Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:18:31.1025,172.8,83.3,48.25,48.21,-44.9,19.76,2,737.2,-30.4,27,48,48.5
2018-12-09 08:18:31.3526,172.8,83.3,48.25,48.21,-44.9,19.73,65,-23120,-23010,0,48,48.5
2018-12-09 08:18:31.6026,172.8,83.3,48.25,48.21,-45,19.73,51,3.77,3.74,0,48,48.5
2018-12-09 08:18:31.8526,172.8,83.3,48.25,48.21,-45,19.73,63,50,50,0,48,48.5
2018-12-09 08:18:32.1026,172.8,83.3,48.25,48.21,-45,19.73,67,27.9,27.8,0,48,48.5
2018-12-09 08:18:32.3526,172.8,83.3,48.25,48.21,-45,19.73,52,3.77,3.74,0,48,48.5
2018-12-09 08:18:32.6026,172.8,83.3,48.25,48.21,-45,19.73,6,-23120,27.9,3.7,48,48.5
2018-12-09 08:18:32.8526,172.8,83.3,48.25,48.21,-44.9,19.73,7,-23010,27.8,3.8,48,48.5
2018-12-09 08:18:33.1026,172.8,83.3,48.25,48.21,-45,19.73,1,737.5,-30.8,27,48,48.5
2018-12-09 08:18:33.3526,172.8,83.3,48.25,48.21,-45,19.73,2,737.2,-30.4,27,48,48.5
2018-12-09 08:18:33.6026,172.8,83.3,48.25,48.21,-45,19.74,61,738.7,733.4,0,48,48.5
2018-12-09 08:18:33.8526,172.8,83.3,48.25,48.21,-45,19.7,62,425,425,0,48,48.5
2018-12-09 08:18:34.1026,172.8,83.3,48.25,48.21,-45,19.71,64,34.4,34.8,0,48,48.5
2018-12-09 08:18:34.3526,172.8,83.3,48.25,48.21,-45,19.73,3,737.5,-30.8,25,48,48.5
2018-12-09 08:18:34.6026,172.8,83.3,48.25,48.21,-44.9,19.58,4,737.2,-30.4,25,48,48.5
2018-12-09 08:18:34.8526,172.8,83.3,48.25,48.21,-44.9,19.68,65,-23050,-23080,0,48,48.5
2018-12-09 08:18:35.1027,172.8,83.3,48.25,48.21,-44.9,19.71,66,4660,4660,0,48,48.5
2018-12-09 08:18:35.3527,172.8,83.3,48.25,48.21,-45,19.73,1,737.5,-30.8,27,48,48.5
2018-12-09 08:18:35.6027,172.8,83.3,48.25,48.21,-45,19.73,2,737.2,-30.4,27,48,48.5
2018-12-09 08:18:35.8527,172.8,83.3,48.25,48.21,-45,19.73,65,-23050,-23090,0,48,48.5
2018-12-09 08:18:36.1027,172.8,83.3,48.25,48.21,-45,19.71,51,3.77,3.74,0,48,48.5
2018-12-09 08:18:36.3527,172.8,83.3,48.25,48.21,-44.9,19.73,63,50,50,0,48,48.5
2018-12-09 08:18:36.6027,172.8,83.2,48.25,48.15,-45,19.74,67,27.9,27.8,0,48,48.5
2018-12-09 08:18:36.8527,172.8,83.2,48.25,48.15,-45,19.73,52,3.77,3.74,0,48,48.5
2018-12-09 08:18:37.1027,172.8,83.2,48.25,48.15,-45,19.74,6,-23050,27.9,3.7,48,48.5
2018-12-09 08:18:37.3527,172.8,83.2,48.25,48.15,-45,19.73,7,-23040,27.8,3.8,48,48.5
2018-12-09 08:18:37.6027,172.8,83.2,48.25,48.15,-45,19.73,1,737.5,-30.8,27,48,48.5
2018-12-09 08:18:37.8527,172.8,83.2,48.25,48.15,-45,19.74,2,737.2,-30.6,27,48,48.5
2018-12-09 08:18:38.1027,172.8,83.2,48.25,48.15,-44.9,19.73,61,738.7,733.4,0,48,48.5
2018-12-09 08:18:38.3527,172.8,83.2,48.25,48.15,-45,19.73,62,425,425,0,48,48.5
2018-12-09 08:18:38.6027,172.8,83.2,48.25,48.15,-45,19.73,64,34.5,34.8,0,48,48.5
2018-12-09 08:18:38.8527,172.8,83.2,48.25,48.15,-45,19.69,3,737.5,-30.7,25,48,48.5
2018-12-09 08:18:39.1027,172.8,83.2,48.25,48.15,-45,19.73,4,737.2,-30.6,25,48,48.5
2018-12-09 08:18:39.3527,172.8,83.2,48.25,48.15,-45,19.73,65,-23050,-23090,0,48,48.5
2018-12-09 08:18:39.6027,172.8,83.2,48.25,48.15,-44.9,19.72,66,4670,4670,0,48,48.5
2018-12-09 08:18:39.8527,172.8,83.2,48.25,48.15,-45,19.72,1,737.5,-30.7,27,48,48.5
2018-12-09 08:18:40.1027,172.8,83.2,48,48.15,-45,19.73,2,737.2,-30.6,27,48,48.5
2018-12-09 08:18:40.3527,172.8,83.2,48,48.15,-45,19.73,65,-23050,-23090,0,48,48.5
2018-12-09 08:18:40.6027,172.8,83.2,48,48.15,-45,19.71,51,3.77,3.75,0,48,48.5
2018-12-09 08:18:40.8527,172.8,83.2,48,48.15,-45,19.73,63,50,50,0,48,48.5
2018-12-09 08:18:41.1027,172.8,83.2,48,48.15,-44.9,19.73,67,27.9,27.8,0,48,48.5
2018-12-09 08:18:41.3527,172.8,83.2,48,48.15,-45,19.73,52,3.77,3.74,0,48,48.5
2018-12-09 08:18:41.6027,172.8,83.2,48,48.15,-45,19.73,6,-23050,27.9,3.7,48,48.5
2018-12-09 08:18:41.8527,172.8,83.2,48,48.15,-45,19.72,7,-23090,27.8,3.8,48,48.5
2018-12-09 08:18:42.1027,172.8,83.2,48,48.15,-45,19.74,1,737.5,-30.7,27,48,48.5
2018-12-09 08:18:42.3527,172.8,83.2,48,48.15,-45,19.73,2,737.2,-30.6,27,48,48.5
2018-12-09 08:18:42.6027,172.8,83.2,48,48.15,-44.9,19.73,61,738.6,733.2,0,48,48.5
2018-12-09 08:18:42.8527,172.8,83.2,48,48.15,-44.9,19.73,62,425,425,0,48,48.5
2018-12-09 08:18:43.1027,172.8,83.2,48,48.15,-45,19.73,64,34.4,34.8,0,48,48.5
2018-12-09 08:18:43.3527,172.8,83.2,48,48.15,-45,19.73,3,737.5,-30.7,25,48,48.5
2018-12-09 08:18:43.6027,172.8,83.2,48,48.15,-45,19.73,4,737.2,-30.6,25,48,48.5
2018-12-09 08:18:43.8527,172.8,83.2,48,48.15,-45,19.73,65,-23050,-23080,0,48,48.5
2018-12-09 08:18:44.1027,172.8,83.2,48,48.15,-44.9,19.73,66,4670,4670,0,48,48.5
2018-12-09 08:18:44.3527,172.8,83.2,48,48.15,-44.9,19.73,1,737.5,-30.7,27,48,48.5
2018-12-09 08:18:44.6027,172.8,83.2,48,48.15,-45,19.73,2,737.2,-30.6,27,48,48.5
2018-12-09 08:18:44.8528,172.8,83.2,48,48.15,-45,19.73,65,-23060,-23090,0,48,48.5
2018-12-09 08:18:45.1028,172.8,83.2,48,48.15,-45,19.73,51,3.77,3.74,0,48,48
2018-12-09 08:18:45.3528,172.8,83.2,48,48.15,-45,19.73,63,50,50,0,48,48
2018-12-09 08:18:45.6028,172.8,83.2,48,48.15,-44.9,19.73,67,27.9,27.8,0,48,48
2018-12-09 08:18:45.8527,172.8,83.2,48,48.15,-44.9,19.73,52,3.77,3.74,0,48,48
2018-12-09 08:18:46.1027,172.8,83.2,48,48.15,-44.9,19.73,6,-23120,27.9,3.7,48,48
2018-12-09 08:18:46.3527,172.8,83.1,48,48.09,-45,19.73,7,-23060,27.8,3.8,48,48
2018-12-09 08:18:46.6027,172.8,83.1,48,48.09,-45,19.73,1,737.3,-30.7,27,48,48
2018-12-09 08:18:46.8527,172.8,83.1,48,48.09,-45,19.72,2,737,-30.5,27,48,48
2018-12-09 08:18:47.1027,172.8,83.1,48,48.09,-45,19.73,61,738.6,733.2,0,48,48
2018-12-09 08:18:47.3527,172.8,83.1,48,48.09,-44.9,19.73,62,425,425,0,48,48
2018-12-09 08:18:47.6027,172.8,83.1,48,48.09,-44.9,19.73,64,34.4,34.8,0,48,48
2018-12-09 08:18:47.8527,172.8,83.1,48,48.09,-45,19.73,3,737.3,-30.7,25,48,48
2018-12-09 08:18:48.1028,172.8,83.1,48,48.09,-45,19.74,4,737,-30.5,25,48,48
2018-12-09 08:18:48.3528,172.8,83.1,48,48.09,-45,19.74,65,-23060,-23080,0,48,48
2018-12-09 08:18:48.6028,172.8,83.1,48,48.09,-45,19.73,66,4670,4670,0,48,48
2018-12-09 08:18:48.8528,172.8,83.1,48,48.09,-44.9,19.74,1,737.3,-30.7,27,48,48
2018-12-09 08:18:49.1027,172.8,83.1,48,48.09,-45,19.73,2,737,-30.5,27,48,48
2018-12-09 08:18:49.3527,172.8,83.1,48,48.09,-45,19.73,65,-23050,-23070,0,48,48
2018-12-09 08:18:49.6027,172.8,83.1,48,48.09,-45,19.72,51,3.77,3.74,0,48,48
2018-12-09 08:18:49.8527,172.8,83.1,48,48.09,-45,19.71,63,50,50,0,48,48
2018-12-09 08:18:50.1027,172.8,83,48,48.03,-45,19.73,67,27.9,27.8,0,48,48
2018-12-09 08:18:50.3528,172.8,83,48,48.03,-44.9,19.74,52,3.77,3.74,0,48,48
2018-12-09 08:18:50.6028,172.8,83,48,48.03,-44.9,19.73,6,-23060,27.9,3.7,48,48
2018-12-09 08:18:50.8528,172.8,83,48,48.03,-45,19.74,7,-23080,27.8,3.8,48,48
2018-12-09 08:18:51.1028,172.8,83,48,48.03,-45,19.84,1,737.3,-30.7,27,48,48
2018-12-09 08:18:51.3528,172.8,83,48,48.03,-45,19.8,2,737,-30.5,27,48,48
2018-12-09 08:18:51.6028,172.8,83,48,48.03,-45,19.76,61,738.6,733.2,0,48,48
2018-12-09 08:18:51.8528,172.8,83,48,48.03,-45,19.74,62,425,425,0,48,48
2018-12-09 08:18:52.1028,172.8,83,48,48.03,-44.9,19.73,64,34.3,34.8,0,48,48
2018-12-09 08:18:52.3528,172.8,83,48,48.03,-45,19.73,3,737.3,-30.7,25,48,48
2018-12-09 08:18:52.6028,172.8,83,48,48.03,-45,19.75,4,737,-30.5,25,48,48
2018-12-09 08:18:52.8528,172.8,83,48,48.03,-45,19.73,65,-23060,-23070,0,48,48
2018-12-09 08:18:53.1028,172.8,83,48,48.03,-45,19.73,66,4670,4670,0,48,48
2018-12-09 08:18:53.3528,172.8,83,48,48.03,-45,19.71,1,737.3,-30.7,27,48,48
2018-12-09 08:18:53.6028,172.8,83,48,48.03,-44.9,19.74,2,737,-30.5,27,48,48
2018-12-09 08:18:53.8528,172.8,83,48,48.03,-45,19.73,65,-23060,-23070,0,48,48
2018-12-09 08:18:54.1029,172.8,83,48,48.03,-45,19.73,51,3.77,3.74,0,48,48
2018-12-09 08:18:54.3529,172.8,83,48,48.03,-45,19.73,63,50,50,0,48,48
2018-12-09 08:18:54.6029,172.8,83,48,48.03,-45,19.73,67,27.9,27.8,0,48,48
2018-12-09 08:18:54.8529,172.8,83,48,48.03,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 08:18:55.1029,172.8,83,48,48.03,-45,19.72,6,-23060,27.9,3.7,48,48
2018-12-09 08:18:55.3529,172.8,83,48,48.03,-45,19.72,7,-23070,27.8,3.8,48,48
2018-12-09 08:18:55.6028,172.8,83,48,48.03,-44.9,19.73,1,737.3,-30.7,27,48,48
2018-12-09 08:18:55.8528,172.8,83,48,48.03,-45,19.73,2,737,-30.5,27,48,48
2018-12-09 08:18:56.1028,172.8,82.9,48,47.97,-45,19.73,61,738.5,733.1,0,48,48
2018-12-09 08:18:56.3528,172.8,82.9,48,47.97,-45,19.73,62,425,425,0,48,48
2018-12-09 08:18:56.6029,172.8,82.9,48,47.97,-45,19.73,64,34.4,34.8,0,48,48
2018-12-09 08:18:56.8529,172.8,82.9,48,47.97,-45,19.73,3,737.3,-30.7,25,48,48
2018-12-09 08:18:57.1029,172.8,82.9,48,47.97,-45,19.73,4,737,-30.5,25,48,48
2018-12-09 08:18:57.3529,172.8,82.9,48,47.97,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 08:18:57.6029,172.8,82.9,48,47.97,-45,19.73,66,4670,4670,0,48,48
2018-12-09 08:18:57.8529,172.8,82.9,48,47.97,-45,19.73,1,737.3,-30.7,27,48,48
2018-12-09 08:18:58.1029,172.8,82.9,48,47.97,-45,19.73,2,737,-30.5,27,48,48
2018-12-09 08:18:58.3529,172.8,82.9,48,47.97,-44.9,19.73,65,-23060,-23070,0,48,48
2018-12-09 08:18:58.6029,172.8,82.9,48,47.97,-45,19.74,51,3.77,3.74,0,48,48
2018-12-09 08:18:58.8529,172.8,82.9,48,47.97,-45,19.73,63,50,50,0,48,48
2018-12-09 08:18:59.1029,172.8,82.9,48,47.97,-45,19.72,67,27.9,27.8,0,48,48
2018-12-09 08:18:59.3529,172.8,82.9,48,47.97,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 08:18:59.6029,172.8,82.9,48,47.97,-45,19.73,6,-23070,27.9,3.7,48,48
2018-12-09 08:18:59.8529,172.8,82.9,48,47.97,-45,19.73,7,-23070,27.8,3.8,48,48
2018-12-09 08:19:00.1029,172.8,82.9,48,47.97,-45,19.72,1,737.1,-30.8,27,48,48
2018-12-09 08:19:00.3529,172.8,82.9,48,47.97,-44.9,19.73,2,736.9,-30.5,27,48,48
2018-12-09 08:19:00.6029,172.8,82.9,48,47.97,-45,19.74,61,738.4,733,0,48,48
2018-12-09 08:19:00.8529,172.8,82.9,48,47.97,-45,19.73,62,425,425,0,48,48
2018-12-09 08:19:01.1029,172.8,82.9,48,47.97,-45,19.73,64,34.5,34.9,0,48,48
2018-12-09 08:19:01.3529,172.8,82.9,48,47.97,-45,19.72,3,737.1,-30.8,25,48,48
2018-12-09 08:19:01.6029,172.8,82.9,48,47.97,-45,19.72,4,736.9,-30.5,25,48,48
2018-12-09 08:19:01.8529,172.8,82.9,48,47.97,-44.9,19.73,65,-23070,-23080,0,48,48
2018-12-09 08:19:02.1029,172.8,82.9,48,47.97,-44.9,19.73,66,4670,4670,0,48,48
2018-12-09 08:19:02.3529,172.8,82.9,48,47.97,-45,19.73,1,737.1,-30.8,27,48,48
2018-12-09 08:19:02.6029,172.8,82.9,48,47.97,-45,19.71,2,736.9,-30.5,27,48,48
2018-12-09 08:19:02.8529,172.8,82.9,48,47.97,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 08:19:03.1029,172.8,82.9,48,47.97,-45,19.73,51,3.76,3.74,0,48,48
2018-12-09 08:19:03.3529,172.8,82.9,48,47.97,-45,19.72,63,50,50,0,48,48
2018-12-09 08:19:03.6029,172.8,82.9,48,47.97,-45,19.73,67,27.9,27.8,0,48,48
2018-12-09 08:19:03.8529,172.8,82.9,48,47.97,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 08:19:04.1029,172.8,82.9,48,47.97,-45,19.73,6,-23070,27.9,3.7,48,48
2018-12-09 08:19:04.3529,172.8,82.9,48,47.97,-45,19.73,7,-23080,27.8,3.8,48,48
2018-12-09 08:19:04.6029,172.8,82.9,48,47.97,-45,19.72,1,737.1,-30.8,27,48,48
2018-12-09 08:19:04.8529,172.8,82.9,48,47.97,-44.9,19.74,2,736.9,-30.5,27,48,48
2018-12-09 08:19:05.1030,172.8,82.9,48,47.97,-44.9,19.73,61,738.3,732.8,0,48,48
2018-12-09 08:19:05.3530,172.8,82.9,48,47.97,-45,19.73,62,425,425,0,48,48
2018-12-09 08:19:05.6030,172.8,82.9,48,47.97,-45,19.73,64,34.4,34.8,0,48,48
2018-12-09 08:19:05.8530,172.8,82.9,48,47.97,-45,19.73,3,737.1,-30.8,25,48,48
2018-12-09 08:19:06.1030,172.8,82.9,48,47.97,-45,19.73,4,736.9,-30.5,25,48,48
2018-12-09 08:19:06.3530,172.8,82.9,48,47.97,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 08:19:06.6030,172.8,82.9,48,47.97,-45,19.74,66,4670,4670,0,48,48
2018-12-09 08:19:06.8530,172.8,82.9,48,47.97,-45,19.73,1,737,-30.7,27,48,48
2018-12-09 08:19:07.1030,172.8,82.9,48,47.97,-44.9,19.72,2,736.8,-30.5,27,48,48
2018-12-09 08:19:07.3530,172.8,82.9,48,47.97,-45,19.74,65,-23070,-23080,0,48,48
2018-12-09 08:19:07.6030,172.8,82.9,48,47.97,-45,19.74,51,3.76,3.74,0,48,48
2018-12-09 08:19:07.8530,172.8,82.9,48,47.97,-45,19.73,63,50,50,0,48,48
2018-12-09 08:19:08.1030,172.8,82.9,48,47.97,-45,19.73,67,27.9,27.8,0,48,48
2018-12-09 08:19:08.3530,172.8,82.9,48,47.97,-45,19.74,52,3.77,3.74,0,48,48
2018-12-09 08:19:08.6030,172.8,82.9,48,47.97,-44.9,19.74,6,-23070,27.9,3.7,48,48
2018-12-09 08:19:08.8530,172.8,82.9,48,47.97,-44.9,19.73,7,-23070,27.8,3.8,48,48
2018-12-09 08:19:09.1030,172.8,82.9,48,47.97,-45,19.74,1,737,-30.7,27,48,48
2018-12-09 08:19:09.3530,172.8,82.9,48,47.97,-45,19.74,2,736.8,-30.5,27,48,48
2018-12-09 08:19:09.6030,172.8,82.9,48,47.97,-45,19.73,61,738.3,732.9,0,48,48
2018-12-09 08:19:09.8530,172.8,82.9,48,47.97,-45,19.72,62,425,425,0,48,48
2018-12-09 08:19:10.1030,172.8,82.9,48,47.97,-45,19.73,64,34.4,34.8,0,48,48
2018-12-09 08:19:10.3530,172.8,82.9,48,47.97,-44.9,19.73,3,737,-30.7,25,48,48
2018-12-09 08:19:10.6030,172.8,82.9,48,47.97,-45,19.73,4,736.8,-30.5,25,48,48
2018-12-09 08:19:10.8530,172.8,82.9,48,47.97,-45,19.73,65,-23080,-23080,0,48,48
2018-12-09 08:19:11.1030,172.8,82.9,48,47.97,-45,19.73,66,4670,4670,0,48,48
2018-12-09 08:19:11.3530,172.8,82.9,48,47.97,-45,19.72,1,737,-30.7,27,48,48
2018-12-09 08:19:11.6030,172.8,82.9,48,47.97,-45,19.74,2,736.8,-30.5,27,48,48
2018-12-09 08:19:11.8530,172.8,82.9,48,47.97,-45,19.74,65,-23080,-23080,0,48,48
2018-12-09 08:19:12.1030,172.8,82.9,48,47.97,-44.9,19.73,51,3.76,3.74,0,48,48
2018-12-09 08:19:12.3530,172.8,82.8,48,47.92,-44.9,19.72,63,50,50,0,48,48
2018-12-09 08:19:12.6030,172.8,82.8,48,47.92,-45,19.74,67,27.9,27.8,0,48,48
2018-12-09 08:19:12.8531,172.8,82.8,48,47.92,-45,19.72,52,3.77,3.74,0,48,48
2018-12-09 08:19:13.1031,172.8,82.8,48,47.92,-45,19.72,6,-23070,27.9,3.7,48,48
2018-12-09 08:19:13.3531,172.8,82.8,48,47.92,-45,19.77,7,-23070,27.8,3.8,48,48
2018-12-09 08:19:13.6031,172.8,82.8,48,47.92,-45,19.69,1,737,-30.7,27,48,48
2018-12-09 08:19:13.8530,172.8,82.8,48,47.92,-45,19.73,2,736.8,-30.5,27,48,48
2018-12-09 08:19:14.1030,172.8,82.8,48,47.92,-45,19.76,61,738.2,732.8,0,48,48
2018-12-09 08:19:14.3529,172.8,82.8,48,47.92,-45,19.72,62,425,425,0,48,48
2018-12-09 08:19:14.6030,172.8,82.8,48,47.92,-45,19.73,64,34.4,34.8,0,48,48
2018-12-09 08:19:14.8530,172.8,82.8,48,47.92,-45,19.73,3,736.9,-30.8,25,48,48
2018-12-09 08:19:15.1030,172.8,82.8,48,47.92,-45,19.71,4,736.7,-30.5,25,48,48
2018-12-09 08:19:15.3530,172.8,82.8,48,47.92,-44.9,19.72,65,-23070,-23070,0,48,48
2018-12-09 08:19:15.6030,172.8,82.8,48,47.92,-45,19.73,66,4670,4670,0,48,48
2018-12-09 08:19:15.8530,172.8,82.8,48,47.92,-45,19.72,1,736.9,-30.8,27,48,48
2018-12-09 08:19:16.1031,172.8,82.8,48,47.92,-45,19.73,2,736.7,-30.5,27,48,48
2018-12-09 08:19:16.3531,172.8,82.8,48,47.92,-45,19.72,65,-23070,-23070,0,48,48
2018-12-09 08:19:16.6031,172.8,82.8,48,47.92,-45,19.74,51,3.76,3.74,0,48,48
2018-12-09 08:19:16.8531,172.8,82.8,48,47.92,-44.9,19.73,63,50,50,0,48,48
2018-12-09 08:19:17.1031,172.8,82.8,48,47.92,-45,19.73,67,27.9,27.8,0,48,48
2018-12-09 08:19:17.3531,172.8,82.8,48,47.92,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 08:19:17.6031,172.8,82.8,48,47.92,-45,19.72,6,-23080,27.9,3.7,48,48
2018-12-09 08:19:17.8531,172.8,82.8,48,47.92,-45,19.73,7,-23080,27.8,3.8,48,48
2018-12-09 08:19:18.1031,172.8,82.8,48,47.92,-45,19.73,1,736.9,-30.8,27,48,48
2018-12-09 08:19:18.3531,172.8,82.8,48,47.92,-45,19.73,2,736.7,-30.5,27,48,48
2018-12-09 08:19:18.6031,172.8,82.8,48,47.92,-45,19.73,61,738.1,732.7,0,48,48
2018-12-09 08:19:18.8531,172.8,82.8,48,47.92,-45,19.74,62,425,425,0,48,48
2018-12-09 08:19:19.1031,172.8,82.8,48,47.92,-45,19.73,64,34.5,34.9,0,48,48
2018-12-09 08:19:19.3531,172.8,82.8,48,47.92,-45,19.73,3,736.9,-30.8,25,48,48
2018-12-09 08:19:19.6031,172.8,82.8,48,47.92,-45,19.73,4,736.7,-30.5,25,48,48
2018-12-09 08:19:19.8531,172.8,82.8,48,47.92,-44.9,19.73,65,-23070,-23070,0,48,48
2018-12-09 08:19:20.1031,172.8,82.8,48,47.92,-44.9,19.73,66,4670,4670,0,48,48
2018-12-09 08:19:20.3531,172.8,82.8,48,47.92,-45,19.73,1,736.9,-30.8,27,48,48
2018-12-09 08:19:20.6031,172.8,82.8,48,47.92,-45,19.73,2,736.7,-30.5,27,48,48
2018-12-09 08:19:20.8531,172.8,82.8,48,47.92,-45,19.74,65,-23070,-23070,0,48,48
2018-12-09 08:19:21.1031,172.8,82.8,48,47.92,-45,19.73,51,3.76,3.74,0,48,48
2018-12-09 08:19:21.3531,172.8,82.8,48,47.92,-45,19.74,63,50,50,0,48,48
2018-12-09 08:19:21.6031,172.8,82.7,48,47.86,-45,19.73,67,27.9,27.8,0,48,48
2018-12-09 08:19:21.8531,172.8,82.7,48,47.86,-45,19.73,52,3.76,3.74,0,48,48
2018-12-09 08:19:22.1031,172.8,82.7,48,47.86,-45,19.73,6,-23070,27.9,3.7,48,48
2018-12-09 08:19:22.3531,172.8,82.7,48,47.86,-45,19.73,7,-23070,27.8,3.8,48,48
2018-12-09 08:19:22.6031,172.8,82.7,48,47.86,-45,19.73,1,736.8,-30.7,27,48,48
2018-12-09 08:19:22.8531,172.8,82.7,48,47.86,-45,19.7,2,736.5,-30.6,27,48,48
2018-12-09 08:19:23.1031,172.8,82.7,48,47.86,-45,19.75,61,738.1,732.7,0,48,48
2018-12-09 08:19:23.3531,172.8,82.7,48,47.86,-44.9,19.71,62,425,425,0,48,48
2018-12-09 08:19:23.6031,172.8,82.7,48,47.86,-44.9,19.73,64,34.4,34.8,0,48,48
2018-12-09 08:19:23.8531,172.8,82.7,48,47.86,-45,19.73,3,736.8,-30.7,25,48,48
2018-12-09 08:19:24.1031,172.8,82.7,48,47.86,-45,19.73,4,736.5,-30.6,25,48,48
2018-12-09 08:19:24.3532,172.8,82.7,48,47.86,-45,19.74,65,-23080,-23080,0,48,48
2018-12-09 08:19:24.6032,172.8,82.7,48,47.86,-45,19.73,66,4680,4680,0,48,48
2018-12-09 08:19:24.8532,172.8,82.7,48,47.86,-45,19.73,1,736.8,-30.7,27,48,48
2018-12-09 08:19:25.1032,172.8,82.7,48,47.86,-45,19.74,2,736.5,-30.6,27,48,48
2018-12-09 08:19:25.3531,172.8,82.7,48,47.86,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 08:19:25.6031,172.8,82.7,48,47.86,-45,19.71,51,3.76,3.74,0,48,48
2018-12-09 08:19:25.8531,172.8,82.7,48,47.86,-45,19.73,63,50,50,0,48,48
2018-12-09 08:19:26.1031,172.8,82.6,48,47.8,-45,19.74,67,27.9,27.8,0,48,48
2018-12-09 08:19:26.3531,172.8,82.6,48,47.8,-45,19.73,52,3.76,3.74,0,48,48
2018-12-09 08:19:26.6031,172.8,82.6,48,47.8,-45,19.73,6,-23070,27.9,3.7,48,48
2018-12-09 08:19:26.8532,172.8,82.6,48,47.8,-44.9,19.73,7,-23080,27.8,3.8,48,48
2018-12-09 08:19:27.1032,172.8,82.6,48,47.8,-45,19.75,1,736.8,-30.7,27,48,48
2018-12-09 08:19:27.3532,172.8,82.6,48,47.8,-45,19.73,2,736.5,-30.6,27,48,48
2018-12-09 08:19:27.6032,172.8,82.6,48,47.8,-45,19.72,61,738.1,732.7,0,48,48
2018-12-09 08:19:27.8532,172.8,82.6,48,47.8,-45,19.74,62,425,425,0,48,48
2018-12-09 08:19:28.1032,172.8,82.6,48,47.8,-45,19.73,64,34.4,34.8,0,48,48
2018-12-09 08:19:28.3532,172.8,82.6,48,47.8,-45,19.73,3,736.8,-30.7,25,48,48
2018-12-09 08:19:28.6032,172.8,82.6,48,47.8,-45,19.73,4,736.5,-30.6,25,48,48
2018-12-09 08:19:28.8532,172.8,82.6,48,47.8,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 08:19:29.1033,172.8,82.6,48,47.8,-45,19.74,66,4680,4670,0,48,48
2018-12-09 08:19:29.3532,172.8,82.6,48,47.8,-45,19.72,1,736.7,-30.8,27,48,48
2018-12-09 08:19:29.6032,172.8,82.6,48,47.8,-45,19.73,2,736.5,-30.5,27,48,48
2018-12-09 08:19:29.8532,172.8,82.6,48,47.8,-44.9,19.73,65,-23070,-23070,0,48,48
2018-12-09 08:19:30.1032,172.8,82.6,48,47.8,-44.9,19.73,51,3.76,3.74,0,48,48
2018-12-09 08:19:30.3532,172.8,82.6,48,47.8,-45,19.75,63,50,50,0,48,48
2018-12-09 08:19:30.6032,172.8,82.6,48,47.8,-45,19.72,67,27.9,27.8,0,48,48
2018-12-09 08:19:30.8532,172.8,82.6,48,47.8,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 08:19:31.1032,172.8,82.6,48,47.8,-45,19.73,6,-23080,27.9,3.7,48,48
2018-12-09 08:19:31.3532,172.8,82.6,48,47.8,-45,19.72,7,-23080,27.8,3.8,48,48
2018-12-09 08:19:31.6032,172.8,82.6,48,47.8,-44.9,19.73,1,736.7,-30.8,27,48,48
2018-12-09 08:19:31.8532,172.8,82.6,48,47.8,-45,19.72,2,736.5,-30.5,27,48,48
2018-12-09 08:19:32.1033,172.8,82.5,48,47.74,-45,19.88,61,737.9,732.5,0,48,48
2018-12-09 08:19:32.3533,172.8,82.5,48,47.74,-45,19.73,62,425,425,0,48,48
2018-12-09 08:19:32.6033,172.8,82.5,48,47.74,-45,19.73,64,34.4,34.8,0,48,48
2018-12-09 08:19:32.8533,172.8,82.5,48,47.74,-45,19.74,3,736.7,-30.8,25,48,48
2018-12-09 08:19:33.1033,172.8,82.5,48,47.74,-45,19.71,4,736.5,-30.5,25,48,48
2018-12-09 08:19:33.3533,172.8,82.5,48,47.74,-45,19.74,65,-23080,-23070,0,48,48
2018-12-09 08:19:33.6033,172.8,82.5,48,47.74,-45,19.73,66,4680,4680,0,48,48
2018-12-09 08:19:33.8533,172.8,82.5,48,47.74,-45,19.74,1,736.7,-30.8,27,48,48
2018-12-09 08:19:34.1033,172.8,82.5,48,47.74,-45,19.8,2,736.5,-30.5,27,48,48
2018-12-09 08:19:34.3533,172.8,82.5,48,47.74,-45,19.75,65,-23080,-23080,0,48,48
2018-12-09 08:19:34.6033,172.8,82.5,48,47.74,-45,19.74,51,3.76,3.74,0,48,48
2018-12-09 08:19:34.8533,172.8,82.5,48,47.74,-45,19.75,63,50,50,0,48,48
2018-12-09 08:19:35.1033,172.8,82.5,48,47.74,-45,19.72,67,27.9,27.8,0,48,48
2018-12-09 08:19:35.3533,172.8,82.5,48,47.74,-45,19.72,52,3.77,3.74,0,48,48
2018-12-09 08:19:35.6033,172.8,82.5,48,47.74,-45,19.71,6,-23070,27.9,3.7,48,48
2018-12-09 08:19:35.8533,172.8,82.5,48,47.74,-45,19.72,7,-23070,27.8,3.8,48,48
2018-12-09 08:19:36.1033,172.8,82.5,48,47.74,-45,19.72,1,736.6,-30.8,27,48,48
2018-12-09 08:19:36.3533,172.8,82.5,48,47.74,-45,19.73,2,736.3,-30.5,27,48,48
2018-12-09 08:19:36.6033,172.8,82.5,48,47.74,-45,19.74,61,737.9,732.5,0,48,48
2018-12-09 08:19:36.8533,172.8,82.5,48,47.74,-45,19.73,62,425,425,0,48,48
2018-12-09 08:19:37.1033,172.8,82.5,48,47.74,-45,19.73,64,34.4,34.8,0,48,48
2018-12-09 08:19:37.3533,172.8,82.5,48,47.74,-45,19.73,3,736.6,-30.8,25,48,48
2018-12-09 08:19:37.6033,172.8,82.5,48,47.74,-45,19.75,4,736.3,-30.5,25,48,48
2018-12-09 08:19:37.8533,172.8,82.5,48,47.74,-45,19.72,65,-23070,-23070,0,48,48
2018-12-09 08:19:38.1034,172.8,82.5,48,47.74,-45,19.72,66,4680,4680,0,48,48
2018-12-09 08:19:38.3534,172.8,82.5,48,47.74,-45,19.73,1,736.6,-30.8,27,48,48
2018-12-09 08:19:38.6034,172.8,82.5,48,47.74,-45,19.72,2,736.3,-30.5,27,48,48
2018-12-09 08:19:38.8533,172.8,82.5,48,47.74,-45,19.74,65,-23070,-23070,0,48,48
2018-12-09 08:19:39.1033,172.8,82.5,48,47.74,-45,19.73,51,3.76,3.74,0,48,48
2018-12-09 08:19:39.3533,172.8,82.5,48,47.74,-44.9,19.73,63,50,50,0,48,48
2018-12-09 08:19:39.6033,172.8,82.5,48,47.74,-45,19.73,67,27.9,27.8,0,48,48
2018-12-09 08:19:39.8534,172.8,82.5,48,47.74,-45,19.61,52,3.76,3.74,0,48,48
2018-12-09 08:19:40.1034,172.8,82.5,48,47.74,-45,19.73,6,-23080,27.9,3.7,48,48
2018-12-09 08:19:40.3534,172.8,82.5,48,47.74,-45,19.73,7,-23070,27.8,3.8,48,48
2018-12-09 08:19:40.6034,172.8,82.5,48,47.74,-45,19.73,1,736.6,-30.8,27,48,48
2018-12-09 08:19:40.8534,172.8,82.5,48,47.74,-45,19.73,2,736.3,-30.5,27,48,48
2018-12-09 08:19:41.1034,172.8,82.5,48,47.74,-45,19.73,61,737.8,732.4,0,48,48
2018-12-09 08:19:41.3533,172.8,82.5,48,47.74,-45,19.72,62,425,425,0,48,48
2018-12-09 08:19:41.6033,172.8,82.5,48,47.74,-45,19.72,64,34.4,34.8,0,48,48
2018-12-09 08:19:41.8533,172.8,82.5,48,47.74,-45,19.73,3,736.6,-30.8,25,48,48
2018-12-09 08:19:42.1033,172.8,82.5,48,47.74,-45,19.73,4,736.3,-30.5,25,48,48
2018-12-09 08:19:42.3533,172.8,82.5,47.75,47.74,-45,19.73,65,-23080,-23080,0,48,48
2018-12-09 08:19:42.6033,172.8,82.5,47.75,47.74,-45,19.73,66,4680,4680,0,48,48
2018-12-09 08:19:42.8533,172.8,82.5,47.75,47.74,-44.9,19.73,1,736.6,-30.8,27,48,48
2018-12-09 08:19:43.1033,172.8,82.5,47.75,47.74,-45,19.72,2,736.3,-30.5,27,48,48
2018-12-09 08:19:43.3533,172.8,82.5,47.75,47.74,-45,19.73,65,-23070,-23080,0,47.5,48
2018-12-09 08:19:43.6033,172.8,82.5,47.75,47.74,-45,19.73,51,3.76,3.74,0,47.5,48
2018-12-09 08:19:43.8533,172.8,82.5,47.75,47.74,-45,19.73,63,50,50,0,47.5,48
2018-12-09 08:19:44.1033,172.8,82.5,47.75,47.74,-45,19.72,67,27.9,27.8,0,47.5,48
2018-12-09 08:19:44.3533,172.8,82.5,47.75,47.74,-45,19.72,52,3.76,3.74,0,47.5,48
2018-12-09 08:19:44.6033,172.8,82.5,47.75,47.74,-44.9,19.73,6,-23060,27.9,3.7,47.5,48
2018-12-09 08:19:44.8534,172.8,82.5,47.75,47.74,-45,19.73,7,-23080,27.8,3.8,47.5,48
2018-12-09 08:19:45.1034,172.8,82.5,47.75,47.74,-45,19.73,1,736.5,-30.8,27,47.5,48
2018-12-09 08:19:45.3534,172.8,82.5,47.75,47.74,-45,19.73,2,736.3,-30.5,27,47.5,48
2018-12-09 08:19:45.6034,172.8,82.5,47.75,47.74,-45,19.73,61,737.8,732.3,0,47.5,48
2018-12-09 08:19:45.8534,172.8,82.5,47.75,47.74,-45,19.72,62,425,425,0,47.5,48
2018-12-09 08:19:46.1034,172.8,82.5,47.75,47.74,-44.9,19.73,64,34.4,34.8,0,47.5,48
2018-12-09 08:19:46.3534,172.8,82.5,47.75,47.74,-44.9,19.74,3,736.5,-30.8,25,47.5,48
2018-12-09 08:19:46.6034,172.8,82.5,47.75,47.74,-44.9,19.73,4,736.3,-30.5,25,47.5,48
2018-12-09 08:19:46.8534,172.8,82.5,47.75,47.74,-45,19.73,65,-23060,-23080,0,47.5,48
2018-12-09 08:19:47.1034,172.8,82.5,47.75,47.74,-45,19.73,66,4680,4680,0,47.5,48
2018-12-09 08:19:47.3534,172.8,82.5,47.75,47.74,-45,19.73,1,736.5,-30.8,27,47.5,48
2018-12-09 08:19:47.6034,172.8,82.5,47.75,47.74,-45,19.73,2,736.3,-30.5,27,47.5,48
2018-12-09 08:19:47.8534,172.8,82.5,47.75,47.74,-45,19.72,65,-23060,-23080,0,47.5,48
2018-12-09 08:19:48.1034,172.8,82.5,47.75,47.74,-45,19.74,51,3.76,3.74,0,47.5,48
2018-12-09 08:19:48.3534,172.8,82.5,47.75,47.74,-45,19.73,63,50,50,0,47.5,48
2018-12-09 08:19:48.6034,172.8,82.4,47.75,47.69,-45,19.73,67,27.9,27.8,0,47.5,48
2018-12-09 08:19:48.8534,172.8,82.4,47.75,47.69,-45,19.71,52,3.76,3.74,0,47.5,48
2018-12-09 08:19:49.1034,172.8,82.4,47.75,47.69,-45,19.73,6,-23050,27.9,3.7,47.5,48
2018-12-09 08:19:49.3534,172.8,82.4,47.75,47.69,-44.9,19.73,7,-23080,27.8,3.8,47.5,48
2018-12-09 08:19:49.6034,172.8,82.4,47.75,47.69,-44.9,19.62,1,736.5,-30.8,27,47.5,48
2018-12-09 08:19:49.8534,172.8,82.4,47.75,47.69,-44.9,19.6,2,736.3,-30.5,27,47.5,48
2018-12-09 08:19:50.1034,172.8,82.4,47.75,47.69,-45,19.78,61,737.6,732.3,0,47.5,48
2018-12-09 08:19:50.3534,172.8,82.4,47.75,47.69,-45,19.7,62,425,425,0,47.5,48
2018-12-09 08:19:50.6034,172.8,82.4,47.75,47.69,-45,19.75,64,34.4,34.9,0,47.5,48
2018-12-09 08:19:50.8534,172.8,82.4,47.75,47.69,-45,19.74,3,736.4,-30.7,25,47.5,48
2018-12-09 08:19:51.1034,172.8,82.4,47.75,47.69,-45,19.74,4,736.2,-30.6,25,47.5,48
2018-12-09 08:19:51.3534,172.8,82.4,47.75,47.69,-45,19.72,65,-23050,-23090,0,47.5,48
2018-12-09 08:19:51.6034,172.8,82.4,47.75,47.69,-45,19.71,66,4680,4680,0,47.5,48
2018-12-09 08:19:51.8534,172.8,82.4,47.75,47.69,-45,19.74,1,736.4,-30.7,27,47.5,48
2018-12-09 08:19:52.1034,172.8,82.4,47.75,47.69,-45,19.73,2,736.2,-30.6,27,47.5,48
2018-12-09 08:19:52.3534,172.8,82.4,47.75,47.69,-45,19.74,65,-23050,-23090,0,47.5,48
2018-12-09 08:19:52.6034,172.8,82.4,47.75,47.69,-45,19.73,51,3.76,3.74,0,47.5,48
2018-12-09 08:19:52.8534,172.8,82.4,47.75,47.69,-44.9,19.73,63,50,50,0,47.5,48
2018-12-09 08:19:53.1035,172.8,82.4,47.75,47.69,-44.9,19.74,67,27.9,27.8,0,47.5,48
2018-12-09 08:19:53.3535,172.8,82.4,47.75,47.69,-45,19.73,52,3.76,3.74,0,47.5,48
2018-12-09 08:19:53.6035,172.8,82.4,47.75,47.69,-45,19.73,6,-23050,27.9,3.7,47.5,48
2018-12-09 08:19:53.8535,172.8,82.4,47.75,47.69,-45,19.72,7,-23090,27.8,3.8,47.5,48
2018-12-09 08:19:54.1035,172.8,82.4,47.75,47.69,-45,19.71,1,736.4,-30.7,27,47.5,48
2018-12-09 08:19:54.3535,172.8,82.4,47.75,47.69,-45,19.73,2,736.2,-30.6,27,47.5,48
2018-12-09 08:19:54.6035,172.8,82.4,47.75,47.69,-45,19.74,61,737.7,732.3,0,47.5,48
2018-12-09 08:19:54.8535,172.8,82.4,47.75,47.69,-44.9,19.73,62,425,425,0,47.5,48
2018-12-09 08:19:55.1035,172.8,82.4,47.75,47.69,-45,19.73,64,34.4,34.9,0,47.5,48
2018-12-09 08:19:55.3535,172.8,82.4,47.75,47.69,-45,19.73,3,736.4,-30.7,25,47.5,48
2018-12-09 08:19:55.6035,172.8,82.4,47.75,47.69,-45,19.73,4,736.2,-30.6,25,47.5,48
2018-12-09 08:19:55.8535,172.8,82.4,47.75,47.69,-45,19.72,65,-23050,-23090,0,47.5,48
2018-12-09 08:19:56.1035,172.8,82.4,47.75,47.69,-45,19.71,66,4680,4680,0,47.5,48
2018-12-09 08:19:56.3535,172.8,82.3,47.75,47.63,-45,19.73,1,736.4,-30.7,27,47.5,48
2018-12-09 08:19:56.6035,172.8,82.3,47.75,47.63,-44.9,19.73,2,736.2,-30.6,27,47.5,48
2018-12-09 08:19:56.8535,172.8,82.3,47.75,47.63,-45,19.73,65,-23050,-23090,0,47.5,48
2018-12-09 08:19:57.1035,172.8,82.3,47.75,47.63,-44.9,19.74,51,3.76,3.74,0,47.5,48
2018-12-09 08:19:57.3535,172.8,82.3,47.75,47.63,-45,19.73,63,50,50,0,47.5,48
2018-12-09 08:19:57.6035,172.8,82.3,47.75,47.63,-45,19.73,67,27.9,27.8,0,47.5,48
2018-12-09 08:19:57.8535,172.8,82.3,47.75,47.63,-45,19.73,52,3.76,3.74,0,47.5,48
2018-12-09 08:19:58.1035,172.8,82.3,47.5,47.63,-45,19.73,6,-23050,27.9,3.7,47.5,48
2018-12-09 08:19:58.3535,172.8,82.3,47.5,47.63,-45,19.73,7,-23100,27.8,3.8,47.5,48
2018-12-09 08:19:58.6035,172.8,82.3,47.5,47.63,-45,19.73,1,736.3,-30.7,27,47.5,48
2018-12-09 08:19:58.8535,172.8,82.3,47.5,47.63,-45,19.73,2,736,-30.6,27,47.5,48
2018-12-09 08:19:59.1035,172.8,82.3,47.5,47.63,-45,19.74,61,737.6,732.2,0,47.5,48
2018-12-09 08:19:59.3534,172.8,82.3,47.5,47.63,-45,19.73,62,425,425,0,47.5,48
2018-12-09 08:19:59.6034,172.8,82.3,47.5,47.63,-44.9,19.73,64,34.4,34.9,0,47.5,48
2018-12-09 08:19:59.8535,172.8,82.3,47.5,47.63,-44.9,19.75,3,736.3,-30.7,25,47.5,48
2018-12-09 08:20:00.1035,172.8,82.3,47.5,47.63,-45,19.73,4,736,-30.6,25,47.5,48
2018-12-09 08:20:00.3535,172.8,82.3,47.5,47.63,-45,19.73,65,-23050,-23090,0,47.5,48
2018-12-09 08:20:00.6035,172.8,82.3,47.5,47.63,-45,19.73,66,4680,4680,0,47.5,48
2018-12-09 08:20:00.8536,172.8,82.3,47.5,47.63,-45,19.73,1,736.3,-30.7,27,47.5,48
2018-12-09 08:20:01.1035,172.8,82.2,47.5,47.57,-44.9,19.73,2,736,-30.6,27,47.5,48
2018-12-09 08:20:01.3535,172.8,82.2,47.5,47.57,-44.9,19.72,65,-23050,-23080,0,47.5,48
2018-12-09 08:20:01.6035,172.8,82.2,47.5,47.57,-45,19.73,51,3.76,3.74,0,47.5,48
2018-12-09 08:20:01.8535,172.8,82.2,47.5,47.57,-45,19.73,63,50,50,0,47.5,48
2018-12-09 08:20:02.1035,172.8,82.2,47.5,47.57,-45,19.72,67,27.9,27.8,0,47.5,48
2018-12-09 08:20:02.3535,172.8,82.2,47.5,47.57,-45,19.74,52,3.76,3.74,0,47.5,48
2018-12-09 08:20:02.6035,172.8,82.2,47.5,47.57,-45,19.73,6,-23050,27.9,3.7,47.5,48
2018-12-09 08:20:02.8535,172.8,82.2,47.5,47.57,-44.9,19.74,7,-23080,27.8,3.8,47.5,48
2018-12-09 08:20:03.1036,172.8,82.2,47.5,47.57,-44.9,19.74,1,736.3,-30.7,27,47.5,48
2018-12-09 08:20:03.3536,172.8,82.2,47.5,47.57,-45,19.74,2,736,-30.6,27,47.5,48
2018-12-09 08:20:03.6036,172.8,82.2,47.5,47.57,-45,19.73,61,737.6,732.1,0,47.5,48
2018-12-09 08:20:03.8536,172.8,82.2,47.5,47.57,-45,19.73,62,425,425,0,47.5,48
2018-12-09 08:20:04.1036,172.8,82.2,47.5,47.57,-45,19.73,64,34.3,34.8,0,47.5,48
2018-12-09 08:20:04.3536,172.8,82.2,47.5,47.57,-44.9,19.73,3,736.3,-30.7,25,47.5,48
2018-12-09 08:20:04.6036,172.8,82.2,47.5,47.57,-44.9,19.73,4,736,-30.6,25,47.5,48
2018-12-09 08:20:04.8536,172.8,82.2,47.5,47.57,-44.9,19.74,65,-23050,-23080,0,47.5,48
2018-12-09 08:20:05.1036,172.8,82.2,47.5,47.57,-45,19.73,66,4680,4680,0,47.5,47.5
2018-12-09 08:20:05.3536,172.8,82.2,47.5,47.57,-45,19.73,1,736.2,-30.7,27,47.5,47.5
2018-12-09 08:20:05.6036,172.8,82.2,47.5,47.57,-45,19.73,2,736,-30.5,27,47.5,47.5
2018-12-09 08:20:05.8536,172.8,82.2,47.5,47.57,-45,19.73,65,-23060,-23080,0,47.5,47.5
2018-12-09 08:20:06.1036,172.8,82.2,47.5,47.57,-44.9,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:06.3536,172.8,82.2,47.5,47.57,-44.9,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:20:06.6036,172.8,82.2,47.5,47.57,-45,19.73,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:06.8536,172.8,82.2,47.5,47.57,-45,19.73,52,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:07.1037,172.8,82.2,47.5,47.57,-45,19.73,6,-23060,27.9,3.7,47.5,47.5
2018-12-09 08:20:07.3536,172.8,82.2,47.5,47.57,-45,19.73,7,-23080,27.8,3.8,47.5,47.5
2018-12-09 08:20:07.6036,172.8,82.2,47.5,47.57,-44.9,19.73,1,736.2,-30.7,27,47.5,47.5
2018-12-09 08:20:07.8536,172.8,82.2,47.5,47.57,-44.9,19.73,2,736,-30.5,27,47.5,47.5
2018-12-09 08:20:08.1036,172.8,82.2,47.5,47.57,-45,19.73,61,737.5,732.1,0,47.5,47.5
2018-12-09 08:20:08.3536,172.8,82.1,47.5,47.51,-45,19.72,62,425,425,0,47.5,47.5
2018-12-09 08:20:08.6036,172.8,82.1,47.5,47.51,-45,19.73,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:08.8536,172.8,82.1,47.5,47.51,-45,19.73,3,736.2,-30.7,25,47.5,47.5
2018-12-09 08:20:09.1036,172.8,82.1,47.5,47.51,-45,19.73,4,736,-30.5,25,47.5,47.5
2018-12-09 08:20:09.3536,172.8,82.1,47.5,47.51,-44.9,19.72,65,-23060,-23080,0,47.5,47.5
2018-12-09 08:20:09.6036,172.8,82.1,47.5,47.51,-45,19.75,66,4680,4680,0,47.5,47.5
2018-12-09 08:20:09.8536,172.8,82.1,47.5,47.51,-45,19.72,1,736.2,-30.7,27,47.5,47.5
2018-12-09 08:20:10.1036,172.8,82.1,47.5,47.51,-45,19.74,2,736,-30.5,27,47.5,47.5
2018-12-09 08:20:10.3536,172.8,82.1,47.5,47.51,-45,19.73,65,-23060,-23080,0,47.5,47.5
2018-12-09 08:20:10.6036,172.8,82.1,47.5,47.51,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:10.8536,172.8,82.1,47.5,47.51,-44.9,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:20:11.1036,172.8,82.1,47.5,47.51,-44.9,19.73,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:11.3536,172.8,82.1,47.5,47.51,-45,19.73,52,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:11.6037,172.8,82.1,47.5,47.51,-45,19.72,6,-23060,27.9,3.7,47.5,47.5
2018-12-09 08:20:11.8537,172.8,82.1,47.5,47.51,-45,19.78,7,-23080,27.8,3.8,47.5,47.5
2018-12-09 08:20:12.1038,172.8,82.1,47.5,47.51,-45,19.73,1,736,-30.7,27,47.5,47.5
2018-12-09 08:20:12.3538,172.8,82.1,47.5,47.51,-45,19.73,2,735.9,-30.5,27,47.5,47.5
2018-12-09 08:20:12.6038,172.8,82.1,47.5,47.51,-44.9,19.73,61,737.4,732,0,47.5,47.5
2018-12-09 08:20:12.8538,172.8,82.1,47.5,47.51,-45,19.71,62,425,425,0,47.5,47.5
2018-12-09 08:20:13.1038,172.8,82.1,47.5,47.51,-45,19.73,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:13.3537,172.8,82.1,47.5,47.51,-45,19.74,3,736,-30.7,25,47.5,47.5
2018-12-09 08:20:13.6037,172.8,82.1,47.5,47.51,-45,19.72,4,735.9,-30.5,25,47.5,47.5
2018-12-09 08:20:13.8537,172.8,82.1,47.5,47.51,-45,19.73,65,-23070,-23080,0,47.5,47.5
2018-12-09 08:20:14.1036,172.8,82.1,47.5,47.51,-45,19.73,66,4690,4690,0,47.5,47.5
2018-12-09 08:20:14.3536,172.8,82.1,47.5,47.51,-45,19.73,1,736,-30.7,27,47.5,47.5
2018-12-09 08:20:14.6036,172.8,82.1,47.5,47.51,-45,19.72,2,735.9,-30.5,27,47.5,47.5
2018-12-09 08:20:14.8536,172.8,82.1,47.5,47.51,-45,19.76,65,-23060,-23070,0,47.5,47.5
2018-12-09 08:20:15.1036,172.8,82.1,47.5,47.51,-45,19.72,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:15.3536,172.8,82.1,47.5,47.51,-45,19.71,63,50,50,0,47.5,47.5
2018-12-09 08:20:15.6036,172.8,82.1,47.5,47.51,-44.9,19.72,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:15.8537,172.8,82.1,47.5,47.51,-45,19.72,52,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:16.1037,172.8,82.1,47.5,47.51,-45,19.73,6,-23070,27.9,3.7,47.5,47.5
2018-12-09 08:20:16.3537,172.8,82.1,47.5,47.51,-45,19.73,7,-23080,27.8,3.8,47.5,47.5
2018-12-09 08:20:16.6037,172.8,82.1,47.5,47.51,-45,19.73,1,736,-30.7,27,47.5,47.5
2018-12-09 08:20:16.8537,172.8,82.1,47.5,47.51,-45,19.74,2,735.9,-30.5,27,47.5,47.5
2018-12-09 08:20:17.1037,172.8,82.1,47.5,47.51,-45,19.73,61,737.4,732,0,47.5,47.5
2018-12-09 08:20:17.3536,172.8,82.1,47.5,47.51,-45,19.74,62,425,425,0,47.5,47.5
2018-12-09 08:20:17.6037,172.8,82.1,47.5,47.51,-45,19.72,64,34.3,34.8,0,47.5,47.5
2018-12-09 08:20:17.8537,172.8,82.1,47.5,47.51,-45,19.72,3,736,-30.7,25,47.5,47.5
2018-12-09 08:20:18.1037,172.8,82.1,47.5,47.51,-45,19.73,4,735.9,-30.5,25,47.5,47.5
2018-12-09 08:20:18.3537,172.8,82.1,47.5,47.51,-45,19.72,65,-23070,-23070,0,47.5,47.5
2018-12-09 08:20:18.6037,172.8,82.1,47.5,47.51,-44.9,19.73,66,4680,4680,0,47.5,47.5
2018-12-09 08:20:18.8537,172.8,82.1,47.5,47.51,-45,19.73,1,736,-30.7,27,47.5,47.5
2018-12-09 08:20:19.1038,172.8,82.1,47.5,47.51,-45,19.73,2,735.9,-30.5,27,47.5,47.5
2018-12-09 08:20:19.3538,172.8,82.1,47.5,47.51,-45,19.73,65,-23070,-23080,0,47.5,47.5
2018-12-09 08:20:19.6038,172.8,82.1,47.5,47.51,-45,19.74,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:19.8538,172.8,82.1,47.5,47.51,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:20:20.1038,172.8,82.1,47.5,47.51,-45,19.73,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:20.3538,172.8,82.1,47.5,47.51,-45,19.73,52,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:20.6038,172.8,82.1,47.5,47.51,-45,19.74,6,-23070,27.9,3.7,47.5,47.5
2018-12-09 08:20:20.8538,172.8,82.1,47.5,47.51,-45,19.72,7,-23070,27.8,3.8,47.5,47.5
2018-12-09 08:20:21.1038,172.8,82.1,47.5,47.51,-45,19.73,1,736,-30.7,27,47.5,47.5
2018-12-09 08:20:21.3538,172.8,82.1,47.5,47.51,-45,19.74,2,735.8,-30.6,27,47.5,47.5
2018-12-09 08:20:21.6038,172.8,82.1,47.5,47.51,-45,19.73,61,737.3,731.9,0,47.5,47.5
2018-12-09 08:20:21.8538,172.8,82.1,47.5,47.51,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:20:22.1037,172.8,82.1,47.5,47.51,-45,19.73,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:22.3537,172.8,82.1,47.5,47.51,-45,19.73,3,736,-30.7,25,47.5,47.5
2018-12-09 08:20:22.6037,172.8,82.1,47.5,47.51,-45,19.73,4,735.8,-30.6,25,47.5,47.5
2018-12-09 08:20:22.8537,172.8,82.1,47.5,47.51,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 08:20:23.1037,172.8,82.1,47.5,47.51,-45,19.73,66,4680,4680,0,47.5,47.5
2018-12-09 08:20:23.3537,172.8,82.1,47.5,47.51,-45,19.73,1,736,-30.7,27,47.5,47.5
2018-12-09 08:20:23.6037,172.8,82.1,47.5,47.51,-45,19.73,2,735.8,-30.6,27,47.5,47.5
2018-12-09 08:20:23.8537,172.8,82.1,47.5,47.51,-45,19.73,65,-23060,-23070,0,47.5,47.5
2018-12-09 08:20:24.1037,172.8,82.1,47.5,47.51,-45,19.71,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:24.3537,172.8,82,47.5,47.45,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:20:24.6037,172.8,82,47.5,47.45,-45,19.73,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:24.8537,172.8,82,47.5,47.45,-44.9,19.73,52,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:25.1037,172.8,82,47.5,47.45,-45,19.74,6,-23080,27.9,3.7,47.5,47.5
2018-12-09 08:20:25.3538,172.8,82,47.5,47.45,-45,19.72,7,-23080,27.8,3.8,47.5,47.5
2018-12-09 08:20:25.6037,172.8,82,47.5,47.45,-45,19.75,1,736,-30.7,27,47.5,47.5
2018-12-09 08:20:25.8537,172.8,82,47.5,47.45,-45,19.73,2,735.8,-30.6,27,47.5,47.5
2018-12-09 08:20:26.1037,172.8,82,47.5,47.45,-45,19.73,61,737.3,731.8,0,47.5,47.5
2018-12-09 08:20:26.3537,172.8,82,47.5,47.45,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:20:26.6037,172.8,82,47.5,47.45,-45,19.73,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:26.8537,172.8,82,47.5,47.45,-45,19.73,3,736,-30.8,25,47.5,47.5
2018-12-09 08:20:27.1038,172.8,82,47.5,47.45,-45,19.73,4,735.7,-30.6,25,47.5,47.5
2018-12-09 08:20:27.3538,172.8,82,47.5,47.45,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 08:20:27.6038,172.8,82,47.5,47.45,-45,19.73,66,4680,4680,0,47.5,47.5
2018-12-09 08:20:27.8538,172.8,82,47.5,47.45,-45,19.73,1,736,-30.8,27,47.5,47.5
2018-12-09 08:20:28.1038,172.8,82,47.5,47.45,-44.9,19.75,2,735.7,-30.6,27,47.5,47.5
2018-12-09 08:20:28.3538,172.8,82,47.5,47.45,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 08:20:28.6038,172.8,82,47.5,47.45,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:28.8538,172.8,82,47.5,47.45,-45,19.74,63,50,50,0,47.5,47.5
2018-12-09 08:20:29.1038,172.8,82,47.5,47.45,-45,19.73,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:29.3538,172.8,82,47.5,47.45,-45,19.72,52,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:29.6037,172.8,82,47.5,47.45,-44.9,19.72,6,-23070,27.9,3.7,47.5,47.5
2018-12-09 08:20:29.8538,172.8,82,47.5,47.45,-45,19.73,7,-23070,27.8,3.8,47.5,47.5
2018-12-09 08:20:30.1038,172.8,82,47.5,47.45,-45,19.74,1,736,-30.8,27,47.5,47.5
2018-12-09 08:20:30.3538,172.8,82,47.5,47.45,-45,19.73,2,735.7,-30.6,27,47.5,47.5
2018-12-09 08:20:30.6038,172.8,82,47.5,47.45,-45,19.73,61,737.2,731.7,0,47.5,47.5
2018-12-09 08:20:30.8538,172.8,82,47.5,47.45,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:20:31.1038,172.8,82,47.5,47.45,-44.9,19.73,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:31.3538,172.8,82,47.5,47.45,-45,19.73,3,736,-30.8,25,47.5,47.5
2018-12-09 08:20:31.6038,172.8,82,47.5,47.45,-45,19.73,4,735.7,-30.6,25,47.5,47.5
2018-12-09 08:20:31.8538,172.8,82,47.5,47.45,-45,19.74,65,-23070,-23080,0,47.5,47.5
2018-12-09 08:20:32.1038,172.8,82,47.5,47.45,-45,19.73,66,4680,4680,0,47.5,47.5
2018-12-09 08:20:32.3539,172.8,82,47.5,47.45,-45,19.73,1,736,-30.8,27,47.5,47.5
2018-12-09 08:20:32.6039,172.8,82,47.5,47.45,-45,19.73,2,735.7,-30.6,27,47.5,47.5
2018-12-09 08:20:32.8539,172.8,82,47.5,47.45,-44.9,19.72,65,-23070,-23070,0,47.5,47.5
2018-12-09 08:20:33.1039,172.8,82,47.5,47.45,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:33.3539,172.8,82,47.5,47.45,-45,19.76,63,50,50,0,47.5,47.5
2018-12-09 08:20:33.6039,172.8,82,47.5,47.45,-45,19.75,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:33.8539,172.8,82,47.5,47.45,-45,19.78,52,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:34.1039,172.8,82,47.5,47.45,-45,19.71,6,-23070,27.9,3.7,47.5,47.5
2018-12-09 08:20:34.3539,172.8,82,47.5,47.45,-45,19.74,7,-23080,27.8,3.8,47.5,47.5
2018-12-09 08:20:34.6039,172.8,82,47.5,47.45,-45,19.73,1,735.8,-30.7,27,47.5,47.5
2018-12-09 08:20:34.8539,172.8,82,47.5,47.45,-45,19.72,2,735.6,-30.6,27,47.5,47.5
2018-12-09 08:20:35.1039,172.8,82,47.5,47.45,-45,19.74,61,737.1,731.7,0,47.5,47.5
2018-12-09 08:20:35.3539,172.8,82,47.5,47.45,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:20:35.6039,172.8,82,47.5,47.45,-45,19.71,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:35.8539,172.8,82,47.5,47.45,-45,19.74,3,735.8,-30.7,25,47.5,47.5
2018-12-09 08:20:36.1039,172.8,81.9,47.5,47.4,-45,19.75,4,735.6,-30.6,25,47.5,47.5
2018-12-09 08:20:36.3539,172.8,81.9,47.5,47.4,-45,19.73,65,-23080,-23080,0,47.5,47.5
2018-12-09 08:20:36.6039,172.8,81.9,47.5,47.4,-45,19.73,66,4680,4680,0,47.5,47.5
2018-12-09 08:20:36.8539,172.8,81.9,47.5,47.4,-45,19.73,1,735.8,-30.7,27,47.5,47.5
2018-12-09 08:20:37.1039,172.8,81.9,47.5,47.4,-45,19.73,2,735.6,-30.6,27,47.5,47.5
2018-12-09 08:20:37.3539,172.8,81.9,47.5,47.4,-45,19.72,65,-23080,-23080,0,47.5,47.5
2018-12-09 08:20:37.6039,172.8,81.9,47.5,47.4,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:37.8539,172.8,81.9,47.5,47.4,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:20:38.1039,172.8,81.9,47.5,47.4,-45,19.73,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:38.3539,172.8,81.9,47.5,47.4,-45,19.72,52,3.76,3.73,0,47.5,47.5
2018-12-09 08:20:38.6040,172.8,81.9,47.5,47.4,-45,19.74,6,-23080,27.9,3.7,47.5,47.5
2018-12-09 08:20:38.8540,172.8,81.9,47.5,47.4,-45,19.73,7,-23080,27.8,3.8,47.5,47.5
2018-12-09 08:20:39.1040,172.8,81.9,47.5,47.4,-45,19.73,1,735.8,-30.7,27,47.5,47.5
2018-12-09 08:20:39.3540,172.8,81.9,47.5,47.4,-44.9,19.73,2,735.6,-30.6,27,47.5,47.5
2018-12-09 08:20:39.6040,172.8,81.9,47.5,47.4,-45,19.73,61,737.1,731.7,0,47.5,47.5
2018-12-09 08:20:39.8540,172.8,81.9,47.5,47.4,-45,19.75,62,425,425,0,47.5,47.5
2018-12-09 08:20:40.1040,172.8,81.9,47.5,47.4,-45,19.73,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:40.3540,172.8,81.9,47.5,47.4,-45,19.73,3,735.8,-30.7,25,47.5,47.5
2018-12-09 08:20:40.6039,172.8,81.9,47.5,47.4,-45,19.73,4,735.6,-30.6,25,47.5,47.5
2018-12-09 08:20:40.8539,172.8,81.9,47.5,47.4,-45,19.73,65,-23080,-23070,0,47.5,47.5
2018-12-09 08:20:41.1039,172.8,81.9,47.5,47.4,-45,19.73,66,4680,4680,0,47.5,47.5
2018-12-09 08:20:41.3540,172.8,81.9,47.5,47.4,-45,19.73,1,735.6,-30.7,27,47.5,47.5
2018-12-09 08:20:41.6040,172.8,81.9,47.5,47.4,-45,19.77,2,735.5,-30.8,27,47.5,47.5
2018-12-09 08:20:41.8540,172.8,81.9,47.5,47.4,-45,19.74,65,-23080,-23080,0,47.5,47.5
2018-12-09 08:20:42.1040,172.8,81.9,47.5,47.4,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:42.3540,172.8,81.9,47.5,47.4,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:20:42.6041,172.8,81.9,47.5,47.4,-45,19.73,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:42.8541,172.8,81.9,47.5,47.4,-45,19.73,52,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:43.1040,172.8,81.9,47.5,47.4,-45,19.73,6,-23080,27.9,3.7,47.5,47.5
2018-12-09 08:20:43.3540,172.8,81.9,47.5,47.4,-45,19.72,7,-23070,27.8,3.8,47.5,47.5
2018-12-09 08:20:43.6039,172.8,81.9,47.5,47.4,-45,19.73,1,735.6,-30.7,27,47.5,47.5
2018-12-09 08:20:43.8539,172.8,81.9,47.5,47.4,-45,19.73,2,735.5,-30.8,27,47.5,47.5
2018-12-09 08:20:44.1039,172.8,81.9,47.5,47.4,-45,19.73,61,737,731.7,0,47.5,47.5
2018-12-09 08:20:44.3539,172.8,81.8,47.5,47.34,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:20:44.6039,172.8,81.8,47.5,47.34,-45,19.73,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:44.8539,172.8,81.8,47.5,47.34,-45,19.73,3,735.6,-30.7,25,47.5,47.5
2018-12-09 08:20:45.1039,172.8,81.8,47.5,47.34,-45,19.75,4,735.5,-30.8,25,47.5,47.5
2018-12-09 08:20:45.3540,172.8,81.8,47.5,47.34,-45,19.74,65,-23080,-23080,0,47.5,47.5
2018-12-09 08:20:45.6040,172.8,81.8,47.5,47.34,-45,19.73,66,4680,4680,0,47.5,47.5
2018-12-09 08:20:45.8540,172.8,81.8,47.5,47.34,-45,19.73,1,735.6,-30.7,27,47.5,47.5
2018-12-09 08:20:46.1040,172.8,81.8,47.5,47.34,-44.9,19.73,2,735.5,-30.8,27,47.5,47.5
2018-12-09 08:20:46.3540,172.8,81.8,47.5,47.34,-45,19.73,65,-23080,-23080,0,47.5,47.5
2018-12-09 08:20:46.6040,172.8,81.8,47.5,47.34,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:46.8540,172.8,81.8,47.5,47.34,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:20:47.1040,172.8,81.8,47.5,47.34,-45,19.72,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:47.3540,172.8,81.8,47.5,47.34,-45,19.73,52,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:47.6040,172.8,81.8,47.5,47.34,-45,19.73,6,-23080,27.9,3.7,47.5,47.5
2018-12-09 08:20:47.8540,172.8,81.8,47.5,47.34,-45,19.73,7,-23080,27.8,3.8,47.5,47.5
2018-12-09 08:20:48.1040,172.8,81.8,47.5,47.34,-45,19.73,1,735.6,-30.7,27,47.5,47.5
2018-12-09 08:20:48.3541,172.8,81.8,47.5,47.34,-45,19.73,2,735.5,-30.8,27,47.5,47.5
2018-12-09 08:20:48.6041,172.8,81.8,47.5,47.34,-45,19.73,61,737,731.6,0,47.5,47.5
2018-12-09 08:20:48.8541,172.8,81.8,47.5,47.34,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:20:49.1041,172.8,81.8,47.5,47.34,-45,19.73,64,34.5,34.9,0,47.5,47.5
2018-12-09 08:20:49.3541,172.8,81.8,47.5,47.34,-45,19.73,3,735.6,-30.8,25,47.5,47.5
2018-12-09 08:20:49.6041,172.8,81.8,47.5,47.34,-45,19.73,4,735.5,-30.8,25,47.5,47.5
2018-12-09 08:20:49.8541,172.8,81.8,47.5,47.34,-45,19.72,65,-23070,-23070,0,47.5,47.5
2018-12-09 08:20:50.1041,172.8,81.8,47.5,47.34,-45,19.73,66,4670,4670,0,47.5,47.5
2018-12-09 08:20:50.3540,172.8,81.8,47.5,47.34,-45,19.73,1,735.6,-30.8,27,47.5,47.5
2018-12-09 08:20:50.6040,172.8,81.8,47.5,47.34,-45,19.73,2,735.5,-30.8,27,47.5,47.5
2018-12-09 08:20:50.8540,172.8,81.8,47.5,47.34,-45,19.72,65,-23080,-23070,0,47.5,47.5
2018-12-09 08:20:51.1040,172.8,81.8,47.5,47.34,-44.9,19.74,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:51.3540,172.8,81.8,47.5,47.34,-45,19.71,63,50,50,0,47.5,47.5
2018-12-09 08:20:51.6040,172.8,81.8,47.5,47.34,-45,19.62,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:51.8540,172.8,81.8,47.5,47.34,-45,19.79,52,3.76,3.73,0,47.5,47.5
2018-12-09 08:20:52.1040,172.8,81.8,47.5,47.34,-45,19.75,6,-23080,27.9,3.7,47.5,47.5
2018-12-09 08:20:52.3541,172.8,81.8,47.5,47.34,-45,19.74,7,-23080,27.8,3.8,47.5,47.5
2018-12-09 08:20:52.6041,172.8,81.8,47.5,47.34,-45,19.75,1,735.6,-30.8,27,47.5,47.5
2018-12-09 08:20:52.8541,172.8,81.8,47.5,47.34,-45,19.76,2,735.5,-30.8,27,47.5,47.5
2018-12-09 08:20:53.1041,172.8,81.8,47.5,47.34,-45,19.73,61,736.9,731.5,0,47.5,47.5
2018-12-09 08:20:53.3541,172.8,81.8,47.5,47.34,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:20:53.6041,172.8,81.8,47.5,47.34,-45,19.72,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:53.8541,172.8,81.8,47.5,47.34,-45,19.72,3,735.6,-30.8,25,47.5,47.5
2018-12-09 08:20:54.1041,172.8,81.8,47.5,47.34,-45,19.72,4,735.5,-30.8,25,47.5,47.5
2018-12-09 08:20:54.3541,172.8,81.8,47.5,47.34,-44.9,19.74,65,-23080,-23080,0,47.5,47.5
2018-12-09 08:20:54.6041,172.8,81.8,47.5,47.34,-45,19.73,66,4670,4670,0,47.5,47.5
2018-12-09 08:20:54.8540,172.8,81.8,47.5,47.34,-45,19.71,1,735.6,-30.8,27,47.5,47.5
2018-12-09 08:20:55.1040,172.8,81.8,47.5,47.34,-45,19.74,2,735.5,-30.8,27,47.5,47.5
2018-12-09 08:20:55.3540,172.8,81.8,47.5,47.34,-45,19.73,65,-23080,-23080,0,47.5,47.5
2018-12-09 08:20:55.6041,172.8,81.8,47.5,47.34,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:20:55.8541,172.8,81.8,47.5,47.34,-45,19.74,63,50,50,0,47.5,47.5
2018-12-09 08:20:56.1041,172.8,81.8,47.5,47.34,-44.9,19.73,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:20:56.3541,172.8,81.8,47.5,47.34,-45,19.73,52,3.76,3.73,0,47.5,47.5
2018-12-09 08:20:56.6041,172.8,81.8,47.5,47.34,-45,19.72,6,-23080,27.9,3.7,47.5,47.5
2018-12-09 08:20:56.8541,172.8,81.8,47.5,47.34,-45,19.73,7,-23070,27.8,3.8,47.5,47.5
2018-12-09 08:20:57.1040,172.8,81.8,47.5,47.34,-45,19.73,1,735.6,-30.8,27,47.5,47.5
2018-12-09 08:20:57.3541,172.8,81.8,47.25,47.34,-45,19.7,2,735.2,-30.8,27,47.5,47.5
2018-12-09 08:20:57.6041,172.8,81.8,47.25,47.34,-45,19.73,61,736.8,731.5,0,47.5,47.5
2018-12-09 08:20:57.8541,172.8,81.8,47.25,47.34,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:20:58.1041,172.8,81.8,47.25,47.34,-45,19.72,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:20:58.3542,172.8,81.8,47.25,47.34,-45,19.73,3,735.6,-30.8,25,47.5,47.5
