Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:20:58.6041,172.8,81.8,47.25,47.34,-45,19.73,4,735.2,-30.8,25,47.5,47.5
2018-12-09 08:20:58.8541,172.8,81.8,47.25,47.34,-45,19.72,65,-23070,-23080,0,47.5,47.5
2018-12-09 08:20:59.1041,172.8,81.8,47.25,47.34,-45,19.73,66,4670,4670,0,47.5,47.5
2018-12-09 08:20:59.3541,172.8,81.6,47.25,47.22,-45,19.72,1,735.6,-30.8,27,47.5,47.5
2018-12-09 08:20:59.6041,172.8,81.6,47.25,47.22,-45,19.73,2,735.2,-30.8,27,47.5,47.5
2018-12-09 08:20:59.8541,172.8,81.6,47.25,47.22,-45,19.73,65,-23060,-23080,0,47.5,47.5
2018-12-09 08:21:00.1042,172.8,81.6,47.25,47.22,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 08:21:00.3542,172.8,81.6,47.25,47.22,-45,19.74,63,50,50,0,47.5,47.5
2018-12-09 08:21:00.6042,172.8,81.6,47.25,47.22,-45,19.73,67,27.9,27.8,0,47.5,47.5
2018-12-09 08:21:00.8541,172.8,81.6,47.25,47.22,-44.9,19.73,52,3.76,3.73,0,47.5,47.5
2018-12-09 08:21:01.1041,172.8,81.6,47.25,47.22,-44.9,19.74,6,-23060,27.9,3.7,47.5,47.5
2018-12-09 08:21:01.3541,172.8,81.6,47.25,47.22,-45,19.74,7,-23080,27.8,3.8,47.5,47.5
2018-12-09 08:21:01.6041,172.8,81.6,47.25,47.22,-45,19.73,1,735.6,-30.8,27,47.5,47.5
2018-12-09 08:21:01.8542,172.8,81.6,47.25,47.22,-45,19.73,2,735.2,-30.8,27,47.5,47.5
2018-12-09 08:21:02.1042,172.8,81.6,47.25,47.22,-45,19.76,61,736.7,731.4,0,47.5,47.5
2018-12-09 08:21:02.3542,172.8,81.6,47.25,47.22,-45,19.74,62,425,425,0,47.5,47.5
2018-12-09 08:21:02.6042,172.8,81.6,47.25,47.22,-44.9,19.74,64,34.4,34.8,0,47.5,47.5
2018-12-09 08:21:02.8542,172.8,81.6,47.25,47.22,-45,19.72,3,735.6,-30.8,25,47.5,47.5
2018-12-09 08:21:03.1042,172.8,81.6,47.25,47.22,-45,19.73,4,735.2,-30.8,25,47,47.5
2018-12-09 08:21:03.3542,172.8,81.6,47.25,47.22,-45,19.73,65,-23050,-23080,0,47,47.5
2018-12-09 08:21:03.6042,172.8,81.6,47.25,47.22,-45,19.73,66,4670,4670,0,47,47.5
2018-12-09 08:21:03.8542,172.8,81.6,47.25,47.22,-44.9,19.73,1,735.5,-30.8,27,47,47.5
2018-12-09 08:21:04.1042,172.8,81.6,47.25,47.22,-44.9,19.73,2,735.2,-30.8,27,47,47.5
2018-12-09 08:21:04.3542,172.8,81.6,47.25,47.22,-44.9,19.74,65,-23050,-23080,0,47,47.5
2018-12-09 08:21:04.6042,172.8,81.6,47.25,47.22,-45,19.72,51,3.76,3.74,0,47,47.5
2018-12-09 08:21:04.8542,172.8,81.6,47.25,47.22,-45,19.74,63,50,50,0,47,47.5
2018-12-09 08:21:05.1042,172.8,81.6,47.25,47.22,-45,19.73,67,27.9,27.8,0,47,47.5
2018-12-09 08:21:05.3542,172.8,81.5,47.25,47.16,-44.9,19.73,52,3.76,3.73,0,47,47.5
2018-12-09 08:21:05.6042,172.8,81.5,47.25,47.16,-44.9,19.72,6,-23050,27.9,3.7,47,47.5
2018-12-09 08:21:05.8542,172.8,81.5,47.25,47.16,-44.9,19.73,7,-23080,27.8,3.8,47,47.5
2018-12-09 08:21:06.1042,172.8,81.5,47.25,47.16,-45,19.73,1,735.5,-30.8,27,47,47.5
2018-12-09 08:21:06.3542,172.8,81.5,47.25,47.16,-45,19.73,2,735.2,-30.8,27,47,47.5
2018-12-09 08:21:06.6042,172.8,81.5,47.25,47.16,-45,19.73,61,736.8,731.3,0,47,47.5
2018-12-09 08:21:06.8543,172.8,81.5,47.25,47.16,-45,19.73,62,425,425,0,47,47.5
2018-12-09 08:21:07.1043,172.8,81.5,47.25,47.16,-44.9,19.73,64,34.3,34.8,0,47,47.5
2018-12-09 08:21:07.3543,172.8,81.5,47.25,47.16,-45,19.73,3,735.5,-30.8,25,47,47.5
2018-12-09 08:21:07.6043,172.8,81.5,47.25,47.16,-45,19.74,4,735.2,-30.8,25,47,47.5
2018-12-09 08:21:07.8543,172.8,81.5,47.25,47.16,-45,19.76,65,-23050,-23090,0,47,47.5
2018-12-09 08:21:08.1043,172.8,81.5,47.25,47.16,-45,19.73,66,4670,4670,0,47,47.5
2018-12-09 08:21:08.3543,172.8,81.5,47.25,47.16,-45,19.73,1,735.5,-30.8,27,47,47.5
2018-12-09 08:21:08.6043,172.8,81.5,47.25,47.16,-45,19.73,2,735.2,-30.8,27,47,47.5
2018-12-09 08:21:08.8543,172.8,81.5,47.25,47.16,-44.9,19.74,65,-23040,-23090,0,47,47.5
2018-12-09 08:21:09.1043,172.8,81.5,47.25,47.16,-45,19.73,51,3.76,3.74,0,47,47.5
2018-12-09 08:21:09.3543,172.8,81.5,47.25,47.16,-45,19.73,63,50,50,0,47,47.5
2018-12-09 08:21:09.6043,172.8,81.5,47.25,47.16,-45,19.73,67,27.9,27.8,0,47,47.5
2018-12-09 08:21:09.8542,172.8,81.5,47.25,47.16,-45,19.73,52,3.76,3.73,0,47,47.5
2018-12-09 08:21:10.1042,172.8,81.5,47.25,47.16,-45,19.73,6,-23050,27.9,3.7,47,47.5
2018-12-09 08:21:10.3542,172.8,81.5,47.25,47.16,-44.9,19.73,7,-23090,27.8,3.8,47,47.5
2018-12-09 08:21:10.6042,172.8,81.5,47.25,47.16,-45,19.72,1,735.4,-30.7,27,47,47.5
2018-12-09 08:21:10.8542,172.8,81.5,47.25,47.16,-45,19.89,2,735.2,-30.8,27,47,47.5
2018-12-09 08:21:11.1042,172.8,81.4,47.25,47.11,-45,19.77,61,736.6,731.2,0,47,47.5
2018-12-09 08:21:11.3542,172.8,81.4,47.25,47.11,-45,19.77,62,425,425,0,47,47.5
2018-12-09 08:21:11.6042,172.8,81.4,47.25,47.11,-45,19.74,64,34.3,34.8,0,47,47.5
2018-12-09 08:21:11.8542,172.8,81.4,47.25,47.11,-45,19.68,3,735.4,-30.7,25,47,47.5
2018-12-09 08:21:12.1042,172.8,81.4,47.25,47.11,-44.9,19.73,4,735.2,-30.8,25,47,47.5
2018-12-09 08:21:12.3542,172.8,81.4,47.25,47.11,-45,19.75,65,-23040,-23090,0,47,47.5
2018-12-09 08:21:12.6043,172.8,81.4,47.25,47.11,-45,19.73,66,4670,4670,0,47,47.5
2018-12-09 08:21:12.8543,172.8,81.4,47.25,47.11,-45,19.73,1,735.4,-30.7,27,47,47.5
2018-12-09 08:21:13.1043,172.8,81.4,47.25,47.11,-45,19.73,2,735.2,-30.8,27,47,47.5
2018-12-09 08:21:13.3543,172.8,81.4,47.25,47.11,-45,19.73,65,-23040,-23090,0,47,47.5
2018-12-09 08:21:13.6043,172.8,81.4,47.25,47.11,-45,19.72,51,3.76,3.73,0,47,47.5
2018-12-09 08:21:13.8543,172.8,81.4,47.25,47.11,-44.9,19.73,63,50,50,0,47,47.5
2018-12-09 08:21:14.1043,172.8,81.4,47.25,47.11,-45,19.73,67,27.9,27.8,0,47,47.5
2018-12-09 08:21:14.3543,172.8,81.4,47.25,47.11,-45,19.71,52,3.76,3.73,0,47,47.5
2018-12-09 08:21:14.6043,172.8,81.4,47.25,47.11,-45,19.73,6,-23050,28,3.7,47,47.5
2018-12-09 08:21:14.8543,172.8,81.4,47.25,47.11,-45,19.73,7,-23100,27.8,3.8,47,47.5
2018-12-09 08:21:15.1043,172.8,81.4,47,47.11,-45,19.72,1,735.4,-30.7,27,47,47.5
2018-12-09 08:21:15.3543,172.8,81.4,47,47.11,-45,19.74,2,735.2,-30.8,27,47,47.5
2018-12-09 08:21:15.6044,172.8,81.4,47,47.11,-45,19.74,61,736.6,731.2,0,47,47.5
2018-12-09 08:21:15.8544,172.8,81.4,47,47.11,-45,19.74,62,425,425,0,47,47.5
2018-12-09 08:21:16.1044,172.8,81.4,47,47.11,-45,19.73,64,34.4,34.9,0,47,47.5
2018-12-09 08:21:16.3543,172.8,81.4,47,47.11,-45,19.73,3,735.4,-30.7,25,47,47.5
2018-12-09 08:21:16.6043,172.8,81.4,47,47.11,-45,19.73,4,735.2,-30.8,25,47,47.5
2018-12-09 08:21:16.8543,172.8,81.4,47,47.11,-44.9,19.73,65,-23050,-23090,0,47,47.5
2018-12-09 08:21:17.1043,172.8,81.4,47,47.11,-44.9,19.73,66,4670,4670,0,47,47.5
2018-12-09 08:21:17.3544,172.8,81.4,47,47.11,-44.9,19.73,1,735.4,-30.7,27,47,47.5
2018-12-09 08:21:17.6044,172.8,81.4,47,47.11,-45,19.73,2,735.1,-30.8,27,47,47
2018-12-09 08:21:17.8544,172.8,81.4,47,47.11,-45,19.76,65,-23050,-23090,0,47,47
2018-12-09 08:21:18.1044,172.8,81.4,47,47.11,-45,19.72,51,3.76,3.73,0,47,47
2018-12-09 08:21:18.3544,172.8,81.4,47,47.11,-44.9,19.73,63,50,50,0,47,47
2018-12-09 08:21:18.6043,172.8,81.4,47,47.11,-44.9,19.73,67,27.9,27.8,0,47,47
2018-12-09 08:21:18.8543,172.8,81.4,47,47.11,-45,19.72,52,3.76,3.73,0,47,47
2018-12-09 08:21:19.1043,172.8,81.4,47,47.11,-45,19.73,6,-23050,27.9,3.7,47,47
2018-12-09 08:21:19.3543,172.8,81.3,47,47.05,-45,19.72,7,-23080,27.8,3.8,47,47
2018-12-09 08:21:19.6044,172.8,81.3,47,47.05,-45,19.73,1,735.3,-30.8,27,47,47
2018-12-09 08:21:19.8544,172.8,81.3,47,47.05,-44.9,19.73,2,735.1,-30.8,27,47,47
2018-12-09 08:21:20.1044,172.8,81.3,47,47.05,-45,19.73,61,736.5,731.1,0,47,47
2018-12-09 08:21:20.3544,172.8,81.3,47,47.05,-45,19.72,62,425,425,0,47,47
2018-12-09 08:21:20.6044,172.8,81.3,47,47.05,-45,19.72,64,34.3,34.8,0,47,47
2018-12-09 08:21:20.8544,172.8,81.3,47,47.05,-45,19.73,3,735.3,-30.8,25,47,47
2018-12-09 08:21:21.1044,172.8,81.3,47,47.05,-44.9,19.73,4,735.1,-30.8,25,47,47
2018-12-09 08:21:21.3543,172.8,81.3,47,47.05,-44.9,19.74,65,-23050,-23080,0,47,47
2018-12-09 08:21:21.6043,172.8,81.3,47,47.05,-44.9,19.73,66,4660,4660,0,47,47
2018-12-09 08:21:21.8543,172.8,81.3,47,47.05,-45,19.73,1,735.3,-30.8,27,47,47
2018-12-09 08:21:22.1043,172.8,81.3,47,47.05,-45,19.73,2,735.1,-30.8,27,47,47
2018-12-09 08:21:22.3544,172.8,81.3,47,47.05,-45,19.73,65,-23050,-23080,0,47,47
2018-12-09 08:21:22.6044,172.8,81.3,47,47.05,-45,19.72,51,3.76,3.73,0,47,47
2018-12-09 08:21:22.8544,172.8,81.3,47,47.05,-45,19.73,63,50,50,0,47,47
2018-12-09 08:21:23.1044,172.8,81.3,47,47.05,-44.9,19.72,67,27.9,27.8,0,47,47
2018-12-09 08:21:23.3544,172.8,81.3,47,47.05,-45,19.73,52,3.76,3.73,0,47,47
2018-12-09 08:21:23.6044,172.8,81.3,47,47.05,-45,19.73,6,-23060,27.9,3.7,47,47
2018-12-09 08:21:23.8544,172.8,81.3,47,47.05,-45,19.73,7,-23080,27.8,3.8,47,47
2018-12-09 08:21:24.1044,172.8,81.3,47,47.05,-45,19.73,1,735.3,-30.8,27,47,47
2018-12-09 08:21:24.3544,172.8,81.3,47,47.05,-44.9,19.73,2,735.1,-30.8,27,47,47
2018-12-09 08:21:24.6044,172.8,81.3,47,47.05,-44.9,19.73,61,736.5,731.1,0,47,47
2018-12-09 08:21:24.8544,172.8,81.3,47,47.05,-44.9,19.72,62,425,425,0,47,47
2018-12-09 08:21:25.1044,172.8,81.3,47,47.05,-45,19.72,64,34.4,34.9,0,47,47
2018-12-09 08:21:25.3544,172.8,81.3,47,47.05,-45,19.73,3,735.3,-30.8,25,47,47
2018-12-09 08:21:25.6044,172.8,81.3,47,47.05,-45,19.75,4,734.9,-30.6,25,47,47
2018-12-09 08:21:25.8544,172.8,81.3,47,47.05,-45,19.74,65,-23070,-23080,0,47,47
2018-12-09 08:21:26.1044,172.8,81.3,47,47.05,-44.9,19.73,66,4670,4670,0,47,47
2018-12-09 08:21:26.3545,172.8,81.3,47,47.05,-44.9,19.73,1,735.3,-30.8,27,47,47
2018-12-09 08:21:26.6045,172.8,81.3,47,47.05,-45,19.73,2,734.9,-30.6,27,47,47
2018-12-09 08:21:26.8545,172.8,81.3,47,47.05,-45,19.74,65,-23060,-23080,0,47,47
2018-12-09 08:21:27.1045,172.8,81.3,47,47.05,-45,19.73,51,3.76,3.74,0,47,47
2018-12-09 08:21:27.3544,172.8,81.3,47,47.05,-45,19.73,63,50,50,0,47,47
2018-12-09 08:21:27.6044,172.8,81.3,47,47.05,-45,19.74,67,27.9,27.8,0,47,47
2018-12-09 08:21:27.8544,172.8,81.3,47,47.05,-44.9,19.73,52,3.76,3.73,0,47,47
2018-12-09 08:21:28.1044,172.8,81.3,47,47.05,-45,19.73,6,-23060,27.9,3.7,47,47
2018-12-09 08:21:28.3544,172.8,81.3,47,47.05,-45,19.73,7,-23070,27.8,3.8,47,47
2018-12-09 08:21:28.6044,172.8,81.3,47,47.05,-45,19.69,1,735.3,-30.8,27,47,47
2018-12-09 08:21:28.8544,172.8,81.3,47,47.05,-45,19.73,2,734.9,-30.6,27,47,47
2018-12-09 08:21:29.1045,172.8,81.3,47,47.05,-45,19.74,61,736.4,731.1,0,47,47
2018-12-09 08:21:29.3545,172.8,81.3,47,47.05,-45,19.72,62,425,425,0,47,47
2018-12-09 08:21:29.6045,172.8,81.3,47,47.05,-45,19.72,64,34.4,34.8,0,47,47
2018-12-09 08:21:29.8545,172.8,81.3,47,47.05,-45,19.75,3,735.3,-30.8,25,47,47
2018-12-09 08:21:30.1045,172.8,81.3,47,47.05,-45,19.73,4,734.9,-30.6,25,47,47
2018-12-09 08:21:30.3545,172.8,81.3,47,47.05,-45,19.74,65,-23060,-23070,0,47,47
2018-12-09 08:21:30.6045,172.8,81.3,47,47.05,-45,19.73,66,4680,4680,0,47,47
2018-12-09 08:21:30.8545,172.8,81.3,47,47.05,-45,19.73,1,735.3,-30.8,27,47,47
2018-12-09 08:21:31.1045,172.8,81.3,47,47.05,-45,19.73,2,734.9,-30.6,27,47,47
2018-12-09 08:21:31.3545,172.8,81.3,47,47.05,-45,19.71,65,-23060,-23070,0,47,47
2018-12-09 08:21:31.6045,172.8,81.3,47,47.05,-45,19.72,51,3.76,3.74,0,47,47
2018-12-09 08:21:31.8545,172.8,81.3,47,47.05,-45,19.7,63,50,50,0,47,47
2018-12-09 08:21:32.1045,172.8,81.3,47,47.05,-45,19.71,67,27.9,27.8,0,47,47
2018-12-09 08:21:32.3545,172.8,81.3,47,47.05,-45,19.73,52,3.76,3.73,0,47,47
2018-12-09 08:21:32.6045,172.8,81.3,47,47.05,-45,19.72,6,-23060,28,3.7,47,47
2018-12-09 08:21:32.8545,172.8,81.3,47,47.05,-44.9,19.73,7,-23070,27.8,3.8,47,47
2018-12-09 08:21:33.1045,172.8,81.3,47,47.05,-45,19.73,1,735.1,-30.8,27,47,47
2018-12-09 08:21:33.3545,172.8,81.3,47,47.05,-44.9,19.73,2,734.8,-30.6,27,47,47
2018-12-09 08:21:33.6045,172.8,81.3,47,47.05,-45,19.73,61,736.3,731,0,47,47
2018-12-09 08:21:33.8545,172.8,81.3,47,47.05,-45,19.74,62,425,425,0,47,47
2018-12-09 08:21:34.1045,172.8,81.3,47,47.05,-45,19.73,64,34.4,34.9,0,47,47
2018-12-09 08:21:34.3545,172.8,81.3,47,47.05,-44.9,19.73,3,735.1,-30.8,25,47,47
2018-12-09 08:21:34.6045,172.8,81.3,47,47.05,-44.9,19.73,4,734.8,-30.6,25,47,47
2018-12-09 08:21:34.8545,172.8,81.3,47,47.05,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 08:21:35.1045,172.8,81.3,47,47.05,-45,19.73,66,4670,4670,0,47,47
2018-12-09 08:21:35.3545,172.8,81.2,47,46.99,-45,19.69,1,735.1,-30.8,27,47,47
2018-12-09 08:21:35.6045,172.8,81.2,47,46.99,-45,19.84,2,734.8,-30.6,27,47,47
2018-12-09 08:21:35.8545,172.8,81.2,47,46.99,-44.9,19.86,65,-23070,-23080,0,47,47
2018-12-09 08:21:36.1045,172.8,81.2,47,46.99,-44.9,19.75,51,3.76,3.73,0,47,47
2018-12-09 08:21:36.3545,172.8,81.2,47,46.99,-45,19.69,63,50,50,0,47,47
2018-12-09 08:21:36.6045,172.8,81.2,47,46.99,-45,19.77,67,27.9,27.8,0,47,47
2018-12-09 08:21:36.8545,172.8,81.2,47,46.99,-45,19.74,52,3.76,3.73,0,47,47
2018-12-09 08:21:37.1046,172.8,81.2,47,46.99,-45,19.73,6,-23070,28,3.7,47,47
2018-12-09 08:21:37.3546,172.8,81.2,47,46.99,-44.9,19.75,7,-23070,27.8,3.8,47,47
2018-12-09 08:21:37.6045,172.8,81.2,47,46.99,-44.9,19.72,1,735.1,-30.8,27,47,47
2018-12-09 08:21:37.8545,172.8,81.2,47,46.99,-45,19.74,2,734.8,-30.6,27,47,47
2018-12-09 08:21:38.1045,172.8,81.2,47,46.99,-45,19.74,61,736.4,730.9,0,47,47
2018-12-09 08:21:38.3544,172.8,81.2,47,46.99,-45,19.71,62,425,425,0,47,47
2018-12-09 08:21:38.6044,172.8,81.2,47,46.99,-45,19.73,64,34.4,34.8,0,47,47
2018-12-09 08:21:38.8545,172.8,81.2,47,46.99,-45,19.72,3,735.1,-30.8,25,47,47
2018-12-09 08:21:39.1045,172.8,81.2,47,46.99,-45,19.72,4,734.8,-30.6,25,47,47
2018-12-09 08:21:39.3545,172.8,81.2,47,46.99,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 08:21:39.6046,172.8,81.2,47,46.99,-45,19.73,66,4670,4670,0,47,47
2018-12-09 08:21:39.8546,172.8,81.2,47,46.99,-45,19.73,1,735,-30.8,27,47,47
2018-12-09 08:21:40.1046,172.8,81.2,47,46.99,-45,19.73,2,734.8,-30.6,27,47,47
2018-12-09 08:21:40.3546,172.8,81.1,47,46.93,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 08:21:40.6046,172.8,81.1,47,46.93,-44.9,19.7,51,3.76,3.73,0,47,47
2018-12-09 08:21:40.8546,172.8,81.1,47,46.93,-44.9,19.73,63,50,50,0,47,47
2018-12-09 08:21:41.1047,172.8,81.1,47,46.93,-45,19.74,67,28,27.8,0,47,47
2018-12-09 08:21:41.3547,172.8,81.1,47,46.93,-45,19.73,52,3.76,3.73,0,47,47
2018-12-09 08:21:41.6047,172.8,81.1,47,46.93,-45,19.73,6,-23070,28,3.7,47,47
2018-12-09 08:21:41.8547,172.8,81.1,47,46.93,-45,19.73,7,-23080,27.8,3.8,47,47
2018-12-09 08:21:42.1047,172.8,81.1,47,46.93,-45,19.72,1,735,-30.8,27,47,47
2018-12-09 08:21:42.3546,172.8,81.1,47,46.93,-45,19.72,2,734.8,-30.6,27,47,47
2018-12-09 08:21:42.6046,172.8,81.1,47,46.93,-45,19.73,61,736.2,730.9,0,47,47
2018-12-09 08:21:42.8547,172.8,81.1,47,46.93,-45,19.72,62,425,425,0,47,47
2018-12-09 08:21:43.1047,172.8,81.1,47,46.93,-45,19.74,64,34.4,34.8,0,47,47
2018-12-09 08:21:43.3547,172.8,81.1,47,46.93,-45,19.73,3,735,-30.8,25,47,47
2018-12-09 08:21:43.6048,172.8,81.1,47,46.93,-45,19.72,4,734.8,-30.6,25,47,47
2018-12-09 08:21:43.8547,172.8,81.1,47,46.93,-44.9,19.74,65,-23070,-23070,0,47,47
2018-12-09 08:21:44.1047,172.8,81.1,47,46.93,-45,19.78,66,4660,4670,0,47,47
2018-12-09 08:21:44.3546,172.8,81.1,47,46.93,-45,19.62,1,735,-30.8,27,47,47
2018-12-09 08:21:44.6046,172.8,81.1,47,46.93,-45,19.74,2,734.8,-30.6,27,47,47
2018-12-09 08:21:44.8546,172.8,81.1,47,46.93,-45,19.74,65,-23070,-23080,0,47,47
2018-12-09 08:21:45.1046,172.8,81.1,47,46.93,-45,19.73,51,3.76,3.73,0,47,47
2018-12-09 08:21:45.3546,172.8,81.1,47,46.93,-45,19.74,63,50,50,0,47,47
2018-12-09 08:21:45.6046,172.8,81.1,47,46.93,-45,19.67,67,28,27.8,0,47,47
2018-12-09 08:21:45.8547,172.8,81.1,47,46.93,-45,19.73,52,3.76,3.73,0,47,47
2018-12-09 08:21:46.1047,172.8,81,47,46.87,-45,19.74,6,-23070,28,3.7,47,47
2018-12-09 08:21:46.3547,172.8,81,47,46.87,-45,19.73,7,-23070,27.8,3.8,47,47
2018-12-09 08:21:46.6048,172.8,81,47,46.87,-45,19.74,1,734.9,-30.8,27,47,47
2018-12-09 08:21:46.8547,172.8,81,47,46.87,-45,19.74,2,734.7,-30.6,27,47,47
2018-12-09 08:21:47.1047,172.8,81,47,46.87,-45,19.71,61,736.2,730.9,0,47,47
2018-12-09 08:21:47.3546,172.8,81,47,46.87,-45,19.74,62,425,425,0,47,47
2018-12-09 08:21:47.6046,172.8,81,47,46.87,-45,19.74,64,34.5,34.9,0,47,47
2018-12-09 08:21:47.8545,172.8,81,47,46.87,-45,19.73,3,734.9,-30.8,25,47,47
2018-12-09 08:21:48.1045,172.8,81,47,46.87,-45,19.73,4,734.7,-30.6,25,47,47
2018-12-09 08:21:48.3545,172.8,81,47,46.87,-45,19.74,65,-23070,-23070,0,47,47
2018-12-09 08:21:48.6045,172.8,81,47,46.87,-45,19.74,66,4660,4660,0,47,47
2018-12-09 08:21:48.8545,172.8,81,47,46.87,-45,19.73,1,734.9,-30.8,27,47,47
2018-12-09 08:21:49.1046,172.8,81,47,46.87,-45,19.73,2,734.7,-30.6,27,47,47
2018-12-09 08:21:49.3547,172.8,81,47,46.87,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 08:21:49.6047,172.8,81,47,46.87,-45,19.73,51,3.76,3.73,0,47,47
2018-12-09 08:21:49.8548,172.8,81,47,46.87,-45,19.73,63,50,50,0,47,47
2018-12-09 08:21:50.1048,172.8,81,47,46.87,-45,19.74,67,28,27.8,0,47,47
2018-12-09 08:21:50.3548,172.8,81,47,46.87,-45,19.72,52,3.76,3.73,0,47,47
2018-12-09 08:21:50.6047,172.8,81,47,46.87,-45,19.74,6,-23070,28,3.7,47,47
2018-12-09 08:21:50.8547,172.8,81,47,46.87,-45,19.73,7,-23070,27.8,3.8,47,47
2018-12-09 08:21:51.1047,172.8,81,47,46.87,-45,19.73,1,734.9,-30.8,27,47,47
2018-12-09 08:21:51.3547,172.8,81,47,46.87,-45,19.73,2,734.7,-30.6,27,47,47
2018-12-09 08:21:51.6047,172.8,81,47,46.87,-45,19.73,61,736.1,730.8,0,47,47
2018-12-09 08:21:51.8547,172.8,81,47,46.87,-44.9,19.73,62,425,425,0,47,47
2018-12-09 08:21:52.1047,172.8,81,47,46.87,-44.9,19.73,64,34.4,34.8,0,47,47
2018-12-09 08:21:52.3547,172.8,81,47,46.87,-45,19.73,3,734.9,-30.8,25,47,47
2018-12-09 08:21:52.6047,172.8,81,47,46.87,-45,19.73,4,734.7,-30.6,25,47,47
2018-12-09 08:21:52.8547,172.8,81,47,46.87,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 08:21:53.1047,172.8,81,47,46.87,-45,19.73,66,4660,4660,0,47,47
2018-12-09 08:21:53.3547,172.8,81,47,46.87,-44.9,19.7,1,734.9,-30.8,27,47,47
2018-12-09 08:21:53.6047,172.8,81,47,46.87,-45,19.73,2,734.7,-30.6,27,47,47
2018-12-09 08:21:53.8547,172.8,81,47,46.87,-44.9,19.73,65,-23080,-23080,0,47,47
2018-12-09 08:21:54.1047,172.8,81,47,46.87,-45,19.73,51,3.75,3.73,0,47,47
2018-12-09 08:21:54.3547,172.8,81,47,46.87,-45,19.73,63,50,50,0,47,47
2018-12-09 08:21:54.6047,172.8,81,47,46.87,-45,19.73,67,28,27.8,0,47,47
2018-12-09 08:21:54.8547,172.8,81,47,46.87,-45,19.72,52,3.76,3.73,0,47,47
2018-12-09 08:21:55.1047,172.8,80.9,47,46.82,-44.9,19.73,6,-23070,28,3.7,47,47
2018-12-09 08:21:55.3547,172.8,80.9,47,46.82,-44.9,19.73,7,-23070,27.8,3.8,47,47
2018-12-09 08:21:55.6047,172.8,80.9,47,46.82,-45,19.74,1,734.8,-30.8,27,47,47
2018-12-09 08:21:55.8548,172.8,80.9,47,46.82,-45,19.73,2,734.7,-30.6,27,47,47
2018-12-09 08:21:56.1048,172.8,80.9,47,46.82,-45,19.73,61,736.1,730.7,0,47,47
2018-12-09 08:21:56.3548,172.8,80.9,47,46.82,-45,19.73,62,425,425,0,47,47
2018-12-09 08:21:56.6048,172.8,80.9,47,46.82,-45,19.73,64,34.4,34.8,0,47,47
2018-12-09 08:21:56.8548,172.8,80.9,47,46.82,-45,19.73,3,734.8,-30.8,25,47,47
2018-12-09 08:21:57.1048,172.8,80.9,47,46.82,-45,19.73,4,734.7,-30.6,25,47,47
2018-12-09 08:21:57.3548,172.8,80.9,47,46.82,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 08:21:57.6048,172.8,80.9,47,46.82,-45,19.74,66,4670,4670,0,47,47
2018-12-09 08:21:57.8548,172.8,80.9,47,46.82,-45,19.73,1,734.8,-30.8,27,47,47
2018-12-09 08:21:58.1048,172.8,80.9,47,46.82,-45,19.74,2,734.7,-30.6,27,47,47
2018-12-09 08:21:58.3548,172.8,80.9,47,46.82,-44.9,19.73,65,-23080,-23080,0,47,47
2018-12-09 08:21:58.6048,172.8,80.9,47,46.82,-45,19.74,51,3.75,3.73,0,47,47
2018-12-09 08:21:58.8548,172.8,80.9,47,46.82,-45,19.72,63,50,50,0,47,47
2018-12-09 08:21:59.1048,172.8,80.9,47,46.82,-45,19.73,67,28,27.8,0,47,47
2018-12-09 08:21:59.3548,172.8,80.9,47,46.82,-45,19.74,52,3.76,3.73,0,47,47
2018-12-09 08:21:59.6048,172.8,80.9,47,46.82,-45,19.73,6,-23070,28,3.7,47,47
2018-12-09 08:21:59.8548,172.8,80.9,47,46.82,-45,19.73,7,-23070,27.8,3.8,47,47
2018-12-09 08:22:00.1048,172.8,80.9,47,46.82,-44.9,19.73,1,734.8,-30.8,27,47,47
2018-12-09 08:22:00.3548,172.8,80.9,47,46.82,-45,19.74,2,734.7,-30.6,27,47,47
2018-12-09 08:22:00.6049,172.8,80.9,47,46.82,-45,19.73,61,736.1,730.6,0,47,47
2018-12-09 08:22:00.8549,172.8,80.9,47,46.82,-45,19.72,62,425,425,0,47,47
2018-12-09 08:22:01.1049,172.8,80.9,47,46.82,-45,19.74,64,34.4,34.8,0,47,47
2018-12-09 08:22:01.3549,172.8,80.9,47,46.82,-45,19.7,3,734.7,-30.8,25,47,47
2018-12-09 08:22:01.6049,172.8,80.9,47,46.82,-44.9,19.73,4,734.4,-30.6,25,47,47
2018-12-09 08:22:01.8549,172.8,80.9,47,46.82,-45,19.73,65,-23080,-23080,0,47,47
2018-12-09 08:22:02.1048,172.8,80.9,47,46.82,-45,19.73,66,4670,4670,0,47,47
2018-12-09 08:22:02.3548,172.8,80.9,47,46.82,-45,19.73,1,734.7,-30.8,27,47,47
2018-12-09 08:22:02.6048,172.8,80.9,47,46.82,-45,19.72,2,734.4,-30.6,27,47,47
2018-12-09 08:22:02.8548,172.8,80.9,47,46.82,-45,19.72,65,-23070,-23070,0,47,47
2018-12-09 08:22:03.1048,172.8,80.9,47,46.82,-44.9,19.73,51,3.75,3.73,0,47,47
2018-12-09 08:22:03.3548,172.8,80.9,47,46.82,-45,19.72,63,50,50,0,47,47
2018-12-09 08:22:03.6048,172.8,80.9,47,46.82,-45,19.73,67,28,27.8,0,47,47
2018-12-09 08:22:03.8548,172.8,80.9,47,46.82,-45,19.73,52,3.76,3.73,0,47,47
2018-12-09 08:22:04.1048,172.8,80.9,47,46.82,-45,19.73,6,-23070,28,3.7,47,47
2018-12-09 08:22:04.3548,172.8,80.9,47,46.82,-45,19.73,7,-23070,27.8,3.8,47,47
2018-12-09 08:22:04.6048,172.8,80.9,47,46.82,-45,19.73,1,734.7,-30.8,27,47,47
2018-12-09 08:22:04.8548,172.8,80.9,47,46.82,-45,19.74,2,734.4,-30.6,27,47,47
2018-12-09 08:22:05.1049,172.8,80.9,47,46.82,-45,19.72,61,736,730.6,0,47,47
2018-12-09 08:22:05.3549,172.8,80.9,47,46.82,-45,19.73,62,425,425,0,47,47
2018-12-09 08:22:05.6049,172.8,80.9,47,46.82,-45,19.73,64,34.4,34.8,0,47,47
2018-12-09 08:22:05.8549,172.8,80.9,47,46.82,-45,19.73,3,734.7,-30.8,25,47,47
2018-12-09 08:22:06.1048,172.8,80.9,47,46.82,-45,19.73,4,734.4,-30.6,25,47,47
2018-12-09 08:22:06.3548,172.8,80.9,47,46.82,-44.9,19.73,65,-23070,-23070,0,47,47
2018-12-09 08:22:06.6048,172.8,80.9,47,46.82,-45,19.73,66,4660,4660,0,47,47
2018-12-09 08:22:06.8548,172.8,80.9,47,46.82,-45,19.74,1,734.7,-30.8,27,47,47
2018-12-09 08:22:07.1048,172.8,80.9,47,46.82,-45,19.72,2,734.4,-30.6,27,47,47
2018-12-09 08:22:07.3548,172.8,80.9,47,46.82,-45,19.74,65,-23070,-23070,0,47,47
2018-12-09 08:22:07.6048,172.8,80.9,47,46.82,-45,19.73,51,3.75,3.73,0,47,47
2018-12-09 08:22:07.8549,172.8,80.9,47,46.82,-45,19.73,63,50,50,0,47,47
2018-12-09 08:22:08.1049,172.8,80.9,47,46.82,-45,19.72,67,28,27.8,0,47,47
2018-12-09 08:22:08.3549,172.8,80.9,47,46.82,-45,19.73,52,3.76,3.73,0,47,47
2018-12-09 08:22:08.6049,172.8,80.9,47,46.82,-45,19.72,6,-23070,28,3.7,47,47
2018-12-09 08:22:08.8548,172.8,80.9,47,46.82,-45,19.73,7,-23070,27.8,3.8,47,47
2018-12-09 08:22:09.1048,172.8,80.9,47,46.82,-45,19.73,1,734.6,-31,27,47,47
2018-12-09 08:22:09.3548,172.8,80.9,47,46.82,-45,19.72,2,734.5,-30.6,27,47,47
2018-12-09 08:22:09.6047,172.8,80.9,47,46.82,-45,19.73,61,735.9,730.5,0,47,47
2018-12-09 08:22:09.8548,172.8,80.9,47,46.82,-44.9,19.73,62,425,425,0,47,47
2018-12-09 08:22:10.1048,172.8,80.9,47,46.82,-45,19.74,64,34.4,34.8,0,47,47
2018-12-09 08:22:10.3549,172.8,80.8,47,46.76,-45,19.73,3,734.6,-31,25,47,47
2018-12-09 08:22:10.6049,172.8,80.8,47,46.76,-45,19.74,4,734.5,-30.6,25,47,47
2018-12-09 08:22:10.8549,172.8,80.8,47,46.76,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 08:22:11.1049,172.8,80.8,46.75,46.76,-45,19.73,66,4660,4660,0,47,47
2018-12-09 08:22:11.3549,172.8,80.8,46.75,46.76,-45,19.73,1,734.6,-31,27,47,47
2018-12-09 08:22:11.6049,172.8,80.8,46.75,46.76,-45,19.65,2,734.5,-30.6,27,47,47
2018-12-09 08:22:11.8549,172.8,80.8,46.75,46.76,-45,19.74,65,-23070,-23070,0,47,47
2018-12-09 08:22:12.1049,172.8,80.8,46.75,46.76,-45,19.76,51,3.75,3.73,0,47,47
2018-12-09 08:22:12.3549,172.8,80.8,46.75,46.76,-45,19.72,63,50,50,0,47,47
2018-12-09 08:22:12.6049,172.8,80.8,46.75,46.76,-45,19.73,67,28,27.8,0,47,47
2018-12-09 08:22:12.8549,172.8,80.8,46.75,46.76,-45,19.74,52,3.76,3.73,0,47,47
2018-12-09 08:22:13.1049,172.8,80.8,46.75,46.76,-45,19.73,6,-23060,28,3.7,47,47
2018-12-09 08:22:13.3549,172.8,80.8,46.75,46.76,-45,19.73,7,-23070,27.8,3.8,47,47
2018-12-09 08:22:13.6049,172.8,80.8,46.75,46.76,-45,19.73,1,734.6,-31,27,47,47
2018-12-09 08:22:13.8549,172.8,80.8,46.75,46.76,-45,19.72,2,734.5,-30.6,27,47,47
2018-12-09 08:22:14.1049,172.8,80.8,46.75,46.76,-45,19.73,61,735.8,730.5,0,47,47
2018-12-09 08:22:14.3550,172.8,80.7,46.75,46.7,-44.9,19.73,62,425,425,0,47,47
2018-12-09 08:22:14.6050,172.8,80.7,46.75,46.7,-45,19.73,64,34.4,34.9,0,47,47
2018-12-09 08:22:14.8550,172.8,80.7,46.75,46.7,-45,19.73,3,734.6,-31,25,47,47
2018-12-09 08:22:15.1050,172.8,80.7,46.75,46.7,-45,19.73,4,734.5,-30.6,25,47,47
2018-12-09 08:22:15.3550,172.8,80.7,46.75,46.7,-45,19.73,65,-23050,-23070,0,47,47
2018-12-09 08:22:15.6049,172.8,80.7,46.75,46.7,-45,19.73,66,4660,4660,0,46.5,47
2018-12-09 08:22:15.8549,172.8,80.7,46.75,46.7,-45,19.73,1,734.7,-30.8,27,46.5,47
2018-12-09 08:22:16.1049,172.8,80.7,46.75,46.7,-45,19.73,2,734.4,-30.6,27,46.5,47
2018-12-09 08:22:16.3550,172.8,80.7,46.75,46.7,-45,19.72,65,-23050,-23080,0,46.5,47
2018-12-09 08:22:16.6050,172.8,80.7,46.75,46.7,-45,19.69,51,3.75,3.73,0,46.5,47
2018-12-09 08:22:16.8550,172.8,80.7,46.75,46.7,-45,19.62,63,50,50,0,46.5,47
2018-12-09 08:22:17.1050,172.8,80.7,46.75,46.7,-45,19.76,67,28,27.8,0,46.5,47
2018-12-09 08:22:17.3550,172.8,80.7,46.75,46.7,-44.9,19.79,52,3.75,3.73,0,46.5,47
2018-12-09 08:22:17.6050,172.8,80.7,46.75,46.7,-44.9,19.7,6,-23050,28,3.7,46.5,47
2018-12-09 08:22:17.8550,172.8,80.7,46.75,46.7,-45,19.73,7,-23080,27.9,3.8,46.5,47
2018-12-09 08:22:18.1050,172.8,80.7,46.75,46.7,-45,19.76,1,734.7,-30.8,27,46.5,47
2018-12-09 08:22:18.3550,172.8,80.7,46.75,46.7,-45,19.72,2,734.4,-30.6,27,46.5,47
2018-12-09 08:22:18.6051,172.8,80.7,46.75,46.7,-45,19.74,61,735.9,730.4,0,46.5,47
2018-12-09 08:22:18.8551,172.8,80.7,46.75,46.7,-44.9,19.73,62,425,425,0,46.5,47
2018-12-09 08:22:19.1051,172.8,80.7,46.75,46.7,-44.9,19.73,64,34.4,34.8,0,46.5,47
2018-12-09 08:22:19.3551,172.8,80.7,46.75,46.7,-45,19.72,3,734.7,-30.8,25,46.5,47
2018-12-09 08:22:19.6051,172.8,80.7,46.75,46.7,-45,19.73,4,734.4,-30.6,25,46.5,47
2018-12-09 08:22:19.8551,172.8,80.7,46.75,46.7,-45,19.73,65,-23050,-23080,0,46.5,47
2018-12-09 08:22:20.1051,172.8,80.7,46.75,46.7,-45,19.72,66,4660,4660,0,46.5,47
2018-12-09 08:22:20.3551,172.8,80.7,46.75,46.7,-45,19.74,1,734.7,-30.8,27,46.5,47
2018-12-09 08:22:20.6050,172.8,80.7,46.75,46.7,-45,19.74,2,734.4,-30.6,27,46.5,47
2018-12-09 08:22:20.8550,172.8,80.7,46.75,46.7,-45,19.74,65,-23050,-23090,0,46.5,47
2018-12-09 08:22:21.1050,172.8,80.7,46.75,46.7,-45,19.73,51,3.75,3.73,0,46.5,47
2018-12-09 08:22:21.3550,172.8,80.7,46.75,46.7,-45,19.73,63,50,50,0,46.5,47
2018-12-09 08:22:21.6050,172.8,80.7,46.75,46.7,-45,19.73,67,28,27.8,0,46.5,47
2018-12-09 08:22:21.8550,172.8,80.7,46.75,46.7,-44.9,19.73,52,3.75,3.73,0,46.5,47
2018-12-09 08:22:22.1050,172.8,80.6,46.75,46.64,-44.9,19.73,6,-23040,28,3.7,46.5,47
2018-12-09 08:22:22.3550,172.8,80.6,46.75,46.64,-44.9,19.72,7,-23080,27.9,3.8,46.5,47
2018-12-09 08:22:22.6050,172.8,80.6,46.75,46.64,-45,19.73,1,734.7,-30.8,27,46.5,47
2018-12-09 08:22:22.8550,172.8,80.6,46.75,46.64,-45,19.72,2,734.4,-30.6,27,46.5,47
2018-12-09 08:22:23.1050,172.8,80.6,46.75,46.64,-45,19.74,61,735.7,730.4,0,46.5,47
2018-12-09 08:22:23.3550,172.8,80.6,46.75,46.64,-45,19.73,62,425,425,0,46.5,47
2018-12-09 08:22:23.6050,172.8,80.6,46.75,46.64,-44.9,19.73,64,34.4,34.8,0,46.5,47
2018-12-09 08:22:23.8550,172.8,80.6,46.75,46.64,-45,19.73,3,734.5,-30.8,25,46.5,47
2018-12-09 08:22:24.1050,172.8,80.6,46.75,46.64,-45,19.73,4,734.2,-30.6,25,46.5,47
2018-12-09 08:22:24.3550,172.8,80.6,46.75,46.64,-45,19.73,65,-23040,-23090,0,46.5,47
2018-12-09 08:22:24.6050,172.8,80.6,46.75,46.64,-45,19.73,66,4660,4660,0,46.5,47
2018-12-09 08:22:24.8550,172.8,80.6,46.75,46.64,-45,19.73,1,734.5,-30.8,27,46.5,47
2018-12-09 08:22:25.1051,172.8,80.6,46.75,46.64,-45,19.73,2,734.2,-30.6,27,46.5,47
2018-12-09 08:22:25.3551,172.8,80.6,46.75,46.64,-44.9,19.73,65,-23040,-23090,0,46.5,47
2018-12-09 08:22:25.6051,172.8,80.6,46.75,46.64,-44.9,19.73,51,3.75,3.73,0,46.5,47
2018-12-09 08:22:25.8551,172.8,80.6,46.75,46.64,-45,19.73,63,50,50,0,46.5,47
2018-12-09 08:22:26.1051,172.8,80.6,46.75,46.64,-45,19.73,67,28,27.8,0,46.5,47
2018-12-09 08:22:26.3551,172.8,80.6,46.75,46.64,-45,19.73,52,3.75,3.73,0,46.5,47
2018-12-09 08:22:26.6051,172.8,80.6,46.75,46.64,-45,19.73,6,-23040,28,3.7,46.5,47
2018-12-09 08:22:26.8551,172.8,80.6,46.75,46.64,-45,19.72,7,-23090,27.9,3.8,46.5,47
2018-12-09 08:22:27.1051,172.8,80.6,46.75,46.64,-45,19.73,1,734.5,-30.8,27,46.5,47
2018-12-09 08:22:27.3551,172.8,80.6,46.75,46.64,-45,19.71,2,734.2,-30.6,27,46.5,47
2018-12-09 08:22:27.6051,172.8,80.6,46.75,46.64,-45,19.63,61,735.7,730.3,0,46.5,47
2018-12-09 08:22:27.8550,172.8,80.6,46.75,46.64,-45,19.74,62,425,425,0,46.5,47
2018-12-09 08:22:28.1050,172.8,80.6,46.75,46.64,-45,19.74,64,34.4,34.8,0,46.5,47
2018-12-09 08:22:28.3550,172.8,80.6,46.75,46.64,-44.9,19.8,3,734.5,-30.8,25,46.5,47
2018-12-09 08:22:28.6050,172.8,80.6,46.75,46.64,-44.9,19.69,4,734.2,-30.6,25,46.5,47
2018-12-09 08:22:28.8551,172.8,80.6,46.75,46.64,-45,19.75,65,-23050,-23100,0,46.5,47
2018-12-09 08:22:29.1051,172.8,80.6,46.75,46.64,-45,19.73,66,4670,4670,0,46.5,47
2018-12-09 08:22:29.3551,172.8,80.6,46.75,46.64,-45,19.75,1,734.5,-30.8,27,46.5,47
2018-12-09 08:22:29.6051,172.8,80.6,46.75,46.64,-45,19.74,2,734.2,-30.6,27,46.5,47
2018-12-09 08:22:29.8551,172.8,80.6,46.75,46.64,-45,19.72,65,-23040,-23090,0,46.5,47
2018-12-09 08:22:30.1051,172.8,80.6,46.75,46.64,-45,19.75,51,3.75,3.73,0,46.5,47
2018-12-09 08:22:30.3551,172.8,80.5,46.75,46.59,-45,19.73,63,50,50,0,46.5,47
2018-12-09 08:22:30.6051,172.8,80.5,46.75,46.59,-45,19.73,67,28,27.9,0,46.5,47
2018-12-09 08:22:30.8551,172.8,80.5,46.75,46.59,-45,19.72,52,3.75,3.73,0,46.5,47
2018-12-09 08:22:31.1051,172.8,80.5,46.75,46.59,-45,19.74,6,-23040,28,3.7,46.5,47
2018-12-09 08:22:31.3551,172.8,80.5,46.75,46.59,-45,19.72,7,-23090,27.9,3.8,46.5,47
2018-12-09 08:22:31.6051,172.8,80.5,46.75,46.59,-44.9,19.73,1,734.5,-30.8,27,46.5,47
2018-12-09 08:22:31.8551,172.8,80.5,46.75,46.59,-44.9,19.71,2,734.2,-30.6,27,46.5,47
2018-12-09 08:22:32.1051,172.8,80.5,46.5,46.59,-45,19.72,61,735.6,730.3,0,46.5,47
2018-12-09 08:22:32.3551,172.8,80.5,46.5,46.59,-45,19.73,62,425,425,0,46.5,47
2018-12-09 08:22:32.6051,172.8,80.5,46.5,46.59,-45,19.74,64,34.4,34.9,0,46.5,47
2018-12-09 08:22:32.8551,172.8,80.5,46.5,46.59,-45,19.74,3,734.5,-30.8,25,46.5,47
2018-12-09 08:22:33.1051,172.8,80.5,46.5,46.59,-45,19.72,4,734.2,-30.6,25,46.5,47
2018-12-09 08:22:33.3551,172.8,80.5,46.5,46.59,-44.9,19.73,65,-23040,-23090,0,46.5,47
2018-12-09 08:22:33.6051,172.8,80.5,46.5,46.59,-45,19.73,66,4670,4670,0,46.5,47
2018-12-09 08:22:33.8551,172.8,80.5,46.5,46.59,-45,19.74,1,734.5,-30.8,27,46.5,47
2018-12-09 08:22:34.1051,172.8,80.5,46.5,46.59,-45,19.73,2,734.2,-30.6,27,46.5,47
2018-12-09 08:22:34.3552,172.8,80.5,46.5,46.59,-45,19.73,65,-23040,-23080,0,46.5,47
2018-12-09 08:22:34.6052,172.8,80.5,46.5,46.59,-45,19.73,51,3.75,3.73,0,46.5,47
2018-12-09 08:22:34.8552,172.8,80.5,46.5,46.59,-45,19.73,63,50,50,0,46.5,47
2018-12-09 08:22:35.1052,172.8,80.5,46.5,46.59,-45,19.73,67,28,27.9,0,46.5,47
2018-12-09 08:22:35.3552,172.8,80.5,46.5,46.59,-45,19.73,52,3.75,3.73,0,46.5,47
2018-12-09 08:22:35.6052,172.8,80.5,46.5,46.59,-45,19.73,6,-23050,28,3.7,46.5,47
2018-12-09 08:22:35.8552,172.8,80.5,46.5,46.59,-45,19.73,7,-23080,27.9,3.8,46.5,47
2018-12-09 08:22:36.1052,172.8,80.5,46.5,46.59,-45,19.73,1,734.5,-30.8,27,46.5,47
2018-12-09 08:22:36.3552,172.8,80.5,46.5,46.59,-44.9,19.74,2,734.2,-30.6,27,46.5,47
2018-12-09 08:22:36.6052,172.8,80.5,46.5,46.59,-45,19.73,61,735.6,730.2,0,46.5,47
2018-12-09 08:22:36.8552,172.8,80.5,46.5,46.59,-45,19.73,62,425,425,0,46.5,47
2018-12-09 08:22:37.1052,172.8,80.5,46.5,46.59,-45,19.73,64,34.4,34.8,0,46.5,47
2018-12-09 08:22:37.3552,172.8,80.5,46.5,46.59,-45,19.73,3,734.5,-30.8,25,46.5,47
2018-12-09 08:22:37.6052,172.8,80.5,46.5,46.59,-45,19.73,4,734.3,-30.8,25,46.5,46.5
2018-12-09 08:22:37.8552,172.8,80.5,46.5,46.59,-44.9,19.73,65,-23050,-23080,0,46.5,46.5
2018-12-09 08:22:38.1052,172.8,80.5,46.5,46.59,-45,19.73,66,4670,4670,0,46.5,46.5
2018-12-09 08:22:38.3552,172.8,80.5,46.5,46.59,-45,19.73,1,734.5,-30.8,27,46.5,46.5
2018-12-09 08:22:38.6052,172.8,80.5,46.5,46.59,-45,19.73,2,734.3,-30.8,27,46.5,46.5
2018-12-09 08:22:38.8552,172.8,80.5,46.5,46.59,-45,19.72,65,-23050,-23080,0,46.5,46.5
2018-12-09 08:22:39.1052,172.8,80.5,46.5,46.59,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:22:39.3552,172.8,80.5,46.5,46.59,-44.9,19.73,63,50,50,0,46.5,46.5
2018-12-09 08:22:39.6052,172.8,80.5,46.5,46.59,-45,19.73,67,28,27.9,0,46.5,46.5
2018-12-09 08:22:39.8552,172.8,80.5,46.5,46.59,-45,19.74,52,3.75,3.73,0,46.5,46.5
2018-12-09 08:22:40.1052,172.8,80.5,46.5,46.59,-45,19.72,6,-23050,28,3.7,46.5,46.5
2018-12-09 08:22:40.3552,172.8,80.5,46.5,46.59,-45,19.73,7,-23070,27.9,3.8,46.5,46.5
2018-12-09 08:22:40.6052,172.8,80.5,46.5,46.59,-45,19.74,1,734.5,-30.8,27,46.5,46.5
2018-12-09 08:22:40.8552,172.8,80.5,46.5,46.59,-44.9,19.74,2,734.3,-30.8,27,46.5,46.5
2018-12-09 08:22:41.1052,172.8,80.5,46.5,46.59,-45,19.7,61,735.5,730.2,0,46.5,46.5
2018-12-09 08:22:41.3552,172.8,80.5,46.5,46.59,-45,19.71,62,425,425,0,46.5,46.5
2018-12-09 08:22:41.6052,172.8,80.5,46.5,46.59,-45,19.75,64,34.4,34.9,0,46.5,46.5
2018-12-09 08:22:41.8552,172.8,80.5,46.5,46.59,-45,19.73,3,734.5,-30.8,25,46.5,46.5
2018-12-09 08:22:42.1052,172.8,80.5,46.5,46.59,-45,19.73,4,734.3,-30.8,25,46.5,46.5
2018-12-09 08:22:42.3552,172.8,80.5,46.5,46.59,-45,19.73,65,-23050,-23070,0,46.5,46.5
2018-12-09 08:22:42.6052,172.8,80.5,46.5,46.59,-45,19.73,66,4680,4680,0,46.5,46.5
2018-12-09 08:22:42.8552,172.8,80.5,46.5,46.59,-45,19.74,1,734.5,-30.8,27,46.5,46.5
2018-12-09 08:22:43.1052,172.8,80.5,46.5,46.59,-45,19.73,2,734.3,-30.8,27,46.5,46.5
2018-12-09 08:22:43.3552,172.8,80.5,46.5,46.59,-45,19.73,65,-23050,-23070,0,46.5,46.5
2018-12-09 08:22:43.6052,172.8,80.5,46.5,46.59,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:22:43.8552,172.8,80.5,46.5,46.59,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 08:22:44.1053,172.8,80.5,46.5,46.59,-44.9,19.73,67,28,27.9,0,46.5,46.5
2018-12-09 08:22:44.3553,172.8,80.5,46.5,46.59,-44.9,19.73,52,3.75,3.73,0,46.5,46.5
2018-12-09 08:22:44.6053,172.8,80.5,46.5,46.59,-44.9,19.74,6,-23060,28,3.7,46.5,46.5
2018-12-09 08:22:44.8553,172.8,80.5,46.5,46.59,-45,19.67,7,-23070,27.9,3.8,46.5,46.5
2018-12-09 08:22:45.1053,172.8,80.5,46.5,46.59,-45,19.73,1,734.2,-30.8,27,46.5,46.5
2018-12-09 08:22:45.3553,172.8,80.5,46.5,46.59,-45,19.73,2,734.1,-30.8,27,46.5,46.5
2018-12-09 08:22:45.6053,172.8,80.5,46.5,46.59,-45,19.73,61,735.5,730.1,0,46.5,46.5
2018-12-09 08:22:45.8553,172.8,80.5,46.5,46.59,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 08:22:46.1053,172.8,80.5,46.5,46.59,-44.9,19.73,64,34.4,34.8,0,46.5,46.5
2018-12-09 08:22:46.3553,172.8,80.4,46.5,46.53,-45,19.73,3,734.2,-30.8,25,46.5,46.5
2018-12-09 08:22:46.6053,172.8,80.4,46.5,46.53,-45,19.73,4,734.1,-30.8,25,46.5,46.5
2018-12-09 08:22:46.8553,172.8,80.4,46.5,46.53,-45,19.74,65,-23060,-23070,0,46.5,46.5
2018-12-09 08:22:47.1053,172.8,80.4,46.5,46.53,-45,19.81,66,4670,4670,0,46.5,46.5
2018-12-09 08:22:47.3553,172.8,80.4,46.5,46.53,-45,19.74,1,734.2,-30.8,27,46.5,46.5
2018-12-09 08:22:47.6053,172.8,80.4,46.5,46.53,-44.9,19.73,2,734.1,-30.8,27,46.5,46.5
2018-12-09 08:22:47.8553,172.8,80.4,46.5,46.53,-45,19.73,65,-23060,-23070,0,46.5,46.5
2018-12-09 08:22:48.1053,172.8,80.4,46.5,46.53,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:22:48.3552,172.8,80.3,46.5,46.47,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 08:22:48.6052,172.8,80.3,46.5,46.47,-45,19.74,67,28,27.9,0,46.5,46.5
2018-12-09 08:22:48.8552,172.8,80.3,46.5,46.47,-45,19.73,52,3.75,3.73,0,46.5,46.5
2018-12-09 08:22:49.1052,172.8,80.3,46.5,46.47,-45,19.74,6,-23060,28,3.7,46.5,46.5
2018-12-09 08:22:49.3553,172.8,80.3,46.5,46.47,-45,19.73,7,-23070,27.9,3.8,46.5,46.5
2018-12-09 08:22:49.6053,172.8,80.3,46.5,46.47,-45,19.73,1,734.2,-30.8,27,46.5,46.5
2018-12-09 08:22:49.8553,172.8,80.3,46.5,46.47,-45,19.73,2,734.1,-30.8,27,46.5,46.5
2018-12-09 08:22:50.1053,172.8,80.3,46.5,46.47,-45,19.71,61,735.5,730,0,46.5,46.5
2018-12-09 08:22:50.3553,172.8,80.3,46.5,46.47,-45,19.72,62,425,425,0,46.5,46.5
2018-12-09 08:22:50.6054,172.8,80.3,46.5,46.47,-44.9,19.74,64,34.3,34.8,0,46.5,46.5
2018-12-09 08:22:50.8554,172.8,80.3,46.5,46.47,-45,19.72,3,734.2,-30.8,25,46.5,46.5
2018-12-09 08:22:51.1054,172.8,80.3,46.5,46.47,-45,19.73,4,734.1,-30.8,25,46.5,46.5
2018-12-09 08:22:51.3554,172.8,80.3,46.5,46.47,-45,19.72,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:22:51.6054,172.8,80.3,46.5,46.47,-45,19.65,66,4670,4670,0,46.5,46.5
2018-12-09 08:22:51.8554,172.8,80.3,46.5,46.47,-45,19.73,1,734.1,-31,27,46.5,46.5
2018-12-09 08:22:52.1054,172.8,80.3,46.5,46.47,-45,19.73,2,733.9,-30.8,27,46.5,46.5
2018-12-09 08:22:52.3554,172.8,80.3,46.5,46.47,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:22:52.6054,172.8,80.3,46.5,46.47,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:22:52.8553,172.8,80.3,46.5,46.47,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 08:22:53.1053,172.8,80.3,46.5,46.47,-45,19.72,67,28,27.9,0,46.5,46.5
2018-12-09 08:22:53.3553,172.8,80.3,46.5,46.47,-45,19.73,52,3.75,3.72,0,46.5,46.5
2018-12-09 08:22:53.6054,172.8,80.3,46.5,46.47,-44.9,19.7,6,-23060,28,3.7,46.5,46.5
2018-12-09 08:22:53.8554,172.8,80.3,46.5,46.47,-45,19.7,7,-23070,27.9,3.8,46.5,46.5
2018-12-09 08:22:54.1054,172.8,80.3,46.5,46.47,-45,19.72,1,734.1,-31,27,46.5,46.5
2018-12-09 08:22:54.3554,172.8,80.3,46.5,46.47,-45,19.73,2,733.9,-30.8,27,46.5,46.5
2018-12-09 08:22:54.6054,172.8,80.3,46.5,46.47,-45,19.73,61,735.3,729.9,0,46.5,46.5
2018-12-09 08:22:54.8553,172.8,80.3,46.5,46.47,-45,19.74,62,425,425,0,46.5,46.5
2018-12-09 08:22:55.1053,172.8,80.3,46.5,46.47,-45,19.73,64,34.5,34.9,0,46.5,46.5
2018-12-09 08:22:55.3553,172.8,80.3,46.5,46.47,-45,19.73,3,734.1,-31,25,46.5,46.5
2018-12-09 08:22:55.6054,172.8,80.3,46.5,46.47,-45,19.73,4,733.9,-30.8,25,46.5,46.5
2018-12-09 08:22:55.8554,172.8,80.3,46.5,46.47,-45,19.74,65,-23060,-23060,0,46.5,46.5
2018-12-09 08:22:56.1054,172.8,80.3,46.5,46.47,-45,19.73,66,4670,4670,0,46.5,46.5
2018-12-09 08:22:56.3554,172.8,80.2,46.5,46.41,-45,19.73,1,734.1,-31,27,46.5,46.5
2018-12-09 08:22:56.6054,172.8,80.2,46.5,46.41,-45,19.74,2,733.9,-30.8,27,46.5,46.5
2018-12-09 08:22:56.8554,172.8,80.2,46.5,46.41,-44.9,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:22:57.1054,172.8,80.2,46.5,46.41,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:22:57.3554,172.8,80.2,46.5,46.41,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 08:22:57.6054,172.8,80.2,46.5,46.41,-45,19.73,67,28,27.9,0,46.5,46.5
2018-12-09 08:22:57.8554,172.8,80.2,46.5,46.41,-45,19.78,52,3.75,3.72,0,46.5,46.5
2018-12-09 08:22:58.1054,172.8,80.2,46.5,46.41,-45,19.83,6,-23070,28,3.7,46.5,46.5
2018-12-09 08:22:58.3554,172.8,80.2,46.5,46.41,-44.9,19.74,7,-23070,27.9,3.8,46.5,46.5
2018-12-09 08:22:58.6054,172.8,80.2,46.5,46.41,-45,19.69,1,734.1,-31,27,46.5,46.5
2018-12-09 08:22:58.8554,172.8,80.2,46.5,46.41,-45,19.66,2,733.9,-30.8,27,46.5,46.5
2018-12-09 08:22:59.1054,172.8,80.2,46.5,46.41,-45,19.78,61,735.3,730,0,46.5,46.5
2018-12-09 08:22:59.3554,172.8,80.2,46.5,46.41,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 08:22:59.6054,172.8,80.2,46.5,46.41,-45,19.73,64,34.4,34.8,0,46.5,46.5
2018-12-09 08:22:59.8554,172.8,80.2,46.5,46.41,-45,19.7,3,734,-31,25,46.5,46.5
2018-12-09 08:23:00.1054,172.8,80.2,46.5,46.41,-45,19.72,4,733.9,-30.8,25,46.5,46.5
2018-12-09 08:23:00.3554,172.8,80.2,46.5,46.41,-44.9,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:00.6054,172.8,80.2,46.5,46.41,-45,19.71,66,4670,4660,0,46.5,46.5
2018-12-09 08:23:00.8554,172.8,80.2,46.5,46.41,-45,19.72,1,734,-31,27,46.5,46.5
2018-12-09 08:23:01.1055,172.8,80.2,46.5,46.41,-45,19.73,2,733.9,-30.8,27,46.5,46.5
2018-12-09 08:23:01.3555,172.8,80.2,46.5,46.41,-45,19.73,65,-23070,-23080,0,46.5,46.5
2018-12-09 08:23:01.6055,172.8,80.2,46.5,46.41,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:23:01.8555,172.8,80.2,46.5,46.41,-45,19.74,63,50,50,0,46.5,46.5
2018-12-09 08:23:02.1055,172.8,80.2,46.5,46.41,-45,19.71,67,28,27.9,0,46.5,46.5
2018-12-09 08:23:02.3555,172.8,80.2,46.5,46.41,-45,19.72,52,3.75,3.72,0,46.5,46.5
2018-12-09 08:23:02.6055,172.8,80.2,46.5,46.41,-45,19.73,6,-23070,28,3.7,46.5,46.5
2018-12-09 08:23:02.8555,172.8,80.2,46.5,46.41,-45,19.73,7,-23070,27.9,3.8,46.5,46.5
2018-12-09 08:23:03.1055,172.8,80.2,46.5,46.41,-45,19.73,1,734,-31,27,46.5,46.5
2018-12-09 08:23:03.3555,172.8,80.2,46.5,46.41,-44.9,19.72,2,733.9,-30.8,27,46.5,46.5
2018-12-09 08:23:03.6055,172.8,80.2,46.5,46.41,-45,19.74,61,735.2,729.9,0,46.5,46.5
2018-12-09 08:23:03.8555,172.8,80.2,46.5,46.41,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 08:23:04.1055,172.8,80.2,46.5,46.41,-45,19.73,64,34.4,34.8,0,46.5,46.5
2018-12-09 08:23:04.3555,172.8,80.2,46.5,46.41,-45,19.72,3,734,-31,25,46.5,46.5
2018-12-09 08:23:04.6054,172.8,80.2,46.5,46.41,-45,19.73,4,733.9,-30.8,25,46.5,46.5
2018-12-09 08:23:04.8554,172.8,80.2,46.5,46.41,-45,19.72,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:05.1054,172.8,80.2,46.5,46.41,-44.9,19.72,66,4670,4670,0,46.5,46.5
2018-12-09 08:23:05.3554,172.8,80.2,46.5,46.41,-45,19.73,1,734,-31,27,46.5,46.5
2018-12-09 08:23:05.6054,172.8,80.2,46.5,46.41,-45,19.72,2,733.9,-30.8,27,46.5,46.5
2018-12-09 08:23:05.8554,172.8,80.2,46.5,46.41,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:06.1054,172.8,80.1,46.5,46.35,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:23:06.3555,172.8,80.1,46.5,46.35,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 08:23:06.6055,172.8,80.1,46.5,46.35,-45,19.72,67,28,27.9,0,46.5,46.5
2018-12-09 08:23:06.8555,172.8,80.1,46.5,46.35,-45,19.73,52,3.75,3.72,0,46.5,46.5
2018-12-09 08:23:07.1055,172.8,80.1,46.5,46.35,-45,19.74,6,-23070,28,3.7,46.5,46.5
2018-12-09 08:23:07.3555,172.8,80.1,46.5,46.35,-45,19.73,7,-23080,27.9,3.8,46.5,46.5
2018-12-09 08:23:07.6055,172.8,80.1,46.5,46.35,-45,19.73,1,733.9,-31,27,46.5,46.5
2018-12-09 08:23:07.8555,172.8,80.1,46.5,46.35,-45,19.73,2,733.7,-30.8,27,46.5,46.5
2018-12-09 08:23:08.1055,172.8,80.1,46.5,46.35,-45,19.73,61,735.2,729.8,0,46.5,46.5
2018-12-09 08:23:08.3555,172.8,80.1,46.5,46.35,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 08:23:08.6055,172.8,80.1,46.5,46.35,-45,19.73,64,34.4,34.8,0,46.5,46.5
2018-12-09 08:23:08.8555,172.8,80.1,46.5,46.35,-45,19.73,3,733.9,-31,25,46.5,46.5
2018-12-09 08:23:09.1055,172.8,80.1,46.5,46.35,-45,19.73,4,733.7,-30.8,25,46.5,46.5
2018-12-09 08:23:09.3555,172.8,80.1,46.5,46.35,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:09.6055,172.8,80.1,46.5,46.35,-45,19.73,66,4670,4670,0,46.5,46.5
2018-12-09 08:23:09.8555,172.8,80.1,46.5,46.35,-45,19.75,1,733.9,-31,27,46.5,46.5
2018-12-09 08:23:10.1055,172.8,80.1,46.5,46.35,-45,19.71,2,733.7,-30.8,27,46.5,46.5
2018-12-09 08:23:10.3555,172.8,80.1,46.5,46.35,-45,19.73,65,-23070,-23080,0,46.5,46.5
2018-12-09 08:23:10.6055,172.8,80.1,46.5,46.35,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:23:10.8555,172.8,80.1,46.5,46.35,-45,19.72,63,50,50,0,46.5,46.5
2018-12-09 08:23:11.1055,172.8,80.1,46.5,46.35,-45,19.73,67,28,27.9,0,46.5,46.5
2018-12-09 08:23:11.3555,172.8,80.1,46.5,46.35,-45,19.73,52,3.75,3.72,0,46.5,46.5
2018-12-09 08:23:11.6054,172.8,80.1,46.5,46.35,-45,19.73,6,-23070,28,3.7,46.5,46.5
2018-12-09 08:23:11.8554,172.8,80.1,46.5,46.35,-45,19.74,7,-23070,27.9,3.8,46.5,46.5
2018-12-09 08:23:12.1055,172.8,80.1,46.5,46.35,-45,19.73,1,733.9,-31,27,46.5,46.5
2018-12-09 08:23:12.3555,172.8,80.1,46.5,46.35,-45,19.73,2,733.7,-30.8,27,46.5,46.5
2018-12-09 08:23:12.6055,172.8,80.1,46.5,46.35,-44.9,19.72,61,735.1,729.7,0,46.5,46.5
2018-12-09 08:23:12.8555,172.8,80.1,46.5,46.35,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 08:23:13.1056,172.8,80.1,46.5,46.35,-45,19.73,64,34.4,34.8,0,46.5,46.5
2018-12-09 08:23:13.3556,172.8,80.1,46.5,46.35,-45,19.74,3,733.9,-31,25,46.5,46.5
2018-12-09 08:23:13.6056,172.8,80.1,46.5,46.35,-45,19.72,4,733.7,-30.8,25,46.5,46.5
2018-12-09 08:23:13.8556,172.8,80.1,46.5,46.35,-45,19.72,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:14.1056,172.8,80.1,46.5,46.35,-45,19.73,66,4670,4670,0,46.5,46.5
2018-12-09 08:23:14.3556,172.8,80.1,46.5,46.35,-45,19.89,1,733.8,-31,27,46.5,46.5
2018-12-09 08:23:14.6056,172.8,80.1,46.5,46.35,-45,19.81,2,733.6,-30.8,27,46.5,46.5
2018-12-09 08:23:14.8556,172.8,80.1,46.5,46.35,-45,19.79,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:15.1056,172.8,80.1,46.5,46.35,-45.1,19.69,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:23:15.3556,172.8,80.1,46.5,46.35,-45,19.75,63,50,50,0,46.5,46.5
2018-12-09 08:23:15.6056,172.8,80.1,46.5,46.35,-45,19.75,67,28,27.9,0,46.5,46.5
2018-12-09 08:23:15.8556,172.8,80.1,46.5,46.35,-45,19.7,52,3.75,3.72,0,46.5,46.5
2018-12-09 08:23:16.1056,172.8,80.1,46.5,46.35,-45,19.73,6,-23070,28,3.7,46.5,46.5
2018-12-09 08:23:16.3556,172.8,80.1,46.5,46.35,-45,19.74,7,-23070,27.9,3.8,46.5,46.5
2018-12-09 08:23:16.6056,172.8,80.1,46.5,46.35,-45,19.75,1,733.8,-31,27,46.5,46.5
2018-12-09 08:23:16.8556,172.8,80.1,46.5,46.35,-45,19.75,2,733.6,-30.8,27,46.5,46.5
2018-12-09 08:23:17.1056,172.8,80.1,46.5,46.35,-45,19.73,61,735,729.6,0,46.5,46.5
2018-12-09 08:23:17.3556,172.8,80.1,46.5,46.35,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 08:23:17.6056,172.8,80.1,46.5,46.35,-45,19.74,64,34.5,34.9,0,46.5,46.5
2018-12-09 08:23:17.8556,172.8,80.1,46.5,46.35,-45,19.72,3,733.8,-31,25,46.5,46.5
2018-12-09 08:23:18.1056,172.8,80.1,46.5,46.35,-45,19.72,4,733.6,-30.8,25,46.5,46.5
2018-12-09 08:23:18.3556,172.8,80.1,46.5,46.35,-45,19.74,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:18.6056,172.8,80.1,46.5,46.35,-45,19.71,66,4670,4660,0,46.5,46.5
2018-12-09 08:23:18.8556,172.8,80.1,46.5,46.35,-45,19.72,1,733.8,-31,27,46.5,46.5
2018-12-09 08:23:19.1056,172.8,80.1,46.5,46.35,-45,19.73,2,733.6,-30.8,27,46.5,46.5
2018-12-09 08:23:19.3556,172.8,80.1,46.5,46.35,-44.9,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:19.6056,172.8,80.1,46.5,46.35,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:23:19.8556,172.8,80.1,46.5,46.35,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 08:23:20.1056,172.8,80.1,46.5,46.35,-45,19.73,67,28,27.9,0,46.5,46.5
2018-12-09 08:23:20.3557,172.8,80.1,46.5,46.35,-45,19.73,52,3.75,3.72,0,46.5,46.5
2018-12-09 08:23:20.6057,172.8,80.1,46.5,46.35,-45,19.72,6,-23080,28,3.7,46.5,46.5
2018-12-09 08:23:20.8557,172.8,80.1,46.5,46.35,-45,19.75,7,-23080,27.9,3.8,46.5,46.5
2018-12-09 08:23:21.1057,172.8,80.1,46.5,46.35,-45,19.74,1,733.7,-31,27,46.5,46.5
2018-12-09 08:23:21.3556,172.8,80,46.5,46.3,-45,19.74,2,733.7,-30.8,27,46.5,46.5
2018-12-09 08:23:21.6056,172.8,80,46.5,46.3,-45,19.73,61,735.1,729.7,0,46.5,46.5
2018-12-09 08:23:21.8556,172.8,80,46.5,46.3,-45,19.74,62,425,425,0,46.5,46.5
2018-12-09 08:23:22.1055,172.8,80,46.5,46.3,-45,19.73,64,34.5,34.9,0,46.5,46.5
2018-12-09 08:23:22.3556,172.8,80,46.5,46.3,-44.9,19.73,3,733.7,-31,25,46.5,46.5
2018-12-09 08:23:22.6056,172.8,80,46.5,46.3,-45,19.73,4,733.7,-30.8,25,46.5,46.5
2018-12-09 08:23:22.8556,172.8,80,46.5,46.3,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:23.1057,172.8,80,46.5,46.3,-45,19.73,66,4660,4660,0,46.5,46.5
2018-12-09 08:23:23.3557,172.8,80,46.5,46.3,-45,19.73,1,733.7,-31,27,46.5,46.5
2018-12-09 08:23:23.6057,172.8,80,46.5,46.3,-45,19.73,2,733.7,-30.8,27,46.5,46.5
2018-12-09 08:23:23.8557,172.8,80,46.5,46.3,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:24.1057,172.8,80,46.5,46.3,-45,19.72,51,3.75,3.73,0,46.5,46.5
2018-12-09 08:23:24.3557,172.8,80,46.5,46.3,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 08:23:24.6057,172.8,80,46.5,46.3,-45,19.73,67,28,27.9,0,46.5,46.5
2018-12-09 08:23:24.8557,172.8,80,46.5,46.3,-45,19.73,52,3.75,3.72,0,46.5,46.5
2018-12-09 08:23:25.1057,172.8,80,46.5,46.3,-45,19.73,6,-23070,28,3.7,46.5,46.5
2018-12-09 08:23:25.3557,172.8,80,46.5,46.3,-45,19.74,7,-23070,27.9,3.8,46.5,46.5
2018-12-09 08:23:25.6057,172.8,80,46.5,46.3,-44.9,19.73,1,733.7,-31,27,46.5,46.5
2018-12-09 08:23:25.8557,172.8,80,46.5,46.3,-45,19.73,2,733.7,-30.8,27,46.5,46.5
