Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:23:26.1057,172.8,80,46.5,46.3,-45,19.73,61,735,729.6,0,46.5,46.5
2018-12-09 08:23:26.3557,172.8,80,46.25,46.3,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 08:23:26.6057,172.8,80,46.25,46.3,-45,19.74,64,34.4,34.8,0,46.5,46.5
2018-12-09 08:23:26.8557,172.8,80,46.25,46.3,-45,19.73,3,733.7,-31,25,46.5,46.5
2018-12-09 08:23:27.1057,172.8,80,46.25,46.3,-45,19.73,4,733.7,-30.8,25,46.5,46.5
2018-12-09 08:23:27.3557,172.8,80,46.25,46.3,-45,19.74,65,-23070,-23070,0,46.5,46.5
2018-12-09 08:23:27.6057,172.8,80,46.25,46.3,-45,19.72,66,4660,4660,0,46.5,46.5
2018-12-09 08:23:27.8557,172.8,80,46.25,46.3,-45,19.75,1,733.7,-31,27,46.5,46.5
2018-12-09 08:23:28.1057,172.8,80,46.25,46.3,-45,19.74,2,733.7,-30.8,27,46.5,46.5
2018-12-09 08:23:28.3557,172.8,80,46.25,46.3,-45,19.72,65,-23060,-23070,0,46,46.5
2018-12-09 08:23:28.6058,172.8,80,46.25,46.3,-45,19.73,51,3.75,3.72,0,46,46.5
2018-12-09 08:23:28.8558,172.8,80,46.25,46.3,-44.9,19.73,63,50,50,0,46,46.5
2018-12-09 08:23:29.1058,172.8,80,46.25,46.3,-45,19.73,67,28,27.9,0,46,46.5
2018-12-09 08:23:29.3558,172.8,80,46.25,46.3,-45,19.73,52,3.75,3.72,0,46,46.5
2018-12-09 08:23:29.6058,172.8,80,46.25,46.3,-45,19.73,6,-23060,28,3.7,46,46.5
2018-12-09 08:23:29.8557,172.8,80,46.25,46.3,-45,19.73,7,-23080,27.9,3.7,46,46.5
2018-12-09 08:23:30.1057,172.8,80,46.25,46.3,-45,19.73,1,733.8,-31,27,46,46.5
2018-12-09 08:23:30.3556,172.8,80,46.25,46.3,-44.9,19.73,2,733.5,-30.8,27,46,46.5
2018-12-09 08:23:30.6056,172.8,80,46.25,46.3,-44.9,19.73,61,734.8,729.5,0,46,46.5
2018-12-09 08:23:30.8556,172.8,80,46.25,46.3,-45,19.73,62,425,425,0,46,46.5
2018-12-09 08:23:31.1056,172.8,79.9,46.25,46.24,-45,19.88,64,34.3,34.8,0,46,46.5
2018-12-09 08:23:31.3557,172.8,79.9,46.25,46.24,-45,19.82,3,733.8,-31,25,46,46.5
2018-12-09 08:23:31.6057,172.8,79.9,46.25,46.24,-45,19.72,4,733.5,-30.8,25,46,46.5
2018-12-09 08:23:31.8557,172.8,79.9,46.25,46.24,-45,19.84,65,-23050,-23070,0,46,46.5
2018-12-09 08:23:32.1057,172.8,79.9,46.25,46.24,-45,19.78,66,4660,4660,0,46,46.5
2018-12-09 08:23:32.3557,172.8,79.9,46.25,46.24,-45,19.69,1,733.8,-31,27,46,46.5
2018-12-09 08:23:32.6057,172.8,79.9,46.25,46.24,-45,19.7,2,733.5,-30.8,27,46,46.5
2018-12-09 08:23:32.8558,172.8,79.9,46.25,46.24,-45,19.74,65,-23050,-23080,0,46,46.5
2018-12-09 08:23:33.1058,172.8,79.9,46.25,46.24,-45,19.73,51,3.75,3.72,0,46,46.5
2018-12-09 08:23:33.3559,172.8,79.9,46.25,46.24,-44.9,19.72,63,50,50,0,46,46.5
2018-12-09 08:23:33.6059,172.8,79.9,46.25,46.24,-44.9,19.71,67,28,27.9,0,46,46.5
2018-12-09 08:23:33.8559,172.8,79.9,46.25,46.24,-45,19.73,52,3.75,3.72,0,46,46.5
2018-12-09 08:23:34.1058,172.8,79.9,46.25,46.24,-45,19.74,6,-23050,28,3.7,46,46.5
2018-12-09 08:23:34.3558,172.8,79.9,46.25,46.24,-45,19.75,7,-23080,27.9,3.7,46,46.5
2018-12-09 08:23:34.6058,172.8,79.9,46.25,46.24,-45,19.74,1,733.8,-31,27,46,46.5
2018-12-09 08:23:34.8558,172.8,79.9,46.25,46.24,-45,19.74,2,733.5,-30.8,27,46,46.5
2018-12-09 08:23:35.1058,172.8,79.9,46.25,46.24,-44.9,19.73,61,734.8,729.5,0,46,46.5
2018-12-09 08:23:35.3557,172.8,79.9,46.25,46.24,-45,19.73,62,425,425,0,46,46.5
2018-12-09 08:23:35.6057,172.8,79.9,46.25,46.24,-45,19.73,64,34.4,34.8,0,46,46.5
2018-12-09 08:23:35.8558,172.8,79.9,46.25,46.24,-45,19.73,3,733.7,-31,25,46,46.5
2018-12-09 08:23:36.1058,172.8,79.9,46.25,46.24,-45,19.73,4,733.4,-30.8,25,46,46.5
2018-12-09 08:23:36.3558,172.8,79.9,46.25,46.24,-45,19.74,65,-23050,-23090,0,46,46.5
2018-12-09 08:23:36.6059,172.8,79.9,46.25,46.24,-44.9,19.72,66,4660,4660,0,46,46.5
2018-12-09 08:23:36.8558,172.8,79.9,46.25,46.24,-45,19.73,1,733.7,-31,27,46,46.5
2018-12-09 08:23:37.1058,172.8,79.9,46.25,46.24,-45,19.73,2,733.4,-30.8,27,46,46.5
2018-12-09 08:23:37.3558,172.8,79.9,46.25,46.24,-45,19.73,65,-23110,-23020,0,46,46.5
2018-12-09 08:23:37.6058,172.8,79.9,46.25,46.24,-45,19.74,51,3.75,3.72,0,46,46.5
2018-12-09 08:23:37.8558,172.8,79.9,46.25,46.24,-45,19.72,63,50,50,0,46,46.5
2018-12-09 08:23:38.1058,172.8,79.9,46.25,46.24,-44.9,19.73,67,28,27.9,0,46,46.5
2018-12-09 08:23:38.3557,172.8,79.9,46.25,46.24,-45,19.73,52,3.75,3.72,0,46,46.5
2018-12-09 08:23:38.6057,172.8,79.9,46.25,46.24,-45,19.7,6,-23040,28,3.7,46,46.5
2018-12-09 08:23:38.8557,172.8,79.9,46.25,46.24,-45,19.73,7,-23090,27.9,3.8,46,46.5
2018-12-09 08:23:39.1058,172.8,79.9,46.25,46.24,-45,19.72,1,733.7,-31,27,46,46.5
2018-12-09 08:23:39.3558,172.8,79.9,46.25,46.24,-45,19.73,2,733.4,-30.8,27,46,46.5
2018-12-09 08:23:39.6058,172.8,79.9,46.25,46.24,-44.9,19.74,61,734.7,729.4,0,46,46.5
2018-12-09 08:23:39.8558,172.8,79.9,46.25,46.24,-45,19.73,62,425,425,0,46,46.5
2018-12-09 08:23:40.1059,172.8,79.9,46.25,46.24,-45,19.73,64,34.4,34.9,0,46,46.5
2018-12-09 08:23:40.3559,172.8,79.9,46.25,46.24,-45,19.73,3,733.7,-31,25,46,46.5
2018-12-09 08:23:40.6059,172.8,79.9,46.25,46.24,-45,19.73,4,733.4,-30.8,25,46,46.5
2018-12-09 08:23:40.8559,172.8,79.9,46.25,46.24,-45,19.73,65,-23040,-23090,0,46,46.5
2018-12-09 08:23:41.1059,172.8,79.8,46.25,46.18,-45,19.73,66,4660,4660,0,46,46.5
2018-12-09 08:23:41.3559,172.8,79.8,46.25,46.18,-45,19.73,1,733.7,-31,27,46,46.5
2018-12-09 08:23:41.6059,172.8,79.8,46.25,46.18,-45,19.74,2,733.4,-30.8,27,46,46.5
2018-12-09 08:23:41.8559,172.8,79.8,46.25,46.18,-45,19.73,65,-23040,-23090,0,46,46.5
2018-12-09 08:23:42.1059,172.8,79.8,46.25,46.18,-45,19.73,51,3.75,3.72,0,46,46.5
2018-12-09 08:23:42.3559,172.8,79.8,46.25,46.18,-45,19.73,63,50,50,0,46,46.5
2018-12-09 08:23:42.6060,172.8,79.8,46.25,46.18,-45,19.73,67,28,27.9,0,46,46.5
2018-12-09 08:23:42.8560,172.8,79.8,46.25,46.18,-45,19.71,52,3.75,3.72,0,46,46.5
2018-12-09 08:23:43.1060,172.8,79.8,46.25,46.18,-45,19.73,6,-23090,28,3.7,46,46.5
2018-12-09 08:23:43.3560,172.8,79.8,46.25,46.18,-45,19.73,7,-23030,27.9,3.7,46,46.5
2018-12-09 08:23:43.6059,172.8,79.8,46.25,46.18,-45,19.73,1,733.5,-31,27,46,46.5
2018-12-09 08:23:43.8559,172.8,79.8,46.25,46.18,-45,19.73,2,733.3,-30.8,27,46,46.5
2018-12-09 08:23:44.1059,172.8,79.8,46.25,46.18,-44.9,19.72,61,734.7,729.4,0,46,46.5
2018-12-09 08:23:44.3559,172.8,79.8,46.25,46.18,-45,19.71,62,425,425,0,46,46.5
2018-12-09 08:23:44.6058,172.8,79.8,46.25,46.18,-45,19.72,64,34.4,34.8,0,46,46.5
2018-12-09 08:23:44.8558,172.8,79.8,46.25,46.18,-45,19.73,3,733.5,-31,25,46,46.5
2018-12-09 08:23:45.1058,172.8,79.8,46.25,46.18,-45,19.73,4,733.3,-30.8,25,46,46.5
2018-12-09 08:23:45.3558,172.8,79.8,46.25,46.18,-45,19.73,65,-23110,-23030,0,46,46.5
2018-12-09 08:23:45.6058,172.8,79.8,46.25,46.18,-45,19.73,66,4660,4650,0,46,46.5
2018-12-09 08:23:45.8557,172.8,79.8,46.25,46.18,-45,19.73,1,733.5,-31,27,46,46.5
2018-12-09 08:23:46.1058,172.8,79.8,46.25,46.18,-45,19.73,2,733.3,-30.8,27,46,46.5
2018-12-09 08:23:46.3558,172.8,79.8,46.25,46.18,-45,19.73,65,-23110,-23030,0,46,46.5
2018-12-09 08:23:46.6059,172.8,79.8,46.25,46.18,-44.9,19.73,51,3.75,3.72,0,46,46.5
2018-12-09 08:23:46.8559,172.8,79.8,46.25,46.18,-45,19.74,63,50,50,0,46,46.5
2018-12-09 08:23:47.1059,172.8,79.8,46.25,46.18,-45,19.73,67,28,27.9,0,46,46.5
2018-12-09 08:23:47.3559,172.8,79.8,46.25,46.18,-45,19.73,52,3.75,3.72,0,46,46.5
2018-12-09 08:23:47.6059,172.8,79.8,46.25,46.18,-45,19.73,6,-23110,28,3.7,46,46.5
2018-12-09 08:23:47.8559,172.8,79.8,46.25,46.18,-45,19.73,7,-23030,27.9,3.7,46,46.5
2018-12-09 08:23:48.1059,172.8,79.8,46,46.18,-45,19.74,1,733.5,-31,27,46,46.5
2018-12-09 08:23:48.3559,172.8,79.8,46,46.18,-45,19.72,2,733.3,-30.8,27,46,46.5
2018-12-09 08:23:48.6059,172.8,79.8,46,46.18,-45,19.73,61,734.7,729.3,0,46,46.5
2018-12-09 08:23:48.8559,172.8,79.8,46,46.18,-45,19.73,62,425,425,0,46,46.5
2018-12-09 08:23:49.1059,172.8,79.8,46,46.18,-45,19.73,64,34.4,34.8,0,46,46.5
2018-12-09 08:23:49.3559,172.8,79.8,46,46.18,-45,19.73,3,733.5,-31,25,46,46.5
2018-12-09 08:23:49.6059,172.8,79.8,46,46.18,-44.9,19.73,4,733.3,-30.8,25,46,46.5
2018-12-09 08:23:49.8560,172.8,79.8,46,46.18,-44.9,19.73,65,-23050,-23090,0,46,46.5
2018-12-09 08:23:50.1060,172.8,79.8,46,46.18,-45,19.73,66,4660,4660,0,46,46
2018-12-09 08:23:50.3559,172.8,79.8,46,46.18,-45,19.73,1,733.5,-31,27,46,46
2018-12-09 08:23:50.6059,172.8,79.8,46,46.18,-45,19.73,2,733.2,-30.6,27,46,46
2018-12-09 08:23:50.8559,172.8,79.8,46,46.18,-45,19.73,65,-23110,-23020,0,46,46
2018-12-09 08:23:51.1059,172.8,79.8,46,46.18,-45,19.75,51,3.75,3.72,0,46,46
2018-12-09 08:23:51.3559,172.8,79.8,46,46.18,-45,19.71,63,50,50,0,46,46
2018-12-09 08:23:51.6059,172.8,79.8,46,46.18,-44.9,19.72,67,28,27.9,0,46,46
2018-12-09 08:23:51.8559,172.8,79.8,46,46.18,-45,19.73,52,3.75,3.72,0,46,46
2018-12-09 08:23:52.1059,172.8,79.8,46,46.18,-45,19.73,6,-23110,28,3.7,46,46
2018-12-09 08:23:52.3559,172.8,79.8,46,46.18,-45,19.73,7,-23010,27.9,3.7,46,46
2018-12-09 08:23:52.6060,172.8,79.8,46,46.18,-45,19.73,1,733.5,-31,27,46,46
2018-12-09 08:23:52.8560,172.8,79.8,46,46.18,-44.9,19.73,2,733.2,-30.6,27,46,46
2018-12-09 08:23:53.1060,172.8,79.8,46,46.18,-44.9,19.73,61,734.5,729.2,0,46,46
2018-12-09 08:23:53.3560,172.8,79.8,46,46.18,-44.9,19.73,62,425,425,0,46,46
2018-12-09 08:23:53.6061,172.8,79.8,46,46.18,-45,19.74,64,34.4,34.8,0,46,46
2018-12-09 08:23:53.8561,172.8,79.8,46,46.18,-45,19.75,3,733.5,-31,25,46,46
2018-12-09 08:23:54.1061,172.8,79.8,46,46.18,-45,19.73,4,733.2,-30.6,25,46,46
2018-12-09 08:23:54.3561,172.8,79.8,46,46.18,-45,19.73,65,-23060,-23050,0,46,46
2018-12-09 08:23:54.6061,172.8,79.8,46,46.18,-44.9,19.73,66,4650,4650,0,46,46
2018-12-09 08:23:54.8560,172.8,79.8,46,46.18,-44.9,19.74,1,733.5,-31,27,46,46
2018-12-09 08:23:55.1060,172.8,79.8,46,46.18,-44.9,19.73,2,733.2,-30.6,27,46,46
2018-12-09 08:23:55.3560,172.8,79.8,46,46.18,-45,19.73,65,-23110,-23010,0,46,46
2018-12-09 08:23:55.6061,172.8,79.8,46,46.18,-45,19.74,51,3.75,3.72,0,46,46
2018-12-09 08:23:55.8561,172.8,79.8,46,46.18,-45,19.71,63,50,50,0,46,46
2018-12-09 08:23:56.1061,172.8,79.8,46,46.18,-45,19.72,67,28,27.9,0,46,46
2018-12-09 08:23:56.3561,172.8,79.6,46,46.06,-44.9,19.73,52,3.75,3.72,0,46,46
2018-12-09 08:23:56.6061,172.8,79.6,46,46.06,-44.9,19.74,6,-23120,28,3.7,46,46
2018-12-09 08:23:56.8561,172.8,79.6,46,46.06,-45,19.62,7,-23010,27.9,3.7,46,46
2018-12-09 08:23:57.1061,172.8,79.6,46,46.06,-45,19.81,1,733.4,-31,27,46,46
2018-12-09 08:23:57.3561,172.8,79.5,46,46.01,-45,19.74,2,733.2,-30.6,27,46,46
2018-12-09 08:23:57.6061,172.8,79.5,46,46.01,-45,19.74,61,734.5,729.2,0,46,46
2018-12-09 08:23:57.8560,172.8,79.5,46,46.01,-44.9,19.75,62,425,425,0,46,46
2018-12-09 08:23:58.1060,172.8,79.5,46,46.01,-45,19.68,64,34.5,34.8,0,46,46
2018-12-09 08:23:58.3560,172.8,79.5,46,46.01,-45,19.74,3,733.4,-31,25,46,46
2018-12-09 08:23:58.6060,172.8,79.5,46,46.01,-45,19.74,4,733.2,-30.6,25,46,46
2018-12-09 08:23:58.8560,172.8,79.5,46,46.01,-45,19.73,65,-23120,-23000,0,46,46
2018-12-09 08:23:59.1061,172.8,79.5,46,46.01,-45,19.73,66,4650,4650,0,46,46
2018-12-09 08:23:59.3561,172.8,79.5,46,46.01,-44.9,19.74,1,733.4,-31,27,46,46
2018-12-09 08:23:59.6060,172.8,79.5,46,46.01,-44.9,19.73,2,733.2,-30.6,27,46,46
2018-12-09 08:23:59.8560,172.8,79.5,46,46.01,-45,19.71,65,-23130,-23010,0,46,46
2018-12-09 08:24:00.1060,172.8,79.5,46,46.01,-45,19.73,51,3.75,3.72,0,46,46
2018-12-09 08:24:00.3560,172.8,79.5,46,46.01,-45,19.72,63,50,50,0,46,46
2018-12-09 08:24:00.6060,172.8,79.5,46,46.01,-45,19.73,67,28,27.9,0,46,46
2018-12-09 08:24:00.8560,172.8,79.5,46,46.01,-44.9,19.73,52,3.75,3.72,0,46,46
2018-12-09 08:24:01.1060,172.8,79.5,46,46.01,-44.9,19.73,6,-23120,28,3.7,46,46
2018-12-09 08:24:01.3560,172.8,79.5,46,46.01,-45,19.73,7,-23000,27.9,3.7,46,46
2018-12-09 08:24:01.6060,172.8,79.5,46,46.01,-45,19.73,1,733.4,-31,27,46,46
2018-12-09 08:24:01.8561,172.8,79.5,46,46.01,-45,19.73,2,733.2,-30.6,27,46,46
2018-12-09 08:24:02.1061,172.8,79.5,46,46.01,-45,19.71,61,734.5,729.2,0,46,46
2018-12-09 08:24:02.3561,172.8,79.5,46,46.01,-44.9,19.73,62,425,425,0,46,46
2018-12-09 08:24:02.6061,172.8,79.5,46,46.01,-45,19.73,64,34.5,34.8,0,46,46
2018-12-09 08:24:02.8561,172.8,79.5,46,46.01,-45,19.73,3,733.4,-31,25,46,46
2018-12-09 08:24:03.1061,172.8,79.5,46,46.01,-45,19.73,4,733.2,-30.6,25,46,46
2018-12-09 08:24:03.3561,172.8,79.5,46,46.01,-45,19.73,65,-23060,-23070,0,46,46
2018-12-09 08:24:03.6061,172.8,79.5,46,46.01,-45,19.74,66,4650,4650,0,46,46
2018-12-09 08:24:03.8561,172.8,79.5,46,46.01,-44.9,19.73,1,733.4,-31,27,46,46
2018-12-09 08:24:04.1061,172.8,79.5,46,46.01,-44.9,19.73,2,733.2,-30.6,27,46,46
2018-12-09 08:24:04.3561,172.8,79.5,46,46.01,-44.9,19.73,65,-23120,-23020,0,46,46
2018-12-09 08:24:04.6061,172.8,79.5,46,46.01,-45,19.73,51,3.75,3.72,0,46,46
2018-12-09 08:24:04.8561,172.8,79.5,46,46.01,-45,19.73,63,50,50,0,46,46
2018-12-09 08:24:05.1061,172.8,79.5,46,46.01,-45,19.73,67,28,27.9,0,46,46
2018-12-09 08:24:05.3561,172.8,79.5,46,46.01,-45,19.73,52,3.75,3.72,0,46,46
2018-12-09 08:24:05.6061,172.8,79.5,46,46.01,-45,19.73,6,-23130,28,3.7,46,46
2018-12-09 08:24:05.8561,172.8,79.5,46,46.01,-45,19.73,7,-23000,27.9,3.7,46,46
2018-12-09 08:24:06.1061,172.8,79.4,46,45.95,-45,19.73,1,733.2,-31,27,46,46
2018-12-09 08:24:06.3561,172.8,79.4,46,45.95,-45,19.74,2,733,-30.6,27,46,46
2018-12-09 08:24:06.6061,172.8,79.4,46,45.95,-45,19.73,61,734.4,729.1,0,46,46
2018-12-09 08:24:06.8561,172.8,79.4,46,45.95,-45,19.73,62,425,425,0,46,46
2018-12-09 08:24:07.1061,172.8,79.4,46,45.95,-44.9,19.73,64,34.5,34.8,0,46,46
2018-12-09 08:24:07.3561,172.8,79.4,46,45.95,-44.9,19.73,3,733.2,-31,25,46,46
2018-12-09 08:24:07.6061,172.8,79.4,46,45.95,-45,19.73,4,733,-30.6,25,46,46
2018-12-09 08:24:07.8561,172.8,79.4,46,45.95,-45,19.73,65,-23060,-23070,0,46,46
2018-12-09 08:24:08.1062,172.8,79.4,46,45.95,-45,19.73,66,4650,4650,0,46,46
2018-12-09 08:24:08.3562,172.8,79.4,46,45.95,-45,19.75,1,733.2,-31,27,46,46
2018-12-09 08:24:08.6061,172.8,79.4,46,45.95,-45,19.73,2,733,-30.6,27,46,46
2018-12-09 08:24:08.8561,172.8,79.4,46,45.95,-45,19.74,65,-23060,-23070,0,46,46
2018-12-09 08:24:09.1061,172.8,79.4,46,45.95,-45,19.73,51,3.75,3.72,0,46,46
2018-12-09 08:24:09.3561,172.8,79.4,46,45.95,-45,19.74,63,50,50,0,46,46
2018-12-09 08:24:09.6061,172.8,79.4,46,45.95,-45,19.73,67,28,27.9,0,46,46
2018-12-09 08:24:09.8561,172.8,79.4,46,45.95,-44.9,19.74,52,3.75,3.72,0,46,46
2018-12-09 08:24:10.1061,172.8,79.4,46,45.95,-44.9,19.73,6,-23060,28,3.7,46,46
2018-12-09 08:24:10.3561,172.8,79.4,46,45.95,-45,19.73,7,-23070,27.9,3.7,46,46
2018-12-09 08:24:10.6061,172.8,79.4,46,45.95,-45,19.73,1,733.2,-31,27,46,46
2018-12-09 08:24:10.8561,172.8,79.4,46,45.95,-45,19.68,2,733,-30.6,27,46,46
2018-12-09 08:24:11.1061,172.8,79.4,46,45.95,-45,19.73,61,734.5,729,0,46,46
2018-12-09 08:24:11.3562,172.8,79.4,46,45.95,-45,19.73,62,425,425,0,46,46
2018-12-09 08:24:11.6062,172.8,79.4,46,45.95,-45,19.73,64,34.5,34.9,0,46,46
2018-12-09 08:24:11.8562,172.8,79.4,46,45.95,-45,19.73,3,733.2,-31,25,46,46
2018-12-09 08:24:12.1062,172.8,79.4,46,45.95,-45,19.74,4,732.9,-30.8,25,46,46
2018-12-09 08:24:12.3562,172.8,79.4,46,45.95,-45,19.72,65,-23060,-23070,0,46,46
2018-12-09 08:24:12.6062,172.8,79.4,46,45.95,-45,19.73,66,4650,4650,0,46,46
2018-12-09 08:24:12.8562,172.8,79.4,46,45.95,-45,19.73,1,733.2,-31,27,46,46
2018-12-09 08:24:13.1062,172.8,79.4,46,45.95,-44.9,19.73,2,732.9,-30.8,27,46,46
2018-12-09 08:24:13.3562,172.8,79.4,46,45.95,-45,19.71,65,-23070,-23070,0,46,46
2018-12-09 08:24:13.6061,172.8,79.4,46,45.95,-45,19.73,51,3.75,3.72,0,46,46
2018-12-09 08:24:13.8561,172.8,79.4,46,45.95,-45,19.73,63,50,50,0,46,46
2018-12-09 08:24:14.1061,172.8,79.4,46,45.95,-45,19.73,67,28,27.9,0,46,46
2018-12-09 08:24:14.3561,172.8,79.4,46,45.95,-45,19.74,52,3.75,3.72,0,46,46
2018-12-09 08:24:14.6061,172.8,79.4,46,45.95,-45,19.74,6,-23100,28,3.7,46,46
2018-12-09 08:24:14.8561,172.8,79.4,46,45.95,-44.9,19.72,7,-23080,27.9,3.7,46,46
2018-12-09 08:24:15.1061,172.8,79.4,46,45.95,-44.9,19.72,1,733.2,-31,27,46,46
2018-12-09 08:24:15.3562,172.8,79.4,46,45.95,-45,19.73,2,732.9,-30.8,27,46,46
2018-12-09 08:24:15.6062,172.8,79.4,46,45.95,-45,19.73,61,734.4,729,0,46,46
2018-12-09 08:24:15.8562,172.8,79.4,46,45.95,-45,19.73,62,425,425,0,46,46
2018-12-09 08:24:16.1062,172.8,79.4,46,45.95,-45,19.72,64,34.3,34.7,0,46,46
2018-12-09 08:24:16.3562,172.8,79.4,46,45.95,-45,19.72,3,733.2,-31,25,46,46
2018-12-09 08:24:16.6063,172.8,79.4,46,45.95,-44.9,19.73,4,732.9,-30.8,25,46,46
2018-12-09 08:24:16.8563,172.8,79.4,46,45.95,-45,19.72,65,-23080,-23080,0,46,46
2018-12-09 08:24:17.1063,172.8,79.3,46,45.89,-45,19.73,66,4700,4700,0,46,46
2018-12-09 08:24:17.3563,172.8,79.3,46,45.89,-45,19.73,1,733.2,-31,27,46,46
2018-12-09 08:24:17.6063,172.8,79.3,46,45.89,-45,19.74,2,732.9,-30.8,27,46,46
2018-12-09 08:24:17.8563,172.8,79.3,46,45.89,-45,19.73,65,-23080,-23080,0,46,46
2018-12-09 08:24:18.1062,172.8,79.3,46,45.89,-45,19.73,51,3.75,3.72,0,46,46
2018-12-09 08:24:18.3562,172.8,79.3,46,45.89,-44.9,19.73,63,50,50,0,46,46
2018-12-09 08:24:18.6062,172.8,79.3,46,45.89,-45,19.73,67,28,27.9,0,46,46
2018-12-09 08:24:18.8562,172.8,79.3,46,45.89,-45,19.73,52,3.75,3.72,0,46,46
2018-12-09 08:24:19.1062,172.8,79.3,46,45.89,-45,19.72,6,-23080,28,3.7,46,46
2018-12-09 08:24:19.3562,172.8,79.3,46,45.89,-45,19.77,7,-23080,27.9,3.7,46,46
2018-12-09 08:24:19.6063,172.8,79.3,46,45.89,-45,19.59,1,733,-31,27,46,46
2018-12-09 08:24:19.8563,172.8,79.3,46,45.89,-45,19.7,2,732.8,-30.8,27,46,46
2018-12-09 08:24:20.1064,172.8,79.3,46,45.89,-45,19.78,61,734.3,729,0,46,46
2018-12-09 08:24:20.3564,172.8,79.3,46,45.89,-45,19.67,62,425,425,0,46,46
2018-12-09 08:24:20.6064,172.8,79.3,46,45.89,-45,19.72,64,34.3,34.7,0,46,46
2018-12-09 08:24:20.8564,172.8,79.3,46,45.89,-45,19.73,3,733,-31,25,46,46
2018-12-09 08:24:21.1064,172.8,79.3,46,45.89,-45,19.73,4,732.8,-30.8,25,46,46
2018-12-09 08:24:21.3564,172.8,79.3,46,45.89,-44.9,19.73,65,-23080,-23080,0,46,46
2018-12-09 08:24:21.6064,172.8,79.3,46,45.89,-44.9,19.73,66,4710,4710,0,46,46
2018-12-09 08:24:21.8563,172.8,79.3,46,45.89,-45,19.71,1,733,-31,27,46,46
2018-12-09 08:24:22.1063,172.8,79.3,46,45.89,-45,19.73,2,732.8,-30.8,27,46,46
2018-12-09 08:24:22.3563,172.8,79.3,46,45.89,-45,19.73,65,-23070,-23080,0,46,46
2018-12-09 08:24:22.6063,172.8,79.3,46,45.89,-45,19.72,51,3.75,3.72,0,46,46
2018-12-09 08:24:22.8563,172.8,79.3,46,45.89,-45,19.73,63,50,50,0,46,46
2018-12-09 08:24:23.1063,172.8,79.3,46,45.89,-45,19.74,67,28,27.9,0,46,46
2018-12-09 08:24:23.3562,172.8,79.3,46,45.89,-45,19.73,52,3.75,3.72,0,46,46
2018-12-09 08:24:23.6062,172.8,79.3,46,45.89,-45,19.73,6,-23080,28,3.7,46,46
2018-12-09 08:24:23.8562,172.8,79.3,46,45.89,-45,19.72,7,-23080,27.9,3.7,46,46
2018-12-09 08:24:24.1062,172.8,79.3,46,45.89,-45,19.75,1,733,-31,27,46,46
2018-12-09 08:24:24.3562,172.8,79.3,46,45.89,-45,19.72,2,732.8,-30.8,27,46,46
2018-12-09 08:24:24.6062,172.8,79.3,46,45.89,-45,19.73,61,734.3,728.9,0,46,46
2018-12-09 08:24:24.8563,172.8,79.3,46,45.89,-45,19.73,62,425,425,0,46,46
2018-12-09 08:24:25.1063,172.8,79.3,46,45.89,-45,19.72,64,34.3,34.7,0,46,46
2018-12-09 08:24:25.3563,172.8,79.3,46,45.89,-45,19.73,3,733,-31,25,46,46
2018-12-09 08:24:25.6063,172.8,79.3,46,45.89,-45,19.73,4,732.8,-30.8,25,46,46
2018-12-09 08:24:25.8563,172.8,79.3,46,45.89,-44.9,19.74,65,-23080,-23080,0,46,46
2018-12-09 08:24:26.1063,172.8,79.3,46,45.89,-44.9,19.73,66,4710,4710,0,46,46
2018-12-09 08:24:26.3563,172.8,79.3,46,45.89,-45,19.73,1,733,-31,27,46,46
2018-12-09 08:24:26.6063,172.8,79.3,46,45.89,-45,19.73,2,732.7,-30.8,27,46,46
2018-12-09 08:24:26.8563,172.8,79.3,46,45.89,-45,19.73,65,-23090,-23090,0,46,46
2018-12-09 08:24:27.1064,172.8,79.3,46,45.89,-45,19.73,51,3.75,3.72,0,46,46
2018-12-09 08:24:27.3564,172.8,79.3,46,45.89,-45,19.73,63,50,50,0,46,46
2018-12-09 08:24:27.6063,172.8,79.3,46,45.89,-45,19.75,67,28,27.9,0,46,46
2018-12-09 08:24:27.8563,172.8,79.3,46,45.89,-45,19.74,52,3.75,3.72,0,46,46
2018-12-09 08:24:28.1063,172.8,79.3,46,45.89,-45,19.73,6,-23080,28,3.7,46,46
2018-12-09 08:24:28.3563,172.8,79.3,46,45.89,-45,19.72,7,-23080,27.9,3.7,46,46
2018-12-09 08:24:28.6063,172.8,79.3,46,45.89,-45,19.74,1,733,-31,27,46,46
2018-12-09 08:24:28.8563,172.8,79.3,46,45.89,-44.9,19.73,2,732.7,-30.8,27,46,46
2018-12-09 08:24:29.1064,172.8,79.3,46,45.89,-44.9,19.73,61,734.2,728.8,0,46,46
2018-12-09 08:24:29.3564,172.8,79.3,46,45.89,-45,19.74,62,425,425,0,46,46
2018-12-09 08:24:29.6065,172.8,79.3,46,45.89,-45,19.73,64,34.3,34.7,0,46,46
2018-12-09 08:24:29.8564,172.8,79.3,46,45.89,-45,19.73,3,733,-31,25,46,46
2018-12-09 08:24:30.1064,172.8,79.3,46,45.89,-45,19.74,4,732.7,-30.8,25,46,46
2018-12-09 08:24:30.3563,172.8,79.3,46,45.89,-45,19.74,65,-23080,-23080,0,46,46
2018-12-09 08:24:30.6063,172.8,79.3,46,45.89,-45,19.73,66,4720,4720,0,46,46
2018-12-09 08:24:30.8563,172.8,79.3,46,45.89,-45,19.73,1,733,-31,27,46,46
2018-12-09 08:24:31.1063,172.8,79.3,46,45.89,-45,19.75,2,732.7,-30.8,27,46,46
2018-12-09 08:24:31.3563,172.8,79.1,46,45.78,-45,19.73,65,-23080,-23080,0,46,46
2018-12-09 08:24:31.6064,172.8,79.1,46,45.78,-45,19.73,51,3.75,3.72,0,46,46
2018-12-09 08:24:31.8564,172.8,79.1,46,45.78,-45,19.73,63,50,50,0,46,46
2018-12-09 08:24:32.1064,172.8,79.1,46,45.78,-44.9,19.73,67,28,27.9,0,46,46
2018-12-09 08:24:32.3563,172.8,79.1,46,45.78,-45,19.72,52,3.75,3.72,0,46,46
2018-12-09 08:24:32.6063,172.8,79.1,46,45.78,-45,19.73,6,-23080,28,3.7,46,46
2018-12-09 08:24:32.8563,172.8,79.1,46,45.78,-45,19.73,7,-23080,27.9,3.7,46,46
2018-12-09 08:24:33.1064,172.8,79.1,46,45.78,-45,19.72,1,733,-31,27,46,46
2018-12-09 08:24:33.3564,172.8,79.1,46,45.78,-45,19.72,2,732.7,-30.8,27,46,46
2018-12-09 08:24:33.6064,172.8,79.1,46,45.78,-44.9,19.73,61,734.2,728.8,0,46,46
2018-12-09 08:24:33.8564,172.8,79.1,46,45.78,-45,19.73,62,425,425,0,46,46
2018-12-09 08:24:34.1064,172.8,79.1,46,45.78,-45,19.73,64,34.3,34.7,0,46,46
2018-12-09 08:24:34.3564,172.8,79.1,46,45.78,-45,19.73,3,732.8,-31,25,46,46
2018-12-09 08:24:34.6064,172.8,79.1,46,45.78,-45,19.73,4,732.7,-30.8,25,46,46
2018-12-09 08:24:34.8564,172.8,79.1,46,45.78,-45,19.73,65,-23080,-23080,0,46,46
2018-12-09 08:24:35.1064,172.8,79.1,46,45.78,-45,19.73,66,4720,4720,0,46,46
2018-12-09 08:24:35.3564,172.8,79.1,46,45.78,-45,19.73,1,732.8,-31,27,46,46
2018-12-09 08:24:35.6064,172.8,79.1,46,45.78,-45,19.72,2,732.7,-30.8,27,46,46
2018-12-09 08:24:35.8564,172.8,79.1,46,45.78,-45,19.72,65,-23080,-23080,0,46,46
2018-12-09 08:24:36.1065,172.8,79.1,46,45.78,-45,19.73,51,3.74,3.72,0,46,46
2018-12-09 08:24:36.3565,172.8,79.1,46,45.78,-45,19.76,63,50,50,0,46,46
2018-12-09 08:24:36.6065,172.8,79.1,46,45.78,-45,19.74,67,28,27.9,0,46,46
2018-12-09 08:24:36.8565,172.8,79.1,46,45.78,-45,19.74,52,3.75,3.72,0,46,46
2018-12-09 08:24:37.1065,172.8,79.1,46,45.78,-45,19.72,6,-23080,28,3.7,46,46
2018-12-09 08:24:37.3565,172.8,79.1,46,45.78,-45,19.73,7,-23080,27.9,3.7,46,46
2018-12-09 08:24:37.6065,172.8,79.1,46,45.78,-45,19.73,1,732.8,-31,27,46,46
2018-12-09 08:24:37.8564,172.8,79.1,46,45.78,-45,19.72,2,732.7,-30.8,27,46,46
2018-12-09 08:24:38.1064,172.8,79.1,46,45.78,-45,19.71,61,734.1,728.7,0,46,46
2018-12-09 08:24:38.3564,172.8,79.1,46,45.78,-45,19.74,62,425,425,0,46,46
2018-12-09 08:24:38.6064,172.8,79.1,46,45.78,-45,19.73,64,34.3,34.7,0,46,46
2018-12-09 08:24:38.8564,172.8,79.1,46,45.78,-45,19.74,3,732.8,-31,25,46,46
2018-12-09 08:24:39.1064,172.8,79.1,46,45.78,-45,19.72,4,732.7,-30.8,25,46,46
2018-12-09 08:24:39.3564,172.8,79.1,46,45.78,-45,19.73,65,-23080,-23080,0,46,46
2018-12-09 08:24:39.6064,172.8,79.1,46,45.78,-45,19.73,66,4720,4720,0,46,46
2018-12-09 08:24:39.8564,172.8,79.1,46,45.78,-45,19.71,1,732.8,-31,27,46,46
2018-12-09 08:24:40.1064,172.8,79.1,46,45.78,-45,19.81,2,732.7,-30.8,27,46,46
2018-12-09 08:24:40.3564,172.8,79.1,46,45.78,-45,19.72,65,-23080,-23080,0,46,46
2018-12-09 08:24:40.6064,172.8,79.1,45.75,45.78,-45,19.72,51,3.74,3.72,0,46,46
2018-12-09 08:24:40.8564,172.8,79.1,45.75,45.78,-45,19.72,63,50,50,0,45.5,46
2018-12-09 08:24:41.1065,172.8,79,45.75,45.72,-44.9,19.73,67,28,27.9,0,45.5,46
2018-12-09 08:24:41.3565,172.8,79,45.75,45.72,-45,19.73,52,3.74,3.72,0,45.5,46
2018-12-09 08:24:41.6065,172.8,79,45.75,45.72,-45,19.73,6,-23080,28,3.7,45.5,46
2018-12-09 08:24:41.8565,172.8,79,45.75,45.72,-45,19.73,7,-23080,27.9,3.7,45.5,46
2018-12-09 08:24:42.1065,172.8,79,45.75,45.72,-45,19.73,1,732.8,-31,27,45.5,46
2018-12-09 08:24:42.3565,172.8,79,45.75,45.72,-45,19.73,2,732.6,-30.8,27,45.5,46
2018-12-09 08:24:42.6065,172.8,79,45.75,45.72,-45,19.74,61,734.1,728.7,0,45.5,46
2018-12-09 08:24:42.8565,172.8,79,45.75,45.72,-45,19.7,62,425,425,0,45.5,46
2018-12-09 08:24:43.1065,172.8,79,45.75,45.72,-45,19.7,64,34.2,34.6,0,45.5,46
2018-12-09 08:24:43.3566,172.8,79,45.75,45.72,-45,19.73,3,732.8,-31,25,45.5,46
2018-12-09 08:24:43.6066,172.8,79,45.75,45.72,-45,19.73,4,732.6,-30.8,25,45.5,46
2018-12-09 08:24:43.8566,172.8,79,45.75,45.72,-45,19.71,65,-23060,-23080,0,45.5,46
2018-12-09 08:24:44.1066,172.8,79,45.75,45.72,-45,19.73,66,4720,4720,0,45.5,46
2018-12-09 08:24:44.3566,172.8,79,45.75,45.72,-45,19.73,1,732.8,-31,27,45.5,46
2018-12-09 08:24:44.6065,172.8,79,45.75,45.72,-44.9,19.73,2,732.6,-30.8,27,45.5,46
2018-12-09 08:24:44.8565,172.8,79,45.75,45.72,-45,19.73,65,-23060,-23080,0,45.5,46
2018-12-09 08:24:45.1065,172.8,79,45.75,45.72,-45,19.71,51,3.75,3.72,0,45.5,46
2018-12-09 08:24:45.3565,172.8,79,45.75,45.72,-45,19.73,63,50,50,0,45.5,46
2018-12-09 08:24:45.6065,172.8,79,45.75,45.72,-45,19.73,67,28,27.9,0,45.5,46
2018-12-09 08:24:45.8565,172.8,79,45.75,45.72,-45,19.73,52,3.74,3.72,0,45.5,46
2018-12-09 08:24:46.1065,172.8,79,45.75,45.72,-45,19.73,6,-23060,28,3.7,45.5,46
2018-12-09 08:24:46.3566,172.8,79,45.75,45.72,-45,19.77,7,-23080,27.9,3.7,45.5,46
2018-12-09 08:24:46.6066,172.8,79,45.75,45.72,-45,19.73,1,732.8,-31,27,45.5,46
2018-12-09 08:24:46.8566,172.8,79,45.75,45.72,-45,19.74,2,732.6,-30.8,27,45.5,46
2018-12-09 08:24:47.1066,172.8,79,45.75,45.72,-45,19.73,61,734,728.7,0,45.5,46
2018-12-09 08:24:47.3566,172.8,79,45.75,45.72,-45,19.73,62,425,425,0,45.5,46
2018-12-09 08:24:47.6066,172.8,79,45.75,45.72,-44.9,19.73,64,34.2,34.7,0,45.5,46
2018-12-09 08:24:47.8565,172.8,79,45.75,45.72,-45,19.73,3,732.8,-31,25,45.5,46
2018-12-09 08:24:48.1065,172.8,79,45.75,45.72,-45,19.73,4,732.6,-30.8,25,45.5,46
2018-12-09 08:24:48.3565,172.8,79,45.75,45.72,-45,19.72,65,-23060,-23090,0,45.5,46
2018-12-09 08:24:48.6065,172.8,79,45.75,45.72,-45,19.73,66,4720,4720,0,45.5,46
2018-12-09 08:24:48.8564,172.8,79,45.75,45.72,-45,19.73,1,732.7,-31,27,45.5,46
2018-12-09 08:24:49.1064,172.8,79,45.75,45.72,-45,19.73,2,732.5,-30.8,27,45.5,46
2018-12-09 08:24:49.3565,172.8,79,45.75,45.72,-45,19.73,65,-23050,-23090,0,45.5,46
2018-12-09 08:24:49.6065,172.8,79,45.75,45.72,-45,19.73,51,3.74,3.72,0,45.5,46
2018-12-09 08:24:49.8566,172.8,79,45.75,45.72,-45,19.74,63,50,50,0,45.5,46
2018-12-09 08:24:50.1066,172.8,79,45.75,45.72,-45,19.73,67,28,27.9,0,45.5,46
2018-12-09 08:24:50.3566,172.8,79,45.75,45.72,-45,19.73,52,3.74,3.72,0,45.5,46
2018-12-09 08:24:50.6066,172.8,79,45.75,45.72,-45,19.73,6,-23050,28,3.7,45.5,46
2018-12-09 08:24:50.8566,172.8,79,45.75,45.72,-44.9,19.73,7,-23090,27.9,3.7,45.5,46
2018-12-09 08:24:51.1066,172.8,79,45.75,45.72,-44.9,19.73,1,732.7,-31,27,45.5,46
2018-12-09 08:24:51.3566,172.8,79,45.75,45.72,-45,19.74,2,732.5,-30.8,27,45.5,46
2018-12-09 08:24:51.6066,172.8,79,45.75,45.72,-45,19.72,61,734,728.6,0,45.5,46
2018-12-09 08:24:51.8566,172.8,79,45.75,45.72,-45,19.73,62,425,425,0,45.5,46
2018-12-09 08:24:52.1066,172.8,78.9,45.75,45.66,-45,19.73,64,34.2,34.7,0,45.5,46
2018-12-09 08:24:52.3566,172.8,78.9,45.75,45.66,-45,19.73,3,732.7,-31,25,45.5,46
2018-12-09 08:24:52.6066,172.8,78.9,45.75,45.66,-45,19.73,4,732.5,-30.8,25,45.5,46
2018-12-09 08:24:52.8566,172.8,78.9,45.75,45.66,-45,19.72,65,-23050,-23090,0,45.5,46
2018-12-09 08:24:53.1066,172.8,78.9,45.75,45.66,-45,19.73,66,4720,4720,0,45.5,46
2018-12-09 08:24:53.3566,172.8,78.9,45.75,45.66,-45,19.73,1,732.7,-31,27,45.5,46
2018-12-09 08:24:53.6066,172.8,78.9,45.75,45.66,-45,19.73,2,732.5,-30.8,27,45.5,46
2018-12-09 08:24:53.8566,172.8,78.9,45.75,45.66,-44.9,19.74,65,-23050,-23100,0,45.5,46
2018-12-09 08:24:54.1066,172.8,78.9,45.75,45.66,-44.9,19.73,51,3.74,3.72,0,45.5,46
2018-12-09 08:24:54.3566,172.8,78.9,45.75,45.66,-45,19.73,63,50,50,0,45.5,46
2018-12-09 08:24:54.6066,172.8,78.9,45.75,45.66,-45,19.73,67,28,27.9,0,45.5,46
2018-12-09 08:24:54.8566,172.8,78.9,45.75,45.66,-45,19.73,52,3.74,3.72,0,45.5,46
2018-12-09 08:24:55.1066,172.8,78.9,45.75,45.66,-45,19.73,6,-23060,28,3.7,45.5,46
2018-12-09 08:24:55.3566,172.8,78.9,45.75,45.66,-45,19.73,7,-23100,27.9,3.7,45.5,46
2018-12-09 08:24:55.6066,172.8,78.9,45.75,45.66,-45,19.73,1,732.6,-31,27,45.5,46
2018-12-09 08:24:55.8566,172.8,78.9,45.75,45.66,-45,19.72,2,732.4,-30.8,27,45.5,46
2018-12-09 08:24:56.1066,172.8,78.9,45.75,45.66,-45,19.72,61,733.9,728.5,0,45.5,46
2018-12-09 08:24:56.3566,172.8,78.9,45.75,45.66,-45,19.73,62,425,425,0,45.5,46
2018-12-09 08:24:56.6067,172.8,78.9,45.75,45.66,-45,19.73,64,34.3,34.7,0,45.5,46
2018-12-09 08:24:56.8567,172.8,78.9,45.75,45.66,-45,19.73,3,732.6,-31,25,45.5,46
2018-12-09 08:24:57.1067,172.8,78.9,45.75,45.66,-45,19.73,4,732.4,-30.8,25,45.5,46
2018-12-09 08:24:57.3567,172.8,78.9,45.75,45.66,-45,19.73,65,-23050,-23100,0,45.5,46
2018-12-09 08:24:57.6066,172.8,78.9,45.75,45.66,-44.9,19.73,66,4720,4720,0,45.5,46
2018-12-09 08:24:57.8566,172.8,78.9,45.75,45.66,-44.9,19.85,1,732.6,-31,27,45.5,46
2018-12-09 08:24:58.1066,172.8,78.9,45.75,45.66,-45,19.73,2,732.4,-30.8,27,45.5,46
2018-12-09 08:24:58.3566,172.8,78.9,45.75,45.66,-45,19.73,65,-23060,-23110,0,45.5,46
2018-12-09 08:24:58.6066,172.8,78.9,45.75,45.66,-45,19.73,51,3.74,3.72,0,45.5,46
2018-12-09 08:24:58.8566,172.8,78.9,45.75,45.66,-45,19.73,63,50,50,0,45.5,46
2018-12-09 08:24:59.1067,172.8,78.9,45.75,45.66,-45,19.72,67,28,27.9,0,45.5,46
2018-12-09 08:24:59.3567,172.8,78.9,45.75,45.66,-45,19.87,52,3.74,3.72,0,45.5,46
2018-12-09 08:24:59.6067,172.8,78.9,45.75,45.66,-45,19.58,6,-23060,28,3.7,45.5,46
2018-12-09 08:24:59.8567,172.8,78.9,45.75,45.66,-45,19.86,7,-23100,27.9,3.7,45.5,46
2018-12-09 08:25:00.1067,172.8,78.9,45.75,45.66,-45,19.71,1,732.6,-31,27,45.5,46
2018-12-09 08:25:00.3567,172.8,78.9,45.75,45.66,-45,19.73,2,732.4,-30.8,27,45.5,46
2018-12-09 08:25:00.6067,172.8,78.9,45.75,45.66,-45,19.72,61,733.8,728.4,0,45.5,46
2018-12-09 08:25:00.8567,172.8,78.9,45.75,45.66,-44.9,19.74,62,425,425,0,45.5,46
2018-12-09 08:25:01.1067,172.8,78.9,45.75,45.66,-44.9,19.73,64,34.3,34.7,0,45.5,46
2018-12-09 08:25:01.3567,172.8,78.9,45.75,45.66,-45,19.73,3,732.6,-31,25,45.5,46
2018-12-09 08:25:01.6067,172.8,78.9,45.75,45.66,-45,19.73,4,732.4,-30.8,25,45.5,46
2018-12-09 08:25:01.8567,172.8,78.9,45.75,45.66,-45,19.72,65,-23060,-23110,0,45.5,46
2018-12-09 08:25:02.1067,172.8,78.9,45.75,45.66,-45,19.73,66,4720,4720,0,45.5,46
2018-12-09 08:25:02.3567,172.8,78.9,45.75,45.66,-45,19.73,1,732.6,-31,27,45.5,46
2018-12-09 08:25:02.6067,172.8,78.9,45.75,45.66,-45,19.73,2,732.4,-30.8,27,45.5,46
2018-12-09 08:25:02.8567,172.8,78.9,45.75,45.66,-45,19.75,65,-23050,-23110,0,45.5,46
2018-12-09 08:25:03.1067,172.8,78.9,45.75,45.66,-45,19.74,51,3.74,3.72,0,45.5,46
2018-12-09 08:25:03.3567,172.8,78.9,45.75,45.66,-45,19.73,63,50,50,0,45.5,46
2018-12-09 08:25:03.6067,172.8,78.9,45.75,45.66,-45,19.73,67,28,27.9,0,45.5,46
2018-12-09 08:25:03.8567,172.8,78.9,45.75,45.66,-45,19.73,52,3.74,3.72,0,45.5,46
2018-12-09 08:25:04.1067,172.8,78.9,45.5,45.66,-45,19.75,6,-23050,28,3.7,45.5,46
2018-12-09 08:25:04.3567,172.8,78.9,45.5,45.66,-44.9,19.73,7,-23100,27.9,3.7,45.5,46
2018-12-09 08:25:04.6067,172.8,78.9,45.5,45.66,-45,19.73,1,732.5,-31,27,45.5,46
2018-12-09 08:25:04.8567,172.8,78.9,45.5,45.66,-45,19.73,2,732.3,-30.8,27,45.5,46
2018-12-09 08:25:05.1067,172.8,78.9,45.5,45.66,-45,19.73,61,733.8,728.4,0,45.5,46
2018-12-09 08:25:05.3567,172.8,78.8,45.5,45.6,-45,19.72,62,425,425,0,45.5,46
2018-12-09 08:25:05.6067,172.8,78.8,45.5,45.6,-45,19.72,64,34.3,34.7,0,45.5,46
2018-12-09 08:25:05.8567,172.8,78.8,45.5,45.6,-44.9,19.73,3,732.5,-31,25,45.5,46
2018-12-09 08:25:06.1067,172.8,78.8,45.5,45.6,-45,19.73,4,732.3,-30.8,25,45.5,46
2018-12-09 08:25:06.3568,172.8,78.7,45.5,45.54,-45,19.73,65,-23050,-23090,0,45.5,46
2018-12-09 08:25:06.6068,172.8,78.7,45.5,45.54,-45,19.73,66,4720,4720,0,45.5,46
2018-12-09 08:25:06.8568,172.8,78.7,45.5,45.54,-45,19.73,1,732.5,-31,27,45.5,46
2018-12-09 08:25:07.1068,172.8,78.7,45.5,45.54,-45,19.74,2,732.3,-30.8,27,45.5,46
2018-12-09 08:25:07.3568,172.8,78.7,45.5,45.54,-44.9,19.72,65,-23050,-23090,0,45.5,46
2018-12-09 08:25:07.6068,172.8,78.7,45.5,45.54,-45,19.73,51,3.74,3.72,0,45.5,46
2018-12-09 08:25:07.8568,172.8,78.7,45.5,45.54,-45,19.73,63,50,50,0,45.5,46
2018-12-09 08:25:08.1068,172.8,78.7,45.5,45.54,-45,19.72,67,28,27.9,0,45.5,46
2018-12-09 08:25:08.3568,172.8,78.7,45.5,45.54,-45,19.72,52,3.74,3.72,0,45.5,46
2018-12-09 08:25:08.6068,172.8,78.7,45.5,45.54,-45,19.73,6,-23060,28,3.7,45.5,46
2018-12-09 08:25:08.8568,172.8,78.7,45.5,45.54,-44.9,19.72,7,-23090,27.9,3.7,45.5,46
2018-12-09 08:25:09.1068,172.8,78.7,45.5,45.54,-45,19.73,1,732.5,-31,27,45.5,46
2018-12-09 08:25:09.3568,172.8,78.7,45.5,45.54,-45,19.74,2,732.3,-30.8,27,45.5,46
2018-12-09 08:25:09.6068,172.8,78.7,45.5,45.54,-45,19.73,61,733.8,728.3,0,45.5,46
2018-12-09 08:25:09.8568,172.8,78.7,45.5,45.54,-45,19.72,62,425,425,0,45.5,45.5
2018-12-09 08:25:10.1068,172.8,78.7,45.5,45.54,-45,19.74,64,34.3,34.7,0,45.5,45.5
2018-12-09 08:25:10.3568,172.8,78.7,45.5,45.54,-45,19.73,3,732.4,-31,25,45.5,45.5
2018-12-09 08:25:10.6068,172.8,78.7,45.5,45.54,-45,19.75,4,732.2,-30.8,25,45.5,45.5
2018-12-09 08:25:10.8568,172.8,78.7,45.5,45.54,-45,19.73,65,-23060,-23080,0,45.5,45.5
2018-12-09 08:25:11.1068,172.8,78.7,45.5,45.54,-45,19.73,66,4720,4720,0,45.5,45.5
2018-12-09 08:25:11.3568,172.8,78.7,45.5,45.54,-45,19.73,1,732.4,-31,27,45.5,45.5
2018-12-09 08:25:11.6068,172.8,78.7,45.5,45.54,-45,19.73,2,732.2,-30.8,27,45.5,45.5
2018-12-09 08:25:11.8568,172.8,78.7,45.5,45.54,-44.9,19.73,65,-23060,-23090,0,45.5,45.5
2018-12-09 08:25:12.1068,172.8,78.7,45.5,45.54,-44.9,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:12.3568,172.8,78.7,45.5,45.54,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 08:25:12.6067,172.8,78.7,45.5,45.54,-45,19.73,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:12.8567,172.8,78.7,45.5,45.54,-45,19.73,52,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:13.1068,172.8,78.7,45.5,45.54,-45,19.73,6,-23060,28,3.7,45.5,45.5
2018-12-09 08:25:13.3568,172.8,78.7,45.5,45.54,-44.9,19.73,7,-23080,27.9,3.7,45.5,45.5
2018-12-09 08:25:13.6068,172.8,78.7,45.5,45.54,-44.9,19.73,1,732.4,-31,27,45.5,45.5
2018-12-09 08:25:13.8568,172.8,78.7,45.5,45.54,-44.9,19.73,2,732.2,-30.8,27,45.5,45.5
2018-12-09 08:25:14.1068,172.8,78.7,45.5,45.54,-45,19.73,61,733.6,728.3,0,45.5,45.5
2018-12-09 08:25:14.3569,172.8,78.7,45.5,45.54,-45,19.73,62,425,425,0,45.5,45.5
2018-12-09 08:25:14.6069,172.8,78.7,45.5,45.54,-45,19.74,64,34.2,34.6,0,45.5,45.5
2018-12-09 08:25:14.8569,172.8,78.7,45.5,45.54,-45,19.73,3,732.4,-31,25,45.5,45.5
2018-12-09 08:25:15.1069,172.8,78.7,45.5,45.54,-45,19.73,4,732.2,-30.8,25,45.5,45.5
2018-12-09 08:25:15.3569,172.8,78.7,45.5,45.54,-44.9,19.73,65,-23060,-23080,0,45.5,45.5
2018-12-09 08:25:15.6069,172.8,78.7,45.5,45.54,-45,19.73,66,4720,4710,0,45.5,45.5
2018-12-09 08:25:15.8569,172.8,78.7,45.5,45.54,-45,19.73,1,732.4,-31,27,45.5,45.5
2018-12-09 08:25:16.1068,172.8,78.6,45.5,45.49,-45,19.73,2,732.2,-30.8,27,45.5,45.5
2018-12-09 08:25:16.3568,172.8,78.6,45.5,45.49,-45,19.73,65,-23060,-23080,0,45.5,45.5
2018-12-09 08:25:16.6068,172.8,78.6,45.5,45.49,-45,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:16.8568,172.8,78.6,45.5,45.49,-45,19.71,63,50,50,0,45.5,45.5
2018-12-09 08:25:17.1068,172.8,78.6,45.5,45.49,-44.9,19.68,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:17.3568,172.8,78.6,45.5,45.49,-45,19.73,52,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:17.6068,172.8,78.6,45.5,45.49,-45,19.7,6,-23060,28,3.7,45.5,45.5
2018-12-09 08:25:17.8568,172.8,78.6,45.5,45.49,-45,19.7,7,-23080,27.9,3.7,45.5,45.5
2018-12-09 08:25:18.1069,172.8,78.6,45.5,45.49,-45,19.88,1,732.4,-31,27,45.5,45.5
2018-12-09 08:25:18.3568,172.8,78.6,45.5,45.49,-45,19.71,2,732.2,-30.8,27,45.5,45.5
2018-12-09 08:25:18.6068,172.8,78.6,45.5,45.49,-45,19.62,61,733.6,728.2,0,45.5,45.5
2018-12-09 08:25:18.8568,172.8,78.6,45.5,45.49,-45,19.85,62,425,425,0,45.5,45.5
2018-12-09 08:25:19.1068,172.8,78.6,45.5,45.49,-45,19.7,64,34.3,34.7,0,45.5,45.5
2018-12-09 08:25:19.3568,172.8,78.6,45.5,45.49,-45,19.8,3,732.4,-31,25,45.5,45.5
2018-12-09 08:25:19.6068,172.8,78.6,45.5,45.49,-45,19.71,4,732.2,-30.8,25,45.5,45.5
2018-12-09 08:25:19.8568,172.8,78.6,45.5,45.49,-45,19.79,65,-23060,-23070,0,45.5,45.5
2018-12-09 08:25:20.1068,172.8,78.6,45.5,45.49,-45,19.73,66,4700,4700,0,45.5,45.5
2018-12-09 08:25:20.3568,172.8,78.6,45.5,45.49,-44.9,19.74,1,732.4,-31,27,45.5,45.5
2018-12-09 08:25:20.6068,172.8,78.6,45.5,45.49,-44.9,19.73,2,732.2,-30.8,27,45.5,45.5
2018-12-09 08:25:20.8569,172.8,78.6,45.5,45.49,-45,19.73,65,-23070,-23080,0,45.5,45.5
2018-12-09 08:25:21.1069,172.8,78.6,45.5,45.49,-45,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:21.3569,172.8,78.6,45.5,45.49,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 08:25:21.6069,172.8,78.6,45.5,45.49,-45,19.73,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:21.8569,172.8,78.6,45.5,45.49,-44.9,19.72,52,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:22.1068,172.8,78.6,45.5,45.49,-45,19.74,6,-23070,28,3.7,45.5,45.5
2018-12-09 08:25:22.3569,172.8,78.6,45.5,45.49,-45,19.73,7,-23080,27.9,3.7,45.5,45.5
2018-12-09 08:25:22.6069,172.8,78.6,45.5,45.49,-45,19.73,1,732.4,-31,27,45.5,45.5
2018-12-09 08:25:22.8569,172.8,78.6,45.5,45.49,-45,19.74,2,732.2,-30.8,27,45.5,45.5
2018-12-09 08:25:23.1069,172.8,78.6,45.5,45.49,-45,19.73,61,733.6,728.1,0,45.5,45.5
2018-12-09 08:25:23.3569,172.8,78.6,45.5,45.49,-44.9,19.73,62,425,425,0,45.5,45.5
2018-12-09 08:25:23.6069,172.8,78.6,45.5,45.49,-44.9,19.73,64,34.3,34.7,0,45.5,45.5
2018-12-09 08:25:23.8569,172.8,78.6,45.5,45.49,-44.9,19.72,3,732.4,-31,25,45.5,45.5
2018-12-09 08:25:24.1069,172.8,78.6,45.5,45.49,-45,19.73,4,732.2,-30.8,25,45.5,45.5
2018-12-09 08:25:24.3569,172.8,78.6,45.5,45.49,-45,19.72,65,-23070,-23080,0,45.5,45.5
2018-12-09 08:25:24.6069,172.8,78.6,45.5,45.49,-45,19.73,66,4710,4710,0,45.5,45.5
2018-12-09 08:25:24.8569,172.8,78.6,45.5,45.49,-45,19.74,1,732.3,-31,27,45.5,45.5
2018-12-09 08:25:25.1069,172.8,78.6,45.5,45.49,-44.9,19.74,2,732.1,-30.8,27,45.5,45.5
2018-12-09 08:25:25.3569,172.8,78.6,45.5,45.49,-45,19.73,65,-23070,-23080,0,45.5,45.5
2018-12-09 08:25:25.6069,172.8,78.6,45.5,45.49,-45,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:25.8569,172.8,78.6,45.5,45.49,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 08:25:26.1070,172.8,78.6,45.5,45.49,-45,19.73,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:26.3570,172.8,78.6,45.5,45.49,-45,19.73,52,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:26.6070,172.8,78.6,45.5,45.49,-45,19.73,6,-23070,28,3.7,45.5,45.5
2018-12-09 08:25:26.8570,172.8,78.6,45.5,45.49,-45,19.73,7,-23080,27.9,3.7,45.5,45.5
2018-12-09 08:25:27.1070,172.8,78.5,45.5,45.43,-45,19.73,1,732.3,-31,27,45.5,45.5
2018-12-09 08:25:27.3570,172.8,78.5,45.5,45.43,-45,19.73,2,732.1,-30.8,27,45.5,45.5
2018-12-09 08:25:27.6070,172.8,78.5,45.5,45.43,-45,19.73,61,733.5,728.1,0,45.5,45.5
2018-12-09 08:25:27.8570,172.8,78.5,45.5,45.43,-45,19.73,62,425,425,0,45.5,45.5
2018-12-09 08:25:28.1070,172.8,78.5,45.5,45.43,-44.9,19.71,64,34.3,34.7,0,45.5,45.5
2018-12-09 08:25:28.3570,172.8,78.5,45.5,45.43,-44.9,19.73,3,732.3,-31,25,45.5,45.5
2018-12-09 08:25:28.6070,172.8,78.5,45.5,45.43,-45,19.71,4,732.1,-30.8,25,45.5,45.5
2018-12-09 08:25:28.8570,172.8,78.5,45.5,45.43,-45,19.73,65,-23070,-23080,0,45.5,45.5
2018-12-09 08:25:29.1069,172.8,78.5,45.5,45.43,-45,19.72,66,4710,4710,0,45.5,45.5
2018-12-09 08:25:29.3569,172.8,78.5,45.5,45.43,-45,19.69,1,732.3,-31,27,45.5,45.5
2018-12-09 08:25:29.6069,172.8,78.5,45.5,45.43,-44.9,19.85,2,732.1,-30.8,27,45.5,45.5
2018-12-09 08:25:29.8570,172.8,78.5,45.5,45.43,-45,19.69,65,-23070,-23080,0,45.5,45.5
2018-12-09 08:25:30.1070,172.8,78.5,45.5,45.43,-45,19.7,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:30.3570,172.8,78.5,45.5,45.43,-45,19.7,63,50,50,0,45.5,45.5
2018-12-09 08:25:30.6070,172.8,78.5,45.5,45.43,-45,19.82,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:30.8570,172.8,78.5,45.5,45.43,-45,19.65,52,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:31.1070,172.8,78.5,45.5,45.43,-44.9,19.78,6,-23080,28,3.7,45.5,45.5
2018-12-09 08:25:31.3570,172.8,78.5,45.5,45.43,-44.9,19.79,7,-23080,27.9,3.7,45.5,45.5
2018-12-09 08:25:31.6070,172.8,78.5,45.5,45.43,-45,19.68,1,732.1,-31,27,45.5,45.5
2018-12-09 08:25:31.8570,172.8,78.5,45.5,45.43,-45,19.7,2,731.9,-30.8,27,45.5,45.5
2018-12-09 08:25:32.1070,172.8,78.5,45.5,45.43,-45,19.76,61,733.5,728.1,0,45.5,45.5
2018-12-09 08:25:32.3570,172.8,78.5,45.5,45.43,-44.9,19.79,62,425,425,0,45.5,45.5
2018-12-09 08:25:32.6070,172.8,78.5,45.5,45.43,-44.9,19.72,64,34.3,34.7,0,45.5,45.5
2018-12-09 08:25:32.8570,172.8,78.5,45.5,45.43,-45,19.76,3,732.1,-31,25,45.5,45.5
2018-12-09 08:25:33.1070,172.8,78.5,45.5,45.43,-45,19.71,4,731.9,-30.8,25,45.5,45.5
2018-12-09 08:25:33.3571,172.8,78.5,45.5,45.43,-45,19.76,65,-23070,-23080,0,45.5,45.5
2018-12-09 08:25:33.6071,172.8,78.5,45.5,45.43,-45,19.68,66,4710,4710,0,45.5,45.5
2018-12-09 08:25:33.8570,172.8,78.5,45.5,45.43,-45,19.73,1,732.1,-31,27,45.5,45.5
2018-12-09 08:25:34.1070,172.8,78.5,45.5,45.43,-45,19.72,2,731.9,-30.8,27,45.5,45.5
2018-12-09 08:25:34.3570,172.8,78.5,45.5,45.43,-45,19.72,65,-23080,-23080,0,45.5,45.5
2018-12-09 08:25:34.6070,172.8,78.5,45.5,45.43,-45,19.76,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:34.8570,172.8,78.5,45.5,45.43,-45,19.75,63,50,50,0,45.5,45.5
2018-12-09 08:25:35.1070,172.8,78.5,45.5,45.43,-45,19.75,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:35.3570,172.8,78.5,45.5,45.43,-45,19.7,52,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:35.6070,172.8,78.5,45.5,45.43,-45,19.74,6,-23070,28,3.7,45.5,45.5
2018-12-09 08:25:35.8570,172.8,78.5,45.5,45.43,-44.9,19.74,7,-23080,27.9,3.7,45.5,45.5
2018-12-09 08:25:36.1070,172.8,78.5,45.5,45.43,-45,19.72,1,732.1,-31,27,45.5,45.5
2018-12-09 08:25:36.3571,172.8,78.5,45.5,45.43,-45,19.73,2,731.9,-30.8,27,45.5,45.5
2018-12-09 08:25:36.6071,172.8,78.5,45.5,45.43,-45,19.73,61,733.4,728,0,45.5,45.5
2018-12-09 08:25:36.8571,172.8,78.5,45.5,45.43,-45,19.72,62,425,425,0,45.5,45.5
2018-12-09 08:25:37.1071,172.8,78.5,45.5,45.43,-45,19.74,64,34.2,34.6,0,45.5,45.5
2018-12-09 08:25:37.3571,172.8,78.5,45.5,45.43,-45,19.72,3,732.1,-31,25,45.5,45.5
2018-12-09 08:25:37.6071,172.8,78.5,45.5,45.43,-45,19.73,4,731.9,-30.8,25,45.5,45.5
2018-12-09 08:25:37.8571,172.8,78.5,45.5,45.43,-45,19.72,65,-23070,-23080,0,45.5,45.5
2018-12-09 08:25:38.1070,172.8,78.5,45.5,45.43,-45,19.74,66,4710,4700,0,45.5,45.5
2018-12-09 08:25:38.3570,172.8,78.5,45.5,45.43,-45,19.75,1,732.1,-31,27,45.5,45.5
2018-12-09 08:25:38.6069,172.8,78.5,45.5,45.43,-45,19.72,2,731.9,-30.8,27,45.5,45.5
2018-12-09 08:25:38.8569,172.8,78.5,45.5,45.43,-44.9,19.74,65,-23080,-23080,0,45.5,45.5
2018-12-09 08:25:39.1070,172.8,78.5,45.5,45.43,-45,19.72,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:39.3570,172.8,78.4,45.5,45.37,-45,19.75,63,50,50,0,45.5,45.5
2018-12-09 08:25:39.6070,172.8,78.4,45.5,45.37,-45,19.73,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:39.8571,172.8,78.4,45.5,45.37,-45,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 08:25:40.1071,172.8,78.4,45.5,45.37,-45,19.73,6,-23080,28,3.7,45.5,45.5
2018-12-09 08:25:40.3571,172.8,78.4,45.5,45.37,-45,19.73,7,-23080,27.9,3.7,45.5,45.5
2018-12-09 08:25:40.6071,172.8,78.4,45.5,45.37,-45,19.73,1,732,-31,27,45.5,45.5
2018-12-09 08:25:40.8571,172.8,78.4,45.5,45.37,-45,19.74,2,731.8,-30.8,27,45.5,45.5
2018-12-09 08:25:41.1071,172.8,78.4,45.5,45.37,-45,19.73,61,733.4,727.9,0,45.5,45.5
2018-12-09 08:25:41.3571,172.8,78.3,45.5,45.31,-45,19.73,62,425,425,0,45.5,45.5
2018-12-09 08:25:41.6071,172.8,78.3,45.5,45.31,-45,19.72,64,34.3,34.7,0,45.5,45.5
2018-12-09 08:25:41.8571,172.8,78.3,45.5,45.31,-44.9,19.73,3,732,-31,25,45.5,45.5
2018-12-09 08:25:42.1071,172.8,78.3,45.5,45.31,-45,19.74,4,731.8,-30.8,25,45.5,45.5
2018-12-09 08:25:42.3571,172.8,78.3,45.5,45.31,-45,19.71,65,-23080,-23080,0,45.5,45.5
2018-12-09 08:25:42.6071,172.8,78.3,45.5,45.31,-45,19.73,66,4710,4700,0,45.5,45.5
2018-12-09 08:25:42.8571,172.8,78.3,45.5,45.31,-45,19.73,1,732,-31,27,45.5,45.5
2018-12-09 08:25:43.1071,172.8,78.3,45.5,45.31,-45,19.74,2,731.8,-30.8,27,45.5,45.5
2018-12-09 08:25:43.3571,172.8,78.3,45.5,45.31,-45,19.73,65,-23070,-23080,0,45.5,45.5
2018-12-09 08:25:43.6071,172.8,78.3,45.5,45.31,-45,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:43.8571,172.8,78.3,45.5,45.31,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 08:25:44.1071,172.8,78.3,45.5,45.31,-45,19.73,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:44.3572,172.8,78.3,45.5,45.31,-45,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 08:25:44.6072,172.8,78.3,45.5,45.31,-45,19.72,6,-23080,28,3.7,45.5,45.5
2018-12-09 08:25:44.8572,172.8,78.3,45.5,45.31,-45,19.72,7,-23080,27.9,3.7,45.5,45.5
2018-12-09 08:25:45.1072,172.8,78.3,45.5,45.31,-45,19.74,1,732,-31,27,45.5,45.5
2018-12-09 08:25:45.3572,172.8,78.3,45.5,45.31,-45,19.73,2,731.8,-30.8,27,45.5,45.5
2018-12-09 08:25:45.6072,172.8,78.3,45.5,45.31,-45,19.73,61,733.3,727.9,0,45.5,45.5
2018-12-09 08:25:45.8572,172.8,78.3,45.5,45.31,-45,19.73,62,425,425,0,45.5,45.5
2018-12-09 08:25:46.1072,172.8,78.3,45.5,45.31,-45,19.73,64,34.3,34.7,0,45.5,45.5
2018-12-09 08:25:46.3572,172.8,78.3,45.5,45.31,-44.9,19.73,3,732,-31,25,45.5,45.5
2018-12-09 08:25:46.6072,172.8,78.3,45.5,45.31,-45,19.73,4,731.7,-30.8,25,45.5,45.5
2018-12-09 08:25:46.8572,172.8,78.3,45.5,45.31,-45,19.73,65,-23080,-23080,0,45.5,45.5
2018-12-09 08:25:47.1072,172.8,78.3,45.5,45.31,-45,19.73,66,4710,4700,0,45.5,45.5
2018-12-09 08:25:47.3572,172.8,78.3,45.5,45.31,-45,19.73,1,732,-31,27,45.5,45.5
2018-12-09 08:25:47.6072,172.8,78.3,45.5,45.31,-45,19.73,2,731.7,-30.8,27,45.5,45.5
2018-12-09 08:25:47.8572,172.8,78.3,45.5,45.31,-45,19.73,65,-23080,-23080,0,45.5,45.5
2018-12-09 08:25:48.1072,172.8,78.3,45.5,45.31,-44.9,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:48.3572,172.8,78.3,45.5,45.31,-45,19.72,63,50,50,0,45.5,45.5
2018-12-09 08:25:48.6072,172.8,78.3,45.5,45.31,-45,19.73,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:48.8572,172.8,78.3,45.5,45.31,-45,19.73,52,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:49.1072,172.8,78.3,45.5,45.31,-45,19.73,6,-23080,28,3.7,45.5,45.5
2018-12-09 08:25:49.3572,172.8,78.3,45.5,45.31,-45,19.73,7,-23080,27.9,3.7,45.5,45.5
2018-12-09 08:25:49.6072,172.8,78.3,45.5,45.31,-45,19.75,1,732,-31,27,45.5,45.5
2018-12-09 08:25:49.8572,172.8,78.3,45.5,45.31,-45,19.73,2,731.7,-30.8,27,45.5,45.5
2018-12-09 08:25:50.1072,172.8,78.2,45.5,45.25,-45,19.72,61,733.3,727.9,0,45.5,45.5
2018-12-09 08:25:50.3572,172.8,78.2,45.5,45.25,-45,19.92,62,425,425,0,45.5,45.5
2018-12-09 08:25:50.6072,172.8,78.2,45.5,45.25,-45,19.73,64,34.3,34.7,0,45.5,45.5
2018-12-09 08:25:50.8572,172.8,78.2,45.5,45.25,-45,19.73,3,732,-31,25,45.5,45.5
2018-12-09 08:25:51.1072,172.8,78.2,45.5,45.25,-45,19.73,4,731.7,-30.8,25,45.5,45.5
2018-12-09 08:25:51.3572,172.8,78.2,45.5,45.25,-45,19.73,65,-23080,-23080,0,45.5,45.5
2018-12-09 08:25:51.6072,172.8,78.2,45.5,45.25,-45,19.73,66,4710,4710,0,45.5,45.5
2018-12-09 08:25:51.8572,172.8,78.2,45.5,45.25,-45,19.74,1,732,-31,27,45.5,45.5
2018-12-09 08:25:52.1072,172.8,78.2,45.5,45.25,-45,19.73,2,731.7,-30.8,27,45.5,45.5
2018-12-09 08:25:52.3572,172.8,78.2,45.5,45.25,-45,19.73,65,-23080,-23080,0,45.5,45.5
2018-12-09 08:25:52.6072,172.8,78.2,45.5,45.25,-45,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:52.8572,172.8,78.2,45.5,45.25,-45,19.72,63,50,50,0,45.5,45.5
2018-12-09 08:25:53.1072,172.8,78.2,45.5,45.25,-45,19.73,67,28,27.9,0,45.5,45.5
2018-12-09 08:25:53.3572,172.8,78.2,45.25,45.25,-45,19.74,52,3.74,3.72,0,45.5,45.5
2018-12-09 08:25:53.6072,172.8,78.2,45.25,45.25,-45,19.73,6,-23080,28,3.7,45,45.5
