Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:25:53.8572,172.8,78.2,45.25,45.25,-45,19.72,7,-23080,27.9,3.7,45,45.5
2018-12-09 08:25:54.1072,172.8,78.2,45.25,45.25,-44.9,19.73,1,732,-31,27,45,45.5
2018-12-09 08:25:54.3572,172.8,78.2,45.25,45.25,-45,19.73,2,731.6,-30.8,27,45,45.5
2018-12-09 08:25:54.6072,172.8,78.2,45.25,45.25,-45,19.74,61,733.2,727.8,0,45,45.5
2018-12-09 08:25:54.8572,172.8,78.2,45.25,45.25,-45,19.74,62,425,425,0,45,45.5
2018-12-09 08:25:55.1072,172.8,78.2,45.25,45.25,-45,19.73,64,34.2,34.7,0,45,45.5
2018-12-09 08:25:55.3572,172.8,78.2,45.25,45.25,-45,19.74,3,732,-31,25,45,45.5
2018-12-09 08:25:55.6072,172.8,78.2,45.25,45.25,-44.9,19.73,4,731.6,-30.8,25,45,45.5
2018-12-09 08:25:55.8572,172.8,78.2,45.25,45.25,-45,19.74,65,-23070,-23080,0,45,45.5
2018-12-09 08:25:56.1073,172.8,78.2,45.25,45.25,-45,19.73,66,4710,4710,0,45,45.5
2018-12-09 08:25:56.3573,172.8,78.2,45.25,45.25,-45,19.73,1,732,-31,27,45,45.5
2018-12-09 08:25:56.6073,172.8,78.2,45.25,45.25,-45,19.73,2,731.6,-30.8,27,45,45.5
2018-12-09 08:25:56.8573,172.8,78.2,45.25,45.25,-45,19.74,65,-23070,-23080,0,45,45.5
2018-12-09 08:25:57.1073,172.8,78.2,45.25,45.25,-44.9,19.75,51,3.74,3.72,0,45,45.5
2018-12-09 08:25:57.3573,172.8,78.2,45.25,45.25,-45,19.72,63,50,50,0,45,45.5
2018-12-09 08:25:57.6073,172.8,78.2,45.25,45.25,-45,19.73,67,28,27.9,0,45,45.5
2018-12-09 08:25:57.8573,172.8,78.2,45.25,45.25,-45,19.72,52,3.74,3.72,0,45,45.5
2018-12-09 08:25:58.1073,172.8,78.2,45.25,45.25,-45,19.73,6,-23060,28,3.7,45,45.5
2018-12-09 08:25:58.3573,172.8,78.2,45.25,45.25,-45,19.73,7,-23080,27.9,3.7,45,45.5
2018-12-09 08:25:58.6073,172.8,78.2,45.25,45.25,-44.9,19.73,1,732,-31,27,45,45.5
2018-12-09 08:25:58.8573,172.8,78.2,45.25,45.25,-44.9,19.74,2,731.6,-30.8,27,45,45.5
2018-12-09 08:25:59.1073,172.8,78.2,45.25,45.25,-45,19.73,61,733.1,727.7,0,45,45.5
2018-12-09 08:25:59.3573,172.8,78.2,45.25,45.25,-45,19.73,62,425,425,0,45,45.5
2018-12-09 08:25:59.6073,172.8,78.2,45.25,45.25,-45,19.73,64,34.3,34.7,0,45,45.5
2018-12-09 08:25:59.8573,172.8,78.2,45.25,45.25,-45,19.73,3,732,-31,25,45,45.5
2018-12-09 08:26:00.1073,172.8,78.2,45.25,45.25,-45,19.73,4,731.6,-30.8,25,45,45.5
2018-12-09 08:26:00.3573,172.8,78.2,45.25,45.25,-44.9,19.73,65,-23060,-23090,0,45,45.5
2018-12-09 08:26:00.6073,172.8,78.2,45.25,45.25,-44.9,19.76,66,4700,4700,0,45,45.5
2018-12-09 08:26:00.8573,172.8,78.2,45.25,45.25,-45,19.74,1,732,-31,27,45,45.5
2018-12-09 08:26:01.1073,172.8,78.2,45.25,45.25,-45,19.73,2,731.5,-31,27,45,45.5
2018-12-09 08:26:01.3573,172.8,78.2,45.25,45.25,-45,19.73,65,-23060,-23090,0,45,45.5
2018-12-09 08:26:01.6073,172.8,78.2,45.25,45.25,-45,19.74,51,3.74,3.72,0,45,45.5
2018-12-09 08:26:01.8573,172.8,78.2,45.25,45.25,-44.9,19.7,63,50,50,0,45,45.5
2018-12-09 08:26:02.1073,172.8,78.2,45.25,45.25,-44.9,19.73,67,28,27.9,0,45,45.5
2018-12-09 08:26:02.3573,172.8,78.1,45.25,45.2,-44.9,19.73,52,3.74,3.71,0,45,45.5
2018-12-09 08:26:02.6073,172.8,78.1,45.25,45.2,-45,19.73,6,-23050,28,3.7,45,45.5
2018-12-09 08:26:02.8574,172.8,78.1,45.25,45.2,-45,19.72,7,-23090,27.9,3.7,45,45.5
2018-12-09 08:26:03.1074,172.8,78.1,45.25,45.2,-45,19.74,1,732,-31,27,45,45.5
2018-12-09 08:26:03.3574,172.8,78.1,45.25,45.2,-45,19.72,2,731.5,-31,27,45,45.5
2018-12-09 08:26:03.6074,172.8,78.1,45.25,45.2,-45,19.71,61,733.1,727.7,0,45,45.5
2018-12-09 08:26:03.8574,172.8,78.1,45.25,45.2,-45,19.73,62,425,425,0,45,45.5
2018-12-09 08:26:04.1074,172.8,78.1,45.25,45.2,-45,19.73,64,34.2,34.7,0,45,45.5
2018-12-09 08:26:04.3574,172.8,78.1,45.25,45.2,-45,19.73,3,732,-31,24.5,45,45.5
2018-12-09 08:26:04.6074,172.8,78.1,45.25,45.2,-45,19.71,4,731.5,-31,25,45,45.5
2018-12-09 08:26:04.8574,172.8,78.1,45.25,45.2,-44.9,19.73,65,-23050,-23090,0,45,45.5
2018-12-09 08:26:05.1074,172.8,78.1,45.25,45.2,-44.9,19.73,66,4710,4710,0,45,45.5
2018-12-09 08:26:05.3574,172.8,78.1,45.25,45.2,-44.9,19.72,1,732,-31,27,45,45.5
2018-12-09 08:26:05.6074,172.8,78.1,45.25,45.2,-45,19.72,2,731.5,-31,27,45,45.5
2018-12-09 08:26:05.8574,172.8,78.1,45.25,45.2,-45,19.73,65,-23050,-23100,0,45,45.5
2018-12-09 08:26:06.1074,172.8,78.1,45.25,45.2,-45,19.74,51,3.74,3.72,0,45,45.5
2018-12-09 08:26:06.3574,172.8,78.1,45.25,45.2,-45,19.73,63,50,50,0,45,45.5
2018-12-09 08:26:06.6074,172.8,78.1,45.25,45.2,-44.9,19.73,67,28,27.9,0,45,45.5
2018-12-09 08:26:06.8574,172.8,78.1,45.25,45.2,-45,19.73,52,3.74,3.71,0,45,45.5
2018-12-09 08:26:07.1074,172.8,78.1,45.25,45.2,-45,19.73,6,-23060,28,3.7,45,45.5
2018-12-09 08:26:07.3574,172.8,78.1,45.25,45.2,-45,19.74,7,-23100,27.9,3.7,45,45.5
2018-12-09 08:26:07.6074,172.8,78.1,45.25,45.2,-45,19.73,1,732,-31,27,45,45.5
2018-12-09 08:26:07.8574,172.8,78.1,45.25,45.2,-45,19.73,2,731.5,-31,27,45,45.5
2018-12-09 08:26:08.1074,172.8,78.1,45.25,45.2,-44.9,19.73,61,732.9,727.5,0,45,45.5
2018-12-09 08:26:08.3574,172.8,78.1,45.25,45.2,-44.9,19.73,62,425,425,0,45,45.5
2018-12-09 08:26:08.6074,172.8,78.1,45.25,45.2,-45,19.72,64,34.2,34.7,0,45,45.5
2018-12-09 08:26:08.8574,172.8,78.1,45.25,45.2,-45,19.73,3,731.8,-31,24.5,45,45.5
2018-12-09 08:26:09.1074,172.8,78.1,45.25,45.2,-45,19.92,4,731.5,-30.8,25,45,45.5
2018-12-09 08:26:09.3574,172.8,78.1,45.25,45.2,-45,19.93,65,-23050,-23100,0,45,45.5
2018-12-09 08:26:09.6074,172.8,78.1,45.25,45.2,-44.9,19.95,66,4710,4710,0,45,45.5
2018-12-09 08:26:09.8574,172.8,78.1,45.25,45.2,-44.9,19.93,1,731.8,-31,27,45,45.5
2018-12-09 08:26:10.1074,172.8,78.1,45.25,45.2,-45,19.93,2,731.5,-30.8,27,45,45.5
2018-12-09 08:26:10.3574,172.8,78.1,45.25,45.2,-45,19.93,65,-23050,-23100,0,45,45.5
2018-12-09 08:26:10.6074,172.8,78.1,45.25,45.2,-45,19.93,51,3.74,3.72,0,45,45.5
2018-12-09 08:26:10.8574,172.8,78.1,45.25,45.2,-45,19.93,63,50,50,0,45,45.5
2018-12-09 08:26:11.1074,172.8,78.1,45.25,45.2,-45,19.94,67,28,27.9,0,45,45.5
2018-12-09 08:26:11.3574,172.8,78.1,45.25,45.2,-44.9,19.93,52,3.74,3.71,0,45,45.5
2018-12-09 08:26:11.6074,172.8,78.1,45.25,45.2,-45,19.93,6,-23050,28,3.7,45,45.5
2018-12-09 08:26:11.8574,172.8,78.1,45.25,45.2,-45,19.93,7,-23100,27.9,3.7,45,45.5
2018-12-09 08:26:12.1074,172.8,78.1,45.25,45.2,-45,19.92,1,731.8,-31,27,45,45.5
2018-12-09 08:26:12.3574,172.8,78.1,45.25,45.2,-45,19.93,2,731.5,-30.8,27,45,45.5
2018-12-09 08:26:12.6074,172.8,78.1,45.25,45.2,-45,19.92,61,732.9,727.6,0,45,45.5
2018-12-09 08:26:12.8574,172.8,78.1,45.25,45.2,-44.9,19.94,62,425,425,0,45,45.5
2018-12-09 08:26:13.1075,172.8,78.1,45.25,45.2,-45,19.93,64,34.3,34.8,0,45,45.5
2018-12-09 08:26:13.3575,172.8,78.1,45.25,45.2,-45,19.92,3,731.8,-31,24.5,45,45.5
2018-12-09 08:26:13.6075,172.8,78.1,45.25,45.2,-45,19.93,4,731.5,-30.8,25,45,45.5
2018-12-09 08:26:13.8575,172.8,78.1,45.25,45.2,-45,19.92,65,-23050,-23100,0,45,45.5
2018-12-09 08:26:14.1075,172.8,78.1,45.25,45.2,-45,19.92,66,4710,4710,0,45,45.5
2018-12-09 08:26:14.3575,172.8,78,45.25,45.14,-44.9,19.92,1,731.8,-31,27,45,45.5
2018-12-09 08:26:14.6075,172.8,78,45.25,45.14,-44.9,19.92,2,731.5,-30.8,27,45,45.5
2018-12-09 08:26:14.8575,172.8,78,45.25,45.14,-45,19.93,65,-23050,-23100,0,45,45.5
2018-12-09 08:26:15.1075,172.8,78,45.25,45.14,-45,19.93,51,3.74,3.72,0,45,45.5
2018-12-09 08:26:15.3575,172.8,78,45.25,45.14,-45,19.92,63,50,50,0,45,45.5
2018-12-09 08:26:15.6075,172.8,78,45.25,45.14,-45,19.93,67,28,27.9,0,45,45.5
2018-12-09 08:26:15.8575,172.8,78,45.25,45.14,-45,19.92,52,3.74,3.72,0,45,45.5
2018-12-09 08:26:16.1075,172.8,78,45.25,45.14,-45,19.92,6,-23050,28,3.7,45,45.5
2018-12-09 08:26:16.3575,172.8,78,45.25,45.14,-45,19.92,7,-23100,27.9,3.7,45,45.5
2018-12-09 08:26:16.6075,172.8,78,45.25,45.14,-45,19.92,1,731.7,-31,27,45,45.5
2018-12-09 08:26:16.8575,172.8,78,45.25,45.14,-45,19.93,2,731.4,-31,27,45,45.5
2018-12-09 08:26:17.1075,172.8,78,45.25,45.14,-45,19.92,61,732.9,727.5,0,45,45.5
2018-12-09 08:26:17.3575,172.8,78,45.25,45.14,-44.9,19.92,62,425,425,0,45,45.5
2018-12-09 08:26:17.6075,172.8,78,45.25,45.14,-45,19.92,64,34.3,34.8,0,45,45.5
2018-12-09 08:26:17.8575,172.8,78,45.25,45.14,-45,19.89,3,731.7,-31,24.5,45,45.5
2018-12-09 08:26:18.1075,172.8,78,45.25,45.14,-45,19.93,4,731.4,-31,25,45,45.5
2018-12-09 08:26:18.3575,172.8,78,45.25,45.14,-45,19.92,65,-23050,-23100,0,45,45.5
2018-12-09 08:26:18.6075,172.8,78,45.25,45.14,-45,19.92,66,4710,4710,0,45,45.5
2018-12-09 08:26:18.8575,172.8,78,45.25,45.14,-45,19.93,1,731.7,-31,27,45,45.5
2018-12-09 08:26:19.1075,172.8,78,45.25,45.14,-44.9,19.93,2,731.4,-31,27,45,45.5
2018-12-09 08:26:19.3575,172.8,78,45.25,45.14,-45,19.92,65,-23050,-23110,0,45,45.5
2018-12-09 08:26:19.6075,172.8,78,45.25,45.14,-45,19.93,51,3.74,3.72,0,45,45.5
2018-12-09 08:26:19.8575,172.8,78,45.25,45.14,-45,19.93,63,50,50,0,45,45.5
2018-12-09 08:26:20.1075,172.8,78,45,45.14,-45,19.93,67,28,27.9,0,45,45.5
2018-12-09 08:26:20.3575,172.8,78,45,45.14,-45,19.92,52,3.74,3.72,0,45,45.5
2018-12-09 08:26:20.6075,172.8,78,45,45.14,-45,19.92,6,-23050,28,3.7,45,45.5
2018-12-09 08:26:20.8575,172.8,78,45,45.14,-44.9,19.93,7,-23100,27.9,3.7,45,45.5
2018-12-09 08:26:21.1076,172.8,78,45,45.14,-44.9,19.92,1,731.7,-31,27,45,45.5
2018-12-09 08:26:21.3576,172.8,78,45,45.14,-45,19.93,2,731.4,-31,27,45,45.5
2018-12-09 08:26:21.6076,172.8,78,45,45.14,-45,19.93,61,732.9,727.4,0,45,45.5
2018-12-09 08:26:21.8576,172.8,78,45,45.14,-45,19.96,62,425,425,0,45,45.5
2018-12-09 08:26:22.1076,172.8,78,45,45.14,-45,19.92,64,34.2,34.7,0,45,45.5
2018-12-09 08:26:22.3576,172.8,78,45,45.14,-45,19.92,3,731.7,-31,24.5,45,45.5
2018-12-09 08:26:22.6076,172.8,78,45,45.14,-45,19.92,4,731.3,-30.8,25,45,45
2018-12-09 08:26:22.8576,172.8,78,45,45.14,-45,19.93,65,-23050,-23090,0,45,45
2018-12-09 08:26:23.1076,172.8,78,45,45.14,-45,19.93,66,4710,4710,0,45,45
2018-12-09 08:26:23.3576,172.8,78,45,45.14,-45,19.93,1,731.5,-31,26.5,45,45
2018-12-09 08:26:23.6076,172.8,78,45,45.14,-45,19.93,2,731.3,-30.8,27,45,45
2018-12-09 08:26:23.8576,172.8,78,45,45.14,-44.9,19.93,65,-23050,-23090,0,45,45
2018-12-09 08:26:24.1076,172.8,78,45,45.14,-45,19.93,51,3.74,3.71,0,45,45
2018-12-09 08:26:24.3576,172.8,78,45,45.14,-45,20.02,63,50,50,0,45,45
2018-12-09 08:26:24.6075,172.8,78,45,45.14,-45,19.94,67,28,27.9,0,45,45
2018-12-09 08:26:24.8575,172.8,78,45,45.14,-45,19.93,52,3.74,3.71,0,45,45
2018-12-09 08:26:25.1075,172.8,77.9,45,45.08,-45,19.92,6,-23050,28,3.7,45,45
2018-12-09 08:26:25.3575,172.8,77.9,45,45.08,-44.9,19.93,7,-23090,27.9,3.7,45,45
2018-12-09 08:26:25.6075,172.8,77.9,45,45.08,-44.9,19.92,1,731.5,-31,26.5,45,45
2018-12-09 08:26:25.8575,172.8,77.9,45,45.08,-45,19.93,2,731.3,-30.8,27,45,45
2018-12-09 08:26:26.1076,172.8,77.9,45,45.08,-45,19.92,61,732.8,727.3,0,45,45
2018-12-09 08:26:26.3576,172.8,77.9,45,45.08,-45,19.92,62,425,425,0,45,45
2018-12-09 08:26:26.6076,172.8,77.9,45,45.08,-45,19.93,64,34.2,34.7,0,45,45
2018-12-09 08:26:26.8576,172.8,77.9,45,45.08,-44.9,19.9,3,731.5,-31,24.5,45,45
2018-12-09 08:26:27.1076,172.8,77.9,45,45.08,-45,19.93,4,731.3,-30.8,25,45,45
2018-12-09 08:26:27.3576,172.8,77.9,45,45.08,-45,19.93,65,-23060,-23080,0,45,45
2018-12-09 08:26:27.6076,172.8,77.9,45,45.08,-45,19.93,66,4710,4710,0,45,45
2018-12-09 08:26:27.8576,172.8,77.9,45,45.08,-45,19.94,1,731.5,-31,26.5,45,45
2018-12-09 08:26:28.1076,172.8,77.9,45,45.08,-45,19.93,2,731.3,-30.8,27,45,45
2018-12-09 08:26:28.3576,172.8,77.9,45,45.08,-44.9,19.93,65,-23060,-23080,0,45,45
2018-12-09 08:26:28.6076,172.8,77.9,45,45.08,-44.9,19.92,51,3.74,3.71,0,45,45
2018-12-09 08:26:28.8576,172.8,77.9,45,45.08,-44.9,19.92,63,50,50,0,45,45
2018-12-09 08:26:29.1076,172.8,77.9,45,45.08,-45,19.92,67,28,27.9,0,45,45
2018-12-09 08:26:29.3576,172.8,77.9,45,45.08,-45,19.93,52,3.74,3.71,0,45,45
2018-12-09 08:26:29.6076,172.8,77.9,45,45.08,-45,19.93,6,-23060,28,3.7,45,45
2018-12-09 08:26:29.8576,172.8,77.9,45,45.08,-45,19.92,7,-23080,27.9,3.7,45,45
2018-12-09 08:26:30.1076,172.8,77.9,45,45.08,-45,19.93,1,731.5,-31,26.5,45,45
2018-12-09 08:26:30.3576,172.8,77.9,45,45.08,-44.9,19.92,2,731.2,-31,27,45,45
2018-12-09 08:26:30.6076,172.8,77.9,45,45.08,-44.9,19.93,61,732.8,727.3,0,45,45
2018-12-09 08:26:30.8576,172.8,77.9,45,45.08,-45,19.93,62,425,425,0,45,45
2018-12-09 08:26:31.1077,172.8,77.9,45,45.08,-45,19.92,64,34.3,34.7,0,45,45
2018-12-09 08:26:31.3577,172.8,77.9,45,45.08,-45,19.92,3,731.5,-31,24.5,45,45
2018-12-09 08:26:31.6077,172.8,77.9,45,45.08,-45,19.92,4,731.2,-31,25,45,45
2018-12-09 08:26:31.8577,172.8,77.9,45,45.08,-44.9,19.92,65,-23060,-23080,0,45,45
2018-12-09 08:26:32.1077,172.8,77.9,45,45.08,-45,19.93,66,4700,4700,0,45,45
2018-12-09 08:26:32.3577,172.8,77.9,45,45.08,-45,19.93,1,731.5,-31,26.5,45,45
2018-12-09 08:26:32.6077,172.8,77.9,45,45.08,-45,19.93,2,731.2,-31,27,45,45
2018-12-09 08:26:32.8577,172.8,77.9,45,45.08,-45,19.92,65,-23060,-23080,0,45,45
2018-12-09 08:26:33.1077,172.8,77.9,45,45.08,-45,19.93,51,3.74,3.72,0,45,45
2018-12-09 08:26:33.3577,172.8,77.9,45,45.08,-45,19.92,63,50,50,0,45,45
2018-12-09 08:26:33.6077,172.8,77.9,45,45.08,-45,19.93,67,28,27.9,0,45,45
2018-12-09 08:26:33.8577,172.8,77.9,45,45.08,-45,19.92,52,3.74,3.71,0,45,45
2018-12-09 08:26:34.1077,172.8,77.9,45,45.08,-45,19.93,6,-23060,28,3.7,45,45
2018-12-09 08:26:34.3577,172.8,77.9,45,45.08,-45,19.87,7,-23080,27.9,3.7,45,45
2018-12-09 08:26:34.6077,172.8,77.9,45,45.08,-45,19.92,1,731.5,-31,26.5,45,45
2018-12-09 08:26:34.8577,172.8,77.9,45,45.08,-45,19.93,2,731.2,-31,27,45,45
2018-12-09 08:26:35.1077,172.8,77.9,45,45.08,-45,19.93,61,732.7,727.2,0,45,45
2018-12-09 08:26:35.3577,172.8,77.9,45,45.08,-44.9,19.93,62,425,425,0,45,45
2018-12-09 08:26:35.6077,172.8,77.9,45,45.08,-45,19.9,64,34.3,34.7,0,45,45
2018-12-09 08:26:35.8577,172.8,77.9,45,45.08,-45,19.93,3,731.5,-31,24.5,45,45
2018-12-09 08:26:36.1077,172.8,77.9,45,45.08,-45,19.92,4,731.2,-31,25,45,45
2018-12-09 08:26:36.3577,172.8,77.9,45,45.08,-45,19.92,65,-23060,-23070,0,45,45
2018-12-09 08:26:36.6077,172.8,77.9,45,45.08,-45,19.93,66,4700,4700,0,45,45
2018-12-09 08:26:36.8577,172.8,77.9,45,45.08,-44.9,19.93,1,731.5,-31,26.5,45,45
2018-12-09 08:26:37.1077,172.8,77.9,45,45.08,-45,19.92,2,731.2,-31,27,45,45
2018-12-09 08:26:37.3577,172.8,77.8,45,45.02,-45,19.92,65,-23070,-23080,0,45,45
2018-12-09 08:26:37.6077,172.8,77.8,45,45.02,-45,19.93,51,3.74,3.71,0,45,45
2018-12-09 08:26:37.8577,172.8,77.8,45,45.02,-45,19.92,63,50,50,0,45,45
2018-12-09 08:26:38.1077,172.8,77.8,45,45.02,-45,19.92,67,28,27.9,0,45,45
2018-12-09 08:26:38.3577,172.8,77.8,45,45.02,-45,19.93,52,3.74,3.71,0,45,45
2018-12-09 08:26:38.6077,172.8,77.8,45,45.02,-44.9,19.93,6,-23070,28,3.7,45,45
2018-12-09 08:26:38.8577,172.8,77.8,45,45.02,-45,19.93,7,-23080,27.9,3.7,45,45
2018-12-09 08:26:39.1077,172.8,77.8,45,45.02,-45,19.92,1,731.4,-31,26.5,45,45
2018-12-09 08:26:39.3578,172.8,77.8,45,45.02,-45,19.93,2,731.2,-31,27,45,45
2018-12-09 08:26:39.6078,172.8,77.8,45,45.02,-45,19.9,61,732.6,727.3,0,45,45
2018-12-09 08:26:39.8578,172.8,77.8,45,45.02,-45,19.93,62,425,425,0,45,45
2018-12-09 08:26:40.1078,172.8,77.8,45,45.02,-45,19.94,64,34.2,34.6,0,45,45
2018-12-09 08:26:40.3578,172.8,77.8,45,45.02,-45,19.92,3,731.4,-31,24.5,45,45
2018-12-09 08:26:40.6078,172.8,77.8,45,45.02,-45,19.92,4,731.2,-31,25,45,45
2018-12-09 08:26:40.8578,172.8,77.8,45,45.02,-45,19.92,65,-23070,-23080,0,45,45
2018-12-09 08:26:41.1078,172.8,77.8,45,45.02,-45,19.93,66,4710,4710,0,45,45
2018-12-09 08:26:41.3578,172.8,77.8,45,45.02,-45,19.93,1,731.4,-31,26.5,45,45
2018-12-09 08:26:41.6078,172.8,77.8,45,45.02,-45,19.93,2,731.2,-31,27,45,45
2018-12-09 08:26:41.8578,172.8,77.8,45,45.02,-44.9,19.93,65,-23080,-23080,0,45,45
2018-12-09 08:26:42.1078,172.8,77.8,45,45.02,-45,19.93,51,3.74,3.71,0,45,45
2018-12-09 08:26:42.3578,172.8,77.8,45,45.02,-45,19.92,63,50,50,0,45,45
2018-12-09 08:26:42.6078,172.8,77.8,45,45.02,-45,19.93,67,28,27.9,0,45,45
2018-12-09 08:26:42.8578,172.8,77.8,45,45.02,-45,19.93,52,3.74,3.71,0,45,45
2018-12-09 08:26:43.1078,172.8,77.8,45,45.02,-45,19.92,6,-23070,28,3.7,45,45
2018-12-09 08:26:43.3578,172.8,77.8,45,45.02,-45,19.88,7,-23070,27.9,3.7,45,45
2018-12-09 08:26:43.6078,172.8,77.8,45,45.02,-45,19.93,1,731.4,-31,26.5,45,45
2018-12-09 08:26:43.8578,172.8,77.8,45,45.02,-45,19.93,2,731.2,-31,27,45,45
2018-12-09 08:26:44.1078,172.8,77.8,45,45.02,-45,19.92,61,732.6,727.2,0,45,45
2018-12-09 08:26:44.3578,172.8,77.8,45,45.02,-45,19.93,62,425,425,0,45,45
2018-12-09 08:26:44.6078,172.8,77.8,45,45.02,-45,19.94,64,34.3,34.7,0,45,45
2018-12-09 08:26:44.8578,172.8,77.8,45,45.02,-44.9,19.93,3,731.2,-31,24.5,45,45
2018-12-09 08:26:45.1078,172.8,77.8,45,45.02,-44.9,19.93,4,731.1,-31,25,45,45
2018-12-09 08:26:45.3578,172.8,77.8,45,45.02,-45,19.93,65,-23080,-23080,0,45,45
2018-12-09 08:26:45.6078,172.8,77.8,45,45.02,-45,19.93,66,4710,4710,0,45,45
2018-12-09 08:26:45.8578,172.8,77.8,45,45.02,-45,19.92,1,731.2,-31,26.5,45,45
2018-12-09 08:26:46.1078,172.8,77.8,45,45.02,-45,19.93,2,731.1,-31,27,45,45
2018-12-09 08:26:46.3578,172.8,77.8,45,45.02,-45,19.93,65,-23070,-23070,0,45,45
2018-12-09 08:26:46.6078,172.8,77.8,45,45.02,-45,19.93,51,3.74,3.71,0,45,45
2018-12-09 08:26:46.8578,172.8,77.8,45,45.02,-45,19.92,63,50,50,0,45,45
2018-12-09 08:26:47.1078,172.8,77.8,45,45.02,-45,19.93,67,28,27.9,0,45,45
2018-12-09 08:26:47.3578,172.8,77.8,45,45.02,-45,19.92,52,3.74,3.71,0,45,45
2018-12-09 08:26:47.6078,172.8,77.8,45,45.02,-45,19.93,6,-23070,28,3.7,45,45
2018-12-09 08:26:47.8578,172.8,77.8,45,45.02,-45,19.93,7,-23080,27.9,3.7,45,45
2018-12-09 08:26:48.1078,172.8,77.8,45,45.02,-44.9,19.94,1,731.2,-31,26.5,45,45
2018-12-09 08:26:48.3578,172.8,77.6,45,44.91,-45,19.92,2,731.1,-31,27,45,45
2018-12-09 08:26:48.6078,172.8,77.6,45,44.91,-45,19.93,61,732.5,727.1,0,45,45
2018-12-09 08:26:48.8578,172.8,77.6,45,44.91,-45,19.94,62,425,425,0,45,45
2018-12-09 08:26:49.1079,172.8,77.6,45,44.91,-45,19.92,64,34.3,34.7,0,45,45
2018-12-09 08:26:49.3579,172.8,77.6,45,44.91,-45,19.93,3,731.2,-31,24.5,45,45
2018-12-09 08:26:49.6079,172.8,77.6,45,44.91,-45,19.91,4,731.1,-31,25,45,45
2018-12-09 08:26:49.8579,172.8,77.6,45,44.91,-45,19.93,65,-23070,-23080,0,45,45
2018-12-09 08:26:50.1079,172.8,77.6,45,44.91,-45,19.93,66,4700,4700,0,45,45
2018-12-09 08:26:50.3579,172.8,77.6,45,44.91,-45,19.92,1,731.2,-31,26.5,45,45
2018-12-09 08:26:50.6079,172.8,77.6,45,44.91,-45,19.93,2,731.1,-31,27,45,45
2018-12-09 08:26:50.8579,172.8,77.6,45,44.91,-45,19.93,65,-23070,-23070,0,45,45
2018-12-09 08:26:51.1079,172.8,77.6,45,44.91,-45,19.92,51,3.74,3.71,0,45,45
2018-12-09 08:26:51.3579,172.8,77.5,45,44.85,-45,19.92,63,50,50,0,45,45
2018-12-09 08:26:51.6079,172.8,77.5,45,44.85,-44.9,19.93,67,28,27.9,0,45,45
2018-12-09 08:26:51.8578,172.8,77.5,45,44.85,-45,19.93,52,3.74,3.71,0,45,45
2018-12-09 08:26:52.1078,172.8,77.5,45,44.85,-45,19.93,6,-23080,28,3.7,45,45
2018-12-09 08:26:52.3579,172.8,77.5,45,44.85,-45,19.94,7,-23080,27.9,3.7,45,45
2018-12-09 08:26:52.6079,172.8,77.5,45,44.85,-45,19.93,1,731.2,-31,26.5,45,45
2018-12-09 08:26:52.8579,172.8,77.5,45,44.85,-45,19.92,2,731,-30.8,27,45,45
2018-12-09 08:26:53.1079,172.8,77.5,45,44.85,-44.9,19.93,61,732.4,727,0,45,45
2018-12-09 08:26:53.3579,172.8,77.5,45,44.85,-45,19.93,62,425,425,0,45,45
2018-12-09 08:26:53.6079,172.8,77.5,45,44.85,-45,19.93,64,34.4,34.8,0,45,45
2018-12-09 08:26:53.8579,172.8,77.5,45,44.85,-45,19.93,3,731.2,-31,24.5,45,45
2018-12-09 08:26:54.1079,172.8,77.5,45,44.85,-45,19.93,4,731,-30.8,25,45,45
2018-12-09 08:26:54.3579,172.8,77.5,45,44.85,-45,19.93,65,-23080,-23080,0,45,45
2018-12-09 08:26:54.6079,172.8,77.5,45,44.85,-45,19.92,66,4710,4710,0,45,45
2018-12-09 08:26:54.8579,172.8,77.5,45,44.85,-45,19.92,1,731.2,-31,26.5,45,45
2018-12-09 08:26:55.1079,172.8,77.5,45,44.85,-45,19.92,2,731,-30.8,27,45,45
2018-12-09 08:26:55.3579,172.8,77.5,45,44.85,-45,19.92,65,-23080,-23080,0,45,45
2018-12-09 08:26:55.6079,172.8,77.5,45,44.85,-45,19.92,51,3.74,3.71,0,45,45
2018-12-09 08:26:55.8579,172.8,77.5,45,44.85,-45,19.93,63,50,50,0,45,45
2018-12-09 08:26:56.1079,172.8,77.5,45,44.85,-45,19.92,67,28,27.9,0,45,45
2018-12-09 08:26:56.3579,172.8,77.5,45,44.85,-45,19.93,52,3.74,3.71,0,45,45
2018-12-09 08:26:56.6079,172.8,77.5,45,44.85,-45,19.92,6,-23090,28,3.7,45,45
2018-12-09 08:26:56.8579,172.8,77.5,45,44.85,-45,19.93,7,-23080,27.9,3.7,45,45
2018-12-09 08:26:57.1080,172.8,77.5,45,44.85,-45,19.92,1,731.2,-31,26.5,45,45
2018-12-09 08:26:57.3580,172.8,77.5,45,44.85,-45,19.93,2,731,-30.8,27,45,45
2018-12-09 08:26:57.6080,172.8,77.5,45,44.85,-45,19.92,61,732.5,727,0,45,45
2018-12-09 08:26:57.8580,172.8,77.5,45,44.85,-45,19.93,62,425,425,0,45,45
2018-12-09 08:26:58.1080,172.8,77.5,45,44.85,-45,19.93,64,34.2,34.6,0,45,45
2018-12-09 08:26:58.3579,172.8,77.5,45,44.85,-45,19.93,3,731.2,-31,24.5,45,45
2018-12-09 08:26:58.6079,172.8,77.5,45,44.85,-45,19.93,4,731,-30.8,25,45,45
2018-12-09 08:26:58.8579,172.8,77.5,45,44.85,-45,19.91,65,-23080,-23080,0,45,45
2018-12-09 08:26:59.1079,172.8,77.4,45,44.79,-44.9,19.93,66,4760,4760,0,45,45
2018-12-09 08:26:59.3579,172.8,77.4,45,44.79,-45,19.93,1,731.1,-31,26.5,45,45
2018-12-09 08:26:59.6078,172.8,77.4,45,44.79,-45,19.92,2,731,-31,27,45,45
2018-12-09 08:26:59.8578,172.8,77.4,45,44.79,-45,19.93,65,-23090,-23090,0,45,45
2018-12-09 08:27:00.1078,172.8,77.4,45,44.79,-45,19.93,51,3.74,3.71,0,45,45
2018-12-09 08:27:00.3578,172.8,77.4,45,44.79,-45,19.92,63,50,50,0,45,45
2018-12-09 08:27:00.6078,172.8,77.4,45,44.79,-45,19.93,67,28,27.9,0,45,45
2018-12-09 08:27:00.8578,172.8,77.4,45,44.79,-44.9,19.93,52,3.74,3.71,0,45,45
2018-12-09 08:27:01.1079,172.8,77.4,45,44.79,-45,19.92,6,-23090,28,3.7,45,45
2018-12-09 08:27:01.3579,172.8,77.4,45,44.79,-45,19.93,7,-23090,27.9,3.7,45,45
2018-12-09 08:27:01.6079,172.8,77.4,45,44.79,-45,19.92,1,731.1,-31,26.5,45,45
2018-12-09 08:27:01.8580,172.8,77.4,45,44.79,-45,19.93,2,731,-31,27,45,45
2018-12-09 08:27:02.1080,172.8,77.4,45,44.79,-45,19.92,61,732.3,727,0,45,45
2018-12-09 08:27:02.3580,172.8,77.4,45,44.79,-45,19.92,62,425,425,0,45,45
2018-12-09 08:27:02.6080,172.8,77.4,45,44.79,-45,19.92,64,34.1,34.5,0,45,45
2018-12-09 08:27:02.8580,172.8,77.4,45,44.79,-45,19.93,3,731.1,-31,24.5,45,45
2018-12-09 08:27:03.1080,172.8,77.4,45,44.79,-45,19.92,4,731,-31,25,45,45
2018-12-09 08:27:03.3580,172.8,77.4,45,44.79,-45,19.94,65,-23090,-23090,0,45,45
2018-12-09 08:27:03.6080,172.8,77.4,45,44.79,-45,19.94,66,4770,4770,0,45,45
2018-12-09 08:27:03.8580,172.8,77.4,45,44.79,-45,19.94,1,731.1,-31,26.5,45,45
2018-12-09 08:27:04.1080,172.8,77.4,45,44.79,-45,19.93,2,731,-31,27,45,45
2018-12-09 08:27:04.3580,172.8,77.4,45,44.79,-45,19.98,65,-23090,-23090,0,45,45
2018-12-09 08:27:04.6080,172.8,77.4,45,44.79,-45,19.93,51,3.74,3.71,0,45,45
2018-12-09 08:27:04.8580,172.8,77.4,45,44.79,-45,19.95,63,50,50,0,45,45
2018-12-09 08:27:05.1080,172.8,77.4,45,44.79,-45,19.93,67,28,27.9,0,45,45
2018-12-09 08:27:05.3580,172.8,77.4,45,44.79,-44.9,19.93,52,3.74,3.71,0,45,45
2018-12-09 08:27:05.6080,172.8,77.4,45,44.79,-44.9,19.92,6,-23090,28,3.7,45,45
2018-12-09 08:27:05.8581,172.8,77.4,45,44.79,-45,19.92,7,-23090,27.9,3.7,45,45
2018-12-09 08:27:06.1081,172.8,77.4,45,44.79,-45,19.93,1,730.9,-31,26.5,45,45
2018-12-09 08:27:06.3580,172.8,77.4,45,44.79,-45,19.92,2,730.8,-31,27,45,45
2018-12-09 08:27:06.6080,172.8,77.4,45,44.79,-45,19.93,61,732.3,726.9,0,45,45
2018-12-09 08:27:06.8580,172.8,77.4,45,44.79,-45,19.93,62,425,425,0,45,45
2018-12-09 08:27:07.1080,172.8,77.4,45,44.79,-45,19.93,64,34.1,34.5,0,45,45
2018-12-09 08:27:07.3580,172.8,77.4,45,44.79,-45,19.93,3,730.9,-31,24.5,45,45
2018-12-09 08:27:07.6080,172.8,77.4,45,44.79,-45,19.93,4,730.8,-31,25,45,45
2018-12-09 08:27:07.8580,172.8,77.4,45,44.79,-45,19.92,65,-23080,-23090,0,45,45
2018-12-09 08:27:08.1080,172.8,77.4,45,44.79,-45,19.94,66,4770,4770,0,45,45
2018-12-09 08:27:08.3580,172.8,77.4,44.75,44.79,-44.9,19.94,1,730.9,-31,26.5,45,45
2018-12-09 08:27:08.6080,172.8,77.4,44.75,44.79,-44.9,19.94,2,730.8,-31,27,45,45
2018-12-09 08:27:08.8581,172.8,77.4,44.75,44.79,-45,19.92,65,-23080,-23090,0,45,45
2018-12-09 08:27:09.1080,172.8,77.4,44.75,44.79,-45,19.93,51,3.74,3.71,0,45,45
2018-12-09 08:27:09.3580,172.8,77.4,44.75,44.79,-45,19.93,63,50,50,0,45,45
2018-12-09 08:27:09.6080,172.8,77.4,44.75,44.79,-45,19.93,67,28,27.9,0,45,45
2018-12-09 08:27:09.8580,172.8,77.4,44.75,44.79,-45,19.94,52,3.74,3.71,0,45,45
2018-12-09 08:27:10.1080,172.8,77.4,44.75,44.79,-45,19.92,6,-23080,28,3.7,45,45
2018-12-09 08:27:10.3579,172.8,77.4,44.75,44.79,-45,19.94,7,-23090,27.9,3.7,45,45
2018-12-09 08:27:10.6079,172.8,77.4,44.75,44.79,-45,19.91,1,730.9,-31,26.5,45,45
2018-12-09 08:27:10.8579,172.8,77.4,44.75,44.79,-45,19.92,2,730.8,-31,27,45,45
2018-12-09 08:27:11.1079,172.8,77.4,44.75,44.79,-45,19.92,61,732.2,726.9,0,45,45
2018-12-09 08:27:11.3580,172.8,77.4,44.75,44.79,-45,19.92,62,425,425,0,45,45
2018-12-09 08:27:11.6080,172.8,77.4,44.75,44.79,-45,19.93,64,34.2,34.6,0,45,45
2018-12-09 08:27:11.8581,172.8,77.4,44.75,44.79,-45,19.92,3,730.9,-31,24.5,45,45
2018-12-09 08:27:12.1081,172.8,77.3,44.75,44.73,-44.9,19.93,4,730.8,-31,25,45,45
2018-12-09 08:27:12.3581,172.8,77.3,44.75,44.73,-45,19.92,65,-23070,-23090,0,45,45
2018-12-09 08:27:12.6081,172.8,77.3,44.75,44.73,-45,19.94,66,4770,4770,0,45,45
2018-12-09 08:27:12.8581,172.8,77.3,44.75,44.73,-45,19.93,1,730.9,-31,26.5,45,45
2018-12-09 08:27:13.1081,172.8,77.3,44.75,44.73,-45,19.93,2,730.8,-31,27,45,45
2018-12-09 08:27:13.3581,172.8,77.3,44.75,44.73,-44.9,19.93,65,-23070,-23100,0,44.5,45
2018-12-09 08:27:13.6081,172.8,77.3,44.75,44.73,-45,19.92,51,3.74,3.71,0,44.5,45
2018-12-09 08:27:13.8581,172.8,77.3,44.75,44.73,-45,19.92,63,50,50,0,44.5,45
2018-12-09 08:27:14.1081,172.8,77.3,44.75,44.73,-45,19.92,67,28,27.9,0,44.5,45
2018-12-09 08:27:14.3581,172.8,77.3,44.75,44.73,-45,19.92,52,3.74,3.71,0,44.5,45
2018-12-09 08:27:14.6081,172.8,77.3,44.75,44.73,-45,19.92,6,-23060,28,3.7,44.5,45
2018-12-09 08:27:14.8581,172.8,77.3,44.75,44.73,-44.9,19.92,7,-23090,27.9,3.7,44.5,45
2018-12-09 08:27:15.1081,172.8,77.3,44.75,44.73,-44.9,19.92,1,730.9,-31,26.5,44.5,45
2018-12-09 08:27:15.3581,172.8,77.3,44.75,44.73,-45,19.93,2,730.7,-31,27,44.5,45
2018-12-09 08:27:15.6081,172.8,77.3,44.75,44.73,-45,19.93,61,732.3,726.9,0,44.5,45
2018-12-09 08:27:15.8582,172.8,77.3,44.75,44.73,-45,19.92,62,425,425,0,44.5,45
2018-12-09 08:27:16.1082,172.8,77.3,44.75,44.73,-45,19.92,64,34,34.5,0,44.5,45
2018-12-09 08:27:16.3582,172.8,77.3,44.75,44.73,-45,19.93,3,730.9,-31,24.5,44.5,45
2018-12-09 08:27:16.6081,172.8,77.3,44.75,44.73,-44.9,19.92,4,730.7,-31,25,44.5,45
2018-12-09 08:27:16.8581,172.8,77.3,44.75,44.73,-45,19.92,65,-23060,-23100,0,44.5,45
2018-12-09 08:27:17.1081,172.8,77.3,44.75,44.73,-45,19.92,66,4780,4780,0,44.5,45
2018-12-09 08:27:17.3581,172.8,77.3,44.75,44.73,-45,19.93,1,730.9,-31,26.5,44.5,45
2018-12-09 08:27:17.6081,172.8,77.3,44.75,44.73,-45,19.93,2,730.7,-31,27,44.5,45
2018-12-09 08:27:17.8581,172.8,77.3,44.75,44.73,-45,19.92,65,-23060,-23090,0,44.5,45
2018-12-09 08:27:18.1082,172.8,77.3,44.75,44.73,-44.9,19.93,51,3.74,3.71,0,44.5,45
2018-12-09 08:27:18.3582,172.8,77.3,44.75,44.73,-45,19.92,63,50,50,0,44.5,45
2018-12-09 08:27:18.6082,172.8,77.3,44.75,44.73,-45,19.93,67,28,27.9,0,44.5,45
2018-12-09 08:27:18.8582,172.8,77.3,44.75,44.73,-45,19.93,52,3.74,3.71,0,44.5,45
2018-12-09 08:27:19.1082,172.8,77.3,44.75,44.73,-45,19.93,6,-23060,28,3.7,44.5,45
2018-12-09 08:27:19.3582,172.8,77.3,44.75,44.73,-45,19.92,7,-23090,27.9,3.7,44.5,45
2018-12-09 08:27:19.6082,172.8,77.3,44.75,44.73,-44.9,19.92,1,730.9,-31,26.5,44.5,45
2018-12-09 08:27:19.8582,172.8,77.3,44.75,44.73,-44.9,19.93,2,730.7,-31,27,44.5,45
2018-12-09 08:27:20.1082,172.8,77.3,44.75,44.73,-45,19.93,61,732.1,726.7,0,44.5,45
2018-12-09 08:27:20.3582,172.8,77.3,44.75,44.73,-45,19.92,62,425,425,0,44.5,45
2018-12-09 08:27:20.6082,172.8,77.3,44.75,44.73,-45,19.93,64,34,34.5,0,44.5,45
2018-12-09 08:27:20.8582,172.8,77.3,44.75,44.73,-45,19.93,3,730.7,-31,24.5,44.5,45
2018-12-09 08:27:21.1082,172.8,77.3,44.75,44.73,-45,19.91,4,730.6,-31,25,44.5,45
2018-12-09 08:27:21.3582,172.8,77.3,44.75,44.73,-45,19.92,65,-23060,-23100,0,44.5,45
2018-12-09 08:27:21.6082,172.8,77.3,44.75,44.73,-45,19.93,66,4770,4770,0,44.5,45
2018-12-09 08:27:21.8582,172.8,77.3,44.75,44.73,-45,19.93,1,730.7,-31,26.5,44.5,45
2018-12-09 08:27:22.1082,172.8,77.3,44.75,44.73,-45,19.92,2,730.6,-31,27,44.5,45
2018-12-09 08:27:22.3582,172.8,77.2,44.75,44.68,-45,19.92,65,-23060,-23100,0,44.5,45
2018-12-09 08:27:22.6082,172.8,77.2,44.75,44.68,-44.9,19.93,51,3.73,3.71,0,44.5,45
2018-12-09 08:27:22.8582,172.8,77.2,44.75,44.68,-45,19.92,63,50,50,0,44.5,45
2018-12-09 08:27:23.1082,172.8,77.2,44.75,44.68,-45,19.92,67,28,27.9,0,44.5,45
2018-12-09 08:27:23.3582,172.8,77.2,44.75,44.68,-45,19.93,52,3.74,3.71,0,44.5,45
2018-12-09 08:27:23.6082,172.8,77.2,44.75,44.68,-45,19.93,6,-23050,28,3.7,44.5,45
2018-12-09 08:27:23.8582,172.8,77.2,44.75,44.68,-45,19.94,7,-23110,27.9,3.7,44.5,45
2018-12-09 08:27:24.1082,172.8,77.2,44.75,44.68,-44.9,19.93,1,730.7,-31,26.5,44.5,45
2018-12-09 08:27:24.3582,172.8,77.2,44.75,44.68,-44.9,19.93,2,730.6,-31,27,44.5,45
2018-12-09 08:27:24.6082,172.8,77.2,44.75,44.68,-45,19.9,61,732.1,726.7,0,44.5,45
2018-12-09 08:27:24.8582,172.8,77.2,44.75,44.68,-45,19.92,62,425,425,0,44.5,45
2018-12-09 08:27:25.1082,172.8,77.2,44.75,44.68,-45,19.92,64,34.1,34.6,0,44.5,45
2018-12-09 08:27:25.3582,172.8,77.1,44.75,44.62,-45,19.93,3,730.7,-31,24.5,44.5,45
2018-12-09 08:27:25.6082,172.8,77.1,44.75,44.62,-45,19.93,4,730.6,-31,25,44.5,45
2018-12-09 08:27:25.8582,172.8,77.1,44.75,44.62,-45,19.93,65,-23060,-23110,0,44.5,45
2018-12-09 08:27:26.1082,172.8,77.1,44.75,44.62,-45,19.92,66,4780,4780,0,44.5,45
2018-12-09 08:27:26.3582,172.8,77.1,44.75,44.62,-45,19.93,1,730.7,-31,26.5,44.5,45
2018-12-09 08:27:26.6082,172.8,77.1,44.75,44.62,-45,19.92,2,730.6,-31,27,44.5,45
2018-12-09 08:27:26.8582,172.8,77.1,44.75,44.62,-45,19.92,65,-23060,-23110,0,44.5,45
2018-12-09 08:27:27.1082,172.8,77.1,44.75,44.62,-44.9,20.04,51,3.73,3.71,0,44.5,45
2018-12-09 08:27:27.3582,172.8,77.1,44.75,44.62,-45,19.92,63,50,50,0,44.5,45
2018-12-09 08:27:27.6082,172.8,77.1,44.75,44.62,-45,19.92,67,28,27.9,0,44.5,45
2018-12-09 08:27:27.8582,172.8,77.1,44.75,44.62,-45,19.91,52,3.74,3.71,0,44.5,45
2018-12-09 08:27:28.1082,172.8,77.1,44.75,44.62,-45,19.91,6,-23060,28,3.7,44.5,45
2018-12-09 08:27:28.3582,172.8,77.1,44.75,44.62,-45,19.93,7,-23110,27.9,3.7,44.5,45
2018-12-09 08:27:28.6082,172.8,77.1,44.75,44.62,-45,19.89,1,730.8,-31,26.5,44.5,45
2018-12-09 08:27:28.8582,172.8,77.1,44.75,44.62,-45,19.78,2,730.5,-30.8,27,44.5,45
2018-12-09 08:27:29.1083,172.8,77.1,44.75,44.62,-45,19.81,61,732.1,726.6,0,44.5,45
2018-12-09 08:27:29.3583,172.8,77.1,44.75,44.62,-45,19.95,62,425,425,0,44.5,45
2018-12-09 08:27:29.6083,172.8,77.1,44.75,44.62,-45,20.08,64,34.1,34.6,0,44.5,45
2018-12-09 08:27:29.8583,172.8,77.1,44.75,44.62,-45,19.89,3,730.8,-31,24.5,44.5,45
2018-12-09 08:27:30.1083,172.8,77.1,44.75,44.62,-45,19.89,4,730.5,-30.8,25,44.5,45
2018-12-09 08:27:30.3583,172.8,77.1,44.75,44.62,-45,19.8,65,-23060,-23110,0,44.5,45
2018-12-09 08:27:30.6083,172.8,77.1,44.75,44.62,-45,19.79,66,4780,4780,0,44.5,45
2018-12-09 08:27:30.8583,172.8,77.1,44.75,44.62,-45,19.77,1,730.8,-31,26.5,44.5,45
2018-12-09 08:27:31.1083,172.8,77.1,44.75,44.62,-45,19.91,2,730.5,-30.8,27,44.5,45
2018-12-09 08:27:31.3583,172.8,77.1,44.75,44.62,-45,19.86,65,-23060,-23110,0,44.5,45
2018-12-09 08:27:31.6083,172.8,77.1,44.75,44.62,-45,19.85,51,3.73,3.71,0,44.5,45
2018-12-09 08:27:31.8583,172.8,77.1,44.75,44.62,-44.9,20.03,63,50,50,0,44.5,45
2018-12-09 08:27:32.1083,172.8,77.1,44.75,44.62,-45,19.78,67,28,27.9,0,44.5,45
2018-12-09 08:27:32.3583,172.8,77.1,44.75,44.62,-45,19.89,52,3.74,3.71,0,44.5,45
2018-12-09 08:27:32.6083,172.8,77.1,44.75,44.62,-45,19.78,6,-23060,28,3.7,44.5,45
2018-12-09 08:27:32.8583,172.8,77.1,44.75,44.62,-45,19.89,7,-23110,27.9,3.7,44.5,45
2018-12-09 08:27:33.1083,172.8,77.1,44.75,44.62,-45,19.9,1,730.8,-31,26.5,44.5,45
2018-12-09 08:27:33.3583,172.8,77.1,44.75,44.62,-45,19.8,2,730.5,-30.8,27,44.5,45
2018-12-09 08:27:33.6083,172.8,77.1,44.75,44.62,-45,19.82,61,732,726.5,0,44.5,45
2018-12-09 08:27:33.8583,172.8,77.1,44.75,44.62,-45,19.93,62,425,425,0,44.5,45
2018-12-09 08:27:34.1083,172.8,77,44.75,44.56,-45,19.94,64,34.1,34.6,0,44.5,45
2018-12-09 08:27:34.3583,172.8,77,44.75,44.56,-45,19.97,3,730.8,-31,24.5,44.5,45
2018-12-09 08:27:34.6083,172.8,77,44.75,44.56,-45,20.01,4,730.5,-30.8,25,44.5,45
2018-12-09 08:27:34.8583,172.8,77,44.75,44.56,-44.9,20.04,65,-23060,-23110,0,44.5,45
2018-12-09 08:27:35.1083,172.8,77,44.75,44.56,-45,20.06,66,4780,4780,0,44.5,45
2018-12-09 08:27:35.3584,172.8,77,44.75,44.56,-45,20.08,1,730.7,-31,26.5,44.5,45
2018-12-09 08:27:35.6084,172.8,77,44.75,44.56,-45,20.08,2,730.5,-31,27,44.5,45
2018-12-09 08:27:35.8584,172.8,77,44.75,44.56,-45,20.08,65,-23060,-23110,0,44.5,45
2018-12-09 08:27:36.1084,172.8,77,44.5,44.56,-45,20.06,51,3.73,3.71,0,44.5,45
2018-12-09 08:27:36.3583,172.8,77,44.5,44.56,-45,20.08,63,50,50,0,44.5,45
2018-12-09 08:27:36.6083,172.8,77,44.5,44.56,-45,20.06,67,28,27.9,0,44.5,45
2018-12-09 08:27:36.8583,172.8,77,44.5,44.56,-45,19.99,52,3.74,3.71,0,44.5,45
2018-12-09 08:27:37.1083,172.8,77,44.5,44.56,-45,19.9,6,-23060,28,3.7,44.5,45
2018-12-09 08:27:37.3583,172.8,77,44.5,44.56,-45,19.83,7,-23100,27.9,3.7,44.5,45
2018-12-09 08:27:37.6083,172.8,77,44.5,44.56,-45,20,1,730.7,-31,26.5,44.5,45
2018-12-09 08:27:37.8584,172.8,77,44.5,44.56,-45,20.03,2,730.5,-31,27,44.5,45
2018-12-09 08:27:38.1084,172.8,77,44.5,44.56,-44.9,19.78,61,731.9,726.5,0,44.5,45
2018-12-09 08:27:38.3584,172.8,77,44.5,44.56,-45,19.81,62,425,425,0,44.5,45
2018-12-09 08:27:38.6084,172.8,77,44.5,44.56,-45,19.93,64,34.1,34.6,0,44.5,45
2018-12-09 08:27:38.8584,172.8,77,44.5,44.56,-45,20.01,3,730.7,-31,24.5,44.5,45
2018-12-09 08:27:39.1084,172.8,77,44.5,44.56,-45,19.99,4,730.5,-31,25,44.5,45
2018-12-09 08:27:39.3584,172.8,77,44.5,44.56,-45,19.93,65,-23060,-23100,0,44.5,45
2018-12-09 08:27:39.6084,172.8,77,44.5,44.56,-44.9,19.92,66,4770,4770,0,44.5,45
2018-12-09 08:27:39.8584,172.8,77,44.5,44.56,-45,19.93,1,730.7,-31,26.5,44.5,45
2018-12-09 08:27:40.1084,172.8,77,44.5,44.56,-45,19.93,2,730.5,-31,27,44.5,45
2018-12-09 08:27:40.3584,172.8,77,44.5,44.56,-45,19.93,65,-23060,-23100,0,44.5,45
2018-12-09 08:27:40.6084,172.8,77,44.5,44.56,-45,19.93,51,3.73,3.71,0,44.5,45
2018-12-09 08:27:40.8584,172.8,77,44.5,44.56,-45,19.91,63,50,50,0,44.5,45
2018-12-09 08:27:41.1084,172.8,77,44.5,44.56,-45,19.93,67,28,27.9,0,44.5,45
2018-12-09 08:27:41.3584,172.8,77,44.5,44.56,-45,19.93,52,3.74,3.71,0,44.5,45
2018-12-09 08:27:41.6084,172.8,77,44.5,44.56,-45,19.94,6,-23060,28,3.7,44.5,45
2018-12-09 08:27:41.8584,172.8,77,44.5,44.56,-45,19.93,7,-23090,27.9,3.7,44.5,45
2018-12-09 08:27:42.1084,172.8,77,44.5,44.56,-45,19.93,1,730.7,-31,26.5,44.5,45
2018-12-09 08:27:42.3584,172.8,77,44.5,44.56,-45,19.93,2,730.5,-31,27,44.5,45
2018-12-09 08:27:42.6084,172.8,77,44.5,44.56,-44.9,19.94,61,731.9,726.5,0,44.5,44.5
2018-12-09 08:27:42.8584,172.8,77,44.5,44.56,-45,19.92,62,425,425,0,44.5,44.5
2018-12-09 08:27:43.1084,172.8,77,44.5,44.56,-45,19.91,64,34.2,34.6,0,44.5,44.5
2018-12-09 08:27:43.3584,172.8,77,44.5,44.56,-45,19.94,3,730.5,-31,24.5,44.5,44.5
2018-12-09 08:27:43.6085,172.8,77,44.5,44.56,-45,19.93,4,730.4,-31,25,44.5,44.5
2018-12-09 08:27:43.8585,172.8,77,44.5,44.56,-45,19.92,65,-23060,-23090,0,44.5,44.5
2018-12-09 08:27:44.1085,172.8,77,44.5,44.56,-45,19.92,66,4770,4770,0,44.5,44.5
2018-12-09 08:27:44.3584,172.8,77,44.5,44.56,-45,19.88,1,730.5,-31,26.5,44.5,44.5
2018-12-09 08:27:44.6084,172.8,77,44.5,44.56,-44.9,19.93,2,730.4,-31,27,44.5,44.5
2018-12-09 08:27:44.8584,172.8,77,44.5,44.56,-45,19.93,65,-23070,-23090,0,44.5,44.5
2018-12-09 08:27:45.1084,172.8,77,44.5,44.56,-45,19.92,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:27:45.3584,172.8,77,44.5,44.56,-45,19.89,63,50,50,0,44.5,44.5
2018-12-09 08:27:45.6084,172.8,77,44.5,44.56,-45,19.93,67,28,27.9,0,44.5,44.5
2018-12-09 08:27:45.8584,172.8,77,44.5,44.56,-45,19.93,52,3.74,3.71,0,44.5,44.5
2018-12-09 08:27:46.1084,172.8,77,44.5,44.56,-44.9,19.92,6,-23070,28,3.7,44.5,44.5
2018-12-09 08:27:46.3585,172.8,77,44.5,44.56,-45,19.93,7,-23090,27.9,3.7,44.5,44.5
2018-12-09 08:27:46.6085,172.8,77,44.5,44.56,-45,19.92,1,730.5,-31,26.5,44.5,44.5
2018-12-09 08:27:46.8585,172.8,77,44.5,44.56,-45,19.93,2,730.4,-31,27,44.5,44.5
2018-12-09 08:27:47.1085,172.8,76.9,44.5,44.5,-45,19.92,61,731.9,726.5,0,44.5,44.5
2018-12-09 08:27:47.3585,172.8,76.9,44.5,44.5,-45,19.93,62,425,425,0,44.5,44.5
2018-12-09 08:27:47.6085,172.8,76.9,44.5,44.5,-45,19.94,64,34.1,34.5,0,44.5,44.5
2018-12-09 08:27:47.8585,172.8,76.9,44.5,44.5,-44.9,19.93,3,730.5,-31,24.5,44.5,44.5
2018-12-09 08:27:48.1085,172.8,76.9,44.5,44.5,-45,19.92,4,730.4,-31,25,44.5,44.5
2018-12-09 08:27:48.3585,172.8,76.9,44.5,44.5,-45,19.93,65,-23070,-23090,0,44.5,44.5
2018-12-09 08:27:48.6085,172.8,76.9,44.5,44.5,-45,19.92,66,4770,4760,0,44.5,44.5
2018-12-09 08:27:48.8585,172.8,76.9,44.5,44.5,-45,19.93,1,730.5,-31,26.5,44.5,44.5
2018-12-09 08:27:49.1085,172.8,76.9,44.5,44.5,-45,19.93,2,730.4,-31,27,44.5,44.5
2018-12-09 08:27:49.3585,172.8,76.9,44.5,44.5,-44.9,19.93,65,-23070,-23090,0,44.5,44.5
2018-12-09 08:27:49.6085,172.8,76.9,44.5,44.5,-45,19.92,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:27:49.8585,172.8,76.9,44.5,44.5,-45,19.93,63,50,50,0,44.5,44.5
2018-12-09 08:27:50.1085,172.8,76.9,44.5,44.5,-45,19.89,67,28,27.9,0,44.5,44.5
2018-12-09 08:27:50.3585,172.8,76.9,44.5,44.5,-45,19.86,52,3.74,3.71,0,44.5,44.5
2018-12-09 08:27:50.6085,172.8,76.9,44.5,44.5,-45,19.93,6,-23070,28,3.7,44.5,44.5
2018-12-09 08:27:50.8585,172.8,76.9,44.5,44.5,-44.9,19.93,7,-23090,27.9,3.7,44.5,44.5
2018-12-09 08:27:51.1085,172.8,76.9,44.5,44.5,-45,19.93,1,730.6,-31,26.5,44.5,44.5
2018-12-09 08:27:51.3586,172.8,76.9,44.5,44.5,-45,19.94,2,730.2,-31,27,44.5,44.5
2018-12-09 08:27:51.6085,172.8,76.9,44.5,44.5,-45,19.92,61,731.8,726.4,0,44.5,44.5
2018-12-09 08:27:51.8585,172.8,76.9,44.5,44.5,-45,19.93,62,425,425,0,44.5,44.5
2018-12-09 08:27:52.1085,172.8,76.9,44.5,44.5,-45,19.93,64,34.2,34.6,0,44.5,44.5
2018-12-09 08:27:52.3584,172.8,76.9,44.5,44.5,-45,19.93,3,730.6,-31,24.5,44.5,44.5
2018-12-09 08:27:52.6085,172.8,76.9,44.5,44.5,-45,19.92,4,730.2,-31,25,44.5,44.5
2018-12-09 08:27:52.8585,172.8,76.9,44.5,44.5,-45,19.93,65,-23080,-23090,0,44.5,44.5
2018-12-09 08:27:53.1085,172.8,76.9,44.5,44.5,-45,19.93,66,4760,4760,0,44.5,44.5
2018-12-09 08:27:53.3585,172.8,76.9,44.5,44.5,-45,19.92,1,730.6,-31,26.5,44.5,44.5
2018-12-09 08:27:53.6086,172.8,76.9,44.5,44.5,-45,19.93,2,730.2,-31,27,44.5,44.5
2018-12-09 08:27:53.8586,172.8,76.9,44.5,44.5,-45,19.93,65,-23070,-23080,0,44.5,44.5
2018-12-09 08:27:54.1086,172.8,76.9,44.5,44.5,-45,19.93,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:27:54.3586,172.8,76.9,44.5,44.5,-45,19.95,63,50,50,0,44.5,44.5
2018-12-09 08:27:54.6086,172.8,76.9,44.5,44.5,-45,19.93,67,28,27.9,0,44.5,44.5
2018-12-09 08:27:54.8586,172.8,76.9,44.5,44.5,-45,19.92,52,3.74,3.71,0,44.5,44.5
2018-12-09 08:27:55.1086,172.8,76.9,44.5,44.5,-45,19.93,6,-23070,28,3.7,44.5,44.5
2018-12-09 08:27:55.3585,172.8,76.9,44.5,44.5,-45,19.93,7,-23080,27.9,3.7,44.5,44.5
2018-12-09 08:27:55.6085,172.8,76.9,44.5,44.5,-45,19.92,1,730.6,-31,26.5,44.5,44.5
2018-12-09 08:27:55.8585,172.8,76.9,44.5,44.5,-45,19.92,2,730.2,-31,27,44.5,44.5
2018-12-09 08:27:56.1086,172.8,76.8,44.5,44.44,-44.9,19.92,61,731.8,726.3,0,44.5,44.5
2018-12-09 08:27:56.3586,172.8,76.8,44.5,44.44,-45,19.92,62,425,425,0,44.5,44.5
2018-12-09 08:27:56.6086,172.8,76.8,44.5,44.44,-45,19.92,64,34.1,34.5,0,44.5,44.5
2018-12-09 08:27:56.8586,172.8,76.8,44.5,44.44,-45,19.89,3,730.6,-31,24.5,44.5,44.5
2018-12-09 08:27:57.1086,172.8,76.8,44.5,44.44,-45,19.93,4,730.1,-31,25,44.5,44.5
2018-12-09 08:27:57.3586,172.8,76.8,44.5,44.44,-45,19.92,65,-23080,-23080,0,44.5,44.5
2018-12-09 08:27:57.6086,172.8,76.8,44.5,44.44,-44.9,19.93,66,4770,4770,0,44.5,44.5
2018-12-09 08:27:57.8586,172.8,76.8,44.5,44.44,-45,19.91,1,730.4,-31,26.5,44.5,44.5
2018-12-09 08:27:58.1085,172.8,76.8,44.5,44.44,-45,19.93,2,730.1,-31,27,44.5,44.5
2018-12-09 08:27:58.3585,172.8,76.8,44.5,44.44,-45,19.92,65,-23080,-23090,0,44.5,44.5
2018-12-09 08:27:58.6085,172.8,76.8,44.5,44.44,-45,19.93,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:27:58.8586,172.8,76.8,44.5,44.44,-45,19.95,63,50,50,0,44.5,44.5
2018-12-09 08:27:59.1086,172.8,76.8,44.5,44.44,-45,19.93,67,28,27.9,0,44.5,44.5
2018-12-09 08:27:59.3586,172.8,76.8,44.5,44.44,-45,19.93,52,3.74,3.71,0,44.5,44.5
2018-12-09 08:27:59.6086,172.8,76.8,44.5,44.44,-45,19.93,6,-23080,28,3.7,44.5,44.5
2018-12-09 08:27:59.8586,172.8,76.8,44.5,44.44,-45,19.92,7,-23090,27.9,3.7,44.5,44.5
2018-12-09 08:28:00.1086,172.8,76.8,44.5,44.44,-45,19.93,1,730.4,-31,26.5,44.5,44.5
2018-12-09 08:28:00.3586,172.8,76.7,44.5,44.39,-45,19.91,2,730.1,-31,27,44.5,44.5
2018-12-09 08:28:00.6086,172.8,76.7,44.5,44.39,-44.9,19.92,61,731.6,726.2,0,44.5,44.5
2018-12-09 08:28:00.8586,172.8,76.7,44.5,44.39,-45,19.93,62,425,425,0,44.5,44.5
2018-12-09 08:28:01.1086,172.8,76.7,44.5,44.39,-45,19.93,64,34.2,34.6,0,44.5,44.5
2018-12-09 08:28:01.3586,172.8,76.7,44.5,44.39,-45,19.93,3,730.4,-31,24.5,44.5,44.5
2018-12-09 08:28:01.6086,172.8,76.7,44.5,44.39,-45,19.92,4,730.1,-31,25,44.5,44.5
2018-12-09 08:28:01.8586,172.8,76.7,44.5,44.39,-45,19.92,65,-23080,-23090,0,44.5,44.5
2018-12-09 08:28:02.1086,172.8,76.7,44.5,44.39,-44.9,19.93,66,4770,4770,0,44.5,44.5
2018-12-09 08:28:02.3586,172.8,76.7,44.5,44.39,-45,19.92,1,730.4,-31,26.5,44.5,44.5
2018-12-09 08:28:02.6086,172.8,76.7,44.5,44.39,-45,19.92,2,730.1,-31,27,44.5,44.5
2018-12-09 08:28:02.8586,172.8,76.7,44.5,44.39,-45,19.93,65,-23090,-23090,0,44.5,44.5
2018-12-09 08:28:03.1086,172.8,76.7,44.5,44.39,-45,19.97,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:03.3586,172.8,76.7,44.5,44.39,-45,19.92,63,50,50,0,44.5,44.5
2018-12-09 08:28:03.6086,172.8,76.7,44.5,44.39,-45,19.93,67,28,27.9,0,44.5,44.5
2018-12-09 08:28:03.8586,172.8,76.7,44.5,44.39,-45,19.93,52,3.74,3.71,0,44.5,44.5
2018-12-09 08:28:04.1086,172.8,76.7,44.5,44.39,-45,19.91,6,-23080,28,3.7,44.5,44.5
2018-12-09 08:28:04.3586,172.8,76.7,44.5,44.39,-45,19.93,7,-23080,27.9,3.7,44.5,44.5
2018-12-09 08:28:04.6086,172.8,76.7,44.5,44.39,-45,19.91,1,730.3,-31.1,26.5,44.5,44.5
2018-12-09 08:28:04.8586,172.8,76.7,44.5,44.39,-45,19.93,2,730,-31,27,44.5,44.5
2018-12-09 08:28:05.1086,172.8,76.7,44.5,44.39,-45,19.92,61,731.7,726.3,0,44.5,44.5
2018-12-09 08:28:05.3586,172.8,76.7,44.5,44.39,-44.9,19.93,62,425,425,0,44.5,44.5
2018-12-09 08:28:05.6086,172.8,76.7,44.5,44.39,-45,19.92,64,34.2,34.6,0,44.5,44.5
2018-12-09 08:28:05.8587,172.8,76.7,44.5,44.39,-45,19.93,3,730.3,-31.1,24.5,44.5,44.5
2018-12-09 08:28:06.1087,172.8,76.7,44.5,44.39,-45,19.92,4,730,-31,25,44.5,44.5
2018-12-09 08:28:06.3587,172.8,76.7,44.5,44.39,-45,19.93,65,-23090,-23090,0,44.5,44.5
2018-12-09 08:28:06.6087,172.8,76.7,44.5,44.39,-45,19.92,66,4770,4770,0,44.5,44.5
2018-12-09 08:28:06.8587,172.8,76.7,44.5,44.39,-45,19.92,1,730.3,-31.1,26.5,44.5,44.5
2018-12-09 08:28:07.1087,172.8,76.7,44.5,44.39,-45,19.93,2,730,-31,27,44.5,44.5
2018-12-09 08:28:07.3587,172.8,76.7,44.5,44.39,-45,19.96,65,-23080,-23080,0,44.5,44.5
2018-12-09 08:28:07.6087,172.8,76.7,44.5,44.39,-45,19.92,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:07.8587,172.8,76.7,44.5,44.39,-45,19.92,63,50,50,0,44.5,44.5
2018-12-09 08:28:08.1087,172.8,76.6,44.5,44.33,-45,19.92,67,28,27.9,0,44.5,44.5
2018-12-09 08:28:08.3587,172.8,76.6,44.5,44.33,-45,19.92,52,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:08.6087,172.8,76.6,44.5,44.33,-44.9,19.93,6,-23080,28,3.7,44.5,44.5
2018-12-09 08:28:08.8587,172.8,76.6,44.5,44.33,-45,19.92,7,-23090,27.9,3.7,44.5,44.5
2018-12-09 08:28:09.1087,172.8,76.6,44.5,44.33,-45,19.94,1,730.3,-31.1,26.5,44.5,44.5
2018-12-09 08:28:09.3587,172.8,76.6,44.5,44.33,-45,19.92,2,730,-31,27,44.5,44.5
2018-12-09 08:28:09.6087,172.8,76.6,44.5,44.33,-45,19.92,61,731.6,726.1,0,44.5,44.5
2018-12-09 08:28:09.8587,172.8,76.6,44.5,44.33,-45,19.93,62,425,425,0,44.5,44.5
2018-12-09 08:28:10.1087,172.8,76.6,44.5,44.33,-45,19.91,64,34.1,34.5,0,44.5,44.5
2018-12-09 08:28:10.3587,172.8,76.6,44.5,44.33,-45,19.93,3,730.3,-31.1,24.5,44.5,44.5
2018-12-09 08:28:10.6087,172.8,76.6,44.5,44.33,-45,19.93,4,730,-31,25,44.5,44.5
2018-12-09 08:28:10.8587,172.8,76.6,44.5,44.33,-45,19.93,65,-23080,-23080,0,44.5,44.5
2018-12-09 08:28:11.1087,172.8,76.6,44.5,44.33,-45,19.92,66,4770,4770,0,44.5,44.5
2018-12-09 08:28:11.3587,172.8,76.6,44.5,44.33,-45,19.92,1,730.3,-31.1,26.5,44.5,44.5
2018-12-09 08:28:11.6087,172.8,76.6,44.5,44.33,-45,19.92,2,730,-31,27,44.5,44.5
2018-12-09 08:28:11.8587,172.8,76.6,44.5,44.33,-45,19.93,65,-23090,-23090,0,44.5,44.5
2018-12-09 08:28:12.1087,172.8,76.6,44.5,44.33,-45,19.93,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:12.3587,172.8,76.6,44.5,44.33,-45,19.92,63,50,50,0,44.5,44.5
2018-12-09 08:28:12.6087,172.8,76.6,44.5,44.33,-45,19.93,67,28,27.9,0,44.5,44.5
2018-12-09 08:28:12.8587,172.8,76.6,44.5,44.33,-45,19.93,52,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:13.1087,172.8,76.6,44.5,44.33,-45,19.93,6,-23080,28,3.7,44.5,44.5
2018-12-09 08:28:13.3587,172.8,76.6,44.5,44.33,-45,19.93,7,-23090,27.9,3.7,44.5,44.5
2018-12-09 08:28:13.6087,172.8,76.6,44.5,44.33,-45,19.93,1,730.2,-31,26.5,44.5,44.5
2018-12-09 08:28:13.8587,172.8,76.6,44.5,44.33,-45,19.92,2,730,-31,27,44.5,44.5
2018-12-09 08:28:14.1087,172.8,76.6,44.5,44.33,-45,19.92,61,731.5,726.1,0,44.5,44.5
2018-12-09 08:28:14.3587,172.8,76.6,44.5,44.33,-45,19.93,62,425,425,0,44.5,44.5
2018-12-09 08:28:14.6087,172.8,76.6,44.5,44.33,-45,19.93,64,34.2,34.6,0,44.5,44.5
2018-12-09 08:28:14.8588,172.8,76.6,44.5,44.33,-45,19.92,3,730.2,-31,24.5,44.5,44.5
2018-12-09 08:28:15.1088,172.8,76.6,44.5,44.33,-45,19.93,4,730,-31,25,44.5,44.5
2018-12-09 08:28:15.3588,172.8,76.6,44.5,44.33,-45,19.93,65,-23090,-23090,0,44.5,44.5
2018-12-09 08:28:15.6088,172.8,76.6,44.5,44.33,-45,19.97,66,4780,4780,0,44.5,44.5
2018-12-09 08:28:15.8588,172.8,76.6,44.5,44.33,-45,19.94,1,730.2,-31,26.5,44.5,44.5
2018-12-09 08:28:16.1088,172.8,76.6,44.5,44.33,-45,19.92,2,730,-31,27,44.5,44.5
2018-12-09 08:28:16.3588,172.8,76.6,44.5,44.33,-45,19.93,65,-23080,-23080,0,44.5,44.5
2018-12-09 08:28:16.6088,172.8,76.6,44.5,44.33,-45,19.93,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:16.8588,172.8,76.6,44.5,44.33,-45,19.93,63,50,50,0,44.5,44.5
2018-12-09 08:28:17.1088,172.8,76.6,44.5,44.33,-45,19.91,67,28,27.9,0,44.5,44.5
2018-12-09 08:28:17.3588,172.8,76.6,44.5,44.33,-45,19.93,52,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:17.6088,172.8,76.6,44.5,44.33,-45,19.92,6,-23080,28,3.7,44.5,44.5
2018-12-09 08:28:17.8588,172.8,76.6,44.5,44.33,-45,19.93,7,-23090,27.9,3.7,44.5,44.5
2018-12-09 08:28:18.1088,172.8,76.6,44.5,44.33,-45,19.93,1,730.2,-31,26.5,44.5,44.5
2018-12-09 08:28:18.3588,172.8,76.6,44.5,44.33,-45,19.92,2,730,-31,27,44.5,44.5
2018-12-09 08:28:18.6088,172.8,76.6,44.5,44.33,-45,19.91,61,731.5,726,0,44.5,44.5
2018-12-09 08:28:18.8588,172.8,76.6,44.5,44.33,-45,19.93,62,425,425,0,44.5,44.5
2018-12-09 08:28:19.1088,172.8,76.6,44.5,44.33,-45,19.93,64,34.2,34.6,0,44.5,44.5
2018-12-09 08:28:19.3588,172.8,76.6,44.5,44.33,-45,19.93,3,730.2,-31,24.5,44.5,44.5
2018-12-09 08:28:19.6088,172.8,76.6,44.5,44.33,-44.9,19.92,4,729.8,-31,25,44.5,44.5
2018-12-09 08:28:19.8588,172.8,76.6,44.5,44.33,-45,19.91,65,-23080,-23080,0,44.5,44.5
2018-12-09 08:28:20.1088,172.8,76.6,44.5,44.33,-45,19.93,66,4780,4780,0,44.5,44.5
2018-12-09 08:28:20.3588,172.8,76.6,44.5,44.33,-45,19.93,1,730.2,-31,26.5,44.5,44.5
2018-12-09 08:28:20.6088,172.8,76.6,44.5,44.33,-45,19.93,2,729.8,-31,27,44.5,44.5
2018-12-09 08:28:20.8588,172.8,76.6,44.5,44.33,-45,19.93,65,-23090,-23090,0,44.5,44.5
2018-12-09 08:28:21.1088,172.8,76.6,44.5,44.33,-45,19.92,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:21.3588,172.8,76.6,44.5,44.33,-45,19.93,63,50,50,0,44.5,44.5
2018-12-09 08:28:21.6088,172.8,76.6,44.5,44.33,-45,19.93,67,28,27.9,0,44.5,44.5
