Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:28:21.8588,172.8,76.6,44.5,44.33,-45,19.93,52,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:22.1088,172.8,76.5,44.5,44.27,-45,19.92,6,-23090,28,3.7,44.5,44.5
2018-12-09 08:28:22.3588,172.8,76.5,44.5,44.27,-45,19.92,7,-23090,27.9,3.7,44.5,44.5
2018-12-09 08:28:22.6088,172.8,76.5,44.5,44.27,-45,19.92,1,730.2,-31,26.5,44.5,44.5
2018-12-09 08:28:22.8588,172.8,76.5,44.5,44.27,-45,19.92,2,729.8,-31,27,44.5,44.5
2018-12-09 08:28:23.1088,172.8,76.5,44.5,44.27,-44.9,19.93,61,731.4,726,0,44.5,44.5
2018-12-09 08:28:23.3588,172.8,76.5,44.25,44.27,-45,19.94,62,425,425,0,44.5,44.5
2018-12-09 08:28:23.6088,172.8,76.5,44.25,44.27,-45,19.94,64,34.1,34.5,0,44.5,44.5
2018-12-09 08:28:23.8588,172.8,76.5,44.25,44.27,-45,19.93,3,730.2,-31,24.5,44.5,44.5
2018-12-09 08:28:24.1088,172.8,76.5,44.25,44.27,-45,19.93,4,729.8,-31,25,44.5,44.5
2018-12-09 08:28:24.3588,172.8,76.5,44.25,44.27,-45,19.93,65,-23080,-23090,0,44.5,44.5
2018-12-09 08:28:24.6088,172.8,76.5,44.25,44.27,-45,19.91,66,4780,4780,0,44.5,44.5
2018-12-09 08:28:24.8589,172.8,76.5,44.25,44.27,-44.9,19.93,1,730.2,-31,26.5,44.5,44.5
2018-12-09 08:28:25.1089,172.8,76.5,44.25,44.27,-45,19.93,2,729.8,-31,27,44.5,44.5
2018-12-09 08:28:25.3589,172.8,76.5,44.25,44.27,-45,19.92,65,-23080,-23090,0,44.5,44.5
2018-12-09 08:28:25.6089,172.8,76.5,44.25,44.27,-45,19.92,51,3.73,3.71,0,44.5,44.5
2018-12-09 08:28:25.8589,172.8,76.5,44.25,44.27,-45,19.93,63,50,50,0,44.5,44.5
2018-12-09 08:28:26.1089,172.8,76.5,44.25,44.27,-44.9,19.93,67,28,27.9,0,44,44.5
2018-12-09 08:28:26.3589,172.8,76.5,44.25,44.27,-44.9,19.92,52,3.73,3.71,0,44,44.5
2018-12-09 08:28:26.6088,172.8,76.5,44.25,44.27,-45,19.93,6,-23070,28,3.7,44,44.5
2018-12-09 08:28:26.8588,172.8,76.5,44.25,44.27,-45,19.92,7,-23090,27.9,3.7,44,44.5
2018-12-09 08:28:27.1088,172.8,76.5,44.25,44.27,-45,19.92,1,730,-31,26.5,44,44.5
2018-12-09 08:28:27.3589,172.8,76.5,44.25,44.27,-45,19.93,2,729.8,-31,27,44,44.5
2018-12-09 08:28:27.6089,172.8,76.5,44.25,44.27,-45,19.93,61,731.3,726,0,44,44.5
2018-12-09 08:28:27.8589,172.8,76.5,44.25,44.27,-44.9,19.92,62,425,425,0,44,44.5
2018-12-09 08:28:28.1089,172.8,76.5,44.25,44.27,-45,19.92,64,34.1,34.6,0,44,44.5
2018-12-09 08:28:28.3589,172.8,76.5,44.25,44.27,-45,19.93,3,730,-31,24.5,44,44.5
2018-12-09 08:28:28.6089,172.8,76.5,44.25,44.27,-45,19.91,4,729.8,-31,25,44,44.5
2018-12-09 08:28:28.8588,172.8,76.5,44.25,44.27,-45,19.93,65,-23070,-23090,0,44,44.5
2018-12-09 08:28:29.1088,172.8,76.5,44.25,44.27,-45,19.92,66,4790,4790,0,44,44.5
2018-12-09 08:28:29.3588,172.8,76.5,44.25,44.27,-45,19.93,1,730,-31,26.5,44,44.5
2018-12-09 08:28:29.6088,172.8,76.5,44.25,44.27,-44.9,19.93,2,729.8,-31,27,44,44.5
2018-12-09 08:28:29.8588,172.8,76.5,44.25,44.27,-45,19.92,65,-23070,-23090,0,44,44.5
2018-12-09 08:28:30.1089,172.8,76.5,44.25,44.27,-45,19.91,51,3.73,3.71,0,44,44.5
2018-12-09 08:28:30.3589,172.8,76.4,44.25,44.21,-45,19.93,63,50,50,0,44,44.5
2018-12-09 08:28:30.6089,172.8,76.4,44.25,44.21,-45,19.93,67,28,27.9,0,44,44.5
2018-12-09 08:28:30.8589,172.8,76.4,44.25,44.21,-45,19.92,52,3.73,3.71,0,44,44.5
2018-12-09 08:28:31.1089,172.8,76.4,44.25,44.21,-44.9,19.92,6,-23070,28,3.7,44,44.5
2018-12-09 08:28:31.3589,172.8,76.4,44.25,44.21,-45,19.92,7,-23100,27.9,3.7,44,44.5
2018-12-09 08:28:31.6089,172.8,76.4,44.25,44.21,-45,19.92,1,730,-31,26.5,44,44.5
2018-12-09 08:28:31.8589,172.8,76.4,44.25,44.21,-45,19.93,2,729.8,-31,27,44,44.5
2018-12-09 08:28:32.1089,172.8,76.4,44.25,44.21,-45,19.93,61,731.4,725.9,0,44,44.5
2018-12-09 08:28:32.3589,172.8,76.4,44.25,44.21,-45,19.92,62,425,425,0,44,44.5
2018-12-09 08:28:32.6089,172.8,76.4,44.25,44.21,-44.9,19.93,64,34.1,34.6,0,44,44.5
2018-12-09 08:28:32.8589,172.8,76.4,44.25,44.21,-45,19.92,3,730,-31,24.5,44,44.5
2018-12-09 08:28:33.1089,172.8,76.4,44.25,44.21,-45,19.92,4,729.8,-31,25,44,44.5
2018-12-09 08:28:33.3589,172.8,76.4,44.25,44.21,-45,19.93,65,-23060,-23100,0,44,44.5
2018-12-09 08:28:33.6089,172.8,76.4,44.25,44.21,-45,19.92,66,4790,4780,0,44,44.5
2018-12-09 08:28:33.8589,172.8,76.4,44.25,44.21,-45,19.92,1,730,-31,26.5,44,44.5
2018-12-09 08:28:34.1089,172.8,76.4,44.25,44.21,-44.9,19.93,2,729.6,-31,27,44,44.5
2018-12-09 08:28:34.3589,172.8,76.4,44.25,44.21,-45,19.93,65,-23060,-23110,0,44,44.5
2018-12-09 08:28:34.6089,172.8,76.4,44.25,44.21,-45,19.93,51,3.73,3.71,0,44,44.5
2018-12-09 08:28:34.8589,172.8,76.4,44.25,44.21,-45,19.93,63,50,50,0,44,44.5
2018-12-09 08:28:35.1089,172.8,76.4,44.25,44.21,-45,19.93,67,28,27.9,0,44,44.5
2018-12-09 08:28:35.3589,172.8,76.3,44.25,44.16,-45,19.94,52,3.73,3.71,0,44,44.5
2018-12-09 08:28:35.6090,172.8,76.3,44.25,44.16,-45,19.94,6,-23060,28,3.7,44,44.5
2018-12-09 08:28:35.8590,172.8,76.3,44.25,44.16,-44.9,19.93,7,-23100,27.9,3.7,44,44.5
2018-12-09 08:28:36.1089,172.8,76.3,44.25,44.16,-44.9,19.93,1,730,-31,26.5,44,44.5
2018-12-09 08:28:36.3589,172.8,76.3,44.25,44.16,-45,19.9,2,729.6,-31,27,44,44.5
2018-12-09 08:28:36.6090,172.8,76.3,44.25,44.16,-45,19.93,61,731.3,725.9,0,44,44.5
2018-12-09 08:28:36.8590,172.8,76.3,44.25,44.16,-45,19.95,62,425,425,0,44,44.5
2018-12-09 08:28:37.1090,172.8,76.3,44.25,44.16,-45,19.92,64,34.1,34.6,0,44,44.5
2018-12-09 08:28:37.3590,172.8,76.3,44.25,44.16,-44.9,19.93,3,730,-31,24.5,44,44.5
2018-12-09 08:28:37.6090,172.8,76.3,44.25,44.16,-45,19.93,4,729.6,-31,25,44,44.5
2018-12-09 08:28:37.8590,172.8,76.3,44.25,44.16,-45,19.93,65,-23060,-23100,0,44,44.5
2018-12-09 08:28:38.1090,172.8,76.3,44.25,44.16,-45,19.92,66,4780,4780,0,44,44.5
2018-12-09 08:28:38.3590,172.8,76.3,44.25,44.16,-45,19.92,1,730,-31,26.5,44,44.5
2018-12-09 08:28:38.6090,172.8,76.3,44.25,44.16,-45,19.91,2,729.6,-31,27,44,44.5
2018-12-09 08:28:38.8590,172.8,76.3,44.25,44.16,-45,19.93,65,-23050,-23100,0,44,44.5
2018-12-09 08:28:39.1090,172.8,76.3,44.25,44.16,-44.9,19.93,51,3.73,3.71,0,44,44.5
2018-12-09 08:28:39.3590,172.8,76.3,44.25,44.16,-44.9,19.92,63,50,50,0,44,44.5
2018-12-09 08:28:39.6090,172.8,76.3,44.25,44.16,-45,19.92,67,28,27.9,0,44,44.5
2018-12-09 08:28:39.8590,172.8,76.3,44.25,44.16,-45,19.93,52,3.73,3.71,0,44,44.5
2018-12-09 08:28:40.1090,172.8,76.3,44.25,44.16,-45,19.93,6,-23060,28,3.7,44,44.5
2018-12-09 08:28:40.3590,172.8,76.3,44.25,44.16,-45,19.94,7,-23110,27.9,3.7,44,44.5
2018-12-09 08:28:40.6090,172.8,76.3,44.25,44.16,-44.9,19.93,1,729.8,-31,26.5,44,44.5
2018-12-09 08:28:40.8590,172.8,76.3,44.25,44.16,-45,19.92,2,729.7,-31,27,44,44.5
2018-12-09 08:28:41.1090,172.8,76.3,44.25,44.16,-45,19.93,61,731.1,725.8,0,44,44.5
2018-12-09 08:28:41.3590,172.8,76.3,44.25,44.16,-45,19.93,62,425,425,0,44,44.5
2018-12-09 08:28:41.6090,172.8,76.3,44.25,44.16,-45,19.92,64,34.1,34.6,0,44,44.5
2018-12-09 08:28:41.8590,172.8,76.3,44.25,44.16,-44.9,19.93,3,729.8,-31,24.5,44,44.5
2018-12-09 08:28:42.1090,172.8,76.3,44.25,44.16,-44.9,19.92,4,729.7,-31,25,44,44.5
2018-12-09 08:28:42.3590,172.8,76.3,44.25,44.16,-44.9,19.92,65,-23050,-23110,0,44,44.5
2018-12-09 08:28:42.6091,172.8,76.3,44.25,44.16,-45,19.94,66,4770,4770,0,44,44.5
2018-12-09 08:28:42.8590,172.8,76.3,44.25,44.16,-45,19.92,1,729.8,-31,26.5,44,44.5
2018-12-09 08:28:43.1090,172.8,76.2,44.25,44.1,-45,19.92,2,729.7,-31,27,44,44.5
2018-12-09 08:28:43.3590,172.8,76.2,44.25,44.1,-44.9,19.93,65,-23060,-23110,0,44,44.5
2018-12-09 08:28:43.6090,172.8,76.2,44.25,44.1,-44.9,19.93,51,3.73,3.71,0,44,44.5
2018-12-09 08:28:43.8590,172.8,76.2,44.25,44.1,-45,19.93,63,50,50,0,44,44.5
2018-12-09 08:28:44.1090,172.8,76.2,44.25,44.1,-45,19.92,67,28,27.9,0,44,44.5
2018-12-09 08:28:44.3589,172.8,76.2,44.25,44.1,-45,19.89,52,3.73,3.7,0,44,44.5
2018-12-09 08:28:44.6089,172.8,76.2,44.25,44.1,-45,19.93,6,-23050,28,3.7,44,44.5
2018-12-09 08:28:44.8589,172.8,76.2,44.25,44.1,-45,19.91,7,-23110,27.9,3.7,44,44.5
2018-12-09 08:28:45.1089,172.8,76.2,44.25,44.1,-45,19.92,1,729.8,-31,26.5,44,44.5
2018-12-09 08:28:45.3589,172.8,76.2,44.25,44.1,-44.9,19.92,2,729.7,-31,27,44,44.5
2018-12-09 08:28:45.6089,172.8,76.2,44.25,44.1,-45,19.92,61,731,725.7,0,44,44.5
2018-12-09 08:28:45.8589,172.8,76.2,44.25,44.1,-45,19.93,62,425,425,0,44,44.5
2018-12-09 08:28:46.1089,172.8,76.2,44.25,44.1,-45,19.92,64,34.1,34.5,0,44,44.5
2018-12-09 08:28:46.3590,172.8,76.2,44.25,44.1,-45,19.93,3,729.8,-31,24.5,44,44.5
2018-12-09 08:28:46.6090,172.8,76.2,44.25,44.1,-45,19.93,4,729.7,-31,25,44,44.5
2018-12-09 08:28:46.8591,172.8,76.2,44.25,44.1,-45,19.92,65,-23060,-23120,0,44,44.5
2018-12-09 08:28:47.1091,172.8,76.2,44.25,44.1,-45,19.92,66,4770,4770,0,44,44.5
2018-12-09 08:28:47.3591,172.8,76.2,44.25,44.1,-45,19.92,1,729.8,-31,26.5,44,44.5
2018-12-09 08:28:47.6091,172.8,76.2,44.25,44.1,-45,19.89,2,729.7,-31,27,44,44.5
2018-12-09 08:28:47.8591,172.8,76.2,44.25,44.1,-45,19.93,65,-23050,-23110,0,44,44.5
2018-12-09 08:28:48.1091,172.8,76.2,44.25,44.1,-45,19.93,51,3.73,3.71,0,44,44.5
2018-12-09 08:28:48.3591,172.8,76.2,44.25,44.1,-45,19.93,63,50,50,0,44,44.5
2018-12-09 08:28:48.6091,172.8,76.2,44.25,44.1,-45,19.91,67,28,27.9,0,44,44.5
2018-12-09 08:28:48.8591,172.8,76.2,44.25,44.1,-45,19.93,52,3.73,3.7,0,44,44.5
2018-12-09 08:28:49.1091,172.8,76.2,44.25,44.1,-45,19.92,6,-23050,28,3.7,44,44.5
2018-12-09 08:28:49.3591,172.8,76.2,44.25,44.1,-45,19.92,7,-23110,27.9,3.7,44,44.5
2018-12-09 08:28:49.6091,172.8,76.2,44.25,44.1,-45,19.93,1,729.7,-31,26.5,44,44.5
2018-12-09 08:28:49.8591,172.8,76.2,44.25,44.1,-45,19.94,2,729.5,-31,27,44,44.5
2018-12-09 08:28:50.1091,172.8,76.2,44,44.1,-44.9,19.93,61,731.1,725.7,0,44,44.5
2018-12-09 08:28:50.3591,172.8,76.2,44,44.1,-45,19.97,62,425,425,0,44,44.5
2018-12-09 08:28:50.6091,172.8,76.2,44,44.1,-45,19.93,64,34,34.5,0,44,44.5
2018-12-09 08:28:50.8592,172.8,76.2,44,44.1,-45,19.92,3,729.7,-31,24.5,44,44.5
2018-12-09 08:28:51.1092,172.8,76.2,44,44.1,-45,19.94,4,729.5,-31,25,44,44.5
2018-12-09 08:28:51.3591,172.8,76.2,44,44.1,-45,19.96,65,-23060,-23110,0,44,44.5
2018-12-09 08:28:51.6091,172.8,76.2,44,44.1,-45,19.92,66,4780,4780,0,44,44.5
2018-12-09 08:28:51.8591,172.8,76.2,44,44.1,-45,19.91,1,729.7,-31,26.5,44,44.5
2018-12-09 08:28:52.1091,172.8,76.2,44,44.1,-45,19.9,2,729.5,-31,27,44,44.5
2018-12-09 08:28:52.3591,172.8,76.2,44,44.1,-45,19.93,65,-23060,-23100,0,44,44.5
2018-12-09 08:28:52.6091,172.8,76.2,44,44.1,-45,19.95,51,3.73,3.71,0,44,44.5
2018-12-09 08:28:52.8591,172.8,76.2,44,44.1,-45,19.94,63,50,50,0,44,44.5
2018-12-09 08:28:53.1091,172.8,76.2,44,44.1,-45,19.97,67,28,27.9,0,44,44.5
2018-12-09 08:28:53.3591,172.8,76.2,44,44.1,-45,19.93,52,3.73,3.7,0,44,44.5
2018-12-09 08:28:53.6091,172.8,76.2,44,44.1,-45,19.92,6,-23060,28,3.7,44,44.5
2018-12-09 08:28:53.8592,172.8,76.2,44,44.1,-45,19.83,7,-23100,27.9,3.7,44,44.5
2018-12-09 08:28:54.1092,172.8,76.2,44,44.1,-45,19.91,1,729.7,-31,26.5,44,44.5
2018-12-09 08:28:54.3592,172.8,76.2,44,44.1,-45,19.79,2,729.5,-31,27,44,44.5
2018-12-09 08:28:54.6092,172.8,76.2,44,44.1,-44.9,19.89,61,731,725.6,0,44,44.5
2018-12-09 08:28:54.8592,172.8,76.2,44,44.1,-44.9,19.92,62,425,425,0,44,44.5
2018-12-09 08:28:55.1092,172.8,76.2,44,44.1,-45,19.95,64,34.1,34.6,0,44,44
2018-12-09 08:28:55.3592,172.8,76.2,44,44.1,-45,19.92,3,729.7,-31,24.5,44,44
2018-12-09 08:28:55.6092,172.8,76.2,44,44.1,-45,19.93,4,729.4,-31,25,44,44
2018-12-09 08:28:55.8592,172.8,76.2,44,44.1,-45,19.94,65,-23060,-23090,0,44,44
2018-12-09 08:28:56.1092,172.8,76.1,44,44.04,-45,19.93,66,4780,4780,0,44,44
2018-12-09 08:28:56.3592,172.8,76.1,44,44.04,-45,19.9,1,729.7,-31,26.5,44,44
2018-12-09 08:28:56.6092,172.8,76.1,44,44.04,-45,19.92,2,729.4,-31,27,44,44
2018-12-09 08:28:56.8592,172.8,76.1,44,44.04,-45,19.93,65,-23060,-23090,0,44,44
2018-12-09 08:28:57.1092,172.8,76.1,44,44.04,-45,19.92,51,3.73,3.71,0,44,44
2018-12-09 08:28:57.3592,172.8,76.1,44,44.04,-45,19.93,63,50,50,0,44,44
2018-12-09 08:28:57.6092,172.8,76.1,44,44.04,-44.9,19.92,67,28,27.9,0,44,44
2018-12-09 08:28:57.8592,172.8,76.1,44,44.04,-45,19.92,52,3.73,3.7,0,44,44
2018-12-09 08:28:58.1092,172.8,76.1,44,44.04,-45,19.92,6,-23070,28,3.7,44,44
2018-12-09 08:28:58.3592,172.8,76.1,44,44.04,-45,19.92,7,-23090,27.9,3.7,44,44
2018-12-09 08:28:58.6092,172.8,76.1,44,44.04,-45,19.93,1,729.7,-31,26.5,44,44
2018-12-09 08:28:58.8592,172.8,76.1,44,44.04,-45,19.92,2,729.4,-31,27,44,44
2018-12-09 08:28:59.1092,172.8,76.1,44,44.04,-45,19.93,61,731,725.5,0,44,44
2018-12-09 08:28:59.3592,172.8,76.1,44,44.04,-45,19.92,62,425,425,0,44,44
2018-12-09 08:28:59.6092,172.8,76.1,44,44.04,-45,19.91,64,34.2,34.6,0,44,44
2018-12-09 08:28:59.8592,172.8,76.1,44,44.04,-45,19.93,3,729.7,-31,24.5,44,44
2018-12-09 08:29:00.1092,172.8,76.1,44,44.04,-45,19.92,4,729.4,-31,25,44,44
2018-12-09 08:29:00.3592,172.8,76.1,44,44.04,-45,19.92,65,-23070,-23090,0,44,44
2018-12-09 08:29:00.6092,172.8,76.1,44,44.04,-44.9,19.93,66,4780,4780,0,44,44
2018-12-09 08:29:00.8592,172.8,76.1,44,44.04,-45,19.93,1,729.7,-31,26.5,44,44
2018-12-09 08:29:01.1092,172.8,76.1,44,44.04,-45,19.93,2,729.4,-31,27,44,44
2018-12-09 08:29:01.3593,172.8,76.1,44,44.04,-45,19.92,65,-23070,-23090,0,44,44
2018-12-09 08:29:01.6092,172.8,76.1,44,44.04,-45,19.91,51,3.73,3.71,0,44,44
2018-12-09 08:29:01.8592,172.8,76.1,44,44.04,-45,19.93,63,50,50,0,44,44
2018-12-09 08:29:02.1092,172.8,76.1,44,44.04,-45,19.93,67,28,27.9,0,44,44
2018-12-09 08:29:02.3592,172.8,76.1,44,44.04,-44.9,19.93,52,3.73,3.7,0,44,44
2018-12-09 08:29:02.6092,172.8,76.1,44,44.04,-45,19.93,6,-23070,28,3.7,44,44
2018-12-09 08:29:02.8592,172.8,76.1,44,44.04,-45,19.93,7,-23080,27.9,3.7,44,44
2018-12-09 08:29:03.1093,172.8,76.1,44,44.04,-45,19.93,1,729.5,-31,26.5,44,44
2018-12-09 08:29:03.3593,172.8,76.1,44,44.04,-45,19.93,2,729.3,-31,27,44,44
2018-12-09 08:29:03.6093,172.8,76.1,44,44.04,-45,19.93,61,730.9,725.4,0,44,44
2018-12-09 08:29:03.8592,172.8,76.1,44,44.04,-44.9,19.91,62,425,425,0,44,44
2018-12-09 08:29:04.1092,172.8,76.1,44,44.04,-44.9,19.92,64,34.1,34.6,0,44,44
2018-12-09 08:29:04.3592,172.8,76,44,43.98,-45,19.93,3,729.5,-31,24.5,44,44
2018-12-09 08:29:04.6091,172.8,76,44,43.98,-45,19.93,4,729.3,-31,25,44,44
2018-12-09 08:29:04.8592,172.8,76,44,43.98,-45,19.93,65,-23070,-23080,0,44,44
2018-12-09 08:29:05.1092,172.8,76,44,43.98,-45,19.94,66,4780,4780,0,44,44
2018-12-09 08:29:05.3592,172.8,76,44,43.98,-44.9,19.93,1,729.5,-31,26.5,44,44
2018-12-09 08:29:05.6092,172.8,76,44,43.98,-44.9,19.93,2,729.3,-31,27,44,44
2018-12-09 08:29:05.8593,172.8,76,44,43.98,-45,19.94,65,-23070,-23080,0,44,44
2018-12-09 08:29:06.1093,172.8,76,44,43.98,-45,19.92,51,3.73,3.71,0,44,44
2018-12-09 08:29:06.3593,172.8,76,44,43.98,-45,19.93,63,50,50,0,44,44
2018-12-09 08:29:06.6093,172.8,76,44,43.98,-45,19.93,67,28,27.9,0,44,44
2018-12-09 08:29:06.8593,172.8,76,44,43.98,-45,19.92,52,3.73,3.7,0,44,44
2018-12-09 08:29:07.1093,172.8,76,44,43.98,-44.9,19.92,6,-23070,28,3.7,44,44
2018-12-09 08:29:07.3593,172.8,76,44,43.98,-44.9,19.93,7,-23090,27.9,3.7,44,44
2018-12-09 08:29:07.6093,172.8,76,44,43.98,-45,19.92,1,729.5,-31,26.5,44,44
2018-12-09 08:29:07.8593,172.8,76,44,43.98,-45,19.92,2,729.3,-31,27,44,44
2018-12-09 08:29:08.1093,172.8,76,44,43.98,-45,19.94,61,731,725.5,0,44,44
2018-12-09 08:29:08.3593,172.8,76,44,43.98,-45,19.92,62,425,425,0,44,44
2018-12-09 08:29:08.6093,172.8,76,44,43.98,-45,19.92,64,34.1,34.5,0,44,44
2018-12-09 08:29:08.8593,172.8,76,44,43.98,-44.9,19.92,3,729.5,-31,24.5,44,44
2018-12-09 08:29:09.1093,172.8,76,44,43.98,-45,19.93,4,729.3,-31,25,44,44
2018-12-09 08:29:09.3593,172.8,76,44,43.98,-45,19.92,65,-23070,-23080,0,44,44
2018-12-09 08:29:09.6093,172.8,76,44,43.98,-45,19.92,66,4780,4780,0,44,44
2018-12-09 08:29:09.8593,172.8,76,44,43.98,-45,19.92,1,729.5,-31,26.5,44,44
2018-12-09 08:29:10.1093,172.8,76,44,43.98,-44.9,19.93,2,729.3,-31,27,44,44
2018-12-09 08:29:10.3593,172.8,76,44,43.98,-44.9,19.93,65,-23080,-23090,0,44,44
2018-12-09 08:29:10.6093,172.8,76,44,43.98,-45,19.93,51,3.73,3.7,0,44,44
2018-12-09 08:29:10.8593,172.8,76,44,43.98,-45,19.92,63,50,50,0,44,44
2018-12-09 08:29:11.1094,172.8,76,44,43.98,-45,19.92,67,28,27.9,0,44,44
2018-12-09 08:29:11.3594,172.8,76,44,43.98,-45,19.92,52,3.73,3.7,0,44,44
2018-12-09 08:29:11.6094,172.8,76,44,43.98,-45,19.92,6,-23080,28,3.7,44,44
2018-12-09 08:29:11.8594,172.8,76,44,43.98,-45,19.93,7,-23090,27.9,3.7,44,44
2018-12-09 08:29:12.1094,172.8,76,44,43.98,-45,19.95,1,729.5,-31,26.5,44,44
2018-12-09 08:29:12.3594,172.8,76,44,43.98,-45,19.92,2,729.3,-31,27,44,44
2018-12-09 08:29:12.6094,172.8,76,44,43.98,-45,19.93,61,730.8,725.4,0,44,44
2018-12-09 08:29:12.8594,172.8,76,44,43.98,-45,19.93,62,425,425,0,44,44
2018-12-09 08:29:13.1094,172.8,76,44,43.98,-44.9,19.93,64,34.1,34.5,0,44,44
2018-12-09 08:29:13.3594,172.8,76,44,43.98,-45,19.92,3,729.5,-31,24.5,44,44
2018-12-09 08:29:13.6094,172.8,76,44,43.98,-45,19.93,4,729.3,-31,25,44,44
2018-12-09 08:29:13.8594,172.8,76,44,43.98,-45,19.93,65,-23080,-23090,0,44,44
2018-12-09 08:29:14.1094,172.8,76,44,43.98,-45,19.93,66,4770,4770,0,44,44
2018-12-09 08:29:14.3594,172.8,76,44,43.98,-45,19.92,1,729.5,-31,26.5,44,44
2018-12-09 08:29:14.6094,172.8,76,44,43.98,-45,19.93,2,729.3,-31,27,44,44
2018-12-09 08:29:14.8594,172.8,76,44,43.98,-45,19.92,65,-23080,-23080,0,44,44
2018-12-09 08:29:15.1094,172.8,76,44,43.98,-45,19.92,51,3.73,3.7,0,44,44
2018-12-09 08:29:15.3594,172.8,76,44,43.98,-45,19.93,63,50,50,0,44,44
2018-12-09 08:29:15.6094,172.8,76,44,43.98,-45,19.93,67,28,27.9,0,44,44
2018-12-09 08:29:15.8594,172.8,76,44,43.98,-45,19.93,52,3.73,3.7,0,44,44
2018-12-09 08:29:16.1094,172.8,76,44,43.98,-45,19.92,6,-23080,28,3.7,44,44
2018-12-09 08:29:16.3594,172.8,76,44,43.98,-45,19.92,7,-23090,27.9,3.7,44,44
2018-12-09 08:29:16.6094,172.8,76,44,43.98,-44.9,19.93,1,729.5,-31,26.5,44,44
2018-12-09 08:29:16.8594,172.8,76,44,43.98,-45,19.94,2,729.2,-31,27,44,44
2018-12-09 08:29:17.1094,172.8,75.9,44,43.92,-45,19.93,61,730.8,725.4,0,44,44
2018-12-09 08:29:17.3594,172.8,75.9,44,43.92,-45,19.93,62,425,425,0,44,44
2018-12-09 08:29:17.6094,172.8,75.9,44,43.92,-45,19.92,64,34.2,34.6,0,44,44
2018-12-09 08:29:17.8594,172.8,75.9,44,43.92,-45,19.95,3,729.3,-31,24.5,44,44
2018-12-09 08:29:18.1095,172.8,75.9,44,43.92,-45,19.92,4,729.2,-31,25,44,44
2018-12-09 08:29:18.3595,172.8,75.9,44,43.92,-45,19.92,65,-23080,-23090,0,44,44
2018-12-09 08:29:18.6095,172.8,75.9,44,43.92,-45,19.93,66,4770,4770,0,44,44
2018-12-09 08:29:18.8596,172.8,75.9,44,43.92,-45,19.93,1,729.3,-31,26.5,44,44
2018-12-09 08:29:19.1095,172.8,75.9,44,43.92,-45,19.93,2,729.2,-31,27,44,44
2018-12-09 08:29:19.3595,172.8,75.9,44,43.92,-45,19.93,65,-23140,-23010,0,44,44
2018-12-09 08:29:19.6094,172.8,75.9,44,43.92,-45,19.92,51,3.73,3.7,0,44,44
2018-12-09 08:29:19.8593,172.8,75.9,44,43.92,-44.9,19.93,63,50,50,0,44,44
2018-12-09 08:29:20.1093,172.8,75.9,44,43.92,-44.9,19.95,67,28,27.9,0,44,44
2018-12-09 08:29:20.3593,172.8,75.9,44,43.92,-45,19.93,52,3.73,3.7,0,44,44
2018-12-09 08:29:20.6094,172.8,75.9,44,43.92,-45,19.92,6,-23150,28,3.7,44,44
2018-12-09 08:29:20.8594,172.8,75.9,44,43.92,-45,19.92,7,-23020,27.9,3.7,44,44
2018-12-09 08:29:21.1094,172.8,75.9,44,43.92,-45,19.92,1,729.3,-31,26.5,44,44
2018-12-09 08:29:21.3594,172.8,75.9,44,43.92,-45,19.93,2,729.2,-31,27,44,44
2018-12-09 08:29:21.6094,172.8,75.9,44,43.92,-45,19.95,61,730.7,725.2,0,44,44
2018-12-09 08:29:21.8594,172.8,75.9,44,43.92,-45,19.91,62,425,425,0,44,44
2018-12-09 08:29:22.1094,172.8,75.9,44,43.92,-45,19.93,64,34.2,34.4,0,44,44
2018-12-09 08:29:22.3594,172.8,75.9,44,43.92,-45,19.92,3,729.3,-31,24.5,44,44
2018-12-09 08:29:22.6095,172.8,75.9,44,43.92,-45,19.93,4,729.2,-31,25,44,44
2018-12-09 08:29:22.8595,172.8,75.9,44,43.92,-45,19.92,65,-23150,-23020,0,44,44
2018-12-09 08:29:23.1095,172.8,75.9,44,43.92,-45,19.93,66,4760,4760,0,44,44
2018-12-09 08:29:23.3595,172.8,75.9,44,43.92,-44.9,19.92,1,729.3,-31,26.5,44,44
2018-12-09 08:29:23.6095,172.8,75.9,44,43.92,-45,19.93,2,729.2,-31,27,44,44
2018-12-09 08:29:23.8595,172.8,75.9,44,43.92,-45,19.93,65,-23150,-23020,0,44,44
2018-12-09 08:29:24.1095,172.8,75.9,44,43.92,-45,19.93,51,3.73,3.71,0,44,44
2018-12-09 08:29:24.3595,172.8,75.9,44,43.92,-45,19.94,63,50,50,0,44,44
2018-12-09 08:29:24.6095,172.8,75.9,44,43.92,-45,19.91,67,28,27.9,0,44,44
2018-12-09 08:29:24.8595,172.8,75.9,44,43.92,-45,19.92,52,3.73,3.7,0,44,44
2018-12-09 08:29:25.1095,172.8,75.9,44,43.92,-44.9,19.93,6,-23150,28,3.7,44,44
2018-12-09 08:29:25.3595,172.8,75.9,44,43.92,-45,19.93,7,-23020,27.9,3.7,44,44
2018-12-09 08:29:25.6095,172.8,75.9,44,43.92,-45,19.93,1,729.3,-31.1,26.5,44,44
2018-12-09 08:29:25.8595,172.8,75.9,44,43.92,-45,19.93,2,729,-31,27,44,44
2018-12-09 08:29:26.1094,172.8,75.9,44,43.92,-45,19.91,61,730.6,725.2,0,44,44
2018-12-09 08:29:26.3594,172.8,75.9,44,43.92,-45,19.92,62,425,425,0,44,44
2018-12-09 08:29:26.6094,172.8,75.9,44,43.92,-45,19.92,64,34.2,34.4,0,44,44
2018-12-09 08:29:26.8594,172.8,75.9,44,43.92,-45,19.93,3,729.3,-31.1,24.5,44,44
2018-12-09 08:29:27.1095,172.8,75.9,44,43.92,-45,19.94,4,729,-31,25,44,44
2018-12-09 08:29:27.3595,172.8,75.9,44,43.92,-45,19.93,65,-23150,-23020,0,44,44
2018-12-09 08:29:27.6094,172.8,75.9,44,43.92,-45,19.93,66,4770,4770,0,44,44
2018-12-09 08:29:27.8594,172.8,75.9,44,43.92,-45,19.92,1,729.3,-31.1,26.5,44,44
2018-12-09 08:29:28.1094,172.8,75.9,44,43.92,-45,19.94,2,729,-31,27,44,44
2018-12-09 08:29:28.3595,172.8,75.9,44,43.92,-45,19.92,65,-23160,-23020,0,44,44
2018-12-09 08:29:28.6095,172.8,75.9,44,43.92,-45,19.92,51,3.73,3.71,0,44,44
2018-12-09 08:29:28.8595,172.8,75.9,44,43.92,-45,19.92,63,50,50,0,44,44
2018-12-09 08:29:29.1095,172.8,75.9,44,43.92,-45,19.93,67,28,27.9,0,44,44
2018-12-09 08:29:29.3595,172.8,75.9,44,43.92,-45,19.92,52,3.73,3.7,0,44,44
2018-12-09 08:29:29.6095,172.8,75.9,44,43.92,-45,19.91,6,-23150,28,3.7,44,44
2018-12-09 08:29:29.8594,172.8,75.9,44,43.92,-45,19.92,7,-23020,27.9,3.7,44,44
2018-12-09 08:29:30.1094,172.8,75.9,44,43.92,-44.9,19.93,1,729.3,-31.1,26.5,44,44
2018-12-09 08:29:30.3594,172.8,75.9,44,43.92,-45,19.92,2,729,-31,27,44,44
2018-12-09 08:29:30.6094,172.8,75.9,44,43.92,-45,19.91,61,730.6,725.1,0,44,44
2018-12-09 08:29:30.8595,172.8,75.9,44,43.92,-45,20,62,425,425,0,44,44
2018-12-09 08:29:31.1095,172.8,75.8,44,43.87,-45,19.92,64,34.3,34.5,0,44,44
2018-12-09 08:29:31.3595,172.8,75.8,44,43.87,-45,19.93,3,729.1,-31.3,24.5,44,44
2018-12-09 08:29:31.6095,172.8,75.8,44,43.87,-45,19.93,4,729,-31,25,44,44
2018-12-09 08:29:31.8595,172.8,75.8,44,43.87,-45,19.91,65,-23160,-23020,0,44,44
2018-12-09 08:29:32.1096,172.8,75.8,44,43.87,-45,19.92,66,4760,4760,0,44,44
2018-12-09 08:29:32.3596,172.8,75.8,44,43.87,-45,19.94,1,729.1,-31.3,26.5,44,44
2018-12-09 08:29:32.6096,172.8,75.8,44,43.87,-45,19.91,2,729,-31,27,44,44
2018-12-09 08:29:32.8596,172.8,75.8,44,43.87,-45,19.93,65,-23150,-23010,0,44,44
2018-12-09 08:29:33.1096,172.8,75.8,44,43.87,-44.9,19.91,51,3.72,3.7,0,44,44
2018-12-09 08:29:33.3596,172.8,75.8,44,43.87,-45,19.93,63,50,50,0,44,44
2018-12-09 08:29:33.6096,172.8,75.8,44,43.87,-45,19.93,67,28,27.9,0,44,44
2018-12-09 08:29:33.8596,172.8,75.8,44,43.87,-45,19.92,52,3.73,3.7,0,44,44
2018-12-09 08:29:34.1096,172.8,75.8,44,43.87,-45,19.92,6,-23160,28,3.7,44,44
2018-12-09 08:29:34.3596,172.8,75.8,44,43.87,-45,19.96,7,-23020,27.9,3.7,44,44
2018-12-09 08:29:34.6096,172.8,75.8,44,43.87,-45,19.93,1,729.1,-31.3,26.5,44,44
2018-12-09 08:29:34.8596,172.8,75.8,44,43.87,-45,19.92,2,729,-31,27,44,44
2018-12-09 08:29:35.1096,172.8,75.8,44,43.87,-45,19.92,61,730.5,725.1,0,44,44
2018-12-09 08:29:35.3596,172.8,75.8,44,43.87,-45,19.9,62,425,425,0,44,44
2018-12-09 08:29:35.6096,172.8,75.8,44,43.87,-45,19.86,64,34.2,34.5,0,44,44
2018-12-09 08:29:35.8596,172.8,75.8,44,43.87,-45,19.98,3,729.1,-31.3,24.5,44,44
2018-12-09 08:29:36.1096,172.8,75.8,44,43.87,-45,20.06,4,729,-31,25,44,44
2018-12-09 08:29:36.3596,172.8,75.8,44,43.87,-44.9,19.92,65,-23080,-23080,0,44,44
2018-12-09 08:29:36.6096,172.8,75.8,44,43.87,-45,19.93,66,4760,4760,0,44,44
2018-12-09 08:29:36.8596,172.8,75.8,44,43.87,-45,19.93,1,729.1,-31.3,26.5,44,44
2018-12-09 08:29:37.1096,172.8,75.8,44,43.87,-45,19.93,2,729,-31,27,44,44
2018-12-09 08:29:37.3595,172.8,75.6,43.75,43.75,-45,19.93,65,-23090,-23090,0,44,44
2018-12-09 08:29:37.6096,172.8,75.6,43.75,43.75,-44.9,19.93,51,3.72,3.7,0,44,44
2018-12-09 08:29:37.8596,172.8,75.6,43.75,43.75,-45,19.9,63,50,50,0,44,44
2018-12-09 08:29:38.1096,172.8,75.6,43.75,43.75,-45,19.93,67,28,27.9,0,44,44
2018-12-09 08:29:38.3596,172.8,75.6,43.75,43.75,-45,19.93,52,3.73,3.7,0,44,44
2018-12-09 08:29:38.6096,172.8,75.6,43.75,43.75,-45,19.93,6,-23140,28,3.7,43.5,44
2018-12-09 08:29:38.8596,172.8,75.6,43.75,43.75,-45,19.93,7,-23020,27.9,3.7,43.5,44
2018-12-09 08:29:39.1096,172.8,75.6,43.75,43.75,-45,19.93,1,729.1,-31.1,26.5,43.5,44
2018-12-09 08:29:39.3596,172.8,75.6,43.75,43.75,-44.9,19.92,2,729,-31,27,43.5,44
2018-12-09 08:29:39.6096,172.8,75.6,43.75,43.75,-45,19.92,61,730.5,725,0,43.5,44
2018-12-09 08:29:39.8596,172.8,75.6,43.75,43.75,-45,19.92,62,425,425,0,43.5,44
2018-12-09 08:29:40.1096,172.8,75.6,43.75,43.75,-45,19.94,64,34.2,34.4,0,43.5,44
2018-12-09 08:29:40.3596,172.8,75.6,43.75,43.75,-45,19.92,3,729.1,-31.1,24.5,43.5,44
2018-12-09 08:29:40.6096,172.8,75.6,43.75,43.75,-45,19.93,4,729,-31,25,43.5,44
2018-12-09 08:29:40.8596,172.8,75.6,43.75,43.75,-45,19.92,65,-23140,-23020,0,43.5,44
2018-12-09 08:29:41.1096,172.8,75.6,43.75,43.75,-45,19.92,66,4760,4760,0,43.5,44
2018-12-09 08:29:41.3596,172.8,75.6,43.75,43.75,-45,19.93,1,729.1,-31.1,26.5,43.5,44
2018-12-09 08:29:41.6097,172.8,75.6,43.75,43.75,-45,19.93,2,729,-31,27,43.5,44
2018-12-09 08:29:41.8597,172.8,75.6,43.75,43.75,-45,19.93,65,-23070,-23090,0,43.5,44
2018-12-09 08:29:42.1097,172.8,75.6,43.75,43.75,-44.9,19.92,51,3.72,3.7,0,43.5,44
2018-12-09 08:29:42.3597,172.8,75.6,43.75,43.75,-44.9,19.93,63,50,50,0,43.5,44
2018-12-09 08:29:42.6097,172.8,75.6,43.75,43.75,-44.9,19.93,67,28,27.9,0,43.5,44
2018-12-09 08:29:42.8597,172.8,75.6,43.75,43.75,-45,19.93,52,3.73,3.7,0,43.5,44
2018-12-09 08:29:43.1097,172.8,75.6,43.75,43.75,-45,19.93,6,-23070,28,3.7,43.5,44
2018-12-09 08:29:43.3597,172.8,75.6,43.75,43.75,-45,19.91,7,-23090,27.9,3.7,43.5,44
2018-12-09 08:29:43.6097,172.8,75.6,43.75,43.75,-45,19.94,1,729.1,-31.1,26.5,43.5,44
2018-12-09 08:29:43.8597,172.8,75.6,43.75,43.75,-44.9,19.93,2,729,-31,27,43.5,44
2018-12-09 08:29:44.1097,172.8,75.6,43.75,43.75,-45,19.92,61,730.4,725,0,43.5,44
2018-12-09 08:29:44.3597,172.8,75.5,43.75,43.69,-45,19.93,62,425,425,0,43.5,44
2018-12-09 08:29:44.6097,172.8,75.5,43.75,43.69,-45,19.93,64,34.1,34.6,0,43.5,44
2018-12-09 08:29:44.8597,172.8,75.5,43.75,43.69,-45,19.92,3,729.1,-31.1,24.5,43.5,44
2018-12-09 08:29:45.1096,172.8,75.5,43.75,43.69,-44.9,19.93,4,729,-31,25,43.5,44
2018-12-09 08:29:45.3596,172.8,75.5,43.75,43.69,-44.9,19.92,65,-23060,-23090,0,43.5,44
2018-12-09 08:29:45.6096,172.8,75.5,43.75,43.69,-44.9,19.93,66,4760,4760,0,43.5,44
2018-12-09 08:29:45.8596,172.8,75.5,43.75,43.69,-45,19.93,1,729,-31,26.5,43.5,44
2018-12-09 08:29:46.1097,172.8,75.5,43.75,43.69,-45,19.91,2,728.8,-31,27,43.5,44
2018-12-09 08:29:46.3597,172.8,75.5,43.75,43.69,-45,19.93,65,-23060,-23100,0,43.5,44
2018-12-09 08:29:46.6097,172.8,75.5,43.75,43.69,-45,19.91,51,3.72,3.7,0,43.5,44
2018-12-09 08:29:46.8597,172.8,75.5,43.75,43.69,-45,19.93,63,50,50,0,43.5,44
2018-12-09 08:29:47.1097,172.8,75.5,43.75,43.69,-44.9,19.93,67,28,27.9,0,43.5,44
2018-12-09 08:29:47.3597,172.8,75.5,43.75,43.69,-45,19.93,52,3.73,3.7,0,43.5,44
2018-12-09 08:29:47.6097,172.8,75.5,43.75,43.69,-45,19.93,6,-23060,28,3.7,43.5,44
2018-12-09 08:29:47.8597,172.8,75.5,43.75,43.69,-45,19.93,7,-23090,27.9,3.7,43.5,44
2018-12-09 08:29:48.1097,172.8,75.5,43.75,43.69,-45,19.93,1,729,-31,26.5,43.5,44
2018-12-09 08:29:48.3597,172.8,75.5,43.75,43.69,-45,19.93,2,728.8,-31,27,43.5,44
2018-12-09 08:29:48.6097,172.8,75.5,43.75,43.69,-45,19.92,61,730.3,725,0,43.5,44
2018-12-09 08:29:48.8596,172.8,75.5,43.75,43.69,-44.9,19.93,62,425,425,0,43.5,44
2018-12-09 08:29:49.1096,172.8,75.5,43.75,43.69,-44.9,19.92,64,34.1,34.5,0,43.5,44
2018-12-09 08:29:49.3596,172.8,75.5,43.75,43.69,-45,19.9,3,729,-31,24.5,43.5,44
2018-12-09 08:29:49.6096,172.8,75.5,43.75,43.69,-45,19.92,4,728.8,-31,25,43.5,44
2018-12-09 08:29:49.8596,172.8,75.5,43.75,43.69,-45,19.93,65,-23060,-23100,0,43.5,44
2018-12-09 08:29:50.1096,172.8,75.5,43.75,43.69,-45,19.92,66,4770,4770,0,43.5,44
2018-12-09 08:29:50.3597,172.8,75.5,43.75,43.69,-45,19.93,1,729,-31,26.5,43.5,44
2018-12-09 08:29:50.6097,172.8,75.5,43.75,43.69,-44.9,19.93,2,728.8,-31,27,43.5,44
2018-12-09 08:29:50.8598,172.8,75.5,43.75,43.69,-45,19.92,65,-23060,-23100,0,43.5,44
2018-12-09 08:29:51.1098,172.8,75.4,43.75,43.63,-45,19.92,51,3.72,3.7,0,43.5,44
2018-12-09 08:29:51.3598,172.8,75.4,43.75,43.63,-45,19.94,63,50,50,0,43.5,44
2018-12-09 08:29:51.6098,172.8,75.4,43.75,43.63,-45,19.9,67,28,27.9,0,43.5,44
2018-12-09 08:29:51.8598,172.8,75.4,43.75,43.63,-45,19.92,52,3.73,3.7,0,43.5,44
2018-12-09 08:29:52.1097,172.8,75.4,43.75,43.63,-44.9,19.92,6,-23060,28,3.7,43.5,44
2018-12-09 08:29:52.3597,172.8,75.4,43.75,43.63,-45,19.93,7,-23110,27.9,3.7,43.5,44
2018-12-09 08:29:52.6096,172.8,75.4,43.75,43.63,-45,19.92,1,729,-31,26.5,43.5,44
2018-12-09 08:29:52.8596,172.8,75.4,43.75,43.63,-45,19.91,2,728.8,-31,27,43.5,44
2018-12-09 08:29:53.1097,172.8,75.4,43.75,43.63,-45,19.92,61,730.3,724.9,0,43.5,44
2018-12-09 08:29:53.3597,172.8,75.4,43.75,43.63,-45,19.92,62,425,425,0,43.5,44
2018-12-09 08:29:53.6097,172.8,75.4,43.75,43.63,-45,19.92,64,34.2,34.6,0,43.5,44
2018-12-09 08:29:53.8598,172.8,75.4,43.75,43.63,-45,19.93,3,728.9,-31.1,24.5,43.5,44
2018-12-09 08:29:54.1098,172.8,75.4,43.75,43.63,-45,19.95,4,728.8,-31,25,43.5,44
2018-12-09 08:29:54.3598,172.8,75.4,43.75,43.63,-45,19.93,65,-23050,-23100,0,43.5,44
2018-12-09 08:29:54.6098,172.8,75.4,43.75,43.63,-45,19.93,66,4760,4760,0,43.5,44
2018-12-09 08:29:54.8598,172.8,75.4,43.75,43.63,-45,19.92,1,728.9,-31.1,26.5,43.5,44
2018-12-09 08:29:55.1098,172.8,75.4,43.75,43.63,-45,19.93,2,728.8,-31,27,43.5,44
2018-12-09 08:29:55.3598,172.8,75.4,43.75,43.63,-45,19.91,65,-23060,-23110,0,43.5,44
2018-12-09 08:29:55.6098,172.8,75.4,43.75,43.63,-44.9,19.91,51,3.72,3.7,0,43.5,44
2018-12-09 08:29:55.8598,172.8,75.4,43.75,43.63,-45,19.94,63,50,50,0,43.5,44
2018-12-09 08:29:56.1098,172.8,75.4,43.75,43.63,-45,19.93,67,28,27.9,0,43.5,44
2018-12-09 08:29:56.3598,172.8,75.4,43.75,43.63,-45,19.96,52,3.73,3.7,0,43.5,44
2018-12-09 08:29:56.6098,172.8,75.4,43.75,43.63,-45,19.91,6,-23060,28,3.7,43.5,44
2018-12-09 08:29:56.8598,172.8,75.4,43.75,43.63,-45,19.94,7,-23110,27.9,3.7,43.5,44
2018-12-09 08:29:57.1098,172.8,75.4,43.75,43.63,-45,19.93,1,728.9,-31.1,26.5,43.5,44
2018-12-09 08:29:57.3598,172.8,75.4,43.75,43.63,-45,20.06,2,728.8,-31,27,43.5,44
2018-12-09 08:29:57.6098,172.8,75.4,43.75,43.63,-45,19.91,61,730.2,724.9,0,43.5,44
2018-12-09 08:29:57.8598,172.8,75.4,43.75,43.63,-45,19.93,62,425,425,0,43.5,44
2018-12-09 08:29:58.1098,172.8,75.4,43.75,43.63,-45,19.93,64,34.1,34.5,0,43.5,44
2018-12-09 08:29:58.3598,172.8,75.4,43.75,43.63,-44.9,19.92,3,728.9,-31.1,24.5,43.5,44
2018-12-09 08:29:58.6098,172.8,75.4,43.75,43.63,-44.9,19.93,4,728.8,-31,25,43.5,44
2018-12-09 08:29:58.8598,172.8,75.4,43.75,43.63,-44.9,19.92,65,-23060,-23110,0,43.5,44
2018-12-09 08:29:59.1098,172.8,75.4,43.75,43.63,-45,19.93,66,4760,4760,0,43.5,44
2018-12-09 08:29:59.3598,172.8,75.4,43.75,43.63,-45,19.93,1,728.9,-31.1,26.5,43.5,44
2018-12-09 08:29:59.6098,172.8,75.4,43.75,43.63,-45,19.91,2,728.8,-31,27,43.5,44
2018-12-09 08:29:59.8599,172.8,75.4,43.75,43.63,-45,19.92,65,-23060,-23110,0,43.5,44
2018-12-09 08:30:00.1099,172.8,75.4,43.75,43.63,-45,19.92,51,3.72,3.7,0,43.5,44
2018-12-09 08:30:00.3599,172.8,75.4,43.75,43.63,-44.9,19.93,63,50,50,0,43.5,44
2018-12-09 08:30:00.6098,172.8,75.4,43.75,43.63,-45,19.92,67,28,27.9,0,43.5,44
2018-12-09 08:30:00.8598,172.8,75.4,43.75,43.63,-45,19.93,52,3.72,3.7,0,43.5,44
2018-12-09 08:30:01.1098,172.8,75.4,43.75,43.63,-45,19.93,6,-23050,28,3.7,43.5,44
2018-12-09 08:30:01.3598,172.8,75.4,43.75,43.63,-45,19.92,7,-23110,27.9,3.7,43.5,44
2018-12-09 08:30:01.6098,172.8,75.4,43.75,43.63,-45,19.92,1,728.8,-31,26.5,43.5,44
2018-12-09 08:30:01.8599,172.8,75.4,43.75,43.63,-44.9,19.91,2,728.6,-31,27,43.5,44
2018-12-09 08:30:02.1099,172.8,75.4,43.75,43.63,-45,19.92,61,730.1,724.7,0,43.5,44
2018-12-09 08:30:02.3599,172.8,75.4,43.75,43.63,-45,19.92,62,425,425,0,43.5,44
2018-12-09 08:30:02.6098,172.8,75.4,43.75,43.63,-45,20.02,64,34.2,34.6,0,43.5,44
2018-12-09 08:30:02.8598,172.8,75.4,43.75,43.63,-45,19.91,3,728.8,-31,24.5,43.5,44
2018-12-09 08:30:03.1098,172.8,75.4,43.75,43.63,-45,19.93,4,728.6,-31,25,43.5,44
2018-12-09 08:30:03.3598,172.8,75.4,43.75,43.63,-44.9,19.93,65,-23050,-23110,0,43.5,44
2018-12-09 08:30:03.6099,172.8,75.4,43.75,43.63,-45,19.92,66,4770,4770,0,43.5,44
2018-12-09 08:30:03.8599,172.8,75.4,43.75,43.63,-45,19.94,1,728.8,-31,26.5,43.5,44
2018-12-09 08:30:04.1099,172.8,75.4,43.75,43.63,-45,19.92,2,728.6,-31,27,43.5,44
2018-12-09 08:30:04.3599,172.8,75.4,43.75,43.63,-45,19.89,65,-23050,-23110,0,43.5,44
2018-12-09 08:30:04.6099,172.8,75.4,43.75,43.63,-45,19.93,51,3.72,3.7,0,43.5,44
2018-12-09 08:30:04.8599,172.8,75.4,43.75,43.63,-45,19.92,63,50,50,0,43.5,44
2018-12-09 08:30:05.1098,172.8,75.3,43.5,43.58,-45,19.93,67,28,27.9,0,43.5,44
2018-12-09 08:30:05.3599,172.8,75.3,43.5,43.58,-45,19.92,52,3.72,3.7,0,43.5,44
2018-12-09 08:30:05.6099,172.8,75.3,43.5,43.58,-45,19.93,6,-23060,28,3.7,43.5,44
2018-12-09 08:30:05.8599,172.8,75.3,43.5,43.58,-45,19.93,7,-23110,27.9,3.7,43.5,44
2018-12-09 08:30:06.1099,172.8,75.3,43.5,43.58,-45,19.92,1,728.8,-31,26.5,43.5,44
2018-12-09 08:30:06.3599,172.8,75.3,43.5,43.58,-44.9,19.93,2,728.6,-31,27,43.5,44
2018-12-09 08:30:06.6099,172.8,75.3,43.5,43.58,-45,19.93,61,730.1,724.8,0,43.5,44
2018-12-09 08:30:06.8599,172.8,75.3,43.5,43.58,-45,19.93,62,425,425,0,43.5,44
2018-12-09 08:30:07.1099,172.8,75.3,43.5,43.58,-45,19.93,64,34.1,34.6,0,43.5,44
2018-12-09 08:30:07.3599,172.8,75.3,43.5,43.58,-45,19.93,3,728.8,-31,24.5,43.5,44
2018-12-09 08:30:07.6099,172.8,75.3,43.5,43.58,-45,19.93,4,728.5,-31,25,43.5,43.5
2018-12-09 08:30:07.8599,172.8,75.3,43.5,43.58,-45,19.93,65,-23060,-23100,0,43.5,43.5
2018-12-09 08:30:08.1099,172.8,75.3,43.5,43.58,-45,19.93,66,4760,4760,0,43.5,43.5
2018-12-09 08:30:08.3600,172.8,75.3,43.5,43.58,-45,19.94,1,728.8,-31,26.5,43.5,43.5
2018-12-09 08:30:08.6100,172.8,75.3,43.5,43.58,-45,19.93,2,728.5,-31,27,43.5,43.5
2018-12-09 08:30:08.8600,172.8,75.3,43.5,43.58,-45,19.95,65,-23060,-23100,0,43.5,43.5
2018-12-09 08:30:09.1100,172.8,75.3,43.5,43.58,-44.9,19.94,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:09.3600,172.8,75.3,43.5,43.58,-45,19.92,63,50,50,0,43.5,43.5
2018-12-09 08:30:09.6100,172.8,75.3,43.5,43.58,-45,19.92,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:09.8600,172.8,75.3,43.5,43.58,-45,19.93,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:10.1100,172.8,75.3,43.5,43.58,-45,19.93,6,-23060,28,3.7,43.5,43.5
2018-12-09 08:30:10.3599,172.8,75.3,43.5,43.58,-45,19.94,7,-23090,27.9,3.7,43.5,43.5
2018-12-09 08:30:10.6099,172.8,75.3,43.5,43.58,-45,19.93,1,728.8,-31,26.5,43.5,43.5
2018-12-09 08:30:10.8599,172.8,75.3,43.5,43.58,-45,19.92,2,728.5,-31,27,43.5,43.5
2018-12-09 08:30:11.1099,172.8,75.3,43.5,43.58,-44.9,19.93,61,730.1,724.7,0,43.5,43.5
2018-12-09 08:30:11.3599,172.8,75.2,43.5,43.52,-45,19.95,62,425,425,0,43.5,43.5
2018-12-09 08:30:11.6099,172.8,75.2,43.5,43.52,-45,19.91,64,34.2,34.6,0,43.5,43.5
2018-12-09 08:30:11.8599,172.8,75.2,43.5,43.52,-45,19.84,3,728.8,-31,24.5,43.5,43.5
2018-12-09 08:30:12.1099,172.8,75.2,43.5,43.52,-45,19.92,4,728.5,-31,25,43.5,43.5
2018-12-09 08:30:12.3599,172.8,75.2,43.5,43.52,-45,19.92,65,-23060,-23090,0,43.5,43.5
2018-12-09 08:30:12.6099,172.8,75.2,43.5,43.52,-44.9,19.93,66,4760,4760,0,43.5,43.5
2018-12-09 08:30:12.8599,172.8,75.2,43.5,43.52,-45,19.93,1,728.8,-31,26.5,43.5,43.5
2018-12-09 08:30:13.1099,172.8,75.2,43.5,43.52,-45,19.93,2,728.5,-31,27,43.5,43.5
2018-12-09 08:30:13.3599,172.8,75.2,43.5,43.52,-45,19.92,65,-23060,-23090,0,43.5,43.5
2018-12-09 08:30:13.6099,172.8,75.2,43.5,43.52,-45,19.92,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:13.8600,172.8,75.2,43.5,43.52,-44.9,19.92,63,50,50,0,43.5,43.5
2018-12-09 08:30:14.1100,172.8,75.2,43.5,43.52,-44.9,19.92,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:14.3600,172.8,75.2,43.5,43.52,-45,19.93,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:14.6100,172.8,75.2,43.5,43.52,-45,19.93,6,-23070,28,3.7,43.5,43.5
2018-12-09 08:30:14.8600,172.8,75.2,43.5,43.52,-45,19.92,7,-23090,27.9,3.7,43.5,43.5
2018-12-09 08:30:15.1100,172.8,75.2,43.5,43.52,-45,19.93,1,728.7,-31,26.5,43.5,43.5
2018-12-09 08:30:15.3600,172.8,75.2,43.5,43.52,-45,19.93,2,728.5,-31,27,43.5,43.5
2018-12-09 08:30:15.6100,172.8,75.2,43.5,43.52,-44.9,19.92,61,729.9,724.6,0,43.5,43.5
2018-12-09 08:30:15.8600,172.8,75.2,43.5,43.52,-44.9,19.91,62,425,425,0,43.5,43.5
2018-12-09 08:30:16.1100,172.8,75.2,43.5,43.52,-45,19.93,64,34.1,34.6,0,43.5,43.5
2018-12-09 08:30:16.3600,172.8,75.2,43.5,43.52,-45,19.93,3,728.7,-31,24.5,43.5,43.5
2018-12-09 08:30:16.6100,172.8,75.2,43.5,43.52,-45,19.93,4,728.5,-31,25,43.5,43.5
2018-12-09 08:30:16.8600,172.8,75.2,43.5,43.52,-45,19.93,65,-23070,-23090,0,43.5,43.5
2018-12-09 08:30:17.1100,172.8,75.2,43.5,43.52,-45,19.91,66,4760,4760,0,43.5,43.5
2018-12-09 08:30:17.3600,172.8,75.2,43.5,43.52,-45,19.92,1,728.7,-31,26.5,43.5,43.5
2018-12-09 08:30:17.6100,172.8,75.2,43.5,43.52,-45,19.93,2,728.5,-31,27,43.5,43.5
2018-12-09 08:30:17.8600,172.8,75.2,43.5,43.52,-45,19.93,65,-23070,-23080,0,43.5,43.5
2018-12-09 08:30:18.1100,172.8,75.2,43.5,43.52,-45,19.93,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:18.3600,172.8,75.1,43.5,43.46,-45,19.93,63,50,50,0,43.5,43.5
2018-12-09 08:30:18.6100,172.8,75.1,43.5,43.46,-44.9,19.91,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:18.8600,172.8,75.1,43.5,43.46,-45,19.93,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:19.1100,172.8,75.1,43.5,43.46,-45,19.92,6,-23070,28,3.7,43.5,43.5
2018-12-09 08:30:19.3600,172.8,75.1,43.5,43.46,-45,19.93,7,-23090,27.9,3.7,43.5,43.5
2018-12-09 08:30:19.6100,172.8,75.1,43.5,43.46,-45,19.94,1,728.7,-31,26.5,43.5,43.5
2018-12-09 08:30:19.8601,172.8,75.1,43.5,43.46,-45,19.92,2,728.5,-31,27,43.5,43.5
2018-12-09 08:30:20.1101,172.8,75.1,43.5,43.46,-44.9,19.95,61,729.9,724.6,0,43.5,43.5
2018-12-09 08:30:20.3601,172.8,75.1,43.5,43.46,-44.9,19.93,62,425,425,0,43.5,43.5
2018-12-09 08:30:20.6101,172.8,75.1,43.5,43.46,-45,19.91,64,34.1,34.5,0,43.5,43.5
2018-12-09 08:30:20.8600,172.8,75.1,43.5,43.46,-45,19.93,3,728.7,-31,24.5,43.5,43.5
2018-12-09 08:30:21.1100,172.8,75.1,43.5,43.46,-45,19.93,4,728.5,-31,25,43.5,43.5
2018-12-09 08:30:21.3600,172.8,75.1,43.5,43.46,-45,19.94,65,-23070,-23080,0,43.5,43.5
2018-12-09 08:30:21.6100,172.8,75.1,43.5,43.46,-44.9,19.92,66,4760,4760,0,43.5,43.5
2018-12-09 08:30:21.8600,172.8,75.1,43.5,43.46,-44.9,19.93,1,728.7,-31,26.5,43.5,43.5
2018-12-09 08:30:22.1101,172.8,75.1,43.5,43.46,-45,19.94,2,728.5,-31,27,43.5,43.5
2018-12-09 08:30:22.3601,172.8,75.1,43.5,43.46,-45,19.94,65,-23080,-23090,0,43.5,43.5
2018-12-09 08:30:22.6101,172.8,75.1,43.5,43.46,-45,19.92,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:22.8601,172.8,75.1,43.5,43.46,-45,19.94,63,50,50,0,43.5,43.5
2018-12-09 08:30:23.1101,172.8,75.1,43.5,43.46,-44.9,19.94,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:23.3601,172.8,75.1,43.5,43.46,-44.9,19.94,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:23.6101,172.8,75.1,43.5,43.46,-45,19.9,6,-23080,28,3.7,43.5,43.5
2018-12-09 08:30:23.8601,172.8,75.1,43.5,43.46,-45,20.01,7,-23080,27.9,3.7,43.5,43.5
2018-12-09 08:30:24.1101,172.8,75.1,43.5,43.46,-45,19.94,1,728.5,-31,26.5,43.5,43.5
2018-12-09 08:30:24.3600,172.8,75.1,43.5,43.46,-45,19.91,2,728.4,-31,27,43.5,43.5
2018-12-09 08:30:24.6100,172.8,75.1,43.5,43.46,-45,19.93,61,729.9,724.6,0,43.5,43.5
2018-12-09 08:30:24.8601,172.8,75.1,43.5,43.46,-44.9,19.92,62,425,425,0,43.5,43.5
2018-12-09 08:30:25.1101,172.8,75,43.5,43.4,-45,19.93,64,34.1,34.6,0,43.5,43.5
2018-12-09 08:30:25.3601,172.8,75,43.5,43.4,-45,19.93,3,728.5,-31,24.5,43.5,43.5
2018-12-09 08:30:25.6101,172.8,75,43.5,43.4,-45,19.92,4,728.4,-31,25,43.5,43.5
2018-12-09 08:30:25.8601,172.8,75,43.5,43.4,-45,19.92,65,-23080,-23090,0,43.5,43.5
2018-12-09 08:30:26.1101,172.8,75,43.5,43.4,-45,19.88,66,4770,4770,0,43.5,43.5
2018-12-09 08:30:26.3602,172.8,75,43.5,43.4,-45,19.92,1,728.5,-31,26.5,43.5,43.5
2018-12-09 08:30:26.6102,172.8,75,43.5,43.4,-45,19.92,2,728.4,-31,27,43.5,43.5
2018-12-09 08:30:26.8602,172.8,75,43.5,43.4,-45,19.93,65,-23080,-23090,0,43.5,43.5
2018-12-09 08:30:27.1102,172.8,75,43.5,43.4,-45,19.92,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:27.3601,172.8,75,43.5,43.4,-45,19.93,63,50,50,0,43.5,43.5
2018-12-09 08:30:27.6101,172.8,75,43.5,43.4,-45,19.92,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:27.8601,172.8,75,43.5,43.4,-44.9,19.93,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:28.1101,172.8,75,43.5,43.4,-44.9,19.93,6,-23080,28,3.7,43.5,43.5
2018-12-09 08:30:28.3601,172.8,75,43.5,43.4,-45,19.93,7,-23080,27.9,3.7,43.5,43.5
2018-12-09 08:30:28.6102,172.8,75,43.5,43.4,-45,19.92,1,728.5,-31,26.5,43.5,43.5
2018-12-09 08:30:28.8602,172.8,75,43.5,43.4,-45,19.93,2,728.4,-31,27,43.5,43.5
2018-12-09 08:30:29.1102,172.8,75,43.5,43.4,-45,19.92,61,729.8,724.5,0,43.5,43.5
2018-12-09 08:30:29.3602,172.8,75,43.5,43.4,-45,19.92,62,425,425,0,43.5,43.5
2018-12-09 08:30:29.6102,172.8,75,43.5,43.4,-45,19.93,64,34.2,34.6,0,43.5,43.5
2018-12-09 08:30:29.8602,172.8,75,43.5,43.4,-45,19.92,3,728.4,-31.1,24.5,43.5,43.5
2018-12-09 08:30:30.1102,172.8,75,43.5,43.4,-45,19.93,4,728.3,-31,25,43.5,43.5
2018-12-09 08:30:30.3603,172.8,75,43.5,43.4,-45,19.93,65,-23080,-23080,0,43.5,43.5
2018-12-09 08:30:30.6103,172.8,75,43.5,43.4,-45,19.93,66,4770,4770,0,43.5,43.5
2018-12-09 08:30:30.8603,172.8,75,43.5,43.4,-44.9,19.92,1,728.4,-31.1,26.5,43.5,43.5
2018-12-09 08:30:31.1103,172.8,75,43.5,43.4,-44.9,19.91,2,728.3,-31,27,43.5,43.5
2018-12-09 08:30:31.3602,172.8,75,43.5,43.4,-45,19.93,65,-23080,-23090,0,43.5,43.5
2018-12-09 08:30:31.6102,172.8,75,43.5,43.4,-45,19.93,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:31.8602,172.8,75,43.5,43.4,-45,19.93,63,50,50,0,43.5,43.5
2018-12-09 08:30:32.1102,172.8,75,43.5,43.4,-45,19.93,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:32.3602,172.8,75,43.5,43.4,-44.9,19.93,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:32.6102,172.8,75,43.5,43.4,-44.9,19.93,6,-23080,28,3.7,43.5,43.5
2018-12-09 08:30:32.8602,172.8,75,43.5,43.4,-45,19.92,7,-23080,27.9,3.7,43.5,43.5
2018-12-09 08:30:33.1102,172.8,75,43.5,43.4,-45,19.92,1,728.4,-31.1,26.5,43.5,43.5
2018-12-09 08:30:33.3602,172.8,75,43.5,43.4,-45,19.93,2,728.3,-31,27,43.5,43.5
2018-12-09 08:30:33.6102,172.8,75,43.5,43.4,-45,19.92,61,729.8,724.4,0,43.5,43.5
2018-12-09 08:30:33.8602,172.8,75,43.5,43.4,-45,19.93,62,425,425,0,43.5,43.5
2018-12-09 08:30:34.1102,172.8,75,43.5,43.4,-44.9,19.93,64,34.1,34.5,0,43.5,43.5
2018-12-09 08:30:34.3602,172.8,75,43.5,43.4,-45,19.93,3,728.4,-31.1,24.5,43.5,43.5
2018-12-09 08:30:34.6102,172.8,75,43.5,43.4,-45,19.93,4,728.3,-31,25,43.5,43.5
2018-12-09 08:30:34.8602,172.8,75,43.5,43.4,-45,19.91,65,-23080,-23080,0,43.5,43.5
2018-12-09 08:30:35.1102,172.8,75,43.5,43.4,-45,19.94,66,4770,4770,0,43.5,43.5
2018-12-09 08:30:35.3602,172.8,75,43.5,43.4,-45,19.91,1,728.4,-31.1,26.5,43.5,43.5
2018-12-09 08:30:35.6102,172.8,75,43.5,43.4,-45,19.93,2,728.3,-31,27,43.5,43.5
2018-12-09 08:30:35.8602,172.8,75,43.5,43.4,-45,19.92,65,-23090,-23090,0,43.5,43.5
2018-12-09 08:30:36.1102,172.8,75,43.5,43.4,-45,19.93,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:36.3602,172.8,75,43.5,43.4,-45,19.92,63,50,50,0,43.5,43.5
2018-12-09 08:30:36.6102,172.8,75,43.5,43.4,-45,19.92,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:36.8602,172.8,75,43.5,43.4,-45,19.94,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:37.1102,172.8,75,43.5,43.4,-45,19.93,6,-23080,28,3.7,43.5,43.5
2018-12-09 08:30:37.3602,172.8,75,43.5,43.4,-45,19.87,7,-23080,27.9,3.7,43.5,43.5
2018-12-09 08:30:37.6102,172.8,75,43.5,43.4,-45,19.94,1,728.4,-31.1,26.5,43.5,43.5
2018-12-09 08:30:37.8602,172.8,75,43.5,43.4,-45,19.97,2,728.2,-31,27,43.5,43.5
2018-12-09 08:30:38.1102,172.8,75,43.5,43.4,-45,19.96,61,729.8,724.4,0,43.5,43.5
2018-12-09 08:30:38.3602,172.8,75,43.5,43.4,-45,19.93,62,425,425,0,43.5,43.5
2018-12-09 08:30:38.6102,172.8,75,43.5,43.4,-45,19.91,64,34.1,34.5,0,43.5,43.5
2018-12-09 08:30:38.8602,172.8,75,43.5,43.4,-45,19.92,3,728.4,-31.1,24.5,43.5,43.5
2018-12-09 08:30:39.1102,172.8,74.9,43.5,43.34,-45,19.93,4,728.2,-31,25,43.5,43.5
2018-12-09 08:30:39.3603,172.8,74.9,43.5,43.34,-45,19.93,65,-23090,-23090,0,43.5,43.5
2018-12-09 08:30:39.6103,172.8,74.9,43.5,43.34,-45,19.93,66,4780,4770,0,43.5,43.5
2018-12-09 08:30:39.8603,172.8,74.9,43.5,43.34,-45,19.93,1,728.4,-31.1,26.5,43.5,43.5
2018-12-09 08:30:40.1103,172.8,74.9,43.5,43.34,-45,19.92,2,728.2,-31,27,43.5,43.5
2018-12-09 08:30:40.3603,172.8,74.9,43.5,43.34,-45,19.93,65,-23080,-23080,0,43.5,43.5
2018-12-09 08:30:40.6103,172.8,74.9,43.5,43.34,-44.9,19.92,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:40.8603,172.8,74.9,43.5,43.34,-45,19.92,63,50,50,0,43.5,43.5
2018-12-09 08:30:41.1103,172.8,74.9,43.5,43.34,-45,19.94,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:41.3603,172.8,74.9,43.5,43.34,-45,19.94,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:41.6103,172.8,74.9,43.5,43.34,-45,19.93,6,-23080,28,3.7,43.5,43.5
2018-12-09 08:30:41.8603,172.8,74.9,43.5,43.34,-45,19.93,7,-23090,27.9,3.7,43.5,43.5
2018-12-09 08:30:42.1103,172.8,74.9,43.5,43.34,-45,19.92,1,728.4,-31.1,26.5,43.5,43.5
2018-12-09 08:30:42.3603,172.8,74.9,43.5,43.34,-45,19.92,2,728.2,-31,27,43.5,43.5
2018-12-09 08:30:42.6103,172.8,74.9,43.5,43.34,-45,19.94,61,729.7,724.3,0,43.5,43.5
2018-12-09 08:30:42.8603,172.8,74.9,43.5,43.34,-45,19.93,62,425,425,0,43.5,43.5
2018-12-09 08:30:43.1103,172.8,74.9,43.5,43.34,-45,20.02,64,34.1,34.5,0,43.5,43.5
2018-12-09 08:30:43.3603,172.8,74.9,43.5,43.34,-45,19.93,3,728.4,-31.1,24.5,43.5,43.5
2018-12-09 08:30:43.6104,172.8,74.9,43.5,43.34,-45,19.92,4,728.2,-31,25,43.5,43.5
2018-12-09 08:30:43.8604,172.8,74.9,43.5,43.34,-45,19.93,65,-23080,-23080,0,43.5,43.5
2018-12-09 08:30:44.1105,172.8,74.9,43.5,43.34,-45,19.94,66,4770,4770,0,43.5,43.5
2018-12-09 08:30:44.3605,172.8,74.9,43.5,43.34,-45,19.92,1,728.3,-31.1,26.5,43.5,43.5
2018-12-09 08:30:44.6104,172.8,74.9,43.5,43.34,-45,19.92,2,728.1,-31,27,43.5,43.5
2018-12-09 08:30:44.8604,172.8,74.9,43.5,43.34,-45,19.92,65,-23090,-23090,0,43.5,43.5
2018-12-09 08:30:45.1104,172.8,74.9,43.5,43.34,-45,19.93,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:45.3603,172.8,74.8,43.5,43.29,-45,19.93,63,50,50,0,43.5,43.5
2018-12-09 08:30:45.6103,172.8,74.8,43.5,43.29,-44.9,19.92,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:45.8603,172.8,74.8,43.5,43.29,-45,19.91,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:46.1103,172.8,74.8,43.5,43.29,-45,19.93,6,-23090,28,3.7,43.5,43.5
2018-12-09 08:30:46.3603,172.8,74.8,43.5,43.29,-45,19.93,7,-23080,27.9,3.7,43.5,43.5
2018-12-09 08:30:46.6103,172.8,74.8,43.5,43.29,-45,19.91,1,728.3,-31.1,26.5,43.5,43.5
2018-12-09 08:30:46.8603,172.8,74.8,43.5,43.29,-44.9,19.93,2,728.1,-31,27,43.5,43.5
2018-12-09 08:30:47.1103,172.8,74.8,43.5,43.29,-44.9,19.88,61,729.6,724.2,0,43.5,43.5
2018-12-09 08:30:47.3603,172.8,74.8,43.5,43.29,-45,19.93,62,425,425,0,43.5,43.5
2018-12-09 08:30:47.6103,172.8,74.8,43.5,43.29,-45,19.92,64,34.2,34.6,0,43.5,43.5
2018-12-09 08:30:47.8603,172.8,74.8,43.5,43.29,-45,19.93,3,728.3,-31.1,24.5,43.5,43.5
2018-12-09 08:30:48.1103,172.8,74.8,43.5,43.29,-45,19.92,4,728.1,-31,25,43.5,43.5
2018-12-09 08:30:48.3603,172.8,74.8,43.5,43.29,-45,19.93,65,-23090,-23090,0,43.5,43.5
2018-12-09 08:30:48.6103,172.8,74.8,43.5,43.29,-45,19.94,66,4780,4780,0,43.5,43.5
2018-12-09 08:30:48.8603,172.8,74.8,43.5,43.29,-45,19.93,1,728.3,-31.1,26.5,43.5,43.5
2018-12-09 08:30:49.1103,172.8,74.8,43.5,43.29,-45,19.93,2,728.1,-31,27,43.5,43.5
2018-12-09 08:30:49.3603,172.8,74.8,43.5,43.29,-45,19.93,65,-23080,-23080,0,43.5,43.5
