Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:30:49.6103,172.8,74.8,43.5,43.29,-45,19.94,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:49.8603,172.8,74.8,43.5,43.29,-45,19.93,63,50,50,0,43.5,43.5
2018-12-09 08:30:50.1104,172.8,74.8,43.5,43.29,-45,19.92,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:50.3604,172.8,74.8,43.5,43.29,-45,20.07,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:50.6104,172.8,74.8,43.5,43.29,-44.9,19.93,6,-23080,28,3.7,43.5,43.5
2018-12-09 08:30:50.8604,172.8,74.8,43.5,43.29,-45,19.94,7,-23080,27.9,3.7,43.5,43.5
2018-12-09 08:30:51.1104,172.8,74.8,43.5,43.29,-45,19.92,1,728.2,-31.3,26.5,43.5,43.5
2018-12-09 08:30:51.3604,172.8,74.8,43.25,43.29,-45,19.94,2,728,-31,27,43.5,43.5
2018-12-09 08:30:51.6104,172.8,74.8,43.25,43.29,-45,19.92,61,729.6,724.1,0,43.5,43.5
2018-12-09 08:30:51.8604,172.8,74.8,43.25,43.29,-45,19.91,62,425,425,0,43.5,43.5
2018-12-09 08:30:52.1104,172.8,74.8,43.25,43.29,-45,19.94,64,34.2,34.6,0,43.5,43.5
2018-12-09 08:30:52.3604,172.8,74.7,43.25,43.23,-45,19.92,3,728.2,-31.3,24.5,43.5,43.5
2018-12-09 08:30:52.6105,172.8,74.7,43.25,43.23,-45,19.9,4,728,-31,25,43.5,43.5
2018-12-09 08:30:52.8605,172.8,74.7,43.25,43.23,-45,19.92,65,-23070,-23080,0,43.5,43.5
2018-12-09 08:30:53.1105,172.8,74.7,43.25,43.23,-45,19.89,66,4770,4770,0,43.5,43.5
2018-12-09 08:30:53.3606,172.8,74.7,43.25,43.23,-45,19.85,1,728.2,-31.3,26.5,43.5,43.5
2018-12-09 08:30:53.6106,172.8,74.7,43.25,43.23,-44.9,19.88,2,728,-31,27,43.5,43.5
2018-12-09 08:30:53.8605,172.8,74.7,43.25,43.23,-44.9,19.93,65,-23070,-23090,0,43.5,43.5
2018-12-09 08:30:54.1105,172.8,74.7,43.25,43.23,-45,19.92,51,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:54.3605,172.8,74.7,43.25,43.23,-45,19.93,63,50,50,0,43.5,43.5
2018-12-09 08:30:54.6104,172.8,74.7,43.25,43.23,-45,19.94,67,28,27.9,0,43.5,43.5
2018-12-09 08:30:54.8604,172.8,74.7,43.25,43.23,-45,19.93,52,3.72,3.7,0,43.5,43.5
2018-12-09 08:30:55.1104,172.8,74.7,43.25,43.23,-45,19.92,6,-23070,28,3.7,43.5,43.5
2018-12-09 08:30:55.3604,172.8,74.7,43.25,43.23,-45,19.93,7,-23090,27.9,3.7,43.5,43.5
2018-12-09 08:30:55.6104,172.8,74.7,43.25,43.23,-45,19.93,1,728.2,-31.3,26.5,43.5,43.5
2018-12-09 08:30:55.8604,172.8,74.7,43.25,43.23,-45,19.92,2,728,-31,27,43.5,43.5
2018-12-09 08:30:56.1104,172.8,74.7,43.25,43.23,-45,19.96,61,729.5,724.1,0,43.5,43.5
2018-12-09 08:30:56.3604,172.8,74.7,43.25,43.23,-45,19.93,62,425,425,0,43.5,43.5
2018-12-09 08:30:56.6104,172.8,74.7,43.25,43.23,-44.9,19.92,64,34.1,34.6,0,43.5,43.5
2018-12-09 08:30:56.8604,172.8,74.7,43.25,43.23,-44.9,19.93,3,728.2,-31.3,24.5,43.5,43.5
2018-12-09 08:30:57.1104,172.8,74.7,43.25,43.23,-44.9,19.92,4,728,-31,25,43.5,43.5
2018-12-09 08:30:57.3604,172.8,74.7,43.25,43.23,-44.9,19.93,65,-23060,-23090,0,43.5,43.5
2018-12-09 08:30:57.6104,172.8,74.7,43.25,43.23,-45,19.93,66,4770,4770,0,43.5,43.5
2018-12-09 08:30:57.8604,172.8,74.7,43.25,43.23,-45,19.93,1,728.2,-31.3,26.5,43.5,43.5
2018-12-09 08:30:58.1104,172.8,74.7,43.25,43.23,-45,19.92,2,728,-31,27,43.5,43.5
2018-12-09 08:30:58.3604,172.8,74.7,43.25,43.23,-45,19.94,65,-23060,-23090,0,43.5,43.5
2018-12-09 08:30:58.6104,172.8,74.7,43.25,43.23,-45,19.93,51,3.72,3.7,0,43,43.5
2018-12-09 08:30:58.8604,172.8,74.7,43.25,43.23,-45,19.92,63,50,50,0,43,43.5
2018-12-09 08:30:59.1104,172.8,74.6,43.25,43.17,-45,19.92,67,28,27.9,0,43,43.5
2018-12-09 08:30:59.3604,172.8,74.6,43.25,43.17,-45,19.93,52,3.72,3.7,0,43,43.5
2018-12-09 08:30:59.6104,172.8,74.6,43.25,43.17,-45,19.93,6,-23060,28,3.7,43,43.5
2018-12-09 08:30:59.8604,172.8,74.6,43.25,43.17,-45,19.93,7,-23090,27.9,3.7,43,43.5
2018-12-09 08:31:00.1105,172.8,74.6,43.25,43.17,-45,19.93,1,728.1,-31.1,26.5,43,43.5
2018-12-09 08:31:00.3605,172.8,74.6,43.25,43.17,-44.9,19.92,2,727.9,-31,27,43,43.5
2018-12-09 08:31:00.6105,172.8,74.6,43.25,43.17,-44.9,19.94,61,729.5,724.1,0,43,43.5
2018-12-09 08:31:00.8605,172.8,74.6,43.25,43.17,-45,19.93,62,425,425,0,43,43.5
2018-12-09 08:31:01.1104,172.8,74.6,43.25,43.17,-45,19.93,64,34.2,34.6,0,43,43.5
2018-12-09 08:31:01.3604,172.8,74.6,43.25,43.17,-45,19.92,3,728.1,-31.1,24.5,43,43.5
2018-12-09 08:31:01.6104,172.8,74.6,43.25,43.17,-45,19.92,4,727.9,-31,25,43,43.5
2018-12-09 08:31:01.8604,172.8,74.6,43.25,43.17,-45,19.93,65,-23060,-23100,0,43,43.5
2018-12-09 08:31:02.1104,172.8,74.6,43.25,43.17,-45,19.93,66,4770,4770,0,43,43.5
2018-12-09 08:31:02.3604,172.8,74.6,43.25,43.17,-45,19.92,1,728.1,-31.1,26.5,43,43.5
2018-12-09 08:31:02.6105,172.8,74.6,43.25,43.17,-45,19.94,2,727.9,-31,27,43,43.5
2018-12-09 08:31:02.8605,172.8,74.6,43.25,43.17,-45,19.96,65,-23060,-23100,0,43,43.5
2018-12-09 08:31:03.1105,172.8,74.6,43.25,43.17,-45,19.92,51,3.72,3.7,0,43,43.5
2018-12-09 08:31:03.3605,172.8,74.6,43.25,43.17,-45,19.92,63,50,50,0,43,43.5
2018-12-09 08:31:03.6105,172.8,74.6,43.25,43.17,-44.9,19.93,67,28,27.9,0,43,43.5
2018-12-09 08:31:03.8605,172.8,74.6,43.25,43.17,-45,19.92,52,3.72,3.7,0,43,43.5
2018-12-09 08:31:04.1105,172.8,74.6,43.25,43.17,-44.9,19.93,6,-23050,28,3.7,43,43.5
2018-12-09 08:31:04.3605,172.8,74.6,43.25,43.17,-44.9,19.92,7,-23090,27.9,3.7,43,43.5
2018-12-09 08:31:04.6105,172.8,74.6,43.25,43.17,-45,19.92,1,728.1,-31.1,26.5,43,43.5
2018-12-09 08:31:04.8605,172.8,74.6,43.25,43.17,-45,19.92,2,727.9,-31,27,43,43.5
2018-12-09 08:31:05.1106,172.8,74.6,43.25,43.17,-45,19.93,61,729.4,724,0,43,43.5
2018-12-09 08:31:05.3606,172.8,74.6,43.25,43.17,-45,19.93,62,425,425,0,43,43.5
2018-12-09 08:31:05.6106,172.8,74.6,43.25,43.17,-45,19.93,64,34.1,34.5,0,43,43.5
2018-12-09 08:31:05.8606,172.8,74.6,43.25,43.17,-45,19.92,3,728,-31.1,24.5,43,43.5
2018-12-09 08:31:06.1106,172.8,74.6,43.25,43.17,-45,19.92,4,727.8,-31,25,43,43.5
2018-12-09 08:31:06.3606,172.8,74.6,43.25,43.17,-45,19.93,65,-23060,-23100,0,43,43.5
2018-12-09 08:31:06.6106,172.8,74.6,43.25,43.17,-45,19.93,66,4780,4780,0,43,43.5
2018-12-09 08:31:06.8606,172.8,74.6,43.25,43.17,-45,19.93,1,728,-31.1,26.5,43,43.5
2018-12-09 08:31:07.1106,172.8,74.6,43.25,43.17,-45,19.93,2,727.8,-31,27,43,43.5
2018-12-09 08:31:07.3606,172.8,74.6,43.25,43.17,-44.9,19.93,65,-23060,-23110,0,43,43.5
2018-12-09 08:31:07.6106,172.8,74.6,43.25,43.17,-45,19.92,51,3.72,3.7,0,43,43.5
2018-12-09 08:31:07.8606,172.8,74.6,43.25,43.17,-45,19.94,63,50,50,0,43,43.5
2018-12-09 08:31:08.1106,172.8,74.6,43.25,43.17,-45,19.94,67,28,27.9,0,43,43.5
2018-12-09 08:31:08.3606,172.8,74.6,43.25,43.17,-45,19.92,52,3.72,3.69,0,43,43.5
2018-12-09 08:31:08.6106,172.8,74.6,43.25,43.17,-45,19.92,6,-23060,28,3.7,43,43.5
2018-12-09 08:31:08.8606,172.8,74.6,43.25,43.17,-45,19.92,7,-23110,27.9,3.7,43,43.5
2018-12-09 08:31:09.1106,172.8,74.6,43.25,43.17,-45,19.94,1,728,-31.1,26.5,43,43.5
2018-12-09 08:31:09.3606,172.8,74.6,43.25,43.17,-45,19.91,2,727.8,-31,27,43,43.5
2018-12-09 08:31:09.6106,172.8,74.6,43.25,43.17,-45,19.92,61,729.4,723.9,0,43,43.5
2018-12-09 08:31:09.8606,172.8,74.6,43.25,43.17,-45,19.92,62,425,425,0,43,43.5
2018-12-09 08:31:10.1106,172.8,74.6,43.25,43.17,-45,19.94,64,34.1,34.5,0,43,43.5
2018-12-09 08:31:10.3606,172.8,74.6,43.25,43.17,-44.9,19.93,3,728,-31.1,24.5,43,43.5
2018-12-09 08:31:10.6106,172.8,74.6,43.25,43.17,-44.9,19.93,4,727.8,-31,25,43,43.5
2018-12-09 08:31:10.8606,172.8,74.6,43.25,43.17,-45,19.91,65,-23050,-23100,0,43,43.5
2018-12-09 08:31:11.1106,172.8,74.6,43.25,43.17,-45,19.92,66,4770,4770,0,43,43.5
2018-12-09 08:31:11.3606,172.8,74.6,43.25,43.17,-45,19.9,1,728,-31.1,26.5,43,43.5
2018-12-09 08:31:11.6106,172.8,74.6,43.25,43.17,-45,19.88,2,727.8,-31,27,43,43.5
2018-12-09 08:31:11.8606,172.8,74.6,43.25,43.17,-45,19.93,65,-23050,-23100,0,43,43.5
2018-12-09 08:31:12.1106,172.8,74.6,43.25,43.17,-44.9,19.89,51,3.72,3.7,0,43,43.5
2018-12-09 08:31:12.3606,172.8,74.6,43.25,43.17,-44.9,20.02,63,50,50,0,43,43.5
2018-12-09 08:31:12.6106,172.8,74.6,43.25,43.17,-45,19.92,67,28,27.9,0,43,43.5
2018-12-09 08:31:12.8606,172.8,74.6,43.25,43.17,-45,19.93,52,3.72,3.69,0,43,43.5
2018-12-09 08:31:13.1106,172.8,74.6,43.25,43.17,-45,19.92,6,-23050,28,3.7,43,43.5
2018-12-09 08:31:13.3606,172.8,74.6,43.25,43.17,-45,19.92,7,-23110,27.9,3.7,43,43.5
2018-12-09 08:31:13.6107,172.8,74.6,43.25,43.17,-45,19.92,1,727.9,-31.1,26.5,43,43.5
2018-12-09 08:31:13.8607,172.8,74.6,43.25,43.17,-45,19.93,2,727.8,-31,27,43,43.5
2018-12-09 08:31:14.1107,172.8,74.5,43.25,43.11,-45,19.95,61,729.3,723.9,0,43,43.5
2018-12-09 08:31:14.3607,172.8,74.5,43.25,43.11,-45,19.92,62,425,425,0,43,43.5
2018-12-09 08:31:14.6107,172.8,74.5,43.25,43.11,-45,19.92,64,34.1,34.6,0,43,43.5
2018-12-09 08:31:14.8607,172.8,74.5,43.25,43.11,-45,19.94,3,727.9,-31.1,24.5,43,43.5
2018-12-09 08:31:15.1107,172.8,74.5,43.25,43.11,-45,19.93,4,727.8,-31,25,43,43.5
2018-12-09 08:31:15.3606,172.8,74.5,43.25,43.11,-45,19.93,65,-23050,-23110,0,43,43.5
2018-12-09 08:31:15.6106,172.8,74.5,43.25,43.11,-44.9,19.92,66,4770,4770,0,43,43.5
2018-12-09 08:31:15.8606,172.8,74.5,43.25,43.11,-45,19.93,1,727.9,-31.1,26.5,43,43.5
2018-12-09 08:31:16.1106,172.8,74.5,43.25,43.11,-45,19.93,2,727.8,-31,27,43,43.5
2018-12-09 08:31:16.3607,172.8,74.5,43.25,43.11,-45,19.93,65,-23060,-23110,0,43,43.5
2018-12-09 08:31:16.6107,172.8,74.5,43.25,43.11,-45,19.92,51,3.72,3.7,0,43,43.5
2018-12-09 08:31:16.8607,172.8,74.5,43.25,43.11,-45,19.91,63,50,50,0,43,43.5
2018-12-09 08:31:17.1107,172.8,74.5,43.25,43.11,-44.9,19.92,67,28,27.9,0,43,43.5
2018-12-09 08:31:17.3607,172.8,74.5,43.25,43.11,-45,19.92,52,3.72,3.69,0,43,43.5
2018-12-09 08:31:17.6107,172.8,74.5,43.25,43.11,-45,19.92,6,-23050,28,3.7,43,43.5
2018-12-09 08:31:17.8607,172.8,74.5,43.25,43.11,-45,19.92,7,-23110,27.9,3.7,43,43.5
2018-12-09 08:31:18.1107,172.8,74.5,43.25,43.11,-45,19.92,1,727.9,-31.1,26.5,43,43.5
2018-12-09 08:31:18.3607,172.8,74.4,43.25,43.06,-45,19.93,2,727.8,-31,27,43,43.5
2018-12-09 08:31:18.6107,172.8,74.4,43.25,43.06,-45,19.93,61,729.2,723.9,0,43,43.5
2018-12-09 08:31:18.8606,172.8,74.4,43.25,43.06,-45,19.93,62,425,425,0,43,43.5
2018-12-09 08:31:19.1106,172.8,74.4,43,43.06,-45,19.93,64,34.1,34.6,0,43,43.5
2018-12-09 08:31:19.3606,172.8,74.4,43,43.06,-45,19.92,3,727.9,-31.1,24.5,43,43.5
2018-12-09 08:31:19.6107,172.8,74.4,43,43.06,-45,19.92,4,727.8,-31,25,43,43.5
2018-12-09 08:31:19.8607,172.8,74.4,43,43.06,-45,19.92,65,-23050,-23110,0,43,43.5
2018-12-09 08:31:20.1107,172.8,74.4,43,43.06,-45,19.95,66,4770,4770,0,43,43.5
2018-12-09 08:31:20.3607,172.8,74.4,43,43.06,-44.9,19.93,1,727.9,-31.1,26.5,43,43
2018-12-09 08:31:20.6107,172.8,74.4,43,43.06,-44.9,19.92,2,727.6,-31,27,43,43
2018-12-09 08:31:20.8607,172.8,74.4,43,43.06,-45,19.93,65,-23050,-23100,0,43,43
2018-12-09 08:31:21.1107,172.8,74.4,43,43.06,-45,19.93,51,3.72,3.7,0,43,43
2018-12-09 08:31:21.3607,172.8,74.4,43,43.06,-45,19.92,63,50,50,0,43,43
2018-12-09 08:31:21.6107,172.8,74.4,43,43.06,-45,19.92,67,28,27.9,0,43,43
2018-12-09 08:31:21.8607,172.8,74.4,43,43.06,-44.9,19.93,52,3.72,3.69,0,43,43
2018-12-09 08:31:22.1107,172.8,74.4,43,43.06,-44.9,19.93,6,-23050,28,3.7,43,43
2018-12-09 08:31:22.3607,172.8,74.4,43,43.06,-45,19.94,7,-23100,27.9,3.7,43,43
2018-12-09 08:31:22.6107,172.8,74.4,43,43.06,-45,19.93,1,727.9,-31.1,26.5,43,43
2018-12-09 08:31:22.8607,172.8,74.4,43,43.06,-45,19.93,2,727.6,-31,27,43,43
2018-12-09 08:31:23.1107,172.8,74.4,43,43.06,-45,19.93,61,729.2,723.8,0,43,43
2018-12-09 08:31:23.3607,172.8,74.4,43,43.06,-45,19.93,62,425,425,0,43,43
2018-12-09 08:31:23.6107,172.8,74.4,43,43.06,-44.9,19.93,64,34.1,34.6,0,43,43
2018-12-09 08:31:23.8607,172.8,74.4,43,43.06,-45,19.93,3,727.9,-31.1,24.5,43,43
2018-12-09 08:31:24.1107,172.8,74.4,43,43.06,-45,19.93,4,727.6,-31,25,43,43
2018-12-09 08:31:24.3607,172.8,74.4,43,43.06,-45,19.93,65,-23050,-23090,0,43,43
2018-12-09 08:31:24.6107,172.8,74.4,43,43.06,-45,19.92,66,4770,4770,0,43,43
2018-12-09 08:31:24.8607,172.8,74.4,43,43.06,-45,19.92,1,727.9,-31.1,26.5,43,43
2018-12-09 08:31:25.1107,172.8,74.4,43,43.06,-45,19.92,2,727.6,-31,27,43,43
2018-12-09 08:31:25.3607,172.8,74.4,43,43.06,-45,19.94,65,-23060,-23090,0,43,43
2018-12-09 08:31:25.6107,172.8,74.4,43,43.06,-44.9,19.93,51,3.72,3.7,0,43,43
2018-12-09 08:31:25.8607,172.8,74.4,43,43.06,-45,19.93,63,50,50,0,43,43
2018-12-09 08:31:26.1106,172.8,74.4,43,43.06,-45,19.94,67,28,27.9,0,43,43
2018-12-09 08:31:26.3606,172.8,74.3,43,43,-45,19.92,52,3.72,3.69,0,43,43
2018-12-09 08:31:26.6107,172.8,74.3,43,43,-45,19.92,6,-23060,28,3.7,43,43
2018-12-09 08:31:26.8607,172.8,74.3,43,43,-45,19.94,7,-23080,27.9,3.7,43,43
2018-12-09 08:31:27.1107,172.8,74.3,43,43,-44.9,19.92,1,727.9,-31.1,26.5,43,43
2018-12-09 08:31:27.3607,172.8,74.3,43,43,-45,19.91,2,727.6,-31,27,43,43
2018-12-09 08:31:27.6107,172.8,74.3,43,43,-45,19.92,61,729.1,723.7,0,43,43
2018-12-09 08:31:27.8608,172.8,74.3,43,43,-45,19.93,62,425,425,0,43,43
2018-12-09 08:31:28.1108,172.8,74.3,43,43,-45,19.93,64,34.1,34.5,0,43,43
2018-12-09 08:31:28.3608,172.8,74.3,43,43,-45,19.94,3,727.8,-31.1,24.5,43,43
2018-12-09 08:31:28.6108,172.8,74.3,43,43,-45,19.99,4,727.6,-31,25,43,43
2018-12-09 08:31:28.8608,172.8,74.3,43,43,-44.9,19.9,65,-23060,-23080,0,43,43
2018-12-09 08:31:29.1108,172.8,74.3,43,43,-45,19.91,66,4780,4780,0,43,43
2018-12-09 08:31:29.3608,172.8,74.3,43,43,-45,19.91,1,727.8,-31.1,26.5,43,43
2018-12-09 08:31:29.6108,172.8,74.3,43,43,-45,19.93,2,727.6,-31,27,43,43
2018-12-09 08:31:29.8608,172.8,74.3,43,43,-45,19.88,65,-23070,-23090,0,43,43
2018-12-09 08:31:30.1108,172.8,74.3,43,43,-45,19.93,51,3.72,3.7,0,43,43
2018-12-09 08:31:30.3608,172.8,74.3,43,43,-45,19.93,63,50,50,0,43,43
2018-12-09 08:31:30.6108,172.8,74.3,43,43,-44.9,19.93,67,28,27.9,0,43,43
2018-12-09 08:31:30.8608,172.8,74.3,43,43,-44.9,19.93,52,3.72,3.69,0,43,43
2018-12-09 08:31:31.1108,172.8,74.3,43,43,-45,19.93,6,-23060,28,3.7,43,43
2018-12-09 08:31:31.3608,172.8,74.3,43,43,-45,19.93,7,-23080,27.9,3.7,43,43
2018-12-09 08:31:31.6108,172.8,74.3,43,43,-45,19.92,1,727.8,-31.1,26.5,43,43
2018-12-09 08:31:31.8608,172.8,74.3,43,43,-44.9,19.93,2,727.6,-31,27,43,43
2018-12-09 08:31:32.1108,172.8,74.3,43,43,-44.9,19.93,61,729.1,723.7,0,43,43
2018-12-09 08:31:32.3608,172.8,74.3,43,43,-44.9,19.93,62,425,425,0,43,43
2018-12-09 08:31:32.6108,172.8,74.3,43,43,-45,19.94,64,34.1,34.5,0,43,43
2018-12-09 08:31:32.8608,172.8,74.3,43,43,-45,19.93,3,727.8,-31.1,24.5,43,43
2018-12-09 08:31:33.1108,172.8,74.2,43,42.94,-45,19.93,4,727.6,-31,25,43,43
2018-12-09 08:31:33.3608,172.8,74.2,43,42.94,-45,19.92,65,-23070,-23090,0,43,43
2018-12-09 08:31:33.6108,172.8,74.2,43,42.94,-44.9,19.93,66,4780,4780,0,43,43
2018-12-09 08:31:33.8608,172.8,74.2,43,42.94,-45,19.92,1,727.8,-31.1,26.5,43,43
2018-12-09 08:31:34.1108,172.8,74.2,43,42.94,-45,19.93,2,727.6,-31,27,43,43
2018-12-09 08:31:34.3608,172.8,74.2,43,42.94,-45,19.93,65,-23070,-23080,0,43,43
2018-12-09 08:31:34.6108,172.8,74.2,43,42.94,-45,19.91,51,3.72,3.7,0,43,43
2018-12-09 08:31:34.8608,172.8,74.2,43,42.94,-45,19.93,63,50,50,0,43,43
2018-12-09 08:31:35.1108,172.8,74.2,43,42.94,-44.9,19.92,67,28,27.9,0,43,43
2018-12-09 08:31:35.3608,172.8,74.2,43,42.94,-45,19.92,52,3.72,3.69,0,43,43
2018-12-09 08:31:35.6107,172.8,74.2,43,42.94,-45,19.93,6,-23070,28,3.7,43,43
2018-12-09 08:31:35.8608,172.8,74.2,43,42.94,-45,19.91,7,-23080,27.9,3.7,43,43
2018-12-09 08:31:36.1108,172.8,74.2,43,42.94,-45,19.92,1,727.6,-31.1,26.5,43,43
2018-12-09 08:31:36.3608,172.8,74.2,43,42.94,-45,19.93,2,727.4,-31,27,43,43
2018-12-09 08:31:36.6108,172.8,74.2,43,42.94,-45,19.92,61,729.1,723.6,0,43,43
2018-12-09 08:31:36.8608,172.8,74.2,43,42.94,-45,19.93,62,425,425,0,43,43
2018-12-09 08:31:37.1108,172.8,74.2,43,42.94,-45,19.93,64,34.1,34.5,0,43,43
2018-12-09 08:31:37.3608,172.8,74.2,43,42.94,-45,19.92,3,727.6,-31.1,24.5,43,43
2018-12-09 08:31:37.6108,172.8,74.2,43,42.94,-45,19.92,4,727.4,-31,25,43,43
2018-12-09 08:31:37.8609,172.8,74.2,43,42.94,-45,19.93,65,-23070,-23080,0,43,43
2018-12-09 08:31:38.1109,172.8,74.2,43,42.94,-44.9,19.93,66,4780,4780,0,43,43
2018-12-09 08:31:38.3608,172.8,74.2,43,42.94,-44.9,19.93,1,727.6,-31.1,26.5,43,43
2018-12-09 08:31:38.6108,172.8,74.2,43,42.94,-44.9,19.93,2,727.4,-31,27,43,43
2018-12-09 08:31:38.8608,172.8,74.2,43,42.94,-45,19.92,65,-23080,-23080,0,43,43
2018-12-09 08:31:39.1108,172.8,74.2,43,42.94,-45,19.94,51,3.72,3.69,0,43,43
2018-12-09 08:31:39.3608,172.8,74.2,43,42.94,-45,19.93,63,50,50,0,43,43
2018-12-09 08:31:39.6109,172.8,74.2,43,42.94,-45,19.93,67,28,27.9,0,43,43
2018-12-09 08:31:39.8609,172.8,74.2,43,42.94,-45,19.92,52,3.72,3.69,0,43,43
2018-12-09 08:31:40.1109,172.8,74.2,43,42.94,-44.9,19.93,6,-23080,28,3.7,43,43
2018-12-09 08:31:40.3609,172.8,74.2,43,42.94,-45,19.93,7,-23080,27.9,3.7,43,43
2018-12-09 08:31:40.6109,172.8,74.2,43,42.94,-45,19.92,1,727.6,-31.1,26.5,43,43
2018-12-09 08:31:40.8609,172.8,74.2,43,42.94,-45,19.91,2,727.4,-31,27,43,43
2018-12-09 08:31:41.1109,172.8,74.2,43,42.94,-45,19.93,61,729,723.5,0,43,43
2018-12-09 08:31:41.3609,172.8,74.2,43,42.94,-45,19.92,62,425,425,0,43,43
2018-12-09 08:31:41.6109,172.8,74.2,43,42.94,-45,19.92,64,34.2,34.6,0,43,43
2018-12-09 08:31:41.8609,172.8,74.2,43,42.94,-45,19.93,3,727.6,-31.1,24.5,43,43
2018-12-09 08:31:42.1109,172.8,74.2,43,42.94,-45,19.92,4,727.3,-31,25,43,43
2018-12-09 08:31:42.3609,172.8,74.2,43,42.94,-45,19.92,65,-23080,-23090,0,43,43
2018-12-09 08:31:42.6109,172.8,74.2,43,42.94,-45,19.93,66,4780,4770,0,43,43
2018-12-09 08:31:42.8609,172.8,74.2,43,42.94,-45,19.93,1,727.6,-31.1,26.5,43,43
2018-12-09 08:31:43.1109,172.8,74.2,43,42.94,-44.9,19.93,2,727.3,-31,27,43,43
2018-12-09 08:31:43.3609,172.8,74.2,43,42.94,-45,19.92,65,-23080,-23080,0,43,43
2018-12-09 08:31:43.6108,172.8,74.2,43,42.94,-45,19.92,51,3.72,3.69,0,43,43
2018-12-09 08:31:43.8608,172.8,74.2,43,42.94,-45,19.92,63,50,50,0,43,43
2018-12-09 08:31:44.1108,172.8,74.2,43,42.94,-45,19.92,67,28,27.9,0,43,43
2018-12-09 08:31:44.3609,172.8,74.2,43,42.94,-45,19.92,52,3.72,3.69,0,43,43
2018-12-09 08:31:44.6109,172.8,74.2,43,42.94,-45,19.92,6,-23080,28,3.7,43,43
2018-12-09 08:31:44.8609,172.8,74.2,43,42.94,-45,19.91,7,-23080,27.9,3.7,43,43
2018-12-09 08:31:45.1109,172.8,74.2,43,42.94,-45,19.93,1,727.6,-31.1,26.5,43,43
2018-12-09 08:31:45.3609,172.8,74.2,43,42.94,-45,19.92,2,727.3,-31,27,43,43
2018-12-09 08:31:45.6110,172.8,74.2,43,42.94,-45,19.93,61,729,723.5,0,43,43
2018-12-09 08:31:45.8610,172.8,74.2,43,42.94,-45,19.91,62,425,425,0,43,43
2018-12-09 08:31:46.1110,172.8,74.2,43,42.94,-45,19.93,64,34.2,34.6,0,43,43
2018-12-09 08:31:46.3610,172.8,74.2,43,42.94,-45,19.92,3,727.6,-31.1,24.5,43,43
2018-12-09 08:31:46.6110,172.8,74.2,43,42.94,-45,19.93,4,727.3,-31,25,43,43
2018-12-09 08:31:46.8610,172.8,74.2,43,42.94,-45,19.92,65,-23080,-23080,0,43,43
2018-12-09 08:31:47.1110,172.8,74.2,43,42.94,-45,19.91,66,4770,4770,0,43,43
2018-12-09 08:31:47.3610,172.8,74.2,43,42.94,-45,19.94,1,727.6,-31.1,26.5,43,43
2018-12-09 08:31:47.6110,172.8,74.2,43,42.94,-45,19.8,2,727.3,-31,27,43,43
2018-12-09 08:31:47.8609,172.8,74.2,43,42.94,-44.9,19.9,65,-23080,-23080,0,43,43
2018-12-09 08:31:48.1109,172.8,74.1,43,42.88,-45,19.93,51,3.72,3.69,0,43,43
2018-12-09 08:31:48.3610,172.8,74.1,43,42.88,-45,19.95,63,50,50,0,43,43
2018-12-09 08:31:48.6110,172.8,74.1,43,42.88,-45,19.93,67,28,27.9,0,43,43
2018-12-09 08:31:48.8610,172.8,74.1,43,42.88,-45,19.93,52,3.72,3.69,0,43,43
2018-12-09 08:31:49.1110,172.8,74.1,43,42.88,-45,19.92,6,-23080,28,3.7,43,43
2018-12-09 08:31:49.3610,172.8,74.1,43,42.88,-44.9,19.93,7,-23080,27.9,3.7,43,43
2018-12-09 08:31:49.6110,172.8,74.1,43,42.88,-45,19.93,1,727.4,-31.1,26.5,43,43
2018-12-09 08:31:49.8610,172.8,74.1,43,42.88,-45,19.93,2,727.3,-31,27,43,43
2018-12-09 08:31:50.1110,172.8,74.1,43,42.88,-45,19.92,61,728.9,723.5,0,43,43
2018-12-09 08:31:50.3610,172.8,74.1,43,42.88,-45,19.92,62,425,425,0,43,43
2018-12-09 08:31:50.6110,172.8,74.1,43,42.88,-45,19.91,64,34.2,34.6,0,43,43
2018-12-09 08:31:50.8609,172.8,74.1,43,42.88,-45,19.93,3,727.4,-31.1,24.5,43,43
2018-12-09 08:31:51.1109,172.8,74.1,43,42.88,-45,19.92,4,727.3,-31,25,43,43
2018-12-09 08:31:51.3609,172.8,74.1,43,42.88,-45,19.92,65,-23080,-23080,0,43,43
2018-12-09 08:31:51.6109,172.8,74.1,43,42.88,-45,19.93,66,4770,4770,0,43,43
2018-12-09 08:31:51.8610,172.8,74.1,43,42.88,-45,19.94,1,727.4,-31.1,26.5,43,43
2018-12-09 08:31:52.1110,172.8,74,43,42.82,-45,19.92,2,727.3,-31,27,43,43
2018-12-09 08:31:52.3610,172.8,74,43,42.82,-45,19.92,65,-23070,-23080,0,43,43
2018-12-09 08:31:52.6111,172.8,74,43,42.82,-45,19.92,51,3.72,3.69,0,43,43
2018-12-09 08:31:52.8611,172.8,74,43,42.82,-45,19.93,63,50,50,0,43,43
2018-12-09 08:31:53.1111,172.8,74,43,42.82,-45,19.92,67,28,27.9,0,43,43
2018-12-09 08:31:53.3611,172.8,74,43,42.82,-45,19.93,52,3.72,3.69,0,43,43
2018-12-09 08:31:53.6112,172.8,74,43,42.82,-45,19.94,6,-23080,28,3.7,43,43
2018-12-09 08:31:53.8612,172.8,74,43,42.82,-45,19.94,7,-23080,27.9,3.7,43,43
2018-12-09 08:31:54.1112,172.8,74,43,42.82,-44.9,19.93,1,727.4,-31.1,26.5,43,43
2018-12-09 08:31:54.3612,172.8,74,43,42.82,-45,19.92,2,727.3,-31,27,43,43
2018-12-09 08:31:54.6112,172.8,74,43,42.82,-45,19.93,61,728.9,723.3,0,43,43
2018-12-09 08:31:54.8612,172.8,74,43,42.82,-45,19.93,62,425,425,0,43,43
2018-12-09 08:31:55.1111,172.8,74,43,42.82,-45,19.93,64,34.1,34.5,0,43,43
2018-12-09 08:31:55.3611,172.8,74,43,42.82,-45,19.93,3,727.4,-31.1,24.5,43,43
2018-12-09 08:31:55.6111,172.8,74,43,42.82,-45,19.93,4,727.3,-31,25,43,43
2018-12-09 08:31:55.8611,172.8,74,43,42.82,-45,19.93,65,-23080,-23080,0,43,43
2018-12-09 08:31:56.1111,172.8,74,43,42.82,-45,19.92,66,4780,4780,0,43,43
2018-12-09 08:31:56.3611,172.8,74,43,42.82,-45,19.92,1,727.4,-31.1,26.5,43,43
2018-12-09 08:31:56.6111,172.8,74,43,42.82,-45,19.93,2,727.1,-31,27,43,43
2018-12-09 08:31:56.8611,172.8,74,43,42.82,-45,19.92,65,-23080,-23080,0,43,43
2018-12-09 08:31:57.1111,172.8,74,43,42.82,-45,19.93,51,3.72,3.69,0,43,43
2018-12-09 08:31:57.3611,172.8,74,43,42.82,-45,19.93,63,50,50,0,43,43
2018-12-09 08:31:57.6111,172.8,74,43,42.82,-45,19.94,67,28,27.9,0,43,43
2018-12-09 08:31:57.8611,172.8,74,43,42.82,-45,19.93,52,3.72,3.69,0,43,43
2018-12-09 08:31:58.1111,172.8,74,43,42.82,-45,19.92,6,-23090,28,3.7,43,43
2018-12-09 08:31:58.3611,172.8,74,43,42.82,-45,19.93,7,-23080,27.9,3.7,43,43
2018-12-09 08:31:58.6111,172.8,74,43,42.82,-45,19.93,1,727.4,-31.3,26.5,43,43
2018-12-09 08:31:58.8612,172.8,74,43,42.82,-45,19.93,2,727.1,-31,27,43,43
2018-12-09 08:31:59.1112,172.8,74,43,42.82,-44.9,19.93,61,728.7,723.3,0,43,43
2018-12-09 08:31:59.3612,172.8,74,43,42.82,-45,19.93,62,425,425,0,43,43
2018-12-09 08:31:59.6112,172.8,74,43,42.82,-45,19.92,64,34.2,34.6,0,43,43
2018-12-09 08:31:59.8612,172.8,74,43,42.82,-45,19.92,3,727.4,-31.3,24.5,43,43
2018-12-09 08:32:00.1112,172.8,74,43,42.82,-45,19.92,4,727.1,-31,25,43,43
2018-12-09 08:32:00.3612,172.8,74,43,42.82,-45,19.93,65,-23080,-23080,0,43,43
2018-12-09 08:32:00.6112,172.8,74,43,42.82,-45,19.92,66,4780,4780,0,43,43
2018-12-09 08:32:00.8612,172.8,74,43,42.82,-45,19.94,1,727.4,-31.3,26.5,43,43
2018-12-09 08:32:01.1112,172.8,74,43,42.82,-45,19.93,2,727.1,-31,27,43,43
2018-12-09 08:32:01.3612,172.8,74,43,42.82,-45,19.93,65,-23090,-23090,0,43,43
2018-12-09 08:32:01.6112,172.8,74,43,42.82,-45,19.92,51,3.72,3.69,0,43,43
2018-12-09 08:32:01.8612,172.8,74,43,42.82,-45,19.93,63,50,50,0,43,43
2018-12-09 08:32:02.1112,172.8,74,43,42.82,-44.9,19.92,67,28,27.9,0,43,43
2018-12-09 08:32:02.3612,172.8,74,43,42.82,-45,19.94,52,3.72,3.69,0,43,43
2018-12-09 08:32:02.6112,172.8,74,43,42.82,-45,19.94,6,-23080,28,3.7,43,43
2018-12-09 08:32:02.8612,172.8,74,43,42.82,-45,19.94,7,-23080,27.9,3.7,43,43
2018-12-09 08:32:03.1112,172.8,74,43,42.82,-45,19.88,1,727.4,-31.3,26.5,43,43
2018-12-09 08:32:03.3612,172.8,74,43,42.82,-45,19.9,2,727.1,-31,27,43,43
2018-12-09 08:32:03.6112,172.8,74,43,42.82,-44.9,19.87,61,728.6,723.3,0,43,43
2018-12-09 08:32:03.8612,172.8,74,43,42.82,-45,19.91,62,425,425,0,43,43
2018-12-09 08:32:04.1112,172.8,74,43,42.82,-45,19.95,64,34.1,34.5,0,43,43
2018-12-09 08:32:04.3612,172.8,74,42.75,42.82,-45,19.93,3,727.3,-31.3,24.5,43,43
2018-12-09 08:32:04.6112,172.8,74,42.75,42.82,-45,19.93,4,727.1,-31,25,43,43
2018-12-09 08:32:04.8612,172.8,74,42.75,42.82,-45,19.92,65,-23090,-23090,0,43,43
2018-12-09 08:32:05.1112,172.8,74,42.75,42.82,-45,19.93,66,4790,4790,0,43,43
2018-12-09 08:32:05.3612,172.8,74,42.75,42.82,-44.9,19.94,1,727.3,-31.3,26.5,43,43
2018-12-09 08:32:05.6112,172.8,74,42.75,42.82,-45,19.93,2,727.1,-31,27,43,43
2018-12-09 08:32:05.8613,172.8,74,42.75,42.82,-45,19.92,65,-23070,-23080,0,43,43
2018-12-09 08:32:06.1113,172.8,74,42.75,42.82,-45,19.92,51,3.72,3.69,0,43,43
2018-12-09 08:32:06.3612,172.8,74,42.75,42.82,-45,19.92,63,50,50,0,43,43
2018-12-09 08:32:06.6112,172.8,74,42.75,42.82,-45,19.93,67,28,27.9,0,43,43
2018-12-09 08:32:06.8612,172.8,74,42.75,42.82,-45,19.92,52,3.72,3.69,0,43,43
2018-12-09 08:32:07.1112,172.8,73.9,42.75,42.77,-44.9,19.93,6,-23070,28,3.7,43,43
2018-12-09 08:32:07.3612,172.8,73.9,42.75,42.77,-45,19.92,7,-23090,27.9,3.7,43,43
2018-12-09 08:32:07.6112,172.8,73.9,42.75,42.77,-45,19.94,1,727.3,-31.3,26.5,43,43
2018-12-09 08:32:07.8611,172.8,73.9,42.75,42.77,-45,19.92,2,727.1,-31,27,43,43
2018-12-09 08:32:08.1111,172.8,73.9,42.75,42.77,-45,19.93,61,728.7,723.2,0,43,43
2018-12-09 08:32:08.3612,172.8,73.9,42.75,42.77,-45,19.92,62,425,425,0,43,43
2018-12-09 08:32:08.6112,172.8,73.9,42.75,42.77,-44.9,19.94,64,34.1,34.5,0,43,43
2018-12-09 08:32:08.8612,172.8,73.9,42.75,42.77,-44.9,19.93,3,727.3,-31.3,24.5,43,43
2018-12-09 08:32:09.1112,172.8,73.9,42.75,42.77,-45,19.93,4,727.1,-31,25,43,43
2018-12-09 08:32:09.3612,172.8,73.9,42.75,42.77,-45,19.93,65,-23070,-23090,0,43,43
2018-12-09 08:32:09.6112,172.8,73.9,42.75,42.77,-45,19.94,66,4790,4790,0,43,43
2018-12-09 08:32:09.8612,172.8,73.9,42.75,42.77,-44.9,19.94,1,727.3,-31.3,26.5,43,43
2018-12-09 08:32:10.1112,172.8,73.9,42.75,42.77,-44.9,19.93,2,727.1,-31,27,43,43
2018-12-09 08:32:10.3612,172.8,73.9,42.75,42.77,-44.9,19.92,65,-23070,-23100,0,43,43
2018-12-09 08:32:10.6112,172.8,73.9,42.75,42.77,-45,19.94,51,3.72,3.69,0,43,43
2018-12-09 08:32:10.8612,172.8,73.9,42.75,42.77,-45,19.93,63,50,50,0,43,43
2018-12-09 08:32:11.1112,172.8,73.9,42.75,42.77,-45,19.93,67,28,27.9,0,42.5,43
2018-12-09 08:32:11.3612,172.8,73.9,42.75,42.77,-45,19.92,52,3.72,3.69,0,42.5,43
2018-12-09 08:32:11.6112,172.8,73.9,42.75,42.77,-44.9,19.93,6,-23060,28,3.7,42.5,43
2018-12-09 08:32:11.8613,172.8,73.9,42.75,42.77,-44.9,19.93,7,-23090,27.9,3.7,42.5,43
2018-12-09 08:32:12.1113,172.8,73.9,42.75,42.77,-45,19.92,1,727.2,-31.1,26.5,42.5,43
2018-12-09 08:32:12.3613,172.8,73.9,42.75,42.77,-45,19.93,2,727.1,-31,27,42.5,43
2018-12-09 08:32:12.6113,172.8,73.9,42.75,42.77,-45,19.93,61,728.6,723.2,0,42.5,43
2018-12-09 08:32:12.8612,172.8,73.9,42.75,42.77,-44.9,19.92,62,425,425,0,42.5,43
2018-12-09 08:32:13.1112,172.8,73.9,42.75,42.77,-44.9,19.93,64,34.1,34.6,0,42.5,43
2018-12-09 08:32:13.3612,172.8,73.9,42.75,42.77,-45,19.92,3,727.2,-31.1,24.5,42.5,43
2018-12-09 08:32:13.6112,172.8,73.9,42.75,42.77,-45,19.92,4,727.1,-31,25,42.5,43
2018-12-09 08:32:13.8612,172.8,73.9,42.75,42.77,-45,19.94,65,-23060,-23100,0,42.5,43
2018-12-09 08:32:14.1113,172.8,73.9,42.75,42.77,-45,19.93,66,4790,4780,0,42.5,43
2018-12-09 08:32:14.3613,172.8,73.9,42.75,42.77,-45,19.93,1,727.2,-31.1,26.5,42.5,43
2018-12-09 08:32:14.6113,172.8,73.9,42.75,42.77,-45,19.91,2,727.1,-31,27,42.5,43
2018-12-09 08:32:14.8613,172.8,73.9,42.75,42.77,-44.9,19.92,65,-23050,-23090,0,42.5,43
2018-12-09 08:32:15.1113,172.8,73.9,42.75,42.77,-45,19.93,51,3.72,3.69,0,42.5,43
2018-12-09 08:32:15.3613,172.8,73.9,42.75,42.77,-45,19.93,63,50,50,0,42.5,43
2018-12-09 08:32:15.6113,172.8,73.9,42.75,42.77,-45,19.93,67,28,27.9,0,42.5,43
2018-12-09 08:32:15.8613,172.8,73.9,42.75,42.77,-45,19.92,52,3.72,3.69,0,42.5,43
2018-12-09 08:32:16.1113,172.8,73.9,42.75,42.77,-45,19.94,6,-23050,28,3.7,42.5,43
2018-12-09 08:32:16.3613,172.8,73.9,42.75,42.77,-45,19.92,7,-23100,27.9,3.7,42.5,43
2018-12-09 08:32:16.6113,172.8,73.9,42.75,42.77,-45,19.92,1,727.2,-31.1,26.5,42.5,43
2018-12-09 08:32:16.8613,172.8,73.9,42.75,42.77,-45,19.93,2,727.1,-31,27,42.5,43
2018-12-09 08:32:17.1113,172.8,73.9,42.75,42.77,-45,19.92,61,728.6,723.1,0,42.5,43
2018-12-09 08:32:17.3613,172.8,73.9,42.75,42.77,-45,19.92,62,425,425,0,42.5,43
2018-12-09 08:32:17.6113,172.8,73.9,42.75,42.77,-45,19.92,64,34.1,34.6,0,42.5,43
2018-12-09 08:32:17.8613,172.8,73.9,42.75,42.77,-45,19.92,3,727.2,-31.1,24.5,42.5,43
2018-12-09 08:32:18.1113,172.8,73.9,42.75,42.77,-44.9,19.93,4,727.1,-31,25,42.5,43
2018-12-09 08:32:18.3613,172.8,73.9,42.75,42.77,-45,19.92,65,-23050,-23090,0,42.5,43
2018-12-09 08:32:18.6113,172.8,73.9,42.75,42.77,-45,19.93,66,4780,4780,0,42.5,43
2018-12-09 08:32:18.8612,172.8,73.9,42.75,42.77,-45,19.92,1,727.1,-31.3,26.5,42.5,43
2018-12-09 08:32:19.1112,172.8,73.9,42.75,42.77,-45,19.93,2,726.9,-31.1,27,42.5,43
2018-12-09 08:32:19.3612,172.8,73.9,42.75,42.77,-45,19.94,65,-23050,-23100,0,42.5,43
2018-12-09 08:32:19.6112,172.8,73.9,42.75,42.77,-45,19.92,51,3.72,3.69,0,42.5,43
2018-12-09 08:32:19.8612,172.8,73.9,42.75,42.77,-45,19.93,63,50,50,0,42.5,43
2018-12-09 08:32:20.1113,172.8,73.9,42.75,42.77,-45,19.92,67,28,27.9,0,42.5,43
2018-12-09 08:32:20.3613,172.8,73.9,42.75,42.77,-45,19.94,52,3.72,3.69,0,42.5,43
2018-12-09 08:32:20.6113,172.8,73.9,42.75,42.77,-45,19.93,6,-23060,28,3.7,42.5,43
2018-12-09 08:32:20.8613,172.8,73.9,42.75,42.77,-45,19.92,7,-23100,27.9,3.7,42.5,43
2018-12-09 08:32:21.1113,172.8,73.9,42.75,42.77,-45,19.94,1,727.1,-31.3,26.5,42.5,43
2018-12-09 08:32:21.3613,172.8,73.9,42.75,42.77,-45,19.93,2,726.9,-31.1,27,42.5,43
2018-12-09 08:32:21.6113,172.8,73.9,42.75,42.77,-44.9,19.89,61,728.5,723.1,0,42.5,43
2018-12-09 08:32:21.8614,172.8,73.9,42.75,42.77,-45,20.03,62,425,425,0,42.5,43
2018-12-09 08:32:22.1114,172.8,73.8,42.75,42.71,-45,19.9,64,34.1,34.5,0,42.5,43
2018-12-09 08:32:22.3615,172.8,73.8,42.75,42.71,-45,19.93,3,727.1,-31.3,24.5,42.5,43
2018-12-09 08:32:22.6115,172.8,73.8,42.75,42.71,-45,19.92,4,726.9,-31.1,25,42.5,43
2018-12-09 08:32:22.8615,172.8,73.8,42.75,42.71,-45,19.93,65,-23050,-23100,0,42.5,43
2018-12-09 08:32:23.1114,172.8,73.8,42.75,42.71,-45,19.92,66,4770,4770,0,42.5,43
2018-12-09 08:32:23.3614,172.8,73.8,42.75,42.71,-45,19.93,1,727.1,-31.3,26.5,42.5,43
2018-12-09 08:32:23.6114,172.8,73.8,42.75,42.71,-45,19.92,2,726.9,-31.1,27,42.5,43
2018-12-09 08:32:23.8614,172.8,73.8,42.75,42.71,-45,19.93,65,-23050,-23100,0,42.5,43
2018-12-09 08:32:24.1114,172.8,73.8,42.75,42.71,-45,19.93,51,3.72,3.69,0,42.5,43
2018-12-09 08:32:24.3614,172.8,73.8,42.75,42.71,-45,19.93,63,50,50,0,42.5,43
2018-12-09 08:32:24.6114,172.8,73.8,42.75,42.71,-45,19.93,67,28,27.9,0,42.5,43
2018-12-09 08:32:24.8614,172.8,73.8,42.75,42.71,-44.9,19.92,52,3.72,3.69,0,42.5,43
2018-12-09 08:32:25.1114,172.8,73.8,42.75,42.71,-45,19.93,6,-23050,28,3.7,42.5,43
2018-12-09 08:32:25.3614,172.8,73.6,42.75,42.59,-45,19.93,7,-23100,27.9,3.7,42.5,43
2018-12-09 08:32:25.6114,172.8,73.6,42.75,42.59,-45,19.93,1,727,-31.3,26.5,42.5,43
2018-12-09 08:32:25.8614,172.8,73.6,42.75,42.59,-45,19.93,2,726.8,-31,27,42.5,43
2018-12-09 08:32:26.1114,172.8,73.6,42.75,42.59,-45,19.93,61,728.4,723,0,42.5,43
2018-12-09 08:32:26.3614,172.8,73.6,42.75,42.59,-44.9,19.93,62,425,425,0,42.5,43
2018-12-09 08:32:26.6114,172.8,73.6,42.75,42.59,-45,19.92,64,34.1,34.5,0,42.5,43
2018-12-09 08:32:26.8614,172.8,73.6,42.75,42.59,-45,19.93,3,727,-31.3,24.5,42.5,43
2018-12-09 08:32:27.1114,172.8,73.6,42.75,42.59,-45,19.93,4,726.8,-31,25,42.5,43
2018-12-09 08:32:27.3614,172.8,73.6,42.75,42.59,-45,19.92,65,-23060,-23110,0,42.5,43
2018-12-09 08:32:27.6113,172.8,73.6,42.75,42.59,-45,19.92,66,4780,4780,0,42.5,43
2018-12-09 08:32:27.8613,172.8,73.6,42.75,42.59,-44.9,19.92,1,727,-31.3,26.5,42.5,43
2018-12-09 08:32:28.1113,172.8,73.6,42.75,42.59,-44.9,19.93,2,726.8,-31,27,42.5,43
2018-12-09 08:32:28.3613,172.8,73.6,42.75,42.59,-45,19.94,65,-23050,-23110,0,42.5,43
2018-12-09 08:32:28.6113,172.8,73.6,42.75,42.59,-45,19.92,51,3.71,3.69,0,42.5,43
2018-12-09 08:32:28.8613,172.8,73.6,42.75,42.59,-45,19.92,63,50,50,0,42.5,43
2018-12-09 08:32:29.1113,172.8,73.6,42.75,42.59,-45,19.94,67,28,27.9,0,42.5,43
2018-12-09 08:32:29.3614,172.8,73.6,42.75,42.59,-45,19.92,52,3.72,3.69,0,42.5,43
2018-12-09 08:32:29.6114,172.8,73.6,42.75,42.59,-45,19.97,6,-23050,28,3.7,42.5,43
2018-12-09 08:32:29.8614,172.8,73.6,42.75,42.59,-45,19.94,7,-23110,27.9,3.7,42.5,43
2018-12-09 08:32:30.1114,172.8,73.6,42.75,42.59,-45,19.93,1,727,-31.3,26.5,42.5,43
2018-12-09 08:32:30.3614,172.8,73.6,42.75,42.59,-45,19.93,2,726.8,-31,27,42.5,43
2018-12-09 08:32:30.6114,172.8,73.6,42.75,42.59,-45,19.92,61,728.4,722.9,0,42.5,43
2018-12-09 08:32:30.8614,172.8,73.6,42.75,42.59,-45,19.93,62,425,425,0,42.5,43
2018-12-09 08:32:31.1115,172.8,73.6,42.75,42.59,-45,19.93,64,34.1,34.5,0,42.5,43
2018-12-09 08:32:31.3615,172.8,73.6,42.75,42.59,-45,19.94,3,727,-31.3,24.5,42.5,43
2018-12-09 08:32:31.6115,172.8,73.6,42.75,42.59,-45,19.93,4,726.8,-31,25,42.5,43
2018-12-09 08:32:31.8615,172.8,73.6,42.75,42.59,-45,19.91,65,-23050,-23100,0,42.5,43
2018-12-09 08:32:32.1115,172.8,73.6,42.75,42.59,-45,19.92,66,4780,4780,0,42.5,43
2018-12-09 08:32:32.3614,172.8,73.6,42.75,42.59,-45,19.93,1,727,-31.3,26.5,42.5,43
2018-12-09 08:32:32.6114,172.8,73.6,42.75,42.59,-45,19.93,2,726.8,-31,27,42.5,43
2018-12-09 08:32:32.8614,172.8,73.6,42.75,42.59,-45,19.93,65,-23060,-23110,0,42.5,43
2018-12-09 08:32:33.1114,172.8,73.6,42.5,42.59,-45,19.93,51,3.71,3.69,0,42.5,43
2018-12-09 08:32:33.3614,172.8,73.6,42.5,42.59,-45,19.93,63,50,50,0,42.5,43
2018-12-09 08:32:33.6114,172.8,73.6,42.5,42.59,-45,19.91,67,28,27.9,0,42.5,43
2018-12-09 08:32:33.8614,172.8,73.6,42.5,42.59,-45,19.92,52,3.72,3.69,0,42.5,43
2018-12-09 08:32:34.1114,172.8,73.6,42.5,42.59,-45,19.9,6,-23060,28,3.7,42.5,43
2018-12-09 08:32:34.3614,172.8,73.5,42.5,42.53,-45,19.92,7,-23100,27.9,3.7,42.5,43
2018-12-09 08:32:34.6114,172.8,73.5,42.5,42.53,-44.9,19.94,1,726.9,-31.3,26.5,42.5,43
2018-12-09 08:32:34.8614,172.8,73.5,42.5,42.53,-45,19.92,2,726.7,-31.1,27,42.5,43
2018-12-09 08:32:35.1114,172.8,73.5,42.5,42.53,-45,19.91,61,728.4,723,0,42.5,43
2018-12-09 08:32:35.3615,172.8,73.5,42.5,42.53,-45,19.93,62,425,425,0,42.5,43
2018-12-09 08:32:35.6115,172.8,73.5,42.5,42.53,-45,19.93,64,34.1,34.6,0,42.5,43
2018-12-09 08:32:35.8615,172.8,73.5,42.5,42.53,-45,19.93,3,726.9,-31.3,24.5,42.5,43
2018-12-09 08:32:36.1115,172.8,73.5,42.5,42.53,-45,19.92,4,726.7,-31.1,25,42.5,43
2018-12-09 08:32:36.3616,172.8,73.5,42.5,42.53,-44.9,19.93,65,-23050,-23100,0,42.5,43
2018-12-09 08:32:36.6116,172.8,73.5,42.5,42.53,-45,19.93,66,4780,4780,0,42.5,43
2018-12-09 08:32:36.8616,172.8,73.5,42.5,42.53,-45,19.92,1,726.9,-31.3,26.5,42.5,43
2018-12-09 08:32:37.1116,172.8,73.5,42.5,42.53,-45,19.92,2,726.7,-31.1,27,42.5,43
2018-12-09 08:32:37.3616,172.8,73.5,42.5,42.53,-45,19.93,65,-23060,-23100,0,42.5,43
2018-12-09 08:32:37.6116,172.8,73.5,42.5,42.53,-45,19.92,51,3.71,3.69,0,42.5,43
2018-12-09 08:32:37.8616,172.8,73.5,42.5,42.53,-45,19.82,63,50,50,0,42.5,43
2018-12-09 08:32:38.1115,172.8,73.5,42.5,42.53,-45,19.94,67,28,27.9,0,42.5,43
2018-12-09 08:32:38.3615,172.8,73.5,42.5,42.53,-45,19.92,52,3.72,3.69,0,42.5,43
2018-12-09 08:32:38.6115,172.8,73.5,42.5,42.53,-45,19.92,6,-23060,28,3.7,42.5,43
2018-12-09 08:32:38.8615,172.8,73.5,42.5,42.53,-45,19.92,7,-23090,27.9,3.7,42.5,43
2018-12-09 08:32:39.1115,172.8,73.5,42.5,42.53,-45,19.92,1,726.9,-31.3,26.5,42.5,43
2018-12-09 08:32:39.3615,172.8,73.5,42.5,42.53,-44.9,19.93,2,726.7,-31.1,27,42.5,43
2018-12-09 08:32:39.6115,172.8,73.5,42.5,42.53,-44.9,19.93,61,728.2,722.9,0,42.5,43
2018-12-09 08:32:39.8615,172.8,73.5,42.5,42.53,-44.9,19.92,62,425,425,0,42.5,43
2018-12-09 08:32:40.1115,172.8,73.5,42.5,42.53,-45,19.93,64,34.1,34.6,0,42.5,42.5
2018-12-09 08:32:40.3615,172.8,73.5,42.5,42.53,-45,19.92,3,726.8,-31.3,24.5,42.5,42.5
2018-12-09 08:32:40.6115,172.8,73.5,42.5,42.53,-45,19.93,4,726.6,-31,25,42.5,42.5
2018-12-09 08:32:40.8615,172.8,73.5,42.5,42.53,-45,19.94,65,-23060,-23090,0,42.5,42.5
2018-12-09 08:32:41.1116,172.8,73.4,42.5,42.48,-44.9,19.93,66,4780,4780,0,42.5,42.5
2018-12-09 08:32:41.3616,172.8,73.4,42.5,42.48,-45,19.93,1,726.8,-31.3,26.5,42.5,42.5
2018-12-09 08:32:41.6116,172.8,73.4,42.5,42.48,-45,19.92,2,726.6,-31,27,42.5,42.5
2018-12-09 08:32:41.8616,172.8,73.4,42.5,42.48,-45,19.93,65,-23060,-23080,0,42.5,42.5
2018-12-09 08:32:42.1116,172.8,73.4,42.5,42.48,-45,19.92,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:32:42.3616,172.8,73.4,42.5,42.48,-45,19.94,63,50,50,0,42.5,42.5
2018-12-09 08:32:42.6116,172.8,73.4,42.5,42.48,-44.9,19.93,67,28,27.9,0,42.5,42.5
2018-12-09 08:32:42.8616,172.8,73.4,42.5,42.48,-45,19.91,52,3.72,3.69,0,42.5,42.5
2018-12-09 08:32:43.1116,172.8,73.4,42.5,42.48,-44.9,19.89,6,-23060,28,3.7,42.5,42.5
2018-12-09 08:32:43.3616,172.8,73.4,42.5,42.48,-45,19.92,7,-23080,27.9,3.7,42.5,42.5
2018-12-09 08:32:43.6115,172.8,73.4,42.5,42.48,-45,19.92,1,726.8,-31.3,26.5,42.5,42.5
2018-12-09 08:32:43.8615,172.8,73.4,42.5,42.48,-45,19.93,2,726.6,-31,27,42.5,42.5
2018-12-09 08:32:44.1115,172.8,73.4,42.5,42.48,-45,19.93,61,728.2,722.8,0,42.5,42.5
2018-12-09 08:32:44.3615,172.8,73.4,42.5,42.48,-44.9,19.92,62,425,425,0,42.5,42.5
2018-12-09 08:32:44.6115,172.8,73.4,42.5,42.48,-44.9,19.93,64,34.1,34.5,0,42.5,42.5
2018-12-09 08:32:44.8615,172.8,73.4,42.5,42.48,-45,19.93,3,726.8,-31.3,24.5,42.5,42.5
2018-12-09 08:32:45.1115,172.8,73.4,42.5,42.48,-45,19.93,4,726.6,-31,25,42.5,42.5
2018-12-09 08:32:45.3615,172.8,73.4,42.5,42.48,-45,19.93,65,-23070,-23080,0,42.5,42.5
2018-12-09 08:32:45.6116,172.8,73.4,42.5,42.48,-45,19.93,66,4780,4780,0,42.5,42.5
2018-12-09 08:32:45.8616,172.8,73.4,42.5,42.48,-44.9,19.93,1,726.8,-31.3,26.5,42.5,42.5
2018-12-09 08:32:46.1116,172.8,73.4,42.5,42.48,-44.9,19.92,2,726.6,-31,27,42.5,42.5
2018-12-09 08:32:46.3616,172.8,73.4,42.5,42.48,-45,19.92,65,-23070,-23090,0,42.5,42.5
2018-12-09 08:32:46.6117,172.8,73.4,42.5,42.48,-45,19.92,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:32:46.8617,172.8,73.4,42.5,42.48,-45,19.92,63,50,50,0,42.5,42.5
2018-12-09 08:32:47.1117,172.8,73.4,42.5,42.48,-45,19.93,67,28,27.9,0,42.5,42.5
2018-12-09 08:32:47.3617,172.8,73.4,42.5,42.48,-45,19.93,52,3.72,3.69,0,42.5,42.5
2018-12-09 08:32:47.6117,172.8,73.4,42.5,42.48,-45,19.93,6,-23070,28,3.7,42.5,42.5
2018-12-09 08:32:47.8616,172.8,73.4,42.5,42.48,-45,19.93,7,-23080,27.9,3.7,42.5,42.5
2018-12-09 08:32:48.1116,172.8,73.4,42.5,42.48,-45,19.93,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:32:48.3616,172.8,73.4,42.5,42.48,-45,19.92,2,726.6,-31,27,42.5,42.5
2018-12-09 08:32:48.6116,172.8,73.4,42.5,42.48,-45,19.92,61,728.1,722.8,0,42.5,42.5
2018-12-09 08:32:48.8616,172.8,73.4,42.5,42.48,-45,19.93,62,425,425,0,42.5,42.5
2018-12-09 08:32:49.1116,172.8,73.4,42.5,42.48,-44.9,19.92,64,34.1,34.5,0,42.5,42.5
2018-12-09 08:32:49.3616,172.8,73.4,42.5,42.48,-45,19.92,3,726.7,-31.3,24.5,42.5,42.5
2018-12-09 08:32:49.6117,172.8,73.4,42.5,42.48,-45,19.93,4,726.6,-31,25,42.5,42.5
2018-12-09 08:32:49.8617,172.8,73.4,42.5,42.48,-45,19.92,65,-23070,-23080,0,42.5,42.5
2018-12-09 08:32:50.1117,172.8,73.4,42.5,42.48,-45,19.94,66,4780,4780,0,42.5,42.5
2018-12-09 08:32:50.3617,172.8,73.4,42.5,42.48,-45,19.92,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:32:50.6117,172.8,73.4,42.5,42.48,-45,19.92,2,726.6,-31,27,42.5,42.5
2018-12-09 08:32:50.8617,172.8,73.4,42.5,42.48,-44.9,19.91,65,-23080,-23090,0,42.5,42.5
2018-12-09 08:32:51.1117,172.8,73.4,42.5,42.48,-45,19.93,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:32:51.3617,172.8,73.4,42.5,42.48,-45,19.92,63,50,50,0,42.5,42.5
2018-12-09 08:32:51.6117,172.8,73.4,42.5,42.48,-45,19.93,67,28,27.9,0,42.5,42.5
2018-12-09 08:32:51.8617,172.8,73.4,42.5,42.48,-45,19.91,52,3.72,3.69,0,42.5,42.5
2018-12-09 08:32:52.1117,172.8,73.4,42.5,42.48,-45,19.92,6,-23070,28,3.7,42.5,42.5
2018-12-09 08:32:52.3617,172.8,73.4,42.5,42.48,-44.9,19.93,7,-23090,27.9,3.7,42.5,42.5
2018-12-09 08:32:52.6117,172.8,73.4,42.5,42.48,-44.9,19.87,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:32:52.8617,172.8,73.4,42.5,42.48,-45,20.03,2,726.6,-31,27,42.5,42.5
2018-12-09 08:32:53.1117,172.8,73.4,42.5,42.48,-45,19.89,61,728.1,722.7,0,42.5,42.5
2018-12-09 08:32:53.3617,172.8,73.4,42.5,42.48,-45,19.92,62,425,425,0,42.5,42.5
2018-12-09 08:32:53.6117,172.8,73.4,42.5,42.48,-45,19.93,64,34.1,34.6,0,42.5,42.5
2018-12-09 08:32:53.8617,172.8,73.4,42.5,42.48,-45,19.93,3,726.7,-31.3,24.5,42.5,42.5
2018-12-09 08:32:54.1117,172.8,73.4,42.5,42.48,-44.9,19.93,4,726.6,-31,25,42.5,42.5
2018-12-09 08:32:54.3617,172.8,73.4,42.5,42.48,-44.9,19.92,65,-23070,-23080,0,42.5,42.5
2018-12-09 08:32:54.6117,172.8,73.4,42.5,42.48,-45,19.93,66,4780,4780,0,42.5,42.5
2018-12-09 08:32:54.8617,172.8,73.4,42.5,42.48,-45,19.92,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:32:55.1117,172.8,73.4,42.5,42.48,-45,19.93,2,726.5,-31,27,42.5,42.5
2018-12-09 08:32:55.3617,172.8,73.4,42.5,42.48,-45,19.93,65,-23070,-23080,0,42.5,42.5
2018-12-09 08:32:55.6117,172.8,73.4,42.5,42.48,-45,19.93,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:32:55.8617,172.8,73.4,42.5,42.48,-44.9,19.92,63,50,50,0,42.5,42.5
2018-12-09 08:32:56.1117,172.8,73.3,42.5,42.42,-45,19.83,67,28,27.9,0,42.5,42.5
2018-12-09 08:32:56.3617,172.8,73.3,42.5,42.42,-45,19.93,52,3.72,3.69,0,42.5,42.5
2018-12-09 08:32:56.6117,172.8,73.3,42.5,42.42,-45,19.93,6,-23080,28,3.7,42.5,42.5
2018-12-09 08:32:56.8617,172.8,73.3,42.5,42.42,-45,19.92,7,-23080,27.9,3.7,42.5,42.5
2018-12-09 08:32:57.1118,172.8,73.3,42.5,42.42,-45,19.94,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:32:57.3618,172.8,73.3,42.5,42.42,-45,19.71,2,726.5,-31,27,42.5,42.5
2018-12-09 08:32:57.6118,172.8,73.3,42.5,42.42,-44.9,19.93,61,728,722.7,0,42.5,42.5
2018-12-09 08:32:57.8618,172.8,73.3,42.5,42.42,-45,19.93,62,425,425,0,42.5,42.5
2018-12-09 08:32:58.1118,172.8,73.3,42.5,42.42,-45,19.92,64,34.1,34.5,0,42.5,42.5
2018-12-09 08:32:58.3618,172.8,73.2,42.5,42.36,-45,19.92,3,726.7,-31.3,24.5,42.5,42.5
2018-12-09 08:32:58.6118,172.8,73.2,42.5,42.36,-45,19.96,4,726.5,-31,25,42.5,42.5
2018-12-09 08:32:58.8618,172.8,73.2,42.5,42.36,-45,19.91,65,-23080,-23080,0,42.5,42.5
2018-12-09 08:32:59.1118,172.8,73.2,42.5,42.36,-45,19.93,66,4780,4780,0,42.5,42.5
2018-12-09 08:32:59.3618,172.8,73.2,42.5,42.36,-45,19.92,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:32:59.6117,172.8,73.2,42.5,42.36,-45,19.93,2,726.5,-31,27,42.5,42.5
2018-12-09 08:32:59.8617,172.8,73.2,42.5,42.36,-45,19.93,65,-23080,-23080,0,42.5,42.5
2018-12-09 08:33:00.1117,172.8,73.2,42.5,42.36,-45,19.93,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:33:00.3617,172.8,73.2,42.5,42.36,-45,19.92,63,50,50,0,42.5,42.5
2018-12-09 08:33:00.6117,172.8,73.2,42.5,42.36,-45,19.95,67,28,27.9,0,42.5,42.5
2018-12-09 08:33:00.8617,172.8,73.2,42.5,42.36,-45,19.92,52,3.72,3.69,0,42.5,42.5
2018-12-09 08:33:01.1117,172.8,73.2,42.5,42.36,-45,19.93,6,-23080,28,3.7,42.5,42.5
2018-12-09 08:33:01.3617,172.8,73.2,42.5,42.36,-45,19.91,7,-23080,27.9,3.7,42.5,42.5
2018-12-09 08:33:01.6117,172.8,73.2,42.5,42.36,-45,19.92,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:33:01.8617,172.8,73.2,42.5,42.36,-45,19.93,2,726.4,-31,27,42.5,42.5
2018-12-09 08:33:02.1117,172.8,73.2,42.5,42.36,-45,19.93,61,727.9,722.5,0,42.5,42.5
2018-12-09 08:33:02.3618,172.8,73.2,42.5,42.36,-45,19.93,62,425,425,0,42.5,42.5
2018-12-09 08:33:02.6118,172.8,73.2,42.5,42.36,-45,19.93,64,34.1,34.5,0,42.5,42.5
2018-12-09 08:33:02.8618,172.8,73.2,42.5,42.36,-45,19.94,3,726.7,-31.3,24.5,42.5,42.5
2018-12-09 08:33:03.1118,172.8,73.2,42.5,42.36,-45,19.93,4,726.4,-31,24.5,42.5,42.5
2018-12-09 08:33:03.3618,172.8,73.2,42.5,42.36,-45,19.94,65,-23080,-23090,0,42.5,42.5
2018-12-09 08:33:03.6117,172.8,73.2,42.5,42.36,-45,19.94,66,4790,4790,0,42.5,42.5
2018-12-09 08:33:03.8617,172.8,73.2,42.5,42.36,-45,19.91,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:33:04.1117,172.8,73.2,42.5,42.36,-45,19.89,2,726.4,-31,27,42.5,42.5
2018-12-09 08:33:04.3617,172.8,73.2,42.5,42.36,-45,19.94,65,-23080,-23080,0,42.5,42.5
2018-12-09 08:33:04.6118,172.8,73.2,42.5,42.36,-45,19.92,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:33:04.8618,172.8,73.2,42.5,42.36,-45,19.92,63,50,50,0,42.5,42.5
2018-12-09 08:33:05.1118,172.8,73.2,42.5,42.36,-45,19.91,67,28,27.9,0,42.5,42.5
2018-12-09 08:33:05.3618,172.8,73.2,42.5,42.36,-45,19.93,52,3.72,3.69,0,42.5,42.5
2018-12-09 08:33:05.6118,172.8,73.2,42.5,42.36,-44.9,19.93,6,-23080,28,3.7,42.5,42.5
2018-12-09 08:33:05.8618,172.8,73.2,42.5,42.36,-45,19.94,7,-23090,27.9,3.7,42.5,42.5
2018-12-09 08:33:06.1118,172.8,73.2,42.5,42.36,-45,19.93,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:33:06.3618,172.8,73.2,42.5,42.36,-45,19.93,2,726.4,-31,27,42.5,42.5
2018-12-09 08:33:06.6118,172.8,73.2,42.5,42.36,-45,19.92,61,727.9,722.5,0,42.5,42.5
2018-12-09 08:33:06.8618,172.8,73.2,42.5,42.36,-45,19.93,62,425,425,0,42.5,42.5
2018-12-09 08:33:07.1118,172.8,73.2,42.5,42.36,-45,19.93,64,34.1,34.5,0,42.5,42.5
2018-12-09 08:33:07.3618,172.8,73.1,42.5,42.3,-45,19.92,3,726.7,-31.3,24.5,42.5,42.5
2018-12-09 08:33:07.6118,172.8,73.1,42.5,42.3,-45,19.91,4,726.4,-31,24.5,42.5,42.5
2018-12-09 08:33:07.8618,172.8,73.1,42.5,42.3,-45,19.91,65,-23080,-23080,0,42.5,42.5
2018-12-09 08:33:08.1118,172.8,73.1,42.5,42.3,-45,19.92,66,4790,4790,0,42.5,42.5
2018-12-09 08:33:08.3618,172.8,73.1,42.5,42.3,-44.9,19.93,1,726.7,-31.3,26.5,42.5,42.5
2018-12-09 08:33:08.6118,172.8,73.1,42.5,42.3,-44.9,19.92,2,726.4,-31,27,42.5,42.5
2018-12-09 08:33:08.8618,172.8,73.1,42.5,42.3,-44.9,19.92,65,-23090,-23090,0,42.5,42.5
2018-12-09 08:33:09.1118,172.8,73.1,42.5,42.3,-45,19.92,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:33:09.3618,172.8,73.1,42.5,42.3,-45,19.92,63,50,50,0,42.5,42.5
2018-12-09 08:33:09.6118,172.8,73.1,42.5,42.3,-45,19.94,67,28,27.9,0,42.5,42.5
2018-12-09 08:33:09.8618,172.8,73.1,42.5,42.3,-45,19.92,52,3.71,3.69,0,42.5,42.5
2018-12-09 08:33:10.1119,172.8,73.1,42.5,42.3,-45,19.93,6,-23090,28,3.7,42.5,42.5
2018-12-09 08:33:10.3619,172.8,73.1,42.5,42.3,-45,19.93,7,-23080,27.9,3.7,42.5,42.5
2018-12-09 08:33:10.6119,172.8,73.1,42.5,42.3,-45,19.98,1,726.5,-31.3,26.5,42.5,42.5
2018-12-09 08:33:10.8619,172.8,73.1,42.5,42.3,-45,19.88,2,726.3,-31,27,42.5,42.5
2018-12-09 08:33:11.1119,172.8,73.1,42.5,42.3,-45,19.92,61,727.9,722.5,0,42.5,42.5
2018-12-09 08:33:11.3619,172.8,73.1,42.5,42.3,-44.9,19.93,62,425,425,0,42.5,42.5
2018-12-09 08:33:11.6119,172.8,73.1,42.5,42.3,-44.9,19.92,64,34.1,34.5,0,42.5,42.5
2018-12-09 08:33:11.8619,172.8,73.1,42.5,42.3,-45,19.93,3,726.5,-31.3,24.5,42.5,42.5
2018-12-09 08:33:12.1119,172.8,73.1,42.5,42.3,-45,19.92,4,726.3,-31,24.5,42.5,42.5
2018-12-09 08:33:12.3619,172.8,73.1,42.5,42.3,-45,19.92,65,-23080,-23080,0,42.5,42.5
2018-12-09 08:33:12.6119,172.8,73.1,42.5,42.3,-45,19.94,66,4790,4790,0,42.5,42.5
2018-12-09 08:33:12.8619,172.8,73.1,42.5,42.3,-45,19.92,1,726.5,-31.3,26.5,42.5,42.5
2018-12-09 08:33:13.1119,172.8,73.1,42.5,42.3,-44.9,19.92,2,726.3,-31,27,42.5,42.5
2018-12-09 08:33:13.3619,172.8,73.1,42.5,42.3,-44.9,19.92,65,-23080,-23080,0,42.5,42.5
2018-12-09 08:33:13.6119,172.8,73.1,42.5,42.3,-45,19.91,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:33:13.8619,172.8,73.1,42.5,42.3,-45,19.93,63,50,50,0,42.5,42.5
2018-12-09 08:33:14.1119,172.8,73,42.5,42.25,-45,19.92,67,28,27.9,0,42.5,42.5
2018-12-09 08:33:14.3619,172.8,73,42.5,42.25,-45,19.92,52,3.71,3.69,0,42.5,42.5
2018-12-09 08:33:14.6119,172.8,73,42.5,42.25,-45,19.93,6,-23080,28,3.7,42.5,42.5
2018-12-09 08:33:14.8618,172.8,73,42.5,42.25,-44.9,19.92,7,-23080,27.9,3.7,42.5,42.5
2018-12-09 08:33:15.1118,172.8,73,42.5,42.25,-45,19.92,1,726.5,-31.3,26.5,42.5,42.5
2018-12-09 08:33:15.3619,172.8,73,42.5,42.25,-45,19.92,2,726.3,-31,27,42.5,42.5
2018-12-09 08:33:15.6119,172.8,73,42.5,42.25,-45,19.92,61,727.8,722.4,0,42.5,42.5
2018-12-09 08:33:15.8619,172.8,73,42.5,42.25,-45,19.92,62,425,425,0,42.5,42.5
2018-12-09 08:33:16.1119,172.8,73,42.5,42.25,-45,19.9,64,34.1,34.6,0,42.5,42.5
2018-12-09 08:33:16.3619,172.8,73,42.5,42.25,-44.9,19.93,3,726.5,-31.3,24.5,42.5,42.5
