Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:33:16.6119,172.8,73,42.5,42.25,-45,19.91,4,726.3,-31,24.5,42.5,42.5
2018-12-09 08:33:16.8619,172.8,73,42.5,42.25,-45,19.92,65,-23080,-23080,0,42.5,42.5
2018-12-09 08:33:17.1119,172.8,73,42.5,42.25,-45,19.94,66,4790,4790,0,42.5,42.5
2018-12-09 08:33:17.3619,172.8,73,42.25,42.25,-45,20.04,1,726.5,-31.3,26.5,42.5,42.5
2018-12-09 08:33:17.6119,172.8,73,42.25,42.25,-45,19.94,2,726.3,-31,27,42.5,42.5
2018-12-09 08:33:17.8619,172.8,73,42.25,42.25,-45,19.9,65,-23080,-23090,0,42.5,42.5
2018-12-09 08:33:18.1119,172.8,73,42.25,42.25,-45,19.92,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:33:18.3619,172.8,73,42.25,42.25,-45,19.92,63,50,50,0,42.5,42.5
2018-12-09 08:33:18.6120,172.8,73,42.25,42.25,-45,19.92,67,28,27.9,0,42.5,42.5
2018-12-09 08:33:18.8620,172.8,73,42.25,42.25,-45,19.96,52,3.72,3.69,0,42.5,42.5
2018-12-09 08:33:19.1120,172.8,73,42.25,42.25,-45,19.89,6,-23070,28,3.7,42.5,42.5
2018-12-09 08:33:19.3620,172.8,73,42.25,42.25,-45,19.99,7,-23080,27.9,3.7,42.5,42.5
2018-12-09 08:33:19.6119,172.8,73,42.25,42.25,-45,20,1,726.5,-31.3,26.5,42.5,42.5
2018-12-09 08:33:19.8619,172.8,73,42.25,42.25,-45,19.97,2,726.3,-31,27,42.5,42.5
2018-12-09 08:33:20.1119,172.8,73,42.25,42.25,-45,19.93,61,727.7,722.3,0,42.5,42.5
2018-12-09 08:33:20.3619,172.8,73,42.25,42.25,-45,19.93,62,425,425,0,42.5,42.5
2018-12-09 08:33:20.6119,172.8,73,42.25,42.25,-45,19.92,64,34.1,34.6,0,42.5,42.5
2018-12-09 08:33:20.8619,172.8,73,42.25,42.25,-45,19.92,3,726.5,-31.3,24.5,42.5,42.5
2018-12-09 08:33:21.1119,172.8,73,42.25,42.25,-44.9,19.87,4,726.3,-31,24.5,42.5,42.5
2018-12-09 08:33:21.3619,172.8,73,42.25,42.25,-45,19.93,65,-23070,-23090,0,42.5,42.5
2018-12-09 08:33:21.6119,172.8,73,42.25,42.25,-45,19.93,66,4780,4780,0,42.5,42.5
2018-12-09 08:33:21.8619,172.8,73,42.25,42.25,-45,19.93,1,726.5,-31.3,26.5,42.5,42.5
2018-12-09 08:33:22.1120,172.8,73,42.25,42.25,-45,19.93,2,726.3,-31,27,42.5,42.5
2018-12-09 08:33:22.3620,172.8,73,42.25,42.25,-45,19.92,65,-23060,-23090,0,42.5,42.5
2018-12-09 08:33:22.6120,172.8,73,42.25,42.25,-45,19.93,51,3.71,3.69,0,42.5,42.5
2018-12-09 08:33:22.8619,172.8,73,42.25,42.25,-44.9,19.93,63,50,50,0,42.5,42.5
2018-12-09 08:33:23.1119,172.8,73,42.25,42.25,-45,19.92,67,28,27.9,0,42.5,42.5
2018-12-09 08:33:23.3620,172.8,73,42.25,42.25,-45,19.92,52,3.72,3.69,0,42.5,42.5
2018-12-09 08:33:23.6120,172.8,73,42.25,42.25,-45,19.93,6,-23060,28,3.7,42,42.5
2018-12-09 08:33:23.8620,172.8,73,42.25,42.25,-45,19.92,7,-23080,27.9,3.7,42,42.5
2018-12-09 08:33:24.1120,172.8,73,42.25,42.25,-45,19.92,1,726.3,-31.3,26.5,42,42.5
2018-12-09 08:33:24.3620,172.8,73,42.25,42.25,-44.9,19.93,2,726.1,-31.1,27,42,42.5
2018-12-09 08:33:24.6120,172.8,73,42.25,42.25,-44.9,19.94,61,727.8,722.3,0,42,42.5
2018-12-09 08:33:24.8620,172.8,73,42.25,42.25,-44.9,19.92,62,425,425,0,42,42.5
2018-12-09 08:33:25.1119,172.8,73,42.25,42.25,-45,19.93,64,34.1,34.6,0,42,42.5
2018-12-09 08:33:25.3620,172.8,73,42.25,42.25,-45,19.95,3,726.3,-31.3,24.5,42,42.5
2018-12-09 08:33:25.6120,172.8,73,42.25,42.25,-45,19.92,4,726.1,-31.1,24.5,42,42.5
2018-12-09 08:33:25.8620,172.8,73,42.25,42.25,-45,19.93,65,-23070,-23100,0,42,42.5
2018-12-09 08:33:26.1120,172.8,73,42.25,42.25,-45,19.93,66,4780,4780,0,42,42.5
2018-12-09 08:33:26.3620,172.8,73,42.25,42.25,-44.9,19.92,1,726.3,-31.3,26.5,42,42.5
2018-12-09 08:33:26.6120,172.8,73,42.25,42.25,-45,19.93,2,726.1,-31.1,27,42,42.5
2018-12-09 08:33:26.8620,172.8,73,42.25,42.25,-45,19.93,65,-23060,-23090,0,42,42.5
2018-12-09 08:33:27.1120,172.8,73,42.25,42.25,-45,19.93,51,3.71,3.69,0,42,42.5
2018-12-09 08:33:27.3620,172.8,73,42.25,42.25,-45,19.93,63,50,50,0,42,42.5
2018-12-09 08:33:27.6120,172.8,73,42.25,42.25,-44.9,19.92,67,28,27.9,0,42,42.5
2018-12-09 08:33:27.8621,172.8,73,42.25,42.25,-44.9,19.94,52,3.71,3.69,0,42,42.5
2018-12-09 08:33:28.1121,172.8,73,42.25,42.25,-45,19.92,6,-23060,28,3.7,42,42.5
2018-12-09 08:33:28.3621,172.8,73,42.25,42.25,-45,19.93,7,-23100,27.9,3.7,42,42.5
2018-12-09 08:33:28.6121,172.8,73,42.25,42.25,-45,19.92,1,726.3,-31.3,26.5,42,42.5
2018-12-09 08:33:28.8621,172.8,73,42.25,42.25,-45,19.92,2,726.1,-31.1,27,42,42.5
2018-12-09 08:33:29.1121,172.8,73,42.25,42.25,-45,19.93,61,727.6,722.3,0,42,42.5
2018-12-09 08:33:29.3621,172.8,73,42.25,42.25,-45,19.9,62,425,425,0,42,42.5
2018-12-09 08:33:29.6121,172.8,73,42.25,42.25,-45,19.93,64,34.1,34.6,0,42,42.5
2018-12-09 08:33:29.8620,172.8,73,42.25,42.25,-45,19.92,3,726.3,-31.3,24.5,42,42.5
2018-12-09 08:33:30.1120,172.8,72.9,42.25,42.19,-45,19.92,4,726.1,-31.1,24.5,42,42.5
2018-12-09 08:33:30.3620,172.8,72.9,42.25,42.19,-45,19.94,65,-23050,-23100,0,42,42.5
2018-12-09 08:33:30.6120,172.8,72.9,42.25,42.19,-45,19.93,66,4780,4780,0,42,42.5
2018-12-09 08:33:30.8621,172.8,72.9,42.25,42.19,-44.9,19.93,1,726.2,-31.1,26.5,42,42.5
2018-12-09 08:33:31.1121,172.8,72.9,42.25,42.19,-45,19.95,2,726,-31.1,27,42,42.5
2018-12-09 08:33:31.3621,172.8,72.8,42.25,42.13,-45,19.88,65,-23050,-23100,0,42,42.5
2018-12-09 08:33:31.6121,172.8,72.8,42.25,42.13,-45,19.92,51,3.71,3.69,0,42,42.5
2018-12-09 08:33:31.8621,172.8,72.8,42.25,42.13,-45,19.93,63,50,50,0,42,42.5
2018-12-09 08:33:32.1121,172.8,72.8,42.25,42.13,-45,19.92,67,28,27.9,0,42,42.5
2018-12-09 08:33:32.3621,172.8,72.8,42.25,42.13,-44.9,19.93,52,3.71,3.69,0,42,42.5
2018-12-09 08:33:32.6121,172.8,72.8,42.25,42.13,-45,19.94,6,-23050,28,3.7,42,42.5
2018-12-09 08:33:32.8621,172.8,72.8,42.25,42.13,-45,19.94,7,-23100,27.9,3.7,42,42.5
2018-12-09 08:33:33.1121,172.8,72.8,42.25,42.13,-45,19.97,1,726.2,-31.1,26.5,42,42.5
2018-12-09 08:33:33.3621,172.8,72.8,42.25,42.13,-45,19.93,2,726,-31.1,27,42,42.5
2018-12-09 08:33:33.6121,172.8,72.8,42.25,42.13,-45,19.93,61,727.6,722.2,0,42,42.5
2018-12-09 08:33:33.8621,172.8,72.8,42.25,42.13,-45,19.93,62,425,425,0,42,42.5
2018-12-09 08:33:34.1121,172.8,72.8,42.25,42.13,-44.9,19.94,64,34.1,34.6,0,42,42.5
2018-12-09 08:33:34.3621,172.8,72.8,42.25,42.13,-45,19.93,3,726.2,-31.1,24.5,42,42.5
2018-12-09 08:33:34.6122,172.8,72.8,42.25,42.13,-45,19.94,4,726,-31.1,24.5,42,42.5
2018-12-09 08:33:34.8622,172.8,72.8,42.25,42.13,-45,19.93,65,-23050,-23100,0,42,42.5
2018-12-09 08:33:35.1121,172.8,72.8,42.25,42.13,-45,19.93,66,4790,4780,0,42,42.5
2018-12-09 08:33:35.3621,172.8,72.8,42.25,42.13,-45,19.93,1,726.2,-31.1,26.5,42,42.5
2018-12-09 08:33:35.6121,172.8,72.8,42.25,42.13,-44.9,19.93,2,726,-31.1,27,42,42.5
2018-12-09 08:33:35.8621,172.8,72.8,42.25,42.13,-45,19.92,65,-23050,-23100,0,42,42.5
2018-12-09 08:33:36.1121,172.8,72.8,42.25,42.13,-45,19.93,51,3.71,3.69,0,42,42.5
2018-12-09 08:33:36.3621,172.8,72.8,42.25,42.13,-45,19.92,63,50,50,0,42,42.5
2018-12-09 08:33:36.6121,172.8,72.8,42.25,42.13,-45,19.93,67,28,27.9,0,42,42.5
2018-12-09 08:33:36.8621,172.8,72.8,42.25,42.13,-45,19.92,52,3.71,3.69,0,42,42.5
2018-12-09 08:33:37.1121,172.8,72.8,42.25,42.13,-44.9,19.92,6,-23050,28,3.7,42,42.5
2018-12-09 08:33:37.3621,172.8,72.8,42.25,42.13,-45,19.94,7,-23100,27.9,3.7,42,42.5
2018-12-09 08:33:37.6121,172.8,72.8,42.25,42.13,-45,19.92,1,726.2,-31.1,26.5,42,42.5
2018-12-09 08:33:37.8621,172.8,72.8,42.25,42.13,-45,19.92,2,726,-31.1,27,42,42.5
2018-12-09 08:33:38.1121,172.8,72.8,42.25,42.13,-45,19.92,61,727.6,722.1,0,42,42.5
2018-12-09 08:33:38.3621,172.8,72.8,42.25,42.13,-45,19.93,62,425,425,0,42,42.5
2018-12-09 08:33:38.6121,172.8,72.8,42.25,42.13,-45,19.92,64,34.1,34.6,0,42,42.5
2018-12-09 08:33:38.8621,172.8,72.8,42.25,42.13,-44.9,19.92,3,726.1,-31.1,24.5,42,42.5
2018-12-09 08:33:39.1122,172.8,72.8,42.25,42.13,-45,19.92,4,725.9,-31.1,24.5,42,42.5
2018-12-09 08:33:39.3622,172.8,72.8,42.25,42.13,-44.9,19.93,65,-23050,-23100,0,42,42.5
2018-12-09 08:33:39.6122,172.8,72.8,42.25,42.13,-45,19.92,66,4780,4780,0,42,42.5
2018-12-09 08:33:39.8622,172.8,72.8,42.25,42.13,-45,19.91,1,726.1,-31.1,26.5,42,42.5
2018-12-09 08:33:40.1122,172.8,72.8,42.25,42.13,-45,19.95,2,725.9,-31.1,27,42,42.5
2018-12-09 08:33:40.3622,172.8,72.8,42.25,42.13,-45,19.94,65,-23050,-23110,0,42,42.5
2018-12-09 08:33:40.6122,172.8,72.8,42.25,42.13,-44.9,19.92,51,3.71,3.69,0,42,42.5
2018-12-09 08:33:40.8622,172.8,72.8,42.25,42.13,-44.9,19.93,63,50,50,0,42,42.5
2018-12-09 08:33:41.1122,172.8,72.7,42.25,42.07,-45,19.93,67,28,27.9,0,42,42.5
2018-12-09 08:33:41.3622,172.8,72.7,42.25,42.07,-45,19.93,52,3.71,3.69,0,42,42.5
2018-12-09 08:33:41.6122,172.8,72.7,42.25,42.07,-45,19.93,6,-23060,28,3.7,42,42.5
2018-12-09 08:33:41.8622,172.8,72.7,42.25,42.07,-45,19.92,7,-23110,27.9,3.7,42,42.5
2018-12-09 08:33:42.1122,172.8,72.7,42.25,42.07,-45,19.92,1,726.1,-31.1,26.5,42,42.5
2018-12-09 08:33:42.3622,172.8,72.7,42.25,42.07,-45,19.93,2,725.9,-31.1,27,42,42.5
2018-12-09 08:33:42.6122,172.8,72.7,42.25,42.07,-45,19.94,61,727.5,722.2,0,42,42.5
2018-12-09 08:33:42.8622,172.8,72.7,42.25,42.07,-45,19.93,62,425,425,0,42,42.5
2018-12-09 08:33:43.1122,172.8,72.7,42.25,42.07,-45,19.92,64,34.1,34.6,0,42,42.5
2018-12-09 08:33:43.3622,172.8,72.7,42.25,42.07,-45,19.93,3,726.1,-31.1,24.5,42,42.5
2018-12-09 08:33:43.6122,172.8,72.7,42.25,42.07,-45,19.92,4,725.9,-31.1,24.5,42,42.5
2018-12-09 08:33:43.8622,172.8,72.7,42.25,42.07,-45,19.94,65,-23050,-23110,0,42,42.5
2018-12-09 08:33:44.1122,172.8,72.7,42.25,42.07,-44.9,19.92,66,4780,4780,0,42,42.5
2018-12-09 08:33:44.3622,172.8,72.7,42.25,42.07,-45,19.96,1,726.1,-31.1,26.5,42,42.5
2018-12-09 08:33:44.6122,172.8,72.7,42.25,42.07,-45,19.94,2,725.9,-31.1,27,42,42.5
2018-12-09 08:33:44.8622,172.8,72.7,42.25,42.07,-45,19.95,65,-23060,-23110,0,42,42.5
2018-12-09 08:33:45.1122,172.8,72.7,42.25,42.07,-45,19.8,51,3.71,3.69,0,42,42.5
2018-12-09 08:33:45.3622,172.8,72.7,42.25,42.07,-45,19.91,63,50,50,0,42,42.5
2018-12-09 08:33:45.6122,172.8,72.7,42.25,42.07,-45,19.91,67,28,27.9,0,42,42.5
2018-12-09 08:33:45.8622,172.8,72.7,42.25,42.07,-45,19.93,52,3.71,3.68,0,42,42.5
2018-12-09 08:33:46.1122,172.8,72.7,42,42.07,-45,19.92,6,-23060,28,3.7,42,42.5
2018-12-09 08:33:46.3622,172.8,72.7,42,42.07,-45,19.92,7,-23110,27.9,3.7,42,42.5
2018-12-09 08:33:46.6122,172.8,72.7,42,42.07,-45,19.93,1,725.9,-31.1,26.5,42,42.5
2018-12-09 08:33:46.8623,172.8,72.7,42,42.07,-45,19.92,2,725.7,-31.1,27,42,42.5
2018-12-09 08:33:47.1123,172.8,72.7,42,42.07,-45,19.92,61,727.4,722,0,42,42.5
2018-12-09 08:33:47.3623,172.8,72.7,42,42.07,-45,19.93,62,425,425,0,42,42.5
2018-12-09 08:33:47.6123,172.8,72.7,42,42.07,-45,19.93,64,34.1,34.6,0,42,42.5
2018-12-09 08:33:47.8623,172.8,72.7,42,42.07,-45,19.93,3,725.9,-31.1,24.5,42,42.5
2018-12-09 08:33:48.1122,172.8,72.6,42,42.01,-45,19.92,4,725.7,-31.1,24.5,42,42.5
2018-12-09 08:33:48.3622,172.8,72.6,42,42.01,-45,19.92,65,-23060,-23100,0,42,42.5
2018-12-09 08:33:48.6122,172.8,72.6,42,42.01,-45,19.93,66,4780,4780,0,42,42.5
2018-12-09 08:33:48.8622,172.8,72.6,42,42.01,-44.9,19.92,1,725.9,-31.1,26.5,42,42.5
2018-12-09 08:33:49.1121,172.8,72.6,42,42.01,-45,19.94,2,725.7,-31.1,27,42,42.5
2018-12-09 08:33:49.3622,172.8,72.6,42,42.01,-45,19.93,65,-23060,-23100,0,42,42.5
2018-12-09 08:33:49.6122,172.8,72.6,42,42.01,-45,19.92,51,3.71,3.69,0,42,42.5
2018-12-09 08:33:49.8622,172.8,72.6,42,42.01,-45,19.92,63,50,50,0,42,42.5
2018-12-09 08:33:50.1122,172.8,72.6,42,42.01,-45,19.93,67,28,27.9,0,42,42.5
2018-12-09 08:33:50.3623,172.8,72.6,42,42.01,-44.9,19.93,52,3.71,3.68,0,42,42.5
2018-12-09 08:33:50.6123,172.8,72.6,42,42.01,-45,19.93,6,-23060,28,3.7,42,42.5
2018-12-09 08:33:50.8623,172.8,72.6,42,42.01,-45,19.92,7,-23100,27.9,3.7,42,42.5
2018-12-09 08:33:51.1123,172.8,72.6,42,42.01,-45,19.93,1,725.9,-31.1,26.5,42,42.5
2018-12-09 08:33:51.3623,172.8,72.6,42,42.01,-45,19.93,2,725.7,-31.1,27,42,42.5
2018-12-09 08:33:51.6123,172.8,72.6,42,42.01,-44.9,19.92,61,727.3,722,0,42,42.5
2018-12-09 08:33:51.8623,172.8,72.6,42,42.01,-44.9,19.92,62,425,425,0,42,42.5
2018-12-09 08:33:52.1123,172.8,72.6,42,42.01,-45,19.92,64,34,34.5,0,42,42.5
2018-12-09 08:33:52.3623,172.8,72.6,42,42.01,-45,19.92,3,725.9,-31.1,24.5,42,42.5
2018-12-09 08:33:52.6123,172.8,72.6,42,42.01,-45,19.92,4,725.7,-31.1,24.5,42,42.5
2018-12-09 08:33:52.8623,172.8,72.6,42,42.01,-45,19.92,65,-23060,-23090,0,42,42
2018-12-09 08:33:53.1123,172.8,72.6,42,42.01,-45,19.92,66,4790,4790,0,42,42
2018-12-09 08:33:53.3623,172.8,72.6,42,42.01,-44.9,19.93,1,725.9,-31.3,26.5,42,42
2018-12-09 08:33:53.6123,172.8,72.6,42,42.01,-44.9,19.93,2,725.6,-31.1,27,42,42
2018-12-09 08:33:53.8623,172.8,72.6,42,42.01,-45,19.92,65,-23070,-23090,0,42,42
2018-12-09 08:33:54.1123,172.8,72.6,42,42.01,-45,19.93,51,3.71,3.69,0,42,42
2018-12-09 08:33:54.3623,172.8,72.6,42,42.01,-45,19.92,63,50,50,0,42,42
2018-12-09 08:33:54.6123,172.8,72.6,42,42.01,-45,19.93,67,28,27.9,0,42,42
2018-12-09 08:33:54.8623,172.8,72.6,42,42.01,-45,19.93,52,3.71,3.68,0,42,42
2018-12-09 08:33:55.1123,172.8,72.6,42,42.01,-44.9,19.94,6,-23070,28,3.7,42,42
2018-12-09 08:33:55.3623,172.8,72.6,42,42.01,-45,19.92,7,-23090,27.9,3.7,42,42
2018-12-09 08:33:55.6123,172.8,72.6,42,42.01,-45,19.93,1,725.9,-31.3,26.5,42,42
2018-12-09 08:33:55.8623,172.8,72.6,42,42.01,-45,19.93,2,725.6,-31.1,27,42,42
2018-12-09 08:33:56.1123,172.8,72.6,42,42.01,-45,19.93,61,727.3,721.9,0,42,42
2018-12-09 08:33:56.3623,172.8,72.6,42,42.01,-44.9,19.93,62,425,425,0,42,42
2018-12-09 08:33:56.6123,172.8,72.6,42,42.01,-44.9,19.93,64,34.1,34.5,0,42,42
2018-12-09 08:33:56.8623,172.8,72.6,42,42.01,-45,19.93,3,725.9,-31.3,24.5,42,42
2018-12-09 08:33:57.1123,172.8,72.6,42,42.01,-45,19.93,4,725.6,-31.1,24.5,42,42
2018-12-09 08:33:57.3623,172.8,72.6,42,42.01,-45,19.91,65,-23070,-23090,0,42,42
2018-12-09 08:33:57.6124,172.8,72.6,42,42.01,-45,19.92,66,4800,4800,0,42,42
2018-12-09 08:33:57.8624,172.8,72.6,42,42.01,-45,19.91,1,725.9,-31.3,26.5,42,42
2018-12-09 08:33:58.1124,172.8,72.6,42,42.01,-45,19.92,2,725.6,-31.1,27,42,42
2018-12-09 08:33:58.3625,172.8,72.6,42,42.01,-45,19.92,65,-23070,-23090,0,42,42
2018-12-09 08:33:58.6124,172.8,72.6,42,42.01,-45,19.93,51,3.71,3.69,0,42,42
2018-12-09 08:33:58.8624,172.8,72.6,42,42.01,-45,19.95,63,50,50,0,42,42
2018-12-09 08:33:59.1124,172.8,72.6,42,42.01,-45,19.91,67,28,27.9,0,42,42
2018-12-09 08:33:59.3624,172.8,72.6,42,42.01,-45,19.92,52,3.71,3.68,0,42,42
2018-12-09 08:33:59.6124,172.8,72.6,42,42.01,-44.9,19.93,6,-23070,28,3.7,42,42
2018-12-09 08:33:59.8624,172.8,72.6,42,42.01,-44.9,19.93,7,-23080,27.9,3.7,42,42
2018-12-09 08:34:00.1124,172.8,72.6,42,42.01,-44.9,19.93,1,725.9,-31.3,26.5,42,42
2018-12-09 08:34:00.3624,172.8,72.6,42,42.01,-45,19.93,2,725.5,-31.1,27,42,42
2018-12-09 08:34:00.6124,172.8,72.6,42,42.01,-45,19.94,61,727.3,721.9,0,42,42
2018-12-09 08:34:00.8624,172.8,72.6,42,42.01,-45,19.93,62,425,425,0,42,42
2018-12-09 08:34:01.1124,172.8,72.6,42,42.01,-45,19.92,64,34.1,34.5,0,42,42
2018-12-09 08:34:01.3624,172.8,72.6,42,42.01,-45,19.94,3,725.9,-31.3,24.5,42,42
2018-12-09 08:34:01.6124,172.8,72.6,42,42.01,-45,19.92,4,725.5,-31.1,24.5,42,42
2018-12-09 08:34:01.8623,172.8,72.6,42,42.01,-45,19.91,65,-23070,-23080,0,42,42
2018-12-09 08:34:02.1123,172.8,72.6,42,42.01,-45,19.92,66,4790,4790,0,42,42
2018-12-09 08:34:02.3623,172.8,72.6,42,42.01,-45,19.93,1,725.9,-31.3,26.5,42,42
2018-12-09 08:34:02.6123,172.8,72.6,42,42.01,-45,19.94,2,725.5,-31.1,27,42,42
2018-12-09 08:34:02.8624,172.8,72.6,42,42.01,-44.9,19.93,65,-23070,-23080,0,42,42
2018-12-09 08:34:03.1124,172.8,72.6,42,42.01,-44.9,19.92,51,3.71,3.69,0,42,42
2018-12-09 08:34:03.3624,172.8,72.6,42,42.01,-45,19.88,63,50,50,0,42,42
2018-12-09 08:34:03.6124,172.8,72.6,42,42.01,-45,19.92,67,28,27.9,0,42,42
2018-12-09 08:34:03.8624,172.8,72.6,42,42.01,-45,19.87,52,3.71,3.68,0,42,42
2018-12-09 08:34:04.1124,172.8,72.5,42,41.96,-45,19.85,6,-23080,28,3.7,42,42
2018-12-09 08:34:04.3624,172.8,72.4,42,41.9,-44.9,19.93,7,-23080,27.9,3.7,42,42
2018-12-09 08:34:04.6124,172.8,72.4,42,41.9,-45,19.9,1,725.9,-31.3,26.5,42,42
2018-12-09 08:34:04.8624,172.8,72.4,42,41.9,-45,19.92,2,725.5,-31.1,27,42,42
2018-12-09 08:34:05.1124,172.8,72.4,42,41.9,-45,19.88,61,727.2,721.8,0,42,42
2018-12-09 08:34:05.3624,172.8,72.4,42,41.9,-45,19.87,62,425,425,0,42,42
2018-12-09 08:34:05.6124,172.8,72.4,42,41.9,-45,19.98,64,34.1,34.5,0,42,42
2018-12-09 08:34:05.8625,172.8,72.4,42,41.9,-45,19.89,3,725.9,-31.3,24.5,42,42
2018-12-09 08:34:06.1125,172.8,72.4,42,41.9,-44.9,19.88,4,725.5,-31.1,24.5,42,42
2018-12-09 08:34:06.3625,172.8,72.4,42,41.9,-45,19.93,65,-23080,-23090,0,42,42
2018-12-09 08:34:06.6125,172.8,72.4,42,41.9,-44.9,19.94,66,4790,4790,0,42,42
2018-12-09 08:34:06.8625,172.8,72.4,42,41.9,-45,19.93,1,725.9,-31.3,26.5,42,42
2018-12-09 08:34:07.1125,172.8,72.4,42,41.9,-45,19.93,2,725.5,-31.1,27,42,42
2018-12-09 08:34:07.3624,172.8,72.4,42,41.9,-45,19.92,65,-23080,-23080,0,42,42
2018-12-09 08:34:07.6124,172.8,72.4,42,41.9,-45,19.94,51,3.71,3.69,0,42,42
2018-12-09 08:34:07.8624,172.8,72.4,42,41.9,-45,19.92,63,50,50,0,42,42
2018-12-09 08:34:08.1124,172.8,72.4,42,41.9,-45,19.92,67,28,27.8,0,42,42
2018-12-09 08:34:08.3625,172.8,72.4,42,41.9,-45,19.93,52,3.71,3.68,0,42,42
2018-12-09 08:34:08.6125,172.8,72.4,42,41.9,-45,19.92,6,-23070,28,3.7,42,42
2018-12-09 08:34:08.8625,172.8,72.4,42,41.9,-45,19.92,7,-23080,27.9,3.7,42,42
2018-12-09 08:34:09.1125,172.8,72.4,42,41.9,-45,19.93,1,725.8,-31.3,26.5,42,42
2018-12-09 08:34:09.3625,172.8,72.4,42,41.9,-44.9,19.93,2,725.7,-31.1,27,42,42
2018-12-09 08:34:09.6125,172.8,72.4,42,41.9,-45,19.92,61,727.1,721.7,0,42,42
2018-12-09 08:34:09.8625,172.8,72.4,42,41.9,-45,19.92,62,425,425,0,42,42
2018-12-09 08:34:10.1125,172.8,72.4,42,41.9,-45,19.93,64,34.1,34.5,0,42,42
2018-12-09 08:34:10.3625,172.8,72.4,42,41.9,-45,19.93,3,725.8,-31.3,24.5,42,42
2018-12-09 08:34:10.6125,172.8,72.4,42,41.9,-45,19.92,4,725.7,-31.1,24.5,42,42
2018-12-09 08:34:10.8625,172.8,72.4,42,41.9,-45,19.93,65,-23080,-23090,0,42,42
2018-12-09 08:34:11.1125,172.8,72.4,42,41.9,-44.9,19.92,66,4790,4790,0,42,42
2018-12-09 08:34:11.3625,172.8,72.4,42,41.9,-45,19.93,1,725.8,-31.3,26.5,42,42
2018-12-09 08:34:11.6125,172.8,72.4,42,41.9,-45,19.93,2,725.7,-31.1,27,42,42
2018-12-09 08:34:11.8625,172.8,72.4,42,41.9,-45,19.92,65,-23080,-23080,0,42,42
2018-12-09 08:34:12.1125,172.8,72.4,42,41.9,-45,19.93,51,3.71,3.69,0,42,42
2018-12-09 08:34:12.3624,172.8,72.4,42,41.9,-45,19.93,63,50,50,0,42,42
2018-12-09 08:34:12.6124,172.8,72.4,42,41.9,-44.9,19.93,67,28,27.9,0,42,42
2018-12-09 08:34:12.8624,172.8,72.4,42,41.9,-44.9,19.93,52,3.71,3.68,0,42,42
2018-12-09 08:34:13.1124,172.8,72.4,42,41.9,-45,19.92,6,-23080,28,3.7,42,42
2018-12-09 08:34:13.3624,172.8,72.4,42,41.9,-45,19.92,7,-23080,27.9,3.7,42,42
2018-12-09 08:34:13.6124,172.8,72.4,42,41.9,-45,19.92,1,725.8,-31.3,26.5,42,42
2018-12-09 08:34:13.8624,172.8,72.4,42,41.9,-45,19.93,2,725.7,-31.1,27,42,42
2018-12-09 08:34:14.1124,172.8,72.4,42,41.9,-45,19.93,61,727.1,721.7,0,42,42
2018-12-09 08:34:14.3625,172.8,72.4,42,41.9,-44.9,19.92,62,425,425,0,42,42
2018-12-09 08:34:14.6125,172.8,72.4,42,41.9,-45,19.93,64,34.1,34.5,0,42,42
2018-12-09 08:34:14.8626,172.8,72.4,42,41.9,-45,19.92,3,725.6,-31.3,24.5,42,42
2018-12-09 08:34:15.1126,172.8,72.4,42,41.9,-45,19.92,4,725.5,-31.1,24.5,42,42
2018-12-09 08:34:15.3626,172.8,72.3,42,41.84,-45,19.92,65,-23080,-23080,0,42,42
2018-12-09 08:34:15.6126,172.8,72.3,42,41.84,-45,19.95,66,4790,4790,0,42,42
2018-12-09 08:34:15.8626,172.8,72.3,42,41.84,-45,19.93,1,725.6,-31.3,26.5,42,42
2018-12-09 08:34:16.1126,172.8,72.3,42,41.84,-45,19.93,2,725.5,-31.1,27,42,42
2018-12-09 08:34:16.3626,172.8,72.3,42,41.84,-44.9,19.93,65,-23080,-23080,0,42,42
2018-12-09 08:34:16.6126,172.8,72.3,42,41.84,-45,19.93,51,3.71,3.68,0,42,42
2018-12-09 08:34:16.8625,172.8,72.3,42,41.84,-45,19.93,63,50,50,0,42,42
2018-12-09 08:34:17.1125,172.8,72.3,42,41.84,-45,19.93,67,28,27.9,0,42,42
2018-12-09 08:34:17.3625,172.8,72.3,42,41.84,-45,19.94,52,3.71,3.69,0,42,42
2018-12-09 08:34:17.6125,172.8,72.3,42,41.84,-45,19.91,6,-23080,28,3.7,42,42
2018-12-09 08:34:17.8625,172.8,72.3,42,41.84,-45,19.93,7,-23090,27.9,3.7,42,42
2018-12-09 08:34:18.1125,172.8,72.3,42,41.84,-45,19.93,1,725.6,-31.3,26.5,42,42
2018-12-09 08:34:18.3626,172.8,72.3,42,41.84,-45,19.92,2,725.5,-31.1,27,42,42
2018-12-09 08:34:18.6126,172.8,72.3,42,41.84,-45,19.93,61,727.1,721.6,0,42,42
2018-12-09 08:34:18.8626,172.8,72.3,42,41.84,-45,19.92,62,425,425,0,42,42
2018-12-09 08:34:19.1126,172.8,72.3,42,41.84,-45,19.93,64,34.1,34.5,0,42,42
2018-12-09 08:34:19.3626,172.8,72.3,42,41.84,-45,19.93,3,725.6,-31.3,24.5,42,42
2018-12-09 08:34:19.6126,172.8,72.3,42,41.84,-45,19.93,4,725.5,-31.1,24.5,42,42
2018-12-09 08:34:19.8626,172.8,72.3,42,41.84,-45,19.92,65,-23080,-23080,0,42,42
2018-12-09 08:34:20.1126,172.8,72.3,42,41.84,-45,19.93,66,4790,4790,0,42,42
2018-12-09 08:34:20.3626,172.8,72.3,42,41.84,-45,19.92,1,725.6,-31.3,26.5,42,42
2018-12-09 08:34:20.6126,172.8,72.3,42,41.84,-45,19.93,2,725.5,-31.1,27,42,42
2018-12-09 08:34:20.8626,172.8,72.3,42,41.84,-45,19.9,65,-23080,-23090,0,42,42
2018-12-09 08:34:21.1125,172.8,72.2,42,41.78,-45,19.91,51,3.71,3.68,0,42,42
2018-12-09 08:34:21.3625,172.8,72.2,42,41.78,-45,19.92,63,50,50,0,42,42
2018-12-09 08:34:21.6125,172.8,72.2,42,41.78,-45,19.92,67,28,27.8,0,42,42
2018-12-09 08:34:21.8625,172.8,72.2,42,41.78,-45,19.93,52,3.71,3.68,0,42,42
2018-12-09 08:34:22.1125,172.8,72.2,42,41.78,-45,19.93,6,-23080,28,3.7,42,42
2018-12-09 08:34:22.3626,172.8,72.2,42,41.78,-45,19.92,7,-23080,27.8,3.7,42,42
2018-12-09 08:34:22.6126,172.8,72.2,42,41.78,-45,19.93,1,725.5,-31.3,26.5,42,42
2018-12-09 08:34:22.8626,172.8,72.2,42,41.78,-44.9,19.92,2,725.5,-31.1,27,42,42
2018-12-09 08:34:23.1126,172.8,72.2,42,41.78,-45,19.92,61,727,721.5,0,42,42
2018-12-09 08:34:23.3626,172.8,72.2,42,41.78,-45,19.93,62,425,425,0,42,42
2018-12-09 08:34:23.6126,172.8,72.2,42,41.78,-45,19.92,64,34.1,34.5,0,42,42
2018-12-09 08:34:23.8626,172.8,72.2,42,41.78,-45,19.93,3,725.5,-31.3,24.5,42,42
2018-12-09 08:34:24.1126,172.8,72.2,42,41.78,-45,19.94,4,725.5,-31.1,24.5,42,42
2018-12-09 08:34:24.3627,172.8,72.2,42,41.78,-45,19.92,65,-23080,-23080,0,42,42
2018-12-09 08:34:24.6127,172.8,72.2,42,41.78,-45,19.9,66,4790,4790,0,42,42
2018-12-09 08:34:24.8627,172.8,72.2,42,41.78,-45,19.93,1,725.5,-31.3,26.5,42,42
2018-12-09 08:34:25.1127,172.8,72.2,42,41.78,-45,19.93,2,725.5,-31.1,27,42,42
2018-12-09 08:34:25.3627,172.8,72.2,42,41.78,-45,19.92,65,-23090,-23090,0,42,42
2018-12-09 08:34:25.6127,172.8,72.2,42,41.78,-45,19.94,51,3.71,3.68,0,42,42
2018-12-09 08:34:25.8627,172.8,72.2,42,41.78,-45,19.9,63,50,50,0,42,42
2018-12-09 08:34:26.1127,172.8,72.2,42,41.78,-45,19.93,67,28,27.8,0,42,42
2018-12-09 08:34:26.3627,172.8,72.2,42,41.78,-45,19.94,52,3.71,3.68,0,42,42
2018-12-09 08:34:26.6127,172.8,72.2,42,41.78,-45,19.93,6,-23080,28,3.7,42,42
2018-12-09 08:34:26.8627,172.8,72.2,42,41.78,-45,19.92,7,-23080,27.9,3.7,42,42
2018-12-09 08:34:27.1127,172.8,72.2,42,41.78,-45,19.9,1,725.5,-31.3,26.5,42,42
2018-12-09 08:34:27.3627,172.8,72.2,42,41.78,-44.9,19.94,2,725.5,-31.1,27,42,42
2018-12-09 08:34:27.6127,172.8,72.2,42,41.78,-44.9,19.92,61,726.9,721.5,0,42,42
2018-12-09 08:34:27.8627,172.8,72.2,42,41.78,-45,19.93,62,425,425,0,42,42
2018-12-09 08:34:28.1127,172.8,72.2,42,41.78,-45,19.92,64,34.1,34.5,0,42,42
2018-12-09 08:34:28.3626,172.8,72.2,42,41.78,-45,19.93,3,725.5,-31.3,24.5,42,42
2018-12-09 08:34:28.6126,172.8,72.2,42,41.78,-45,19.93,4,725.5,-31.1,24.5,42,42
2018-12-09 08:34:28.8626,172.8,72.2,42,41.78,-44.9,19.91,65,-23080,-23080,0,42,42
2018-12-09 08:34:29.1126,172.8,72.2,42,41.78,-44.9,19.97,66,4790,4790,0,42,42
2018-12-09 08:34:29.3626,172.8,72.2,42,41.78,-45,19.86,1,725.5,-31.3,26.5,42,42
2018-12-09 08:34:29.6127,172.8,72.2,42,41.78,-45,19.93,2,725.3,-31.1,27,42,42
2018-12-09 08:34:29.8627,172.8,72.2,42,41.78,-45,19.93,65,-23080,-23080,0,42,42
2018-12-09 08:34:30.1127,172.8,72.2,42,41.78,-45,19.93,51,3.71,3.68,0,42,42
2018-12-09 08:34:30.3627,172.8,72.2,41.75,41.78,-45,19.93,63,50,50,0,42,42
2018-12-09 08:34:30.6127,172.8,72.2,41.75,41.78,-45,19.91,67,28,27.8,0,42,42
2018-12-09 08:34:30.8627,172.8,72.2,41.75,41.78,-45,19.92,52,3.71,3.68,0,42,42
2018-12-09 08:34:31.1127,172.8,72.2,41.75,41.78,-45,19.93,6,-23080,28,3.7,42,42
2018-12-09 08:34:31.3627,172.8,72.2,41.75,41.78,-45,19.92,7,-23080,27.8,3.7,42,42
2018-12-09 08:34:31.6126,172.8,72.2,41.75,41.78,-45,19.9,1,725.5,-31.3,26.5,42,42
2018-12-09 08:34:31.8626,172.8,72.2,41.75,41.78,-45,19.92,2,725.3,-31.1,27,42,42
2018-12-09 08:34:32.1126,172.8,72.2,41.75,41.78,-45,19.93,61,726.8,721.5,0,42,42
2018-12-09 08:34:32.3626,172.8,72.2,41.75,41.78,-44.9,19.92,62,425,425,0,42,42
2018-12-09 08:34:32.6127,172.8,72.2,41.75,41.78,-45,19.93,64,34.1,34.5,0,42,42
2018-12-09 08:34:32.8627,172.8,72.2,41.75,41.78,-45,19.92,3,725.5,-31.3,24.5,42,42
2018-12-09 08:34:33.1127,172.8,72.2,41.75,41.78,-45,19.93,4,725.3,-31.1,24.5,42,42
2018-12-09 08:34:33.3627,172.8,72.2,41.75,41.78,-45,19.92,65,-23070,-23090,0,42,42
2018-12-09 08:34:33.6128,172.8,72.2,41.75,41.78,-45,19.93,66,4790,4790,0,42,42
2018-12-09 08:34:33.8628,172.8,72.2,41.75,41.78,-44.9,19.92,1,725.5,-31.3,26.5,42,42
2018-12-09 08:34:34.1128,172.8,72.2,41.75,41.78,-45,19.93,2,725.3,-31.1,27,42,42
2018-12-09 08:34:34.3628,172.8,72.2,41.75,41.78,-45,19.93,65,-23070,-23090,0,42,42
2018-12-09 08:34:34.6127,172.8,72.2,41.75,41.78,-45,20.05,51,3.71,3.68,0,42,42
2018-12-09 08:34:34.8627,172.8,72.2,41.75,41.78,-45,19.93,63,50,50,0,42,42
2018-12-09 08:34:35.1127,172.8,72.2,41.75,41.78,-45,19.98,67,28,27.8,0,42,42
2018-12-09 08:34:35.3627,172.8,72.2,41.75,41.78,-45,19.92,52,3.71,3.68,0,42,42
2018-12-09 08:34:35.6127,172.8,72.2,41.75,41.78,-44.9,19.94,6,-23060,28,3.7,42,42
2018-12-09 08:34:35.8627,172.8,72.2,41.75,41.78,-45,19.93,7,-23090,27.8,3.7,42,42
2018-12-09 08:34:36.1127,172.8,72.2,41.75,41.78,-45,19.93,1,725.5,-31.3,26.5,42,42
2018-12-09 08:34:36.3627,172.8,72.2,41.75,41.78,-45,19.93,2,725.1,-31.1,27,41.5,42
2018-12-09 08:34:36.6127,172.8,72.2,41.75,41.78,-45,19.9,61,726.9,721.4,0,41.5,42
2018-12-09 08:34:36.8627,172.8,72.2,41.75,41.78,-45,19.93,62,425,425,0,41.5,42
2018-12-09 08:34:37.1127,172.8,72.2,41.75,41.78,-45,19.91,64,34.1,34.5,0,41.5,42
2018-12-09 08:34:37.3628,172.8,72.1,41.75,41.72,-45,19.93,3,725.3,-31.3,24.5,41.5,42
2018-12-09 08:34:37.6128,172.8,72.1,41.75,41.72,-45,19.93,4,725.1,-31.1,24.5,41.5,42
2018-12-09 08:34:37.8628,172.8,72.1,41.75,41.72,-45,19.93,65,-23060,-23090,0,41.5,42
2018-12-09 08:34:38.1129,172.8,72,41.75,41.67,-45,19.92,66,4800,4790,0,41.5,42
2018-12-09 08:34:38.3629,172.8,72,41.75,41.67,-44.9,19.92,1,725.3,-31.3,26.5,41.5,42
2018-12-09 08:34:38.6129,172.8,72,41.75,41.67,-44.9,19.92,2,725.1,-31.1,27,41.5,42
2018-12-09 08:34:38.8629,172.8,72,41.75,41.67,-45,19.93,65,-23050,-23090,0,41.5,42
2018-12-09 08:34:39.1129,172.8,72,41.75,41.67,-45,19.93,51,3.71,3.68,0,41.5,42
2018-12-09 08:34:39.3629,172.8,72,41.75,41.67,-45,19.92,63,50,50,0,41.5,42
2018-12-09 08:34:39.6128,172.8,72,41.75,41.67,-45,19.94,67,28,27.8,0,41.5,42
2018-12-09 08:34:39.8628,172.8,72,41.75,41.67,-45,19.93,52,3.71,3.68,0,41.5,42
2018-12-09 08:34:40.1128,172.8,72,41.75,41.67,-44.9,19.93,6,-23060,28,3.7,41.5,42
2018-12-09 08:34:40.3628,172.8,72,41.75,41.67,-45,19.93,7,-23100,27.8,3.7,41.5,42
2018-12-09 08:34:40.6128,172.8,72,41.75,41.67,-45,19.94,1,725.3,-31.3,26.5,41.5,42
2018-12-09 08:34:40.8628,172.8,72,41.75,41.67,-45,19.93,2,725.1,-31.1,27,41.5,42
2018-12-09 08:34:41.1127,172.8,72,41.75,41.67,-45,19.93,61,726.7,721.3,0,41.5,42
2018-12-09 08:34:41.3627,172.8,72,41.75,41.67,-45,19.93,62,425,425,0,41.5,42
2018-12-09 08:34:41.6128,172.8,72,41.75,41.67,-45,19.92,64,34.1,34.6,0,41.5,42
2018-12-09 08:34:41.8628,172.8,72,41.75,41.67,-44.9,19.92,3,725.3,-31.3,24.5,41.5,42
2018-12-09 08:34:42.1128,172.8,72,41.75,41.67,-44.9,19.96,4,725.1,-31.1,24.5,41.5,42
2018-12-09 08:34:42.3628,172.8,72,41.75,41.67,-45,19.92,65,-23050,-23090,0,41.5,42
2018-12-09 08:34:42.6128,172.8,72,41.75,41.67,-45,19.92,66,4790,4790,0,41.5,42
2018-12-09 08:34:42.8628,172.8,72,41.75,41.67,-45,19.93,1,725.3,-31.3,26.5,41.5,42
2018-12-09 08:34:43.1128,172.8,72,41.75,41.67,-45,19.93,2,725.1,-31.1,27,41.5,42
2018-12-09 08:34:43.3628,172.8,72,41.75,41.67,-45,19.92,65,-23050,-23100,0,41.5,42
2018-12-09 08:34:43.6128,172.8,72,41.75,41.67,-45,19.94,51,3.71,3.68,0,41.5,42
2018-12-09 08:34:43.8627,172.8,72,41.75,41.67,-45,19.93,63,50,50,0,41.5,42
2018-12-09 08:34:44.1127,172.8,72,41.75,41.67,-45,19.94,67,28,27.8,0,41.5,42
2018-12-09 08:34:44.3627,172.8,72,41.75,41.67,-45,19.93,52,3.71,3.68,0,41.5,42
2018-12-09 08:34:44.6128,172.8,72,41.75,41.67,-45,19.94,6,-23060,28,3.7,41.5,42
2018-12-09 08:34:44.8628,172.8,72,41.75,41.67,-45,19.92,7,-23100,27.8,3.7,41.5,42
2018-12-09 08:34:45.1128,172.8,72,41.75,41.67,-45,19.94,1,725.3,-31.3,26.5,41.5,42
2018-12-09 08:34:45.3628,172.8,72,41.75,41.67,-44.9,19.9,2,725.1,-31.2,27,41.5,42
2018-12-09 08:34:45.6128,172.8,72,41.75,41.67,-45,19.91,61,726.7,721.3,0,41.5,42
2018-12-09 08:34:45.8628,172.8,72,41.75,41.67,-45,19.9,62,425,425,0,41.5,42
2018-12-09 08:34:46.1128,172.8,72,41.75,41.67,-45,19.92,64,34,34.5,0,41.5,42
2018-12-09 08:34:46.3628,172.8,72,41.75,41.67,-45,19.92,3,725.3,-31.3,24.5,41.5,42
2018-12-09 08:34:46.6128,172.8,72,41.75,41.67,-45,19.93,4,725.1,-31.2,24.5,41.5,42
2018-12-09 08:34:46.8628,172.8,72,41.75,41.67,-45,19.93,65,-23050,-23100,0,41.5,42
2018-12-09 08:34:47.1128,172.8,72,41.75,41.67,-44.9,19.92,66,4790,4790,0,41.5,42
2018-12-09 08:34:47.3628,172.8,72,41.75,41.67,-45,19.91,1,725.3,-31.3,26.5,41.5,42
2018-12-09 08:34:47.6128,172.8,72,41.75,41.67,-45,19.92,2,725.1,-31.2,27,41.5,42
2018-12-09 08:34:47.8628,172.8,72,41.75,41.67,-45,19.93,65,-23060,-23110,0,41.5,42
2018-12-09 08:34:48.1129,172.8,72,41.75,41.67,-45,19.92,51,3.71,3.68,0,41.5,42
2018-12-09 08:34:48.3629,172.8,72,41.75,41.67,-45,19.92,63,50,50,0,41.5,42
2018-12-09 08:34:48.6129,172.8,72,41.75,41.67,-45,19.93,67,28,27.8,0,41.5,42
2018-12-09 08:34:48.8628,172.8,72,41.75,41.67,-45,19.93,52,3.71,3.68,0,41.5,42
2018-12-09 08:34:49.1128,172.8,72,41.75,41.67,-45,19.86,6,-23050,28,3.7,41.5,42
2018-12-09 08:34:49.3628,172.8,72,41.75,41.67,-45,19.93,7,-23100,27.8,3.7,41.5,42
2018-12-09 08:34:49.6128,172.8,72,41.75,41.67,-45,19.99,1,725.3,-31.3,26.5,41.5,42
2018-12-09 08:34:49.8629,172.8,72,41.75,41.67,-44.9,19.93,2,725.1,-31.2,27,41.5,42
2018-12-09 08:34:50.1129,172.8,72,41.75,41.67,-44.9,19.92,61,726.7,721.2,0,41.5,42
2018-12-09 08:34:50.3629,172.8,72,41.75,41.67,-45,19.92,62,425,425,0,41.5,42
2018-12-09 08:34:50.6129,172.8,72,41.75,41.67,-45,19.93,64,34.1,34.5,0,41.5,42
2018-12-09 08:34:50.8629,172.8,72,41.75,41.67,-45,19.94,3,725.1,-31.3,24.5,41.5,42
2018-12-09 08:34:51.1129,172.8,72,41.75,41.67,-45,19.92,4,725.1,-31.1,24.5,41.5,42
2018-12-09 08:34:51.3629,172.8,72,41.75,41.67,-45,19.93,65,-23060,-23110,0,41.5,42
2018-12-09 08:34:51.6129,172.8,72,41.75,41.67,-45,19.92,66,4800,4800,0,41.5,42
2018-12-09 08:34:51.8629,172.8,72,41.75,41.67,-45,19.93,1,725.1,-31.3,26.5,41.5,42
2018-12-09 08:34:52.1129,172.8,72,41.75,41.67,-45,19.92,2,725.1,-31.1,27,41.5,42
2018-12-09 08:34:52.3629,172.8,72,41.75,41.67,-45,19.93,65,-23050,-23110,0,41.5,42
2018-12-09 08:34:52.6129,172.8,72,41.75,41.67,-45,19.93,51,3.7,3.68,0,41.5,42
2018-12-09 08:34:52.8629,172.8,72,41.75,41.67,-45,19.92,63,50,50,0,41.5,42
2018-12-09 08:34:53.1129,172.8,72,41.75,41.67,-45,19.93,67,28,27.8,0,41.5,42
2018-12-09 08:34:53.3629,172.8,72,41.75,41.67,-44.9,19.92,52,3.71,3.68,0,41.5,42
2018-12-09 08:34:53.6129,172.8,72,41.75,41.67,-44.9,19.92,6,-23120,28,3.7,41.5,42
2018-12-09 08:34:53.8629,172.8,72,41.75,41.67,-45,19.94,7,-23050,27.8,3.7,41.5,42
2018-12-09 08:34:54.1129,172.8,71.9,41.75,41.61,-45,19.93,1,725.1,-31.3,26.5,41.5,42
2018-12-09 08:34:54.3629,172.8,71.9,41.75,41.61,-45,19.92,2,725.1,-31.1,27,41.5,42
2018-12-09 08:34:54.6129,172.8,71.9,41.75,41.61,-45,19.92,61,726.6,721.2,0,41.5,42
2018-12-09 08:34:54.8629,172.8,71.9,41.75,41.61,-45,19.93,62,425,425,0,41.5,42
2018-12-09 08:34:55.1129,172.8,71.9,41.75,41.61,-45,19.93,64,34.1,34.6,0,41.5,42
2018-12-09 08:34:55.3629,172.8,71.9,41.75,41.61,-45,19.93,3,725.1,-31.3,24.5,41.5,42
2018-12-09 08:34:55.6129,172.8,71.9,41.75,41.61,-45,19.92,4,725.1,-31.1,24.5,41.5,42
2018-12-09 08:34:55.8630,172.8,71.9,41.75,41.61,-45,19.93,65,-23110,-23040,0,41.5,42
2018-12-09 08:34:56.1130,172.8,71.9,41.75,41.61,-45,19.93,66,4800,4790,0,41.5,42
2018-12-09 08:34:56.3630,172.8,71.9,41.75,41.61,-45,19.92,1,725.1,-31.3,26.5,41.5,42
2018-12-09 08:34:56.6130,172.8,71.9,41.75,41.61,-45,19.93,2,725.1,-31.1,27,41.5,42
2018-12-09 08:34:56.8630,172.8,71.9,41.75,41.61,-44.9,19.93,65,-23120,-23040,0,41.5,42
2018-12-09 08:34:57.1130,172.8,71.9,41.75,41.61,-45,19.93,51,3.7,3.68,0,41.5,42
2018-12-09 08:34:57.3630,172.8,71.9,41.75,41.61,-45,19.93,63,50,50,0,41.5,42
2018-12-09 08:34:57.6130,172.8,71.9,41.75,41.61,-45,19.93,67,28,27.8,0,41.5,42
2018-12-09 08:34:57.8630,172.8,71.9,41.75,41.61,-45,19.91,52,3.71,3.68,0,41.5,42
2018-12-09 08:34:58.1130,172.8,71.9,41.75,41.61,-45,19.92,6,-23120,28,3.7,41.5,42
2018-12-09 08:34:58.3630,172.8,71.9,41.75,41.61,-45,19.93,7,-23040,27.8,3.7,41.5,42
2018-12-09 08:34:58.6130,172.8,71.9,41.75,41.61,-45,19.94,1,725.1,-31.3,26.5,41.5,42
2018-12-09 08:34:58.8630,172.8,71.9,41.75,41.61,-45,19.92,2,724.9,-31.1,27,41.5,42
2018-12-09 08:34:59.1130,172.8,71.9,41.5,41.61,-45,19.93,61,726.6,721.2,0,41.5,42
2018-12-09 08:34:59.3630,172.8,71.9,41.5,41.61,-45,19.93,62,425,425,0,41.5,42
2018-12-09 08:34:59.6130,172.8,71.9,41.5,41.61,-45,19.93,64,34.1,34.4,0,41.5,42
2018-12-09 08:34:59.8630,172.8,71.9,41.5,41.61,-45,19.92,3,725.1,-31.3,24.5,41.5,42
2018-12-09 08:35:00.1130,172.8,71.9,41.5,41.61,-45,19.94,4,724.9,-31.1,24.5,41.5,42
2018-12-09 08:35:00.3630,172.8,71.9,41.5,41.61,-45,19.92,65,-23120,-23040,0,41.5,42
2018-12-09 08:35:00.6130,172.8,71.9,41.5,41.61,-45,19.93,66,4800,4800,0,41.5,42
2018-12-09 08:35:00.8630,172.8,71.9,41.5,41.61,-45,19.93,1,725.1,-31.3,26.5,41.5,42
2018-12-09 08:35:01.1130,172.8,71.9,41.5,41.61,-45,19.94,2,724.9,-31.1,27,41.5,42
2018-12-09 08:35:01.3630,172.8,71.9,41.5,41.61,-44.9,19.92,65,-23130,-23040,0,41.5,42
2018-12-09 08:35:01.6130,172.8,71.9,41.5,41.61,-44.9,19.92,51,3.7,3.68,0,41.5,42
2018-12-09 08:35:01.8630,172.8,71.9,41.5,41.61,-45,19.92,63,50,50,0,41.5,42
2018-12-09 08:35:02.1130,172.8,71.9,41.5,41.61,-45,19.93,67,28,27.8,0,41.5,42
2018-12-09 08:35:02.3630,172.8,71.9,41.5,41.61,-45,19.92,52,3.71,3.68,0,41.5,42
2018-12-09 08:35:02.6130,172.8,71.9,41.5,41.61,-45,19.92,6,-23050,28,3.7,41.5,42
2018-12-09 08:35:02.8630,172.8,71.9,41.5,41.61,-44.9,19.93,7,-23090,27.8,3.7,41.5,42
2018-12-09 08:35:03.1130,172.8,71.9,41.5,41.61,-45,19.92,1,725.1,-31.3,26.5,41.5,42
2018-12-09 08:35:03.3630,172.8,71.9,41.5,41.61,-45,19.94,2,724.9,-31.1,27,41.5,42
2018-12-09 08:35:03.6130,172.8,71.9,41.5,41.61,-45,19.95,61,726.5,721.1,0,41.5,42
2018-12-09 08:35:03.8630,172.8,71.9,41.5,41.61,-45,19.93,62,425,425,0,41.5,42
2018-12-09 08:35:04.1130,172.8,71.9,41.5,41.61,-45,19.94,64,34.1,34.4,0,41.5,42
2018-12-09 08:35:04.3630,172.8,71.9,41.5,41.61,-45,19.92,3,725.1,-31.3,24.5,41.5,42
2018-12-09 08:35:04.6130,172.8,71.9,41.5,41.61,-44.9,19.92,4,724.9,-31.1,24.5,41.5,42
2018-12-09 08:35:04.8630,172.8,71.9,41.5,41.61,-44.9,19.9,65,-23130,-23020,0,41.5,42
2018-12-09 08:35:05.1130,172.8,71.9,41.5,41.61,-44.9,19.83,66,4800,4800,0,41.5,42
2018-12-09 08:35:05.3630,172.8,71.9,41.5,41.61,-45,19.81,1,725,-31.3,26.5,41.5,41.5
2018-12-09 08:35:05.6130,172.8,71.9,41.5,41.61,-45,20.01,2,724.9,-31.1,27,41.5,41.5
2018-12-09 08:35:05.8630,172.8,71.9,41.5,41.61,-45,19.92,65,-23120,-23020,0,41.5,41.5
2018-12-09 08:35:06.1130,172.8,71.9,41.5,41.61,-45,19.93,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:06.3630,172.8,71.9,41.5,41.61,-44.9,19.93,63,50,50,0,41.5,41.5
2018-12-09 08:35:06.6130,172.8,71.9,41.5,41.61,-44.9,19.93,67,28,27.8,0,41.5,41.5
2018-12-09 08:35:06.8630,172.8,71.9,41.5,41.61,-45,19.93,52,3.71,3.68,0,41.5,41.5
2018-12-09 08:35:07.1130,172.8,71.9,41.5,41.61,-45,19.92,6,-23130,28,3.7,41.5,41.5
2018-12-09 08:35:07.3630,172.8,71.9,41.5,41.61,-45,19.93,7,-23090,27.8,3.7,41.5,41.5
2018-12-09 08:35:07.6130,172.8,71.9,41.5,41.61,-45,19.93,1,725,-31.3,26.5,41.5,41.5
2018-12-09 08:35:07.8630,172.8,71.9,41.5,41.61,-44.9,19.93,2,724.9,-31.1,27,41.5,41.5
2018-12-09 08:35:08.1130,172.8,71.9,41.5,41.61,-44.9,19.93,61,726.4,721,0,41.5,41.5
2018-12-09 08:35:08.3630,172.8,71.9,41.5,41.61,-44.9,19.93,62,425,425,0,41.5,41.5
2018-12-09 08:35:08.6131,172.8,71.9,41.5,41.61,-45,19.93,64,34.2,34.5,0,41.5,41.5
2018-12-09 08:35:08.8631,172.8,71.9,41.5,41.61,-45,19.9,3,725,-31.3,24.5,41.5,41.5
2018-12-09 08:35:09.1131,172.8,71.9,41.5,41.61,-45,19.93,4,724.9,-31.1,24.5,41.5,41.5
2018-12-09 08:35:09.3631,172.8,71.9,41.5,41.61,-44.9,19.92,65,-23140,-23020,0,41.5,41.5
2018-12-09 08:35:09.6131,172.8,71.9,41.5,41.61,-44.9,19.91,66,4800,4800,0,41.5,41.5
2018-12-09 08:35:09.8631,172.8,71.9,41.5,41.61,-44.9,19.92,1,725,-31.3,26.5,41.5,41.5
2018-12-09 08:35:10.1132,172.8,71.9,41.5,41.61,-45,19.94,2,724.9,-31.1,27,41.5,41.5
2018-12-09 08:35:10.3632,172.8,71.7,41.5,41.49,-45,19.92,65,-23130,-23020,0,41.5,41.5
2018-12-09 08:35:10.6132,172.8,71.7,41.5,41.49,-45,19.92,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:10.8632,172.8,71.7,41.5,41.49,-45,19.88,63,50,50,0,41.5,41.5
2018-12-09 08:35:11.1131,172.8,71.6,41.5,41.44,-45,19.92,67,28,27.8,0,41.5,41.5
2018-12-09 08:35:11.3631,172.8,71.6,41.5,41.44,-45,19.91,52,3.71,3.68,0,41.5,41.5
2018-12-09 08:35:11.6131,172.8,71.6,41.5,41.44,-45,19.93,6,-23070,28,3.7,41.5,41.5
2018-12-09 08:35:11.8631,172.8,71.6,41.5,41.44,-45,19.93,7,-23080,27.8,3.7,41.5,41.5
2018-12-09 08:35:12.1131,172.8,71.6,41.5,41.44,-45,19.92,1,725,-31.3,26.5,41.5,41.5
2018-12-09 08:35:12.3631,172.8,71.6,41.5,41.44,-44.9,19.93,2,724.9,-31.1,27,41.5,41.5
2018-12-09 08:35:12.6131,172.8,71.6,41.5,41.44,-44.9,19.93,61,726.3,720.9,0,41.5,41.5
2018-12-09 08:35:12.8631,172.8,71.6,41.5,41.44,-44.9,19.93,62,425,425,0,41.5,41.5
2018-12-09 08:35:13.1131,172.8,71.6,41.5,41.44,-45,19.92,64,34.1,34.5,0,41.5,41.5
2018-12-09 08:35:13.3631,172.8,71.6,41.5,41.44,-45,19.93,3,724.9,-31.5,24.5,41.5,41.5
2018-12-09 08:35:13.6131,172.8,71.6,41.5,41.44,-45,19.94,4,724.8,-31,24.5,41.5,41.5
2018-12-09 08:35:13.8631,172.8,71.6,41.5,41.44,-45,19.93,65,-23140,-23020,0,41.5,41.5
2018-12-09 08:35:14.1131,172.8,71.6,41.5,41.44,-45,19.92,66,4800,4800,0,41.5,41.5
2018-12-09 08:35:14.3631,172.8,71.6,41.5,41.44,-45,19.91,1,724.9,-31.5,26.5,41.5,41.5
2018-12-09 08:35:14.6131,172.8,71.6,41.5,41.44,-45,19.93,2,724.8,-31,27,41.5,41.5
2018-12-09 08:35:14.8631,172.8,71.6,41.5,41.44,-45,19.92,65,-23070,-23080,0,41.5,41.5
2018-12-09 08:35:15.1131,172.8,71.6,41.5,41.44,-45,19.93,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:15.3631,172.8,71.6,41.5,41.44,-45,19.94,63,50,50,0,41.5,41.5
2018-12-09 08:35:15.6131,172.8,71.6,41.5,41.44,-45,19.92,67,28,27.8,0,41.5,41.5
2018-12-09 08:35:15.8632,172.8,71.6,41.5,41.44,-44.9,19.93,52,3.71,3.68,0,41.5,41.5
2018-12-09 08:35:16.1132,172.8,71.6,41.5,41.44,-44.9,19.93,6,-23070,28,3.7,41.5,41.5
2018-12-09 08:35:16.3632,172.8,71.6,41.5,41.44,-45,19.92,7,-23080,27.8,3.7,41.5,41.5
2018-12-09 08:35:16.6132,172.8,71.6,41.5,41.44,-45,19.92,1,724.9,-31.5,26.5,41.5,41.5
2018-12-09 08:35:16.8632,172.8,71.6,41.5,41.44,-45,19.93,2,724.8,-31,27,41.5,41.5
2018-12-09 08:35:17.1132,172.8,71.6,41.5,41.44,-45,19.92,61,726.3,720.9,0,41.5,41.5
2018-12-09 08:35:17.3632,172.8,71.6,41.5,41.44,-44.9,19.93,62,425,425,0,41.5,41.5
2018-12-09 08:35:17.6132,172.8,71.6,41.5,41.44,-44.9,19.92,64,34.1,34.5,0,41.5,41.5
2018-12-09 08:35:17.8632,172.8,71.6,41.5,41.44,-45,19.92,3,724.9,-31.5,24.5,41.5,41.5
2018-12-09 08:35:18.1132,172.8,71.6,41.5,41.44,-45,19.92,4,724.8,-31,24.5,41.5,41.5
2018-12-09 08:35:18.3632,172.8,71.6,41.5,41.44,-45,19.93,65,-23120,-23030,0,41.5,41.5
2018-12-09 08:35:18.6132,172.8,71.6,41.5,41.44,-45,19.92,66,4810,4810,0,41.5,41.5
2018-12-09 08:35:18.8632,172.8,71.6,41.5,41.44,-45,19.93,1,724.9,-31.5,26.5,41.5,41.5
2018-12-09 08:35:19.1131,172.8,71.6,41.5,41.44,-45,19.93,2,724.8,-31,27,41.5,41.5
2018-12-09 08:35:19.3631,172.8,71.6,41.5,41.44,-45,19.93,65,-23080,-23080,0,41.5,41.5
2018-12-09 08:35:19.6132,172.8,71.6,41.5,41.44,-45,19.92,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:19.8632,172.8,71.6,41.5,41.44,-45,19.93,63,50,50,0,41.5,41.5
2018-12-09 08:35:20.1132,172.8,71.6,41.5,41.44,-45,19.93,67,28,27.8,0,41.5,41.5
2018-12-09 08:35:20.3632,172.8,71.6,41.5,41.44,-45,19.93,52,3.71,3.68,0,41.5,41.5
2018-12-09 08:35:20.6132,172.8,71.6,41.5,41.44,-44.9,19.92,6,-23080,28,3.7,41.5,41.5
2018-12-09 08:35:20.8632,172.8,71.6,41.5,41.44,-44.9,19.92,7,-23090,27.8,3.7,41.5,41.5
2018-12-09 08:35:21.1132,172.8,71.6,41.5,41.44,-45,19.94,1,724.8,-31.3,26.5,41.5,41.5
2018-12-09 08:35:21.3633,172.8,71.6,41.5,41.44,-45,19.93,2,724.7,-31.2,27,41.5,41.5
2018-12-09 08:35:21.6132,172.8,71.6,41.5,41.44,-45,19.92,61,726.3,720.8,0,41.5,41.5
2018-12-09 08:35:21.8632,172.8,71.6,41.5,41.44,-45,19.92,62,425,425,0,41.5,41.5
2018-12-09 08:35:22.1132,172.8,71.6,41.5,41.44,-45,19.93,64,34.2,34.5,0,41.5,41.5
2018-12-09 08:35:22.3632,172.8,71.5,41.5,41.38,-45,19.92,3,724.8,-31.3,24.5,41.5,41.5
2018-12-09 08:35:22.6132,172.8,71.5,41.5,41.38,-45,19.93,4,724.7,-31.2,24.5,41.5,41.5
2018-12-09 08:35:22.8632,172.8,71.5,41.5,41.38,-45,19.92,65,-23080,-23090,0,41.5,41.5
2018-12-09 08:35:23.1132,172.8,71.5,41.5,41.38,-45,19.93,66,4800,4800,0,41.5,41.5
2018-12-09 08:35:23.3632,172.8,71.5,41.5,41.38,-45,19.93,1,724.8,-31.3,26.5,41.5,41.5
2018-12-09 08:35:23.6132,172.8,71.5,41.5,41.38,-45,19.9,2,724.7,-31.2,27,41.5,41.5
2018-12-09 08:35:23.8632,172.8,71.5,41.5,41.38,-44.9,19.93,65,-23080,-23090,0,41.5,41.5
2018-12-09 08:35:24.1132,172.8,71.5,41.5,41.38,-44.9,19.93,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:24.3632,172.8,71.5,41.5,41.38,-45,19.93,63,50,50,0,41.5,41.5
2018-12-09 08:35:24.6133,172.8,71.5,41.5,41.38,-45,19.93,67,28,27.8,0,41.5,41.5
2018-12-09 08:35:24.8633,172.8,71.5,41.5,41.38,-45,19.92,52,3.71,3.68,0,41.5,41.5
2018-12-09 08:35:25.1133,172.8,71.5,41.5,41.38,-45,19.92,6,-23080,28,3.7,41.5,41.5
2018-12-09 08:35:25.3633,172.8,71.5,41.5,41.38,-45,19.92,7,-23080,27.8,3.7,41.5,41.5
2018-12-09 08:35:25.6133,172.8,71.5,41.5,41.38,-44.9,19.93,1,724.8,-31.3,26.5,41.5,41.5
2018-12-09 08:35:25.8633,172.8,71.5,41.5,41.38,-45,19.92,2,724.7,-31.2,27,41.5,41.5
2018-12-09 08:35:26.1132,172.8,71.5,41.5,41.38,-45,19.92,61,726.2,720.8,0,41.5,41.5
2018-12-09 08:35:26.3632,172.8,71.5,41.5,41.38,-45,19.94,62,425,425,0,41.5,41.5
2018-12-09 08:35:26.6132,172.8,71.5,41.5,41.38,-45,19.92,64,34.1,34.5,0,41.5,41.5
2018-12-09 08:35:26.8633,172.8,71.5,41.5,41.38,-45,19.93,3,724.8,-31.3,24.5,41.5,41.5
2018-12-09 08:35:27.1133,172.8,71.4,41.5,41.32,-44.9,19.92,4,724.4,-31.1,24.5,41.5,41.5
2018-12-09 08:35:27.3633,172.8,71.4,41.5,41.32,-45,19.93,65,-23080,-23080,0,41.5,41.5
2018-12-09 08:35:27.6133,172.8,71.4,41.5,41.32,-45,19.9,66,4800,4800,0,41.5,41.5
2018-12-09 08:35:27.8633,172.8,71.4,41.5,41.32,-45,19.93,1,724.7,-31.3,26.5,41.5,41.5
2018-12-09 08:35:28.1133,172.8,71.4,41.5,41.32,-45,19.94,2,724.4,-31.1,27,41.5,41.5
2018-12-09 08:35:28.3633,172.8,71.4,41.5,41.32,-45,19.94,65,-23070,-23080,0,41.5,41.5
2018-12-09 08:35:28.6133,172.8,71.4,41.5,41.32,-44.9,19.93,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:28.8633,172.8,71.4,41.5,41.32,-44.9,19.93,63,50,50,0,41.5,41.5
2018-12-09 08:35:29.1133,172.8,71.4,41.5,41.32,-45,19.9,67,28,27.8,0,41.5,41.5
2018-12-09 08:35:29.3633,172.8,71.4,41.5,41.32,-45,20.02,52,3.71,3.68,0,41.5,41.5
2018-12-09 08:35:29.6133,172.8,71.4,41.5,41.32,-45,19.9,6,-23080,28,3.7,41.5,41.5
2018-12-09 08:35:29.8633,172.8,71.4,41.5,41.32,-45,19.92,7,-23090,27.8,3.7,41.5,41.5
2018-12-09 08:35:30.1133,172.8,71.4,41.5,41.32,-45,19.92,1,724.7,-31.3,26.5,41.5,41.5
2018-12-09 08:35:30.3633,172.8,71.4,41.5,41.32,-45,19.93,2,724.4,-31.1,27,41.5,41.5
2018-12-09 08:35:30.6133,172.8,71.4,41.5,41.32,-45,19.92,61,726.1,720.8,0,41.5,41.5
2018-12-09 08:35:30.8633,172.8,71.4,41.5,41.32,-45,19.92,62,425,425,0,41.5,41.5
2018-12-09 08:35:31.1133,172.8,71.4,41.5,41.32,-45,19.93,64,34.1,34.5,0,41.5,41.5
2018-12-09 08:35:31.3632,172.8,71.4,41.5,41.32,-45,19.93,3,724.7,-31.3,24.5,41.5,41.5
2018-12-09 08:35:31.6132,172.8,71.4,41.5,41.32,-45,19.93,4,724.4,-31.1,24.5,41.5,41.5
2018-12-09 08:35:31.8633,172.8,71.4,41.5,41.32,-44.9,19.93,65,-23080,-23080,0,41.5,41.5
2018-12-09 08:35:32.1133,172.8,71.4,41.5,41.32,-45,19.92,66,4800,4800,0,41.5,41.5
2018-12-09 08:35:32.3633,172.8,71.4,41.5,41.32,-45,19.96,1,724.7,-31.3,26.5,41.5,41.5
2018-12-09 08:35:32.6133,172.8,71.4,41.5,41.32,-45,19.94,2,724.4,-31.1,27,41.5,41.5
2018-12-09 08:35:32.8634,172.8,71.4,41.5,41.32,-45,19.94,65,-23080,-23080,0,41.5,41.5
2018-12-09 08:35:33.1134,172.8,71.4,41.5,41.32,-45,19.94,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:33.3634,172.8,71.4,41.5,41.32,-45,19.92,63,50,50,0,41.5,41.5
2018-12-09 08:35:33.6134,172.8,71.4,41.5,41.32,-45,19.93,67,28,27.8,0,41.5,41.5
2018-12-09 08:35:33.8634,172.8,71.4,41.5,41.32,-45,19.92,52,3.71,3.68,0,41.5,41.5
2018-12-09 08:35:34.1134,172.8,71.4,41.5,41.32,-45,19.95,6,-23090,28,3.7,41.5,41.5
2018-12-09 08:35:34.3634,172.8,71.4,41.5,41.32,-45,19.92,7,-23080,27.8,3.7,41.5,41.5
2018-12-09 08:35:34.6133,172.8,71.4,41.5,41.32,-45,19.92,1,724.6,-31.3,26.5,41.5,41.5
2018-12-09 08:35:34.8633,172.8,71.4,41.5,41.32,-45,19.92,2,724.4,-31.2,27,41.5,41.5
2018-12-09 08:35:35.1133,172.8,71.4,41.5,41.32,-45,19.94,61,726,720.7,0,41.5,41.5
2018-12-09 08:35:35.3633,172.8,71.4,41.5,41.32,-45,19.93,62,425,425,0,41.5,41.5
2018-12-09 08:35:35.6133,172.8,71.4,41.5,41.32,-45,19.92,64,34.1,34.5,0,41.5,41.5
2018-12-09 08:35:35.8633,172.8,71.4,41.5,41.32,-45,19.93,3,724.6,-31.3,24.5,41.5,41.5
2018-12-09 08:35:36.1133,172.8,71.4,41.5,41.32,-45,20.09,4,724.4,-31.2,24.5,41.5,41.5
2018-12-09 08:35:36.3633,172.8,71.4,41.5,41.32,-45,19.92,65,-23080,-23080,0,41.5,41.5
2018-12-09 08:35:36.6133,172.8,71.4,41.5,41.32,-45,19.92,66,4800,4800,0,41.5,41.5
2018-12-09 08:35:36.8634,172.8,71.4,41.5,41.32,-45,19.93,1,724.6,-31.3,26.5,41.5,41.5
2018-12-09 08:35:37.1134,172.8,71.4,41.5,41.32,-45,19.92,2,724.4,-31.2,27,41.5,41.5
2018-12-09 08:35:37.3634,172.8,71.4,41.5,41.32,-45,19.92,65,-23080,-23080,0,41.5,41.5
2018-12-09 08:35:37.6134,172.8,71.4,41.5,41.32,-45,19.91,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:37.8634,172.8,71.4,41.5,41.32,-45,19.93,63,50,50,0,41.5,41.5
2018-12-09 08:35:38.1134,172.8,71.4,41.5,41.32,-45,19.93,67,28,27.8,0,41.5,41.5
2018-12-09 08:35:38.3634,172.8,71.4,41.5,41.32,-45,19.93,52,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:38.6134,172.8,71.4,41.5,41.32,-45,19.93,6,-23080,28,3.7,41.5,41.5
2018-12-09 08:35:38.8634,172.8,71.4,41.5,41.32,-45,19.92,7,-23090,27.8,3.7,41.5,41.5
2018-12-09 08:35:39.1134,172.8,71.4,41.5,41.32,-45,19.93,1,724.6,-31.3,26.5,41.5,41.5
2018-12-09 08:35:39.3634,172.8,71.4,41.5,41.32,-45,19.93,2,724.4,-31.2,27,41.5,41.5
2018-12-09 08:35:39.6134,172.8,71.4,41.5,41.32,-45,19.92,61,726,720.6,0,41.5,41.5
2018-12-09 08:35:39.8634,172.8,71.4,41.5,41.32,-45,19.92,62,425,425,0,41.5,41.5
2018-12-09 08:35:40.1134,172.8,71.4,41.5,41.32,-45,19.93,64,34.1,34.6,0,41.5,41.5
2018-12-09 08:35:40.3634,172.8,71.4,41.5,41.32,-45,19.93,3,724.6,-31.3,24.5,41.5,41.5
2018-12-09 08:35:40.6134,172.8,71.4,41.5,41.32,-45,19.93,4,724.4,-31.2,24.5,41.5,41.5
2018-12-09 08:35:40.8634,172.8,71.4,41.5,41.32,-45,19.92,65,-23080,-23080,0,41.5,41.5
2018-12-09 08:35:41.1134,172.8,71.4,41.5,41.32,-45,19.93,66,4800,4800,0,41.5,41.5
2018-12-09 08:35:41.3634,172.8,71.4,41.5,41.32,-45,19.93,1,724.6,-31.3,26.5,41.5,41.5
2018-12-09 08:35:41.6134,172.8,71.4,41.5,41.32,-45,19.93,2,724.4,-31.2,27,41.5,41.5
2018-12-09 08:35:41.8635,172.8,71.4,41.5,41.32,-45,19.93,65,-23080,-23080,0,41.5,41.5
2018-12-09 08:35:42.1135,172.8,71.4,41.5,41.32,-45,19.93,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:42.3635,172.8,71.3,41.25,41.26,-45,19.93,63,50,50,0,41.5,41.5
2018-12-09 08:35:42.6135,172.8,71.3,41.25,41.26,-45,19.93,67,28,27.8,0,41.5,41.5
