Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:35:42.8635,172.8,71.3,41.25,41.26,-45,19.93,52,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:43.1135,172.8,71.3,41.25,41.26,-45,19.92,6,-23080,28,3.7,41.5,41.5
2018-12-09 08:35:43.3635,172.8,71.3,41.25,41.26,-44.9,19.93,7,-23090,27.8,3.7,41.5,41.5
2018-12-09 08:35:43.6135,172.8,71.3,41.25,41.26,-45,19.92,1,724.5,-31.3,26.5,41.5,41.5
2018-12-09 08:35:43.8634,172.8,71.3,41.25,41.26,-45,19.92,2,724.4,-31.2,27,41.5,41.5
2018-12-09 08:35:44.1135,172.8,71.3,41.25,41.26,-45,19.92,61,726,720.7,0,41.5,41.5
2018-12-09 08:35:44.3635,172.8,71.3,41.25,41.26,-45,19.93,62,425,425,0,41.5,41.5
2018-12-09 08:35:44.6135,172.8,71.3,41.25,41.26,-45,19.93,64,34.1,34.5,0,41.5,41.5
2018-12-09 08:35:44.8635,172.8,71.3,41.25,41.26,-44.9,19.93,3,724.5,-31.3,24.5,41.5,41.5
2018-12-09 08:35:45.1135,172.8,71.2,41.25,41.2,-45,19.92,4,724.4,-31.2,24.5,41.5,41.5
2018-12-09 08:35:45.3635,172.8,71.2,41.25,41.2,-45,19.91,65,-23070,-23090,0,41.5,41.5
2018-12-09 08:35:45.6135,172.8,71.2,41.25,41.2,-45,19.94,66,4800,4800,0,41.5,41.5
2018-12-09 08:35:45.8635,172.8,71.2,41.25,41.2,-45,19.92,1,724.5,-31.3,26.5,41.5,41.5
2018-12-09 08:35:46.1135,172.8,71.2,41.25,41.2,-45,19.94,2,724.4,-31.2,27,41.5,41.5
2018-12-09 08:35:46.3635,172.8,71.2,41.25,41.2,-44.9,19.94,65,-23070,-23090,0,41.5,41.5
2018-12-09 08:35:46.6135,172.8,71.2,41.25,41.2,-44.9,19.94,51,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:46.8636,172.8,71.2,41.25,41.2,-45,19.92,63,50,50,0,41.5,41.5
2018-12-09 08:35:47.1136,172.8,71.2,41.25,41.2,-45,19.93,67,28,27.8,0,41.5,41.5
2018-12-09 08:35:47.3636,172.8,71.2,41.25,41.2,-45,19.87,52,3.7,3.68,0,41.5,41.5
2018-12-09 08:35:47.6135,172.8,71.2,41.25,41.2,-45,19.91,6,-23070,28,3.7,41.5,41.5
2018-12-09 08:35:47.8635,172.8,71.2,41.25,41.2,-45,19.93,7,-23090,27.8,3.7,41.5,41.5
2018-12-09 08:35:48.1135,172.8,71.2,41.25,41.2,-45,19.93,1,724.5,-31.3,26.5,41.5,41.5
2018-12-09 08:35:48.3635,172.8,71.2,41.25,41.2,-45,19.94,2,724.4,-31.2,27,41.5,41.5
2018-12-09 08:35:48.6135,172.8,71.2,41.25,41.2,-45,19.93,61,725.9,720.5,0,41.5,41.5
2018-12-09 08:35:48.8635,172.8,71.2,41.25,41.2,-45,19.93,62,425,425,0,41,41.5
2018-12-09 08:35:49.1135,172.8,71.2,41.25,41.2,-45,19.92,64,34.1,34.5,0,41,41.5
2018-12-09 08:35:49.3635,172.8,71.2,41.25,41.2,-45,19.9,3,724.5,-31.3,24.5,41,41.5
2018-12-09 08:35:49.6135,172.8,71.2,41.25,41.2,-44.9,19.93,4,724.3,-31.2,24.5,41,41.5
2018-12-09 08:35:49.8635,172.8,71.2,41.25,41.2,-44.9,19.93,65,-23060,-23100,0,41,41.5
2018-12-09 08:35:50.1135,172.8,71.2,41.25,41.2,-45,19.93,66,4790,4790,0,41,41.5
2018-12-09 08:35:50.3635,172.8,71.2,41.25,41.2,-45,19.93,1,724.5,-31.3,26.5,41,41.5
2018-12-09 08:35:50.6135,172.8,71.2,41.25,41.2,-45,19.92,2,724.3,-31.2,27,41,41.5
2018-12-09 08:35:50.8635,172.8,71.2,41.25,41.2,-45,19.93,65,-23060,-23090,0,41,41.5
2018-12-09 08:35:51.1135,172.8,71.2,41.25,41.2,-45,19.93,51,3.7,3.68,0,41,41.5
2018-12-09 08:35:51.3635,172.8,71.2,41.25,41.2,-44.9,19.92,63,50,50,0,41,41.5
2018-12-09 08:35:51.6135,172.8,71.2,41.25,41.2,-44.9,20.12,67,28,27.8,0,41,41.5
2018-12-09 08:35:51.8635,172.8,71.2,41.25,41.2,-44.9,20.13,52,3.7,3.68,0,41,41.5
2018-12-09 08:35:52.1135,172.8,71.2,41.25,41.2,-45,20.12,6,-23060,28,3.7,41,41.5
2018-12-09 08:35:52.3635,172.8,71.2,41.25,41.2,-45,20.12,7,-23090,27.8,3.7,41,41.5
2018-12-09 08:35:52.6135,172.8,71.2,41.25,41.2,-45,20.13,1,724.5,-31.3,26.5,41,41.5
2018-12-09 08:35:52.8635,172.8,71.2,41.25,41.2,-45,20.11,2,724.3,-31.2,27,41,41.5
2018-12-09 08:35:53.1135,172.8,71.2,41.25,41.2,-44.9,20.12,61,725.8,720.5,0,41,41.5
2018-12-09 08:35:53.3635,172.8,71.2,41.25,41.2,-45,20.12,62,425,425,0,41,41.5
2018-12-09 08:35:53.6135,172.8,71.2,41.25,41.2,-45,20.11,64,34.1,34.5,0,41,41.5
2018-12-09 08:35:53.8635,172.8,71.2,41.25,41.2,-45,20.12,3,724.5,-31.3,24.5,41,41.5
2018-12-09 08:35:54.1135,172.8,71.2,41.25,41.2,-45,20.11,4,724.3,-31.2,24.5,41,41.5
2018-12-09 08:35:54.3635,172.8,71.2,41.25,41.2,-44.9,20.12,65,-23060,-23100,0,41,41.5
2018-12-09 08:35:54.6135,172.8,71.2,41.25,41.2,-44.9,20.12,66,4800,4800,0,41,41.5
2018-12-09 08:35:54.8635,172.8,71.2,41.25,41.2,-44.9,20.12,1,724.5,-31.3,26.5,41,41.5
2018-12-09 08:35:55.1135,172.8,71.1,41.25,41.15,-45,20.12,2,724.3,-31.2,27,41,41.5
2018-12-09 08:35:55.3635,172.8,71.1,41.25,41.15,-45,20.14,65,-23060,-23100,0,41,41.5
2018-12-09 08:35:55.6135,172.8,71.1,41.25,41.15,-45,20.13,51,3.7,3.68,0,41,41.5
2018-12-09 08:35:55.8635,172.8,71.1,41.25,41.15,-44.9,20.12,63,50,50,0,41,41.5
2018-12-09 08:35:56.1136,172.8,71.1,41.25,41.15,-45,20.1,67,28,27.8,0,41,41.5
2018-12-09 08:35:56.3636,172.8,71.1,41.25,41.15,-44.9,20.25,52,3.7,3.68,0,41,41.5
2018-12-09 08:35:56.6135,172.8,71.1,41.25,41.15,-45,20.27,6,-23060,28,3.7,41,41.5
2018-12-09 08:35:56.8635,172.8,71.1,41.25,41.15,-45,20.11,7,-23110,27.8,3.7,41,41.5
2018-12-09 08:35:57.1135,172.8,71.1,41.25,41.15,-45,20.12,1,724.5,-31.3,26.5,41,41.5
2018-12-09 08:35:57.3635,172.8,71.1,41.25,41.15,-45,20.12,2,724.2,-31.2,27,41,41.5
2018-12-09 08:35:57.6135,172.8,71.1,41.25,41.15,-45,20.14,61,725.7,720.4,0,41,41.5
2018-12-09 08:35:57.8636,172.8,71.1,41.25,41.15,-45,20.12,62,425,425,0,41,41.5
2018-12-09 08:35:58.1136,172.8,71.1,41.25,41.15,-45,20.13,64,34.1,34.5,0,41,41.5
2018-12-09 08:35:58.3636,172.8,71.1,41.25,41.15,-45,20.13,3,724.5,-31.3,24.5,41,41.5
2018-12-09 08:35:58.6137,172.8,71.1,41.25,41.15,-45,20.12,4,724.2,-31.2,24.5,41,41.5
2018-12-09 08:35:58.8637,172.8,71.1,41.25,41.15,-45,20.13,65,-23050,-23100,0,41,41.5
2018-12-09 08:35:59.1138,172.8,71.1,41.25,41.15,-45,20.12,66,4800,4800,0,41,41.5
2018-12-09 08:35:59.3638,172.8,71.1,41.25,41.15,-44.9,20.14,1,724.5,-31.3,26.5,41,41.5
2018-12-09 08:35:59.6138,172.8,71.1,41.25,41.15,-45,20.12,2,724.2,-31.2,27,41,41.5
2018-12-09 08:35:59.8637,172.8,71.1,41.25,41.15,-45,20.12,65,-23050,-23110,0,41,41.5
2018-12-09 08:36:00.1137,172.8,71.1,41.25,41.15,-45,20.12,51,3.7,3.68,0,41,41.5
2018-12-09 08:36:00.3637,172.8,71.1,41.25,41.15,-45,20.12,63,50,50,0,41,41.5
2018-12-09 08:36:00.6137,172.8,71.1,41.25,41.15,-45,20.12,67,28,27.8,0,41,41.5
2018-12-09 08:36:00.8637,172.8,71.1,41.25,41.15,-44.9,20.13,52,3.7,3.68,0,41,41.5
2018-12-09 08:36:01.1137,172.8,71,41.25,41.09,-45,20.12,6,-23050,28,3.7,41,41.5
2018-12-09 08:36:01.3637,172.8,71,41.25,41.09,-45,20.12,7,-23110,27.8,3.7,41,41.5
2018-12-09 08:36:01.6137,172.8,71,41.25,41.09,-45,20.12,1,724.5,-31.3,26.5,41,41.5
2018-12-09 08:36:01.8636,172.8,71,41.25,41.09,-45,20.13,2,724.2,-31.2,27,41,41.5
2018-12-09 08:36:02.1136,172.8,71,41.25,41.09,-45,20.11,61,725.7,720.4,0,41,41.5
2018-12-09 08:36:02.3636,172.8,71,41.25,41.09,-45,20.16,62,425,425,0,41,41.5
2018-12-09 08:36:02.6136,172.8,71,41.25,41.09,-44.9,20.13,64,34.1,34.6,0,41,41.5
2018-12-09 08:36:02.8637,172.8,71,41.25,41.09,-45,20.12,3,724.5,-31.3,24.5,41,41.5
2018-12-09 08:36:03.1137,172.8,71,41.25,41.09,-45,20.12,4,724.2,-31.2,24.5,41,41.5
2018-12-09 08:36:03.3637,172.8,71,41.25,41.09,-45,20.13,65,-23050,-23110,0,41,41.5
2018-12-09 08:36:03.6137,172.8,71,41.25,41.09,-45,20.12,66,4800,4800,0,41,41.5
2018-12-09 08:36:03.8637,172.8,71,41.25,41.09,-45,20.12,1,724.2,-31.3,26.5,41,41.5
2018-12-09 08:36:04.1136,172.8,71,41.25,41.09,-45,20.12,2,724.1,-31.2,27,41,41.5
2018-12-09 08:36:04.3636,172.8,71,41.25,41.09,-45,20.12,65,-23060,-23110,0,41,41.5
2018-12-09 08:36:04.6136,172.8,71,41.25,41.09,-44.9,20.13,51,3.7,3.68,0,41,41.5
2018-12-09 08:36:04.8636,172.8,71,41.25,41.09,-45,20.13,63,50,50,0,41,41.5
2018-12-09 08:36:05.1137,172.8,71,41.25,41.09,-45,20.12,67,28,27.8,0,41,41.5
2018-12-09 08:36:05.3637,172.8,71,41.25,41.09,-45,20.13,52,3.7,3.68,0,41,41.5
2018-12-09 08:36:05.6137,172.8,71,41.25,41.09,-45,20.12,6,-23050,28,3.7,41,41.5
2018-12-09 08:36:05.8637,172.8,71,41.25,41.09,-45,20.13,7,-23110,27.8,3.7,41,41.5
2018-12-09 08:36:06.1137,172.8,71,41.25,41.09,-45,20.12,1,724.2,-31.3,26.5,41,41.5
2018-12-09 08:36:06.3637,172.8,71,41.25,41.09,-45,20.12,2,724.1,-31.2,27,41,41.5
2018-12-09 08:36:06.6137,172.8,71,41.25,41.09,-45,20.13,61,725.6,720.2,0,41,41.5
2018-12-09 08:36:06.8637,172.8,71,41.25,41.09,-45,20.13,62,425,425,0,41,41.5
2018-12-09 08:36:07.1137,172.8,71,41.25,41.09,-45,20.13,64,34.1,34.5,0,41,41.5
2018-12-09 08:36:07.3637,172.8,71,41.25,41.09,-45,20.13,3,724.2,-31.3,24.5,41,41.5
2018-12-09 08:36:07.6137,172.8,71,41.25,41.09,-45,20.13,4,724.1,-31.2,24.5,41,41.5
2018-12-09 08:36:07.8637,172.8,71,41.25,41.09,-45,20.12,65,-23060,-23110,0,41,41.5
2018-12-09 08:36:08.1137,172.8,71,41.25,41.09,-45,20.12,66,4800,4800,0,41,41.5
2018-12-09 08:36:08.3637,172.8,71,41.25,41.09,-44.9,20.23,1,724.2,-31.3,26.5,41,41.5
2018-12-09 08:36:08.6137,172.8,71,41.25,41.09,-45,20.11,2,724.1,-31.2,27,41,41.5
2018-12-09 08:36:08.8636,172.8,71,41.25,41.09,-45,20.11,65,-23050,-23110,0,41,41.5
2018-12-09 08:36:09.1136,172.8,71,41.25,41.09,-45,20.12,51,3.7,3.68,0,41,41.5
2018-12-09 08:36:09.3636,172.8,71,41.25,41.09,-45,20.12,63,50,50,0,41,41.5
2018-12-09 08:36:09.6136,172.8,71,41.25,41.09,-45,20.12,67,28,27.8,0,41,41.5
2018-12-09 08:36:09.8636,172.8,71,41.25,41.09,-45,20.11,52,3.7,3.68,0,41,41.5
2018-12-09 08:36:10.1137,172.8,71,41.25,41.09,-45,20.13,6,-23050,28,3.7,41,41.5
2018-12-09 08:36:10.3637,172.8,71,41.25,41.09,-45,20.12,7,-23110,27.8,3.7,41,41.5
2018-12-09 08:36:10.6137,172.8,71,41.25,41.09,-45,20.11,1,724.2,-31.5,26.5,41,41.5
2018-12-09 08:36:10.8637,172.8,71,41.25,41.09,-45,20.13,2,724,-31.2,27,41,41.5
2018-12-09 08:36:11.1137,172.8,71,41,41.09,-45,20.12,61,725.7,720.3,0,41,41.5
2018-12-09 08:36:11.3637,172.8,71,41,41.09,-44.9,20.12,62,425,425,0,41,41.5
2018-12-09 08:36:11.6136,172.8,71,41,41.09,-45,20.12,64,34.1,34.5,0,41,41.5
2018-12-09 08:36:11.8637,172.8,71,41,41.09,-45,20.18,3,724.2,-31.5,24.5,41,41.5
2018-12-09 08:36:12.1137,172.8,71,41,41.09,-45,20.1,4,724,-31.2,24.5,41,41.5
2018-12-09 08:36:12.3638,172.8,71,41,41.09,-45,20.06,65,-23050,-23100,0,41,41.5
2018-12-09 08:36:12.6138,172.8,71,41,41.09,-44.9,20.12,66,4790,4790,0,41,41.5
2018-12-09 08:36:12.8638,172.8,71,41,41.09,-45,20.12,1,724.2,-31.5,26.5,41,41.5
2018-12-09 08:36:13.1138,172.8,71,41,41.09,-45,20.11,2,724,-31.2,27,41,41.5
2018-12-09 08:36:13.3638,172.8,71,41,41.09,-45,20.12,65,-23050,-23100,0,41,41.5
2018-12-09 08:36:13.6138,172.8,71,41,41.09,-45,20.12,51,3.7,3.68,0,41,41.5
2018-12-09 08:36:13.8638,172.8,71,41,41.09,-45,20.13,63,50,50,0,41,41.5
2018-12-09 08:36:14.1138,172.8,71,41,41.09,-45,20.13,67,28,27.8,0,41,41.5
2018-12-09 08:36:14.3638,172.8,71,41,41.09,-45,20.12,52,3.7,3.68,0,41,41.5
2018-12-09 08:36:14.6137,172.8,71,41,41.09,-45,20.12,6,-23060,28,3.7,41,41.5
2018-12-09 08:36:14.8637,172.8,71,41,41.09,-45,20.12,7,-23100,27.8,3.7,41,41.5
2018-12-09 08:36:15.1137,172.8,71,41,41.09,-45,20.22,1,724.2,-31.5,26.5,41,41.5
2018-12-09 08:36:15.3637,172.8,70.9,41,41.03,-45,20.12,2,724,-31.2,27,41,41.5
2018-12-09 08:36:15.6137,172.8,70.9,41,41.03,-45,20.12,61,725.5,720.1,0,41,41.5
2018-12-09 08:36:15.8637,172.8,70.9,41,41.03,-45,20.12,62,425,425,0,41,41.5
2018-12-09 08:36:16.1137,172.8,70.9,41,41.03,-44.9,20.13,64,34.1,34.5,0,41,41.5
2018-12-09 08:36:16.3637,172.8,70.9,41,41.03,-45,20.13,3,724.2,-31.5,24.5,41,41.5
2018-12-09 08:36:16.6138,172.8,70.9,41,41.03,-45,20.13,4,724,-31.2,24.5,41,41.5
2018-12-09 08:36:16.8638,172.8,70.9,41,41.03,-45,20.12,65,-23060,-23090,0,41,41.5
2018-12-09 08:36:17.1138,172.8,70.9,41,41.03,-45,20.12,66,4800,4800,0,41,41.5
2018-12-09 08:36:17.3638,172.8,70.9,41,41.03,-45,20.13,1,724.2,-31.5,26.5,41,41.5
2018-12-09 08:36:17.6138,172.8,70.9,41,41.03,-44.9,20.13,2,724,-31.2,27,41,41.5
2018-12-09 08:36:17.8638,172.8,70.9,41,41.03,-45,20.12,65,-23060,-23090,0,41,41.5
2018-12-09 08:36:18.1138,172.8,70.8,41,40.97,-45,20.13,51,3.7,3.68,0,41,41
2018-12-09 08:36:18.3638,172.8,70.8,41,40.97,-45,20.1,63,50,50,0,41,41
2018-12-09 08:36:18.6138,172.8,70.8,41,40.97,-45,20.12,67,28,27.8,0,41,41
2018-12-09 08:36:18.8638,172.8,70.8,41,40.97,-45,20.13,52,3.7,3.67,0,41,41
2018-12-09 08:36:19.1138,172.8,70.8,41,40.97,-44.9,20.11,6,-23060,28,3.7,41,41
2018-12-09 08:36:19.3638,172.8,70.8,41,40.97,-44.9,20.12,7,-23090,27.8,3.7,41,41
2018-12-09 08:36:19.6138,172.8,70.8,41,40.97,-45,20.14,1,724.1,-31.3,26.5,41,41
2018-12-09 08:36:19.8638,172.8,70.8,41,40.97,-45,20.14,2,723.9,-31.2,27,41,41
2018-12-09 08:36:20.1138,172.8,70.8,41,40.97,-45,20.13,61,725.5,720.2,0,41,41
2018-12-09 08:36:20.3638,172.8,70.8,41,40.97,-45,20.13,62,425,425,0,41,41
2018-12-09 08:36:20.6138,172.8,70.8,41,40.97,-45,20.12,64,34.1,34.5,0,41,41
2018-12-09 08:36:20.8638,172.8,70.8,41,40.97,-44.9,20.13,3,724.1,-31.3,24.5,41,41
2018-12-09 08:36:21.1138,172.8,70.8,41,40.97,-45,20.12,4,723.9,-31.2,24.5,41,41
2018-12-09 08:36:21.3638,172.8,70.8,41,40.97,-45,20.12,65,-23070,-23090,0,41,41
2018-12-09 08:36:21.6138,172.8,70.8,41,40.97,-45,20.12,66,4800,4800,0,41,41
2018-12-09 08:36:21.8638,172.8,70.8,41,40.97,-45,20.09,1,724.1,-31.3,26.5,41,41
2018-12-09 08:36:22.1138,172.8,70.8,41,40.97,-45,20,2,723.9,-31.2,27,41,41
2018-12-09 08:36:22.3638,172.8,70.8,41,40.97,-45,20.01,65,-23060,-23080,0,41,41
2018-12-09 08:36:22.6138,172.8,70.8,41,40.97,-45,20.1,51,3.7,3.68,0,41,41
2018-12-09 08:36:22.8638,172.8,70.8,41,40.97,-45,20.12,63,50,50,0,41,41
2018-12-09 08:36:23.1138,172.8,70.8,41,40.97,-45,20.13,67,28,27.8,0,41,41
2018-12-09 08:36:23.3638,172.8,70.8,41,40.97,-45,20.14,52,3.7,3.67,0,41,41
2018-12-09 08:36:23.6138,172.8,70.8,41,40.97,-45,20.12,6,-23070,28,3.7,41,41
2018-12-09 08:36:23.8638,172.8,70.8,41,40.97,-45,20.12,7,-23080,27.8,3.7,41,41
2018-12-09 08:36:24.1138,172.8,70.8,41,40.97,-45,20.12,1,724.1,-31.3,26.5,41,41
2018-12-09 08:36:24.3638,172.8,70.8,41,40.97,-45,20.12,2,723.9,-31.2,27,41,41
2018-12-09 08:36:24.6138,172.8,70.8,41,40.97,-45,20.13,61,725.4,720.1,0,41,41
2018-12-09 08:36:24.8638,172.8,70.8,41,40.97,-45,20.12,62,425,425,0,41,41
2018-12-09 08:36:25.1138,172.8,70.8,41,40.97,-45,20.12,64,34.1,34.5,0,41,41
2018-12-09 08:36:25.3638,172.8,70.8,41,40.97,-44.9,20.12,3,724,-31.5,24.5,41,41
2018-12-09 08:36:25.6139,172.8,70.8,41,40.97,-45,20.12,4,723.7,-31.2,24.5,41,41
2018-12-09 08:36:25.8639,172.8,70.8,41,40.97,-45,20.12,65,-23070,-23080,0,41,41
2018-12-09 08:36:26.1139,172.8,70.8,41,40.97,-45,20.12,66,4790,4790,0,41,41
2018-12-09 08:36:26.3639,172.8,70.8,41,40.97,-45,20.12,1,724,-31.5,26.5,41,41
2018-12-09 08:36:26.6139,172.8,70.8,41,40.97,-45,20.12,2,723.7,-31.2,27,41,41
2018-12-09 08:36:26.8639,172.8,70.8,41,40.97,-45,20.12,65,-23070,-23080,0,41,41
2018-12-09 08:36:27.1139,172.8,70.8,41,40.97,-44.9,20.12,51,3.7,3.68,0,41,41
2018-12-09 08:36:27.3639,172.8,70.8,41,40.97,-44.9,20.13,63,50,50,0,41,41
2018-12-09 08:36:27.6139,172.8,70.8,41,40.97,-44.9,20.12,67,28,27.8,0,41,41
2018-12-09 08:36:27.8639,172.8,70.8,41,40.97,-45,20.12,52,3.7,3.67,0,41,41
2018-12-09 08:36:28.1139,172.8,70.8,41,40.97,-45,20.13,6,-23070,28,3.7,41,41
2018-12-09 08:36:28.3639,172.8,70.7,41,40.91,-45,20.11,7,-23080,27.8,3.7,41,41
2018-12-09 08:36:28.6139,172.8,70.7,41,40.91,-45,20.13,1,724,-31.5,26.5,41,41
2018-12-09 08:36:28.8639,172.8,70.7,41,40.91,-44.9,20.13,2,723.7,-31.2,27,41,41
2018-12-09 08:36:29.1139,172.8,70.7,41,40.91,-45,20.13,61,725.4,720,0,41,41
2018-12-09 08:36:29.3639,172.8,70.7,41,40.91,-45,20.12,62,425,425,0,41,41
2018-12-09 08:36:29.6140,172.8,70.7,41,40.91,-45,20.12,64,34.1,34.5,0,41,41
2018-12-09 08:36:29.8640,172.8,70.7,41,40.91,-45,20.11,3,724,-31.5,24.5,41,41
2018-12-09 08:36:30.1140,172.8,70.7,41,40.91,-45,20.12,4,723.7,-31.2,24.5,41,41
2018-12-09 08:36:30.3640,172.8,70.7,41,40.91,-45,20.12,65,-23080,-23090,0,41,41
2018-12-09 08:36:30.6140,172.8,70.7,41,40.91,-45,20.13,66,4790,4790,0,41,41
2018-12-09 08:36:30.8640,172.8,70.7,41,40.91,-45,20.13,1,724,-31.5,26.5,41,41
2018-12-09 08:36:31.1139,172.8,70.7,41,40.91,-45,20.13,2,723.7,-31.2,27,41,41
2018-12-09 08:36:31.3639,172.8,70.7,41,40.91,-45,20.13,65,-23070,-23080,0,41,41
2018-12-09 08:36:31.6139,172.8,70.7,41,40.91,-45,20.12,51,3.7,3.68,0,41,41
2018-12-09 08:36:31.8639,172.8,70.7,41,40.91,-45,20.12,63,50,50,0,41,41
2018-12-09 08:36:32.1139,172.8,70.7,41,40.91,-44.9,20.14,67,28,27.8,0,41,41
2018-12-09 08:36:32.3639,172.8,70.7,41,40.91,-45,20.12,52,3.7,3.67,0,41,41
2018-12-09 08:36:32.6140,172.8,70.7,41,40.91,-45,20.09,6,-23080,28,3.7,41,41
2018-12-09 08:36:32.8640,172.8,70.7,41,40.91,-45,20.12,7,-23080,27.8,3.7,41,41
2018-12-09 08:36:33.1140,172.8,70.7,41,40.91,-45,20.13,1,724,-31.3,26.5,41,41
2018-12-09 08:36:33.3640,172.8,70.7,41,40.91,-45,20.12,2,723.7,-31.2,27,41,41
2018-12-09 08:36:33.6140,172.8,70.7,41,40.91,-45,20.13,61,725.3,719.9,0,41,41
2018-12-09 08:36:33.8640,172.8,70.7,41,40.91,-45,20.13,62,425,425,0,41,41
2018-12-09 08:36:34.1140,172.8,70.6,41,40.86,-45,20.12,64,34.1,34.5,0,41,41
2018-12-09 08:36:34.3640,172.8,70.6,41,40.86,-45,20.13,3,724,-31.3,24.5,41,41
2018-12-09 08:36:34.6140,172.8,70.6,41,40.86,-45,20.12,4,723.7,-31.2,24.5,41,41
2018-12-09 08:36:34.8640,172.8,70.6,41,40.86,-45,20.14,65,-23070,-23080,0,41,41
2018-12-09 08:36:35.1140,172.8,70.6,41,40.86,-45,20.13,66,4790,4790,0,41,41
2018-12-09 08:36:35.3640,172.8,70.6,41,40.86,-44.9,20.13,1,724,-31.3,26.5,41,41
2018-12-09 08:36:35.6140,172.8,70.6,41,40.86,-45,20.12,2,723.7,-31.2,27,41,41
2018-12-09 08:36:35.8640,172.8,70.6,41,40.86,-45,20.12,65,-23080,-23080,0,41,41
2018-12-09 08:36:36.1140,172.8,70.6,41,40.86,-45,20.13,51,3.7,3.68,0,41,41
2018-12-09 08:36:36.3640,172.8,70.6,41,40.86,-45,20.13,63,50,50,0,41,41
2018-12-09 08:36:36.6140,172.8,70.6,41,40.86,-45,20.14,67,28,27.8,0,41,41
2018-12-09 08:36:36.8640,172.8,70.6,41,40.86,-45,20.12,52,3.7,3.67,0,41,41
2018-12-09 08:36:37.1140,172.8,70.6,41,40.86,-45,20.13,6,-23080,28,3.7,41,41
2018-12-09 08:36:37.3640,172.8,70.6,41,40.86,-45,20.12,7,-23080,27.8,3.7,41,41
2018-12-09 08:36:37.6140,172.8,70.6,41,40.86,-45,20.13,1,724,-31.3,26.5,41,41
2018-12-09 08:36:37.8640,172.8,70.6,41,40.86,-45,20.13,2,723.7,-31.2,27,41,41
2018-12-09 08:36:38.1140,172.8,70.6,41,40.86,-45,20.12,61,725.3,719.9,0,41,41
2018-12-09 08:36:38.3640,172.8,70.6,41,40.86,-45,20.13,62,425,425,0,41,41
2018-12-09 08:36:38.6140,172.8,70.6,41,40.86,-45,20.13,64,34.1,34.5,0,41,41
2018-12-09 08:36:38.8640,172.8,70.6,41,40.86,-44.9,20.11,3,724,-31.3,24.5,41,41
2018-12-09 08:36:39.1141,172.8,70.6,41,40.86,-45,20.15,4,723.7,-31.2,24.5,41,41
2018-12-09 08:36:39.3641,172.8,70.6,41,40.86,-45,20.11,65,-23080,-23080,0,41,41
2018-12-09 08:36:39.6141,172.8,70.6,41,40.86,-45,20.11,66,4790,4790,0,41,41
2018-12-09 08:36:39.8640,172.8,70.6,41,40.86,-45,20.09,1,723.8,-31.3,26.5,41,41
2018-12-09 08:36:40.1140,172.8,70.6,41,40.86,-45,20.07,2,723.5,-31.2,27,41,41
2018-12-09 08:36:40.3640,172.8,70.6,41,40.86,-45,20.12,65,-23080,-23080,0,41,41
2018-12-09 08:36:40.6140,172.8,70.6,41,40.86,-45,19.98,51,3.7,3.68,0,41,41
2018-12-09 08:36:40.8640,172.8,70.6,41,40.86,-45,20.12,63,50,50,0,41,41
2018-12-09 08:36:41.1140,172.8,70.6,41,40.86,-45,20.12,67,28,27.8,0,41,41
2018-12-09 08:36:41.3640,172.8,70.6,41,40.86,-45,20.13,52,3.7,3.67,0,41,41
2018-12-09 08:36:41.6140,172.8,70.6,41,40.86,-45,20.12,6,-23080,28,3.7,41,41
2018-12-09 08:36:41.8640,172.8,70.6,41,40.86,-45,20.12,7,-23080,27.8,3.7,41,41
2018-12-09 08:36:42.1140,172.8,70.6,41,40.86,-45,20.13,1,723.8,-31.3,26.5,41,41
2018-12-09 08:36:42.3640,172.8,70.6,41,40.86,-45,20.12,2,723.5,-31.2,27,41,41
2018-12-09 08:36:42.6141,172.8,70.6,41,40.86,-45,20.12,61,725.2,719.8,0,41,41
2018-12-09 08:36:42.8641,172.8,70.6,41,40.86,-45,20.13,62,425,425,0,41,41
2018-12-09 08:36:43.1141,172.8,70.6,41,40.86,-45,20.13,64,34.1,34.5,0,41,41
2018-12-09 08:36:43.3641,172.8,70.6,41,40.86,-45,20.12,3,723.8,-31.3,24.5,41,41
2018-12-09 08:36:43.6140,172.8,70.6,41,40.86,-45,20.12,4,723.5,-31.2,24.5,41,41
2018-12-09 08:36:43.8641,172.8,70.6,41,40.86,-45,20.13,65,-23080,-23080,0,41,41
2018-12-09 08:36:44.1141,172.8,70.6,41,40.86,-45,20.13,66,4780,4780,0,41,41
2018-12-09 08:36:44.3641,172.8,70.6,41,40.86,-45,20.12,1,723.8,-31.3,26.5,41,41
2018-12-09 08:36:44.6141,172.8,70.6,41,40.86,-45,20.12,2,723.5,-31.2,27,41,41
2018-12-09 08:36:44.8641,172.8,70.6,41,40.86,-45,20.13,65,-23090,-23090,0,41,41
2018-12-09 08:36:45.1141,172.8,70.6,41,40.86,-44.9,20.12,51,3.7,3.68,0,41,41
2018-12-09 08:36:45.3641,172.8,70.6,41,40.86,-45,20.13,63,50,50,0,41,41
2018-12-09 08:36:45.6141,172.8,70.6,41,40.86,-45,20.12,67,28,27.8,0,41,41
2018-12-09 08:36:45.8641,172.8,70.6,41,40.86,-45,20.14,52,3.7,3.67,0,41,41
2018-12-09 08:36:46.1141,172.8,70.6,41,40.86,-45,20.13,6,-23080,28,3.7,41,41
2018-12-09 08:36:46.3641,172.8,70.6,41,40.86,-45,20.13,7,-23080,27.8,3.7,41,41
2018-12-09 08:36:46.6141,172.8,70.6,41,40.86,-45,20.12,1,723.8,-31.3,26.5,41,41
2018-12-09 08:36:46.8641,172.8,70.6,41,40.86,-44.9,20.13,2,723.5,-31.2,27,41,41
2018-12-09 08:36:47.1141,172.8,70.6,41,40.86,-44.9,20.12,61,725.1,719.7,0,41,41
2018-12-09 08:36:47.3641,172.8,70.6,41,40.86,-45,20.12,62,425,425,0,41,41
2018-12-09 08:36:47.6141,172.8,70.6,41,40.86,-45,20.13,64,34.1,34.5,0,41,41
2018-12-09 08:36:47.8641,172.8,70.6,41,40.86,-45,20.13,3,723.7,-31.5,24.5,41,41
2018-12-09 08:36:48.1141,172.8,70.5,41,40.8,-45,20.12,4,723.5,-31.2,24.5,41,41
2018-12-09 08:36:48.3641,172.8,70.5,41,40.8,-45,20.13,65,-23080,-23080,0,41,41
2018-12-09 08:36:48.6141,172.8,70.5,41,40.8,-45,20.13,66,4790,4790,0,41,41
2018-12-09 08:36:48.8641,172.8,70.5,41,40.8,-45,20.12,1,723.7,-31.5,26.5,41,41
2018-12-09 08:36:49.1142,172.8,70.5,41,40.8,-45,20.12,2,723.5,-31.2,27,41,41
2018-12-09 08:36:49.3642,172.8,70.5,41,40.8,-45,20.13,65,-23080,-23080,0,41,41
2018-12-09 08:36:49.6142,172.8,70.5,41,40.8,-45,20.13,51,3.7,3.67,0,41,41
2018-12-09 08:36:49.8642,172.8,70.5,41,40.8,-45,20.13,63,50,50,0,41,41
2018-12-09 08:36:50.1142,172.8,70.5,41,40.8,-44.9,20.12,67,28,27.8,0,41,41
2018-12-09 08:36:50.3642,172.8,70.5,41,40.8,-44.9,20.11,52,3.7,3.67,0,41,41
2018-12-09 08:36:50.6142,172.8,70.5,41,40.8,-45,20.11,6,-23080,28,3.7,41,41
2018-12-09 08:36:50.8641,172.8,70.5,41,40.8,-45,20.12,7,-23090,27.8,3.7,41,41
2018-12-09 08:36:51.1142,172.8,70.5,41,40.8,-45,20.12,1,723.7,-31.5,26.5,41,41
2018-12-09 08:36:51.3642,172.8,70.5,41,40.8,-45,20.13,2,723.5,-31.2,27,41,41
2018-12-09 08:36:51.6142,172.8,70.5,41,40.8,-45,20.12,61,725.1,719.7,0,41,41
2018-12-09 08:36:51.8642,172.8,70.5,41,40.8,-45,20.12,62,425,425,0,41,41
2018-12-09 08:36:52.1142,172.8,70.4,41,40.74,-45,20.12,64,34.1,34.5,0,41,41
2018-12-09 08:36:52.3642,172.8,70.4,41,40.74,-45,20.13,3,723.7,-31.5,24.5,41,41
2018-12-09 08:36:52.6142,172.8,70.4,41,40.74,-45,20.13,4,723.5,-31.2,24.5,41,41
2018-12-09 08:36:52.8642,172.8,70.4,41,40.74,-45,20.12,65,-23080,-23080,0,41,41
2018-12-09 08:36:53.1142,172.8,70.4,41,40.74,-44.9,20.12,66,4790,4790,0,41,41
2018-12-09 08:36:53.3642,172.8,70.4,41,40.74,-44.9,20.12,1,723.7,-31.5,26.5,41,41
2018-12-09 08:36:53.6142,172.8,70.4,41,40.74,-45,20.13,2,723.5,-31.2,27,41,41
2018-12-09 08:36:53.8642,172.8,70.4,41,40.74,-45,20.11,65,-23080,-23080,0,41,41
2018-12-09 08:36:54.1142,172.8,70.4,41,40.74,-45,20.12,51,3.7,3.67,0,41,41
2018-12-09 08:36:54.3642,172.8,70.4,40.75,40.74,-45,20.13,63,50,50,0,41,41
2018-12-09 08:36:54.6142,172.8,70.4,40.75,40.74,-45,20.13,67,28,27.8,0,41,41
2018-12-09 08:36:54.8642,172.8,70.4,40.75,40.74,-45,20.11,52,3.7,3.67,0,41,41
2018-12-09 08:36:55.1142,172.8,70.4,40.75,40.74,-45,20.12,6,-23080,28,3.7,41,41
2018-12-09 08:36:55.3642,172.8,70.4,40.75,40.74,-45,20.12,7,-23080,27.8,3.7,41,41
2018-12-09 08:36:55.6142,172.8,70.4,40.75,40.74,-45,20.12,1,723.6,-31.5,26.5,41,41
2018-12-09 08:36:55.8642,172.8,70.4,40.75,40.74,-45,20.12,2,723.3,-31.2,27,41,41
2018-12-09 08:36:56.1141,172.8,70.4,40.75,40.74,-45,20.13,61,724.8,719.6,0,41,41
2018-12-09 08:36:56.3641,172.8,70.4,40.75,40.74,-44.9,20.13,62,425,425,0,41,41
2018-12-09 08:36:56.6141,172.8,70.4,40.75,40.74,-45,20.13,64,34.1,34.5,0,41,41
2018-12-09 08:36:56.8642,172.8,70.4,40.75,40.74,-45,20.12,3,723.6,-31.5,24.5,41,41
2018-12-09 08:36:57.1142,172.8,70.4,40.75,40.74,-45,20.13,4,723.3,-31.2,24.5,41,41
2018-12-09 08:36:57.3642,172.8,70.4,40.75,40.74,-45,20.12,65,-23070,-23090,0,41,41
2018-12-09 08:36:57.6142,172.8,70.4,40.75,40.74,-45,20.12,66,4790,4790,0,41,41
2018-12-09 08:36:57.8643,172.8,70.4,40.75,40.74,-45,20.12,1,723.6,-31.5,26.5,41,41
2018-12-09 08:36:58.1143,172.8,70.4,40.75,40.74,-44.9,20.12,2,723.3,-31.2,27,41,41
2018-12-09 08:36:58.3643,172.8,70.4,40.75,40.74,-45,20.12,65,-23070,-23090,0,41,41
2018-12-09 08:36:58.6143,172.8,70.4,40.75,40.74,-45,20.12,51,3.7,3.67,0,41,41
2018-12-09 08:36:58.8643,172.8,70.4,40.75,40.74,-45,20.13,63,50,50,0,41,41
2018-12-09 08:36:59.1144,172.8,70.4,40.75,40.74,-45,20.12,67,28,27.8,0,41,41
2018-12-09 08:36:59.3644,172.8,70.4,40.75,40.74,-45,20.12,52,3.7,3.67,0,41,41
2018-12-09 08:36:59.6144,172.8,70.4,40.75,40.74,-44.9,20.12,6,-23060,28,3.7,41,41
2018-12-09 08:36:59.8643,172.8,70.4,40.75,40.74,-45,20.13,7,-23080,27.8,3.7,41,41
2018-12-09 08:37:00.1143,172.8,70.4,40.75,40.74,-45,20.11,1,723.6,-31.5,26.5,41,41
2018-12-09 08:37:00.3643,172.8,70.4,40.75,40.74,-45,20.13,2,723.3,-31.2,27,41,41
2018-12-09 08:37:00.6143,172.8,70.4,40.75,40.74,-45,20.14,61,725,719.5,0,41,41
2018-12-09 08:37:00.8643,172.8,70.4,40.75,40.74,-45,20.12,62,425,425,0,41,41
2018-12-09 08:37:01.1143,172.8,70.4,40.75,40.74,-44.9,20.12,64,34.1,34.6,0,41,41
2018-12-09 08:37:01.3643,172.8,70.3,40.75,40.68,-45,20.12,3,723.6,-31.5,24.5,41,41
2018-12-09 08:37:01.6143,172.8,70.3,40.75,40.68,-45,20.11,4,723.3,-31.2,24.5,40.5,41
2018-12-09 08:37:01.8643,172.8,70.3,40.75,40.68,-45,20.12,65,-23050,-23090,0,40.5,41
2018-12-09 08:37:02.1143,172.8,70.3,40.75,40.68,-45,20.12,66,4800,4800,0,40.5,41
2018-12-09 08:37:02.3643,172.8,70.3,40.75,40.68,-45,20.14,1,723.4,-31.5,26.5,40.5,41
2018-12-09 08:37:02.6143,172.8,70.3,40.75,40.68,-44.9,20.15,2,723.3,-31.2,27,40.5,41
2018-12-09 08:37:02.8643,172.8,70.3,40.75,40.68,-44.9,20.12,65,-23050,-23090,0,40.5,41
2018-12-09 08:37:03.1143,172.8,70.3,40.75,40.68,-45,20.19,51,3.7,3.67,0,40.5,41
2018-12-09 08:37:03.3643,172.8,70.3,40.75,40.68,-45,20.1,63,50,50,0,40.5,41
2018-12-09 08:37:03.6143,172.8,70.3,40.75,40.68,-45,20.12,67,28,27.8,0,40.5,41
2018-12-09 08:37:03.8643,172.8,70.3,40.75,40.68,-45,20.13,52,3.7,3.67,0,40.5,41
2018-12-09 08:37:04.1143,172.8,70.3,40.75,40.68,-44.9,20.13,6,-23060,28,3.7,40.5,41
2018-12-09 08:37:04.3643,172.8,70.3,40.75,40.68,-45,20.12,7,-23100,27.8,3.7,40.5,41
2018-12-09 08:37:04.6143,172.8,70.3,40.75,40.68,-45,20.12,1,723.4,-31.5,26.5,40.5,41
2018-12-09 08:37:04.8643,172.8,70.3,40.75,40.68,-45,20.13,2,723.3,-31.2,27,40.5,41
2018-12-09 08:37:05.1143,172.8,70.3,40.75,40.68,-45,20.13,61,724.9,719.4,0,40.5,41
2018-12-09 08:37:05.3643,172.8,70.3,40.75,40.68,-45,20.13,62,425,425,0,40.5,41
2018-12-09 08:37:05.6143,172.8,70.3,40.75,40.68,-45,20.12,64,34.1,34.6,0,40.5,41
2018-12-09 08:37:05.8643,172.8,70.3,40.75,40.68,-44.9,20.13,3,723.4,-31.5,24.5,40.5,41
2018-12-09 08:37:06.1143,172.8,70.2,40.75,40.63,-45,20.12,4,723.3,-31.2,24.5,40.5,41
2018-12-09 08:37:06.3643,172.8,70.2,40.75,40.63,-45,20.12,65,-23050,-23100,0,40.5,41
2018-12-09 08:37:06.6143,172.8,70.2,40.75,40.63,-45,20.13,66,4800,4800,0,40.5,41
2018-12-09 08:37:06.8644,172.8,70.2,40.75,40.63,-45,20.12,1,723.4,-31.5,26.5,40.5,41
2018-12-09 08:37:07.1144,172.8,70.2,40.75,40.63,-45,20.12,2,723.3,-31.2,27,40.5,41
2018-12-09 08:37:07.3644,172.8,70.2,40.75,40.63,-45,20.12,65,-23050,-23100,0,40.5,41
2018-12-09 08:37:07.6144,172.8,70.2,40.75,40.63,-45,20.12,51,3.7,3.67,0,40.5,41
2018-12-09 08:37:07.8644,172.8,70.2,40.75,40.63,-45,20.13,63,50,50,0,40.5,41
2018-12-09 08:37:08.1143,172.8,70.2,40.75,40.63,-45,20.12,67,28,27.8,0,40.5,41
2018-12-09 08:37:08.3643,172.8,70.2,40.75,40.63,-45,20.13,52,3.7,3.67,0,40.5,41
2018-12-09 08:37:08.6143,172.8,70.2,40.75,40.63,-45,20.11,6,-23050,28,3.7,40.5,41
2018-12-09 08:37:08.8643,172.8,70.2,40.75,40.63,-44.9,20.11,7,-23090,27.8,3.7,40.5,41
2018-12-09 08:37:09.1143,172.8,70.2,40.75,40.63,-44.9,20.12,1,723.4,-31.3,26.5,40.5,41
2018-12-09 08:37:09.3643,172.8,70.2,40.75,40.63,-44.9,20.11,2,723.2,-31.2,27,40.5,41
2018-12-09 08:37:09.6144,172.8,70.2,40.75,40.63,-45,20.12,61,724.8,719.5,0,40.5,41
2018-12-09 08:37:09.8644,172.8,70.2,40.75,40.63,-45,20.13,62,425,425,0,40.5,41
2018-12-09 08:37:10.1144,172.8,70.2,40.75,40.63,-45,20.12,64,34,34.5,0,40.5,41
2018-12-09 08:37:10.3644,172.8,70.2,40.75,40.63,-45,20.12,3,723.4,-31.3,24.5,40.5,41
2018-12-09 08:37:10.6144,172.8,70.2,40.75,40.63,-45,20.12,4,723.2,-31.2,24.5,40.5,41
2018-12-09 08:37:10.8644,172.8,70.2,40.75,40.63,-45,20.12,65,-23050,-23100,0,40.5,41
2018-12-09 08:37:11.1144,172.8,70.2,40.75,40.63,-45,20.12,66,4790,4790,0,40.5,41
2018-12-09 08:37:11.3644,172.8,70.2,40.75,40.63,-45,20.12,1,723.4,-31.3,26.5,40.5,41
2018-12-09 08:37:11.6144,172.8,70.2,40.75,40.63,-45,20.12,2,723.2,-31.2,27,40.5,41
2018-12-09 08:37:11.8644,172.8,70.2,40.75,40.63,-45,20.12,65,-23050,-23100,0,40.5,41
2018-12-09 08:37:12.1144,172.8,70.2,40.75,40.63,-45,20.13,51,3.7,3.67,0,40.5,41
2018-12-09 08:37:12.3644,172.8,70.2,40.75,40.63,-44.9,20.12,63,50,50,0,40.5,41
2018-12-09 08:37:12.6144,172.8,70.2,40.75,40.63,-44.9,20.13,67,28,27.8,0,40.5,41
2018-12-09 08:37:12.8644,172.8,70.2,40.75,40.63,-45,20.12,52,3.7,3.67,0,40.5,41
2018-12-09 08:37:13.1144,172.8,70.2,40.75,40.63,-45,20.12,6,-23050,28,3.7,40.5,41
2018-12-09 08:37:13.3644,172.8,70.2,40.75,40.63,-45,20.12,7,-23110,27.8,3.7,40.5,41
2018-12-09 08:37:13.6144,172.8,70.2,40.75,40.63,-45,20.12,1,723.4,-31.3,26.5,40.5,41
2018-12-09 08:37:13.8644,172.8,70.2,40.75,40.63,-45,20.12,2,723.2,-31.2,27,40.5,41
2018-12-09 08:37:14.1144,172.8,70.2,40.75,40.63,-45,20.12,61,724.8,719.4,0,40.5,41
2018-12-09 08:37:14.3644,172.8,70.2,40.75,40.63,-45,20.12,62,425,425,0,40.5,41
2018-12-09 08:37:14.6143,172.8,70.2,40.75,40.63,-45,20.12,64,34,34.5,0,40.5,41
2018-12-09 08:37:14.8643,172.8,70.2,40.75,40.63,-45,20.13,3,723.4,-31.3,24.5,40.5,41
2018-12-09 08:37:15.1143,172.8,70.2,40.75,40.63,-45,20.13,4,723.2,-31.2,24.5,40.5,41
2018-12-09 08:37:15.3644,172.8,70.2,40.75,40.63,-45,20.13,65,-23050,-23100,0,40.5,41
2018-12-09 08:37:15.6144,172.8,70.2,40.75,40.63,-44.9,20.13,66,4780,4780,0,40.5,41
2018-12-09 08:37:15.8644,172.8,70.2,40.75,40.63,-45,20.13,1,723.4,-31.3,26.5,40.5,41
2018-12-09 08:37:16.1144,172.8,70.2,40.75,40.63,-45,20.12,2,723.2,-31.2,27,40.5,41
2018-12-09 08:37:16.3644,172.8,70.2,40.75,40.63,-45,20.12,65,-23050,-23110,0,40.5,41
2018-12-09 08:37:16.6144,172.8,70.2,40.75,40.63,-45,20.12,51,3.69,3.67,0,40.5,41
2018-12-09 08:37:16.8644,172.8,70.2,40.75,40.63,-45,20.09,63,50,50,0,40.5,41
2018-12-09 08:37:17.1144,172.8,70.2,40.75,40.63,-45,20.12,67,28,27.8,0,40.5,41
2018-12-09 08:37:17.3644,172.8,70.2,40.75,40.63,-45,20.12,52,3.7,3.67,0,40.5,41
2018-12-09 08:37:17.6144,172.8,70.2,40.75,40.63,-45,20.13,6,-23060,28,3.7,40.5,41
2018-12-09 08:37:17.8643,172.8,70.2,40.75,40.63,-45,20.13,7,-23110,27.8,3.7,40.5,41
2018-12-09 08:37:18.1143,172.8,70.2,40.75,40.63,-45,20.12,1,723.2,-31.5,26.5,40.5,41
2018-12-09 08:37:18.3643,172.8,70.2,40.75,40.63,-45,20.13,2,723.2,-31.2,27,40.5,41
2018-12-09 08:37:18.6144,172.8,70.2,40.75,40.63,-45,20.14,61,724.8,719.4,0,40.5,41
2018-12-09 08:37:18.8644,172.8,70.2,40.75,40.63,-45,20.12,62,425,425,0,40.5,41
2018-12-09 08:37:19.1144,172.8,70.2,40.75,40.63,-44.9,20.13,64,34.1,34.5,0,40.5,41
2018-12-09 08:37:19.3644,172.8,70.2,40.75,40.63,-45,20.12,3,723.2,-31.5,24.5,40.5,41
2018-12-09 08:37:19.6144,172.8,70.2,40.75,40.63,-45,20.12,4,723.2,-31.2,24.5,40.5,41
2018-12-09 08:37:19.8644,172.8,70.2,40.75,40.63,-45,20.11,65,-23050,-23110,0,40.5,41
2018-12-09 08:37:20.1145,172.8,70.2,40.75,40.63,-45,20.13,66,4790,4790,0,40.5,41
2018-12-09 08:37:20.3645,172.8,70.1,40.75,40.57,-44.9,20.13,1,723.2,-31.5,26.5,40.5,41
2018-12-09 08:37:20.6145,172.8,70.1,40.75,40.57,-45,20.13,2,723.2,-31.2,27,40.5,41
2018-12-09 08:37:20.8645,172.8,70.1,40.75,40.57,-45,20.13,65,-23060,-23110,0,40.5,41
2018-12-09 08:37:21.1145,172.8,70.1,40.75,40.57,-45,20.12,51,3.69,3.67,0,40.5,41
2018-12-09 08:37:21.3645,172.8,70.1,40.75,40.57,-45,20.12,63,50,50,0,40.5,41
2018-12-09 08:37:21.6145,172.8,70.1,40.75,40.57,-45,20.12,67,28,27.8,0,40.5,41
2018-12-09 08:37:21.8645,172.8,70.1,40.75,40.57,-45,20.12,52,3.7,3.67,0,40.5,41
2018-12-09 08:37:22.1145,172.8,70.1,40.75,40.57,-45,20.12,6,-23050,28,3.7,40.5,41
2018-12-09 08:37:22.3645,172.8,70.1,40.75,40.57,-45,20.13,7,-23110,27.8,3.7,40.5,41
2018-12-09 08:37:22.6145,172.8,70.1,40.75,40.57,-45,20.12,1,723.2,-31.5,26.5,40.5,41
2018-12-09 08:37:22.8645,172.8,70.1,40.75,40.57,-45,20.13,2,723.2,-31.2,27,40.5,41
2018-12-09 08:37:23.1145,172.8,70.1,40.5,40.57,-45,20.12,61,724.8,719.3,0,40.5,41
2018-12-09 08:37:23.3646,172.8,70.1,40.5,40.57,-45,20.13,62,425,425,0,40.5,40.5
2018-12-09 08:37:23.6146,172.8,70.1,40.5,40.57,-45,20.12,64,34.1,34.6,0,40.5,40.5
2018-12-09 08:37:23.8646,172.8,70.1,40.5,40.57,-44.9,20.12,3,723.2,-31.3,24.5,40.5,40.5
2018-12-09 08:37:24.1146,172.8,70.1,40.5,40.57,-45,20.12,4,723,-31.2,24.5,40.5,40.5
2018-12-09 08:37:24.3646,172.8,70.1,40.5,40.57,-45,20.13,65,-23050,-23100,0,40.5,40.5
2018-12-09 08:37:24.6146,172.8,70.1,40.5,40.57,-45,20.13,66,4790,4790,0,40.5,40.5
2018-12-09 08:37:24.8645,172.8,70.1,40.5,40.57,-45,20.12,1,723.2,-31.3,26.5,40.5,40.5
2018-12-09 08:37:25.1145,172.8,70,40.5,40.51,-45,20.12,2,723,-31.2,27,40.5,40.5
2018-12-09 08:37:25.3645,172.8,70,40.5,40.51,-45,20.12,65,-23060,-23100,0,40.5,40.5
2018-12-09 08:37:25.6145,172.8,70,40.5,40.51,-44.9,20.12,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:25.8645,172.8,70,40.5,40.51,-44.9,20.13,63,50,50,0,40.5,40.5
2018-12-09 08:37:26.1145,172.8,70,40.5,40.51,-44.9,20.12,67,28,27.8,0,40.5,40.5
2018-12-09 08:37:26.3645,172.8,70,40.5,40.51,-45,20.14,52,3.7,3.67,0,40.5,40.5
2018-12-09 08:37:26.6145,172.8,70,40.5,40.51,-45,20.13,6,-23050,28,3.7,40.5,40.5
2018-12-09 08:37:26.8645,172.8,70,40.5,40.51,-45,20.12,7,-23090,27.8,3.7,40.5,40.5
2018-12-09 08:37:27.1145,172.8,70,40.5,40.51,-45,20.13,1,723.2,-31.3,26.5,40.5,40.5
2018-12-09 08:37:27.3645,172.8,70,40.5,40.51,-44.9,20.12,2,723,-31.2,27,40.5,40.5
2018-12-09 08:37:27.6145,172.8,70,40.5,40.51,-44.9,20.12,61,724.6,719.3,0,40.5,40.5
2018-12-09 08:37:27.8646,172.8,70,40.5,40.51,-45,20.13,62,425,425,0,40.5,40.5
2018-12-09 08:37:28.1146,172.8,70,40.5,40.51,-45,20.12,64,34.1,34.6,0,40.5,40.5
2018-12-09 08:37:28.3646,172.8,70,40.5,40.51,-45,20.12,3,723.2,-31.3,24.5,40.5,40.5
2018-12-09 08:37:28.6146,172.8,70,40.5,40.51,-45,20.12,4,723,-31.2,24.5,40.5,40.5
2018-12-09 08:37:28.8646,172.8,70,40.5,40.51,-45,20.16,65,-23050,-23080,0,40.5,40.5
2018-12-09 08:37:29.1146,172.8,70,40.5,40.51,-44.9,20.12,66,4790,4790,0,40.5,40.5
2018-12-09 08:37:29.3646,172.8,70,40.5,40.51,-45,20.11,1,723.2,-31.3,26.5,40.5,40.5
2018-12-09 08:37:29.6145,172.8,70,40.5,40.51,-45,20.12,2,723,-31.2,27,40.5,40.5
2018-12-09 08:37:29.8645,172.8,70,40.5,40.51,-45,20.12,65,-23050,-23080,0,40.5,40.5
2018-12-09 08:37:30.1145,172.8,70,40.5,40.51,-45,20.12,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:30.3645,172.8,70,40.5,40.51,-45,20.14,63,50,50,0,40.5,40.5
2018-12-09 08:37:30.6145,172.8,70,40.5,40.51,-44.9,20.13,67,28,27.8,0,40.5,40.5
2018-12-09 08:37:30.8645,172.8,70,40.5,40.51,-44.9,20.11,52,3.7,3.67,0,40.5,40.5
2018-12-09 08:37:31.1145,172.8,70,40.5,40.51,-45,20.12,6,-23060,28,3.7,40.5,40.5
2018-12-09 08:37:31.3645,172.8,70,40.5,40.51,-45,20.13,7,-23080,27.8,3.7,40.5,40.5
2018-12-09 08:37:31.6145,172.8,70,40.5,40.51,-45,20.11,1,723.2,-31.5,26.5,40.5,40.5
2018-12-09 08:37:31.8646,172.8,70,40.5,40.51,-45,20.15,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:32.1146,172.8,70,40.5,40.51,-44.9,20.11,61,724.6,719.2,0,40.5,40.5
2018-12-09 08:37:32.3646,172.8,70,40.5,40.51,-45,20.13,62,425,425,0,40.5,40.5
2018-12-09 08:37:32.6146,172.8,70,40.5,40.51,-45,20.19,64,34.1,34.5,0,40.5,40.5
2018-12-09 08:37:32.8646,172.8,70,40.5,40.51,-45,20.09,3,723.2,-31.5,24.5,40.5,40.5
2018-12-09 08:37:33.1146,172.8,70,40.5,40.51,-45,20.19,4,722.8,-31.2,24.5,40.5,40.5
2018-12-09 08:37:33.3646,172.8,70,40.5,40.51,-45,20.13,65,-23060,-23080,0,40.5,40.5
2018-12-09 08:37:33.6146,172.8,70,40.5,40.51,-45,20.12,66,4790,4790,0,40.5,40.5
2018-12-09 08:37:33.8646,172.8,70,40.5,40.51,-44.9,20.12,1,723.2,-31.5,26.5,40.5,40.5
2018-12-09 08:37:34.1146,172.8,70,40.5,40.51,-44.9,20.12,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:34.3646,172.8,70,40.5,40.51,-45,20.13,65,-23060,-23080,0,40.5,40.5
2018-12-09 08:37:34.6146,172.8,70,40.5,40.51,-45,20.16,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:34.8646,172.8,70,40.5,40.51,-45,20.13,63,50,50,0,40.5,40.5
2018-12-09 08:37:35.1146,172.8,70,40.5,40.51,-45,20.15,67,28,27.8,0,40.5,40.5
2018-12-09 08:37:35.3646,172.8,70,40.5,40.51,-44.9,20.12,52,3.7,3.67,0,40.5,40.5
2018-12-09 08:37:35.6146,172.8,70,40.5,40.51,-44.9,20.17,6,-23070,28,3.7,40.5,40.5
2018-12-09 08:37:35.8646,172.8,70,40.5,40.51,-44.9,20.13,7,-23080,27.8,3.7,40.5,40.5
2018-12-09 08:37:36.1147,172.8,70,40.5,40.51,-45,20.12,1,723.2,-31.5,26.5,40.5,40.5
2018-12-09 08:37:36.3647,172.8,70,40.5,40.51,-45,20.13,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:36.6147,172.8,70,40.5,40.51,-45,20.14,61,724.4,719.2,0,40.5,40.5
2018-12-09 08:37:36.8647,172.8,70,40.5,40.51,-45,20.14,62,425,425,0,40.5,40.5
2018-12-09 08:37:37.1147,172.8,70,40.5,40.51,-44.9,20.14,64,34.1,34.6,0,40.5,40.5
2018-12-09 08:37:37.3647,172.8,70,40.5,40.51,-44.9,20.11,3,723.2,-31.5,24.5,40.5,40.5
2018-12-09 08:37:37.6147,172.8,70,40.5,40.51,-45,20.12,4,722.8,-31.2,24.5,40.5,40.5
2018-12-09 08:37:37.8647,172.8,70,40.5,40.51,-45,20.11,65,-23070,-23080,0,40.5,40.5
2018-12-09 08:37:38.1147,172.8,70,40.5,40.51,-45,20.13,66,4800,4790,0,40.5,40.5
2018-12-09 08:37:38.3647,172.8,70,40.5,40.51,-45,20.13,1,723.1,-31.5,26.5,40.5,40.5
2018-12-09 08:37:38.6147,172.8,70,40.5,40.51,-45,20.12,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:38.8647,172.8,70,40.5,40.51,-45,19.99,65,-23080,-23090,0,40.5,40.5
2018-12-09 08:37:39.1147,172.8,69.9,40.5,40.45,-45,20.05,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:39.3647,172.8,69.9,40.5,40.45,-45,20.08,63,50,50,0,40.5,40.5
2018-12-09 08:37:39.6147,172.8,69.9,40.5,40.45,-45,20.12,67,28,27.8,0,40.5,40.5
2018-12-09 08:37:39.8647,172.8,69.9,40.5,40.45,-45,20.12,52,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:40.1147,172.8,69.9,40.5,40.45,-45,20.12,6,-23070,28,3.7,40.5,40.5
2018-12-09 08:37:40.3647,172.8,69.9,40.5,40.45,-45,20.13,7,-23080,27.8,3.7,40.5,40.5
2018-12-09 08:37:40.6147,172.8,69.9,40.5,40.45,-44.9,20.12,1,723.1,-31.5,26.5,40.5,40.5
2018-12-09 08:37:40.8647,172.8,69.9,40.5,40.45,-45,20.13,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:41.1147,172.8,69.9,40.5,40.45,-45,20.13,61,724.5,719.1,0,40.5,40.5
2018-12-09 08:37:41.3647,172.8,69.9,40.5,40.45,-45,20.13,62,425,425,0,40.5,40.5
2018-12-09 08:37:41.6147,172.8,69.9,40.5,40.45,-45,20.12,64,34.1,34.5,0,40.5,40.5
2018-12-09 08:37:41.8647,172.8,69.9,40.5,40.45,-45,20.12,3,723.1,-31.5,24.5,40.5,40.5
2018-12-09 08:37:42.1147,172.8,69.9,40.5,40.45,-45,20.11,4,722.8,-31.2,24.5,40.5,40.5
2018-12-09 08:37:42.3647,172.8,69.9,40.5,40.45,-45,20.12,65,-23080,-23080,0,40.5,40.5
2018-12-09 08:37:42.6147,172.8,69.9,40.5,40.45,-45,20.12,66,4790,4790,0,40.5,40.5
2018-12-09 08:37:42.8648,172.8,69.9,40.5,40.45,-45,20.13,1,723.1,-31.5,26.5,40.5,40.5
2018-12-09 08:37:43.1147,172.8,69.9,40.5,40.45,-45,20.12,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:43.3647,172.8,69.9,40.5,40.45,-45,20.12,65,-23070,-23080,0,40.5,40.5
2018-12-09 08:37:43.6147,172.8,69.9,40.5,40.45,-44.9,20.12,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:43.8647,172.8,69.9,40.5,40.45,-45,20.12,63,50,50,0,40.5,40.5
2018-12-09 08:37:44.1147,172.8,69.9,40.5,40.45,-45,20.12,67,28,27.8,0,40.5,40.5
2018-12-09 08:37:44.3647,172.8,69.9,40.5,40.45,-45,20.12,52,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:44.6147,172.8,69.9,40.5,40.45,-45,20.13,6,-23070,28,3.7,40.5,40.5
2018-12-09 08:37:44.8647,172.8,69.9,40.5,40.45,-45,20.13,7,-23080,27.8,3.7,40.5,40.5
2018-12-09 08:37:45.1147,172.8,69.9,40.5,40.45,-45,20.11,1,723,-31.5,26.5,40.5,40.5
2018-12-09 08:37:45.3646,172.8,69.9,40.5,40.45,-45,20.12,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:45.6146,172.8,69.9,40.5,40.45,-45,20.13,61,724.4,718.9,0,40.5,40.5
2018-12-09 08:37:45.8646,172.8,69.9,40.5,40.45,-45,20.13,62,425,425,0,40.5,40.5
2018-12-09 08:37:46.1147,172.8,69.9,40.5,40.45,-45,20.13,64,34.1,34.5,0,40.5,40.5
2018-12-09 08:37:46.3647,172.8,69.9,40.5,40.45,-45,20.13,3,723,-31.5,24.5,40.5,40.5
2018-12-09 08:37:46.6147,172.8,69.9,40.5,40.45,-45,20.13,4,722.8,-31.2,24.5,40.5,40.5
2018-12-09 08:37:46.8648,172.8,69.9,40.5,40.45,-45,20.12,65,-23070,-23080,0,40.5,40.5
2018-12-09 08:37:47.1148,172.8,69.9,40.5,40.45,-44.9,20.12,66,4800,4800,0,40.5,40.5
2018-12-09 08:37:47.3648,172.8,69.9,40.5,40.45,-44.9,20.12,1,723,-31.5,26.5,40.5,40.5
2018-12-09 08:37:47.6148,172.8,69.9,40.5,40.45,-45,20.13,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:47.8647,172.8,69.9,40.5,40.45,-45,19.97,65,-23080,-23080,0,40.5,40.5
2018-12-09 08:37:48.1147,172.8,69.9,40.5,40.45,-45,20.12,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:48.3647,172.8,69.9,40.5,40.45,-45,20.12,63,50,50,0,40.5,40.5
2018-12-09 08:37:48.6147,172.8,69.9,40.5,40.45,-44.9,20.09,67,27.9,27.8,0,40.5,40.5
2018-12-09 08:37:48.8647,172.8,69.9,40.5,40.45,-45,20.13,52,3.7,3.67,0,40.5,40.5
2018-12-09 08:37:49.1147,172.8,69.9,40.5,40.45,-45,20.12,6,-23080,27.9,3.7,40.5,40.5
2018-12-09 08:37:49.3647,172.8,69.9,40.5,40.45,-45,20.12,7,-23080,27.8,3.7,40.5,40.5
2018-12-09 08:37:49.6148,172.8,69.9,40.5,40.45,-45,20.1,1,723,-31.5,26.5,40.5,40.5
2018-12-09 08:37:49.8648,172.8,69.9,40.5,40.45,-45,20.13,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:50.1148,172.8,69.9,40.5,40.45,-45,20.12,61,724.3,719,0,40.5,40.5
2018-12-09 08:37:50.3648,172.8,69.9,40.5,40.45,-45,20.13,62,425,425,0,40.5,40.5
2018-12-09 08:37:50.6148,172.8,69.9,40.5,40.45,-45,20.13,64,34.1,34.5,0,40.5,40.5
2018-12-09 08:37:50.8648,172.8,69.9,40.5,40.45,-45,20.1,3,723,-31.5,24.5,40.5,40.5
2018-12-09 08:37:51.1147,172.8,69.9,40.5,40.45,-45,20.12,4,722.8,-31.2,24.5,40.5,40.5
2018-12-09 08:37:51.3648,172.8,69.9,40.5,40.45,-45,20.12,65,-23070,-23080,0,40.5,40.5
2018-12-09 08:37:51.6148,172.8,69.9,40.5,40.45,-45,20.12,66,4790,4790,0,40.5,40.5
2018-12-09 08:37:51.8648,172.8,69.9,40.5,40.45,-45,20.12,1,723,-31.5,26.5,40.5,40.5
2018-12-09 08:37:52.1148,172.8,69.9,40.5,40.45,-45,20.13,2,722.8,-31.2,27,40.5,40.5
2018-12-09 08:37:52.3648,172.8,69.9,40.5,40.45,-45,20.13,65,-23080,-23080,0,40.5,40.5
2018-12-09 08:37:52.6148,172.8,69.9,40.5,40.45,-45,20.12,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:52.8648,172.8,69.9,40.5,40.45,-45,20.14,63,50,50,0,40.5,40.5
2018-12-09 08:37:53.1148,172.8,69.9,40.5,40.45,-45,20.12,67,27.9,27.8,0,40.5,40.5
2018-12-09 08:37:53.3648,172.8,69.7,40.5,40.34,-45,20.13,52,3.7,3.67,0,40.5,40.5
2018-12-09 08:37:53.6148,172.8,69.7,40.5,40.34,-45,20.13,6,-23070,27.9,3.7,40.5,40.5
2018-12-09 08:37:53.8648,172.8,69.7,40.5,40.34,-45,20.12,7,-23080,27.8,3.7,40.5,40.5
2018-12-09 08:37:54.1148,172.8,69.7,40.5,40.34,-45,20.12,1,722.8,-31.5,26.5,40.5,40.5
2018-12-09 08:37:54.3648,172.8,69.7,40.5,40.34,-45,20.12,2,722.6,-31.2,27,40.5,40.5
2018-12-09 08:37:54.6148,172.8,69.7,40.5,40.34,-45,20.15,61,724.2,719,0,40.5,40.5
2018-12-09 08:37:54.8648,172.8,69.7,40.5,40.34,-45,20.11,62,425,425,0,40.5,40.5
2018-12-09 08:37:55.1148,172.8,69.7,40.5,40.34,-45,20.12,64,34.1,34.5,0,40.5,40.5
2018-12-09 08:37:55.3648,172.8,69.7,40.5,40.34,-45,20.12,3,722.8,-31.5,24.5,40.5,40.5
2018-12-09 08:37:55.6148,172.8,69.7,40.5,40.34,-45,20.13,4,722.6,-31.2,24.5,40.5,40.5
2018-12-09 08:37:55.8649,172.8,69.7,40.5,40.34,-45,20.12,65,-23080,-23080,0,40.5,40.5
2018-12-09 08:37:56.1149,172.8,69.7,40.5,40.34,-45,20.13,66,4800,4790,0,40.5,40.5
2018-12-09 08:37:56.3649,172.8,69.7,40.5,40.34,-45,20.12,1,722.8,-31.5,26.5,40.5,40.5
2018-12-09 08:37:56.6149,172.8,69.7,40.5,40.34,-45,20.12,2,722.6,-31.2,27,40.5,40.5
2018-12-09 08:37:56.8649,172.8,69.7,40.5,40.34,-45,20.13,65,-23080,-23080,0,40.5,40.5
2018-12-09 08:37:57.1149,172.8,69.7,40.5,40.34,-45,20.12,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:37:57.3649,172.8,69.7,40.5,40.34,-45,20.13,63,50,50,0,40.5,40.5
2018-12-09 08:37:57.6149,172.8,69.7,40.5,40.34,-45,20.13,67,27.9,27.8,0,40.5,40.5
2018-12-09 08:37:57.8649,172.8,69.7,40.5,40.34,-45,20.12,52,3.7,3.67,0,40.5,40.5
2018-12-09 08:37:58.1149,172.8,69.6,40.5,40.28,-45,20.12,6,-23080,27.9,3.7,40.5,40.5
2018-12-09 08:37:58.3648,172.8,69.6,40.5,40.28,-44.9,20.12,7,-23080,27.8,3.7,40.5,40.5
2018-12-09 08:37:58.6148,172.8,69.6,40.5,40.28,-44.9,20.13,1,722.8,-31.5,26.5,40.5,40.5
2018-12-09 08:37:58.8649,172.8,69.6,40.5,40.28,-45,20.12,2,722.6,-31.2,27,40.5,40.5
2018-12-09 08:37:59.1149,172.8,69.6,40.5,40.28,-45,20.13,61,724.2,718.9,0,40.5,40.5
2018-12-09 08:37:59.3649,172.8,69.6,40.5,40.28,-45,20.12,62,425,425,0,40.5,40.5
2018-12-09 08:37:59.6149,172.8,69.6,40.5,40.28,-45,20.14,64,34.1,34.5,0,40.5,40.5
2018-12-09 08:37:59.8649,172.8,69.6,40.5,40.28,-45,20.14,3,722.8,-31.5,24.5,40.5,40.5
2018-12-09 08:38:00.1149,172.8,69.6,40.5,40.28,-45,20.13,4,722.6,-31.2,24.5,40.5,40.5
2018-12-09 08:38:00.3649,172.8,69.6,40.5,40.28,-45,20.13,65,-23080,-23080,0,40.5,40.5
2018-12-09 08:38:00.6149,172.8,69.6,40.5,40.28,-45,20.13,66,4790,4790,0,40.5,40.5
2018-12-09 08:38:00.8649,172.8,69.6,40.5,40.28,-45,20.12,1,722.8,-31.5,26.5,40.5,40.5
2018-12-09 08:38:01.1149,172.8,69.6,40.5,40.28,-45,20.11,2,722.6,-31.2,27,40.5,40.5
2018-12-09 08:38:01.3649,172.8,69.6,40.5,40.28,-45,20.13,65,-23080,-23080,0,40.5,40.5
2018-12-09 08:38:01.6149,172.8,69.6,40.5,40.28,-45,20.14,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:38:01.8649,172.8,69.6,40.5,40.28,-44.9,20.13,63,50,50,0,40.5,40.5
2018-12-09 08:38:02.1149,172.8,69.6,40.5,40.28,-45,20.14,67,27.9,27.8,0,40.5,40.5
2018-12-09 08:38:02.3649,172.8,69.6,40.5,40.28,-45,20.23,52,3.69,3.67,0,40.5,40.5
2018-12-09 08:38:02.6149,172.8,69.6,40.5,40.28,-45,20.2,6,-23080,27.9,3.7,40.5,40.5
2018-12-09 08:38:02.8649,172.8,69.6,40.5,40.28,-45,20.11,7,-23090,27.8,3.7,40.5,40.5
2018-12-09 08:38:03.1149,172.8,69.6,40.5,40.28,-45,20.13,1,722.8,-31.5,26.5,40.5,40.5
2018-12-09 08:38:03.3649,172.8,69.6,40.5,40.28,-45,20.12,2,722.6,-31.2,27,40.5,40.5
2018-12-09 08:38:03.6150,172.8,69.6,40.5,40.28,-45,20.12,61,724.2,718.8,0,40.5,40.5
2018-12-09 08:38:03.8649,172.8,69.6,40.5,40.28,-45,20.12,62,425,425,0,40.5,40.5
2018-12-09 08:38:04.1149,172.8,69.6,40.5,40.28,-45,20.11,64,34.1,34.5,0,40.5,40.5
2018-12-09 08:38:04.3649,172.8,69.6,40.5,40.28,-45,20.12,3,722.8,-31.5,24.5,40.5,40.5
2018-12-09 08:38:04.6149,172.8,69.6,40.5,40.28,-45,20.13,4,722.6,-31.2,24.5,40.5,40.5
2018-12-09 08:38:04.8649,172.8,69.6,40.5,40.28,-44.9,20.12,65,-23080,-23080,0,40.5,40.5
2018-12-09 08:38:05.1149,172.8,69.6,40.5,40.28,-45,20.13,66,4790,4790,0,40.5,40.5
2018-12-09 08:38:05.3649,172.8,69.6,40.25,40.28,-45,20.13,1,722.8,-31.5,26.5,40.5,40.5
2018-12-09 08:38:05.6149,172.8,69.6,40.25,40.28,-45,20.12,2,722.6,-31.2,27,40.5,40.5
2018-12-09 08:38:05.8649,172.8,69.6,40.25,40.28,-45,20.13,65,-23080,-23080,0,40.5,40.5
2018-12-09 08:38:06.1149,172.8,69.6,40.25,40.28,-45,20.13,51,3.69,3.67,0,40.5,40.5
2018-12-09 08:38:06.3649,172.8,69.6,40.25,40.28,-45,20.12,63,50,50,0,40.5,40.5
2018-12-09 08:38:06.6150,172.8,69.6,40.25,40.28,-45,20.12,67,27.9,27.8,0,40.5,40.5
2018-12-09 08:38:06.8650,172.8,69.6,40.25,40.28,-45,20.12,52,3.69,3.67,0,40,40.5
2018-12-09 08:38:07.1150,172.8,69.6,40.25,40.28,-45,20.1,6,-23070,27.9,3.7,40,40.5
2018-12-09 08:38:07.3649,172.8,69.5,40.25,40.22,-45,20.12,7,-23080,27.8,3.7,40,40.5
2018-12-09 08:38:07.6149,172.8,69.5,40.25,40.22,-45,20.06,1,722.6,-31.5,26.5,40,40.5
2018-12-09 08:38:07.8649,172.8,69.5,40.25,40.22,-45,20.13,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:08.1150,172.8,69.5,40.25,40.22,-44.9,20.14,61,724.1,718.8,0,40,40.5
2018-12-09 08:38:08.3650,172.8,69.5,40.25,40.22,-45,20.13,62,425,425,0,40,40.5
2018-12-09 08:38:08.6150,172.8,69.5,40.25,40.22,-45,20.12,64,34.1,34.6,0,40,40.5
2018-12-09 08:38:08.8650,172.8,69.5,40.25,40.22,-45,20.13,3,722.6,-31.5,24.5,40,40.5
