Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:38:09.1150,172.8,69.5,40.25,40.22,-45,20.12,4,722.3,-31.2,24.5,40,40.5
2018-12-09 08:38:09.3650,172.8,69.5,40.25,40.22,-45,20.11,65,-23060,-23080,0,40,40.5
2018-12-09 08:38:09.6150,172.8,69.5,40.25,40.22,-44.9,20.12,66,4790,4790,0,40,40.5
2018-12-09 08:38:09.8650,172.8,69.5,40.25,40.22,-45,20.1,1,722.6,-31.5,26.5,40,40.5
2018-12-09 08:38:10.1150,172.8,69.5,40.25,40.22,-44.9,20.13,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:10.3650,172.8,69.5,40.25,40.22,-45,20.12,65,-23060,-23080,0,40,40.5
2018-12-09 08:38:10.6150,172.8,69.5,40.25,40.22,-45,20.12,51,3.69,3.67,0,40,40.5
2018-12-09 08:38:10.8650,172.8,69.5,40.25,40.22,-45,20.13,63,50,50,0,40,40.5
2018-12-09 08:38:11.1150,172.8,69.5,40.25,40.22,-45,20.14,67,27.9,27.8,0,40,40.5
2018-12-09 08:38:11.3650,172.8,69.5,40.25,40.22,-44.9,20.12,52,3.69,3.67,0,40,40.5
2018-12-09 08:38:11.6150,172.8,69.5,40.25,40.22,-45,20.12,6,-23060,27.9,3.7,40,40.5
2018-12-09 08:38:11.8650,172.8,69.5,40.25,40.22,-45,20.13,7,-23090,27.8,3.7,40,40.5
2018-12-09 08:38:12.1151,172.8,69.4,40.25,40.16,-45,20.13,1,722.6,-31.5,26.5,40,40.5
2018-12-09 08:38:12.3651,172.8,69.4,40.25,40.16,-45,20.12,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:12.6151,172.8,69.4,40.25,40.16,-45,20.13,61,724.1,718.6,0,40,40.5
2018-12-09 08:38:12.8651,172.8,69.4,40.25,40.16,-44.9,20.12,62,425,425,0,40,40.5
2018-12-09 08:38:13.1151,172.8,69.4,40.25,40.16,-44.9,20.12,64,34,34.5,0,40,40.5
2018-12-09 08:38:13.3650,172.8,69.4,40.25,40.16,-44.9,20.13,3,722.6,-31.5,24.5,40,40.5
2018-12-09 08:38:13.6150,172.8,69.4,40.25,40.16,-45,20.12,4,722.3,-31.2,24.5,40,40.5
2018-12-09 08:38:13.8650,172.8,69.4,40.25,40.16,-45,20.13,65,-23060,-23090,0,40,40.5
2018-12-09 08:38:14.1150,172.8,69.4,40.25,40.16,-45,20.12,66,4790,4790,0,40,40.5
2018-12-09 08:38:14.3650,172.8,69.4,40.25,40.16,-45,20.13,1,722.5,-31.5,26.5,40,40.5
2018-12-09 08:38:14.6150,172.8,69.4,40.25,40.16,-44.9,20.13,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:14.8650,172.8,69.4,40.25,40.16,-44.9,20.12,65,-23060,-23090,0,40,40.5
2018-12-09 08:38:15.1150,172.8,69.4,40.25,40.16,-45,20.13,51,3.69,3.67,0,40,40.5
2018-12-09 08:38:15.3650,172.8,69.4,40.25,40.16,-45,20.12,63,50,50,0,40,40.5
2018-12-09 08:38:15.6150,172.8,69.4,40.25,40.16,-45,20.12,67,27.9,27.8,0,40,40.5
2018-12-09 08:38:15.8650,172.8,69.4,40.25,40.16,-45,20.12,52,3.69,3.67,0,40,40.5
2018-12-09 08:38:16.1150,172.8,69.4,40.25,40.16,-44.9,20.12,6,-23060,27.9,3.7,40,40.5
2018-12-09 08:38:16.3650,172.8,69.4,40.25,40.16,-44.9,20.11,7,-23100,27.8,3.7,40,40.5
2018-12-09 08:38:16.6150,172.8,69.4,40.25,40.16,-45,20.13,1,722.5,-31.5,26.5,40,40.5
2018-12-09 08:38:16.8651,172.8,69.4,40.25,40.16,-45,20.12,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:17.1151,172.8,69.4,40.25,40.16,-45,20.12,61,724,718.7,0,40,40.5
2018-12-09 08:38:17.3650,172.8,69.4,40.25,40.16,-45,20.12,62,425,425,0,40,40.5
2018-12-09 08:38:17.6150,172.8,69.4,40.25,40.16,-44.9,20.13,64,34,34.5,0,40,40.5
2018-12-09 08:38:17.8650,172.8,69.4,40.25,40.16,-44.9,20.13,3,722.5,-31.5,24.5,40,40.5
2018-12-09 08:38:18.1150,172.8,69.4,40.25,40.16,-45,20.13,4,722.3,-31.2,24.5,40,40.5
2018-12-09 08:38:18.3650,172.8,69.4,40.25,40.16,-45,20.12,65,-23050,-23100,0,40,40.5
2018-12-09 08:38:18.6151,172.8,69.4,40.25,40.16,-45,20.12,66,4790,4790,0,40,40.5
2018-12-09 08:38:18.8651,172.8,69.4,40.25,40.16,-45,20.12,1,722.5,-31.5,26.5,40,40.5
2018-12-09 08:38:19.1151,172.8,69.4,40.25,40.16,-44.9,20.12,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:19.3651,172.8,69.4,40.25,40.16,-44.9,20.12,65,-23050,-23100,0,40,40.5
2018-12-09 08:38:19.6151,172.8,69.4,40.25,40.16,-45,20.12,51,3.69,3.67,0,40,40.5
2018-12-09 08:38:19.8651,172.8,69.4,40.25,40.16,-45,20.12,63,50,50,0,40,40.5
2018-12-09 08:38:20.1151,172.8,69.4,40.25,40.16,-45,20.12,67,27.9,27.8,0,40,40.5
2018-12-09 08:38:20.3651,172.8,69.4,40.25,40.16,-45,20.12,52,3.69,3.67,0,40,40.5
2018-12-09 08:38:20.6151,172.8,69.4,40.25,40.16,-44.9,20.12,6,-23050,27.9,3.7,40,40.5
2018-12-09 08:38:20.8651,172.8,69.4,40.25,40.16,-44.9,20.12,7,-23100,27.8,3.7,40,40.5
2018-12-09 08:38:21.1152,172.8,69.4,40.25,40.16,-45,20.12,1,722.5,-31.5,26.5,40,40.5
2018-12-09 08:38:21.3651,172.8,69.4,40.25,40.16,-45,20.13,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:21.6151,172.8,69.4,40.25,40.16,-45,20.13,61,724,718.5,0,40,40.5
2018-12-09 08:38:21.8651,172.8,69.4,40.25,40.16,-45,20.13,62,425,425,0,40,40.5
2018-12-09 08:38:22.1150,172.8,69.4,40.25,40.16,-45,20.13,64,34,34.5,0,40,40.5
2018-12-09 08:38:22.3651,172.8,69.4,40.25,40.16,-45,20.15,3,722.5,-31.5,24.5,40,40.5
2018-12-09 08:38:22.6151,172.8,69.4,40.25,40.16,-45,20.11,4,722.3,-31.2,24.5,40,40.5
2018-12-09 08:38:22.8651,172.8,69.4,40.25,40.16,-45,20.14,65,-23050,-23100,0,40,40.5
2018-12-09 08:38:23.1151,172.8,69.4,40.25,40.16,-45,20.12,66,4800,4800,0,40,40.5
2018-12-09 08:38:23.3651,172.8,69.4,40.25,40.16,-45,20.12,1,722.5,-31.5,26.5,40,40.5
2018-12-09 08:38:23.6151,172.8,69.4,40.25,40.16,-45,20.12,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:23.8651,172.8,69.4,40.25,40.16,-45,20.14,65,-23050,-23100,0,40,40.5
2018-12-09 08:38:24.1152,172.8,69.4,40.25,40.16,-44.9,20.11,51,3.69,3.67,0,40,40.5
2018-12-09 08:38:24.3652,172.8,69.4,40.25,40.16,-45,20.1,63,50,50,0,40,40.5
2018-12-09 08:38:24.6152,172.8,69.4,40.25,40.16,-45,20.11,67,27.9,27.8,0,40,40.5
2018-12-09 08:38:24.8652,172.8,69.4,40.25,40.16,-45,20.19,52,3.69,3.67,0,40,40.5
2018-12-09 08:38:25.1152,172.8,69.3,40.25,40.1,-45,20.23,6,-23050,27.9,3.7,40,40.5
2018-12-09 08:38:25.3651,172.8,69.3,40.25,40.1,-45,20.1,7,-23100,27.8,3.7,40,40.5
2018-12-09 08:38:25.6152,172.8,69.3,40.25,40.1,-45,20.13,1,722.5,-31.5,26.5,40,40.5
2018-12-09 08:38:25.8652,172.8,69.3,40.25,40.1,-45,20.13,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:26.1152,172.8,69.3,40.25,40.1,-45,20.12,61,723.9,718.5,0,40,40.5
2018-12-09 08:38:26.3652,172.8,69.3,40.25,40.1,-45,20.12,62,425,425,0,40,40.5
2018-12-09 08:38:26.6152,172.8,69.3,40.25,40.1,-45,20.13,64,34.1,34.6,0,40,40.5
2018-12-09 08:38:26.8651,172.8,69.3,40.25,40.1,-45,20.12,3,722.5,-31.5,24.5,40,40.5
2018-12-09 08:38:27.1151,172.8,69.3,40.25,40.1,-45,20.12,4,722.3,-31.2,24.5,40,40.5
2018-12-09 08:38:27.3651,172.8,69.3,40.25,40.1,-45,20.12,65,-23040,-23100,0,40,40.5
2018-12-09 08:38:27.6151,172.8,69.3,40.25,40.1,-45,20.13,66,4800,4790,0,40,40.5
2018-12-09 08:38:27.8651,172.8,69.3,40.25,40.1,-45,20.12,1,722.5,-31.5,26.5,40,40.5
2018-12-09 08:38:28.1151,172.8,69.3,40.25,40.1,-45,20.13,2,722.3,-31.2,27,40,40.5
2018-12-09 08:38:28.3651,172.8,69.3,40.25,40.1,-45,20.12,65,-23050,-23100,0,40,40.5
2018-12-09 08:38:28.6151,172.8,69.3,40.25,40.1,-45,20.12,51,3.69,3.67,0,40,40.5
2018-12-09 08:38:28.8651,172.8,69.3,40.25,40.1,-44.9,20.12,63,50,50,0,40,40.5
2018-12-09 08:38:29.1152,172.8,69.3,40.25,40.1,-45,20.13,67,27.9,27.8,0,40,40.5
2018-12-09 08:38:29.3652,172.8,69.3,40.25,40.1,-45,20.12,52,3.69,3.67,0,40,40.5
2018-12-09 08:38:29.6152,172.8,69.3,40.25,40.1,-45,20.12,6,-23050,27.9,3.7,40,40.5
2018-12-09 08:38:29.8652,172.8,69.3,40.25,40.1,-45,20.12,7,-23110,27.8,3.7,40,40.5
2018-12-09 08:38:30.1152,172.8,69.3,40.25,40.1,-45,20.13,1,722.4,-31.5,26.5,40,40.5
2018-12-09 08:38:30.3652,172.8,69.3,40.25,40.1,-45,20.13,2,722.1,-31.2,27,40,40.5
2018-12-09 08:38:30.6152,172.8,69.3,40.25,40.1,-45,20.12,61,723.8,718.4,0,40,40.5
2018-12-09 08:38:30.8652,172.8,69.3,40.25,40.1,-45,20.13,62,425,425,0,40,40.5
2018-12-09 08:38:31.1152,172.8,69.3,40.25,40.1,-45,20.12,64,34,34.5,0,40,40.5
2018-12-09 08:38:31.3652,172.8,69.2,40.25,40.05,-45,20.13,3,722.4,-31.5,24.5,40,40.5
2018-12-09 08:38:31.6152,172.8,69.2,40.25,40.05,-44.9,20.12,4,722.1,-31.2,24.5,40,40.5
2018-12-09 08:38:31.8652,172.8,69.2,40.25,40.05,-44.9,20.13,65,-23050,-23100,0,40,40.5
2018-12-09 08:38:32.1152,172.8,69.2,40.25,40.05,-45,20.12,66,4790,4790,0,40,40.5
2018-12-09 08:38:32.3652,172.8,69.2,40.25,40.05,-45,20.12,1,722.4,-31.5,26.5,40,40.5
2018-12-09 08:38:32.6152,172.8,69.2,40.25,40.05,-45,20.12,2,722.1,-31.2,27,40,40.5
2018-12-09 08:38:32.8652,172.8,69.2,40.25,40.05,-45,20.12,65,-23050,-23100,0,40,40.5
2018-12-09 08:38:33.1152,172.8,69.2,40.25,40.05,-45,20.13,51,3.69,3.67,0,40,40.5
2018-12-09 08:38:33.3652,172.8,69.2,40.25,40.05,-44.9,20.12,63,50,50,0,40,40.5
2018-12-09 08:38:33.6153,172.8,69.2,40.25,40.05,-45,20.13,67,27.9,27.8,0,40,40.5
2018-12-09 08:38:33.8653,172.8,69.2,40.25,40.05,-45,20.13,52,3.69,3.67,0,40,40.5
2018-12-09 08:38:34.1152,172.8,69.2,40.25,40.05,-45,20.13,6,-23050,27.9,3.7,40,40.5
2018-12-09 08:38:34.3652,172.8,69.2,40,40.05,-45,20.13,7,-23100,27.8,3.7,40,40.5
2018-12-09 08:38:34.6152,172.8,69.2,40,40.05,-45,20.1,1,722.4,-31.5,26.5,40,40.5
2018-12-09 08:38:34.8652,172.8,69.2,40,40.05,-45,20.13,2,722.1,-31.2,27,40,40.5
2018-12-09 08:38:35.1152,172.8,69.2,40,40.05,-45,20.12,61,723.8,718.4,0,40,40.5
2018-12-09 08:38:35.3652,172.8,69.2,40,40.05,-45,20.16,62,425,425,0,40,40.5
2018-12-09 08:38:35.6152,172.8,69.2,40,40.05,-45,20.13,64,34,34.5,0,40,40.5
2018-12-09 08:38:35.8652,172.8,69.2,40,40.05,-45,20.12,3,722.2,-31.5,24.5,40,40
2018-12-09 08:38:36.1152,172.8,69.2,40,40.05,-44.9,20.12,4,722,-31.2,24.5,40,40
2018-12-09 08:38:36.3652,172.8,69.2,40,40.05,-44.9,20.13,65,-23050,-23090,0,40,40
2018-12-09 08:38:36.6152,172.8,69.2,40,40.05,-44.9,20.13,66,4790,4790,0,40,40
2018-12-09 08:38:36.8652,172.8,69.2,40,40.05,-45,20.11,1,722.2,-31.5,26.5,40,40
2018-12-09 08:38:37.1153,172.8,69.2,40,40.05,-45,20.13,2,722,-31.2,27,40,40
2018-12-09 08:38:37.3653,172.8,69.2,40,40.05,-45,20.12,65,-23050,-23090,0,40,40
2018-12-09 08:38:37.6153,172.8,69.2,40,40.05,-45,20.12,51,3.69,3.67,0,40,40
2018-12-09 08:38:37.8653,172.8,69.2,40,40.05,-45,20.12,63,50,50,0,40,40
2018-12-09 08:38:38.1153,172.8,69.2,40,40.05,-44.9,20.14,67,27.9,27.8,0,40,40
2018-12-09 08:38:38.3652,172.8,69.2,40,40.05,-45,20.13,52,3.69,3.67,0,40,40
2018-12-09 08:38:38.6152,172.8,69.2,40,40.05,-45,20.12,6,-23060,27.9,3.7,40,40
2018-12-09 08:38:38.8652,172.8,69.2,40,40.05,-45,20.12,7,-23090,27.8,3.7,40,40
2018-12-09 08:38:39.1152,172.8,69.2,40,40.05,-45,20.13,1,722.2,-31.5,26.5,40,40
2018-12-09 08:38:39.3652,172.8,69.2,40,40.05,-45,20.12,2,722,-31.2,27,40,40
2018-12-09 08:38:39.6153,172.8,69.2,40,40.05,-44.9,20.11,61,723.6,718.3,0,40,40
2018-12-09 08:38:39.8653,172.8,69.2,40,40.05,-44.9,20.13,62,425,425,0,40,40
2018-12-09 08:38:40.1153,172.8,69.2,40,40.05,-44.9,20.12,64,34,34.5,0,40,40
2018-12-09 08:38:40.3653,172.8,69.1,40,39.99,-45,20.12,3,722.2,-31.5,24.5,40,40
2018-12-09 08:38:40.6153,172.8,69.1,40,39.99,-45,20.12,4,722,-31.2,24.5,40,40
2018-12-09 08:38:40.8653,172.8,69.1,40,39.99,-45,20.13,65,-23050,-23080,0,40,40
2018-12-09 08:38:41.1153,172.8,69.1,40,39.99,-45,20.12,66,4780,4780,0,40,40
2018-12-09 08:38:41.3653,172.8,69.1,40,39.99,-45,20.12,1,722.2,-31.5,26.5,40,40
2018-12-09 08:38:41.6153,172.8,69.1,40,39.99,-44.9,20.12,2,722,-31.2,27,40,40
2018-12-09 08:38:41.8653,172.8,69.1,40,39.99,-45,20.12,65,-23050,-23080,0,40,40
2018-12-09 08:38:42.1153,172.8,69.1,40,39.99,-45,20.13,51,3.69,3.67,0,40,40
2018-12-09 08:38:42.3653,172.8,69.1,40,39.99,-45,20.12,63,50,50,0,40,40
2018-12-09 08:38:42.6153,172.8,69.1,40,39.99,-45,20.12,67,27.9,27.8,0,40,40
2018-12-09 08:38:42.8653,172.8,69.1,40,39.99,-45,20.13,52,3.69,3.67,0,40,40
2018-12-09 08:38:43.1153,172.8,69.1,40,39.99,-44.9,20.12,6,-23060,27.9,3.7,40,40
2018-12-09 08:38:43.3653,172.8,69.1,40,39.99,-45,20.12,7,-23080,27.8,3.7,40,40
2018-12-09 08:38:43.6153,172.8,69.1,40,39.99,-45,20.12,1,722.2,-31.5,26.5,40,40
2018-12-09 08:38:43.8653,172.8,69.1,40,39.99,-45,20.12,2,722,-31.2,27,40,40
2018-12-09 08:38:44.1153,172.8,69.1,40,39.99,-45,20.12,61,723.7,718.2,0,40,40
2018-12-09 08:38:44.3653,172.8,69.1,40,39.99,-45,20.12,62,425,425,0,40,40
2018-12-09 08:38:44.6152,172.8,69.1,40,39.99,-45,20.12,64,34,34.5,0,40,40
2018-12-09 08:38:44.8652,172.8,69.1,40,39.99,-44.9,20.13,3,722.2,-31.5,24.5,40,40
2018-12-09 08:38:45.1152,172.8,69,40,39.93,-44.9,20.13,4,722,-31.2,24.5,40,40
2018-12-09 08:38:45.3653,172.8,69,40,39.93,-45,20.14,65,-23060,-23080,0,40,40
2018-12-09 08:38:45.6153,172.8,69,40,39.93,-45,20.12,66,4790,4790,0,40,40
2018-12-09 08:38:45.8654,172.8,69,40,39.93,-45,20.12,1,722.2,-31.5,26.5,40,40
2018-12-09 08:38:46.1154,172.8,69,40,39.93,-45,20.12,2,722,-31.2,27,40,40
2018-12-09 08:38:46.3654,172.8,69,40,39.93,-45,20.13,65,-23060,-23080,0,40,40
2018-12-09 08:38:46.6154,172.8,69,40,39.93,-45,20.12,51,3.69,3.67,0,40,40
2018-12-09 08:38:46.8654,172.8,69,40,39.93,-45,20.13,63,50,50,0,40,40
2018-12-09 08:38:47.1154,172.8,69,40,39.93,-45,20.13,67,27.9,27.8,0,40,40
2018-12-09 08:38:47.3653,172.8,69,40,39.93,-45,20.13,52,3.69,3.67,0,40,40
2018-12-09 08:38:47.6153,172.8,69,40,39.93,-45,20.12,6,-23060,27.9,3.7,40,40
2018-12-09 08:38:47.8653,172.8,69,40,39.93,-45,20.13,7,-23070,27.8,3.7,40,40
2018-12-09 08:38:48.1153,172.8,69,40,39.93,-45,20.13,1,722.2,-31.5,26.5,40,40
2018-12-09 08:38:48.3653,172.8,69,40,39.93,-44.9,20.13,2,722,-31.2,27,40,40
2018-12-09 08:38:48.6154,172.8,69,40,39.93,-45,20.13,61,723.6,718.1,0,40,40
2018-12-09 08:38:48.8654,172.8,69,40,39.93,-45,20.13,62,425,425,0,40,40
2018-12-09 08:38:49.1154,172.8,69,40,39.93,-45,20.12,64,34.1,34.5,0,40,40
2018-12-09 08:38:49.3654,172.8,69,40,39.93,-45,20.13,3,722.2,-31.5,24.5,40,40
2018-12-09 08:38:49.6154,172.8,69,40,39.93,-45,20.12,4,722,-31.2,24.5,40,40
2018-12-09 08:38:49.8654,172.8,69,40,39.93,-45,20.12,65,-23070,-23080,0,40,40
2018-12-09 08:38:50.1154,172.8,69,40,39.93,-45,20.12,66,4790,4790,0,40,40
2018-12-09 08:38:50.3654,172.8,69,40,39.93,-45,20.12,1,722,-31.5,26.5,40,40
2018-12-09 08:38:50.6154,172.8,69,40,39.93,-45,20.12,2,721.8,-31.2,27,40,40
2018-12-09 08:38:50.8654,172.8,69,40,39.93,-45,20.13,65,-23060,-23070,0,40,40
2018-12-09 08:38:51.1154,172.8,69,40,39.93,-45,20.13,51,3.69,3.67,0,40,40
2018-12-09 08:38:51.3654,172.8,69,40,39.93,-44.9,20.13,63,50,50,0,40,40
2018-12-09 08:38:51.6154,172.8,69,40,39.93,-44.9,20.13,67,27.9,27.8,0,40,40
2018-12-09 08:38:51.8654,172.8,69,40,39.93,-45,20.12,52,3.69,3.66,0,40,40
2018-12-09 08:38:52.1154,172.8,69,40,39.93,-45,20.12,6,-23070,27.9,3.7,40,40
2018-12-09 08:38:52.3654,172.8,69,40,39.93,-45,20.12,7,-23080,27.8,3.7,40,40
2018-12-09 08:38:52.6154,172.8,69,40,39.93,-45,20.13,1,722,-31.5,26.5,40,40
2018-12-09 08:38:52.8654,172.8,69,40,39.93,-45,20.13,2,721.8,-31.2,27,40,40
2018-12-09 08:38:53.1154,172.8,69,40,39.93,-45,20.12,61,723.4,718.1,0,40,40
2018-12-09 08:38:53.3654,172.8,69,40,39.93,-45,20.1,62,425,425,0,40,40
2018-12-09 08:38:53.6154,172.8,69,40,39.93,-45,20.12,64,34.1,34.5,0,40,40
2018-12-09 08:38:53.8654,172.8,69,40,39.93,-45,20.12,3,722,-31.5,24.5,40,40
2018-12-09 08:38:54.1154,172.8,69,40,39.93,-45,20.11,4,721.8,-31.2,24.5,40,40
2018-12-09 08:38:54.3654,172.8,69,40,39.93,-45,20.14,65,-23070,-23080,0,40,40
2018-12-09 08:38:54.6154,172.8,69,40,39.93,-44.9,20.12,66,4790,4790,0,40,40
2018-12-09 08:38:54.8654,172.8,69,40,39.93,-45,20.12,1,722,-31.5,26.5,40,40
2018-12-09 08:38:55.1154,172.8,69,40,39.93,-45,20.12,2,721.8,-31.2,27,40,40
2018-12-09 08:38:55.3654,172.8,69,40,39.93,-45,20.12,65,-23070,-23080,0,40,40
2018-12-09 08:38:55.6155,172.8,69,40,39.93,-45,20.12,51,3.69,3.67,0,40,40
2018-12-09 08:38:55.8655,172.8,69,40,39.93,-45,20.12,63,50,50,0,40,40
2018-12-09 08:38:56.1155,172.8,69,40,39.93,-45,20.12,67,27.9,27.8,0,40,40
2018-12-09 08:38:56.3655,172.8,69,40,39.93,-45,20.12,52,3.69,3.66,0,40,40
2018-12-09 08:38:56.6155,172.8,69,40,39.93,-45,20.13,6,-23070,27.9,3.7,40,40
2018-12-09 08:38:56.8655,172.8,69,40,39.93,-45,20.12,7,-23080,27.8,3.7,40,40
2018-12-09 08:38:57.1155,172.8,68.9,40,39.87,-45,20.12,1,722,-31.5,26.5,40,40
2018-12-09 08:38:57.3655,172.8,68.9,40,39.87,-45,20.1,2,721.8,-31.2,27,40,40
2018-12-09 08:38:57.6155,172.8,68.9,40,39.87,-45,20.13,61,723.5,718,0,40,40
2018-12-09 08:38:57.8655,172.8,68.9,40,39.87,-45,20.12,62,425,425,0,40,40
2018-12-09 08:38:58.1155,172.8,68.9,40,39.87,-45,20.13,64,34.1,34.5,0,40,40
2018-12-09 08:38:58.3655,172.8,68.9,40,39.87,-44.9,20.12,3,722,-31.5,24.5,40,40
2018-12-09 08:38:58.6155,172.8,68.9,40,39.87,-45,20.14,4,721.7,-31.2,24.5,40,40
2018-12-09 08:38:58.8655,172.8,68.9,40,39.87,-45,20.12,65,-23070,-23080,0,40,40
2018-12-09 08:38:59.1155,172.8,68.9,40,39.87,-45,20.13,66,4790,4790,0,40,40
2018-12-09 08:38:59.3655,172.8,68.9,40,39.87,-45,20.12,1,722,-31.5,26.5,40,40
2018-12-09 08:38:59.6155,172.8,68.9,40,39.87,-45,20.12,2,721.7,-31.2,27,40,40
2018-12-09 08:38:59.8655,172.8,68.9,40,39.87,-45,20.12,65,-23070,-23080,0,40,40
2018-12-09 08:39:00.1155,172.8,68.9,40,39.87,-44.9,20.13,51,3.69,3.67,0,40,40
2018-12-09 08:39:00.3655,172.8,68.9,40,39.87,-44.9,20.11,63,50,50,0,40,40
2018-12-09 08:39:00.6155,172.8,68.9,40,39.87,-45,20.13,67,27.9,27.8,0,40,40
2018-12-09 08:39:00.8655,172.8,68.9,40,39.87,-45,20.12,52,3.69,3.66,0,40,40
2018-12-09 08:39:01.1155,172.8,68.9,40,39.87,-45,20.11,6,-23080,27.9,3.7,40,40
2018-12-09 08:39:01.3655,172.8,68.9,40,39.87,-45,20.12,7,-23080,27.8,3.7,40,40
2018-12-09 08:39:01.6155,172.8,68.9,40,39.87,-45,20.13,1,722,-31.5,26.5,40,40
2018-12-09 08:39:01.8655,172.8,68.9,40,39.87,-45,20.13,2,721.7,-31.2,27,40,40
2018-12-09 08:39:02.1155,172.8,68.9,40,39.87,-45,20.12,61,723.4,718,0,40,40
2018-12-09 08:39:02.3655,172.8,68.9,40,39.87,-45,20.13,62,425,425,0,40,40
2018-12-09 08:39:02.6155,172.8,68.9,40,39.87,-45,20.12,64,34.1,34.5,0,40,40
2018-12-09 08:39:02.8655,172.8,68.9,40,39.87,-45,20.13,3,722,-31.5,24.5,40,40
2018-12-09 08:39:03.1155,172.8,68.9,40,39.87,-45,20.12,4,721.7,-31.2,24.5,40,40
2018-12-09 08:39:03.3655,172.8,68.9,40,39.87,-44.9,20.12,65,-23070,-23070,0,40,40
2018-12-09 08:39:03.6155,172.8,68.9,40,39.87,-44.9,20.14,66,4790,4790,0,40,40
2018-12-09 08:39:03.8655,172.8,68.9,40,39.87,-45,20.13,1,722,-31.5,26.5,40,40
2018-12-09 08:39:04.1155,172.8,68.8,40,39.81,-45,20.11,2,721.7,-31.2,27,40,40
2018-12-09 08:39:04.3655,172.8,68.8,40,39.81,-45,20.14,65,-23080,-23080,0,40,40
2018-12-09 08:39:04.6155,172.8,68.8,40,39.81,-45,20.11,51,3.69,3.67,0,40,40
2018-12-09 08:39:04.8655,172.8,68.8,40,39.81,-45,20.14,63,50,50,0,40,40
2018-12-09 08:39:05.1156,172.8,68.8,40,39.81,-45,20.13,67,27.9,27.8,0,40,40
2018-12-09 08:39:05.3656,172.8,68.8,40,39.81,-45,20.11,52,3.69,3.66,0,40,40
2018-12-09 08:39:05.6156,172.8,68.8,40,39.81,-45,20.12,6,-23070,27.9,3.7,40,40
2018-12-09 08:39:05.8656,172.8,68.8,40,39.81,-45,20.13,7,-23080,27.8,3.7,40,40
2018-12-09 08:39:06.1156,172.8,68.8,40,39.81,-45,20.15,1,722,-31.5,26.5,40,40
2018-12-09 08:39:06.3656,172.8,68.8,40,39.81,-45,20.13,2,721.6,-31.2,27,40,40
2018-12-09 08:39:06.6155,172.8,68.8,40,39.81,-44.9,20.18,61,723.4,717.9,0,40,40
2018-12-09 08:39:06.8656,172.8,68.8,40,39.81,-45,20.11,62,425,425,0,40,40
2018-12-09 08:39:07.1156,172.8,68.8,40,39.81,-45,20.1,64,34.2,34.6,0,40,40
2018-12-09 08:39:07.3656,172.8,68.8,40,39.81,-45,20.09,3,722,-31.5,24.5,40,40
2018-12-09 08:39:07.6156,172.8,68.8,40,39.81,-45,20.11,4,721.6,-31.2,24.5,40,40
2018-12-09 08:39:07.8656,172.8,68.8,40,39.81,-45,20.13,65,-23080,-23080,0,40,40
2018-12-09 08:39:08.1156,172.8,68.8,40,39.81,-45,20.12,66,4790,4790,0,40,40
2018-12-09 08:39:08.3656,172.8,68.8,40,39.81,-44.9,19.97,1,722,-31.5,26.5,40,40
2018-12-09 08:39:08.6156,172.8,68.8,40,39.81,-45,20.12,2,721.6,-31.2,27,40,40
2018-12-09 08:39:08.8656,172.8,68.8,40,39.81,-45,20.13,65,-23080,-23080,0,40,40
2018-12-09 08:39:09.1156,172.8,68.8,40,39.81,-45,20.13,51,3.69,3.67,0,40,40
2018-12-09 08:39:09.3656,172.8,68.8,40,39.81,-45,20.13,63,50,50,0,40,40
2018-12-09 08:39:09.6156,172.8,68.8,40,39.81,-45,20.12,67,27.9,27.8,0,40,40
2018-12-09 08:39:09.8656,172.8,68.8,40,39.81,-45,20.12,52,3.69,3.66,0,40,40
2018-12-09 08:39:10.1156,172.8,68.8,40,39.81,-44.9,20.13,6,-23070,27.9,3.7,40,40
2018-12-09 08:39:10.3655,172.8,68.8,40,39.81,-44.9,20.12,7,-23080,27.8,3.7,40,40
2018-12-09 08:39:10.6155,172.8,68.8,40,39.81,-45,20.12,1,722,-31.5,26.5,40,40
2018-12-09 08:39:10.8655,172.8,68.8,40,39.81,-45,20.12,2,721.6,-31.2,27,40,40
2018-12-09 08:39:11.1155,172.8,68.8,40,39.81,-45,20.12,61,723.3,717.8,0,40,40
2018-12-09 08:39:11.3656,172.8,68.8,40,39.81,-45,20.14,62,425,425,0,40,40
2018-12-09 08:39:11.6156,172.8,68.8,40,39.81,-45,20.13,64,34.2,34.6,0,40,40
2018-12-09 08:39:11.8656,172.8,68.8,40,39.81,-45,20.12,3,722,-31.5,24.5,40,40
2018-12-09 08:39:12.1156,172.8,68.7,40,39.76,-44.9,20.12,4,721.6,-31.2,24.5,40,40
2018-12-09 08:39:12.3656,172.8,68.7,40,39.76,-45,20.11,65,-23070,-23080,0,40,40
2018-12-09 08:39:12.6156,172.8,68.7,40,39.76,-45,20.12,66,4780,4780,0,40,40
2018-12-09 08:39:12.8656,172.8,68.7,40,39.76,-45,20.12,1,722,-31.5,26.5,40,40
2018-12-09 08:39:13.1156,172.8,68.7,40,39.76,-45,20.13,2,721.5,-31.2,27,40,40
2018-12-09 08:39:13.3656,172.8,68.7,40,39.76,-45,20.12,65,-23070,-23070,0,40,40
2018-12-09 08:39:13.6156,172.8,68.7,40,39.76,-44.9,20.12,51,3.69,3.67,0,40,40
2018-12-09 08:39:13.8656,172.8,68.7,40,39.76,-45,20.13,63,50,50,0,40,40
2018-12-09 08:39:14.1156,172.8,68.7,40,39.76,-45,20.11,67,27.9,27.8,0,40,40
2018-12-09 08:39:14.3656,172.8,68.7,40,39.76,-45,20.13,52,3.69,3.66,0,40,40
2018-12-09 08:39:14.6156,172.8,68.7,40,39.76,-45,20.12,6,-23070,27.9,3.7,40,40
2018-12-09 08:39:14.8656,172.8,68.7,40,39.76,-45,20.12,7,-23080,27.8,3.7,40,40
2018-12-09 08:39:15.1157,172.8,68.7,40,39.76,-45,20.13,1,722,-31.5,26.5,40,40
2018-12-09 08:39:15.3657,172.8,68.7,40,39.76,-45,20.11,2,721.5,-31.2,27,40,40
2018-12-09 08:39:15.6157,172.8,68.7,40,39.76,-45,20.11,61,723.3,717.8,0,40,40
2018-12-09 08:39:15.8657,172.8,68.7,40,39.76,-45,20.12,62,425,425,0,40,40
2018-12-09 08:39:16.1157,172.8,68.7,39.75,39.76,-45,20.12,64,34.1,34.5,0,40,40
2018-12-09 08:39:16.3657,172.8,68.7,39.75,39.76,-45,20.12,3,722,-31.5,24.5,40,40
2018-12-09 08:39:16.6157,172.8,68.7,39.75,39.76,-45,20.12,4,721.5,-31.2,24.5,40,40
2018-12-09 08:39:16.8657,172.8,68.7,39.75,39.76,-44.9,20.12,65,-23070,-23080,0,40,40
2018-12-09 08:39:17.1157,172.8,68.6,39.75,39.7,-45,20.12,66,4780,4780,0,40,40
2018-12-09 08:39:17.3657,172.8,68.6,39.75,39.7,-45,20.12,1,722,-31.5,26.5,40,40
2018-12-09 08:39:17.6157,172.8,68.6,39.75,39.7,-45,20.12,2,721.5,-31.2,27,40,40
2018-12-09 08:39:17.8657,172.8,68.6,39.75,39.7,-45,20.12,65,-23070,-23080,0,40,40
2018-12-09 08:39:18.1157,172.8,68.6,39.75,39.7,-45,20.13,51,3.69,3.67,0,40,40
2018-12-09 08:39:18.3657,172.8,68.6,39.75,39.7,-45,20.12,63,50,50,0,40,40
2018-12-09 08:39:18.6157,172.8,68.6,39.75,39.7,-45,20.13,67,27.9,27.8,0,40,40
2018-12-09 08:39:18.8657,172.8,68.6,39.75,39.7,-44.9,20.13,52,3.69,3.66,0,40,40
2018-12-09 08:39:19.1157,172.8,68.6,39.75,39.7,-44.9,20.13,6,-23070,27.9,3.7,40,40
2018-12-09 08:39:19.3657,172.8,68.6,39.75,39.7,-45,20.12,7,-23080,27.8,3.7,40,40
2018-12-09 08:39:19.6157,172.8,68.6,39.75,39.7,-45,20.12,1,721.6,-31.5,26.5,39.5,40
2018-12-09 08:39:19.8657,172.8,68.6,39.75,39.7,-45,20.12,2,721.5,-31.2,27,39.5,40
2018-12-09 08:39:20.1157,172.8,68.6,39.75,39.7,-45,20.12,61,723.1,717.7,0,39.5,40
2018-12-09 08:39:20.3657,172.8,68.6,39.75,39.7,-44.9,20.12,62,425,425,0,39.5,40
2018-12-09 08:39:20.6157,172.8,68.6,39.75,39.7,-45,20.13,64,34.1,34.6,0,39.5,40
2018-12-09 08:39:20.8656,172.8,68.6,39.75,39.7,-45,20.12,3,721.6,-31.5,24.5,39.5,40
2018-12-09 08:39:21.1157,172.8,68.6,39.75,39.7,-45,20.12,4,721.5,-31.2,24.5,39.5,40
2018-12-09 08:39:21.3657,172.8,68.6,39.75,39.7,-45,20.12,65,-23050,-23080,0,39.5,40
2018-12-09 08:39:21.6157,172.8,68.6,39.75,39.7,-45,20.13,66,4780,4780,0,39.5,40
2018-12-09 08:39:21.8657,172.8,68.6,39.75,39.7,-45,20.13,1,721.6,-31.5,26.5,39.5,40
2018-12-09 08:39:22.1157,172.8,68.6,39.75,39.7,-45,20.12,2,721.5,-31.2,27,39.5,40
2018-12-09 08:39:22.3657,172.8,68.6,39.75,39.7,-44.9,20.12,65,-23060,-23090,0,39.5,40
2018-12-09 08:39:22.6157,172.8,68.6,39.75,39.7,-45,20.12,51,3.69,3.66,0,39.5,40
2018-12-09 08:39:22.8658,172.8,68.6,39.75,39.7,-45,20.12,63,50,50,0,39.5,40
2018-12-09 08:39:23.1158,172.8,68.6,39.75,39.7,-45,20.12,67,27.9,27.8,0,39.5,40
2018-12-09 08:39:23.3657,172.8,68.6,39.75,39.7,-45,20.12,52,3.69,3.66,0,39.5,40
2018-12-09 08:39:23.6157,172.8,68.6,39.75,39.7,-45,20.12,6,-23060,27.9,3.7,39.5,40
2018-12-09 08:39:23.8657,172.8,68.6,39.75,39.7,-44.9,20.12,7,-23080,27.8,3.7,39.5,40
2018-12-09 08:39:24.1157,172.8,68.6,39.75,39.7,-45,20.13,1,721.6,-31.5,26.5,39.5,40
2018-12-09 08:39:24.3657,172.8,68.6,39.75,39.7,-45,20.12,2,721.5,-31.2,27,39.5,40
2018-12-09 08:39:24.6157,172.8,68.6,39.75,39.7,-45,20.13,61,723,717.7,0,39.5,40
2018-12-09 08:39:24.8657,172.8,68.6,39.75,39.7,-45,20.14,62,425,425,0,39.5,40
2018-12-09 08:39:25.1157,172.8,68.6,39.75,39.7,-45,20.12,64,34.1,34.6,0,39.5,40
2018-12-09 08:39:25.3657,172.8,68.6,39.75,39.7,-45,20.12,3,721.6,-31.5,24.5,39.5,40
2018-12-09 08:39:25.6157,172.8,68.6,39.75,39.7,-44.9,20.12,4,721.5,-31.2,24.5,39.5,40
2018-12-09 08:39:25.8658,172.8,68.6,39.75,39.7,-45,20.15,65,-23050,-23090,0,39.5,40
2018-12-09 08:39:26.1158,172.8,68.6,39.75,39.7,-45,20.11,66,4780,4780,0,39.5,40
2018-12-09 08:39:26.3658,172.8,68.6,39.75,39.7,-45,20.12,1,721.6,-31.5,26.5,39.5,40
2018-12-09 08:39:26.6158,172.8,68.6,39.75,39.7,-45,20.12,2,721.5,-31.2,27,39.5,40
2018-12-09 08:39:26.8658,172.8,68.6,39.75,39.7,-44.9,20.14,65,-23050,-23090,0,39.5,40
2018-12-09 08:39:27.1158,172.8,68.6,39.75,39.7,-45,20.12,51,3.69,3.66,0,39.5,40
2018-12-09 08:39:27.3658,172.8,68.6,39.75,39.7,-45,20.12,63,50,50,0,39.5,40
2018-12-09 08:39:27.6158,172.8,68.6,39.75,39.7,-45,20.07,67,27.9,27.8,0,39.5,40
2018-12-09 08:39:27.8658,172.8,68.6,39.75,39.7,-45,20.12,52,3.69,3.66,0,39.5,40
2018-12-09 08:39:28.1158,172.8,68.6,39.75,39.7,-45,20.13,6,-23050,27.9,3.7,39.5,40
2018-12-09 08:39:28.3658,172.8,68.6,39.75,39.7,-45,20.09,7,-23090,27.8,3.7,39.5,40
2018-12-09 08:39:28.6158,172.8,68.6,39.75,39.7,-44.9,20.13,1,721.7,-31.5,26.5,39.5,40
2018-12-09 08:39:28.8658,172.8,68.6,39.75,39.7,-45,20.12,2,721.3,-31.2,27,39.5,40
2018-12-09 08:39:29.1158,172.8,68.6,39.75,39.7,-45,20.12,61,723,717.6,0,39.5,40
2018-12-09 08:39:29.3658,172.8,68.6,39.75,39.7,-45,20.13,62,425,425,0,39.5,40
2018-12-09 08:39:29.6158,172.8,68.6,39.75,39.7,-45,20.12,64,34.1,34.6,0,39.5,40
2018-12-09 08:39:29.8658,172.8,68.6,39.75,39.7,-45,20.13,3,721.7,-31.5,24.5,39.5,40
2018-12-09 08:39:30.1158,172.8,68.5,39.75,39.64,-45,20.12,4,721.3,-31.2,24.5,39.5,40
2018-12-09 08:39:30.3658,172.8,68.5,39.75,39.64,-44.9,20.12,65,-23050,-23090,0,39.5,40
2018-12-09 08:39:30.6158,172.8,68.5,39.75,39.64,-45,20.13,66,4780,4770,0,39.5,40
2018-12-09 08:39:30.8658,172.8,68.5,39.75,39.64,-45,20.13,1,721.7,-31.5,26.5,39.5,40
2018-12-09 08:39:31.1158,172.8,68.5,39.75,39.64,-45,20.13,2,721.3,-31.2,27,39.5,40
2018-12-09 08:39:31.3658,172.8,68.5,39.75,39.64,-45,20.12,65,-23050,-23090,0,39.5,40
2018-12-09 08:39:31.6158,172.8,68.5,39.75,39.64,-44.9,20.13,51,3.69,3.66,0,39.5,40
2018-12-09 08:39:31.8658,172.8,68.5,39.75,39.64,-45,20.12,63,50,50,0,39.5,40
2018-12-09 08:39:32.1158,172.8,68.5,39.75,39.64,-45,20.14,67,27.9,27.8,0,39.5,40
2018-12-09 08:39:32.3658,172.8,68.5,39.75,39.64,-45,20.13,52,3.69,3.66,0,39.5,40
2018-12-09 08:39:32.6158,172.8,68.5,39.75,39.64,-45,20.13,6,-23050,27.9,3.7,39.5,40
2018-12-09 08:39:32.8658,172.8,68.5,39.75,39.64,-45,20.12,7,-23100,27.8,3.7,39.5,40
2018-12-09 08:39:33.1158,172.8,68.5,39.75,39.64,-45,20.12,1,721.7,-31.5,26.5,39.5,40
2018-12-09 08:39:33.3658,172.8,68.5,39.75,39.64,-44.9,20.13,2,721.3,-31.2,27,39.5,40
2018-12-09 08:39:33.6158,172.8,68.5,39.75,39.64,-45,20.13,61,723,717.6,0,39.5,40
2018-12-09 08:39:33.8658,172.8,68.5,39.75,39.64,-45,20.12,62,425,425,0,39.5,40
2018-12-09 08:39:34.1158,172.8,68.5,39.75,39.64,-45,20.12,64,34.1,34.6,0,39.5,40
2018-12-09 08:39:34.3658,172.8,68.5,39.75,39.64,-45,20.12,3,721.5,-31.5,24.5,39.5,40
2018-12-09 08:39:34.6158,172.8,68.5,39.75,39.64,-45,20.12,4,721.3,-31.2,24.5,39.5,40
2018-12-09 08:39:34.8658,172.8,68.5,39.75,39.64,-44.9,20.13,65,-23050,-23100,0,39.5,40
2018-12-09 08:39:35.1158,172.8,68.5,39.75,39.64,-44.9,20.13,66,4770,4770,0,39.5,40
2018-12-09 08:39:35.3658,172.8,68.5,39.75,39.64,-45,20.12,1,721.5,-31.5,26.5,39.5,40
2018-12-09 08:39:35.6158,172.8,68.5,39.75,39.64,-45,20.13,2,721.3,-31.2,27,39.5,40
2018-12-09 08:39:35.8658,172.8,68.5,39.75,39.64,-45,20.12,65,-23050,-23100,0,39.5,40
2018-12-09 08:39:36.1158,172.8,68.5,39.75,39.64,-45,20.12,51,3.69,3.66,0,39.5,40
2018-12-09 08:39:36.3658,172.8,68.5,39.75,39.64,-44.9,20.13,63,50,50,0,39.5,40
2018-12-09 08:39:36.6158,172.8,68.5,39.75,39.64,-45,20.13,67,27.9,27.8,0,39.5,40
2018-12-09 08:39:36.8658,172.8,68.5,39.75,39.64,-45,20.13,52,3.69,3.66,0,39.5,40
2018-12-09 08:39:37.1159,172.8,68.4,39.75,39.58,-45,20.13,6,-23050,27.9,3.7,39.5,40
2018-12-09 08:39:37.3659,172.8,68.4,39.75,39.58,-45,20.12,7,-23100,27.8,3.7,39.5,40
2018-12-09 08:39:37.6159,172.8,68.4,39.75,39.58,-45,20.12,1,721.5,-31.5,26.5,39.5,40
2018-12-09 08:39:37.8659,172.8,68.4,39.75,39.58,-44.9,20.12,2,721.3,-31.2,27,39.5,40
2018-12-09 08:39:38.1158,172.8,68.4,39.75,39.58,-44.9,20.09,61,722.9,717.5,0,39.5,40
2018-12-09 08:39:38.3658,172.8,68.4,39.75,39.58,-45,20.12,62,425,425,0,39.5,40
2018-12-09 08:39:38.6158,172.8,68.4,39.75,39.58,-45,20.13,64,34.1,34.6,0,39.5,40
2018-12-09 08:39:38.8658,172.8,68.4,39.75,39.58,-45,20.12,3,721.5,-31.5,24.5,39.5,40
2018-12-09 08:39:39.1158,172.8,68.4,39.75,39.58,-45,20.13,4,721.3,-31.2,24.5,39.5,40
2018-12-09 08:39:39.3658,172.8,68.4,39.75,39.58,-45,20.13,65,-23050,-23110,0,39.5,40
2018-12-09 08:39:39.6158,172.8,68.4,39.75,39.58,-45,20.12,66,4780,4780,0,39.5,40
2018-12-09 08:39:39.8658,172.8,68.4,39.75,39.58,-45,20.13,1,721.5,-31.5,26.5,39.5,40
2018-12-09 08:39:40.1158,172.8,68.4,39.75,39.58,-45,20.13,2,721.3,-31.2,27,39.5,40
2018-12-09 08:39:40.3658,172.8,68.4,39.75,39.58,-45,20.12,65,-23050,-23100,0,39.5,40
2018-12-09 08:39:40.6158,172.8,68.4,39.75,39.58,-45,20.13,51,3.69,3.66,0,39.5,40
2018-12-09 08:39:40.8659,172.8,68.4,39.75,39.58,-44.9,20.12,63,50,50,0,39.5,40
2018-12-09 08:39:41.1159,172.8,68.4,39.75,39.58,-45,20.12,67,27.9,27.8,0,39.5,40
2018-12-09 08:39:41.3659,172.8,68.4,39.75,39.58,-45,20.13,52,3.69,3.66,0,39.5,40
2018-12-09 08:39:41.6159,172.8,68.4,39.75,39.58,-45,20.12,6,-23050,27.9,3.7,39.5,40
2018-12-09 08:39:41.8659,172.8,68.4,39.75,39.58,-45,20.12,7,-23110,27.8,3.7,39.5,40
2018-12-09 08:39:42.1159,172.8,68.4,39.75,39.58,-45,20.13,1,721.4,-31.5,26.5,39.5,40
2018-12-09 08:39:42.3659,172.8,68.4,39.75,39.58,-45,20.12,2,721.2,-31.2,27,39.5,40
2018-12-09 08:39:42.6159,172.8,68.4,39.75,39.58,-45,20.13,61,722.8,717.5,0,39.5,40
2018-12-09 08:39:42.8659,172.8,68.4,39.75,39.58,-45,20.12,62,425,425,0,39.5,40
2018-12-09 08:39:43.1159,172.8,68.4,39.75,39.58,-45,20.12,64,34.1,34.5,0,39.5,40
2018-12-09 08:39:43.3659,172.8,68.4,39.75,39.58,-45,20.1,3,721.4,-31.5,24.5,39.5,40
2018-12-09 08:39:43.6159,172.8,68.4,39.75,39.58,-45,20.13,4,721.2,-31.2,24.5,39.5,40
2018-12-09 08:39:43.8659,172.8,68.4,39.75,39.58,-45,20.11,65,-23050,-23100,0,39.5,40
2018-12-09 08:39:44.1160,172.8,68.4,39.75,39.58,-45,20.12,66,4770,4770,0,39.5,40
2018-12-09 08:39:44.3660,172.8,68.4,39.75,39.58,-45,20.13,1,721.4,-31.5,26.5,39.5,40
2018-12-09 08:39:44.6160,172.8,68.4,39.75,39.58,-45,20.13,2,721.2,-31.2,27,39.5,40
2018-12-09 08:39:44.8660,172.8,68.4,39.75,39.58,-45,20.12,65,-23050,-23110,0,39.5,40
2018-12-09 08:39:45.1159,172.8,68.3,39.5,39.53,-45,20.13,51,3.69,3.66,0,39.5,40
2018-12-09 08:39:45.3659,172.8,68.3,39.5,39.53,-45,20.12,63,50,50,0,39.5,40
2018-12-09 08:39:45.6159,172.8,68.3,39.5,39.53,-45,20.11,67,27.9,27.8,0,39.5,40
2018-12-09 08:39:45.8659,172.8,68.3,39.5,39.53,-44.9,20.12,52,3.69,3.66,0,39.5,40
2018-12-09 08:39:46.1159,172.8,68.3,39.5,39.53,-45,20.13,6,-23050,27.9,3.7,39.5,40
2018-12-09 08:39:46.3660,172.8,68.3,39.5,39.53,-45,20.12,7,-23100,27.8,3.7,39.5,40
2018-12-09 08:39:46.6160,172.8,68.3,39.5,39.53,-45,20.13,1,721.4,-31.5,26.5,39.5,40
2018-12-09 08:39:46.8660,172.8,68.3,39.5,39.53,-45,20.13,2,721.2,-31.2,27,39.5,40
2018-12-09 08:39:47.1160,172.8,68.3,39.5,39.53,-44.9,20.12,61,722.9,717.4,0,39.5,40
2018-12-09 08:39:47.3660,172.8,68.3,39.5,39.53,-44.9,20.13,62,425,425,0,39.5,40
2018-12-09 08:39:47.6160,172.8,68.3,39.5,39.53,-45,20.12,64,34.1,34.5,0,39.5,40
2018-12-09 08:39:47.8659,172.8,68.3,39.5,39.53,-45,20.12,3,721.4,-31.5,24.5,39.5,40
2018-12-09 08:39:48.1160,172.8,68.3,39.5,39.53,-45,20.12,4,721.2,-31.2,24.5,39.5,40
2018-12-09 08:39:48.3660,172.8,68.3,39.5,39.53,-45,20.12,65,-23060,-23100,0,39.5,40
2018-12-09 08:39:48.6160,172.8,68.3,39.5,39.53,-45,20.12,66,4770,4770,0,39.5,39.5
2018-12-09 08:39:48.8660,172.8,68.3,39.5,39.53,-44.9,20.12,1,721.3,-31.5,26.5,39.5,39.5
2018-12-09 08:39:49.1160,172.8,68.3,39.5,39.53,-45,20.13,2,721.1,-31.2,27,39.5,39.5
2018-12-09 08:39:49.3660,172.8,68.3,39.5,39.53,-45,20.12,65,-23060,-23090,0,39.5,39.5
2018-12-09 08:39:49.6160,172.8,68.3,39.5,39.53,-45,20.13,51,3.69,3.66,0,39.5,39.5
2018-12-09 08:39:49.8660,172.8,68.3,39.5,39.53,-45,20.12,63,50,50,0,39.5,39.5
2018-12-09 08:39:50.1160,172.8,68.2,39.5,39.47,-45,20.12,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:39:50.3660,172.8,68.2,39.5,39.47,-45,20.12,52,3.69,3.66,0,39.5,39.5
2018-12-09 08:39:50.6160,172.8,68.2,39.5,39.47,-45,20.12,6,-23050,27.9,3.7,39.5,39.5
2018-12-09 08:39:50.8660,172.8,68.2,39.5,39.47,-45,20.13,7,-23090,27.8,3.7,39.5,39.5
2018-12-09 08:39:51.1160,172.8,68.2,39.5,39.47,-45,20.12,1,721.3,-31.5,26.5,39.5,39.5
2018-12-09 08:39:51.3660,172.8,68.2,39.5,39.47,-45,20.12,2,721.1,-31.2,27,39.5,39.5
2018-12-09 08:39:51.6160,172.8,68.2,39.5,39.47,-45,20.12,61,722.7,717.3,0,39.5,39.5
2018-12-09 08:39:51.8661,172.8,68.2,39.5,39.47,-45,20.12,62,425,425,0,39.5,39.5
2018-12-09 08:39:52.1161,172.8,68.2,39.5,39.47,-45,20.12,64,34.1,34.6,0,39.5,39.5
2018-12-09 08:39:52.3660,172.8,68.2,39.5,39.47,-45,20.12,3,721.3,-31.5,24.5,39.5,39.5
2018-12-09 08:39:52.6160,172.8,68.2,39.5,39.47,-45,20.13,4,721.1,-31.2,24.5,39.5,39.5
2018-12-09 08:39:52.8660,172.8,68.2,39.5,39.47,-45,20.12,65,-23050,-23080,0,39.5,39.5
2018-12-09 08:39:53.1160,172.8,68.2,39.5,39.47,-45,20.12,66,4780,4770,0,39.5,39.5
2018-12-09 08:39:53.3660,172.8,68.2,39.5,39.47,-45,20.13,1,721.3,-31.5,26.5,39.5,39.5
2018-12-09 08:39:53.6160,172.8,68.2,39.5,39.47,-45,20.12,2,721.1,-31.2,27,39.5,39.5
2018-12-09 08:39:53.8661,172.8,68.2,39.5,39.47,-44.9,20.12,65,-23060,-23080,0,39.5,39.5
2018-12-09 08:39:54.1161,172.8,68.2,39.5,39.47,-45,20.13,51,3.69,3.66,0,39.5,39.5
2018-12-09 08:39:54.3661,172.8,68.2,39.5,39.47,-45,20.11,63,50,50,0,39.5,39.5
2018-12-09 08:39:54.6161,172.8,68.2,39.5,39.47,-45,20.12,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:39:54.8661,172.8,68.2,39.5,39.47,-45,20.12,52,3.69,3.66,0,39.5,39.5
2018-12-09 08:39:55.1161,172.8,68.2,39.5,39.47,-45,20.12,6,-23060,27.9,3.7,39.5,39.5
2018-12-09 08:39:55.3661,172.8,68.2,39.5,39.47,-45,20.13,7,-23090,27.8,3.7,39.5,39.5
2018-12-09 08:39:55.6161,172.8,68.2,39.5,39.47,-45,20.11,1,721.3,-31.5,26.5,39.5,39.5
2018-12-09 08:39:55.8661,172.8,68.2,39.5,39.47,-45,20.12,2,721,-31.2,27,39.5,39.5
2018-12-09 08:39:56.1161,172.8,68.2,39.5,39.47,-45,20.12,61,722.8,717.3,0,39.5,39.5
2018-12-09 08:39:56.3661,172.8,68.2,39.5,39.47,-45,20.13,62,425,425,0,39.5,39.5
2018-12-09 08:39:56.6161,172.8,68.2,39.5,39.47,-45,20.14,64,34.2,34.6,0,39.5,39.5
2018-12-09 08:39:56.8661,172.8,68.2,39.5,39.47,-44.9,20.13,3,721.3,-31.5,24.5,39.5,39.5
2018-12-09 08:39:57.1161,172.8,68.2,39.5,39.47,-44.9,20.12,4,721,-31.2,24.5,39.5,39.5
2018-12-09 08:39:57.3661,172.8,68.2,39.5,39.47,-45,20.12,65,-23060,-23080,0,39.5,39.5
2018-12-09 08:39:57.6161,172.8,68.2,39.5,39.47,-45,20.13,66,4780,4770,0,39.5,39.5
2018-12-09 08:39:57.8661,172.8,68.2,39.5,39.47,-45,20.11,1,721.3,-31.5,26.5,39.5,39.5
2018-12-09 08:39:58.1161,172.8,68.2,39.5,39.47,-45,20.12,2,721,-31.2,27,39.5,39.5
2018-12-09 08:39:58.3661,172.8,68.2,39.5,39.47,-45,20.13,65,-23060,-23080,0,39.5,39.5
2018-12-09 08:39:58.6161,172.8,68.2,39.5,39.47,-45,20.13,51,3.68,3.66,0,39.5,39.5
2018-12-09 08:39:58.8661,172.8,68.2,39.5,39.47,-45,20.11,63,50,50,0,39.5,39.5
2018-12-09 08:39:59.1161,172.8,68.2,39.5,39.47,-45,20.15,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:39:59.3661,172.8,68.2,39.5,39.47,-45,20.1,52,3.69,3.66,0,39.5,39.5
2018-12-09 08:39:59.6161,172.8,68.2,39.5,39.47,-45,20.09,6,-23070,27.9,3.7,39.5,39.5
2018-12-09 08:39:59.8661,172.8,68.2,39.5,39.47,-44.9,20.12,7,-23080,27.8,3.7,39.5,39.5
2018-12-09 08:40:00.1161,172.8,68.2,39.5,39.47,-44.9,20.13,1,721.3,-31.5,26.5,39.5,39.5
2018-12-09 08:40:00.3661,172.8,68.2,39.5,39.47,-45,20.12,2,721,-31.2,27,39.5,39.5
2018-12-09 08:40:00.6161,172.8,68.2,39.5,39.47,-45,20.15,61,722.6,717.2,0,39.5,39.5
2018-12-09 08:40:00.8662,172.8,68.2,39.5,39.47,-45,20.13,62,425,425,0,39.5,39.5
2018-12-09 08:40:01.1162,172.8,68.2,39.5,39.47,-45,20.08,64,34.2,34.6,0,39.5,39.5
2018-12-09 08:40:01.3662,172.8,68.2,39.5,39.47,-45,20.09,3,721.3,-31.5,24.5,39.5,39.5
2018-12-09 08:40:01.6162,172.8,68.2,39.5,39.47,-45,20.1,4,721,-31.2,24.5,39.5,39.5
2018-12-09 08:40:01.8662,172.8,68.2,39.5,39.47,-44.9,20.12,65,-23070,-23080,0,39.5,39.5
2018-12-09 08:40:02.1162,172.8,68.2,39.5,39.47,-45,20.12,66,4780,4770,0,39.5,39.5
2018-12-09 08:40:02.3662,172.8,68.1,39.5,39.41,-45,20.12,1,721.3,-31.5,26.5,39.5,39.5
2018-12-09 08:40:02.6162,172.8,68.1,39.5,39.41,-45,20.12,2,721,-31.2,27,39.5,39.5
2018-12-09 08:40:02.8662,172.8,68.1,39.5,39.41,-45,20.12,65,-23070,-23080,0,39.5,39.5
2018-12-09 08:40:03.1161,172.8,68.1,39.5,39.41,-45,20.12,51,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:03.3661,172.8,68.1,39.5,39.41,-45,20.12,63,50,50,0,39.5,39.5
2018-12-09 08:40:03.6161,172.8,68.1,39.5,39.41,-44.9,20.13,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:40:03.8661,172.8,68.1,39.5,39.41,-44.9,20.12,52,3.69,3.66,0,39.5,39.5
2018-12-09 08:40:04.1162,172.8,68.1,39.5,39.41,-45,20.12,6,-23070,27.9,3.7,39.5,39.5
2018-12-09 08:40:04.3662,172.8,68.1,39.5,39.41,-45,20.13,7,-23070,27.8,3.7,39.5,39.5
2018-12-09 08:40:04.6162,172.8,68.1,39.5,39.41,-45,20.12,1,721.1,-31.5,26.5,39.5,39.5
2018-12-09 08:40:04.8662,172.8,68.1,39.5,39.41,-45,20.12,2,720.9,-31.2,27,39.5,39.5
2018-12-09 08:40:05.1162,172.8,68.1,39.5,39.41,-45,20.14,61,722.6,717.2,0,39.5,39.5
2018-12-09 08:40:05.3662,172.8,68.1,39.5,39.41,-45,20.12,62,425,425,0,39.5,39.5
2018-12-09 08:40:05.6161,172.8,68.1,39.5,39.41,-45,20.14,64,34.2,34.6,0,39.5,39.5
2018-12-09 08:40:05.8661,172.8,68.1,39.5,39.41,-45,20.12,3,721.1,-31.5,24.5,39.5,39.5
2018-12-09 08:40:06.1161,172.8,68.1,39.5,39.41,-45,20.12,4,720.9,-31.2,24.5,39.5,39.5
2018-12-09 08:40:06.3661,172.8,68.1,39.5,39.41,-45,20.15,65,-23070,-23080,0,39.5,39.5
2018-12-09 08:40:06.6161,172.8,68.1,39.5,39.41,-45,20.12,66,4780,4780,0,39.5,39.5
2018-12-09 08:40:06.8661,172.8,68.1,39.5,39.41,-45,20.12,1,721.1,-31.5,26.5,39.5,39.5
2018-12-09 08:40:07.1161,172.8,68.1,39.5,39.41,-45,20.12,2,720.9,-31.2,27,39.5,39.5
2018-12-09 08:40:07.3661,172.8,68.1,39.5,39.41,-45,20.12,65,-23140,-23010,0,39.5,39.5
2018-12-09 08:40:07.6162,172.8,68.1,39.5,39.41,-45,20.13,51,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:07.8662,172.8,68.1,39.5,39.41,-45,20.12,63,50,50,0,39.5,39.5
2018-12-09 08:40:08.1162,172.8,68.1,39.5,39.41,-45,20.2,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:40:08.3662,172.8,68.1,39.5,39.41,-45,20.15,52,3.69,3.66,0,39.5,39.5
2018-12-09 08:40:08.6162,172.8,68.1,39.5,39.41,-44.9,20.12,6,-23080,27.9,3.7,39.5,39.5
2018-12-09 08:40:08.8662,172.8,68.1,39.5,39.41,-45,20.12,7,-23080,27.8,3.7,39.5,39.5
2018-12-09 08:40:09.1162,172.8,68,39.5,39.35,-45,20.09,1,721.1,-31.5,26.5,39.5,39.5
2018-12-09 08:40:09.3662,172.8,68,39.5,39.35,-45,20.12,2,720.9,-31.2,27,39.5,39.5
2018-12-09 08:40:09.6162,172.8,68,39.5,39.35,-45,20.12,61,722.6,717.1,0,39.5,39.5
2018-12-09 08:40:09.8662,172.8,68,39.5,39.35,-45,20.14,62,425,425,0,39.5,39.5
2018-12-09 08:40:10.1162,172.8,68,39.5,39.35,-45,20.12,64,34.2,34.6,0,39.5,39.5
2018-12-09 08:40:10.3662,172.8,68,39.5,39.35,-45,20.12,3,720.9,-31.5,24.5,39.5,39.5
2018-12-09 08:40:10.6162,172.8,68,39.5,39.35,-45,20.12,4,720.9,-31.2,24.5,39.5,39.5
2018-12-09 08:40:10.8662,172.8,68,39.5,39.35,-45,20.12,65,-23070,-23080,0,39.5,39.5
2018-12-09 08:40:11.1161,172.8,68,39.5,39.35,-45,20.12,66,4790,4780,0,39.5,39.5
2018-12-09 08:40:11.3661,172.8,68,39.5,39.35,-44.9,20.11,1,720.9,-31.5,26.5,39.5,39.5
2018-12-09 08:40:11.6161,172.8,68,39.5,39.35,-44.9,20.13,2,720.9,-31.2,27,39.5,39.5
2018-12-09 08:40:11.8662,172.8,68,39.5,39.35,-45,20.12,65,-23080,-23080,0,39.5,39.5
2018-12-09 08:40:12.1162,172.8,68,39.5,39.35,-45,20.12,51,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:12.3662,172.8,68,39.5,39.35,-45,20.12,63,50,50,0,39.5,39.5
2018-12-09 08:40:12.6162,172.8,68,39.5,39.35,-45,20.13,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:40:12.8663,172.8,68,39.5,39.35,-44.9,20.13,52,3.69,3.66,0,39.5,39.5
2018-12-09 08:40:13.1163,172.8,68,39.5,39.35,-45,20.11,6,-23140,27.9,3.7,39.5,39.5
2018-12-09 08:40:13.3663,172.8,68,39.5,39.35,-45,20.12,7,-23010,27.8,3.7,39.5,39.5
2018-12-09 08:40:13.6163,172.8,68,39.5,39.35,-45,20.13,1,720.9,-31.5,26.5,39.5,39.5
2018-12-09 08:40:13.8663,172.8,68,39.5,39.35,-45,20.13,2,720.9,-31.2,27,39.5,39.5
2018-12-09 08:40:14.1163,172.8,68,39.5,39.35,-45,20.12,61,722.5,717.1,0,39.5,39.5
2018-12-09 08:40:14.3663,172.8,68,39.5,39.35,-45,20.12,62,425,425,0,39.5,39.5
2018-12-09 08:40:14.6163,172.8,68,39.5,39.35,-45,20.12,64,34.3,34.5,0,39.5,39.5
2018-12-09 08:40:14.8663,172.8,68,39.5,39.35,-45,20.12,3,720.9,-31.5,24.5,39.5,39.5
2018-12-09 08:40:15.1163,172.8,68,39.5,39.35,-45,20.12,4,720.9,-31.2,24.5,39.5,39.5
2018-12-09 08:40:15.3663,172.8,68,39.5,39.35,-45,20.13,65,-23140,-23010,0,39.5,39.5
2018-12-09 08:40:15.6163,172.8,68,39.5,39.35,-45,20.12,66,4780,4780,0,39.5,39.5
2018-12-09 08:40:15.8663,172.8,68,39.5,39.35,-45,20.12,1,720.9,-31.5,26.5,39.5,39.5
2018-12-09 08:40:16.1163,172.8,68,39.5,39.35,-45,20.12,2,720.9,-31.2,27,39.5,39.5
2018-12-09 08:40:16.3663,172.8,68,39.5,39.35,-44.9,20.13,65,-23140,-23010,0,39.5,39.5
2018-12-09 08:40:16.6163,172.8,68,39.5,39.35,-45,20.13,51,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:16.8664,172.8,68,39.5,39.35,-44.9,20.12,63,50,50,0,39.5,39.5
2018-12-09 08:40:17.1164,172.8,68,39.5,39.35,-45,20.12,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:40:17.3663,172.8,68,39.5,39.35,-45,20.12,52,3.69,3.66,0,39.5,39.5
2018-12-09 08:40:17.6163,172.8,68,39.5,39.35,-45,20.12,6,-23070,27.9,3.7,39.5,39.5
2018-12-09 08:40:17.8663,172.8,68,39.5,39.35,-44.9,20.12,7,-23080,27.8,3.7,39.5,39.5
2018-12-09 08:40:18.1162,172.8,68,39.5,39.35,-45,20.1,1,720.8,-31.5,26.5,39.5,39.5
2018-12-09 08:40:18.3663,172.8,68,39.5,39.35,-45,20.12,2,720.7,-31.2,27,39.5,39.5
2018-12-09 08:40:18.6163,172.8,68,39.5,39.35,-45,20.12,61,722.4,717.1,0,39.5,39.5
2018-12-09 08:40:18.8663,172.8,68,39.5,39.35,-45,20.12,62,425,425,0,39.5,39.5
2018-12-09 08:40:19.1163,172.8,68,39.5,39.35,-45,20.13,64,34.2,34.6,0,39.5,39.5
2018-12-09 08:40:19.3663,172.8,68,39.5,39.35,-44.9,20.12,3,720.8,-31.5,24.5,39.5,39.5
2018-12-09 08:40:19.6164,172.8,68,39.5,39.35,-44.9,20.12,4,720.7,-31.2,24.5,39.5,39.5
2018-12-09 08:40:19.8664,172.8,68,39.5,39.35,-45,20.13,65,-23140,-23010,0,39.5,39.5
2018-12-09 08:40:20.1164,172.8,68,39.5,39.35,-45,20.12,66,4770,4770,0,39.5,39.5
2018-12-09 08:40:20.3664,172.8,68,39.5,39.35,-45,20.12,1,720.8,-31.5,26.5,39.5,39.5
2018-12-09 08:40:20.6164,172.8,68,39.5,39.35,-45,20.13,2,720.7,-31.2,27,39.5,39.5
2018-12-09 08:40:20.8664,172.8,68,39.5,39.35,-45,20.13,65,-23140,-23010,0,39.5,39.5
2018-12-09 08:40:21.1164,172.8,68,39.5,39.35,-45,20.1,51,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:21.3664,172.8,68,39.5,39.35,-45,20.11,63,50,50,0,39.5,39.5
2018-12-09 08:40:21.6164,172.8,68,39.5,39.35,-45,20.12,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:40:21.8664,172.8,68,39.5,39.35,-45,20.12,52,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:22.1165,172.8,67.9,39.5,39.29,-45,20.13,6,-23150,27.9,3.7,39.5,39.5
2018-12-09 08:40:22.3664,172.8,67.9,39.5,39.29,-45,20.14,7,-23020,27.8,3.7,39.5,39.5
2018-12-09 08:40:22.6164,172.8,67.9,39.5,39.29,-45,20.15,1,720.8,-31.5,26.5,39.5,39.5
2018-12-09 08:40:22.8663,172.8,67.9,39.5,39.29,-45,20.12,2,720.7,-31.2,27,39.5,39.5
2018-12-09 08:40:23.1163,172.8,67.9,39.5,39.29,-44.9,20.12,61,722.3,716.9,0,39.5,39.5
2018-12-09 08:40:23.3664,172.8,67.9,39.5,39.29,-45,20.12,62,425,425,0,39.5,39.5
2018-12-09 08:40:23.6164,172.8,67.9,39.5,39.29,-45,20.12,64,34.2,34.4,0,39.5,39.5
2018-12-09 08:40:23.8664,172.8,67.9,39.5,39.29,-45,20.12,3,720.8,-31.5,24.5,39.5,39.5
2018-12-09 08:40:24.1165,172.8,67.9,39.5,39.29,-45,20.12,4,720.7,-31.2,24.5,39.5,39.5
2018-12-09 08:40:24.3665,172.8,67.9,39.5,39.29,-45,20.12,65,-23140,-23010,0,39.5,39.5
2018-12-09 08:40:24.6164,172.8,67.9,39.5,39.29,-45,20.11,66,4770,4770,0,39.5,39.5
2018-12-09 08:40:24.8664,172.8,67.9,39.5,39.29,-45,20.13,1,720.8,-31.6,26.5,39.5,39.5
2018-12-09 08:40:25.1164,172.8,67.9,39.5,39.29,-45,20.13,2,720.5,-31.2,27,39.5,39.5
2018-12-09 08:40:25.3664,172.8,67.9,39.5,39.29,-45,20.12,65,-23140,-23010,0,39.5,39.5
2018-12-09 08:40:25.6164,172.8,67.9,39.5,39.29,-45,20.12,51,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:25.8664,172.8,67.9,39.5,39.29,-45,20.12,63,50,50,0,39.5,39.5
2018-12-09 08:40:26.1164,172.8,67.9,39.5,39.29,-45,20.13,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:40:26.3664,172.8,67.9,39.25,39.29,-44.9,20.11,52,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:26.6164,172.8,67.9,39.25,39.29,-45,20.15,6,-23140,27.9,3.7,39.5,39.5
2018-12-09 08:40:26.8664,172.8,67.9,39.25,39.29,-45,20.13,7,-23010,27.8,3.7,39.5,39.5
2018-12-09 08:40:27.1164,172.8,67.9,39.25,39.29,-45,20.14,1,720.8,-31.6,26.5,39.5,39.5
2018-12-09 08:40:27.3664,172.8,67.9,39.25,39.29,-45,20.13,2,720.5,-31.2,27,39.5,39.5
2018-12-09 08:40:27.6164,172.8,67.9,39.25,39.29,-45,20.12,61,722.3,716.9,0,39.5,39.5
2018-12-09 08:40:27.8664,172.8,67.9,39.25,39.29,-45,20.12,62,425,425,0,39.5,39.5
2018-12-09 08:40:28.1164,172.8,67.9,39.25,39.29,-45,20.13,64,34.2,34.6,0,39.5,39.5
2018-12-09 08:40:28.3664,172.8,67.9,39.25,39.29,-45,20.12,3,720.8,-31.6,24.5,39.5,39.5
2018-12-09 08:40:28.6164,172.8,67.9,39.25,39.29,-45,20.13,4,720.5,-31.2,24.5,39.5,39.5
2018-12-09 08:40:28.8664,172.8,67.9,39.25,39.29,-45,20.12,65,-23060,-23080,0,39.5,39.5
2018-12-09 08:40:29.1164,172.8,67.9,39.25,39.29,-45,20.12,66,4780,4770,0,39.5,39.5
2018-12-09 08:40:29.3664,172.8,67.9,39.25,39.29,-45,20.12,1,720.8,-31.6,26.5,39.5,39.5
2018-12-09 08:40:29.6164,172.8,67.9,39.25,39.29,-45,20.13,2,720.5,-31.2,27,39.5,39.5
2018-12-09 08:40:29.8664,172.8,67.9,39.25,39.29,-44.9,20.12,65,-23130,-23020,0,39.5,39.5
2018-12-09 08:40:30.1164,172.8,67.9,39.25,39.29,-44.9,20.12,51,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:30.3664,172.8,67.9,39.25,39.29,-45,20.12,63,50,50,0,39.5,39.5
2018-12-09 08:40:30.6165,172.8,67.9,39.25,39.29,-45,20.12,67,27.9,27.8,0,39.5,39.5
2018-12-09 08:40:30.8665,172.8,67.9,39.25,39.29,-45,20.12,52,3.68,3.66,0,39.5,39.5
2018-12-09 08:40:31.1165,172.8,67.9,39.25,39.29,-45,20.12,6,-23060,27.9,3.7,39.5,39.5
2018-12-09 08:40:31.3665,172.8,67.9,39.25,39.29,-44.9,20.12,7,-23080,27.8,3.7,39.5,39.5
2018-12-09 08:40:31.6165,172.8,67.9,39.25,39.29,-45,20.13,1,720.8,-31.6,26.5,39.5,39.5
2018-12-09 08:40:31.8665,172.8,67.9,39.25,39.29,-45,20.12,2,720.5,-31.2,27,39,39.5
2018-12-09 08:40:32.1165,172.8,67.9,39.25,39.29,-45,20.1,61,722.2,716.8,0,39,39.5
2018-12-09 08:40:32.3665,172.8,67.9,39.25,39.29,-45,20.13,62,425,425,0,39,39.5
2018-12-09 08:40:32.6165,172.8,67.9,39.25,39.29,-45,20.12,64,34.2,34.6,0,39,39.5
2018-12-09 08:40:32.8665,172.8,67.9,39.25,39.29,-44.9,20.11,3,720.7,-31.5,24.5,39,39.5
2018-12-09 08:40:33.1165,172.8,67.9,39.25,39.29,-44.9,20.13,4,720.6,-31.2,24.5,39,39.5
2018-12-09 08:40:33.3665,172.8,67.9,39.25,39.29,-45,20.12,65,-23120,-23020,0,39,39.5
2018-12-09 08:40:33.6165,172.8,67.9,39.25,39.29,-45,20.12,66,4780,4770,0,39,39.5
2018-12-09 08:40:33.8665,172.8,67.9,39.25,39.29,-45,20.13,1,720.7,-31.5,26.5,39,39.5
2018-12-09 08:40:34.1165,172.8,67.9,39.25,39.29,-45,20.12,2,720.6,-31.2,27,39,39.5
2018-12-09 08:40:34.3665,172.8,67.7,39.25,39.18,-45,20.12,65,-23050,-23080,0,39,39.5
2018-12-09 08:40:34.6165,172.8,67.7,39.25,39.18,-45,20.13,51,3.68,3.66,0,39,39.5
2018-12-09 08:40:34.8665,172.8,67.7,39.25,39.18,-45,20.12,63,50,50,0,39,39.5
