Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:40:35.1166,172.8,67.7,39.25,39.18,-45,20.12,67,27.9,27.8,0,39,39.5
2018-12-09 08:40:35.3666,172.8,67.7,39.25,39.18,-45,20.12,52,3.68,3.66,0,39,39.5
2018-12-09 08:40:35.6166,172.8,67.7,39.25,39.18,-45,20.13,6,-23050,27.9,3.7,39,39.5
2018-12-09 08:40:35.8665,172.8,67.7,39.25,39.18,-45,20.12,7,-23090,27.8,3.7,39,39.5
2018-12-09 08:40:36.1165,172.8,67.7,39.25,39.18,-44.9,20.11,1,720.7,-31.5,26.5,39,39.5
2018-12-09 08:40:36.3665,172.8,67.7,39.25,39.18,-45,20.11,2,720.6,-31.2,27,39,39.5
2018-12-09 08:40:36.6165,172.8,67.7,39.25,39.18,-45,20.11,61,722.2,716.8,0,39,39.5
2018-12-09 08:40:36.8664,172.8,67.7,39.25,39.18,-45,20.11,62,425,425,0,39,39.5
2018-12-09 08:40:37.1164,172.8,67.7,39.25,39.18,-45,20.13,64,34.1,34.6,0,39,39.5
2018-12-09 08:40:37.3664,172.8,67.7,39.25,39.18,-45,20.08,3,720.7,-31.5,24.5,39,39.5
2018-12-09 08:40:37.6164,172.8,67.7,39.25,39.18,-45,20.12,4,720.6,-31.2,24.5,39,39.5
2018-12-09 08:40:37.8664,172.8,67.7,39.25,39.18,-44.9,20.13,65,-23050,-23090,0,39,39.5
2018-12-09 08:40:38.1165,172.8,67.7,39.25,39.18,-44.9,20.07,66,4780,4780,0,39,39.5
2018-12-09 08:40:38.3665,172.8,67.7,39.25,39.18,-45,20.09,1,720.7,-31.5,26.5,39,39.5
2018-12-09 08:40:38.6165,172.8,67.7,39.25,39.18,-45,20.11,2,720.6,-31.2,27,39,39.5
2018-12-09 08:40:38.8665,172.8,67.7,39.25,39.18,-45,20.12,65,-23050,-23090,0,39,39.5
2018-12-09 08:40:39.1165,172.8,67.7,39.25,39.18,-45,20.13,51,3.68,3.66,0,39,39.5
2018-12-09 08:40:39.3665,172.8,67.7,39.25,39.18,-45,20.13,63,50,50,0,39,39.5
2018-12-09 08:40:39.6165,172.8,67.7,39.25,39.18,-45,20.12,67,27.9,27.8,0,39,39.5
2018-12-09 08:40:39.8665,172.8,67.7,39.25,39.18,-45,20.12,52,3.68,3.66,0,39,39.5
2018-12-09 08:40:40.1165,172.8,67.7,39.25,39.18,-45,20.13,6,-23050,27.9,3.7,39,39.5
2018-12-09 08:40:40.3665,172.8,67.7,39.25,39.18,-45,20.12,7,-23100,27.8,3.7,39,39.5
2018-12-09 08:40:40.6165,172.8,67.7,39.25,39.18,-45,20.11,1,720.6,-31.5,26.5,39,39.5
2018-12-09 08:40:40.8665,172.8,67.7,39.25,39.18,-45,20.13,2,720.5,-31.2,27,39,39.5
2018-12-09 08:40:41.1165,172.8,67.7,39.25,39.18,-44.9,20.12,61,722,716.6,0,39,39.5
2018-12-09 08:40:41.3665,172.8,67.7,39.25,39.18,-45,20.12,62,425,425,0,39,39.5
2018-12-09 08:40:41.6165,172.8,67.7,39.25,39.18,-45,20.13,64,34.1,34.6,0,39,39.5
2018-12-09 08:40:41.8665,172.8,67.7,39.25,39.18,-45,20.12,3,720.6,-31.5,24.5,39,39.5
2018-12-09 08:40:42.1165,172.8,67.6,39.25,39.12,-45,20.13,4,720.5,-31.2,24.5,39,39.5
2018-12-09 08:40:42.3665,172.8,67.6,39.25,39.12,-45,20.12,65,-23050,-23090,0,39,39.5
2018-12-09 08:40:42.6165,172.8,67.6,39.25,39.12,-45,20.13,66,4780,4780,0,39,39.5
2018-12-09 08:40:42.8666,172.8,67.6,39.25,39.12,-44.9,20.12,1,720.6,-31.5,26.5,39,39.5
2018-12-09 08:40:43.1166,172.8,67.6,39.25,39.12,-45,20.12,2,720.5,-31.2,27,39,39.5
2018-12-09 08:40:43.3666,172.8,67.6,39.25,39.12,-45,20.12,65,-23050,-23100,0,39,39.5
2018-12-09 08:40:43.6166,172.8,67.6,39.25,39.12,-45,20.12,51,3.68,3.66,0,39,39.5
2018-12-09 08:40:43.8666,172.8,67.6,39.25,39.12,-45,20.12,63,50,50,0,39,39.5
2018-12-09 08:40:44.1166,172.8,67.6,39.25,39.12,-45,20.12,67,27.9,27.8,0,39,39.5
2018-12-09 08:40:44.3666,172.8,67.6,39.25,39.12,-44.9,20.13,52,3.68,3.66,0,39,39.5
2018-12-09 08:40:44.6166,172.8,67.6,39.25,39.12,-44.9,20.12,6,-23050,27.9,3.7,39,39.5
2018-12-09 08:40:44.8666,172.8,67.6,39.25,39.12,-45,20.13,7,-23100,27.8,3.7,39,39.5
2018-12-09 08:40:45.1166,172.8,67.6,39.25,39.12,-45,20.16,1,720.6,-31.5,26.5,39,39.5
2018-12-09 08:40:45.3666,172.8,67.6,39.25,39.12,-45,20.13,2,720.5,-31.2,27,39,39.5
2018-12-09 08:40:45.6166,172.8,67.6,39.25,39.12,-45,20.12,61,722.1,716.7,0,39,39.5
2018-12-09 08:40:45.8666,172.8,67.6,39.25,39.12,-45,20.13,62,425,425,0,39,39.5
2018-12-09 08:40:46.1166,172.8,67.6,39.25,39.12,-44.9,20.13,64,34.1,34.6,0,39,39.5
2018-12-09 08:40:46.3666,172.8,67.6,39.25,39.12,-44.9,20.11,3,720.5,-31.5,24.5,39,39.5
2018-12-09 08:40:46.6166,172.8,67.6,39.25,39.12,-45,20.14,4,720.4,-31.2,24.5,39,39.5
2018-12-09 08:40:46.8666,172.8,67.6,39.25,39.12,-45,20.13,65,-23050,-23100,0,39,39.5
2018-12-09 08:40:47.1166,172.8,67.6,39.25,39.12,-45,20.12,66,4790,4790,0,39,39.5
2018-12-09 08:40:47.3666,172.8,67.6,39.25,39.12,-45,20.12,1,720.5,-31.5,26.5,39,39.5
2018-12-09 08:40:47.6166,172.8,67.6,39.25,39.12,-45,20.12,2,720.4,-31.2,27,39,39.5
2018-12-09 08:40:47.8666,172.8,67.6,39.25,39.12,-44.9,20.12,65,-23050,-23100,0,39,39.5
2018-12-09 08:40:48.1166,172.8,67.6,39.25,39.12,-45,20.12,51,3.68,3.66,0,39,39.5
2018-12-09 08:40:48.3667,172.8,67.6,39.25,39.12,-45,20.12,63,50,50,0,39,39.5
2018-12-09 08:40:48.6167,172.8,67.6,39.25,39.12,-45,20.13,67,27.9,27.8,0,39,39.5
2018-12-09 08:40:48.8667,172.8,67.6,39.25,39.12,-45,20.14,52,3.68,3.66,0,39,39.5
2018-12-09 08:40:49.1167,172.8,67.6,39.25,39.12,-45,20.13,6,-23050,27.9,3.7,39,39.5
2018-12-09 08:40:49.3667,172.8,67.6,39.25,39.12,-44.9,20.12,7,-23100,27.8,3.7,39,39.5
2018-12-09 08:40:49.6167,172.8,67.6,39.25,39.12,-45,20.13,1,720.5,-31.5,26.5,39,39.5
2018-12-09 08:40:49.8667,172.8,67.6,39.25,39.12,-45,20.12,2,720.4,-31.2,27,39,39.5
2018-12-09 08:40:50.1167,172.8,67.6,39.25,39.12,-45,20.13,61,722,716.6,0,39,39.5
2018-12-09 08:40:50.3667,172.8,67.5,39.25,39.06,-45,20.13,62,425,425,0,39,39.5
2018-12-09 08:40:50.6167,172.8,67.5,39.25,39.06,-45,20.13,64,34.1,34.5,0,39,39.5
2018-12-09 08:40:50.8667,172.8,67.5,39.25,39.06,-45,20.12,3,720.5,-31.5,24.5,39,39.5
2018-12-09 08:40:51.1167,172.8,67.5,39.25,39.06,-45,20.13,4,720.4,-31.2,24.5,39,39.5
2018-12-09 08:40:51.3667,172.8,67.5,39.25,39.06,-45,20.13,65,-23050,-23100,0,39,39.5
2018-12-09 08:40:51.6167,172.8,67.5,39.25,39.06,-45,20.12,66,4790,4790,0,39,39.5
2018-12-09 08:40:51.8667,172.8,67.5,39.25,39.06,-45,20.13,1,720.5,-31.5,26.5,39,39.5
2018-12-09 08:40:52.1167,172.8,67.5,39.25,39.06,-45,20.12,2,720.4,-31.2,27,39,39.5
2018-12-09 08:40:52.3667,172.8,67.5,39.25,39.06,-45,20.14,65,-23050,-23100,0,39,39.5
2018-12-09 08:40:52.6167,172.8,67.5,39.25,39.06,-44.9,20.13,51,3.68,3.66,0,39,39.5
2018-12-09 08:40:52.8667,172.8,67.5,39.25,39.06,-45,20.12,63,50,50,0,39,39.5
2018-12-09 08:40:53.1167,172.8,67.5,39.25,39.06,-45,20.12,67,27.9,27.8,0,39,39.5
2018-12-09 08:40:53.3667,172.8,67.5,39.25,39.06,-45,20.12,52,3.68,3.66,0,39,39.5
2018-12-09 08:40:53.6167,172.8,67.5,39.25,39.06,-45,20.13,6,-23050,27.9,3.7,39,39.5
2018-12-09 08:40:53.8667,172.8,67.5,39.25,39.06,-45,20.12,7,-23110,27.8,3.7,39,39.5
2018-12-09 08:40:54.1166,172.8,67.5,39.25,39.06,-45,20.12,1,720.5,-31.5,26.5,39,39.5
2018-12-09 08:40:54.3666,172.8,67.5,39.25,39.06,-45,20.12,2,720.3,-31.2,27,39,39.5
2018-12-09 08:40:54.6166,172.8,67.5,39.25,39.06,-45,20.13,61,721.9,716.5,0,39,39.5
2018-12-09 08:40:54.8666,172.8,67.5,39.25,39.06,-45,20.14,62,425,425,0,39,39.5
2018-12-09 08:40:55.1166,172.8,67.4,39.25,39,-45,20.12,64,34.1,34.6,0,39,39.5
2018-12-09 08:40:55.3667,172.8,67.4,39.25,39,-45,20.12,3,720.5,-31.5,24.5,39,39.5
2018-12-09 08:40:55.6167,172.8,67.4,39.25,39,-45,20.12,4,720.3,-31.2,24.5,39,39.5
2018-12-09 08:40:55.8667,172.8,67.4,39.25,39,-44.9,20.12,65,-23050,-23100,0,39,39.5
2018-12-09 08:40:56.1167,172.8,67.4,39,39,-44.9,20.12,66,4780,4780,0,39,39.5
2018-12-09 08:40:56.3667,172.8,67.4,39,39,-44.9,20.12,1,720.5,-31.5,26.5,39,39.5
2018-12-09 08:40:56.6167,172.8,67.4,39,39,-45,20.12,2,720.3,-31.2,27,39,39.5
2018-12-09 08:40:56.8667,172.8,67.4,39,39,-45,20.12,65,-23050,-23100,0,39,39.5
2018-12-09 08:40:57.1167,172.8,67.4,39,39,-45,20.12,51,3.68,3.66,0,39,39.5
2018-12-09 08:40:57.3667,172.8,67.4,39,39,-45,20.12,63,50,50,0,39,39.5
2018-12-09 08:40:57.6167,172.8,67.4,39,39,-44.9,20.12,67,27.9,27.8,0,39,39.5
2018-12-09 08:40:57.8667,172.8,67.4,39,39,-45,20.12,52,3.68,3.65,0,39,39.5
2018-12-09 08:40:58.1167,172.8,67.4,39,39,-45,20.12,6,-23060,27.9,3.7,39,39.5
2018-12-09 08:40:58.3667,172.8,67.4,39,39,-45,20.12,7,-23100,27.8,3.7,39,39.5
2018-12-09 08:40:58.6167,172.8,67.4,39,39,-45,20.12,1,720.5,-31.5,26.5,39,39.5
2018-12-09 08:40:58.8668,172.8,67.4,39,39,-45,20.12,2,720.3,-31.2,27,39,39.5
2018-12-09 08:40:59.1168,172.8,67.4,39,39,-44.9,20.12,61,721.9,716.5,0,39,39.5
2018-12-09 08:40:59.3668,172.8,67.4,39,39,-44.9,20.13,62,425,425,0,39,39.5
2018-12-09 08:40:59.6168,172.8,67.4,39,39,-45,20.12,64,34.1,34.5,0,39,39.5
2018-12-09 08:40:59.8668,172.8,67.4,39,39,-45,20.12,3,720.5,-31.5,24.5,39,39.5
2018-12-09 08:41:00.1168,172.8,67.4,39,39,-45,20.11,4,720.3,-31.2,24.5,39,39.5
2018-12-09 08:41:00.3668,172.8,67.4,39,39,-45,20.12,65,-23050,-23090,0,39,39.5
2018-12-09 08:41:00.6168,172.8,67.4,39,39,-44.9,20.12,66,4780,4780,0,39,39.5
2018-12-09 08:41:00.8668,172.8,67.4,39,39,-44.9,20.13,1,720.5,-31.5,26.5,39,39.5
2018-12-09 08:41:01.1168,172.8,67.4,39,39,-45,20.13,2,720.1,-31.2,27,39,39
2018-12-09 08:41:01.3668,172.8,67.4,39,39,-45,20.23,65,-23060,-23090,0,39,39
2018-12-09 08:41:01.6168,172.8,67.4,39,39,-45,20.13,51,3.68,3.66,0,39,39
2018-12-09 08:41:01.8668,172.8,67.4,39,39,-45,20,63,50,50,0,39,39
2018-12-09 08:41:02.1168,172.8,67.4,39,39,-45,20.12,67,27.9,27.8,0,39,39
2018-12-09 08:41:02.3668,172.8,67.4,39,39,-45,20.12,52,3.68,3.66,0,39,39
2018-12-09 08:41:02.6168,172.8,67.4,39,39,-45,20.13,6,-23050,27.9,3.7,39,39
2018-12-09 08:41:02.8668,172.8,67.4,39,39,-45,20.11,7,-23080,27.8,3.7,39,39
2018-12-09 08:41:03.1168,172.8,67.4,39,39,-45,20.14,1,720.3,-31.5,26.5,39,39
2018-12-09 08:41:03.3668,172.8,67.4,39,39,-45,20.12,2,720.1,-31.2,27,39,39
2018-12-09 08:41:03.6168,172.8,67.4,39,39,-45,20.12,61,721.7,716.4,0,39,39
2018-12-09 08:41:03.8668,172.8,67.4,39,39,-44.9,20.12,62,425,425,0,39,39
2018-12-09 08:41:04.1168,172.8,67.4,39,39,-44.9,20.13,64,34.1,34.5,0,39,39
2018-12-09 08:41:04.3668,172.8,67.4,39,39,-45,20.12,3,720.3,-31.5,24.5,39,39
2018-12-09 08:41:04.6168,172.8,67.4,39,39,-45,20.12,4,720.1,-31.2,24.5,39,39
2018-12-09 08:41:04.8668,172.8,67.4,39,39,-45,20.13,65,-23060,-23080,0,39,39
2018-12-09 08:41:05.1168,172.8,67.4,39,39,-45,20.13,66,4790,4790,0,39,39
2018-12-09 08:41:05.3668,172.8,67.4,39,39,-45,20.12,1,720.3,-31.5,26.5,39,39
2018-12-09 08:41:05.6168,172.8,67.4,39,39,-44.9,20.12,2,720.1,-31.2,27,39,39
2018-12-09 08:41:05.8668,172.8,67.4,39,39,-45,20.12,65,-23060,-23080,0,39,39
2018-12-09 08:41:06.1169,172.8,67.4,39,39,-45,20.13,51,3.68,3.66,0,39,39
2018-12-09 08:41:06.3669,172.8,67.3,39,38.95,-45,20.12,63,50,50,0,39,39
2018-12-09 08:41:06.6168,172.8,67.3,39,38.95,-45,20.12,67,27.9,27.8,0,39,39
2018-12-09 08:41:06.8668,172.8,67.3,39,38.95,-45,20.13,52,3.68,3.66,0,39,39
2018-12-09 08:41:07.1168,172.8,67.3,39,38.95,-44.9,20.16,6,-23060,27.9,3.7,39,39
2018-12-09 08:41:07.3668,172.8,67.3,39,38.95,-45,20.12,7,-23080,27.8,3.7,39,39
2018-12-09 08:41:07.6168,172.8,67.3,39,38.95,-45,20.12,1,720.3,-31.5,26.5,39,39
2018-12-09 08:41:07.8668,172.8,67.3,39,38.95,-45,20.12,2,720.1,-31.2,27,39,39
2018-12-09 08:41:08.1168,172.8,67.3,39,38.95,-45,20.12,61,721.9,716.4,0,39,39
2018-12-09 08:41:08.3668,172.8,67.3,39,38.95,-45,20.12,62,425,425,0,39,39
2018-12-09 08:41:08.6169,172.8,67.3,39,38.95,-44.9,20.12,64,34.1,34.6,0,39,39
2018-12-09 08:41:08.8669,172.8,67.3,39,38.95,-45,20.11,3,720.3,-31.5,24.5,39,39
2018-12-09 08:41:09.1169,172.8,67.3,39,38.95,-45,20.13,4,720,-31.2,24.5,39,39
2018-12-09 08:41:09.3669,172.8,67.3,39,38.95,-45,20.13,65,-23060,-23080,0,39,39
2018-12-09 08:41:09.6169,172.8,67.3,39,38.95,-45,20.12,66,4790,4790,0,39,39
2018-12-09 08:41:09.8669,172.8,67.3,39,38.95,-45,20.13,1,720.3,-31.5,26.5,39,39
2018-12-09 08:41:10.1169,172.8,67.3,39,38.95,-45,20.13,2,720,-31.2,27,39,39
2018-12-09 08:41:10.3669,172.8,67.3,39,38.95,-45,20.13,65,-23070,-23080,0,39,39
2018-12-09 08:41:10.6169,172.8,67.3,39,38.95,-45,20.12,51,3.68,3.66,0,39,39
2018-12-09 08:41:10.8669,172.8,67.3,39,38.95,-45,20.13,63,50,50,0,39,39
2018-12-09 08:41:11.1169,172.8,67.3,39,38.95,-45,20.13,67,27.9,27.8,0,39,39
2018-12-09 08:41:11.3669,172.8,67.3,39,38.95,-45,20.12,52,3.68,3.66,0,39,39
2018-12-09 08:41:11.6169,172.8,67.3,39,38.95,-44.9,20.13,6,-23060,27.9,3.7,39,39
2018-12-09 08:41:11.8669,172.8,67.3,39,38.95,-45,20.1,7,-23070,27.8,3.7,39,39
2018-12-09 08:41:12.1169,172.8,67.3,39,38.95,-45,20.17,1,720.3,-31.5,26.5,39,39
2018-12-09 08:41:12.3668,172.8,67.3,39,38.95,-45,20.1,2,720,-31.2,27,39,39
2018-12-09 08:41:12.6168,172.8,67.3,39,38.95,-45,20.12,61,721.7,716.2,0,39,39
2018-12-09 08:41:12.8669,172.8,67.3,39,38.95,-45,20.18,62,425,425,0,39,39
2018-12-09 08:41:13.1169,172.8,67.3,39,38.95,-44.9,20.18,64,34.1,34.6,0,39,39
2018-12-09 08:41:13.3669,172.8,67.3,39,38.95,-44.9,20.17,3,720.3,-31.5,24.5,39,39
2018-12-09 08:41:13.6169,172.8,67.3,39,38.95,-45,19.99,4,720,-31.2,24.5,39,39
2018-12-09 08:41:13.8669,172.8,67.3,39,38.95,-45,20.12,65,-23070,-23080,0,39,39
2018-12-09 08:41:14.1169,172.8,67.2,39,38.89,-45,20.13,66,4790,4790,0,39,39
2018-12-09 08:41:14.3669,172.8,67.2,39,38.89,-45,20.13,1,720.3,-31.5,26.5,39,39
2018-12-09 08:41:14.6169,172.8,67.2,39,38.89,-45,20.13,2,720,-31.2,27,39,39
2018-12-09 08:41:14.8669,172.8,67.2,39,38.89,-44.9,20.13,65,-23070,-23070,0,39,39
2018-12-09 08:41:15.1169,172.8,67.2,39,38.89,-44.9,20.12,51,3.68,3.66,0,39,39
2018-12-09 08:41:15.3669,172.8,67.2,39,38.89,-45,20.12,63,50,50,0,39,39
2018-12-09 08:41:15.6169,172.8,67.2,39,38.89,-45,20.12,67,27.9,27.8,0,39,39
2018-12-09 08:41:15.8669,172.8,67.2,39,38.89,-45,20.12,52,3.68,3.65,0,39,39
2018-12-09 08:41:16.1169,172.8,67.2,39,38.89,-45,20.11,6,-23070,27.9,3.7,39,39
2018-12-09 08:41:16.3669,172.8,67.2,39,38.89,-45,20.13,7,-23080,27.8,3.7,39,39
2018-12-09 08:41:16.6169,172.8,67.2,39,38.89,-44.9,20.12,1,720.1,-31.5,26.5,39,39
2018-12-09 08:41:16.8669,172.8,67.2,39,38.89,-45,20.13,2,720.1,-31.2,27,39,39
2018-12-09 08:41:17.1169,172.8,67.2,39,38.89,-45,20.12,61,721.6,716.2,0,39,39
2018-12-09 08:41:17.3669,172.8,67.2,39,38.89,-45,20.12,62,425,425,0,39,39
2018-12-09 08:41:17.6169,172.8,67.2,39,38.89,-45,20.14,64,34.2,34.6,0,39,39
2018-12-09 08:41:17.8670,172.8,67.2,39,38.89,-45,20.13,3,720.1,-31.5,24.5,39,39
2018-12-09 08:41:18.1170,172.8,67.2,39,38.89,-44.9,20.14,4,720.1,-31.2,24.5,39,39
2018-12-09 08:41:18.3670,172.8,67.2,39,38.89,-45,20.13,65,-23070,-23070,0,39,39
2018-12-09 08:41:18.6170,172.8,67.2,39,38.89,-45,20.12,66,4780,4780,0,39,39
2018-12-09 08:41:18.8670,172.8,67.2,39,38.89,-45,20.13,1,720.1,-31.5,26.5,39,39
2018-12-09 08:41:19.1170,172.8,67.2,39,38.89,-45,20.14,2,720.1,-31.2,27,39,39
2018-12-09 08:41:19.3670,172.8,67.2,39,38.89,-45,20.13,65,-23070,-23070,0,39,39
2018-12-09 08:41:19.6169,172.8,67.2,39,38.89,-45,20.12,51,3.68,3.66,0,39,39
2018-12-09 08:41:19.8670,172.8,67.2,39,38.89,-45,20.13,63,50,50,0,39,39
2018-12-09 08:41:20.1170,172.8,67.2,39,38.89,-44.9,20.12,67,27.9,27.8,0,39,39
2018-12-09 08:41:20.3670,172.8,67.2,39,38.89,-45,20.03,52,3.68,3.65,0,39,39
2018-12-09 08:41:20.6170,172.8,67.2,39,38.89,-45,20.12,6,-23070,27.9,3.7,39,39
2018-12-09 08:41:20.8670,172.8,67.2,39,38.89,-45,20.12,7,-23080,27.8,3.7,39,39
2018-12-09 08:41:21.1170,172.8,67.2,39,38.89,-45,20.12,1,720.1,-31.5,26.5,39,39
2018-12-09 08:41:21.3670,172.8,67.2,39,38.89,-45,20.12,2,720.1,-31.2,27,39,39
2018-12-09 08:41:21.6170,172.8,67.2,39,38.89,-44.9,20.1,61,721.5,716.1,0,39,39
2018-12-09 08:41:21.8670,172.8,67.2,39,38.89,-45,20.13,62,425,425,0,39,39
2018-12-09 08:41:22.1170,172.8,67.2,39,38.89,-45,20.12,64,34.1,34.5,0,39,39
2018-12-09 08:41:22.3670,172.8,67.1,39,38.83,-45,20.13,3,720.1,-31.5,24.5,39,39
2018-12-09 08:41:22.6170,172.8,67.1,39,38.83,-45,20.13,4,720.1,-31.2,24.5,39,39
2018-12-09 08:41:22.8671,172.8,67.1,39,38.83,-45,20.12,65,-23070,-23070,0,39,39
2018-12-09 08:41:23.1170,172.8,67.1,39,38.83,-45,20.12,66,4780,4780,0,39,39
2018-12-09 08:41:23.3670,172.8,67.1,39,38.83,-45,20.11,1,720.1,-31.5,26.5,39,39
2018-12-09 08:41:23.6170,172.8,67.1,39,38.83,-45,20.12,2,719.8,-31.2,27,39,39
2018-12-09 08:41:23.8670,172.8,67.1,39,38.83,-45,20.12,65,-23080,-23080,0,39,39
2018-12-09 08:41:24.1170,172.8,67.1,39,38.83,-45,20.13,51,3.68,3.66,0,39,39
2018-12-09 08:41:24.3670,172.8,67.1,39,38.83,-45,20.12,63,50,50,0,39,39
2018-12-09 08:41:24.6170,172.8,67.1,39,38.83,-45,20.12,67,27.9,27.8,0,39,39
2018-12-09 08:41:24.8670,172.8,67.1,39,38.83,-45,20.12,52,3.68,3.65,0,39,39
2018-12-09 08:41:25.1170,172.8,67.1,39,38.83,-45,20.12,6,-23070,27.9,3.7,39,39
2018-12-09 08:41:25.3670,172.8,67.1,39,38.83,-45,20.12,7,-23080,27.8,3.7,39,39
2018-12-09 08:41:25.6170,172.8,67.1,39,38.83,-45,20.12,1,720.1,-31.5,26.5,39,39
2018-12-09 08:41:25.8670,172.8,67.1,39,38.83,-45,20.12,2,719.8,-31.2,27,39,39
2018-12-09 08:41:26.1170,172.8,67.1,39,38.83,-44.9,20.13,61,721.5,716.1,0,39,39
2018-12-09 08:41:26.3670,172.8,67.1,39,38.83,-45,20.14,62,425,425,0,39,39
2018-12-09 08:41:26.6170,172.8,67.1,39,38.83,-45,20.1,64,34.2,34.6,0,39,39
2018-12-09 08:41:26.8670,172.8,67.1,39,38.83,-45,20.12,3,720.1,-31.5,24.5,39,39
2018-12-09 08:41:27.1170,172.8,67,39,38.77,-45,20.12,4,719.8,-31.2,24.5,39,39
2018-12-09 08:41:27.3671,172.8,67,39,38.77,-45,20.13,65,-23080,-23080,0,39,39
2018-12-09 08:41:27.6171,172.8,67,39,38.77,-45,20.11,66,4780,4780,0,39,39
2018-12-09 08:41:27.8671,172.8,67,39,38.77,-45,20.11,1,720.1,-31.5,26.5,39,39
2018-12-09 08:41:28.1171,172.8,67,39,38.77,-45,20.15,2,719.8,-31.2,27,39,39
2018-12-09 08:41:28.3671,172.8,67,39,38.77,-45,20.16,65,-23070,-23070,0,39,39
2018-12-09 08:41:28.6171,172.8,67,39,38.77,-45,20.12,51,3.68,3.66,0,39,39
2018-12-09 08:41:28.8671,172.8,67,39,38.77,-45,20.09,63,50,50,0,39,39
2018-12-09 08:41:29.1171,172.8,67,39,38.77,-45,20.18,67,27.9,27.8,0,39,39
2018-12-09 08:41:29.3671,172.8,67,39,38.77,-45,20.03,52,3.68,3.65,0,39,39
2018-12-09 08:41:29.6171,172.8,67,39,38.77,-45,20.08,6,-23070,27.9,3.7,39,39
2018-12-09 08:41:29.8670,172.8,67,39,38.77,-45,20.12,7,-23080,27.8,3.7,39,39
2018-12-09 08:41:30.1171,172.8,67,39,38.77,-45,20.13,1,720,-31.5,26.5,39,39
2018-12-09 08:41:30.3671,172.8,67,39,38.77,-45,20.13,2,719.7,-31.2,27,39,39
2018-12-09 08:41:30.6171,172.8,67,39,38.77,-45,20.13,61,721.4,716.1,0,39,39
2018-12-09 08:41:30.8671,172.8,67,39,38.77,-45,20.13,62,425,425,0,39,39
2018-12-09 08:41:31.1171,172.8,67,39,38.77,-45,20.12,64,34.2,34.6,0,39,39
2018-12-09 08:41:31.3671,172.8,67,39,38.77,-45,20.13,3,720,-31.5,24.5,39,39
2018-12-09 08:41:31.6171,172.8,67,39,38.77,-45,20.12,4,719.7,-31.2,24.5,39,39
2018-12-09 08:41:31.8671,172.8,67,39,38.77,-45,20.12,65,-23080,-23080,0,39,39
2018-12-09 08:41:32.1171,172.8,67,39,38.77,-45,20.13,66,4790,4790,0,39,39
2018-12-09 08:41:32.3671,172.8,67,39,38.77,-45,20.12,1,720,-31.5,26.5,39,39
2018-12-09 08:41:32.6171,172.8,67,39,38.77,-45,20.12,2,719.7,-31.2,27,39,39
2018-12-09 08:41:32.8671,172.8,67,39,38.77,-44.9,20.13,65,-23080,-23080,0,39,39
2018-12-09 08:41:33.1171,172.8,67,39,38.77,-44.9,20.12,51,3.68,3.66,0,39,39
2018-12-09 08:41:33.3671,172.8,67,39,38.77,-45,20.12,63,50,50,0,39,39
2018-12-09 08:41:33.6171,172.8,67,39,38.77,-45,20.14,67,27.9,27.8,0,39,39
2018-12-09 08:41:33.8671,172.8,67,39,38.77,-45,20.12,52,3.68,3.65,0,39,39
2018-12-09 08:41:34.1172,172.8,67,39,38.77,-45,20.12,6,-23080,27.9,3.7,39,39
2018-12-09 08:41:34.3671,172.8,67,39,38.77,-45,20.12,7,-23080,27.8,3.7,39,39
2018-12-09 08:41:34.6171,172.8,67,39,38.77,-45,20.12,1,720,-31.5,26.5,39,39
2018-12-09 08:41:34.8671,172.8,67,39,38.77,-45,20.12,2,719.7,-31.2,27,39,39
2018-12-09 08:41:35.1171,172.8,67,39,38.77,-45,20.13,61,721.3,715.9,0,39,39
2018-12-09 08:41:35.3671,172.8,67,38.75,38.77,-45,20.1,62,425,425,0,39,39
2018-12-09 08:41:35.6171,172.8,67,38.75,38.77,-45,20.13,64,34.2,34.6,0,39,39
2018-12-09 08:41:35.8671,172.8,67,38.75,38.77,-45,20.12,3,720,-31.5,24.5,39,39
2018-12-09 08:41:36.1171,172.8,67,38.75,38.77,-45,20.12,4,719.7,-31.2,24.5,39,39
2018-12-09 08:41:36.3671,172.8,67,38.75,38.77,-45,20.12,65,-23070,-23070,0,39,39
2018-12-09 08:41:36.6171,172.8,67,38.75,38.77,-45,20.13,66,4790,4790,0,39,39
2018-12-09 08:41:36.8671,172.8,67,38.75,38.77,-45,20.11,1,720,-31.5,26.5,39,39
2018-12-09 08:41:37.1171,172.8,67,38.75,38.77,-45,20.13,2,719.7,-31.2,27,39,39
2018-12-09 08:41:37.3671,172.8,67,38.75,38.77,-45,20.14,65,-23070,-23080,0,38.5,39
2018-12-09 08:41:37.6171,172.8,67,38.75,38.77,-44.9,20.12,51,3.68,3.65,0,38.5,39
2018-12-09 08:41:37.8671,172.8,67,38.75,38.77,-44.9,20.12,63,50,50,0,38.5,39
2018-12-09 08:41:38.1171,172.8,67,38.75,38.77,-45,20.11,67,27.9,27.8,0,38.5,39
2018-12-09 08:41:38.3671,172.8,66.9,38.75,38.72,-45,20.12,52,3.68,3.65,0,38.5,39
2018-12-09 08:41:38.6171,172.8,66.9,38.75,38.72,-45,20.11,6,-23060,27.9,3.7,38.5,39
2018-12-09 08:41:38.8671,172.8,66.9,38.75,38.72,-45,20.13,7,-23080,27.8,3.7,38.5,39
2018-12-09 08:41:39.1171,172.8,66.9,38.75,38.72,-44.9,20.13,1,719.8,-31.5,26.5,38.5,39
2018-12-09 08:41:39.3672,172.8,66.9,38.75,38.72,-44.9,20.12,2,719.5,-31.2,27,38.5,39
2018-12-09 08:41:39.6172,172.8,66.9,38.75,38.72,-44.9,20.13,61,721.4,715.9,0,38.5,39
2018-12-09 08:41:39.8672,172.8,66.9,38.75,38.72,-45,20.12,62,425,425,0,38.5,39
2018-12-09 08:41:40.1172,172.8,66.9,38.75,38.72,-45,20.1,64,34.1,34.5,0,38.5,39
2018-12-09 08:41:40.3672,172.8,66.9,38.75,38.72,-45,20.12,3,719.8,-31.5,24.5,38.5,39
2018-12-09 08:41:40.6172,172.8,66.9,38.75,38.72,-45,20.13,4,719.5,-31.2,24.5,38.5,39
2018-12-09 08:41:40.8672,172.8,66.9,38.75,38.72,-45,20.13,65,-23060,-23080,0,38.5,39
2018-12-09 08:41:41.1172,172.8,66.9,38.75,38.72,-45,20.12,66,4780,4780,0,38.5,39
2018-12-09 08:41:41.3672,172.8,66.9,38.75,38.72,-45,20.14,1,719.8,-31.5,26.5,38.5,39
2018-12-09 08:41:41.6172,172.8,66.9,38.75,38.72,-45,20.13,2,719.5,-31.2,27,38.5,39
2018-12-09 08:41:41.8672,172.8,66.9,38.75,38.72,-45,20.15,65,-23060,-23080,0,38.5,39
2018-12-09 08:41:42.1172,172.8,66.9,38.75,38.72,-45,20.09,51,3.68,3.65,0,38.5,39
2018-12-09 08:41:42.3672,172.8,66.9,38.75,38.72,-45,20.13,63,50,50,0,38.5,39
2018-12-09 08:41:42.6172,172.8,66.9,38.75,38.72,-45,20.05,67,27.9,27.8,0,38.5,39
2018-12-09 08:41:42.8672,172.8,66.9,38.75,38.72,-45,20.08,52,3.68,3.65,0,38.5,39
2018-12-09 08:41:43.1172,172.8,66.9,38.75,38.72,-45,20.14,6,-23050,27.9,3.7,38.5,39
2018-12-09 08:41:43.3672,172.8,66.9,38.75,38.72,-45,20.13,7,-23080,27.8,3.7,38.5,39
2018-12-09 08:41:43.6172,172.8,66.9,38.75,38.72,-45,20.11,1,719.8,-31.5,26.5,38.5,39
2018-12-09 08:41:43.8672,172.8,66.9,38.75,38.72,-45,20.11,2,719.5,-31.2,27,38.5,39
2018-12-09 08:41:44.1172,172.8,66.9,38.75,38.72,-45,20.12,61,721.3,715.8,0,38.5,39
2018-12-09 08:41:44.3672,172.8,66.9,38.75,38.72,-44.9,20.11,62,425,425,0,38.5,39
2018-12-09 08:41:44.6172,172.8,66.9,38.75,38.72,-44.9,20.13,64,34.1,34.6,0,38.5,39
2018-12-09 08:41:44.8672,172.8,66.9,38.75,38.72,-45,20.13,3,719.8,-31.5,24.5,38.5,39
2018-12-09 08:41:45.1172,172.8,66.9,38.75,38.72,-45,20.12,4,719.6,-31.2,24.5,38.5,39
2018-12-09 08:41:45.3672,172.8,66.9,38.75,38.72,-45,20.12,65,-23050,-23090,0,38.5,39
2018-12-09 08:41:45.6172,172.8,66.9,38.75,38.72,-45,20.12,66,4780,4780,0,38.5,39
2018-12-09 08:41:45.8672,172.8,66.9,38.75,38.72,-45,20.12,1,719.8,-31.5,26.5,38.5,39
2018-12-09 08:41:46.1172,172.8,66.9,38.75,38.72,-45,20.12,2,719.6,-31.2,27,38.5,39
2018-12-09 08:41:46.3672,172.8,66.9,38.75,38.72,-45,20.12,65,-23050,-23090,0,38.5,39
2018-12-09 08:41:46.6172,172.8,66.9,38.75,38.72,-45,20.12,51,3.68,3.65,0,38.5,39
2018-12-09 08:41:46.8672,172.8,66.9,38.75,38.72,-45,20.12,63,50,50,0,38.5,39
2018-12-09 08:41:47.1172,172.8,66.8,38.75,38.66,-45,20.13,67,27.9,27.8,0,38.5,39
2018-12-09 08:41:47.3672,172.8,66.8,38.75,38.66,-45,20.09,52,3.68,3.65,0,38.5,39
2018-12-09 08:41:47.6172,172.8,66.8,38.75,38.66,-44.9,20.12,6,-23050,27.9,3.7,38.5,39
2018-12-09 08:41:47.8672,172.8,66.8,38.75,38.66,-45,20.12,7,-23090,27.8,3.7,38.5,39
2018-12-09 08:41:48.1172,172.8,66.8,38.75,38.66,-45,20.12,1,719.8,-31.5,26.5,38.5,39
2018-12-09 08:41:48.3672,172.8,66.8,38.75,38.66,-45,20.12,2,719.6,-31.2,27,38.5,39
2018-12-09 08:41:48.6172,172.8,66.8,38.75,38.66,-45,20.13,61,721.1,715.9,0,38.5,39
2018-12-09 08:41:48.8673,172.8,66.8,38.75,38.66,-45,20.13,62,425,425,0,38.5,39
2018-12-09 08:41:49.1173,172.8,66.8,38.75,38.66,-45,20.13,64,34.2,34.6,0,38.5,39
2018-12-09 08:41:49.3673,172.8,66.8,38.75,38.66,-44.9,20.12,3,719.8,-31.5,24.5,38.5,39
2018-12-09 08:41:49.6173,172.8,66.8,38.75,38.66,-45,20.12,4,719.6,-31.2,24.5,38.5,39
2018-12-09 08:41:49.8673,172.8,66.8,38.75,38.66,-45,20.12,65,-23050,-23090,0,38.5,39
2018-12-09 08:41:50.1173,172.8,66.8,38.75,38.66,-45,20.12,66,4780,4770,0,38.5,39
2018-12-09 08:41:50.3672,172.8,66.8,38.75,38.66,-45,20.13,1,719.8,-31.5,26.5,38.5,39
2018-12-09 08:41:50.6172,172.8,66.8,38.75,38.66,-45,20.13,2,719.6,-31.2,27,38.5,39
2018-12-09 08:41:50.8672,172.8,66.8,38.75,38.66,-45,20.12,65,-23040,-23090,0,38.5,39
2018-12-09 08:41:51.1173,172.8,66.8,38.75,38.66,-44.9,20.12,51,3.68,3.65,0,38.5,39
2018-12-09 08:41:51.3673,172.8,66.8,38.75,38.66,-44.9,20.12,63,50,50,0,38.5,39
2018-12-09 08:41:51.6173,172.8,66.8,38.75,38.66,-44.9,20.12,67,27.9,27.8,0,38.5,39
2018-12-09 08:41:51.8673,172.8,66.8,38.75,38.66,-45,20.12,52,3.68,3.65,0,38.5,39
2018-12-09 08:41:52.1173,172.8,66.8,38.75,38.66,-45,20.11,6,-23040,27.9,3.7,38.5,39
2018-12-09 08:41:52.3673,172.8,66.8,38.75,38.66,-45,20.13,7,-23100,27.8,3.7,38.5,39
2018-12-09 08:41:52.6173,172.8,66.8,38.75,38.66,-45,20.12,1,719.6,-31.5,26.5,38.5,39
2018-12-09 08:41:52.8674,172.8,66.8,38.75,38.66,-45,20.12,2,719.5,-31.2,27,38.5,39
2018-12-09 08:41:53.1174,172.8,66.8,38.75,38.66,-44.9,20.13,61,721.2,715.8,0,38.5,39
2018-12-09 08:41:53.3674,172.8,66.8,38.75,38.66,-45,20.13,62,425,425,0,38.5,39
2018-12-09 08:41:53.6174,172.8,66.8,38.75,38.66,-45,20.16,64,34.1,34.6,0,38.5,39
2018-12-09 08:41:53.8674,172.8,66.8,38.75,38.66,-45,20.12,3,719.6,-31.5,24.5,38.5,39
2018-12-09 08:41:54.1174,172.8,66.8,38.75,38.66,-45,20.13,4,719.5,-31.2,24.5,38.5,39
2018-12-09 08:41:54.3674,172.8,66.7,38.75,38.6,-45,20.12,65,-23040,-23090,0,38.5,39
2018-12-09 08:41:54.6174,172.8,66.7,38.75,38.6,-44.9,20.14,66,4780,4770,0,38.5,39
2018-12-09 08:41:54.8674,172.8,66.7,38.75,38.6,-44.9,20.1,1,719.6,-31.5,26.5,38.5,39
2018-12-09 08:41:55.1174,172.8,66.7,38.75,38.6,-45,20.11,2,719.5,-31.2,27,38.5,39
2018-12-09 08:41:55.3674,172.8,66.7,38.75,38.6,-45,20.13,65,-23040,-23100,0,38.5,39
2018-12-09 08:41:55.6174,172.8,66.7,38.75,38.6,-45,20.11,51,3.68,3.65,0,38.5,39
2018-12-09 08:41:55.8674,172.8,66.7,38.75,38.6,-45,20.12,63,50,50,0,38.5,39
2018-12-09 08:41:56.1174,172.8,66.7,38.75,38.6,-45,20.15,67,27.9,27.8,0,38.5,39
2018-12-09 08:41:56.3674,172.8,66.7,38.75,38.6,-45,20.25,52,3.68,3.65,0,38.5,39
2018-12-09 08:41:56.6173,172.8,66.7,38.75,38.6,-45,20.13,6,-23050,27.9,3.7,38.5,39
2018-12-09 08:41:56.8673,172.8,66.7,38.75,38.6,-45,20.12,7,-23100,27.8,3.7,38.5,39
2018-12-09 08:41:57.1173,172.8,66.7,38.75,38.6,-45,20.13,1,719.6,-31.5,26.5,38.5,39
2018-12-09 08:41:57.3673,172.8,66.7,38.75,38.6,-45,20.12,2,719.5,-31.2,27,38.5,39
2018-12-09 08:41:57.6173,172.8,66.7,38.75,38.6,-45,20.13,61,721.1,715.6,0,38.5,39
2018-12-09 08:41:57.8674,172.8,66.7,38.75,38.6,-44.9,20.13,62,425,425,0,38.5,39
2018-12-09 08:41:58.1174,172.8,66.7,38.75,38.6,-45,20.11,64,34.1,34.6,0,38.5,39
2018-12-09 08:41:58.3674,172.8,66.7,38.75,38.6,-45,20.12,3,719.6,-31.5,24.5,38.5,39
2018-12-09 08:41:58.6174,172.8,66.7,38.75,38.6,-45,20.14,4,719.5,-31.2,24.5,38.5,39
2018-12-09 08:41:58.8674,172.8,66.7,38.75,38.6,-45,20.13,65,-23050,-23100,0,38.5,39
2018-12-09 08:41:59.1174,172.8,66.6,38.75,38.54,-45,20.12,66,4770,4770,0,38.5,39
2018-12-09 08:41:59.3674,172.8,66.6,38.75,38.54,-45,20.12,1,719.6,-31.5,26.5,38.5,39
2018-12-09 08:41:59.6174,172.8,66.6,38.75,38.54,-45,20.12,2,719.4,-31.2,27,38.5,39
2018-12-09 08:41:59.8674,172.8,66.6,38.75,38.54,-45,20.11,65,-23040,-23100,0,38.5,39
2018-12-09 08:42:00.1174,172.8,66.6,38.75,38.54,-45,20.17,51,3.68,3.65,0,38.5,39
2018-12-09 08:42:00.3674,172.8,66.6,38.75,38.54,-45,20.12,63,50,50,0,38.5,39
2018-12-09 08:42:00.6174,172.8,66.6,38.75,38.54,-45,20.12,67,27.9,27.8,0,38.5,39
2018-12-09 08:42:00.8674,172.8,66.6,38.75,38.54,-45,20.12,52,3.68,3.65,0,38.5,39
2018-12-09 08:42:01.1175,172.8,66.6,38.75,38.54,-45,20.13,6,-23040,27.9,3.7,38.5,39
2018-12-09 08:42:01.3675,172.8,66.6,38.75,38.54,-45,20.12,7,-23100,27.8,3.7,38.5,39
2018-12-09 08:42:01.6174,172.8,66.6,38.75,38.54,-45,20.12,1,719.6,-31.5,26.5,38.5,39
2018-12-09 08:42:01.8674,172.8,66.6,38.75,38.54,-45,20.12,2,719.4,-31.2,27,38.5,39
2018-12-09 08:42:02.1174,172.8,66.6,38.75,38.54,-45,20.12,61,721,715.7,0,38.5,39
2018-12-09 08:42:02.3674,172.8,66.6,38.75,38.54,-44.9,20.13,62,425,425,0,38.5,39
2018-12-09 08:42:02.6174,172.8,66.6,38.75,38.54,-44.9,20.12,64,34.1,34.6,0,38.5,39
2018-12-09 08:42:02.8675,172.8,66.6,38.75,38.54,-45,20.12,3,719.6,-31.5,24.5,38.5,39
2018-12-09 08:42:03.1175,172.8,66.6,38.75,38.54,-45,20.12,4,719.4,-31.2,24.5,38.5,39
2018-12-09 08:42:03.3675,172.8,66.6,38.75,38.54,-45,20.12,65,-23050,-23100,0,38.5,39
2018-12-09 08:42:03.6175,172.8,66.6,38.75,38.54,-45,20.12,66,4780,4770,0,38.5,39
2018-12-09 08:42:03.8674,172.8,66.6,38.75,38.54,-45,20.12,1,719.6,-31.5,26.5,38.5,39
2018-12-09 08:42:04.1174,172.8,66.6,38.75,38.54,-45,20.12,2,719.4,-31.2,27,38.5,39
2018-12-09 08:42:04.3674,172.8,66.6,38.75,38.54,-45,20.11,65,-23040,-23100,0,38.5,39
2018-12-09 08:42:04.6174,172.8,66.6,38.75,38.54,-45,20.12,51,3.68,3.65,0,38.5,39
2018-12-09 08:42:04.8674,172.8,66.6,38.75,38.54,-45,20.12,63,50,50,0,38.5,39
2018-12-09 08:42:05.1174,172.8,66.6,38.75,38.54,-45,20.11,67,27.9,27.8,0,38.5,39
2018-12-09 08:42:05.3674,172.8,66.6,38.75,38.54,-45,20.12,52,3.68,3.65,0,38.5,39
2018-12-09 08:42:05.6174,172.8,66.6,38.75,38.54,-45,20.12,6,-23050,27.9,3.7,38.5,39
2018-12-09 08:42:05.8674,172.8,66.6,38.75,38.54,-45,20.13,7,-23110,27.8,3.7,38.5,39
2018-12-09 08:42:06.1174,172.8,66.6,38.5,38.54,-45,20.12,1,719.6,-31.5,26.5,38.5,39
2018-12-09 08:42:06.3674,172.8,66.6,38.5,38.54,-45,20.12,2,719.4,-31.2,27,38.5,39
2018-12-09 08:42:06.6174,172.8,66.6,38.5,38.54,-45,20.12,61,720.9,715.6,0,38.5,38.5
2018-12-09 08:42:06.8674,172.8,66.6,38.5,38.54,-45,20.12,62,425,425,0,38.5,38.5
2018-12-09 08:42:07.1174,172.8,66.6,38.5,38.54,-45,20.12,64,34.1,34.6,0,38.5,38.5
2018-12-09 08:42:07.3675,172.8,66.6,38.5,38.54,-45,20.11,3,719.5,-31.5,24.5,38.5,38.5
2018-12-09 08:42:07.6175,172.8,66.6,38.5,38.54,-45,20.12,4,719.2,-31.5,24.5,38.5,38.5
2018-12-09 08:42:07.8674,172.8,66.6,38.5,38.54,-45,20.12,65,-23050,-23100,0,38.5,38.5
2018-12-09 08:42:08.1174,172.8,66.6,38.5,38.54,-45,20.11,66,4770,4770,0,38.5,38.5
2018-12-09 08:42:08.3674,172.8,66.6,38.5,38.54,-45,20.12,1,719.5,-31.5,26.5,38.5,38.5
2018-12-09 08:42:08.6174,172.8,66.6,38.5,38.54,-45,20.12,2,719.2,-31.5,27,38.5,38.5
2018-12-09 08:42:08.8674,172.8,66.6,38.5,38.54,-45,20.12,65,-23040,-23090,0,38.5,38.5
2018-12-09 08:42:09.1175,172.8,66.6,38.5,38.54,-44.9,20.12,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:09.3675,172.8,66.5,38.5,38.48,-44.9,20.13,63,50,50,0,38.5,38.5
2018-12-09 08:42:09.6175,172.8,66.5,38.5,38.48,-45,20.13,67,27.9,27.8,0,38.5,38.5
2018-12-09 08:42:09.8675,172.8,66.5,38.5,38.48,-45,20.13,52,3.68,3.65,0,38.5,38.5
2018-12-09 08:42:10.1175,172.8,66.5,38.5,38.48,-45,20.13,6,-23050,27.9,3.7,38.5,38.5
2018-12-09 08:42:10.3675,172.8,66.5,38.5,38.48,-45,20.12,7,-23090,27.8,3.7,38.5,38.5
2018-12-09 08:42:10.6175,172.8,66.5,38.5,38.48,-45,20.14,1,719.5,-31.5,26.5,38.5,38.5
2018-12-09 08:42:10.8675,172.8,66.5,38.5,38.48,-44.9,20.12,2,719.2,-31.5,27,38.5,38.5
2018-12-09 08:42:11.1175,172.8,66.5,38.5,38.48,-45,20.14,61,720.9,715.5,0,38.5,38.5
2018-12-09 08:42:11.3675,172.8,66.5,38.5,38.48,-45,20.15,62,425,425,0,38.5,38.5
2018-12-09 08:42:11.6175,172.8,66.5,38.5,38.48,-45,20.12,64,34.1,34.6,0,38.5,38.5
2018-12-09 08:42:11.8675,172.8,66.5,38.5,38.48,-45,20.06,3,719.5,-31.5,24.5,38.5,38.5
2018-12-09 08:42:12.1175,172.8,66.5,38.5,38.48,-45,20.21,4,719.2,-31.5,24.5,38.5,38.5
2018-12-09 08:42:12.3675,172.8,66.5,38.5,38.48,-44.9,20.23,65,-23050,-23080,0,38.5,38.5
2018-12-09 08:42:12.6175,172.8,66.5,38.5,38.48,-45,20.11,66,4770,4770,0,38.5,38.5
2018-12-09 08:42:12.8675,172.8,66.5,38.5,38.48,-45,20.12,1,719.5,-31.5,26.5,38.5,38.5
2018-12-09 08:42:13.1175,172.8,66.5,38.5,38.48,-45,20.12,2,719.2,-31.5,27,38.5,38.5
2018-12-09 08:42:13.3675,172.8,66.5,38.5,38.48,-45,20.12,65,-23060,-23080,0,38.5,38.5
2018-12-09 08:42:13.6175,172.8,66.5,38.5,38.48,-45,20.13,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:13.8675,172.8,66.5,38.5,38.48,-44.9,20.13,63,50,50,0,38.5,38.5
2018-12-09 08:42:14.1175,172.8,66.5,38.5,38.48,-44.9,20.13,67,27.9,27.8,0,38.5,38.5
2018-12-09 08:42:14.3676,172.8,66.5,38.5,38.48,-44.9,20.12,52,3.68,3.65,0,38.5,38.5
2018-12-09 08:42:14.6176,172.8,66.5,38.5,38.48,-45,20.12,6,-23060,27.9,3.7,38.5,38.5
2018-12-09 08:42:14.8676,172.8,66.5,38.5,38.48,-45,20.14,7,-23080,27.8,3.7,38.5,38.5
2018-12-09 08:42:15.1176,172.8,66.5,38.5,38.48,-45,20.11,1,719.3,-31.5,26.5,38.5,38.5
2018-12-09 08:42:15.3676,172.8,66.5,38.5,38.48,-45,20.11,2,719.2,-31.2,27,38.5,38.5
2018-12-09 08:42:15.6175,172.8,66.5,38.5,38.48,-45,20.11,61,720.9,715.4,0,38.5,38.5
2018-12-09 08:42:15.8675,172.8,66.5,38.5,38.48,-44.9,20.11,62,425,425,0,38.5,38.5
2018-12-09 08:42:16.1175,172.8,66.5,38.5,38.48,-44.9,20.13,64,34.2,34.6,0,38.5,38.5
2018-12-09 08:42:16.3675,172.8,66.5,38.5,38.48,-45,20.13,3,719.3,-31.5,24.5,38.5,38.5
2018-12-09 08:42:16.6175,172.8,66.5,38.5,38.48,-45,20.13,4,719.2,-31.2,24.5,38.5,38.5
2018-12-09 08:42:16.8675,172.8,66.5,38.5,38.48,-45,20.11,65,-23060,-23080,0,38.5,38.5
2018-12-09 08:42:17.1175,172.8,66.5,38.5,38.48,-45,20.13,66,4780,4770,0,38.5,38.5
2018-12-09 08:42:17.3675,172.8,66.5,38.5,38.48,-44.9,20.17,1,719.3,-31.5,26.5,38.5,38.5
2018-12-09 08:42:17.6175,172.8,66.5,38.5,38.48,-44.9,20.11,2,719.2,-31.2,27,38.5,38.5
2018-12-09 08:42:17.8676,172.8,66.5,38.5,38.48,-45,20.08,65,-23060,-23080,0,38.5,38.5
2018-12-09 08:42:18.1176,172.8,66.5,38.5,38.48,-45,20.09,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:18.3676,172.8,66.5,38.5,38.48,-45,20.28,63,50,50,0,38.5,38.5
2018-12-09 08:42:18.6176,172.8,66.5,38.5,38.48,-45,20.12,67,27.9,27.8,0,38.5,38.5
2018-12-09 08:42:18.8676,172.8,66.5,38.5,38.48,-45,20.12,52,3.68,3.65,0,38.5,38.5
2018-12-09 08:42:19.1176,172.8,66.4,38.5,38.43,-44.9,20.12,6,-23060,27.9,3.7,38.5,38.5
2018-12-09 08:42:19.3676,172.8,66.4,38.5,38.43,-45,20.13,7,-23080,27.8,3.7,38.5,38.5
2018-12-09 08:42:19.6176,172.8,66.4,38.5,38.43,-45,20.13,1,719.3,-31.5,26.5,38.5,38.5
2018-12-09 08:42:19.8676,172.8,66.4,38.5,38.43,-45,20.12,2,719.2,-31.2,27,38.5,38.5
2018-12-09 08:42:20.1175,172.8,66.4,38.5,38.43,-45,20.12,61,720.8,715.3,0,38.5,38.5
2018-12-09 08:42:20.3675,172.8,66.4,38.5,38.43,-44.9,20.12,62,425,425,0,38.5,38.5
2018-12-09 08:42:20.6175,172.8,66.4,38.5,38.43,-44.9,20.12,64,34.2,34.6,0,38.5,38.5
2018-12-09 08:42:20.8675,172.8,66.4,38.5,38.43,-45,20.13,3,719.3,-31.5,24.5,38.5,38.5
2018-12-09 08:42:21.1176,172.8,66.4,38.5,38.43,-45,20.12,4,719.1,-31.2,24.5,38.5,38.5
2018-12-09 08:42:21.3676,172.8,66.4,38.5,38.43,-45,20.12,65,-23060,-23070,0,38.5,38.5
2018-12-09 08:42:21.6176,172.8,66.4,38.5,38.43,-45,20.12,66,4770,4770,0,38.5,38.5
2018-12-09 08:42:21.8677,172.8,66.4,38.5,38.43,-45,20.08,1,719.3,-31.5,26.5,38.5,38.5
2018-12-09 08:42:22.1177,172.8,66.4,38.5,38.43,-44.9,20.12,2,719.1,-31.2,27,38.5,38.5
2018-12-09 08:42:22.3677,172.8,66.4,38.5,38.43,-45,20.12,65,-23060,-23080,0,38.5,38.5
2018-12-09 08:42:22.6176,172.8,66.4,38.5,38.43,-45,20.13,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:22.8676,172.8,66.4,38.5,38.43,-45,20.13,63,50,50,0,38.5,38.5
2018-12-09 08:42:23.1176,172.8,66.4,38.5,38.43,-45,20.12,67,27.9,27.8,0,38.5,38.5
2018-12-09 08:42:23.3676,172.8,66.4,38.5,38.43,-45,20.12,52,3.68,3.65,0,38.5,38.5
2018-12-09 08:42:23.6176,172.8,66.4,38.5,38.43,-45,20.13,6,-23070,27.9,3.7,38.5,38.5
2018-12-09 08:42:23.8676,172.8,66.4,38.5,38.43,-45,20.13,7,-23070,27.8,3.7,38.5,38.5
2018-12-09 08:42:24.1176,172.8,66.4,38.5,38.43,-45,20.13,1,719.3,-31.5,26.5,38.5,38.5
2018-12-09 08:42:24.3676,172.8,66.4,38.5,38.43,-45,20.12,2,719.1,-31.2,27,38.5,38.5
2018-12-09 08:42:24.6176,172.8,66.4,38.5,38.43,-45,20.13,61,720.7,715.3,0,38.5,38.5
2018-12-09 08:42:24.8676,172.8,66.4,38.5,38.43,-45,20.13,62,425,425,0,38.5,38.5
2018-12-09 08:42:25.1176,172.8,66.4,38.5,38.43,-44.9,20.11,64,34.2,34.6,0,38.5,38.5
2018-12-09 08:42:25.3676,172.8,66.4,38.5,38.43,-45,20.13,3,719.3,-31.5,24.5,38.5,38.5
2018-12-09 08:42:25.6176,172.8,66.4,38.5,38.43,-45,20.12,4,719.1,-31.2,24.5,38.5,38.5
2018-12-09 08:42:25.8676,172.8,66.4,38.5,38.43,-45,20.13,65,-23070,-23080,0,38.5,38.5
2018-12-09 08:42:26.1177,172.8,66.3,38.5,38.37,-45,20.12,66,4770,4770,0,38.5,38.5
2018-12-09 08:42:26.3677,172.8,66.3,38.5,38.37,-45,20.13,1,719.3,-31.5,26.5,38.5,38.5
2018-12-09 08:42:26.6177,172.8,66.3,38.5,38.37,-45,20.13,2,719.1,-31.2,27,38.5,38.5
2018-12-09 08:42:26.8677,172.8,66.3,38.5,38.37,-45,20.13,65,-23070,-23070,0,38.5,38.5
2018-12-09 08:42:27.1177,172.8,66.3,38.5,38.37,-45,20.13,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:27.3677,172.8,66.3,38.5,38.37,-45,20.12,63,50,50,0,38.5,38.5
2018-12-09 08:42:27.6177,172.8,66.3,38.5,38.37,-45,20.12,67,27.9,27.8,0,38.5,38.5
2018-12-09 08:42:27.8677,172.8,66.3,38.5,38.37,-45,20.13,52,3.68,3.65,0,38.5,38.5
2018-12-09 08:42:28.1177,172.8,66.3,38.5,38.37,-45,20.13,6,-23070,27.9,3.7,38.5,38.5
2018-12-09 08:42:28.3677,172.8,66.3,38.5,38.37,-44.9,20.12,7,-23070,27.8,3.7,38.5,38.5
2018-12-09 08:42:28.6177,172.8,66.3,38.5,38.37,-44.9,20.12,1,719.1,-31.5,26.5,38.5,38.5
2018-12-09 08:42:28.8676,172.8,66.3,38.5,38.37,-44.9,20.12,2,719,-31.2,27,38.5,38.5
2018-12-09 08:42:29.1176,172.8,66.3,38.5,38.37,-45,20.13,61,720.6,715.2,0,38.5,38.5
2018-12-09 08:42:29.3677,172.8,66.3,38.5,38.37,-45,20.12,62,425,425,0,38.5,38.5
2018-12-09 08:42:29.6177,172.8,66.3,38.5,38.37,-45,20.14,64,34.1,34.6,0,38.5,38.5
2018-12-09 08:42:29.8677,172.8,66.3,38.5,38.37,-45,20.12,3,719.1,-31.5,24.5,38.5,38.5
2018-12-09 08:42:30.1177,172.8,66.3,38.5,38.37,-45,20.12,4,719,-31.2,24.5,38.5,38.5
2018-12-09 08:42:30.3677,172.8,66.3,38.5,38.37,-45,20.1,65,-23070,-23080,0,38.5,38.5
2018-12-09 08:42:30.6177,172.8,66.3,38.5,38.37,-45,20.12,66,4780,4770,0,38.5,38.5
2018-12-09 08:42:30.8677,172.8,66.3,38.5,38.37,-45,20.13,1,719.1,-31.5,26.5,38.5,38.5
2018-12-09 08:42:31.1177,172.8,66.2,38.5,38.31,-45,20.11,2,719,-31.2,27,38.5,38.5
2018-12-09 08:42:31.3677,172.8,66.2,38.5,38.31,-45,20.12,65,-23070,-23070,0,38.5,38.5
2018-12-09 08:42:31.6177,172.8,66.2,38.5,38.31,-45,20.14,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:31.8677,172.8,66.2,38.5,38.31,-45,20.12,63,50,50,0,38.5,38.5
2018-12-09 08:42:32.1177,172.8,66.2,38.5,38.31,-45,20.12,67,27.9,27.8,0,38.5,38.5
2018-12-09 08:42:32.3677,172.8,66.2,38.5,38.31,-45,20.12,52,3.68,3.65,0,38.5,38.5
2018-12-09 08:42:32.6177,172.8,66.2,38.5,38.31,-45,20.14,6,-23070,27.9,3.7,38.5,38.5
2018-12-09 08:42:32.8678,172.8,66.2,38.5,38.31,-45,20.14,7,-23080,27.8,3.7,38.5,38.5
2018-12-09 08:42:33.1178,172.8,66.2,38.5,38.31,-45,20.16,1,719.1,-31.5,26.5,38.5,38.5
2018-12-09 08:42:33.3678,172.8,66.2,38.5,38.31,-44.9,20.12,2,719,-31.2,27,38.5,38.5
2018-12-09 08:42:33.6178,172.8,66.2,38.5,38.31,-45,20.09,61,720.7,715.2,0,38.5,38.5
2018-12-09 08:42:33.8678,172.8,66.2,38.5,38.31,-45,20.13,62,425,425,0,38.5,38.5
2018-12-09 08:42:34.1177,172.8,66.2,38.5,38.31,-45,20.12,64,34.1,34.6,0,38.5,38.5
2018-12-09 08:42:34.3677,172.8,66.2,38.5,38.31,-45,20.12,3,719.1,-31.5,24.5,38.5,38.5
2018-12-09 08:42:34.6177,172.8,66.2,38.5,38.31,-45,20.12,4,719,-31.2,24.5,38.5,38.5
2018-12-09 08:42:34.8678,172.8,66.2,38.5,38.31,-45,20.12,65,-23070,-23070,0,38.5,38.5
2018-12-09 08:42:35.1178,172.8,66.2,38.5,38.31,-45,20.12,66,4780,4780,0,38.5,38.5
2018-12-09 08:42:35.3678,172.8,66.2,38.5,38.31,-45,20.13,1,719.1,-31.5,26.5,38.5,38.5
2018-12-09 08:42:35.6178,172.8,66.2,38.5,38.31,-45,20.13,2,718.8,-31.2,27,38.5,38.5
2018-12-09 08:42:35.8678,172.8,66.2,38.5,38.31,-45,20.12,65,-23070,-23080,0,38.5,38.5
2018-12-09 08:42:36.1177,172.8,66.2,38.5,38.31,-45,20.13,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:36.3678,172.8,66.2,38.5,38.31,-45,20.12,63,50,50,0,38.5,38.5
2018-12-09 08:42:36.6178,172.8,66.2,38.5,38.31,-45,20.12,67,27.9,27.8,0,38.5,38.5
2018-12-09 08:42:36.8678,172.8,66.2,38.5,38.31,-45,20.12,52,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:37.1178,172.8,66.2,38.5,38.31,-45,20.12,6,-23080,27.9,3.7,38.5,38.5
2018-12-09 08:42:37.3678,172.8,66.2,38.5,38.31,-45,20.13,7,-23080,27.8,3.7,38.5,38.5
2018-12-09 08:42:37.6178,172.8,66.2,38.5,38.31,-45,20.12,1,719,-31.5,26.5,38.5,38.5
2018-12-09 08:42:37.8678,172.8,66.2,38.5,38.31,-45,20.11,2,718.8,-31.2,27,38.5,38.5
2018-12-09 08:42:38.1178,172.8,66.2,38.5,38.31,-44.9,20.12,61,720.5,715.1,0,38.5,38.5
2018-12-09 08:42:38.3678,172.8,66.2,38.5,38.31,-45,20.12,62,425,425,0,38.5,38.5
2018-12-09 08:42:38.6178,172.8,66.2,38.5,38.31,-45,20.13,64,34.2,34.6,0,38.5,38.5
2018-12-09 08:42:38.8678,172.8,66.2,38.5,38.31,-45,20.12,3,719,-31.5,24.5,38.5,38.5
2018-12-09 08:42:39.1178,172.8,66.2,38.5,38.31,-45,20.14,4,718.8,-31.2,24.5,38.5,38.5
2018-12-09 08:42:39.3678,172.8,66.2,38.5,38.31,-45,20.12,65,-23070,-23070,0,38.5,38.5
2018-12-09 08:42:39.6178,172.8,66.2,38.5,38.31,-45,20.12,66,4780,4780,0,38.5,38.5
2018-12-09 08:42:39.8678,172.8,66.2,38.5,38.31,-45,20.12,1,719,-31.5,26.5,38.5,38.5
2018-12-09 08:42:40.1178,172.8,66.2,38.5,38.31,-45,20.12,2,718.8,-31.2,27,38.5,38.5
2018-12-09 08:42:40.3678,172.8,66.2,38.5,38.31,-45,20.14,65,-23080,-23080,0,38.5,38.5
2018-12-09 08:42:40.6178,172.8,66.2,38.5,38.31,-45,20.12,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:40.8678,172.8,66.2,38.5,38.31,-45,20.14,63,50,50,0,38.5,38.5
2018-12-09 08:42:41.1178,172.8,66.2,38.5,38.31,-45,20.12,67,27.9,27.8,0,38.5,38.5
2018-12-09 08:42:41.3678,172.8,66.1,38.5,38.25,-45,20.12,52,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:41.6178,172.8,66.1,38.5,38.25,-45,20.13,6,-23070,27.9,3.7,38.5,38.5
2018-12-09 08:42:41.8678,172.8,66.1,38.5,38.25,-45,20.12,7,-23070,27.8,3.7,38.5,38.5
2018-12-09 08:42:42.1178,172.8,66.1,38.5,38.25,-45,20.09,1,719,-31.5,26.5,38.5,38.5
2018-12-09 08:42:42.3678,172.8,66.1,38.5,38.25,-45,20.12,2,718.8,-31.2,27,38.5,38.5
2018-12-09 08:42:42.6179,172.8,66.1,38.5,38.25,-45,20.12,61,720.5,715.1,0,38.5,38.5
2018-12-09 08:42:42.8679,172.8,66.1,38.5,38.25,-45,20.12,62,425,425,0,38.5,38.5
2018-12-09 08:42:43.1179,172.8,66.1,38.5,38.25,-45,20.13,64,34.2,34.6,0,38.5,38.5
2018-12-09 08:42:43.3679,172.8,66.1,38.5,38.25,-45,20.12,3,719,-31.5,24.5,38.5,38.5
2018-12-09 08:42:43.6179,172.8,66.1,38.5,38.25,-45,20.12,4,718.9,-31.2,24.5,38.5,38.5
2018-12-09 08:42:43.8679,172.8,66.1,38.5,38.25,-45,20.12,65,-23080,-23080,0,38.5,38.5
2018-12-09 08:42:44.1179,172.8,66.1,38.5,38.25,-45,20.11,66,4780,4780,0,38.5,38.5
2018-12-09 08:42:44.3679,172.8,66.1,38.5,38.25,-45,20.13,1,719,-31.5,26.5,38.5,38.5
2018-12-09 08:42:44.6179,172.8,66.1,38.5,38.25,-44.9,20.11,2,718.9,-31.2,27,38.5,38.5
2018-12-09 08:42:44.8679,172.8,66.1,38.5,38.25,-45,20.13,65,-23080,-23080,0,38.5,38.5
2018-12-09 08:42:45.1178,172.8,66.1,38.25,38.25,-45,20.12,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:45.3678,172.8,66.1,38.25,38.25,-45,20.12,63,50,50,0,38.5,38.5
2018-12-09 08:42:45.6178,172.8,66.1,38.25,38.25,-45,20.11,67,27.9,27.8,0,38.5,38.5
2018-12-09 08:42:45.8678,172.8,66.1,38.25,38.25,-45,20.13,52,3.68,3.65,0,38.5,38.5
2018-12-09 08:42:46.1178,172.8,66.1,38.25,38.25,-45,20.26,6,-23070,27.9,3.7,38.5,38.5
2018-12-09 08:42:46.3679,172.8,66.1,38.25,38.25,-45,20.13,7,-23070,27.8,3.7,38.5,38.5
2018-12-09 08:42:46.6179,172.8,66.1,38.25,38.25,-45,20.12,1,719,-31.5,26.5,38.5,38.5
2018-12-09 08:42:46.8679,172.8,66.1,38.25,38.25,-45,20.1,2,718.9,-31.2,27,38.5,38.5
2018-12-09 08:42:47.1179,172.8,66.1,38.25,38.25,-45,20.13,61,720.4,715.1,0,38.5,38.5
2018-12-09 08:42:47.3679,172.8,66.1,38.25,38.25,-45,20.12,62,425,425,0,38.5,38.5
2018-12-09 08:42:47.6179,172.8,66.1,38.25,38.25,-45,20.12,64,34.2,34.6,0,38.5,38.5
2018-12-09 08:42:47.8679,172.8,66.1,38.25,38.25,-44.9,20.14,3,719,-31.5,24.5,38.5,38.5
2018-12-09 08:42:48.1179,172.8,66.1,38.25,38.25,-45,20.13,4,718.9,-31.2,24.5,38.5,38.5
2018-12-09 08:42:48.3679,172.8,66.1,38.25,38.25,-45,20.1,65,-23060,-23070,0,38.5,38.5
2018-12-09 08:42:48.6180,172.8,66.1,38.25,38.25,-45,20.13,66,4780,4780,0,38.5,38.5
2018-12-09 08:42:48.8679,172.8,66.1,38.25,38.25,-45,20.11,1,719,-31.5,26.5,38.5,38.5
2018-12-09 08:42:49.1179,172.8,66.1,38.25,38.25,-45,20.1,2,718.9,-31.2,27,38.5,38.5
2018-12-09 08:42:49.3679,172.8,66.1,38.25,38.25,-44.9,20.11,65,-23060,-23080,0,38.5,38.5
2018-12-09 08:42:49.6179,172.8,66.1,38.25,38.25,-44.9,20.1,51,3.67,3.65,0,38.5,38.5
2018-12-09 08:42:49.8680,172.8,66.1,38.25,38.25,-45,20.22,63,50,50,0,38.5,38.5
2018-12-09 08:42:50.1180,172.8,66.1,38.25,38.25,-45,20.12,67,27.9,27.8,0,38,38.5
2018-12-09 08:42:50.3680,172.8,66.1,38.25,38.25,-45,20.13,52,3.67,3.65,0,38,38.5
2018-12-09 08:42:50.6180,172.8,66.1,38.25,38.25,-45,20.12,6,-23050,27.9,3.6,38,38.5
2018-12-09 08:42:50.8680,172.8,66,38.25,38.19,-44.9,20.12,7,-23080,27.8,3.7,38,38.5
2018-12-09 08:42:51.1179,172.8,66,38.25,38.19,-45,20.12,1,718.9,-31.5,26.5,38,38.5
2018-12-09 08:42:51.3679,172.8,66,38.25,38.19,-45,20.12,2,718.7,-31.2,27,38,38.5
2018-12-09 08:42:51.6179,172.8,66,38.25,38.19,-45,20.12,61,720.3,715,0,38,38.5
2018-12-09 08:42:51.8679,172.8,66,38.25,38.19,-45,20.12,62,425,425,0,38,38.5
2018-12-09 08:42:52.1179,172.8,66,38.25,38.19,-45,20.12,64,34.2,34.6,0,38,38.5
2018-12-09 08:42:52.3679,172.8,66,38.25,38.19,-44.9,20.12,3,718.9,-31.5,24.5,38,38.5
2018-12-09 08:42:52.6179,172.8,66,38.25,38.19,-45,20.12,4,718.7,-31.2,24.5,38,38.5
2018-12-09 08:42:52.8680,172.8,66,38.25,38.19,-45,20.11,65,-23050,-23090,0,38,38.5
2018-12-09 08:42:53.1180,172.8,66,38.25,38.19,-45,20.13,66,4780,4770,0,38,38.5
2018-12-09 08:42:53.3680,172.8,66,38.25,38.19,-45,20.12,1,718.9,-31.5,26.5,38,38.5
2018-12-09 08:42:53.6180,172.8,66,38.25,38.19,-45,20.12,2,718.7,-31.2,27,38,38.5
2018-12-09 08:42:53.8680,172.8,66,38.25,38.19,-45,20.13,65,-23050,-23080,0,38,38.5
2018-12-09 08:42:54.1180,172.8,66,38.25,38.19,-45,20.12,51,3.67,3.65,0,38,38.5
2018-12-09 08:42:54.3680,172.8,66,38.25,38.19,-45,20.12,63,50,50,0,38,38.5
2018-12-09 08:42:54.6180,172.8,66,38.25,38.19,-45,20.12,67,27.9,27.8,0,38,38.5
2018-12-09 08:42:54.8680,172.8,66,38.25,38.19,-45,20.11,52,3.67,3.65,0,38,38.5
2018-12-09 08:42:55.1180,172.8,66,38.25,38.19,-45,20.12,6,-23040,27.9,3.6,38,38.5
2018-12-09 08:42:55.3680,172.8,66,38.25,38.19,-45,20.11,7,-23080,27.8,3.7,38,38.5
2018-12-09 08:42:55.6180,172.8,66,38.25,38.19,-44.9,20.13,1,718.9,-31.5,26.5,38,38.5
2018-12-09 08:42:55.8680,172.8,66,38.25,38.19,-45,20.13,2,718.7,-31.2,27,38,38.5
2018-12-09 08:42:56.1180,172.8,66,38.25,38.19,-45,20.12,61,720.3,714.8,0,38,38.5
2018-12-09 08:42:56.3680,172.8,66,38.25,38.19,-45,20.12,62,425,425,0,38,38.5
2018-12-09 08:42:56.6180,172.8,66,38.25,38.19,-45,20.12,64,34.1,34.6,0,38,38.5
2018-12-09 08:42:56.8680,172.8,66,38.25,38.19,-45,20.13,3,718.9,-31.5,24.5,38,38.5
2018-12-09 08:42:57.1180,172.8,66,38.25,38.19,-45,20.12,4,718.7,-31.2,24.5,38,38.5
2018-12-09 08:42:57.3680,172.8,66,38.25,38.19,-44.9,20.12,65,-23050,-23090,0,38,38.5
2018-12-09 08:42:57.6180,172.8,66,38.25,38.19,-44.9,20.12,66,4770,4770,0,38,38.5
2018-12-09 08:42:57.8680,172.8,66,38.25,38.19,-45,20.12,1,718.8,-31.5,26.5,38,38.5
2018-12-09 08:42:58.1180,172.8,66,38.25,38.19,-45,20.13,2,718.5,-31.2,27,38,38.5
2018-12-09 08:42:58.3680,172.8,66,38.25,38.19,-45,20.13,65,-23040,-23090,0,38,38.5
2018-12-09 08:42:58.6179,172.8,66,38.25,38.19,-45,20.12,51,3.67,3.65,0,38,38.5
2018-12-09 08:42:58.8679,172.8,66,38.25,38.19,-45,20.14,63,50,50,0,38,38.5
2018-12-09 08:42:59.1179,172.8,66,38.25,38.19,-45,20.13,67,27.9,27.8,0,38,38.5
2018-12-09 08:42:59.3680,172.8,66,38.25,38.19,-45,20.12,52,3.67,3.65,0,38,38.5
2018-12-09 08:42:59.6180,172.8,66,38.25,38.19,-45,20.14,6,-23050,27.9,3.6,38,38.5
2018-12-09 08:42:59.8680,172.8,66,38.25,38.19,-45,20.12,7,-23090,27.8,3.7,38,38.5
2018-12-09 08:43:00.1180,172.8,66,38.25,38.19,-44.9,20.07,1,718.8,-31.5,26.5,38,38.5
2018-12-09 08:43:00.3680,172.8,66,38.25,38.19,-44.9,20.07,2,718.5,-31.2,27,38,38.5
2018-12-09 08:43:00.6180,172.8,66,38.25,38.19,-44.9,20.01,61,720.2,714.9,0,38,38.5
