Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:43:00.8680,172.8,66,38.25,38.19,-45,20,62,425,425,0,38,38.5
2018-12-09 08:43:01.1180,172.8,66,38.25,38.19,-45,20.13,64,34.1,34.6,0,38,38.5
2018-12-09 08:43:01.3680,172.8,66,38.25,38.19,-45,20.13,3,718.8,-31.5,24.5,38,38.5
2018-12-09 08:43:01.6180,172.8,66,38.25,38.19,-45,20.12,4,718.5,-31.2,24.5,38,38.5
2018-12-09 08:43:01.8680,172.8,66,38.25,38.19,-44.9,20.13,65,-23040,-23090,0,38,38.5
2018-12-09 08:43:02.1180,172.8,66,38.25,38.19,-44.9,20.13,66,4780,4780,0,38,38.5
2018-12-09 08:43:02.3681,172.8,66,38.25,38.19,-45,20.12,1,718.8,-31.5,26.5,38,38.5
2018-12-09 08:43:02.6181,172.8,66,38.25,38.19,-45,20.12,2,718.5,-31.2,27,38,38.5
2018-12-09 08:43:02.8681,172.8,65.9,38.25,38.14,-45,20.12,65,-23040,-23090,0,38,38.5
2018-12-09 08:43:03.1181,172.8,65.9,38.25,38.14,-45,20.12,51,3.67,3.65,0,38,38.5
2018-12-09 08:43:03.3680,172.8,65.9,38.25,38.14,-44.9,20.12,63,50,50,0,38,38.5
2018-12-09 08:43:03.6180,172.8,65.9,38.25,38.14,-45,20.13,67,27.9,27.8,0,38,38.5
2018-12-09 08:43:03.8680,172.8,65.9,38.25,38.14,-45,20.12,52,3.67,3.65,0,38,38.5
2018-12-09 08:43:04.1180,172.8,65.9,38.25,38.14,-45,20.14,6,-23040,27.9,3.6,38,38.5
2018-12-09 08:43:04.3680,172.8,65.9,38.25,38.14,-45,20.13,7,-23090,27.8,3.7,38,38.5
2018-12-09 08:43:04.6180,172.8,65.9,38.25,38.14,-45,20.13,1,718.7,-31.5,26.5,38,38.5
2018-12-09 08:43:04.8680,172.8,65.9,38.25,38.14,-44.9,20.12,2,718.5,-31.2,27,38,38.5
2018-12-09 08:43:05.1180,172.8,65.9,38.25,38.14,-44.9,20.13,61,720.2,714.9,0,38,38.5
2018-12-09 08:43:05.3680,172.8,65.9,38.25,38.14,-44.9,20.11,62,425,425,0,38,38.5
2018-12-09 08:43:05.6181,172.8,65.9,38.25,38.14,-45,20.13,64,34.1,34.6,0,38,38.5
2018-12-09 08:43:05.8681,172.8,65.9,38.25,38.14,-45,20.13,3,718.7,-31.5,24.5,38,38.5
2018-12-09 08:43:06.1181,172.8,65.9,38.25,38.14,-45,20.13,4,718.5,-31.2,24.5,38,38.5
2018-12-09 08:43:06.3680,172.8,65.9,38.25,38.14,-45,20.13,65,-23050,-23100,0,38,38.5
2018-12-09 08:43:06.6180,172.8,65.9,38.25,38.14,-45,20.14,66,4780,4780,0,38,38.5
2018-12-09 08:43:06.8679,172.8,65.9,38.25,38.14,-45,20.13,1,718.7,-31.5,26.5,38,38.5
2018-12-09 08:43:07.1180,172.8,65.9,38.25,38.14,-45,20.12,2,718.5,-31.2,27,38,38.5
2018-12-09 08:43:07.3680,172.8,65.9,38.25,38.14,-45,20.12,65,-23040,-23100,0,38,38.5
2018-12-09 08:43:07.6180,172.8,65.9,38.25,38.14,-45,20.12,51,3.67,3.65,0,38,38.5
2018-12-09 08:43:07.8681,172.8,65.9,38.25,38.14,-44.9,20.1,63,50,50,0,38,38.5
2018-12-09 08:43:08.1181,172.8,65.9,38.25,38.14,-44.9,20.13,67,27.9,27.8,0,38,38.5
2018-12-09 08:43:08.3681,172.8,65.9,38.25,38.14,-44.9,20.12,52,3.67,3.65,0,38,38.5
2018-12-09 08:43:08.6181,172.8,65.9,38.25,38.14,-45,20.13,6,-23050,27.9,3.6,38,38.5
2018-12-09 08:43:08.8681,172.8,65.9,38.25,38.14,-45,20.13,7,-23100,27.8,3.7,38,38.5
2018-12-09 08:43:09.1181,172.8,65.9,38.25,38.14,-45,20.12,1,718.7,-31.5,26.5,38,38.5
2018-12-09 08:43:09.3681,172.8,65.9,38.25,38.14,-45,20.13,2,718.5,-31.2,27,38,38.5
2018-12-09 08:43:09.6181,172.8,65.9,38.25,38.14,-45,20.12,61,720.2,714.6,0,38,38.5
2018-12-09 08:43:09.8681,172.8,65.9,38.25,38.14,-45,20.12,62,425,425,0,38,38.5
2018-12-09 08:43:10.1181,172.8,65.9,38.25,38.14,-45,20.12,64,34.2,34.6,0,38,38.5
2018-12-09 08:43:10.3682,172.8,65.9,38.25,38.14,-45,20.12,3,718.7,-31.5,24.5,38,38.5
2018-12-09 08:43:10.6182,172.8,65.9,38.25,38.14,-45,20.13,4,718.5,-31.2,24.5,38,38.5
2018-12-09 08:43:10.8683,172.8,65.9,38.25,38.14,-45,20.13,65,-23040,-23100,0,38,38.5
2018-12-09 08:43:11.1183,172.8,65.9,38.25,38.14,-45,20.12,66,4780,4780,0,38,38.5
2018-12-09 08:43:11.3683,172.8,65.9,38.25,38.14,-44.9,20.12,1,718.7,-31.5,26.5,38,38.5
2018-12-09 08:43:11.6182,172.8,65.9,38.25,38.14,-44.9,20.12,2,718.5,-31.2,27,38,38.5
2018-12-09 08:43:11.8682,172.8,65.9,38.25,38.14,-45,20.13,65,-23040,-23100,0,38,38.5
2018-12-09 08:43:12.1182,172.8,65.9,38.25,38.14,-45,20.12,51,3.67,3.65,0,38,38.5
2018-12-09 08:43:12.3682,172.8,65.9,38.25,38.14,-45,20.13,63,50,50,0,38,38.5
2018-12-09 08:43:12.6181,172.8,65.9,38.25,38.14,-45,20.12,67,27.9,27.8,0,38,38.5
2018-12-09 08:43:12.8681,172.8,65.9,38.25,38.14,-44.9,20.12,52,3.67,3.65,0,38,38.5
2018-12-09 08:43:13.1181,172.8,65.9,38.25,38.14,-44.9,20.13,6,-23050,27.9,3.6,38,38.5
2018-12-09 08:43:13.3681,172.8,65.7,38.25,38.02,-45,20.13,7,-23110,27.8,3.7,38,38.5
2018-12-09 08:43:13.6181,172.8,65.7,38.25,38.02,-45,20.12,1,718.6,-31.5,26.5,38,38.5
2018-12-09 08:43:13.8682,172.8,65.7,38.25,38.02,-45,20.12,2,718.3,-31.2,27,38,38.5
2018-12-09 08:43:14.1182,172.8,65.7,38.25,38.02,-45,20.12,61,720.1,714.7,0,38,38.5
2018-12-09 08:43:14.3682,172.8,65.7,38.25,38.02,-45,20.1,62,425,425,0,38,38.5
2018-12-09 08:43:14.6182,172.8,65.7,38.25,38.02,-45,20.13,64,34.1,34.6,0,38,38.5
2018-12-09 08:43:14.8682,172.8,65.7,38.25,38.02,-45,20.13,3,718.6,-31.5,24.5,38,38.5
2018-12-09 08:43:15.1182,172.8,65.7,38,38.02,-45,20.13,4,718.3,-31.2,24.5,38,38.5
2018-12-09 08:43:15.3682,172.8,65.7,38,38.02,-45,20.12,65,-23050,-23100,0,38,38.5
2018-12-09 08:43:15.6182,172.8,65.7,38,38.02,-45,20.13,66,4780,4780,0,38,38.5
2018-12-09 08:43:15.8682,172.8,65.7,38,38.02,-44.9,20.12,1,718.6,-31.5,26.5,38,38.5
2018-12-09 08:43:16.1182,172.8,65.7,38,38.02,-44.9,20.12,2,718.3,-31.2,27,38,38.5
2018-12-09 08:43:16.3682,172.8,65.7,38,38.02,-45,20.15,65,-23050,-23100,0,38,38.5
2018-12-09 08:43:16.6182,172.8,65.7,38,38.02,-45,20.12,51,3.67,3.65,0,38,38.5
2018-12-09 08:43:16.8682,172.8,65.7,38,38.02,-45,20.13,63,50,50,0,38,38.5
2018-12-09 08:43:17.1182,172.8,65.7,38,38.02,-45,20.13,67,27.9,27.8,0,38,38.5
2018-12-09 08:43:17.3682,172.8,65.7,38,38.02,-45,20.12,52,3.67,3.65,0,38,38.5
2018-12-09 08:43:17.6182,172.8,65.7,38,38.02,-45,20.12,6,-23050,27.9,3.6,38,38.5
2018-12-09 08:43:17.8682,172.8,65.7,38,38.02,-45,20.13,7,-23090,27.8,3.7,38,38.5
2018-12-09 08:43:18.1182,172.8,65.7,38,38.02,-45,20.1,1,718.6,-31.5,26.5,38,38.5
2018-12-09 08:43:18.3682,172.8,65.7,38,38.02,-45,20.12,2,718.3,-31.2,27,38,38.5
2018-12-09 08:43:18.6182,172.8,65.7,38,38.02,-45,20.13,61,719.9,714.6,0,38,38.5
2018-12-09 08:43:18.8682,172.8,65.7,38,38.02,-45,20.12,62,425,425,0,38,38.5
2018-12-09 08:43:19.1182,172.8,65.7,38,38.02,-44.9,20.14,64,34.1,34.6,0,38,38
2018-12-09 08:43:19.3682,172.8,65.7,38,38.02,-45,20.11,3,718.5,-31.5,24.5,38,38
2018-12-09 08:43:19.6182,172.8,65.7,38,38.02,-45,20.11,4,718.2,-31.2,24.5,38,38
2018-12-09 08:43:19.8682,172.8,65.7,38,38.02,-45,20.12,65,-23040,-23080,0,38,38
2018-12-09 08:43:20.1182,172.8,65.7,38,38.02,-45,20.13,66,4780,4780,0,38,38
2018-12-09 08:43:20.3682,172.8,65.7,38,38.02,-45,20.13,1,718.5,-31.5,26.5,38,38
2018-12-09 08:43:20.6182,172.8,65.7,38,38.02,-45,20.11,2,718.2,-31.2,27,38,38
2018-12-09 08:43:20.8682,172.8,65.7,38,38.02,-44.9,20.12,65,-23050,-23080,0,38,38
2018-12-09 08:43:21.1182,172.8,65.7,38,38.02,-44.9,20.19,51,3.67,3.65,0,38,38
2018-12-09 08:43:21.3682,172.8,65.7,38,38.02,-45,20.24,63,50,50,0,38,38
2018-12-09 08:43:21.6182,172.8,65.7,38,38.02,-45,20.25,67,27.9,27.8,0,38,38
2018-12-09 08:43:21.8682,172.8,65.7,38,38.02,-45,20.12,52,3.67,3.65,0,38,38
2018-12-09 08:43:22.1182,172.8,65.7,38,38.02,-45,20.12,6,-23050,27.9,3.6,38,38
2018-12-09 08:43:22.3682,172.8,65.7,38,38.02,-44.9,20.09,7,-23090,27.8,3.7,38,38
2018-12-09 08:43:22.6182,172.8,65.7,38,38.02,-45,20.1,1,718.5,-31.5,26.5,38,38
2018-12-09 08:43:22.8682,172.8,65.7,38,38.02,-45,20.12,2,718.2,-31.2,27,38,38
2018-12-09 08:43:23.1183,172.8,65.7,38,38.02,-45,20.13,61,719.9,714.5,0,38,38
2018-12-09 08:43:23.3683,172.8,65.7,38,38.02,-45,20.11,62,425,425,0,38,38
2018-12-09 08:43:23.6183,172.8,65.7,38,38.02,-45,20.12,64,34.2,34.6,0,38,38
2018-12-09 08:43:23.8683,172.8,65.7,38,38.02,-45,20.14,3,718.5,-31.5,24.5,38,38
2018-12-09 08:43:24.1183,172.8,65.6,38,37.96,-45,20.15,4,718.2,-31.2,24.5,38,38
2018-12-09 08:43:24.3683,172.8,65.6,38,37.96,-44.9,20.11,65,-23050,-23080,0,38,38
2018-12-09 08:43:24.6183,172.8,65.6,38,37.96,-45,20.12,66,4790,4790,0,38,38
2018-12-09 08:43:24.8683,172.8,65.6,38,37.96,-45,20.12,1,718.5,-31.5,26.5,38,38
2018-12-09 08:43:25.1183,172.8,65.6,38,37.96,-45,20.13,2,718.2,-31.2,27,38,38
2018-12-09 08:43:25.3683,172.8,65.6,38,37.96,-45,20.12,65,-23060,-23080,0,38,38
2018-12-09 08:43:25.6182,172.8,65.6,38,37.96,-45,20.13,51,3.67,3.65,0,38,38
2018-12-09 08:43:25.8682,172.8,65.6,38,37.96,-45,20.13,63,50,50,0,38,38
2018-12-09 08:43:26.1182,172.8,65.6,38,37.96,-45,20.12,67,27.9,27.8,0,38,38
2018-12-09 08:43:26.3682,172.8,65.6,38,37.96,-45,20.13,52,3.67,3.65,0,38,38
2018-12-09 08:43:26.6182,172.8,65.6,38,37.96,-45,20.12,6,-23060,27.9,3.6,38,38
2018-12-09 08:43:26.8682,172.8,65.6,38,37.96,-45,20.13,7,-23080,27.8,3.7,38,38
2018-12-09 08:43:27.1183,172.8,65.6,38,37.96,-45,20.11,1,718.4,-31.6,26.5,38,38
2018-12-09 08:43:27.3683,172.8,65.6,38,37.96,-44.9,20.13,2,718.2,-31.2,27,38,38
2018-12-09 08:43:27.6183,172.8,65.6,38,37.96,-44.9,20.12,61,719.9,714.5,0,38,38
2018-12-09 08:43:27.8683,172.8,65.6,38,37.96,-45,20.13,62,425,425,0,38,38
2018-12-09 08:43:28.1183,172.8,65.6,38,37.96,-45,20.13,64,34.1,34.6,0,38,38
2018-12-09 08:43:28.3683,172.8,65.6,38,37.96,-45,20.12,3,718.4,-31.6,24.5,38,38
2018-12-09 08:43:28.6183,172.8,65.6,38,37.96,-45,20.15,4,718.2,-31.2,24.5,38,38
2018-12-09 08:43:28.8684,172.8,65.6,38,37.96,-45,20.12,65,-23060,-23070,0,38,38
2018-12-09 08:43:29.1184,172.8,65.6,38,37.96,-44.9,20.13,66,4790,4790,0,38,38
2018-12-09 08:43:29.3685,172.8,65.6,38,37.96,-45,20.12,1,718.4,-31.6,26.5,38,38
2018-12-09 08:43:29.6185,172.8,65.6,38,37.96,-45,20.13,2,718.2,-31.2,27,38,38
2018-12-09 08:43:29.8685,172.8,65.6,38,37.96,-45,20.13,65,-23070,-23080,0,38,38
2018-12-09 08:43:30.1185,172.8,65.5,38,37.91,-45,20.12,51,3.67,3.65,0,38,38
2018-12-09 08:43:30.3685,172.8,65.5,38,37.91,-45,20.12,63,50,50,0,38,38
2018-12-09 08:43:30.6184,172.8,65.5,38,37.91,-45,20.12,67,27.9,27.8,0,38,38
2018-12-09 08:43:30.8684,172.8,65.5,38,37.91,-44.9,20.12,52,3.67,3.65,0,38,38
2018-12-09 08:43:31.1184,172.8,65.5,38,37.91,-44.9,20.12,6,-23060,27.9,3.6,38,38
2018-12-09 08:43:31.3683,172.8,65.5,38,37.91,-45,20.13,7,-23070,27.8,3.7,38,38
2018-12-09 08:43:31.6183,172.8,65.5,38,37.91,-45,20.12,1,718.4,-31.6,26.5,38,38
2018-12-09 08:43:31.8683,172.8,65.5,38,37.91,-45,20.12,2,718.2,-31.2,27,38,38
2018-12-09 08:43:32.1183,172.8,65.5,38,37.91,-45,20.13,61,719.9,714.4,0,38,38
2018-12-09 08:43:32.3684,172.8,65.5,38,37.91,-44.9,20.12,62,425,425,0,38,38
2018-12-09 08:43:32.6184,172.8,65.5,38,37.91,-45,20.13,64,34.1,34.5,0,38,38
2018-12-09 08:43:32.8684,172.8,65.5,38,37.91,-45,20.13,3,718.4,-31.6,24.5,38,38
2018-12-09 08:43:33.1184,172.8,65.5,38,37.91,-45,20.12,4,718.2,-31.2,24.5,38,38
2018-12-09 08:43:33.3684,172.8,65.5,38,37.91,-45,20.12,65,-23070,-23080,0,38,38
2018-12-09 08:43:33.6184,172.8,65.5,38,37.91,-45,20.13,66,4790,4790,0,38,38
2018-12-09 08:43:33.8684,172.8,65.5,38,37.91,-45,20.12,1,718.3,-31.6,26.5,38,38
2018-12-09 08:43:34.1184,172.8,65.5,38,37.91,-44.9,20.12,2,718,-31.2,27,38,38
2018-12-09 08:43:34.3684,172.8,65.5,38,37.91,-45,20.12,65,-23060,-23070,0,38,38
2018-12-09 08:43:34.6184,172.8,65.5,38,37.91,-45,20.23,51,3.67,3.65,0,38,38
2018-12-09 08:43:34.8684,172.8,65.5,38,37.91,-45,20.13,63,50,50,0,38,38
2018-12-09 08:43:35.1184,172.8,65.4,38,37.85,-45,20.12,67,27.9,27.8,0,38,38
2018-12-09 08:43:35.3684,172.8,65.4,38,37.85,-45,20.13,52,3.67,3.65,0,38,38
2018-12-09 08:43:35.6185,172.8,65.4,38,37.85,-45,20.12,6,-23060,27.9,3.6,38,38
2018-12-09 08:43:35.8685,172.8,65.4,38,37.85,-45,20.12,7,-23070,27.8,3.7,38,38
2018-12-09 08:43:36.1184,172.8,65.4,38,37.85,-45,20.13,1,718.3,-31.6,26.5,38,38
2018-12-09 08:43:36.3684,172.8,65.4,38,37.85,-45,20.13,2,718,-31.2,27,38,38
2018-12-09 08:43:36.6184,172.8,65.4,38,37.85,-45,20.13,61,719.8,714.3,0,38,38
2018-12-09 08:43:36.8684,172.8,65.4,38,37.85,-45,20.12,62,425,425,0,38,38
2018-12-09 08:43:37.1184,172.8,65.4,38,37.85,-45,20.12,64,34.2,34.6,0,38,38
2018-12-09 08:43:37.3684,172.8,65.4,38,37.85,-44.9,20.12,3,718.3,-31.6,24.5,38,38
2018-12-09 08:43:37.6184,172.8,65.4,38,37.85,-45,20.12,4,718,-31.2,24.5,38,38
2018-12-09 08:43:37.8684,172.8,65.4,38,37.85,-45,20.13,65,-23060,-23070,0,38,38
2018-12-09 08:43:38.1184,172.8,65.4,38,37.85,-45,20.12,66,4780,4780,0,38,38
2018-12-09 08:43:38.3684,172.8,65.4,38,37.85,-45,20.11,1,718.3,-31.6,26.5,38,38
2018-12-09 08:43:38.6184,172.8,65.4,38,37.85,-45,20.12,2,718,-31.2,27,38,38
2018-12-09 08:43:38.8684,172.8,65.4,38,37.85,-44.9,20.13,65,-23070,-23070,0,38,38
2018-12-09 08:43:39.1184,172.8,65.4,38,37.85,-45,20.12,51,3.67,3.65,0,38,38
2018-12-09 08:43:39.3684,172.8,65.4,38,37.85,-45,20.12,63,50,50,0,38,38
2018-12-09 08:43:39.6184,172.8,65.4,38,37.85,-45,20.13,67,27.9,27.8,0,38,38
2018-12-09 08:43:39.8684,172.8,65.4,38,37.85,-45,20.14,52,3.67,3.65,0,38,38
2018-12-09 08:43:40.1184,172.8,65.4,38,37.85,-45,20.11,6,-23070,27.9,3.6,38,38
2018-12-09 08:43:40.3684,172.8,65.4,38,37.85,-45,20.22,7,-23080,27.8,3.7,38,38
2018-12-09 08:43:40.6184,172.8,65.4,38,37.85,-45,20.13,1,718.3,-31.6,26.5,38,38
2018-12-09 08:43:40.8684,172.8,65.4,38,37.85,-45,20.13,2,718,-31.2,27,38,38
2018-12-09 08:43:41.1184,172.8,65.4,38,37.85,-45,20.12,61,719.7,714.3,0,38,38
2018-12-09 08:43:41.3684,172.8,65.4,38,37.85,-45,20.12,62,425,425,0,38,38
2018-12-09 08:43:41.6184,172.8,65.4,38,37.85,-45,20.12,64,34.1,34.5,0,38,38
2018-12-09 08:43:41.8684,172.8,65.4,38,37.85,-45,20.11,3,718.3,-31.5,24.5,38,38
2018-12-09 08:43:42.1185,172.8,65.4,38,37.85,-45,20.16,4,718,-31.5,24.5,38,38
2018-12-09 08:43:42.3685,172.8,65.4,38,37.85,-45,20.09,65,-23070,-23070,0,38,38
2018-12-09 08:43:42.6185,172.8,65.4,38,37.85,-45,20.26,66,4780,4780,0,38,38
2018-12-09 08:43:42.8685,172.8,65.4,38,37.85,-45,20.13,1,718.3,-31.5,26.5,38,38
2018-12-09 08:43:43.1185,172.8,65.4,38,37.85,-45,20.13,2,718,-31.5,27,38,38
2018-12-09 08:43:43.3685,172.8,65.4,38,37.85,-45,20.13,65,-23070,-23070,0,38,38
2018-12-09 08:43:43.6185,172.8,65.4,38,37.85,-45,20.12,51,3.67,3.65,0,38,38
2018-12-09 08:43:43.8685,172.8,65.4,38,37.85,-45,20.12,63,50,50,0,38,38
2018-12-09 08:43:44.1185,172.8,65.4,38,37.85,-45,20.12,67,27.9,27.8,0,38,38
2018-12-09 08:43:44.3685,172.8,65.3,38,37.79,-45,20.14,52,3.67,3.65,0,38,38
2018-12-09 08:43:44.6185,172.8,65.3,38,37.79,-45,20.12,6,-23070,27.9,3.6,38,38
2018-12-09 08:43:44.8686,172.8,65.3,38,37.79,-44.9,20.13,7,-23070,27.8,3.7,38,38
2018-12-09 08:43:45.1186,172.8,65.3,38,37.79,-45,20.12,1,718.3,-31.5,26.5,38,38
2018-12-09 08:43:45.3686,172.8,65.3,38,37.79,-44.9,20.12,2,718,-31.5,27,38,38
2018-12-09 08:43:45.6186,172.8,65.3,38,37.79,-44.9,20.12,61,719.6,714.3,0,38,38
2018-12-09 08:43:45.8686,172.8,65.3,38,37.79,-45,20.12,62,425,425,0,38,38
2018-12-09 08:43:46.1186,172.8,65.3,38,37.79,-45,20.12,64,34.1,34.5,0,38,38
2018-12-09 08:43:46.3685,172.8,65.3,38,37.79,-45,20.13,3,718.3,-31.5,24.5,38,38
2018-12-09 08:43:46.6185,172.8,65.3,38,37.79,-45,20.11,4,718,-31.5,24.5,38,38
2018-12-09 08:43:46.8685,172.8,65.3,38,37.79,-45,20.12,65,-23070,-23070,0,38,38
2018-12-09 08:43:47.1185,172.8,65.3,38,37.79,-45,20.13,66,4790,4790,0,38,38
2018-12-09 08:43:47.3685,172.8,65.3,38,37.79,-45,20.12,1,718.3,-31.5,26.5,38,38
2018-12-09 08:43:47.6185,172.8,65.3,38,37.79,-45,20.12,2,718,-31.5,27,38,38
2018-12-09 08:43:47.8686,172.8,65.3,38,37.79,-45,20.12,65,-23070,-23070,0,38,38
2018-12-09 08:43:48.1186,172.8,65.3,38,37.79,-45,20.12,51,3.67,3.65,0,38,38
2018-12-09 08:43:48.3686,172.8,65.3,38,37.79,-45,20.12,63,50,50,0,38,38
2018-12-09 08:43:48.6186,172.8,65.3,38,37.79,-45,20.11,67,27.9,27.8,0,38,38
2018-12-09 08:43:48.8686,172.8,65.3,38,37.79,-45,20.13,52,3.67,3.64,0,38,38
2018-12-09 08:43:49.1185,172.8,65.3,38,37.79,-45,20.13,6,-23080,27.9,3.6,38,38
2018-12-09 08:43:49.3685,172.8,65.3,38,37.79,-45,20.14,7,-23080,27.8,3.7,38,38
2018-12-09 08:43:49.6186,172.8,65.3,38,37.79,-45,20.12,1,718.1,-31.6,26.5,38,38
2018-12-09 08:43:49.8686,172.8,65.3,38,37.79,-45,20.13,2,718,-31.5,27,38,38
2018-12-09 08:43:50.1186,172.8,65.3,38,37.79,-45,20.12,61,719.5,714.2,0,38,38
2018-12-09 08:43:50.3686,172.8,65.3,38,37.79,-45,20.12,62,425,425,0,38,38
2018-12-09 08:43:50.6186,172.8,65.3,38,37.79,-45,20.13,64,34.1,34.5,0,38,38
2018-12-09 08:43:50.8686,172.8,65.3,38,37.79,-45,20.12,3,718.1,-31.6,24.5,38,38
2018-12-09 08:43:51.1186,172.8,65.3,38,37.79,-45,20.13,4,718,-31.5,24.5,38,38
2018-12-09 08:43:51.3686,172.8,65.3,38,37.79,-45,20.12,65,-23070,-23070,0,38,38
2018-12-09 08:43:51.6186,172.8,65.3,38,37.79,-45,20.12,66,4790,4790,0,38,38
2018-12-09 08:43:51.8686,172.8,65.3,38,37.79,-45,20.12,1,718.1,-31.6,26.5,38,38
2018-12-09 08:43:52.1186,172.8,65.3,38,37.79,-45,20.12,2,718,-31.5,27,38,38
2018-12-09 08:43:52.3686,172.8,65.3,38,37.79,-45,20.12,65,-23070,-23070,0,38,38
2018-12-09 08:43:52.6186,172.8,65.3,38,37.79,-45,20.12,51,3.67,3.65,0,38,38
2018-12-09 08:43:52.8686,172.8,65.3,38,37.79,-45,20.12,63,50,50,0,38,38
2018-12-09 08:43:53.1186,172.8,65.3,38,37.79,-44.9,20.1,67,27.9,27.8,0,38,38
2018-12-09 08:43:53.3686,172.8,65.3,38,37.79,-45,20.12,52,3.67,3.64,0,38,38
2018-12-09 08:43:53.6186,172.8,65.3,38,37.79,-45,20.12,6,-23070,27.9,3.6,38,38
2018-12-09 08:43:53.8686,172.8,65.3,38,37.79,-45,20.12,7,-23070,27.8,3.7,38,38
2018-12-09 08:43:54.1186,172.8,65.3,38,37.79,-45,20.13,1,718.1,-31.6,26.5,38,38
2018-12-09 08:43:54.3685,172.8,65.3,37.75,37.79,-45,20.12,2,718,-31.5,27,38,38
2018-12-09 08:43:54.6185,172.8,65.3,37.75,37.79,-44.9,20.13,61,719.6,714.1,0,38,38
2018-12-09 08:43:54.8686,172.8,65.3,37.75,37.79,-45,20.13,62,425,425,0,38,38
2018-12-09 08:43:55.1186,172.8,65.3,37.75,37.79,-44.9,20.14,64,34.1,34.5,0,38,38
2018-12-09 08:43:55.3686,172.8,65.3,37.75,37.79,-45,20.11,3,718,-31.6,24.5,37.5,38
2018-12-09 08:43:55.6186,172.8,65.3,37.75,37.79,-45,20.12,4,717.8,-31.6,24.5,37.5,38
2018-12-09 08:43:55.8686,172.8,65.3,37.75,37.79,-45,20.11,65,-23070,-23080,0,37.5,38
2018-12-09 08:43:56.1186,172.8,65.2,37.75,37.73,-45,20.12,66,4790,4790,0,37.5,38
2018-12-09 08:43:56.3686,172.8,65.2,37.75,37.73,-45,20.12,1,718,-31.6,26.5,37.5,38
2018-12-09 08:43:56.6186,172.8,65.2,37.75,37.73,-45,20.12,2,717.8,-31.6,27,37.5,38
2018-12-09 08:43:56.8686,172.8,65.2,37.75,37.73,-45,20.13,65,-23060,-23080,0,37.5,38
2018-12-09 08:43:57.1186,172.8,65.2,37.75,37.73,-45,20.13,51,3.67,3.65,0,37.5,38
2018-12-09 08:43:57.3686,172.8,65.2,37.75,37.73,-45,20.11,63,50,50,0,37.5,38
2018-12-09 08:43:57.6186,172.8,65.2,37.75,37.73,-44.9,20.13,67,27.9,27.8,0,37.5,38
2018-12-09 08:43:57.8686,172.8,65.2,37.75,37.73,-44.9,20.14,52,3.67,3.64,0,37.5,38
2018-12-09 08:43:58.1186,172.8,65.2,37.75,37.73,-44.9,20.1,6,-23060,27.9,3.6,37.5,38
2018-12-09 08:43:58.3686,172.8,65.2,37.75,37.73,-45,20.13,7,-23080,27.8,3.7,37.5,38
2018-12-09 08:43:58.6186,172.8,65.2,37.75,37.73,-45,20.13,1,718,-31.6,26.5,37.5,38
2018-12-09 08:43:58.8686,172.8,65.2,37.75,37.73,-45,20.01,2,717.8,-31.6,27,37.5,38
2018-12-09 08:43:59.1186,172.8,65.2,37.75,37.73,-45,20.17,61,719.5,714,0,37.5,38
2018-12-09 08:43:59.3686,172.8,65.2,37.75,37.73,-44.9,20.12,62,425,425,0,37.5,38
2018-12-09 08:43:59.6186,172.8,65.2,37.75,37.73,-45,20.13,64,34.1,34.5,0,37.5,38
2018-12-09 08:43:59.8686,172.8,65.2,37.75,37.73,-45,20.14,3,718,-31.6,24.5,37.5,38
2018-12-09 08:44:00.1187,172.8,65.2,37.75,37.73,-45,20.12,4,717.8,-31.6,24.5,37.5,38
2018-12-09 08:44:00.3687,172.8,65.2,37.75,37.73,-45,20.12,65,-23050,-23080,0,37.5,38
2018-12-09 08:44:00.6187,172.8,65.2,37.75,37.73,-45,20.13,66,4780,4780,0,37.5,38
2018-12-09 08:44:00.8687,172.8,65.2,37.75,37.73,-45,20.1,1,718,-31.6,26.5,37.5,38
2018-12-09 08:44:01.1187,172.8,65.2,37.75,37.73,-44.9,20.12,2,717.8,-31.6,27,37.5,38
2018-12-09 08:44:01.3687,172.8,65.2,37.75,37.73,-45,20.18,65,-23050,-23080,0,37.5,38
2018-12-09 08:44:01.6187,172.8,65.2,37.75,37.73,-45,20.12,51,3.67,3.65,0,37.5,38
2018-12-09 08:44:01.8687,172.8,65.2,37.75,37.73,-45,20.12,63,50,50,0,37.5,38
2018-12-09 08:44:02.1187,172.8,65.2,37.75,37.73,-45,20.13,67,27.9,27.8,0,37.5,38
2018-12-09 08:44:02.3687,172.8,65.1,37.75,37.67,-45,20.12,52,3.67,3.64,0,37.5,38
2018-12-09 08:44:02.6186,172.8,65.1,37.75,37.67,-44.9,20.13,6,-23050,27.9,3.6,37.5,38
2018-12-09 08:44:02.8686,172.8,65.1,37.75,37.67,-44.9,20.12,7,-23080,27.8,3.7,37.5,38
2018-12-09 08:44:03.1187,172.8,65.1,37.75,37.67,-45,20.12,1,717.9,-31.5,26.5,37.5,38
2018-12-09 08:44:03.3687,172.8,65.1,37.75,37.67,-45,20.13,2,717.8,-31.5,27,37.5,38
2018-12-09 08:44:03.6187,172.8,65.1,37.75,37.67,-45,20.13,61,719.5,714,0,37.5,38
2018-12-09 08:44:03.8687,172.8,65.1,37.75,37.67,-45,20.12,62,425,425,0,37.5,38
2018-12-09 08:44:04.1187,172.8,65.1,37.75,37.67,-45,20.12,64,34.1,34.6,0,37.5,38
2018-12-09 08:44:04.3687,172.8,65.1,37.75,37.67,-45,20.11,3,717.9,-31.5,24.5,37.5,38
2018-12-09 08:44:04.6187,172.8,65.1,37.75,37.67,-44.9,20.12,4,717.8,-31.5,24.5,37.5,38
2018-12-09 08:44:04.8687,172.8,65.1,37.75,37.67,-45,20.12,65,-23040,-23080,0,37.5,38
2018-12-09 08:44:05.1187,172.8,65.1,37.75,37.67,-45,20.13,66,4780,4780,0,37.5,38
2018-12-09 08:44:05.3687,172.8,65.1,37.75,37.67,-45,20.12,1,717.9,-31.5,26.5,37.5,38
2018-12-09 08:44:05.6187,172.8,65.1,37.75,37.67,-45,20.11,2,717.8,-31.5,27,37.5,38
2018-12-09 08:44:05.8687,172.8,65.1,37.75,37.67,-45,20.12,65,-23040,-23090,0,37.5,38
2018-12-09 08:44:06.1187,172.8,65,37.75,37.62,-44.9,20.13,51,3.67,3.64,0,37.5,38
2018-12-09 08:44:06.3686,172.8,65,37.75,37.62,-45,20.12,63,50,50,0,37.5,38
2018-12-09 08:44:06.6186,172.8,65,37.75,37.62,-45,20.2,67,27.9,27.8,0,37.5,38
2018-12-09 08:44:06.8686,172.8,65,37.75,37.62,-45,20.08,52,3.67,3.64,0,37.5,38
2018-12-09 08:44:07.1187,172.8,65,37.75,37.62,-45,20.13,6,-23040,27.9,3.6,37.5,38
2018-12-09 08:44:07.3687,172.8,65,37.75,37.62,-45,20.12,7,-23080,27.8,3.7,37.5,38
2018-12-09 08:44:07.6187,172.8,65,37.75,37.62,-44.9,20.11,1,717.9,-31.5,26.5,37.5,38
2018-12-09 08:44:07.8687,172.8,65,37.75,37.62,-45,20.12,2,717.8,-31.5,27,37.5,38
2018-12-09 08:44:08.1187,172.8,65,37.75,37.62,-45,20.12,61,719.4,713.9,0,37.5,38
2018-12-09 08:44:08.3687,172.8,65,37.75,37.62,-45,20.11,62,425,425,0,37.5,38
2018-12-09 08:44:08.6187,172.8,65,37.75,37.62,-45,20.13,64,34.1,34.6,0,37.5,38
2018-12-09 08:44:08.8687,172.8,65,37.75,37.62,-45,20.11,3,717.9,-31.5,24.5,37.5,38
2018-12-09 08:44:09.1187,172.8,65,37.75,37.62,-45,20.13,4,717.8,-31.5,24.5,37.5,38
2018-12-09 08:44:09.3687,172.8,65,37.75,37.62,-44.9,20.12,65,-23040,-23090,0,37.5,38
2018-12-09 08:44:09.6188,172.8,65,37.75,37.62,-45,20.12,66,4780,4780,0,37.5,38
2018-12-09 08:44:09.8688,172.8,65,37.75,37.62,-45,20.12,1,717.8,-31.5,26.5,37.5,38
2018-12-09 08:44:10.1188,172.8,65,37.75,37.62,-45,20.11,2,717.5,-31.6,27,37.5,38
2018-12-09 08:44:10.3688,172.8,65,37.75,37.62,-45,20.12,65,-23040,-23090,0,37.5,38
2018-12-09 08:44:10.6187,172.8,65,37.75,37.62,-45,20.12,51,3.67,3.65,0,37.5,38
2018-12-09 08:44:10.8687,172.8,65,37.75,37.62,-44.9,20.12,63,50,50,0,37.5,38
2018-12-09 08:44:11.1187,172.8,65,37.75,37.62,-44.9,20.13,67,27.9,27.8,0,37.5,38
2018-12-09 08:44:11.3687,172.8,65,37.75,37.62,-45,20.12,52,3.67,3.64,0,37.5,38
2018-12-09 08:44:11.6187,172.8,65,37.75,37.62,-45,20.13,6,-23040,27.9,3.6,37.5,38
2018-12-09 08:44:11.8687,172.8,65,37.75,37.62,-45,20.12,7,-23090,27.8,3.7,37.5,38
2018-12-09 08:44:12.1188,172.8,65,37.75,37.62,-45,20.12,1,717.8,-31.5,26.5,37.5,38
2018-12-09 08:44:12.3688,172.8,65,37.75,37.62,-44.9,20.13,2,717.5,-31.6,27,37.5,38
2018-12-09 08:44:12.6188,172.8,65,37.75,37.62,-45,20.12,61,719.3,713.9,0,37.5,38
2018-12-09 08:44:12.8688,172.8,65,37.75,37.62,-45,20.17,62,425,425,0,37.5,38
2018-12-09 08:44:13.1188,172.8,65,37.75,37.62,-45,20.13,64,34.1,34.6,0,37.5,38
2018-12-09 08:44:13.3688,172.8,65,37.75,37.62,-45,20.12,3,717.8,-31.5,24.5,37.5,38
2018-12-09 08:44:13.6188,172.8,65,37.75,37.62,-45,20.13,4,717.5,-31.6,24.5,37.5,38
2018-12-09 08:44:13.8688,172.8,65,37.75,37.62,-45,20.12,65,-23040,-23090,0,37.5,38
2018-12-09 08:44:14.1188,172.8,65,37.75,37.62,-44.9,20.12,66,4780,4780,0,37.5,38
2018-12-09 08:44:14.3688,172.8,65,37.75,37.62,-45,20.12,1,717.8,-31.5,26.5,37.5,38
2018-12-09 08:44:14.6188,172.8,65,37.75,37.62,-45,20.12,2,717.5,-31.6,27,37.5,38
2018-12-09 08:44:14.8688,172.8,65,37.75,37.62,-45,20.12,65,-23040,-23090,0,37.5,38
2018-12-09 08:44:15.1188,172.8,64.9,37.75,37.56,-45,20.12,51,3.67,3.65,0,37.5,38
2018-12-09 08:44:15.3688,172.8,64.9,37.75,37.56,-44.9,20.12,63,50,50,0,37.5,38
2018-12-09 08:44:15.6188,172.8,64.9,37.75,37.56,-44.9,20.12,67,27.9,27.8,0,37.5,38
2018-12-09 08:44:15.8688,172.8,64.9,37.75,37.56,-45,20.13,52,3.67,3.64,0,37.5,38
2018-12-09 08:44:16.1188,172.8,64.9,37.75,37.56,-45,20.12,6,-23050,27.9,3.6,37.5,38
2018-12-09 08:44:16.3688,172.8,64.9,37.75,37.56,-45,20.13,7,-23100,27.8,3.7,37.5,38
2018-12-09 08:44:16.6188,172.8,64.9,37.75,37.56,-45,20.13,1,717.8,-31.5,26.5,37.5,38
2018-12-09 08:44:16.8688,172.8,64.9,37.75,37.56,-45,20.12,2,717.5,-31.6,27,37.5,38
2018-12-09 08:44:17.1188,172.8,64.9,37.75,37.56,-45,20.14,61,719.2,713.8,0,37.5,38
2018-12-09 08:44:17.3688,172.8,64.9,37.75,37.56,-44.9,20.12,62,425,425,0,37.5,38
2018-12-09 08:44:17.6188,172.8,64.9,37.75,37.56,-44.9,20.12,64,34.1,34.6,0,37.5,38
2018-12-09 08:44:17.8688,172.8,64.9,37.75,37.56,-45,20.12,3,717.7,-31.6,24.5,37.5,38
2018-12-09 08:44:18.1188,172.8,64.9,37.75,37.56,-45,20.12,4,717.5,-31.6,24.5,37.5,38
2018-12-09 08:44:18.3688,172.8,64.9,37.75,37.56,-45,20.13,65,-23040,-23090,0,37.5,38
2018-12-09 08:44:18.6189,172.8,64.9,37.75,37.56,-45,20.13,66,4780,4780,0,37.5,38
2018-12-09 08:44:18.8689,172.8,64.9,37.75,37.56,-44.9,20.12,1,717.7,-31.6,26.5,37.5,38
2018-12-09 08:44:19.1189,172.8,64.9,37.75,37.56,-45,20.13,2,717.5,-31.6,27,37.5,38
2018-12-09 08:44:19.3689,172.8,64.9,37.75,37.56,-45,20.13,65,-23040,-23100,0,37.5,38
2018-12-09 08:44:19.6189,172.8,64.9,37.75,37.56,-45,20.12,51,3.67,3.64,0,37.5,38
2018-12-09 08:44:19.8689,172.8,64.9,37.75,37.56,-45,20.12,63,50,50,0,37.5,38
2018-12-09 08:44:20.1189,172.8,64.9,37.75,37.56,-45,20.12,67,27.9,27.8,0,37.5,38
2018-12-09 08:44:20.3689,172.8,64.9,37.75,37.56,-45,20.12,52,3.67,3.64,0,37.5,38
2018-12-09 08:44:20.6189,172.8,64.9,37.75,37.56,-45,20.12,6,-23040,27.9,3.6,37.5,38
2018-12-09 08:44:20.8689,172.8,64.9,37.75,37.56,-45,20.12,7,-23100,27.8,3.7,37.5,38
2018-12-09 08:44:21.1189,172.8,64.9,37.75,37.56,-45,20.12,1,717.7,-31.6,26.5,37.5,38
2018-12-09 08:44:21.3689,172.8,64.9,37.75,37.56,-45,20.12,2,717.5,-31.6,27,37.5,38
2018-12-09 08:44:21.6189,172.8,64.9,37.75,37.56,-45,20.12,61,719.2,713.8,0,37.5,38
2018-12-09 08:44:21.8689,172.8,64.9,37.75,37.56,-45,20.12,62,425,425,0,37.5,38
2018-12-09 08:44:22.1189,172.8,64.9,37.75,37.56,-44.9,20.12,64,34.1,34.6,0,37.5,38
2018-12-09 08:44:22.3689,172.8,64.9,37.75,37.56,-45,20.12,3,717.7,-31.6,24.5,37.5,38
2018-12-09 08:44:22.6188,172.8,64.9,37.75,37.56,-45,20.12,4,717.5,-31.6,24.5,37.5,38
2018-12-09 08:44:22.8688,172.8,64.9,37.75,37.56,-45,20.12,65,-23050,-23100,0,37.5,38
2018-12-09 08:44:23.1187,172.8,64.9,37.75,37.56,-45,20.12,66,4780,4780,0,37.5,38
2018-12-09 08:44:23.3687,172.8,64.9,37.75,37.56,-45,20.12,1,717.7,-31.6,26.5,37.5,38
2018-12-09 08:44:23.6187,172.8,64.9,37.75,37.56,-45,20.12,2,717.5,-31.6,27,37.5,38
2018-12-09 08:44:23.8688,172.8,64.9,37.75,37.56,-45,20.12,65,-23050,-23100,0,37.5,38
2018-12-09 08:44:24.1188,172.8,64.9,37.5,37.56,-45,20.12,51,3.67,3.64,0,37.5,38
2018-12-09 08:44:24.3689,172.8,64.9,37.5,37.56,-45,20.12,63,50,50,0,37.5,38
2018-12-09 08:44:24.6189,172.8,64.9,37.5,37.56,-45,20.12,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:44:24.8689,172.8,64.9,37.5,37.56,-45,20.13,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:44:25.1189,172.8,64.9,37.5,37.56,-45,20.12,6,-23040,27.9,3.6,37.5,37.5
2018-12-09 08:44:25.3689,172.8,64.9,37.5,37.56,-45,20.12,7,-23090,27.8,3.7,37.5,37.5
2018-12-09 08:44:25.6189,172.8,64.9,37.5,37.56,-44.9,20.12,1,717.6,-31.6,26.5,37.5,37.5
2018-12-09 08:44:25.8689,172.8,64.9,37.5,37.56,-45,20.12,2,717.5,-31.6,27,37.5,37.5
2018-12-09 08:44:26.1189,172.8,64.9,37.5,37.56,-45,20.12,61,719.1,713.7,0,37.5,37.5
2018-12-09 08:44:26.3689,172.8,64.9,37.5,37.56,-45,20.12,62,425,425,0,37.5,37.5
2018-12-09 08:44:26.6189,172.8,64.9,37.5,37.56,-45,20.13,64,34.1,34.5,0,37.5,37.5
2018-12-09 08:44:26.8689,172.8,64.9,37.5,37.56,-44.9,20.13,3,717.6,-31.6,24.5,37.5,37.5
2018-12-09 08:44:27.1189,172.8,64.8,37.5,37.5,-44.9,20.12,4,717.5,-31.6,24.5,37.5,37.5
2018-12-09 08:44:27.3689,172.8,64.8,37.5,37.5,-45,20.13,65,-23050,-23090,0,37.5,37.5
2018-12-09 08:44:27.6189,172.8,64.8,37.5,37.5,-45,20.12,66,4780,4780,0,37.5,37.5
2018-12-09 08:44:27.8689,172.8,64.8,37.5,37.5,-45,20.14,1,717.6,-31.6,26.5,37.5,37.5
2018-12-09 08:44:28.1189,172.8,64.8,37.5,37.5,-45,20.13,2,717.5,-31.6,27,37.5,37.5
2018-12-09 08:44:28.3689,172.8,64.8,37.5,37.5,-45,20.12,65,-23050,-23080,0,37.5,37.5
2018-12-09 08:44:28.6189,172.8,64.8,37.5,37.5,-44.9,20.12,51,3.67,3.64,0,37.5,37.5
2018-12-09 08:44:28.8689,172.8,64.8,37.5,37.5,-45,20.12,63,50,50,0,37.5,37.5
2018-12-09 08:44:29.1189,172.8,64.8,37.5,37.5,-45,20.12,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:44:29.3689,172.8,64.8,37.5,37.5,-45,20.12,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:44:29.6189,172.8,64.8,37.5,37.5,-45,20.13,6,-23050,27.9,3.6,37.5,37.5
2018-12-09 08:44:29.8689,172.8,64.8,37.5,37.5,-45,20.12,7,-23090,27.8,3.7,37.5,37.5
2018-12-09 08:44:30.1189,172.8,64.8,37.5,37.5,-45,20.12,1,717.6,-31.6,26.5,37.5,37.5
2018-12-09 08:44:30.3689,172.8,64.8,37.5,37.5,-45,20.12,2,717.5,-31.6,27,37.5,37.5
2018-12-09 08:44:30.6189,172.8,64.8,37.5,37.5,-44.9,20.13,61,719,713.7,0,37.5,37.5
2018-12-09 08:44:30.8690,172.8,64.8,37.5,37.5,-45,20.12,62,425,425,0,37.5,37.5
2018-12-09 08:44:31.1190,172.8,64.8,37.5,37.5,-45,20.13,64,34.1,34.6,0,37.5,37.5
2018-12-09 08:44:31.3690,172.8,64.8,37.5,37.5,-45,20.12,3,717.6,-31.6,24.5,37.5,37.5
2018-12-09 08:44:31.6190,172.8,64.8,37.5,37.5,-45,20.12,4,717.5,-31.6,24.5,37.5,37.5
2018-12-09 08:44:31.8690,172.8,64.8,37.5,37.5,-44.9,20.16,65,-23050,-23080,0,37.5,37.5
2018-12-09 08:44:32.1189,172.8,64.8,37.5,37.5,-45,20.12,66,4780,4780,0,37.5,37.5
2018-12-09 08:44:32.3689,172.8,64.8,37.5,37.5,-45,20.12,1,717.6,-31.5,26.5,37.5,37.5
2018-12-09 08:44:32.6189,172.8,64.8,37.5,37.5,-45,20.13,2,717.4,-31.6,27,37.5,37.5
2018-12-09 08:44:32.8689,172.8,64.8,37.5,37.5,-45,20.11,65,-23060,-23080,0,37.5,37.5
2018-12-09 08:44:33.1189,172.8,64.8,37.5,37.5,-45,20.12,51,3.66,3.64,0,37.5,37.5
2018-12-09 08:44:33.3690,172.8,64.7,37.5,37.44,-44.9,20.12,63,50,50,0,37.5,37.5
2018-12-09 08:44:33.6190,172.8,64.7,37.5,37.44,-44.9,20.13,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:44:33.8690,172.8,64.7,37.5,37.44,-45,20.12,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:44:34.1190,172.8,64.7,37.5,37.44,-45,20.13,6,-23060,27.9,3.6,37.5,37.5
2018-12-09 08:44:34.3690,172.8,64.7,37.5,37.44,-45,20.12,7,-23070,27.8,3.7,37.5,37.5
2018-12-09 08:44:34.6190,172.8,64.7,37.5,37.44,-45,20.12,1,717.6,-31.5,26.5,37.5,37.5
2018-12-09 08:44:34.8690,172.8,64.7,37.5,37.44,-45,20.12,2,717.4,-31.6,27,37.5,37.5
2018-12-09 08:44:35.1190,172.8,64.7,37.5,37.44,-45,20.13,61,719,713.5,0,37.5,37.5
2018-12-09 08:44:35.3691,172.8,64.7,37.5,37.44,-45,20.13,62,425,425,0,37.5,37.5
2018-12-09 08:44:35.6191,172.8,64.7,37.5,37.44,-45,20.13,64,34.2,34.6,0,37.5,37.5
2018-12-09 08:44:35.8691,172.8,64.7,37.5,37.44,-45,20.12,3,717.6,-31.5,24.5,37.5,37.5
2018-12-09 08:44:36.1191,172.8,64.7,37.5,37.44,-45,20.12,4,717.4,-31.6,24.5,37.5,37.5
2018-12-09 08:44:36.3690,172.8,64.7,37.5,37.44,-45,20.12,65,-23060,-23080,0,37.5,37.5
2018-12-09 08:44:36.6189,172.8,64.7,37.5,37.44,-44.9,20.13,66,4780,4780,0,37.5,37.5
2018-12-09 08:44:36.8689,172.8,64.7,37.5,37.44,-45,20.12,1,717.6,-31.5,26.5,37.5,37.5
2018-12-09 08:44:37.1190,172.8,64.7,37.5,37.44,-45,20.12,2,717.4,-31.6,27,37.5,37.5
2018-12-09 08:44:37.3690,172.8,64.7,37.5,37.44,-45,20.13,65,-23060,-23070,0,37.5,37.5
2018-12-09 08:44:37.6191,172.8,64.7,37.5,37.44,-45,20.12,51,3.66,3.64,0,37.5,37.5
2018-12-09 08:44:37.8691,172.8,64.7,37.5,37.44,-45,20.11,63,50,50,0,37.5,37.5
2018-12-09 08:44:38.1191,172.8,64.6,37.5,37.38,-44.9,20.12,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:44:38.3691,172.8,64.6,37.5,37.38,-45,20.12,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:44:38.6192,172.8,64.6,37.5,37.38,-45,20.13,6,-23060,27.9,3.6,37.5,37.5
2018-12-09 08:44:38.8692,172.8,64.6,37.5,37.38,-45,20.12,7,-23080,27.8,3.7,37.5,37.5
2018-12-09 08:44:39.1192,172.8,64.6,37.5,37.38,-45,20.13,1,717.4,-31.6,26.5,37.5,37.5
2018-12-09 08:44:39.3692,172.8,64.6,37.5,37.38,-45,20.14,2,717.3,-31.6,27,37.5,37.5
2018-12-09 08:44:39.6191,172.8,64.6,37.5,37.38,-44.9,20.12,61,718.9,713.5,0,37.5,37.5
2018-12-09 08:44:39.8691,172.8,64.6,37.5,37.38,-45,20.11,62,425,425,0,37.5,37.5
2018-12-09 08:44:40.1190,172.8,64.6,37.5,37.38,-45,20.15,64,34.2,34.6,0,37.5,37.5
2018-12-09 08:44:40.3690,172.8,64.6,37.5,37.38,-45,20.12,3,717.4,-31.6,24.5,37.5,37.5
2018-12-09 08:44:40.6191,172.8,64.6,37.5,37.38,-45,20.12,4,717.3,-31.6,24.5,37.5,37.5
2018-12-09 08:44:40.8691,172.8,64.6,37.5,37.38,-45,20.12,65,-23060,-23070,0,37.5,37.5
2018-12-09 08:44:41.1191,172.8,64.6,37.5,37.38,-44.9,20.12,66,4780,4780,0,37.5,37.5
2018-12-09 08:44:41.3691,172.8,64.6,37.5,37.38,-45,20.15,1,717.4,-31.6,26.5,37.5,37.5
2018-12-09 08:44:41.6191,172.8,64.6,37.5,37.38,-45,20.12,2,717.3,-31.6,27,37.5,37.5
2018-12-09 08:44:41.8692,172.8,64.6,37.5,37.38,-45,20.13,65,-23070,-23070,0,37.5,37.5
2018-12-09 08:44:42.1192,172.8,64.6,37.5,37.38,-45,20.12,51,3.66,3.64,0,37.5,37.5
2018-12-09 08:44:42.3692,172.8,64.6,37.5,37.38,-45,20.12,63,50,50,0,37.5,37.5
2018-12-09 08:44:42.6191,172.8,64.6,37.5,37.38,-45,20.14,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:44:42.8691,172.8,64.6,37.5,37.38,-45,20.13,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:44:43.1191,172.8,64.6,37.5,37.38,-45,20.13,6,-23060,27.9,3.6,37.5,37.5
2018-12-09 08:44:43.3691,172.8,64.6,37.5,37.38,-45,20.13,7,-23070,27.8,3.7,37.5,37.5
2018-12-09 08:44:43.6191,172.8,64.6,37.5,37.38,-45,20.14,1,717.4,-31.6,26.5,37.5,37.5
2018-12-09 08:44:43.8691,172.8,64.6,37.5,37.38,-45,20.12,2,717.3,-31.6,27,37.5,37.5
2018-12-09 08:44:44.1191,172.8,64.6,37.5,37.38,-44.9,20.13,61,718.9,713.5,0,37.5,37.5
2018-12-09 08:44:44.3691,172.8,64.6,37.5,37.38,-45,20.14,62,425,425,0,37.5,37.5
2018-12-09 08:44:44.6191,172.8,64.6,37.5,37.38,-45,20.12,64,34.1,34.5,0,37.5,37.5
2018-12-09 08:44:44.8691,172.8,64.6,37.5,37.38,-45,20.12,3,717.4,-31.6,24.5,37.5,37.5
2018-12-09 08:44:45.1191,172.8,64.6,37.5,37.38,-45,20.12,4,717.3,-31.6,24.5,37.5,37.5
2018-12-09 08:44:45.3691,172.8,64.6,37.5,37.38,-45,20.12,65,-23070,-23080,0,37.5,37.5
2018-12-09 08:44:45.6191,172.8,64.6,37.5,37.38,-45,20.12,66,4780,4780,0,37.5,37.5
2018-12-09 08:44:45.8691,172.8,64.6,37.5,37.38,-45,20.12,1,717.4,-31.6,26.5,37.5,37.5
2018-12-09 08:44:46.1191,172.8,64.6,37.5,37.38,-44.9,20.2,2,717.3,-31.6,27,37.5,37.5
2018-12-09 08:44:46.3691,172.8,64.5,37.5,37.33,-45,20.13,65,-23070,-23070,0,37.5,37.5
2018-12-09 08:44:46.6191,172.8,64.5,37.5,37.33,-45,20.12,51,3.66,3.64,0,37.5,37.5
2018-12-09 08:44:46.8691,172.8,64.5,37.5,37.33,-45,20.12,63,50,50,0,37.5,37.5
2018-12-09 08:44:47.1191,172.8,64.5,37.5,37.33,-45,20.13,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:44:47.3691,172.8,64.5,37.5,37.33,-45,20.13,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:44:47.6192,172.8,64.5,37.5,37.33,-45,20.1,6,-23070,27.9,3.6,37.5,37.5
2018-12-09 08:44:47.8692,172.8,64.5,37.5,37.33,-45,20.08,7,-23070,27.8,3.7,37.5,37.5
2018-12-09 08:44:48.1192,172.8,64.5,37.5,37.33,-45,20.12,1,717.3,-31.6,26.5,37.5,37.5
2018-12-09 08:44:48.3692,172.8,64.5,37.5,37.33,-45,20.14,2,717.1,-31.6,27,37.5,37.5
2018-12-09 08:44:48.6192,172.8,64.5,37.5,37.33,-45,20.12,61,718.8,713.5,0,37.5,37.5
2018-12-09 08:44:48.8692,172.8,64.5,37.5,37.33,-44.9,20.11,62,425,425,0,37.5,37.5
2018-12-09 08:44:49.1192,172.8,64.5,37.5,37.33,-45,20.1,64,34.2,34.6,0,37.5,37.5
2018-12-09 08:44:49.3691,172.8,64.5,37.5,37.33,-45,20.15,3,717.3,-31.6,24.5,37.5,37.5
2018-12-09 08:44:49.6191,172.8,64.5,37.5,37.33,-45,20.14,4,717.1,-31.6,24.5,37.5,37.5
2018-12-09 08:44:49.8691,172.8,64.5,37.5,37.33,-45,20.14,65,-23070,-23080,0,37.5,37.5
2018-12-09 08:44:50.1190,172.8,64.5,37.5,37.33,-45,20.2,66,4780,4780,0,37.5,37.5
2018-12-09 08:44:50.3690,172.8,64.5,37.5,37.33,-45,20.01,1,717.3,-31.6,26.5,37.5,37.5
2018-12-09 08:44:50.6191,172.8,64.5,37.5,37.33,-45,20.12,2,717.1,-31.6,27,37.5,37.5
2018-12-09 08:44:50.8691,172.8,64.5,37.5,37.33,-45,20.12,65,-23070,-23070,0,37.5,37.5
2018-12-09 08:44:51.1192,172.8,64.5,37.5,37.33,-45,20.13,51,3.66,3.64,0,37.5,37.5
2018-12-09 08:44:51.3692,172.8,64.5,37.5,37.33,-45,20.13,63,50,50,0,37.5,37.5
2018-12-09 08:44:51.6192,172.8,64.5,37.5,37.33,-45,20.13,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:44:51.8692,172.8,64.5,37.5,37.33,-45,20.12,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:44:52.1192,172.8,64.5,37.5,37.33,-45,20.11,6,-23070,27.9,3.6,37.5,37.5
2018-12-09 08:44:52.3692,172.8,64.5,37.5,37.33,-45,20.13,7,-23080,27.8,3.7,37.5,37.5
2018-12-09 08:44:52.6192,172.8,64.5,37.5,37.33,-45,20.12,1,717.3,-31.6,26.5,37.5,37.5
2018-12-09 08:44:52.8692,172.8,64.5,37.5,37.33,-45,20.12,2,717.1,-31.6,27,37.5,37.5
2018-12-09 08:44:53.1192,172.8,64.5,37.5,37.33,-45,20.12,61,718.7,713.3,0,37.5,37.5
2018-12-09 08:44:53.3692,172.8,64.5,37.5,37.33,-45,20.13,62,425,425,0,37.5,37.5
2018-12-09 08:44:53.6192,172.8,64.5,37.5,37.33,-45,20.12,64,34.1,34.5,0,37.5,37.5
2018-12-09 08:44:53.8692,172.8,64.5,37.5,37.33,-45,20.12,3,717.2,-31.6,24.5,37.5,37.5
2018-12-09 08:44:54.1192,172.8,64.5,37.5,37.33,-44.9,20.15,4,717,-31.6,24.5,37.5,37.5
2018-12-09 08:44:54.3692,172.8,64.5,37.5,37.33,-45,20.13,65,-23070,-23070,0,37.5,37.5
2018-12-09 08:44:54.6192,172.8,64.5,37.5,37.33,-45,20.14,66,4780,4780,0,37.5,37.5
2018-12-09 08:44:54.8692,172.8,64.5,37.5,37.33,-45,20.03,1,717.2,-31.6,26.5,37.5,37.5
2018-12-09 08:44:55.1192,172.8,64.5,37.5,37.33,-45,20.27,2,717,-31.6,27,37.5,37.5
2018-12-09 08:44:55.3692,172.8,64.5,37.5,37.33,-45,20.09,65,-23070,-23080,0,37.5,37.5
2018-12-09 08:44:55.6192,172.8,64.5,37.5,37.33,-44.9,20.13,51,3.66,3.64,0,37.5,37.5
2018-12-09 08:44:55.8692,172.8,64.5,37.5,37.33,-45,20.13,63,50,50,0,37.5,37.5
2018-12-09 08:44:56.1192,172.8,64.5,37.5,37.33,-45,20.11,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:44:56.3692,172.8,64.5,37.5,37.33,-45,20.12,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:44:56.6192,172.8,64.5,37.5,37.33,-45,20.13,6,-23070,27.9,3.6,37.5,37.5
2018-12-09 08:44:56.8692,172.8,64.5,37.5,37.33,-45,20.13,7,-23070,27.8,3.7,37.5,37.5
2018-12-09 08:44:57.1193,172.8,64.5,37.5,37.33,-45,20.11,1,717.2,-31.6,26.5,37.5,37.5
2018-12-09 08:44:57.3693,172.8,64.5,37.5,37.33,-44.9,20.12,2,717,-31.6,27,37.5,37.5
2018-12-09 08:44:57.6193,172.8,64.5,37.5,37.33,-45,20.12,61,718.8,713.3,0,37.5,37.5
2018-12-09 08:44:57.8693,172.8,64.5,37.5,37.33,-45,20.13,62,425,425,0,37.5,37.5
2018-12-09 08:44:58.1193,172.8,64.5,37.5,37.33,-45,20.12,64,34.1,34.5,0,37.5,37.5
2018-12-09 08:44:58.3693,172.8,64.5,37.5,37.33,-45,20.13,3,717.2,-31.6,24.5,37.5,37.5
2018-12-09 08:44:58.6192,172.8,64.5,37.5,37.33,-45,20.13,4,717,-31.6,24.5,37.5,37.5
2018-12-09 08:44:58.8692,172.8,64.5,37.5,37.33,-45,20.15,65,-23070,-23080,0,37.5,37.5
2018-12-09 08:44:59.1192,172.8,64.4,37.5,37.27,-45,20.12,66,4780,4770,0,37.5,37.5
2018-12-09 08:44:59.3693,172.8,64.4,37.5,37.27,-45,20.12,1,717.2,-31.6,26.5,37.5,37.5
2018-12-09 08:44:59.6193,172.8,64.4,37.5,37.27,-45,20.13,2,717,-31.6,27,37.5,37.5
2018-12-09 08:44:59.8693,172.8,64.4,37.5,37.27,-45,20.12,65,-23070,-23070,0,37.5,37.5
2018-12-09 08:45:00.1193,172.8,64.4,37.5,37.27,-44.9,20.13,51,3.66,3.64,0,37.5,37.5
2018-12-09 08:45:00.3693,172.8,64.4,37.5,37.27,-45,20.13,63,50,50,0,37.5,37.5
2018-12-09 08:45:00.6193,172.8,64.4,37.5,37.27,-45,20.12,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:45:00.8693,172.8,64.4,37.5,37.27,-45,20.13,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:45:01.1193,172.8,64.4,37.5,37.27,-45,20.13,6,-23070,27.9,3.6,37.5,37.5
2018-12-09 08:45:01.3693,172.8,64.4,37.5,37.27,-45,20.13,7,-23070,27.8,3.7,37.5,37.5
2018-12-09 08:45:01.6193,172.8,64.4,37.5,37.27,-45,20.11,1,717.1,-31.7,26.5,37.5,37.5
2018-12-09 08:45:01.8693,172.8,64.4,37.5,37.27,-45,20.05,2,716.9,-31.6,27,37.5,37.5
2018-12-09 08:45:02.1193,172.8,64.4,37.5,37.27,-45,20.13,61,718.6,713.3,0,37.5,37.5
2018-12-09 08:45:02.3693,172.8,64.4,37.25,37.27,-45,20.14,62,425,425,0,37.5,37.5
2018-12-09 08:45:02.6193,172.8,64.4,37.25,37.27,-45,20.12,64,34.1,34.5,0,37.5,37.5
2018-12-09 08:45:02.8693,172.8,64.4,37.25,37.27,-45,20.12,3,717.1,-31.7,24.5,37.5,37.5
2018-12-09 08:45:03.1193,172.8,64.4,37.25,37.27,-45,20.12,4,716.9,-31.6,24.5,37.5,37.5
2018-12-09 08:45:03.3693,172.8,64.4,37.25,37.27,-45,20.13,65,-23070,-23070,0,37.5,37.5
2018-12-09 08:45:03.6193,172.8,64.4,37.25,37.27,-45,20.12,66,4780,4770,0,37.5,37.5
2018-12-09 08:45:03.8693,172.8,64.4,37.25,37.27,-45,20.12,1,717.1,-31.7,26.5,37.5,37.5
2018-12-09 08:45:04.1193,172.8,64.4,37.25,37.27,-45,20.12,2,716.9,-31.6,27,37.5,37.5
2018-12-09 08:45:04.3693,172.8,64.4,37.25,37.27,-45,20.13,65,-23060,-23070,0,37.5,37.5
2018-12-09 08:45:04.6193,172.8,64.4,37.25,37.27,-44.9,20.12,51,3.66,3.64,0,37.5,37.5
2018-12-09 08:45:04.8693,172.8,64.4,37.25,37.27,-44.9,20.11,63,50,50,0,37.5,37.5
2018-12-09 08:45:05.1193,172.8,64.3,37.25,37.21,-45,20.11,67,27.9,27.8,0,37.5,37.5
2018-12-09 08:45:05.3693,172.8,64.3,37.25,37.21,-45,20.12,52,3.67,3.64,0,37.5,37.5
2018-12-09 08:45:05.6193,172.8,64.3,37.25,37.21,-45,20.12,6,-23060,27.9,3.6,37.5,37.5
2018-12-09 08:45:05.8693,172.8,64.3,37.25,37.21,-45,20.12,7,-23070,27.8,3.7,37.5,37.5
2018-12-09 08:45:06.1193,172.8,64.3,37.25,37.21,-45,20.13,1,717.1,-31.7,26.5,37.5,37.5
2018-12-09 08:45:06.3693,172.8,64.3,37.25,37.21,-45,20.12,2,716.9,-31.6,27,37.5,37.5
2018-12-09 08:45:06.6193,172.8,64.3,37.25,37.21,-45,20.12,61,718.5,713.2,0,37.5,37.5
2018-12-09 08:45:06.8693,172.8,64.3,37.25,37.21,-45,20.12,62,425,425,0,37.5,37.5
2018-12-09 08:45:07.1193,172.8,64.3,37.25,37.21,-45,20.12,64,34.2,34.6,0,37.5,37.5
2018-12-09 08:45:07.3693,172.8,64.3,37.25,37.21,-45,20.12,3,717.1,-31.7,24.5,37.5,37.5
2018-12-09 08:45:07.6193,172.8,64.3,37.25,37.21,-45,20.12,4,716.9,-31.6,24.5,37.5,37.5
2018-12-09 08:45:07.8693,172.8,64.3,37.25,37.21,-45,20.12,65,-23050,-23080,0,37,37.5
2018-12-09 08:45:08.1193,172.8,64.3,37.25,37.21,-45,20.12,66,4770,4770,0,37,37.5
2018-12-09 08:45:08.3694,172.8,64.3,37.25,37.21,-45,20.12,1,717,-31.6,26.5,37,37.5
2018-12-09 08:45:08.6194,172.8,64.3,37.25,37.21,-45,20.13,2,716.8,-31.5,27,37,37.5
2018-12-09 08:45:08.8694,172.8,64.3,37.25,37.21,-45,20.12,65,-23050,-23080,0,37,37.5
2018-12-09 08:45:09.1194,172.8,64.2,37.25,37.15,-45,20.12,51,3.66,3.64,0,37,37.5
2018-12-09 08:45:09.3694,172.8,64.2,37.25,37.15,-45,20.12,63,50,50,0,37,37.5
2018-12-09 08:45:09.6193,172.8,64.2,37.25,37.15,-44.9,20.12,67,27.9,27.8,0,37,37.5
2018-12-09 08:45:09.8693,172.8,64.2,37.25,37.15,-44.9,20.13,52,3.66,3.64,0,37,37.5
2018-12-09 08:45:10.1193,172.8,64.2,37.25,37.15,-45,20.11,6,-23050,27.9,3.6,37,37.5
2018-12-09 08:45:10.3693,172.8,64.2,37.25,37.15,-45,20.12,7,-23080,27.8,3.7,37,37.5
2018-12-09 08:45:10.6193,172.8,64.2,37.25,37.15,-45,20.12,1,717,-31.6,26.5,37,37.5
2018-12-09 08:45:10.8694,172.8,64.2,37.25,37.15,-45,20.12,2,716.8,-31.5,27,37,37.5
2018-12-09 08:45:11.1194,172.8,64.2,37.25,37.15,-45,20.12,61,718.5,713.1,0,37,37.5
2018-12-09 08:45:11.3694,172.8,64.2,37.25,37.15,-45,20.12,62,425,425,0,37,37.5
2018-12-09 08:45:11.6194,172.8,64.2,37.25,37.15,-45,20.12,64,34.2,34.6,0,37,37.5
2018-12-09 08:45:11.8694,172.8,64.2,37.25,37.15,-45,20.13,3,717,-31.6,24.5,37,37.5
2018-12-09 08:45:12.1194,172.8,64.2,37.25,37.15,-45,20.12,4,716.8,-31.5,24.5,37,37.5
2018-12-09 08:45:12.3694,172.8,64.2,37.25,37.15,-45,20.12,65,-23040,-23080,0,37,37.5
2018-12-09 08:45:12.6194,172.8,64.2,37.25,37.15,-45,20.12,66,4770,4770,0,37,37.5
2018-12-09 08:45:12.8694,172.8,64.2,37.25,37.15,-44.9,20.13,1,717,-31.6,26.5,37,37.5
2018-12-09 08:45:13.1194,172.8,64.2,37.25,37.15,-44.9,20.13,2,716.8,-31.5,27,37,37.5
2018-12-09 08:45:13.3694,172.8,64.2,37.25,37.15,-45,20.12,65,-23050,-23080,0,37,37.5
2018-12-09 08:45:13.6194,172.8,64.2,37.25,37.15,-45,20.12,51,3.66,3.64,0,37,37.5
2018-12-09 08:45:13.8694,172.8,64.2,37.25,37.15,-45,20.12,63,50,50,0,37,37.5
2018-12-09 08:45:14.1194,172.8,64.2,37.25,37.15,-45,20.13,67,27.9,27.8,0,37,37.5
2018-12-09 08:45:14.3694,172.8,64.2,37.25,37.15,-44.9,20.12,52,3.66,3.64,0,37,37.5
2018-12-09 08:45:14.6194,172.8,64.2,37.25,37.15,-44.9,20.11,6,-23050,27.9,3.6,37,37.5
2018-12-09 08:45:14.8694,172.8,64.2,37.25,37.15,-45,20.12,7,-23090,27.8,3.7,37,37.5
2018-12-09 08:45:15.1194,172.8,64.2,37.25,37.15,-45,20.13,1,717,-31.6,26.5,37,37.5
2018-12-09 08:45:15.3694,172.8,64.2,37.25,37.15,-45,20.16,2,716.7,-31.6,27,37,37.5
2018-12-09 08:45:15.6194,172.8,64.2,37.25,37.15,-45,20.13,61,718.5,713.1,0,37,37.5
2018-12-09 08:45:15.8695,172.8,64.2,37.25,37.15,-45,20.12,62,425,425,0,37,37.5
2018-12-09 08:45:16.1195,172.8,64.2,37.25,37.15,-44.9,20.12,64,34.1,34.5,0,37,37.5
2018-12-09 08:45:16.3695,172.8,64.2,37.25,37.15,-45,20.13,3,717,-31.6,24.5,37,37.5
2018-12-09 08:45:16.6195,172.8,64.2,37.25,37.15,-45,20.11,4,716.7,-31.6,24.5,37,37.5
2018-12-09 08:45:16.8695,172.8,64.2,37.25,37.15,-45,20.12,65,-23040,-23090,0,37,37.5
2018-12-09 08:45:17.1195,172.8,64.2,37.25,37.15,-45,20.12,66,4770,4770,0,37,37.5
2018-12-09 08:45:17.3695,172.8,64.1,37.25,37.09,-45,20.15,1,717,-31.6,26.5,37,37.5
2018-12-09 08:45:17.6195,172.8,64.1,37.25,37.09,-45,20.11,2,716.7,-31.6,27,37,37.5
2018-12-09 08:45:17.8695,172.8,64.1,37.25,37.09,-45,20.14,65,-23040,-23090,0,37,37.5
2018-12-09 08:45:18.1195,172.8,64.1,37.25,37.09,-45,20.13,51,3.66,3.64,0,37,37.5
2018-12-09 08:45:18.3695,172.8,64.1,37.25,37.09,-45,20.15,63,50,50,0,37,37.5
2018-12-09 08:45:18.6195,172.8,64.1,37.25,37.09,-45,20.12,67,27.9,27.8,0,37,37.5
2018-12-09 08:45:18.8695,172.8,64.1,37.25,37.09,-45,20.15,52,3.66,3.64,0,37,37.5
2018-12-09 08:45:19.1195,172.8,64.1,37.25,37.09,-45,20.17,6,-23080,27.9,3.6,37,37.5
2018-12-09 08:45:19.3695,172.8,64.1,37.25,37.09,-45,20.25,7,-23090,27.8,3.7,37,37.5
2018-12-09 08:45:19.6195,172.8,64.1,37.25,37.09,-45,20.21,1,717,-31.6,26.5,37,37.5
2018-12-09 08:45:19.8695,172.8,64.1,37.25,37.09,-45,20.12,2,716.7,-31.6,27,37,37.5
2018-12-09 08:45:20.1195,172.8,64.1,37.25,37.09,-45,20.13,61,718.4,713,0,37,37.5
2018-12-09 08:45:20.3695,172.8,64.1,37.25,37.09,-45,20.12,62,425,425,0,37,37.5
2018-12-09 08:45:20.6195,172.8,64.1,37.25,37.09,-45,20.13,64,34.2,34.6,0,37,37.5
2018-12-09 08:45:20.8695,172.8,64.1,37.25,37.09,-44.9,20.12,3,717,-31.6,24.5,37,37.5
2018-12-09 08:45:21.1196,172.8,64.1,37.25,37.09,-45,20.12,4,716.7,-31.6,24.5,37,37.5
2018-12-09 08:45:21.3696,172.8,64.1,37.25,37.09,-45,20.13,65,-23050,-23100,0,37,37.5
2018-12-09 08:45:21.6196,172.8,64.1,37.25,37.09,-45,20.13,66,4760,4760,0,37,37.5
2018-12-09 08:45:21.8695,172.8,64.1,37.25,37.09,-45,20.12,1,717,-31.6,26.5,37,37.5
2018-12-09 08:45:22.1195,172.8,64.1,37.25,37.09,-45,20.12,2,716.7,-31.6,27,37,37.5
2018-12-09 08:45:22.3695,172.8,64.1,37.25,37.09,-45,20.12,65,-23040,-23100,0,37,37.5
2018-12-09 08:45:22.6195,172.8,64.1,37.25,37.09,-45,20.12,51,3.66,3.64,0,37,37.5
2018-12-09 08:45:22.8695,172.8,64.1,37.25,37.09,-45,20.12,63,50,50,0,37,37.5
2018-12-09 08:45:23.1195,172.8,64.1,37.25,37.09,-45,20.12,67,27.9,27.8,0,37,37.5
2018-12-09 08:45:23.3695,172.8,64.1,37.25,37.09,-45,20.12,52,3.66,3.64,0,37,37.5
2018-12-09 08:45:23.6195,172.8,64.1,37.25,37.09,-45,20.12,6,-23110,27.9,3.6,37,37.5
2018-12-09 08:45:23.8695,172.8,64.1,37.25,37.09,-45,20.12,7,-23030,27.8,3.7,37,37.5
2018-12-09 08:45:24.1196,172.8,64.1,37.25,37.09,-44.9,20.12,1,716.8,-31.6,26.5,37,37.5
2018-12-09 08:45:24.3696,172.8,64.1,37.25,37.09,-45,20.12,2,716.5,-31.6,27,37,37.5
2018-12-09 08:45:24.6196,172.8,64.1,37.25,37.09,-45,20.13,61,718.3,712.9,0,37,37.5
2018-12-09 08:45:24.8696,172.8,64.1,37.25,37.09,-45,20.09,62,425,425,0,37,37.5
2018-12-09 08:45:25.1195,172.8,64.1,37.25,37.09,-45,20.12,64,34.1,34.6,0,37,37.5
2018-12-09 08:45:25.3695,172.8,64.1,37.25,37.09,-45,20.13,3,716.8,-31.6,24.5,37,37.5
2018-12-09 08:45:25.6195,172.8,64.1,37.25,37.09,-44.9,20.13,4,716.5,-31.6,25,37,37.5
