Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:45:25.8695,172.8,64.1,37.25,37.09,-45,20.12,65,-23050,-23100,0,37,37.5
2018-12-09 08:45:26.1195,172.8,64.1,37.25,37.09,-45,20.25,66,4760,4760,0,37,37.5
2018-12-09 08:45:26.3695,172.8,64.1,37.25,37.09,-45,20.12,1,716.8,-31.6,26.5,37,37.5
2018-12-09 08:45:26.6196,172.8,64.1,37.25,37.09,-45,20.13,2,716.5,-31.6,27,37,37.5
2018-12-09 08:45:26.8696,172.8,64.1,37.25,37.09,-45,20.15,65,-23040,-23090,0,37,37.5
2018-12-09 08:45:27.1196,172.8,64.1,37.25,37.09,-44.9,20.13,51,3.66,3.64,0,37,37.5
2018-12-09 08:45:27.3696,172.8,64.1,37.25,37.09,-45,20.13,63,50,50,0,37,37.5
2018-12-09 08:45:27.6196,172.8,64.1,37.25,37.09,-45,20.12,67,27.9,27.8,0,37,37.5
2018-12-09 08:45:27.8696,172.8,64.1,37.25,37.09,-45,20.12,52,3.66,3.64,0,37,37.5
2018-12-09 08:45:28.1196,172.8,64.1,37.25,37.09,-45,20.12,6,-23040,27.9,3.6,37,37.5
2018-12-09 08:45:28.3696,172.8,64.1,37.25,37.09,-45,20.12,7,-23030,27.8,3.7,37,37.5
2018-12-09 08:45:28.6196,172.8,64.1,37.25,37.09,-44.9,20.13,1,716.8,-31.6,26.5,37,37.5
2018-12-09 08:45:28.8696,172.8,64.1,37.25,37.09,-45,20.12,2,716.5,-31.6,27,37,37.5
2018-12-09 08:45:29.1196,172.8,64.1,37.25,37.09,-45,20.12,61,718.2,712.8,0,37,37.5
2018-12-09 08:45:29.3695,172.8,64.1,37.25,37.09,-45,20.12,62,425,425,0,37,37.5
2018-12-09 08:45:29.6196,172.8,64.1,37.25,37.09,-45,20.12,64,34.1,34.5,0,37,37.5
2018-12-09 08:45:29.8696,172.8,64.1,37.25,37.09,-45,20.13,3,716.8,-31.6,24.5,37,37.5
2018-12-09 08:45:30.1197,172.8,64.1,37.25,37.09,-45,20.12,4,716.5,-31.6,25,37,37.5
2018-12-09 08:45:30.3697,172.8,64.1,37.25,37.09,-44.9,20.13,65,-23110,-23030,0,37,37.5
2018-12-09 08:45:30.6197,172.8,64.1,37.25,37.09,-45,20.12,66,4760,4760,0,37,37.5
2018-12-09 08:45:30.8697,172.8,64.1,37.25,37.09,-45,20.12,1,716.8,-31.6,26.5,37,37.5
2018-12-09 08:45:31.1197,172.8,64,37.25,37.04,-45,20.12,2,716.5,-31.6,27,37,37.5
2018-12-09 08:45:31.3696,172.8,64,37.25,37.04,-45,20.12,65,-23110,-23030,0,37,37.5
2018-12-09 08:45:31.6196,172.8,64,37.25,37.04,-45,20.12,51,3.66,3.64,0,37,37.5
2018-12-09 08:45:31.8696,172.8,64,37.25,37.04,-45,20.12,63,50,50,0,37,37.5
2018-12-09 08:45:32.1196,172.8,64,37,37.04,-45,20.1,67,27.9,27.8,0,37,37.5
2018-12-09 08:45:32.3696,172.8,64,37,37.04,-45,20.12,52,3.66,3.64,0,37,37.5
2018-12-09 08:45:32.6196,172.8,64,37,37.04,-45,20.12,6,-23110,27.9,3.6,37,37.5
2018-12-09 08:45:32.8696,172.8,64,37,37.04,-45,20.13,7,-23030,27.8,3.7,37,37.5
2018-12-09 08:45:33.1196,172.8,64,37,37.04,-45,20.13,1,716.8,-31.6,26.5,37,37.5
2018-12-09 08:45:33.3696,172.8,64,37,37.04,-44.9,20.15,2,716.5,-31.6,27,37,37.5
2018-12-09 08:45:33.6196,172.8,64,37,37.04,-44.9,20.12,61,718.2,712.8,0,37,37.5
2018-12-09 08:45:33.8696,172.8,64,37,37.04,-45,20.12,62,425,425,0,37,37.5
2018-12-09 08:45:34.1196,172.8,64,37,37.04,-45,20.13,64,34.2,34.5,0,37,37.5
2018-12-09 08:45:34.3696,172.8,64,37,37.04,-45,20.13,3,716.8,-31.6,24.5,37,37.5
2018-12-09 08:45:34.6196,172.8,64,37,37.04,-45,20.12,4,716.5,-31.6,25,37,37.5
2018-12-09 08:45:34.8696,172.8,64,37,37.04,-45,20.12,65,-23040,-23080,0,37,37.5
2018-12-09 08:45:35.1196,172.8,64,37,37.04,-45,20.13,66,4750,4750,0,37,37.5
2018-12-09 08:45:35.3697,172.8,64,37,37.04,-45,20.12,1,716.8,-31.6,26.5,37,37.5
2018-12-09 08:45:35.6197,172.8,64,37,37.04,-45,20.12,2,716.5,-31.6,27,37,37.5
2018-12-09 08:45:35.8697,172.8,64,37,37.04,-45,20.1,65,-23040,-23080,0,37,37.5
2018-12-09 08:45:36.1197,172.8,64,37,37.04,-45,20.12,51,3.66,3.64,0,37,37.5
2018-12-09 08:45:36.3697,172.8,64,37,37.04,-45,20.12,63,50,50,0,37,37.5
2018-12-09 08:45:36.6196,172.8,64,37,37.04,-44.9,20.12,67,27.9,27.8,0,37,37.5
2018-12-09 08:45:36.8696,172.8,64,37,37.04,-44.9,20.12,52,3.66,3.64,0,37,37.5
2018-12-09 08:45:37.1196,172.8,64,37,37.04,-45,20.12,6,-23120,27.9,3.6,37,37
2018-12-09 08:45:37.3697,172.8,64,37,37.04,-45,20.12,7,-23020,27.8,3.7,37,37
2018-12-09 08:45:37.6197,172.8,64,37,37.04,-45,20.12,1,716.6,-31.7,26.5,37,37
2018-12-09 08:45:37.8697,172.8,64,37,37.04,-45,20.12,2,716.5,-31.6,27,37,37
2018-12-09 08:45:38.1197,172.8,64,37,37.04,-45,20.12,61,718.2,712.8,0,37,37
2018-12-09 08:45:38.3697,172.8,64,37,37.04,-45,20.13,62,425,425,0,37,37
2018-12-09 08:45:38.6197,172.8,64,37,37.04,-45,20.12,64,34.1,34.5,0,37,37
2018-12-09 08:45:38.8696,172.8,64,37,37.04,-45,20.12,3,716.6,-31.7,24.5,37,37
2018-12-09 08:45:39.1196,172.8,64,37,37.04,-45,20.12,4,716.5,-31.6,25,37,37
2018-12-09 08:45:39.3696,172.8,64,37,37.04,-45,20.12,65,-23050,-23080,0,37,37
2018-12-09 08:45:39.6196,172.8,64,37,37.04,-45,20.13,66,4750,4760,0,37,37
2018-12-09 08:45:39.8696,172.8,64,37,37.04,-45,20.13,1,716.6,-31.7,26.5,37,37
2018-12-09 08:45:40.1197,172.8,63.9,37,36.98,-45,20.12,2,716.5,-31.6,27,37,37
2018-12-09 08:45:40.3697,172.8,63.9,37,36.98,-45,20.13,65,-23060,-23080,0,37,37
2018-12-09 08:45:40.6197,172.8,63.9,37,36.98,-45,20.13,51,3.66,3.64,0,37,37
2018-12-09 08:45:40.8698,172.8,63.9,37,36.98,-45,20.13,63,50,50,0,37,37
2018-12-09 08:45:41.1197,172.8,63.9,37,36.98,-45,20.12,67,27.9,27.8,0,37,37
2018-12-09 08:45:41.3697,172.8,63.9,37,36.98,-44.9,20.12,52,3.66,3.64,0,37,37
2018-12-09 08:45:41.6197,172.8,63.9,37,36.98,-45,20.12,6,-23120,27.9,3.6,37,37
2018-12-09 08:45:41.8697,172.8,63.9,37,36.98,-45,20.12,7,-23010,27.8,3.7,37,37
2018-12-09 08:45:42.1197,172.8,63.9,37,36.98,-45,20.13,1,716.6,-31.7,26.5,37,37
2018-12-09 08:45:42.3697,172.8,63.9,37,36.98,-45,20.13,2,716.5,-31.6,27,37,37
2018-12-09 08:45:42.6198,172.8,63.9,37,36.98,-45,20.13,61,718,712.7,0,37,37
2018-12-09 08:45:42.8698,172.8,63.9,37,36.98,-44.9,20.11,62,425,425,0,37,37
2018-12-09 08:45:43.1198,172.8,63.9,37,36.98,-45,20.12,64,34.3,34.5,0,37,37
2018-12-09 08:45:43.3698,172.8,63.9,37,36.98,-45,20.13,3,716.6,-31.7,24.5,37,37
2018-12-09 08:45:43.6197,172.8,63.9,37,36.98,-45,20.12,4,716.5,-31.6,25,37,37
2018-12-09 08:45:43.8697,172.8,63.9,37,36.98,-45,20.12,65,-23130,-23010,0,37,37
2018-12-09 08:45:44.1197,172.8,63.9,37,36.98,-45,20.13,66,4760,4760,0,37,37
2018-12-09 08:45:44.3697,172.8,63.9,37,36.98,-44.9,20.1,1,716.6,-31.7,26.5,37,37
2018-12-09 08:45:44.6197,172.8,63.9,37,36.98,-45,20.12,2,716.4,-31.2,27,37,37
2018-12-09 08:45:44.8697,172.8,63.9,37,36.98,-45,20.13,65,-23050,-23070,0,37,37
2018-12-09 08:45:45.1197,172.8,63.9,37,36.98,-45,20.13,51,3.66,3.64,0,37,37
2018-12-09 08:45:45.3697,172.8,63.9,37,36.98,-45,20.12,63,50,50,0,37,37
2018-12-09 08:45:45.6197,172.8,63.9,37,36.98,-45,20.12,67,27.9,27.8,0,37,37
2018-12-09 08:45:45.8697,172.8,63.9,37,36.98,-44.9,20.12,52,3.66,3.64,0,37,37
2018-12-09 08:45:46.1197,172.8,63.9,37,36.98,-44.9,20.16,6,-23060,27.9,3.6,37,37
2018-12-09 08:45:46.3697,172.8,63.9,37,36.98,-45,20.13,7,-23080,27.8,3.7,37,37
2018-12-09 08:45:46.6197,172.8,63.9,37,36.98,-45,20.13,1,716.6,-31.7,26.5,37,37
2018-12-09 08:45:46.8697,172.8,63.9,37,36.98,-45,20.12,2,716.4,-31.2,27,37,37
2018-12-09 08:45:47.1197,172.8,63.9,37,36.98,-45,20.12,61,718.1,712.7,0,37,37
2018-12-09 08:45:47.3697,172.8,63.9,37,36.98,-44.9,20.13,62,425,425,0,37,37
2018-12-09 08:45:47.6197,172.8,63.9,37,36.98,-45,20.13,64,34.1,34.5,0,37,37
2018-12-09 08:45:47.8697,172.8,63.9,37,36.98,-45,20.12,3,716.6,-31.7,24.5,37,37
2018-12-09 08:45:48.1198,172.8,63.9,37,36.98,-45,20.12,4,716.4,-31.2,25,37,37
2018-12-09 08:45:48.3698,172.8,63.7,37,36.86,-45,20.13,65,-23060,-23070,0,37,37
2018-12-09 08:45:48.6198,172.8,63.7,37,36.86,-45,20.04,66,4760,4760,0,37,37
2018-12-09 08:45:48.8698,172.8,63.7,37,36.86,-44.9,20.13,1,716.6,-31.7,26.5,37,37
2018-12-09 08:45:49.1198,172.8,63.7,37,36.86,-44.9,20.11,2,716.4,-31.2,27,37,37
2018-12-09 08:45:49.3698,172.8,63.7,37,36.86,-45,20.13,65,-23070,-23080,0,37,37
2018-12-09 08:45:49.6198,172.8,63.7,37,36.86,-45,20.13,51,3.66,3.64,0,37,37
2018-12-09 08:45:49.8698,172.8,63.7,37,36.86,-45,20.13,63,50,50,0,37,37
2018-12-09 08:45:50.1198,172.8,63.7,37,36.86,-45,20.13,67,27.9,27.8,0,37,37
2018-12-09 08:45:50.3698,172.8,63.7,37,36.86,-45,20.11,52,3.66,3.64,0,37,37
2018-12-09 08:45:50.6198,172.8,63.7,37,36.86,-45,20.12,6,-23070,27.9,3.6,37,37
2018-12-09 08:45:50.8698,172.8,63.7,37,36.86,-45,20.12,7,-23070,27.8,3.7,37,37
2018-12-09 08:45:51.1198,172.8,63.7,37,36.86,-44.9,20.13,1,716.6,-31.7,26.5,37,37
2018-12-09 08:45:51.3698,172.8,63.7,37,36.86,-45,20.11,2,716.4,-31.2,27,37,37
2018-12-09 08:45:51.6198,172.8,63.7,37,36.86,-45,20.13,61,718,712.7,0,37,37
2018-12-09 08:45:51.8698,172.8,63.7,37,36.86,-45,20.12,62,425,425,0,37,37
2018-12-09 08:45:52.1198,172.8,63.7,37,36.86,-45,20.13,64,34.2,34.6,0,37,37
2018-12-09 08:45:52.3698,172.8,63.7,37,36.86,-44.9,20.14,3,716.5,-31.7,24.5,37,37
2018-12-09 08:45:52.6198,172.8,63.7,37,36.86,-44.9,20.13,4,716.2,-31.6,25,37,37
2018-12-09 08:45:52.8698,172.8,63.7,37,36.86,-45,20.12,65,-23070,-23070,0,37,37
2018-12-09 08:45:53.1198,172.8,63.7,37,36.86,-45,20.12,66,4760,4760,0,37,37
2018-12-09 08:45:53.3699,172.8,63.7,37,36.86,-45,20.12,1,716.5,-31.7,26.5,37,37
2018-12-09 08:45:53.6198,172.8,63.7,37,36.86,-45,20.13,2,716.2,-31.6,27,37,37
2018-12-09 08:45:53.8698,172.8,63.7,37,36.86,-45,20.12,65,-23070,-23080,0,37,37
2018-12-09 08:45:54.1198,172.8,63.7,37,36.86,-45,20.12,51,3.66,3.64,0,37,37
2018-12-09 08:45:54.3698,172.8,63.7,37,36.86,-45,20.13,63,50,50,0,37,37
2018-12-09 08:45:54.6198,172.8,63.7,37,36.86,-45,20.12,67,27.9,27.8,0,37,37
2018-12-09 08:45:54.8699,172.8,63.7,37,36.86,-45,20.12,52,3.66,3.64,0,37,37
2018-12-09 08:45:55.1199,172.8,63.7,37,36.86,-45,20.13,6,-23060,27.9,3.6,37,37
2018-12-09 08:45:55.3699,172.8,63.7,37,36.86,-45,20.12,7,-23070,27.8,3.7,37,37
2018-12-09 08:45:55.6199,172.8,63.7,37,36.86,-45,20.12,1,716.5,-31.7,26.5,37,37
2018-12-09 08:45:55.8699,172.8,63.7,37,36.86,-45,20.12,2,716.2,-31.6,27,37,37
2018-12-09 08:45:56.1199,172.8,63.7,37,36.86,-45,20.11,61,717.9,712.5,0,37,37
2018-12-09 08:45:56.3699,172.8,63.7,37,36.86,-45,20.13,62,425,425,0,37,37
2018-12-09 08:45:56.6199,172.8,63.7,37,36.86,-45,20.1,64,34.1,34.5,0,37,37
2018-12-09 08:45:56.8699,172.8,63.7,37,36.86,-45,20.12,3,716.5,-31.7,24.5,37,37
2018-12-09 08:45:57.1199,172.8,63.7,37,36.86,-45,20.13,4,716.2,-31.6,25,37,37
2018-12-09 08:45:57.3699,172.8,63.7,37,36.86,-44.9,20.12,65,-23070,-23070,0,37,37
2018-12-09 08:45:57.6199,172.8,63.7,37,36.86,-45,20.11,66,4770,4760,0,37,37
2018-12-09 08:45:57.8699,172.8,63.7,37,36.86,-45,20.12,1,716.5,-31.7,26.5,37,37
2018-12-09 08:45:58.1199,172.8,63.7,37,36.86,-45,20.12,2,716.2,-31.6,27,37,37
2018-12-09 08:45:58.3699,172.8,63.7,37,36.86,-45,20.12,65,-23060,-23070,0,37,37
2018-12-09 08:45:58.6199,172.8,63.7,37,36.86,-45,20.12,51,3.66,3.64,0,37,37
2018-12-09 08:45:58.8698,172.8,63.7,37,36.86,-44.9,20.12,63,50,50,0,37,37
2018-12-09 08:45:59.1198,172.8,63.7,37,36.86,-44.9,20.12,67,27.9,27.8,0,37,37
2018-12-09 08:45:59.3698,172.8,63.7,37,36.86,-45,20.12,52,3.66,3.64,0,37,37
2018-12-09 08:45:59.6199,172.8,63.7,37,36.86,-45,20.12,6,-23060,27.9,3.6,37,37
2018-12-09 08:45:59.8699,172.8,63.7,37,36.86,-45,20.12,7,-23070,27.8,3.7,37,37
2018-12-09 08:46:00.1199,172.8,63.7,37,36.86,-45,20.12,1,716.4,-31.7,26.5,37,37
2018-12-09 08:46:00.3699,172.8,63.7,37,36.86,-45,20.11,2,716.1,-31.6,27,37,37
2018-12-09 08:46:00.6199,172.8,63.7,37,36.86,-44.9,20.12,61,717.9,712.5,0,37,37
2018-12-09 08:46:00.8699,172.8,63.7,37,36.86,-45,20.12,62,425,425,0,37,37
2018-12-09 08:46:01.1199,172.8,63.7,37,36.86,-45,20.12,64,34.2,34.6,0,37,37
2018-12-09 08:46:01.3699,172.8,63.7,37,36.86,-45,20.13,3,716.4,-31.7,24.5,37,37
2018-12-09 08:46:01.6199,172.8,63.7,37,36.86,-45,20.12,4,716.1,-31.6,25,37,37
2018-12-09 08:46:01.8699,172.8,63.7,37,36.86,-45,20.13,65,-23060,-23070,0,37,37
2018-12-09 08:46:02.1199,172.8,63.6,37,36.81,-45,20.12,66,4760,4760,0,37,37
2018-12-09 08:46:02.3699,172.8,63.6,37,36.81,-45,20.13,1,716.4,-31.7,26.5,37,37
2018-12-09 08:46:02.6199,172.8,63.6,37,36.81,-45,20.12,2,716.1,-31.6,27,37,37
2018-12-09 08:46:02.8699,172.8,63.6,37,36.81,-45,20.12,65,-23060,-23070,0,37,37
2018-12-09 08:46:03.1199,172.8,63.6,37,36.81,-45,20.12,51,3.66,3.64,0,37,37
2018-12-09 08:46:03.3700,172.8,63.6,37,36.81,-45,20.13,63,50,50,0,37,37
2018-12-09 08:46:03.6200,172.8,63.6,37,36.81,-45,20.12,67,27.9,27.8,0,37,37
2018-12-09 08:46:03.8699,172.8,63.6,37,36.81,-45,20.11,52,3.66,3.64,0,37,37
2018-12-09 08:46:04.1199,172.8,63.6,37,36.81,-45,20.13,6,-23070,27.9,3.6,37,37
2018-12-09 08:46:04.3699,172.8,63.6,37,36.81,-45,20.13,7,-23070,27.8,3.7,37,37
2018-12-09 08:46:04.6199,172.8,63.6,37,36.81,-45,20.12,1,716.4,-31.7,26.5,37,37
2018-12-09 08:46:04.8699,172.8,63.6,37,36.81,-45,20.12,2,716.1,-31.6,27,37,37
2018-12-09 08:46:05.1199,172.8,63.6,37,36.81,-45,20.12,61,717.7,712.4,0,37,37
2018-12-09 08:46:05.3700,172.8,63.6,37,36.81,-45,20.12,62,425,425,0,37,37
2018-12-09 08:46:05.6200,172.8,63.6,37,36.81,-44.9,20.13,64,34.1,34.5,0,37,37
2018-12-09 08:46:05.8700,172.8,63.6,37,36.81,-45,20.13,3,716.2,-31.6,24.5,37,37
2018-12-09 08:46:06.1200,172.8,63.6,37,36.81,-45,20.12,4,716,-31.6,25,37,37
2018-12-09 08:46:06.3699,172.8,63.6,37,36.81,-45,20.13,65,-23070,-23070,0,37,37
2018-12-09 08:46:06.6199,172.8,63.6,37,36.81,-45,20.13,66,4760,4760,0,37,37
2018-12-09 08:46:06.8699,172.8,63.6,37,36.81,-45,20.12,1,716.2,-31.6,26.5,37,37
2018-12-09 08:46:07.1199,172.8,63.6,37,36.81,-45,20.11,2,716,-31.6,27,37,37
2018-12-09 08:46:07.3699,172.8,63.5,37,36.75,-45,20.12,65,-23070,-23070,0,37,37
2018-12-09 08:46:07.6199,172.8,63.5,37,36.75,-45,20.13,51,3.66,3.64,0,37,37
2018-12-09 08:46:07.8699,172.8,63.5,37,36.75,-45,20.14,63,50,50,0,37,37
2018-12-09 08:46:08.1199,172.8,63.5,37,36.75,-45,20.12,67,27.9,27.8,0,37,37
2018-12-09 08:46:08.3699,172.8,63.5,37,36.75,-45,20.1,52,3.66,3.64,0,37,37
2018-12-09 08:46:08.6200,172.8,63.5,37,36.75,-44.9,20.11,6,-23070,27.9,3.6,37,37
2018-12-09 08:46:08.8700,172.8,63.5,37,36.75,-45,20.12,7,-23070,27.8,3.7,37,37
2018-12-09 08:46:09.1200,172.8,63.5,37,36.75,-45,20.13,1,716.2,-31.6,26.5,37,37
2018-12-09 08:46:09.3700,172.8,63.5,37,36.75,-45,20.15,2,716,-31.6,27,37,37
2018-12-09 08:46:09.6200,172.8,63.5,37,36.75,-45,20.12,61,717.8,712.4,0,37,37
2018-12-09 08:46:09.8700,172.8,63.5,37,36.75,-45,20.1,62,425,425,0,37,37
2018-12-09 08:46:10.1200,172.8,63.5,36.75,36.75,-45,20.14,64,34.2,34.6,0,37,37
2018-12-09 08:46:10.3700,172.8,63.5,36.75,36.75,-44.9,20.18,3,716.2,-31.6,24.5,37,37
2018-12-09 08:46:10.6200,172.8,63.5,36.75,36.75,-45,20.09,4,716,-31.6,25,37,37
2018-12-09 08:46:10.8700,172.8,63.5,36.75,36.75,-45,20.12,65,-23070,-23080,0,37,37
2018-12-09 08:46:11.1200,172.8,63.4,36.75,36.69,-45,20.11,66,4750,4750,0,37,37
2018-12-09 08:46:11.3700,172.8,63.4,36.75,36.69,-45,20.12,1,716.2,-31.6,26.5,37,37
2018-12-09 08:46:11.6200,172.8,63.4,36.75,36.69,-45,20.11,2,716,-31.6,27,37,37
2018-12-09 08:46:11.8700,172.8,63.4,36.75,36.69,-45,20.13,65,-23060,-23070,0,37,37
2018-12-09 08:46:12.1200,172.8,63.4,36.75,36.69,-45,20.12,51,3.66,3.64,0,37,37
2018-12-09 08:46:12.3700,172.8,63.4,36.75,36.69,-45,20.12,63,50,50,0,37,37
2018-12-09 08:46:12.6201,172.8,63.4,36.75,36.69,-45,20.12,67,27.9,27.8,0,37,37
2018-12-09 08:46:12.8701,172.8,63.4,36.75,36.69,-45,20.13,52,3.66,3.64,0,37,37
2018-12-09 08:46:13.1201,172.8,63.4,36.75,36.69,-45,20.12,6,-23060,27.9,3.6,37,37
2018-12-09 08:46:13.3701,172.8,63.4,36.75,36.69,-44.9,20.13,7,-23070,27.8,3.7,36.5,37
2018-12-09 08:46:13.6200,172.8,63.4,36.75,36.69,-44.9,20.13,1,716.1,-31.6,26.5,36.5,37
2018-12-09 08:46:13.8700,172.8,63.4,36.75,36.69,-45,20.12,2,715.9,-31.6,27,36.5,37
2018-12-09 08:46:14.1200,172.8,63.4,36.75,36.69,-45,20.13,61,717.6,712.3,0,36.5,37
2018-12-09 08:46:14.3700,172.8,63.4,36.75,36.69,-45,20.12,62,425,425,0,36.5,37
2018-12-09 08:46:14.6200,172.8,63.4,36.75,36.69,-45,20.11,64,34.1,34.6,0,36.5,37
2018-12-09 08:46:14.8700,172.8,63.4,36.75,36.69,-45,20.13,3,716.1,-31.6,24.5,36.5,37
2018-12-09 08:46:15.1201,172.8,63.4,36.75,36.69,-45,20.12,4,715.9,-31.6,25,36.5,37
2018-12-09 08:46:15.3701,172.8,63.4,36.75,36.69,-45,20.12,65,-23050,-23070,0,36.5,37
2018-12-09 08:46:15.6201,172.8,63.4,36.75,36.69,-45,20.13,66,4750,4750,0,36.5,37
2018-12-09 08:46:15.8701,172.8,63.4,36.75,36.69,-45,20.12,1,716.1,-31.6,26.5,36.5,37
2018-12-09 08:46:16.1201,172.8,63.4,36.75,36.69,-45,20.13,2,715.9,-31.6,27,36.5,37
2018-12-09 08:46:16.3701,172.8,63.4,36.75,36.69,-45,20.13,65,-23050,-23080,0,36.5,37
2018-12-09 08:46:16.6201,172.8,63.4,36.75,36.69,-44.9,20.12,51,3.66,3.64,0,36.5,37
2018-12-09 08:46:16.8700,172.8,63.4,36.75,36.69,-44.9,20.13,63,50,50,0,36.5,37
2018-12-09 08:46:17.1200,172.8,63.4,36.75,36.69,-45,20.31,67,27.9,27.8,0,36.5,37
2018-12-09 08:46:17.3700,172.8,63.4,36.75,36.69,-45,20.32,52,3.66,3.64,0,36.5,37
2018-12-09 08:46:17.6201,172.8,63.4,36.75,36.69,-45,20.32,6,-23050,27.9,3.6,36.5,37
2018-12-09 08:46:17.8701,172.8,63.4,36.75,36.69,-45,20.32,7,-23080,27.8,3.7,36.5,37
2018-12-09 08:46:18.1201,172.8,63.4,36.75,36.69,-45,20.32,1,716.1,-31.6,26.5,36.5,37
2018-12-09 08:46:18.3701,172.8,63.4,36.75,36.69,-45,20.32,2,715.9,-31.6,27,36.5,37
2018-12-09 08:46:18.6201,172.8,63.4,36.75,36.69,-44.9,20.32,61,717.6,712.3,0,36.5,37
2018-12-09 08:46:18.8701,172.8,63.4,36.75,36.69,-45,20.32,62,425,425,0,36.5,37
2018-12-09 08:46:19.1201,172.8,63.4,36.75,36.69,-45,20.32,64,34.2,34.6,0,36.5,37
2018-12-09 08:46:19.3701,172.8,63.3,36.75,36.63,-45,20.32,3,716.1,-31.6,24.5,36.5,37
2018-12-09 08:46:19.6201,172.8,63.3,36.75,36.63,-45,20.32,4,715.9,-31.6,25,36.5,37
2018-12-09 08:46:19.8701,172.8,63.3,36.75,36.63,-45,20.32,65,-23040,-23080,0,36.5,37
2018-12-09 08:46:20.1201,172.8,63.3,36.75,36.63,-44.9,20.33,66,4750,4750,0,36.5,37
2018-12-09 08:46:20.3701,172.8,63.3,36.75,36.63,-45,20.31,1,716.1,-31.6,26.5,36.5,37
2018-12-09 08:46:20.6201,172.8,63.3,36.75,36.63,-45,20.31,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:20.8701,172.8,63.3,36.75,36.63,-45,20.32,65,-23050,-23090,0,36.5,37
2018-12-09 08:46:21.1201,172.8,63.3,36.75,36.63,-45,20.31,51,3.66,3.64,0,36.5,37
2018-12-09 08:46:21.3701,172.8,63.3,36.75,36.63,-45,20.31,63,50,50,0,36.5,37
2018-12-09 08:46:21.6201,172.8,63.3,36.75,36.63,-45,20.31,67,27.9,27.8,0,36.5,37
2018-12-09 08:46:21.8701,172.8,63.3,36.75,36.63,-45,20.32,52,3.66,3.63,0,36.5,37
2018-12-09 08:46:22.1201,172.8,63.3,36.75,36.63,-45,20.3,6,-23040,27.9,3.6,36.5,37
2018-12-09 08:46:22.3702,172.8,63.3,36.75,36.63,-45,20.32,7,-23080,27.8,3.7,36.5,37
2018-12-09 08:46:22.6202,172.8,63.3,36.75,36.63,-45,20.33,1,716.1,-31.6,26.5,36.5,37
2018-12-09 08:46:22.8702,172.8,63.3,36.75,36.63,-45,20.31,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:23.1202,172.8,63.3,36.75,36.63,-44.9,20.32,61,717.6,712.2,0,36.5,37
2018-12-09 08:46:23.3702,172.8,63.3,36.75,36.63,-45,20.31,62,425,425,0,36.5,37
2018-12-09 08:46:23.6202,172.8,63.3,36.75,36.63,-45,20.33,64,34.2,34.6,0,36.5,37
2018-12-09 08:46:23.8702,172.8,63.3,36.75,36.63,-45,20.31,3,716.1,-31.6,24.5,36.5,37
2018-12-09 08:46:24.1202,172.8,63.3,36.75,36.63,-45,20.31,4,715.8,-31.6,25,36.5,37
2018-12-09 08:46:24.3702,172.8,63.3,36.75,36.63,-45,20.31,65,-23040,-23090,0,36.5,37
2018-12-09 08:46:24.6202,172.8,63.3,36.75,36.63,-44.9,20.31,66,4750,4750,0,36.5,37
2018-12-09 08:46:24.8702,172.8,63.3,36.75,36.63,-45,20.31,1,716.1,-31.6,26.5,36.5,37
2018-12-09 08:46:25.1201,172.8,63.3,36.75,36.63,-45,20.29,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:25.3701,172.8,63.3,36.75,36.63,-45,20.32,65,-23040,-23080,0,36.5,37
2018-12-09 08:46:25.6201,172.8,63.3,36.75,36.63,-45,20.32,51,3.66,3.64,0,36.5,37
2018-12-09 08:46:25.8701,172.8,63.3,36.75,36.63,-45,20.32,63,50,50,0,36.5,37
2018-12-09 08:46:26.1201,172.8,63.3,36.75,36.63,-45,20.32,67,27.9,27.8,0,36.5,37
2018-12-09 08:46:26.3701,172.8,63.3,36.75,36.63,-44.9,20.32,52,3.66,3.63,0,36.5,37
2018-12-09 08:46:26.6202,172.8,63.3,36.75,36.63,-45,20.29,6,-23040,27.9,3.6,36.5,37
2018-12-09 08:46:26.8702,172.8,63.3,36.75,36.63,-45,20.26,7,-23090,27.8,3.7,36.5,37
2018-12-09 08:46:27.1202,172.8,63.3,36.75,36.63,-45,20.45,1,716.1,-31.6,26.5,36.5,37
2018-12-09 08:46:27.3702,172.8,63.3,36.75,36.63,-45,20.28,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:27.6202,172.8,63.3,36.75,36.63,-45,20.3,61,717.5,712.2,0,36.5,37
2018-12-09 08:46:27.8702,172.8,63.3,36.75,36.63,-45,20.3,62,425,425,0,36.5,37
2018-12-09 08:46:28.1202,172.8,63.3,36.75,36.63,-45,20.32,64,34.1,34.6,0,36.5,37
2018-12-09 08:46:28.3702,172.8,63.3,36.75,36.63,-45,20.32,3,715.9,-31.6,24.5,36.5,37
2018-12-09 08:46:28.6202,172.8,63.3,36.75,36.63,-45,20.32,4,715.8,-31.6,25,36.5,37
2018-12-09 08:46:28.8702,172.8,63.3,36.75,36.63,-45,20.32,65,-23040,-23090,0,36.5,37
2018-12-09 08:46:29.1202,172.8,63.3,36.75,36.63,-45,20.32,66,4760,4760,0,36.5,37
2018-12-09 08:46:29.3702,172.8,63.3,36.75,36.63,-45,20.31,1,715.9,-31.6,26.5,36.5,37
2018-12-09 08:46:29.6202,172.8,63.3,36.75,36.63,-45,20.32,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:29.8702,172.8,63.3,36.75,36.63,-44.9,20.31,65,-23040,-23090,0,36.5,37
2018-12-09 08:46:30.1202,172.8,63.3,36.75,36.63,-45,20.32,51,3.66,3.64,0,36.5,37
2018-12-09 08:46:30.3702,172.8,63.3,36.75,36.63,-45,20.32,63,50,50,0,36.5,37
2018-12-09 08:46:30.6202,172.8,63.3,36.75,36.63,-45,20.32,67,27.9,27.8,0,36.5,37
2018-12-09 08:46:30.8702,172.8,63.3,36.75,36.63,-45,20.33,52,3.66,3.63,0,36.5,37
2018-12-09 08:46:31.1202,172.8,63.3,36.75,36.63,-45,20.3,6,-23040,27.9,3.6,36.5,37
2018-12-09 08:46:31.3702,172.8,63.3,36.75,36.63,-45,20.33,7,-23100,27.8,3.7,36.5,37
2018-12-09 08:46:31.6202,172.8,63.3,36.75,36.63,-45,20.32,1,715.9,-31.6,26.5,36.5,37
2018-12-09 08:46:31.8702,172.8,63.3,36.75,36.63,-45,20.32,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:32.1202,172.8,63.3,36.75,36.63,-45,20.32,61,717.4,712.1,0,36.5,37
2018-12-09 08:46:32.3702,172.8,63.3,36.75,36.63,-45,20.32,62,425,425,0,36.5,37
2018-12-09 08:46:32.6202,172.8,63.3,36.75,36.63,-44.9,20.32,64,34,34.5,0,36.5,37
2018-12-09 08:46:32.8702,172.8,63.3,36.75,36.63,-44.9,20.29,3,715.9,-31.6,24.5,36.5,37
2018-12-09 08:46:33.1202,172.8,63.2,36.75,36.57,-45,20.32,4,715.8,-31.6,25,36.5,37
2018-12-09 08:46:33.3702,172.8,63.2,36.75,36.57,-45,20.32,65,-23040,-23090,0,36.5,37
2018-12-09 08:46:33.6202,172.8,63.2,36.75,36.57,-45,20.32,66,4760,4760,0,36.5,37
2018-12-09 08:46:33.8702,172.8,63.2,36.75,36.57,-45,20.33,1,715.9,-31.6,26.5,36.5,37
2018-12-09 08:46:34.1203,172.8,63.2,36.75,36.57,-45,20.32,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:34.3703,172.8,63.2,36.75,36.57,-45,20.32,65,-23050,-23100,0,36.5,37
2018-12-09 08:46:34.6202,172.8,63.2,36.75,36.57,-45,20.34,51,3.66,3.64,0,36.5,37
2018-12-09 08:46:34.8702,172.8,63.2,36.75,36.57,-45,20.32,63,50,50,0,36.5,37
2018-12-09 08:46:35.1202,172.8,63.2,36.75,36.57,-45,20.32,67,27.9,27.8,0,36.5,37
2018-12-09 08:46:35.3702,172.8,63.2,36.75,36.57,-45,20.32,52,3.66,3.64,0,36.5,37
2018-12-09 08:46:35.6202,172.8,63.2,36.75,36.57,-45,20.33,6,-23040,27.9,3.6,36.5,37
2018-12-09 08:46:35.8702,172.8,63.2,36.75,36.57,-44.9,20.32,7,-23090,27.8,3.7,36.5,37
2018-12-09 08:46:36.1202,172.8,63.2,36.75,36.57,-45,20.33,1,715.8,-31.6,26.5,36.5,37
2018-12-09 08:46:36.3703,172.8,63.2,36.75,36.57,-45,20.33,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:36.6203,172.8,63.2,36.75,36.57,-45,20.33,61,717.3,712,0,36.5,37
2018-12-09 08:46:36.8703,172.8,63.2,36.75,36.57,-45,20.32,62,425,425,0,36.5,37
2018-12-09 08:46:37.1203,172.8,63.2,36.75,36.57,-45,20.32,64,34.1,34.6,0,36.5,37
2018-12-09 08:46:37.3703,172.8,63.2,36.75,36.57,-45,20.32,3,715.8,-31.6,24.5,36.5,37
2018-12-09 08:46:37.6203,172.8,63.2,36.75,36.57,-44.9,20.33,4,715.8,-31.6,25,36.5,37
2018-12-09 08:46:37.8703,172.8,63.2,36.75,36.57,-45,20.32,65,-23040,-23100,0,36.5,37
2018-12-09 08:46:38.1203,172.8,63.2,36.75,36.57,-45,20.31,66,4770,4760,0,36.5,37
2018-12-09 08:46:38.3703,172.8,63.2,36.75,36.57,-45,20.32,1,715.8,-31.6,26.5,36.5,37
2018-12-09 08:46:38.6203,172.8,63.2,36.75,36.57,-45,20.32,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:38.8703,172.8,63.2,36.75,36.57,-45,20.32,65,-23040,-23090,0,36.5,37
2018-12-09 08:46:39.1203,172.8,63.2,36.75,36.57,-45,20.29,51,3.66,3.64,0,36.5,37
2018-12-09 08:46:39.3703,172.8,63.2,36.75,36.57,-45,20.32,63,50,50,0,36.5,37
2018-12-09 08:46:39.6203,172.8,63.2,36.75,36.57,-45,20.32,67,27.9,27.8,0,36.5,37
2018-12-09 08:46:39.8703,172.8,63.2,36.75,36.57,-45,20.32,52,3.66,3.64,0,36.5,37
2018-12-09 08:46:40.1203,172.8,63.2,36.5,36.57,-45,20.31,6,-23040,27.9,3.6,36.5,37
2018-12-09 08:46:40.3703,172.8,63.2,36.5,36.57,-45,20.32,7,-23100,27.8,3.7,36.5,37
2018-12-09 08:46:40.6203,172.8,63.2,36.5,36.57,-45,20.33,1,715.8,-31.6,26.5,36.5,37
2018-12-09 08:46:40.8703,172.8,63.2,36.5,36.57,-44.9,20.32,2,715.8,-31.6,27,36.5,37
2018-12-09 08:46:41.1203,172.8,63.2,36.5,36.57,-45,20.3,61,717.4,711.9,0,36.5,37
2018-12-09 08:46:41.3703,172.8,63.2,36.5,36.57,-45,20.34,62,425,425,0,36.5,37
2018-12-09 08:46:41.6203,172.8,63.2,36.5,36.57,-45,20.33,64,34.1,34.5,0,36.5,37
2018-12-09 08:46:41.8703,172.8,63.2,36.5,36.57,-45,20.32,3,715.8,-31.6,24.5,36.5,37
2018-12-09 08:46:42.1203,172.8,63.1,36.5,36.52,-45,20.32,4,715.8,-31.6,25,36.5,37
2018-12-09 08:46:42.3703,172.8,63.1,36.5,36.52,-44.9,20.32,65,-23040,-23080,0,36.5,36.5
2018-12-09 08:46:42.6203,172.8,63.1,36.5,36.52,-45,20.32,66,4760,4760,0,36.5,36.5
2018-12-09 08:46:42.8703,172.8,63.1,36.5,36.52,-45,20.32,1,715.8,-31.6,26.5,36.5,36.5
2018-12-09 08:46:43.1203,172.8,63.1,36.5,36.52,-45,20.33,2,715.6,-31.6,27,36.5,36.5
2018-12-09 08:46:43.3703,172.8,63.1,36.5,36.52,-45,20.31,65,-23040,-23080,0,36.5,36.5
2018-12-09 08:46:43.6204,172.8,63.1,36.5,36.52,-45,20.33,51,3.66,3.64,0,36.5,36.5
2018-12-09 08:46:43.8704,172.8,63.1,36.5,36.52,-44.9,20.31,63,50,50,0,36.5,36.5
2018-12-09 08:46:44.1203,172.8,63.1,36.5,36.52,-44.9,20.32,67,27.9,27.8,0,36.5,36.5
2018-12-09 08:46:44.3703,172.8,63.1,36.5,36.52,-44.9,20.31,52,3.66,3.63,0,36.5,36.5
2018-12-09 08:46:44.6203,172.8,63.1,36.5,36.52,-45,20.35,6,-23050,27.9,3.6,36.5,36.5
2018-12-09 08:46:44.8703,172.8,63.1,36.5,36.52,-45,20.32,7,-23080,27.8,3.7,36.5,36.5
2018-12-09 08:46:45.1203,172.8,63.1,36.5,36.52,-45,20.32,1,715.8,-31.6,26.5,36.5,36.5
2018-12-09 08:46:45.3703,172.8,63.1,36.5,36.52,-45,20.27,2,715.6,-31.6,27,36.5,36.5
2018-12-09 08:46:45.6203,172.8,63.1,36.5,36.52,-45,20.39,61,717.2,711.8,0,36.5,36.5
2018-12-09 08:46:45.8703,172.8,63.1,36.5,36.52,-45,20.34,62,425,425,0,36.5,36.5
2018-12-09 08:46:46.1203,172.8,63.1,36.5,36.52,-45,20.23,64,34.1,34.5,0,36.5,36.5
2018-12-09 08:46:46.3704,172.8,63.1,36.5,36.52,-45,20.28,3,715.8,-31.6,24.5,36.5,36.5
2018-12-09 08:46:46.6204,172.8,63.1,36.5,36.52,-45,20.31,4,715.6,-31.6,25,36.5,36.5
2018-12-09 08:46:46.8704,172.8,63.1,36.5,36.52,-45,20.32,65,-23040,-23070,0,36.5,36.5
2018-12-09 08:46:47.1204,172.8,63.1,36.5,36.52,-45,20.32,66,4770,4770,0,36.5,36.5
2018-12-09 08:46:47.3704,172.8,63.1,36.5,36.52,-45,20.32,1,715.8,-31.6,26.5,36.5,36.5
2018-12-09 08:46:47.6204,172.8,63.1,36.5,36.52,-45,20.32,2,715.6,-31.6,27,36.5,36.5
2018-12-09 08:46:47.8703,172.8,63.1,36.5,36.52,-44.9,20.32,65,-23050,-23080,0,36.5,36.5
2018-12-09 08:46:48.1203,172.8,63.1,36.5,36.52,-44.9,20.32,51,3.66,3.64,0,36.5,36.5
2018-12-09 08:46:48.3703,172.8,63.1,36.5,36.52,-45,20.33,63,50,50,0,36.5,36.5
2018-12-09 08:46:48.6203,172.8,63.1,36.5,36.52,-45,20.32,67,27.9,27.8,0,36.5,36.5
2018-12-09 08:46:48.8703,172.8,63.1,36.5,36.52,-45,20.32,52,3.66,3.63,0,36.5,36.5
2018-12-09 08:46:49.1203,172.8,63.1,36.5,36.52,-45,20.33,6,-23050,27.9,3.6,36.5,36.5
2018-12-09 08:46:49.3704,172.8,63.1,36.5,36.52,-44.9,20.32,7,-23070,27.8,3.7,36.5,36.5
2018-12-09 08:46:49.6204,172.8,63.1,36.5,36.52,-45,20.32,1,715.7,-31.6,26.5,36.5,36.5
2018-12-09 08:46:49.8704,172.8,63.1,36.5,36.52,-44.9,20.32,2,715.5,-31.6,27,36.5,36.5
2018-12-09 08:46:50.1204,172.8,63,36.5,36.46,-45,20.33,61,717.4,711.8,0,36.5,36.5
2018-12-09 08:46:50.3704,172.8,63,36.5,36.46,-45,20.32,62,425,425,0,36.5,36.5
2018-12-09 08:46:50.6204,172.8,63,36.5,36.46,-45,20.32,64,34.1,34.5,0,36.5,36.5
2018-12-09 08:46:50.8704,172.8,63,36.5,36.46,-45,20.32,3,715.7,-31.6,24.5,36.5,36.5
2018-12-09 08:46:51.1204,172.8,63,36.5,36.46,-44.9,20.32,4,715.5,-31.6,25,36.5,36.5
2018-12-09 08:46:51.3704,172.8,63,36.5,36.46,-44.9,20.32,65,-23050,-23070,0,36.5,36.5
2018-12-09 08:46:51.6204,172.8,63,36.5,36.46,-45,20.32,66,4770,4760,0,36.5,36.5
2018-12-09 08:46:51.8703,172.8,63,36.5,36.46,-45,20.32,1,715.7,-31.6,26.5,36.5,36.5
2018-12-09 08:46:52.1204,172.8,63,36.5,36.46,-45,20.31,2,715.5,-31.6,27,36.5,36.5
2018-12-09 08:46:52.3704,172.8,63,36.5,36.46,-45,20.31,65,-23060,-23080,0,36.5,36.5
2018-12-09 08:46:52.6204,172.8,63,36.5,36.46,-45,20.32,51,3.66,3.64,0,36.5,36.5
2018-12-09 08:46:52.8704,172.8,63,36.5,36.46,-45,20.32,63,50,50,0,36.5,36.5
2018-12-09 08:46:53.1204,172.8,63,36.5,36.46,-45,20.32,67,27.9,27.8,0,36.5,36.5
2018-12-09 08:46:53.3704,172.8,63,36.5,36.46,-45,20.32,52,3.66,3.64,0,36.5,36.5
2018-12-09 08:46:53.6205,172.8,63,36.5,36.46,-45,20.32,6,-23050,27.9,3.6,36.5,36.5
2018-12-09 08:46:53.8705,172.8,63,36.5,36.46,-45,20.32,7,-23070,27.8,3.7,36.5,36.5
2018-12-09 08:46:54.1205,172.8,63,36.5,36.46,-45,20.32,1,715.7,-31.6,26.5,36.5,36.5
2018-12-09 08:46:54.3705,172.8,63,36.5,36.46,-45,20.32,2,715.5,-31.6,27,36.5,36.5
2018-12-09 08:46:54.6205,172.8,63,36.5,36.46,-45,20.41,61,717.1,711.7,0,36.5,36.5
2018-12-09 08:46:54.8704,172.8,63,36.5,36.46,-45,20.34,62,425,425,0,36.5,36.5
2018-12-09 08:46:55.1204,172.8,63,36.5,36.46,-45,20.31,64,34.2,34.6,0,36.5,36.5
2018-12-09 08:46:55.3705,172.8,63,36.5,36.46,-45,20.31,3,715.7,-31.6,24.5,36.5,36.5
2018-12-09 08:46:55.6205,172.8,63,36.5,36.46,-45,20.32,4,715.5,-31.6,25,36.5,36.5
2018-12-09 08:46:55.8705,172.8,63,36.5,36.46,-45,20.32,65,-23060,-23070,0,36.5,36.5
2018-12-09 08:46:56.1206,172.8,63,36.5,36.46,-45,20.32,66,4770,4770,0,36.5,36.5
2018-12-09 08:46:56.3706,172.8,63,36.5,36.46,-45,20.32,1,715.7,-31.6,26.5,36.5,36.5
2018-12-09 08:46:56.6206,172.8,63,36.5,36.46,-45,20.32,2,715.5,-31.6,27,36.5,36.5
2018-12-09 08:46:56.8706,172.8,63,36.5,36.46,-45,20.33,65,-23060,-23070,0,36.5,36.5
2018-12-09 08:46:57.1205,172.8,63,36.5,36.46,-45,20.32,51,3.66,3.64,0,36.5,36.5
2018-12-09 08:46:57.3705,172.8,63,36.5,36.46,-44.9,20.32,63,50,50,0,36.5,36.5
2018-12-09 08:46:57.6205,172.8,63,36.5,36.46,-44.9,20.32,67,27.9,27.8,0,36.5,36.5
2018-12-09 08:46:57.8705,172.8,63,36.5,36.46,-45,20.32,52,3.66,3.63,0,36.5,36.5
2018-12-09 08:46:58.1205,172.8,63,36.5,36.46,-45,20.31,6,-23060,27.9,3.6,36.5,36.5
2018-12-09 08:46:58.3705,172.8,63,36.5,36.46,-45,20.32,7,-23070,27.8,3.7,36.5,36.5
2018-12-09 08:46:58.6205,172.8,63,36.5,36.46,-45,20.32,1,715.5,-31.6,26.5,36.5,36.5
2018-12-09 08:46:58.8705,172.8,63,36.5,36.46,-45,20.32,2,715.4,-31.6,27,36.5,36.5
2018-12-09 08:46:59.1205,172.8,63,36.5,36.46,-45,20.32,61,717.1,711.7,0,36.5,36.5
2018-12-09 08:46:59.3705,172.8,63,36.5,36.46,-44.9,20.32,62,425,425,0,36.5,36.5
2018-12-09 08:46:59.6205,172.8,63,36.5,36.46,-45,20.33,64,34.1,34.5,0,36.5,36.5
2018-12-09 08:46:59.8705,172.8,63,36.5,36.46,-45,20.32,3,715.5,-31.6,24.5,36.5,36.5
2018-12-09 08:47:00.1205,172.8,63,36.5,36.46,-45,20.32,4,715.4,-31.6,25,36.5,36.5
2018-12-09 08:47:00.3705,172.8,63,36.5,36.46,-45,20.34,65,-23060,-23070,0,36.5,36.5
2018-12-09 08:47:00.6205,172.8,63,36.5,36.46,-45,20.33,66,4760,4760,0,36.5,36.5
2018-12-09 08:47:00.8705,172.8,63,36.5,36.46,-45,20.32,1,715.5,-31.6,26.5,36.5,36.5
2018-12-09 08:47:01.1205,172.8,63,36.5,36.46,-45,20.32,2,715.4,-31.6,27,36.5,36.5
2018-12-09 08:47:01.3705,172.8,63,36.5,36.46,-45,20.33,65,-23070,-23070,0,36.5,36.5
2018-12-09 08:47:01.6205,172.8,63,36.5,36.46,-45,20.32,51,3.66,3.64,0,36.5,36.5
2018-12-09 08:47:01.8705,172.8,63,36.5,36.46,-45,20.33,63,50,50,0,36.5,36.5
2018-12-09 08:47:02.1205,172.8,63,36.5,36.46,-44.9,20.32,67,27.9,27.8,0,36.5,36.5
2018-12-09 08:47:02.3705,172.8,63,36.5,36.46,-45,20.31,52,3.66,3.63,0,36.5,36.5
2018-12-09 08:47:02.6205,172.8,63,36.5,36.46,-45,20.3,6,-23070,27.9,3.6,36.5,36.5
2018-12-09 08:47:02.8705,172.8,63,36.5,36.46,-45,20.33,7,-23070,27.8,3.7,36.5,36.5
2018-12-09 08:47:03.1205,172.8,63,36.5,36.46,-45,20.3,1,715.5,-31.6,26.5,36.5,36.5
2018-12-09 08:47:03.3706,172.8,63,36.5,36.46,-45,20.32,2,715.4,-31.6,27,36.5,36.5
2018-12-09 08:47:03.6206,172.8,63,36.5,36.46,-45,20.32,61,717.1,711.8,0,36.5,36.5
2018-12-09 08:47:03.8706,172.8,63,36.5,36.46,-44.9,20.31,62,425,425,0,36.5,36.5
2018-12-09 08:47:04.1206,172.8,63,36.5,36.46,-45,20.32,64,34.1,34.5,0,36.5,36.5
2018-12-09 08:47:04.3706,172.8,63,36.5,36.46,-45,20.31,3,715.5,-31.7,24.5,36.5,36.5
2018-12-09 08:47:04.6206,172.8,63,36.5,36.46,-45,20.32,4,715.3,-31.6,25,36.5,36.5
2018-12-09 08:47:04.8706,172.8,63,36.5,36.46,-45,20.34,65,-23060,-23060,0,36.5,36.5
2018-12-09 08:47:05.1206,172.8,63,36.5,36.46,-45,20.32,66,4770,4770,0,36.5,36.5
2018-12-09 08:47:05.3706,172.8,63,36.5,36.46,-45,20.33,1,715.5,-31.7,26.5,36.5,36.5
2018-12-09 08:47:05.6206,172.8,63,36.5,36.46,-45,20.32,2,715.3,-31.6,27,36.5,36.5
2018-12-09 08:47:05.8706,172.8,63,36.5,36.46,-45,20.32,65,-23060,-23070,0,36.5,36.5
2018-12-09 08:47:06.1206,172.8,63,36.5,36.46,-45,20.31,51,3.65,3.64,0,36.5,36.5
2018-12-09 08:47:06.3706,172.8,63,36.5,36.46,-45,20.32,63,50,50,0,36.5,36.5
2018-12-09 08:47:06.6207,172.8,63,36.5,36.46,-45,20.32,67,27.9,27.8,0,36.5,36.5
2018-12-09 08:47:06.8706,172.8,63,36.5,36.46,-44.9,20.33,52,3.66,3.63,0,36.5,36.5
2018-12-09 08:47:07.1206,172.8,63,36.5,36.46,-44.9,20.33,6,-23060,27.9,3.6,36.5,36.5
2018-12-09 08:47:07.3705,172.8,63,36.5,36.46,-44.9,20.32,7,-23070,27.8,3.7,36.5,36.5
2018-12-09 08:47:07.6205,172.8,63,36.5,36.46,-45,20.34,1,715.5,-31.7,26.5,36.5,36.5
2018-12-09 08:47:07.8705,172.8,63,36.5,36.46,-45,20.33,2,715.3,-31.6,27,36.5,36.5
2018-12-09 08:47:08.1206,172.8,63,36.5,36.46,-45,20.33,61,717,711.6,0,36.5,36.5
2018-12-09 08:47:08.3706,172.8,63,36.5,36.46,-45,20.32,62,425,425,0,36.5,36.5
2018-12-09 08:47:08.6206,172.8,63,36.5,36.46,-45,20.33,64,34.1,34.5,0,36.5,36.5
2018-12-09 08:47:08.8706,172.8,63,36.5,36.46,-45,20.32,3,715.5,-31.7,24.5,36.5,36.5
2018-12-09 08:47:09.1207,172.8,63,36.5,36.46,-45,20.29,4,715.3,-31.6,25,36.5,36.5
2018-12-09 08:47:09.3707,172.8,63,36.5,36.46,-45,20.4,65,-23070,-23080,0,36.5,36.5
2018-12-09 08:47:09.6207,172.8,63,36.5,36.46,-45,20.39,66,4770,4760,0,36.5,36.5
2018-12-09 08:47:09.8707,172.8,63,36.5,36.46,-45,20.22,1,715.5,-31.7,26.5,36.5,36.5
2018-12-09 08:47:10.1207,172.8,63,36.5,36.46,-44.9,20.29,2,715.3,-31.6,27,36.5,36.5
2018-12-09 08:47:10.3707,172.8,62.8,36.5,36.34,-44.9,20.32,65,-23060,-23070,0,36.5,36.5
2018-12-09 08:47:10.6206,172.8,62.8,36.5,36.34,-45,20.32,51,3.65,3.64,0,36.5,36.5
2018-12-09 08:47:10.8706,172.8,62.8,36.5,36.34,-45,20.31,63,50,50,0,36.5,36.5
2018-12-09 08:47:11.1206,172.8,62.8,36.5,36.34,-45,20.32,67,27.9,27.8,0,36.5,36.5
2018-12-09 08:47:11.3706,172.8,62.8,36.5,36.34,-45,20.32,52,3.66,3.63,0,36.5,36.5
2018-12-09 08:47:11.6206,172.8,62.8,36.5,36.34,-44.9,20.32,6,-23070,27.9,3.6,36.5,36.5
2018-12-09 08:47:11.8707,172.8,62.8,36.5,36.34,-44.9,20.34,7,-23070,27.8,3.7,36.5,36.5
2018-12-09 08:47:12.1207,172.8,62.8,36.5,36.34,-44.9,20.32,1,715.4,-31.7,26.5,36.5,36.5
2018-12-09 08:47:12.3707,172.8,62.8,36.5,36.34,-45,20.31,2,715.3,-31.6,27,36.5,36.5
2018-12-09 08:47:12.6207,172.8,62.8,36.5,36.34,-45,20.31,61,717,711.6,0,36.5,36.5
2018-12-09 08:47:12.8708,172.8,62.8,36.5,36.34,-45,20.32,62,425,425,0,36.5,36.5
2018-12-09 08:47:13.1207,172.8,62.6,36.5,36.23,-45,20.3,64,34.1,34.5,0,36.5,36.5
2018-12-09 08:47:13.3707,172.8,62.6,36.5,36.23,-45,20.32,3,715.4,-31.7,24.5,36.5,36.5
2018-12-09 08:47:13.6207,172.8,62.6,36.5,36.23,-45,20.32,4,715.3,-31.6,25,36.5,36.5
2018-12-09 08:47:13.8707,172.8,62.6,36.5,36.23,-45,20.32,65,-23070,-23070,0,36.5,36.5
2018-12-09 08:47:14.1207,172.8,62.6,36.5,36.23,-45,20.32,66,4770,4770,0,36.5,36.5
2018-12-09 08:47:14.3707,172.8,62.6,36.5,36.23,-45,20.32,1,715.4,-31.7,26.5,36.5,36.5
2018-12-09 08:47:14.6207,172.8,62.6,36.5,36.23,-45,20.32,2,715.3,-31.6,27,36.5,36.5
2018-12-09 08:47:14.8707,172.8,62.6,36.5,36.23,-44.9,20.32,65,-23070,-23070,0,36.5,36.5
2018-12-09 08:47:15.1207,172.8,62.6,36.5,36.23,-45,20.33,51,3.65,3.63,0,36.5,36.5
2018-12-09 08:47:15.3707,172.8,62.6,36.5,36.23,-45,20.32,63,50,50,0,36.5,36.5
2018-12-09 08:47:15.6207,172.8,62.6,36.5,36.23,-45,20.32,67,27.9,27.8,0,36.5,36.5
2018-12-09 08:47:15.8707,172.8,62.6,36.5,36.23,-45,20.31,52,3.66,3.63,0,36.5,36.5
2018-12-09 08:47:16.1207,172.8,62.6,36.5,36.23,-45,20.32,6,-23070,27.9,3.6,36.5,36.5
2018-12-09 08:47:16.3707,172.8,62.6,36.5,36.23,-45,20.32,7,-23070,27.8,3.7,36.5,36.5
2018-12-09 08:47:16.6207,172.8,62.6,36.5,36.23,-45,20.32,1,715.4,-31.7,26.5,36.5,36.5
2018-12-09 08:47:16.8707,172.8,62.6,36.5,36.23,-45,20.31,2,715.3,-31.6,27,36.5,36.5
2018-12-09 08:47:17.1207,172.8,62.6,36.5,36.23,-45,20.32,61,716.9,711.6,0,36.5,36.5
2018-12-09 08:47:17.3707,172.8,62.6,36.25,36.23,-45,20.32,62,425,425,0,36.5,36.5
2018-12-09 08:47:17.6207,172.8,62.6,36.25,36.23,-45,20.32,64,34.2,34.6,0,36.5,36.5
2018-12-09 08:47:17.8707,172.8,62.6,36.25,36.23,-45,20.31,3,715.4,-31.7,24.5,36.5,36.5
2018-12-09 08:47:18.1207,172.8,62.6,36.25,36.23,-45,20.32,4,715.3,-31.6,25,36.5,36.5
2018-12-09 08:47:18.3707,172.8,62.6,36.25,36.23,-45,20.32,65,-23070,-23070,0,36.5,36.5
2018-12-09 08:47:18.6207,172.8,62.6,36.25,36.23,-45,20.32,66,4770,4770,0,36,36.5
2018-12-09 08:47:18.8707,172.8,62.6,36.25,36.23,-45,20.32,1,715.3,-31.7,26.5,36,36.5
2018-12-09 08:47:19.1207,172.8,62.6,36.25,36.23,-45,20.32,2,715.1,-31.6,27,36,36.5
2018-12-09 08:47:19.3707,172.8,62.6,36.25,36.23,-45,20.32,65,-23050,-23070,0,36,36.5
2018-12-09 08:47:19.6207,172.8,62.6,36.25,36.23,-44.9,20.32,51,3.65,3.63,0,36,36.5
2018-12-09 08:47:19.8707,172.8,62.6,36.25,36.23,-45,20.32,63,50,50,0,36,36.5
2018-12-09 08:47:20.1207,172.8,62.6,36.25,36.23,-45,20.32,67,27.9,27.8,0,36,36.5
2018-12-09 08:47:20.3707,172.8,62.5,36.25,36.17,-45,20.33,52,3.66,3.63,0,36,36.5
2018-12-09 08:47:20.6207,172.8,62.5,36.25,36.17,-45,20.32,6,-23050,27.9,3.6,36,36.5
2018-12-09 08:47:20.8707,172.8,62.5,36.25,36.17,-45,20.32,7,-23080,27.8,3.7,36,36.5
2018-12-09 08:47:21.1207,172.8,62.5,36.25,36.17,-44.9,20.32,1,715.3,-31.7,26.5,36,36.5
2018-12-09 08:47:21.3707,172.8,62.5,36.25,36.17,-44.9,20.32,2,715.1,-31.6,27,36,36.5
2018-12-09 08:47:21.6207,172.8,62.5,36.25,36.17,-45,20.33,61,716.8,711.5,0,36,36.5
2018-12-09 08:47:21.8707,172.8,62.5,36.25,36.17,-45,20.33,62,425,425,0,36,36.5
2018-12-09 08:47:22.1208,172.8,62.5,36.25,36.17,-45,20.32,64,34.2,34.6,0,36,36.5
2018-12-09 08:47:22.3708,172.8,62.5,36.25,36.17,-45,20.33,3,715.3,-31.7,24.5,36,36.5
2018-12-09 08:47:22.6208,172.8,62.5,36.25,36.17,-44.9,20.32,4,715.1,-31.6,25,36,36.5
2018-12-09 08:47:22.8708,172.8,62.5,36.25,36.17,-44.9,20.31,65,-23050,-23070,0,36,36.5
2018-12-09 08:47:23.1208,172.8,62.5,36.25,36.17,-45,20.32,66,4770,4770,0,36,36.5
2018-12-09 08:47:23.3708,172.8,62.5,36.25,36.17,-45,20.32,1,715.3,-31.7,26.5,36,36.5
2018-12-09 08:47:23.6208,172.8,62.5,36.25,36.17,-45,20.33,2,715.1,-31.6,27,36,36.5
2018-12-09 08:47:23.8708,172.8,62.5,36.25,36.17,-45,20.32,65,-23050,-23080,0,36,36.5
2018-12-09 08:47:24.1208,172.8,62.5,36.25,36.17,-45,20.33,51,3.65,3.63,0,36,36.5
2018-12-09 08:47:24.3708,172.8,62.5,36.25,36.17,-44.9,20.32,63,50,50,0,36,36.5
2018-12-09 08:47:24.6208,172.8,62.5,36.25,36.17,-45,20.35,67,27.9,27.8,0,36,36.5
2018-12-09 08:47:24.8708,172.8,62.5,36.25,36.17,-45,20.31,52,3.66,3.63,0,36,36.5
2018-12-09 08:47:25.1208,172.8,62.5,36.25,36.17,-45,20.32,6,-23050,27.9,3.6,36,36.5
2018-12-09 08:47:25.3708,172.8,62.5,36.25,36.17,-45,20.34,7,-23080,27.8,3.7,36,36.5
2018-12-09 08:47:25.6208,172.8,62.5,36.25,36.17,-45,20.32,1,715.3,-31.7,26.5,36,36.5
2018-12-09 08:47:25.8708,172.8,62.5,36.25,36.17,-44.9,20.3,2,715.1,-31.6,27,36,36.5
2018-12-09 08:47:26.1208,172.8,62.5,36.25,36.17,-44.9,20.31,61,716.8,711.4,0,36,36.5
2018-12-09 08:47:26.3708,172.8,62.5,36.25,36.17,-45,20.33,62,425,425,0,36,36.5
2018-12-09 08:47:26.6208,172.8,62.5,36.25,36.17,-45,20.32,64,34.1,34.5,0,36,36.5
2018-12-09 08:47:26.8708,172.8,62.5,36.25,36.17,-45,20.32,3,715.2,-31.7,24.5,36,36.5
2018-12-09 08:47:27.1208,172.8,62.5,36.25,36.17,-45,20.27,4,715.1,-31.6,25,36,36.5
2018-12-09 08:47:27.3708,172.8,62.5,36.25,36.17,-44.9,20.38,65,-23040,-23080,0,36,36.5
2018-12-09 08:47:27.6208,172.8,62.5,36.25,36.17,-44.9,20.18,66,4770,4770,0,36,36.5
2018-12-09 08:47:27.8708,172.8,62.5,36.25,36.17,-45,20.3,1,715.2,-31.7,26.5,36,36.5
2018-12-09 08:47:28.1208,172.8,62.5,36.25,36.17,-45,20.32,2,715.1,-31.6,27,36,36.5
2018-12-09 08:47:28.3708,172.8,62.5,36.25,36.17,-45,20.33,65,-23050,-23090,0,36,36.5
2018-12-09 08:47:28.6208,172.8,62.5,36.25,36.17,-45,20.33,51,3.65,3.63,0,36,36.5
2018-12-09 08:47:28.8708,172.8,62.5,36.25,36.17,-45,20.32,63,50,50,0,36,36.5
2018-12-09 08:47:29.1208,172.8,62.5,36.25,36.17,-45,20.33,67,27.9,27.8,0,36,36.5
2018-12-09 08:47:29.3708,172.8,62.5,36.25,36.17,-45,20.33,52,3.66,3.63,0,36,36.5
2018-12-09 08:47:29.6209,172.8,62.5,36.25,36.17,-45,20.32,6,-23040,27.9,3.6,36,36.5
2018-12-09 08:47:29.8709,172.8,62.5,36.25,36.17,-45,20.32,7,-23080,27.8,3.7,36,36.5
2018-12-09 08:47:30.1209,172.8,62.5,36.25,36.17,-45,20.32,1,715.2,-31.7,26.5,36,36.5
2018-12-09 08:47:30.3709,172.8,62.5,36.25,36.17,-44.9,20.33,2,715.1,-31.6,27,36,36.5
2018-12-09 08:47:30.6209,172.8,62.5,36.25,36.17,-44.9,20.31,61,716.7,711.4,0,36,36.5
2018-12-09 08:47:30.8708,172.8,62.5,36.25,36.17,-45,20.32,62,425,425,0,36,36.5
2018-12-09 08:47:31.1208,172.8,62.5,36.25,36.17,-45,20.33,64,34.1,34.6,0,36,36.5
2018-12-09 08:47:31.3708,172.8,62.5,36.25,36.17,-45,20.33,3,715.2,-31.7,24.5,36,36.5
2018-12-09 08:47:31.6208,172.8,62.5,36.25,36.17,-45,20.33,4,715.1,-31.6,25,36,36.5
2018-12-09 08:47:31.8708,172.8,62.5,36.25,36.17,-45,20.32,65,-23040,-23090,0,36,36.5
2018-12-09 08:47:32.1208,172.8,62.5,36.25,36.17,-45,20.32,66,4760,4760,0,36,36.5
2018-12-09 08:47:32.3709,172.8,62.5,36.25,36.17,-44.9,20.32,1,715.2,-31.7,26.5,36,36.5
2018-12-09 08:47:32.6209,172.8,62.5,36.25,36.17,-45,20.32,2,715.1,-31.6,27,36,36.5
2018-12-09 08:47:32.8709,172.8,62.5,36.25,36.17,-45,20.32,65,-23040,-23090,0,36,36.5
2018-12-09 08:47:33.1210,172.8,62.5,36.25,36.17,-45,20.31,51,3.65,3.63,0,36,36.5
2018-12-09 08:47:33.3710,172.8,62.5,36.25,36.17,-45,20.32,63,50,50,0,36,36.5
2018-12-09 08:47:33.6210,172.8,62.5,36.25,36.17,-45,20.32,67,27.9,27.8,0,36,36.5
2018-12-09 08:47:33.8710,172.8,62.5,36.25,36.17,-44.9,20.34,52,3.65,3.63,0,36,36.5
2018-12-09 08:47:34.1210,172.8,62.5,36.25,36.17,-45,20.32,6,-23040,27.9,3.6,36,36.5
2018-12-09 08:47:34.3710,172.8,62.5,36.25,36.17,-45,20.33,7,-23090,27.8,3.7,36,36.5
2018-12-09 08:47:34.6209,172.8,62.5,36.25,36.17,-45,20.31,1,715.2,-31.6,26.5,36,36.5
2018-12-09 08:47:34.8709,172.8,62.5,36.25,36.17,-45,20.32,2,715,-31.6,27,36,36.5
2018-12-09 08:47:35.1209,172.8,62.5,36.25,36.17,-45,20.32,61,716.6,711.2,0,36,36.5
2018-12-09 08:47:35.3708,172.8,62.5,36.25,36.17,-45,20.33,62,425,425,0,36,36.5
2018-12-09 08:47:35.6208,172.8,62.5,36.25,36.17,-45,20.32,64,34.1,34.6,0,36,36.5
2018-12-09 08:47:35.8708,172.8,62.4,36.25,36.11,-45,20.32,3,715.2,-31.6,24.5,36,36.5
2018-12-09 08:47:36.1209,172.8,62.4,36.25,36.11,-45,20.32,4,715,-31.6,25,36,36.5
2018-12-09 08:47:36.3709,172.8,62.4,36.25,36.11,-45,20.32,65,-23040,-23090,0,36,36.5
2018-12-09 08:47:36.6209,172.8,62.4,36.25,36.11,-45,20.29,66,4760,4760,0,36,36.5
2018-12-09 08:47:36.8709,172.8,62.4,36.25,36.11,-45,20.32,1,715.2,-31.6,26.5,36,36.5
2018-12-09 08:47:37.1209,172.8,62.4,36.25,36.11,-44.9,20.32,2,715,-31.6,27,36,36.5
2018-12-09 08:47:37.3709,172.8,62.4,36.25,36.11,-45,20.28,65,-23040,-23090,0,36,36.5
2018-12-09 08:47:37.6209,172.8,62.4,36.25,36.11,-45,20.32,51,3.65,3.63,0,36,36.5
2018-12-09 08:47:37.8708,172.8,62.4,36.25,36.11,-45,20.32,63,50,50,0,36,36.5
2018-12-09 08:47:38.1208,172.8,62.4,36.25,36.11,-45,20.32,67,27.9,27.8,0,36,36.5
2018-12-09 08:47:38.3707,172.8,62.4,36.25,36.11,-45,20.32,52,3.65,3.63,0,36,36.5
2018-12-09 08:47:38.6208,172.8,62.4,36.25,36.11,-45,20.32,6,-23040,27.9,3.6,36,36.5
2018-12-09 08:47:38.8708,172.8,62.4,36.25,36.11,-45,20.32,7,-23090,27.8,3.7,36,36.5
2018-12-09 08:47:39.1208,172.8,62.4,36.25,36.11,-45,20.31,1,715.2,-31.6,26.5,36,36.5
2018-12-09 08:47:39.3708,172.8,62.4,36.25,36.11,-45,20.32,2,715,-31.6,27,36,36.5
2018-12-09 08:47:39.6209,172.8,62.4,36.25,36.11,-45,20.31,61,716.6,711.2,0,36,36.5
2018-12-09 08:47:39.8709,172.8,62.4,36.25,36.11,-45,20.32,62,425,425,0,36,36.5
2018-12-09 08:47:40.1209,172.8,62.4,36.25,36.11,-44.9,20.33,64,34.1,34.6,0,36,36.5
2018-12-09 08:47:40.3709,172.8,62.4,36.25,36.11,-45,20.31,3,715,-31.7,24.5,36,36.5
2018-12-09 08:47:40.6209,172.8,62.4,36.25,36.11,-44.9,20.31,4,714.9,-31.6,25,36,36.5
2018-12-09 08:47:40.8709,172.8,62.4,36.25,36.11,-45,20.32,65,-23050,-23100,0,36,36.5
2018-12-09 08:47:41.1209,172.8,62.4,36.25,36.11,-45,20.32,66,4780,4780,0,36,36.5
2018-12-09 08:47:41.3709,172.8,62.3,36.25,36.05,-45,20.32,1,715,-31.7,26.5,36,36.5
2018-12-09 08:47:41.6209,172.8,62.3,36.25,36.05,-45,20.33,2,714.9,-31.6,27,36,36.5
2018-12-09 08:47:41.8709,172.8,62.3,36.25,36.05,-45,20.31,65,-23040,-23100,0,36,36.5
2018-12-09 08:47:42.1209,172.8,62.3,36.25,36.05,-45,20.31,51,3.65,3.63,0,36,36.5
2018-12-09 08:47:42.3709,172.8,62.3,36.25,36.05,-45,20.33,63,50,50,0,36,36.5
2018-12-09 08:47:42.6209,172.8,62.3,36.25,36.05,-45,20.32,67,27.9,27.8,0,36,36.5
2018-12-09 08:47:42.8709,172.8,62.3,36.25,36.05,-45,20.31,52,3.65,3.63,0,36,36.5
2018-12-09 08:47:43.1209,172.8,62.3,36.25,36.05,-45,20.31,6,-23040,27.9,3.6,36,36.5
2018-12-09 08:47:43.3710,172.8,62.3,36.25,36.05,-44.9,20.33,7,-23090,27.8,3.7,36,36.5
2018-12-09 08:47:43.6210,172.8,62.3,36.25,36.05,-44.9,20.32,1,715,-31.7,26.5,36,36.5
2018-12-09 08:47:43.8710,172.8,62.3,36.25,36.05,-45,20.32,2,714.9,-31.6,27,36,36.5
2018-12-09 08:47:44.1210,172.8,62.2,36.25,36,-45,20.34,61,716.5,711.2,0,36,36.5
2018-12-09 08:47:44.3710,172.8,62.2,36.25,36,-45,20.33,62,425,425,0,36,36.5
2018-12-09 08:47:44.6210,172.8,62.2,36.25,36,-45,20.31,64,34.1,34.5,0,36,36.5
2018-12-09 08:47:44.8710,172.8,62.2,36.25,36,-45,20.33,3,715,-31.7,24.5,36,36.5
2018-12-09 08:47:45.1210,172.8,62.2,36.25,36,-45,20.33,4,714.9,-31.6,25,36,36.5
2018-12-09 08:47:45.3710,172.8,62.2,36.25,36,-45,20.32,65,-23040,-23090,0,36,36.5
2018-12-09 08:47:45.6210,172.8,62.2,36.25,36,-45,20.33,66,4780,4770,0,36,36.5
2018-12-09 08:47:45.8710,172.8,62.2,36.25,36,-45,20.31,1,715,-31.7,26.5,36,36.5
2018-12-09 08:47:46.1210,172.8,62.2,36.25,36,-45,20.31,2,714.9,-31.6,27,36,36.5
2018-12-09 08:47:46.3710,172.8,62.2,36.25,36,-44.9,20.32,65,-23040,-23090,0,36,36.5
2018-12-09 08:47:46.6210,172.8,62.2,36.25,36,-44.9,20.32,51,3.65,3.63,0,36,36.5
2018-12-09 08:47:46.8710,172.8,62.2,36.25,36,-44.9,20.31,63,50,50,0,36,36.5
2018-12-09 08:47:47.1210,172.8,62.2,36.25,36,-45,20.34,67,27.9,27.8,0,36,36.5
2018-12-09 08:47:47.3710,172.8,62.2,36.25,36,-45,20.32,52,3.65,3.63,0,36,36.5
2018-12-09 08:47:47.6210,172.8,62.2,36.25,36,-45,20.31,6,-23050,27.9,3.6,36,36.5
2018-12-09 08:47:47.8710,172.8,62.2,36.25,36,-45,20.29,7,-23100,27.8,3.7,36,36.5
2018-12-09 08:47:48.1209,172.8,62.2,36,36,-45,20.33,1,715,-31.7,26.5,36,36.5
2018-12-09 08:47:48.3710,172.8,62.2,36,36,-44.9,20.34,2,714.8,-31.6,27,36,36.5
2018-12-09 08:47:48.6210,172.8,62.2,36,36,-45,20.33,61,716.4,711.1,0,36,36.5
2018-12-09 08:47:48.8710,172.8,62.2,36,36,-45,20.18,62,425,425,0,36,36.5
2018-12-09 08:47:49.1210,172.8,62.2,36,36,-45,20.46,64,34.1,34.6,0,36,36.5
2018-12-09 08:47:49.3710,172.8,62.2,36,36,-45,20.32,3,715,-31.7,24.5,36,36.5
2018-12-09 08:47:49.6210,172.8,62.2,36,36,-45,20.34,4,714.8,-31.6,25,36,36.5
2018-12-09 08:47:49.8711,172.8,62.2,36,36,-45,20.32,65,-23040,-23090,0,36,36.5
2018-12-09 08:47:50.1211,172.8,62.2,36,36,-45,20.32,66,4780,4780,0,36,36.5
2018-12-09 08:47:50.3710,172.8,62.2,36,36,-45,20.32,1,715,-31.7,26.5,36,36.5
2018-12-09 08:47:50.6210,172.8,62.2,36,36,-45,20.32,2,714.8,-31.6,27,36,36.5
2018-12-09 08:47:50.8710,172.8,62.2,36,36,-45,20.32,65,-23050,-23090,0,36,36.5
2018-12-09 08:47:51.1210,172.8,62.2,36,36,-45,20.32,51,3.65,3.63,0,36,36.5
2018-12-09 08:47:51.3710,172.8,62.1,36,35.94,-45,20.33,63,50,50,0,36,36.5
2018-12-09 08:47:51.6210,172.8,62.1,36,35.94,-45,20.31,67,27.9,27.8,0,36,36.5
