Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:47:51.8710,172.8,62.1,36,35.94,-45,20.33,52,3.65,3.63,0,36,36.5
2018-12-09 08:47:52.1211,172.8,62.1,36,35.94,-45,20.32,6,-23040,27.9,3.6,36,36.5
2018-12-09 08:47:52.3711,172.8,62.1,36,35.94,-45,20.32,7,-23080,27.8,3.7,36,36.5
2018-12-09 08:47:52.6210,172.8,62.1,36,35.94,-45,20.31,1,715,-31.7,26.5,36,36.5
2018-12-09 08:47:52.8710,172.8,62.1,36,35.94,-44.9,20.33,2,714.8,-31.6,27,36,36.5
2018-12-09 08:47:53.1210,172.8,62.1,36,35.94,-44.9,20.32,61,716.4,711.1,0,36,36.5
2018-12-09 08:47:53.3710,172.8,62.1,36,35.94,-45,20.32,62,425,425,0,36,36.5
2018-12-09 08:47:53.6211,172.8,62.1,36,35.94,-45,20.31,64,34.2,34.6,0,36,36.5
2018-12-09 08:47:53.8711,172.8,62.1,36,35.94,-45,20.34,3,715,-31.7,24.5,36,36.5
2018-12-09 08:47:54.1211,172.8,62.1,36,35.94,-45,20.32,4,714.8,-31.6,25,36,36.5
2018-12-09 08:47:54.3711,172.8,62.1,36,35.94,-45,20.31,65,-23050,-23080,0,36,36.5
2018-12-09 08:47:54.6210,172.8,62.1,36,35.94,-45,20.45,66,4770,4770,0,36,36.5
2018-12-09 08:47:54.8710,172.8,62.1,36,35.94,-45,20.28,1,714.8,-31.7,26.5,36,36.5
2018-12-09 08:47:55.1210,172.8,62.1,36,35.94,-45,20.37,2,714.7,-31.6,27,36,36
2018-12-09 08:47:55.3710,172.8,62.1,36,35.94,-45,20.4,65,-23050,-23070,0,36,36
2018-12-09 08:47:55.6210,172.8,62.1,36,35.94,-45,20.38,51,3.65,3.63,0,36,36
2018-12-09 08:47:55.8710,172.8,62.1,36,35.94,-45,20.29,63,50,50,0,36,36
2018-12-09 08:47:56.1210,172.8,62.1,36,35.94,-44.9,20.31,67,27.9,27.8,0,36,36
2018-12-09 08:47:56.3710,172.8,62.1,36,35.94,-44.9,20.32,52,3.65,3.63,0,36,36
2018-12-09 08:47:56.6211,172.8,62.1,36,35.94,-45,20.3,6,-23050,27.9,3.6,36,36
2018-12-09 08:47:56.8711,172.8,62.1,36,35.94,-45,20.32,7,-23070,27.8,3.7,36,36
2018-12-09 08:47:57.1211,172.8,62.1,36,35.94,-45,20.31,1,714.8,-31.7,26.5,36,36
2018-12-09 08:47:57.3711,172.8,62.1,36,35.94,-45,20.32,2,714.7,-31.6,27,36,36
2018-12-09 08:47:57.6211,172.8,62.1,36,35.94,-45,20.33,61,716.4,711,0,36,36
2018-12-09 08:47:57.8711,172.8,62.1,36,35.94,-45,20.32,62,425,425,0,36,36
2018-12-09 08:47:58.1211,172.8,62.1,36,35.94,-45,20.32,64,34.1,34.5,0,36,36
2018-12-09 08:47:58.3711,172.8,62.1,36,35.94,-45,20.33,3,714.8,-31.7,24.5,36,36
2018-12-09 08:47:58.6211,172.8,62.1,36,35.94,-45,20.32,4,714.7,-31.6,25,36,36
2018-12-09 08:47:58.8711,172.8,62.1,36,35.94,-45,20.33,65,-23050,-23070,0,36,36
2018-12-09 08:47:59.1211,172.8,62.1,36,35.94,-44.9,20.31,66,4770,4770,0,36,36
2018-12-09 08:47:59.3712,172.8,62.1,36,35.94,-45,20.32,1,714.8,-31.7,26.5,36,36
2018-12-09 08:47:59.6212,172.8,62.1,36,35.94,-45,20.28,2,714.7,-31.6,27,36,36
2018-12-09 08:47:59.8712,172.8,62.1,36,35.94,-45,20.32,65,-23050,-23070,0,36,36
2018-12-09 08:48:00.1211,172.8,62.1,36,35.94,-45,20.32,51,3.65,3.63,0,36,36
2018-12-09 08:48:00.3711,172.8,62.1,36,35.94,-45,20.31,63,50,50,0,36,36
2018-12-09 08:48:00.6211,172.8,62.1,36,35.94,-45,20.32,67,27.9,27.8,0,36,36
2018-12-09 08:48:00.8711,172.8,62.1,36,35.94,-44.9,20.32,52,3.65,3.63,0,36,36
2018-12-09 08:48:01.1211,172.8,62.1,36,35.94,-44.9,20.33,6,-23060,27.9,3.6,36,36
2018-12-09 08:48:01.3711,172.8,62.1,36,35.94,-45,20.32,7,-23070,27.8,3.7,36,36
2018-12-09 08:48:01.6211,172.8,62.1,36,35.94,-45,20.3,1,714.8,-31.7,26.5,36,36
2018-12-09 08:48:01.8711,172.8,62.1,36,35.94,-45,20.31,2,714.7,-31.6,27,36,36
2018-12-09 08:48:02.1212,172.8,62.1,36,35.94,-45,20.32,61,716.3,711,0,36,36
2018-12-09 08:48:02.3712,172.8,62.1,36,35.94,-45,20.32,62,425,425,0,36,36
2018-12-09 08:48:02.6212,172.8,62.1,36,35.94,-44.9,20.33,64,34.1,34.5,0,36,36
2018-12-09 08:48:02.8712,172.8,62.1,36,35.94,-45,20.32,3,714.8,-31.7,24.5,36,36
2018-12-09 08:48:03.1212,172.8,62.1,36,35.94,-45,20.32,4,714.6,-31.6,25,36,36
2018-12-09 08:48:03.3712,172.8,62.1,36,35.94,-45,20.31,65,-23060,-23070,0,36,36
2018-12-09 08:48:03.6212,172.8,62.1,36,35.94,-45,20.32,66,4770,4770,0,36,36
2018-12-09 08:48:03.8711,172.8,62.1,36,35.94,-45,20.32,1,714.8,-31.7,26.5,36,36
2018-12-09 08:48:04.1211,172.8,62.1,36,35.94,-45,20.32,2,714.6,-31.6,27,36,36
2018-12-09 08:48:04.3711,172.8,62.1,36,35.94,-44.9,20.32,65,-23060,-23070,0,36,36
2018-12-09 08:48:04.6211,172.8,62.1,36,35.94,-45,20.33,51,3.65,3.63,0,36,36
2018-12-09 08:48:04.8711,172.8,62.1,36,35.94,-45,20.31,63,50,50,0,36,36
2018-12-09 08:48:05.1212,172.8,62.1,36,35.94,-45,20.32,67,27.9,27.8,0,36,36
2018-12-09 08:48:05.3712,172.8,62.1,36,35.94,-45,20.32,52,3.65,3.63,0,36,36
2018-12-09 08:48:05.6212,172.8,62.1,36,35.94,-45,20.32,6,-23060,27.9,3.6,36,36
2018-12-09 08:48:05.8712,172.8,62.1,36,35.94,-45,20.32,7,-23060,27.8,3.7,36,36
2018-12-09 08:48:06.1211,172.8,62.1,36,35.94,-45,20.25,1,714.8,-31.7,26.5,36,36
2018-12-09 08:48:06.3711,172.8,62.1,36,35.94,-45,20.33,2,714.6,-31.6,27,36,36
2018-12-09 08:48:06.6211,172.8,62.1,36,35.94,-45,20.32,61,716.2,710.9,0,36,36
2018-12-09 08:48:06.8711,172.8,62.1,36,35.94,-45,20.32,62,425,425,0,36,36
2018-12-09 08:48:07.1212,172.8,62,36,35.88,-45,20.32,64,34.2,34.6,0,36,36
2018-12-09 08:48:07.3712,172.8,62,36,35.88,-45,20.33,3,714.8,-31.7,24.5,36,36
2018-12-09 08:48:07.6212,172.8,62,36,35.88,-44.9,20.32,4,714.6,-31.6,25,36,36
2018-12-09 08:48:07.8712,172.8,62,36,35.88,-45,20.32,65,-23060,-23070,0,36,36
2018-12-09 08:48:08.1212,172.8,62,36,35.88,-45,20.32,66,4770,4770,0,36,36
2018-12-09 08:48:08.3712,172.8,62,36,35.88,-45,20.32,1,714.8,-31.7,26.5,36,36
2018-12-09 08:48:08.6212,172.8,62,36,35.88,-45,20.32,2,714.6,-31.6,27,36,36
2018-12-09 08:48:08.8712,172.8,62,36,35.88,-45,20.32,65,-23060,-23060,0,36,36
2018-12-09 08:48:09.1212,172.8,62,36,35.88,-45,20.32,51,3.65,3.63,0,36,36
2018-12-09 08:48:09.3712,172.8,62,36,35.88,-45,20.31,63,50,50,0,36,36
2018-12-09 08:48:09.6212,172.8,62,36,35.88,-45,20.32,67,27.9,27.8,0,36,36
2018-12-09 08:48:09.8712,172.8,62,36,35.88,-45,20.32,52,3.65,3.63,0,36,36
2018-12-09 08:48:10.1212,172.8,62,36,35.88,-45,20.28,6,-23060,27.9,3.6,36,36
2018-12-09 08:48:10.3712,172.8,62,36,35.88,-45,20.31,7,-23070,27.8,3.7,36,36
2018-12-09 08:48:10.6213,172.8,62,36,35.88,-44.9,20.32,1,714.8,-31.7,26.5,36,36
2018-12-09 08:48:10.8713,172.8,62,36,35.88,-44.9,20.32,2,714.5,-31.6,27,36,36
2018-12-09 08:48:11.1213,172.8,62,36,35.88,-45,20.32,61,716.2,710.9,0,36,36
2018-12-09 08:48:11.3713,172.8,62,36,35.88,-45,20.31,62,425,425,0,36,36
2018-12-09 08:48:11.6213,172.8,62,36,35.88,-45,20.34,64,34.1,34.5,0,36,36
2018-12-09 08:48:11.8713,172.8,62,36,35.88,-45,20.32,3,714.8,-31.7,24.5,36,36
2018-12-09 08:48:12.1213,172.8,62,36,35.88,-45,20.3,4,714.5,-31.6,25,36,36
2018-12-09 08:48:12.3713,172.8,62,36,35.88,-44.9,20.32,65,-23060,-23070,0,36,36
2018-12-09 08:48:12.6213,172.8,62,36,35.88,-45,20.32,66,4780,4770,0,36,36
2018-12-09 08:48:12.8713,172.8,62,36,35.88,-45,20.31,1,714.8,-31.7,26.5,36,36
2018-12-09 08:48:13.1213,172.8,62,36,35.88,-45,20.32,2,714.5,-31.6,27,36,36
2018-12-09 08:48:13.3712,172.8,62,36,35.88,-45,20.32,65,-23060,-23070,0,36,36
2018-12-09 08:48:13.6212,172.8,62,36,35.88,-45,20.32,51,3.65,3.63,0,36,36
2018-12-09 08:48:13.8712,172.8,62,36,35.88,-45,20.32,63,50,50,0,36,36
2018-12-09 08:48:14.1213,172.8,62,36,35.88,-44.9,20.33,67,27.9,27.8,0,36,36
2018-12-09 08:48:14.3713,172.8,62,36,35.88,-44.9,20.32,52,3.65,3.63,0,36,36
2018-12-09 08:48:14.6213,172.8,62,36,35.88,-45,20.32,6,-23070,27.9,3.6,36,36
2018-12-09 08:48:14.8713,172.8,62,36,35.88,-45,20.32,7,-23070,27.8,3.7,36,36
2018-12-09 08:48:15.1213,172.8,61.9,36,35.82,-45,20.32,1,714.8,-31.7,26.5,36,36
2018-12-09 08:48:15.3712,172.8,61.9,36,35.82,-45,20.32,2,714.5,-31.6,27,36,36
2018-12-09 08:48:15.6212,172.8,61.9,36,35.82,-45,20.32,61,716.2,710.8,0,36,36
2018-12-09 08:48:15.8712,172.8,61.9,36,35.82,-44.9,20.33,62,425,425,0,36,36
2018-12-09 08:48:16.1212,172.8,61.9,36,35.82,-45,20.33,64,34.1,34.5,0,36,36
2018-12-09 08:48:16.3712,172.8,61.9,36,35.82,-45,20.35,3,714.8,-31.7,24.5,36,36
2018-12-09 08:48:16.6211,172.8,61.9,36,35.82,-45,20.32,4,714.5,-31.6,25,36,36
2018-12-09 08:48:16.8711,172.8,61.9,36,35.82,-45,20.31,65,-23060,-23070,0,36,36
2018-12-09 08:48:17.1212,172.8,61.9,36,35.82,-45,20.3,66,4780,4780,0,36,36
2018-12-09 08:48:17.3712,172.8,61.9,36,35.82,-45,20.32,1,714.6,-31.6,26.5,36,36
2018-12-09 08:48:17.6213,172.8,61.9,36,35.82,-45,20.33,2,714.4,-31.6,27,36,36
2018-12-09 08:48:17.8713,172.8,61.9,36,35.82,-45,20.32,65,-23070,-23070,0,36,36
2018-12-09 08:48:18.1213,172.8,61.9,36,35.82,-45,20.33,51,3.65,3.63,0,36,36
2018-12-09 08:48:18.3713,172.8,61.9,36,35.82,-45,20.33,63,50,50,0,36,36
2018-12-09 08:48:18.6213,172.8,61.9,36,35.82,-45,20.31,67,27.9,27.8,0,36,36
2018-12-09 08:48:18.8713,172.8,61.9,36,35.82,-45,20.31,52,3.65,3.63,0,36,36
2018-12-09 08:48:19.1213,172.8,61.9,36,35.82,-45,20.3,6,-23070,27.9,3.6,36,36
2018-12-09 08:48:19.3713,172.8,61.9,36,35.82,-45,20.31,7,-23070,27.8,3.7,36,36
2018-12-09 08:48:19.6213,172.8,61.9,36,35.82,-45,20.31,1,714.6,-31.6,26.5,36,36
2018-12-09 08:48:19.8713,172.8,61.9,36,35.82,-45,20.09,2,714.4,-31.6,27,36,36
2018-12-09 08:48:20.1213,172.8,61.9,36,35.82,-45,20.1,61,716,710.7,0,36,36
2018-12-09 08:48:20.3713,172.8,61.9,36,35.82,-45,20.12,62,425,425,0,36,36
2018-12-09 08:48:20.6213,172.8,61.9,36,35.82,-45,20.25,64,34.1,34.5,0,36,36
2018-12-09 08:48:20.8714,172.8,61.9,36,35.82,-45,20.25,3,714.6,-31.6,24.5,36,36
2018-12-09 08:48:21.1214,172.8,61.9,36,35.82,-45,20.11,4,714.4,-31.6,25,36,36
2018-12-09 08:48:21.3714,172.8,61.9,36,35.82,-45,20.13,65,-23070,-23080,0,36,36
2018-12-09 08:48:21.6214,172.8,61.9,36,35.82,-45,20.12,66,4780,4780,0,36,36
2018-12-09 08:48:21.8714,172.8,61.9,36,35.82,-45,20.12,1,714.6,-31.6,26.5,36,36
2018-12-09 08:48:22.1214,172.8,61.7,36,35.71,-45,20.12,2,714.4,-31.6,27,36,36
2018-12-09 08:48:22.3714,172.8,61.7,36,35.71,-45,20.12,65,-23070,-23070,0,36,36
2018-12-09 08:48:22.6214,172.8,61.7,36,35.71,-45,20.11,51,3.65,3.63,0,36,36
2018-12-09 08:48:22.8713,172.8,61.7,36,35.71,-45,20.13,63,50,50,0,36,36
2018-12-09 08:48:23.1214,172.8,61.7,36,35.71,-45,20.12,67,27.9,27.8,0,36,36
2018-12-09 08:48:23.3714,172.8,61.7,36,35.71,-45,20.13,52,3.65,3.63,0,36,36
2018-12-09 08:48:23.6214,172.8,61.7,36,35.71,-45,20.13,6,-23070,27.9,3.6,36,36
2018-12-09 08:48:23.8714,172.8,61.7,36,35.71,-45,20.12,7,-23070,27.8,3.7,36,36
2018-12-09 08:48:24.1214,172.8,61.7,36,35.71,-45,20.13,1,714.5,-31.7,26.5,36,36
2018-12-09 08:48:24.3714,172.8,61.7,35.75,35.71,-45,20.12,2,714.4,-31.6,27,36,36
2018-12-09 08:48:24.6214,172.8,61.7,35.75,35.71,-45,20.13,61,716,710.7,0,36,36
2018-12-09 08:48:24.8714,172.8,61.7,35.75,35.71,-45,20.12,62,425,425,0,36,36
2018-12-09 08:48:25.1214,172.8,61.7,35.75,35.71,-45,20.12,64,34.1,34.5,0,36,36
2018-12-09 08:48:25.3714,172.8,61.7,35.75,35.71,-45,20.12,3,714.5,-31.7,24.5,36,36
2018-12-09 08:48:25.6214,172.8,61.7,35.75,35.71,-45,20.13,4,714.4,-31.6,25,36,36
2018-12-09 08:48:25.8714,172.8,61.7,35.75,35.71,-45,20.12,65,-23060,-23070,0,36,36
2018-12-09 08:48:26.1214,172.8,61.7,35.75,35.71,-45,20.13,66,4780,4780,0,36,36
2018-12-09 08:48:26.3714,172.8,61.7,35.75,35.71,-45,20.12,1,714.5,-31.7,26.5,36,36
2018-12-09 08:48:26.6214,172.8,61.7,35.75,35.71,-44.9,20.12,2,714.4,-31.6,27,36,36
2018-12-09 08:48:26.8714,172.8,61.7,35.75,35.71,-45,20.13,65,-23060,-23070,0,36,36
2018-12-09 08:48:27.1214,172.8,61.7,35.75,35.71,-45,20.12,51,3.65,3.63,0,36,36
2018-12-09 08:48:27.3714,172.8,61.7,35.75,35.71,-45,20.12,63,50,50,0,36,36
2018-12-09 08:48:27.6215,172.8,61.7,35.75,35.71,-45,20.13,67,27.9,27.8,0,36,36
2018-12-09 08:48:27.8715,172.8,61.7,35.75,35.71,-45,20.12,52,3.65,3.63,0,36,36
2018-12-09 08:48:28.1215,172.8,61.7,35.75,35.71,-45,20.12,6,-23060,27.9,3.6,36,36
2018-12-09 08:48:28.3715,172.8,61.7,35.75,35.71,-44.9,20.12,7,-23080,27.8,3.7,36,36
2018-12-09 08:48:28.6215,172.8,61.7,35.75,35.71,-45,20.12,1,714.5,-31.7,26.5,36,36
2018-12-09 08:48:28.8714,172.8,61.7,35.75,35.71,-45,20.12,2,714.4,-31.6,27,36,36
2018-12-09 08:48:29.1214,172.8,61.7,35.75,35.71,-45,20.12,61,715.9,710.6,0,36,36
2018-12-09 08:48:29.3715,172.8,61.7,35.75,35.71,-45,20.12,62,425,425,0,36,36
2018-12-09 08:48:29.6215,172.8,61.7,35.75,35.71,-45,20.13,64,34.2,34.6,0,36,36
2018-12-09 08:48:29.8715,172.8,61.7,35.75,35.71,-44.9,20.12,3,714.5,-31.7,24.5,36,36
2018-12-09 08:48:30.1215,172.8,61.7,35.75,35.71,-45,20.12,4,714.4,-31.6,25,36,36
2018-12-09 08:48:30.3715,172.8,61.7,35.75,35.71,-45,20.12,65,-23050,-23080,0,36,36
2018-12-09 08:48:30.6215,172.8,61.7,35.75,35.71,-45,20.12,66,4780,4780,0,36,36
2018-12-09 08:48:30.8715,172.8,61.7,35.75,35.71,-45,20.12,1,714.5,-31.7,26.5,36,36
2018-12-09 08:48:31.1215,172.8,61.7,35.75,35.71,-45,20.12,2,714.4,-31.6,27,36,36
2018-12-09 08:48:31.3715,172.8,61.7,35.75,35.71,-44.9,20.12,65,-23050,-23080,0,35.5,36
2018-12-09 08:48:31.6215,172.8,61.7,35.75,35.71,-45,20.13,51,3.65,3.63,0,35.5,36
2018-12-09 08:48:31.8715,172.8,61.7,35.75,35.71,-44.9,20.14,63,50,50,0,35.5,36
2018-12-09 08:48:32.1215,172.8,61.7,35.75,35.71,-45,20.12,67,27.9,27.8,0,35.5,36
2018-12-09 08:48:32.3715,172.8,61.7,35.75,35.71,-45,20.12,52,3.65,3.63,0,35.5,36
2018-12-09 08:48:32.6215,172.8,61.7,35.75,35.71,-45,20.12,6,-23040,27.9,3.6,35.5,36
2018-12-09 08:48:32.8716,172.8,61.7,35.75,35.71,-44.9,20.12,7,-23080,27.8,3.6,35.5,36
2018-12-09 08:48:33.1216,172.8,61.7,35.75,35.71,-44.9,20.13,1,714.5,-31.7,26.5,35.5,36
2018-12-09 08:48:33.3716,172.8,61.7,35.75,35.71,-45,20.13,2,714.1,-31.6,27,35.5,36
2018-12-09 08:48:33.6216,172.8,61.7,35.75,35.71,-45,20.12,61,715.9,710.5,0,35.5,36
2018-12-09 08:48:33.8716,172.8,61.7,35.75,35.71,-45,20.12,62,425,425,0,35.5,36
2018-12-09 08:48:34.1216,172.8,61.7,35.75,35.71,-45,20.13,64,34.1,34.5,0,35.5,36
2018-12-09 08:48:34.3716,172.8,61.7,35.75,35.71,-45,20.13,3,714.5,-31.7,24.5,35.5,36
2018-12-09 08:48:34.6216,172.8,61.7,35.75,35.71,-45,20.12,4,714.1,-31.6,25,35.5,36
2018-12-09 08:48:34.8715,172.8,61.7,35.75,35.71,-44.9,20.12,65,-23040,-23080,0,35.5,36
2018-12-09 08:48:35.1215,172.8,61.7,35.75,35.71,-45,20.11,66,4770,4770,0,35.5,36
2018-12-09 08:48:35.3715,172.8,61.7,35.75,35.71,-45,20.14,1,714.5,-31.7,26.5,35.5,36
2018-12-09 08:48:35.6215,172.8,61.7,35.75,35.71,-45,20.11,2,714.1,-31.6,27,35.5,36
2018-12-09 08:48:35.8715,172.8,61.7,35.75,35.71,-45,20.12,65,-23040,-23080,0,35.5,36
2018-12-09 08:48:36.1215,172.8,61.7,35.75,35.71,-45,20.13,51,3.65,3.63,0,35.5,36
2018-12-09 08:48:36.3715,172.8,61.7,35.75,35.71,-44.9,20.12,63,50,50,0,35.5,36
2018-12-09 08:48:36.6215,172.8,61.7,35.75,35.71,-45,20.13,67,27.9,27.8,0,35.5,36
2018-12-09 08:48:36.8715,172.8,61.7,35.75,35.71,-45,20.13,52,3.65,3.63,0,35.5,36
2018-12-09 08:48:37.1215,172.8,61.7,35.75,35.71,-45,20.14,6,-23040,27.9,3.6,35.5,36
2018-12-09 08:48:37.3715,172.8,61.7,35.75,35.71,-45,20.12,7,-23090,27.8,3.6,35.5,36
2018-12-09 08:48:37.6215,172.8,61.7,35.75,35.71,-45,20.12,1,714.5,-31.7,26.5,35.5,36
2018-12-09 08:48:37.8715,172.8,61.7,35.75,35.71,-44.9,20.15,2,714.1,-31.6,27,35.5,36
2018-12-09 08:48:38.1215,172.8,61.6,35.75,35.65,-44.9,20.13,61,715.8,710.5,0,35.5,36
2018-12-09 08:48:38.3715,172.8,61.6,35.75,35.65,-45,20.12,62,425,425,0,35.5,36
2018-12-09 08:48:38.6215,172.8,61.6,35.75,35.65,-45,20.12,64,34.1,34.6,0,35.5,36
2018-12-09 08:48:38.8715,172.8,61.6,35.75,35.65,-45,20.12,3,714.3,-31.7,24.5,35.5,36
2018-12-09 08:48:39.1215,172.8,61.6,35.75,35.65,-45,20.12,4,714.1,-31.6,25,35.5,36
2018-12-09 08:48:39.3716,172.8,61.6,35.75,35.65,-45,20.13,65,-23040,-23090,0,35.5,36
2018-12-09 08:48:39.6216,172.8,61.6,35.75,35.65,-45,20.14,66,4770,4770,0,35.5,36
2018-12-09 08:48:39.8716,172.8,61.6,35.75,35.65,-45,20.12,1,714.3,-31.7,26.5,35.5,36
2018-12-09 08:48:40.1216,172.8,61.6,35.75,35.65,-44.9,20.13,2,714.1,-31.6,27,35.5,36
2018-12-09 08:48:40.3716,172.8,61.6,35.75,35.65,-45,20.16,65,-23040,-23090,0,35.5,36
2018-12-09 08:48:40.6216,172.8,61.6,35.75,35.65,-45,20.13,51,3.65,3.63,0,35.5,36
2018-12-09 08:48:40.8716,172.8,61.6,35.75,35.65,-45,20.16,63,50,50,0,35.5,36
2018-12-09 08:48:41.1216,172.8,61.6,35.75,35.65,-45,20.07,67,27.9,27.8,0,35.5,36
2018-12-09 08:48:41.3717,172.8,61.6,35.75,35.65,-45,20.02,52,3.65,3.63,0,35.5,36
2018-12-09 08:48:41.6217,172.8,61.6,35.75,35.65,-45,19.96,6,-23040,27.9,3.6,35.5,36
2018-12-09 08:48:41.8717,172.8,61.6,35.75,35.65,-45,20.12,7,-23090,27.8,3.7,35.5,36
2018-12-09 08:48:42.1216,172.8,61.6,35.75,35.65,-45,20.13,1,714.3,-31.7,26.5,35.5,36
2018-12-09 08:48:42.3716,172.8,61.6,35.75,35.65,-45,20.12,2,714.1,-31.6,27,35.5,36
2018-12-09 08:48:42.6216,172.8,61.6,35.75,35.65,-45,20.12,61,715.8,710.4,0,35.5,36
2018-12-09 08:48:42.8716,172.8,61.6,35.75,35.65,-44.9,20.14,62,425,425,0,35.5,36
2018-12-09 08:48:43.1216,172.8,61.6,35.75,35.65,-44.9,20.13,64,34.2,34.6,0,35.5,36
2018-12-09 08:48:43.3716,172.8,61.5,35.75,35.59,-45,20.12,3,714.3,-31.7,24.5,35.5,36
2018-12-09 08:48:43.6216,172.8,61.5,35.75,35.59,-45,20.12,4,714.1,-31.6,25,35.5,36
2018-12-09 08:48:43.8716,172.8,61.5,35.75,35.59,-45,20.12,65,-23040,-23090,0,35.5,36
2018-12-09 08:48:44.1216,172.8,61.5,35.75,35.59,-45,20.26,66,4770,4770,0,35.5,36
2018-12-09 08:48:44.3716,172.8,61.5,35.75,35.59,-44.9,20.13,1,714.3,-31.7,26.5,35.5,36
2018-12-09 08:48:44.6216,172.8,61.5,35.75,35.59,-45,20.12,2,714.1,-31.6,27,35.5,36
2018-12-09 08:48:44.8716,172.8,61.5,35.75,35.59,-45,20.12,65,-23050,-23100,0,35.5,36
2018-12-09 08:48:45.1216,172.8,61.5,35.75,35.59,-45,20.13,51,3.65,3.63,0,35.5,36
2018-12-09 08:48:45.3717,172.8,61.5,35.75,35.59,-45,20.12,63,50,50,0,35.5,36
2018-12-09 08:48:45.6217,172.8,61.5,35.75,35.59,-45,20.09,67,27.9,27.8,0,35.5,36
2018-12-09 08:48:45.8717,172.8,61.5,35.75,35.59,-45,20.04,52,3.65,3.63,0,35.5,36
2018-12-09 08:48:46.1217,172.8,61.4,35.75,35.53,-44.9,20.13,6,-23040,27.9,3.6,35.5,36
2018-12-09 08:48:46.3717,172.8,61.4,35.75,35.53,-45,20.12,7,-23090,27.8,3.6,35.5,36
2018-12-09 08:48:46.6217,172.8,61.4,35.75,35.53,-45,20.13,1,714.3,-31.7,26.5,35.5,36
2018-12-09 08:48:46.8717,172.8,61.4,35.75,35.53,-45,20.13,2,714,-31.6,27,35.5,36
2018-12-09 08:48:47.1217,172.8,61.4,35.75,35.53,-45,20.11,61,715.7,710.4,0,35.5,36
2018-12-09 08:48:47.3717,172.8,61.4,35.75,35.53,-45,20.12,62,425,425,0,35.5,36
2018-12-09 08:48:47.6217,172.8,61.4,35.75,35.53,-44.9,20.13,64,34.1,34.6,0,35.5,36
2018-12-09 08:48:47.8717,172.8,61.4,35.75,35.53,-44.9,20.12,3,714.3,-31.7,24.5,35.5,36
2018-12-09 08:48:48.1217,172.8,61.4,35.75,35.53,-45,20.13,4,714,-31.6,25,35.5,36
2018-12-09 08:48:48.3717,172.8,61.4,35.75,35.53,-45,20.12,65,-23040,-23100,0,35.5,36
2018-12-09 08:48:48.6217,172.8,61.4,35.75,35.53,-45,20.12,66,4770,4770,0,35.5,36
2018-12-09 08:48:48.8717,172.8,61.4,35.75,35.53,-45,20.12,1,714.3,-31.7,26.5,35.5,36
2018-12-09 08:48:49.1217,172.8,61.4,35.75,35.53,-45,20.12,2,714,-31.6,27,35.5,36
2018-12-09 08:48:49.3716,172.8,61.4,35.75,35.53,-45,20.13,65,-23040,-23090,0,35.5,36
2018-12-09 08:48:49.6216,172.8,61.4,35.75,35.53,-45,20.12,51,3.65,3.63,0,35.5,36
2018-12-09 08:48:49.8716,172.8,61.4,35.75,35.53,-45,20.12,63,50,50,0,35.5,36
2018-12-09 08:48:50.1216,172.8,61.4,35.75,35.53,-45,20.13,67,27.9,27.8,0,35.5,36
2018-12-09 08:48:50.3716,172.8,61.4,35.75,35.53,-45,20.12,52,3.65,3.63,0,35.5,36
2018-12-09 08:48:50.6217,172.8,61.4,35.75,35.53,-45,20.13,6,-23040,27.9,3.6,35.5,36
2018-12-09 08:48:50.8717,172.8,61.4,35.75,35.53,-44.9,20.12,7,-23100,27.8,3.6,35.5,36
2018-12-09 08:48:51.1217,172.8,61.4,35.75,35.53,-45,20.13,1,714.3,-31.7,26.5,35.5,36
2018-12-09 08:48:51.3717,172.8,61.4,35.75,35.53,-45,20.12,2,714,-31.6,27,35.5,36
2018-12-09 08:48:51.6217,172.8,61.4,35.75,35.53,-45,20.12,61,715.6,710.3,0,35.5,36
2018-12-09 08:48:51.8717,172.8,61.4,35.75,35.53,-45,20.08,62,425,425,0,35.5,36
2018-12-09 08:48:52.1217,172.8,61.4,35.75,35.53,-45,20.03,64,34.1,34.6,0,35.5,36
2018-12-09 08:48:52.3717,172.8,61.3,35.75,35.47,-45,20.12,3,714.3,-31.7,24.5,35.5,36
2018-12-09 08:48:52.6217,172.8,61.3,35.75,35.47,-45,20.12,4,714,-31.6,25,35.5,36
2018-12-09 08:48:52.8717,172.8,61.3,35.75,35.47,-45,20.12,65,-23030,-23090,0,35.5,36
2018-12-09 08:48:53.1217,172.8,61.3,35.75,35.47,-45,20.12,66,4770,4770,0,35.5,36
2018-12-09 08:48:53.3717,172.8,61.3,35.75,35.47,-45,20.13,1,714.2,-31.7,26.5,35.5,36
2018-12-09 08:48:53.6218,172.8,61.3,35.75,35.47,-45,20.13,2,714,-31.6,27,35.5,36
2018-12-09 08:48:53.8718,172.8,61.3,35.75,35.47,-45,20.12,65,-23040,-23090,0,35.5,36
2018-12-09 08:48:54.1218,172.8,61.3,35.75,35.47,-45,20.12,51,3.65,3.63,0,35.5,36
2018-12-09 08:48:54.3718,172.8,61.3,35.75,35.47,-45,20.13,63,50,50,0,35.5,36
2018-12-09 08:48:54.6218,172.8,61.3,35.75,35.47,-45,20.13,67,27.9,27.8,0,35.5,36
2018-12-09 08:48:54.8718,172.8,61.3,35.75,35.47,-45,20.12,52,3.65,3.63,0,35.5,36
2018-12-09 08:48:55.1218,172.8,61.3,35.5,35.47,-45,20.12,6,-23050,27.9,3.6,35.5,36
2018-12-09 08:48:55.3718,172.8,61.3,35.5,35.47,-45,20.13,7,-23100,27.8,3.6,35.5,36
2018-12-09 08:48:55.6218,172.8,61.3,35.5,35.47,-45,20.11,1,714.2,-31.7,26.5,35.5,36
2018-12-09 08:48:55.8718,172.8,61.3,35.5,35.47,-45,20.13,2,714,-31.6,27,35.5,36
2018-12-09 08:48:56.1218,172.8,61.3,35.5,35.47,-45,20.12,61,715.6,710.3,0,35.5,36
2018-12-09 08:48:56.3718,172.8,61.3,35.5,35.47,-45,20.13,62,425,425,0,35.5,36
2018-12-09 08:48:56.6218,172.8,61.3,35.5,35.47,-45,20.11,64,34.2,34.6,0,35.5,36
2018-12-09 08:48:56.8718,172.8,61.3,35.5,35.47,-45,20.13,3,714.2,-31.7,24.5,35.5,36
2018-12-09 08:48:57.1218,172.8,61.3,35.5,35.47,-44.9,20.12,4,714,-31.6,25,35.5,36
2018-12-09 08:48:57.3718,172.8,61.3,35.5,35.47,-44.9,20.13,65,-23050,-23100,0,35.5,36
2018-12-09 08:48:57.6218,172.8,61.3,35.5,35.47,-45,20.13,66,4780,4780,0,35.5,36
2018-12-09 08:48:57.8718,172.8,61.3,35.5,35.47,-45,20.11,1,714.2,-31.7,26.5,35.5,36
2018-12-09 08:48:58.1217,172.8,61.3,35.5,35.47,-45,20.13,2,714,-31.6,27,35.5,36
2018-12-09 08:48:58.3717,172.8,61.3,35.5,35.47,-45,20.12,65,-23050,-23090,0,35.5,36
2018-12-09 08:48:58.6217,172.8,61.3,35.5,35.47,-45,20.13,51,3.65,3.63,0,35.5,36
2018-12-09 08:48:58.8717,172.8,61.3,35.5,35.47,-45,20.12,63,50,50,0,35.5,36
2018-12-09 08:48:59.1216,172.8,61.3,35.5,35.47,-45,20.13,67,27.9,27.8,0,35.5,36
2018-12-09 08:48:59.3716,172.8,61.3,35.5,35.47,-45,20.12,52,3.65,3.63,0,35.5,36
2018-12-09 08:48:59.6217,172.8,61.3,35.5,35.47,-45,20.12,6,-23040,27.9,3.6,35.5,36
2018-12-09 08:48:59.8717,172.8,61.3,35.5,35.47,-45,20.13,7,-23080,27.8,3.6,35.5,36
2018-12-09 08:49:00.1218,172.8,61.3,35.5,35.47,-44.9,20.13,1,714.2,-31.7,26.5,35.5,36
2018-12-09 08:49:00.3718,172.8,61.3,35.5,35.47,-45,20.12,2,713.9,-31.6,27,35.5,35.5
2018-12-09 08:49:00.6218,172.8,61.3,35.5,35.47,-45,20.12,61,715.6,710.2,0,35.5,35.5
2018-12-09 08:49:00.8718,172.8,61.3,35.5,35.47,-45,20.12,62,425,425,0,35.5,35.5
2018-12-09 08:49:01.1218,172.8,61.3,35.5,35.47,-45,20.13,64,34.1,34.5,0,35.5,35.5
2018-12-09 08:49:01.3718,172.8,61.3,35.5,35.47,-45,20.13,3,714,-31.7,24.5,35.5,35.5
2018-12-09 08:49:01.6218,172.8,61.3,35.5,35.47,-45,20.15,4,713.9,-31.6,25,35.5,35.5
2018-12-09 08:49:01.8718,172.8,61.3,35.5,35.47,-44.9,20.12,65,-23040,-23070,0,35.5,35.5
2018-12-09 08:49:02.1218,172.8,61.3,35.5,35.47,-45,20.12,66,4770,4770,0,35.5,35.5
2018-12-09 08:49:02.3718,172.8,61.3,35.5,35.47,-45,20.13,1,714,-31.7,26.5,35.5,35.5
2018-12-09 08:49:02.6218,172.8,61.3,35.5,35.47,-45,20.13,2,713.9,-31.6,27,35.5,35.5
2018-12-09 08:49:02.8718,172.8,61.3,35.5,35.47,-45,20.12,65,-23040,-23070,0,35.5,35.5
2018-12-09 08:49:03.1219,172.8,61.3,35.5,35.47,-45,20.13,51,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:03.3719,172.8,61.3,35.5,35.47,-45,20.13,63,50,50,0,35.5,35.5
2018-12-09 08:49:03.6219,172.8,61.3,35.5,35.47,-45,20.12,67,27.9,27.8,0,35.5,35.5
2018-12-09 08:49:03.8719,172.8,61.3,35.5,35.47,-45,20.13,52,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:04.1219,172.8,61.3,35.5,35.47,-45,20.12,6,-23060,27.9,3.6,35.5,35.5
2018-12-09 08:49:04.3719,172.8,61.3,35.5,35.47,-45,20.13,7,-23070,27.8,3.6,35.5,35.5
2018-12-09 08:49:04.6218,172.8,61.3,35.5,35.47,-45,20.13,1,714,-31.7,26.5,35.5,35.5
2018-12-09 08:49:04.8718,172.8,61.3,35.5,35.47,-44.9,20.12,2,713.9,-31.6,27,35.5,35.5
2018-12-09 08:49:05.1218,172.8,61.3,35.5,35.47,-45,20.12,61,715.6,710.1,0,35.5,35.5
2018-12-09 08:49:05.3718,172.8,61.3,35.5,35.47,-45,20.13,62,425,425,0,35.5,35.5
2018-12-09 08:49:05.6218,172.8,61.3,35.5,35.47,-45,20.09,64,34.1,34.5,0,35.5,35.5
2018-12-09 08:49:05.8718,172.8,61.3,35.5,35.47,-45,20.11,3,714,-31.7,24.5,35.5,35.5
2018-12-09 08:49:06.1218,172.8,61.3,35.5,35.47,-45,20.13,4,713.9,-31.6,25,35.5,35.5
2018-12-09 08:49:06.3718,172.8,61.3,35.5,35.47,-44.9,20.11,65,-23050,-23070,0,35.5,35.5
2018-12-09 08:49:06.6218,172.8,61.3,35.5,35.47,-44.9,20.12,66,4780,4780,0,35.5,35.5
2018-12-09 08:49:06.8718,172.8,61.3,35.5,35.47,-44.9,20.12,1,714,-31.7,26.5,35.5,35.5
2018-12-09 08:49:07.1218,172.8,61.3,35.5,35.47,-45,20.12,2,713.9,-31.6,27,35.5,35.5
2018-12-09 08:49:07.3718,172.8,61.3,35.5,35.47,-45,20.12,65,-23060,-23080,0,35.5,35.5
2018-12-09 08:49:07.6218,172.8,61.3,35.5,35.47,-45,20.13,51,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:07.8719,172.8,61.3,35.5,35.47,-45,20.12,63,50,50,0,35.5,35.5
2018-12-09 08:49:08.1219,172.8,61.3,35.5,35.47,-44.9,20.13,67,27.9,27.8,0,35.5,35.5
2018-12-09 08:49:08.3719,172.8,61.3,35.5,35.47,-45,20.2,52,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:08.6219,172.8,61.3,35.5,35.47,-45,20.2,6,-23050,27.9,3.6,35.5,35.5
2018-12-09 08:49:08.8719,172.8,61.3,35.5,35.47,-45,20.09,7,-23070,27.8,3.6,35.5,35.5
2018-12-09 08:49:09.1220,172.8,61.2,35.5,35.42,-45,20.07,1,714,-31.7,26.5,35.5,35.5
2018-12-09 08:49:09.3720,172.8,61.2,35.5,35.42,-45,20.12,2,713.8,-31.6,27,35.5,35.5
2018-12-09 08:49:09.6220,172.8,61.2,35.5,35.42,-44.9,20.11,61,715.5,710.2,0,35.5,35.5
2018-12-09 08:49:09.8720,172.8,61.2,35.5,35.42,-44.9,20.12,62,425,425,0,35.5,35.5
2018-12-09 08:49:10.1219,172.8,61.2,35.5,35.42,-44.9,20.12,64,34.2,34.6,0,35.5,35.5
2018-12-09 08:49:10.3719,172.8,61.2,35.5,35.42,-45,20.1,3,714,-31.7,24.5,35.5,35.5
2018-12-09 08:49:10.6219,172.8,61.2,35.5,35.42,-45,20.13,4,713.8,-31.6,25,35.5,35.5
2018-12-09 08:49:10.8719,172.8,61.2,35.5,35.42,-45,20.13,65,-23060,-23070,0,35.5,35.5
2018-12-09 08:49:11.1219,172.8,61.2,35.5,35.42,-45,20.11,66,4780,4780,0,35.5,35.5
2018-12-09 08:49:11.3719,172.8,61.2,35.5,35.42,-45,20.12,1,714,-31.7,26.5,35.5,35.5
2018-12-09 08:49:11.6219,172.8,61.2,35.5,35.42,-45,20.13,2,713.8,-31.6,27,35.5,35.5
2018-12-09 08:49:11.8719,172.8,61.2,35.5,35.42,-45,20.12,65,-23060,-23070,0,35.5,35.5
2018-12-09 08:49:12.1219,172.8,61.2,35.5,35.42,-45,20.13,51,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:12.3719,172.8,61.2,35.5,35.42,-45,20.12,63,50,50,0,35.5,35.5
2018-12-09 08:49:12.6219,172.8,61.2,35.5,35.42,-45,20.12,67,27.9,27.8,0,35.5,35.5
2018-12-09 08:49:12.8719,172.8,61.2,35.5,35.42,-44.9,20.12,52,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:13.1220,172.8,61.2,35.5,35.42,-44.9,20.12,6,-23060,27.9,3.6,35.5,35.5
2018-12-09 08:49:13.3720,172.8,61.2,35.5,35.42,-45,20.12,7,-23070,27.8,3.6,35.5,35.5
2018-12-09 08:49:13.6220,172.8,61.2,35.5,35.42,-45,20.12,1,714,-31.7,26.5,35.5,35.5
2018-12-09 08:49:13.8720,172.8,61.2,35.5,35.42,-45,20.12,2,713.8,-31.6,27,35.5,35.5
2018-12-09 08:49:14.1220,172.8,61.2,35.5,35.42,-45,20.12,61,715.5,710.1,0,35.5,35.5
2018-12-09 08:49:14.3720,172.8,61.2,35.5,35.42,-45,20.12,62,425,425,0,35.5,35.5
2018-12-09 08:49:14.6219,172.8,61.2,35.5,35.42,-44.9,20.12,64,34.2,34.6,0,35.5,35.5
2018-12-09 08:49:14.8719,172.8,61.2,35.5,35.42,-45,20.12,3,714,-31.7,24.5,35.5,35.5
2018-12-09 08:49:15.1220,172.8,61.2,35.5,35.42,-45,20.15,4,713.6,-31.6,25,35.5,35.5
2018-12-09 08:49:15.3720,172.8,61.2,35.5,35.42,-45,20.12,65,-23060,-23060,0,35.5,35.5
2018-12-09 08:49:15.6220,172.8,61.2,35.5,35.42,-45,20.13,66,4770,4760,0,35.5,35.5
2018-12-09 08:49:15.8720,172.8,61.2,35.5,35.42,-45,20.12,1,714,-31.7,26.5,35.5,35.5
2018-12-09 08:49:16.1220,172.8,61.2,35.5,35.42,-44.9,20.11,2,713.6,-31.6,27,35.5,35.5
2018-12-09 08:49:16.3720,172.8,61.2,35.5,35.42,-45,20.12,65,-23060,-23070,0,35.5,35.5
2018-12-09 08:49:16.6220,172.8,61.2,35.5,35.42,-45,20.14,51,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:16.8720,172.8,61.2,35.5,35.42,-45,20.14,63,50,50,0,35.5,35.5
2018-12-09 08:49:17.1220,172.8,61.1,35.5,35.36,-45,20.13,67,27.9,27.8,0,35.5,35.5
2018-12-09 08:49:17.3720,172.8,61.1,35.5,35.36,-45,20.11,52,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:17.6220,172.8,61.1,35.5,35.36,-45,20.13,6,-23070,27.9,3.6,35.5,35.5
2018-12-09 08:49:17.8720,172.8,61.1,35.5,35.36,-44.9,20.12,7,-23070,27.8,3.6,35.5,35.5
2018-12-09 08:49:18.1220,172.8,61.1,35.5,35.36,-45,20.11,1,714,-31.7,26.5,35.5,35.5
2018-12-09 08:49:18.3720,172.8,61.1,35.5,35.36,-45,20.12,2,713.6,-31.6,27,35.5,35.5
2018-12-09 08:49:18.6220,172.8,61.1,35.5,35.36,-45,20.15,61,715.3,710,0,35.5,35.5
2018-12-09 08:49:18.8720,172.8,61.1,35.5,35.36,-45,20.13,62,425,425,0,35.5,35.5
2018-12-09 08:49:19.1220,172.8,61.1,35.5,35.36,-45,20.13,64,34.1,34.5,0,35.5,35.5
2018-12-09 08:49:19.3720,172.8,61.1,35.5,35.36,-45,20.12,3,714,-31.7,24.5,35.5,35.5
2018-12-09 08:49:19.6220,172.8,61.1,35.5,35.36,-45,20.07,4,713.6,-31.6,25,35.5,35.5
2018-12-09 08:49:19.8719,172.8,61.1,35.5,35.36,-45,20.13,65,-23070,-23070,0,35.5,35.5
2018-12-09 08:49:20.1220,172.8,61.1,35.5,35.36,-45,20.09,66,4770,4760,0,35.5,35.5
2018-12-09 08:49:20.3720,172.8,61.1,35.5,35.36,-45,20.09,1,714,-31.7,26.5,35.5,35.5
2018-12-09 08:49:20.6220,172.8,61.1,35.5,35.36,-45,20.12,2,713.6,-31.6,27,35.5,35.5
2018-12-09 08:49:20.8720,172.8,61.1,35.5,35.36,-45,20.13,65,-23070,-23070,0,35.5,35.5
2018-12-09 08:49:21.1220,172.8,61.1,35.5,35.36,-45,20.26,51,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:21.3720,172.8,61.1,35.5,35.36,-45,20.08,63,50,50,0,35.5,35.5
2018-12-09 08:49:21.6220,172.8,61.1,35.5,35.36,-45,20.08,67,27.9,27.8,0,35.5,35.5
2018-12-09 08:49:21.8720,172.8,61.1,35.5,35.36,-45,20.12,52,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:22.1220,172.8,61,35.5,35.3,-45,20.12,6,-23060,27.9,3.6,35.5,35.5
2018-12-09 08:49:22.3720,172.8,61,35.5,35.3,-44.9,20.12,7,-23060,27.8,3.6,35.5,35.5
2018-12-09 08:49:22.6220,172.8,61,35.5,35.3,-44.9,20.12,1,713.9,-31.7,26.5,35.5,35.5
2018-12-09 08:49:22.8720,172.8,61,35.5,35.3,-44.9,20.14,2,713.6,-31.6,27,35.5,35.5
2018-12-09 08:49:23.1220,172.8,61,35.5,35.3,-45,20.12,61,715.3,709.9,0,35.5,35.5
2018-12-09 08:49:23.3720,172.8,61,35.5,35.3,-45,20.12,62,425,425,0,35.5,35.5
2018-12-09 08:49:23.6220,172.8,61,35.5,35.3,-45,20.11,64,34.2,34.6,0,35.5,35.5
2018-12-09 08:49:23.8720,172.8,61,35.5,35.3,-45,20.12,3,713.9,-31.7,24.5,35.5,35.5
2018-12-09 08:49:24.1220,172.8,61,35.5,35.3,-45,20.13,4,713.6,-31.6,25,35.5,35.5
2018-12-09 08:49:24.3721,172.8,61,35.5,35.3,-45,20.12,65,-23070,-23070,0,35.5,35.5
2018-12-09 08:49:24.6221,172.8,61,35.5,35.3,-45,20.12,66,4770,4770,0,35.5,35.5
2018-12-09 08:49:24.8721,172.8,61,35.5,35.3,-45,20.12,1,713.9,-31.7,26.5,35.5,35.5
2018-12-09 08:49:25.1221,172.8,61,35.5,35.3,-45,20.12,2,713.6,-31.6,27,35.5,35.5
2018-12-09 08:49:25.3721,172.8,61,35.5,35.3,-45,20.11,65,-23070,-23070,0,35.5,35.5
2018-12-09 08:49:25.6221,172.8,61,35.5,35.3,-45,20.12,51,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:25.8721,172.8,61,35.5,35.3,-45,20.13,63,50,50,0,35.5,35.5
2018-12-09 08:49:26.1220,172.8,61,35.5,35.3,-45,20.13,67,27.9,27.8,0,35.5,35.5
2018-12-09 08:49:26.3720,172.8,61,35.5,35.3,-45,20.13,52,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:26.6220,172.8,61,35.5,35.3,-45,20.13,6,-23070,27.9,3.6,35.5,35.5
2018-12-09 08:49:26.8720,172.8,61,35.5,35.3,-45,20.13,7,-23070,27.8,3.6,35.5,35.5
2018-12-09 08:49:27.1220,172.8,61,35.5,35.3,-45,20.13,1,713.9,-31.7,26.5,35.5,35.5
2018-12-09 08:49:27.3720,172.8,61,35.5,35.3,-45,20.12,2,713.6,-31.6,27,35.5,35.5
2018-12-09 08:49:27.6220,172.8,61,35.5,35.3,-45,20.12,61,715.2,709.9,0,35.5,35.5
2018-12-09 08:49:27.8720,172.8,61,35.5,35.3,-45,20.13,62,425,425,0,35.5,35.5
2018-12-09 08:49:28.1221,172.8,61,35.5,35.3,-45,20.14,64,34.1,34.5,0,35.5,35.5
2018-12-09 08:49:28.3720,172.8,61,35.5,35.3,-45,20.12,3,713.9,-31.7,24.5,35.5,35.5
2018-12-09 08:49:28.6220,172.8,61,35.5,35.3,-45,20.13,4,713.6,-31.6,25,35.5,35.5
2018-12-09 08:49:28.8720,172.8,61,35.5,35.3,-45,20.14,65,-23070,-23070,0,35.5,35.5
2018-12-09 08:49:29.1220,172.8,61,35.5,35.3,-45,20.13,66,4770,4770,0,35.5,35.5
2018-12-09 08:49:29.3720,172.8,61,35.5,35.3,-45,20.12,1,713.7,-31.7,26.5,35.5,35.5
2018-12-09 08:49:29.6221,172.8,61,35.5,35.3,-45,20.12,2,713.5,-31.6,27,35.5,35.5
2018-12-09 08:49:29.8721,172.8,61,35.5,35.3,-45,20.12,65,-23060,-23060,0,35.5,35.5
2018-12-09 08:49:30.1221,172.8,61,35.5,35.3,-45,20.12,51,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:30.3721,172.8,61,35.25,35.3,-45,20.12,63,50,50,0,35.5,35.5
2018-12-09 08:49:30.6221,172.8,61,35.25,35.3,-44.9,20.11,67,27.9,27.8,0,35.5,35.5
2018-12-09 08:49:30.8721,172.8,61,35.25,35.3,-44.9,20.12,52,3.65,3.62,0,35.5,35.5
2018-12-09 08:49:31.1221,172.8,61,35.25,35.3,-45,20.13,6,-23070,27.9,3.6,35.5,35.5
2018-12-09 08:49:31.3721,172.8,61,35.25,35.3,-45,20.12,7,-23070,27.8,3.6,35.5,35.5
2018-12-09 08:49:31.6221,172.8,61,35.25,35.3,-45,20.12,1,713.7,-31.7,26.5,35.5,35.5
2018-12-09 08:49:31.8721,172.8,61,35.25,35.3,-45,20.13,2,713.5,-31.6,27,35.5,35.5
2018-12-09 08:49:32.1221,172.8,61,35.25,35.3,-45,20.12,61,715.2,709.8,0,35.5,35.5
2018-12-09 08:49:32.3721,172.8,61,35.25,35.3,-44.9,20.12,62,425,425,0,35.5,35.5
2018-12-09 08:49:32.6221,172.8,61,35.25,35.3,-44.9,20.12,64,34.2,34.6,0,35.5,35.5
2018-12-09 08:49:32.8721,172.8,61,35.25,35.3,-45,20.17,3,713.7,-31.7,24.5,35.5,35.5
2018-12-09 08:49:33.1221,172.8,61,35.25,35.3,-45,20.13,4,713.5,-31.6,25,35.5,35.5
2018-12-09 08:49:33.3721,172.8,61,35.25,35.3,-45,20.12,65,-23050,-23070,0,35.5,35.5
2018-12-09 08:49:33.6221,172.8,61,35.25,35.3,-45,20.12,66,4770,4770,0,35.5,35.5
2018-12-09 08:49:33.8721,172.8,61,35.25,35.3,-44.9,20.11,1,713.7,-31.7,26.5,35.5,35.5
2018-12-09 08:49:34.1222,172.8,61,35.25,35.3,-44.9,20.12,2,713.5,-31.6,27,35.5,35.5
2018-12-09 08:49:34.3722,172.8,61,35.25,35.3,-44.9,20.12,65,-23050,-23070,0,35.5,35.5
2018-12-09 08:49:34.6221,172.8,61,35.25,35.3,-44.9,20.12,51,3.65,3.63,0,35.5,35.5
2018-12-09 08:49:34.8721,172.8,61,35.25,35.3,-45,20.11,63,50,50,0,35.5,35.5
2018-12-09 08:49:35.1221,172.8,61,35.25,35.3,-45,20.12,67,27.9,27.8,0,35.5,35.5
2018-12-09 08:49:35.3721,172.8,61,35.25,35.3,-45,20.12,52,3.65,3.62,0,35.5,35.5
2018-12-09 08:49:35.6221,172.8,61,35.25,35.3,-45,20.13,6,-23040,27.9,3.6,35.5,35.5
2018-12-09 08:49:35.8721,172.8,61,35.25,35.3,-44.9,20.13,7,-23070,27.8,3.6,35.5,35.5
2018-12-09 08:49:36.1221,172.8,61,35.25,35.3,-45,20.13,1,713.7,-31.7,26.5,35.5,35.5
2018-12-09 08:49:36.3721,172.8,61,35.25,35.3,-45,20.12,2,713.5,-31.6,27,35.5,35.5
2018-12-09 08:49:36.6221,172.8,61,35.25,35.3,-45,20.12,61,715.2,709.7,0,35,35.5
2018-12-09 08:49:36.8721,172.8,61,35.25,35.3,-45,20.12,62,425,425,0,35,35.5
2018-12-09 08:49:37.1221,172.8,61,35.25,35.3,-45,20.13,64,34.1,34.6,0,35,35.5
2018-12-09 08:49:37.3721,172.8,61,35.25,35.3,-45,20.12,3,713.6,-31.7,24.5,35,35.5
2018-12-09 08:49:37.6221,172.8,61,35.25,35.3,-44.9,20.12,4,713.5,-31.6,25,35,35.5
2018-12-09 08:49:37.8721,172.8,61,35.25,35.3,-45,20.12,65,-23050,-23080,0,35,35.5
2018-12-09 08:49:38.1222,172.8,61,35.25,35.3,-45,20.13,66,4770,4770,0,35,35.5
2018-12-09 08:49:38.3722,172.8,61,35.25,35.3,-45,20.13,1,713.6,-31.7,26.5,35,35.5
2018-12-09 08:49:38.6222,172.8,61,35.25,35.3,-45,20.12,2,713.5,-31.6,27,35,35.5
2018-12-09 08:49:38.8722,172.8,61,35.25,35.3,-45,20.13,65,-23040,-23080,0,35,35.5
2018-12-09 08:49:39.1222,172.8,61,35.25,35.3,-44.9,20.11,51,3.64,3.63,0,35,35.5
2018-12-09 08:49:39.3722,172.8,61,35.25,35.3,-45,20.12,63,50,50,0,35,35.5
2018-12-09 08:49:39.6222,172.8,61,35.25,35.3,-45,20.12,67,27.9,27.8,0,35,35.5
2018-12-09 08:49:39.8722,172.8,61,35.25,35.3,-45,20.12,52,3.65,3.62,0,35,35.5
2018-12-09 08:49:40.1222,172.8,61,35.25,35.3,-45,20.13,6,-23040,27.9,3.6,35,35.5
2018-12-09 08:49:40.3722,172.8,61,35.25,35.3,-45,20.11,7,-23080,27.8,3.6,35,35.5
2018-12-09 08:49:40.6222,172.8,61,35.25,35.3,-44.9,20.12,1,713.6,-31.7,26.5,35,35.5
2018-12-09 08:49:40.8722,172.8,61,35.25,35.3,-45,20.12,2,713.5,-31.6,27,35,35.5
2018-12-09 08:49:41.1222,172.8,61,35.25,35.3,-45,20.12,61,715.1,709.7,0,35,35.5
2018-12-09 08:49:41.3722,172.8,61,35.25,35.3,-45,20.12,62,425,425,0,35,35.5
2018-12-09 08:49:41.6222,172.8,61,35.25,35.3,-45,20.11,64,34.2,34.6,0,35,35.5
2018-12-09 08:49:41.8722,172.8,61,35.25,35.3,-45,20.14,3,713.6,-31.7,24.5,35,35.5
2018-12-09 08:49:42.1222,172.8,61,35.25,35.3,-44.9,20.13,4,713.5,-31.6,25,35,35.5
2018-12-09 08:49:42.3722,172.8,61,35.25,35.3,-45,20.14,65,-23040,-23080,0,35,35.5
2018-12-09 08:49:42.6222,172.8,61,35.25,35.3,-45,20.14,66,4770,4770,0,35,35.5
2018-12-09 08:49:42.8722,172.8,61,35.25,35.3,-45,20.12,1,713.6,-31.7,26.5,35,35.5
2018-12-09 08:49:43.1223,172.8,61,35.25,35.3,-45,20.11,2,713.5,-31.6,27,35,35.5
2018-12-09 08:49:43.3723,172.8,61,35.25,35.3,-45,20.11,65,-23040,-23080,0,35,35.5
2018-12-09 08:49:43.6224,172.8,61,35.25,35.3,-45,20.13,51,3.64,3.63,0,35,35.5
2018-12-09 08:49:43.8724,172.8,61,35.25,35.3,-44.9,20.13,63,50,50,0,35,35.5
2018-12-09 08:49:44.1223,172.8,61,35.25,35.3,-45,20.13,67,27.9,27.8,0,35,35.5
2018-12-09 08:49:44.3723,172.8,60.8,35.25,35.19,-45,20.08,52,3.65,3.63,0,35,35.5
2018-12-09 08:49:44.6223,172.8,60.8,35.25,35.19,-45,20.21,6,-23040,27.9,3.6,35,35.5
2018-12-09 08:49:44.8723,172.8,60.8,35.25,35.19,-45,20.11,7,-23090,27.8,3.6,35,35.5
2018-12-09 08:49:45.1223,172.8,60.8,35.25,35.19,-45,20.07,1,713.5,-31.7,26.5,35,35.5
2018-12-09 08:49:45.3723,172.8,60.8,35.25,35.19,-44.9,20.13,2,713.3,-31.6,27,35,35.5
2018-12-09 08:49:45.6222,172.8,60.8,35.25,35.19,-45,20.12,61,715.1,709.7,0,35,35.5
2018-12-09 08:49:45.8722,172.8,60.8,35.25,35.19,-45,20.12,62,425,425,0,35,35.5
2018-12-09 08:49:46.1222,172.8,60.8,35.25,35.19,-45,20.14,64,34.1,34.6,0,35,35.5
2018-12-09 08:49:46.3722,172.8,60.8,35.25,35.19,-45,20.12,3,713.5,-31.7,24.5,35,35.5
2018-12-09 08:49:46.6222,172.8,60.8,35.25,35.19,-45,20.12,4,713.3,-31.6,25,35,35.5
2018-12-09 08:49:46.8722,172.8,60.8,35.25,35.19,-44.9,20.12,65,-23040,-23090,0,35,35.5
2018-12-09 08:49:47.1223,172.8,60.6,35.25,35.07,-45,20.12,66,4780,4770,0,35,35.5
2018-12-09 08:49:47.3723,172.8,60.6,35.25,35.07,-45,20.14,1,713.5,-31.7,26.5,35,35.5
2018-12-09 08:49:47.6223,172.8,60.6,35.25,35.07,-45,20.12,2,713.3,-31.6,27,35,35.5
2018-12-09 08:49:47.8722,172.8,60.6,35.25,35.07,-45,20.13,65,-23040,-23090,0,35,35.5
2018-12-09 08:49:48.1222,172.8,60.6,35.25,35.07,-45,20.15,51,3.64,3.63,0,35,35.5
2018-12-09 08:49:48.3721,172.8,60.6,35.25,35.07,-45,20.12,63,50,50,0,35,35.5
2018-12-09 08:49:48.6221,172.8,60.6,35.25,35.07,-44.9,20.12,67,27.9,27.8,0,35,35.5
2018-12-09 08:49:48.8721,172.8,60.6,35.25,35.07,-44.9,20.12,52,3.65,3.63,0,35,35.5
2018-12-09 08:49:49.1221,172.8,60.6,35.25,35.07,-45,20.12,6,-23040,27.9,3.6,35,35.5
2018-12-09 08:49:49.3722,172.8,60.6,35.25,35.07,-45,20.13,7,-23090,27.8,3.6,35,35.5
2018-12-09 08:49:49.6222,172.8,60.6,35.25,35.07,-45,20.12,1,713.5,-31.7,26.5,35,35.5
2018-12-09 08:49:49.8723,172.8,60.6,35.25,35.07,-45,20.12,2,713.3,-31.6,27,35,35.5
2018-12-09 08:49:50.1223,172.8,60.6,35.25,35.07,-45,20.13,61,715,709.7,0,35,35.5
2018-12-09 08:49:50.3723,172.8,60.6,35.25,35.07,-44.9,20.12,62,425,425,0,35,35.5
2018-12-09 08:49:50.6223,172.8,60.6,35.25,35.07,-45,20.13,64,34.1,34.5,0,35,35.5
2018-12-09 08:49:50.8723,172.8,60.6,35.25,35.07,-45,20.13,3,713.5,-31.7,24.5,35,35.5
2018-12-09 08:49:51.1223,172.8,60.6,35.25,35.07,-45,20.12,4,713.3,-31.6,25,35,35.5
2018-12-09 08:49:51.3723,172.8,60.6,35.25,35.07,-45,20.14,65,-23050,-23100,0,35,35.5
2018-12-09 08:49:51.6223,172.8,60.6,35.25,35.07,-45,20.11,66,4780,4780,0,35,35.5
2018-12-09 08:49:51.8723,172.8,60.6,35.25,35.07,-45,20.13,1,713.5,-31.7,26.5,35,35.5
2018-12-09 08:49:52.1223,172.8,60.6,35.25,35.07,-45,20.12,2,713.2,-31.6,27,35,35.5
2018-12-09 08:49:52.3723,172.8,60.6,35.25,35.07,-45,20.12,65,-23040,-23090,0,35,35.5
2018-12-09 08:49:52.6223,172.8,60.6,35.25,35.07,-45,20.13,51,3.64,3.62,0,35,35.5
2018-12-09 08:49:52.8723,172.8,60.6,35.25,35.07,-45,20.11,63,50,50,0,35,35.5
2018-12-09 08:49:53.1223,172.8,60.6,35.25,35.07,-44.9,20.12,67,27.9,27.8,0,35,35.5
2018-12-09 08:49:53.3723,172.8,60.5,35.25,35.01,-44.9,20.09,52,3.64,3.62,0,35,35.5
2018-12-09 08:49:53.6223,172.8,60.5,35.25,35.01,-44.9,20.11,6,-23040,27.9,3.6,35,35.5
2018-12-09 08:49:53.8723,172.8,60.5,35.25,35.01,-45,20.09,7,-23100,27.8,3.6,35,35.5
2018-12-09 08:49:54.1223,172.8,60.5,35.25,35.01,-45,20.09,1,713.5,-31.7,26.5,35,35.5
2018-12-09 08:49:54.3723,172.8,60.5,35.25,35.01,-45,20.03,2,713.2,-31.6,27,35,35.5
2018-12-09 08:49:54.6223,172.8,60.5,35.25,35.01,-45,20.13,61,715,709.6,0,35,35.5
2018-12-09 08:49:54.8723,172.8,60.5,35.25,35.01,-45,20.12,62,425,425,0,35,35.5
2018-12-09 08:49:55.1223,172.8,60.5,35.25,35.01,-44.9,20.13,64,34.1,34.6,0,35,35.5
2018-12-09 08:49:55.3723,172.8,60.5,35.25,35.01,-45,20.12,3,713.5,-31.7,24.5,35,35.5
2018-12-09 08:49:55.6224,172.8,60.5,35.25,35.01,-45,20.12,4,713.2,-31.6,25,35,35.5
2018-12-09 08:49:55.8724,172.8,60.5,35.25,35.01,-45,20.12,65,-23040,-23090,0,35,35.5
2018-12-09 08:49:56.1224,172.8,60.5,35.25,35.01,-45,20.13,66,4780,4780,0,35,35.5
2018-12-09 08:49:56.3724,172.8,60.5,35.25,35.01,-45,20.12,1,713.5,-31.7,26.5,35,35.5
2018-12-09 08:49:56.6224,172.8,60.5,35.25,35.01,-45,20.12,2,713.2,-31.6,27,35,35.5
2018-12-09 08:49:56.8724,172.8,60.5,35.25,35.01,-45,20.13,65,-23040,-23100,0,35,35.5
2018-12-09 08:49:57.1224,172.8,60.5,35.25,35.01,-45,20.12,51,3.64,3.62,0,35,35.5
2018-12-09 08:49:57.3724,172.8,60.5,35.25,35.01,-45,20.12,63,50,50,0,35,35.5
2018-12-09 08:49:57.6224,172.8,60.5,35.25,35.01,-45,20.13,67,27.9,27.8,0,35,35.5
2018-12-09 08:49:57.8724,172.8,60.5,35.25,35.01,-45,20.13,52,3.64,3.62,0,35,35.5
2018-12-09 08:49:58.1224,172.8,60.5,35.25,35.01,-45,20.12,6,-23040,27.9,3.6,35,35.5
2018-12-09 08:49:58.3724,172.8,60.5,35.25,35.01,-45,20.12,7,-23100,27.8,3.6,35,35.5
2018-12-09 08:49:58.6224,172.8,60.5,35.25,35.01,-45,20.12,1,713.3,-31.7,26.5,35,35.5
2018-12-09 08:49:58.8724,172.8,60.5,35.25,35.01,-45,20.12,2,713.1,-31.6,27,35,35.5
2018-12-09 08:49:59.1224,172.8,60.5,35.25,35.01,-45,20.12,61,714.9,709.5,0,35,35.5
2018-12-09 08:49:59.3724,172.8,60.5,35.25,35.01,-45,20.12,62,425,425,0,35,35.5
2018-12-09 08:49:59.6224,172.8,60.5,35.25,35.01,-44.9,20.12,64,34,34.5,0,35,35.5
2018-12-09 08:49:59.8724,172.8,60.5,35.25,35.01,-45,20.13,3,713.3,-31.7,24.5,35,35.5
2018-12-09 08:50:00.1224,172.8,60.5,35.25,35.01,-45,20.12,4,713.1,-31.6,25,35,35.5
2018-12-09 08:50:00.3724,172.8,60.5,35.25,35.01,-45,20.12,65,-23040,-23100,0,35,35.5
2018-12-09 08:50:00.6224,172.8,60.5,35.25,35.01,-45,20.13,66,4780,4780,0,35,35.5
2018-12-09 08:50:00.8724,172.8,60.5,35.25,35.01,-45,20.11,1,713.3,-31.7,26.5,35,35.5
2018-12-09 08:50:01.1224,172.8,60.5,35.25,35.01,-45,20.12,2,713.1,-31.6,27,35,35.5
2018-12-09 08:50:01.3724,172.8,60.5,35.25,35.01,-45,20.12,65,-23040,-23100,0,35,35.5
2018-12-09 08:50:01.6224,172.8,60.5,35.25,35.01,-45,20.12,51,3.64,3.62,0,35,35.5
2018-12-09 08:50:01.8724,172.8,60.5,35.25,35.01,-45,20.12,63,50,50,0,35,35.5
2018-12-09 08:50:02.1224,172.8,60.5,35,35.01,-45,20.12,67,27.9,27.8,0,35,35.5
2018-12-09 08:50:02.3724,172.8,60.5,35,35.01,-45,20.12,52,3.65,3.62,0,35,35.5
2018-12-09 08:50:02.6224,172.8,60.5,35,35.01,-45,20.13,6,-23040,27.9,3.6,35,35.5
2018-12-09 08:50:02.8724,172.8,60.5,35,35.01,-44.9,20.13,7,-23090,27.8,3.6,35,35.5
2018-12-09 08:50:03.1224,172.8,60.5,35,35.01,-44.9,20.13,1,713.3,-31.7,26.5,35,35.5
2018-12-09 08:50:03.3724,172.8,60.5,35,35.01,-45,20.13,2,713.1,-31.6,27,35,35.5
2018-12-09 08:50:03.6224,172.8,60.5,35,35.01,-45,20.12,61,714.8,709.5,0,35,35.5
2018-12-09 08:50:03.8724,172.8,60.5,35,35.01,-45,20.12,62,425,425,0,35,35.5
2018-12-09 08:50:04.1224,172.8,60.5,35,35.01,-45,20.12,64,34.1,34.6,0,35,35.5
2018-12-09 08:50:04.3724,172.8,60.5,35,35.01,-44.9,20.13,3,713.3,-31.7,24.5,35,35.5
2018-12-09 08:50:04.6224,172.8,60.5,35,35.01,-45,20.12,4,713.1,-31.6,25,35,35.5
2018-12-09 08:50:04.8724,172.8,60.5,35,35.01,-45,20.12,65,-23040,-23080,0,35,35.5
2018-12-09 08:50:05.1224,172.8,60.5,35,35.01,-45,20.12,66,4790,4790,0,35,35.5
2018-12-09 08:50:05.3724,172.8,60.5,35,35.01,-45,20.12,1,713.3,-31.7,26.5,35,35.5
2018-12-09 08:50:05.6224,172.8,60.5,35,35.01,-45,20.12,2,713.1,-31.6,27,35,35
2018-12-09 08:50:05.8724,172.8,60.5,35,35.01,-44.9,20.13,65,-23040,-23080,0,35,35
2018-12-09 08:50:06.1224,172.8,60.5,35,35.01,-44.9,20.13,51,3.64,3.62,0,35,35
2018-12-09 08:50:06.3724,172.8,60.5,35,35.01,-45,20.11,63,50,50,0,35,35
2018-12-09 08:50:06.6225,172.8,60.5,35,35.01,-45,20.07,67,27.9,27.8,0,35,35
2018-12-09 08:50:06.8725,172.8,60.5,35,35.01,-45,20.12,52,3.65,3.62,0,35,35
2018-12-09 08:50:07.1225,172.8,60.5,35,35.01,-45,20.13,6,-23050,27.9,3.6,35,35
2018-12-09 08:50:07.3725,172.8,60.5,35,35.01,-44.9,20.13,7,-23080,27.8,3.6,35,35
2018-12-09 08:50:07.6225,172.8,60.5,35,35.01,-44.9,20.12,1,713.3,-31.7,26.5,35,35
2018-12-09 08:50:07.8725,172.8,60.5,35,35.01,-44.9,20.14,2,713.1,-31.6,27,35,35
2018-12-09 08:50:08.1225,172.8,60.5,35,35.01,-45,20.12,61,714.8,709.5,0,35,35
2018-12-09 08:50:08.3725,172.8,60.5,35,35.01,-45,20.11,62,425,425,0,35,35
2018-12-09 08:50:08.6225,172.8,60.5,35,35.01,-45,20.12,64,34.1,34.5,0,35,35
2018-12-09 08:50:08.8725,172.8,60.5,35,35.01,-45,20.14,3,713.3,-31.7,24.5,35,35
2018-12-09 08:50:09.1225,172.8,60.5,35,35.01,-45,20.12,4,713.1,-31.6,25,35,35
2018-12-09 08:50:09.3725,172.8,60.5,35,35.01,-45,20.12,65,-23050,-23070,0,35,35
2018-12-09 08:50:09.6225,172.8,60.5,35,35.01,-44.9,20.12,66,4780,4780,0,35,35
2018-12-09 08:50:09.8725,172.8,60.5,35,35.01,-45,20.12,1,713.3,-31.7,26.5,35,35
2018-12-09 08:50:10.1225,172.8,60.5,35,35.01,-45,20.13,2,713.1,-31.6,27,35,35
2018-12-09 08:50:10.3725,172.8,60.5,35,35.01,-45,20.12,65,-23050,-23070,0,35,35
2018-12-09 08:50:10.6225,172.8,60.5,35,35.01,-45,20.12,51,3.64,3.62,0,35,35
2018-12-09 08:50:10.8725,172.8,60.5,35,35.01,-45,20.11,63,50,50,0,35,35
2018-12-09 08:50:11.1225,172.8,60.4,35,34.95,-44.9,20.14,67,27.9,27.8,0,35,35
2018-12-09 08:50:11.3724,172.8,60.4,35,34.95,-45,20.12,52,3.65,3.62,0,35,35
2018-12-09 08:50:11.6224,172.8,60.4,35,34.95,-45,20.12,6,-23050,27.9,3.6,35,35
2018-12-09 08:50:11.8725,172.8,60.4,35,34.95,-45,20.11,7,-23070,27.8,3.6,35,35
2018-12-09 08:50:12.1225,172.8,60.4,35,34.95,-45,20.13,1,713.3,-31.7,26.5,35,35
2018-12-09 08:50:12.3725,172.8,60.4,35,34.95,-45,20.12,2,713.1,-31.6,27,35,35
2018-12-09 08:50:12.6225,172.8,60.4,35,34.95,-45,20.12,61,714.7,709.3,0,35,35
2018-12-09 08:50:12.8725,172.8,60.4,35,34.95,-45,20.13,62,425,425,0,35,35
2018-12-09 08:50:13.1225,172.8,60.4,35,34.95,-45,20.13,64,34.1,34.5,0,35,35
2018-12-09 08:50:13.3724,172.8,60.4,35,34.95,-45,20.13,3,713.1,-31.7,24.5,35,35
2018-12-09 08:50:13.6224,172.8,60.4,35,34.95,-45,20.12,4,712.9,-31.6,25,35,35
2018-12-09 08:50:13.8724,172.8,60.4,35,34.95,-45,20.12,65,-23050,-23070,0,35,35
2018-12-09 08:50:14.1225,172.8,60.4,35,34.95,-44.9,20.13,66,4780,4780,0,35,35
2018-12-09 08:50:14.3725,172.8,60.4,35,34.95,-45,20.11,1,713.1,-31.7,26.5,35,35
2018-12-09 08:50:14.6226,172.8,60.4,35,34.95,-45,20.12,2,712.9,-31.6,27,35,35
2018-12-09 08:50:14.8726,172.8,60.4,35,34.95,-45,20.12,65,-23060,-23070,0,35,35
2018-12-09 08:50:15.1226,172.8,60.4,35,34.95,-45,20.12,51,3.64,3.62,0,35,35
2018-12-09 08:50:15.3726,172.8,60.3,35,34.9,-45,20.11,63,50,50,0,35,35
2018-12-09 08:50:15.6226,172.8,60.3,35,34.9,-45,20.13,67,27.9,27.8,0,35,35
2018-12-09 08:50:15.8726,172.8,60.3,35,34.9,-45,20.15,52,3.64,3.62,0,35,35
2018-12-09 08:50:16.1226,172.8,60.3,35,34.9,-44.9,20.13,6,-23050,27.9,3.6,35,35
2018-12-09 08:50:16.3726,172.8,60.3,35,34.9,-44.9,20.09,7,-23070,27.8,3.6,35,35
2018-12-09 08:50:16.6226,172.8,60.3,35,34.9,-45,20.21,1,713.1,-31.7,26.5,35,35
2018-12-09 08:50:16.8726,172.8,60.3,35,34.9,-45,20.23,2,712.9,-31.6,27,35,35
2018-12-09 08:50:17.1226,172.8,60.3,35,34.9,-45,20.09,61,714.6,709.2,0,35,35
2018-12-09 08:50:17.3726,172.8,60.3,35,34.9,-45,20.11,62,425,425,0,35,35
2018-12-09 08:50:17.6226,172.8,60.3,35,34.9,-44.9,20.12,64,34.1,34.6,0,35,35
2018-12-09 08:50:17.8726,172.8,60.3,35,34.9,-44.9,20.13,3,713.1,-31.7,24.5,35,35
2018-12-09 08:50:18.1226,172.8,60.2,35,34.84,-45,20.12,4,712.9,-31.6,25,35,35
2018-12-09 08:50:18.3725,172.8,60.2,35,34.84,-45,20.12,65,-23060,-23070,0,35,35
