Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:50:18.6225,172.8,60.2,35,34.84,-45,20.12,66,4780,4780,0,35,35
2018-12-09 08:50:18.8725,172.8,60.2,35,34.84,-45,20.13,1,713.1,-31.7,26.5,35,35
2018-12-09 08:50:19.1226,172.8,60.2,35,34.84,-45,20.12,2,712.9,-31.6,27,35,35
2018-12-09 08:50:19.3726,172.8,60.2,35,34.84,-45,20.13,65,-23060,-23070,0,35,35
2018-12-09 08:50:19.6226,172.8,60.2,35,34.84,-45,20.13,51,3.64,3.62,0,35,35
2018-12-09 08:50:19.8726,172.8,60.2,35,34.84,-45,20.06,63,50,50,0,35,35
2018-12-09 08:50:20.1226,172.8,60.2,35,34.84,-45,20.11,67,27.9,27.7,0,35,35
2018-12-09 08:50:20.3726,172.8,60.2,35,34.84,-45,20.11,52,3.64,3.62,0,35,35
2018-12-09 08:50:20.6226,172.8,60.2,35,34.84,-45,20.13,6,-23060,27.9,3.6,35,35
2018-12-09 08:50:20.8726,172.8,60.2,35,34.84,-45,20.14,7,-23070,27.7,3.6,35,35
2018-12-09 08:50:21.1226,172.8,60.2,35,34.84,-44.9,20.13,1,713,-31.7,26.5,35,35
2018-12-09 08:50:21.3726,172.8,60.2,35,34.84,-45,20.12,2,712.9,-31.6,27,35,35
2018-12-09 08:50:21.6226,172.8,60.2,35,34.84,-45,20.1,61,714.5,709.2,0,35,35
2018-12-09 08:50:21.8726,172.8,60.2,35,34.84,-45,20.12,62,425,425,0,35,35
2018-12-09 08:50:22.1226,172.8,60.2,35,34.84,-45,20.12,64,34.2,34.6,0,35,35
2018-12-09 08:50:22.3726,172.8,60.2,35,34.84,-45,20.13,3,713,-31.7,24.5,35,35
2018-12-09 08:50:22.6226,172.8,60.2,35,34.84,-45,20.12,4,712.9,-31.6,25,35,35
2018-12-09 08:50:22.8726,172.8,60.2,35,34.84,-44.9,20.12,65,-23060,-23070,0,35,35
2018-12-09 08:50:23.1226,172.8,60.2,35,34.84,-45,20.12,66,4780,4780,0,35,35
2018-12-09 08:50:23.3726,172.8,60.1,35,34.78,-45,20.12,1,713,-31.7,26.5,35,35
2018-12-09 08:50:23.6226,172.8,60.1,35,34.78,-45,20.12,2,712.9,-31.6,27,35,35
2018-12-09 08:50:23.8726,172.8,60.1,35,34.78,-45,20.13,65,-23060,-23060,0,35,35
2018-12-09 08:50:24.1226,172.8,60.1,35,34.78,-45,20.12,51,3.64,3.62,0,35,35
2018-12-09 08:50:24.3726,172.8,60.1,35,34.78,-45,20.12,63,50,50,0,35,35
2018-12-09 08:50:24.6226,172.8,60.1,35,34.78,-45,20.12,67,27.9,27.7,0,35,35
2018-12-09 08:50:24.8726,172.8,60.1,35,34.78,-45,20.13,52,3.64,3.62,0,35,35
2018-12-09 08:50:25.1226,172.8,60.1,35,34.78,-45,20.12,6,-23060,27.9,3.6,35,35
2018-12-09 08:50:25.3726,172.8,60.1,35,34.78,-45,20.12,7,-23070,27.7,3.6,35,35
2018-12-09 08:50:25.6226,172.8,60.1,35,34.78,-45,20.13,1,713,-31.7,26.5,35,35
2018-12-09 08:50:25.8726,172.8,60.1,35,34.78,-45,20.12,2,712.9,-31.6,27,35,35
2018-12-09 08:50:26.1226,172.8,60.1,35,34.78,-45,20.12,61,714.5,709.2,0,35,35
2018-12-09 08:50:26.3726,172.8,60.1,35,34.78,-45,20.12,62,425,425,0,35,35
2018-12-09 08:50:26.6226,172.8,60.1,35,34.78,-45,20.12,64,34.1,34.5,0,35,35
2018-12-09 08:50:26.8726,172.8,60.1,35,34.78,-45,20.13,3,713,-31.7,24.5,35,35
2018-12-09 08:50:27.1226,172.8,60.1,35,34.78,-45,20.11,4,712.9,-31.6,25,35,35
2018-12-09 08:50:27.3727,172.8,60.1,35,34.78,-45,20.12,65,-23060,-23060,0,35,35
2018-12-09 08:50:27.6227,172.8,60.1,35,34.78,-44.9,20.12,66,4780,4780,0,35,35
2018-12-09 08:50:27.8727,172.8,60.1,35,34.78,-45,20.13,1,713.1,-31.7,26.5,35,35
2018-12-09 08:50:28.1227,172.8,60.1,35,34.78,-45,20.12,2,712.8,-31.6,27,35,35
2018-12-09 08:50:28.3727,172.8,60.1,35,34.78,-45,20.13,65,-23070,-23070,0,35,35
2018-12-09 08:50:28.6227,172.8,60.1,35,34.78,-45,20.12,51,3.64,3.62,0,35,35
2018-12-09 08:50:28.8727,172.8,60.1,35,34.78,-45,20.12,63,50,50,0,35,35
2018-12-09 08:50:29.1227,172.8,60.1,35,34.78,-45,20.13,67,27.9,27.7,0,35,35
2018-12-09 08:50:29.3727,172.8,60.1,35,34.78,-45,20.14,52,3.64,3.62,0,35,35
2018-12-09 08:50:29.6227,172.8,60.1,35,34.78,-45,20.13,6,-23070,27.9,3.6,35,35
2018-12-09 08:50:29.8727,172.8,60.1,35,34.78,-45,20.14,7,-23060,27.7,3.6,35,35
2018-12-09 08:50:30.1227,172.8,60.1,35,34.78,-45,20.12,1,713.1,-31.7,26.5,35,35
2018-12-09 08:50:30.3727,172.8,60.1,35,34.78,-45,20.13,2,712.8,-31.6,27,35,35
2018-12-09 08:50:30.6227,172.8,60.1,35,34.78,-44.9,20.13,61,714.5,709.1,0,35,35
2018-12-09 08:50:30.8727,172.8,60.1,35,34.78,-44.9,20.12,62,425,425,0,35,35
2018-12-09 08:50:31.1228,172.8,60.1,35,34.78,-45,20.12,64,34.1,34.5,0,35,35
2018-12-09 08:50:31.3728,172.8,60.1,35,34.78,-45,20.13,3,713.1,-31.7,24.5,35,35
2018-12-09 08:50:31.6228,172.8,60.1,35,34.78,-45,20.09,4,712.8,-31.6,25,35,35
2018-12-09 08:50:31.8728,172.8,60.1,35,34.78,-45,20.13,65,-23070,-23070,0,35,35
2018-12-09 08:50:32.1228,172.8,60.1,35,34.78,-45,20.14,66,4770,4770,0,35,35
2018-12-09 08:50:32.3728,172.8,60.1,35,34.78,-45,20.13,1,713.1,-31.7,26.5,35,35
2018-12-09 08:50:32.6228,172.8,60.1,35,34.78,-45,20.13,2,712.8,-31.6,27,35,35
2018-12-09 08:50:32.8728,172.8,60.1,35,34.78,-45,20.12,65,-23070,-23070,0,35,35
2018-12-09 08:50:33.1228,172.8,60.1,35,34.78,-45,20.13,51,3.64,3.62,0,35,35
2018-12-09 08:50:33.3727,172.8,60.1,35,34.78,-45,20.13,63,50,50,0,35,35
2018-12-09 08:50:33.6227,172.8,60.1,35,34.78,-45,20.13,67,27.9,27.7,0,35,35
2018-12-09 08:50:33.8727,172.8,60.1,35,34.78,-44.9,20.13,52,3.64,3.62,0,35,35
2018-12-09 08:50:34.1227,172.8,60.1,35,34.78,-45,20.19,6,-23060,27.9,3.6,35,35
2018-12-09 08:50:34.3727,172.8,60.1,35,34.78,-45,20.12,7,-23070,27.7,3.6,35,35
2018-12-09 08:50:34.6228,172.8,60.1,35,34.78,-45,20.13,1,712.8,-31.7,26.5,35,35
2018-12-09 08:50:34.8728,172.8,60.1,35,34.78,-45,20.13,2,712.6,-31.6,27,35,35
2018-12-09 08:50:35.1228,172.8,60.1,35,34.78,-45,20.13,61,714.5,709.1,0,35,35
2018-12-09 08:50:35.3728,172.8,60.1,35,34.78,-45,20.13,62,425,425,0,35,35
2018-12-09 08:50:35.6228,172.8,60.1,35,34.78,-45,20.08,64,34.1,34.5,0,35,35
2018-12-09 08:50:35.8728,172.8,60.1,35,34.78,-45,20.12,3,712.8,-31.7,24.5,35,35
2018-12-09 08:50:36.1228,172.8,60.1,35,34.78,-45,20.12,4,712.6,-31.6,25,35,35
2018-12-09 08:50:36.3728,172.8,60.1,34.75,34.78,-45,20.11,65,-23060,-23060,0,35,35
2018-12-09 08:50:36.6228,172.8,60.1,34.75,34.78,-45,20.11,66,4770,4770,0,35,35
2018-12-09 08:50:36.8727,172.8,60.1,34.75,34.78,-45,20.13,1,712.8,-31.7,26.5,35,35
2018-12-09 08:50:37.1227,172.8,60.1,34.75,34.78,-45,20.1,2,712.6,-31.6,27,35,35
2018-12-09 08:50:37.3727,172.8,60.1,34.75,34.78,-45,20.12,65,-23060,-23060,0,35,35
2018-12-09 08:50:37.6227,172.8,60.1,34.75,34.78,-45,20.13,51,3.64,3.62,0,35,35
2018-12-09 08:50:37.8728,172.8,60.1,34.75,34.78,-45,20.12,63,50,50,0,35,35
2018-12-09 08:50:38.1228,172.8,60.1,34.75,34.78,-45,20.14,67,27.9,27.7,0,35,35
2018-12-09 08:50:38.3728,172.8,60.1,34.75,34.78,-45,20.14,52,3.64,3.62,0,35,35
2018-12-09 08:50:38.6228,172.8,60.1,34.75,34.78,-45,20.12,6,-23060,27.9,3.6,35,35
2018-12-09 08:50:38.8728,172.8,60.1,34.75,34.78,-45,20.13,7,-23080,27.7,3.6,35,35
2018-12-09 08:50:39.1228,172.8,60.1,34.75,34.78,-45,20.16,1,712.8,-31.7,26.5,35,35
2018-12-09 08:50:39.3728,172.8,60.1,34.75,34.78,-45,20.14,2,712.6,-31.6,27,35,35
2018-12-09 08:50:39.6228,172.8,60.1,34.75,34.78,-45,20.13,61,714.4,708.9,0,35,35
2018-12-09 08:50:39.8728,172.8,60.1,34.75,34.78,-45,20.15,62,425,425,0,35,35
2018-12-09 08:50:40.1228,172.8,60.1,34.75,34.78,-44.9,20.14,64,34.2,34.6,0,35,35
2018-12-09 08:50:40.3728,172.8,60.1,34.75,34.78,-45,20.09,3,712.8,-31.7,24.5,35,35
2018-12-09 08:50:40.6228,172.8,60.1,34.75,34.78,-45,20.22,4,712.6,-31.6,25,35,35
2018-12-09 08:50:40.8728,172.8,60.1,34.75,34.78,-45,20.12,65,-23050,-23070,0,35,35
2018-12-09 08:50:41.1228,172.8,60.1,34.75,34.78,-45,20.13,66,4780,4780,0,35,35
2018-12-09 08:50:41.3729,172.8,60.1,34.75,34.78,-45,20.12,1,712.8,-31.7,26.5,35,35
2018-12-09 08:50:41.6229,172.8,60.1,34.75,34.78,-45,20.12,2,712.6,-31.6,27,35,35
2018-12-09 08:50:41.8728,172.8,60,34.75,34.72,-45,20.12,65,-23050,-23070,0,34.5,35
2018-12-09 08:50:42.1228,172.8,60,34.75,34.72,-45,20.12,51,3.64,3.62,0,34.5,35
2018-12-09 08:50:42.3728,172.8,60,34.75,34.72,-45,20.12,63,50,50,0,34.5,35
2018-12-09 08:50:42.6228,172.8,60,34.75,34.72,-45,20.13,67,27.9,27.7,0,34.5,35
2018-12-09 08:50:42.8728,172.8,60,34.75,34.72,-45,20.12,52,3.64,3.62,0,34.5,35
2018-12-09 08:50:43.1229,172.8,60,34.75,34.72,-44.9,20.12,6,-23040,27.9,3.6,34.5,35
2018-12-09 08:50:43.3729,172.8,60,34.75,34.72,-45,20.12,7,-23070,27.7,3.6,34.5,35
2018-12-09 08:50:43.6229,172.8,60,34.75,34.72,-44.9,20.13,1,712.8,-31.7,26.5,34.5,35
2018-12-09 08:50:43.8729,172.8,60,34.75,34.72,-45,20.12,2,712.6,-31.6,27,34.5,35
2018-12-09 08:50:44.1229,172.8,60,34.75,34.72,-45,20.12,61,714.3,709,0,34.5,35
2018-12-09 08:50:44.3729,172.8,60,34.75,34.72,-45,20.13,62,425,425,0,34.5,35
2018-12-09 08:50:44.6229,172.8,60,34.75,34.72,-45,20.12,64,34.2,34.6,0,34.5,35
2018-12-09 08:50:44.8729,172.8,60,34.75,34.72,-45,20.19,3,712.8,-31.7,24.5,34.5,35
2018-12-09 08:50:45.1229,172.8,60,34.75,34.72,-44.9,20.15,4,712.6,-31.6,25,34.5,35
2018-12-09 08:50:45.3729,172.8,60,34.75,34.72,-45,20.12,65,-23050,-23080,0,34.5,35
2018-12-09 08:50:45.6229,172.8,60,34.75,34.72,-45,20.12,66,4780,4780,0,34.5,35
2018-12-09 08:50:45.8729,172.8,60,34.75,34.72,-45,20.13,1,712.8,-31.7,26.5,34.5,35
2018-12-09 08:50:46.1229,172.8,60,34.75,34.72,-45,20.12,2,712.6,-31.6,27,34.5,35
2018-12-09 08:50:46.3729,172.8,60,34.75,34.72,-44.9,20.12,65,-23040,-23080,0,34.5,35
2018-12-09 08:50:46.6229,172.8,60,34.75,34.72,-45,20.14,51,3.64,3.62,0,34.5,35
2018-12-09 08:50:46.8729,172.8,60,34.75,34.72,-45,20.12,63,50,50,0,34.5,35
2018-12-09 08:50:47.1229,172.8,60,34.75,34.72,-45,20.12,67,27.9,27.7,0,34.5,35
2018-12-09 08:50:47.3729,172.8,60,34.75,34.72,-45,20.13,52,3.64,3.62,0,34.5,35
2018-12-09 08:50:47.6229,172.8,60,34.75,34.72,-45,20.13,6,-23040,27.9,3.6,34.5,35
2018-12-09 08:50:47.8729,172.8,60,34.75,34.72,-44.9,20.11,7,-23090,27.7,3.6,34.5,35
2018-12-09 08:50:48.1229,172.8,59.9,34.75,34.66,-45,20.12,1,712.8,-31.7,26.5,34.5,35
2018-12-09 08:50:48.3729,172.8,59.9,34.75,34.66,-45,20.13,2,712.6,-31.6,27,34.5,35
2018-12-09 08:50:48.6229,172.8,59.9,34.75,34.66,-45,20.15,61,714.3,709,0,34.5,35
2018-12-09 08:50:48.8729,172.8,59.9,34.75,34.66,-45,20.12,62,425,425,0,34.5,35
2018-12-09 08:50:49.1229,172.8,59.9,34.75,34.66,-45,20.13,64,34.2,34.6,0,34.5,35
2018-12-09 08:50:49.3729,172.8,59.9,34.75,34.66,-44.9,20.12,3,712.8,-31.7,24.5,34.5,35
2018-12-09 08:50:49.6229,172.8,59.9,34.75,34.66,-44.9,20.13,4,712.5,-31.6,25,34.5,35
2018-12-09 08:50:49.8729,172.8,59.9,34.75,34.66,-45,20.12,65,-23040,-23080,0,34.5,35
2018-12-09 08:50:50.1229,172.8,59.9,34.75,34.66,-45,20.12,66,4770,4770,0,34.5,35
2018-12-09 08:50:50.3729,172.8,59.9,34.75,34.66,-45,20.12,1,712.8,-31.7,26.5,34.5,35
2018-12-09 08:50:50.6229,172.8,59.9,34.75,34.66,-45,20.12,2,712.5,-31.6,27,34.5,35
2018-12-09 08:50:50.8729,172.8,59.9,34.75,34.66,-45,20.12,65,-23040,-23090,0,34.5,35
2018-12-09 08:50:51.1230,172.8,59.9,34.75,34.66,-44.9,20.12,51,3.64,3.62,0,34.5,35
2018-12-09 08:50:51.3730,172.8,59.9,34.75,34.66,-45,20.14,63,50,50,0,34.5,35
2018-12-09 08:50:51.6230,172.8,59.9,34.75,34.66,-45,20.12,67,27.9,27.7,0,34.5,35
2018-12-09 08:50:51.8729,172.8,59.9,34.75,34.66,-45,20.13,52,3.64,3.62,0,34.5,35
2018-12-09 08:50:52.1229,172.8,59.9,34.75,34.66,-45,20.14,6,-23040,27.9,3.6,34.5,35
2018-12-09 08:50:52.3729,172.8,59.9,34.75,34.66,-44.9,20.12,7,-23090,27.7,3.6,34.5,35
2018-12-09 08:50:52.6229,172.8,59.9,34.75,34.66,-45,20.13,1,712.8,-31.7,26.5,34.5,35
2018-12-09 08:50:52.8729,172.8,59.9,34.75,34.66,-45,20.12,2,712.5,-31.6,27,34.5,35
2018-12-09 08:50:53.1229,172.8,59.9,34.75,34.66,-44.9,20.13,61,714.2,708.8,0,34.5,35
2018-12-09 08:50:53.3729,172.8,59.7,34.75,34.55,-45,20.12,62,425,425,0,34.5,35
2018-12-09 08:50:53.6230,172.8,59.7,34.75,34.55,-45,20.13,64,34.2,34.6,0,34.5,35
2018-12-09 08:50:53.8730,172.8,59.7,34.75,34.55,-45,20.14,3,712.8,-31.7,24.5,34.5,35
2018-12-09 08:50:54.1230,172.8,59.7,34.75,34.55,-45,20.13,4,712.5,-31.6,25,34.5,35
2018-12-09 08:50:54.3730,172.8,59.7,34.75,34.55,-44.9,20.12,65,-23040,-23090,0,34.5,35
2018-12-09 08:50:54.6230,172.8,59.7,34.75,34.55,-45,20.13,66,4770,4770,0,34.5,35
2018-12-09 08:50:54.8730,172.8,59.7,34.75,34.55,-45,20.13,1,712.8,-31.7,26.5,34.5,35
2018-12-09 08:50:55.1230,172.8,59.7,34.75,34.55,-45,20.12,2,712.5,-31.6,27,34.5,35
2018-12-09 08:50:55.3730,172.8,59.7,34.75,34.55,-45,20.12,65,-23030,-23080,0,34.5,35
2018-12-09 08:50:55.6230,172.8,59.7,34.75,34.55,-45,20.13,51,3.64,3.62,0,34.5,35
2018-12-09 08:50:55.8730,172.8,59.7,34.75,34.55,-45,20.11,63,50,50,0,34.5,35
2018-12-09 08:50:56.1230,172.8,59.7,34.75,34.55,-45,20.12,67,27.9,27.7,0,34.5,35
2018-12-09 08:50:56.3730,172.8,59.7,34.75,34.55,-45,20.11,52,3.64,3.62,0,34.5,35
2018-12-09 08:50:56.6230,172.8,59.7,34.75,34.55,-45,20.12,6,-23040,27.9,3.6,34.5,35
2018-12-09 08:50:56.8730,172.8,59.7,34.75,34.55,-45,20.12,7,-23080,27.7,3.6,34.5,35
2018-12-09 08:50:57.1230,172.8,59.7,34.75,34.55,-45,20.13,1,712.7,-31.7,26.5,34.5,35
2018-12-09 08:50:57.3730,172.8,59.7,34.75,34.55,-44.9,20.14,2,712.5,-31.6,27,34.5,35
2018-12-09 08:50:57.6230,172.8,59.7,34.75,34.55,-45,20.12,61,714.3,708.9,0,34.5,35
2018-12-09 08:50:57.8730,172.8,59.7,34.75,34.55,-45,20.11,62,425,425,0,34.5,35
2018-12-09 08:50:58.1230,172.8,59.7,34.75,34.55,-45,20.11,64,34.3,34.6,0,34.5,35
2018-12-09 08:50:58.3730,172.8,59.7,34.75,34.55,-45,20.14,3,712.7,-31.7,24.5,34.5,35
2018-12-09 08:50:58.6230,172.8,59.7,34.75,34.55,-45,20.13,4,712.5,-31.6,25,34.5,35
2018-12-09 08:50:58.8730,172.8,59.7,34.75,34.55,-44.9,20.09,65,-23030,-23090,0,34.5,35
2018-12-09 08:50:59.1230,172.8,59.7,34.75,34.55,-45,20.16,66,4770,4770,0,34.5,35
2018-12-09 08:50:59.3730,172.8,59.7,34.75,34.55,-45,20.11,1,712.7,-31.7,26.5,34.5,35
2018-12-09 08:50:59.6230,172.8,59.7,34.75,34.55,-45,20.13,2,712.5,-31.6,27,34.5,35
2018-12-09 08:50:59.8730,172.8,59.7,34.75,34.55,-45,20.1,65,-23100,-23020,0,34.5,35
2018-12-09 08:51:00.1230,172.8,59.7,34.75,34.55,-45,20.12,51,3.64,3.62,0,34.5,35
2018-12-09 08:51:00.3730,172.8,59.7,34.75,34.55,-45,20.12,63,50,50,0,34.5,35
2018-12-09 08:51:00.6230,172.8,59.7,34.75,34.55,-44.9,20.13,67,27.9,27.7,0,34.5,35
2018-12-09 08:51:00.8730,172.8,59.7,34.75,34.55,-45,20.12,52,3.64,3.62,0,34.5,35
2018-12-09 08:51:01.1230,172.8,59.7,34.75,34.55,-45,20.12,6,-23110,27.9,3.6,34.5,35
2018-12-09 08:51:01.3730,172.8,59.7,34.75,34.55,-45,20.13,7,-23030,27.7,3.6,34.5,35
2018-12-09 08:51:01.6230,172.8,59.7,34.75,34.55,-45,20.13,1,712.7,-31.7,26.5,34.5,35
2018-12-09 08:51:01.8730,172.8,59.7,34.75,34.55,-45,20.13,2,712.5,-31.6,27,34.5,35
2018-12-09 08:51:02.1230,172.8,59.7,34.75,34.55,-45,20.12,61,714.1,708.8,0,34.5,35
2018-12-09 08:51:02.3730,172.8,59.7,34.75,34.55,-45,20.12,62,425,425,0,34.5,35
2018-12-09 08:51:02.6230,172.8,59.7,34.75,34.55,-45,20.12,64,34.2,34.5,0,34.5,35
2018-12-09 08:51:02.8730,172.8,59.7,34.75,34.55,-45,20.12,3,712.7,-31.7,24.5,34.5,35
2018-12-09 08:51:03.1231,172.8,59.7,34.75,34.55,-45,20.13,4,712.5,-31.6,25,34.5,35
2018-12-09 08:51:03.3730,172.8,59.7,34.75,34.55,-45,20.12,65,-23100,-23020,0,34.5,35
2018-12-09 08:51:03.6230,172.8,59.7,34.75,34.55,-45,20.12,66,4770,4770,0,34.5,35
2018-12-09 08:51:03.8730,172.8,59.7,34.75,34.55,-45,20.12,1,712.5,-32,26.5,34.5,35
2018-12-09 08:51:04.1229,172.8,59.7,34.75,34.55,-45,20.13,2,712.3,-31.6,27,34.5,35
2018-12-09 08:51:04.3729,172.8,59.7,34.75,34.55,-45,20.14,65,-23100,-23030,0,34.5,35
2018-12-09 08:51:04.6230,172.8,59.7,34.75,34.55,-45,20.12,51,3.64,3.62,0,34.5,35
2018-12-09 08:51:04.8730,172.8,59.7,34.75,34.55,-45,20.12,63,50,50,0,34.5,35
2018-12-09 08:51:05.1230,172.8,59.7,34.75,34.55,-45,20.16,67,27.9,27.7,0,34.5,35
2018-12-09 08:51:05.3731,172.8,59.7,34.75,34.55,-44.9,20.11,52,3.64,3.62,0,34.5,35
2018-12-09 08:51:05.6231,172.8,59.7,34.75,34.55,-45,20.14,6,-23100,27.9,3.6,34.5,35
2018-12-09 08:51:05.8731,172.8,59.7,34.75,34.55,-45,20.12,7,-23020,27.7,3.6,34.5,35
2018-12-09 08:51:06.1232,172.8,59.7,34.75,34.55,-45,20.12,1,712.5,-32,26.5,34.5,35
2018-12-09 08:51:06.3732,172.8,59.7,34.75,34.55,-45,20.13,2,712.3,-31.6,27,34.5,35
2018-12-09 08:51:06.6232,172.8,59.7,34.75,34.55,-45,20.13,61,714.1,708.7,0,34.5,35
2018-12-09 08:51:06.8732,172.8,59.7,34.75,34.55,-44.9,20.12,62,425,425,0,34.5,35
2018-12-09 08:51:07.1231,172.8,59.7,34.75,34.55,-45,20.12,64,34.2,34.5,0,34.5,35
2018-12-09 08:51:07.3731,172.8,59.7,34.75,34.55,-45,20.13,3,712.5,-32,24.5,34.5,35
2018-12-09 08:51:07.6231,172.8,59.7,34.75,34.55,-45,20.12,4,712.3,-31.6,25,34.5,35
2018-12-09 08:51:07.8731,172.8,59.7,34.75,34.55,-45,20.12,65,-23110,-23030,0,34.5,35
2018-12-09 08:51:08.1231,172.8,59.7,34.5,34.55,-45,20.12,66,4780,4770,0,34.5,35
2018-12-09 08:51:08.3731,172.8,59.7,34.5,34.55,-45,20.13,1,712.5,-32,26.5,34.5,35
2018-12-09 08:51:08.6231,172.8,59.7,34.5,34.55,-44.9,20.12,2,712.3,-31.6,27,34.5,35
2018-12-09 08:51:08.8731,172.8,59.7,34.5,34.55,-45,20.12,65,-23040,-23090,0,34.5,35
2018-12-09 08:51:09.1232,172.8,59.7,34.5,34.55,-45,20.12,51,3.64,3.62,0,34.5,35
2018-12-09 08:51:09.3732,172.8,59.7,34.5,34.55,-45,20.12,63,50,50,0,34.5,35
2018-12-09 08:51:09.6232,172.8,59.7,34.5,34.55,-45,20.12,67,27.9,27.7,0,34.5,35
2018-12-09 08:51:09.8732,172.8,59.7,34.5,34.55,-45,20.12,52,3.64,3.62,0,34.5,35
2018-12-09 08:51:10.1232,172.8,59.7,34.5,34.55,-45,20.13,6,-23040,27.9,3.6,34.5,35
2018-12-09 08:51:10.3732,172.8,59.7,34.5,34.55,-45,20.13,7,-23080,27.7,3.6,34.5,35
2018-12-09 08:51:10.6232,172.8,59.7,34.5,34.55,-44.9,20.12,1,712.5,-32,26.5,34.5,35
2018-12-09 08:51:10.8731,172.8,59.7,34.5,34.55,-45,20.12,2,712.3,-31.6,27,34.5,35
2018-12-09 08:51:11.1231,172.8,59.7,34.5,34.55,-45,20.12,61,714.1,708.6,0,34.5,34.5
2018-12-09 08:51:11.3731,172.8,59.7,34.5,34.55,-45,20.13,62,425,425,0,34.5,34.5
2018-12-09 08:51:11.6231,172.8,59.7,34.5,34.55,-45,20.12,64,34.1,34.6,0,34.5,34.5
2018-12-09 08:51:11.8731,172.8,59.7,34.5,34.55,-45,20.11,3,712.5,-31.7,24.5,34.5,34.5
2018-12-09 08:51:12.1231,172.8,59.7,34.5,34.55,-44.9,20.11,4,712.3,-31.7,25,34.5,34.5
2018-12-09 08:51:12.3731,172.8,59.7,34.5,34.55,-45,20.13,65,-23070,-23040,0,34.5,34.5
2018-12-09 08:51:12.6232,172.8,59.7,34.5,34.55,-45,20.13,66,4780,4780,0,34.5,34.5
2018-12-09 08:51:12.8732,172.8,59.7,34.5,34.55,-45,20.11,1,712.5,-31.7,26.5,34.5,34.5
2018-12-09 08:51:13.1232,172.8,59.6,34.5,34.49,-45,20.14,2,712.3,-31.7,27,34.5,34.5
2018-12-09 08:51:13.3732,172.8,59.6,34.5,34.49,-45,20.13,65,-23110,-23010,0,34.5,34.5
2018-12-09 08:51:13.6232,172.8,59.6,34.5,34.49,-44.9,20.15,51,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:13.8732,172.8,59.6,34.5,34.49,-45,20.13,63,50,50,0,34.5,34.5
2018-12-09 08:51:14.1232,172.8,59.6,34.5,34.49,-45,20.14,67,27.9,27.7,0,34.5,34.5
2018-12-09 08:51:14.3732,172.8,59.6,34.5,34.49,-45,20.12,52,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:14.6232,172.8,59.6,34.5,34.49,-45,20.12,6,-23050,27.9,3.6,34.5,34.5
2018-12-09 08:51:14.8732,172.8,59.6,34.5,34.49,-45,20.12,7,-23070,27.7,3.6,34.5,34.5
2018-12-09 08:51:15.1232,172.8,59.6,34.5,34.49,-44.9,20.16,1,712.5,-31.7,26.5,34.5,34.5
2018-12-09 08:51:15.3732,172.8,59.6,34.5,34.49,-45,20.13,2,712.3,-31.7,27,34.5,34.5
2018-12-09 08:51:15.6232,172.8,59.6,34.5,34.49,-45,20.14,61,713.9,708.5,0,34.5,34.5
2018-12-09 08:51:15.8732,172.8,59.6,34.5,34.49,-45,20.11,62,425,425,0,34.5,34.5
2018-12-09 08:51:16.1232,172.8,59.6,34.5,34.49,-45,20.11,64,34.1,34.5,0,34.5,34.5
2018-12-09 08:51:16.3731,172.8,59.5,34.5,34.43,-45,20.14,3,712.5,-31.7,24.5,34.5,34.5
2018-12-09 08:51:16.6231,172.8,59.5,34.5,34.43,-44.9,20.09,4,712.3,-31.7,25,34.5,34.5
2018-12-09 08:51:16.8732,172.8,59.5,34.5,34.43,-45,20.12,65,-23050,-23070,0,34.5,34.5
2018-12-09 08:51:17.1232,172.8,59.5,34.5,34.43,-45,20.12,66,4780,4780,0,34.5,34.5
2018-12-09 08:51:17.3732,172.8,59.5,34.5,34.43,-45,20.16,1,712.5,-31.7,26.5,34.5,34.5
2018-12-09 08:51:17.6232,172.8,59.5,34.5,34.43,-45,20.13,2,712.3,-31.7,27,34.5,34.5
2018-12-09 08:51:17.8732,172.8,59.5,34.5,34.43,-45,20.13,65,-23050,-23070,0,34.5,34.5
2018-12-09 08:51:18.1232,172.8,59.5,34.5,34.43,-44.9,20.12,51,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:18.3732,172.8,59.5,34.5,34.43,-45,20.13,63,50,50,0,34.5,34.5
2018-12-09 08:51:18.6232,172.8,59.5,34.5,34.43,-45,20.13,67,27.9,27.7,0,34.5,34.5
2018-12-09 08:51:18.8732,172.8,59.5,34.5,34.43,-45,20.1,52,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:19.1232,172.8,59.4,34.5,34.38,-45,20.12,6,-23050,27.9,3.6,34.5,34.5
2018-12-09 08:51:19.3732,172.8,59.4,34.5,34.38,-45,20.12,7,-23070,27.7,3.6,34.5,34.5
2018-12-09 08:51:19.6233,172.8,59.4,34.5,34.38,-45,20.13,1,712.3,-31.7,26.5,34.5,34.5
2018-12-09 08:51:19.8732,172.8,59.4,34.5,34.38,-45,20.12,2,712.2,-31.6,27,34.5,34.5
2018-12-09 08:51:20.1232,172.8,59.4,34.5,34.38,-45,20.13,61,713.9,708.6,0,34.5,34.5
2018-12-09 08:51:20.3732,172.8,59.4,34.5,34.38,-45,20.13,62,425,425,0,34.5,34.5
2018-12-09 08:51:20.6231,172.8,59.4,34.5,34.38,-45,20.15,64,34.2,34.6,0,34.5,34.5
2018-12-09 08:51:20.8732,172.8,59.4,34.5,34.38,-45,20.13,3,712.3,-31.7,24.5,34.5,34.5
2018-12-09 08:51:21.1232,172.8,59.4,34.5,34.38,-44.9,20.12,4,712.2,-31.6,25,34.5,34.5
2018-12-09 08:51:21.3732,172.8,59.4,34.5,34.38,-45,20.13,65,-23060,-23070,0,34.5,34.5
2018-12-09 08:51:21.6233,172.8,59.4,34.5,34.38,-45,20.12,66,4770,4770,0,34.5,34.5
2018-12-09 08:51:21.8732,172.8,59.4,34.5,34.38,-45,20.12,1,712.3,-31.7,26.5,34.5,34.5
2018-12-09 08:51:22.1232,172.8,59.4,34.5,34.38,-45,20.13,2,712.2,-31.6,27,34.5,34.5
2018-12-09 08:51:22.3732,172.8,59.4,34.5,34.38,-45,20.12,65,-23050,-23070,0,34.5,34.5
2018-12-09 08:51:22.6231,172.8,59.4,34.5,34.38,-45,20.12,51,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:22.8732,172.8,59.4,34.5,34.38,-44.9,20.11,63,50,50,0,34.5,34.5
2018-12-09 08:51:23.1232,172.8,59.4,34.5,34.38,-45,20.13,67,27.9,27.7,0,34.5,34.5
2018-12-09 08:51:23.3732,172.8,59.3,34.5,34.32,-45,20.13,52,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:23.6233,172.8,59.3,34.5,34.32,-45,20.12,6,-23060,27.9,3.6,34.5,34.5
2018-12-09 08:51:23.8733,172.8,59.3,34.5,34.32,-45,20.12,7,-23070,27.7,3.6,34.5,34.5
2018-12-09 08:51:24.1233,172.8,59.3,34.5,34.32,-45,20.13,1,712.3,-31.7,26.5,34.5,34.5
2018-12-09 08:51:24.3733,172.8,59.3,34.5,34.32,-45,20.12,2,712.2,-31.6,27,34.5,34.5
2018-12-09 08:51:24.6233,172.8,59.3,34.5,34.32,-45,20.12,61,713.8,708.5,0,34.5,34.5
2018-12-09 08:51:24.8733,172.8,59.3,34.5,34.32,-45,20.12,62,425,425,0,34.5,34.5
2018-12-09 08:51:25.1233,172.8,59.3,34.5,34.32,-45,20.12,64,34.2,34.6,0,34.5,34.5
2018-12-09 08:51:25.3733,172.8,59.3,34.5,34.32,-45,20.13,3,712.2,-31.7,24.5,34.5,34.5
2018-12-09 08:51:25.6233,172.8,59.3,34.5,34.32,-45,20.12,4,712,-31.6,25,34.5,34.5
2018-12-09 08:51:25.8733,172.8,59.3,34.5,34.32,-45,20.09,65,-23060,-23070,0,34.5,34.5
2018-12-09 08:51:26.1233,172.8,59.3,34.5,34.32,-44.9,20.12,66,4780,4770,0,34.5,34.5
2018-12-09 08:51:26.3733,172.8,59.3,34.5,34.32,-45,20.12,1,712.2,-31.7,26.5,34.5,34.5
2018-12-09 08:51:26.6233,172.8,59.3,34.5,34.32,-45,20.06,2,712,-31.6,27,34.5,34.5
2018-12-09 08:51:26.8733,172.8,59.3,34.5,34.32,-45,20.12,65,-23060,-23060,0,34.5,34.5
2018-12-09 08:51:27.1233,172.8,59.3,34.5,34.32,-45,20.12,51,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:27.3733,172.8,59.3,34.5,34.32,-45,20.12,63,50,50,0,34.5,34.5
2018-12-09 08:51:27.6233,172.8,59.3,34.5,34.32,-45,20.14,67,27.9,27.7,0,34.5,34.5
2018-12-09 08:51:27.8733,172.8,59.3,34.5,34.32,-45,20.12,52,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:28.1234,172.8,59.3,34.5,34.32,-45,20.13,6,-23060,27.9,3.6,34.5,34.5
2018-12-09 08:51:28.3734,172.8,59.3,34.5,34.32,-45,20.13,7,-23070,27.7,3.6,34.5,34.5
2018-12-09 08:51:28.6234,172.8,59.3,34.5,34.32,-45,20.13,1,712.2,-31.7,26.5,34.5,34.5
2018-12-09 08:51:28.8734,172.8,59.3,34.5,34.32,-45,20.12,2,712,-31.6,27,34.5,34.5
2018-12-09 08:51:29.1234,172.8,59.3,34.5,34.32,-45,20.12,61,713.8,708.4,0,34.5,34.5
2018-12-09 08:51:29.3734,172.8,59.3,34.5,34.32,-44.9,20.12,62,425,425,0,34.5,34.5
2018-12-09 08:51:29.6233,172.8,59.3,34.5,34.32,-45,20.12,64,34.2,34.6,0,34.5,34.5
2018-12-09 08:51:29.8733,172.8,59.3,34.5,34.32,-45,20.13,3,712.2,-31.7,24.5,34.5,34.5
2018-12-09 08:51:30.1233,172.8,59.3,34.5,34.32,-45,20.1,4,712,-31.6,25,34.5,34.5
2018-12-09 08:51:30.3733,172.8,59.3,34.5,34.32,-45,20.13,65,-23060,-23070,0,34.5,34.5
2018-12-09 08:51:30.6234,172.8,59.3,34.5,34.32,-45,20.13,66,4780,4780,0,34.5,34.5
2018-12-09 08:51:30.8734,172.8,59.3,34.5,34.32,-45,20.12,1,712.2,-31.7,26.5,34.5,34.5
2018-12-09 08:51:31.1234,172.8,59.3,34.5,34.32,-44.9,20.13,2,712,-31.6,27,34.5,34.5
2018-12-09 08:51:31.3734,172.8,59.3,34.5,34.32,-45,20.13,65,-23060,-23070,0,34.5,34.5
2018-12-09 08:51:31.6234,172.8,59.3,34.5,34.32,-45,20.13,51,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:31.8734,172.8,59.3,34.5,34.32,-45,20.13,63,50,50,0,34.5,34.5
2018-12-09 08:51:32.1234,172.8,59.3,34.5,34.32,-45,20.13,67,27.9,27.7,0,34.5,34.5
2018-12-09 08:51:32.3734,172.8,59.3,34.5,34.32,-45,20.13,52,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:32.6234,172.8,59.3,34.5,34.32,-44.9,20.12,6,-23060,27.9,3.6,34.5,34.5
2018-12-09 08:51:32.8734,172.8,59.3,34.5,34.32,-45,20.12,7,-23060,27.7,3.6,34.5,34.5
2018-12-09 08:51:33.1234,172.8,59.3,34.5,34.32,-45,20.13,1,712.3,-32,26.5,34.5,34.5
2018-12-09 08:51:33.3734,172.8,59.3,34.5,34.32,-45,20.12,2,712.1,-31.6,27,34.5,34.5
2018-12-09 08:51:33.6234,172.8,59.3,34.5,34.32,-45,20.12,61,713.7,708.4,0,34.5,34.5
2018-12-09 08:51:33.8734,172.8,59.3,34.5,34.32,-45,20.12,62,425,425,0,34.5,34.5
2018-12-09 08:51:34.1234,172.8,59.3,34.5,34.32,-45,20.12,64,34.2,34.6,0,34.5,34.5
2018-12-09 08:51:34.3734,172.8,59.3,34.5,34.32,-45,20.12,3,712.3,-32,24.5,34.5,34.5
2018-12-09 08:51:34.6234,172.8,59.3,34.5,34.32,-44.9,20.13,4,712.1,-31.6,25,34.5,34.5
2018-12-09 08:51:34.8734,172.8,59.3,34.5,34.32,-44.9,20.12,65,-23070,-23070,0,34.5,34.5
2018-12-09 08:51:35.1234,172.8,59.3,34.5,34.32,-45,20.14,66,4770,4770,0,34.5,34.5
2018-12-09 08:51:35.3734,172.8,59.3,34.5,34.32,-45,20.12,1,712.3,-32,26.5,34.5,34.5
2018-12-09 08:51:35.6234,172.8,59.3,34.5,34.32,-45,20.12,2,712.1,-31.6,27,34.5,34.5
2018-12-09 08:51:35.8735,172.8,59.3,34.5,34.32,-45,20.12,65,-23060,-23070,0,34.5,34.5
2018-12-09 08:51:36.1235,172.8,59.3,34.5,34.32,-44.9,20.11,51,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:36.3734,172.8,59.3,34.5,34.32,-44.9,20.13,63,50,50,0,34.5,34.5
2018-12-09 08:51:36.6234,172.8,59.3,34.5,34.32,-45,20.15,67,27.9,27.7,0,34.5,34.5
2018-12-09 08:51:36.8734,172.8,59.3,34.5,34.32,-45,20.11,52,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:37.1234,172.8,59.3,34.5,34.32,-45,20.12,6,-23060,27.9,3.6,34.5,34.5
2018-12-09 08:51:37.3734,172.8,59.3,34.5,34.32,-45,20.12,7,-23070,27.7,3.6,34.5,34.5
2018-12-09 08:51:37.6234,172.8,59.3,34.5,34.32,-45,20.12,1,712.3,-32,26.5,34.5,34.5
2018-12-09 08:51:37.8734,172.8,59.3,34.5,34.32,-45,20.11,2,712.1,-31.6,27,34.5,34.5
2018-12-09 08:51:38.1234,172.8,59.3,34.5,34.32,-45,20.13,61,713.5,708.3,0,34.5,34.5
2018-12-09 08:51:38.3734,172.8,59.3,34.5,34.32,-45,20.12,62,425,425,0,34.5,34.5
2018-12-09 08:51:38.6234,172.8,59.3,34.5,34.32,-45,20.11,64,34.1,34.5,0,34.5,34.5
2018-12-09 08:51:38.8734,172.8,59.3,34.5,34.32,-45,20.13,3,712.3,-32,24.5,34.5,34.5
2018-12-09 08:51:39.1234,172.8,59.3,34.5,34.32,-45,20.13,4,712.1,-31.6,25,34.5,34.5
2018-12-09 08:51:39.3734,172.8,59.3,34.5,34.32,-44.9,20.12,65,-23070,-23070,0,34.5,34.5
2018-12-09 08:51:39.6234,172.8,59.3,34.5,34.32,-44.9,20.12,66,4780,4780,0,34.5,34.5
2018-12-09 08:51:39.8734,172.8,59.3,34.5,34.32,-45,20.12,1,712.3,-32,26.5,34.5,34.5
2018-12-09 08:51:40.1235,172.8,59.3,34.5,34.32,-45,20.12,2,711.9,-31.6,27,34.5,34.5
2018-12-09 08:51:40.3734,172.8,59.3,34.5,34.32,-45,20.17,65,-23060,-23060,0,34.5,34.5
2018-12-09 08:51:40.6234,172.8,59.3,34.5,34.32,-45,20.13,51,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:40.8734,172.8,59.3,34.5,34.32,-45,20.12,63,50,50,0,34.5,34.5
2018-12-09 08:51:41.1234,172.8,59.3,34.5,34.32,-45,20.12,67,27.9,27.7,0,34.5,34.5
2018-12-09 08:51:41.3734,172.8,59.3,34.5,34.32,-45,20.11,52,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:41.6235,172.8,59.3,34.5,34.32,-45,20.1,6,-23070,27.9,3.6,34.5,34.5
2018-12-09 08:51:41.8735,172.8,59.3,34.5,34.32,-45,20.13,7,-23070,27.7,3.6,34.5,34.5
2018-12-09 08:51:42.1235,172.8,59.3,34.25,34.32,-45,20.12,1,712,-32,26.5,34.5,34.5
2018-12-09 08:51:42.3735,172.8,59.3,34.25,34.32,-45,20.13,2,711.9,-31.6,27,34.5,34.5
2018-12-09 08:51:42.6234,172.8,59.3,34.25,34.32,-45,20.12,61,713.6,708.2,0,34.5,34.5
2018-12-09 08:51:42.8734,172.8,59.3,34.25,34.32,-44.9,20.13,62,425,425,0,34.5,34.5
2018-12-09 08:51:43.1234,172.8,59.2,34.25,34.26,-45,20.13,64,34.1,34.6,0,34.5,34.5
2018-12-09 08:51:43.3734,172.8,59.2,34.25,34.26,-45,20.12,3,712,-32,24.5,34.5,34.5
2018-12-09 08:51:43.6234,172.8,59.2,34.25,34.26,-45,20.12,4,711.9,-31.6,25,34.5,34.5
2018-12-09 08:51:43.8735,172.8,59.2,34.25,34.26,-45,20.13,65,-23050,-23060,0,34.5,34.5
2018-12-09 08:51:44.1235,172.8,59.2,34.25,34.26,-45,20.14,66,4780,4780,0,34.5,34.5
2018-12-09 08:51:44.3735,172.8,59.2,34.25,34.26,-44.9,20.12,1,712,-32,26.5,34.5,34.5
2018-12-09 08:51:44.6235,172.8,59.2,34.25,34.26,-45,20.12,2,711.9,-31.6,27,34.5,34.5
2018-12-09 08:51:44.8735,172.8,59.2,34.25,34.26,-45,20.11,65,-23060,-23070,0,34.5,34.5
2018-12-09 08:51:45.1234,172.8,59.2,34.25,34.26,-45,20.12,51,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:45.3734,172.8,59.2,34.25,34.26,-45,20.12,63,50,50,0,34.5,34.5
2018-12-09 08:51:45.6234,172.8,59.2,34.25,34.26,-45,20.1,67,27.9,27.7,0,34.5,34.5
2018-12-09 08:51:45.8734,172.8,59.2,34.25,34.26,-45,20.13,52,3.64,3.62,0,34.5,34.5
2018-12-09 08:51:46.1234,172.8,59.2,34.25,34.26,-45,20.13,6,-23050,27.8,3.6,34.5,34.5
2018-12-09 08:51:46.3734,172.8,59.2,34.25,34.26,-45,20.15,7,-23070,27.7,3.6,34.5,34.5
2018-12-09 08:51:46.6234,172.8,59.2,34.25,34.26,-45,20.12,1,712,-32,26.5,34.5,34.5
2018-12-09 08:51:46.8734,172.8,59.2,34.25,34.26,-45,20.11,2,711.9,-31.6,27,34.5,34.5
2018-12-09 08:51:47.1234,172.8,59.2,34.25,34.26,-45,20.13,61,713.6,708.3,0,34.5,34.5
2018-12-09 08:51:47.3734,172.8,59.2,34.25,34.26,-44.9,20.12,62,425,425,0,34,34.5
2018-12-09 08:51:47.6234,172.8,59.2,34.25,34.26,-44.9,20.12,64,34.1,34.5,0,34,34.5
2018-12-09 08:51:47.8734,172.8,59.2,34.25,34.26,-45,20.12,3,711.9,-32,24.5,34,34.5
2018-12-09 08:51:48.1235,172.8,59.2,34.25,34.26,-45,20.16,4,711.8,-31.6,25,34,34.5
2018-12-09 08:51:48.3735,172.8,59.2,34.25,34.26,-45,20.13,65,-23050,-23070,0,34,34.5
2018-12-09 08:51:48.6235,172.8,59.2,34.25,34.26,-45,20.13,66,4780,4780,0,34,34.5
2018-12-09 08:51:48.8735,172.8,59.2,34.25,34.26,-44.9,20.17,1,711.9,-32,26.5,34,34.5
2018-12-09 08:51:49.1234,172.8,59.1,34.25,34.2,-44.9,20.14,2,711.8,-31.6,27,34,34.5
2018-12-09 08:51:49.3734,172.8,59.1,34.25,34.2,-45,20.14,65,-23040,-23080,0,34,34.5
2018-12-09 08:51:49.6234,172.8,59.1,34.25,34.2,-45,20.13,51,3.64,3.62,0,34,34.5
2018-12-09 08:51:49.8735,172.8,59.1,34.25,34.2,-45,20.12,63,50,50,0,34,34.5
2018-12-09 08:51:50.1235,172.8,59.1,34.25,34.2,-45,20.12,67,27.8,27.7,0,34,34.5
2018-12-09 08:51:50.3735,172.8,59.1,34.25,34.2,-45,20.16,52,3.64,3.62,0,34,34.5
2018-12-09 08:51:50.6235,172.8,59.1,34.25,34.2,-44.9,20.12,6,-23040,27.9,3.6,34,34.5
2018-12-09 08:51:50.8735,172.8,59.1,34.25,34.2,-45,20.12,7,-23080,27.7,3.6,34,34.5
2018-12-09 08:51:51.1235,172.8,59.1,34.25,34.2,-44.9,20.12,1,711.9,-32,26.5,34,34.5
2018-12-09 08:51:51.3735,172.8,59.1,34.25,34.2,-45,20.12,2,711.8,-31.6,27,34,34.5
2018-12-09 08:51:51.6235,172.8,59.1,34.25,34.2,-45,20.12,61,713.5,708.2,0,34,34.5
2018-12-09 08:51:51.8736,172.8,59.1,34.25,34.2,-45,20.12,62,425,425,0,34,34.5
2018-12-09 08:51:52.1236,172.8,59.1,34.25,34.2,-45,20.09,64,34.1,34.6,0,34,34.5
2018-12-09 08:51:52.3736,172.8,59.1,34.25,34.2,-44.9,20.12,3,711.9,-32,24.5,34,34.5
2018-12-09 08:51:52.6236,172.8,59.1,34.25,34.2,-45,20.13,4,711.8,-31.6,25,34,34.5
2018-12-09 08:51:52.8735,172.8,59.1,34.25,34.2,-45,20.12,65,-23040,-23080,0,34,34.5
2018-12-09 08:51:53.1235,172.8,59.1,34.25,34.2,-45,20.12,66,4780,4780,0,34,34.5
2018-12-09 08:51:53.3735,172.8,59,34.25,34.14,-45,20.12,1,711.9,-32,26.5,34,34.5
2018-12-09 08:51:53.6234,172.8,59,34.25,34.14,-45,20.12,2,711.8,-31.6,27,34,34.5
2018-12-09 08:51:53.8735,172.8,59,34.25,34.14,-44.9,20.12,65,-23030,-23070,0,34,34.5
2018-12-09 08:51:54.1235,172.8,59,34.25,34.14,-45,20.12,51,3.64,3.62,0,34,34.5
2018-12-09 08:51:54.3735,172.8,59,34.25,34.14,-45,20.13,63,50,50,0,34,34.5
2018-12-09 08:51:54.6236,172.8,59,34.25,34.14,-45,20.12,67,27.8,27.7,0,34,34.5
2018-12-09 08:51:54.8736,172.8,59,34.25,34.14,-45,20.12,52,3.64,3.62,0,34,34.5
2018-12-09 08:51:55.1236,172.8,59,34.25,34.14,-45,20.12,6,-23040,27.8,3.6,34,34.5
2018-12-09 08:51:55.3736,172.8,59,34.25,34.14,-44.9,20.13,7,-23090,27.7,3.6,34,34.5
2018-12-09 08:51:55.6236,172.8,59,34.25,34.14,-45,20.13,1,711.8,-32,26.5,34,34.5
2018-12-09 08:51:55.8736,172.8,59,34.25,34.14,-45,20.12,2,711.7,-31.6,27,34,34.5
2018-12-09 08:51:56.1236,172.8,59,34.25,34.14,-45,20.12,61,713.4,708,0,34,34.5
2018-12-09 08:51:56.3736,172.8,59,34.25,34.14,-45,20.12,62,425,425,0,34,34.5
2018-12-09 08:51:56.6236,172.8,59,34.25,34.14,-45,20.12,64,34.2,34.6,0,34,34.5
2018-12-09 08:51:56.8736,172.8,59,34.25,34.14,-44.9,20.13,3,711.8,-32,24.5,34,34.5
2018-12-09 08:51:57.1236,172.8,59,34.25,34.14,-44.9,20.14,4,711.7,-31.6,25,34,34.5
2018-12-09 08:51:57.3736,172.8,59,34.25,34.14,-45,20.12,65,-23040,-23080,0,34,34.5
2018-12-09 08:51:57.6236,172.8,59,34.25,34.14,-45,20.12,66,4770,4770,0,34,34.5
2018-12-09 08:51:57.8736,172.8,59,34.25,34.14,-45,20.11,1,711.8,-32,26.5,34,34.5
2018-12-09 08:51:58.1236,172.8,59,34.25,34.14,-45,20.12,2,711.7,-31.6,27,34,34.5
2018-12-09 08:51:58.3736,172.8,59,34.25,34.14,-44.9,20.11,65,-23040,-23080,0,34,34.5
2018-12-09 08:51:58.6236,172.8,59,34.25,34.14,-45,20.13,51,3.64,3.62,0,34,34.5
2018-12-09 08:51:58.8736,172.8,59,34.25,34.14,-45,20.12,63,50,50,0,34,34.5
2018-12-09 08:51:59.1236,172.8,59,34.25,34.14,-45,20.12,67,27.8,27.7,0,34,34.5
2018-12-09 08:51:59.3736,172.8,59,34.25,34.14,-45,20.14,52,3.64,3.62,0,34,34.5
2018-12-09 08:51:59.6236,172.8,59,34.25,34.14,-45,20.14,6,-23040,27.8,3.6,34,34.5
2018-12-09 08:51:59.8736,172.8,59,34.25,34.14,-45,20.12,7,-23090,27.7,3.6,34,34.5
2018-12-09 08:52:00.1236,172.8,59,34.25,34.14,-44.9,20.13,1,711.8,-32,26.5,34,34.5
2018-12-09 08:52:00.3736,172.8,59,34.25,34.14,-45,20.12,2,711.7,-31.6,27,34,34.5
2018-12-09 08:52:00.6236,172.8,59,34.25,34.14,-45,20.07,61,713.5,708.1,0,34,34.5
2018-12-09 08:52:00.8736,172.8,59,34.25,34.14,-45,20.12,62,425,425,0,34,34.5
2018-12-09 08:52:01.1236,172.8,59,34.25,34.14,-45,20.12,64,34.1,34.6,0,34,34.5
2018-12-09 08:52:01.3736,172.8,59,34.25,34.14,-45,20.23,3,711.8,-32,24.5,34,34.5
2018-12-09 08:52:01.6236,172.8,59,34.25,34.14,-45,19.98,4,711.7,-31.6,25,34,34.5
2018-12-09 08:52:01.8736,172.8,59,34.25,34.14,-45,20.12,65,-23040,-23090,0,34,34.5
2018-12-09 08:52:02.1236,172.8,59,34.25,34.14,-44.9,20.12,66,4770,4770,0,34,34.5
2018-12-09 08:52:02.3736,172.8,59,34.25,34.14,-45,20.14,1,711.8,-31.7,26.5,34,34.5
2018-12-09 08:52:02.6236,172.8,59,34.25,34.14,-45,20.12,2,711.6,-31.6,27,34,34.5
2018-12-09 08:52:02.8737,172.8,59,34.25,34.14,-45,20.12,65,-23040,-23090,0,34,34.5
2018-12-09 08:52:03.1237,172.8,59,34.25,34.14,-45,20.11,51,3.64,3.62,0,34,34.5
2018-12-09 08:52:03.3737,172.8,59,34.25,34.14,-45,20.11,63,50,50,0,34,34.5
2018-12-09 08:52:03.6236,172.8,59,34.25,34.14,-45,20.12,67,27.8,27.7,0,34,34.5
2018-12-09 08:52:03.8736,172.8,59,34.25,34.14,-44.9,20.12,52,3.64,3.62,0,34,34.5
2018-12-09 08:52:04.1236,172.8,59,34.25,34.14,-45,20.13,6,-23040,27.8,3.6,34,34.5
2018-12-09 08:52:04.3736,172.8,59,34.25,34.14,-45,20.12,7,-23090,27.7,3.6,34,34.5
2018-12-09 08:52:04.6237,172.8,59,34.25,34.14,-45,20.12,1,711.8,-31.7,26.5,34,34.5
2018-12-09 08:52:04.8737,172.8,59,34.25,34.14,-45,20.13,2,711.6,-31.6,27,34,34.5
2018-12-09 08:52:05.1237,172.8,59,34.25,34.14,-45,20.12,61,713.3,708,0,34,34.5
2018-12-09 08:52:05.3737,172.8,59,34.25,34.14,-44.9,20.13,62,425,425,0,34,34.5
2018-12-09 08:52:05.6237,172.8,59,34.25,34.14,-44.9,20.12,64,34.1,34.6,0,34,34.5
2018-12-09 08:52:05.8737,172.8,59,34.25,34.14,-45,20.11,3,711.8,-31.7,24.5,34,34.5
2018-12-09 08:52:06.1237,172.8,59,34.25,34.14,-45,20.13,4,711.6,-31.6,25,34,34.5
2018-12-09 08:52:06.3737,172.8,59,34.25,34.14,-45,20.12,65,-23040,-23100,0,34,34.5
2018-12-09 08:52:06.6237,172.8,59,34.25,34.14,-45,20.12,66,4780,4780,0,34,34.5
2018-12-09 08:52:06.8737,172.8,59,34.25,34.14,-45,20.13,1,711.8,-31.7,26.5,34,34.5
2018-12-09 08:52:07.1238,172.8,59,34.25,34.14,-44.9,20.13,2,711.6,-31.6,27,34,34.5
2018-12-09 08:52:07.3738,172.8,59,34.25,34.14,-45,20.14,65,-23030,-23090,0,34,34.5
2018-12-09 08:52:07.6238,172.8,59,34.25,34.14,-45,20.12,51,3.64,3.62,0,34,34.5
2018-12-09 08:52:07.8738,172.8,59,34.25,34.14,-45,20.12,63,50,50,0,34,34.5
2018-12-09 08:52:08.1238,172.8,59,34.25,34.14,-45,20.12,67,27.8,27.7,0,34,34.5
2018-12-09 08:52:08.3738,172.8,59,34.25,34.14,-45,20.11,52,3.64,3.62,0,34,34.5
2018-12-09 08:52:08.6238,172.8,59,34.25,34.14,-45,20.12,6,-23030,27.8,3.6,34,34.5
2018-12-09 08:52:08.8738,172.8,59,34.25,34.14,-45,20.13,7,-23090,27.7,3.6,34,34.5
2018-12-09 08:52:09.1238,172.8,59,34.25,34.14,-45,20.13,1,711.6,-31.7,26.5,34,34.5
2018-12-09 08:52:09.3739,172.8,59,34.25,34.14,-45,20.12,2,711.5,-31.7,27,34,34.5
2018-12-09 08:52:09.6238,172.8,59,34.25,34.14,-45,20.08,61,713.3,708,0,34,34.5
2018-12-09 08:52:09.8738,172.8,59,34.25,34.14,-45,20.17,62,425,425,0,34,34.5
2018-12-09 08:52:10.1238,172.8,59,34.25,34.14,-45,20.21,64,34.1,34.6,0,34,34.5
2018-12-09 08:52:10.3738,172.8,59,34.25,34.14,-45,20.04,3,711.6,-31.7,24.5,34,34.5
2018-12-09 08:52:10.6238,172.8,59,34.25,34.14,-45,20.12,4,711.5,-31.7,25,34,34.5
2018-12-09 08:52:10.8738,172.8,59,34.25,34.14,-45,20.13,65,-23040,-23100,0,34,34.5
2018-12-09 08:52:11.1238,172.8,59,34.25,34.14,-45,20.13,66,4770,4770,0,34,34.5
2018-12-09 08:52:11.3738,172.8,59,34.25,34.14,-45,20.13,1,711.6,-31.7,26.5,34,34.5
2018-12-09 08:52:11.6238,172.8,59,34.25,34.14,-45,20.12,2,711.5,-31.7,27,34,34.5
2018-12-09 08:52:11.8738,172.8,59,34.25,34.14,-45,20.13,65,-23030,-23090,0,34,34.5
2018-12-09 08:52:12.1238,172.8,59,34.25,34.14,-45,20.12,51,3.64,3.62,0,34,34.5
2018-12-09 08:52:12.3738,172.8,59,34.25,34.14,-45,20.12,63,50,50,0,34,34.5
2018-12-09 08:52:12.6238,172.8,59,34.25,34.14,-45,20.12,67,27.8,27.7,0,34,34.5
2018-12-09 08:52:12.8738,172.8,59,34.25,34.14,-45,20.12,52,3.64,3.62,0,34,34.5
2018-12-09 08:52:13.1238,172.8,59,34.25,34.14,-45,20.12,6,-23040,27.8,3.6,34,34.5
2018-12-09 08:52:13.3738,172.8,59,34.25,34.14,-45,20.12,7,-23100,27.7,3.6,34,34.5
2018-12-09 08:52:13.6238,172.8,59,34.25,34.14,-45,20.13,1,711.6,-31.7,26.5,34,34.5
2018-12-09 08:52:13.8738,172.8,59,34.25,34.14,-45,20.13,2,711.5,-31.7,27,34,34.5
2018-12-09 08:52:14.1238,172.8,59,34,34.14,-45,20.13,61,713.2,707.9,0,34,34.5
2018-12-09 08:52:14.3739,172.8,59,34,34.14,-45,20.12,62,425,425,0,34,34.5
2018-12-09 08:52:14.6238,172.8,59,34,34.14,-45,20.13,64,34.2,34.7,0,34,34.5
2018-12-09 08:52:14.8738,172.8,59,34,34.14,-45,20.12,3,711.6,-31.7,24.5,34,34.5
2018-12-09 08:52:15.1238,172.8,59,34,34.14,-45,20.11,4,711.5,-31.7,25,34,34.5
2018-12-09 08:52:15.3738,172.8,59,34,34.14,-45,20.12,65,-23040,-23090,0,34,34.5
2018-12-09 08:52:15.6238,172.8,59,34,34.14,-45,20.12,66,4760,4760,0,34,34.5
2018-12-09 08:52:15.8738,172.8,59,34,34.14,-45,20.13,1,711.6,-31.7,26.5,34,34.5
2018-12-09 08:52:16.1238,172.8,59,34,34.14,-45,20.11,2,711.5,-31.7,27,34,34.5
2018-12-09 08:52:16.3738,172.8,58.8,34,34.03,-45,20.12,65,-23040,-23090,0,34,34
2018-12-09 08:52:16.6238,172.8,58.8,34,34.03,-44.9,20.13,51,3.63,3.61,0,34,34
2018-12-09 08:52:16.8738,172.8,58.8,34,34.03,-45,20.13,63,50,50,0,34,34
2018-12-09 08:52:17.1238,172.8,58.8,34,34.03,-45,20.11,67,27.8,27.7,0,34,34
2018-12-09 08:52:17.3738,172.8,58.8,34,34.03,-45,20.13,52,3.64,3.62,0,34,34
2018-12-09 08:52:17.6238,172.8,58.8,34,34.03,-45,20.13,6,-23040,27.8,3.6,34,34
2018-12-09 08:52:17.8738,172.8,58.8,34,34.03,-45,20.12,7,-23080,27.7,3.6,34,34
2018-12-09 08:52:18.1238,172.8,58.8,34,34.03,-45,20.14,1,711.6,-31.7,26.5,34,34
2018-12-09 08:52:18.3738,172.8,58.8,34,34.03,-44.9,20.12,2,711.5,-31.7,27,34,34
2018-12-09 08:52:18.6238,172.8,58.8,34,34.03,-44.9,20.11,61,713.2,707.8,0,34,34
2018-12-09 08:52:18.8739,172.8,58.8,34,34.03,-45,20.13,62,425,425,0,34,34
2018-12-09 08:52:19.1239,172.8,58.8,34,34.03,-45,20.12,64,34.2,34.6,0,34,34
2018-12-09 08:52:19.3739,172.8,58.8,34,34.03,-45,20.12,3,711.6,-31.7,24.5,34,34
2018-12-09 08:52:19.6239,172.8,58.8,34,34.03,-45,20.13,4,711.5,-31.7,25,34,34
2018-12-09 08:52:19.8739,172.8,58.8,34,34.03,-45,20.13,65,-23050,-23080,0,34,34
2018-12-09 08:52:20.1239,172.8,58.6,34,33.91,-45,20.12,66,4760,4760,0,34,34
2018-12-09 08:52:20.3739,172.8,58.6,34,33.91,-45,20.12,1,711.6,-31.7,26.5,34,34
2018-12-09 08:52:20.6239,172.8,58.6,34,33.91,-45,20.12,2,711.5,-31.7,27,34,34
2018-12-09 08:52:20.8739,172.8,58.6,34,33.91,-45,20.12,65,-23040,-23070,0,34,34
2018-12-09 08:52:21.1239,172.8,58.6,34,33.91,-45,20.12,51,3.63,3.61,0,34,34
2018-12-09 08:52:21.3739,172.8,58.6,34,33.91,-44.9,20.13,63,50,50,0,34,34
2018-12-09 08:52:21.6239,172.8,58.6,34,33.91,-44.9,20.12,67,27.8,27.7,0,34,34
2018-12-09 08:52:21.8738,172.8,58.6,34,33.91,-45,20.12,52,3.64,3.62,0,34,34
2018-12-09 08:52:22.1238,172.8,58.6,34,33.91,-45,20.12,6,-23040,27.8,3.6,34,34
2018-12-09 08:52:22.3738,172.8,58.6,34,33.91,-45,20.12,7,-23070,27.7,3.6,34,34
2018-12-09 08:52:22.6238,172.8,58.6,34,33.91,-45,20.13,1,711.6,-31.7,26.5,34,34
2018-12-09 08:52:22.8738,172.8,58.6,34,33.91,-45,20.12,2,711.5,-31.7,27,34,34
2018-12-09 08:52:23.1239,172.8,58.6,34,33.91,-44.9,20.12,61,713.1,707.7,0,34,34
2018-12-09 08:52:23.3739,172.8,58.5,34,33.85,-44.9,20.11,62,425,425,0,34,34
2018-12-09 08:52:23.6239,172.8,58.5,34,33.85,-45,20.12,64,34.1,34.6,0,34,34
2018-12-09 08:52:23.8739,172.8,58.5,34,33.85,-45,20.13,3,711.6,-31.7,24.5,34,34
2018-12-09 08:52:24.1239,172.8,58.5,34,33.85,-45,20.12,4,711.4,-31.6,25,34,34
2018-12-09 08:52:24.3739,172.8,58.5,34,33.85,-44.9,20.12,65,-23050,-23070,0,34,34
2018-12-09 08:52:24.6239,172.8,58.5,34,33.85,-44.9,20.12,66,4760,4760,0,34,34
2018-12-09 08:52:24.8739,172.8,58.5,34,33.85,-44.9,20.13,1,711.6,-31.7,26.5,34,34
2018-12-09 08:52:25.1239,172.8,58.5,34,33.85,-45,20.13,2,711.4,-31.6,27,34,34
2018-12-09 08:52:25.3739,172.8,58.5,34,33.85,-45,20.12,65,-23050,-23070,0,34,34
2018-12-09 08:52:25.6239,172.8,58.5,34,33.85,-44.9,20.17,51,3.64,3.62,0,34,34
2018-12-09 08:52:25.8739,172.8,58.5,34,33.85,-45,20.12,63,50,50,0,34,34
2018-12-09 08:52:26.1239,172.8,58.5,34,33.85,-45,20.12,67,27.8,27.7,0,34,34
2018-12-09 08:52:26.3739,172.8,58.5,34,33.85,-45,20.12,52,3.64,3.61,0,34,34
2018-12-09 08:52:26.6239,172.8,58.5,34,33.85,-45,19.99,6,-23050,27.8,3.6,34,34
2018-12-09 08:52:26.8739,172.8,58.5,34,33.85,-45,20.12,7,-23060,27.7,3.6,34,34
2018-12-09 08:52:27.1239,172.8,58.5,34,33.85,-44.9,20.12,1,711.6,-31.7,26.5,34,34
2018-12-09 08:52:27.3739,172.8,58.5,34,33.85,-44.9,20.13,2,711.4,-31.6,27,34,34
2018-12-09 08:52:27.6239,172.8,58.5,34,33.85,-45,20.12,61,713.1,707.8,0,34,34
2018-12-09 08:52:27.8740,172.8,58.5,34,33.85,-45,20.12,62,425,425,0,34,34
2018-12-09 08:52:28.1240,172.8,58.5,34,33.85,-45,20.15,64,34.2,34.6,0,34,34
2018-12-09 08:52:28.3740,172.8,58.5,34,33.85,-45,20.12,3,711.6,-31.7,24.5,34,34
2018-12-09 08:52:28.6240,172.8,58.5,34,33.85,-44.9,20.13,4,711.4,-31.6,25,34,34
2018-12-09 08:52:28.8740,172.8,58.5,34,33.85,-45,20.13,65,-23060,-23070,0,34,34
2018-12-09 08:52:29.1240,172.8,58.5,34,33.85,-45,20.11,66,4770,4770,0,34,34
2018-12-09 08:52:29.3740,172.8,58.5,34,33.85,-45,20.12,1,711.6,-31.7,26.5,34,34
2018-12-09 08:52:29.6240,172.8,58.5,34,33.85,-45,20.13,2,711.4,-31.6,27,34,34
2018-12-09 08:52:29.8740,172.8,58.5,34,33.85,-45,20.12,65,-23050,-23070,0,34,34
2018-12-09 08:52:30.1240,172.8,58.5,34,33.85,-45,20.12,51,3.64,3.62,0,34,34
2018-12-09 08:52:30.3740,172.8,58.5,34,33.85,-45,20.12,63,50,50,0,34,34
2018-12-09 08:52:30.6240,172.8,58.5,34,33.85,-45,20.13,67,27.8,27.7,0,34,34
2018-12-09 08:52:30.8740,172.8,58.5,34,33.85,-45,20.12,52,3.64,3.61,0,34,34
2018-12-09 08:52:31.1240,172.8,58.5,34,33.85,-45,20.12,6,-23050,27.8,3.6,34,34
2018-12-09 08:52:31.3740,172.8,58.5,34,33.85,-45,20.13,7,-23070,27.7,3.6,34,34
2018-12-09 08:52:31.6240,172.8,58.5,34,33.85,-44.9,20.13,1,711.4,-31.7,26.5,34,34
2018-12-09 08:52:31.8740,172.8,58.5,34,33.85,-44.9,20.13,2,711.3,-31.6,27,34,34
2018-12-09 08:52:32.1240,172.8,58.5,34,33.85,-45,20.12,61,713.1,707.7,0,34,34
2018-12-09 08:52:32.3740,172.8,58.5,34,33.85,-45,20.13,62,425,425,0,34,34
2018-12-09 08:52:32.6240,172.8,58.5,34,33.85,-45,20.13,64,34.2,34.6,0,34,34
2018-12-09 08:52:32.8740,172.8,58.5,34,33.85,-45,20.12,3,711.4,-31.7,24.5,34,34
2018-12-09 08:52:33.1240,172.8,58.5,34,33.85,-45,20.13,4,711.3,-31.6,25,34,34
2018-12-09 08:52:33.3740,172.8,58.5,34,33.85,-45,20.13,65,-23060,-23070,0,34,34
2018-12-09 08:52:33.6240,172.8,58.5,34,33.85,-45,20.12,66,4770,4770,0,34,34
2018-12-09 08:52:33.8740,172.8,58.5,34,33.85,-45,20.12,1,711.4,-31.7,26.5,34,34
2018-12-09 08:52:34.1241,172.8,58.5,34,33.85,-45,20.13,2,711.3,-31.6,27,34,34
2018-12-09 08:52:34.3740,172.8,58.5,34,33.85,-45,20.12,65,-23060,-23070,0,34,34
2018-12-09 08:52:34.6240,172.8,58.5,34,33.85,-45,20.12,51,3.63,3.62,0,34,34
2018-12-09 08:52:34.8740,172.8,58.5,34,33.85,-45,20.12,63,50,50,0,34,34
2018-12-09 08:52:35.1240,172.8,58.5,34,33.85,-44.9,20.13,67,27.8,27.7,0,34,34
2018-12-09 08:52:35.3740,172.8,58.5,34,33.85,-44.9,20.13,52,3.64,3.61,0,34,34
2018-12-09 08:52:35.6240,172.8,58.5,34,33.85,-45,20.12,6,-23070,27.8,3.6,34,34
2018-12-09 08:52:35.8740,172.8,58.5,34,33.85,-45,20.12,7,-23070,27.7,3.6,34,34
2018-12-09 08:52:36.1241,172.8,58.5,34,33.85,-45,20.13,1,711.4,-31.7,26.5,34,34
2018-12-09 08:52:36.3741,172.8,58.5,34,33.85,-45,20.12,2,711.3,-31.6,27,34,34
2018-12-09 08:52:36.6241,172.8,58.5,34,33.85,-45,20.11,61,712.9,707.7,0,34,34
2018-12-09 08:52:36.8741,172.8,58.5,34,33.85,-45,20.13,62,425,425,0,34,34
2018-12-09 08:52:37.1241,172.8,58.5,34,33.85,-45,20.12,64,34.1,34.5,0,34,34
2018-12-09 08:52:37.3741,172.8,58.5,34,33.85,-45,20.12,3,711.4,-31.7,24.5,34,34
2018-12-09 08:52:37.6241,172.8,58.5,34,33.85,-45,20.11,4,711.3,-31.6,25,34,34
2018-12-09 08:52:37.8741,172.8,58.5,34,33.85,-45,20.16,65,-23060,-23070,0,34,34
2018-12-09 08:52:38.1241,172.8,58.5,34,33.85,-45,20.14,66,4770,4770,0,34,34
2018-12-09 08:52:38.3741,172.8,58.5,34,33.85,-44.9,20.13,1,711.3,-32,26.5,34,34
2018-12-09 08:52:38.6241,172.8,58.5,34,33.85,-45,20.13,2,711.2,-31.7,27,34,34
2018-12-09 08:52:38.8740,172.8,58.5,34,33.85,-45,20.11,65,-23060,-23070,0,34,34
2018-12-09 08:52:39.1240,172.8,58.5,34,33.85,-45,20.12,51,3.63,3.62,0,34,34
2018-12-09 08:52:39.3740,172.8,58.5,34,33.85,-45,20.15,63,50,50,0,34,34
2018-12-09 08:52:39.6241,172.8,58.5,34,33.85,-45,20.11,67,27.8,27.7,0,34,34
2018-12-09 08:52:39.8741,172.8,58.5,34,33.85,-45,20.08,52,3.64,3.61,0,34,34
2018-12-09 08:52:40.1241,172.8,58.5,34,33.85,-45,20.12,6,-23060,27.8,3.6,34,34
2018-12-09 08:52:40.3741,172.8,58.5,34,33.85,-45,20.17,7,-23060,27.7,3.6,34,34
2018-12-09 08:52:40.6241,172.8,58.5,34,33.85,-45,20.2,1,711.3,-32,26.5,34,34
2018-12-09 08:52:40.8741,172.8,58.5,34,33.85,-45,20.26,2,711.2,-31.7,27,34,34
2018-12-09 08:52:41.1241,172.8,58.5,34,33.85,-45,19.98,61,713,707.6,0,34,34
2018-12-09 08:52:41.3741,172.8,58.5,34,33.85,-45,20.11,62,425,425,0,34,34
2018-12-09 08:52:41.6241,172.8,58.5,34,33.85,-45,20.12,64,34.1,34.5,0,34,34
2018-12-09 08:52:41.8741,172.8,58.5,34,33.85,-45,20.11,3,711.3,-32,24.5,34,34
2018-12-09 08:52:42.1241,172.8,58.5,34,33.85,-45,20.12,4,711.2,-31.7,25,34,34
2018-12-09 08:52:42.3741,172.8,58.5,34,33.85,-45,20.13,65,-23070,-23070,0,34,34
2018-12-09 08:52:42.6241,172.8,58.5,34,33.85,-45,20.12,66,4780,4780,0,34,34
2018-12-09 08:52:42.8741,172.8,58.5,34,33.85,-45,20.12,1,711.3,-32,26.5,34,34
2018-12-09 08:52:43.1241,172.8,58.5,34,33.85,-45,20.12,2,711.2,-31.7,27,34,34
2018-12-09 08:52:43.3741,172.8,58.5,34,33.85,-45,20.13,65,-23060,-23070,0,34,34
2018-12-09 08:52:43.6241,172.8,58.5,34,33.85,-45,20.1,51,3.63,3.62,0,34,34
2018-12-09 08:52:43.8741,172.8,58.5,34,33.85,-45,20.11,63,50,50,0,34,34
2018-12-09 08:52:44.1241,172.8,58.4,34,33.8,-45,20.13,67,27.8,27.7,0,34,34
2018-12-09 08:52:44.3741,172.8,58.4,34,33.8,-45,20.12,52,3.64,3.61,0,34,34
2018-12-09 08:52:44.6241,172.8,58.4,34,33.8,-45,20.12,6,-23070,27.8,3.6,34,34
2018-12-09 08:52:44.8742,172.8,58.4,34,33.8,-45,20.12,7,-23070,27.7,3.6,34,34
2018-12-09 08:52:45.1242,172.8,58.4,34,33.8,-45,20.13,1,711.3,-32,26.5,34,34
