Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:52:45.3742,172.8,58.4,34,33.8,-45,20.12,2,711.2,-31.7,27,34,34
2018-12-09 08:52:45.6242,172.8,58.4,34,33.8,-45,20.12,61,712.9,707.5,0,34,34
2018-12-09 08:52:45.8742,172.8,58.4,34,33.8,-45,20.13,62,425,425,0,34,34
2018-12-09 08:52:46.1242,172.8,58.4,34,33.8,-44.9,20.13,64,34.1,34.6,0,34,34
2018-12-09 08:52:46.3742,172.8,58.4,34,33.8,-45,20.11,3,711.3,-31.7,24.5,34,34
2018-12-09 08:52:46.6242,172.8,58.4,34,33.8,-45,20.13,4,711.1,-31.6,25,34,34
2018-12-09 08:52:46.8741,172.8,58.4,34,33.8,-45,20.13,65,-23060,-23060,0,34,34
2018-12-09 08:52:47.1241,172.8,58.4,34,33.8,-45,20.12,66,4780,4780,0,34,34
2018-12-09 08:52:47.3741,172.8,58.3,33.75,33.74,-45,20.12,1,711.3,-31.7,26.5,34,34
2018-12-09 08:52:47.6241,172.8,58.3,33.75,33.74,-44.9,20.12,2,711.1,-31.6,27,34,34
2018-12-09 08:52:47.8741,172.8,58.3,33.75,33.74,-45,20.13,65,-23060,-23070,0,34,34
2018-12-09 08:52:48.1242,172.8,58.3,33.75,33.74,-45,20.13,51,3.63,3.62,0,34,34
2018-12-09 08:52:48.3742,172.8,58.3,33.75,33.74,-45,20.12,63,50,50,0,34,34
2018-12-09 08:52:48.6242,172.8,58.3,33.75,33.74,-45,20.11,67,27.8,27.7,0,34,34
2018-12-09 08:52:48.8742,172.8,58.3,33.75,33.74,-45,20.13,52,3.63,3.61,0,34,34
2018-12-09 08:52:49.1242,172.8,58.3,33.75,33.74,-45,20.13,6,-23060,27.8,3.6,34,34
2018-12-09 08:52:49.3742,172.8,58.3,33.75,33.74,-45,20.11,7,-23070,27.7,3.6,34,34
2018-12-09 08:52:49.6242,172.8,58.3,33.75,33.74,-45,20.12,1,711.3,-31.7,26.5,34,34
2018-12-09 08:52:49.8742,172.8,58.3,33.75,33.74,-45,20.13,2,711.1,-31.6,27,34,34
2018-12-09 08:52:50.1242,172.8,58.2,33.75,33.68,-45,20.13,61,712.7,707.4,0,34,34
2018-12-09 08:52:50.3742,172.8,58.2,33.75,33.68,-45,20.14,62,425,425,0,34,34
2018-12-09 08:52:50.6242,172.8,58.2,33.75,33.68,-44.9,20.14,64,34.2,34.6,0,34,34
2018-12-09 08:52:50.8742,172.8,58.2,33.75,33.68,-45,20.13,3,711.3,-31.7,24.5,34,34
2018-12-09 08:52:51.1242,172.8,58.2,33.75,33.68,-45,20.08,4,711.1,-31.6,25,34,34
2018-12-09 08:52:51.3742,172.8,58.2,33.75,33.68,-45,20.12,65,-23050,-23070,0,34,34
2018-12-09 08:52:51.6242,172.8,58.2,33.75,33.68,-45,20.12,66,4780,4780,0,34,34
2018-12-09 08:52:51.8742,172.8,58.2,33.75,33.68,-45,20.12,1,711.3,-31.7,26.5,34,34
2018-12-09 08:52:52.1242,172.8,58.2,33.75,33.68,-44.9,20.12,2,711.1,-31.6,27,34,34
2018-12-09 08:52:52.3742,172.8,58.2,33.75,33.68,-44.9,20.12,65,-23040,-23060,0,34,34
2018-12-09 08:52:52.6242,172.8,58.2,33.75,33.68,-45,20.13,51,3.63,3.61,0,33.5,34
2018-12-09 08:52:52.8742,172.8,58.2,33.75,33.68,-45,20.12,63,50,50,0,33.5,34
2018-12-09 08:52:53.1242,172.8,58.2,33.75,33.68,-45,20.12,67,27.8,27.7,0,33.5,34
2018-12-09 08:52:53.3742,172.8,58.1,33.75,33.62,-45,20.12,52,3.64,3.61,0,33.5,34
2018-12-09 08:52:53.6242,172.8,58.1,33.75,33.62,-45,20.12,6,-23040,27.8,3.6,33.5,34
2018-12-09 08:52:53.8742,172.8,58.1,33.75,33.62,-44.9,20.13,7,-23070,27.7,3.6,33.5,34
2018-12-09 08:52:54.1242,172.8,58.1,33.75,33.62,-44.9,20.14,1,711.2,-31.7,26.5,33.5,34
2018-12-09 08:52:54.3742,172.8,58.1,33.75,33.62,-45,20.12,2,711,-31.7,27,33.5,34
2018-12-09 08:52:54.6242,172.8,58.1,33.75,33.62,-45,20.12,61,712.8,707.4,0,33.5,34
2018-12-09 08:52:54.8742,172.8,58.1,33.75,33.62,-45,20.11,62,425,425,0,33.5,34
2018-12-09 08:52:55.1242,172.8,58.1,33.75,33.62,-45,20.12,64,34.1,34.6,0,33.5,34
2018-12-09 08:52:55.3742,172.8,58.1,33.75,33.62,-44.9,20.12,3,711.2,-31.7,24.5,33.5,34
2018-12-09 08:52:55.6242,172.8,58.1,33.75,33.62,-44.9,20.12,4,711,-31.7,25,33.5,34
2018-12-09 08:52:55.8743,172.8,58.1,33.75,33.62,-45,20.12,65,-23030,-23070,0,33.5,34
2018-12-09 08:52:56.1243,172.8,58.1,33.75,33.62,-45,20.12,66,4780,4780,0,33.5,34
2018-12-09 08:52:56.3743,172.8,58.1,33.75,33.62,-45,20.11,1,711.2,-31.7,26.5,33.5,34
2018-12-09 08:52:56.6243,172.8,58.1,33.75,33.62,-45,20.12,2,711,-31.7,27,33.5,34
2018-12-09 08:52:56.8743,172.8,58.1,33.75,33.62,-44.9,20.13,65,-23040,-23080,0,33.5,34
2018-12-09 08:52:57.1243,172.8,58.1,33.75,33.62,-44.9,20.13,51,3.63,3.61,0,33.5,34
2018-12-09 08:52:57.3743,172.8,58.1,33.75,33.62,-44.9,20.15,63,50,50,0,33.5,34
2018-12-09 08:52:57.6243,172.8,58.1,33.75,33.62,-45,20.12,67,27.8,27.7,0,33.5,34
2018-12-09 08:52:57.8743,172.8,58.1,33.75,33.62,-45,20.12,52,3.64,3.61,0,33.5,34
2018-12-09 08:52:58.1243,172.8,58.1,33.75,33.62,-45,20.12,6,-23040,27.8,3.6,33.5,34
2018-12-09 08:52:58.3743,172.8,58.1,33.75,33.62,-45,20.12,7,-23080,27.7,3.6,33.5,34
2018-12-09 08:52:58.6243,172.8,58.1,33.75,33.62,-45,20.12,1,711.2,-31.7,26.5,33.5,34
2018-12-09 08:52:58.8743,172.8,58.1,33.75,33.62,-45,20.13,2,711,-31.7,27,33.5,34
2018-12-09 08:52:59.1243,172.8,58.1,33.75,33.62,-45,20.13,61,712.7,707.4,0,33.5,34
2018-12-09 08:52:59.3743,172.8,58.1,33.75,33.62,-45,20.11,62,425,425,0,33.5,34
2018-12-09 08:52:59.6243,172.8,58.1,33.75,33.62,-45,20.12,64,34.1,34.6,0,33.5,34
2018-12-09 08:52:59.8743,172.8,58.1,33.75,33.62,-45,20.11,3,711.3,-31.7,24.5,33.5,34
2018-12-09 08:53:00.1243,172.8,58.1,33.75,33.62,-44.9,20.13,4,710.9,-31.7,25,33.5,34
2018-12-09 08:53:00.3743,172.8,58.1,33.75,33.62,-44.9,20.09,65,-23040,-23080,0,33.5,34
2018-12-09 08:53:00.6243,172.8,58.1,33.75,33.62,-44.9,20.12,66,4780,4780,0,33.5,34
2018-12-09 08:53:00.8743,172.8,58.1,33.75,33.62,-45,20.13,1,711.3,-31.7,26.5,33.5,34
2018-12-09 08:53:01.1243,172.8,58.1,33.75,33.62,-45,20.12,2,710.9,-31.7,27,33.5,34
2018-12-09 08:53:01.3744,172.8,58.1,33.75,33.62,-45,20.13,65,-23040,-23090,0,33.5,34
2018-12-09 08:53:01.6244,172.8,58.1,33.75,33.62,-45,20.15,51,3.63,3.61,0,33.5,34
2018-12-09 08:53:01.8744,172.8,58.1,33.75,33.62,-45,20.14,63,50,50,0,33.5,34
2018-12-09 08:53:02.1244,172.8,58.1,33.75,33.62,-45,20.13,67,27.8,27.7,0,33.5,34
2018-12-09 08:53:02.3744,172.8,58.1,33.75,33.62,-45,20.13,52,3.63,3.61,0,33.5,34
2018-12-09 08:53:02.6244,172.8,58.1,33.75,33.62,-45,20.12,6,-23030,27.8,3.6,33.5,34
2018-12-09 08:53:02.8743,172.8,58.1,33.75,33.62,-45,20.14,7,-23080,27.7,3.6,33.5,34
2018-12-09 08:53:03.1243,172.8,58.1,33.75,33.62,-45,20.12,1,711.3,-31.7,26.5,33.5,34
2018-12-09 08:53:03.3742,172.8,58.1,33.75,33.62,-44.9,20.13,2,710.9,-31.7,27,33.5,34
2018-12-09 08:53:03.6242,172.8,58.1,33.75,33.62,-44.9,20.12,61,712.7,707.3,0,33.5,34
2018-12-09 08:53:03.8742,172.8,58.1,33.75,33.62,-45,20.13,62,425,425,0,33.5,34
2018-12-09 08:53:04.1242,172.8,58.1,33.75,33.62,-45,20.12,64,34.1,34.6,0,33.5,34
2018-12-09 08:53:04.3742,172.8,58.1,33.75,33.62,-45,20.11,3,711.3,-31.7,24.5,33.5,34
2018-12-09 08:53:04.6242,172.8,58.1,33.75,33.62,-45,20.13,4,710.9,-31.7,25,33.5,34
2018-12-09 08:53:04.8743,172.8,58.1,33.75,33.62,-45,20.16,65,-23040,-23090,0,33.5,34
2018-12-09 08:53:05.1243,172.8,58.1,33.75,33.62,-45,20.13,66,4780,4780,0,33.5,34
2018-12-09 08:53:05.3743,172.8,58.1,33.75,33.62,-45,20.14,1,711.3,-31.7,26.5,33.5,34
2018-12-09 08:53:05.6244,172.8,58.1,33.75,33.62,-45,20.1,2,710.9,-31.7,27,33.5,34
2018-12-09 08:53:05.8744,172.8,58.1,33.75,33.62,-45,20.09,65,-23030,-23080,0,33.5,34
2018-12-09 08:53:06.1244,172.8,58.1,33.75,33.62,-45,20.2,51,3.63,3.61,0,33.5,34
2018-12-09 08:53:06.3744,172.8,58.1,33.75,33.62,-45,20.11,63,50,50,0,33.5,34
2018-12-09 08:53:06.6244,172.8,58.1,33.75,33.62,-44.9,20.26,67,27.8,27.7,0,33.5,34
2018-12-09 08:53:06.8744,172.8,58.1,33.75,33.62,-45,20.1,52,3.63,3.61,0,33.5,34
2018-12-09 08:53:07.1244,172.8,58.1,33.75,33.62,-45,20.12,6,-23030,27.8,3.6,33.5,34
2018-12-09 08:53:07.3744,172.8,58.1,33.75,33.62,-45,20.12,7,-23090,27.7,3.6,33.5,34
2018-12-09 08:53:07.6244,172.8,58.1,33.75,33.62,-45,20.13,1,711,-31.7,26.5,33.5,34
2018-12-09 08:53:07.8744,172.8,58.1,33.75,33.62,-45,20.13,2,710.9,-31.7,27,33.5,34
2018-12-09 08:53:08.1244,172.8,58.1,33.75,33.62,-44.9,20.13,61,712.6,707.3,0,33.5,34
2018-12-09 08:53:08.3744,172.8,58.1,33.75,33.62,-45,20.11,62,425,425,0,33.5,34
2018-12-09 08:53:08.6244,172.8,58.1,33.75,33.62,-45,20.12,64,34.1,34.6,0,33.5,34
2018-12-09 08:53:08.8744,172.8,58.1,33.75,33.62,-45,20.13,3,711,-31.7,24.5,33.5,34
2018-12-09 08:53:09.1244,172.8,58.1,33.75,33.62,-45,20.14,4,710.9,-31.7,25,33.5,34
2018-12-09 08:53:09.3744,172.8,58.1,33.75,33.62,-45,20.13,65,-23030,-23090,0,33.5,34
2018-12-09 08:53:09.6244,172.8,58.1,33.75,33.62,-45,20.12,66,4770,4770,0,33.5,34
2018-12-09 08:53:09.8745,172.8,58.1,33.75,33.62,-45,20.12,1,711,-31.7,26.5,33.5,34
2018-12-09 08:53:10.1245,172.8,58.1,33.75,33.62,-45,20.13,2,710.9,-31.7,27,33.5,34
2018-12-09 08:53:10.3745,172.8,58.1,33.75,33.62,-45,20.12,65,-23030,-23090,0,33.5,34
2018-12-09 08:53:10.6245,172.8,58.1,33.75,33.62,-45,20.13,51,3.63,3.61,0,33.5,34
2018-12-09 08:53:10.8744,172.8,58.1,33.75,33.62,-45,20.12,63,50,50,0,33.5,34
2018-12-09 08:53:11.1244,172.8,58.1,33.75,33.62,-45,20.13,67,27.8,27.7,0,33.5,34
2018-12-09 08:53:11.3744,172.8,58.1,33.75,33.62,-44.9,20.13,52,3.63,3.61,0,33.5,34
2018-12-09 08:53:11.6244,172.8,58.1,33.75,33.62,-44.9,20.13,6,-23040,27.8,3.6,33.5,34
2018-12-09 08:53:11.8744,172.8,58.1,33.75,33.62,-45,20.12,7,-23090,27.7,3.6,33.5,34
2018-12-09 08:53:12.1244,172.8,58.1,33.75,33.62,-45,20.12,1,711,-31.7,26.5,33.5,34
2018-12-09 08:53:12.3744,172.8,58.1,33.75,33.62,-45,20.12,2,710.9,-31.7,27,33.5,34
2018-12-09 08:53:12.6244,172.8,58.1,33.75,33.62,-45,20.12,61,712.6,707.3,0,33.5,34
2018-12-09 08:53:12.8744,172.8,58.1,33.75,33.62,-44.9,20.12,62,425,425,0,33.5,34
2018-12-09 08:53:13.1244,172.8,58.1,33.75,33.62,-44.9,20.13,64,34.2,34.6,0,33.5,34
2018-12-09 08:53:13.3744,172.8,58.1,33.75,33.62,-45,20.13,3,711,-31.7,24.5,33.5,34
2018-12-09 08:53:13.6244,172.8,58.1,33.75,33.62,-45,20.13,4,710.9,-31.7,25,33.5,34
2018-12-09 08:53:13.8744,172.8,58.1,33.75,33.62,-45,20.1,65,-23030,-23090,0,33.5,34
2018-12-09 08:53:14.1244,172.8,58.1,33.75,33.62,-45,20.12,66,4780,4770,0,33.5,34
2018-12-09 08:53:14.3744,172.8,58.1,33.75,33.62,-45,20.13,1,710.9,-31.7,26.5,33.5,34
2018-12-09 08:53:14.6244,172.8,58.1,33.75,33.62,-45,20.13,2,710.9,-31.8,27,33.5,34
2018-12-09 08:53:14.8745,172.8,58.1,33.75,33.62,-45,20.15,65,-23040,-23090,0,33.5,34
2018-12-09 08:53:15.1245,172.8,58,33.75,33.56,-45,20.13,51,3.63,3.61,0,33.5,34
2018-12-09 08:53:15.3745,172.8,58,33.75,33.56,-45,20.15,63,50,50,0,33.5,34
2018-12-09 08:53:15.6245,172.8,58,33.75,33.56,-45,20.13,67,27.8,27.7,0,33.5,34
2018-12-09 08:53:15.8744,172.8,58,33.75,33.56,-44.9,20.12,52,3.63,3.61,0,33.5,34
2018-12-09 08:53:16.1244,172.8,58,33.75,33.56,-44.9,20.14,6,-23030,27.8,3.6,33.5,34
2018-12-09 08:53:16.3744,172.8,58,33.75,33.56,-45,20.13,7,-23090,27.7,3.6,33.5,34
2018-12-09 08:53:16.6244,172.8,58,33.75,33.56,-45,20.13,1,710.9,-31.7,26.5,33.5,34
2018-12-09 08:53:16.8744,172.8,58,33.75,33.56,-45,20.12,2,710.9,-31.8,27,33.5,34
2018-12-09 08:53:17.1245,172.8,58,33.75,33.56,-45,20.12,61,712.5,707.2,0,33.5,34
2018-12-09 08:53:17.3745,172.8,58,33.75,33.56,-45,20.12,62,425,425,0,33.5,34
2018-12-09 08:53:17.6245,172.8,58,33.75,33.56,-45,20.12,64,34.1,34.6,0,33.5,34
2018-12-09 08:53:17.8745,172.8,58,33.75,33.56,-45,20.12,3,710.9,-31.7,24.5,33.5,34
2018-12-09 08:53:18.1245,172.8,58,33.75,33.56,-45,20.12,4,710.9,-31.8,25,33.5,34
2018-12-09 08:53:18.3745,172.8,58,33.75,33.56,-45,20.13,65,-23030,-23090,0,33.5,34
2018-12-09 08:53:18.6246,172.8,58,33.75,33.56,-45,20.12,66,4770,4770,0,33.5,34
2018-12-09 08:53:18.8746,172.8,58,33.75,33.56,-45,20.13,1,710.9,-31.7,26.5,33.5,34
2018-12-09 08:53:19.1246,172.8,58,33.75,33.56,-45,20.13,2,710.9,-31.8,27,33.5,34
2018-12-09 08:53:19.3746,172.8,58,33.75,33.56,-45,20.13,65,-23030,-23090,0,33.5,34
2018-12-09 08:53:19.6246,172.8,58,33.75,33.56,-44.9,20.13,51,3.63,3.61,0,33.5,34
2018-12-09 08:53:19.8746,172.8,58,33.75,33.56,-45,20.12,63,50,50,0,33.5,34
2018-12-09 08:53:20.1246,172.8,57.9,33.5,33.51,-45,20.13,67,27.8,27.7,0,33.5,34
2018-12-09 08:53:20.3746,172.8,57.9,33.5,33.51,-45,20.12,52,3.63,3.61,0,33.5,34
2018-12-09 08:53:20.6246,172.8,57.9,33.5,33.51,-45,20.12,6,-23030,27.8,3.6,33.5,34
2018-12-09 08:53:20.8746,172.8,57.9,33.5,33.51,-45,20.13,7,-23090,27.7,3.6,33.5,34
2018-12-09 08:53:21.1246,172.8,57.9,33.5,33.51,-45,20.12,1,710.9,-31.7,26.5,33.5,34
2018-12-09 08:53:21.3746,172.8,57.9,33.5,33.51,-45,20.11,2,710.9,-31.8,27,33.5,34
2018-12-09 08:53:21.6245,172.8,57.9,33.5,33.51,-45,20.12,61,712.5,707.1,0,33.5,34
2018-12-09 08:53:21.8745,172.8,57.9,33.5,33.51,-45,20.13,62,425,425,0,33.5,33.5
2018-12-09 08:53:22.1245,172.8,57.9,33.5,33.51,-45,20.13,64,34.2,34.6,0,33.5,33.5
2018-12-09 08:53:22.3745,172.8,57.9,33.5,33.51,-45,20.12,3,710.8,-31.7,24.5,33.5,33.5
2018-12-09 08:53:22.6245,172.8,57.9,33.5,33.51,-45,20.12,4,710.7,-31.8,25,33.5,33.5
2018-12-09 08:53:22.8745,172.8,57.9,33.5,33.51,-45,20.14,65,-23040,-23080,0,33.5,33.5
2018-12-09 08:53:23.1245,172.8,57.9,33.5,33.51,-45,20.13,66,4770,4770,0,33.5,33.5
2018-12-09 08:53:23.3745,172.8,57.7,33.5,33.39,-45,20.12,1,710.8,-31.7,26.5,33.5,33.5
2018-12-09 08:53:23.6245,172.8,57.7,33.5,33.39,-45,20.12,2,710.7,-31.8,27,33.5,33.5
2018-12-09 08:53:23.8745,172.8,57.7,33.5,33.39,-45,20.13,65,-23040,-23080,0,33.5,33.5
2018-12-09 08:53:24.1245,172.8,57.7,33.5,33.39,-44.9,20.13,51,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:24.3745,172.8,57.7,33.5,33.39,-45,20.1,63,50,50,0,33.5,33.5
2018-12-09 08:53:24.6245,172.8,57.7,33.5,33.39,-45,20.12,67,27.8,27.7,0,33.5,33.5
2018-12-09 08:53:24.8745,172.8,57.7,33.5,33.39,-45,20.13,52,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:25.1245,172.8,57.7,33.5,33.39,-45,20.13,6,-23040,27.8,3.6,33.5,33.5
2018-12-09 08:53:25.3746,172.8,57.7,33.5,33.39,-45,20.13,7,-23070,27.7,3.6,33.5,33.5
2018-12-09 08:53:25.6246,172.8,57.7,33.5,33.39,-44.9,20.12,1,710.8,-31.7,26.5,33.5,33.5
2018-12-09 08:53:25.8746,172.8,57.7,33.5,33.39,-45,20.12,2,710.7,-31.8,27,33.5,33.5
2018-12-09 08:53:26.1245,172.8,57.7,33.5,33.39,-45,20.13,61,712.4,707.1,0,33.5,33.5
2018-12-09 08:53:26.3745,172.8,57.7,33.5,33.39,-45,20.12,62,425,425,0,33.5,33.5
2018-12-09 08:53:26.6245,172.8,57.7,33.5,33.39,-45,20.13,64,34.1,34.5,0,33.5,33.5
2018-12-09 08:53:26.8745,172.8,57.7,33.5,33.39,-45,20.12,3,710.8,-31.7,24.5,33.5,33.5
2018-12-09 08:53:27.1246,172.8,57.7,33.5,33.39,-45,20.12,4,710.7,-31.8,25,33.5,33.5
2018-12-09 08:53:27.3746,172.8,57.7,33.5,33.39,-45,20.12,65,-23040,-23070,0,33.5,33.5
2018-12-09 08:53:27.6246,172.8,57.7,33.5,33.39,-45,20.13,66,4780,4780,0,33.5,33.5
2018-12-09 08:53:27.8746,172.8,57.7,33.5,33.39,-45,20.13,1,710.8,-31.7,26.5,33.5,33.5
2018-12-09 08:53:28.1246,172.8,57.7,33.5,33.39,-45,20.13,2,710.7,-31.8,27,33.5,33.5
2018-12-09 08:53:28.3746,172.8,57.7,33.5,33.39,-45,20.13,65,-23050,-23070,0,33.5,33.5
2018-12-09 08:53:28.6246,172.8,57.7,33.5,33.39,-44.9,20.13,51,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:28.8746,172.8,57.7,33.5,33.39,-44.9,20.12,63,50,50,0,33.5,33.5
2018-12-09 08:53:29.1246,172.8,57.7,33.5,33.39,-45,20.11,67,27.8,27.7,0,33.5,33.5
2018-12-09 08:53:29.3746,172.8,57.7,33.5,33.39,-45,20.11,52,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:29.6246,172.8,57.7,33.5,33.39,-45,20.12,6,-23050,27.8,3.6,33.5,33.5
2018-12-09 08:53:29.8746,172.8,57.7,33.5,33.39,-45,20.13,7,-23070,27.7,3.6,33.5,33.5
2018-12-09 08:53:30.1246,172.8,57.7,33.5,33.39,-44.9,20.14,1,710.9,-31.7,26.5,33.5,33.5
2018-12-09 08:53:30.3746,172.8,57.7,33.5,33.39,-45,20.14,2,710.7,-31.8,27,33.5,33.5
2018-12-09 08:53:30.6246,172.8,57.7,33.5,33.39,-45,20.11,61,712.4,707,0,33.5,33.5
2018-12-09 08:53:30.8746,172.8,57.7,33.5,33.39,-45,20.11,62,425,425,0,33.5,33.5
2018-12-09 08:53:31.1246,172.8,57.7,33.5,33.39,-45,20.1,64,34.1,34.5,0,33.5,33.5
2018-12-09 08:53:31.3746,172.8,57.7,33.5,33.39,-45,20.12,3,710.9,-31.7,24.5,33.5,33.5
2018-12-09 08:53:31.6246,172.8,57.7,33.5,33.39,-45,20.12,4,710.7,-31.8,25,33.5,33.5
2018-12-09 08:53:31.8746,172.8,57.7,33.5,33.39,-44.9,20.14,65,-23050,-23070,0,33.5,33.5
2018-12-09 08:53:32.1246,172.8,57.7,33.5,33.39,-44.9,20.14,66,4780,4780,0,33.5,33.5
2018-12-09 08:53:32.3746,172.8,57.7,33.5,33.39,-44.9,20.08,1,710.9,-31.7,26.5,33.5,33.5
2018-12-09 08:53:32.6246,172.8,57.7,33.5,33.39,-45,20.08,2,710.7,-31.8,27,33.5,33.5
2018-12-09 08:53:32.8746,172.8,57.7,33.5,33.39,-45,20.17,65,-23050,-23070,0,33.5,33.5
2018-12-09 08:53:33.1246,172.8,57.7,33.5,33.39,-45,20,51,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:33.3746,172.8,57.7,33.5,33.39,-44.9,20.11,63,50,50,0,33.5,33.5
2018-12-09 08:53:33.6246,172.8,57.7,33.5,33.39,-44.9,19.97,67,27.8,27.7,0,33.5,33.5
2018-12-09 08:53:33.8746,172.8,57.7,33.5,33.39,-45,20.09,52,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:34.1247,172.8,57.7,33.5,33.39,-45,20.12,6,-23050,27.8,3.6,33.5,33.5
2018-12-09 08:53:34.3747,172.8,57.7,33.5,33.39,-45,20.13,7,-23070,27.7,3.6,33.5,33.5
2018-12-09 08:53:34.6247,172.8,57.7,33.5,33.39,-45,20.14,1,710.9,-31.7,26.5,33.5,33.5
2018-12-09 08:53:34.8747,172.8,57.7,33.5,33.39,-45,20.12,2,710.7,-31.8,27,33.5,33.5
2018-12-09 08:53:35.1247,172.8,57.7,33.5,33.39,-45,20.11,61,712.2,706.9,0,33.5,33.5
2018-12-09 08:53:35.3747,172.8,57.7,33.5,33.39,-44.9,20.13,62,425,425,0,33.5,33.5
2018-12-09 08:53:35.6247,172.8,57.7,33.5,33.39,-45,20.12,64,34.2,34.6,0,33.5,33.5
2018-12-09 08:53:35.8747,172.8,57.7,33.5,33.39,-45,20.12,3,710.9,-31.7,24.5,33.5,33.5
2018-12-09 08:53:36.1247,172.8,57.7,33.5,33.39,-45,20.13,4,710.7,-31.8,25,33.5,33.5
2018-12-09 08:53:36.3747,172.8,57.7,33.5,33.39,-45,20.13,65,-23050,-23060,0,33.5,33.5
2018-12-09 08:53:36.6247,172.8,57.7,33.5,33.39,-45,20.13,66,4780,4780,0,33.5,33.5
2018-12-09 08:53:36.8747,172.8,57.7,33.5,33.39,-44.9,20.12,1,710.7,-32,26.5,33.5,33.5
2018-12-09 08:53:37.1247,172.8,57.7,33.5,33.39,-45,20.12,2,710.5,-31.8,27,33.5,33.5
2018-12-09 08:53:37.3747,172.8,57.7,33.5,33.39,-45,20.12,65,-23050,-23060,0,33.5,33.5
2018-12-09 08:53:37.6247,172.8,57.7,33.5,33.39,-45,20.12,51,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:37.8747,172.8,57.7,33.5,33.39,-45,20.13,63,50,50,0,33.5,33.5
2018-12-09 08:53:38.1247,172.8,57.7,33.5,33.39,-45,20.13,67,27.8,27.7,0,33.5,33.5
2018-12-09 08:53:38.3747,172.8,57.7,33.5,33.39,-44.9,20.14,52,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:38.6247,172.8,57.7,33.5,33.39,-45,20.12,6,-23060,27.8,3.6,33.5,33.5
2018-12-09 08:53:38.8747,172.8,57.7,33.5,33.39,-45,20.13,7,-23070,27.7,3.6,33.5,33.5
2018-12-09 08:53:39.1247,172.8,57.7,33.5,33.39,-45,20.12,1,710.7,-32,26.5,33.5,33.5
2018-12-09 08:53:39.3747,172.8,57.7,33.5,33.39,-45,20.12,2,710.5,-31.8,27,33.5,33.5
2018-12-09 08:53:39.6247,172.8,57.7,33.5,33.39,-45,20.12,61,712.3,706.9,0,33.5,33.5
2018-12-09 08:53:39.8746,172.8,57.7,33.5,33.39,-45,20.12,62,425,425,0,33.5,33.5
2018-12-09 08:53:40.1246,172.8,57.7,33.5,33.39,-44.9,20.12,64,34.2,34.6,0,33.5,33.5
2018-12-09 08:53:40.3746,172.8,57.7,33.5,33.39,-45,20.12,3,710.7,-32,25,33.5,33.5
2018-12-09 08:53:40.6246,172.8,57.7,33.5,33.39,-45,20.12,4,710.5,-31.8,25,33.5,33.5
2018-12-09 08:53:40.8747,172.8,57.7,33.5,33.39,-45,20.13,65,-23060,-23070,0,33.5,33.5
2018-12-09 08:53:41.1247,172.8,57.7,33.5,33.39,-45,20.12,66,4780,4780,0,33.5,33.5
2018-12-09 08:53:41.3747,172.8,57.7,33.5,33.39,-45,20.13,1,710.7,-32,26.5,33.5,33.5
2018-12-09 08:53:41.6247,172.8,57.7,33.5,33.39,-45,20.12,2,710.5,-31.8,27,33.5,33.5
2018-12-09 08:53:41.8747,172.8,57.7,33.5,33.39,-44.9,20.12,65,-23060,-23070,0,33.5,33.5
2018-12-09 08:53:42.1248,172.8,57.7,33.5,33.39,-45,20.12,51,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:42.3748,172.8,57.7,33.5,33.39,-45,20.13,63,50,50,0,33.5,33.5
2018-12-09 08:53:42.6247,172.8,57.7,33.5,33.39,-45,20.13,67,27.8,27.7,0,33.5,33.5
2018-12-09 08:53:42.8747,172.8,57.7,33.5,33.39,-45,20.12,52,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:43.1247,172.8,57.7,33.5,33.39,-45,20.13,6,-23060,27.8,3.6,33.5,33.5
2018-12-09 08:53:43.3747,172.8,57.7,33.5,33.39,-45,20.13,7,-23060,27.7,3.6,33.5,33.5
2018-12-09 08:53:43.6247,172.8,57.7,33.5,33.39,-45,20.13,1,710.6,-32,26.5,33.5,33.5
2018-12-09 08:53:43.8747,172.8,57.7,33.5,33.39,-45,20.12,2,710.5,-31.8,27,33.5,33.5
2018-12-09 08:53:44.1247,172.8,57.7,33.5,33.39,-45,20.13,61,712.1,706.9,0,33.5,33.5
2018-12-09 08:53:44.3747,172.8,57.7,33.5,33.39,-45,20.13,62,425,425,0,33.5,33.5
2018-12-09 08:53:44.6247,172.8,57.7,33.5,33.39,-45,20.12,64,34.1,34.5,0,33.5,33.5
2018-12-09 08:53:44.8747,172.8,57.7,33.5,33.39,-45,20.12,3,710.6,-32,25,33.5,33.5
2018-12-09 08:53:45.1247,172.8,57.6,33.5,33.33,-44.9,20.12,4,710.5,-31.8,25,33.5,33.5
2018-12-09 08:53:45.3748,172.8,57.6,33.5,33.33,-45,20.12,65,-23060,-23070,0,33.5,33.5
2018-12-09 08:53:45.6248,172.8,57.6,33.5,33.33,-45,20.13,66,4780,4780,0,33.5,33.5
2018-12-09 08:53:45.8748,172.8,57.6,33.5,33.33,-45,20.13,1,710.6,-32,26.5,33.5,33.5
2018-12-09 08:53:46.1248,172.8,57.6,33.5,33.33,-45,20.12,2,710.5,-31.8,27,33.5,33.5
2018-12-09 08:53:46.3748,172.8,57.6,33.5,33.33,-44.9,20.12,65,-23060,-23070,0,33.5,33.5
2018-12-09 08:53:46.6248,172.8,57.6,33.5,33.33,-44.9,20.11,51,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:46.8748,172.8,57.6,33.5,33.33,-45,20.13,63,50,50,0,33.5,33.5
2018-12-09 08:53:47.1248,172.8,57.5,33.5,33.28,-45,20.14,67,27.8,27.7,0,33.5,33.5
2018-12-09 08:53:47.3748,172.8,57.5,33.5,33.28,-45,20.12,52,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:47.6248,172.8,57.5,33.5,33.28,-45,20.13,6,-23060,27.8,3.6,33.5,33.5
2018-12-09 08:53:47.8748,172.8,57.5,33.5,33.28,-45,20.12,7,-23070,27.7,3.6,33.5,33.5
2018-12-09 08:53:48.1248,172.8,57.5,33.5,33.28,-45,20.12,1,710.6,-32,26.5,33.5,33.5
2018-12-09 08:53:48.3748,172.8,57.5,33.5,33.28,-45,20.12,2,710.5,-31.8,27,33.5,33.5
2018-12-09 08:53:48.6248,172.8,57.5,33.5,33.28,-45,20.12,61,712.1,706.8,0,33.5,33.5
2018-12-09 08:53:48.8747,172.8,57.5,33.5,33.28,-45,20.12,62,425,425,0,33.5,33.5
2018-12-09 08:53:49.1247,172.8,57.5,33.5,33.28,-45,20.18,64,34.1,34.5,0,33.5,33.5
2018-12-09 08:53:49.3747,172.8,57.5,33.5,33.28,-45,20.1,3,710.6,-32,25,33.5,33.5
2018-12-09 08:53:49.6247,172.8,57.5,33.5,33.28,-45,20.12,4,710.5,-31.8,25,33.5,33.5
2018-12-09 08:53:49.8748,172.8,57.5,33.5,33.28,-45,20.13,65,-23070,-23070,0,33.5,33.5
2018-12-09 08:53:50.1248,172.8,57.4,33.5,33.22,-45,20.12,66,4790,4790,0,33.5,33.5
2018-12-09 08:53:50.3748,172.8,57.4,33.5,33.22,-45,20.13,1,710.6,-32,26.5,33.5,33.5
2018-12-09 08:53:50.6248,172.8,57.4,33.5,33.22,-45,20.13,2,710.3,-31.8,27,33.5,33.5
2018-12-09 08:53:50.8748,172.8,57.4,33.5,33.22,-45,20.12,65,-23060,-23060,0,33.5,33.5
2018-12-09 08:53:51.1248,172.8,57.4,33.5,33.22,-45,20.11,51,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:51.3748,172.8,57.4,33.5,33.22,-44.9,20.11,63,50,50,0,33.5,33.5
2018-12-09 08:53:51.6248,172.8,57.4,33.5,33.22,-45,20.12,67,27.8,27.7,0,33.5,33.5
2018-12-09 08:53:51.8748,172.8,57.4,33.5,33.22,-45,20.12,52,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:52.1248,172.8,57.4,33.5,33.22,-45,20.12,6,-23070,27.8,3.6,33.5,33.5
2018-12-09 08:53:52.3748,172.8,57.4,33.5,33.22,-45,20.12,7,-23070,27.7,3.6,33.5,33.5
2018-12-09 08:53:52.6248,172.8,57.4,33.5,33.22,-45,20.13,1,710.6,-32,26.5,33.5,33.5
2018-12-09 08:53:52.8748,172.8,57.4,33.5,33.22,-45,20.13,2,710.3,-31.8,27,33.5,33.5
2018-12-09 08:53:53.1248,172.8,57.3,33.25,33.16,-45,20.12,61,712.1,706.8,0,33.5,33.5
2018-12-09 08:53:53.3748,172.8,57.3,33.25,33.16,-45,20.13,62,425,425,0,33.5,33.5
2018-12-09 08:53:53.6248,172.8,57.3,33.25,33.16,-45,20.14,64,34.2,34.6,0,33.5,33.5
2018-12-09 08:53:53.8748,172.8,57.3,33.25,33.16,-45,20.11,3,710.6,-32,25,33.5,33.5
2018-12-09 08:53:54.1248,172.8,57.3,33.25,33.16,-45,20.12,4,710.3,-31.8,25,33.5,33.5
2018-12-09 08:53:54.3748,172.8,57.3,33.25,33.16,-44.9,20.12,65,-23050,-23060,0,33.5,33.5
2018-12-09 08:53:54.6248,172.8,57.3,33.25,33.16,-44.9,20.12,66,4790,4790,0,33.5,33.5
2018-12-09 08:53:54.8748,172.8,57.3,33.25,33.16,-45,20.12,1,710.6,-32,26.5,33.5,33.5
2018-12-09 08:53:55.1248,172.8,57.3,33.25,33.16,-45,20.1,2,710.3,-31.8,27,33.5,33.5
2018-12-09 08:53:55.3748,172.8,57.3,33.25,33.16,-45,20.13,65,-23060,-23070,0,33.5,33.5
2018-12-09 08:53:55.6248,172.8,57.3,33.25,33.16,-45,20.12,51,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:55.8748,172.8,57.3,33.25,33.16,-45,20.12,63,50,50,0,33.5,33.5
2018-12-09 08:53:56.1248,172.8,57.3,33.25,33.16,-44.9,20.12,67,27.8,27.7,0,33.5,33.5
2018-12-09 08:53:56.3748,172.8,57.3,33.25,33.16,-45,20.12,52,3.63,3.61,0,33.5,33.5
2018-12-09 08:53:56.6248,172.8,57.3,33.25,33.16,-45,20.12,6,-23050,27.8,3.6,33.5,33.5
2018-12-09 08:53:56.8748,172.8,57.3,33.25,33.16,-45,20.12,7,-23060,27.7,3.6,33.5,33.5
2018-12-09 08:53:57.1248,172.8,57.3,33.25,33.16,-45,20.12,1,710.6,-32,26.5,33.5,33.5
2018-12-09 08:53:57.3749,172.8,57.3,33.25,33.16,-44.9,20.13,2,710.3,-31.8,27,33.5,33.5
2018-12-09 08:53:57.6249,172.8,57.3,33.25,33.16,-44.9,20.13,61,712.1,706.8,0,33.5,33.5
2018-12-09 08:53:57.8749,172.8,57.3,33.25,33.16,-45,20.12,62,425,425,0,33.5,33.5
2018-12-09 08:53:58.1249,172.8,57.3,33.25,33.16,-45,20.12,64,34.1,34.5,0,33,33.5
2018-12-09 08:53:58.3749,172.8,57.3,33.25,33.16,-45,20.12,3,710.5,-32,25,33,33.5
2018-12-09 08:53:58.6249,172.8,57.3,33.25,33.16,-45,20.13,4,710.2,-31.7,25,33,33.5
2018-12-09 08:53:58.8749,172.8,57.3,33.25,33.16,-45,20.13,65,-23040,-23070,0,33,33.5
2018-12-09 08:53:59.1248,172.8,57.3,33.25,33.16,-44.9,20.1,66,4790,4780,0,33,33.5
2018-12-09 08:53:59.3748,172.8,57.3,33.25,33.16,-45,20.12,1,710.5,-32,26.5,33,33.5
2018-12-09 08:53:59.6248,172.8,57.3,33.25,33.16,-45,20.13,2,710.2,-31.7,27,33,33.5
2018-12-09 08:53:59.8748,172.8,57.3,33.25,33.16,-45,20.13,65,-23040,-23070,0,33,33.5
2018-12-09 08:54:00.1248,172.8,57.3,33.25,33.16,-45,20.13,51,3.63,3.61,0,33,33.5
2018-12-09 08:54:00.3748,172.8,57.3,33.25,33.16,-44.9,20.13,63,50,50,0,33,33.5
2018-12-09 08:54:00.6248,172.8,57.3,33.25,33.16,-44.9,20.13,67,27.8,27.7,0,33,33.5
2018-12-09 08:54:00.8749,172.8,57.3,33.25,33.16,-44.9,20.12,52,3.63,3.61,0,33,33.5
2018-12-09 08:54:01.1249,172.8,57.3,33.25,33.16,-45,20.12,6,-23040,27.8,3.6,33,33.5
2018-12-09 08:54:01.3749,172.8,57.3,33.25,33.16,-45,20.13,7,-23070,27.7,3.6,33,33.5
2018-12-09 08:54:01.6249,172.8,57.3,33.25,33.16,-45,20.13,1,710.5,-32,26.5,33,33.5
2018-12-09 08:54:01.8749,172.8,57.3,33.25,33.16,-45,20.12,2,710.2,-31.7,27,33,33.5
2018-12-09 08:54:02.1249,172.8,57.3,33.25,33.16,-45,20.12,61,711.9,706.6,0,33,33.5
2018-12-09 08:54:02.3749,172.8,57.3,33.25,33.16,-44.9,20.13,62,425,425,0,33,33.5
2018-12-09 08:54:02.6249,172.8,57.3,33.25,33.16,-44.9,20.13,64,34.1,34.5,0,33,33.5
2018-12-09 08:54:02.8749,172.8,57.3,33.25,33.16,-45,20.13,3,710.5,-32,25,33,33.5
2018-12-09 08:54:03.1249,172.8,57.3,33.25,33.16,-45,20.12,4,710.2,-31.7,25,33,33.5
2018-12-09 08:54:03.3749,172.8,57.3,33.25,33.16,-45,20.14,65,-23040,-23080,0,33,33.5
2018-12-09 08:54:03.6250,172.8,57.3,33.25,33.16,-45,20.13,66,4780,4780,0,33,33.5
2018-12-09 08:54:03.8750,172.8,57.3,33.25,33.16,-44.9,20.12,1,710.5,-32,26.5,33,33.5
2018-12-09 08:54:04.1250,172.8,57.3,33.25,33.16,-44.9,20.13,2,710.2,-31.7,27,33,33.5
2018-12-09 08:54:04.3749,172.8,57.3,33.25,33.16,-45,20.13,65,-23040,-23080,0,33,33.5
2018-12-09 08:54:04.6249,172.8,57.3,33.25,33.16,-45,20.13,51,3.63,3.61,0,33,33.5
2018-12-09 08:54:04.8749,172.8,57.3,33.25,33.16,-45,20.13,63,50,50,0,33,33.5
2018-12-09 08:54:05.1249,172.8,57.3,33.25,33.16,-45,20.13,67,27.8,27.7,0,33,33.5
2018-12-09 08:54:05.3749,172.8,57.3,33.25,33.16,-44.9,20.12,52,3.63,3.61,0,33,33.5
2018-12-09 08:54:05.6249,172.8,57.3,33.25,33.16,-45,20.12,6,-23040,27.8,3.6,33,33.5
2018-12-09 08:54:05.8749,172.8,57.3,33.25,33.16,-45,20.12,7,-23080,27.7,3.6,33,33.5
2018-12-09 08:54:06.1249,172.8,57.3,33.25,33.16,-45,20.13,1,710.3,-32,26.5,33,33.5
2018-12-09 08:54:06.3749,172.8,57.3,33.25,33.16,-45,20.12,2,710.2,-31.8,27,33,33.5
2018-12-09 08:54:06.6249,172.8,57.3,33.25,33.16,-45,20.1,61,711.9,706.6,0,33,33.5
2018-12-09 08:54:06.8748,172.8,57.3,33.25,33.16,-44.9,20.13,62,425,425,0,33,33.5
2018-12-09 08:54:07.1249,172.8,57.3,33.25,33.16,-44.9,20.12,64,34.1,34.6,0,33,33.5
2018-12-09 08:54:07.3749,172.8,57.3,33.25,33.16,-44.9,20.12,3,710.3,-32,25,33,33.5
2018-12-09 08:54:07.6249,172.8,57.3,33.25,33.16,-45,20.12,4,710.2,-31.8,25,33,33.5
2018-12-09 08:54:07.8750,172.8,57.3,33.25,33.16,-45,20.12,65,-23040,-23080,0,33,33.5
2018-12-09 08:54:08.1250,172.8,57.3,33.25,33.16,-45,20.13,66,4780,4780,0,33,33.5
2018-12-09 08:54:08.3750,172.8,57.3,33.25,33.16,-45,20.12,1,710.3,-32,26.5,33,33.5
2018-12-09 08:54:08.6250,172.8,57.3,33.25,33.16,-45,20.14,2,710.2,-31.8,27,33,33.5
2018-12-09 08:54:08.8750,172.8,57.3,33.25,33.16,-45,20.12,65,-23040,-23090,0,33,33.5
2018-12-09 08:54:09.1250,172.8,57.3,33.25,33.16,-45,20.12,51,3.63,3.61,0,33,33.5
2018-12-09 08:54:09.3750,172.8,57.3,33.25,33.16,-45,20.13,63,50,50,0,33,33.5
2018-12-09 08:54:09.6250,172.8,57.3,33.25,33.16,-45,20.12,67,27.8,27.7,0,33,33.5
2018-12-09 08:54:09.8749,172.8,57.3,33.25,33.16,-45,20.12,52,3.63,3.61,0,33,33.5
2018-12-09 08:54:10.1249,172.8,57.3,33.25,33.16,-44.9,20.12,6,-23040,27.8,3.6,33,33.5
2018-12-09 08:54:10.3749,172.8,57.3,33.25,33.16,-45,20.13,7,-23080,27.7,3.6,33,33.5
2018-12-09 08:54:10.6249,172.8,57.3,33.25,33.16,-45,20.13,1,710.3,-32,26.5,33,33.5
2018-12-09 08:54:10.8749,172.8,57.3,33.25,33.16,-45,20.12,2,710.2,-31.8,27,33,33.5
2018-12-09 08:54:11.1249,172.8,57.3,33.25,33.16,-45,20.12,61,711.9,706.6,0,33,33.5
2018-12-09 08:54:11.3750,172.8,57.3,33.25,33.16,-45,20.11,62,425,425,0,33,33.5
2018-12-09 08:54:11.6250,172.8,57.3,33.25,33.16,-45,20.12,64,34.1,34.5,0,33,33.5
2018-12-09 08:54:11.8750,172.8,57.3,33.25,33.16,-44.9,20.12,3,710.3,-32,25,33,33.5
2018-12-09 08:54:12.1250,172.8,57.3,33.25,33.16,-44.9,20.11,4,710.2,-31.8,25,33,33.5
2018-12-09 08:54:12.3750,172.8,57.3,33.25,33.16,-45,20.06,65,-23040,-23090,0,33,33.5
2018-12-09 08:54:12.6250,172.8,57.3,33.25,33.16,-45,20.12,66,4780,4770,0,33,33.5
2018-12-09 08:54:12.8750,172.8,57.3,33.25,33.16,-45,20.13,1,710.3,-32,26.5,33,33.5
2018-12-09 08:54:13.1250,172.8,57.3,33.25,33.16,-45,20.11,2,710.1,-31.8,27,33,33.5
2018-12-09 08:54:13.3750,172.8,57.3,33.25,33.16,-44.9,20.13,65,-23040,-23090,0,33,33.5
2018-12-09 08:54:13.6250,172.8,57.3,33.25,33.16,-45,20.13,51,3.63,3.61,0,33,33.5
2018-12-09 08:54:13.8750,172.8,57.3,33.25,33.16,-45,20.12,63,50,50,0,33,33.5
2018-12-09 08:54:14.1251,172.8,57.3,33.25,33.16,-45,20.12,67,27.8,27.7,0,33,33.5
2018-12-09 08:54:14.3751,172.8,57.3,33.25,33.16,-45,20.13,52,3.63,3.61,0,33,33.5
2018-12-09 08:54:14.6251,172.8,57.3,33.25,33.16,-45,20.13,6,-23030,27.8,3.6,33,33.5
2018-12-09 08:54:14.8751,172.8,57.2,33.25,33.1,-44.9,20.12,7,-23090,27.7,3.6,33,33.5
2018-12-09 08:54:15.1251,172.8,57.2,33.25,33.1,-44.9,20.12,1,710.3,-32,26.5,33,33.5
2018-12-09 08:54:15.3751,172.8,57.2,33.25,33.1,-45,20.12,2,710.1,-31.8,27,33,33.5
2018-12-09 08:54:15.6251,172.8,57.2,33.25,33.1,-45,20.12,61,711.8,706.6,0,33,33.5
2018-12-09 08:54:15.8751,172.8,57.2,33.25,33.1,-45,20.12,62,425,425,0,33,33.5
2018-12-09 08:54:16.1251,172.8,57.2,33.25,33.1,-45,20.13,64,34.1,34.5,0,33,33.5
2018-12-09 08:54:16.3751,172.8,57.2,33.25,33.1,-45,20.12,3,710.3,-32,25,33,33.5
2018-12-09 08:54:16.6251,172.8,57.2,33.25,33.1,-45,20.12,4,710.1,-31.8,25,33,33.5
2018-12-09 08:54:16.8751,172.8,57.2,33.25,33.1,-44.9,20.12,65,-23040,-23100,0,33,33.5
2018-12-09 08:54:17.1251,172.8,57.2,33.25,33.1,-45,20.12,66,4780,4780,0,33,33.5
2018-12-09 08:54:17.3751,172.8,57.2,33.25,33.1,-45,20.12,1,710.3,-32,26.5,33,33.5
2018-12-09 08:54:17.6251,172.8,57.2,33.25,33.1,-45,20.12,2,710.1,-31.8,27,33,33.5
2018-12-09 08:54:17.8751,172.8,57.2,33.25,33.1,-45,20.12,65,-23030,-23090,0,33,33.5
2018-12-09 08:54:18.1251,172.8,57.2,33.25,33.1,-45,20.12,51,3.63,3.61,0,33,33.5
2018-12-09 08:54:18.3751,172.8,57.2,33.25,33.1,-44.9,20.13,63,50,50,0,33,33.5
2018-12-09 08:54:18.6251,172.8,57.2,33.25,33.1,-44.9,20.13,67,27.8,27.7,0,33,33.5
2018-12-09 08:54:18.8751,172.8,57.1,33.25,33.04,-45,20.12,52,3.63,3.61,0,33,33.5
2018-12-09 08:54:19.1251,172.8,57.1,33.25,33.04,-45,20.12,6,-23030,27.8,3.6,33,33.5
2018-12-09 08:54:19.3751,172.8,57.1,33.25,33.04,-45,20.1,7,-23090,27.7,3.6,33,33.5
2018-12-09 08:54:19.6251,172.8,57.1,33.25,33.04,-45,20.13,1,710.1,-32,26.5,33,33.5
2018-12-09 08:54:19.8751,172.8,57.1,33.25,33.04,-45,20.13,2,710.1,-31.8,27,33,33.5
2018-12-09 08:54:20.1251,172.8,57.1,33.25,33.04,-45,20.11,61,711.8,706.5,0,33,33.5
2018-12-09 08:54:20.3751,172.8,57.1,33.25,33.04,-45,20.11,62,425,425,0,33,33.5
2018-12-09 08:54:20.6251,172.8,57.1,33.25,33.04,-45,20.13,64,34.2,34.6,0,33,33.5
2018-12-09 08:54:20.8751,172.8,57.1,33.25,33.04,-45,20.12,3,710.1,-32,25,33,33.5
2018-12-09 08:54:21.1251,172.8,57.1,33.25,33.04,-45,20.14,4,710.1,-31.8,25,33,33.5
2018-12-09 08:54:21.3751,172.8,57.1,33.25,33.04,-45,20.12,65,-23030,-23090,0,33,33.5
2018-12-09 08:54:21.6251,172.8,57.1,33.25,33.04,-45,20.12,66,4780,4780,0,33,33.5
2018-12-09 08:54:21.8751,172.8,57.1,33.25,33.04,-45,20.12,1,710.1,-32,26.5,33,33.5
2018-12-09 08:54:22.1251,172.8,57.1,33.25,33.04,-45,20.13,2,710.1,-31.8,27,33,33.5
2018-12-09 08:54:22.3751,172.8,57,33.25,32.99,-45,20.12,65,-23030,-23090,0,33,33.5
2018-12-09 08:54:22.6251,172.8,57,33.25,32.99,-45,20.15,51,3.63,3.61,0,33,33.5
2018-12-09 08:54:22.8751,172.8,57,33.25,32.99,-45,20.13,63,50,50,0,33,33.5
2018-12-09 08:54:23.1251,172.8,57,33.25,32.99,-45,20.14,67,27.8,27.7,0,33,33.5
2018-12-09 08:54:23.3751,172.8,57,33.25,32.99,-45,20.12,52,3.63,3.61,0,33,33.5
2018-12-09 08:54:23.6251,172.8,57,33.25,32.99,-45,20.13,6,-23040,27.8,3.6,33,33.5
2018-12-09 08:54:23.8751,172.8,57,33.25,32.99,-45,20.13,7,-23090,27.7,3.6,33,33.5
2018-12-09 08:54:24.1251,172.8,57,33.25,32.99,-45,20.12,1,710.1,-32,26.5,33,33.5
2018-12-09 08:54:24.3751,172.8,57,33.25,32.99,-45,20.18,2,710.1,-31.8,27,33,33.5
2018-12-09 08:54:24.6251,172.8,57,33.25,32.99,-45,20.11,61,711.7,706.4,0,33,33.5
2018-12-09 08:54:24.8752,172.8,57,33.25,32.99,-45,20.12,62,425,425,0,33,33.5
2018-12-09 08:54:25.1252,172.8,57,33,32.99,-45,20.12,64,34.1,34.6,0,33,33.5
2018-12-09 08:54:25.3752,172.8,57,33,32.99,-45,20.12,3,710.1,-32,25,33,33.5
2018-12-09 08:54:25.6253,172.8,57,33,32.99,-45,20.12,4,710.1,-31.8,25,33,33.5
2018-12-09 08:54:25.8753,172.8,57,33,32.99,-45,20.12,65,-23040,-23090,0,33,33.5
2018-12-09 08:54:26.1253,172.8,57,33,32.99,-44.9,20.12,66,4770,4770,0,33,33.5
2018-12-09 08:54:26.3753,172.8,57,33,32.99,-45,20.12,1,710.1,-32,26.5,33,33.5
2018-12-09 08:54:26.6253,172.8,57,33,32.99,-45,20.12,2,710.1,-31.8,27,33,33.5
2018-12-09 08:54:26.8752,172.8,57,33,32.99,-45,20.12,65,-23040,-23090,0,33,33.5
2018-12-09 08:54:27.1252,172.8,57,33,32.99,-45,20.12,51,3.63,3.61,0,33,33
2018-12-09 08:54:27.3751,172.8,57,33,32.99,-45,20.13,63,50,50,0,33,33
2018-12-09 08:54:27.6251,172.8,57,33,32.99,-45,20.13,67,27.8,27.7,0,33,33
2018-12-09 08:54:27.8751,172.8,57,33,32.99,-44.9,20.12,52,3.63,3.61,0,33,33
2018-12-09 08:54:28.1251,172.8,57,33,32.99,-45,20.13,6,-23040,27.8,3.6,33,33
2018-12-09 08:54:28.3751,172.8,57,33,32.99,-45,20.13,7,-23080,27.7,3.6,33,33
2018-12-09 08:54:28.6252,172.8,57,33,32.99,-45,20.12,1,710.2,-32,26.5,33,33
2018-12-09 08:54:28.8752,172.8,57,33,32.99,-45,20.13,2,710,-31.8,27,33,33
2018-12-09 08:54:29.1252,172.8,57,33,32.99,-44.9,20.12,61,711.7,706.4,0,33,33
2018-12-09 08:54:29.3752,172.8,57,33,32.99,-45,20.13,62,425,425,0,33,33
2018-12-09 08:54:29.6252,172.8,57,33,32.99,-45,20.12,64,34.1,34.5,0,33,33
2018-12-09 08:54:29.8752,172.8,57,33,32.99,-45,20.12,3,710.2,-32,25,33,33
2018-12-09 08:54:30.1252,172.8,57,33,32.99,-45,20.13,4,710,-31.8,25,33,33
2018-12-09 08:54:30.3752,172.8,57,33,32.99,-45,20.13,65,-23040,-23080,0,33,33
2018-12-09 08:54:30.6252,172.8,57,33,32.99,-44.9,20.12,66,4780,4770,0,33,33
2018-12-09 08:54:30.8752,172.8,57,33,32.99,-44.9,20.13,1,710.2,-32,26.5,33,33
2018-12-09 08:54:31.1252,172.8,57,33,32.99,-45,20.13,2,710,-31.8,27,33,33
2018-12-09 08:54:31.3752,172.8,57,33,32.99,-45,20.13,65,-23040,-23070,0,33,33
2018-12-09 08:54:31.6252,172.8,57,33,32.99,-45,20.13,51,3.63,3.61,0,33,33
2018-12-09 08:54:31.8752,172.8,57,33,32.99,-45,20.13,63,50,50,0,33,33
2018-12-09 08:54:32.1252,172.8,57,33,32.99,-45,20.13,67,27.8,27.7,0,33,33
2018-12-09 08:54:32.3752,172.8,57,33,32.99,-45,20.13,52,3.63,3.61,0,33,33
2018-12-09 08:54:32.6252,172.8,57,33,32.99,-45,20.12,6,-23050,27.8,3.6,33,33
2018-12-09 08:54:32.8752,172.8,57,33,32.99,-45,20.12,7,-23070,27.7,3.6,33,33
2018-12-09 08:54:33.1252,172.8,57,33,32.99,-45,20.13,1,710.2,-32,26.5,33,33
2018-12-09 08:54:33.3752,172.8,57,33,32.99,-45,20.12,2,710,-31.8,27,33,33
2018-12-09 08:54:33.6252,172.8,57,33,32.99,-45,20.13,61,711.6,706.4,0,33,33
2018-12-09 08:54:33.8752,172.8,57,33,32.99,-44.9,20.13,62,425,425,0,33,33
2018-12-09 08:54:34.1252,172.8,57,33,32.99,-44.9,20.12,64,34.2,34.6,0,33,33
2018-12-09 08:54:34.3752,172.8,57,33,32.99,-45,20.13,3,710,-32,25,33,33
2018-12-09 08:54:34.6253,172.8,57,33,32.99,-45,20.12,4,709.8,-31.8,25,33,33
2018-12-09 08:54:34.8753,172.8,57,33,32.99,-45,20.12,65,-23040,-23060,0,33,33
2018-12-09 08:54:35.1253,172.8,57,33,32.99,-45,20.13,66,4780,4780,0,33,33
2018-12-09 08:54:35.3753,172.8,57,33,32.99,-44.9,20.12,1,710,-32,26.5,33,33
2018-12-09 08:54:35.6253,172.8,57,33,32.99,-44.9,20.13,2,709.8,-31.8,27,33,33
2018-12-09 08:54:35.8754,172.8,57,33,32.99,-45,20.12,65,-23050,-23070,0,33,33
2018-12-09 08:54:36.1254,172.8,57,33,32.99,-45,20.13,51,3.63,3.61,0,33,33
2018-12-09 08:54:36.3753,172.8,57,33,32.99,-45,20.12,63,50,50,0,33,33
2018-12-09 08:54:36.6253,172.8,57,33,32.99,-45,20.12,67,27.8,27.7,0,33,33
2018-12-09 08:54:36.8753,172.8,57,33,32.99,-45,20.13,52,3.63,3.61,0,33,33
2018-12-09 08:54:37.1253,172.8,57,33,32.99,-44.9,20.13,6,-23050,27.8,3.6,33,33
2018-12-09 08:54:37.3753,172.8,57,33,32.99,-44.9,20.06,7,-23070,27.7,3.6,33,33
2018-12-09 08:54:37.6253,172.8,57,33,32.99,-45,20.12,1,710,-32,26.5,33,33
2018-12-09 08:54:37.8752,172.8,57,33,32.99,-45,20.1,2,709.8,-31.8,27,33,33
2018-12-09 08:54:38.1252,172.8,57,33,32.99,-45,20.13,61,711.6,706.3,0,33,33
2018-12-09 08:54:38.3752,172.8,57,33,32.99,-44.9,20.13,62,425,425,0,33,33
2018-12-09 08:54:38.6253,172.8,57,33,32.99,-45,20.07,64,34.2,34.6,0,33,33
2018-12-09 08:54:38.8753,172.8,57,33,32.99,-44.9,20.13,3,710,-32,25,33,33
2018-12-09 08:54:39.1253,172.8,57,33,32.99,-44.9,20.11,4,709.8,-31.8,25,33,33
2018-12-09 08:54:39.3753,172.8,57,33,32.99,-45,20.12,65,-23050,-23060,0,33,33
2018-12-09 08:54:39.6253,172.8,57,33,32.99,-45,20.13,66,4780,4780,0,33,33
2018-12-09 08:54:39.8752,172.8,57,33,32.99,-45,20.13,1,710,-32,26.5,33,33
2018-12-09 08:54:40.1252,172.8,57,33,32.99,-45,20.12,2,709.8,-31.8,27,33,33
2018-12-09 08:54:40.3752,172.8,57,33,32.99,-45,20.13,65,-23060,-23070,0,33,33
2018-12-09 08:54:40.6253,172.8,57,33,32.99,-45,20.12,51,3.63,3.61,0,33,33
2018-12-09 08:54:40.8753,172.8,57,33,32.99,-45,20.12,63,50,50,0,33,33
2018-12-09 08:54:41.1254,172.8,57,33,32.99,-45,20.12,67,27.8,27.7,0,33,33
2018-12-09 08:54:41.3754,172.8,57,33,32.99,-45,20.12,52,3.63,3.61,0,33,33
2018-12-09 08:54:41.6254,172.8,57,33,32.99,-44.9,20.12,6,-23050,27.8,3.6,33,33
2018-12-09 08:54:41.8754,172.8,57,33,32.99,-45,20.13,7,-23070,27.7,3.6,33,33
2018-12-09 08:54:42.1254,172.8,57,33,32.99,-45,20.13,1,710,-32,26.5,33,33
2018-12-09 08:54:42.3754,172.8,57,33,32.99,-45,20.12,2,709.8,-31.8,27,33,33
2018-12-09 08:54:42.6254,172.8,57,33,32.99,-45,20.12,61,711.5,706.2,0,33,33
2018-12-09 08:54:42.8754,172.8,57,33,32.99,-45,20.11,62,425,425,0,33,33
2018-12-09 08:54:43.1254,172.8,57,33,32.99,-45,20.13,64,34.2,34.6,0,33,33
2018-12-09 08:54:43.3754,172.8,57,33,32.99,-45,20.12,3,710,-32,25,33,33
2018-12-09 08:54:43.6254,172.8,57,33,32.99,-45,20.12,4,709.8,-31.8,25,33,33
2018-12-09 08:54:43.8754,172.8,57,33,32.99,-45,20.12,65,-23060,-23060,0,33,33
2018-12-09 08:54:44.1254,172.8,57,33,32.99,-45,20.12,66,4780,4780,0,33,33
2018-12-09 08:54:44.3754,172.8,57,33,32.99,-45,20.12,1,710,-32,26.5,33,33
2018-12-09 08:54:44.6254,172.8,57,33,32.99,-45,20.13,2,709.8,-31.8,27,33,33
2018-12-09 08:54:44.8754,172.8,57,33,32.99,-45,20.12,65,-23060,-23060,0,33,33
2018-12-09 08:54:45.1254,172.8,57,33,32.99,-45,20.12,51,3.63,3.61,0,33,33
2018-12-09 08:54:45.3754,172.8,57,33,32.99,-45,20.13,63,50,50,0,33,33
2018-12-09 08:54:45.6254,172.8,57,33,32.99,-45,20.13,67,27.8,27.7,0,33,33
2018-12-09 08:54:45.8754,172.8,57,33,32.99,-45,20.13,52,3.63,3.61,0,33,33
2018-12-09 08:54:46.1254,172.8,57,33,32.99,-45,20.12,6,-23060,27.8,3.6,33,33
2018-12-09 08:54:46.3755,172.8,57,33,32.99,-45,20.12,7,-23070,27.7,3.6,33,33
2018-12-09 08:54:46.6254,172.8,57,33,32.99,-44.9,20.13,1,710,-32,26.5,33,33
2018-12-09 08:54:46.8754,172.8,57,33,32.99,-45,20.12,2,709.8,-31.8,27,33,33
2018-12-09 08:54:47.1253,172.8,57,33,32.99,-45,20.13,61,711.5,706.2,0,33,33
2018-12-09 08:54:47.3753,172.8,56.8,33,32.87,-45,20.12,62,425,425,0,33,33
2018-12-09 08:54:47.6253,172.8,56.8,33,32.87,-45,20.13,64,34.1,34.6,0,33,33
2018-12-09 08:54:47.8754,172.8,56.8,33,32.87,-45,20.12,3,710,-32,25,33,33
2018-12-09 08:54:48.1254,172.8,56.8,33,32.87,-44.9,20.13,4,709.8,-31.8,25,33,33
2018-12-09 08:54:48.3754,172.8,56.8,33,32.87,-45,20.12,65,-23060,-23060,0,33,33
2018-12-09 08:54:48.6254,172.8,56.8,33,32.87,-45,20.12,66,4780,4780,0,33,33
2018-12-09 08:54:48.8754,172.8,56.8,33,32.87,-45,20.12,1,709.8,-32,26.5,33,33
2018-12-09 08:54:49.1254,172.8,56.6,33,32.75,-45,20.03,2,709.7,-31.8,27,33,33
2018-12-09 08:54:49.3754,172.8,56.6,33,32.75,-45,20.13,65,-23060,-23070,0,33,33
2018-12-09 08:54:49.6254,172.8,56.6,33,32.75,-44.9,20.14,51,3.63,3.61,0,33,33
2018-12-09 08:54:49.8754,172.8,56.6,33,32.75,-45,20.1,63,50,50,0,33,33
2018-12-09 08:54:50.1254,172.8,56.6,33,32.75,-45,20.14,67,27.8,27.7,0,33,33
2018-12-09 08:54:50.3754,172.8,56.6,33,32.75,-45,20.14,52,3.63,3.61,0,33,33
2018-12-09 08:54:50.6254,172.8,56.6,33,32.75,-45,20.13,6,-23060,27.8,3.6,33,33
2018-12-09 08:54:50.8754,172.8,56.6,33,32.75,-45,20.13,7,-23070,27.7,3.6,33,33
2018-12-09 08:54:51.1254,172.8,56.6,33,32.75,-44.9,20.12,1,709.8,-32,26.5,33,33
2018-12-09 08:54:51.3754,172.8,56.6,33,32.75,-45,20.12,2,709.7,-31.8,27,33,33
2018-12-09 08:54:51.6254,172.8,56.6,33,32.75,-45,20.12,61,711.4,706.1,0,33,33
2018-12-09 08:54:51.8755,172.8,56.6,33,32.75,-45,20.12,62,425,425,0,33,33
2018-12-09 08:54:52.1255,172.8,56.6,33,32.75,-45,20.12,64,34.1,34.5,0,33,33
2018-12-09 08:54:52.3756,172.8,56.5,33,32.7,-45,20.13,3,709.8,-32,25,33,33
2018-12-09 08:54:52.6256,172.8,56.5,33,32.7,-45,20.12,4,709.7,-31.8,25,33,33
2018-12-09 08:54:52.8756,172.8,56.5,33,32.7,-45,20.12,65,-23060,-23070,0,33,33
2018-12-09 08:54:53.1255,172.8,56.5,33,32.7,-45,20.11,66,4780,4780,0,33,33
2018-12-09 08:54:53.3755,172.8,56.5,33,32.7,-45,20.1,1,709.8,-32,26.5,33,33
2018-12-09 08:54:53.6255,172.8,56.5,33,32.7,-45,20.13,2,709.7,-31.8,27,33,33
2018-12-09 08:54:53.8755,172.8,56.5,33,32.7,-45,20.12,65,-23060,-23070,0,33,33
2018-12-09 08:54:54.1255,172.8,56.5,33,32.7,-45,20.12,51,3.63,3.61,0,33,33
2018-12-09 08:54:54.3755,172.8,56.5,33,32.7,-45,20.13,63,50,50,0,33,33
2018-12-09 08:54:54.6255,172.8,56.5,33,32.7,-45,20.13,67,27.8,27.7,0,33,33
2018-12-09 08:54:54.8755,172.8,56.5,33,32.7,-45,20.13,52,3.63,3.61,0,33,33
2018-12-09 08:54:55.1255,172.8,56.5,33,32.7,-45,20.12,6,-23060,27.8,3.6,33,33
2018-12-09 08:54:55.3755,172.8,56.5,33,32.7,-45,20.13,7,-23060,27.7,3.6,33,33
2018-12-09 08:54:55.6256,172.8,56.5,33,32.7,-44.9,20.12,1,709.8,-32,26.5,33,33
2018-12-09 08:54:55.8755,172.8,56.5,33,32.7,-44.9,20.12,2,709.7,-31.8,27,33,33
2018-12-09 08:54:56.1255,172.8,56.5,33,32.7,-45,20.12,61,711.5,706.1,0,33,33
2018-12-09 08:54:56.3755,172.8,56.5,33,32.7,-45,20.11,62,425,425,0,33,33
2018-12-09 08:54:56.6255,172.8,56.5,33,32.7,-45,20.12,64,34.2,34.6,0,33,33
2018-12-09 08:54:56.8755,172.8,56.5,33,32.7,-45,20.15,3,709.7,-32,25,33,33
2018-12-09 08:54:57.1255,172.8,56.5,33,32.7,-45,20.12,4,709.7,-31.8,25,33,33
2018-12-09 08:54:57.3754,172.8,56.5,33,32.7,-44.9,20.12,65,-23060,-23060,0,33,33
2018-12-09 08:54:57.6254,172.8,56.5,33,32.7,-45,20.13,66,4780,4780,0,33,33
2018-12-09 08:54:57.8755,172.8,56.5,33,32.7,-45,20.12,1,709.7,-32,27,33,33
2018-12-09 08:54:58.1255,172.8,56.5,33,32.7,-45,20.12,2,709.7,-31.8,27,33,33
2018-12-09 08:54:58.3756,172.8,56.5,32.75,32.7,-45,20.12,65,-23060,-23060,0,33,33
2018-12-09 08:54:58.6256,172.8,56.5,32.75,32.7,-44.9,20.13,51,3.63,3.61,0,33,33
2018-12-09 08:54:58.8757,172.8,56.5,32.75,32.7,-45,20.12,63,50,50,0,33,33
2018-12-09 08:54:59.1256,172.8,56.5,32.75,32.7,-45,20.13,67,27.8,27.7,0,33,33
2018-12-09 08:54:59.3756,172.8,56.5,32.75,32.7,-45,20.12,52,3.63,3.61,0,33,33
2018-12-09 08:54:59.6256,172.8,56.5,32.75,32.7,-45,20.12,6,-23060,27.8,3.6,33,33
2018-12-09 08:54:59.8756,172.8,56.5,32.75,32.7,-45,20.12,7,-23070,27.7,3.6,33,33
2018-12-09 08:55:00.1255,172.8,56.5,32.75,32.7,-44.9,20.12,1,709.7,-32,27,33,33
2018-12-09 08:55:00.3755,172.8,56.5,32.75,32.7,-44.9,20.13,2,709.7,-31.8,27,33,33
2018-12-09 08:55:00.6255,172.8,56.5,32.75,32.7,-45,20.13,61,711.3,706.1,0,33,33
2018-12-09 08:55:00.8755,172.8,56.5,32.75,32.7,-45,20.12,62,425,425,0,33,33
2018-12-09 08:55:01.1255,172.8,56.5,32.75,32.7,-45,20.12,64,34.2,34.6,0,33,33
2018-12-09 08:55:01.3755,172.8,56.5,32.75,32.7,-45,20.13,3,709.7,-32,25,33,33
2018-12-09 08:55:01.6255,172.8,56.5,32.75,32.7,-45,20.14,4,709.7,-31.8,25,33,33
2018-12-09 08:55:01.8755,172.8,56.5,32.75,32.7,-45,20.12,65,-23050,-23060,0,33,33
2018-12-09 08:55:02.1255,172.8,56.5,32.75,32.7,-45,20.12,66,4780,4770,0,33,33
2018-12-09 08:55:02.3756,172.8,56.5,32.75,32.7,-45,20.13,1,709.7,-32,27,33,33
2018-12-09 08:55:02.6256,172.8,56.5,32.75,32.7,-45,20.11,2,709.7,-31.8,27,33,33
2018-12-09 08:55:02.8756,172.8,56.5,32.75,32.7,-45,20.13,65,-23040,-23070,0,33,33
2018-12-09 08:55:03.1256,172.8,56.5,32.75,32.7,-44.9,20.12,51,3.63,3.61,0,33,33
2018-12-09 08:55:03.3756,172.8,56.5,32.75,32.7,-44.9,20.12,63,50,50,0,32.5,33
2018-12-09 08:55:03.6256,172.8,56.5,32.75,32.7,-44.9,20.13,67,27.8,27.7,0,32.5,33
2018-12-09 08:55:03.8756,172.8,56.5,32.75,32.7,-45,20.13,52,3.63,3.6,0,32.5,33
2018-12-09 08:55:04.1256,172.8,56.5,32.75,32.7,-45,20.13,6,-23040,27.8,3.6,32.5,33
2018-12-09 08:55:04.3756,172.8,56.5,32.75,32.7,-45,20.13,7,-23070,27.7,3.6,32.5,33
2018-12-09 08:55:04.6256,172.8,56.5,32.75,32.7,-45,20.12,1,709.8,-32,27,32.5,33
2018-12-09 08:55:04.8756,172.8,56.5,32.75,32.7,-44.9,20.12,2,709.5,-31.8,27,32.5,33
2018-12-09 08:55:05.1256,172.8,56.5,32.75,32.7,-44.9,20.12,61,711.3,705.9,0,32.5,33
2018-12-09 08:55:05.3756,172.8,56.5,32.75,32.7,-45,20.12,62,425,425,0,32.5,33
2018-12-09 08:55:05.6256,172.8,56.5,32.75,32.7,-45,20.12,64,34.1,34.6,0,32.5,33
2018-12-09 08:55:05.8756,172.8,56.5,32.75,32.7,-45,20.13,3,709.8,-32,25,32.5,33
2018-12-09 08:55:06.1256,172.8,56.5,32.75,32.7,-45,20.13,4,709.5,-31.8,25,32.5,33
2018-12-09 08:55:06.3756,172.8,56.5,32.75,32.7,-45,20.12,65,-23040,-23080,0,32.5,33
2018-12-09 08:55:06.6256,172.8,56.5,32.75,32.7,-44.9,20.12,66,4770,4770,0,32.5,33
2018-12-09 08:55:06.8756,172.8,56.5,32.75,32.7,-45,20.12,1,709.8,-32,27,32.5,33
2018-12-09 08:55:07.1256,172.8,56.5,32.75,32.7,-45,20.12,2,709.5,-31.8,27,32.5,33
2018-12-09 08:55:07.3756,172.8,56.5,32.75,32.7,-45,20.14,65,-23040,-23070,0,32.5,33
2018-12-09 08:55:07.6255,172.8,56.5,32.75,32.7,-44.9,20.13,51,3.63,3.61,0,32.5,33
2018-12-09 08:55:07.8755,172.8,56.5,32.75,32.7,-44.9,20.12,63,50,50,0,32.5,33
2018-12-09 08:55:08.1255,172.8,56.5,32.75,32.7,-44.9,20.12,67,27.8,27.6,0,32.5,33
2018-12-09 08:55:08.3756,172.8,56.5,32.75,32.7,-45,20.13,52,3.63,3.6,0,32.5,33
2018-12-09 08:55:08.6256,172.8,56.5,32.75,32.7,-45,20.12,6,-23040,27.8,3.6,32.5,33
2018-12-09 08:55:08.8756,172.8,56.5,32.75,32.7,-45,20.12,7,-23080,27.7,3.6,32.5,33
2018-12-09 08:55:09.1256,172.8,56.5,32.75,32.7,-45,20.13,1,709.8,-32,27,32.5,33
2018-12-09 08:55:09.3756,172.8,56.5,32.75,32.7,-44.9,20.12,2,709.5,-31.8,27,32.5,33
2018-12-09 08:55:09.6256,172.8,56.5,32.75,32.7,-44.9,20.13,61,711.2,705.9,0,32.5,33
2018-12-09 08:55:09.8755,172.8,56.5,32.75,32.7,-45,20.12,62,425,425,0,32.5,33
2018-12-09 08:55:10.1255,172.8,56.5,32.75,32.7,-45,20.12,64,34.1,34.5,0,32.5,33
2018-12-09 08:55:10.3756,172.8,56.5,32.75,32.7,-45,20.12,3,709.8,-32,25,32.5,33
2018-12-09 08:55:10.6256,172.8,56.5,32.75,32.7,-45,20.12,4,709.5,-31.8,25,32.5,33
2018-12-09 08:55:10.8756,172.8,56.5,32.75,32.7,-44.9,20.13,65,-23030,-23080,0,32.5,33
2018-12-09 08:55:11.1257,172.8,56.5,32.75,32.7,-44.9,20.12,66,4780,4780,0,32.5,33
2018-12-09 08:55:11.3757,172.8,56.5,32.75,32.7,-45,20.12,1,709.6,-32,27,32.5,33
2018-12-09 08:55:11.6257,172.8,56.5,32.75,32.7,-45,20.12,2,709.5,-31.8,27,32.5,33
