Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:55:11.8758,172.8,56.5,32.75,32.7,-45,20.12,65,-23040,-23080,0,32.5,33
2018-12-09 08:55:12.1258,172.8,56.5,32.75,32.7,-45,20.13,51,3.63,3.61,0,32.5,33
2018-12-09 08:55:12.3758,172.8,56.5,32.75,32.7,-45,20.12,63,50,50,0,32.5,33
2018-12-09 08:55:12.6258,172.8,56.5,32.75,32.7,-44.9,20.16,67,27.8,27.6,0,32.5,33
2018-12-09 08:55:12.8758,172.8,56.5,32.75,32.7,-45,20.12,52,3.63,3.6,0,32.5,33
2018-12-09 08:55:13.1258,172.8,56.5,32.75,32.7,-45,20.1,6,-23040,27.8,3.6,32.5,33
2018-12-09 08:55:13.3758,172.8,56.5,32.75,32.7,-45,20.12,7,-23090,27.6,3.6,32.5,33
2018-12-09 08:55:13.6257,172.8,56.5,32.75,32.7,-45,20.1,1,709.6,-32,27,32.5,33
2018-12-09 08:55:13.8757,172.8,56.5,32.75,32.7,-45,20.13,2,709.5,-31.8,27,32.5,33
2018-12-09 08:55:14.1257,172.8,56.5,32.75,32.7,-44.9,20.14,61,711.1,705.9,0,32.5,33
2018-12-09 08:55:14.3757,172.8,56.5,32.75,32.7,-45,20.09,62,425,425,0,32.5,33
2018-12-09 08:55:14.6257,172.8,56.5,32.75,32.7,-45,20.12,64,34.1,34.6,0,32.5,33
2018-12-09 08:55:14.8757,172.8,56.5,32.75,32.7,-45,20.13,3,709.6,-32,25,32.5,33
2018-12-09 08:55:15.1257,172.8,56.5,32.75,32.7,-45,20.13,4,709.5,-31.8,25,32.5,33
2018-12-09 08:55:15.3757,172.8,56.5,32.75,32.7,-45,20.13,65,-23040,-23090,0,32.5,33
2018-12-09 08:55:15.6257,172.8,56.5,32.75,32.7,-45,20.12,66,4780,4780,0,32.5,33
2018-12-09 08:55:15.8756,172.8,56.5,32.75,32.7,-45,20.12,1,709.6,-32,27,32.5,33
2018-12-09 08:55:16.1256,172.8,56.4,32.75,32.64,-45,20.12,2,709.5,-31.8,27,32.5,33
2018-12-09 08:55:16.3756,172.8,56.4,32.75,32.64,-45,20.11,65,-23040,-23090,0,32.5,33
2018-12-09 08:55:16.6256,172.8,56.4,32.75,32.64,-45,20.12,51,3.63,3.61,0,32.5,33
2018-12-09 08:55:16.8756,172.8,56.4,32.75,32.64,-45,20.13,63,50,50,0,32.5,33
2018-12-09 08:55:17.1256,172.8,56.4,32.75,32.64,-45,20.13,67,27.8,27.6,0,32.5,33
2018-12-09 08:55:17.3756,172.8,56.3,32.75,32.58,-45,20.12,52,3.63,3.6,0,32.5,33
2018-12-09 08:55:17.6256,172.8,56.3,32.75,32.58,-45,20.13,6,-23040,27.8,3.6,32.5,33
2018-12-09 08:55:17.8757,172.8,56.3,32.75,32.58,-45,20.12,7,-23090,27.6,3.6,32.5,33
2018-12-09 08:55:18.1257,172.8,56.3,32.75,32.58,-45,20.12,1,709.5,-32,27,32.5,33
2018-12-09 08:55:18.3757,172.8,56.3,32.75,32.58,-45,20.13,2,709.3,-31.8,27,32.5,33
2018-12-09 08:55:18.6257,172.8,56.3,32.75,32.58,-45,20.12,61,711.1,705.8,0,32.5,33
2018-12-09 08:55:18.8757,172.8,56.3,32.75,32.58,-45,20.1,62,425,425,0,32.5,33
2018-12-09 08:55:19.1257,172.8,56.2,32.75,32.52,-45,20.12,64,34.1,34.6,0,32.5,33
2018-12-09 08:55:19.3757,172.8,56.2,32.75,32.52,-45,20.13,3,709.5,-32,25,32.5,33
2018-12-09 08:55:19.6257,172.8,56.2,32.75,32.52,-45,20.13,4,709.3,-31.8,25,32.5,33
2018-12-09 08:55:19.8757,172.8,56.2,32.75,32.52,-45,20.12,65,-23040,-23090,0,32.5,33
2018-12-09 08:55:20.1257,172.8,56.2,32.75,32.52,-45,20.12,66,4780,4780,0,32.5,33
2018-12-09 08:55:20.3757,172.8,56.2,32.75,32.52,-45,20.13,1,709.5,-32,27,32.5,33
2018-12-09 08:55:20.6257,172.8,56.2,32.75,32.52,-45,20.12,2,709.3,-31.8,27,32.5,33
2018-12-09 08:55:20.8757,172.8,56.2,32.75,32.52,-45,20.11,65,-23030,-23080,0,32.5,33
2018-12-09 08:55:21.1257,172.8,56.2,32.75,32.52,-45,20.12,51,3.63,3.61,0,32.5,33
2018-12-09 08:55:21.3756,172.8,56.1,32.75,32.47,-45,20.13,63,50,50,0,32.5,33
2018-12-09 08:55:21.6256,172.8,56.1,32.75,32.47,-45,20.12,67,27.8,27.6,0,32.5,33
2018-12-09 08:55:21.8757,172.8,56.1,32.75,32.47,-45,20.12,52,3.63,3.6,0,32.5,33
2018-12-09 08:55:22.1257,172.8,56.1,32.75,32.47,-45,20.13,6,-23030,27.8,3.6,32.5,33
2018-12-09 08:55:22.3757,172.8,56.1,32.75,32.47,-45,20.13,7,-23090,27.6,3.6,32.5,33
2018-12-09 08:55:22.6257,172.8,56.1,32.75,32.47,-45,20.13,1,709.5,-32,27,32.5,33
2018-12-09 08:55:22.8757,172.8,56.1,32.75,32.47,-45,20.12,2,709.3,-31.8,27,32.5,33
2018-12-09 08:55:23.1258,172.8,56.1,32.75,32.47,-45,20.12,61,711.1,705.8,0,32.5,33
2018-12-09 08:55:23.3758,172.8,56.1,32.75,32.47,-45,20.12,62,425,425,0,32.5,33
2018-12-09 08:55:23.6258,172.8,56.1,32.75,32.47,-45,20.12,64,34.1,34.6,0,32.5,33
2018-12-09 08:55:23.8758,172.8,56.1,32.75,32.47,-45,20.13,3,709.5,-32,25,32.5,33
2018-12-09 08:55:24.1258,172.8,56.1,32.75,32.47,-45,20.3,4,709.3,-31.8,25,32.5,33
2018-12-09 08:55:24.3758,172.8,56.1,32.75,32.47,-45,20.12,65,-23030,-23090,0,32.5,33
2018-12-09 08:55:24.6258,172.8,56.1,32.75,32.47,-45,20.12,66,4780,4780,0,32.5,33
2018-12-09 08:55:24.8758,172.8,56.1,32.75,32.47,-45,20.14,1,709.5,-32,27,32.5,33
2018-12-09 08:55:25.1258,172.8,56.1,32.75,32.47,-45,20.13,2,709.3,-31.8,27,32.5,33
2018-12-09 08:55:25.3758,172.8,56.1,32.75,32.47,-45,20.12,65,-23030,-23090,0,32.5,33
2018-12-09 08:55:25.6258,172.8,56.1,32.75,32.47,-45,20.12,51,3.63,3.6,0,32.5,33
2018-12-09 08:55:25.8758,172.8,56.1,32.75,32.47,-45,20.12,63,50,50,0,32.5,33
2018-12-09 08:55:26.1258,172.8,56.1,32.75,32.47,-45,20.12,67,27.8,27.6,0,32.5,33
2018-12-09 08:55:26.3758,172.8,56.1,32.75,32.47,-45,20.14,52,3.63,3.6,0,32.5,33
2018-12-09 08:55:26.6258,172.8,56.1,32.75,32.47,-44.9,20.12,6,-23040,27.8,3.6,32.5,33
2018-12-09 08:55:26.8758,172.8,56.1,32.75,32.47,-45,20.12,7,-23090,27.6,3.6,32.5,33
2018-12-09 08:55:27.1258,172.8,56.1,32.75,32.47,-45,20.12,1,709.5,-32,27,32.5,33
2018-12-09 08:55:27.3757,172.8,56.1,32.75,32.47,-45,20.13,2,709.3,-31.8,27,32.5,33
2018-12-09 08:55:27.6257,172.8,56.1,32.75,32.47,-45,20.13,61,711,705.6,0,32.5,33
2018-12-09 08:55:27.8757,172.8,56.1,32.75,32.47,-45,20.13,62,425,425,0,32.5,33
2018-12-09 08:55:28.1258,172.8,56.1,32.75,32.47,-44.9,20.12,64,34.1,34.6,0,32.5,33
2018-12-09 08:55:28.3758,172.8,56.1,32.75,32.47,-45,20.12,3,709.5,-32,25,32.5,33
2018-12-09 08:55:28.6258,172.8,56.1,32.75,32.47,-45,20.12,4,709.3,-31.8,25,32.5,33
2018-12-09 08:55:28.8758,172.8,56.1,32.75,32.47,-45,20.12,65,-23040,-23090,0,32.5,33
2018-12-09 08:55:29.1258,172.8,56.1,32.75,32.47,-45,20.13,66,4780,4780,0,32.5,33
2018-12-09 08:55:29.3759,172.8,56.1,32.75,32.47,-45,20.13,1,709.5,-32,27,32.5,33
2018-12-09 08:55:29.6259,172.8,56.1,32.75,32.47,-45,20.12,2,709.3,-31.8,27,32.5,33
2018-12-09 08:55:29.8759,172.8,56.1,32.75,32.47,-45,20.12,65,-23040,-23100,0,32.5,33
2018-12-09 08:55:30.1258,172.8,56.1,32.5,32.47,-45,20.12,51,3.63,3.6,0,32.5,33
2018-12-09 08:55:30.3758,172.8,56.1,32.5,32.47,-45,20.12,63,50,50,0,32.5,33
2018-12-09 08:55:30.6258,172.8,56.1,32.5,32.47,-45,20.12,67,27.8,27.6,0,32.5,33
2018-12-09 08:55:30.8758,172.8,56.1,32.5,32.47,-45,20.11,52,3.63,3.6,0,32.5,33
2018-12-09 08:55:31.1258,172.8,56.1,32.5,32.47,-45,20.12,6,-23040,27.8,3.6,32.5,33
2018-12-09 08:55:31.3759,172.8,56.1,32.5,32.47,-44.9,20.12,7,-23080,27.6,3.6,32.5,33
2018-12-09 08:55:31.6259,172.8,56.1,32.5,32.47,-44.9,20.12,1,709.5,-32,27,32.5,33
2018-12-09 08:55:31.8759,172.8,56.1,32.5,32.47,-45,20.12,2,709.3,-31.8,27,32.5,33
2018-12-09 08:55:32.1259,172.8,56.1,32.5,32.47,-45,20.12,61,710.9,705.7,0,32.5,33
2018-12-09 08:55:32.3759,172.8,56.1,32.5,32.47,-45,20.14,62,425,425,0,32.5,32.5
2018-12-09 08:55:32.6259,172.8,56.1,32.5,32.47,-45,20.12,64,34.1,34.6,0,32.5,32.5
2018-12-09 08:55:32.8759,172.8,56.1,32.5,32.47,-45,20.12,3,709.3,-32,25,32.5,32.5
2018-12-09 08:55:33.1259,172.8,56.1,32.5,32.47,-44.9,20.12,4,709.2,-31.8,25,32.5,32.5
2018-12-09 08:55:33.3759,172.8,56.1,32.5,32.47,-44.9,20.12,65,-23050,-23090,0,32.5,32.5
2018-12-09 08:55:33.6259,172.8,56.1,32.5,32.47,-45,20.12,66,4780,4770,0,32.5,32.5
2018-12-09 08:55:33.8759,172.8,56.1,32.5,32.47,-45,20.12,1,709.3,-32,27,32.5,32.5
2018-12-09 08:55:34.1259,172.8,56.1,32.5,32.47,-45,20.12,2,709.2,-31.8,27,32.5,32.5
2018-12-09 08:55:34.3759,172.8,56.1,32.5,32.47,-45,20.14,65,-23040,-23070,0,32.5,32.5
2018-12-09 08:55:34.6260,172.8,56.1,32.5,32.47,-44.9,20.12,51,3.62,3.6,0,32.5,32.5
2018-12-09 08:55:34.8760,172.8,56.1,32.5,32.47,-44.9,20.12,63,50,50,0,32.5,32.5
2018-12-09 08:55:35.1259,172.8,56.1,32.5,32.47,-45,20.12,67,27.8,27.6,0,32.5,32.5
2018-12-09 08:55:35.3759,172.8,56.1,32.5,32.47,-45,20.12,52,3.63,3.6,0,32.5,32.5
2018-12-09 08:55:35.6259,172.8,56.1,32.5,32.47,-45,20.12,6,-23040,27.8,3.6,32.5,32.5
2018-12-09 08:55:35.8759,172.8,56.1,32.5,32.47,-44.9,20.12,7,-23070,27.6,3.6,32.5,32.5
2018-12-09 08:55:36.1259,172.8,56.1,32.5,32.47,-44.9,20.13,1,709.3,-32,27,32.5,32.5
2018-12-09 08:55:36.3759,172.8,56.1,32.5,32.47,-44.9,20.12,2,709.2,-31.8,27,32.5,32.5
2018-12-09 08:55:36.6259,172.8,56.1,32.5,32.47,-45,20.12,61,710.9,705.6,0,32.5,32.5
2018-12-09 08:55:36.8759,172.8,56.1,32.5,32.47,-45,20.12,62,425,425,0,32.5,32.5
2018-12-09 08:55:37.1259,172.8,56.1,32.5,32.47,-45,20.12,64,34.2,34.6,0,32.5,32.5
2018-12-09 08:55:37.3760,172.8,56.1,32.5,32.47,-45,20.12,3,709.3,-32,25,32.5,32.5
2018-12-09 08:55:37.6260,172.8,56.1,32.5,32.47,-45,20.12,4,709.2,-31.8,25,32.5,32.5
2018-12-09 08:55:37.8760,172.8,56.1,32.5,32.47,-45,20.13,65,-23040,-23070,0,32.5,32.5
2018-12-09 08:55:38.1260,172.8,56.1,32.5,32.47,-45,20.12,66,4770,4770,0,32.5,32.5
2018-12-09 08:55:38.3760,172.8,56.1,32.5,32.47,-45,20.12,1,709.3,-32,27,32.5,32.5
2018-12-09 08:55:38.6260,172.8,56.1,32.5,32.47,-45,20.12,2,709.2,-31.8,27,32.5,32.5
2018-12-09 08:55:38.8759,172.8,56.1,32.5,32.47,-45,20.12,65,-23040,-23070,0,32.5,32.5
2018-12-09 08:55:39.1260,172.8,56.1,32.5,32.47,-44.9,20.12,51,3.62,3.6,0,32.5,32.5
2018-12-09 08:55:39.3760,172.8,56.1,32.5,32.47,-44.9,20.12,63,50,50,0,32.5,32.5
2018-12-09 08:55:39.6260,172.8,56.1,32.5,32.47,-44.9,20.13,67,27.8,27.6,0,32.5,32.5
2018-12-09 08:55:39.8760,172.8,56.1,32.5,32.47,-45,20.12,52,3.63,3.6,0,32.5,32.5
2018-12-09 08:55:40.1260,172.8,56.1,32.5,32.47,-45,20.12,6,-23050,27.8,3.6,32.5,32.5
2018-12-09 08:55:40.3760,172.8,56.1,32.5,32.47,-45,20.11,7,-23070,27.6,3.6,32.5,32.5
2018-12-09 08:55:40.6260,172.8,56.1,32.5,32.47,-45,20.11,1,709.3,-32,27,32.5,32.5
2018-12-09 08:55:40.8760,172.8,56.1,32.5,32.47,-45,20.11,2,709.2,-31.8,27,32.5,32.5
2018-12-09 08:55:41.1260,172.8,56.1,32.5,32.47,-45,20.13,61,710.8,705.5,0,32.5,32.5
2018-12-09 08:55:41.3760,172.8,56.1,32.5,32.47,-45,20.13,62,425,425,0,32.5,32.5
2018-12-09 08:55:41.6259,172.8,56.1,32.5,32.47,-45,20.12,64,34.1,34.6,0,32.5,32.5
2018-12-09 08:55:41.8759,172.8,56.1,32.5,32.47,-45,20.12,3,709.3,-32,25,32.5,32.5
2018-12-09 08:55:42.1260,172.8,56.1,32.5,32.47,-45,20.12,4,709.2,-31.8,25,32.5,32.5
2018-12-09 08:55:42.3760,172.8,56.1,32.5,32.47,-44.9,20.12,65,-23050,-23070,0,32.5,32.5
2018-12-09 08:55:42.6260,172.8,56.1,32.5,32.47,-45,20.12,66,4770,4770,0,32.5,32.5
2018-12-09 08:55:42.8760,172.8,56.1,32.5,32.47,-45,20.13,1,709.3,-32,27,32.5,32.5
2018-12-09 08:55:43.1260,172.8,56.1,32.5,32.47,-45,20.12,2,709.2,-31.8,27,32.5,32.5
2018-12-09 08:55:43.3760,172.8,56.1,32.5,32.47,-45,20.13,65,-23050,-23070,0,32.5,32.5
2018-12-09 08:55:43.6260,172.8,56.1,32.5,32.47,-45,20.13,51,3.62,3.61,0,32.5,32.5
2018-12-09 08:55:43.8760,172.8,56.1,32.5,32.47,-44.9,20.13,63,50,50,0,32.5,32.5
2018-12-09 08:55:44.1260,172.8,56.1,32.5,32.47,-44.9,20.14,67,27.8,27.6,0,32.5,32.5
2018-12-09 08:55:44.3760,172.8,56.1,32.5,32.47,-44.9,20.12,52,3.63,3.6,0,32.5,32.5
2018-12-09 08:55:44.6260,172.8,56.1,32.5,32.47,-45,20.13,6,-23060,27.8,3.6,32.5,32.5
2018-12-09 08:55:44.8760,172.8,56.1,32.5,32.47,-45,20.1,7,-23070,27.6,3.6,32.5,32.5
2018-12-09 08:55:45.1260,172.8,56.1,32.5,32.47,-45,20.12,1,709.3,-32,27,32.5,32.5
2018-12-09 08:55:45.3760,172.8,56.1,32.5,32.47,-45,20.12,2,709.2,-31.8,27,32.5,32.5
2018-12-09 08:55:45.6260,172.8,56.1,32.5,32.47,-44.9,20.13,61,710.8,705.4,0,32.5,32.5
2018-12-09 08:55:45.8760,172.8,56.1,32.5,32.47,-45,20.14,62,425,425,0,32.5,32.5
2018-12-09 08:55:46.1260,172.8,56,32.5,32.41,-45,20.1,64,34.2,34.6,0,32.5,32.5
2018-12-09 08:55:46.3760,172.8,56,32.5,32.41,-45,20.13,3,709.3,-32,25,32.5,32.5
2018-12-09 08:55:46.6260,172.8,56,32.5,32.41,-45,20.12,4,709.2,-31.8,25,32.5,32.5
2018-12-09 08:55:46.8760,172.8,56,32.5,32.41,-45,20.13,65,-23050,-23060,0,32.5,32.5
2018-12-09 08:55:47.1260,172.8,56,32.5,32.41,-45,20.13,66,4760,4760,0,32.5,32.5
2018-12-09 08:55:47.3760,172.8,56,32.5,32.41,-45,20.13,1,709.2,-32,27,32.5,32.5
2018-12-09 08:55:47.6260,172.8,56,32.5,32.41,-45,20.13,2,709,-31.7,27,32.5,32.5
2018-12-09 08:55:47.8760,172.8,56,32.5,32.41,-45,20.13,65,-23060,-23060,0,32.5,32.5
2018-12-09 08:55:48.1261,172.8,56,32.5,32.41,-45,20.12,51,3.62,3.6,0,32.5,32.5
2018-12-09 08:55:48.3761,172.8,56,32.5,32.41,-45,20.12,63,50,50,0,32.5,32.5
2018-12-09 08:55:48.6261,172.8,56,32.5,32.41,-45,20.11,67,27.8,27.6,0,32.5,32.5
2018-12-09 08:55:48.8761,172.8,56,32.5,32.41,-45,20.14,52,3.63,3.6,0,32.5,32.5
2018-12-09 08:55:49.1261,172.8,55.9,32.5,32.35,-45,20.14,6,-23060,27.8,3.6,32.5,32.5
2018-12-09 08:55:49.3760,172.8,55.9,32.5,32.35,-45,20.13,7,-23070,27.6,3.6,32.5,32.5
2018-12-09 08:55:49.6260,172.8,55.9,32.5,32.35,-45,20.12,1,709.2,-32,27,32.5,32.5
2018-12-09 08:55:49.8760,172.8,55.9,32.5,32.35,-44.9,20.13,2,709,-31.7,27,32.5,32.5
2018-12-09 08:55:50.1260,172.8,55.9,32.5,32.35,-45,20.14,61,710.8,705.4,0,32.5,32.5
2018-12-09 08:55:50.3760,172.8,55.9,32.5,32.35,-45,20.12,62,425,425,0,32.5,32.5
2018-12-09 08:55:50.6260,172.8,55.9,32.5,32.35,-45,20.14,64,34.2,34.6,0,32.5,32.5
2018-12-09 08:55:50.8761,172.8,55.9,32.5,32.35,-45,20.13,3,709.2,-32,25,32.5,32.5
2018-12-09 08:55:51.1261,172.8,55.9,32.5,32.35,-45,20.17,4,709,-31.7,25,32.5,32.5
2018-12-09 08:55:51.3761,172.8,55.7,32.5,32.23,-45,20.11,65,-23060,-23060,0,32.5,32.5
2018-12-09 08:55:51.6261,172.8,55.7,32.5,32.23,-44.9,20.14,66,4770,4760,0,32.5,32.5
2018-12-09 08:55:51.8761,172.8,55.7,32.5,32.23,-44.9,20.14,1,709.2,-32,27,32.5,32.5
2018-12-09 08:55:52.1261,172.8,55.7,32.5,32.23,-44.9,20.11,2,709,-31.7,27,32.5,32.5
2018-12-09 08:55:52.3761,172.8,55.7,32.5,32.23,-45,20.13,65,-23060,-23070,0,32.5,32.5
2018-12-09 08:55:52.6261,172.8,55.7,32.5,32.23,-45,20.13,51,3.62,3.6,0,32.5,32.5
2018-12-09 08:55:52.8762,172.8,55.7,32.5,32.23,-45,20.14,63,50,50,0,32.5,32.5
2018-12-09 08:55:53.1262,172.8,55.7,32.5,32.23,-45,20.14,67,27.8,27.6,0,32.5,32.5
2018-12-09 08:55:53.3762,172.8,55.7,32.5,32.23,-45,20.13,52,3.63,3.6,0,32.5,32.5
2018-12-09 08:55:53.6262,172.8,55.7,32.5,32.23,-45,20.16,6,-23060,27.8,3.6,32.5,32.5
2018-12-09 08:55:53.8762,172.8,55.7,32.5,32.23,-45,20.16,7,-23070,27.6,3.6,32.5,32.5
2018-12-09 08:55:54.1261,172.8,55.7,32.5,32.23,-45,20.08,1,709.2,-32,27,32.5,32.5
2018-12-09 08:55:54.3761,172.8,55.7,32.5,32.23,-45,20.19,2,709,-31.8,27,32.5,32.5
2018-12-09 08:55:54.6261,172.8,55.7,32.5,32.23,-45,20.08,61,710.7,705.4,0,32.5,32.5
2018-12-09 08:55:54.8761,172.8,55.7,32.5,32.23,-45,20.19,62,425,425,0,32.5,32.5
2018-12-09 08:55:55.1261,172.8,55.7,32.5,32.23,-45,20.11,64,34.2,34.6,0,32.5,32.5
2018-12-09 08:55:55.3761,172.8,55.7,32.5,32.23,-45,20.19,3,709.2,-32,25,32.5,32.5
2018-12-09 08:55:55.6261,172.8,55.7,32.5,32.23,-45,20.13,4,709,-31.8,25,32.5,32.5
2018-12-09 08:55:55.8761,172.8,55.7,32.5,32.23,-45,20.18,65,-23060,-23060,0,32.5,32.5
2018-12-09 08:55:56.1261,172.8,55.7,32.5,32.23,-45,20.18,66,4770,4770,0,32.5,32.5
2018-12-09 08:55:56.3761,172.8,55.7,32.5,32.23,-45,20.24,1,709.2,-32,27,32.5,32.5
2018-12-09 08:55:56.6261,172.8,55.7,32.5,32.23,-45,20.21,2,709,-31.8,27,32.5,32.5
2018-12-09 08:55:56.8761,172.8,55.7,32.5,32.23,-45,20.17,65,-23060,-23070,0,32.5,32.5
2018-12-09 08:55:57.1261,172.8,55.7,32.5,32.23,-45,20.1,51,3.62,3.6,0,32.5,32.5
2018-12-09 08:55:57.3761,172.8,55.7,32.5,32.23,-45,20.08,63,50,50,0,32.5,32.5
2018-12-09 08:55:57.6261,172.8,55.7,32.5,32.23,-45,20.1,67,27.8,27.6,0,32.5,32.5
2018-12-09 08:55:57.8761,172.8,55.7,32.5,32.23,-45,20.13,52,3.63,3.6,0,32.5,32.5
2018-12-09 08:55:58.1261,172.8,55.7,32.5,32.23,-45,20.29,6,-23060,27.8,3.6,32.5,32.5
2018-12-09 08:55:58.3762,172.8,55.7,32.5,32.23,-45,20.09,7,-23070,27.6,3.6,32.5,32.5
2018-12-09 08:55:58.6262,172.8,55.7,32.5,32.23,-45,20.11,1,709.2,-32,27,32.5,32.5
2018-12-09 08:55:58.8761,172.8,55.7,32.5,32.23,-45,20.23,2,709,-31.8,27,32.5,32.5
2018-12-09 08:55:59.1261,172.8,55.7,32.5,32.23,-45,20.12,61,710.7,705.4,0,32.5,32.5
2018-12-09 08:55:59.3761,172.8,55.7,32.5,32.23,-45,20.12,62,425,425,0,32.5,32.5
2018-12-09 08:55:59.6261,172.8,55.7,32.5,32.23,-44.9,20.12,64,34.2,34.6,0,32.5,32.5
2018-12-09 08:55:59.8761,172.8,55.7,32.5,32.23,-45,20.12,3,709.2,-32,25,32.5,32.5
2018-12-09 08:56:00.1262,172.8,55.7,32.5,32.23,-45,20.12,4,709,-31.8,25,32.5,32.5
2018-12-09 08:56:00.3762,172.8,55.7,32.5,32.23,-45,20.12,65,-23070,-23070,0,32.5,32.5
2018-12-09 08:56:00.6262,172.8,55.7,32.5,32.23,-45,20.12,66,4770,4760,0,32.5,32.5
2018-12-09 08:56:00.8762,172.8,55.7,32.5,32.23,-45,20.12,1,709.2,-32,27,32.5,32.5
2018-12-09 08:56:01.1262,172.8,55.7,32.5,32.23,-45,20.13,2,709,-31.8,27,32.5,32.5
2018-12-09 08:56:01.3761,172.8,55.7,32.5,32.23,-45,20.12,65,-23060,-23070,0,32.5,32.5
2018-12-09 08:56:01.6261,172.8,55.7,32.5,32.23,-45,20.12,51,3.62,3.6,0,32.5,32.5
2018-12-09 08:56:01.8762,172.8,55.7,32.5,32.23,-45,20.12,63,50,50,0,32.5,32.5
2018-12-09 08:56:02.1262,172.8,55.7,32.5,32.23,-45,20.12,67,27.8,27.6,0,32.5,32.5
2018-12-09 08:56:02.3762,172.8,55.7,32.25,32.23,-45,20.12,52,3.62,3.6,0,32.5,32.5
2018-12-09 08:56:02.6262,172.8,55.7,32.25,32.23,-44.9,20.12,6,-23060,27.8,3.6,32.5,32.5
2018-12-09 08:56:02.8762,172.8,55.7,32.25,32.23,-44.9,20.13,7,-23070,27.6,3.6,32.5,32.5
2018-12-09 08:56:03.1262,172.8,55.7,32.25,32.23,-45,20.12,1,708.9,-32,27,32.5,32.5
2018-12-09 08:56:03.3762,172.8,55.7,32.25,32.23,-45,20.11,2,708.8,-31.8,27,32.5,32.5
2018-12-09 08:56:03.6262,172.8,55.7,32.25,32.23,-45,20.13,61,710.6,705.3,0,32.5,32.5
2018-12-09 08:56:03.8762,172.8,55.7,32.25,32.23,-45,20.12,62,425,425,0,32.5,32.5
2018-12-09 08:56:04.1262,172.8,55.7,32.25,32.23,-44.9,20.13,64,34.2,34.6,0,32.5,32.5
2018-12-09 08:56:04.3762,172.8,55.7,32.25,32.23,-45,20.14,3,708.9,-32,25,32.5,32.5
2018-12-09 08:56:04.6262,172.8,55.7,32.25,32.23,-45,20.12,4,708.8,-31.8,25,32.5,32.5
2018-12-09 08:56:04.8762,172.8,55.7,32.25,32.23,-45,20.11,65,-23050,-23060,0,32.5,32.5
2018-12-09 08:56:05.1262,172.8,55.7,32.25,32.23,-45,20.13,66,4770,4770,0,32.5,32.5
2018-12-09 08:56:05.3762,172.8,55.7,32.25,32.23,-45,20.12,1,708.9,-32,27,32.5,32.5
2018-12-09 08:56:05.6262,172.8,55.7,32.25,32.23,-45,20.12,2,708.8,-31.8,27,32.5,32.5
2018-12-09 08:56:05.8762,172.8,55.7,32.25,32.23,-44.9,20.13,65,-23050,-23070,0,32.5,32.5
2018-12-09 08:56:06.1262,172.8,55.7,32.25,32.23,-44.9,20.12,51,3.62,3.6,0,32.5,32.5
2018-12-09 08:56:06.3762,172.8,55.7,32.25,32.23,-44.9,20.12,63,50,50,0,32.5,32.5
2018-12-09 08:56:06.6262,172.8,55.7,32.25,32.23,-45,20.12,67,27.8,27.6,0,32.5,32.5
2018-12-09 08:56:06.8762,172.8,55.7,32.25,32.23,-45,20.12,52,3.62,3.6,0,32.5,32.5
2018-12-09 08:56:07.1262,172.8,55.7,32.25,32.23,-45,20.12,6,-23040,27.8,3.6,32.5,32.5
2018-12-09 08:56:07.3762,172.8,55.7,32.25,32.23,-45,20.12,7,-23070,27.6,3.6,32.5,32.5
2018-12-09 08:56:07.6263,172.8,55.7,32.25,32.23,-45,20.13,1,708.9,-32,27,32.5,32.5
2018-12-09 08:56:07.8763,172.8,55.7,32.25,32.23,-45,20.13,2,708.8,-31.8,27,32.5,32.5
2018-12-09 08:56:08.1263,172.8,55.7,32.25,32.23,-45,20.11,61,710.6,705.3,0,32.5,32.5
2018-12-09 08:56:08.3763,172.8,55.7,32.25,32.23,-45,20.13,62,425,425,0,32.5,32.5
2018-12-09 08:56:08.6263,172.8,55.7,32.25,32.23,-45,20.12,64,34.2,34.6,0,32,32.5
2018-12-09 08:56:08.8763,172.8,55.7,32.25,32.23,-44.9,20.13,3,709,-32,25,32,32.5
2018-12-09 08:56:09.1262,172.8,55.7,32.25,32.23,-44.9,20.13,4,708.8,-31.8,25,32,32.5
2018-12-09 08:56:09.3762,172.8,55.7,32.25,32.23,-44.9,20.12,65,-23040,-23070,0,32,32.5
2018-12-09 08:56:09.6262,172.8,55.7,32.25,32.23,-45,20.13,66,4770,4770,0,32,32.5
2018-12-09 08:56:09.8762,172.8,55.7,32.25,32.23,-45,20.13,1,709,-32,27,32,32.5
2018-12-09 08:56:10.1262,172.8,55.7,32.25,32.23,-45,20.11,2,708.8,-31.8,27,32,32.5
2018-12-09 08:56:10.3762,172.8,55.7,32.25,32.23,-45,20.12,65,-23040,-23070,0,32,32.5
2018-12-09 08:56:10.6262,172.8,55.7,32.25,32.23,-45,20.12,51,3.62,3.6,0,32,32.5
2018-12-09 08:56:10.8763,172.8,55.7,32.25,32.23,-44.9,20.12,63,50,50,0,32,32.5
2018-12-09 08:56:11.1263,172.8,55.7,32.25,32.23,-45,20.12,67,27.8,27.6,0,32,32.5
2018-12-09 08:56:11.3763,172.8,55.7,32.25,32.23,-45,20.13,52,3.62,3.6,0,32,32.5
2018-12-09 08:56:11.6263,172.8,55.7,32.25,32.23,-45,20.13,6,-23040,27.8,3.6,32,32.5
2018-12-09 08:56:11.8763,172.8,55.7,32.25,32.23,-45,20.08,7,-23080,27.6,3.6,32,32.5
2018-12-09 08:56:12.1263,172.8,55.7,32.25,32.23,-44.9,20.12,1,709,-32,27,32,32.5
2018-12-09 08:56:12.3763,172.8,55.7,32.25,32.23,-44.9,20.1,2,708.8,-31.8,27,32,32.5
2018-12-09 08:56:12.6263,172.8,55.7,32.25,32.23,-45,20.09,61,710.5,705.2,0,32,32.5
2018-12-09 08:56:12.8763,172.8,55.7,32.25,32.23,-45,20.12,62,425,425,0,32,32.5
2018-12-09 08:56:13.1263,172.8,55.7,32.25,32.23,-45,20.12,64,34.1,34.6,0,32,32.5
2018-12-09 08:56:13.3763,172.8,55.7,32.25,32.23,-45,20.14,3,709,-32,25,32,32.5
2018-12-09 08:56:13.6263,172.8,55.7,32.25,32.23,-45,20.11,4,708.8,-31.8,25,32,32.5
2018-12-09 08:56:13.8763,172.8,55.7,32.25,32.23,-44.9,20.12,65,-23040,-23080,0,32,32.5
2018-12-09 08:56:14.1263,172.8,55.7,32.25,32.23,-45,20.13,66,4760,4760,0,32,32.5
2018-12-09 08:56:14.3763,172.8,55.7,32.25,32.23,-45,20.12,1,709,-32,27,32,32.5
2018-12-09 08:56:14.6263,172.8,55.7,32.25,32.23,-45,20.12,2,708.8,-31.8,27,32,32.5
2018-12-09 08:56:14.8763,172.8,55.7,32.25,32.23,-45,20.12,65,-23040,-23080,0,32,32.5
2018-12-09 08:56:15.1263,172.8,55.6,32.25,32.18,-45,20.13,51,3.62,3.6,0,32,32.5
2018-12-09 08:56:15.3763,172.8,55.6,32.25,32.18,-44.9,20.12,63,50,50,0,32,32.5
2018-12-09 08:56:15.6263,172.8,55.6,32.25,32.18,-45,20.12,67,27.8,27.6,0,32,32.5
2018-12-09 08:56:15.8763,172.8,55.6,32.25,32.18,-45,20.12,52,3.62,3.6,0,32,32.5
2018-12-09 08:56:16.1263,172.8,55.6,32.25,32.18,-45,20.13,6,-23040,27.8,3.6,32,32.5
2018-12-09 08:56:16.3763,172.8,55.6,32.25,32.18,-45,20.12,7,-23080,27.6,3.6,32,32.5
2018-12-09 08:56:16.6263,172.8,55.6,32.25,32.18,-45,20.12,1,709,-32,27,32,32.5
2018-12-09 08:56:16.8763,172.8,55.6,32.25,32.18,-44.9,20.12,2,708.7,-31.8,27,32,32.5
2018-12-09 08:56:17.1263,172.8,55.5,32.25,32.12,-44.9,20.13,61,710.5,705.2,0,32,32.5
2018-12-09 08:56:17.3763,172.8,55.5,32.25,32.12,-45,20.12,62,425,425,0,32,32.5
2018-12-09 08:56:17.6263,172.8,55.5,32.25,32.12,-45,20.12,64,34.2,34.6,0,32,32.5
2018-12-09 08:56:17.8763,172.8,55.5,32.25,32.12,-45,20.12,3,709,-32,25,32,32.5
2018-12-09 08:56:18.1263,172.8,55.4,32.25,32.06,-45,20.12,4,708.7,-31.8,25,32,32.5
2018-12-09 08:56:18.3763,172.8,55.4,32.25,32.06,-45,20.12,65,-23040,-23080,0,32,32.5
2018-12-09 08:56:18.6263,172.8,55.4,32.25,32.06,-44.9,20.12,66,4770,4770,0,32,32.5
2018-12-09 08:56:18.8764,172.8,55.4,32.25,32.06,-45,20.12,1,709,-32,27,32,32.5
2018-12-09 08:56:19.1264,172.8,55.4,32.25,32.06,-45,20.12,2,708.7,-31.8,27,32,32.5
2018-12-09 08:56:19.3764,172.8,55.4,32.25,32.06,-45,20.12,65,-23040,-23090,0,32,32.5
2018-12-09 08:56:19.6264,172.8,55.4,32.25,32.06,-45,20.12,51,3.62,3.6,0,32,32.5
2018-12-09 08:56:19.8764,172.8,55.4,32.25,32.06,-44.9,20.12,63,50,50,0,32,32.5
2018-12-09 08:56:20.1264,172.8,55.3,32.25,32,-44.9,20.13,67,27.8,27.6,0,32,32.5
2018-12-09 08:56:20.3764,172.8,55.3,32.25,32,-44.9,20.14,52,3.62,3.6,0,32,32.5
2018-12-09 08:56:20.6264,172.8,55.3,32.25,32,-45,20.12,6,-23040,27.8,3.6,32,32.5
2018-12-09 08:56:20.8764,172.8,55.3,32.25,32,-45,20.12,7,-23090,27.6,3.6,32,32.5
2018-12-09 08:56:21.1264,172.8,55.3,32.25,32,-45,20.12,1,709,-32,27,32,32.5
2018-12-09 08:56:21.3764,172.8,55.3,32.25,32,-45,20.12,2,708.7,-31.8,27,32,32.5
2018-12-09 08:56:21.6264,172.8,55.3,32.25,32,-45,20.12,61,710.5,705,0,32,32.5
2018-12-09 08:56:21.8764,172.8,55.3,32.25,32,-45,20.12,62,425,425,0,32,32.5
2018-12-09 08:56:22.1264,172.8,55.3,32.25,32,-45,20.13,64,34.2,34.7,0,32,32.5
2018-12-09 08:56:22.3764,172.8,55.3,32.25,32,-45,20.12,3,709,-32,25,32,32.5
2018-12-09 08:56:22.6264,172.8,55.3,32.25,32,-45,20.12,4,708.7,-31.8,25,32,32.5
2018-12-09 08:56:22.8765,172.8,55.3,32.25,32,-45,20.12,65,-23030,-23080,0,32,32.5
2018-12-09 08:56:23.1265,172.8,55.3,32.25,32,-45,20.13,66,4760,4760,0,32,32.5
2018-12-09 08:56:23.3765,172.8,55.3,32.25,32,-45,20.12,1,708.7,-32,27,32,32.5
2018-12-09 08:56:23.6265,172.8,55.3,32.25,32,-45,20.12,2,708.7,-31.8,27,32,32.5
2018-12-09 08:56:23.8765,172.8,55.3,32.25,32,-45,20.13,65,-23030,-23080,0,32,32.5
2018-12-09 08:56:24.1265,172.8,55.3,32.25,32,-45,20.13,51,3.62,3.6,0,32,32.5
2018-12-09 08:56:24.3765,172.8,55.3,32.25,32,-45,20.13,63,50,50,0,32,32.5
2018-12-09 08:56:24.6265,172.8,55.3,32.25,32,-45,20.12,67,27.8,27.6,0,32,32.5
2018-12-09 08:56:24.8765,172.8,55.3,32.25,32,-44.9,20.13,52,3.62,3.6,0,32,32.5
2018-12-09 08:56:25.1264,172.8,55.3,32.25,32,-45,20.12,6,-23040,27.8,3.6,32,32.5
2018-12-09 08:56:25.3764,172.8,55.3,32.25,32,-45,20.13,7,-23090,27.6,3.6,32,32.5
2018-12-09 08:56:25.6265,172.8,55.3,32.25,32,-45,20.13,1,708.7,-32,27,32,32.5
2018-12-09 08:56:25.8765,172.8,55.3,32.25,32,-45,20.12,2,708.7,-31.8,27,32,32.5
2018-12-09 08:56:26.1265,172.8,55.3,32.25,32,-45,20.13,61,710.5,705.1,0,32,32.5
2018-12-09 08:56:26.3765,172.8,55.3,32.25,32,-45,20.12,62,425,425,0,32,32.5
2018-12-09 08:56:26.6265,172.8,55.3,32.25,32,-44.9,20.12,64,34.1,34.6,0,32,32.5
2018-12-09 08:56:26.8765,172.8,55.3,32.25,32,-45,20.11,3,708.7,-32,25,32,32.5
2018-12-09 08:56:27.1265,172.8,55.3,32.25,32,-45,20.12,4,708.7,-31.8,25,32,32.5
2018-12-09 08:56:27.3765,172.8,55.3,32.25,32,-45,20.11,65,-23030,-23090,0,32,32.5
2018-12-09 08:56:27.6265,172.8,55.3,32.25,32,-45,20.12,66,4760,4760,0,32,32.5
2018-12-09 08:56:27.8765,172.8,55.3,32.25,32,-44.9,20.12,1,708.7,-32,27,32,32.5
2018-12-09 08:56:28.1265,172.8,55.3,32.25,32,-45,20.12,2,708.7,-31.8,27,32,32.5
2018-12-09 08:56:28.3765,172.8,55.3,32.25,32,-45,20.13,65,-23040,-23090,0,32,32.5
2018-12-09 08:56:28.6266,172.8,55.3,32.25,32,-45,20.13,51,3.62,3.6,0,32,32.5
2018-12-09 08:56:28.8766,172.8,55.3,32.25,32,-45,20.12,63,50,50,0,32,32.5
2018-12-09 08:56:29.1266,172.8,55.3,32.25,32,-45,20.12,67,27.8,27.6,0,32,32.5
2018-12-09 08:56:29.3766,172.8,55.3,32.25,32,-44.9,20.12,52,3.62,3.6,0,32,32.5
2018-12-09 08:56:29.6266,172.8,55.3,32.25,32,-45,20.12,6,-23030,27.8,3.6,32,32.5
2018-12-09 08:56:29.8765,172.8,55.3,32.25,32,-45,20.12,7,-23090,27.6,3.6,32,32.5
2018-12-09 08:56:30.1265,172.8,55.3,32.25,32,-45,20.12,1,708.7,-32,27,32,32.5
2018-12-09 08:56:30.3765,172.8,55.3,32.25,32,-45,20.13,2,708.7,-31.8,27,32,32.5
2018-12-09 08:56:30.6264,172.8,55.3,32.25,32,-45,20.13,61,710.2,704.9,0,32,32.5
2018-12-09 08:56:30.8764,172.8,55.3,32.25,32,-44.9,20.12,62,425,425,0,32,32.5
2018-12-09 08:56:31.1264,172.8,55.3,32.25,32,-44.9,20.13,64,34.2,34.7,0,32,32.5
2018-12-09 08:56:31.3765,172.8,55.3,32.25,32,-44.9,20.1,3,708.8,-32,25,32,32.5
2018-12-09 08:56:31.6265,172.8,55.3,32.25,32,-45,20.13,4,708.6,-31.8,25,32,32.5
2018-12-09 08:56:31.8764,172.8,55.3,32.25,32,-45,20.12,65,-23040,-23100,0,32,32.5
2018-12-09 08:56:32.1264,172.8,55.3,32.25,32,-45,20.13,66,4760,4760,0,32,32.5
2018-12-09 08:56:32.3764,172.8,55.3,32.25,32,-45,20.12,1,708.8,-32,27,32,32.5
2018-12-09 08:56:32.6264,172.8,55.3,32.25,32,-45,20.12,2,708.6,-31.8,27,32,32.5
2018-12-09 08:56:32.8764,172.8,55.3,32.25,32,-44.9,20.12,65,-23030,-23090,0,32,32.5
2018-12-09 08:56:33.1265,172.8,55.3,32.25,32,-45,20.12,51,3.62,3.6,0,32,32.5
2018-12-09 08:56:33.3765,172.8,55.3,32.25,32,-45,20.13,63,50,50,0,32,32.5
2018-12-09 08:56:33.6265,172.8,55.3,32.25,32,-45,20.12,67,27.8,27.6,0,32,32.5
2018-12-09 08:56:33.8765,172.8,55.3,32.25,32,-45,20.13,52,3.62,3.6,0,32,32.5
2018-12-09 08:56:34.1265,172.8,55.3,32.25,32,-45,20.12,6,-23030,27.8,3.6,32,32.5
2018-12-09 08:56:34.3765,172.8,55.3,32.25,32,-45,20.13,7,-23090,27.6,3.6,32,32.5
2018-12-09 08:56:34.6265,172.8,55.3,32.25,32,-45,20.13,1,708.8,-32,27,32,32.5
2018-12-09 08:56:34.8765,172.8,55.3,32,32,-45,20.12,2,708.6,-31.8,27,32,32.5
2018-12-09 08:56:35.1265,172.8,55.3,32,32,-45,20.12,61,710.2,704.9,0,32,32.5
2018-12-09 08:56:35.3765,172.8,55.3,32,32,-45,20.12,62,425,425,0,32,32.5
2018-12-09 08:56:35.6265,172.8,55.3,32,32,-45,20.12,64,34.1,34.6,0,32,32.5
2018-12-09 08:56:35.8765,172.8,55.3,32,32,-45,20.12,3,708.8,-32,25,32,32.5
2018-12-09 08:56:36.1265,172.8,55.3,32,32,-45,20.11,4,708.6,-31.8,25,32,32.5
2018-12-09 08:56:36.3765,172.8,55.3,32,32,-45,20.13,65,-23030,-23080,0,32,32.5
2018-12-09 08:56:36.6264,172.8,55.3,32,32,-45,20.13,66,4760,4760,0,32,32.5
2018-12-09 08:56:36.8764,172.8,55.3,32,32,-45,20.12,1,708.8,-32,27,32,32.5
2018-12-09 08:56:37.1265,172.8,55.3,32,32,-44.9,20.12,2,708.6,-31.8,27,32,32.5
2018-12-09 08:56:37.3765,172.8,55.3,32,32,-44.9,20.13,65,-23040,-23080,0,32,32.5
2018-12-09 08:56:37.6265,172.8,55.3,32,32,-45,20.13,51,3.62,3.6,0,32,32.5
2018-12-09 08:56:37.8765,172.8,55.3,32,32,-45,20.12,63,50,50,0,32,32
2018-12-09 08:56:38.1265,172.8,55.3,32,32,-45,20.11,67,27.8,27.6,0,32,32
2018-12-09 08:56:38.3765,172.8,55.3,32,32,-45,20.12,52,3.62,3.6,0,32,32
2018-12-09 08:56:38.6265,172.8,55.3,32,32,-45,20.11,6,-23040,27.8,3.6,32,32
2018-12-09 08:56:38.8765,172.8,55.3,32,32,-45,20.13,7,-23070,27.6,3.6,32,32
2018-12-09 08:56:39.1265,172.8,55.3,32,32,-45,20.12,1,708.6,-32,27,32,32
2018-12-09 08:56:39.3765,172.8,55.3,32,32,-45,20.13,2,708.5,-31.8,27,32,32
2018-12-09 08:56:39.6265,172.8,55.3,32,32,-45,20.1,61,710.2,704.9,0,32,32
2018-12-09 08:56:39.8765,172.8,55.3,32,32,-44.9,20.11,62,425,425,0,32,32
2018-12-09 08:56:40.1265,172.8,55.3,32,32,-44.9,20.12,64,34.2,34.6,0,32,32
2018-12-09 08:56:40.3765,172.8,55.3,32,32,-44.9,20.11,3,708.6,-32,25,32,32
2018-12-09 08:56:40.6266,172.8,55.3,32,32,-45,20.14,4,708.5,-31.8,25,32,32
2018-12-09 08:56:40.8766,172.8,55.3,32,32,-45,20.12,65,-23040,-23070,0,32,32
2018-12-09 08:56:41.1266,172.8,55.3,32,32,-45,20.11,66,4760,4760,0,32,32
2018-12-09 08:56:41.3766,172.8,55.3,32,32,-45,20.13,1,708.6,-32,27,32,32
2018-12-09 08:56:41.6266,172.8,55.3,32,32,-44.9,20.12,2,708.5,-31.8,27,32,32
2018-12-09 08:56:41.8766,172.8,55.3,32,32,-44.9,20.12,65,-23040,-23070,0,32,32
2018-12-09 08:56:42.1266,172.8,55.3,32,32,-45,20.1,51,3.62,3.6,0,32,32
2018-12-09 08:56:42.3766,172.8,55.3,32,32,-45,20.13,63,50,50,0,32,32
2018-12-09 08:56:42.6266,172.8,55.3,32,32,-45,20.13,67,27.8,27.6,0,32,32
2018-12-09 08:56:42.8766,172.8,55.3,32,32,-45,20.13,52,3.62,3.6,0,32,32
2018-12-09 08:56:43.1266,172.8,55.3,32,32,-45,20.12,6,-23050,27.8,3.6,32,32
2018-12-09 08:56:43.3765,172.8,55.3,32,32,-45,20.1,7,-23060,27.6,3.6,32,32
2018-12-09 08:56:43.6265,172.8,55.3,32,32,-44.9,20.12,1,708.6,-32,27,32,32
2018-12-09 08:56:43.8765,172.8,55.3,32,32,-45,20.12,2,708.5,-31.8,27,32,32
2018-12-09 08:56:44.1265,172.8,55.3,32,32,-45,20.14,61,710.2,704.8,0,32,32
2018-12-09 08:56:44.3766,172.8,55.3,32,32,-45,20.13,62,425,425,0,32,32
2018-12-09 08:56:44.6266,172.8,55.3,32,32,-45,20.13,64,34.2,34.6,0,32,32
2018-12-09 08:56:44.8766,172.8,55.2,32,31.94,-45,20.13,3,708.6,-32,25,32,32
2018-12-09 08:56:45.1266,172.8,55.2,32,31.94,-45,20.11,4,708.4,-31.8,25,32,32
2018-12-09 08:56:45.3766,172.8,55.2,32,31.94,-45,20.13,65,-23050,-23070,0,32,32
2018-12-09 08:56:45.6266,172.8,55.2,32,31.94,-45,20.11,66,4770,4760,0,32,32
2018-12-09 08:56:45.8766,172.8,55.2,32,31.94,-45,20.12,1,708.6,-32,27,32,32
2018-12-09 08:56:46.1266,172.8,55.2,32,31.94,-45,20.12,2,708.4,-31.8,27,32,32
2018-12-09 08:56:46.3766,172.8,55.2,32,31.94,-45,20.13,65,-23040,-23060,0,32,32
2018-12-09 08:56:46.6266,172.8,55.2,32,31.94,-45,20.12,51,3.62,3.6,0,32,32
2018-12-09 08:56:46.8767,172.8,55.2,32,31.94,-45,20.14,63,50,50,0,32,32
2018-12-09 08:56:47.1267,172.8,55.2,32,31.94,-45,20.13,67,27.8,27.6,0,32,32
2018-12-09 08:56:47.3767,172.8,55.2,32,31.94,-45,20.14,52,3.62,3.6,0,32,32
2018-12-09 08:56:47.6267,172.8,55.2,32,31.94,-44.9,20.11,6,-23050,27.8,3.6,32,32
2018-12-09 08:56:47.8767,172.8,55.2,32,31.94,-44.9,20.12,7,-23070,27.6,3.6,32,32
2018-12-09 08:56:48.1267,172.8,55.1,32,31.89,-45,20.13,1,708.6,-32,27,32,32
2018-12-09 08:56:48.3767,172.8,55.1,32,31.89,-45,20.13,2,708.4,-31.8,27,32,32
2018-12-09 08:56:48.6267,172.8,55.1,32,31.89,-45,20.12,61,710.1,704.8,0,32,32
2018-12-09 08:56:48.8768,172.8,55.1,32,31.89,-45,20.13,62,425,425,0,32,32
2018-12-09 08:56:49.1267,172.8,55.1,32,31.89,-45,20.13,64,34.2,34.6,0,32,32
2018-12-09 08:56:49.3767,172.8,55.1,32,31.89,-45,20.12,3,708.6,-32,25,32,32
2018-12-09 08:56:49.6267,172.8,55.1,32,31.89,-45,20.13,4,708.4,-31.8,25,32,32
2018-12-09 08:56:49.8767,172.8,55.1,32,31.89,-44.9,20.11,65,-23050,-23060,0,32,32
2018-12-09 08:56:50.1267,172.8,55.1,32,31.89,-45,20.12,66,4760,4760,0,32,32
2018-12-09 08:56:50.3767,172.8,55,32,31.83,-45,20.21,1,708.6,-32,27,32,32
2018-12-09 08:56:50.6267,172.8,55,32,31.83,-45,20.11,2,708.4,-31.8,27,32,32
2018-12-09 08:56:50.8767,172.8,55,32,31.83,-44.9,20.14,65,-23050,-23060,0,32,32
2018-12-09 08:56:51.1267,172.8,55,32,31.83,-44.9,20.12,51,3.62,3.6,0,32,32
2018-12-09 08:56:51.3767,172.8,55,32,31.83,-45,20.13,63,50,50,0,32,32
2018-12-09 08:56:51.6267,172.8,55,32,31.83,-45,20.12,67,27.8,27.6,0,32,32
2018-12-09 08:56:51.8767,172.8,55,32,31.83,-45,20.12,52,3.62,3.6,0,32,32
2018-12-09 08:56:52.1267,172.8,55,32,31.83,-45,20.13,6,-23060,27.8,3.6,32,32
2018-12-09 08:56:52.3767,172.8,55,32,31.83,-44.9,20.12,7,-23070,27.6,3.6,32,32
2018-12-09 08:56:52.6267,172.8,55,32,31.83,-45,20.12,1,708.4,-32,27,32,32
2018-12-09 08:56:52.8767,172.8,55,32,31.83,-45,20.12,2,708.4,-31.8,27,32,32
2018-12-09 08:56:53.1266,172.8,55,32,31.83,-45,20.12,61,710,704.8,0,32,32
2018-12-09 08:56:53.3766,172.8,55,32,31.83,-45,20.12,62,425,425,0,32,32
2018-12-09 08:56:53.6266,172.8,55,32,31.83,-45,20.11,64,34.2,34.6,0,32,32
2018-12-09 08:56:53.8766,172.8,55,32,31.83,-45,20.12,3,708.4,-32,25,32,32
2018-12-09 08:56:54.1267,172.8,55,32,31.83,-44.9,20.1,4,708.4,-31.8,25,32,32
2018-12-09 08:56:54.3767,172.8,55,32,31.83,-45,20.11,65,-23130,-23000,0,32,32
2018-12-09 08:56:54.6266,172.8,55,32,31.83,-45,20.12,66,4760,4760,0,32,32
2018-12-09 08:56:54.8766,172.8,55,32,31.83,-45,20.12,1,708.4,-32,27,32,32
2018-12-09 08:56:55.1266,172.8,55,32,31.83,-45,20.12,2,708.4,-31.8,27,32,32
2018-12-09 08:56:55.3767,172.8,55,32,31.83,-45,20.13,65,-23130,-23000,0,32,32
2018-12-09 08:56:55.6267,172.8,55,32,31.83,-44.9,20.13,51,3.62,3.6,0,32,32
2018-12-09 08:56:55.8767,172.8,55,32,31.83,-45,20.13,63,50,50,0,32,32
2018-12-09 08:56:56.1268,172.8,55,32,31.83,-45,20.12,67,27.8,27.6,0,32,32
2018-12-09 08:56:56.3767,172.8,55,32,31.83,-45,20.12,52,3.62,3.6,0,32,32
2018-12-09 08:56:56.6267,172.8,55,32,31.83,-45,20.12,6,-23120,27.8,3.6,32,32
2018-12-09 08:56:56.8767,172.8,55,32,31.83,-45,20.13,7,-23000,27.6,3.6,32,32
2018-12-09 08:56:57.1267,172.8,55,32,31.83,-45,20.13,1,708.4,-32,27,32,32
2018-12-09 08:56:57.3767,172.8,55,32,31.83,-44.9,20.13,2,708.4,-31.8,27,32,32
2018-12-09 08:56:57.6267,172.8,55,32,31.83,-45,20.12,61,710,704.7,0,32,32
2018-12-09 08:56:57.8768,172.8,55,32,31.83,-45,20.12,62,425,425,0,32,32
2018-12-09 08:56:58.1268,172.8,55,32,31.83,-45,20.12,64,34.3,34.5,0,32,32
2018-12-09 08:56:58.3768,172.8,55,32,31.83,-45,20.12,3,708.4,-32,25,32,32
2018-12-09 08:56:58.6268,172.8,55,32,31.83,-45,20.12,4,708.4,-31.8,25,32,32
2018-12-09 08:56:58.8768,172.8,55,32,31.83,-45,20.12,65,-23130,-23000,0,32,32
2018-12-09 08:56:59.1268,172.8,55,32,31.83,-45,20.11,66,4760,4760,0,32,32
2018-12-09 08:56:59.3768,172.8,55,32,31.83,-45,20.13,1,708.4,-32,27,32,32
2018-12-09 08:56:59.6268,172.8,55,32,31.83,-45,20.12,2,708.2,-31.7,27,32,32
2018-12-09 08:56:59.8768,172.8,55,32,31.83,-45,20.13,65,-23130,-23000,0,32,32
2018-12-09 08:57:00.1268,172.8,55,32,31.83,-45,20.12,51,3.62,3.6,0,32,32
2018-12-09 08:57:00.3768,172.8,55,32,31.83,-45,20.13,63,50,50,0,32,32
2018-12-09 08:57:00.6268,172.8,55,32,31.83,-45,20.12,67,27.8,27.6,0,32,32
2018-12-09 08:57:00.8768,172.8,55,32,31.83,-45,20.12,52,3.62,3.6,0,32,32
2018-12-09 08:57:01.1268,172.8,55,32,31.83,-45,20.12,6,-23130,27.8,3.6,32,32
2018-12-09 08:57:01.3768,172.8,55,32,31.83,-45,20.12,7,-23000,27.6,3.6,32,32
2018-12-09 08:57:01.6268,172.8,55,32,31.83,-45,20.14,1,708.4,-32,27,32,32
2018-12-09 08:57:01.8768,172.8,55,32,31.83,-45,20.12,2,708.2,-31.7,27,32,32
2018-12-09 08:57:02.1268,172.8,55,32,31.83,-45,20.13,61,709.9,704.7,0,32,32
2018-12-09 08:57:02.3768,172.8,55,32,31.83,-45,20.13,62,425,425,0,32,32
2018-12-09 08:57:02.6268,172.8,55,32,31.83,-45,20.12,64,34.3,34.6,0,32,32
2018-12-09 08:57:02.8768,172.8,55,32,31.83,-45,20.12,3,708.4,-32,25,32,32
2018-12-09 08:57:03.1267,172.8,55,32,31.83,-45,20.11,4,708.2,-31.7,25,32,32
2018-12-09 08:57:03.3767,172.8,55,32,31.83,-45,20.13,65,-23050,-23060,0,32,32
2018-12-09 08:57:03.6267,172.8,55,32,31.83,-44.9,20.12,66,4760,4760,0,32,32
2018-12-09 08:57:03.8767,172.8,55,32,31.83,-44.9,20.13,1,708.4,-32,27,32,32
2018-12-09 08:57:04.1268,172.8,55,32,31.83,-45,20.13,2,708.2,-31.7,27,32,32
2018-12-09 08:57:04.3768,172.8,55,32,31.83,-45,20.11,65,-23060,-23060,0,32,32
2018-12-09 08:57:04.6268,172.8,55,32,31.83,-45,20.13,51,3.62,3.6,0,32,32
2018-12-09 08:57:04.8768,172.8,55,32,31.83,-45,20.12,63,50,50,0,32,32
2018-12-09 08:57:05.1268,172.8,55,32,31.83,-44.9,20.13,67,27.8,27.6,0,32,32
2018-12-09 08:57:05.3768,172.8,55,32,31.83,-45,20.11,52,3.62,3.6,0,32,32
2018-12-09 08:57:05.6268,172.8,55,32,31.83,-45,20.12,6,-23000,27.8,3.6,32,32
2018-12-09 08:57:05.8768,172.8,55,32,31.83,-45,20.1,7,-23130,27.6,3.6,32,32
2018-12-09 08:57:06.1268,172.8,55,32,31.83,-45,20.16,1,708.4,-32,27,32,32
2018-12-09 08:57:06.3768,172.8,55,31.75,31.83,-45,20.1,2,708.2,-31.7,27,32,32
2018-12-09 08:57:06.6268,172.8,55,31.75,31.83,-45,20.15,61,709.9,704.6,0,31.5,32
2018-12-09 08:57:06.8768,172.8,55,31.75,31.83,-45,20.13,62,425,425,0,31.5,32
2018-12-09 08:57:07.1268,172.8,55,31.75,31.83,-45,20.14,64,34.3,34.5,0,31.5,32
2018-12-09 08:57:07.3768,172.8,55,31.75,31.83,-45,20.11,3,708.3,-32,25,31.5,32
2018-12-09 08:57:07.6268,172.8,55,31.75,31.83,-45,20.13,4,708.3,-31.8,25,31.5,32
2018-12-09 08:57:07.8768,172.8,55,31.75,31.83,-45,20.12,65,-23120,-23000,0,31.5,32
2018-12-09 08:57:08.1268,172.8,55,31.75,31.83,-45,20.13,66,4770,4770,0,31.5,32
2018-12-09 08:57:08.3769,172.8,55,31.75,31.83,-44.9,20.12,1,708.3,-32,27,31.5,32
2018-12-09 08:57:08.6269,172.8,55,31.75,31.83,-44.9,20.13,2,708.3,-31.8,27,31.5,32
2018-12-09 08:57:08.8769,172.8,55,31.75,31.83,-45,20.12,65,-23050,-23070,0,31.5,32
2018-12-09 08:57:09.1269,172.8,55,31.75,31.83,-45,20.09,51,3.62,3.6,0,31.5,32
2018-12-09 08:57:09.3769,172.8,55,31.75,31.83,-45,20.13,63,50,50,0,31.5,32
2018-12-09 08:57:09.6269,172.8,55,31.75,31.83,-45,20.12,67,27.8,27.6,0,31.5,32
2018-12-09 08:57:09.8769,172.8,55,31.75,31.83,-45,20.12,52,3.62,3.6,0,31.5,32
2018-12-09 08:57:10.1269,172.8,55,31.75,31.83,-45,20.13,6,-23050,27.8,3.6,31.5,32
2018-12-09 08:57:10.3769,172.8,55,31.75,31.83,-45,20.13,7,-23060,27.6,3.6,31.5,32
2018-12-09 08:57:10.6269,172.8,55,31.75,31.83,-45,20.13,1,708.3,-32,27,31.5,32
2018-12-09 08:57:10.8769,172.8,55,31.75,31.83,-45,20.15,2,708.3,-31.8,27,31.5,32
2018-12-09 08:57:11.1269,172.8,55,31.75,31.83,-45,20.13,61,709.8,704.5,0,31.5,32
2018-12-09 08:57:11.3769,172.8,55,31.75,31.83,-44.9,20.13,62,425,425,0,31.5,32
2018-12-09 08:57:11.6269,172.8,55,31.75,31.83,-44.9,20.12,64,34.1,34.6,0,31.5,32
2018-12-09 08:57:11.8769,172.8,55,31.75,31.83,-45,20.13,3,708.3,-32,25,31.5,32
2018-12-09 08:57:12.1269,172.8,55,31.75,31.83,-45,20.12,4,708.3,-31.8,25,31.5,32
2018-12-09 08:57:12.3769,172.8,55,31.75,31.83,-45,20.12,65,-23050,-23070,0,31.5,32
2018-12-09 08:57:12.6269,172.8,55,31.75,31.83,-45,20.12,66,4770,4760,0,31.5,32
2018-12-09 08:57:12.8769,172.8,55,31.75,31.83,-45,20.12,1,708.3,-32,27,31.5,32
2018-12-09 08:57:13.1269,172.8,55,31.75,31.83,-44.9,20.12,2,708.3,-31.8,27,31.5,32
2018-12-09 08:57:13.3769,172.8,55,31.75,31.83,-45,20.12,65,-23040,-23070,0,31.5,32
2018-12-09 08:57:13.6269,172.8,55,31.75,31.83,-45,20.12,51,3.62,3.6,0,31.5,32
2018-12-09 08:57:13.8769,172.8,55,31.75,31.83,-45,20.12,63,50,50,0,31.5,32
2018-12-09 08:57:14.1269,172.8,55,31.75,31.83,-45,20.12,67,27.8,27.6,0,31.5,32
2018-12-09 08:57:14.3769,172.8,55,31.75,31.83,-45,20.11,52,3.62,3.6,0,31.5,32
2018-12-09 08:57:14.6269,172.8,55,31.75,31.83,-44.9,20.12,6,-23040,27.8,3.6,31.5,32
2018-12-09 08:57:14.8769,172.8,55,31.75,31.83,-45,20.12,7,-23080,27.6,3.6,31.5,32
2018-12-09 08:57:15.1269,172.8,55,31.75,31.83,-45,20.12,1,708.2,-32,27,31.5,32
2018-12-09 08:57:15.3769,172.8,55,31.75,31.83,-45,20.13,2,708,-31.8,27,31.5,32
2018-12-09 08:57:15.6269,172.8,55,31.75,31.83,-45,20.12,61,709.8,704.5,0,31.5,32
2018-12-09 08:57:15.8770,172.8,55,31.75,31.83,-45,20.12,62,425,425,0,31.5,32
2018-12-09 08:57:16.1269,172.8,55,31.75,31.83,-44.9,20.11,64,34.2,34.6,0,31.5,32
2018-12-09 08:57:16.3769,172.8,54.8,31.75,31.71,-45,20.13,3,708.2,-32,25,31.5,32
2018-12-09 08:57:16.6269,172.8,54.8,31.75,31.71,-45,20.13,4,708,-31.8,25,31.5,32
2018-12-09 08:57:16.8769,172.8,54.8,31.75,31.71,-45,20.12,65,-23040,-23080,0,31.5,32
2018-12-09 08:57:17.1269,172.8,54.8,31.75,31.71,-45,20.13,66,4760,4760,0,31.5,32
2018-12-09 08:57:17.3770,172.8,54.8,31.75,31.71,-45,20.12,1,708.2,-32,27,31.5,32
2018-12-09 08:57:17.6270,172.8,54.8,31.75,31.71,-44.9,20.12,2,708,-31.8,27,31.5,32
2018-12-09 08:57:17.8770,172.8,54.8,31.75,31.71,-45,20.12,65,-23100,-23010,0,31.5,32
2018-12-09 08:57:18.1270,172.8,54.6,31.75,31.6,-45,20.12,51,3.62,3.6,0,31.5,32
2018-12-09 08:57:18.3770,172.8,54.6,31.75,31.6,-45,20.12,63,50,50,0,31.5,32
2018-12-09 08:57:18.6270,172.8,54.6,31.75,31.6,-45,20.12,67,27.8,27.6,0,31.5,32
2018-12-09 08:57:18.8770,172.8,54.6,31.75,31.6,-45,20.12,52,3.62,3.6,0,31.5,32
2018-12-09 08:57:19.1269,172.8,54.6,31.75,31.6,-44.9,20.13,6,-23110,27.8,3.6,31.5,32
2018-12-09 08:57:19.3769,172.8,54.5,31.75,31.54,-45,20.12,7,-23070,27.6,3.6,31.5,32
2018-12-09 08:57:19.6269,172.8,54.5,31.75,31.54,-45,20.12,1,708.2,-32,27,31.5,32
2018-12-09 08:57:19.8769,172.8,54.5,31.75,31.54,-45,20.11,2,708,-31.8,27,31.5,32
2018-12-09 08:57:20.1269,172.8,54.5,31.75,31.54,-45,20.13,61,709.7,704.4,0,31.5,32
2018-12-09 08:57:20.3769,172.8,54.5,31.75,31.54,-44.9,20.12,62,425,425,0,31.5,32
2018-12-09 08:57:20.6269,172.8,54.5,31.75,31.54,-44.9,20.14,64,34.1,34.6,0,31.5,32
2018-12-09 08:57:20.8770,172.8,54.5,31.75,31.54,-45,20.13,3,708.2,-32,25,31.5,32
2018-12-09 08:57:21.1270,172.8,54.5,31.75,31.54,-45,20.12,4,708,-31.8,25,31.5,32
2018-12-09 08:57:21.3770,172.8,54.5,31.75,31.54,-45,20.12,65,-23040,-23080,0,31.5,32
2018-12-09 08:57:21.6270,172.8,54.5,31.75,31.54,-45,20.15,66,4770,4770,0,31.5,32
2018-12-09 08:57:21.8769,172.8,54.5,31.75,31.54,-45,20.12,1,708.1,-32,27,31.5,32
2018-12-09 08:57:22.1269,172.8,54.5,31.75,31.54,-45,20.13,2,708,-31.8,27,31.5,32
2018-12-09 08:57:22.3769,172.8,54.5,31.75,31.54,-45,20.14,65,-23030,-23080,0,31.5,32
2018-12-09 08:57:22.6270,172.8,54.5,31.75,31.54,-45,20.12,51,3.62,3.6,0,31.5,32
2018-12-09 08:57:22.8770,172.8,54.5,31.75,31.54,-45,20.12,63,50,50,0,31.5,32
2018-12-09 08:57:23.1270,172.8,54.5,31.75,31.54,-45,20.12,67,27.8,27.6,0,31.5,32
2018-12-09 08:57:23.3771,172.8,54.5,31.75,31.54,-44.9,20.12,52,3.62,3.6,0,31.5,32
2018-12-09 08:57:23.6271,172.8,54.5,31.75,31.54,-44.9,20.12,6,-23030,27.8,3.6,31.5,32
2018-12-09 08:57:23.8771,172.8,54.5,31.75,31.54,-45,20.12,7,-23080,27.6,3.6,31.5,32
2018-12-09 08:57:24.1271,172.8,54.5,31.75,31.54,-45,20.12,1,708.1,-32,27,31.5,32
2018-12-09 08:57:24.3771,172.8,54.5,31.75,31.54,-45,20.11,2,708,-31.8,27,31.5,32
2018-12-09 08:57:24.6271,172.8,54.5,31.75,31.54,-45,20.13,61,709.7,704.4,0,31.5,32
2018-12-09 08:57:24.8771,172.8,54.5,31.75,31.54,-45,20.13,62,425,425,0,31.5,32
2018-12-09 08:57:25.1271,172.8,54.5,31.75,31.54,-45,20.12,64,34.2,34.7,0,31.5,32
2018-12-09 08:57:25.3770,172.8,54.5,31.75,31.54,-45,20.12,3,708.1,-32,25,31.5,32
2018-12-09 08:57:25.6270,172.8,54.5,31.75,31.54,-45,20.12,4,708,-31.8,25,31.5,32
2018-12-09 08:57:25.8770,172.8,54.5,31.75,31.54,-45,20.12,65,-23030,-23080,0,31.5,32
2018-12-09 08:57:26.1270,172.8,54.5,31.75,31.54,-45,20.14,66,4770,4770,0,31.5,32
2018-12-09 08:57:26.3770,172.8,54.5,31.75,31.54,-45,20.13,1,708.1,-32,27,31.5,32
2018-12-09 08:57:26.6270,172.8,54.5,31.75,31.54,-45,20.12,2,708,-31.8,27,31.5,32
2018-12-09 08:57:26.8770,172.8,54.5,31.75,31.54,-44.9,20.12,65,-23030,-23080,0,31.5,32
2018-12-09 08:57:27.1271,172.8,54.5,31.75,31.54,-45,20.13,51,3.62,3.6,0,31.5,32
2018-12-09 08:57:27.3771,172.8,54.5,31.75,31.54,-45,20.12,63,50,50,0,31.5,32
2018-12-09 08:57:27.6271,172.8,54.5,31.75,31.54,-45,20.13,67,27.8,27.6,0,31.5,32
2018-12-09 08:57:27.8771,172.8,54.5,31.75,31.54,-45,20.13,52,3.62,3.6,0,31.5,32
2018-12-09 08:57:28.1271,172.8,54.5,31.75,31.54,-45,20.12,6,-23040,27.8,3.6,31.5,32
2018-12-09 08:57:28.3771,172.8,54.5,31.75,31.54,-45,20.12,7,-23090,27.6,3.6,31.5,32
2018-12-09 08:57:28.6271,172.8,54.5,31.75,31.54,-45,20.13,1,708,-32,27,31.5,32
2018-12-09 08:57:28.8771,172.8,54.5,31.75,31.54,-45,20.12,2,707.8,-31.8,27,31.5,32
2018-12-09 08:57:29.1271,172.8,54.5,31.75,31.54,-45,20.13,61,709.7,704.4,0,31.5,32
2018-12-09 08:57:29.3771,172.8,54.5,31.75,31.54,-45,20.13,62,425,425,0,31.5,32
2018-12-09 08:57:29.6271,172.8,54.5,31.75,31.54,-45,20.13,64,34.1,34.6,0,31.5,32
2018-12-09 08:57:29.8771,172.8,54.5,31.75,31.54,-45,20.12,3,708,-32,25,31.5,32
2018-12-09 08:57:30.1272,172.8,54.5,31.75,31.54,-45,20.13,4,707.8,-31.8,25,31.5,32
2018-12-09 08:57:30.3772,172.8,54.5,31.75,31.54,-45,20.13,65,-23030,-23080,0,31.5,32
2018-12-09 08:57:30.6271,172.8,54.5,31.75,31.54,-45,20.12,66,4760,4760,0,31.5,32
2018-12-09 08:57:30.8771,172.8,54.5,31.75,31.54,-45,20.12,1,708,-32,27,31.5,32
2018-12-09 08:57:31.1271,172.8,54.5,31.75,31.54,-45,20.15,2,707.8,-31.8,27,31.5,32
2018-12-09 08:57:31.3771,172.8,54.5,31.75,31.54,-45,20.12,65,-23030,-23080,0,31.5,32
2018-12-09 08:57:31.6271,172.8,54.5,31.75,31.54,-44.9,20.13,51,3.62,3.6,0,31.5,32
2018-12-09 08:57:31.8771,172.8,54.5,31.75,31.54,-45,20.12,63,50,50,0,31.5,32
2018-12-09 08:57:32.1271,172.8,54.5,31.75,31.54,-45,20.12,67,27.8,27.6,0,31.5,32
2018-12-09 08:57:32.3771,172.8,54.5,31.75,31.54,-45,20.12,52,3.62,3.6,0,31.5,32
2018-12-09 08:57:32.6271,172.8,54.5,31.75,31.54,-45,20.12,6,-23040,27.8,3.6,31.5,32
2018-12-09 08:57:32.8771,172.8,54.5,31.75,31.54,-45,20.12,7,-23090,27.6,3.6,31.5,32
2018-12-09 08:57:33.1271,172.8,54.5,31.75,31.54,-45,20.12,1,708,-32,27,31.5,32
2018-12-09 08:57:33.3771,172.8,54.5,31.75,31.54,-45,20.11,2,707.8,-31.8,27,31.5,32
2018-12-09 08:57:33.6271,172.8,54.5,31.75,31.54,-45,20.14,61,709.6,704.3,0,31.5,32
2018-12-09 08:57:33.8771,172.8,54.5,31.75,31.54,-45,20.13,62,425,425,0,31.5,32
2018-12-09 08:57:34.1271,172.8,54.5,31.75,31.54,-45,20.13,64,34.1,34.6,0,31.5,32
2018-12-09 08:57:34.3771,172.8,54.5,31.75,31.54,-45,20.12,3,708,-32,25,31.5,32
2018-12-09 08:57:34.6271,172.8,54.5,31.75,31.54,-45,20.13,4,707.8,-31.8,25,31.5,32
2018-12-09 08:57:34.8772,172.8,54.5,31.75,31.54,-44.9,20.13,65,-23030,-23090,0,31.5,32
2018-12-09 08:57:35.1272,172.8,54.5,31.75,31.54,-44.9,20.13,66,4770,4770,0,31.5,32
2018-12-09 08:57:35.3772,172.8,54.5,31.75,31.54,-45,20.11,1,708,-32,27,31.5,32
2018-12-09 08:57:35.6272,172.8,54.5,31.75,31.54,-45,20.13,2,707.8,-31.8,27,31.5,32
2018-12-09 08:57:35.8772,172.8,54.5,31.75,31.54,-45,20.13,65,-23030,-23090,0,31.5,32
2018-12-09 08:57:36.1272,172.8,54.5,31.75,31.54,-45,20.13,51,3.62,3.6,0,31.5,32
2018-12-09 08:57:36.3772,172.8,54.5,31.75,31.54,-45,20.12,63,50,50,0,31.5,32
2018-12-09 08:57:36.6272,172.8,54.5,31.75,31.54,-44.9,20.12,67,27.8,27.6,0,31.5,32
2018-12-09 08:57:36.8771,172.8,54.5,31.75,31.54,-44.9,20.12,52,3.62,3.6,0,31.5,32
2018-12-09 08:57:37.1271,172.8,54.5,31.75,31.54,-45,20.09,6,-23040,27.8,3.6,31.5,32
2018-12-09 08:57:37.3771,172.8,54.5,31.75,31.54,-45,20.13,7,-23090,27.6,3.6,31.5,32
2018-12-09 08:57:37.6271,172.8,54.5,31.75,31.54,-45,20.12,1,708,-32,27,31.5,32
2018-12-09 08:57:37.8771,172.8,54.5,31.75,31.54,-45,20.12,2,707.9,-31.8,27,31.5,32
2018-12-09 08:57:38.1271,172.8,54.5,31.75,31.54,-45,20.21,61,709.6,704.3,0,31.5,32
2018-12-09 08:57:38.3771,172.8,54.5,31.75,31.54,-45,20.12,62,425,425,0,31.5,32
2018-12-09 08:57:38.6271,172.8,54.5,31.75,31.54,-45,20.13,64,34.1,34.6,0,31.5,32
2018-12-09 08:57:38.8771,172.8,54.5,31.5,31.54,-45,20.12,3,708,-32,25,31.5,32
2018-12-09 08:57:39.1272,172.8,54.5,31.5,31.54,-45,20.12,4,707.9,-31.8,25,31.5,32
