Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:57:39.3772,172.8,54.5,31.5,31.54,-45,20.13,65,-23040,-23090,0,31.5,32
2018-12-09 08:57:39.6272,172.8,54.5,31.5,31.54,-44.9,20.12,66,4770,4770,0,31.5,32
2018-12-09 08:57:39.8772,172.8,54.5,31.5,31.54,-44.9,20.13,1,708,-32,27,31.5,32
2018-12-09 08:57:40.1272,172.8,54.5,31.5,31.54,-45,20.12,2,707.9,-31.8,27,31.5,32
2018-12-09 08:57:40.3772,172.8,54.5,31.5,31.54,-45,20.12,65,-23040,-23090,0,31.5,32
2018-12-09 08:57:40.6272,172.8,54.5,31.5,31.54,-45,20.13,51,3.62,3.6,0,31.5,32
2018-12-09 08:57:40.8772,172.8,54.5,31.5,31.54,-45,20.12,63,50,50,0,31.5,32
2018-12-09 08:57:41.1272,172.8,54.5,31.5,31.54,-45,20.12,67,27.8,27.6,0,31.5,32
2018-12-09 08:57:41.3772,172.8,54.5,31.5,31.54,-45,20.12,52,3.62,3.6,0,31.5,32
2018-12-09 08:57:41.6272,172.8,54.5,31.5,31.54,-45,20.12,6,-23030,27.8,3.6,31.5,32
2018-12-09 08:57:41.8772,172.8,54.5,31.5,31.54,-45,20.12,7,-23080,27.6,3.6,31.5,32
2018-12-09 08:57:42.1272,172.8,54.5,31.5,31.54,-45,20.12,1,708,-32,27,31.5,32
2018-12-09 08:57:42.3772,172.8,54.5,31.5,31.54,-45,20.12,2,707.9,-31.8,27,31.5,32
2018-12-09 08:57:42.6272,172.8,54.5,31.5,31.54,-45,20.12,61,709.4,704.2,0,31.5,32
2018-12-09 08:57:42.8772,172.8,54.5,31.5,31.54,-44.9,20.12,62,425,425,0,31.5,32
2018-12-09 08:57:43.1272,172.8,54.5,31.5,31.54,-44.9,20.13,64,34.2,34.6,0,31.5,31.5
2018-12-09 08:57:43.3773,172.8,54.5,31.5,31.54,-45,20.12,3,707.8,-32,25,31.5,31.5
2018-12-09 08:57:43.6273,172.8,54.5,31.5,31.54,-45,20.12,4,707.7,-31.8,25,31.5,31.5
2018-12-09 08:57:43.8773,172.8,54.5,31.5,31.54,-45,20.12,65,-23040,-23070,0,31.5,31.5
2018-12-09 08:57:44.1273,172.8,54.5,31.5,31.54,-45,20.11,66,4780,4770,0,31.5,31.5
2018-12-09 08:57:44.3773,172.8,54.5,31.5,31.54,-45,20.12,1,707.8,-32,27,31.5,31.5
2018-12-09 08:57:44.6273,172.8,54.5,31.5,31.54,-44.9,20.12,2,707.7,-31.8,27,31.5,31.5
2018-12-09 08:57:44.8773,172.8,54.5,31.5,31.54,-44.9,20.12,65,-23030,-23070,0,31.5,31.5
2018-12-09 08:57:45.1273,172.8,54.4,31.5,31.48,-45,20.11,51,3.62,3.6,0,31.5,31.5
2018-12-09 08:57:45.3773,172.8,54.3,31.5,31.42,-45,20.13,63,50,50,0,31.5,31.5
2018-12-09 08:57:45.6273,172.8,54.3,31.5,31.42,-45,20.13,67,27.8,27.6,0,31.5,31.5
2018-12-09 08:57:45.8773,172.8,54.3,31.5,31.42,-44.9,20.12,52,3.62,3.6,0,31.5,31.5
2018-12-09 08:57:46.1273,172.8,54.3,31.5,31.42,-44.9,20.12,6,-23040,27.8,3.6,31.5,31.5
2018-12-09 08:57:46.3773,172.8,54.3,31.5,31.42,-44.9,20.13,7,-23070,27.6,3.6,31.5,31.5
2018-12-09 08:57:46.6273,172.8,54.3,31.5,31.42,-45,20.13,1,707.8,-32,27,31.5,31.5
2018-12-09 08:57:46.8773,172.8,54.3,31.5,31.42,-45,20.13,2,707.7,-31.8,27,31.5,31.5
2018-12-09 08:57:47.1273,172.8,54.2,31.5,31.37,-45,20.13,61,709.5,704.2,0,31.5,31.5
2018-12-09 08:57:47.3773,172.8,54.2,31.5,31.37,-45,20.13,62,425,425,0,31.5,31.5
2018-12-09 08:57:47.6273,172.8,54.2,31.5,31.37,-44.9,20.13,64,34.2,34.6,0,31.5,31.5
2018-12-09 08:57:47.8773,172.8,54.2,31.5,31.37,-44.9,20.12,3,707.8,-32,25,31.5,31.5
2018-12-09 08:57:48.1273,172.8,54.2,31.5,31.37,-45,20.12,4,707.7,-31.8,25,31.5,31.5
2018-12-09 08:57:48.3773,172.8,54.1,31.5,31.31,-45,20.12,65,-23040,-23070,0,31.5,31.5
2018-12-09 08:57:48.6273,172.8,54.1,31.5,31.31,-45,20.12,66,4770,4770,0,31.5,31.5
2018-12-09 08:57:48.8773,172.8,54.1,31.5,31.31,-44.9,20.12,1,707.8,-32,27,31.5,31.5
2018-12-09 08:57:49.1273,172.8,54.1,31.5,31.31,-45,20.12,2,707.7,-31.8,27,31.5,31.5
2018-12-09 08:57:49.3773,172.8,54.1,31.5,31.31,-45,20.1,65,-23050,-23070,0,31.5,31.5
2018-12-09 08:57:49.6273,172.8,54.1,31.5,31.31,-45,20.09,51,3.62,3.6,0,31.5,31.5
2018-12-09 08:57:49.8773,172.8,54.1,31.5,31.31,-45,20.12,63,50,50,0,31.5,31.5
2018-12-09 08:57:50.1273,172.8,54.1,31.5,31.31,-45,20.12,67,27.8,27.6,0,31.5,31.5
2018-12-09 08:57:50.3773,172.8,54.1,31.5,31.31,-45,20.12,52,3.62,3.6,0,31.5,31.5
2018-12-09 08:57:50.6273,172.8,54.1,31.5,31.31,-44.9,20.13,6,-23050,27.8,3.6,31.5,31.5
2018-12-09 08:57:50.8773,172.8,54.1,31.5,31.31,-44.9,20.12,7,-23070,27.6,3.6,31.5,31.5
2018-12-09 08:57:51.1273,172.8,54.1,31.5,31.31,-45,20.12,1,707.9,-32,27,31.5,31.5
2018-12-09 08:57:51.3773,172.8,54.1,31.5,31.31,-45,20.13,2,707.6,-31.8,27,31.5,31.5
2018-12-09 08:57:51.6273,172.8,54.1,31.5,31.31,-45,20.11,61,709.4,704.1,0,31.5,31.5
2018-12-09 08:57:51.8773,172.8,54.1,31.5,31.31,-45,20.12,62,425,425,0,31.5,31.5
2018-12-09 08:57:52.1273,172.8,54.1,31.5,31.31,-45,20.13,64,34.1,34.6,0,31.5,31.5
2018-12-09 08:57:52.3774,172.8,54.1,31.5,31.31,-45,20.11,3,707.9,-32,25,31.5,31.5
2018-12-09 08:57:52.6274,172.8,54.1,31.5,31.31,-45,20.13,4,707.6,-31.8,25,31.5,31.5
2018-12-09 08:57:52.8774,172.8,54.1,31.5,31.31,-45,20.13,65,-23050,-23070,0,31.5,31.5
2018-12-09 08:57:53.1274,172.8,54.1,31.5,31.31,-45,20.11,66,4770,4770,0,31.5,31.5
2018-12-09 08:57:53.3774,172.8,54.1,31.5,31.31,-45,20.12,1,707.9,-32,27,31.5,31.5
2018-12-09 08:57:53.6274,172.8,54.1,31.5,31.31,-45,20.13,2,707.6,-31.8,27,31.5,31.5
2018-12-09 08:57:53.8774,172.8,54.1,31.5,31.31,-44.9,20.12,65,-23050,-23070,0,31.5,31.5
2018-12-09 08:57:54.1274,172.8,54.1,31.5,31.31,-44.9,20.12,51,3.62,3.6,0,31.5,31.5
2018-12-09 08:57:54.3773,172.8,54.1,31.5,31.31,-45,20.11,63,50,50,0,31.5,31.5
2018-12-09 08:57:54.6273,172.8,54.1,31.5,31.31,-45,20.12,67,27.8,27.6,0,31.5,31.5
2018-12-09 08:57:54.8773,172.8,54.1,31.5,31.31,-45,20.12,52,3.62,3.6,0,31.5,31.5
2018-12-09 08:57:55.1274,172.8,54.1,31.5,31.31,-45,20.13,6,-23050,27.8,3.6,31.5,31.5
2018-12-09 08:57:55.3774,172.8,54.1,31.5,31.31,-45,20.13,7,-23060,27.6,3.6,31.5,31.5
2018-12-09 08:57:55.6274,172.8,54.1,31.5,31.31,-44.9,20.12,1,707.9,-32,27,31.5,31.5
2018-12-09 08:57:55.8774,172.8,54.1,31.5,31.31,-45,20.11,2,707.6,-31.8,27,31.5,31.5
2018-12-09 08:57:56.1274,172.8,54.1,31.5,31.31,-45,20.12,61,709.4,704.1,0,31.5,31.5
2018-12-09 08:57:56.3774,172.8,54.1,31.5,31.31,-45,20.1,62,425,425,0,31.5,31.5
2018-12-09 08:57:56.6274,172.8,54.1,31.5,31.31,-45,20.13,64,34.2,34.6,0,31.5,31.5
2018-12-09 08:57:56.8774,172.8,54.1,31.5,31.31,-45,20.12,3,707.9,-32,25,31.5,31.5
2018-12-09 08:57:57.1274,172.8,54.1,31.5,31.31,-45,20.12,4,707.6,-31.8,25,31.5,31.5
2018-12-09 08:57:57.3774,172.8,54.1,31.5,31.31,-45,20.12,65,-23070,-23080,0,31.5,31.5
2018-12-09 08:57:57.6274,172.8,54.1,31.5,31.31,-45,20.12,66,4780,4780,0,31.5,31.5
2018-12-09 08:57:57.8773,172.8,54.1,31.5,31.31,-45,20.12,1,707.9,-32,27,31.5,31.5
2018-12-09 08:57:58.1273,172.8,54.1,31.5,31.31,-45,20.12,2,707.5,-31.8,27,31.5,31.5
2018-12-09 08:57:58.3772,172.8,54.1,31.5,31.31,-44.9,20.12,65,-23060,-23070,0,31.5,31.5
2018-12-09 08:57:58.6273,172.8,54.1,31.5,31.31,-45,20.11,51,3.62,3.6,0,31.5,31.5
2018-12-09 08:57:58.8773,172.8,54.1,31.5,31.31,-45,20.13,63,50,50,0,31.5,31.5
2018-12-09 08:57:59.1274,172.8,54.1,31.5,31.31,-45,20.13,67,27.8,27.6,0,31.5,31.5
2018-12-09 08:57:59.3774,172.8,54.1,31.5,31.31,-45,20.1,52,3.62,3.6,0,31.5,31.5
2018-12-09 08:57:59.6274,172.8,54.1,31.5,31.31,-45,20.12,6,-23050,27.8,3.6,31.5,31.5
2018-12-09 08:57:59.8774,172.8,54.1,31.5,31.31,-44.9,20.12,7,-23060,27.6,3.6,31.5,31.5
2018-12-09 08:58:00.1274,172.8,54.1,31.5,31.31,-45,20.14,1,707.9,-32,27,31.5,31.5
2018-12-09 08:58:00.3774,172.8,54.1,31.5,31.31,-45,20.12,2,707.5,-31.8,27,31.5,31.5
2018-12-09 08:58:00.6274,172.8,54.1,31.5,31.31,-45,20.12,61,709.4,704.1,0,31.5,31.5
2018-12-09 08:58:00.8774,172.8,54.1,31.5,31.31,-45,20.12,62,425,425,0,31.5,31.5
2018-12-09 08:58:01.1274,172.8,54.1,31.5,31.31,-45,20.12,64,34.2,34.6,0,31.5,31.5
2018-12-09 08:58:01.3774,172.8,54.1,31.5,31.31,-45,20.13,3,707.9,-32,25,31.5,31.5
2018-12-09 08:58:01.6274,172.8,54.1,31.5,31.31,-45,20.12,4,707.5,-31.8,25,31.5,31.5
2018-12-09 08:58:01.8774,172.8,54.1,31.5,31.31,-45,20.09,65,-23060,-23060,0,31.5,31.5
2018-12-09 08:58:02.1274,172.8,54.1,31.5,31.31,-45,20.12,66,4770,4770,0,31.5,31.5
2018-12-09 08:58:02.3774,172.8,54.1,31.5,31.31,-45,20.13,1,707.9,-32,27,31.5,31.5
2018-12-09 08:58:02.6274,172.8,54.1,31.5,31.31,-45,20.12,2,707.5,-31.8,27,31.5,31.5
2018-12-09 08:58:02.8774,172.8,54.1,31.5,31.31,-44.9,20.12,65,-23060,-23070,0,31.5,31.5
2018-12-09 08:58:03.1274,172.8,54.1,31.5,31.31,-45,20.12,51,3.62,3.6,0,31.5,31.5
2018-12-09 08:58:03.3774,172.8,54.1,31.5,31.31,-45,20.1,63,50,50,0,31.5,31.5
2018-12-09 08:58:03.6274,172.8,54.1,31.5,31.31,-45,20.1,67,27.8,27.6,0,31.5,31.5
2018-12-09 08:58:03.8774,172.8,54.1,31.5,31.31,-45,20.12,52,3.62,3.6,0,31.5,31.5
2018-12-09 08:58:04.1274,172.8,54.1,31.5,31.31,-45,20.12,6,-23060,27.8,3.6,31.5,31.5
2018-12-09 08:58:04.3774,172.8,54.1,31.5,31.31,-45,20.11,7,-23060,27.6,3.6,31.5,31.5
2018-12-09 08:58:04.6274,172.8,54.1,31.5,31.31,-45,20.12,1,707.7,-32,27,31.5,31.5
2018-12-09 08:58:04.8774,172.8,54.1,31.5,31.31,-45,20.12,2,707.5,-31.8,27,31.5,31.5
2018-12-09 08:58:05.1274,172.8,54.1,31.5,31.31,-45,20.12,61,709.3,704,0,31.5,31.5
2018-12-09 08:58:05.3774,172.8,54.1,31.5,31.31,-45,20.14,62,425,425,0,31.5,31.5
2018-12-09 08:58:05.6274,172.8,54.1,31.5,31.31,-45,20.12,64,34.2,34.6,0,31.5,31.5
2018-12-09 08:58:05.8774,172.8,54.1,31.5,31.31,-44.9,20.13,3,707.7,-32,25,31.5,31.5
2018-12-09 08:58:06.1275,172.8,54.1,31.5,31.31,-44.9,20.13,4,707.5,-31.8,25,31.5,31.5
2018-12-09 08:58:06.3775,172.8,54.1,31.5,31.31,-44.9,20.12,65,-23060,-23070,0,31.5,31.5
2018-12-09 08:58:06.6275,172.8,54.1,31.5,31.31,-45,20.13,66,4780,4780,0,31.5,31.5
2018-12-09 08:58:06.8775,172.8,54.1,31.5,31.31,-45,20.13,1,707.7,-32,27,31.5,31.5
2018-12-09 08:58:07.1275,172.8,54.1,31.5,31.31,-45,20.12,2,707.5,-31.8,27,31.5,31.5
2018-12-09 08:58:07.3775,172.8,54.1,31.5,31.31,-45,20.12,65,-23060,-23070,0,31.5,31.5
2018-12-09 08:58:07.6275,172.8,54.1,31.5,31.31,-45,20.12,51,3.62,3.6,0,31.5,31.5
2018-12-09 08:58:07.8774,172.8,54.1,31.5,31.31,-44.9,20.13,63,50,50,0,31.5,31.5
2018-12-09 08:58:08.1274,172.8,54.1,31.5,31.31,-45,20.12,67,27.8,27.6,0,31.5,31.5
2018-12-09 08:58:08.3774,172.8,54.1,31.5,31.31,-45,20.12,52,3.62,3.59,0,31.5,31.5
2018-12-09 08:58:08.6273,172.8,54.1,31.5,31.31,-45,20.13,6,-23070,27.8,3.6,31.5,31.5
2018-12-09 08:58:08.8774,172.8,54.1,31.5,31.31,-45,20.12,7,-23060,27.6,3.6,31.5,31.5
2018-12-09 08:58:09.1274,172.8,54.1,31.5,31.31,-45,20.12,1,707.7,-32,27,31.5,31.5
2018-12-09 08:58:09.3774,172.8,54.1,31.5,31.31,-44.9,20.12,2,707.5,-31.8,27,31.5,31.5
2018-12-09 08:58:09.6275,172.8,54.1,31.5,31.31,-45,20.17,61,709.2,703.9,0,31.5,31.5
2018-12-09 08:58:09.8775,172.8,54.1,31.5,31.31,-45,20.13,62,425,425,0,31.5,31.5
2018-12-09 08:58:10.1275,172.8,54.1,31.5,31.31,-45,20.12,64,34.1,34.5,0,31.5,31.5
2018-12-09 08:58:10.3775,172.8,54.1,31.25,31.31,-45,20.12,3,707.7,-32,25,31.5,31.5
2018-12-09 08:58:10.6275,172.8,54.1,31.25,31.31,-45,20.13,4,707.5,-31.8,25,31.5,31.5
2018-12-09 08:58:10.8775,172.8,54.1,31.25,31.31,-45,20.12,65,-23060,-23060,0,31.5,31.5
2018-12-09 08:58:11.1275,172.8,54.1,31.25,31.31,-45,20.13,66,4770,4770,0,31.5,31.5
2018-12-09 08:58:11.3775,172.8,54.1,31.25,31.31,-45,20.13,1,707.7,-32,27,31.5,31.5
2018-12-09 08:58:11.6275,172.8,54.1,31.25,31.31,-45,20.12,2,707.5,-31.8,27,31.5,31.5
2018-12-09 08:58:11.8775,172.8,54.1,31.25,31.31,-45,20.13,65,-23050,-23060,0,31,31.5
2018-12-09 08:58:12.1275,172.8,54.1,31.25,31.31,-45,20.13,51,3.62,3.6,0,31,31.5
2018-12-09 08:58:12.3775,172.8,54.1,31.25,31.31,-44.9,20.12,63,50,50,0,31,31.5
2018-12-09 08:58:12.6275,172.8,54.1,31.25,31.31,-44.9,20.12,67,27.8,27.6,0,31,31.5
2018-12-09 08:58:12.8776,172.8,54.1,31.25,31.31,-45,20.13,52,3.62,3.59,0,31,31.5
2018-12-09 08:58:13.1275,172.8,54.1,31.25,31.31,-45,20.12,6,-23050,27.8,3.6,31,31.5
2018-12-09 08:58:13.3775,172.8,54.1,31.25,31.31,-45,20.13,7,-23070,27.6,3.6,31,31.5
2018-12-09 08:58:13.6275,172.8,54.1,31.25,31.31,-45,20.13,1,707.5,-32,27,31,31.5
2018-12-09 08:58:13.8775,172.8,54.1,31.25,31.31,-44.9,20.13,2,707.4,-31.8,27,31,31.5
2018-12-09 08:58:14.1275,172.8,54.1,31.25,31.31,-44.9,20.11,61,709.1,703.9,0,31,31.5
2018-12-09 08:58:14.3775,172.8,54.1,31.25,31.31,-45,20.12,62,425,425,0,31,31.5
2018-12-09 08:58:14.6276,172.8,54.1,31.25,31.31,-45,20.12,64,34.1,34.5,0,31,31.5
2018-12-09 08:58:14.8776,172.8,54.1,31.25,31.31,-45,20.13,3,707.5,-32,25,31,31.5
2018-12-09 08:58:15.1276,172.8,54,31.25,31.25,-45,20.12,4,707.4,-31.8,25,31,31.5
2018-12-09 08:58:15.3775,172.8,54,31.25,31.25,-44.9,20.12,65,-23040,-23060,0,31,31.5
2018-12-09 08:58:15.6275,172.8,54,31.25,31.25,-45,20.12,66,4770,4770,0,31,31.5
2018-12-09 08:58:15.8775,172.8,54,31.25,31.25,-45,20.13,1,707.5,-32,27,31,31.5
2018-12-09 08:58:16.1275,172.8,54,31.25,31.25,-45,20.12,2,707.4,-31.8,27,31,31.5
2018-12-09 08:58:16.3775,172.8,54,31.25,31.25,-45,20.13,65,-23040,-23070,0,31,31.5
2018-12-09 08:58:16.6275,172.8,54,31.25,31.25,-45,20.13,51,3.62,3.6,0,31,31.5
2018-12-09 08:58:16.8776,172.8,53.9,31.25,31.19,-45,20.13,63,50,50,0,31,31.5
2018-12-09 08:58:17.1276,172.8,53.9,31.25,31.19,-44.9,20.12,67,27.8,27.6,0,31,31.5
2018-12-09 08:58:17.3776,172.8,53.7,31.25,31.08,-45,20.13,52,3.62,3.59,0,31,31.5
2018-12-09 08:58:17.6276,172.8,53.7,31.25,31.08,-45,20.13,6,-23050,27.8,3.6,31,31.5
2018-12-09 08:58:17.8776,172.8,53.7,31.25,31.08,-45,20.13,7,-23070,27.6,3.6,31,31.5
2018-12-09 08:58:18.1276,172.8,53.7,31.25,31.08,-45,20.12,1,707.5,-32,27,31,31.5
2018-12-09 08:58:18.3776,172.8,53.7,31.25,31.08,-44.9,20.12,2,707.4,-31.8,27,31,31.5
2018-12-09 08:58:18.6276,172.8,53.7,31.25,31.08,-44.9,20.11,61,709.1,703.7,0,31,31.5
2018-12-09 08:58:18.8776,172.8,53.7,31.25,31.08,-45,20.13,62,425,425,0,31,31.5
2018-12-09 08:58:19.1276,172.8,53.7,31.25,31.08,-45,20.13,64,34.1,34.6,0,31,31.5
2018-12-09 08:58:19.3776,172.8,53.7,31.25,31.08,-45,20.12,3,707.4,-32,25,31,31.5
2018-12-09 08:58:19.6276,172.8,53.7,31.25,31.08,-45,20.12,4,707.3,-31.8,25,31,31.5
2018-12-09 08:58:19.8776,172.8,53.7,31.25,31.08,-45,20.13,65,-23040,-23070,0,31,31.5
2018-12-09 08:58:20.1276,172.8,53.7,31.25,31.08,-44.9,20.13,66,4770,4770,0,31,31.5
2018-12-09 08:58:20.3776,172.8,53.7,31.25,31.08,-45,20.12,1,707.4,-32,27,31,31.5
2018-12-09 08:58:20.6276,172.8,53.7,31.25,31.08,-45,20.12,2,707.3,-31.8,27,31,31.5
2018-12-09 08:58:20.8776,172.8,53.7,31.25,31.08,-45,20.13,65,-23040,-23080,0,31,31.5
2018-12-09 08:58:21.1277,172.8,53.7,31.25,31.08,-45,20.17,51,3.61,3.59,0,31,31.5
2018-12-09 08:58:21.3777,172.8,53.7,31.25,31.08,-44.9,20.12,63,50,50,0,31,31.5
2018-12-09 08:58:21.6277,172.8,53.7,31.25,31.08,-45,20.11,67,27.8,27.6,0,31,31.5
2018-12-09 08:58:21.8777,172.8,53.7,31.25,31.08,-45,20.11,52,3.62,3.59,0,31,31.5
2018-12-09 08:58:22.1277,172.8,53.7,31.25,31.08,-45,20.12,6,-23030,27.8,3.6,31,31.5
2018-12-09 08:58:22.3777,172.8,53.7,31.25,31.08,-45,20.14,7,-23080,27.6,3.6,31,31.5
2018-12-09 08:58:22.6277,172.8,53.7,31.25,31.08,-45,20.14,1,707.4,-32,27,31,31.5
2018-12-09 08:58:22.8777,172.8,53.7,31.25,31.08,-44.9,20.13,2,707.3,-31.8,27,31,31.5
2018-12-09 08:58:23.1277,172.8,53.7,31.25,31.08,-45,20.16,61,709,703.8,0,31,31.5
2018-12-09 08:58:23.3777,172.8,53.7,31.25,31.08,-44.9,20.11,62,425,425,0,31,31.5
2018-12-09 08:58:23.6277,172.8,53.7,31.25,31.08,-45,20.13,64,34.2,34.7,0,31,31.5
2018-12-09 08:58:23.8777,172.8,53.7,31.25,31.08,-45,20.12,3,707.4,-32,25,31,31.5
2018-12-09 08:58:24.1277,172.8,53.7,31.25,31.08,-45,20.13,4,707.3,-31.8,25,31,31.5
2018-12-09 08:58:24.3777,172.8,53.7,31.25,31.08,-45,20.14,65,-23040,-23080,0,31,31.5
2018-12-09 08:58:24.6277,172.8,53.7,31.25,31.08,-45,20.17,66,4770,4770,0,31,31.5
2018-12-09 08:58:24.8777,172.8,53.7,31.25,31.08,-45,20.03,1,707.4,-32,27,31,31.5
2018-12-09 08:58:25.1277,172.8,53.7,31.25,31.08,-45,20.12,2,707.3,-31.8,27,31,31.5
2018-12-09 08:58:25.3777,172.8,53.7,31.25,31.08,-45,20.13,65,-23030,-23080,0,31,31.5
2018-12-09 08:58:25.6277,172.8,53.7,31.25,31.08,-45,20.13,51,3.61,3.59,0,31,31.5
2018-12-09 08:58:25.8777,172.8,53.7,31.25,31.08,-45,20.12,63,50,50,0,31,31.5
2018-12-09 08:58:26.1276,172.8,53.7,31.25,31.08,-44.9,20.13,67,27.8,27.6,0,31,31.5
2018-12-09 08:58:26.3776,172.8,53.7,31.25,31.08,-44.9,20.13,52,3.62,3.59,0,31,31.5
2018-12-09 08:58:26.6276,172.8,53.7,31.25,31.08,-45,20.12,6,-23040,27.8,3.6,31,31.5
2018-12-09 08:58:26.8776,172.8,53.7,31.25,31.08,-45,20.11,7,-23090,27.6,3.6,31,31.5
2018-12-09 08:58:27.1276,172.8,53.7,31.25,31.08,-45,20.12,1,707.4,-32,27,31,31.5
2018-12-09 08:58:27.3777,172.8,53.7,31.25,31.08,-45,20.12,2,707.3,-31.8,27,31,31.5
2018-12-09 08:58:27.6277,172.8,53.7,31.25,31.08,-45,20.13,61,709.1,703.7,0,31,31.5
2018-12-09 08:58:27.8777,172.8,53.7,31.25,31.08,-45,20.13,62,425,425,0,31,31.5
2018-12-09 08:58:28.1277,172.8,53.7,31.25,31.08,-45,20.12,64,34.2,34.7,0,31,31.5
2018-12-09 08:58:28.3777,172.8,53.7,31.25,31.08,-45,20.12,3,707.4,-32,25,31,31.5
2018-12-09 08:58:28.6278,172.8,53.7,31.25,31.08,-45,20.13,4,707.3,-31.8,25,31,31.5
2018-12-09 08:58:28.8778,172.8,53.7,31.25,31.08,-45,20.13,65,-23040,-23090,0,31,31.5
2018-12-09 08:58:29.1278,172.8,53.7,31.25,31.08,-45,20.13,66,4770,4770,0,31,31.5
2018-12-09 08:58:29.3778,172.8,53.7,31.25,31.08,-45,20.12,1,707.4,-32,27,31,31.5
2018-12-09 08:58:29.6278,172.8,53.7,31.25,31.08,-45,20.12,2,707.3,-31.8,27,31,31.5
2018-12-09 08:58:29.8778,172.8,53.7,31.25,31.08,-45,20.13,65,-23030,-23080,0,31,31.5
2018-12-09 08:58:30.1278,172.8,53.7,31.25,31.08,-45,20.13,51,3.61,3.6,0,31,31.5
2018-12-09 08:58:30.3777,172.8,53.7,31.25,31.08,-45,20.12,63,50,50,0,31,31.5
2018-12-09 08:58:30.6278,172.8,53.7,31.25,31.08,-45,20.12,67,27.8,27.6,0,31,31.5
2018-12-09 08:58:30.8778,172.8,53.7,31.25,31.08,-45,20.13,52,3.62,3.59,0,31,31.5
2018-12-09 08:58:31.1278,172.8,53.7,31.25,31.08,-45,20.13,6,-23030,27.8,3.6,31,31.5
2018-12-09 08:58:31.3778,172.8,53.7,31.25,31.08,-45,20.13,7,-23080,27.6,3.6,31,31.5
2018-12-09 08:58:31.6278,172.8,53.7,31.25,31.08,-45,20.14,1,707.4,-32,27,31,31.5
2018-12-09 08:58:31.8778,172.8,53.7,31.25,31.08,-45,20.12,2,707.3,-31.8,27,31,31.5
2018-12-09 08:58:32.1278,172.8,53.7,31.25,31.08,-44.9,20.12,61,708.9,703.7,0,31,31.5
2018-12-09 08:58:32.3778,172.8,53.7,31.25,31.08,-44.9,20.12,62,425,425,0,31,31.5
2018-12-09 08:58:32.6278,172.8,53.7,31.25,31.08,-45,20.12,64,34.1,34.6,0,31,31.5
2018-12-09 08:58:32.8778,172.8,53.7,31.25,31.08,-45,20.12,3,707.4,-32,25,31,31.5
2018-12-09 08:58:33.1278,172.8,53.7,31.25,31.08,-45,20.12,4,707.3,-31.8,25,31,31.5
2018-12-09 08:58:33.3778,172.8,53.7,31.25,31.08,-45,20.13,65,-23030,-23090,0,31,31.5
2018-12-09 08:58:33.6278,172.8,53.7,31.25,31.08,-45,20.12,66,4770,4770,0,31,31.5
2018-12-09 08:58:33.8778,172.8,53.7,31.25,31.08,-45,20.12,1,707.3,-32,27,31,31.5
2018-12-09 08:58:34.1278,172.8,53.7,31.25,31.08,-45,20.13,2,707.1,-31.8,27,31,31.5
2018-12-09 08:58:34.3777,172.8,53.7,31.25,31.08,-45,20.12,65,-23040,-23090,0,31,31.5
2018-12-09 08:58:34.6277,172.8,53.7,31.25,31.08,-45,20.13,51,3.61,3.6,0,31,31.5
2018-12-09 08:58:34.8777,172.8,53.7,31.25,31.08,-45,20.13,63,50,50,0,31,31.5
2018-12-09 08:58:35.1278,172.8,53.7,31.25,31.08,-45,20.1,67,27.8,27.6,0,31,31.5
2018-12-09 08:58:35.3778,172.8,53.7,31.25,31.08,-44.9,20.12,52,3.62,3.59,0,31,31.5
2018-12-09 08:58:35.6278,172.8,53.7,31.25,31.08,-45,20.13,6,-23030,27.8,3.6,31,31.5
2018-12-09 08:58:35.8778,172.8,53.7,31.25,31.08,-45,20.12,7,-23080,27.6,3.6,31,31.5
2018-12-09 08:58:36.1278,172.8,53.7,31.25,31.08,-45,20.1,1,707.3,-32,27,31,31.5
2018-12-09 08:58:36.3778,172.8,53.7,31.25,31.08,-45,20.12,2,707.1,-31.8,27,31,31.5
2018-12-09 08:58:36.6278,172.8,53.7,31.25,31.08,-45,20.12,61,708.8,703.6,0,31,31.5
2018-12-09 08:58:36.8778,172.8,53.7,31.25,31.08,-45,20.12,62,425,425,0,31,31.5
2018-12-09 08:58:37.1278,172.8,53.7,31.25,31.08,-45,20.13,64,34.1,34.6,0,31,31.5
2018-12-09 08:58:37.3779,172.8,53.7,31.25,31.08,-45,20.12,3,707.3,-32,25,31,31.5
2018-12-09 08:58:37.6278,172.8,53.7,31.25,31.08,-45,20.14,4,707.1,-31.8,25,31,31.5
2018-12-09 08:58:37.8778,172.8,53.7,31.25,31.08,-45,20.12,65,-23030,-23080,0,31,31.5
2018-12-09 08:58:38.1278,172.8,53.7,31.25,31.08,-45,20.12,66,4760,4760,0,31,31.5
2018-12-09 08:58:38.3778,172.8,53.7,31.25,31.08,-45,20.13,1,707.3,-32,27,31,31.5
2018-12-09 08:58:38.6278,172.8,53.7,31.25,31.08,-44.9,20.12,2,707.1,-31.8,27,31,31.5
2018-12-09 08:58:38.8778,172.8,53.7,31.25,31.08,-44.9,20.13,65,-23040,-23090,0,31,31.5
2018-12-09 08:58:39.1278,172.8,53.7,31.25,31.08,-45,20.13,51,3.61,3.6,0,31,31.5
2018-12-09 08:58:39.3778,172.8,53.7,31.25,31.08,-45,20.12,63,50,50,0,31,31.5
2018-12-09 08:58:39.6278,172.8,53.7,31.25,31.08,-45,20.14,67,27.8,27.6,0,31,31.5
2018-12-09 08:58:39.8779,172.8,53.7,31.25,31.08,-45,20.13,52,3.62,3.59,0,31,31.5
2018-12-09 08:58:40.1279,172.8,53.7,31.25,31.08,-45,20.12,6,-23030,27.8,3.6,31,31.5
2018-12-09 08:58:40.3779,172.8,53.7,31.25,31.08,-45,20.12,7,-23090,27.6,3.6,31,31.5
2018-12-09 08:58:40.6279,172.8,53.7,31.25,31.08,-45,20.12,1,707.3,-32,27,31,31.5
2018-12-09 08:58:40.8779,172.8,53.7,31.25,31.08,-45,20.12,2,707.1,-31.8,27,31,31.5
2018-12-09 08:58:41.1279,172.8,53.7,31.25,31.08,-45,20.12,61,708.9,703.6,0,31,31.5
2018-12-09 08:58:41.3779,172.8,53.7,31.25,31.08,-45,20.12,62,425,425,0,31,31.5
2018-12-09 08:58:41.6279,172.8,53.7,31.25,31.08,-45,20.13,64,34.2,34.7,0,31,31.5
2018-12-09 08:58:41.8779,172.8,53.7,31.25,31.08,-45,20.12,3,707.2,-32,25,31,31.5
2018-12-09 08:58:42.1279,172.8,53.7,31.25,31.08,-45,20.13,4,707,-31.8,25,31,31.5
2018-12-09 08:58:42.3779,172.8,53.7,31.25,31.08,-45,20.12,65,-23030,-23090,0,31,31.5
2018-12-09 08:58:42.6279,172.8,53.7,31.25,31.08,-45,20.12,66,4770,4770,0,31,31.5
2018-12-09 08:58:42.8779,172.8,53.7,31.25,31.08,-45,20.12,1,707.2,-32,27,31,31.5
2018-12-09 08:58:43.1278,172.8,53.7,31.25,31.08,-45,20.12,2,707,-31.8,27,31,31.5
2018-12-09 08:58:43.3778,172.8,53.7,31.25,31.08,-44.9,20.15,65,-23040,-23090,0,31,31.5
2018-12-09 08:58:43.6278,172.8,53.7,31.25,31.08,-45,20.13,51,3.61,3.59,0,31,31.5
2018-12-09 08:58:43.8778,172.8,53.7,31.25,31.08,-45,20.12,63,50,50,0,31,31.5
2018-12-09 08:58:44.1279,172.8,53.6,31,31.02,-45,20.12,67,27.8,27.6,0,31,31.5
2018-12-09 08:58:44.3779,172.8,53.5,31,30.96,-45,20.13,52,3.61,3.59,0,31,31.5
2018-12-09 08:58:44.6279,172.8,53.5,31,30.96,-45,20.13,6,-23040,27.8,3.6,31,31.5
2018-12-09 08:58:44.8779,172.8,53.5,31,30.96,-45,20.13,7,-23090,27.6,3.6,31,31.5
2018-12-09 08:58:45.1279,172.8,53.5,31,30.96,-45,20.13,1,707.2,-32,27,31,31.5
2018-12-09 08:58:45.3779,172.8,53.5,31,30.96,-45,20.12,2,707,-31.8,27,31,31.5
2018-12-09 08:58:45.6279,172.8,53.5,31,30.96,-45,20.13,61,708.7,703.5,0,31,31.5
2018-12-09 08:58:45.8779,172.8,53.5,31,30.96,-45,20.13,62,425,425,0,31,31.5
2018-12-09 08:58:46.1279,172.8,53.4,31,30.9,-45,20.12,64,34.2,34.6,0,31,31.5
2018-12-09 08:58:46.3779,172.8,53.4,31,30.9,-44.9,20.12,3,707.2,-32,25,31,31.5
2018-12-09 08:58:46.6279,172.8,53.4,31,30.9,-45,20.13,4,707,-31.8,25,31,31.5
2018-12-09 08:58:46.8779,172.8,53.4,31,30.9,-45,20.12,65,-23030,-23080,0,31,31.5
2018-12-09 08:58:47.1279,172.8,53.4,31,30.9,-45,20.13,66,4770,4770,0,31,31.5
2018-12-09 08:58:47.3780,172.8,53.3,31,30.84,-45,20.13,1,707.2,-32,27,31,31.5
2018-12-09 08:58:47.6280,172.8,53.3,31,30.84,-45,20.13,2,707,-31.8,27,31,31.5
2018-12-09 08:58:47.8780,172.8,53.3,31,30.84,-45,20.12,65,-23040,-23080,0,31,31.5
2018-12-09 08:58:48.1279,172.8,53.3,31,30.84,-45,20.12,51,3.61,3.59,0,31,31.5
2018-12-09 08:58:48.3779,172.8,53.3,31,30.84,-45,20.12,63,50,50,0,31,31.5
2018-12-09 08:58:48.6279,172.8,53.3,31,30.84,-45,20.12,67,27.8,27.6,0,31,31
2018-12-09 08:58:48.8779,172.8,53.3,31,30.84,-45,20.1,52,3.62,3.59,0,31,31
2018-12-09 08:58:49.1279,172.8,53.3,31,30.84,-45,20.12,6,-23040,27.8,3.6,31,31
2018-12-09 08:58:49.3779,172.8,53.3,31,30.84,-44.9,20.12,7,-23070,27.6,3.6,31,31
2018-12-09 08:58:49.6279,172.8,53.3,31,30.84,-44.9,20.12,1,707.1,-32,27,31,31
2018-12-09 08:58:49.8779,172.8,53.3,31,30.84,-44.9,20.14,2,707,-31.8,27,31,31
2018-12-09 08:58:50.1279,172.8,53.3,31,30.84,-44.9,20.12,61,708.8,703.5,0,31,31
2018-12-09 08:58:50.3779,172.8,53.3,31,30.84,-45,20.12,62,425,425,0,31,31
2018-12-09 08:58:50.6279,172.8,53.3,31,30.84,-45,20.12,64,34.1,34.6,0,31,31
2018-12-09 08:58:50.8779,172.8,53.3,31,30.84,-45,20.12,3,707.1,-32,25,31,31
2018-12-09 08:58:51.1279,172.8,53.3,31,30.84,-45,20.12,4,707,-31.8,25,31,31
2018-12-09 08:58:51.3779,172.8,53.3,31,30.84,-44.9,20.13,65,-23050,-23070,0,31,31
2018-12-09 08:58:51.6280,172.8,53.3,31,30.84,-45,20.12,66,4770,4770,0,31,31
2018-12-09 08:58:51.8780,172.8,53.3,31,30.84,-45,20.12,1,707.1,-32,27,31,31
2018-12-09 08:58:52.1280,172.8,53.3,31,30.84,-45,20.13,2,707,-31.8,27,31,31
2018-12-09 08:58:52.3779,172.8,53.3,31,30.84,-45,20.13,65,-23050,-23070,0,31,31
2018-12-09 08:58:52.6279,172.8,53.3,31,30.84,-45,20.13,51,3.61,3.59,0,31,31
2018-12-09 08:58:52.8779,172.8,53.3,31,30.84,-44.9,20.13,63,50,50,0,31,31
2018-12-09 08:58:53.1279,172.8,53.3,31,30.84,-45,20.14,67,27.8,27.6,0,31,31
2018-12-09 08:58:53.3779,172.8,53.3,31,30.84,-45,20.12,52,3.62,3.59,0,31,31
2018-12-09 08:58:53.6280,172.8,53.3,31,30.84,-45,20.14,6,-23040,27.8,3.6,31,31
2018-12-09 08:58:53.8780,172.8,53.3,31,30.84,-45,20.12,7,-23060,27.6,3.6,31,31
2018-12-09 08:58:54.1280,172.8,53.3,31,30.84,-45,20.14,1,707.1,-32,27,31,31
2018-12-09 08:58:54.3780,172.8,53.3,31,30.84,-45,20.13,2,707,-31.8,27,31,31
2018-12-09 08:58:54.6280,172.8,53.3,31,30.84,-45,20.13,61,708.7,703.4,0,31,31
2018-12-09 08:58:54.8780,172.8,53.3,31,30.84,-45,20.13,62,425,425,0,31,31
2018-12-09 08:58:55.1280,172.8,53.3,31,30.84,-45,20.13,64,34.2,34.6,0,31,31
2018-12-09 08:58:55.3780,172.8,53.3,31,30.84,-45,20.12,3,707.1,-32,25,31,31
2018-12-09 08:58:55.6280,172.8,53.3,31,30.84,-45,20.12,4,706.9,-31.8,25,31,31
2018-12-09 08:58:55.8780,172.8,53.3,31,30.84,-45,20.12,65,-23050,-23060,0,31,31
2018-12-09 08:58:56.1280,172.8,53.3,31,30.84,-45,20.11,66,4770,4770,0,31,31
2018-12-09 08:58:56.3781,172.8,53.3,31,30.84,-45,20.11,1,707.1,-32,27,31,31
2018-12-09 08:58:56.6281,172.8,53.3,31,30.84,-45,20.12,2,706.9,-31.8,27,31,31
2018-12-09 08:58:56.8781,172.8,53.3,31,30.84,-45,20.12,65,-23050,-23060,0,31,31
2018-12-09 08:58:57.1281,172.8,53.3,31,30.84,-45,20.12,51,3.61,3.59,0,31,31
2018-12-09 08:58:57.3781,172.8,53.3,31,30.84,-45,20.12,63,50,50,0,31,31
2018-12-09 08:58:57.6281,172.8,53.3,31,30.84,-45,20.13,67,27.8,27.6,0,31,31
2018-12-09 08:58:57.8780,172.8,53.3,31,30.84,-45,20.12,52,3.61,3.59,0,31,31
2018-12-09 08:58:58.1280,172.8,53.3,31,30.84,-45,20.13,6,-23050,27.8,3.6,31,31
2018-12-09 08:58:58.3781,172.8,53.3,31,30.84,-45,20.14,7,-23060,27.6,3.6,31,31
2018-12-09 08:58:58.6281,172.8,53.3,31,30.84,-45,20.12,1,707.1,-32,27,31,31
2018-12-09 08:58:58.8781,172.8,53.3,31,30.84,-45,20.13,2,706.9,-31.8,27,31,31
2018-12-09 08:58:59.1281,172.8,53.3,31,30.84,-44.9,20.13,61,708.7,703.4,0,31,31
2018-12-09 08:58:59.3781,172.8,53.3,31,30.84,-45,20.12,62,425,425,0,31,31
2018-12-09 08:58:59.6281,172.8,53.3,31,30.84,-45,20.14,64,34.2,34.7,0,31,31
2018-12-09 08:58:59.8781,172.8,53.3,31,30.84,-45,20.12,3,707.1,-32,25,31,31
2018-12-09 08:59:00.1281,172.8,53.3,31,30.84,-45,20.13,4,706.9,-31.8,25,31,31
2018-12-09 08:59:00.3781,172.8,53.3,31,30.84,-45,20.11,65,-23050,-23060,0,31,31
2018-12-09 08:59:00.6281,172.8,53.3,31,30.84,-44.9,20.14,66,4770,4770,0,31,31
2018-12-09 08:59:00.8781,172.8,53.3,31,30.84,-45,20.13,1,707.1,-32,27,31,31
2018-12-09 08:59:01.1281,172.8,53.3,31,30.84,-45,20.12,2,706.9,-31.8,27,31,31
2018-12-09 08:59:01.3781,172.8,53.3,31,30.84,-45,20.13,65,-23050,-23060,0,31,31
2018-12-09 08:59:01.6281,172.8,53.3,31,30.84,-45,20.12,51,3.61,3.59,0,31,31
2018-12-09 08:59:01.8781,172.8,53.3,31,30.84,-45,20.12,63,50,50,0,31,31
2018-12-09 08:59:02.1281,172.8,53.3,31,30.84,-45,20.22,67,27.8,27.6,0,31,31
2018-12-09 08:59:02.3781,172.8,53.3,31,30.84,-45,20.12,52,3.61,3.59,0,31,31
2018-12-09 08:59:02.6281,172.8,53.3,31,30.84,-45,20.12,6,-23060,27.8,3.6,31,31
2018-12-09 08:59:02.8781,172.8,53.3,31,30.84,-45,20.11,7,-23060,27.6,3.6,31,31
2018-12-09 08:59:03.1281,172.8,53.3,31,30.84,-45,20.13,1,707,-32,27,31,31
2018-12-09 08:59:03.3781,172.8,53.3,31,30.84,-45,20.1,2,706.8,-31.8,27,31,31
2018-12-09 08:59:03.6281,172.8,53.3,31,30.84,-45,20.12,61,708.7,703.3,0,31,31
2018-12-09 08:59:03.8781,172.8,53.3,31,30.84,-44.9,20.13,62,425,425,0,31,31
2018-12-09 08:59:04.1282,172.8,53.3,31,30.84,-44.9,20.12,64,34.1,34.5,0,31,31
2018-12-09 08:59:04.3782,172.8,53.3,31,30.84,-45,20.12,3,707,-32,25,31,31
2018-12-09 08:59:04.6282,172.8,53.3,31,30.84,-45,20.13,4,706.8,-31.8,25,31,31
2018-12-09 08:59:04.8781,172.8,53.3,31,30.84,-45,20.13,65,-23050,-23060,0,31,31
2018-12-09 08:59:05.1281,172.8,53.3,31,30.84,-45,20.13,66,4770,4770,0,31,31
2018-12-09 08:59:05.3781,172.8,53.3,31,30.84,-44.9,20.13,1,707,-32,27,31,31
2018-12-09 08:59:05.6282,172.8,53.3,31,30.84,-44.9,20.15,2,706.8,-31.8,27,31,31
2018-12-09 08:59:05.8782,172.8,53.3,31,30.84,-45,20.12,65,-23060,-23070,0,31,31
2018-12-09 08:59:06.1282,172.8,53.3,31,30.84,-45,20.12,51,3.61,3.59,0,31,31
2018-12-09 08:59:06.3782,172.8,53.3,31,30.84,-45,20.13,63,50,50,0,31,31
2018-12-09 08:59:06.6282,172.8,53.3,31,30.84,-45,20.12,67,27.8,27.6,0,31,31
2018-12-09 08:59:06.8782,172.8,53.3,31,30.84,-44.9,20.13,52,3.61,3.59,0,31,31
2018-12-09 08:59:07.1281,172.8,53.3,31,30.84,-45,20.13,6,-23050,27.8,3.6,31,31
2018-12-09 08:59:07.3781,172.8,53.3,31,30.84,-45,20.13,7,-23060,27.6,3.6,31,31
2018-12-09 08:59:07.6281,172.8,53.3,31,30.84,-45,20.11,1,707,-32,27,31,31
2018-12-09 08:59:07.8781,172.8,53.3,31,30.84,-45,20.12,2,706.8,-31.8,27,31,31
2018-12-09 08:59:08.1281,172.8,53.3,31,30.84,-45,20.14,61,708.6,703.3,0,31,31
2018-12-09 08:59:08.3781,172.8,53.3,31,30.84,-45,20.12,62,425,425,0,31,31
2018-12-09 08:59:08.6281,172.8,53.3,31,30.84,-44.9,20.12,64,34.2,34.6,0,31,31
2018-12-09 08:59:08.8781,172.8,53.3,31,30.84,-45,20.12,3,707,-32,25,31,31
2018-12-09 08:59:09.1281,172.8,53.3,31,30.84,-45,20.12,4,706.8,-31.8,25,31,31
2018-12-09 08:59:09.3781,172.8,53.3,31,30.84,-45,20.12,65,-23060,-23070,0,31,31
2018-12-09 08:59:09.6281,172.8,53.3,31,30.84,-45,20.13,66,4770,4770,0,31,31
2018-12-09 08:59:09.8782,172.8,53.3,31,30.84,-45,20.13,1,707,-32,27,31,31
2018-12-09 08:59:10.1282,172.8,53.3,31,30.84,-45,20.15,2,706.7,-31.8,27,31,31
2018-12-09 08:59:10.3782,172.8,53.3,31,30.84,-45,20.12,65,-23050,-23060,0,31,31
2018-12-09 08:59:10.6282,172.8,53.3,31,30.84,-45,20.13,51,3.61,3.59,0,31,31
2018-12-09 08:59:10.8782,172.8,53.3,31,30.84,-45,20.12,63,50,50,0,31,31
2018-12-09 08:59:11.1282,172.8,53.3,31,30.84,-45,20.12,67,27.8,27.6,0,31,31
2018-12-09 08:59:11.3782,172.8,53.3,31,30.84,-44.9,20.13,52,3.61,3.59,0,31,31
2018-12-09 08:59:11.6282,172.8,53.3,31,30.84,-44.9,20.11,6,-23060,27.8,3.6,31,31
2018-12-09 08:59:11.8782,172.8,53.3,31,30.84,-45,20.13,7,-23060,27.6,3.6,31,31
2018-12-09 08:59:12.1281,172.8,53.3,31,30.84,-45,20.12,1,706.9,-32,27,31,31
2018-12-09 08:59:12.3781,172.8,53.3,31,30.84,-45,20.13,2,706.7,-31.8,27,31,31
2018-12-09 08:59:12.6281,172.8,53.3,31,30.84,-45,20.12,61,708.5,703.2,0,31,31
2018-12-09 08:59:12.8781,172.8,53.3,31,30.84,-45,20.12,62,425,425,0,31,31
2018-12-09 08:59:13.1282,172.8,53.3,31,30.84,-44.9,20.11,64,34.2,34.6,0,31,31
2018-12-09 08:59:13.3782,172.8,53.3,31,30.84,-45,20.12,3,706.9,-32,25,31,31
2018-12-09 08:59:13.6282,172.8,53.3,31,30.84,-45,20.1,4,706.7,-31.8,25,31,31
2018-12-09 08:59:13.8782,172.8,53.3,31,30.84,-45,20.12,65,-23060,-23060,0,31,31
2018-12-09 08:59:14.1282,172.8,53.2,31,30.79,-45,20.08,66,4770,4770,0,31,31
2018-12-09 08:59:14.3782,172.8,53.2,30.75,30.79,-45,20.13,1,706.9,-32,27,31,31
2018-12-09 08:59:14.6282,172.8,53.2,30.75,30.79,-45,20.13,2,706.7,-31.8,27,31,31
2018-12-09 08:59:14.8782,172.8,53.2,30.75,30.79,-44.9,20.14,65,-23060,-23060,0,31,31
2018-12-09 08:59:15.1282,172.8,53.2,30.75,30.79,-45,20.13,51,3.61,3.59,0,31,31
2018-12-09 08:59:15.3782,172.8,53.2,30.75,30.79,-45,20.12,63,50,50,0,31,31
2018-12-09 08:59:15.6282,172.8,53.2,30.75,30.79,-45,20.1,67,27.8,27.6,0,31,31
2018-12-09 08:59:15.8782,172.8,53.2,30.75,30.79,-45,20.13,52,3.61,3.59,0,31,31
2018-12-09 08:59:16.1282,172.8,53,30.75,30.67,-45,20.13,6,-23050,27.8,3.6,31,31
2018-12-09 08:59:16.3782,172.8,53,30.75,30.67,-45,20.23,7,-23070,27.6,3.6,31,31
2018-12-09 08:59:16.6282,172.8,53,30.75,30.67,-45,20.12,1,706.9,-32,27,31,31
2018-12-09 08:59:16.8782,172.8,53,30.75,30.67,-45,20.13,2,706.7,-31.8,27,31,31
2018-12-09 08:59:17.1282,172.8,53,30.75,30.67,-45,20.12,61,708.4,703.1,0,31,31
2018-12-09 08:59:17.3782,172.8,53,30.75,30.67,-45,20.12,62,425,425,0,30.5,31
2018-12-09 08:59:17.6282,172.8,53,30.75,30.67,-45,20.13,64,34.2,34.6,0,30.5,31
2018-12-09 08:59:17.8782,172.8,53,30.75,30.67,-45,20.14,3,706.7,-32,25,30.5,31
2018-12-09 08:59:18.1282,172.8,53,30.75,30.67,-45,20.12,4,706.7,-31.8,25,30.5,31
2018-12-09 08:59:18.3783,172.8,53,30.75,30.67,-45,20.12,65,-23040,-23060,0,30.5,31
2018-12-09 08:59:18.6283,172.8,53,30.75,30.67,-45,20.11,66,4770,4770,0,30.5,31
2018-12-09 08:59:18.8783,172.8,53,30.75,30.67,-45,20.11,1,706.7,-32,27,30.5,31
2018-12-09 08:59:19.1283,172.8,53,30.75,30.67,-44.9,20.13,2,706.7,-31.8,27,30.5,31
2018-12-09 08:59:19.3783,172.8,53,30.75,30.67,-44.9,20.14,65,-23040,-23070,0,30.5,31
2018-12-09 08:59:19.6283,172.8,53,30.75,30.67,-45,20.13,51,3.61,3.59,0,30.5,31
2018-12-09 08:59:19.8783,172.8,53,30.75,30.67,-45,20.13,63,50,50,0,30.5,31
2018-12-09 08:59:20.1283,172.8,53,30.75,30.67,-45,20.13,67,27.8,27.6,0,30.5,31
2018-12-09 08:59:20.3783,172.8,53,30.75,30.67,-45,20.12,52,3.61,3.59,0,30.5,31
2018-12-09 08:59:20.6283,172.8,53,30.75,30.67,-45,20.11,6,-23040,27.8,3.6,30.5,31
2018-12-09 08:59:20.8783,172.8,53,30.75,30.67,-45,20.12,7,-23070,27.6,3.6,30.5,31
2018-12-09 08:59:21.1283,172.8,53,30.75,30.67,-45,20.12,1,706.7,-32,27,30.5,31
2018-12-09 08:59:21.3783,172.8,53,30.75,30.67,-45,20.12,2,706.7,-31.8,27,30.5,31
2018-12-09 08:59:21.6283,172.8,53,30.75,30.67,-45,20.13,61,708.4,703.2,0,30.5,31
2018-12-09 08:59:21.8783,172.8,53,30.75,30.67,-45,20.11,62,425,425,0,30.5,31
2018-12-09 08:59:22.1283,172.8,53,30.75,30.67,-45,20.11,64,34.1,34.6,0,30.5,31
2018-12-09 08:59:22.3783,172.8,53,30.75,30.67,-44.9,20.12,3,706.7,-32,25,30.5,31
2018-12-09 08:59:22.6282,172.8,53,30.75,30.67,-45,20.17,4,706.7,-31.8,25,30.5,31
2018-12-09 08:59:22.8783,172.8,53,30.75,30.67,-45,20.11,65,-23040,-23070,0,30.5,31
2018-12-09 08:59:23.1283,172.8,53,30.75,30.67,-45,20.15,66,4780,4780,0,30.5,31
2018-12-09 08:59:23.3783,172.8,53,30.75,30.67,-45,20.12,1,706.7,-32,27,30.5,31
2018-12-09 08:59:23.6283,172.8,53,30.75,30.67,-44.9,20.13,2,706.7,-31.8,27,30.5,31
2018-12-09 08:59:23.8783,172.8,53,30.75,30.67,-44.9,20.13,65,-23040,-23070,0,30.5,31
2018-12-09 08:59:24.1283,172.8,53,30.75,30.67,-44.9,20.14,51,3.61,3.59,0,30.5,31
2018-12-09 08:59:24.3783,172.8,53,30.75,30.67,-45,20.08,63,50,50,0,30.5,31
2018-12-09 08:59:24.6283,172.8,53,30.75,30.67,-45,20.13,67,27.8,27.6,0,30.5,31
2018-12-09 08:59:24.8783,172.8,53,30.75,30.67,-45,20.13,52,3.61,3.59,0,30.5,31
2018-12-09 08:59:25.1283,172.8,53,30.75,30.67,-45,20.16,6,-23030,27.8,3.6,30.5,31
2018-12-09 08:59:25.3783,172.8,53,30.75,30.67,-44.9,20.11,7,-23070,27.6,3.6,30.5,31
2018-12-09 08:59:25.6283,172.8,53,30.75,30.67,-44.9,20.15,1,706.7,-32,27,30.5,31
2018-12-09 08:59:25.8784,172.8,53,30.75,30.67,-45,20.1,2,706.6,-31.8,27,30.5,31
2018-12-09 08:59:26.1283,172.8,53,30.75,30.67,-45,20.09,61,708.4,703.1,0,30.5,31
2018-12-09 08:59:26.3783,172.8,53,30.75,30.67,-45,20.08,62,425,425,0,30.5,31
2018-12-09 08:59:26.6283,172.8,53,30.75,30.67,-45,20.13,64,34.1,34.6,0,30.5,31
2018-12-09 08:59:26.8783,172.8,53,30.75,30.67,-44.9,20.13,3,706.7,-32,25,30.5,31
2018-12-09 08:59:27.1283,172.8,53,30.75,30.67,-45,20.13,4,706.6,-31.8,25,30.5,31
2018-12-09 08:59:27.3783,172.8,53,30.75,30.67,-45,20.12,65,-23030,-23080,0,30.5,31
2018-12-09 08:59:27.6284,172.8,53,30.75,30.67,-45,20.13,66,4780,4780,0,30.5,31
2018-12-09 08:59:27.8784,172.8,53,30.75,30.67,-45,20.13,1,706.7,-32,27,30.5,31
2018-12-09 08:59:28.1283,172.8,53,30.75,30.67,-45,20.12,2,706.6,-31.8,27,30.5,31
2018-12-09 08:59:28.3783,172.8,53,30.75,30.67,-44.9,20.11,65,-23030,-23080,0,30.5,31
2018-12-09 08:59:28.6283,172.8,53,30.75,30.67,-44.9,20.13,51,3.61,3.59,0,30.5,31
2018-12-09 08:59:28.8783,172.8,53,30.75,30.67,-45,20.12,63,50,50,0,30.5,31
2018-12-09 08:59:29.1284,172.8,53,30.75,30.67,-45,20.13,67,27.8,27.6,0,30.5,31
2018-12-09 08:59:29.3784,172.8,53,30.75,30.67,-45,20.12,52,3.61,3.59,0,30.5,31
2018-12-09 08:59:29.6284,172.8,53,30.75,30.67,-45,20.08,6,-23040,27.8,3.6,30.5,31
2018-12-09 08:59:29.8784,172.8,53,30.75,30.67,-44.9,20.12,7,-23090,27.6,3.6,30.5,31
2018-12-09 08:59:30.1284,172.8,53,30.75,30.67,-45,20.12,1,706.7,-32,27,30.5,31
2018-12-09 08:59:30.3784,172.8,53,30.75,30.67,-45,20.11,2,706.6,-31.8,27,30.5,31
2018-12-09 08:59:30.6284,172.8,53,30.75,30.67,-45,20.12,61,708.4,703,0,30.5,31
2018-12-09 08:59:30.8783,172.8,53,30.75,30.67,-45,20.12,62,425,425,0,30.5,31
2018-12-09 08:59:31.1283,172.8,53,30.75,30.67,-45,20.11,64,34.2,34.7,0,30.5,31
2018-12-09 08:59:31.3784,172.8,53,30.75,30.67,-44.9,20.13,3,706.7,-32,25,30.5,31
2018-12-09 08:59:31.6284,172.8,53,30.75,30.67,-44.9,20.13,4,706.6,-31.8,25,30.5,31
2018-12-09 08:59:31.8784,172.8,53,30.75,30.67,-45,20.13,65,-23030,-23080,0,30.5,31
2018-12-09 08:59:32.1284,172.8,53,30.75,30.67,-45,20.12,66,4780,4780,0,30.5,31
2018-12-09 08:59:32.3784,172.8,53,30.75,30.67,-45,20.12,1,706.6,-32,27,30.5,31
2018-12-09 08:59:32.6284,172.8,53,30.75,30.67,-45,20.12,2,706.5,-31.8,27,30.5,31
2018-12-09 08:59:32.8784,172.8,53,30.75,30.67,-45,20.12,65,-23040,-23090,0,30.5,31
2018-12-09 08:59:33.1284,172.8,53,30.75,30.67,-45,20.12,51,3.61,3.59,0,30.5,31
2018-12-09 08:59:33.3784,172.8,53,30.75,30.67,-45,20.13,63,50,50,0,30.5,31
2018-12-09 08:59:33.6284,172.8,53,30.75,30.67,-45,20.13,67,27.8,27.6,0,30.5,31
2018-12-09 08:59:33.8784,172.8,53,30.75,30.67,-45,20.12,52,3.61,3.59,0,30.5,31
2018-12-09 08:59:34.1284,172.8,53,30.75,30.67,-45,20.13,6,-23030,27.8,3.6,30.5,31
2018-12-09 08:59:34.3784,172.8,53,30.75,30.67,-44.9,20.12,7,-23080,27.6,3.6,30.5,31
2018-12-09 08:59:34.6284,172.8,53,30.75,30.67,-45,20.13,1,706.6,-32,27,30.5,31
2018-12-09 08:59:34.8784,172.8,53,30.75,30.67,-45,20.13,2,706.5,-31.8,27,30.5,31
2018-12-09 08:59:35.1284,172.8,53,30.75,30.67,-45,20.12,61,708.3,703,0,30.5,31
2018-12-09 08:59:35.3784,172.8,53,30.75,30.67,-45,20.11,62,425,425,0,30.5,31
2018-12-09 08:59:35.6284,172.8,53,30.75,30.67,-45,20.12,64,34.2,34.7,0,30.5,31
2018-12-09 08:59:35.8784,172.8,53,30.75,30.67,-45,20.13,3,706.6,-32,25,30.5,31
2018-12-09 08:59:36.1284,172.8,53,30.75,30.67,-45,20.13,4,706.5,-31.8,25,30.5,31
2018-12-09 08:59:36.3784,172.8,53,30.75,30.67,-45,20.12,65,-23040,-23090,0,30.5,31
2018-12-09 08:59:36.6284,172.8,53,30.75,30.67,-45,20.12,66,4780,4770,0,30.5,31
2018-12-09 08:59:36.8784,172.8,53,30.75,30.67,-45,20.12,1,706.6,-32,27,30.5,31
2018-12-09 08:59:37.1284,172.8,53,30.75,30.67,-45,20.12,2,706.5,-31.8,27,30.5,31
2018-12-09 08:59:37.3784,172.8,53,30.75,30.67,-44.9,20.13,65,-23030,-23090,0,30.5,31
2018-12-09 08:59:37.6284,172.8,53,30.75,30.67,-45,20.12,51,3.61,3.59,0,30.5,31
2018-12-09 08:59:37.8785,172.8,53,30.75,30.67,-45,20.11,63,50,50,0,30.5,31
2018-12-09 08:59:38.1285,172.8,53,30.75,30.67,-45,20.13,67,27.8,27.6,0,30.5,31
2018-12-09 08:59:38.3785,172.8,53,30.75,30.67,-45,20.12,52,3.61,3.59,0,30.5,31
2018-12-09 08:59:38.6285,172.8,53,30.75,30.67,-45,20.12,6,-23030,27.8,3.6,30.5,31
2018-12-09 08:59:38.8784,172.8,53,30.75,30.67,-44.9,20.12,7,-23090,27.6,3.6,30.5,31
2018-12-09 08:59:39.1284,172.8,53,30.75,30.67,-44.9,20.12,1,706.6,-32,27,30.5,31
2018-12-09 08:59:39.3784,172.8,53,30.75,30.67,-45,20.12,2,706.5,-32,27,30.5,31
2018-12-09 08:59:39.6284,172.8,53,30.75,30.67,-45,20.14,61,708.3,702.9,0,30.5,31
2018-12-09 08:59:39.8784,172.8,53,30.75,30.67,-45,20.13,62,425,425,0,30.5,31
2018-12-09 08:59:40.1284,172.8,53,30.75,30.67,-45,20.12,64,34.2,34.6,0,30.5,31
2018-12-09 08:59:40.3784,172.8,53,30.75,30.67,-45,20.12,3,706.7,-32,25,30.5,31
2018-12-09 08:59:40.6285,172.8,53,30.75,30.67,-45,20.13,4,706.5,-32,25,30.5,31
2018-12-09 08:59:40.8785,172.8,53,30.75,30.67,-45,20.12,65,-23030,-23090,0,30.5,31
2018-12-09 08:59:41.1285,172.8,53,30.75,30.67,-45,20.13,66,4780,4780,0,30.5,31
2018-12-09 08:59:41.3785,172.8,53,30.75,30.67,-45,20.12,1,706.7,-32,27,30.5,31
2018-12-09 08:59:41.6285,172.8,53,30.75,30.67,-45,20.12,2,706.5,-32,27,30.5,31
2018-12-09 08:59:41.8785,172.8,53,30.75,30.67,-45,20.12,65,-23030,-23090,0,30.5,31
2018-12-09 08:59:42.1285,172.8,53,30.75,30.67,-45,20.12,51,3.61,3.59,0,30.5,31
2018-12-09 08:59:42.3785,172.8,53,30.75,30.67,-45,20.13,63,50,50,0,30.5,31
2018-12-09 08:59:42.6285,172.8,53,30.75,30.67,-45,20.13,67,27.8,27.6,0,30.5,31
2018-12-09 08:59:42.8785,172.8,53,30.75,30.67,-45,20.13,52,3.61,3.59,0,30.5,31
2018-12-09 08:59:43.1285,172.8,52.8,30.75,30.56,-45,20.12,6,-23040,27.8,3.6,30.5,31
2018-12-09 08:59:43.3785,172.8,52.8,30.75,30.56,-44.9,20.12,7,-23090,27.6,3.6,30.5,31
2018-12-09 08:59:43.6285,172.8,52.8,30.75,30.56,-45,20.14,1,706.7,-32,27,30.5,31
2018-12-09 08:59:43.8785,172.8,52.8,30.75,30.56,-45,20.12,2,706.5,-32,27,30.5,31
2018-12-09 08:59:44.1285,172.8,52.8,30.75,30.56,-45,20.13,61,708.2,702.8,0,30.5,31
2018-12-09 08:59:44.3785,172.8,52.8,30.75,30.56,-45,20.13,62,425,425,0,30.5,31
2018-12-09 08:59:44.6285,172.8,52.8,30.75,30.56,-45,20.13,64,34.1,34.6,0,30.5,31
2018-12-09 08:59:44.8785,172.8,52.6,30.75,30.44,-45,20.12,3,706.7,-32,25,30.5,31
2018-12-09 08:59:45.1285,172.8,52.5,30.75,30.38,-45,20.13,4,706.5,-32,25,30.5,31
2018-12-09 08:59:45.3785,172.8,52.5,30.75,30.38,-45,20.1,65,-23040,-23090,0,30.5,31
2018-12-09 08:59:45.6285,172.8,52.5,30.75,30.38,-45,20.12,66,4780,4780,0,30.5,31
2018-12-09 08:59:45.8785,172.8,52.5,30.75,30.38,-45,20.12,1,706.7,-32,27,30.5,31
2018-12-09 08:59:46.1285,172.8,52.5,30.75,30.38,-45,20.12,2,706.5,-32,27,30.5,31
2018-12-09 08:59:46.3785,172.8,52.5,30.75,30.38,-44.9,20.12,65,-23040,-23090,0,30.5,31
2018-12-09 08:59:46.6285,172.8,52.5,30.75,30.38,-45,20.12,51,3.61,3.59,0,30.5,31
2018-12-09 08:59:46.8785,172.8,52.5,30.75,30.38,-45,20.12,63,50,50,0,30.5,31
2018-12-09 08:59:47.1285,172.8,52.5,30.75,30.38,-45,20.12,67,27.8,27.6,0,30.5,31
2018-12-09 08:59:47.3785,172.8,52.5,30.75,30.38,-45,20.11,52,3.61,3.59,0,30.5,31
2018-12-09 08:59:47.6285,172.8,52.5,30.75,30.38,-45,20.13,6,-23030,27.8,3.6,30.5,31
2018-12-09 08:59:47.8785,172.8,52.5,30.5,30.38,-44.9,20.13,7,-23090,27.6,3.6,30.5,31
2018-12-09 08:59:48.1286,172.8,52.5,30.5,30.38,-45,20.13,1,706.5,-32,27,30.5,31
2018-12-09 08:59:48.3786,172.8,52.5,30.5,30.38,-45,20.12,2,706.4,-32,27,30.5,31
2018-12-09 08:59:48.6286,172.8,52.5,30.5,30.38,-45,20.12,61,708.2,702.8,0,30.5,31
2018-12-09 08:59:48.8786,172.8,52.5,30.5,30.38,-45,20.11,62,425,425,0,30.5,31
2018-12-09 08:59:49.1286,172.8,52.5,30.5,30.38,-45,20.12,64,34.2,34.7,0,30.5,31
2018-12-09 08:59:49.3786,172.8,52.5,30.5,30.38,-45,20.13,3,706.5,-32,25,30.5,31
2018-12-09 08:59:49.6286,172.8,52.5,30.5,30.38,-45,20.12,4,706.4,-32,25,30.5,31
2018-12-09 08:59:49.8786,172.8,52.5,30.5,30.38,-45,20.13,65,-23030,-23080,0,30.5,31
2018-12-09 08:59:50.1286,172.8,52.5,30.5,30.38,-45,20.13,66,4780,4780,0,30.5,31
2018-12-09 08:59:50.3786,172.8,52.5,30.5,30.38,-45,20.14,1,706.5,-32,27,30.5,31
2018-12-09 08:59:50.6286,172.8,52.5,30.5,30.38,-45,20.13,2,706.4,-32,27,30.5,31
2018-12-09 08:59:50.8786,172.8,52.5,30.5,30.38,-44.9,20.12,65,-23030,-23070,0,30.5,31
2018-12-09 08:59:51.1286,172.8,52.5,30.5,30.38,-44.9,20.12,51,3.61,3.59,0,30.5,31
2018-12-09 08:59:51.3786,172.8,52.5,30.5,30.38,-45,20.12,63,50,50,0,30.5,31
2018-12-09 08:59:51.6286,172.8,52.5,30.5,30.38,-45,20.12,67,27.8,27.6,0,30.5,31
2018-12-09 08:59:51.8786,172.8,52.5,30.5,30.38,-45,20.12,52,3.61,3.59,0,30.5,31
2018-12-09 08:59:52.1286,172.8,52.5,30.5,30.38,-44.9,20.13,6,-23040,27.8,3.6,30.5,31
2018-12-09 08:59:52.3786,172.8,52.5,30.5,30.38,-44.9,20.12,7,-23080,27.6,3.6,30.5,31
2018-12-09 08:59:52.6286,172.8,52.5,30.5,30.38,-44.9,20.12,1,706.5,-32,27,30.5,31
2018-12-09 08:59:52.8787,172.8,52.5,30.5,30.38,-45,20.13,2,706.4,-32,27,30.5,31
2018-12-09 08:59:53.1287,172.8,52.5,30.5,30.38,-45,20.12,61,708,702.8,0,30.5,31
2018-12-09 08:59:53.3787,172.8,52.5,30.5,30.38,-45,20.1,62,425,425,0,30.5,31
2018-12-09 08:59:53.6287,172.8,52.5,30.5,30.38,-45,20.12,64,34.2,34.6,0,30.5,31
2018-12-09 08:59:53.8787,172.8,52.5,30.5,30.38,-44.9,20.13,3,706.4,-32,25,30.5,30.5
2018-12-09 08:59:54.1287,172.8,52.5,30.5,30.38,-44.9,20.12,4,706.4,-31.8,25,30.5,30.5
2018-12-09 08:59:54.3787,172.8,52.5,30.5,30.38,-44.9,20.12,65,-23040,-23070,0,30.5,30.5
2018-12-09 08:59:54.6286,172.8,52.5,30.5,30.38,-45,20.13,66,4780,4770,0,30.5,30.5
2018-12-09 08:59:54.8787,172.8,52.5,30.5,30.38,-45,20.11,1,706.4,-32,27,30.5,30.5
2018-12-09 08:59:55.1287,172.8,52.5,30.5,30.38,-45,20.13,2,706.4,-31.8,27,30.5,30.5
2018-12-09 08:59:55.3787,172.8,52.5,30.5,30.38,-45,20.13,65,-23040,-23070,0,30.5,30.5
2018-12-09 08:59:55.6287,172.8,52.5,30.5,30.38,-45,20.13,51,3.61,3.59,0,30.5,30.5
2018-12-09 08:59:55.8787,172.8,52.5,30.5,30.38,-44.9,20.12,63,50,50,0,30.5,30.5
2018-12-09 08:59:56.1287,172.8,52.5,30.5,30.38,-45,20.12,67,27.8,27.6,0,30.5,30.5
2018-12-09 08:59:56.3787,172.8,52.5,30.5,30.38,-45,20.13,52,3.61,3.59,0,30.5,30.5
2018-12-09 08:59:56.6286,172.8,52.5,30.5,30.38,-45,20.12,6,-23050,27.8,3.6,30.5,30.5
2018-12-09 08:59:56.8787,172.8,52.5,30.5,30.38,-45,20.12,7,-23070,27.6,3.6,30.5,30.5
2018-12-09 08:59:57.1287,172.8,52.5,30.5,30.38,-45,20.13,1,706.4,-32,27,30.5,30.5
2018-12-09 08:59:57.3787,172.8,52.5,30.5,30.38,-45,20.13,2,706.4,-31.8,27,30.5,30.5
2018-12-09 08:59:57.6287,172.8,52.5,30.5,30.38,-45,20.13,61,708,702.8,0,30.5,30.5
2018-12-09 08:59:57.8787,172.8,52.5,30.5,30.38,-45,20.12,62,425,425,0,30.5,30.5
2018-12-09 08:59:58.1287,172.8,52.5,30.5,30.38,-45,20.12,64,34.2,34.6,0,30.5,30.5
2018-12-09 08:59:58.3787,172.8,52.5,30.5,30.38,-45,20.13,3,706.4,-32,25,30.5,30.5
2018-12-09 08:59:58.6288,172.8,52.5,30.5,30.38,-45,20.12,4,706.4,-31.8,25,30.5,30.5
2018-12-09 08:59:58.8788,172.8,52.5,30.5,30.38,-44.9,20.12,65,-23050,-23060,0,30.5,30.5
2018-12-09 08:59:59.1288,172.8,52.5,30.5,30.38,-45,20.12,66,4780,4780,0,30.5,30.5
2018-12-09 08:59:59.3788,172.8,52.5,30.5,30.38,-45,20.12,1,706.4,-32,27,30.5,30.5
2018-12-09 08:59:59.6288,172.8,52.5,30.5,30.38,-45,20.13,2,706.4,-31.8,27,30.5,30.5
2018-12-09 08:59:59.8788,172.8,52.5,30.5,30.38,-45,20.13,65,-23050,-23060,0,30.5,30.5
2018-12-09 09:00:00.1287,172.8,52.5,30.5,30.38,-45,20.13,51,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:00.3787,172.8,52.5,30.5,30.38,-44.9,20.12,63,50,50,0,30.5,30.5
2018-12-09 09:00:00.6287,172.8,52.5,30.5,30.38,-45,20.12,67,27.8,27.6,0,30.5,30.5
2018-12-09 09:00:00.8787,172.8,52.5,30.5,30.38,-45,20.13,52,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:01.1287,172.8,52.5,30.5,30.38,-45,20.12,6,-23040,27.8,3.6,30.5,30.5
2018-12-09 09:00:01.3787,172.8,52.5,30.5,30.38,-45,20.12,7,-23060,27.6,3.6,30.5,30.5
2018-12-09 09:00:01.6288,172.8,52.5,30.5,30.38,-45,20.13,1,706.3,-32,27,30.5,30.5
2018-12-09 09:00:01.8788,172.8,52.5,30.5,30.38,-45,20.12,2,706.2,-32,27,30.5,30.5
2018-12-09 09:00:02.1288,172.8,52.5,30.5,30.38,-45,20.13,61,708,702.7,0,30.5,30.5
2018-12-09 09:00:02.3788,172.8,52.5,30.5,30.38,-45,20.13,62,425,425,0,30.5,30.5
2018-12-09 09:00:02.6288,172.8,52.5,30.5,30.38,-45,20.13,64,34.2,34.6,0,30.5,30.5
2018-12-09 09:00:02.8788,172.8,52.5,30.5,30.38,-45,20,3,706.3,-32,25,30.5,30.5
2018-12-09 09:00:03.1288,172.8,52.5,30.5,30.38,-45,20.12,4,706.2,-32,25,30.5,30.5
2018-12-09 09:00:03.3788,172.8,52.5,30.5,30.38,-44.9,20.13,65,-23050,-23070,0,30.5,30.5
2018-12-09 09:00:03.6288,172.8,52.5,30.5,30.38,-44.9,20.12,66,4780,4780,0,30.5,30.5
2018-12-09 09:00:03.8788,172.8,52.5,30.5,30.38,-45,20.12,1,706.3,-32,27,30.5,30.5
2018-12-09 09:00:04.1288,172.8,52.5,30.5,30.38,-45,20.12,2,706.2,-32,27,30.5,30.5
2018-12-09 09:00:04.3788,172.8,52.5,30.5,30.38,-45,20.12,65,-23050,-23060,0,30.5,30.5
2018-12-09 09:00:04.6288,172.8,52.5,30.5,30.38,-45,20.14,51,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:04.8788,172.8,52.5,30.5,30.38,-44.9,20.12,63,50,50,0,30.5,30.5
2018-12-09 09:00:05.1288,172.8,52.5,30.5,30.38,-45,20.12,67,27.8,27.6,0,30.5,30.5
2018-12-09 09:00:05.3788,172.8,52.5,30.5,30.38,-45,20.12,52,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:05.6288,172.8,52.5,30.5,30.38,-45,20.13,6,-23050,27.8,3.6,30.5,30.5
