Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:00:05.8788,172.8,52.5,30.5,30.38,-45,20.12,7,-23060,27.6,3.6,30.5,30.5
2018-12-09 09:00:06.1288,172.8,52.5,30.5,30.38,-45,20.13,1,706.3,-32,27,30.5,30.5
2018-12-09 09:00:06.3788,172.8,52.5,30.5,30.38,-45,20.12,2,706.2,-32,27,30.5,30.5
2018-12-09 09:00:06.6288,172.8,52.5,30.5,30.38,-44.9,20.12,61,707.9,702.6,0,30.5,30.5
2018-12-09 09:00:06.8788,172.8,52.5,30.5,30.38,-45,20.12,62,425,425,0,30.5,30.5
2018-12-09 09:00:07.1288,172.8,52.5,30.5,30.38,-45,20.12,64,34.2,34.6,0,30.5,30.5
2018-12-09 09:00:07.3788,172.8,52.5,30.5,30.38,-45,20.12,3,706.3,-32,25,30.5,30.5
2018-12-09 09:00:07.6288,172.8,52.5,30.5,30.38,-45,20.12,4,706.2,-32,25,30.5,30.5
2018-12-09 09:00:07.8788,172.8,52.5,30.5,30.38,-45,20.12,65,-23050,-23060,0,30.5,30.5
2018-12-09 09:00:08.1288,172.8,52.5,30.5,30.38,-45,20.12,66,4780,4780,0,30.5,30.5
2018-12-09 09:00:08.3788,172.8,52.5,30.5,30.38,-45,20.13,1,706.3,-32,27,30.5,30.5
2018-12-09 09:00:08.6288,172.8,52.5,30.5,30.38,-45,20.13,2,706.1,-31.8,27,30.5,30.5
2018-12-09 09:00:08.8788,172.8,52.5,30.5,30.38,-45,20.12,65,-23050,-23060,0,30.5,30.5
2018-12-09 09:00:09.1288,172.8,52.5,30.5,30.38,-45,20.01,51,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:09.3788,172.8,52.5,30.5,30.38,-45,20.12,63,50,50,0,30.5,30.5
2018-12-09 09:00:09.6288,172.8,52.5,30.5,30.38,-45,20.12,67,27.8,27.6,0,30.5,30.5
2018-12-09 09:00:09.8789,172.8,52.5,30.5,30.38,-44.9,20.12,52,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:10.1289,172.8,52.5,30.5,30.38,-44.9,20.12,6,-23060,27.8,3.6,30.5,30.5
2018-12-09 09:00:10.3789,172.8,52.5,30.5,30.38,-45,20.12,7,-23060,27.6,3.6,30.5,30.5
2018-12-09 09:00:10.6288,172.8,52.5,30.5,30.38,-45,20.13,1,706.3,-32,27,30.5,30.5
2018-12-09 09:00:10.8788,172.8,52.5,30.5,30.38,-45,20.13,2,706.1,-31.8,27,30.5,30.5
2018-12-09 09:00:11.1288,172.8,52.5,30.5,30.38,-45,20.12,61,707.9,702.6,0,30.5,30.5
2018-12-09 09:00:11.3788,172.8,52.5,30.5,30.38,-45,20.12,62,425,425,0,30.5,30.5
2018-12-09 09:00:11.6288,172.8,52.5,30.5,30.38,-45,20.12,64,34.2,34.6,0,30.5,30.5
2018-12-09 09:00:11.8788,172.8,52.5,30.5,30.38,-45,20.13,3,706.3,-32,25,30.5,30.5
2018-12-09 09:00:12.1288,172.8,52.4,30.5,30.32,-45,20.12,4,706.1,-31.8,25,30.5,30.5
2018-12-09 09:00:12.3789,172.8,52.4,30.5,30.32,-45,20.12,65,-23050,-23060,0,30.5,30.5
2018-12-09 09:00:12.6289,172.8,52.4,30.5,30.32,-45,20.13,66,4770,4770,0,30.5,30.5
2018-12-09 09:00:12.8789,172.8,52.4,30.5,30.32,-44.9,20.12,1,706.3,-32,27,30.5,30.5
2018-12-09 09:00:13.1289,172.8,52.3,30.5,30.27,-44.9,20.13,2,706.1,-31.8,27,30.5,30.5
2018-12-09 09:00:13.3789,172.8,52.3,30.5,30.27,-45,20.12,65,-23060,-23060,0,30.5,30.5
2018-12-09 09:00:13.6289,172.8,52.3,30.5,30.27,-45,20.12,51,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:13.8789,172.8,52.3,30.5,30.27,-45,20.12,63,50,50,0,30.5,30.5
2018-12-09 09:00:14.1289,172.8,52.2,30.5,30.21,-45,20.13,67,27.8,27.6,0,30.5,30.5
2018-12-09 09:00:14.3789,172.8,52.1,30.5,30.15,-45,20.13,52,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:14.6288,172.8,52.1,30.5,30.15,-45,20.13,6,-23060,27.8,3.6,30.5,30.5
2018-12-09 09:00:14.8788,172.8,52.1,30.5,30.15,-45,20.13,7,-23060,27.6,3.6,30.5,30.5
2018-12-09 09:00:15.1287,172.8,52.1,30.5,30.15,-45,20.12,1,706.3,-32,27,30.5,30.5
2018-12-09 09:00:15.3787,172.8,52.1,30.5,30.15,-45,20.13,2,706.1,-31.8,27,30.5,30.5
2018-12-09 09:00:15.6287,172.8,52.1,30.5,30.15,-45,20.12,61,707.9,702.6,0,30.5,30.5
2018-12-09 09:00:15.8787,172.8,52.1,30.5,30.15,-45,20.13,62,425,425,0,30.5,30.5
2018-12-09 09:00:16.1287,172.8,52.1,30.5,30.15,-45,20.13,64,34.2,34.6,0,30.5,30.5
2018-12-09 09:00:16.3787,172.8,52.1,30.5,30.15,-45,20.12,3,706.1,-32,25,30.5,30.5
2018-12-09 09:00:16.6288,172.8,52.1,30.5,30.15,-45,20.12,4,706.1,-31.8,25,30.5,30.5
2018-12-09 09:00:16.8788,172.8,52.1,30.5,30.15,-45,20.13,65,-23060,-23060,0,30.5,30.5
2018-12-09 09:00:17.1288,172.8,52.1,30.25,30.15,-45,20.13,66,4770,4760,0,30.5,30.5
2018-12-09 09:00:17.3788,172.8,52.1,30.25,30.15,-45,20.13,1,706.1,-32,27,30.5,30.5
2018-12-09 09:00:17.6288,172.8,52.1,30.25,30.15,-45,20.11,2,706.1,-31.8,27,30.5,30.5
2018-12-09 09:00:17.8788,172.8,52.1,30.25,30.15,-45,20.13,65,-23060,-23070,0,30.5,30.5
2018-12-09 09:00:18.1288,172.8,52.1,30.25,30.15,-45,20.13,51,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:18.3788,172.8,52.1,30.25,30.15,-45,20.12,63,50,50,0,30.5,30.5
2018-12-09 09:00:18.6288,172.8,52.1,30.25,30.15,-45,20.12,67,27.8,27.6,0,30.5,30.5
2018-12-09 09:00:18.8787,172.8,52.1,30.25,30.15,-45,20.12,52,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:19.1287,172.8,52.1,30.25,30.15,-45,20.12,6,-23040,27.8,3.6,30.5,30.5
2018-12-09 09:00:19.3787,172.8,52.1,30.25,30.15,-45,20.13,7,-23060,27.6,3.6,30.5,30.5
2018-12-09 09:00:19.6287,172.8,52.1,30.25,30.15,-45,20.12,1,706.1,-32,27,30.5,30.5
2018-12-09 09:00:19.8787,172.8,52.1,30.25,30.15,-45,20.13,2,706.1,-31.8,27,30.5,30.5
2018-12-09 09:00:20.1288,172.8,52.1,30.25,30.15,-45,20.14,61,707.8,702.5,0,30.5,30.5
2018-12-09 09:00:20.3789,172.8,52.1,30.25,30.15,-45,20.12,62,425,425,0,30.5,30.5
2018-12-09 09:00:20.6289,172.8,52.1,30.25,30.15,-44.9,20.13,64,34.2,34.6,0,30.5,30.5
2018-12-09 09:00:20.8789,172.8,52.1,30.25,30.15,-45,20.12,3,706.1,-32,25,30.5,30.5
2018-12-09 09:00:21.1289,172.8,52.1,30.25,30.15,-45,20.13,4,706.1,-31.8,25,30.5,30.5
2018-12-09 09:00:21.3789,172.8,52.1,30.25,30.15,-45,20.13,65,-23040,-23070,0,30.5,30.5
2018-12-09 09:00:21.6289,172.8,52.1,30.25,30.15,-45,20.13,66,4770,4770,0,30.5,30.5
2018-12-09 09:00:21.8789,172.8,52.1,30.25,30.15,-45,20.13,1,706.1,-32,27,30.5,30.5
2018-12-09 09:00:22.1289,172.8,52.1,30.25,30.15,-45,20.12,2,706.1,-31.8,27,30.5,30.5
2018-12-09 09:00:22.3789,172.8,52.1,30.25,30.15,-45,20.18,65,-23040,-23060,0,30.5,30.5
2018-12-09 09:00:22.6289,172.8,52.1,30.25,30.15,-45,20.12,51,3.61,3.59,0,30.5,30.5
2018-12-09 09:00:22.8789,172.8,52.1,30.25,30.15,-45,20.1,63,50,50,0,30,30.5
2018-12-09 09:00:23.1288,172.8,52.1,30.25,30.15,-45,20.13,67,27.8,27.6,0,30,30.5
2018-12-09 09:00:23.3788,172.8,52.1,30.25,30.15,-45,20.12,52,3.61,3.59,0,30,30.5
2018-12-09 09:00:23.6288,172.8,52.1,30.25,30.15,-44.9,20.12,6,-23040,27.8,3.6,30,30.5
2018-12-09 09:00:23.8788,172.8,52.1,30.25,30.15,-44.9,20.12,7,-23070,27.6,3.6,30,30.5
2018-12-09 09:00:24.1288,172.8,52.1,30.25,30.15,-45,20.13,1,706.1,-32,27,30,30.5
2018-12-09 09:00:24.3789,172.8,52.1,30.25,30.15,-45,20.12,2,706,-31.8,27,30,30.5
2018-12-09 09:00:24.6289,172.8,52.1,30.25,30.15,-45,20.15,61,707.8,702.5,0,30,30.5
2018-12-09 09:00:24.8789,172.8,52.1,30.25,30.15,-45,20.13,62,425,425,0,30,30.5
2018-12-09 09:00:25.1289,172.8,52.1,30.25,30.15,-44.9,20.12,64,34.1,34.6,0,30,30.5
2018-12-09 09:00:25.3789,172.8,52.1,30.25,30.15,-44.9,20.13,3,706.1,-32,25,30,30.5
2018-12-09 09:00:25.6289,172.8,52.1,30.25,30.15,-45,20.13,4,706,-31.8,25,30,30.5
2018-12-09 09:00:25.8789,172.8,52.1,30.25,30.15,-45,20.13,65,-23030,-23070,0,30,30.5
2018-12-09 09:00:26.1289,172.8,52.1,30.25,30.15,-45,20.12,66,4770,4770,0,30,30.5
2018-12-09 09:00:26.3789,172.8,52.1,30.25,30.15,-45,20.12,1,706.1,-32,27,30,30.5
2018-12-09 09:00:26.6290,172.8,52.1,30.25,30.15,-45,20.12,2,706,-31.8,27,30,30.5
2018-12-09 09:00:26.8790,172.8,52.1,30.25,30.15,-44.9,20.13,65,-23030,-23070,0,30,30.5
2018-12-09 09:00:27.1290,172.8,52.1,30.25,30.15,-45,20.12,51,3.61,3.59,0,30,30.5
2018-12-09 09:00:27.3790,172.8,52.1,30.25,30.15,-45,20.12,63,50,50,0,30,30.5
2018-12-09 09:00:27.6290,172.8,52.1,30.25,30.15,-45,20.13,67,27.8,27.6,0,30,30.5
2018-12-09 09:00:27.8790,172.8,52.1,30.25,30.15,-45,20.13,52,3.61,3.59,0,30,30.5
2018-12-09 09:00:28.1290,172.8,52.1,30.25,30.15,-45,20.13,6,-23030,27.8,3.6,30,30.5
2018-12-09 09:00:28.3791,172.8,52.1,30.25,30.15,-44.9,20.13,7,-23070,27.6,3.6,30,30.5
2018-12-09 09:00:28.6291,172.8,52.1,30.25,30.15,-45,20.12,1,706.1,-32,27,30,30.5
2018-12-09 09:00:28.8791,172.8,52.1,30.25,30.15,-45,20.12,2,706,-31.8,27,30,30.5
2018-12-09 09:00:29.1291,172.8,52.1,30.25,30.15,-45,20.12,61,707.7,702.5,0,30,30.5
2018-12-09 09:00:29.3790,172.8,52.1,30.25,30.15,-45,20.1,62,425,425,0,30,30.5
2018-12-09 09:00:29.6290,172.8,52.1,30.25,30.15,-44.9,20.11,64,34.2,34.6,0,30,30.5
2018-12-09 09:00:29.8789,172.8,52.1,30.25,30.15,-45,20.12,3,706.1,-32,25,30,30.5
2018-12-09 09:00:30.1290,172.8,52.1,30.25,30.15,-45,20.13,4,705.8,-31.8,25,30,30.5
2018-12-09 09:00:30.3790,172.8,52.1,30.25,30.15,-45,20.12,65,-23040,-23080,0,30,30.5
2018-12-09 09:00:30.6290,172.8,52.1,30.25,30.15,-45,20.13,66,4770,4770,0,30,30.5
2018-12-09 09:00:30.8790,172.8,52.1,30.25,30.15,-45,20.11,1,706.2,-32,27,30,30.5
2018-12-09 09:00:31.1290,172.8,52.1,30.25,30.15,-44.9,20.11,2,705.8,-31.8,27,30,30.5
2018-12-09 09:00:31.3789,172.8,52.1,30.25,30.15,-44.9,20.12,65,-23030,-23070,0,30,30.5
2018-12-09 09:00:31.6289,172.8,52.1,30.25,30.15,-45,20.12,51,3.61,3.59,0,30,30.5
2018-12-09 09:00:31.8789,172.8,52.1,30.25,30.15,-45,20.13,63,50,50,0,30,30.5
2018-12-09 09:00:32.1289,172.8,52.1,30.25,30.15,-45,20.12,67,27.8,27.6,0,30,30.5
2018-12-09 09:00:32.3789,172.8,52.1,30.25,30.15,-45,20.12,52,3.61,3.59,0,30,30.5
2018-12-09 09:00:32.6290,172.8,52.1,30.25,30.15,-45,20.12,6,-23020,27.8,3.6,30,30.5
2018-12-09 09:00:32.8790,172.8,52.1,30.25,30.15,-44.9,20.13,7,-23070,27.6,3.6,30,30.5
2018-12-09 09:00:33.1290,172.8,52.1,30.25,30.15,-44.9,20.12,1,706.2,-32,27,30,30.5
2018-12-09 09:00:33.3790,172.8,52.1,30.25,30.15,-45,20.11,2,705.8,-31.8,27,30,30.5
2018-12-09 09:00:33.6290,172.8,52.1,30.25,30.15,-45,20.12,61,707.7,702.4,0,30,30.5
2018-12-09 09:00:33.8790,172.8,52.1,30.25,30.15,-45,20.12,62,425,425,0,30,30.5
2018-12-09 09:00:34.1290,172.8,52.1,30.25,30.15,-45,20.12,64,34.2,34.7,0,30,30.5
2018-12-09 09:00:34.3790,172.8,52.1,30.25,30.15,-45,20.13,3,706.2,-32,25,30,30.5
2018-12-09 09:00:34.6290,172.8,52.1,30.25,30.15,-45,20.12,4,705.8,-31.8,25,30,30.5
2018-12-09 09:00:34.8791,172.8,52.1,30.25,30.15,-45,20.11,65,-23030,-23080,0,30,30.5
2018-12-09 09:00:35.1291,172.8,52.1,30.25,30.15,-45,20.12,66,4770,4770,0,30,30.5
2018-12-09 09:00:35.3791,172.8,52.1,30.25,30.15,-45,20.12,1,706.2,-32,27,30,30.5
2018-12-09 09:00:35.6291,172.8,52.1,30.25,30.15,-45,20.12,2,705.8,-31.8,27,30,30.5
2018-12-09 09:00:35.8791,172.8,52.1,30.25,30.15,-45,20.1,65,-23030,-23080,0,30,30.5
2018-12-09 09:00:36.1291,172.8,52.1,30.25,30.15,-44.9,20.13,51,3.61,3.59,0,30,30.5
2018-12-09 09:00:36.3791,172.8,52.1,30.25,30.15,-45,20.11,63,50,50,0,30,30.5
2018-12-09 09:00:36.6291,172.8,52.1,30.25,30.15,-45,20.12,67,27.8,27.6,0,30,30.5
2018-12-09 09:00:36.8791,172.8,52.1,30.25,30.15,-45,20.12,52,3.61,3.59,0,30,30.5
2018-12-09 09:00:37.1291,172.8,52.1,30.25,30.15,-45,20.12,6,-23030,27.8,3.6,30,30.5
2018-12-09 09:00:37.3791,172.8,52.1,30.25,30.15,-45,20.14,7,-23090,27.6,3.6,30,30.5
2018-12-09 09:00:37.6291,172.8,52.1,30.25,30.15,-44.9,20.12,1,705.9,-32,27,30,30.5
2018-12-09 09:00:37.8791,172.8,52.1,30.25,30.15,-45,20.13,2,705.9,-32,27,30,30.5
2018-12-09 09:00:38.1291,172.8,52.1,30.25,30.15,-45,20.12,61,707.7,702.3,0,30,30.5
2018-12-09 09:00:38.3791,172.8,52.1,30.25,30.15,-45,20.12,62,425,425,0,30,30.5
2018-12-09 09:00:38.6291,172.8,52.1,30.25,30.15,-45,20.14,64,34.2,34.6,0,30,30.5
2018-12-09 09:00:38.8790,172.8,52.1,30.25,30.15,-45,20.12,3,705.9,-32,25,30,30.5
2018-12-09 09:00:39.1290,172.8,52.1,30.25,30.15,-45,20.13,4,705.9,-32,25,30,30.5
2018-12-09 09:00:39.3791,172.8,52.1,30.25,30.15,-45,20.12,65,-23030,-23080,0,30,30.5
2018-12-09 09:00:39.6291,172.8,52.1,30.25,30.15,-45,20.11,66,4780,4770,0,30,30.5
2018-12-09 09:00:39.8791,172.8,52.1,30.25,30.15,-45,20.12,1,705.9,-32,27,30,30.5
2018-12-09 09:00:40.1291,172.8,52.1,30.25,30.15,-45,20.12,2,705.9,-32,27,30,30.5
2018-12-09 09:00:40.3791,172.8,52.1,30.25,30.15,-45,20.14,65,-23030,-23090,0,30,30.5
2018-12-09 09:00:40.6291,172.8,52.1,30.25,30.15,-44.9,20.12,51,3.61,3.59,0,30,30.5
2018-12-09 09:00:40.8790,172.8,52.1,30.25,30.15,-45,20.12,63,50,50,0,30,30.5
2018-12-09 09:00:41.1290,172.8,52.1,30.25,30.15,-45,20.12,67,27.8,27.6,0,30,30.5
2018-12-09 09:00:41.3791,172.8,52.1,30.25,30.15,-45,20.13,52,3.61,3.59,0,30,30.5
2018-12-09 09:00:41.6291,172.8,52.1,30.25,30.15,-45,20.13,6,-23030,27.8,3.6,30,30.5
2018-12-09 09:00:41.8791,172.8,52.1,30.25,30.15,-45,20.12,7,-23080,27.6,3.6,30,30.5
2018-12-09 09:00:42.1291,172.8,52.1,30.25,30.15,-45,20.12,1,705.9,-32,27,30,30.5
2018-12-09 09:00:42.3791,172.8,52.1,30.25,30.15,-45,20.12,2,705.9,-32,27,30,30.5
2018-12-09 09:00:42.6291,172.8,52.1,30.25,30.15,-45,20.12,61,707.5,702.3,0,30,30.5
2018-12-09 09:00:42.8791,172.8,52.1,30.25,30.15,-45,20.12,62,425,425,0,30,30.5
2018-12-09 09:00:43.1291,172.8,51.9,30.25,30.03,-45,20.12,64,34.1,34.6,0,30,30.5
2018-12-09 09:00:43.3791,172.8,51.7,30.25,29.92,-45,20.13,3,705.9,-32,25,30,30.5
2018-12-09 09:00:43.6291,172.8,51.7,30.25,29.92,-44.9,20.12,4,705.9,-32,25,30,30.5
2018-12-09 09:00:43.8791,172.8,51.7,30.25,29.92,-25.4,20.12,65,-7910,-7960,0,30,30.5
2018-12-09 09:00:44.1291,172.8,51.7,30.25,29.92,-0.8,20.13,66,4810,4810,0,30,30.5
2018-12-09 09:00:44.3791,172.8,51.7,30.25,29.92,0.5,20.12,1,705.9,-32,27,30,30.5
2018-12-09 09:00:44.6290,172.8,51.7,30.25,29.92,0.3,20.14,2,705.8,-32,27,30,30.5
2018-12-09 09:00:44.8790,172.8,51.7,30.25,29.92,0.3,20.12,65,-710,-760,0,30,30.5
2018-12-09 09:00:45.1290,172.8,51.7,30.25,29.92,0.2,20.1,51,3.61,3.59,0,30,30.5
2018-12-09 09:00:45.3790,172.8,51.7,30.25,29.92,0.2,20.12,63,50,50,0,30,30.5
2018-12-09 09:00:45.6290,172.8,51.7,30.25,29.92,0.1,20.13,67,27.8,27.6,0,30,30.5
2018-12-09 09:00:45.8791,172.8,51.7,30.25,29.92,0.1,20.12,52,3.61,3.59,0,30,30.5
2018-12-09 09:00:46.1291,172.8,51.7,30.25,29.92,0.1,20.13,6,-790,27.8,3.6,30,30.5
2018-12-09 09:00:46.3791,172.8,51.7,30.25,29.92,0.1,20.12,7,-850,27.6,3.6,30,30.5
2018-12-09 09:00:46.6291,172.8,51.7,30.25,29.92,0.1,20.13,1,705.9,-32,27,30,30.5
2018-12-09 09:00:46.8791,172.8,51.7,30.25,29.92,0.1,20.13,2,705.8,-32,27,30,30.5
2018-12-09 09:00:47.1292,172.8,51.7,30.25,29.92,0.1,20.14,61,710.1,704.8,0,30,30.5
2018-12-09 09:00:47.3792,172.8,51.7,30.25,29.92,0.1,20.12,62,425,425,0,30,30.5
2018-12-09 09:00:47.6292,172.8,51.7,30.25,29.92,0.1,20.12,64,8.1,8.3,0,30,30.5
2018-12-09 09:00:47.8792,172.8,51.7,30.25,29.92,0,20.12,3,705.9,-32,25,30,30.5
2018-12-09 09:00:48.1292,172.8,51.7,30.25,29.92,0,20.13,4,705.8,-32,25,30,30.5
2018-12-09 09:00:48.3792,172.8,51.7,30.25,29.92,0,20.12,65,-830,-880,0,30,30.5
2018-12-09 09:00:48.6292,172.8,51.7,30.25,29.92,0,20.13,66,5250,5250,0,30,30.5
2018-12-09 09:00:48.8792,172.8,51.7,30.25,29.92,0,20.12,1,705.9,-32,27,30,30.5
2018-12-09 09:00:49.1292,172.8,51.7,30.25,29.92,0,20.12,2,705.8,-32,27,30,30.5
2018-12-09 09:00:49.3792,172.8,51.7,30.25,29.92,0,20.13,65,-830,-890,0,30,30.5
2018-12-09 09:00:49.6292,172.8,51.7,30.25,29.92,0,20.12,51,3.61,3.59,0,30,30.5
2018-12-09 09:00:49.8792,172.8,51.7,30.25,29.92,0,20.12,63,50,50,0,30,30.5
2018-12-09 09:00:50.1291,172.8,51.7,30.25,29.92,0,20.13,67,27.7,27.6,0,30,30.5
2018-12-09 09:00:50.3791,172.8,51.7,30.25,29.92,0,20.13,52,3.61,3.59,0,30,30.5
2018-12-09 09:00:50.6291,172.8,51.7,30.25,29.92,0,20.12,6,-830,27.7,3.6,30,30.5
2018-12-09 09:00:50.8792,172.8,51.7,30.25,29.92,0.1,20.12,7,-890,27.5,3.6,30,30.5
2018-12-09 09:00:51.1292,172.8,51.7,30.25,29.92,0,20.13,1,705.9,-32,27,30,30.5
2018-12-09 09:00:51.3792,172.8,51.7,30.25,29.92,0,20.13,2,705.8,-32,27,30,30.5
2018-12-09 09:00:51.6292,172.8,51.7,30.25,29.92,0.1,20.11,61,710.2,705,0,30,30.5
2018-12-09 09:00:51.8792,172.8,51.7,30.25,29.92,0,20.12,62,425,425,0,30,30.5
2018-12-09 09:00:52.1292,172.8,51.7,30.25,29.92,0.1,20.12,64,8.1,8.2,0,30,30.5
2018-12-09 09:00:52.3792,172.8,51.7,30.25,29.92,0,20.12,3,707.9,0,25,30,30.5
2018-12-09 09:00:52.6292,172.8,51.7,30.25,29.92,0,20.15,4,707.8,0,25,30,30.5
2018-12-09 09:00:52.8792,172.8,51.7,30.25,29.92,0,20.08,65,-830,-890,0,30,30.5
2018-12-09 09:00:53.1292,172.8,51.7,30.25,29.92,0,20.17,66,5260,5260,0,30,30.5
2018-12-09 09:00:53.3792,172.8,51.7,30.25,29.92,0,20.13,1,707.9,0,27,30,30.5
2018-12-09 09:00:53.6292,172.8,51.7,30.25,29.92,0,20.11,2,707.8,0,27,30,30.5
2018-12-09 09:00:53.8792,172.8,51.7,30.25,29.92,0,20.12,65,-840,-890,0,30,30.5
2018-12-09 09:00:54.1292,172.8,51.7,30.25,29.92,0,20.12,51,3.62,3.6,0,30,30.5
2018-12-09 09:00:54.3792,172.8,51.7,30.25,29.92,0,20.13,63,50,50,0,30,30.5
2018-12-09 09:00:54.6292,172.8,51.7,30.25,29.92,0,20.13,67,27.6,27.4,0,30,30.5
2018-12-09 09:00:54.8792,172.8,51.7,30.25,29.92,0,20.13,52,3.62,3.59,0,30,30.5
2018-12-09 09:00:55.1292,172.8,51.7,30.25,29.92,0,20.12,6,-830,27.6,3.6,30,30.5
2018-12-09 09:00:55.3792,172.8,51.7,30.25,29.92,0,20.12,7,-890,27.4,3.6,30,30.5
2018-12-09 09:00:55.6292,172.8,51.7,30.25,29.92,0.1,20.12,1,707.9,0,27,30,30.5
2018-12-09 09:00:55.8792,172.8,51.7,30.25,29.92,0,20.13,2,707.8,0,27,30,30.5
2018-12-09 09:00:56.1292,172.8,51.7,30.25,29.92,0,20.12,61,710.4,705.1,0,30,30.5
2018-12-09 09:00:56.3793,172.8,51.7,30.25,29.92,0,20.13,62,425,425,0,30,30.5
2018-12-09 09:00:56.6293,172.8,51.7,30.25,29.92,0,20.12,64,8.1,8.2,0,30,30.5
2018-12-09 09:00:56.8793,172.8,51.7,30.25,29.92,0,20.12,3,707.9,0,25,30,30.5
2018-12-09 09:00:57.1293,172.8,51.7,30.25,29.92,0,20.12,4,707.8,0,25,30,30.5
2018-12-09 09:00:57.3793,172.8,51.7,30.25,29.92,0,20.12,65,-830,-890,0,30,30.5
2018-12-09 09:00:57.6293,172.8,51.7,30.25,29.92,0,20.13,66,5280,5280,0,30,30.5
2018-12-09 09:00:57.8793,172.8,51.7,30.25,29.92,0,20.1,1,707.9,0,27,30,30.5
2018-12-09 09:00:58.1293,172.8,51.7,30.25,29.92,0,20.12,2,707.8,0,27,30,30.5
2018-12-09 09:00:58.3792,172.8,51.7,30.25,29.92,0,20.13,65,-830,-890,0,30,30.5
2018-12-09 09:00:58.6292,172.8,51.7,30.25,29.92,0,20.12,51,3.62,3.6,0,30,30.5
2018-12-09 09:00:58.8792,172.8,51.7,30.25,29.92,0,20.14,63,50,50,0,30,30.5
2018-12-09 09:00:59.1293,172.8,51.7,30.25,29.92,0,20.11,67,27.4,27.3,0,30,30.5
2018-12-09 09:00:59.3793,172.8,51.7,30.25,29.92,0.1,20.12,52,3.62,3.6,0,30,30.5
2018-12-09 09:00:59.6293,172.8,51.7,30.25,29.92,0,20.12,6,-830,27.4,3.6,30,30.5
2018-12-09 09:00:59.8793,172.8,51.7,30.25,29.92,0,20.12,7,-890,27.2,3.6,30,30.5
2018-12-09 09:01:00.1293,172.8,51.7,30.25,29.92,0.1,20.12,1,708.2,0,27,30,30.5
2018-12-09 09:01:00.3793,172.8,51.7,30.25,29.92,0,20.13,2,708.1,0,27,30,30.5
2018-12-09 09:01:00.6293,172.8,51.7,30.25,29.92,0.1,20.13,61,710.6,705.3,0,30,30.5
2018-12-09 09:01:00.8793,172.8,51.7,30.25,29.92,0,20.13,62,425,425,0,30,30.5
2018-12-09 09:01:01.1293,172.8,51.7,30.25,29.92,0,20.13,64,8.1,8.2,0,30,30.5
2018-12-09 09:01:01.3793,172.8,51.7,30.25,29.92,0,20.12,3,708.2,0,25,30,30.5
2018-12-09 09:01:01.6293,172.8,51.7,30.25,29.92,0,20.12,4,708.1,0,25,30,30.5
2018-12-09 09:01:01.8793,172.8,51.7,30.25,29.92,0,20.12,65,-840,-890,0,30,30.5
2018-12-09 09:01:02.1293,172.8,51.7,30.25,29.92,0,20.13,66,5290,5280,0,30,30.5
2018-12-09 09:01:02.3794,172.8,51.7,30.25,29.92,0,20.12,1,708.2,0,27,30,30.5
2018-12-09 09:01:02.6294,172.8,51.7,30.25,29.92,0,20.13,2,708.1,0,27,30,30.5
2018-12-09 09:01:02.8794,172.8,51.7,30.25,29.92,0,20.14,65,-830,-880,0,30,30.5
2018-12-09 09:01:03.1294,172.8,51.7,30.25,29.92,0,20.13,51,3.62,3.6,0,30,30.5
2018-12-09 09:01:03.3794,172.8,51.7,30.25,29.92,0,20.12,63,50,50,0,30,30.5
2018-12-09 09:01:03.6294,172.8,51.7,30.25,29.92,0,20.13,67,27.2,27.1,0,30,30.5
2018-12-09 09:01:03.8794,172.8,51.7,30.25,29.92,0,20.11,52,3.62,3.6,0,30,30.5
2018-12-09 09:01:04.1293,172.8,51.7,30.25,29.92,0.1,20.12,6,-830,27.2,3.6,30,30.5
2018-12-09 09:01:04.3793,172.8,51.7,30.25,29.92,0.1,20.12,7,-890,27.1,3.6,30,30.5
2018-12-09 09:01:04.6293,172.8,51.7,30.25,29.92,0,20.09,1,708.2,0,27,30,30.5
2018-12-09 09:01:04.8793,172.8,51.7,30.25,29.92,0,20.12,2,708.1,0,27,30,30.5
2018-12-09 09:01:05.1293,172.8,51.7,30.25,29.92,0,20.13,61,710.6,705.4,0,30,30.5
2018-12-09 09:01:05.3793,172.8,51.7,30.25,29.92,0,20.11,62,425,425,0,30,30.5
2018-12-09 09:01:05.6293,172.8,51.7,30.25,29.92,0,20.13,64,8.1,8.3,0,30,30.5
2018-12-09 09:01:05.8793,172.8,51.7,30.25,29.92,0,20.12,3,708.2,0,25,30,30.5
2018-12-09 09:01:06.1293,172.8,51.7,30.25,29.92,0,20.11,4,708.1,0,25,30,30.5
2018-12-09 09:01:06.3793,172.8,51.7,30.25,29.92,0,20.12,65,-840,-890,0,30,30.5
2018-12-09 09:01:06.6293,172.8,51.7,30.25,29.92,0,20.13,66,5290,5290,0,30,30.5
2018-12-09 09:01:06.8793,172.8,51.7,30.25,29.92,0,20.13,1,708.4,0,27,30,30.5
2018-12-09 09:01:07.1293,172.8,51.7,30.25,29.92,0,20.12,2,708.3,0,27,30,30.5
2018-12-09 09:01:07.3794,172.8,51.7,30.25,29.92,0,20.1,65,-830,-890,0,30,30.5
2018-12-09 09:01:07.6294,172.8,51.7,30.25,29.92,0,20.12,51,3.62,3.6,0,30,30.5
2018-12-09 09:01:07.8794,172.8,51.7,30.25,29.92,0,20.14,63,50,50,0,30,30.5
2018-12-09 09:01:08.1294,172.8,51.7,30.25,29.92,0,20.12,67,27.1,27,0,30,30.5
2018-12-09 09:01:08.3794,172.8,51.7,30.25,29.92,0,20.11,52,3.62,3.6,0,30,30.5
2018-12-09 09:01:08.6294,172.8,51.7,30.25,29.92,0,20.12,6,-830,27.1,3.6,30,30.5
2018-12-09 09:01:08.8794,172.8,51.7,30.25,29.92,0,20.12,7,-890,27,3.6,30,30.5
2018-12-09 09:01:09.1294,172.8,51.7,30.25,29.92,0,20.12,1,708.4,0,27,30,30.5
2018-12-09 09:01:09.3794,172.8,51.7,30.25,29.92,0,20.13,2,708.3,0,27,30,30.5
2018-12-09 09:01:09.6294,172.8,51.7,30.25,29.92,0,20.12,61,710.7,705.4,0,30,30.5
2018-12-09 09:01:09.8794,172.8,51.7,30.25,29.92,0,20.13,62,425,425,0,30,30.5
2018-12-09 09:01:10.1294,172.8,51.7,30.25,29.92,0,20.13,64,8.1,8.2,0,30,30.5
2018-12-09 09:01:10.3794,172.8,51.7,30.25,29.92,0,20.13,3,708.4,0,25,30,30.5
2018-12-09 09:01:10.6294,172.8,51.7,30.25,29.92,0,20.12,4,708.3,0,25,30,30.5
2018-12-09 09:01:10.8794,172.8,51.7,30.25,29.92,0,20.12,65,-830,-890,0,30,30.5
2018-12-09 09:01:11.1294,172.8,51.7,30.25,29.92,0,20.12,66,5290,5290,0,30,30.5
2018-12-09 09:01:11.3794,172.8,51.7,30.25,29.92,0,20.12,1,708.4,0,27,30,30.5
2018-12-09 09:01:11.6294,172.8,51.7,30.25,29.92,0,20.13,2,708.3,0,27,30,30.5
2018-12-09 09:01:11.8795,172.8,51.7,30.25,29.92,0.1,20.12,65,-830,-890,0,30,30.5
2018-12-09 09:01:12.1295,172.8,51.7,30.25,29.92,0,20.12,51,3.62,3.6,0,30,30.5
2018-12-09 09:01:12.3795,172.8,51.7,30.25,29.92,0.1,20.12,63,50,50,0,30,30.5
2018-12-09 09:01:12.6294,172.8,51.7,30.25,29.92,0.1,20.13,67,27,26.9,0,30,30.5
2018-12-09 09:01:12.8794,172.8,51.7,30.25,29.92,0,20.11,52,3.62,3.6,0,30,30.5
2018-12-09 09:01:13.1294,172.8,51.7,30.25,29.92,0,20.13,6,-830,27,3.6,30,30.5
2018-12-09 09:01:13.3794,172.8,51.7,30.25,29.92,0,20.12,7,-890,26.9,3.6,30,30.5
2018-12-09 09:01:13.6294,172.8,51.7,30.25,29.92,0,20.12,1,708.5,0,27,30,30.5
2018-12-09 09:01:13.8794,172.8,51.7,30.25,29.92,0,20.12,2,708.4,0,27,30,30.5
2018-12-09 09:01:14.1294,172.8,51.7,30.25,29.92,0,20.13,61,710.8,705.5,0,30,30.5
2018-12-09 09:01:14.3794,172.8,51.7,30.25,29.92,0,20.11,62,425,425,0,30,30.5
2018-12-09 09:01:14.6294,172.8,51.7,30.25,29.92,0,20.12,64,8.1,8.2,0,30,30.5
2018-12-09 09:01:14.8794,172.8,51.7,30.25,29.92,0,20.12,3,708.5,0,25,30,30.5
2018-12-09 09:01:15.1294,172.8,51.7,30.25,29.92,0,20.12,4,708.4,0,25,30,30.5
2018-12-09 09:01:15.3794,172.8,51.7,30.25,29.92,0,20.12,65,-840,-890,0,30,30.5
2018-12-09 09:01:15.6295,172.8,51.7,30.25,29.92,0,20.12,66,5290,5290,0,30,30.5
2018-12-09 09:01:15.8795,172.8,51.7,30.25,29.92,0,20.12,1,708.5,0,27,30,30.5
2018-12-09 09:01:16.1295,172.8,51.7,30,29.92,0,20.13,2,708.4,0,27,30,30.5
2018-12-09 09:01:16.3794,172.8,51.7,30,29.92,0.1,20.12,65,-830,-890,0,30,30.5
2018-12-09 09:01:16.6294,172.8,51.7,30,29.92,0.1,20.12,51,3.62,3.6,0,30,30.5
2018-12-09 09:01:16.8794,172.8,51.7,30,29.92,0.1,20.13,63,50,50,0,30,30.5
2018-12-09 09:01:17.1294,172.8,51.7,30,29.92,0.1,20.13,67,26.9,26.8,0,30,30.5
2018-12-09 09:01:17.3794,172.8,51.7,30,29.92,0,20.12,52,3.62,3.6,0,30,30.5
2018-12-09 09:01:17.6294,172.8,51.7,30,29.92,0,20.12,6,-830,26.8,3.6,30,30.5
2018-12-09 09:01:17.8795,172.8,51.7,30,29.92,0,20.13,7,-880,26.8,3.6,30,30.5
2018-12-09 09:01:18.1295,172.8,51.7,30,29.92,0,20.11,1,708.5,0,27,30,30.5
2018-12-09 09:01:18.3795,172.8,51.7,30,29.92,0,20.12,2,708.4,0,27,30,30.5
2018-12-09 09:01:18.6295,172.8,51.7,30,29.92,0,20.12,61,710.8,705.6,0,30,30.5
2018-12-09 09:01:18.8795,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30.5
2018-12-09 09:01:19.1295,172.8,51.7,30,29.92,0,20.13,64,8.1,8.2,0,30,30.5
2018-12-09 09:01:19.3795,172.8,51.7,30,29.92,0,20.13,3,708.5,0,25,30,30.5
2018-12-09 09:01:19.6295,172.8,51.7,30,29.92,0,20.12,4,708.4,0,25,30,30.5
2018-12-09 09:01:19.8795,172.8,51.7,30,29.92,0,20.1,65,-840,-880,0,30,30.5
2018-12-09 09:01:20.1295,172.8,51.7,30,29.92,0,20.14,66,5290,5290,0,30,30.5
2018-12-09 09:01:20.3795,172.8,51.7,30,29.92,0,20.13,1,708.5,0,27,30,30.5
2018-12-09 09:01:20.6295,172.8,51.7,30,29.92,0.1,20.14,2,708.4,0,27,30,30.5
2018-12-09 09:01:20.8795,172.8,51.7,30,29.92,0.1,20.12,65,-830,-870,0,30,30.5
2018-12-09 09:01:21.1295,172.8,51.7,30,29.92,0.1,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:01:21.3795,172.8,51.7,30,29.92,0.1,20.12,63,50,50,0,30,30
2018-12-09 09:01:21.6295,172.8,51.7,30,29.92,0.1,20.14,67,26.7,26.7,0,30,30
2018-12-09 09:01:21.8795,172.8,51.7,30,29.92,0,20.11,52,3.62,3.6,0,30,30
2018-12-09 09:01:22.1295,172.8,51.7,30,29.92,0,20.12,6,-840,26.7,3.6,30,30
2018-12-09 09:01:22.3795,172.8,51.7,30,29.92,0,20.11,7,-870,26.7,3.6,30,30
2018-12-09 09:01:22.6295,172.8,51.7,30,29.92,0,20.13,1,708.6,0,27,30,30
2018-12-09 09:01:22.8795,172.8,51.7,30,29.92,0,20.12,2,708.5,0,27,30,30
2018-12-09 09:01:23.1296,172.8,51.7,30,29.92,0,20.11,61,711,705.6,0,30,30
2018-12-09 09:01:23.3796,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 09:01:23.6296,172.8,51.7,30,29.92,0,20.1,64,8.1,8.2,0,30,30
2018-12-09 09:01:23.8796,172.8,51.7,30,29.92,0,20.14,3,708.6,0,25,30,30
2018-12-09 09:01:24.1296,172.8,51.7,30,29.92,0,20.11,4,708.5,0,25,30,30
2018-12-09 09:01:24.3796,172.8,51.7,30,29.92,0.1,20.12,65,-840,-870,0,30,30
2018-12-09 09:01:24.6296,172.8,51.7,30,29.92,0,20.14,66,5280,5290,0,30,30
2018-12-09 09:01:24.8796,172.8,51.7,30,29.92,0.1,20.12,1,708.6,0,27,30,30
2018-12-09 09:01:25.1296,172.8,51.7,30,29.92,0.1,20.13,2,708.5,0,27,30,30
2018-12-09 09:01:25.3796,172.8,51.7,30,29.92,0.1,20.13,65,-840,-860,0,30,30
2018-12-09 09:01:25.6296,172.8,51.7,30,29.92,0.1,20.11,51,3.62,3.6,0,30,30
2018-12-09 09:01:25.8796,172.8,51.7,30,29.92,0.1,20.09,63,50,50,0,30,30
2018-12-09 09:01:26.1296,172.8,51.7,30,29.92,0.1,20.19,67,26.7,26.6,0,30,30
2018-12-09 09:01:26.3795,172.8,51.7,30,29.92,0,20.13,52,3.62,3.6,0,30,30
2018-12-09 09:01:26.6295,172.8,51.7,30,29.92,0,20.2,6,-840,26.6,3.6,30,30
2018-12-09 09:01:26.8795,172.8,51.7,30,29.92,0,20.12,7,-860,26.6,3.6,30,30
2018-12-09 09:01:27.1295,172.8,51.7,30,29.92,0,20.16,1,708.6,0,27,30,30
2018-12-09 09:01:27.3796,172.8,51.7,30,29.92,0,20.01,2,708.5,0,27,30,30
2018-12-09 09:01:27.6296,172.8,51.7,30,29.92,0,19.99,61,711.1,705.6,0,30,30
2018-12-09 09:01:27.8796,172.8,51.7,30,29.92,0,19.98,62,425,425,0,30,30
2018-12-09 09:01:28.1296,172.8,51.7,30,29.92,0,20.12,64,8.1,8.3,0,30,30
2018-12-09 09:01:28.3796,172.8,51.7,30,29.92,0,20.1,3,708.7,0,25,30,30
2018-12-09 09:01:28.6296,172.8,51.7,30,29.92,0,20.14,4,708.5,0,25,30,30
2018-12-09 09:01:28.8796,172.8,51.7,30,29.92,0.1,20.12,65,-840,-860,0,30,30
2018-12-09 09:01:29.1296,172.8,51.7,30,29.92,0.1,20.13,66,5290,5290,0,30,30
2018-12-09 09:01:29.3796,172.8,51.7,30,29.92,0.1,20.12,1,708.7,0,27,30,30
2018-12-09 09:01:29.6296,172.8,51.7,30,29.92,0,20.08,2,708.5,0,27,30,30
2018-12-09 09:01:29.8796,172.8,51.7,30,29.92,0,20.12,65,-850,-860,0,30,30
2018-12-09 09:01:30.1296,172.8,51.7,30,29.92,0,20.13,51,3.62,3.6,0,30,30
2018-12-09 09:01:30.3796,172.8,51.7,30,29.92,0.1,20.12,63,50,50,0,30,30
2018-12-09 09:01:30.6297,172.8,51.7,30,29.92,0.1,20.12,67,26.6,26.5,0,30,30
2018-12-09 09:01:30.8797,172.8,51.7,30,29.92,0,20.12,52,3.62,3.6,0,30,30
2018-12-09 09:01:31.1296,172.8,51.7,30,29.92,0,20.12,6,-850,26.5,3.6,30,30
2018-12-09 09:01:31.3796,172.8,51.7,30,29.92,0,20.12,7,-860,26.5,3.6,30,30
2018-12-09 09:01:31.6296,172.8,51.7,30,29.92,0,20.13,1,708.7,0,27,30,30
2018-12-09 09:01:31.8796,172.8,51.7,30,29.92,0,20.13,2,708.5,0,27,30,30
2018-12-09 09:01:32.1296,172.8,51.7,30,29.92,0,20.12,61,711,705.7,0,30,30
2018-12-09 09:01:32.3796,172.8,51.7,30,29.92,0,20.1,62,425,425,0,30,30
2018-12-09 09:01:32.6296,172.8,51.7,30,29.92,0,20.13,64,8.1,8.3,0,30,30
2018-12-09 09:01:32.8796,172.8,51.7,30,29.92,0,20.13,3,708.7,0,25,30,30
2018-12-09 09:01:33.1296,172.8,51.7,30,29.92,0,20.13,4,708.5,0,25,30,30
2018-12-09 09:01:33.3796,172.8,51.7,30,29.92,0.1,20.12,65,-850,-860,0,30,30
2018-12-09 09:01:33.6296,172.8,51.7,30,29.92,0.1,20.13,66,5290,5290,0,30,30
2018-12-09 09:01:33.8796,172.8,51.7,30,29.92,0.1,20.12,1,708.7,0,27,30,30
2018-12-09 09:01:34.1296,172.8,51.7,30,29.92,0.1,20.13,2,708.5,0,27,30,30
2018-12-09 09:01:34.3796,172.8,51.7,30,29.92,0,20.13,65,-850,-860,0,30,30
2018-12-09 09:01:34.6297,172.8,51.7,30,29.92,0.1,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:01:34.8797,172.8,51.7,30,29.92,0,20.12,63,50,50,0,30,30
2018-12-09 09:01:35.1297,172.8,51.7,30,29.92,0,20.11,67,26.5,26.4,0,30,30
2018-12-09 09:01:35.3797,172.8,51.7,30,29.92,0,20.11,52,3.62,3.6,0,30,30
2018-12-09 09:01:35.6297,172.8,51.7,30,29.92,0,20.12,6,-850,26.5,3.6,30,30
2018-12-09 09:01:35.8797,172.8,51.7,30,29.92,0,20.12,7,-860,26.4,3.6,30,30
2018-12-09 09:01:36.1297,172.8,51.7,30,29.92,0,20.12,1,708.8,0,27,30,30
2018-12-09 09:01:36.3797,172.8,51.7,30,29.92,0,20.12,2,708.6,0,27,30,30
2018-12-09 09:01:36.6297,172.8,51.7,30,29.92,0,20.12,61,711.1,705.7,0,30,30
2018-12-09 09:01:36.8797,172.8,51.7,30,29.92,0,20.13,62,425,425,0,30,30
2018-12-09 09:01:37.1297,172.8,51.7,30,29.92,0,20.13,64,8.1,8.3,0,30,30
2018-12-09 09:01:37.3797,172.8,51.7,30,29.92,0.1,20.12,3,708.8,0,25,30,30
2018-12-09 09:01:37.6297,172.8,51.7,30,29.92,0,20.12,4,708.6,0,25,30,30
2018-12-09 09:01:37.8797,172.8,51.7,30,29.92,0,20.12,65,-850,-860,0,30,30
2018-12-09 09:01:38.1297,172.8,51.7,30,29.92,0.1,20.16,66,5290,5290,0,30,30
2018-12-09 09:01:38.3797,172.8,51.7,30,29.92,0.1,20.12,1,708.8,0,27,30,30
2018-12-09 09:01:38.6297,172.8,51.7,30,29.92,0.1,20.12,2,708.6,0,27,30,30
2018-12-09 09:01:38.8797,172.8,51.7,30,29.92,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:01:39.1297,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:01:39.3797,172.8,51.7,30,29.92,0,20.12,63,50,50,0,30,30
2018-12-09 09:01:39.6297,172.8,51.7,30,29.92,0,20.11,67,26.4,26.3,0,30,30
2018-12-09 09:01:39.8797,172.8,51.7,30,29.92,0,20.12,52,3.62,3.6,0,30,30
2018-12-09 09:01:40.1296,172.8,51.7,30,29.92,0,20.11,6,-860,26.4,3.6,30,30
2018-12-09 09:01:40.3796,172.8,51.7,30,29.92,0,20.12,7,-860,26.3,3.6,30,30
2018-12-09 09:01:40.6297,172.8,51.7,30,29.92,0,20.13,1,708.8,0,27,30,30
2018-12-09 09:01:40.8797,172.8,51.7,30,29.92,0,20.13,2,708.6,0,27,30,30
2018-12-09 09:01:41.1297,172.8,51.7,30,29.92,0,20.12,61,711,705.8,0,30,30
2018-12-09 09:01:41.3797,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 09:01:41.6297,172.8,51.7,30,29.92,0,20.15,64,8.1,8.2,0,30,30
2018-12-09 09:01:41.8797,172.8,51.7,30,29.92,0,20.1,3,708.8,0,25,30,30
2018-12-09 09:01:42.1297,172.8,51.7,30,29.92,0.1,20.11,4,708.6,0,25,30,30
2018-12-09 09:01:42.3797,172.8,51.7,30,29.92,0.1,20.13,65,-850,-860,0,30,30
2018-12-09 09:01:42.6297,172.8,51.7,30,29.92,0.1,20.1,66,5280,5290,0,30,30
2018-12-09 09:01:42.8797,172.8,51.7,30,29.92,0.1,20.12,1,708.7,0,27,30,30
2018-12-09 09:01:43.1297,172.8,51.7,30,29.92,0.1,20.13,2,708.7,0,27,30,30
2018-12-09 09:01:43.3797,172.8,51.7,30,29.92,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:01:43.6297,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:01:43.8797,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 09:01:44.1297,172.8,51.7,30,29.92,0,20.12,67,26.3,26.3,0,30,30
2018-12-09 09:01:44.3797,172.8,51.7,30,29.92,0,20.13,52,3.62,3.6,0,30,30
2018-12-09 09:01:44.6298,172.8,51.7,30,29.92,0,20.14,6,-860,26.3,3.6,30,30
2018-12-09 09:01:44.8798,172.8,51.7,30,29.92,0,20.13,7,-860,26.3,3.6,30,30
2018-12-09 09:01:45.1298,172.8,51.7,30,29.92,0,20.12,1,708.7,0,27,30,30
2018-12-09 09:01:45.3798,172.8,51.7,30,29.92,0,20.12,2,708.7,0,27,30,30
2018-12-09 09:01:45.6298,172.8,51.7,30,29.92,0,20.12,61,711.1,705.8,0,30,30
2018-12-09 09:01:45.8798,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 09:01:46.1298,172.8,51.7,30,29.92,0,20.15,64,8.1,8.2,0,30,30
2018-12-09 09:01:46.3798,172.8,51.7,30,29.92,0,20.13,3,708.7,0,25,30,30
2018-12-09 09:01:46.6298,172.8,51.7,30,29.92,0.1,20.13,4,708.7,0,25,30,30
2018-12-09 09:01:46.8798,172.8,51.7,30,29.92,0.1,20.12,65,-860,-860,0,30,30
2018-12-09 09:01:47.1298,172.8,51.7,30,29.92,0.1,20.13,66,5290,5290,0,30,30
2018-12-09 09:01:47.3799,172.8,51.7,30,29.92,0.1,20.12,1,708.7,0,27,30,30
2018-12-09 09:01:47.6299,172.8,51.7,30,29.92,0,20.12,2,708.7,0,27,30,30
2018-12-09 09:01:47.8799,172.8,51.7,30,29.92,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:01:48.1299,172.8,51.7,30,29.92,0,20.13,51,3.62,3.6,0,30,30
2018-12-09 09:01:48.3799,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 09:01:48.6298,172.8,51.7,30,29.92,0,20.14,67,26.2,26.2,0,30,30
2018-12-09 09:01:48.8798,172.8,51.7,30,29.92,0,20.12,52,3.62,3.6,0,30,30
2018-12-09 09:01:49.1298,172.8,51.7,30,29.92,0,20.13,6,-870,26.2,3.6,30,30
2018-12-09 09:01:49.3798,172.8,51.7,30,29.92,0,20.12,7,-860,26.2,3.6,30,30
2018-12-09 09:01:49.6298,172.8,51.7,30,29.92,0,20.12,1,708.7,0,27,30,30
2018-12-09 09:01:49.8798,172.8,51.7,30,29.92,0,20.12,2,708.7,0,27,30,30
2018-12-09 09:01:50.1298,172.8,51.7,30,29.92,0,20.13,61,711.1,705.9,0,30,30
2018-12-09 09:01:50.3799,172.8,51.7,30,29.92,0,20.13,62,425,425,0,30,30
2018-12-09 09:01:50.6299,172.8,51.7,30,29.92,0.1,20.1,64,8.1,8.2,0,30,30
2018-12-09 09:01:50.8799,172.8,51.7,30,29.92,0.1,20.13,3,708.8,0,25,30,30
2018-12-09 09:01:51.1299,172.8,51.7,30,29.92,0.1,20.12,4,708.7,0,25,30,30
2018-12-09 09:01:51.3798,172.8,51.7,30,29.92,0,20.14,65,-860,-860,0,30,30
2018-12-09 09:01:51.6298,172.8,51.7,30,29.92,0,20.13,66,5290,5290,0,30,30
2018-12-09 09:01:51.8798,172.8,51.7,30,29.92,0,20.12,1,708.8,0,27,30,30
2018-12-09 09:01:52.1298,172.8,51.7,30,29.92,0,20.12,2,708.7,0,27,30,30
2018-12-09 09:01:52.3798,172.8,51.7,30,29.92,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:01:52.6299,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:01:52.8799,172.8,51.7,30,29.92,0,20.12,63,50,50,0,30,30
2018-12-09 09:01:53.1299,172.8,51.7,30,29.92,0,20.13,67,26.2,26.1,0,30,30
2018-12-09 09:01:53.3799,172.8,51.7,30,29.92,0,20.12,52,3.62,3.6,0,30,30
2018-12-09 09:01:53.6299,172.8,51.7,30,29.92,0,20.12,6,-860,26.1,3.6,30,30
2018-12-09 09:01:53.8799,172.8,51.7,30,29.92,0,20.12,7,-860,26.1,3.6,30,30
2018-12-09 09:01:54.1299,172.8,51.7,30,29.92,0,20.12,1,708.8,0,27,30,30
2018-12-09 09:01:54.3799,172.8,51.7,30,29.92,0,20.12,2,708.7,0,27,30,30
2018-12-09 09:01:54.6298,172.8,51.7,30,29.92,0,20.13,61,711,705.8,0,30,30
2018-12-09 09:01:54.8799,172.8,51.7,30,29.92,0.1,20.12,62,425,425,0,30,30
2018-12-09 09:01:55.1299,172.8,51.7,30,29.92,0.1,20.13,64,8.1,8.2,0,30,30
2018-12-09 09:01:55.3799,172.8,51.7,30,29.92,0.1,20.16,3,708.8,0,25,30,30
2018-12-09 09:01:55.6299,172.8,51.7,30,29.92,0.1,20.13,4,708.7,0,25,30,30
2018-12-09 09:01:55.8799,172.8,51.7,30,29.92,0,20.13,65,-860,-860,0,30,30
2018-12-09 09:01:56.1299,172.8,51.7,30,29.92,0,20.13,66,5290,5290,0,30,30
2018-12-09 09:01:56.3799,172.8,51.7,30,29.92,0.1,20.12,1,708.8,0,27,30,30
2018-12-09 09:01:56.6299,172.8,51.7,30,29.92,0,20.09,2,708.7,0,27,30,30
2018-12-09 09:01:56.8799,172.8,51.7,30,29.92,0,20.12,65,-870,-870,0,30,30
2018-12-09 09:01:57.1299,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:01:57.3799,172.8,51.7,30,29.92,0,20.12,63,50,50,0,30,30
2018-12-09 09:01:57.6299,172.8,51.7,30,29.92,0,20.12,67,26.1,26.1,0,30,30
2018-12-09 09:01:57.8799,172.8,51.7,30,29.92,0,20.12,52,3.62,3.6,0,30,30
2018-12-09 09:01:58.1299,172.8,51.7,30,29.92,0,20.14,6,-860,26.1,3.6,30,30
2018-12-09 09:01:58.3799,172.8,51.7,30,29.92,0,20.12,7,-860,26,3.6,30,30
2018-12-09 09:01:58.6299,172.8,51.7,30,29.92,0,20.14,1,708.8,0,27,30,30
2018-12-09 09:01:58.8799,172.8,51.7,30,29.92,0,20.13,2,708.7,0,27,30,30
2018-12-09 09:01:59.1299,172.8,51.7,30,29.92,0.1,20.12,61,711.1,705.8,0,30,30
2018-12-09 09:01:59.3799,172.8,51.7,30,29.92,0.1,20.13,62,425,425,0,30,30
2018-12-09 09:01:59.6299,172.8,51.7,30,29.92,0.1,20.13,64,8.1,8.2,0,30,30
2018-12-09 09:01:59.8799,172.8,51.7,30,29.92,0,20.12,3,708.8,0,25,30,30
2018-12-09 09:02:00.1299,172.8,51.7,30,29.92,0,20.12,4,708.7,0,25,30,30
2018-12-09 09:02:00.3799,172.8,51.7,30,29.92,0,20.13,65,-860,-860,0,30,30
2018-12-09 09:02:00.6299,172.8,51.7,30,29.92,0,20.11,66,5290,5290,0,30,30
2018-12-09 09:02:00.8799,172.8,51.7,30,29.92,0,20.09,1,708.8,0,27,30,30
2018-12-09 09:02:01.1299,172.8,51.7,30,29.92,0,20.12,2,708.7,0,27,30,30
2018-12-09 09:02:01.3799,172.8,51.7,30,29.92,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:01.6299,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:02:01.8799,172.8,51.7,30,29.92,0,20.12,63,50,50,0,30,30
2018-12-09 09:02:02.1299,172.8,51.7,30,29.92,0,20.12,67,26,26,0,30,30
2018-12-09 09:02:02.3799,172.8,51.7,30,29.92,0,20.12,52,3.62,3.6,0,30,30
2018-12-09 09:02:02.6299,172.8,51.7,30,29.92,0,20.13,6,-860,26,3.6,30,30
2018-12-09 09:02:02.8800,172.8,51.7,30,29.92,0,20.13,7,-860,26,3.6,30,30
2018-12-09 09:02:03.1300,172.8,51.7,30,29.92,0.1,20.13,1,708.8,0,27,30,30
2018-12-09 09:02:03.3800,172.8,51.7,30,29.92,0.1,20.16,2,708.7,0,27,30,30
2018-12-09 09:02:03.6300,172.8,51.7,30,29.92,0,20.14,61,711.1,705.9,0,30,30
2018-12-09 09:02:03.8800,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 09:02:04.1300,172.8,51.7,30,29.92,0,20.12,64,8.1,8.3,0,30,30
2018-12-09 09:02:04.3800,172.8,51.7,30,29.92,0,20.12,3,708.8,0,25,30,30
2018-12-09 09:02:04.6299,172.8,51.7,30,29.92,0.1,20.11,4,708.7,0,25,30,30
2018-12-09 09:02:04.8799,172.8,51.7,30,29.92,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:05.1299,172.8,51.7,30,29.92,0,20.12,66,5290,5290,0,30,30
2018-12-09 09:02:05.3799,172.8,51.7,30,29.92,0,20.13,1,708.8,0,27,30,30
2018-12-09 09:02:05.6299,172.8,51.7,30,29.92,0,20.12,2,708.7,0,27,30,30
2018-12-09 09:02:05.8800,172.8,51.7,30,29.92,0,20.13,65,-860,-860,0,30,30
2018-12-09 09:02:06.1300,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:02:06.3800,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 09:02:06.6300,172.8,51.7,30,29.92,0,20.12,67,26,25.9,0,30,30
2018-12-09 09:02:06.8800,172.8,51.7,30,29.92,0,20.12,52,3.62,3.6,0,30,30
2018-12-09 09:02:07.1301,172.8,51.7,30,29.92,0,20.12,6,-860,25.9,3.6,30,30
2018-12-09 09:02:07.3801,172.8,51.7,30,29.92,0.1,20.14,7,-850,25.9,3.6,30,30
2018-12-09 09:02:07.6301,172.8,51.7,30,29.92,0,20.12,1,708.8,0,27,30,30
2018-12-09 09:02:07.8800,172.8,51.7,30,29.92,0.1,20.12,2,708.7,0,27,30,30
2018-12-09 09:02:08.1300,172.8,51.7,30,29.92,0.1,20.13,61,711.1,705.9,0,30,30
2018-12-09 09:02:08.3800,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 09:02:08.6300,172.8,51.7,30,29.92,0,20.12,64,8.1,8.2,0,30,30
2018-12-09 09:02:08.8800,172.8,51.7,30,29.92,0,20.12,3,708.8,0,25,30,30
2018-12-09 09:02:09.1300,172.8,51.7,30,29.92,0,20.12,4,708.7,0,25,30,30
2018-12-09 09:02:09.3800,172.8,51.7,30,29.92,0,20.13,65,-860,-850,0,30,30
2018-12-09 09:02:09.6300,172.8,51.7,30,29.92,0,20.12,66,5290,5280,0,30,30
2018-12-09 09:02:09.8800,172.8,51.7,30,29.92,0,20.13,1,708.8,0,27,30,30
2018-12-09 09:02:10.1300,172.8,51.7,30,29.92,0,20.12,2,708.7,0,27,30,30
2018-12-09 09:02:10.3800,172.8,51.7,30,29.92,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:10.6300,172.8,51.7,30,29.92,0,20.13,51,3.62,3.6,0,30,30
2018-12-09 09:02:10.8800,172.8,51.7,30,29.92,0,20.12,63,50,50,0,30,30
2018-12-09 09:02:11.1301,172.8,51.6,30,29.86,0,20.13,67,25.9,25.9,0,30,30
2018-12-09 09:02:11.3801,172.8,51.6,30,29.86,0,20.13,52,3.62,3.6,0,30,30
2018-12-09 09:02:11.6301,172.8,51.6,30,29.86,0,20.13,6,-860,25.9,3.6,30,30
2018-12-09 09:02:11.8801,172.8,51.6,30,29.86,0.1,20.12,7,-860,25.9,3.6,30,30
2018-12-09 09:02:12.1301,172.8,51.6,30,29.86,0.1,20.12,1,708.9,0,27,30,30
2018-12-09 09:02:12.3801,172.8,51.6,30,29.86,0,20.12,2,708.8,0,27,30,30
2018-12-09 09:02:12.6300,172.8,51.6,30,29.86,0.1,20.13,61,711.2,706,0,30,30
2018-12-09 09:02:12.8800,172.8,51.6,30,29.86,0,20.13,62,425,425,0,30,30
2018-12-09 09:02:13.1300,172.8,51.6,30,29.86,0,20.12,64,8.1,8.3,0,30,30
2018-12-09 09:02:13.3800,172.8,51.6,30,29.86,0,20.12,3,708.9,0,25,30,30
2018-12-09 09:02:13.6300,172.8,51.6,30,29.86,0,20.13,4,708.8,0,25,30,30
2018-12-09 09:02:13.8800,172.8,51.6,30,29.86,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:14.1301,172.8,51.5,30,29.8,0,20.12,66,5290,5290,0,30,30
2018-12-09 09:02:14.3801,172.8,51.5,30,29.8,0,20.13,1,708.9,0,27,30,30
2018-12-09 09:02:14.6301,172.8,51.5,30,29.8,0,20.13,2,708.8,0,27,30,30
2018-12-09 09:02:14.8801,172.8,51.5,30,29.8,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:15.1301,172.8,51.5,30,29.8,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:02:15.3801,172.8,51.5,30,29.8,0,20.13,63,50,50,0,30,30
2018-12-09 09:02:15.6301,172.8,51.5,30,29.8,0.1,20.12,67,25.8,25.8,0,30,30
2018-12-09 09:02:15.8801,172.8,51.5,30,29.8,0.1,20.12,52,3.63,3.6,0,30,30
2018-12-09 09:02:16.1301,172.8,51.5,30,29.8,0.1,20.12,6,-850,25.8,3.6,30,30
2018-12-09 09:02:16.3801,172.8,51.5,30,29.8,0,20.12,7,-860,25.8,3.6,30,30
2018-12-09 09:02:16.6301,172.8,51.5,30,29.8,0.1,20.12,1,708.9,0,27,30,30
2018-12-09 09:02:16.8801,172.8,51.5,30,29.8,0,20.13,2,708.8,0,27,30,30
2018-12-09 09:02:17.1301,172.8,51.5,30,29.8,0,20.12,61,711.2,705.9,0,30,30
2018-12-09 09:02:17.3801,172.8,51.5,30,29.8,0,20.12,62,425,425,0,30,30
2018-12-09 09:02:17.6301,172.8,51.5,30,29.8,0,20.11,64,8.1,8.3,0,30,30
2018-12-09 09:02:17.8801,172.8,51.5,30,29.8,0,20.12,3,708.9,0,25,30,30
2018-12-09 09:02:18.1301,172.8,51.5,30,29.8,0,20.12,4,708.8,0,25,30,30
2018-12-09 09:02:18.3801,172.8,51.5,30,29.8,0,20.13,65,-860,-860,0,30,30
2018-12-09 09:02:18.6301,172.8,51.5,30,29.8,0,20.12,66,5290,5290,0,30,30
2018-12-09 09:02:18.8801,172.8,51.5,30,29.8,0,20.13,1,709,0,27,30,30
2018-12-09 09:02:19.1301,172.8,51.3,30,29.69,0,20.13,2,708.8,0,27,30,30
2018-12-09 09:02:19.3801,172.8,51.3,30,29.69,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:19.6301,172.8,51.3,30,29.69,0.1,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:02:19.8802,172.8,51.3,30,29.69,0.1,20.12,63,50,50,0,30,30
2018-12-09 09:02:20.1302,172.8,51.3,30,29.69,0,20.12,67,25.8,25.8,0,30,30
2018-12-09 09:02:20.3801,172.8,51.3,30,29.69,0.1,20.12,52,3.62,3.6,0,30,30
2018-12-09 09:02:20.6301,172.8,51.3,30,29.69,0,20.12,6,-860,25.8,3.6,30,30
2018-12-09 09:02:20.8801,172.8,51.3,30,29.69,0,20.13,7,-860,25.8,3.6,30,30
2018-12-09 09:02:21.1301,172.8,51.3,30,29.69,0,20.14,1,709,0,27,30,30
2018-12-09 09:02:21.3801,172.8,51.3,30,29.69,0,20.12,2,708.8,0,27,30,30
2018-12-09 09:02:21.6302,172.8,51.3,30,29.69,0,20.13,61,711.2,706,0,30,30
2018-12-09 09:02:21.8802,172.8,51.3,30,29.69,0,20.12,62,425,425,0,30,30
2018-12-09 09:02:22.1302,172.8,51.3,30,29.69,0,20.13,64,8.1,8.2,0,30,30
2018-12-09 09:02:22.3802,172.8,51.3,30,29.69,0,20.14,3,709,0,25,30,30
2018-12-09 09:02:22.6302,172.8,51.3,30,29.69,0,20.13,4,708.8,0,25,30,30
2018-12-09 09:02:22.8802,172.8,51.3,30,29.69,0,20.12,65,-870,-860,0,30,30
2018-12-09 09:02:23.1302,172.8,51.3,30,29.69,0,20.12,66,5300,5300,0,30,30
2018-12-09 09:02:23.3802,172.8,51.3,30,29.69,0,20.12,1,709,0,27,30,30
2018-12-09 09:02:23.6302,172.8,51.3,30,29.69,0,20.12,2,708.8,0,27,30,30
2018-12-09 09:02:23.8802,172.8,51.3,30,29.69,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:24.1302,172.8,51.3,30,29.69,0.1,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:02:24.3802,172.8,51.3,30,29.69,0,20.12,63,50,50,0,30,30
2018-12-09 09:02:24.6302,172.8,51.3,30,29.69,0.1,20.13,67,25.7,25.7,0,30,30
2018-12-09 09:02:24.8802,172.8,51.3,30,29.69,0,20.12,52,3.62,3.6,0,30,30
2018-12-09 09:02:25.1302,172.8,51.3,30,29.69,0,20.1,6,-860,25.7,3.6,30,30
2018-12-09 09:02:25.3802,172.8,51.3,30,29.69,0.1,20.12,7,-860,25.7,3.6,30,30
2018-12-09 09:02:25.6302,172.8,51.3,30,29.69,0,20.13,1,709,0,27,30,30
2018-12-09 09:02:25.8802,172.8,51.3,30,29.69,0,20.12,2,708.8,0,27,30,30
2018-12-09 09:02:26.1302,172.8,51.3,30,29.69,0,20.11,61,711.3,705.9,0,30,30
2018-12-09 09:02:26.3802,172.8,51.3,30,29.69,0,20.13,62,425,425,0,30,30
2018-12-09 09:02:26.6302,172.8,51.3,30,29.69,0,20.12,64,8.1,8.2,0,30,30
2018-12-09 09:02:26.8801,172.8,51.3,30,29.69,0,20.12,3,709,0,25,30,30
2018-12-09 09:02:27.1301,172.8,51.3,30,29.69,0,20.12,4,708.8,0,25,30,30
2018-12-09 09:02:27.3802,172.8,51.3,30,29.69,0,20.12,65,-870,-870,0,30,30
2018-12-09 09:02:27.6302,172.8,51.3,30,29.69,0,20.11,66,5300,5290,0,30,30
2018-12-09 09:02:27.8802,172.8,51.3,30,29.69,0.1,20.13,1,709,0,27,30,30
2018-12-09 09:02:28.1302,172.8,51.3,30,29.69,0,20.11,2,708.8,0,27,30,30
2018-12-09 09:02:28.3802,172.8,51.3,30,29.69,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:28.6302,172.8,51.3,30,29.69,0.1,20.13,51,3.62,3.6,0,30,30
2018-12-09 09:02:28.8802,172.8,51.3,30,29.69,0.1,20.12,63,50,50,0,30,30
2018-12-09 09:02:29.1302,172.8,51.3,30,29.69,0,20.13,67,25.7,25.7,0,30,30
2018-12-09 09:02:29.3802,172.8,51.3,30,29.69,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 09:02:29.6302,172.8,51.3,30,29.69,0,20.12,6,-860,25.7,3.6,30,30
2018-12-09 09:02:29.8802,172.8,51.3,30,29.69,0,20.11,7,-860,25.7,3.6,30,30
2018-12-09 09:02:30.1303,172.8,51.3,30,29.69,0,20.12,1,709,0,27,30,30
2018-12-09 09:02:30.3803,172.8,51.3,30,29.69,0,20.12,2,708.8,0,27,30,30
2018-12-09 09:02:30.6303,172.8,51.3,30,29.69,0,20.12,61,711.2,706,0,30,30
2018-12-09 09:02:30.8802,172.8,51.3,30,29.69,0,20.12,62,425,425,0,30,30
2018-12-09 09:02:31.1302,172.8,51.3,30,29.69,0,20.12,64,8.1,8.3,0,30,30
2018-12-09 09:02:31.3802,172.8,51.3,30,29.69,0,20.13,3,709,0,25,30,30
2018-12-09 09:02:31.6302,172.8,51.3,30,29.69,0,20.13,4,708.8,0,25,30,30
2018-12-09 09:02:31.8803,172.8,51.3,30,29.69,0.1,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:32.1303,172.8,51.3,30,29.69,0,20.12,66,5290,5280,0,30,30
2018-12-09 09:02:32.3803,172.8,51.3,30,29.69,0.1,20.12,1,709,0,27,30,30
2018-12-09 09:02:32.6303,172.8,51.3,30,29.69,0.1,20.13,2,708.8,0,27,30,30
2018-12-09 09:02:32.8803,172.8,51.3,30,29.69,0,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:33.1303,172.8,51.3,30,29.69,0,20.13,51,3.62,3.6,0,30,30
2018-12-09 09:02:33.3803,172.8,51.3,30,29.69,0,20.14,63,50,50,0,30,30
2018-12-09 09:02:33.6303,172.8,51.3,30,29.69,0,20.12,67,25.6,25.6,0,30,30
2018-12-09 09:02:33.8803,172.8,51.3,30,29.69,0,20.1,52,3.62,3.6,0,30,30
2018-12-09 09:02:34.1303,172.8,51.3,30,29.69,0,20.15,6,-860,25.6,3.6,30,30
2018-12-09 09:02:34.3803,172.8,51.3,30,29.69,0,20.13,7,-860,25.6,3.6,30,30
2018-12-09 09:02:34.6303,172.8,51.3,30,29.69,0,20.12,1,708.9,0,27,30,30
2018-12-09 09:02:34.8803,172.8,51.3,30,29.69,0,20.13,2,708.8,0,27,30,30
2018-12-09 09:02:35.1303,172.8,51.3,30,29.69,0,20.12,61,711.2,705.9,0,30,30
2018-12-09 09:02:35.3803,172.8,51.3,30,29.69,0,20.12,62,425,425,0,30,30
2018-12-09 09:02:35.6303,172.8,51.3,30,29.69,0,20.13,64,8.1,8.3,0,30,30
2018-12-09 09:02:35.8803,172.8,51.3,30,29.69,0,20.12,3,708.9,0,25,30,30
2018-12-09 09:02:36.1303,172.8,51.3,30,29.69,0,20.12,4,708.8,0,25,30,30
2018-12-09 09:02:36.3803,172.8,51.3,30,29.69,0,20.17,65,-860,-860,0,30,30
2018-12-09 09:02:36.6303,172.8,51.3,30,29.69,0.1,20.13,66,5290,5290,0,30,30
2018-12-09 09:02:36.8803,172.8,51.3,30,29.69,0.1,20.12,1,708.9,0,27,30,30
2018-12-09 09:02:37.1303,172.8,51.3,30,29.69,0.1,20.13,2,708.8,0,27,30,30
2018-12-09 09:02:37.3803,172.8,51.3,30,29.69,0.1,20.12,65,-860,-860,0,30,30
2018-12-09 09:02:37.6303,172.8,51.3,30,29.69,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 09:02:37.8804,172.8,51.3,30,29.69,0,20.11,63,50,50,0,30,30
2018-12-09 09:02:38.1304,172.8,51.3,30,29.69,0,20.12,67,25.6,25.6,0,30,30
2018-12-09 09:02:38.3804,172.8,51.3,30,29.69,0,20.11,52,3.62,3.6,0,30,30
2018-12-09 09:02:38.6304,172.8,51.3,30,29.69,0,20.12,6,-860,25.6,3.6,30,30
2018-12-09 09:02:38.8804,172.8,51.3,30,29.69,0,20.12,7,-860,25.6,3.6,30,30
2018-12-09 09:02:39.1304,172.8,51.3,30,29.69,0,20.13,1,708.9,0,27,30,30
2018-12-09 09:02:39.3804,172.8,51.3,30,29.69,0,20.11,2,708.8,0,27,30,30
2018-12-09 09:02:39.6303,172.8,51.3,30,29.69,0,20.12,61,711.3,706,0,30,30
2018-12-09 09:02:39.8803,172.8,51.3,30,29.69,0,20.12,62,425,425,0,30,30
