Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:02:40.1303,172.8,51.3,29.75,29.69,0,20.12,64,8.1,8.2,0,30,30
2018-12-09 09:02:40.3803,172.8,51.3,29.75,29.69,0.1,20.13,3,708.9,0,25,30,30
2018-12-09 09:02:40.6303,172.8,51.3,29.75,29.69,0.1,20.12,4,708.8,0,25,29.5,30
2018-12-09 09:02:40.8803,172.8,51.3,29.75,29.69,0.1,20.13,65,-850,-860,0,29.5,30
2018-12-09 09:02:41.1303,172.8,51.3,29.75,29.69,0.1,20.11,66,5280,5290,0,29.5,30
2018-12-09 09:02:41.3804,172.8,51.3,29.75,29.69,0,20.11,1,708.9,0,27,29.5,30
2018-12-09 09:02:41.6304,172.8,51.3,29.75,29.69,0.1,20.12,2,708.8,0,27,29.5,30
2018-12-09 09:02:41.8804,172.8,51.3,29.75,29.69,0,20.12,65,-850,-860,0,29.5,30
2018-12-09 09:02:42.1304,172.8,51.3,29.75,29.69,0.1,20.12,51,3.62,3.6,0,29.5,30
2018-12-09 09:02:42.3804,172.8,51.3,29.75,29.69,0,20.13,63,50,50,0,29.5,30
2018-12-09 09:02:42.6304,172.8,51.3,29.75,29.69,0,20.12,67,25.5,25.5,0,29.5,30
2018-12-09 09:02:42.8804,172.8,51.3,29.75,29.69,0,20.12,52,3.63,3.6,0,29.5,30
2018-12-09 09:02:43.1304,172.8,51.3,29.75,29.69,0,20.11,6,-850,25.5,3.6,29.5,30
2018-12-09 09:02:43.3804,172.8,51.3,29.75,29.69,0,20.12,7,-860,25.5,3.6,29.5,30
2018-12-09 09:02:43.6304,172.8,51.3,29.75,29.69,0,20.11,1,708.9,0,27,29.5,30
2018-12-09 09:02:43.8804,172.8,51.3,29.75,29.69,0,20.13,2,708.8,0,27,29.5,30
2018-12-09 09:02:44.1303,172.8,51.3,29.75,29.69,0,20.12,61,711.3,706,0,29.5,30
2018-12-09 09:02:44.3803,172.8,51.3,29.75,29.69,0.1,20.11,62,425,425,0,29.5,30
2018-12-09 09:02:44.6303,172.8,51.3,29.75,29.69,0,20.13,64,8.1,8.2,0,29.5,30
2018-12-09 09:02:44.8804,172.8,51.3,29.75,29.69,0,20.13,3,708.9,0,25,29.5,30
2018-12-09 09:02:45.1304,172.8,51.3,29.75,29.69,0,20.11,4,708.8,0,25,29.5,30
2018-12-09 09:02:45.3804,172.8,51.3,29.75,29.69,0.1,20.12,65,-840,-870,0,29.5,30
2018-12-09 09:02:45.6305,172.8,51.3,29.75,29.69,0.1,20.12,66,5280,5290,0,29.5,30
2018-12-09 09:02:45.8805,172.8,51.3,29.75,29.69,0.1,20.12,1,708.9,0,27,29.5,30
2018-12-09 09:02:46.1305,172.8,51.3,29.75,29.69,0.1,20.12,2,708.8,0,27,29.5,30
2018-12-09 09:02:46.3805,172.8,51.3,29.75,29.69,0.1,20.12,65,-840,-860,0,29.5,30
2018-12-09 09:02:46.6304,172.8,51.3,29.75,29.69,0,20.11,51,3.62,3.6,0,29.5,30
2018-12-09 09:02:46.8804,172.8,51.3,29.75,29.69,0,20.12,63,50,50,0,29.5,30
2018-12-09 09:02:47.1304,172.8,51.3,29.75,29.69,0,20.12,67,25.5,25.5,0,29.5,30
2018-12-09 09:02:47.3804,172.8,51.3,29.75,29.69,0,20.13,52,3.63,3.6,0,29.5,30
2018-12-09 09:02:47.6304,172.8,51.3,29.75,29.69,0,20.13,6,-840,25.5,3.6,29.5,30
2018-12-09 09:02:47.8804,172.8,51.3,29.75,29.69,0,20.15,7,-870,25.5,3.6,29.5,30
2018-12-09 09:02:48.1305,172.8,51.3,29.75,29.69,0,20.13,1,709,0,27,29.5,30
2018-12-09 09:02:48.3805,172.8,51.3,29.75,29.69,0,20.13,2,708.8,0,27,29.5,30
2018-12-09 09:02:48.6305,172.8,51.3,29.75,29.69,0.1,20.1,61,711.2,705.9,0,29.5,30
2018-12-09 09:02:48.8805,172.8,51.3,29.75,29.69,0.1,20.12,62,425,425,0,29.5,30
2018-12-09 09:02:49.1305,172.8,51.3,29.75,29.69,0.1,20.13,64,8.1,8.3,0,29.5,30
2018-12-09 09:02:49.3804,172.8,51.3,29.75,29.69,0.1,20.13,3,709,0,25,29.5,30
2018-12-09 09:02:49.6304,172.8,51.3,29.75,29.69,0.1,20.12,4,708.8,0,25,29.5,30
2018-12-09 09:02:49.8804,172.8,51.3,29.75,29.69,0.1,20.13,65,-830,-880,0,29.5,30
2018-12-09 09:02:50.1304,172.8,51.3,29.75,29.69,0.1,20.12,66,5290,5290,0,29.5,30
2018-12-09 09:02:50.3804,172.8,51.3,29.75,29.69,0.1,20.11,1,709,0,27,29.5,30
2018-12-09 09:02:50.6304,172.8,51.3,29.75,29.69,0,20.11,2,708.8,0,27,29.5,30
2018-12-09 09:02:50.8804,172.8,51.3,29.75,29.69,0,20.12,65,-840,-870,0,29.5,30
2018-12-09 09:02:51.1304,172.8,51.3,29.75,29.69,0,20.12,51,3.62,3.6,0,29.5,30
2018-12-09 09:02:51.3804,172.8,51.3,29.75,29.69,0,20.12,63,50,50,0,29.5,30
2018-12-09 09:02:51.6304,172.8,51.3,29.75,29.69,0,20.12,67,25.4,25.5,0,29.5,30
2018-12-09 09:02:51.8805,172.8,51.3,29.75,29.69,0,20.15,52,3.63,3.6,0,29.5,30
2018-12-09 09:02:52.1305,172.8,51.3,29.75,29.69,0,20.14,6,-840,25.4,3.6,29.5,30
2018-12-09 09:02:52.3805,172.8,51.3,29.75,29.69,0,20.12,7,-870,25.4,3.6,29.5,30
2018-12-09 09:02:52.6305,172.8,51.3,29.75,29.69,0,20.11,1,709,0,27,29.5,30
2018-12-09 09:02:52.8805,172.8,51.3,29.75,29.69,0,20.12,2,708.8,0,27,29.5,30
2018-12-09 09:02:53.1305,172.8,51.3,29.75,29.69,0,20.12,61,711.2,706,0,29.5,30
2018-12-09 09:02:53.3805,172.8,51.3,29.75,29.69,0.1,20.12,62,425,425,0,29.5,30
2018-12-09 09:02:53.6305,172.8,51.3,29.75,29.69,0.1,20.13,64,8.1,8.2,0,29.5,30
2018-12-09 09:02:53.8805,172.8,51.3,29.75,29.69,0.1,20.12,3,709,0,25,29.5,30
2018-12-09 09:02:54.1305,172.8,51.3,29.75,29.69,0.1,20.12,4,708.8,0,25,29.5,30
2018-12-09 09:02:54.3805,172.8,51.3,29.75,29.69,0.1,20.13,65,-830,-870,0,29.5,30
2018-12-09 09:02:54.6306,172.8,51.3,29.75,29.69,0.1,20.13,66,5290,5290,0,29.5,30
2018-12-09 09:02:54.8806,172.8,51.3,29.75,29.69,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:02:55.1306,172.8,51.3,29.75,29.69,0,20.11,2,708.8,0,27,29.5,30
2018-12-09 09:02:55.3806,172.8,51.3,29.75,29.69,0,20.13,65,-840,-880,0,29.5,30
2018-12-09 09:02:55.6306,172.8,51.3,29.75,29.69,0,20.14,51,3.62,3.6,0,29.5,30
2018-12-09 09:02:55.8806,172.8,51.3,29.75,29.69,0,20.12,63,50,50,0,29.5,30
2018-12-09 09:02:56.1306,172.8,51.3,29.75,29.69,0,20.12,67,25.4,25.4,0,29.5,30
2018-12-09 09:02:56.3806,172.8,51.3,29.75,29.69,0,20.13,52,3.62,3.6,0,29.5,30
2018-12-09 09:02:56.6306,172.8,51.3,29.75,29.69,0,20.12,6,-830,25.4,3.6,29.5,30
2018-12-09 09:02:56.8806,172.8,51.3,29.75,29.69,0,20.13,7,-880,25.4,3.6,29.5,30
2018-12-09 09:02:57.1306,172.8,51.3,29.75,29.69,0,20.13,1,709,0,27,29.5,30
2018-12-09 09:02:57.3806,172.8,51.3,29.75,29.69,0,20.13,2,708.9,0,27,29.5,30
2018-12-09 09:02:57.6306,172.8,51.3,29.75,29.69,0,20.14,61,711.3,706.1,0,29.5,30
2018-12-09 09:02:57.8806,172.8,51.3,29.75,29.69,0.1,20.14,62,425,425,0,29.5,30
2018-12-09 09:02:58.1306,172.8,51.3,29.75,29.69,0.1,20.11,64,8.1,8.3,0,29.5,30
2018-12-09 09:02:58.3805,172.8,51.3,29.75,29.69,0.1,20.11,3,709,0,25,29.5,30
2018-12-09 09:02:58.6305,172.8,51.3,29.75,29.69,0.1,20.14,4,708.9,0,25,29.5,30
2018-12-09 09:02:58.8805,172.8,51.3,29.75,29.69,0,20.1,65,-830,-880,0,29.5,30
2018-12-09 09:02:59.1306,172.8,51.3,29.75,29.69,0,20.15,66,5290,5290,0,29.5,30
2018-12-09 09:02:59.3806,172.8,51.3,29.75,29.69,0,20.14,1,709,0,27,29.5,30
2018-12-09 09:02:59.6306,172.8,51.3,29.75,29.69,0,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:02:59.8806,172.8,51.3,29.75,29.69,0,20.13,65,-830,-880,0,29.5,30
2018-12-09 09:03:00.1306,172.8,51.3,29.75,29.69,0,20.15,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:00.3805,172.8,51.3,29.75,29.69,0,20.08,63,50,50,0,29.5,30
2018-12-09 09:03:00.6305,172.8,51.3,29.75,29.69,0,20.09,67,25.3,25.4,0,29.5,30
2018-12-09 09:03:00.8805,172.8,51.3,29.75,29.69,0,20.12,52,3.62,3.6,0,29.5,30
2018-12-09 09:03:01.1305,172.8,51.3,29.75,29.69,0,20.13,6,-840,25.3,3.6,29.5,30
2018-12-09 09:03:01.3805,172.8,51.3,29.75,29.69,0,20.11,7,-890,25.4,3.6,29.5,30
2018-12-09 09:03:01.6305,172.8,51.3,29.75,29.69,0,20.14,1,709,0,27,29.5,30
2018-12-09 09:03:01.8805,172.8,51.3,29.75,29.69,0.1,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:02.1306,172.8,51.3,29.75,29.69,0.1,20.12,61,711.2,706,0,29.5,30
2018-12-09 09:03:02.3806,172.8,51.3,29.75,29.69,0.1,20.13,62,425,425,0,29.5,30
2018-12-09 09:03:02.6306,172.8,51.3,29.75,29.69,0.1,20.12,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:02.8806,172.8,51.3,29.75,29.69,0,20.14,3,709,0,25,29.5,30
2018-12-09 09:03:03.1306,172.8,51.3,29.75,29.69,0,20.15,4,708.9,0,25,29.5,30
2018-12-09 09:03:03.3806,172.8,51.3,29.75,29.69,0,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:03.6306,172.8,51.3,29.75,29.69,0,20.11,66,5290,5290,0,29.5,30
2018-12-09 09:03:03.8806,172.8,51.3,29.75,29.69,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:04.1306,172.8,51.3,29.75,29.69,0,20.13,2,708.9,0,27,29.5,30
2018-12-09 09:03:04.3806,172.8,51.3,29.75,29.69,0,20.13,65,-840,-890,0,29.5,30
2018-12-09 09:03:04.6306,172.8,51.3,29.75,29.69,0,20.15,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:04.8806,172.8,51.3,29.75,29.69,0,20.13,63,50,50,0,29.5,30
2018-12-09 09:03:05.1306,172.8,51.3,29.75,29.69,0,20.11,67,25.3,25.3,0,29.5,30
2018-12-09 09:03:05.3806,172.8,51.3,29.75,29.69,0,20.12,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:05.6306,172.8,51.3,29.75,29.69,0,20.12,6,-840,25.3,3.6,29.5,30
2018-12-09 09:03:05.8806,172.8,51.3,29.75,29.69,0.1,20.13,7,-890,25.3,3.6,29.5,30
2018-12-09 09:03:06.1306,172.8,51.3,29.75,29.69,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:06.3806,172.8,51.3,29.75,29.69,0.1,20.13,2,708.9,0,27,29.5,30
2018-12-09 09:03:06.6306,172.8,51.3,29.75,29.69,0.1,20.12,61,711.2,706,0,29.5,30
2018-12-09 09:03:06.8806,172.8,51.3,29.75,29.69,0.1,20.13,62,425,425,0,29.5,30
2018-12-09 09:03:07.1306,172.8,51.3,29.75,29.69,0.1,20.12,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:07.3806,172.8,51.3,29.75,29.69,0,20.13,3,709,0,25,29.5,30
2018-12-09 09:03:07.6306,172.8,51.3,29.75,29.69,0,20.12,4,708.9,0,25,29.5,30
2018-12-09 09:03:07.8806,172.8,51.3,29.75,29.69,0,20.13,65,-830,-890,0,29.5,30
2018-12-09 09:03:08.1306,172.8,51.3,29.75,29.69,0,20.12,66,5300,5300,0,29.5,30
2018-12-09 09:03:08.3806,172.8,51.3,29.75,29.69,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:08.6306,172.8,51.3,29.75,29.69,0,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:08.8806,172.8,51.3,29.75,29.69,0,20.12,65,-840,-890,0,29.5,30
2018-12-09 09:03:09.1307,172.8,51.3,29.75,29.69,0,20.12,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:09.3807,172.8,51.3,29.75,29.69,0,20.13,63,50,50,0,29.5,30
2018-12-09 09:03:09.6307,172.8,51.3,29.75,29.69,0,20.13,67,25.3,25.3,0,29.5,30
2018-12-09 09:03:09.8807,172.8,51.3,29.75,29.69,0,20.13,52,3.62,3.6,0,29.5,30
2018-12-09 09:03:10.1307,172.8,51.3,29.75,29.69,0.1,20.12,6,-830,25.3,3.6,29.5,30
2018-12-09 09:03:10.3807,172.8,51.3,29.75,29.69,0,20.13,7,-890,25.3,3.6,29.5,30
2018-12-09 09:03:10.6306,172.8,51.3,29.75,29.69,0.1,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:10.8806,172.8,51.3,29.75,29.69,0.1,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:11.1306,172.8,51.3,29.75,29.69,0.1,20.12,61,711.3,706,0,29.5,30
2018-12-09 09:03:11.3806,172.8,51.3,29.75,29.69,0,20.12,62,425,425,0,29.5,30
2018-12-09 09:03:11.6306,172.8,51.3,29.75,29.69,0.1,20.13,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:11.8806,172.8,51.3,29.75,29.69,0,20.13,3,709,0,25,29.5,30
2018-12-09 09:03:12.1306,172.8,51.3,29.75,29.69,0,20.13,4,708.9,0,25,29.5,30
2018-12-09 09:03:12.3806,172.8,51.3,29.75,29.69,0,20.12,65,-840,-890,0,29.5,30
2018-12-09 09:03:12.6306,172.8,51.3,29.75,29.69,0,20.12,66,5290,5290,0,29.5,30
2018-12-09 09:03:12.8806,172.8,51.3,29.75,29.69,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:13.1306,172.8,51.3,29.75,29.69,0,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:13.3806,172.8,51.3,29.75,29.69,0,20.12,65,-840,-890,0,29.5,30
2018-12-09 09:03:13.6306,172.8,51.3,29.75,29.69,0,20.13,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:13.8806,172.8,51.3,29.75,29.69,0,20.12,63,50,50,0,29.5,30
2018-12-09 09:03:14.1306,172.8,51.3,29.75,29.69,0,20.12,67,25.2,25.3,0,29.5,30
2018-12-09 09:03:14.3807,172.8,51.3,29.75,29.69,0.1,20.13,52,3.62,3.6,0,29.5,30
2018-12-09 09:03:14.6307,172.8,51.3,29.75,29.69,0,20.12,6,-830,25.2,3.6,29.5,30
2018-12-09 09:03:14.8807,172.8,51.3,29.75,29.69,0.1,20.13,7,-880,25.3,3.6,29.5,30
2018-12-09 09:03:15.1307,172.8,51.3,29.75,29.69,0.1,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:15.3807,172.8,51.3,29.75,29.69,0,20.13,2,708.9,0,27,29.5,30
2018-12-09 09:03:15.6307,172.8,51.3,29.75,29.69,0.1,20.1,61,711.3,706.1,0,29.5,30
2018-12-09 09:03:15.8807,172.8,51.3,29.75,29.69,0,20.13,62,425,425,0,29.5,30
2018-12-09 09:03:16.1307,172.8,51.3,29.75,29.69,0,20.12,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:16.3807,172.8,51.3,29.75,29.69,0,20.12,3,709,0,25,29.5,30
2018-12-09 09:03:16.6307,172.8,51.3,29.75,29.69,0,20.12,4,708.9,0,25,29.5,30
2018-12-09 09:03:16.8807,172.8,51.3,29.75,29.69,0,20.12,65,-840,-890,0,29.5,30
2018-12-09 09:03:17.1306,172.8,51.3,29.75,29.69,0,20.12,66,5290,5290,0,29.5,30
2018-12-09 09:03:17.3807,172.8,51.3,29.75,29.69,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:17.6307,172.8,51.3,29.75,29.69,0,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:17.8807,172.8,51.3,29.75,29.69,0,20.13,65,-840,-900,0,29.5,30
2018-12-09 09:03:18.1307,172.8,51.3,29.75,29.69,0,20.12,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:18.3807,172.8,51.3,29.75,29.69,0,20.13,63,50,50,0,29.5,30
2018-12-09 09:03:18.6308,172.8,51.3,29.75,29.69,0,20.13,67,25.2,25.2,0,29.5,30
2018-12-09 09:03:18.8808,172.8,51.3,29.75,29.69,0,20.12,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:19.1308,172.8,51.3,29.75,29.69,0,20.13,6,-830,25.2,3.6,29.5,30
2018-12-09 09:03:19.3808,172.8,51.3,29.75,29.69,0.1,20.12,7,-890,25.2,3.6,29.5,30
2018-12-09 09:03:19.6308,172.8,51.3,29.75,29.69,0.1,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:19.8808,172.8,51.3,29.75,29.69,0,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:20.1308,172.8,51.3,29.75,29.69,0.1,20.13,61,711.3,705.9,0,29.5,30
2018-12-09 09:03:20.3808,172.8,51.3,29.75,29.69,0,20.12,62,425,425,0,29.5,30
2018-12-09 09:03:20.6308,172.8,51.3,29.75,29.69,0,20.12,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:20.8808,172.8,51.3,29.75,29.69,0,20.12,3,709,0,25,29.5,30
2018-12-09 09:03:21.1308,172.8,51.3,29.75,29.69,0,20.12,4,708.9,0,25,29.5,30
2018-12-09 09:03:21.3808,172.8,51.3,29.75,29.69,0,20.13,65,-830,-890,0,29.5,30
2018-12-09 09:03:21.6308,172.8,51.3,29.75,29.69,0,20.11,66,5290,5290,0,29.5,30
2018-12-09 09:03:21.8808,172.8,51.3,29.75,29.69,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:22.1308,172.8,51.3,29.75,29.69,0,20.13,2,708.9,0,27,29.5,30
2018-12-09 09:03:22.3808,172.8,51.3,29.75,29.69,0,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:22.6308,172.8,51.3,29.75,29.69,0,20.11,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:22.8808,172.8,51.3,29.75,29.69,0,20.13,63,50,50,0,29.5,30
2018-12-09 09:03:23.1308,172.8,51.3,29.75,29.69,0,20.13,67,25.2,25.2,0,29.5,30
2018-12-09 09:03:23.3808,172.8,51.3,29.75,29.69,0,20.12,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:23.6307,172.8,51.3,29.75,29.69,0.1,20.13,6,-830,25.2,3.6,29.5,30
2018-12-09 09:03:23.8807,172.8,51.3,29.75,29.69,0.1,20.12,7,-890,25.2,3.6,29.5,30
2018-12-09 09:03:24.1307,172.8,51.3,29.75,29.69,0.1,20.13,1,709,0,27,29.5,30
2018-12-09 09:03:24.3807,172.8,51.3,29.75,29.69,0,20.11,2,708.9,0,27,29.5,30
2018-12-09 09:03:24.6307,172.8,51.3,29.75,29.69,0,20.13,61,711.2,706,0,29.5,30
2018-12-09 09:03:24.8807,172.8,51.2,29.75,29.63,0,20.12,62,425,425,0,29.5,30
2018-12-09 09:03:25.1307,172.8,51.2,29.75,29.63,0,20.12,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:25.3807,172.8,51.2,29.75,29.63,0,20.12,3,709,0,25,29.5,30
2018-12-09 09:03:25.6308,172.8,51.2,29.75,29.63,0,20.14,4,708.9,0,25,29.5,30
2018-12-09 09:03:25.8808,172.8,51.2,29.75,29.63,0,20.12,65,-840,-890,0,29.5,30
2018-12-09 09:03:26.1308,172.8,51.2,29.75,29.63,0,20.13,66,5290,5290,0,29.5,30
2018-12-09 09:03:26.3808,172.8,51.2,29.75,29.63,0,20.14,1,709,0,27,29.5,30
2018-12-09 09:03:26.6308,172.8,51.2,29.75,29.63,0,20.13,2,708.9,0,27,29.5,30
2018-12-09 09:03:26.8808,172.8,51.2,29.75,29.63,0,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:27.1309,172.8,51.2,29.75,29.63,0,20.12,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:27.3809,172.8,51.2,29.75,29.63,0,20.12,63,50,50,0,29.5,30
2018-12-09 09:03:27.6309,172.8,51.2,29.75,29.63,0,20.13,67,25.1,25.2,0,29.5,30
2018-12-09 09:03:27.8809,172.8,51.2,29.75,29.63,0.1,20.13,52,3.62,3.6,0,29.5,30
2018-12-09 09:03:28.1308,172.8,51.2,29.75,29.63,0.1,20.12,6,-830,25.1,3.6,29.5,30
2018-12-09 09:03:28.3808,172.8,51.2,29.75,29.63,0.1,20.21,7,-890,25.2,3.6,29.5,30
2018-12-09 09:03:28.6309,172.8,51.2,29.75,29.63,0.1,20.11,1,709,0,27,29.5,30
2018-12-09 09:03:28.8809,172.8,51.2,29.75,29.63,0,20.13,2,708.9,0,27,29.5,30
2018-12-09 09:03:29.1309,172.8,51.2,29.75,29.63,0,20.12,61,711.3,706.1,0,29.5,30
2018-12-09 09:03:29.3809,172.8,51.2,29.75,29.63,0,20.12,62,425,425,0,29.5,30
2018-12-09 09:03:29.6309,172.8,51.2,29.75,29.63,0,20.12,64,8.1,8.2,0,29.5,30
2018-12-09 09:03:29.8809,172.8,51.2,29.75,29.63,0,20.13,3,709,0,25,29.5,30
2018-12-09 09:03:30.1310,172.8,51.2,29.75,29.63,0,20.13,4,708.9,0,25,29.5,30
2018-12-09 09:03:30.3810,172.8,51.2,29.75,29.63,0,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:30.6310,172.8,51.2,29.75,29.63,0,20.13,66,5290,5280,0,29.5,30
2018-12-09 09:03:30.8809,172.8,51.2,29.75,29.63,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:31.1309,172.8,51.2,29.75,29.63,0,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:31.3809,172.8,51.2,29.75,29.63,0,20.13,65,-830,-900,0,29.5,30
2018-12-09 09:03:31.6309,172.8,51.2,29.75,29.63,0,20.13,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:31.8809,172.8,51.2,29.75,29.63,0,20.12,63,50,50,0,29.5,30
2018-12-09 09:03:32.1310,172.8,51.2,29.75,29.63,0.1,20.13,67,25.1,25.1,0,29.5,30
2018-12-09 09:03:32.3810,172.8,51.2,29.75,29.63,0.1,20.12,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:32.6310,172.8,51.2,29.75,29.63,0.1,20.12,6,-830,25.1,3.6,29.5,30
2018-12-09 09:03:32.8810,172.8,51.2,29.75,29.63,0,20.12,7,-890,25.1,3.6,29.5,30
2018-12-09 09:03:33.1310,172.8,51.2,29.75,29.63,0,20.13,1,709.1,0,27,29.5,30
2018-12-09 09:03:33.3810,172.8,51.2,29.75,29.63,0,20.12,2,709,0,27,29.5,30
2018-12-09 09:03:33.6310,172.8,51.2,29.75,29.63,0,20.13,61,711.2,706,0,29.5,30
2018-12-09 09:03:33.8810,172.8,51.2,29.75,29.63,0,20.13,62,425,425,0,29.5,30
2018-12-09 09:03:34.1310,172.8,51.2,29.75,29.63,0,20.12,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:34.3810,172.8,51.2,29.75,29.63,0,20.13,3,709.1,0,25,29.5,30
2018-12-09 09:03:34.6310,172.8,51.2,29.75,29.63,0,20.12,4,709,0,25,29.5,30
2018-12-09 09:03:34.8810,172.8,51.2,29.75,29.63,0,20.12,65,-840,-890,0,29.5,30
2018-12-09 09:03:35.1310,172.8,51.2,29.75,29.63,0,20.13,66,5280,5280,0,29.5,30
2018-12-09 09:03:35.3810,172.8,51.2,29.75,29.63,0,20.12,1,709.1,0,27,29.5,30
2018-12-09 09:03:35.6310,172.8,51.2,29.75,29.63,0,20.12,2,709,0,27,29.5,30
2018-12-09 09:03:35.8810,172.8,51.2,29.75,29.63,0,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:36.1309,172.8,51.2,29.75,29.63,0.1,20.14,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:36.3809,172.8,51.2,29.75,29.63,0.1,20.12,63,50,50,0,29.5,30
2018-12-09 09:03:36.6309,172.8,51.2,29.75,29.63,0.1,20.14,67,25.1,25.1,0,29.5,30
2018-12-09 09:03:36.8810,172.8,51.2,29.75,29.63,0,20.13,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:37.1310,172.8,51.2,29.75,29.63,0,20.12,6,-830,25.1,3.6,29.5,30
2018-12-09 09:03:37.3810,172.8,51.2,29.75,29.63,0,20.14,7,-890,25.1,3.6,29.5,30
2018-12-09 09:03:37.6311,172.8,51.2,29.75,29.63,0,20.13,1,709.1,0,27,29.5,30
2018-12-09 09:03:37.8811,172.8,51.2,29.75,29.63,0,20.12,2,709,0,27,29.5,30
2018-12-09 09:03:38.1310,172.8,51.2,29.75,29.63,0,20.15,61,711.3,706,0,29.5,30
2018-12-09 09:03:38.3810,172.8,51.2,29.75,29.63,0,20.12,62,425,425,0,29.5,30
2018-12-09 09:03:38.6310,172.8,51.2,29.75,29.63,0,20.12,64,8.1,8.2,0,29.5,30
2018-12-09 09:03:38.8810,172.8,51.2,29.75,29.63,0,20.13,3,709.1,0,25,29.5,30
2018-12-09 09:03:39.1310,172.8,51.2,29.75,29.63,0,20.12,4,709,0,25,29.5,30
2018-12-09 09:03:39.3810,172.8,51.2,29.75,29.63,0,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:39.6310,172.8,51.2,29.75,29.63,0,20.13,66,5290,5280,0,29.5,30
2018-12-09 09:03:39.8810,172.8,51.2,29.75,29.63,0,20.13,1,709.1,0,27,29.5,30
2018-12-09 09:03:40.1310,172.8,51.2,29.75,29.63,0.1,20.13,2,709,0,27,29.5,30
2018-12-09 09:03:40.3810,172.8,51.2,29.75,29.63,0.1,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:40.6310,172.8,51.2,29.75,29.63,0,20.13,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:40.8809,172.8,51.2,29.75,29.63,0,20.12,63,50,50,0,29.5,30
2018-12-09 09:03:41.1309,172.8,51.1,29.75,29.57,0,20.13,67,25,25.1,0,29.5,30
2018-12-09 09:03:41.3808,172.8,51.1,29.75,29.57,0,20.12,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:41.6308,172.8,51.1,29.75,29.57,0,20.14,6,-830,25,3.6,29.5,30
2018-12-09 09:03:41.8808,172.8,51.1,29.75,29.57,0,20.13,7,-890,25.1,3.6,29.5,30
2018-12-09 09:03:42.1308,172.8,51.1,29.75,29.57,0,20.15,1,709.1,0,27,29.5,30
2018-12-09 09:03:42.3809,172.8,51,29.75,29.51,0,20.12,2,709,0,27,29.5,30
2018-12-09 09:03:42.6309,172.8,51,29.75,29.51,0,20.13,61,711.3,706,0,29.5,30
2018-12-09 09:03:42.8809,172.8,51,29.75,29.51,0,20.11,62,425,425,0,29.5,30
2018-12-09 09:03:43.1309,172.8,51,29.75,29.51,0,20.12,64,8.1,8.2,0,29.5,30
2018-12-09 09:03:43.3809,172.8,51,29.75,29.51,0,20.11,3,709.1,0,25,29.5,30
2018-12-09 09:03:43.6309,172.8,51,29.75,29.51,0,20.13,4,709,0,25,29.5,30
2018-12-09 09:03:43.8809,172.8,51,29.75,29.51,0,20.13,65,-830,-890,0,29.5,30
2018-12-09 09:03:44.1309,172.8,51,29.75,29.51,0,20.13,66,5280,5280,0,29.5,30
2018-12-09 09:03:44.3810,172.8,51,29.75,29.51,0,20.13,1,709.1,0,27,29.5,30
2018-12-09 09:03:44.6310,172.8,51,29.75,29.51,0,20.12,2,709,0,27,29.5,30
2018-12-09 09:03:44.8810,172.8,51,29.75,29.51,0.1,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:45.1310,172.8,51,29.75,29.51,0,20.13,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:45.3810,172.8,51,29.75,29.51,0.1,20.11,63,50,50,0,29.5,30
2018-12-09 09:03:45.6311,172.8,51,29.75,29.51,0,20.1,67,25,25.1,0,29.5,30
2018-12-09 09:03:45.8811,172.8,51,29.75,29.51,0,20.13,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:46.1310,172.8,51,29.75,29.51,0,20.16,6,-830,25,3.6,29.5,30
2018-12-09 09:03:46.3810,172.8,51,29.75,29.51,0,20.12,7,-890,25.1,3.6,29.5,30
2018-12-09 09:03:46.6310,172.8,51,29.75,29.51,0,20.11,1,709,0,27,29.5,30
2018-12-09 09:03:46.8810,172.8,51,29.75,29.51,0,20.11,2,709,0,27,29.5,30
2018-12-09 09:03:47.1310,172.8,51,29.75,29.51,0,20.13,61,711.3,706,0,29.5,30
2018-12-09 09:03:47.3810,172.8,51,29.75,29.51,0,20.12,62,425,425,0,29.5,30
2018-12-09 09:03:47.6310,172.8,51,29.75,29.51,0,20.13,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:47.8811,172.8,51,29.75,29.51,0,20.14,3,709,0,25,29.5,30
2018-12-09 09:03:48.1311,172.8,51,29.75,29.51,0,20.16,4,709,0,25,29.5,30
2018-12-09 09:03:48.3811,172.8,51,29.75,29.51,0,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:48.6311,172.8,51,29.75,29.51,0,20.12,66,5280,5280,0,29.5,30
2018-12-09 09:03:48.8811,172.8,51,29.75,29.51,0,20.14,1,709,0,27,29.5,30
2018-12-09 09:03:49.1311,172.8,51,29.75,29.51,0,20.18,2,709,0,27,29.5,30
2018-12-09 09:03:49.3811,172.8,51,29.75,29.51,0,20,65,-830,-890,0,29.5,30
2018-12-09 09:03:49.6311,172.8,51,29.75,29.51,0,20.1,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:49.8811,172.8,51,29.75,29.51,0.1,20.11,63,50,50,0,29.5,30
2018-12-09 09:03:50.1311,172.8,51,29.75,29.51,0,20.13,67,25,25,0,29.5,30
2018-12-09 09:03:50.3810,172.8,51,29.75,29.51,0,20.12,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:50.6310,172.8,51,29.75,29.51,0,20.13,6,-840,25,3.6,29.5,30
2018-12-09 09:03:50.8810,172.8,51,29.75,29.51,0,20.12,7,-890,25,3.6,29.5,30
2018-12-09 09:03:51.1310,172.8,51,29.75,29.51,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:51.3810,172.8,51,29.75,29.51,0,20.12,2,709,0,27,29.5,30
2018-12-09 09:03:51.6310,172.8,51,29.75,29.51,0,20.11,61,711.3,706,0,29.5,30
2018-12-09 09:03:51.8811,172.8,51,29.75,29.51,0,20.13,62,425,425,0,29.5,30
2018-12-09 09:03:52.1311,172.8,51,29.75,29.51,0,20.12,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:52.3810,172.8,51,29.75,29.51,0,20.12,3,709,0,25,29.5,30
2018-12-09 09:03:52.6310,172.8,51,29.75,29.51,0,20.12,4,709,0,25,29.5,30
2018-12-09 09:03:52.8810,172.8,51,29.75,29.51,0,20.13,65,-830,-890,0,29.5,30
2018-12-09 09:03:53.1310,172.8,51,29.75,29.51,0,20.12,66,5280,5280,0,29.5,30
2018-12-09 09:03:53.3810,172.8,51,29.75,29.51,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:53.6311,172.8,51,29.75,29.51,0.1,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:53.8811,172.8,51,29.75,29.51,0.1,20.12,65,-830,-890,0,29.5,30
2018-12-09 09:03:54.1311,172.8,51,29.75,29.51,0.1,20.12,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:54.3811,172.8,51,29.75,29.51,0,20.12,63,50,50,0,29.5,30
2018-12-09 09:03:54.6311,172.8,51,29.75,29.51,0,20.14,67,25,25,0,29.5,30
2018-12-09 09:03:54.8811,172.8,51,29.75,29.51,0,20.12,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:55.1311,172.8,51,29.75,29.51,0,20.12,6,-830,25,3.6,29.5,30
2018-12-09 09:03:55.3811,172.8,51,29.75,29.51,0,20.12,7,-890,25,3.6,29.5,30
2018-12-09 09:03:55.6311,172.8,51,29.75,29.51,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:55.8811,172.8,51,29.75,29.51,0,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:56.1311,172.8,51,29.75,29.51,0,20.11,61,711.4,706.1,0,29.5,30
2018-12-09 09:03:56.3811,172.8,51,29.75,29.51,0,20.12,62,425,425,0,29.5,30
2018-12-09 09:03:56.6311,172.8,51,29.75,29.51,0,20.13,64,8.1,8.3,0,29.5,30
2018-12-09 09:03:56.8810,172.8,51,29.75,29.51,0,20.12,3,709,0,25,29.5,30
2018-12-09 09:03:57.1310,172.8,51,29.75,29.51,0,20.13,4,708.9,0,25,29.5,30
2018-12-09 09:03:57.3810,172.8,51,29.75,29.51,0,20.14,65,-830,-890,0,29.5,30
2018-12-09 09:03:57.6310,172.8,51,29.75,29.51,0,20.12,66,5270,5270,0,29.5,30
2018-12-09 09:03:57.8810,172.8,51,29.75,29.51,0.1,20.12,1,709,0,27,29.5,30
2018-12-09 09:03:58.1310,172.8,51,29.75,29.51,0.1,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:03:58.3811,172.8,51,29.75,29.51,0,20.14,65,-830,-890,0,29.5,30
2018-12-09 09:03:58.6311,172.8,51,29.75,29.51,0,20.12,51,3.62,3.6,0,29.5,30
2018-12-09 09:03:58.8812,172.8,51,29.5,29.51,0,20.13,63,50,50,0,29.5,30
2018-12-09 09:03:59.1313,172.8,51,29.5,29.51,0,20.13,67,24.9,25,0,29.5,30
2018-12-09 09:03:59.3813,172.8,51,29.5,29.51,0,20.12,52,3.63,3.6,0,29.5,30
2018-12-09 09:03:59.6312,172.8,51,29.5,29.51,0,20.12,6,-830,24.9,3.6,29.5,30
2018-12-09 09:03:59.8812,172.8,51,29.5,29.51,0,20.13,7,-890,25,3.6,29.5,30
2018-12-09 09:04:00.1312,172.8,51,29.5,29.51,0,20.12,1,709,0,27,29.5,30
2018-12-09 09:04:00.3811,172.8,51,29.5,29.51,0,20.12,2,708.9,0,27,29.5,30
2018-12-09 09:04:00.6312,172.8,51,29.5,29.51,0,20.12,61,711.3,706,0,29.5,29.5
2018-12-09 09:04:00.8812,172.8,51,29.5,29.51,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:04:01.1312,172.8,51,29.5,29.51,0,20.13,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:04:01.3812,172.8,51,29.5,29.51,0.1,20.13,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:01.6312,172.8,51,29.5,29.51,0.1,20.12,4,709,0,25,29.5,29.5
2018-12-09 09:04:01.8812,172.8,51,29.5,29.51,0.1,20.12,65,-830,-880,0,29.5,29.5
2018-12-09 09:04:02.1312,172.8,51,29.5,29.51,0.1,20.13,66,5270,5270,0,29.5,29.5
2018-12-09 09:04:02.3812,172.8,51,29.5,29.51,0.1,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:02.6312,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:02.8812,172.8,51,29.5,29.51,0.1,20.13,65,-830,-870,0,29.5,29.5
2018-12-09 09:04:03.1312,172.8,51,29.5,29.51,0,20.13,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:03.3812,172.8,51,29.5,29.51,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:04:03.6312,172.8,51,29.5,29.51,0,20.12,67,24.9,25,0,29.5,29.5
2018-12-09 09:04:03.8813,172.8,51,29.5,29.51,0,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:04:04.1313,172.8,51,29.5,29.51,0,20.13,6,-840,24.9,3.6,29.5,29.5
2018-12-09 09:04:04.3813,172.8,51,29.5,29.51,0,20.13,7,-870,25,3.6,29.5,29.5
2018-12-09 09:04:04.6313,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:04.8813,172.8,51,29.5,29.51,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:04:05.1313,172.8,51,29.5,29.51,0,20.12,61,711.3,706,0,29.5,29.5
2018-12-09 09:04:05.3813,172.8,51,29.5,29.51,0,20.09,62,425,425,0,29.5,29.5
2018-12-09 09:04:05.6312,172.8,51,29.5,29.51,0,20.12,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:04:05.8812,172.8,51,29.5,29.51,0,20.13,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:06.1312,172.8,51,29.5,29.51,0.1,20.17,4,709,0,25,29.5,29.5
2018-12-09 09:04:06.3812,172.8,51,29.5,29.51,0.1,20.12,65,-830,-860,0,29.5,29.5
2018-12-09 09:04:06.6312,172.8,51,29.5,29.51,0.1,20.12,66,5280,5270,0,29.5,29.5
2018-12-09 09:04:06.8812,172.8,51,29.5,29.51,0.1,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:07.1312,172.8,51,29.5,29.51,0.1,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:04:07.3813,172.8,51,29.5,29.51,0,20.12,65,-840,-860,0,29.5,29.5
2018-12-09 09:04:07.6313,172.8,51,29.5,29.51,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:07.8813,172.8,51,29.5,29.51,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:04:08.1312,172.8,51,29.5,29.51,0,20.12,67,24.9,25,0,29.5,29.5
2018-12-09 09:04:08.3812,172.8,51,29.5,29.51,0,20.11,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:04:08.6312,172.8,51,29.5,29.51,0,20.09,6,-840,24.9,3.6,29.5,29.5
2018-12-09 09:04:08.8812,172.8,51,29.5,29.51,0,20.16,7,-860,25,3.6,29.5,29.5
2018-12-09 09:04:09.1313,172.8,51,29.5,29.51,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:09.3813,172.8,51,29.5,29.51,0,20.13,2,708.9,0,27,29.5,29.5
2018-12-09 09:04:09.6313,172.8,51,29.5,29.51,0,20.13,61,711.4,706.1,0,29.5,29.5
2018-12-09 09:04:09.8813,172.8,51,29.5,29.51,0.1,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:04:10.1313,172.8,51,29.5,29.51,0.1,20.12,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:04:10.3813,172.8,51,29.5,29.51,0.1,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:10.6313,172.8,51,29.5,29.51,0.1,20.14,4,708.9,0,25,29.5,29.5
2018-12-09 09:04:10.8813,172.8,51,29.5,29.51,0.1,20.12,65,-840,-860,0,29.5,29.5
2018-12-09 09:04:11.1313,172.8,51,29.5,29.51,0.1,20.11,66,5270,5270,0,29.5,29.5
2018-12-09 09:04:11.3813,172.8,51,29.5,29.51,0,20.08,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:11.6313,172.8,51,29.5,29.51,0,20.09,2,708.9,0,27,29.5,29.5
2018-12-09 09:04:11.8813,172.8,51,29.5,29.51,0,20.17,65,-850,-860,0,29.5,29.5
2018-12-09 09:04:12.1313,172.8,51,29.5,29.51,0,20.09,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:12.3812,172.8,51,29.5,29.51,0,20.25,63,50,50,0,29.5,29.5
2018-12-09 09:04:12.6312,172.8,51,29.5,29.51,0,20.05,67,24.9,24.9,0,29.5,29.5
2018-12-09 09:04:12.8813,172.8,51,29.5,29.51,0,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:04:13.1313,172.8,51,29.5,29.51,0,20.12,6,-850,24.9,3.6,29.5,29.5
2018-12-09 09:04:13.3813,172.8,51,29.5,29.51,0,20.12,7,-860,24.9,3.6,29.5,29.5
2018-12-09 09:04:13.6313,172.8,51,29.5,29.51,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:13.8813,172.8,51,29.5,29.51,0,20.13,2,708.9,0,27,29.5,29.5
2018-12-09 09:04:14.1313,172.8,51,29.5,29.51,0,20.13,61,711.3,706,0,29.5,29.5
2018-12-09 09:04:14.3813,172.8,51,29.5,29.51,0.1,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:04:14.6313,172.8,51,29.5,29.51,0.1,20.13,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:04:14.8813,172.8,51,29.5,29.51,0.1,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:15.1313,172.8,51,29.5,29.51,0.1,20.13,4,709,0,25,29.5,29.5
2018-12-09 09:04:15.3813,172.8,51,29.5,29.51,0,20.12,65,-850,-860,0,29.5,29.5
2018-12-09 09:04:15.6313,172.8,51,29.5,29.51,0,20.13,66,5280,5280,0,29.5,29.5
2018-12-09 09:04:15.8813,172.8,51,29.5,29.51,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:16.1313,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:16.3814,172.8,51,29.5,29.51,0,20.13,65,-850,-860,0,29.5,29.5
2018-12-09 09:04:16.6314,172.8,51,29.5,29.51,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:16.8814,172.8,51,29.5,29.51,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:04:17.1314,172.8,51,29.5,29.51,0,20.12,67,24.9,24.9,0,29.5,29.5
2018-12-09 09:04:17.3814,172.8,51,29.5,29.51,0,20.13,52,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:17.6314,172.8,51,29.5,29.51,0,20.12,6,-860,24.9,3.6,29.5,29.5
2018-12-09 09:04:17.8814,172.8,51,29.5,29.51,0,20.13,7,-860,24.9,3.6,29.5,29.5
2018-12-09 09:04:18.1314,172.8,51,29.5,29.51,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:18.3814,172.8,51,29.5,29.51,0,20.14,2,709,0,27,29.5,29.5
2018-12-09 09:04:18.6314,172.8,51,29.5,29.51,0.1,20.12,61,711.3,706,0,29.5,29.5
2018-12-09 09:04:18.8814,172.8,51,29.5,29.51,0.1,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:04:19.1314,172.8,51,29.5,29.51,0,20.12,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:04:19.3814,172.8,51,29.5,29.51,0.1,20.13,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:19.6315,172.8,51,29.5,29.51,0.1,20.13,4,709,0,25,29.5,29.5
2018-12-09 09:04:19.8815,172.8,51,29.5,29.51,0,20.12,65,-850,-860,0,29.5,29.5
2018-12-09 09:04:20.1315,172.8,51,29.5,29.51,0,20.12,66,5280,5280,0,29.5,29.5
2018-12-09 09:04:20.3814,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:20.6314,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:20.8814,172.8,51,29.5,29.51,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:21.1314,172.8,51,29.5,29.51,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:21.3814,172.8,51,29.5,29.51,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:04:21.6314,172.8,51,29.5,29.51,0,20.12,67,24.8,24.9,0,29.5,29.5
2018-12-09 09:04:21.8814,172.8,51,29.5,29.51,0,20.12,52,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:22.1314,172.8,51,29.5,29.51,0,20.13,6,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:22.3814,172.8,51,29.5,29.51,0,20.12,7,-860,24.9,3.6,29.5,29.5
2018-12-09 09:04:22.6314,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:22.8814,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:23.1314,172.8,51,29.5,29.51,0,20.12,61,711.3,706.1,0,29.5,29.5
2018-12-09 09:04:23.3814,172.8,51,29.5,29.51,0.1,20.13,62,425,425,0,29.5,29.5
2018-12-09 09:04:23.6314,172.8,51,29.5,29.51,0,20.13,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:04:23.8815,172.8,51,29.5,29.51,0.1,20.1,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:24.1314,172.8,51,29.5,29.51,0.1,20.12,4,709,0,25,29.5,29.5
2018-12-09 09:04:24.3814,172.8,51,29.5,29.51,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:24.6314,172.8,51,29.5,29.51,0,20.13,66,5280,5280,0,29.5,29.5
2018-12-09 09:04:24.8814,172.8,51,29.5,29.51,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:25.1314,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:25.3814,172.8,51,29.5,29.51,0,20.13,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:25.6315,172.8,51,29.5,29.51,0,20.11,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:25.8816,172.8,51,29.5,29.51,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:04:26.1316,172.8,51,29.5,29.51,0,20.13,67,24.8,24.9,0,29.5,29.5
2018-12-09 09:04:26.3816,172.8,51,29.5,29.51,0,20.11,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:04:26.6316,172.8,51,29.5,29.51,0,20.11,6,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:26.8816,172.8,51,29.5,29.51,0,20.12,7,-860,24.9,3.6,29.5,29.5
2018-12-09 09:04:27.1316,172.8,51,29.5,29.51,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:27.3816,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:27.6316,172.8,51,29.5,29.51,0.1,20.13,61,711.4,706,0,29.5,29.5
2018-12-09 09:04:27.8815,172.8,51,29.5,29.51,0.1,20.1,62,425,425,0,29.5,29.5
2018-12-09 09:04:28.1315,172.8,51,29.5,29.51,0.1,20.13,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:04:28.3815,172.8,51,29.5,29.51,0.1,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:28.6315,172.8,51,29.5,29.51,0,20.12,4,709,0,25,29.5,29.5
2018-12-09 09:04:28.8815,172.8,51,29.5,29.51,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:29.1315,172.8,51,29.5,29.51,0,20.11,66,5280,5280,0,29.5,29.5
2018-12-09 09:04:29.3815,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:29.6315,172.8,51,29.5,29.51,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:04:29.8815,172.8,51,29.5,29.51,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:30.1315,172.8,51,29.5,29.51,0,20.13,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:30.3815,172.8,51,29.5,29.51,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:04:30.6315,172.8,51,29.5,29.51,0,20.13,67,24.8,24.9,0,29.5,29.5
2018-12-09 09:04:30.8816,172.8,51,29.5,29.51,0,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:04:31.1316,172.8,51,29.5,29.51,0,20.14,6,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:31.3816,172.8,51,29.5,29.51,0,20.13,7,-860,24.9,3.6,29.5,29.5
2018-12-09 09:04:31.6315,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:31.8815,172.8,51,29.5,29.51,0.1,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:32.1315,172.8,51,29.5,29.51,0.1,20.13,61,711.3,706.1,0,29.5,29.5
2018-12-09 09:04:32.3815,172.8,51,29.5,29.51,0.1,20.13,62,425,425,0,29.5,29.5
2018-12-09 09:04:32.6315,172.8,51,29.5,29.51,0.1,20.11,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:04:32.8815,172.8,51,29.5,29.51,0,20.13,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:33.1315,172.8,51,29.5,29.51,0,20.12,4,709,0,25,29.5,29.5
2018-12-09 09:04:33.3815,172.8,51,29.5,29.51,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:33.6315,172.8,51,29.5,29.51,0,20.12,66,5280,5280,0,29.5,29.5
2018-12-09 09:04:33.8815,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:34.1315,172.8,51,29.5,29.51,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:04:34.3815,172.8,51,29.5,29.51,0,20.11,65,-870,-860,0,29.5,29.5
2018-12-09 09:04:34.6315,172.8,51,29.5,29.51,0,20.13,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:34.8815,172.8,51,29.5,29.51,0,20.14,63,50,50,0,29.5,29.5
2018-12-09 09:04:35.1315,172.8,51,29.5,29.51,0,20.14,67,24.8,24.8,0,29.5,29.5
2018-12-09 09:04:35.3815,172.8,51,29.5,29.51,0,20.11,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:04:35.6315,172.8,51,29.5,29.51,0,20.12,6,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:35.8816,172.8,51,29.5,29.51,0,20.11,7,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:36.1316,172.8,51,29.5,29.51,0,20.14,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:36.3816,172.8,51,29.5,29.51,0.1,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:36.6316,172.8,51,29.5,29.51,0.1,20.13,61,711.4,706.1,0,29.5,29.5
2018-12-09 09:04:36.8816,172.8,51,29.5,29.51,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:04:37.1316,172.8,51,29.5,29.51,0,20.14,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:04:37.3816,172.8,51,29.5,29.51,0,20.1,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:37.6316,172.8,51,29.5,29.51,0,20.13,4,709,0,25,29.5,29.5
2018-12-09 09:04:37.8816,172.8,51,29.5,29.51,0,20.13,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:38.1316,172.8,51,29.5,29.51,0,20.14,66,5280,5280,0,29.5,29.5
2018-12-09 09:04:38.3816,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:38.6317,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:38.8816,172.8,51,29.5,29.51,0,20.14,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:39.1316,172.8,51,29.5,29.51,0,20.09,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:39.3816,172.8,51,29.5,29.51,0,20.19,63,50,50,0,29.5,29.5
2018-12-09 09:04:39.6316,172.8,51,29.5,29.51,0,20.25,67,24.8,24.8,0,29.5,29.5
2018-12-09 09:04:39.8816,172.8,51,29.5,29.51,0,19.98,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:04:40.1316,172.8,51,29.5,29.51,0,20.18,6,-850,24.8,3.6,29.5,29.5
2018-12-09 09:04:40.3816,172.8,51,29.5,29.51,0.1,20.13,7,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:40.6316,172.8,51,29.5,29.51,0.1,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:40.8816,172.8,51,29.5,29.51,0.1,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:41.1316,172.8,51,29.5,29.51,0,20.12,61,711.3,706.1,0,29.5,29.5
2018-12-09 09:04:41.3816,172.8,51,29.5,29.51,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 09:04:41.6316,172.8,51,29.5,29.51,0,20.12,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:04:41.8816,172.8,51,29.5,29.51,0,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:42.1316,172.8,51,29.5,29.51,0,20.13,4,709,0,25,29.5,29.5
2018-12-09 09:04:42.3816,172.8,51,29.5,29.51,0,20.13,65,-870,-860,0,29.5,29.5
2018-12-09 09:04:42.6317,172.8,51,29.5,29.51,0,20.12,66,5280,5280,0,29.5,29.5
2018-12-09 09:04:42.8817,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:43.1318,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:43.3818,172.8,51,29.5,29.51,0,20.11,65,-870,-860,0,29.5,29.5
2018-12-09 09:04:43.6318,172.8,51,29.5,29.51,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:43.8817,172.8,51,29.5,29.51,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:04:44.1317,172.8,51,29.5,29.51,0,20.12,67,24.7,24.8,0,29.5,29.5
2018-12-09 09:04:44.3817,172.8,51,29.5,29.51,0,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:04:44.6316,172.8,51,29.5,29.51,0,20.14,6,-860,24.7,3.6,29.5,29.5
2018-12-09 09:04:44.8817,172.8,51,29.5,29.51,0.1,20.12,7,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:45.1317,172.8,51,29.5,29.51,0.1,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:45.3817,172.8,51,29.5,29.51,0.1,20.14,2,709,0,27,29.5,29.5
2018-12-09 09:04:45.6317,172.8,51,29.5,29.51,0,20.11,61,711.3,706,0,29.5,29.5
2018-12-09 09:04:45.8817,172.8,51,29.5,29.51,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 09:04:46.1317,172.8,51,29.5,29.51,0,20.12,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:04:46.3817,172.8,51,29.5,29.51,0,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:46.6317,172.8,51,29.5,29.51,0,20.12,4,709,0,25,29.5,29.5
2018-12-09 09:04:46.8817,172.8,51,29.5,29.51,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:47.1317,172.8,51,29.5,29.51,0,20.12,66,5290,5290,0,29.5,29.5
2018-12-09 09:04:47.3817,172.8,51,29.5,29.51,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:47.6317,172.8,51,29.5,29.51,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:04:47.8817,172.8,51,29.5,29.51,0,20.12,65,-860,-850,0,29.5,29.5
2018-12-09 09:04:48.1317,172.8,51,29.5,29.51,0,20.13,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:48.3816,172.8,51,29.5,29.51,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:04:48.6316,172.8,51,29.5,29.51,0.1,20.12,67,24.7,24.8,0,29.5,29.5
2018-12-09 09:04:48.8816,172.8,51,29.5,29.51,0.1,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:04:49.1316,172.8,51,29.5,29.51,0.1,20.12,6,-860,24.7,3.6,29.5,29.5
2018-12-09 09:04:49.3816,172.8,51,29.5,29.51,0.1,20.13,7,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:49.6317,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:49.8817,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:50.1317,172.8,51,29.5,29.51,0,20.08,61,711.4,706.2,0,29.5,29.5
2018-12-09 09:04:50.3817,172.8,51,29.5,29.51,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 09:04:50.6317,172.8,51,29.5,29.51,0,20.12,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:04:50.8817,172.8,51,29.5,29.51,0,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:51.1318,172.8,51,29.5,29.51,0,20.11,4,709,0,25,29.5,29.5
2018-12-09 09:04:51.3818,172.8,51,29.5,29.51,0,20.14,65,-870,-860,0,29.5,29.5
2018-12-09 09:04:51.6318,172.8,51,29.5,29.51,0,20.13,66,5290,5290,0,29.5,29.5
2018-12-09 09:04:51.8818,172.8,51,29.5,29.51,0,20.11,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:52.1318,172.8,51,29.5,29.51,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:04:52.3818,172.8,51,29.5,29.51,0,20.13,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:52.6318,172.8,51,29.5,29.51,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:52.8817,172.8,51,29.5,29.51,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:04:53.1317,172.8,51,29.5,29.51,0,20.12,67,24.7,24.8,0,29.5,29.5
2018-12-09 09:04:53.3817,172.8,51,29.5,29.51,0.1,20.14,52,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:53.6317,172.8,51,29.5,29.51,0.1,20.1,6,-850,24.7,3.6,29.5,29.5
2018-12-09 09:04:53.8817,172.8,51,29.5,29.51,0.1,20.12,7,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:54.1317,172.8,51,29.5,29.51,0,20.14,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:54.3818,172.8,51,29.5,29.51,0,20.14,2,709,0,27,29.5,29.5
2018-12-09 09:04:54.6318,172.8,51,29.5,29.51,0,20.11,61,711.3,706.1,0,29.5,29.5
2018-12-09 09:04:54.8818,172.8,51,29.5,29.51,0,20.07,62,425,425,0,29.5,29.5
2018-12-09 09:04:55.1318,172.8,51,29.5,29.51,0,20.16,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:04:55.3818,172.8,51,29.5,29.51,0,20.21,3,709.1,0,25,29.5,29.5
2018-12-09 09:04:55.6318,172.8,51,29.5,29.51,0,19.97,4,709,0,25,29.5,29.5
2018-12-09 09:04:55.8818,172.8,51,29.5,29.51,0,20.26,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:56.1318,172.8,51,29.5,29.51,0,20.13,66,5290,5290,0,29.5,29.5
2018-12-09 09:04:56.3818,172.8,51,29.5,29.51,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:56.6318,172.8,51,29.5,29.51,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:04:56.8818,172.8,51,29.5,29.51,0,20.13,65,-860,-860,0,29.5,29.5
2018-12-09 09:04:57.1318,172.8,51,29.5,29.51,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:57.3817,172.8,51,29.5,29.51,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:04:57.6317,172.8,51,29.5,29.51,0,20.12,67,24.7,24.8,0,29.5,29.5
2018-12-09 09:04:57.8816,172.8,51,29.5,29.51,0.1,20.12,52,3.62,3.6,0,29.5,29.5
2018-12-09 09:04:58.1316,172.8,51,29.5,29.51,0,20.12,6,-860,24.7,3.6,29.5,29.5
2018-12-09 09:04:58.3817,172.8,51,29.5,29.51,0,20.12,7,-860,24.8,3.6,29.5,29.5
2018-12-09 09:04:58.6317,172.8,51,29.5,29.51,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:04:58.8818,172.8,51,29.5,29.51,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:04:59.1318,172.8,51,29.5,29.51,0.1,20.12,61,711.4,706.1,0,29.5,29.5
2018-12-09 09:04:59.3818,172.8,51,29.5,29.51,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 09:04:59.6318,172.8,51,29.5,29.51,0,20.12,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:04:59.8818,172.8,51,29.5,29.51,0,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:00.1318,172.8,50.8,29.5,29.4,0,20.12,4,709,0,25,29.5,29.5
2018-12-09 09:05:00.3819,172.8,50.8,29.5,29.4,0,20.13,65,-870,-870,0,29.5,29.5
2018-12-09 09:05:00.6319,172.8,50.8,29.5,29.4,0,20.12,66,5290,5290,0,29.5,29.5
2018-12-09 09:05:00.8819,172.8,50.8,29.5,29.4,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:01.1320,172.8,50.8,29.5,29.4,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:05:01.3819,172.8,50.8,29.5,29.4,0,20.12,65,-870,-860,0,29.5,29.5
2018-12-09 09:05:01.6319,172.8,50.8,29.5,29.4,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:01.8819,172.8,50.8,29.5,29.4,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:05:02.1319,172.8,50.8,29.5,29.4,0,20.13,67,24.7,24.8,0,29.5,29.5
2018-12-09 09:05:02.3819,172.8,50.8,29.5,29.4,0,20.08,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:02.6319,172.8,50.8,29.5,29.4,0.1,20.13,6,-850,24.7,3.6,29.5,29.5
2018-12-09 09:05:02.8818,172.8,50.8,29.5,29.4,0.1,20.13,7,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:03.1318,172.8,50.8,29.5,29.4,0.1,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:03.3818,172.8,50.8,29.5,29.4,0,20.11,2,709,0,27,29.5,29.5
2018-12-09 09:05:03.6318,172.8,50.8,29.5,29.4,0,20.11,61,711.3,706.1,0,29.5,29.5
2018-12-09 09:05:03.8818,172.8,50.8,29.5,29.4,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:05:04.1318,172.8,50.8,29.5,29.4,0,20.13,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:05:04.3818,172.8,50.8,29.5,29.4,0,20.13,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:04.6318,172.8,50.8,29.5,29.4,0,20.12,4,709,0,25,29.5,29.5
2018-12-09 09:05:04.8818,172.8,50.8,29.5,29.4,0,20.13,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:05.1319,172.8,50.8,29.5,29.4,0,20.12,66,5290,5290,0,29.5,29.5
2018-12-09 09:05:05.3819,172.8,50.8,29.5,29.4,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:05.6319,172.8,50.8,29.5,29.4,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:05:05.8819,172.8,50.8,29.5,29.4,0,20.13,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:06.1319,172.8,50.8,29.5,29.4,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:06.3819,172.8,50.8,29.5,29.4,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:05:06.6319,172.8,50.8,29.5,29.4,0.1,20.12,67,24.7,24.7,0,29.5,29.5
2018-12-09 09:05:06.8819,172.8,50.8,29.5,29.4,0.1,20.13,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:07.1319,172.8,50.8,29.5,29.4,0.1,20.12,6,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:07.3819,172.8,50.8,29.5,29.4,0.1,20.12,7,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:07.6319,172.8,50.8,29.5,29.4,0.1,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:07.8819,172.8,50.8,29.5,29.4,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:05:08.1319,172.8,50.6,29.5,29.28,0,20.13,61,711.3,706.1,0,29.5,29.5
2018-12-09 09:05:08.3819,172.8,50.6,29.5,29.28,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 09:05:08.6319,172.8,50.6,29.5,29.28,0,20.13,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:05:08.8819,172.8,50.6,29.5,29.28,0,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:09.1319,172.8,50.5,29.5,29.22,0,20.12,4,709,0,25,29.5,29.5
2018-12-09 09:05:09.3819,172.8,50.5,29.5,29.22,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:09.6319,172.8,50.5,29.5,29.22,0,20.12,66,5290,5290,0,29.5,29.5
2018-12-09 09:05:09.8820,172.8,50.5,29.5,29.22,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:10.1320,172.8,50.5,29.5,29.22,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:05:10.3820,172.8,50.5,29.5,29.22,0,20.13,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:10.6320,172.8,50.5,29.5,29.22,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:10.8820,172.8,50.5,29.5,29.22,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:05:11.1320,172.8,50.5,29.5,29.22,0,20.12,67,24.7,24.7,0,29.5,29.5
2018-12-09 09:05:11.3819,172.8,50.5,29.5,29.22,0.1,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:11.6320,172.8,50.5,29.5,29.22,0.1,20.12,6,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:11.8820,172.8,50.5,29.5,29.22,0,20.12,7,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:12.1320,172.8,50.5,29.5,29.22,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:12.3820,172.8,50.5,29.5,29.22,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:05:12.6320,172.8,50.5,29.5,29.22,0,20.14,61,711.4,706,0,29.5,29.5
2018-12-09 09:05:12.8820,172.8,50.5,29.5,29.22,0,20.13,62,425,425,0,29.5,29.5
