Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:05:13.1320,172.8,50.5,29.5,29.22,0,20.13,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:05:13.3820,172.8,50.5,29.5,29.22,0,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:13.6320,172.8,50.5,29.5,29.22,0,20.14,4,709,0,25,29.5,29.5
2018-12-09 09:05:13.8820,172.8,50.5,29.5,29.22,0,20.11,65,-870,-860,0,29.5,29.5
2018-12-09 09:05:14.1320,172.8,50.5,29.5,29.22,0,20.11,66,5290,5290,0,29.5,29.5
2018-12-09 09:05:14.3819,172.8,50.5,29.5,29.22,0,20.14,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:14.6319,172.8,50.5,29.5,29.22,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:05:14.8819,172.8,50.5,29.5,29.22,0,20.13,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:15.1319,172.8,50.5,29.5,29.22,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:15.3819,172.8,50.5,29.5,29.22,0.1,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:05:15.6319,172.8,50.5,29.5,29.22,0.1,20.12,67,24.6,24.7,0,29.5,29.5
2018-12-09 09:05:15.8820,172.8,50.5,29.5,29.22,0.1,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:16.1320,172.8,50.5,29.5,29.22,0.1,20.12,6,-860,24.6,3.6,29.5,29.5
2018-12-09 09:05:16.3820,172.8,50.5,29.5,29.22,0,20.12,7,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:16.6320,172.8,50.5,29.5,29.22,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:16.8820,172.8,50.5,29.5,29.22,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:05:17.1319,172.8,50.5,29.5,29.22,0,20.13,61,711.3,706.1,0,29.5,29.5
2018-12-09 09:05:17.3819,172.8,50.5,29.5,29.22,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:05:17.6319,172.8,50.5,29.5,29.22,0,20.12,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:05:17.8819,172.8,50.5,29.5,29.22,0,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:18.1320,172.8,50.5,29.5,29.22,0,20.14,4,709,0,25,29.5,29.5
2018-12-09 09:05:18.3820,172.8,50.5,29.5,29.22,0,20.11,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:18.6320,172.8,50.5,29.5,29.22,0,20.13,66,5290,5280,0,29.5,29.5
2018-12-09 09:05:18.8820,172.8,50.5,29.5,29.22,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:19.1321,172.8,50.5,29.5,29.22,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:05:19.3821,172.8,50.5,29.5,29.22,0,20.12,65,-850,-860,0,29.5,29.5
2018-12-09 09:05:19.6321,172.8,50.5,29.5,29.22,0,20.11,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:19.8821,172.8,50.5,29.5,29.22,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:05:20.1321,172.8,50.5,29.5,29.22,0,20.12,67,24.6,24.7,0,29.5,29.5
2018-12-09 09:05:20.3821,172.8,50.5,29.5,29.22,0.1,20.14,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:20.6321,172.8,50.5,29.5,29.22,0,20.12,6,-860,24.6,3.6,29.5,29.5
2018-12-09 09:05:20.8821,172.8,50.5,29.5,29.22,0,20.12,7,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:21.1321,172.8,50.5,29.5,29.22,0.1,20.11,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:21.3821,172.8,50.5,29.5,29.22,0,20.14,2,708.9,0,27,29.5,29.5
2018-12-09 09:05:21.6320,172.8,50.5,29.5,29.22,0,20.14,61,711.3,706.1,0,29.5,29.5
2018-12-09 09:05:21.8820,172.8,50.5,29.5,29.22,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 09:05:22.1320,172.8,50.5,29.5,29.22,0,20.13,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:05:22.3821,172.8,50.5,29.5,29.22,0,20.15,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:22.6321,172.8,50.5,29.5,29.22,0,20.13,4,708.9,0,25,29.5,29.5
2018-12-09 09:05:22.8821,172.8,50.5,29.5,29.22,0,20.11,65,-870,-860,0,29.5,29.5
2018-12-09 09:05:23.1321,172.8,50.5,29.5,29.22,0,20.13,66,5290,5290,0,29.5,29.5
2018-12-09 09:05:23.3821,172.8,50.5,29.5,29.22,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:23.6321,172.8,50.5,29.5,29.22,0,20.08,2,708.9,0,27,29.5,29.5
2018-12-09 09:05:23.8821,172.8,50.5,29.5,29.22,0,20.09,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:24.1321,172.8,50.5,29.5,29.22,0,20.08,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:24.3821,172.8,50.5,29.5,29.22,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:05:24.6321,172.8,50.5,29.5,29.22,0,20.12,67,24.6,24.7,0,29.5,29.5
2018-12-09 09:05:24.8821,172.8,50.5,29.5,29.22,0,20.13,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:25.1321,172.8,50.5,29.5,29.22,0,20.13,6,-860,24.6,3.6,29.5,29.5
2018-12-09 09:05:25.3821,172.8,50.5,29.5,29.22,0.1,20.12,7,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:25.6321,172.8,50.5,29.5,29.22,0.1,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:25.8821,172.8,50.5,29.5,29.22,0,20.12,2,708.9,0,27,29.5,29.5
2018-12-09 09:05:26.1321,172.8,50.5,29.5,29.22,0,20.14,61,711.4,706.1,0,29.5,29.5
2018-12-09 09:05:26.3822,172.8,50.5,29.5,29.22,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:05:26.6322,172.8,50.5,29.5,29.22,0,20.1,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:05:26.8822,172.8,50.5,29.5,29.22,0,20.13,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:27.1322,172.8,50.5,29.5,29.22,0,20.13,4,708.9,0,25,29.5,29.5
2018-12-09 09:05:27.3822,172.8,50.5,29.5,29.22,0,20.1,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:27.6323,172.8,50.5,29.5,29.22,0,20.13,66,5290,5280,0,29.5,29.5
2018-12-09 09:05:27.8823,172.8,50.5,29.5,29.22,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:28.1322,172.8,50.5,29.5,29.22,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:05:28.3822,172.8,50.5,29.5,29.22,0,20.11,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:28.6321,172.8,50.5,29.5,29.22,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:28.8821,172.8,50.5,29.5,29.22,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:05:29.1321,172.8,50.5,29.5,29.22,0,20.11,67,24.6,24.7,0,29.5,29.5
2018-12-09 09:05:29.3821,172.8,50.5,29.5,29.22,0,20.13,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:29.6321,172.8,50.5,29.5,29.22,0.1,20.11,6,-850,24.6,3.6,29.5,29.5
2018-12-09 09:05:29.8821,172.8,50.5,29.5,29.22,0,20.11,7,-850,24.7,3.6,29.5,29.5
2018-12-09 09:05:30.1322,172.8,50.5,29.5,29.22,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:30.3822,172.8,50.5,29.5,29.22,0,20.1,2,709,0,27,29.5,29.5
2018-12-09 09:05:30.6322,172.8,50.5,29.5,29.22,0,20.15,61,711.2,706,0,29.5,29.5
2018-12-09 09:05:30.8822,172.8,50.5,29.5,29.22,0,20.09,62,425,425,0,29.5,29.5
2018-12-09 09:05:31.1322,172.8,50.5,29.5,29.22,0,20.13,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:05:31.3822,172.8,50.5,29.5,29.22,0,20.14,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:31.6322,172.8,50.5,29.5,29.22,0,20.15,4,709,0,25,29.5,29.5
2018-12-09 09:05:31.8823,172.8,50.5,29.5,29.22,0,20.18,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:32.1323,172.8,50.5,29.5,29.22,0,20.07,66,5280,5280,0,29.5,29.5
2018-12-09 09:05:32.3822,172.8,50.5,29.5,29.22,0,20.04,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:32.6322,172.8,50.5,29.5,29.22,0,20.16,2,709,0,27,29.5,29.5
2018-12-09 09:05:32.8822,172.8,50.5,29.5,29.22,0,20.04,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:33.1322,172.8,50.5,29.5,29.22,0,20.25,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:33.3822,172.8,50.5,29.5,29.22,0.1,20.08,63,50,50,0,29.5,29.5
2018-12-09 09:05:33.6322,172.8,50.5,29.5,29.22,0.1,20.07,67,24.6,24.7,0,29.5,29.5
2018-12-09 09:05:33.8822,172.8,50.5,29.5,29.22,0.1,20.09,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:34.1322,172.8,50.5,29.5,29.22,0.1,20.13,6,-860,24.6,3.6,29.5,29.5
2018-12-09 09:05:34.3822,172.8,50.5,29.5,29.22,0,20.12,7,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:34.6322,172.8,50.5,29.5,29.22,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:34.8822,172.8,50.5,29.5,29.22,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:05:35.1322,172.8,50.5,29.5,29.22,0,20.17,61,711.4,706.1,0,29.5,29.5
2018-12-09 09:05:35.3822,172.8,50.5,29.5,29.22,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:05:35.6322,172.8,50.5,29.5,29.22,0,20.12,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:05:35.8822,172.8,50.5,29.5,29.22,0,20.13,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:36.1322,172.8,50.5,29.5,29.22,0,20.12,4,709,0,25,29.5,29.5
2018-12-09 09:05:36.3822,172.8,50.5,29.5,29.22,0,20.21,65,-870,-860,0,29.5,29.5
2018-12-09 09:05:36.6323,172.8,50.5,29.5,29.22,0,20.13,66,5280,5280,0,29.5,29.5
2018-12-09 09:05:36.8823,172.8,50.5,29.5,29.22,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:37.1323,172.8,50.5,29.5,29.22,0,20.15,2,709,0,27,29.5,29.5
2018-12-09 09:05:37.3823,172.8,50.5,29.5,29.22,0,20.12,65,-850,-860,0,29.5,29.5
2018-12-09 09:05:37.6323,172.8,50.5,29.5,29.22,0,20.13,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:37.8823,172.8,50.5,29.5,29.22,0.1,20.12,63,50,50,0,29.5,29.5
2018-12-09 09:05:38.1323,172.8,50.5,29.5,29.22,0.1,20.13,67,24.6,24.7,0,29.5,29.5
2018-12-09 09:05:38.3823,172.8,50.5,29.5,29.22,0.1,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:38.6323,172.8,50.5,29.5,29.22,0.1,20.14,6,-860,24.6,3.6,29.5,29.5
2018-12-09 09:05:38.8823,172.8,50.5,29.5,29.22,0,20.12,7,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:39.1323,172.8,50.5,29.5,29.22,0,20.13,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:39.3823,172.8,50.5,29.5,29.22,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:05:39.6323,172.8,50.5,29.5,29.22,0,20.12,61,711.4,706.1,0,29.5,29.5
2018-12-09 09:05:39.8822,172.8,50.5,29.5,29.22,0,20.09,62,425,425,0,29.5,29.5
2018-12-09 09:05:40.1322,172.8,50.5,29.5,29.22,0,20.12,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:05:40.3822,172.8,50.5,29.5,29.22,0,20.13,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:40.6322,172.8,50.5,29.5,29.22,0,20.11,4,709,0,25,29.5,29.5
2018-12-09 09:05:40.8822,172.8,50.5,29.5,29.22,0,20.12,65,-870,-860,0,29.5,29.5
2018-12-09 09:05:41.1323,172.8,50.5,29.5,29.22,0,20.12,66,5280,5280,0,29.5,29.5
2018-12-09 09:05:41.3823,172.8,50.5,29.5,29.22,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:41.6323,172.8,50.5,29.5,29.22,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:05:41.8823,172.8,50.5,29.5,29.22,0.1,20.13,65,-860,-860,0,29.5,29.5
2018-12-09 09:05:42.1323,172.8,50.5,29.5,29.22,0,20.12,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:42.3823,172.8,50.5,29.5,29.22,0.1,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:05:42.6323,172.8,50.5,29.5,29.22,0,20.12,67,24.6,24.7,0,29.5,29.5
2018-12-09 09:05:42.8822,172.8,50.5,29.5,29.22,0.1,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:43.1322,172.8,50.5,29.5,29.22,0.1,20.13,6,-850,24.6,3.6,29.5,29.5
2018-12-09 09:05:43.3822,172.8,50.5,29.25,29.22,0.1,20.13,7,-860,24.7,3.6,29.5,29.5
2018-12-09 09:05:43.6322,172.8,50.5,29.25,29.22,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:43.8823,172.8,50.5,29.25,29.22,0,20.12,2,709,0,27,29.5,29.5
2018-12-09 09:05:44.1323,172.8,50.5,29.25,29.22,0,20.12,61,711.4,706,0,29.5,29.5
2018-12-09 09:05:44.3823,172.8,50.5,29.25,29.22,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 09:05:44.6322,172.8,50.5,29.25,29.22,0,20.12,64,8.1,8.2,0,29.5,29.5
2018-12-09 09:05:44.8822,172.8,50.5,29.25,29.22,0,20.12,3,709.1,0,25,29.5,29.5
2018-12-09 09:05:45.1322,172.8,50.5,29.25,29.22,0,20.13,4,709,0,25,29.5,29.5
2018-12-09 09:05:45.3822,172.8,50.5,29.25,29.22,0,20.13,65,-850,-860,0,29.5,29.5
2018-12-09 09:05:45.6322,172.8,50.5,29.25,29.22,0,20.12,66,5280,5280,0,29.5,29.5
2018-12-09 09:05:45.8822,172.8,50.5,29.25,29.22,0,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:46.1323,172.8,50.5,29.25,29.22,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:05:46.3823,172.8,50.5,29.25,29.22,0,20.12,65,-840,-860,0,29.5,29.5
2018-12-09 09:05:46.6323,172.8,50.5,29.25,29.22,0.1,20.1,51,3.62,3.6,0,29.5,29.5
2018-12-09 09:05:46.8823,172.8,50.5,29.25,29.22,0.1,20.13,63,50,50,0,29.5,29.5
2018-12-09 09:05:47.1323,172.8,50.5,29.25,29.22,0.1,20.13,67,24.6,24.6,0,29.5,29.5
2018-12-09 09:05:47.3823,172.8,50.5,29.25,29.22,0,20.13,52,3.63,3.6,0,29.5,29.5
2018-12-09 09:05:47.6323,172.8,50.5,29.25,29.22,0.1,20.12,6,-840,24.6,3.6,29.5,29.5
2018-12-09 09:05:47.8823,172.8,50.5,29.25,29.22,0.1,20.12,7,-870,24.6,3.6,29.5,29.5
2018-12-09 09:05:48.1323,172.8,50.5,29.25,29.22,0.1,20.12,1,709.1,0,27,29.5,29.5
2018-12-09 09:05:48.3823,172.8,50.5,29.25,29.22,0,20.13,2,709,0,27,29.5,29.5
2018-12-09 09:05:48.6323,172.8,50.5,29.25,29.22,0,20.12,61,711.4,706,0,29.5,29.5
2018-12-09 09:05:48.8823,172.8,50.5,29.25,29.22,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 09:05:49.1323,172.8,50.5,29.25,29.22,0,20.12,64,8.1,8.3,0,29.5,29.5
2018-12-09 09:05:49.3823,172.8,50.5,29.25,29.22,0,20.13,3,709.1,0,25,29,29.5
2018-12-09 09:05:49.6323,172.8,50.5,29.25,29.22,0,20.14,4,709,0,25,29,29.5
2018-12-09 09:05:49.8823,172.8,50.5,29.25,29.22,0,20.12,65,-840,-870,0,29,29.5
2018-12-09 09:05:50.1323,172.8,50.5,29.25,29.22,0,20.14,66,5280,5280,0,29,29.5
2018-12-09 09:05:50.3823,172.8,50.5,29.25,29.22,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:05:50.6323,172.8,50.5,29.25,29.22,0,20.14,2,709,0,27,29,29.5
2018-12-09 09:05:50.8823,172.8,50.5,29.25,29.22,0,20.12,65,-830,-860,0,29,29.5
2018-12-09 09:05:51.1323,172.8,50.5,29.25,29.22,0,20.13,51,3.62,3.6,0,29,29.5
2018-12-09 09:05:51.3823,172.8,50.5,29.25,29.22,0.1,20.12,63,50,50,0,29,29.5
2018-12-09 09:05:51.6323,172.8,50.5,29.25,29.22,0.1,20.12,67,24.6,24.6,0,29,29.5
2018-12-09 09:05:51.8823,172.8,50.5,29.25,29.22,0.1,20.12,52,3.63,3.6,0,29,29.5
2018-12-09 09:05:52.1323,172.8,50.5,29.25,29.22,0.1,20.12,6,-830,24.6,3.6,29,29.5
2018-12-09 09:05:52.3823,172.8,50.5,29.25,29.22,0.1,20.12,7,-870,24.6,3.6,29,29.5
2018-12-09 09:05:52.6323,172.8,50.5,29.25,29.22,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:05:52.8823,172.8,50.5,29.25,29.22,0.1,20.12,2,709,0,27,29,29.5
2018-12-09 09:05:53.1324,172.8,50.5,29.25,29.22,0,20.12,61,711.3,706,0,29,29.5
2018-12-09 09:05:53.3824,172.8,50.5,29.25,29.22,0,20.12,62,425,425,0,29,29.5
2018-12-09 09:05:53.6324,172.8,50.5,29.25,29.22,0,20.13,64,8.1,8.3,0,29,29.5
2018-12-09 09:05:53.8823,172.8,50.5,29.25,29.22,0,20.13,3,709.1,0,25,29,29.5
2018-12-09 09:05:54.1323,172.8,50.5,29.25,29.22,0,20.12,4,709,0,25,29,29.5
2018-12-09 09:05:54.3823,172.8,50.5,29.25,29.22,0,20.13,65,-830,-870,0,29,29.5
2018-12-09 09:05:54.6323,172.8,50.5,29.25,29.22,0,20.13,66,5280,5280,0,29,29.5
2018-12-09 09:05:54.8824,172.8,50.5,29.25,29.22,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:05:55.1324,172.8,50.5,29.25,29.22,0,20.12,2,709,0,27,29,29.5
2018-12-09 09:05:55.3824,172.8,50.5,29.25,29.22,0,20.12,65,-830,-870,0,29,29.5
2018-12-09 09:05:55.6324,172.8,50.5,29.25,29.22,0,20.12,51,3.62,3.6,0,29,29.5
2018-12-09 09:05:55.8824,172.8,50.5,29.25,29.22,0.1,20.13,63,50,50,0,29,29.5
2018-12-09 09:05:56.1324,172.8,50.5,29.25,29.22,0.1,20.12,67,24.5,24.6,0,29,29.5
2018-12-09 09:05:56.3824,172.8,50.5,29.25,29.22,0.1,20.13,52,3.63,3.6,0,29,29.5
2018-12-09 09:05:56.6324,172.8,50.5,29.25,29.22,0.1,20.12,6,-830,24.5,3.6,29,29.5
2018-12-09 09:05:56.8824,172.8,50.5,29.25,29.22,0.1,20.13,7,-880,24.6,3.6,29,29.5
2018-12-09 09:05:57.1324,172.8,50.5,29.25,29.22,0.1,20.1,1,709.1,0,27,29,29.5
2018-12-09 09:05:57.3824,172.8,50.5,29.25,29.22,0.1,20.12,2,709,0,27,29,29.5
2018-12-09 09:05:57.6324,172.8,50.5,29.25,29.22,0,20.12,61,711.4,706,0,29,29.5
2018-12-09 09:05:57.8824,172.8,50.5,29.25,29.22,0,20.13,62,425,425,0,29,29.5
2018-12-09 09:05:58.1324,172.8,50.5,29.25,29.22,0,20.12,64,8.1,8.2,0,29,29.5
2018-12-09 09:05:58.3824,172.8,50.5,29.25,29.22,0,20.12,3,709.1,0,25,29,29.5
2018-12-09 09:05:58.6324,172.8,50.5,29.25,29.22,0,20.13,4,709,0,25,29,29.5
2018-12-09 09:05:58.8824,172.8,50.5,29.25,29.22,0,20.12,65,-830,-880,0,29,29.5
2018-12-09 09:05:59.1324,172.8,50.5,29.25,29.22,0,20.13,66,5280,5280,0,29,29.5
2018-12-09 09:05:59.3824,172.8,50.5,29.25,29.22,0,20.15,1,709.1,0,27,29,29.5
2018-12-09 09:05:59.6324,172.8,50.5,29.25,29.22,0,20.14,2,709,0,27,29,29.5
2018-12-09 09:05:59.8824,172.8,50.5,29.25,29.22,0,20.12,65,-830,-880,0,29,29.5
2018-12-09 09:06:00.1325,172.8,50.5,29.25,29.22,0,20.13,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:00.3825,172.8,50.5,29.25,29.22,0.1,20.13,63,50,50,0,29,29.5
2018-12-09 09:06:00.6325,172.8,50.5,29.25,29.22,0.1,20.12,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:00.8825,172.8,50.5,29.25,29.22,0.1,20.12,52,3.63,3.6,0,29,29.5
2018-12-09 09:06:01.1325,172.8,50.5,29.25,29.22,0.1,20.12,6,-830,24.5,3.6,29,29.5
2018-12-09 09:06:01.3825,172.8,50.5,29.25,29.22,0,20.13,7,-880,24.6,3.6,29,29.5
2018-12-09 09:06:01.6325,172.8,50.5,29.25,29.22,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:01.8825,172.8,50.5,29.25,29.22,0.1,20.13,2,709,0,27,29,29.5
2018-12-09 09:06:02.1324,172.8,50.5,29.25,29.22,0.1,20.17,61,711.3,706.1,0,29,29.5
2018-12-09 09:06:02.3824,172.8,50.5,29.25,29.22,0,20.11,62,425,425,0,29,29.5
2018-12-09 09:06:02.6324,172.8,50.5,29.25,29.22,0,20.13,64,8.1,8.2,0,29,29.5
2018-12-09 09:06:02.8824,172.8,50.5,29.25,29.22,0,20.13,3,709.1,0,25,29,29.5
2018-12-09 09:06:03.1325,172.8,50.4,29.25,29.17,0,20.12,4,709,0,25,29,29.5
2018-12-09 09:06:03.3825,172.8,50.4,29.25,29.17,0,20.13,65,-830,-880,0,29,29.5
2018-12-09 09:06:03.6325,172.8,50.4,29.25,29.17,0,20.12,66,5280,5280,0,29,29.5
2018-12-09 09:06:03.8825,172.8,50.4,29.25,29.17,0,20.14,1,709.2,0,27,29,29.5
2018-12-09 09:06:04.1325,172.8,50.4,29.25,29.17,0,20.12,2,709,0,27,29,29.5
2018-12-09 09:06:04.3825,172.8,50.4,29.25,29.17,0,20.13,65,-830,-880,0,29,29.5
2018-12-09 09:06:04.6325,172.8,50.4,29.25,29.17,0,20.13,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:04.8825,172.8,50.4,29.25,29.17,0,20.13,63,50,50,0,29,29.5
2018-12-09 09:06:05.1325,172.8,50.4,29.25,29.17,0,20.12,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:05.3825,172.8,50.4,29.25,29.17,0,20.12,52,3.63,3.6,0,29,29.5
2018-12-09 09:06:05.6325,172.8,50.4,29.25,29.17,0,20.12,6,-830,24.5,3.6,29,29.5
2018-12-09 09:06:05.8825,172.8,50.4,29.25,29.17,0.1,20.12,7,-880,24.6,3.6,29,29.5
2018-12-09 09:06:06.1325,172.8,50.4,29.25,29.17,0.1,20.12,1,709.2,0,27,29,29.5
2018-12-09 09:06:06.3825,172.8,50.4,29.25,29.17,0.1,20.12,2,709,0,27,29,29.5
2018-12-09 09:06:06.6325,172.8,50.4,29.25,29.17,0,20.13,61,711.2,706.1,0,29,29.5
2018-12-09 09:06:06.8825,172.8,50.4,29.25,29.17,0,20.12,62,425,425,0,29,29.5
2018-12-09 09:06:07.1325,172.8,50.4,29.25,29.17,0,20.12,64,8.1,8.3,0,29,29.5
2018-12-09 09:06:07.3825,172.8,50.4,29.25,29.17,0,20.11,3,709.2,0,25,29,29.5
2018-12-09 09:06:07.6325,172.8,50.4,29.25,29.17,0,20.13,4,709,0,25,29,29.5
2018-12-09 09:06:07.8825,172.8,50.4,29.25,29.17,0,20.12,65,-830,-880,0,29,29.5
2018-12-09 09:06:08.1325,172.8,50.4,29.25,29.17,0,20.13,66,5270,5270,0,29,29.5
2018-12-09 09:06:08.3826,172.8,50.4,29.25,29.17,0,20.12,1,709.2,0,27,29,29.5
2018-12-09 09:06:08.6326,172.8,50.4,29.25,29.17,0,20.13,2,709,0,27,29,29.5
2018-12-09 09:06:08.8826,172.8,50.4,29.25,29.17,0,20.13,65,-830,-880,0,29,29.5
2018-12-09 09:06:09.1326,172.8,50.4,29.25,29.17,0,20.13,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:09.3826,172.8,50.4,29.25,29.17,0,20.13,63,50,50,0,29,29.5
2018-12-09 09:06:09.6325,172.8,50.4,29.25,29.17,0,20.13,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:09.8825,172.8,50.4,29.25,29.17,0,20.13,52,3.63,3.6,0,29,29.5
2018-12-09 09:06:10.1325,172.8,50.4,29.25,29.17,0.1,20.13,6,-820,24.5,3.6,29,29.5
2018-12-09 09:06:10.3825,172.8,50.4,29.25,29.17,0.1,20.13,7,-880,24.6,3.6,29,29.5
2018-12-09 09:06:10.6325,172.8,50.4,29.25,29.17,0.1,20.13,1,709.2,0,27,29,29.5
2018-12-09 09:06:10.8826,172.8,50.4,29.25,29.17,0.1,20.12,2,709,0,27,29,29.5
2018-12-09 09:06:11.1326,172.8,50.4,29.25,29.17,0,20.12,61,711.4,706,0,29,29.5
2018-12-09 09:06:11.3826,172.8,50.4,29.25,29.17,0,20.13,62,425,425,0,29,29.5
2018-12-09 09:06:11.6326,172.8,50.4,29.25,29.17,0,20.12,64,8.1,8.2,0,29,29.5
2018-12-09 09:06:11.8826,172.8,50.4,29.25,29.17,0,20.12,3,709.2,0,25,29,29.5
2018-12-09 09:06:12.1326,172.8,50.4,29.25,29.17,0,20.12,4,708.9,0,25,29,29.5
2018-12-09 09:06:12.3826,172.8,50.4,29.25,29.17,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:12.6326,172.8,50.4,29.25,29.17,0,20.12,66,5270,5270,0,29,29.5
2018-12-09 09:06:12.8826,172.8,50.4,29.25,29.17,0,20.12,1,709.2,0,27,29,29.5
2018-12-09 09:06:13.1326,172.8,50.4,29.25,29.17,0,20.13,2,708.9,0,27,29,29.5
2018-12-09 09:06:13.3826,172.8,50.4,29.25,29.17,0,20.12,65,-830,-880,0,29,29.5
2018-12-09 09:06:13.6326,172.8,50.4,29.25,29.17,0,20.14,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:13.8826,172.8,50.4,29.25,29.17,0,20.12,63,50,50,0,29,29.5
2018-12-09 09:06:14.1326,172.8,50.4,29.25,29.17,0,20.13,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:14.3826,172.8,50.4,29.25,29.17,0,20.13,52,3.62,3.6,0,29,29.5
2018-12-09 09:06:14.6326,172.8,50.4,29.25,29.17,0.1,20.13,6,-820,24.5,3.6,29,29.5
2018-12-09 09:06:14.8826,172.8,50.4,29.25,29.17,0,20.13,7,-880,24.6,3.6,29,29.5
2018-12-09 09:06:15.1326,172.8,50.4,29.25,29.17,0.1,20.12,1,709.2,0,27,29,29.5
2018-12-09 09:06:15.3826,172.8,50.4,29.25,29.17,0.1,20.12,2,708.9,0,27,29,29.5
2018-12-09 09:06:15.6326,172.8,50.4,29.25,29.17,0,20.12,61,711.3,706.1,0,29,29.5
2018-12-09 09:06:15.8826,172.8,50.4,29.25,29.17,0,20.13,62,425,425,0,29,29.5
2018-12-09 09:06:16.1326,172.8,50.4,29.25,29.17,0,20.15,64,8.1,8.2,0,29,29.5
2018-12-09 09:06:16.3826,172.8,50.4,29.25,29.17,0,20.12,3,709.2,0,25,29,29.5
2018-12-09 09:06:16.6326,172.8,50.4,29.25,29.17,0,20.13,4,708.9,0,25,29,29.5
2018-12-09 09:06:16.8826,172.8,50.4,29.25,29.17,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:17.1326,172.8,50.4,29.25,29.17,0,20.12,66,5270,5260,0,29,29.5
2018-12-09 09:06:17.3826,172.8,50.4,29.25,29.17,0,20.12,1,709.2,0,27,29,29.5
2018-12-09 09:06:17.6326,172.8,50.4,29.25,29.17,0,20.12,2,708.9,0,27,29,29.5
2018-12-09 09:06:17.8826,172.8,50.4,29.25,29.17,0,20.13,65,-830,-890,0,29,29.5
2018-12-09 09:06:18.1326,172.8,50.4,29.25,29.17,0,20.13,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:18.3826,172.8,50.4,29.25,29.17,0,20.13,63,50,50,0,29,29.5
2018-12-09 09:06:18.6326,172.8,50.4,29.25,29.17,0,20.13,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:18.8826,172.8,50.4,29.25,29.17,0.1,20.12,52,3.62,3.6,0,29,29.5
2018-12-09 09:06:19.1326,172.8,50.4,29.25,29.17,0,20.12,6,-820,24.5,3.6,29,29.5
2018-12-09 09:06:19.3826,172.8,50.4,29.25,29.17,0.1,20.12,7,-880,24.6,3.6,29,29.5
2018-12-09 09:06:19.6326,172.8,50.4,29.25,29.17,0.1,20.13,1,709.2,0,27,29,29.5
2018-12-09 09:06:19.8826,172.8,50.4,29.25,29.17,0.1,20.14,2,709,0,27,29,29.5
2018-12-09 09:06:20.1326,172.8,50.4,29.25,29.17,0,20.12,61,711.3,706.1,0,29,29.5
2018-12-09 09:06:20.3827,172.8,50.4,29.25,29.17,0,20.12,62,425,425,0,29,29.5
2018-12-09 09:06:20.6327,172.8,50.4,29.25,29.17,0,20.12,64,8.1,8.3,0,29,29.5
2018-12-09 09:06:20.8827,172.8,50.4,29.25,29.17,0,20.12,3,709.2,0,25,29,29.5
2018-12-09 09:06:21.1327,172.8,50.4,29.25,29.17,0,20.12,4,709,0,25,29,29.5
2018-12-09 09:06:21.3827,172.8,50.4,29.25,29.17,0,20.13,65,-830,-890,0,29,29.5
2018-12-09 09:06:21.6327,172.8,50.4,29.25,29.17,0,20.13,66,5260,5260,0,29,29.5
2018-12-09 09:06:21.8827,172.8,50.4,29.25,29.17,0,20.13,1,709.2,0,27,29,29.5
2018-12-09 09:06:22.1327,172.8,50.4,29.25,29.17,0,20.13,2,709,0,27,29,29.5
2018-12-09 09:06:22.3827,172.8,50.4,29.25,29.17,0,20.13,65,-830,-890,0,29,29.5
2018-12-09 09:06:22.6327,172.8,50.4,29.25,29.17,0,20.12,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:22.8827,172.8,50.4,29.25,29.17,0,20.11,63,50,50,0,29,29.5
2018-12-09 09:06:23.1327,172.8,50.4,29.25,29.17,0,20.13,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:23.3827,172.8,50.4,29.25,29.17,0,20.13,52,3.62,3.6,0,29,29.5
2018-12-09 09:06:23.6327,172.8,50.4,29.25,29.17,0,20.13,6,-820,24.5,3.6,29,29.5
2018-12-09 09:06:23.8827,172.8,50.4,29.25,29.17,0.1,20.12,7,-880,24.6,3.6,29,29.5
2018-12-09 09:06:24.1327,172.8,50.4,29.25,29.17,0.1,20.12,1,709.2,0,27,29,29.5
2018-12-09 09:06:24.3827,172.8,50.4,29.25,29.17,0.1,20.13,2,709,0,27,29,29.5
2018-12-09 09:06:24.6327,172.8,50.4,29.25,29.17,0.1,20.13,61,711.3,706,0,29,29.5
2018-12-09 09:06:24.8827,172.8,50.4,29.25,29.17,0,20.12,62,425,425,0,29,29.5
2018-12-09 09:06:25.1327,172.8,50.4,29.25,29.17,0.1,20.12,64,8.1,8.2,0,29,29.5
2018-12-09 09:06:25.3827,172.8,50.4,29.25,29.17,0,20.12,3,709.2,0,25,29,29.5
2018-12-09 09:06:25.6327,172.8,50.4,29.25,29.17,0,20.13,4,709,0,25,29,29.5
2018-12-09 09:06:25.8827,172.8,50.4,29.25,29.17,0,20.13,65,-830,-880,0,29,29.5
2018-12-09 09:06:26.1327,172.8,50.4,29.25,29.17,0,20.11,66,5260,5260,0,29,29.5
2018-12-09 09:06:26.3827,172.8,50.4,29.25,29.17,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:26.6327,172.8,50.4,29.25,29.17,0,20.13,2,709,0,27,29,29.5
2018-12-09 09:06:26.8827,172.8,50.4,29.25,29.17,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:27.1327,172.8,50.4,29.25,29.17,0,20.12,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:27.3828,172.8,50.4,29.25,29.17,0,20.12,63,50,50,0,29,29.5
2018-12-09 09:06:27.6327,172.8,50.4,29.25,29.17,0,20.13,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:27.8827,172.8,50.4,29.25,29.17,0,20.12,52,3.63,3.6,0,29,29.5
2018-12-09 09:06:28.1327,172.8,50.4,29.25,29.17,0,20.11,6,-820,24.5,3.6,29,29.5
2018-12-09 09:06:28.3827,172.8,50.4,29.25,29.17,0,20.12,7,-890,24.6,3.6,29,29.5
2018-12-09 09:06:28.6327,172.8,50.4,29.25,29.17,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:28.8827,172.8,50.4,29.25,29.17,0.1,20.13,2,709,0,27,29,29.5
2018-12-09 09:06:29.1328,172.8,50.4,29.25,29.17,0.1,20.13,61,711.4,706.1,0,29,29.5
2018-12-09 09:06:29.3828,172.8,50.4,29.25,29.17,0,20.14,62,425,425,0,29,29.5
2018-12-09 09:06:29.6328,172.8,50.4,29.25,29.17,0,20.13,64,8.1,8.3,0,29,29.5
2018-12-09 09:06:29.8827,172.8,50.4,29.25,29.17,0,20.12,3,709.1,0,25,29,29.5
2018-12-09 09:06:30.1327,172.8,50.3,29.25,29.11,0,20.13,4,709,0,25,29,29.5
2018-12-09 09:06:30.3828,172.8,50.3,29.25,29.11,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:30.6328,172.8,50.3,29.25,29.11,0,20.14,66,5270,5270,0,29,29.5
2018-12-09 09:06:30.8828,172.8,50.3,29.25,29.11,0,20.13,1,709.1,0,27,29,29.5
2018-12-09 09:06:31.1328,172.8,50.3,29.25,29.11,0,20.12,2,709,0,27,29,29.5
2018-12-09 09:06:31.3828,172.8,50.3,29.25,29.11,0,20.13,65,-830,-890,0,29,29.5
2018-12-09 09:06:31.6328,172.8,50.3,29.25,29.11,0,20.12,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:31.8828,172.8,50.3,29.25,29.11,0,20.13,63,50,50,0,29,29.5
2018-12-09 09:06:32.1328,172.8,50.3,29.25,29.11,0,20.13,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:32.3828,172.8,50.3,29.25,29.11,0,20.12,52,3.63,3.6,0,29,29.5
2018-12-09 09:06:32.6328,172.8,50.3,29.25,29.11,0,20.12,6,-820,24.5,3.6,29,29.5
2018-12-09 09:06:32.8828,172.8,50.3,29.25,29.11,0,20.13,7,-890,24.6,3.6,29,29.5
2018-12-09 09:06:33.1328,172.8,50.3,29.25,29.11,0.1,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:33.3828,172.8,50.3,29.25,29.11,0.1,20.12,2,709,0,27,29,29.5
2018-12-09 09:06:33.6328,172.8,50.3,29.25,29.11,0.1,20.13,61,711.3,706.1,0,29,29.5
2018-12-09 09:06:33.8828,172.8,50.3,29.25,29.11,0,20.11,62,425,425,0,29,29.5
2018-12-09 09:06:34.1328,172.8,50.3,29.25,29.11,0.1,20.13,64,8.1,8.2,0,29,29.5
2018-12-09 09:06:34.3828,172.8,50.3,29.25,29.11,0.1,20.12,3,709.1,0,25,29,29.5
2018-12-09 09:06:34.6328,172.8,50.3,29.25,29.11,0,20.12,4,709,0,25,29,29.5
2018-12-09 09:06:34.8828,172.8,50.3,29.25,29.11,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:35.1328,172.8,50.3,29.25,29.11,0,20.12,66,5260,5260,0,29,29.5
2018-12-09 09:06:35.3828,172.8,50.3,29.25,29.11,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:35.6328,172.8,50.3,29.25,29.11,0,20.12,2,709,0,27,29,29.5
2018-12-09 09:06:35.8828,172.8,50.3,29.25,29.11,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:36.1328,172.8,50.3,29.25,29.11,0,20.12,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:36.3828,172.8,50.3,29.25,29.11,0,20.12,63,50,50,0,29,29.5
2018-12-09 09:06:36.6328,172.8,50.3,29.25,29.11,0,20.12,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:36.8828,172.8,50.3,29.25,29.11,0,20.12,52,3.63,3.6,0,29,29.5
2018-12-09 09:06:37.1328,172.8,50.3,29.25,29.11,0,20.13,6,-830,24.5,3.6,29,29.5
2018-12-09 09:06:37.3828,172.8,50.3,29.25,29.11,0,20.12,7,-890,24.6,3.6,29,29.5
2018-12-09 09:06:37.6328,172.8,50.3,29.25,29.11,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:37.8828,172.8,50.3,29.25,29.11,0,20.12,2,709,0,27,29,29.5
2018-12-09 09:06:38.1329,172.8,50.3,29.25,29.11,0.1,20.11,61,711.3,706,0,29,29.5
2018-12-09 09:06:38.3829,172.8,50.3,29.25,29.11,0.1,20.12,62,425,425,0,29,29.5
2018-12-09 09:06:38.6329,172.8,50.3,29.25,29.11,0.1,20.12,64,8.1,8.2,0,29,29.5
2018-12-09 09:06:38.8829,172.8,50.3,29.25,29.11,0,20.14,3,709.1,0,25,29,29.5
2018-12-09 09:06:39.1329,172.8,50.2,29.25,29.05,0,20.12,4,709,0,25,29,29.5
2018-12-09 09:06:39.3829,172.8,50.2,29.25,29.05,0,20.13,65,-830,-890,0,29,29.5
2018-12-09 09:06:39.6329,172.8,50.2,29.25,29.05,0,20.12,66,5260,5260,0,29,29.5
2018-12-09 09:06:39.8829,172.8,50.2,29.25,29.05,0,20.13,1,709.1,0,27,29,29.5
2018-12-09 09:06:40.1329,172.8,50.2,29.25,29.05,0,20.13,2,709,0,27,29,29.5
2018-12-09 09:06:40.3829,172.8,50.2,29.25,29.05,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:40.6329,172.8,50.2,29.25,29.05,0,20.13,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:40.8829,172.8,50.2,29.25,29.05,0,20.12,63,50,50,0,29,29.5
2018-12-09 09:06:41.1329,172.8,50.2,29.25,29.05,0,20.11,67,24.5,24.6,0,29,29.5
2018-12-09 09:06:41.3829,172.8,50.2,29.25,29.05,0,20.13,52,3.63,3.6,0,29,29.5
2018-12-09 09:06:41.6329,172.8,50.2,29.25,29.05,0,20.12,6,-830,24.5,3.6,29,29.5
2018-12-09 09:06:41.8829,172.8,50.2,29.25,29.05,0,20.12,7,-890,24.5,3.6,29,29.5
2018-12-09 09:06:42.1329,172.8,50.2,29.25,29.05,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:42.3829,172.8,50.1,29.25,28.99,0,20.13,2,709,0,27,29,29.5
2018-12-09 09:06:42.6329,172.8,50.1,29.25,28.99,0.1,20.12,61,711.3,706,0,29,29.5
2018-12-09 09:06:42.8829,172.8,50.1,29.25,28.99,0.1,20.12,62,425,425,0,29,29.5
2018-12-09 09:06:43.1329,172.8,50.1,29.25,28.99,0,20.12,64,8.1,8.2,0,29,29.5
2018-12-09 09:06:43.3829,172.8,50.1,29.25,28.99,0,20.12,3,709.1,0,25,29,29.5
2018-12-09 09:06:43.6329,172.8,50.1,29.25,28.99,0.1,20.12,4,709,0,25,29,29.5
2018-12-09 09:06:43.8829,172.8,50.1,29.25,28.99,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:44.1329,172.8,50.1,29.25,28.99,0,20.12,66,5260,5260,0,29,29.5
2018-12-09 09:06:44.3829,172.8,50.1,29.25,28.99,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:44.6329,172.8,50.1,29.25,28.99,0,20.14,2,709,0,27,29,29.5
2018-12-09 09:06:44.8829,172.8,50.1,29.25,28.99,0,20.13,65,-830,-890,0,29,29.5
2018-12-09 09:06:45.1329,172.8,50.1,29.25,28.99,0,20.12,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:45.3829,172.8,50.1,29.25,28.99,0,20.12,63,50,50,0,29,29.5
2018-12-09 09:06:45.6329,172.8,50.1,29.25,28.99,0,20.12,67,24.5,24.5,0,29,29.5
2018-12-09 09:06:45.8829,172.8,50.1,29.25,28.99,0,20.13,52,3.63,3.6,0,29,29.5
2018-12-09 09:06:46.1329,172.8,50.1,29.25,28.99,0,20.13,6,-830,24.5,3.6,29,29.5
2018-12-09 09:06:46.3829,172.8,50.1,29.25,28.99,0,20.12,7,-890,24.5,3.6,29,29.5
2018-12-09 09:06:46.6329,172.8,50.1,29.25,28.99,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:46.8829,172.8,50.1,29.25,28.99,0,20.12,2,709,0,27,29,29.5
2018-12-09 09:06:47.1329,172.8,50.1,29.25,28.99,0,20.12,61,711.3,706.1,0,29,29.5
2018-12-09 09:06:47.3830,172.8,50.1,29.25,28.99,0.1,20.13,62,425,425,0,29,29.5
2018-12-09 09:06:47.6330,172.8,50.1,29.25,28.99,0,20.13,64,8.1,8.2,0,29,29.5
2018-12-09 09:06:47.8830,172.8,50.1,29.25,28.99,0.1,20.13,3,709.1,0,25,29,29.5
2018-12-09 09:06:48.1330,172.8,50.1,29.25,28.99,0,20.12,4,708.9,0,25,29,29.5
2018-12-09 09:06:48.3830,172.8,50.1,29.25,28.99,0,20.12,65,-820,-890,0,29,29.5
2018-12-09 09:06:48.6330,172.8,50.1,29.25,28.99,0.1,20.12,66,5260,5260,0,29,29.5
2018-12-09 09:06:48.8830,172.8,50.1,29.25,28.99,0,20.13,1,709.1,0,27,29,29.5
2018-12-09 09:06:49.1330,172.8,50.1,29.25,28.99,0,20.12,2,708.9,0,27,29,29.5
2018-12-09 09:06:49.3830,172.8,50.1,29.25,28.99,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:49.6330,172.8,50.1,29.25,28.99,0,20.12,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:49.8830,172.8,50.1,29.25,28.99,0,20.13,63,50,50,0,29,29.5
2018-12-09 09:06:50.1330,172.8,50.1,29.25,28.99,0,20.12,67,24.5,24.5,0,29,29.5
2018-12-09 09:06:50.3830,172.8,50.1,29.25,28.99,0,20.12,52,3.62,3.6,0,29,29.5
2018-12-09 09:06:50.6330,172.8,50.1,29.25,28.99,0,20.11,6,-830,24.4,3.6,29,29.5
2018-12-09 09:06:50.8830,172.8,50.1,29.25,28.99,0,20.13,7,-880,24.5,3.6,29,29.5
2018-12-09 09:06:51.1330,172.8,50.1,29.25,28.99,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:51.3829,172.8,50.1,29.25,28.99,0,20.12,2,708.9,0,27,29,29.5
2018-12-09 09:06:51.6329,172.8,50.1,29.25,28.99,0,20.12,61,711.3,706.1,0,29,29.5
2018-12-09 09:06:51.8829,172.8,50.1,29.25,28.99,0,20.15,62,425,425,0,29,29.5
2018-12-09 09:06:52.1329,172.8,50.1,29.25,28.99,0,20.14,64,8.1,8.2,0,29,29.5
2018-12-09 09:06:52.3829,172.8,50.1,29.25,28.99,0.1,20.12,3,709.1,0,25,29,29.5
2018-12-09 09:06:52.6329,172.8,50.1,29.25,28.99,0.1,20.12,4,708.9,0,25,29,29.5
2018-12-09 09:06:52.8829,172.8,50.1,29.25,28.99,0.1,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:53.1329,172.8,50.1,29.25,28.99,0,20.13,66,5260,5260,0,29,29.5
2018-12-09 09:06:53.3830,172.8,50.1,29.25,28.99,0,20.12,1,709.1,0,27,29,29.5
2018-12-09 09:06:53.6330,172.8,50.1,29.25,28.99,0,20.14,2,708.9,0,27,29,29.5
2018-12-09 09:06:53.8830,172.8,50.1,29.25,28.99,0,20.12,65,-830,-890,0,29,29.5
2018-12-09 09:06:54.1330,172.8,50.1,29,28.99,0,20.12,51,3.62,3.6,0,29,29.5
2018-12-09 09:06:54.3830,172.8,50.1,29,28.99,0,20.12,63,50,50,0,29,29.5
2018-12-09 09:06:54.6330,172.8,50.1,29,28.99,0,20.33,67,24.4,24.5,0,29,29.5
2018-12-09 09:06:54.8830,172.8,50.1,29,28.99,0,20.34,52,3.63,3.6,0,29,29
2018-12-09 09:06:55.1330,172.8,50.1,29,28.99,0,20.32,6,-830,24.4,3.6,29,29
2018-12-09 09:06:55.3830,172.8,50.1,29,28.99,0,20.33,7,-880,24.5,3.6,29,29
2018-12-09 09:06:55.6330,172.8,50.1,29,28.99,0,20.31,1,709,0,27,29,29
2018-12-09 09:06:55.8830,172.8,50.1,29,28.99,0,20.34,2,709,0,27,29,29
2018-12-09 09:06:56.1330,172.8,50.1,29,28.99,0,20.27,61,711.3,706,0,29,29
2018-12-09 09:06:56.3830,172.8,50.1,29,28.99,0.1,20.32,62,425,425,0,29,29
2018-12-09 09:06:56.6330,172.8,50.1,29,28.99,0.1,20.34,64,8.1,8.2,0,29,29
2018-12-09 09:06:56.8830,172.8,50.1,29,28.99,0.1,20.31,3,709,0,25,29,29
2018-12-09 09:06:57.1330,172.8,50.1,29,28.99,0.1,20.32,4,709,0,25,29,29
2018-12-09 09:06:57.3830,172.8,50.1,29,28.99,0.1,20.31,65,-830,-870,0,29,29
2018-12-09 09:06:57.6330,172.8,50.1,29,28.99,0.1,20.32,66,5250,5250,0,29,29
2018-12-09 09:06:57.8830,172.8,50.1,29,28.99,0,20.31,1,709,0,27,29,29
2018-12-09 09:06:58.1331,172.8,50.1,29,28.99,0,20.32,2,709,0,27,29,29
2018-12-09 09:06:58.3831,172.8,50.1,29,28.99,0,20.31,65,-830,-870,0,29,29
2018-12-09 09:06:58.6331,172.8,50.1,29,28.99,0,20.34,51,3.62,3.6,0,29,29
2018-12-09 09:06:58.8831,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 09:06:59.1331,172.8,50.1,29,28.99,0,20.32,67,24.4,24.5,0,29,29
2018-12-09 09:06:59.3830,172.8,50.1,29,28.99,0,20.33,52,3.63,3.6,0,29,29
2018-12-09 09:06:59.6330,172.8,50.1,29,28.99,0,20.32,6,-840,24.4,3.6,29,29
2018-12-09 09:06:59.8830,172.8,50.1,29,28.99,0,20.34,7,-870,24.5,3.6,29,29
2018-12-09 09:07:00.1330,172.8,50.1,29,28.99,0,20.32,1,709,0,27,29,29
2018-12-09 09:07:00.3830,172.8,50.1,29,28.99,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:00.6330,172.8,50.1,29,28.99,0,20.32,61,711.4,706.1,0,29,29
2018-12-09 09:07:00.8830,172.8,50.1,29,28.99,0,20.33,62,425,425,0,29,29
2018-12-09 09:07:01.1331,172.8,50.1,29,28.99,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:07:01.3831,172.8,50.1,29,28.99,0.1,20.33,3,709,0,25,29,29
2018-12-09 09:07:01.6331,172.8,50.1,29,28.99,0,20.32,4,709,0,25,29,29
2018-12-09 09:07:01.8831,172.8,50.1,29,28.99,0.1,20.32,65,-830,-860,0,29,29
2018-12-09 09:07:02.1331,172.8,50.1,29,28.99,0,20.32,66,5250,5250,0,29,29
2018-12-09 09:07:02.3831,172.8,50.1,29,28.99,0.1,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:02.6331,172.8,50.1,29,28.99,0.1,20.33,2,709,0,27,29,29
2018-12-09 09:07:02.8831,172.8,50.1,29,28.99,0,20.32,65,-840,-860,0,29,29
2018-12-09 09:07:03.1331,172.8,50.1,29,28.99,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:03.3831,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 09:07:03.6331,172.8,50.1,29,28.99,0,20.31,67,24.4,24.5,0,29,29
2018-12-09 09:07:03.8831,172.8,50.1,29,28.99,0,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:07:04.1331,172.8,50.1,29,28.99,0,20.32,6,-840,24.4,3.6,29,29
2018-12-09 09:07:04.3831,172.8,50.1,29,28.99,0,20.33,7,-860,24.5,3.6,29,29
2018-12-09 09:07:04.6331,172.8,50.1,29,28.99,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:04.8831,172.8,50.1,29,28.99,0,20.33,2,709,0,27,29,29
2018-12-09 09:07:05.1331,172.8,50.1,29,28.99,0,20.32,61,711.4,706.1,0,29,29
2018-12-09 09:07:05.3831,172.8,50.1,29,28.99,0.1,20.32,62,425,425,0,29,29
2018-12-09 09:07:05.6331,172.8,50.1,29,28.99,0,20.31,64,8.1,8.2,0,29,29
2018-12-09 09:07:05.8831,172.8,50.1,29,28.99,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:07:06.1331,172.8,50.1,29,28.99,0.1,20.32,4,709,0,25,29,29
2018-12-09 09:07:06.3831,172.8,50.1,29,28.99,0.1,20.32,65,-840,-860,0,29,29
2018-12-09 09:07:06.6331,172.8,50.1,29,28.99,0.1,20.31,66,5250,5250,0,29,29
2018-12-09 09:07:06.8831,172.8,50.1,29,28.99,0.1,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:07.1331,172.8,50.1,29,28.99,0.1,20.32,2,709,0,27,29,29
2018-12-09 09:07:07.3831,172.8,50.1,29,28.99,0.1,20.32,65,-840,-860,0,29,29
2018-12-09 09:07:07.6331,172.8,50.1,29,28.99,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:07.8831,172.8,50.1,29,28.99,0,20.33,63,50,50,0,29,29
2018-12-09 09:07:08.1331,172.8,50.1,29,28.99,0,20.33,67,24.4,24.5,0,29,29
2018-12-09 09:07:08.3831,172.8,50.1,29,28.99,0,20.33,52,3.63,3.6,0,29,29
2018-12-09 09:07:08.6331,172.8,50.1,29,28.99,0,20.33,6,-840,24.4,3.6,29,29
2018-12-09 09:07:08.8831,172.8,50.1,29,28.99,0,20.33,7,-860,24.5,3.6,29,29
2018-12-09 09:07:09.1331,172.8,50.1,29,28.99,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:09.3831,172.8,50.1,29,28.99,0,20.33,2,708.9,0,27,29,29
2018-12-09 09:07:09.6332,172.8,50.1,29,28.99,0,20.32,61,711.4,706.1,0,29,29
2018-12-09 09:07:09.8832,172.8,50.1,29,28.99,0,20.31,62,425,425,0,29,29
2018-12-09 09:07:10.1332,172.8,50.1,29,28.99,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:07:10.3832,172.8,50.1,29,28.99,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:07:10.6332,172.8,50.1,29,28.99,0,20.31,4,708.9,0,25,29,29
2018-12-09 09:07:10.8832,172.8,50.1,29,28.99,0,20.32,65,-840,-860,0,29,29
2018-12-09 09:07:11.1332,172.8,50.1,29,28.99,0,20.32,66,5250,5250,0,29,29
2018-12-09 09:07:11.3831,172.8,50.1,29,28.99,0.1,20.33,1,709.1,0,27,29,29
2018-12-09 09:07:11.6331,172.8,50.1,29,28.99,0.1,20.32,2,708.9,0,27,29,29
2018-12-09 09:07:11.8832,172.8,50.1,29,28.99,0.1,20.33,65,-850,-860,0,29,29
2018-12-09 09:07:12.1332,172.8,50.1,29,28.99,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:12.3832,172.8,50.1,29,28.99,0,20.27,63,50,50,0,29,29
2018-12-09 09:07:12.6332,172.8,50.1,29,28.99,0,20.32,67,24.4,24.5,0,29,29
2018-12-09 09:07:12.8832,172.8,50.1,29,28.99,0,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:07:13.1332,172.8,50.1,29,28.99,0,20.33,6,-850,24.4,3.6,29,29
2018-12-09 09:07:13.3832,172.8,50.1,29,28.99,0,20.32,7,-860,24.5,3.6,29,29
2018-12-09 09:07:13.6332,172.8,50.1,29,28.99,0,20.33,1,709.1,0,27,29,29
2018-12-09 09:07:13.8832,172.8,50.1,29,28.99,0,20.31,2,708.9,0,27,29,29
2018-12-09 09:07:14.1332,172.8,50.1,29,28.99,0,20.31,61,711.3,706,0,29,29
2018-12-09 09:07:14.3832,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 09:07:14.6332,172.8,50.1,29,28.99,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:07:14.8832,172.8,50.1,29,28.99,0,20.34,3,709.1,0,25,29,29
2018-12-09 09:07:15.1332,172.8,50.1,29,28.99,0,20.32,4,708.9,0,25,29,29
2018-12-09 09:07:15.3832,172.8,50.1,29,28.99,0,20.32,65,-850,-860,0,29,29
2018-12-09 09:07:15.6332,172.8,50.1,29,28.99,0.1,20.32,66,5250,5250,0,29,29
2018-12-09 09:07:15.8832,172.8,50.1,29,28.99,0.1,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:16.1332,172.8,50.1,29,28.99,0.1,20.32,2,708.9,0,27,29,29
2018-12-09 09:07:16.3832,172.8,50.1,29,28.99,0.1,20.32,65,-850,-850,0,29,29
2018-12-09 09:07:16.6332,172.8,50.1,29,28.99,0.1,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:16.8832,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 09:07:17.1332,172.8,50.1,29,28.99,0,20.33,67,24.4,24.5,0,29,29
2018-12-09 09:07:17.3832,172.8,50.1,29,28.99,0,20.33,52,3.63,3.6,0,29,29
2018-12-09 09:07:17.6332,172.8,50.1,29,28.99,0,20.32,6,-850,24.4,3.6,29,29
2018-12-09 09:07:17.8832,172.8,50.1,29,28.99,0,20.31,7,-850,24.5,3.6,29,29
2018-12-09 09:07:18.1332,172.8,50.1,29,28.99,0,20.31,1,709.2,0,27,29,29
2018-12-09 09:07:18.3832,172.8,50.1,29,28.99,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:18.6332,172.8,50.1,29,28.99,0,20.32,61,711.4,706,0,29,29
2018-12-09 09:07:18.8832,172.8,50.1,29,28.99,0,20.33,62,425,425,0,29,29
2018-12-09 09:07:19.1332,172.8,50.1,29,28.99,0,20.33,64,8.1,8.2,0,29,29
2018-12-09 09:07:19.3832,172.8,50.1,29,28.99,0,20.31,3,709.2,0,25,29,29
2018-12-09 09:07:19.6332,172.8,50.1,29,28.99,0,20.32,4,709,0,25,29,29
2018-12-09 09:07:19.8832,172.8,50.1,29,28.99,0,20.31,65,-850,-860,0,29,29
2018-12-09 09:07:20.1333,172.8,50.1,29,28.99,0.1,20.32,66,5240,5240,0,29,29
2018-12-09 09:07:20.3833,172.8,50.1,29,28.99,0.1,20.32,1,709.2,0,27,29,29
2018-12-09 09:07:20.6333,172.8,50.1,29,28.99,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:20.8833,172.8,50.1,29,28.99,0.1,20.32,65,-850,-850,0,29,29
2018-12-09 09:07:21.1333,172.8,50.1,29,28.99,0.1,20.33,51,3.62,3.6,0,29,29
2018-12-09 09:07:21.3833,172.8,50.1,29,28.99,0,20.31,63,50,50,0,29,29
2018-12-09 09:07:21.6333,172.8,50.1,29,28.99,0,20.32,67,24.4,24.5,0,29,29
2018-12-09 09:07:21.8833,172.8,50.1,29,28.99,0.1,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:07:22.1333,172.8,50.1,29,28.99,0,20.32,6,-850,24.4,3.6,29,29
2018-12-09 09:07:22.3833,172.8,50.1,29,28.99,0,20.32,7,-860,24.5,3.6,29,29
2018-12-09 09:07:22.6333,172.8,50.1,29,28.99,0,20.31,1,709.2,0,27,29,29
2018-12-09 09:07:22.8833,172.8,50.1,29,28.99,0,20.31,2,709,0,27,29,29
2018-12-09 09:07:23.1333,172.8,50.1,29,28.99,0,20.32,61,711.3,706.1,0,29,29
2018-12-09 09:07:23.3833,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 09:07:23.6333,172.8,50.1,29,28.99,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:07:23.8833,172.8,50.1,29,28.99,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:07:24.1333,172.8,50.1,29,28.99,0,20.32,4,709,0,25,29,29
2018-12-09 09:07:24.3833,172.8,50.1,29,28.99,0.1,20.31,65,-850,-860,0,29,29
2018-12-09 09:07:24.6333,172.8,50.1,29,28.99,0.1,20.32,66,5240,5240,0,29,29
2018-12-09 09:07:24.8833,172.8,50.1,29,28.99,0.1,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:25.1333,172.8,50.1,29,28.99,0.1,20.32,2,709,0,27,29,29
2018-12-09 09:07:25.3833,172.8,50.1,29,28.99,0.1,20.32,65,-850,-850,0,29,29
2018-12-09 09:07:25.6333,172.8,50.1,29,28.99,0.1,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:25.8833,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 09:07:26.1333,172.8,50.1,29,28.99,0.1,20.32,67,24.4,24.5,0,29,29
2018-12-09 09:07:26.3833,172.8,50.1,29,28.99,0,20.32,52,3.62,3.6,0,29,29
2018-12-09 09:07:26.6333,172.8,50.1,29,28.99,0,20.32,6,-850,24.4,3.6,29,29
2018-12-09 09:07:26.8833,172.8,50,29,28.94,0,20.31,7,-850,24.5,3.6,29,29
2018-12-09 09:07:27.1333,172.8,50,29,28.94,0,20.31,1,709.1,0,27,29,29
2018-12-09 09:07:27.3833,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:27.6333,172.8,50,29,28.94,0,20.32,61,711.3,706,0,29,29
2018-12-09 09:07:27.8833,172.8,50,29,28.94,0,20.32,62,425,425,0,29,29
2018-12-09 09:07:28.1333,172.8,50,29,28.94,0,20.33,64,8.1,8.2,0,29,29
2018-12-09 09:07:28.3833,172.8,50,29,28.94,0,20.31,3,709.1,0,25,29,29
2018-12-09 09:07:28.6334,172.8,50,29,28.94,0,20.31,4,709,0,25,29,29
2018-12-09 09:07:28.8834,172.8,50,29,28.94,0,20.35,65,-860,-850,0,29,29
2018-12-09 09:07:29.1334,172.8,50,29,28.94,0,20.31,66,5230,5230,0,29,29
2018-12-09 09:07:29.3833,172.8,50,29,28.94,0,20.31,1,709.1,0,27,29,29
2018-12-09 09:07:29.6333,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:29.8833,172.8,50,29,28.94,0.1,20.32,65,-850,-860,0,29,29
2018-12-09 09:07:30.1333,172.8,50,29,28.94,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:30.3833,172.8,50,29,28.94,0.1,20.32,63,50,50,0,29,29
2018-12-09 09:07:30.6334,172.8,50,29,28.94,0.1,20.32,67,24.4,24.5,0,29,29
2018-12-09 09:07:30.8835,172.8,50,29,28.94,0.1,20.32,52,3.62,3.6,0,29,29
2018-12-09 09:07:31.1335,172.8,50,29,28.94,0.1,20.33,6,-850,24.4,3.6,29,29
2018-12-09 09:07:31.3835,172.8,50,29,28.94,0,20.31,7,-850,24.5,3.6,29,29
2018-12-09 09:07:31.6335,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:31.8835,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:32.1335,172.8,50,29,28.94,0,20.32,61,711.3,706.1,0,29,29
2018-12-09 09:07:32.3835,172.8,50,29,28.94,0,20.3,62,425,425,0,29,29
2018-12-09 09:07:32.6335,172.8,50,29,28.94,0,20.33,64,8.1,8.2,0,29,29
2018-12-09 09:07:32.8835,172.8,50,29,28.94,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:07:33.1335,172.8,50,29,28.94,0,20.32,4,709,0,25,29,29
2018-12-09 09:07:33.3835,172.8,50,29,28.94,0,20.32,65,-860,-860,0,29,29
2018-12-09 09:07:33.6335,172.8,50,29,28.94,0,20.31,66,5240,5240,0,29,29
2018-12-09 09:07:33.8834,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:34.1334,172.8,50,29,28.94,0,20.33,2,709,0,27,29,29
2018-12-09 09:07:34.3834,172.8,50,29,28.94,0,20.32,65,-850,-850,0,29,29
2018-12-09 09:07:34.6334,172.8,50,29,28.94,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:34.8834,172.8,50,29,28.94,0.1,20.33,63,50,50,0,29,29
2018-12-09 09:07:35.1334,172.8,50,29,28.94,0.1,20.3,67,24.4,24.5,0,29,29
2018-12-09 09:07:35.3835,172.8,50,29,28.94,0.1,20.33,52,3.63,3.6,0,29,29
2018-12-09 09:07:35.6335,172.8,50,29,28.94,0,20.32,6,-850,24.4,3.6,29,29
2018-12-09 09:07:35.8835,172.8,50,29,28.94,0.1,20.32,7,-850,24.5,3.6,29,29
2018-12-09 09:07:36.1335,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:36.3835,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:36.6335,172.8,50,29,28.94,0,20.32,61,711.3,706,0,29,29
2018-12-09 09:07:36.8835,172.8,50,29,28.94,0,20.33,62,425,425,0,29,29
2018-12-09 09:07:37.1335,172.8,50,29,28.94,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:07:37.3835,172.8,50,29,28.94,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:07:37.6335,172.8,50,29,28.94,0,20.32,4,709,0,25,29,29
2018-12-09 09:07:37.8835,172.8,50,29,28.94,0,20.32,65,-860,-860,0,29,29
2018-12-09 09:07:38.1335,172.8,50,29,28.94,0,20.32,66,5240,5240,0,29,29
2018-12-09 09:07:38.3835,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:38.6335,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:38.8835,172.8,50,29,28.94,0,20.33,65,-850,-860,0,29,29
2018-12-09 09:07:39.1335,172.8,50,29,28.94,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:39.3835,172.8,50,29,28.94,0,20.32,63,50,50,0,29,29
2018-12-09 09:07:39.6335,172.8,50,29,28.94,0.1,20.32,67,24.4,24.5,0,29,29
2018-12-09 09:07:39.8835,172.8,50,29,28.94,0.1,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:07:40.1335,172.8,50,29,28.94,0.1,20.33,6,-850,24.4,3.6,29,29
2018-12-09 09:07:40.3835,172.8,50,29,28.94,0.1,20.32,7,-850,24.5,3.6,29,29
2018-12-09 09:07:40.6335,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:40.8835,172.8,50,29,28.94,0.1,20.32,2,709,0,27,29,29
2018-12-09 09:07:41.1335,172.8,50,29,28.94,0.1,20.31,61,711.2,706.1,0,29,29
2018-12-09 09:07:41.3835,172.8,50,29,28.94,0,20.32,62,425,425,0,29,29
2018-12-09 09:07:41.6335,172.8,50,29,28.94,0,20.31,64,8.1,8.2,0,29,29
2018-12-09 09:07:41.8836,172.8,50,29,28.94,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:07:42.1336,172.8,50,29,28.94,0,20.32,4,709,0,25,29,29
2018-12-09 09:07:42.3836,172.8,50,29,28.94,0,20.31,65,-860,-850,0,29,29
2018-12-09 09:07:42.6336,172.8,50,29,28.94,0,20.31,66,5240,5240,0,29,29
2018-12-09 09:07:42.8836,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:43.1336,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:43.3835,172.8,50,29,28.94,0,20.32,65,-850,-850,0,29,29
2018-12-09 09:07:43.6335,172.8,50,29,28.94,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:43.8835,172.8,50,29,28.94,0,20.32,63,50,50,0,29,29
2018-12-09 09:07:44.1335,172.8,50,29,28.94,0,20.32,67,24.4,24.5,0,29,29
2018-12-09 09:07:44.3835,172.8,50,29,28.94,0,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:07:44.6335,172.8,50,29,28.94,0,20.32,6,-850,24.4,3.6,29,29
2018-12-09 09:07:44.8835,172.8,50,29,28.94,0,20.32,7,-850,24.5,3.6,29,29
2018-12-09 09:07:45.1335,172.8,50,29,28.94,0.1,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:45.3836,172.8,50,29,28.94,0.1,20.32,2,709,0,27,29,29
2018-12-09 09:07:45.6335,172.8,50,29,28.94,0.1,20.31,61,711.3,706.1,0,29,29
2018-12-09 09:07:45.8835,172.8,50,29,28.94,0,20.32,62,425,425,0,29,29
2018-12-09 09:07:46.1335,172.8,50,29,28.94,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:07:46.3835,172.8,50,29,28.94,0,20.33,3,709.1,0,25,29,29
2018-12-09 09:07:46.6335,172.8,50,29,28.94,0,20.32,4,708.9,0,25,29,29
2018-12-09 09:07:46.8835,172.8,50,29,28.94,0,20.34,65,-860,-860,0,29,29
2018-12-09 09:07:47.1336,172.8,50,29,28.94,0,20.32,66,5240,5240,0,29,29
2018-12-09 09:07:47.3836,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:47.6336,172.8,50,29,28.94,0,20.32,2,708.9,0,27,29,29
2018-12-09 09:07:47.8836,172.8,50,29,28.94,0,20.32,65,-860,-860,0,29,29
