Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:07:48.1337,172.8,50,29,28.94,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:48.3837,172.8,50,29,28.94,0,20.33,63,50,50,0,29,29
2018-12-09 09:07:48.6337,172.8,50,29,28.94,0,20.32,67,24.4,24.5,0,29,29
2018-12-09 09:07:48.8837,172.8,50,29,28.94,0,20.32,52,3.62,3.6,0,29,29
2018-12-09 09:07:49.1336,172.8,50,29,28.94,0,20.32,6,-860,24.4,3.6,29,29
2018-12-09 09:07:49.3836,172.8,50,29,28.94,0,20.32,7,-860,24.5,3.6,29,29
2018-12-09 09:07:49.6336,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:49.8836,172.8,50,29,28.94,0,20.32,2,708.9,0,27,29,29
2018-12-09 09:07:50.1336,172.8,50,29,28.94,0.1,20.33,61,711.3,706.1,0,29,29
2018-12-09 09:07:50.3836,172.8,50,29,28.94,0,20.32,62,425,425,0,29,29
2018-12-09 09:07:50.6336,172.8,50,29,28.94,0.1,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:07:50.8836,172.8,50,29,28.94,0,20.33,3,709.1,0,25,29,29
2018-12-09 09:07:51.1336,172.8,50,29,28.94,0,20.32,4,708.9,0,25,29,29
2018-12-09 09:07:51.3837,172.8,50,29,28.94,0,20.31,65,-850,-860,0,29,29
2018-12-09 09:07:51.6337,172.8,50,29,28.94,0,20.32,66,5240,5240,0,29,29
2018-12-09 09:07:51.8837,172.8,50,29,28.94,0,20.33,1,709.1,0,27,29,29
2018-12-09 09:07:52.1337,172.8,50,29,28.94,0,20.29,2,708.9,0,27,29,29
2018-12-09 09:07:52.3837,172.8,50,29,28.94,0,20.32,65,-860,-850,0,29,29
2018-12-09 09:07:52.6338,172.8,50,29,28.94,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:07:52.8837,172.8,50,29,28.94,0,20.31,63,50,50,0,29,29
2018-12-09 09:07:53.1337,172.8,50,29,28.94,0,20.33,67,24.4,24.5,0,29,29
2018-12-09 09:07:53.3837,172.8,50,29,28.94,0,20.33,52,3.63,3.6,0,29,29
2018-12-09 09:07:53.6336,172.8,50,29,28.94,0,20.32,6,-860,24.4,3.6,29,29
2018-12-09 09:07:53.8836,172.8,50,29,28.94,0,20.32,7,-860,24.5,3.6,29,29
2018-12-09 09:07:54.1336,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:54.3836,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:54.6336,172.8,50,29,28.94,0,20.32,61,711.3,706.1,0,29,29
2018-12-09 09:07:54.8836,172.8,50,29,28.94,0.1,20.32,62,425,425,0,29,29
2018-12-09 09:07:55.1337,172.8,50,29,28.94,0.1,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:07:55.3837,172.8,50,29,28.94,0,20.31,3,709.1,0,25,29,29
2018-12-09 09:07:55.6337,172.8,50,29,28.94,0.1,20.32,4,709,0,25,29,29
2018-12-09 09:07:55.8837,172.8,50,29,28.94,0,20.31,65,-860,-860,0,29,29
2018-12-09 09:07:56.1337,172.8,50,29,28.94,0,20.32,66,5240,5240,0,29,29
2018-12-09 09:07:56.3837,172.8,50,29,28.94,0,20.31,1,709.1,0,27,29,29
2018-12-09 09:07:56.6336,172.8,50,29,28.94,0,20.31,2,709,0,27,29,29
2018-12-09 09:07:56.8836,172.8,50,29,28.94,0,20.33,65,-860,-860,0,29,29
2018-12-09 09:07:57.1336,172.8,50,29,28.94,0,20.33,51,3.62,3.6,0,29,29
2018-12-09 09:07:57.3836,172.8,50,29,28.94,0,20.32,63,50,50,0,29,29
2018-12-09 09:07:57.6336,172.8,50,29,28.94,0,20.32,67,24.4,24.5,0,29,29
2018-12-09 09:07:57.8836,172.8,50,29,28.94,0,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:07:58.1336,172.8,50,29,28.94,0,20.32,6,-860,24.4,3.6,29,29
2018-12-09 09:07:58.3836,172.8,50,29,28.94,0,20.32,7,-850,24.5,3.6,29,29
2018-12-09 09:07:58.6336,172.8,50,29,28.94,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:07:58.8836,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:07:59.1337,172.8,50,29,28.94,0,20.32,61,711.3,706,0,29,29
2018-12-09 09:07:59.3837,172.8,50,29,28.94,0.1,20.31,62,425,425,0,29,29
2018-12-09 09:07:59.6337,172.8,50,29,28.94,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:07:59.8837,172.8,50,29,28.94,0.1,20.32,3,709.1,0,25,29,29
2018-12-09 09:08:00.1337,172.8,50,29,28.94,0.1,20.31,4,709,0,25,29,29
2018-12-09 09:08:00.3837,172.8,50,29,28.94,0.1,20.32,65,-850,-850,0,29,29
2018-12-09 09:08:00.6337,172.8,50,29,28.94,0.1,20.32,66,5230,5230,0,29,29
2018-12-09 09:08:00.8837,172.8,50,29,28.94,0,20.38,1,709.1,0,27,29,29
2018-12-09 09:08:01.1337,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:08:01.3837,172.8,50,29,28.94,0,20.32,65,-850,-850,0,29,29
2018-12-09 09:08:01.6338,172.8,50,29,28.94,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:08:01.8838,172.8,50,29,28.94,0,20.16,63,50,50,0,29,29
2018-12-09 09:08:02.1338,172.8,50,29,28.94,0,20.32,67,24.4,24.4,0,29,29
2018-12-09 09:08:02.3838,172.8,50,29,28.94,0,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:08:02.6338,172.8,50,29,28.94,0,20.32,6,-860,24.4,3.6,29,29
2018-12-09 09:08:02.8838,172.8,50,29,28.94,0,20.31,7,-860,24.5,3.6,29,29
2018-12-09 09:08:03.1338,172.8,50,29,28.94,0,20.33,1,709.1,0,27,29,29
2018-12-09 09:08:03.3838,172.8,50,29,28.94,0,20.33,2,709,0,27,29,29
2018-12-09 09:08:03.6338,172.8,50,29,28.94,0,20.32,61,711.3,706.1,0,29,29
2018-12-09 09:08:03.8838,172.8,50,29,28.94,0,20.32,62,425,425,0,29,29
2018-12-09 09:08:04.1338,172.8,50,29,28.94,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:08:04.3838,172.8,50,29,28.94,0.1,20.31,3,709.1,0,25,29,29
2018-12-09 09:08:04.6338,172.8,50,29,28.94,0.1,20.3,4,709,0,25,29,29
2018-12-09 09:08:04.8838,172.8,50,29,28.94,0.1,20.33,65,-850,-860,0,29,29
2018-12-09 09:08:05.1338,172.8,50,29,28.94,0.1,20.33,66,5230,5230,0,29,29
2018-12-09 09:08:05.3838,172.8,50,29,28.94,0.1,20.33,1,709.1,0,27,29,29
2018-12-09 09:08:05.6338,172.8,50,29,28.94,0,20.32,2,709,0,27,29,29
2018-12-09 09:08:05.8838,172.8,50,29,28.94,0,20.31,65,-860,-850,0,29,29
2018-12-09 09:08:06.1338,172.8,50,29,28.94,0,20.33,51,3.62,3.6,0,29,29
2018-12-09 09:08:06.3838,172.8,50,29,28.94,0,20.32,63,50,50,0,29,29
2018-12-09 09:08:06.6338,172.8,50,29,28.94,0,20.32,67,24.4,24.4,0,29,29
2018-12-09 09:08:06.8838,172.8,50,29,28.94,0,20.3,52,3.63,3.6,0,29,29
2018-12-09 09:08:07.1338,172.8,50,29,28.94,0,20.34,6,-860,24.4,3.6,29,29
2018-12-09 09:08:07.3838,172.8,50,29,28.94,0,20.31,7,-850,24.4,3.6,29,29
2018-12-09 09:08:07.6338,172.8,50,29,28.94,0,20.33,1,709.1,0,27,29,29
2018-12-09 09:08:07.8838,172.8,50,29,28.94,0,20.33,2,709,0,27,29,29
2018-12-09 09:08:08.1338,172.8,50,29,28.94,0,20.31,61,711.3,706,0,29,29
2018-12-09 09:08:08.3838,172.8,50,29,28.94,0,20.33,62,425,425,0,29,29
2018-12-09 09:08:08.6338,172.8,50,29,28.94,0,20.34,64,8,8.2,0,29,29
2018-12-09 09:08:08.8838,172.8,50,29,28.94,0,20.33,3,709.1,0,25,29,29
2018-12-09 09:08:09.1339,172.8,50,29,28.94,0,20.31,4,709,0,25,29,29
2018-12-09 09:08:09.3838,172.8,50,29,28.94,0,20.32,65,-850,-850,0,29,29
2018-12-09 09:08:09.6338,172.8,50,29,28.94,0,20.27,66,5230,5230,0,29,29
2018-12-09 09:08:09.8838,172.8,50,29,28.94,0.1,20.33,1,709.1,0,27,29,29
2018-12-09 09:08:10.1338,172.8,50,29,28.94,0,20.34,2,709,0,27,29,29
2018-12-09 09:08:10.3838,172.8,50,29,28.94,0,20.33,65,-850,-860,0,29,29
2018-12-09 09:08:10.6338,172.8,50,29,28.94,0,20.34,51,3.62,3.6,0,29,29
2018-12-09 09:08:10.8838,172.8,50,29,28.94,0,20.3,63,50,50,0,29,29
2018-12-09 09:08:11.1338,172.8,50,29,28.94,0.1,20.3,67,24.4,24.4,0,29,29
2018-12-09 09:08:11.3838,172.8,50,29,28.94,0,20.31,52,3.62,3.6,0,29,29
2018-12-09 09:08:11.6338,172.8,50,29,28.94,0,20.28,6,-860,24.4,3.6,29,29
2018-12-09 09:08:11.8839,172.8,50,29,28.94,0,20.36,7,-860,24.4,3.6,29,29
2018-12-09 09:08:12.1339,172.8,50,29,28.94,0,20.29,1,709.1,0,27,29,29
2018-12-09 09:08:12.3839,172.8,50,29,28.94,0,20.31,2,709,0,27,29,29
2018-12-09 09:08:12.6338,172.8,50,29,28.94,0,20.41,61,711.3,706.1,0,29,29
2018-12-09 09:08:12.8838,172.8,50,29,28.94,0,20.38,62,425,425,0,29,29
2018-12-09 09:08:13.1338,172.8,50,29,28.94,0,20.45,64,8,8.2,0,29,29
2018-12-09 09:08:13.3838,172.8,50,29,28.94,0,20.36,3,709.1,0,25,29,29
2018-12-09 09:08:13.6338,172.8,50,29,28.94,0,20.21,4,709,0,25,29,29
2018-12-09 09:08:13.8839,172.8,50,29,28.94,0,20.3,65,-850,-850,0,29,29
2018-12-09 09:08:14.1339,172.8,50,29,28.94,0,20.25,66,5240,5230,0,29,29
2018-12-09 09:08:14.3840,172.8,50,29,28.94,0,20.44,1,709.1,0,27,29,29
2018-12-09 09:08:14.6339,172.8,50,29,28.94,0.1,20.41,2,709,0,27,29,29
2018-12-09 09:08:14.8839,172.8,50,29,28.94,0,20.31,65,-850,-860,0,29,29
2018-12-09 09:08:15.1339,172.8,50,29,28.94,0.1,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:08:15.3839,172.8,50,29,28.94,0.1,20.32,63,50,50,0,29,29
2018-12-09 09:08:15.6339,172.8,50,29,28.94,0.1,20.32,67,24.4,24.4,0,29,29
2018-12-09 09:08:15.8840,172.8,50,29,28.94,0.1,20.32,52,3.62,3.6,0,29,29
2018-12-09 09:08:16.1340,172.8,49.9,29,28.88,0,20.32,6,-860,24.4,3.6,29,29
2018-12-09 09:08:16.3840,172.8,49.9,29,28.88,0,20.32,7,-850,24.4,3.6,29,29
2018-12-09 09:08:16.6340,172.8,49.9,29,28.88,0,20.31,1,709.1,0,27,29,29
2018-12-09 09:08:16.8840,172.8,49.9,29,28.88,0,20.31,2,709,0,27,29,29
2018-12-09 09:08:17.1341,172.8,49.9,29,28.88,0,20.32,61,711.3,706.1,0,29,29
2018-12-09 09:08:17.3841,172.8,49.9,29,28.88,0,20.32,62,425,425,0,29,29
2018-12-09 09:08:17.6341,172.8,49.9,29,28.88,0,20.33,64,8.1,8.2,0,29,29
2018-12-09 09:08:17.8841,172.8,49.9,29,28.88,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:08:18.1341,172.8,49.9,29,28.88,0,20.32,4,709,0,25,29,29
2018-12-09 09:08:18.3840,172.8,49.9,29,28.88,0,20.32,65,-860,-850,0,29,29
2018-12-09 09:08:18.6340,172.8,49.9,29,28.88,0,20.32,66,5250,5240,0,29,29
2018-12-09 09:08:18.8840,172.8,49.9,29,28.88,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:08:19.1340,172.8,49.9,29,28.88,0,20.32,2,709,0,27,29,29
2018-12-09 09:08:19.3839,172.8,49.7,29,28.76,0,20.32,65,-850,-860,0,29,29
2018-12-09 09:08:19.6339,172.8,49.7,29,28.76,0.1,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:08:19.8840,172.8,49.7,29,28.76,0.1,20.32,63,50,50,0,29,29
2018-12-09 09:08:20.1340,172.8,49.7,29,28.76,0,20.31,67,24.4,24.4,0,29,29
2018-12-09 09:08:20.3840,172.8,49.7,29,28.76,0,20.32,52,3.62,3.6,0,29,29
2018-12-09 09:08:20.6340,172.8,49.7,29,28.76,0.1,20.31,6,-850,24.4,3.6,29,29
2018-12-09 09:08:20.8840,172.8,49.7,29,28.76,0,20.32,7,-860,24.4,3.6,29,29
2018-12-09 09:08:21.1340,172.8,49.7,29,28.76,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:08:21.3839,172.8,49.7,29,28.76,0,20.31,2,709,0,27,29,29
2018-12-09 09:08:21.6339,172.8,49.7,29,28.76,0,20.32,61,711.3,706.1,0,29,29
2018-12-09 09:08:21.8839,172.8,49.7,29,28.76,0,20.32,62,425,425,0,29,29
2018-12-09 09:08:22.1339,172.8,49.7,29,28.76,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:08:22.3840,172.8,49.7,29,28.76,0,20.33,3,709.1,0,25,29,29
2018-12-09 09:08:22.6340,172.8,49.7,29,28.76,0,20.33,4,708.9,0,25,29,29
2018-12-09 09:08:22.8840,172.8,49.7,29,28.76,0,20.32,65,-860,-850,0,29,29
2018-12-09 09:08:23.1340,172.8,49.7,29,28.76,0,20.28,66,5240,5240,0,29,29
2018-12-09 09:08:23.3840,172.8,49.7,29,28.76,0,20.35,1,709.1,0,27,29,29
2018-12-09 09:08:23.6340,172.8,49.7,29,28.76,0,20.28,2,708.9,0,27,29,29
2018-12-09 09:08:23.8840,172.8,49.7,29,28.76,0,20.34,65,-860,-860,0,29,29
2018-12-09 09:08:24.1340,172.8,49.7,29,28.76,0,20.34,51,3.62,3.6,0,29,29
2018-12-09 09:08:24.3840,172.8,49.7,29,28.76,0.1,20.3,63,50,50,0,29,29
2018-12-09 09:08:24.6340,172.8,49.7,29,28.76,0,20.3,67,24.4,24.4,0,29,29
2018-12-09 09:08:24.8840,172.8,49.7,29,28.76,0,20.34,52,3.62,3.6,0,29,29
2018-12-09 09:08:25.1340,172.8,49.7,29,28.76,0,20.33,6,-850,24.4,3.6,29,29
2018-12-09 09:08:25.3840,172.8,49.7,29,28.76,0,20.3,7,-860,24.4,3.6,29,29
2018-12-09 09:08:25.6340,172.8,49.7,29,28.76,0,20.38,1,709.1,0,27,29,29
2018-12-09 09:08:25.8840,172.8,49.7,29,28.76,0.1,20.36,2,708.9,0,27,29,29
2018-12-09 09:08:26.1340,172.8,49.7,29,28.76,0.1,20.3,61,711.2,706.1,0,29,29
2018-12-09 09:08:26.3840,172.8,49.7,29,28.76,0.1,20.32,62,425,425,0,29,29
2018-12-09 09:08:26.6340,172.8,49.7,29,28.76,0,20.3,64,8.1,8.2,0,29,29
2018-12-09 09:08:26.8840,172.8,49.7,29,28.76,0,20.3,3,709.1,0,25,29,29
2018-12-09 09:08:27.1340,172.8,49.7,29,28.76,0,20.31,4,708.9,0,25,29,29
2018-12-09 09:08:27.3840,172.8,49.7,29,28.76,0,20.27,65,-860,-860,0,29,29
2018-12-09 09:08:27.6340,172.8,49.7,29,28.76,0,20.33,66,5240,5240,0,29,29
2018-12-09 09:08:27.8840,172.8,49.7,29,28.76,0,20.34,1,709.1,0,27,29,29
2018-12-09 09:08:28.1340,172.8,49.7,29,28.76,0,20.32,2,708.9,0,27,29,29
2018-12-09 09:08:28.3840,172.8,49.7,29,28.76,0,20.3,65,-860,-860,0,29,29
2018-12-09 09:08:28.6340,172.8,49.7,29,28.76,0,20.28,51,3.62,3.6,0,29,29
2018-12-09 09:08:28.8840,172.8,49.7,29,28.76,0,20.34,63,50,50,0,29,29
2018-12-09 09:08:29.1340,172.8,49.7,29,28.76,0,20.36,67,24.3,24.4,0,29,29
2018-12-09 09:08:29.3841,172.8,49.7,29,28.76,0,20.28,52,3.63,3.6,0,29,29
2018-12-09 09:08:29.6341,172.8,49.7,29,28.76,0,20.35,6,-860,24.3,3.6,29,29
2018-12-09 09:08:29.8842,172.8,49.7,29,28.76,0,20.28,7,-860,24.4,3.6,29,29
2018-12-09 09:08:30.1342,172.8,49.7,29,28.76,0,20.31,1,709.1,0,27,29,29
2018-12-09 09:08:30.3842,172.8,49.7,29,28.76,0.1,20.36,2,709,0,27,29,29
2018-12-09 09:08:30.6341,172.8,49.7,29,28.76,0.1,20.34,61,711.3,706,0,29,29
2018-12-09 09:08:30.8841,172.8,49.7,29,28.76,0.1,20.33,62,425,425,0,29,29
2018-12-09 09:08:31.1341,172.8,49.7,29,28.76,0.1,20.31,64,8.1,8.2,0,29,29
2018-12-09 09:08:31.3841,172.8,49.7,29,28.76,0.1,20.31,3,709.1,0,25,29,29
2018-12-09 09:08:31.6341,172.8,49.7,29,28.76,0,20.27,4,709,0,25,29,29
2018-12-09 09:08:31.8841,172.8,49.7,29,28.76,0,20.31,65,-850,-850,0,29,29
2018-12-09 09:08:32.1341,172.8,49.7,29,28.76,0,20.34,66,5240,5240,0,29,29
2018-12-09 09:08:32.3841,172.8,49.7,29,28.76,0,20.27,1,709.1,0,27,29,29
2018-12-09 09:08:32.6341,172.8,49.7,29,28.76,0,20.27,2,709,0,27,29,29
2018-12-09 09:08:32.8841,172.8,49.7,29,28.76,0,20.39,65,-860,-860,0,29,29
2018-12-09 09:08:33.1341,172.8,49.7,29,28.76,0,20.31,51,3.62,3.6,0,29,29
2018-12-09 09:08:33.3841,172.8,49.7,29,28.76,0,20.29,63,50,50,0,29,29
2018-12-09 09:08:33.6341,172.8,49.7,29,28.76,0,20.32,67,24.3,24.4,0,29,29
2018-12-09 09:08:33.8841,172.8,49.7,29,28.76,0,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:08:34.1341,172.8,49.7,29,28.76,0,20.31,6,-860,24.3,3.6,29,29
2018-12-09 09:08:34.3841,172.8,49.7,29,28.76,0,20.33,7,-860,24.4,3.6,29,29
2018-12-09 09:08:34.6341,172.8,49.7,29,28.76,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:08:34.8841,172.8,49.7,29,28.76,0,20.32,2,709,0,27,29,29
2018-12-09 09:08:35.1341,172.8,49.7,29,28.76,0,20.33,61,711.3,706,0,29,29
2018-12-09 09:08:35.3841,172.8,49.7,29,28.76,0,20.34,62,425,425,0,29,29
2018-12-09 09:08:35.6341,172.8,49.7,29,28.76,0,20.3,64,8.1,8.2,0,29,29
2018-12-09 09:08:35.8841,172.8,49.7,29,28.76,0,20.29,3,709.1,0,25,29,29
2018-12-09 09:08:36.1341,172.8,49.7,29,28.76,0,20.32,4,709,0,25,29,29
2018-12-09 09:08:36.3841,172.8,49.7,29,28.76,0.1,20.32,65,-850,-860,0,29,29
2018-12-09 09:08:36.6341,172.8,49.7,29,28.76,0.1,20.31,66,5240,5240,0,29,29
2018-12-09 09:08:36.8841,172.8,49.7,29,28.76,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:08:37.1341,172.8,49.7,29,28.76,0.1,20.3,2,709,0,27,29,29
2018-12-09 09:08:37.3841,172.8,49.7,29,28.76,0,20.32,65,-860,-860,0,29,29
2018-12-09 09:08:37.6341,172.8,49.7,29,28.76,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:08:37.8841,172.8,49.7,29,28.76,0,20.31,63,50,50,0,29,29
2018-12-09 09:08:38.1341,172.8,49.7,29,28.76,0,20.32,67,24.3,24.4,0,29,29
2018-12-09 09:08:38.3841,172.8,49.7,29,28.76,0,20.31,52,3.63,3.6,0,29,29
2018-12-09 09:08:38.6341,172.8,49.7,29,28.76,0,20.31,6,-860,24.3,3.6,29,29
2018-12-09 09:08:38.8841,172.8,49.7,29,28.76,0,20.33,7,-860,24.4,3.6,29,29
2018-12-09 09:08:39.1341,172.8,49.7,29,28.76,0,20.31,1,709.1,0,27,29,29
2018-12-09 09:08:39.3841,172.8,49.7,29,28.76,0,20.32,2,709,0,27,29,29
2018-12-09 09:08:39.6341,172.8,49.7,29,28.76,0,20.31,61,711.3,706,0,29,29
2018-12-09 09:08:39.8841,172.8,49.7,29,28.76,0,20.32,62,425,425,0,29,29
2018-12-09 09:08:40.1341,172.8,49.7,29,28.76,0,20.33,64,8.1,8.2,0,29,29
2018-12-09 09:08:40.3840,172.8,49.7,29,28.76,0,20.31,3,709.1,0,25,29,29
2018-12-09 09:08:40.6341,172.8,49.7,29,28.76,0,20.33,4,709,0,25,29,29
2018-12-09 09:08:40.8841,172.8,49.7,29,28.76,0,20.32,65,-850,-860,0,29,29
2018-12-09 09:08:41.1342,172.8,49.7,29,28.76,0.1,20.32,66,5230,5230,0,29,29
2018-12-09 09:08:41.3842,172.8,49.7,29,28.76,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:08:41.6342,172.8,49.7,29,28.76,0,20.32,2,709,0,27,29,29
2018-12-09 09:08:41.8843,172.8,49.7,29,28.76,0,20.34,65,-850,-850,0,29,29
2018-12-09 09:08:42.1343,172.8,49.7,29,28.76,0,20.31,51,3.62,3.6,0,29,29
2018-12-09 09:08:42.3844,172.8,49.7,29,28.76,0,20.31,63,50,50,0,29,29
2018-12-09 09:08:42.6343,172.8,49.7,29,28.76,0,20.33,67,24.3,24.4,0,29,29
2018-12-09 09:08:42.8843,172.8,49.7,29,28.76,0,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:08:43.1342,172.8,49.7,29,28.76,0,20.38,6,-850,24.3,3.6,29,29
2018-12-09 09:08:43.3842,172.8,49.7,29,28.76,0,20.31,7,-860,24.4,3.6,29,29
2018-12-09 09:08:43.6342,172.8,49.7,29,28.76,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:08:43.8842,172.8,49.7,29,28.76,0,20.32,2,708.9,0,27,29,29
2018-12-09 09:08:44.1342,172.8,49.7,29,28.76,0,20.32,61,711.3,706,0,29,29
2018-12-09 09:08:44.3842,172.8,49.7,29,28.76,0,20.32,62,425,425,0,29,29
2018-12-09 09:08:44.6342,172.8,49.7,29,28.76,0,20.32,64,8,8.2,0,29,29
2018-12-09 09:08:44.8842,172.8,49.7,29,28.76,0,20.31,3,709.1,0,25,29,29
2018-12-09 09:08:45.1342,172.8,49.7,29,28.76,0,20.32,4,708.9,0,25,29,29
2018-12-09 09:08:45.3842,172.8,49.7,29,28.76,0,20.31,65,-850,-860,0,29,29
2018-12-09 09:08:45.6342,172.8,49.7,29,28.76,0,20.32,66,5230,5230,0,29,29
2018-12-09 09:08:45.8842,172.8,49.7,29,28.76,0,20.31,1,709.1,0,27,29,29
2018-12-09 09:08:46.1342,172.8,49.7,29,28.76,0,20.33,2,708.9,0,27,29,29
2018-12-09 09:08:46.3842,172.8,49.7,29,28.76,0,20.32,65,-850,-850,0,29,29
2018-12-09 09:08:46.6342,172.8,49.7,29,28.76,0,20.31,51,3.62,3.6,0,29,29
2018-12-09 09:08:46.8842,172.8,49.7,29,28.76,0.1,20.32,63,50,50,0,29,29
2018-12-09 09:08:47.1342,172.8,49.7,29,28.76,0.1,20.32,67,24.3,24.4,0,29,29
2018-12-09 09:08:47.3843,172.8,49.7,29,28.76,0.1,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:08:47.6343,172.8,49.7,29,28.76,0.1,20.31,6,-850,24.3,3.6,29,29
2018-12-09 09:08:47.8843,172.8,49.7,29,28.76,0,20.21,7,-850,24.4,3.6,29,29
2018-12-09 09:08:48.1342,172.8,49.7,29,28.76,0.1,20.32,1,709.1,0,27,29,29
2018-12-09 09:08:48.3842,172.8,49.7,29,28.76,0,20.31,2,708.9,0,27,29,29
2018-12-09 09:08:48.6342,172.8,49.7,29,28.76,0,20.32,61,711.3,706.1,0,29,29
2018-12-09 09:08:48.8842,172.8,49.7,29,28.76,0,20.32,62,425,425,0,29,29
2018-12-09 09:08:49.1342,172.8,49.7,29,28.76,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:08:49.3842,172.8,49.7,29,28.76,0,20.31,3,709.1,0,25,29,29
2018-12-09 09:08:49.6342,172.8,49.7,29,28.76,0,20.32,4,708.9,0,25,29,29
2018-12-09 09:08:49.8842,172.8,49.7,29,28.76,0,20.33,65,-860,-850,0,29,29
2018-12-09 09:08:50.1342,172.8,49.7,29,28.76,0,20.32,66,5230,5230,0,29,29
2018-12-09 09:08:50.3842,172.8,49.7,29,28.76,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:08:50.6342,172.8,49.7,29,28.76,0,20.31,2,708.9,0,27,29,29
2018-12-09 09:08:50.8842,172.8,49.7,29,28.76,0,20.32,65,-850,-850,0,29,29
2018-12-09 09:08:51.1342,172.8,49.7,29,28.76,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:08:51.3842,172.8,49.7,29,28.76,0,20.32,63,50,50,0,29,29
2018-12-09 09:08:51.6342,172.8,49.7,29,28.76,0,20.32,67,24.3,24.4,0,29,29
2018-12-09 09:08:51.8842,172.8,49.7,29,28.76,0,20.32,52,3.63,3.6,0,29,29
2018-12-09 09:08:52.1342,172.8,49.7,29,28.76,0,20.32,6,-850,24.3,3.6,29,29
2018-12-09 09:08:52.3842,172.8,49.7,29,28.76,0.1,20.34,7,-860,24.4,3.6,29,29
2018-12-09 09:08:52.6342,172.8,49.7,29,28.76,0.1,20.34,1,709.1,0,27,29,29
2018-12-09 09:08:52.8842,172.8,49.7,29,28.76,0,20.32,2,709,0,27,29,29
2018-12-09 09:08:53.1342,172.8,49.7,29,28.76,0.1,20.31,61,711.3,706.1,0,29,29
2018-12-09 09:08:53.3842,172.8,49.7,29,28.76,0,20.32,62,425,425,0,29,29
2018-12-09 09:08:53.6342,172.8,49.7,29,28.76,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:08:53.8842,172.8,49.7,29,28.76,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:08:54.1343,172.8,49.7,29,28.76,0,20.33,4,709,0,25,29,29
2018-12-09 09:08:54.3843,172.8,49.7,29,28.76,0,20.33,65,-860,-860,0,29,29
2018-12-09 09:08:54.6343,172.8,49.7,29,28.76,0,20.32,66,5230,5230,0,29,29
2018-12-09 09:08:54.8843,172.8,49.7,29,28.76,0,20.33,1,709.1,0,27,29,29
2018-12-09 09:08:55.1343,172.8,49.7,29,28.76,0,20.32,2,709,0,27,29,29
2018-12-09 09:08:55.3843,172.8,49.7,29,28.76,0,20.32,65,-860,-850,0,29,29
2018-12-09 09:08:55.6343,172.8,49.7,29,28.76,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:08:55.8843,172.8,49.6,29,28.7,0,20.32,63,50,50,0,29,29
2018-12-09 09:08:56.1343,172.8,49.6,29,28.7,0,20.32,67,24.3,24.4,0,29,29
2018-12-09 09:08:56.3843,172.8,49.6,29,28.7,0,20.33,52,3.63,3.6,0,29,29
2018-12-09 09:08:56.6344,172.8,49.6,29,28.7,0,20.32,6,-850,24.3,3.6,29,29
2018-12-09 09:08:56.8844,172.8,49.6,29,28.7,0,20.32,7,-850,24.4,3.6,29,29
2018-12-09 09:08:57.1343,172.8,49.6,29,28.7,0,20.31,1,709.1,0,27,29,29
2018-12-09 09:08:57.3843,172.8,49.6,29,28.7,0.1,20.32,2,709,0,27,29,29
2018-12-09 09:08:57.6343,172.8,49.6,29,28.7,0.1,20.33,61,711.2,706.1,0,29,29
2018-12-09 09:08:57.8843,172.8,49.6,29,28.7,0,20.32,62,425,425,0,29,29
2018-12-09 09:08:58.1343,172.8,49.6,29,28.7,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:08:58.3843,172.8,49.6,29,28.7,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:08:58.6343,172.8,49.6,29,28.7,0.1,20.32,4,708.9,0,25,29,29
2018-12-09 09:08:58.8843,172.8,49.6,29,28.7,0.1,20.32,65,-860,-860,0,29,29
2018-12-09 09:08:59.1343,172.8,49.6,29,28.7,0,20.31,66,5230,5230,0,29,29
2018-12-09 09:08:59.3843,172.8,49.6,29,28.7,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:08:59.6344,172.8,49.6,29,28.7,0,20.32,2,708.9,0,27,29,29
2018-12-09 09:08:59.8844,172.8,49.6,29,28.7,0,20.32,65,-860,-850,0,29,29
2018-12-09 09:09:00.1344,172.8,49.6,29,28.7,0,20.31,51,3.62,3.6,0,29,29
2018-12-09 09:09:00.3843,172.8,49.6,29,28.7,0,20.32,63,50,50,0,29,29
2018-12-09 09:09:00.6343,172.8,49.6,29,28.7,0,20.32,67,24.3,24.4,0,29,29
2018-12-09 09:09:00.8843,172.8,49.6,29,28.7,0,20.31,52,3.63,3.6,0,29,29
2018-12-09 09:09:01.1344,172.8,49.6,29,28.7,0,20.32,6,-860,24.3,3.6,29,29
2018-12-09 09:09:01.3844,172.8,49.6,29,28.7,0,20.32,7,-860,24.4,3.6,29,29
2018-12-09 09:09:01.6344,172.8,49.6,29,28.7,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:09:01.8845,172.8,49.6,29,28.7,0,20.32,2,708.9,0,27,29,29
2018-12-09 09:09:02.1344,172.8,49.6,29,28.7,0,20.32,61,711.4,706,0,29,29
2018-12-09 09:09:02.3844,172.8,49.6,29,28.7,0,20.32,62,425,425,0,29,29
2018-12-09 09:09:02.6344,172.8,49.6,29,28.7,0,20.32,64,8.1,8.2,0,29,29
2018-12-09 09:09:02.8843,172.8,49.6,29,28.7,0.1,20.32,3,709.1,0,25,29,29
2018-12-09 09:09:03.1343,172.8,49.6,29,28.7,0,20.32,4,708.9,0,25,29,29
2018-12-09 09:09:03.3843,172.8,49.6,29,28.7,0.1,20.32,65,-850,-860,0,29,29
2018-12-09 09:09:03.6343,172.8,49.6,29,28.7,0.1,20.31,66,5240,5240,0,29,29
2018-12-09 09:09:03.8842,172.8,49.6,29,28.7,0.1,20.32,1,709.1,0,27,29,29
2018-12-09 09:09:04.1343,172.8,49.6,29,28.7,0.1,20.32,2,708.9,0,27,29,29
2018-12-09 09:09:04.3843,172.8,49.6,29,28.7,0,20.31,65,-850,-850,0,29,29
2018-12-09 09:09:04.6343,172.8,49.6,29,28.7,0,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:09:04.8844,172.8,49.6,29,28.7,0,20.32,63,50,50,0,29,29
2018-12-09 09:09:05.1344,172.8,49.6,29,28.7,0,20.32,67,24.3,24.4,0,29,29
2018-12-09 09:09:05.3844,172.8,49.6,29,28.7,0,20.34,52,3.63,3.6,0,29,29
2018-12-09 09:09:05.6344,172.8,49.6,29,28.7,0,20.33,6,-860,24.3,3.6,29,29
2018-12-09 09:09:05.8844,172.8,49.6,29,28.7,0,20.32,7,-850,24.4,3.6,29,29
2018-12-09 09:09:06.1345,172.8,49.6,29,28.7,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:09:06.3845,172.8,49.6,29,28.7,0,20.32,2,708.9,0,27,29,29
2018-12-09 09:09:06.6345,172.8,49.6,29,28.7,0,20.33,61,711.3,706.1,0,29,29
2018-12-09 09:09:06.8845,172.8,49.6,29,28.7,0,20.32,62,425,425,0,29,29
2018-12-09 09:09:07.1344,172.8,49.6,29,28.7,0,20.33,64,8.1,8.2,0,29,29
2018-12-09 09:09:07.3844,172.8,49.6,29,28.7,0,20.34,3,709.1,0,25,29,29
2018-12-09 09:09:07.6344,172.8,49.6,29,28.7,0,20.32,4,708.9,0,25,29,29
2018-12-09 09:09:07.8844,172.8,49.6,29,28.7,0,20.32,65,-850,-860,0,29,29
2018-12-09 09:09:08.1344,172.8,49.6,28.75,28.7,0,20.33,66,5240,5240,0,29,29
2018-12-09 09:09:08.3844,172.8,49.6,28.75,28.7,0.1,20.33,1,709.1,0,27,29,29
2018-12-09 09:09:08.6344,172.8,49.6,28.75,28.7,0,20.32,2,708.9,0,27,29,29
2018-12-09 09:09:08.8844,172.8,49.6,28.75,28.7,0,20.32,65,-850,-860,0,29,29
2018-12-09 09:09:09.1344,172.8,49.6,28.75,28.7,0.1,20.32,51,3.62,3.6,0,29,29
2018-12-09 09:09:09.3844,172.8,49.6,28.75,28.7,0,20.32,63,50,50,0,29,29
2018-12-09 09:09:09.6344,172.8,49.6,28.75,28.7,0.1,20.32,67,24.3,24.4,0,29,29
2018-12-09 09:09:09.8845,172.8,49.6,28.75,28.7,0,20.34,52,3.63,3.6,0,29,29
2018-12-09 09:09:10.1345,172.8,49.6,28.75,28.7,0,20.32,6,-840,24.3,3.6,29,29
2018-12-09 09:09:10.3845,172.8,49.6,28.75,28.7,0,20.32,7,-850,24.4,3.6,29,29
2018-12-09 09:09:10.6345,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,29,29
2018-12-09 09:09:10.8845,172.8,49.6,28.75,28.7,0,20.31,2,708.9,0,27,29,29
2018-12-09 09:09:11.1344,172.8,49.6,28.75,28.7,0,20.32,61,711.3,706.1,0,29,29
2018-12-09 09:09:11.3844,172.8,49.6,28.75,28.7,0,20.33,62,425,425,0,29,29
2018-12-09 09:09:11.6345,172.8,49.6,28.75,28.7,0,20.33,64,8.1,8.2,0,29,29
2018-12-09 09:09:11.8845,172.8,49.6,28.75,28.7,0,20.32,3,709.1,0,25,29,29
2018-12-09 09:09:12.1345,172.8,49.6,28.75,28.7,0,20.33,4,708.9,0,25,29,29
2018-12-09 09:09:12.3845,172.8,49.6,28.75,28.7,0,20.32,65,-840,-860,0,29,29
2018-12-09 09:09:12.6346,172.8,49.6,28.75,28.7,0,20.32,66,5230,5230,0,29,29
2018-12-09 09:09:12.8846,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:13.1346,172.8,49.6,28.75,28.7,0,20.32,2,708.9,0,27,28.5,29
2018-12-09 09:09:13.3847,172.8,49.6,28.75,28.7,0,20.32,65,-830,-860,0,28.5,29
2018-12-09 09:09:13.6347,172.8,49.6,28.75,28.7,0.1,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:13.8847,172.8,49.6,28.75,28.7,0.1,20.32,63,50,50,0,28.5,29
2018-12-09 09:09:14.1348,172.8,49.6,28.75,28.7,0.1,20.31,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:14.3847,172.8,49.6,28.75,28.7,0.1,20.32,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:14.6346,172.8,49.6,28.75,28.7,0.1,20.32,6,-830,24.3,3.6,28.5,29
2018-12-09 09:09:14.8845,172.8,49.6,28.75,28.7,0.1,20.32,7,-860,24.4,3.6,28.5,29
2018-12-09 09:09:15.1344,172.8,49.6,28.75,28.7,0.1,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:15.3843,172.8,49.6,28.75,28.7,0,20.32,2,708.9,0,27,28.5,29
2018-12-09 09:09:15.6344,172.8,49.6,28.75,28.7,0,20.31,61,711.2,706,0,28.5,29
2018-12-09 09:09:15.8844,172.8,49.6,28.75,28.7,0,20.32,62,425,425,0,28.5,29
2018-12-09 09:09:16.1344,172.8,49.6,28.75,28.7,0,20.33,64,8.1,8.2,0,28.5,29
2018-12-09 09:09:16.3845,172.8,49.6,28.75,28.7,0,20.32,3,709.1,0,25,28.5,29
2018-12-09 09:09:16.6345,172.8,49.6,28.75,28.7,0,20.32,4,708.9,0,25,28.5,29
2018-12-09 09:09:16.8845,172.8,49.6,28.75,28.7,0,20.32,65,-830,-860,0,28.5,29
2018-12-09 09:09:17.1345,172.8,49.6,28.75,28.7,0,20.32,66,5240,5230,0,28.5,29
2018-12-09 09:09:17.3845,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:17.6345,172.8,49.6,28.75,28.7,0,20.32,2,708.9,0,27,28.5,29
2018-12-09 09:09:17.8845,172.8,49.6,28.75,28.7,0,20.33,65,-830,-870,0,28.5,29
2018-12-09 09:09:18.1346,172.8,49.6,28.75,28.7,0,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:18.3846,172.8,49.6,28.75,28.7,0,20.36,63,50,50,0,28.5,29
2018-12-09 09:09:18.6346,172.8,49.6,28.75,28.7,0.1,20.33,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:18.8845,172.8,49.6,28.75,28.7,0.1,20.31,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:19.1345,172.8,49.6,28.75,28.7,0.1,20.32,6,-820,24.3,3.6,28.5,29
2018-12-09 09:09:19.3845,172.8,49.6,28.75,28.7,0.1,20.32,7,-860,24.4,3.6,28.5,29
2018-12-09 09:09:19.6345,172.8,49.6,28.75,28.7,0.1,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:19.8845,172.8,49.6,28.75,28.7,0.1,20.31,2,708.9,0,27,28.5,29
2018-12-09 09:09:20.1345,172.8,49.6,28.75,28.7,0.1,20.32,61,711.2,706.1,0,28.5,29
2018-12-09 09:09:20.3845,172.8,49.6,28.75,28.7,0.1,20.32,62,425,425,0,28.5,29
2018-12-09 09:09:20.6346,172.8,49.6,28.75,28.7,0.1,20.32,64,8.1,8.2,0,28.5,29
2018-12-09 09:09:20.8845,172.8,49.6,28.75,28.7,0,20.32,3,709.1,0,25,28.5,29
2018-12-09 09:09:21.1345,172.8,49.6,28.75,28.7,0,20.32,4,709,0,25,28.5,29
2018-12-09 09:09:21.3845,172.8,49.6,28.75,28.7,0,20.32,65,-830,-870,0,28.5,29
2018-12-09 09:09:21.6345,172.8,49.6,28.75,28.7,0,20.32,66,5240,5240,0,28.5,29
2018-12-09 09:09:21.8845,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:22.1345,172.8,49.6,28.75,28.7,0,20.32,2,709,0,27,28.5,29
2018-12-09 09:09:22.3845,172.8,49.6,28.75,28.7,0,20.33,65,-830,-870,0,28.5,29
2018-12-09 09:09:22.6345,172.8,49.6,28.75,28.7,0,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:22.8846,172.8,49.6,28.75,28.7,0,20.32,63,50,50,0,28.5,29
2018-12-09 09:09:23.1346,172.8,49.6,28.75,28.7,0,20.31,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:23.3846,172.8,49.6,28.75,28.7,0,20.33,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:23.6346,172.8,49.6,28.75,28.7,0,20.33,6,-830,24.3,3.6,28.5,29
2018-12-09 09:09:23.8846,172.8,49.6,28.75,28.7,0,20.32,7,-870,24.4,3.6,28.5,29
2018-12-09 09:09:24.1346,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:24.3846,172.8,49.6,28.75,28.7,0,20.32,2,709,0,27,28.5,29
2018-12-09 09:09:24.6346,172.8,49.6,28.75,28.7,0,20.32,61,711.3,706.1,0,28.5,29
2018-12-09 09:09:24.8846,172.8,49.6,28.75,28.7,0,20.32,62,425,425,0,28.5,29
2018-12-09 09:09:25.1346,172.8,49.6,28.75,28.7,0,20.32,64,8,8.2,0,28.5,29
2018-12-09 09:09:25.3846,172.8,49.6,28.75,28.7,0.1,20.34,3,709.1,0,25,28.5,29
2018-12-09 09:09:25.6345,172.8,49.6,28.75,28.7,0.1,20.33,4,709,0,25,28.5,29
2018-12-09 09:09:25.8845,172.8,49.6,28.75,28.7,0.1,20.33,65,-820,-870,0,28.5,29
2018-12-09 09:09:26.1345,172.8,49.6,28.75,28.7,0,20.32,66,5230,5230,0,28.5,29
2018-12-09 09:09:26.3845,172.8,49.6,28.75,28.7,0,20.31,1,709.1,0,27,28.5,29
2018-12-09 09:09:26.6345,172.8,49.6,28.75,28.7,0,20.32,2,709,0,27,28.5,29
2018-12-09 09:09:26.8846,172.8,49.6,28.75,28.7,0,20.32,65,-820,-870,0,28.5,29
2018-12-09 09:09:27.1346,172.8,49.6,28.75,28.7,0,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:27.3846,172.8,49.6,28.75,28.7,0,20.32,63,50,50,0,28.5,29
2018-12-09 09:09:27.6346,172.8,49.6,28.75,28.7,0,20.41,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:27.8846,172.8,49.6,28.75,28.7,0,20.32,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:28.1346,172.8,49.6,28.75,28.7,0,20.32,6,-830,24.3,3.6,28.5,29
2018-12-09 09:09:28.3846,172.8,49.6,28.75,28.7,0,20.32,7,-870,24.4,3.6,28.5,29
2018-12-09 09:09:28.6346,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:28.8846,172.8,49.6,28.75,28.7,0,20.32,2,709,0,27,28.5,29
2018-12-09 09:09:29.1346,172.8,49.6,28.75,28.7,0,20.32,61,711.3,706.1,0,28.5,29
2018-12-09 09:09:29.3846,172.8,49.6,28.75,28.7,0,20.32,62,425,425,0,28.5,29
2018-12-09 09:09:29.6346,172.8,49.6,28.75,28.7,0,20.32,64,8.1,8.2,0,28.5,29
2018-12-09 09:09:29.8846,172.8,49.6,28.75,28.7,0,20.32,3,709.1,0,25,28.5,29
2018-12-09 09:09:30.1346,172.8,49.6,28.75,28.7,0,20.31,4,709,0,25,28.5,29
2018-12-09 09:09:30.3846,172.8,49.6,28.75,28.7,0,20.3,65,-820,-870,0,28.5,29
2018-12-09 09:09:30.6346,172.8,49.6,28.75,28.7,0,20.32,66,5240,5240,0,28.5,29
2018-12-09 09:09:30.8846,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:31.1347,172.8,49.6,28.75,28.7,0,20.32,2,709,0,27,28.5,29
2018-12-09 09:09:31.3847,172.8,49.6,28.75,28.7,0.1,20.32,65,-820,-880,0,28.5,29
2018-12-09 09:09:31.6347,172.8,49.6,28.75,28.7,0.1,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:31.8847,172.8,49.6,28.75,28.7,0,20.32,63,50,50,0,28.5,29
2018-12-09 09:09:32.1347,172.8,49.6,28.75,28.7,0.1,20.32,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:32.3847,172.8,49.6,28.75,28.7,0,20.32,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:32.6347,172.8,49.6,28.75,28.7,0,20.32,6,-830,24.3,3.6,28.5,29
2018-12-09 09:09:32.8846,172.8,49.6,28.75,28.7,0,20.32,7,-880,24.4,3.6,28.5,29
2018-12-09 09:09:33.1346,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:33.3846,172.8,49.6,28.75,28.7,0,20.32,2,709,0,27,28.5,29
2018-12-09 09:09:33.6346,172.8,49.6,28.75,28.7,0,20.32,61,711.4,706.1,0,28.5,29
2018-12-09 09:09:33.8847,172.8,49.6,28.75,28.7,0,20.31,62,425,425,0,28.5,29
2018-12-09 09:09:34.1347,172.8,49.6,28.75,28.7,0,20.34,64,8,8.2,0,28.5,29
2018-12-09 09:09:34.3847,172.8,49.6,28.75,28.7,0,20.32,3,709.1,0,25,28.5,29
2018-12-09 09:09:34.6347,172.8,49.6,28.75,28.7,0,20.33,4,709,0,25,28.5,29
2018-12-09 09:09:34.8847,172.8,49.6,28.75,28.7,0,20.32,65,-820,-880,0,28.5,29
2018-12-09 09:09:35.1346,172.8,49.6,28.75,28.7,0,20.32,66,5230,5230,0,28.5,29
2018-12-09 09:09:35.3846,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:35.6347,172.8,49.6,28.75,28.7,0,20.33,2,709,0,27,28.5,29
2018-12-09 09:09:35.8847,172.8,49.6,28.75,28.7,0,20.31,65,-820,-880,0,28.5,29
2018-12-09 09:09:36.1347,172.8,49.6,28.75,28.7,0,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:36.3848,172.8,49.6,28.75,28.7,0.1,20.32,63,50,50,0,28.5,29
2018-12-09 09:09:36.6348,172.8,49.6,28.75,28.7,0.1,20.33,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:36.8848,172.8,49.6,28.75,28.7,0.1,20.32,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:37.1347,172.8,49.6,28.75,28.7,0.1,20.32,6,-820,24.3,3.6,28.5,29
2018-12-09 09:09:37.3847,172.8,49.6,28.75,28.7,0.1,20.32,7,-870,24.4,3.6,28.5,29
2018-12-09 09:09:37.6347,172.8,49.6,28.75,28.7,0,20.33,1,709.1,0,27,28.5,29
2018-12-09 09:09:37.8847,172.8,49.6,28.75,28.7,0,20.32,2,709,0,27,28.5,29
2018-12-09 09:09:38.1347,172.8,49.6,28.75,28.7,0.1,20.33,61,711.2,706,0,28.5,29
2018-12-09 09:09:38.3848,172.8,49.6,28.75,28.7,0.1,20.33,62,425,425,0,28.5,29
2018-12-09 09:09:38.6347,172.8,49.6,28.75,28.7,0,20.32,64,8,8.2,0,28.5,29
2018-12-09 09:09:38.8847,172.8,49.6,28.75,28.7,0,20.29,3,709.1,0,25,28.5,29
2018-12-09 09:09:39.1347,172.8,49.6,28.75,28.7,0,20.32,4,709,0,25,28.5,29
2018-12-09 09:09:39.3847,172.8,49.6,28.75,28.7,0,20.33,65,-830,-880,0,28.5,29
2018-12-09 09:09:39.6347,172.8,49.6,28.75,28.7,0,20.32,66,5230,5230,0,28.5,29
2018-12-09 09:09:39.8847,172.8,49.6,28.75,28.7,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:09:40.1348,172.8,49.6,28.75,28.7,0,20.31,2,709,0,27,28.5,29
2018-12-09 09:09:40.3849,172.8,49.6,28.75,28.7,0,20.32,65,-830,-880,0,28.5,29
2018-12-09 09:09:40.6349,172.8,49.6,28.75,28.7,0,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:40.8848,172.8,49.6,28.75,28.7,0,20.32,63,50,50,0,28.5,29
2018-12-09 09:09:41.1348,172.8,49.6,28.75,28.7,0,20.32,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:41.3848,172.8,49.6,28.75,28.7,0,20.32,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:41.6347,172.8,49.6,28.75,28.7,0,20.32,6,-820,24.3,3.6,28.5,29
2018-12-09 09:09:41.8847,172.8,49.6,28.75,28.7,0.1,20.32,7,-880,24.4,3.6,28.5,29
2018-12-09 09:09:42.1347,172.8,49.6,28.75,28.7,0,20.32,1,709,0,27,28.5,29
2018-12-09 09:09:42.3847,172.8,49.6,28.75,28.7,0,20.32,2,708.9,0,27,28.5,29
2018-12-09 09:09:42.6348,172.8,49.6,28.75,28.7,0.1,20.32,61,711.2,706.1,0,28.5,29
2018-12-09 09:09:42.8848,172.8,49.6,28.75,28.7,0.1,20.32,62,425,425,0,28.5,29
2018-12-09 09:09:43.1348,172.8,49.6,28.75,28.7,0.1,20.32,64,8,8.2,0,28.5,29
2018-12-09 09:09:43.3848,172.8,49.6,28.75,28.7,0,20.32,3,709,0,25,28.5,29
2018-12-09 09:09:43.6348,172.8,49.6,28.75,28.7,0,20.32,4,708.9,0,25,28.5,29
2018-12-09 09:09:43.8848,172.8,49.6,28.75,28.7,0,20.32,65,-820,-880,0,28.5,29
2018-12-09 09:09:44.1347,172.8,49.5,28.75,28.65,0,20.33,66,5220,5220,0,28.5,29
2018-12-09 09:09:44.3847,172.8,49.5,28.75,28.65,0,20.32,1,709,0,27,28.5,29
2018-12-09 09:09:44.6347,172.8,49.5,28.75,28.65,0,20.33,2,708.9,0,27,28.5,29
2018-12-09 09:09:44.8847,172.8,49.5,28.75,28.65,0,20.32,65,-830,-880,0,28.5,29
2018-12-09 09:09:45.1347,172.8,49.5,28.75,28.65,0,20.29,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:45.3848,172.8,49.5,28.75,28.65,0,20.33,63,50,50,0,28.5,29
2018-12-09 09:09:45.6348,172.8,49.5,28.75,28.65,0,20.32,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:45.8848,172.8,49.5,28.75,28.65,0,20.32,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:46.1348,172.8,49.5,28.75,28.65,0,20.34,6,-830,24.3,3.6,28.5,29
2018-12-09 09:09:46.3848,172.8,49.5,28.75,28.65,0,20.32,7,-880,24.4,3.6,28.5,29
2018-12-09 09:09:46.6347,172.8,49.5,28.75,28.65,0,20.32,1,709,0,27,28.5,29
2018-12-09 09:09:46.8847,172.8,49.5,28.75,28.65,0,20.33,2,708.9,0,27,28.5,29
2018-12-09 09:09:47.1348,172.8,49.5,28.75,28.65,0,20.32,61,711.3,706,0,28.5,29
2018-12-09 09:09:47.3848,172.8,49.5,28.75,28.65,0,20.32,62,425,425,0,28.5,29
2018-12-09 09:09:47.6348,172.8,49.5,28.75,28.65,0.1,20.33,64,8.1,8.2,0,28.5,29
2018-12-09 09:09:47.8848,172.8,49.5,28.75,28.65,0.1,20.33,3,709,0,25,28.5,29
2018-12-09 09:09:48.1348,172.8,49.5,28.75,28.65,0,20.34,4,708.9,0,25,28.5,29
2018-12-09 09:09:48.3847,172.8,49.5,28.75,28.65,0,20.32,65,-820,-880,0,28.5,29
2018-12-09 09:09:48.6347,172.8,49.5,28.75,28.65,0,20.32,66,5220,5220,0,28.5,29
2018-12-09 09:09:48.8847,172.8,49.5,28.75,28.65,0,20.31,1,709,0,27,28.5,29
2018-12-09 09:09:49.1347,172.8,49.5,28.75,28.65,0,20.32,2,708.9,0,27,28.5,29
2018-12-09 09:09:49.3848,172.8,49.5,28.75,28.65,0,20.32,65,-830,-890,0,28.5,29
2018-12-09 09:09:49.6348,172.8,49.5,28.75,28.65,0,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:49.8848,172.8,49.5,28.75,28.65,0,20.31,63,50,50,0,28.5,29
2018-12-09 09:09:50.1348,172.8,49.5,28.75,28.65,0,20.32,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:50.3848,172.8,49.5,28.75,28.65,0,20.34,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:50.6348,172.8,49.5,28.75,28.65,0,20.31,6,-820,24.3,3.6,28.5,29
2018-12-09 09:09:50.8848,172.8,49.5,28.75,28.65,0,20.32,7,-880,24.4,3.6,28.5,29
2018-12-09 09:09:51.1348,172.8,49.5,28.75,28.65,0,20.33,1,709,0,27,28.5,29
2018-12-09 09:09:51.3848,172.8,49.5,28.75,28.65,0,20.32,2,708.9,0,27,28.5,29
2018-12-09 09:09:51.6348,172.8,49.5,28.75,28.65,0,20.33,61,711.4,706.1,0,28.5,29
2018-12-09 09:09:51.8848,172.8,49.5,28.75,28.65,0,20.32,62,425,425,0,28.5,29
2018-12-09 09:09:52.1348,172.8,49.5,28.75,28.65,0,20.33,64,8,8.2,0,28.5,29
2018-12-09 09:09:52.3848,172.8,49.5,28.75,28.65,0,20.31,3,709,0,25,28.5,29
2018-12-09 09:09:52.6348,172.8,49.5,28.75,28.65,0,20.33,4,708.9,0,25,28.5,29
2018-12-09 09:09:52.8848,172.8,49.5,28.75,28.65,0,20.33,65,-820,-880,0,28.5,29
2018-12-09 09:09:53.1348,172.8,49.5,28.75,28.65,0,20.32,66,5230,5230,0,28.5,29
2018-12-09 09:09:53.3849,172.8,49.5,28.75,28.65,0,20.32,1,709,0,27,28.5,29
2018-12-09 09:09:53.6349,172.8,49.5,28.75,28.65,0,20.32,2,708.9,0,27,28.5,29
2018-12-09 09:09:53.8849,172.8,49.5,28.75,28.65,0,20.31,65,-820,-880,0,28.5,29
2018-12-09 09:09:54.1349,172.8,49.5,28.75,28.65,0.1,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:54.3849,172.8,49.5,28.75,28.65,0,20.32,63,50,50,0,28.5,29
2018-12-09 09:09:54.6349,172.8,49.5,28.75,28.65,0.1,20.32,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:54.8849,172.8,49.5,28.75,28.65,0,20.32,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:55.1349,172.8,49.5,28.75,28.65,0,20.32,6,-820,24.3,3.6,28.5,29
2018-12-09 09:09:55.3849,172.8,49.5,28.75,28.65,0,20.32,7,-880,24.4,3.6,28.5,29
2018-12-09 09:09:55.6349,172.8,49.5,28.75,28.65,0,20.33,1,709,0,27,28.5,29
2018-12-09 09:09:55.8849,172.8,49.5,28.75,28.65,0,20.33,2,708.9,0,27,28.5,29
2018-12-09 09:09:56.1349,172.8,49.5,28.75,28.65,0,20.32,61,711.3,706.2,0,28.5,29
2018-12-09 09:09:56.3849,172.8,49.5,28.75,28.65,0,20.32,62,425,425,0,28.5,29
2018-12-09 09:09:56.6349,172.8,49.5,28.75,28.65,0,20.32,64,8,8.2,0,28.5,29
2018-12-09 09:09:56.8849,172.8,49.4,28.75,28.59,0,20.3,3,709.2,0,25,28.5,29
2018-12-09 09:09:57.1349,172.8,49.4,28.75,28.59,0,20.35,4,708.9,0,25,28.5,29
2018-12-09 09:09:57.3849,172.8,49.4,28.75,28.59,0,20.32,65,-830,-880,0,28.5,29
2018-12-09 09:09:57.6349,172.8,49.4,28.75,28.59,0,20.32,66,5230,5230,0,28.5,29
2018-12-09 09:09:57.8849,172.8,49.4,28.75,28.59,0,20.32,1,709.2,0,27,28.5,29
2018-12-09 09:09:58.1349,172.8,49.4,28.75,28.59,0,20.32,2,708.9,0,27,28.5,29
2018-12-09 09:09:58.3849,172.8,49.4,28.75,28.59,0,20.31,65,-820,-880,0,28.5,29
2018-12-09 09:09:58.6349,172.8,49.4,28.75,28.59,0,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:09:58.8849,172.8,49.4,28.75,28.59,0,20.32,63,50,50,0,28.5,29
2018-12-09 09:09:59.1349,172.8,49.4,28.75,28.59,0.1,20.32,67,24.3,24.4,0,28.5,29
2018-12-09 09:09:59.3849,172.8,49.4,28.75,28.59,0.1,20.32,52,3.63,3.6,0,28.5,29
2018-12-09 09:09:59.6349,172.8,49.4,28.75,28.59,0.1,20.33,6,-820,24.3,3.6,28.5,29
2018-12-09 09:09:59.8849,172.8,49.4,28.75,28.59,0.1,20.3,7,-880,24.4,3.6,28.5,29
2018-12-09 09:10:00.1349,172.8,49.4,28.75,28.59,0.1,20.31,1,709.2,0,27,28.5,29
2018-12-09 09:10:00.3849,172.8,49.4,28.75,28.59,0,20.3,2,708.9,0,27,28.5,29
2018-12-09 09:10:00.6349,172.8,49.4,28.75,28.59,0,20.32,61,711.3,706,0,28.5,29
2018-12-09 09:10:00.8849,172.8,49.4,28.75,28.59,0,20.32,62,425,425,0,28.5,29
2018-12-09 09:10:01.1349,172.8,49.4,28.75,28.59,0,20.32,64,8,8.2,0,28.5,29
2018-12-09 09:10:01.3849,172.8,49.4,28.75,28.59,0,20.32,3,709.2,0,25,28.5,29
2018-12-09 09:10:01.6349,172.8,49.4,28.75,28.59,0,20.32,4,708.9,0,25,28.5,29
2018-12-09 09:10:01.8849,172.8,49.4,28.75,28.59,0,20.31,65,-830,-880,0,28.5,29
2018-12-09 09:10:02.1349,172.8,49.3,28.75,28.53,0,20.32,66,5230,5230,0,28.5,29
2018-12-09 09:10:02.3849,172.8,49.3,28.75,28.53,0,20.25,1,709.2,0,27,28.5,29
2018-12-09 09:10:02.6349,172.8,49.3,28.75,28.53,0,20.32,2,708.9,0,27,28.5,29
2018-12-09 09:10:02.8850,172.8,49.3,28.75,28.53,0,20.26,65,-830,-890,0,28.5,29
2018-12-09 09:10:03.1350,172.8,49.3,28.75,28.53,0,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:10:03.3850,172.8,49.3,28.75,28.53,0,20.32,63,50,50,0,28.5,29
2018-12-09 09:10:03.6349,172.8,49.3,28.75,28.53,0,20.32,67,24.3,24.4,0,28.5,29
2018-12-09 09:10:03.8849,172.8,49.3,28.75,28.53,0,20.32,52,3.62,3.6,0,28.5,29
2018-12-09 09:10:04.1349,172.8,49.3,28.75,28.53,0,20.32,6,-820,24.3,3.6,28.5,29
2018-12-09 09:10:04.3849,172.8,49.3,28.75,28.53,0,20.32,7,-880,24.4,3.6,28.5,29
2018-12-09 09:10:04.6349,172.8,49.3,28.75,28.53,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:10:04.8849,172.8,49.3,28.75,28.53,0,20.32,2,709,0,27,28.5,29
2018-12-09 09:10:05.1350,172.8,49.3,28.75,28.53,0,20.31,61,711.2,706,0,28.5,29
2018-12-09 09:10:05.3850,172.8,49.3,28.75,28.53,0.1,20.32,62,425,425,0,28.5,29
2018-12-09 09:10:05.6350,172.8,49.3,28.75,28.53,0.1,20.32,64,8.1,8.2,0,28.5,29
2018-12-09 09:10:05.8850,172.8,49.3,28.75,28.53,0,20.32,3,709.1,0,25,28.5,29
2018-12-09 09:10:06.1350,172.8,49.3,28.75,28.53,0,20.32,4,709,0,25,28.5,29
2018-12-09 09:10:06.3850,172.8,49.3,28.75,28.53,0,20.32,65,-820,-880,0,28.5,29
2018-12-09 09:10:06.6350,172.8,49.3,28.75,28.53,0,20.32,66,5220,5220,0,28.5,29
2018-12-09 09:10:06.8850,172.8,49.3,28.5,28.53,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:10:07.1350,172.8,49.3,28.5,28.53,0,20.31,2,709,0,27,28.5,29
2018-12-09 09:10:07.3850,172.8,49.3,28.5,28.53,0,20.32,65,-830,-880,0,28.5,29
2018-12-09 09:10:07.6350,172.8,49.3,28.5,28.53,0,20.32,51,3.62,3.6,0,28.5,29
2018-12-09 09:10:07.8850,172.8,49.3,28.5,28.53,0,20.34,63,50,50,0,28.5,29
2018-12-09 09:10:08.1350,172.8,49.3,28.5,28.53,0,20.32,67,24.3,24.4,0,28.5,29
2018-12-09 09:10:08.3850,172.8,49.3,28.5,28.53,0,20.33,52,3.62,3.6,0,28.5,29
2018-12-09 09:10:08.6350,172.8,49.3,28.5,28.53,0,20.31,6,-830,24.3,3.6,28.5,29
2018-12-09 09:10:08.8851,172.8,49.3,28.5,28.53,0,20.32,7,-870,24.4,3.6,28.5,29
2018-12-09 09:10:09.1351,172.8,49.3,28.5,28.53,0,20.32,1,709.1,0,27,28.5,29
2018-12-09 09:10:09.3851,172.8,49.3,28.5,28.53,0,20.32,2,709,0,27,28.5,29
2018-12-09 09:10:09.6351,172.8,49.3,28.5,28.53,0,20.32,61,711.3,706.1,0,28.5,29
2018-12-09 09:10:09.8851,172.8,49.3,28.5,28.53,0,20.32,62,425,425,0,28.5,29
2018-12-09 09:10:10.1350,172.8,49.3,28.5,28.53,0.1,20.32,64,8,8.2,0,28.5,29
2018-12-09 09:10:10.3850,172.8,49.3,28.5,28.53,0.1,20.33,3,709.1,0,25,28.5,29
2018-12-09 09:10:10.6350,172.8,49.3,28.5,28.53,0.1,20.32,4,709,0,25,28.5,29
2018-12-09 09:10:10.8850,172.8,49.3,28.5,28.53,0.1,20.36,65,-820,-860,0,28.5,28.5
2018-12-09 09:10:11.1350,172.8,49.3,28.5,28.53,0,20.32,66,5220,5220,0,28.5,28.5
2018-12-09 09:10:11.3850,172.8,49.3,28.5,28.53,0,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:11.6350,172.8,49.3,28.5,28.53,0,20.33,2,709,0,27,28.5,28.5
2018-12-09 09:10:11.8850,172.8,49.3,28.5,28.53,0,20.32,65,-830,-860,0,28.5,28.5
2018-12-09 09:10:12.1350,172.8,49.3,28.5,28.53,0,20.32,51,3.62,3.6,0,28.5,28.5
2018-12-09 09:10:12.3851,172.8,49.3,28.5,28.53,0,20.32,63,50,50,0,28.5,28.5
2018-12-09 09:10:12.6351,172.8,49.3,28.5,28.53,0,20.32,67,24.3,24.4,0,28.5,28.5
2018-12-09 09:10:12.8851,172.8,49.3,28.5,28.53,0,20.32,52,3.63,3.6,0,28.5,28.5
2018-12-09 09:10:13.1351,172.8,49.3,28.5,28.53,0,20.32,6,-830,24.3,3.6,28.5,28.5
2018-12-09 09:10:13.3851,172.8,49.3,28.5,28.53,0,20.32,7,-860,24.4,3.6,28.5,28.5
2018-12-09 09:10:13.6350,172.8,49.3,28.5,28.53,0,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:13.8850,172.8,49.3,28.5,28.53,0,20.32,2,709,0,27,28.5,28.5
2018-12-09 09:10:14.1350,172.8,49.3,28.5,28.53,0,20.32,61,711.2,706.1,0,28.5,28.5
2018-12-09 09:10:14.3850,172.8,49.3,28.5,28.53,0,20.32,62,425,425,0,28.5,28.5
2018-12-09 09:10:14.6350,172.8,49.3,28.5,28.53,0,20.32,64,8,8.2,0,28.5,28.5
2018-12-09 09:10:14.8851,172.8,49.3,28.5,28.53,0.1,20.32,3,709.1,0,25,28.5,28.5
2018-12-09 09:10:15.1351,172.8,49.3,28.5,28.53,0.1,20.32,4,709,0,25,28.5,28.5
2018-12-09 09:10:15.3851,172.8,49.3,28.5,28.53,0.1,20.33,65,-830,-860,0,28.5,28.5
2018-12-09 09:10:15.6351,172.8,49.3,28.5,28.53,0.1,20.32,66,5220,5220,0,28.5,28.5
2018-12-09 09:10:15.8851,172.8,49.3,28.5,28.53,0.1,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:16.1351,172.8,49.3,28.5,28.53,0.1,20.32,2,709,0,27,28.5,28.5
2018-12-09 09:10:16.3851,172.8,49.3,28.5,28.53,0.1,20.31,65,-830,-860,0,28.5,28.5
2018-12-09 09:10:16.6351,172.8,49.3,28.5,28.53,0.1,20.32,51,3.62,3.6,0,28.5,28.5
2018-12-09 09:10:16.8851,172.8,49.3,28.5,28.53,0.1,20.3,63,50,50,0,28.5,28.5
2018-12-09 09:10:17.1351,172.8,49.3,28.5,28.53,0.1,20.31,67,24.3,24.4,0,28.5,28.5
2018-12-09 09:10:17.3851,172.8,49.3,28.5,28.53,0,20.32,52,3.63,3.6,0,28.5,28.5
2018-12-09 09:10:17.6351,172.8,49.3,28.5,28.53,0,20.31,6,-830,24.3,3.6,28.5,28.5
2018-12-09 09:10:17.8851,172.8,49.3,28.5,28.53,0,20.32,7,-850,24.4,3.6,28.5,28.5
2018-12-09 09:10:18.1351,172.8,49.3,28.5,28.53,0,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:18.3851,172.8,49.3,28.5,28.53,0,20.32,2,709,0,27,28.5,28.5
2018-12-09 09:10:18.6351,172.8,49.3,28.5,28.53,0,20.3,61,711.2,706,0,28.5,28.5
2018-12-09 09:10:18.8851,172.8,49.3,28.5,28.53,0,20.33,62,425,425,0,28.5,28.5
2018-12-09 09:10:19.1351,172.8,49.3,28.5,28.53,0,20.35,64,8.1,8.2,0,28.5,28.5
2018-12-09 09:10:19.3851,172.8,49.3,28.5,28.53,0,20.32,3,709.1,0,25,28.5,28.5
2018-12-09 09:10:19.6351,172.8,49.3,28.5,28.53,0,20.32,4,709,0,25,28.5,28.5
2018-12-09 09:10:19.8851,172.8,49.3,28.5,28.53,0,20.32,65,-840,-850,0,28.5,28.5
2018-12-09 09:10:20.1351,172.8,49.3,28.5,28.53,0,20.3,66,5220,5220,0,28.5,28.5
2018-12-09 09:10:20.3851,172.8,49.3,28.5,28.53,0,20.33,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:20.6351,172.8,49.3,28.5,28.53,0,20.32,2,709,0,27,28.5,28.5
2018-12-09 09:10:20.8852,172.8,49.3,28.5,28.53,0,20.32,65,-840,-850,0,28.5,28.5
2018-12-09 09:10:21.1352,172.8,49.3,28.5,28.53,0.1,20.32,51,3.62,3.6,0,28.5,28.5
2018-12-09 09:10:21.3851,172.8,49.3,28.5,28.53,0.1,20.32,63,50,50,0,28.5,28.5
2018-12-09 09:10:21.6351,172.8,49.3,28.5,28.53,0.1,20.32,67,24.3,24.4,0,28.5,28.5
2018-12-09 09:10:21.8851,172.8,49.3,28.5,28.53,0.1,20.33,52,3.63,3.6,0,28.5,28.5
2018-12-09 09:10:22.1351,172.8,49.3,28.5,28.53,0.1,20.33,6,-840,24.3,3.6,28.5,28.5
2018-12-09 09:10:22.3851,172.8,49.3,28.5,28.53,0.1,20.34,7,-860,24.4,3.6,28.5,28.5
2018-12-09 09:10:22.6352,172.8,49.3,28.5,28.53,0,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:22.8852,172.8,49.3,28.5,28.53,0,20.33,2,709,0,27,28.5,28.5
2018-12-09 09:10:23.1352,172.8,49.3,28.5,28.53,0,20.32,61,711.2,706.1,0,28.5,28.5
2018-12-09 09:10:23.3852,172.8,49.3,28.5,28.53,0,20.31,62,425,425,0,28.5,28.5
2018-12-09 09:10:23.6352,172.8,49.3,28.5,28.53,0,20.32,64,8,8.2,0,28.5,28.5
2018-12-09 09:10:23.8852,172.8,49.3,28.5,28.53,0,20.33,3,709.1,0,25,28.5,28.5
2018-12-09 09:10:24.1351,172.8,49.3,28.5,28.53,0,20.33,4,709,0,25,28.5,28.5
2018-12-09 09:10:24.3852,172.8,49.3,28.5,28.53,0,20.32,65,-850,-850,0,28.5,28.5
2018-12-09 09:10:24.6352,172.8,49.3,28.5,28.53,0,20.32,66,5230,5230,0,28.5,28.5
2018-12-09 09:10:24.8852,172.8,49.3,28.5,28.53,0,20.3,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:25.1353,172.8,49.3,28.5,28.53,0,20.33,2,709,0,27,28.5,28.5
2018-12-09 09:10:25.3852,172.8,49.3,28.5,28.53,0,20.31,65,-850,-860,0,28.5,28.5
2018-12-09 09:10:25.6352,172.8,49.3,28.5,28.53,0,20.32,51,3.62,3.6,0,28.5,28.5
2018-12-09 09:10:25.8852,172.8,49.3,28.5,28.53,0,20.32,63,50,50,0,28.5,28.5
