Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:10:26.1352,172.8,49.3,28.5,28.53,0,20.32,67,24.3,24.4,0,28.5,28.5
2018-12-09 09:10:26.3852,172.8,49.3,28.5,28.53,0.1,20.32,52,3.63,3.6,0,28.5,28.5
2018-12-09 09:10:26.6352,172.8,49.3,28.5,28.53,0,20.32,6,-840,24.2,3.6,28.5,28.5
2018-12-09 09:10:26.8853,172.8,49.3,28.5,28.53,0.1,20.32,7,-850,24.4,3.6,28.5,28.5
2018-12-09 09:10:27.1354,172.8,49.3,28.5,28.53,0.1,20.33,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:27.3854,172.8,49.3,28.5,28.53,0,20.32,2,708.9,0,27,28.5,28.5
2018-12-09 09:10:27.6354,172.8,49.3,28.5,28.53,0.1,20.33,61,711.2,706.1,0,28.5,28.5
2018-12-09 09:10:27.8853,172.8,49.3,28.5,28.53,0.1,20.3,62,425,425,0,28.5,28.5
2018-12-09 09:10:28.1353,172.8,49.3,28.5,28.53,0.1,20.32,64,8.1,8.2,0,28.5,28.5
2018-12-09 09:10:28.3852,172.8,49.3,28.5,28.53,0,20.33,3,709.1,0,25,28.5,28.5
2018-12-09 09:10:28.6352,172.8,49.3,28.5,28.53,0,20.33,4,708.9,0,25,28.5,28.5
2018-12-09 09:10:28.8852,172.8,49.3,28.5,28.53,0,20.32,65,-850,-860,0,28.5,28.5
2018-12-09 09:10:29.1352,172.8,49.2,28.5,28.47,0,20.33,66,5230,5230,0,28.5,28.5
2018-12-09 09:10:29.3852,172.8,49.2,28.5,28.47,0,20.33,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:29.6352,172.8,49.2,28.5,28.47,0,20.31,2,708.9,0,27,28.5,28.5
2018-12-09 09:10:29.8852,172.8,49.2,28.5,28.47,0,20.32,65,-850,-860,0,28.5,28.5
2018-12-09 09:10:30.1352,172.8,49.2,28.5,28.47,0,20.35,51,3.62,3.6,0,28.5,28.5
2018-12-09 09:10:30.3852,172.8,49.2,28.5,28.47,0,20.32,63,50,50,0,28.5,28.5
2018-12-09 09:10:30.6352,172.8,49.2,28.5,28.47,0,20.33,67,24.2,24.3,0,28.5,28.5
2018-12-09 09:10:30.8853,172.8,49.2,28.5,28.47,0,20.32,52,3.63,3.6,0,28.5,28.5
2018-12-09 09:10:31.1353,172.8,49.2,28.5,28.47,0,20.32,6,-860,24.2,3.6,28.5,28.5
2018-12-09 09:10:31.3853,172.8,49.2,28.5,28.47,0,20.32,7,-850,24.3,3.6,28.5,28.5
2018-12-09 09:10:31.6353,172.8,49.2,28.5,28.47,0,20.33,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:31.8853,172.8,49.2,28.5,28.47,0,20.3,2,708.9,0,27,28.5,28.5
2018-12-09 09:10:32.1352,172.8,49.2,28.5,28.47,0,20.31,61,711.3,706,0,28.5,28.5
2018-12-09 09:10:32.3852,172.8,49.2,28.5,28.47,0,20.32,62,425,425,0,28.5,28.5
2018-12-09 09:10:32.6352,172.8,49.2,28.5,28.47,0.1,20.32,64,8.1,8.2,0,28.5,28.5
2018-12-09 09:10:32.8852,172.8,49.2,28.5,28.47,0.1,20.31,3,709.1,0,25,28.5,28.5
2018-12-09 09:10:33.1352,172.8,49.2,28.5,28.47,0.1,20.32,4,708.9,0,25,28.5,28.5
2018-12-09 09:10:33.3852,172.8,49.2,28.5,28.47,0.1,20.32,65,-850,-850,0,28.5,28.5
2018-12-09 09:10:33.6353,172.8,49.2,28.5,28.47,0.1,20.32,66,5230,5230,0,28.5,28.5
2018-12-09 09:10:33.8853,172.8,49.2,28.5,28.47,0,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:34.1353,172.8,49.2,28.5,28.47,0,20.32,2,708.9,0,27,28.5,28.5
2018-12-09 09:10:34.3853,172.8,49.2,28.5,28.47,0,20.32,65,-850,-850,0,28.5,28.5
2018-12-09 09:10:34.6353,172.8,49.2,28.5,28.47,0,20.33,51,3.62,3.6,0,28.5,28.5
2018-12-09 09:10:34.8854,172.8,49.2,28.5,28.47,0,20.32,63,50,50,0,28.5,28.5
2018-12-09 09:10:35.1354,172.8,49.2,28.5,28.47,0,20.32,67,24.2,24.3,0,28.5,28.5
2018-12-09 09:10:35.3854,172.8,49.2,28.5,28.47,0,20.32,52,3.63,3.6,0,28.5,28.5
2018-12-09 09:10:35.6354,172.8,49.2,28.5,28.47,0,20.32,6,-850,24.2,3.6,28.5,28.5
2018-12-09 09:10:35.8854,172.8,49.2,28.5,28.47,0,20.33,7,-850,24.3,3.6,28.5,28.5
2018-12-09 09:10:36.1354,172.8,49.2,28.5,28.47,0,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:36.3854,172.8,49.2,28.5,28.47,0,20.32,2,708.9,0,27,28.5,28.5
2018-12-09 09:10:36.6354,172.8,49.2,28.5,28.47,0,20.33,61,711.4,706.1,0,28.5,28.5
2018-12-09 09:10:36.8854,172.8,49.2,28.5,28.47,0,20.33,62,425,425,0,28.5,28.5
2018-12-09 09:10:37.1354,172.8,49.2,28.5,28.47,0,20.35,64,8,8.2,0,28.5,28.5
2018-12-09 09:10:37.3854,172.8,49.2,28.5,28.47,0,20.32,3,709.1,0,25,28.5,28.5
2018-12-09 09:10:37.6354,172.8,49.2,28.5,28.47,0,20.31,4,708.9,0,25,28.5,28.5
2018-12-09 09:10:37.8854,172.8,49.2,28.5,28.47,0,20.32,65,-850,-850,0,28.5,28.5
2018-12-09 09:10:38.1354,172.8,49.2,28.5,28.47,0,20.31,66,5230,5230,0,28.5,28.5
2018-12-09 09:10:38.3854,172.8,49.2,28.5,28.47,0.1,20.31,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:38.6354,172.8,49.2,28.5,28.47,0.1,20.32,2,708.9,0,27,28.5,28.5
2018-12-09 09:10:38.8854,172.8,49.2,28.5,28.47,0,20.32,65,-850,-860,0,28.5,28.5
2018-12-09 09:10:39.1354,172.8,49.2,28.5,28.47,0,20.33,51,3.62,3.6,0,28.5,28.5
2018-12-09 09:10:39.3854,172.8,49.2,28.5,28.47,0.1,20.32,63,50,50,0,28.5,28.5
2018-12-09 09:10:39.6354,172.8,49.2,28.5,28.47,0.1,20.33,67,24.2,24.3,0,28.5,28.5
2018-12-09 09:10:39.8854,172.8,49.2,28.5,28.47,0.1,20.32,52,3.63,3.6,0,28.5,28.5
2018-12-09 09:10:40.1354,172.8,49.2,28.5,28.47,0,20.31,6,-850,24.2,3.6,28.5,28.5
2018-12-09 09:10:40.3854,172.8,49.2,28.5,28.47,0,20.32,7,-850,24.3,3.6,28.5,28.5
2018-12-09 09:10:40.6354,172.8,49.2,28.5,28.47,0,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:40.8854,172.8,49.2,28.5,28.47,0,20.32,2,709,0,27,28.5,28.5
2018-12-09 09:10:41.1354,172.8,49.2,28.5,28.47,0,20.31,61,711.2,706.1,0,28.5,28.5
2018-12-09 09:10:41.3853,172.8,49.2,28.5,28.47,0,20.31,62,425,425,0,28.5,28.5
2018-12-09 09:10:41.6353,172.8,49.2,28.5,28.47,0,20.33,64,8.1,8.2,0,28.5,28.5
2018-12-09 09:10:41.8853,172.8,49.2,28.5,28.47,0,20.32,3,709.1,0,25,28.5,28.5
2018-12-09 09:10:42.1354,172.8,49.2,28.5,28.47,0,20.33,4,709,0,25,28.5,28.5
2018-12-09 09:10:42.3854,172.8,49.2,28.5,28.47,0,20.32,65,-860,-860,0,28.5,28.5
2018-12-09 09:10:42.6354,172.8,49.2,28.5,28.47,0,20.33,66,5230,5230,0,28.5,28.5
2018-12-09 09:10:42.8854,172.8,49.2,28.5,28.47,0,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:43.1354,172.8,49.2,28.5,28.47,0,20.32,2,709,0,27,28.5,28.5
2018-12-09 09:10:43.3854,172.8,49.2,28.5,28.47,0,20.32,65,-850,-860,0,28.5,28.5
2018-12-09 09:10:43.6354,172.8,49.2,28.5,28.47,0,20.3,51,3.62,3.6,0,28.5,28.5
2018-12-09 09:10:43.8854,172.8,49.2,28.5,28.47,0.8,20.34,63,50,50,0,28.5,28.5
2018-12-09 09:10:44.1354,172.8,49.2,28.5,28.47,56.8,20.32,67,24.2,24.3,0,28.5,28.5
2018-12-09 09:10:44.3854,172.8,49.2,28.5,28.47,60.9,20.32,52,3.62,3.6,0,28.5,28.5
2018-12-09 09:10:44.6355,172.8,49.2,28.5,28.47,60.6,20.28,6,28910,24.2,3.6,28.5,28.5
2018-12-09 09:10:44.8855,172.8,49.2,28.5,28.47,60.5,20.31,7,28830,24.3,3.6,28.5,28.5
2018-12-09 09:10:45.1355,172.8,49.2,28.5,28.47,60.4,20.32,1,709.1,0,27,28.5,28.5
2018-12-09 09:10:45.3855,172.8,49.2,28.5,28.47,60.4,20.32,2,709,0,27,28.5,28.5
2018-12-09 09:10:45.6354,172.8,49.2,28.5,28.47,60.3,20.29,61,714.2,708.8,0,28.5,28.5
2018-12-09 09:10:45.8854,172.8,49.2,28.5,28.47,60.3,20.32,62,425,425,0,28.5,28.5
2018-12-09 09:10:46.1354,172.8,49.2,28.5,28.47,60.1,20.28,64,42.7,43.2,0,28.5,28.5
2018-12-09 09:10:46.3854,172.8,49.2,28.5,28.47,60.1,20.31,3,709.1,0,25,28.5,28.5
2018-12-09 09:10:46.6355,172.8,49.2,28.5,28.47,60.1,20.31,4,709,0,25,28.5,28.5
2018-12-09 09:10:46.8855,172.8,49.2,28.5,28.47,60.1,20.38,65,28570,28570,0,28.5,28.5
2018-12-09 09:10:47.1355,172.8,49.2,28.5,28.47,60.1,20.33,66,5000,5000,0,28.5,28.5
2018-12-09 09:10:47.3855,172.8,49.2,28.5,28.47,60.1,20.32,1,711.6,39.4,27,28.5,28.5
2018-12-09 09:10:47.6355,172.8,49.2,28.5,28.47,60.1,20.29,2,711.5,39.5,27,28.5,28.5
2018-12-09 09:10:47.8855,172.8,49.2,28.5,28.47,60,20.39,65,28550,28550,0,28.5,28.5
2018-12-09 09:10:48.1355,172.8,49.2,28.5,28.47,60,20.27,51,3.64,3.62,0,28.5,28.5
2018-12-09 09:10:48.3855,172.8,49.2,28.5,28.47,60,20.37,63,50,50,0,28.5,28.5
2018-12-09 09:10:48.6355,172.8,49.2,28.5,28.47,60,20.28,67,24.3,24.4,0,28.5,28.5
2018-12-09 09:10:48.8855,172.8,49.2,28.5,28.47,60.1,20.31,52,3.64,3.62,0,28.5,28.5
2018-12-09 09:10:49.1355,172.8,49.2,28.5,28.47,60,20.37,6,28550,24.3,3.6,28.5,28.5
2018-12-09 09:10:49.3854,172.8,49.2,28.5,28.47,60,20.28,7,28550,24.4,3.6,28.5,28.5
2018-12-09 09:10:49.6354,172.8,49.2,28.5,28.47,60,20.16,1,711.6,39.4,27,28.5,28.5
2018-12-09 09:10:49.8853,172.8,49.2,28.5,28.47,60,20.48,2,711.5,39.5,27,28.5,28.5
2018-12-09 09:10:50.1353,172.8,49.2,28.5,28.47,60,20.47,61,714.5,709.1,0,28.5,28.5
2018-12-09 09:10:50.3854,172.8,49.2,28.5,28.47,60,20.28,62,425,425,0,28.5,28.5
2018-12-09 09:10:50.6354,172.8,49.2,28.5,28.47,60,20.3,64,43.2,43.7,0,28.5,28.5
2018-12-09 09:10:50.8855,172.8,49.3,28.5,28.53,60,20.47,3,711.6,39.4,25,28.5,28.5
2018-12-09 09:10:51.1355,172.8,49.3,28.5,28.53,60,20.33,4,711.5,39.5,25,28.5,28.5
2018-12-09 09:10:51.3856,172.8,49.3,28.5,28.53,60,20.28,65,28540,28540,0,28.5,28.5
2018-12-09 09:10:51.6356,172.8,49.3,28.5,28.53,60,20.33,66,4980,4980,0,28.5,28.5
2018-12-09 09:10:51.8856,172.8,49.3,28.5,28.53,60,20.31,1,711.6,39.4,27,28.5,28.5
2018-12-09 09:10:52.1356,172.8,49.3,28.5,28.53,60.1,20.32,2,711.5,39.5,27,28.5,28.5
2018-12-09 09:10:52.3856,172.8,49.3,28.5,28.53,60,20.32,65,28540,28540,0,28.5,28.5
2018-12-09 09:10:52.6356,172.8,49.3,28.5,28.53,60,20.32,51,3.64,3.62,0,28.5,28.5
2018-12-09 09:10:52.8855,172.8,49.3,28.5,28.53,60,20.31,63,50,50,0,28.5,28.5
2018-12-09 09:10:53.1355,172.8,49.3,28.5,28.53,60,20.32,67,24.4,24.5,0,28.5,28.5
2018-12-09 09:10:53.3855,172.8,49.3,28.5,28.53,60,20.32,52,3.64,3.62,0,28.5,28.5
2018-12-09 09:10:53.6355,172.8,49.3,28.5,28.53,60,20.31,6,28530,24.4,3.6,28.5,28.5
2018-12-09 09:10:53.8855,172.8,49.3,28.5,28.53,60,20.33,7,28530,24.5,3.6,28.5,28.5
2018-12-09 09:10:54.1355,172.8,49.3,28.5,28.53,60,20.33,1,711.6,39.4,27,28.5,28.5
2018-12-09 09:10:54.3856,172.8,49.3,28.5,28.53,60,20.32,2,711.5,39.5,27,28.5,28.5
2018-12-09 09:10:54.6356,172.8,49.3,28.5,28.53,60,20.32,61,714.8,709.6,0,28.5,28.5
2018-12-09 09:10:54.8856,172.8,49.3,28.5,28.53,60,20.32,62,425,425,0,28.5,28.5
2018-12-09 09:10:55.1357,172.8,49.3,28.5,28.53,60,20.31,64,43.1,43.5,0,28.5,28.5
2018-12-09 09:10:55.3856,172.8,49.3,28.5,28.53,60,20.33,3,712.2,39.1,25,28.5,28.5
2018-12-09 09:10:55.6356,172.8,49.3,28.5,28.53,60,20.31,4,712,39.3,25,28.5,28.5
2018-12-09 09:10:55.8855,172.8,49.3,28.5,28.53,60,20.32,65,28540,28540,0,28.5,28.5
2018-12-09 09:10:56.1355,172.8,49.3,28.5,28.53,60,20.32,66,4970,4970,0,28.5,28.5
2018-12-09 09:10:56.3855,172.8,49.3,28.5,28.53,60,20.33,1,712.2,39.1,27,28.5,28.5
2018-12-09 09:10:56.6355,172.8,49.3,28.5,28.53,60.1,20.32,2,712,39.3,27,28.5,28.5
2018-12-09 09:10:56.8854,172.8,49.3,28.5,28.53,60.1,20.32,65,28540,28540,0,28.5,28.5
2018-12-09 09:10:57.1354,172.8,49.3,28.5,28.53,60.1,20.32,51,3.64,3.62,0,28.5,28.5
2018-12-09 09:10:57.3855,172.8,49.3,28.5,28.53,60,20.32,63,50,50,0,28.5,28.5
2018-12-09 09:10:57.6355,172.8,49.3,28.5,28.53,60,20.33,67,24.5,24.7,0,28.5,28.5
2018-12-09 09:10:57.8855,172.8,49.3,28.5,28.53,60,20.33,52,3.64,3.62,0,28.5,28.5
2018-12-09 09:10:58.1356,172.8,49.3,28.75,28.53,60,20.32,6,28540,24.6,3.6,28.5,28.5
2018-12-09 09:10:58.3856,172.8,49.3,28.75,28.53,60.1,20.32,7,28540,24.7,3.6,28.5,28.5
2018-12-09 09:10:58.6356,172.8,49.3,28.75,28.53,60.1,20.32,1,712.2,39.1,27,28.5,28.5
2018-12-09 09:10:58.8856,172.8,49.3,28.75,28.53,60,20.32,2,712,39.3,27,28.5,28.5
2018-12-09 09:10:59.1356,172.8,49.4,28.75,28.59,60,20.31,61,715.1,709.7,0,28.5,28.5
2018-12-09 09:10:59.3856,172.8,49.5,28.75,28.65,60,20.32,62,425,425,0,28.5,28.5
2018-12-09 09:10:59.6356,172.8,49.5,28.75,28.65,60,20.32,64,43.1,43.6,0,28.5,28.5
2018-12-09 09:10:59.8856,172.8,49.5,28.75,28.65,60,20.32,3,712.2,39.1,25,28.5,28.5
2018-12-09 09:11:00.1356,172.8,49.5,28.75,28.65,60,20.31,4,712,39.3,25,28.5,28.5
2018-12-09 09:11:00.3856,172.8,49.5,28.75,28.65,60,20.33,65,28620,28440,0,28.5,28.5
2018-12-09 09:11:00.6356,172.8,49.5,28.75,28.65,60,20.33,66,4960,4960,0,28.5,28.5
2018-12-09 09:11:00.8856,172.8,49.5,28.75,28.65,60,20.32,1,712.2,39.1,27,28.5,28.5
2018-12-09 09:11:01.1356,172.8,49.5,28.75,28.65,60,20.34,2,712,39.3,27,28.5,28.5
2018-12-09 09:11:01.3856,172.8,49.5,28.75,28.65,60,20.32,65,28630,28440,0,28.5,28.5
2018-12-09 09:11:01.6356,172.8,49.5,28.75,28.65,60,20.32,51,3.64,3.62,0,28.5,28.5
2018-12-09 09:11:01.8856,172.8,49.5,28.75,28.65,60,20.33,63,50,50,0,28.5,29
2018-12-09 09:11:02.1357,172.8,49.5,28.75,28.65,60,20.32,67,24.7,24.8,0,28.5,29
2018-12-09 09:11:02.3857,172.8,49.5,28.75,28.65,60,20.32,52,3.64,3.62,0,28.5,29
2018-12-09 09:11:02.6356,172.8,49.5,28.75,28.65,60,20.32,6,28630,24.7,3.6,28.5,29
2018-12-09 09:11:02.8856,172.8,49.5,28.75,28.65,60,20.32,7,28440,24.8,3.6,28.5,29
2018-12-09 09:11:03.1356,172.8,49.5,28.75,28.65,60,20.32,1,712.6,39.1,27,28.5,29
2018-12-09 09:11:03.3856,172.8,49.6,28.75,28.7,60.1,20.31,2,712.4,39.3,27,28.5,29
2018-12-09 09:11:03.6356,172.8,49.6,28.75,28.7,60,20.33,61,715.3,709.9,0,28.5,29
2018-12-09 09:11:03.8856,172.8,49.6,28.75,28.7,60,20.32,62,425,425,0,28.5,29
2018-12-09 09:11:04.1356,172.8,49.6,28.75,28.7,60,20.33,64,43.2,43.4,0,28.5,29
2018-12-09 09:11:04.3856,172.8,49.6,28.75,28.7,60,20.31,3,712.6,39.1,25,28.5,29
2018-12-09 09:11:04.6356,172.8,49.6,28.75,28.7,60,20.32,4,712.4,39.3,25,28.5,29
2018-12-09 09:11:04.8856,172.8,49.6,28.75,28.7,60,20.32,65,28570,28490,0,28.5,29
2018-12-09 09:11:05.1356,172.8,49.6,28.75,28.7,60,20.32,66,4950,4950,0,28.5,29
2018-12-09 09:11:05.3857,172.8,49.6,28.75,28.7,60,20.31,1,712.6,39.1,27,28.5,29
2018-12-09 09:11:05.6357,172.8,49.6,28.75,28.7,60,20.32,2,712.4,39.3,27,28.5,29
2018-12-09 09:11:05.8857,172.8,49.6,28.75,28.7,60,20.33,65,28630,28430,0,28.5,29
2018-12-09 09:11:06.1357,172.8,49.6,28.75,28.7,60,20.32,51,3.64,3.62,0,28.5,29
2018-12-09 09:11:06.3857,172.8,49.6,28.75,28.7,60,20.33,63,50,50,0,28.5,29
2018-12-09 09:11:06.6357,172.8,49.6,28.75,28.7,60,20.32,67,24.9,25,0,28.5,29
2018-12-09 09:11:06.8857,172.8,49.6,28.75,28.7,60,20.32,52,3.64,3.62,0,28.5,29
2018-12-09 09:11:07.1357,172.8,49.6,28.75,28.7,60,20.33,6,28550,24.9,3.6,28.5,29
2018-12-09 09:11:07.3857,172.8,49.6,28.75,28.7,60,20.32,7,28510,25,3.6,28.5,29
2018-12-09 09:11:07.6357,172.8,49.6,28.75,28.7,60,20.33,1,712.6,39.1,27,28.5,29
2018-12-09 09:11:07.8857,172.8,49.6,28.75,28.7,60,20.32,2,712.4,39.3,27,28.5,29
2018-12-09 09:11:08.1357,172.8,49.6,28.75,28.7,60,20.32,61,715.5,710.2,0,28.5,29
2018-12-09 09:11:08.3857,172.8,49.6,28.75,28.7,60.1,20.32,62,425,425,0,28.5,29
2018-12-09 09:11:08.6357,172.8,49.6,28.75,28.7,60,20.34,64,43.1,43.6,0,28.5,29
2018-12-09 09:11:08.8857,172.8,49.6,28.75,28.7,60,20.32,3,712.8,39.1,25,28.5,29
2018-12-09 09:11:09.1357,172.8,49.6,28.75,28.7,60,20.31,4,712.7,39.3,25,28.5,29
2018-12-09 09:11:09.3857,172.8,49.6,28.75,28.7,60,20.31,65,28550,28510,0,28.5,29
2018-12-09 09:11:09.6357,172.8,49.6,28.75,28.7,60,20.33,66,4940,4940,0,28.5,29
2018-12-09 09:11:09.8857,172.8,49.6,28.75,28.7,60,20.32,1,712.8,39.1,27,28.5,29
2018-12-09 09:11:10.1357,172.8,49.6,28.75,28.7,60,20.32,2,712.7,39.3,27,28.5,29
2018-12-09 09:11:10.3858,172.8,49.6,28.75,28.7,60,20.32,65,28550,28510,0,28.5,29
2018-12-09 09:11:10.6358,172.8,49.6,28.75,28.7,60,20.32,51,3.64,3.62,0,28.5,29
2018-12-09 09:11:10.8858,172.8,49.6,28.75,28.7,60,20.32,63,50,50,0,28.5,29
2018-12-09 09:11:11.1358,172.8,49.6,28.75,28.7,60,20.33,67,25.1,25.1,0,28.5,29
2018-12-09 09:11:11.3857,172.8,49.6,28.75,28.7,60,20.32,52,3.64,3.62,0,28.5,29
2018-12-09 09:11:11.6357,172.8,49.6,28.75,28.7,60,20.32,6,28550,25.1,3.6,28.5,29
2018-12-09 09:11:11.8857,172.8,49.6,28.75,28.7,60,20.31,7,28510,25.1,3.6,28.5,29
2018-12-09 09:11:12.1357,172.8,49.6,28.75,28.7,60,20.33,1,712.8,39.1,27,28.5,29
2018-12-09 09:11:12.3857,172.8,49.6,28.75,28.7,60,20.33,2,712.7,39.3,27,28.5,29
2018-12-09 09:11:12.6357,172.8,49.6,28.75,28.7,60,20.32,61,715.7,710.3,0,28.5,29
2018-12-09 09:11:12.8857,172.8,49.6,28.75,28.7,60,20.32,62,425,425,0,28.5,29
2018-12-09 09:11:13.1357,172.8,49.6,29,28.7,60,20.31,64,43.2,43.6,0,28.5,29
2018-12-09 09:11:13.3857,172.8,49.6,29,28.7,60,20.32,3,712.8,39.1,25,28.5,29
2018-12-09 09:11:13.6357,172.8,49.6,29,28.7,60,20.31,4,712.7,39.3,25,28.5,29
2018-12-09 09:11:13.8858,172.8,49.6,29,28.7,60,20.32,65,28550,28510,0,28.5,29
2018-12-09 09:11:14.1357,172.8,49.6,29,28.7,60,20.32,66,4940,4940,0,28.5,29
2018-12-09 09:11:14.3857,172.8,49.6,29,28.7,60,20.32,1,712.8,39.1,27,28.5,29
2018-12-09 09:11:14.6357,172.8,49.6,29,28.7,60,20.32,2,712.7,39.3,27,28.5,29
2018-12-09 09:11:14.8857,172.8,49.6,29,28.7,60,20.32,65,28550,28510,0,28.5,29
2018-12-09 09:11:15.1357,172.8,49.6,29,28.7,60,20.32,51,3.64,3.62,0,28.5,29
2018-12-09 09:11:15.3857,172.8,49.6,29,28.7,60,20.32,63,50,50,0,28.5,29
2018-12-09 09:11:15.6357,172.8,49.6,29,28.7,60,20.31,67,25.2,25.2,0,28.5,29
2018-12-09 09:11:15.8857,172.8,49.6,29,28.7,60,20.33,52,3.64,3.62,0,28.5,29
2018-12-09 09:11:16.1357,172.8,49.6,29,28.7,60,20.32,6,28550,25.2,3.6,29,29
2018-12-09 09:11:16.3857,172.8,49.6,29,28.7,60,20.33,7,28510,25.3,3.6,29,29
2018-12-09 09:11:16.6358,172.8,49.6,29,28.7,60,20.32,1,713.2,39.1,27,29,29
2018-12-09 09:11:16.8858,172.8,49.6,29,28.7,60,20.31,2,713,39.3,27,29,29
2018-12-09 09:11:17.1358,172.8,49.6,29,28.7,60,20.31,61,715.8,710.5,0,29,29
2018-12-09 09:11:17.3858,172.8,49.6,29,28.7,60,20.32,62,425,425,0,29,29
2018-12-09 09:11:17.6357,172.8,49.6,29,28.7,60,20.32,64,43.1,43.5,0,29,29
2018-12-09 09:11:17.8857,172.8,49.6,29,28.7,60,20.32,3,713.2,39.1,25,29,29
2018-12-09 09:11:18.1358,172.8,49.6,29,28.7,60,20.32,4,713,39.3,25,29,29
2018-12-09 09:11:18.3858,172.8,49.6,29,28.7,60,20.32,65,28540,28510,0,29,29
2018-12-09 09:11:18.6358,172.8,49.6,29,28.7,60,20.32,66,4930,4930,0,29,29
2018-12-09 09:11:18.8858,172.8,49.6,29,28.7,60,20.32,1,713.2,39.1,27,29,29
2018-12-09 09:11:19.1358,172.8,49.7,29,28.76,60,20.3,2,713,39.3,27,29,29
2018-12-09 09:11:19.3858,172.8,49.7,29,28.76,60.1,20.32,65,28540,28510,0,29,29
2018-12-09 09:11:19.6358,172.8,49.7,29,28.76,60,20.32,51,3.64,3.62,0,29,29
2018-12-09 09:11:19.8858,172.8,49.7,29,28.76,60,20.31,63,50,50,0,29,29
2018-12-09 09:11:20.1358,172.8,49.7,29,28.76,60,20.32,67,25.3,25.4,0,29,29
2018-12-09 09:11:20.3858,172.8,49.7,29,28.76,60,20.32,52,3.64,3.62,0,29,29
2018-12-09 09:11:20.6358,172.8,49.7,29,28.76,60,20.31,6,28530,25.3,3.6,29,29
2018-12-09 09:11:20.8858,172.8,49.7,29,28.76,60,20.32,7,28510,25.4,3.6,29,29
2018-12-09 09:11:21.1358,172.8,49.7,29,28.76,60,20.32,1,713.2,39.1,27,29,29
2018-12-09 09:11:21.3858,172.8,49.7,29,28.76,60,20.32,2,713,39.3,27,29,29
2018-12-09 09:11:21.6358,172.8,49.7,29,28.76,60,20.32,61,716,710.7,0,29,29
2018-12-09 09:11:21.8858,172.8,49.7,29,28.76,60,20.33,62,425,425,0,29,29
2018-12-09 09:11:22.1358,172.8,49.7,29,28.76,60,20.32,64,43.1,43.6,0,29,29
2018-12-09 09:11:22.3858,172.8,49.7,29,28.76,60,20.31,3,713.2,39.1,25,29,29
2018-12-09 09:11:22.6358,172.8,49.7,29,28.76,60,20.31,4,713,39.3,25,29,29
2018-12-09 09:11:22.8858,172.8,49.7,29,28.76,60,20.33,65,28530,28510,0,29,29
2018-12-09 09:11:23.1358,172.8,49.7,29,28.76,60,20.33,66,4930,4930,0,29,29
2018-12-09 09:11:23.3858,172.8,49.7,29,28.76,60,20.32,1,713.3,39,27,29,29
2018-12-09 09:11:23.6358,172.8,49.7,29,28.76,60,20.32,2,713.3,39.3,27,29,29
2018-12-09 09:11:23.8858,172.8,49.7,29,28.76,60,20.32,65,28530,28510,0,29,29
2018-12-09 09:11:24.1358,172.8,49.7,29,28.76,60,20.31,51,3.64,3.63,0,29,29
2018-12-09 09:11:24.3858,172.8,49.7,29,28.76,60,20.32,63,50,50,0,29,29
2018-12-09 09:11:24.6358,172.8,49.7,29,28.76,60,20.32,67,25.5,25.5,0,29,29
2018-12-09 09:11:24.8858,172.8,49.7,29,28.76,60,20.3,52,3.64,3.62,0,29,29
2018-12-09 09:11:25.1358,172.8,49.9,29,28.88,60,20.32,6,28530,25.5,3.6,29,29
2018-12-09 09:11:25.3859,172.8,49.9,29,28.88,60,20.3,7,28520,25.5,3.6,29,29
2018-12-09 09:11:25.6359,172.8,49.9,29,28.88,60,20.32,1,713.3,39,27,29,29
2018-12-09 09:11:25.8859,172.8,49.9,29,28.88,60,20.31,2,713.3,39.3,27,29,29
2018-12-09 09:11:26.1359,172.8,49.9,29,28.88,60,20.32,61,716.1,710.8,0,29,29
2018-12-09 09:11:26.3859,172.8,49.9,29,28.88,60,20.34,62,425,425,0,29,29
2018-12-09 09:11:26.6358,172.8,49.9,29,28.88,60,20.3,64,43.1,43.6,0,29,29
2018-12-09 09:11:26.8858,172.8,50,29,28.94,60,20.32,3,713.3,39,25,29,29
2018-12-09 09:11:27.1358,172.8,50,29,28.94,60,20.32,4,713.3,39.3,25,29,29
2018-12-09 09:11:27.3858,172.8,50,29,28.94,60,20.32,65,28530,28520,0,29,29
2018-12-09 09:11:27.6358,172.8,50,29,28.94,60.1,20.32,66,4920,4920,0,29,29
2018-12-09 09:11:27.8859,172.8,50,29,28.94,60,20.32,1,713.3,39,27,29,29
2018-12-09 09:11:28.1359,172.8,50,29,28.94,60,20.32,2,713.3,39.3,27,29,29
2018-12-09 09:11:28.3859,172.8,50,29,28.94,60,20.32,65,28540,28520,0,29,29
2018-12-09 09:11:28.6360,172.8,50,29,28.94,60,20.33,51,3.64,3.63,0,29,29
2018-12-09 09:11:28.8860,172.8,50,29,28.94,60,20.31,63,50,50,0,29,29
2018-12-09 09:11:29.1360,172.8,50,29,28.94,60,20.31,67,25.6,25.6,0,29,29
2018-12-09 09:11:29.3860,172.8,50,29,28.94,60,20.32,52,3.64,3.62,0,29,29
2018-12-09 09:11:29.6360,172.8,50,29,28.94,60,20.32,6,28530,25.6,3.6,29,29
2018-12-09 09:11:29.8859,172.8,50,29,28.94,60,20.32,7,28520,25.6,3.6,29,29
2018-12-09 09:11:30.1359,172.8,50,29,28.94,60,20.32,1,713.3,39,27,29,29
2018-12-09 09:11:30.3859,172.8,50,29,28.94,60,20.33,2,713.3,39.3,27,29,29
2018-12-09 09:11:30.6359,172.8,50,29,28.94,60,20.33,61,716.3,711.1,0,29,29
2018-12-09 09:11:30.8859,172.8,50,29,28.94,60.1,20.32,62,425,425,0,29,29
2018-12-09 09:11:31.1359,172.8,50,29,28.94,60,20.32,64,43.1,43.6,0,29,29
2018-12-09 09:11:31.3859,172.8,50,29,28.94,60,20.33,3,713.6,39,25,29,29
2018-12-09 09:11:31.6359,172.8,50,29,28.94,60,20.32,4,713.5,39.3,25,29,29
2018-12-09 09:11:31.8859,172.8,50,29,28.94,60,20.33,65,28530,28520,0,29,29
2018-12-09 09:11:32.1359,172.8,50,29,28.94,60,20.32,66,4920,4920,0,29,29
2018-12-09 09:11:32.3859,172.8,50,29,28.94,60.1,20.31,1,713.6,39,27,29,29
2018-12-09 09:11:32.6359,172.8,50,29,28.94,60,20.32,2,713.5,39.3,27,29,29
2018-12-09 09:11:32.8859,172.8,50,29,28.94,60,20.32,65,28530,28520,0,29,29
2018-12-09 09:11:33.1359,172.8,50,29,28.94,60,20.32,51,3.65,3.63,0,29,29
2018-12-09 09:11:33.3859,172.8,50,29,28.94,60,20.31,63,50,50,0,29,29
2018-12-09 09:11:33.6360,172.8,50,29,28.94,60,20.32,67,25.7,25.7,0,29,29
2018-12-09 09:11:33.8860,172.8,50,29,28.94,60.1,20.32,52,3.65,3.62,0,29,29
2018-12-09 09:11:34.1360,172.8,50,29,28.94,60,20.32,6,28540,25.7,3.6,29,29
2018-12-09 09:11:34.3860,172.8,50,29,28.94,60,20.32,7,28530,25.7,3.6,29,29
2018-12-09 09:11:34.6360,172.8,50,29,28.94,60,20.32,1,713.6,39,27,29,29
2018-12-09 09:11:34.8860,172.8,50,29,28.94,60,20.32,2,713.5,39.3,27,29,29
2018-12-09 09:11:35.1359,172.8,50,29,28.94,60,20.31,61,716.5,711.1,0,29,29
2018-12-09 09:11:35.3859,172.8,50,29,28.94,60,20.32,62,425,425,0,29,29
2018-12-09 09:11:35.6360,172.8,50,29,28.94,60,20.31,64,43.1,43.6,0,29,29
2018-12-09 09:11:35.8860,172.8,50,29,28.94,60,20.32,3,713.6,39,25,29,29
2018-12-09 09:11:36.1360,172.8,50,29,28.94,60,20.33,4,713.5,39.3,25,29,29
2018-12-09 09:11:36.3860,172.8,50,29,28.94,60,20.32,65,28530,28530,0,29,29
2018-12-09 09:11:36.6360,172.8,50,29,28.94,60,20.32,66,4920,4920,0,29,29
2018-12-09 09:11:36.8860,172.8,50,29,28.94,60,20.33,1,713.6,39,27,29,29
2018-12-09 09:11:37.1359,172.8,50,29,28.94,60.1,20.31,2,713.5,39.3,27,29,29
2018-12-09 09:11:37.3859,172.8,50,29,28.94,60,20.33,65,28530,28530,0,29,29
2018-12-09 09:11:37.6359,172.8,50,29,28.94,60,20.32,51,3.65,3.63,0,29,29
2018-12-09 09:11:37.8859,172.8,50,29,28.94,60,20.32,63,50,50,0,29,29
2018-12-09 09:11:38.1359,172.8,50,29,28.94,60,20.32,67,25.8,25.8,0,29,29
2018-12-09 09:11:38.3859,172.8,50,29,28.94,60,20.32,52,3.65,3.63,0,29,29
2018-12-09 09:11:38.6359,172.8,50,29,28.94,60,20.32,6,28530,25.8,3.6,29,29
2018-12-09 09:11:38.8859,172.8,50,29,28.94,60,20.32,7,28520,25.8,3.6,29,29
2018-12-09 09:11:39.1359,172.8,50,29,28.94,60,20.32,1,714,39,27,29,29
2018-12-09 09:11:39.3860,172.8,50,29,28.94,60,20.32,2,713.6,39.3,27,29,29
2018-12-09 09:11:39.6360,172.8,50,29,28.94,60,20.32,61,716.5,711.2,0,29,29
2018-12-09 09:11:39.8860,172.8,50,29,28.94,60,20.32,62,425,425,0,29,29
2018-12-09 09:11:40.1360,172.8,50,29,28.94,60,20.32,64,43.1,43.6,0,29,29
2018-12-09 09:11:40.3860,172.8,50,29,28.94,60,20.33,3,714,39,25,29,29
2018-12-09 09:11:40.6360,172.8,50,29,28.94,60,20.33,4,713.6,39.3,25,29,29
2018-12-09 09:11:40.8860,172.8,50,29,28.94,60,20.32,65,28530,28530,0,29,29
2018-12-09 09:11:41.1360,172.8,50,29,28.94,60,20.33,66,4930,4930,0,29,29
2018-12-09 09:11:41.3860,172.8,50,29,28.94,60,20.32,1,714,39,27,29,29
2018-12-09 09:11:41.6360,172.8,50,29,28.94,60,20.31,2,713.6,39.3,27,29,29
2018-12-09 09:11:41.8860,172.8,50,29,28.94,60,20.32,65,28530,28530,0,29,29
2018-12-09 09:11:42.1360,172.8,50,29,28.94,60,20.32,51,3.65,3.63,0,29,29
2018-12-09 09:11:42.3860,172.8,50,29,28.94,60,20.33,63,50,50,0,29,29
2018-12-09 09:11:42.6360,172.8,50,29,28.94,60,20.32,67,25.9,25.9,0,29,29
2018-12-09 09:11:42.8860,172.8,50,29,28.94,60,20.32,52,3.65,3.63,0,29,29
2018-12-09 09:11:43.1360,172.8,50,29,28.94,60,20.33,6,28530,25.9,3.6,29,29
2018-12-09 09:11:43.3860,172.8,50,29,28.94,60,20.33,7,28530,25.9,3.6,29,29
2018-12-09 09:11:43.6360,172.8,50,29,28.94,60,20.32,1,714,39,27,29,29
2018-12-09 09:11:43.8860,172.8,50,29,28.94,60,20.31,2,713.6,39.3,27,29,29
2018-12-09 09:11:44.1360,172.8,50,29,28.94,60,20.32,61,716.7,711.5,0,29,29
2018-12-09 09:11:44.3860,172.8,50,29,28.94,60,20.32,62,425,425,0,29,29
2018-12-09 09:11:44.6360,172.8,50,29,28.94,60,20.32,64,43,43.5,0,29,29
2018-12-09 09:11:44.8860,172.8,50,29,28.94,60,20.32,3,714,39,25,29,29
2018-12-09 09:11:45.1360,172.8,50,29,28.94,60.1,20.32,4,713.6,39.3,25,29,29
2018-12-09 09:11:45.3860,172.8,50,29,28.94,60,20.32,65,28530,28530,0,29,29
2018-12-09 09:11:45.6360,172.8,50,29,28.94,60,20.32,66,4920,4920,0,29,29
2018-12-09 09:11:45.8860,172.8,50,29,28.94,60,20.19,1,714.1,39,27,29,29
2018-12-09 09:11:46.1360,172.8,50.1,29,28.99,60,20.32,2,713.9,39.3,27,29,29
2018-12-09 09:11:46.3860,172.8,50.1,29,28.99,60,20.32,65,28530,28530,0,29,29
2018-12-09 09:11:46.6360,172.8,50.1,29,28.99,60,20.31,51,3.65,3.63,0,29,29
2018-12-09 09:11:46.8860,172.8,50.1,29,28.99,60.1,20.32,63,50,50,0,29,29
2018-12-09 09:11:47.1360,172.8,50.1,29,28.99,60,20.33,67,26,26,0,29,29
2018-12-09 09:11:47.3860,172.8,50.1,29,28.99,60,20.32,52,3.65,3.63,0,29,29
2018-12-09 09:11:47.6360,172.8,50.1,29,28.99,60,20.32,6,28530,26,3.6,29,29
2018-12-09 09:11:47.8861,172.8,50.1,29,28.99,60,20.31,7,28530,26,3.6,29,29
2018-12-09 09:11:48.1361,172.8,50.1,29,28.99,60,20.32,1,714.1,39,27,29,29
2018-12-09 09:11:48.3861,172.8,50.1,29,28.99,60,20.33,2,713.9,39.3,27,29,29
2018-12-09 09:11:48.6361,172.8,50.1,29,28.99,60.1,20.32,61,716.8,711.5,0,29,29
2018-12-09 09:11:48.8861,172.8,50.1,29,28.99,60,20.32,62,425,425,0,29,29
2018-12-09 09:11:49.1361,172.8,50.1,29,28.99,60,20.33,64,43,43.5,0,29,29
2018-12-09 09:11:49.3861,172.8,50.1,29,28.99,60,20.32,3,714.1,39,25,29,29
2018-12-09 09:11:49.6361,172.8,50.1,29,28.99,60,20.31,4,713.9,39.3,25,29,29
2018-12-09 09:11:49.8861,172.8,50.1,29,28.99,60,20.31,65,28530,28530,0,29,29
2018-12-09 09:11:50.1361,172.8,50.1,29,28.99,60.1,20.32,66,4920,4920,0,29,29
2018-12-09 09:11:50.3860,172.8,50.1,29,28.99,60.1,20.3,1,714.1,39,27,29,29
2018-12-09 09:11:50.6360,172.8,50.1,29,28.99,60,20.31,2,713.9,39.3,27,29,29
2018-12-09 09:11:50.8860,172.8,50.1,29,28.99,60,20.32,65,28530,28530,0,29,29
2018-12-09 09:11:51.1360,172.8,50.2,29,29.05,60,20.32,51,3.65,3.63,0,29,29
2018-12-09 09:11:51.3860,172.8,50.2,29,29.05,60,20.28,63,50,50,0,29,29
2018-12-09 09:11:51.6360,172.8,50.2,29,29.05,60,20.32,67,26.1,26.1,0,29,29
2018-12-09 09:11:51.8861,172.8,50.2,29,29.05,60.1,20.3,52,3.65,3.63,0,29,29
2018-12-09 09:11:52.1361,172.8,50.2,29,29.05,60,20.32,6,28530,26.1,3.6,29,29
2018-12-09 09:11:52.3861,172.8,50.2,29,29.05,60,20.27,7,28530,26.1,3.6,29,29
2018-12-09 09:11:52.6361,172.8,50.2,29,29.05,60,20.32,1,714.3,39,27,29,29
2018-12-09 09:11:52.8861,172.8,50.2,29,29.05,60,20.24,2,714.2,39.3,27,29,29
2018-12-09 09:11:53.1361,172.8,50.2,29,29.05,60,20.35,61,717,711.5,0,29,29
2018-12-09 09:11:53.3861,172.8,50.2,29,29.05,60,20.36,62,425,425,0,29,29
2018-12-09 09:11:53.6361,172.8,50.2,29,29.05,60,20.34,64,43.1,43.6,0,29,29
2018-12-09 09:11:53.8861,172.8,50.3,29,29.11,60,20.28,3,714.3,39,25,29,29
2018-12-09 09:11:54.1361,172.8,50.3,29,29.11,60,20.33,4,714.2,39.3,25,29,29
2018-12-09 09:11:54.3861,172.8,50.3,29,29.11,60,20.3,65,28530,28530,0,29,29
2018-12-09 09:11:54.6361,172.8,50.3,29,29.11,60,20.29,66,4920,4920,0,29,29
2018-12-09 09:11:54.8861,172.8,50.3,29,29.11,60,20.35,1,714.3,39,27,29,29
2018-12-09 09:11:55.1361,172.8,50.3,29,29.11,60,20.33,2,714.2,39.3,27,29,29
2018-12-09 09:11:55.3861,172.8,50.3,29,29.11,60,20.31,65,28530,28530,0,29,29
2018-12-09 09:11:55.6361,172.8,50.3,29,29.11,60,20.35,51,3.65,3.63,0,29,29
2018-12-09 09:11:55.8861,172.8,50.3,29,29.11,60,20.34,63,50,50,0,29,29
2018-12-09 09:11:56.1361,172.8,50.3,29,29.11,60,20.33,67,26.2,26.2,0,29,29
2018-12-09 09:11:56.3861,172.8,50.3,29,29.11,60,20.3,52,3.65,3.63,0,29,29
2018-12-09 09:11:56.6362,172.8,50.3,29,29.11,60.1,20.32,6,28530,26.2,3.6,29,29
2018-12-09 09:11:56.8862,172.8,50.3,29.25,29.11,60,20.32,7,28530,26.2,3.6,29,29
2018-12-09 09:11:57.1362,172.8,50.3,29.25,29.11,60,20.3,1,714.3,39,27,29,29
2018-12-09 09:11:57.3862,172.8,50.3,29.25,29.11,60,20.33,2,714.2,39.3,27,29,29
2018-12-09 09:11:57.6362,172.8,50.3,29.25,29.11,60,20.33,61,717,711.8,0,29,29
2018-12-09 09:11:57.8861,172.8,50.3,29.25,29.11,60,20.35,62,425,425,0,29,29
2018-12-09 09:11:58.1361,172.8,50.3,29.25,29.11,60,20.33,64,43,43.5,0,29,29
2018-12-09 09:11:58.3861,172.8,50.3,29.25,29.11,60,20.31,3,714.3,39,25,29,29
2018-12-09 09:11:58.6362,172.8,50.3,29.25,29.11,60,20.31,4,714.2,39.3,25,29,29
2018-12-09 09:11:58.8862,172.8,50.3,29.25,29.11,60,20.33,65,28540,28520,0,29,29
2018-12-09 09:11:59.1362,172.8,50.4,29.25,29.17,60,20.33,66,4920,4920,0,29,29
2018-12-09 09:11:59.3862,172.8,50.4,29.25,29.17,60,20.32,1,714.3,39,27,29,29
2018-12-09 09:11:59.6362,172.8,50.4,29.25,29.17,60,20.32,2,714.2,39.3,27,29,29
2018-12-09 09:11:59.8862,172.8,50.4,29.25,29.17,60,20.33,65,28530,28520,0,29,29.5
2018-12-09 09:12:00.1362,172.8,50.4,29.25,29.17,60,20.32,51,3.65,3.63,0,29,29.5
2018-12-09 09:12:00.3862,172.8,50.4,29.25,29.17,60,20.29,63,50,50,0,29,29.5
2018-12-09 09:12:00.6362,172.8,50.4,29.25,29.17,60,20.32,67,26.3,26.3,0,29,29.5
2018-12-09 09:12:00.8861,172.8,50.4,29.25,29.17,60,20.33,52,3.65,3.63,0,29,29.5
2018-12-09 09:12:01.1361,172.8,50.4,29.25,29.17,60,20.31,6,28540,26.3,3.6,29,29.5
2018-12-09 09:12:01.3862,172.8,50.4,29.25,29.17,60,20.33,7,28510,26.3,3.7,29,29.5
2018-12-09 09:12:01.6362,172.8,50.4,29.25,29.17,60.1,20.33,1,714.5,39,27,29,29.5
2018-12-09 09:12:01.8862,172.8,50.4,29.25,29.17,60,20.32,2,714.3,39.3,27,29,29.5
2018-12-09 09:12:02.1363,172.8,50.4,29.25,29.17,60,20.32,61,717.2,711.8,0,29,29.5
2018-12-09 09:12:02.3862,172.8,50.4,29.25,29.17,60,20.32,62,425,425,0,29,29.5
2018-12-09 09:12:02.6362,172.8,50.4,29.25,29.17,60,20.33,64,43,43.5,0,29,29.5
2018-12-09 09:12:02.8862,172.8,50.4,29.25,29.17,60,20.33,3,714.5,39,25,29,29.5
2018-12-09 09:12:03.1361,172.8,50.4,29.25,29.17,60,20.32,4,714.3,39.3,25,29,29.5
2018-12-09 09:12:03.3862,172.8,50.4,29.25,29.17,60,20.33,65,28540,28510,0,29,29.5
2018-12-09 09:12:03.6362,172.8,50.4,29.25,29.17,60,20.32,66,4920,4920,0,29,29.5
2018-12-09 09:12:03.8862,172.8,50.4,29.25,29.17,60,20.33,1,714.5,39,27,29,29.5
2018-12-09 09:12:04.1362,172.8,50.4,29.25,29.17,60,20.33,2,714.3,39.3,27,29,29.5
2018-12-09 09:12:04.3862,172.8,50.4,29.25,29.17,60,20.31,65,28540,28510,0,29,29.5
2018-12-09 09:12:04.6362,172.8,50.4,29.25,29.17,60,20.32,51,3.65,3.63,0,29,29.5
2018-12-09 09:12:04.8862,172.8,50.4,29.25,29.17,60,20.32,63,50,50,0,29,29.5
2018-12-09 09:12:05.1362,172.8,50.4,29.25,29.17,60,20.33,67,26.4,26.4,0,29,29.5
2018-12-09 09:12:05.3862,172.8,50.4,29.25,29.17,60,20.32,52,3.65,3.63,0,29,29.5
2018-12-09 09:12:05.6362,172.8,50.4,29.25,29.17,60,20.31,6,28540,26.4,3.6,29,29.5
2018-12-09 09:12:05.8863,172.8,50.4,29.25,29.17,60,20.32,7,28500,26.4,3.7,29,29.5
2018-12-09 09:12:06.1363,172.8,50.4,29.25,29.17,60,20.32,1,714.5,39,27,29,29.5
2018-12-09 09:12:06.3863,172.8,50.4,29.25,29.17,60,20.32,2,714.3,39.3,27,29,29.5
2018-12-09 09:12:06.6363,172.8,50.4,29.25,29.17,60,20.32,61,717.2,712,0,29,29.5
2018-12-09 09:12:06.8862,172.8,50.4,29.25,29.17,60.1,20.32,62,425,425,0,29,29.5
2018-12-09 09:12:07.1362,172.8,50.4,29.25,29.17,60,20.33,64,43.1,43.5,0,29,29.5
2018-12-09 09:12:07.3862,172.8,50.4,29.25,29.17,60,20.32,3,714.7,39,25,29,29.5
2018-12-09 09:12:07.6362,172.8,50.4,29.25,29.17,60,20.31,4,714.5,39.2,25,29,29.5
2018-12-09 09:12:07.8863,172.8,50.4,29.25,29.17,60,20.32,65,28550,28510,0,29,29.5
2018-12-09 09:12:08.1363,172.8,50.4,29.25,29.17,60,20.32,66,4910,4910,0,29,29.5
2018-12-09 09:12:08.3863,172.8,50.4,29.25,29.17,60.1,20.32,1,714.7,39,27,29,29.5
2018-12-09 09:12:08.6363,172.8,50.4,29.25,29.17,60,20.33,2,714.5,39.2,27,29,29.5
2018-12-09 09:12:08.8862,172.8,50.4,29.25,29.17,60,20.32,65,28540,28500,0,29,29.5
2018-12-09 09:12:09.1362,172.8,50.4,29.25,29.17,60,20.32,51,3.65,3.63,0,29,29.5
2018-12-09 09:12:09.3862,172.8,50.4,29.25,29.17,60,20.32,63,50,50,0,29,29.5
2018-12-09 09:12:09.6362,172.8,50.4,29.25,29.17,60,20.33,67,26.5,26.5,0,29,29.5
2018-12-09 09:12:09.8863,172.8,50.4,29.25,29.17,60,20.33,52,3.65,3.63,0,29,29.5
2018-12-09 09:12:10.1363,172.8,50.4,29.25,29.17,60,20.33,6,28540,26.5,3.6,29,29.5
2018-12-09 09:12:10.3863,172.8,50.4,29.25,29.17,60,20.32,7,28500,26.5,3.7,29,29.5
2018-12-09 09:12:10.6363,172.8,50.4,29.25,29.17,60,20.32,1,714.7,39,27,29,29.5
2018-12-09 09:12:10.8862,172.8,50.4,29.25,29.17,60,20.32,2,714.5,39.2,27,29,29.5
2018-12-09 09:12:11.1362,172.8,50.4,29.25,29.17,60,20.31,61,717.4,712.1,0,29,29.5
2018-12-09 09:12:11.3861,172.8,50.4,29.25,29.17,60,20.33,62,425,425,0,29,29.5
2018-12-09 09:12:11.6362,172.8,50.4,29.25,29.17,60,20.31,64,43.1,43.6,0,29,29.5
2018-12-09 09:12:11.8862,172.8,50.4,29.25,29.17,60,20.32,3,714.7,39,25,29,29.5
2018-12-09 09:12:12.1363,172.8,50.4,29.25,29.17,60,20.32,4,714.5,39.2,25,29,29.5
2018-12-09 09:12:12.3863,172.8,50.4,29.25,29.17,60,20.32,65,28550,28500,0,29,29.5
2018-12-09 09:12:12.6363,172.8,50.4,29.25,29.17,60,20.31,66,4920,4920,0,29,29.5
2018-12-09 09:12:12.8863,172.8,50.4,29.25,29.17,60,20.33,1,714.7,39,27,29,29.5
2018-12-09 09:12:13.1363,172.8,50.4,29.5,29.17,60,20.32,2,714.5,39.2,27,29,29.5
2018-12-09 09:12:13.3863,172.8,50.4,29.5,29.17,60,20.3,65,28550,28500,0,29,29.5
2018-12-09 09:12:13.6363,172.8,50.4,29.5,29.17,60,20.33,51,3.65,3.63,0,29,29.5
2018-12-09 09:12:13.8863,172.8,50.4,29.5,29.17,60,20.32,63,50,50,0,29,29.5
2018-12-09 09:12:14.1362,172.8,50.5,29.5,29.22,60,20.32,67,26.6,26.5,0,29.5,29.5
2018-12-09 09:12:14.3862,172.8,50.5,29.5,29.22,60,20.32,52,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:14.6362,172.8,50.5,29.5,29.22,60,20.32,6,28550,26.6,3.6,29.5,29.5
2018-12-09 09:12:14.8862,172.8,50.5,29.5,29.22,60,20.32,7,28510,26.6,3.7,29.5,29.5
2018-12-09 09:12:15.1363,172.8,50.5,29.5,29.22,60,20.33,1,714.9,39,27,29.5,29.5
2018-12-09 09:12:15.3864,172.8,50.5,29.5,29.22,60,20.32,2,714.7,39.2,27,29.5,29.5
2018-12-09 09:12:15.6364,172.8,50.5,29.5,29.22,60,20.33,61,717.5,712.2,0,29.5,29.5
2018-12-09 09:12:15.8864,172.8,50.5,29.5,29.22,60,20.32,62,425,425,0,29.5,29.5
2018-12-09 09:12:16.1364,172.8,50.5,29.5,29.22,60,20.32,64,43.1,43.6,0,29.5,29.5
2018-12-09 09:12:16.3864,172.8,50.5,29.5,29.22,60,20.32,3,714.9,39,25,29.5,29.5
2018-12-09 09:12:16.6364,172.8,50.5,29.5,29.22,60,20.32,4,714.7,39.2,25,29.5,29.5
2018-12-09 09:12:16.8864,172.8,50.5,29.5,29.22,60,20.32,65,28540,28510,0,29.5,29.5
2018-12-09 09:12:17.1364,172.8,50.5,29.5,29.22,60,20.35,66,4920,4920,0,29.5,29.5
2018-12-09 09:12:17.3864,172.8,50.6,29.5,29.28,60,20.32,1,714.9,39,27,29.5,29.5
2018-12-09 09:12:17.6364,172.8,50.6,29.5,29.28,60,20.32,2,714.7,39.2,27,29.5,29.5
2018-12-09 09:12:17.8864,172.8,50.6,29.5,29.28,60,20.32,65,28540,28510,0,29.5,29.5
2018-12-09 09:12:18.1364,172.8,50.6,29.5,29.28,60,20.31,51,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:18.3864,172.8,50.6,29.5,29.28,60,20.33,63,50,50,0,29.5,29.5
2018-12-09 09:12:18.6364,172.8,50.6,29.5,29.28,60,20.27,67,26.7,26.6,0,29.5,29.5
2018-12-09 09:12:18.8863,172.8,50.6,29.5,29.28,60,20.19,52,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:19.1363,172.8,50.6,29.5,29.28,60,20.37,6,28540,26.7,3.6,29.5,29.5
2018-12-09 09:12:19.3863,172.8,50.6,29.5,29.28,60,20.21,7,28510,26.6,3.7,29.5,29.5
2018-12-09 09:12:19.6363,172.8,50.6,29.5,29.28,60,20.28,1,714.9,39,27,29.5,29.5
2018-12-09 09:12:19.8863,172.8,50.6,29.5,29.28,60,20.27,2,714.7,39.2,27,29.5,29.5
2018-12-09 09:12:20.1363,172.8,50.6,29.5,29.28,60,20.37,61,717.6,712.3,0,29.5,29.5
2018-12-09 09:12:20.3864,172.8,50.6,29.5,29.28,60,20.36,62,425,425,0,29.5,29.5
2018-12-09 09:12:20.6364,172.8,50.6,29.5,29.28,60,20.34,64,43.1,43.6,0,29.5,29.5
2018-12-09 09:12:20.8864,172.8,50.8,29.5,29.4,60,20.34,3,714.9,39,25,29.5,29.5
2018-12-09 09:12:21.1364,172.8,50.8,29.5,29.4,60,20.34,4,714.7,39.2,25,29.5,29.5
2018-12-09 09:12:21.3865,172.8,50.8,29.5,29.4,60,20.3,65,28530,28510,0,29.5,29.5
2018-12-09 09:12:21.6365,172.8,50.8,29.5,29.4,60,20.32,66,4910,4910,0,29.5,29.5
2018-12-09 09:12:21.8865,172.8,50.8,29.5,29.4,60,20.32,1,715.1,39,27,29.5,29.5
2018-12-09 09:12:22.1365,172.8,50.8,29.5,29.4,60,20.32,2,714.9,39.2,27,29.5,29.5
2018-12-09 09:12:22.3864,172.8,50.8,29.5,29.4,60,20.32,65,28530,28510,0,29.5,29.5
2018-12-09 09:12:22.6364,172.8,50.8,29.5,29.4,60,20.32,51,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:22.8864,172.8,50.8,29.5,29.4,60.1,20.33,63,50,50,0,29.5,29.5
2018-12-09 09:12:23.1364,172.8,50.8,29.5,29.4,60,20.32,67,26.8,26.7,0,29.5,29.5
2018-12-09 09:12:23.3864,172.8,50.8,29.5,29.4,60,20.32,52,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:23.6364,172.8,50.8,29.5,29.4,60,20.39,6,28530,26.8,3.6,29.5,29.5
2018-12-09 09:12:23.8864,172.8,50.8,29.5,29.4,60,20.48,7,28510,26.7,3.7,29.5,29.5
2018-12-09 09:12:24.1365,172.8,50.8,29.5,29.4,60,20.27,1,715.1,39,27,29.5,29.5
2018-12-09 09:12:24.3865,172.8,50.8,29.5,29.4,60,20.45,2,714.9,39.2,27,29.5,29.5
2018-12-09 09:12:24.6365,172.8,50.8,29.5,29.4,60,20.37,61,717.7,712.4,0,29.5,29.5
2018-12-09 09:12:24.8865,172.8,50.8,29.5,29.4,60,20.4,62,425,425,0,29.5,29.5
2018-12-09 09:12:25.1365,172.8,50.8,29.5,29.4,60,20.38,64,43.1,43.6,0,29.5,29.5
2018-12-09 09:12:25.3865,172.8,50.8,29.5,29.4,60,20.33,3,715.1,39,25,29.5,29.5
2018-12-09 09:12:25.6365,172.8,50.8,29.5,29.4,60,20.33,4,714.9,39.2,25,29.5,29.5
2018-12-09 09:12:25.8865,172.8,50.8,29.5,29.4,60,20.33,65,28530,28520,0,29.5,29.5
2018-12-09 09:12:26.1365,172.8,50.8,29.5,29.4,60.1,20.32,66,4910,4910,0,29.5,29.5
2018-12-09 09:12:26.3865,172.8,50.8,29.5,29.4,60,20.35,1,715.1,39,27,29.5,29.5
2018-12-09 09:12:26.6365,172.8,50.8,29.5,29.4,60,20.3,2,714.9,39.2,27,29.5,29.5
2018-12-09 09:12:26.8864,172.8,50.8,29.5,29.4,60,20.31,65,28530,28520,0,29.5,29.5
2018-12-09 09:12:27.1364,172.8,51,29.5,29.51,60,20.35,51,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:27.3864,172.8,51,29.5,29.51,60,20.32,63,50,50,0,29.5,29.5
2018-12-09 09:12:27.6364,172.8,51,29.5,29.51,60,20.32,67,26.9,26.8,0,29.5,29.5
2018-12-09 09:12:27.8864,172.8,51,29.5,29.51,60.1,20.33,52,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:28.1364,172.8,51,29.5,29.51,60,20.34,6,28530,26.9,3.6,29.5,29.5
2018-12-09 09:12:28.3864,172.8,51,29.5,29.51,60,20.31,7,28520,26.8,3.7,29.5,29.5
2018-12-09 09:12:28.6365,172.8,51,29.5,29.51,60,20.31,1,715.1,39,27,29.5,29.5
2018-12-09 09:12:28.8865,172.8,51,29.5,29.51,60,20.32,2,714.9,39.2,27,29.5,29.5
2018-12-09 09:12:29.1365,172.8,51,29.5,29.51,60,20.33,61,717.8,712.5,0,29.5,29.5
2018-12-09 09:12:29.3865,172.8,51,29.5,29.51,60,20.33,62,425,425,0,29.5,29.5
2018-12-09 09:12:29.6366,172.8,51,29.5,29.51,60,20.32,64,43.1,43.6,0,29.5,29.5
2018-12-09 09:12:29.8866,172.8,51,29.5,29.51,60,20.32,3,715.1,39,25,29.5,29.5
2018-12-09 09:12:30.1366,172.8,51,29.5,29.51,60,20.33,4,715.1,39.2,25,29.5,29.5
2018-12-09 09:12:30.3866,172.8,51,29.5,29.51,60,20.32,65,28530,28520,0,29.5,29.5
2018-12-09 09:12:30.6365,172.8,51,29.5,29.51,60,20.32,66,4920,4920,0,29.5,29.5
2018-12-09 09:12:30.8865,172.8,51,29.5,29.51,60,20.32,1,715.1,39,27,29.5,29.5
2018-12-09 09:12:31.1365,172.8,51,29.5,29.51,60,20.32,2,715.1,39.2,27,29.5,29.5
2018-12-09 09:12:31.3866,172.8,51,29.5,29.51,60,20.33,65,28530,28520,0,29.5,29.5
2018-12-09 09:12:31.6366,172.8,51,29.5,29.51,60,20.3,51,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:31.8866,172.8,51,29.5,29.51,60,20.31,63,50,50,0,29.5,29.5
2018-12-09 09:12:32.1366,172.8,51,29.5,29.51,60,20.32,67,26.9,26.9,0,29.5,29.5
2018-12-09 09:12:32.3866,172.8,51,29.5,29.51,60,20.33,52,3.66,3.63,0,29.5,29.5
2018-12-09 09:12:32.6366,172.8,51,29.5,29.51,60,20.34,6,28530,26.9,3.6,29.5,29.5
2018-12-09 09:12:32.8866,172.8,51,29.5,29.51,60,20.31,7,28530,26.9,3.7,29.5,29.5
2018-12-09 09:12:33.1365,172.8,51,29.5,29.51,60,20.32,1,715.1,39,27,29.5,29.5
2018-12-09 09:12:33.3865,172.8,51,29.5,29.51,60,20.33,2,715.1,39.2,27,29.5,29.5
2018-12-09 09:12:33.6365,172.8,51,29.5,29.51,60,20.33,61,718,712.6,0,29.5,29.5
2018-12-09 09:12:33.8865,172.8,51,29.5,29.51,60,20.33,62,425,425,0,29.5,29.5
2018-12-09 09:12:34.1365,172.8,51,29.5,29.51,60,20.31,64,43.1,43.5,0,29.5,29.5
2018-12-09 09:12:34.3865,172.8,51,29.5,29.51,60,20.3,3,715.1,39,25,29.5,29.5
2018-12-09 09:12:34.6365,172.8,51,29.5,29.51,60,20.3,4,715.1,39.2,25,29.5,29.5
2018-12-09 09:12:34.8866,172.8,51,29.5,29.51,60,20.33,65,28530,28530,0,29.5,29.5
2018-12-09 09:12:35.1366,172.8,51,29.5,29.51,60,20.32,66,4920,4920,0,29.5,29.5
2018-12-09 09:12:35.3866,172.8,51,29.5,29.51,60,20.32,1,715.1,39,27,29.5,29.5
2018-12-09 09:12:35.6366,172.8,51,29.5,29.51,60,20.32,2,715.1,39.2,27,29.5,29.5
2018-12-09 09:12:35.8866,172.8,51,29.5,29.51,60,20.31,65,28530,28530,0,29.5,29.5
2018-12-09 09:12:36.1366,172.8,51,29.5,29.51,60,20.33,51,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:36.3866,172.8,51,29.5,29.51,60,20.33,63,50,50,0,29.5,29.5
2018-12-09 09:12:36.6366,172.8,51,29.5,29.51,60,20.32,67,27,26.9,0,29.5,29.5
2018-12-09 09:12:36.8866,172.8,51,29.5,29.51,60,20.33,52,3.66,3.63,0,29.5,29.5
2018-12-09 09:12:37.1366,172.8,51,29.5,29.51,60,20.32,6,28530,27,3.6,29.5,29.5
2018-12-09 09:12:37.3866,172.8,51,29.5,29.51,60.1,20.32,7,28520,26.9,3.7,29.5,29.5
2018-12-09 09:12:37.6366,172.8,51,29.5,29.51,60,20.32,1,715.5,39,27,29.5,29.5
2018-12-09 09:12:37.8866,172.8,51,29.5,29.51,60,20.32,2,715.2,39.2,27,29.5,29.5
2018-12-09 09:12:38.1366,172.8,51,29.5,29.51,60,20.32,61,718,712.7,0,29.5,29.5
2018-12-09 09:12:38.3866,172.8,51,29.5,29.51,60,20.33,62,425,425,0,29.5,29.5
2018-12-09 09:12:38.6366,172.8,51,29.5,29.51,60,20.32,64,43,43.5,0,29.5,29.5
2018-12-09 09:12:38.8866,172.8,51,29.5,29.51,60,20.31,3,715.5,39,25,29.5,29.5
2018-12-09 09:12:39.1366,172.8,51,29.5,29.51,60,20.32,4,715.2,39.2,25,29.5,29.5
2018-12-09 09:12:39.3866,172.8,51,29.5,29.51,60,20.32,65,28540,28530,0,29.5,29.5
2018-12-09 09:12:39.6366,172.8,51,29.5,29.51,60,20.32,66,4920,4920,0,29.5,29.5
2018-12-09 09:12:39.8866,172.8,51,29.5,29.51,60,20.32,1,715.5,39,27,29.5,29.5
2018-12-09 09:12:40.1366,172.8,51,29.5,29.51,60,20.32,2,715.2,39.2,27,29.5,29.5
2018-12-09 09:12:40.3866,172.8,51,29.5,29.51,60,20.33,65,28530,28530,0,29.5,29.5
2018-12-09 09:12:40.6366,172.8,51,29.5,29.51,60.1,20.32,51,3.65,3.63,0,29.5,29.5
2018-12-09 09:12:40.8867,172.8,51,29.5,29.51,60,20.32,63,50,50,0,29.5,29.5
2018-12-09 09:12:41.1367,172.8,51,29.5,29.51,60.1,20.32,67,27.1,27,0,29.5,29.5
2018-12-09 09:12:41.3867,172.8,51,29.5,29.51,60,20.34,52,3.66,3.63,0,29.5,29.5
2018-12-09 09:12:41.6367,172.8,51,29.5,29.51,60,20.33,6,28530,27.1,3.6,29.5,29.5
2018-12-09 09:12:41.8867,172.8,51,29.5,29.51,60,20.31,7,28530,27,3.7,29.5,29.5
2018-12-09 09:12:42.1366,172.8,51,29.5,29.51,60,20.32,1,715.5,39,27,29.5,29.5
2018-12-09 09:12:42.3866,172.8,51,29.5,29.51,60,20.32,2,715.2,39.2,27,29.5,29.5
2018-12-09 09:12:42.6366,172.8,51,29.5,29.51,60,20.31,61,718.1,712.8,0,29.5,29.5
2018-12-09 09:12:42.8866,172.8,51,29.5,29.51,60,20.32,62,425,425,0,29.5,29.5
2018-12-09 09:12:43.1366,172.8,51.1,29.5,29.57,60,20.32,64,43,43.5,0,29.5,29.5
2018-12-09 09:12:43.3866,172.8,51.1,29.5,29.57,60,20.33,3,715.4,39,25,29.5,29.5
2018-12-09 09:12:43.6366,172.8,51.1,29.5,29.57,60,20.32,4,715.4,39.2,25,29.5,29.5
2018-12-09 09:12:43.8867,172.8,51.1,29.5,29.57,60,20.32,65,28530,28530,0,29.5,29.5
2018-12-09 09:12:44.1367,172.8,51.1,29.5,29.57,60,20.32,66,4920,4920,0,29.5,29.5
2018-12-09 09:12:44.3867,172.8,51.1,29.5,29.57,60,20.32,1,715.4,39,27,29.5,29.5
2018-12-09 09:12:44.6367,172.8,51.1,29.5,29.57,60,20.32,2,715.4,39.2,27,29.5,29.5
2018-12-09 09:12:44.8867,172.8,51.1,29.5,29.57,60,20.33,65,28530,28530,0,29.5,29.5
2018-12-09 09:12:45.1367,172.8,51.1,29.5,29.57,60,20.32,51,3.66,3.63,0,29.5,29.5
2018-12-09 09:12:45.3867,172.8,51.1,29.5,29.57,60,20.32,63,50,50,0,29.5,29.5
2018-12-09 09:12:45.6367,172.8,51.1,29.5,29.57,60,20.32,67,27.2,27.1,0,29.5,29.5
2018-12-09 09:12:45.8867,172.8,51.1,29.5,29.57,60,20.3,52,3.66,3.63,0,29.5,29.5
2018-12-09 09:12:46.1367,172.8,51.1,29.5,29.57,60,20.33,6,28530,27.2,3.6,29.5,29.5
2018-12-09 09:12:46.3867,172.8,51.1,29.5,29.57,60,20.32,7,28530,27.1,3.7,29.5,29.5
2018-12-09 09:12:46.6367,172.8,51.1,29.5,29.57,60,20.32,1,715.4,39,27,29.5,29.5
2018-12-09 09:12:46.8867,172.8,51.1,29.5,29.57,60,20.32,2,715.4,39.2,27,29.5,29.5
2018-12-09 09:12:47.1368,172.8,51.1,29.5,29.57,60,20.32,61,718.2,712.9,0,29.5,29.5
2018-12-09 09:12:47.3868,172.8,51.1,29.5,29.57,60,20.32,62,425,425,0,29.5,29.5
2018-12-09 09:12:47.6368,172.8,51.1,29.5,29.57,60.1,20.32,64,43,43.5,0,29.5,29.5
2018-12-09 09:12:47.8868,172.8,51.1,29.5,29.57,60.1,20.32,3,715.4,39,25,29.5,29.5
2018-12-09 09:12:48.1368,172.8,51.1,29.5,29.57,60,20.32,4,715.4,39.2,25,29.5,29.5
2018-12-09 09:12:48.3868,172.8,51.1,29.5,29.57,60,20.33,65,28530,28530,0,29.5,29.5
2018-12-09 09:12:48.6368,172.8,51.1,29.5,29.57,60,20.32,66,4930,4920,0,29.5,29.5
2018-12-09 09:12:48.8868,172.8,51.1,29.5,29.57,60,20.32,1,715.4,39,27,29.5,29.5
2018-12-09 09:12:49.1367,172.8,51.2,29.5,29.63,60,20.31,2,715.4,39.2,27,29.5,29.5
2018-12-09 09:12:49.3867,172.8,51.2,29.5,29.63,60.1,20.32,65,28530,28530,0,29.5,29.5
2018-12-09 09:12:49.6367,172.8,51.2,29.5,29.63,60,20.32,51,3.66,3.63,0,29.5,29.5
2018-12-09 09:12:49.8867,172.8,51.2,29.5,29.63,60,20.32,63,50,50,0,29.5,29.5
2018-12-09 09:12:50.1368,172.8,51.2,29.5,29.63,60,20.33,67,27.2,27.1,0,29.5,29.5
2018-12-09 09:12:50.3868,172.8,51.2,29.5,29.63,60,20.32,52,3.66,3.63,0,29.5,29.5
2018-12-09 09:12:50.6368,172.8,51.2,29.5,29.63,60,20.31,6,28530,27.2,3.6,29.5,29.5
2018-12-09 09:12:50.8868,172.8,51.2,29.5,29.63,60.1,20.33,7,28530,27.2,3.7,29.5,29.5
2018-12-09 09:12:51.1367,172.8,51.2,29.5,29.63,60,20.32,1,715.7,39,27,29.5,29.5
2018-12-09 09:12:51.3867,172.8,51.2,29.5,29.63,60,20.3,2,715.5,39.1,27,29.5,29.5
2018-12-09 09:12:51.6367,172.8,51.2,29.5,29.63,60,20.32,61,718.3,712.9,0,29.5,29.5
2018-12-09 09:12:51.8867,172.8,51.2,29.5,29.63,60,20.32,62,425,425,0,29.5,29.5
2018-12-09 09:12:52.1368,172.8,51.2,29.5,29.63,60,20.33,64,43,43.5,0,29.5,29.5
2018-12-09 09:12:52.3868,172.8,51.2,29.5,29.63,60.1,20.32,3,715.7,39,25,29.5,29.5
2018-12-09 09:12:52.6368,172.8,51.2,29.5,29.63,60,20.32,4,715.5,39.1,25,29.5,29.5
2018-12-09 09:12:52.8868,172.8,51.2,29.5,29.63,60,20.35,65,28530,28530,0,29.5,29.5
2018-12-09 09:12:53.1368,172.8,51.2,29.5,29.63,60,20.33,66,4920,4920,0,29.5,29.5
2018-12-09 09:12:53.3868,172.8,51.2,29.5,29.63,60,20.3,1,715.7,39,27,29.5,29.5
2018-12-09 09:12:53.6368,172.8,51.2,29.5,29.63,60,20.34,2,715.5,39.1,27,29.5,29.5
2018-12-09 09:12:53.8868,172.8,51.2,29.5,29.63,60.1,20.32,65,28530,28530,0,29.5,29.5
2018-12-09 09:12:54.1368,172.8,51.2,29.5,29.63,60.1,20.32,51,3.66,3.64,0,29.5,29.5
2018-12-09 09:12:54.3868,172.8,51.2,29.5,29.63,60,20.32,63,50,50,0,29.5,29.5
2018-12-09 09:12:54.6368,172.8,51.2,29.5,29.63,60,20.31,67,27.3,27.2,0,29.5,29.5
2018-12-09 09:12:54.8868,172.8,51.2,29.5,29.63,60,20.32,52,3.66,3.63,0,29.5,29.5
2018-12-09 09:12:55.1368,172.8,51.2,29.5,29.63,60,20.32,6,28530,27.3,3.6,29.5,29.5
2018-12-09 09:12:55.3868,172.8,51.2,29.5,29.63,60,20.32,7,28530,27.2,3.7,29.5,29.5
2018-12-09 09:12:55.6368,172.8,51.2,29.5,29.63,60.1,20.3,1,715.7,39,27,29.5,29.5
2018-12-09 09:12:55.8868,172.8,51.2,29.5,29.63,60.1,20.32,2,715.5,39.1,27,29.5,29.5
2018-12-09 09:12:56.1368,172.8,51.2,29.75,29.63,60,20.3,61,718.4,713,0,29.5,29.5
2018-12-09 09:12:56.3868,172.8,51.2,29.75,29.63,60,20.32,62,425,425,0,29.5,29.5
2018-12-09 09:12:56.6368,172.8,51.2,29.75,29.63,60,20.32,64,43.1,43.5,0,29.5,29.5
