Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:12:56.8868,172.8,51.2,29.75,29.63,60,20.33,3,715.7,39,25,29.5,29.5
2018-12-09 09:12:57.1368,172.8,51.2,29.75,29.63,60,20.27,4,715.5,39.1,25,29.5,29.5
2018-12-09 09:12:57.3868,172.8,51.2,29.75,29.63,60,20.32,65,28530,28520,0,29.5,29.5
2018-12-09 09:12:57.6368,172.8,51.2,29.75,29.63,60,20.35,66,4920,4930,0,29.5,29.5
2018-12-09 09:12:57.8868,172.8,51.2,29.75,29.63,60,20.32,1,715.9,39,27,29.5,30
2018-12-09 09:12:58.1368,172.8,51.2,29.75,29.63,60,20.33,2,715.6,39.1,27,29.5,30
2018-12-09 09:12:58.3868,172.8,51.2,29.75,29.63,60,20.32,65,28530,28520,0,29.5,30
2018-12-09 09:12:58.6368,172.8,51.2,29.75,29.63,60,20.32,51,3.66,3.64,0,29.5,30
2018-12-09 09:12:58.8868,172.8,51.2,29.75,29.63,60,20.32,63,50,50,0,29.5,30
2018-12-09 09:12:59.1368,172.8,51.2,29.75,29.63,60,20.32,67,27.4,27.3,0,29.5,30
2018-12-09 09:12:59.3868,172.8,51.2,29.75,29.63,60,20.32,52,3.66,3.64,0,29.5,30
2018-12-09 09:12:59.6368,172.8,51.2,29.75,29.63,60,20.34,6,28530,27.4,3.6,29.5,30
2018-12-09 09:12:59.8868,172.8,51.2,29.75,29.63,60,20.32,7,28510,27.3,3.7,29.5,30
2018-12-09 09:13:00.1368,172.8,51.2,29.75,29.63,60,20.32,1,715.9,39,27,29.5,30
2018-12-09 09:13:00.3868,172.8,51.2,29.75,29.63,60,20.34,2,715.6,39.1,27,29.5,30
2018-12-09 09:13:00.6369,172.8,51.2,29.75,29.63,60.1,20.26,61,718.4,713.1,0,29.5,30
2018-12-09 09:13:00.8869,172.8,51.2,29.75,29.63,60.1,20.39,62,425,425,0,29.5,30
2018-12-09 09:13:01.1369,172.8,51.2,29.75,29.63,60,20.36,64,43.1,43.5,0,29.5,30
2018-12-09 09:13:01.3869,172.8,51.2,29.75,29.63,60,20.32,3,715.9,39,25,29.5,30
2018-12-09 09:13:01.6369,172.8,51.2,29.75,29.63,60,20.32,4,715.6,39.1,25,29.5,30
2018-12-09 09:13:01.8868,172.8,51.2,29.75,29.63,60,20.3,65,28540,28510,0,29.5,30
2018-12-09 09:13:02.1368,172.8,51.2,29.75,29.63,60,20.21,66,4910,4910,0,29.5,30
2018-12-09 09:13:02.3868,172.8,51.2,29.75,29.63,60,20.3,1,715.9,39,27,29.5,30
2018-12-09 09:13:02.6368,172.8,51.2,29.75,29.63,60,20.27,2,715.6,39.1,27,29.5,30
2018-12-09 09:13:02.8868,172.8,51.2,29.75,29.63,60,20.29,65,28540,28510,0,29.5,30
2018-12-09 09:13:03.1368,172.8,51.2,29.75,29.63,60,20.33,51,3.66,3.64,0,29.5,30
2018-12-09 09:13:03.3869,172.8,51.2,29.75,29.63,60,20.33,63,50,50,0,29.5,30
2018-12-09 09:13:03.6369,172.8,51.2,29.75,29.63,60,20.31,67,27.4,27.3,0,29.5,30
2018-12-09 09:13:03.8869,172.8,51.2,29.75,29.63,60,20.35,52,3.66,3.64,0,29.5,30
2018-12-09 09:13:04.1369,172.8,51.2,29.75,29.63,60,20.32,6,28540,27.4,3.6,29.5,30
2018-12-09 09:13:04.3869,172.8,51.2,29.75,29.63,60,20.32,7,28510,27.3,3.7,29.5,30
2018-12-09 09:13:04.6368,172.8,51.2,29.75,29.63,60,20.3,1,715.9,39,27,29.5,30
2018-12-09 09:13:04.8868,172.8,51.2,29.75,29.63,60,20.32,2,715.6,39.1,27,29.5,30
2018-12-09 09:13:05.1368,172.8,51.2,29.75,29.63,60,20.31,61,718.6,713.3,0,29.5,30
2018-12-09 09:13:05.3868,172.8,51.2,29.75,29.63,60,20.32,62,425,425,0,29.5,30
2018-12-09 09:13:05.6369,172.8,51.2,29.75,29.63,60,20.32,64,43,43.4,0,29.5,30
2018-12-09 09:13:05.8869,172.8,51.2,29.75,29.63,60,20.3,3,715.9,39,25,29.5,30
2018-12-09 09:13:06.1369,172.8,51.2,29.75,29.63,60,20.32,4,715.9,39.1,25,29.5,30
2018-12-09 09:13:06.3869,172.8,51.2,29.75,29.63,60,20.32,65,28550,28510,0,29.5,30
2018-12-09 09:13:06.6369,172.8,51.2,29.75,29.63,60,20.32,66,4920,4920,0,29.5,30
2018-12-09 09:13:06.8869,172.8,51.2,29.75,29.63,60,20.31,1,715.9,39,27,29.5,30
2018-12-09 09:13:07.1369,172.8,51.2,29.75,29.63,60.1,20.34,2,715.9,39.1,27,29.5,30
2018-12-09 09:13:07.3869,172.8,51.2,29.75,29.63,60,20.32,65,28550,28500,0,29.5,30
2018-12-09 09:13:07.6369,172.8,51.2,29.75,29.63,60,20.31,51,3.66,3.64,0,29.5,30
2018-12-09 09:13:07.8869,172.8,51.2,29.75,29.63,60,20.32,63,50,50,0,29.5,30
2018-12-09 09:13:08.1369,172.8,51.2,29.75,29.63,60,20.31,67,27.5,27.4,0,29.5,30
2018-12-09 09:13:08.3869,172.8,51.2,29.75,29.63,60,20.32,52,3.66,3.64,0,29.5,30
2018-12-09 09:13:08.6369,172.8,51.2,29.75,29.63,60,20.32,6,28540,27.5,3.6,29.5,30
2018-12-09 09:13:08.8870,172.8,51.3,29.75,29.69,60,20.32,7,28500,27.4,3.7,29.5,30
2018-12-09 09:13:09.1370,172.8,51.4,29.75,29.75,60,20.32,1,715.9,39,27,29.5,30
2018-12-09 09:13:09.3870,172.8,51.4,29.75,29.75,60,20.32,2,715.9,39.1,27,29.5,30
2018-12-09 09:13:09.6370,172.8,51.4,29.75,29.75,60,20.32,61,718.8,713.3,0,29.5,30
2018-12-09 09:13:09.8870,172.8,51.4,29.75,29.75,60,20.34,62,425,425,0,29.5,30
2018-12-09 09:13:10.1370,172.8,51.4,29.75,29.75,60,20.33,64,43.1,43.5,0,29.5,30
2018-12-09 09:13:10.3870,172.8,51.4,29.75,29.75,60.1,20.32,3,715.9,39,25,29.5,30
2018-12-09 09:13:10.6370,172.8,51.4,29.75,29.75,60,20.32,4,715.9,39.1,25,29.5,30
2018-12-09 09:13:10.8869,172.8,51.4,29.75,29.75,60,20.32,65,28550,28500,0,29.5,30
2018-12-09 09:13:11.1369,172.8,51.4,29.75,29.75,60,20.32,66,4910,4910,0,29.5,30
2018-12-09 09:13:11.3870,172.8,51.4,29.75,29.75,60,20.31,1,715.9,39,27,29.5,30
2018-12-09 09:13:11.6370,172.8,51.4,29.75,29.75,60,20.31,2,715.9,39.1,27,29.5,30
2018-12-09 09:13:11.8870,172.8,51.4,29.75,29.75,60,20.32,65,28550,28500,0,29.5,30
2018-12-09 09:13:12.1370,172.8,51.4,29.75,29.75,60,20.32,51,3.66,3.64,0,29.5,30
2018-12-09 09:13:12.3870,172.8,51.4,29.75,29.75,60,20.33,63,50,50,0,29.5,30
2018-12-09 09:13:12.6370,172.8,51.4,29.75,29.75,60,20.33,67,27.6,27.4,0,29.5,30
2018-12-09 09:13:12.8870,172.8,51.4,29.75,29.75,60,20.31,52,3.66,3.64,0,29.5,30
2018-12-09 09:13:13.1370,172.8,51.4,30,29.75,60,20.32,6,28550,27.6,3.6,29.5,30
2018-12-09 09:13:13.3870,172.8,51.4,30,29.75,60.1,20.32,7,28500,27.5,3.7,29.5,30
2018-12-09 09:13:13.6370,172.8,51.4,30,29.75,60.1,20.32,1,716.2,39,27,29.5,30
2018-12-09 09:13:13.8870,172.8,51.4,30,29.75,60,20.31,2,715.9,39.1,27,29.5,30
2018-12-09 09:13:14.1370,172.8,51.4,30,29.75,60,20.31,61,718.8,713.4,0,29.5,30
2018-12-09 09:13:14.3870,172.8,51.4,30,29.75,60,20.33,62,425,425,0,29.5,30
2018-12-09 09:13:14.6370,172.8,51.4,30,29.75,59.9,20.32,64,43.1,43.5,0,29.5,30
2018-12-09 09:13:14.8870,172.8,51.4,30,29.75,60,20.31,3,716.2,39,25,29.5,30
2018-12-09 09:13:15.1370,172.8,51.4,30,29.75,60,20.32,4,715.9,39.1,25,29.5,30
2018-12-09 09:13:15.3870,172.8,51.4,30,29.75,60,20.3,65,28540,28500,0,29.5,30
2018-12-09 09:13:15.6370,172.8,51.4,30,29.75,60,20.32,66,4920,4920,0,29.5,30
2018-12-09 09:13:15.8870,172.8,51.4,30,29.75,60,20.32,1,716.2,39,27,29.5,30
2018-12-09 09:13:16.1370,172.8,51.5,30,29.8,60,20.32,2,715.9,39.1,27,29.5,30
2018-12-09 09:13:16.3870,172.8,51.5,30,29.8,60,20.32,65,28540,28500,0,29.5,30
2018-12-09 09:13:16.6370,172.8,51.5,30,29.8,60,20.32,51,3.66,3.64,0,29.5,30
2018-12-09 09:13:16.8870,172.8,51.5,30,29.8,60,20.32,63,50,50,0,29.5,30
2018-12-09 09:13:17.1370,172.8,51.5,30,29.8,60,20.32,67,27.6,27.5,0,29.5,30
2018-12-09 09:13:17.3870,172.8,51.5,30,29.8,60,20.32,52,3.66,3.64,0,29.5,30
2018-12-09 09:13:17.6370,172.8,51.5,30,29.8,60,20.32,6,28540,27.6,3.6,29.5,30
2018-12-09 09:13:17.8871,172.8,51.5,30,29.8,60,20.32,7,28500,27.5,3.7,29.5,30
2018-12-09 09:13:18.1371,172.8,51.5,30,29.8,60,20.33,1,716.2,39,27,29.5,30
2018-12-09 09:13:18.3871,172.8,51.5,30,29.8,60,20.32,2,715.9,39.1,27,29.5,30
2018-12-09 09:13:18.6371,172.8,51.5,30,29.8,60,20.33,61,718.9,713.6,0,29.5,30
2018-12-09 09:13:18.8872,172.8,51.5,30,29.8,60,20.32,62,425,425,0,29.5,30
2018-12-09 09:13:19.1372,172.8,51.5,30,29.8,60,20.33,64,43,43.4,0,29.5,30
2018-12-09 09:13:19.3872,172.8,51.5,30,29.8,60,20.32,3,716.2,39,25,29.5,30
2018-12-09 09:13:19.6372,172.8,51.5,30,29.8,60,20.33,4,715.9,39.1,25,30,30
2018-12-09 09:13:19.8871,172.8,51.5,30,29.8,60,20.31,65,28530,28510,0,30,30
2018-12-09 09:13:20.1371,172.8,51.5,30,29.8,60,20.32,66,4910,4920,0,30,30
2018-12-09 09:13:20.3871,172.8,51.5,30,29.8,60,20.32,1,716.5,39,27,30,30
2018-12-09 09:13:20.6371,172.8,51.5,30,29.8,60,20.32,2,716.1,39.1,27,30,30
2018-12-09 09:13:20.8871,172.8,51.5,30,29.8,60,20.32,65,28530,28510,0,30,30
2018-12-09 09:13:21.1371,172.8,51.6,30,29.86,60,20.33,51,3.66,3.64,0,30,30
2018-12-09 09:13:21.3871,172.8,51.6,30,29.86,60,20.32,63,50,50,0,30,30
2018-12-09 09:13:21.6371,172.8,51.6,30,29.86,60,20.32,67,27.7,27.6,0,30,30
2018-12-09 09:13:21.8871,172.8,51.6,30,29.86,60,20.32,52,3.66,3.64,0,30,30
2018-12-09 09:13:22.1371,172.8,51.6,30,29.86,60,20.32,6,28530,27.7,3.6,30,30
2018-12-09 09:13:22.3871,172.8,51.6,30,29.86,60,20.32,7,28510,27.6,3.7,30,30
2018-12-09 09:13:22.6371,172.8,51.6,30,29.86,60,20.32,1,716.5,39,27,30,30
2018-12-09 09:13:22.8871,172.8,51.6,30,29.86,60,20.33,2,716.1,39.1,27,30,30
2018-12-09 09:13:23.1371,172.8,51.6,30,29.86,60,20.32,61,719,713.7,0,30,30
2018-12-09 09:13:23.3871,172.8,51.6,30,29.86,60,20.31,62,425,425,0,30,30
2018-12-09 09:13:23.6371,172.8,51.6,30,29.86,60,20.32,64,43,43.5,0,30,30
2018-12-09 09:13:23.8871,172.8,51.6,30,29.86,60,20.31,3,716.5,39,25,30,30
2018-12-09 09:13:24.1371,172.8,51.6,30,29.86,60,20.32,4,716.1,39.1,25,30,30
2018-12-09 09:13:24.3871,172.8,51.6,30,29.86,60,20.32,65,28530,28510,0,30,30
2018-12-09 09:13:24.6371,172.8,51.6,30,29.86,60,20.32,66,4920,4920,0,30,30
2018-12-09 09:13:24.8871,172.8,51.6,30,29.86,60,20.31,1,716.5,39,27,30,30
2018-12-09 09:13:25.1371,172.8,51.6,30,29.86,60,20.32,2,716.1,39.1,27,30,30
2018-12-09 09:13:25.3871,172.8,51.6,30,29.86,60,20.32,65,28530,28510,0,30,30
2018-12-09 09:13:25.6371,172.8,51.6,30,29.86,60,20.32,51,3.66,3.64,0,30,30
2018-12-09 09:13:25.8871,172.8,51.6,30,29.86,60,20.32,63,50,50,0,30,30
2018-12-09 09:13:26.1371,172.8,51.6,30,29.86,60,20.32,67,27.7,27.6,0,30,30
2018-12-09 09:13:26.3871,172.8,51.6,30,29.86,60,20.32,52,3.66,3.64,0,30,30
2018-12-09 09:13:26.6371,172.8,51.6,30,29.86,60,20.31,6,28530,27.7,3.6,30,30
2018-12-09 09:13:26.8871,172.8,51.6,30,29.86,60,20.32,7,28520,27.6,3.7,30,30
2018-12-09 09:13:27.1371,172.8,51.6,30,29.86,60,20.32,1,716.5,39,27,30,30
2018-12-09 09:13:27.3871,172.8,51.6,30,29.86,60,20.33,2,716.3,39.1,27,30,30
2018-12-09 09:13:27.6371,172.8,51.6,30,29.86,60,20.32,61,719.1,713.7,0,30,30
2018-12-09 09:13:27.8871,172.8,51.6,30,29.86,60,20.33,62,425,425,0,30,30
2018-12-09 09:13:28.1371,172.8,51.6,30,29.86,60,20.32,64,43,43.4,0,30,30
2018-12-09 09:13:28.3871,172.8,51.6,30,29.86,60.1,20.32,3,716.5,39,25,30,30
2018-12-09 09:13:28.6371,172.8,51.6,30,29.86,60,20.31,4,716.3,39.1,25,30,30
2018-12-09 09:13:28.8871,172.8,51.6,30,29.86,60,20.33,65,28530,28520,0,30,30
2018-12-09 09:13:29.1371,172.8,51.6,30,29.86,60,20.3,66,4920,4920,0,30,30
2018-12-09 09:13:29.3871,172.8,51.6,30,29.86,60,20.33,1,716.5,39,27,30,30
2018-12-09 09:13:29.6372,172.8,51.6,30,29.86,60,20.33,2,716.3,39.1,27,30,30
2018-12-09 09:13:29.8872,172.8,51.6,30,29.86,60.1,20.33,65,28530,28520,0,30,30
2018-12-09 09:13:30.1372,172.8,51.6,30,29.86,60,20.33,51,3.66,3.64,0,30,30
2018-12-09 09:13:30.3872,172.8,51.6,30,29.86,60,20.32,63,50,50,0,30,30
2018-12-09 09:13:30.6372,172.8,51.6,30,29.86,60,20.32,67,27.8,27.7,0,30,30
2018-12-09 09:13:30.8872,172.8,51.6,30,29.86,60,20.33,52,3.66,3.64,0,30,30
2018-12-09 09:13:31.1372,172.8,51.6,30,29.86,60,20.32,6,28530,27.8,3.6,30,30
2018-12-09 09:13:31.3872,172.8,51.6,30,29.86,60,20.32,7,28520,27.7,3.7,30,30
2018-12-09 09:13:31.6372,172.8,51.6,30,29.86,60,20.32,1,716.5,39,27,30,30
2018-12-09 09:13:31.8873,172.8,51.6,30,29.86,60,20.32,2,716.3,39.1,27,30,30
2018-12-09 09:13:32.1373,172.8,51.6,30,29.86,60,20.32,61,719.2,713.9,0,30,30
2018-12-09 09:13:32.3873,172.8,51.6,30,29.86,60,20.32,62,425,425,0,30,30
2018-12-09 09:13:32.6373,172.8,51.6,30,29.86,60,20.32,64,43,43.5,0,30,30
2018-12-09 09:13:32.8873,172.8,51.6,30,29.86,60,20.32,3,716.5,39,25,30,30
2018-12-09 09:13:33.1373,172.8,51.6,30,29.86,60,20.33,4,716.3,39.1,25,30,30
2018-12-09 09:13:33.3873,172.8,51.6,30,29.86,60,20.32,65,28610,28440,0,30,30
2018-12-09 09:13:33.6372,172.8,51.6,30,29.86,60,20.33,66,4920,4920,0,30,30
2018-12-09 09:13:33.8872,172.8,51.6,30,29.86,60,20.32,1,716.5,39,27,30,30
2018-12-09 09:13:34.1372,172.8,51.6,30,29.86,60,20.31,2,716.3,39.1,27,30,30
2018-12-09 09:13:34.3872,172.8,51.6,30,29.86,60,20.3,65,28540,28520,0,30,30
2018-12-09 09:13:34.6372,172.8,51.6,30,29.86,60,20.32,51,3.66,3.64,0,30,30
2018-12-09 09:13:34.8872,172.8,51.6,30,29.86,60.1,20.32,63,50,50,0,30,30
2018-12-09 09:13:35.1372,172.8,51.6,30,29.86,60.1,20.33,67,27.8,27.7,0,30,30
2018-12-09 09:13:35.3872,172.8,51.8,30,29.98,60,20.36,52,3.66,3.64,0,30,30
2018-12-09 09:13:35.6372,172.8,51.8,30,29.98,60,20.34,6,28610,27.8,3.6,30,30
2018-12-09 09:13:35.8872,172.8,51.9,30,30.03,60,20.31,7,28440,27.7,3.7,30,30
2018-12-09 09:13:36.1372,172.8,51.9,30,30.03,60,20.34,1,716.6,39,27,30,30
2018-12-09 09:13:36.3873,172.8,51.9,30,30.03,60,20.32,2,716.5,39.1,27,30,30
2018-12-09 09:13:36.6373,172.8,51.9,30,30.03,60,20.32,61,719.2,713.9,0,30,30
2018-12-09 09:13:36.8874,172.8,51.9,30,30.03,60,20.32,62,425,425,0,30,30
2018-12-09 09:13:37.1374,172.8,51.9,30,30.03,60,20.33,64,43.1,43.4,0,30,30
2018-12-09 09:13:37.3874,172.8,51.9,30,30.03,60,20.32,3,716.6,39,25,30,30
2018-12-09 09:13:37.6374,172.8,51.9,30,30.03,60,20.32,4,716.5,39.1,25,30,30
2018-12-09 09:13:37.8873,172.8,51.9,30,30.03,60,20.33,65,28610,28440,0,30,30
2018-12-09 09:13:38.1373,172.8,51.9,30,30.03,60,20.32,66,4920,4920,0,30,30
2018-12-09 09:13:38.3872,172.8,51.9,30,30.03,60,20.32,1,716.6,39,27,30,30
2018-12-09 09:13:38.6372,172.8,51.9,30,30.03,60,20.31,2,716.5,39.1,27,30,30
2018-12-09 09:13:38.8872,172.8,51.9,30,30.03,60,20.32,65,28610,28440,0,30,30
2018-12-09 09:13:39.1372,172.8,51.9,30,30.03,60,20.32,51,3.66,3.64,0,30,30
2018-12-09 09:13:39.3872,172.8,51.9,30,30.03,60,20.32,63,50,50,0,30,30
2018-12-09 09:13:39.6373,172.8,51.9,30,30.03,60,20.32,67,27.9,27.8,0,30,30
2018-12-09 09:13:39.8873,172.8,51.9,30,30.03,60.1,20.33,52,3.66,3.64,0,30,30
2018-12-09 09:13:40.1373,172.8,51.9,30,30.03,60,20.32,6,28530,27.9,3.6,30,30
2018-12-09 09:13:40.3874,172.8,51.9,30,30.03,60,20.32,7,28520,27.8,3.7,30,30
2018-12-09 09:13:40.6373,172.8,51.9,30,30.03,60,20.31,1,716.6,39,27,30,30
2018-12-09 09:13:40.8873,172.8,51.9,30,30.03,60,20.32,2,716.5,39.1,27,30,30
2018-12-09 09:13:41.1373,172.8,51.9,30,30.03,60,20.32,61,719.3,714.1,0,30,30
2018-12-09 09:13:41.3873,172.8,51.9,30,30.03,60,20.32,62,425,425,0,30,30
2018-12-09 09:13:41.6373,172.8,51.9,30,30.03,60.1,20.32,64,43.2,43.5,0,30,30
2018-12-09 09:13:41.8873,172.8,51.9,30,30.03,60,20.32,3,716.8,39,25,30,30
2018-12-09 09:13:42.1373,172.8,51.9,30,30.03,60,20.32,4,716.6,39.1,25,30,30
2018-12-09 09:13:42.3873,172.8,51.9,30,30.03,60,20.32,65,28450,28610,0,30,30
2018-12-09 09:13:42.6373,172.8,51.9,30,30.03,60,20.32,66,4920,4920,0,30,30
2018-12-09 09:13:42.8874,172.8,51.9,30,30.03,60,20.32,1,716.8,39,27,30,30
2018-12-09 09:13:43.1374,172.8,52,30,30.09,60,20.32,2,716.6,39.1,27,30,30
2018-12-09 09:13:43.3874,172.8,52,30,30.09,60,20.32,65,28510,28550,0,30,30
2018-12-09 09:13:43.6374,172.8,52,30,30.09,60,20.32,51,3.66,3.64,0,30,30
2018-12-09 09:13:43.8874,172.8,52,30,30.09,60,20.32,63,50,50,0,30,30
2018-12-09 09:13:44.1374,172.8,52,30,30.09,60,20.32,67,27.9,27.8,0,30,30
2018-12-09 09:13:44.3874,172.8,52,30,30.09,60,20.36,52,3.66,3.64,0,30,30
2018-12-09 09:13:44.6374,172.8,52,30,30.09,60,20.31,6,28530,27.9,3.6,30,30
2018-12-09 09:13:44.8874,172.8,52,30,30.09,60,20.33,7,28530,27.8,3.7,30,30
2018-12-09 09:13:45.1374,172.8,52,30,30.09,60,20.32,1,716.8,39,27,30,30
2018-12-09 09:13:45.3874,172.8,52,30,30.09,60,20.32,2,716.6,39.1,27,30,30
2018-12-09 09:13:45.6374,172.8,52,30,30.09,60,20.32,61,719.4,714.1,0,30,30
2018-12-09 09:13:45.8873,172.8,52,30,30.09,60,20.32,62,425,425,0,30,30
2018-12-09 09:13:46.1373,172.8,52,30,30.09,60,20.32,64,43.1,43.6,0,30,30
2018-12-09 09:13:46.3873,172.8,52,30,30.09,60.1,20.32,3,716.8,39,25,30,30
2018-12-09 09:13:46.6373,172.8,52,30,30.09,60.1,20.32,4,716.6,39.1,25,30,30
2018-12-09 09:13:46.8873,172.8,52,30,30.09,60,20.32,65,28530,28520,0,30,30
2018-12-09 09:13:47.1373,172.8,52,30,30.09,60,20.32,66,4910,4920,0,30,30
2018-12-09 09:13:47.3873,172.8,52,30,30.09,60,20.33,1,716.8,39,27,30,30
2018-12-09 09:13:47.6373,172.8,52,30,30.09,60,20.32,2,716.6,39.1,27,30,30
2018-12-09 09:13:47.8873,172.8,52,30,30.09,60.1,20.32,65,28530,28530,0,30,30
2018-12-09 09:13:48.1373,172.8,52,30,30.09,60,20.32,51,3.66,3.64,0,30,30
2018-12-09 09:13:48.3873,172.8,52,30,30.09,60,20.32,63,50,50,0,30,30
2018-12-09 09:13:48.6373,172.8,52,30,30.09,60,20.31,67,28,27.8,0,30,30
2018-12-09 09:13:48.8873,172.8,52,30,30.09,60,20.31,52,3.66,3.64,0,30,30
2018-12-09 09:13:49.1373,172.8,52,30,30.09,60,20.32,6,28530,28,3.6,30,30
2018-12-09 09:13:49.3873,172.8,52,30,30.09,60,20.32,7,28530,27.8,3.7,30,30
2018-12-09 09:13:49.6374,172.8,52,30,30.09,60.1,20.32,1,716.9,39,27,30,30
2018-12-09 09:13:49.8874,172.8,52,30,30.09,60,20.3,2,716.7,39.1,27,30,30
2018-12-09 09:13:50.1374,172.8,52,30,30.09,60,20.32,61,719.4,714.1,0,30,30
2018-12-09 09:13:50.3874,172.8,52,30,30.09,60,20.32,62,425,425,0,30,30
2018-12-09 09:13:50.6374,172.8,52,30,30.09,60,20.32,64,43,43.5,0,30,30
2018-12-09 09:13:50.8874,172.8,52,30,30.09,60,20.32,3,716.9,39,25,30,30
2018-12-09 09:13:51.1374,172.8,52,30,30.09,60,20.32,4,716.7,39.1,25,30,30
2018-12-09 09:13:51.3874,172.8,52,30,30.09,60,20.32,65,28530,28530,0,30,30
2018-12-09 09:13:51.6374,172.8,52,30,30.09,60,20.3,66,4910,4910,0,30,30
2018-12-09 09:13:51.8874,172.8,52,30,30.09,60,20.32,1,716.9,39,27,30,30
2018-12-09 09:13:52.1374,172.8,52,30,30.09,60,20.32,2,716.7,39.1,27,30,30
2018-12-09 09:13:52.3873,172.8,52,30,30.09,60,20.31,65,28530,28530,0,30,30
2018-12-09 09:13:52.6373,172.8,52,30,30.09,60,20.32,51,3.66,3.64,0,30,30
2018-12-09 09:13:52.8873,172.8,52,30,30.09,60.1,20.35,63,50,50,0,30,30
2018-12-09 09:13:53.1373,172.8,52,30,30.09,60.1,20.32,67,28,27.9,0,30,30
2018-12-09 09:13:53.3873,172.8,52,30,30.09,60,20.32,52,3.66,3.64,0,30,30
2018-12-09 09:13:53.6374,172.8,52,30,30.09,60,20.33,6,28530,28,3.6,30,30
2018-12-09 09:13:53.8874,172.8,52,30,30.09,60,20.29,7,28530,27.9,3.7,30,30
2018-12-09 09:13:54.1374,172.8,52,30,30.09,60,20.31,1,716.9,39,27,30,30
2018-12-09 09:13:54.3874,172.8,52,30,30.09,60.1,20.33,2,716.7,39.1,27,30,30
2018-12-09 09:13:54.6374,172.8,52,30,30.09,60.1,20.31,61,719.6,714.3,0,30,30
2018-12-09 09:13:54.8874,172.8,52,30,30.09,60.1,20.33,62,425,425,0,30,30
2018-12-09 09:13:55.1374,172.8,52,30.25,30.09,60,20.32,64,43,43.5,0,30,30
2018-12-09 09:13:55.3874,172.8,52,30.25,30.09,60,20.31,3,716.9,39,25,30,30
2018-12-09 09:13:55.6374,172.8,52,30.25,30.09,60,20.32,4,716.7,39.1,25,30,30
2018-12-09 09:13:55.8873,172.8,52,30.25,30.09,60,20.29,65,28530,28520,0,30,30
2018-12-09 09:13:56.1374,172.8,52,30.25,30.09,60,20.32,66,4910,4920,0,30,30.5
2018-12-09 09:13:56.3874,172.8,52,30.25,30.09,60,20.33,1,717.1,39,27,30,30.5
2018-12-09 09:13:56.6374,172.8,52,30.25,30.09,60,20.32,2,716.8,39.1,27,30,30.5
2018-12-09 09:13:56.8875,172.8,52,30.25,30.09,60,20.32,65,28520,28510,0,30,30.5
2018-12-09 09:13:57.1375,172.8,52,30.25,30.09,60,20.32,51,3.66,3.64,0,30,30.5
2018-12-09 09:13:57.3875,172.8,52,30.25,30.09,60,20.32,63,50,50,0,30,30.5
2018-12-09 09:13:57.6374,172.8,52,30.25,30.09,60,20.31,67,28.1,27.9,0,30,30.5
2018-12-09 09:13:57.8874,172.8,52,30.25,30.09,60,20.34,52,3.66,3.64,0,30,30.5
2018-12-09 09:13:58.1374,172.8,52,30.25,30.09,60,20.33,6,28530,28.1,3.6,30,30.5
2018-12-09 09:13:58.3874,172.8,52,30.25,30.09,60,20.32,7,28520,27.9,3.7,30,30.5
2018-12-09 09:13:58.6374,172.8,52,30.25,30.09,60,20.32,1,717.1,39,27,30,30.5
2018-12-09 09:13:58.8874,172.8,52,30.25,30.09,60,20.32,2,716.8,39.1,27,30,30.5
2018-12-09 09:13:59.1374,172.8,52,30.25,30.09,60,20.32,61,719.7,714.3,0,30,30.5
2018-12-09 09:13:59.3874,172.8,52,30.25,30.09,60,20.34,62,425,425,0,30,30.5
2018-12-09 09:13:59.6375,172.8,52,30.25,30.09,60.1,20.32,64,43,43.4,0,30,30.5
2018-12-09 09:13:59.8875,172.8,52,30.25,30.09,60,20.33,3,717.1,39,25,30,30.5
2018-12-09 09:14:00.1375,172.8,52.1,30.25,30.15,60,20.34,4,716.8,39.1,25,30,30.5
2018-12-09 09:14:00.3875,172.8,52.1,30.25,30.15,60,20.33,65,28540,28510,0,30,30.5
2018-12-09 09:14:00.6375,172.8,52.1,30.25,30.15,60,20.31,66,4920,4910,0,30,30.5
2018-12-09 09:14:00.8874,172.8,52.1,30.25,30.15,60,20.32,1,717.1,39,27,30,30.5
2018-12-09 09:14:01.1374,172.8,52.1,30.25,30.15,60,20.32,2,716.8,39.1,27,30,30.5
2018-12-09 09:14:01.3874,172.8,52.1,30.25,30.15,60,20.32,65,28540,28510,0,30,30.5
2018-12-09 09:14:01.6374,172.8,52.1,30.25,30.15,60,20.32,51,3.66,3.64,0,30,30.5
2018-12-09 09:14:01.8874,172.8,52.1,30.25,30.15,60,20.32,63,50,50,0,30,30.5
2018-12-09 09:14:02.1374,172.8,52.1,30.25,30.15,60,20.32,67,28.1,28,0,30,30.5
2018-12-09 09:14:02.3874,172.8,52.1,30.25,30.15,60,20.32,52,3.66,3.64,0,30,30.5
2018-12-09 09:14:02.6374,172.8,52.1,30.25,30.15,60,20.32,6,28540,28.1,3.6,30,30.5
2018-12-09 09:14:02.8874,172.8,52.2,30.25,30.21,60,20.33,7,28500,28,3.7,30,30.5
2018-12-09 09:14:03.1374,172.8,52.2,30.25,30.21,60,20.3,1,717.1,39,27,30,30.5
2018-12-09 09:14:03.3875,172.8,52.2,30.25,30.21,60,20.33,2,717,39.1,27,30,30.5
2018-12-09 09:14:03.6375,172.8,52.2,30.25,30.21,60,20.32,61,719.8,714.4,0,30,30.5
2018-12-09 09:14:03.8876,172.8,52.2,30.25,30.21,60,20.31,62,425,425,0,30,30.5
2018-12-09 09:14:04.1376,172.8,52.2,30.25,30.21,60,20.33,64,43.1,43.5,0,30,30.5
2018-12-09 09:14:04.3876,172.8,52.2,30.25,30.21,60,20.32,3,717.2,39,25,30,30.5
2018-12-09 09:14:04.6376,172.8,52.2,30.25,30.21,60,20.31,4,717,39.1,25,30,30.5
2018-12-09 09:14:04.8875,172.8,52.2,30.25,30.21,60,20.32,65,28540,28500,0,30,30.5
2018-12-09 09:14:05.1375,172.8,52.2,30.25,30.21,60,20.32,66,4910,4910,0,30,30.5
2018-12-09 09:14:05.3875,172.8,52.2,30.25,30.21,60,20.32,1,717.2,39,27,30,30.5
2018-12-09 09:14:05.6375,172.8,52.2,30.25,30.21,60,20.32,2,717,39.1,27,30,30.5
2018-12-09 09:14:05.8875,172.8,52.2,30.25,30.21,60,20.32,65,28540,28500,0,30,30.5
2018-12-09 09:14:06.1375,172.8,52.2,30.25,30.21,60,20.32,51,3.66,3.64,0,30,30.5
2018-12-09 09:14:06.3875,172.8,52.2,30.25,30.21,60,20.32,63,50,50,0,30,30.5
2018-12-09 09:14:06.6375,172.8,52.2,30.25,30.21,60,20.32,67,28.2,28,0,30,30.5
2018-12-09 09:14:06.8875,172.8,52.2,30.25,30.21,60,20.32,52,3.67,3.64,0,30,30.5
2018-12-09 09:14:07.1375,172.8,52.2,30.25,30.21,60,20.32,6,28550,28.2,3.6,30,30.5
2018-12-09 09:14:07.3875,172.8,52.2,30.25,30.21,60,20.32,7,28500,28,3.7,30,30.5
2018-12-09 09:14:07.6376,172.8,52.2,30.25,30.21,60,20.32,1,717.2,39,27,30,30.5
2018-12-09 09:14:07.8876,172.8,52.2,30.25,30.21,60.1,20.32,2,717,39.1,27,30,30.5
2018-12-09 09:14:08.1376,172.8,52.2,30.25,30.21,60,20.3,61,719.8,714.5,0,30,30.5
2018-12-09 09:14:08.3876,172.8,52.2,30.25,30.21,60,20.43,62,425,425,0,30,30.5
2018-12-09 09:14:08.6376,172.8,52.2,30.25,30.21,60,20.33,64,43.1,43.5,0,30,30.5
2018-12-09 09:14:08.8875,172.8,52.2,30.25,30.21,60,20.17,3,717.2,39,25,30,30.5
2018-12-09 09:14:09.1375,172.8,52.2,30.25,30.21,60,20.32,4,717,39.1,25,30,30.5
2018-12-09 09:14:09.3875,172.8,52.2,30.25,30.21,60,20.33,65,28550,28500,0,30,30.5
2018-12-09 09:14:09.6375,172.8,52.2,30.25,30.21,60,20.29,66,4910,4910,0,30,30.5
2018-12-09 09:14:09.8875,172.8,52.2,30.25,30.21,60,20.36,1,717.2,39,27,30,30.5
2018-12-09 09:14:10.1375,172.8,52.3,30.25,30.27,60,20.33,2,717,39.1,27,30,30.5
2018-12-09 09:14:10.3876,172.8,52.3,30.25,30.27,60,20.31,65,28550,28500,0,30,30.5
2018-12-09 09:14:10.6376,172.8,52.3,30.25,30.27,60,20.33,51,3.66,3.64,0,30,30.5
2018-12-09 09:14:10.8876,172.8,52.3,30.25,30.27,60,20.31,63,50,50,0,30,30.5
2018-12-09 09:14:11.1376,172.8,52.3,30.5,30.27,60,20.33,67,28.2,28,0,30,30.5
2018-12-09 09:14:11.3876,172.8,52.3,30.5,30.27,60,20.34,52,3.67,3.64,0,30,30.5
2018-12-09 09:14:11.6376,172.8,52.3,30.5,30.27,60,20.33,6,28550,28.2,3.6,30,30.5
2018-12-09 09:14:11.8876,172.8,52.3,30.5,30.27,60,20.35,7,28500,28,3.7,30,30.5
2018-12-09 09:14:12.1376,172.8,52.3,30.5,30.27,60,20.28,1,717.3,39,27,30,30.5
2018-12-09 09:14:12.3876,172.8,52.3,30.5,30.27,60,20.27,2,717.2,39.1,27,30,30.5
2018-12-09 09:14:12.6376,172.8,52.3,30.5,30.27,60,20.35,61,719.9,714.7,0,30,30.5
2018-12-09 09:14:12.8876,172.8,52.3,30.5,30.27,60.1,20.32,62,425,425,0,30,30.5
2018-12-09 09:14:13.1376,172.8,52.3,30.5,30.27,60,20.36,64,43.1,43.5,0,30,30.5
2018-12-09 09:14:13.3876,172.8,52.3,30.5,30.27,60,20.31,3,717.3,39,25,30,30.5
2018-12-09 09:14:13.6376,172.8,52.3,30.5,30.27,60,20.33,4,717.2,39.1,25,30,30.5
2018-12-09 09:14:13.8876,172.8,52.3,30.5,30.27,60,20.32,65,28540,28500,0,30,30.5
2018-12-09 09:14:14.1376,172.8,52.3,30.5,30.27,60,20.33,66,4910,4910,0,30,30.5
2018-12-09 09:14:14.3876,172.8,52.3,30.5,30.27,60.1,20.32,1,717.3,39,27,30,30.5
2018-12-09 09:14:14.6376,172.8,52.3,30.5,30.27,60,20.32,2,717.2,39.1,27,30,30.5
2018-12-09 09:14:14.8876,172.8,52.3,30.5,30.27,60,20.32,65,28540,28500,0,30,30.5
2018-12-09 09:14:15.1376,172.8,52.3,30.5,30.27,60,20.34,51,3.66,3.64,0,30,30.5
2018-12-09 09:14:15.3876,172.8,52.3,30.5,30.27,60,20.29,63,50,50,0,30,30.5
2018-12-09 09:14:15.6376,172.8,52.3,30.5,30.27,60,20.34,67,28.2,28.1,0,30,30.5
2018-12-09 09:14:15.8876,172.8,52.3,30.5,30.27,60,20.31,52,3.67,3.64,0,30,30.5
2018-12-09 09:14:16.1376,172.8,52.3,30.5,30.27,60,20.32,6,28540,28.2,3.6,30,30.5
2018-12-09 09:14:16.3876,172.8,52.4,30.5,30.32,60,20.32,7,28510,28.1,3.7,30,30.5
2018-12-09 09:14:16.6376,172.8,52.4,30.5,30.32,60,20.31,1,717.3,39,27,30,30.5
2018-12-09 09:14:16.8876,172.8,52.4,30.5,30.32,60,20.32,2,717.2,39.1,27,30,30.5
2018-12-09 09:14:17.1376,172.8,52.4,30.5,30.32,60,20.32,61,720.1,714.7,0,30,30.5
2018-12-09 09:14:17.3876,172.8,52.4,30.5,30.32,60,20.33,62,425,425,0,30,30.5
2018-12-09 09:14:17.6376,172.8,52.4,30.5,30.32,60,20.31,64,43.1,43.5,0,30.5,30.5
2018-12-09 09:14:17.8876,172.8,52.4,30.5,30.32,60,20.32,3,717.6,39,25,30.5,30.5
2018-12-09 09:14:18.1376,172.8,52.4,30.5,30.32,60,20.33,4,717.3,39.1,25,30.5,30.5
2018-12-09 09:14:18.3877,172.8,52.4,30.5,30.32,60,20.32,65,28530,28500,0,30.5,30.5
2018-12-09 09:14:18.6377,172.8,52.4,30.5,30.32,60,20.34,66,4910,4900,0,30.5,30.5
2018-12-09 09:14:18.8877,172.8,52.4,30.5,30.32,60,20.33,1,717.6,39,27,30.5,30.5
2018-12-09 09:14:19.1377,172.8,52.4,30.5,30.32,60,20.34,2,717.3,39.1,27,30.5,30.5
2018-12-09 09:14:19.3877,172.8,52.4,30.5,30.32,60,20.31,65,28530,28510,0,30.5,30.5
2018-12-09 09:14:19.6377,172.8,52.4,30.5,30.32,60,20.3,51,3.67,3.64,0,30.5,30.5
2018-12-09 09:14:19.8877,172.8,52.4,30.5,30.32,60,20.32,63,50,50,0,30.5,30.5
2018-12-09 09:14:20.1377,172.8,52.4,30.5,30.32,60,20.32,67,28.3,28.1,0,30.5,30.5
2018-12-09 09:14:20.3877,172.8,52.4,30.5,30.32,60,20.33,52,3.67,3.64,0,30.5,30.5
2018-12-09 09:14:20.6377,172.8,52.4,30.5,30.32,60,20.32,6,28530,28.3,3.6,30.5,30.5
2018-12-09 09:14:20.8877,172.8,52.4,30.5,30.32,60,20.32,7,28500,28.1,3.7,30.5,30.5
2018-12-09 09:14:21.1377,172.8,52.4,30.5,30.32,60,20.33,1,717.6,39,27,30.5,30.5
2018-12-09 09:14:21.3877,172.8,52.4,30.5,30.32,60,20.32,2,717.3,39.1,27,30.5,30.5
2018-12-09 09:14:21.6377,172.8,52.4,30.5,30.32,60,20.32,61,720.1,714.8,0,30.5,30.5
2018-12-09 09:14:21.8877,172.8,52.4,30.5,30.32,60,20.32,62,425,425,0,30.5,30.5
2018-12-09 09:14:22.1377,172.8,52.4,30.5,30.32,60,20.32,64,43,43.5,0,30.5,30.5
2018-12-09 09:14:22.3877,172.8,52.4,30.5,30.32,60.1,20.32,3,717.6,39,25,30.5,30.5
2018-12-09 09:14:22.6377,172.8,52.4,30.5,30.32,60,20.32,4,717.3,39.1,25,30.5,30.5
2018-12-09 09:14:22.8877,172.8,52.4,30.5,30.32,60,20.32,65,28530,28510,0,30.5,30.5
2018-12-09 09:14:23.1377,172.8,52.4,30.5,30.32,60,20.32,66,4910,4910,0,30.5,30.5
2018-12-09 09:14:23.3877,172.8,52.4,30.5,30.32,60,20.32,1,717.6,39,27,30.5,30.5
2018-12-09 09:14:23.6377,172.8,52.4,30.5,30.32,60,20.33,2,717.3,39.1,27,30.5,30.5
2018-12-09 09:14:23.8877,172.8,52.4,30.5,30.32,60,20.32,65,28530,28510,0,30.5,30.5
2018-12-09 09:14:24.1377,172.8,52.4,30.5,30.32,60,20.31,51,3.67,3.64,0,30.5,30.5
2018-12-09 09:14:24.3878,172.8,52.4,30.5,30.32,60,20.31,63,50,50,0,30.5,30.5
2018-12-09 09:14:24.6378,172.8,52.4,30.5,30.32,60,20.33,67,28.3,28.1,0,30.5,30.5
2018-12-09 09:14:24.8878,172.8,52.4,30.5,30.32,60,20.34,52,3.67,3.64,0,30.5,30.5
2018-12-09 09:14:25.1378,172.8,52.4,30.5,30.32,60,20.33,6,28530,28.3,3.6,30.5,30.5
2018-12-09 09:14:25.3878,172.8,52.4,30.5,30.32,60,20.32,7,28520,28.1,3.7,30.5,30.5
2018-12-09 09:14:25.6378,172.8,52.4,30.5,30.32,60,20.31,1,717.6,39,27,30.5,30.5
2018-12-09 09:14:25.8878,172.8,52.4,30.5,30.32,60,20.32,2,717.5,39.1,27,30.5,30.5
2018-12-09 09:14:26.1378,172.8,52.5,30.5,30.38,60,20.3,61,720.2,714.9,0,30.5,30.5
2018-12-09 09:14:26.3878,172.8,52.5,30.5,30.38,60,20.32,62,425,425,0,30.5,30.5
2018-12-09 09:14:26.6378,172.8,52.5,30.5,30.38,60,20.31,64,43,43.5,0,30.5,30.5
2018-12-09 09:14:26.8877,172.8,52.5,30.5,30.38,60,20.31,3,717.6,39,25,30.5,30.5
2018-12-09 09:14:27.1378,172.8,52.5,30.5,30.38,60,20.32,4,717.5,39.1,25,30.5,30.5
2018-12-09 09:14:27.3878,172.8,52.5,30.5,30.38,60.1,20.32,65,28520,28510,0,30.5,30.5
2018-12-09 09:14:27.6378,172.8,52.5,30.5,30.38,60,20.32,66,4910,4910,0,30.5,30.5
2018-12-09 09:14:27.8878,172.8,52.5,30.5,30.38,60,20.32,1,717.6,39,27,30.5,30.5
2018-12-09 09:14:28.1378,172.8,52.5,30.5,30.38,60,20.12,2,717.5,39.1,27,30.5,30.5
2018-12-09 09:14:28.3878,172.8,52.5,30.5,30.38,60,20.12,65,28530,28520,0,30.5,30.5
2018-12-09 09:14:28.6378,172.8,52.5,30.5,30.38,60,20.12,51,3.67,3.64,0,30.5,30.5
2018-12-09 09:14:28.8878,172.8,52.5,30.5,30.38,60,20.12,63,50,50,0,30.5,30.5
2018-12-09 09:14:29.1378,172.8,52.5,30.5,30.38,60,20.13,67,28.3,28.2,0,30.5,30.5
2018-12-09 09:14:29.3878,172.8,52.5,30.5,30.38,60,20.14,52,3.67,3.64,0,30.5,30.5
2018-12-09 09:14:29.6378,172.8,52.5,30.5,30.38,60,20.12,6,28530,28.3,3.6,30.5,30.5
2018-12-09 09:14:29.8878,172.8,52.6,30.5,30.44,60,20.12,7,28520,28.2,3.7,30.5,30.5
2018-12-09 09:14:30.1378,172.8,52.6,30.5,30.44,60,20.12,1,717.6,39,27,30.5,30.5
2018-12-09 09:14:30.3878,172.8,52.6,30.5,30.44,60,20.12,2,717.5,39.1,27,30.5,30.5
2018-12-09 09:14:30.6378,172.8,52.6,30.5,30.44,60,20.12,61,720.3,715,0,30.5,30.5
2018-12-09 09:14:30.8879,172.8,52.6,30.5,30.44,60,20.14,62,425,425,0,30.5,30.5
2018-12-09 09:14:31.1379,172.8,52.6,30.5,30.44,60,20.12,64,43.1,43.6,0,30.5,30.5
2018-12-09 09:14:31.3879,172.8,52.6,30.5,30.44,60,20.13,3,717.6,39,25,30.5,30.5
2018-12-09 09:14:31.6379,172.8,52.6,30.5,30.44,60,20.12,4,717.5,39.1,25,30.5,30.5
2018-12-09 09:14:31.8879,172.8,52.6,30.5,30.44,60,20.13,65,28530,28520,0,30.5,30.5
2018-12-09 09:14:32.1379,172.8,52.6,30.5,30.44,60,20.13,66,4910,4910,0,30.5,30.5
2018-12-09 09:14:32.3879,172.8,52.6,30.5,30.44,60,20.13,1,717.9,39,27,30.5,30.5
2018-12-09 09:14:32.6379,172.8,52.6,30.5,30.44,60,20.11,2,717.6,39.1,27,30.5,30.5
2018-12-09 09:14:32.8879,172.8,52.6,30.5,30.44,60,20.12,65,28530,28520,0,30.5,30.5
2018-12-09 09:14:33.1379,172.8,52.6,30.5,30.44,60,20.13,51,3.67,3.65,0,30.5,30.5
2018-12-09 09:14:33.3879,172.8,52.6,30.5,30.44,60,20.13,63,50,50,0,30.5,30.5
2018-12-09 09:14:33.6379,172.8,52.6,30.5,30.44,60,20.13,67,28.4,28.2,0,30.5,30.5
2018-12-09 09:14:33.8878,172.8,52.6,30.5,30.44,60,20.13,52,3.67,3.64,0,30.5,30.5
2018-12-09 09:14:34.1378,172.8,52.6,30.5,30.44,60.1,20.11,6,28530,28.4,3.6,30.5,30.5
2018-12-09 09:14:34.3878,172.8,52.6,30.5,30.44,60,20.12,7,28530,28.2,3.7,30.5,30.5
2018-12-09 09:14:34.6378,172.8,52.6,30.5,30.44,60,20.12,1,717.9,39,27,30.5,30.5
2018-12-09 09:14:34.8878,172.8,52.6,30.5,30.44,60,20.14,2,717.6,39.1,27,30.5,30.5
2018-12-09 09:14:35.1378,172.8,52.6,30.5,30.44,60,20.14,61,720.4,715,0,30.5,30.5
2018-12-09 09:14:35.3878,172.8,52.6,30.5,30.44,60,20.11,62,425,425,0,30.5,30.5
2018-12-09 09:14:35.6378,172.8,52.6,30.5,30.44,60,20.12,64,43.1,43.6,0,30.5,30.5
2018-12-09 09:14:35.8878,172.8,52.8,30.5,30.56,60,20.13,3,717.9,39,25,30.5,30.5
2018-12-09 09:14:36.1378,172.8,52.8,30.5,30.56,60,20.12,4,717.6,39.1,25,30.5,30.5
2018-12-09 09:14:36.3878,172.8,52.8,30.5,30.56,60,20.12,65,28530,28520,0,30.5,30.5
2018-12-09 09:14:36.6378,172.8,52.8,30.5,30.56,60,20.13,66,4910,4910,0,30.5,30.5
2018-12-09 09:14:36.8878,172.8,52.8,30.5,30.56,60,20.13,1,717.9,39,27,30.5,30.5
2018-12-09 09:14:37.1378,172.8,52.8,30.5,30.56,60,20.11,2,717.6,39.1,27,30.5,30.5
2018-12-09 09:14:37.3878,172.8,52.8,30.5,30.56,60,20.13,65,28530,28530,0,30.5,30.5
2018-12-09 09:14:37.6379,172.8,52.8,30.5,30.56,60,20.13,51,3.67,3.65,0,30.5,30.5
2018-12-09 09:14:37.8879,172.8,52.8,30.5,30.56,60,20.13,63,50,50,0,30.5,30.5
2018-12-09 09:14:38.1379,172.8,52.8,30.5,30.56,60,20.13,67,28.4,28.2,0,30.5,30.5
2018-12-09 09:14:38.3879,172.8,52.8,30.5,30.56,60,20.12,52,3.67,3.64,0,30.5,30.5
2018-12-09 09:14:38.6379,172.8,52.8,30.5,30.56,60,20.12,6,28530,28.4,3.6,30.5,30.5
2018-12-09 09:14:38.8879,172.8,52.8,30.5,30.56,60,20.12,7,28520,28.2,3.7,30.5,30.5
2018-12-09 09:14:39.1379,172.8,52.8,30.5,30.56,60.1,20.12,1,717.9,39,27,30.5,30.5
2018-12-09 09:14:39.3879,172.8,52.8,30.5,30.56,60,20.13,2,717.6,39.1,27,30.5,30.5
2018-12-09 09:14:39.6379,172.8,52.8,30.5,30.56,60,20.13,61,720.4,715.2,0,30.5,30.5
2018-12-09 09:14:39.8879,172.8,52.8,30.5,30.56,60,20.11,62,425,425,0,30.5,30.5
2018-12-09 09:14:40.1379,172.8,52.8,30.5,30.56,60,20.13,64,43.1,43.6,0,30.5,30.5
2018-12-09 09:14:40.3879,172.8,52.8,30.5,30.56,60,20.12,3,717.9,38.7,25,30.5,30.5
2018-12-09 09:14:40.6379,172.8,52.8,30.5,30.56,60,20.12,4,717.8,39.1,25,30.5,30.5
2018-12-09 09:14:40.8879,172.8,52.8,30.5,30.56,60.1,20.12,65,28530,28520,0,30.5,30.5
2018-12-09 09:14:41.1379,172.8,52.8,30.5,30.56,60,20.13,66,4910,4910,0,30.5,30.5
2018-12-09 09:14:41.3879,172.8,52.8,30.5,30.56,60,20.12,1,717.9,38.7,27,30.5,30.5
2018-12-09 09:14:41.6379,172.8,52.8,30.5,30.56,60,20.11,2,717.8,39.1,27,30.5,30.5
2018-12-09 09:14:41.8879,172.8,52.8,30.5,30.56,60,20.12,65,28530,28520,0,30.5,30.5
2018-12-09 09:14:42.1379,172.8,52.8,30.5,30.56,60.1,20.13,51,3.67,3.65,0,30.5,30.5
2018-12-09 09:14:42.3879,172.8,52.8,30.5,30.56,60,20.12,63,50,50,0,30.5,30.5
2018-12-09 09:14:42.6379,172.8,52.8,30.5,30.56,60,20.14,67,28.4,28.3,0,30.5,30.5
2018-12-09 09:14:42.8880,172.8,52.8,30.5,30.56,60,20.13,52,3.67,3.65,0,30.5,30.5
2018-12-09 09:14:43.1380,172.8,52.8,30.5,30.56,60,20.12,6,28530,28.4,3.6,30.5,30.5
2018-12-09 09:14:43.3880,172.8,53,30.5,30.67,60,20.13,7,28520,28.3,3.7,30.5,30.5
2018-12-09 09:14:43.6380,172.8,53,30.5,30.67,60.1,20.12,1,717.9,38.7,27,30.5,30.5
2018-12-09 09:14:43.8880,172.8,53,30.5,30.67,60.1,20.12,2,717.8,39.1,27,30.5,30.5
2018-12-09 09:14:44.1380,172.8,53,30.5,30.67,60,20.2,61,720.5,715.3,0,30.5,30.5
2018-12-09 09:14:44.3879,172.8,53,30.5,30.67,60,20.17,62,425,425,0,30.5,30.5
2018-12-09 09:14:44.6379,172.8,53,30.5,30.67,60,20.26,64,43,43.5,0,30.5,30.5
2018-12-09 09:14:44.8879,172.8,53,30.5,30.67,60,19.96,3,717.9,38.7,25,30.5,30.5
2018-12-09 09:14:45.1379,172.8,53,30.5,30.67,60,20.11,4,717.8,39.1,25,30.5,30.5
2018-12-09 09:14:45.3879,172.8,53,30.5,30.67,60,20.23,65,28530,28530,0,30.5,30.5
2018-12-09 09:14:45.6379,172.8,53,30.5,30.67,60,20.02,66,4910,4910,0,30.5,30.5
2018-12-09 09:14:45.8879,172.8,53,30.5,30.67,60,20.09,1,717.9,38.7,27,30.5,30.5
2018-12-09 09:14:46.1379,172.8,53,30.5,30.67,60,20.09,2,717.8,39.1,27,30.5,30.5
2018-12-09 09:14:46.3878,172.8,53,30.5,30.67,60,20.2,65,28530,28530,0,30.5,30.5
2018-12-09 09:14:46.6379,172.8,53,30.5,30.67,60,20.08,51,3.67,3.65,0,30.5,30.5
2018-12-09 09:14:46.8879,172.8,53,30.5,30.67,60,20.12,63,50,50,0,30.5,30.5
2018-12-09 09:14:47.1379,172.8,53,30.5,30.67,60.1,20.15,67,28.4,28.3,0,30.5,30.5
2018-12-09 09:14:47.3879,172.8,53,30.5,30.67,60,20.15,52,3.67,3.65,0,30.5,30.5
2018-12-09 09:14:47.6379,172.8,53,30.5,30.67,60,20.13,6,28530,28.5,3.6,30.5,30.5
2018-12-09 09:14:47.8879,172.8,53,30.5,30.67,60,20.12,7,28530,28.3,3.7,30.5,30.5
2018-12-09 09:14:48.1380,172.8,53,30.5,30.67,60,20.11,1,718.1,38.7,27,30.5,30.5
2018-12-09 09:14:48.3880,172.8,53,30.5,30.67,60.1,20.12,2,717.8,39.1,27,30.5,30.5
2018-12-09 09:14:48.6380,172.8,53,30.5,30.67,60.1,20.12,61,720.7,715.3,0,30.5,30.5
2018-12-09 09:14:48.8880,172.8,53,30.5,30.67,60.1,20.14,62,425,425,0,30.5,30.5
2018-12-09 09:14:49.1380,172.8,53,30.5,30.67,60,20.13,64,43,43.5,0,30.5,30.5
2018-12-09 09:14:49.3880,172.8,53,30.5,30.67,60,20.15,3,718.1,38.7,25,30.5,30.5
2018-12-09 09:14:49.6381,172.8,53,30.5,30.67,60,20.12,4,717.8,39.1,25,30.5,30.5
2018-12-09 09:14:49.8881,172.8,53,30.5,30.67,60,20.13,65,28530,28530,0,30.5,30.5
2018-12-09 09:14:50.1380,172.8,53,30.5,30.67,60,20.13,66,4910,4910,0,30.5,30.5
2018-12-09 09:14:50.3880,172.8,53,30.5,30.67,60.1,20.13,1,718.1,38.7,27,30.5,30.5
2018-12-09 09:14:50.6380,172.8,53,30.5,30.67,60,20.14,2,717.8,39.1,27,30.5,30.5
2018-12-09 09:14:50.8880,172.8,53,30.5,30.67,60,20.13,65,28530,28530,0,30.5,30.5
2018-12-09 09:14:51.1380,172.8,53,30.5,30.67,60,20.12,51,3.67,3.65,0,30.5,30.5
2018-12-09 09:14:51.3880,172.8,53,30.5,30.67,60,20.11,63,50,50,0,30.5,30.5
2018-12-09 09:14:51.6380,172.8,53,30.5,30.67,60,20.13,67,28.5,28.3,0,30.5,30.5
2018-12-09 09:14:51.8880,172.8,53,30.5,30.67,60,20.15,52,3.67,3.65,0,30.5,30.5
2018-12-09 09:14:52.1380,172.8,53,30.5,30.67,60,20.13,6,28530,28.5,3.6,30.5,30.5
2018-12-09 09:14:52.3881,172.8,53.1,30.5,30.73,60,20.1,7,28530,28.3,3.7,30.5,30.5
2018-12-09 09:14:52.6381,172.8,53.1,30.5,30.73,60,20.13,1,718.1,38.7,27,30.5,30.5
2018-12-09 09:14:52.8881,172.8,53.1,30.75,30.73,60,20.12,2,717.8,39.1,27,30.5,30.5
2018-12-09 09:14:53.1381,172.8,53.1,30.75,30.73,60,20.13,61,720.8,715.4,0,30.5,30.5
2018-12-09 09:14:53.3881,172.8,53.1,30.75,30.73,60,20.12,62,425,425,0,30.5,30.5
2018-12-09 09:14:53.6381,172.8,53.1,30.75,30.73,60,20.12,64,43,43.5,0,30.5,30.5
2018-12-09 09:14:53.8881,172.8,53.1,30.75,30.73,60,20.13,3,718.1,38.7,25,30.5,30.5
2018-12-09 09:14:54.1381,172.8,53.1,30.75,30.73,60,20.13,4,718.1,39.1,25,30.5,31
2018-12-09 09:14:54.3881,172.8,53.1,30.75,30.73,60,20.11,65,28530,28520,0,30.5,31
2018-12-09 09:14:54.6381,172.8,53.1,30.75,30.73,60,20.12,66,4900,4900,0,30.5,31
2018-12-09 09:14:54.8881,172.8,53.1,30.75,30.73,60,20.13,1,718.2,39,27,30.5,31
2018-12-09 09:14:55.1381,172.8,53.1,30.75,30.73,60,20.12,2,718.1,39.1,27,30.5,31
2018-12-09 09:14:55.3881,172.8,53.1,30.75,30.73,60.1,20.12,65,28530,28520,0,30.5,31
2018-12-09 09:14:55.6381,172.8,53.1,30.75,30.73,60,20.11,51,3.67,3.65,0,30.5,31
2018-12-09 09:14:55.8881,172.8,53.1,30.75,30.73,60,20.12,63,50,50,0,30.5,31
2018-12-09 09:14:56.1381,172.8,53.1,30.75,30.73,60,20.14,67,28.5,28.3,0,30.5,31
2018-12-09 09:14:56.3880,172.8,53.1,30.75,30.73,60,20.12,52,3.67,3.65,0,30.5,31
2018-12-09 09:14:56.6380,172.8,53.1,30.75,30.73,60,20.12,6,28530,28.5,3.6,30.5,31
2018-12-09 09:14:56.8880,172.8,53.1,30.75,30.73,60,20.14,7,28510,28.3,3.7,30.5,31
2018-12-09 09:14:57.1380,172.8,53.1,30.75,30.73,60,20.13,1,718.2,39,27,30.5,31
2018-12-09 09:14:57.3880,172.8,53.1,30.75,30.73,60,20.13,2,718.1,39.1,27,30.5,31
2018-12-09 09:14:57.6381,172.8,53.1,30.75,30.73,60,20.13,61,720.8,715.5,0,30.5,31
2018-12-09 09:14:57.8881,172.8,53.1,30.75,30.73,60,20.13,62,425,425,0,30.5,31
2018-12-09 09:14:58.1380,172.8,53.1,30.75,30.73,60,20.13,64,43.1,43.6,0,30.5,31
2018-12-09 09:14:58.3880,172.8,53.1,30.75,30.73,60,20.13,3,718.2,39,25,30.5,31
2018-12-09 09:14:58.6380,172.8,53.1,30.75,30.73,60,20.12,4,718.1,39.1,25,30.5,31
2018-12-09 09:14:58.8880,172.8,53.1,30.75,30.73,60,20.13,65,28530,28500,0,30.5,31
2018-12-09 09:14:59.1380,172.8,53.1,30.75,30.73,60,20.12,66,4910,4910,0,30.5,31
2018-12-09 09:14:59.3880,172.8,53.1,30.75,30.73,60,20.13,1,718.2,39,27,30.5,31
2018-12-09 09:14:59.6380,172.8,53.1,30.75,30.73,60,20.11,2,718.1,39.1,27,30.5,31
2018-12-09 09:14:59.8881,172.8,53.1,30.75,30.73,60,20.27,65,28530,28500,0,30.5,31
2018-12-09 09:15:00.1381,172.8,53.1,30.75,30.73,60,20.12,51,3.67,3.65,0,30.5,31
2018-12-09 09:15:00.3881,172.8,53.1,30.75,30.73,60,20.12,63,50,50,0,30.5,31
2018-12-09 09:15:00.6381,172.8,53.1,30.75,30.73,60,20.12,67,28.5,28.4,0,30.5,31
2018-12-09 09:15:00.8881,172.8,53.1,30.75,30.73,60,20.12,52,3.67,3.65,0,30.5,31
2018-12-09 09:15:01.1381,172.8,53.1,30.75,30.73,60,20.13,6,28540,28.5,3.6,30.5,31
2018-12-09 09:15:01.3881,172.8,53.1,30.75,30.73,60,20.13,7,28510,28.4,3.7,30.5,31
2018-12-09 09:15:01.6381,172.8,53.1,30.75,30.73,60,20.12,1,718.3,39,27,30.5,31
2018-12-09 09:15:01.8881,172.8,53.1,30.75,30.73,60,20.13,2,718.2,39.1,27,30.5,31
2018-12-09 09:15:02.1381,172.8,53.1,30.75,30.73,60.1,20.13,61,720.9,715.6,0,30.5,31
2018-12-09 09:15:02.3881,172.8,53.1,30.75,30.73,60,20.13,62,425,425,0,30.5,31
2018-12-09 09:15:02.6382,172.8,53.1,30.75,30.73,60,20.12,64,43.1,43.5,0,30.5,31
2018-12-09 09:15:02.8882,172.8,53.1,30.75,30.73,60,20.12,3,718.3,39,25,30.5,31
2018-12-09 09:15:03.1382,172.8,53.2,30.75,30.79,60,20.13,4,718.2,39.1,25,30.5,31
2018-12-09 09:15:03.3882,172.8,53.2,30.75,30.79,60.1,20.13,65,28540,28500,0,30.5,31
2018-12-09 09:15:03.6381,172.8,53.2,30.75,30.79,60.1,20.12,66,4900,4900,0,30.5,31
2018-12-09 09:15:03.8881,172.8,53.2,30.75,30.79,60,20.12,1,718.3,39,27,30.5,31
2018-12-09 09:15:04.1381,172.8,53.2,30.75,30.79,60,20.12,2,718.2,39.1,27,30.5,31
2018-12-09 09:15:04.3881,172.8,53.2,30.75,30.79,60,20.13,65,28550,28500,0,30.5,31
2018-12-09 09:15:04.6381,172.8,53.2,30.75,30.79,60,20.12,51,3.67,3.65,0,30.5,31
2018-12-09 09:15:04.8881,172.8,53.2,30.75,30.79,60,20.12,63,50,50,0,30.5,31
2018-12-09 09:15:05.1381,172.8,53.2,30.75,30.79,60,20.13,67,28.6,28.4,0,30.5,31
2018-12-09 09:15:05.3881,172.8,53.2,30.75,30.79,60,20.13,52,3.67,3.65,0,30.5,31
2018-12-09 09:15:05.6381,172.8,53.2,30.75,30.79,60,20.12,6,28540,28.6,3.6,30.5,31
2018-12-09 09:15:05.8882,172.8,53.2,30.75,30.79,60,20.13,7,28500,28.4,3.7,30.5,31
2018-12-09 09:15:06.1382,172.8,53.2,30.75,30.79,60,20.13,1,718.3,39,27,30.5,31
2018-12-09 09:15:06.3882,172.8,53.2,30.75,30.79,60,20.13,2,718.2,39.1,27,30.5,31
2018-12-09 09:15:06.6382,172.8,53.2,30.75,30.79,60,20.12,61,721,715.6,0,30.5,31
2018-12-09 09:15:06.8882,172.8,53.2,30.75,30.79,60,20.13,62,425,425,0,30.5,31
2018-12-09 09:15:07.1382,172.8,53.2,30.75,30.79,60,20.12,64,43.1,43.5,0,30.5,31
2018-12-09 09:15:07.3882,172.8,53.2,30.75,30.79,60,20.12,3,718.3,39,25,30.5,31
2018-12-09 09:15:07.6382,172.8,53.2,30.75,30.79,60,20.13,4,718.2,39.1,25,30.5,31
2018-12-09 09:15:07.8882,172.8,53.2,30.75,30.79,60,20.13,65,28550,28500,0,30.5,31
2018-12-09 09:15:08.1382,172.8,53.2,30.75,30.79,60,20.13,66,4910,4910,0,30.5,31
2018-12-09 09:15:08.3882,172.8,53.2,30.75,30.79,60,20.12,1,718.6,39,27,30.5,31
2018-12-09 09:15:08.6382,172.8,53.2,30.75,30.79,60,20.1,2,718.3,39.1,27,30.5,31
2018-12-09 09:15:08.8882,172.8,53.2,30.75,30.79,60,20.13,65,28550,28500,0,30.5,31
2018-12-09 09:15:09.1382,172.8,53.2,30.75,30.79,60,20.13,51,3.67,3.65,0,30.5,31
2018-12-09 09:15:09.3881,172.8,53.2,30.75,30.79,60,20.13,63,50,50,0,30.5,31
2018-12-09 09:15:09.6382,172.8,53.2,30.75,30.79,60,20.12,67,28.6,28.4,0,30.5,31
2018-12-09 09:15:09.8882,172.8,53.2,30.75,30.79,60.1,20.15,52,3.67,3.65,0,30.5,31
2018-12-09 09:15:10.1382,172.8,53.2,30.75,30.79,60,20.12,6,28550,28.6,3.6,30.5,31
2018-12-09 09:15:10.3882,172.8,53.2,31,30.79,60,20.12,7,28500,28.4,3.7,30.5,31
2018-12-09 09:15:10.6382,172.8,53.2,31,30.79,60,20.13,1,718.6,39,27,30.5,31
2018-12-09 09:15:10.8882,172.8,53.2,31,30.79,60,20.13,2,718.3,39.1,27,30.5,31
2018-12-09 09:15:11.1382,172.8,53.2,31,30.79,60,20.12,61,721.2,715.7,0,30.5,31
2018-12-09 09:15:11.3882,172.8,53.2,31,30.79,60,20.12,62,425,425,0,30.5,31
2018-12-09 09:15:11.6382,172.8,53.2,31,30.79,60,20.12,64,43.1,43.5,0,30.5,31
2018-12-09 09:15:11.8882,172.8,53.2,31,30.79,60,20.12,3,718.6,39,25,30.5,31
2018-12-09 09:15:12.1382,172.8,53.2,31,30.79,60,20.12,4,718.3,39.1,25,30.5,31
2018-12-09 09:15:12.3882,172.8,53.2,31,30.79,60,20.12,65,28540,28500,0,30.5,31
2018-12-09 09:15:12.6382,172.8,53.2,31,30.79,60,20.12,66,4910,4910,0,30.5,31
2018-12-09 09:15:12.8882,172.8,53.2,31,30.79,60,20.12,1,718.6,39,27,30.5,31
2018-12-09 09:15:13.1382,172.8,53.2,31,30.79,60,20.12,2,718.3,39.1,27,30.5,31
2018-12-09 09:15:13.3882,172.8,53.2,31,30.79,60,20.14,65,28540,28500,0,30.5,31
2018-12-09 09:15:13.6382,172.8,53.2,31,30.79,60,20.13,51,3.67,3.65,0,30.5,31
2018-12-09 09:15:13.8882,172.8,53.2,31,30.79,60,20.13,63,50,50,0,30.5,31
2018-12-09 09:15:14.1383,172.8,53.2,31,30.79,60,20.13,67,28.6,28.4,0,30.5,31
2018-12-09 09:15:14.3883,172.8,53.2,31,30.79,60,20.13,52,3.67,3.65,0,30.5,31
2018-12-09 09:15:14.6383,172.8,53.2,31,30.79,60,20.12,6,28530,28.6,3.6,30.5,31
2018-12-09 09:15:14.8883,172.8,53.2,31,30.79,60,20.12,7,28500,28.4,3.7,30.5,31
2018-12-09 09:15:15.1383,172.8,53.2,31,30.79,60,20.13,1,718.6,39,27,30.5,31
2018-12-09 09:15:15.3882,172.8,53.2,31,30.79,60,20.12,2,718.3,39.1,27,30.5,31
2018-12-09 09:15:15.6382,172.8,53.2,31,30.79,60,20.13,61,721.2,715.8,0,30.5,31
2018-12-09 09:15:15.8882,172.8,53.2,31,30.79,60,20.33,62,425,425,0,31,31
2018-12-09 09:15:16.1382,172.8,53.2,31,30.79,60,20.32,64,43.1,43.6,0,31,31
2018-12-09 09:15:16.3882,172.8,53.2,31,30.79,60,20.33,3,718.7,38.7,25,31,31
2018-12-09 09:15:16.6382,172.8,53.2,31,30.79,60,20.32,4,718.5,39.1,25,31,31
2018-12-09 09:15:16.8883,172.8,53.2,31,30.79,60,20.32,65,28530,28510,0,31,31
2018-12-09 09:15:17.1383,172.8,53.2,31,30.79,60,20.32,66,4910,4910,0,31,31
2018-12-09 09:15:17.3883,172.8,53.3,31,30.84,60,20.31,1,718.7,38.7,27,31,31
2018-12-09 09:15:17.6383,172.8,53.3,31,30.84,60,20.32,2,718.5,39.1,27,31,31
2018-12-09 09:15:17.8883,172.8,53.3,31,30.84,60,20.31,65,28530,28510,0,31,31
2018-12-09 09:15:18.1383,172.8,53.3,31,30.84,60.1,20.32,51,3.67,3.65,0,31,31
2018-12-09 09:15:18.3883,172.8,53.3,31,30.84,60,20.32,63,50,50,0,31,31
2018-12-09 09:15:18.6383,172.8,53.3,31,30.84,60,20.3,67,28.6,28.4,0,31,31
2018-12-09 09:15:18.8883,172.8,53.3,31,30.84,60,20.32,52,3.67,3.65,0,31,31
2018-12-09 09:15:19.1383,172.8,53.3,31,30.84,60,20.32,6,28530,28.6,3.7,31,31
2018-12-09 09:15:19.3883,172.8,53.3,31,30.84,60,20.32,7,28500,28.4,3.7,31,31
2018-12-09 09:15:19.6383,172.8,53.3,31,30.84,60,20.32,1,718.7,38.7,27,31,31
2018-12-09 09:15:19.8883,172.8,53.3,31,30.84,60,20.32,2,718.5,39.1,27,31,31
2018-12-09 09:15:20.1383,172.8,53.3,31,30.84,60,20.32,61,721.2,715.9,0,31,31
2018-12-09 09:15:20.3883,172.8,53.3,31,30.84,60,20.31,62,425,425,0,31,31
2018-12-09 09:15:20.6383,172.8,53.3,31,30.84,60,20.31,64,43,43.4,0,31,31
2018-12-09 09:15:20.8883,172.8,53.3,31,30.84,60,20.33,3,718.7,38.7,25,31,31
2018-12-09 09:15:21.1383,172.8,53.3,31,30.84,60,20.32,4,718.5,39.1,25,31,31
2018-12-09 09:15:21.3883,172.8,53.3,31,30.84,60,20.34,65,28530,28510,0,31,31
2018-12-09 09:15:21.6383,172.8,53.3,31,30.84,60,20.32,66,4900,4900,0,31,31
2018-12-09 09:15:21.8883,172.8,53.3,31,30.84,60,20.32,1,718.7,38.7,27,31,31
2018-12-09 09:15:22.1383,172.8,53.3,31,30.84,60,20.31,2,718.5,39.1,27,31,31
2018-12-09 09:15:22.3883,172.8,53.3,31,30.84,60,20.32,65,28530,28510,0,31,31
2018-12-09 09:15:22.6383,172.8,53.3,31,30.84,60,20.31,51,3.67,3.65,0,31,31
2018-12-09 09:15:22.8883,172.8,53.3,31,30.84,60,20.32,63,50,50,0,31,31
2018-12-09 09:15:23.1383,172.8,53.3,31,30.84,60,20.32,67,28.6,28.5,0,31,31
2018-12-09 09:15:23.3883,172.8,53.3,31,30.84,60,20.31,52,3.67,3.65,0,31,31
2018-12-09 09:15:23.6383,172.8,53.3,31,30.84,60,20.32,6,28530,28.6,3.7,31,31
2018-12-09 09:15:23.8883,172.8,53.3,31,30.84,60,20.33,7,28520,28.5,3.7,31,31
2018-12-09 09:15:24.1383,172.8,53.4,31,30.9,60,20.32,1,718.7,38.7,27,31,31
2018-12-09 09:15:24.3883,172.8,53.4,31,30.9,60,20.32,2,718.6,39.1,27,31,31
2018-12-09 09:15:24.6383,172.8,53.4,31,30.9,60.1,20.32,61,721.2,716,0,31,31
2018-12-09 09:15:24.8883,172.8,53.4,31,30.9,60,20.34,62,425,425,0,31,31
2018-12-09 09:15:25.1383,172.8,53.4,31,30.9,60,20.32,64,43,43.5,0,31,31
2018-12-09 09:15:25.3883,172.8,53.4,31,30.9,60,20.33,3,718.7,38.7,25,31,31
2018-12-09 09:15:25.6383,172.8,53.4,31,30.9,60,20.32,4,718.6,39.1,25,31,31
2018-12-09 09:15:25.8883,172.8,53.4,31,30.9,60,20.33,65,28530,28520,0,31,31
2018-12-09 09:15:26.1384,172.8,53.4,31,30.9,60,20.32,66,4900,4900,0,31,31
2018-12-09 09:15:26.3884,172.8,53.4,31,30.9,60,20.32,1,718.7,38.7,27,31,31
2018-12-09 09:15:26.6384,172.8,53.4,31,30.9,60,20.32,2,718.6,39.1,27,31,31
2018-12-09 09:15:26.8884,172.8,53.4,31,30.9,60,20.33,65,28530,28520,0,31,31
2018-12-09 09:15:27.1384,172.8,53.4,31,30.9,60,20.32,51,3.67,3.65,0,31,31
2018-12-09 09:15:27.3884,172.8,53.4,31,30.9,60,20.32,63,50,50,0,31,31
2018-12-09 09:15:27.6384,172.8,53.4,31,30.9,60,20.32,67,28.7,28.5,0,31,31
2018-12-09 09:15:27.8884,172.8,53.4,31,30.9,60.1,20.32,52,3.67,3.65,0,31,31
