Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:15:28.1384,172.8,53.4,31,30.9,60.1,20.33,6,28530,28.7,3.7,31,31
2018-12-09 09:15:28.3884,172.8,53.4,31,30.9,60,20.35,7,28520,28.5,3.7,31,31
2018-12-09 09:15:28.6384,172.8,53.4,31,30.9,60,20.32,1,718.7,38.7,27,31,31
2018-12-09 09:15:28.8884,172.8,53.4,31,30.9,60,20.32,2,718.6,39.1,27,31,31
2018-12-09 09:15:29.1384,172.8,53.4,31,30.9,60,20.32,61,721.5,716,0,31,31
2018-12-09 09:15:29.3884,172.8,53.4,31,30.9,60,20.32,62,425,425,0,31,31
2018-12-09 09:15:29.6384,172.8,53.4,31,30.9,60,20.32,64,43.1,43.5,0,31,31
2018-12-09 09:15:29.8884,172.8,53.4,31,30.9,60.1,20.32,3,718.7,38.7,25,31,31
2018-12-09 09:15:30.1384,172.8,53.5,31,30.96,60,20.33,4,718.6,39.1,25,31,31
2018-12-09 09:15:30.3884,172.8,53.5,31,30.96,60,20.35,65,28530,28520,0,31,31
2018-12-09 09:15:30.6384,172.8,53.5,31,30.96,60,20.32,66,4900,4900,0,31,31
2018-12-09 09:15:30.8884,172.8,53.5,31,30.96,60,20.32,1,718.9,38.7,27,31,31
2018-12-09 09:15:31.1384,172.8,53.5,31,30.96,60,20.31,2,718.8,39.1,27,31,31
2018-12-09 09:15:31.3884,172.8,53.5,31,30.96,60,20.32,65,28530,28520,0,31,31
2018-12-09 09:15:31.6384,172.8,53.5,31,30.96,60.1,20.32,51,3.67,3.65,0,31,31
2018-12-09 09:15:31.8885,172.8,53.5,31,30.96,60,20.32,63,50,50,0,31,31
2018-12-09 09:15:32.1385,172.8,53.5,31,30.96,60,20.32,67,28.7,28.5,0,31,31
2018-12-09 09:15:32.3885,172.8,53.5,31,30.96,60,20.32,52,3.67,3.65,0,31,31
2018-12-09 09:15:32.6385,172.8,53.5,31,30.96,60,20.32,6,28530,28.7,3.7,31,31
2018-12-09 09:15:32.8885,172.8,53.5,31,30.96,60,20.32,7,28520,28.5,3.7,31,31
2018-12-09 09:15:33.1385,172.8,53.5,31,30.96,60,20.32,1,718.9,38.7,27,31,31
2018-12-09 09:15:33.3885,172.8,53.5,31,30.96,60,20.32,2,718.8,39.1,27,31,31
2018-12-09 09:15:33.6385,172.8,53.5,31,30.96,60,20.32,61,721.5,716.2,0,31,31
2018-12-09 09:15:33.8885,172.8,53.5,31,30.96,60,20.32,62,425,425,0,31,31
2018-12-09 09:15:34.1385,172.8,53.5,31,30.96,60,20.32,64,43.1,43.5,0,31,31
2018-12-09 09:15:34.3885,172.8,53.5,31,30.96,60,20.32,3,718.9,38.7,25,31,31
2018-12-09 09:15:34.6385,172.8,53.5,31,30.96,60,20.32,4,718.8,39.1,25,31,31
2018-12-09 09:15:34.8885,172.8,53.5,31,30.96,60,20.32,65,28530,28530,0,31,31
2018-12-09 09:15:35.1385,172.8,53.5,31,30.96,60,20.32,66,4910,4910,0,31,31
2018-12-09 09:15:35.3885,172.8,53.5,31,30.96,60,20.32,1,718.9,38.7,27,31,31
2018-12-09 09:15:35.6385,172.8,53.5,31,30.96,60,20.32,2,718.8,39.1,27,31,31
2018-12-09 09:15:35.8885,172.8,53.5,31,30.96,60,20.3,65,28530,28530,0,31,31
2018-12-09 09:15:36.1385,172.8,53.5,31,30.96,60.1,20.32,51,3.67,3.65,0,31,31
2018-12-09 09:15:36.3885,172.8,53.5,31,30.96,60.1,20.33,63,50,50,0,31,31
2018-12-09 09:15:36.6385,172.8,53.5,31,30.96,60,20.32,67,28.7,28.5,0,31,31
2018-12-09 09:15:36.8885,172.8,53.5,31,30.96,60,20.32,52,3.67,3.65,0,31,31
2018-12-09 09:15:37.1385,172.8,53.5,31,30.96,60,20.33,6,28530,28.7,3.7,31,31
2018-12-09 09:15:37.3885,172.8,53.6,31,31.02,60,20.32,7,28530,28.5,3.7,31,31
2018-12-09 09:15:37.6385,172.8,53.6,31,31.02,60,20.32,1,719.2,38.7,27,31,31
2018-12-09 09:15:37.8885,172.8,53.6,31,31.02,60,20.32,2,719,39.1,27,31,31
2018-12-09 09:15:38.1385,172.8,53.6,31,31.02,60,20.32,61,721.6,716.2,0,31,31
2018-12-09 09:15:38.3885,172.8,53.6,31,31.02,60,20.32,62,425,425,0,31,31
2018-12-09 09:15:38.6385,172.8,53.6,31,31.02,60,20.32,64,43.1,43.5,0,31,31
2018-12-09 09:15:38.8885,172.8,53.6,31,31.02,60,20.32,3,719.2,38.7,25,31,31
2018-12-09 09:15:39.1385,172.8,53.6,31,31.02,60,20.32,4,719,39.1,25,31,31
2018-12-09 09:15:39.3885,172.8,53.6,31,31.02,60.1,20.32,65,28530,28530,0,31,31
2018-12-09 09:15:39.6385,172.8,53.6,31,31.02,60,20.32,66,4910,4910,0,31,31
2018-12-09 09:15:39.8885,172.8,53.6,31,31.02,60,20.32,1,719.2,38.7,27,31,31
2018-12-09 09:15:40.1385,172.8,53.6,31,31.02,60,20.5,2,719,39.1,27,31,31
2018-12-09 09:15:40.3885,172.8,53.6,31,31.02,60,20.32,65,28530,28530,0,31,31
2018-12-09 09:15:40.6385,172.8,53.6,31,31.02,60,20.32,51,3.67,3.65,0,31,31
2018-12-09 09:15:40.8885,172.8,53.6,31,31.02,60,20.32,63,50,50,0,31,31
2018-12-09 09:15:41.1385,172.8,53.6,31,31.02,60.1,20.32,67,28.7,28.5,0,31,31
2018-12-09 09:15:41.3885,172.8,53.6,31,31.02,60,20.32,52,3.68,3.65,0,31,31
2018-12-09 09:15:41.6385,172.8,53.6,31,31.02,60,20.32,6,28530,28.7,3.7,31,31
2018-12-09 09:15:41.8885,172.8,53.6,31,31.02,60,20.32,7,28530,28.5,3.7,31,31
2018-12-09 09:15:42.1385,172.8,53.8,31,31.13,60,20.32,1,719.2,38.7,27,31,31
2018-12-09 09:15:42.3885,172.8,53.8,31,31.13,60.1,20.32,2,719,39.1,27,31,31
2018-12-09 09:15:42.6385,172.8,53.8,31,31.13,60.1,20.32,61,721.7,716.3,0,31,31
2018-12-09 09:15:42.8885,172.8,53.8,31,31.13,60.1,20.33,62,425,425,0,31,31
2018-12-09 09:15:43.1385,172.8,53.8,31,31.13,60,20.32,64,43.1,43.6,0,31,31
2018-12-09 09:15:43.3885,172.8,53.8,31,31.13,60,20.32,3,719.2,38.7,25,31,31
2018-12-09 09:15:43.6385,172.8,53.8,31,31.13,60,20.32,4,719,39.1,25,31,31
2018-12-09 09:15:43.8885,172.8,53.8,31,31.13,60,20.36,65,28530,28530,0,31,31
2018-12-09 09:15:44.1385,172.8,53.8,31,31.13,60,20.32,66,4910,4910,0,31,31
2018-12-09 09:15:44.3885,172.8,53.8,31,31.13,60.1,20.32,1,719.2,38.7,27,31,31
2018-12-09 09:15:44.6385,172.8,53.8,31,31.13,60.1,20.33,2,719,39.1,27,31,31
2018-12-09 09:15:44.8885,172.8,53.8,31,31.13,60,20.32,65,28530,28530,0,31,31
2018-12-09 09:15:45.1385,172.8,53.8,31,31.13,60,20.32,51,3.67,3.65,0,31,31
2018-12-09 09:15:45.3885,172.8,53.8,31,31.13,60,20.32,63,50,50,0,31,31
2018-12-09 09:15:45.6385,172.8,53.8,31,31.13,60,20.33,67,28.7,28.6,0,31,31
2018-12-09 09:15:45.8886,172.8,53.8,31,31.13,60.1,20.32,52,3.68,3.65,0,31,31
2018-12-09 09:15:46.1386,172.8,53.8,31,31.13,60,20.33,6,28530,28.7,3.7,31,31
2018-12-09 09:15:46.3886,172.8,53.8,31,31.13,60,20.32,7,28530,28.6,3.7,31,31
2018-12-09 09:15:46.6386,172.8,53.8,31,31.13,60,20.32,1,719.2,38.7,27,31,31
2018-12-09 09:15:46.8886,172.8,53.8,31,31.13,60,20.32,2,719.1,39.1,27,31,31
2018-12-09 09:15:47.1386,172.8,53.8,31,31.13,60,20.32,61,721.9,716.5,0,31,31
2018-12-09 09:15:47.3886,172.8,53.8,31,31.13,60,20.32,62,425,425,0,31,31
2018-12-09 09:15:47.6386,172.8,53.8,31,31.13,60.1,20.32,64,43,43.5,0,31,31
2018-12-09 09:15:47.8886,172.8,53.8,31,31.13,60.1,20.32,3,719.2,38.7,25,31,31
2018-12-09 09:15:48.1386,172.8,53.8,31,31.13,60,20.3,4,719.1,39.1,25,31,31
2018-12-09 09:15:48.3886,172.8,53.8,31,31.13,60,20.32,65,28530,28520,0,31,31
2018-12-09 09:15:48.6386,172.8,53.8,31,31.13,60,20.32,66,4910,4910,0,31,31
2018-12-09 09:15:48.8886,172.8,53.8,31,31.13,60,20.32,1,719.2,38.7,27,31,31
2018-12-09 09:15:49.1386,172.8,53.8,31,31.13,60.1,20.32,2,719.1,39.1,27,31,31
2018-12-09 09:15:49.3886,172.8,53.8,31,31.13,60.1,20.32,65,28530,28530,0,31,31
2018-12-09 09:15:49.6386,172.8,53.8,31,31.13,60,20.32,51,3.67,3.65,0,31,31
2018-12-09 09:15:49.8886,172.8,53.9,31,31.19,60,20.32,63,50,50,0,31,31
2018-12-09 09:15:50.1386,172.8,53.9,31,31.19,60,20.32,67,28.7,28.6,0,31,31
2018-12-09 09:15:50.3886,172.8,53.9,31,31.19,60,20.32,52,3.68,3.65,0,31,31
2018-12-09 09:15:50.6386,172.8,53.9,31,31.19,60,20.32,6,28530,28.7,3.7,31,31
2018-12-09 09:15:50.8886,172.8,53.9,31,31.19,60,20.16,7,28530,28.6,3.7,31,31
2018-12-09 09:15:51.1386,172.8,53.9,31.25,31.19,60,20.32,1,719.2,38.7,27,31,31
2018-12-09 09:15:51.3886,172.8,53.9,31.25,31.19,60,20.32,2,719.1,39.1,27,31,31
2018-12-09 09:15:51.6386,172.8,53.9,31.25,31.19,60,20.29,61,722,716.6,0,31,31
2018-12-09 09:15:51.8886,172.8,53.9,31.25,31.19,60,20.32,62,425,425,0,31,31
2018-12-09 09:15:52.1386,172.8,53.9,31.25,31.19,60,20.32,64,43,43.5,0,31,31.5
2018-12-09 09:15:52.3886,172.8,53.9,31.25,31.19,60,20.32,3,719.5,38.7,25,31,31.5
2018-12-09 09:15:52.6386,172.8,53.9,31.25,31.19,60,20.32,4,719.2,39.1,25,31,31.5
2018-12-09 09:15:52.8886,172.8,53.9,31.25,31.19,60,20.32,65,28530,28520,0,31,31.5
2018-12-09 09:15:53.1387,172.8,53.9,31.25,31.19,60,20.33,66,4910,4910,0,31,31.5
2018-12-09 09:15:53.3887,172.8,53.9,31.25,31.19,60,20.32,1,719.5,38.7,26.5,31,31.5
2018-12-09 09:15:53.6387,172.8,53.9,31.25,31.19,60,20.32,2,719.2,39.1,27,31,31.5
2018-12-09 09:15:53.8887,172.8,53.9,31.25,31.19,60,20.32,65,28530,28520,0,31,31.5
2018-12-09 09:15:54.1387,172.8,53.9,31.25,31.19,60.1,20.36,51,3.68,3.65,0,31,31.5
2018-12-09 09:15:54.3886,172.8,53.9,31.25,31.19,60,20.32,63,50,50,0,31,31.5
2018-12-09 09:15:54.6386,172.8,53.9,31.25,31.19,60,20.32,67,28.8,28.6,0,31,31.5
2018-12-09 09:15:54.8886,172.8,53.9,31.25,31.19,60,20.31,52,3.68,3.65,0,31,31.5
2018-12-09 09:15:55.1386,172.8,53.9,31.25,31.19,60,20.32,6,28530,28.8,3.7,31,31.5
2018-12-09 09:15:55.3886,172.8,53.9,31.25,31.19,60,20.33,7,28510,28.6,3.7,31,31.5
2018-12-09 09:15:55.6386,172.8,53.9,31.25,31.19,60.1,20.32,1,719.5,38.7,26.5,31,31.5
2018-12-09 09:15:55.8887,172.8,54,31.25,31.25,60,20.32,2,719.2,39.1,27,31,31.5
2018-12-09 09:15:56.1387,172.8,54,31.25,31.25,60,20.32,61,722,716.6,0,31,31.5
2018-12-09 09:15:56.3887,172.8,54,31.25,31.25,60,20.32,62,425,425,0,31,31.5
2018-12-09 09:15:56.6387,172.8,54,31.25,31.25,60,20.32,64,43.1,43.5,0,31,31.5
2018-12-09 09:15:56.8887,172.8,54,31.25,31.25,60,20.32,3,719.5,38.7,25,31,31.5
2018-12-09 09:15:57.1387,172.8,54,31.25,31.25,60,20.3,4,719.2,39.1,25,31,31.5
2018-12-09 09:15:57.3887,172.8,54,31.25,31.25,60,20.32,65,28540,28510,0,31,31.5
2018-12-09 09:15:57.6387,172.8,54,31.25,31.25,60,20.32,66,4910,4910,0,31,31.5
2018-12-09 09:15:57.8887,172.8,54,31.25,31.25,60,20.32,1,719.5,38.7,26.5,31,31.5
2018-12-09 09:15:58.1387,172.8,54,31.25,31.25,60,20.32,2,719.2,39.1,27,31,31.5
2018-12-09 09:15:58.3887,172.8,54,31.25,31.25,60,20.32,65,28540,28510,0,31,31.5
2018-12-09 09:15:58.6387,172.8,54,31.25,31.25,60,20.32,51,3.68,3.65,0,31,31.5
2018-12-09 09:15:58.8887,172.8,54,31.25,31.25,60,20.32,63,50,50,0,31,31.5
2018-12-09 09:15:59.1387,172.8,54,31.25,31.25,60,20.33,67,28.8,28.6,0,31,31.5
2018-12-09 09:15:59.3887,172.8,54,31.25,31.25,60,20.32,52,3.68,3.65,0,31,31.5
2018-12-09 09:15:59.6387,172.8,54,31.25,31.25,60,20.32,6,28540,28.8,3.7,31,31.5
2018-12-09 09:15:59.8887,172.8,54,31.25,31.25,60,20.32,7,28500,28.6,3.7,31,31.5
2018-12-09 09:16:00.1387,172.8,54,31.25,31.25,60,20.32,1,719.5,38.7,26.5,31,31.5
2018-12-09 09:16:00.3887,172.8,54,31.25,31.25,60,20.31,2,719.3,39,27,31,31.5
2018-12-09 09:16:00.6388,172.8,54,31.25,31.25,60,20.33,61,722,716.7,0,31,31.5
2018-12-09 09:16:00.8888,172.8,54,31.25,31.25,60,20.31,62,425,425,0,31,31.5
2018-12-09 09:16:01.1388,172.8,54,31.25,31.25,60,20.3,64,43,43.5,0,31,31.5
2018-12-09 09:16:01.3887,172.8,54,31.25,31.25,60,20.33,3,719.5,38.7,25,31,31.5
2018-12-09 09:16:01.6387,172.8,54,31.25,31.25,60,20.32,4,719.3,39,25,31,31.5
2018-12-09 09:16:01.8887,172.8,54,31.25,31.25,60,20.32,65,28540,28500,0,31,31.5
2018-12-09 09:16:02.1387,172.8,54,31.25,31.25,60.1,20.33,66,4900,4900,0,31,31.5
2018-12-09 09:16:02.3887,172.8,54,31.25,31.25,60,20.32,1,719.5,38.7,26.5,31,31.5
2018-12-09 09:16:02.6387,172.8,54,31.25,31.25,60,20.31,2,719.3,39,27,31,31.5
2018-12-09 09:16:02.8887,172.8,54,31.25,31.25,60,20.32,65,28550,28500,0,31,31.5
2018-12-09 09:16:03.1387,172.8,54,31.25,31.25,60,20.32,51,3.68,3.65,0,31,31.5
2018-12-09 09:16:03.3887,172.8,54,31.25,31.25,60,20.31,63,50,50,0,31,31.5
2018-12-09 09:16:03.6387,172.8,54,31.25,31.25,60,20.33,67,28.8,28.6,0,31,31.5
2018-12-09 09:16:03.8887,172.8,54,31.25,31.25,60,20.32,52,3.68,3.65,0,31,31.5
2018-12-09 09:16:04.1387,172.8,54,31.25,31.25,60,20.32,6,28550,28.8,3.7,31,31.5
2018-12-09 09:16:04.3887,172.8,54,31.25,31.25,60,20.32,7,28500,28.6,3.7,31,31.5
2018-12-09 09:16:04.6387,172.8,54,31.25,31.25,60,20.32,1,719.5,38.7,26.5,31,31.5
2018-12-09 09:16:04.8887,172.8,54,31.25,31.25,60,20.32,2,719.3,39,27,31,31.5
2018-12-09 09:16:05.1387,172.8,54,31.25,31.25,60,20.33,61,722.1,716.8,0,31,31.5
2018-12-09 09:16:05.3888,172.8,54,31.25,31.25,60,20.32,62,425,425,0,31,31.5
2018-12-09 09:16:05.6388,172.8,54,31.25,31.25,60,20.32,64,43,43.4,0,31,31.5
2018-12-09 09:16:05.8888,172.8,54,31.25,31.25,60,20.32,3,719.5,38.7,25,31,31.5
2018-12-09 09:16:06.1388,172.8,54,31.25,31.25,60,20.32,4,719.3,39,25,31,31.5
2018-12-09 09:16:06.3887,172.8,54,31.25,31.25,60,20.32,65,28550,28500,0,31,31.5
2018-12-09 09:16:06.6387,172.8,54,31.25,31.25,60,20.33,66,4900,4900,0,31,31.5
2018-12-09 09:16:06.8887,172.8,54,31.25,31.25,60,20.32,1,719.8,38.7,26.5,31,31.5
2018-12-09 09:16:07.1387,172.8,54,31.25,31.25,60.1,20.31,2,719.4,39.1,27,31,31.5
2018-12-09 09:16:07.3888,172.8,54,31.25,31.25,60,20.33,65,28550,28500,0,31,31.5
2018-12-09 09:16:07.6388,172.8,54,31.25,31.25,60,20.34,51,3.68,3.66,0,31,31.5
2018-12-09 09:16:07.8888,172.8,54,31.25,31.25,60,20.34,63,50,50,0,31,31.5
2018-12-09 09:16:08.1388,172.8,54.1,31.5,31.31,60,20.32,67,28.8,28.6,0,31,31.5
2018-12-09 09:16:08.3888,172.8,54.1,31.5,31.31,60.1,20.32,52,3.68,3.65,0,31,31.5
2018-12-09 09:16:08.6388,172.8,54.1,31.5,31.31,60.1,20.32,6,28550,28.8,3.7,31,31.5
2018-12-09 09:16:08.8888,172.8,54.1,31.5,31.31,60,20.33,7,28500,28.6,3.7,31,31.5
2018-12-09 09:16:09.1388,172.8,54.1,31.5,31.31,60,20.32,1,719.8,38.7,26.5,31,31.5
2018-12-09 09:16:09.3888,172.8,54.1,31.5,31.31,60,20.33,2,719.4,39.1,27,31,31.5
2018-12-09 09:16:09.6389,172.8,54.1,31.5,31.31,60,20.31,61,722.3,716.9,0,31,31.5
2018-12-09 09:16:09.8889,172.8,54.1,31.5,31.31,60,20.32,62,425,425,0,31,31.5
2018-12-09 09:16:10.1389,172.8,54.1,31.5,31.31,60,20.32,64,43,43.5,0,31,31.5
2018-12-09 09:16:10.3889,172.8,54.1,31.5,31.31,60,20.32,3,719.8,38.7,25,31,31.5
2018-12-09 09:16:10.6389,172.8,54.1,31.5,31.31,60,20.32,4,719.4,39.1,25,31,31.5
2018-12-09 09:16:10.8888,172.8,54.1,31.5,31.31,60,20.31,65,28540,28500,0,31,31.5
2018-12-09 09:16:11.1389,172.8,54.1,31.5,31.31,60,20.32,66,4910,4900,0,31,31.5
2018-12-09 09:16:11.3889,172.8,54.1,31.5,31.31,60,20.32,1,719.8,38.7,26.5,31,31.5
2018-12-09 09:16:11.6389,172.8,54.1,31.5,31.31,60,20.32,2,719.4,39.1,27,31,31.5
2018-12-09 09:16:11.8889,172.8,54.1,31.5,31.31,60,20.32,65,28540,28500,0,31,31.5
2018-12-09 09:16:12.1388,172.8,54.1,31.5,31.31,60,20.32,51,3.68,3.66,0,31,31.5
2018-12-09 09:16:12.3888,172.8,54.1,31.5,31.31,60,20.31,63,50,50,0,31,31.5
2018-12-09 09:16:12.6388,172.8,54.1,31.5,31.31,60,20.32,67,28.8,28.6,0,31,31.5
2018-12-09 09:16:12.8888,172.8,54.1,31.5,31.31,60,20.32,52,3.68,3.65,0,31,31.5
2018-12-09 09:16:13.1388,172.8,54.1,31.5,31.31,60,20.32,6,28540,28.8,3.7,31,31.5
2018-12-09 09:16:13.3888,172.8,54.1,31.5,31.31,60,20.32,7,28510,28.6,3.7,31,31.5
2018-12-09 09:16:13.6388,172.8,54.1,31.5,31.31,60,20.32,1,719.8,38.7,26.5,31,31.5
2018-12-09 09:16:13.8889,172.8,54.1,31.5,31.31,60,20.32,2,719.4,39.1,27,31.5,31.5
2018-12-09 09:16:14.1389,172.8,54.1,31.5,31.31,60,20.32,61,722.4,716.9,0,31.5,31.5
2018-12-09 09:16:14.3889,172.8,54.1,31.5,31.31,60,20.33,62,425,425,0,31.5,31.5
2018-12-09 09:16:14.6389,172.8,54.1,31.5,31.31,60,20.33,64,43.1,43.5,0,31.5,31.5
2018-12-09 09:16:14.8889,172.8,54.1,31.5,31.31,60,20.32,3,719.7,38.7,25,31.5,31.5
2018-12-09 09:16:15.1389,172.8,54.1,31.5,31.31,60,20.32,4,719.6,39,25,31.5,31.5
2018-12-09 09:16:15.3889,172.8,54.1,31.5,31.31,60,20.32,65,28530,28510,0,31.5,31.5
2018-12-09 09:16:15.6389,172.8,54.1,31.5,31.31,60,20.32,66,4900,4900,0,31.5,31.5
2018-12-09 09:16:15.8889,172.8,54.1,31.5,31.31,60,20.32,1,719.7,38.7,26.5,31.5,31.5
2018-12-09 09:16:16.1389,172.8,54.1,31.5,31.31,60,20.31,2,719.6,39,27,31.5,31.5
2018-12-09 09:16:16.3889,172.8,54.1,31.5,31.31,60,20.32,65,28530,28510,0,31.5,31.5
2018-12-09 09:16:16.6389,172.8,54.1,31.5,31.31,60,20.31,51,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:16.8889,172.8,54.2,31.5,31.37,60,20.32,63,50,50,0,31.5,31.5
2018-12-09 09:16:17.1389,172.8,54.2,31.5,31.37,60,20.32,67,28.8,28.7,0,31.5,31.5
2018-12-09 09:16:17.3889,172.8,54.2,31.5,31.37,60,20.27,52,3.68,3.65,0,31.5,31.5
2018-12-09 09:16:17.6389,172.8,54.2,31.5,31.37,60,20.32,6,28530,28.8,3.7,31.5,31.5
2018-12-09 09:16:17.8889,172.8,54.2,31.5,31.37,60,20.32,7,28510,28.7,3.7,31.5,31.5
2018-12-09 09:16:18.1389,172.8,54.2,31.5,31.37,60,20.32,1,719.7,38.7,26.5,31.5,31.5
2018-12-09 09:16:18.3889,172.8,54.2,31.5,31.37,60,20.33,2,719.6,39,27,31.5,31.5
2018-12-09 09:16:18.6389,172.8,54.2,31.5,31.37,60,20.32,61,722.4,717.1,0,31.5,31.5
2018-12-09 09:16:18.8889,172.8,54.2,31.5,31.37,60,20.33,62,425,425,0,31.5,31.5
2018-12-09 09:16:19.1389,172.8,54.2,31.5,31.37,60,20.32,64,43,43.5,0,31.5,31.5
2018-12-09 09:16:19.3889,172.8,54.2,31.5,31.37,60,20.32,3,719.7,38.7,25,31.5,31.5
2018-12-09 09:16:19.6389,172.8,54.2,31.5,31.37,60,20.32,4,719.6,39,25,31.5,31.5
2018-12-09 09:16:19.8889,172.8,54.2,31.5,31.37,60,20.32,65,28530,28520,0,31.5,31.5
2018-12-09 09:16:20.1389,172.8,54.2,31.5,31.37,60,20.34,66,4910,4910,0,31.5,31.5
2018-12-09 09:16:20.3889,172.8,54.2,31.5,31.37,60,20.32,1,719.7,38.7,26.5,31.5,31.5
2018-12-09 09:16:20.6389,172.8,54.2,31.5,31.37,60,20.32,2,719.6,39,27,31.5,31.5
2018-12-09 09:16:20.8889,172.8,54.2,31.5,31.37,60,20.31,65,28530,28520,0,31.5,31.5
2018-12-09 09:16:21.1389,172.8,54.2,31.5,31.37,60,20.33,51,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:21.3889,172.8,54.2,31.5,31.37,60,20.31,63,50,50,0,31.5,31.5
2018-12-09 09:16:21.6389,172.8,54.2,31.5,31.37,60,20.33,67,28.8,28.7,0,31.5,31.5
2018-12-09 09:16:21.8889,172.8,54.2,31.5,31.37,60,20.33,52,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:22.1389,172.8,54.2,31.5,31.37,60,20.31,6,28540,28.8,3.7,31.5,31.5
2018-12-09 09:16:22.3889,172.8,54.2,31.5,31.37,60,20.31,7,28520,28.7,3.7,31.5,31.5
2018-12-09 09:16:22.6389,172.8,54.2,31.5,31.37,60,20.31,1,720,38.7,26.5,31.5,31.5
2018-12-09 09:16:22.8889,172.8,54.3,31.5,31.42,60,20.31,2,719.8,39,27,31.5,31.5
2018-12-09 09:16:23.1389,172.8,54.3,31.5,31.42,60,20.3,61,722.5,717.1,0,31.5,31.5
2018-12-09 09:16:23.3890,172.8,54.3,31.5,31.42,60,20.33,62,425,425,0,31.5,31.5
2018-12-09 09:16:23.6390,172.8,54.3,31.5,31.42,60,20.31,64,43,43.5,0,31.5,31.5
2018-12-09 09:16:23.8889,172.8,54.3,31.5,31.42,60,20.32,3,720,38.7,25,31.5,31.5
2018-12-09 09:16:24.1389,172.8,54.3,31.5,31.42,60,20.32,4,719.8,39,25,31.5,31.5
2018-12-09 09:16:24.3889,172.8,54.3,31.5,31.42,60.1,20.33,65,28530,28520,0,31.5,31.5
2018-12-09 09:16:24.6390,172.8,54.3,31.5,31.42,60.1,20.34,66,4910,4910,0,31.5,31.5
2018-12-09 09:16:24.8890,172.8,54.3,31.5,31.42,60,20.31,1,720,38.7,26.5,31.5,31.5
2018-12-09 09:16:25.1390,172.8,54.3,31.5,31.42,60,20.3,2,719.8,39,27,31.5,31.5
2018-12-09 09:16:25.3890,172.8,54.3,31.5,31.42,60,20.32,65,28530,28520,0,31.5,31.5
2018-12-09 09:16:25.6390,172.8,54.3,31.5,31.42,60,20.34,51,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:25.8890,172.8,54.3,31.5,31.42,60,20.31,63,50,50,0,31.5,31.5
2018-12-09 09:16:26.1389,172.8,54.3,31.5,31.42,60,20.29,67,28.9,28.7,0,31.5,31.5
2018-12-09 09:16:26.3889,172.8,54.3,31.5,31.42,60.1,20.33,52,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:26.6389,172.8,54.3,31.5,31.42,60,20.38,6,28530,28.9,3.7,31.5,31.5
2018-12-09 09:16:26.8889,172.8,54.3,31.5,31.42,60,20.34,7,28520,28.7,3.7,31.5,31.5
2018-12-09 09:16:27.1389,172.8,54.3,31.5,31.42,60,20.39,1,720,38.7,26.5,31.5,31.5
2018-12-09 09:16:27.3890,172.8,54.3,31.5,31.42,60,20.28,2,719.8,39,27,31.5,31.5
2018-12-09 09:16:27.6390,172.8,54.3,31.5,31.42,60,20.29,61,722.5,717.2,0,31.5,31.5
2018-12-09 09:16:27.8890,172.8,54.3,31.5,31.42,60.1,20.31,62,425,425,0,31.5,31.5
2018-12-09 09:16:28.1390,172.8,54.3,31.5,31.42,60,20.19,64,43.1,43.6,0,31.5,31.5
2018-12-09 09:16:28.3890,172.8,54.3,31.5,31.42,60,20.39,3,720,38.7,25,31.5,31.5
2018-12-09 09:16:28.6391,172.8,54.3,31.5,31.42,60,20.4,4,720,39,25,31.5,31.5
2018-12-09 09:16:28.8890,172.8,54.3,31.5,31.42,60,20.22,65,28530,28530,0,31.5,31.5
2018-12-09 09:16:29.1390,172.8,54.3,31.5,31.42,60,20.45,66,4910,4910,0,31.5,31.5
2018-12-09 09:16:29.3890,172.8,54.3,31.5,31.42,60,20.28,1,720,38.7,26.5,31.5,31.5
2018-12-09 09:16:29.6389,172.8,54.3,31.5,31.42,60,20.31,2,720,39,27,31.5,31.5
2018-12-09 09:16:29.8890,172.8,54.3,31.5,31.42,60,20.29,65,28530,28520,0,31.5,31.5
2018-12-09 09:16:30.1390,172.8,54.4,31.5,31.48,60,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:30.3890,172.8,54.4,31.5,31.48,60,20.33,63,50,50,0,31.5,31.5
2018-12-09 09:16:30.6390,172.8,54.4,31.5,31.48,60,20.32,67,28.9,28.7,0,31.5,31.5
2018-12-09 09:16:30.8890,172.8,54.4,31.5,31.48,60,20.32,52,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:31.1390,172.8,54.4,31.5,31.48,60,20.3,6,28530,28.9,3.7,31.5,31.5
2018-12-09 09:16:31.3890,172.8,54.4,31.5,31.48,60.1,20.31,7,28520,28.7,3.7,31.5,31.5
2018-12-09 09:16:31.6390,172.8,54.4,31.5,31.48,60,20.32,1,720,38.7,26.5,31.5,31.5
2018-12-09 09:16:31.8890,172.8,54.4,31.5,31.48,60,20.32,2,720,39,27,31.5,31.5
2018-12-09 09:16:32.1390,172.8,54.4,31.5,31.48,60,20.32,61,722.7,717.3,0,31.5,31.5
2018-12-09 09:16:32.3890,172.8,54.4,31.5,31.48,60,20.32,62,425,425,0,31.5,31.5
2018-12-09 09:16:32.6391,172.8,54.4,31.5,31.48,60,20.32,64,43.1,43.6,0,31.5,31.5
2018-12-09 09:16:32.8890,172.8,54.4,31.5,31.48,60,20.32,3,720,38.7,25,31.5,31.5
2018-12-09 09:16:33.1390,172.8,54.4,31.5,31.48,60,20.33,4,720,39,25,31.5,31.5
2018-12-09 09:16:33.3890,172.8,54.5,31.5,31.54,60,20.32,65,28530,28530,0,31.5,31.5
2018-12-09 09:16:33.6390,172.8,54.5,31.5,31.54,60,20.32,66,4910,4910,0,31.5,31.5
2018-12-09 09:16:33.8890,172.8,54.5,31.5,31.54,60,20.32,1,720,38.7,26.5,31.5,31.5
2018-12-09 09:16:34.1390,172.8,54.5,31.5,31.54,60,20.31,2,720,39,27,31.5,31.5
2018-12-09 09:16:34.3890,172.8,54.5,31.5,31.54,60,20.33,65,28530,28530,0,31.5,31.5
2018-12-09 09:16:34.6390,172.8,54.5,31.5,31.54,60,20.31,51,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:34.8891,172.8,54.5,31.5,31.54,60,20.32,63,50,50,0,31.5,31.5
2018-12-09 09:16:35.1391,172.8,54.5,31.5,31.54,60,20.32,67,28.9,28.7,0,31.5,31.5
2018-12-09 09:16:35.3891,172.8,54.5,31.5,31.54,60,20.33,52,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:35.6391,172.8,54.5,31.5,31.54,60,20.32,6,28530,28.9,3.7,31.5,31.5
2018-12-09 09:16:35.8891,172.8,54.5,31.5,31.54,60,20.32,7,28530,28.7,3.7,31.5,31.5
2018-12-09 09:16:36.1391,172.8,54.5,31.5,31.54,60,20.32,1,720.4,38.7,26.5,31.5,31.5
2018-12-09 09:16:36.3891,172.8,54.5,31.5,31.54,60,20.31,2,720,39.1,27,31.5,31.5
2018-12-09 09:16:36.6391,172.8,54.5,31.5,31.54,60,20.33,61,722.8,717.4,0,31.5,31.5
2018-12-09 09:16:36.8891,172.8,54.5,31.5,31.54,60,20.32,62,425,425,0,31.5,31.5
2018-12-09 09:16:37.1391,172.8,54.5,31.5,31.54,60,20.32,64,43,43.5,0,31.5,31.5
2018-12-09 09:16:37.3891,172.8,54.5,31.5,31.54,60,20.41,3,720.4,38.7,25,31.5,31.5
2018-12-09 09:16:37.6391,172.8,54.5,31.5,31.54,60.1,20.33,4,720,39.1,25,31.5,31.5
2018-12-09 09:16:37.8891,172.8,54.5,31.5,31.54,60,20.32,65,28530,28520,0,31.5,31.5
2018-12-09 09:16:38.1391,172.8,54.5,31.5,31.54,60,20.32,66,4910,4910,0,31.5,31.5
2018-12-09 09:16:38.3891,172.8,54.5,31.5,31.54,60,20.32,1,720.4,38.7,26.5,31.5,31.5
2018-12-09 09:16:38.6391,172.8,54.5,31.5,31.54,60,20.32,2,720,39.1,27,31.5,31.5
2018-12-09 09:16:38.8891,172.8,54.5,31.5,31.54,60,20.32,65,28530,28530,0,31.5,31.5
2018-12-09 09:16:39.1391,172.8,54.5,31.5,31.54,60,20.33,51,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:39.3891,172.8,54.5,31.5,31.54,60.1,20.32,63,50,50,0,31.5,31.5
2018-12-09 09:16:39.6391,172.8,54.5,31.5,31.54,60,20.31,67,28.9,28.7,0,31.5,31.5
2018-12-09 09:16:39.8891,172.8,54.5,31.5,31.54,60,20.28,52,3.68,3.65,0,31.5,31.5
2018-12-09 09:16:40.1391,172.8,54.5,31.5,31.54,60,20.32,6,28530,28.9,3.7,31.5,31.5
2018-12-09 09:16:40.3891,172.8,54.5,31.5,31.54,60,20.35,7,28530,28.7,3.7,31.5,31.5
2018-12-09 09:16:40.6391,172.8,54.5,31.5,31.54,60,20.31,1,720.4,38.7,26.5,31.5,31.5
2018-12-09 09:16:40.8891,172.8,54.5,31.5,31.54,60.1,20.31,2,720,39.1,27,31.5,31.5
2018-12-09 09:16:41.1391,172.8,54.5,31.5,31.54,60,20.31,61,722.8,717.5,0,31.5,31.5
2018-12-09 09:16:41.3891,172.8,54.5,31.5,31.54,60,20.33,62,425,425,0,31.5,31.5
2018-12-09 09:16:41.6391,172.8,54.5,31.5,31.54,60,20.33,64,43,43.5,0,31.5,31.5
2018-12-09 09:16:41.8891,172.8,54.5,31.5,31.54,60,20.3,3,720.4,38.7,25,31.5,31.5
2018-12-09 09:16:42.1391,172.8,54.5,31.5,31.54,60,20.34,4,720,39.1,25,31.5,31.5
2018-12-09 09:16:42.3891,172.8,54.5,31.5,31.54,60.1,20.32,65,28530,28530,0,31.5,31.5
2018-12-09 09:16:42.6391,172.8,54.5,31.5,31.54,60.1,20.33,66,4910,4910,0,31.5,31.5
2018-12-09 09:16:42.8891,172.8,54.6,31.5,31.6,60,20.34,1,720.4,38.7,26.5,31.5,31.5
2018-12-09 09:16:43.1391,172.8,54.6,31.5,31.6,60,20.33,2,720.2,39,27,31.5,31.5
2018-12-09 09:16:43.3891,172.8,54.6,31.5,31.6,60,20.32,65,28530,28530,0,31.5,31.5
2018-12-09 09:16:43.6391,172.8,54.6,31.5,31.6,60,20.33,51,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:43.8892,172.8,54.6,31.5,31.6,60.1,20.12,63,50,50,0,31.5,31.5
2018-12-09 09:16:44.1392,172.8,54.6,31.5,31.6,60.1,20.09,67,28.9,28.7,0,31.5,31.5
2018-12-09 09:16:44.3892,172.8,54.6,31.5,31.6,60,20.14,52,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:44.6392,172.8,54.6,31.5,31.6,60,20.09,6,28530,28.9,3.7,31.5,31.5
2018-12-09 09:16:44.8891,172.8,54.6,31.5,31.6,60,20.12,7,28530,28.7,3.7,31.5,31.5
2018-12-09 09:16:45.1391,172.8,54.6,31.5,31.6,60,20.09,1,720.5,38.7,26.5,31.5,31.5
2018-12-09 09:16:45.3891,172.8,54.6,31.5,31.6,60,20.1,2,720.2,39,27,31.5,31.5
2018-12-09 09:16:45.6391,172.8,54.6,31.5,31.6,60.1,20.12,61,722.9,717.6,0,31.5,31.5
2018-12-09 09:16:45.8891,172.8,54.6,31.5,31.6,60,20,62,425,425,0,31.5,31.5
2018-12-09 09:16:46.1390,172.8,54.6,31.5,31.6,60,20.18,64,43.1,43.6,0,31.5,31.5
2018-12-09 09:16:46.3890,172.8,54.6,31.5,31.6,60,20.11,3,720.5,38.7,25,31.5,31.5
2018-12-09 09:16:46.6391,172.8,54.6,31.5,31.6,60,20.07,4,720.2,39,25,31.5,31.5
2018-12-09 09:16:46.8891,172.8,54.6,31.5,31.6,60,20.1,65,28530,28530,0,31.5,31.5
2018-12-09 09:16:47.1391,172.8,54.6,31.5,31.6,60.1,20.1,66,4900,4900,0,31.5,31.5
2018-12-09 09:16:47.3891,172.8,54.6,31.5,31.6,60,20.05,1,720.5,38.7,26.5,31.5,31.5
2018-12-09 09:16:47.6391,172.8,54.6,31.5,31.6,60,20.26,2,720.2,39,27,31.5,31.5
2018-12-09 09:16:47.8891,172.8,54.6,31.5,31.6,60,20.12,65,28530,28530,0,31.5,31.5
2018-12-09 09:16:48.1391,172.8,54.6,31.75,31.6,60,20.11,51,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:48.3891,172.8,54.6,31.75,31.6,60,20.12,63,50,50,0,31.5,31.5
2018-12-09 09:16:48.6391,172.8,54.6,31.75,31.6,60.1,20.12,67,28.9,28.7,0,31.5,31.5
2018-12-09 09:16:48.8892,172.8,54.8,31.75,31.71,60,20.13,52,3.68,3.66,0,31.5,31.5
2018-12-09 09:16:49.1392,172.8,54.8,31.75,31.71,60,20.12,6,28530,28.9,3.7,31.5,31.5
2018-12-09 09:16:49.3892,172.8,54.8,31.75,31.71,60,20.12,7,28520,28.7,3.7,31.5,31.5
2018-12-09 09:16:49.6392,172.8,54.8,31.75,31.71,60,20.03,1,720.5,38.7,26.5,31.5,31.5
2018-12-09 09:16:49.8893,172.8,54.8,31.75,31.71,60,20.13,2,720.2,39,27,31.5,31.5
2018-12-09 09:16:50.1393,172.8,54.8,31.75,31.71,60,20.14,61,723,717.6,0,31.5,31.5
2018-12-09 09:16:50.3893,172.8,54.8,31.75,31.71,60,20.13,62,425,425,0,31.5,32
2018-12-09 09:16:50.6393,172.8,54.8,31.75,31.71,60.1,20.13,64,43.1,43.6,0,31.5,32
2018-12-09 09:16:50.8893,172.8,54.8,31.75,31.71,60,20.12,3,720.6,38.7,25,31.5,32
2018-12-09 09:16:51.1393,172.8,54.8,31.75,31.71,60,20.13,4,720.3,39,25,31.5,32
2018-12-09 09:16:51.3893,172.8,54.8,31.75,31.71,60,20.12,65,28530,28510,0,31.5,32
2018-12-09 09:16:51.6393,172.8,54.8,31.75,31.71,60,20.13,66,4900,4900,0,31.5,32
2018-12-09 09:16:51.8893,172.8,54.8,31.75,31.71,60,20.13,1,720.6,38.7,26.5,31.5,32
2018-12-09 09:16:52.1393,172.8,54.8,31.75,31.71,60.1,20.12,2,720.3,39,27,31.5,32
2018-12-09 09:16:52.3893,172.8,54.8,31.75,31.71,60,20.14,65,28530,28510,0,31.5,32
2018-12-09 09:16:52.6393,172.8,54.8,31.75,31.71,60,20.14,51,3.68,3.66,0,31.5,32
2018-12-09 09:16:52.8893,172.8,54.8,31.75,31.71,60,20.12,63,50,50,0,31.5,32
2018-12-09 09:16:53.1393,172.8,54.8,31.75,31.71,60,20.13,67,28.9,28.7,0,31.5,32
2018-12-09 09:16:53.3892,172.8,54.8,31.75,31.71,60,20.12,52,3.68,3.66,0,31.5,32
2018-12-09 09:16:53.6392,172.8,54.8,31.75,31.71,60,20.12,6,28530,28.9,3.7,31.5,32
2018-12-09 09:16:53.8892,172.8,54.8,31.75,31.71,60,20.13,7,28510,28.7,3.7,31.5,32
2018-12-09 09:16:54.1392,172.8,54.8,31.75,31.71,60,20.13,1,720.6,38.7,26.5,31.5,32
2018-12-09 09:16:54.3892,172.8,54.8,31.75,31.71,60,20.12,2,720.3,39,27,31.5,32
2018-12-09 09:16:54.6392,172.8,54.8,31.75,31.71,60,20.13,61,723.2,717.7,0,31.5,32
2018-12-09 09:16:54.8892,172.8,54.8,31.75,31.71,60,20.15,62,425,425,0,31.5,32
2018-12-09 09:16:55.1392,172.8,54.8,31.75,31.71,60.1,20.13,64,43,43.4,0,31.5,32
2018-12-09 09:16:55.3893,172.8,54.8,31.75,31.71,60.1,20.2,3,720.6,38.7,25,31.5,32
2018-12-09 09:16:55.6393,172.8,54.8,31.75,31.71,60,20.12,4,720.3,39,25,31.5,32
2018-12-09 09:16:55.8893,172.8,54.8,31.75,31.71,60,20.13,65,28540,28510,0,31.5,32
2018-12-09 09:16:56.1393,172.8,54.8,31.75,31.71,60,20.14,66,4910,4910,0,31.5,32
2018-12-09 09:16:56.3893,172.8,54.8,31.75,31.71,60,20.12,1,720.6,38.7,26.5,31.5,32
2018-12-09 09:16:56.6393,172.8,54.8,31.75,31.71,60,20.12,2,720.3,39,27,31.5,32
2018-12-09 09:16:56.8893,172.8,54.8,31.75,31.71,60.1,20.13,65,28540,28510,0,31.5,32
2018-12-09 09:16:57.1393,172.8,54.8,31.75,31.71,60,20.13,51,3.68,3.66,0,31.5,32
2018-12-09 09:16:57.3892,172.8,55,31.75,31.83,60,20.12,63,50,50,0,31.5,32
2018-12-09 09:16:57.6392,172.8,55,31.75,31.83,60,20.12,67,28.9,28.7,0,31.5,32
2018-12-09 09:16:57.8892,172.8,55,31.75,31.83,60,20.13,52,3.68,3.66,0,31.5,32
2018-12-09 09:16:58.1392,172.8,55.1,31.75,31.89,60,20.13,6,28550,28.9,3.7,31.5,32
2018-12-09 09:16:58.3893,172.8,55.1,31.75,31.89,60,20.11,7,28500,28.7,3.7,31.5,32
2018-12-09 09:16:58.6393,172.8,55.1,31.75,31.89,60,20.12,1,720.6,38.7,26.5,31.5,32
2018-12-09 09:16:58.8893,172.8,55.1,31.75,31.89,60,20.12,2,720.5,39,27,31.5,32
2018-12-09 09:16:59.1393,172.8,55.1,31.75,31.89,60,20.12,61,723.1,717.8,0,31.5,32
2018-12-09 09:16:59.3893,172.8,55.1,31.75,31.89,60,20.12,62,425,425,0,31.5,32
2018-12-09 09:16:59.6393,172.8,55.1,31.75,31.89,60,20.12,64,43.1,43.6,0,31.5,32
2018-12-09 09:16:59.8893,172.8,55.1,31.75,31.89,60,20.13,3,720.6,38.7,25,31.5,32
2018-12-09 09:17:00.1393,172.8,55.1,31.75,31.89,60.1,20.12,4,720.5,39,25,31.5,32
2018-12-09 09:17:00.3893,172.8,55.1,31.75,31.89,60,20.13,65,28610,28440,0,31.5,32
2018-12-09 09:17:00.6393,172.8,55.1,31.75,31.89,60,20.13,66,4910,4910,0,31.5,32
2018-12-09 09:17:00.8893,172.8,55.1,31.75,31.89,60,20.13,1,720.6,38.7,26.5,31.5,32
2018-12-09 09:17:01.1393,172.8,55.1,31.75,31.89,60,20.13,2,720.5,39,27,31.5,32
2018-12-09 09:17:01.3893,172.8,55.1,31.75,31.89,60,20.12,65,28550,28500,0,31.5,32
2018-12-09 09:17:01.6393,172.8,55.1,31.75,31.89,60,20.12,51,3.68,3.66,0,31.5,32
2018-12-09 09:17:01.8893,172.8,55.1,31.75,31.89,60,20.12,63,50,50,0,31.5,32
2018-12-09 09:17:02.1394,172.8,55.1,31.75,31.89,60,20.12,67,28.9,28.7,0,31.5,32
2018-12-09 09:17:02.3894,172.8,55.1,31.75,31.89,60,20.13,52,3.68,3.66,0,31.5,32
2018-12-09 09:17:02.6394,172.8,55.1,31.75,31.89,60,20.12,6,28550,28.9,3.7,31.5,32
2018-12-09 09:17:02.8894,172.8,55.1,31.75,31.89,60,20.13,7,28500,28.7,3.7,31.5,32
2018-12-09 09:17:03.1394,172.8,55.1,31.75,31.89,60,20.12,1,720.6,38.7,26.5,31.5,32
2018-12-09 09:17:03.3894,172.8,55.1,32,31.89,60,20.12,2,720.5,39,27,31.5,32
2018-12-09 09:17:03.6393,172.8,55.1,32,31.89,60,20.12,61,723.2,717.9,0,31.5,32
2018-12-09 09:17:03.8893,172.8,55.1,32,31.89,60,20.12,62,425,425,0,31.5,32
2018-12-09 09:17:04.1393,172.8,55.1,32,31.89,60,20.12,64,43,43.5,0,31.5,32
2018-12-09 09:17:04.3894,172.8,55.1,32,31.89,60,20.12,3,720.6,38.7,25,31.5,32
2018-12-09 09:17:04.6394,172.8,55.1,32,31.89,60,20.12,4,720.5,39,25,32,32
2018-12-09 09:17:04.8894,172.8,55.1,32,31.89,60,20.13,65,28540,28500,0,32,32
2018-12-09 09:17:05.1394,172.8,55.1,32,31.89,60,20.12,66,4910,4910,0,32,32
2018-12-09 09:17:05.3894,172.8,55.1,32,31.89,60,20.13,1,720.7,38.7,26.5,32,32
2018-12-09 09:17:05.6394,172.8,55.1,32,31.89,60,20.11,2,720.6,39,27,32,32
2018-12-09 09:17:05.8894,172.8,55.1,32,31.89,60,20.13,65,28620,28420,0,32,32
2018-12-09 09:17:06.1394,172.8,55.1,32,31.89,60,20.13,51,3.68,3.66,0,32,32
2018-12-09 09:17:06.3894,172.8,55.1,32,31.89,60.1,20.13,63,50,50,0,32,32
2018-12-09 09:17:06.6394,172.8,55.1,32,31.89,60,20.13,67,28.9,28.7,0,32,32
2018-12-09 09:17:06.8894,172.8,55.1,32,31.89,60,20.12,52,3.68,3.66,0,32,32
2018-12-09 09:17:07.1394,172.8,55.1,32,31.89,60,20.13,6,28620,28.9,3.7,32,32
2018-12-09 09:17:07.3894,172.8,55.1,32,31.89,60,20.12,7,28420,28.7,3.7,32,32
2018-12-09 09:17:07.6394,172.8,55.1,32,31.89,60,20.12,1,720.7,38.7,26.5,32,32
2018-12-09 09:17:07.8894,172.8,55.1,32,31.89,60,20.12,2,720.6,39,27,32,32
2018-12-09 09:17:08.1394,172.8,55.1,32,31.89,60,20.12,61,723.3,718,0,32,32
2018-12-09 09:17:08.3894,172.8,55.1,32,31.89,60,20.11,62,425,425,0,32,32
2018-12-09 09:17:08.6394,172.8,55.1,32,31.89,60,20.13,64,43.2,43.4,0,32,32
2018-12-09 09:17:08.8894,172.8,55.1,32,31.89,60,20.12,3,720.7,38.7,25,32,32
2018-12-09 09:17:09.1394,172.8,55.1,32,31.89,60,20.12,4,720.6,39,25,32,32
2018-12-09 09:17:09.3894,172.8,55.1,32,31.89,60,20.13,65,28540,28510,0,32,32
2018-12-09 09:17:09.6394,172.8,55.1,32,31.89,60,20.13,66,4900,4900,0,32,32
2018-12-09 09:17:09.8894,172.8,55.1,32,31.89,60,20.16,1,720.7,38.7,26.5,32,32
2018-12-09 09:17:10.1394,172.8,55.1,32,31.89,60,20.12,2,720.6,39,27,32,32
2018-12-09 09:17:10.3894,172.8,55.1,32,31.89,60,20.12,65,28530,28510,0,32,32
2018-12-09 09:17:10.6395,172.8,55.1,32,31.89,60,20.17,51,3.68,3.66,0,32,32
2018-12-09 09:17:10.8895,172.8,55.1,32,31.89,60,20.13,63,50,50,0,32,32
2018-12-09 09:17:11.1395,172.8,55.1,32,31.89,60,20.12,67,29,28.7,0,32,32
2018-12-09 09:17:11.3894,172.8,55.1,32,31.89,60.1,20.12,52,3.68,3.66,0,32,32
2018-12-09 09:17:11.6394,172.8,55.1,32,31.89,60,20.13,6,28530,29,3.7,32,32
2018-12-09 09:17:11.8894,172.8,55.1,32,31.89,60,20.11,7,28510,28.7,3.7,32,32
2018-12-09 09:17:12.1395,172.8,55.1,32,31.89,60,20.13,1,721,38.7,26.5,32,32
2018-12-09 09:17:12.3895,172.8,55.1,32,31.89,60,20.12,2,720.8,39,27,32,32
2018-12-09 09:17:12.6395,172.8,55.1,32,31.89,60,20.12,61,723.4,718,0,32,32
2018-12-09 09:17:12.8895,172.8,55.1,32,31.89,60.1,20.12,62,425,425,0,32,32
2018-12-09 09:17:13.1395,172.8,55.1,32,31.89,60,20.12,64,43.1,43.5,0,32,32
2018-12-09 09:17:13.3895,172.8,55.1,32,31.89,60,20.13,3,721,38.7,25,32,32
2018-12-09 09:17:13.6394,172.8,55.1,32,31.89,60,20.13,4,720.8,39,25,32,32
2018-12-09 09:17:13.8894,172.8,55.1,32,31.89,60,20.12,65,28530,28510,0,32,32
2018-12-09 09:17:14.1394,172.8,55.1,32,31.89,60,20.12,66,4910,4910,0,32,32
2018-12-09 09:17:14.3894,172.8,55.1,32,31.89,60,20.12,1,721,38.7,26.5,32,32
2018-12-09 09:17:14.6394,172.8,55.1,32,31.89,60,20.13,2,720.8,39,27,32,32
2018-12-09 09:17:14.8895,172.8,55.1,32,31.89,60,20.13,65,28530,28510,0,32,32
2018-12-09 09:17:15.1395,172.8,55.1,32,31.89,60,20.13,51,3.68,3.66,0,32,32
2018-12-09 09:17:15.3895,172.8,55.1,32,31.89,60,20.12,63,50,50,0,32,32
2018-12-09 09:17:15.6395,172.8,55.1,32,31.89,60,20.13,67,29,28.7,0,32,32
2018-12-09 09:17:15.8895,172.8,55.2,32,31.94,60,20.13,52,3.69,3.66,0,32,32
2018-12-09 09:17:16.1395,172.8,55.2,32,31.94,60.1,20.12,6,28530,29,3.7,32,32
2018-12-09 09:17:16.3895,172.8,55.2,32,31.94,60,20.12,7,28520,28.7,3.7,32,32
2018-12-09 09:17:16.6395,172.8,55.2,32,31.94,60,20.12,1,721,38.7,26.5,32,32
2018-12-09 09:17:16.8895,172.8,55.2,32,31.94,60,20.13,2,720.8,39,27,32,32
2018-12-09 09:17:17.1395,172.8,55.2,32,31.94,60,20.14,61,723.6,718.1,0,32,32
2018-12-09 09:17:17.3895,172.8,55.2,32,31.94,60,20.13,62,425,425,0,32,32
2018-12-09 09:17:17.6395,172.8,55.2,32,31.94,60.1,20.12,64,43.1,43.6,0,32,32
2018-12-09 09:17:17.8895,172.8,55.2,32,31.94,60,20.12,3,721,38.7,25,32,32
2018-12-09 09:17:18.1395,172.8,55.2,32,31.94,60,20.11,4,720.8,39,25,32,32
2018-12-09 09:17:18.3895,172.8,55.2,32,31.94,60,20.12,65,28530,28520,0,32,32
2018-12-09 09:17:18.6395,172.8,55.2,32,31.94,60,20.13,66,4910,4910,0,32,32
2018-12-09 09:17:18.8895,172.8,55.2,32,31.94,60,20.13,1,721,38.7,26.5,32,32
2018-12-09 09:17:19.1396,172.8,55.2,32,31.94,60,20.13,2,720.8,39,27,32,32
2018-12-09 09:17:19.3895,172.8,55.2,32,31.94,60.1,20.13,65,28530,28520,0,32,32
2018-12-09 09:17:19.6395,172.8,55.2,32,31.94,60,20.12,51,3.68,3.66,0,32,32
2018-12-09 09:17:19.8895,172.8,55.2,32,31.94,60,20.14,63,50,50,0,32,32
2018-12-09 09:17:20.1395,172.8,55.2,32,31.94,60,20.13,67,29,28.8,0,32,32
2018-12-09 09:17:20.3895,172.8,55.2,32,31.94,60,20.12,52,3.69,3.66,0,32,32
2018-12-09 09:17:20.6395,172.8,55.2,32,31.94,60,20.12,6,28530,29,3.7,32,32
2018-12-09 09:17:20.8895,172.8,55.2,32,31.94,60,20.12,7,28520,28.8,3.7,32,32
2018-12-09 09:17:21.1395,172.8,55.2,32,31.94,60,20.13,1,721.1,38.5,26.5,32,32
2018-12-09 09:17:21.3895,172.8,55.2,32,31.94,60,20.12,2,720.9,39,27,32,32
2018-12-09 09:17:21.6396,172.8,55.2,32,31.94,60,20.12,61,723.7,718.3,0,32,32
2018-12-09 09:17:21.8896,172.8,55.2,32,31.94,60,20.13,62,425,425,0,32,32
2018-12-09 09:17:22.1396,172.8,55.2,32,31.94,60,20.12,64,43,43.5,0,32,32
2018-12-09 09:17:22.3896,172.8,55.2,32,31.94,60,20.14,3,721.1,38.5,25,32,32
2018-12-09 09:17:22.6396,172.8,55.2,32,31.94,60.1,20.13,4,720.9,39,25,32,32
2018-12-09 09:17:22.8896,172.8,55.2,32,31.94,60,20.12,65,28530,28520,0,32,32
2018-12-09 09:17:23.1396,172.8,55.3,32,32,60,20.12,66,4920,4920,0,32,32
2018-12-09 09:17:23.3896,172.8,55.3,32,32,60,20.13,1,721.1,38.5,26.5,32,32
2018-12-09 09:17:23.6396,172.8,55.3,32,32,60,20.12,2,720.9,39,27,32,32
2018-12-09 09:17:23.8895,172.8,55.3,32,32,60,20.13,65,28530,28520,0,32,32
2018-12-09 09:17:24.1395,172.8,55.3,32,32,60.1,20.13,51,3.68,3.66,0,32,32
2018-12-09 09:17:24.3896,172.8,55.3,32,32,60,20.13,63,50,50,0,32,32
2018-12-09 09:17:24.6396,172.8,55.3,32,32,60,20.13,67,29,28.8,0,32,32
2018-12-09 09:17:24.8896,172.8,55.3,32,32,60,20.12,52,3.69,3.66,0,32,32
2018-12-09 09:17:25.1396,172.8,55.3,32,32,60,20.12,6,28530,29,3.7,32,32
2018-12-09 09:17:25.3896,172.8,55.3,32,32,60,20.13,7,28530,28.8,3.7,32,32
2018-12-09 09:17:25.6396,172.8,55.3,32,32,60.1,20.13,1,721.1,38.5,26.5,32,32
2018-12-09 09:17:25.8896,172.8,55.3,32,32,60,20.14,2,720.9,39,27,32,32
2018-12-09 09:17:26.1396,172.8,55.3,32,32,60,20.11,61,723.7,718.4,0,32,32
2018-12-09 09:17:26.3896,172.8,55.3,32,32,60,20.12,62,425,425,0,32,32
2018-12-09 09:17:26.6396,172.8,55.3,32,32,60,20.09,64,43,43.5,0,32,32
2018-12-09 09:17:26.8896,172.8,55.3,32,32,60,20.12,3,721.3,38.5,25,32,32
2018-12-09 09:17:27.1396,172.8,55.3,32,32,60.1,20.12,4,721.1,39,25,32,32
2018-12-09 09:17:27.3896,172.8,55.3,32,32,60,20.13,65,28530,28530,0,32,32
2018-12-09 09:17:27.6396,172.8,55.3,32,32,60,20.12,66,4920,4920,0,32,32
2018-12-09 09:17:27.8897,172.8,55.3,32,32,60,20.13,1,721.3,38.5,26.5,32,32
2018-12-09 09:17:28.1397,172.8,55.3,32,32,60,20.13,2,721.1,39,27,32,32
2018-12-09 09:17:28.3897,172.8,55.3,32,32,60,20.12,65,28530,28520,0,32,32
2018-12-09 09:17:28.6397,172.8,55.3,32,32,60,20.15,51,3.69,3.66,0,32,32
2018-12-09 09:17:28.8897,172.8,55.3,32,32,60,20.12,63,50,50,0,32,32
2018-12-09 09:17:29.1396,172.8,55.3,32,32,60,20.12,67,29,28.8,0,32,32
2018-12-09 09:17:29.3896,172.8,55.3,32,32,60,20.12,52,3.69,3.66,0,32,32
2018-12-09 09:17:29.6397,172.8,55.3,32,32,60,20.12,6,28530,29,3.7,32,32
2018-12-09 09:17:29.8897,172.8,55.3,32,32,60,20.13,7,28530,28.8,3.7,32,32
2018-12-09 09:17:30.1397,172.8,55.3,32,32,60,20.12,1,721.3,38.5,26.5,32,32
2018-12-09 09:17:30.3897,172.8,55.3,32,32,60,20.12,2,721.1,39,27,32,32
2018-12-09 09:17:30.6397,172.8,55.3,32,32,60,20.12,61,723.8,718.4,0,32,32
2018-12-09 09:17:30.8897,172.8,55.3,32,32,60,20.12,62,425,425,0,32,32
2018-12-09 09:17:31.1397,172.8,55.3,32,32,60,20.13,64,43,43.5,0,32,32
2018-12-09 09:17:31.3896,172.8,55.3,32,32,60,20.13,3,721.3,38.5,25,32,32
2018-12-09 09:17:31.6396,172.8,55.3,32,32,60,20.12,4,721.1,39,25,32,32
2018-12-09 09:17:31.8896,172.8,55.3,32,32,60.1,20.13,65,28530,28530,0,32,32
2018-12-09 09:17:32.1396,172.8,55.3,32,32,60.1,20.14,66,4910,4920,0,32,32
2018-12-09 09:17:32.3896,172.8,55.3,32,32,60,20.12,1,721.3,38.5,26.5,32,32
2018-12-09 09:17:32.6397,172.8,55.3,32,32,60,20.12,2,721.1,39,27,32,32
2018-12-09 09:17:32.8897,172.8,55.3,32,32,60,20.1,65,28540,28530,0,32,32
2018-12-09 09:17:33.1397,172.8,55.3,32,32,60,20.15,51,3.69,3.66,0,32,32
2018-12-09 09:17:33.3897,172.8,55.3,32,32,60.1,20.12,63,50,50,0,32,32
2018-12-09 09:17:33.6397,172.8,55.3,32,32,60.1,20.12,67,29,28.8,0,32,32
2018-12-09 09:17:33.8897,172.8,55.3,32,32,60,20.14,52,3.69,3.66,0,32,32
2018-12-09 09:17:34.1397,172.8,55.3,32,32,60,20.11,6,28540,29,3.7,32,32
2018-12-09 09:17:34.3897,172.8,55.3,32,32,60,20.12,7,28530,28.8,3.7,32,32
2018-12-09 09:17:34.6397,172.8,55.3,32,32,60,20.13,1,721.5,38.5,26.5,32,32
2018-12-09 09:17:34.8897,172.8,55.3,32,32,60,20.12,2,721.3,39,27,32,32
2018-12-09 09:17:35.1397,172.8,55.3,32,32,60.1,20.12,61,723.9,718.6,0,32,32
2018-12-09 09:17:35.3897,172.8,55.3,32,32,60,20.13,62,425,425,0,32,32
2018-12-09 09:17:35.6397,172.8,55.3,32,32,60,20.12,64,43.1,43.6,0,32,32
2018-12-09 09:17:35.8897,172.8,55.3,32,32,60,20.12,3,721.5,38.5,25,32,32
2018-12-09 09:17:36.1397,172.8,55.4,32,32.06,60,20.11,4,721.3,39,25,32,32
2018-12-09 09:17:36.3897,172.8,55.4,32,32.06,60,20.12,65,28530,28530,0,32,32
2018-12-09 09:17:36.6397,172.8,55.4,32,32.06,60,20.12,66,4920,4920,0,32,32
2018-12-09 09:17:36.8897,172.8,55.4,32,32.06,60,20.11,1,721.5,38.5,26.5,32,32
2018-12-09 09:17:37.1398,172.8,55.4,32,32.06,60,20.12,2,721.3,39,27,32,32
2018-12-09 09:17:37.3898,172.8,55.4,32,32.06,60,20.13,65,28530,28530,0,32,32
2018-12-09 09:17:37.6398,172.8,55.4,32,32.06,60,20.13,51,3.69,3.66,0,32,32
2018-12-09 09:17:37.8898,172.8,55.4,32,32.06,60,20.13,63,50,50,0,32,32
2018-12-09 09:17:38.1397,172.8,55.4,32,32.06,60,20.13,67,29,28.8,0,32,32
2018-12-09 09:17:38.3897,172.8,55.4,32,32.06,60.1,20.13,52,3.69,3.66,0,32,32
2018-12-09 09:17:38.6397,172.8,55.4,32,32.06,60,20.12,6,28530,29,3.7,32,32
2018-12-09 09:17:38.8897,172.8,55.4,32,32.06,60,20.13,7,28530,28.8,3.7,32,32
2018-12-09 09:17:39.1397,172.8,55.4,32,32.06,60,20.12,1,721.5,38.5,26.5,32,32
2018-12-09 09:17:39.3897,172.8,55.4,32,32.06,60,20.13,2,721.3,39,27,32,32
2018-12-09 09:17:39.6397,172.8,55.4,32,32.06,60,20.29,61,723.9,718.7,0,32,32
2018-12-09 09:17:39.8897,172.8,55.4,32,32.06,60.1,20.09,62,425,425,0,32,32
2018-12-09 09:17:40.1397,172.8,55.4,32,32.06,60,20.08,64,43.1,43.5,0,32,32
2018-12-09 09:17:40.3897,172.8,55.4,32,32.06,60,20.16,3,721.5,38.5,25,32,32
2018-12-09 09:17:40.6397,172.8,55.4,32,32.06,60,20.09,4,721.3,39,25,32,32
2018-12-09 09:17:40.8897,172.8,55.4,32,32.06,60,20.02,65,28530,28530,0,32,32
2018-12-09 09:17:41.1397,172.8,55.4,32,32.06,60,20.12,66,4910,4920,0,32,32
2018-12-09 09:17:41.3897,172.8,55.4,32,32.06,60.1,20.11,1,721.5,38.5,26.5,32,32
2018-12-09 09:17:41.6398,172.8,55.4,32,32.06,60,20.28,2,721.3,39,27,32,32
2018-12-09 09:17:41.8898,172.8,55.4,32,32.06,60,20.09,65,28530,28530,0,32,32
2018-12-09 09:17:42.1398,172.8,55.5,32,32.12,60,20.09,51,3.69,3.66,0,32,32
2018-12-09 09:17:42.3898,172.8,55.5,32,32.12,60,20.11,63,50,50,0,32,32
2018-12-09 09:17:42.6398,172.8,55.5,32,32.12,60,20.22,67,29,28.8,0,32,32
2018-12-09 09:17:42.8898,172.8,55.5,32,32.12,60.1,20.12,52,3.69,3.66,0,32,32
2018-12-09 09:17:43.1398,172.8,55.5,32,32.12,60.1,20.13,6,28530,29,3.7,32,32
2018-12-09 09:17:43.3898,172.8,55.5,32,32.12,60,20.11,7,28520,28.8,3.7,32,32
2018-12-09 09:17:43.6398,172.8,55.5,32,32.12,60,20.11,1,721.5,38.5,26.5,32,32
2018-12-09 09:17:43.8898,172.8,55.5,32,32.12,60,20.14,2,721.3,39,27,32,32
2018-12-09 09:17:44.1398,172.8,55.5,32,32.12,60,20.14,61,724.1,718.8,0,32,32
2018-12-09 09:17:44.3898,172.8,55.5,32,32.12,60,20.12,62,425,425,0,32,32
2018-12-09 09:17:44.6398,172.8,55.5,32,32.12,60.1,20.13,64,43.1,43.5,0,32,32
2018-12-09 09:17:44.8898,172.8,55.5,32,32.12,60,20.13,3,721.5,38.5,25,32,32
2018-12-09 09:17:45.1398,172.8,55.5,32.25,32.12,60,20.12,4,721.3,39,25,32,32
2018-12-09 09:17:45.3898,172.8,55.5,32.25,32.12,60,20.12,65,28530,28530,0,32,32
2018-12-09 09:17:45.6398,172.8,55.5,32.25,32.12,60,20.12,66,4910,4910,0,32,32
2018-12-09 09:17:45.8898,172.8,55.5,32.25,32.12,60,20.12,1,721.5,38.5,26.5,32,32
2018-12-09 09:17:46.1398,172.8,55.5,32.25,32.12,60.1,20.13,2,721.3,39,27,32,32
2018-12-09 09:17:46.3898,172.8,55.5,32.25,32.12,60,20.12,65,28530,28520,0,32,32
2018-12-09 09:17:46.6398,172.8,55.5,32.25,32.12,60,20.13,51,3.69,3.66,0,32,32
2018-12-09 09:17:46.8898,172.8,55.5,32.25,32.12,60,20.12,63,50,50,0,32,32
2018-12-09 09:17:47.1398,172.8,55.5,32.25,32.12,60,20.13,67,29,28.8,0,32,32
2018-12-09 09:17:47.3898,172.8,55.5,32.25,32.12,60,20.13,52,3.69,3.66,0,32,32
2018-12-09 09:17:47.6398,172.8,55.5,32.25,32.12,60.1,20.13,6,28540,29,3.7,32,32
2018-12-09 09:17:47.8898,172.8,55.5,32.25,32.12,60.1,20.12,7,28520,28.8,3.7,32,32
2018-12-09 09:17:48.1398,172.8,55.5,32.25,32.12,60,20.13,1,721.5,38.5,26.5,32,32
2018-12-09 09:17:48.3898,172.8,55.5,32.25,32.12,60,20.13,2,721.5,39,27,32,32.5
2018-12-09 09:17:48.6398,172.8,55.5,32.25,32.12,60,20.12,61,724.3,718.9,0,32,32.5
2018-12-09 09:17:48.8898,172.8,55.5,32.25,32.12,60,20.12,62,425,425,0,32,32.5
2018-12-09 09:17:49.1398,172.8,55.5,32.25,32.12,60,20.13,64,43.1,43.6,0,32,32.5
2018-12-09 09:17:49.3899,172.8,55.6,32.25,32.18,60,20.13,3,721.6,38.5,25,32,32.5
2018-12-09 09:17:49.6399,172.8,55.6,32.25,32.18,60,20.12,4,721.5,39,25,32,32.5
2018-12-09 09:17:49.8899,172.8,55.6,32.25,32.18,60,20.13,65,28530,28510,0,32,32.5
2018-12-09 09:17:50.1399,172.8,55.8,32.25,32.29,60,20.13,66,4910,4910,0,32,32.5
2018-12-09 09:17:50.3899,172.8,55.8,32.25,32.29,60,20.13,1,721.6,38.5,26.5,32,32.5
2018-12-09 09:17:50.6399,172.8,55.8,32.25,32.29,60,20.13,2,721.5,39,27,32,32.5
2018-12-09 09:17:50.8899,172.8,55.8,32.25,32.29,60,20.09,65,28540,28510,0,32,32.5
2018-12-09 09:17:51.1399,172.8,55.8,32.25,32.29,60,20.12,51,3.69,3.66,0,32,32.5
2018-12-09 09:17:51.3899,172.8,55.8,32.25,32.29,60,20.12,63,50,50,0,32,32.5
2018-12-09 09:17:51.6399,172.8,55.8,32.25,32.29,60,20.13,67,29,28.8,0,32,32.5
2018-12-09 09:17:51.8899,172.8,55.8,32.25,32.29,60,20.13,52,3.69,3.66,0,32,32.5
2018-12-09 09:17:52.1399,172.8,55.8,32.25,32.29,60,20.13,6,28540,29,3.7,32,32.5
2018-12-09 09:17:52.3899,172.8,55.8,32.25,32.29,60,20.12,7,28510,28.8,3.7,32,32.5
2018-12-09 09:17:52.6399,172.8,55.8,32.25,32.29,60,20.13,1,721.6,38.5,26.5,32,32.5
2018-12-09 09:17:52.8899,172.8,55.8,32.25,32.29,60,20.12,2,721.5,39,27,32,32.5
2018-12-09 09:17:53.1399,172.8,55.8,32.25,32.29,60,20.13,61,724.2,718.9,0,32,32.5
2018-12-09 09:17:53.3899,172.8,55.8,32.25,32.29,60,20.12,62,425,425,0,32,32.5
2018-12-09 09:17:53.6399,172.8,55.8,32.25,32.29,60,20.13,64,43,43.5,0,32,32.5
2018-12-09 09:17:53.8899,172.8,55.8,32.25,32.29,60,20.12,3,721.6,38.5,25,32,32.5
2018-12-09 09:17:54.1399,172.8,55.8,32.25,32.29,60,20.13,4,721.5,39,25,32,32.5
2018-12-09 09:17:54.3899,172.8,55.8,32.25,32.29,60,20.13,65,28550,28510,0,32,32.5
2018-12-09 09:17:54.6399,172.8,55.8,32.25,32.29,60,20.12,66,4910,4910,0,32,32.5
2018-12-09 09:17:54.8899,172.8,55.8,32.25,32.29,60,20.12,1,721.6,38.5,26.5,32,32.5
2018-12-09 09:17:55.1398,172.8,55.8,32.25,32.29,60,20.12,2,721.5,39,27,32,32.5
2018-12-09 09:17:55.3899,172.8,55.8,32.25,32.29,60,20.12,65,28540,28500,0,32,32.5
2018-12-09 09:17:55.6399,172.8,55.8,32.25,32.29,60.1,20.12,51,3.69,3.67,0,32,32.5
2018-12-09 09:17:55.8899,172.8,55.8,32.25,32.29,60,20.12,63,50,50,0,32,32.5
2018-12-09 09:17:56.1399,172.8,55.8,32.25,32.29,60,20.12,67,29,28.8,0,32,32.5
2018-12-09 09:17:56.3899,172.8,55.8,32.25,32.29,60,20.13,52,3.69,3.66,0,32,32.5
2018-12-09 09:17:56.6399,172.8,55.8,32.25,32.29,60,20.13,6,28550,29,3.7,32,32.5
2018-12-09 09:17:56.8899,172.8,55.8,32.25,32.29,60,20.12,7,28510,28.8,3.7,32,32.5
2018-12-09 09:17:57.1399,172.8,55.8,32.25,32.29,60,20.13,1,721.7,38.5,26.5,32,32.5
2018-12-09 09:17:57.3899,172.8,55.8,32.25,32.29,60,20.13,2,721.6,39,27,32,32.5
2018-12-09 09:17:57.6399,172.8,55.8,32.25,32.29,60,20.14,61,724.3,719,0,32,32.5
2018-12-09 09:17:57.8899,172.8,55.8,32.25,32.29,60,20.13,62,425,425,0,32,32.5
2018-12-09 09:17:58.1399,172.8,55.8,32.25,32.29,60,20.13,64,43.1,43.5,0,32,32.5
2018-12-09 09:17:58.3899,172.8,55.8,32.5,32.29,60,20.12,3,721.7,38.5,25,32,32.5
2018-12-09 09:17:58.6399,172.8,55.8,32.5,32.29,60,20.12,4,721.6,39,25,32,32.5
2018-12-09 09:17:58.8899,172.8,55.8,32.5,32.29,60,20.12,65,28550,28500,0,32,32.5
2018-12-09 09:17:59.1399,172.8,55.8,32.5,32.29,60,20.12,66,4910,4910,0,32,32.5
2018-12-09 09:17:59.3899,172.8,55.8,32.5,32.29,60,20.13,1,721.7,38.5,26.5,32,32.5
2018-12-09 09:17:59.6399,172.8,55.8,32.5,32.29,60,20.13,2,721.6,39,27,32,32.5
