Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:17:59.8899,172.8,55.8,32.5,32.29,60,20.11,65,28540,28500,0,32,32.5
2018-12-09 09:18:00.1399,172.8,55.8,32.5,32.29,60,20.12,51,3.69,3.67,0,32,32.5
2018-12-09 09:18:00.3899,172.8,55.8,32.5,32.29,60,20.13,63,50,50,0,32,32.5
2018-12-09 09:18:00.6399,172.8,55.8,32.5,32.29,60,20.13,67,29,28.8,0,32,32.5
2018-12-09 09:18:00.8899,172.8,55.8,32.5,32.29,60,20.1,52,3.69,3.66,0,32,32.5
2018-12-09 09:18:01.1400,172.8,55.8,32.5,32.29,60,20.12,6,28540,29,3.7,32,32.5
2018-12-09 09:18:01.3900,172.8,55.8,32.5,32.29,60,20.12,7,28510,28.8,3.7,32,32.5
2018-12-09 09:18:01.6400,172.8,55.8,32.5,32.29,60,20.12,1,721.7,38.5,26.5,32,32.5
2018-12-09 09:18:01.8900,172.8,55.9,32.5,32.35,60,20.12,2,721.6,39,27,32,32.5
2018-12-09 09:18:02.1400,172.8,55.9,32.5,32.35,60,20.13,61,724.4,719.1,0,32,32.5
2018-12-09 09:18:02.3900,172.8,55.9,32.5,32.35,60,20.12,62,425,425,0,32,32.5
2018-12-09 09:18:02.6400,172.8,55.9,32.5,32.35,60,20.13,64,43.1,43.5,0,32,32.5
2018-12-09 09:18:02.8900,172.8,55.9,32.5,32.35,60,20.13,3,721.9,38.5,25,32.5,32.5
2018-12-09 09:18:03.1400,172.8,55.9,32.5,32.35,60,20.11,4,721.7,39,25,32.5,32.5
2018-12-09 09:18:03.3900,172.8,55.9,32.5,32.35,60.1,20.11,65,28530,28500,0,32.5,32.5
2018-12-09 09:18:03.6400,172.8,55.9,32.5,32.35,60,20.12,66,4910,4910,0,32.5,32.5
2018-12-09 09:18:03.8900,172.8,55.9,32.5,32.35,59.9,20.13,1,721.9,38.5,26.5,32.5,32.5
2018-12-09 09:18:04.1400,172.8,55.9,32.5,32.35,60,20.13,2,721.7,39,27,32.5,32.5
2018-12-09 09:18:04.3900,172.8,55.9,32.5,32.35,60,20.12,65,28530,28500,0,32.5,32.5
2018-12-09 09:18:04.6400,172.8,55.9,32.5,32.35,60,20.12,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:04.8900,172.8,55.9,32.5,32.35,60,20.13,63,50,50,0,32.5,32.5
2018-12-09 09:18:05.1400,172.8,55.9,32.5,32.35,60,20.11,67,29,28.8,0,32.5,32.5
2018-12-09 09:18:05.3901,172.8,55.9,32.5,32.35,60,20.12,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:05.6401,172.8,55.9,32.5,32.35,60,20.12,6,28530,29,3.7,32.5,32.5
2018-12-09 09:18:05.8901,172.8,55.9,32.5,32.35,60,20.12,7,28510,28.8,3.7,32.5,32.5
2018-12-09 09:18:06.1401,172.8,55.9,32.5,32.35,60,20.13,1,721.9,38.5,26.5,32.5,32.5
2018-12-09 09:18:06.3901,172.8,55.9,32.5,32.35,60,20.14,2,721.7,39,27,32.5,32.5
2018-12-09 09:18:06.6400,172.8,55.9,32.5,32.35,60,20.13,61,724.5,719.1,0,32.5,32.5
2018-12-09 09:18:06.8900,172.8,55.9,32.5,32.35,60,20.14,62,425,425,0,32.5,32.5
2018-12-09 09:18:07.1400,172.8,55.9,32.5,32.35,60,20.12,64,43.1,43.6,0,32.5,32.5
2018-12-09 09:18:07.3900,172.8,55.9,32.5,32.35,60,20.15,3,721.9,38.5,25,32.5,32.5
2018-12-09 09:18:07.6400,172.8,55.9,32.5,32.35,60,20.12,4,721.7,39,25,32.5,32.5
2018-12-09 09:18:07.8900,172.8,56,32.5,32.41,60.1,20.12,65,28530,28510,0,32.5,32.5
2018-12-09 09:18:08.1400,172.8,56,32.5,32.41,60.1,20.13,66,4900,4900,0,32.5,32.5
2018-12-09 09:18:08.3900,172.8,56,32.5,32.41,60,20.11,1,721.9,38.5,26.5,32.5,32.5
2018-12-09 09:18:08.6400,172.8,56,32.5,32.41,60,20.12,2,721.7,39,27,32.5,32.5
2018-12-09 09:18:08.8900,172.8,56,32.5,32.41,60,20.13,65,28530,28510,0,32.5,32.5
2018-12-09 09:18:09.1401,172.8,56,32.5,32.41,60,20.12,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:09.3901,172.8,56,32.5,32.41,60,20.13,63,50,50,0,32.5,32.5
2018-12-09 09:18:09.6402,172.8,56,32.5,32.41,60,20.12,67,29,28.8,0,32.5,32.5
2018-12-09 09:18:09.8901,172.8,56,32.5,32.41,60,20.12,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:10.1401,172.8,56,32.5,32.41,60,20.12,6,28530,29,3.7,32.5,32.5
2018-12-09 09:18:10.3901,172.8,56,32.5,32.41,60,20.12,7,28520,28.8,3.7,32.5,32.5
2018-12-09 09:18:10.6401,172.8,56,32.5,32.41,60,20.13,1,722,38.5,26.5,32.5,32.5
2018-12-09 09:18:10.8901,172.8,56,32.5,32.41,60,20.13,2,721.9,39,27,32.5,32.5
2018-12-09 09:18:11.1401,172.8,56,32.5,32.41,60,20.13,61,724.5,719.3,0,32.5,32.5
2018-12-09 09:18:11.3901,172.8,56,32.5,32.41,60,20.13,62,425,425,0,32.5,32.5
2018-12-09 09:18:11.6401,172.8,56,32.5,32.41,60,20.12,64,43,43.5,0,32.5,32.5
2018-12-09 09:18:11.8901,172.8,56,32.5,32.41,60,20.13,3,722,38.5,25,32.5,32.5
2018-12-09 09:18:12.1401,172.8,56,32.5,32.41,60,20.12,4,721.9,39,25,32.5,32.5
2018-12-09 09:18:12.3901,172.8,56,32.5,32.41,60,20.12,65,28530,28520,0,32.5,32.5
2018-12-09 09:18:12.6401,172.8,56,32.5,32.41,60,20.12,66,4900,4900,0,32.5,32.5
2018-12-09 09:18:12.8901,172.8,56,32.5,32.41,60,20.14,1,722,38.5,26.5,32.5,32.5
2018-12-09 09:18:13.1401,172.8,56,32.5,32.41,60,20.1,2,721.9,39,27,32.5,32.5
2018-12-09 09:18:13.3901,172.8,56,32.5,32.41,60,20.12,65,28530,28520,0,32.5,32.5
2018-12-09 09:18:13.6401,172.8,56,32.5,32.41,60,20.13,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:13.8901,172.8,56,32.5,32.41,60,20.14,63,50,50,0,32.5,32.5
2018-12-09 09:18:14.1401,172.8,56,32.5,32.41,60,20.13,67,29,28.8,0,32.5,32.5
2018-12-09 09:18:14.3901,172.8,56,32.5,32.41,60.1,20.14,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:14.6401,172.8,56,32.5,32.41,60,20.14,6,28530,29,3.7,32.5,32.5
2018-12-09 09:18:14.8901,172.8,56,32.5,32.41,60,20.11,7,28520,28.8,3.7,32.5,32.5
2018-12-09 09:18:15.1401,172.8,56,32.5,32.41,60,20.12,1,722,38.5,26.5,32.5,32.5
2018-12-09 09:18:15.3901,172.8,56,32.5,32.41,60,20.12,2,721.9,39,27,32.5,32.5
2018-12-09 09:18:15.6402,172.8,56,32.5,32.41,60,20.12,61,724.7,719.3,0,32.5,32.5
2018-12-09 09:18:15.8902,172.8,56,32.5,32.41,60,20.13,62,425,425,0,32.5,32.5
2018-12-09 09:18:16.1402,172.8,56,32.5,32.41,60,20.13,64,43.1,43.6,0,32.5,32.5
2018-12-09 09:18:16.3901,172.8,56.1,32.5,32.47,60,20.12,3,722,38.5,25,32.5,32.5
2018-12-09 09:18:16.6401,172.8,56.1,32.5,32.47,60,20.12,4,721.9,39,25,32.5,32.5
2018-12-09 09:18:16.8901,172.8,56.1,32.5,32.47,60,20.13,65,28530,28520,0,32.5,32.5
2018-12-09 09:18:17.1401,172.8,56.1,32.5,32.47,60,20.14,66,4900,4900,0,32.5,32.5
2018-12-09 09:18:17.3901,172.8,56.1,32.5,32.47,60.1,20.11,1,722.3,38.5,26.5,32.5,32.5
2018-12-09 09:18:17.6401,172.8,56.1,32.5,32.47,60,20.11,2,722.1,39,27,32.5,32.5
2018-12-09 09:18:17.8901,172.8,56.1,32.5,32.47,60,20.14,65,28530,28530,0,32.5,32.5
2018-12-09 09:18:18.1401,172.8,56.1,32.5,32.47,60,20.11,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:18.3901,172.8,56.1,32.5,32.47,60,20.13,63,50,50,0,32.5,32.5
2018-12-09 09:18:18.6401,172.8,56.1,32.5,32.47,60,20.12,67,29.1,28.8,0,32.5,32.5
2018-12-09 09:18:18.8901,172.8,56.1,32.5,32.47,60,20.12,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:19.1401,172.8,56.1,32.5,32.47,60.1,20.11,6,28530,29.1,3.7,32.5,32.5
2018-12-09 09:18:19.3901,172.8,56.1,32.5,32.47,60,20.15,7,28530,28.8,3.7,32.5,32.5
2018-12-09 09:18:19.6401,172.8,56.1,32.5,32.47,60,20.13,1,722.3,38.5,26.5,32.5,32.5
2018-12-09 09:18:19.8901,172.8,56.1,32.5,32.47,60,20.12,2,722.1,39,27,32.5,32.5
2018-12-09 09:18:20.1401,172.8,56.1,32.5,32.47,60,20.13,61,724.8,719.5,0,32.5,32.5
2018-12-09 09:18:20.3902,172.8,56.1,32.5,32.47,60,20.12,62,425,425,0,32.5,32.5
2018-12-09 09:18:20.6402,172.8,56.1,32.5,32.47,60,20.12,64,43.1,43.5,0,32.5,32.5
2018-12-09 09:18:20.8902,172.8,56.1,32.5,32.47,60,20.12,3,722.3,38.5,25,32.5,32.5
2018-12-09 09:18:21.1402,172.8,56.1,32.5,32.47,60,20.13,4,722.1,39,25,32.5,32.5
2018-12-09 09:18:21.3902,172.8,56.1,32.5,32.47,60,20.12,65,28530,28530,0,32.5,32.5
2018-12-09 09:18:21.6402,172.8,56.1,32.5,32.47,60,20.12,66,4900,4900,0,32.5,32.5
2018-12-09 09:18:21.8902,172.8,56.1,32.5,32.47,60,20.13,1,722.3,38.5,26.5,32.5,32.5
2018-12-09 09:18:22.1402,172.8,56.1,32.5,32.47,60.1,20.13,2,722.1,39,27,32.5,32.5
2018-12-09 09:18:22.3902,172.8,56.1,32.5,32.47,60.1,20.13,65,28540,28540,0,32.5,32.5
2018-12-09 09:18:22.6402,172.8,56.1,32.5,32.47,60,20.13,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:22.8902,172.8,56.1,32.5,32.47,60,20.12,63,50,50,0,32.5,32.5
2018-12-09 09:18:23.1402,172.8,56.1,32.5,32.47,60,20.13,67,29.1,28.8,0,32.5,32.5
2018-12-09 09:18:23.3902,172.8,56.1,32.5,32.47,60,20.12,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:23.6402,172.8,56.1,32.5,32.47,60,20.13,6,28530,29.1,3.7,32.5,32.5
2018-12-09 09:18:23.8902,172.8,56.1,32.5,32.47,60,20.13,7,28530,28.8,3.7,32.5,32.5
2018-12-09 09:18:24.1402,172.8,56.1,32.5,32.47,60,20.12,1,722.3,38.5,26.5,32.5,32.5
2018-12-09 09:18:24.3903,172.8,56.1,32.5,32.47,60,20.12,2,722.1,39,27,32.5,32.5
2018-12-09 09:18:24.6403,172.8,56.1,32.5,32.47,60,20.12,61,724.8,719.6,0,32.5,32.5
2018-12-09 09:18:24.8903,172.8,56.1,32.5,32.47,60,20.12,62,425,425,0,32.5,32.5
2018-12-09 09:18:25.1403,172.8,56.1,32.5,32.47,60,20.12,64,43.2,43.6,0,32.5,32.5
2018-12-09 09:18:25.3903,172.8,56.1,32.5,32.47,60,20.12,3,722.5,38.5,25,32.5,32.5
2018-12-09 09:18:25.6402,172.8,56.1,32.5,32.47,60,20.12,4,722.2,39,25,32.5,32.5
2018-12-09 09:18:25.8902,172.8,56.1,32.5,32.47,60,20.12,65,28530,28530,0,32.5,32.5
2018-12-09 09:18:26.1402,172.8,56.1,32.5,32.47,60,20.13,66,4900,4900,0,32.5,32.5
2018-12-09 09:18:26.3902,172.8,56.1,32.5,32.47,60,20.12,1,722.5,38.5,26.5,32.5,32.5
2018-12-09 09:18:26.6402,172.8,56.1,32.5,32.47,60,20.13,2,722.2,39,27,32.5,32.5
2018-12-09 09:18:26.8902,172.8,56.1,32.5,32.47,60,20.12,65,28530,28530,0,32.5,32.5
2018-12-09 09:18:27.1402,172.8,56.1,32.5,32.47,60,20.12,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:27.3902,172.8,56.1,32.5,32.47,60,20.14,63,50,50,0,32.5,32.5
2018-12-09 09:18:27.6403,172.8,56.1,32.5,32.47,60,20.13,67,29.1,28.8,0,32.5,32.5
2018-12-09 09:18:27.8903,172.8,56.1,32.5,32.47,60,20.13,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:28.1403,172.8,56.1,32.5,32.47,60,20.12,6,28530,29.1,3.7,32.5,32.5
2018-12-09 09:18:28.3903,172.8,56.1,32.5,32.47,60,20.12,7,28530,28.8,3.7,32.5,32.5
2018-12-09 09:18:28.6403,172.8,56.1,32.5,32.47,60,20.15,1,722.5,38.5,26.5,32.5,32.5
2018-12-09 09:18:28.8903,172.8,56.2,32.5,32.52,60,20.13,2,722.2,39,27,32.5,32.5
2018-12-09 09:18:29.1403,172.8,56.2,32.5,32.52,60,20.13,61,725.1,719.6,0,32.5,32.5
2018-12-09 09:18:29.3903,172.8,56.2,32.5,32.52,60,20.12,62,425,425,0,32.5,32.5
2018-12-09 09:18:29.6403,172.8,56.2,32.5,32.52,60,20.12,64,43,43.5,0,32.5,32.5
2018-12-09 09:18:29.8903,172.8,56.2,32.5,32.52,60,20.11,3,722.5,38.5,25,32.5,32.5
2018-12-09 09:18:30.1403,172.8,56.2,32.5,32.52,60,20.1,4,722.2,39,25,32.5,32.5
2018-12-09 09:18:30.3903,172.8,56.2,32.5,32.52,60,20.12,65,28530,28530,0,32.5,32.5
2018-12-09 09:18:30.6403,172.8,56.2,32.5,32.52,60,20.12,66,4900,4900,0,32.5,32.5
2018-12-09 09:18:30.8903,172.8,56.2,32.5,32.52,60,20.13,1,722.5,38.5,26.5,32.5,32.5
2018-12-09 09:18:31.1403,172.8,56.2,32.5,32.52,60,20.12,2,722.2,39,27,32.5,32.5
2018-12-09 09:18:31.3903,172.8,56.2,32.5,32.52,60,20.12,65,28540,28530,0,32.5,32.5
2018-12-09 09:18:31.6403,172.8,56.2,32.5,32.52,60.1,20.13,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:31.8903,172.8,56.2,32.5,32.52,60,20.12,63,50,50,0,32.5,32.5
2018-12-09 09:18:32.1403,172.8,56.2,32.5,32.52,60,20.12,67,29.1,28.8,0,32.5,32.5
2018-12-09 09:18:32.3903,172.8,56.2,32.5,32.52,60,20.12,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:32.6403,172.8,56.2,32.5,32.52,60,20.12,6,28530,29.1,3.7,32.5,32.5
2018-12-09 09:18:32.8903,172.8,56.2,32.5,32.52,60,20.13,7,28530,28.8,3.7,32.5,32.5
2018-12-09 09:18:33.1403,172.8,56.2,32.5,32.52,60,20.12,1,722.6,38.5,26.5,32.5,32.5
2018-12-09 09:18:33.3903,172.8,56.2,32.5,32.52,60,20.13,2,722.5,39,27,32.5,32.5
2018-12-09 09:18:33.6403,172.8,56.2,32.5,32.52,60,20.12,61,725,719.6,0,32.5,32.5
2018-12-09 09:18:33.8903,172.8,56.2,32.5,32.52,60,20.13,62,425,425,0,32.5,32.5
2018-12-09 09:18:34.1403,172.8,56.3,32.5,32.58,60,20.13,64,43.1,43.6,0,32.5,32.5
2018-12-09 09:18:34.3903,172.8,56.3,32.5,32.58,60,20.1,3,722.6,38.5,25,32.5,32.5
2018-12-09 09:18:34.6403,172.8,56.3,32.5,32.58,60.1,20.12,4,722.5,39,25,32.5,32.5
2018-12-09 09:18:34.8903,172.8,56.3,32.5,32.58,60,20.14,65,28530,28530,0,32.5,32.5
2018-12-09 09:18:35.1403,172.8,56.3,32.5,32.58,60,20.13,66,4900,4900,0,32.5,32.5
2018-12-09 09:18:35.3903,172.8,56.3,32.5,32.58,60,20.13,1,722.6,38.5,26.5,32.5,32.5
2018-12-09 09:18:35.6403,172.8,56.3,32.5,32.58,60,20.11,2,722.5,39,27,32.5,32.5
2018-12-09 09:18:35.8903,172.8,56.3,32.5,32.58,60,20.12,65,28530,28530,0,32.5,32.5
2018-12-09 09:18:36.1403,172.8,56.3,32.5,32.58,60.1,20.13,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:36.3903,172.8,56.3,32.5,32.58,60,20.13,63,50,50,0,32.5,32.5
2018-12-09 09:18:36.6403,172.8,56.3,32.5,32.58,60.1,20.13,67,29.1,28.8,0,32.5,32.5
2018-12-09 09:18:36.8904,172.8,56.3,32.5,32.58,60,20.1,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:37.1404,172.8,56.3,32.5,32.58,60,20.13,6,28530,29.1,3.7,32.5,32.5
2018-12-09 09:18:37.3904,172.8,56.3,32.5,32.58,60,20.13,7,28530,28.8,3.7,32.5,32.5
2018-12-09 09:18:37.6404,172.8,56.3,32.5,32.58,60,20.13,1,722.6,38.5,26.5,32.5,32.5
2018-12-09 09:18:37.8904,172.8,56.3,32.5,32.58,60,20.11,2,722.5,39,27,32.5,32.5
2018-12-09 09:18:38.1404,172.8,56.3,32.5,32.58,60,20.13,61,725,719.8,0,32.5,32.5
2018-12-09 09:18:38.3903,172.8,56.3,32.5,32.58,60,20.15,62,425,425,0,32.5,32.5
2018-12-09 09:18:38.6403,172.8,56.3,32.5,32.58,60,20.13,64,43.1,43.6,0,32.5,32.5
2018-12-09 09:18:38.8903,172.8,56.3,32.5,32.58,60,20.13,3,722.6,38.5,25,32.5,32.5
2018-12-09 09:18:39.1404,172.8,56.4,32.5,32.64,60.1,20.13,4,722.6,39,25,32.5,32.5
2018-12-09 09:18:39.3904,172.8,56.4,32.5,32.64,60.1,20.12,65,28530,28530,0,32.5,32.5
2018-12-09 09:18:39.6404,172.8,56.4,32.5,32.64,60,20.12,66,4900,4900,0,32.5,32.5
2018-12-09 09:18:39.8904,172.8,56.4,32.5,32.64,60,20.13,1,722.8,38.5,26.5,32.5,32.5
2018-12-09 09:18:40.1404,172.8,56.4,32.5,32.64,60,20.11,2,722.6,39,27,32.5,32.5
2018-12-09 09:18:40.3904,172.8,56.4,32.5,32.64,60,20.12,65,28530,28530,0,32.5,32.5
2018-12-09 09:18:40.6403,172.8,56.4,32.5,32.64,60,20.14,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:40.8904,172.8,56.4,32.5,32.64,60,20.13,63,50,50,0,32.5,32.5
2018-12-09 09:18:41.1404,172.8,56.4,32.5,32.64,60,20.12,67,29.1,28.8,0,32.5,32.5
2018-12-09 09:18:41.3904,172.8,56.4,32.5,32.64,60,20.13,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:41.6404,172.8,56.4,32.5,32.64,60,20.13,6,28530,29.1,3.7,32.5,32.5
2018-12-09 09:18:41.8904,172.8,56.4,32.5,32.64,60,20.12,7,28530,28.8,3.7,32.5,32.5
2018-12-09 09:18:42.1404,172.8,56.5,32.75,32.7,60,20.13,1,722.8,38.5,26.5,32.5,32.5
2018-12-09 09:18:42.3904,172.8,56.5,32.75,32.7,60.1,20.12,2,722.6,39,27,32.5,32.5
2018-12-09 09:18:42.6404,172.8,56.5,32.75,32.7,60,20.13,61,725.2,719.8,0,32.5,32.5
2018-12-09 09:18:42.8904,172.8,56.5,32.75,32.7,60,20.12,62,425,425,0,32.5,32.5
2018-12-09 09:18:43.1404,172.8,56.5,32.75,32.7,60,20.12,64,43.1,43.6,0,32.5,32.5
2018-12-09 09:18:43.3904,172.8,56.5,32.75,32.7,60,20.12,3,722.8,38.5,25,32.5,32.5
2018-12-09 09:18:43.6404,172.8,56.5,32.75,32.7,60,20.09,4,722.6,39,25,32.5,32.5
2018-12-09 09:18:43.8904,172.8,56.5,32.75,32.7,60.1,20.12,65,28530,28520,0,32.5,32.5
2018-12-09 09:18:44.1404,172.8,56.5,32.75,32.7,60,20.12,66,4900,4900,0,32.5,32.5
2018-12-09 09:18:44.3904,172.8,56.5,32.75,32.7,60,20.12,1,722.8,38.5,26.5,32.5,32.5
2018-12-09 09:18:44.6404,172.8,56.5,32.75,32.7,60,20.12,2,722.6,39,27,32.5,32.5
2018-12-09 09:18:44.8904,172.8,56.5,32.75,32.7,60,20.13,65,28530,28510,0,32.5,32.5
2018-12-09 09:18:45.1404,172.8,56.5,32.75,32.7,60,20.1,51,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:45.3904,172.8,56.5,32.75,32.7,60.1,20.13,63,50,50,0,32.5,32.5
2018-12-09 09:18:45.6404,172.8,56.5,32.75,32.7,60.1,20.12,67,29.1,28.8,0,32.5,32.5
2018-12-09 09:18:45.8904,172.8,56.5,32.75,32.7,60,20.12,52,3.69,3.67,0,32.5,32.5
2018-12-09 09:18:46.1404,172.8,56.5,32.75,32.7,60,20.13,6,28540,29.1,3.7,32.5,32.5
2018-12-09 09:18:46.3904,172.8,56.5,32.75,32.7,60,20.13,7,28520,28.8,3.7,32.5,33
2018-12-09 09:18:46.6404,172.8,56.5,32.75,32.7,60,20.13,1,722.8,38.5,26.5,32.5,33
2018-12-09 09:18:46.8904,172.8,56.5,32.75,32.7,60.1,20.12,2,722.6,39,27,32.5,33
2018-12-09 09:18:47.1404,172.8,56.5,32.75,32.7,60,20.11,61,725.2,719.8,0,32.5,33
2018-12-09 09:18:47.3904,172.8,56.5,32.75,32.7,60,20.13,62,425,425,0,32.5,33
2018-12-09 09:18:47.6405,172.8,56.5,32.75,32.7,60,20.13,64,43,43.5,0,32.5,33
2018-12-09 09:18:47.8905,172.8,56.5,32.75,32.7,60,20.13,3,722.8,38.5,25,32.5,33
2018-12-09 09:18:48.1405,172.8,56.5,32.75,32.7,60,20.12,4,722.6,39,25,32.5,33
2018-12-09 09:18:48.3905,172.8,56.5,32.75,32.7,60,20.12,65,28540,28510,0,32.5,33
2018-12-09 09:18:48.6405,172.8,56.5,32.75,32.7,60.1,20.12,66,4900,4900,0,32.5,33
2018-12-09 09:18:48.8905,172.8,56.5,32.75,32.7,60,20.12,1,722.8,38.5,26.5,32.5,33
2018-12-09 09:18:49.1405,172.8,56.5,32.75,32.7,60,20.14,2,722.6,39,27,32.5,33
2018-12-09 09:18:49.3905,172.8,56.5,32.75,32.7,60,20.12,65,28550,28510,0,32.5,33
2018-12-09 09:18:49.6405,172.8,56.5,32.75,32.7,60,20.13,51,3.69,3.67,0,32.5,33
2018-12-09 09:18:49.8905,172.8,56.5,32.75,32.7,60,20.12,63,50,50,0,32.5,33
2018-12-09 09:18:50.1405,172.8,56.5,32.75,32.7,60.1,20.14,67,29.1,28.8,0,32.5,33
2018-12-09 09:18:50.3905,172.8,56.5,32.75,32.7,60,20.14,52,3.69,3.67,0,32.5,33
2018-12-09 09:18:50.6405,172.8,56.5,32.75,32.7,60,20.13,6,28540,29.1,3.7,32.5,33
2018-12-09 09:18:50.8905,172.8,56.5,32.75,32.7,60,20.13,7,28500,28.8,3.7,32.5,33
2018-12-09 09:18:51.1405,172.8,56.5,32.75,32.7,60,20.13,1,722.8,38.5,26.5,32.5,33
2018-12-09 09:18:51.3905,172.8,56.5,32.75,32.7,60,20.13,2,722.6,39,27,32.5,33
2018-12-09 09:18:51.6405,172.8,56.5,32.75,32.7,60,20.12,61,725.3,720,0,32.5,33
2018-12-09 09:18:51.8905,172.8,56.5,32.75,32.7,60,20.13,62,425,425,0,32.5,33
2018-12-09 09:18:52.1405,172.8,56.5,33,32.7,60,20.12,64,43.2,43.6,0,32.5,33
2018-12-09 09:18:52.3905,172.8,56.5,33,32.7,60,20.12,3,722.8,38.5,25,32.5,33
2018-12-09 09:18:52.6405,172.8,56.5,33,32.7,60,20.12,4,722.6,39,25,32.5,33
2018-12-09 09:18:52.8905,172.8,56.5,33,32.7,60,20.14,65,28540,28510,0,32.5,33
2018-12-09 09:18:53.1405,172.8,56.5,33,32.7,60,20.12,66,4910,4910,0,32.5,33
2018-12-09 09:18:53.3905,172.8,56.5,33,32.7,60,20.13,1,722.8,38.5,26.5,32.5,33
2018-12-09 09:18:53.6405,172.8,56.5,33,32.7,60,20.13,2,722.7,39,27,33,33
2018-12-09 09:18:53.8905,172.8,56.5,33,32.7,60,20.13,65,28540,28510,0,33,33
2018-12-09 09:18:54.1405,172.8,56.5,33,32.7,60,20.13,51,3.69,3.67,0,33,33
2018-12-09 09:18:54.3905,172.8,56.5,33,32.7,60,20.11,63,50,50,0,33,33
2018-12-09 09:18:54.6405,172.8,56.5,33,32.7,60,20.13,67,29.1,28.8,0,33,33
2018-12-09 09:18:54.8905,172.8,56.6,33,32.75,60,20.12,52,3.7,3.67,0,33,33
2018-12-09 09:18:55.1405,172.8,56.6,33,32.75,60,20.13,6,28540,29.1,3.7,33,33
2018-12-09 09:18:55.3905,172.8,56.6,33,32.75,60,20.13,7,28510,28.8,3.7,33,33
2018-12-09 09:18:55.6405,172.8,56.6,33,32.75,60,20.13,1,723,38.5,26.5,33,33
2018-12-09 09:18:55.8905,172.8,56.6,33,32.75,60,20.13,2,722.7,39,27,33,33
2018-12-09 09:18:56.1406,172.8,56.6,33,32.75,60,20.12,61,725.4,720.1,0,33,33
2018-12-09 09:18:56.3906,172.8,56.6,33,32.75,60,20.12,62,425,425,0,33,33
2018-12-09 09:18:56.6407,172.8,56.6,33,32.75,60,20.1,64,43.1,43.5,0,33,33
2018-12-09 09:18:56.8907,172.8,56.6,33,32.75,60,20.14,3,723,38.5,25,33,33
2018-12-09 09:18:57.1407,172.8,56.6,33,32.75,60,20.12,4,722.7,39,25,33,33
2018-12-09 09:18:57.3906,172.8,56.6,33,32.75,60,20.13,65,28530,28510,0,33,33
2018-12-09 09:18:57.6406,172.8,56.6,33,32.75,60,20.13,66,4910,4920,0,33,33
2018-12-09 09:18:57.8905,172.8,56.6,33,32.75,60,20.11,1,723,38.5,26.5,33,33
2018-12-09 09:18:58.1405,172.8,56.6,33,32.75,60,20.14,2,722.7,39,27,33,33
2018-12-09 09:18:58.3905,172.8,56.6,33,32.75,60,20.12,65,28530,28510,0,33,33
2018-12-09 09:18:58.6405,172.8,56.6,33,32.75,60,20.12,51,3.69,3.67,0,33,33
2018-12-09 09:18:58.8905,172.8,56.6,33,32.75,60,20.12,63,50,50,0,33,33
2018-12-09 09:18:59.1405,172.8,56.6,33,32.75,60,20.12,67,29.1,28.8,0,33,33
2018-12-09 09:18:59.3906,172.8,56.6,33,32.75,60.1,20.12,52,3.7,3.67,0,33,33
2018-12-09 09:18:59.6406,172.8,56.6,33,32.75,60,20.13,6,28530,29.1,3.7,33,33
2018-12-09 09:18:59.8906,172.8,56.6,33,32.75,60,20.12,7,28510,28.8,3.7,33,33
2018-12-09 09:19:00.1406,172.8,56.8,33,32.87,60,20.17,1,723,38.5,26.5,33,33
2018-12-09 09:19:00.3906,172.8,56.8,33,32.87,60,20.12,2,722.7,39,27,33,33
2018-12-09 09:19:00.6406,172.8,56.8,33,32.87,60,20.12,61,725.6,720.3,0,33,33
2018-12-09 09:19:00.8906,172.8,56.8,33,32.87,60,20.12,62,425,425,0,33,33
2018-12-09 09:19:01.1406,172.8,56.8,33,32.87,60,20.13,64,43.1,43.6,0,33,33
2018-12-09 09:19:01.3906,172.8,56.8,33,32.87,60,20.14,3,723.2,38.5,25,33,33
2018-12-09 09:19:01.6406,172.8,56.8,33,32.87,60,20.12,4,722.9,39,25,33,33
2018-12-09 09:19:01.8906,172.8,56.8,33,32.87,60,20.12,65,28530,28510,0,33,33
2018-12-09 09:19:02.1406,172.8,56.8,33,32.87,60,20.12,66,4920,4920,0,33,33
2018-12-09 09:19:02.3906,172.8,56.8,33,32.87,60,20.12,1,723.2,38.5,26.5,33,33
2018-12-09 09:19:02.6406,172.8,56.8,33,32.87,60,20.12,2,722.9,39,27,33,33
2018-12-09 09:19:02.8906,172.8,56.8,33,32.87,60,20.13,65,28530,28520,0,33,33
2018-12-09 09:19:03.1406,172.8,56.8,33,32.87,60,20.12,51,3.7,3.67,0,33,33
2018-12-09 09:19:03.3906,172.8,56.8,33,32.87,60,20.12,63,50,50,0,33,33
2018-12-09 09:19:03.6406,172.8,56.8,33,32.87,60,20.12,67,29.1,28.8,0,33,33
2018-12-09 09:19:03.8906,172.8,56.8,33,32.87,60,20.12,52,3.7,3.67,0,33,33
2018-12-09 09:19:04.1406,172.8,57,33,32.99,60,20.13,6,28530,29.1,3.7,33,33
2018-12-09 09:19:04.3906,172.8,57,33,32.99,60,20.13,7,28510,28.8,3.7,33,33
2018-12-09 09:19:04.6406,172.8,57,33,32.99,60,20.11,1,723.2,38.5,26.5,33,33
2018-12-09 09:19:04.8906,172.8,57,33,32.99,60,20.12,2,722.9,39,27,33,33
2018-12-09 09:19:05.1406,172.8,57,33,32.99,60,20.11,61,725.7,720.3,0,33,33
2018-12-09 09:19:05.3906,172.8,57,33,32.99,60,20.13,62,425,425,0,33,33
2018-12-09 09:19:05.6406,172.8,57,33,32.99,60,20.12,64,43.1,43.6,0,33,33
2018-12-09 09:19:05.8906,172.8,57,33,32.99,60,20.12,3,723.2,38.5,25,33,33
2018-12-09 09:19:06.1406,172.8,57,33,32.99,60,20.11,4,722.9,39,25,33,33
2018-12-09 09:19:06.3906,172.8,57,33,32.99,60,20.12,65,28530,28520,0,33,33
2018-12-09 09:19:06.6406,172.8,57,33,32.99,60,20.12,66,4910,4910,0,33,33
2018-12-09 09:19:06.8907,172.8,57,33,32.99,60,20.13,1,723.2,38.5,26.5,33,33
2018-12-09 09:19:07.1407,172.8,57,33,32.99,60.1,20.12,2,722.9,39,27,33,33
2018-12-09 09:19:07.3907,172.8,57,33,32.99,60,20.11,65,28530,28520,0,33,33
2018-12-09 09:19:07.6407,172.8,57,33,32.99,60,20.13,51,3.7,3.67,0,33,33
2018-12-09 09:19:07.8907,172.8,57,33,32.99,60,20.12,63,50,50,0,33,33
2018-12-09 09:19:08.1407,172.8,57.1,33,33.04,60,20.12,67,29.1,28.8,0,33,33
2018-12-09 09:19:08.3907,172.8,57.1,33,33.04,60,20.12,52,3.7,3.67,0,33,33
2018-12-09 09:19:08.6407,172.8,57.1,33,33.04,60,20.13,6,28530,29.1,3.7,33,33
2018-12-09 09:19:08.8907,172.8,57.1,33,33.04,60,20.12,7,28520,28.8,3.7,33,33
2018-12-09 09:19:09.1407,172.8,57.1,33,33.04,60,20.15,1,723.4,38.5,26.5,33,33
2018-12-09 09:19:09.3907,172.8,57.1,33,33.04,60,20.13,2,723.1,39,27,33,33
2018-12-09 09:19:09.6407,172.8,57.1,33,33.04,60,20.13,61,725.7,720.3,0,33,33
2018-12-09 09:19:09.8907,172.8,57.1,33,33.04,60,20.13,62,425,425,0,33,33
2018-12-09 09:19:10.1407,172.8,57.1,33,33.04,60,20.11,64,43,43.5,0,33,33
2018-12-09 09:19:10.3907,172.8,57.1,33,33.04,60,20.12,3,723.4,38.5,25,33,33
2018-12-09 09:19:10.6407,172.8,57.1,33,33.04,60,20.13,4,723.1,39,25,33,33
2018-12-09 09:19:10.8907,172.8,57.1,33,33.04,60,20.1,65,28530,28530,0,33,33
2018-12-09 09:19:11.1407,172.8,57.1,33,33.04,60,20.12,66,4910,4910,0,33,33
2018-12-09 09:19:11.3907,172.8,57.1,33,33.04,60,20.13,1,723.4,38.5,26.5,33,33
2018-12-09 09:19:11.6407,172.8,57.1,33,33.04,60.1,20.12,2,723.1,39,27,33,33
2018-12-09 09:19:11.8907,172.8,57.1,33,33.04,60.1,20.13,65,28530,28520,0,33,33
2018-12-09 09:19:12.1408,172.8,57.1,33,33.04,60,20.13,51,3.7,3.67,0,33,33
2018-12-09 09:19:12.3908,172.8,57.1,33,33.04,60,20.13,63,50,50,0,33,33
2018-12-09 09:19:12.6408,172.8,57.1,33,33.04,60,20.12,67,29.1,28.8,0,33,33
2018-12-09 09:19:12.8908,172.8,57.1,33,33.04,60,20.12,52,3.7,3.67,0,33,33
2018-12-09 09:19:13.1408,172.8,57.1,33,33.04,60,20.13,6,28530,29.1,3.7,33,33
2018-12-09 09:19:13.3907,172.8,57.1,33,33.04,60,20.13,7,28520,28.8,3.7,33,33
2018-12-09 09:19:13.6407,172.8,57.1,33,33.04,60,20.12,1,723.4,38.5,26.5,33,33
2018-12-09 09:19:13.8908,172.8,57.1,33,33.04,60,20.12,2,723.1,39,27,33,33
2018-12-09 09:19:14.1408,172.8,57.1,33,33.04,60,20.12,61,725.8,720.4,0,33,33
2018-12-09 09:19:14.3908,172.8,57.1,33,33.04,60,20.32,62,425,425,0,33,33
2018-12-09 09:19:14.6408,172.8,57.1,33,33.04,60,20.32,64,43,43.5,0,33,33
2018-12-09 09:19:14.8908,172.8,57.1,33,33.04,60,20.32,3,723.4,38.5,25,33,33
2018-12-09 09:19:15.1408,172.8,57.1,33,33.04,60,20.32,4,723.1,39,25,33,33
2018-12-09 09:19:15.3908,172.8,57.1,33,33.04,60,20.33,65,28530,28520,0,33,33
2018-12-09 09:19:15.6407,172.8,57.1,33,33.04,60,20.32,66,4910,4910,0,33,33
2018-12-09 09:19:15.8907,172.8,57.1,33,33.04,60,20.32,1,723.4,38.5,26.5,33,33
2018-12-09 09:19:16.1407,172.8,57.1,33,33.04,60,20.32,2,723.2,39,27,33,33
2018-12-09 09:19:16.3908,172.8,57.1,33,33.04,60,20.33,65,28530,28520,0,33,33
2018-12-09 09:19:16.6408,172.8,57.1,33,33.04,60,20.32,51,3.69,3.67,0,33,33
2018-12-09 09:19:16.8907,172.8,57.1,33,33.04,60,20.32,63,50,50,0,33,33
2018-12-09 09:19:17.1407,172.8,57.1,33,33.04,60,20.34,67,29.1,28.8,0,33,33
2018-12-09 09:19:17.3907,172.8,57.1,33,33.04,60,20.32,52,3.7,3.67,0,33,33
2018-12-09 09:19:17.6407,172.8,57.1,33,33.04,60,20.31,6,28530,29.1,3.7,33,33
2018-12-09 09:19:17.8908,172.8,57.1,33,33.04,60,20.32,7,28530,28.8,3.7,33,33
2018-12-09 09:19:18.1408,172.8,57.1,33,33.04,60,20.32,1,723.4,38.5,26.5,33,33
2018-12-09 09:19:18.3908,172.8,57.1,33,33.04,60,20.31,2,723.2,39,27,33,33
2018-12-09 09:19:18.6408,172.8,57.1,33,33.04,60,20.31,61,725.9,720.5,0,33,33
2018-12-09 09:19:18.8908,172.8,57.1,33,33.04,60,20.32,62,425,425,0,33,33
2018-12-09 09:19:19.1408,172.8,57.1,33,33.04,60,20.33,64,43,43.5,0,33,33
2018-12-09 09:19:19.3909,172.8,57.1,33,33.04,60,20.32,3,723.4,38.5,25,33,33
2018-12-09 09:19:19.6409,172.8,57.1,33,33.04,60,20.34,4,723.2,39,25,33,33
2018-12-09 09:19:19.8909,172.8,57.1,33,33.04,60,20.33,65,28530,28520,0,33,33
2018-12-09 09:19:20.1409,172.8,57.1,33,33.04,60,20.32,66,4910,4910,0,33,33
2018-12-09 09:19:20.3908,172.8,57.1,33,33.04,60,20.32,1,723.4,38.5,26.5,33,33
2018-12-09 09:19:20.6408,172.8,57.1,33,33.04,60,20.32,2,723.2,39,27,33,33
2018-12-09 09:19:20.8908,172.8,57.1,33,33.04,60,20.32,65,28530,28530,0,33,33
2018-12-09 09:19:21.1408,172.8,57.1,33,33.04,60.1,20.32,51,3.69,3.67,0,33,33
2018-12-09 09:19:21.3908,172.8,57.1,33,33.04,60,20.32,63,50,50,0,33,33
2018-12-09 09:19:21.6409,172.8,57.1,33,33.04,60,20.32,67,29.1,28.8,0,33,33
2018-12-09 09:19:21.8909,172.8,57.1,33,33.04,60,20.33,52,3.7,3.67,0,33,33
2018-12-09 09:19:22.1408,172.8,57.1,33,33.04,60,20.32,6,28530,29.1,3.7,33,33
2018-12-09 09:19:22.3908,172.8,57.1,33,33.04,60,20.32,7,28530,28.8,3.7,33,33
2018-12-09 09:19:22.6408,172.8,57.1,33,33.04,60.1,20.33,1,723.6,38.5,26.5,33,33
2018-12-09 09:19:22.8908,172.8,57.1,33,33.04,60,20.32,2,723.4,39,27,33,33
2018-12-09 09:19:23.1408,172.8,57.1,33,33.04,60,20.32,61,725.9,720.6,0,33,33
2018-12-09 09:19:23.3908,172.8,57.1,33,33.04,60,20.32,62,425,425,0,33,33
2018-12-09 09:19:23.6408,172.8,57.1,33,33.04,60,20.34,64,43,43.5,0,33,33
2018-12-09 09:19:23.8908,172.8,57.1,33,33.04,60,20.32,3,723.6,38.5,25,33,33
2018-12-09 09:19:24.1408,172.8,57.1,33,33.04,60.1,20.32,4,723.4,39,25,33,33
2018-12-09 09:19:24.3908,172.8,57.1,33,33.04,60,20.32,65,28530,28530,0,33,33
2018-12-09 09:19:24.6408,172.8,57.1,33,33.04,60,20.32,66,4910,4920,0,33,33
2018-12-09 09:19:24.8908,172.8,57.1,33,33.04,60,20.32,1,723.6,38.5,26.5,33,33
2018-12-09 09:19:25.1408,172.8,57.1,33,33.04,60,20.32,2,723.4,39,27,33,33
2018-12-09 09:19:25.3908,172.8,57.1,33,33.04,60,20.3,65,28530,28530,0,33,33
2018-12-09 09:19:25.6408,172.8,57.1,33,33.04,60,20.33,51,3.7,3.68,0,33,33
2018-12-09 09:19:25.8908,172.8,57.2,33,33.1,60,20.32,63,50,50,0,33,33
2018-12-09 09:19:26.1407,172.8,57.2,33,33.1,60,20.32,67,29.1,28.8,0,33,33
2018-12-09 09:19:26.3907,172.8,57.2,33,33.1,60,20.32,52,3.7,3.67,0,33,33
2018-12-09 09:19:26.6407,172.8,57.2,33,33.1,60,20.33,6,28530,29.1,3.7,33,33
2018-12-09 09:19:26.8907,172.8,57.2,33,33.1,60,20.32,7,28530,28.8,3.7,33,33
2018-12-09 09:19:27.1407,172.8,57.2,33,33.1,60,20.32,1,723.6,38.5,26.5,33,33
2018-12-09 09:19:27.3908,172.8,57.2,33,33.1,60,20.32,2,723.4,39,27,33,33
2018-12-09 09:19:27.6408,172.8,57.2,33,33.1,60,20.32,61,726,720.7,0,33,33
2018-12-09 09:19:27.8908,172.8,57.2,33,33.1,60,20.32,62,425,425,0,33,33
2018-12-09 09:19:28.1409,172.8,57.2,33,33.1,60,20.33,64,43,43.5,0,33,33
2018-12-09 09:19:28.3908,172.8,57.2,33,33.1,60,20.31,3,723.6,38.5,25,33,33
2018-12-09 09:19:28.6408,172.8,57.2,33,33.1,60.1,20.32,4,723.4,39,25,33,33
2018-12-09 09:19:28.8908,172.8,57.2,33,33.1,60,20.33,65,28530,28530,0,33,33
2018-12-09 09:19:29.1408,172.8,57.2,33,33.1,60,20.32,66,4910,4910,0,33,33
2018-12-09 09:19:29.3908,172.8,57.2,33,33.1,60,20.31,1,723.6,38.5,26.5,33,33
2018-12-09 09:19:29.6408,172.8,57.2,33,33.1,60,20.32,2,723.4,39,27,33,33
2018-12-09 09:19:29.8908,172.8,57.2,33,33.1,60,20.32,65,28530,28530,0,33,33
2018-12-09 09:19:30.1408,172.8,57.2,33,33.1,60,20.32,51,3.7,3.68,0,33,33
2018-12-09 09:19:30.3908,172.8,57.2,33,33.1,60.1,20.32,63,50,50,0,33,33
2018-12-09 09:19:30.6408,172.8,57.2,33,33.1,60,20.32,67,29.1,28.8,0,33,33
2018-12-09 09:19:30.8908,172.8,57.2,33,33.1,60,20.32,52,3.7,3.67,0,33,33
2018-12-09 09:19:31.1408,172.8,57.2,33,33.1,60,20.33,6,28530,29.1,3.7,33,33
2018-12-09 09:19:31.3908,172.8,57.2,33,33.1,60,20.32,7,28530,28.8,3.7,33,33
2018-12-09 09:19:31.6408,172.8,57.2,33,33.1,60,20.34,1,723.7,38.5,26.5,33,33
2018-12-09 09:19:31.8908,172.8,57.2,33,33.1,60.1,20.32,2,723.5,39,27,33,33
2018-12-09 09:19:32.1409,172.8,57.2,33,33.1,60,20.32,61,726.1,720.7,0,33,33
2018-12-09 09:19:32.3909,172.8,57.2,33,33.1,60,20.32,62,425,425,0,33,33
2018-12-09 09:19:32.6409,172.8,57.2,33,33.1,60,20.31,64,43.1,43.6,0,33,33
2018-12-09 09:19:32.8909,172.8,57.2,33,33.1,60,20.33,3,723.7,38.5,25,33,33
2018-12-09 09:19:33.1409,172.8,57.2,33,33.1,60,20.32,4,723.5,39,25,33,33
2018-12-09 09:19:33.3909,172.8,57.2,33,33.1,60.1,20.35,65,28540,28530,0,33,33
2018-12-09 09:19:33.6409,172.8,57.2,33,33.1,60,20.32,66,4920,4920,0,33,33
2018-12-09 09:19:33.8909,172.8,57.2,33,33.1,60,20.32,1,723.7,38.5,26.5,33,33
2018-12-09 09:19:34.1409,172.8,57.2,33,33.1,60,20.35,2,723.5,39,27,33,33
2018-12-09 09:19:34.3909,172.8,57.2,33,33.1,60,20.32,65,28540,28530,0,33,33
2018-12-09 09:19:34.6409,172.8,57.2,33,33.1,60,20.32,51,3.7,3.68,0,33,33
2018-12-09 09:19:34.8909,172.8,57.2,33,33.1,60.1,20.31,63,50,50,0,33,33
2018-12-09 09:19:35.1409,172.8,57.3,33,33.16,60.1,20.32,67,29.1,28.8,0,33,33
2018-12-09 09:19:35.3909,172.8,57.3,33,33.16,60,20.31,52,3.7,3.67,0,33,33
2018-12-09 09:19:35.6409,172.8,57.3,33,33.16,60,20.34,6,28530,29.1,3.7,33,33
2018-12-09 09:19:35.8909,172.8,57.3,33,33.16,60,20.34,7,28530,28.8,3.7,33,33
2018-12-09 09:19:36.1409,172.8,57.3,33,33.16,60,20.41,1,723.7,38.5,26.5,33,33
2018-12-09 09:19:36.3909,172.8,57.3,33,33.16,60,20.33,2,723.5,39,27,33,33
2018-12-09 09:19:36.6410,172.8,57.3,33,33.16,60.1,20.33,61,726.1,720.9,0,33,33
2018-12-09 09:19:36.8910,172.8,57.3,33,33.16,60,20.32,62,425,425,0,33,33
2018-12-09 09:19:37.1410,172.8,57.3,33,33.16,60,20.32,64,43,43.5,0,33,33
2018-12-09 09:19:37.3910,172.8,57.3,33,33.16,60,20.32,3,723.6,38.5,25,33,33
2018-12-09 09:19:37.6410,172.8,57.3,33,33.16,60,20.32,4,723.6,39,25,33,33
2018-12-09 09:19:37.8910,172.8,57.3,33.25,33.16,60,20.29,65,28530,28530,0,33,33
2018-12-09 09:19:38.1410,172.8,57.3,33.25,33.16,60.1,20.32,66,4910,4910,0,33,33
2018-12-09 09:19:38.3910,172.8,57.3,33.25,33.16,60.1,20.31,1,723.6,38.5,26.5,33,33
2018-12-09 09:19:38.6410,172.8,57.3,33.25,33.16,60,20.32,2,723.6,39,27,33,33
2018-12-09 09:19:38.8910,172.8,57.3,33.25,33.16,60,20.32,65,28530,28520,0,33,33
2018-12-09 09:19:39.1410,172.8,57.3,33.25,33.16,60,20.32,51,3.7,3.68,0,33,33
2018-12-09 09:19:39.3910,172.8,57.3,33.25,33.16,60,20.33,63,50,50,0,33,33
2018-12-09 09:19:39.6410,172.8,57.3,33.25,33.16,60,20.32,67,29.1,28.8,0,33,33
2018-12-09 09:19:39.8910,172.8,57.3,33.25,33.16,60,20.32,52,3.7,3.68,0,33,33
2018-12-09 09:19:40.1410,172.8,57.3,33.25,33.16,60,20.35,6,28530,29.1,3.7,33,33
2018-12-09 09:19:40.3910,172.8,57.3,33.25,33.16,60,20.32,7,28520,28.8,3.7,33,33
2018-12-09 09:19:40.6410,172.8,57.3,33.25,33.16,60,20.32,1,723.6,38.5,26.5,33,33
2018-12-09 09:19:40.8910,172.8,57.3,33.25,33.16,60,20.32,2,723.6,39,27,33,33
2018-12-09 09:19:41.1410,172.8,57.3,33.25,33.16,60,20.32,61,726.3,720.9,0,33,33
2018-12-09 09:19:41.3910,172.8,57.3,33.25,33.16,60,20.32,62,425,425,0,33,33
2018-12-09 09:19:41.6410,172.8,57.3,33.25,33.16,60,20.33,64,43,43.5,0,33,33
2018-12-09 09:19:41.8910,172.8,57.3,33.25,33.16,60,20.3,3,723.6,38.5,25,33,33
2018-12-09 09:19:42.1410,172.8,57.3,33.25,33.16,60,20.32,4,723.6,39,25,33,33
2018-12-09 09:19:42.3910,172.8,57.3,33.25,33.16,60.1,20.32,65,28540,28520,0,33,33
2018-12-09 09:19:42.6410,172.8,57.3,33.25,33.16,60.1,20.35,66,4910,4910,0,33,33
2018-12-09 09:19:42.8910,172.8,57.3,33.25,33.16,60,20.32,1,723.6,38.5,26.5,33,33
2018-12-09 09:19:43.1410,172.8,57.3,33.25,33.16,60,20.32,2,723.6,39,27,33,33
2018-12-09 09:19:43.3910,172.8,57.3,33.25,33.16,60,20.32,65,28540,28510,0,33,33
2018-12-09 09:19:43.6410,172.8,57.3,33.25,33.16,60,20.31,51,3.7,3.68,0,33,33
2018-12-09 09:19:43.8910,172.8,57.3,33.25,33.16,60,20.32,63,50,50,0,33,33
2018-12-09 09:19:44.1410,172.8,57.3,33.25,33.16,60.1,20.33,67,29.1,28.8,0,33,33
2018-12-09 09:19:44.3910,172.8,57.3,33.25,33.16,60,20.35,52,3.7,3.68,0,33,33
2018-12-09 09:19:44.6410,172.8,57.3,33.25,33.16,60,20.33,6,28540,29.1,3.7,33,33.5
2018-12-09 09:19:44.8910,172.8,57.3,33.25,33.16,60,20.32,7,28510,28.8,3.7,33,33.5
2018-12-09 09:19:45.1411,172.8,57.3,33.25,33.16,60,20.32,1,723.9,38.3,26.5,33,33.5
2018-12-09 09:19:45.3911,172.8,57.3,33.5,33.16,60,20.33,2,723.7,39,27,33,33.5
2018-12-09 09:19:45.6411,172.8,57.3,33.5,33.16,60,20.33,61,726.3,721,0,33,33.5
2018-12-09 09:19:45.8911,172.8,57.3,33.5,33.16,60,20.32,62,425,425,0,33,33.5
2018-12-09 09:19:46.1411,172.8,57.3,33.5,33.16,60,20.34,64,43,43.5,0,33,33.5
2018-12-09 09:19:46.3911,172.8,57.3,33.5,33.16,60,20.3,3,723.9,38.3,25,33,33.5
2018-12-09 09:19:46.6410,172.8,57.3,33.5,33.16,60,20.32,4,723.7,39,25,33,33.5
2018-12-09 09:19:46.8910,172.8,57.4,33.5,33.22,60.1,20.32,65,28530,28500,0,33,33.5
2018-12-09 09:19:47.1411,172.8,57.4,33.5,33.22,60,20.32,66,4910,4910,0,33,33.5
2018-12-09 09:19:47.3911,172.8,57.4,33.5,33.22,60,20.32,1,723.9,38.3,26.5,33,33.5
2018-12-09 09:19:47.6411,172.8,57.4,33.5,33.22,60,20.3,2,723.7,39,27,33,33.5
2018-12-09 09:19:47.8911,172.8,57.4,33.5,33.22,60,20.32,65,28530,28510,0,33,33.5
2018-12-09 09:19:48.1411,172.8,57.4,33.5,33.22,60,20.32,51,3.7,3.68,0,33,33.5
2018-12-09 09:19:48.3911,172.8,57.4,33.5,33.22,60,20.31,63,50,50,0,33,33.5
2018-12-09 09:19:48.6411,172.8,57.4,33.5,33.22,60,20.32,67,29.1,28.8,0,33,33.5
2018-12-09 09:19:48.8911,172.8,57.4,33.5,33.22,60,20.31,52,3.7,3.67,0,33,33.5
2018-12-09 09:19:49.1411,172.8,57.4,33.5,33.22,60,20.32,6,28530,29.1,3.7,33,33.5
2018-12-09 09:19:49.3911,172.8,57.4,33.5,33.22,60,20.33,7,28510,28.9,3.7,33,33.5
2018-12-09 09:19:49.6410,172.8,57.4,33.5,33.22,60,20.31,1,723.9,38.3,26.5,33,33.5
2018-12-09 09:19:49.8910,172.8,57.4,33.5,33.22,60,20.33,2,723.7,39,27,33,33.5
2018-12-09 09:19:50.1411,172.8,57.4,33.5,33.22,60,20.32,61,726.4,721,0,33,33.5
2018-12-09 09:19:50.3911,172.8,57.4,33.5,33.22,60,20.31,62,425,425,0,33,33.5
2018-12-09 09:19:50.6411,172.8,57.4,33.5,33.22,60,20.32,64,43.1,43.6,0,33,33.5
2018-12-09 09:19:50.8911,172.8,57.4,33.5,33.22,60,20.32,3,723.9,38.3,25,33,33.5
2018-12-09 09:19:51.1411,172.8,57.4,33.5,33.22,59.9,20.32,4,723.7,39,25,33,33.5
2018-12-09 09:19:51.3911,172.8,57.4,33.5,33.22,60,20.32,65,28530,28510,0,33,33.5
2018-12-09 09:19:51.6411,172.8,57.4,33.5,33.22,60,20.32,66,4910,4910,0,33,33.5
2018-12-09 09:19:51.8911,172.8,57.5,33.5,33.28,60,20.32,1,724.1,38.5,26.5,33.5,33.5
2018-12-09 09:19:52.1411,172.8,57.5,33.5,33.28,60,20.33,2,723.7,38.7,27,33.5,33.5
2018-12-09 09:19:52.3911,172.8,57.5,33.5,33.28,60,20.32,65,28530,28510,0,33.5,33.5
2018-12-09 09:19:52.6411,172.8,57.5,33.5,33.28,60,20.32,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:19:52.8911,172.8,57.5,33.5,33.28,60,20.31,63,50,50,0,33.5,33.5
2018-12-09 09:19:53.1411,172.8,57.6,33.5,33.33,60,20.32,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:19:53.3911,172.8,57.6,33.5,33.33,60,20.32,52,3.7,3.68,0,33.5,33.5
2018-12-09 09:19:53.6411,172.8,57.6,33.5,33.33,60,20.32,6,28530,29.1,3.7,33.5,33.5
2018-12-09 09:19:53.8911,172.8,57.6,33.5,33.33,60,20.32,7,28520,28.9,3.7,33.5,33.5
2018-12-09 09:19:54.1411,172.8,57.6,33.5,33.33,60,20.32,1,724.1,38.5,26.5,33.5,33.5
2018-12-09 09:19:54.3911,172.8,57.6,33.5,33.33,60,20.32,2,723.7,38.7,27,33.5,33.5
2018-12-09 09:19:54.6411,172.8,57.6,33.5,33.33,60,20.32,61,726.5,721.1,0,33.5,33.5
2018-12-09 09:19:54.8911,172.8,57.6,33.5,33.33,60,20.33,62,425,425,0,33.5,33.5
2018-12-09 09:19:55.1411,172.8,57.6,33.5,33.33,60,20.33,64,43.1,43.6,0,33.5,33.5
2018-12-09 09:19:55.3911,172.8,57.6,33.5,33.33,60,20.32,3,724.1,38.5,25,33.5,33.5
2018-12-09 09:19:55.6412,172.8,57.6,33.5,33.33,60,20.3,4,723.7,38.7,25,33.5,33.5
2018-12-09 09:19:55.8912,172.8,57.6,33.5,33.33,60,20.32,65,28530,28520,0,33.5,33.5
2018-12-09 09:19:56.1412,172.8,57.6,33.5,33.33,60,20.32,66,4900,4900,0,33.5,33.5
2018-12-09 09:19:56.3912,172.8,57.6,33.5,33.33,60.1,20.32,1,724.1,38.5,26.5,33.5,33.5
2018-12-09 09:19:56.6412,172.8,57.6,33.5,33.33,60,20.32,2,723.7,38.7,27,33.5,33.5
2018-12-09 09:19:56.8912,172.8,57.6,33.5,33.33,60,20.32,65,28520,28510,0,33.5,33.5
2018-12-09 09:19:57.1412,172.8,57.6,33.5,33.33,60,20.32,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:19:57.3912,172.8,57.6,33.5,33.33,60,20.33,63,50,50,0,33.5,33.5
2018-12-09 09:19:57.6412,172.8,57.6,33.5,33.33,60,20.32,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:19:57.8912,172.8,57.6,33.5,33.33,60,20.32,52,3.7,3.68,0,33.5,33.5
2018-12-09 09:19:58.1412,172.8,57.6,33.5,33.33,60,20.32,6,28530,29.1,3.7,33.5,33.5
2018-12-09 09:19:58.3912,172.8,57.6,33.5,33.33,60,20.32,7,28520,28.9,3.7,33.5,33.5
2018-12-09 09:19:58.6412,172.8,57.6,33.5,33.33,60,20.32,1,724.1,38.5,26.5,33.5,33.5
2018-12-09 09:19:58.8912,172.8,57.6,33.5,33.33,60,20.32,2,723.7,38.7,27,33.5,33.5
2018-12-09 09:19:59.1412,172.8,57.6,33.5,33.33,60,20.32,61,726.5,721.2,0,33.5,33.5
2018-12-09 09:19:59.3912,172.8,57.6,33.5,33.33,60,20.33,62,425,425,0,33.5,33.5
2018-12-09 09:19:59.6412,172.8,57.6,33.5,33.33,60,20.32,64,43.1,43.6,0,33.5,33.5
2018-12-09 09:19:59.8912,172.8,57.6,33.5,33.33,60,20.32,3,724,38.5,25,33.5,33.5
2018-12-09 09:20:00.1412,172.8,57.6,33.5,33.33,60,20.32,4,724,38.7,25,33.5,33.5
2018-12-09 09:20:00.3912,172.8,57.6,33.5,33.33,60,20.33,65,28530,28520,0,33.5,33.5
2018-12-09 09:20:00.6412,172.8,57.6,33.5,33.33,60,20.31,66,4910,4900,0,33.5,33.5
2018-12-09 09:20:00.8913,172.8,57.6,33.5,33.33,60,20.32,1,724,38.5,26.5,33.5,33.5
2018-12-09 09:20:01.1413,172.8,57.8,33.5,33.45,60,20.32,2,724,38.7,27,33.5,33.5
2018-12-09 09:20:01.3912,172.8,57.8,33.5,33.45,60,20.33,65,28530,28520,0,33.5,33.5
2018-12-09 09:20:01.6412,172.8,57.8,33.5,33.45,60,20.31,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:01.8912,172.8,57.8,33.5,33.45,60,20.32,63,50,50,0,33.5,33.5
2018-12-09 09:20:02.1412,172.8,57.8,33.5,33.45,60,20.32,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:20:02.3912,172.8,57.8,33.5,33.45,60,20.32,52,3.7,3.67,0,33.5,33.5
2018-12-09 09:20:02.6412,172.8,57.8,33.5,33.45,60,20.32,6,28530,29.1,3.7,33.5,33.5
2018-12-09 09:20:02.8912,172.8,57.8,33.5,33.45,60,20.32,7,28520,28.9,3.7,33.5,33.5
2018-12-09 09:20:03.1412,172.8,57.8,33.5,33.45,60,20.38,1,724,38.5,26.5,33.5,33.5
2018-12-09 09:20:03.3912,172.8,57.8,33.5,33.45,60,20.33,2,724,38.7,27,33.5,33.5
2018-12-09 09:20:03.6413,172.8,57.8,33.5,33.45,60,20.31,61,726.6,721.3,0,33.5,33.5
2018-12-09 09:20:03.8913,172.8,57.8,33.5,33.45,60.1,20.32,62,425,425,0,33.5,33.5
2018-12-09 09:20:04.1413,172.8,57.8,33.5,33.45,60.1,20.36,64,43.1,43.5,0,33.5,33.5
2018-12-09 09:20:04.3913,172.8,57.8,33.5,33.45,60,20.34,3,724,38.5,25,33.5,33.5
2018-12-09 09:20:04.6413,172.8,57.8,33.5,33.45,60,20.33,4,724,38.7,25,33.5,33.5
2018-12-09 09:20:04.8913,172.8,57.8,33.5,33.45,60,20.33,65,28530,28520,0,33.5,33.5
2018-12-09 09:20:05.1413,172.8,57.8,33.5,33.45,60,20.32,66,4890,4890,0,33.5,33.5
2018-12-09 09:20:05.3913,172.8,57.8,33.5,33.45,60,20.33,1,724,38.5,26.5,33.5,33.5
2018-12-09 09:20:05.6413,172.8,57.8,33.5,33.45,60,20.32,2,724,38.7,27,33.5,33.5
2018-12-09 09:20:05.8913,172.8,57.8,33.5,33.45,60,20.32,65,28530,28530,0,33.5,33.5
2018-12-09 09:20:06.1413,172.8,57.8,33.5,33.45,60,20.13,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:06.3913,172.8,57.8,33.5,33.45,60,20.12,63,50,50,0,33.5,33.5
2018-12-09 09:20:06.6413,172.8,57.8,33.5,33.45,60,20.13,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:20:06.8913,172.8,57.8,33.5,33.45,60,20.13,52,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:07.1413,172.8,57.8,33.5,33.45,60,20.13,6,28530,29.1,3.7,33.5,33.5
2018-12-09 09:20:07.3914,172.8,57.8,33.5,33.45,60,20.12,7,28530,28.9,3.7,33.5,33.5
2018-12-09 09:20:07.6414,172.8,57.8,33.5,33.45,60,20.12,1,724.2,38.5,26.5,33.5,33.5
2018-12-09 09:20:07.8913,172.8,57.8,33.5,33.45,60,20.12,2,724.1,38.7,27,33.5,33.5
2018-12-09 09:20:08.1413,172.8,57.8,33.5,33.45,60,20.13,61,726.7,721.4,0,33.5,33.5
2018-12-09 09:20:08.3913,172.8,57.8,33.5,33.45,60,20.12,62,425,425,0,33.5,33.5
2018-12-09 09:20:08.6413,172.8,57.8,33.5,33.45,60,20.12,64,43.2,43.6,0,33.5,33.5
2018-12-09 09:20:08.8913,172.8,57.8,33.5,33.45,60.1,20.13,3,724.2,38.5,25,33.5,33.5
2018-12-09 09:20:09.1413,172.8,57.8,33.5,33.45,60,20.12,4,724.1,38.7,25,33.5,33.5
2018-12-09 09:20:09.3913,172.8,57.8,33.5,33.45,60,20.1,65,28530,28530,0,33.5,33.5
2018-12-09 09:20:09.6413,172.8,57.8,33.5,33.45,60,20.12,66,4900,4900,0,33.5,33.5
2018-12-09 09:20:09.8914,172.8,57.8,33.5,33.45,60,20.12,1,724.2,38.5,26.5,33.5,33.5
2018-12-09 09:20:10.1414,172.8,57.8,33.5,33.45,60,20.1,2,724.1,38.7,27,33.5,33.5
2018-12-09 09:20:10.3914,172.8,57.8,33.5,33.45,60,20.13,65,28530,28530,0,33.5,33.5
2018-12-09 09:20:10.6414,172.8,57.8,33.5,33.45,60.1,20.1,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:10.8914,172.8,57.8,33.5,33.45,60,20.12,63,50,50,0,33.5,33.5
2018-12-09 09:20:11.1414,172.8,57.8,33.5,33.45,60,20.13,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:20:11.3914,172.8,57.8,33.5,33.45,60,20.12,52,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:11.6414,172.8,57.8,33.5,33.45,60,20.12,6,28530,29.1,3.7,33.5,33.5
2018-12-09 09:20:11.8914,172.8,57.8,33.5,33.45,60,20.12,7,28530,28.9,3.7,33.5,33.5
2018-12-09 09:20:12.1413,172.8,57.8,33.5,33.45,60,20.12,1,724.2,38.5,26.5,33.5,33.5
2018-12-09 09:20:12.3913,172.8,57.8,33.5,33.45,60,20.12,2,724.1,38.7,27,33.5,33.5
2018-12-09 09:20:12.6413,172.8,57.8,33.5,33.45,60,20.14,61,726.8,721.4,0,33.5,33.5
2018-12-09 09:20:12.8913,172.8,57.8,33.5,33.45,60,20.1,62,425,425,0,33.5,33.5
2018-12-09 09:20:13.1413,172.8,57.9,33.5,33.51,60,20.12,64,43.1,43.5,0,33.5,33.5
2018-12-09 09:20:13.3913,172.8,57.9,33.5,33.51,60,20.13,3,724.4,38.5,25,33.5,33.5
2018-12-09 09:20:13.6413,172.8,57.9,33.5,33.51,60.1,20.14,4,724.2,38.7,25,33.5,33.5
2018-12-09 09:20:13.8913,172.8,57.9,33.5,33.51,60,20.13,65,28530,28530,0,33.5,33.5
2018-12-09 09:20:14.1413,172.8,57.9,33.5,33.51,60,20.12,66,4900,4900,0,33.5,33.5
2018-12-09 09:20:14.3913,172.8,57.9,33.5,33.51,60,20.12,1,724.4,38.5,26.5,33.5,33.5
2018-12-09 09:20:14.6413,172.8,57.9,33.5,33.51,60,20.12,2,724.2,38.7,27,33.5,33.5
2018-12-09 09:20:14.8913,172.8,57.9,33.5,33.51,60,20.12,65,28530,28530,0,33.5,33.5
2018-12-09 09:20:15.1413,172.8,57.9,33.5,33.51,60,20.12,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:15.3913,172.8,57.9,33.5,33.51,60,20.12,63,50,50,0,33.5,33.5
2018-12-09 09:20:15.6413,172.8,57.9,33.5,33.51,60,20.12,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:20:15.8913,172.8,57.9,33.5,33.51,60,20.12,52,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:16.1414,172.8,57.9,33.5,33.51,60,20.13,6,28530,29.1,3.7,33.5,33.5
2018-12-09 09:20:16.3914,172.8,57.9,33.5,33.51,60.1,20.12,7,28530,28.9,3.7,33.5,33.5
2018-12-09 09:20:16.6414,172.8,57.9,33.5,33.51,60.1,20.12,1,724.4,38.5,26.5,33.5,33.5
2018-12-09 09:20:16.8914,172.8,57.9,33.5,33.51,60,20.13,2,724.2,38.7,27,33.5,33.5
2018-12-09 09:20:17.1414,172.8,57.9,33.5,33.51,60,20.13,61,726.9,721.5,0,33.5,33.5
2018-12-09 09:20:17.3914,172.8,57.9,33.5,33.51,60,20.12,62,425,425,0,33.5,33.5
2018-12-09 09:20:17.6414,172.8,57.9,33.5,33.51,60,20.12,64,43.2,43.6,0,33.5,33.5
2018-12-09 09:20:17.8914,172.8,57.9,33.5,33.51,60,20.12,3,724.4,38.5,25,33.5,33.5
2018-12-09 09:20:18.1414,172.8,58,33.5,33.56,60.1,20.14,4,724.2,38.7,25,33.5,33.5
2018-12-09 09:20:18.3914,172.8,58,33.5,33.56,60,20.12,65,28540,28540,0,33.5,33.5
2018-12-09 09:20:18.6414,172.8,58,33.5,33.56,60,20.12,66,4900,4900,0,33.5,33.5
2018-12-09 09:20:18.8914,172.8,58,33.5,33.56,60,20.12,1,724.4,38.5,26.5,33.5,33.5
2018-12-09 09:20:19.1414,172.8,58,33.5,33.56,60,20.12,2,724.2,38.7,27,33.5,33.5
2018-12-09 09:20:19.3914,172.8,58,33.5,33.56,60,20.12,65,28530,28530,0,33.5,33.5
2018-12-09 09:20:19.6415,172.8,58,33.5,33.56,60,20.13,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:19.8915,172.8,58,33.5,33.56,60,20.11,63,50,50,0,33.5,33.5
2018-12-09 09:20:20.1415,172.8,58,33.5,33.56,60,20.12,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:20:20.3915,172.8,58,33.5,33.56,60,20.13,52,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:20.6415,172.8,58,33.5,33.56,60,20.12,6,28540,29.1,3.7,33.5,33.5
2018-12-09 09:20:20.8915,172.8,58,33.5,33.56,60,20.12,7,28530,28.9,3.7,33.5,33.5
2018-12-09 09:20:21.1415,172.8,58,33.5,33.56,60.1,20.12,1,724.6,38.5,26.5,33.5,33.5
2018-12-09 09:20:21.3915,172.8,58,33.5,33.56,60,20.12,2,724.3,38.7,27,33.5,33.5
2018-12-09 09:20:21.6415,172.8,58,33.5,33.56,60,20.12,61,726.9,721.7,0,33.5,33.5
2018-12-09 09:20:21.8915,172.8,58,33.5,33.56,60,20.12,62,425,425,0,33.5,33.5
2018-12-09 09:20:22.1415,172.8,58,33.5,33.56,60,20.11,64,43.1,43.6,0,33.5,33.5
2018-12-09 09:20:22.3914,172.8,58,33.5,33.56,60,20.11,3,724.6,38.5,25,33.5,33.5
2018-12-09 09:20:22.6414,172.8,58,33.5,33.56,60,20.12,4,724.3,38.7,25,33.5,33.5
2018-12-09 09:20:22.8914,172.8,58,33.5,33.56,60,20.12,65,28540,28530,0,33.5,33.5
2018-12-09 09:20:23.1414,172.8,58,33.5,33.56,60,20.12,66,4890,4890,0,33.5,33.5
2018-12-09 09:20:23.3914,172.8,58,33.5,33.56,60,20.12,1,724.6,38.5,26.5,33.5,33.5
2018-12-09 09:20:23.6415,172.8,58,33.5,33.56,60,20.14,2,724.3,38.7,27,33.5,33.5
2018-12-09 09:20:23.8915,172.8,58,33.5,33.56,60,20.12,65,28530,28530,0,33.5,33.5
2018-12-09 09:20:24.1415,172.8,58,33.5,33.56,60,20.13,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:24.3915,172.8,58,33.5,33.56,60,20.12,63,50,50,0,33.5,33.5
2018-12-09 09:20:24.6415,172.8,58,33.5,33.56,60,20.12,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:20:24.8915,172.8,58,33.5,33.56,60,20.11,52,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:25.1415,172.8,58,33.5,33.56,60,20.12,6,28540,29.1,3.7,33.5,33.5
2018-12-09 09:20:25.3915,172.8,58,33.5,33.56,60,20.12,7,28540,28.9,3.7,33.5,33.5
2018-12-09 09:20:25.6415,172.8,58,33.5,33.56,60,20.12,1,724.6,38.5,26.5,33.5,33.5
2018-12-09 09:20:25.8915,172.8,58,33.5,33.56,60.1,20.13,2,724.3,38.7,27,33.5,33.5
2018-12-09 09:20:26.1415,172.8,58.1,33.5,33.62,60,20.12,61,726.9,721.7,0,33.5,33.5
2018-12-09 09:20:26.3915,172.8,58.1,33.5,33.62,60,20.12,62,425,425,0,33.5,33.5
2018-12-09 09:20:26.6415,172.8,58.1,33.5,33.62,60,20.11,64,43.1,43.6,0,33.5,33.5
2018-12-09 09:20:26.8915,172.8,58.1,33.5,33.62,60,20.12,3,724.6,38.5,25,33.5,33.5
2018-12-09 09:20:27.1415,172.8,58.1,33.5,33.62,60,20.12,4,724.3,38.7,25,33.5,33.5
2018-12-09 09:20:27.3915,172.8,58.1,33.5,33.62,60.1,20.12,65,28540,28540,0,33.5,33.5
2018-12-09 09:20:27.6415,172.8,58.1,33.5,33.62,60,20.12,66,4900,4900,0,33.5,33.5
2018-12-09 09:20:27.8915,172.8,58.1,33.5,33.62,60,20.12,1,724.6,38.5,26.5,33.5,33.5
2018-12-09 09:20:28.1415,172.8,58.1,33.5,33.62,60,20.12,2,724.5,38.7,27,33.5,33.5
2018-12-09 09:20:28.3915,172.8,58.1,33.5,33.62,60,20.12,65,28540,28540,0,33.5,33.5
2018-12-09 09:20:28.6415,172.8,58.1,33.5,33.62,60,20.13,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:28.8915,172.8,58.1,33.5,33.62,60.1,20.12,63,50,50,0,33.5,33.5
2018-12-09 09:20:29.1415,172.8,58.1,33.5,33.62,60,20.12,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:20:29.3915,172.8,58.1,33.5,33.62,60,20.13,52,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:29.6415,172.8,58.1,33.5,33.62,60,20.12,6,28540,29.1,3.7,33.5,33.5
