Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:20:29.8915,172.8,58.1,33.5,33.62,60,20.12,7,28540,28.9,3.7,33.5,33.5
2018-12-09 09:20:30.1415,172.8,58.1,33.5,33.62,60,20.12,1,724.7,38.5,26.5,33.5,33.5
2018-12-09 09:20:30.3915,172.8,58.1,33.5,33.62,60.1,20.13,2,724.5,38.7,27,33.5,33.5
2018-12-09 09:20:30.6416,172.8,58.1,33.5,33.62,60.1,20.12,61,727,721.7,0,33.5,33.5
2018-12-09 09:20:30.8916,172.8,58.1,33.5,33.62,60,20.12,62,425,425,0,33.5,33.5
2018-12-09 09:20:31.1416,172.8,58.1,33.5,33.62,60,20.13,64,43.2,43.7,0,33.5,33.5
2018-12-09 09:20:31.3916,172.8,58.1,33.5,33.62,60,20.12,3,724.7,38.5,25,33.5,33.5
2018-12-09 09:20:31.6416,172.8,58.1,33.5,33.62,60,20.13,4,724.5,38.7,25,33.5,33.5
2018-12-09 09:20:31.8916,172.8,58.1,33.5,33.62,60.1,20.12,65,28540,28540,0,33.5,33.5
2018-12-09 09:20:32.1415,172.8,58.1,33.5,33.62,60,20.12,66,4900,4900,0,33.5,33.5
2018-12-09 09:20:32.3915,172.8,58.1,33.5,33.62,60,20.12,1,724.7,38.5,26.5,33.5,33.5
2018-12-09 09:20:32.6415,172.8,58.1,33.5,33.62,60,20.13,2,724.5,38.7,27,33.5,33.5
2018-12-09 09:20:32.8915,172.8,58.1,33.5,33.62,60,20.12,65,28540,28540,0,33.5,33.5
2018-12-09 09:20:33.1415,172.8,58.1,33.5,33.62,60,20.13,51,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:33.3915,172.8,58.1,33.5,33.62,60.1,20.12,63,50,50,0,33.5,33.5
2018-12-09 09:20:33.6415,172.8,58.1,33.5,33.62,60.1,20.13,67,29.1,28.9,0,33.5,33.5
2018-12-09 09:20:33.8915,172.8,58.1,33.75,33.62,60,20.12,52,3.7,3.68,0,33.5,33.5
2018-12-09 09:20:34.1416,172.8,58.1,33.75,33.62,60,20.12,6,28540,29.1,3.7,33.5,33.5
2018-12-09 09:20:34.3916,172.8,58.1,33.75,33.62,60,20.13,7,28530,28.9,3.7,33.5,33.5
2018-12-09 09:20:34.6416,172.8,58.1,33.75,33.62,60,20.13,1,724.7,38.5,26.5,33.5,33.5
2018-12-09 09:20:34.8915,172.8,58.1,33.75,33.62,60.1,20.12,2,724.5,38.7,27,33.5,33.5
2018-12-09 09:20:35.1415,172.8,58.1,33.75,33.62,60.1,20.12,61,727.1,721.8,0,33.5,33.5
2018-12-09 09:20:35.3915,172.8,58.1,33.75,33.62,60,20.12,62,425,425,0,33.5,34
2018-12-09 09:20:35.6416,172.8,58.1,33.75,33.62,60,20.13,64,43.1,43.6,0,33.5,34
2018-12-09 09:20:35.8916,172.8,58.1,33.75,33.62,60,20.13,3,724.7,38.5,25,33.5,34
2018-12-09 09:20:36.1416,172.8,58.1,33.75,33.62,60,20.08,4,724.6,38.7,25,33.5,34
2018-12-09 09:20:36.3916,172.8,58.1,33.75,33.62,60,20.1,65,28530,28520,0,33.5,34
2018-12-09 09:20:36.6416,172.8,58.1,33.75,33.62,60,20.12,66,4910,4910,0,33.5,34
2018-12-09 09:20:36.8916,172.8,58.1,33.75,33.62,60,20.1,1,724.7,38.5,26.5,33.5,34
2018-12-09 09:20:37.1416,172.8,58.1,33.75,33.62,60,20.12,2,724.6,38.7,27,33.5,34
2018-12-09 09:20:37.3916,172.8,58.1,33.75,33.62,60,20.13,65,28530,28510,0,33.5,34
2018-12-09 09:20:37.6416,172.8,58.1,33.75,33.62,60,20.12,51,3.7,3.68,0,33.5,34
2018-12-09 09:20:37.8916,172.8,58.1,33.75,33.62,60,20.12,63,50,50,0,33.5,34
2018-12-09 09:20:38.1416,172.8,58.1,33.75,33.62,60.1,20.12,67,29.1,28.9,0,33.5,34
2018-12-09 09:20:38.3916,172.8,58.1,33.75,33.62,60,20.12,52,3.71,3.68,0,33.5,34
2018-12-09 09:20:38.6416,172.8,58.1,33.75,33.62,60,20.12,6,28540,29.1,3.7,33.5,34
2018-12-09 09:20:38.8917,172.8,58.1,33.75,33.62,60,20.12,7,28510,28.9,3.7,33.5,34
2018-12-09 09:20:39.1417,172.8,58.2,33.75,33.68,60,20.12,1,724.7,38.5,26.5,33.5,34
2018-12-09 09:20:39.3917,172.8,58.2,34,33.68,60,20.12,2,724.6,38.7,27,33.5,34
2018-12-09 09:20:39.6417,172.8,58.2,34,33.68,60.1,20.12,61,727.2,721.8,0,33.5,34
2018-12-09 09:20:39.8916,172.8,58.2,34,33.68,60,20.12,62,425,425,0,33.5,34
2018-12-09 09:20:40.1416,172.8,58.2,34,33.68,60,20.12,64,43.1,43.6,0,33.5,34
2018-12-09 09:20:40.3916,172.8,58.2,34,33.68,60,20.12,3,724.7,38.5,25,33.5,34
2018-12-09 09:20:40.6416,172.8,58.2,34,33.68,60,20.13,4,724.6,38.7,25,33.5,34
2018-12-09 09:20:40.8916,172.8,58.2,34,33.68,60,20.12,65,28530,28510,0,33.5,34
2018-12-09 09:20:41.1416,172.8,58.2,34,33.68,60,20.12,66,4900,4900,0,33.5,34
2018-12-09 09:20:41.3916,172.8,58.2,34,33.68,60,20.12,1,724.7,38.5,26.5,33.5,34
2018-12-09 09:20:41.6416,172.8,58.2,34,33.68,60,20.12,2,724.6,38.7,27,33.5,34
2018-12-09 09:20:41.8917,172.8,58.2,34,33.68,60,20.14,65,28530,28510,0,33.5,34
2018-12-09 09:20:42.1417,172.8,58.2,34,33.68,60,20.12,51,3.7,3.68,0,33.5,34
2018-12-09 09:20:42.3917,172.8,58.2,34,33.68,60,20.11,63,50,50,0,33.5,34
2018-12-09 09:20:42.6417,172.8,58.2,34,33.68,60,20.17,67,29.1,28.9,0,34,34
2018-12-09 09:20:42.8917,172.8,58.2,34,33.68,60,20.12,52,3.7,3.68,0,34,34
2018-12-09 09:20:43.1417,172.8,58.3,34,33.74,60,20.12,6,28530,29.1,3.7,34,34
2018-12-09 09:20:43.3917,172.8,58.3,34,33.74,60,20.12,7,28510,28.9,3.7,34,34
2018-12-09 09:20:43.6417,172.8,58.3,34,33.74,59.9,20.12,1,724.9,38.3,26.5,34,34
2018-12-09 09:20:43.8917,172.8,58.4,34,33.8,60,20.12,2,724.6,38.7,27,34,34
2018-12-09 09:20:44.1417,172.8,58.4,34,33.8,60,20.13,61,727.3,721.9,0,34,34
2018-12-09 09:20:44.3917,172.8,58.4,34,33.8,60,20.13,62,425,425,0,34,34
2018-12-09 09:20:44.6417,172.8,58.4,34,33.8,60,20.13,64,43.2,43.5,0,34,34
2018-12-09 09:20:44.8917,172.8,58.4,34,33.8,60,20.12,3,724.9,38.3,25,34,34
2018-12-09 09:20:45.1417,172.8,58.4,34,33.8,60,20.12,4,724.6,38.7,25,34,34
2018-12-09 09:20:45.3917,172.8,58.4,34,33.8,60,20.12,65,28610,28430,0,34,34
2018-12-09 09:20:45.6417,172.8,58.4,34,33.8,60,20.12,66,4900,4900,0,34,34
2018-12-09 09:20:45.8917,172.8,58.4,34,33.8,60,20.13,1,724.9,38.3,26.5,34,34
2018-12-09 09:20:46.1417,172.8,58.4,34,33.8,60,20.12,2,724.6,38.7,27,34,34
2018-12-09 09:20:46.3917,172.8,58.4,34,33.8,60,20.12,65,28610,28430,0,34,34
2018-12-09 09:20:46.6417,172.8,58.4,34,33.8,60,20.1,51,3.7,3.68,0,34,34
2018-12-09 09:20:46.8917,172.8,58.4,34,33.8,60,20.12,63,50,50,0,34,34
2018-12-09 09:20:47.1417,172.8,58.4,34,33.8,60.1,20.12,67,29.1,28.9,0,34,34
2018-12-09 09:20:47.3917,172.8,58.4,34,33.8,60,20.12,52,3.7,3.68,0,34,34
2018-12-09 09:20:47.6417,172.8,58.4,34,33.8,60,20.13,6,28600,29.1,3.7,34,34
2018-12-09 09:20:47.8917,172.8,58.4,34,33.8,60,20.13,7,28430,28.9,3.7,34,34
2018-12-09 09:20:48.1417,172.8,58.4,34,33.8,59.9,20.13,1,724.9,38.3,26.5,34,34
2018-12-09 09:20:48.3917,172.8,58.4,34,33.8,60,20.12,2,724.6,38.7,27,34,34
2018-12-09 09:20:48.6417,172.8,58.4,34,33.8,60.1,20.13,61,727.3,722,0,34,34
2018-12-09 09:20:48.8917,172.8,58.4,34,33.8,60,20.12,62,425,425,0,34,34
2018-12-09 09:20:49.1417,172.8,58.4,34,33.8,60,20.12,64,43.3,43.5,0,34,34
2018-12-09 09:20:49.3917,172.8,58.4,34,33.8,60,20.12,3,724.9,38.3,25,34,34
2018-12-09 09:20:49.6417,172.8,58.4,34,33.8,60,20.13,4,724.6,38.7,25,34,34
2018-12-09 09:20:49.8917,172.8,58.4,34,33.8,60,20.12,65,28610,28440,0,34,34
2018-12-09 09:20:50.1417,172.8,58.4,34,33.8,60,20.12,66,4900,4900,0,34,34
2018-12-09 09:20:50.3917,172.8,58.4,34,33.8,60,20.13,1,725,38.5,26.5,34,34
2018-12-09 09:20:50.6418,172.8,58.4,34,33.8,60,20.12,2,724.8,38.5,27,34,34
2018-12-09 09:20:50.8918,172.8,58.4,34,33.8,60,20.12,65,28610,28440,0,34,34
2018-12-09 09:20:51.1418,172.8,58.4,34,33.8,60,20.12,51,3.7,3.68,0,34,34
2018-12-09 09:20:51.3918,172.8,58.4,34,33.8,60,20.13,63,50,50,0,34,34
2018-12-09 09:20:51.6418,172.8,58.4,34,33.8,60,20.11,67,29.1,28.9,0,34,34
2018-12-09 09:20:51.8918,172.8,58.4,34,33.8,60,20.12,52,3.7,3.68,0,34,34
2018-12-09 09:20:52.1417,172.8,58.4,34,33.8,60.1,20.07,6,28610,29.1,3.7,34,34
2018-12-09 09:20:52.3917,172.8,58.5,34,33.85,60,20.09,7,28430,28.9,3.7,34,34
2018-12-09 09:20:52.6417,172.8,58.5,34,33.85,60,20.04,1,725,38.5,26.5,34,34
2018-12-09 09:20:52.8916,172.8,58.5,34,33.85,60,19.96,2,724.8,38.5,27,34,34
2018-12-09 09:20:53.1416,172.8,58.5,34,33.85,60,20.09,61,727.5,722.1,0,34,34
2018-12-09 09:20:53.3916,172.8,58.5,34,33.85,60,20.09,62,425,425,0,34,34
2018-12-09 09:20:53.6416,172.8,58.5,34,33.85,60,20.24,64,43.2,43.4,0,34,34
2018-12-09 09:20:53.8917,172.8,58.5,34,33.85,60,20.14,3,725,38.5,25,34,34
2018-12-09 09:20:54.1417,172.8,58.5,34,33.85,60,20.09,4,724.8,38.5,25,34,34
2018-12-09 09:20:54.3917,172.8,58.5,34,33.85,60,20.1,65,28610,28440,0,34,34
2018-12-09 09:20:54.6418,172.8,58.5,34,33.85,60,20.24,66,4900,4900,0,34,34
2018-12-09 09:20:54.8918,172.8,58.5,34,33.85,60,19.98,1,725,38.5,26.5,34,34
2018-12-09 09:20:55.1418,172.8,58.5,34,33.85,60.1,20.01,2,724.8,38.5,27,34,34
2018-12-09 09:20:55.3918,172.8,58.5,34,33.85,60,20.2,65,28610,28440,0,34,34
2018-12-09 09:20:55.6418,172.8,58.5,34,33.85,60,20.22,51,3.7,3.68,0,34,34
2018-12-09 09:20:55.8918,172.8,58.5,34,33.85,60,20.12,63,50,50,0,34,34
2018-12-09 09:20:56.1418,172.8,58.5,34,33.85,60,20.16,67,29.1,28.9,0,34,34
2018-12-09 09:20:56.3918,172.8,58.5,34,33.85,60,20.12,52,3.7,3.68,0,34,34
2018-12-09 09:20:56.6418,172.8,58.5,34,33.85,60.1,20.18,6,28620,29.1,3.7,34,34
2018-12-09 09:20:56.8918,172.8,58.5,34,33.85,60,20.09,7,28440,28.9,3.7,34,34
2018-12-09 09:20:57.1418,172.8,58.5,34,33.85,60,20.14,1,725.2,38.5,26.5,34,34
2018-12-09 09:20:57.3918,172.8,58.5,34,33.85,60,20.11,2,724.9,38.7,27,34,34
2018-12-09 09:20:57.6418,172.8,58.5,34,33.85,60,20.11,61,727.5,722.3,0,34,34
2018-12-09 09:20:57.8918,172.8,58.5,34,33.85,60,20.11,62,425,425,0,34,34
2018-12-09 09:20:58.1418,172.8,58.5,34,33.85,60,20.12,64,43.2,43.6,0,34,34
2018-12-09 09:20:58.3918,172.8,58.5,34,33.85,60,20.12,3,725.2,38.5,25,34,34
2018-12-09 09:20:58.6418,172.8,58.5,34,33.85,60,20.13,4,724.9,38.7,25,34,34
2018-12-09 09:20:58.8918,172.8,58.5,34,33.85,60,20.12,65,28530,28520,0,34,34
2018-12-09 09:20:59.1419,172.8,58.5,34,33.85,60,20.12,66,4890,4890,0,34,34
2018-12-09 09:20:59.3918,172.8,58.5,34,33.85,60,20.12,1,725.2,38.5,26.5,34,34
2018-12-09 09:20:59.6418,172.8,58.5,34,33.85,60.1,20.13,2,724.9,38.7,27,34,34
2018-12-09 09:20:59.8918,172.8,58.5,34,33.85,60,20.13,65,28530,28520,0,34,34
2018-12-09 09:21:00.1418,172.8,58.5,34,33.85,60,20.12,51,3.71,3.68,0,34,34
2018-12-09 09:21:00.3918,172.8,58.5,34,33.85,60,20.12,63,50,50,0,34,34
2018-12-09 09:21:00.6418,172.8,58.5,34,33.85,60,20.12,67,29.1,28.9,0,34,34
2018-12-09 09:21:00.8918,172.8,58.5,34,33.85,60,20.12,52,3.7,3.68,0,34,34
2018-12-09 09:21:01.1418,172.8,58.5,34,33.85,60,20.12,6,28620,29.1,3.7,34,34
2018-12-09 09:21:01.3918,172.8,58.5,34,33.85,60.1,20.13,7,28450,28.9,3.7,34,34
2018-12-09 09:21:01.6418,172.8,58.5,34,33.85,60,20.12,1,725.2,38.5,26.5,34,34
2018-12-09 09:21:01.8918,172.8,58.5,34,33.85,60,20.12,2,724.9,38.7,27,34,34
2018-12-09 09:21:02.1418,172.8,58.5,34,33.85,60,20.13,61,727.5,722.2,0,34,34
2018-12-09 09:21:02.3919,172.8,58.5,34,33.85,60,20.12,62,425,425,0,34,34
2018-12-09 09:21:02.6419,172.8,58.5,34,33.85,60,20.11,64,43.2,43.4,0,34,34
2018-12-09 09:21:02.8919,172.8,58.5,34,33.85,60,20.13,3,725.2,38.5,25,34,34
2018-12-09 09:21:03.1419,172.8,58.5,34,33.85,60,20.13,4,724.9,38.7,25,34,34
2018-12-09 09:21:03.3919,172.8,58.5,34,33.85,60,20.12,65,28530,28530,0,34,34
2018-12-09 09:21:03.6419,172.8,58.5,34,33.85,60,20.12,66,4900,4890,0,34,34
2018-12-09 09:21:03.8919,172.8,58.6,34,33.91,60,20.12,1,725.2,38.5,26.5,34,34
2018-12-09 09:21:04.1420,172.8,58.6,34,33.91,60,20.12,2,724.9,38.7,27,34,34
2018-12-09 09:21:04.3920,172.8,58.6,34,33.91,60.1,20.13,65,28530,28530,0,34,34
2018-12-09 09:21:04.6419,172.8,58.6,34,33.91,60,20.12,51,3.71,3.68,0,34,34
2018-12-09 09:21:04.8919,172.8,58.6,34,33.91,60,20.12,63,50,50,0,34,34
2018-12-09 09:21:05.1419,172.8,58.6,34,33.91,60,20.11,67,29.1,28.9,0,34,34
2018-12-09 09:21:05.3919,172.8,58.6,34,33.91,60,20.13,52,3.71,3.68,0,34,34
2018-12-09 09:21:05.6419,172.8,58.6,34,33.91,60,20.12,6,28530,29.1,3.7,34,34
2018-12-09 09:21:05.8919,172.8,58.6,34,33.91,60.1,20.13,7,28530,28.9,3.7,34,34
2018-12-09 09:21:06.1419,172.8,58.6,34,33.91,60,20.12,1,725.3,38.5,26.5,34,34
2018-12-09 09:21:06.3919,172.8,58.6,34,33.91,60,20.12,2,725.1,38.5,27,34,34
2018-12-09 09:21:06.6419,172.8,58.6,34,33.91,60,20.12,61,727.6,722.3,0,34,34
2018-12-09 09:21:06.8919,172.8,58.6,34,33.91,60,20.13,62,425,425,0,34,34
2018-12-09 09:21:07.1419,172.8,58.6,34,33.91,60,20.12,64,43.1,43.6,0,34,34
2018-12-09 09:21:07.3919,172.8,58.6,34,33.91,60,20.13,3,725.3,38.5,25,34,34
2018-12-09 09:21:07.6420,172.8,58.6,34,33.91,60,20.12,4,725.1,38.5,25,34,34
2018-12-09 09:21:07.8920,172.8,58.6,34,33.91,60,20.14,65,28530,28530,0,34,34
2018-12-09 09:21:08.1420,172.8,58.8,34,34.03,60,20.13,66,4890,4890,0,34,34
2018-12-09 09:21:08.3921,172.8,58.8,34,34.03,60,20.12,1,725.3,38.5,26.5,34,34
2018-12-09 09:21:08.6420,172.8,58.8,34,34.03,60,20.13,2,725.1,38.5,27,34,34
2018-12-09 09:21:08.8920,172.8,58.8,34,34.03,60,20.13,65,28530,28530,0,34,34
2018-12-09 09:21:09.1420,172.8,59,34,34.14,60,20.12,51,3.71,3.68,0,34,34
2018-12-09 09:21:09.3919,172.8,59,34,34.14,60,20.12,63,50,50,0,34,34
2018-12-09 09:21:09.6419,172.8,59,34,34.14,60,20.12,67,29.1,28.9,0,34,34
2018-12-09 09:21:09.8920,172.8,59,34,34.14,60,20.14,52,3.71,3.68,0,34,34
2018-12-09 09:21:10.1420,172.8,59,34,34.14,60,20.12,6,28530,29.1,3.7,34,34
2018-12-09 09:21:10.3920,172.8,59,34,34.14,60,20.13,7,28530,28.9,3.7,34,34
2018-12-09 09:21:10.6420,172.8,59,34,34.14,60.1,20.12,1,725.3,38.5,26.5,34,34
2018-12-09 09:21:10.8920,172.8,59,34,34.14,60,20.13,2,725.1,38.5,27,34,34
2018-12-09 09:21:11.1420,172.8,59,34,34.14,60,20.12,61,727.8,722.5,0,34,34
2018-12-09 09:21:11.3920,172.8,59,34,34.14,60,20.12,62,425,425,0,34,34
2018-12-09 09:21:11.6420,172.8,59,34,34.14,60,20.12,64,43,43.5,0,34,34
2018-12-09 09:21:11.8920,172.8,59,34,34.14,60,20.13,3,725.5,38.3,25,34,34
2018-12-09 09:21:12.1420,172.8,59,34,34.14,60,20.13,4,725.1,38.7,25,34,34
2018-12-09 09:21:12.3920,172.8,59,34,34.14,60,20.1,65,28530,28530,0,34,34
2018-12-09 09:21:12.6420,172.8,59,34,34.14,60,20.11,66,4890,4890,0,34,34
2018-12-09 09:21:12.8920,172.8,59,34,34.14,60,20.05,1,725.5,38.3,26.5,34,34
2018-12-09 09:21:13.1420,172.8,59,34,34.14,60,19.99,2,725.1,38.7,27,34,34
2018-12-09 09:21:13.3920,172.8,59,34,34.14,60,20.08,65,28530,28530,0,34,34
2018-12-09 09:21:13.6420,172.8,59,34,34.14,60,20.21,51,3.71,3.69,0,34,34
2018-12-09 09:21:13.8920,172.8,59,34,34.14,60,20.05,63,50,50,0,34,34
2018-12-09 09:21:14.1420,172.8,59,34,34.14,60,20.14,67,29.1,28.9,0,34,34
2018-12-09 09:21:14.3920,172.8,59,34,34.14,60,20.18,52,3.71,3.68,0,34,34
2018-12-09 09:21:14.6420,172.8,59,34,34.14,60,20.18,6,28530,29.1,3.7,34,34
2018-12-09 09:21:14.8920,172.8,59,34,34.14,60.1,20.13,7,28530,28.9,3.7,34,34
2018-12-09 09:21:15.1420,172.8,59,34,34.14,60.1,20.12,1,725.5,38.3,26.5,34,34
2018-12-09 09:21:15.3920,172.8,59,34,34.14,60,20.13,2,725.1,38.7,27,34,34
2018-12-09 09:21:15.6420,172.8,59,34,34.14,60,20.15,61,727.8,722.4,0,34,34
2018-12-09 09:21:15.8920,172.8,59,34,34.14,60,20.12,62,425,425,0,34,34
2018-12-09 09:21:16.1420,172.8,59,34,34.14,60,20.1,64,43.1,43.6,0,34,34
2018-12-09 09:21:16.3920,172.8,59,34,34.14,60,20.15,3,725.5,38.3,25,34,34
2018-12-09 09:21:16.6420,172.8,59,34,34.14,60.1,20.1,4,725.1,38.7,25,34,34
2018-12-09 09:21:16.8920,172.8,59,34,34.14,60,20.1,65,28530,28530,0,34,34
2018-12-09 09:21:17.1420,172.8,59,34,34.14,60,20.11,66,4890,4890,0,34,34
2018-12-09 09:21:17.3920,172.8,59,34,34.14,60,20.13,1,725.5,38.3,26.5,34,34
2018-12-09 09:21:17.6420,172.8,59,34,34.14,60,20.14,2,725.1,38.7,27,34,34
2018-12-09 09:21:17.8920,172.8,59,34,34.14,60,20.12,65,28530,28530,0,34,34
2018-12-09 09:21:18.1420,172.8,59.1,34,34.2,60.1,20.13,51,3.71,3.69,0,34,34
2018-12-09 09:21:18.3920,172.8,59.1,34,34.2,60,20.13,63,50,50,0,34,34
2018-12-09 09:21:18.6420,172.8,59.1,34,34.2,60,20.12,67,29.1,28.9,0,34,34
2018-12-09 09:21:18.8920,172.8,59.1,34,34.2,60,20.12,52,3.71,3.68,0,34,34
2018-12-09 09:21:19.1420,172.8,59.1,34,34.2,60,20.13,6,28530,29.1,3.7,34,34
2018-12-09 09:21:19.3920,172.8,59.1,34,34.2,60,20.13,7,28530,28.9,3.7,34,34
2018-12-09 09:21:19.6420,172.8,59.1,34,34.2,60,20.11,1,725.4,38.1,26.5,34,34
2018-12-09 09:21:19.8920,172.8,59.1,34,34.2,60.1,20.12,2,725.3,38.7,27,34,34
2018-12-09 09:21:20.1420,172.8,59.1,34,34.2,60,20.12,61,727.8,722.5,0,34,34
2018-12-09 09:21:20.3920,172.8,59.1,34,34.2,60,20.13,62,425,425,0,34,34
2018-12-09 09:21:20.6420,172.8,59.1,34,34.2,60,20.13,64,43,43.5,0,34,34
2018-12-09 09:21:20.8920,172.8,59.1,34,34.2,60,20.12,3,725.4,38.1,25,34,34
2018-12-09 09:21:21.1420,172.8,59.1,34,34.2,60.1,20.12,4,725.3,38.7,25,34,34
2018-12-09 09:21:21.3920,172.8,59.1,34,34.2,60,20.13,65,28540,28540,0,34,34
2018-12-09 09:21:21.6420,172.8,59.1,34,34.2,60,20.12,66,4900,4900,0,34,34
2018-12-09 09:21:21.8920,172.8,59.1,34,34.2,60,20.12,1,725.4,38.1,26.5,34,34
2018-12-09 09:21:22.1420,172.8,59.1,34,34.2,60,20.1,2,725.3,38.7,27,34,34
2018-12-09 09:21:22.3920,172.8,59.1,34,34.2,60,20.11,65,28530,28530,0,34,34
2018-12-09 09:21:22.6420,172.8,59.1,34,34.2,60,20.21,51,3.71,3.69,0,34,34
2018-12-09 09:21:22.8920,172.8,59.1,34,34.2,60.1,20.15,63,50,50,0,34,34
2018-12-09 09:21:23.1420,172.8,59.1,34,34.2,60,20.13,67,29.1,28.9,0,34,34
2018-12-09 09:21:23.3920,172.8,59.1,34,34.2,60,20.13,52,3.71,3.69,0,34,34
2018-12-09 09:21:23.6421,172.8,59.1,34,34.2,60,20.12,6,28540,29.1,3.7,34,34
2018-12-09 09:21:23.8921,172.8,59.1,34,34.2,60,20.13,7,28530,28.9,3.7,34,34
2018-12-09 09:21:24.1421,172.8,59.1,34,34.2,60,20.12,1,725.4,38.1,26.5,34,34
2018-12-09 09:21:24.3921,172.8,59.1,34,34.2,60,20.12,2,725.3,38.7,27,34,34
2018-12-09 09:21:24.6421,172.8,59.1,34,34.2,60,20.13,61,727.9,722.6,0,34,34
2018-12-09 09:21:24.8921,172.8,59.1,34,34.2,60,20.12,62,425,425,0,34,34
2018-12-09 09:21:25.1421,172.8,59.1,34,34.2,60,20.12,64,43.1,43.6,0,34,34
2018-12-09 09:21:25.3921,172.8,59.1,34,34.2,60,20.13,3,725.4,38.1,25,34,34
2018-12-09 09:21:25.6421,172.8,59.1,34,34.2,60,20.12,4,725.3,38.7,25,34,34
2018-12-09 09:21:25.8921,172.8,59.1,34,34.2,60,20.12,65,28530,28530,0,34,34
2018-12-09 09:21:26.1421,172.8,59.1,34,34.2,60.1,20.13,66,4890,4890,0,34,34
2018-12-09 09:21:26.3921,172.8,59.1,34,34.2,60,20.14,1,725.7,38.1,26.5,34,34
2018-12-09 09:21:26.6421,172.8,59.1,34,34.2,60,20.13,2,725.3,38.7,27,34,34
2018-12-09 09:21:26.8921,172.8,59.1,34,34.2,60,20.12,65,28540,28540,0,34,34
2018-12-09 09:21:27.1421,172.8,59.1,34,34.2,60,20.12,51,3.71,3.69,0,34,34
2018-12-09 09:21:27.3921,172.8,59.1,34,34.2,60.1,20.12,63,50,50,0,34,34
2018-12-09 09:21:27.6421,172.8,59.1,34,34.2,60.1,20.12,67,29.1,28.9,0,34,34
2018-12-09 09:21:27.8921,172.8,59.1,34,34.2,60,20.12,52,3.71,3.68,0,34,34
2018-12-09 09:21:28.1421,172.8,59.1,34,34.2,60,20.13,6,28540,29.1,3.7,34,34
2018-12-09 09:21:28.3922,172.8,59.1,34,34.2,60,20.11,7,28540,28.9,3.7,34,34
2018-12-09 09:21:28.6422,172.8,59.1,34,34.2,60,20.12,1,725.7,38.1,26.5,34,34
2018-12-09 09:21:28.8922,172.8,59.1,34,34.2,60.1,20.13,2,725.3,38.7,27,34,34
2018-12-09 09:21:29.1422,172.8,59.1,34,34.2,60,20.13,61,728,722.7,0,34,34
2018-12-09 09:21:29.3922,172.8,59.1,34,34.2,60,20.14,62,425,425,0,34,34
2018-12-09 09:21:29.6422,172.8,59.1,34,34.2,60,20.12,64,43.1,43.6,0,34,34
2018-12-09 09:21:29.8921,172.8,59.1,34,34.2,60,20.12,3,725.7,38.1,25,34,34
2018-12-09 09:21:30.1421,172.8,59.1,34.25,34.2,60,20.12,4,725.3,38.7,25,34,34
2018-12-09 09:21:30.3921,172.8,59.1,34.25,34.2,60.1,20.13,65,28540,28530,0,34,34
2018-12-09 09:21:30.6421,172.8,59.1,34.25,34.2,60,20.12,66,4890,4890,0,34,34
2018-12-09 09:21:30.8921,172.8,59.1,34.25,34.2,60,20.14,1,725.7,38.1,26.5,34,34
2018-12-09 09:21:31.1421,172.8,59.1,34.25,34.2,60,20.12,2,725.3,38.7,27,34,34
2018-12-09 09:21:31.3922,172.8,59.1,34.25,34.2,60,20.12,65,28530,28530,0,34,34
2018-12-09 09:21:31.6422,172.8,59.1,34.25,34.2,60,20.12,51,3.71,3.69,0,34,34
2018-12-09 09:21:31.8922,172.8,59.1,34.25,34.2,60,20.12,63,50,50,0,34,34
2018-12-09 09:21:32.1422,172.8,59.1,34.5,34.2,60,20.13,67,29.1,28.9,0,34,34
2018-12-09 09:21:32.3922,172.8,59.1,34.5,34.2,60,20.14,52,3.71,3.68,0,34,34
2018-12-09 09:21:32.6422,172.8,59.1,34.5,34.2,60,20.12,6,28540,29.1,3.7,34,34
2018-12-09 09:21:32.8921,172.8,59.1,34.5,34.2,60,20.13,7,28520,28.9,3.7,34,34
2018-12-09 09:21:33.1421,172.8,59.1,34.5,34.2,60,20.12,1,725.7,38.1,26.5,34,34
2018-12-09 09:21:33.3921,172.8,59.1,34.5,34.2,60,20.13,2,725.6,38.7,27,34.5,34.5
2018-12-09 09:21:33.6421,172.8,59.1,34.5,34.2,60,20.13,61,728.1,722.7,0,34.5,34.5
2018-12-09 09:21:33.8921,172.8,59.1,34.5,34.2,60,20.13,62,425,425,0,34.5,34.5
2018-12-09 09:21:34.1421,172.8,59.1,34.5,34.2,60,20.12,64,43.1,43.6,0,34.5,34.5
2018-12-09 09:21:34.3921,172.8,59.1,34.5,34.2,60,20.13,3,725.8,38.1,25,34.5,34.5
2018-12-09 09:21:34.6421,172.8,59.1,34.5,34.2,60,20.12,4,725.6,38.7,25,34.5,34.5
2018-12-09 09:21:34.8921,172.8,59.2,34.5,34.26,60,20.17,65,28530,28520,0,34.5,34.5
2018-12-09 09:21:35.1421,172.8,59.2,34.5,34.26,60,20.12,66,4890,4890,0,34.5,34.5
2018-12-09 09:21:35.3921,172.8,59.2,34.5,34.26,60,20.16,1,725.8,38.1,26.5,34.5,34.5
2018-12-09 09:21:35.6422,172.8,59.2,34.5,34.26,60,20.13,2,725.6,38.7,27,34.5,34.5
2018-12-09 09:21:35.8922,172.8,59.2,34.5,34.26,59.9,20.23,65,28530,28520,0,34.5,34.5
2018-12-09 09:21:36.1422,172.8,59.2,34.5,34.26,60,20.18,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:36.3922,172.8,59.2,34.5,34.26,60,20.19,63,50,50,0,34.5,34.5
2018-12-09 09:21:36.6422,172.8,59.2,34.5,34.26,60,20.14,67,29.1,28.9,0,34.5,34.5
2018-12-09 09:21:36.8923,172.8,59.2,34.5,34.26,60,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:37.1423,172.8,59.2,34.5,34.26,60,20.11,6,28520,29.1,3.7,34.5,34.5
2018-12-09 09:21:37.3923,172.8,59.2,34.5,34.26,60,20.12,7,28520,28.9,3.7,34.5,34.5
2018-12-09 09:21:37.6423,172.8,59.2,34.5,34.26,60,20.11,1,725.8,38.1,26.5,34.5,34.5
2018-12-09 09:21:37.8923,172.8,59.2,34.5,34.26,60,20.12,2,725.6,38.7,27,34.5,34.5
2018-12-09 09:21:38.1423,172.8,59.2,34.5,34.26,60,20.13,61,728.1,722.9,0,34.5,34.5
2018-12-09 09:21:38.3922,172.8,59.2,34.5,34.26,60,20.13,62,425,425,0,34.5,34.5
2018-12-09 09:21:38.6423,172.8,59.2,34.5,34.26,60,20.13,64,43.1,43.5,0,34.5,34.5
2018-12-09 09:21:38.8923,172.8,59.2,34.5,34.26,60,20.13,3,725.8,38.1,25,34.5,34.5
2018-12-09 09:21:39.1423,172.8,59.2,34.5,34.26,59.9,20.14,4,725.6,38.7,25,34.5,34.5
2018-12-09 09:21:39.3923,172.8,59.2,34.5,34.26,60,20.13,65,28530,28520,0,34.5,34.5
2018-12-09 09:21:39.6423,172.8,59.2,34.5,34.26,60,20.12,66,4900,4900,0,34.5,34.5
2018-12-09 09:21:39.8923,172.8,59.2,34.5,34.26,60,20.12,1,725.8,38.1,26.5,34.5,34.5
2018-12-09 09:21:40.1422,172.8,59.2,34.5,34.26,60,20.13,2,725.6,38.7,27,34.5,34.5
2018-12-09 09:21:40.3922,172.8,59.2,34.5,34.26,60,20.16,65,28520,28520,0,34.5,34.5
2018-12-09 09:21:40.6422,172.8,59.2,34.5,34.26,60,20.11,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:40.8922,172.8,59.2,34.5,34.26,60,20.13,63,50,50,0,34.5,34.5
2018-12-09 09:21:41.1422,172.8,59.2,34.5,34.26,60,20.14,67,29.1,28.9,0,34.5,34.5
2018-12-09 09:21:41.3922,172.8,59.2,34.5,34.26,60,20.16,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:41.6422,172.8,59.2,34.5,34.26,60,20.12,6,28520,29.1,3.7,34.5,34.5
2018-12-09 09:21:41.8922,172.8,59.2,34.5,34.26,60,20.1,7,28520,28.9,3.7,34.5,34.5
2018-12-09 09:21:42.1422,172.8,59.2,34.5,34.26,60,20.12,1,725.8,38.1,26.5,34.5,34.5
2018-12-09 09:21:42.3922,172.8,59.2,34.5,34.26,60,20.12,2,725.6,38.7,27,34.5,34.5
2018-12-09 09:21:42.6422,172.8,59.2,34.5,34.26,60,20.11,61,728.2,722.8,0,34.5,34.5
2018-12-09 09:21:42.8922,172.8,59.2,34.5,34.26,60,20.13,62,425,425,0,34.5,34.5
2018-12-09 09:21:43.1422,172.8,59.2,34.5,34.26,60,20.12,64,43.1,43.5,0,34.5,34.5
2018-12-09 09:21:43.3922,172.8,59.2,34.5,34.26,60,20.13,3,725.8,38.1,25,34.5,34.5
2018-12-09 09:21:43.6422,172.8,59.2,34.5,34.26,60,20.13,4,725.6,38.7,25,34.5,34.5
2018-12-09 09:21:43.8922,172.8,59.2,34.5,34.26,60,20.12,65,28520,28520,0,34.5,34.5
2018-12-09 09:21:44.1423,172.8,59.3,34.5,34.32,60,20.12,66,4900,4900,0,34.5,34.5
2018-12-09 09:21:44.3923,172.8,59.3,34.5,34.32,60,20.12,1,725.8,38.1,26.5,34.5,34.5
2018-12-09 09:21:44.6423,172.8,59.3,34.5,34.32,60,20.1,2,725.6,38.7,27,34.5,34.5
2018-12-09 09:21:44.8923,172.8,59.3,34.5,34.32,60,20.12,65,28530,28520,0,34.5,34.5
2018-12-09 09:21:45.1423,172.8,59.3,34.5,34.32,60,20.13,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:45.3923,172.8,59.3,34.5,34.32,60,20.1,63,50,50,0,34.5,34.5
2018-12-09 09:21:45.6422,172.8,59.3,34.5,34.32,60,20.12,67,29.1,28.9,0,34.5,34.5
2018-12-09 09:21:45.8922,172.8,59.3,34.5,34.32,60,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:46.1422,172.8,59.3,34.5,34.32,60,20.12,6,28530,29.1,3.7,34.5,34.5
2018-12-09 09:21:46.3922,172.8,59.3,34.5,34.32,60,20.12,7,28520,28.9,3.7,34.5,34.5
2018-12-09 09:21:46.6422,172.8,59.3,34.5,34.32,60,20.13,1,725.8,38.1,26.5,34.5,34.5
2018-12-09 09:21:46.8923,172.8,59.3,34.5,34.32,60,20.12,2,725.6,38.7,27,34.5,34.5
2018-12-09 09:21:47.1423,172.8,59.3,34.5,34.32,60,20.12,61,728.2,722.9,0,34.5,34.5
2018-12-09 09:21:47.3923,172.8,59.3,34.5,34.32,60.1,20.13,62,425,425,0,34.5,34.5
2018-12-09 09:21:47.6423,172.8,59.3,34.5,34.32,60.1,20.12,64,43,43.5,0,34.5,34.5
2018-12-09 09:21:47.8923,172.8,59.3,34.5,34.32,60,20.12,3,725.8,38.1,25,34.5,34.5
2018-12-09 09:21:48.1423,172.8,59.3,34.5,34.32,60,20.13,4,725.8,38.7,25,34.5,34.5
2018-12-09 09:21:48.3924,172.8,59.3,34.5,34.32,60,20.13,65,28530,28520,0,34.5,34.5
2018-12-09 09:21:48.6424,172.8,59.3,34.5,34.32,60,20.13,66,4900,4900,0,34.5,34.5
2018-12-09 09:21:48.8924,172.8,59.3,34.5,34.32,60,20.13,1,725.8,38.1,26.5,34.5,34.5
2018-12-09 09:21:49.1424,172.8,59.3,34.5,34.32,60,20.12,2,725.8,38.7,27,34.5,34.5
2018-12-09 09:21:49.3924,172.8,59.3,34.5,34.32,60,20.11,65,28520,28520,0,34.5,34.5
2018-12-09 09:21:49.6423,172.8,59.3,34.5,34.32,60,20.12,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:49.8923,172.8,59.3,34.5,34.32,60,20.08,63,50,50,0,34.5,34.5
2018-12-09 09:21:50.1423,172.8,59.3,34.5,34.32,60,20.19,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:21:50.3923,172.8,59.3,34.5,34.32,60,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:50.6423,172.8,59.3,34.5,34.32,60,20.19,6,28520,29.1,3.7,34.5,34.5
2018-12-09 09:21:50.8923,172.8,59.3,34.5,34.32,60,20.12,7,28530,28.9,3.7,34.5,34.5
2018-12-09 09:21:51.1423,172.8,59.3,34.5,34.32,60,20.13,1,725.8,38.1,26.5,34.5,34.5
2018-12-09 09:21:51.3923,172.8,59.3,34.5,34.32,60,20.1,2,725.8,38.7,27,34.5,34.5
2018-12-09 09:21:51.6424,172.8,59.3,34.5,34.32,60,20.12,61,728.4,723,0,34.5,34.5
2018-12-09 09:21:51.8924,172.8,59.3,34.5,34.32,60,20.13,62,425,425,0,34.5,34.5
2018-12-09 09:21:52.1424,172.8,59.3,34.5,34.32,60.1,20.12,64,43.1,43.6,0,34.5,34.5
2018-12-09 09:21:52.3924,172.8,59.3,34.5,34.32,60,20.1,3,725.8,38.1,25,34.5,34.5
2018-12-09 09:21:52.6424,172.8,59.3,34.5,34.32,60,20.13,4,725.8,38.7,25,34.5,34.5
2018-12-09 09:21:52.8924,172.8,59.3,34.5,34.32,60,20.13,65,28530,28520,0,34.5,34.5
2018-12-09 09:21:53.1424,172.8,59.3,34.5,34.32,60,20.13,66,4900,4900,0,34.5,34.5
2018-12-09 09:21:53.3924,172.8,59.3,34.5,34.32,60,20.11,1,725.8,38.1,26.5,34.5,34.5
2018-12-09 09:21:53.6424,172.8,59.3,34.5,34.32,60,20.12,2,725.8,38.7,27,34.5,34.5
2018-12-09 09:21:53.8924,172.8,59.3,34.5,34.32,60,20.13,65,28530,28530,0,34.5,34.5
2018-12-09 09:21:54.1424,172.8,59.3,34.5,34.32,60,20.13,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:54.3924,172.8,59.3,34.5,34.32,60,20.12,63,50,50,0,34.5,34.5
2018-12-09 09:21:54.6424,172.8,59.3,34.5,34.32,60,20.12,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:21:54.8924,172.8,59.3,34.5,34.32,60,20.13,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:55.1424,172.8,59.3,34.5,34.32,60,20.13,6,28530,29.1,3.7,34.5,34.5
2018-12-09 09:21:55.3924,172.8,59.3,34.5,34.32,60,20.14,7,28530,28.8,3.7,34.5,34.5
2018-12-09 09:21:55.6424,172.8,59.3,34.5,34.32,60,20.12,1,726.2,38.1,26.5,34.5,34.5
2018-12-09 09:21:55.8924,172.8,59.4,34.5,34.38,60,20.11,2,725.9,38.7,27,34.5,34.5
2018-12-09 09:21:56.1424,172.8,59.4,34.5,34.38,60,20.12,61,728.4,723.1,0,34.5,34.5
2018-12-09 09:21:56.3924,172.8,59.4,34.5,34.38,60,20.12,62,425,425,0,34.5,34.5
2018-12-09 09:21:56.6424,172.8,59.4,34.5,34.38,60,20.12,64,43.1,43.6,0,34.5,34.5
2018-12-09 09:21:56.8924,172.8,59.4,34.5,34.38,60,20.13,3,726.2,38.1,25,34.5,34.5
2018-12-09 09:21:57.1424,172.8,59.5,34.5,34.43,60.1,20.12,4,725.9,38.7,25,34.5,34.5
2018-12-09 09:21:57.3924,172.8,59.5,34.5,34.43,60,20.13,65,28530,28530,0,34.5,34.5
2018-12-09 09:21:57.6424,172.8,59.5,34.5,34.43,60,20.12,66,4900,4900,0,34.5,34.5
2018-12-09 09:21:57.8924,172.8,59.5,34.5,34.43,60,20.13,1,726.2,38.1,26.5,34.5,34.5
2018-12-09 09:21:58.1424,172.8,59.5,34.5,34.43,60,20.12,2,725.9,38.7,27,34.5,34.5
2018-12-09 09:21:58.3924,172.8,59.5,34.5,34.43,60,20.13,65,28530,28530,0,34.5,34.5
2018-12-09 09:21:58.6424,172.8,59.5,34.5,34.43,60,20.17,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:58.8924,172.8,59.5,34.5,34.43,60,20.12,63,50,50,0,34.5,34.5
2018-12-09 09:21:59.1424,172.8,59.5,34.5,34.43,60,20.13,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:21:59.3924,172.8,59.5,34.5,34.43,60,20.11,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:21:59.6424,172.8,59.5,34.5,34.43,60,20.12,6,28530,29.1,3.7,34.5,34.5
2018-12-09 09:21:59.8924,172.8,59.5,34.5,34.43,60,20.13,7,28530,28.8,3.7,34.5,34.5
2018-12-09 09:22:00.1424,172.8,59.5,34.5,34.43,60.1,20.12,1,726.2,38.1,26.5,34.5,34.5
2018-12-09 09:22:00.3924,172.8,59.5,34.5,34.43,60,20.13,2,725.9,38.7,27,34.5,34.5
2018-12-09 09:22:00.6425,172.8,59.5,34.5,34.43,60,20.13,61,728.4,723,0,34.5,34.5
2018-12-09 09:22:00.8925,172.8,59.6,34.5,34.49,60,20.12,62,425,425,0,34.5,34.5
2018-12-09 09:22:01.1425,172.8,59.6,34.5,34.49,60,20.12,64,43,43.5,0,34.5,34.5
2018-12-09 09:22:01.3925,172.8,59.6,34.5,34.49,60,20.11,3,726.2,38.1,25,34.5,34.5
2018-12-09 09:22:01.6425,172.8,59.6,34.5,34.49,60,20.11,4,725.9,38.7,25,34.5,34.5
2018-12-09 09:22:01.8924,172.8,59.6,34.5,34.49,60,20.12,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:02.1424,172.8,59.6,34.5,34.49,60,20.11,66,4890,4890,0,34.5,34.5
2018-12-09 09:22:02.3925,172.8,59.6,34.5,34.49,60,20.13,1,726.2,38.1,26.5,34.5,34.5
2018-12-09 09:22:02.6425,172.8,59.6,34.5,34.49,60,20.14,2,726,38.7,27,34.5,34.5
2018-12-09 09:22:02.8925,172.8,59.6,34.5,34.49,60,20.11,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:03.1425,172.8,59.6,34.5,34.49,60.1,20.13,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:03.3925,172.8,59.6,34.5,34.49,60,20.12,63,50,50,0,34.5,34.5
2018-12-09 09:22:03.6425,172.8,59.6,34.5,34.49,60,20.12,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:22:03.8925,172.8,59.6,34.5,34.49,60,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:04.1425,172.8,59.6,34.5,34.49,60,20.12,6,28530,29.1,3.7,34.5,34.5
2018-12-09 09:22:04.3925,172.8,59.6,34.5,34.49,60,20.13,7,28530,28.8,3.7,34.5,34.5
2018-12-09 09:22:04.6425,172.8,59.6,34.5,34.49,60,20.12,1,726.2,38.1,26.5,34.5,34.5
2018-12-09 09:22:04.8925,172.8,59.6,34.5,34.49,60.1,20.13,2,726,38.7,27,34.5,34.5
2018-12-09 09:22:05.1426,172.8,59.6,34.5,34.49,60,20.13,61,728.5,723.2,0,34.5,34.5
2018-12-09 09:22:05.3925,172.8,59.6,34.5,34.49,60,20.12,62,425,425,0,34.5,34.5
2018-12-09 09:22:05.6425,172.8,59.6,34.5,34.49,60,20.11,64,43.2,43.6,0,34.5,34.5
2018-12-09 09:22:05.8925,172.8,59.6,34.5,34.49,60,19.96,3,726.2,38.1,25,34.5,34.5
2018-12-09 09:22:06.1425,172.8,59.6,34.5,34.49,60,20.23,4,726,38.7,25,34.5,34.5
2018-12-09 09:22:06.3925,172.8,59.6,34.5,34.49,60.1,20.2,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:06.6425,172.8,59.6,34.5,34.49,60,20.09,66,4890,4890,0,34.5,34.5
2018-12-09 09:22:06.8926,172.8,59.6,34.5,34.49,60,20.13,1,726.2,38.1,26.5,34.5,34.5
2018-12-09 09:22:07.1426,172.8,59.6,34.5,34.49,60,20.16,2,726,38.7,27,34.5,34.5
2018-12-09 09:22:07.3926,172.8,59.6,34.5,34.49,60,20.13,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:07.6426,172.8,59.6,34.5,34.49,60.1,20.1,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:07.8925,172.8,59.6,34.5,34.49,60,20.13,63,50,50,0,34.5,34.5
2018-12-09 09:22:08.1425,172.8,59.6,34.5,34.49,60,20.12,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:22:08.3925,172.8,59.6,34.5,34.49,60,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:08.6425,172.8,59.6,34.5,34.49,60,20.12,6,28530,29.1,3.7,34.5,34.5
2018-12-09 09:22:08.8926,172.8,59.6,34.5,34.49,60,20.14,7,28530,28.8,3.7,34.5,34.5
2018-12-09 09:22:09.1426,172.8,59.6,34.5,34.49,60,20.12,1,726.2,38.1,26.5,34.5,34.5
2018-12-09 09:22:09.3926,172.8,59.6,34.5,34.49,60.1,20.17,2,726,38.7,27,34.5,34.5
2018-12-09 09:22:09.6427,172.8,59.6,34.5,34.49,60,20.14,61,728.4,723.3,0,34.5,34.5
2018-12-09 09:22:09.8927,172.8,59.6,34.5,34.49,60,20.13,62,425,425,0,34.5,34.5
2018-12-09 09:22:10.1427,172.8,59.8,34.5,34.61,60,20.13,64,43.1,43.6,0,34.5,34.5
2018-12-09 09:22:10.3927,172.8,59.8,34.5,34.61,60,20.12,3,726.3,38.1,25,34.5,34.5
2018-12-09 09:22:10.6428,172.8,59.8,34.5,34.61,60,20.12,4,726,38.7,25,34.5,34.5
2018-12-09 09:22:10.8928,172.8,59.8,34.5,34.61,60.1,20.12,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:11.1428,172.8,59.8,34.5,34.61,60.1,20.14,66,4900,4900,0,34.5,34.5
2018-12-09 09:22:11.3928,172.8,59.8,34.5,34.61,60,20.12,1,726.3,38.1,26.5,34.5,34.5
2018-12-09 09:22:11.6428,172.8,59.8,34.5,34.61,60,20.12,2,726,38.7,27,34.5,34.5
2018-12-09 09:22:11.8927,172.8,59.8,34.5,34.61,60,20.13,65,28540,28540,0,34.5,34.5
2018-12-09 09:22:12.1426,172.8,59.8,34.5,34.61,60,20.12,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:12.3926,172.8,59.8,34.5,34.61,60.1,20.14,63,50,50,0,34.5,34.5
2018-12-09 09:22:12.6426,172.8,59.8,34.5,34.61,60,20.14,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:22:12.8926,172.8,59.8,34.5,34.61,60,20.13,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:13.1426,172.8,59.8,34.5,34.61,60,20.12,6,28530,29.1,3.7,34.5,34.5
2018-12-09 09:22:13.3926,172.8,59.8,34.5,34.61,60,20.13,7,28530,28.8,3.7,34.5,34.5
2018-12-09 09:22:13.6426,172.8,59.8,34.5,34.61,60,20.14,1,726.3,38.1,26.5,34.5,34.5
2018-12-09 09:22:13.8926,172.8,59.8,34.5,34.61,60.1,20.12,2,726,38.7,27,34.5,34.5
2018-12-09 09:22:14.1426,172.8,59.8,34.5,34.61,60.1,20.12,61,728.6,723.4,0,34.5,34.5
2018-12-09 09:22:14.3926,172.8,59.8,34.5,34.61,60,20.13,62,425,425,0,34.5,34.5
2018-12-09 09:22:14.6426,172.8,59.8,34.5,34.61,60,20.12,64,43.1,43.6,0,34.5,34.5
2018-12-09 09:22:14.8926,172.8,59.8,34.5,34.61,60,20.13,3,726.3,38.1,25,34.5,34.5
2018-12-09 09:22:15.1426,172.8,59.8,34.5,34.61,60,20.1,4,726,38.7,25,34.5,34.5
2018-12-09 09:22:15.3926,172.8,59.8,34.5,34.61,60,20.12,65,28540,28530,0,34.5,34.5
2018-12-09 09:22:15.6426,172.8,59.8,34.5,34.61,60,20.12,66,4890,4900,0,34.5,34.5
2018-12-09 09:22:15.8926,172.8,59.8,34.5,34.61,60,20.13,1,726.3,38.1,26.5,34.5,34.5
2018-12-09 09:22:16.1426,172.8,59.8,34.5,34.61,60,20.13,2,726,38.7,27,34.5,34.5
2018-12-09 09:22:16.3926,172.8,59.8,34.5,34.61,60,20.1,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:16.6426,172.8,59.8,34.5,34.61,60,20.12,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:16.8926,172.8,59.8,34.5,34.61,60,20.11,63,50,50,0,34.5,34.5
2018-12-09 09:22:17.1426,172.8,59.8,34.5,34.61,60.1,20.12,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:22:17.3926,172.8,59.8,34.5,34.61,60,20.13,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:17.6426,172.8,59.8,34.5,34.61,60,20.11,6,28530,29.1,3.7,34.5,34.5
2018-12-09 09:22:17.8926,172.8,59.8,34.5,34.61,60,20.12,7,28530,28.8,3.7,34.5,34.5
2018-12-09 09:22:18.1426,172.8,59.8,34.5,34.61,60,20.13,1,726.5,38.1,26.5,34.5,34.5
2018-12-09 09:22:18.3926,172.8,59.8,34.5,34.61,60,20.12,2,726.3,38.7,27,34.5,34.5
2018-12-09 09:22:18.6426,172.8,59.8,34.5,34.61,60,20.14,61,728.7,723.4,0,34.5,34.5
2018-12-09 09:22:18.8927,172.8,59.8,34.5,34.61,60.1,20.12,62,425,425,0,34.5,34.5
2018-12-09 09:22:19.1427,172.8,59.8,34.5,34.61,60.1,20.12,64,43,43.5,0,34.5,34.5
2018-12-09 09:22:19.3927,172.8,59.8,34.5,34.61,60,20.13,3,726.5,38.1,25,34.5,34.5
2018-12-09 09:22:19.6427,172.8,59.8,34.5,34.61,60,20.11,4,726.3,38.7,25,34.5,34.5
2018-12-09 09:22:19.8927,172.8,59.8,34.5,34.61,60,20.12,65,28540,28540,0,34.5,34.5
2018-12-09 09:22:20.1427,172.8,59.8,34.5,34.61,60,20.13,66,4900,4900,0,34.5,34.5
2018-12-09 09:22:20.3927,172.8,59.8,34.5,34.61,60,20.12,1,726.5,38.1,26.5,34.5,34.5
2018-12-09 09:22:20.6427,172.8,59.8,34.5,34.61,60,20.12,2,726.3,38.7,27,34.5,34.5
2018-12-09 09:22:20.8927,172.8,59.8,34.5,34.61,60,20.12,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:21.1427,172.8,59.9,34.5,34.66,60,20.11,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:21.3927,172.8,59.9,34.5,34.66,60,20.13,63,50,50,0,34.5,34.5
2018-12-09 09:22:21.6427,172.8,59.9,34.5,34.66,60,20.12,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:22:21.8927,172.8,59.9,34.5,34.66,60,20.11,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:22.1427,172.8,59.9,34.5,34.66,60,20.14,6,28540,29.1,3.7,34.5,34.5
2018-12-09 09:22:22.3927,172.8,59.9,34.5,34.66,60,20.12,7,28530,28.8,3.7,34.5,34.5
2018-12-09 09:22:22.6427,172.8,59.9,34.5,34.66,60,20.12,1,726.5,38.1,26.5,34.5,34.5
2018-12-09 09:22:22.8927,172.8,59.9,34.5,34.66,60,20.13,2,726.3,38.7,27,34.5,34.5
2018-12-09 09:22:23.1427,172.8,59.9,34.5,34.66,60,20.1,61,728.8,723.4,0,34.5,34.5
2018-12-09 09:22:23.3927,172.8,59.9,34.5,34.66,60.1,20.12,62,425,425,0,34.5,34.5
2018-12-09 09:22:23.6428,172.8,59.9,34.5,34.66,60,20.12,64,43.1,43.6,0,34.5,34.5
2018-12-09 09:22:23.8927,172.8,59.9,34.5,34.66,60,20.08,3,726.5,38.1,25,34.5,34.5
2018-12-09 09:22:24.1427,172.8,59.9,34.5,34.66,60,20.13,4,726.3,38.7,25,34.5,34.5
2018-12-09 09:22:24.3927,172.8,59.9,34.5,34.66,60,20.13,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:24.6427,172.8,59.9,34.5,34.66,60,20.12,66,4900,4900,0,34.5,34.5
2018-12-09 09:22:24.8927,172.8,59.9,34.75,34.66,60.1,20.13,1,726.5,38.1,26.5,34.5,34.5
2018-12-09 09:22:25.1427,172.8,59.9,34.75,34.66,60,20.13,2,726.3,38.7,27,34.5,34.5
2018-12-09 09:22:25.3927,172.8,59.9,34.75,34.66,60,20.13,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:25.6427,172.8,59.9,34.75,34.66,60,20.11,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:25.8927,172.8,59.9,34.75,34.66,60,20.12,63,50,50,0,34.5,34.5
2018-12-09 09:22:26.1427,172.8,59.9,35,34.66,60,20.12,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:22:26.3927,172.8,59.9,35,34.66,60.1,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:26.6427,172.8,59.9,35,34.66,60.1,20.13,6,28530,29.1,3.7,34.5,34.5
2018-12-09 09:22:26.8927,172.8,59.9,35,34.66,60.1,20.13,7,28520,28.8,3.7,34.5,34.5
2018-12-09 09:22:27.1427,172.8,60,35,34.72,60,20.13,1,726.5,38.1,26.5,34.5,34.5
2018-12-09 09:22:27.3927,172.8,60,35,34.72,60,20.12,2,726.3,38.7,27,34.5,34.5
2018-12-09 09:22:27.6427,172.8,60,35,34.72,60,20.12,61,728.9,723.6,0,34.5,34.5
2018-12-09 09:22:27.8927,172.8,60,35,34.72,60,20.12,62,425,425,0,34.5,34.5
2018-12-09 09:22:28.1427,172.8,60,35,34.72,60,20.11,64,43.1,43.6,0,34.5,34.5
2018-12-09 09:22:28.3927,172.8,60,35,34.72,60,20.11,3,726.5,38.1,25,34.5,34.5
2018-12-09 09:22:28.6428,172.8,60,35,34.72,60,20.12,4,726.3,38.7,25,34.5,34.5
2018-12-09 09:22:28.8928,172.8,60,35,34.72,60,20.13,65,28530,28530,0,34.5,34.5
2018-12-09 09:22:29.1428,172.8,60,35,34.72,60,20.12,66,4900,4900,0,34.5,34.5
2018-12-09 09:22:29.3928,172.8,60,35,34.72,60,20.12,1,726.5,38.1,26.5,34.5,34.5
2018-12-09 09:22:29.6428,172.8,60,35,34.72,60,20.12,2,726.3,38.7,27,34.5,34.5
2018-12-09 09:22:29.8929,172.8,60,35,34.72,60,20.12,65,28530,28520,0,34.5,34.5
2018-12-09 09:22:30.1429,172.8,60,35,34.72,60,20.13,51,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:30.3929,172.8,60,35,34.72,60,20.12,63,50,50,0,34.5,34.5
2018-12-09 09:22:30.6429,172.8,60,35,34.72,60,20.13,67,29.1,28.8,0,34.5,34.5
2018-12-09 09:22:30.8928,172.8,60,35,34.72,60,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 09:22:31.1428,172.8,60,35,34.72,60,20.12,6,28520,29.1,3.7,34.5,34.5
2018-12-09 09:22:31.3928,172.8,60,35,34.72,60.1,20.12,7,28520,28.8,3.7,35,34.5
2018-12-09 09:22:31.6428,172.8,60,35,34.72,60,20.12,1,726.5,38.1,26.5,35,35
2018-12-09 09:22:31.8928,172.8,60,35,34.72,60,20.13,2,726.3,38.7,27,35,35
2018-12-09 09:22:32.1428,172.8,60,35,34.72,60,20.13,61,729,723.6,0,35,35
2018-12-09 09:22:32.3928,172.8,60,35,34.72,60,20.12,62,425,425,0,35,35
2018-12-09 09:22:32.6428,172.8,60,35,34.72,60,20.12,64,43,43.5,0,35,35
2018-12-09 09:22:32.8928,172.8,60,35,34.72,60,20.22,3,726.5,38.1,25,35,35
2018-12-09 09:22:33.1428,172.8,60,35,34.72,60,20.24,4,726.3,38.7,25,35,35
2018-12-09 09:22:33.3928,172.8,60,35,34.72,60,20.18,65,28520,28520,0,35,35
2018-12-09 09:22:33.6428,172.8,60,35,34.72,60,20.09,66,4900,4900,0,35,35
2018-12-09 09:22:33.8928,172.8,60,35,34.72,60,20.1,1,726.5,38.1,26.5,35,35
2018-12-09 09:22:34.1428,172.8,60,35,34.72,60,20.18,2,726.3,38.7,27,35,35
2018-12-09 09:22:34.3928,172.8,60,35,34.72,60,20.15,65,28520,28520,0,35,35
2018-12-09 09:22:34.6428,172.8,60,35,34.72,60,20.13,51,3.71,3.69,0,35,35
2018-12-09 09:22:34.8928,172.8,60,35,34.72,60,20.14,63,50,50,0,35,35
2018-12-09 09:22:35.1428,172.8,60,35,34.72,60,20.09,67,29.1,28.8,0,35,35
2018-12-09 09:22:35.3928,172.8,60,35,34.72,60,20.12,52,3.71,3.69,0,35,35
2018-12-09 09:22:35.6428,172.8,60,35,34.72,60,20.12,6,28520,29.1,3.7,35,35
2018-12-09 09:22:35.8929,172.8,60,35,34.72,60,20.15,7,28510,28.8,3.7,35,35
2018-12-09 09:22:36.1429,172.8,60,35,34.72,60,20.11,1,726.5,38.1,26.5,35,35
2018-12-09 09:22:36.3929,172.8,60.1,35,34.78,60,20.12,2,726.3,38.7,27,35,35
2018-12-09 09:22:36.6429,172.8,60.1,35,34.78,60,20.13,61,729,723.6,0,35,35
2018-12-09 09:22:36.8929,172.8,60.1,35,34.78,60,20.12,62,425,425,0,35,35
2018-12-09 09:22:37.1429,172.8,60.1,35,34.78,60,20.13,64,43.1,43.6,0,35,35
2018-12-09 09:22:37.3929,172.8,60.1,35,34.78,60,20.13,3,726.5,38.1,25,35,35
2018-12-09 09:22:37.6429,172.8,60.1,35,34.78,60,20.1,4,726.3,38.7,25,35,35
2018-12-09 09:22:37.8929,172.8,60.1,35,34.78,60,20.12,65,28520,28520,0,35,35
2018-12-09 09:22:38.1429,172.8,60.1,35,34.78,60,20.12,66,4900,4900,0,35,35
2018-12-09 09:22:38.3929,172.8,60.1,35,34.78,60,20.13,1,726.5,38.1,26.5,35,35
2018-12-09 09:22:38.6429,172.8,60.1,35,34.78,60,20.13,2,726.5,38.7,27,35,35
2018-12-09 09:22:38.8929,172.8,60.1,35,34.78,60,20.12,65,28520,28520,0,35,35
2018-12-09 09:22:39.1429,172.8,60.1,35,34.78,60,20.12,51,3.71,3.69,0,35,35
2018-12-09 09:22:39.3929,172.8,60.1,35,34.78,60,20.11,63,50,50,0,35,35
2018-12-09 09:22:39.6429,172.8,60.1,35,34.78,60,20.12,67,29.1,28.8,0,35,35
2018-12-09 09:22:39.8929,172.8,60.1,35,34.78,60,20.13,52,3.71,3.69,0,35,35
2018-12-09 09:22:40.1429,172.8,60.1,35,34.78,60,20.12,6,28520,29.1,3.7,35,35
2018-12-09 09:22:40.3929,172.8,60.1,35,34.78,60,20.12,7,28520,28.8,3.7,35,35
2018-12-09 09:22:40.6429,172.8,60.1,35,34.78,60,20.12,1,726.7,38.1,26.5,35,35
2018-12-09 09:22:40.8929,172.8,60.1,35,34.78,60,20.12,2,726.5,38.7,27,35,35
2018-12-09 09:22:41.1429,172.8,60.1,35,34.78,60,20.12,61,729,723.9,0,35,35
2018-12-09 09:22:41.3929,172.8,60.1,35,34.78,60,20.12,62,425,425,0,35,35
2018-12-09 09:22:41.6429,172.8,60.1,35,34.78,60,20.12,64,43.1,43.6,0,35,35
2018-12-09 09:22:41.8929,172.8,60.1,35,34.78,60,20.12,3,726.7,38.1,25,35,35
2018-12-09 09:22:42.1429,172.8,60.1,35,34.78,60,20.12,4,726.5,38.7,25,35,35
2018-12-09 09:22:42.3929,172.8,60.1,35,34.78,60,20.13,65,28520,28520,0,35,35
2018-12-09 09:22:42.6429,172.8,60.1,35,34.78,60,20.13,66,4900,4900,0,35,35
2018-12-09 09:22:42.8929,172.8,60.1,35,34.78,60,20.12,1,726.7,38.1,26.5,35,35
2018-12-09 09:22:43.1429,172.8,60.1,35,34.78,60,20.12,2,726.5,38.7,27,35,35
2018-12-09 09:22:43.3929,172.8,60.1,35,34.78,60,20.12,65,28520,28520,0,35,35
2018-12-09 09:22:43.6430,172.8,60.1,35,34.78,60.1,20.12,51,3.71,3.69,0,35,35
2018-12-09 09:22:43.8930,172.8,60.1,35,34.78,60,20.12,63,50,50,0,35,35
2018-12-09 09:22:44.1430,172.8,60.1,35,34.78,60,20.14,67,29.1,28.8,0,35,35
2018-12-09 09:22:44.3929,172.8,60.1,35,34.78,60,20.12,52,3.71,3.69,0,35,35
2018-12-09 09:22:44.6429,172.8,60.1,35,34.78,59.9,20.12,6,28520,29.1,3.7,35,35
2018-12-09 09:22:44.8929,172.8,60.1,35,34.78,60,20.12,7,28520,28.8,3.7,35,35
2018-12-09 09:22:45.1429,172.8,60.1,35,34.78,60,20.13,1,726.7,38.1,26.5,35,35
2018-12-09 09:22:45.3929,172.8,60.1,35,34.78,60,20.12,2,726.5,38.7,27,35,35
2018-12-09 09:22:45.6429,172.8,60.1,35,34.78,60,20.12,61,729.1,723.8,0,35,35
2018-12-09 09:22:45.8930,172.8,60.1,35,34.78,60,20.12,62,425,425,0,35,35
2018-12-09 09:22:46.1430,172.8,60.1,35,34.78,60,20.13,64,43,43.5,0,35,35
2018-12-09 09:22:46.3930,172.8,60.2,35,34.84,60,20.12,3,726.8,38.1,25,35,35
2018-12-09 09:22:46.6430,172.8,60.2,35,34.84,60,20.12,4,726.5,38.7,25,35,35
2018-12-09 09:22:46.8930,172.8,60.3,35,34.9,60,20.13,65,28530,28530,0,35,35
2018-12-09 09:22:47.1430,172.8,60.3,35,34.9,60,20.12,66,4890,4890,0,35,35
2018-12-09 09:22:47.3929,172.8,60.3,35,34.9,60,20.12,1,726.8,38.1,26.5,35,35
2018-12-09 09:22:47.6429,172.8,60.3,35,34.9,60,20.12,2,726.5,38.7,27,35,35
2018-12-09 09:22:47.8929,172.8,60.3,35,34.9,60,20.13,65,28530,28520,0,35,35
2018-12-09 09:22:48.1429,172.8,60.3,35,34.9,60,20.12,51,3.71,3.69,0,35,35
2018-12-09 09:22:48.3929,172.8,60.3,35,34.9,60,20.12,63,50,50,0,35,35
2018-12-09 09:22:48.6429,172.8,60.3,35,34.9,60,20.13,67,29.1,28.8,0,35,35
2018-12-09 09:22:48.8929,172.8,60.3,35,34.9,60,20.12,52,3.72,3.69,0,35,35
2018-12-09 09:22:49.1429,172.8,60.3,35,34.9,60,20.12,6,28530,29.1,3.7,35,35
2018-12-09 09:22:49.3929,172.8,60.3,35,34.9,60,20.12,7,28530,28.8,3.7,35,35
2018-12-09 09:22:49.6430,172.8,60.3,35,34.9,60,20.12,1,726.8,38.1,26.5,35,35
2018-12-09 09:22:49.8930,172.8,60.3,35,34.9,60,20.13,2,726.5,38.7,27,35,35
2018-12-09 09:22:50.1430,172.8,60.3,35,34.9,60,20.12,61,729.2,723.8,0,35,35
2018-12-09 09:22:50.3930,172.8,60.3,35,34.9,60,20.12,62,425,425,0,35,35
2018-12-09 09:22:50.6430,172.8,60.3,35,34.9,60,20.21,64,43.1,43.6,0,35,35
2018-12-09 09:22:50.8930,172.8,60.3,35,34.9,60,20.12,3,726.8,38.1,25,35,35
2018-12-09 09:22:51.1430,172.8,60.3,35,34.9,60,20.12,4,726.5,38.7,25,35,35
2018-12-09 09:22:51.3930,172.8,60.3,35,34.9,60,20.12,65,28530,28530,0,35,35
2018-12-09 09:22:51.6430,172.8,60.3,35,34.9,60,20.15,66,4900,4900,0,35,35
2018-12-09 09:22:51.8930,172.8,60.3,35,34.9,60,20.13,1,726.8,38.1,26.5,35,35
2018-12-09 09:22:52.1430,172.8,60.4,35,34.95,60,20.13,2,726.5,38.7,27,35,35
2018-12-09 09:22:52.3930,172.8,60.4,35,34.95,60,20.12,65,28530,28530,0,35,35
2018-12-09 09:22:52.6430,172.8,60.4,35,34.95,60,20.13,51,3.71,3.69,0,35,35
2018-12-09 09:22:52.8930,172.8,60.4,35,34.95,60.1,20.14,63,50,50,0,35,35
2018-12-09 09:22:53.1430,172.8,60.4,35,34.95,60.1,20.12,67,29.1,28.8,0,35,35
2018-12-09 09:22:53.3930,172.8,60.4,35,34.95,60,20.12,52,3.72,3.69,0,35,35
2018-12-09 09:22:53.6430,172.8,60.4,35,34.95,60,20.12,6,28530,29.1,3.7,35,35
2018-12-09 09:22:53.8930,172.8,60.4,35,34.95,60,20.14,7,28530,28.8,3.7,35,35
2018-12-09 09:22:54.1430,172.8,60.4,35,34.95,60,20.15,1,727,38.1,26.5,35,35
2018-12-09 09:22:54.3930,172.8,60.4,35,34.95,60,20.13,2,726.8,38.7,27,35,35
2018-12-09 09:22:54.6430,172.8,60.4,35,34.95,60,20.13,61,729.2,723.9,0,35,35
2018-12-09 09:22:54.8930,172.8,60.4,35,34.95,60,20.12,62,425,425,0,35,35
2018-12-09 09:22:55.1430,172.8,60.4,35,34.95,60,20.13,64,43.1,43.5,0,35,35
2018-12-09 09:22:55.3930,172.8,60.4,35,34.95,60,20.13,3,727,38.1,25,35,35
2018-12-09 09:22:55.6430,172.8,60.4,35,34.95,60,20.12,4,726.8,38.7,25,35,35
2018-12-09 09:22:55.8930,172.8,60.4,35,34.95,60.1,20.12,65,28530,28530,0,35,35
2018-12-09 09:22:56.1430,172.8,60.4,35,34.95,60.1,20.12,66,4890,4890,0,35,35
2018-12-09 09:22:56.3931,172.8,60.4,35,34.95,60,20.12,1,727,38.1,26.5,35,35
2018-12-09 09:22:56.6431,172.8,60.4,35,34.95,60,20.12,2,726.8,38.7,27,35,35
2018-12-09 09:22:56.8931,172.8,60.4,35,34.95,60,20.13,65,28530,28530,0,35,35
2018-12-09 09:22:57.1431,172.8,60.4,35,34.95,60,20.13,51,3.71,3.69,0,35,35
2018-12-09 09:22:57.3931,172.8,60.4,35,34.95,60,20.14,63,50,50,0,35,35
2018-12-09 09:22:57.6431,172.8,60.4,35,34.95,60.1,20.12,67,29.1,28.8,0,35,35
2018-12-09 09:22:57.8930,172.8,60.4,35,34.95,60,20.12,52,3.72,3.69,0,35,35
2018-12-09 09:22:58.1431,172.8,60.4,35,34.95,60,20.12,6,28530,29.1,3.7,35,35
2018-12-09 09:22:58.3931,172.8,60.4,35,34.95,60,20.12,7,28530,28.8,3.7,35,35
2018-12-09 09:22:58.6431,172.8,60.4,35,34.95,60,20.13,1,727,38.1,26.5,35,35
2018-12-09 09:22:58.8931,172.8,60.4,35,34.95,60,20.13,2,726.8,38.7,27,35,35
2018-12-09 09:22:59.1431,172.8,60.4,35,34.95,60.1,20.13,61,729.2,723.9,0,35,35
2018-12-09 09:22:59.3931,172.8,60.4,35,34.95,60,20.11,62,425,425,0,35,35
2018-12-09 09:22:59.6431,172.8,60.4,35,34.95,60,20.13,64,43.1,43.5,0,35,35
2018-12-09 09:22:59.8931,172.8,60.4,35,34.95,60,20.13,3,727,38.1,25,35,35
2018-12-09 09:23:00.1431,172.8,60.4,35,34.95,60,20.12,4,726.8,38.7,25,35,35
2018-12-09 09:23:00.3931,172.8,60.4,35,34.95,60.1,20.12,65,28530,28530,0,35,35
2018-12-09 09:23:00.6431,172.8,60.4,35,34.95,60,20.13,66,4890,4890,0,35,35
2018-12-09 09:23:00.8931,172.8,60.4,35,34.95,60,20.11,1,727.1,38.1,26.5,35,35
2018-12-09 09:23:01.1431,172.8,60.4,35,34.95,60,20.06,2,726.8,38.7,27,35,35
