Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:23:01.3931,172.8,60.5,35,35.01,60,20.12,65,28530,28530,0,35,35
2018-12-09 09:23:01.6431,172.8,60.5,35,35.01,60,20.13,51,3.72,3.7,0,35,35
2018-12-09 09:23:01.8931,172.8,60.5,35,35.01,60,20.15,63,50,50,0,35,35
2018-12-09 09:23:02.1431,172.8,60.5,35,35.01,60.1,20.12,67,29.1,28.8,0,35,35
2018-12-09 09:23:02.3931,172.8,60.5,35,35.01,60,20.12,52,3.72,3.69,0,35,35
2018-12-09 09:23:02.6432,172.8,60.5,35,35.01,60,20.12,6,28540,29.1,3.7,35,35
2018-12-09 09:23:02.8932,172.8,60.5,35,35.01,60,20.12,7,28530,28.8,3.7,35,35
2018-12-09 09:23:03.1432,172.8,60.5,35,35.01,60,20.12,1,727.1,38.1,26.5,35,35
2018-12-09 09:23:03.3932,172.8,60.5,35,35.01,60,20.13,2,726.8,38.7,27,35,35
2018-12-09 09:23:03.6431,172.8,60.5,35,35.01,60.1,20.18,61,729.3,724,0,35,35
2018-12-09 09:23:03.8931,172.8,60.5,35,35.01,60,20.12,62,425,425,0,35,35
2018-12-09 09:23:04.1431,172.8,60.5,35,35.01,60,20.13,64,43.1,43.6,0,35,35
2018-12-09 09:23:04.3931,172.8,60.5,35,35.01,60,20.11,3,727.1,38.1,25,35,35
2018-12-09 09:23:04.6431,172.8,60.5,35,35.01,60,20.13,4,726.8,38.7,25,35,35
2018-12-09 09:23:04.8931,172.8,60.5,35,35.01,60,20.13,65,28530,28530,0,35,35
2018-12-09 09:23:05.1432,172.8,60.5,35,35.01,60,20.12,66,4890,4890,0,35,35
2018-12-09 09:23:05.3932,172.8,60.5,35,35.01,60.1,20.11,1,727.1,38.1,26.5,35,35
2018-12-09 09:23:05.6432,172.8,60.5,35,35.01,60,20.13,2,726.8,38.7,27,35,35
2018-12-09 09:23:05.8932,172.8,60.5,35,35.01,60,20.13,65,28530,28530,0,35,35
2018-12-09 09:23:06.1432,172.8,60.5,35,35.01,60,20.12,51,3.72,3.7,0,35,35
2018-12-09 09:23:06.3931,172.8,60.5,35,35.01,60,20.12,63,50,50,0,35,35
2018-12-09 09:23:06.6431,172.8,60.5,35,35.01,60,20.14,67,29.1,28.8,0,35,35
2018-12-09 09:23:06.8931,172.8,60.5,35,35.01,60,20.12,52,3.72,3.69,0,35,35
2018-12-09 09:23:07.1431,172.8,60.5,35,35.01,60,20.12,6,28530,29.1,3.7,35,35
2018-12-09 09:23:07.3931,172.8,60.5,35,35.01,60,20.13,7,28530,28.8,3.7,35,35
2018-12-09 09:23:07.6431,172.8,60.5,35,35.01,60,20.13,1,727,38.1,26.5,35,35
2018-12-09 09:23:07.8932,172.8,60.5,35,35.01,60,20.13,2,726.9,38.7,27,35,35
2018-12-09 09:23:08.1432,172.8,60.5,35,35.01,60,20.11,61,729.4,724.2,0,35,35
2018-12-09 09:23:08.3932,172.8,60.5,35,35.01,60,20.14,62,425,425,0,35,35
2018-12-09 09:23:08.6432,172.8,60.5,35,35.01,60,20.12,64,43.1,43.6,0,35,35
2018-12-09 09:23:08.8932,172.8,60.5,35,35.01,60,20.12,3,727,38.1,25,35,35
2018-12-09 09:23:09.1432,172.8,60.5,35,35.01,60,20.13,4,726.9,38.7,25,35,35
2018-12-09 09:23:09.3932,172.8,60.5,35,35.01,60,20.13,65,28540,28530,0,35,35
2018-12-09 09:23:09.6432,172.8,60.5,35,35.01,60,20.12,66,4890,4890,0,35,35
2018-12-09 09:23:09.8932,172.8,60.5,35,35.01,60.1,20.12,1,727,38.1,26.5,35,35
2018-12-09 09:23:10.1432,172.8,60.5,35,35.01,60.1,20.12,2,726.9,38.7,27,35,35
2018-12-09 09:23:10.3932,172.8,60.5,35,35.01,60.1,20.12,65,28540,28530,0,35,35
2018-12-09 09:23:10.6432,172.8,60.5,35,35.01,60,20.11,51,3.71,3.69,0,35,35
2018-12-09 09:23:10.8932,172.8,60.5,35,35.01,60,20.12,63,50,50,0,35,35
2018-12-09 09:23:11.1432,172.8,60.7,35,35.13,60,20.13,67,29.1,28.8,0,35,35
2018-12-09 09:23:11.3932,172.8,60.7,35,35.13,60.1,20.12,52,3.72,3.69,0,35,35
2018-12-09 09:23:11.6432,172.8,60.7,35,35.13,60.1,20.14,6,28540,29.1,3.7,35,35
2018-12-09 09:23:11.8932,172.8,60.7,35,35.13,60,20.13,7,28530,28.8,3.7,35,35
2018-12-09 09:23:12.1432,172.8,60.7,35,35.13,60,20.11,1,727,38.1,26.5,35,35
2018-12-09 09:23:12.3932,172.8,60.7,35,35.13,60,20.12,2,726.9,38.7,27,35,35
2018-12-09 09:23:12.6432,172.8,60.7,35,35.13,60,20.13,61,729.5,724.2,0,35,35
2018-12-09 09:23:12.8933,172.8,60.8,35,35.19,60.1,20.12,62,425,425,0,35,35
2018-12-09 09:23:13.1433,172.8,60.8,35,35.19,60,20.12,64,43.1,43.5,0,35,35
2018-12-09 09:23:13.3933,172.8,60.8,35,35.19,60,20.12,3,727,38.1,25,35,35
2018-12-09 09:23:13.6433,172.8,60.8,35,35.19,60,20.12,4,726.9,38.7,25,35,35
2018-12-09 09:23:13.8933,172.8,60.8,35,35.19,60,20.14,65,28540,28540,0,35,35
2018-12-09 09:23:14.1433,172.8,60.8,35,35.19,60,20.12,66,4890,4890,0,35,35
2018-12-09 09:23:14.3932,172.8,60.8,35,35.19,60.1,20.12,1,727,38.1,26.5,35,35
2018-12-09 09:23:14.6432,172.8,60.8,35,35.19,60.1,20.12,2,726.9,38.7,27,35,35
2018-12-09 09:23:14.8932,172.8,60.8,35,35.19,60,20.13,65,28540,28540,0,35,35
2018-12-09 09:23:15.1432,172.8,60.8,35,35.19,60,20.12,51,3.72,3.69,0,35,35
2018-12-09 09:23:15.3932,172.8,60.8,35,35.19,60,20.14,63,50,50,0,35,35
2018-12-09 09:23:15.6432,172.8,60.8,35,35.19,60,20.29,67,29.1,28.8,0,35,35
2018-12-09 09:23:15.8932,172.8,60.8,35,35.19,60,20.14,52,3.72,3.69,0,35,35
2018-12-09 09:23:16.1433,172.8,60.8,35,35.19,60.1,20.15,6,28530,29.1,3.7,35,35
2018-12-09 09:23:16.3933,172.8,60.8,35,35.19,60,20.11,7,28540,28.8,3.7,35,35
2018-12-09 09:23:16.6433,172.8,60.8,35,35.19,60,20.13,1,727.2,38.1,26.5,35,35
2018-12-09 09:23:16.8933,172.8,60.8,35,35.19,60,20.11,2,727.1,38.5,27,35,35
2018-12-09 09:23:17.1433,172.8,60.8,35,35.19,60,20.11,61,729.5,724.3,0,35,35
2018-12-09 09:23:17.3933,172.8,60.8,35,35.19,60,20.12,62,425,425,0,35,35
2018-12-09 09:23:17.6433,172.8,60.8,35,35.19,60.1,20.12,64,43.2,43.7,0,35,35
2018-12-09 09:23:17.8933,172.8,61,35,35.3,60.1,20.13,3,727.2,38.1,25,35,35
2018-12-09 09:23:18.1434,172.8,61,35,35.3,60,20.13,4,727.1,38.5,25,35,35
2018-12-09 09:23:18.3934,172.8,61,35,35.3,60,20.12,65,28540,28540,0,35,35
2018-12-09 09:23:18.6434,172.8,61,35,35.3,60,20.12,66,4890,4890,0,35,35
2018-12-09 09:23:18.8934,172.8,61,35,35.3,60,20.11,1,727.2,38.1,26.5,35,35
2018-12-09 09:23:19.1433,172.8,61,35,35.3,60,20.11,2,727.1,38.5,27,35,35
2018-12-09 09:23:19.3933,172.8,61,35.25,35.3,60.1,20.13,65,28530,28530,0,35,35
2018-12-09 09:23:19.6433,172.8,61,35.25,35.3,60,20.13,51,3.72,3.69,0,35,35
2018-12-09 09:23:19.8933,172.8,61,35.5,35.3,60,20.11,63,50,50,0,35,35
2018-12-09 09:23:20.1433,172.8,61,35.5,35.3,60,20.13,67,29.1,28.8,0,35,35
2018-12-09 09:23:20.3933,172.8,61,35.5,35.3,60,20.12,52,3.72,3.69,0,35,35
2018-12-09 09:23:20.6433,172.8,61,35.5,35.3,60,20.13,6,28530,29.1,3.7,35,35
2018-12-09 09:23:20.8933,172.8,61,35.5,35.3,60,20.12,7,28530,28.8,3.7,35,35
2018-12-09 09:23:21.1433,172.8,61,35.5,35.3,60,20.13,1,727.2,38.1,26.5,35,35
2018-12-09 09:23:21.3933,172.8,61,35.5,35.3,60,20.12,2,727.1,38.5,27,35,35
2018-12-09 09:23:21.6433,172.8,61,35.5,35.3,60,20.12,61,729.6,724.3,0,35,35
2018-12-09 09:23:21.8933,172.8,61,35.5,35.3,60,20.12,62,425,425,0,35,35
2018-12-09 09:23:22.1433,172.8,61,35.5,35.3,60,20.12,64,43,43.5,0,35,35
2018-12-09 09:23:22.3933,172.8,61,35.5,35.3,60,20.12,3,727.2,38.1,25,35.5,35.5
2018-12-09 09:23:22.6433,172.8,61,35.5,35.3,60,20.14,4,727,38.7,25,35.5,35.5
2018-12-09 09:23:22.8933,172.8,61,35.5,35.3,60,20.12,65,28520,28530,0,35.5,35.5
2018-12-09 09:23:23.1433,172.8,61,35.5,35.3,60,20.12,66,4890,4890,0,35.5,35.5
2018-12-09 09:23:23.3933,172.8,61,35.5,35.3,60,20.27,1,727.2,38.1,26.5,35.5,35.5
2018-12-09 09:23:23.6433,172.8,61,35.5,35.3,60,20.18,2,727,38.7,27,35.5,35.5
2018-12-09 09:23:23.8933,172.8,61,35.5,35.3,60,20.09,65,28520,28520,0,35.5,35.5
2018-12-09 09:23:24.1433,172.8,61,35.5,35.3,60,20.1,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:24.3933,172.8,61,35.5,35.3,60,20.1,63,50,50,0,35.5,35.5
2018-12-09 09:23:24.6433,172.8,61,35.5,35.3,60,20.13,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:23:24.8933,172.8,61,35.5,35.3,60,20.12,52,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:25.1433,172.8,61,35.5,35.3,60,20.12,6,28520,29.1,3.7,35.5,35.5
2018-12-09 09:23:25.3933,172.8,61,35.5,35.3,60,20.12,7,28520,28.8,3.7,35.5,35.5
2018-12-09 09:23:25.6434,172.8,61,35.5,35.3,60,20.11,1,727.2,38.1,26.5,35.5,35.5
2018-12-09 09:23:25.8934,172.8,61,35.5,35.3,60,20.13,2,727,38.7,27,35.5,35.5
2018-12-09 09:23:26.1434,172.8,61,35.5,35.3,60,20.12,61,729.7,724.3,0,35.5,35.5
2018-12-09 09:23:26.3934,172.8,61,35.5,35.3,60,20.14,62,425,425,0,35.5,35.5
2018-12-09 09:23:26.6434,172.8,61,35.5,35.3,60,20.12,64,43.1,43.6,0,35.5,35.5
2018-12-09 09:23:26.8934,172.8,61,35.5,35.3,60,20.12,3,727.2,38.1,25,35.5,35.5
2018-12-09 09:23:27.1434,172.8,61,35.5,35.3,60,20.13,4,727,38.7,25,35.5,35.5
2018-12-09 09:23:27.3934,172.8,61.1,35.5,35.36,60,20.12,65,28520,28520,0,35.5,35.5
2018-12-09 09:23:27.6434,172.8,61.1,35.5,35.36,60,20.12,66,4890,4890,0,35.5,35.5
2018-12-09 09:23:27.8934,172.8,61.1,35.5,35.36,60,20.12,1,727.2,38.1,26.5,35.5,35.5
2018-12-09 09:23:28.1434,172.8,61.1,35.5,35.36,60,20.12,2,727,38.7,27,35.5,35.5
2018-12-09 09:23:28.3934,172.8,61.1,35.5,35.36,60,20.13,65,28520,28520,0,35.5,35.5
2018-12-09 09:23:28.6434,172.8,61.1,35.5,35.36,60,20.12,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:28.8934,172.8,61.1,35.5,35.36,60,20.12,63,50,50,0,35.5,35.5
2018-12-09 09:23:29.1434,172.8,61.1,35.5,35.36,60,20.11,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:23:29.3934,172.8,61.1,35.5,35.36,60,20.12,52,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:29.6434,172.8,61.1,35.5,35.36,60,20.13,6,28520,29.1,3.7,35.5,35.5
2018-12-09 09:23:29.8934,172.8,61.1,35.5,35.36,60,20.13,7,28520,28.8,3.7,35.5,35.5
2018-12-09 09:23:30.1434,172.8,61.1,35.5,35.36,60,20.12,1,727.4,38.1,26.5,35.5,35.5
2018-12-09 09:23:30.3934,172.8,61.1,35.5,35.36,60,20.13,2,727.3,38.5,27,35.5,35.5
2018-12-09 09:23:30.6434,172.8,61.1,35.5,35.36,60,20.12,61,729.7,724.4,0,35.5,35.5
2018-12-09 09:23:30.8934,172.8,61.1,35.5,35.36,60,19.93,62,425,425,0,35.5,35.5
2018-12-09 09:23:31.1434,172.8,61.1,35.5,35.36,60,19.93,64,43.1,43.6,0,35.5,35.5
2018-12-09 09:23:31.3934,172.8,61.1,35.5,35.36,60,19.93,3,727.4,38.1,25,35.5,35.5
2018-12-09 09:23:31.6434,172.8,61.1,35.5,35.36,60,19.91,4,727.3,38.5,25,35.5,35.5
2018-12-09 09:23:31.8934,172.8,61.1,35.5,35.36,60,19.93,65,28520,28520,0,35.5,35.5
2018-12-09 09:23:32.1434,172.8,61.1,35.5,35.36,60,19.93,66,4890,4890,0,35.5,35.5
2018-12-09 09:23:32.3934,172.8,61.1,35.5,35.36,60,19.93,1,727.4,38.1,26.5,35.5,35.5
2018-12-09 09:23:32.6434,172.8,61.1,35.5,35.36,60,19.94,2,727.3,38.5,27,35.5,35.5
2018-12-09 09:23:32.8934,172.8,61.1,35.5,35.36,60,19.92,65,28520,28520,0,35.5,35.5
2018-12-09 09:23:33.1434,172.8,61.1,35.5,35.36,60,19.92,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:33.3934,172.8,61.1,35.5,35.36,60,19.92,63,50,50,0,35.5,35.5
2018-12-09 09:23:33.6434,172.8,61.1,35.5,35.36,60,19.93,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:23:33.8934,172.8,61.1,35.5,35.36,60,19.93,52,3.72,3.69,0,35.5,35.5
2018-12-09 09:23:34.1434,172.8,61.1,35.5,35.36,60,19.93,6,28530,29.1,3.7,35.5,35.5
2018-12-09 09:23:34.3935,172.8,61.1,35.5,35.36,60,19.93,7,28520,28.8,3.7,35.5,35.5
2018-12-09 09:23:34.6435,172.8,61.1,35.5,35.36,60,19.91,1,727.4,38.1,26.5,35.5,35.5
2018-12-09 09:23:34.8935,172.8,61.1,35.5,35.36,60,19.93,2,727.3,38.5,27,35.5,35.5
2018-12-09 09:23:35.1435,172.8,61.1,35.5,35.36,60,19.92,61,729.7,724.5,0,35.5,35.5
2018-12-09 09:23:35.3935,172.8,61.1,35.5,35.36,60,19.93,62,425,425,0,35.5,35.5
2018-12-09 09:23:35.6435,172.8,61.1,35.5,35.36,60,19.94,64,43.1,43.6,0,35.5,35.5
2018-12-09 09:23:35.8935,172.8,61.1,35.5,35.36,60,19.92,3,727.4,38.1,25,35.5,35.5
2018-12-09 09:23:36.1435,172.8,61.1,35.5,35.36,60,20.04,4,727.3,38.5,25,35.5,35.5
2018-12-09 09:23:36.3935,172.8,61.1,35.5,35.36,60,19.94,65,28530,28530,0,35.5,35.5
2018-12-09 09:23:36.6435,172.8,61.1,35.5,35.36,60,19.9,66,4900,4890,0,35.5,35.5
2018-12-09 09:23:36.8935,172.8,61.1,35.5,35.36,60,19.92,1,727.5,38.1,26.5,35.5,35.5
2018-12-09 09:23:37.1435,172.8,61.1,35.5,35.36,60,19.91,2,727.3,38.5,27,35.5,35.5
2018-12-09 09:23:37.3935,172.8,61.1,35.5,35.36,60,19.93,65,28530,28520,0,35.5,35.5
2018-12-09 09:23:37.6435,172.8,61.1,35.5,35.36,60,19.94,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:37.8935,172.8,61.1,35.5,35.36,60,19.93,63,50,50,0,35.5,35.5
2018-12-09 09:23:38.1435,172.8,61.1,35.5,35.36,60,19.92,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:23:38.3935,172.8,61.1,35.5,35.36,60,19.93,52,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:38.6435,172.8,61.1,35.5,35.36,60,19.93,6,28520,29.1,3.7,35.5,35.5
2018-12-09 09:23:38.8935,172.8,61.1,35.5,35.36,60,19.93,7,28530,28.8,3.7,35.5,35.5
2018-12-09 09:23:39.1435,172.8,61.1,35.5,35.36,60,19.92,1,727.5,38.1,26.5,35.5,35.5
2018-12-09 09:23:39.3935,172.8,61.1,35.5,35.36,60.1,19.93,2,727.3,38.5,27,35.5,35.5
2018-12-09 09:23:39.6435,172.8,61.1,35.5,35.36,60,19.92,61,729.8,724.5,0,35.5,35.5
2018-12-09 09:23:39.8935,172.8,61.1,35.5,35.36,60,19.93,62,425,425,0,35.5,35.5
2018-12-09 09:23:40.1435,172.8,61.1,35.5,35.36,60,19.93,64,43.1,43.6,0,35.5,35.5
2018-12-09 09:23:40.3935,172.8,61.1,35.5,35.36,60,19.93,3,727.5,38.1,25,35.5,35.5
2018-12-09 09:23:40.6435,172.8,61.1,35.5,35.36,60,19.92,4,727.3,38.5,25,35.5,35.5
2018-12-09 09:23:40.8935,172.8,61.1,35.5,35.36,60,19.93,65,28530,28530,0,35.5,35.5
2018-12-09 09:23:41.1435,172.8,61.1,35.5,35.36,60.1,19.92,66,4890,4890,0,35.5,35.5
2018-12-09 09:23:41.3935,172.8,61.1,35.5,35.36,60,19.93,1,727.5,38.1,26.5,35.5,35.5
2018-12-09 09:23:41.6435,172.8,61.1,35.5,35.36,60,19.93,2,727.3,38.5,27,35.5,35.5
2018-12-09 09:23:41.8935,172.8,61.1,35.5,35.36,60,19.94,65,28530,28530,0,35.5,35.5
2018-12-09 09:23:42.1436,172.8,61.1,35.5,35.36,60,19.93,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:42.3936,172.8,61.1,35.5,35.36,60,19.91,63,50,50,0,35.5,35.5
2018-12-09 09:23:42.6436,172.8,61.1,35.5,35.36,60,19.93,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:23:42.8936,172.8,61.2,35.5,35.42,60,19.93,52,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:43.1436,172.8,61.2,35.5,35.42,60,19.93,6,28530,29.1,3.7,35.5,35.5
2018-12-09 09:23:43.3936,172.8,61.2,35.5,35.42,60,19.93,7,28530,28.8,3.7,35.5,35.5
2018-12-09 09:23:43.6436,172.8,61.2,35.5,35.42,60,19.93,1,727.5,38.1,26.5,35.5,35.5
2018-12-09 09:23:43.8936,172.8,61.2,35.5,35.42,60,19.94,2,727.3,38.5,27,35.5,35.5
2018-12-09 09:23:44.1436,172.8,61.2,35.5,35.42,60,19.92,61,729.8,724.6,0,35.5,35.5
2018-12-09 09:23:44.3936,172.8,61.2,35.5,35.42,60,19.93,62,425,425,0,35.5,35.5
2018-12-09 09:23:44.6436,172.8,61.2,35.5,35.42,60,19.93,64,43.1,43.6,0,35.5,35.5
2018-12-09 09:23:44.8936,172.8,61.2,35.5,35.42,60,19.93,3,727.6,38.1,25,35.5,35.5
2018-12-09 09:23:45.1436,172.8,61.2,35.5,35.42,60,19.94,4,727.5,38.5,25,35.5,35.5
2018-12-09 09:23:45.3936,172.8,61.2,35.5,35.42,60,19.92,65,28530,28530,0,35.5,35.5
2018-12-09 09:23:45.6436,172.8,61.2,35.5,35.42,60,19.93,66,4890,4890,0,35.5,35.5
2018-12-09 09:23:45.8936,172.8,61.2,35.5,35.42,60,19.92,1,727.6,38.1,26.5,35.5,35.5
2018-12-09 09:23:46.1436,172.8,61.2,35.5,35.42,60,19.93,2,727.5,38.5,27,35.5,35.5
2018-12-09 09:23:46.3936,172.8,61.2,35.5,35.42,60,19.92,65,28540,28540,0,35.5,35.5
2018-12-09 09:23:46.6436,172.8,61.2,35.5,35.42,60,19.93,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:46.8935,172.8,61.2,35.5,35.42,60,19.89,63,50,50,0,35.5,35.5
2018-12-09 09:23:47.1435,172.8,61.2,35.5,35.42,60,19.92,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:23:47.3935,172.8,61.2,35.5,35.42,60.1,19.93,52,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:47.6435,172.8,61.2,35.5,35.42,60,19.92,6,28530,29.1,3.7,35.5,35.5
2018-12-09 09:23:47.8935,172.8,61.2,35.5,35.42,60,19.92,7,28530,28.8,3.7,35.5,35.5
2018-12-09 09:23:48.1436,172.8,61.2,35.5,35.42,60,19.93,1,727.6,38.1,26.5,35.5,35.5
2018-12-09 09:23:48.3936,172.8,61.2,35.5,35.42,60,19.94,2,727.5,38.5,27,35.5,35.5
2018-12-09 09:23:48.6436,172.8,61.2,35.5,35.42,60,19.93,61,729.9,724.7,0,35.5,35.5
2018-12-09 09:23:48.8936,172.8,61.2,35.5,35.42,60.1,19.93,62,425,425,0,35.5,35.5
2018-12-09 09:23:49.1436,172.8,61.2,35.5,35.42,60,19.77,64,43.1,43.5,0,35.5,35.5
2018-12-09 09:23:49.3936,172.8,61.2,35.5,35.42,60,19.93,3,727.6,38.1,25,35.5,35.5
2018-12-09 09:23:49.6436,172.8,61.2,35.5,35.42,60,19.91,4,727.5,38.5,25,35.5,35.5
2018-12-09 09:23:49.8936,172.8,61.2,35.5,35.42,60,19.97,65,28530,28530,0,35.5,35.5
2018-12-09 09:23:50.1436,172.8,61.2,35.5,35.42,60,19.91,66,4890,4890,0,35.5,35.5
2018-12-09 09:23:50.3936,172.8,61.2,35.5,35.42,60,19.92,1,727.6,38.1,26.5,35.5,35.5
2018-12-09 09:23:50.6436,172.8,61.2,35.5,35.42,60,19.92,2,727.5,38.5,27,35.5,35.5
2018-12-09 09:23:50.8936,172.8,61.2,35.5,35.42,60,19.94,65,28530,28530,0,35.5,35.5
2018-12-09 09:23:51.1436,172.8,61.2,35.5,35.42,60,19.94,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:51.3936,172.8,61.2,35.5,35.42,60,19.94,63,50,50,0,35.5,35.5
2018-12-09 09:23:51.6436,172.8,61.2,35.5,35.42,60,19.92,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:23:51.8936,172.8,61.2,35.5,35.42,60.1,19.93,52,3.72,3.69,0,35.5,35.5
2018-12-09 09:23:52.1436,172.8,61.2,35.5,35.42,60,19.92,6,28530,29.1,3.7,35.5,35.5
2018-12-09 09:23:52.3936,172.8,61.2,35.5,35.42,60,19.92,7,28530,28.8,3.7,35.5,35.5
2018-12-09 09:23:52.6436,172.8,61.2,35.5,35.42,60,19.93,1,727.6,38.1,26.5,35.5,35.5
2018-12-09 09:23:52.8937,172.8,61.2,35.5,35.42,60,19.93,2,727.5,38.5,27,35.5,35.5
2018-12-09 09:23:53.1437,172.8,61.3,35.5,35.47,60,19.93,61,729.9,724.7,0,35.5,35.5
2018-12-09 09:23:53.3937,172.8,61.3,35.5,35.47,60.1,19.92,62,425,425,0,35.5,35.5
2018-12-09 09:23:53.6437,172.8,61.3,35.5,35.47,60,19.93,64,43.2,43.6,0,35.5,35.5
2018-12-09 09:23:53.8937,172.8,61.3,35.5,35.47,60,19.93,3,727.6,38.1,25,35.5,35.5
2018-12-09 09:23:54.1437,172.8,61.3,35.5,35.47,60,19.93,4,727.5,38.5,25,35.5,35.5
2018-12-09 09:23:54.3937,172.8,61.3,35.5,35.47,60,19.97,65,28530,28530,0,35.5,35.5
2018-12-09 09:23:54.6437,172.8,61.3,35.5,35.47,60,19.92,66,4890,4890,0,35.5,35.5
2018-12-09 09:23:54.8937,172.8,61.3,35.5,35.47,60.1,19.93,1,727.6,38.1,26.5,35.5,35.5
2018-12-09 09:23:55.1437,172.8,61.3,35.5,35.47,60,19.92,2,727.5,38.5,27,35.5,35.5
2018-12-09 09:23:55.3937,172.8,61.3,35.5,35.47,60,19.92,65,28530,28530,0,35.5,35.5
2018-12-09 09:23:55.6437,172.8,61.3,35.5,35.47,60,19.93,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:23:55.8937,172.8,61.3,35.5,35.47,60,19.93,63,50,50,0,35.5,35.5
2018-12-09 09:23:56.1437,172.8,61.3,35.5,35.47,60,19.93,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:23:56.3937,172.8,61.3,35.5,35.47,60.1,19.93,52,3.72,3.69,0,35.5,35.5
2018-12-09 09:23:56.6437,172.8,61.3,35.5,35.47,60,19.91,6,28530,29.1,3.7,35.5,35.5
2018-12-09 09:23:56.8937,172.8,61.3,35.5,35.47,60,19.96,7,28530,28.8,3.7,35.5,35.5
2018-12-09 09:23:57.1437,172.8,61.3,35.5,35.47,60,19.93,1,727.6,38.1,26.5,35.5,35.5
2018-12-09 09:23:57.3936,172.8,61.3,35.5,35.47,60,19.92,2,727.5,38.5,27,35.5,35.5
2018-12-09 09:23:57.6436,172.8,61.3,35.5,35.47,60,19.92,61,730.2,724.9,0,35.5,35.5
2018-12-09 09:23:57.8937,172.8,61.3,35.5,35.47,60,19.93,62,425,425,0,35.5,35.5
2018-12-09 09:23:58.1437,172.8,61.3,35.5,35.47,60,19.92,64,43.1,43.6,0,35.5,35.5
2018-12-09 09:23:58.3937,172.8,61.3,35.5,35.47,60,19.93,3,727.6,38.1,25,35.5,35.5
2018-12-09 09:23:58.6438,172.8,61.3,35.5,35.47,60,20.08,4,727.6,38.5,25,35.5,35.5
2018-12-09 09:23:58.8938,172.8,61.3,35.5,35.47,60,19.92,65,28540,28540,0,35.5,35.5
2018-12-09 09:23:59.1438,172.8,61.3,35.5,35.47,60,19.87,66,4890,4890,0,35.5,35.5
2018-12-09 09:23:59.3937,172.8,61.3,35.5,35.47,60.1,19.94,1,727.7,38.1,26.5,35.5,35.5
2018-12-09 09:23:59.6437,172.8,61.3,35.5,35.47,60,19.92,2,727.6,38.5,27,35.5,35.5
2018-12-09 09:23:59.8937,172.8,61.3,35.5,35.47,60,19.94,65,28530,28530,0,35.5,35.5
2018-12-09 09:24:00.1437,172.8,61.3,35.5,35.47,60,19.92,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:24:00.3937,172.8,61.4,35.5,35.53,60,19.93,63,50,50,0,35.5,35.5
2018-12-09 09:24:00.6437,172.8,61.4,35.5,35.53,60,19.94,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:24:00.8937,172.8,61.4,35.5,35.53,60,19.93,52,3.72,3.7,0,35.5,35.5
2018-12-09 09:24:01.1437,172.8,61.4,35.5,35.53,60.1,19.92,6,28540,29.1,3.7,35.5,35.5
2018-12-09 09:24:01.3937,172.8,61.4,35.5,35.53,60,19.93,7,28540,28.8,3.7,35.5,35.5
2018-12-09 09:24:01.6438,172.8,61.4,35.5,35.53,60,19.94,1,727.7,38.1,26.5,35.5,35.5
2018-12-09 09:24:01.8938,172.8,61.4,35.5,35.53,60,19.92,2,727.6,38.5,27,35.5,35.5
2018-12-09 09:24:02.1438,172.8,61.4,35.5,35.53,60,19.94,61,730.1,724.8,0,35.5,35.5
2018-12-09 09:24:02.3938,172.8,61.4,35.5,35.53,60,19.92,62,425,425,0,35.5,35.5
2018-12-09 09:24:02.6437,172.8,61.4,35.5,35.53,60.1,19.92,64,43.1,43.5,0,35.5,35.5
2018-12-09 09:24:02.8937,172.8,61.4,35.5,35.53,60,19.91,3,727.7,38.1,25,35.5,35.5
2018-12-09 09:24:03.1437,172.8,61.4,35.5,35.53,60,19.93,4,727.6,38.5,25,35.5,35.5
2018-12-09 09:24:03.3938,172.8,61.4,35.5,35.53,60,19.93,65,28530,28530,0,35.5,35.5
2018-12-09 09:24:03.6438,172.8,61.4,35.5,35.53,60,19.92,66,4890,4890,0,35.5,35.5
2018-12-09 09:24:03.8938,172.8,61.5,35.5,35.59,60.1,19.93,1,727.7,38.1,26.5,35.5,35.5
2018-12-09 09:24:04.1438,172.8,61.5,35.5,35.59,60.1,19.93,2,727.6,38.5,27,35.5,35.5
2018-12-09 09:24:04.3938,172.8,61.5,35.5,35.59,60,19.93,65,28540,28540,0,35.5,35.5
2018-12-09 09:24:04.6438,172.8,61.5,35.5,35.59,60,19.93,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:24:04.8938,172.8,61.5,35.5,35.59,60,19.93,63,50,50,0,35.5,35.5
2018-12-09 09:24:05.1438,172.8,61.5,35.5,35.59,60,19.92,67,29.1,28.8,0,35.5,35.5
2018-12-09 09:24:05.3938,172.8,61.5,35.5,35.59,60,19.93,52,3.72,3.7,0,35.5,35.5
2018-12-09 09:24:05.6438,172.8,61.5,35.5,35.59,60.1,19.92,6,28540,29.1,3.7,35.5,35.5
2018-12-09 09:24:05.8938,172.8,61.5,35.5,35.59,60,19.92,7,28540,28.8,3.7,35.5,35.5
2018-12-09 09:24:06.1438,172.8,61.5,35.5,35.59,60,19.93,1,727.8,38.1,26.5,35.5,35.5
2018-12-09 09:24:06.3938,172.8,61.5,35.5,35.59,60,19.93,2,727.7,38.7,27,35.5,35.5
2018-12-09 09:24:06.6438,172.8,61.5,35.5,35.59,60,19.92,61,730.2,724.9,0,35.5,35.5
2018-12-09 09:24:06.8939,172.8,61.5,35.5,35.59,60,19.92,62,425,425,0,35.5,35.5
2018-12-09 09:24:07.1439,172.8,61.5,35.5,35.59,60.1,19.93,64,43.1,43.6,0,35.5,35.5
2018-12-09 09:24:07.3939,172.8,61.5,35.5,35.59,60,19.93,3,727.8,38.1,25,35.5,35.5
2018-12-09 09:24:07.6438,172.8,61.5,35.5,35.59,60,19.93,4,727.7,38.7,25,35.5,35.5
2018-12-09 09:24:07.8938,172.8,61.5,35.5,35.59,60,19.91,65,28540,28540,0,35.5,35.5
2018-12-09 09:24:08.1438,172.8,61.5,35.5,35.59,60,19.93,66,4890,4890,0,35.5,35.5
2018-12-09 09:24:08.3938,172.8,61.5,35.5,35.59,60.1,19.93,1,727.8,38.1,26.5,35.5,35.5
2018-12-09 09:24:08.6438,172.8,61.5,35.5,35.59,60.1,19.93,2,727.7,38.7,27,35.5,35.5
2018-12-09 09:24:08.8938,172.8,61.5,35.5,35.59,60.1,19.93,65,28540,28530,0,35.5,35.5
2018-12-09 09:24:09.1438,172.8,61.6,35.5,35.65,60,19.93,51,3.72,3.7,0,35.5,35.5
2018-12-09 09:24:09.3938,172.8,61.6,35.5,35.65,60,19.92,63,50,50,0,35.5,35.5
2018-12-09 09:24:09.6438,172.8,61.6,35.5,35.65,60,19.93,67,29,28.8,0,35.5,35.5
2018-12-09 09:24:09.8938,172.8,61.6,35.5,35.65,60,19.92,52,3.72,3.7,0,35.5,35.5
2018-12-09 09:24:10.1438,172.8,61.6,35.5,35.65,60,19.89,6,28540,29,3.7,35.5,35.5
2018-12-09 09:24:10.3938,172.8,61.6,35.5,35.65,60,19.92,7,28530,28.8,3.7,35.5,35.5
2018-12-09 09:24:10.6438,172.8,61.6,35.5,35.65,60,19.92,1,727.8,38.1,26.5,35.5,35.5
2018-12-09 09:24:10.8938,172.8,61.6,35.5,35.65,60,19.93,2,727.7,38.7,27,35.5,35.5
2018-12-09 09:24:11.1438,172.8,61.6,35.5,35.65,60,19.89,61,730.4,725,0,35.5,35.5
2018-12-09 09:24:11.3938,172.8,61.6,35.5,35.65,60,20.04,62,425,425,0,35.5,35.5
2018-12-09 09:24:11.6438,172.8,61.6,35.5,35.65,60,20,64,43.1,43.6,0,35.5,35.5
2018-12-09 09:24:11.8939,172.8,61.6,35.5,35.65,60.1,19.89,3,727.8,38.1,25,35.5,35.5
2018-12-09 09:24:12.1439,172.8,61.6,35.75,35.65,60,19.95,4,727.7,38.7,25,35.5,35.5
2018-12-09 09:24:12.3939,172.8,61.6,35.75,35.65,60,19.93,65,28540,28540,0,35.5,35.5
2018-12-09 09:24:12.6439,172.8,61.6,35.75,35.65,60,19.92,66,4880,4880,0,35.5,35.5
2018-12-09 09:24:12.8938,172.8,61.6,35.75,35.65,60,19.94,1,727.8,38.1,26.5,35.5,35.5
2018-12-09 09:24:13.1438,172.8,61.6,35.75,35.65,60,19.93,2,727.7,38.5,27,36,35.5
2018-12-09 09:24:13.3938,172.8,61.6,35.75,35.65,60.1,19.92,65,28530,28530,0,36,35.5
2018-12-09 09:24:13.6438,172.8,61.6,35.75,35.65,60,19.93,51,3.72,3.7,0,36,35.5
2018-12-09 09:24:13.8938,172.8,61.6,35.75,35.65,60,19.92,63,50,50,0,36,35.5
2018-12-09 09:24:14.1438,172.8,61.6,35.75,35.65,60,19.94,67,29,28.8,0,36,35.5
2018-12-09 09:24:14.3938,172.8,61.6,35.75,35.65,60,19.93,52,3.72,3.7,0,36,35.5
2018-12-09 09:24:14.6439,172.8,61.6,35.75,35.65,60,19.93,6,28530,29,3.7,36,35.5
2018-12-09 09:24:14.8939,172.8,61.6,35.75,35.65,60,19.92,7,28540,28.8,3.7,36,35.5
2018-12-09 09:24:15.1439,172.8,61.6,35.75,35.65,60,19.9,1,728.1,38.1,26.5,36,35.5
2018-12-09 09:24:15.3939,172.8,61.6,35.75,35.65,60,19.91,2,727.7,38.5,27,36,35.5
2018-12-09 09:24:15.6439,172.8,61.6,35.75,35.65,60,19.93,61,730.3,725,0,36,35.5
2018-12-09 09:24:15.8939,172.8,61.6,35.75,35.65,60,19.92,62,425,425,0,36,35.5
2018-12-09 09:24:16.1439,172.8,61.6,36,35.65,60,19.93,64,43.1,43.6,0,36,35.5
2018-12-09 09:24:16.3939,172.8,61.6,36,35.65,60.1,19.93,3,728.1,38.1,25,36,35.5
2018-12-09 09:24:16.6439,172.8,61.6,36,35.65,60,19.93,4,727.7,38.5,25,36,35.5
2018-12-09 09:24:16.8939,172.8,61.6,36,35.65,60,19.93,65,28520,28530,0,36,35.5
2018-12-09 09:24:17.1439,172.8,61.6,36,35.65,60,19.92,66,4880,4880,0,36,35.5
2018-12-09 09:24:17.3939,172.8,61.6,36,35.65,60,19.93,1,728.1,38.1,26.5,36,35.5
2018-12-09 09:24:17.6439,172.8,61.6,36,35.65,60,19.92,2,727.7,38.5,27,36,35.5
2018-12-09 09:24:17.8939,172.8,61.6,36,35.65,60,19.93,65,28520,28530,0,36,35.5
2018-12-09 09:24:18.1439,172.8,61.6,36,35.65,60,19.92,51,3.72,3.7,0,36,35.5
2018-12-09 09:24:18.3939,172.8,61.6,36,35.65,60,19.92,63,50,50,0,36,35.5
2018-12-09 09:24:18.6439,172.8,61.6,36,35.65,60,19.92,67,29,28.8,0,36,35.5
2018-12-09 09:24:18.8939,172.8,61.6,36,35.65,60,19.92,52,3.72,3.7,0,36,35.5
2018-12-09 09:24:19.1440,172.8,61.8,36,35.76,60,19.92,6,28510,29,3.7,36,35.5
2018-12-09 09:24:19.3940,172.8,61.8,36,35.76,60,19.92,7,28530,28.8,3.7,36,35.5
2018-12-09 09:24:19.6440,172.8,61.8,36,35.76,60,19.92,1,728.1,38.1,26.5,36,35.5
2018-12-09 09:24:19.8940,172.8,61.8,36,35.76,60,19.93,2,727.7,38.5,27,36,35.5
2018-12-09 09:24:20.1440,172.8,61.8,36,35.76,59.9,19.93,61,730.4,725,0,36,35.5
2018-12-09 09:24:20.3939,172.8,61.8,36,35.76,60,19.93,62,425,425,0,36,35.5
2018-12-09 09:24:20.6439,172.8,61.8,36,35.76,60,19.92,64,43,43.5,0,36,36
2018-12-09 09:24:20.8940,172.8,61.8,36,35.76,60,19.92,3,728,38.1,25,36,36
2018-12-09 09:24:21.1440,172.8,61.8,36,35.76,60,19.92,4,727.8,38.5,25,36,36
2018-12-09 09:24:21.3940,172.8,61.8,36,35.76,60,19.93,65,28510,28520,0,36,36
2018-12-09 09:24:21.6440,172.8,61.8,36,35.76,60,19.92,66,4880,4880,0,36,36
2018-12-09 09:24:21.8940,172.8,61.8,36,35.76,60,19.93,1,728,38.1,26.5,36,36
2018-12-09 09:24:22.1440,172.8,61.8,36,35.76,60,19.93,2,727.8,38.5,27,36,36
2018-12-09 09:24:22.3940,172.8,61.8,36,35.76,60,19.93,65,28520,28530,0,36,36
2018-12-09 09:24:22.6440,172.8,61.8,36,35.76,60,19.93,51,3.72,3.7,0,36,36
2018-12-09 09:24:22.8939,172.8,61.8,36,35.76,60,19.93,63,50,50,0,36,36
2018-12-09 09:24:23.1439,172.8,61.8,36,35.76,60,19.92,67,29,28.8,0,36,36
2018-12-09 09:24:23.3939,172.8,61.8,36,35.76,60,19.92,52,3.72,3.7,0,36,36
2018-12-09 09:24:23.6439,172.8,61.8,36,35.76,60,19.93,6,28520,29,3.7,36,36
2018-12-09 09:24:23.8939,172.8,61.8,36,35.76,60,19.92,7,28520,28.8,3.7,36,36
2018-12-09 09:24:24.1439,172.8,61.8,36,35.76,60,19.89,1,728,38.1,26.5,36,36
2018-12-09 09:24:24.3940,172.8,61.8,36,35.76,60,19.99,2,727.8,38.5,27,36,36
2018-12-09 09:24:24.6440,172.8,61.8,36,35.76,59.9,19.92,61,730.4,725.2,0,36,36
2018-12-09 09:24:24.8940,172.8,61.8,36,35.76,60,19.92,62,425,425,0,36,36
2018-12-09 09:24:25.1440,172.8,61.8,36,35.76,60,19.93,64,43.1,43.6,0,36,36
2018-12-09 09:24:25.3940,172.8,61.8,36,35.76,60,19.94,3,728,38.1,25,36,36
2018-12-09 09:24:25.6440,172.8,61.8,36,35.76,60,19.92,4,727.8,38.5,25,36,36
2018-12-09 09:24:25.8940,172.8,61.8,36,35.76,60,19.92,65,28520,28520,0,36,36
2018-12-09 09:24:26.1440,172.8,61.8,36,35.76,60,19.91,66,4880,4880,0,36,36
2018-12-09 09:24:26.3941,172.8,61.8,36,35.76,60,19.71,1,728,38.1,26.5,36,36
2018-12-09 09:24:26.6441,172.8,61.8,36,35.76,60,19.91,2,727.8,38.5,27,36,36
2018-12-09 09:24:26.8941,172.8,61.8,36,35.76,60,19.93,65,28520,28520,0,36,36
2018-12-09 09:24:27.1441,172.8,61.8,36,35.76,60,19.92,51,3.72,3.7,0,36,36
2018-12-09 09:24:27.3941,172.8,61.8,36,35.76,60,19.92,63,50,50,0,36,36
2018-12-09 09:24:27.6441,172.8,61.8,36,35.76,60,19.92,67,29,28.8,0,36,36
2018-12-09 09:24:27.8941,172.8,61.8,36,35.76,60,19.91,52,3.72,3.7,0,36,36
2018-12-09 09:24:28.1441,172.8,61.8,36,35.76,60,19.93,6,28520,29,3.7,36,36
2018-12-09 09:24:28.3941,172.8,61.8,36,35.76,60,19.96,7,28520,28.8,3.7,36,36
2018-12-09 09:24:28.6441,172.8,61.8,36,35.76,60,19.93,1,728.1,38.1,26.5,36,36
2018-12-09 09:24:28.8941,172.8,61.8,36,35.76,60,19.92,2,728,38.3,27,36,36
2018-12-09 09:24:29.1441,172.8,61.8,36,35.76,60,19.94,61,730.4,725.2,0,36,36
2018-12-09 09:24:29.3941,172.8,61.8,36,35.76,60,19.93,62,425,425,0,36,36
2018-12-09 09:24:29.6441,172.8,61.8,36,35.76,60,19.93,64,43.1,43.6,0,36,36
2018-12-09 09:24:29.8941,172.8,61.8,36,35.76,60,19.92,3,728.1,38.1,25,36,36
2018-12-09 09:24:30.1441,172.8,61.9,36,35.82,60,19.94,4,728,38.3,25,36,36
2018-12-09 09:24:30.3941,172.8,61.9,36,35.82,60,19.93,65,28530,28530,0,36,36
2018-12-09 09:24:30.6441,172.8,61.9,36,35.82,60,19.92,66,4880,4880,0,36,36
2018-12-09 09:24:30.8941,172.8,61.9,36,35.82,60,19.93,1,728.1,38.1,26.5,36,36
2018-12-09 09:24:31.1441,172.8,61.9,36,35.82,60,19.92,2,728,38.3,27,36,36
2018-12-09 09:24:31.3941,172.8,61.9,36,35.82,60,19.93,65,28520,28530,0,36,36
2018-12-09 09:24:31.6441,172.8,61.9,36,35.82,60,19.93,51,3.72,3.7,0,36,36
2018-12-09 09:24:31.8940,172.8,61.9,36,35.82,60,19.94,63,50,50,0,36,36
2018-12-09 09:24:32.1440,172.8,61.9,36,35.82,60,19.92,67,29,28.8,0,36,36
2018-12-09 09:24:32.3940,172.8,61.9,36,35.82,60,19.94,52,3.72,3.7,0,36,36
2018-12-09 09:24:32.6441,172.8,61.9,36,35.82,60,19.93,6,28520,29,3.7,36,36
2018-12-09 09:24:32.8941,172.8,61.9,36,35.82,60,19.93,7,28530,28.8,3.7,36,36
2018-12-09 09:24:33.1441,172.8,61.9,36,35.82,60,19.92,1,728.1,38.1,26.5,36,36
2018-12-09 09:24:33.3941,172.8,61.9,36,35.82,60,19.92,2,728,38.3,27,36,36
2018-12-09 09:24:33.6441,172.8,61.9,36,35.82,60,19.93,61,730.5,725.2,0,36,36
2018-12-09 09:24:33.8941,172.8,62,36,35.88,60,19.92,62,425,425,0,36,36
2018-12-09 09:24:34.1441,172.8,62,36,35.88,60,19.94,64,43,43.5,0,36,36
2018-12-09 09:24:34.3941,172.8,62,36,35.88,60,19.94,3,728.1,38.1,25,36,36
2018-12-09 09:24:34.6441,172.8,62,36,35.88,60,19.93,4,728,38.3,25,36,36
2018-12-09 09:24:34.8941,172.8,62,36,35.88,60,19.93,65,28530,28530,0,36,36
2018-12-09 09:24:35.1440,172.8,62,36,35.88,60,19.9,66,4880,4880,0,36,36
2018-12-09 09:24:35.3941,172.8,62,36,35.88,60,19.94,1,728.2,38.1,26.5,36,36
2018-12-09 09:24:35.6441,172.8,62,36,35.88,60,19.93,2,728.1,38.5,27,36,36
2018-12-09 09:24:35.8941,172.8,62,36,35.88,60,19.93,65,28530,28530,0,36,36
2018-12-09 09:24:36.1441,172.8,62,36,35.88,60,19.96,51,3.72,3.7,0,36,36
2018-12-09 09:24:36.3941,172.8,62,36,35.88,60,19.92,63,50,50,0,36,36
2018-12-09 09:24:36.6441,172.8,62,36,35.88,60,19.93,67,29,28.8,0,36,36
2018-12-09 09:24:36.8941,172.8,62,36,35.88,60,19.92,52,3.72,3.7,0,36,36
2018-12-09 09:24:37.1441,172.8,62,36,35.88,60,19.92,6,28530,29,3.7,36,36
2018-12-09 09:24:37.3941,172.8,62,36,35.88,60,19.93,7,28530,28.8,3.7,36,36
2018-12-09 09:24:37.6441,172.8,62,36,35.88,60,19.93,1,728.2,38.1,26.5,36,36
2018-12-09 09:24:37.8941,172.8,62,36,35.88,60.1,19.93,2,728.1,38.5,27,36,36
2018-12-09 09:24:38.1441,172.8,62,36,35.88,60,19.93,61,730.5,725.3,0,36,36
2018-12-09 09:24:38.3941,172.8,62,36,35.88,60,19.93,62,425,425,0,36,36
2018-12-09 09:24:38.6441,172.8,62,36,35.88,60,19.99,64,43.2,43.7,0,36,36
2018-12-09 09:24:38.8941,172.8,62,36,35.88,60,19.89,3,728.2,38.1,25,36,36
2018-12-09 09:24:39.1441,172.8,62,36,35.88,60,19.94,4,728.1,38.5,25,36,36
2018-12-09 09:24:39.3941,172.8,62,36,35.88,60,19.95,65,28530,28530,0,36,36
2018-12-09 09:24:39.6441,172.8,62,36,35.88,60,19.93,66,4890,4890,0,36,36
2018-12-09 09:24:39.8941,172.8,62,36,35.88,60,19.94,1,728.2,38.1,26.5,36,36
2018-12-09 09:24:40.1441,172.8,62,36,35.88,60,19.94,2,728.1,38.5,27,36,36
2018-12-09 09:24:40.3941,172.8,62,36,35.88,60,19.93,65,28530,28530,0,36,36
2018-12-09 09:24:40.6441,172.8,62,36,35.88,60,19.92,51,3.72,3.7,0,36,36
2018-12-09 09:24:40.8941,172.8,62,36,35.88,60,19.92,63,50,50,0,36,36
2018-12-09 09:24:41.1441,172.8,62,36,35.88,60,19.91,67,29,28.8,0,36,36
2018-12-09 09:24:41.3941,172.8,62,36,35.88,60,19.92,52,3.72,3.7,0,36,36
2018-12-09 09:24:41.6441,172.8,62,36,35.88,60,19.93,6,28530,29,3.7,36,36
2018-12-09 09:24:41.8941,172.8,62,36,35.88,60,19.91,7,28530,28.8,3.7,36,36
2018-12-09 09:24:42.1442,172.8,62,36,35.88,60,19.93,1,728.3,38.1,26.5,36,36
2018-12-09 09:24:42.3942,172.8,62,36,35.88,60.1,19.92,2,728.3,38.5,27,36,36
2018-12-09 09:24:42.6441,172.8,62,36,35.88,60.1,19.93,61,730.6,725.3,0,36,36
2018-12-09 09:24:42.8941,172.8,62,36,35.88,60,19.92,62,425,425,0,36,36
2018-12-09 09:24:43.1441,172.8,62,36,35.88,60,19.94,64,43.1,43.6,0,36,36
2018-12-09 09:24:43.3941,172.8,62,36,35.88,60,19.91,3,728.3,38.1,25,36,36
2018-12-09 09:24:43.6441,172.8,62,36,35.88,60,19.92,4,728.3,38.5,25,36,36
2018-12-09 09:24:43.8942,172.8,62,36,35.88,60,19.95,65,28530,28530,0,36,36
2018-12-09 09:24:44.1442,172.8,62.1,36,35.94,60,19.95,66,4880,4880,0,36,36
2018-12-09 09:24:44.3942,172.8,62.1,36,35.94,60,19.93,1,728.3,38.1,26.5,36,36
2018-12-09 09:24:44.6442,172.8,62.1,36,35.94,60,19.92,2,728.3,38.5,27,36,36
2018-12-09 09:24:44.8942,172.8,62.1,36,35.94,60,19.93,65,28530,28530,0,36,36
2018-12-09 09:24:45.1442,172.8,62.1,36,35.94,60,19.93,51,3.72,3.7,0,36,36
2018-12-09 09:24:45.3942,172.8,62.1,36,35.94,60,19.9,63,50,50,0,36,36
2018-12-09 09:24:45.6442,172.8,62.1,36,35.94,60,19.94,67,29,28.8,0,36,36
2018-12-09 09:24:45.8942,172.8,62.1,36,35.94,60,19.93,52,3.72,3.7,0,36,36
2018-12-09 09:24:46.1442,172.8,62.1,36,35.94,60,19.93,6,28540,29,3.7,36,36
2018-12-09 09:24:46.3942,172.8,62.1,36,35.94,60,19.92,7,28530,28.8,3.7,36,36
2018-12-09 09:24:46.6442,172.8,62.1,36,35.94,60,19.92,1,728.3,38.1,26.5,36,36
2018-12-09 09:24:46.8942,172.8,62.1,36,35.94,60,19.93,2,728.3,38.5,27,36,36
2018-12-09 09:24:47.1442,172.8,62.1,36,35.94,60.1,19.93,61,730.7,725.4,0,36,36
2018-12-09 09:24:47.3942,172.8,62.1,36,35.94,60,19.92,62,425,425,0,36,36
2018-12-09 09:24:47.6442,172.8,62.1,36,35.94,60,19.92,64,43.1,43.5,0,36,36
2018-12-09 09:24:47.8942,172.8,62.1,36,35.94,60,19.92,3,728.3,38.1,25,36,36
2018-12-09 09:24:48.1443,172.8,62.1,36,35.94,60,19.93,4,728.3,38.5,25,36,36
2018-12-09 09:24:48.3943,172.8,62.1,36,35.94,60,19.91,65,28540,28540,0,36,36
2018-12-09 09:24:48.6442,172.8,62.1,36,35.94,60,19.93,66,4870,4880,0,36,36
2018-12-09 09:24:48.8942,172.8,62.1,36,35.94,60,19.93,1,728.3,38.1,26.5,36,36
2018-12-09 09:24:49.1442,172.8,62.2,36,36,60,19.93,2,728.3,38.5,27,36,36
2018-12-09 09:24:49.3942,172.8,62.2,36,36,60,19.94,65,28530,28530,0,36,36
2018-12-09 09:24:49.6442,172.8,62.2,36,36,60,19.93,51,3.72,3.7,0,36,36
2018-12-09 09:24:49.8942,172.8,62.2,36,36,60,19.9,63,50,50,0,36,36
2018-12-09 09:24:50.1443,172.8,62.2,36,36,60.1,19.84,67,29,28.8,0,36,36
2018-12-09 09:24:50.3943,172.8,62.2,36,36,60,19.9,52,3.72,3.7,0,36,36
2018-12-09 09:24:50.6443,172.8,62.2,36,36,60,19.96,6,28530,29,3.7,36,36
2018-12-09 09:24:50.8942,172.8,62.2,36,36,60,19.92,7,28530,28.8,3.7,36,36
2018-12-09 09:24:51.1442,172.8,62.2,36,36,60,19.94,1,728.5,38.1,26.5,36,36
2018-12-09 09:24:51.3942,172.8,62.2,36,36,60,19.93,2,728.3,38.5,27,36,36
2018-12-09 09:24:51.6442,172.8,62.2,36,36,60,19.89,61,730.8,725.6,0,36,36
2018-12-09 09:24:51.8942,172.8,62.2,36,36,60,19.92,62,425,425,0,36,36
2018-12-09 09:24:52.1442,172.8,62.2,36,36,60,19.91,64,43.2,43.7,0,36,36
2018-12-09 09:24:52.3942,172.8,62.2,36,36,60,19.92,3,728.5,38.1,25,36,36
2018-12-09 09:24:52.6442,172.8,62.2,36,36,60,19.93,4,728.3,38.5,25,36,36
2018-12-09 09:24:52.8942,172.8,62.2,36,36,60,19.94,65,28530,28530,0,36,36
2018-12-09 09:24:53.1442,172.8,62.2,36,36,60,19.94,66,4880,4880,0,36,36
2018-12-09 09:24:53.3942,172.8,62.2,36,36,60,19.92,1,728.5,38.1,26.5,36,36
2018-12-09 09:24:53.6442,172.8,62.2,36,36,60,19.93,2,728.3,38.5,27,36,36
2018-12-09 09:24:53.8941,172.8,62.2,36,36,60,19.93,65,28540,28530,0,36,36
2018-12-09 09:24:54.1441,172.8,62.2,36,36,60,19.92,51,3.72,3.7,0,36,36
2018-12-09 09:24:54.3941,172.8,62.2,36,36,60,19.92,63,50,50,0,36,36
2018-12-09 09:24:54.6441,172.8,62.2,36,36,60,19.93,67,29,28.8,0,36,36
2018-12-09 09:24:54.8942,172.8,62.3,36,36.05,60,19.93,52,3.72,3.7,0,36,36
2018-12-09 09:24:55.1442,172.8,62.3,36,36.05,60,19.92,6,28540,29,3.7,36,36
2018-12-09 09:24:55.3942,172.8,62.3,36,36.05,60,19.92,7,28540,28.8,3.7,36,36
2018-12-09 09:24:55.6443,172.8,62.3,36,36.05,60,19.92,1,728.5,38.1,26.5,36,36
2018-12-09 09:24:55.8943,172.8,62.3,36,36.05,60,19.93,2,728.3,38.5,27,36,36
2018-12-09 09:24:56.1443,172.8,62.3,36,36.05,60,19.93,61,730.7,725.6,0,36,36
2018-12-09 09:24:56.3943,172.8,62.3,36,36.05,60,19.92,62,425,425,0,36,36
2018-12-09 09:24:56.6443,172.8,62.3,36,36.05,60,19.92,64,43.1,43.6,0,36,36
2018-12-09 09:24:56.8943,172.8,62.3,36,36.05,60,19.94,3,728.6,38.1,25,36,36
2018-12-09 09:24:57.1443,172.8,62.3,36,36.05,60,19.92,4,728.3,38.5,25,36,36
2018-12-09 09:24:57.3943,172.8,62.3,36,36.05,60,19.91,65,28540,28540,0,36,36
2018-12-09 09:24:57.6443,172.8,62.3,36,36.05,60,19.93,66,4880,4880,0,36,36
2018-12-09 09:24:57.8943,172.8,62.3,36,36.05,60,19.9,1,728.6,38.1,26.5,36,36
2018-12-09 09:24:58.1443,172.8,62.3,36,36.05,60,19.94,2,728.3,38.5,27,36,36
2018-12-09 09:24:58.3943,172.8,62.3,36,36.05,60,19.89,65,28540,28540,0,36,36
2018-12-09 09:24:58.6443,172.8,62.3,36,36.05,60,19.91,51,3.72,3.7,0,36,36
2018-12-09 09:24:58.8943,172.8,62.3,36,36.05,60,19.93,63,50,50,0,36,36
2018-12-09 09:24:59.1443,172.8,62.3,36,36.05,60.1,19.91,67,29,28.8,0,36,36
2018-12-09 09:24:59.3943,172.8,62.3,36,36.05,60,19.94,52,3.72,3.7,0,36,36
2018-12-09 09:24:59.6443,172.8,62.3,36,36.05,60,19.92,6,28530,29,3.7,36,36
2018-12-09 09:24:59.8943,172.8,62.4,36,36.11,60,19.92,7,28530,28.8,3.7,36,36
2018-12-09 09:25:00.1443,172.8,62.4,36,36.11,60,19.92,1,728.6,38.1,26.5,36,36
2018-12-09 09:25:00.3943,172.8,62.4,36,36.11,60,19.96,2,728.3,38.5,27,36,36
2018-12-09 09:25:00.6443,172.8,62.4,36,36.11,60.1,19.92,61,730.9,725.6,0,36,36
2018-12-09 09:25:00.8943,172.8,62.4,36,36.11,60,19.93,62,425,425,0,36,36
2018-12-09 09:25:01.1444,172.8,62.4,36,36.11,60,19.94,64,43.1,43.6,0,36,36
2018-12-09 09:25:01.3944,172.8,62.4,36,36.11,60,19.93,3,728.6,38.1,25,36,36
2018-12-09 09:25:01.6444,172.8,62.4,36,36.11,60,19.92,4,728.3,38.5,25,36,36
2018-12-09 09:25:01.8944,172.8,62.4,36,36.11,60,19.93,65,28530,28540,0,36,36
2018-12-09 09:25:02.1444,172.8,62.4,36,36.11,60,19.92,66,4880,4890,0,36,36
2018-12-09 09:25:02.3944,172.8,62.4,36,36.11,60,19.94,1,728.6,38.1,26.5,36,36
2018-12-09 09:25:02.6444,172.8,62.4,36,36.11,60,19.93,2,728.3,38.5,27,36,36
2018-12-09 09:25:02.8944,172.8,62.4,36,36.11,60,19.93,65,28530,28530,0,36,36
2018-12-09 09:25:03.1444,172.8,62.4,36,36.11,60,19.93,51,3.72,3.7,0,36,36
2018-12-09 09:25:03.3944,172.8,62.4,36,36.11,60,19.93,63,50,50,0,36,36
2018-12-09 09:25:03.6444,172.8,62.4,36,36.11,60.1,19.93,67,29,28.8,0,36,36
2018-12-09 09:25:03.8944,172.8,62.4,36,36.11,60,19.92,52,3.72,3.7,0,36,36
2018-12-09 09:25:04.1444,172.8,62.4,36,36.11,60,19.92,6,28530,29,3.7,36,36
2018-12-09 09:25:04.3944,172.8,62.4,36,36.11,60,19.93,7,28530,28.8,3.7,36,36
2018-12-09 09:25:04.6444,172.8,62.4,36,36.11,60,19.93,1,728.6,38.1,26.5,36,36
2018-12-09 09:25:04.8944,172.8,62.4,36,36.11,60,19.94,2,728.5,38.3,27,36,36
2018-12-09 09:25:05.1444,172.8,62.4,36.25,36.11,60,19.92,61,730.9,725.6,0,36,36
2018-12-09 09:25:05.3944,172.8,62.4,36.25,36.11,60,19.92,62,425,425,0,36,36
2018-12-09 09:25:05.6444,172.8,62.4,36.25,36.11,60,19.93,64,43,43.5,0,36,36
2018-12-09 09:25:05.8944,172.8,62.4,36.25,36.11,60,19.93,3,728.6,38.1,25,36,36
2018-12-09 09:25:06.1444,172.8,62.4,36.25,36.11,60,19.92,4,728.5,38.3,25,36,36
2018-12-09 09:25:06.3944,172.8,62.4,36.25,36.11,60,19.92,65,28530,28540,0,36,36
2018-12-09 09:25:06.6444,172.8,62.4,36.25,36.11,60,19.94,66,4880,4890,0,36,36
2018-12-09 09:25:06.8944,172.8,62.4,36.25,36.11,60,19.93,1,728.6,38.1,26.5,36,36
2018-12-09 09:25:07.1444,172.8,62.4,36.25,36.11,60,19.93,2,728.5,38.3,27,36,36
2018-12-09 09:25:07.3944,172.8,62.4,36.25,36.11,60,19.93,65,28530,28540,0,36,36
2018-12-09 09:25:07.6444,172.8,62.4,36.25,36.11,60,19.93,51,3.72,3.7,0,36,36
2018-12-09 09:25:07.8944,172.8,62.4,36.25,36.11,60,19.93,63,50,50,0,36,36
2018-12-09 09:25:08.1444,172.8,62.4,36.25,36.11,60,19.93,67,29,28.8,0,36,36
2018-12-09 09:25:08.3944,172.8,62.4,36.25,36.11,60,19.93,52,3.72,3.7,0,36,36
2018-12-09 09:25:08.6444,172.8,62.4,36.25,36.11,60,19.94,6,28520,29,3.7,36,36
2018-12-09 09:25:08.8944,172.8,62.4,36.25,36.11,60,19.93,7,28540,28.8,3.7,36,36
2018-12-09 09:25:09.1444,172.8,62.4,36.25,36.11,60,19.88,1,728.6,38.1,26.5,36,36
2018-12-09 09:25:09.3944,172.8,62.4,36.25,36.11,60,19.81,2,728.5,38.3,27,36,36
2018-12-09 09:25:09.6444,172.8,62.4,36.25,36.11,60,19.93,61,731,725.8,0,36,36
2018-12-09 09:25:09.8944,172.8,62.4,36.25,36.11,60,19.93,62,425,425,0,36,36
2018-12-09 09:25:10.1444,172.8,62.5,36.25,36.17,60,19.93,64,43.1,43.6,0,36,36
2018-12-09 09:25:10.3944,172.8,62.5,36.25,36.17,60,19.93,3,728.6,38.1,25,36,36
2018-12-09 09:25:10.6444,172.8,62.5,36.25,36.17,60,19.92,4,728.5,38.3,25,36,36
2018-12-09 09:25:10.8945,172.8,62.5,36.25,36.17,60,19.91,65,28510,28540,0,36,36
2018-12-09 09:25:11.1445,172.8,62.5,36.5,36.17,60,19.92,66,4890,4890,0,36.5,36
2018-12-09 09:25:11.3945,172.8,62.5,36.5,36.17,60.1,19.93,1,728.7,38,26.5,36.5,36.5
2018-12-09 09:25:11.6445,172.8,62.5,36.5,36.17,60,19.93,2,728.6,38.3,27,36.5,36.5
2018-12-09 09:25:11.8945,172.8,62.5,36.5,36.17,60,19.93,65,28510,28540,0,36.5,36.5
2018-12-09 09:25:12.1445,172.8,62.5,36.5,36.17,60,19.94,51,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:12.3945,172.8,62.5,36.5,36.17,60,19.93,63,50,50,0,36.5,36.5
2018-12-09 09:25:12.6445,172.8,62.5,36.5,36.17,60,19.93,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:12.8945,172.8,62.5,36.5,36.17,60.1,19.92,52,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:13.1445,172.8,62.5,36.5,36.17,60,19.93,6,28510,29,3.7,36.5,36.5
2018-12-09 09:25:13.3945,172.8,62.5,36.5,36.17,60,19.93,7,28530,28.8,3.7,36.5,36.5
2018-12-09 09:25:13.6445,172.8,62.5,36.5,36.17,60,19.93,1,728.7,38,26.5,36.5,36.5
2018-12-09 09:25:13.8945,172.8,62.5,36.5,36.17,60,19.92,2,728.6,38.3,27,36.5,36.5
2018-12-09 09:25:14.1445,172.8,62.7,36.5,36.28,60,19.93,61,731.1,725.8,0,36.5,36.5
2018-12-09 09:25:14.3945,172.8,62.7,36.5,36.28,60,19.93,62,425,425,0,36.5,36.5
2018-12-09 09:25:14.6445,172.8,62.7,36.5,36.28,60,19.92,64,43,43.5,0,36.5,36.5
2018-12-09 09:25:14.8945,172.8,62.7,36.5,36.28,60,19.91,3,728.7,38,25,36.5,36.5
2018-12-09 09:25:15.1445,172.8,62.7,36.5,36.28,60,19.92,4,728.6,38.3,25,36.5,36.5
2018-12-09 09:25:15.3945,172.8,62.7,36.5,36.28,59.9,19.92,65,28510,28530,0,36.5,36.5
2018-12-09 09:25:15.6445,172.8,62.7,36.5,36.28,60,19.93,66,4890,4890,0,36.5,36.5
2018-12-09 09:25:15.8945,172.8,62.7,36.5,36.28,60,19.93,1,728.7,38,26.5,36.5,36.5
2018-12-09 09:25:16.1445,172.8,62.7,36.5,36.28,60,19.92,2,728.6,38.3,27,36.5,36.5
2018-12-09 09:25:16.3945,172.8,62.7,36.5,36.28,60,19.93,65,28510,28530,0,36.5,36.5
2018-12-09 09:25:16.6445,172.8,62.7,36.5,36.28,60,19.92,51,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:16.8945,172.8,62.7,36.5,36.28,60,19.93,63,50,50,0,36.5,36.5
2018-12-09 09:25:17.1445,172.8,62.7,36.5,36.28,60,19.92,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:17.3945,172.8,62.7,36.5,36.28,60,19.92,52,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:17.6445,172.8,62.7,36.5,36.28,60,19.93,6,28510,29,3.7,36.5,36.5
2018-12-09 09:25:17.8945,172.8,62.7,36.5,36.28,60,19.92,7,28530,28.8,3.7,36.5,36.5
2018-12-09 09:25:18.1446,172.8,62.7,36.5,36.28,60,19.93,1,728.7,38,26.5,36.5,36.5
2018-12-09 09:25:18.3946,172.8,62.7,36.5,36.28,60,19.93,2,728.6,38.3,27,36.5,36.5
2018-12-09 09:25:18.6446,172.8,62.7,36.5,36.28,60,19.93,61,731.2,725.8,0,36.5,36.5
2018-12-09 09:25:18.8945,172.8,62.7,36.5,36.28,60,19.93,62,425,425,0,36.5,36.5
2018-12-09 09:25:19.1445,172.8,62.7,36.5,36.28,60,19.92,64,43.1,43.6,0,36.5,36.5
2018-12-09 09:25:19.3945,172.8,62.7,36.5,36.28,60,19.93,3,728.9,38.1,25,36.5,36.5
2018-12-09 09:25:19.6445,172.8,62.7,36.5,36.28,60,19.92,4,728.6,38.3,25,36.5,36.5
2018-12-09 09:25:19.8945,172.8,62.7,36.5,36.28,60,19.92,65,28520,28520,0,36.5,36.5
2018-12-09 09:25:20.1445,172.8,62.7,36.5,36.28,60,19.92,66,4890,4890,0,36.5,36.5
2018-12-09 09:25:20.3945,172.8,62.7,36.5,36.28,60,19.92,1,728.9,38.1,26.5,36.5,36.5
2018-12-09 09:25:20.6445,172.8,62.7,36.5,36.28,60,19.92,2,728.6,38.3,27,36.5,36.5
2018-12-09 09:25:20.8945,172.8,62.7,36.5,36.28,60,19.91,65,28510,28520,0,36.5,36.5
2018-12-09 09:25:21.1445,172.8,62.8,36.5,36.34,60,19.91,51,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:21.3945,172.8,62.8,36.5,36.34,60,19.85,63,50,50,0,36.5,36.5
2018-12-09 09:25:21.6445,172.8,62.8,36.5,36.34,60,19.94,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:21.8945,172.8,62.8,36.5,36.34,60,19.94,52,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:22.1445,172.8,62.8,36.5,36.34,60,19.93,6,28520,29,3.7,36.5,36.5
2018-12-09 09:25:22.3946,172.8,62.8,36.5,36.34,60,19.92,7,28530,28.8,3.7,36.5,36.5
2018-12-09 09:25:22.6446,172.8,62.8,36.5,36.34,60,19.93,1,728.9,38.1,26.5,36.5,36.5
2018-12-09 09:25:22.8946,172.8,62.8,36.5,36.34,60,19.94,2,728.6,38.3,27,36.5,36.5
2018-12-09 09:25:23.1446,172.8,62.8,36.5,36.34,60,19.94,61,731.3,725.9,0,36.5,36.5
2018-12-09 09:25:23.3945,172.8,62.8,36.5,36.34,60,19.91,62,425,425,0,36.5,36.5
2018-12-09 09:25:23.6446,172.8,62.8,36.5,36.34,60,19.92,64,43,43.5,0,36.5,36.5
2018-12-09 09:25:23.8946,172.8,62.8,36.5,36.34,60,19.93,3,728.9,38.1,25,36.5,36.5
2018-12-09 09:25:24.1446,172.8,62.8,36.5,36.34,60,19.92,4,728.6,38.3,25,36.5,36.5
2018-12-09 09:25:24.3946,172.8,62.8,36.5,36.34,59.9,19.93,65,28520,28530,0,36.5,36.5
2018-12-09 09:25:24.6446,172.8,62.8,36.5,36.34,60,19.94,66,4890,4890,0,36.5,36.5
2018-12-09 09:25:24.8946,172.8,62.8,36.5,36.34,60,19.92,1,728.9,38.1,26.5,36.5,36.5
2018-12-09 09:25:25.1446,172.8,62.8,36.5,36.34,60,19.94,2,728.6,38.3,27,36.5,36.5
2018-12-09 09:25:25.3946,172.8,62.8,36.5,36.34,60,19.93,65,28520,28530,0,36.5,36.5
2018-12-09 09:25:25.6446,172.8,62.8,36.5,36.34,60,19.93,51,3.72,3.71,0,36.5,36.5
2018-12-09 09:25:25.8946,172.8,62.8,36.5,36.34,60,19.93,63,50,50,0,36.5,36.5
2018-12-09 09:25:26.1446,172.8,63,36.5,36.46,60,19.93,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:26.3946,172.8,63,36.5,36.46,60,19.92,52,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:26.6447,172.8,63,36.5,36.46,60,19.93,6,28530,29,3.7,36.5,36.5
2018-12-09 09:25:26.8947,172.8,63,36.5,36.46,60,19.93,7,28530,28.8,3.7,36.5,36.5
2018-12-09 09:25:27.1446,172.8,63,36.5,36.46,60,19.92,1,729,38,26.5,36.5,36.5
2018-12-09 09:25:27.3946,172.8,63,36.5,36.46,60,19.92,2,728.7,38.3,27,36.5,36.5
2018-12-09 09:25:27.6446,172.8,63,36.5,36.46,60,19.92,61,731.2,726,0,36.5,36.5
2018-12-09 09:25:27.8946,172.8,63,36.5,36.46,60,19.92,62,425,425,0,36.5,36.5
2018-12-09 09:25:28.1446,172.8,63,36.5,36.46,60,19.93,64,43.1,43.6,0,36.5,36.5
2018-12-09 09:25:28.3946,172.8,63,36.5,36.46,60,19.93,3,729,38,25,36.5,36.5
2018-12-09 09:25:28.6446,172.8,63,36.5,36.46,60,19.92,4,728.7,38.3,25,36.5,36.5
2018-12-09 09:25:28.8947,172.8,63,36.5,36.46,60,19.92,65,28520,28530,0,36.5,36.5
2018-12-09 09:25:29.1447,172.8,63,36.5,36.46,60,19.93,66,4890,4890,0,36.5,36.5
2018-12-09 09:25:29.3947,172.8,63,36.5,36.46,60,19.93,1,729,38,26.5,36.5,36.5
2018-12-09 09:25:29.6447,172.8,63,36.5,36.46,60,19.92,2,728.7,38.3,27,36.5,36.5
2018-12-09 09:25:29.8947,172.8,63,36.5,36.46,60.1,19.92,65,28520,28530,0,36.5,36.5
2018-12-09 09:25:30.1447,172.8,63,36.5,36.46,60,19.93,51,3.72,3.71,0,36.5,36.5
2018-12-09 09:25:30.3947,172.8,63,36.5,36.46,60,19.93,63,50,50,0,36.5,36.5
2018-12-09 09:25:30.6447,172.8,63,36.5,36.46,60,19.93,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:30.8947,172.8,63,36.5,36.46,60,19.93,52,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:31.1447,172.8,63,36.5,36.46,60,19.92,6,28530,29,3.7,36.5,36.5
2018-12-09 09:25:31.3947,172.8,63,36.5,36.46,60.1,19.92,7,28530,28.8,3.7,36.5,36.5
2018-12-09 09:25:31.6447,172.8,63,36.5,36.46,60,19.92,1,729,38,26.5,36.5,36.5
2018-12-09 09:25:31.8946,172.8,63,36.5,36.46,60,19.92,2,728.7,38.3,27,36.5,36.5
2018-12-09 09:25:32.1446,172.8,63,36.5,36.46,60,19.92,61,731.4,726.1,0,36.5,36.5
2018-12-09 09:25:32.3947,172.8,63,36.5,36.46,60,20.02,62,425,425,0,36.5,36.5
