Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:25:32.6447,172.8,63,36.5,36.46,60,19.93,64,43.1,43.6,0,36.5,36.5
2018-12-09 09:25:32.8947,172.8,63,36.5,36.46,60,19.92,3,729,38,25,36.5,36.5
2018-12-09 09:25:33.1447,172.8,63,36.5,36.46,60,19.93,4,728.8,38.3,25,36.5,36.5
2018-12-09 09:25:33.3947,172.8,63,36.5,36.46,60,19.91,65,28530,28530,0,36.5,36.5
2018-12-09 09:25:33.6447,172.8,63,36.5,36.46,60,19.92,66,4900,4900,0,36.5,36.5
2018-12-09 09:25:33.8947,172.8,63,36.5,36.46,60,19.91,1,729,38,26.5,36.5,36.5
2018-12-09 09:25:34.1447,172.8,63,36.5,36.46,60,19.93,2,728.8,38.3,27,36.5,36.5
2018-12-09 09:25:34.3947,172.8,63,36.5,36.46,60,19.91,65,28610,28450,0,36.5,36.5
2018-12-09 09:25:34.6447,172.8,63,36.5,36.46,60,19.94,51,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:34.8947,172.8,63,36.5,36.46,60,19.93,63,50,50,0,36.5,36.5
2018-12-09 09:25:35.1447,172.8,63,36.5,36.46,60,19.9,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:35.3947,172.8,63,36.5,36.46,60,19.93,52,3.73,3.7,0,36.5,36.5
2018-12-09 09:25:35.6447,172.8,63,36.5,36.46,60,19.91,6,28620,29,3.7,36.5,36.5
2018-12-09 09:25:35.8947,172.8,63,36.5,36.46,60,19.93,7,28450,28.8,3.7,36.5,36.5
2018-12-09 09:25:36.1447,172.8,63,36.5,36.46,60,19.93,1,729,38,26.5,36.5,36.5
2018-12-09 09:25:36.3947,172.8,63.1,36.5,36.52,60,19.92,2,728.8,38.3,27,36.5,36.5
2018-12-09 09:25:36.6447,172.8,63.1,36.5,36.52,60,19.93,61,731.4,726.1,0,36.5,36.5
2018-12-09 09:25:36.8947,172.8,63.1,36.5,36.52,60,19.93,62,425,425,0,36.5,36.5
2018-12-09 09:25:37.1447,172.8,63.1,36.5,36.52,60,19.93,64,43.1,43.6,0,36.5,36.5
2018-12-09 09:25:37.3947,172.8,63.1,36.5,36.52,60,19.93,3,729,38,25,36.5,36.5
2018-12-09 09:25:37.6447,172.8,63.1,36.5,36.52,60.1,19.93,4,728.8,38.3,25,36.5,36.5
2018-12-09 09:25:37.8947,172.8,63.1,36.5,36.52,60,19.93,65,28530,28530,0,36.5,36.5
2018-12-09 09:25:38.1447,172.8,63.1,36.5,36.52,60,19.93,66,4890,4890,0,36.5,36.5
2018-12-09 09:25:38.3947,172.8,63.1,36.5,36.52,60,19.93,1,729,38,26.5,36.5,36.5
2018-12-09 09:25:38.6447,172.8,63.1,36.5,36.52,60,19.92,2,728.8,38.3,27,36.5,36.5
2018-12-09 09:25:38.8946,172.8,63.1,36.5,36.52,60,19.9,65,28530,28530,0,36.5,36.5
2018-12-09 09:25:39.1446,172.8,63.1,36.5,36.52,60,19.93,51,3.72,3.7,0,36.5,36.5
2018-12-09 09:25:39.3946,172.8,63.1,36.5,36.52,60.1,19.94,63,50,50,0,36.5,36.5
2018-12-09 09:25:39.6447,172.8,63.1,36.5,36.52,60,19.93,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:39.8947,172.8,63.1,36.5,36.52,60,19.93,52,3.73,3.7,0,36.5,36.5
2018-12-09 09:25:40.1447,172.8,63.1,36.5,36.52,60,19.92,6,28530,29,3.7,36.5,36.5
2018-12-09 09:25:40.3948,172.8,63.1,36.5,36.52,60,19.93,7,28540,28.8,3.7,36.5,36.5
2018-12-09 09:25:40.6448,172.8,63.1,36.5,36.52,60,19.93,1,729.1,38,26.5,36.5,36.5
2018-12-09 09:25:40.8948,172.8,63.1,36.5,36.52,60.1,19.92,2,729.1,38.3,27,36.5,36.5
2018-12-09 09:25:41.1448,172.8,63.1,36.5,36.52,60,19.94,61,731.4,726.1,0,36.5,36.5
2018-12-09 09:25:41.3948,172.8,63.1,36.5,36.52,60,19.93,62,425,425,0,36.5,36.5
2018-12-09 09:25:41.6447,172.8,63.1,36.5,36.52,60,19.92,64,43.1,43.5,0,36.5,36.5
2018-12-09 09:25:41.8947,172.8,63.1,36.5,36.52,60,19.92,3,729.1,38,25,36.5,36.5
2018-12-09 09:25:42.1447,172.8,63.1,36.5,36.52,60,19.93,4,729.1,38.3,25,36.5,36.5
2018-12-09 09:25:42.3946,172.8,63.1,36.5,36.52,60,19.92,65,28540,28540,0,36.5,36.5
2018-12-09 09:25:42.6447,172.8,63.1,36.5,36.52,60,19.88,66,4880,4890,0,36.5,36.5
2018-12-09 09:25:42.8947,172.8,63.1,36.5,36.52,60,19.94,1,729.1,38,26.5,36.5,36.5
2018-12-09 09:25:43.1448,172.8,63.1,36.5,36.52,60,19.95,2,729.1,38.3,27,36.5,36.5
2018-12-09 09:25:43.3949,172.8,63.1,36.5,36.52,60,19.94,65,28540,28540,0,36.5,36.5
2018-12-09 09:25:43.6448,172.8,63.1,36.5,36.52,60,19.92,51,3.73,3.7,0,36.5,36.5
2018-12-09 09:25:43.8948,172.8,63.1,36.5,36.52,60,19.92,63,50,50,0,36.5,36.5
2018-12-09 09:25:44.1448,172.8,63.1,36.5,36.52,60.1,19.98,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:44.3948,172.8,63.1,36.5,36.52,60,19.94,52,3.73,3.7,0,36.5,36.5
2018-12-09 09:25:44.6448,172.8,63.1,36.5,36.52,60,19.92,6,28540,29,3.7,36.5,36.5
2018-12-09 09:25:44.8948,172.8,63.1,36.5,36.52,60,19.93,7,28530,28.8,3.7,36.5,36.5
2018-12-09 09:25:45.1449,172.8,63.1,36.5,36.52,60,19.93,1,729.1,38,26.5,36.5,36.5
2018-12-09 09:25:45.3949,172.8,63.1,36.5,36.52,60.1,19.93,2,729.1,38.3,27,36.5,36.5
2018-12-09 09:25:45.6449,172.8,63.1,36.5,36.52,60,19.94,61,731.5,726.1,0,36.5,36.5
2018-12-09 09:25:45.8949,172.8,63.1,36.5,36.52,60,19.92,62,425,425,0,36.5,36.5
2018-12-09 09:25:46.1449,172.8,63.1,36.5,36.52,60,19.92,64,43.3,43.5,0,36.5,36.5
2018-12-09 09:25:46.3949,172.8,63.1,36.5,36.52,60,19.92,3,729.1,38,25,36.5,36.5
2018-12-09 09:25:46.6449,172.8,63.1,36.5,36.52,60,19.93,4,729.1,38.3,25,36.5,36.5
2018-12-09 09:25:46.8949,172.8,63.1,36.5,36.52,60,19.93,65,28620,28450,0,36.5,36.5
2018-12-09 09:25:47.1449,172.8,63.1,36.5,36.52,60,19.93,66,4890,4900,0,36.5,36.5
2018-12-09 09:25:47.3949,172.8,63.1,36.5,36.52,60,19.93,1,729.1,38,26.5,36.5,36.5
2018-12-09 09:25:47.6449,172.8,63.1,36.5,36.52,60,19.92,2,729,38.3,27,36.5,36.5
2018-12-09 09:25:47.8949,172.8,63.1,36.5,36.52,60,19.92,65,28610,28460,0,36.5,36.5
2018-12-09 09:25:48.1449,172.8,63.1,36.5,36.52,60,19.93,51,3.72,3.71,0,36.5,36.5
2018-12-09 09:25:48.3949,172.8,63.1,36.5,36.52,60.1,19.93,63,50,50,0,36.5,36.5
2018-12-09 09:25:48.6449,172.8,63.1,36.5,36.52,60,19.93,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:48.8949,172.8,63.1,36.5,36.52,60,19.93,52,3.73,3.71,0,36.5,36.5
2018-12-09 09:25:49.1449,172.8,63.1,36.5,36.52,60,19.92,6,28620,29,3.7,36.5,36.5
2018-12-09 09:25:49.3949,172.8,63.1,36.5,36.52,60,19.92,7,28460,28.8,3.7,36.5,36.5
2018-12-09 09:25:49.6449,172.8,63.1,36.5,36.52,60,19.92,1,729.2,38.1,26.5,36.5,36.5
2018-12-09 09:25:49.8949,172.8,63.1,36.5,36.52,60,19.93,2,729,38.3,27,36.5,36.5
2018-12-09 09:25:50.1449,172.8,63.1,36.5,36.52,60,19.93,61,731.5,726.2,0,36.5,36.5
2018-12-09 09:25:50.3949,172.8,63.1,36.5,36.52,60,19.93,62,425,425,0,36.5,36.5
2018-12-09 09:25:50.6449,172.8,63.1,36.5,36.52,60,19.92,64,43.2,43.5,0,36.5,36.5
2018-12-09 09:25:50.8949,172.8,63.1,36.5,36.52,60,19.93,3,729.2,38.1,25,36.5,36.5
2018-12-09 09:25:51.1449,172.8,63.2,36.5,36.57,60,19.92,4,729,38.3,25,36.5,36.5
2018-12-09 09:25:51.3949,172.8,63.2,36.5,36.57,60.1,19.93,65,28620,28450,0,36.5,36.5
2018-12-09 09:25:51.6449,172.8,63.2,36.5,36.57,60.1,19.93,66,4890,4890,0,36.5,36.5
2018-12-09 09:25:51.8950,172.8,63.2,36.5,36.57,60,19.92,1,729.2,38.1,26.5,36.5,36.5
2018-12-09 09:25:52.1450,172.8,63.2,36.5,36.57,60,19.92,2,729,38.3,27,36.5,36.5
2018-12-09 09:25:52.3950,172.8,63.2,36.5,36.57,60,19.92,65,28620,28460,0,36.5,36.5
2018-12-09 09:25:52.6450,172.8,63.2,36.5,36.57,60,19.92,51,3.72,3.71,0,36.5,36.5
2018-12-09 09:25:52.8950,172.8,63.2,36.5,36.57,60.1,19.92,63,50,50,0,36.5,36.5
2018-12-09 09:25:53.1449,172.8,63.2,36.5,36.57,60,19.92,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:53.3949,172.8,63.2,36.5,36.57,60,19.93,52,3.73,3.71,0,36.5,36.5
2018-12-09 09:25:53.6449,172.8,63.2,36.5,36.57,60,19.93,6,28620,29,3.7,36.5,36.5
2018-12-09 09:25:53.8949,172.8,63.2,36.5,36.57,60,19.93,7,28460,28.8,3.7,36.5,36.5
2018-12-09 09:25:54.1449,172.8,63.2,36.5,36.57,60,19.93,1,729.2,38.1,26.5,36.5,36.5
2018-12-09 09:25:54.3949,172.8,63.2,36.5,36.57,60,19.93,2,729,38.3,27,36.5,36.5
2018-12-09 09:25:54.6449,172.8,63.2,36.5,36.57,60,19.95,61,731.6,726.3,0,36.5,36.5
2018-12-09 09:25:54.8949,172.8,63.2,36.5,36.57,60,19.92,62,425,425,0,36.5,36.5
2018-12-09 09:25:55.1449,172.8,63.2,36.5,36.57,60,19.92,64,43.2,43.4,0,36.5,36.5
2018-12-09 09:25:55.3949,172.8,63.2,36.5,36.57,60,19.93,3,729.3,38.1,24.5,36.5,36.5
2018-12-09 09:25:55.6450,172.8,63.2,36.5,36.57,60,19.94,4,729.1,38.3,25,36.5,36.5
2018-12-09 09:25:55.8950,172.8,63.2,36.5,36.57,60,19.92,65,28620,28450,0,36.5,36.5
2018-12-09 09:25:56.1450,172.8,63.2,36.5,36.57,60.1,19.94,66,4890,4890,0,36.5,36.5
2018-12-09 09:25:56.3950,172.8,63.2,36.5,36.57,60,19.92,1,729.3,38.1,26.5,36.5,36.5
2018-12-09 09:25:56.6450,172.8,63.2,36.5,36.57,60,19.93,2,729.1,38.3,27,36.5,36.5
2018-12-09 09:25:56.8950,172.8,63.2,36.5,36.57,60,19.93,65,28540,28530,0,36.5,36.5
2018-12-09 09:25:57.1450,172.8,63.2,36.5,36.57,60,19.92,51,3.73,3.71,0,36.5,36.5
2018-12-09 09:25:57.3950,172.8,63.2,36.5,36.57,60,19.91,63,50,50,0,36.5,36.5
2018-12-09 09:25:57.6450,172.8,63.2,36.5,36.57,60,19.93,67,29,28.8,0,36.5,36.5
2018-12-09 09:25:57.8950,172.8,63.2,36.5,36.57,60,19.93,52,3.73,3.71,0,36.5,36.5
2018-12-09 09:25:58.1450,172.8,63.2,36.75,36.57,60,19.92,6,28540,29,3.7,36.5,36.5
2018-12-09 09:25:58.3950,172.8,63.2,36.75,36.57,60,19.93,7,28540,28.8,3.7,36.5,36.5
2018-12-09 09:25:58.6450,172.8,63.2,36.75,36.57,60,19.94,1,729.3,38.1,26.5,36.5,36.5
2018-12-09 09:25:58.8950,172.8,63.2,36.75,36.57,60,19.92,2,729.1,38.3,27,36.5,36.5
2018-12-09 09:25:59.1450,172.8,63.2,36.75,36.57,60,19.95,61,731.7,726.4,0,36.5,36.5
2018-12-09 09:25:59.3950,172.8,63.2,36.75,36.57,60,19.83,62,425,425,0,36.5,36.5
2018-12-09 09:25:59.6450,172.8,63.2,36.75,36.57,60,19.91,64,43.2,43.6,0,36.5,36.5
2018-12-09 09:25:59.8950,172.8,63.2,36.75,36.57,60,19.91,3,729.3,38.1,24.5,36.5,36.5
2018-12-09 09:26:00.1450,172.8,63.2,36.75,36.57,60,19.91,4,729.1,38.3,25,36.5,36.5
2018-12-09 09:26:00.3950,172.8,63.2,36.75,36.57,60,19.92,65,28520,28540,0,36.5,36.5
2018-12-09 09:26:00.6450,172.8,63.2,36.75,36.57,60,19.92,66,4890,4890,0,36.5,36.5
2018-12-09 09:26:00.8950,172.8,63.2,36.75,36.57,60,19.92,1,729.3,38.1,26.5,36.5,36.5
2018-12-09 09:26:01.1450,172.8,63.3,36.75,36.63,60,19.92,2,729.1,38.3,27,36.5,36.5
2018-12-09 09:26:01.3950,172.8,63.3,36.75,36.63,60,19.92,65,28520,28540,0,36.5,36.5
2018-12-09 09:26:01.6450,172.8,63.3,36.75,36.63,60,19.92,51,3.73,3.71,0,36.5,36.5
2018-12-09 09:26:01.8950,172.8,63.3,36.75,36.63,60,19.92,63,50,50,0,36.5,36.5
2018-12-09 09:26:02.1450,172.8,63.3,36.75,36.63,60,19.92,67,29,28.8,0,37,36.5
2018-12-09 09:26:02.3950,172.8,63.3,36.75,36.63,60,19.92,52,3.73,3.71,0,37,36.5
2018-12-09 09:26:02.6450,172.8,63.3,36.75,36.63,60,19.92,6,28520,29,3.7,37,36.5
2018-12-09 09:26:02.8950,172.8,63.3,36.75,36.63,60,19.93,7,28540,28.8,3.7,37,36.5
2018-12-09 09:26:03.1450,172.8,63.3,36.75,36.63,60,19.93,1,729.4,38,26.5,37,36.5
2018-12-09 09:26:03.3950,172.8,63.4,36.75,36.69,60,19.93,2,729.2,38.3,27,37,36.5
2018-12-09 09:26:03.6451,172.8,63.4,36.75,36.69,60,19.92,61,731.7,726.5,0,37,36.5
2018-12-09 09:26:03.8951,172.8,63.4,36.75,36.69,60,19.93,62,425,425,0,37,36.5
2018-12-09 09:26:04.1451,172.8,63.4,36.75,36.69,60,19.92,64,43.1,43.6,0,37,36.5
2018-12-09 09:26:04.3951,172.8,63.4,36.75,36.69,60,19.93,3,729.4,38,25,37,36.5
2018-12-09 09:26:04.6451,172.8,63.4,36.75,36.69,60,19.92,4,729.2,38.3,25,37,36.5
2018-12-09 09:26:04.8951,172.8,63.4,36.75,36.69,60,19.93,65,28520,28540,0,37,36.5
2018-12-09 09:26:05.1451,172.8,63.4,36.75,36.69,60,19.92,66,4890,4890,0,37,36.5
2018-12-09 09:26:05.3951,172.8,63.4,36.75,36.69,60,19.92,1,729.4,38,26.5,37,36.5
2018-12-09 09:26:05.6451,172.8,63.4,36.75,36.69,60,19.93,2,729.2,38.3,27,37,36.5
2018-12-09 09:26:05.8951,172.8,63.4,36.75,36.69,60,19.94,65,28510,28550,0,37,36.5
2018-12-09 09:26:06.1451,172.8,63.4,37,36.69,60,19.93,51,3.73,3.71,0,37,36.5
2018-12-09 09:26:06.3951,172.8,63.4,37,36.69,60,19.92,63,50,50,0,37,36.5
2018-12-09 09:26:06.6450,172.8,63.4,37,36.69,60,19.93,67,29,28.8,0,37,36.5
2018-12-09 09:26:06.8950,172.8,63.4,37,36.69,60,19.93,52,3.73,3.71,0,37,36.5
2018-12-09 09:26:07.1450,172.8,63.4,37,36.69,60,19.93,6,28510,29,3.7,37,36.5
2018-12-09 09:26:07.3950,172.8,63.4,37,36.69,60,19.93,7,28540,28.8,3.7,37,36.5
2018-12-09 09:26:07.6450,172.8,63.4,37,36.69,60,19.95,1,729.4,38,26.5,37,36.5
2018-12-09 09:26:07.8950,172.8,63.4,37,36.69,60,19.93,2,729.2,38.3,27,37,36.5
2018-12-09 09:26:08.1450,172.8,63.4,37,36.69,60,19.93,61,731.8,726.4,0,37,36.5
2018-12-09 09:26:08.3950,172.8,63.4,37,36.69,60.1,19.93,62,425,425,0,37,36.5
2018-12-09 09:26:08.6451,172.8,63.4,37,36.69,60,19.93,64,43.1,43.6,0,37,36.5
2018-12-09 09:26:08.8951,172.8,63.4,37,36.69,60,19.9,3,729.4,38,25,37,36.5
2018-12-09 09:26:09.1451,172.8,63.4,37,36.69,60,20.01,4,729.2,38.3,25,37,36.5
2018-12-09 09:26:09.3951,172.8,63.4,37,36.69,60,19.89,65,28510,28540,0,37,37
2018-12-09 09:26:09.6451,172.8,63.4,37,36.69,60,19.93,66,4890,4890,0,37,37
2018-12-09 09:26:09.8950,172.8,63.4,37,36.69,60,19.91,1,729.5,38,26.5,37,37
2018-12-09 09:26:10.1450,172.8,63.4,37,36.69,60,19.93,2,729.3,38.3,27,37,37
2018-12-09 09:26:10.3950,172.8,63.4,37,36.69,60,19.93,65,28510,28530,0,37,37
2018-12-09 09:26:10.6450,172.8,63.4,37,36.69,60,19.94,51,3.73,3.71,0,37,37
2018-12-09 09:26:10.8951,172.8,63.4,37,36.69,60,19.92,63,50,50,0,37,37
2018-12-09 09:26:11.1451,172.8,63.4,37,36.69,60,19.93,67,29,28.8,0,37,37
2018-12-09 09:26:11.3951,172.8,63.4,37,36.69,60,19.94,52,3.73,3.71,0,37,37
2018-12-09 09:26:11.6451,172.8,63.4,37,36.69,60,19.94,6,28520,29,3.7,37,37
2018-12-09 09:26:11.8951,172.8,63.5,37,36.75,60,19.93,7,28530,28.8,3.7,37,37
2018-12-09 09:26:12.1452,172.8,63.5,37,36.75,59.9,19.92,1,729.5,38,26.5,37,37
2018-12-09 09:26:12.3952,172.8,63.5,37,36.75,60,19.94,2,729.3,38.3,27,37,37
2018-12-09 09:26:12.6451,172.8,63.5,37,36.75,60,19.92,61,731.8,726.5,0,37,37
2018-12-09 09:26:12.8951,172.8,63.5,37,36.75,60,19.92,62,425,425,0,37,37
2018-12-09 09:26:13.1451,172.8,63.5,37,36.75,60,19.94,64,43.1,43.6,0,37,37
2018-12-09 09:26:13.3951,172.8,63.5,37,36.75,60,19.94,3,729.5,38,24.5,37,37
2018-12-09 09:26:13.6451,172.8,63.5,37,36.75,60,19.92,4,729.3,38.3,25,37,37
2018-12-09 09:26:13.8951,172.8,63.5,37,36.75,60,19.92,65,28520,28540,0,37,37
2018-12-09 09:26:14.1451,172.8,63.5,37,36.75,60,19.93,66,4880,4880,0,37,37
2018-12-09 09:26:14.3951,172.8,63.5,37,36.75,60,19.93,1,729.5,38,26.5,37,37
2018-12-09 09:26:14.6451,172.8,63.5,37,36.75,60,19.93,2,729.3,38.3,27,37,37
2018-12-09 09:26:14.8951,172.8,63.5,37,36.75,60,19.93,65,28520,28540,0,37,37
2018-12-09 09:26:15.1451,172.8,63.5,37,36.75,60,19.9,51,3.73,3.71,0,37,37
2018-12-09 09:26:15.3951,172.8,63.5,37,36.75,60,19.92,63,50,50,0,37,37
2018-12-09 09:26:15.6451,172.8,63.5,37,36.75,60,19.93,67,29,28.8,0,37,37
2018-12-09 09:26:15.8951,172.8,63.5,37,36.75,60.1,19.93,52,3.73,3.71,0,37,37
2018-12-09 09:26:16.1451,172.8,63.5,37,36.75,60,19.93,6,28520,29,3.7,37,37
2018-12-09 09:26:16.3951,172.8,63.5,37,36.75,60,19.93,7,28530,28.8,3.7,37,37
2018-12-09 09:26:16.6451,172.8,63.5,37,36.75,60,19.92,1,729.6,38,26.5,37,37
2018-12-09 09:26:16.8951,172.8,63.6,37,36.81,60,19.92,2,729.5,38.3,27,37,37
2018-12-09 09:26:17.1451,172.8,63.6,37,36.81,60,19.92,61,731.9,726.7,0,37,37
2018-12-09 09:26:17.3951,172.8,63.6,37,36.81,60,19.92,62,425,425,0,37,37
2018-12-09 09:26:17.6452,172.8,63.6,37,36.81,60,19.92,64,43.1,43.6,0,37,37
2018-12-09 09:26:17.8952,172.8,63.6,37,36.81,60,19.92,3,729.6,38,24.5,37,37
2018-12-09 09:26:18.1452,172.8,63.6,37,36.81,60,19.93,4,729.5,38.3,25,37,37
2018-12-09 09:26:18.3952,172.8,63.6,37,36.81,60,19.93,65,28530,28530,0,37,37
2018-12-09 09:26:18.6452,172.8,63.6,37,36.81,60,19.93,66,4900,4900,0,37,37
2018-12-09 09:26:18.8952,172.8,63.6,37,36.81,60,19.91,1,729.6,38,26.5,37,37
2018-12-09 09:26:19.1452,172.8,63.6,37,36.81,60,19.93,2,729.5,38.3,27,37,37
2018-12-09 09:26:19.3952,172.8,63.6,37,36.81,60,19.92,65,28520,28530,0,37,37
2018-12-09 09:26:19.6452,172.8,63.6,37,36.81,60,19.93,51,3.73,3.71,0,37,37
2018-12-09 09:26:19.8952,172.8,63.6,37,36.81,60,19.93,63,50,50,0,37,37
2018-12-09 09:26:20.1452,172.8,63.6,37,36.81,60,19.93,67,29,28.8,0,37,37
2018-12-09 09:26:20.3952,172.8,63.6,37,36.81,60,19.93,52,3.73,3.7,0,37,37
2018-12-09 09:26:20.6452,172.8,63.6,37,36.81,60.1,19.92,6,28520,29,3.7,37,37
2018-12-09 09:26:20.8952,172.8,63.6,37,36.81,60,19.93,7,28530,28.8,3.7,37,37
2018-12-09 09:26:21.1452,172.8,63.6,37,36.81,60,19.94,1,729.6,38,26.5,37,37
2018-12-09 09:26:21.3952,172.8,63.6,37,36.81,60,19.85,2,729.5,38.3,27,37,37
2018-12-09 09:26:21.6452,172.8,63.6,37,36.81,60,19.94,61,732,726.7,0,37,37
2018-12-09 09:26:21.8952,172.8,63.6,37,36.81,60,19.91,62,425,425,0,37,37
2018-12-09 09:26:22.1452,172.8,63.6,37,36.81,60,19.94,64,43,43.5,0,37,37
2018-12-09 09:26:22.3952,172.8,63.6,37,36.81,60,19.93,3,729.6,38,24.5,37,37
2018-12-09 09:26:22.6452,172.8,63.6,37,36.81,60,19.94,4,729.5,38.3,25,37,37
2018-12-09 09:26:22.8952,172.8,63.6,37,36.81,60,19.92,65,28520,28530,0,37,37
2018-12-09 09:26:23.1452,172.8,63.6,37,36.81,60,19.94,66,4900,4900,0,37,37
2018-12-09 09:26:23.3952,172.8,63.6,37,36.81,60,19.92,1,729.6,38,26.5,37,37
2018-12-09 09:26:23.6452,172.8,63.6,37,36.81,60.1,19.93,2,729.5,38.3,27,37,37
2018-12-09 09:26:23.8952,172.8,63.6,37,36.81,60,19.92,65,28530,28530,0,37,37
2018-12-09 09:26:24.1452,172.8,63.6,37,36.81,60,19.93,51,3.73,3.71,0,37,37
2018-12-09 09:26:24.3952,172.8,63.6,37,36.81,60,19.93,63,50,50,0,37,37
2018-12-09 09:26:24.6452,172.8,63.6,37,36.81,60,19.93,67,29,28.8,0,37,37
2018-12-09 09:26:24.8952,172.8,63.6,37,36.81,60,19.92,52,3.73,3.71,0,37,37
2018-12-09 09:26:25.1452,172.8,63.6,37,36.81,60,19.93,6,28530,29,3.7,37,37
2018-12-09 09:26:25.3952,172.8,63.6,37,36.81,60,19.94,7,28530,28.8,3.7,37,37
2018-12-09 09:26:25.6452,172.8,63.6,37,36.81,60,19.92,1,729.7,38,26.5,37,37
2018-12-09 09:26:25.8952,172.8,63.6,37,36.81,60,19.92,2,729.5,38.3,27,37,37
2018-12-09 09:26:26.1452,172.8,63.6,37,36.81,60,19.92,61,732.1,726.7,0,37,37
2018-12-09 09:26:26.3952,172.8,63.6,37,36.81,60,19.94,62,425,425,0,37,37
2018-12-09 09:26:26.6453,172.8,63.6,37,36.81,60,19.9,64,43,43.5,0,37,37
2018-12-09 09:26:26.8953,172.8,63.6,37,36.81,60.1,19.93,3,729.7,38,25,37,37
2018-12-09 09:26:27.1453,172.8,63.8,37,36.92,60,19.92,4,729.5,38.3,25,37,37
2018-12-09 09:26:27.3953,172.8,63.8,37,36.92,60,19.92,65,28530,28540,0,37,37
2018-12-09 09:26:27.6453,172.8,63.8,37,36.92,60,19.91,66,4890,4890,0,37,37
2018-12-09 09:26:27.8953,172.8,63.8,37,36.92,60,19.92,1,729.7,38,26.5,37,37
2018-12-09 09:26:28.1453,172.8,63.8,37,36.92,60,19.93,2,729.5,38.3,27,37,37
2018-12-09 09:26:28.3953,172.8,63.8,37,36.92,60,19.93,65,28530,28530,0,37,37
2018-12-09 09:26:28.6453,172.8,63.8,37,36.92,60,19.93,51,3.73,3.71,0,37,37
2018-12-09 09:26:28.8953,172.8,63.8,37,36.92,60,19.93,63,50,50,0,37,37
2018-12-09 09:26:29.1453,172.8,63.8,37,36.92,60,19.93,67,29,28.8,0,37,37
2018-12-09 09:26:29.3953,172.8,63.8,37,36.92,60,19.94,52,3.73,3.71,0,37,37
2018-12-09 09:26:29.6454,172.8,63.8,37,36.92,60,19.92,6,28530,29,3.7,37,37
2018-12-09 09:26:29.8954,172.8,63.8,37,36.92,60,19.94,7,28540,28.8,3.7,37,37
2018-12-09 09:26:30.1454,172.8,63.8,37,36.92,60,19.88,1,729.7,38,26.5,37,37
2018-12-09 09:26:30.3954,172.8,63.8,37,36.92,60,19.93,2,729.5,38.3,27,37,37
2018-12-09 09:26:30.6454,172.8,63.8,37,36.92,60,19.94,61,732.2,726.8,0,37,37
2018-12-09 09:26:30.8954,172.8,63.8,37,36.92,60,19.92,62,425,425,0,37,37
2018-12-09 09:26:31.1453,172.8,63.8,37,36.92,60,19.94,64,43,43.5,0,37,37
2018-12-09 09:26:31.3953,172.8,63.8,37,36.92,60.1,19.93,3,729.8,38.1,24.5,37,37
2018-12-09 09:26:31.6453,172.8,63.8,37,36.92,60,19.93,4,729.6,38.3,25,37,37
2018-12-09 09:26:31.8953,172.8,63.8,37,36.92,60,19.92,65,28530,28540,0,37,37
2018-12-09 09:26:32.1453,172.8,63.8,37,36.92,60,19.93,66,4900,4900,0,37,37
2018-12-09 09:26:32.3953,172.8,63.8,37,36.92,60,19.92,1,729.8,38.1,26.5,37,37
2018-12-09 09:26:32.6453,172.8,63.8,37,36.92,60,19.92,2,729.6,38.3,27,37,37
2018-12-09 09:26:32.8953,172.8,63.8,37,36.92,60.1,19.94,65,28530,28540,0,37,37
2018-12-09 09:26:33.1453,172.8,63.8,37,36.92,60,19.93,51,3.73,3.71,0,37,37
2018-12-09 09:26:33.3953,172.8,63.8,37,36.92,60,19.85,63,50,50,0,37,37
2018-12-09 09:26:33.6453,172.8,63.8,37,36.92,60,19.92,67,29,28.8,0,37,37
2018-12-09 09:26:33.8953,172.8,63.8,37,36.92,60,19.92,52,3.73,3.71,0,37,37
2018-12-09 09:26:34.1453,172.8,63.8,37,36.92,60.1,19.93,6,28530,29,3.7,37,37
2018-12-09 09:26:34.3953,172.8,63.8,37,36.92,60.1,19.92,7,28530,28.8,3.7,37,37
2018-12-09 09:26:34.6453,172.8,63.8,37,36.92,60,19.92,1,729.8,38.1,26.5,37,37
2018-12-09 09:26:34.8953,172.8,63.8,37,36.92,60,19.93,2,729.6,38.3,27,37,37
2018-12-09 09:26:35.1453,172.8,63.8,37,36.92,60,19.93,61,732.2,726.8,0,37,37
2018-12-09 09:26:35.3953,172.8,63.8,37,36.92,60,19.92,62,425,425,0,37,37
2018-12-09 09:26:35.6453,172.8,63.8,37,36.92,60,19.92,64,43.1,43.6,0,37,37
2018-12-09 09:26:35.8953,172.8,63.8,37,36.92,60,19.92,3,729.8,38.1,24.5,37,37
2018-12-09 09:26:36.1453,172.8,63.8,37,36.92,60,19.93,4,729.6,38.3,25,37,37
2018-12-09 09:26:36.3953,172.8,63.8,37,36.92,60,19.94,65,28540,28540,0,37,37
2018-12-09 09:26:36.6454,172.8,63.8,37,36.92,60,19.93,66,4890,4890,0,37,37
2018-12-09 09:26:36.8954,172.8,63.9,37,36.98,60,19.93,1,729.8,38.1,26.5,37,37
2018-12-09 09:26:37.1454,172.8,63.9,37,36.98,60,19.93,2,729.6,38.3,27,37,37
2018-12-09 09:26:37.3953,172.8,63.9,37,36.98,60,19.94,65,28540,28540,0,37,37
2018-12-09 09:26:37.6453,172.8,63.9,37,36.98,60,19.93,51,3.73,3.71,0,37,37
2018-12-09 09:26:37.8953,172.8,63.9,37,36.98,60,19.93,63,50,50,0,37,37
2018-12-09 09:26:38.1453,172.8,63.9,37,36.98,60,19.93,67,29,28.8,0,37,37
2018-12-09 09:26:38.3953,172.8,63.9,37,36.98,60,19.93,52,3.73,3.71,0,37,37
2018-12-09 09:26:38.6453,172.8,63.9,37,36.98,60.1,20.08,6,28530,29,3.7,37,37
2018-12-09 09:26:38.8954,172.8,63.9,37,36.98,60,19.99,7,28540,28.8,3.7,37,37
2018-12-09 09:26:39.1454,172.8,63.9,37,36.98,60,19.92,1,729.9,38,26.5,37,37
2018-12-09 09:26:39.3954,172.8,63.9,37,36.98,60,19.92,2,729.7,38.3,27,37,37
2018-12-09 09:26:39.6454,172.8,63.9,37,36.98,60,19.91,61,732.2,726.8,0,37,37
2018-12-09 09:26:39.8954,172.8,63.9,37,36.98,60,19.91,62,425,425,0,37,37
2018-12-09 09:26:40.1454,172.8,63.9,37,36.98,60,19.92,64,43,43.5,0,37,37
2018-12-09 09:26:40.3954,172.8,63.9,37,36.98,60,19.92,3,729.9,38,24.5,37,37
2018-12-09 09:26:40.6454,172.8,63.9,37,36.98,60,19.93,4,729.7,38.3,25,37,37
2018-12-09 09:26:40.8954,172.8,63.9,37,36.98,60,19.93,65,28540,28540,0,37,37
2018-12-09 09:26:41.1454,172.8,63.9,37,36.98,60,19.93,66,4890,4890,0,37,37
2018-12-09 09:26:41.3954,172.8,63.9,37,36.98,60,19.92,1,729.9,38,26.5,37,37
2018-12-09 09:26:41.6454,172.8,63.9,37,36.98,60,19.93,2,729.7,38.3,27,37,37
2018-12-09 09:26:41.8954,172.8,63.9,37,36.98,60.1,19.93,65,28540,28540,0,37,37
2018-12-09 09:26:42.1454,172.8,64,37,37.04,60,19.93,51,3.73,3.71,0,37,37
2018-12-09 09:26:42.3954,172.8,64,37,37.04,60,19.93,63,50,50,0,37,37
2018-12-09 09:26:42.6454,172.8,64,37,37.04,60,19.93,67,29,28.8,0,37,37
2018-12-09 09:26:42.8953,172.8,64,37,37.04,60,19.9,52,3.73,3.71,0,37,37
2018-12-09 09:26:43.1453,172.8,64,37,37.04,60,19.93,6,28540,29,3.7,37,37
2018-12-09 09:26:43.3953,172.8,64,37,37.04,60.1,19.93,7,28540,28.8,3.7,37,37
2018-12-09 09:26:43.6454,172.8,64,37,37.04,60.1,19.91,1,729.9,38,26.5,37,37
2018-12-09 09:26:43.8954,172.8,64,37,37.04,60,19.95,2,729.7,38.3,27,37,37
2018-12-09 09:26:44.1454,172.8,64,37,37.04,60,19.93,61,732.3,726.9,0,37,37
2018-12-09 09:26:44.3954,172.8,64,37,37.04,60,19.93,62,425,425,0,37,37
2018-12-09 09:26:44.6454,172.8,64,37,37.04,60,19.92,64,43.1,43.6,0,37,37
2018-12-09 09:26:44.8954,172.8,64,37,37.04,60,19.92,3,729.9,38,24.5,37,37
2018-12-09 09:26:45.1455,172.8,64,37,37.04,60,19.73,4,729.7,38.3,25,37,37
2018-12-09 09:26:45.3955,172.8,64,37,37.04,60,19.73,65,28530,28530,0,37,37
2018-12-09 09:26:45.6455,172.8,64,37,37.04,60,19.72,66,4890,4890,0,37,37
2018-12-09 09:26:45.8955,172.8,64,37,37.04,60,19.74,1,729.9,38,26.5,37,37
2018-12-09 09:26:46.1454,172.8,64,37,37.04,60,19.72,2,729.8,38.3,27,37,37
2018-12-09 09:26:46.3954,172.8,64,37,37.04,60,19.73,65,28540,28540,0,37,37
2018-12-09 09:26:46.6454,172.8,64,37,37.04,60.1,19.73,51,3.73,3.71,0,37,37
2018-12-09 09:26:46.8954,172.8,64,37,37.04,60,19.72,63,50,50,0,37,37
2018-12-09 09:26:47.1454,172.8,64,37,37.04,60,19.61,67,29,28.8,0,37,37
2018-12-09 09:26:47.3954,172.8,64,37,37.04,60,19.73,52,3.73,3.71,0,37,37
2018-12-09 09:26:47.6454,172.8,64,37,37.04,60,19.71,6,28540,29,3.7,37,37
2018-12-09 09:26:47.8954,172.8,64,37,37.04,60.1,19.73,7,28540,28.8,3.7,37,37
2018-12-09 09:26:48.1454,172.8,64,37,37.04,60.1,19.72,1,729.9,38,26.5,37,37
2018-12-09 09:26:48.3954,172.8,64,37,37.04,60,19.72,2,729.8,38.3,27,37,37
2018-12-09 09:26:48.6455,172.8,64,37,37.04,60,19.73,61,732.3,727,0,37,37
2018-12-09 09:26:48.8955,172.8,64,37,37.04,60,19.73,62,425,425,0,37,37
2018-12-09 09:26:49.1455,172.8,64,37,37.04,60,19.73,64,43.2,43.6,0,37,37
2018-12-09 09:26:49.3955,172.8,64,37,37.04,60,19.73,3,729.9,38,24.5,37,37
2018-12-09 09:26:49.6455,172.8,64,37,37.04,60.1,19.73,4,729.8,38.3,25,37,37
2018-12-09 09:26:49.8955,172.8,64,37,37.04,60,19.73,65,28540,28540,0,37,37
2018-12-09 09:26:50.1455,172.8,64,37,37.04,60,19.73,66,4900,4900,0,37,37
2018-12-09 09:26:50.3955,172.8,64,37,37.04,60,19.74,1,729.9,38,26.5,37,37
2018-12-09 09:26:50.6455,172.8,64,37,37.04,60,19.73,2,729.8,38.3,27,37,37
2018-12-09 09:26:50.8955,172.8,64,37,37.04,60,19.74,65,28530,28530,0,37,37
2018-12-09 09:26:51.1455,172.8,64,37.25,37.04,60.1,19.71,51,3.73,3.71,0,37,37
2018-12-09 09:26:51.3956,172.8,64,37.25,37.04,60,19.73,63,50,50,0,37,37
2018-12-09 09:26:51.6455,172.8,64,37.25,37.04,60,19.73,67,29,28.8,0,37,37
2018-12-09 09:26:51.8955,172.8,64,37.25,37.04,60,19.73,52,3.73,3.71,0,37,37
2018-12-09 09:26:52.1455,172.8,64,37.25,37.04,60,19.73,6,28530,29,3.7,37,37
2018-12-09 09:26:52.3955,172.8,64.2,37.25,37.15,60,19.73,7,28540,28.8,3.7,37,37
2018-12-09 09:26:52.6455,172.8,64.2,37.25,37.15,60,19.75,1,729.9,38,26.5,37,37
2018-12-09 09:26:52.8955,172.8,64.2,37.25,37.15,60,19.73,2,729.9,38.3,27,37.5,37
2018-12-09 09:26:53.1455,172.8,64.2,37.25,37.15,60,19.72,61,732.4,727,0,37.5,37
2018-12-09 09:26:53.3955,172.8,64.2,37.25,37.15,60,19.73,62,425,425,0,37.5,37
2018-12-09 09:26:53.6455,172.8,64.2,37.25,37.15,60,19.74,64,43,43.5,0,37.5,37
2018-12-09 09:26:53.8955,172.8,64.2,37.25,37.15,60,19.74,3,730,38,24.5,37.5,37
2018-12-09 09:26:54.1455,172.8,64.2,37.25,37.15,60.1,19.73,4,729.9,38.3,25,37.5,37
2018-12-09 09:26:54.3955,172.8,64.2,37.25,37.15,60,19.73,65,28520,28540,0,37.5,37
2018-12-09 09:26:54.6455,172.8,64.2,37.25,37.15,60,19.73,66,4900,4900,0,37.5,37
2018-12-09 09:26:54.8955,172.8,64.2,37.25,37.15,60,19.73,1,730,38,26.5,37.5,37
2018-12-09 09:26:55.1455,172.8,64.2,37.25,37.15,60,19.74,2,729.9,38.3,27,37.5,37
2018-12-09 09:26:55.3955,172.8,64.2,37.25,37.15,60,19.63,65,28520,28540,0,37.5,37
2018-12-09 09:26:55.6455,172.8,64.2,37.25,37.15,60,19.74,51,3.73,3.71,0,37.5,37
2018-12-09 09:26:55.8955,172.8,64.2,37.25,37.15,60,19.73,63,50,50,0,37.5,37
2018-12-09 09:26:56.1455,172.8,64.2,37.25,37.15,60,19.74,67,29,28.8,0,37.5,37
2018-12-09 09:26:56.3956,172.8,64.2,37.25,37.15,60,19.73,52,3.73,3.71,0,37.5,37
2018-12-09 09:26:56.6456,172.8,64.2,37.25,37.15,60,19.73,6,28520,29,3.7,37.5,37
2018-12-09 09:26:56.8956,172.8,64.2,37.25,37.15,60,19.72,7,28540,28.8,3.7,37.5,37
2018-12-09 09:26:57.1456,172.8,64.2,37.25,37.15,60,19.74,1,730,38,26.5,37.5,37
2018-12-09 09:26:57.3956,172.8,64.2,37.25,37.15,60,19.73,2,729.9,38.3,27,37.5,37
2018-12-09 09:26:57.6456,172.8,64.2,37.25,37.15,60,19.73,61,732.5,727.2,0,37.5,37
2018-12-09 09:26:57.8956,172.8,64.2,37.25,37.15,60,19.73,62,425,425,0,37.5,37
2018-12-09 09:26:58.1456,172.8,64.2,37.25,37.15,60,19.74,64,43.1,43.7,0,37.5,37
2018-12-09 09:26:58.3957,172.8,64.2,37.25,37.15,60,19.73,3,730,38,24.5,37.5,37
2018-12-09 09:26:58.6457,172.8,64.2,37.25,37.15,60.1,19.73,4,729.9,38.3,25,37.5,37
2018-12-09 09:26:58.8956,172.8,64.2,37.25,37.15,60,19.74,65,28510,28550,0,37.5,37
2018-12-09 09:26:59.1456,172.8,64.2,37.25,37.15,60,19.73,66,4900,4900,0,37.5,37
2018-12-09 09:26:59.3955,172.8,64.2,37.25,37.15,59.9,19.73,1,730,38,26.5,37.5,37
2018-12-09 09:26:59.6455,172.8,64.2,37.25,37.15,60,19.74,2,729.9,38.3,27,37.5,37
2018-12-09 09:26:59.8955,172.8,64.2,37.25,37.15,60,19.73,65,28510,28550,0,37.5,37
2018-12-09 09:27:00.1455,172.8,64.2,37.25,37.15,60,19.81,51,3.73,3.71,0,37.5,37
2018-12-09 09:27:00.3955,172.8,64.2,37.25,37.15,60,19.73,63,50,50,0,37.5,37
2018-12-09 09:27:00.6456,172.8,64.2,37.25,37.15,60,19.74,67,29,28.8,0,37.5,37
2018-12-09 09:27:00.8956,172.8,64.2,37.5,37.15,60,19.72,52,3.73,3.71,0,37.5,37
2018-12-09 09:27:01.1456,172.8,64.2,37.5,37.15,60,19.73,6,28510,29,3.7,37.5,37
2018-12-09 09:27:01.3956,172.8,64.2,37.5,37.15,60,19.75,7,28550,28.8,3.7,37.5,37
2018-12-09 09:27:01.6456,172.8,64.2,37.5,37.15,60,19.73,1,730.2,38,26.5,37.5,37
2018-12-09 09:27:01.8956,172.8,64.2,37.5,37.15,60,19.72,2,730,38.3,27,37.5,37
2018-12-09 09:27:02.1456,172.8,64.2,37.5,37.15,60,19.73,61,732.5,727.2,0,37.5,37
2018-12-09 09:27:02.3956,172.8,64.2,37.5,37.15,60,19.73,62,425,425,0,37.5,37
2018-12-09 09:27:02.6456,172.8,64.2,37.5,37.15,60,19.73,64,43.1,43.6,0,37.5,37
2018-12-09 09:27:02.8956,172.8,64.2,37.5,37.15,60,19.73,3,730.2,38,24.5,37.5,37
2018-12-09 09:27:03.1456,172.8,64.3,37.5,37.21,60,19.59,4,730,38.3,25,37.5,37
2018-12-09 09:27:03.3956,172.8,64.3,37.5,37.21,60,19.7,65,28510,28540,0,37.5,37
2018-12-09 09:27:03.6456,172.8,64.3,37.5,37.21,60,19.72,66,4900,4900,0,37.5,37
2018-12-09 09:27:03.8956,172.8,64.3,37.5,37.21,60,19.72,1,730.2,38,26.5,37.5,37
2018-12-09 09:27:04.1456,172.8,64.3,37.5,37.21,60,19.73,2,730,38.3,27,37.5,37
2018-12-09 09:27:04.3956,172.8,64.3,37.5,37.21,60,19.73,65,28510,28540,0,37.5,37
2018-12-09 09:27:04.6456,172.8,64.3,37.5,37.21,60,19.73,51,3.73,3.71,0,37.5,37
2018-12-09 09:27:04.8956,172.8,64.3,37.5,37.21,60,19.73,63,50,50,0,37.5,37
2018-12-09 09:27:05.1456,172.8,64.3,37.5,37.21,60,19.72,67,29,28.8,0,37.5,37
2018-12-09 09:27:05.3956,172.8,64.3,37.5,37.21,60,19.73,52,3.73,3.71,0,37.5,37
2018-12-09 09:27:05.6456,172.8,64.3,37.5,37.21,59.9,19.73,6,28510,29,3.7,37.5,37
2018-12-09 09:27:05.8956,172.8,64.3,37.5,37.21,60,19.51,7,28540,28.8,3.7,37.5,37
2018-12-09 09:27:06.1456,172.8,64.3,37.5,37.21,60,19.73,1,730.2,38,26.5,37.5,37
2018-12-09 09:27:06.3957,172.8,64.3,37.5,37.21,60,19.73,2,730,38.3,27,37.5,37
2018-12-09 09:27:06.6457,172.8,64.3,37.5,37.21,60,19.73,61,732.5,727.2,0,37.5,37
2018-12-09 09:27:06.8957,172.8,64.3,37.5,37.21,60,19.73,62,425,425,0,37.5,37
2018-12-09 09:27:07.1457,172.8,64.3,37.5,37.21,60,19.73,64,43.1,43.6,0,37.5,37
2018-12-09 09:27:07.3957,172.8,64.3,37.5,37.21,60,19.74,3,730.2,38,24.5,37.5,37.5
2018-12-09 09:27:07.6457,172.8,64.3,37.5,37.21,60,19.76,4,730,38.3,25,37.5,37.5
2018-12-09 09:27:07.8957,172.8,64.4,37.5,37.27,60,19.73,65,28510,28530,0,37.5,37.5
2018-12-09 09:27:08.1457,172.8,64.4,37.5,37.27,60,19.73,66,4900,4900,0,37.5,37.5
2018-12-09 09:27:08.3957,172.8,64.4,37.5,37.27,60,19.73,1,730.2,38,26.5,37.5,37.5
2018-12-09 09:27:08.6457,172.8,64.4,37.5,37.27,60,19.73,2,730,38.3,27,37.5,37.5
2018-12-09 09:27:08.8956,172.8,64.4,37.5,37.27,60,19.73,65,28520,28540,0,37.5,37.5
2018-12-09 09:27:09.1457,172.8,64.4,37.5,37.27,60,19.73,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:09.3957,172.8,64.4,37.5,37.27,60,19.73,63,50,50,0,37.5,37.5
2018-12-09 09:27:09.6457,172.8,64.4,37.5,37.27,60,19.73,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:09.8958,172.8,64.4,37.5,37.27,60,19.74,52,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:10.1458,172.8,64.4,37.5,37.27,60,19.73,6,28510,29,3.7,37.5,37.5
2018-12-09 09:27:10.3957,172.8,64.4,37.5,37.27,60,19.73,7,28530,28.8,3.7,37.5,37.5
2018-12-09 09:27:10.6457,172.8,64.4,37.5,37.27,60,19.73,1,730.2,38,26.5,37.5,37.5
2018-12-09 09:27:10.8957,172.8,64.4,37.5,37.27,60,19.73,2,730,38.3,27,37.5,37.5
2018-12-09 09:27:11.1456,172.8,64.4,37.5,37.27,60,19.86,61,732.6,727.3,0,37.5,37.5
2018-12-09 09:27:11.3957,172.8,64.4,37.5,37.27,60,19.7,62,425,425,0,37.5,37.5
2018-12-09 09:27:11.6457,172.8,64.4,37.5,37.27,60,19.74,64,43,43.5,0,37.5,37.5
2018-12-09 09:27:11.8958,172.8,64.4,37.5,37.27,60,19.71,3,730.2,38,24.5,37.5,37.5
2018-12-09 09:27:12.1458,172.8,64.4,37.5,37.27,60,19.71,4,730,38.3,25,37.5,37.5
2018-12-09 09:27:12.3958,172.8,64.4,37.5,37.27,60,19.73,65,28520,28540,0,37.5,37.5
2018-12-09 09:27:12.6458,172.8,64.4,37.5,37.27,60,19.73,66,4890,4890,0,37.5,37.5
2018-12-09 09:27:12.8958,172.8,64.4,37.5,37.27,60,19.74,1,730.2,38,26.5,37.5,37.5
2018-12-09 09:27:13.1457,172.8,64.4,37.5,37.27,60,19.73,2,730,38.3,27,37.5,37.5
2018-12-09 09:27:13.3957,172.8,64.4,37.5,37.27,60,19.71,65,28520,28530,0,37.5,37.5
2018-12-09 09:27:13.6457,172.8,64.4,37.5,37.27,60.1,19.7,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:13.8957,172.8,64.4,37.5,37.27,60,19.73,63,50,50,0,37.5,37.5
2018-12-09 09:27:14.1457,172.8,64.4,37.5,37.27,60,19.73,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:14.3957,172.8,64.4,37.5,37.27,60,19.73,52,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:14.6457,172.8,64.4,37.5,37.27,60,19.73,6,28520,29,3.7,37.5,37.5
2018-12-09 09:27:14.8957,172.8,64.4,37.5,37.27,60,19.72,7,28530,28.8,3.7,37.5,37.5
2018-12-09 09:27:15.1457,172.8,64.4,37.5,37.27,60,19.72,1,730.3,38,26.5,37.5,37.5
2018-12-09 09:27:15.3957,172.8,64.4,37.5,37.27,60,19.73,2,730.2,38.3,27,37.5,37.5
2018-12-09 09:27:15.6457,172.8,64.4,37.5,37.27,60,19.72,61,732.8,727.3,0,37.5,37.5
2018-12-09 09:27:15.8957,172.8,64.4,37.5,37.27,60,19.73,62,425,425,0,37.5,37.5
2018-12-09 09:27:16.1458,172.8,64.4,37.5,37.27,60,19.73,64,43.1,43.6,0,37.5,37.5
2018-12-09 09:27:16.3958,172.8,64.4,37.5,37.27,60,19.72,3,730.3,38,24.5,37.5,37.5
2018-12-09 09:27:16.6458,172.8,64.4,37.5,37.27,60,19.77,4,730.2,38.3,25,37.5,37.5
2018-12-09 09:27:16.8958,172.8,64.4,37.5,37.27,60,19.73,65,28530,28530,0,37.5,37.5
2018-12-09 09:27:17.1458,172.8,64.5,37.5,37.33,60,19.73,66,4900,4900,0,37.5,37.5
2018-12-09 09:27:17.3958,172.8,64.5,37.5,37.33,60,19.73,1,730.3,38,26.5,37.5,37.5
2018-12-09 09:27:17.6458,172.8,64.5,37.5,37.33,60,19.74,2,730.2,38.3,27,37.5,37.5
2018-12-09 09:27:17.8957,172.8,64.5,37.5,37.33,60,19.79,65,28530,28540,0,37.5,37.5
2018-12-09 09:27:18.1457,172.8,64.6,37.5,37.38,60,19.69,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:18.3956,172.8,64.6,37.5,37.38,60,19.73,63,50,50,0,37.5,37.5
2018-12-09 09:27:18.6456,172.8,64.6,37.5,37.38,60,19.73,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:18.8956,172.8,64.6,37.5,37.38,60,19.74,52,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:19.1457,172.8,64.6,37.5,37.38,60,19.72,6,28530,29,3.7,37.5,37.5
2018-12-09 09:27:19.3957,172.8,64.6,37.5,37.38,60,19.73,7,28530,28.8,3.7,37.5,37.5
2018-12-09 09:27:19.6457,172.8,64.6,37.5,37.38,60.1,19.73,1,730.3,38,26.5,37.5,37.5
2018-12-09 09:27:19.8957,172.8,64.6,37.5,37.38,60,19.73,2,730.2,38.3,27,37.5,37.5
2018-12-09 09:27:20.1458,172.8,64.6,37.5,37.38,60,19.72,61,732.7,727.4,0,37.5,37.5
2018-12-09 09:27:20.3958,172.8,64.6,37.5,37.38,60,19.73,62,425,425,0,37.5,37.5
2018-12-09 09:27:20.6458,172.8,64.6,37.5,37.38,60,19.71,64,43,43.5,0,37.5,37.5
2018-12-09 09:27:20.8958,172.8,64.6,37.5,37.38,60,19.73,3,730.3,38,24.5,37.5,37.5
2018-12-09 09:27:21.1458,172.8,64.6,37.5,37.38,60,19.76,4,730.2,38.3,25,37.5,37.5
2018-12-09 09:27:21.3958,172.8,64.6,37.5,37.38,60,19.73,65,28530,28540,0,37.5,37.5
2018-12-09 09:27:21.6458,172.8,64.6,37.5,37.38,60,19.73,66,4890,4900,0,37.5,37.5
2018-12-09 09:27:21.8958,172.8,64.6,37.5,37.38,60,19.73,1,730.5,38,26.5,37.5,37.5
2018-12-09 09:27:22.1458,172.8,64.6,37.5,37.38,60,19.74,2,730.2,38.3,27,37.5,37.5
2018-12-09 09:27:22.3957,172.8,64.6,37.5,37.38,60,19.73,65,28530,28540,0,37.5,37.5
2018-12-09 09:27:22.6458,172.8,64.6,37.5,37.38,60,19.74,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:22.8958,172.8,64.6,37.5,37.38,60,19.73,63,50,50,0,37.5,37.5
2018-12-09 09:27:23.1458,172.8,64.6,37.5,37.38,60,19.73,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:23.3959,172.8,64.6,37.5,37.38,60,19.73,52,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:23.6459,172.8,64.6,37.5,37.38,60,19.74,6,28530,29,3.7,37.5,37.5
2018-12-09 09:27:23.8959,172.8,64.6,37.5,37.38,60,19.73,7,28540,28.8,3.7,37.5,37.5
2018-12-09 09:27:24.1459,172.8,64.6,37.5,37.38,60.1,19.73,1,730.5,38,26.5,37.5,37.5
2018-12-09 09:27:24.3959,172.8,64.6,37.5,37.38,60,19.71,2,730.2,38.3,27,37.5,37.5
2018-12-09 09:27:24.6459,172.8,64.6,37.5,37.38,60,19.73,61,732.8,727.5,0,37.5,37.5
2018-12-09 09:27:24.8959,172.8,64.6,37.5,37.38,60,19.72,62,425,425,0,37.5,37.5
2018-12-09 09:27:25.1459,172.8,64.6,37.5,37.38,60,19.73,64,43.1,43.6,0,37.5,37.5
2018-12-09 09:27:25.3959,172.8,64.6,37.5,37.38,60,19.71,3,730.5,38,24.5,37.5,37.5
2018-12-09 09:27:25.6459,172.8,64.6,37.5,37.38,60,19.73,4,730.2,38.3,25,37.5,37.5
2018-12-09 09:27:25.8959,172.8,64.6,37.5,37.38,60,19.72,65,28530,28540,0,37.5,37.5
2018-12-09 09:27:26.1459,172.8,64.6,37.5,37.38,60,19.72,66,4890,4890,0,37.5,37.5
2018-12-09 09:27:26.3959,172.8,64.6,37.5,37.38,60,19.73,1,730.5,38,26.5,37.5,37.5
2018-12-09 09:27:26.6459,172.8,64.6,37.5,37.38,60,19.73,2,730.2,38.3,27,37.5,37.5
2018-12-09 09:27:26.8959,172.8,64.6,37.5,37.38,60,19.73,65,28530,28540,0,37.5,37.5
2018-12-09 09:27:27.1459,172.8,64.6,37.5,37.38,60,19.73,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:27.3959,172.8,64.6,37.5,37.38,60,19.74,63,50,50,0,37.5,37.5
2018-12-09 09:27:27.6459,172.8,64.6,37.5,37.38,60,19.74,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:27.8959,172.8,64.7,37.5,37.44,60,19.73,52,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:28.1459,172.8,64.7,37.5,37.44,60,19.73,6,28540,29,3.7,37.5,37.5
2018-12-09 09:27:28.3959,172.8,64.7,37.5,37.44,60,19.73,7,28530,28.8,3.7,37.5,37.5
2018-12-09 09:27:28.6459,172.8,64.7,37.5,37.44,60.1,19.73,1,730.5,38,26.5,37.5,37.5
2018-12-09 09:27:28.8959,172.8,64.7,37.5,37.44,60,19.74,2,730.2,38.3,27,37.5,37.5
2018-12-09 09:27:29.1459,172.8,64.7,37.5,37.44,60,19.74,61,732.8,727.5,0,37.5,37.5
2018-12-09 09:27:29.3959,172.8,64.7,37.5,37.44,60,19.73,62,425,425,0,37.5,37.5
2018-12-09 09:27:29.6459,172.8,64.7,37.5,37.44,60,19.74,64,43.1,43.6,0,37.5,37.5
2018-12-09 09:27:29.8959,172.8,64.7,37.5,37.44,60,19.73,3,730.5,38,24.5,37.5,37.5
2018-12-09 09:27:30.1459,172.8,64.7,37.5,37.44,60,19.74,4,730.5,38.3,25,37.5,37.5
2018-12-09 09:27:30.3959,172.8,64.7,37.5,37.44,60,19.74,65,28530,28540,0,37.5,37.5
2018-12-09 09:27:30.6459,172.8,64.7,37.5,37.44,60,19.73,66,4890,4890,0,37.5,37.5
2018-12-09 09:27:30.8959,172.8,64.7,37.5,37.44,60,19.73,1,730.5,38,26.5,37.5,37.5
2018-12-09 09:27:31.1459,172.8,64.7,37.5,37.44,60,19.72,2,730.5,38.3,27,37.5,37.5
2018-12-09 09:27:31.3959,172.8,64.7,37.5,37.44,60,19.73,65,28530,28530,0,37.5,37.5
2018-12-09 09:27:31.6459,172.8,64.7,37.5,37.44,60,19.73,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:31.8959,172.8,64.7,37.5,37.44,60,19.73,63,50,50,0,37.5,37.5
2018-12-09 09:27:32.1459,172.8,64.7,37.5,37.44,60,19.73,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:32.3959,172.8,64.7,37.5,37.44,60,19.73,52,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:32.6459,172.8,64.7,37.5,37.44,60,19.73,6,28540,29,3.7,37.5,37.5
2018-12-09 09:27:32.8959,172.8,64.7,37.5,37.44,60,19.61,7,28540,28.8,3.7,37.5,37.5
2018-12-09 09:27:33.1459,172.8,64.8,37.5,37.5,60,19.73,1,730.5,38,26.5,37.5,37.5
2018-12-09 09:27:33.3959,172.8,64.8,37.5,37.5,60,19.72,2,730.5,38.3,27,37.5,37.5
2018-12-09 09:27:33.6459,172.8,64.8,37.5,37.5,60,19.73,61,732.9,727.5,0,37.5,37.5
2018-12-09 09:27:33.8959,172.8,64.8,37.5,37.5,60,19.75,62,425,425,0,37.5,37.5
2018-12-09 09:27:34.1459,172.8,64.8,37.5,37.5,60,19.71,64,43.1,43.5,0,37.5,37.5
2018-12-09 09:27:34.3959,172.8,64.8,37.5,37.5,60,19.73,3,730.5,38,24.5,37.5,37.5
2018-12-09 09:27:34.6459,172.8,64.8,37.5,37.5,60,19.73,4,730.5,38.3,25,37.5,37.5
2018-12-09 09:27:34.8959,172.8,64.8,37.5,37.5,60,19.73,65,28540,28540,0,37.5,37.5
2018-12-09 09:27:35.1460,172.8,64.8,37.5,37.5,60,19.72,66,4890,4890,0,37.5,37.5
2018-12-09 09:27:35.3960,172.8,64.8,37.5,37.5,60,19.73,1,730.5,38,26.5,37.5,37.5
2018-12-09 09:27:35.6460,172.8,64.8,37.5,37.5,60,19.73,2,730.5,38.3,27,37.5,37.5
2018-12-09 09:27:35.8960,172.8,64.8,37.5,37.5,60,19.73,65,28530,28540,0,37.5,37.5
2018-12-09 09:27:36.1460,172.8,64.8,37.5,37.5,60,19.72,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:36.3960,172.8,64.8,37.5,37.5,60.1,19.73,63,50,50,0,37.5,37.5
2018-12-09 09:27:36.6460,172.8,64.8,37.5,37.5,60,19.73,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:36.8960,172.8,64.8,37.5,37.5,60,19.76,52,3.74,3.71,0,37.5,37.5
2018-12-09 09:27:37.1460,172.8,64.8,37.5,37.5,60,19.91,6,28530,29,3.7,37.5,37.5
2018-12-09 09:27:37.3960,172.8,64.8,37.5,37.5,60,19.91,7,28540,28.8,3.7,37.5,37.5
2018-12-09 09:27:37.6460,172.8,64.8,37.5,37.5,60,19.92,1,730.7,38,26.5,37.5,37.5
2018-12-09 09:27:37.8960,172.8,64.8,37.5,37.5,60,19.91,2,730.4,38.3,27,37.5,37.5
2018-12-09 09:27:38.1460,172.8,64.8,37.5,37.5,60,19.92,61,732.9,727.6,0,37.5,37.5
2018-12-09 09:27:38.3960,172.8,64.8,37.5,37.5,60,19.92,62,425,425,0,37.5,37.5
2018-12-09 09:27:38.6460,172.8,64.8,37.5,37.5,60,19.94,64,43.1,43.6,0,37.5,37.5
2018-12-09 09:27:38.8960,172.8,64.8,37.5,37.5,60,19.93,3,730.7,38,24.5,37.5,37.5
2018-12-09 09:27:39.1460,172.8,64.8,37.5,37.5,60,19.92,4,730.4,38.3,25,37.5,37.5
2018-12-09 09:27:39.3960,172.8,64.8,37.5,37.5,60,19.93,65,28540,28540,0,37.5,37.5
2018-12-09 09:27:39.6460,172.8,64.8,37.5,37.5,60,19.93,66,4890,4890,0,37.5,37.5
2018-12-09 09:27:39.8960,172.8,64.8,37.5,37.5,60,19.92,1,730.7,38,26.5,37.5,37.5
2018-12-09 09:27:40.1460,172.8,64.8,37.5,37.5,60,19.92,2,730.4,38.3,27,37.5,37.5
2018-12-09 09:27:40.3960,172.8,64.8,37.5,37.5,60,19.92,65,28540,28540,0,37.5,37.5
2018-12-09 09:27:40.6460,172.8,64.8,37.5,37.5,60,19.93,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:40.8960,172.8,64.8,37.5,37.5,60,19.88,63,50,50,0,37.5,37.5
2018-12-09 09:27:41.1461,172.8,64.8,37.5,37.5,60,19.93,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:41.3960,172.8,64.8,37.5,37.5,60,19.93,52,3.74,3.71,0,37.5,37.5
2018-12-09 09:27:41.6460,172.8,64.8,37.5,37.5,60,19.93,6,28540,29,3.7,37.5,37.5
2018-12-09 09:27:41.8960,172.8,64.8,37.5,37.5,60,19.93,7,28540,28.8,3.7,37.5,37.5
2018-12-09 09:27:42.1460,172.8,64.9,37.5,37.56,60.1,19.93,1,730.7,38,26.5,37.5,37.5
2018-12-09 09:27:42.3960,172.8,64.9,37.5,37.56,60.1,19.92,2,730.4,38.3,27,37.5,37.5
2018-12-09 09:27:42.6460,172.8,64.9,37.5,37.56,60,19.92,61,732.9,727.7,0,37.5,37.5
2018-12-09 09:27:42.8959,172.8,64.9,37.5,37.56,60,19.93,62,425,425,0,37.5,37.5
2018-12-09 09:27:43.1459,172.8,65,37.5,37.62,60,19.93,64,43.1,43.6,0,37.5,37.5
2018-12-09 09:27:43.3960,172.8,65,37.5,37.62,60,19.93,3,730.7,38,24.5,37.5,37.5
2018-12-09 09:27:43.6460,172.8,65,37.5,37.62,60.1,19.92,4,730.4,38.3,25,37.5,37.5
2018-12-09 09:27:43.8961,172.8,65,37.5,37.62,60.1,19.93,65,28540,28540,0,37.5,37.5
2018-12-09 09:27:44.1461,172.8,65,37.75,37.62,60,20.07,66,4890,4890,0,37.5,37.5
2018-12-09 09:27:44.3961,172.8,65,37.75,37.62,60,19.94,1,730.7,38,26.5,37.5,37.5
2018-12-09 09:27:44.6461,172.8,65,37.75,37.62,60,19.92,2,730.6,38.3,27,37.5,37.5
2018-12-09 09:27:44.8961,172.8,65,37.75,37.62,60,19.94,65,28530,28540,0,37.5,37.5
2018-12-09 09:27:45.1461,172.8,65,37.75,37.62,60,19.94,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:45.3961,172.8,65,37.75,37.62,60,19.91,63,50,50,0,37.5,37.5
2018-12-09 09:27:45.6461,172.8,65,37.75,37.62,60,19.93,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:45.8961,172.8,65,37.75,37.62,60,19.93,52,3.74,3.71,0,37.5,37.5
2018-12-09 09:27:46.1461,172.8,65,37.75,37.62,60,19.93,6,28530,29,3.7,37.5,37.5
2018-12-09 09:27:46.3961,172.8,65,37.75,37.62,60,19.93,7,28540,28.8,3.7,37.5,37.5
2018-12-09 09:27:46.6461,172.8,65,37.75,37.62,60.1,19.92,1,730.7,38,26.5,37.5,37.5
2018-12-09 09:27:46.8961,172.8,65,37.75,37.62,60,19.91,2,730.6,38.3,27,37.5,37.5
2018-12-09 09:27:47.1461,172.8,65,37.75,37.62,60,19.92,61,733,727.7,0,37.5,37.5
2018-12-09 09:27:47.3961,172.8,65,37.75,37.62,60,19.93,62,425,425,0,37.5,37.5
2018-12-09 09:27:47.6461,172.8,65,37.75,37.62,60,19.92,64,43.2,43.6,0,37.5,37.5
2018-12-09 09:27:47.8960,172.8,65,37.75,37.62,60,19.94,3,730.7,38,24.5,37.5,37.5
2018-12-09 09:27:48.1460,172.8,65,37.75,37.62,60,19.92,4,730.6,38.3,25,37.5,37.5
2018-12-09 09:27:48.3960,172.8,65,37.75,37.62,60,19.92,65,28520,28540,0,37.5,37.5
2018-12-09 09:27:48.6461,172.8,65,37.75,37.62,60,19.93,66,4890,4890,0,37.5,37.5
2018-12-09 09:27:48.8961,172.8,65,37.75,37.62,60,19.94,1,730.7,38,26.5,37.5,37.5
2018-12-09 09:27:49.1461,172.8,65,37.75,37.62,60,19.92,2,730.6,38.3,27,37.5,37.5
2018-12-09 09:27:49.3962,172.8,65,37.75,37.62,60,19.93,65,28520,28550,0,37.5,37.5
2018-12-09 09:27:49.6462,172.8,65,37.75,37.62,60,19.93,51,3.73,3.71,0,37.5,37.5
2018-12-09 09:27:49.8962,172.8,65,37.75,37.62,60,19.93,63,50,50,0,37.5,37.5
2018-12-09 09:27:50.1462,172.8,65,37.75,37.62,60,19.92,67,29,28.8,0,37.5,37.5
2018-12-09 09:27:50.3962,172.8,65,37.75,37.62,60,19.92,52,3.74,3.71,0,37.5,37.5
2018-12-09 09:27:50.6462,172.8,65,37.75,37.62,60,19.93,6,28520,29,3.7,37.5,37.5
2018-12-09 09:27:50.8962,172.8,65,37.75,37.62,60,19.93,7,28550,28.8,3.7,38,37.5
2018-12-09 09:27:51.1462,172.8,65,37.75,37.62,60,19.91,1,730.8,38,26.5,38,37.5
2018-12-09 09:27:51.3962,172.8,65,37.75,37.62,60,19.92,2,730.6,38.3,27,38,37.5
2018-12-09 09:27:51.6461,172.8,65,37.75,37.62,60,19.92,61,733,727.7,0,38,37.5
2018-12-09 09:27:51.8961,172.8,65,37.75,37.62,60,19.9,62,425,425,0,38,37.5
2018-12-09 09:27:52.1461,172.8,65,37.75,37.62,60,19.92,64,43.1,43.6,0,38,37.5
2018-12-09 09:27:52.3962,172.8,65,37.75,37.62,60,19.94,3,730.8,38,24.5,38,37.5
2018-12-09 09:27:52.6462,172.8,65,37.75,37.62,60,19.94,4,730.6,38.3,25,38,37.5
2018-12-09 09:27:52.8962,172.8,65,37.75,37.62,60,19.93,65,28520,28550,0,38,37.5
2018-12-09 09:27:53.1462,172.8,65,37.75,37.62,60,19.93,66,4890,4890,0,38,37.5
2018-12-09 09:27:53.3962,172.8,65,37.75,37.62,60,19.92,1,730.8,38,26.5,38,37.5
2018-12-09 09:27:53.6462,172.8,65,37.75,37.62,60,19.94,2,730.6,38.3,27,38,37.5
2018-12-09 09:27:53.8962,172.8,65,37.75,37.62,60,19.93,65,28510,28550,0,38,37.5
2018-12-09 09:27:54.1462,172.8,65.1,37.75,37.67,60,19.92,51,3.74,3.71,0,38,37.5
2018-12-09 09:27:54.3962,172.8,65.1,37.75,37.67,60,19.92,63,50,50,0,38,37.5
2018-12-09 09:27:54.6462,172.8,65.1,37.75,37.67,60,19.91,67,29,28.8,0,38,37.5
2018-12-09 09:27:54.8962,172.8,65.1,37.75,37.67,60,19.93,52,3.73,3.71,0,38,37.5
2018-12-09 09:27:55.1462,172.8,65.1,37.75,37.67,60,19.93,6,28510,29,3.7,38,37.5
2018-12-09 09:27:55.3962,172.8,65.1,37.75,37.67,60,19.93,7,28550,28.8,3.7,38,37.5
2018-12-09 09:27:55.6462,172.8,65.1,37.75,37.67,60,19.93,1,730.8,38,26.5,38,37.5
2018-12-09 09:27:55.8962,172.8,65.1,38,37.67,60,19.92,2,730.6,38.3,27,38,37.5
2018-12-09 09:27:56.1462,172.8,65.1,38,37.67,60,19.93,61,733.1,727.8,0,38,37.5
2018-12-09 09:27:56.3962,172.8,65.1,38,37.67,60,19.93,62,425,425,0,38,37.5
2018-12-09 09:27:56.6462,172.8,65.1,38,37.67,60,19.93,64,43,43.5,0,38,37.5
2018-12-09 09:27:56.8962,172.8,65.1,38,37.67,60,19.97,3,730.8,38,24.5,38,37.5
2018-12-09 09:27:57.1462,172.8,65.1,38,37.67,60,19.94,4,730.6,38.3,25,38,37.5
2018-12-09 09:27:57.3962,172.8,65.1,38,37.67,60,19.92,65,28510,28550,0,38,37.5
2018-12-09 09:27:57.6462,172.8,65.1,38,37.67,60,19.92,66,4890,4890,0,38,37.5
2018-12-09 09:27:57.8962,172.8,65.1,38,37.67,59.9,19.94,1,730.8,38,26.5,38,37.5
2018-12-09 09:27:58.1462,172.8,65.1,38,37.67,60,19.93,2,730.7,38.3,27,38,38
2018-12-09 09:27:58.3962,172.8,65.1,38,37.67,60,19.93,65,28510,28540,0,38,38
2018-12-09 09:27:58.6462,172.8,65.1,38,37.67,60,19.92,51,3.74,3.71,0,38,38
2018-12-09 09:27:58.8962,172.8,65.2,38,37.73,60,19.93,63,50,50,0,38,38
2018-12-09 09:27:59.1462,172.8,65.2,38,37.73,60,19.92,67,29,28.8,0,38,38
2018-12-09 09:27:59.3962,172.8,65.2,38,37.73,60,19.92,52,3.74,3.71,0,38,38
2018-12-09 09:27:59.6462,172.8,65.2,38,37.73,60,19.93,6,28510,29,3.7,38,38
2018-12-09 09:27:59.8962,172.8,65.2,38,37.73,60,19.92,7,28540,28.8,3.7,38,38
2018-12-09 09:28:00.1462,172.8,65.2,38,37.73,60,19.93,1,731,38,26.5,38,38
2018-12-09 09:28:00.3962,172.8,65.2,38,37.73,60,19.93,2,730.7,38.3,27,38,38
2018-12-09 09:28:00.6462,172.8,65.2,38,37.73,60,19.93,61,733.2,727.9,0,38,38
2018-12-09 09:28:00.8962,172.8,65.2,38,37.73,60,19.93,62,425,425,0,38,38
2018-12-09 09:28:01.1462,172.8,65.2,38,37.73,60,19.92,64,43.1,43.6,0,38,38
2018-12-09 09:28:01.3962,172.8,65.2,38,37.73,60,19.92,3,731,38,24.5,38,38
2018-12-09 09:28:01.6462,172.8,65.2,38,37.73,60,19.93,4,730.7,38.3,25,38,38
2018-12-09 09:28:01.8962,172.8,65.2,38,37.73,60,19.93,65,28520,28540,0,38,38
2018-12-09 09:28:02.1462,172.8,65.2,38,37.73,60,19.95,66,4890,4890,0,38,38
2018-12-09 09:28:02.3963,172.8,65.2,38,37.73,60,19.93,1,731,38,26.5,38,38
2018-12-09 09:28:02.6463,172.8,65.2,38,37.73,60,19.92,2,730.7,38.3,27,38,38
