Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:28:02.8963,172.8,65.2,38,37.73,60,19.95,65,28520,28540,0,38,38
2018-12-09 09:28:03.1463,172.8,65.2,38,37.73,60,19.92,51,3.74,3.71,0,38,38
2018-12-09 09:28:03.3963,172.8,65.2,38,37.73,60,19.93,63,50,50,0,38,38
2018-12-09 09:28:03.6463,172.8,65.2,38,37.73,60,19.91,67,29,28.8,0,38,38
2018-12-09 09:28:03.8963,172.8,65.2,38,37.73,60,19.88,52,3.74,3.71,0,38,38
2018-12-09 09:28:04.1463,172.8,65.2,38,37.73,60,19.92,6,28520,29,3.7,38,38
2018-12-09 09:28:04.3963,172.8,65.2,38,37.73,60,19.92,7,28540,28.8,3.7,38,38
2018-12-09 09:28:04.6463,172.8,65.2,38,37.73,60,19.93,1,731,38,26.5,38,38
2018-12-09 09:28:04.8963,172.8,65.2,38,37.73,60,19.92,2,730.7,38.3,27,38,38
2018-12-09 09:28:05.1463,172.8,65.2,38,37.73,60,19.92,61,733.3,727.9,0,38,38
2018-12-09 09:28:05.3963,172.8,65.2,38,37.73,60,19.93,62,425,425,0,38,38
2018-12-09 09:28:05.6463,172.8,65.2,38,37.73,60,19.92,64,43,43.5,0,38,38
2018-12-09 09:28:05.8964,172.8,65.2,38,37.73,60,19.92,3,731.1,38,24.5,38,38
2018-12-09 09:28:06.1464,172.8,65.3,38,37.79,60,19.93,4,730.9,38.3,25,38,38
2018-12-09 09:28:06.3963,172.8,65.3,38,37.79,60,19.92,65,28520,28540,0,38,38
2018-12-09 09:28:06.6463,172.8,65.3,38,37.79,60,19.93,66,4890,4890,0,38,38
2018-12-09 09:28:06.8963,172.8,65.3,38,37.79,60,19.93,1,731.1,38,26.5,38,38
2018-12-09 09:28:07.1463,172.8,65.3,38,37.79,60,19.92,2,730.9,38.3,27,38,38
2018-12-09 09:28:07.3963,172.8,65.3,38,37.79,60,19.93,65,28520,28540,0,38,38
2018-12-09 09:28:07.6463,172.8,65.3,38,37.79,60,19.94,51,3.74,3.72,0,38,38
2018-12-09 09:28:07.8963,172.8,65.3,38,37.79,60,19.92,63,50,50,0,38,38
2018-12-09 09:28:08.1463,172.8,65.3,38,37.79,60,19.93,67,29,28.8,0,38,38
2018-12-09 09:28:08.3963,172.8,65.3,38,37.79,60,19.92,52,3.74,3.71,0,38,38
2018-12-09 09:28:08.6463,172.8,65.3,38,37.79,60,19.92,6,28520,29,3.7,38,38
2018-12-09 09:28:08.8963,172.8,65.3,38,37.79,60,19.92,7,28530,28.8,3.7,38,38
2018-12-09 09:28:09.1463,172.8,65.4,38,37.85,60,19.92,1,731.1,38,26.5,38,38
2018-12-09 09:28:09.3963,172.8,65.4,38,37.85,60,19.92,2,730.9,38.3,27,38,38
2018-12-09 09:28:09.6463,172.8,65.4,38,37.85,60,19.93,61,733.2,727.9,0,38,38
2018-12-09 09:28:09.8964,172.8,65.4,38,37.85,60,19.93,62,425,425,0,38,38
2018-12-09 09:28:10.1464,172.8,65.4,38,37.85,60,19.91,64,43.1,43.6,0,38,38
2018-12-09 09:28:10.3964,172.8,65.4,38,37.85,60,19.92,3,731.1,38,24.5,38,38
2018-12-09 09:28:10.6464,172.8,65.4,38,37.85,60,20.04,4,730.9,38.3,25,38,38
2018-12-09 09:28:10.8964,172.8,65.4,38,37.85,60,19.89,65,28530,28540,0,38,38
2018-12-09 09:28:11.1463,172.8,65.4,38,37.85,60,19.91,66,4890,4890,0,38,38
2018-12-09 09:28:11.3963,172.8,65.4,38,37.85,60,19.92,1,731.1,38,26.5,38,38
2018-12-09 09:28:11.6464,172.8,65.4,38,37.85,60,19.92,2,730.9,38.3,27,38,38
2018-12-09 09:28:11.8964,172.8,65.4,38,37.85,59.9,19.93,65,28520,28530,0,38,38
2018-12-09 09:28:12.1464,172.8,65.4,38,37.85,59.9,19.93,51,3.74,3.72,0,38,38
2018-12-09 09:28:12.3964,172.8,65.4,38,37.85,60,19.92,63,50,50,0,38,38
2018-12-09 09:28:12.6464,172.8,65.4,38,37.85,60,19.92,67,29,28.8,0,38,38
2018-12-09 09:28:12.8964,172.8,65.4,38,37.85,60,19.92,52,3.74,3.71,0,38,38
2018-12-09 09:28:13.1464,172.8,65.4,38,37.85,60,19.93,6,28530,29,3.7,38,38
2018-12-09 09:28:13.3964,172.8,65.4,38,37.85,60,19.93,7,28540,28.8,3.7,38,38
2018-12-09 09:28:13.6464,172.8,65.4,38,37.85,60,19.94,1,731.2,38,26.5,38,38
2018-12-09 09:28:13.8964,172.8,65.4,38,37.85,60,19.94,2,730.9,38.3,27,38,38
2018-12-09 09:28:14.1464,172.8,65.4,38,37.85,60,19.91,61,733.4,728.1,0,38,38
2018-12-09 09:28:14.3964,172.8,65.4,38,37.85,60,19.93,62,425,425,0,38,38
2018-12-09 09:28:14.6464,172.8,65.4,38,37.85,60,19.93,64,43,43.5,0,38,38
2018-12-09 09:28:14.8964,172.8,65.4,38,37.85,60,19.93,3,731.2,38,24.5,38,38
2018-12-09 09:28:15.1465,172.8,65.4,38,37.85,60,19.93,4,730.9,38.3,25,38,38
2018-12-09 09:28:15.3965,172.8,65.4,38,37.85,60,19.92,65,28530,28540,0,38,38
2018-12-09 09:28:15.6464,172.8,65.4,38,37.85,60,19.94,66,4880,4880,0,38,38
2018-12-09 09:28:15.8964,172.8,65.4,38,37.85,60,19.93,1,731.2,38,26.5,38,38
2018-12-09 09:28:16.1464,172.8,65.4,38,37.85,60,19.93,2,730.9,38.3,27,38,38
2018-12-09 09:28:16.3964,172.8,65.4,38,37.85,60,19.93,65,28530,28540,0,38,38
2018-12-09 09:28:16.6464,172.8,65.4,38,37.85,60,19.92,51,3.74,3.72,0,38,38
2018-12-09 09:28:16.8964,172.8,65.4,38,37.85,60,19.93,63,50,50,0,38,38
2018-12-09 09:28:17.1464,172.8,65.4,38,37.85,60,19.93,67,29,28.8,0,38,38
2018-12-09 09:28:17.3964,172.8,65.4,38,37.85,60,19.93,52,3.74,3.71,0,38,38
2018-12-09 09:28:17.6464,172.8,65.4,38,37.85,60,19.93,6,28530,29,3.7,38,38
2018-12-09 09:28:17.8964,172.8,65.4,38,37.85,60,19.93,7,28530,28.8,3.7,38,38
2018-12-09 09:28:18.1464,172.8,65.4,38,37.85,60,19.92,1,731.2,38,26.5,38,38
2018-12-09 09:28:18.3965,172.8,65.4,38,37.85,60,19.92,2,730.9,38.3,27,38,38
2018-12-09 09:28:18.6465,172.8,65.4,38,37.85,60.1,19.93,61,733.3,728.1,0,38,38
2018-12-09 09:28:18.8964,172.8,65.4,38,37.85,60.1,19.92,62,425,425,0,38,38
2018-12-09 09:28:19.1464,172.8,65.5,38,37.91,60,19.93,64,43,43.5,0,38,38
2018-12-09 09:28:19.3964,172.8,65.5,38,37.91,60,19.94,3,731.2,38,24.5,38,38
2018-12-09 09:28:19.6465,172.8,65.5,38,37.91,60,19.96,4,730.9,38.3,25,38,38
2018-12-09 09:28:19.8965,172.8,65.5,38,37.91,60,19.94,65,28530,28540,0,38,38
2018-12-09 09:28:20.1465,172.8,65.5,38,37.91,60,19.89,66,4890,4890,0,38,38
2018-12-09 09:28:20.3965,172.8,65.5,38,37.91,60,19.96,1,731.2,38,26.5,38,38
2018-12-09 09:28:20.6465,172.8,65.5,38,37.91,60,19.93,2,731,38.3,27,38,38
2018-12-09 09:28:20.8965,172.8,65.5,38,37.91,60,19.89,65,28530,28530,0,38,38
2018-12-09 09:28:21.1465,172.8,65.5,38,37.91,60,19.92,51,3.74,3.72,0,38,38
2018-12-09 09:28:21.3964,172.8,65.5,38,37.91,60,19.93,63,50,50,0,38,38
2018-12-09 09:28:21.6464,172.8,65.5,38,37.91,60,19.94,67,29,28.8,0,38,38
2018-12-09 09:28:21.8965,172.8,65.5,38,37.91,60,19.92,52,3.74,3.71,0,38,38
2018-12-09 09:28:22.1465,172.8,65.5,38,37.91,60,19.93,6,28530,29,3.7,38,38
2018-12-09 09:28:22.3966,172.8,65.5,38,37.91,60,19.93,7,28540,28.8,3.7,38,38
2018-12-09 09:28:22.6466,172.8,65.5,38,37.91,60,19.93,1,731.2,38,26.5,38,38
2018-12-09 09:28:22.8966,172.8,65.5,38,37.91,60,19.93,2,731,38.3,27,38,38
2018-12-09 09:28:23.1466,172.8,65.5,38,37.91,60,19.93,61,733.5,728.2,0,38,38
2018-12-09 09:28:23.3965,172.8,65.5,38,37.91,60,19.92,62,425,425,0,38,38
2018-12-09 09:28:23.6465,172.8,65.5,38,37.91,60,19.93,64,43.1,43.6,0,38,38
2018-12-09 09:28:23.8965,172.8,65.6,38,37.96,60,19.93,3,731.2,38,25,38,38
2018-12-09 09:28:24.1465,172.8,65.6,38,37.96,60,19.93,4,731,38.3,25,38,38
2018-12-09 09:28:24.3965,172.8,65.6,38,37.96,60,19.92,65,28530,28540,0,38,38
2018-12-09 09:28:24.6465,172.8,65.6,38,37.96,60.1,19.93,66,4880,4890,0,38,38
2018-12-09 09:28:24.8965,172.8,65.6,38,37.96,60,19.92,1,731.2,38,26.5,38,38
2018-12-09 09:28:25.1465,172.8,65.6,38,37.96,60,19.92,2,731,38.3,27,38,38
2018-12-09 09:28:25.3965,172.8,65.6,38,37.96,60,19.93,65,28540,28540,0,38,38
2018-12-09 09:28:25.6465,172.8,65.6,38,37.96,60,19.92,51,3.74,3.72,0,38,38
2018-12-09 09:28:25.8965,172.8,65.6,38,37.96,60,19.92,63,50,50,0,38,38
2018-12-09 09:28:26.1465,172.8,65.6,38,37.96,60.1,19.91,67,29,28.8,0,38,38
2018-12-09 09:28:26.3965,172.8,65.6,38,37.96,60,19.93,52,3.74,3.71,0,38,38
2018-12-09 09:28:26.6466,172.8,65.6,38,37.96,60,19.95,6,28530,29,3.7,38,38
2018-12-09 09:28:26.8966,172.8,65.6,38,37.96,60,19.92,7,28540,28.8,3.7,38,38
2018-12-09 09:28:27.1466,172.8,65.6,38,37.96,60,19.94,1,731.2,38,26.5,38,38
2018-12-09 09:28:27.3966,172.8,65.6,38,37.96,60,19.94,2,731.1,38.3,27,38,38
2018-12-09 09:28:27.6466,172.8,65.6,38,37.96,60.1,19.92,61,733.5,728.3,0,38,38
2018-12-09 09:28:27.8966,172.8,65.6,38,37.96,60,19.92,62,425,425,0,38,38
2018-12-09 09:28:28.1465,172.8,65.6,38,37.96,60,19.91,64,43.1,43.6,0,38,38
2018-12-09 09:28:28.3965,172.8,65.6,38,37.96,60,19.93,3,731.4,38,25,38,38
2018-12-09 09:28:28.6465,172.8,65.6,38,37.96,60,19.95,4,731.1,38.3,25,38,38
2018-12-09 09:28:28.8965,172.8,65.6,38,37.96,60.1,19.94,65,28540,28540,0,38,38
2018-12-09 09:28:29.1465,172.8,65.6,38,37.96,60,19.92,66,4870,4880,0,38,38
2018-12-09 09:28:29.3965,172.8,65.6,38,37.96,60.1,19.93,1,731.4,38,26.5,38,38
2018-12-09 09:28:29.6465,172.8,65.6,38,37.96,60,19.93,2,731.1,38.3,27,38,38
2018-12-09 09:28:29.8965,172.8,65.6,38,37.96,60,19.93,65,28540,28540,0,38,38
2018-12-09 09:28:30.1465,172.8,65.6,38,37.96,60,19.93,51,3.74,3.72,0,38,38
2018-12-09 09:28:30.3965,172.8,65.6,38,37.96,60,19.93,63,50,50,0,38,38
2018-12-09 09:28:30.6465,172.8,65.6,38,37.96,60.1,19.92,67,29,28.8,0,38,38
2018-12-09 09:28:30.8966,172.8,65.6,38,37.96,60,19.92,52,3.74,3.72,0,38,38
2018-12-09 09:28:31.1466,172.8,65.7,38,38.02,60,19.93,6,28530,29,3.7,38,38
2018-12-09 09:28:31.3966,172.8,65.7,38,38.02,60,19.94,7,28540,28.8,3.7,38,38
2018-12-09 09:28:31.6466,172.8,65.7,38,38.02,60,19.89,1,731.4,38,26.5,38,38
2018-12-09 09:28:31.8966,172.8,65.7,38,38.02,60.1,19.93,2,731.1,38.3,27,38,38
2018-12-09 09:28:32.1465,172.8,65.7,38,38.02,60.1,19.92,61,733.6,728.2,0,38,38
2018-12-09 09:28:32.3965,172.8,65.7,38,38.02,60.1,19.94,62,425,425,0,38,38
2018-12-09 09:28:32.6465,172.8,65.7,38,38.02,60,19.92,64,43.1,43.6,0,38,38
2018-12-09 09:28:32.8964,172.8,65.7,38,38.02,60,19.92,3,731.4,38,25,38,38
2018-12-09 09:28:33.1464,172.8,65.7,38,38.02,60,19.94,4,731.1,38.3,25,38,38
2018-12-09 09:28:33.3965,172.8,65.7,38,38.02,60,19.89,65,28540,28540,0,38,38
2018-12-09 09:28:33.6465,172.8,65.7,38,38.02,60.1,19.94,66,4880,4880,0,38,38
2018-12-09 09:28:33.8965,172.8,65.7,38,38.02,60,19.93,1,731.4,38,26.5,38,38
2018-12-09 09:28:34.1465,172.8,65.8,38,38.08,60,19.92,2,731.1,38.3,27,38,38
2018-12-09 09:28:34.3966,172.8,65.8,38,38.08,60,19.92,65,28540,28540,0,38,38
2018-12-09 09:28:34.6466,172.8,65.8,38,38.08,60,19.94,51,3.74,3.72,0,38,38
2018-12-09 09:28:34.8967,172.8,65.8,38,38.08,60.1,19.92,63,50,50,0,38,38
2018-12-09 09:28:35.1467,172.8,65.8,38,38.08,60,19.92,67,29,28.8,0,38,38
2018-12-09 09:28:35.3967,172.8,65.8,38,38.08,60,19.93,52,3.74,3.72,0,38,38
2018-12-09 09:28:35.6466,172.8,65.8,38,38.08,60,19.93,6,28540,29,3.7,38,38
2018-12-09 09:28:35.8966,172.8,65.8,38,38.08,60,19.92,7,28540,28.8,3.7,38,38
2018-12-09 09:28:36.1466,172.8,65.8,38,38.08,60,19.93,1,731.3,38,26.5,38,38
2018-12-09 09:28:36.3965,172.8,65.8,38,38.08,60.1,19.93,2,731.2,38.3,27,38,38
2018-12-09 09:28:36.6465,172.8,65.8,38,38.08,60,19.93,61,733.7,728.4,0,38,38
2018-12-09 09:28:36.8965,172.8,65.8,38,38.08,60,19.93,62,425,425,0,38,38
2018-12-09 09:28:37.1465,172.8,65.8,38.25,38.08,60,19.93,64,43.1,43.6,0,38,38
2018-12-09 09:28:37.3965,172.8,65.8,38.25,38.08,60,19.92,3,731.3,38,25,38,38
2018-12-09 09:28:37.6466,172.8,65.8,38.25,38.08,60,19.93,4,731.2,38.3,25,38,38
2018-12-09 09:28:37.8966,172.8,65.8,38.25,38.08,60,19.92,65,28530,28540,0,38,38
2018-12-09 09:28:38.1466,172.8,65.8,38.25,38.08,60,19.92,66,4880,4880,0,38,38
2018-12-09 09:28:38.3966,172.8,65.8,38.25,38.08,60,19.93,1,731.3,38,26.5,38,38
2018-12-09 09:28:38.6466,172.8,65.8,38.25,38.08,60,19.93,2,731.2,38.3,27,38,38
2018-12-09 09:28:38.8966,172.8,65.8,38.25,38.08,60,19.93,65,28540,28550,0,38,38
2018-12-09 09:28:39.1466,172.8,65.8,38.25,38.08,60,19.93,51,3.74,3.72,0,38,38
2018-12-09 09:28:39.3966,172.8,65.8,38.25,38.08,60,19.92,63,50,50,0,38,38
2018-12-09 09:28:39.6466,172.8,65.8,38.25,38.08,60,19.82,67,29,28.8,0,38,38
2018-12-09 09:28:39.8966,172.8,65.8,38.25,38.08,60,19.92,52,3.74,3.72,0,38,38
2018-12-09 09:28:40.1467,172.8,65.8,38.25,38.08,60,19.92,6,28530,29,3.7,38,38
2018-12-09 09:28:40.3967,172.8,65.8,38.25,38.08,60,19.92,7,28540,28.8,3.7,38,38
2018-12-09 09:28:40.6466,172.8,65.8,38.25,38.08,60,19.96,1,731.3,38,26.5,38,38
2018-12-09 09:28:40.8966,172.8,65.8,38.25,38.08,60,19.92,2,731.2,38.3,27,38,38
2018-12-09 09:28:41.1466,172.8,65.8,38.25,38.08,60,19.93,61,733.7,728.4,0,38,38
2018-12-09 09:28:41.3966,172.8,65.8,38.25,38.08,60,19.93,62,425,425,0,38,38
2018-12-09 09:28:41.6466,172.8,65.8,38.25,38.08,60,19.93,64,43.1,43.6,0,38.5,38
2018-12-09 09:28:41.8966,172.8,65.8,38.25,38.08,60,19.93,3,731.4,38,24.5,38.5,38
2018-12-09 09:28:42.1466,172.8,65.8,38.25,38.08,60,19.93,4,731.3,38.3,25,38.5,38
2018-12-09 09:28:42.3966,172.8,65.8,38.25,38.08,60.1,19.93,65,28520,28550,0,38.5,38
2018-12-09 09:28:42.6466,172.8,65.8,38.25,38.08,60,19.93,66,4890,4890,0,38.5,38
2018-12-09 09:28:42.8966,172.8,65.8,38.25,38.08,60,19.91,1,731.4,38,26.5,38.5,38
2018-12-09 09:28:43.1467,172.8,65.8,38.25,38.08,60,19.94,2,731.3,38.3,27,38.5,38
2018-12-09 09:28:43.3967,172.8,65.8,38.25,38.08,60,19.93,65,28520,28540,0,38.5,38
2018-12-09 09:28:43.6467,172.8,65.8,38.25,38.08,60,19.92,51,3.74,3.72,0,38.5,38
2018-12-09 09:28:43.8967,172.8,65.9,38.25,38.14,60,19.93,63,50,50,0,38.5,38
2018-12-09 09:28:44.1467,172.8,65.9,38.25,38.14,60,19.93,67,29,28.8,0,38.5,38
2018-12-09 09:28:44.3967,172.8,65.9,38.25,38.14,60,19.93,52,3.74,3.71,0,38.5,38
2018-12-09 09:28:44.6467,172.8,65.9,38.25,38.14,60,19.9,6,28520,29,3.7,38.5,38
2018-12-09 09:28:44.8967,172.8,65.9,38.25,38.14,60,19.92,7,28550,28.8,3.7,38.5,38
2018-12-09 09:28:45.1467,172.8,65.9,38.25,38.14,60,19.92,1,731.4,38,26.5,38.5,38
2018-12-09 09:28:45.3967,172.8,65.9,38.25,38.14,60,19.92,2,731.3,38.3,27,38.5,38
2018-12-09 09:28:45.6467,172.8,65.9,38.25,38.14,60,19.9,61,733.9,728.4,0,38.5,38
2018-12-09 09:28:45.8966,172.8,65.9,38.25,38.14,60,19.93,62,425,425,0,38.5,38
2018-12-09 09:28:46.1466,172.8,65.9,38.25,38.14,60,19.92,64,43,43.6,0,38.5,38
2018-12-09 09:28:46.3966,172.8,65.9,38.25,38.14,60,20.05,3,731.4,38,24.5,38.5,38
2018-12-09 09:28:46.6466,172.8,65.9,38.25,38.14,60,19.92,4,731.3,38.3,25,38.5,38
2018-12-09 09:28:46.8967,172.8,65.9,38.25,38.14,60,19.94,65,28510,28550,0,38.5,38
2018-12-09 09:28:47.1467,172.8,65.9,38.25,38.14,60,19.91,66,4890,4890,0,38.5,38
2018-12-09 09:28:47.3967,172.8,65.9,38.25,38.14,60,19.93,1,731.4,38,26.5,38.5,38
2018-12-09 09:28:47.6467,172.8,65.9,38.25,38.14,60,19.95,2,731.3,38.3,27,38.5,38
2018-12-09 09:28:47.8967,172.8,65.9,38.25,38.14,60,19.92,65,28510,28550,0,38.5,38
2018-12-09 09:28:48.1466,172.8,65.9,38.25,38.14,60,19.92,51,3.74,3.72,0,38.5,38
2018-12-09 09:28:48.3966,172.8,65.9,38.25,38.14,60,19.93,63,50,50,0,38.5,38
2018-12-09 09:28:48.6467,172.8,65.9,38.25,38.14,60,19.93,67,29,28.8,0,38.5,38
2018-12-09 09:28:48.8967,172.8,65.9,38.25,38.14,60,19.93,52,3.74,3.71,0,38.5,38
2018-12-09 09:28:49.1467,172.8,65.9,38.25,38.14,60,19.93,6,28510,29,3.7,38.5,38
2018-12-09 09:28:49.3967,172.8,65.9,38.25,38.14,60,19.93,7,28550,28.8,3.7,38.5,38
2018-12-09 09:28:49.6467,172.8,65.9,38.25,38.14,60,19.93,1,731.7,38,26.5,38.5,38
2018-12-09 09:28:49.8967,172.8,66,38.25,38.19,60,19.92,2,731.4,38.3,27,38.5,38
2018-12-09 09:28:50.1468,172.8,66,38.25,38.19,60,19.92,61,733.8,728.5,0,38.5,38
2018-12-09 09:28:50.3968,172.8,66,38.25,38.19,60,19.92,62,425,425,0,38.5,38
2018-12-09 09:28:50.6467,172.8,66,38.25,38.19,60,19.92,64,43,43.6,0,38.5,38
2018-12-09 09:28:50.8967,172.8,66,38.5,38.19,60,19.92,3,731.7,38,25,38.5,38
2018-12-09 09:28:51.1467,172.8,66,38.5,38.19,60,19.93,4,731.4,38.3,25,38.5,38
2018-12-09 09:28:51.3967,172.8,66,38.5,38.19,60,19.9,65,28510,28560,0,38.5,38
2018-12-09 09:28:51.6467,172.8,66,38.5,38.19,60,19.93,66,4890,4890,0,38.5,38
2018-12-09 09:28:51.8967,172.8,66,38.5,38.19,60,19.92,1,731.7,38,26.5,38.5,38
2018-12-09 09:28:52.1467,172.8,66,38.5,38.19,60,19.92,2,731.4,38.3,27,38.5,38
2018-12-09 09:28:52.3968,172.8,66,38.5,38.19,60,19.93,65,28510,28550,0,38.5,38
2018-12-09 09:28:52.6467,172.8,66,38.5,38.19,60,19.93,51,3.74,3.72,0,38.5,38
2018-12-09 09:28:52.8967,172.8,66,38.5,38.19,60,19.92,63,50,50,0,38.5,38
2018-12-09 09:28:53.1467,172.8,66,38.5,38.19,60,19.9,67,29,28.8,0,38.5,38
2018-12-09 09:28:53.3967,172.8,66,38.5,38.19,60,19.92,52,3.74,3.72,0,38.5,38
2018-12-09 09:28:53.6467,172.8,66,38.5,38.19,60,19.93,6,28510,29,3.7,38.5,38
2018-12-09 09:28:53.8967,172.8,66,38.5,38.19,60,19.92,7,28540,28.8,3.7,38.5,38
2018-12-09 09:28:54.1468,172.8,66,38.5,38.19,60,19.92,1,731.7,38,26.5,38.5,38
2018-12-09 09:28:54.3968,172.8,66,38.5,38.19,60,19.92,2,731.4,38.3,27,38.5,38
2018-12-09 09:28:54.6468,172.8,66,38.5,38.19,60,19.93,61,733.9,728.7,0,38.5,38
2018-12-09 09:28:54.8968,172.8,66,38.5,38.19,60,19.92,62,425,425,0,38.5,38
2018-12-09 09:28:55.1468,172.8,66.1,38.5,38.25,59.9,19.93,64,43.1,43.6,0,38.5,38
2018-12-09 09:28:55.3968,172.8,66.1,38.5,38.25,60,20.07,3,731.7,38,25,38.5,38
2018-12-09 09:28:55.6468,172.8,66.1,38.5,38.25,60,19.91,4,731.4,38.3,25,38.5,38
2018-12-09 09:28:55.8968,172.8,66.1,38.5,38.25,60,19.93,65,28510,28540,0,38.5,38
2018-12-09 09:28:56.1468,172.8,66.1,38.5,38.25,60,19.91,66,4890,4890,0,38.5,38
2018-12-09 09:28:56.3968,172.8,66.1,38.5,38.25,60,19.91,1,731.8,38,26.5,38.5,38.5
2018-12-09 09:28:56.6468,172.8,66.1,38.5,38.25,60,19.94,2,731.4,38.3,27,38.5,38.5
2018-12-09 09:28:56.8968,172.8,66.1,38.5,38.25,60,19.96,65,28510,28530,0,38.5,38.5
2018-12-09 09:28:57.1468,172.8,66.1,38.5,38.25,60,19.93,51,3.74,3.72,0,38.5,38.5
2018-12-09 09:28:57.3968,172.8,66.1,38.5,38.25,60,19.93,63,50,50,0,38.5,38.5
2018-12-09 09:28:57.6468,172.8,66.1,38.5,38.25,60,19.93,67,29,28.8,0,38.5,38.5
2018-12-09 09:28:57.8968,172.8,66.1,38.5,38.25,60,19.93,52,3.74,3.72,0,38.5,38.5
2018-12-09 09:28:58.1468,172.8,66.1,38.5,38.25,60,19.93,6,28520,29,3.7,38.5,38.5
2018-12-09 09:28:58.3968,172.8,66.1,38.5,38.25,60,19.92,7,28540,28.8,3.7,38.5,38.5
2018-12-09 09:28:58.6468,172.8,66.1,38.5,38.25,60,19.94,1,731.8,38,26.5,38.5,38.5
2018-12-09 09:28:58.8968,172.8,66.1,38.5,38.25,60.1,19.92,2,731.4,38.3,27,38.5,38.5
2018-12-09 09:28:59.1468,172.8,66.1,38.5,38.25,60,19.92,61,734,728.6,0,38.5,38.5
2018-12-09 09:28:59.3968,172.8,66.1,38.5,38.25,60,19.92,62,425,425,0,38.5,38.5
2018-12-09 09:28:59.6468,172.8,66.1,38.5,38.25,60,19.93,64,43.2,43.7,0,38.5,38.5
2018-12-09 09:28:59.8968,172.8,66.1,38.5,38.25,60,19.93,3,731.8,38,25,38.5,38.5
2018-12-09 09:29:00.1468,172.8,66.2,38.5,38.31,60,19.93,4,731.4,38.3,25,38.5,38.5
2018-12-09 09:29:00.3968,172.8,66.2,38.5,38.31,60,19.92,65,28520,28530,0,38.5,38.5
2018-12-09 09:29:00.6468,172.8,66.2,38.5,38.31,60,19.92,66,4880,4880,0,38.5,38.5
2018-12-09 09:29:00.8968,172.8,66.2,38.5,38.31,59.9,19.93,1,731.8,38,26.5,38.5,38.5
2018-12-09 09:29:01.1469,172.8,66.2,38.5,38.31,60,19.93,2,731.4,38.3,27,38.5,38.5
2018-12-09 09:29:01.3969,172.8,66.2,38.5,38.31,60,19.92,65,28530,28540,0,38.5,38.5
2018-12-09 09:29:01.6469,172.8,66.2,38.5,38.31,60,19.93,51,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:01.8969,172.8,66.2,38.5,38.31,60,19.85,63,50,50,0,38.5,38.5
2018-12-09 09:29:02.1469,172.8,66.2,38.5,38.31,60,19.91,67,29,28.8,0,38.5,38.5
2018-12-09 09:29:02.3969,172.8,66.2,38.5,38.31,60,19.95,52,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:02.6469,172.8,66.2,38.5,38.31,60,19.93,6,28520,29,3.7,38.5,38.5
2018-12-09 09:29:02.8968,172.8,66.2,38.5,38.31,60,19.92,7,28540,28.8,3.7,38.5,38.5
2018-12-09 09:29:03.1468,172.8,66.2,38.5,38.31,60,19.92,1,731.8,38,26.5,38.5,38.5
2018-12-09 09:29:03.3968,172.8,66.2,38.5,38.31,60.1,19.92,2,731.4,38.3,27,38.5,38.5
2018-12-09 09:29:03.6467,172.8,66.2,38.5,38.31,60,19.92,61,734,728.7,0,38.5,38.5
2018-12-09 09:29:03.8968,172.8,66.2,38.5,38.31,60,19.93,62,425,425,0,38.5,38.5
2018-12-09 09:29:04.1468,172.8,66.2,38.5,38.31,60,19.92,64,43,43.5,0,38.5,38.5
2018-12-09 09:29:04.3968,172.8,66.2,38.5,38.31,60,19.91,3,731.7,38,25,38.5,38.5
2018-12-09 09:29:04.6469,172.8,66.2,38.5,38.31,60,19.93,4,731.5,38.3,25,38.5,38.5
2018-12-09 09:29:04.8969,172.8,66.2,38.5,38.31,60,19.92,65,28520,28540,0,38.5,38.5
2018-12-09 09:29:05.1469,172.8,66.2,38.5,38.31,60,19.93,66,4880,4880,0,38.5,38.5
2018-12-09 09:29:05.3969,172.8,66.2,38.5,38.31,60,19.92,1,731.7,38,26.5,38.5,38.5
2018-12-09 09:29:05.6469,172.8,66.2,38.5,38.31,60,19.92,2,731.5,38.3,27,38.5,38.5
2018-12-09 09:29:05.8969,172.8,66.2,38.5,38.31,60,19.91,65,28520,28540,0,38.5,38.5
2018-12-09 09:29:06.1469,172.8,66.2,38.5,38.31,60,19.91,51,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:06.3969,172.8,66.2,38.5,38.31,60.1,19.92,63,50,50,0,38.5,38.5
2018-12-09 09:29:06.6469,172.8,66.2,38.5,38.31,60,19.93,67,29,28.8,0,38.5,38.5
2018-12-09 09:29:06.8969,172.8,66.2,38.5,38.31,60,19.94,52,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:07.1469,172.8,66.2,38.5,38.31,60,19.93,6,28530,29,3.7,38.5,38.5
2018-12-09 09:29:07.3969,172.8,66.2,38.5,38.31,60,19.94,7,28540,28.8,3.7,38.5,38.5
2018-12-09 09:29:07.6469,172.8,66.2,38.5,38.31,60,19.94,1,731.7,38,26.5,38.5,38.5
2018-12-09 09:29:07.8969,172.8,66.2,38.5,38.31,60,19.93,2,731.5,38.3,27,38.5,38.5
2018-12-09 09:29:08.1469,172.8,66.2,38.5,38.31,60,19.9,61,733.9,728.7,0,38.5,38.5
2018-12-09 09:29:08.3969,172.8,66.2,38.5,38.31,60,19.9,62,425,425,0,38.5,38.5
2018-12-09 09:29:08.6469,172.8,66.2,38.5,38.31,60,19.92,64,43.1,43.6,0,38.5,38.5
2018-12-09 09:29:08.8969,172.8,66.2,38.5,38.31,60,19.93,3,731.7,38,25,38.5,38.5
2018-12-09 09:29:09.1469,172.8,66.2,38.5,38.31,60,19.92,4,731.5,38.3,25,38.5,38.5
2018-12-09 09:29:09.3969,172.8,66.2,38.5,38.31,60,19.93,65,28530,28540,0,38.5,38.5
2018-12-09 09:29:09.6470,172.8,66.2,38.5,38.31,60,19.93,66,4880,4880,0,38.5,38.5
2018-12-09 09:29:09.8970,172.8,66.3,38.5,38.37,60,19.93,1,731.7,38,26.5,38.5,38.5
2018-12-09 09:29:10.1470,172.8,66.3,38.5,38.37,60,19.93,2,731.5,38.3,27,38.5,38.5
2018-12-09 09:29:10.3970,172.8,66.3,38.5,38.37,60,19.93,65,28530,28540,0,38.5,38.5
2018-12-09 09:29:10.6470,172.8,66.3,38.5,38.37,60,19.93,51,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:10.8969,172.8,66.3,38.5,38.37,60,19.92,63,50,50,0,38.5,38.5
2018-12-09 09:29:11.1469,172.8,66.3,38.5,38.37,60,19.94,67,29,28.8,0,38.5,38.5
2018-12-09 09:29:11.3969,172.8,66.3,38.5,38.37,60,19.93,52,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:11.6470,172.8,66.3,38.5,38.37,60,19.93,6,28530,29,3.7,38.5,38.5
2018-12-09 09:29:11.8970,172.8,66.3,38.5,38.37,60,19.93,7,28530,28.8,3.7,38.5,38.5
2018-12-09 09:29:12.1470,172.8,66.3,38.5,38.37,60,19.93,1,731.9,38,26.5,38.5,38.5
2018-12-09 09:29:12.3970,172.8,66.3,38.5,38.37,60,19.92,2,731.7,38.3,27,38.5,38.5
2018-12-09 09:29:12.6470,172.8,66.3,38.5,38.37,60,19.92,61,734.1,728.9,0,38.5,38.5
2018-12-09 09:29:12.8970,172.8,66.3,38.5,38.37,60,19.9,62,425,425,0,38.5,38.5
2018-12-09 09:29:13.1470,172.8,66.3,38.5,38.37,60,19.91,64,43.2,43.7,0,38.5,38.5
2018-12-09 09:29:13.3970,172.8,66.3,38.5,38.37,60.1,19.93,3,731.9,38,25,38.5,38.5
2018-12-09 09:29:13.6470,172.8,66.3,38.5,38.37,60,19.92,4,731.7,38.3,25,38.5,38.5
2018-12-09 09:29:13.8970,172.8,66.3,38.5,38.37,60,19.93,65,28540,28540,0,38.5,38.5
2018-12-09 09:29:14.1470,172.8,66.3,38.5,38.37,60,19.93,66,4880,4880,0,38.5,38.5
2018-12-09 09:29:14.3970,172.8,66.3,38.5,38.37,60,19.92,1,731.9,38,26.5,38.5,38.5
2018-12-09 09:29:14.6470,172.8,66.3,38.5,38.37,60,19.9,2,731.7,38.3,27,38.5,38.5
2018-12-09 09:29:14.8970,172.8,66.4,38.5,38.43,60,19.93,65,28530,28530,0,38.5,38.5
2018-12-09 09:29:15.1470,172.8,66.4,38.5,38.43,60.1,19.93,51,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:15.3970,172.8,66.4,38.5,38.43,60,19.93,63,50,50,0,38.5,38.5
2018-12-09 09:29:15.6470,172.8,66.4,38.5,38.43,60,19.93,67,29,28.8,0,38.5,38.5
2018-12-09 09:29:15.8970,172.8,66.4,38.5,38.43,60,19.93,52,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:16.1470,172.8,66.4,38.5,38.43,60,19.92,6,28530,29,3.7,38.5,38.5
2018-12-09 09:29:16.3970,172.8,66.4,38.5,38.43,60,19.77,7,28540,28.8,3.7,38.5,38.5
2018-12-09 09:29:16.6470,172.8,66.4,38.5,38.43,60.1,19.94,1,731.9,38,26.5,38.5,38.5
2018-12-09 09:29:16.8970,172.8,66.4,38.5,38.43,60,19.95,2,731.7,38.3,27,38.5,38.5
2018-12-09 09:29:17.1470,172.8,66.4,38.5,38.43,60,19.92,61,734.2,728.8,0,38.5,38.5
2018-12-09 09:29:17.3970,172.8,66.4,38.5,38.43,60,19.93,62,425,425,0,38.5,38.5
2018-12-09 09:29:17.6470,172.8,66.4,38.5,38.43,60,19.93,64,43.2,43.6,0,38.5,38.5
2018-12-09 09:29:17.8970,172.8,66.4,38.5,38.43,60.1,19.92,3,731.9,38,25,38.5,38.5
2018-12-09 09:29:18.1471,172.8,66.4,38.5,38.43,60.1,19.94,4,731.7,38.3,25,38.5,38.5
2018-12-09 09:29:18.3971,172.8,66.4,38.5,38.43,60,19.93,65,28540,28540,0,38.5,38.5
2018-12-09 09:29:18.6471,172.8,66.4,38.5,38.43,60,19.93,66,4870,4870,0,38.5,38.5
2018-12-09 09:29:18.8971,172.8,66.4,38.5,38.43,60,19.92,1,732,38,26.5,38.5,38.5
2018-12-09 09:29:19.1472,172.8,66.4,38.5,38.43,60,19.93,2,731.9,38.3,27,38.5,38.5
2018-12-09 09:29:19.3971,172.8,66.4,38.5,38.43,60.1,19.92,65,28540,28540,0,38.5,38.5
2018-12-09 09:29:19.6471,172.8,66.4,38.5,38.43,60.1,19.92,51,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:19.8970,172.8,66.4,38.5,38.43,60,19.93,63,50,50,0,38.5,38.5
2018-12-09 09:29:20.1470,172.8,66.4,38.5,38.43,60,19.93,67,29,28.8,0,38.5,38.5
2018-12-09 09:29:20.3970,172.8,66.5,38.5,38.48,60,19.94,52,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:20.6470,172.8,66.5,38.5,38.48,60,19.93,6,28540,29,3.7,38.5,38.5
2018-12-09 09:29:20.8970,172.8,66.5,38.5,38.48,60,19.71,7,28540,28.8,3.7,38.5,38.5
2018-12-09 09:29:21.1470,172.8,66.5,38.5,38.48,60,19.73,1,732,38,26.5,38.5,38.5
2018-12-09 09:29:21.3970,172.8,66.5,38.5,38.48,60,19.76,2,731.9,38.3,27,38.5,38.5
2018-12-09 09:29:21.6470,172.8,66.5,38.5,38.48,60,19.73,61,734.3,729,0,38.5,38.5
2018-12-09 09:29:21.8970,172.8,66.5,38.5,38.48,60,19.74,62,425,425,0,38.5,38.5
2018-12-09 09:29:22.1470,172.8,66.5,38.5,38.48,60.1,19.72,64,43.1,43.6,0,38.5,38.5
2018-12-09 09:29:22.3970,172.8,66.5,38.5,38.48,60.1,19.73,3,732,38,25,38.5,38.5
2018-12-09 09:29:22.6470,172.8,66.5,38.5,38.48,60,19.6,4,731.9,38.3,25,38.5,38.5
2018-12-09 09:29:22.8971,172.8,66.5,38.5,38.48,60,19.73,65,28540,28540,0,38.5,38.5
2018-12-09 09:29:23.1471,172.8,66.5,38.5,38.48,60,19.73,66,4880,4880,0,38.5,38.5
2018-12-09 09:29:23.3971,172.8,66.5,38.5,38.48,60,19.73,1,732,38,26.5,38.5,38.5
2018-12-09 09:29:23.6471,172.8,66.5,38.5,38.48,60,19.73,2,731.9,38.3,27,38.5,38.5
2018-12-09 09:29:23.8971,172.8,66.5,38.5,38.48,60,19.73,65,28540,28540,0,38.5,38.5
2018-12-09 09:29:24.1471,172.8,66.5,38.5,38.48,60,19.74,51,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:24.3971,172.8,66.5,38.5,38.48,60,19.73,63,50,50,0,38.5,38.5
2018-12-09 09:29:24.6471,172.8,66.5,38.5,38.48,60,19.73,67,29,28.8,0,38.5,38.5
2018-12-09 09:29:24.8971,172.8,66.5,38.5,38.48,60,19.73,52,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:25.1471,172.8,66.6,38.5,38.54,60,19.73,6,28540,29,3.7,38.5,38.5
2018-12-09 09:29:25.3971,172.8,66.6,38.5,38.54,60.1,19.72,7,28540,28.8,3.7,38.5,38.5
2018-12-09 09:29:25.6471,172.8,66.6,38.5,38.54,60,19.73,1,732.2,38,26.5,38.5,38.5
2018-12-09 09:29:25.8972,172.8,66.6,38.5,38.54,60,19.73,2,731.9,38.3,27,38.5,38.5
2018-12-09 09:29:26.1472,172.8,66.6,38.5,38.54,60,19.73,61,734.3,729,0,38.5,38.5
2018-12-09 09:29:26.3972,172.8,66.6,38.5,38.54,60,19.73,62,425,425,0,38.5,38.5
2018-12-09 09:29:26.6472,172.8,66.6,38.5,38.54,60,19.73,64,43.2,43.6,0,38.5,38.5
2018-12-09 09:29:26.8972,172.8,66.6,38.5,38.54,60.1,19.73,3,732.2,38,25,38.5,38.5
2018-12-09 09:29:27.1472,172.8,66.6,38.5,38.54,60,19.73,4,731.9,38.3,25,38.5,38.5
2018-12-09 09:29:27.3972,172.8,66.6,38.5,38.54,60,19.74,65,28540,28540,0,38.5,38.5
2018-12-09 09:29:27.6472,172.8,66.6,38.5,38.54,60,19.73,66,4880,4880,0,38.5,38.5
2018-12-09 09:29:27.8972,172.8,66.6,38.5,38.54,60,19.74,1,732.2,38,26.5,38.5,38.5
2018-12-09 09:29:28.1472,172.8,66.6,38.5,38.54,60.1,19.72,2,731.9,38.3,27,38.5,38.5
2018-12-09 09:29:28.3972,172.8,66.6,38.5,38.54,60,19.73,65,28540,28540,0,38.5,38.5
2018-12-09 09:29:28.6472,172.8,66.6,38.5,38.54,60,19.7,51,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:28.8972,172.8,66.6,38.5,38.54,60,19.78,63,50,50,0,38.5,38.5
2018-12-09 09:29:29.1472,172.8,66.6,38.5,38.54,60,19.73,67,29,28.8,0,38.5,38.5
2018-12-09 09:29:29.3972,172.8,66.6,38.5,38.54,60,19.72,52,3.74,3.72,0,38.5,38.5
2018-12-09 09:29:29.6472,172.8,66.6,38.5,38.54,60.1,19.75,6,28540,29,3.7,38.5,38.5
2018-12-09 09:29:29.8971,172.8,66.6,38.5,38.54,60.1,19.73,7,28540,28.8,3.7,38.5,38.5
2018-12-09 09:29:30.1472,172.8,66.6,38.75,38.54,60,19.72,1,732.2,38,26.5,38.5,38.5
2018-12-09 09:29:30.3972,172.8,66.6,38.75,38.54,60,19.73,2,731.9,38.3,27,38.5,38.5
2018-12-09 09:29:30.6472,172.8,66.6,38.75,38.54,60,19.73,61,734.3,729,0,38.5,38.5
2018-12-09 09:29:30.8972,172.8,66.6,38.75,38.54,60,19.73,62,425,425,0,38.5,38.5
2018-12-09 09:29:31.1472,172.8,66.6,38.75,38.54,60,19.73,64,43.2,43.7,0,38.5,38.5
2018-12-09 09:29:31.3972,172.8,66.6,38.75,38.54,60.1,19.73,3,732.2,38,25,38.5,38.5
2018-12-09 09:29:31.6472,172.8,66.6,38.75,38.54,60,19.73,4,731.9,38.3,25,38.5,38.5
2018-12-09 09:29:31.8972,172.8,66.6,38.75,38.54,60,19.74,65,28530,28540,0,38.5,38.5
2018-12-09 09:29:32.1472,172.8,66.6,38.75,38.54,60,19.73,66,4870,4870,0,38.5,38.5
2018-12-09 09:29:32.3971,172.8,66.6,38.75,38.54,60,19.73,1,732.2,38,26.5,38.5,38.5
2018-12-09 09:29:32.6471,172.8,66.6,38.75,38.54,60,19.73,2,731.9,38.3,27,39,38.5
2018-12-09 09:29:32.8971,172.8,66.6,38.75,38.54,60,19.73,65,28520,28540,0,39,38.5
2018-12-09 09:29:33.1471,172.8,66.6,38.75,38.54,60,19.73,51,3.74,3.72,0,39,38.5
2018-12-09 09:29:33.3972,172.8,66.6,38.75,38.54,60,19.73,63,50,50,0,39,38.5
2018-12-09 09:29:33.6472,172.8,66.6,38.75,38.54,60,19.73,67,29,28.8,0,39,38.5
2018-12-09 09:29:33.8972,172.8,66.6,38.75,38.54,60,19.72,52,3.74,3.72,0,39,38.5
2018-12-09 09:29:34.1472,172.8,66.6,38.75,38.54,60,19.73,6,28520,29,3.7,39,38.5
2018-12-09 09:29:34.3972,172.8,66.6,38.75,38.54,60,19.73,7,28540,28.8,3.7,39,38.5
2018-12-09 09:29:34.6471,172.8,66.6,38.75,38.54,60,19.74,1,732.1,38,26.5,39,38.5
2018-12-09 09:29:34.8971,172.8,66.6,38.75,38.54,60,19.73,2,731.9,38.3,27,39,38.5
2018-12-09 09:29:35.1471,172.8,66.7,38.75,38.6,59.9,19.73,61,734.4,729.2,0,39,38.5
2018-12-09 09:29:35.3971,172.8,66.7,38.75,38.6,60,19.73,62,425,425,0,39,38.5
2018-12-09 09:29:35.6471,172.8,66.7,38.75,38.6,60,19.73,64,43.2,43.7,0,39,38.5
2018-12-09 09:29:35.8971,172.8,66.7,38.75,38.6,60.1,19.72,3,732.1,38,25,39,38.5
2018-12-09 09:29:36.1471,172.8,66.7,38.75,38.6,60,19.73,4,731.9,38.3,25,39,38.5
2018-12-09 09:29:36.3972,172.8,66.7,38.75,38.6,60,19.73,65,28520,28550,0,39,38.5
2018-12-09 09:29:36.6472,172.8,66.7,38.75,38.6,60,19.72,66,4870,4870,0,39,38.5
2018-12-09 09:29:36.8973,172.8,66.7,38.75,38.6,60,19.73,1,732.1,38,26.5,39,38.5
2018-12-09 09:29:37.1473,172.8,66.7,38.75,38.6,60,19.73,2,731.9,38.3,27,39,38.5
2018-12-09 09:29:37.3973,172.8,66.7,38.75,38.6,60,19.73,65,28510,28550,0,39,38.5
2018-12-09 09:29:37.6473,172.8,66.7,38.75,38.6,60,19.73,51,3.74,3.72,0,39,38.5
2018-12-09 09:29:37.8973,172.8,66.7,38.75,38.6,60,19.63,63,50,50,0,39,38.5
2018-12-09 09:29:38.1473,172.8,66.7,38.75,38.6,60,19.73,67,29,28.8,0,39,38.5
2018-12-09 09:29:38.3973,172.8,66.7,38.75,38.6,60,19.72,52,3.74,3.72,0,39,38.5
2018-12-09 09:29:38.6473,172.8,66.7,38.75,38.6,60.1,19.76,6,28520,29,3.7,39,38.5
2018-12-09 09:29:38.8973,172.8,66.7,38.75,38.6,60,19.72,7,28550,28.8,3.7,39,38.5
2018-12-09 09:29:39.1473,172.8,66.7,38.75,38.6,60,19.74,1,732.1,38,26.5,39,38.5
2018-12-09 09:29:39.3973,172.8,66.7,38.75,38.6,60,19.73,2,731.9,38.3,27,39,38.5
2018-12-09 09:29:39.6473,172.8,66.7,38.75,38.6,60,19.74,61,734.5,729.2,0,39,38.5
2018-12-09 09:29:39.8973,172.8,66.8,38.75,38.66,60,19.73,62,425,425,0,39,38.5
2018-12-09 09:29:40.1474,172.8,66.8,38.75,38.66,60,19.73,64,43.1,43.7,0,39,38.5
2018-12-09 09:29:40.3974,172.8,66.8,38.75,38.66,60,19.72,3,732.3,38,25,39,38.5
2018-12-09 09:29:40.6474,172.8,66.8,38.75,38.66,60,19.74,4,732,38.3,25,39,38.5
2018-12-09 09:29:40.8974,172.8,66.8,38.75,38.66,60,19.72,65,28510,28550,0,39,38.5
2018-12-09 09:29:41.1474,172.8,66.8,38.75,38.66,60,19.73,66,4880,4880,0,39,38.5
2018-12-09 09:29:41.3974,172.8,66.8,38.75,38.66,60,19.73,1,732.3,38,26.5,39,38.5
2018-12-09 09:29:41.6473,172.8,66.8,38.75,38.66,60.1,19.73,2,732,38.3,27,39,38.5
2018-12-09 09:29:41.8973,172.8,66.8,38.75,38.66,60,19.73,65,28510,28550,0,39,38.5
2018-12-09 09:29:42.1473,172.8,66.8,38.75,38.66,60,19.73,51,3.74,3.72,0,39,38.5
2018-12-09 09:29:42.3973,172.8,66.8,38.75,38.66,60,19.73,63,50,50,0,39,38.5
2018-12-09 09:29:42.6473,172.8,66.8,38.75,38.66,60,19.73,67,29,28.8,0,39,38.5
2018-12-09 09:29:42.8973,172.8,66.8,38.75,38.66,60,19.73,52,3.74,3.72,0,39,38.5
2018-12-09 09:29:43.1473,172.8,66.8,38.75,38.66,60,19.74,6,28510,29,3.7,39,38.5
2018-12-09 09:29:43.3973,172.8,66.8,38.75,38.66,60,19.73,7,28560,28.8,3.7,39,38.5
2018-12-09 09:29:43.6473,172.8,66.8,38.75,38.66,60,19.74,1,732.3,38,26.5,39,38.5
2018-12-09 09:29:43.8973,172.8,66.8,38.75,38.66,60,19.73,2,732,38.3,27,39,38.5
2018-12-09 09:29:44.1474,172.8,66.9,38.75,38.72,60,19.72,61,734.6,729.3,0,39,38.5
2018-12-09 09:29:44.3974,172.8,66.9,38.75,38.72,60,19.73,62,425,425,0,39,38.5
2018-12-09 09:29:44.6474,172.8,66.9,38.75,38.72,60,19.74,64,43.1,43.6,0,39,38.5
2018-12-09 09:29:44.8974,172.8,66.9,38.75,38.72,60,19.73,3,732.3,38,25,39,38.5
2018-12-09 09:29:45.1474,172.8,66.9,38.75,38.72,60,19.72,4,732,38.3,25,39,38.5
2018-12-09 09:29:45.3974,172.8,66.9,38.75,38.72,60,19.73,65,28510,28560,0,39,38.5
2018-12-09 09:29:45.6474,172.8,66.9,38.75,38.72,60,19.73,66,4880,4870,0,39,38.5
2018-12-09 09:29:45.8974,172.8,66.9,39,38.72,60,19.74,1,732.3,38,26.5,39,38.5
2018-12-09 09:29:46.1474,172.8,66.9,39,38.72,60.1,19.73,2,732,38.3,27,39,38.5
2018-12-09 09:29:46.3973,172.8,66.9,39,38.72,60,19.73,65,28510,28560,0,39,38.5
2018-12-09 09:29:46.6474,172.8,66.9,39,38.72,60,19.73,51,3.74,3.72,0,39,38.5
2018-12-09 09:29:46.8974,172.8,66.9,39,38.72,60,19.72,63,50,50,0,39,38.5
2018-12-09 09:29:47.1474,172.8,66.9,39,38.72,60,19.73,67,29,28.8,0,39,39
2018-12-09 09:29:47.3974,172.8,66.9,39,38.72,60,19.73,52,3.74,3.72,0,39,39
2018-12-09 09:29:47.6474,172.8,66.9,39,38.72,60,19.73,6,28510,29,3.7,39,39
2018-12-09 09:29:47.8974,172.8,66.9,39,38.72,60,19.73,7,28550,28.8,3.7,39,39
2018-12-09 09:29:48.1474,172.8,66.9,39,38.72,60,19.73,1,732.4,38,26.5,39,39
2018-12-09 09:29:48.3974,172.8,66.9,39,38.72,60,19.73,2,732.2,38.3,27,39,39
2018-12-09 09:29:48.6474,172.8,66.9,39,38.72,60,19.73,61,734.6,729.3,0,39,39
2018-12-09 09:29:48.8974,172.8,66.9,39,38.72,60,19.72,62,425,425,0,39,39
2018-12-09 09:29:49.1474,172.8,66.9,39,38.72,60,19.71,64,43.2,43.7,0,39,39
2018-12-09 09:29:49.3974,172.8,66.9,39,38.72,60,19.72,3,732.4,38,25,39,39
2018-12-09 09:29:49.6475,172.8,66.9,39,38.72,60,19.84,4,732.2,38.3,25,39,39
2018-12-09 09:29:49.8974,172.8,66.9,39,38.72,60,19.75,65,28510,28550,0,39,39
2018-12-09 09:29:50.1474,172.8,66.9,39,38.72,60,19.74,66,4870,4870,0,39,39
2018-12-09 09:29:50.3974,172.8,66.9,39,38.72,60,19.72,1,732.4,38,26.5,39,39
2018-12-09 09:29:50.6474,172.8,66.9,39,38.72,60,19.71,2,732.2,38.3,27,39,39
2018-12-09 09:29:50.8974,172.8,66.9,39,38.72,60,19.73,65,28520,28540,0,39,39
2018-12-09 09:29:51.1474,172.8,66.9,39,38.72,60,19.73,51,3.74,3.72,0,39,39
2018-12-09 09:29:51.3974,172.8,67,39,38.77,60,19.73,63,50,50,0,39,39
2018-12-09 09:29:51.6474,172.8,67,39,38.77,60,19.73,67,29,28.8,0,39,39
2018-12-09 09:29:51.8974,172.8,67,39,38.77,60.1,19.74,52,3.74,3.72,0,39,39
2018-12-09 09:29:52.1475,172.8,67,39,38.77,60,19.73,6,28520,29,3.7,39,39
2018-12-09 09:29:52.3975,172.8,67,39,38.77,60,19.74,7,28540,28.8,3.7,39,39
2018-12-09 09:29:52.6475,172.8,67,39,38.77,60,19.73,1,732.4,38,26.5,39,39
2018-12-09 09:29:52.8975,172.8,67,39,38.77,60,19.81,2,732.2,38.3,27,39,39
2018-12-09 09:29:53.1475,172.8,67,39,38.77,60,19.73,61,734.6,729.3,0,39,39
2018-12-09 09:29:53.3975,172.8,67,39,38.77,60,19.73,62,425,425,0,39,39
2018-12-09 09:29:53.6475,172.8,67,39,38.77,60,19.73,64,43.1,43.6,0,39,39
2018-12-09 09:29:53.8975,172.8,67,39,38.77,60,19.7,3,732.4,38,25,39,39
2018-12-09 09:29:54.1475,172.8,67,39,38.77,60,19.73,4,732.2,38.3,25,39,39
2018-12-09 09:29:54.3974,172.8,67,39,38.77,60,19.72,65,28520,28540,0,39,39
2018-12-09 09:29:54.6474,172.8,67,39,38.77,60,19.73,66,4860,4860,0,39,39
2018-12-09 09:29:54.8974,172.8,67,39,38.77,60,19.73,1,732.5,38,26.5,39,39
2018-12-09 09:29:55.1475,172.8,67,39,38.77,60,19.73,2,732.3,38.3,27,39,39
2018-12-09 09:29:55.3975,172.8,67,39,38.77,60,19.73,65,28520,28540,0,39,39
2018-12-09 09:29:55.6475,172.8,67,39,38.77,60,19.71,51,3.74,3.72,0,39,39
2018-12-09 09:29:55.8976,172.8,67,39,38.77,60,19.73,63,50,50,0,39,39
2018-12-09 09:29:56.1475,172.8,67,39,38.77,60,19.73,67,29,28.8,0,39,39
2018-12-09 09:29:56.3975,172.8,67,39,38.77,60,19.73,52,3.74,3.72,0,39,39
2018-12-09 09:29:56.6475,172.8,67,39,38.77,60,19.72,6,28520,29,3.7,39,39
2018-12-09 09:29:56.8975,172.8,67,39,38.77,60,19.74,7,28540,28.8,3.7,39,39
2018-12-09 09:29:57.1475,172.8,67,39,38.77,60,19.73,1,732.5,38,26.5,39,39
2018-12-09 09:29:57.3975,172.8,67,39,38.77,60,19.73,2,732.3,38.3,27,39,39
2018-12-09 09:29:57.6475,172.8,67,39,38.77,60,19.73,61,734.7,729.4,0,39,39
2018-12-09 09:29:57.8975,172.8,67,39,38.77,60,19.73,62,425,425,0,39,39
2018-12-09 09:29:58.1475,172.8,67,39,38.77,60,19.69,64,43.1,43.6,0,39,39
2018-12-09 09:29:58.3975,172.8,67,39,38.77,60,19.71,3,732.5,38,25,39,39
2018-12-09 09:29:58.6475,172.8,67,39,38.77,60,19.74,4,732.3,38.3,25,39,39
2018-12-09 09:29:58.8975,172.8,67,39,38.77,60,19.74,65,28530,28540,0,39,39
2018-12-09 09:29:59.1475,172.8,67,39,38.77,60,19.73,66,4860,4860,0,39,39
2018-12-09 09:29:59.3975,172.8,67,39,38.77,60,19.73,1,732.5,38,26.5,39,39
2018-12-09 09:29:59.6475,172.8,67,39,38.77,60,19.74,2,732.3,38.3,27,39,39
2018-12-09 09:29:59.8976,172.8,67.1,39,38.83,60,19.72,65,28530,28540,0,39,39
2018-12-09 09:30:00.1476,172.8,67.1,39,38.83,60,19.73,51,3.74,3.72,0,39,39
2018-12-09 09:30:00.3976,172.8,67.1,39,38.83,60,19.73,63,50,50,0,39,39
2018-12-09 09:30:00.6476,172.8,67.1,39,38.83,60,19.73,67,29,28.8,0,39,39
2018-12-09 09:30:00.8976,172.8,67.1,39,38.83,60,19.73,52,3.74,3.72,0,39,39
2018-12-09 09:30:01.1476,172.8,67.1,39,38.83,60,19.73,6,28530,29,3.7,39,39
2018-12-09 09:30:01.3976,172.8,67.1,39,38.83,60,19.72,7,28540,28.8,3.7,39,39
2018-12-09 09:30:01.6476,172.8,67.1,39,38.83,60,19.73,1,732.6,38,26.5,39,39
2018-12-09 09:30:01.8976,172.8,67.1,39,38.83,60,19.73,2,732.4,38.3,27,39,39
2018-12-09 09:30:02.1476,172.8,67.1,39,38.83,60,19.73,61,734.8,729.5,0,39,39
2018-12-09 09:30:02.3975,172.8,67.1,39,38.83,60,19.73,62,425,425,0,39,39
2018-12-09 09:30:02.6475,172.8,67.1,39,38.83,60,19.73,64,43.2,43.7,0,39,39
2018-12-09 09:30:02.8975,172.8,67.1,39,38.83,60,19.73,3,732.6,38,25,39,39
2018-12-09 09:30:03.1475,172.8,67.1,39,38.83,60,19.73,4,732.4,38.3,25,39,39
2018-12-09 09:30:03.3975,172.8,67.1,39,38.83,60.1,19.74,65,28530,28540,0,39,39
2018-12-09 09:30:03.6475,172.8,67.1,39,38.83,60,19.75,66,4860,4860,0,39,39
2018-12-09 09:30:03.8975,172.8,67.1,39,38.83,60,19.79,1,732.6,38,26.5,39,39
2018-12-09 09:30:04.1475,172.8,67.1,39,38.83,60,19.72,2,732.4,38.3,27,39,39
2018-12-09 09:30:04.3975,172.8,67.1,39,38.83,60,19.73,65,28530,28540,0,39,39
2018-12-09 09:30:04.6475,172.8,67.1,39,38.83,60,19.73,51,3.74,3.72,0,39,39
2018-12-09 09:30:04.8975,172.8,67.1,39,38.83,60,19.72,63,50,50,0,39,39
2018-12-09 09:30:05.1475,172.8,67.1,39,38.83,60,19.73,67,29,28.8,0,39,39
2018-12-09 09:30:05.3975,172.8,67.1,39,38.83,60,19.72,52,3.74,3.72,0,39,39
2018-12-09 09:30:05.6476,172.8,67.1,39,38.83,60,19.73,6,28540,29,3.7,39,39
2018-12-09 09:30:05.8976,172.8,67.2,39,38.89,60,19.73,7,28540,28.8,3.7,39,39
2018-12-09 09:30:06.1476,172.8,67.2,39,38.89,60,19.71,1,732.6,38,26.5,39,39
2018-12-09 09:30:06.3976,172.8,67.2,39,38.89,60,19.73,2,732.4,38.3,27,39,39
2018-12-09 09:30:06.6476,172.8,67.2,39,38.89,60,19.74,61,734.8,729.5,0,39,39
2018-12-09 09:30:06.8976,172.8,67.2,39,38.89,60,19.73,62,425,425,0,39,39
2018-12-09 09:30:07.1476,172.8,67.2,39,38.89,60,19.73,64,43.1,43.6,0,39,39
2018-12-09 09:30:07.3976,172.8,67.2,39,38.89,60,19.73,3,732.6,38,25,39,39
2018-12-09 09:30:07.6476,172.8,67.2,39,38.89,60,19.73,4,732.4,38.3,25,39,39
2018-12-09 09:30:07.8976,172.8,67.2,39,38.89,60,19.73,65,28540,28550,0,39,39
2018-12-09 09:30:08.1476,172.8,67.3,39,38.95,60,19.73,66,4860,4860,0,39,39
2018-12-09 09:30:08.3976,172.8,67.3,39,38.95,60,19.73,1,732.6,38,26.5,39,39
2018-12-09 09:30:08.6476,172.8,67.3,39,38.95,60,19.71,2,732.4,38.3,27,39,39
2018-12-09 09:30:08.8976,172.8,67.3,39,38.95,60,19.71,65,28540,28540,0,39,39
2018-12-09 09:30:09.1476,172.8,67.3,39,38.95,60.1,19.74,51,3.74,3.72,0,39,39
2018-12-09 09:30:09.3976,172.8,67.3,39,38.95,60.1,19.72,63,50,50,0,39,39
2018-12-09 09:30:09.6476,172.8,67.3,39,38.95,60,19.72,67,29,28.8,0,39,39
2018-12-09 09:30:09.8976,172.8,67.3,39,38.95,60,19.72,52,3.74,3.72,0,39,39
2018-12-09 09:30:10.1476,172.8,67.3,39,38.95,60,19.72,6,28540,29,3.7,39,39
2018-12-09 09:30:10.3976,172.8,67.3,39,38.95,60,19.73,7,28540,28.8,3.7,39,39
2018-12-09 09:30:10.6476,172.8,67.3,39,38.95,60,19.74,1,732.7,38,26.5,39,39
2018-12-09 09:30:10.8976,172.8,67.3,39,38.95,60,19.74,2,732.5,38.3,27,39,39
2018-12-09 09:30:11.1476,172.8,67.3,39,38.95,60,19.75,61,734.8,729.6,0,39,39
2018-12-09 09:30:11.3976,172.8,67.3,39,38.95,60,19.73,62,425,425,0,39,39
2018-12-09 09:30:11.6476,172.8,67.3,39,38.95,60,19.73,64,43.2,43.7,0,39,39
2018-12-09 09:30:11.8976,172.8,67.3,39,38.95,60,19.72,3,732.7,38,25,39,39
2018-12-09 09:30:12.1476,172.8,67.3,39,38.95,60.1,19.73,4,732.5,38.3,25,39,39
2018-12-09 09:30:12.3976,172.8,67.3,39,38.95,60,19.73,65,28540,28540,0,39,39
2018-12-09 09:30:12.6476,172.8,67.3,39,38.95,60,19.73,66,4860,4860,0,39,39
2018-12-09 09:30:12.8976,172.8,67.3,39,38.95,60,19.73,1,732.7,38,26.5,39,39
2018-12-09 09:30:13.1476,172.8,67.3,39,38.95,60,19.73,2,732.5,38.3,27,39,39
2018-12-09 09:30:13.3976,172.8,67.3,39,38.95,60,19.74,65,28540,28540,0,39,39
2018-12-09 09:30:13.6477,172.8,67.3,39,38.95,60.1,19.72,51,3.74,3.72,0,39,39
2018-12-09 09:30:13.8977,172.8,67.3,39,38.95,60,19.73,63,50,50,0,39,39
2018-12-09 09:30:14.1477,172.8,67.3,39,38.95,60,19.73,67,29,28.8,0,39,39
2018-12-09 09:30:14.3977,172.8,67.3,39,38.95,60,19.72,52,3.74,3.72,0,39,39
2018-12-09 09:30:14.6477,172.8,67.3,39,38.95,60,19.74,6,28540,29,3.7,39,39
2018-12-09 09:30:14.8977,172.8,67.3,39,38.95,60.1,19.73,7,28540,28.8,3.7,39,39
2018-12-09 09:30:15.1476,172.8,67.3,39,38.95,60,19.73,1,732.7,38,26.5,39,39
2018-12-09 09:30:15.3976,172.8,67.3,39,38.95,60,19.73,2,732.5,38.3,27,39,39
2018-12-09 09:30:15.6476,172.8,67.3,39,38.95,60,19.73,61,734.9,729.6,0,39,39
2018-12-09 09:30:15.8976,172.8,67.3,39,38.95,60,19.74,62,425,425,0,39,39
2018-12-09 09:30:16.1477,172.8,67.4,39,39,60,19.73,64,43.2,43.7,0,39,39
2018-12-09 09:30:16.3977,172.8,67.4,39,39,60.1,19.73,3,732.7,38,25,39,39
2018-12-09 09:30:16.6477,172.8,67.4,39,39,60,19.73,4,732.5,38.3,25,39,39
2018-12-09 09:30:16.8977,172.8,67.4,39,39,60,19.73,65,28550,28550,0,39,39
2018-12-09 09:30:17.1477,172.8,67.4,39,39,60,19.73,66,4860,4860,0,39,39
2018-12-09 09:30:17.3977,172.8,67.4,39,39,60,19.73,1,732.7,38,26.5,39,39
2018-12-09 09:30:17.6477,172.8,67.4,39,39,60,19.84,2,732.5,38.3,27,39,39
2018-12-09 09:30:17.8977,172.8,67.4,39,39,60.1,19.73,65,28540,28540,0,39,39
2018-12-09 09:30:18.1477,172.8,67.4,39,39,60.1,19.72,51,3.74,3.72,0,39,39
2018-12-09 09:30:18.3977,172.8,67.4,39,39,60,19.74,63,50,50,0,39,39
2018-12-09 09:30:18.6477,172.8,67.4,39,39,60,19.73,67,29,28.8,0,39,39
2018-12-09 09:30:18.8977,172.8,67.4,39,39,60,19.73,52,3.74,3.72,0,39,39
2018-12-09 09:30:19.1477,172.8,67.4,39,39,60,19.72,6,28540,29,3.7,39,39
2018-12-09 09:30:19.3976,172.8,67.4,39,39,60.1,19.73,7,28540,28.8,3.7,39,39
2018-12-09 09:30:19.6477,172.8,67.4,39,39,60.1,19.73,1,732.7,38,26.5,39,39
2018-12-09 09:30:19.8977,172.8,67.4,39,39,60,19.7,2,732.5,38.3,27,39,39
2018-12-09 09:30:20.1477,172.8,67.4,39,39,60,19.73,61,735,729.6,0,39,39
2018-12-09 09:30:20.3977,172.8,67.4,39,39,60,19.73,62,425,425,0,39,39
2018-12-09 09:30:20.6477,172.8,67.4,39,39,60,19.74,64,43.1,43.6,0,39,39
2018-12-09 09:30:20.8977,172.8,67.4,39,39,60,19.73,3,732.7,38,25,39,39
2018-12-09 09:30:21.1477,172.8,67.4,39,39,60,19.73,4,732.5,38.3,25,39,39
2018-12-09 09:30:21.3977,172.8,67.4,39,39,60,19.73,65,28540,28540,0,39,39
2018-12-09 09:30:21.6477,172.8,67.4,39,39,60,19.73,66,4860,4860,0,39,39
2018-12-09 09:30:21.8977,172.8,67.4,39,39,60,19.73,1,732.7,38,26.5,39,39
2018-12-09 09:30:22.1477,172.8,67.4,39,39,60,19.74,2,732.5,38.3,27,39,39
2018-12-09 09:30:22.3977,172.8,67.4,39,39,60.1,19.73,65,28540,28540,0,39,39
2018-12-09 09:30:22.6477,172.8,67.4,39,39,60,19.72,51,3.74,3.72,0,39,39
2018-12-09 09:30:22.8977,172.8,67.4,39,39,60,19.73,63,50,50,0,39,39
2018-12-09 09:30:23.1477,172.8,67.4,39.25,39,60,19.73,67,29,28.8,0,39,39
2018-12-09 09:30:23.3977,172.8,67.4,39.25,39,60,19.71,52,3.75,3.72,0,39.5,39
2018-12-09 09:30:23.6478,172.8,67.4,39.25,39,60,19.74,6,28540,29,3.7,39.5,39
2018-12-09 09:30:23.8978,172.8,67.4,39.25,39,60,19.73,7,28550,28.8,3.7,39.5,39
2018-12-09 09:30:24.1477,172.8,67.4,39.25,39,60,19.73,1,732.7,38,26.5,39.5,39
2018-12-09 09:30:24.3977,172.8,67.4,39.25,39,60,19.73,2,732.7,38.3,27,39.5,39
2018-12-09 09:30:24.6477,172.8,67.4,39.25,39,60,19.72,61,735.1,729.7,0,39.5,39
2018-12-09 09:30:24.8977,172.8,67.4,39.25,39,60,19.72,62,425,425,0,39.5,39
2018-12-09 09:30:25.1478,172.8,67.4,39.25,39,60.1,19.73,64,43.1,43.6,0,39.5,39
2018-12-09 09:30:25.3978,172.8,67.4,39.25,39,60.1,19.73,3,732.7,38,25,39.5,39
2018-12-09 09:30:25.6478,172.8,67.4,39.25,39,60,19.72,4,732.7,38.3,25,39.5,39
2018-12-09 09:30:25.8978,172.8,67.5,39.25,39.06,60,19.73,65,28530,28540,0,39.5,39
2018-12-09 09:30:26.1478,172.8,67.5,39.25,39.06,60,19.73,66,4860,4860,0,39.5,39
2018-12-09 09:30:26.3978,172.8,67.5,39.25,39.06,60,19.73,1,732.7,38,26.5,39.5,39
2018-12-09 09:30:26.6478,172.8,67.5,39.25,39.06,60,19.73,2,732.7,38.3,27,39.5,39
2018-12-09 09:30:26.8978,172.8,67.5,39.25,39.06,60,19.73,65,28520,28540,0,39.5,39
2018-12-09 09:30:27.1478,172.8,67.5,39.25,39.06,60,19.73,51,3.74,3.72,0,39.5,39
2018-12-09 09:30:27.3977,172.8,67.5,39.25,39.06,60,19.73,63,50,50,0,39.5,39
2018-12-09 09:30:27.6477,172.8,67.5,39.25,39.06,60,19.73,67,29,28.8,0,39.5,39
2018-12-09 09:30:27.8977,172.8,67.5,39.25,39.06,60,19.72,52,3.75,3.72,0,39.5,39
2018-12-09 09:30:28.1477,172.8,67.5,39.25,39.06,60,19.73,6,28520,29,3.7,39.5,39
2018-12-09 09:30:28.3977,172.8,67.5,39.25,39.06,60,19.73,7,28540,28.8,3.7,39.5,39
2018-12-09 09:30:28.6478,172.8,67.5,39.25,39.06,60,19.73,1,732.7,38,26.5,39.5,39
2018-12-09 09:30:28.8978,172.8,67.5,39.25,39.06,60,19.71,2,732.7,38.3,27,39.5,39
2018-12-09 09:30:29.1478,172.8,67.5,39.25,39.06,60,19.72,61,735.1,729.8,0,39.5,39
2018-12-09 09:30:29.3978,172.8,67.5,39.25,39.06,60,19.74,62,425,425,0,39.5,39
2018-12-09 09:30:29.6478,172.8,67.5,39.25,39.06,60,19.74,64,43.2,43.7,0,39.5,39
2018-12-09 09:30:29.8978,172.8,67.5,39.25,39.06,60,19.75,3,732.7,38,25,39.5,39
2018-12-09 09:30:30.1478,172.8,67.5,39.25,39.06,60,19.74,4,732.7,38.3,25,39.5,39
2018-12-09 09:30:30.3978,172.8,67.5,39.25,39.06,60,19.73,65,28520,28550,0,39.5,39
2018-12-09 09:30:30.6477,172.8,67.5,39.25,39.06,60,19.73,66,4860,4860,0,39.5,39
2018-12-09 09:30:30.8977,172.8,67.6,39.25,39.12,60,19.74,1,732.9,38,26.5,39.5,39
2018-12-09 09:30:31.1477,172.8,67.6,39.25,39.12,60,19.75,2,732.7,38.1,27,39.5,39
2018-12-09 09:30:31.3978,172.8,67.6,39.25,39.12,60,19.73,65,28520,28550,0,39.5,39
2018-12-09 09:30:31.6478,172.8,67.6,39.25,39.12,60,19.73,51,3.74,3.72,0,39.5,39
2018-12-09 09:30:31.8978,172.8,67.6,39.25,39.12,60,19.73,63,50,50,0,39.5,39
2018-12-09 09:30:32.1478,172.8,67.6,39.25,39.12,60,19.7,67,29,28.8,0,39.5,39
2018-12-09 09:30:32.3978,172.8,67.6,39.25,39.12,60,19.73,52,3.75,3.72,0,39.5,39
2018-12-09 09:30:32.6479,172.8,67.6,39.25,39.12,60,19.73,6,28520,29,3.7,39.5,39
2018-12-09 09:30:32.8979,172.8,67.6,39.25,39.12,60,19.73,7,28550,28.8,3.7,39.5,39
2018-12-09 09:30:33.1479,172.8,67.7,39.25,39.18,60,19.69,1,732.9,38,26.5,39.5,39
2018-12-09 09:30:33.3979,172.8,67.7,39.25,39.18,60,19.73,2,732.7,38.1,27,39.5,39
2018-12-09 09:30:33.6479,172.8,67.7,39.25,39.18,60,19.73,61,735.2,729.9,0,39.5,39
2018-12-09 09:30:33.8978,172.8,67.7,39.25,39.18,60,19.72,62,425,425,0,39.5,39
2018-12-09 09:30:34.1478,172.8,67.7,39.25,39.18,60,19.73,64,43.2,43.7,0,39.5,39
2018-12-09 09:30:34.3978,172.8,67.7,39.25,39.18,60.1,19.73,3,732.9,38,25,39.5,39
2018-12-09 09:30:34.6478,172.8,67.7,39.25,39.18,60,19.73,4,732.7,38.1,25,39.5,39
2018-12-09 09:30:34.8978,172.8,67.7,39.25,39.18,60,19.73,65,28510,28550,0,39.5,39
