Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:30:35.1478,172.8,67.7,39.25,39.18,60,19.7,66,4870,4870,0,39.5,39
2018-12-09 09:30:35.3978,172.8,67.7,39.25,39.18,60,19.79,1,732.9,38,26.5,39.5,39
2018-12-09 09:30:35.6478,172.8,67.7,39.25,39.18,60,19.75,2,732.7,38.1,27,39.5,39
2018-12-09 09:30:35.8978,172.8,67.7,39.25,39.18,60,19.74,65,28510,28560,0,39.5,39
2018-12-09 09:30:36.1479,172.8,67.7,39.25,39.18,60,19.73,51,3.74,3.72,0,39.5,39
2018-12-09 09:30:36.3979,172.8,67.7,39.25,39.18,60,19.73,63,50,50,0,39.5,39
2018-12-09 09:30:36.6479,172.8,67.7,39.25,39.18,60,19.74,67,29,28.8,0,39.5,39
2018-12-09 09:30:36.8979,172.8,67.7,39.25,39.18,60,19.72,52,3.75,3.72,0,39.5,39
2018-12-09 09:30:37.1479,172.8,67.7,39.25,39.18,60,19.52,6,28520,29,3.7,39.5,39
2018-12-09 09:30:37.3979,172.8,67.7,39.25,39.18,60,19.53,7,28560,28.8,3.7,39.5,39
2018-12-09 09:30:37.6479,172.8,67.7,39.25,39.18,60,19.53,1,732.9,38,26.5,39.5,39
2018-12-09 09:30:37.8979,172.8,67.7,39.25,39.18,60,19.53,2,732.7,38.1,27,39.5,39
2018-12-09 09:30:38.1478,172.8,67.7,39.25,39.18,60,19.52,61,735.1,729.9,0,39.5,39
2018-12-09 09:30:38.3979,172.8,67.7,39.25,39.18,60,19.53,62,425,425,0,39.5,39
2018-12-09 09:30:38.6479,172.8,67.7,39.25,39.18,60,19.53,64,43.2,43.7,0,39.5,39
2018-12-09 09:30:38.8979,172.8,67.7,39.25,39.18,60,19.58,3,733.1,38,25,39.5,39
2018-12-09 09:30:39.1479,172.8,67.7,39.25,39.18,60,19.53,4,732.7,38.1,25,39.5,39
2018-12-09 09:30:39.3979,172.8,67.7,39.25,39.18,60,19.53,65,28520,28560,0,39.5,39
2018-12-09 09:30:39.6479,172.8,67.7,39.25,39.18,60,19.53,66,4870,4870,0,39.5,39
2018-12-09 09:30:39.8979,172.8,67.7,39.5,39.18,60,19.53,1,733.1,38,26.5,39.5,39
2018-12-09 09:30:40.1479,172.8,67.7,39.5,39.18,60.1,19.53,2,732.7,38.1,27,39.5,39
2018-12-09 09:30:40.3979,172.8,67.7,39.5,39.18,60.1,19.53,65,28510,28560,0,39.5,39
2018-12-09 09:30:40.6479,172.8,67.7,39.5,39.18,60,19.38,51,3.75,3.72,0,39.5,39
2018-12-09 09:30:40.8979,172.8,67.7,39.5,39.18,60,19.54,63,50,50,0,39.5,39
2018-12-09 09:30:41.1479,172.8,67.8,39.5,39.24,60,19.53,67,29,28.8,0,39.5,39
2018-12-09 09:30:41.3979,172.8,67.8,39.5,39.24,60,19.54,52,3.74,3.72,0,39.5,39
2018-12-09 09:30:41.6479,172.8,67.8,39.5,39.24,60,19.52,6,28510,29,3.7,39.5,39
2018-12-09 09:30:41.8979,172.8,67.8,39.5,39.24,60,19.53,7,28550,28.8,3.7,39.5,39
2018-12-09 09:30:42.1479,172.8,67.8,39.5,39.24,60,19.53,1,733.1,38,26.5,39.5,39
2018-12-09 09:30:42.3979,172.8,67.8,39.5,39.24,60,19.53,2,732.7,38.1,27,39.5,39
2018-12-09 09:30:42.6479,172.8,67.8,39.5,39.24,60,19.53,61,735.3,730,0,39.5,39
2018-12-09 09:30:42.8979,172.8,67.8,39.5,39.24,60,19.53,62,425,425,0,39.5,39
2018-12-09 09:30:43.1479,172.8,67.8,39.5,39.24,60,19.53,64,43.1,43.6,0,39.5,39
2018-12-09 09:30:43.3979,172.8,67.8,39.5,39.24,60.1,19.53,3,733.1,38,25,39.5,39
2018-12-09 09:30:43.6479,172.8,67.8,39.5,39.24,60,19.52,4,732.7,38.1,25,39.5,39
2018-12-09 09:30:43.8979,172.8,67.8,39.5,39.24,60,19.53,65,28510,28550,0,39.5,39
2018-12-09 09:30:44.1479,172.8,67.8,39.5,39.24,60,19.53,66,4870,4870,0,39.5,39
2018-12-09 09:30:44.3979,172.8,67.8,39.5,39.24,60,19.52,1,733.1,38,26.5,39.5,39
2018-12-09 09:30:44.6479,172.8,67.8,39.5,39.24,60,19.53,2,732.7,38.1,27,39.5,39
2018-12-09 09:30:44.8979,172.8,67.8,39.5,39.24,60,19.52,65,28520,28550,0,39.5,39
2018-12-09 09:30:45.1479,172.8,67.8,39.5,39.24,60,19.52,51,3.75,3.72,0,39.5,39
2018-12-09 09:30:45.3979,172.8,67.8,39.5,39.24,60,19.53,63,50,50,0,39.5,39.5
2018-12-09 09:30:45.6479,172.8,67.8,39.5,39.24,60,19.53,67,29,28.8,0,39.5,39.5
2018-12-09 09:30:45.8979,172.8,67.8,39.5,39.24,60,19.53,52,3.74,3.72,0,39.5,39.5
2018-12-09 09:30:46.1479,172.8,67.8,39.5,39.24,60,19.43,6,28520,29,3.7,39.5,39.5
2018-12-09 09:30:46.3980,172.8,67.8,39.5,39.24,60,19.52,7,28550,28.8,3.7,39.5,39.5
2018-12-09 09:30:46.6480,172.8,67.8,39.5,39.24,60,19.53,1,733.2,38,26.5,39.5,39.5
2018-12-09 09:30:46.8980,172.8,67.8,39.5,39.24,60,19.54,2,732.8,38.1,27,39.5,39.5
2018-12-09 09:30:47.1480,172.8,67.8,39.5,39.24,60,19.53,61,735.3,730,0,39.5,39.5
2018-12-09 09:30:47.3980,172.8,67.8,39.5,39.24,60,19.54,62,425,425,0,39.5,39.5
2018-12-09 09:30:47.6480,172.8,67.8,39.5,39.24,60,19.53,64,43.2,43.7,0,39.5,39.5
2018-12-09 09:30:47.8980,172.8,67.8,39.5,39.24,60,19.53,3,733.2,38,25,39.5,39.5
2018-12-09 09:30:48.1480,172.8,67.8,39.5,39.24,60,19.53,4,732.8,38.1,25,39.5,39.5
2018-12-09 09:30:48.3980,172.8,67.8,39.5,39.24,60,19.53,65,28520,28540,0,39.5,39.5
2018-12-09 09:30:48.6480,172.8,67.8,39.5,39.24,60,19.53,66,4870,4860,0,39.5,39.5
2018-12-09 09:30:48.8980,172.8,67.8,39.5,39.24,60,19.54,1,733.2,38,26.5,39.5,39.5
2018-12-09 09:30:49.1480,172.8,67.8,39.5,39.24,60,19.53,2,732.8,38.1,27,39.5,39.5
2018-12-09 09:30:49.3980,172.8,67.8,39.5,39.24,60,19.55,65,28530,28550,0,39.5,39.5
2018-12-09 09:30:49.6481,172.8,67.8,39.5,39.24,60,19.53,51,3.75,3.72,0,39.5,39.5
2018-12-09 09:30:49.8981,172.8,67.8,39.5,39.24,60,19.52,63,50,50,0,39.5,39.5
2018-12-09 09:30:50.1481,172.8,67.8,39.5,39.24,60,19.53,67,29,28.8,0,39.5,39.5
2018-12-09 09:30:50.3981,172.8,67.8,39.5,39.24,60,19.54,52,3.74,3.72,0,39.5,39.5
2018-12-09 09:30:50.6481,172.8,67.8,39.5,39.24,60,19.53,6,28530,29,3.7,39.5,39.5
2018-12-09 09:30:50.8980,172.8,67.8,39.5,39.24,60,19.52,7,28540,28.8,3.7,39.5,39.5
2018-12-09 09:30:51.1480,172.8,67.9,39.5,39.29,60,19.53,1,733.2,38,26.5,39.5,39.5
2018-12-09 09:30:51.3980,172.8,67.9,39.5,39.29,60,19.54,2,732.8,38.1,27,39.5,39.5
2018-12-09 09:30:51.6480,172.8,67.9,39.5,39.29,60,19.55,61,735.5,730.1,0,39.5,39.5
2018-12-09 09:30:51.8980,172.8,67.9,39.5,39.29,60,19.55,62,425,425,0,39.5,39.5
2018-12-09 09:30:52.1480,172.8,67.9,39.5,39.29,60,19.54,64,43.2,43.7,0,39.5,39.5
2018-12-09 09:30:52.3980,172.8,67.9,39.5,39.29,60,19.54,3,733.3,38,25,39.5,39.5
2018-12-09 09:30:52.6480,172.8,67.9,39.5,39.29,60,19.52,4,732.9,38.3,25,39.5,39.5
2018-12-09 09:30:52.8981,172.8,67.9,39.5,39.29,60,19.53,65,28610,28460,0,39.5,39.5
2018-12-09 09:30:53.1481,172.8,67.9,39.5,39.29,60,19.53,66,4860,4860,0,39.5,39.5
2018-12-09 09:30:53.3981,172.8,67.9,39.5,39.29,60,19.53,1,733.3,38,26.5,39.5,39.5
2018-12-09 09:30:53.6480,172.8,67.9,39.5,39.29,60,19.56,2,732.9,38.3,27,39.5,39.5
2018-12-09 09:30:53.8980,172.8,67.9,39.5,39.29,60,19.53,65,28530,28540,0,39.5,39.5
2018-12-09 09:30:54.1480,172.8,67.9,39.5,39.29,60,19.53,51,3.75,3.72,0,39.5,39.5
2018-12-09 09:30:54.3980,172.8,67.9,39.5,39.29,60,19.54,63,50,50,0,39.5,39.5
2018-12-09 09:30:54.6480,172.8,67.9,39.5,39.29,60,19.53,67,29,28.8,0,39.5,39.5
2018-12-09 09:30:54.8980,172.8,67.9,39.5,39.29,60,19.44,52,3.75,3.72,0,39.5,39.5
2018-12-09 09:30:55.1481,172.8,67.9,39.5,39.29,60,19.56,6,28530,29,3.7,39.5,39.5
2018-12-09 09:30:55.3981,172.8,67.9,39.5,39.29,60,19.54,7,28540,28.8,3.7,39.5,39.5
2018-12-09 09:30:55.6481,172.8,67.9,39.5,39.29,60,19.54,1,733.3,38,26.5,39.5,39.5
2018-12-09 09:30:55.8981,172.8,68,39.5,39.35,60,19.53,2,732.9,38.3,27,39.5,39.5
2018-12-09 09:30:56.1481,172.8,68,39.5,39.35,60,19.54,61,735.5,730.1,0,39.5,39.5
2018-12-09 09:30:56.3981,172.8,68,39.5,39.35,60,19.53,62,425,425,0,39.5,39.5
2018-12-09 09:30:56.6481,172.8,68,39.5,39.35,60,19.53,64,43.2,43.7,0,39.5,39.5
2018-12-09 09:30:56.8981,172.8,68,39.5,39.35,60,19.53,3,733.3,38,25,39.5,39.5
2018-12-09 09:30:57.1481,172.8,68.1,39.5,39.41,60,19.53,4,732.9,38.3,25,39.5,39.5
2018-12-09 09:30:57.3981,172.8,68.1,39.5,39.41,60,19.54,65,28610,28470,0,39.5,39.5
2018-12-09 09:30:57.6481,172.8,68.1,39.5,39.41,60,19.53,66,4870,4870,0,39.5,39.5
2018-12-09 09:30:57.8981,172.8,68.1,39.5,39.41,60.1,19.53,1,733.3,38,26.5,39.5,39.5
2018-12-09 09:30:58.1481,172.8,68.1,39.5,39.41,60.1,19.53,2,732.9,38.3,27,39.5,39.5
2018-12-09 09:30:58.3981,172.8,68.1,39.5,39.41,60,19.53,65,28610,28460,0,39.5,39.5
2018-12-09 09:30:58.6481,172.8,68.1,39.5,39.41,60,19.53,51,3.75,3.72,0,39.5,39.5
2018-12-09 09:30:58.8981,172.8,68.1,39.5,39.41,60,19.54,63,50,50,0,39.5,39.5
2018-12-09 09:30:59.1481,172.8,68.1,39.5,39.41,60,19.55,67,29,28.8,0,39.5,39.5
2018-12-09 09:30:59.3981,172.8,68.1,39.5,39.41,60,19.53,52,3.75,3.72,0,39.5,39.5
2018-12-09 09:30:59.6481,172.8,68.1,39.5,39.41,60,19.53,6,28620,29,3.7,39.5,39.5
2018-12-09 09:30:59.8981,172.8,68.1,39.5,39.41,60,19.51,7,28460,28.8,3.7,39.5,39.5
2018-12-09 09:31:00.1481,172.8,68.1,39.5,39.41,60,19.54,1,733.3,38,26.5,39.5,39.5
2018-12-09 09:31:00.3981,172.8,68.1,39.5,39.41,60,19.54,2,733.1,38.1,27,39.5,39.5
2018-12-09 09:31:00.6481,172.8,68.1,39.5,39.41,60,19.54,61,735.5,730.1,0,39.5,39.5
2018-12-09 09:31:00.8981,172.8,68.1,39.5,39.41,60,19.52,62,425,425,0,39.5,39.5
2018-12-09 09:31:01.1481,172.8,68.1,39.5,39.41,60.1,19.53,64,43.3,43.5,0,39.5,39.5
2018-12-09 09:31:01.3982,172.8,68.1,39.5,39.41,60,19.54,3,733.3,38,25,39.5,39.5
2018-12-09 09:31:01.6482,172.8,68.1,39.5,39.41,60,19.53,4,733.1,38.1,25,39.5,39.5
2018-12-09 09:31:01.8982,172.8,68.1,39.5,39.41,60,19.54,65,28620,28460,0,39.5,39.5
2018-12-09 09:31:02.1482,172.8,68.1,39.5,39.41,60,19.53,66,4860,4860,0,39.5,39.5
2018-12-09 09:31:02.3982,172.8,68.1,39.5,39.41,60.1,19.53,1,733.3,38,26.5,39.5,39.5
2018-12-09 09:31:02.6483,172.8,68.1,39.5,39.41,60.1,19.53,2,733.1,38.1,27,39.5,39.5
2018-12-09 09:31:02.8983,172.8,68.1,39.5,39.41,60,19.53,65,28540,28540,0,39.5,39.5
2018-12-09 09:31:03.1482,172.8,68.1,39.5,39.41,60,19.53,51,3.75,3.72,0,39.5,39.5
2018-12-09 09:31:03.3982,172.8,68.1,39.5,39.41,60,19.54,63,50,50,0,39.5,39.5
2018-12-09 09:31:03.6482,172.8,68.1,39.5,39.41,60,19.53,67,29,28.8,0,39.5,39.5
2018-12-09 09:31:03.8981,172.8,68.1,39.5,39.41,60.1,19.54,52,3.75,3.72,0,39.5,39.5
2018-12-09 09:31:04.1481,172.8,68.1,39.5,39.41,60,19.53,6,28540,29,3.7,39.5,39.5
2018-12-09 09:31:04.3982,172.8,68.1,39.5,39.41,60,19.54,7,28540,28.8,3.7,39.5,39.5
2018-12-09 09:31:04.6482,172.8,68.1,39.5,39.41,60,19.53,1,733.3,38,26.5,39.5,39.5
2018-12-09 09:31:04.8982,172.8,68.1,39.5,39.41,60,19.53,2,733.1,38.1,27,39.5,39.5
2018-12-09 09:31:05.1482,172.8,68.1,39.5,39.41,60,19.54,61,735.6,730.3,0,39.5,39.5
2018-12-09 09:31:05.3982,172.8,68.1,39.5,39.41,60.1,19.73,62,425,425,0,39.5,39.5
2018-12-09 09:31:05.6482,172.8,68.1,39.5,39.41,60,19.7,64,43.2,43.7,0,39.5,39.5
2018-12-09 09:31:05.8982,172.8,68.1,39.5,39.41,60,19.73,3,733.3,38,25,39.5,39.5
2018-12-09 09:31:06.1483,172.8,68.1,39.5,39.41,60,19.73,4,733.1,38.1,25,39.5,39.5
2018-12-09 09:31:06.3983,172.8,68.1,39.5,39.41,60,19.72,65,28600,28480,0,39.5,39.5
2018-12-09 09:31:06.6483,172.8,68.1,39.5,39.41,60,19.72,66,4870,4870,0,39.5,39.5
2018-12-09 09:31:06.8983,172.8,68.1,39.5,39.41,60,19.73,1,733.3,38,26.5,39.5,39.5
2018-12-09 09:31:07.1483,172.8,68.1,39.5,39.41,60,19.73,2,733.3,38.1,27,39.5,39.5
2018-12-09 09:31:07.3983,172.8,68.2,39.5,39.47,60,19.73,65,28540,28540,0,39.5,39.5
2018-12-09 09:31:07.6483,172.8,68.2,39.5,39.47,60,19.73,51,3.75,3.73,0,39.5,39.5
2018-12-09 09:31:07.8983,172.8,68.2,39.5,39.47,60,19.73,63,50,50,0,39.5,39.5
2018-12-09 09:31:08.1483,172.8,68.2,39.5,39.47,60,19.74,67,29,28.8,0,39.5,39.5
2018-12-09 09:31:08.3983,172.8,68.2,39.5,39.47,60,19.73,52,3.75,3.72,0,39.5,39.5
2018-12-09 09:31:08.6482,172.8,68.2,39.5,39.47,60,19.74,6,28620,29,3.7,39.5,39.5
2018-12-09 09:31:08.8982,172.8,68.2,39.5,39.47,60,19.73,7,28500,28.8,3.7,39.5,39.5
2018-12-09 09:31:09.1482,172.8,68.2,39.5,39.47,60,19.73,1,733.5,38,26.5,39.5,39.5
2018-12-09 09:31:09.3982,172.8,68.2,39.5,39.47,60,19.74,2,733.3,38.1,27,39.5,39.5
2018-12-09 09:31:09.6482,172.8,68.2,39.5,39.47,60,19.73,61,735.6,730.3,0,39.5,39.5
2018-12-09 09:31:09.8982,172.8,68.2,39.5,39.47,60,19.73,62,425,425,0,39.5,39.5
2018-12-09 09:31:10.1482,172.8,68.2,39.5,39.47,60,19.72,64,43.2,43.7,0,39.5,39.5
2018-12-09 09:31:10.3983,172.8,68.2,39.5,39.47,60,19.73,3,733.5,38,25,39.5,39.5
2018-12-09 09:31:10.6483,172.8,68.2,39.5,39.47,60,19.72,4,733.3,38.1,25,39.5,39.5
2018-12-09 09:31:10.8983,172.8,68.2,39.5,39.47,60,19.61,65,28540,28540,0,39.5,39.5
2018-12-09 09:31:11.1483,172.8,68.2,39.5,39.47,60.1,19.73,66,4870,4870,0,39.5,39.5
2018-12-09 09:31:11.3983,172.8,68.2,39.5,39.47,60,19.7,1,733.5,38,26.5,39.5,39.5
2018-12-09 09:31:11.6483,172.8,68.2,39.5,39.47,60,19.7,2,733.3,38.1,27,39.5,39.5
2018-12-09 09:31:11.8982,172.8,68.2,39.5,39.47,60,19.73,65,28600,28480,0,39.5,39.5
2018-12-09 09:31:12.1482,172.8,68.2,39.5,39.47,60,19.73,51,3.75,3.73,0,39.5,39.5
2018-12-09 09:31:12.3982,172.8,68.2,39.5,39.47,60,19.73,63,50,50,0,39.5,39.5
2018-12-09 09:31:12.6482,172.8,68.2,39.5,39.47,60.1,19.73,67,29,28.8,0,39.5,39.5
2018-12-09 09:31:12.8983,172.8,68.2,39.5,39.47,60,19.74,52,3.75,3.72,0,39.5,39.5
2018-12-09 09:31:13.1483,172.8,68.2,39.5,39.47,60,19.73,6,28620,29,3.7,39.5,39.5
2018-12-09 09:31:13.3983,172.8,68.2,39.5,39.47,60,19.73,7,28460,28.8,3.7,39.5,39.5
2018-12-09 09:31:13.6483,172.8,68.2,39.5,39.47,60,19.73,1,733.5,38,26.5,39.5,39.5
2018-12-09 09:31:13.8983,172.8,68.2,39.5,39.47,60,19.74,2,733.3,38.1,27,39.5,39.5
2018-12-09 09:31:14.1483,172.8,68.2,39.5,39.47,60.1,19.68,61,735.7,730.4,0,39.5,39.5
2018-12-09 09:31:14.3983,172.8,68.2,39.5,39.47,60,19.73,62,425,425,0,39.5,39.5
2018-12-09 09:31:14.6483,172.8,68.2,39.5,39.47,60,19.72,64,43.3,43.6,0,39.5,39.5
2018-12-09 09:31:14.8984,172.8,68.2,39.5,39.47,60,19.72,3,733.6,38,25,39.5,39.5
2018-12-09 09:31:15.1484,172.8,68.2,39.75,39.47,60,19.74,4,733.2,38.1,25,39.5,39.5
2018-12-09 09:31:15.3984,172.8,68.2,39.75,39.47,60,19.73,65,28540,28540,0,39.5,39.5
2018-12-09 09:31:15.6483,172.8,68.2,39.75,39.47,60,19.73,66,4870,4870,0,39.5,39.5
2018-12-09 09:31:15.8983,172.8,68.3,39.75,39.53,60,19.72,1,733.6,38,26.5,39.5,39.5
2018-12-09 09:31:16.1483,172.8,68.3,39.75,39.53,60,19.73,2,733.2,38.1,27,39.5,39.5
2018-12-09 09:31:16.3983,172.8,68.3,39.75,39.53,60,19.71,65,28540,28540,0,39.5,39.5
2018-12-09 09:31:16.6483,172.8,68.3,39.75,39.53,60,19.74,51,3.75,3.72,0,39.5,39.5
2018-12-09 09:31:16.8983,172.8,68.3,39.75,39.53,60,19.73,63,50,50,0,39.5,39.5
2018-12-09 09:31:17.1483,172.8,68.3,39.75,39.53,60,19.73,67,29,28.8,0,39.5,39.5
2018-12-09 09:31:17.3983,172.8,68.3,39.75,39.53,60,19.74,52,3.75,3.72,0,39.5,39.5
2018-12-09 09:31:17.6483,172.8,68.3,39.75,39.53,60,19.71,6,28530,29,3.7,39.5,39.5
2018-12-09 09:31:17.8983,172.8,68.3,39.75,39.53,60,19.72,7,28550,28.8,3.7,39.5,39.5
2018-12-09 09:31:18.1483,172.8,68.3,39.75,39.53,60,19.73,1,733.6,38,26.5,39.5,39.5
2018-12-09 09:31:18.3983,172.8,68.3,39.75,39.53,60,19.71,2,733.2,38.1,27,39.5,39.5
2018-12-09 09:31:18.6483,172.8,68.3,39.75,39.53,60,19.72,61,735.7,730.4,0,39.5,39.5
2018-12-09 09:31:18.8983,172.8,68.3,39.75,39.53,60,19.73,62,425,425,0,39.5,39.5
2018-12-09 09:31:19.1483,172.8,68.3,39.75,39.53,60,19.73,64,43.2,43.6,0,39.5,39.5
2018-12-09 09:31:19.3983,172.8,68.3,39.75,39.53,60,19.71,3,733.6,38,25,39.5,39.5
2018-12-09 09:31:19.6483,172.8,68.3,39.75,39.53,60,19.72,4,733.2,38.1,25,39.5,39.5
2018-12-09 09:31:19.8983,172.8,68.3,39.75,39.53,60,19.73,65,28530,28550,0,39.5,39.5
2018-12-09 09:31:20.1483,172.8,68.3,39.75,39.53,60,19.73,66,4870,4870,0,39.5,39.5
2018-12-09 09:31:20.3983,172.8,68.3,39.75,39.53,60,19.73,1,733.6,38,26.5,39.5,39.5
2018-12-09 09:31:20.6483,172.8,68.3,39.75,39.53,60,19.73,2,733.2,38.1,27,39.5,39.5
2018-12-09 09:31:20.8983,172.8,68.3,39.75,39.53,60,19.73,65,28520,28550,0,39.5,39.5
2018-12-09 09:31:21.1483,172.8,68.4,39.75,39.58,60,19.73,51,3.75,3.72,0,39.5,39.5
2018-12-09 09:31:21.3983,172.8,68.4,39.75,39.58,60.1,19.73,63,50,50,0,40,39.5
2018-12-09 09:31:21.6483,172.8,68.4,39.75,39.58,60,19.74,67,29,28.8,0,40,39.5
2018-12-09 09:31:21.8983,172.8,68.4,39.75,39.58,60,19.72,52,3.75,3.72,0,40,39.5
2018-12-09 09:31:22.1483,172.8,68.4,39.75,39.58,60,19.73,6,28530,29,3.7,40,39.5
2018-12-09 09:31:22.3983,172.8,68.5,39.75,39.64,60,19.72,7,28550,28.8,3.7,40,39.5
2018-12-09 09:31:22.6483,172.8,68.5,39.75,39.64,60,19.73,1,733.6,38,26.5,40,39.5
2018-12-09 09:31:22.8983,172.8,68.5,39.75,39.64,60,19.73,2,733.5,38.1,27,40,39.5
2018-12-09 09:31:23.1483,172.8,68.5,39.75,39.64,60,19.73,61,735.8,730.4,0,40,39.5
2018-12-09 09:31:23.3983,172.8,68.5,39.75,39.64,60,19.73,62,425,425,0,40,39.5
2018-12-09 09:31:23.6483,172.8,68.5,39.75,39.64,60,19.73,64,43.2,43.7,0,40,39.5
2018-12-09 09:31:23.8984,172.8,68.5,39.75,39.64,60,19.73,3,733.6,38,25,40,39.5
2018-12-09 09:31:24.1484,172.8,68.5,39.75,39.64,60.1,19.73,4,733.5,38.1,25,40,39.5
2018-12-09 09:31:24.3984,172.8,68.5,39.75,39.64,60,19.73,65,28520,28550,0,40,39.5
2018-12-09 09:31:24.6484,172.8,68.5,39.75,39.64,60,19.81,66,4860,4860,0,40,39.5
2018-12-09 09:31:24.8984,172.8,68.5,39.75,39.64,60,19.74,1,733.6,38,26.5,40,39.5
2018-12-09 09:31:25.1484,172.8,68.5,39.75,39.64,60,19.74,2,733.5,38.1,27,40,39.5
2018-12-09 09:31:25.3984,172.8,68.5,39.75,39.64,60,19.74,65,28510,28550,0,40,39.5
2018-12-09 09:31:25.6484,172.8,68.5,39.75,39.64,60,19.73,51,3.75,3.73,0,40,39.5
2018-12-09 09:31:25.8984,172.8,68.5,39.75,39.64,60,19.76,63,50,50,0,40,39.5
2018-12-09 09:31:26.1484,172.8,68.5,39.75,39.64,60,19.72,67,29,28.8,0,40,39.5
2018-12-09 09:31:26.3984,172.8,68.5,39.75,39.64,60,19.73,52,3.75,3.72,0,40,39.5
2018-12-09 09:31:26.6484,172.8,68.5,39.75,39.64,60,19.73,6,28520,29,3.7,40,39.5
2018-12-09 09:31:26.8984,172.8,68.5,39.75,39.64,60,19.73,7,28560,28.8,3.7,40,39.5
2018-12-09 09:31:27.1484,172.8,68.5,39.75,39.64,60.1,19.73,1,733.6,38,26.5,40,39.5
2018-12-09 09:31:27.3984,172.8,68.5,39.75,39.64,60,19.73,2,733.5,38.1,27,40,39.5
2018-12-09 09:31:27.6484,172.8,68.5,39.75,39.64,60,19.73,61,735.8,730.6,0,40,39.5
2018-12-09 09:31:27.8984,172.8,68.5,39.75,39.64,60,19.73,62,425,425,0,40,39.5
2018-12-09 09:31:28.1484,172.8,68.5,39.75,39.64,60,19.72,64,43.1,43.7,0,40,39.5
2018-12-09 09:31:28.3984,172.8,68.5,39.75,39.64,60,19.73,3,733.6,38,25,40,39.5
2018-12-09 09:31:28.6484,172.8,68.5,39.75,39.64,60,19.73,4,733.5,38.1,25,40,39.5
2018-12-09 09:31:28.8984,172.8,68.5,39.75,39.64,60,19.74,65,28520,28560,0,40,39.5
2018-12-09 09:31:29.1484,172.8,68.5,39.75,39.64,60,19.73,66,4870,4870,0,40,39.5
2018-12-09 09:31:29.3984,172.8,68.5,39.75,39.64,60,19.73,1,733.7,38,26.5,40,39.5
2018-12-09 09:31:29.6484,172.8,68.5,39.75,39.64,60,19.73,2,733.6,38.3,27,40,39.5
2018-12-09 09:31:29.8984,172.8,68.5,39.75,39.64,60,19.72,65,28510,28550,0,40,39.5
2018-12-09 09:31:30.1485,172.8,68.5,39.75,39.64,60.1,19.71,51,3.75,3.73,0,40,39.5
2018-12-09 09:31:30.3985,172.8,68.5,39.75,39.64,60,19.73,63,50,50,0,40,39.5
2018-12-09 09:31:30.6485,172.8,68.5,39.75,39.64,60,19.74,67,29,28.8,0,40,39.5
2018-12-09 09:31:30.8985,172.8,68.5,39.75,39.64,60,19.74,52,3.75,3.73,0,40,39.5
2018-12-09 09:31:31.1485,172.8,68.5,39.75,39.64,60,19.74,6,28510,29,3.7,40,39.5
2018-12-09 09:31:31.3985,172.8,68.5,39.75,39.64,60,19.73,7,28560,28.8,3.7,40,39.5
2018-12-09 09:31:31.6485,172.8,68.5,39.75,39.64,60,19.73,1,733.7,38,26.5,40,39.5
2018-12-09 09:31:31.8985,172.8,68.5,39.75,39.64,60,19.73,2,733.6,38.3,27,40,39.5
2018-12-09 09:31:32.1485,172.8,68.6,39.75,39.7,60,19.75,61,735.9,730.6,0,40,39.5
2018-12-09 09:31:32.3985,172.8,68.6,39.75,39.7,60,19.73,62,425,425,0,40,39.5
2018-12-09 09:31:32.6485,172.8,68.6,39.75,39.7,60,19.73,64,43.1,43.7,0,40,39.5
2018-12-09 09:31:32.8985,172.8,68.6,39.75,39.7,60,19.72,3,733.7,38,25,40,39.5
2018-12-09 09:31:33.1485,172.8,68.6,39.75,39.7,60,19.73,4,733.6,38.3,25,40,39.5
2018-12-09 09:31:33.3985,172.8,68.6,39.75,39.7,60,19.72,65,28510,28560,0,40,39.5
2018-12-09 09:31:33.6485,172.8,68.6,39.75,39.7,60,19.74,66,4870,4870,0,40,39.5
2018-12-09 09:31:33.8985,172.8,68.6,39.75,39.7,60,19.73,1,733.7,38,26.5,40,39.5
2018-12-09 09:31:34.1485,172.8,68.6,39.75,39.7,60,19.72,2,733.6,38.3,27,40,39.5
2018-12-09 09:31:34.3985,172.8,68.6,39.75,39.7,60,19.74,65,28520,28570,0,40,39.5
2018-12-09 09:31:34.6485,172.8,68.6,39.75,39.7,60,19.73,51,3.75,3.73,0,40,39.5
2018-12-09 09:31:34.8985,172.8,68.6,40,39.7,60,19.74,63,50,50,0,40,39.5
2018-12-09 09:31:35.1485,172.8,68.6,40,39.7,60,19.73,67,29,28.8,0,40,39.5
2018-12-09 09:31:35.3985,172.8,68.6,40,39.7,60,19.73,52,3.75,3.73,0,40,39.5
2018-12-09 09:31:35.6485,172.8,68.6,40,39.7,60,19.73,6,28510,29,3.7,40,39.5
2018-12-09 09:31:35.8985,172.8,68.6,40,39.7,60.1,19.73,7,28560,28.8,3.7,40,39.5
2018-12-09 09:31:36.1485,172.8,68.6,40,39.7,60,19.73,1,733.9,38,26.5,40,40
2018-12-09 09:31:36.3985,172.8,68.6,40,39.7,60,19.69,2,733.6,38.1,27,40,40
2018-12-09 09:31:36.6485,172.8,68.6,40,39.7,60,19.73,61,736,730.7,0,40,40
2018-12-09 09:31:36.8985,172.8,68.6,40,39.7,60,19.72,62,425,425,0,40,40
2018-12-09 09:31:37.1485,172.8,68.6,40,39.7,60,19.73,64,43.1,43.6,0,40,40
2018-12-09 09:31:37.3985,172.8,68.6,40,39.7,60,19.74,3,733.9,38,25,40,40
2018-12-09 09:31:37.6485,172.8,68.6,40,39.7,60,19.72,4,733.6,38.1,25,40,40
2018-12-09 09:31:37.8985,172.8,68.6,40,39.7,60,19.76,65,28520,28560,0,40,40
2018-12-09 09:31:38.1485,172.8,68.6,40,39.7,60,19.73,66,4870,4860,0,40,40
2018-12-09 09:31:38.3985,172.8,68.6,40,39.7,60,19.73,1,733.9,38,26.5,40,40
2018-12-09 09:31:38.6485,172.8,68.6,40,39.7,60,19.71,2,733.6,38.1,27,40,40
2018-12-09 09:31:38.8985,172.8,68.6,40,39.7,60,19.73,65,28510,28550,0,40,40
2018-12-09 09:31:39.1485,172.8,68.6,40,39.7,60,19.73,51,3.75,3.73,0,40,40
2018-12-09 09:31:39.3986,172.8,68.6,40,39.7,60,19.74,63,50,50,0,40,40
2018-12-09 09:31:39.6486,172.8,68.6,40,39.7,60,19.74,67,29,28.8,0,40,40
2018-12-09 09:31:39.8986,172.8,68.6,40,39.7,60,19.73,52,3.75,3.73,0,40,40
2018-12-09 09:31:40.1487,172.8,68.6,40,39.7,60,19.73,6,28520,29,3.7,40,40
2018-12-09 09:31:40.3987,172.8,68.6,40,39.7,60,19.73,7,28550,28.8,3.8,40,40
2018-12-09 09:31:40.6486,172.8,68.6,40,39.7,60,19.73,1,733.9,38,26.5,40,40
2018-12-09 09:31:40.8986,172.8,68.6,40,39.7,60,19.73,2,733.6,38.1,27,40,40
2018-12-09 09:31:41.1486,172.8,68.6,40,39.7,60,19.73,61,736,730.7,0,40,40
2018-12-09 09:31:41.3986,172.8,68.6,40,39.7,60,19.72,62,425,425,0,40,40
2018-12-09 09:31:41.6486,172.8,68.6,40,39.7,60,19.73,64,43.1,43.6,0,40,40
2018-12-09 09:31:41.8986,172.8,68.6,40,39.7,60,19.74,3,733.9,38,25,40,40
2018-12-09 09:31:42.1486,172.8,68.7,40,39.76,60,19.73,4,733.6,38.1,25,40,40
2018-12-09 09:31:42.3986,172.8,68.7,40,39.76,60,19.72,65,28520,28540,0,40,40
2018-12-09 09:31:42.6486,172.8,68.7,40,39.76,60,19.73,66,4860,4860,0,40,40
2018-12-09 09:31:42.8986,172.8,68.7,40,39.76,60,19.73,1,733.9,38,26.5,40,40
2018-12-09 09:31:43.1486,172.8,68.7,40,39.76,60,19.63,2,733.6,38.1,27,40,40
2018-12-09 09:31:43.3986,172.8,68.7,40,39.76,60,19.75,65,28520,28540,0,40,40
2018-12-09 09:31:43.6487,172.8,68.7,40,39.76,60,19.73,51,3.75,3.73,0,40,40
2018-12-09 09:31:43.8987,172.8,68.7,40,39.76,60,19.74,63,50,50,0,40,40
2018-12-09 09:31:44.1487,172.8,68.7,40,39.76,60,19.73,67,29,28.8,0,40,40
2018-12-09 09:31:44.3987,172.8,68.7,40,39.76,60,19.74,52,3.75,3.73,0,40,40
2018-12-09 09:31:44.6487,172.8,68.7,40,39.76,60,19.72,6,28530,29,3.7,40,40
2018-12-09 09:31:44.8987,172.8,68.7,40,39.76,60.1,19.73,7,28540,28.8,3.8,40,40
2018-12-09 09:31:45.1487,172.8,68.7,40,39.76,60.1,19.73,1,734,37.7,26.5,40,40
2018-12-09 09:31:45.3987,172.8,68.7,40,39.76,60,19.74,2,733.7,38.1,27,40,40
2018-12-09 09:31:45.6487,172.8,68.7,40,39.76,60,19.78,61,736.1,730.8,0,40,40
2018-12-09 09:31:45.8986,172.8,68.7,40,39.76,60,19.73,62,425,425,0,40,40
2018-12-09 09:31:46.1486,172.8,68.8,40,39.81,60,19.75,64,43.1,43.6,0,40,40
2018-12-09 09:31:46.3986,172.8,68.8,40,39.81,60,19.71,3,734,37.7,25,40,40
2018-12-09 09:31:46.6487,172.8,68.8,40,39.81,60,19.73,4,733.7,38.1,25,40,40
2018-12-09 09:31:46.8987,172.8,68.9,40,39.87,60,19.73,65,28530,28540,0,40,40
2018-12-09 09:31:47.1487,172.8,68.9,40,39.87,60,19.73,66,4860,4860,0,40,40
2018-12-09 09:31:47.3987,172.8,68.9,40,39.87,60,19.73,1,734,37.7,26.5,40,40
2018-12-09 09:31:47.6487,172.8,68.9,40,39.87,60,19.73,2,733.7,38.1,27,40,40
2018-12-09 09:31:47.8987,172.8,68.9,40,39.87,60.1,19.73,65,28530,28540,0,40,40
2018-12-09 09:31:48.1487,172.8,68.9,40,39.87,60,19.73,51,3.75,3.73,0,40,40
2018-12-09 09:31:48.3987,172.8,68.9,40,39.87,60,19.68,63,50,50,0,40,40
2018-12-09 09:31:48.6487,172.8,68.9,40,39.87,60,19.73,67,29,28.8,0,40,40
2018-12-09 09:31:48.8987,172.8,68.9,40,39.87,60,19.74,52,3.75,3.73,0,40,40
2018-12-09 09:31:49.1487,172.8,68.9,40,39.87,60,19.73,6,28530,29,3.7,40,40
2018-12-09 09:31:49.3987,172.8,68.9,40,39.87,60,19.74,7,28540,28.8,3.8,40,40
2018-12-09 09:31:49.6487,172.8,68.9,40,39.87,60,19.73,1,734,37.7,26.5,40,40
2018-12-09 09:31:49.8987,172.8,68.9,40,39.87,60,19.74,2,733.7,38.1,27,40,40
2018-12-09 09:31:50.1487,172.8,68.9,40,39.87,60,19.74,61,736.2,730.8,0,40,40
2018-12-09 09:31:50.3987,172.8,68.9,40,39.87,60,19.73,62,425,425,0,40,40
2018-12-09 09:31:50.6487,172.8,68.9,40,39.87,60.1,19.73,64,43.2,43.7,0,40,40
2018-12-09 09:31:50.8987,172.8,68.9,40,39.87,60,19.73,3,734.1,38,25,40,40
2018-12-09 09:31:51.1487,172.8,68.9,40,39.87,60,19.73,4,733.7,38.1,25,40,40
2018-12-09 09:31:51.3987,172.8,68.9,40,39.87,60,19.73,65,28530,28540,0,40,40
2018-12-09 09:31:51.6487,172.8,68.9,40,39.87,60,19.72,66,4860,4860,0,40,40
2018-12-09 09:31:51.8987,172.8,68.9,40,39.87,60,19.73,1,734.1,38,26.5,40,40
2018-12-09 09:31:52.1487,172.8,68.9,40,39.87,60,19.73,2,733.7,38.1,27,40,40
2018-12-09 09:31:52.3987,172.8,68.9,40,39.87,60,19.67,65,28530,28540,0,40,40
2018-12-09 09:31:52.6487,172.8,68.9,40,39.87,60,19.73,51,3.75,3.73,0,40,40
2018-12-09 09:31:52.8987,172.8,68.9,40,39.87,60,19.74,63,50,50,0,40,40
2018-12-09 09:31:53.1487,172.8,68.9,40,39.87,60,19.73,67,29,28.8,0,40,40
2018-12-09 09:31:53.3987,172.8,68.9,40,39.87,60,19.73,52,3.75,3.73,0,40,40
2018-12-09 09:31:53.6487,172.8,68.9,40,39.87,60.1,19.73,6,28540,29,3.7,40,40
2018-12-09 09:31:53.8987,172.8,68.9,40,39.87,60,19.74,7,28540,28.8,3.8,40,40
2018-12-09 09:31:54.1487,172.8,68.9,40,39.87,60,19.78,1,734.1,38,26.5,40,40
2018-12-09 09:31:54.3987,172.8,68.9,40,39.87,60,19.7,2,733.7,38.1,27,40,40
2018-12-09 09:31:54.6487,172.8,68.9,40,39.87,60,19.73,61,736.2,730.9,0,40,40
2018-12-09 09:31:54.8987,172.8,68.9,40,39.87,60,19.75,62,425,425,0,40,40
2018-12-09 09:31:55.1487,172.8,68.9,40,39.87,60,19.73,64,43.1,43.6,0,40,40
2018-12-09 09:31:55.3987,172.8,68.9,40,39.87,60,19.72,3,734.1,38,25,40,40
2018-12-09 09:31:55.6487,172.8,68.9,40,39.87,60,19.73,4,733.7,38.1,25,40,40
2018-12-09 09:31:55.8987,172.8,68.9,40,39.87,60,19.73,65,28530,28540,0,40,40
2018-12-09 09:31:56.1487,172.8,68.9,40,39.87,60,19.74,66,4870,4870,0,40,40
2018-12-09 09:31:56.3987,172.8,68.9,40,39.87,60,19.73,1,734.1,38,26.5,40,40
2018-12-09 09:31:56.6487,172.8,68.9,40,39.87,60.1,19.72,2,733.7,38.1,27,40,40
2018-12-09 09:31:56.8987,172.8,68.9,40,39.87,60,19.73,65,28530,28540,0,40,40
2018-12-09 09:31:57.1487,172.8,68.9,40,39.87,60,19.74,51,3.75,3.73,0,40,40
2018-12-09 09:31:57.3987,172.8,68.9,40,39.87,60,19.73,63,50,50,0,40,40
2018-12-09 09:31:57.6487,172.8,68.9,40,39.87,60,19.73,67,29,28.8,0,40,40
2018-12-09 09:31:57.8987,172.8,68.9,40,39.87,60,19.72,52,3.75,3.73,0,40,40
2018-12-09 09:31:58.1487,172.8,69,40,39.93,60,19.73,6,28540,29,3.7,40,40
2018-12-09 09:31:58.3987,172.8,69,40,39.93,60,19.73,7,28540,28.8,3.8,40,40
2018-12-09 09:31:58.6487,172.8,69,40,39.93,60,19.53,1,734.1,38,26.5,40,40
2018-12-09 09:31:58.8987,172.8,69,40,39.93,60,19.55,2,733.8,38.1,27,40,40
2018-12-09 09:31:59.1487,172.8,69,40,39.93,60,19.54,61,736.3,730.9,0,40,40
2018-12-09 09:31:59.3988,172.8,69,40,39.93,60.1,19.38,62,425,425,0,40,40
2018-12-09 09:31:59.6487,172.8,69,40,39.93,60,19.51,64,43.1,43.6,0,40,40
2018-12-09 09:31:59.8987,172.8,69,40,39.93,60,19.59,3,734.1,38,25,40,40
2018-12-09 09:32:00.1487,172.8,69,40,39.93,60,19.51,4,733.8,38.1,25,40,40
2018-12-09 09:32:00.3987,172.8,69,40,39.93,60,19.54,65,28540,28540,0,40,40
2018-12-09 09:32:00.6488,172.8,69,40,39.93,60,19.53,66,4860,4860,0,40,40
2018-12-09 09:32:00.8988,172.8,69,40,39.93,60.1,19.52,1,734.1,38,26.5,40,40
2018-12-09 09:32:01.1488,172.8,69,40,39.93,60,19.53,2,733.8,38.1,27,40,40
2018-12-09 09:32:01.3988,172.8,69,40,39.93,60,19.53,65,28540,28540,0,40,40
2018-12-09 09:32:01.6488,172.8,69,40,39.93,60,19.53,51,3.75,3.73,0,40,40
2018-12-09 09:32:01.8988,172.8,69,40,39.93,60,19.51,63,50,50,0,40,40
2018-12-09 09:32:02.1488,172.8,69,40,39.93,60,19.51,67,29,28.8,0,40,40
2018-12-09 09:32:02.3988,172.8,69,40,39.93,60,19.53,52,3.75,3.73,0,40,40
2018-12-09 09:32:02.6488,172.8,69,40,39.93,60,19.53,6,28540,29,3.7,40,40
2018-12-09 09:32:02.8988,172.8,69,40,39.93,60,19.53,7,28540,28.8,3.8,40,40
2018-12-09 09:32:03.1488,172.8,69,40,39.93,60,19.53,1,734.1,38,26.5,40,40
2018-12-09 09:32:03.3988,172.8,69,40,39.93,60,19.53,2,733.8,38.1,27,40,40
2018-12-09 09:32:03.6488,172.8,69,40,39.93,60.1,19.53,61,736.3,731,0,40,40
2018-12-09 09:32:03.8988,172.8,69,40,39.93,60,19.52,62,425,425,0,40,40
2018-12-09 09:32:04.1488,172.8,69,40,39.93,60,19.53,64,43.2,43.7,0,40,40
2018-12-09 09:32:04.3988,172.8,69,40,39.93,60,19.54,3,734.1,38,25,40,40
2018-12-09 09:32:04.6488,172.8,69,40,39.93,60,19.48,4,733.8,38.1,25,40,40
2018-12-09 09:32:04.8988,172.8,69,40,39.93,60,19.54,65,28540,28540,0,40,40
2018-12-09 09:32:05.1488,172.8,69,40,39.93,60,19.54,66,4870,4870,0,40,40
2018-12-09 09:32:05.3988,172.8,69,40,39.93,60,19.53,1,734.2,38,26.5,40,40
2018-12-09 09:32:05.6488,172.8,69,40,39.93,60,19.53,2,734,38.1,27,40,40
2018-12-09 09:32:05.8988,172.8,69,40,39.93,60,19.53,65,28540,28540,0,40,40
2018-12-09 09:32:06.1488,172.8,69,40,39.93,60,19.53,51,3.75,3.73,0,40,40
2018-12-09 09:32:06.3988,172.8,69,40,39.93,60,19.53,63,50,50,0,40,40
2018-12-09 09:32:06.6488,172.8,69,40,39.93,60.1,19.53,67,29,28.8,0,40,40
2018-12-09 09:32:06.8988,172.8,69,40,39.93,60,19.53,52,3.75,3.73,0,40,40
2018-12-09 09:32:07.1488,172.8,69.1,40,39.99,60,19.53,6,28540,29,3.7,40,40
2018-12-09 09:32:07.3988,172.8,69.1,40,39.99,60,19.54,7,28540,28.8,3.8,40,40
2018-12-09 09:32:07.6488,172.8,69.1,40,39.99,60,19.54,1,734.2,38,26.5,40,40
2018-12-09 09:32:07.8988,172.8,69.1,40,39.99,60.1,19.53,2,734,38.1,27,40,40
2018-12-09 09:32:08.1488,172.8,69.1,40.25,39.99,60.1,19.55,61,736.4,731.1,0,40,40
2018-12-09 09:32:08.3988,172.8,69.1,40.25,39.99,60,19.54,62,425,425,0,40,40
2018-12-09 09:32:08.6488,172.8,69.1,40.25,39.99,60,19.53,64,43.2,43.7,0,40,40
2018-12-09 09:32:08.8988,172.8,69.1,40.25,39.99,60,19.53,3,734.2,38,25,40,40
2018-12-09 09:32:09.1488,172.8,69.1,40.25,39.99,60,19.54,4,734,38.1,25,40,40
2018-12-09 09:32:09.3988,172.8,69.1,40.25,39.99,60,19.54,65,28530,28540,0,40,40
2018-12-09 09:32:09.6489,172.8,69.1,40.25,39.99,60.1,19.52,66,4870,4870,0,40,40
2018-12-09 09:32:09.8989,172.8,69.1,40.25,39.99,60,19.53,1,734.2,38,26.5,40,40
2018-12-09 09:32:10.1489,172.8,69.2,40.25,40.05,60,19.39,2,734,38.1,27,40,40
2018-12-09 09:32:10.3988,172.8,69.2,40.25,40.05,60,19.54,65,28530,28540,0,40,40
2018-12-09 09:32:10.6488,172.8,69.2,40.25,40.05,60,19.57,51,3.75,3.73,0,40,40
2018-12-09 09:32:10.8988,172.8,69.2,40.25,40.05,60,19.53,63,50,50,0,40,40
2018-12-09 09:32:11.1489,172.8,69.2,40.25,40.05,60,19.53,67,29,28.8,0,40,40
2018-12-09 09:32:11.3989,172.8,69.2,40.25,40.05,60,19.53,52,3.75,3.73,0,40,40
2018-12-09 09:32:11.6489,172.8,69.2,40.25,40.05,60,19.53,6,28520,29,3.7,40,40
2018-12-09 09:32:11.8989,172.8,69.3,40.25,40.1,60,19.5,7,28540,28.8,3.8,40,40
2018-12-09 09:32:12.1489,172.8,69.3,40.25,40.1,60,19.53,1,734.2,38,26.5,40,40
2018-12-09 09:32:12.3989,172.8,69.3,40.25,40.1,60.1,19.54,2,734,38.1,27,40.5,40
2018-12-09 09:32:12.6489,172.8,69.3,40.25,40.1,60,19.54,61,736.4,731.1,0,40.5,40
2018-12-09 09:32:12.8988,172.8,69.3,40.25,40.1,60,19.53,62,425,425,0,40.5,40
2018-12-09 09:32:13.1488,172.8,69.3,40.25,40.1,60,19.53,64,43.1,43.6,0,40.5,40
2018-12-09 09:32:13.3988,172.8,69.3,40.25,40.1,60,19.54,3,734.4,38,25,40.5,40
2018-12-09 09:32:13.6488,172.8,69.3,40.25,40.1,60,19.54,4,734.1,38.1,25,40.5,40
2018-12-09 09:32:13.8988,172.8,69.3,40.25,40.1,60,19.53,65,28520,28550,0,40.5,40
2018-12-09 09:32:14.1488,172.8,69.3,40.25,40.1,60,19.54,66,4870,4870,0,40.5,40
2018-12-09 09:32:14.3989,172.8,69.3,40.25,40.1,60,19.57,1,734.4,38,26.5,40.5,40
2018-12-09 09:32:14.6489,172.8,69.3,40.25,40.1,60,19.53,2,734.1,38.1,27,40.5,40
2018-12-09 09:32:14.8989,172.8,69.3,40.25,40.1,60.1,19.53,65,28520,28550,0,40.5,40
2018-12-09 09:32:15.1489,172.8,69.3,40.25,40.1,60,19.53,51,3.75,3.73,0,40.5,40
2018-12-09 09:32:15.3989,172.8,69.3,40.25,40.1,60,19.53,63,50,50,0,40.5,40
2018-12-09 09:32:15.6489,172.8,69.3,40.25,40.1,60,19.54,67,29,28.8,0,40.5,40
2018-12-09 09:32:15.8989,172.8,69.3,40.25,40.1,60,19.53,52,3.75,3.73,0,40.5,40
2018-12-09 09:32:16.1489,172.8,69.3,40.25,40.1,60,19.53,6,28520,29,3.7,40.5,40
2018-12-09 09:32:16.3989,172.8,69.3,40.25,40.1,60,19.52,7,28550,28.8,3.8,40.5,40
2018-12-09 09:32:16.6489,172.8,69.3,40.25,40.1,60,19.53,1,734.4,38,26.5,40.5,40
2018-12-09 09:32:16.8989,172.8,69.3,40.25,40.1,60,19.54,2,734.1,38.1,27,40.5,40
2018-12-09 09:32:17.1489,172.8,69.3,40.25,40.1,60,19.53,61,736.6,731.2,0,40.5,40
2018-12-09 09:32:17.3989,172.8,69.3,40.25,40.1,60,19.54,62,425,425,0,40.5,40
2018-12-09 09:32:17.6489,172.8,69.3,40.25,40.1,60,19.53,64,43.2,43.7,0,40.5,40
2018-12-09 09:32:17.8989,172.8,69.3,40.25,40.1,60,19.53,3,734.4,38,25,40.5,40
2018-12-09 09:32:18.1489,172.8,69.3,40.25,40.1,60,19.53,4,734.1,38.1,25,40.5,40
2018-12-09 09:32:18.3989,172.8,69.3,40.25,40.1,60,19.45,65,28520,28560,0,40.5,40
2018-12-09 09:32:18.6489,172.8,69.3,40.25,40.1,60,19.54,66,4860,4860,0,40.5,40
2018-12-09 09:32:18.8989,172.8,69.3,40.25,40.1,60,19.53,1,734.4,38,26.5,40.5,40
2018-12-09 09:32:19.1490,172.8,69.3,40.25,40.1,60,19.53,2,734.1,38.1,27,40.5,40
2018-12-09 09:32:19.3990,172.8,69.3,40.25,40.1,60,19.53,65,28520,28560,0,40.5,40
2018-12-09 09:32:19.6490,172.8,69.3,40.25,40.1,60,19.54,51,3.75,3.73,0,40.5,40
2018-12-09 09:32:19.8990,172.8,69.3,40.25,40.1,60,19.53,63,50,50,0,40.5,40
2018-12-09 09:32:20.1490,172.8,69.3,40.25,40.1,60,19.53,67,29,28.8,0,40.5,40
2018-12-09 09:32:20.3990,172.8,69.3,40.25,40.1,60,19.53,52,3.75,3.73,0,40.5,40
2018-12-09 09:32:20.6490,172.8,69.3,40.25,40.1,60,19.53,6,28510,29,3.7,40.5,40
2018-12-09 09:32:20.8990,172.8,69.3,40.25,40.1,60,19.53,7,28550,28.8,3.8,40.5,40
2018-12-09 09:32:21.1490,172.8,69.3,40.25,40.1,60,19.53,1,734.4,37.7,26.5,40.5,40
2018-12-09 09:32:21.3990,172.8,69.3,40.25,40.1,60,19.54,2,734.2,38.1,27,40.5,40
2018-12-09 09:32:21.6490,172.8,69.3,40.25,40.1,60,19.53,61,736.6,731.2,0,40.5,40
2018-12-09 09:32:21.8990,172.8,69.3,40.25,40.1,60,19.54,62,425,425,0,40.5,40
2018-12-09 09:32:22.1489,172.8,69.3,40.25,40.1,60,19.52,64,43.1,43.7,0,40.5,40
2018-12-09 09:32:22.3989,172.8,69.3,40.25,40.1,60,19.52,3,734.4,37.7,25,40.5,40
2018-12-09 09:32:22.6489,172.8,69.3,40.25,40.1,60,19.53,4,734.2,38.1,25,40.5,40
2018-12-09 09:32:22.8989,172.8,69.3,40.25,40.1,60,19.53,65,28520,28560,0,40.5,40
2018-12-09 09:32:23.1489,172.8,69.4,40.25,40.16,60,19.54,66,4860,4860,0,40.5,40
2018-12-09 09:32:23.3989,172.8,69.4,40.25,40.16,60,19.54,1,734.4,37.7,26.5,40.5,40
2018-12-09 09:32:23.6489,172.8,69.4,40.25,40.16,60.1,19.53,2,734.2,38.1,27,40.5,40
2018-12-09 09:32:23.8990,172.8,69.4,40.25,40.16,60,19.56,65,28510,28560,0,40.5,40
2018-12-09 09:32:24.1490,172.8,69.4,40.25,40.16,60,19.54,51,3.75,3.73,0,40.5,40
2018-12-09 09:32:24.3990,172.8,69.4,40.25,40.16,60,19.54,63,50,50,0,40.5,40
2018-12-09 09:32:24.6489,172.8,69.4,40.25,40.16,60,19.53,67,29,28.8,0,40.5,40
2018-12-09 09:32:24.8989,172.8,69.4,40.25,40.16,60,19.52,52,3.75,3.73,0,40.5,40
2018-12-09 09:32:25.1489,172.8,69.4,40.25,40.16,60,19.53,6,28520,29,3.7,40.5,40
2018-12-09 09:32:25.3989,172.8,69.4,40.25,40.16,60,19.53,7,28570,28.8,3.8,40.5,40
2018-12-09 09:32:25.6490,172.8,69.4,40.25,40.16,60,19.53,1,734.4,37.7,26.5,40.5,40
2018-12-09 09:32:25.8990,172.8,69.4,40.25,40.16,60,19.52,2,734.2,38.1,27,40.5,40
2018-12-09 09:32:26.1490,172.8,69.4,40.25,40.16,60,19.53,61,736.6,731.3,0,40.5,40
2018-12-09 09:32:26.3990,172.8,69.4,40.25,40.16,60,19.55,62,425,425,0,40.5,40
2018-12-09 09:32:26.6490,172.8,69.4,40.25,40.16,60,19.52,64,43.1,43.7,0,40.5,40
2018-12-09 09:32:26.8990,172.8,69.4,40.25,40.16,60,19.54,3,734.5,37.7,25,40.5,40
2018-12-09 09:32:27.1489,172.8,69.4,40.25,40.16,60,19.54,4,734.2,38.1,25,40.5,40
2018-12-09 09:32:27.3989,172.8,69.4,40.25,40.16,60,19.53,65,28520,28570,0,40.5,40
2018-12-09 09:32:27.6490,172.8,69.4,40.25,40.16,60,19.53,66,4860,4860,0,40.5,40
2018-12-09 09:32:27.8990,172.8,69.4,40.25,40.16,60,19.53,1,734.5,37.7,26.5,40.5,40
2018-12-09 09:32:28.1490,172.8,69.4,40.25,40.16,60.1,19.53,2,734.2,38.1,27,40.5,40
2018-12-09 09:32:28.3990,172.8,69.4,40.25,40.16,60,19.53,65,28510,28570,0,40.5,40
2018-12-09 09:32:28.6491,172.8,69.4,40.25,40.16,60,19.53,51,3.75,3.73,0,40.5,40
2018-12-09 09:32:28.8991,172.8,69.4,40.25,40.16,60,19.53,63,50,50,0,40.5,40
2018-12-09 09:32:29.1491,172.8,69.4,40.25,40.16,60,19.66,67,29,28.8,0,40.5,40
2018-12-09 09:32:29.3991,172.8,69.4,40.25,40.16,60,19.49,52,3.75,3.73,0,40.5,40
2018-12-09 09:32:29.6491,172.8,69.4,40.25,40.16,60,19.53,6,28510,29,3.7,40.5,40
2018-12-09 09:32:29.8991,172.8,69.4,40.5,40.16,60,19.51,7,28570,28.8,3.8,40.5,40
2018-12-09 09:32:30.1490,172.8,69.4,40.5,40.16,60,19.53,1,734.5,37.7,26.5,40.5,40
2018-12-09 09:32:30.3990,172.8,69.4,40.5,40.16,60,19.53,2,734.2,38.1,27,40.5,40
2018-12-09 09:32:30.6490,172.8,69.4,40.5,40.16,60,19.53,61,736.7,731.4,0,40.5,40
2018-12-09 09:32:30.8990,172.8,69.4,40.5,40.16,60,19.53,62,425,425,0,40.5,40
2018-12-09 09:32:31.1490,172.8,69.4,40.5,40.16,60,19.54,64,43.1,43.7,0,40.5,40
2018-12-09 09:32:31.3990,172.8,69.4,40.5,40.16,60,19.52,3,734.5,37.7,25,40.5,40
2018-12-09 09:32:31.6490,172.8,69.4,40.5,40.16,60,19.54,4,734.2,38.1,25,40.5,40
2018-12-09 09:32:31.8991,172.8,69.5,40.5,40.22,60,19.54,65,28520,28560,0,40.5,40
2018-12-09 09:32:32.1491,172.8,69.5,40.5,40.22,60,19.53,66,4860,4860,0,40.5,40
2018-12-09 09:32:32.3991,172.8,69.5,40.5,40.22,60.1,19.53,1,734.5,37.7,26.5,40.5,40
2018-12-09 09:32:32.6491,172.8,69.5,40.5,40.22,60,19.54,2,734.2,38.1,27,40.5,40
2018-12-09 09:32:32.8991,172.8,69.5,40.5,40.22,60,19.52,65,28510,28560,0,40.5,40
2018-12-09 09:32:33.1491,172.8,69.5,40.5,40.22,60,19.53,51,3.75,3.73,0,40.5,40
2018-12-09 09:32:33.3991,172.8,69.5,40.5,40.22,60,19.54,63,50,50,0,40.5,40
2018-12-09 09:32:33.6491,172.8,69.5,40.5,40.22,60,19.52,67,29,28.8,0,40.5,40
2018-12-09 09:32:33.8991,172.8,69.5,40.5,40.22,60,19.53,52,3.75,3.73,0,40.5,40
2018-12-09 09:32:34.1490,172.8,69.5,40.5,40.22,60,19.53,6,28520,29,3.7,40.5,40.5
2018-12-09 09:32:34.3990,172.8,69.5,40.5,40.22,60,19.53,7,28550,28.8,3.8,40.5,40.5
2018-12-09 09:32:34.6490,172.8,69.5,40.5,40.22,60,19.6,1,734.6,37.7,26.5,40.5,40.5
2018-12-09 09:32:34.8991,172.8,69.5,40.5,40.22,60,19.53,2,734.4,38.1,27,40.5,40.5
2018-12-09 09:32:35.1491,172.8,69.6,40.5,40.28,60,19.54,61,736.7,731.4,0,40.5,40.5
2018-12-09 09:32:35.3991,172.8,69.6,40.5,40.28,60,19.56,62,425,425,0,40.5,40.5
2018-12-09 09:32:35.6492,172.8,69.6,40.5,40.28,60,19.52,64,43.1,43.6,0,40.5,40.5
2018-12-09 09:32:35.8992,172.8,69.6,40.5,40.28,60,19.53,3,734.6,37.7,25,40.5,40.5
2018-12-09 09:32:36.1492,172.8,69.6,40.5,40.28,60,19.53,4,734.4,38.1,25,40.5,40.5
2018-12-09 09:32:36.3993,172.8,69.6,40.5,40.28,60,19.53,65,28520,28550,0,40.5,40.5
2018-12-09 09:32:36.6493,172.8,69.6,40.5,40.28,60,19.53,66,4860,4860,0,40.5,40.5
2018-12-09 09:32:36.8992,172.8,69.6,40.5,40.28,60,19.53,1,734.6,37.7,26.5,40.5,40.5
2018-12-09 09:32:37.1492,172.8,69.7,40.5,40.34,60,19.52,2,734.4,38.1,27,40.5,40.5
2018-12-09 09:32:37.3992,172.8,69.7,40.5,40.34,60,19.53,65,28520,28550,0,40.5,40.5
2018-12-09 09:32:37.6491,172.8,69.7,40.5,40.34,60,19.53,51,3.75,3.73,0,40.5,40.5
2018-12-09 09:32:37.8991,172.8,69.7,40.5,40.34,60,19.52,63,50,50,0,40.5,40.5
2018-12-09 09:32:38.1491,172.8,69.7,40.5,40.34,60,19.52,67,29,28.8,0,40.5,40.5
2018-12-09 09:32:38.3991,172.8,69.7,40.5,40.34,60,19.53,52,3.76,3.73,0,40.5,40.5
2018-12-09 09:32:38.6491,172.8,69.7,40.5,40.34,60,19.52,6,28530,29,3.7,40.5,40.5
2018-12-09 09:32:38.8991,172.8,69.7,40.5,40.34,60,19.53,7,28550,28.8,3.8,40.5,40.5
2018-12-09 09:32:39.1492,172.8,69.7,40.5,40.34,60,19.54,1,734.6,37.7,26.5,40.5,40.5
2018-12-09 09:32:39.3992,172.8,69.7,40.5,40.34,60,19.51,2,734.4,38.1,27,40.5,40.5
2018-12-09 09:32:39.6492,172.8,69.7,40.5,40.34,60,19.54,61,736.8,731.5,0,40.5,40.5
2018-12-09 09:32:39.8991,172.8,69.7,40.5,40.34,60,19.42,62,425,425,0,40.5,40.5
2018-12-09 09:32:40.1491,172.8,69.7,40.5,40.34,60,19.48,64,43.2,43.7,0,40.5,40.5
2018-12-09 09:32:40.3991,172.8,69.7,40.5,40.34,60,19.53,3,734.6,37.7,25,40.5,40.5
2018-12-09 09:32:40.6490,172.8,69.7,40.5,40.34,60,19.51,4,734.4,38.1,25,40.5,40.5
2018-12-09 09:32:40.8991,172.8,69.7,40.5,40.34,60,19.54,65,28530,28550,0,40.5,40.5
2018-12-09 09:32:41.1491,172.8,69.7,40.5,40.34,60,19.53,66,4860,4870,0,40.5,40.5
2018-12-09 09:32:41.3991,172.8,69.7,40.5,40.34,60,19.54,1,734.6,38,26.5,40.5,40.5
2018-12-09 09:32:41.6492,172.8,69.7,40.5,40.34,60,19.53,2,734.4,38.1,27,40.5,40.5
2018-12-09 09:32:41.8992,172.8,69.7,40.5,40.34,60,19.54,65,28530,28550,0,40.5,40.5
2018-12-09 09:32:42.1492,172.8,69.7,40.5,40.34,60,19.53,51,3.75,3.73,0,40.5,40.5
2018-12-09 09:32:42.3992,172.8,69.7,40.5,40.34,60,19.53,63,50,50,0,40.5,40.5
2018-12-09 09:32:42.6492,172.8,69.7,40.5,40.34,60,19.53,67,29,28.8,0,40.5,40.5
2018-12-09 09:32:42.8992,172.8,69.7,40.5,40.34,60,19.53,52,3.75,3.73,0,40.5,40.5
2018-12-09 09:32:43.1492,172.8,69.7,40.5,40.34,60,19.53,6,28530,29,3.7,40.5,40.5
2018-12-09 09:32:43.3992,172.8,69.7,40.5,40.34,60,19.53,7,28540,28.8,3.8,40.5,40.5
2018-12-09 09:32:43.6492,172.8,69.7,40.5,40.34,60,19.53,1,734.6,38,26.5,40.5,40.5
2018-12-09 09:32:43.8992,172.8,69.7,40.5,40.34,60,19.53,2,734.4,38.1,27,40.5,40.5
2018-12-09 09:32:44.1492,172.8,69.7,40.5,40.34,60,19.54,61,736.8,731.5,0,40.5,40.5
2018-12-09 09:32:44.3992,172.8,69.7,40.5,40.34,60,19.54,62,425,425,0,40.5,40.5
2018-12-09 09:32:44.6492,172.8,69.7,40.5,40.34,60,19.54,64,43.2,43.7,0,40.5,40.5
2018-12-09 09:32:44.8992,172.8,69.7,40.5,40.34,60,19.53,3,734.6,38,25,40.5,40.5
2018-12-09 09:32:45.1492,172.8,69.7,40.5,40.34,60.1,19.53,4,734.4,38.1,25,40.5,40.5
2018-12-09 09:32:45.3992,172.8,69.7,40.5,40.34,60,19.51,65,28530,28540,0,40.5,40.5
2018-12-09 09:32:45.6492,172.8,69.7,40.5,40.34,60,19.57,66,4870,4860,0,40.5,40.5
2018-12-09 09:32:45.8992,172.8,69.7,40.5,40.34,60,19.53,1,734.6,38,26.5,40.5,40.5
2018-12-09 09:32:46.1493,172.8,69.7,40.5,40.34,60,19.54,2,734.4,38.1,27,40.5,40.5
2018-12-09 09:32:46.3993,172.8,69.7,40.5,40.34,60,19.53,65,28540,28550,0,40.5,40.5
2018-12-09 09:32:46.6493,172.8,69.7,40.5,40.34,60,19.53,51,3.75,3.73,0,40.5,40.5
2018-12-09 09:32:46.8993,172.8,69.7,40.5,40.34,60,19.53,63,50,50,0,40.5,40.5
2018-12-09 09:32:47.1493,172.8,69.7,40.5,40.34,60,19.53,67,29,28.8,0,40.5,40.5
2018-12-09 09:32:47.3993,172.8,69.7,40.5,40.34,60,19.53,52,3.75,3.73,0,40.5,40.5
2018-12-09 09:32:47.6493,172.8,69.7,40.5,40.34,60,19.53,6,28540,29,3.7,40.5,40.5
2018-12-09 09:32:47.8993,172.8,69.7,40.5,40.34,60,19.53,7,28550,28.8,3.8,40.5,40.5
2018-12-09 09:32:48.1492,172.8,69.8,40.5,40.39,60,19.54,1,734.6,38,26.5,40.5,40.5
2018-12-09 09:32:48.3992,172.8,69.8,40.5,40.39,60,19.52,2,734.4,38.1,27,40.5,40.5
2018-12-09 09:32:48.6491,172.8,69.8,40.5,40.39,60,19.53,61,736.9,731.6,0,40.5,40.5
2018-12-09 09:32:48.8991,172.8,69.8,40.5,40.39,60,19.54,62,425,425,0,40.5,40.5
2018-12-09 09:32:49.1492,172.8,69.8,40.5,40.39,60,19.54,64,43.3,43.7,0,40.5,40.5
2018-12-09 09:32:49.3992,172.8,69.8,40.5,40.39,60.1,19.53,3,734.8,38,25,40.5,40.5
2018-12-09 09:32:49.6492,172.8,69.8,40.5,40.39,60,19.53,4,734.5,38.1,25,40.5,40.5
2018-12-09 09:32:49.8993,172.8,69.8,40.5,40.39,60,19.53,65,28540,28550,0,40.5,40.5
2018-12-09 09:32:50.1493,172.8,69.8,40.5,40.39,60,19.54,66,4860,4860,0,40.5,40.5
2018-12-09 09:32:50.3993,172.8,69.8,40.5,40.39,60,19.53,1,734.8,38,26.5,40.5,40.5
2018-12-09 09:32:50.6493,172.8,69.8,40.5,40.39,60,19.54,2,734.5,38.1,27,40.5,40.5
2018-12-09 09:32:50.8993,172.8,69.8,40.5,40.39,60,19.58,65,28540,28550,0,40.5,40.5
2018-12-09 09:32:51.1492,172.8,69.8,40.5,40.39,60,19.52,51,3.76,3.73,0,40.5,40.5
2018-12-09 09:32:51.3993,172.8,69.8,40.5,40.39,60,19.53,63,50,50,0,40.5,40.5
2018-12-09 09:32:51.6493,172.8,69.8,40.5,40.39,60,19.51,67,29,28.8,0,40.5,40.5
2018-12-09 09:32:51.8993,172.8,69.8,40.5,40.39,60,19.53,52,3.75,3.73,0,40.5,40.5
2018-12-09 09:32:52.1493,172.8,69.8,40.5,40.39,60,19.53,6,28540,29,3.7,40.5,40.5
2018-12-09 09:32:52.3993,172.8,69.8,40.5,40.39,60,19.52,7,28550,28.8,3.8,40.5,40.5
2018-12-09 09:32:52.6493,172.8,69.8,40.5,40.39,60,19.51,1,734.8,38,26.5,40.5,40.5
2018-12-09 09:32:52.8993,172.8,69.8,40.5,40.39,60,19.53,2,734.5,38.1,27,40.5,40.5
2018-12-09 09:32:53.1493,172.8,69.8,40.5,40.39,60,19.53,61,737,731.7,0,40.5,40.5
2018-12-09 09:32:53.3993,172.8,69.8,40.5,40.39,60,19.54,62,425,425,0,40.5,40.5
2018-12-09 09:32:53.6493,172.8,69.8,40.5,40.39,60.1,19.53,64,43.2,43.7,0,40.5,40.5
2018-12-09 09:32:53.8993,172.8,69.8,40.5,40.39,60,19.53,3,734.8,38,25,40.5,40.5
2018-12-09 09:32:54.1493,172.8,69.8,40.5,40.39,60,19.53,4,734.5,38.1,25,40.5,40.5
2018-12-09 09:32:54.3993,172.8,69.8,40.5,40.39,60,19.53,65,28550,28550,0,40.5,40.5
2018-12-09 09:32:54.6493,172.8,69.8,40.5,40.39,60,19.53,66,4860,4860,0,40.5,40.5
2018-12-09 09:32:54.8993,172.8,69.8,40.5,40.39,60,19.56,1,734.8,38,26.5,40.5,40.5
2018-12-09 09:32:55.1493,172.8,69.8,40.5,40.39,60.1,19.53,2,734.5,38.1,27,40.5,40.5
2018-12-09 09:32:55.3994,172.8,69.8,40.5,40.39,60,19.53,65,28540,28550,0,40.5,40.5
2018-12-09 09:32:55.6494,172.8,69.8,40.5,40.39,60,19.53,51,3.76,3.73,0,40.5,40.5
2018-12-09 09:32:55.8994,172.8,69.8,40.5,40.39,60,19.53,63,50,50,0,40.5,40.5
2018-12-09 09:32:56.1493,172.8,69.8,40.5,40.39,60,19.53,67,29,28.8,0,40.5,40.5
2018-12-09 09:32:56.3993,172.8,69.8,40.5,40.39,60,19.53,52,3.75,3.73,0,40.5,40.5
2018-12-09 09:32:56.6493,172.8,69.8,40.5,40.39,60,19.52,6,28550,29,3.7,40.5,40.5
2018-12-09 09:32:56.8993,172.8,69.8,40.5,40.39,60,19.55,7,28540,28.8,3.8,40.5,40.5
2018-12-09 09:32:57.1493,172.8,69.8,40.5,40.39,60,19.54,1,734.8,38,26.5,40.5,40.5
2018-12-09 09:32:57.3993,172.8,69.8,40.5,40.39,60,19.6,2,734.7,38.1,27,40.5,40.5
2018-12-09 09:32:57.6493,172.8,69.8,40.5,40.39,60,19.54,61,737,731.7,0,40.5,40.5
2018-12-09 09:32:57.8994,172.8,69.8,40.5,40.39,60,19.54,62,425,425,0,40.5,40.5
2018-12-09 09:32:58.1494,172.8,69.9,40.5,40.45,60,19.53,64,43.2,43.7,0,40.5,40.5
2018-12-09 09:32:58.3994,172.8,69.9,40.5,40.45,60,19.53,3,734.8,38,25,40.5,40.5
2018-12-09 09:32:58.6494,172.8,69.9,40.5,40.45,60,19.53,4,734.7,38.1,25,40.5,40.5
2018-12-09 09:32:58.8994,172.8,69.9,40.5,40.45,60,19.53,65,28540,28540,0,40.5,40.5
2018-12-09 09:32:59.1494,172.8,70,40.5,40.51,60,19.53,66,4860,4860,0,40.5,40.5
2018-12-09 09:32:59.3994,172.8,70,40.5,40.51,60,19.53,1,734.8,38,26.5,40.5,40.5
2018-12-09 09:32:59.6494,172.8,70,40.5,40.51,60,19.53,2,734.7,38.1,27,40.5,40.5
2018-12-09 09:32:59.8994,172.8,70,40.5,40.51,60,19.53,65,28540,28540,0,40.5,40.5
2018-12-09 09:33:00.1494,172.8,70,40.5,40.51,60,19.53,51,3.76,3.73,0,40.5,40.5
2018-12-09 09:33:00.3994,172.8,70,40.5,40.51,60,19.53,63,50,50,0,40.5,40.5
2018-12-09 09:33:00.6494,172.8,70,40.5,40.51,60,19.53,67,29,28.8,0,40.5,40.5
2018-12-09 09:33:00.8994,172.8,70,40.5,40.51,60,19.52,52,3.75,3.73,0,40.5,40.5
2018-12-09 09:33:01.1494,172.8,70,40.75,40.51,60,19.52,6,28540,29,3.7,40.5,40.5
2018-12-09 09:33:01.3994,172.8,70,40.75,40.51,60,19.53,7,28550,28.8,3.8,40.5,40.5
2018-12-09 09:33:01.6494,172.8,70,40.75,40.51,60,19.53,1,734.8,38,26.5,40.5,40.5
2018-12-09 09:33:01.8994,172.8,70.1,40.75,40.57,60,19.54,2,734.7,38.1,27,40.5,40.5
2018-12-09 09:33:02.1494,172.8,70.1,40.75,40.57,60,19.54,61,737.1,731.7,0,40.5,40.5
2018-12-09 09:33:02.3994,172.8,70.1,40.75,40.57,60,19.55,62,425,425,0,40.5,40.5
2018-12-09 09:33:02.6494,172.8,70.1,40.75,40.57,60,19.52,64,43.2,43.7,0,40.5,40.5
2018-12-09 09:33:02.8994,172.8,70.1,40.75,40.57,60,19.55,3,734.8,38,25,40.5,40.5
2018-12-09 09:33:03.1494,172.8,70.1,40.75,40.57,60,19.53,4,734.7,38.1,25,41,40.5
2018-12-09 09:33:03.3994,172.8,70.1,40.75,40.57,60,19.53,65,28530,28550,0,41,40.5
2018-12-09 09:33:03.6494,172.8,70.1,40.75,40.57,60,19.54,66,4860,4860,0,41,40.5
2018-12-09 09:33:03.8994,172.8,70.1,40.75,40.57,60,19.53,1,735,37.7,26.5,41,40.5
2018-12-09 09:33:04.1494,172.8,70.1,40.75,40.57,60,19.51,2,734.8,38.1,27,41,40.5
