Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:33:04.3994,172.8,70.1,40.75,40.57,60,19.53,65,28530,28540,0,41,40.5
2018-12-09 09:33:04.6494,172.8,70.1,40.75,40.57,60,19.52,51,3.76,3.73,0,41,40.5
2018-12-09 09:33:04.8994,172.8,70.1,40.75,40.57,60,19.52,63,50,50,0,41,40.5
2018-12-09 09:33:05.1493,172.8,70.1,40.75,40.57,60,19.53,67,29,28.8,0,41,40.5
2018-12-09 09:33:05.3993,172.8,70.1,40.75,40.57,60,19.52,52,3.76,3.73,0,41,40.5
2018-12-09 09:33:05.6493,172.8,70.1,40.75,40.57,60,19.53,6,28520,29,3.7,41,40.5
2018-12-09 09:33:05.8993,172.8,70.1,40.75,40.57,60,19.53,7,28550,28.8,3.8,41,40.5
2018-12-09 09:33:06.1493,172.8,70.1,40.75,40.57,60,19.53,1,735,37.7,26.5,41,40.5
2018-12-09 09:33:06.3994,172.8,70.1,40.75,40.57,60,19.53,2,734.8,38.1,27,41,40.5
2018-12-09 09:33:06.6494,172.8,70.1,40.75,40.57,60.1,19.53,61,737.2,731.8,0,41,40.5
2018-12-09 09:33:06.8994,172.8,70.1,40.75,40.57,60,19.53,62,425,425,0,41,40.5
2018-12-09 09:33:07.1494,172.8,70.1,40.75,40.57,60,19.53,64,43.3,43.8,0,41,40.5
2018-12-09 09:33:07.3994,172.8,70.1,40.75,40.57,60,19.6,3,735,37.7,25,41,40.5
2018-12-09 09:33:07.6495,172.8,70.1,40.75,40.57,60,19.54,4,734.8,38.1,25,41,40.5
2018-12-09 09:33:07.8995,172.8,70.1,40.75,40.57,60.1,19.54,65,28520,28550,0,41,40.5
2018-12-09 09:33:08.1495,172.8,70.1,40.75,40.57,60,19.53,66,4860,4860,0,41,40.5
2018-12-09 09:33:08.3995,172.8,70.1,40.75,40.57,60,19.54,1,735,37.7,26.5,41,40.5
2018-12-09 09:33:08.6495,172.8,70.1,40.75,40.57,60,19.54,2,734.8,38.1,27,41,40.5
2018-12-09 09:33:08.8995,172.8,70.1,40.75,40.57,60,19.54,65,28520,28550,0,41,40.5
2018-12-09 09:33:09.1495,172.8,70.1,40.75,40.57,60,19.53,51,3.76,3.73,0,41,40.5
2018-12-09 09:33:09.3995,172.8,70.1,40.75,40.57,60,19.53,63,50,50,0,41,40.5
2018-12-09 09:33:09.6495,172.8,70.1,40.75,40.57,60,19.53,67,29,28.8,0,41,40.5
2018-12-09 09:33:09.8995,172.8,70.1,40.75,40.57,60,19.52,52,3.76,3.73,0,41,40.5
2018-12-09 09:33:10.1495,172.8,70.1,40.75,40.57,60,19.53,6,28520,29,3.7,41,40.5
2018-12-09 09:33:10.3995,172.8,70.1,40.75,40.57,60,19.53,7,28560,28.8,3.8,41,40.5
2018-12-09 09:33:10.6495,172.8,70.1,40.75,40.57,60,19.54,1,735,38,26.5,41,40.5
2018-12-09 09:33:10.8995,172.8,70.1,40.75,40.57,60,19.53,2,734.8,38.1,27,41,40.5
2018-12-09 09:33:11.1495,172.8,70.1,40.75,40.57,60,19.52,61,737.2,731.9,0,41,40.5
2018-12-09 09:33:11.3995,172.8,70.1,40.75,40.57,60,19.53,62,425,425,0,41,40.5
2018-12-09 09:33:11.6495,172.8,70.1,40.75,40.57,60,19.53,64,43.1,43.6,0,41,40.5
2018-12-09 09:33:11.8995,172.8,70.1,40.75,40.57,60,19.53,3,735,38,25,41,40.5
2018-12-09 09:33:12.1495,172.8,70.1,40.75,40.57,60,19.53,4,734.8,38.1,25,41,40.5
2018-12-09 09:33:12.3995,172.8,70.1,40.75,40.57,60,19.52,65,28520,28560,0,41,40.5
2018-12-09 09:33:12.6495,172.8,70.1,40.75,40.57,60.1,19.48,66,4850,4850,0,41,40.5
2018-12-09 09:33:12.8995,172.8,70.1,40.75,40.57,60,19.52,1,735,38,26.5,41,40.5
2018-12-09 09:33:13.1495,172.8,70.1,40.75,40.57,60,19.52,2,734.8,38.1,27,41,40.5
2018-12-09 09:33:13.3995,172.8,70.1,40.75,40.57,60,19.53,65,28520,28560,0,41,40.5
2018-12-09 09:33:13.6495,172.8,70.1,40.75,40.57,60,19.53,51,3.76,3.73,0,41,40.5
2018-12-09 09:33:13.8995,172.8,70.1,40.75,40.57,60,19.54,63,50,50,0,41,40.5
2018-12-09 09:33:14.1495,172.8,70.2,40.75,40.62,60,19.54,67,29,28.8,0,41,40.5
2018-12-09 09:33:14.3995,172.8,70.2,40.75,40.62,60,19.54,52,3.76,3.73,0,41,40.5
2018-12-09 09:33:14.6495,172.8,70.2,40.75,40.62,60,19.53,6,28520,29,3.7,41,40.5
2018-12-09 09:33:14.8994,172.8,70.2,40.75,40.62,60,19.52,7,28560,28.8,3.8,41,40.5
2018-12-09 09:33:15.1494,172.8,70.2,40.75,40.62,60,19.53,1,735,38,26.5,41,40.5
2018-12-09 09:33:15.3995,172.8,70.2,40.75,40.62,60,19.53,2,734.8,38.1,27,41,40.5
2018-12-09 09:33:15.6495,172.8,70.2,40.75,40.62,60.1,19.53,61,737.3,732,0,41,40.5
2018-12-09 09:33:15.8995,172.8,70.2,40.75,40.62,60,19.53,62,425,425,0,41,40.5
2018-12-09 09:33:16.1495,172.8,70.2,40.75,40.62,60,19.53,64,43.1,43.7,0,41,40.5
2018-12-09 09:33:16.3995,172.8,70.2,40.75,40.62,60,19.53,3,735,38,25,41,40.5
2018-12-09 09:33:16.6495,172.8,70.2,40.75,40.62,60,19.59,4,734.8,38.1,25,41,40.5
2018-12-09 09:33:16.8995,172.8,70.2,40.75,40.62,60,19.55,65,28520,28560,0,41,40.5
2018-12-09 09:33:17.1495,172.8,70.2,40.75,40.62,60,19.54,66,4850,4850,0,41,40.5
2018-12-09 09:33:17.3995,172.8,70.2,40.75,40.62,60,19.53,1,735,38,26.5,41,40.5
2018-12-09 09:33:17.6496,172.8,70.2,40.75,40.62,60,19.53,2,734.8,38.1,27,41,40.5
2018-12-09 09:33:17.8996,172.8,70.2,40.75,40.62,60,19.52,65,28520,28570,0,41,40.5
2018-12-09 09:33:18.1496,172.8,70.2,40.75,40.62,60,19.54,51,3.76,3.73,0,41,40.5
2018-12-09 09:33:18.3996,172.8,70.2,40.75,40.62,60,19.53,63,50,50,0,41,40.5
2018-12-09 09:33:18.6496,172.8,70.2,40.75,40.62,60,19.53,67,29,28.8,0,41,40.5
2018-12-09 09:33:18.8996,172.8,70.2,40.75,40.62,60,19.53,52,3.76,3.73,0,41,40.5
2018-12-09 09:33:19.1496,172.8,70.2,40.75,40.62,60,19.53,6,28520,29,3.7,41,40.5
2018-12-09 09:33:19.3996,172.8,70.2,40.75,40.62,60,19.52,7,28570,28.8,3.8,41,40.5
2018-12-09 09:33:19.6496,172.8,70.2,40.75,40.62,60,19.53,1,735.1,37.7,26.5,41,40.5
2018-12-09 09:33:19.8996,172.8,70.2,40.75,40.62,60,19.53,2,735,38.1,27,41,40.5
2018-12-09 09:33:20.1496,172.8,70.2,40.75,40.62,60,19.52,61,737.3,732,0,41,40.5
2018-12-09 09:33:20.3996,172.8,70.2,40.75,40.62,60,19.53,62,425,425,0,41,40.5
2018-12-09 09:33:20.6497,172.8,70.2,40.75,40.62,60,19.54,64,43.2,43.8,0,41,40.5
2018-12-09 09:33:20.8997,172.8,70.2,40.75,40.62,60,19.54,3,735.1,37.7,25,41,40.5
2018-12-09 09:33:21.1497,172.8,70.2,40.75,40.62,60.1,19.55,4,735,38.1,25,41,40.5
2018-12-09 09:33:21.3997,172.8,70.2,40.75,40.62,60.1,19.53,65,28520,28570,0,41,40.5
2018-12-09 09:33:21.6496,172.8,70.2,40.75,40.62,60,19.5,66,4850,4850,0,41,40.5
2018-12-09 09:33:21.8996,172.8,70.2,40.75,40.62,60,19.57,1,735.1,37.7,26.5,41,40.5
2018-12-09 09:33:22.1495,172.8,70.2,40.75,40.62,60,19.53,2,735,38.1,27,41,40.5
2018-12-09 09:33:22.3995,172.8,70.2,40.75,40.62,60,19.55,65,28520,28570,0,41,40.5
2018-12-09 09:33:22.6496,172.8,70.2,40.75,40.62,60,19.52,51,3.76,3.73,0,41,40.5
2018-12-09 09:33:22.8996,172.8,70.2,40.75,40.62,60,19.53,63,50,50,0,41,40.5
2018-12-09 09:33:23.1496,172.8,70.3,40.75,40.68,60,19.52,67,29,28.8,0,41,40.5
2018-12-09 09:33:23.3996,172.8,70.3,40.75,40.68,60,19.52,52,3.76,3.73,0,41,40.5
2018-12-09 09:33:23.6496,172.8,70.3,40.75,40.68,60,19.54,6,28520,29,3.7,41,40.5
2018-12-09 09:33:23.8996,172.8,70.3,41,40.68,60.1,19.53,7,28570,28.8,3.8,41,40.5
2018-12-09 09:33:24.1496,172.8,70.4,41,40.74,60.1,19.54,1,735.1,37.7,26.5,41,40.5
2018-12-09 09:33:24.3995,172.8,70.4,41,40.74,60,19.53,2,735,38.1,27,41,40.5
2018-12-09 09:33:24.6496,172.8,70.4,41,40.74,60,19.52,61,737.4,732.1,0,41,40.5
2018-12-09 09:33:24.8996,172.8,70.4,41,40.74,60,19.52,62,425,425,0,41,40.5
2018-12-09 09:33:25.1496,172.8,70.4,41,40.74,60,19.53,64,43.1,43.7,0,41,41
2018-12-09 09:33:25.3996,172.8,70.4,41,40.74,60,19.53,3,735.3,37.7,25,41,41
2018-12-09 09:33:25.6496,172.8,70.4,41,40.74,60,19.53,4,734.9,38.1,25,41,41
2018-12-09 09:33:25.8996,172.8,70.4,41,40.74,60,19.53,65,28520,28570,0,41,41
2018-12-09 09:33:26.1497,172.8,70.4,41,40.74,60,19.53,66,4850,4850,0,41,41
2018-12-09 09:33:26.3997,172.8,70.4,41,40.74,60,19.53,1,735.3,37.7,26.5,41,41
2018-12-09 09:33:26.6497,172.8,70.4,41,40.74,60,19.53,2,734.9,38.1,27,41,41
2018-12-09 09:33:26.8996,172.8,70.5,41,40.8,60,19.53,65,28520,28560,0,41,41
2018-12-09 09:33:27.1496,172.8,70.5,41,40.8,60,19.51,51,3.76,3.74,0,41,41
2018-12-09 09:33:27.3996,172.8,70.5,41,40.8,60,19.54,63,50,50,0,41,41
2018-12-09 09:33:27.6496,172.8,70.5,41,40.8,60,19.54,67,29,28.8,0,41,41
2018-12-09 09:33:27.8997,172.8,70.5,41,40.8,60,19.54,52,3.76,3.73,0,41,41
2018-12-09 09:33:28.1497,172.8,70.5,41,40.8,60,19.53,6,28520,29,3.7,41,41
2018-12-09 09:33:28.3997,172.8,70.5,41,40.8,60,19.54,7,28550,28.8,3.8,41,41
2018-12-09 09:33:28.6497,172.8,70.5,41,40.8,60,19.53,1,735.3,37.7,26.5,41,41
2018-12-09 09:33:28.8997,172.8,70.5,41,40.8,60,19.54,2,734.9,38.1,27,41,41
2018-12-09 09:33:29.1497,172.8,70.5,41,40.8,60,19.53,61,737.5,732.1,0,41,41
2018-12-09 09:33:29.3997,172.8,70.5,41,40.8,60,19.53,62,425,425,0,41,41
2018-12-09 09:33:29.6497,172.8,70.5,41,40.8,60,19.53,64,43.2,43.7,0,41,41
2018-12-09 09:33:29.8997,172.8,70.5,41,40.8,60,19.53,3,735.3,37.7,25,41,41
2018-12-09 09:33:30.1497,172.8,70.5,41,40.8,60,19.53,4,734.9,38.1,25,41,41
2018-12-09 09:33:30.3996,172.8,70.5,41,40.8,60,19.53,65,28520,28550,0,41,41
2018-12-09 09:33:30.6496,172.8,70.5,41,40.8,60,19.54,66,4840,4840,0,41,41
2018-12-09 09:33:30.8996,172.8,70.5,41,40.8,60,19.53,1,735.3,37.7,26.5,41,41
2018-12-09 09:33:31.1496,172.8,70.5,41,40.8,60,19.52,2,734.9,38.1,27,41,41
2018-12-09 09:33:31.3996,172.8,70.5,41,40.8,60,19.54,65,28530,28550,0,41,41
2018-12-09 09:33:31.6496,172.8,70.5,41,40.8,60,19.53,51,3.76,3.74,0,41,41
2018-12-09 09:33:31.8996,172.8,70.5,41,40.8,60,19.53,63,50,50,0,41,41
2018-12-09 09:33:32.1497,172.8,70.5,41,40.8,60,19.56,67,29,28.8,0,41,41
2018-12-09 09:33:32.3997,172.8,70.5,41,40.8,60.1,19.59,52,3.76,3.74,0,41,41
2018-12-09 09:33:32.6497,172.8,70.5,41,40.8,60,19.55,6,28530,29,3.7,41,41
2018-12-09 09:33:32.8997,172.8,70.5,41,40.8,60,19.54,7,28550,28.8,3.8,41,41
2018-12-09 09:33:33.1497,172.8,70.5,41,40.8,60,19.53,1,735.3,37.7,26.5,41,41
2018-12-09 09:33:33.3997,172.8,70.5,41,40.8,60,19.53,2,735.1,38.1,27,41,41
2018-12-09 09:33:33.6496,172.8,70.5,41,40.8,60,19.54,61,737.4,732.2,0,41,41
2018-12-09 09:33:33.8997,172.8,70.5,41,40.8,60,19.53,62,425,425,0,41,41
2018-12-09 09:33:34.1497,172.8,70.5,41,40.8,60,19.53,64,43.2,43.8,0,41,41
2018-12-09 09:33:34.3997,172.8,70.5,41,40.8,60,19.54,3,735.3,37.7,25,41,41
2018-12-09 09:33:34.6497,172.8,70.5,41,40.8,60,19.53,4,735.1,38.1,25,41,41
2018-12-09 09:33:34.8997,172.8,70.5,41,40.8,60,19.52,65,28530,28550,0,41,41
2018-12-09 09:33:35.1497,172.8,70.5,41,40.8,60.1,19.53,66,4840,4840,0,41,41
2018-12-09 09:33:35.3997,172.8,70.5,41,40.8,60,19.53,1,735.3,37.7,26.5,41,41
2018-12-09 09:33:35.6498,172.8,70.5,41,40.8,60,19.54,2,735.1,38.1,27,41,41
2018-12-09 09:33:35.8998,172.8,70.5,41,40.8,60,19.54,65,28530,28550,0,41,41
2018-12-09 09:33:36.1497,172.8,70.5,41,40.8,60,19.55,51,3.76,3.74,0,41,41
2018-12-09 09:33:36.3997,172.8,70.5,41,40.8,60,19.54,63,50,50,0,41,41
2018-12-09 09:33:36.6497,172.8,70.5,41,40.8,60,19.52,67,29,28.8,0,41,41
2018-12-09 09:33:36.8997,172.8,70.5,41,40.8,60,19.52,52,3.76,3.74,0,41,41
2018-12-09 09:33:37.1497,172.8,70.5,41,40.8,60,19.53,6,28530,29,3.7,41,41
2018-12-09 09:33:37.3998,172.8,70.5,41,40.8,60,19.53,7,28550,28.8,3.8,41,41
2018-12-09 09:33:37.6498,172.8,70.5,41,40.8,60,19.52,1,735.3,37.7,26.5,41,41
2018-12-09 09:33:37.8998,172.8,70.5,41,40.8,60,19.53,2,735.1,38.1,27,41,41
2018-12-09 09:33:38.1498,172.8,70.5,41,40.8,60,19.53,61,737.5,732.1,0,41,41
2018-12-09 09:33:38.3998,172.8,70.5,41,40.8,60,19.53,62,425,425,0,41,41
2018-12-09 09:33:38.6497,172.8,70.5,41,40.8,60,19.53,64,43.2,43.7,0,41,41
2018-12-09 09:33:38.8997,172.8,70.5,41,40.8,60,19.5,3,735.3,37.7,25,41,41
2018-12-09 09:33:39.1498,172.8,70.6,41,40.86,60,19.53,4,735.1,38.1,25,41,41
2018-12-09 09:33:39.3998,172.8,70.6,41,40.86,60,19.53,65,28540,28550,0,41,41
2018-12-09 09:33:39.6498,172.8,70.6,41,40.86,60,19.53,66,4840,4850,0,41,41
2018-12-09 09:33:39.8998,172.8,70.6,41,40.86,60,19.53,1,735.5,37.7,26.5,41,41
2018-12-09 09:33:40.1498,172.8,70.6,41,40.86,60,19.54,2,735.1,38,27,41,41
2018-12-09 09:33:40.3998,172.8,70.6,41,40.86,60,19.52,65,28540,28550,0,41,41
2018-12-09 09:33:40.6498,172.8,70.6,41,40.86,60,19.56,51,3.76,3.74,0,41,41
2018-12-09 09:33:40.8998,172.8,70.6,41,40.86,60,19.52,63,50,50,0,41,41
2018-12-09 09:33:41.1498,172.8,70.6,41,40.86,60,19.53,67,29,28.8,0,41,41
2018-12-09 09:33:41.3998,172.8,70.6,41,40.86,60,19.53,52,3.76,3.73,0,41,41
2018-12-09 09:33:41.6498,172.8,70.6,41,40.86,60,19.54,6,28540,29,3.7,41,41
2018-12-09 09:33:41.8998,172.8,70.6,41,40.86,60,19.53,7,28550,28.8,3.8,41,41
2018-12-09 09:33:42.1498,172.8,70.6,41,40.86,60,19.53,1,735.5,37.7,26.5,41,41
2018-12-09 09:33:42.3998,172.8,70.6,41,40.86,60,19.54,2,735.1,38,27,41,41
2018-12-09 09:33:42.6498,172.8,70.6,41,40.86,60,19.53,61,737.5,732.3,0,41,41
2018-12-09 09:33:42.8998,172.8,70.6,41,40.86,60,19.54,62,425,425,0,41,41
2018-12-09 09:33:43.1498,172.8,70.6,41,40.86,60,19.53,64,43.3,43.7,0,41,41
2018-12-09 09:33:43.3998,172.8,70.6,41,40.86,60,19.54,3,735.5,37.7,25,41,41
2018-12-09 09:33:43.6498,172.8,70.6,41,40.86,60.1,19.53,4,735.1,38,25,41,41
2018-12-09 09:33:43.8999,172.8,70.6,41,40.86,60.1,19.53,65,28540,28550,0,41,41
2018-12-09 09:33:44.1499,172.8,70.6,41,40.86,60,19.53,66,4840,4840,0,41,41
2018-12-09 09:33:44.3999,172.8,70.6,41,40.86,60,19.53,1,735.5,37.7,26.5,41,41
2018-12-09 09:33:44.6499,172.8,70.6,41,40.86,60,19.53,2,735.1,38,27,41,41
2018-12-09 09:33:44.8999,172.8,70.6,41,40.86,60,19.52,65,28540,28550,0,41,41
2018-12-09 09:33:45.1499,172.8,70.6,41,40.86,60,19.54,51,3.76,3.74,0,41,41
2018-12-09 09:33:45.3999,172.8,70.6,41,40.86,60,19.53,63,50,50,0,41,41
2018-12-09 09:33:45.6499,172.8,70.6,41,40.86,60,19.58,67,29,28.8,0,41,41
2018-12-09 09:33:45.8999,172.8,70.6,41,40.86,60,19.53,52,3.76,3.73,0,41,41
2018-12-09 09:33:46.1499,172.8,70.6,41,40.86,60,19.52,6,28540,29,3.7,41,41
2018-12-09 09:33:46.3999,172.8,70.6,41,40.86,60.1,19.54,7,28550,28.8,3.8,41,41
2018-12-09 09:33:46.6499,172.8,70.6,41,40.86,60.1,19.52,1,735.4,37.7,26.5,41,41
2018-12-09 09:33:46.8999,172.8,70.6,41,40.86,60,19.55,2,735.3,38,27,41,41
2018-12-09 09:33:47.1498,172.8,70.6,41,40.86,60,19.53,61,737.7,732.4,0,41,41
2018-12-09 09:33:47.3999,172.8,70.6,41,40.86,60,19.53,62,425,425,0,41,41
2018-12-09 09:33:47.6499,172.8,70.6,41,40.86,60,19.53,64,43.3,43.8,0,41,41
2018-12-09 09:33:47.8999,172.8,70.7,41,40.91,60.1,19.53,3,735.4,37.7,25,41,41
2018-12-09 09:33:48.1499,172.8,70.8,41,40.97,60,19.54,4,735.3,38,25,41,41
2018-12-09 09:33:48.3999,172.8,70.8,41,40.97,60,19.54,65,28540,28550,0,41,41
2018-12-09 09:33:48.6499,172.8,70.8,41,40.97,60,19.53,66,4840,4840,0,41,41
2018-12-09 09:33:48.8999,172.8,70.8,41,40.97,60,19.53,1,735.4,37.7,26.5,41,41
2018-12-09 09:33:49.1499,172.8,70.8,41,40.97,60,19.55,2,735.3,38,27,41,41
2018-12-09 09:33:49.3999,172.8,70.8,41,40.97,60.1,19.53,65,28540,28550,0,41,41
2018-12-09 09:33:49.6499,172.8,70.8,41,40.97,60,19.53,51,3.76,3.74,0,41,41
2018-12-09 09:33:49.8999,172.8,70.8,41,40.97,60,19.52,63,50,50,0,41,41
2018-12-09 09:33:50.1499,172.8,70.8,41,40.97,60,19.53,67,29,28.8,0,41,41
2018-12-09 09:33:50.3999,172.8,70.8,41,40.97,60,19.53,52,3.76,3.74,0,41,41
2018-12-09 09:33:50.6499,172.8,70.8,41,40.97,60.1,19.53,6,28550,29,3.7,41,41
2018-12-09 09:33:50.8999,172.8,70.8,41,40.97,60.1,19.53,7,28550,28.8,3.8,41,41
2018-12-09 09:33:51.1499,172.8,70.8,41,40.97,60,19.54,1,735.4,37.7,26.5,41,41
2018-12-09 09:33:51.3999,172.8,70.8,41,40.97,60,19.53,2,735.3,38,27,41,41
2018-12-09 09:33:51.6499,172.8,70.8,41,40.97,60,19.53,61,737.8,732.3,0,41,41
2018-12-09 09:33:51.8999,172.8,70.9,41,41.03,60,19.52,62,425,425,0,41,41
2018-12-09 09:33:52.1499,172.8,70.9,41,41.03,60.1,19.54,64,43.2,43.7,0,41,41
2018-12-09 09:33:52.3999,172.8,70.9,41,41.03,60,19.53,3,735.4,37.7,25,41,41
2018-12-09 09:33:52.6499,172.8,70.9,41,41.03,60,19.52,4,735.3,38,25,41,41
2018-12-09 09:33:52.8999,172.8,70.9,41,41.03,60,19.53,65,28550,28550,0,41,41
2018-12-09 09:33:53.1499,172.8,70.9,41,41.03,60,19.52,66,4840,4840,0,41,41
2018-12-09 09:33:53.3999,172.8,70.9,41,41.03,60.1,19.53,1,735.4,37.7,26.5,41,41
2018-12-09 09:33:53.6499,172.8,70.9,41,41.03,60.1,19.53,2,735.3,38,27,41,41
2018-12-09 09:33:53.8999,172.8,70.9,41,41.03,60,19.53,65,28550,28550,0,41,41
2018-12-09 09:33:54.1499,172.8,70.9,41,41.03,60,19.49,51,3.76,3.74,0,41,41
2018-12-09 09:33:54.3999,172.8,70.9,41.25,41.03,60,19.54,63,50,50,0,41,41
2018-12-09 09:33:54.6499,172.8,70.9,41.25,41.03,60,19.54,67,29,28.8,0,41,41
2018-12-09 09:33:54.8999,172.8,70.9,41.25,41.03,60,19.53,52,3.76,3.74,0,41,41
2018-12-09 09:33:55.1499,172.8,70.9,41.25,41.03,60,19.54,6,28540,29,3.7,41,41
2018-12-09 09:33:55.3999,172.8,70.9,41.25,41.03,60,19.53,7,28550,28.8,3.8,41,41
2018-12-09 09:33:55.6499,172.8,70.9,41.25,41.03,60,19.52,1,735.6,37.7,26.5,41,41
2018-12-09 09:33:55.8999,172.8,70.9,41.25,41.03,60,19.53,2,735.5,38,27,41,41
2018-12-09 09:33:56.1499,172.8,70.9,41.25,41.03,60,19.53,61,737.8,732.6,0,41,41
2018-12-09 09:33:56.3999,172.8,70.9,41.25,41.03,60,19.53,62,425,425,0,41,41
2018-12-09 09:33:56.6499,172.8,70.9,41.25,41.03,60.1,19.53,64,43.3,43.8,0,41,41
2018-12-09 09:33:56.8999,172.8,70.9,41.25,41.03,60,19.53,3,735.6,37.7,25,41,41
2018-12-09 09:33:57.1499,172.8,70.9,41.25,41.03,60,19.53,4,735.5,38,25,41,41
2018-12-09 09:33:57.3999,172.8,70.9,41.25,41.03,60,19.53,65,28540,28550,0,41,41
2018-12-09 09:33:57.6499,172.8,70.9,41.25,41.03,60,19.53,66,4840,4840,0,41,41
2018-12-09 09:33:57.8999,172.8,70.9,41.25,41.03,60,19.53,1,735.6,37.7,26.5,41,41
2018-12-09 09:33:58.1499,172.8,70.9,41.25,41.03,60,19.53,2,735.5,38,27,41,41
2018-12-09 09:33:58.3999,172.8,70.9,41.25,41.03,60,19.54,65,28530,28550,0,41,41
2018-12-09 09:33:58.6499,172.8,70.9,41.25,41.03,60,19.52,51,3.76,3.74,0,41,41
2018-12-09 09:33:58.9000,172.8,70.9,41.25,41.03,60,19.53,63,50,50,0,41,41
2018-12-09 09:33:59.1500,172.8,70.9,41.25,41.03,60.1,19.46,67,29,28.8,0,41,41
2018-12-09 09:33:59.4000,172.8,70.9,41.25,41.03,60,19.51,52,3.76,3.74,0,41,41
2018-12-09 09:33:59.6500,172.8,70.9,41.25,41.03,60,19.54,6,28530,29,3.7,41,41
2018-12-09 09:33:59.9000,172.8,70.9,41.25,41.03,60,19.53,7,28550,28.8,3.8,41,41
2018-12-09 09:34:00.1500,172.8,70.9,41.25,41.03,60,19.54,1,735.6,37.7,26.5,41,41
2018-12-09 09:34:00.4000,172.8,70.9,41.25,41.03,60,19.54,2,735.5,38,27,41,41
2018-12-09 09:34:00.6500,172.8,70.9,41.25,41.03,60,19.53,61,737.9,732.6,0,41,41
2018-12-09 09:34:00.9000,172.8,70.9,41.25,41.03,60,19.53,62,425,425,0,41,41
2018-12-09 09:34:01.1500,172.8,70.9,41.25,41.03,60,19.54,64,43.2,43.7,0,41,41
2018-12-09 09:34:01.4000,172.8,70.9,41.25,41.03,60,19.53,3,735.8,37.7,25,41.5,41
2018-12-09 09:34:01.6500,172.8,70.9,41.25,41.03,60,19.53,4,735.5,38,25,41.5,41
2018-12-09 09:34:01.9000,172.8,70.9,41.25,41.03,60,19.53,65,28520,28560,0,41.5,41
2018-12-09 09:34:02.1500,172.8,70.9,41.25,41.03,60,19.53,66,4850,4850,0,41.5,41
2018-12-09 09:34:02.4000,172.8,70.9,41.25,41.03,60,19.53,1,735.8,37.7,26.5,41.5,41
2018-12-09 09:34:02.6500,172.8,70.9,41.25,41.03,60,19.53,2,735.5,38,27,41.5,41
2018-12-09 09:34:02.9000,172.8,70.9,41.25,41.03,60,19.53,65,28520,28560,0,41.5,41
2018-12-09 09:34:03.1500,172.8,70.9,41.25,41.03,60,19.54,51,3.76,3.74,0,41.5,41
2018-12-09 09:34:03.4000,172.8,70.9,41.25,41.03,60,19.52,63,50,50,0,41.5,41
2018-12-09 09:34:03.6500,172.8,70.9,41.25,41.03,60,19.54,67,29,28.8,0,41.5,41
2018-12-09 09:34:03.9000,172.8,70.9,41.25,41.03,60,19.53,52,3.76,3.74,0,41.5,41
2018-12-09 09:34:04.1500,172.8,71,41.25,41.09,60,19.53,6,28520,29,3.7,41.5,41
2018-12-09 09:34:04.4000,172.8,71,41.25,41.09,60,19.59,7,28560,28.8,3.8,41.5,41
2018-12-09 09:34:04.6501,172.8,71,41.25,41.09,60,19.53,1,735.8,37.7,26.5,41.5,41
2018-12-09 09:34:04.9001,172.8,71,41.25,41.09,60,19.53,2,735.5,38,27,41.5,41
2018-12-09 09:34:05.1500,172.8,71,41.25,41.09,60,19.55,61,737.9,732.6,0,41.5,41
2018-12-09 09:34:05.4000,172.8,71,41.25,41.09,60,19.53,62,425,425,0,41.5,41
2018-12-09 09:34:05.6500,172.8,71,41.25,41.09,60,19.54,64,43.2,43.8,0,41.5,41
2018-12-09 09:34:05.9000,172.8,71,41.25,41.09,60,19.53,3,735.8,37.7,25,41.5,41
2018-12-09 09:34:06.1500,172.8,71,41.25,41.09,60,19.54,4,735.5,38,25,41.5,41
2018-12-09 09:34:06.4000,172.8,71,41.25,41.09,60,19.52,65,28520,28560,0,41.5,41
2018-12-09 09:34:06.6500,172.8,71,41.25,41.09,60,19.53,66,4850,4850,0,41.5,41
2018-12-09 09:34:06.9001,172.8,71,41.25,41.09,60,19.54,1,735.8,37.7,26.5,41.5,41
2018-12-09 09:34:07.1501,172.8,71,41.25,41.09,60,19.53,2,735.5,38,27,41.5,41
2018-12-09 09:34:07.4001,172.8,71,41.25,41.09,60,19.53,65,28520,28570,0,41.5,41
2018-12-09 09:34:07.6501,172.8,71,41.25,41.09,60,19.53,51,3.76,3.74,0,41.5,41
2018-12-09 09:34:07.9001,172.8,71,41.25,41.09,60.1,19.53,63,50,50,0,41.5,41
2018-12-09 09:34:08.1501,172.8,71,41.25,41.09,60,19.52,67,29,28.8,0,41.5,41
2018-12-09 09:34:08.4001,172.8,71,41.25,41.09,60,19.53,52,3.76,3.74,0,41.5,41
2018-12-09 09:34:08.6501,172.8,71,41.25,41.09,60,19.53,6,28520,29,3.7,41.5,41
2018-12-09 09:34:08.9001,172.8,71,41.25,41.09,60,19.54,7,28560,28.8,3.8,41.5,41
2018-12-09 09:34:09.1502,172.8,71,41.25,41.09,60,19.53,1,735.8,37.5,26.5,41.5,41
2018-12-09 09:34:09.4002,172.8,71,41.25,41.09,60,19.53,2,735.6,38,27,41.5,41
2018-12-09 09:34:09.6502,172.8,71,41.25,41.09,60,19.53,61,738,732.7,0,41.5,41
2018-12-09 09:34:09.9002,172.8,71,41.25,41.09,60,19.62,62,425,425,0,41.5,41
2018-12-09 09:34:10.1502,172.8,71,41.25,41.09,60,19.54,64,43.2,43.7,0,41.5,41
2018-12-09 09:34:10.4002,172.8,71,41.25,41.09,60.1,19.73,3,735.8,37.5,25,41.5,41
2018-12-09 09:34:10.6502,172.8,71,41.25,41.09,60.1,19.55,4,735.6,38,25,41.5,41
2018-12-09 09:34:10.9002,172.8,71,41.25,41.09,60,19.53,65,28520,28570,0,41.5,41
2018-12-09 09:34:11.1502,172.8,71,41.25,41.09,60,19.53,66,4850,4850,0,41.5,41
2018-12-09 09:34:11.4002,172.8,71,41.25,41.09,60,19.54,1,735.8,37.5,26.5,41.5,41
2018-12-09 09:34:11.6502,172.8,71,41.25,41.09,60,19.53,2,735.6,38,27,41.5,41
2018-12-09 09:34:11.9002,172.8,71,41.25,41.09,60,19.49,65,28510,28560,0,41.5,41
2018-12-09 09:34:12.1502,172.8,71,41.25,41.09,60,19.53,51,3.76,3.74,0,41.5,41
2018-12-09 09:34:12.4002,172.8,71,41.25,41.09,60,19.53,63,50,50,0,41.5,41
2018-12-09 09:34:12.6502,172.8,71,41.25,41.09,60,19.58,67,29,28.8,0,41.5,41
2018-12-09 09:34:12.9001,172.8,71,41.25,41.09,60,19.54,52,3.76,3.74,0,41.5,41
2018-12-09 09:34:13.1501,172.8,71.1,41.25,41.15,60,19.53,6,28520,29,3.7,41.5,41
2018-12-09 09:34:13.4001,172.8,71.1,41.25,41.15,60,19.53,7,28570,28.8,3.8,41.5,41
2018-12-09 09:34:13.6501,172.8,71.1,41.25,41.15,60,19.52,1,735.8,37.5,26.5,41.5,41
2018-12-09 09:34:13.9002,172.8,71.1,41.25,41.15,60,19.54,2,735.6,38,27,41.5,41
2018-12-09 09:34:14.1502,172.8,71.2,41.25,41.2,60,19.54,61,738.1,732.8,0,41.5,41
2018-12-09 09:34:14.4002,172.8,71.2,41.25,41.2,60,19.55,62,425,425,0,41.5,41
2018-12-09 09:34:14.6502,172.8,71.2,41.25,41.2,60,19.51,64,43.2,43.7,0,41.5,41
2018-12-09 09:34:14.9002,172.8,71.2,41.25,41.2,60,19.53,3,735.8,37.5,25,41.5,41
2018-12-09 09:34:15.1502,172.8,71.2,41.25,41.2,60,19.53,4,735.6,38,25,41.5,41
2018-12-09 09:34:15.4002,172.8,71.2,41.25,41.2,60,19.53,65,28520,28570,0,41.5,41
2018-12-09 09:34:15.6502,172.8,71.2,41.25,41.2,60,19.54,66,4850,4840,0,41.5,41
2018-12-09 09:34:15.9002,172.8,71.2,41.25,41.2,60,19.54,1,735.9,37.7,26.5,41.5,41
2018-12-09 09:34:16.1502,172.8,71.2,41.25,41.2,60.1,19.54,2,735.8,38.1,27,41.5,41
2018-12-09 09:34:16.4002,172.8,71.2,41.25,41.2,60,19.53,65,28520,28580,0,41.5,41
2018-12-09 09:34:16.6501,172.8,71.2,41.25,41.2,60,19.53,51,3.76,3.74,0,41.5,41
2018-12-09 09:34:16.9001,172.8,71.2,41.25,41.2,60,19.54,63,50,50,0,41.5,41
2018-12-09 09:34:17.1501,172.8,71.2,41.25,41.2,60,19.51,67,29,28.8,0,41.5,41
2018-12-09 09:34:17.4001,172.8,71.2,41.25,41.2,60,19.53,52,3.76,3.74,0,41.5,41
2018-12-09 09:34:17.6501,172.8,71.2,41.25,41.2,60,19.54,6,28520,29,3.7,41.5,41
2018-12-09 09:34:17.9002,172.8,71.3,41.25,41.26,60,19.53,7,28570,28.8,3.8,41.5,41
2018-12-09 09:34:18.1502,172.8,71.3,41.25,41.26,60,19.53,1,735.9,37.7,26.5,41.5,41
2018-12-09 09:34:18.4002,172.8,71.3,41.25,41.26,60,19.53,2,735.8,38.1,27,41.5,41
2018-12-09 09:34:18.6502,172.8,71.3,41.25,41.26,60,19.53,61,738.1,732.8,0,41.5,41
2018-12-09 09:34:18.9002,172.8,71.3,41.5,41.26,60.1,19.53,62,425,425,0,41.5,41
2018-12-09 09:34:19.1502,172.8,71.3,41.5,41.26,60,19.48,64,43.2,43.8,0,41.5,41
2018-12-09 09:34:19.4002,172.8,71.3,41.5,41.26,60,19.53,3,735.9,37.7,25,41.5,41
2018-12-09 09:34:19.6502,172.8,71.3,41.5,41.26,60,19.54,4,735.8,38.1,25,41.5,41
2018-12-09 09:34:19.9002,172.8,71.3,41.5,41.26,60,19.53,65,28520,28570,0,41.5,41
2018-12-09 09:34:20.1502,172.8,71.3,41.5,41.26,60,19.52,66,4840,4840,0,41.5,41
2018-12-09 09:34:20.4002,172.8,71.3,41.5,41.26,60,19.53,1,735.9,37.7,26.5,41.5,41
2018-12-09 09:34:20.6502,172.8,71.3,41.5,41.26,60,19.53,2,735.8,38.1,27,41.5,41
2018-12-09 09:34:20.9002,172.8,71.3,41.5,41.26,60,19.53,65,28520,28560,0,41.5,41
2018-12-09 09:34:21.1502,172.8,71.3,41.5,41.26,60,19.53,51,3.76,3.74,0,41.5,41
2018-12-09 09:34:21.4002,172.8,71.3,41.5,41.26,60,19.53,63,50,50,0,41.5,41
2018-12-09 09:34:21.6502,172.8,71.3,41.5,41.26,60.1,19.53,67,29,28.8,0,41.5,41
2018-12-09 09:34:21.9003,172.8,71.3,41.5,41.26,60,19.53,52,3.76,3.74,0,41.5,41
2018-12-09 09:34:22.1503,172.8,71.3,41.5,41.26,60,19.53,6,28520,29,3.7,41.5,41
2018-12-09 09:34:22.4004,172.8,71.3,41.5,41.26,60,19.53,7,28560,28.8,3.8,41.5,41
2018-12-09 09:34:22.6503,172.8,71.3,41.5,41.26,60,19.53,1,735.9,37.7,26.5,41.5,41
2018-12-09 09:34:22.9003,172.8,71.3,41.5,41.26,60,19.53,2,735.8,38.1,27,41.5,41
2018-12-09 09:34:23.1502,172.8,71.3,41.5,41.26,60,19.53,61,738.2,732.9,0,41.5,41.5
2018-12-09 09:34:23.4001,172.8,71.3,41.5,41.26,60,19.54,62,425,425,0,41.5,41.5
2018-12-09 09:34:23.6501,172.8,71.3,41.5,41.26,60,19.53,64,43.2,43.7,0,41.5,41.5
2018-12-09 09:34:23.9000,172.8,71.3,41.5,41.26,60,19.53,3,736,37.5,25,41.5,41.5
2018-12-09 09:34:24.1500,172.8,71.3,41.5,41.26,60,19.53,4,735.8,38.1,25,41.5,41.5
2018-12-09 09:34:24.3999,172.8,71.3,41.5,41.26,60,19.53,65,28520,28550,0,41.5,41.5
2018-12-09 09:34:24.6499,172.8,71.3,41.5,41.26,60,19.52,66,4840,4840,0,41.5,41.5
2018-12-09 09:34:24.9000,172.8,71.3,41.5,41.26,60,19.52,1,736,37.5,26.5,41.5,41.5
2018-12-09 09:34:25.1501,172.8,71.3,41.5,41.26,60,19.53,2,735.8,38.1,27,41.5,41.5
2018-12-09 09:34:25.4001,172.8,71.3,41.5,41.26,60,19.55,65,28520,28550,0,41.5,41.5
2018-12-09 09:34:25.6502,172.8,71.3,41.5,41.26,60,19.53,51,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:25.9002,172.8,71.3,41.5,41.26,60,19.53,63,50,50,0,41.5,41.5
2018-12-09 09:34:26.1502,172.8,71.3,41.5,41.26,60,19.53,67,29,28.8,0,41.5,41.5
2018-12-09 09:34:26.4002,172.8,71.3,41.5,41.26,60,19.53,52,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:26.6502,172.8,71.3,41.5,41.26,60,19.51,6,28530,29,3.7,41.5,41.5
2018-12-09 09:34:26.9002,172.8,71.3,41.5,41.26,60,19.53,7,28550,28.8,3.8,41.5,41.5
2018-12-09 09:34:27.1502,172.8,71.3,41.5,41.26,60,19.53,1,736,37.5,26.5,41.5,41.5
2018-12-09 09:34:27.4002,172.8,71.3,41.5,41.26,60,19.56,2,735.8,38.1,27,41.5,41.5
2018-12-09 09:34:27.6502,172.8,71.3,41.5,41.26,60,19.52,61,738.2,732.8,0,41.5,41.5
2018-12-09 09:34:27.9002,172.8,71.3,41.5,41.26,60,19.53,62,425,425,0,41.5,41.5
2018-12-09 09:34:28.1503,172.8,71.3,41.5,41.26,60,19.54,64,43.2,43.7,0,41.5,41.5
2018-12-09 09:34:28.4003,172.8,71.3,41.5,41.26,60,19.54,3,736,37.5,25,41.5,41.5
2018-12-09 09:34:28.6503,172.8,71.3,41.5,41.26,60,19.53,4,735.8,38.1,25,41.5,41.5
2018-12-09 09:34:28.9003,172.8,71.3,41.5,41.26,60,19.53,65,28530,28550,0,41.5,41.5
2018-12-09 09:34:29.1503,172.8,71.3,41.5,41.26,60,19.58,66,4850,4850,0,41.5,41.5
2018-12-09 09:34:29.4003,172.8,71.3,41.5,41.26,60,19.52,1,736,37.5,26.5,41.5,41.5
2018-12-09 09:34:29.6503,172.8,71.3,41.5,41.26,60,19.53,2,735.8,38.1,27,41.5,41.5
2018-12-09 09:34:29.9003,172.8,71.3,41.5,41.26,60,19.56,65,28540,28550,0,41.5,41.5
2018-12-09 09:34:30.1502,172.8,71.4,41.5,41.32,60,19.5,51,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:30.4002,172.8,71.4,41.5,41.32,60,19.53,63,50,50,0,41.5,41.5
2018-12-09 09:34:30.6502,172.8,71.4,41.5,41.32,60,19.53,67,29,28.8,0,41.5,41.5
2018-12-09 09:34:30.9001,172.8,71.4,41.5,41.32,60,19.52,52,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:31.1501,172.8,71.4,41.5,41.32,60,19.51,6,28530,29,3.7,41.5,41.5
2018-12-09 09:34:31.4001,172.8,71.4,41.5,41.32,60.1,19.53,7,28550,28.8,3.8,41.5,41.5
2018-12-09 09:34:31.6501,172.8,71.4,41.5,41.32,60.1,19.54,1,736.1,37.5,26.5,41.5,41.5
2018-12-09 09:34:31.9001,172.8,71.4,41.5,41.32,60,19.53,2,735.9,38,27,41.5,41.5
2018-12-09 09:34:32.1502,172.8,71.4,41.5,41.32,60,19.54,61,738.3,733,0,41.5,41.5
2018-12-09 09:34:32.4002,172.8,71.4,41.5,41.32,60,19.53,62,425,425,0,41.5,41.5
2018-12-09 09:34:32.6503,172.8,71.4,41.5,41.32,60,19.52,64,43.2,43.7,0,41.5,41.5
2018-12-09 09:34:32.9003,172.8,71.4,41.5,41.32,60,19.53,3,736.1,37.5,25,41.5,41.5
2018-12-09 09:34:33.1503,172.8,71.4,41.5,41.32,60,19.54,4,735.9,38,25,41.5,41.5
2018-12-09 09:34:33.4003,172.8,71.4,41.5,41.32,60,19.53,65,28530,28540,0,41.5,41.5
2018-12-09 09:34:33.6503,172.8,71.4,41.5,41.32,60,19.53,66,4850,4840,0,41.5,41.5
2018-12-09 09:34:33.9003,172.8,71.4,41.5,41.32,60,19.53,1,736.1,37.5,26.5,41.5,41.5
2018-12-09 09:34:34.1503,172.8,71.4,41.5,41.32,60,19.53,2,735.9,38,27,41.5,41.5
2018-12-09 09:34:34.4003,172.8,71.4,41.5,41.32,60.1,19.53,65,28530,28550,0,41.5,41.5
2018-12-09 09:34:34.6503,172.8,71.4,41.5,41.32,60,19.54,51,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:34.9003,172.8,71.4,41.5,41.32,60,19.53,63,50,50,0,41.5,41.5
2018-12-09 09:34:35.1504,172.8,71.4,41.5,41.32,60,19.53,67,29,28.8,0,41.5,41.5
2018-12-09 09:34:35.4004,172.8,71.4,41.5,41.32,60,19.53,52,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:35.6505,172.8,71.4,41.5,41.32,60,19.53,6,28540,29,3.7,41.5,41.5
2018-12-09 09:34:35.9005,172.8,71.4,41.5,41.32,60,19.53,7,28550,28.8,3.8,41.5,41.5
2018-12-09 09:34:36.1504,172.8,71.4,41.5,41.32,60,19.53,1,736.1,37.5,26.5,41.5,41.5
2018-12-09 09:34:36.4004,172.8,71.4,41.5,41.32,60,19.53,2,735.9,38,27,41.5,41.5
2018-12-09 09:34:36.6504,172.8,71.4,41.5,41.32,60,19.49,61,738.4,733,0,41.5,41.5
2018-12-09 09:34:36.9004,172.8,71.4,41.5,41.32,60.1,19.55,62,425,425,0,41.5,41.5
2018-12-09 09:34:37.1504,172.8,71.5,41.5,41.38,60.1,19.54,64,43.3,43.8,0,41.5,41.5
2018-12-09 09:34:37.4004,172.8,71.5,41.5,41.38,60,19.53,3,736.1,37.5,25,41.5,41.5
2018-12-09 09:34:37.6504,172.8,71.5,41.5,41.38,60,19.54,4,736,38,25,41.5,41.5
2018-12-09 09:34:37.9004,172.8,71.5,41.5,41.38,60,19.53,65,28540,28550,0,41.5,41.5
2018-12-09 09:34:38.1504,172.8,71.5,41.5,41.38,60,19.54,66,4840,4840,0,41.5,41.5
2018-12-09 09:34:38.4004,172.8,71.5,41.5,41.38,60,19.53,1,736.2,37.5,26.5,41.5,41.5
2018-12-09 09:34:38.6504,172.8,71.5,41.5,41.38,60,19.52,2,736,38,27,41.5,41.5
2018-12-09 09:34:38.9004,172.8,71.6,41.5,41.44,60,19.53,65,28540,28550,0,41.5,41.5
2018-12-09 09:34:39.1504,172.8,71.6,41.5,41.44,60,19.54,51,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:39.4004,172.8,71.6,41.5,41.44,60,19.53,63,50,50,0,41.5,41.5
2018-12-09 09:34:39.6505,172.8,71.6,41.5,41.44,60.1,19.54,67,29,28.8,0,41.5,41.5
2018-12-09 09:34:39.9005,172.8,71.6,41.5,41.44,60,19.53,52,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:40.1505,172.8,71.6,41.5,41.44,60.1,19.53,6,28540,29,3.7,41.5,41.5
2018-12-09 09:34:40.4005,172.8,71.6,41.5,41.44,60,19.53,7,28550,28.8,3.8,41.5,41.5
2018-12-09 09:34:40.6504,172.8,71.6,41.5,41.44,60,19.53,1,736.2,37.5,26.5,41.5,41.5
2018-12-09 09:34:40.9004,172.8,71.6,41.5,41.44,60,19.52,2,736,38,27,41.5,41.5
2018-12-09 09:34:41.1504,172.8,71.6,41.5,41.44,60,19.53,61,738.4,733,0,41.5,41.5
2018-12-09 09:34:41.4004,172.8,71.6,41.5,41.44,60,19.53,62,425,425,0,41.5,41.5
2018-12-09 09:34:41.6504,172.8,71.6,41.5,41.44,60,19.53,64,43.3,43.7,0,41.5,41.5
2018-12-09 09:34:41.9003,172.8,71.6,41.5,41.44,60,19.53,3,736.2,37.5,25,41.5,41.5
2018-12-09 09:34:42.1504,172.8,71.6,41.5,41.44,60,19.67,4,736,38,25,41.5,41.5
2018-12-09 09:34:42.4004,172.8,71.6,41.5,41.44,60,19.59,65,28540,28550,0,41.5,41.5
2018-12-09 09:34:42.6504,172.8,71.6,41.5,41.44,60.1,19.53,66,4850,4850,0,41.5,41.5
2018-12-09 09:34:42.9005,172.8,71.7,41.5,41.49,60,19.54,1,736.2,37.5,26.5,41.5,41.5
2018-12-09 09:34:43.1505,172.8,71.7,41.5,41.49,60,19.53,2,736,38,27,41.5,41.5
2018-12-09 09:34:43.4005,172.8,71.7,41.5,41.49,60,19.53,65,28540,28550,0,41.5,41.5
2018-12-09 09:34:43.6504,172.8,71.7,41.5,41.49,60,19.54,51,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:43.9004,172.8,71.7,41.5,41.49,60,19.53,63,50,50,0,41.5,41.5
2018-12-09 09:34:44.1504,172.8,71.7,41.5,41.49,60,19.51,67,29,28.8,0,41.5,41.5
2018-12-09 09:34:44.4004,172.8,71.7,41.5,41.49,60,19.53,52,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:44.6504,172.8,71.7,41.5,41.49,60,19.53,6,28540,29,3.7,41.5,41.5
2018-12-09 09:34:44.9004,172.8,71.7,41.5,41.49,60,19.53,7,28550,28.8,3.8,41.5,41.5
2018-12-09 09:34:45.1504,172.8,71.7,41.5,41.49,60,19.53,1,736.3,37.5,26.5,41.5,41.5
2018-12-09 09:34:45.4004,172.8,71.7,41.5,41.49,60,19.53,2,736.1,38,27,41.5,41.5
2018-12-09 09:34:45.6504,172.8,71.7,41.5,41.49,60,19.53,61,738.5,733.1,0,41.5,41.5
2018-12-09 09:34:45.9003,172.8,71.7,41.5,41.49,60,19.53,62,425,425,0,41.5,41.5
2018-12-09 09:34:46.1504,172.8,71.7,41.5,41.49,60,19.53,64,43.3,43.7,0,41.5,41.5
2018-12-09 09:34:46.4004,172.8,71.7,41.5,41.49,60,19.53,3,736.3,37.5,25,41.5,41.5
2018-12-09 09:34:46.6504,172.8,71.7,41.5,41.49,60,19.53,4,736.1,38,25,41.5,41.5
2018-12-09 09:34:46.9004,172.8,71.7,41.5,41.49,60,19.51,65,28540,28550,0,41.5,41.5
2018-12-09 09:34:47.1504,172.8,71.7,41.75,41.49,60,19.53,66,4840,4840,0,41.5,41.5
2018-12-09 09:34:47.4004,172.8,71.7,41.75,41.49,60,19.52,1,736.3,37.5,26.5,41.5,41.5
2018-12-09 09:34:47.6505,172.8,71.7,41.75,41.49,60,19.49,2,736.1,38,27,41.5,41.5
2018-12-09 09:34:47.9005,172.8,71.7,41.75,41.49,60,19.52,65,28540,28550,0,41.5,41.5
2018-12-09 09:34:48.1505,172.8,71.7,41.75,41.49,60,19.51,51,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:48.4005,172.8,71.7,41.75,41.49,60.1,19.54,63,50,50,0,41.5,41.5
2018-12-09 09:34:48.6505,172.8,71.7,41.75,41.49,60,19.51,67,29,28.8,0,41.5,41.5
2018-12-09 09:34:48.9005,172.8,71.7,41.75,41.49,60,19.53,52,3.76,3.74,0,41.5,41.5
2018-12-09 09:34:49.1505,172.8,71.7,41.75,41.49,60,19.54,6,28540,29,3.7,41.5,41.5
2018-12-09 09:34:49.4005,172.8,71.7,41.75,41.49,60,19.52,7,28550,28.9,3.8,41.5,41.5
2018-12-09 09:34:49.6505,172.8,71.7,41.75,41.49,60,19.53,1,736.3,37.5,26.5,41.5,41.5
2018-12-09 09:34:49.9005,172.8,71.7,41.75,41.49,60.1,19.53,2,736.1,38,27,41.5,41.5
2018-12-09 09:34:50.1505,172.8,71.7,41.75,41.49,60,19.53,61,738.4,733.2,0,41.5,41.5
2018-12-09 09:34:50.4006,172.8,71.7,41.75,41.49,60,19.53,62,425,425,0,41.5,41.5
2018-12-09 09:34:50.6506,172.8,71.7,41.75,41.49,60,19.54,64,43.3,43.8,0,41.5,41.5
2018-12-09 09:34:50.9006,172.8,71.7,41.75,41.49,60,19.57,3,736.3,37.5,25,41.5,41.5
2018-12-09 09:34:51.1506,172.8,71.7,41.75,41.49,60.1,19.53,4,736.1,38,25,41.5,41.5
2018-12-09 09:34:51.4006,172.8,71.7,41.75,41.49,60,19.52,65,28530,28550,0,41.5,41.5
2018-12-09 09:34:51.6506,172.8,71.7,41.75,41.49,60,19.53,66,4850,4850,0,41.5,41.5
2018-12-09 09:34:51.9005,172.8,71.7,41.75,41.49,60,19.53,1,736.3,37.5,26.5,41.5,41.5
2018-12-09 09:34:52.1505,172.8,71.7,41.75,41.49,60,19.53,2,736.1,38,27,42,41.5
2018-12-09 09:34:52.4005,172.8,71.7,41.75,41.49,60,19.54,65,28530,28550,0,42,41.5
2018-12-09 09:34:52.6506,172.8,71.7,41.75,41.49,60,19.53,51,3.76,3.74,0,42,41.5
2018-12-09 09:34:52.9006,172.8,71.7,41.75,41.49,60,19.53,63,50,50,0,42,41.5
2018-12-09 09:34:53.1506,172.8,71.7,41.75,41.49,60,19.53,67,29,28.8,0,42,41.5
2018-12-09 09:34:53.4006,172.8,71.7,41.75,41.49,60,19.55,52,3.76,3.74,0,42,41.5
2018-12-09 09:34:53.6506,172.8,71.7,41.75,41.49,60,19.53,6,28520,29,3.7,42,41.5
2018-12-09 09:34:53.9006,172.8,71.7,41.75,41.49,60,19.55,7,28560,28.8,3.8,42,41.5
2018-12-09 09:34:54.1505,172.8,71.7,41.75,41.49,60,19.53,1,736.5,37.5,26.5,42,41.5
2018-12-09 09:34:54.4005,172.8,71.7,41.75,41.49,60,19.54,2,736.1,38,27,42,41.5
2018-12-09 09:34:54.6505,172.8,71.7,41.75,41.49,60,19.52,61,738.6,733.3,0,42,41.5
2018-12-09 09:34:54.9006,172.8,71.7,41.75,41.49,60,19.53,62,425,425,0,42,41.5
2018-12-09 09:34:55.1506,172.8,71.8,41.75,41.55,60,19.52,64,43.2,43.8,0,42,41.5
2018-12-09 09:34:55.4006,172.8,71.8,41.75,41.55,60.1,19.53,3,736.5,37.5,25,42,41.5
2018-12-09 09:34:55.6506,172.8,71.8,41.75,41.55,60,19.54,4,736.1,38,25,42,41.5
2018-12-09 09:34:55.9006,172.8,71.8,41.75,41.55,60,19.58,65,28520,28560,0,42,41.5
2018-12-09 09:34:56.1506,172.8,71.8,41.75,41.55,60,19.52,66,4850,4850,0,42,41.5
2018-12-09 09:34:56.4006,172.8,71.8,41.75,41.55,60,19.53,1,736.5,37.5,26.5,42,41.5
2018-12-09 09:34:56.6506,172.8,71.8,41.75,41.55,60,19.53,2,736.1,38,27,42,41.5
2018-12-09 09:34:56.9006,172.8,71.8,41.75,41.55,60,19.53,65,28520,28560,0,42,41.5
2018-12-09 09:34:57.1506,172.8,71.8,41.75,41.55,60,19.53,51,3.76,3.74,0,42,41.5
2018-12-09 09:34:57.4006,172.8,71.8,41.75,41.55,60,19.53,63,50,50,0,42,41.5
2018-12-09 09:34:57.6506,172.8,71.8,41.75,41.55,60,19.53,67,29,28.8,0,42,41.5
2018-12-09 09:34:57.9006,172.8,71.8,41.75,41.55,60,19.53,52,3.76,3.74,0,42,41.5
2018-12-09 09:34:58.1506,172.8,71.8,41.75,41.55,60.1,19.53,6,28520,29,3.7,42,41.5
2018-12-09 09:34:58.4006,172.8,71.8,41.75,41.55,60,19.53,7,28560,28.8,3.8,42,41.5
2018-12-09 09:34:58.6506,172.8,71.8,41.75,41.55,60,19.53,1,736.5,37.5,26.5,42,41.5
2018-12-09 09:34:58.9006,172.8,71.8,41.75,41.55,60,19.43,2,736.1,38,27,42,41.5
2018-12-09 09:34:59.1506,172.8,71.8,41.75,41.55,60,19.53,61,738.6,733.4,0,42,41.5
2018-12-09 09:34:59.4006,172.8,71.8,41.75,41.55,60,19.53,62,425,425,0,42,41.5
2018-12-09 09:34:59.6506,172.8,71.8,41.75,41.55,60,19.53,64,43.2,43.8,0,42,41.5
2018-12-09 09:34:59.9006,172.8,71.8,41.75,41.55,60,19.54,3,736.4,37.5,25,42,41.5
2018-12-09 09:35:00.1506,172.8,71.8,41.75,41.55,60,19.51,4,736.3,38,25,42,41.5
2018-12-09 09:35:00.4006,172.8,71.8,41.75,41.55,60,19.53,65,28520,28560,0,42,41.5
2018-12-09 09:35:00.6506,172.8,71.8,41.75,41.55,60,19.53,66,4850,4850,0,42,41.5
2018-12-09 09:35:00.9006,172.8,71.8,41.75,41.55,60,19.53,1,736.4,37.5,26.5,42,41.5
2018-12-09 09:35:01.1505,172.8,71.8,41.75,41.55,60,19.53,2,736.3,38,27,42,41.5
2018-12-09 09:35:01.4005,172.8,71.8,41.75,41.55,60,19.54,65,28520,28570,0,42,41.5
2018-12-09 09:35:01.6505,172.8,71.8,41.75,41.55,60,19.53,51,3.76,3.74,0,42,41.5
2018-12-09 09:35:01.9006,172.8,71.8,41.75,41.55,60,19.53,63,50,50,0,42,41.5
2018-12-09 09:35:02.1506,172.8,71.9,41.75,41.61,60,19.53,67,29,28.8,0,42,41.5
2018-12-09 09:35:02.4006,172.8,71.9,41.75,41.61,60,19.53,52,3.76,3.74,0,42,41.5
2018-12-09 09:35:02.6506,172.8,71.9,41.75,41.61,60,19.53,6,28520,29,3.7,42,41.5
2018-12-09 09:35:02.9007,172.8,71.9,41.75,41.61,60,19.55,7,28560,28.9,3.8,42,41.5
2018-12-09 09:35:03.1507,172.8,71.9,41.75,41.61,60,19.53,1,736.4,37.5,26.5,42,41.5
2018-12-09 09:35:03.4007,172.8,71.9,41.75,41.61,60,19.56,2,736.3,38,27,42,41.5
2018-12-09 09:35:03.6507,172.8,71.9,41.75,41.61,60,19.53,61,738.7,733.4,0,42,41.5
2018-12-09 09:35:03.9007,172.8,72,41.75,41.67,60,19.53,62,425,425,0,42,41.5
2018-12-09 09:35:04.1507,172.8,72,41.75,41.67,60,19.53,64,43.2,43.7,0,42,41.5
2018-12-09 09:35:04.4007,172.8,72,41.75,41.67,60,19.5,3,736.4,37.5,25,42,41.5
2018-12-09 09:35:04.6507,172.8,72,41.75,41.67,60,19.52,4,736.3,38,25,42,41.5
2018-12-09 09:35:04.9008,172.8,72,41.75,41.67,60,19.53,65,28520,28560,0,42,41.5
2018-12-09 09:35:05.1508,172.8,72,41.75,41.67,60.1,19.53,66,4850,4860,0,42,41.5
2018-12-09 09:35:05.4008,172.8,72,41.75,41.67,60,19.53,1,736.4,37.5,26.5,42,41.5
2018-12-09 09:35:05.6508,172.8,72,41.75,41.67,60,19.55,2,736.3,38,27,42,41.5
2018-12-09 09:35:05.9008,172.8,72,41.75,41.67,60,19.54,65,28520,28570,0,42,41.5
2018-12-09 09:35:06.1507,172.8,72,41.75,41.67,60,19.53,51,3.76,3.74,0,42,41.5
2018-12-09 09:35:06.4007,172.8,72,41.75,41.67,60,19.53,63,50,50,0,42,41.5
2018-12-09 09:35:06.6507,172.8,72,41.75,41.67,60,19.53,67,29,28.9,0,42,41.5
2018-12-09 09:35:06.9007,172.8,72,41.75,41.67,60,19.53,52,3.76,3.74,0,42,41.5
2018-12-09 09:35:07.1507,172.8,72,41.75,41.67,60,19.54,6,28520,29,3.7,42,41.5
2018-12-09 09:35:07.4007,172.8,72,41.75,41.67,60,19.54,7,28570,28.9,3.8,42,41.5
2018-12-09 09:35:07.6507,172.8,72,41.75,41.67,60,19.52,1,736.6,37.5,26.5,42,41.5
2018-12-09 09:35:07.9007,172.8,72,41.75,41.67,60,19.53,2,736.4,38,27,42,41.5
2018-12-09 09:35:08.1507,172.8,72,41.75,41.67,60,19.53,61,738.6,733.5,0,42,41.5
2018-12-09 09:35:08.4007,172.8,72.1,41.75,41.72,60,19.52,62,425,425,0,42,41.5
2018-12-09 09:35:08.6508,172.8,72.1,41.75,41.72,60,19.53,64,43.2,43.8,0,42,41.5
2018-12-09 09:35:08.9008,172.8,72.1,41.75,41.72,60,19.54,3,736.6,37.5,25,42,41.5
2018-12-09 09:35:09.1508,172.8,72.1,41.75,41.72,60,19.53,4,736.4,38,25,42,41.5
2018-12-09 09:35:09.4008,172.8,72.1,41.75,41.72,60,19.53,65,28520,28570,0,42,41.5
2018-12-09 09:35:09.6508,172.8,72.1,41.75,41.72,60,19.54,66,4850,4850,0,42,41.5
2018-12-09 09:35:09.9008,172.8,72.1,41.75,41.72,60,19.62,1,736.6,37.5,26.5,42,41.5
2018-12-09 09:35:10.1508,172.8,72.1,41.75,41.72,60,19.53,2,736.4,38,27,42,41.5
2018-12-09 09:35:10.4008,172.8,72.1,41.75,41.72,60,19.53,65,28520,28580,0,42,41.5
2018-12-09 09:35:10.6508,172.8,72.1,41.75,41.72,60,19.52,51,3.76,3.74,0,42,41.5
2018-12-09 09:35:10.9008,172.8,72.1,41.75,41.72,60,19.54,63,50,50,0,42,41.5
2018-12-09 09:35:11.1508,172.8,72.1,41.75,41.72,60,19.53,67,29.1,28.9,0,42,41.5
2018-12-09 09:35:11.4008,172.8,72.1,41.75,41.72,60,19.53,52,3.76,3.74,0,42,41.5
2018-12-09 09:35:11.6508,172.8,72.1,41.75,41.72,60,19.53,6,28520,29,3.7,42,41.5
2018-12-09 09:35:11.9007,172.8,72.1,41.75,41.72,60,19.53,7,28570,28.9,3.8,42,41.5
2018-12-09 09:35:12.1507,172.8,72.1,41.75,41.72,60,19.53,1,736.6,37.5,26.5,42,41.5
2018-12-09 09:35:12.4007,172.8,72.1,41.75,41.72,60,19.53,2,736.4,38,27,42,41.5
2018-12-09 09:35:12.6507,172.8,72.1,41.75,41.72,60,19.53,61,738.8,733.5,0,42,41.5
2018-12-09 09:35:12.9007,172.8,72.1,41.75,41.72,60,19.53,62,425,425,0,42,41.5
2018-12-09 09:35:13.1507,172.8,72.1,41.75,41.72,60,19.53,64,43.2,43.8,0,42,41.5
2018-12-09 09:35:13.4007,172.8,72.1,41.75,41.72,60,19.53,3,736.6,37.5,25,42,41.5
2018-12-09 09:35:13.6507,172.8,72.1,41.75,41.72,60.1,19.52,4,736.4,38,25,42,41.5
2018-12-09 09:35:13.9008,172.8,72.1,42,41.72,60,19.67,65,28520,28580,0,42,42
2018-12-09 09:35:14.1508,172.8,72.1,42,41.72,60,19.52,66,4850,4850,0,42,42
2018-12-09 09:35:14.4008,172.8,72.1,42,41.72,60,19.54,1,736.7,37.5,26.5,42,42
2018-12-09 09:35:14.6509,172.8,72.1,42,41.72,60,19.53,2,736.4,38,27,42,42
2018-12-09 09:35:14.9009,172.8,72.1,42,41.72,60,19.52,65,28520,28570,0,42,42
2018-12-09 09:35:15.1509,172.8,72.1,42,41.72,60,19.53,51,3.76,3.74,0,42,42
2018-12-09 09:35:15.4009,172.8,72.1,42,41.72,60,19.51,63,50,50,0,42,42
2018-12-09 09:35:15.6508,172.8,72.1,42,41.72,60,19.53,67,29.1,28.9,0,42,42
2018-12-09 09:35:15.9008,172.8,72.1,42,41.72,60,19.54,52,3.76,3.74,0,42,42
2018-12-09 09:35:16.1508,172.8,72.1,42,41.72,60,19.52,6,28520,29.1,3.7,42,42
2018-12-09 09:35:16.4008,172.8,72.1,42,41.72,60,19.54,7,28560,28.9,3.8,42,42
2018-12-09 09:35:16.6508,172.8,72.1,42,41.72,60,19.53,1,736.7,37.5,26.5,42,42
2018-12-09 09:35:16.9008,172.8,72.1,42,41.72,60,19.53,2,736.4,38,27,42,42
2018-12-09 09:35:17.1508,172.8,72.1,42,41.72,60,19.49,61,738.9,733.6,0,42,42
2018-12-09 09:35:17.4008,172.8,72.1,42,41.72,60,19.54,62,425,425,0,42,42
2018-12-09 09:35:17.6508,172.8,72.1,42,41.72,60,19.53,64,43.2,43.8,0,42,42
2018-12-09 09:35:17.9009,172.8,72.1,42,41.72,60,19.53,3,736.7,37.5,25,42,42
2018-12-09 09:35:18.1509,172.8,72.1,42,41.72,60,19.53,4,736.4,38,25,42,42
2018-12-09 09:35:18.4008,172.8,72.1,42,41.72,60,19.53,65,28520,28560,0,42,42
2018-12-09 09:35:18.6508,172.8,72.1,42,41.72,60,19.53,66,4840,4840,0,42,42
2018-12-09 09:35:18.9008,172.8,72.1,42,41.72,60,19.53,1,736.7,37.5,26.5,42,42
2018-12-09 09:35:19.1508,172.8,72.1,42,41.72,60,19.65,2,736.4,38,27,42,42
2018-12-09 09:35:19.4008,172.8,72.1,42,41.72,60,19.55,65,28530,28560,0,42,42
2018-12-09 09:35:19.6508,172.8,72.1,42,41.72,60,19.54,51,3.76,3.74,0,42,42
2018-12-09 09:35:19.9009,172.8,72.1,42,41.72,60,19.53,63,50,50,0,42,42
2018-12-09 09:35:20.1509,172.8,72.1,42,41.72,60,19.53,67,29.1,28.9,0,42,42
2018-12-09 09:35:20.4009,172.8,72.1,42,41.72,60,19.53,52,3.76,3.74,0,42,42
2018-12-09 09:35:20.6509,172.8,72.1,42,41.72,60,19.53,6,28520,29.1,3.7,42,42
2018-12-09 09:35:20.9009,172.8,72.1,42,41.72,60,19.53,7,28550,28.9,3.8,42,42
2018-12-09 09:35:21.1509,172.8,72.1,42,41.72,60,19.53,1,736.7,37.5,26.5,42,42
2018-12-09 09:35:21.4009,172.8,72.2,42,41.78,60,19.53,2,736.6,38,27,42,42
2018-12-09 09:35:21.6509,172.8,72.2,42,41.78,60,19.54,61,739,733.6,0,42,42
2018-12-09 09:35:21.9009,172.8,72.2,42,41.78,60,19.53,62,425,425,0,42,42
2018-12-09 09:35:22.1509,172.8,72.2,42,41.78,60,19.53,64,43.3,43.8,0,42,42
2018-12-09 09:35:22.4009,172.8,72.2,42,41.78,60,19.54,3,736.7,37.5,25,42,42
2018-12-09 09:35:22.6509,172.8,72.2,42,41.78,60,19.53,4,736.6,38,25,42,42
2018-12-09 09:35:22.9009,172.8,72.2,42,41.78,60,19.53,65,28530,28560,0,42,42
2018-12-09 09:35:23.1509,172.8,72.2,42,41.78,60.1,19.53,66,4840,4840,0,42,42
2018-12-09 09:35:23.4009,172.8,72.2,42,41.78,60,19.53,1,736.7,37.5,26.5,42,42
2018-12-09 09:35:23.6509,172.8,72.2,42,41.78,60,19.54,2,736.6,38,27,42,42
2018-12-09 09:35:23.9009,172.8,72.2,42,41.78,60,19.53,65,28530,28550,0,42,42
2018-12-09 09:35:24.1509,172.8,72.2,42,41.78,60,19.53,51,3.76,3.74,0,42,42
2018-12-09 09:35:24.4009,172.8,72.2,42,41.78,60.1,19.5,63,50,50,0,42,42
2018-12-09 09:35:24.6509,172.8,72.2,42,41.78,60,19.61,67,29.1,28.9,0,42,42
2018-12-09 09:35:24.9009,172.8,72.2,42,41.78,60,19.54,52,3.77,3.74,0,42,42
2018-12-09 09:35:25.1509,172.8,72.2,42,41.78,60,19.53,6,28530,29.1,3.7,42,42
2018-12-09 09:35:25.4009,172.8,72.2,42,41.78,60,19.52,7,28550,28.9,3.8,42,42
2018-12-09 09:35:25.6509,172.8,72.2,42,41.78,60,19.54,1,736.7,37.5,26.5,42,42
2018-12-09 09:35:25.9009,172.8,72.2,42,41.78,60.1,19.53,2,736.6,38,27,42,42
2018-12-09 09:35:26.1509,172.8,72.3,42,41.84,60,19.54,61,739,733.7,0,42,42
2018-12-09 09:35:26.4009,172.8,72.3,42,41.84,60,19.54,62,425,425,0,42,42
2018-12-09 09:35:26.6510,172.8,72.3,42,41.84,60,19.54,64,43.2,43.7,0,42,42
2018-12-09 09:35:26.9010,172.8,72.3,42,41.84,60,19.54,3,736.7,37.5,25,42,42
2018-12-09 09:35:27.1510,172.8,72.3,42,41.84,60,19.53,4,736.6,38,25,42,42
2018-12-09 09:35:27.4010,172.8,72.3,42,41.84,60,19.51,65,28530,28550,0,42,42
2018-12-09 09:35:27.6510,172.8,72.3,42,41.84,60,19.53,66,4840,4840,0,42,42
2018-12-09 09:35:27.9010,172.8,72.3,42,41.84,60,19.53,1,736.7,37.5,26.5,42,42
2018-12-09 09:35:28.1509,172.8,72.3,42,41.84,60,19.53,2,736.6,38,27,42,42
2018-12-09 09:35:28.4009,172.8,72.3,42,41.84,60,19.54,65,28540,28550,0,42,42
2018-12-09 09:35:28.6509,172.8,72.3,42,41.84,60,19.53,51,3.76,3.74,0,42,42
2018-12-09 09:35:28.9009,172.8,72.3,42,41.84,60,19.53,63,50,50,0,42,42
2018-12-09 09:35:29.1509,172.8,72.3,42,41.84,60,19.53,67,29.1,28.9,0,42,42
2018-12-09 09:35:29.4010,172.8,72.3,42,41.84,60,19.54,52,3.77,3.74,0,42,42
2018-12-09 09:35:29.6510,172.8,72.3,42,41.84,60,19.53,6,28540,29.1,3.7,42,42
2018-12-09 09:35:29.9010,172.8,72.3,42,41.84,60,19.41,7,28550,28.9,3.8,42,42
2018-12-09 09:35:30.1510,172.8,72.4,42,41.9,60,19.54,1,736.9,37.5,26.5,42,42
2018-12-09 09:35:30.4010,172.8,72.4,42,41.9,60,19.52,2,736.7,38,27,42,42
2018-12-09 09:35:30.6510,172.8,72.4,42,41.9,60,19.53,61,739.1,733.8,0,42,42
2018-12-09 09:35:30.9009,172.8,72.4,42,41.9,60,19.52,62,425,425,0,42,42
2018-12-09 09:35:31.1509,172.8,72.4,42,41.9,60,19.54,64,43.3,43.8,0,42,42
2018-12-09 09:35:31.4010,172.8,72.4,42,41.9,60,19.53,3,736.9,37.5,25,42,42
2018-12-09 09:35:31.6510,172.8,72.4,42,41.9,60.1,19.53,4,736.7,38,25,42,42
2018-12-09 09:35:31.9010,172.8,72.4,42,41.9,60,19.53,65,28540,28550,0,42,42
2018-12-09 09:35:32.1510,172.8,72.4,42,41.9,60,19.53,66,4850,4840,0,42,42
2018-12-09 09:35:32.4010,172.8,72.4,42,41.9,60,19.54,1,736.9,37.5,26.5,42,42
2018-12-09 09:35:32.6510,172.8,72.4,42,41.9,60,19.51,2,736.7,38,27,42,42
2018-12-09 09:35:32.9010,172.8,72.4,42,41.9,60,19.54,65,28540,28550,0,42,42
2018-12-09 09:35:33.1510,172.8,72.4,42,41.9,60,19.53,51,3.76,3.74,0,42,42
2018-12-09 09:35:33.4010,172.8,72.4,42,41.9,60,19.55,63,50,50,0,42,42
2018-12-09 09:35:33.6510,172.8,72.4,42,41.9,60,19.53,67,29.1,28.9,0,42,42
2018-12-09 09:35:33.9010,172.8,72.5,42,41.96,60,19.53,52,3.77,3.74,0,42,42
2018-12-09 09:35:34.1509,172.8,72.5,42,41.96,60,19.53,6,28550,29.1,3.7,42,42
2018-12-09 09:35:34.4010,172.8,72.5,42,41.96,60,19.53,7,28550,28.9,3.8,42,42
2018-12-09 09:35:34.6510,172.8,72.5,42,41.96,60,19.54,1,736.9,37.5,26.5,42,42
2018-12-09 09:35:34.9010,172.8,72.5,42,41.96,60,19.54,2,736.7,38,27,42,42
