Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:35:35.1510,172.8,72.5,42,41.96,60,19.51,61,739.2,733.8,0,42,42
2018-12-09 09:35:35.4010,172.8,72.5,42,41.96,60,19.54,62,425,425,0,42,42
2018-12-09 09:35:35.6510,172.8,72.5,42,41.96,60.1,19.53,64,43.2,43.7,0,42,42
2018-12-09 09:35:35.9010,172.8,72.5,42,41.96,60.1,19.53,3,737,37.5,25,42,42
2018-12-09 09:35:36.1511,172.8,72.5,42,41.96,60,19.54,4,736.7,38,25,42,42
2018-12-09 09:35:36.4011,172.8,72.5,42,41.96,60,19.48,65,28540,28550,0,42,42
2018-12-09 09:35:36.6510,172.8,72.5,42,41.96,60,19.54,66,4840,4840,0,42,42
2018-12-09 09:35:36.9010,172.8,72.5,42,41.96,60,19.53,1,737,37.5,26.5,42,42
2018-12-09 09:35:37.1510,172.8,72.5,42,41.96,60,19.55,2,736.7,38,27,42,42
2018-12-09 09:35:37.4010,172.8,72.5,42,41.96,60,19.53,65,28550,28550,0,42,42
2018-12-09 09:35:37.6510,172.8,72.5,42,41.96,60,19.53,51,3.76,3.74,0,42,42
2018-12-09 09:35:37.9010,172.8,72.5,42,41.96,60,19.53,63,50,50,0,42,42
2018-12-09 09:35:38.1510,172.8,72.5,42,41.96,60,19.53,67,29.1,28.9,0,42,42
2018-12-09 09:35:38.4010,172.8,72.5,42,41.96,60.1,19.54,52,3.77,3.74,0,42,42
2018-12-09 09:35:38.6510,172.8,72.5,42,41.96,60,19.53,6,28550,29.1,3.7,42,42
2018-12-09 09:35:38.9010,172.8,72.5,42,41.96,60,19.53,7,28550,28.9,3.8,42,42
2018-12-09 09:35:39.1511,172.8,72.5,42,41.96,60,19.51,1,737,37.5,26.5,42,42
2018-12-09 09:35:39.4011,172.8,72.5,42,41.96,60,19.53,2,736.7,38,27,42,42
2018-12-09 09:35:39.6511,172.8,72.5,42,41.96,60,19.53,61,739.1,733.8,0,42,42
2018-12-09 09:35:39.9011,172.8,72.5,42,41.96,60.1,19.53,62,425,425,0,42,42
2018-12-09 09:35:40.1511,172.8,72.5,42.25,41.96,60,19.53,64,43.2,43.7,0,42,42
2018-12-09 09:35:40.4011,172.8,72.5,42.25,41.96,60,19.52,3,737,37.5,25,42,42
2018-12-09 09:35:40.6511,172.8,72.5,42.25,41.96,60,19.56,4,736.7,38,25,42,42
2018-12-09 09:35:40.9011,172.8,72.5,42.25,41.96,60,19.53,65,28540,28550,0,42,42
2018-12-09 09:35:41.1511,172.8,72.5,42.25,41.96,60,19.53,66,4840,4840,0,42,42
2018-12-09 09:35:41.4011,172.8,72.5,42.25,41.96,60,19.53,1,737,37.5,26.5,42,42
2018-12-09 09:35:41.6511,172.8,72.5,42.25,41.96,60,19.38,2,736.7,38,27,42,42
2018-12-09 09:35:41.9011,172.8,72.5,42.25,41.96,60,19.55,65,28540,28550,0,42,42
2018-12-09 09:35:42.1511,172.8,72.5,42.25,41.96,60,19.53,51,3.76,3.74,0,42,42
2018-12-09 09:35:42.4011,172.8,72.5,42.25,41.96,60,19.54,63,50,50,0,42,42
2018-12-09 09:35:42.6511,172.8,72.5,42.25,41.96,60,19.53,67,29.1,28.9,0,42,42
2018-12-09 09:35:42.9011,172.8,72.5,42.25,41.96,60,19.54,52,3.77,3.74,0,42.5,42
2018-12-09 09:35:43.1511,172.8,72.5,42.25,41.96,60,19.54,6,28540,29.1,3.7,42.5,42
2018-12-09 09:35:43.4011,172.8,72.5,42.25,41.96,60,19.53,7,28560,28.9,3.8,42.5,42
2018-12-09 09:35:43.6511,172.8,72.5,42.25,41.96,60,19.53,1,737,37.5,26.5,42.5,42
2018-12-09 09:35:43.9011,172.8,72.5,42.25,41.96,60.1,19.54,2,736.9,38,27,42.5,42
2018-12-09 09:35:44.1511,172.8,72.5,42.25,41.96,60,19.53,61,739.2,733.9,0,42.5,42
2018-12-09 09:35:44.4011,172.8,72.5,42.25,41.96,60,19.54,62,425,425,0,42.5,42
2018-12-09 09:35:44.6511,172.8,72.5,42.25,41.96,60,19.54,64,43.3,43.8,0,42.5,42
2018-12-09 09:35:44.9011,172.8,72.5,42.25,41.96,60,19.53,3,737,37.5,25,42.5,42
2018-12-09 09:35:45.1511,172.8,72.5,42.25,41.96,60,19.53,4,736.9,38,25,42.5,42
2018-12-09 09:35:45.4011,172.8,72.5,42.25,41.96,60,19.54,65,28530,28550,0,42.5,42
2018-12-09 09:35:45.6511,172.8,72.5,42.25,41.96,60,19.53,66,4840,4840,0,42.5,42
2018-12-09 09:35:45.9011,172.8,72.5,42.25,41.96,60,19.53,1,737,37.5,26.5,42.5,42
2018-12-09 09:35:46.1511,172.8,72.6,42.25,42.01,60,19.53,2,736.9,38,27,42.5,42
2018-12-09 09:35:46.4011,172.8,72.6,42.25,42.01,60,19.54,65,28530,28560,0,42.5,42
2018-12-09 09:35:46.6511,172.8,72.6,42.25,42.01,60,19.53,51,3.76,3.74,0,42.5,42
2018-12-09 09:35:46.9011,172.8,72.6,42.25,42.01,60,19.49,63,50,50,0,42.5,42
2018-12-09 09:35:47.1511,172.8,72.6,42.25,42.01,60,19.54,67,29.1,28.9,0,42.5,42
2018-12-09 09:35:47.4011,172.8,72.6,42.25,42.01,60,19.55,52,3.77,3.74,0,42.5,42
2018-12-09 09:35:47.6511,172.8,72.6,42.25,42.01,60,19.52,6,28530,29.1,3.7,42.5,42
2018-12-09 09:35:47.9011,172.8,72.6,42.25,42.01,60,19.53,7,28560,28.9,3.8,42.5,42
2018-12-09 09:35:48.1512,172.8,72.6,42.25,42.01,60,19.54,1,737,37.5,26.5,42.5,42
2018-12-09 09:35:48.4012,172.8,72.6,42.25,42.01,60,19.53,2,736.9,38,27,42.5,42
2018-12-09 09:35:48.6512,172.8,72.6,42.25,42.01,60,19.54,61,739.3,734,0,42.5,42
2018-12-09 09:35:48.9012,172.8,72.6,42.25,42.01,60,19.53,62,425,425,0,42.5,42
2018-12-09 09:35:49.1512,172.8,72.6,42.25,42.01,60,19.53,64,43.1,43.7,0,42.5,42
2018-12-09 09:35:49.4012,172.8,72.6,42.25,42.01,60,19.53,3,737,37.5,25,42.5,42
2018-12-09 09:35:49.6512,172.8,72.6,42.25,42.01,60,19.53,4,736.9,38,25,42.5,42
2018-12-09 09:35:49.9012,172.8,72.6,42.25,42.01,60,19.54,65,28520,28560,0,42.5,42
2018-12-09 09:35:50.1512,172.8,72.6,42.25,42.01,60,19.53,66,4850,4850,0,42.5,42
2018-12-09 09:35:50.4012,172.8,72.6,42.25,42.01,60,19.53,1,737.1,37.5,26.5,42.5,42
2018-12-09 09:35:50.6512,172.8,72.6,42.25,42.01,60,19.53,2,736.9,38,27,42.5,42
2018-12-09 09:35:50.9012,172.8,72.6,42.25,42.01,60,19.53,65,28520,28560,0,42.5,42
2018-12-09 09:35:51.1512,172.8,72.7,42.25,42.07,60,19.53,51,3.77,3.74,0,42.5,42
2018-12-09 09:35:51.4012,172.8,72.7,42.25,42.07,60,19.53,63,50,50,0,42.5,42
2018-12-09 09:35:51.6512,172.8,72.7,42.25,42.07,60,19.53,67,29.1,28.9,0,42.5,42
2018-12-09 09:35:51.9012,172.8,72.7,42.25,42.07,60,19.53,52,3.77,3.74,0,42.5,42
2018-12-09 09:35:52.1512,172.8,72.7,42.25,42.07,60,19.56,6,28520,29.1,3.7,42.5,42
2018-12-09 09:35:52.4012,172.8,72.7,42.25,42.07,60,19.53,7,28570,28.9,3.8,42.5,42
2018-12-09 09:35:52.6512,172.8,72.7,42.25,42.07,60,19.53,1,737.1,37.5,26.5,42.5,42
2018-12-09 09:35:52.9012,172.8,72.7,42.25,42.07,60,19.53,2,736.9,38,27,42.5,42
2018-12-09 09:35:53.1512,172.8,72.7,42.25,42.07,60,19.53,61,739.4,734.1,0,42.5,42
2018-12-09 09:35:53.4012,172.8,72.7,42.25,42.07,60,19.52,62,425,425,0,42.5,42
2018-12-09 09:35:53.6513,172.8,72.7,42.25,42.07,60,19.53,64,43.1,43.7,0,42.5,42
2018-12-09 09:35:53.9012,172.8,72.7,42.25,42.07,60,19.53,3,737.1,37.5,25,42.5,42
2018-12-09 09:35:54.1512,172.8,72.7,42.25,42.07,60,19.53,4,736.9,38,25,42.5,42
2018-12-09 09:35:54.4012,172.8,72.7,42.25,42.07,60,19.53,65,28520,28570,0,42.5,42
2018-12-09 09:35:54.6512,172.8,72.7,42.25,42.07,60,19.54,66,4850,4850,0,42.5,42
2018-12-09 09:35:54.9012,172.8,72.8,42.25,42.13,60,19.52,1,737.1,37.5,26.5,42.5,42
2018-12-09 09:35:55.1512,172.8,72.8,42.25,42.13,60.1,19.53,2,736.9,38,27,42.5,42
2018-12-09 09:35:55.4012,172.8,72.8,42.25,42.13,60,19.54,65,28520,28570,0,42.5,42
2018-12-09 09:35:55.6512,172.8,72.8,42.25,42.13,60,19.43,51,3.77,3.74,0,42.5,42
2018-12-09 09:35:55.9012,172.8,72.8,42.25,42.13,60,19.55,63,50,50,0,42.5,42
2018-12-09 09:35:56.1512,172.8,72.8,42.25,42.13,60,19.54,67,29.1,28.9,0,42.5,42
2018-12-09 09:35:56.4012,172.8,72.8,42.25,42.13,60,19.54,52,3.77,3.74,0,42.5,42
2018-12-09 09:35:56.6512,172.8,72.8,42.25,42.13,60,19.57,6,28520,29.1,3.7,42.5,42
2018-12-09 09:35:56.9012,172.8,72.8,42.25,42.13,60,19.53,7,28570,28.9,3.8,42.5,42
2018-12-09 09:35:57.1512,172.8,72.8,42.25,42.13,60,19.53,1,737.1,37.5,26.5,42.5,42
2018-12-09 09:35:57.4012,172.8,72.8,42.25,42.13,60,19.53,2,736.9,38,27,42.5,42
2018-12-09 09:35:57.6513,172.8,72.8,42.25,42.13,60,19.52,61,739.4,734.2,0,42.5,42
2018-12-09 09:35:57.9013,172.8,72.8,42.25,42.13,60,19.53,62,425,425,0,42.5,42
2018-12-09 09:35:58.1513,172.8,72.8,42.25,42.13,60,19.54,64,43.1,43.7,0,42.5,42
2018-12-09 09:35:58.4013,172.8,72.8,42.25,42.13,60,19.53,3,737.4,37.5,25,42.5,42
2018-12-09 09:35:58.6512,172.8,72.8,42.25,42.13,60,19.52,4,737.1,38,25,42.5,42
2018-12-09 09:35:58.9012,172.8,72.9,42.25,42.19,60,19.54,65,28520,28570,0,42.5,42
2018-12-09 09:35:59.1513,172.8,72.9,42.25,42.19,60.1,19.53,66,4850,4850,0,42.5,42
2018-12-09 09:35:59.4013,172.8,72.9,42.25,42.19,60,19.53,1,737.4,37.5,26.5,42.5,42
2018-12-09 09:35:59.6513,172.8,72.9,42.25,42.19,60,19.53,2,737.1,38,27,42.5,42
2018-12-09 09:35:59.9013,172.8,72.9,42.25,42.19,60,19.53,65,28520,28570,0,42.5,42
2018-12-09 09:36:00.1513,172.8,72.9,42.25,42.19,60,19.52,51,3.77,3.74,0,42.5,42
2018-12-09 09:36:00.4013,172.8,72.9,42.25,42.19,60.1,19.53,63,50,50,0,42.5,42
2018-12-09 09:36:00.6513,172.8,72.9,42.25,42.19,60,19.53,67,29.1,28.9,0,42.5,42
2018-12-09 09:36:00.9013,172.8,72.9,42.25,42.19,60,19.56,52,3.77,3.74,0,42.5,42
2018-12-09 09:36:01.1513,172.8,72.9,42.25,42.19,60,19.55,6,28520,29.1,3.7,42.5,42
2018-12-09 09:36:01.4013,172.8,72.9,42.25,42.19,60,19.53,7,28570,28.9,3.8,42.5,42
2018-12-09 09:36:01.6513,172.8,72.9,42.25,42.19,60,19.53,1,737.4,37.5,26.5,42.5,42
2018-12-09 09:36:01.9013,172.8,72.9,42.25,42.19,60.1,19.53,2,737.1,38,27,42.5,42
2018-12-09 09:36:02.1513,172.8,72.9,42.25,42.19,60,19.53,61,739.4,734.2,0,42.5,42
2018-12-09 09:36:02.4013,172.8,72.9,42.25,42.19,60,19.53,62,425,425,0,42.5,42
2018-12-09 09:36:02.6513,172.8,72.9,42.25,42.19,60,19.52,64,43.1,43.7,0,42.5,42
2018-12-09 09:36:02.9013,172.8,72.9,42.25,42.19,60,19.53,3,737.4,37.5,25,42.5,42
2018-12-09 09:36:03.1513,172.8,72.9,42.25,42.19,60,19.53,4,737.1,38,25,42.5,42
2018-12-09 09:36:03.4013,172.8,72.9,42.25,42.19,60,19.53,65,28520,28580,0,42.5,42
2018-12-09 09:36:03.6513,172.8,72.9,42.25,42.19,60,19.53,66,4850,4850,0,42.5,42
2018-12-09 09:36:03.9013,172.8,72.9,42.25,42.19,60,19.53,1,737.4,37.5,26.5,42.5,42
2018-12-09 09:36:04.1513,172.8,72.9,42.25,42.19,60,19.53,2,737.1,38,27,42.5,42
2018-12-09 09:36:04.4013,172.8,72.9,42.25,42.19,60,19.53,65,28600,28500,0,42.5,42
2018-12-09 09:36:04.6513,172.8,72.9,42.25,42.19,60.1,19.53,51,3.77,3.75,0,42.5,42
2018-12-09 09:36:04.9013,172.8,72.9,42.25,42.19,60,19.54,63,50,50,0,42.5,42
2018-12-09 09:36:05.1513,172.8,72.9,42.25,42.19,60,19.54,67,29.1,28.9,0,42.5,42
2018-12-09 09:36:05.4013,172.8,72.9,42.25,42.19,60,19.53,52,3.77,3.74,0,42.5,42
2018-12-09 09:36:05.6513,172.8,72.9,42.25,42.19,60,19.53,6,28520,29.1,3.7,42.5,42
2018-12-09 09:36:05.9013,172.8,72.9,42.25,42.19,60,19.54,7,28580,28.9,3.8,42.5,42
2018-12-09 09:36:06.1513,172.8,72.9,42.25,42.19,60.1,19.53,1,737.4,37.5,26.5,42.5,42
2018-12-09 09:36:06.4013,172.8,72.9,42.25,42.19,60,19.53,2,737.2,38,27,42.5,42
2018-12-09 09:36:06.6513,172.8,72.9,42.25,42.19,60,19.57,61,739.6,734.2,0,42.5,42
2018-12-09 09:36:06.9013,172.8,72.9,42.25,42.19,60,19.54,62,425,425,0,42.5,42
2018-12-09 09:36:07.1514,172.8,72.9,42.25,42.19,60,19.53,64,43.3,43.7,0,42.5,42
2018-12-09 09:36:07.4014,172.8,72.9,42.25,42.19,60,19.53,3,737.4,37.5,25,42.5,42
2018-12-09 09:36:07.6514,172.8,72.9,42.25,42.19,60,19.52,4,737.2,38,25,42.5,42
2018-12-09 09:36:07.9014,172.8,72.9,42.5,42.19,60,19.53,65,28520,28580,0,42.5,42
2018-12-09 09:36:08.1514,172.8,72.9,42.5,42.19,60,19.54,66,4850,4850,0,42.5,42
2018-12-09 09:36:08.4014,172.8,72.9,42.5,42.19,60,19.53,1,737.4,37.5,26.5,42.5,42
2018-12-09 09:36:08.6513,172.8,72.9,42.5,42.19,60,19.53,2,737.2,38,27,42.5,42
2018-12-09 09:36:08.9013,172.8,72.9,42.5,42.19,60,19.53,65,28520,28570,0,42.5,42
2018-12-09 09:36:09.1513,172.8,72.9,42.5,42.19,60,19.53,51,3.77,3.75,0,42.5,42
2018-12-09 09:36:09.4013,172.8,72.9,42.5,42.19,60,19.53,63,50,50,0,42.5,42
2018-12-09 09:36:09.6514,172.8,72.9,42.5,42.19,60,19.53,67,29.1,28.9,0,42.5,42
2018-12-09 09:36:09.9014,172.8,72.9,42.5,42.19,60,19.53,52,3.77,3.74,0,42.5,42
2018-12-09 09:36:10.1514,172.8,72.9,42.5,42.19,60,19.53,6,28520,29.1,3.7,42.5,42
2018-12-09 09:36:10.4014,172.8,72.9,42.5,42.19,60,19.54,7,28500,28.9,3.8,42.5,42
2018-12-09 09:36:10.6514,172.8,72.9,42.5,42.19,60,19.53,1,737.4,37.5,26.5,42.5,42
2018-12-09 09:36:10.9014,172.8,72.9,42.5,42.19,60,19.53,2,737.2,38,27,42.5,42
2018-12-09 09:36:11.1514,172.8,73,42.5,42.25,60,19.53,61,739.7,734.4,0,42.5,42
2018-12-09 09:36:11.4014,172.8,73,42.5,42.25,60.1,19.53,62,425,425,0,42.5,42
2018-12-09 09:36:11.6514,172.8,73,42.5,42.25,60.1,19.51,64,43.4,43.7,0,42.5,42
2018-12-09 09:36:11.9014,172.8,73,42.5,42.25,60,19.52,3,737.6,37.5,25,42.5,42
2018-12-09 09:36:12.1514,172.8,73,42.5,42.25,60,19.53,4,737.2,38,25,42.5,42.5
2018-12-09 09:36:12.4014,172.8,73,42.5,42.25,60,19.53,65,28530,28560,0,42.5,42.5
2018-12-09 09:36:12.6514,172.8,73,42.5,42.25,60,19.53,66,4840,4850,0,42.5,42.5
2018-12-09 09:36:12.9014,172.8,73,42.5,42.25,60,19.53,1,737.6,37.5,26.5,42.5,42.5
2018-12-09 09:36:13.1514,172.8,73,42.5,42.25,60,19.53,2,737.2,38,27,42.5,42.5
2018-12-09 09:36:13.4014,172.8,73,42.5,42.25,60,19.53,65,28610,28480,0,42.5,42.5
2018-12-09 09:36:13.6514,172.8,73,42.5,42.25,60,19.54,51,3.77,3.75,0,42.5,42.5
2018-12-09 09:36:13.9014,172.8,73,42.5,42.25,60,19.54,63,50,50,0,42.5,42.5
2018-12-09 09:36:14.1514,172.8,73,42.5,42.25,60,19.53,67,29.1,28.9,0,42.5,42.5
2018-12-09 09:36:14.4014,172.8,73,42.5,42.25,60.1,19.54,52,3.77,3.75,0,42.5,42.5
2018-12-09 09:36:14.6514,172.8,73,42.5,42.25,60,19.54,6,28610,29.1,3.7,42.5,42.5
2018-12-09 09:36:14.9014,172.8,73,42.5,42.25,60,19.58,7,28480,28.9,3.8,42.5,42.5
2018-12-09 09:36:15.1514,172.8,73.1,42.5,42.3,60,19.51,1,737.6,37.5,26.5,42.5,42.5
2018-12-09 09:36:15.4014,172.8,73.1,42.5,42.3,60,19.53,2,737.2,38,27,42.5,42.5
2018-12-09 09:36:15.6514,172.8,73.1,42.5,42.3,60,19.54,61,739.6,734.4,0,42.5,42.5
2018-12-09 09:36:15.9014,172.8,73.1,42.5,42.3,60,19.54,62,425,425,0,42.5,42.5
2018-12-09 09:36:16.1514,172.8,73.1,42.5,42.3,60,19.54,64,43.3,43.6,0,42.5,42.5
2018-12-09 09:36:16.4014,172.8,73.1,42.5,42.3,60,19.54,3,737.6,37.5,25,42.5,42.5
2018-12-09 09:36:16.6515,172.8,73.1,42.5,42.3,60,19.53,4,737.2,38,25,42.5,42.5
2018-12-09 09:36:16.9015,172.8,73.1,42.5,42.3,60,19.53,65,28610,28470,0,42.5,42.5
2018-12-09 09:36:17.1515,172.8,73.1,42.5,42.3,60,19.54,66,4840,4840,0,42.5,42.5
2018-12-09 09:36:17.4015,172.8,73.1,42.5,42.3,60,19.53,1,737.6,37.5,26.5,42.5,42.5
2018-12-09 09:36:17.6515,172.8,73.1,42.5,42.3,60,19.54,2,737.2,38,27,42.5,42.5
2018-12-09 09:36:17.9015,172.8,73.1,42.5,42.3,60,19.52,65,28610,28470,0,42.5,42.5
2018-12-09 09:36:18.1514,172.8,73.1,42.5,42.3,60,19.53,51,3.77,3.75,0,42.5,42.5
2018-12-09 09:36:18.4014,172.8,73.1,42.5,42.3,60.1,19.53,63,50,50,0,42.5,42.5
2018-12-09 09:36:18.6514,172.8,73.1,42.5,42.3,60.1,19.73,67,29.1,28.9,0,42.5,42.5
2018-12-09 09:36:18.9014,172.8,73.1,42.5,42.3,60,19.72,52,3.77,3.75,0,42.5,42.5
2018-12-09 09:36:19.1515,172.8,73.1,42.5,42.3,60,19.73,6,28620,29.1,3.7,42.5,42.5
2018-12-09 09:36:19.4015,172.8,73.1,42.5,42.3,60,19.73,7,28540,28.9,3.8,42.5,42.5
2018-12-09 09:36:19.6515,172.8,73.1,42.5,42.3,60,19.73,1,737.4,37.5,26.5,42.5,42.5
2018-12-09 09:36:19.9015,172.8,73.2,42.5,42.36,60,19.73,2,737.4,38,27,42.5,42.5
2018-12-09 09:36:20.1515,172.8,73.2,42.5,42.36,60,19.73,61,739.7,734.4,0,42.5,42.5
2018-12-09 09:36:20.4015,172.8,73.2,42.5,42.36,60,19.66,62,425,425,0,42.5,42.5
2018-12-09 09:36:20.6515,172.8,73.2,42.5,42.36,60,19.74,64,43.2,43.6,0,42.5,42.5
2018-12-09 09:36:20.9015,172.8,73.2,42.5,42.36,60,19.74,3,737.4,37.5,25,42.5,42.5
2018-12-09 09:36:21.1515,172.8,73.2,42.5,42.36,60,19.74,4,737.4,38,25,42.5,42.5
2018-12-09 09:36:21.4015,172.8,73.2,42.5,42.36,60.1,19.73,65,28540,28560,0,42.5,42.5
2018-12-09 09:36:21.6515,172.8,73.2,42.5,42.36,60,19.73,66,4840,4840,0,42.5,42.5
2018-12-09 09:36:21.9015,172.8,73.2,42.5,42.36,60,19.72,1,737.4,37.5,26.5,42.5,42.5
2018-12-09 09:36:22.1515,172.8,73.2,42.5,42.36,60,19.73,2,737.4,38,27,42.5,42.5
2018-12-09 09:36:22.4015,172.8,73.2,42.5,42.36,60,19.72,65,28630,28480,0,42.5,42.5
2018-12-09 09:36:22.6515,172.8,73.2,42.5,42.36,60.1,19.73,51,3.77,3.74,0,42.5,42.5
2018-12-09 09:36:22.9015,172.8,73.2,42.5,42.36,60,19.73,63,50,50,0,42.5,42.5
2018-12-09 09:36:23.1515,172.8,73.2,42.5,42.36,60,19.73,67,29.1,28.9,0,42.5,42.5
2018-12-09 09:36:23.4015,172.8,73.2,42.5,42.36,60,19.73,52,3.77,3.74,0,42.5,42.5
2018-12-09 09:36:23.6515,172.8,73.2,42.5,42.36,60,19.73,6,28540,29.1,3.7,42.5,42.5
2018-12-09 09:36:23.9015,172.8,73.3,42.5,42.42,60,19.73,7,28560,28.9,3.8,42.5,42.5
2018-12-09 09:36:24.1515,172.8,73.3,42.5,42.42,60,19.72,1,737.4,37.5,26.5,42.5,42.5
2018-12-09 09:36:24.4015,172.8,73.3,42.5,42.42,60,19.73,2,737.4,38,27,42.5,42.5
2018-12-09 09:36:24.6515,172.8,73.3,42.5,42.42,60,19.73,61,739.8,734.5,0,42.5,42.5
2018-12-09 09:36:24.9015,172.8,73.3,42.5,42.42,60,19.73,62,425,425,0,42.5,42.5
2018-12-09 09:36:25.1515,172.8,73.3,42.5,42.42,60.1,19.73,64,43.3,43.6,0,42.5,42.5
2018-12-09 09:36:25.4015,172.8,73.3,42.5,42.42,60,19.74,3,737.4,37.5,25,42.5,42.5
2018-12-09 09:36:25.6516,172.8,73.3,42.5,42.42,60,19.74,4,737.4,38,25,42.5,42.5
2018-12-09 09:36:25.9016,172.8,73.3,42.5,42.42,60,19.73,65,28540,28550,0,42.5,42.5
2018-12-09 09:36:26.1515,172.8,73.3,42.5,42.42,60,19.8,66,4840,4840,0,42.5,42.5
2018-12-09 09:36:26.4015,172.8,73.3,42.5,42.42,60,19.73,1,737.7,37.5,26.5,42.5,42.5
2018-12-09 09:36:26.6515,172.8,73.3,42.5,42.42,60,19.73,2,737.5,38,27,42.5,42.5
2018-12-09 09:36:26.9015,172.8,73.3,42.5,42.42,60,19.74,65,28550,28550,0,42.5,42.5
2018-12-09 09:36:27.1515,172.8,73.3,42.5,42.42,60,19.74,51,3.77,3.75,0,42.5,42.5
2018-12-09 09:36:27.4015,172.8,73.3,42.5,42.42,60,19.73,63,50,50,0,42.5,42.5
2018-12-09 09:36:27.6515,172.8,73.3,42.5,42.42,60,19.73,67,29.1,28.9,0,42.5,42.5
2018-12-09 09:36:27.9015,172.8,73.3,42.5,42.42,60,19.73,52,3.77,3.75,0,42.5,42.5
2018-12-09 09:36:28.1516,172.8,73.3,42.5,42.42,60,19.74,6,28550,29.1,3.7,42.5,42.5
2018-12-09 09:36:28.4016,172.8,73.3,42.5,42.42,60,19.73,7,28550,28.9,3.8,42.5,42.5
2018-12-09 09:36:28.6516,172.8,73.3,42.5,42.42,60,19.73,1,737.7,37.5,26.5,42.5,42.5
2018-12-09 09:36:28.9016,172.8,73.3,42.5,42.42,60,19.73,2,737.5,38,27,42.5,42.5
2018-12-09 09:36:29.1516,172.8,73.3,42.5,42.42,60,19.73,61,739.9,734.5,0,42.5,42.5
2018-12-09 09:36:29.4016,172.8,73.3,42.5,42.42,60.1,19.73,62,425,425,0,42.5,42.5
2018-12-09 09:36:29.6516,172.8,73.3,42.5,42.42,60,19.73,64,43.2,43.7,0,42.5,42.5
2018-12-09 09:36:29.9016,172.8,73.3,42.5,42.42,60,19.73,3,737.7,37.5,25,42.5,42.5
2018-12-09 09:36:30.1516,172.8,73.3,42.5,42.42,60,19.74,4,737.5,38,25,42.5,42.5
2018-12-09 09:36:30.4016,172.8,73.3,42.5,42.42,60,19.73,65,28630,28470,0,42.5,42.5
2018-12-09 09:36:30.6516,172.8,73.3,42.5,42.42,60,19.73,66,4840,4840,0,42.5,42.5
2018-12-09 09:36:30.9016,172.8,73.3,42.5,42.42,60.1,19.73,1,737.7,37.5,26.5,42.5,42.5
2018-12-09 09:36:31.1516,172.8,73.3,42.5,42.42,60,19.73,2,737.5,38,27,42.5,42.5
2018-12-09 09:36:31.4016,172.8,73.3,42.5,42.42,60,19.73,65,28550,28550,0,42.5,42.5
2018-12-09 09:36:31.6516,172.8,73.3,42.5,42.42,60,19.6,51,3.77,3.75,0,42.5,42.5
2018-12-09 09:36:31.9016,172.8,73.3,42.5,42.42,60,19.73,63,50,50,0,42.5,42.5
2018-12-09 09:36:32.1516,172.8,73.3,42.75,42.42,60.1,19.71,67,29.1,28.9,0,42.5,42.5
2018-12-09 09:36:32.4016,172.8,73.3,42.75,42.42,60.1,19.73,52,3.77,3.75,0,42.5,42.5
2018-12-09 09:36:32.6516,172.8,73.3,42.75,42.42,60,19.73,6,28540,29.1,3.7,42.5,42.5
2018-12-09 09:36:32.9016,172.8,73.3,42.75,42.42,60,19.73,7,28550,28.9,3.8,42.5,42.5
2018-12-09 09:36:33.1516,172.8,73.3,42.75,42.42,60,19.73,1,737.7,37.5,26.5,42.5,42.5
2018-12-09 09:36:33.4016,172.8,73.3,42.75,42.42,60,19.73,2,737.5,38,27,42.5,42.5
2018-12-09 09:36:33.6516,172.8,73.3,42.75,42.42,60,19.73,61,739.9,734.7,0,43,42.5
2018-12-09 09:36:33.9016,172.8,73.3,42.75,42.42,60,19.73,62,425,425,0,43,42.5
2018-12-09 09:36:34.1516,172.8,73.3,42.75,42.42,60,19.74,64,43.2,43.7,0,43,42.5
2018-12-09 09:36:34.4016,172.8,73.3,42.75,42.42,60,19.73,3,737.8,37.5,25,43,42.5
2018-12-09 09:36:34.6517,172.8,73.3,42.75,42.42,60,19.75,4,737.4,38,25,43,42.5
2018-12-09 09:36:34.9017,172.8,73.3,42.75,42.42,60,19.73,65,28540,28550,0,43,42.5
2018-12-09 09:36:35.1517,172.8,73.3,42.75,42.42,60,19.72,66,4840,4840,0,43,42.5
2018-12-09 09:36:35.4016,172.8,73.3,42.75,42.42,60,19.73,1,737.8,37.5,26.5,43,42.5
2018-12-09 09:36:35.6516,172.8,73.3,42.75,42.42,60,19.73,2,737.4,38,27,43,42.5
2018-12-09 09:36:35.9016,172.8,73.3,42.75,42.42,60,19.72,65,28530,28560,0,43,42.5
2018-12-09 09:36:36.1516,172.8,73.3,42.75,42.42,60,19.73,51,3.77,3.75,0,43,42.5
2018-12-09 09:36:36.4016,172.8,73.3,42.75,42.42,60,19.73,63,50,50,0,43,42.5
2018-12-09 09:36:36.6516,172.8,73.3,42.75,42.42,60,19.59,67,29.1,28.9,0,43,42.5
2018-12-09 09:36:36.9016,172.8,73.3,42.75,42.42,60,19.75,52,3.77,3.75,0,43,42.5
2018-12-09 09:36:37.1516,172.8,73.4,42.75,42.48,60,19.74,6,28540,29.1,3.7,43,42.5
2018-12-09 09:36:37.4016,172.8,73.4,42.75,42.48,60,19.73,7,28560,28.9,3.8,43,42.5
2018-12-09 09:36:37.6516,172.8,73.4,42.75,42.48,60,19.74,1,737.8,37.5,26.5,43,42.5
2018-12-09 09:36:37.9017,172.8,73.4,42.75,42.48,60,19.63,2,737.4,38,27,43,42.5
2018-12-09 09:36:38.1517,172.8,73.4,42.75,42.48,60,19.74,61,740,734.7,0,43,42.5
2018-12-09 09:36:38.4017,172.8,73.4,42.75,42.48,60,19.73,62,425,425,0,43,42.5
2018-12-09 09:36:38.6517,172.8,73.4,42.75,42.48,60,19.73,64,43.2,43.7,0,43,42.5
2018-12-09 09:36:38.9017,172.8,73.4,42.75,42.48,60.1,19.73,3,737.8,37.5,25,43,42.5
2018-12-09 09:36:39.1517,172.8,73.4,42.75,42.48,60,19.74,4,737.4,38,25,43,42.5
2018-12-09 09:36:39.4017,172.8,73.4,42.75,42.48,60,19.73,65,28530,28560,0,43,42.5
2018-12-09 09:36:39.6517,172.8,73.4,42.75,42.48,60,19.73,66,4840,4840,0,43,42.5
2018-12-09 09:36:39.9017,172.8,73.4,42.75,42.48,60,19.75,1,737.8,37.5,26.5,43,42.5
2018-12-09 09:36:40.1517,172.8,73.5,42.75,42.53,60,19.74,2,737.4,38,27,43,42.5
2018-12-09 09:36:40.4017,172.8,73.5,42.75,42.53,60,19.73,65,28530,28560,0,43,42.5
2018-12-09 09:36:40.6517,172.8,73.5,42.75,42.53,60,19.72,51,3.77,3.75,0,43,42.5
2018-12-09 09:36:40.9017,172.8,73.5,42.75,42.53,60,19.73,63,50,50,0,43,42.5
2018-12-09 09:36:41.1517,172.8,73.5,42.75,42.53,60,19.73,67,29.1,28.9,0,43,42.5
2018-12-09 09:36:41.4016,172.8,73.5,42.75,42.53,60,19.72,52,3.77,3.75,0,43,42.5
2018-12-09 09:36:41.6517,172.8,73.5,42.75,42.53,60,19.74,6,28520,29.1,3.7,43,42.5
2018-12-09 09:36:41.9017,172.8,73.5,42.75,42.53,60,19.7,7,28560,28.9,3.8,43,42.5
2018-12-09 09:36:42.1517,172.8,73.5,42.75,42.53,60,19.75,1,737.9,37.5,26.5,43,42.5
2018-12-09 09:36:42.4017,172.8,73.5,42.75,42.53,60,19.73,2,737.7,38,27,43,42.5
2018-12-09 09:36:42.6517,172.8,73.5,42.75,42.53,60,19.7,61,740.1,734.7,0,43,42.5
2018-12-09 09:36:42.9017,172.8,73.5,42.75,42.53,60,19.72,62,425,425,0,43,42.5
2018-12-09 09:36:43.1517,172.8,73.5,42.75,42.53,60,19.7,64,43.1,43.7,0,43,42.5
2018-12-09 09:36:43.4017,172.8,73.5,42.75,42.53,60,19.71,3,737.9,37.5,25,43,42.5
2018-12-09 09:36:43.6517,172.8,73.5,42.75,42.53,60,19.73,4,737.7,38,25,43,42.5
2018-12-09 09:36:43.9017,172.8,73.5,42.75,42.53,60,19.73,65,28530,28570,0,43,42.5
2018-12-09 09:36:44.1517,172.8,73.5,42.75,42.53,60,19.73,66,4840,4850,0,43,42.5
2018-12-09 09:36:44.4017,172.8,73.5,42.75,42.53,60,19.73,1,737.9,37.5,26.5,43,42.5
2018-12-09 09:36:44.6517,172.8,73.5,42.75,42.53,60,19.73,2,737.7,38,27,43,42.5
2018-12-09 09:36:44.9017,172.8,73.6,42.75,42.59,60,19.73,65,28520,28570,0,43,42.5
2018-12-09 09:36:45.1517,172.8,73.6,42.75,42.59,60,19.73,51,3.77,3.75,0,43,42.5
2018-12-09 09:36:45.4017,172.8,73.6,42.75,42.59,60,19.72,63,50,50,0,43,42.5
2018-12-09 09:36:45.6518,172.8,73.6,42.75,42.59,60.1,19.71,67,29.1,28.9,0,43,42.5
2018-12-09 09:36:45.9018,172.8,73.6,42.75,42.59,60.1,19.73,52,3.77,3.75,0,43,42.5
2018-12-09 09:36:46.1518,172.8,73.6,42.75,42.59,60,19.74,6,28520,29.1,3.7,43,42.5
2018-12-09 09:36:46.4018,172.8,73.6,42.75,42.59,60,19.73,7,28570,28.9,3.8,43,42.5
2018-12-09 09:36:46.6518,172.8,73.6,42.75,42.59,60,19.73,1,737.9,37.5,26.5,43,42.5
2018-12-09 09:36:46.9018,172.8,73.6,42.75,42.59,60,19.74,2,737.7,38,27,43,42.5
2018-12-09 09:36:47.1518,172.8,73.6,42.75,42.59,60,19.73,61,740,734.8,0,43,42.5
2018-12-09 09:36:47.4018,172.8,73.6,42.75,42.59,60,19.78,62,425,425,0,43,42.5
2018-12-09 09:36:47.6518,172.8,73.6,42.75,42.59,60,19.72,64,43.3,43.8,0,43,42.5
2018-12-09 09:36:47.9018,172.8,73.6,42.75,42.59,60,19.76,3,737.9,37.5,25,43,42.5
2018-12-09 09:36:48.1518,172.8,73.6,42.75,42.59,60,19.74,4,737.7,38,25,43,42.5
2018-12-09 09:36:48.4018,172.8,73.6,42.75,42.59,60.1,19.73,65,28530,28570,0,43,42.5
2018-12-09 09:36:48.6518,172.8,73.6,42.75,42.59,60,19.73,66,4840,4840,0,43,42.5
2018-12-09 09:36:48.9018,172.8,73.6,42.75,42.59,60,19.72,1,738,37.5,26.5,43,42.5
2018-12-09 09:36:49.1518,172.8,73.7,42.75,42.65,60,19.73,2,737.8,38,27,43,42.5
2018-12-09 09:36:49.4018,172.8,73.7,42.75,42.65,60,19.73,65,28530,28580,0,43,42.5
2018-12-09 09:36:49.6518,172.8,73.7,42.75,42.65,60,19.73,51,3.77,3.75,0,43,42.5
2018-12-09 09:36:49.9018,172.8,73.7,42.75,42.65,60,19.73,63,50,50,0,43,42.5
2018-12-09 09:36:50.1519,172.8,73.7,42.75,42.65,60,19.73,67,29.1,28.9,0,43,42.5
2018-12-09 09:36:50.4019,172.8,73.7,42.75,42.65,60,19.73,52,3.77,3.75,0,43,42.5
2018-12-09 09:36:50.6519,172.8,73.7,42.75,42.65,60,19.73,6,28520,29.1,3.7,43,42.5
2018-12-09 09:36:50.9019,172.8,73.7,42.75,42.65,60,19.72,7,28570,28.9,3.8,43,42.5
2018-12-09 09:36:51.1518,172.8,73.7,42.75,42.65,60.1,19.73,1,738,37.5,26.5,43,42.5
2018-12-09 09:36:51.4018,172.8,73.7,42.75,42.65,60,19.74,2,737.8,38,27,43,42.5
2018-12-09 09:36:51.6518,172.8,73.7,42.75,42.65,60,19.74,61,740.2,734.9,0,43,42.5
2018-12-09 09:36:51.9018,172.8,73.7,42.75,42.65,60,19.73,62,425,425,0,43,42.5
2018-12-09 09:36:52.1518,172.8,73.7,42.75,42.65,60,19.73,64,43.3,43.8,0,43,42.5
2018-12-09 09:36:52.4018,172.8,73.7,42.75,42.65,60.1,19.73,3,738,37.5,25,43,42.5
2018-12-09 09:36:52.6518,172.8,73.7,42.75,42.65,60.1,19.73,4,737.8,38,25,43,42.5
2018-12-09 09:36:52.9018,172.8,73.7,42.75,42.65,60,19.73,65,28520,28570,0,43,42.5
2018-12-09 09:36:53.1518,172.8,73.7,42.75,42.65,60,19.73,66,4840,4850,0,43,42.5
2018-12-09 09:36:53.4018,172.8,73.7,42.75,42.65,60,19.73,1,738,37.5,26.5,43,42.5
2018-12-09 09:36:53.6519,172.8,73.7,42.75,42.65,60,19.73,2,737.8,38,27,43,42.5
2018-12-09 09:36:53.9019,172.8,73.7,42.75,42.65,60,19.73,65,28520,28570,0,43,42.5
2018-12-09 09:36:54.1518,172.8,73.7,42.75,42.65,60,19.73,51,3.77,3.75,0,43,42.5
2018-12-09 09:36:54.4018,172.8,73.7,42.75,42.65,60,19.73,63,50,50,0,43,42.5
2018-12-09 09:36:54.6518,172.8,73.7,42.75,42.65,60,19.73,67,29.1,28.9,0,43,42.5
2018-12-09 09:36:54.9018,172.8,73.7,42.75,42.65,60,19.73,52,3.77,3.75,0,43,42.5
2018-12-09 09:36:55.1518,172.8,73.7,42.75,42.65,60.1,19.73,6,28520,29.1,3.7,43,42.5
2018-12-09 09:36:55.4018,172.8,73.7,42.75,42.65,60,19.73,7,28580,28.9,3.8,43,42.5
2018-12-09 09:36:55.6518,172.8,73.7,42.75,42.65,60,19.73,1,738.1,37.5,26.5,43,42.5
2018-12-09 09:36:55.9018,172.8,73.7,42.75,42.65,60,19.73,2,737.8,38,27,43,42.5
2018-12-09 09:36:56.1518,172.8,73.7,42.75,42.65,60,19.74,61,740.4,735,0,43,42.5
2018-12-09 09:36:56.4019,172.8,73.7,42.75,42.65,60,19.74,62,425,425,0,43,42.5
2018-12-09 09:36:56.6519,172.8,73.7,42.75,42.65,60,19.71,64,43.2,43.8,0,43,42.5
2018-12-09 09:36:56.9019,172.8,73.7,42.75,42.65,60,19.74,3,738.1,37.5,25,43,42.5
2018-12-09 09:36:57.1519,172.8,73.7,42.75,42.65,60,19.74,4,737.8,38,25,43,42.5
2018-12-09 09:36:57.4019,172.8,73.7,42.75,42.65,60,19.75,65,28520,28580,0,43,42.5
2018-12-09 09:36:57.6519,172.8,73.7,42.75,42.65,60,19.72,66,4840,4840,0,43,42.5
2018-12-09 09:36:57.9019,172.8,73.7,42.75,42.65,60.1,19.75,1,738.1,37.5,26.5,43,42.5
2018-12-09 09:36:58.1519,172.8,73.7,42.75,42.65,60,19.75,2,737.8,38,27,43,42.5
2018-12-09 09:36:58.4019,172.8,73.7,42.75,42.65,60,19.73,65,28520,28580,0,43,42.5
2018-12-09 09:36:58.6519,172.8,73.7,42.75,42.65,60,19.73,51,3.77,3.75,0,43,42.5
2018-12-09 09:36:58.9019,172.8,73.7,42.75,42.65,60.1,19.73,63,50,50,0,43,42.5
2018-12-09 09:36:59.1519,172.8,73.7,42.75,42.65,60.1,19.74,67,29.1,28.9,0,43,42.5
2018-12-09 09:36:59.4019,172.8,73.7,42.75,42.65,60,19.74,52,3.77,3.75,0,43,42.5
2018-12-09 09:36:59.6519,172.8,73.7,42.75,42.65,60,19.73,6,28520,29.1,3.7,43,42.5
2018-12-09 09:36:59.9019,172.8,73.7,42.75,42.65,60,19.73,7,28580,28.9,3.8,43,42.5
2018-12-09 09:37:00.1519,172.8,73.7,42.75,42.65,60,19.73,1,738.1,37.5,26.5,43,42.5
2018-12-09 09:37:00.4019,172.8,73.7,42.75,42.65,60,19.72,2,737.8,38,27,43,42.5
2018-12-09 09:37:00.6519,172.8,73.7,42.75,42.65,60,19.73,61,740.3,735,0,43,42.5
2018-12-09 09:37:00.9019,172.8,73.7,42.75,42.65,60,19.74,62,425,425,0,43,42.5
2018-12-09 09:37:01.1519,172.8,73.7,42.75,42.65,60,19.73,64,43.2,43.8,0,43,42.5
2018-12-09 09:37:01.4019,172.8,73.7,42.75,42.65,60,19.73,3,738.1,37.5,25,43,42.5
2018-12-09 09:37:01.6519,172.8,73.7,42.75,42.65,60,19.72,4,737.8,38,25,43,42.5
2018-12-09 09:37:01.9019,172.8,73.7,42.75,42.65,60.1,19.73,65,28530,28580,0,43,42.5
2018-12-09 09:37:02.1519,172.8,73.8,42.75,42.71,60,19.73,66,4840,4840,0,43,42.5
2018-12-09 09:37:02.4019,172.8,73.8,42.75,42.71,60,19.74,1,738.1,37.5,26.5,43,42.5
2018-12-09 09:37:02.6520,172.8,73.8,42.75,42.71,60,19.74,2,737.8,38,27,43,42.5
2018-12-09 09:37:02.9020,172.8,73.8,43,42.71,60,19.71,65,28530,28580,0,43,42.5
2018-12-09 09:37:03.1520,172.8,73.8,43,42.71,60,19.73,51,3.77,3.75,0,43,42.5
2018-12-09 09:37:03.4020,172.8,73.8,43,42.71,60,19.73,63,50,50,0,43,42.5
2018-12-09 09:37:03.6520,172.8,73.8,43,42.71,60,19.73,67,29.1,28.9,0,43,42.5
2018-12-09 09:37:03.9020,172.8,73.8,43,42.71,60,19.72,52,3.77,3.75,0,43,42.5
2018-12-09 09:37:04.1520,172.8,73.9,43,42.77,60,19.73,6,28530,29.1,3.7,43,42.5
2018-12-09 09:37:04.4020,172.8,73.9,43,42.77,60.1,19.72,7,28570,28.9,3.8,43,42.5
2018-12-09 09:37:04.6519,172.8,73.9,43,42.77,60,19.73,1,738,37.5,26.5,43,42.5
2018-12-09 09:37:04.9019,172.8,73.9,43,42.77,60,19.73,2,738,38,27,43,42.5
2018-12-09 09:37:05.1520,172.8,73.9,43,42.77,60,19.73,61,740.4,735,0,43,42.5
2018-12-09 09:37:05.4020,172.8,73.9,43,42.77,60,19.73,62,425,425,0,43,42.5
2018-12-09 09:37:05.6520,172.8,73.9,43,42.77,60,19.73,64,43.2,43.7,0,43,42.5
2018-12-09 09:37:05.9020,172.8,73.9,43,42.77,60,19.73,3,738,37.5,25,43,42.5
2018-12-09 09:37:06.1520,172.8,73.9,43,42.77,60,19.73,4,738,38,25,43,42.5
2018-12-09 09:37:06.4020,172.8,73.9,43,42.77,60,19.74,65,28530,28570,0,43,42.5
2018-12-09 09:37:06.6520,172.8,73.9,43,42.77,60,19.73,66,4840,4840,0,43,42.5
2018-12-09 09:37:06.9020,172.8,73.9,43,42.77,60,19.73,1,738,37.5,26.5,43,42.5
2018-12-09 09:37:07.1520,172.8,73.9,43,42.77,60,19.73,2,738,38,27,43,42.5
2018-12-09 09:37:07.4020,172.8,73.9,43,42.77,60,19.73,65,28530,28560,0,43,42.5
2018-12-09 09:37:07.6520,172.8,73.9,43,42.77,60,19.73,51,3.77,3.75,0,43,42.5
2018-12-09 09:37:07.9020,172.8,73.9,43,42.77,60,19.71,63,50,50,0,43,42.5
2018-12-09 09:37:08.1520,172.8,73.9,43,42.77,60,19.8,67,29.1,28.9,0,43,42.5
2018-12-09 09:37:08.4020,172.8,73.9,43,42.77,60,19.73,52,3.77,3.75,0,43,42.5
2018-12-09 09:37:08.6520,172.8,73.9,43,42.77,60,19.72,6,28530,29.1,3.7,43,42.5
2018-12-09 09:37:08.9020,172.8,73.9,43,42.77,60,19.74,7,28560,28.9,3.8,43,42.5
2018-12-09 09:37:09.1520,172.8,73.9,43,42.77,60,19.73,1,738,37.5,26.5,43,42.5
2018-12-09 09:37:09.4020,172.8,73.9,43,42.77,60,19.73,2,738,38,27,43,42.5
2018-12-09 09:37:09.6520,172.8,73.9,43,42.77,60,19.73,61,740.5,735.2,0,43,42.5
2018-12-09 09:37:09.9020,172.8,74,43,42.82,60,19.72,62,425,425,0,43,42.5
2018-12-09 09:37:10.1520,172.8,74,43,42.82,60,19.73,64,43.2,43.7,0,43,43
2018-12-09 09:37:10.4020,172.8,74,43,42.82,60,19.74,3,738.3,37.5,25,43,43
2018-12-09 09:37:10.6520,172.8,74,43,42.82,60,19.73,4,738.1,38,25,43,43
2018-12-09 09:37:10.9020,172.8,74,43,42.82,60,19.73,65,28530,28560,0,43,43
2018-12-09 09:37:11.1520,172.8,74,43,42.82,60,19.73,66,4840,4840,0,43,43
2018-12-09 09:37:11.4021,172.8,74,43,42.82,60.1,19.73,1,738.3,37.5,26.5,43,43
2018-12-09 09:37:11.6521,172.8,74,43,42.82,60,19.73,2,738.1,38,27,43,43
2018-12-09 09:37:11.9021,172.8,74,43,42.82,60,19.73,65,28530,28560,0,43,43
2018-12-09 09:37:12.1521,172.8,74,43,42.82,60,19.73,51,3.77,3.75,0,43,43
2018-12-09 09:37:12.4021,172.8,74,43,42.82,60,19.73,63,50,50,0,43,43
2018-12-09 09:37:12.6521,172.8,74,43,42.82,60,19.72,67,29.1,28.9,0,43,43
2018-12-09 09:37:12.9021,172.8,74,43,42.82,60,19.73,52,3.78,3.75,0,43,43
2018-12-09 09:37:13.1521,172.8,74,43,42.82,60,19.73,6,28540,29.1,3.7,43,43
2018-12-09 09:37:13.4021,172.8,74,43,42.82,60,19.74,7,28560,28.9,3.8,43,43
2018-12-09 09:37:13.6521,172.8,74,43,42.82,60,19.73,1,738.3,37.5,26.5,43,43
2018-12-09 09:37:13.9021,172.8,74,43,42.82,60.1,19.73,2,738.1,38,27,43,43
2018-12-09 09:37:14.1521,172.8,74,43,42.82,60,19.73,61,740.5,735.1,0,43,43
2018-12-09 09:37:14.4021,172.8,74,43,42.82,60,19.73,62,425,425,0,43,43
2018-12-09 09:37:14.6521,172.8,74,43,42.82,60,19.73,64,43.2,43.7,0,43,43
2018-12-09 09:37:14.9021,172.8,74.1,43,42.88,60,19.86,3,738.3,37.5,25,43,43
2018-12-09 09:37:15.1521,172.8,74.1,43,42.88,60,19.73,4,738.1,38,25,43,43
2018-12-09 09:37:15.4021,172.8,74.1,43,42.88,60,19.71,65,28540,28560,0,43,43
2018-12-09 09:37:15.6521,172.8,74.1,43,42.88,60,19.87,66,4850,4850,0,43,43
2018-12-09 09:37:15.9021,172.8,74.1,43,42.88,60,19.73,1,738.3,37.5,26.5,43,43
2018-12-09 09:37:16.1521,172.8,74.1,43,42.88,60,19.73,2,738.1,38,27,43,43
2018-12-09 09:37:16.4021,172.8,74.1,43,42.88,60,19.73,65,28540,28560,0,43,43
2018-12-09 09:37:16.6521,172.8,74.1,43,42.88,60,19.73,51,3.77,3.75,0,43,43
2018-12-09 09:37:16.9021,172.8,74.1,43,42.88,60,19.73,63,50,50,0,43,43
2018-12-09 09:37:17.1521,172.8,74.1,43,42.88,60,19.72,67,29.1,28.9,0,43,43
2018-12-09 09:37:17.4021,172.8,74.1,43,42.88,60,19.74,52,3.77,3.75,0,43,43
2018-12-09 09:37:17.6521,172.8,74.1,43,42.88,60,19.73,6,28540,29.1,3.7,43,43
2018-12-09 09:37:17.9021,172.8,74.1,43,42.88,60.1,19.73,7,28550,28.9,3.8,43,43
2018-12-09 09:37:18.1521,172.8,74.1,43,42.88,60,19.73,1,738.4,37.5,26.5,43,43
2018-12-09 09:37:18.4021,172.8,74.1,43,42.88,60,19.73,2,738,38,27,43,43
2018-12-09 09:37:18.6521,172.8,74.1,43,42.88,60,19.73,61,740.5,735.3,0,43,43
2018-12-09 09:37:18.9021,172.8,74.1,43,42.88,60,19.72,62,425,425,0,43,43
2018-12-09 09:37:19.1521,172.8,74.1,43,42.88,60,19.73,64,43.2,43.7,0,43,43
2018-12-09 09:37:19.4021,172.8,74.1,43,42.88,60,19.73,3,738.4,37.5,25,43,43
2018-12-09 09:37:19.6521,172.8,74.1,43,42.88,60,19.72,4,738,38,25,43,43
2018-12-09 09:37:19.9021,172.8,74.1,43,42.88,60,19.73,65,28540,28550,0,43,43
2018-12-09 09:37:20.1521,172.8,74.1,43,42.88,60,19.74,66,4850,4850,0,43,43
2018-12-09 09:37:20.4021,172.8,74.1,43,42.88,60,19.74,1,738.4,37.5,26.5,43,43
2018-12-09 09:37:20.6521,172.8,74.1,43,42.88,60.1,19.77,2,738,38,27,43,43
2018-12-09 09:37:20.9021,172.8,74.1,43,42.88,60,19.74,65,28540,28550,0,43,43
2018-12-09 09:37:21.1521,172.8,74.1,43,42.88,60,19.72,51,3.77,3.75,0,43,43
2018-12-09 09:37:21.4021,172.8,74.1,43,42.88,60,19.73,63,50,50,0,43,43
2018-12-09 09:37:21.6521,172.8,74.1,43,42.88,60,19.74,67,29.1,28.9,0,43,43
2018-12-09 09:37:21.9021,172.8,74.1,43,42.88,60.1,19.72,52,3.77,3.75,0,43,43
2018-12-09 09:37:22.1521,172.8,74.1,43,42.88,60,19.75,6,28550,29.1,3.7,43,43
2018-12-09 09:37:22.4021,172.8,74.1,43,42.88,60,19.73,7,28560,28.9,3.8,43,43
2018-12-09 09:37:22.6521,172.8,74.1,43,42.88,60,19.72,1,738.4,37.5,26.5,43,43
2018-12-09 09:37:22.9021,172.8,74.1,43,42.88,60,19.72,2,738,38,27,43,43
2018-12-09 09:37:23.1521,172.8,74.1,43,42.88,60,19.73,61,740.6,735.4,0,43,43
2018-12-09 09:37:23.4021,172.8,74.1,43,42.88,60,19.73,62,425,425,0,43,43
2018-12-09 09:37:23.6522,172.8,74.1,43,42.88,60,19.72,64,43.2,43.7,0,43,43
2018-12-09 09:37:23.9022,172.8,74.1,43,42.88,60,19.73,3,738.4,37.5,25,43,43
2018-12-09 09:37:24.1522,172.8,74.1,43,42.88,60,19.75,4,738,38,25,43,43
2018-12-09 09:37:24.4022,172.8,74.1,43,42.88,60.1,19.73,65,28550,28550,0,43,43
2018-12-09 09:37:24.6522,172.8,74.1,43,42.88,60.1,19.73,66,4840,4840,0,43,43
2018-12-09 09:37:24.9022,172.8,74.1,43,42.88,60.1,19.73,1,738.5,37.5,26.5,43,43
2018-12-09 09:37:25.1522,172.8,74.1,43.25,42.88,60,19.72,2,738.2,38,27,43,43
2018-12-09 09:37:25.4022,172.8,74.1,43.25,42.88,60,19.73,65,28550,28550,0,43,43
2018-12-09 09:37:25.6522,172.8,74.1,43.25,42.88,60,19.73,51,3.77,3.75,0,43,43
2018-12-09 09:37:25.9022,172.8,74.1,43.25,42.88,60,19.74,63,50,50,0,43,43
2018-12-09 09:37:26.1522,172.8,74.1,43.25,42.88,60.1,19.76,67,29.1,28.9,0,43,43
2018-12-09 09:37:26.4022,172.8,74.1,43.25,42.88,60,19.73,52,3.78,3.75,0,43,43
2018-12-09 09:37:26.6522,172.8,74.1,43.25,42.88,60,19.73,6,28540,29.1,3.7,43,43
2018-12-09 09:37:26.9022,172.8,74.1,43.25,42.88,60,19.7,7,28560,28.9,3.8,43,43
2018-12-09 09:37:27.1521,172.8,74.2,43.25,42.94,60,19.75,1,738.5,37.5,26.5,43,43
2018-12-09 09:37:27.4021,172.8,74.2,43.25,42.94,60.1,19.73,2,738.2,38,27,43,43
2018-12-09 09:37:27.6521,172.8,74.2,43.25,42.94,60,19.73,61,740.6,735.3,0,43,43
2018-12-09 09:37:27.9022,172.8,74.2,43.25,42.94,60,19.72,62,425,425,0,43,43
2018-12-09 09:37:28.1522,172.8,74.3,43.25,43,60,19.73,64,43.3,43.8,0,43,43
2018-12-09 09:37:28.4022,172.8,74.3,43.25,43,60,19.73,3,738.5,37.5,25,43,43
2018-12-09 09:37:28.6522,172.8,74.3,43.25,43,60,19.73,4,738.2,38,25,43,43
2018-12-09 09:37:28.9022,172.8,74.3,43.25,43,60,19.74,65,28530,28560,0,43,43
2018-12-09 09:37:29.1522,172.8,74.3,43.25,43,60,19.73,66,4840,4840,0,43,43
2018-12-09 09:37:29.4022,172.8,74.3,43.25,43,60,19.74,1,738.5,37.5,26.5,43,43
2018-12-09 09:37:29.6522,172.8,74.3,43.25,43,60,19.73,2,738.2,38,27,43,43
2018-12-09 09:37:29.9022,172.8,74.3,43.25,43,60,19.73,65,28530,28560,0,43,43
2018-12-09 09:37:30.1522,172.8,74.3,43.25,43,60,19.69,51,3.77,3.75,0,43,43
2018-12-09 09:37:30.4022,172.8,74.3,43.25,43,60,19.73,63,50,50,0,43,43
2018-12-09 09:37:30.6522,172.8,74.3,43.25,43,60,19.73,67,29.1,28.9,0,43,43
2018-12-09 09:37:30.9022,172.8,74.3,43.25,43,60,19.77,52,3.78,3.75,0,43,43
2018-12-09 09:37:31.1522,172.8,74.3,43.25,43,60,19.74,6,28530,29.1,3.7,43,43
2018-12-09 09:37:31.4022,172.8,74.3,43.25,43,60.1,19.73,7,28560,28.9,3.8,43,43
2018-12-09 09:37:31.6522,172.8,74.3,43.25,43,60,19.73,1,738.5,37.5,26.5,43,43
2018-12-09 09:37:31.9022,172.8,74.3,43.25,43,60,19.73,2,738.5,38,27,43.5,43
2018-12-09 09:37:32.1523,172.8,74.3,43.25,43,60,19.73,61,740.7,735.5,0,43.5,43
2018-12-09 09:37:32.4023,172.8,74.3,43.25,43,60,19.72,62,425,425,0,43.5,43
2018-12-09 09:37:32.6523,172.8,74.3,43.25,43,60,19.73,64,43.2,43.7,0,43.5,43
2018-12-09 09:37:32.9023,172.8,74.3,43.25,43,60,19.74,3,738.6,37.5,25,43.5,43
2018-12-09 09:37:33.1523,172.8,74.3,43.25,43,60,19.73,4,738.5,38,25,43.5,43
2018-12-09 09:37:33.4023,172.8,74.3,43.25,43,60,19.73,65,28530,28570,0,43.5,43
2018-12-09 09:37:33.6523,172.8,74.3,43.25,43,60,19.73,66,4840,4840,0,43.5,43
2018-12-09 09:37:33.9023,172.8,74.3,43.25,43,60,19.75,1,738.6,37.5,26.5,43.5,43
2018-12-09 09:37:34.1523,172.8,74.3,43.25,43,60.1,19.75,2,738.5,38,27,43.5,43
2018-12-09 09:37:34.4023,172.8,74.3,43.25,43,60,19.73,65,28530,28570,0,43.5,43
2018-12-09 09:37:34.6523,172.8,74.3,43.25,43,60,19.76,51,3.77,3.75,0,43.5,43
2018-12-09 09:37:34.9023,172.8,74.3,43.25,43,60,19.75,63,50,50,0,43.5,43
2018-12-09 09:37:35.1523,172.8,74.3,43.25,43,60,19.72,67,29.1,28.9,0,43.5,43
2018-12-09 09:37:35.4023,172.8,74.3,43.25,43,60.1,19.73,52,3.78,3.75,0,43.5,43
2018-12-09 09:37:35.6523,172.8,74.3,43.25,43,60,19.75,6,28520,29.1,3.8,43.5,43
2018-12-09 09:37:35.9023,172.8,74.4,43.25,43.06,60,19.73,7,28560,28.9,3.8,43.5,43
2018-12-09 09:37:36.1523,172.8,74.4,43.25,43.06,60,19.73,1,738.6,37.5,26.5,43.5,43
2018-12-09 09:37:36.4024,172.8,74.4,43.25,43.06,60,19.73,2,738.5,38,27,43.5,43
2018-12-09 09:37:36.6524,172.8,74.4,43.25,43.06,60,19.73,61,740.9,735.5,0,43.5,43
2018-12-09 09:37:36.9024,172.8,74.4,43.25,43.06,60,19.74,62,425,425,0,43.5,43
2018-12-09 09:37:37.1524,172.8,74.4,43.25,43.06,60.1,19.73,64,43.1,43.7,0,43.5,43
2018-12-09 09:37:37.4024,172.8,74.4,43.25,43.06,60,19.73,3,738.6,37.5,25,43.5,43
2018-12-09 09:37:37.6524,172.8,74.4,43.25,43.06,60,19.73,4,738.5,38,25,43.5,43
2018-12-09 09:37:37.9024,172.8,74.4,43.25,43.06,60,19.73,65,28530,28570,0,43.5,43
2018-12-09 09:37:38.1524,172.8,74.4,43.25,43.06,60,19.73,66,4850,4850,0,43.5,43
2018-12-09 09:37:38.4024,172.8,74.4,43.25,43.06,60.1,19.74,1,738.6,37.5,26.5,43.5,43
2018-12-09 09:37:38.6523,172.8,74.4,43.25,43.06,60,19.73,2,738.5,38,27,43.5,43
2018-12-09 09:37:38.9023,172.8,74.4,43.25,43.06,60,19.74,65,28520,28570,0,43.5,43
2018-12-09 09:37:39.1523,172.8,74.4,43.25,43.06,60,19.73,51,3.78,3.75,0,43.5,43
2018-12-09 09:37:39.4024,172.8,74.4,43.25,43.06,60,19.73,63,50,50,0,43.5,43
2018-12-09 09:37:39.6524,172.8,74.4,43.25,43.06,60,19.73,67,29.1,28.9,0,43.5,43
2018-12-09 09:37:39.9024,172.8,74.5,43.25,43.11,60,19.71,52,3.78,3.75,0,43.5,43
2018-12-09 09:37:40.1524,172.8,74.5,43.25,43.11,60,19.73,6,28520,29.1,3.8,43.5,43
2018-12-09 09:37:40.4024,172.8,74.5,43.25,43.11,60,19.74,7,28570,28.9,3.8,43.5,43
2018-12-09 09:37:40.6524,172.8,74.5,43.25,43.11,60,19.71,1,738.7,37.5,26.5,43.5,43
2018-12-09 09:37:40.9024,172.8,74.5,43.25,43.11,60,19.72,2,738.5,38,27,43.5,43
2018-12-09 09:37:41.1524,172.8,74.5,43.25,43.11,60,19.73,61,740.9,735.6,0,43.5,43
2018-12-09 09:37:41.4024,172.8,74.5,43.25,43.11,60,19.73,62,425,425,0,43.5,43
2018-12-09 09:37:41.6524,172.8,74.5,43.25,43.11,60,19.73,64,43.1,43.7,0,43.5,43
2018-12-09 09:37:41.9024,172.8,74.5,43.25,43.11,60,19.73,3,738.7,37.5,25,43.5,43
2018-12-09 09:37:42.1524,172.8,74.5,43.25,43.11,60,19.74,4,738.5,38,25,43.5,43
2018-12-09 09:37:42.4024,172.8,74.5,43.25,43.11,60,19.73,65,28520,28570,0,43.5,43
2018-12-09 09:37:42.6524,172.8,74.5,43.25,43.11,60,19.73,66,4850,4850,0,43.5,43
2018-12-09 09:37:42.9024,172.8,74.5,43.25,43.11,60,19.73,1,738.7,37.5,26.5,43.5,43
2018-12-09 09:37:43.1524,172.8,74.5,43.25,43.11,60,19.74,2,738.5,38,27,43.5,43
2018-12-09 09:37:43.4024,172.8,74.5,43.25,43.11,60,19.73,65,28520,28570,0,43.5,43
2018-12-09 09:37:43.6524,172.8,74.5,43.25,43.11,60,19.74,51,3.78,3.75,0,43.5,43
2018-12-09 09:37:43.9024,172.8,74.5,43.25,43.11,60.1,19.73,63,50,50,0,43.5,43
2018-12-09 09:37:44.1524,172.8,74.5,43.25,43.11,60,19.74,67,29.1,28.9,0,43.5,43
2018-12-09 09:37:44.4024,172.8,74.5,43.25,43.11,60,19.73,52,3.78,3.75,0,43.5,43
2018-12-09 09:37:44.6524,172.8,74.5,43.25,43.11,60,19.73,6,28520,29.1,3.8,43.5,43
2018-12-09 09:37:44.9025,172.8,74.5,43.25,43.11,60.1,19.73,7,28580,28.9,3.8,43.5,43
2018-12-09 09:37:45.1525,172.8,74.5,43.25,43.11,60.1,19.74,1,738.7,37.5,26.5,43.5,43
2018-12-09 09:37:45.4025,172.8,74.5,43.25,43.11,60,19.73,2,738.5,38,27,43.5,43
2018-12-09 09:37:45.6525,172.8,74.5,43.25,43.11,60,19.69,61,740.9,735.7,0,43.5,43
2018-12-09 09:37:45.9025,172.8,74.5,43.25,43.11,60,19.73,62,425,425,0,43.5,43
2018-12-09 09:37:46.1525,172.8,74.5,43.25,43.11,60,19.73,64,43.2,43.7,0,43.5,43
2018-12-09 09:37:46.4025,172.8,74.5,43.25,43.11,60,19.72,3,738.8,37.5,25,43.5,43
2018-12-09 09:37:46.6525,172.8,74.5,43.25,43.11,60,19.75,4,738.5,38,25,43.5,43
2018-12-09 09:37:46.9025,172.8,74.5,43.25,43.11,60,19.72,65,28520,28580,0,43.5,43
2018-12-09 09:37:47.1525,172.8,74.5,43.25,43.11,60,19.73,66,4850,4850,0,43.5,43
2018-12-09 09:37:47.4025,172.8,74.5,43.25,43.11,60,19.72,1,738.8,37.5,26.5,43.5,43
2018-12-09 09:37:47.6524,172.8,74.5,43.25,43.11,60.1,19.74,2,738.5,38,27,43.5,43
2018-12-09 09:37:47.9024,172.8,74.5,43.25,43.11,60,19.72,65,28520,28570,0,43.5,43
2018-12-09 09:37:48.1524,172.8,74.5,43.25,43.11,60,19.71,51,3.78,3.75,0,43.5,43
2018-12-09 09:37:48.4024,172.8,74.5,43.25,43.11,60,19.74,63,50,50,0,43.5,43
2018-12-09 09:37:48.6524,172.8,74.5,43.25,43.11,60,19.75,67,29.1,28.9,0,43.5,43
2018-12-09 09:37:48.9024,172.8,74.5,43.25,43.11,60,19.73,52,3.78,3.75,0,43.5,43
2018-12-09 09:37:49.1523,172.8,74.5,43.25,43.11,60.1,19.73,6,28520,29.1,3.8,43.5,43
2018-12-09 09:37:49.4024,172.8,74.5,43.25,43.11,60,19.73,7,28580,28.9,3.8,43.5,43
2018-12-09 09:37:49.6524,172.8,74.5,43.25,43.11,60,19.73,1,738.8,37.5,26.5,43.5,43
2018-12-09 09:37:49.9024,172.8,74.5,43.25,43.11,60,19.73,2,738.5,38,27,43.5,43
2018-12-09 09:37:50.1525,172.8,74.5,43.25,43.11,60,19.74,61,741,735.7,0,43.5,43
2018-12-09 09:37:50.4025,172.8,74.5,43.25,43.11,60,19.73,62,425,425,0,43.5,43
2018-12-09 09:37:50.6525,172.8,74.5,43.25,43.11,60,19.71,64,43.2,43.8,0,43.5,43
2018-12-09 09:37:50.9024,172.8,74.5,43.25,43.11,60,19.74,3,738.8,37.5,25,43.5,43
2018-12-09 09:37:51.1524,172.8,74.5,43.25,43.11,60,19.73,4,738.5,38,25,43.5,43
2018-12-09 09:37:51.4024,172.8,74.5,43.25,43.11,60,19.73,65,28530,28580,0,43.5,43
2018-12-09 09:37:51.6524,172.8,74.5,43.25,43.11,60.1,19.74,66,4850,4850,0,43.5,43
2018-12-09 09:37:51.9024,172.8,74.5,43.25,43.11,60.1,19.73,1,738.8,37.5,26.5,43.5,43
2018-12-09 09:37:52.1525,172.8,74.5,43.25,43.11,60,19.82,2,738.5,38,27,43.5,43
2018-12-09 09:37:52.4025,172.8,74.5,43.25,43.11,60,19.69,65,28520,28580,0,43.5,43
2018-12-09 09:37:52.6525,172.8,74.5,43.25,43.11,60,19.71,51,3.78,3.75,0,43.5,43
2018-12-09 09:37:52.9025,172.8,74.5,43.25,43.11,60,19.72,63,50,50,0,43.5,43
2018-12-09 09:37:53.1526,172.8,74.5,43.25,43.11,60.1,19.72,67,29.1,28.9,0,43.5,43
2018-12-09 09:37:53.4026,172.8,74.7,43.25,43.23,60,19.72,52,3.78,3.75,0,43.5,43
2018-12-09 09:37:53.6526,172.8,74.7,43.25,43.23,60,19.74,6,28520,29.1,3.8,43.5,43
2018-12-09 09:37:53.9026,172.8,74.7,43.25,43.23,60,19.73,7,28570,28.9,3.8,43.5,43
2018-12-09 09:37:54.1527,172.8,74.7,43.25,43.23,60,19.73,1,738.9,37.5,26.5,43.5,43
2018-12-09 09:37:54.4027,172.8,74.7,43.25,43.23,60,19.73,2,738.7,38,27,43.5,43
2018-12-09 09:37:54.6526,172.8,74.7,43.25,43.23,60,19.73,61,741,735.8,0,43.5,43
2018-12-09 09:37:54.9026,172.8,74.7,43.25,43.23,60,19.73,62,425,425,0,43.5,43
2018-12-09 09:37:55.1526,172.8,74.7,43.25,43.23,60,19.73,64,43.1,43.7,0,43.5,43
2018-12-09 09:37:55.4025,172.8,74.7,43.25,43.23,60,19.74,3,738.9,37.5,25,43.5,43
2018-12-09 09:37:55.6525,172.8,74.7,43.25,43.23,60,19.73,4,738.7,38,25,43.5,43
2018-12-09 09:37:55.9025,172.8,74.7,43.25,43.23,60,19.73,65,28520,28580,0,43.5,43
2018-12-09 09:37:56.1525,172.8,74.7,43.25,43.23,60,19.75,66,4850,4850,0,43.5,43
2018-12-09 09:37:56.4026,172.8,74.7,43.25,43.23,60,19.73,1,738.9,37.5,26.5,43.5,43
2018-12-09 09:37:56.6526,172.8,74.7,43.25,43.23,60,19.73,2,738.7,38,27,43.5,43
2018-12-09 09:37:56.9026,172.8,74.7,43.5,43.23,60,19.73,65,28520,28580,0,43.5,43
2018-12-09 09:37:57.1526,172.8,74.7,43.5,43.23,60,19.73,51,3.78,3.75,0,43.5,43
2018-12-09 09:37:57.4026,172.8,74.7,43.5,43.23,60.1,19.67,63,50,50,0,43.5,43
2018-12-09 09:37:57.6526,172.8,74.7,43.5,43.23,60,19.72,67,29.1,28.9,0,43.5,43
2018-12-09 09:37:57.9026,172.8,74.7,43.5,43.23,60,19.71,52,3.78,3.75,0,43.5,43
2018-12-09 09:37:58.1526,172.8,74.7,43.5,43.23,60,19.8,6,28520,29.1,3.8,43.5,43
2018-12-09 09:37:58.4026,172.8,74.7,43.5,43.23,60,19.71,7,28570,28.9,3.8,43.5,43
2018-12-09 09:37:58.6526,172.8,74.7,43.5,43.23,60.1,19.73,1,738.9,37.5,26.5,43.5,43
2018-12-09 09:37:58.9026,172.8,74.7,43.5,43.23,60,19.72,2,738.7,38,27,43.5,43
2018-12-09 09:37:59.1526,172.8,74.7,43.5,43.23,60,19.73,61,741,735.8,0,43.5,43
2018-12-09 09:37:59.4026,172.8,74.7,43.5,43.23,60,19.73,62,425,425,0,43.5,43
2018-12-09 09:37:59.6526,172.8,74.7,43.5,43.23,60,19.73,64,43.3,43.8,0,43.5,43
2018-12-09 09:37:59.9025,172.8,74.7,43.5,43.23,60,19.73,3,738.9,37.5,25,43.5,43
2018-12-09 09:38:00.1525,172.8,74.7,43.5,43.23,60,19.73,4,738.7,38,25,43.5,43
2018-12-09 09:38:00.4025,172.8,74.7,43.5,43.23,60,19.73,65,28520,28560,0,43.5,43
2018-12-09 09:38:00.6525,172.8,74.7,43.5,43.23,60,19.72,66,4850,4850,0,43.5,43
2018-12-09 09:38:00.9025,172.8,74.8,43.5,43.29,60,19.73,1,738.8,37.5,26.5,43.5,43.5
2018-12-09 09:38:01.1525,172.8,74.8,43.5,43.29,60,19.75,2,738.7,38,27,43.5,43.5
2018-12-09 09:38:01.4025,172.8,74.8,43.5,43.29,60,19.71,65,28530,28560,0,43.5,43.5
2018-12-09 09:38:01.6525,172.8,74.8,43.5,43.29,60,19.71,51,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:01.9025,172.8,74.8,43.5,43.29,60,19.73,63,50,50,0,43.5,43.5
2018-12-09 09:38:02.1526,172.8,74.8,43.5,43.29,60,19.73,67,29.1,28.9,0,43.5,43.5
2018-12-09 09:38:02.4026,172.8,74.8,43.5,43.29,60,19.73,52,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:02.6526,172.8,74.8,43.5,43.29,60,19.72,6,28530,29.1,3.8,43.5,43.5
2018-12-09 09:38:02.9026,172.8,74.8,43.5,43.29,60,19.73,7,28550,28.9,3.8,43.5,43.5
2018-12-09 09:38:03.1526,172.8,74.8,43.5,43.29,60,19.73,1,738.8,37.5,26.5,43.5,43.5
2018-12-09 09:38:03.4026,172.8,74.8,43.5,43.29,60,19.73,2,738.7,38,27,43.5,43.5
2018-12-09 09:38:03.6526,172.8,74.8,43.5,43.29,60,19.74,61,741.2,735.8,0,43.5,43.5
2018-12-09 09:38:03.9026,172.8,74.8,43.5,43.29,60,19.73,62,425,425,0,43.5,43.5
2018-12-09 09:38:04.1526,172.8,74.8,43.5,43.29,60.1,19.71,64,43.3,43.8,0,43.5,43.5
