Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:38:04.4025,172.8,74.8,43.5,43.29,60,19.73,3,738.8,37.5,25,43.5,43.5
2018-12-09 09:38:04.6525,172.8,74.8,43.5,43.29,60,19.72,4,738.7,38,25,43.5,43.5
2018-12-09 09:38:04.9025,172.8,74.8,43.5,43.29,60,19.75,65,28530,28560,0,43.5,43.5
2018-12-09 09:38:05.1526,172.8,74.9,43.5,43.34,60,19.74,66,4850,4850,0,43.5,43.5
2018-12-09 09:38:05.4026,172.8,74.9,43.5,43.34,60,19.74,1,738.8,37.5,26.5,43.5,43.5
2018-12-09 09:38:05.6527,172.8,74.9,43.5,43.34,60,19.73,2,738.7,38,27,43.5,43.5
2018-12-09 09:38:05.9027,172.8,74.9,43.5,43.34,60,19.73,65,28530,28550,0,43.5,43.5
2018-12-09 09:38:06.1527,172.8,74.9,43.5,43.34,60,19.73,51,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:06.4027,172.8,74.9,43.5,43.34,60,19.74,63,50,50,0,43.5,43.5
2018-12-09 09:38:06.6527,172.8,74.9,43.5,43.34,60,19.73,67,29.1,28.9,0,43.5,43.5
2018-12-09 09:38:06.9027,172.8,74.9,43.5,43.34,60,19.73,52,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:07.1526,172.8,74.9,43.5,43.34,60,19.73,6,28540,29.1,3.8,43.5,43.5
2018-12-09 09:38:07.4026,172.8,74.9,43.5,43.34,60,19.73,7,28560,28.9,3.8,43.5,43.5
2018-12-09 09:38:07.6526,172.8,74.9,43.5,43.34,60,19.74,1,738.8,37.5,26.5,43.5,43.5
2018-12-09 09:38:07.9026,172.8,74.9,43.5,43.34,60,19.73,2,738.7,38,27,43.5,43.5
2018-12-09 09:38:08.1527,172.8,74.9,43.5,43.34,60,19.73,61,741.2,736,0,43.5,43.5
2018-12-09 09:38:08.4027,172.8,74.9,43.5,43.34,60,19.73,62,425,425,0,43.5,43.5
2018-12-09 09:38:08.6527,172.8,74.9,43.5,43.34,60,19.73,64,43.2,43.7,0,43.5,43.5
2018-12-09 09:38:08.9027,172.8,74.9,43.5,43.34,60,19.73,3,739.1,37.5,25,43.5,43.5
2018-12-09 09:38:09.1527,172.8,74.9,43.5,43.34,60,19.74,4,738.9,38,25,43.5,43.5
2018-12-09 09:38:09.4027,172.8,74.9,43.5,43.34,60,19.73,65,28540,28550,0,43.5,43.5
2018-12-09 09:38:09.6527,172.8,74.9,43.5,43.34,60,19.73,66,4850,4850,0,43.5,43.5
2018-12-09 09:38:09.9027,172.8,74.9,43.5,43.34,60,19.73,1,739.1,37.5,26.5,43.5,43.5
2018-12-09 09:38:10.1527,172.8,74.9,43.5,43.34,60,19.69,2,738.9,38,27,43.5,43.5
2018-12-09 09:38:10.4027,172.8,74.9,43.5,43.34,60,19.74,65,28540,28550,0,43.5,43.5
2018-12-09 09:38:10.6527,172.8,74.9,43.5,43.34,60,19.74,51,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:10.9027,172.8,74.9,43.5,43.34,60.1,19.72,63,50,50,0,43.5,43.5
2018-12-09 09:38:11.1527,172.8,74.9,43.5,43.34,60,19.73,67,29.2,28.9,0,43.5,43.5
2018-12-09 09:38:11.4027,172.8,74.9,43.5,43.34,60,19.72,52,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:11.6527,172.8,74.9,43.5,43.34,60,19.74,6,28540,29.1,3.8,43.5,43.5
2018-12-09 09:38:11.9027,172.8,74.9,43.5,43.34,60,19.73,7,28550,28.9,3.8,43.5,43.5
2018-12-09 09:38:12.1527,172.8,74.9,43.5,43.34,60,19.73,1,739.1,37.5,26.5,43.5,43.5
2018-12-09 09:38:12.4027,172.8,74.9,43.5,43.34,60,19.73,2,738.9,38,27,43.5,43.5
2018-12-09 09:38:12.6527,172.8,74.9,43.5,43.34,60,19.87,61,741.3,736,0,43.5,43.5
2018-12-09 09:38:12.9027,172.8,74.9,43.5,43.34,60,19.73,62,425,425,0,43.5,43.5
2018-12-09 09:38:13.1527,172.8,74.9,43.5,43.34,60,19.76,64,43.2,43.7,0,43.5,43.5
2018-12-09 09:38:13.4027,172.8,74.9,43.5,43.34,60.1,19.73,3,739.1,37.5,25,43.5,43.5
2018-12-09 09:38:13.6527,172.8,74.9,43.5,43.34,60,19.74,4,738.9,38,25,43.5,43.5
2018-12-09 09:38:13.9027,172.8,74.9,43.5,43.34,60,19.73,65,28540,28550,0,43.5,43.5
2018-12-09 09:38:14.1527,172.8,74.9,43.5,43.34,60,19.73,66,4850,4850,0,43.5,43.5
2018-12-09 09:38:14.4027,172.8,74.9,43.5,43.34,60,19.72,1,739.1,37.5,26.5,43.5,43.5
2018-12-09 09:38:14.6527,172.8,74.9,43.5,43.34,60.1,19.73,2,738.9,38,27,43.5,43.5
2018-12-09 09:38:14.9027,172.8,74.9,43.5,43.34,60,19.73,65,28540,28550,0,43.5,43.5
2018-12-09 09:38:15.1527,172.8,74.9,43.5,43.34,60,19.73,51,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:15.4027,172.8,74.9,43.5,43.34,60,19.73,63,50,50,0,43.5,43.5
2018-12-09 09:38:15.6527,172.8,74.9,43.5,43.34,60,19.73,67,29.1,28.9,0,43.5,43.5
2018-12-09 09:38:15.9027,172.8,74.9,43.5,43.34,60,19.73,52,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:16.1527,172.8,74.9,43.5,43.34,60,19.74,6,28540,29.2,3.8,43.5,43.5
2018-12-09 09:38:16.4027,172.8,74.9,43.5,43.34,60,19.73,7,28550,28.9,3.8,43.5,43.5
2018-12-09 09:38:16.6527,172.8,74.9,43.5,43.34,60,19.73,1,739.3,37.5,26.5,43.5,43.5
2018-12-09 09:38:16.9027,172.8,74.9,43.5,43.34,60,19.73,2,739,38,27,43.5,43.5
2018-12-09 09:38:17.1527,172.8,75,43.5,43.4,60.1,19.73,61,741.4,736.1,0,43.5,43.5
2018-12-09 09:38:17.4027,172.8,75,43.5,43.4,60.1,19.72,62,425,425,0,43.5,43.5
2018-12-09 09:38:17.6527,172.8,75,43.5,43.4,60,19.73,64,43.2,43.7,0,43.5,43.5
2018-12-09 09:38:17.9027,172.8,75,43.5,43.4,60,19.71,3,739.3,37.5,25,43.5,43.5
2018-12-09 09:38:18.1527,172.8,75.1,43.5,43.46,60,19.73,4,739,38,25,43.5,43.5
2018-12-09 09:38:18.4027,172.8,75.1,43.5,43.46,60,19.73,65,28540,28550,0,43.5,43.5
2018-12-09 09:38:18.6527,172.8,75.1,43.5,43.46,60.1,19.69,66,4850,4850,0,43.5,43.5
2018-12-09 09:38:18.9027,172.8,75.1,43.5,43.46,60,19.73,1,739.3,37.5,26.5,43.5,43.5
2018-12-09 09:38:19.1527,172.8,75.1,43.75,43.46,60,19.72,2,739,38,27,43.5,43.5
2018-12-09 09:38:19.4027,172.8,75.1,43.75,43.46,60,19.74,65,28550,28550,0,43.5,43.5
2018-12-09 09:38:19.6528,172.8,75.1,43.75,43.46,60,19.73,51,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:19.9028,172.8,75.1,43.75,43.46,60,19.74,63,50,50,0,43.5,43.5
2018-12-09 09:38:20.1528,172.8,75.1,43.75,43.46,60,19.73,67,29.2,28.9,0,43.5,43.5
2018-12-09 09:38:20.4028,172.8,75.1,43.75,43.46,60,19.74,52,3.78,3.75,0,43.5,43.5
2018-12-09 09:38:20.6528,172.8,75.1,43.75,43.46,60,19.72,6,28540,29.2,3.8,43.5,43.5
2018-12-09 09:38:20.9028,172.8,75.1,43.75,43.46,60,19.72,7,28550,28.9,3.8,43.5,43.5
2018-12-09 09:38:21.1528,172.8,75.1,43.75,43.46,60,19.73,1,739.3,37.5,26.5,43.5,43.5
2018-12-09 09:38:21.4028,172.8,75.1,43.75,43.46,60,19.72,2,739,38,27,43.5,43.5
2018-12-09 09:38:21.6528,172.8,75.1,43.75,43.46,60,19.73,61,741.3,736.2,0,43.5,43.5
2018-12-09 09:38:21.9028,172.8,75.1,43.75,43.46,60,19.73,62,425,425,0,43.5,43.5
2018-12-09 09:38:22.1528,172.8,75.1,43.75,43.46,60,19.73,64,43.2,43.7,0,43.5,43.5
2018-12-09 09:38:22.4029,172.8,75.1,43.75,43.46,60,19.73,3,739.3,37.5,25,43.5,43.5
2018-12-09 09:38:22.6528,172.8,75.1,43.75,43.46,60,19.73,4,739.1,38,25,44,43.5
2018-12-09 09:38:22.9028,172.8,75.1,43.75,43.46,60,19.74,65,28530,28550,0,44,43.5
2018-12-09 09:38:23.1528,172.8,75.1,43.75,43.46,60,19.73,66,4850,4850,0,44,43.5
2018-12-09 09:38:23.4028,172.8,75.1,43.75,43.46,60,19.71,1,739.3,37.5,26.5,44,43.5
2018-12-09 09:38:23.6528,172.8,75.1,43.75,43.46,60,19.73,2,739.1,38,27,44,43.5
2018-12-09 09:38:23.9028,172.8,75.1,43.75,43.46,60,19.73,65,28520,28550,0,44,43.5
2018-12-09 09:38:24.1527,172.8,75.1,43.75,43.46,60,19.73,51,3.78,3.75,0,44,43.5
2018-12-09 09:38:24.4027,172.8,75.1,43.75,43.46,60,19.73,63,50,50,0,44,43.5
2018-12-09 09:38:24.6527,172.8,75.1,43.75,43.46,60,19.73,67,29.2,28.9,0,44,43.5
2018-12-09 09:38:24.9027,172.8,75.1,43.75,43.46,60,19.81,52,3.78,3.75,0,44,43.5
2018-12-09 09:38:25.1527,172.8,75.1,43.75,43.46,60,19.78,6,28520,29.2,3.8,44,43.5
2018-12-09 09:38:25.4027,172.8,75.1,43.75,43.46,60,19.74,7,28560,28.9,3.8,44,43.5
2018-12-09 09:38:25.6528,172.8,75.1,43.75,43.46,60,19.74,1,739.3,37.5,26.5,44,43.5
2018-12-09 09:38:25.9028,172.8,75.2,43.75,43.52,60,19.73,2,739.1,38,27,44,43.5
2018-12-09 09:38:26.1528,172.8,75.2,43.75,43.52,60,19.74,61,741.6,736.2,0,44,43.5
2018-12-09 09:38:26.4028,172.8,75.2,43.75,43.52,60,19.75,62,425,425,0,44,43.5
2018-12-09 09:38:26.6528,172.8,75.2,43.75,43.52,60,19.73,64,43.1,43.6,0,44,43.5
2018-12-09 09:38:26.9028,172.8,75.2,43.75,43.52,60,19.73,3,739.3,37.5,25,44,43.5
2018-12-09 09:38:27.1528,172.8,75.2,43.75,43.52,60,19.73,4,739.1,38,25,44,43.5
2018-12-09 09:38:27.4029,172.8,75.2,43.75,43.52,60,19.73,65,28520,28560,0,44,43.5
2018-12-09 09:38:27.6528,172.8,75.2,43.75,43.52,60,19.73,66,4860,4860,0,44,43.5
2018-12-09 09:38:27.9028,172.8,75.2,43.75,43.52,60.1,19.72,1,739.3,37.5,26.5,44,43.5
2018-12-09 09:38:28.1528,172.8,75.2,43.75,43.52,60.1,19.73,2,739.1,38,27,44,43.5
2018-12-09 09:38:28.4028,172.8,75.2,43.75,43.52,60,19.73,65,28520,28560,0,44,43.5
2018-12-09 09:38:28.6528,172.8,75.2,43.75,43.52,60,19.73,51,3.78,3.75,0,44,43.5
2018-12-09 09:38:28.9029,172.8,75.2,43.75,43.52,60,19.72,63,50,50,0,44,43.5
2018-12-09 09:38:29.1529,172.8,75.2,43.75,43.52,60,19.74,67,29.2,28.9,0,44,43.5
2018-12-09 09:38:29.4030,172.8,75.2,43.75,43.52,60,19.74,52,3.78,3.75,0,44,43.5
2018-12-09 09:38:29.6529,172.8,75.2,43.75,43.52,60,19.73,6,28520,29.2,3.8,44,43.5
2018-12-09 09:38:29.9029,172.8,75.3,43.75,43.58,60,19.73,7,28560,28.9,3.8,44,43.5
2018-12-09 09:38:30.1529,172.8,75.3,43.75,43.58,60,19.72,1,739.5,37.4,26.5,44,43.5
2018-12-09 09:38:30.4029,172.8,75.3,43.75,43.58,60,19.76,2,739.2,38,27,44,43.5
2018-12-09 09:38:30.6529,172.8,75.3,43.75,43.58,60,19.73,61,741.5,736.3,0,44,43.5
2018-12-09 09:38:30.9029,172.8,75.3,43.75,43.58,60,19.73,62,425,425,0,44,43.5
2018-12-09 09:38:31.1529,172.8,75.3,43.75,43.58,60,19.73,64,43.2,43.7,0,44,43.5
2018-12-09 09:38:31.4029,172.8,75.3,43.75,43.58,60,19.73,3,739.5,37.4,25,44,43.5
2018-12-09 09:38:31.6529,172.8,75.3,43.75,43.58,60,19.72,4,739.2,38,25,44,43.5
2018-12-09 09:38:31.9029,172.8,75.3,43.75,43.58,60,19.72,65,28520,28570,0,44,43.5
2018-12-09 09:38:32.1528,172.8,75.3,43.75,43.58,60,19.73,66,4860,4860,0,44,43.5
2018-12-09 09:38:32.4028,172.8,75.3,43.75,43.58,60,19.73,1,739.5,37.4,26.5,44,43.5
2018-12-09 09:38:32.6528,172.8,75.3,43.75,43.58,60,19.72,2,739.2,38,27,44,43.5
2018-12-09 09:38:32.9028,172.8,75.3,43.75,43.58,60,19.73,65,28520,28560,0,44,43.5
2018-12-09 09:38:33.1529,172.8,75.3,43.75,43.58,60,19.73,51,3.78,3.76,0,44,43.5
2018-12-09 09:38:33.4029,172.8,75.3,43.75,43.58,60,19.73,63,50,50,0,44,43.5
2018-12-09 09:38:33.6530,172.8,75.3,43.75,43.58,60,19.74,67,29.2,28.9,0,44,43.5
2018-12-09 09:38:33.9030,172.8,75.3,43.75,43.58,60,19.73,52,3.78,3.75,0,44,43.5
2018-12-09 09:38:34.1529,172.8,75.3,43.75,43.58,60,19.73,6,28520,29.2,3.8,44,43.5
2018-12-09 09:38:34.4029,172.8,75.3,43.75,43.58,60,19.73,7,28570,28.9,3.8,44,43.5
2018-12-09 09:38:34.6529,172.8,75.3,43.75,43.58,60,19.73,1,739.5,37.4,26.5,44,43.5
2018-12-09 09:38:34.9029,172.8,75.3,43.75,43.58,60.1,19.73,2,739.2,38,27,44,43.5
2018-12-09 09:38:35.1529,172.8,75.3,43.75,43.58,60,19.73,61,741.6,736.4,0,44,43.5
2018-12-09 09:38:35.4029,172.8,75.3,43.75,43.58,60,19.73,62,425,425,0,44,43.5
2018-12-09 09:38:35.6529,172.8,75.3,43.75,43.58,60,19.73,64,43.1,43.7,0,44,43.5
2018-12-09 09:38:35.9029,172.8,75.3,43.75,43.58,60,19.73,3,739.5,37.4,25,44,43.5
2018-12-09 09:38:36.1529,172.8,75.3,43.75,43.58,60,19.67,4,739.2,38,25,44,43.5
2018-12-09 09:38:36.4029,172.8,75.3,43.75,43.58,60,19.73,65,28520,28570,0,44,43.5
2018-12-09 09:38:36.6529,172.8,75.3,43.75,43.58,60,19.73,66,4860,4860,0,44,43.5
2018-12-09 09:38:36.9029,172.8,75.3,43.75,43.58,60,19.73,1,739.5,37.4,26.5,44,43.5
2018-12-09 09:38:37.1529,172.8,75.3,43.75,43.58,60,19.73,2,739.2,38,27,44,43.5
2018-12-09 09:38:37.4030,172.8,75.3,43.75,43.58,60.1,19.73,65,28520,28570,0,44,43.5
2018-12-09 09:38:37.6530,172.8,75.3,43.75,43.58,60,19.73,51,3.78,3.76,0,44,43.5
2018-12-09 09:38:37.9030,172.8,75.3,43.75,43.58,60,19.72,63,50,50,0,44,43.5
2018-12-09 09:38:38.1530,172.8,75.3,43.75,43.58,60,19.72,67,29.2,28.9,0,44,43.5
2018-12-09 09:38:38.4030,172.8,75.3,43.75,43.58,60.1,19.73,52,3.78,3.75,0,44,43.5
2018-12-09 09:38:38.6530,172.8,75.3,43.75,43.58,60.1,19.73,6,28520,29.2,3.8,44,43.5
2018-12-09 09:38:38.9029,172.8,75.3,43.75,43.58,60,19.73,7,28570,28.9,3.8,44,43.5
2018-12-09 09:38:39.1529,172.8,75.3,43.75,43.58,60,19.74,1,739.5,37.5,26.5,44,43.5
2018-12-09 09:38:39.4029,172.8,75.3,43.75,43.58,60,19.74,2,739.3,38,27,44,43.5
2018-12-09 09:38:39.6529,172.8,75.3,43.75,43.58,60,19.73,61,741.7,736.5,0,44,43.5
2018-12-09 09:38:39.9029,172.8,75.3,43.75,43.58,60.1,19.74,62,425,425,0,44,43.5
2018-12-09 09:38:40.1530,172.8,75.3,43.75,43.58,60,19.7,64,43.2,43.8,0,44,43.5
2018-12-09 09:38:40.4030,172.8,75.3,43.75,43.58,60,19.73,3,739.5,37.5,25,44,43.5
2018-12-09 09:38:40.6530,172.8,75.3,43.75,43.58,60,19.71,4,739.3,38,25,44,43.5
2018-12-09 09:38:40.9030,172.8,75.3,43.75,43.58,60,19.74,65,28520,28580,0,44,43.5
2018-12-09 09:38:41.1530,172.8,75.3,43.75,43.58,60.1,19.73,66,4870,4870,0,44,43.5
2018-12-09 09:38:41.4030,172.8,75.3,43.75,43.58,60,19.73,1,739.5,37.5,26.5,44,43.5
2018-12-09 09:38:41.6530,172.8,75.3,43.75,43.58,60,19.72,2,739.3,38,27,44,43.5
2018-12-09 09:38:41.9030,172.8,75.3,43.75,43.58,60,19.61,65,28520,28570,0,44,43.5
2018-12-09 09:38:42.1530,172.8,75.4,43.75,43.63,60,19.73,51,3.78,3.76,0,44,43.5
2018-12-09 09:38:42.4030,172.8,75.4,43.75,43.63,60,19.73,63,50,50,0,44,43.5
2018-12-09 09:38:42.6530,172.8,75.4,43.75,43.63,60,19.73,67,29.2,28.9,0,44,43.5
2018-12-09 09:38:42.9030,172.8,75.4,43.75,43.63,60,19.74,52,3.78,3.75,0,44,43.5
2018-12-09 09:38:43.1530,172.8,75.5,43.75,43.69,60,19.72,6,28520,29.2,3.8,44,43.5
2018-12-09 09:38:43.4030,172.8,75.5,43.75,43.69,60,19.73,7,28580,28.9,3.8,44,43.5
2018-12-09 09:38:43.6530,172.8,75.5,43.75,43.69,60,19.75,1,739.5,37.5,26.5,44,43.5
2018-12-09 09:38:43.9030,172.8,75.5,43.75,43.69,60,19.73,2,739.3,38,27,44,43.5
2018-12-09 09:38:44.1530,172.8,75.5,43.75,43.69,60.1,19.73,61,741.7,736.4,0,44,43.5
2018-12-09 09:38:44.4030,172.8,75.5,43.75,43.69,60,19.73,62,425,425,0,44,43.5
2018-12-09 09:38:44.6530,172.8,75.5,43.75,43.69,60,19.72,64,43.1,43.6,0,44,43.5
2018-12-09 09:38:44.9030,172.8,75.5,43.75,43.69,60,19.73,3,739.5,37.5,25,44,43.5
2018-12-09 09:38:45.1530,172.8,75.5,43.75,43.69,60,19.73,4,739.4,38,25,44,43.5
2018-12-09 09:38:45.4030,172.8,75.5,43.75,43.69,60,19.73,65,28520,28580,0,44,43.5
2018-12-09 09:38:45.6529,172.8,75.5,43.75,43.69,60,19.73,66,4860,4860,0,44,43.5
2018-12-09 09:38:45.9029,172.8,75.5,43.75,43.69,60,19.73,1,739.5,37.5,26.5,44,43.5
2018-12-09 09:38:46.1530,172.8,75.5,43.75,43.69,60,19.72,2,739.4,38,27,44,43.5
2018-12-09 09:38:46.4030,172.8,75.5,43.75,43.69,60,19.73,65,28530,28580,0,44,43.5
2018-12-09 09:38:46.6530,172.8,75.5,43.75,43.69,60,19.73,51,3.78,3.76,0,44,43.5
2018-12-09 09:38:46.9031,172.8,75.5,43.75,43.69,60,19.72,63,50,50,0,44,43.5
2018-12-09 09:38:47.1531,172.8,75.5,43.75,43.69,60,19.72,67,29.2,28.9,0,44,43.5
2018-12-09 09:38:47.4031,172.8,75.5,43.75,43.69,60,19.76,52,3.78,3.75,0,44,43.5
2018-12-09 09:38:47.6530,172.8,75.5,43.75,43.69,60,19.72,6,28520,29.2,3.8,44,43.5
2018-12-09 09:38:47.9030,172.8,75.5,43.75,43.69,60.1,19.74,7,28570,28.9,3.8,44,43.5
2018-12-09 09:38:48.1530,172.8,75.5,43.75,43.69,60.1,19.73,1,739.5,37.5,26.5,44,43.5
2018-12-09 09:38:48.4030,172.8,75.5,43.75,43.69,60,19.73,2,739.4,38,27,44,43.5
2018-12-09 09:38:48.6530,172.8,75.5,43.75,43.69,60,19.73,61,741.8,736.5,0,44,43.5
2018-12-09 09:38:48.9030,172.8,75.5,43.75,43.69,60,19.74,62,425,425,0,44,43.5
2018-12-09 09:38:49.1531,172.8,75.5,43.75,43.69,60,19.73,64,43.2,43.7,0,44,43.5
2018-12-09 09:38:49.4031,172.8,75.5,43.75,43.69,60.1,19.73,3,739.5,37.5,25,44,43.5
2018-12-09 09:38:49.6531,172.8,75.5,43.75,43.69,60,19.73,4,739.4,38,25,44,43.5
2018-12-09 09:38:49.9031,172.8,75.5,43.75,43.69,60,19.73,65,28520,28580,0,44,43.5
2018-12-09 09:38:50.1531,172.8,75.5,43.75,43.69,60,19.73,66,4860,4860,0,44,43.5
2018-12-09 09:38:50.4031,172.8,75.5,43.75,43.69,60,19.73,1,739.5,37.5,26.5,44,43.5
2018-12-09 09:38:50.6532,172.8,75.5,43.75,43.69,60.1,19.73,2,739.4,38,27,44,43.5
2018-12-09 09:38:50.9032,172.8,75.6,43.75,43.75,60,19.73,65,28510,28570,0,44,43.5
2018-12-09 09:38:51.1532,172.8,75.6,43.75,43.75,60,19.73,51,3.78,3.76,0,44,43.5
2018-12-09 09:38:51.4032,172.8,75.6,43.75,43.75,60,19.73,63,50,50,0,44,43.5
2018-12-09 09:38:51.6532,172.8,75.6,43.75,43.75,60,19.73,67,29.2,28.9,0,44,43.5
2018-12-09 09:38:51.9032,172.8,75.6,44,43.75,60.1,19.73,52,3.78,3.75,0,44,43.5
2018-12-09 09:38:52.1533,172.8,75.6,44,43.75,60.1,19.73,6,28520,29.2,3.8,44,43.5
2018-12-09 09:38:52.4032,172.8,75.6,44,43.75,60,19.73,7,28580,28.9,3.8,44,43.5
2018-12-09 09:38:52.6532,172.8,75.6,44,43.75,60,19.73,1,739.7,37.5,26.5,44,43.5
2018-12-09 09:38:52.9031,172.8,75.6,44,43.75,60,19.72,2,739.5,38,27,44,43.5
2018-12-09 09:38:53.1531,172.8,75.6,44,43.75,60,19.74,61,741.9,736.6,0,44,43.5
2018-12-09 09:38:53.4031,172.8,75.6,44,43.75,60.1,19.73,62,425,425,0,44,43.5
2018-12-09 09:38:53.6531,172.8,75.6,44,43.75,60.1,19.73,64,43.1,43.6,0,44,43.5
2018-12-09 09:38:53.9031,172.8,75.6,44,43.75,60,19.73,3,739.7,37.5,25,44,43.5
2018-12-09 09:38:54.1531,172.8,75.6,44,43.75,60,19.72,4,739.5,38,25,44,43.5
2018-12-09 09:38:54.4031,172.8,75.6,44,43.75,59.9,19.73,65,28520,28560,0,44,43.5
2018-12-09 09:38:54.6531,172.8,75.6,44,43.75,60,19.71,66,4860,4860,0,44,43.5
2018-12-09 09:38:54.9031,172.8,75.7,44,43.81,60.1,19.71,1,739.7,37.5,26.5,44,43.5
2018-12-09 09:38:55.1531,172.8,75.7,44,43.81,60,19.69,2,739.5,38,27,44,43.5
2018-12-09 09:38:55.4031,172.8,75.7,44,43.81,60,19.74,65,28520,28560,0,44,43.5
2018-12-09 09:38:55.6531,172.8,75.7,44,43.81,60,19.7,51,3.78,3.76,0,44,43.5
2018-12-09 09:38:55.9031,172.8,75.7,44,43.81,60,19.73,63,50,50,0,44,43.5
2018-12-09 09:38:56.1531,172.8,75.7,44,43.81,60.1,19.72,67,29.2,28.9,0,44,43.5
2018-12-09 09:38:56.4031,172.8,75.7,44,43.81,60,19.72,52,3.78,3.75,0,44,43.5
2018-12-09 09:38:56.6531,172.8,75.7,44,43.81,60,19.68,6,28520,29.2,3.8,44,43.5
2018-12-09 09:38:56.9031,172.8,75.7,44,43.81,60,19.73,7,28560,28.9,3.8,44,43.5
2018-12-09 09:38:57.1531,172.8,75.7,44,43.81,60,19.73,1,739.7,37.5,26.5,44,43.5
2018-12-09 09:38:57.4031,172.8,75.7,44,43.81,60,19.72,2,739.5,38,27,44,43.5
2018-12-09 09:38:57.6532,172.8,75.7,44,43.81,60,19.73,61,741.9,736.6,0,44,43.5
2018-12-09 09:38:57.9032,172.8,75.7,44,43.81,60,19.71,62,425,425,0,44,43.5
2018-12-09 09:38:58.1532,172.8,75.7,44,43.81,60,19.72,64,43.1,43.6,0,44,43.5
2018-12-09 09:38:58.4032,172.8,75.7,44,43.81,60,19.73,3,739.7,37.5,25,44,43.5
2018-12-09 09:38:58.6532,172.8,75.7,44,43.81,60,19.74,4,739.5,38,25,44,43.5
2018-12-09 09:38:58.9032,172.8,75.7,44,43.81,60,19.73,65,28530,28560,0,44,44
2018-12-09 09:38:59.1532,172.8,75.7,44,43.81,60,19.73,66,4860,4860,0,44,44
2018-12-09 09:38:59.4032,172.8,75.7,44,43.81,60,19.73,1,739.9,37.5,26.5,44,44
2018-12-09 09:38:59.6532,172.8,75.7,44,43.81,60,19.73,2,739.6,38,27,44,44
2018-12-09 09:38:59.9032,172.8,75.7,44,43.81,60,19.74,65,28530,28550,0,44,44
2018-12-09 09:39:00.1532,172.8,75.7,44,43.81,60,19.72,51,3.78,3.76,0,44,44
2018-12-09 09:39:00.4032,172.8,75.7,44,43.81,60,19.72,63,50,50,0,44,44
2018-12-09 09:39:00.6532,172.8,75.7,44,43.81,60,19.74,67,29.2,28.9,0,44,44
2018-12-09 09:39:00.9032,172.8,75.7,44,43.81,60,19.75,52,3.78,3.76,0,44,44
2018-12-09 09:39:01.1532,172.8,75.7,44,43.81,60,19.72,6,28530,29.2,3.8,44,44
2018-12-09 09:39:01.4032,172.8,75.7,44,43.81,60,19.73,7,28560,28.9,3.8,44,44
2018-12-09 09:39:01.6532,172.8,75.7,44,43.81,60,19.73,1,739.9,37.5,26.5,44,44
2018-12-09 09:39:01.9032,172.8,75.7,44,43.81,60,19.73,2,739.6,38,27,44,44
2018-12-09 09:39:02.1532,172.8,75.7,44,43.81,60,19.73,61,742,736.7,0,44,44
2018-12-09 09:39:02.4032,172.8,75.7,44,43.81,60,19.73,62,425,425,0,44,44
2018-12-09 09:39:02.6532,172.8,75.7,44,43.81,60,19.73,64,43.2,43.7,0,44,44
2018-12-09 09:39:02.9032,172.8,75.7,44,43.81,60,19.72,3,739.9,37.5,25,44,44
2018-12-09 09:39:03.1532,172.8,75.7,44,43.81,60,19.73,4,739.6,38,25,44,44
2018-12-09 09:39:03.4032,172.8,75.7,44,43.81,60,19.74,65,28530,28550,0,44,44
2018-12-09 09:39:03.6532,172.8,75.7,44,43.81,60,19.73,66,4860,4860,0,44,44
2018-12-09 09:39:03.9032,172.8,75.7,44,43.81,60,19.73,1,739.9,37.5,26.5,44,44
2018-12-09 09:39:04.1532,172.8,75.7,44,43.81,60,19.73,2,739.6,38,27,44,44
2018-12-09 09:39:04.4032,172.8,75.7,44,43.81,60,19.73,65,28540,28550,0,44,44
2018-12-09 09:39:04.6532,172.8,75.7,44,43.81,60,19.73,51,3.78,3.76,0,44,44
2018-12-09 09:39:04.9032,172.8,75.7,44,43.81,60,19.73,63,50,50,0,44,44
2018-12-09 09:39:05.1532,172.8,75.7,44,43.81,60,19.73,67,29.2,28.9,0,44,44
2018-12-09 09:39:05.4032,172.8,75.7,44,43.81,60,19.71,52,3.78,3.76,0,44,44
2018-12-09 09:39:05.6532,172.8,75.7,44,43.81,60.1,19.73,6,28540,29.2,3.8,44,44
2018-12-09 09:39:05.9033,172.8,75.7,44,43.81,60,19.73,7,28550,28.9,3.8,44,44
2018-12-09 09:39:06.1533,172.8,75.8,44,43.87,60,19.77,1,739.9,37.5,26.5,44,44
2018-12-09 09:39:06.4034,172.8,75.8,44,43.87,60,19.75,2,739.8,38,27,44,44
2018-12-09 09:39:06.6534,172.8,75.8,44,43.87,60,19.72,61,742.1,736.8,0,44,44
2018-12-09 09:39:06.9034,172.8,75.8,44,43.87,60.1,19.74,62,425,425,0,44,44
2018-12-09 09:39:07.1534,172.8,75.8,44,43.87,60,19.74,64,43.2,43.7,0,44,44
2018-12-09 09:39:07.4033,172.8,75.8,44,43.87,60,19.73,3,739.9,37.5,25,44,44
2018-12-09 09:39:07.6533,172.8,75.8,44,43.87,60,19.73,4,739.8,38,25,44,44
2018-12-09 09:39:07.9032,172.8,75.8,44,43.87,60,19.73,65,28540,28550,0,44,44
2018-12-09 09:39:08.1531,172.8,75.8,44,43.87,60,19.73,66,4870,4870,0,44,44
2018-12-09 09:39:08.4031,172.8,75.8,44,43.87,60,19.73,1,739.9,37.5,26.5,44,44
2018-12-09 09:39:08.6531,172.8,75.8,44,43.87,60,19.73,2,739.8,38,27,44,44
2018-12-09 09:39:08.9032,172.8,75.8,44,43.87,60,19.73,65,28540,28550,0,44,44
2018-12-09 09:39:09.1532,172.8,75.9,44,43.92,60,19.73,51,3.78,3.76,0,44,44
2018-12-09 09:39:09.4033,172.8,75.9,44,43.92,60,19.73,63,50,50,0,44,44
2018-12-09 09:39:09.6533,172.8,75.9,44,43.92,60,19.73,67,29.2,28.9,0,44,44
2018-12-09 09:39:09.9033,172.8,75.9,44,43.92,60,19.73,52,3.78,3.76,0,44,44
2018-12-09 09:39:10.1533,172.8,75.9,44,43.92,60,19.73,6,28540,29.2,3.8,44,44
2018-12-09 09:39:10.4033,172.8,75.9,44,43.92,60,19.72,7,28550,28.9,3.8,44,44
2018-12-09 09:39:10.6533,172.8,75.9,44,43.92,60,19.72,1,739.9,37.5,26.5,44,44
2018-12-09 09:39:10.9033,172.8,75.9,44,43.92,60,19.73,2,739.8,38,27,44,44
2018-12-09 09:39:11.1533,172.8,75.9,44,43.92,60,19.73,61,742.1,736.8,0,44,44
2018-12-09 09:39:11.4033,172.8,75.9,44,43.92,60,19.73,62,425,425,0,44,44
2018-12-09 09:39:11.6533,172.8,75.9,44,43.92,60,19.73,64,43.1,43.6,0,44,44
2018-12-09 09:39:11.9033,172.8,75.9,44,43.92,60,19.73,3,739.9,37.5,25,44,44
2018-12-09 09:39:12.1533,172.8,75.9,44,43.92,60,19.73,4,739.8,38,25,44,44
2018-12-09 09:39:12.4033,172.8,75.9,44,43.92,60.1,19.74,65,28540,28550,0,44,44
2018-12-09 09:39:12.6533,172.8,75.9,44,43.92,60,19.73,66,4870,4870,0,44,44
2018-12-09 09:39:12.9033,172.8,75.9,44,43.92,60,19.73,1,739.9,37.5,26.5,44,44
2018-12-09 09:39:13.1533,172.8,75.9,44.25,43.92,60,19.74,2,739.8,38,27,44,44
2018-12-09 09:39:13.4033,172.8,75.9,44.25,43.92,60.1,19.73,65,28550,28550,0,44,44
2018-12-09 09:39:13.6533,172.8,75.9,44.25,43.92,60.1,19.75,51,3.78,3.76,0,44.5,44
2018-12-09 09:39:13.9033,172.8,75.9,44.25,43.92,60.1,19.72,63,50,50,0,44.5,44
2018-12-09 09:39:14.1533,172.8,75.9,44.25,43.92,60,19.74,67,29.2,28.9,0,44.5,44
2018-12-09 09:39:14.4033,172.8,75.9,44.25,43.92,60,19.73,52,3.78,3.76,0,44.5,44
2018-12-09 09:39:14.6533,172.8,75.9,44.25,43.92,60,19.73,6,28540,29.2,3.8,44.5,44
2018-12-09 09:39:14.9034,172.8,75.9,44.25,43.92,60,19.74,7,28550,28.9,3.8,44.5,44
2018-12-09 09:39:15.1534,172.8,75.9,44.25,43.92,60,19.73,1,740.1,37.5,26.5,44.5,44
2018-12-09 09:39:15.4034,172.8,75.9,44.25,43.92,60,19.73,2,739.7,38,27,44.5,44
2018-12-09 09:39:15.6534,172.8,75.9,44.25,43.92,60,19.73,61,742.2,736.9,0,44.5,44
2018-12-09 09:39:15.9034,172.8,75.9,44.25,43.92,60,19.71,62,425,425,0,44.5,44
2018-12-09 09:39:16.1534,172.8,75.9,44.25,43.92,60.1,19.68,64,43.2,43.7,0,44.5,44
2018-12-09 09:39:16.4034,172.8,75.9,44.25,43.92,60,19.73,3,740.1,37.5,25,44.5,44
2018-12-09 09:39:16.6534,172.8,75.9,44.25,43.92,60,19.74,4,739.7,38,25,44.5,44
2018-12-09 09:39:16.9034,172.8,75.9,44.25,43.92,60,19.74,65,28530,28560,0,44.5,44
2018-12-09 09:39:17.1534,172.8,76,44.25,43.98,60,19.73,66,4860,4860,0,44.5,44
2018-12-09 09:39:17.4034,172.8,76,44.25,43.98,60,19.73,1,740.1,37.5,26.5,44.5,44
2018-12-09 09:39:17.6534,172.8,76,44.25,43.98,60,19.73,2,739.7,38,27,44.5,44
2018-12-09 09:39:17.9034,172.8,76,44.25,43.98,60,19.73,65,28530,28560,0,44.5,44
2018-12-09 09:39:18.1534,172.8,76,44.25,43.98,60,19.72,51,3.78,3.76,0,44.5,44
2018-12-09 09:39:18.4034,172.8,76,44.25,43.98,60,19.73,63,50,50,0,44.5,44
2018-12-09 09:39:18.6534,172.8,76,44.25,43.98,60,19.72,67,29.2,28.9,0,44.5,44
2018-12-09 09:39:18.9034,172.8,76,44.25,43.98,60,19.73,52,3.78,3.76,0,44.5,44
2018-12-09 09:39:19.1534,172.8,76,44.25,43.98,60,19.73,6,28530,29.2,3.8,44.5,44
2018-12-09 09:39:19.4034,172.8,76,44.25,43.98,60,19.72,7,28560,28.9,3.8,44.5,44
2018-12-09 09:39:19.6534,172.8,76,44.25,43.98,60,19.73,1,740.1,37.5,26.5,44.5,44
2018-12-09 09:39:19.9034,172.8,76.1,44.25,44.04,60,19.73,2,739.7,38,27,44.5,44
2018-12-09 09:39:20.1534,172.8,76.1,44.25,44.04,60,19.73,61,742.3,736.9,0,44.5,44
2018-12-09 09:39:20.4034,172.8,76.1,44.25,44.04,60,19.73,62,425,425,0,44.5,44
2018-12-09 09:39:20.6534,172.8,76.1,44.25,44.04,60,19.72,64,43.2,43.7,0,44.5,44
2018-12-09 09:39:20.9034,172.8,76.1,44.25,44.04,60,19.73,3,740.2,37.3,25,44.5,44
2018-12-09 09:39:21.1534,172.8,76.1,44.25,44.04,60,19.73,4,740,38,25,44.5,44
2018-12-09 09:39:21.4034,172.8,76.1,44.25,44.04,60,19.85,65,28520,28560,0,44.5,44
2018-12-09 09:39:21.6534,172.8,76.1,44.25,44.04,60,19.76,66,4860,4860,0,44.5,44
2018-12-09 09:39:21.9034,172.8,76.1,44.25,44.04,60,19.72,1,740.2,37.3,26.5,44.5,44
2018-12-09 09:39:22.1534,172.8,76.1,44.25,44.04,60,19.74,2,740,38,27,44.5,44
2018-12-09 09:39:22.4034,172.8,76.1,44.25,44.04,60,19.73,65,28530,28560,0,44.5,44
2018-12-09 09:39:22.6534,172.8,76.1,44.25,44.04,60,19.73,51,3.78,3.76,0,44.5,44
2018-12-09 09:39:22.9034,172.8,76.1,44.25,44.04,60,19.73,63,50,50,0,44.5,44
2018-12-09 09:39:23.1534,172.8,76.1,44.25,44.04,60.1,19.73,67,29.2,28.9,0,44.5,44
2018-12-09 09:39:23.4034,172.8,76.1,44.25,44.04,60,19.73,52,3.78,3.76,0,44.5,44
2018-12-09 09:39:23.6534,172.8,76.1,44.25,44.04,60,19.73,6,28520,29.2,3.8,44.5,44
2018-12-09 09:39:23.9034,172.8,76.1,44.25,44.04,60,19.73,7,28570,28.9,3.8,44.5,44
2018-12-09 09:39:24.1534,172.8,76.1,44.25,44.04,60,19.73,1,740.2,37.3,26.5,44.5,44
2018-12-09 09:39:24.4034,172.8,76.1,44.25,44.04,60,19.73,2,740,38,27,44.5,44
2018-12-09 09:39:24.6534,172.8,76.1,44.25,44.04,60,19.74,61,742.3,737,0,44.5,44
2018-12-09 09:39:24.9034,172.8,76.1,44.25,44.04,60,19.73,62,425,425,0,44.5,44
2018-12-09 09:39:25.1534,172.8,76.1,44.25,44.04,60,19.73,64,43.2,43.7,0,44.5,44
2018-12-09 09:39:25.4034,172.8,76.1,44.25,44.04,60,19.73,3,740.2,37.3,25,44.5,44
2018-12-09 09:39:25.6534,172.8,76.1,44.25,44.04,60,19.74,4,740,38,25,44.5,44
2018-12-09 09:39:25.9034,172.8,76.1,44.25,44.04,60.1,19.73,65,28520,28570,0,44.5,44
2018-12-09 09:39:26.1534,172.8,76.1,44.25,44.04,60.1,19.73,66,4860,4860,0,44.5,44
2018-12-09 09:39:26.4034,172.8,76.1,44.25,44.04,60,19.74,1,740.2,37.3,26.5,44.5,44
2018-12-09 09:39:26.6535,172.8,76.1,44.25,44.04,60,19.74,2,740,38,27,44.5,44
2018-12-09 09:39:26.9035,172.8,76.1,44.25,44.04,60,19.73,65,28520,28570,0,44.5,44
2018-12-09 09:39:27.1535,172.8,76.1,44.25,44.04,60.1,19.7,51,3.78,3.76,0,44.5,44
2018-12-09 09:39:27.4035,172.8,76.1,44.25,44.04,60,19.74,63,50,50,0,44.5,44
2018-12-09 09:39:27.6535,172.8,76.1,44.25,44.04,60,19.74,67,29.2,28.9,0,44.5,44
2018-12-09 09:39:27.9035,172.8,76.1,44.25,44.04,60,19.73,52,3.78,3.76,0,44.5,44
2018-12-09 09:39:28.1535,172.8,76.1,44.25,44.04,60,19.72,6,28520,29.2,3.8,44.5,44
2018-12-09 09:39:28.4035,172.8,76.1,44.25,44.04,60,19.73,7,28570,28.9,3.8,44.5,44
2018-12-09 09:39:28.6535,172.8,76.1,44.25,44.04,60,19.73,1,740.3,37.3,26.5,44.5,44
2018-12-09 09:39:28.9035,172.8,76.1,44.25,44.04,60,19.73,2,740.1,38,27,44.5,44
2018-12-09 09:39:29.1535,172.8,76.1,44.25,44.04,60,19.73,61,742.4,737.1,0,44.5,44
2018-12-09 09:39:29.4035,172.8,76.1,44.25,44.04,60,19.73,62,425,425,0,44.5,44
2018-12-09 09:39:29.6535,172.8,76.1,44.25,44.04,60,19.73,64,43.1,43.7,0,44.5,44
2018-12-09 09:39:29.9035,172.8,76.1,44.25,44.04,60,19.73,3,740.3,37.3,25,44.5,44
2018-12-09 09:39:30.1535,172.8,76.2,44.25,44.1,60,19.73,4,740.1,38,25,44.5,44
2018-12-09 09:39:30.4035,172.8,76.2,44.25,44.1,60,19.73,65,28530,28580,0,44.5,44
2018-12-09 09:39:30.6535,172.8,76.2,44.25,44.1,60,19.73,66,4860,4860,0,44.5,44
2018-12-09 09:39:30.9035,172.8,76.2,44.25,44.1,60,19.74,1,740.3,37.3,26.5,44.5,44
2018-12-09 09:39:31.1536,172.8,76.2,44.25,44.1,60,19.73,2,740.1,38,27,44.5,44
2018-12-09 09:39:31.4036,172.8,76.2,44.25,44.1,60.1,19.74,65,28520,28570,0,44.5,44
2018-12-09 09:39:31.6536,172.8,76.2,44.25,44.1,60,19.74,51,3.78,3.76,0,44.5,44
2018-12-09 09:39:31.9036,172.8,76.2,44.25,44.1,60,19.74,63,50,50,0,44.5,44
2018-12-09 09:39:32.1536,172.8,76.2,44.25,44.1,60,19.68,67,29.2,28.9,0,44.5,44
2018-12-09 09:39:32.4036,172.8,76.2,44.25,44.1,60,19.73,52,3.78,3.76,0,44.5,44
2018-12-09 09:39:32.6536,172.8,76.2,44.25,44.1,60,19.73,6,28520,29.2,3.8,44.5,44
2018-12-09 09:39:32.9035,172.8,76.2,44.25,44.1,60,19.72,7,28570,28.9,3.8,44.5,44
2018-12-09 09:39:33.1535,172.8,76.2,44.25,44.1,60,19.73,1,740.3,37.3,26.5,44.5,44
2018-12-09 09:39:33.4035,172.8,76.2,44.25,44.1,60,19.73,2,740.1,38,27,44.5,44
2018-12-09 09:39:33.6535,172.8,76.2,44.25,44.1,60,19.73,61,742.5,737.2,0,44.5,44
2018-12-09 09:39:33.9035,172.8,76.2,44.25,44.1,60.1,19.73,62,425,425,0,44.5,44
2018-12-09 09:39:34.1535,172.8,76.3,44.25,44.16,60,19.73,64,43.2,43.8,0,44.5,44
2018-12-09 09:39:34.4035,172.8,76.3,44.25,44.16,60,19.73,3,740.3,37.3,25,44.5,44
2018-12-09 09:39:34.6535,172.8,76.3,44.25,44.16,60,19.73,4,740.1,38,25,44.5,44
2018-12-09 09:39:34.9035,172.8,76.3,44.25,44.16,60,19.73,65,28520,28580,0,44.5,44
2018-12-09 09:39:35.1535,172.8,76.3,44.25,44.16,60,19.73,66,4850,4850,0,44.5,44
2018-12-09 09:39:35.4036,172.8,76.3,44.25,44.16,60,19.73,1,740.1,37.4,26.5,44.5,44
2018-12-09 09:39:35.6536,172.8,76.3,44.25,44.16,60,19.73,2,740.1,38,27,44.5,44
2018-12-09 09:39:35.9036,172.8,76.3,44.25,44.16,60,19.73,65,28530,28580,0,44.5,44
2018-12-09 09:39:36.1536,172.8,76.3,44.25,44.16,60,19.73,51,3.78,3.76,0,44.5,44
2018-12-09 09:39:36.4036,172.8,76.3,44.25,44.16,60.1,19.73,63,50,50,0,44.5,44
2018-12-09 09:39:36.6536,172.8,76.3,44.25,44.16,60,19.73,67,29.2,28.9,0,44.5,44
2018-12-09 09:39:36.9036,172.8,76.3,44.25,44.16,60,19.73,52,3.78,3.76,0,44.5,44
2018-12-09 09:39:37.1536,172.8,76.3,44.25,44.16,60,19.73,6,28520,29.2,3.8,44.5,44
2018-12-09 09:39:37.4036,172.8,76.3,44.25,44.16,60,19.71,7,28580,28.9,3.8,44.5,44
2018-12-09 09:39:37.6536,172.8,76.3,44.25,44.16,60,19.7,1,740.1,37.4,26.5,44.5,44
2018-12-09 09:39:37.9036,172.8,76.3,44.25,44.16,60,19.74,2,740.1,38,27,44.5,44
2018-12-09 09:39:38.1536,172.8,76.3,44.25,44.16,60,19.73,61,742.5,737.2,0,44.5,44
2018-12-09 09:39:38.4036,172.8,76.3,44.25,44.16,60,19.72,62,425,425,0,44.5,44
2018-12-09 09:39:38.6535,172.8,76.3,44.25,44.16,60,19.74,64,43.1,43.7,0,44.5,44
2018-12-09 09:39:38.9036,172.8,76.3,44.25,44.16,60,19.73,3,740.1,37.4,25,44.5,44
2018-12-09 09:39:39.1536,172.8,76.3,44.25,44.16,60,19.73,4,740.1,38,25,44.5,44
2018-12-09 09:39:39.4036,172.8,76.3,44.25,44.16,60,19.73,65,28520,28580,0,44.5,44
2018-12-09 09:39:39.6536,172.8,76.3,44.25,44.16,60,19.72,66,4860,4860,0,44.5,44
2018-12-09 09:39:39.9036,172.8,76.3,44.25,44.16,60,19.73,1,740.1,37.4,26.5,44.5,44
2018-12-09 09:39:40.1536,172.8,76.3,44.25,44.16,60,19.73,2,740.1,38,27,44.5,44
2018-12-09 09:39:40.4036,172.8,76.3,44.25,44.16,60,19.72,65,28520,28580,0,44.5,44
2018-12-09 09:39:40.6536,172.8,76.3,44.25,44.16,60,19.74,51,3.78,3.76,0,44.5,44
2018-12-09 09:39:40.9036,172.8,76.3,44.25,44.16,60,19.73,63,50,50,0,44.5,44
2018-12-09 09:39:41.1536,172.8,76.3,44.25,44.16,60,19.74,67,29.2,28.9,0,44.5,44
2018-12-09 09:39:41.4036,172.8,76.3,44.25,44.16,60,19.74,52,3.78,3.76,0,44.5,44
2018-12-09 09:39:41.6536,172.8,76.3,44.25,44.16,60,19.73,6,28530,29.2,3.8,44.5,44
2018-12-09 09:39:41.9036,172.8,76.4,44.25,44.21,60.1,19.73,7,28580,28.9,3.8,44.5,44
2018-12-09 09:39:42.1536,172.8,76.4,44.25,44.21,60,19.72,1,740.1,37.4,26.5,44.5,44
2018-12-09 09:39:42.4036,172.8,76.4,44.25,44.21,60,19.74,2,740.1,38,27,44.5,44
2018-12-09 09:39:42.6536,172.8,76.4,44.25,44.21,60,19.74,61,742.6,737.3,0,44.5,44
2018-12-09 09:39:42.9037,172.8,76.4,44.25,44.21,60.1,19.74,62,425,425,0,44.5,44
2018-12-09 09:39:43.1537,172.8,76.4,44.25,44.21,60.1,19.83,64,43.1,43.7,0,44.5,44
2018-12-09 09:39:43.4037,172.8,76.4,44.25,44.21,60,19.76,3,740.4,37.3,25,44.5,44
2018-12-09 09:39:43.6537,172.8,76.4,44.25,44.21,60,19.72,4,740,38,25,44.5,44
2018-12-09 09:39:43.9037,172.8,76.4,44.25,44.21,60,19.74,65,28520,28580,0,44.5,44
2018-12-09 09:39:44.1537,172.8,76.4,44.25,44.21,60,19.73,66,4860,4860,0,44.5,44
2018-12-09 09:39:44.4037,172.8,76.4,44.25,44.21,60,19.73,1,740.4,37.3,26.5,44.5,44
2018-12-09 09:39:44.6537,172.8,76.4,44.25,44.21,60,19.73,2,740,38,27,44.5,44
2018-12-09 09:39:44.9037,172.8,76.5,44.25,44.27,60,19.73,65,28520,28580,0,44.5,44
2018-12-09 09:39:45.1537,172.8,76.5,44.25,44.27,60,19.74,51,3.78,3.76,0,44.5,44
2018-12-09 09:39:45.4037,172.8,76.5,44.25,44.27,60,19.73,63,50,50,0,44.5,44
2018-12-09 09:39:45.6536,172.8,76.5,44.25,44.27,60,19.73,67,29.2,28.9,0,44.5,44
2018-12-09 09:39:45.9036,172.8,76.5,44.5,44.27,60,19.73,52,3.78,3.76,0,44.5,44
2018-12-09 09:39:46.1536,172.8,76.5,44.5,44.27,60,19.74,6,28520,29.2,3.8,44.5,44
2018-12-09 09:39:46.4037,172.8,76.5,44.5,44.27,60,19.73,7,28580,28.9,3.8,44.5,44
2018-12-09 09:39:46.6537,172.8,76.5,44.5,44.27,60,19.73,1,740.4,37.3,26.5,44.5,44
2018-12-09 09:39:46.9037,172.8,76.5,44.5,44.27,60.1,19.73,2,740,38,27,44.5,44
2018-12-09 09:39:47.1537,172.8,76.5,44.5,44.27,60,19.71,61,742.6,737.3,0,44.5,44
2018-12-09 09:39:47.4037,172.8,76.5,44.5,44.27,60,19.73,62,425,425,0,44.5,44
2018-12-09 09:39:47.6537,172.8,76.5,44.5,44.27,60,19.73,64,43.2,43.7,0,44.5,44
2018-12-09 09:39:47.9037,172.8,76.5,44.5,44.27,60,19.73,3,740.4,37.3,25,44.5,44
2018-12-09 09:39:48.1537,172.8,76.5,44.5,44.27,60,19.73,4,740,38,25,44.5,44
2018-12-09 09:39:48.4037,172.8,76.5,44.5,44.27,60,19.74,65,28520,28570,0,44.5,44
2018-12-09 09:39:48.6537,172.8,76.5,44.5,44.27,60,19.62,66,4860,4870,0,44.5,44
2018-12-09 09:39:48.9037,172.8,76.5,44.5,44.27,60,19.73,1,740.4,37.3,26.5,44.5,44
2018-12-09 09:39:49.1537,172.8,76.5,44.5,44.27,60,19.74,2,740,38,27,44.5,44
2018-12-09 09:39:49.4037,172.8,76.5,44.5,44.27,60,19.73,65,28530,28570,0,44.5,44
2018-12-09 09:39:49.6537,172.8,76.5,44.5,44.27,60,19.74,51,3.78,3.76,0,44.5,44
2018-12-09 09:39:49.9037,172.8,76.5,44.5,44.27,60,19.73,63,50,50,0,44.5,44.5
2018-12-09 09:39:50.1537,172.8,76.5,44.5,44.27,60,19.73,67,29.2,28.9,0,44.5,44.5
2018-12-09 09:39:50.4037,172.8,76.5,44.5,44.27,60,19.74,52,3.78,3.76,0,44.5,44.5
2018-12-09 09:39:50.6537,172.8,76.5,44.5,44.27,60,19.72,6,28530,29.2,3.8,44.5,44.5
2018-12-09 09:39:50.9037,172.8,76.5,44.5,44.27,60,19.73,7,28560,28.9,3.8,44.5,44.5
2018-12-09 09:39:51.1537,172.8,76.5,44.5,44.27,60,19.73,1,740.5,37.3,26.5,44.5,44.5
2018-12-09 09:39:51.4037,172.8,76.5,44.5,44.27,60,19.73,2,740.4,38,27,44.5,44.5
2018-12-09 09:39:51.6537,172.8,76.5,44.5,44.27,60,19.73,61,742.7,737.3,0,44.5,44.5
2018-12-09 09:39:51.9038,172.8,76.5,44.5,44.27,60,19.78,62,425,425,0,44.5,44.5
2018-12-09 09:39:52.1538,172.8,76.5,44.5,44.27,60,19.75,64,43.1,43.7,0,44.5,44.5
2018-12-09 09:39:52.4038,172.8,76.5,44.5,44.27,60,19.73,3,740.5,37.3,25,44.5,44.5
2018-12-09 09:39:52.6538,172.8,76.5,44.5,44.27,60,19.75,4,740.4,38,25,44.5,44.5
2018-12-09 09:39:52.9037,172.8,76.5,44.5,44.27,60,19.73,65,28530,28560,0,44.5,44.5
2018-12-09 09:39:53.1537,172.8,76.5,44.5,44.27,60,19.73,66,4860,4860,0,44.5,44.5
2018-12-09 09:39:53.4037,172.8,76.5,44.5,44.27,60,19.73,1,740.5,37.3,26.5,44.5,44.5
2018-12-09 09:39:53.6537,172.8,76.5,44.5,44.27,60,19.73,2,740.4,38,27,44.5,44.5
2018-12-09 09:39:53.9037,172.8,76.5,44.5,44.27,60,19.74,65,28530,28560,0,44.5,44.5
2018-12-09 09:39:54.1538,172.8,76.5,44.5,44.27,60,19.73,51,3.78,3.76,0,44.5,44.5
2018-12-09 09:39:54.4038,172.8,76.5,44.5,44.27,60,19.75,63,50,50,0,44.5,44.5
2018-12-09 09:39:54.6538,172.8,76.5,44.5,44.27,60,19.73,67,29.2,28.9,0,44.5,44.5
2018-12-09 09:39:54.9038,172.8,76.5,44.5,44.27,60.1,19.72,52,3.78,3.76,0,44.5,44.5
2018-12-09 09:39:55.1539,172.8,76.6,44.5,44.33,60,19.73,6,28530,29.2,3.8,44.5,44.5
2018-12-09 09:39:55.4039,172.8,76.6,44.5,44.33,60,19.73,7,28550,28.9,3.8,44.5,44.5
2018-12-09 09:39:55.6538,172.8,76.6,44.5,44.33,60,19.73,1,740.5,37.3,26.5,44.5,44.5
2018-12-09 09:39:55.9038,172.8,76.6,44.5,44.33,60,19.73,2,740.4,38,27,44.5,44.5
2018-12-09 09:39:56.1538,172.8,76.6,44.5,44.33,60,19.73,61,742.7,737.5,0,44.5,44.5
2018-12-09 09:39:56.4038,172.8,76.6,44.5,44.33,60,19.75,62,425,425,0,44.5,44.5
2018-12-09 09:39:56.6538,172.8,76.6,44.5,44.33,60,19.73,64,43.2,43.7,0,44.5,44.5
2018-12-09 09:39:56.9038,172.8,76.6,44.5,44.33,60,19.74,3,740.6,37.4,25,44.5,44.5
2018-12-09 09:39:57.1538,172.8,76.6,44.5,44.33,60,19.73,4,740.5,38,25,44.5,44.5
2018-12-09 09:39:57.4038,172.8,76.6,44.5,44.33,60,19.73,65,28540,28560,0,44.5,44.5
2018-12-09 09:39:57.6538,172.8,76.6,44.5,44.33,60,19.7,66,4870,4870,0,44.5,44.5
2018-12-09 09:39:57.9038,172.8,76.6,44.5,44.33,60,19.71,1,740.6,37.4,26.5,44.5,44.5
2018-12-09 09:39:58.1538,172.8,76.6,44.5,44.33,60,19.73,2,740.5,38,27,44.5,44.5
2018-12-09 09:39:58.4038,172.8,76.6,44.5,44.33,60,19.72,65,28540,28550,0,44.5,44.5
2018-12-09 09:39:58.6538,172.8,76.6,44.5,44.33,60,19.73,51,3.78,3.76,0,44.5,44.5
2018-12-09 09:39:58.9038,172.8,76.6,44.5,44.33,60.1,19.73,63,50,50,0,44.5,44.5
2018-12-09 09:39:59.1538,172.8,76.7,44.5,44.39,60,19.74,67,29.2,28.9,0,44.5,44.5
2018-12-09 09:39:59.4038,172.8,76.7,44.5,44.39,60,19.73,52,3.79,3.76,0,44.5,44.5
2018-12-09 09:39:59.6538,172.8,76.7,44.5,44.39,60,19.74,6,28540,29.2,3.8,44.5,44.5
2018-12-09 09:39:59.9038,172.8,76.7,44.5,44.39,60,19.73,7,28550,28.9,3.8,44.5,44.5
2018-12-09 09:40:00.1538,172.8,76.7,44.5,44.39,60,19.74,1,740.6,37.4,26.5,44.5,44.5
2018-12-09 09:40:00.4038,172.8,76.7,44.5,44.39,60,19.73,2,740.5,38,27,44.5,44.5
2018-12-09 09:40:00.6538,172.8,76.7,44.5,44.39,60,19.73,61,742.9,737.5,0,44.5,44.5
2018-12-09 09:40:00.9038,172.8,76.7,44.5,44.39,60,19.72,62,425,425,0,44.5,44.5
2018-12-09 09:40:01.1538,172.8,76.7,44.5,44.39,60,19.73,64,43.1,43.6,0,44.5,44.5
2018-12-09 09:40:01.4038,172.8,76.7,44.5,44.39,60,19.73,3,740.6,37.4,25,44.5,44.5
2018-12-09 09:40:01.6538,172.8,76.7,44.5,44.39,60,19.73,4,740.5,38,25,44.5,44.5
2018-12-09 09:40:01.9038,172.8,76.7,44.5,44.39,60,19.73,65,28540,28550,0,44.5,44.5
2018-12-09 09:40:02.1538,172.8,76.7,44.5,44.39,60,19.73,66,4860,4860,0,44.5,44.5
2018-12-09 09:40:02.4039,172.8,76.7,44.5,44.39,60,19.73,1,740.6,37.4,26.5,44.5,44.5
2018-12-09 09:40:02.6539,172.8,76.7,44.5,44.39,60,19.73,2,740.5,38,27,44.5,44.5
2018-12-09 09:40:02.9039,172.8,76.7,44.5,44.39,60,19.73,65,28540,28550,0,44.5,44.5
2018-12-09 09:40:03.1538,172.8,76.7,44.5,44.39,60,19.7,51,3.78,3.76,0,44.5,44.5
2018-12-09 09:40:03.4038,172.8,76.7,44.5,44.39,60,19.73,63,50,50,0,44.5,44.5
2018-12-09 09:40:03.6538,172.8,76.7,44.5,44.39,60,19.74,67,29.2,28.9,0,44.5,44.5
2018-12-09 09:40:03.9039,172.8,76.7,44.5,44.39,60,19.73,52,3.79,3.76,0,44.5,44.5
2018-12-09 09:40:04.1539,172.8,76.7,44.5,44.39,60,19.73,6,28540,29.2,3.8,44.5,44.5
2018-12-09 09:40:04.4039,172.8,76.7,44.5,44.39,60.1,19.72,7,28550,28.9,3.8,44.5,44.5
2018-12-09 09:40:04.6539,172.8,76.7,44.5,44.39,60,19.74,1,740.8,37.4,27,44.5,44.5
2018-12-09 09:40:04.9039,172.8,76.7,44.5,44.39,60,19.72,2,740.6,38,27,44.5,44.5
2018-12-09 09:40:05.1539,172.8,76.7,44.5,44.39,60,19.73,61,742.9,737.6,0,44.5,44.5
2018-12-09 09:40:05.4039,172.8,76.7,44.5,44.39,60,19.73,62,425,425,0,44.5,44.5
2018-12-09 09:40:05.6538,172.8,76.7,44.5,44.39,60,19.73,64,43.2,43.7,0,44.5,44.5
2018-12-09 09:40:05.9039,172.8,76.7,44.5,44.39,60,19.73,3,740.8,37.4,25,44.5,44.5
2018-12-09 09:40:06.1539,172.8,76.7,44.5,44.39,60,19.73,4,740.6,38,25,44.5,44.5
2018-12-09 09:40:06.4040,172.8,76.7,44.5,44.39,60,19.73,65,28550,28560,0,44.5,44.5
2018-12-09 09:40:06.6540,172.8,76.7,44.5,44.39,60,19.74,66,4860,4860,0,44.5,44.5
2018-12-09 09:40:06.9040,172.8,76.8,44.5,44.44,60.1,19.74,1,740.8,37.4,27,44.5,44.5
2018-12-09 09:40:07.1540,172.8,76.8,44.5,44.44,60,19.73,2,740.6,38,27,44.5,44.5
2018-12-09 09:40:07.4040,172.8,76.8,44.5,44.44,60,19.72,65,28550,28550,0,44.5,44.5
2018-12-09 09:40:07.6540,172.8,76.8,44.5,44.44,60,19.72,51,3.78,3.76,0,44.5,44.5
2018-12-09 09:40:07.9039,172.8,76.8,44.5,44.44,60,19.73,63,50,50,0,44.5,44.5
2018-12-09 09:40:08.1539,172.8,76.8,44.75,44.44,60.1,19.73,67,29.2,28.9,0,44.5,44.5
2018-12-09 09:40:08.4039,172.8,76.8,44.75,44.44,60,19.75,52,3.79,3.76,0,44.5,44.5
2018-12-09 09:40:08.6539,172.8,76.8,44.75,44.44,60,19.73,6,28540,29.2,3.8,44.5,44.5
2018-12-09 09:40:08.9038,172.8,76.8,44.75,44.44,60,19.69,7,28550,28.9,3.8,44.5,44.5
2018-12-09 09:40:09.1538,172.8,76.8,44.75,44.44,60,19.72,1,740.8,37.4,27,44.5,44.5
2018-12-09 09:40:09.4038,172.8,76.8,44.75,44.44,60,19.73,2,740.6,38,27,44.5,44.5
2018-12-09 09:40:09.6537,172.8,76.8,44.75,44.44,60,19.73,61,742.9,737.7,0,44.5,44.5
2018-12-09 09:40:09.9038,172.8,76.9,44.75,44.5,60,19.74,62,425,425,0,44.5,44.5
2018-12-09 09:40:10.1538,172.8,76.9,44.75,44.5,60,19.72,64,43.1,43.6,0,44.5,44.5
2018-12-09 09:40:10.4038,172.8,76.9,44.75,44.5,60,19.72,3,740.8,37.4,25,44.5,44.5
2018-12-09 09:40:10.6539,172.8,76.9,44.75,44.5,60,19.73,4,740.6,38,25,44.5,44.5
2018-12-09 09:40:10.9039,172.8,76.9,44.75,44.5,60,19.73,65,28540,28550,0,44.5,44.5
2018-12-09 09:40:11.1539,172.8,76.9,44.75,44.5,60,19.73,66,4860,4860,0,44.5,44.5
2018-12-09 09:40:11.4039,172.8,76.9,44.75,44.5,60,19.74,1,740.9,37.3,27,45,44.5
2018-12-09 09:40:11.6538,172.8,76.9,44.75,44.5,60,19.74,2,740.5,38,27,45,44.5
2018-12-09 09:40:11.9039,172.8,76.9,44.75,44.5,60,19.73,65,28530,28550,0,45,44.5
2018-12-09 09:40:12.1539,172.8,76.9,44.75,44.5,60,19.72,51,3.79,3.76,0,45,44.5
2018-12-09 09:40:12.4039,172.8,76.9,44.75,44.5,60,19.72,63,50,50,0,45,44.5
2018-12-09 09:40:12.6539,172.8,76.9,44.75,44.5,60,19.74,67,29.2,28.9,0,45,44.5
2018-12-09 09:40:12.9039,172.8,76.9,44.75,44.5,60,19.74,52,3.79,3.76,0,45,44.5
2018-12-09 09:40:13.1539,172.8,76.9,44.75,44.5,60,19.73,6,28530,29.2,3.8,45,44.5
2018-12-09 09:40:13.4039,172.8,76.9,44.75,44.5,60,19.72,7,28560,28.9,3.8,45,44.5
2018-12-09 09:40:13.6539,172.8,76.9,44.75,44.5,60,19.73,1,740.9,37.3,27,45,44.5
2018-12-09 09:40:13.9039,172.8,76.9,44.75,44.5,60,19.73,2,740.5,38,27,45,44.5
2018-12-09 09:40:14.1539,172.8,76.9,44.75,44.5,60,19.73,61,743.1,737.7,0,45,44.5
2018-12-09 09:40:14.4039,172.8,76.9,44.75,44.5,60,19.72,62,425,425,0,45,44.5
2018-12-09 09:40:14.6538,172.8,76.9,44.75,44.5,60,19.73,64,43.2,43.7,0,45,44.5
2018-12-09 09:40:14.9039,172.8,76.9,44.75,44.5,60,19.73,3,740.9,37.3,25,45,44.5
2018-12-09 09:40:15.1539,172.8,76.9,44.75,44.5,60,19.73,4,740.5,38,25,45,44.5
2018-12-09 09:40:15.4040,172.8,76.9,44.75,44.5,60,19.73,65,28530,28560,0,45,44.5
2018-12-09 09:40:15.6540,172.8,76.9,44.75,44.5,60,19.73,66,4870,4870,0,45,44.5
2018-12-09 09:40:15.9040,172.8,76.9,44.75,44.5,60,19.72,1,740.9,37.3,27,45,44.5
2018-12-09 09:40:16.1540,172.8,76.9,44.75,44.5,60,19.73,2,740.5,38,27,45,44.5
2018-12-09 09:40:16.4039,172.8,76.9,44.75,44.5,60,19.73,65,28520,28560,0,45,44.5
2018-12-09 09:40:16.6539,172.8,76.9,44.75,44.5,60,19.73,51,3.79,3.76,0,45,44.5
2018-12-09 09:40:16.9038,172.8,76.9,44.75,44.5,60,19.73,63,50,50,0,45,44.5
2018-12-09 09:40:17.1539,172.8,76.9,44.75,44.5,60,19.73,67,29.2,28.9,0,45,44.5
2018-12-09 09:40:17.4039,172.8,76.9,44.75,44.5,60,19.73,52,3.79,3.76,0,45,44.5
2018-12-09 09:40:17.6540,172.8,76.9,44.75,44.5,60,19.73,6,28520,29.2,3.8,45,44.5
2018-12-09 09:40:17.9040,172.8,76.9,44.75,44.5,60,19.71,7,28560,28.9,3.8,45,44.5
2018-12-09 09:40:18.1541,172.8,76.9,44.75,44.5,60,19.75,1,740.9,37.3,27,45,44.5
2018-12-09 09:40:18.4041,172.8,76.9,44.75,44.5,60,19.72,2,740.5,38,27,45,44.5
2018-12-09 09:40:18.6541,172.8,76.9,44.75,44.5,60.1,19.74,61,743.1,737.8,0,45,44.5
2018-12-09 09:40:18.9041,172.8,76.9,44.75,44.5,60,19.74,62,425,425,0,45,44.5
2018-12-09 09:40:19.1541,172.8,77,44.75,44.56,60,19.73,64,43.1,43.6,0,45,44.5
2018-12-09 09:40:19.4041,172.8,77,44.75,44.56,60,19.73,3,741,37.3,25,45,44.5
2018-12-09 09:40:19.6541,172.8,77,44.75,44.56,60,19.73,4,740.8,38,25,45,44.5
2018-12-09 09:40:19.9041,172.8,77,44.75,44.56,60,19.72,65,28520,28560,0,45,44.5
2018-12-09 09:40:20.1540,172.8,77,44.75,44.56,60,19.73,66,4860,4860,0,45,44.5
2018-12-09 09:40:20.4040,172.8,77,44.75,44.56,60,19.73,1,741,37.3,27,45,44.5
2018-12-09 09:40:20.6540,172.8,77,44.75,44.56,60,19.73,2,740.8,38,27,45,44.5
2018-12-09 09:40:20.9040,172.8,77,44.75,44.56,60,19.73,65,28520,28570,0,45,44.5
2018-12-09 09:40:21.1540,172.8,77,44.75,44.56,60,19.74,51,3.79,3.76,0,45,44.5
2018-12-09 09:40:21.4040,172.8,77,44.75,44.56,60,19.73,63,50,50,0,45,44.5
2018-12-09 09:40:21.6540,172.8,77,44.75,44.56,60,19.73,67,29.2,28.9,0,45,44.5
2018-12-09 09:40:21.9040,172.8,77,44.75,44.56,60,19.74,52,3.79,3.76,0,45,44.5
2018-12-09 09:40:22.1540,172.8,77,44.75,44.56,60,19.74,6,28520,29.2,3.8,45,44.5
2018-12-09 09:40:22.4040,172.8,77,44.75,44.56,60,19.73,7,28570,28.9,3.8,45,44.5
2018-12-09 09:40:22.6540,172.8,77,44.75,44.56,60,19.72,1,741,37.3,27,45,44.5
2018-12-09 09:40:22.9040,172.8,77,44.75,44.56,60,19.73,2,740.8,38,27,45,44.5
2018-12-09 09:40:23.1540,172.8,77,44.75,44.56,60,19.73,61,743.1,737.9,0,45,44.5
2018-12-09 09:40:23.4040,172.8,77,44.75,44.56,60,19.74,62,425,425,0,45,44.5
2018-12-09 09:40:23.6540,172.8,77,44.75,44.56,60,19.7,64,43.2,43.7,0,45,44.5
2018-12-09 09:40:23.9041,172.8,77,44.75,44.56,60,19.74,3,741,37.3,25,45,44.5
2018-12-09 09:40:24.1541,172.8,77,44.75,44.56,60,19.72,4,740.8,38,25,45,44.5
2018-12-09 09:40:24.4041,172.8,77,44.75,44.56,60,19.75,65,28520,28570,0,45,44.5
2018-12-09 09:40:24.6541,172.8,77,44.75,44.56,60,19.73,66,4860,4860,0,45,44.5
2018-12-09 09:40:24.9041,172.8,77,44.75,44.56,60,19.73,1,741,37.3,27,45,44.5
2018-12-09 09:40:25.1541,172.8,77.1,44.75,44.62,60.1,19.73,2,740.8,38,27,45,44.5
2018-12-09 09:40:25.4041,172.8,77.1,44.75,44.62,60,19.73,65,28520,28570,0,45,44.5
2018-12-09 09:40:25.6541,172.8,77.1,44.75,44.62,60,19.73,51,3.79,3.76,0,45,44.5
2018-12-09 09:40:25.9041,172.8,77.1,44.75,44.62,60,19.73,63,50,50,0,45,44.5
2018-12-09 09:40:26.1541,172.8,77.1,44.75,44.62,60,19.71,67,29.2,28.9,0,45,44.5
2018-12-09 09:40:26.4041,172.8,77.1,44.75,44.62,60,19.73,52,3.79,3.76,0,45,44.5
2018-12-09 09:40:26.6541,172.8,77.1,44.75,44.62,60,19.73,6,28520,29.2,3.8,45,44.5
2018-12-09 09:40:26.9041,172.8,77.1,44.75,44.62,60,19.72,7,28570,28.9,3.8,45,44.5
2018-12-09 09:40:27.1540,172.8,77.1,44.75,44.62,59.9,19.73,1,741,37.3,27,45,44.5
2018-12-09 09:40:27.4041,172.8,77.1,44.75,44.62,60,19.73,2,740.8,38,27,45,44.5
2018-12-09 09:40:27.6541,172.8,77.1,44.75,44.62,60,19.73,61,743.2,737.9,0,45,44.5
2018-12-09 09:40:27.9042,172.8,77.1,44.75,44.62,60,19.74,62,425,425,0,45,44.5
2018-12-09 09:40:28.1542,172.8,77.1,44.75,44.62,60,19.73,64,43.1,43.7,0,45,44.5
2018-12-09 09:40:28.4042,172.8,77.1,44.75,44.62,60,19.73,3,741,37.3,25,45,44.5
2018-12-09 09:40:28.6542,172.8,77.1,44.75,44.62,60,19.72,4,740.8,38,25,45,44.5
2018-12-09 09:40:28.9042,172.8,77.1,44.75,44.62,60,19.73,65,28520,28580,0,45,44.5
2018-12-09 09:40:29.1541,172.8,77.1,44.75,44.62,60.1,19.73,66,4860,4860,0,45,44.5
2018-12-09 09:40:29.4041,172.8,77.1,44.75,44.62,60,19.71,1,741,37.3,27,45,44.5
2018-12-09 09:40:29.6541,172.8,77.1,44.75,44.62,60,19.72,2,740.8,38,27,45,44.5
2018-12-09 09:40:29.9041,172.8,77.1,44.75,44.62,60,19.74,65,28520,28580,0,45,44.5
2018-12-09 09:40:30.1541,172.8,77.1,44.75,44.62,60,19.76,51,3.79,3.76,0,45,44.5
2018-12-09 09:40:30.4041,172.8,77.1,44.75,44.62,60,19.73,63,50,50,0,45,44.5
2018-12-09 09:40:30.6542,172.8,77.1,44.75,44.62,60,19.7,67,29.2,28.9,0,45,44.5
2018-12-09 09:40:30.9042,172.8,77.1,44.75,44.62,60,19.72,52,3.79,3.76,0,45,44.5
2018-12-09 09:40:31.1542,172.8,77.1,44.75,44.62,60,19.74,6,28530,29.2,3.8,45,44.5
2018-12-09 09:40:31.4043,172.8,77.1,44.75,44.62,60,19.73,7,28580,28.9,3.8,45,44.5
2018-12-09 09:40:31.6542,172.8,77.1,44.75,44.62,60,19.73,1,741,37.3,27,45,44.5
2018-12-09 09:40:31.9042,172.8,77.2,44.75,44.68,60.1,19.73,2,740.8,38,27,45,44.5
2018-12-09 09:40:32.1542,172.8,77.2,44.75,44.68,60,19.73,61,743.2,738,0,45,44.5
2018-12-09 09:40:32.4042,172.8,77.2,44.75,44.68,60,19.72,62,425,425,0,45,44.5
