Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:40:32.6541,172.8,77.2,44.75,44.68,60,19.73,64,43.1,43.7,0,45,44.5
2018-12-09 09:40:32.9041,172.8,77.2,44.75,44.68,60,19.73,3,741,37.3,25,45,44.5
2018-12-09 09:40:33.1541,172.8,77.2,44.75,44.68,60.1,19.73,4,740.8,38,25,45,44.5
2018-12-09 09:40:33.4041,172.8,77.2,44.75,44.68,60,19.73,65,28520,28580,0,45,44.5
2018-12-09 09:40:33.6541,172.8,77.2,44.75,44.68,60,19.73,66,4860,4860,0,45,44.5
2018-12-09 09:40:33.9041,172.8,77.2,44.75,44.68,60,19.73,1,741.2,37.3,27,45,44.5
2018-12-09 09:40:34.1540,172.8,77.2,44.75,44.68,60,19.72,2,740.8,38,27,45,44.5
2018-12-09 09:40:34.4040,172.8,77.2,44.75,44.68,60,19.73,65,28520,28580,0,45,44.5
2018-12-09 09:40:34.6541,172.8,77.2,44.75,44.68,60,19.73,51,3.79,3.76,0,45,44.5
2018-12-09 09:40:34.9041,172.8,77.2,44.75,44.68,60,19.73,63,50,50,0,45,44.5
2018-12-09 09:40:35.1542,172.8,77.2,44.75,44.68,60,19.74,67,29.2,28.9,0,45,44.5
2018-12-09 09:40:35.4043,172.8,77.2,44.75,44.68,60,19.86,52,3.79,3.76,0,45,44.5
2018-12-09 09:40:35.6543,172.8,77.2,44.75,44.68,60,19.77,6,28520,29.2,3.8,45,44.5
2018-12-09 09:40:35.9042,172.8,77.2,44.75,44.68,60,19.73,7,28580,28.9,3.8,45,44.5
2018-12-09 09:40:36.1542,172.8,77.3,44.75,44.73,60,19.72,1,741.2,37.3,27,45,44.5
2018-12-09 09:40:36.4042,172.8,77.3,44.75,44.73,60,19.72,2,740.8,38,27,45,44.5
2018-12-09 09:40:36.6542,172.8,77.3,44.75,44.73,60,19.73,61,743.3,738.1,0,45,44.5
2018-12-09 09:40:36.9042,172.8,77.3,44.75,44.73,60,19.73,62,425,425,0,45,44.5
2018-12-09 09:40:37.1542,172.8,77.3,44.75,44.73,60.1,19.74,64,43.1,43.7,0,45,44.5
2018-12-09 09:40:37.4042,172.8,77.3,44.75,44.73,60,19.74,3,741.2,37.3,25,45,44.5
2018-12-09 09:40:37.6542,172.8,77.3,44.75,44.73,60,19.73,4,740.8,38,25,45,44.5
2018-12-09 09:40:37.9042,172.8,77.3,44.75,44.73,60,19.73,65,28530,28580,0,45,44.5
2018-12-09 09:40:38.1542,172.8,77.3,44.75,44.73,60,19.73,66,4850,4860,0,45,44.5
2018-12-09 09:40:38.4042,172.8,77.3,44.75,44.73,60,19.73,1,741.2,37.3,27,45,44.5
2018-12-09 09:40:38.6542,172.8,77.3,44.75,44.73,60,19.73,2,740.8,38,27,45,44.5
2018-12-09 09:40:38.9042,172.8,77.3,44.75,44.73,60,19.72,65,28520,28580,0,45,44.5
2018-12-09 09:40:39.1543,172.8,77.3,44.75,44.73,60,19.73,51,3.79,3.76,0,45,44.5
2018-12-09 09:40:39.4043,172.8,77.3,44.75,44.73,60,19.73,63,50,50,0,45,44.5
2018-12-09 09:40:39.6543,172.8,77.3,44.75,44.73,60.1,19.73,67,29.2,28.9,0,45,44.5
2018-12-09 09:40:39.9043,172.8,77.3,44.75,44.73,60,19.73,52,3.79,3.76,0,45,44.5
2018-12-09 09:40:40.1543,172.8,77.3,44.75,44.73,60,19.74,6,28520,29.2,3.8,45,44.5
2018-12-09 09:40:40.4043,172.8,77.3,44.75,44.73,60,19.74,7,28580,28.9,3.8,45,44.5
2018-12-09 09:40:40.6543,172.8,77.3,44.75,44.73,60,19.75,1,741.1,37.3,27,45,44.5
2018-12-09 09:40:40.9043,172.8,77.3,45,44.73,60.1,19.73,2,741,38,27,45,44.5
2018-12-09 09:40:41.1543,172.8,77.3,45,44.73,60.1,19.8,61,743.4,738.1,0,45,44.5
2018-12-09 09:40:41.4043,172.8,77.3,45,44.73,60,19.69,62,425,425,0,45,44.5
2018-12-09 09:40:41.6544,172.8,77.3,45,44.73,60,19.73,64,43.2,43.7,0,45,44.5
2018-12-09 09:40:41.9044,172.8,77.3,45,44.73,60,19.74,3,741.1,37.3,25,45,44.5
2018-12-09 09:40:42.1543,172.8,77.3,45,44.73,60,19.73,4,741,38,25,45,44.5
2018-12-09 09:40:42.4043,172.8,77.3,45,44.73,60,19.74,65,28530,28570,0,45,44.5
2018-12-09 09:40:42.6543,172.8,77.3,45,44.73,60,19.73,66,4850,4850,0,45,44.5
2018-12-09 09:40:42.9043,172.8,77.3,45,44.73,60,19.73,1,741.1,37.3,27,45,44.5
2018-12-09 09:40:43.1543,172.8,77.3,45,44.73,60,19.71,2,741,38,27,45,44.5
2018-12-09 09:40:43.4043,172.8,77.3,45,44.73,60,19.73,65,28530,28570,0,45,44.5
2018-12-09 09:40:43.6542,172.8,77.3,45,44.73,60,19.73,51,3.79,3.76,0,45,44.5
2018-12-09 09:40:43.9043,172.8,77.3,45,44.73,60,19.71,63,50,50,0,45,44.5
2018-12-09 09:40:44.1543,172.8,77.4,45,44.79,60,19.74,67,29.2,28.9,0,45,44.5
2018-12-09 09:40:44.4043,172.8,77.4,45,44.79,60,19.73,52,3.79,3.76,0,45,44.5
2018-12-09 09:40:44.6544,172.8,77.4,45,44.79,60,19.73,6,28530,29.2,3.8,45,44.5
2018-12-09 09:40:44.9043,172.8,77.4,45,44.79,60,19.73,7,28570,28.9,3.8,45,44.5
2018-12-09 09:40:45.1543,172.8,77.4,45,44.79,60,19.73,1,741.1,37.3,27,45,44.5
2018-12-09 09:40:45.4042,172.8,77.4,45,44.79,60,19.73,2,741,38,27,45,44.5
2018-12-09 09:40:45.6542,172.8,77.4,45,44.79,60,19.72,61,743.6,738.2,0,45,44.5
2018-12-09 09:40:45.9042,172.8,77.4,45,44.79,60,19.73,62,425,425,0,45,44.5
2018-12-09 09:40:46.1542,172.8,77.4,45,44.79,60,19.73,64,43.1,43.7,0,45,44.5
2018-12-09 09:40:46.4043,172.8,77.4,45,44.79,60,19.74,3,741.1,37.3,25,45,44.5
2018-12-09 09:40:46.6543,172.8,77.4,45,44.79,60,19.71,4,741,38,25,45,44.5
2018-12-09 09:40:46.9043,172.8,77.4,45,44.79,60,19.64,65,28530,28560,0,45,44.5
2018-12-09 09:40:47.1543,172.8,77.4,45,44.79,60,19.74,66,4850,4850,0,45,44.5
2018-12-09 09:40:47.4043,172.8,77.4,45,44.79,60,19.72,1,741.1,37.3,27,45,44.5
2018-12-09 09:40:47.6544,172.8,77.4,45,44.79,60,19.73,2,741,38,27,45,44.5
2018-12-09 09:40:47.9044,172.8,77.4,45,44.79,60,19.72,65,28530,28560,0,45,45
2018-12-09 09:40:48.1543,172.8,77.4,45,44.79,60,19.73,51,3.79,3.76,0,45,45
2018-12-09 09:40:48.4043,172.8,77.4,45,44.79,60,19.73,63,50,50,0,45,45
2018-12-09 09:40:48.6543,172.8,77.4,45,44.79,60,19.74,67,29.2,28.9,0,45,45
2018-12-09 09:40:48.9042,172.8,77.4,45,44.79,60,19.73,52,3.79,3.76,0,45,45
2018-12-09 09:40:49.1542,172.8,77.4,45,44.79,60,19.73,6,28530,29.2,3.8,45,45
2018-12-09 09:40:49.4042,172.8,77.4,45,44.79,60,19.72,7,28560,28.9,3.8,45,45
2018-12-09 09:40:49.6542,172.8,77.4,45,44.79,60,19.73,1,741.2,37.3,27,45,45
2018-12-09 09:40:49.9043,172.8,77.4,45,44.79,60,19.73,2,741.1,38,27,45,45
2018-12-09 09:40:50.1543,172.8,77.5,45,44.85,60,19.73,61,743.5,738.3,0,45,45
2018-12-09 09:40:50.4043,172.8,77.5,45,44.85,60,19.72,62,425,425,0,45,45
2018-12-09 09:40:50.6543,172.8,77.5,45,44.85,60,19.73,64,43.3,43.8,0,45,45
2018-12-09 09:40:50.9043,172.8,77.5,45,44.85,60,19.7,3,741.2,37.3,25,45,45
2018-12-09 09:40:51.1543,172.8,77.5,45,44.85,60.1,19.72,4,741.1,38,25,45,45
2018-12-09 09:40:51.4043,172.8,77.5,45,44.85,60,19.73,65,28540,28560,0,45,45
2018-12-09 09:40:51.6543,172.8,77.5,45,44.85,60,19.74,66,4840,4840,0,45,45
2018-12-09 09:40:51.9043,172.8,77.5,45,44.85,60,19.73,1,741.2,37.3,27,45,45
2018-12-09 09:40:52.1543,172.8,77.5,45,44.85,60,19.73,2,741.1,38,27,45,45
2018-12-09 09:40:52.4043,172.8,77.5,45,44.85,60,19.73,65,28540,28560,0,45,45
2018-12-09 09:40:52.6544,172.8,77.5,45,44.85,60,19.73,51,3.79,3.76,0,45,45
2018-12-09 09:40:52.9044,172.8,77.5,45,44.85,60,19.72,63,50,50,0,45,45
2018-12-09 09:40:53.1544,172.8,77.5,45,44.85,60,19.73,67,29.2,29,0,45,45
2018-12-09 09:40:53.4044,172.8,77.5,45,44.85,60,19.73,52,3.79,3.76,0,45,45
2018-12-09 09:40:53.6544,172.8,77.5,45,44.85,60,19.73,6,28550,29.2,3.8,45,45
2018-12-09 09:40:53.9044,172.8,77.5,45,44.85,60,19.73,7,28560,29,3.8,45,45
2018-12-09 09:40:54.1543,172.8,77.5,45,44.85,60,19.73,1,741.2,37.3,27,45,45
2018-12-09 09:40:54.4044,172.8,77.5,45,44.85,60,19.74,2,741.1,38,27,45,45
2018-12-09 09:40:54.6544,172.8,77.5,45,44.85,60,19.71,61,743.6,738.2,0,45,45
2018-12-09 09:40:54.9044,172.8,77.5,45,44.85,60,19.73,62,425,425,0,45,45
2018-12-09 09:40:55.1544,172.8,77.5,45,44.85,60,19.73,64,43.1,43.6,0,45,45
2018-12-09 09:40:55.4044,172.8,77.5,45,44.85,60.1,19.73,3,741.3,37.3,25,45,45
2018-12-09 09:40:55.6544,172.8,77.5,45,44.85,60,19.74,4,741.3,38,25,45,45
2018-12-09 09:40:55.9043,172.8,77.5,45,44.85,60,19.72,65,28620,28470,0,45,45
2018-12-09 09:40:56.1544,172.8,77.5,45,44.85,60,19.72,66,4850,4850,0,45,45
2018-12-09 09:40:56.4044,172.8,77.5,45,44.85,60,19.71,1,741.3,37.3,27,45,45
2018-12-09 09:40:56.6544,172.8,77.5,45,44.85,60,19.73,2,741.3,38,27,45,45
2018-12-09 09:40:56.9044,172.8,77.6,45,44.91,60,19.73,65,28540,28550,0,45,45
2018-12-09 09:40:57.1544,172.8,77.6,45,44.91,60,19.72,51,3.79,3.76,0,45,45
2018-12-09 09:40:57.4044,172.8,77.6,45,44.91,60,19.72,63,50,50,0,45,45
2018-12-09 09:40:57.6544,172.8,77.6,45,44.91,60,19.74,67,29.2,29,0,45,45
2018-12-09 09:40:57.9044,172.8,77.6,45,44.91,60,19.74,52,3.79,3.76,0,45,45
2018-12-09 09:40:58.1544,172.8,77.6,45,44.91,60,19.73,6,28550,29.2,3.8,45,45
2018-12-09 09:40:58.4044,172.8,77.6,45,44.91,60,19.73,7,28550,29,3.8,45,45
2018-12-09 09:40:58.6544,172.8,77.6,45,44.91,60,19.73,1,741.3,37.3,27,45,45
2018-12-09 09:40:58.9044,172.8,77.6,45,44.91,60,19.73,2,741.3,38,27,45,45
2018-12-09 09:40:59.1544,172.8,77.6,45,44.91,60.1,19.72,61,743.6,738.4,0,45,45
2018-12-09 09:40:59.4044,172.8,77.6,45,44.91,60,19.73,62,425,425,0,45,45
2018-12-09 09:40:59.6544,172.8,77.6,45,44.91,60,19.73,64,43.2,43.6,0,45,45
2018-12-09 09:40:59.9044,172.8,77.6,45,44.91,60,19.73,3,741.3,37.3,25,45,45
2018-12-09 09:41:00.1544,172.8,77.6,45,44.91,60,19.73,4,741.3,38,25,45,45
2018-12-09 09:41:00.4044,172.8,77.6,45,44.91,60,19.76,65,28550,28550,0,45,45
2018-12-09 09:41:00.6544,172.8,77.6,45,44.91,60,19.72,66,4850,4850,0,45,45
2018-12-09 09:41:00.9044,172.8,77.7,45,44.97,60,19.74,1,741.3,37.3,27,45,45
2018-12-09 09:41:01.1545,172.8,77.7,45,44.97,60,19.73,2,741.3,38,27,45,45
2018-12-09 09:41:01.4045,172.8,77.7,45,44.97,60,19.73,65,28550,28560,0,45,45
2018-12-09 09:41:01.6545,172.8,77.7,45,44.97,60,19.73,51,3.79,3.76,0,45,45
2018-12-09 09:41:01.9044,172.8,77.7,45,44.97,60,19.73,63,50,50,0,45,45
2018-12-09 09:41:02.1544,172.8,77.7,45,44.97,60,19.73,67,29.2,29,0,45,45
2018-12-09 09:41:02.4044,172.8,77.7,45,44.97,60,19.73,52,3.79,3.76,0,45,45
2018-12-09 09:41:02.6544,172.8,77.7,45,44.97,60,19.73,6,28550,29.2,3.8,45,45
2018-12-09 09:41:02.9044,172.8,77.7,45,44.97,60,19.72,7,28550,29,3.8,45,45
2018-12-09 09:41:03.1545,172.8,77.7,45.25,44.97,60.1,19.73,1,741.5,37.4,27,45,45
2018-12-09 09:41:03.4045,172.8,77.7,45.25,44.97,60,19.73,2,741.3,37.7,27,45,45
2018-12-09 09:41:03.6545,172.8,77.7,45.25,44.97,60,19.73,61,743.8,738.4,0,45,45
2018-12-09 09:41:03.9045,172.8,77.7,45.25,44.97,60,19.72,62,425,425,0,45,45
2018-12-09 09:41:04.1545,172.8,77.7,45.25,44.97,60,19.73,64,43.4,43.6,0,45,45
2018-12-09 09:41:04.4045,172.8,77.7,45.25,44.97,60.1,19.73,3,741.5,37.4,25,45,45
2018-12-09 09:41:04.6545,172.8,77.7,45.25,44.97,60,19.71,4,741.3,37.7,25,45,45
2018-12-09 09:41:04.9045,172.8,77.7,45.25,44.97,60,19.73,65,28620,28470,0,45,45
2018-12-09 09:41:05.1545,172.8,77.7,45.25,44.97,60,19.73,66,4850,4850,0,45,45
2018-12-09 09:41:05.4045,172.8,77.7,45.25,44.97,60,19.73,1,741.5,37.4,27,45,45
2018-12-09 09:41:05.6545,172.8,77.7,45.25,44.97,60,19.73,2,741.3,37.7,27,45,45
2018-12-09 09:41:05.9045,172.8,77.7,45.25,44.97,60,19.72,65,28610,28470,0,45,45
2018-12-09 09:41:06.1545,172.8,77.7,45.25,44.97,60,19.73,51,3.79,3.76,0,45,45
2018-12-09 09:41:06.4045,172.8,77.7,45.25,44.97,60,19.77,63,50,50,0,45,45
2018-12-09 09:41:06.6545,172.8,77.7,45.25,44.97,60,19.7,67,29.2,29,0,45,45
2018-12-09 09:41:06.9045,172.8,77.7,45.25,44.97,60,19.75,52,3.79,3.76,0,45,45
2018-12-09 09:41:07.1545,172.8,77.7,45.25,44.97,60.1,19.73,6,28610,29.2,3.8,45,45
2018-12-09 09:41:07.4045,172.8,77.7,45.25,44.97,60,19.73,7,28480,29,3.8,45,45
2018-12-09 09:41:07.6545,172.8,77.7,45.25,44.97,60,19.74,1,741.5,37.4,27,45,45
2018-12-09 09:41:07.9045,172.8,77.7,45.25,44.97,60,19.73,2,741.3,37.7,27,45,45
2018-12-09 09:41:08.1545,172.8,77.7,45.25,44.97,60,19.74,61,743.9,738.5,0,45,45
2018-12-09 09:41:08.4045,172.8,77.7,45.25,44.97,60,19.81,62,425,425,0,45,45
2018-12-09 09:41:08.6545,172.8,77.8,45.25,45.02,60,19.73,64,43.2,43.5,0,45,45
2018-12-09 09:41:08.9045,172.8,77.8,45.25,45.02,60,19.73,3,741.5,37.4,25,45,45
2018-12-09 09:41:09.1545,172.8,77.8,45.25,45.02,60,19.73,4,741.3,37.7,25,45,45
2018-12-09 09:41:09.4045,172.8,77.8,45.25,45.02,60,19.73,65,28610,28480,0,45,45
2018-12-09 09:41:09.6545,172.8,77.8,45.25,45.02,60,19.71,66,4850,4850,0,45.5,45
2018-12-09 09:41:09.9045,172.8,77.8,45.25,45.02,60,19.73,1,741.8,37.4,27,45.5,45
2018-12-09 09:41:10.1545,172.8,77.8,45.25,45.02,60,19.73,2,741.5,37.5,27,45.5,45
2018-12-09 09:41:10.4045,172.8,77.8,45.25,45.02,60,19.73,65,28610,28480,0,45.5,45
2018-12-09 09:41:10.6546,172.8,77.8,45.25,45.02,60,19.81,51,3.79,3.76,0,45.5,45
2018-12-09 09:41:10.9045,172.8,77.8,45.25,45.02,60,19.74,63,50,50,0,45.5,45
2018-12-09 09:41:11.1545,172.8,77.8,45.25,45.02,60.1,19.72,67,29.2,28.9,0,45.5,45
2018-12-09 09:41:11.4045,172.8,77.8,45.25,45.02,60,19.73,52,3.79,3.76,0,45.5,45
2018-12-09 09:41:11.6545,172.8,77.8,45.25,45.02,60,19.73,6,28610,29.2,3.8,45.5,45
2018-12-09 09:41:11.9045,172.8,77.8,45.25,45.02,60,19.73,7,28480,29,3.8,45.5,45
2018-12-09 09:41:12.1545,172.8,77.8,45.25,45.02,60,19.73,1,741.8,37.4,27,45.5,45
2018-12-09 09:41:12.4045,172.8,77.8,45.25,45.02,60,19.73,2,741.5,37.5,27,45.5,45
2018-12-09 09:41:12.6546,172.8,77.8,45.25,45.02,60,19.73,61,743.9,738.5,0,45.5,45
2018-12-09 09:41:12.9046,172.8,77.8,45.25,45.02,60,19.73,62,425,425,0,45.5,45
2018-12-09 09:41:13.1546,172.8,77.8,45.25,45.02,60,19.73,64,43.3,43.6,0,45.5,45
2018-12-09 09:41:13.4046,172.8,77.8,45.25,45.02,60,19.73,3,741.8,37.4,25,45.5,45
2018-12-09 09:41:13.6546,172.8,77.8,45.25,45.02,60,19.73,4,741.5,37.5,25,45.5,45
2018-12-09 09:41:13.9046,172.8,77.8,45.25,45.02,60,19.7,65,28610,28490,0,45.5,45
2018-12-09 09:41:14.1546,172.8,77.8,45.25,45.02,60,19.73,66,4860,4860,0,45.5,45
2018-12-09 09:41:14.4046,172.8,77.8,45.25,45.02,60,19.73,1,741.8,37.4,27,45.5,45
2018-12-09 09:41:14.6546,172.8,77.8,45.25,45.02,60,19.73,2,741.5,37.5,27,45.5,45
2018-12-09 09:41:14.9046,172.8,77.8,45.25,45.02,60,19.72,65,28610,28490,0,45.5,45
2018-12-09 09:41:15.1546,172.8,77.9,45.25,45.08,60,19.74,51,3.79,3.76,0,45.5,45
2018-12-09 09:41:15.4046,172.8,77.9,45.25,45.08,60,19.77,63,50,50,0,45.5,45
2018-12-09 09:41:15.6546,172.8,77.9,45.25,45.08,60,19.73,67,29.2,29,0,45.5,45
2018-12-09 09:41:15.9046,172.8,77.9,45.25,45.08,60,19.73,52,3.79,3.76,0,45.5,45
2018-12-09 09:41:16.1546,172.8,77.9,45.25,45.08,60,19.73,6,28520,29.2,3.8,45.5,45
2018-12-09 09:41:16.4046,172.8,77.9,45.25,45.08,60,19.71,7,28570,29,3.8,45.5,45
2018-12-09 09:41:16.6546,172.8,77.9,45.25,45.08,60,19.78,1,741.8,37.4,27,45.5,45
2018-12-09 09:41:16.9045,172.8,77.9,45.25,45.08,60,19.74,2,741.5,37.5,27,45.5,45
2018-12-09 09:41:17.1545,172.8,77.9,45.25,45.08,60,19.74,61,744,738.6,0,45.5,45
2018-12-09 09:41:17.4045,172.8,77.9,45.25,45.08,60,19.74,62,425,425,0,45.5,45
2018-12-09 09:41:17.6545,172.8,77.9,45.25,45.08,60,19.73,64,43.1,43.7,0,45.5,45
2018-12-09 09:41:17.9045,172.8,77.9,45.25,45.08,60,19.73,3,741.8,37.4,25,45.5,45
2018-12-09 09:41:18.1546,172.8,77.9,45.25,45.08,60,19.73,4,741.6,37.7,25,45.5,45
2018-12-09 09:41:18.4046,172.8,77.9,45.25,45.08,60,19.73,65,28520,28570,0,45.5,45
2018-12-09 09:41:18.6546,172.8,77.9,45.25,45.08,60,19.73,66,4860,4860,0,45.5,45
2018-12-09 09:41:18.9046,172.8,77.9,45.25,45.08,60.1,19.73,1,741.8,37.4,27,45.5,45
2018-12-09 09:41:19.1546,172.8,77.9,45.25,45.08,60,19.73,2,741.6,37.7,27,45.5,45
2018-12-09 09:41:19.4046,172.8,77.9,45.25,45.08,60,19.73,65,28520,28570,0,45.5,45
2018-12-09 09:41:19.6546,172.8,77.9,45.25,45.08,60,19.73,51,3.79,3.76,0,45.5,45
2018-12-09 09:41:19.9046,172.8,77.9,45.25,45.08,60,19.72,63,50,50,0,45.5,45
2018-12-09 09:41:20.1546,172.8,77.9,45.25,45.08,60,19.74,67,29.2,29,0,45.5,45
2018-12-09 09:41:20.4046,172.8,77.9,45.25,45.08,60,19.73,52,3.79,3.77,0,45.5,45
2018-12-09 09:41:20.6546,172.8,77.9,45.25,45.08,60,19.72,6,28520,29.2,3.8,45.5,45
2018-12-09 09:41:20.9046,172.8,77.9,45.25,45.08,60,19.73,7,28570,28.9,3.8,45.5,45
2018-12-09 09:41:21.1546,172.8,77.9,45.25,45.08,60,19.73,1,741.8,37.4,27,45.5,45
2018-12-09 09:41:21.4046,172.8,77.9,45.25,45.08,60,19.73,2,741.6,37.7,27,45.5,45
2018-12-09 09:41:21.6546,172.8,77.9,45.25,45.08,60.1,19.73,61,744,738.8,0,45.5,45
2018-12-09 09:41:21.9046,172.8,77.9,45.25,45.08,60.1,19.73,62,425,425,0,45.5,45
2018-12-09 09:41:22.1547,172.8,77.9,45.25,45.08,60,19.74,64,43.2,43.7,0,45.5,45
2018-12-09 09:41:22.4047,172.8,77.9,45.25,45.08,60,19.89,3,741.8,37.4,25,45.5,45
2018-12-09 09:41:22.6547,172.8,77.9,45.25,45.08,60,19.74,4,741.6,37.7,25,45.5,45
2018-12-09 09:41:22.9047,172.8,78,45.25,45.14,60,19.72,65,28550,28550,0,45.5,45
2018-12-09 09:41:23.1547,172.8,78,45.25,45.14,60,19.73,66,4850,4850,0,45.5,45
2018-12-09 09:41:23.4047,172.8,78,45.25,45.14,60,19.72,1,741.8,37.4,27,45.5,45
2018-12-09 09:41:23.6547,172.8,78,45.25,45.14,60,19.73,2,741.6,37.7,27,45.5,45
2018-12-09 09:41:23.9046,172.8,78,45.25,45.14,60,19.72,65,28530,28580,0,45.5,45
2018-12-09 09:41:24.1546,172.8,78,45.25,45.14,60.1,19.71,51,3.79,3.77,0,45.5,45
2018-12-09 09:41:24.4046,172.8,78,45.25,45.14,60,19.71,63,50,50,0,45.5,45
2018-12-09 09:41:24.6546,172.8,78,45.25,45.14,60,19.73,67,29.2,29,0,45.5,45
2018-12-09 09:41:24.9046,172.8,78,45.25,45.14,60,19.73,52,3.79,3.77,0,45.5,45
2018-12-09 09:41:25.1546,172.8,78,45.25,45.14,60,19.74,6,28530,29.2,3.8,45.5,45
2018-12-09 09:41:25.4047,172.8,78,45.25,45.14,60,19.74,7,28580,29,3.8,45.5,45
2018-12-09 09:41:25.6547,172.8,78,45.25,45.14,60,19.73,1,742,37.3,27,45.5,45
2018-12-09 09:41:25.9047,172.8,78.1,45.25,45.2,60,19.74,2,741.7,37.5,27,45.5,45
2018-12-09 09:41:26.1547,172.8,78.1,45.25,45.2,60,19.73,61,744,738.7,0,45.5,45
2018-12-09 09:41:26.4047,172.8,78.1,45.25,45.2,60,19.74,62,425,425,0,45.5,45
2018-12-09 09:41:26.6547,172.8,78.1,45.25,45.2,60,19.73,64,43.2,43.7,0,45.5,45
2018-12-09 09:41:26.9047,172.8,78.1,45.25,45.2,60,19.73,3,742,37.3,25,45.5,45
2018-12-09 09:41:27.1547,172.8,78.1,45.25,45.2,60,19.73,4,741.7,37.5,25,45.5,45
2018-12-09 09:41:27.4047,172.8,78.1,45.25,45.2,60,19.73,65,28610,28500,0,45.5,45
2018-12-09 09:41:27.6547,172.8,78.1,45.25,45.2,60,19.72,66,4850,4850,0,45.5,45
2018-12-09 09:41:27.9047,172.8,78.1,45.25,45.2,60,19.73,1,742,37.3,27,45.5,45
2018-12-09 09:41:28.1547,172.8,78.1,45.25,45.2,60.1,19.8,2,741.7,37.5,27,45.5,45
2018-12-09 09:41:28.4047,172.8,78.1,45.25,45.2,60,19.73,65,28520,28580,0,45.5,45
2018-12-09 09:41:28.6547,172.8,78.1,45.25,45.2,60,19.73,51,3.79,3.77,0,45.5,45
2018-12-09 09:41:28.9047,172.8,78.1,45.25,45.2,60,19.72,63,50,50,0,45.5,45
2018-12-09 09:41:29.1547,172.8,78.1,45.25,45.2,60,19.73,67,29.2,29,0,45.5,45
2018-12-09 09:41:29.4047,172.8,78.1,45.25,45.2,60,19.73,52,3.79,3.77,0,45.5,45
2018-12-09 09:41:29.6547,172.8,78.1,45.25,45.2,60,19.74,6,28520,29.2,3.8,45.5,45
2018-12-09 09:41:29.9047,172.8,78.1,45.25,45.2,60,19.73,7,28580,29,3.8,45.5,45
2018-12-09 09:41:30.1547,172.8,78.1,45.25,45.2,60,19.73,1,742,37.3,27,45.5,45
2018-12-09 09:41:30.4047,172.8,78.1,45.25,45.2,60,19.72,2,741.7,37.5,27,45.5,45
2018-12-09 09:41:30.6547,172.8,78.1,45.25,45.2,60,19.73,61,744.1,738.8,0,45.5,45
2018-12-09 09:41:30.9047,172.8,78.1,45.25,45.2,60,19.73,62,425,425,0,45.5,45
2018-12-09 09:41:31.1548,172.8,78.1,45.25,45.2,60,19.73,64,43.2,43.7,0,45.5,45
2018-12-09 09:41:31.4048,172.8,78.1,45.25,45.2,60,19.73,3,742,37.3,25,45.5,45
2018-12-09 09:41:31.6548,172.8,78.1,45.25,45.2,60,19.73,4,741.8,37.7,25,45.5,45
2018-12-09 09:41:31.9048,172.8,78.1,45.25,45.2,60.1,19.73,65,28530,28580,0,45.5,45
2018-12-09 09:41:32.1547,172.8,78.1,45.25,45.2,60.1,19.73,66,4860,4860,0,45.5,45
2018-12-09 09:41:32.4047,172.8,78.1,45.25,45.2,60,19.63,1,742,37.3,27,45.5,45
2018-12-09 09:41:32.6547,172.8,78.1,45.25,45.2,60,19.69,2,741.8,37.7,27,45.5,45
2018-12-09 09:41:32.9047,172.8,78.1,45.25,45.2,60,19.72,65,28520,28580,0,45.5,45
2018-12-09 09:41:33.1547,172.8,78.2,45.25,45.25,60,19.74,51,3.79,3.77,0,45.5,45
2018-12-09 09:41:33.4047,172.8,78.2,45.25,45.25,60,19.73,63,50,50,0,45.5,45
2018-12-09 09:41:33.6547,172.8,78.2,45.25,45.25,60,19.72,67,29.2,29,0,45.5,45
2018-12-09 09:41:33.9048,172.8,78.2,45.25,45.25,60,19.72,52,3.79,3.77,0,45.5,45
2018-12-09 09:41:34.1548,172.8,78.2,45.25,45.25,60,19.73,6,28520,29.2,3.8,45.5,45
2018-12-09 09:41:34.4048,172.8,78.2,45.25,45.25,60,19.73,7,28580,29,3.8,45.5,45
2018-12-09 09:41:34.6548,172.8,78.2,45.25,45.25,60,19.73,1,742,37.3,27,45.5,45
2018-12-09 09:41:34.9048,172.8,78.2,45.5,45.25,60,19.73,2,741.8,37.7,27,45.5,45
2018-12-09 09:41:35.1547,172.8,78.2,45.5,45.25,60,19.73,61,744.2,738.8,0,45.5,45
2018-12-09 09:41:35.4047,172.8,78.2,45.5,45.25,60,19.73,62,425,425,0,45.5,45
2018-12-09 09:41:35.6547,172.8,78.2,45.5,45.25,60,19.73,64,43.2,43.8,0,45.5,45
2018-12-09 09:41:35.9048,172.8,78.2,45.5,45.25,60.1,19.73,3,742,37.3,25,45.5,45
2018-12-09 09:41:36.1548,172.8,78.2,45.5,45.25,60,19.74,4,741.8,37.7,25,45.5,45
2018-12-09 09:41:36.4048,172.8,78.2,45.5,45.25,60,19.73,65,28520,28570,0,45.5,45
2018-12-09 09:41:36.6549,172.8,78.2,45.5,45.25,60,19.73,66,4860,4860,0,45.5,45
2018-12-09 09:41:36.9048,172.8,78.2,45.5,45.25,60,19.73,1,742,37.3,27,45.5,45
2018-12-09 09:41:37.1548,172.8,78.2,45.5,45.25,60,19.73,2,741.8,37.7,27,45.5,45
2018-12-09 09:41:37.4048,172.8,78.2,45.5,45.25,60,19.73,65,28530,28570,0,45.5,45
2018-12-09 09:41:37.6548,172.8,78.2,45.5,45.25,60,19.74,51,3.79,3.77,0,45.5,45
2018-12-09 09:41:37.9048,172.8,78.2,45.5,45.25,60,19.72,63,50,50,0,45.5,45
2018-12-09 09:41:38.1548,172.8,78.2,45.5,45.25,60,19.73,67,29.2,29,0,45.5,45
2018-12-09 09:41:38.4048,172.8,78.2,45.5,45.25,60,19.72,52,3.79,3.77,0,45.5,45
2018-12-09 09:41:38.6548,172.8,78.2,45.5,45.25,60.1,19.74,6,28530,29.2,3.8,45.5,45.5
2018-12-09 09:41:38.9049,172.8,78.2,45.5,45.25,60,19.75,7,28560,29,3.8,45.5,45.5
2018-12-09 09:41:39.1549,172.8,78.2,45.5,45.25,60,19.73,1,742,37.3,27,45.5,45.5
2018-12-09 09:41:39.4049,172.8,78.2,45.5,45.25,60,19.73,2,741.8,37.7,27,45.5,45.5
2018-12-09 09:41:39.6549,172.8,78.2,45.5,45.25,60,19.72,61,744.3,738.9,0,45.5,45.5
2018-12-09 09:41:39.9049,172.8,78.2,45.5,45.25,60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:41:40.1549,172.8,78.2,45.5,45.25,60,19.72,64,43.1,43.7,0,45.5,45.5
2018-12-09 09:41:40.4049,172.8,78.2,45.5,45.25,60,19.71,3,742,37.3,25,45.5,45.5
2018-12-09 09:41:40.6549,172.8,78.2,45.5,45.25,60,19.73,4,741.8,37.7,25,45.5,45.5
2018-12-09 09:41:40.9049,172.8,78.2,45.5,45.25,60,19.73,65,28530,28560,0,45.5,45.5
2018-12-09 09:41:41.1549,172.8,78.3,45.5,45.31,60,19.73,66,4860,4860,0,45.5,45.5
2018-12-09 09:41:41.4049,172.8,78.3,45.5,45.31,60.1,19.72,1,742,37.3,27,45.5,45.5
2018-12-09 09:41:41.6549,172.8,78.3,45.5,45.31,60,19.73,2,741.8,37.7,27,45.5,45.5
2018-12-09 09:41:41.9049,172.8,78.3,45.5,45.31,60,19.73,65,28530,28560,0,45.5,45.5
2018-12-09 09:41:42.1549,172.8,78.3,45.5,45.31,60,19.72,51,3.79,3.77,0,45.5,45.5
2018-12-09 09:41:42.4049,172.8,78.3,45.5,45.31,60,19.73,63,50,50,0,45.5,45.5
2018-12-09 09:41:42.6549,172.8,78.3,45.5,45.31,60,19.73,67,29.2,29,0,45.5,45.5
2018-12-09 09:41:42.9049,172.8,78.3,45.5,45.31,60,19.76,52,3.79,3.77,0,45.5,45.5
2018-12-09 09:41:43.1549,172.8,78.3,45.5,45.31,60,19.71,6,28530,29.2,3.8,45.5,45.5
2018-12-09 09:41:43.4049,172.8,78.3,45.5,45.31,60,19.73,7,28560,29,3.8,45.5,45.5
2018-12-09 09:41:43.6549,172.8,78.3,45.5,45.31,60,19.72,1,742,37.3,27,45.5,45.5
2018-12-09 09:41:43.9049,172.8,78.3,45.5,45.31,60,19.73,2,741.8,37.7,27,45.5,45.5
2018-12-09 09:41:44.1549,172.8,78.3,45.5,45.31,60,19.73,61,744.3,739,0,45.5,45.5
2018-12-09 09:41:44.4049,172.8,78.3,45.5,45.31,60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:41:44.6549,172.8,78.3,45.5,45.31,60,19.73,64,43.1,43.7,0,45.5,45.5
2018-12-09 09:41:44.9049,172.8,78.3,45.5,45.31,60,19.73,3,742,37.3,25,45.5,45.5
2018-12-09 09:41:45.1549,172.8,78.3,45.5,45.31,60,19.72,4,741.8,37.7,25,45.5,45.5
2018-12-09 09:41:45.4049,172.8,78.3,45.5,45.31,60,19.73,65,28540,28560,0,45.5,45.5
2018-12-09 09:41:45.6549,172.8,78.3,45.5,45.31,60,19.73,66,4860,4860,0,45.5,45.5
2018-12-09 09:41:45.9049,172.8,78.3,45.5,45.31,60,19.73,1,742.2,37.3,27,45.5,45.5
2018-12-09 09:41:46.1549,172.8,78.3,45.5,45.31,60,19.76,2,742.1,37.7,27,45.5,45.5
2018-12-09 09:41:46.4049,172.8,78.3,45.5,45.31,60,19.71,65,28540,28560,0,45.5,45.5
2018-12-09 09:41:46.6549,172.8,78.3,45.5,45.31,60,19.73,51,3.79,3.77,0,45.5,45.5
2018-12-09 09:41:46.9049,172.8,78.3,45.5,45.31,60,19.71,63,50,50,0,45.5,45.5
2018-12-09 09:41:47.1549,172.8,78.3,45.5,45.31,60,19.72,67,29.2,29,0,45.5,45.5
2018-12-09 09:41:47.4049,172.8,78.3,45.5,45.31,60,19.73,52,3.79,3.77,0,45.5,45.5
2018-12-09 09:41:47.6549,172.8,78.3,45.5,45.31,60.1,19.73,6,28540,29.2,3.8,45.5,45.5
2018-12-09 09:41:47.9049,172.8,78.4,45.5,45.37,60,19.73,7,28550,29,3.8,45.5,45.5
2018-12-09 09:41:48.1549,172.8,78.4,45.5,45.37,60,19.73,1,742.2,37.3,27,45.5,45.5
2018-12-09 09:41:48.4049,172.8,78.4,45.5,45.37,60,19.73,2,742.1,37.7,27,45.5,45.5
2018-12-09 09:41:48.6549,172.8,78.4,45.5,45.37,60,19.73,61,744.4,739.1,0,45.5,45.5
2018-12-09 09:41:48.9050,172.8,78.4,45.5,45.37,60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:41:49.1550,172.8,78.4,45.5,45.37,60,19.73,64,43.2,43.7,0,45.5,45.5
2018-12-09 09:41:49.4050,172.8,78.4,45.5,45.37,60,19.71,3,742.2,37.3,25,45.5,45.5
2018-12-09 09:41:49.6550,172.8,78.4,45.5,45.37,60,19.73,4,742.1,37.7,25,45.5,45.5
2018-12-09 09:41:49.9050,172.8,78.4,45.5,45.37,60,19.8,65,28540,28560,0,45.5,45.5
2018-12-09 09:41:50.1550,172.8,78.4,45.5,45.37,60,19.72,66,4860,4860,0,45.5,45.5
2018-12-09 09:41:50.4050,172.8,78.4,45.5,45.37,60,19.74,1,742.2,37.3,27,45.5,45.5
2018-12-09 09:41:50.6550,172.8,78.4,45.5,45.37,60,19.73,2,742.1,37.7,27,45.5,45.5
2018-12-09 09:41:50.9050,172.8,78.5,45.5,45.43,60,19.73,65,28540,28550,0,45.5,45.5
2018-12-09 09:41:51.1550,172.8,78.5,45.5,45.43,60,19.74,51,3.79,3.77,0,45.5,45.5
2018-12-09 09:41:51.4050,172.8,78.5,45.5,45.43,60.1,19.73,63,50,50,0,45.5,45.5
2018-12-09 09:41:51.6550,172.8,78.5,45.5,45.43,60.1,19.73,67,29.2,29,0,45.5,45.5
2018-12-09 09:41:51.9050,172.8,78.5,45.5,45.43,60,19.73,52,3.79,3.77,0,45.5,45.5
2018-12-09 09:41:52.1550,172.8,78.5,45.5,45.43,60,19.72,6,28540,29.2,3.8,45.5,45.5
2018-12-09 09:41:52.4050,172.8,78.5,45.5,45.43,60,19.73,7,28550,29,3.8,45.5,45.5
2018-12-09 09:41:52.6550,172.8,78.5,45.5,45.43,60,19.72,1,742.2,37.3,27,45.5,45.5
2018-12-09 09:41:52.9050,172.8,78.5,45.5,45.43,60,19.73,2,742.1,37.7,27,45.5,45.5
2018-12-09 09:41:53.1550,172.8,78.5,45.5,45.43,60,19.72,61,744.3,739.1,0,45.5,45.5
2018-12-09 09:41:53.4050,172.8,78.5,45.5,45.43,60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:41:53.6550,172.8,78.5,45.5,45.43,60,19.73,64,43.2,43.7,0,45.5,45.5
2018-12-09 09:41:53.9050,172.8,78.5,45.5,45.43,60.1,19.73,3,742.5,37.3,25,45.5,45.5
2018-12-09 09:41:54.1550,172.8,78.5,45.5,45.43,60,19.73,4,742.2,37.7,25,45.5,45.5
2018-12-09 09:41:54.4050,172.8,78.5,45.5,45.43,60,19.73,65,28540,28550,0,45.5,45.5
2018-12-09 09:41:54.6550,172.8,78.5,45.5,45.43,60,19.72,66,4860,4860,0,45.5,45.5
2018-12-09 09:41:54.9050,172.8,78.5,45.5,45.43,60,19.73,1,742.5,37.3,27,45.5,45.5
2018-12-09 09:41:55.1550,172.8,78.5,45.5,45.43,60,19.73,2,742.2,37.7,27,45.5,45.5
2018-12-09 09:41:55.4050,172.8,78.5,45.5,45.43,60.1,19.72,65,28550,28550,0,45.5,45.5
2018-12-09 09:41:55.6550,172.8,78.5,45.5,45.43,60.1,19.76,51,3.79,3.77,0,45.5,45.5
2018-12-09 09:41:55.9050,172.8,78.5,45.5,45.43,60,19.73,63,50,50,0,45.5,45.5
2018-12-09 09:41:56.1550,172.8,78.5,45.5,45.43,60,19.73,67,29.2,29,0,45.5,45.5
2018-12-09 09:41:56.4051,172.8,78.5,45.5,45.43,60,19.71,52,3.8,3.77,0,45.5,45.5
2018-12-09 09:41:56.6551,172.8,78.5,45.5,45.43,60,19.74,6,28550,29.2,3.8,45.5,45.5
2018-12-09 09:41:56.9051,172.8,78.5,45.5,45.43,60,19.73,7,28550,29,3.8,45.5,45.5
2018-12-09 09:41:57.1552,172.8,78.6,45.5,45.49,60,19.73,1,742.5,37.3,27,45.5,45.5
2018-12-09 09:41:57.4051,172.8,78.6,45.5,45.49,60,19.74,2,742.2,37.7,27,45.5,45.5
2018-12-09 09:41:57.6551,172.8,78.6,45.5,45.49,60,19.74,61,744.5,739.1,0,45.5,45.5
2018-12-09 09:41:57.9051,172.8,78.6,45.5,45.49,60.1,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:41:58.1550,172.8,78.6,45.75,45.49,60.1,19.73,64,43.2,43.6,0,45.5,45.5
2018-12-09 09:41:58.4051,172.8,78.6,45.75,45.49,60,19.73,3,742.5,37.3,25,45.5,45.5
2018-12-09 09:41:58.6551,172.8,78.6,45.75,45.49,60,19.74,4,742.2,37.7,25,45.5,45.5
2018-12-09 09:41:58.9051,172.8,78.6,45.75,45.49,60,19.74,65,28540,28550,0,45.5,45.5
2018-12-09 09:41:59.1551,172.8,78.6,45.75,45.49,60.1,19.74,66,4860,4860,0,45.5,45.5
2018-12-09 09:41:59.4051,172.8,78.6,45.75,45.49,60,19.73,1,742.5,37.3,27,45.5,45.5
2018-12-09 09:41:59.6551,172.8,78.6,45.75,45.49,60,19.73,2,742.2,37.7,27,45.5,45.5
2018-12-09 09:41:59.9050,172.8,78.6,45.75,45.49,60,19.73,65,28530,28550,0,45.5,45.5
2018-12-09 09:42:00.1550,172.8,78.6,45.75,45.49,60,19.73,51,3.79,3.77,0,45.5,45.5
2018-12-09 09:42:00.4051,172.8,78.6,45.75,45.49,60,19.74,63,50,50,0,46,45.5
2018-12-09 09:42:00.6551,172.8,78.6,45.75,45.49,60,19.73,67,29.2,29,0,46,45.5
2018-12-09 09:42:00.9051,172.8,78.6,45.75,45.49,60,19.74,52,3.8,3.77,0,46,45.5
2018-12-09 09:42:01.1551,172.8,78.6,45.75,45.49,60,19.72,6,28540,29.2,3.8,46,45.5
2018-12-09 09:42:01.4051,172.8,78.6,45.75,45.49,60,19.85,7,28560,29,3.8,46,45.5
2018-12-09 09:42:01.6551,172.8,78.6,45.75,45.49,60,19.71,1,742.3,37.3,27,46,45.5
2018-12-09 09:42:01.9051,172.8,78.6,45.75,45.49,60.1,19.68,2,742.1,37.7,27,46,45.5
2018-12-09 09:42:02.1551,172.8,78.6,45.75,45.49,60,19.72,61,744.5,739.2,0,46,45.5
2018-12-09 09:42:02.4051,172.8,78.6,45.75,45.49,60,19.71,62,425,425,0,46,45.5
2018-12-09 09:42:02.6551,172.8,78.6,45.75,45.49,60,19.74,64,43.2,43.7,0,46,45.5
2018-12-09 09:42:02.9051,172.8,78.6,45.75,45.49,60,19.73,3,742.3,37.3,25,46,45.5
2018-12-09 09:42:03.1551,172.8,78.6,45.75,45.49,60.1,19.74,4,742.1,37.7,25,46,45.5
2018-12-09 09:42:03.4051,172.8,78.6,45.75,45.49,60,19.73,65,28530,28560,0,46,45.5
2018-12-09 09:42:03.6551,172.8,78.6,45.75,45.49,60,19.73,66,4860,4860,0,46,45.5
2018-12-09 09:42:03.9051,172.8,78.6,45.75,45.49,60,19.72,1,742.3,37.3,27,46,45.5
2018-12-09 09:42:04.1552,172.8,78.6,45.75,45.49,60,19.73,2,742.1,37.7,27,46,45.5
2018-12-09 09:42:04.4052,172.8,78.6,45.75,45.49,60,19.73,65,28520,28560,0,46,45.5
2018-12-09 09:42:04.6551,172.8,78.6,45.75,45.49,60,19.73,51,3.79,3.77,0,46,45.5
2018-12-09 09:42:04.9051,172.8,78.6,45.75,45.49,60,19.73,63,50,50,0,46,45.5
2018-12-09 09:42:05.1551,172.8,78.6,45.75,45.49,60,19.73,67,29.2,29,0,46,45.5
2018-12-09 09:42:05.4051,172.8,78.6,45.75,45.49,60,19.73,52,3.8,3.77,0,46,45.5
2018-12-09 09:42:05.6551,172.8,78.6,45.75,45.49,60,19.72,6,28520,29.2,3.8,46,45.5
2018-12-09 09:42:05.9051,172.8,78.6,45.75,45.49,60,19.72,7,28560,29,3.8,46,45.5
2018-12-09 09:42:06.1551,172.8,78.7,45.75,45.54,60,19.73,1,742.3,37.3,27,46,45.5
2018-12-09 09:42:06.4051,172.8,78.7,45.75,45.54,60,19.73,2,742.1,37.7,27,46,45.5
2018-12-09 09:42:06.6552,172.8,78.7,45.75,45.54,60,19.73,61,744.7,739.3,0,46,45.5
2018-12-09 09:42:06.9052,172.8,78.7,45.75,45.54,60,19.73,62,425,425,0,46,45.5
2018-12-09 09:42:07.1552,172.8,78.7,45.75,45.54,60,19.72,64,43.1,43.7,0,46,45.5
2018-12-09 09:42:07.4052,172.8,78.7,45.75,45.54,60,19.78,3,742.3,37.3,25,46,45.5
2018-12-09 09:42:07.6552,172.8,78.7,45.75,45.54,60,19.73,4,742.1,37.7,25,46,45.5
2018-12-09 09:42:07.9052,172.8,78.7,45.75,45.54,60,19.72,65,28530,28560,0,46,45.5
2018-12-09 09:42:08.1552,172.8,78.7,45.75,45.54,60,19.72,66,4870,4870,0,46,45.5
2018-12-09 09:42:08.4052,172.8,78.7,45.75,45.54,60,19.72,1,742.5,37.3,27,46,45.5
2018-12-09 09:42:08.6552,172.8,78.7,45.75,45.54,60,19.73,2,742.3,37.7,27,46,45.5
2018-12-09 09:42:08.9052,172.8,78.7,45.75,45.54,60,19.74,65,28520,28560,0,46,45.5
2018-12-09 09:42:09.1552,172.8,78.7,45.75,45.54,60,19.73,51,3.79,3.77,0,46,45.5
2018-12-09 09:42:09.4052,172.8,78.7,45.75,45.54,60,19.74,63,50,50,0,46,45.5
2018-12-09 09:42:09.6552,172.8,78.7,45.75,45.54,60,19.73,67,29.2,29,0,46,45.5
2018-12-09 09:42:09.9052,172.8,78.7,45.75,45.54,60,19.73,52,3.8,3.77,0,46,45.5
2018-12-09 09:42:10.1552,172.8,78.7,45.75,45.54,60,19.72,6,28520,29.2,3.8,46,45.5
2018-12-09 09:42:10.4052,172.8,78.7,45.75,45.54,60,19.73,7,28560,29,3.8,46,45.5
2018-12-09 09:42:10.6552,172.8,78.7,45.75,45.54,60,19.75,1,742.5,37.3,27,46,45.5
2018-12-09 09:42:10.9052,172.8,78.7,45.75,45.54,60,19.73,2,742.3,37.7,27,46,45.5
2018-12-09 09:42:11.1552,172.8,78.7,45.75,45.54,60.1,19.72,61,744.7,739.4,0,46,45.5
2018-12-09 09:42:11.4052,172.8,78.7,45.75,45.54,60,19.73,62,425,425,0,46,45.5
2018-12-09 09:42:11.6552,172.8,78.7,45.75,45.54,60,19.73,64,43.1,43.6,0,46,45.5
2018-12-09 09:42:11.9052,172.8,78.7,45.75,45.54,60,19.74,3,742.5,37.3,25,46,45.5
2018-12-09 09:42:12.1552,172.8,78.7,45.75,45.54,60,19.73,4,742.3,37.7,25,46,45.5
2018-12-09 09:42:12.4053,172.8,78.7,45.75,45.54,60,19.73,65,28520,28570,0,46,45.5
2018-12-09 09:42:12.6553,172.8,78.7,45.75,45.54,60,19.74,66,4880,4880,0,46,45.5
2018-12-09 09:42:12.9053,172.8,78.8,45.75,45.6,60,19.73,1,742.5,37.3,27,46,45.5
2018-12-09 09:42:13.1552,172.8,78.8,45.75,45.6,59.9,19.71,2,742.3,37.7,27,46,45.5
2018-12-09 09:42:13.4052,172.8,78.8,45.75,45.6,60,19.72,65,28520,28570,0,46,45.5
2018-12-09 09:42:13.6552,172.8,78.8,45.75,45.6,60.1,19.74,51,3.79,3.77,0,46,45.5
2018-12-09 09:42:13.9052,172.8,78.8,45.75,45.6,60,19.71,63,50,50,0,46,45.5
2018-12-09 09:42:14.1552,172.8,78.8,45.75,45.6,60,19.74,67,29.2,29,0,46,45.5
2018-12-09 09:42:14.4052,172.8,78.8,45.75,45.6,60,19.73,52,3.8,3.77,0,46,45.5
2018-12-09 09:42:14.6552,172.8,78.8,45.75,45.6,60,19.73,6,28520,29.2,3.8,46,45.5
2018-12-09 09:42:14.9052,172.8,78.8,45.75,45.6,60.1,19.73,7,28570,29,3.8,46,45.5
2018-12-09 09:42:15.1552,172.8,78.8,45.75,45.6,60,19.73,1,742.7,37.3,27,46,45.5
2018-12-09 09:42:15.4052,172.8,78.8,45.75,45.6,60,19.73,2,742.5,37.7,27,46,45.5
2018-12-09 09:42:15.6552,172.8,78.8,45.75,45.6,60,19.74,61,744.8,739.5,0,46,45.5
2018-12-09 09:42:15.9052,172.8,78.9,45.75,45.66,60,19.73,62,425,425,0,46,45.5
2018-12-09 09:42:16.1553,172.8,78.9,45.75,45.66,60,19.72,64,43.1,43.6,0,46,45.5
2018-12-09 09:42:16.4053,172.8,78.9,45.75,45.66,60,19.69,3,742.7,37.3,25,46,45.5
2018-12-09 09:42:16.6553,172.8,78.9,45.75,45.66,60,19.73,4,742.5,37.7,25,46,45.5
2018-12-09 09:42:16.9053,172.8,78.9,45.75,45.66,60,19.73,65,28520,28570,0,46,45.5
2018-12-09 09:42:17.1553,172.8,78.9,45.75,45.66,60,19.74,66,4880,4880,0,46,45.5
2018-12-09 09:42:17.4053,172.8,78.9,45.75,45.66,60,19.72,1,742.7,37.3,27,46,45.5
2018-12-09 09:42:17.6553,172.8,78.9,45.75,45.66,60.1,19.73,2,742.5,37.7,27,46,45.5
2018-12-09 09:42:17.9053,172.8,78.9,45.75,45.66,60,19.72,65,28520,28580,0,46,45.5
2018-12-09 09:42:18.1552,172.8,78.9,45.75,45.66,60,19.73,51,3.79,3.77,0,46,45.5
2018-12-09 09:42:18.4052,172.8,78.9,45.75,45.66,60,19.73,63,50,50,0,46,45.5
2018-12-09 09:42:18.6552,172.8,78.9,45.75,45.66,60,19.73,67,29.2,29,0,46,45.5
2018-12-09 09:42:18.9052,172.8,78.9,45.75,45.66,60.1,19.69,52,3.8,3.77,0,46,45.5
2018-12-09 09:42:19.1553,172.8,78.9,45.75,45.66,60.1,19.73,6,28520,29.2,3.8,46,45.5
2018-12-09 09:42:19.4053,172.8,78.9,45.75,45.66,60,19.74,7,28570,29,3.8,46,45.5
2018-12-09 09:42:19.6553,172.8,78.9,45.75,45.66,60,19.73,1,742.7,37.3,27,46,45.5
2018-12-09 09:42:19.9053,172.8,78.9,45.75,45.66,60,19.73,2,742.5,37.7,27,46,45.5
2018-12-09 09:42:20.1553,172.8,78.9,45.75,45.66,60.1,19.73,61,744.9,739.6,0,46,45.5
2018-12-09 09:42:20.4053,172.8,78.9,45.75,45.66,60,19.73,62,425,425,0,46,45.5
2018-12-09 09:42:20.6553,172.8,78.9,45.75,45.66,60,19.73,64,43.2,43.7,0,46,45.5
2018-12-09 09:42:20.9052,172.8,78.9,45.75,45.66,60,19.74,3,742.7,37.3,25,46,45.5
2018-12-09 09:42:21.1553,172.8,78.9,45.75,45.66,60,19.73,4,742.5,37.7,25,46,45.5
2018-12-09 09:42:21.4053,172.8,78.9,45.75,45.66,60.1,19.73,65,28520,28580,0,46,45.5
2018-12-09 09:42:21.6553,172.8,78.9,45.75,45.66,60,19.73,66,4870,4880,0,46,45.5
2018-12-09 09:42:21.9053,172.8,78.9,45.75,45.66,60,19.72,1,742.7,37.3,27,46,45.5
2018-12-09 09:42:22.1553,172.8,78.9,45.75,45.66,60,19.73,2,742.5,37.7,27,46,45.5
2018-12-09 09:42:22.4052,172.8,79,45.75,45.72,60,19.73,65,28520,28580,0,46,45.5
2018-12-09 09:42:22.6552,172.8,79,45.75,45.72,60.1,19.73,51,3.79,3.77,0,46,45.5
2018-12-09 09:42:22.9051,172.8,79,45.75,45.72,60.1,19.73,63,50,50,0,46,45.5
2018-12-09 09:42:23.1552,172.8,79,45.75,45.72,60,19.73,67,29.2,29,0,46,45.5
2018-12-09 09:42:23.4052,172.8,79,45.75,45.72,60,19.73,52,3.8,3.77,0,46,45.5
2018-12-09 09:42:23.6553,172.8,79,45.75,45.72,60,19.73,6,28520,29.2,3.8,46,45.5
2018-12-09 09:42:23.9053,172.8,79,45.75,45.72,60,19.72,7,28580,29,3.8,46,45.5
2018-12-09 09:42:24.1553,172.8,79,45.75,45.72,60.1,19.73,1,742.9,37.3,27,46,45.5
2018-12-09 09:42:24.4053,172.8,79,45.75,45.72,60,19.79,2,742.6,37.7,27,46,45.5
2018-12-09 09:42:24.6553,172.8,79,45.75,45.72,60,19.74,61,744.9,739.6,0,46,45.5
2018-12-09 09:42:24.9053,172.8,79,45.75,45.72,60,19.72,62,425,425,0,46,45.5
2018-12-09 09:42:25.1553,172.8,79,45.75,45.72,60,19.72,64,43.2,43.7,0,46,45.5
2018-12-09 09:42:25.4053,172.8,79,45.75,45.72,60,19.73,3,742.9,37.3,25,46,45.5
2018-12-09 09:42:25.6553,172.8,79,45.75,45.72,60,19.73,4,742.6,37.7,25,46,45.5
2018-12-09 09:42:25.9053,172.8,79,45.75,45.72,60,19.73,65,28520,28580,0,46,45.5
2018-12-09 09:42:26.1553,172.8,79,45.75,45.72,60,19.73,66,4880,4880,0,46,45.5
2018-12-09 09:42:26.4053,172.8,79,45.75,45.72,60,19.73,1,742.9,37.3,27,46,45.5
2018-12-09 09:42:26.6553,172.8,79,45.75,45.72,60.1,19.72,2,742.6,37.7,27,46,45.5
2018-12-09 09:42:26.9053,172.8,79,45.75,45.72,60,19.73,65,28520,28580,0,46,45.5
2018-12-09 09:42:27.1553,172.8,79,45.75,45.72,60,19.72,51,3.79,3.77,0,46,45.5
2018-12-09 09:42:27.4053,172.8,79,45.75,45.72,60,19.76,63,50,50,0,46,45.5
2018-12-09 09:42:27.6553,172.8,79,45.75,45.72,60,19.73,67,29.2,29,0,46,45.5
2018-12-09 09:42:27.9054,172.8,79,45.75,45.72,60,19.73,52,3.8,3.77,0,46,45.5
2018-12-09 09:42:28.1554,172.8,79,45.75,45.72,60,19.72,6,28520,29.2,3.8,46,45.5
2018-12-09 09:42:28.4054,172.8,79,45.75,45.72,60,19.73,7,28580,29,3.8,46,45.5
2018-12-09 09:42:28.6554,172.8,79,45.75,45.72,60,19.73,1,742.9,37.3,27,46,45.5
2018-12-09 09:42:28.9054,172.8,79,46,45.72,60,19.73,2,742.6,37.7,27,46,45.5
2018-12-09 09:42:29.1554,172.8,79,46,45.72,60,19.73,61,745,739.7,0,46,45.5
2018-12-09 09:42:29.4054,172.8,79,46,45.72,60,19.74,62,425,425,0,46,45.5
2018-12-09 09:42:29.6554,172.8,79,46,45.72,60,19.59,64,43.2,43.7,0,46,46
2018-12-09 09:42:29.9054,172.8,79,46,45.72,60,19.74,3,742.9,37.3,25,46,46
2018-12-09 09:42:30.1554,172.8,79,46,45.72,60,19.72,4,742.7,37.7,25,46,46
2018-12-09 09:42:30.4054,172.8,79,46,45.72,60,19.74,65,28530,28580,0,46,46
2018-12-09 09:42:30.6554,172.8,79,46,45.72,60.1,19.73,66,4870,4870,0,46,46
2018-12-09 09:42:30.9054,172.8,79,46,45.72,60,19.73,1,742.9,37.3,27,46,46
2018-12-09 09:42:31.1554,172.8,79,46,45.72,60,19.73,2,742.7,37.7,27,46,46
2018-12-09 09:42:31.4054,172.8,79.1,46,45.78,60,19.72,65,28520,28560,0,46,46
2018-12-09 09:42:31.6554,172.8,79.1,46,45.78,60,19.73,51,3.8,3.77,0,46,46
2018-12-09 09:42:31.9053,172.8,79.1,46,45.78,60.1,19.73,63,50,50,0,46,46
2018-12-09 09:42:32.1553,172.8,79.1,46,45.78,60,19.74,67,29.2,29,0,46,46
2018-12-09 09:42:32.4053,172.8,79.1,46,45.78,60,19.74,52,3.8,3.77,0,46,46
2018-12-09 09:42:32.6554,172.8,79.1,46,45.78,60,19.73,6,28520,29.2,3.8,46,46
2018-12-09 09:42:32.9054,172.8,79.1,46,45.78,60,19.74,7,28560,29,3.8,46,46
2018-12-09 09:42:33.1554,172.8,79.1,46,45.78,60,19.74,1,742.9,37.3,27,46,46
2018-12-09 09:42:33.4054,172.8,79.1,46,45.78,60,19.74,2,742.7,37.7,27,46,46
2018-12-09 09:42:33.6554,172.8,79.1,46,45.78,60,19.73,61,745,739.7,0,46,46
2018-12-09 09:42:33.9054,172.8,79.1,46,45.78,60,19.73,62,425,425,0,46,46
2018-12-09 09:42:34.1554,172.8,79.1,46,45.78,60,19.73,64,43.2,43.7,0,46,46
2018-12-09 09:42:34.4054,172.8,79.1,46,45.78,60,19.73,3,742.9,37.3,25,46,46
2018-12-09 09:42:34.6554,172.8,79.1,46,45.78,60.1,19.75,4,742.7,37.7,25,46,46
2018-12-09 09:42:34.9054,172.8,79.1,46,45.78,60,19.73,65,28530,28560,0,46,46
2018-12-09 09:42:35.1554,172.8,79.1,46,45.78,60,19.72,66,4880,4870,0,46,46
2018-12-09 09:42:35.4054,172.8,79.1,46,45.78,60,19.85,1,742.9,37.3,27,46,46
2018-12-09 09:42:35.6554,172.8,79.1,46,45.78,60,19.76,2,742.7,37.7,27,46,46
2018-12-09 09:42:35.9054,172.8,79.1,46,45.78,60.1,19.73,65,28530,28560,0,46,46
2018-12-09 09:42:36.1555,172.8,79.1,46,45.78,60,19.73,51,3.8,3.77,0,46,46
2018-12-09 09:42:36.4055,172.8,79.1,46,45.78,60,19.73,63,50,50,0,46,46
2018-12-09 09:42:36.6555,172.8,79.1,46,45.78,60,19.74,67,29.2,29,0,46,46
2018-12-09 09:42:36.9055,172.8,79.1,46,45.78,60,19.73,52,3.8,3.77,0,46,46
2018-12-09 09:42:37.1555,172.8,79.1,46,45.78,60.1,19.73,6,28530,29.2,3.8,46,46
2018-12-09 09:42:37.4055,172.8,79.1,46,45.78,60,19.74,7,28560,29,3.8,46,46
2018-12-09 09:42:37.6555,172.8,79.1,46,45.78,60,19.73,1,743,37.3,27,46,46
2018-12-09 09:42:37.9055,172.8,79.2,46,45.83,60,19.73,2,742.8,37.7,27,46,46
2018-12-09 09:42:38.1555,172.8,79.2,46,45.83,60,19.73,61,745.1,739.7,0,46,46
2018-12-09 09:42:38.4055,172.8,79.2,46,45.83,60,19.73,62,425,425,0,46,46
2018-12-09 09:42:38.6555,172.8,79.2,46,45.83,60,19.72,64,43.2,43.7,0,46,46
2018-12-09 09:42:38.9055,172.8,79.2,46,45.83,60,19.73,3,743,37.3,25,46,46
2018-12-09 09:42:39.1555,172.8,79.2,46,45.83,60,19.73,4,742.8,37.7,25,46,46
2018-12-09 09:42:39.4055,172.8,79.2,46,45.83,60,19.73,65,28540,28560,0,46,46
2018-12-09 09:42:39.6555,172.8,79.2,46,45.83,60,19.73,66,4870,4870,0,46,46
2018-12-09 09:42:39.9055,172.8,79.2,46,45.83,60,19.76,1,743,37.3,27,46,46
2018-12-09 09:42:40.1555,172.8,79.2,46,45.83,60,19.73,2,742.8,37.7,27,46,46
2018-12-09 09:42:40.4055,172.8,79.2,46,45.83,60,19.73,65,28540,28550,0,46,46
2018-12-09 09:42:40.6555,172.8,79.2,46,45.83,60,19.7,51,3.8,3.77,0,46,46
2018-12-09 09:42:40.9055,172.8,79.3,46,45.89,60,19.91,63,50,50,0,46,46
2018-12-09 09:42:41.1555,172.8,79.3,46,45.89,60.1,19.74,67,29.2,29,0,46,46
2018-12-09 09:42:41.4055,172.8,79.3,46,45.89,60,19.73,52,3.8,3.77,0,46,46
2018-12-09 09:42:41.6555,172.8,79.3,46,45.89,60,19.74,6,28540,29.2,3.8,46,46
2018-12-09 09:42:41.9055,172.8,79.3,46,45.89,59.9,19.73,7,28550,29,3.8,46,46
2018-12-09 09:42:42.1555,172.8,79.3,46,45.89,60,19.73,1,743,37.3,27,46,46
2018-12-09 09:42:42.4055,172.8,79.3,46,45.89,60.1,19.73,2,742.8,37.7,27,46,46
2018-12-09 09:42:42.6555,172.8,79.3,46,45.89,60,19.73,61,745.2,739.8,0,46,46
2018-12-09 09:42:42.9055,172.8,79.3,46,45.89,60,19.73,62,425,425,0,46,46
2018-12-09 09:42:43.1555,172.8,79.3,46,45.89,60,19.73,64,43.1,43.6,0,46,46
2018-12-09 09:42:43.4056,172.8,79.3,46,45.89,60,19.73,3,743,37.3,25,46,46
2018-12-09 09:42:43.6556,172.8,79.3,46,45.89,60.1,19.71,4,742.8,37.7,25,46,46
2018-12-09 09:42:43.9055,172.8,79.3,46,45.89,60,19.73,65,28540,28550,0,46,46
2018-12-09 09:42:44.1555,172.8,79.3,46,45.89,60,19.76,66,4870,4860,0,46,46
2018-12-09 09:42:44.4055,172.8,79.3,46,45.89,60,19.73,1,743.1,37.3,27,46,46
2018-12-09 09:42:44.6554,172.8,79.3,46,45.89,60,19.73,2,742.9,37.7,27,46,46
2018-12-09 09:42:44.9055,172.8,79.3,46,45.89,60,19.73,65,28540,28560,0,46,46
2018-12-09 09:42:45.1555,172.8,79.3,46,45.89,60,19.73,51,3.8,3.77,0,46,46
2018-12-09 09:42:45.4055,172.8,79.3,46,45.89,60,19.71,63,50,50,0,46,46
2018-12-09 09:42:45.6555,172.8,79.3,46,45.89,60,19.73,67,29.2,29,0,46,46
2018-12-09 09:42:45.9056,172.8,79.3,46,45.89,60,19.73,52,3.8,3.77,0,46,46
2018-12-09 09:42:46.1556,172.8,79.3,46,45.89,60,19.71,6,28540,29.2,3.8,46,46
2018-12-09 09:42:46.4056,172.8,79.3,46,45.89,60,19.7,7,28550,29,3.8,46,46
2018-12-09 09:42:46.6556,172.8,79.3,46,45.89,60,19.7,1,743.1,37.3,27,46,46
2018-12-09 09:42:46.9056,172.8,79.3,46,45.89,60,19.74,2,742.9,37.7,27,46,46
2018-12-09 09:42:47.1556,172.8,79.4,46,45.95,60,19.72,61,745.3,739.8,0,46,46
2018-12-09 09:42:47.4056,172.8,79.4,46,45.95,60,19.72,62,425,425,0,46,46
2018-12-09 09:42:47.6556,172.8,79.4,46,45.95,60,19.73,64,43.1,43.6,0,46,46
2018-12-09 09:42:47.9056,172.8,79.4,46,45.95,60,19.73,3,743.1,37.3,25,46,46
2018-12-09 09:42:48.1556,172.8,79.4,46,45.95,60,19.74,4,742.9,37.7,25,46,46
2018-12-09 09:42:48.4056,172.8,79.4,46,45.95,60,19.72,65,28550,28560,0,46,46
2018-12-09 09:42:48.6556,172.8,79.4,46,45.95,60,19.73,66,4860,4860,0,46,46
2018-12-09 09:42:48.9056,172.8,79.4,46,45.95,60.1,19.73,1,743.1,37.3,27,46,46
2018-12-09 09:42:49.1556,172.8,79.4,46,45.95,60,19.73,2,742.9,37.7,27,46,46
2018-12-09 09:42:49.4056,172.8,79.4,46,45.95,60,19.73,65,28550,28560,0,46,46
2018-12-09 09:42:49.6556,172.8,79.4,46,45.95,60,19.73,51,3.8,3.77,0,46,46
2018-12-09 09:42:49.9056,172.8,79.4,46,45.95,60,19.72,63,50,50,0,46,46
2018-12-09 09:42:50.1556,172.8,79.4,46,45.95,60.1,19.73,67,29.2,29,0,46,46
2018-12-09 09:42:50.4056,172.8,79.4,46,45.95,60,19.73,52,3.8,3.77,0,46,46
2018-12-09 09:42:50.6556,172.8,79.4,46,45.95,60,19.73,6,28550,29.2,3.8,46,46
2018-12-09 09:42:50.9056,172.8,79.4,46,45.95,60,19.73,7,28560,29,3.8,46,46
2018-12-09 09:42:51.1556,172.8,79.4,46,45.95,60,19.72,1,743.1,37.3,27,46,46
2018-12-09 09:42:51.4056,172.8,79.4,46,45.95,60.1,19.73,2,742.9,37.5,27,46,46
2018-12-09 09:42:51.6556,172.8,79.4,46,45.95,60,19.73,61,745.2,740,0,46,46
2018-12-09 09:42:51.9056,172.8,79.4,46,45.95,60,19.73,62,425,425,0,46,46
2018-12-09 09:42:52.1556,172.8,79.4,46,45.95,60,19.73,64,43.2,43.6,0,46,46
2018-12-09 09:42:52.4056,172.8,79.4,46,45.95,60,19.72,3,743.1,37.3,25,46,46
2018-12-09 09:42:52.6556,172.8,79.4,46,45.95,60.1,19.73,4,742.9,37.5,25,46,46
2018-12-09 09:42:52.9056,172.8,79.4,46,45.95,60,19.73,65,28550,28560,0,46,46
2018-12-09 09:42:53.1556,172.8,79.4,46.25,45.95,60,19.73,66,4860,4860,0,46,46
2018-12-09 09:42:53.4056,172.8,79.4,46.25,45.95,60,19.73,1,743.1,37.3,27,46,46
2018-12-09 09:42:53.6556,172.8,79.4,46.25,45.95,60,19.73,2,742.9,37.5,27,46,46
2018-12-09 09:42:53.9057,172.8,79.4,46.25,45.95,60,19.72,65,28550,28560,0,46,46
2018-12-09 09:42:54.1557,172.8,79.4,46.25,45.95,60,19.73,51,3.8,3.77,0,46,46
2018-12-09 09:42:54.4057,172.8,79.4,46.25,45.95,60,19.67,63,50,50,0,46,46
2018-12-09 09:42:54.6557,172.8,79.4,46.25,45.95,60,19.73,67,29.2,29,0,46,46
2018-12-09 09:42:54.9057,172.8,79.4,46.25,45.95,60,19.73,52,3.8,3.77,0,46,46
2018-12-09 09:42:55.1557,172.8,79.4,46.25,45.95,60,19.74,6,28540,29.2,3.8,46,46
2018-12-09 09:42:55.4057,172.8,79.4,46.25,45.95,60,19.73,7,28550,29,3.8,46,46
2018-12-09 09:42:55.6557,172.8,79.4,46.25,45.95,60,19.73,1,743.1,37.3,27,46,46
2018-12-09 09:42:55.9057,172.8,79.4,46.25,45.95,60,19.73,2,742.9,37.5,27,46,46
2018-12-09 09:42:56.1557,172.8,79.4,46.25,45.95,60,19.73,61,745.4,740.1,0,46,46
2018-12-09 09:42:56.4057,172.8,79.4,46.25,45.95,60,19.73,62,425,425,0,46,46
2018-12-09 09:42:56.6557,172.8,79.4,46.25,45.95,60,19.73,64,43.1,43.6,0,46,46
2018-12-09 09:42:56.9057,172.8,79.4,46.25,45.95,60,19.73,3,743.1,37.3,25,46,46
2018-12-09 09:42:57.1557,172.8,79.5,46.25,46.01,60,19.73,4,742.9,37.5,25,46,46
2018-12-09 09:42:57.4057,172.8,79.5,46.25,46.01,60,19.73,65,28530,28560,0,46,46
2018-12-09 09:42:57.6557,172.8,79.5,46.25,46.01,60,19.73,66,4860,4870,0,46,46
2018-12-09 09:42:57.9057,172.8,79.5,46.25,46.01,60,19.73,1,743.1,37.3,27,46,46
2018-12-09 09:42:58.1557,172.8,79.5,46.25,46.01,60,19.73,2,742.9,37.5,27,46,46
2018-12-09 09:42:58.4057,172.8,79.5,46.25,46.01,60,19.73,65,28530,28560,0,46.5,46
2018-12-09 09:42:58.6556,172.8,79.5,46.25,46.01,60,19.73,51,3.8,3.77,0,46.5,46
2018-12-09 09:42:58.9056,172.8,79.5,46.25,46.01,60,19.73,63,50,50,0,46.5,46
2018-12-09 09:42:59.1556,172.8,79.5,46.25,46.01,60.1,19.73,67,29.2,29,0,46.5,46
2018-12-09 09:42:59.4056,172.8,79.5,46.25,46.01,60,19.73,52,3.8,3.77,0,46.5,46
2018-12-09 09:42:59.6557,172.8,79.5,46.25,46.01,60,19.74,6,28530,29.2,3.8,46.5,46
2018-12-09 09:42:59.9057,172.8,79.5,46.25,46.01,60,19.69,7,28570,29,3.8,46.5,46
2018-12-09 09:43:00.1557,172.8,79.5,46.25,46.01,60,19.8,1,743.3,37.3,27,46.5,46
2018-12-09 09:43:00.4057,172.8,79.5,46.25,46.01,60,19.72,2,743,37.5,27,46.5,46
2018-12-09 09:43:00.6557,172.8,79.5,46.25,46.01,60,19.72,61,745.4,740.1,0,46.5,46
2018-12-09 09:43:00.9057,172.8,79.5,46.25,46.01,60,19.73,62,425,425,0,46.5,46
2018-12-09 09:43:01.1557,172.8,79.5,46.25,46.01,60,19.73,64,43.2,43.7,0,46.5,46
2018-12-09 09:43:01.4057,172.8,79.5,46.25,46.01,60,19.72,3,743.3,37.3,25,46.5,46
2018-12-09 09:43:01.6557,172.8,79.5,46.25,46.01,60,19.73,4,743,37.5,25,46.5,46
2018-12-09 09:43:01.9057,172.8,79.5,46.25,46.01,60,19.72,65,28530,28570,0,46.5,46
2018-12-09 09:43:02.1557,172.8,79.5,46.25,46.01,60,19.73,66,4860,4860,0,46.5,46
2018-12-09 09:43:02.4057,172.8,79.5,46.25,46.01,60,19.73,1,743.3,37.3,27,46.5,46
2018-12-09 09:43:02.6557,172.8,79.5,46.25,46.01,60,19.73,2,743,37.5,27,46.5,46
2018-12-09 09:43:02.9057,172.8,79.5,46.25,46.01,60.1,19.73,65,28530,28570,0,46.5,46
