Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:43:03.1556,172.8,79.5,46.25,46.01,60,19.72,51,3.8,3.77,0,46.5,46
2018-12-09 09:43:03.4056,172.8,79.5,46.25,46.01,60,19.73,63,50,50,0,46.5,46
2018-12-09 09:43:03.6556,172.8,79.5,46.25,46.01,60,19.74,67,29.2,29,0,46.5,46
2018-12-09 09:43:03.9057,172.8,79.5,46.25,46.01,60,19.73,52,3.8,3.77,0,46.5,46
2018-12-09 09:43:04.1557,172.8,79.6,46.25,46.06,60.1,19.74,6,28530,29.2,3.8,46.5,46
2018-12-09 09:43:04.4058,172.8,79.6,46.25,46.06,60,19.72,7,28570,29,3.8,46.5,46
2018-12-09 09:43:04.6558,172.8,79.6,46.25,46.06,60,19.73,1,743.3,37.3,27,46.5,46
2018-12-09 09:43:04.9058,172.8,79.6,46.25,46.06,60,19.73,2,743,37.5,27,46.5,46
2018-12-09 09:43:05.1558,172.8,79.6,46.25,46.06,60,19.73,61,745.4,740.2,0,46.5,46
2018-12-09 09:43:05.4058,172.8,79.6,46.25,46.06,60,19.74,62,425,425,0,46.5,46
2018-12-09 09:43:05.6558,172.8,79.6,46.25,46.06,60,19.58,64,43.2,43.7,0,46.5,46
2018-12-09 09:43:05.9057,172.8,79.6,46.25,46.06,60,19.72,3,743.4,37.3,25,46.5,46
2018-12-09 09:43:06.1557,172.8,79.6,46.25,46.06,59.9,19.74,4,743.2,37.7,25,46.5,46
2018-12-09 09:43:06.4057,172.8,79.6,46.25,46.06,60,19.73,65,28530,28570,0,46.5,46
2018-12-09 09:43:06.6558,172.8,79.6,46.25,46.06,60.1,19.72,66,4850,4860,0,46.5,46
2018-12-09 09:43:06.9058,172.8,79.7,46.25,46.12,60.1,19.74,1,743.4,37.3,27,46.5,46
2018-12-09 09:43:07.1558,172.8,79.7,46.25,46.12,60,19.72,2,743.2,37.7,27,46.5,46
2018-12-09 09:43:07.4059,172.8,79.7,46.25,46.12,60,19.72,65,28530,28570,0,46.5,46
2018-12-09 09:43:07.6559,172.8,79.7,46.25,46.12,60,19.72,51,3.8,3.77,0,46.5,46
2018-12-09 09:43:07.9059,172.8,79.7,46.25,46.12,60.1,19.73,63,50,50,0,46.5,46
2018-12-09 09:43:08.1560,172.8,79.7,46.25,46.12,60,19.73,67,29.2,29,0,46.5,46
2018-12-09 09:43:08.4060,172.8,79.7,46.25,46.12,60,19.73,52,3.8,3.77,0,46.5,46
2018-12-09 09:43:08.6560,172.8,79.7,46.25,46.12,60,19.72,6,28530,29.2,3.8,46.5,46
2018-12-09 09:43:08.9059,172.8,79.7,46.25,46.12,60,19.72,7,28580,29,3.8,46.5,46
2018-12-09 09:43:09.1559,172.8,79.7,46.25,46.12,60,19.73,1,743.4,37.3,27,46.5,46
2018-12-09 09:43:09.4059,172.8,79.7,46.25,46.12,60,19.74,2,743.2,37.7,27,46.5,46
2018-12-09 09:43:09.6558,172.8,79.7,46.25,46.12,60,19.73,61,745.5,740.1,0,46.5,46
2018-12-09 09:43:09.9058,172.8,79.7,46.25,46.12,60,19.74,62,425,425,0,46.5,46
2018-12-09 09:43:10.1558,172.8,79.7,46.25,46.12,60,19.72,64,43.2,43.7,0,46.5,46
2018-12-09 09:43:10.4058,172.8,79.7,46.25,46.12,60,19.73,3,743.4,37.3,25,46.5,46
2018-12-09 09:43:10.6558,172.8,79.7,46.25,46.12,60.1,19.73,4,743.2,37.7,25,46.5,46
2018-12-09 09:43:10.9058,172.8,79.7,46.25,46.12,60,19.73,65,28530,28580,0,46.5,46
2018-12-09 09:43:11.1558,172.8,79.8,46.25,46.18,60,19.73,66,4860,4850,0,46.5,46
2018-12-09 09:43:11.4058,172.8,79.8,46.25,46.18,60,19.73,1,743.4,37.3,27,46.5,46
2018-12-09 09:43:11.6558,172.8,79.8,46.25,46.18,60,19.73,2,743.2,37.7,27,46.5,46
2018-12-09 09:43:11.9058,172.8,79.8,46.25,46.18,60.1,19.73,65,28530,28580,0,46.5,46
2018-12-09 09:43:12.1558,172.8,79.8,46.25,46.18,60.1,19.73,51,3.8,3.77,0,46.5,46
2018-12-09 09:43:12.4058,172.8,79.8,46.25,46.18,60,19.73,63,50,50,0,46.5,46
2018-12-09 09:43:12.6558,172.8,79.8,46.25,46.18,60,19.73,67,29.2,29,0,46.5,46
2018-12-09 09:43:12.9058,172.8,79.8,46.25,46.18,60,19.73,52,3.8,3.77,0,46.5,46
2018-12-09 09:43:13.1558,172.8,79.8,46.25,46.18,60,19.72,6,28530,29.2,3.8,46.5,46
2018-12-09 09:43:13.4058,172.8,79.8,46.25,46.18,60,19.73,7,28580,29,3.8,46.5,46
2018-12-09 09:43:13.6558,172.8,79.8,46.25,46.18,60,19.72,1,743.5,37.3,27,46.5,46
2018-12-09 09:43:13.9058,172.8,79.8,46.25,46.18,60,19.73,2,743.3,37.7,27,46.5,46
2018-12-09 09:43:14.1558,172.8,79.8,46.25,46.18,60,19.73,61,745.6,740.3,0,46.5,46
2018-12-09 09:43:14.4058,172.8,79.8,46.25,46.18,60,19.74,62,425,425,0,46.5,46
2018-12-09 09:43:14.6558,172.8,79.8,46.25,46.18,60.1,19.73,64,43.2,43.7,0,46.5,46
2018-12-09 09:43:14.9058,172.8,79.8,46.25,46.18,60,19.7,3,743.5,37.3,25,46.5,46
2018-12-09 09:43:15.1558,172.8,79.8,46.25,46.18,60,19.71,4,743.3,37.7,25,46.5,46
2018-12-09 09:43:15.4058,172.8,79.8,46.25,46.18,60,19.73,65,28530,28580,0,46.5,46
2018-12-09 09:43:15.6558,172.8,79.8,46.25,46.18,60,19.77,66,4860,4850,0,46.5,46
2018-12-09 09:43:15.9058,172.8,79.8,46.25,46.18,60,19.74,1,743.5,37.3,27,46.5,46
2018-12-09 09:43:16.1559,172.8,79.8,46.25,46.18,60,19.73,2,743.3,37.7,27,46.5,46
2018-12-09 09:43:16.4059,172.8,79.8,46.25,46.18,60,19.73,65,28530,28580,0,46.5,46
2018-12-09 09:43:16.6560,172.8,79.8,46.25,46.18,60,19.73,51,3.8,3.78,0,46.5,46
2018-12-09 09:43:16.9060,172.8,79.8,46.25,46.18,60,19.73,63,50,50,0,46.5,46
2018-12-09 09:43:17.1560,172.8,79.8,46.25,46.18,60,19.73,67,29.2,29,0,46.5,46
2018-12-09 09:43:17.4060,172.8,79.8,46.25,46.18,60,19.74,52,3.8,3.77,0,46.5,46
2018-12-09 09:43:17.6559,172.8,79.8,46.25,46.18,60,19.74,6,28530,29.2,3.8,46.5,46
2018-12-09 09:43:17.9059,172.8,79.8,46.25,46.18,60,19.73,7,28580,29,3.8,46.5,46
2018-12-09 09:43:18.1558,172.8,79.8,46.25,46.18,60,19.73,1,743.5,37.3,27,46.5,46
2018-12-09 09:43:18.4058,172.8,79.8,46.25,46.18,60,19.73,2,743.3,37.7,27,46.5,46
2018-12-09 09:43:18.6557,172.8,79.8,46.25,46.18,60,19.73,61,745.6,740.4,0,46.5,46
2018-12-09 09:43:18.9057,172.8,79.8,46.25,46.18,60,19.74,62,425,425,0,46.5,46
2018-12-09 09:43:19.1557,172.8,79.8,46.25,46.18,60,19.73,64,43.2,43.7,0,46.5,46
2018-12-09 09:43:19.4058,172.8,79.8,46.25,46.18,60,19.73,3,743.5,37.3,25,46.5,46
2018-12-09 09:43:19.6558,172.8,79.8,46.25,46.18,60,19.75,4,743.3,37.7,25,46.5,46
2018-12-09 09:43:19.9059,172.8,79.8,46.25,46.18,60.1,19.73,65,28530,28590,0,46.5,46
2018-12-09 09:43:20.1559,172.8,79.8,46.25,46.18,60,19.73,66,4860,4860,0,46.5,46
2018-12-09 09:43:20.4059,172.8,79.8,46.25,46.18,60,19.73,1,743.6,37.3,27,46.5,46
2018-12-09 09:43:20.6559,172.8,79.8,46.25,46.18,60,19.74,2,743.3,37.7,27,46.5,46
2018-12-09 09:43:20.9059,172.8,79.8,46.25,46.18,60,19.69,65,28530,28590,0,46.5,46
2018-12-09 09:43:21.1559,172.8,79.8,46.25,46.18,60.1,19.81,51,3.8,3.78,0,46.5,46
2018-12-09 09:43:21.4059,172.8,79.8,46.25,46.18,60,19.71,63,50,50,0,46.5,46
2018-12-09 09:43:21.6559,172.8,79.8,46.25,46.18,60,19.73,67,29.2,29,0,46.5,46
2018-12-09 09:43:21.9059,172.8,79.8,46.25,46.18,60,19.72,52,3.8,3.77,0,46.5,46
2018-12-09 09:43:22.1559,172.8,79.9,46.25,46.24,60,19.73,6,28530,29.2,3.8,46.5,46
2018-12-09 09:43:22.4059,172.8,79.9,46.25,46.24,60.1,19.73,7,28590,29,3.8,46.5,46
2018-12-09 09:43:22.6559,172.8,79.9,46.25,46.24,60.1,19.82,1,743.6,37.3,27,46.5,46
2018-12-09 09:43:22.9059,172.8,79.9,46.25,46.24,60,19.73,2,743.3,37.7,27,46.5,46
2018-12-09 09:43:23.1559,172.8,79.9,46.25,46.24,60,19.72,61,745.7,740.4,0,46.5,46
2018-12-09 09:43:23.4059,172.8,79.9,46.25,46.24,60,19.73,62,425,425,0,46.5,46
2018-12-09 09:43:23.6559,172.8,79.9,46.25,46.24,60,19.73,64,43.3,43.8,0,46.5,46
2018-12-09 09:43:23.9059,172.8,79.9,46.5,46.24,60,19.73,3,743.6,37.3,25,46.5,46
2018-12-09 09:43:24.1559,172.8,79.9,46.5,46.24,60,19.73,4,743.3,37.7,25,46.5,46
2018-12-09 09:43:24.4059,172.8,79.9,46.5,46.24,60,19.73,65,28520,28580,0,46.5,46
2018-12-09 09:43:24.6559,172.8,79.9,46.5,46.24,60,19.72,66,4850,4850,0,46.5,46
2018-12-09 09:43:24.9059,172.8,79.9,46.5,46.24,60,19.73,1,743.6,37.3,27,46.5,46
2018-12-09 09:43:25.1559,172.8,79.9,46.5,46.24,60.1,19.73,2,743.3,37.7,27,46.5,46
2018-12-09 09:43:25.4059,172.8,79.9,46.5,46.24,60,19.73,65,28530,28580,0,46.5,46
2018-12-09 09:43:25.6559,172.8,79.9,46.5,46.24,60,19.74,51,3.8,3.78,0,46.5,46
2018-12-09 09:43:25.9060,172.8,79.9,46.5,46.24,60,19.73,63,50,50,0,46.5,46
2018-12-09 09:43:26.1560,172.8,79.9,46.5,46.24,60,19.73,67,29.2,29,0,46.5,46
2018-12-09 09:43:26.4060,172.8,79.9,46.5,46.24,60,19.73,52,3.8,3.77,0,46.5,46
2018-12-09 09:43:26.6560,172.8,79.9,46.5,46.24,60,19.74,6,28530,29.2,3.8,46.5,46
2018-12-09 09:43:26.9060,172.8,79.9,46.5,46.24,60,19.71,7,28570,29,3.8,46.5,46
2018-12-09 09:43:27.1560,172.8,79.9,46.5,46.24,60,19.72,1,743.6,37.3,27,46.5,46
2018-12-09 09:43:27.4060,172.8,79.9,46.5,46.24,60,19.74,2,743.3,37.7,27,46.5,46
2018-12-09 09:43:27.6560,172.8,79.9,46.5,46.24,60,19.72,61,745.8,740.5,0,46.5,46.5
2018-12-09 09:43:27.9060,172.8,79.9,46.5,46.24,60,19.72,62,425,425,0,46.5,46.5
2018-12-09 09:43:28.1560,172.8,79.9,46.5,46.24,60,19.7,64,43.1,43.7,0,46.5,46.5
2018-12-09 09:43:28.4060,172.8,79.9,46.5,46.24,60,19.73,3,743.7,37.3,25,46.5,46.5
2018-12-09 09:43:28.6560,172.8,80,46.5,46.3,60,19.73,4,743.5,37.5,25,46.5,46.5
2018-12-09 09:43:28.9060,172.8,80,46.5,46.3,60,19.73,65,28540,28570,0,46.5,46.5
2018-12-09 09:43:29.1560,172.8,80,46.5,46.3,60,19.72,66,4850,4850,0,46.5,46.5
2018-12-09 09:43:29.4060,172.8,80,46.5,46.3,60,19.71,1,743.7,37.3,27,46.5,46.5
2018-12-09 09:43:29.6560,172.8,80,46.5,46.3,60,19.73,2,743.5,37.5,27,46.5,46.5
2018-12-09 09:43:29.9059,172.8,80,46.5,46.3,60,19.72,65,28540,28570,0,46.5,46.5
2018-12-09 09:43:30.1559,172.8,80,46.5,46.3,60,19.73,51,3.8,3.78,0,46.5,46.5
2018-12-09 09:43:30.4059,172.8,80,46.5,46.3,60,19.73,63,50,50,0,46.5,46.5
2018-12-09 09:43:30.6560,172.8,80,46.5,46.3,60,19.75,67,29.2,29,0,46.5,46.5
2018-12-09 09:43:30.9060,172.8,80,46.5,46.3,60,19.73,52,3.8,3.78,0,46.5,46.5
2018-12-09 09:43:31.1560,172.8,80,46.5,46.3,60,19.73,6,28540,29.2,3.8,46.5,46.5
2018-12-09 09:43:31.4060,172.8,80,46.5,46.3,60,19.73,7,28560,29,3.8,46.5,46.5
2018-12-09 09:43:31.6561,172.8,80,46.5,46.3,60,19.73,1,743.7,37.3,27,46.5,46.5
2018-12-09 09:43:31.9061,172.8,80.1,46.5,46.35,60,19.73,2,743.5,37.5,27,46.5,46.5
2018-12-09 09:43:32.1561,172.8,80.1,46.5,46.35,60,19.72,61,745.8,740.5,0,46.5,46.5
2018-12-09 09:43:32.4061,172.8,80.1,46.5,46.35,60,19.73,62,425,425,0,46.5,46.5
2018-12-09 09:43:32.6561,172.8,80.1,46.5,46.35,60,19.62,64,43.2,43.7,0,46.5,46.5
2018-12-09 09:43:32.9061,172.8,80.1,46.5,46.35,60,19.74,3,743.7,37.3,25,46.5,46.5
2018-12-09 09:43:33.1561,172.8,80.1,46.5,46.35,60,19.73,4,743.5,37.5,25,46.5,46.5
2018-12-09 09:43:33.4061,172.8,80.1,46.5,46.35,60,19.74,65,28540,28560,0,46.5,46.5
2018-12-09 09:43:33.6561,172.8,80.1,46.5,46.35,60,19.72,66,4850,4850,0,46.5,46.5
2018-12-09 09:43:33.9060,172.8,80.1,46.5,46.35,60,19.81,1,743.7,37.3,27,46.5,46.5
2018-12-09 09:43:34.1560,172.8,80.1,46.5,46.35,60,19.72,2,743.5,37.5,27,46.5,46.5
2018-12-09 09:43:34.4060,172.8,80.1,46.5,46.35,60,19.74,65,28540,28560,0,46.5,46.5
2018-12-09 09:43:34.6561,172.8,80.1,46.5,46.35,60,19.73,51,3.8,3.78,0,46.5,46.5
2018-12-09 09:43:34.9061,172.8,80.1,46.5,46.35,60,19.71,63,50,50,0,46.5,46.5
2018-12-09 09:43:35.1561,172.8,80.1,46.5,46.35,60,19.73,67,29.2,29,0,46.5,46.5
2018-12-09 09:43:35.4061,172.8,80.1,46.5,46.35,60,19.73,52,3.8,3.77,0,46.5,46.5
2018-12-09 09:43:35.6561,172.8,80.1,46.5,46.35,60,19.73,6,28540,29.2,3.8,46.5,46.5
2018-12-09 09:43:35.9061,172.8,80.1,46.5,46.35,60,19.73,7,28560,29,3.8,46.5,46.5
2018-12-09 09:43:36.1561,172.8,80.2,46.5,46.41,60,19.72,1,743.9,37.3,27,46.5,46.5
2018-12-09 09:43:36.4060,172.8,80.2,46.5,46.41,60.1,19.74,2,743.7,37.5,27,46.5,46.5
2018-12-09 09:43:36.6560,172.8,80.2,46.5,46.41,60.1,19.73,61,745.9,740.7,0,46.5,46.5
2018-12-09 09:43:36.9061,172.8,80.2,46.5,46.41,60,19.73,62,425,425,0,46.5,46.5
2018-12-09 09:43:37.1561,172.8,80.2,46.5,46.41,60,19.73,64,43.3,43.8,0,46.5,46.5
2018-12-09 09:43:37.4061,172.8,80.2,46.5,46.41,60,19.73,3,743.9,37.3,25,46.5,46.5
2018-12-09 09:43:37.6561,172.8,80.2,46.5,46.41,60,19.72,4,743.7,37.5,25,46.5,46.5
2018-12-09 09:43:37.9061,172.8,80.2,46.5,46.41,60,19.73,65,28540,28560,0,46.5,46.5
2018-12-09 09:43:38.1561,172.8,80.2,46.5,46.41,60,19.72,66,4850,4850,0,46.5,46.5
2018-12-09 09:43:38.4061,172.8,80.2,46.5,46.41,60,19.72,1,743.9,37.3,27,46.5,46.5
2018-12-09 09:43:38.6561,172.8,80.2,46.5,46.41,60,19.6,2,743.7,37.5,27,46.5,46.5
2018-12-09 09:43:38.9061,172.8,80.2,46.5,46.41,60,19.73,65,28540,28550,0,46.5,46.5
2018-12-09 09:43:39.1561,172.8,80.2,46.5,46.41,60,19.65,51,3.8,3.78,0,46.5,46.5
2018-12-09 09:43:39.4061,172.8,80.2,46.5,46.41,60,19.72,63,50,50,0,46.5,46.5
2018-12-09 09:43:39.6561,172.8,80.2,46.5,46.41,60,19.73,67,29.2,29,0,46.5,46.5
2018-12-09 09:43:39.9061,172.8,80.2,46.5,46.41,60,19.73,52,3.8,3.77,0,46.5,46.5
2018-12-09 09:43:40.1561,172.8,80.2,46.5,46.41,60,19.74,6,28550,29.2,3.8,46.5,46.5
2018-12-09 09:43:40.4061,172.8,80.2,46.5,46.41,60,19.73,7,28560,29,3.8,46.5,46.5
2018-12-09 09:43:40.6561,172.8,80.2,46.5,46.41,60,19.73,1,743.9,37.3,27,46.5,46.5
2018-12-09 09:43:40.9061,172.8,80.2,46.5,46.41,60,19.72,2,743.7,37.5,27,46.5,46.5
2018-12-09 09:43:41.1561,172.8,80.2,46.5,46.41,60,19.73,61,746,740.7,0,46.5,46.5
2018-12-09 09:43:41.4061,172.8,80.2,46.5,46.41,60,19.74,62,425,425,0,46.5,46.5
2018-12-09 09:43:41.6562,172.8,80.2,46.5,46.41,60.1,19.72,64,43.2,43.7,0,46.5,46.5
2018-12-09 09:43:41.9062,172.8,80.2,46.5,46.41,59.9,19.73,3,743.9,37.3,25,46.5,46.5
2018-12-09 09:43:42.1562,172.8,80.2,46.5,46.41,60,19.73,4,743.6,37.5,25,46.5,46.5
2018-12-09 09:43:42.4062,172.8,80.2,46.5,46.41,60,19.75,65,28550,28560,0,46.5,46.5
2018-12-09 09:43:42.6562,172.8,80.2,46.5,46.41,60,19.73,66,4850,4850,0,46.5,46.5
2018-12-09 09:43:42.9061,172.8,80.2,46.5,46.41,60,19.73,1,743.8,37.3,27,46.5,46.5
2018-12-09 09:43:43.1561,172.8,80.2,46.5,46.41,60,19.73,2,743.6,37.5,27,46.5,46.5
2018-12-09 09:43:43.4061,172.8,80.2,46.5,46.41,60,19.74,65,28550,28560,0,46.5,46.5
2018-12-09 09:43:43.6561,172.8,80.2,46.5,46.41,60,19.73,51,3.8,3.78,0,46.5,46.5
2018-12-09 09:43:43.9061,172.8,80.2,46.5,46.41,60.1,19.73,63,50,50,0,46.5,46.5
2018-12-09 09:43:44.1561,172.8,80.2,46.5,46.41,60.1,19.74,67,29.2,29,0,46.5,46.5
2018-12-09 09:43:44.4061,172.8,80.2,46.5,46.41,60,19.73,52,3.8,3.78,0,46.5,46.5
2018-12-09 09:43:44.6561,172.8,80.2,46.5,46.41,60,19.73,6,28550,29.2,3.8,46.5,46.5
2018-12-09 09:43:44.9062,172.8,80.2,46.5,46.41,60,19.63,7,28560,29,3.8,46.5,46.5
2018-12-09 09:43:45.1561,172.8,80.2,46.5,46.41,60,19.76,1,743.8,37.3,27,46.5,46.5
2018-12-09 09:43:45.4061,172.8,80.2,46.5,46.41,60.1,19.75,2,743.6,37.5,27,46.5,46.5
2018-12-09 09:43:45.6561,172.8,80.2,46.5,46.41,60,19.74,61,746,740.8,0,46.5,46.5
2018-12-09 09:43:45.9061,172.8,80.2,46.5,46.41,60,19.73,62,425,425,0,46.5,46.5
2018-12-09 09:43:46.1561,172.8,80.2,46.5,46.41,60,19.72,64,43.2,43.7,0,46.5,46.5
2018-12-09 09:43:46.4061,172.8,80.2,46.5,46.41,60,19.72,3,743.8,37.3,25,46.5,46.5
2018-12-09 09:43:46.6561,172.8,80.2,46.5,46.41,60,19.73,4,743.6,37.5,25,46.5,46.5
2018-12-09 09:43:46.9061,172.8,80.2,46.5,46.41,60,19.73,65,28550,28560,0,46.5,46.5
2018-12-09 09:43:47.1561,172.8,80.3,46.75,46.47,60,19.74,66,4860,4860,0,46.5,46.5
2018-12-09 09:43:47.4061,172.8,80.3,46.75,46.47,60,19.74,1,743.8,37.3,27,46.5,46.5
2018-12-09 09:43:47.6561,172.8,80.3,46.75,46.47,60,19.73,2,743.6,37.5,27,46.5,46.5
2018-12-09 09:43:47.9061,172.8,80.3,46.75,46.47,60,19.73,65,28550,28560,0,46.5,46.5
2018-12-09 09:43:48.1561,172.8,80.3,46.75,46.47,60,19.73,51,3.8,3.78,0,46.5,46.5
2018-12-09 09:43:48.4062,172.8,80.3,46.75,46.47,60,19.73,63,50,50,0,46.5,46.5
2018-12-09 09:43:48.6562,172.8,80.3,46.75,46.47,60,19.73,67,29.2,29,0,46.5,46.5
2018-12-09 09:43:48.9062,172.8,80.3,46.75,46.47,60,19.73,52,3.8,3.78,0,46.5,46.5
2018-12-09 09:43:49.1562,172.8,80.3,46.75,46.47,60,19.73,6,28550,29.2,3.8,46.5,46.5
2018-12-09 09:43:49.4062,172.8,80.3,46.75,46.47,60,19.73,7,28550,29,3.8,47,46.5
2018-12-09 09:43:49.6562,172.8,80.3,46.75,46.47,60,19.73,1,744.1,37.3,27,47,46.5
2018-12-09 09:43:49.9062,172.8,80.3,46.75,46.47,60,19.74,2,743.7,37.5,27,47,46.5
2018-12-09 09:43:50.1562,172.8,80.3,46.75,46.47,60,19.73,61,746.1,740.7,0,47,46.5
2018-12-09 09:43:50.4062,172.8,80.3,46.75,46.47,60,19.73,62,425,425,0,47,46.5
2018-12-09 09:43:50.6562,172.8,80.3,46.75,46.47,60.1,19.74,64,43.3,43.8,0,47,46.5
2018-12-09 09:43:50.9062,172.8,80.3,46.75,46.47,60,19.72,3,744.1,37.3,25,47,46.5
2018-12-09 09:43:51.1562,172.8,80.3,46.75,46.47,60,19.74,4,743.7,37.5,25,47,46.5
2018-12-09 09:43:51.4062,172.8,80.3,46.75,46.47,60,19.73,65,28540,28560,0,47,46.5
2018-12-09 09:43:51.6562,172.8,80.3,46.75,46.47,60,19.73,66,4860,4860,0,47,46.5
2018-12-09 09:43:51.9062,172.8,80.3,46.75,46.47,60,19.73,1,744.1,37.3,27,47,46.5
2018-12-09 09:43:52.1562,172.8,80.3,46.75,46.47,60,19.73,2,743.7,37.5,27,47,46.5
2018-12-09 09:43:52.4062,172.8,80.3,46.75,46.47,60,19.73,65,28530,28560,0,47,46.5
2018-12-09 09:43:52.6562,172.8,80.3,46.75,46.47,60,19.7,51,3.8,3.78,0,47,46.5
2018-12-09 09:43:52.9062,172.8,80.3,46.75,46.47,60,19.73,63,50,50,0,47,46.5
2018-12-09 09:43:53.1562,172.8,80.3,46.75,46.47,60,19.73,67,29.2,29,0,47,46.5
2018-12-09 09:43:53.4063,172.8,80.3,46.75,46.47,60,19.73,52,3.8,3.77,0,47,46.5
2018-12-09 09:43:53.6563,172.8,80.3,46.75,46.47,60,19.79,6,28540,29.2,3.8,47,46.5
2018-12-09 09:43:53.9063,172.8,80.4,46.75,46.53,60,19.78,7,28570,29,3.8,47,46.5
2018-12-09 09:43:54.1563,172.8,80.4,46.75,46.53,60,19.71,1,744.1,37.3,27,47,46.5
2018-12-09 09:43:54.4063,172.8,80.4,46.75,46.53,60,19.72,2,743.7,37.5,27,47,46.5
2018-12-09 09:43:54.6563,172.8,80.4,46.75,46.53,60,19.71,61,746.2,740.8,0,47,46.5
2018-12-09 09:43:54.9063,172.8,80.4,46.75,46.53,60,19.72,62,425,425,0,47,46.5
2018-12-09 09:43:55.1563,172.8,80.4,46.75,46.53,60,19.74,64,43.2,43.7,0,47,46.5
2018-12-09 09:43:55.4063,172.8,80.4,46.75,46.53,60,19.73,3,744.1,37.3,25,47,46.5
2018-12-09 09:43:55.6563,172.8,80.4,46.75,46.53,60,19.76,4,743.7,37.5,25,47,46.5
2018-12-09 09:43:55.9063,172.8,80.4,46.75,46.53,60,19.74,65,28530,28570,0,47,46.5
2018-12-09 09:43:56.1563,172.8,80.4,46.75,46.53,60,19.71,66,4860,4860,0,47,46.5
2018-12-09 09:43:56.4064,172.8,80.4,46.75,46.53,60,19.73,1,744.1,37.3,27,47,46.5
2018-12-09 09:43:56.6564,172.8,80.4,46.75,46.53,60,19.72,2,744,37.5,27,47,46.5
2018-12-09 09:43:56.9064,172.8,80.5,46.75,46.59,60.1,19.74,65,28530,28570,0,47,46.5
2018-12-09 09:43:57.1564,172.8,80.5,46.75,46.59,60,19.73,51,3.8,3.78,0,47,46.5
2018-12-09 09:43:57.4064,172.8,80.5,46.75,46.59,60,19.74,63,50,50,0,47,46.5
2018-12-09 09:43:57.6564,172.8,80.5,46.75,46.59,60,19.73,67,29.2,29,0,47,46.5
2018-12-09 09:43:57.9064,172.8,80.5,46.75,46.59,60,19.73,52,3.8,3.78,0,47,46.5
2018-12-09 09:43:58.1564,172.8,80.5,46.75,46.59,60,19.72,6,28530,29.2,3.8,47,46.5
2018-12-09 09:43:58.4064,172.8,80.5,46.75,46.59,60,19.74,7,28570,29,3.8,47,46.5
2018-12-09 09:43:58.6563,172.8,80.5,46.75,46.59,60,19.73,1,744.2,37.3,27,47,46.5
2018-12-09 09:43:58.9063,172.8,80.5,46.75,46.59,60,19.73,2,744,37.5,27,47,46.5
2018-12-09 09:43:59.1563,172.8,80.5,46.75,46.59,60,19.73,61,746.3,740.9,0,47,46.5
2018-12-09 09:43:59.4062,172.8,80.5,46.75,46.59,60,19.73,62,425,425,0,47,46.5
2018-12-09 09:43:59.6562,172.8,80.5,46.75,46.59,60,19.73,64,43.1,43.7,0,47,46.5
2018-12-09 09:43:59.9063,172.8,80.5,46.75,46.59,60,19.74,3,744.2,37.3,25,47,46.5
2018-12-09 09:44:00.1563,172.8,80.6,46.75,46.64,60,19.7,4,744,37.5,25,47,46.5
2018-12-09 09:44:00.4063,172.8,80.6,46.75,46.64,60,19.73,65,28530,28570,0,47,46.5
2018-12-09 09:44:00.6563,172.8,80.6,46.75,46.64,60,19.73,66,4860,4860,0,47,46.5
2018-12-09 09:44:00.9064,172.8,80.6,46.75,46.64,60,19.73,1,744.2,37.3,27,47,46.5
2018-12-09 09:44:01.1564,172.8,80.6,46.75,46.64,60.1,19.72,2,744,37.5,27,47,46.5
2018-12-09 09:44:01.4064,172.8,80.6,46.75,46.64,60,19.75,65,28530,28580,0,47,46.5
2018-12-09 09:44:01.6564,172.8,80.6,46.75,46.64,60,19.73,51,3.8,3.78,0,47,46.5
2018-12-09 09:44:01.9064,172.8,80.6,46.75,46.64,60,19.73,63,50,50,0,47,46.5
2018-12-09 09:44:02.1563,172.8,80.6,46.75,46.64,60.1,19.73,67,29.2,29,0,47,46.5
2018-12-09 09:44:02.4063,172.8,80.6,46.75,46.64,60,19.73,52,3.8,3.78,0,47,46.5
2018-12-09 09:44:02.6563,172.8,80.6,46.75,46.64,60,19.73,6,28530,29.2,3.8,47,46.5
2018-12-09 09:44:02.9062,172.8,80.6,46.75,46.64,60,19.73,7,28580,29,3.8,47,46.5
2018-12-09 09:44:03.1562,172.8,80.6,46.75,46.64,60,19.73,1,744.2,37.3,27,47,46.5
2018-12-09 09:44:03.4062,172.8,80.6,46.75,46.64,60,19.73,2,744,37.5,27,47,46.5
2018-12-09 09:44:03.6562,172.8,80.6,46.75,46.64,60,19.73,61,746.3,741.1,0,47,46.5
2018-12-09 09:44:03.9062,172.8,80.6,46.75,46.64,60,19.74,62,425,425,0,47,46.5
2018-12-09 09:44:04.1562,172.8,80.6,46.75,46.64,60,19.73,64,43.2,43.7,0,47,46.5
2018-12-09 09:44:04.4062,172.8,80.6,46.75,46.64,60,19.73,3,744.2,37.3,25,47,46.5
2018-12-09 09:44:04.6563,172.8,80.6,46.75,46.64,60,19.73,4,744,37.5,25,47,46.5
2018-12-09 09:44:04.9063,172.8,80.6,46.75,46.64,60,19.74,65,28530,28580,0,47,46.5
2018-12-09 09:44:05.1564,172.8,80.6,46.75,46.64,60,19.73,66,4860,4860,0,47,46.5
2018-12-09 09:44:05.4065,172.8,80.6,46.75,46.64,60,19.73,1,744.2,37.3,27,47,46.5
2018-12-09 09:44:05.6565,172.8,80.6,46.75,46.64,60,19.72,2,744,37.5,27,47,46.5
2018-12-09 09:44:05.9065,172.8,80.6,46.75,46.64,60.1,19.66,65,28530,28580,0,47,46.5
2018-12-09 09:44:06.1565,172.8,80.6,46.75,46.64,60,19.71,51,3.8,3.78,0,47,46.5
2018-12-09 09:44:06.4065,172.8,80.6,46.75,46.64,60,19.73,63,50,50,0,47,46.5
2018-12-09 09:44:06.6565,172.8,80.6,46.75,46.64,60,19.72,67,29.2,29,0,47,46.5
2018-12-09 09:44:06.9065,172.8,80.6,46.75,46.64,60,19.74,52,3.8,3.78,0,47,46.5
2018-12-09 09:44:07.1565,172.8,80.6,46.75,46.64,60,19.73,6,28530,29.2,3.8,47,46.5
2018-12-09 09:44:07.4065,172.8,80.6,46.75,46.64,60,19.72,7,28580,29,3.8,47,46.5
2018-12-09 09:44:07.6565,172.8,80.6,46.75,46.64,60,19.73,1,744.2,37.3,27,47,46.5
2018-12-09 09:44:07.9065,172.8,80.6,46.75,46.64,60,19.73,2,744,37.5,27,47,46.5
2018-12-09 09:44:08.1565,172.8,80.6,46.75,46.64,60,19.73,61,746.4,741,0,47,46.5
2018-12-09 09:44:08.4064,172.8,80.6,46.75,46.64,60,19.73,62,425,425,0,47,46.5
2018-12-09 09:44:08.6564,172.8,80.6,46.75,46.64,60.1,19.73,64,43.2,43.8,0,47,46.5
2018-12-09 09:44:08.9064,172.8,80.6,46.75,46.64,60,19.73,3,744.2,37.3,25,47,46.5
2018-12-09 09:44:09.1564,172.8,80.6,46.75,46.64,60,19.73,4,744,37.5,25,47,46.5
2018-12-09 09:44:09.4064,172.8,80.6,46.75,46.64,60,19.73,65,28530,28580,0,47,46.5
2018-12-09 09:44:09.6564,172.8,80.6,46.75,46.64,60,19.72,66,4860,4870,0,47,46.5
2018-12-09 09:44:09.9064,172.8,80.6,46.75,46.64,60.1,19.73,1,744.2,37.3,27,47,46.5
2018-12-09 09:44:10.1564,172.8,80.6,46.75,46.64,60,19.73,2,744,37.5,27,47,46.5
2018-12-09 09:44:10.4064,172.8,80.6,46.75,46.64,60,19.73,65,28530,28580,0,47,46.5
2018-12-09 09:44:10.6564,172.8,80.6,46.75,46.64,60,19.72,51,3.8,3.78,0,47,46.5
2018-12-09 09:44:10.9064,172.8,80.6,46.75,46.64,60,19.73,63,50,50,0,47,46.5
2018-12-09 09:44:11.1565,172.8,80.6,46.75,46.64,60,19.7,67,29.2,29,0,47,46.5
2018-12-09 09:44:11.4065,172.8,80.6,46.75,46.64,60.1,19.74,52,3.8,3.78,0,47,46.5
2018-12-09 09:44:11.6565,172.8,80.6,46.75,46.64,60,19.72,6,28530,29.2,3.8,47,46.5
2018-12-09 09:44:11.9065,172.8,80.6,46.75,46.64,60,19.73,7,28590,29,3.8,47,46.5
2018-12-09 09:44:12.1565,172.8,80.6,46.75,46.64,60,19.72,1,744.4,37.3,27,47,46.5
2018-12-09 09:44:12.4065,172.8,80.6,46.75,46.64,60,19.73,2,744.1,37.5,27,47,46.5
2018-12-09 09:44:12.6565,172.8,80.6,46.75,46.64,60,19.73,61,746.3,741.1,0,47,46.5
2018-12-09 09:44:12.9065,172.8,80.6,46.75,46.64,60,19.73,62,425,425,0,47,46.5
2018-12-09 09:44:13.1565,172.8,80.6,46.75,46.64,60,19.73,64,43.2,43.8,0,47,46.5
2018-12-09 09:44:13.4065,172.8,80.7,46.75,46.7,60,19.72,3,744.4,37.3,25,47,46.5
2018-12-09 09:44:13.6565,172.8,80.7,46.75,46.7,60,19.73,4,744.1,37.5,25,47,46.5
2018-12-09 09:44:13.9065,172.8,80.7,46.75,46.7,60.1,19.73,65,28530,28590,0,47,46.5
2018-12-09 09:44:14.1565,172.8,80.7,46.75,46.7,60.1,19.73,66,4860,4860,0,47,46.5
2018-12-09 09:44:14.4065,172.8,80.7,46.75,46.7,60,19.73,1,744.4,37.3,27,47,46.5
2018-12-09 09:44:14.6566,172.8,80.7,46.75,46.7,60,19.74,2,744.1,37.5,27,47,46.5
2018-12-09 09:44:14.9066,172.8,80.7,46.75,46.7,60,19.73,65,28530,28590,0,47,46.5
2018-12-09 09:44:15.1566,172.8,80.7,46.75,46.7,60.1,19.73,51,3.8,3.78,0,47,46.5
2018-12-09 09:44:15.4066,172.8,80.7,46.75,46.7,60,19.73,63,50,50,0,47,46.5
2018-12-09 09:44:15.6565,172.8,80.7,46.75,46.7,60,19.72,67,29.2,29,0,47,46.5
2018-12-09 09:44:15.9065,172.8,80.7,46.75,46.7,60,19.73,52,3.8,3.78,0,47,46.5
2018-12-09 09:44:16.1565,172.8,80.7,46.75,46.7,60,19.73,6,28530,29.2,3.8,47,46.5
2018-12-09 09:44:16.4065,172.8,80.7,46.75,46.7,60.1,19.73,7,28590,29,3.8,47,46.5
2018-12-09 09:44:16.6565,172.8,80.7,46.75,46.7,60,19.73,1,744.4,37.3,27,47,46.5
2018-12-09 09:44:16.9065,172.8,80.7,46.75,46.7,60,19.7,2,744.1,37.5,27,47,46.5
2018-12-09 09:44:17.1565,172.8,80.7,46.75,46.7,60,19.73,61,746.5,741.2,0,47,46.5
2018-12-09 09:44:17.4065,172.8,80.7,46.75,46.7,60,19.73,62,425,425,0,47,46.5
2018-12-09 09:44:17.6565,172.8,80.7,46.75,46.7,60.1,19.7,64,43.1,43.7,0,47,46.5
2018-12-09 09:44:17.9065,172.8,80.7,46.75,46.7,60,19.73,3,744.4,37.3,25,47,46.5
2018-12-09 09:44:18.1565,172.8,80.7,46.75,46.7,60,19.73,4,744.1,37.5,25,47,46.5
2018-12-09 09:44:18.4065,172.8,80.7,46.75,46.7,60,19.73,65,28520,28580,0,47,46.5
2018-12-09 09:44:18.6565,172.8,80.7,46.75,46.7,60,19.73,66,4860,4860,0,47,46.5
2018-12-09 09:44:18.9065,172.8,80.7,47,46.7,60,19.72,1,744.3,37.3,27,47,46.5
2018-12-09 09:44:19.1565,172.8,80.7,47,46.7,60.1,19.73,2,744.2,37.5,27,47,46.5
2018-12-09 09:44:19.4065,172.8,80.7,47,46.7,60,19.73,65,28520,28580,0,47,46.5
2018-12-09 09:44:19.6566,172.8,80.7,47,46.7,60,19.73,51,3.8,3.78,0,47,46.5
2018-12-09 09:44:19.9066,172.8,80.8,47,46.76,60,19.73,63,50,50,0,47,46.5
2018-12-09 09:44:20.1566,172.8,80.8,47,46.76,60,19.73,67,29.2,29,0,47,46.5
2018-12-09 09:44:20.4066,172.8,80.8,47,46.76,60,19.73,52,3.8,3.78,0,47,46.5
2018-12-09 09:44:20.6566,172.8,80.8,47,46.76,60,19.74,6,28530,29.2,3.8,47,46.5
2018-12-09 09:44:20.9066,172.8,80.8,47,46.76,60,19.73,7,28570,29,3.8,47,46.5
2018-12-09 09:44:21.1566,172.8,80.8,47,46.76,60,19.73,1,744.3,37.3,27,47,46.5
2018-12-09 09:44:21.4066,172.8,80.8,47,46.76,60,19.73,2,744.2,37.5,27,47,46.5
2018-12-09 09:44:21.6566,172.8,80.8,47,46.76,60,19.73,61,746.5,741.2,0,47,46.5
2018-12-09 09:44:21.9066,172.8,80.9,47,46.82,60,19.73,62,425,425,0,47,46.5
2018-12-09 09:44:22.1566,172.8,80.9,47,46.82,60,19.75,64,43.1,43.6,0,47,46.5
2018-12-09 09:44:22.4066,172.8,80.9,47,46.82,60,19.68,3,744.3,37.3,25,47,46.5
2018-12-09 09:44:22.6566,172.8,80.9,47,46.82,60,19.74,4,744.2,37.5,25,47,46.5
2018-12-09 09:44:22.9066,172.8,80.9,47,46.82,60,19.72,65,28530,28570,0,47,46.5
2018-12-09 09:44:23.1566,172.8,80.9,47,46.82,60,19.73,66,4870,4870,0,47,46.5
2018-12-09 09:44:23.4066,172.8,80.9,47,46.82,60,19.74,1,744.3,37.3,27,47,46.5
2018-12-09 09:44:23.6566,172.8,80.9,47,46.82,60,19.73,2,744.2,37.5,27,47,46.5
2018-12-09 09:44:23.9066,172.8,80.9,47,46.82,60,19.73,65,28530,28560,0,47,46.5
2018-12-09 09:44:24.1566,172.8,80.9,47,46.82,60,19.73,51,3.8,3.78,0,47,46.5
2018-12-09 09:44:24.4066,172.8,80.9,47,46.82,60,19.73,63,50,50,0,47,46.5
2018-12-09 09:44:24.6566,172.8,80.9,47,46.82,60,19.73,67,29.2,29,0,47,46.5
2018-12-09 09:44:24.9066,172.8,80.9,47,46.82,60,19.72,52,3.8,3.78,0,47,46.5
2018-12-09 09:44:25.1566,172.8,80.9,47,46.82,60,19.73,6,28530,29.2,3.8,47,46.5
2018-12-09 09:44:25.4066,172.8,81,47,46.87,60.1,19.73,7,28560,29,3.8,47,46.5
2018-12-09 09:44:25.6566,172.8,81,47,46.87,60,19.72,1,744.5,37.3,27,47,46.5
2018-12-09 09:44:25.9066,172.8,81,47,46.87,60,19.73,2,744.3,37.5,27,47,47
2018-12-09 09:44:26.1566,172.8,81,47,46.87,60,19.73,61,746.6,741.3,0,47,47
2018-12-09 09:44:26.4066,172.8,81,47,46.87,60,19.73,62,425,425,0,47,47
2018-12-09 09:44:26.6566,172.8,81,47,46.87,60,19.73,64,43.1,43.6,0,47,47
2018-12-09 09:44:26.9066,172.8,81,47,46.87,60,19.73,3,744.5,37.3,25,47,47
2018-12-09 09:44:27.1566,172.8,81,47,46.87,60,19.72,4,744.3,37.5,25,47,47
2018-12-09 09:44:27.4066,172.8,81,47,46.87,60,19.73,65,28530,28550,0,47,47
2018-12-09 09:44:27.6566,172.8,81,47,46.87,60,19.73,66,4870,4870,0,47,47
2018-12-09 09:44:27.9066,172.8,81,47,46.87,60,19.73,1,744.5,37.3,27,47,47
2018-12-09 09:44:28.1566,172.8,81,47,46.87,60,19.76,2,744.3,37.5,27,47,47
2018-12-09 09:44:28.4066,172.8,81,47,46.87,60,19.69,65,28540,28560,0,47,47
2018-12-09 09:44:28.6566,172.8,81,47,46.87,59.9,19.74,51,3.8,3.78,0,47,47
2018-12-09 09:44:28.9066,172.8,81,47,46.87,60,19.73,63,50,50,0,47,47
2018-12-09 09:44:29.1566,172.8,81,47,46.87,60,19.73,67,29.2,29,0,47,47
2018-12-09 09:44:29.4066,172.8,81,47,46.87,60.1,19.73,52,3.8,3.78,0,47,47
2018-12-09 09:44:29.6566,172.8,81,47,46.87,60,19.73,6,28540,29.2,3.8,47,47
2018-12-09 09:44:29.9067,172.8,81,47,46.87,60,19.73,7,28550,29,3.8,47,47
2018-12-09 09:44:30.1567,172.8,81,47,46.87,60,19.73,1,744.5,37.3,27,47,47
2018-12-09 09:44:30.4067,172.8,81,47,46.87,60.1,19.73,2,744.3,37.5,27,47,47
2018-12-09 09:44:30.6567,172.8,81,47,46.87,60,19.73,61,746.6,741.4,0,47,47
2018-12-09 09:44:30.9067,172.8,81,47,46.87,60,19.73,62,425,425,0,47,47
2018-12-09 09:44:31.1567,172.8,81,47,46.87,60,19.73,64,43.1,43.6,0,47,47
2018-12-09 09:44:31.4067,172.8,81,47,46.87,60,19.73,3,744.5,37.3,25,47,47
2018-12-09 09:44:31.6567,172.8,81,47,46.87,60,19.72,4,744.3,37.5,25,47,47
2018-12-09 09:44:31.9067,172.8,81,47,46.87,60,19.73,65,28540,28560,0,47,47
2018-12-09 09:44:32.1567,172.8,81,47,46.87,60,19.73,66,4870,4870,0,47,47
2018-12-09 09:44:32.4067,172.8,81,47,46.87,60,19.79,1,744.5,37.3,27,47,47
2018-12-09 09:44:32.6567,172.8,81,47,46.87,60,19.7,2,744.3,37.5,27,47,47
2018-12-09 09:44:32.9067,172.8,81,47,46.87,60,19.75,65,28540,28560,0,47,47
2018-12-09 09:44:33.1566,172.8,81,47,46.87,60,19.72,51,3.8,3.78,0,47,47
2018-12-09 09:44:33.4066,172.8,81,47,46.87,60,19.72,63,50,50,0,47,47
2018-12-09 09:44:33.6567,172.8,81,47,46.87,60,19.73,67,29.2,29,0,47,47
2018-12-09 09:44:33.9067,172.8,81,47,46.87,60,19.73,52,3.81,3.78,0,47,47
2018-12-09 09:44:34.1567,172.8,81,47,46.87,60,19.73,6,28540,29.2,3.8,47,47
2018-12-09 09:44:34.4067,172.8,81,47,46.87,60,19.72,7,28550,29,3.8,47,47
2018-12-09 09:44:34.6567,172.8,81,47,46.87,60,19.73,1,744.7,37.3,27,47,47
2018-12-09 09:44:34.9067,172.8,81,47,46.87,60,19.73,2,744.5,37.5,27,47,47
2018-12-09 09:44:35.1567,172.8,81,47,46.87,60,19.73,61,746.9,741.4,0,47,47
2018-12-09 09:44:35.4067,172.8,81,47,46.87,60,19.73,62,425,425,0,47,47
2018-12-09 09:44:35.6567,172.8,81,47,46.87,60,19.73,64,43.1,43.6,0,47,47
2018-12-09 09:44:35.9067,172.8,81,47,46.87,60,19.73,3,744.7,37.3,25,47,47
2018-12-09 09:44:36.1567,172.8,81,47,46.87,60,19.73,4,744.5,37.5,25,47,47
2018-12-09 09:44:36.4067,172.8,81,47,46.87,60,19.73,65,28540,28550,0,47,47
2018-12-09 09:44:36.6567,172.8,81,47,46.87,60,19.73,66,4870,4870,0,47,47
2018-12-09 09:44:36.9067,172.8,81,47,46.87,60,19.72,1,744.7,37.3,27,47,47
2018-12-09 09:44:37.1568,172.8,81,47,46.87,60,19.73,2,744.5,37.5,27,47,47
2018-12-09 09:44:37.4068,172.8,81,47,46.87,60,19.73,65,28550,28550,0,47,47
2018-12-09 09:44:37.6568,172.8,81,47,46.87,60,19.73,51,3.8,3.78,0,47,47
2018-12-09 09:44:37.9068,172.8,81,47,46.87,60,19.73,63,50,50,0,47,47
2018-12-09 09:44:38.1567,172.8,81.1,47,46.93,60,19.73,67,29.2,29,0,47,47
2018-12-09 09:44:38.4067,172.8,81.1,47,46.93,60,19.87,52,3.81,3.78,0,47,47
2018-12-09 09:44:38.6567,172.8,81.1,47,46.93,60,19.7,6,28550,29.2,3.8,47,47
2018-12-09 09:44:38.9067,172.8,81.1,47,46.93,60,19.74,7,28560,29,3.8,47,47
2018-12-09 09:44:39.1567,172.8,81.1,47,46.93,60,19.75,1,744.7,37.3,27,47,47
2018-12-09 09:44:39.4067,172.8,81.1,47,46.93,60.1,19.74,2,744.5,37.5,27,47,47
2018-12-09 09:44:39.6568,172.8,81.1,47,46.93,60.1,19.74,61,746.8,741.4,0,47,47
2018-12-09 09:44:39.9068,172.8,81.1,47,46.93,60.1,19.73,62,425,425,0,47,47
2018-12-09 09:44:40.1568,172.8,81.1,47,46.93,60,19.73,64,43.1,43.6,0,47,47
2018-12-09 09:44:40.4068,172.8,81.1,47,46.93,60,19.73,3,744.8,37.3,25,47,47
2018-12-09 09:44:40.6568,172.8,81.1,47,46.93,60,19.73,4,744.6,37.5,25,47,47
2018-12-09 09:44:40.9068,172.8,81.1,47,46.93,60,19.73,65,28550,28550,0,47,47
2018-12-09 09:44:41.1568,172.8,81.1,47,46.93,60,19.73,66,4870,4870,0,47,47
2018-12-09 09:44:41.4068,172.8,81.1,47,46.93,60,19.73,1,744.8,37.3,27,47,47
2018-12-09 09:44:41.6568,172.8,81.1,47,46.93,60,19.73,2,744.6,37.5,27,47,47
2018-12-09 09:44:41.9068,172.8,81.1,47,46.93,60,19.73,65,28550,28560,0,47,47
2018-12-09 09:44:42.1568,172.8,81.1,47.25,46.93,60.1,19.73,51,3.8,3.78,0,47,47
2018-12-09 09:44:42.4068,172.8,81.1,47.25,46.93,60,19.74,63,50,50,0,47,47
2018-12-09 09:44:42.6568,172.8,81.1,47.25,46.93,60,19.73,67,29.2,29,0,47,47
2018-12-09 09:44:42.9068,172.8,81.1,47.25,46.93,60,19.73,52,3.81,3.78,0,47,47
2018-12-09 09:44:43.1568,172.8,81.1,47.25,46.93,60,19.73,6,28550,29.2,3.8,47,47
2018-12-09 09:44:43.4068,172.8,81.1,47.25,46.93,60.1,19.72,7,28560,29,3.8,47,47
2018-12-09 09:44:43.6568,172.8,81.1,47.25,46.93,60,19.73,1,744.8,37.3,27,47,47
2018-12-09 09:44:43.9068,172.8,81.1,47.25,46.93,60,19.73,2,744.6,37.5,27,47,47
2018-12-09 09:44:44.1568,172.8,81.1,47.25,46.93,60,19.73,61,747,741.5,0,47,47
2018-12-09 09:44:44.4068,172.8,81.1,47.25,46.93,60,19.73,62,425,425,0,47,47
2018-12-09 09:44:44.6568,172.8,81.1,47.25,46.93,60,19.73,64,43.1,43.6,0,47,47
2018-12-09 09:44:44.9068,172.8,81.2,47.25,46.99,60,19.74,3,744.8,37.3,25,47,47
2018-12-09 09:44:45.1568,172.8,81.2,47.25,46.99,60,19.73,4,744.6,37.5,25,47,47
2018-12-09 09:44:45.4068,172.8,81.2,47.25,46.99,60,19.75,65,28540,28560,0,47,47
2018-12-09 09:44:45.6568,172.8,81.2,47.25,46.99,60,19.73,66,4870,4870,0,47,47
2018-12-09 09:44:45.9068,172.8,81.2,47.25,46.99,60,19.72,1,744.8,37.3,27,47,47
2018-12-09 09:44:46.1568,172.8,81.2,47.25,46.99,60,19.73,2,744.6,37.5,27,47,47
2018-12-09 09:44:46.4068,172.8,81.2,47.25,46.99,60,19.73,65,28530,28560,0,47,47
2018-12-09 09:44:46.6569,172.8,81.2,47.25,46.99,60,19.73,51,3.8,3.78,0,47,47
2018-12-09 09:44:46.9069,172.8,81.3,47.25,47.05,60,19.74,63,50,50,0,47,47
2018-12-09 09:44:47.1569,172.8,81.3,47.25,47.05,60,19.73,67,29.2,29,0,47,47
2018-12-09 09:44:47.4069,172.8,81.3,47.25,47.05,60.1,19.73,52,3.81,3.78,0,47.5,47
2018-12-09 09:44:47.6568,172.8,81.3,47.25,47.05,60,19.73,6,28520,29.2,3.8,47.5,47
2018-12-09 09:44:47.9069,172.8,81.3,47.25,47.05,60,19.73,7,28550,29,3.8,47.5,47
2018-12-09 09:44:48.1569,172.8,81.3,47.25,47.05,60,19.73,1,744.9,37.3,27,47.5,47
2018-12-09 09:44:48.4069,172.8,81.3,47.25,47.05,60,19.72,2,744.6,37.5,27,47.5,47
2018-12-09 09:44:48.6569,172.8,81.3,47.25,47.05,60,19.74,61,746.8,741.6,0,47.5,47
2018-12-09 09:44:48.9069,172.8,81.3,47.25,47.05,60,19.72,62,425,425,0,47.5,47
2018-12-09 09:44:49.1569,172.8,81.4,47.25,47.11,60,19.72,64,43.2,43.7,0,47.5,47
2018-12-09 09:44:49.4069,172.8,81.4,47.25,47.11,60,19.71,3,744.9,37.3,25,47.5,47
2018-12-09 09:44:49.6569,172.8,81.4,47.25,47.11,60,19.73,4,744.6,37.5,25,47.5,47
2018-12-09 09:44:49.9069,172.8,81.4,47.25,47.11,60,19.73,65,28520,28560,0,47.5,47
2018-12-09 09:44:50.1569,172.8,81.4,47.25,47.11,60,19.73,66,4880,4880,0,47.5,47
2018-12-09 09:44:50.4069,172.8,81.4,47.25,47.11,60,19.73,1,744.9,37.3,27,47.5,47
2018-12-09 09:44:50.6569,172.8,81.4,47.25,47.11,60,19.73,2,744.6,37.5,27,47.5,47
2018-12-09 09:44:50.9069,172.8,81.4,47.25,47.11,60,19.73,65,28520,28560,0,47.5,47
2018-12-09 09:44:51.1569,172.8,81.4,47.25,47.11,60.1,19.73,51,3.81,3.78,0,47.5,47
2018-12-09 09:44:51.4069,172.8,81.4,47.25,47.11,60,19.73,63,50,50,0,47.5,47
2018-12-09 09:44:51.6569,172.8,81.4,47.25,47.11,60,19.73,67,29.2,29,0,47.5,47
2018-12-09 09:44:51.9069,172.8,81.4,47.25,47.11,60,19.73,52,3.81,3.78,0,47.5,47
2018-12-09 09:44:52.1569,172.8,81.4,47.25,47.11,60,19.73,6,28520,29.2,3.8,47.5,47
2018-12-09 09:44:52.4069,172.8,81.4,47.25,47.11,60,19.74,7,28570,29,3.8,47.5,47
2018-12-09 09:44:52.6569,172.8,81.4,47.25,47.11,60,19.74,1,744.9,37.3,27,47.5,47
2018-12-09 09:44:52.9069,172.8,81.4,47.25,47.11,60,19.69,2,744.6,37.5,27,47.5,47
2018-12-09 09:44:53.1569,172.8,81.4,47.25,47.11,60,19.74,61,747.1,741.7,0,47.5,47
2018-12-09 09:44:53.4069,172.8,81.4,47.25,47.11,60,19.72,62,425,425,0,47.5,47
2018-12-09 09:44:53.6569,172.8,81.4,47.25,47.11,60,19.72,64,43.2,43.7,0,47.5,47
2018-12-09 09:44:53.9069,172.8,81.4,47.25,47.11,60,19.71,3,744.9,37.3,25,47.5,47
2018-12-09 09:44:54.1569,172.8,81.4,47.25,47.11,60,19.73,4,744.6,37.5,25,47.5,47
2018-12-09 09:44:54.4069,172.8,81.4,47.25,47.11,60,19.72,65,28530,28570,0,47.5,47
2018-12-09 09:44:54.6569,172.8,81.4,47.25,47.11,60,19.72,66,4880,4870,0,47.5,47
2018-12-09 09:44:54.9069,172.8,81.4,47.25,47.11,60,19.73,1,745,37.3,27,47.5,47
2018-12-09 09:44:55.1569,172.8,81.4,47.25,47.11,60,19.76,2,744.8,37.5,27,47.5,47
2018-12-09 09:44:55.4070,172.8,81.4,47.25,47.11,60,19.73,65,28530,28570,0,47.5,47
2018-12-09 09:44:55.6570,172.8,81.4,47.25,47.11,60,19.73,51,3.81,3.78,0,47.5,47
2018-12-09 09:44:55.9070,172.8,81.4,47.25,47.11,60,19.73,63,50,50,0,47.5,47
2018-12-09 09:44:56.1570,172.8,81.4,47.25,47.11,60,19.73,67,29.2,29,0,47.5,47
2018-12-09 09:44:56.4070,172.8,81.4,47.25,47.11,60,19.73,52,3.81,3.78,0,47.5,47
2018-12-09 09:44:56.6570,172.8,81.4,47.25,47.11,60,19.73,6,28520,29.2,3.8,47.5,47
2018-12-09 09:44:56.9069,172.8,81.4,47.25,47.11,60,19.73,7,28570,29,3.8,47.5,47
2018-12-09 09:44:57.1569,172.8,81.4,47.25,47.11,60,19.73,1,745,37.3,27,47.5,47
2018-12-09 09:44:57.4069,172.8,81.4,47.25,47.11,60,19.73,2,744.8,37.5,27,47.5,47
2018-12-09 09:44:57.6570,172.8,81.4,47.25,47.11,60.1,19.74,61,747.1,741.7,0,47.5,47
2018-12-09 09:44:57.9070,172.8,81.4,47.25,47.11,60,19.72,62,425,425,0,47.5,47
2018-12-09 09:44:58.1570,172.8,81.4,47.25,47.11,60,19.73,64,43,43.6,0,47.5,47
2018-12-09 09:44:58.4070,172.8,81.4,47.25,47.11,60,19.73,3,745,37.3,25,47.5,47
2018-12-09 09:44:58.6570,172.8,81.4,47.25,47.11,60,19.73,4,744.8,37.5,25,47.5,47
2018-12-09 09:44:58.9070,172.8,81.4,47.25,47.11,60.1,19.73,65,28520,28570,0,47.5,47
2018-12-09 09:44:59.1570,172.8,81.4,47.25,47.11,60,19.65,66,4880,4880,0,47.5,47
2018-12-09 09:44:59.4069,172.8,81.4,47.25,47.11,60,19.73,1,745,37.3,27,47.5,47
2018-12-09 09:44:59.6569,172.8,81.4,47.25,47.11,60,19.71,2,744.8,37.5,27,47.5,47
2018-12-09 09:44:59.9069,172.8,81.4,47.25,47.11,60,19.74,65,28520,28570,0,47.5,47
2018-12-09 09:45:00.1569,172.8,81.4,47.25,47.11,60.1,19.73,51,3.81,3.78,0,47.5,47
2018-12-09 09:45:00.4069,172.8,81.4,47.25,47.11,60,19.73,63,50,50,0,47.5,47
2018-12-09 09:45:00.6569,172.8,81.4,47.25,47.11,60,19.73,67,29.3,29,0,47.5,47
2018-12-09 09:45:00.9069,172.8,81.4,47.25,47.11,60,19.72,52,3.81,3.78,0,47.5,47
2018-12-09 09:45:01.1570,172.8,81.4,47.25,47.11,60,19.73,6,28530,29.3,3.8,47.5,47
2018-12-09 09:45:01.4070,172.8,81.4,47.25,47.11,60,19.73,7,28580,29,3.8,47.5,47
2018-12-09 09:45:01.6570,172.8,81.4,47.25,47.11,60,19.73,1,745,37.3,27,47.5,47
2018-12-09 09:45:01.9070,172.8,81.4,47.25,47.11,60,19.74,2,744.8,37.5,27,47.5,47
2018-12-09 09:45:02.1570,172.8,81.4,47.25,47.11,60,19.73,61,747.1,741.8,0,47.5,47
2018-12-09 09:45:02.4070,172.8,81.4,47.25,47.11,60,19.73,62,425,425,0,47.5,47
2018-12-09 09:45:02.6570,172.8,81.4,47.25,47.11,60,19.72,64,43.1,43.6,0,47.5,47
2018-12-09 09:45:02.9070,172.8,81.4,47.25,47.11,60,19.74,3,745,37.3,25,47.5,47
2018-12-09 09:45:03.1570,172.8,81.5,47.25,47.16,60,19.73,4,744.9,37.5,25,47.5,47
2018-12-09 09:45:03.4070,172.8,81.5,47.25,47.16,60,19.73,65,28530,28580,0,47.5,47
2018-12-09 09:45:03.6570,172.8,81.5,47.25,47.16,60,19.73,66,4880,4880,0,47.5,47
2018-12-09 09:45:03.9070,172.8,81.5,47.25,47.16,60.1,19.72,1,745,37.3,27,47.5,47
2018-12-09 09:45:04.1570,172.8,81.5,47.25,47.16,60,19.72,2,744.9,37.5,27,47.5,47
2018-12-09 09:45:04.4070,172.8,81.5,47.25,47.16,60,19.73,65,28530,28580,0,47.5,47
2018-12-09 09:45:04.6570,172.8,81.5,47.25,47.16,60,19.73,51,3.81,3.78,0,47.5,47
2018-12-09 09:45:04.9071,172.8,81.5,47.25,47.16,60,19.74,63,50,50,0,47.5,47
2018-12-09 09:45:05.1571,172.8,81.5,47.25,47.16,60,19.75,67,29.2,29,0,47.5,47
2018-12-09 09:45:05.4071,172.8,81.5,47.25,47.16,60,19.7,52,3.81,3.78,0,47.5,47
2018-12-09 09:45:05.6570,172.8,81.5,47.25,47.16,60,19.73,6,28530,29.2,3.8,47.5,47
2018-12-09 09:45:05.9070,172.8,81.5,47.25,47.16,60,19.72,7,28580,29,3.8,47.5,47
2018-12-09 09:45:06.1569,172.8,81.5,47.25,47.16,60,19.74,1,745,37.3,27,47.5,47
2018-12-09 09:45:06.4069,172.8,81.5,47.25,47.16,60,19.73,2,744.9,37.5,27,47.5,47
2018-12-09 09:45:06.6569,172.8,81.5,47.25,47.16,60,19.73,61,747.2,741.9,0,47.5,47
2018-12-09 09:45:06.9070,172.8,81.5,47.25,47.16,60,19.73,62,425,425,0,47.5,47
2018-12-09 09:45:07.1570,172.8,81.5,47.25,47.16,60,19.73,64,43.1,43.6,0,47.5,47
2018-12-09 09:45:07.4070,172.8,81.5,47.25,47.16,60,19.73,3,745,37.3,25,47.5,47
2018-12-09 09:45:07.6571,172.8,81.5,47.25,47.16,60,19.74,4,744.9,37.5,25,47.5,47
2018-12-09 09:45:07.9071,172.8,81.5,47.25,47.16,60,19.74,65,28520,28580,0,47.5,47
2018-12-09 09:45:08.1571,172.8,81.5,47.25,47.16,60,19.73,66,4880,4880,0,47.5,47
2018-12-09 09:45:08.4071,172.8,81.5,47.25,47.16,60,19.73,1,745,37.3,27,47.5,47
2018-12-09 09:45:08.6571,172.8,81.5,47.25,47.16,60,19.73,2,744.9,37.5,27,47.5,47
2018-12-09 09:45:08.9071,172.8,81.5,47.25,47.16,60,19.73,65,28530,28580,0,47.5,47
2018-12-09 09:45:09.1571,172.8,81.5,47.25,47.16,60,19.73,51,3.81,3.78,0,47.5,47
2018-12-09 09:45:09.4071,172.8,81.5,47.25,47.16,60,19.74,63,50,50,0,47.5,47
2018-12-09 09:45:09.6571,172.8,81.5,47.25,47.16,60,19.73,67,29.3,29,0,47.5,47
2018-12-09 09:45:09.9071,172.8,81.6,47.25,47.22,60,19.75,52,3.81,3.78,0,47.5,47
2018-12-09 09:45:10.1571,172.8,81.6,47.25,47.22,60,19.72,6,28530,29.2,3.8,47.5,47
2018-12-09 09:45:10.4071,172.8,81.6,47.25,47.22,60.1,19.73,7,28580,29,3.8,47.5,47
2018-12-09 09:45:10.6571,172.8,81.6,47.25,47.22,60,19.73,1,745.2,37.3,27,47.5,47
2018-12-09 09:45:10.9071,172.8,81.6,47.25,47.22,60,19.73,2,744.9,37.5,27,47.5,47
2018-12-09 09:45:11.1571,172.8,81.6,47.25,47.22,60,19.73,61,747.3,741.9,0,47.5,47
2018-12-09 09:45:11.4071,172.8,81.6,47.25,47.22,60,19.74,62,425,425,0,47.5,47
2018-12-09 09:45:11.6571,172.8,81.6,47.25,47.22,60,19.72,64,43.1,43.6,0,47.5,47
2018-12-09 09:45:11.9071,172.8,81.6,47.25,47.22,60,19.72,3,745.2,37.3,25,47.5,47
2018-12-09 09:45:12.1571,172.8,81.6,47.25,47.22,60,19.72,4,744.9,37.5,25,47.5,47
2018-12-09 09:45:12.4070,172.8,81.6,47.25,47.22,60,19.72,65,28530,28580,0,47.5,47
2018-12-09 09:45:12.6570,172.8,81.6,47.25,47.22,60,19.73,66,4870,4870,0,47.5,47
2018-12-09 09:45:12.9070,172.8,81.7,47.25,47.28,60,19.69,1,745.2,37.3,27,47.5,47
2018-12-09 09:45:13.1571,172.8,81.7,47.25,47.28,60.1,19.74,2,744.9,37.5,27,47.5,47
2018-12-09 09:45:13.4071,172.8,81.7,47.25,47.28,60,19.72,65,28520,28580,0,47.5,47
2018-12-09 09:45:13.6571,172.8,81.7,47.25,47.28,60,19.74,51,3.81,3.78,0,47.5,47
2018-12-09 09:45:13.9071,172.8,81.7,47.5,47.28,60,19.69,63,50,50,0,47.5,47
2018-12-09 09:45:14.1571,172.8,81.8,47.5,47.34,60.1,19.73,67,29.2,29,0,47.5,47
2018-12-09 09:45:14.4071,172.8,81.8,47.5,47.34,60.1,19.72,52,3.81,3.78,0,47.5,47
2018-12-09 09:45:14.6571,172.8,81.8,47.5,47.34,60,19.73,6,28520,29.2,3.8,47.5,47
2018-12-09 09:45:14.9071,172.8,81.8,47.5,47.34,60,19.73,7,28570,29,3.8,47.5,47
2018-12-09 09:45:15.1571,172.8,81.8,47.5,47.34,60,19.73,1,745.2,37.3,27,47.5,47
2018-12-09 09:45:15.4071,172.8,81.8,47.5,47.34,60,19.72,2,744.9,37.5,27,47.5,47
2018-12-09 09:45:15.6571,172.8,81.8,47.5,47.34,60.1,19.73,61,747.4,742,0,47.5,47
2018-12-09 09:45:15.9071,172.8,81.8,47.5,47.34,60,19.73,62,425,425,0,47.5,47
2018-12-09 09:45:16.1571,172.8,81.8,47.5,47.34,60,19.72,64,43.1,43.6,0,47.5,47
2018-12-09 09:45:16.4071,172.8,81.8,47.5,47.34,60,19.73,3,745.4,37.3,25,47.5,47
2018-12-09 09:45:16.6571,172.8,81.8,47.5,47.34,60,19.73,4,745.1,37.5,25,47.5,47.5
2018-12-09 09:45:16.9071,172.8,81.8,47.5,47.34,60.1,19.73,65,28530,28570,0,47.5,47.5
2018-12-09 09:45:17.1571,172.8,81.8,47.5,47.34,60,19.74,66,4880,4880,0,47.5,47.5
2018-12-09 09:45:17.4071,172.8,81.8,47.5,47.34,60,19.73,1,745.4,37.3,27,47.5,47.5
2018-12-09 09:45:17.6572,172.8,81.8,47.5,47.34,60,19.73,2,745.1,37.5,27,47.5,47.5
2018-12-09 09:45:17.9072,172.8,81.8,47.5,47.34,60,19.72,65,28530,28560,0,47.5,47.5
2018-12-09 09:45:18.1572,172.8,81.8,47.5,47.34,60,19.73,51,3.81,3.78,0,47.5,47.5
2018-12-09 09:45:18.4072,172.8,81.8,47.5,47.34,60,19.72,63,50,50,0,47.5,47.5
2018-12-09 09:45:18.6572,172.8,81.8,47.5,47.34,60,19.72,67,29.3,29,0,47.5,47.5
2018-12-09 09:45:18.9072,172.8,81.8,47.5,47.34,60,19.79,52,3.81,3.78,0,47.5,47.5
2018-12-09 09:45:19.1572,172.8,81.8,47.5,47.34,60,19.75,6,28520,29.3,3.8,47.5,47.5
2018-12-09 09:45:19.4072,172.8,81.8,47.5,47.34,60,19.74,7,28560,29,3.8,47.5,47.5
2018-12-09 09:45:19.6572,172.8,81.8,47.5,47.34,60,19.74,1,745.4,37.3,27,47.5,47.5
2018-12-09 09:45:19.9072,172.8,81.8,47.5,47.34,60,19.73,2,745.1,37.5,27,47.5,47.5
2018-12-09 09:45:20.1572,172.8,81.8,47.5,47.34,60,19.72,61,747.4,742.1,0,47.5,47.5
2018-12-09 09:45:20.4072,172.8,81.8,47.5,47.34,60,19.73,62,425,425,0,47.5,47.5
2018-12-09 09:45:20.6572,172.8,81.8,47.5,47.34,60,19.74,64,43.1,43.7,0,47.5,47.5
2018-12-09 09:45:20.9072,172.8,81.8,47.5,47.34,60,19.73,3,745.4,37.3,25,47.5,47.5
2018-12-09 09:45:21.1572,172.8,81.8,47.5,47.34,60,19.74,4,745.1,37.5,25,47.5,47.5
2018-12-09 09:45:21.4072,172.8,81.8,47.5,47.34,60,19.73,65,28540,28560,0,47.5,47.5
2018-12-09 09:45:21.6572,172.8,81.8,47.5,47.34,60,19.73,66,4880,4880,0,47.5,47.5
2018-12-09 09:45:21.9072,172.8,81.8,47.5,47.34,60,19.74,1,745.4,37.3,27,47.5,47.5
2018-12-09 09:45:22.1572,172.8,81.8,47.5,47.34,60,19.73,2,745.1,37.5,27,47.5,47.5
2018-12-09 09:45:22.4072,172.8,81.8,47.5,47.34,60,19.72,65,28530,28560,0,47.5,47.5
2018-12-09 09:45:22.6572,172.8,81.8,47.5,47.34,60,19.73,51,3.81,3.78,0,47.5,47.5
2018-12-09 09:45:22.9072,172.8,81.8,47.5,47.34,60,19.73,63,50,50,0,47.5,47.5
2018-12-09 09:45:23.1572,172.8,81.8,47.5,47.34,60,19.72,67,29.3,29,0,47.5,47.5
2018-12-09 09:45:23.4072,172.8,81.8,47.5,47.34,60,19.73,52,3.81,3.78,0,47.5,47.5
2018-12-09 09:45:23.6572,172.8,81.8,47.5,47.34,60,19.73,6,28540,29.3,3.8,47.5,47.5
2018-12-09 09:45:23.9072,172.8,81.8,47.5,47.34,60,19.73,7,28560,29,3.8,47.5,47.5
2018-12-09 09:45:24.1572,172.8,81.8,47.5,47.34,60,19.73,1,745.4,37.3,27,47.5,47.5
2018-12-09 09:45:24.4072,172.8,81.8,47.5,47.34,60,19.73,2,745.2,37.5,27,47.5,47.5
2018-12-09 09:45:24.6572,172.8,81.8,47.5,47.34,60,19.73,61,747.5,742.1,0,47.5,47.5
2018-12-09 09:45:24.9072,172.8,81.8,47.5,47.34,60.1,19.72,62,425,425,0,47.5,47.5
2018-12-09 09:45:25.1572,172.8,81.8,47.5,47.34,60,19.69,64,43.2,43.7,0,47.5,47.5
2018-12-09 09:45:25.4072,172.8,81.8,47.5,47.34,60,19.73,3,745.4,37.3,25,47.5,47.5
2018-12-09 09:45:25.6572,172.8,81.8,47.5,47.34,60,19.73,4,745.2,37.5,25,47.5,47.5
2018-12-09 09:45:25.9072,172.8,81.8,47.5,47.34,60,19.73,65,28540,28560,0,47.5,47.5
2018-12-09 09:45:26.1572,172.8,81.8,47.5,47.34,60,19.73,66,4870,4880,0,47.5,47.5
2018-12-09 09:45:26.4072,172.8,81.8,47.5,47.34,60,19.73,1,745.4,37.3,27,47.5,47.5
2018-12-09 09:45:26.6572,172.8,81.8,47.5,47.34,60,19.74,2,745.2,37.5,27,47.5,47.5
2018-12-09 09:45:26.9073,172.8,81.8,47.5,47.34,60,19.73,65,28540,28560,0,47.5,47.5
2018-12-09 09:45:27.1573,172.8,81.8,47.5,47.34,60,19.73,51,3.81,3.78,0,47.5,47.5
2018-12-09 09:45:27.4073,172.8,81.8,47.5,47.34,60,19.73,63,50,50,0,47.5,47.5
2018-12-09 09:45:27.6572,172.8,81.8,47.5,47.34,60,19.73,67,29.3,29,0,47.5,47.5
2018-12-09 09:45:27.9072,172.8,81.8,47.5,47.34,60,19.72,52,3.81,3.78,0,47.5,47.5
2018-12-09 09:45:28.1572,172.8,81.8,47.5,47.34,60,19.72,6,28540,29.3,3.8,47.5,47.5
2018-12-09 09:45:28.4073,172.8,81.8,47.5,47.34,60,19.69,7,28550,29,3.8,47.5,47.5
2018-12-09 09:45:28.6573,172.8,81.8,47.5,47.34,60.1,19.74,1,745.4,37.3,27,47.5,47.5
2018-12-09 09:45:28.9073,172.8,81.8,47.5,47.34,60,19.71,2,745.2,37.5,27,47.5,47.5
2018-12-09 09:45:29.1573,172.8,81.9,47.5,47.4,60,19.73,61,747.5,742.2,0,47.5,47.5
2018-12-09 09:45:29.4073,172.8,81.9,47.5,47.4,60,19.74,62,425,425,0,47.5,47.5
2018-12-09 09:45:29.6573,172.8,81.9,47.5,47.4,60,19.73,64,43.2,43.7,0,47.5,47.5
2018-12-09 09:45:29.9073,172.8,81.9,47.5,47.4,60,19.72,3,745.4,37.3,25,47.5,47.5
2018-12-09 09:45:30.1573,172.8,81.9,47.5,47.4,60,19.8,4,745.2,37.5,25,47.5,47.5
2018-12-09 09:45:30.4073,172.8,81.9,47.5,47.4,60,19.66,65,28540,28550,0,47.5,47.5
2018-12-09 09:45:30.6572,172.8,81.9,47.5,47.4,60,19.74,66,4880,4880,0,47.5,47.5
2018-12-09 09:45:30.9072,172.8,81.9,47.5,47.4,60,19.73,1,745.5,37.3,27,47.5,47.5
2018-12-09 09:45:31.1572,172.8,81.9,47.5,47.4,60,19.74,2,745.3,37.5,27,47.5,47.5
2018-12-09 09:45:31.4072,172.8,81.9,47.5,47.4,60,19.73,65,28540,28550,0,47.5,47.5
2018-12-09 09:45:31.6572,172.8,81.9,47.5,47.4,60,19.73,51,3.81,3.79,0,47.5,47.5
2018-12-09 09:45:31.9072,172.8,81.9,47.5,47.4,60,19.73,63,50,50,0,47.5,47.5
