Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:45:32.1572,172.8,81.9,47.5,47.4,60,19.73,67,29.3,29,0,47.5,47.5
2018-12-09 09:45:32.4072,172.8,81.9,47.5,47.4,60.1,19.73,52,3.81,3.78,0,47.5,47.5
2018-12-09 09:45:32.6572,172.8,81.9,47.5,47.4,60,19.74,6,28550,29.3,3.8,47.5,47.5
2018-12-09 09:45:32.9073,172.8,81.9,47.5,47.4,60,19.73,7,28550,29,3.8,47.5,47.5
2018-12-09 09:45:33.1573,172.8,81.9,47.5,47.4,60,19.73,1,745.5,37.3,27,47.5,47.5
2018-12-09 09:45:33.4073,172.8,81.9,47.5,47.4,60,19.72,2,745.3,37.5,27,47.5,47.5
2018-12-09 09:45:33.6573,172.8,81.9,47.5,47.4,60,19.73,61,747.5,742.3,0,47.5,47.5
2018-12-09 09:45:33.9073,172.8,81.9,47.5,47.4,60.1,19.73,62,425,425,0,47.5,47.5
2018-12-09 09:45:34.1572,172.8,81.9,47.5,47.4,60,19.73,64,43.2,43.7,0,47.5,47.5
2018-12-09 09:45:34.4072,172.8,81.9,47.5,47.4,60,19.73,3,745.5,37.3,25,47.5,47.5
2018-12-09 09:45:34.6572,172.8,81.9,47.5,47.4,60,19.73,4,745.3,37.5,25,47.5,47.5
2018-12-09 09:45:34.9072,172.8,81.9,47.5,47.4,60,19.94,65,28550,28550,0,47.5,47.5
2018-12-09 09:45:35.1573,172.8,81.9,47.5,47.4,60,19.92,66,4870,4870,0,47.5,47.5
2018-12-09 09:45:35.4073,172.8,81.9,47.5,47.4,60,19.92,1,745.5,37.3,27,47.5,47.5
2018-12-09 09:45:35.6573,172.8,81.9,47.5,47.4,60,19.93,2,745.3,37.5,27,47.5,47.5
2018-12-09 09:45:35.9073,172.8,82,47.5,47.45,60,19.93,65,28550,28550,0,47.5,47.5
2018-12-09 09:45:36.1573,172.8,82,47.5,47.45,60,20.06,51,3.81,3.79,0,47.5,47.5
2018-12-09 09:45:36.4073,172.8,82,47.5,47.45,60,19.98,63,50,50,0,47.5,47.5
2018-12-09 09:45:36.6573,172.8,82,47.5,47.45,60,19.92,67,29.3,29,0,47.5,47.5
2018-12-09 09:45:36.9073,172.8,82,47.5,47.45,60,19.94,52,3.81,3.78,0,47.5,47.5
2018-12-09 09:45:37.1573,172.8,82,47.75,47.45,60,19.94,6,28550,29.3,3.8,47.5,47.5
2018-12-09 09:45:37.4073,172.8,82,47.75,47.45,60.1,19.94,7,28550,29,3.8,47.5,47.5
2018-12-09 09:45:37.6573,172.8,82,47.75,47.45,60.1,19.92,1,745.5,37.3,27,47.5,47.5
2018-12-09 09:45:37.9073,172.8,82.1,47.75,47.51,60,19.93,2,745.3,37.5,27,47.5,47.5
2018-12-09 09:45:38.1573,172.8,82.2,47.75,47.57,60,19.93,61,747.7,742.3,0,48,47.5
2018-12-09 09:45:38.4073,172.8,82.2,47.75,47.57,60,19.93,62,425,425,0,48,47.5
2018-12-09 09:45:38.6573,172.8,82.2,47.75,47.57,60,19.92,64,43.1,43.6,0,48,47.5
2018-12-09 09:45:38.9073,172.8,82.2,47.75,47.57,60,19.92,3,745.6,37.3,25,48,47.5
2018-12-09 09:45:39.1573,172.8,82.2,47.75,47.57,60,19.92,4,745.4,37.5,25,48,47.5
2018-12-09 09:45:39.4073,172.8,82.2,47.75,47.57,60,19.94,65,28540,28550,0,48,47.5
2018-12-09 09:45:39.6573,172.8,82.2,47.75,47.57,60,19.93,66,4880,4880,0,48,47.5
2018-12-09 09:45:39.9073,172.8,82.2,47.75,47.57,60,19.92,1,745.6,37.3,27,48,47.5
2018-12-09 09:45:40.1573,172.8,82.2,47.75,47.57,60,19.93,2,745.4,37.5,27,48,47.5
2018-12-09 09:45:40.4073,172.8,82.2,47.75,47.57,60,19.93,65,28530,28550,0,48,47.5
2018-12-09 09:45:40.6573,172.8,82.2,47.75,47.57,60,19.95,51,3.81,3.79,0,48,47.5
2018-12-09 09:45:40.9073,172.8,82.2,47.75,47.57,60,19.93,63,50,50,0,48,47.5
2018-12-09 09:45:41.1573,172.8,82.2,47.75,47.57,60,19.92,67,29.3,29,0,48,47.5
2018-12-09 09:45:41.4073,172.8,82.2,47.75,47.57,60,19.92,52,3.81,3.78,0,48,47.5
2018-12-09 09:45:41.6573,172.8,82.2,47.75,47.57,60,19.92,6,28530,29.3,3.8,48,47.5
2018-12-09 09:45:41.9074,172.8,82.2,47.75,47.57,60,19.93,7,28560,29,3.8,48,47.5
2018-12-09 09:45:42.1574,172.8,82.2,47.75,47.57,60,19.93,1,745.6,37.3,27,48,47.5
2018-12-09 09:45:42.4074,172.8,82.2,47.75,47.57,60,19.95,2,745.4,37.5,27,48,47.5
2018-12-09 09:45:42.6574,172.8,82.2,47.75,47.57,60,19.96,61,747.6,742.4,0,48,47.5
2018-12-09 09:45:42.9074,172.8,82.2,47.75,47.57,60,19.92,62,425,425,0,48,47.5
2018-12-09 09:45:43.1574,172.8,82.2,47.75,47.57,60,19.93,64,43.1,43.6,0,48,47.5
2018-12-09 09:45:43.4074,172.8,82.2,47.75,47.57,60,20.02,3,745.6,37.3,25,48,47.5
2018-12-09 09:45:43.6574,172.8,82.2,47.75,47.57,60,19.93,4,745.4,37.5,25,48,47.5
2018-12-09 09:45:43.9074,172.8,82.2,47.75,47.57,60,19.92,65,28530,28560,0,48,47.5
2018-12-09 09:45:44.1574,172.8,82.2,47.75,47.57,60,19.91,66,4880,4880,0,48,47.5
2018-12-09 09:45:44.4074,172.8,82.2,47.75,47.57,60,19.93,1,745.6,37.3,27,48,47.5
2018-12-09 09:45:44.6574,172.8,82.2,47.75,47.57,60,19.93,2,745.4,37.5,27,48,47.5
2018-12-09 09:45:44.9074,172.8,82.2,47.75,47.57,60,19.93,65,28530,28560,0,48,47.5
2018-12-09 09:45:45.1574,172.8,82.2,47.75,47.57,60.1,19.93,51,3.81,3.79,0,48,47.5
2018-12-09 09:45:45.4074,172.8,82.2,47.75,47.57,60,19.92,63,50,50,0,48,47.5
2018-12-09 09:45:45.6574,172.8,82.2,47.75,47.57,60,19.92,67,29.3,29,0,48,47.5
2018-12-09 09:45:45.9074,172.8,82.2,47.75,47.57,60,19.93,52,3.81,3.78,0,48,47.5
2018-12-09 09:45:46.1574,172.8,82.2,47.75,47.57,60,19.92,6,28520,29.3,3.8,48,47.5
2018-12-09 09:45:46.4074,172.8,82.2,47.75,47.57,60,19.92,7,28560,29,3.8,48,47.5
2018-12-09 09:45:46.6574,172.8,82.2,47.75,47.57,60,19.92,1,745.7,37.3,27,48,47.5
2018-12-09 09:45:46.9075,172.8,82.2,47.75,47.57,60,19.93,2,745.5,37.5,27,48,47.5
2018-12-09 09:45:47.1575,172.8,82.2,47.75,47.57,60,19.93,61,747.8,742.5,0,48,47.5
2018-12-09 09:45:47.4075,172.8,82.2,47.75,47.57,60,19.93,62,425,425,0,48,47.5
2018-12-09 09:45:47.6575,172.8,82.2,47.75,47.57,60,19.93,64,43.1,43.6,0,48,47.5
2018-12-09 09:45:47.9075,172.8,82.2,47.75,47.57,60,19.93,3,745.7,37.3,25,48,47.5
2018-12-09 09:45:48.1575,172.8,82.2,47.75,47.57,60,19.92,4,745.5,37.5,25,48,47.5
2018-12-09 09:45:48.4075,172.8,82.2,47.75,47.57,60,19.91,65,28530,28570,0,48,47.5
2018-12-09 09:45:48.6575,172.8,82.2,47.75,47.57,60,19.92,66,4880,4880,0,48,47.5
2018-12-09 09:45:48.9075,172.8,82.2,47.75,47.57,60,19.95,1,745.7,37.3,27,48,47.5
2018-12-09 09:45:49.1574,172.8,82.2,47.75,47.57,60,19.93,2,745.5,37.5,27,48,47.5
2018-12-09 09:45:49.4074,172.8,82.2,47.75,47.57,60,19.92,65,28600,28490,0,48,47.5
2018-12-09 09:45:49.6574,172.8,82.2,47.75,47.57,60,19.9,51,3.81,3.78,0,48,47.5
2018-12-09 09:45:49.9074,172.8,82.2,47.75,47.57,60,19.93,63,50,50,0,48,47.5
2018-12-09 09:45:50.1574,172.8,82.2,47.75,47.57,60,19.93,67,29.3,29,0,48,47.5
2018-12-09 09:45:50.4075,172.8,82.2,47.75,47.57,60,19.92,52,3.81,3.78,0,48,47.5
2018-12-09 09:45:50.6575,172.8,82.2,47.75,47.57,60,19.94,6,28600,29.3,3.8,48,47.5
2018-12-09 09:45:50.9075,172.8,82.2,47.75,47.57,60,19.93,7,28490,29,3.8,48,47.5
2018-12-09 09:45:51.1575,172.8,82.2,47.75,47.57,60,19.94,1,745.7,37.3,27,48,47.5
2018-12-09 09:45:51.4075,172.8,82.2,47.75,47.57,60,19.92,2,745.5,37.5,27,48,47.5
2018-12-09 09:45:51.6575,172.8,82.2,47.75,47.57,60,19.93,61,747.7,742.6,0,48,47.5
2018-12-09 09:45:51.9076,172.8,82.2,47.75,47.57,60,19.92,62,425,425,0,48,47.5
2018-12-09 09:45:52.1575,172.8,82.2,47.75,47.57,60,19.93,64,43.2,43.6,0,48,47.5
2018-12-09 09:45:52.4075,172.8,82.2,47.75,47.57,60,19.93,3,745.7,37.3,25,48,47.5
2018-12-09 09:45:52.6575,172.8,82.2,47.75,47.57,60,19.94,4,745.5,37.5,25,48,47.5
2018-12-09 09:45:52.9075,172.8,82.2,47.75,47.57,60,19.92,65,28610,28490,0,48,47.5
2018-12-09 09:45:53.1575,172.8,82.2,47.75,47.57,60.1,19.93,66,4880,4880,0,48,47.5
2018-12-09 09:45:53.4075,172.8,82.2,47.75,47.57,60,19.92,1,745.8,37.3,27,48,47.5
2018-12-09 09:45:53.6575,172.8,82.2,47.75,47.57,60,19.92,2,745.5,37.4,27,48,47.5
2018-12-09 09:45:53.9075,172.8,82.2,47.75,47.57,60,19.89,65,28600,28490,0,48,47.5
2018-12-09 09:45:54.1575,172.8,82.3,47.75,47.63,60,19.99,51,3.81,3.78,0,48,47.5
2018-12-09 09:45:54.4075,172.8,82.3,47.75,47.63,60.1,19.91,63,50,50,0,48,47.5
2018-12-09 09:45:54.6575,172.8,82.3,47.75,47.63,60,19.98,67,29.3,29,0,48,47.5
2018-12-09 09:45:54.9075,172.8,82.3,47.75,47.63,60,19.92,52,3.81,3.79,0,48,47.5
2018-12-09 09:45:55.1575,172.8,82.3,47.75,47.63,60,19.92,6,28600,29.3,3.8,48,47.5
2018-12-09 09:45:55.4075,172.8,82.3,47.75,47.63,60,19.92,7,28490,29,3.8,48,47.5
2018-12-09 09:45:55.6575,172.8,82.3,47.75,47.63,60,19.92,1,745.8,37.3,27,48,47.5
2018-12-09 09:45:55.9075,172.8,82.3,47.75,47.63,60,19.93,2,745.5,37.4,27,48,47.5
2018-12-09 09:45:56.1575,172.8,82.3,47.75,47.63,60,19.93,61,747.9,742.5,0,48,47.5
2018-12-09 09:45:56.4075,172.8,82.3,47.75,47.63,60,19.92,62,425,425,0,48,47.5
2018-12-09 09:45:56.6575,172.8,82.3,47.75,47.63,60,19.93,64,43.1,43.6,0,48,47.5
2018-12-09 09:45:56.9075,172.8,82.3,47.75,47.63,60,19.92,3,745.8,37.3,25,48,47.5
2018-12-09 09:45:57.1575,172.8,82.3,47.75,47.63,60,19.92,4,745.5,37.4,25,48,47.5
2018-12-09 09:45:57.4076,172.8,82.3,47.75,47.63,60,19.92,65,28600,28500,0,48,47.5
2018-12-09 09:45:57.6576,172.8,82.3,47.75,47.63,60,19.93,66,4880,4880,0,48,47.5
2018-12-09 09:45:57.9076,172.8,82.3,47.75,47.63,60,19.93,1,745.8,37.3,27,48,47.5
2018-12-09 09:45:58.1576,172.8,82.3,47.75,47.63,60.1,19.92,2,745.5,37.4,27,48,47.5
2018-12-09 09:45:58.4076,172.8,82.3,47.75,47.63,60,19.93,65,28610,28500,0,48,47.5
2018-12-09 09:45:58.6576,172.8,82.3,47.75,47.63,60,19.93,51,3.81,3.78,0,48,47.5
2018-12-09 09:45:58.9076,172.8,82.3,47.75,47.63,60,19.93,63,50,50,0,48,47.5
2018-12-09 09:45:59.1576,172.8,82.3,47.75,47.63,60,19.93,67,29.3,29,0,48,47.5
2018-12-09 09:45:59.4076,172.8,82.3,47.75,47.63,60,19.93,52,3.81,3.79,0,48,47.5
2018-12-09 09:45:59.6576,172.8,82.3,47.75,47.63,60,19.91,6,28600,29.3,3.8,48,47.5
2018-12-09 09:45:59.9076,172.8,82.3,47.75,47.63,60,19.99,7,28500,29,3.8,48,47.5
2018-12-09 09:46:00.1576,172.8,82.3,47.75,47.63,60,19.91,1,745.9,37.3,27,48,47.5
2018-12-09 09:46:00.4076,172.8,82.3,47.75,47.63,60,19.97,2,745.7,37.4,27,48,47.5
2018-12-09 09:46:00.6576,172.8,82.3,47.75,47.63,60,19.94,61,747.9,742.7,0,48,47.5
2018-12-09 09:46:00.9076,172.8,82.4,47.75,47.69,60,19.81,62,425,425,0,48,47.5
2018-12-09 09:46:01.1576,172.8,82.4,47.75,47.69,60,19.93,64,43.2,43.6,0,48,47.5
2018-12-09 09:46:01.4076,172.8,82.4,47.75,47.69,60,19.93,3,745.9,37.3,25,48,47.5
2018-12-09 09:46:01.6576,172.8,82.4,47.75,47.69,60,19.92,4,745.7,37.4,25,48,47.5
2018-12-09 09:46:01.9076,172.8,82.4,47.75,47.69,60.1,19.92,65,28560,28530,0,48,47.5
2018-12-09 09:46:02.1576,172.8,82.4,47.75,47.69,60,19.92,66,4890,4890,0,48,47.5
2018-12-09 09:46:02.4076,172.8,82.4,47.75,47.69,60,19.92,1,745.9,37.3,27,48,47.5
2018-12-09 09:46:02.6576,172.8,82.4,47.75,47.69,60,19.93,2,745.7,37.4,27,48,47.5
2018-12-09 09:46:02.9076,172.8,82.5,47.75,47.74,60,19.94,65,28600,28500,0,48,47.5
2018-12-09 09:46:03.1576,172.8,82.6,47.75,47.8,60,19.93,51,3.81,3.79,0,48,47.5
2018-12-09 09:46:03.4076,172.8,82.6,47.75,47.8,60,19.93,63,50,50,0,48,47.5
2018-12-09 09:46:03.6576,172.8,82.6,47.75,47.8,60,19.93,67,29.3,29,0,48,47.5
2018-12-09 09:46:03.9076,172.8,82.6,47.75,47.8,60,19.93,52,3.81,3.78,0,48,47.5
2018-12-09 09:46:04.1576,172.8,82.6,47.75,47.8,60,19.93,6,28610,29.3,3.8,48,47.5
2018-12-09 09:46:04.4077,172.8,82.6,47.75,47.8,60,19.92,7,28500,29,3.8,48,47.5
2018-12-09 09:46:04.6577,172.8,82.6,47.75,47.8,60,19.92,1,745.9,37.3,27,48,47.5
2018-12-09 09:46:04.9077,172.8,82.6,47.75,47.8,60,19.92,2,745.7,37.4,27,48,47.5
2018-12-09 09:46:05.1577,172.8,82.6,47.75,47.8,60,19.92,61,748.1,742.7,0,48,47.5
2018-12-09 09:46:05.4077,172.8,82.6,47.75,47.8,60,19.92,62,425,425,0,48,47.5
2018-12-09 09:46:05.6577,172.8,82.6,47.75,47.8,60.1,19.98,64,43.1,43.6,0,48,47.5
2018-12-09 09:46:05.9076,172.8,82.6,47.75,47.8,60.1,19.88,3,745.9,37.3,25,48,47.5
2018-12-09 09:46:06.1576,172.8,82.6,47.75,47.8,60,19.91,4,745.7,37.4,25,48,47.5
2018-12-09 09:46:06.4076,172.8,82.6,47.75,47.8,60,19.92,65,28520,28580,0,48,47.5
2018-12-09 09:46:06.6576,172.8,82.6,47.75,47.8,60,19.93,66,4880,4880,0,48,47.5
2018-12-09 09:46:06.9076,172.8,82.6,47.75,47.8,60,19.92,1,745.9,37.3,27,48,47.5
2018-12-09 09:46:07.1576,172.8,82.6,47.75,47.8,60,19.92,2,745.7,37.4,27,48,47.5
2018-12-09 09:46:07.4076,172.8,82.6,47.75,47.8,60,19.93,65,28530,28580,0,48,47.5
2018-12-09 09:46:07.6576,172.8,82.6,47.75,47.8,60,19.93,51,3.81,3.79,0,48,47.5
2018-12-09 09:46:07.9076,172.8,82.6,48,47.8,60,19.93,63,50,50,0,48,47.5
2018-12-09 09:46:08.1576,172.8,82.6,48,47.8,60,19.93,67,29.3,29,0,48,47.5
2018-12-09 09:46:08.4076,172.8,82.6,48,47.8,60,19.9,52,3.81,3.79,0,48,47.5
2018-12-09 09:46:08.6576,172.8,82.6,48,47.8,60,19.93,6,28520,29.3,3.8,48,47.5
2018-12-09 09:46:08.9076,172.8,82.6,48,47.8,60,19.93,7,28570,29,3.8,48,47.5
2018-12-09 09:46:09.1576,172.8,82.6,48,47.8,60,19.92,1,746,37.3,27,48,47.5
2018-12-09 09:46:09.4076,172.8,82.6,48,47.8,60,19.93,2,745.8,37.5,27,48,47.5
2018-12-09 09:46:09.6577,172.8,82.6,48,47.8,60.1,19.91,61,748,742.7,0,48,47.5
2018-12-09 09:46:09.9077,172.8,82.6,48,47.8,60,19.92,62,425,425,0,48,47.5
2018-12-09 09:46:10.1577,172.8,82.6,48,47.8,60,19.93,64,43.1,43.5,0,48,47.5
2018-12-09 09:46:10.4078,172.8,82.6,48,47.8,60,19.93,3,746,37.3,25,48,47.5
2018-12-09 09:46:10.6577,172.8,82.6,48,47.8,60,19.92,4,745.8,37.5,25,48,47.5
2018-12-09 09:46:10.9077,172.8,82.6,48,47.8,60,19.92,65,28600,28490,0,48,47.5
2018-12-09 09:46:11.1577,172.8,82.6,48,47.8,60,19.93,66,4890,4890,0,48,47.5
2018-12-09 09:46:11.4077,172.8,82.6,48,47.8,60,19.92,1,746,37.3,27,48,47.5
2018-12-09 09:46:11.6577,172.8,82.6,48,47.8,60,19.93,2,745.8,37.5,27,48,47.5
2018-12-09 09:46:11.9077,172.8,82.6,48,47.8,60,19.92,65,28610,28490,0,48,47.5
2018-12-09 09:46:12.1577,172.8,82.6,48,47.8,60,19.93,51,3.81,3.79,0,48,47.5
2018-12-09 09:46:12.4077,172.8,82.6,48,47.8,60,19.93,63,50,50,0,48,47.5
2018-12-09 09:46:12.6577,172.8,82.6,48,47.8,60,19.92,67,29.3,29,0,48,47.5
2018-12-09 09:46:12.9077,172.8,82.6,48,47.8,60,19.93,52,3.81,3.79,0,48,47.5
2018-12-09 09:46:13.1577,172.8,82.6,48,47.8,60,19.92,6,28530,29.3,3.8,48,47.5
2018-12-09 09:46:13.4077,172.8,82.6,48,47.8,60,19.9,7,28570,29,3.8,48,47.5
2018-12-09 09:46:13.6577,172.8,82.6,48,47.8,60,19.93,1,746,37.3,27,48,47.5
2018-12-09 09:46:13.9077,172.8,82.6,48,47.8,60,19.93,2,745.8,37.5,27,48,47.5
2018-12-09 09:46:14.1577,172.8,82.6,48,47.8,60,19.93,61,748.2,742.8,0,48,47.5
2018-12-09 09:46:14.4078,172.8,82.6,48,47.8,60,19.95,62,425,425,0,48,47.5
2018-12-09 09:46:14.6578,172.8,82.6,48,47.8,60.1,19.92,64,43.1,43.6,0,48,48
2018-12-09 09:46:14.9078,172.8,82.6,48,47.8,60,19.91,3,746.1,37,25,48,48
2018-12-09 09:46:15.1578,172.8,82.6,48,47.8,60,19.93,4,746,37.5,25,48,48
2018-12-09 09:46:15.4077,172.8,82.6,48,47.8,60,19.92,65,28530,28560,0,48,48
2018-12-09 09:46:15.6578,172.8,82.6,48,47.8,60,19.92,66,4880,4890,0,48,48
2018-12-09 09:46:15.9078,172.8,82.6,48,47.8,60,19.92,1,746.1,37,27,48,48
2018-12-09 09:46:16.1578,172.8,82.6,48,47.8,60,19.93,2,746,37.5,27,48,48
2018-12-09 09:46:16.4078,172.8,82.6,48,47.8,60,19.93,65,28530,28560,0,48,48
2018-12-09 09:46:16.6578,172.8,82.6,48,47.8,60,19.92,51,3.81,3.79,0,48,48
2018-12-09 09:46:16.9078,172.8,82.6,48,47.8,60,19.93,63,50,50,0,48,48
2018-12-09 09:46:17.1578,172.8,82.6,48,47.8,60,19.93,67,29.3,29,0,48,48
2018-12-09 09:46:17.4078,172.8,82.6,48,47.8,60,19.92,52,3.81,3.79,0,48,48
2018-12-09 09:46:17.6578,172.8,82.6,48,47.8,60,19.93,6,28540,29.3,3.8,48,48
2018-12-09 09:46:17.9078,172.8,82.6,48,47.8,60,19.92,7,28560,29,3.8,48,48
2018-12-09 09:46:18.1578,172.8,82.6,48,47.8,60,19.93,1,746.1,37,27,48,48
2018-12-09 09:46:18.4078,172.8,82.6,48,47.8,60.1,19.93,2,746,37.5,27,48,48
2018-12-09 09:46:18.6578,172.8,82.6,48,47.8,60,19.93,61,748.1,742.9,0,48,48
2018-12-09 09:46:18.9078,172.8,82.6,48,47.8,60,19.92,62,425,425,0,48,48
2018-12-09 09:46:19.1578,172.8,82.7,48,47.86,60,19.98,64,43.1,43.6,0,48,48
2018-12-09 09:46:19.4078,172.8,82.7,48,47.86,60,19.86,3,746.1,37,25,48,48
2018-12-09 09:46:19.6578,172.8,82.7,48,47.86,60,19.91,4,746,37.5,25,48,48
2018-12-09 09:46:19.9078,172.8,82.7,48,47.86,60,19.93,65,28540,28560,0,48,48
2018-12-09 09:46:20.1578,172.8,82.7,48,47.86,60,19.89,66,4880,4880,0,48,48
2018-12-09 09:46:20.4078,172.8,82.7,48,47.86,60,19.92,1,746.1,37,27,48,48
2018-12-09 09:46:20.6578,172.8,82.7,48,47.86,60,19.93,2,746,37.5,27,48,48
2018-12-09 09:46:20.9078,172.8,82.7,48,47.86,60,19.92,65,28540,28560,0,48,48
2018-12-09 09:46:21.1578,172.8,82.7,48,47.86,60,19.93,51,3.81,3.79,0,48,48
2018-12-09 09:46:21.4078,172.8,82.7,48,47.86,60,19.93,63,50,50,0,48,48
2018-12-09 09:46:21.6578,172.8,82.7,48,47.86,60,19.92,67,29.3,29,0,48,48
2018-12-09 09:46:21.9078,172.8,82.7,48,47.86,60,19.93,52,3.81,3.79,0,48,48
2018-12-09 09:46:22.1578,172.8,82.7,48,47.86,60,19.92,6,28540,29.3,3.8,48,48
2018-12-09 09:46:22.4078,172.8,82.7,48,47.86,60.1,19.93,7,28560,29,3.8,48,48
2018-12-09 09:46:22.6578,172.8,82.7,48,47.86,60,19.91,1,746.2,37.1,27,48,48
2018-12-09 09:46:22.9078,172.8,82.7,48,47.86,60,19.93,2,745.9,37.5,27,48,48
2018-12-09 09:46:23.1578,172.8,82.7,48,47.86,60,19.93,61,748.4,743,0,48,48
2018-12-09 09:46:23.4078,172.8,82.7,48,47.86,60,19.93,62,425,425,0,48,48
2018-12-09 09:46:23.6579,172.8,82.7,48,47.86,60,19.93,64,43.1,43.6,0,48,48
2018-12-09 09:46:23.9079,172.8,82.7,48,47.86,60,19.94,3,746.2,37.1,25,48,48
2018-12-09 09:46:24.1578,172.8,82.7,48,47.86,60,19.93,4,745.9,37.5,25,48,48
2018-12-09 09:46:24.4078,172.8,82.7,48,47.86,60,19.93,65,28540,28560,0,48,48
2018-12-09 09:46:24.6578,172.8,82.7,48,47.86,60,19.93,66,4880,4880,0,48,48
2018-12-09 09:46:24.9078,172.8,82.7,48,47.86,60,19.81,1,746.2,37.1,27,48,48
2018-12-09 09:46:25.1579,172.8,82.7,48,47.86,60,19.93,2,745.9,37.5,27,48,48
2018-12-09 09:46:25.4079,172.8,82.7,48,47.86,60,19.93,65,28540,28550,0,48,48
2018-12-09 09:46:25.6579,172.8,82.7,48,47.86,60,19.91,51,3.81,3.79,0,48,48
2018-12-09 09:46:25.9080,172.8,82.7,48,47.86,60,19.93,63,50,50,0,48,48
2018-12-09 09:46:26.1580,172.8,82.7,48,47.86,60,19.92,67,29.3,29,0,48,48
2018-12-09 09:46:26.4079,172.8,82.7,48,47.86,60.1,19.93,52,3.81,3.79,0,48,48
2018-12-09 09:46:26.6579,172.8,82.7,48,47.86,60,19.92,6,28550,29.3,3.8,48,48
2018-12-09 09:46:26.9079,172.8,82.8,48,47.92,60,19.93,7,28560,29,3.8,48,48
2018-12-09 09:46:27.1579,172.8,82.9,48,47.97,60,19.93,1,746.2,37.1,27,48,48
2018-12-09 09:46:27.4079,172.8,82.9,48,47.97,60,19.92,2,745.9,37.5,27,48,48
2018-12-09 09:46:27.6579,172.8,82.9,48,47.97,60,19.93,61,748.3,743,0,48,48
2018-12-09 09:46:27.9079,172.8,83,48,48.03,60,19.92,62,425,425,0,48,48
2018-12-09 09:46:28.1579,172.8,83,48,48.03,60,19.92,64,43.1,43.6,0,48,48
2018-12-09 09:46:28.4079,172.8,83,48,48.03,60,19.93,3,746.2,37.1,25,48,48
2018-12-09 09:46:28.6579,172.8,83,48,48.03,60,19.93,4,745.9,37.5,25,48,48
2018-12-09 09:46:28.9079,172.8,83,48,48.03,60,19.92,65,28550,28560,0,48,48
2018-12-09 09:46:29.1579,172.8,83,48,48.03,60,19.93,66,4870,4870,0,48,48
2018-12-09 09:46:29.4079,172.8,83,48,48.03,60,19.93,1,746.4,37.3,27,48,48
2018-12-09 09:46:29.6579,172.8,83,48,48.03,60,19.92,2,746.2,37.4,27,48,48
2018-12-09 09:46:29.9079,172.8,83,48,48.03,60.1,19.92,65,28550,28560,0,48,48
2018-12-09 09:46:30.1579,172.8,83,48,48.03,60.1,19.94,51,3.81,3.79,0,48,48
2018-12-09 09:46:30.4079,172.8,83,48,48.03,60,19.92,63,50,50,0,48,48
2018-12-09 09:46:30.6579,172.8,83,48,48.03,60,19.92,67,29.3,29,0,48,48
2018-12-09 09:46:30.9079,172.8,83,48,48.03,60,19.93,52,3.82,3.79,0,48,48
2018-12-09 09:46:31.1579,172.8,83,48,48.03,60.1,19.92,6,28550,29.3,3.8,48,48
2018-12-09 09:46:31.4079,172.8,83,48,48.03,60,19.91,7,28560,29,3.8,48,48
2018-12-09 09:46:31.6579,172.8,83,48,48.03,60,19.93,1,746.4,37.3,27,48,48
2018-12-09 09:46:31.9079,172.8,83,48,48.03,60,19.93,2,746.2,37.4,27,48,48
2018-12-09 09:46:32.1579,172.8,83,48.25,48.03,60,19.92,61,748.4,743.1,0,48,48
2018-12-09 09:46:32.4079,172.8,83,48.25,48.03,60,19.93,62,425,425,0,48,48
2018-12-09 09:46:32.6579,172.8,83,48.25,48.03,60,19.93,64,43.1,43.6,0,48,48
2018-12-09 09:46:32.9079,172.8,83,48.25,48.03,60,19.93,3,746.4,37.3,25,48,48
2018-12-09 09:46:33.1579,172.8,83,48.25,48.03,60,19.9,4,746.2,37.4,25,48,48
2018-12-09 09:46:33.4079,172.8,83,48.25,48.03,60,19.93,65,28550,28560,0,48,48
2018-12-09 09:46:33.6579,172.8,83,48.25,48.03,60,19.93,66,4880,4880,0,48,48
2018-12-09 09:46:33.9079,172.8,83,48.25,48.03,60,19.94,1,746.4,37.3,27,48,48
2018-12-09 09:46:34.1580,172.8,83,48.25,48.03,60,19.94,2,746.2,37.4,27,48,48
2018-12-09 09:46:34.4080,172.8,83,48.25,48.03,60,19.93,65,28540,28560,0,48,48
2018-12-09 09:46:34.6579,172.8,83,48.25,48.03,60,19.92,51,3.81,3.79,0,48,48
2018-12-09 09:46:34.9079,172.8,83,48.25,48.03,60,19.93,63,50,50,0,48,48
2018-12-09 09:46:35.1579,172.8,83,48.25,48.03,60.1,19.92,67,29.3,29,0,48,48
2018-12-09 09:46:35.4079,172.8,83,48.25,48.03,60,19.92,52,3.82,3.79,0,48,48
2018-12-09 09:46:35.6579,172.8,83,48.25,48.03,60,19.92,6,28540,29.3,3.8,48,48
2018-12-09 09:46:35.9079,172.8,83,48.25,48.03,60,19.92,7,28560,29,3.8,48,48
2018-12-09 09:46:36.1579,172.8,83,48.25,48.03,60,19.92,1,746.4,37.3,27,48,48
2018-12-09 09:46:36.4080,172.8,83,48.25,48.03,60,19.93,2,746.2,37.4,27,48.5,48
2018-12-09 09:46:36.6580,172.8,83,48.25,48.03,60,19.91,61,748.5,743,0,48.5,48
2018-12-09 09:46:36.9080,172.8,83,48.25,48.03,60,19.93,62,425,425,0,48.5,48
2018-12-09 09:46:37.1580,172.8,83,48.25,48.03,59.9,19.93,64,43.1,43.6,0,48.5,48
2018-12-09 09:46:37.4080,172.8,83,48.25,48.03,60,19.93,3,746.4,37,25,48.5,48
2018-12-09 09:46:37.6580,172.8,83,48.25,48.03,60,19.93,4,746.3,37.5,25,48.5,48
2018-12-09 09:46:37.9080,172.8,83,48.25,48.03,60,19.93,65,28540,28570,0,48.5,48
2018-12-09 09:46:38.1580,172.8,83,48.25,48.03,60,19.92,66,4880,4880,0,48.5,48
2018-12-09 09:46:38.4080,172.8,83,48.25,48.03,60,19.92,1,746.4,37,27,48.5,48
2018-12-09 09:46:38.6580,172.8,83,48.25,48.03,60,19.91,2,746.3,37.5,27,48.5,48
2018-12-09 09:46:38.9080,172.8,83,48.25,48.03,60,19.93,65,28530,28560,0,48.5,48
2018-12-09 09:46:39.1580,172.8,83,48.25,48.03,60,20.06,51,3.81,3.79,0,48.5,48
2018-12-09 09:46:39.4080,172.8,83,48.25,48.03,60,19.94,63,50,50,0,48.5,48
2018-12-09 09:46:39.6580,172.8,83,48.25,48.03,60,19.9,67,29.3,29,0,48.5,48
2018-12-09 09:46:39.9080,172.8,83,48.25,48.03,60,19.92,52,3.82,3.79,0,48.5,48
2018-12-09 09:46:40.1580,172.8,83,48.25,48.03,60,19.95,6,28530,29.3,3.8,48.5,48
2018-12-09 09:46:40.4080,172.8,83,48.25,48.03,60,19.93,7,28560,29,3.8,48.5,48
2018-12-09 09:46:40.6580,172.8,83,48.25,48.03,60,19.93,1,746.4,37,27,48.5,48
2018-12-09 09:46:40.9080,172.8,83,48.25,48.03,60,19.93,2,746.3,37.5,27,48.5,48
2018-12-09 09:46:41.1580,172.8,83,48.25,48.03,60,19.93,61,748.5,743.2,0,48.5,48
2018-12-09 09:46:41.4080,172.8,83,48.25,48.03,60,19.93,62,425,425,0,48.5,48
2018-12-09 09:46:41.6580,172.8,83,48.25,48.03,60,19.92,64,43.2,43.7,0,48.5,48
2018-12-09 09:46:41.9080,172.8,83,48.25,48.03,60,19.92,3,746.4,37,25,48.5,48
2018-12-09 09:46:42.1580,172.8,83,48.25,48.03,60,19.92,4,746.3,37.5,25,48.5,48
2018-12-09 09:46:42.4080,172.8,83,48.25,48.03,60,19.93,65,28530,28560,0,48.5,48
2018-12-09 09:46:42.6580,172.8,83,48.25,48.03,60,19.92,66,4880,4880,0,48.5,48
2018-12-09 09:46:42.9080,172.8,83,48.25,48.03,60,19.94,1,746.4,37,27,48.5,48
2018-12-09 09:46:43.1580,172.8,83,48.25,48.03,60,19.92,2,746.3,37.5,27,48.5,48
2018-12-09 09:46:43.4080,172.8,83,48.25,48.03,60,19.92,65,28530,28570,0,48.5,48
2018-12-09 09:46:43.6580,172.8,83,48.25,48.03,60,19.92,51,3.82,3.79,0,48.5,48
2018-12-09 09:46:43.9080,172.8,83,48.25,48.03,60,19.93,63,50,50,0,48.5,48
2018-12-09 09:46:44.1580,172.8,83,48.25,48.03,60,19.93,67,29.3,29,0,48.5,48
2018-12-09 09:46:44.4080,172.8,83,48.25,48.03,60,19.92,52,3.82,3.79,0,48.5,48
2018-12-09 09:46:44.6580,172.8,83,48.25,48.03,60,19.93,6,28530,29.3,3.8,48.5,48
2018-12-09 09:46:44.9080,172.8,83,48.25,48.03,60,19.93,7,28570,29,3.8,48.5,48
2018-12-09 09:46:45.1580,172.8,83.1,48.25,48.09,60,19.93,1,746.6,37,27,48.5,48
2018-12-09 09:46:45.4080,172.8,83.1,48.25,48.09,60,19.89,2,746.3,37.5,27,48.5,48
2018-12-09 09:46:45.6580,172.8,83.1,48.25,48.09,60,19.93,61,748.6,743.2,0,48.5,48
2018-12-09 09:46:45.9080,172.8,83.1,48.25,48.09,60,19.92,62,425,425,0,48.5,48
2018-12-09 09:46:46.1580,172.8,83.1,48.25,48.09,60,19.94,64,43.2,43.7,0,48.5,48
2018-12-09 09:46:46.4081,172.8,83.1,48.25,48.09,60,19.93,3,746.6,37,25,48.5,48
2018-12-09 09:46:46.6581,172.8,83.1,48.25,48.09,60.1,19.92,4,746.3,37.5,25,48.5,48
2018-12-09 09:46:46.9081,172.8,83.1,48.25,48.09,60,19.94,65,28530,28570,0,48.5,48
2018-12-09 09:46:47.1581,172.8,83.1,48.25,48.09,60,19.96,66,4880,4880,0,48.5,48
2018-12-09 09:46:47.4081,172.8,83.1,48.25,48.09,60,19.93,1,746.6,37,27,48.5,48
2018-12-09 09:46:47.6581,172.8,83.1,48.25,48.09,60,19.93,2,746.3,37.5,27,48.5,48
2018-12-09 09:46:47.9081,172.8,83.1,48.25,48.09,60.1,20.12,65,28530,28570,0,48.5,48
2018-12-09 09:46:48.1581,172.8,83.1,48.25,48.09,60,19.92,51,3.82,3.79,0,48.5,48
2018-12-09 09:46:48.4081,172.8,83.1,48.25,48.09,60,19.93,63,50,50,0,48.5,48
2018-12-09 09:46:48.6581,172.8,83.1,48.25,48.09,60,19.92,67,29.3,29,0,48.5,48
2018-12-09 09:46:48.9081,172.8,83.1,48.25,48.09,60,19.92,52,3.82,3.79,0,48.5,48
2018-12-09 09:46:49.1581,172.8,83.1,48.25,48.09,60,19.93,6,28530,29.3,3.8,48.5,48
2018-12-09 09:46:49.4081,172.8,83.1,48.25,48.09,60,19.94,7,28580,29,3.8,48.5,48
2018-12-09 09:46:49.6581,172.8,83.1,48.25,48.09,60,19.92,1,746.6,37,27,48.5,48
2018-12-09 09:46:49.9082,172.8,83.1,48.25,48.09,60,19.92,2,746.3,37.5,27,48.5,48
2018-12-09 09:46:50.1582,172.8,83.1,48.25,48.09,60,19.92,61,748.7,743.3,0,48.5,48
2018-12-09 09:46:50.4083,172.8,83.1,48.25,48.09,60,19.93,62,425,425,0,48.5,48
2018-12-09 09:46:50.6583,172.8,83.1,48.25,48.09,60.1,19.93,64,43.1,43.7,0,48.5,48
2018-12-09 09:46:50.9082,172.8,83.1,48.25,48.09,60,19.93,3,746.6,37,25,48.5,48
2018-12-09 09:46:51.1582,172.8,83.1,48.25,48.09,60,19.93,4,746.5,37.5,25,48.5,48
2018-12-09 09:46:51.4082,172.8,83.1,48.25,48.09,60,19.94,65,28530,28580,0,48.5,48
2018-12-09 09:46:51.6581,172.8,83.1,48.25,48.09,60,19.93,66,4880,4880,0,48.5,48
2018-12-09 09:46:51.9081,172.8,83.1,48.25,48.09,60.1,20.08,1,746.6,37,27,48.5,48
2018-12-09 09:46:52.1581,172.8,83.3,48.25,48.21,60,19.92,2,746.5,37.5,27,48.5,48
2018-12-09 09:46:52.4081,172.8,83.3,48.25,48.21,60,19.93,65,28520,28580,0,48.5,48
2018-12-09 09:46:52.6582,172.8,83.3,48.25,48.21,60,19.92,51,3.82,3.79,0,48.5,48
2018-12-09 09:46:52.9082,172.8,83.3,48.25,48.21,60,19.94,63,50,50,0,48.5,48
2018-12-09 09:46:53.1582,172.8,83.3,48.25,48.21,60,19.92,67,29.3,29,0,48.5,48
2018-12-09 09:46:53.4082,172.8,83.3,48.25,48.21,60,19.92,52,3.82,3.79,0,48.5,48
2018-12-09 09:46:53.6583,172.8,83.3,48.25,48.21,60,19.93,6,28520,29.3,3.8,48.5,48
2018-12-09 09:46:53.9082,172.8,83.4,48.25,48.26,60,19.92,7,28580,29,3.8,48.5,48
2018-12-09 09:46:54.1582,172.8,83.4,48.25,48.26,60,19.93,1,746.6,37,27,48.5,48
2018-12-09 09:46:54.4082,172.8,83.4,48.25,48.26,60,19.93,2,746.5,37.5,27,48.5,48
2018-12-09 09:46:54.6582,172.8,83.4,48.25,48.26,60,19.98,61,748.7,743.4,0,48.5,48
2018-12-09 09:46:54.9082,172.8,83.4,48.25,48.26,60,19.92,62,425,425,0,48.5,48
2018-12-09 09:46:55.1582,172.8,83.4,48.25,48.26,60,19.93,64,43.1,43.7,0,48.5,48
2018-12-09 09:46:55.4082,172.8,83.4,48.25,48.26,60,19.94,3,746.6,37,25,48.5,48
2018-12-09 09:46:55.6582,172.8,83.4,48.25,48.26,60.1,19.93,4,746.5,37.5,25,48.5,48
2018-12-09 09:46:55.9082,172.8,83.4,48.25,48.26,60,19.91,65,28520,28580,0,48.5,48
2018-12-09 09:46:56.1581,172.8,83.4,48.25,48.26,60,19.93,66,4890,4890,0,48.5,48
2018-12-09 09:46:56.4081,172.8,83.4,48.25,48.26,60,19.92,1,746.6,37,27,48.5,48
2018-12-09 09:46:56.6581,172.8,83.4,48.25,48.26,60,19.92,2,746.5,37.5,27,48.5,48
2018-12-09 09:46:56.9081,172.8,83.4,48.25,48.26,60,19.92,65,28520,28580,0,48.5,48
2018-12-09 09:46:57.1582,172.8,83.4,48.25,48.26,60,19.92,51,3.82,3.79,0,48.5,48
2018-12-09 09:46:57.4082,172.8,83.4,48.25,48.26,60,19.92,63,50,50,0,48.5,48
2018-12-09 09:46:57.6582,172.8,83.4,48.25,48.26,60,19.93,67,29.3,29,0,48.5,48
2018-12-09 09:46:57.9082,172.8,83.4,48.25,48.26,60,19.92,52,3.82,3.79,0,48.5,48
2018-12-09 09:46:58.1582,172.8,83.4,48.25,48.26,60.1,19.81,6,28530,29.3,3.8,48.5,48
2018-12-09 09:46:58.4082,172.8,83.4,48.25,48.26,60,19.94,7,28580,29,3.8,48.5,48
2018-12-09 09:46:58.6582,172.8,83.4,48.25,48.26,60,19.91,1,746.8,37,27,48.5,48
2018-12-09 09:46:58.9081,172.8,83.4,48.25,48.26,60,19.93,2,746.6,37.5,27,48.5,48
2018-12-09 09:46:59.1582,172.8,83.4,48.25,48.26,60,19.93,61,748.8,743.4,0,48.5,48
2018-12-09 09:46:59.4082,172.8,83.4,48.25,48.26,60,19.93,62,425,425,0,48.5,48
2018-12-09 09:46:59.6582,172.8,83.4,48.25,48.26,60.1,19.93,64,43.1,43.6,0,48.5,48
2018-12-09 09:46:59.9082,172.8,83.4,48.25,48.26,60,19.92,3,746.8,37,25,48.5,48
2018-12-09 09:47:00.1582,172.8,83.4,48.25,48.26,60,19.93,4,746.6,37.5,25,48.5,48
2018-12-09 09:47:00.4082,172.8,83.4,48.25,48.26,60,19.93,65,28520,28580,0,48.5,48
2018-12-09 09:47:00.6582,172.8,83.4,48.25,48.26,60,19.94,66,4880,4880,0,48.5,48
2018-12-09 09:47:00.9082,172.8,83.4,48.25,48.26,60.1,19.92,1,746.8,37,27,48.5,48
2018-12-09 09:47:01.1582,172.8,83.4,48.25,48.26,60,19.92,2,746.6,37.5,27,48.5,48
2018-12-09 09:47:01.4082,172.8,83.4,48.25,48.26,60,19.93,65,28530,28580,0,48.5,48
2018-12-09 09:47:01.6582,172.8,83.4,48.25,48.26,60,19.92,51,3.82,3.79,0,48.5,48
2018-12-09 09:47:01.9082,172.8,83.4,48.25,48.26,60.1,19.92,63,50,50,0,48.5,48
2018-12-09 09:47:02.1581,172.8,83.4,48.25,48.26,60.1,19.93,67,29.3,29,0,48.5,48
2018-12-09 09:47:02.4082,172.8,83.4,48.25,48.26,60,19.93,52,3.82,3.79,0,48.5,48
2018-12-09 09:47:02.6581,172.8,83.4,48.25,48.26,60,19.92,6,28520,29.3,3.8,48.5,48
2018-12-09 09:47:02.9081,172.8,83.4,48.5,48.26,60,19.91,7,28580,29,3.8,48.5,48
2018-12-09 09:47:03.1581,172.8,83.4,48.5,48.26,60,19.93,1,746.8,37,27,48.5,48
2018-12-09 09:47:03.4082,172.8,83.4,48.5,48.26,60.1,19.92,2,746.6,37.5,27,48.5,48
2018-12-09 09:47:03.6582,172.8,83.4,48.5,48.26,60,19.94,61,748.8,743.6,0,48.5,48
2018-12-09 09:47:03.9082,172.8,83.4,48.5,48.26,60,19.93,62,425,425,0,48.5,48
2018-12-09 09:47:04.1582,172.8,83.4,48.5,48.26,60,19.84,64,43.1,43.6,0,48.5,48
2018-12-09 09:47:04.4082,172.8,83.4,48.5,48.26,60,19.91,3,746.8,37,25,48.5,48
2018-12-09 09:47:04.6583,172.8,83.4,48.5,48.26,60.1,19.93,4,746.6,37.5,25,48.5,48
2018-12-09 09:47:04.9083,172.8,83.4,48.5,48.26,60,19.93,65,28530,28570,0,48.5,48
2018-12-09 09:47:05.1583,172.8,83.4,48.5,48.26,60,19.96,66,4880,4880,0,48.5,48
2018-12-09 09:47:05.4083,172.8,83.4,48.5,48.26,60,19.93,1,747,37,27,48.5,48.5
2018-12-09 09:47:05.6583,172.8,83.4,48.5,48.26,60,19.92,2,746.6,37.5,27,48.5,48.5
2018-12-09 09:47:05.9083,172.8,83.4,48.5,48.26,60,19.92,65,28530,28570,0,48.5,48.5
2018-12-09 09:47:06.1583,172.8,83.4,48.5,48.26,60,19.94,51,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:06.4083,172.8,83.4,48.5,48.26,60,19.92,63,50,50,0,48.5,48.5
2018-12-09 09:47:06.6583,172.8,83.4,48.5,48.26,60,19.91,67,29.3,29,0,48.5,48.5
2018-12-09 09:47:06.9083,172.8,83.4,48.5,48.26,60,19.93,52,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:07.1584,172.8,83.4,48.5,48.26,60.1,19.93,6,28530,29.3,3.8,48.5,48.5
2018-12-09 09:47:07.4084,172.8,83.4,48.5,48.26,60,19.94,7,28570,29,3.8,48.5,48.5
2018-12-09 09:47:07.6584,172.8,83.4,48.5,48.26,60,19.93,1,747,37,27,48.5,48.5
2018-12-09 09:47:07.9083,172.8,83.4,48.5,48.26,60,19.92,2,746.6,37.5,27,48.5,48.5
2018-12-09 09:47:08.1583,172.8,83.4,48.5,48.26,60,19.92,61,748.9,743.5,0,48.5,48.5
2018-12-09 09:47:08.4083,172.8,83.4,48.5,48.26,60,19.93,62,425,425,0,48.5,48.5
2018-12-09 09:47:08.6583,172.8,83.4,48.5,48.26,60,19.93,64,43.1,43.6,0,48.5,48.5
2018-12-09 09:47:08.9083,172.8,83.4,48.5,48.26,60,19.91,3,747,37,25,48.5,48.5
2018-12-09 09:47:09.1583,172.8,83.4,48.5,48.26,60,19.92,4,746.6,37.5,25,48.5,48.5
2018-12-09 09:47:09.4083,172.8,83.4,48.5,48.26,60,19.93,65,28540,28570,0,48.5,48.5
2018-12-09 09:47:09.6583,172.8,83.4,48.5,48.26,60,19.93,66,4880,4880,0,48.5,48.5
2018-12-09 09:47:09.9083,172.8,83.4,48.5,48.26,60.1,19.9,1,747,37,27,48.5,48.5
2018-12-09 09:47:10.1584,172.8,83.5,48.5,48.32,59.9,19.93,2,746.6,37.5,27,48.5,48.5
2018-12-09 09:47:10.4084,172.8,83.5,48.5,48.32,60,19.91,65,28540,28560,0,48.5,48.5
2018-12-09 09:47:10.6584,172.8,83.5,48.5,48.32,60,19.93,51,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:10.9084,172.8,83.5,48.5,48.32,60,19.94,63,50,50,0,48.5,48.5
2018-12-09 09:47:11.1584,172.8,83.5,48.5,48.32,60,19.93,67,29.3,29,0,48.5,48.5
2018-12-09 09:47:11.4084,172.8,83.5,48.5,48.32,60,19.92,52,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:11.6584,172.8,83.5,48.5,48.32,60,19.92,6,28540,29.3,3.8,48.5,48.5
2018-12-09 09:47:11.9084,172.8,83.5,48.5,48.32,60,19.93,7,28560,29,3.8,48.5,48.5
2018-12-09 09:47:12.1584,172.8,83.5,48.5,48.32,60,19.92,1,747,37,27,48.5,48.5
2018-12-09 09:47:12.4083,172.8,83.5,48.5,48.32,60,19.92,2,746.6,37.5,27,48.5,48.5
2018-12-09 09:47:12.6584,172.8,83.5,48.5,48.32,60,19.93,61,748.9,743.7,0,48.5,48.5
2018-12-09 09:47:12.9084,172.8,83.5,48.5,48.32,60,19.92,62,425,425,0,48.5,48.5
2018-12-09 09:47:13.1584,172.8,83.5,48.5,48.32,60,19.92,64,43.2,43.7,0,48.5,48.5
2018-12-09 09:47:13.4084,172.8,83.5,48.5,48.32,60,19.92,3,746.9,37,25,48.5,48.5
2018-12-09 09:47:13.6584,172.8,83.5,48.5,48.32,60.1,19.92,4,746.8,37.5,25,48.5,48.5
2018-12-09 09:47:13.9084,172.8,83.5,48.5,48.32,60,19.93,65,28540,28560,0,48.5,48.5
2018-12-09 09:47:14.1584,172.8,83.5,48.5,48.32,60,19.93,66,4880,4880,0,48.5,48.5
2018-12-09 09:47:14.4084,172.8,83.5,48.5,48.32,60,19.92,1,746.9,37,27,48.5,48.5
2018-12-09 09:47:14.6584,172.8,83.5,48.5,48.32,60,19.93,2,746.8,37.5,27,48.5,48.5
2018-12-09 09:47:14.9084,172.8,83.5,48.5,48.32,60,19.93,65,28540,28560,0,48.5,48.5
2018-12-09 09:47:15.1584,172.8,83.5,48.5,48.32,60,19.93,51,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:15.4084,172.8,83.5,48.5,48.32,60,19.93,63,50,50,0,48.5,48.5
2018-12-09 09:47:15.6584,172.8,83.5,48.5,48.32,60,19.92,67,29.3,29,0,48.5,48.5
2018-12-09 09:47:15.9084,172.8,83.5,48.5,48.32,60,19.89,52,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:16.1584,172.8,83.5,48.5,48.32,60,19.92,6,28540,29.3,3.8,48.5,48.5
2018-12-09 09:47:16.4084,172.8,83.5,48.5,48.32,60,19.93,7,28560,29,3.8,48.5,48.5
2018-12-09 09:47:16.6584,172.8,83.5,48.5,48.32,60,19.95,1,746.9,37,27,48.5,48.5
2018-12-09 09:47:16.9084,172.8,83.6,48.5,48.38,60,19.94,2,746.8,37.5,27,48.5,48.5
2018-12-09 09:47:17.1584,172.8,83.7,48.5,48.44,60,19.92,61,749.1,743.7,0,48.5,48.5
2018-12-09 09:47:17.4084,172.8,83.7,48.5,48.44,60,19.93,62,425,425,0,48.5,48.5
2018-12-09 09:47:17.6584,172.8,83.7,48.5,48.44,60,19.93,64,43.2,43.7,0,48.5,48.5
2018-12-09 09:47:17.9084,172.8,83.7,48.5,48.44,60,19.92,3,746.9,37,25,48.5,48.5
2018-12-09 09:47:18.1584,172.8,83.7,48.5,48.44,60,19.93,4,746.8,37.5,25,48.5,48.5
2018-12-09 09:47:18.4084,172.8,83.7,48.5,48.44,60,19.95,65,28550,28560,0,48.5,48.5
2018-12-09 09:47:18.6584,172.8,83.7,48.5,48.44,60,19.94,66,4870,4880,0,48.5,48.5
2018-12-09 09:47:18.9084,172.8,83.7,48.5,48.44,60,19.92,1,746.9,37,27,48.5,48.5
2018-12-09 09:47:19.1584,172.8,83.8,48.5,48.5,60,19.93,2,746.8,37.5,27,48.5,48.5
2018-12-09 09:47:19.4084,172.8,83.8,48.5,48.5,60,19.93,65,28540,28560,0,48.5,48.5
2018-12-09 09:47:19.6584,172.8,83.8,48.5,48.5,60,19.92,51,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:19.9084,172.8,83.8,48.5,48.5,60.1,19.92,63,50,50,0,48.5,48.5
2018-12-09 09:47:20.1584,172.8,83.8,48.5,48.5,60,19.92,67,29.3,29,0,48.5,48.5
2018-12-09 09:47:20.4085,172.8,83.8,48.5,48.5,60,19.91,52,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:20.6585,172.8,83.8,48.5,48.5,60,19.93,6,28550,29.3,3.8,48.5,48.5
2018-12-09 09:47:20.9085,172.8,83.8,48.5,48.5,60,19.92,7,28560,29,3.8,48.5,48.5
2018-12-09 09:47:21.1585,172.8,83.8,48.5,48.5,60.1,19.97,1,747,37.1,27,48.5,48.5
2018-12-09 09:47:21.4085,172.8,83.8,48.5,48.5,60,19.92,2,746.9,37.5,27,48.5,48.5
2018-12-09 09:47:21.6585,172.8,83.8,48.5,48.5,60,19.93,61,749.1,743.7,0,48.5,48.5
2018-12-09 09:47:21.9085,172.8,83.8,48.5,48.5,60,19.93,62,425,425,0,48.5,48.5
2018-12-09 09:47:22.1585,172.8,83.8,48.5,48.5,60,19.9,64,43.2,43.7,0,48.5,48.5
2018-12-09 09:47:22.4085,172.8,83.8,48.5,48.5,60,19.9,3,747,37.1,25,48.5,48.5
2018-12-09 09:47:22.6585,172.8,83.8,48.5,48.5,60,19.94,4,746.9,37.5,25,48.5,48.5
2018-12-09 09:47:22.9085,172.8,83.8,48.5,48.5,60,19.93,65,28550,28550,0,48.5,48.5
2018-12-09 09:47:23.1585,172.8,83.8,48.5,48.5,60,19.95,66,4880,4880,0,48.5,48.5
2018-12-09 09:47:23.4085,172.8,83.8,48.5,48.5,60,19.93,1,747,37.1,27,48.5,48.5
2018-12-09 09:47:23.6585,172.8,83.8,48.5,48.5,60,19.92,2,746.9,37.5,27,48.5,48.5
2018-12-09 09:47:23.9085,172.8,83.8,48.5,48.5,60,19.93,65,28550,28560,0,48.5,48.5
2018-12-09 09:47:24.1585,172.8,83.8,48.5,48.5,60,19.93,51,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:24.4085,172.8,83.8,48.5,48.5,60,19.92,63,50,50,0,48.5,48.5
2018-12-09 09:47:24.6585,172.8,83.8,48.5,48.5,60,19.92,67,29.3,29,0,48.5,48.5
2018-12-09 09:47:24.9085,172.8,83.8,48.5,48.5,60,19.93,52,3.82,3.79,0,48.5,48.5
2018-12-09 09:47:25.1585,172.8,83.8,48.5,48.5,60.1,19.93,6,28550,29.3,3.8,48.5,48.5
2018-12-09 09:47:25.4085,172.8,83.8,48.5,48.5,60,19.93,7,28560,29,3.8,48.5,48.5
2018-12-09 09:47:25.6586,172.8,83.8,48.5,48.5,60,19.93,1,747,37.1,27,48.5,48.5
2018-12-09 09:47:25.9086,172.8,83.8,48.5,48.5,60,19.92,2,746.9,37.5,27,48.5,48.5
2018-12-09 09:47:26.1585,172.8,83.8,48.5,48.5,60,19.92,61,749.1,743.8,0,48.5,48.5
2018-12-09 09:47:26.4085,172.8,83.8,48.5,48.5,60,19.93,62,425,425,0,48.5,48.5
2018-12-09 09:47:26.6585,172.8,83.8,48.5,48.5,60,19.94,64,43.1,43.6,0,48.5,48.5
2018-12-09 09:47:26.9085,172.8,83.8,48.5,48.5,60,19.92,3,747,37.1,25,48.5,48.5
2018-12-09 09:47:27.1585,172.8,83.8,48.75,48.5,60,19.93,4,746.9,37.5,25,49,48.5
2018-12-09 09:47:27.4085,172.8,83.8,48.75,48.5,60.1,19.92,65,28550,28560,0,49,48.5
2018-12-09 09:47:27.6585,172.8,83.8,48.75,48.5,60.1,19.92,66,4880,4880,0,49,48.5
2018-12-09 09:47:27.9086,172.8,83.8,48.75,48.5,60,19.92,1,747.1,37,27,49,48.5
2018-12-09 09:47:28.1585,172.8,83.8,48.75,48.5,60,19.92,2,747,37.4,27,49,48.5
2018-12-09 09:47:28.4085,172.8,83.8,48.75,48.5,60,19.93,65,28540,28550,0,49,48.5
2018-12-09 09:47:28.6585,172.8,83.8,48.75,48.5,60,19.92,51,3.82,3.79,0,49,48.5
2018-12-09 09:47:28.9085,172.8,83.8,48.75,48.5,60.1,19.94,63,50,50,0,49,48.5
2018-12-09 09:47:29.1585,172.8,83.8,48.75,48.5,60.1,19.92,67,29.3,29,0,49,48.5
2018-12-09 09:47:29.4085,172.8,83.8,48.75,48.5,60,19.92,52,3.82,3.79,0,49,48.5
2018-12-09 09:47:29.6585,172.8,83.8,48.75,48.5,60,19.93,6,28540,29.3,3.8,49,48.5
2018-12-09 09:47:29.9085,172.8,83.8,48.75,48.5,60,19.93,7,28560,29,3.8,49,48.5
2018-12-09 09:47:30.1585,172.8,83.8,48.75,48.5,60,19.94,1,747.1,37,27,49,48.5
2018-12-09 09:47:30.4086,172.8,83.8,48.75,48.5,60,19.92,2,747,37.4,27,49,48.5
2018-12-09 09:47:30.6586,172.8,83.8,48.75,48.5,60,19.93,61,749.2,743.9,0,49,48.5
2018-12-09 09:47:30.9086,172.8,83.8,48.75,48.5,60,19.9,62,425,425,0,49,48.5
2018-12-09 09:47:31.1586,172.8,83.8,48.75,48.5,60,19.93,64,43.1,43.6,0,49,48.5
2018-12-09 09:47:31.4085,172.8,83.8,48.75,48.5,60,19.93,3,747.1,37,25,49,48.5
2018-12-09 09:47:31.6585,172.8,83.8,48.75,48.5,60,19.93,4,747,37.4,25,49,48.5
2018-12-09 09:47:31.9084,172.8,83.8,48.75,48.5,60,19.93,65,28530,28560,0,49,48.5
2018-12-09 09:47:32.1584,172.8,83.8,48.75,48.5,60,19.93,66,4880,4880,0,49,48.5
2018-12-09 09:47:32.4085,172.8,83.8,48.75,48.5,60,19.93,1,747.1,37,27,49,48.5
2018-12-09 09:47:32.6585,172.8,83.8,48.75,48.5,60.1,20,2,747,37.4,27,49,48.5
2018-12-09 09:47:32.9086,172.8,83.8,48.75,48.5,60,19.91,65,28530,28560,0,49,48.5
2018-12-09 09:47:33.1586,172.8,83.8,48.75,48.5,60,19.95,51,3.82,3.79,0,49,48.5
2018-12-09 09:47:33.4086,172.8,83.8,48.75,48.5,60,19.92,63,50,50,0,49,48.5
2018-12-09 09:47:33.6586,172.8,83.8,48.75,48.5,60,19.92,67,29.3,29,0,49,48.5
2018-12-09 09:47:33.9086,172.8,83.8,48.75,48.5,60,19.92,52,3.82,3.79,0,49,48.5
2018-12-09 09:47:34.1586,172.8,83.8,48.75,48.5,60,19.93,6,28530,29.3,3.8,49,48.5
2018-12-09 09:47:34.4086,172.8,83.8,48.75,48.5,60,19.92,7,28560,29,3.8,49,48.5
2018-12-09 09:47:34.6586,172.8,83.8,48.75,48.5,60,19.94,1,747.4,37,27,49,48.5
2018-12-09 09:47:34.9087,172.8,83.8,48.75,48.5,60,19.92,2,747,37.5,27,49,48.5
2018-12-09 09:47:35.1587,172.8,83.8,48.75,48.5,60,19.85,61,749.3,743.9,0,49,48.5
2018-12-09 09:47:35.4087,172.8,83.8,48.75,48.5,60,19.93,62,425,425,0,49,48.5
2018-12-09 09:47:35.6586,172.8,83.8,48.75,48.5,60,19.92,64,43,43.6,0,49,48.5
2018-12-09 09:47:35.9086,172.8,83.8,48.75,48.5,60,19.93,3,747.4,37,25,49,48.5
2018-12-09 09:47:36.1586,172.8,83.9,48.75,48.55,60,19.92,4,747,37.5,25,49,48.5
2018-12-09 09:47:36.4086,172.8,83.9,48.75,48.55,60.1,19.92,65,28520,28560,0,49,48.5
2018-12-09 09:47:36.6586,172.8,83.9,48.75,48.55,60,19.93,66,4880,4880,0,49,48.5
2018-12-09 09:47:36.9086,172.8,83.9,48.75,48.55,60,19.9,1,747.4,37,27,49,48.5
2018-12-09 09:47:37.1586,172.8,83.9,48.75,48.55,60,19.92,2,747,37.5,27,49,48.5
2018-12-09 09:47:37.4086,172.8,83.9,48.75,48.55,60,19.92,65,28520,28560,0,49,48.5
2018-12-09 09:47:37.6586,172.8,83.9,48.75,48.55,60,19.93,51,3.82,3.79,0,49,48.5
2018-12-09 09:47:37.9086,172.8,83.9,48.75,48.55,60,19.92,63,50,50,0,49,48.5
2018-12-09 09:47:38.1586,172.8,83.9,48.75,48.55,60,19.93,67,29.3,29,0,49,48.5
2018-12-09 09:47:38.4086,172.8,83.9,48.75,48.55,60,19.93,52,3.82,3.79,0,49,48.5
2018-12-09 09:47:38.6586,172.8,83.9,48.75,48.55,60,19.93,6,28520,29.3,3.8,49,48.5
2018-12-09 09:47:38.9086,172.8,83.9,48.75,48.55,60,20.01,7,28570,29,3.8,49,48.5
2018-12-09 09:47:39.1587,172.8,83.9,48.75,48.55,60,19.92,1,747.4,37,27,49,48.5
2018-12-09 09:47:39.4086,172.8,83.9,48.75,48.55,60,19.92,2,747,37.5,27,49,48.5
2018-12-09 09:47:39.6586,172.8,83.9,48.75,48.55,60,19.92,61,749.4,744.1,0,49,48.5
2018-12-09 09:47:39.9086,172.8,83.9,48.75,48.55,59.9,19.94,62,425,425,0,49,48.5
2018-12-09 09:47:40.1586,172.8,83.9,48.75,48.55,60,19.93,64,43,43.6,0,49,48.5
2018-12-09 09:47:40.4086,172.8,83.9,48.75,48.55,60,19.92,3,747.4,37,25,49,48.5
2018-12-09 09:47:40.6586,172.8,83.9,48.75,48.55,60,19.92,4,747,37.5,25,49,48.5
2018-12-09 09:47:40.9086,172.8,83.9,48.75,48.55,60,19.92,65,28530,28570,0,49,48.5
2018-12-09 09:47:41.1585,172.8,83.9,48.75,48.55,60,19.92,66,4880,4880,0,49,48.5
2018-12-09 09:47:41.4086,172.8,83.9,48.75,48.55,60,19.93,1,747.4,37,27,49,48.5
2018-12-09 09:47:41.6586,172.8,83.9,48.75,48.55,60,19.93,2,747,37.5,27,49,48.5
2018-12-09 09:47:41.9086,172.8,83.9,48.75,48.55,60,19.92,65,28520,28570,0,49,48.5
2018-12-09 09:47:42.1587,172.8,84,48.75,48.61,60,19.93,51,3.82,3.8,0,49,48.5
2018-12-09 09:47:42.4087,172.8,84,48.75,48.61,60,19.93,63,50,50,0,49,48.5
2018-12-09 09:47:42.6587,172.8,84,48.75,48.61,60,19.92,67,29.3,29,0,49,48.5
2018-12-09 09:47:42.9087,172.8,84.1,48.75,48.67,60.1,19.93,52,3.82,3.79,0,49,48.5
2018-12-09 09:47:43.1587,172.8,84.1,48.75,48.67,60,19.93,6,28520,29.3,3.8,49,48.5
2018-12-09 09:47:43.4087,172.8,84.1,48.75,48.67,60,19.93,7,28570,29,3.8,49,48.5
2018-12-09 09:47:43.6587,172.8,84.1,48.75,48.67,60,19.92,1,747.4,37,27,49,48.5
2018-12-09 09:47:43.9087,172.8,84.2,48.75,48.73,60,19.93,2,747.2,37.4,27,49,48.5
2018-12-09 09:47:44.1587,172.8,84.2,48.75,48.73,60,19.92,61,749.4,744.1,0,49,48.5
2018-12-09 09:47:44.4087,172.8,84.2,48.75,48.73,60,19.93,62,425,425,0,49,48.5
2018-12-09 09:47:44.6586,172.8,84.2,48.75,48.73,60,19.92,64,43.1,43.6,0,49,48.5
2018-12-09 09:47:44.9086,172.8,84.2,48.75,48.73,60,19.92,3,747.4,37,25,49,48.5
2018-12-09 09:47:45.1586,172.8,84.2,48.75,48.73,60,19.92,4,747.2,37.4,25,49,48.5
2018-12-09 09:47:45.4086,172.8,84.2,48.75,48.73,60.1,19.83,65,28520,28570,0,49,48.5
2018-12-09 09:47:45.6586,172.8,84.2,48.75,48.73,60,19.89,66,4870,4870,0,49,48.5
2018-12-09 09:47:45.9086,172.8,84.2,48.75,48.73,60,19.92,1,747.4,37,27,49,48.5
2018-12-09 09:47:46.1587,172.8,84.2,48.75,48.73,60,19.93,2,747.2,37.4,27,49,48.5
2018-12-09 09:47:46.4087,172.8,84.2,48.75,48.73,60,19.93,65,28530,28580,0,49,48.5
2018-12-09 09:47:46.6587,172.8,84.2,48.75,48.73,60.1,19.92,51,3.82,3.8,0,49,48.5
2018-12-09 09:47:46.9087,172.8,84.2,48.75,48.73,60,19.92,63,50,50,0,49,48.5
2018-12-09 09:47:47.1587,172.8,84.2,48.75,48.73,60,19.93,67,29.3,29.1,0,49,48.5
2018-12-09 09:47:47.4088,172.8,84.2,48.75,48.73,60,19.92,52,3.82,3.79,0,49,48.5
2018-12-09 09:47:47.6588,172.8,84.2,48.75,48.73,60,19.92,6,28520,29.3,3.8,49,48.5
2018-12-09 09:47:47.9087,172.8,84.2,48.75,48.73,60,19.92,7,28570,29.1,3.8,49,48.5
2018-12-09 09:47:48.1587,172.8,84.2,48.75,48.73,60,19.93,1,747.4,37,27,49,48.5
2018-12-09 09:47:48.4087,172.8,84.2,48.75,48.73,60,19.93,2,747.2,37.4,27,49,48.5
2018-12-09 09:47:48.6587,172.8,84.2,48.75,48.73,60,19.93,61,749.5,744.2,0,49,48.5
2018-12-09 09:47:48.9087,172.8,84.2,48.75,48.73,60,19.93,62,425,425,0,49,48.5
2018-12-09 09:47:49.1587,172.8,84.2,48.75,48.73,60,19.93,64,43.1,43.6,0,49,48.5
2018-12-09 09:47:49.4087,172.8,84.2,48.75,48.73,60,19.92,3,747.4,37,25,49,48.5
2018-12-09 09:47:49.6587,172.8,84.2,48.75,48.73,60,19.92,4,747.3,37.5,25,49,48.5
2018-12-09 09:47:49.9087,172.8,84.2,48.75,48.73,60,19.92,65,28520,28580,0,49,48.5
2018-12-09 09:47:50.1587,172.8,84.2,48.75,48.73,60,19.93,66,4880,4870,0,49,48.5
2018-12-09 09:47:50.4088,172.8,84.2,48.75,48.73,60,19.92,1,747.4,37,27,49,48.5
2018-12-09 09:47:50.6588,172.8,84.2,48.75,48.73,60.1,19.94,2,747.3,37.5,27,49,48.5
2018-12-09 09:47:50.9088,172.8,84.2,48.75,48.73,60,19.88,65,28520,28580,0,49,48.5
2018-12-09 09:47:51.1588,172.8,84.2,48.75,48.73,60,19.99,51,3.82,3.79,0,49,48.5
2018-12-09 09:47:51.4088,172.8,84.2,48.75,48.73,60,19.95,63,50,50,0,49,48.5
2018-12-09 09:47:51.6588,172.8,84.2,48.75,48.73,60,19.94,67,29.3,29.1,0,49,48.5
2018-12-09 09:47:51.9088,172.8,84.2,48.75,48.73,60.1,19.92,52,3.82,3.79,0,49,48.5
2018-12-09 09:47:52.1588,172.8,84.2,48.75,48.73,60,19.9,6,28530,29.3,3.8,49,48.5
2018-12-09 09:47:52.4088,172.8,84.2,48.75,48.73,60,19.93,7,28580,29.1,3.8,49,48.5
2018-12-09 09:47:52.6588,172.8,84.2,48.75,48.73,60,19.94,1,747.4,37,27,49,48.5
2018-12-09 09:47:52.9088,172.8,84.2,48.75,48.73,60.1,19.92,2,747.3,37.5,27,49,48.5
2018-12-09 09:47:53.1588,172.8,84.2,48.75,48.73,60.1,19.93,61,749.5,744.2,0,49,48.5
2018-12-09 09:47:53.4088,172.8,84.2,48.75,48.73,60,19.94,62,425,425,0,49,48.5
2018-12-09 09:47:53.6588,172.8,84.2,48.75,48.73,60,19.93,64,43.1,43.6,0,49,48.5
2018-12-09 09:47:53.9088,172.8,84.2,48.75,48.73,60,19.92,3,747.4,37,25,49,48.5
2018-12-09 09:47:54.1588,172.8,84.2,48.75,48.73,60.1,19.92,4,747.3,37.5,25,49,48.5
2018-12-09 09:47:54.4088,172.8,84.2,48.75,48.73,60,19.93,65,28530,28580,0,49,48.5
2018-12-09 09:47:54.6588,172.8,84.2,48.75,48.73,60,19.92,66,4880,4880,0,49,48.5
2018-12-09 09:47:54.9088,172.8,84.2,48.75,48.73,60,19.93,1,747.4,37,27,49,48.5
2018-12-09 09:47:55.1588,172.8,84.2,48.75,48.73,60,19.93,2,747.3,37.5,27,49,48.5
2018-12-09 09:47:55.4088,172.8,84.2,48.75,48.73,60,19.92,65,28520,28580,0,49,48.5
2018-12-09 09:47:55.6588,172.8,84.2,48.75,48.73,60.1,19.92,51,3.82,3.79,0,49,48.5
2018-12-09 09:47:55.9088,172.8,84.2,48.75,48.73,60,19.92,63,50,50,0,49,48.5
2018-12-09 09:47:56.1588,172.8,84.2,48.75,48.73,60,19.93,67,29.3,29.1,0,49,48.5
2018-12-09 09:47:56.4088,172.8,84.2,48.75,48.73,60,19.93,52,3.82,3.79,0,49,48.5
2018-12-09 09:47:56.6588,172.8,84.2,48.75,48.73,60,19.93,6,28520,29.3,3.8,49,48.5
2018-12-09 09:47:56.9088,172.8,84.2,48.75,48.73,60,19.92,7,28580,29.1,3.8,49,48.5
2018-12-09 09:47:57.1588,172.8,84.2,48.75,48.73,60,19.93,1,747.6,37,27,49,48.5
2018-12-09 09:47:57.4088,172.8,84.2,48.75,48.73,60,19.93,2,747.4,37.5,27,49,48.5
2018-12-09 09:47:57.6588,172.8,84.2,48.75,48.73,60,19.92,61,749.7,744.2,0,49,48.5
2018-12-09 09:47:57.9088,172.8,84.2,49,48.73,60,19.96,62,425,425,0,49,48.5
2018-12-09 09:47:58.1589,172.8,84.2,49,48.73,60.1,19.96,64,43,43.6,0,49,48.5
2018-12-09 09:47:58.4089,172.8,84.2,49,48.73,60,19.95,3,747.6,37,25,49,48.5
2018-12-09 09:47:58.6589,172.8,84.2,49,48.73,60,19.92,4,747.4,37.5,25,49,48.5
2018-12-09 09:47:58.9089,172.8,84.2,49,48.73,60,19.93,65,28520,28570,0,49,48.5
2018-12-09 09:47:59.1589,172.8,84.2,49,48.73,60,19.93,66,4890,4890,0,49,48.5
2018-12-09 09:47:59.4089,172.8,84.2,49,48.73,60,19.92,1,747.6,37,27,49,48.5
2018-12-09 09:47:59.6588,172.8,84.2,49,48.73,60,19.92,2,747.4,37.5,27,49,48.5
2018-12-09 09:47:59.9088,172.8,84.2,49,48.73,60,19.93,65,28520,28570,0,49,48.5
2018-12-09 09:48:00.1588,172.8,84.2,49,48.73,60,19.93,51,3.82,3.8,0,49,48.5
2018-12-09 09:48:00.4088,172.8,84.2,49,48.73,60,19.91,63,50,50,0,49,48.5
2018-12-09 09:48:00.6589,172.8,84.2,49,48.73,60,19.92,67,29.3,29.1,0,49,48.5
2018-12-09 09:48:00.9089,172.8,84.2,49,48.73,60,19.93,52,3.82,3.79,0,49,48.5
2018-12-09 09:48:01.1589,172.8,84.2,49,48.73,60,19.89,6,28520,29.3,3.8,49,48.5
2018-12-09 09:48:01.4089,172.8,84.2,49,48.73,60,19.93,7,28560,29.1,3.8,49,48.5
2018-12-09 09:48:01.6589,172.8,84.2,49,48.73,60,19.92,1,747.6,37,27,49,48.5
