Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:48:01.9089,172.8,84.2,49,48.73,60,19.93,2,747.4,37.5,27,49,48.5
2018-12-09 09:48:02.1589,172.8,84.3,49,48.78,60,19.92,61,749.6,744.3,0,49,48.5
2018-12-09 09:48:02.4089,172.8,84.3,49,48.78,60,19.93,62,425,425,0,49,48.5
2018-12-09 09:48:02.6589,172.8,84.3,49,48.78,60,19.93,64,43.1,43.6,0,49,48.5
2018-12-09 09:48:02.9089,172.8,84.3,49,48.78,60,19.93,3,747.6,37,25,49,48.5
2018-12-09 09:48:03.1589,172.8,84.3,49,48.78,60,19.93,4,747.4,37.5,25,49,48.5
2018-12-09 09:48:03.4089,172.8,84.3,49,48.78,60,19.93,65,28530,28560,0,49,48.5
2018-12-09 09:48:03.6589,172.8,84.3,49,48.78,60,19.92,66,4900,4900,0,49,49
2018-12-09 09:48:03.9089,172.8,84.3,49,48.78,60,19.92,1,747.7,37,27,49,49
2018-12-09 09:48:04.1589,172.8,84.3,49,48.78,60,19.93,2,747.5,37.5,27,49,49
2018-12-09 09:48:04.4089,172.8,84.3,49,48.78,60,19.92,65,28530,28560,0,49,49
2018-12-09 09:48:04.6589,172.8,84.3,49,48.78,60,19.95,51,3.82,3.8,0,49,49
2018-12-09 09:48:04.9089,172.8,84.3,49,48.78,60,19.92,63,50,50,0,49,49
2018-12-09 09:48:05.1589,172.8,84.3,49,48.78,60,19.95,67,29.3,29.1,0,49,49
2018-12-09 09:48:05.4089,172.8,84.3,49,48.78,60,19.93,52,3.82,3.79,0,49,49
2018-12-09 09:48:05.6589,172.8,84.3,49,48.78,60,19.92,6,28530,29.3,3.8,49,49
2018-12-09 09:48:05.9089,172.8,84.3,49,48.78,60,19.93,7,28560,29.1,3.8,49,49
2018-12-09 09:48:06.1589,172.8,84.4,49,48.84,60,19.92,1,747.7,37,27,49,49
2018-12-09 09:48:06.4089,172.8,84.4,49,48.84,60,19.91,2,747.5,37.5,27,49,49
2018-12-09 09:48:06.6589,172.8,84.4,49,48.84,60,19.94,61,749.8,744.5,0,49,49
2018-12-09 09:48:06.9089,172.8,84.4,49,48.84,60,19.93,62,425,425,0,49,49
2018-12-09 09:48:07.1589,172.8,84.4,49,48.84,60,19.93,64,43.1,43.6,0,49,49
2018-12-09 09:48:07.4090,172.8,84.4,49,48.84,60,19.92,3,747.7,37,25,49,49
2018-12-09 09:48:07.6590,172.8,84.4,49,48.84,60,19.93,4,747.5,37.5,25,49,49
2018-12-09 09:48:07.9090,172.8,84.5,49,48.9,60,19.92,65,28530,28550,0,49,49
2018-12-09 09:48:08.1590,172.8,84.5,49,48.9,60,19.93,66,4900,4900,0,49,49
2018-12-09 09:48:08.4090,172.8,84.5,49,48.9,60,19.91,1,747.7,37,27,49,49
2018-12-09 09:48:08.6590,172.8,84.5,49,48.9,60,19.93,2,747.5,37.5,27,49,49
2018-12-09 09:48:08.9090,172.8,84.6,49,48.96,60,19.92,65,28530,28550,0,49,49
2018-12-09 09:48:09.1590,172.8,84.6,49,48.96,60,19.92,51,3.82,3.8,0,49,49
2018-12-09 09:48:09.4089,172.8,84.6,49,48.96,60,19.93,63,50,50,0,49,49
2018-12-09 09:48:09.6589,172.8,84.6,49,48.96,60,19.93,67,29.3,29.1,0,49,49
2018-12-09 09:48:09.9089,172.8,84.6,49,48.96,60,19.92,52,3.82,3.79,0,49,49
2018-12-09 09:48:10.1589,172.8,84.6,49,48.96,60,19.93,6,28540,29.3,3.8,49,49
2018-12-09 09:48:10.4089,172.8,84.6,49,48.96,60,19.94,7,28550,29.1,3.8,49,49
2018-12-09 09:48:10.6589,172.8,84.6,49,48.96,60,19.93,1,747.7,37,27,49,49
2018-12-09 09:48:10.9089,172.8,84.6,49,48.96,60.1,19.93,2,747.7,37.4,27,49,49
2018-12-09 09:48:11.1589,172.8,84.6,49,48.96,60,19.93,61,749.8,744.4,0,49,49
2018-12-09 09:48:11.4089,172.8,84.6,49,48.96,60,19.93,62,425,425,0,49,49
2018-12-09 09:48:11.6589,172.8,84.6,49,48.96,60,19.93,64,43.1,43.6,0,49,49
2018-12-09 09:48:11.9090,172.8,84.6,49,48.96,60,19.93,3,747.7,37,25,49,49
2018-12-09 09:48:12.1590,172.8,84.6,49,48.96,60.1,19.96,4,747.7,37.4,25,49,49
2018-12-09 09:48:12.4090,172.8,84.6,49,48.96,60,19.91,65,28540,28550,0,49,49
2018-12-09 09:48:12.6590,172.8,84.6,49,48.96,60,19.93,66,4890,4890,0,49,49
2018-12-09 09:48:12.9090,172.8,84.6,49,48.96,60,19.93,1,747.7,37,27,49,49
2018-12-09 09:48:13.1590,172.8,84.6,49,48.96,60,19.93,2,747.7,37.4,27,49,49
2018-12-09 09:48:13.4090,172.8,84.6,49,48.96,60,19.89,65,28540,28550,0,49,49
2018-12-09 09:48:13.6590,172.8,84.6,49,48.96,60,19.92,51,3.82,3.8,0,49,49
2018-12-09 09:48:13.9090,172.8,84.6,49,48.96,60,19.93,63,50,50,0,49,49
2018-12-09 09:48:14.1590,172.8,84.6,49,48.96,60,19.92,67,29.3,29.1,0,49,49
2018-12-09 09:48:14.4089,172.8,84.6,49,48.96,60,19.93,52,3.82,3.8,0,49,49
2018-12-09 09:48:14.6589,172.8,84.6,49,48.96,60,19.92,6,28540,29.3,3.8,49,49
2018-12-09 09:48:14.9089,172.8,84.6,49,48.96,60,19.93,7,28550,29.1,3.8,49,49
2018-12-09 09:48:15.1588,172.8,84.6,49,48.96,60,19.93,1,747.7,37,27,49,49
2018-12-09 09:48:15.4088,172.8,84.6,49,48.96,60,19.93,2,747.7,37.4,27,49,49
2018-12-09 09:48:15.6589,172.8,84.6,49,48.96,60,19.92,61,749.8,744.6,0,49,49
2018-12-09 09:48:15.9089,172.8,84.6,49,48.96,60,19.96,62,425,425,0,49,49
2018-12-09 09:48:16.1590,172.8,84.6,49,48.96,60,19.92,64,43.1,43.6,0,49,49
2018-12-09 09:48:16.4090,172.8,84.6,49,48.96,60,19.92,3,747.7,37,25,49,49
2018-12-09 09:48:16.6590,172.8,84.6,49,48.96,60,19.94,4,747.7,37.4,25,49,49
2018-12-09 09:48:16.9090,172.8,84.6,49,48.96,60,19.92,65,28550,28550,0,49,49
2018-12-09 09:48:17.1590,172.8,84.6,49,48.96,60.1,20.08,66,4890,4890,0,49,49
2018-12-09 09:48:17.4090,172.8,84.6,49,48.96,60.1,19.88,1,747.7,37,27,49,49
2018-12-09 09:48:17.6590,172.8,84.6,49,48.96,60,19.96,2,747.7,37.4,27,49,49
2018-12-09 09:48:17.9090,172.8,84.6,49,48.96,60,19.91,65,28540,28550,0,49,49
2018-12-09 09:48:18.1590,172.8,84.6,49,48.96,60,19.96,51,3.82,3.8,0,49,49
2018-12-09 09:48:18.4090,172.8,84.6,49,48.96,60,19.92,63,50,50,0,49,49
2018-12-09 09:48:18.6590,172.8,84.6,49,48.96,60,19.92,67,29.3,29.1,0,49,49
2018-12-09 09:48:18.9091,172.8,84.6,49,48.96,60,19.94,52,3.82,3.8,0,49,49
2018-12-09 09:48:19.1591,172.8,84.6,49,48.96,60,19.93,6,28540,29.3,3.8,49,49
2018-12-09 09:48:19.4091,172.8,84.6,49,48.96,60,19.93,7,28550,29.1,3.8,49,49
2018-12-09 09:48:19.6591,172.8,84.6,49,48.96,60,19.92,1,747.9,37,27,49,49
2018-12-09 09:48:19.9090,172.8,84.6,49,48.96,60,19.92,2,747.8,37.4,27,49,49
2018-12-09 09:48:20.1590,172.8,84.6,49,48.96,60,19.93,61,749.9,744.6,0,49,49
2018-12-09 09:48:20.4089,172.8,84.6,49,48.96,60,19.93,62,425,425,0,49,49
2018-12-09 09:48:20.6590,172.8,84.6,49,48.96,60,19.92,64,43.1,43.6,0,49,49
2018-12-09 09:48:20.9090,172.8,84.6,49,48.96,60.1,19.92,3,747.9,37,25,49,49
2018-12-09 09:48:21.1590,172.8,84.6,49,48.96,60,19.93,4,747.8,37.4,25,49,49
2018-12-09 09:48:21.4091,172.8,84.6,49,48.96,60,19.93,65,28550,28550,0,49,49
2018-12-09 09:48:21.6591,172.8,84.6,49,48.96,60,19.92,66,4890,4890,0,49,49
2018-12-09 09:48:21.9091,172.8,84.6,49,48.96,60,19.93,1,747.9,37,27,49,49
2018-12-09 09:48:22.1591,172.8,84.6,49.25,48.96,60.1,19.94,2,747.8,37.4,27,49,49
2018-12-09 09:48:22.4090,172.8,84.6,49.25,48.96,60,19.93,65,28550,28550,0,49,49
2018-12-09 09:48:22.6591,172.8,84.6,49.25,48.96,60,19.93,51,3.82,3.8,0,49,49
2018-12-09 09:48:22.9091,172.8,84.6,49.25,48.96,60,19.93,63,50,50,0,49,49
2018-12-09 09:48:23.1591,172.8,84.6,49.25,48.96,60,19.94,67,29.3,29.1,0,49,49
2018-12-09 09:48:23.4091,172.8,84.6,49.25,48.96,60,19.92,52,3.82,3.8,0,49,49
2018-12-09 09:48:23.6591,172.8,84.6,49.25,48.96,60,19.93,6,28540,29.3,3.8,49,49
2018-12-09 09:48:23.9091,172.8,84.6,49.25,48.96,60,19.93,7,28550,29.1,3.8,49,49
2018-12-09 09:48:24.1591,172.8,84.6,49.25,48.96,60,19.92,1,747.9,37,27,49,49
2018-12-09 09:48:24.4091,172.8,84.6,49.25,48.96,60,19.96,2,747.8,37.4,27,49,49
2018-12-09 09:48:24.6591,172.8,84.6,49.25,48.96,60,19.92,61,750,744.7,0,49,49
2018-12-09 09:48:24.9090,172.8,84.6,49.25,48.96,60.1,19.9,62,425,425,0,49,49
2018-12-09 09:48:25.1590,172.8,84.6,49.25,48.96,60,19.93,64,43,43.5,0,49.5,49
2018-12-09 09:48:25.4090,172.8,84.6,49.25,48.96,60,19.93,3,748,37,25,49.5,49
2018-12-09 09:48:25.6589,172.8,84.6,49.25,48.96,60,19.92,4,747.8,37.4,25,49.5,49
2018-12-09 09:48:25.9090,172.8,84.6,49.25,48.96,60,19.92,65,28530,28560,0,49.5,49
2018-12-09 09:48:26.1590,172.8,84.6,49.25,48.96,60,19.96,66,4890,4890,0,49.5,49
2018-12-09 09:48:26.4090,172.8,84.6,49.25,48.96,60.1,19.92,1,748,37,27,49.5,49
2018-12-09 09:48:26.6590,172.8,84.6,49.25,48.96,60,19.93,2,747.8,37.4,27,49.5,49
2018-12-09 09:48:26.9091,172.8,84.6,49.25,48.96,60,19.92,65,28530,28560,0,49.5,49
2018-12-09 09:48:27.1592,172.8,84.7,49.25,49.02,60,19.93,51,3.82,3.8,0,49.5,49
2018-12-09 09:48:27.4092,172.8,84.7,49.25,49.02,60,19.92,63,50,50,0,49.5,49
2018-12-09 09:48:27.6593,172.8,84.7,49.25,49.02,60,19.92,67,29.3,29.1,0,49.5,49
2018-12-09 09:48:27.9092,172.8,84.7,49.25,49.02,60,19.92,52,3.82,3.8,0,49.5,49
2018-12-09 09:48:28.1592,172.8,84.7,49.25,49.02,60,19.91,6,28530,29.3,3.8,49.5,49
2018-12-09 09:48:28.4092,172.8,84.7,49.25,49.02,60,19.92,7,28560,29.1,3.8,49.5,49
2018-12-09 09:48:28.6592,172.8,84.7,49.25,49.02,60,19.93,1,748,37,27,49.5,49
2018-12-09 09:48:28.9092,172.8,84.7,49.25,49.02,60,19.93,2,747.8,37.4,27,49.5,49
2018-12-09 09:48:29.1592,172.8,84.7,49.25,49.02,60,19.74,61,750,744.7,0,49.5,49
2018-12-09 09:48:29.4092,172.8,84.7,49.25,49.02,60,19.87,62,425,425,0,49.5,49
2018-12-09 09:48:29.6592,172.8,84.7,49.25,49.02,60,19.93,64,43,43.5,0,49.5,49
2018-12-09 09:48:29.9092,172.8,84.7,49.25,49.02,60,19.92,3,748,37,25,49.5,49
2018-12-09 09:48:30.1592,172.8,84.7,49.25,49.02,60,19.93,4,747.8,37.4,25,49.5,49
2018-12-09 09:48:30.4091,172.8,84.7,49.25,49.02,60,19.93,65,28530,28560,0,49.5,49
2018-12-09 09:48:30.6591,172.8,84.7,49.25,49.02,60,19.92,66,4890,4890,0,49.5,49
2018-12-09 09:48:30.9091,172.8,84.7,49.25,49.02,60,19.92,1,748,37,27,49.5,49
2018-12-09 09:48:31.1591,172.8,84.8,49.25,49.07,60.1,19.92,2,747.8,37.4,27,49.5,49
2018-12-09 09:48:31.4091,172.8,84.8,49.25,49.07,60,19.92,65,28530,28570,0,49.5,49
2018-12-09 09:48:31.6591,172.8,84.8,49.25,49.07,60,19.93,51,3.82,3.8,0,49.5,49
2018-12-09 09:48:31.9092,172.8,84.8,49.25,49.07,60,19.92,63,50,50,0,49.5,49
2018-12-09 09:48:32.1592,172.8,84.8,49.25,49.07,60,19.92,67,29.3,29.1,0,49.5,49
2018-12-09 09:48:32.4092,172.8,84.8,49.25,49.07,60,19.93,52,3.82,3.8,0,49.5,49
2018-12-09 09:48:32.6592,172.8,84.8,49.25,49.07,60,19.92,6,28520,29.3,3.8,49.5,49
2018-12-09 09:48:32.9092,172.8,84.9,49.25,49.13,60,19.93,7,28560,29.1,3.8,49.5,49
2018-12-09 09:48:33.1592,172.8,84.9,49.25,49.13,60,19.92,1,748.2,37,27,49.5,49
2018-12-09 09:48:33.4092,172.8,84.9,49.25,49.13,60,19.91,2,747.9,37.4,27,49.5,49
2018-12-09 09:48:33.6592,172.8,84.9,49.25,49.13,60,19.95,61,750,744.7,0,49.5,49
2018-12-09 09:48:33.9092,172.8,84.9,49.25,49.13,60,19.92,62,425,425,0,49.5,49
2018-12-09 09:48:34.1592,172.8,84.9,49.25,49.13,60,19.93,64,43.1,43.6,0,49.5,49
2018-12-09 09:48:34.4092,172.8,84.9,49.25,49.13,60,19.93,3,748.2,37,25,49.5,49
2018-12-09 09:48:34.6592,172.8,84.9,49.25,49.13,60,19.92,4,747.9,37.4,25,49.5,49
2018-12-09 09:48:34.9092,172.8,85,49.25,49.19,60,19.92,65,28520,28570,0,49.5,49
2018-12-09 09:48:35.1592,172.8,85,49.25,49.19,60,19.93,66,4890,4890,0,49.5,49
2018-12-09 09:48:35.4092,172.8,85,49.25,49.19,60,19.92,1,748.2,37,27,49.5,49
2018-12-09 09:48:35.6592,172.8,85,49.25,49.19,60,19.92,2,747.9,37.4,27,49.5,49
2018-12-09 09:48:35.9092,172.8,85,49.25,49.19,60,19.92,65,28520,28570,0,49.5,49
2018-12-09 09:48:36.1592,172.8,85,49.25,49.19,60,19.93,51,3.82,3.8,0,49.5,49
2018-12-09 09:48:36.4092,172.8,85,49.25,49.19,60,20.03,63,50,50,0,49.5,49
2018-12-09 09:48:36.6592,172.8,85,49.25,49.19,60,19.94,67,29.3,29.1,0,49.5,49
2018-12-09 09:48:36.9092,172.8,85,49.25,49.19,60,19.92,52,3.83,3.8,0,49.5,49
2018-12-09 09:48:37.1592,172.8,85,49.25,49.19,60,19.94,6,28520,29.3,3.8,49.5,49
2018-12-09 09:48:37.4092,172.8,85,49.25,49.19,60,19.91,7,28570,29.1,3.8,49.5,49
2018-12-09 09:48:37.6592,172.8,85,49.25,49.19,60,19.93,1,748.2,37,27,49.5,49
2018-12-09 09:48:37.9092,172.8,85,49.25,49.19,60,19.93,2,747.9,37.4,27,49.5,49
2018-12-09 09:48:38.1592,172.8,85,49.25,49.19,60,19.92,61,750.1,744.9,0,49.5,49
2018-12-09 09:48:38.4092,172.8,85,49.25,49.19,60,19.92,62,425,425,0,49.5,49
2018-12-09 09:48:38.6592,172.8,85,49.25,49.19,60.1,19.92,64,43.1,43.6,0,49.5,49
2018-12-09 09:48:38.9092,172.8,85,49.25,49.19,60,19.93,3,748.2,37,25,49.5,49
2018-12-09 09:48:39.1593,172.8,85,49.25,49.19,60,19.93,4,747.9,37.4,25,49.5,49
2018-12-09 09:48:39.4093,172.8,85,49.25,49.19,60,19.93,65,28520,28570,0,49.5,49
2018-12-09 09:48:39.6593,172.8,85,49.25,49.19,60,19.92,66,4890,4890,0,49.5,49
2018-12-09 09:48:39.9093,172.8,85,49.25,49.19,60,19.92,1,748.2,37,27,49.5,49
2018-12-09 09:48:40.1593,172.8,85,49.25,49.19,60,19.92,2,748,37.5,27,49.5,49
2018-12-09 09:48:40.4093,172.8,85,49.25,49.19,60,19.96,65,28520,28570,0,49.5,49
2018-12-09 09:48:40.6593,172.8,85,49.25,49.19,60,19.92,51,3.82,3.8,0,49.5,49
2018-12-09 09:48:40.9093,172.8,85,49.25,49.19,60,19.93,63,50,50,0,49.5,49
2018-12-09 09:48:41.1593,172.8,85,49.25,49.19,60,19.94,67,29.4,29.1,0,49.5,49
2018-12-09 09:48:41.4093,172.8,85,49.25,49.19,60.1,19.93,52,3.82,3.8,0,49.5,49
2018-12-09 09:48:41.6593,172.8,85,49.25,49.19,60,19.92,6,28520,29.4,3.8,49.5,49
2018-12-09 09:48:41.9094,172.8,85,49.25,49.19,60,19.92,7,28580,29.1,3.8,49.5,49
2018-12-09 09:48:42.1594,172.8,85,49.25,49.19,60,19.92,1,748.2,37,27,49.5,49
2018-12-09 09:48:42.4094,172.8,85,49.25,49.19,60.1,19.94,2,748,37.5,27,49.5,49
2018-12-09 09:48:42.6595,172.8,85,49.25,49.19,60.1,19.93,61,750.2,744.8,0,49.5,49
2018-12-09 09:48:42.9094,172.8,85,49.25,49.19,60,19.93,62,425,425,0,49.5,49
2018-12-09 09:48:43.1594,172.8,85,49.25,49.19,60,19.92,64,43,43.6,0,49.5,49
2018-12-09 09:48:43.4093,172.8,85,49.25,49.19,60,19.93,3,748.2,37,25,49.5,49
2018-12-09 09:48:43.6593,172.8,85,49.25,49.19,60,19.92,4,748,37.5,25,49.5,49
2018-12-09 09:48:43.9093,172.8,85,49.25,49.19,60,19.89,65,28520,28580,0,49.5,49
2018-12-09 09:48:44.1593,172.8,85,49.25,49.19,60,19.93,66,4890,4890,0,49.5,49
2018-12-09 09:48:44.4093,172.8,85,49.25,49.19,60,19.92,1,748.2,37,27,49.5,49
2018-12-09 09:48:44.6593,172.8,85,49.25,49.19,60,19.92,2,748,37.5,27,49.5,49
2018-12-09 09:48:44.9093,172.8,85,49.25,49.19,60,19.94,65,28530,28580,0,49.5,49
2018-12-09 09:48:45.1593,172.8,85,49.25,49.19,60,19.93,51,3.82,3.8,0,49.5,49
2018-12-09 09:48:45.4093,172.8,85,49.25,49.19,60,19.92,63,50,50,0,49.5,49
2018-12-09 09:48:45.6593,172.8,85,49.25,49.19,60,19.95,67,29.4,29.1,0,49.5,49
2018-12-09 09:48:45.9093,172.8,85,49.25,49.19,60,19.93,52,3.82,3.8,0,49.5,49
2018-12-09 09:48:46.1593,172.8,85,49.25,49.19,60.1,19.93,6,28520,29.4,3.8,49.5,49
2018-12-09 09:48:46.4093,172.8,85,49.25,49.19,60,19.94,7,28580,29.1,3.8,49.5,49
2018-12-09 09:48:46.6593,172.8,85,49.25,49.19,60,19.92,1,748.2,37,27,49.5,49
2018-12-09 09:48:46.9093,172.8,85,49.25,49.19,60,19.91,2,748,37.5,27,49.5,49
2018-12-09 09:48:47.1593,172.8,85,49.25,49.19,60,19.92,61,750.3,744.9,0,49.5,49
2018-12-09 09:48:47.4093,172.8,85,49.25,49.19,60,19.93,62,425,425,0,49.5,49
2018-12-09 09:48:47.6593,172.8,85,49.25,49.19,60,19.93,64,43,43.6,0,49.5,49
2018-12-09 09:48:47.9093,172.8,85,49.25,49.19,60,19.92,3,748.3,37,25,49.5,49
2018-12-09 09:48:48.1593,172.8,85,49.25,49.19,60,19.92,4,748.1,37.4,25,49.5,49
2018-12-09 09:48:48.4094,172.8,85,49.25,49.19,60,19.93,65,28520,28580,0,49.5,49
2018-12-09 09:48:48.6594,172.8,85,49.25,49.19,60,19.93,66,4890,4900,0,49.5,49
2018-12-09 09:48:48.9094,172.8,85,49.25,49.19,60.1,20,1,748.3,37,27,49.5,49
2018-12-09 09:48:49.1594,172.8,85,49.25,49.19,60,19.95,2,748.1,37.4,27,49.5,49
2018-12-09 09:48:49.4094,172.8,85,49.25,49.19,60,19.91,65,28520,28580,0,49.5,49
2018-12-09 09:48:49.6594,172.8,85,49.25,49.19,60,19.92,51,3.82,3.8,0,49.5,49
2018-12-09 09:48:49.9094,172.8,85,49.25,49.19,60,19.95,63,50,50,0,49.5,49
2018-12-09 09:48:50.1594,172.8,85,49.25,49.19,60.1,19.93,67,29.4,29.2,0,49.5,49
2018-12-09 09:48:50.4094,172.8,85,49.25,49.19,60,19.93,52,3.83,3.8,0,49.5,49
2018-12-09 09:48:50.6594,172.8,85,49.25,49.19,60,19.93,6,28520,29.4,3.8,49.5,49
2018-12-09 09:48:50.9094,172.8,85,49.25,49.19,60,19.92,7,28580,29.2,3.8,49.5,49
2018-12-09 09:48:51.1594,172.8,85,49.25,49.19,60,19.93,1,748.3,37,27,49.5,49
2018-12-09 09:48:51.4094,172.8,85,49.25,49.19,60,19.92,2,748.1,37.4,27,49.5,49
2018-12-09 09:48:51.6594,172.8,85,49.25,49.19,60,19.93,61,750.3,745,0,49.5,49
2018-12-09 09:48:51.9094,172.8,85,49.25,49.19,60,19.92,62,425,425,0,49.5,49
2018-12-09 09:48:52.1594,172.8,85.1,49.25,49.25,60,19.93,64,43,43.6,0,49.5,49
2018-12-09 09:48:52.4094,172.8,85.1,49.25,49.25,60,19.92,3,748.3,37,25,49.5,49
2018-12-09 09:48:52.6594,172.8,85.1,49.25,49.25,60,19.92,4,748.1,37.4,25,49.5,49
2018-12-09 09:48:52.9094,172.8,85.1,49.5,49.25,60,19.92,65,28520,28580,0,49.5,49
2018-12-09 09:48:53.1594,172.8,85.1,49.5,49.25,60,19.93,66,4890,4890,0,49.5,49
2018-12-09 09:48:53.4094,172.8,85.1,49.5,49.25,60,19.93,1,748.3,37,27,49.5,49
2018-12-09 09:48:53.6594,172.8,85.1,49.5,49.25,60,19.93,2,748.1,37.4,27,49.5,49
2018-12-09 09:48:53.9094,172.8,85.1,49.5,49.25,60,19.93,65,28520,28580,0,49.5,49
2018-12-09 09:48:54.1594,172.8,85.1,49.5,49.25,60,19.93,51,3.82,3.8,0,49.5,49
2018-12-09 09:48:54.4093,172.8,85.1,49.5,49.25,60,19.92,63,50,50,0,49.5,49.5
2018-12-09 09:48:54.6593,172.8,85.1,49.5,49.25,60,19.92,67,29.4,29.2,0,49.5,49.5
2018-12-09 09:48:54.9093,172.8,85.1,49.5,49.25,60,19.92,52,3.83,3.8,0,49.5,49.5
2018-12-09 09:48:55.1593,172.8,85.1,49.5,49.25,60,19.92,6,28520,29.4,3.8,49.5,49.5
2018-12-09 09:48:55.4094,172.8,85.1,49.5,49.25,60,19.94,7,28570,29.2,3.8,49.5,49.5
2018-12-09 09:48:55.6594,172.8,85.1,49.5,49.25,60,19.92,1,748.5,37,27,49.5,49.5
2018-12-09 09:48:55.9094,172.8,85.1,49.5,49.25,60,19.92,2,748.1,37.4,27,49.5,49.5
2018-12-09 09:48:56.1594,172.8,85.2,49.5,49.31,60,19.92,61,750.4,745.1,0,49.5,49.5
2018-12-09 09:48:56.4094,172.8,85.2,49.5,49.31,60,19.9,62,425,425,0,49.5,49.5
2018-12-09 09:48:56.6594,172.8,85.2,49.5,49.31,60,19.9,64,43,43.6,0,49.5,49.5
2018-12-09 09:48:56.9094,172.8,85.2,49.5,49.31,60,19.92,3,748.5,37,25,49.5,49.5
2018-12-09 09:48:57.1594,172.8,85.2,49.5,49.31,60,19.92,4,748.1,37.4,25,49.5,49.5
2018-12-09 09:48:57.4094,172.8,85.2,49.5,49.31,60,19.93,65,28530,28560,0,49.5,49.5
2018-12-09 09:48:57.6594,172.8,85.2,49.5,49.31,60,19.93,66,4880,4890,0,49.5,49.5
2018-12-09 09:48:57.9095,172.8,85.2,49.5,49.31,60,19.93,1,748.5,37,27,49.5,49.5
2018-12-09 09:48:58.1595,172.8,85.2,49.5,49.31,60,19.93,2,748.1,37.4,27,49.5,49.5
2018-12-09 09:48:58.4095,172.8,85.2,49.5,49.31,60,19.92,65,28530,28560,0,49.5,49.5
2018-12-09 09:48:58.6595,172.8,85.2,49.5,49.31,60,19.93,51,3.82,3.8,0,49.5,49.5
2018-12-09 09:48:58.9095,172.8,85.3,49.5,49.36,60,19.92,63,50,50,0,49.5,49.5
2018-12-09 09:48:59.1595,172.8,85.3,49.5,49.36,60,19.93,67,29.4,29.2,0,49.5,49.5
2018-12-09 09:48:59.4095,172.8,85.3,49.5,49.36,60,19.92,52,3.83,3.8,0,49.5,49.5
2018-12-09 09:48:59.6595,172.8,85.4,49.5,49.42,60,19.92,6,28530,29.4,3.8,49.5,49.5
2018-12-09 09:48:59.9095,172.8,85.4,49.5,49.42,60,19.93,7,28560,29.2,3.8,49.5,49.5
2018-12-09 09:49:00.1595,172.8,85.4,49.5,49.42,60,19.93,1,748.5,37,27,49.5,49.5
2018-12-09 09:49:00.4095,172.8,85.4,49.5,49.42,60,19.93,2,748.1,37.4,27,49.5,49.5
2018-12-09 09:49:00.6595,172.8,85.4,49.5,49.42,60,19.92,61,750.5,745.2,0,49.5,49.5
2018-12-09 09:49:00.9095,172.8,85.4,49.5,49.42,60,19.93,62,425,425,0,49.5,49.5
2018-12-09 09:49:01.1595,172.8,85.4,49.5,49.42,60,19.92,64,43.1,43.6,0,49.5,49.5
2018-12-09 09:49:01.4095,172.8,85.4,49.5,49.42,60,19.93,3,748.5,37,25,49.5,49.5
2018-12-09 09:49:01.6595,172.8,85.4,49.5,49.42,60,19.92,4,748.2,37.4,25,49.5,49.5
2018-12-09 09:49:01.9095,172.8,85.4,49.5,49.42,60,19.92,65,28530,28560,0,49.5,49.5
2018-12-09 09:49:02.1595,172.8,85.4,49.5,49.42,60,19.92,66,4890,4880,0,49.5,49.5
2018-12-09 09:49:02.4095,172.8,85.4,49.5,49.42,60,19.93,1,748.6,37,27,49.5,49.5
2018-12-09 09:49:02.6595,172.8,85.4,49.5,49.42,60,19.92,2,748.2,37.4,27,49.5,49.5
2018-12-09 09:49:02.9095,172.8,85.4,49.5,49.42,60,19.92,65,28530,28550,0,49.5,49.5
2018-12-09 09:49:03.1595,172.8,85.4,49.5,49.42,60,19.92,51,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:03.4095,172.8,85.4,49.5,49.42,60,19.92,63,50,50,0,49.5,49.5
2018-12-09 09:49:03.6595,172.8,85.4,49.5,49.42,60,19.94,67,29.4,29.2,0,49.5,49.5
2018-12-09 09:49:03.9095,172.8,85.4,49.5,49.42,60,19.92,52,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:04.1595,172.8,85.4,49.5,49.42,60,19.92,6,28530,29.4,3.8,49.5,49.5
2018-12-09 09:49:04.4095,172.8,85.4,49.5,49.42,60,20.04,7,28550,29.2,3.8,49.5,49.5
2018-12-09 09:49:04.6595,172.8,85.4,49.5,49.42,60,19.93,1,748.6,37,27,49.5,49.5
2018-12-09 09:49:04.9095,172.8,85.4,49.5,49.42,60,19.94,2,748.2,37.4,27,49.5,49.5
2018-12-09 09:49:05.1595,172.8,85.4,49.5,49.42,60,19.92,61,750.5,745.2,0,49.5,49.5
2018-12-09 09:49:05.4095,172.8,85.4,49.5,49.42,60,19.92,62,425,425,0,49.5,49.5
2018-12-09 09:49:05.6595,172.8,85.4,49.5,49.42,60,19.93,64,43.1,43.6,0,49.5,49.5
2018-12-09 09:49:05.9095,172.8,85.4,49.5,49.42,60,19.93,3,748.6,37,25,49.5,49.5
2018-12-09 09:49:06.1595,172.8,85.4,49.5,49.42,60,19.92,4,748.2,37.4,25,49.5,49.5
2018-12-09 09:49:06.4095,172.8,85.4,49.5,49.42,60.1,19.92,65,28540,28560,0,49.5,49.5
2018-12-09 09:49:06.6595,172.8,85.4,49.5,49.42,60,19.93,66,4890,4890,0,49.5,49.5
2018-12-09 09:49:06.9095,172.8,85.4,49.5,49.42,60,19.92,1,748.6,37,27,49.5,49.5
2018-12-09 09:49:07.1596,172.8,85.4,49.5,49.42,60,19.91,2,748.2,37.4,27,49.5,49.5
2018-12-09 09:49:07.4096,172.8,85.4,49.5,49.42,60,19.94,65,28540,28550,0,49.5,49.5
2018-12-09 09:49:07.6596,172.8,85.4,49.5,49.42,60,19.92,51,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:07.9096,172.8,85.4,49.5,49.42,60.1,19.93,63,50,50,0,49.5,49.5
2018-12-09 09:49:08.1596,172.8,85.4,49.5,49.42,60,19.93,67,29.4,29.2,0,49.5,49.5
2018-12-09 09:49:08.4096,172.8,85.4,49.5,49.42,60,19.93,52,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:08.6596,172.8,85.4,49.5,49.42,60,19.92,6,28540,29.4,3.8,49.5,49.5
2018-12-09 09:49:08.9096,172.8,85.4,49.5,49.42,60,19.92,7,28550,29.2,3.8,49.5,49.5
2018-12-09 09:49:09.1596,172.8,85.4,49.5,49.42,60,19.93,1,748.7,37,27,49.5,49.5
2018-12-09 09:49:09.4096,172.8,85.4,49.5,49.42,60,19.92,2,748.3,37.4,27,49.5,49.5
2018-12-09 09:49:09.6596,172.8,85.4,49.5,49.42,60,19.94,61,750.5,745.3,0,49.5,49.5
2018-12-09 09:49:09.9096,172.8,85.4,49.5,49.42,60,19.93,62,425,425,0,49.5,49.5
2018-12-09 09:49:10.1596,172.8,85.4,49.5,49.42,60,19.93,64,43.1,43.6,0,49.5,49.5
2018-12-09 09:49:10.4096,172.8,85.4,49.5,49.42,60,19.92,3,748.7,37,25,49.5,49.5
2018-12-09 09:49:10.6596,172.8,85.4,49.5,49.42,60,19.93,4,748.3,37.4,25,49.5,49.5
2018-12-09 09:49:10.9096,172.8,85.4,49.5,49.42,60,19.92,65,28540,28550,0,49.5,49.5
2018-12-09 09:49:11.1596,172.8,85.4,49.5,49.42,60,19.92,66,4880,4880,0,49.5,49.5
2018-12-09 09:49:11.4096,172.8,85.4,49.5,49.42,60,19.92,1,748.7,37,27,49.5,49.5
2018-12-09 09:49:11.6596,172.8,85.4,49.5,49.42,60.1,19.92,2,748.3,37.4,27,49.5,49.5
2018-12-09 09:49:11.9096,172.8,85.4,49.5,49.42,60,19.93,65,28550,28560,0,49.5,49.5
2018-12-09 09:49:12.1596,172.8,85.4,49.5,49.42,60,19.93,51,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:12.4096,172.8,85.4,49.5,49.42,60,19.92,63,50,50,0,49.5,49.5
2018-12-09 09:49:12.6596,172.8,85.4,49.5,49.42,60,19.98,67,29.4,29.2,0,49.5,49.5
2018-12-09 09:49:12.9096,172.8,85.4,49.5,49.42,60.1,19.95,52,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:13.1596,172.8,85.4,49.5,49.42,60,19.94,6,28540,29.4,3.8,49.5,49.5
2018-12-09 09:49:13.4096,172.8,85.4,49.5,49.42,60,19.93,7,28550,29.2,3.8,49.5,49.5
2018-12-09 09:49:13.6596,172.8,85.4,49.5,49.42,60,19.91,1,748.7,37,27,49.5,49.5
2018-12-09 09:49:13.9095,172.8,85.4,49.5,49.42,60,19.93,2,748.3,37.4,27,49.5,49.5
2018-12-09 09:49:14.1595,172.8,85.4,49.5,49.42,60,19.93,61,750.5,745.4,0,49.5,49.5
2018-12-09 09:49:14.4095,172.8,85.4,49.5,49.42,60,19.93,62,425,425,0,49.5,49.5
2018-12-09 09:49:14.6595,172.8,85.4,49.5,49.42,60,19.92,64,43.1,43.6,0,49.5,49.5
2018-12-09 09:49:14.9095,172.8,85.4,49.5,49.42,60,19.93,3,748.7,37,25,49.5,49.5
2018-12-09 09:49:15.1595,172.8,85.4,49.5,49.42,60,19.93,4,748.3,37.4,25,49.5,49.5
2018-12-09 09:49:15.4095,172.8,85.4,49.5,49.42,60.1,19.92,65,28550,28550,0,49.5,49.5
2018-12-09 09:49:15.6596,172.8,85.4,49.5,49.42,60,19.92,66,4880,4880,0,49.5,49.5
2018-12-09 09:49:15.9096,172.8,85.4,49.5,49.42,60,19.93,1,748.7,37,27,49.5,49.5
2018-12-09 09:49:16.1596,172.8,85.4,49.5,49.42,60,19.93,2,748.5,37.3,27,49.5,49.5
2018-12-09 09:49:16.4096,172.8,85.4,49.5,49.42,60,19.92,65,28550,28550,0,49.5,49.5
2018-12-09 09:49:16.6596,172.8,85.4,49.5,49.42,60,19.92,51,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:16.9097,172.8,85.4,49.5,49.42,60,19.93,63,50,50,0,49.5,49.5
2018-12-09 09:49:17.1597,172.8,85.4,49.75,49.42,60,19.93,67,29.4,29.2,0,49.5,49.5
2018-12-09 09:49:17.4097,172.8,85.4,49.75,49.42,60,19.92,52,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:17.6597,172.8,85.4,49.75,49.42,60,19.93,6,28550,29.4,3.8,49.5,49.5
2018-12-09 09:49:17.9097,172.8,85.4,49.75,49.42,60,19.92,7,28550,29.2,3.8,49.5,49.5
2018-12-09 09:49:18.1597,172.8,85.5,49.75,49.48,60,19.93,1,748.7,37,27,49.5,49.5
2018-12-09 09:49:18.4097,172.8,85.5,49.75,49.48,60,19.92,2,748.5,37.3,27,49.5,49.5
2018-12-09 09:49:18.6597,172.8,85.5,49.75,49.48,60,19.92,61,750.8,745.4,0,49.5,49.5
2018-12-09 09:49:18.9097,172.8,85.5,49.75,49.48,60,19.93,62,425,425,0,49.5,49.5
2018-12-09 09:49:19.1597,172.8,85.5,49.75,49.48,60,19.93,64,43.2,43.6,0,49.5,49.5
2018-12-09 09:49:19.4097,172.8,85.5,49.75,49.48,60,19.94,3,748.7,37,25,49.5,49.5
2018-12-09 09:49:19.6597,172.8,85.5,49.75,49.48,60,19.93,4,748.5,37.3,25,49.5,49.5
2018-12-09 09:49:19.9097,172.8,85.5,49.75,49.48,60,19.92,65,28540,28560,0,49.5,49.5
2018-12-09 09:49:20.1598,172.8,85.5,49.75,49.48,60,19.92,66,4880,4880,0,49.5,49.5
2018-12-09 09:49:20.4098,172.8,85.5,49.75,49.48,60,19.92,1,748.7,37,27,49.5,49.5
2018-12-09 09:49:20.6599,172.8,85.5,49.75,49.48,60,19.88,2,748.5,37.3,27,49.5,49.5
2018-12-09 09:49:20.9098,172.8,85.5,49.75,49.48,60,20,65,28530,28560,0,49.5,49.5
2018-12-09 09:49:21.1598,172.8,85.6,49.75,49.54,60,19.93,51,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:21.4097,172.8,85.6,49.75,49.54,60,19.94,63,50,50,0,49.5,49.5
2018-12-09 09:49:21.6597,172.8,85.6,49.75,49.54,60,19.95,67,29.4,29.2,0,49.5,49.5
2018-12-09 09:49:21.9097,172.8,85.6,49.75,49.54,60,19.93,52,3.83,3.8,0,49.5,49.5
2018-12-09 09:49:22.1597,172.8,85.6,49.75,49.54,60,19.93,6,28530,29.4,3.8,49.5,49.5
2018-12-09 09:49:22.4097,172.8,85.6,49.75,49.54,60,19.92,7,28560,29.2,3.8,49.5,49.5
2018-12-09 09:49:22.6597,172.8,85.6,49.75,49.54,60,19.93,1,748.7,37,27,49.5,49.5
2018-12-09 09:49:22.9097,172.8,85.6,49.75,49.54,60,20.14,2,748.5,37.3,27,49.5,49.5
2018-12-09 09:49:23.1597,172.8,85.6,49.75,49.54,60,20.12,61,750.7,745.4,0,50,49.5
2018-12-09 09:49:23.4097,172.8,85.6,49.75,49.54,60,20.12,62,425,425,0,50,49.5
2018-12-09 09:49:23.6597,172.8,85.6,49.75,49.54,60,20.12,64,43.2,43.7,0,50,49.5
2018-12-09 09:49:23.9097,172.8,85.7,49.75,49.59,60,20.14,3,748.7,37,25,50,49.5
2018-12-09 09:49:24.1597,172.8,85.7,49.75,49.59,60,20.12,4,748.5,37.3,25,50,49.5
2018-12-09 09:49:24.4098,172.8,85.7,49.75,49.59,60,20.13,65,28530,28560,0,50,49.5
2018-12-09 09:49:24.6598,172.8,85.7,49.75,49.59,60,20.12,66,4880,4880,0,50,49.5
2018-12-09 09:49:24.9098,172.8,85.8,49.75,49.65,60,20.12,1,748.7,37,27,50,49.5
2018-12-09 09:49:25.1598,172.8,85.8,49.75,49.65,60,20.12,2,748.5,37.3,27,50,49.5
2018-12-09 09:49:25.4098,172.8,85.8,49.75,49.65,60,20.13,65,28530,28570,0,50,49.5
2018-12-09 09:49:25.6598,172.8,85.8,49.75,49.65,60,20.13,51,3.83,3.8,0,50,49.5
2018-12-09 09:49:25.9098,172.8,85.8,49.75,49.65,60,20.13,63,50,50,0,50,49.5
2018-12-09 09:49:26.1597,172.8,85.8,49.75,49.65,59.9,20.13,67,29.4,29.2,0,50,49.5
2018-12-09 09:49:26.4097,172.8,85.8,49.75,49.65,60,20.12,52,3.83,3.8,0,50,49.5
2018-12-09 09:49:26.6597,172.8,85.8,49.75,49.65,60,20.06,6,28530,29.4,3.8,50,49.5
2018-12-09 09:49:26.9097,172.8,85.8,49.75,49.65,60,20.12,7,28570,29.2,3.8,50,49.5
2018-12-09 09:49:27.1597,172.8,85.8,49.75,49.65,60,20.12,1,748.7,37,27,50,49.5
2018-12-09 09:49:27.4097,172.8,85.8,49.75,49.65,60,20.11,2,748.5,37.3,27,50,49.5
2018-12-09 09:49:27.6596,172.8,85.8,49.75,49.65,60,20.12,61,750.9,745.5,0,50,49.5
2018-12-09 09:49:27.9097,172.8,85.8,49.75,49.65,60,20.13,62,425,425,0,50,49.5
2018-12-09 09:49:28.1597,172.8,85.8,49.75,49.65,60,20.12,64,43,43.6,0,50,49.5
2018-12-09 09:49:28.4098,172.8,85.8,49.75,49.65,60,20.11,3,748.7,37,25,50,49.5
2018-12-09 09:49:28.6599,172.8,85.8,49.75,49.65,60,20.13,4,748.5,37.3,25,50,49.5
2018-12-09 09:49:28.9099,172.8,85.8,49.75,49.65,60,20.11,65,28530,28570,0,50,49.5
2018-12-09 09:49:29.1598,172.8,85.8,49.75,49.65,60.1,20.11,66,4880,4880,0,50,49.5
2018-12-09 09:49:29.4098,172.8,85.8,49.75,49.65,60,20.13,1,748.7,37,27,50,49.5
2018-12-09 09:49:29.6597,172.8,85.8,49.75,49.65,60,20.11,2,748.5,37.3,27,50,49.5
2018-12-09 09:49:29.9097,172.8,85.8,49.75,49.65,60,20.13,65,28520,28560,0,50,49.5
2018-12-09 09:49:30.1597,172.8,85.8,49.75,49.65,60,20.12,51,3.83,3.8,0,50,49.5
2018-12-09 09:49:30.4097,172.8,85.8,49.75,49.65,60,20.13,63,50,50,0,50,49.5
2018-12-09 09:49:30.6597,172.8,85.8,49.75,49.65,60,20.13,67,29.4,29.2,0,50,49.5
2018-12-09 09:49:30.9097,172.8,85.8,49.75,49.65,60,20.12,52,3.83,3.8,0,50,49.5
2018-12-09 09:49:31.1597,172.8,85.8,49.75,49.65,60,20.12,6,28530,29.4,3.8,50,49.5
2018-12-09 09:49:31.4098,172.8,85.8,49.75,49.65,60,20.12,7,28570,29.2,3.8,50,49.5
2018-12-09 09:49:31.6598,172.8,85.8,49.75,49.65,60,20.13,1,748.9,37,27,50,49.5
2018-12-09 09:49:31.9098,172.8,85.8,49.75,49.65,60,20.12,2,748.7,37.3,27,50,49.5
2018-12-09 09:49:32.1598,172.8,85.8,49.75,49.65,60,20.12,61,750.8,745.6,0,50,49.5
2018-12-09 09:49:32.4098,172.8,85.8,49.75,49.65,60,20.15,62,425,425,0,50,49.5
2018-12-09 09:49:32.6598,172.8,85.8,49.75,49.65,60,20.12,64,43.1,43.6,0,50,49.5
2018-12-09 09:49:32.9097,172.8,85.8,49.75,49.65,60.1,20.12,3,748.9,37,25,50,49.5
2018-12-09 09:49:33.1598,172.8,85.8,49.75,49.65,60,20.13,4,748.7,37.3,25,50,49.5
2018-12-09 09:49:33.4098,172.8,85.8,49.75,49.65,60,20.12,65,28530,28570,0,50,49.5
2018-12-09 09:49:33.6598,172.8,85.8,49.75,49.65,60,20.12,66,4880,4880,0,50,49.5
2018-12-09 09:49:33.9098,172.8,85.8,49.75,49.65,60,20.12,1,748.9,37,27,50,49.5
2018-12-09 09:49:34.1598,172.8,85.8,49.75,49.65,60.1,20.12,2,748.7,37.3,27,50,49.5
2018-12-09 09:49:34.4098,172.8,85.8,49.75,49.65,60,20.12,65,28520,28570,0,50,49.5
2018-12-09 09:49:34.6598,172.8,85.8,49.75,49.65,60,20.12,51,3.83,3.8,0,50,49.5
2018-12-09 09:49:34.9098,172.8,85.8,49.75,49.65,60,20.17,63,50,50,0,50,49.5
2018-12-09 09:49:35.1598,172.8,85.8,49.75,49.65,60,20.14,67,29.4,29.2,0,50,49.5
2018-12-09 09:49:35.4098,172.8,85.8,49.75,49.65,60,20.12,52,3.83,3.8,0,50,49.5
2018-12-09 09:49:35.6598,172.8,85.8,49.75,49.65,60,20.13,6,28520,29.4,3.8,50,49.5
2018-12-09 09:49:35.9099,172.8,85.8,49.75,49.65,60,20.11,7,28580,29.2,3.8,50,49.5
2018-12-09 09:49:36.1599,172.8,85.8,49.75,49.65,60,20.12,1,748.9,37,27,50,49.5
2018-12-09 09:49:36.4099,172.8,85.8,49.75,49.65,60,20.09,2,748.7,37.3,27,50,49.5
2018-12-09 09:49:36.6599,172.8,85.8,49.75,49.65,60,20.11,61,751,745.6,0,50,49.5
2018-12-09 09:49:36.9099,172.8,85.8,49.75,49.65,60.1,20.13,62,425,425,0,50,49.5
2018-12-09 09:49:37.1599,172.8,85.8,49.75,49.65,60,20.13,64,43.1,43.6,0,50,49.5
2018-12-09 09:49:37.4099,172.8,85.8,49.75,49.65,60,20.12,3,748.9,37,25,50,49.5
2018-12-09 09:49:37.6599,172.8,85.8,49.75,49.65,60,20.12,4,748.7,37.3,25,50,49.5
2018-12-09 09:49:37.9099,172.8,85.8,49.75,49.65,60.1,20.12,65,28520,28570,0,50,49.5
2018-12-09 09:49:38.1599,172.8,85.8,49.75,49.65,60.1,20.13,66,4880,4880,0,50,49.5
2018-12-09 09:49:38.4099,172.8,85.8,49.75,49.65,60,20.12,1,748.9,37,27,50,49.5
2018-12-09 09:49:38.6599,172.8,85.8,49.75,49.65,60,20.21,2,748.8,37.4,27,50,49.5
2018-12-09 09:49:38.9099,172.8,85.8,49.75,49.65,60,20.12,65,28530,28580,0,50,49.5
2018-12-09 09:49:39.1599,172.8,85.8,49.75,49.65,60,20.12,51,3.83,3.8,0,50,49.5
2018-12-09 09:49:39.4099,172.8,85.8,49.75,49.65,60,20.13,63,50,50,0,50,49.5
2018-12-09 09:49:39.6599,172.8,85.8,49.75,49.65,60,20.12,67,29.4,29.2,0,50,49.5
2018-12-09 09:49:39.9099,172.8,85.8,49.75,49.65,60,20.12,52,3.83,3.8,0,50,49.5
2018-12-09 09:49:40.1599,172.8,85.8,49.75,49.65,60,20.13,6,28530,29.4,3.8,50,49.5
2018-12-09 09:49:40.4099,172.8,85.8,49.75,49.65,60,20.12,7,28580,29.2,3.8,50,49.5
2018-12-09 09:49:40.6599,172.8,85.8,49.75,49.65,60,20.12,1,748.9,37,27,50,49.5
2018-12-09 09:49:40.9099,172.8,85.8,49.75,49.65,60,20.12,2,748.8,37.4,27,50,49.5
2018-12-09 09:49:41.1599,172.8,85.8,49.75,49.65,60,20.12,61,750.9,745.7,0,50,49.5
2018-12-09 09:49:41.4099,172.8,85.8,49.75,49.65,60,20.13,62,425,425,0,50,49.5
2018-12-09 09:49:41.6599,172.8,85.8,49.75,49.65,60,20.13,64,43.1,43.7,0,50,49.5
2018-12-09 09:49:41.9099,172.8,85.8,49.75,49.65,60,20.13,3,748.9,37,25,50,49.5
2018-12-09 09:49:42.1599,172.8,85.8,49.75,49.65,60,20.12,4,748.8,37.4,25,50,49.5
2018-12-09 09:49:42.4099,172.8,85.8,49.75,49.65,60,20.13,65,28530,28580,0,50,49.5
2018-12-09 09:49:42.6599,172.8,85.8,49.75,49.65,60,20.13,66,4880,4880,0,50,49.5
2018-12-09 09:49:42.9099,172.8,85.8,49.75,49.65,60,20.12,1,748.9,37,27,50,49.5
2018-12-09 09:49:43.1599,172.8,85.8,49.75,49.65,60,20.11,2,748.8,37.4,27,50,49.5
2018-12-09 09:49:43.4099,172.8,85.8,49.75,49.65,60,20.12,65,28520,28580,0,50,49.5
2018-12-09 09:49:43.6599,172.8,85.8,49.75,49.65,60,20.12,51,3.83,3.8,0,50,49.5
2018-12-09 09:49:43.9099,172.8,85.8,49.75,49.65,60,20.13,63,50,50,0,50,49.5
2018-12-09 09:49:44.1599,172.8,85.9,49.75,49.71,60,20.12,67,29.5,29.3,0,50,49.5
2018-12-09 09:49:44.4099,172.8,85.9,49.75,49.71,60,20.14,52,3.83,3.8,0,50,49.5
2018-12-09 09:49:44.6599,172.8,85.9,49.75,49.71,60,20.08,6,28520,29.5,3.8,50,49.5
2018-12-09 09:49:44.9099,172.8,85.9,49.75,49.71,60,20.14,7,28580,29.2,3.8,50,49.5
2018-12-09 09:49:45.1599,172.8,86,49.75,49.77,60,20.12,1,749.1,37,27,50,49.5
2018-12-09 09:49:45.4099,172.8,86,49.75,49.77,60,20.11,2,748.9,37.3,27,50,49.5
2018-12-09 09:49:45.6599,172.8,86,49.75,49.77,60.1,20.12,61,751,745.8,0,50,49.5
2018-12-09 09:49:45.9099,172.8,86,49.75,49.77,60,20.13,62,425,425,0,50,49.5
2018-12-09 09:49:46.1599,172.8,86,49.75,49.77,60,20.13,64,43.1,43.6,0,50,49.5
2018-12-09 09:49:46.4099,172.8,86,49.75,49.77,60,20.12,3,749.1,37,25,50,49.5
2018-12-09 09:49:46.6599,172.8,86,49.75,49.77,60,20.12,4,748.9,37.3,25,50,49.5
2018-12-09 09:49:46.9099,172.8,86,49.75,49.77,60,20.12,65,28530,28590,0,50,49.5
2018-12-09 09:49:47.1599,172.8,86,49.75,49.77,60,20.12,66,4870,4880,0,50,49.5
2018-12-09 09:49:47.4100,172.8,86,49.75,49.77,60,20.12,1,749.1,37,27,50,49.5
2018-12-09 09:49:47.6600,172.8,86,49.75,49.77,60,20.12,2,748.9,37.3,27,50,49.5
2018-12-09 09:49:47.9100,172.8,86,50,49.77,60.1,20.11,65,28530,28590,0,50,49.5
2018-12-09 09:49:48.1600,172.8,86,50,49.77,60,20.12,51,3.83,3.8,0,50,49.5
2018-12-09 09:49:48.4100,172.8,86,50,49.77,60,20.13,63,50,50,0,50,49.5
2018-12-09 09:49:48.6600,172.8,86,50,49.77,60,20.12,67,29.5,29.3,0,50,49.5
2018-12-09 09:49:48.9100,172.8,86,50,49.77,60,20.12,52,3.83,3.8,0,50,49.5
2018-12-09 09:49:49.1600,172.8,86,50,49.77,60,20.12,6,28530,29.5,3.8,50,49.5
2018-12-09 09:49:49.4100,172.8,86,50,49.77,60,20.1,7,28570,29.3,3.8,50,49.5
2018-12-09 09:49:49.6600,172.8,86,50,49.77,60,20.12,1,749.1,37,27,50,49.5
2018-12-09 09:49:49.9100,172.8,86.1,50,49.83,60,20.12,2,748.9,37.3,27,50,49.5
2018-12-09 09:49:50.1599,172.8,86.1,50,49.83,60,20.13,61,751,745.8,0,50,49.5
2018-12-09 09:49:50.4099,172.8,86.1,50,49.83,60,20.13,62,425,425,0,50,49.5
2018-12-09 09:49:50.6600,172.8,86.1,50,49.83,60,20.12,64,43.2,43.7,0,50,49.5
2018-12-09 09:49:50.9100,172.8,86.2,50,49.88,60,20.12,3,749.1,37,25,50,49.5
2018-12-09 09:49:51.1600,172.8,86.2,50,49.88,60,20.13,4,748.9,37.3,25,50,49.5
2018-12-09 09:49:51.4101,172.8,86.2,50,49.88,60,20.12,65,28530,28570,0,50,49.5
2018-12-09 09:49:51.6601,172.8,86.2,50,49.88,60,20.12,66,4870,4880,0,50,49.5
2018-12-09 09:49:51.9100,172.8,86.2,50,49.88,60,20.08,1,749.1,37,27,50,49.5
2018-12-09 09:49:52.1600,172.8,86.2,50,49.88,60,20.12,2,748.9,37.3,27,50,49.5
2018-12-09 09:49:52.4100,172.8,86.2,50,49.88,60,20.12,65,28530,28570,0,50,50
2018-12-09 09:49:52.6600,172.8,86.2,50,49.88,60,20.12,51,3.83,3.8,0,50,50
2018-12-09 09:49:52.9100,172.8,86.2,50,49.88,60,20.1,63,50,50,0,50,50
2018-12-09 09:49:53.1601,172.8,86.2,50,49.88,60.1,20.12,67,29.5,29.3,0,50,50
2018-12-09 09:49:53.4101,172.8,86.2,50,49.88,60,20.12,52,3.83,3.8,0,50,50
2018-12-09 09:49:53.6601,172.8,86.2,50,49.88,60,20.04,6,28530,29.5,3.8,50,50
2018-12-09 09:49:53.9101,172.8,86.2,50,49.88,60,20.15,7,28560,29.3,3.8,50,50
2018-12-09 09:49:54.1601,172.8,86.2,50,49.88,60,20.12,1,749.2,37,27,50,50
2018-12-09 09:49:54.4101,172.8,86.2,50,49.88,60,20.13,2,749.1,37.4,27,50,50
2018-12-09 09:49:54.6601,172.8,86.2,50,49.88,60,20.12,61,751.2,745.9,0,50,50
2018-12-09 09:49:54.9101,172.8,86.2,50,49.88,60,20.12,62,425,425,0,50,50
2018-12-09 09:49:55.1601,172.8,86.2,50,49.88,60,20.12,64,43.2,43.7,0,50,50
2018-12-09 09:49:55.4101,172.8,86.2,50,49.88,60,20.12,3,749.2,37,25,50,50
2018-12-09 09:49:55.6601,172.8,86.2,50,49.88,60,20.1,4,749.1,37.4,25,50,50
2018-12-09 09:49:55.9101,172.8,86.2,50,49.88,60,20.12,65,28530,28560,0,50,50
2018-12-09 09:49:56.1601,172.8,86.2,50,49.88,60,20.12,66,4880,4880,0,50,50
2018-12-09 09:49:56.4101,172.8,86.2,50,49.88,60,20.13,1,749.2,37,27,50,50
2018-12-09 09:49:56.6601,172.8,86.2,50,49.88,60,20.12,2,749.1,37.4,27,50,50
2018-12-09 09:49:56.9101,172.8,86.2,50,49.88,60,20.12,65,28540,28560,0,50,50
2018-12-09 09:49:57.1601,172.8,86.2,50,49.88,60,20.11,51,3.83,3.8,0,50,50
2018-12-09 09:49:57.4101,172.8,86.2,50,49.88,60,20.13,63,50,50,0,50,50
2018-12-09 09:49:57.6601,172.8,86.2,50,49.88,60,20.12,67,29.5,29.3,0,50,50
2018-12-09 09:49:57.9101,172.8,86.2,50,49.88,60,20.13,52,3.83,3.8,0,50,50
2018-12-09 09:49:58.1601,172.8,86.2,50,49.88,60,20.12,6,28540,29.5,3.8,50,50
2018-12-09 09:49:58.4101,172.8,86.2,50,49.88,60,20.13,7,28560,29.3,3.8,50,50
2018-12-09 09:49:58.6601,172.8,86.2,50,49.88,60,20.12,1,749.2,37,27,50,50
2018-12-09 09:49:58.9101,172.8,86.2,50,49.88,60,20.13,2,749.1,37.4,27,50,50
2018-12-09 09:49:59.1601,172.8,86.2,50,49.88,60,20.11,61,751.2,746,0,50,50
2018-12-09 09:49:59.4101,172.8,86.2,50,49.88,60,20.12,62,425,425,0,50,50
2018-12-09 09:49:59.6601,172.8,86.2,50,49.88,60,20.12,64,43.1,43.6,0,50,50
2018-12-09 09:49:59.9101,172.8,86.2,50,49.88,60,20.12,3,749.3,37,25,50,50
2018-12-09 09:50:00.1601,172.8,86.2,50,49.88,60,20.14,4,749.1,37.3,25,50,50
2018-12-09 09:50:00.4101,172.8,86.2,50,49.88,60,20.12,65,28540,28560,0,50,50
2018-12-09 09:50:00.6601,172.8,86.2,50,49.88,60,20.17,66,4880,4880,0,50,50
2018-12-09 09:50:00.9101,172.8,86.2,50,49.88,60,20.13,1,749.3,37,27,50,50
2018-12-09 09:50:01.1601,172.8,86.2,50,49.88,60,20.13,2,749.1,37.3,27,50,50
2018-12-09 09:50:01.4101,172.8,86.2,50,49.88,60,20.13,65,28540,28560,0,50,50
2018-12-09 09:50:01.6601,172.8,86.2,50,49.88,60,20.12,51,3.83,3.8,0,50,50
2018-12-09 09:50:01.9102,172.8,86.2,50,49.88,60,20.14,63,50,50,0,50,50
2018-12-09 09:50:02.1602,172.8,86.2,50,49.88,60.1,20.13,67,29.5,29.3,0,50,50
2018-12-09 09:50:02.4102,172.8,86.2,50,49.88,60,20.12,52,3.83,3.8,0,50,50
2018-12-09 09:50:02.6602,172.8,86.2,50,49.88,60,20.15,6,28540,29.5,3.8,50,50
2018-12-09 09:50:02.9102,172.8,86.2,50,49.88,60,20.11,7,28560,29.3,3.8,50,50
2018-12-09 09:50:03.1602,172.8,86.2,50,49.88,60,20.12,1,749.3,37,27,50,50
2018-12-09 09:50:03.4102,172.8,86.2,50,49.88,60,20.12,2,749.1,37.3,27,50,50
2018-12-09 09:50:03.6601,172.8,86.2,50,49.88,60,20.12,61,751.3,746,0,50,50
2018-12-09 09:50:03.9101,172.8,86.2,50,49.88,60,20.11,62,425,425,0,50,50
2018-12-09 09:50:04.1602,172.8,86.2,50,49.88,60,20.12,64,43.1,43.5,0,50,50
2018-12-09 09:50:04.4102,172.8,86.2,50,49.88,60,20.11,3,749.3,37,25,50,50
2018-12-09 09:50:04.6602,172.8,86.2,50,49.88,60,20.12,4,749.1,37.3,25,50,50
2018-12-09 09:50:04.9102,172.8,86.2,50,49.88,60,20.12,65,28550,28560,0,50,50
2018-12-09 09:50:05.1602,172.8,86.2,50,49.88,60,20.12,66,4880,4880,0,50,50
2018-12-09 09:50:05.4102,172.8,86.2,50,49.88,60,20.12,1,749.3,37,27,50,50
2018-12-09 09:50:05.6602,172.8,86.2,50,49.88,60,20.16,2,749.1,37.3,27,50,50
2018-12-09 09:50:05.9102,172.8,86.2,50,49.88,60,20.12,65,28550,28550,0,50,50
2018-12-09 09:50:06.1602,172.8,86.2,50,49.88,60,20.12,51,3.83,3.8,0,50,50
2018-12-09 09:50:06.4102,172.8,86.2,50,49.88,60,20.13,63,50,50,0,50,50
2018-12-09 09:50:06.6602,172.8,86.2,50,49.88,60,20.12,67,29.5,29.3,0,50,50
2018-12-09 09:50:06.9102,172.8,86.2,50,49.88,60,20.12,52,3.83,3.8,0,50,50
2018-12-09 09:50:07.1602,172.8,86.2,50,49.88,60.1,20.12,6,28550,29.5,3.8,50,50
2018-12-09 09:50:07.4102,172.8,86.2,50,49.88,60,20.12,7,28550,29.3,3.8,50,50
2018-12-09 09:50:07.6602,172.8,86.2,50,49.88,60,20.13,1,749.4,37,27,50,50
2018-12-09 09:50:07.9102,172.8,86.2,50,49.88,60,20.12,2,749.3,37.3,27,50,50
2018-12-09 09:50:08.1602,172.8,86.2,50,49.88,60,20.12,61,751.4,746,0,50,50
2018-12-09 09:50:08.4102,172.8,86.2,50,49.88,60,20.12,62,425,425,0,50,50
2018-12-09 09:50:08.6601,172.8,86.2,50,49.88,60,20.13,64,43.1,43.5,0,50,50
2018-12-09 09:50:08.9101,172.8,86.2,50,49.88,60,20.13,3,749.4,37,25,50,50
2018-12-09 09:50:09.1601,172.8,86.3,50,49.94,60,20.13,4,749.3,37.3,25,50,50
2018-12-09 09:50:09.4102,172.8,86.3,50,49.94,60,20.13,65,28550,28560,0,50,50
2018-12-09 09:50:09.6602,172.8,86.3,50,49.94,60,20.13,66,4880,4890,0,50,50
2018-12-09 09:50:09.9102,172.8,86.3,50,49.94,60,20.12,1,749.4,37,27,50,50
2018-12-09 09:50:10.1603,172.8,86.4,50,50,60,20.12,2,749.3,37.3,27,50,50
2018-12-09 09:50:10.4103,172.8,86.4,50,50,9.7,20.12,65,28550,28560,0,50,50
2018-12-09 09:50:10.6602,172.8,86.4,50,50,-58.8,20.12,51,3.83,3.8,0,50,50
2018-12-09 09:50:10.9102,172.8,86.4,50,50,-61.3,20.12,63,50,50,0,50,50
2018-12-09 09:50:11.1602,172.8,86.4,50,50,-61.2,20.13,67,29.5,29.3,0,50,50
2018-12-09 09:50:11.4102,172.8,86.4,50,50,-61,20.13,52,3.83,3.8,0,50,50
2018-12-09 09:50:11.6602,172.8,86.4,50,50,-60.8,20.12,6,-30860,29.5,3.8,50,50
2018-12-09 09:50:11.9103,172.8,86.4,50,50,-60.5,20.13,7,-30750,29.3,3.8,50,50
2018-12-09 09:50:12.1603,172.8,86.4,50,50,-60.4,20.12,1,749.4,37,27,50,50
2018-12-09 09:50:12.4102,172.8,86.4,50,50,-60.3,20.13,2,749.3,37.3,27,50,50
2018-12-09 09:50:12.6602,172.8,86.4,50,50,-60.3,20.13,61,745.8,740.6,0,50,50
2018-12-09 09:50:12.9102,172.8,86.4,50,50,-60.2,20.13,62,425,425,0,50,50
2018-12-09 09:50:13.1602,172.8,86.4,50,50,-60.2,20.11,64,45.1,45.6,0,50,50
2018-12-09 09:50:13.4103,172.8,86.4,50,50,-60.1,20.12,3,749.4,37,25,50,50
2018-12-09 09:50:13.6603,172.8,86.4,50,50,-60.1,20.28,4,749.3,37.3,25,50,50
2018-12-09 09:50:13.9103,172.8,86.4,50,50,-60.1,20.13,65,-30530,-30520,0,50,50
2018-12-09 09:50:14.1603,172.8,86.3,50,49.94,-60.1,20.16,66,4430,4420,0,50,50
2018-12-09 09:50:14.4103,172.8,86.3,50,49.94,-60.1,20.11,1,744.9,-40.7,27,50,50
2018-12-09 09:50:14.6603,172.8,86.3,50,49.94,-60,20.12,2,744.5,-40.5,27,50,50
2018-12-09 09:50:14.9103,172.8,86.3,50,49.94,-60,20.14,65,-30510,-30510,0,50,50
2018-12-09 09:50:15.1602,172.8,86.3,50,49.94,-60.1,20.12,51,3.8,3.78,0,50,50
2018-12-09 09:50:15.4103,172.8,86.3,50,49.94,-60,20.11,63,50,50,0,50,50
2018-12-09 09:50:15.6603,172.8,86.3,50,49.94,-60,20.12,67,29.5,29.3,0,50,50
2018-12-09 09:50:15.9103,172.8,86.3,50,49.94,-60,20.13,52,3.8,3.78,0,50,50
2018-12-09 09:50:16.1604,172.8,86.2,50,49.88,-60,20.12,6,-30500,29.5,3.8,50,50
2018-12-09 09:50:16.4104,172.8,86.2,50,49.88,-60,20.13,7,-30490,29.3,3.8,50,50
2018-12-09 09:50:16.6604,172.8,86.2,50,49.88,-60,20.15,1,744.9,-40.7,27,50,50
2018-12-09 09:50:16.9103,172.8,86.2,50,49.88,-60,20.12,2,744.5,-40.5,27,50,50
2018-12-09 09:50:17.1603,172.8,86.2,50,49.88,-60,20.13,61,745.1,740,0,50,50
2018-12-09 09:50:17.4103,172.8,86.2,50,49.88,-60,20.12,62,425,425,0,50,50
2018-12-09 09:50:17.6603,172.8,86.2,50,49.88,-60,20.12,64,44.9,45.4,0,50,50
2018-12-09 09:50:17.9102,172.8,86.2,50,49.88,-60,20.12,3,744.9,-40.7,25,50,50
2018-12-09 09:50:18.1602,172.8,86.2,50,49.88,-60,20.12,4,744.5,-40.5,25,50,50
2018-12-09 09:50:18.4102,172.8,86.2,50,49.88,-60,20.12,65,-30500,-30500,0,50,50
2018-12-09 09:50:18.6602,172.8,86.2,50,49.88,-60,20.12,66,4430,4430,0,50,50
2018-12-09 09:50:18.9103,172.8,86.2,50,49.88,-60,20.12,1,744.9,-40.7,27,50,50
2018-12-09 09:50:19.1603,172.8,86.2,50,49.88,-60,20.13,2,744.5,-40.5,27,50,50
2018-12-09 09:50:19.4103,172.8,86.2,50,49.88,-60,20.14,65,-30500,-30490,0,50,50
2018-12-09 09:50:19.6604,172.8,86.2,50,49.88,-60,20.12,51,3.8,3.78,0,50,50
2018-12-09 09:50:19.9104,172.8,86.2,50,49.88,-60,20.12,63,50,50,0,50,50
2018-12-09 09:50:20.1604,172.8,86.2,50,49.88,-60,20.12,67,29.5,29.4,0,50,50
2018-12-09 09:50:20.4104,172.8,86.2,50,49.88,-60,20.12,52,3.8,3.78,0,50,50
2018-12-09 09:50:20.6604,172.8,86.2,50,49.88,-60,20.13,6,-30500,29.6,3.8,50,50
2018-12-09 09:50:20.9104,172.8,86.2,50,49.88,-60,20.14,7,-30500,29.4,3.8,50,50
2018-12-09 09:50:21.1603,172.8,86.2,50,49.88,-60,20.12,1,744.9,-40.7,27,50,50
2018-12-09 09:50:21.4103,172.8,86.2,50,49.88,-60,20.13,2,744.5,-40.5,27,50,50
2018-12-09 09:50:21.6603,172.8,86.2,50,49.88,-60.1,20.11,61,744.6,739.4,0,50,50
2018-12-09 09:50:21.9103,172.8,86.2,50,49.88,-60,20.12,62,425,425,0,50,50
2018-12-09 09:50:22.1603,172.8,86.2,50,49.88,-60,20.12,64,44.9,45.4,0,50,50
2018-12-09 09:50:22.4104,172.8,86.2,50,49.88,-60,20.2,3,743.7,-40.6,25,50,50
2018-12-09 09:50:22.6604,172.8,86.2,50,49.88,-60,20.13,4,743.7,-40.5,25,50,50
2018-12-09 09:50:22.9104,172.8,86.2,50,49.88,-60,20.13,65,-30500,-30500,0,50,50
2018-12-09 09:50:23.1604,172.8,86.2,50,49.88,-60,20.12,66,4430,4430,0,50,50
2018-12-09 09:50:23.4104,172.8,86.2,50,49.88,-60,20.1,1,743.7,-40.6,27,50,50
2018-12-09 09:50:23.6604,172.8,86.2,50,49.88,-60,20.14,2,743.7,-40.5,27,50,50
2018-12-09 09:50:23.9104,172.8,86.2,50,49.88,-60,20.12,65,-30500,-30490,0,50,50
2018-12-09 09:50:24.1604,172.8,86.2,50,49.88,-60,20.12,51,3.8,3.78,0,50,50
2018-12-09 09:50:24.4104,172.8,86.2,50,49.88,-60,20.13,63,50,50,0,50,50
2018-12-09 09:50:24.6605,172.8,86.2,50,49.88,-60,20.13,67,29.6,29.4,0,50,50
2018-12-09 09:50:24.9105,172.8,86.2,50,49.88,-60,20.13,52,3.8,3.78,0,50,50
2018-12-09 09:50:25.1605,172.8,86.2,50,49.88,-60,20.12,6,-30490,29.6,3.8,50,50
2018-12-09 09:50:25.4104,172.8,86.2,50,49.88,-60,20.13,7,-30490,29.4,3.8,50,50
2018-12-09 09:50:25.6604,172.8,86.2,50,49.88,-60,20.13,1,743.7,-40.6,27,50,50
2018-12-09 09:50:25.9104,172.8,86.2,50,49.88,-60,20.11,2,743.7,-40.5,27,50,50
2018-12-09 09:50:26.1604,172.8,86.2,50,49.88,-60,20.09,61,744.1,739,0,50,50
2018-12-09 09:50:26.4104,172.8,86.2,50,49.88,-60,20.13,62,425,425,0,50,50
2018-12-09 09:50:26.6604,172.8,86.2,50,49.88,-60,20.13,64,44.8,45.3,0,50,50
2018-12-09 09:50:26.9104,172.8,86.2,50,49.88,-60,20.12,3,743.7,-40.6,25,50,50
2018-12-09 09:50:27.1604,172.8,86.2,50,49.88,-60,20.12,4,743.7,-40.5,25,50,50
2018-12-09 09:50:27.4104,172.8,86.2,50,49.88,-59.9,20.12,65,-30490,-30490,0,50,50
2018-12-09 09:50:27.6604,172.8,86.2,50,49.88,-60,20.12,66,4430,4430,0,50,50
2018-12-09 09:50:27.9104,172.8,86.2,50,49.88,-60,20.13,1,743.7,-40.6,27,50,50
2018-12-09 09:50:28.1604,172.8,86.2,50,49.88,-60,20.11,2,743.7,-40.5,27,50,50
2018-12-09 09:50:28.4104,172.8,86.2,50,49.88,-60,20.13,65,-30490,-30490,0,50,50
2018-12-09 09:50:28.6604,172.8,86.2,50,49.88,-59.9,20.17,51,3.8,3.77,0,50,50
2018-12-09 09:50:28.9104,172.8,86.2,50,49.88,-60,20.12,63,50,50,0,50,50
2018-12-09 09:50:29.1604,172.8,86.2,50,49.88,-60,20.13,67,29.6,29.4,0,50,50
2018-12-09 09:50:29.4105,172.8,86.2,50,49.88,-60,20.28,52,3.8,3.77,0,50,50
2018-12-09 09:50:29.6605,172.8,86.2,50,49.88,-60,20.13,6,-30490,29.6,3.8,50,50
2018-12-09 09:50:29.9105,172.8,86.2,50,49.88,-60,20.12,7,-30490,29.4,3.8,50,50
2018-12-09 09:50:30.1605,172.8,86.2,50,49.88,-60,20.13,1,743,-40.6,27,50,50
2018-12-09 09:50:30.4105,172.8,86.2,50,49.88,-60,20.13,2,742.8,-40.5,27,50,50
2018-12-09 09:50:30.6605,172.8,86.2,50,49.88,-60,20.12,61,743.8,738.6,0,50,50
2018-12-09 09:50:30.9104,172.8,86.2,50,49.88,-60,20.13,62,425,425,0,50,50
2018-12-09 09:50:31.1604,172.8,86.2,50,49.88,-60,20.14,64,44.8,45.3,0,50,50
2018-12-09 09:50:31.4104,172.8,86.2,50,49.88,-60,20.13,3,743,-40.6,25,50,50
2018-12-09 09:50:31.6604,172.8,86.2,50,49.88,-60,20.13,4,742.8,-40.5,25,50,50
2018-12-09 09:50:31.9104,172.8,86.2,50,49.88,-60,20.12,65,-30490,-30490,0,50,50
2018-12-09 09:50:32.1604,172.8,86.2,50,49.88,-60,20.29,66,4420,4420,0,50,50
2018-12-09 09:50:32.4105,172.8,86.2,50,49.88,-60,20.07,1,743,-40.6,27,50,50
2018-12-09 09:50:32.6605,172.8,86.2,50,49.88,-59.9,20.12,2,742.8,-40.5,27,50,50
2018-12-09 09:50:32.9106,172.8,86.2,50,49.88,-60,20.13,65,-30490,-30490,0,50,50
2018-12-09 09:50:33.1606,172.8,86.2,50,49.88,-60,20.14,51,3.8,3.77,0,50,50
