Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:50:33.4106,172.8,86.2,50,49.88,-60,20.12,63,50,50,0,50,50
2018-12-09 09:50:33.6606,172.8,86.2,50,49.88,-60,20.12,67,29.6,29.4,0,50,50
2018-12-09 09:50:33.9105,172.8,86.2,50,49.88,-60,20.13,52,3.8,3.77,0,50,50
2018-12-09 09:50:34.1605,172.8,86.2,50,49.88,-60,20.12,6,-30490,29.6,3.8,50,50
2018-12-09 09:50:34.4104,172.8,86.2,50,49.88,-60,20.12,7,-30500,29.4,3.8,50,50
2018-12-09 09:50:34.6604,172.8,86.2,50,49.88,-60,20.12,1,743,-40.6,27,50,50
2018-12-09 09:50:34.9104,172.8,86.1,50,49.83,-60,20.13,2,742.8,-40.5,27,50,50
2018-12-09 09:50:35.1603,172.8,86.1,50,49.83,-60,20.12,61,743.4,738.1,0,50,50
2018-12-09 09:50:35.4103,172.8,86.1,50,49.83,-60,20.13,62,425,425,0,50,50
2018-12-09 09:50:35.6604,172.8,86.1,50,49.83,-60,20.13,64,44.9,45.4,0,50,50
2018-12-09 09:50:35.9104,172.8,86,50,49.77,-60,20.12,3,742.5,-40.6,25,50,50
2018-12-09 09:50:36.1605,172.8,86,50,49.77,-60,20.12,4,742.1,-40.5,25,50,50
2018-12-09 09:50:36.4105,172.8,86,50,49.77,-60,20.12,65,-30490,-30490,0,50,50
2018-12-09 09:50:36.6605,172.8,86,50,49.77,-60,20.12,66,4430,4430,0,50,50
2018-12-09 09:50:36.9105,172.8,86,50,49.77,-60,20.13,1,742.5,-40.6,27,50,50
2018-12-09 09:50:37.1605,172.8,86,50,49.77,-60,20.12,2,742.1,-40.5,27,50,50
2018-12-09 09:50:37.4105,172.8,86,50,49.77,-60,20.12,65,-30490,-30490,0,50,50
2018-12-09 09:50:37.6605,172.8,86,50,49.77,-60,20.13,51,3.79,3.77,0,50,50
2018-12-09 09:50:37.9105,172.8,86,49.75,49.77,-60,20.12,63,50,50,0,50,50
2018-12-09 09:50:38.1605,172.8,86,49.75,49.77,-60,20.12,67,29.6,29.4,0,50,50
2018-12-09 09:50:38.4105,172.8,86,49.75,49.77,-60,20.12,52,3.79,3.77,0,50,50
2018-12-09 09:50:38.6605,172.8,86,49.75,49.77,-60,20.13,6,-30490,29.6,3.8,50,50
2018-12-09 09:50:38.9105,172.8,86,49.75,49.77,-60,20.13,7,-30480,29.4,3.8,50,50
2018-12-09 09:50:39.1605,172.8,85.9,49.75,49.71,-60,20.11,1,742.5,-40.6,27,50,50
2018-12-09 09:50:39.4105,172.8,85.9,49.75,49.71,-60,20.13,2,742.1,-40.5,27,50,50
2018-12-09 09:50:39.6605,172.8,85.9,49.75,49.71,-60,20.12,61,743.2,737.9,0,50,50
2018-12-09 09:50:39.9105,172.8,85.9,49.75,49.71,-60,20.12,62,425,425,0,50,50
2018-12-09 09:50:40.1605,172.8,85.9,49.75,49.71,-59.9,20.13,64,44.8,45.3,0,50,50
2018-12-09 09:50:40.4105,172.8,85.9,49.75,49.71,-60,20.12,3,742.5,-40.6,25,50,50
2018-12-09 09:50:40.6605,172.8,85.9,49.75,49.71,-60,20.12,4,742.1,-40.5,25,50,50
2018-12-09 09:50:40.9105,172.8,85.9,49.75,49.71,-60,20.12,65,-30490,-30480,0,50,50
2018-12-09 09:50:41.1605,172.8,85.9,49.75,49.71,-60,20.26,66,4430,4430,0,50,50
2018-12-09 09:50:41.4105,172.8,85.9,49.75,49.71,-60,20.15,1,742.5,-40.6,27,50,50
2018-12-09 09:50:41.6605,172.8,85.9,49.75,49.71,-60,20.14,2,742.1,-40.5,27,50,50
2018-12-09 09:50:41.9105,172.8,85.9,49.75,49.71,-60,20.14,65,-30490,-30470,0,50,50
2018-12-09 09:50:42.1605,172.8,85.9,49.75,49.71,-60,20.11,51,3.79,3.77,0,50,50
2018-12-09 09:50:42.4106,172.8,85.9,49.75,49.71,-60,20.12,63,50,50,0,50,50
2018-12-09 09:50:42.6606,172.8,85.9,49.75,49.71,-60,20.11,67,29.6,29.4,0,50,50
2018-12-09 09:50:42.9106,172.8,85.9,49.75,49.71,-59.9,20.11,52,3.79,3.77,0,50,50
2018-12-09 09:50:43.1606,172.8,85.8,49.75,49.65,-60,20.12,6,-30500,29.6,3.8,50,50
2018-12-09 09:50:43.4106,172.8,85.8,49.75,49.65,-60,20.12,7,-30470,29.4,3.8,50,49.5
2018-12-09 09:50:43.6606,172.8,85.8,49.75,49.65,-60,20.13,1,741.8,-40.6,27,50,49.5
2018-12-09 09:50:43.9106,172.8,85.8,49.75,49.65,-60,20.12,2,741.6,-40.5,27,50,49.5
2018-12-09 09:50:44.1606,172.8,85.8,49.75,49.65,-59.9,20.13,61,742.8,737.6,0,50,49.5
2018-12-09 09:50:44.4106,172.8,85.8,49.75,49.65,-60,20.13,62,425,425,0,50,49.5
2018-12-09 09:50:44.6607,172.8,85.8,49.75,49.65,-60,20.14,64,45,45.3,0,50,49.5
2018-12-09 09:50:44.9106,172.8,85.8,49.75,49.65,-60,20.12,3,741.8,-40.6,25,50,49.5
2018-12-09 09:50:45.1606,172.8,85.8,49.75,49.65,-60,20.12,4,741.6,-40.5,25,50,49.5
2018-12-09 09:50:45.4106,172.8,85.8,49.75,49.65,-59.9,20.12,65,-30590,-30380,0,50,49.5
2018-12-09 09:50:45.6606,172.8,85.8,49.75,49.65,-60,20.13,66,4430,4430,0,50,49.5
2018-12-09 09:50:45.9106,172.8,85.8,49.75,49.65,-60,20.12,1,741.8,-40.6,27,50,49.5
2018-12-09 09:50:46.1607,172.8,85.8,49.75,49.65,-60,20.12,2,741.6,-40.5,27,50,49.5
2018-12-09 09:50:46.4107,172.8,85.8,49.75,49.65,-60,20.13,65,-30580,-30370,0,50,49.5
2018-12-09 09:50:46.6607,172.8,85.8,49.75,49.65,-59.9,20.13,51,3.79,3.77,0,50,49.5
2018-12-09 09:50:46.9106,172.8,85.8,49.75,49.65,-60,20.12,63,50,50,0,50,49.5
2018-12-09 09:50:47.1606,172.8,85.8,49.75,49.65,-60,20.13,67,29.6,29.4,0,50,49.5
2018-12-09 09:50:47.4106,172.8,85.8,49.75,49.65,-60,20.15,52,3.79,3.76,0,50,49.5
2018-12-09 09:50:47.6606,172.8,85.8,49.75,49.65,-60,20.13,6,-30590,29.6,3.8,50,49.5
2018-12-09 09:50:47.9106,172.8,85.8,49.75,49.65,-60,20.1,7,-30380,29.4,3.8,50,49.5
2018-12-09 09:50:48.1606,172.8,85.8,49.75,49.65,-60,20.12,1,741.8,-40.6,27,50,49.5
2018-12-09 09:50:48.4106,172.8,85.8,49.75,49.65,-60,20.12,2,741.6,-40.5,27,50,49.5
2018-12-09 09:50:48.6606,172.8,85.8,49.75,49.65,-60,20.13,61,742.6,737.3,0,50,49.5
2018-12-09 09:50:48.9106,172.8,85.8,49.75,49.65,-60,20.12,62,425,425,0,50,49.5
2018-12-09 09:50:49.1606,172.8,85.8,49.75,49.65,-60,20.13,64,45,45.2,0,50,49.5
2018-12-09 09:50:49.4106,172.8,85.8,49.75,49.65,-60,20.12,3,741.8,-40.6,25,50,49.5
2018-12-09 09:50:49.6606,172.8,85.8,49.75,49.65,-60,20.13,4,741.6,-40.5,25,50,49.5
2018-12-09 09:50:49.9106,172.8,85.8,49.75,49.65,-60,20.11,65,-30510,-30460,0,50,49.5
2018-12-09 09:50:50.1606,172.8,85.8,49.75,49.65,-60,20.05,66,4430,4430,0,50,49.5
2018-12-09 09:50:50.4106,172.8,85.8,49.75,49.65,-60,20.13,1,741.5,-40.7,27,50,49.5
2018-12-09 09:50:50.6606,172.8,85.8,49.75,49.65,-60,20.12,2,741.3,-40.3,27,50,49.5
2018-12-09 09:50:50.9106,172.8,85.8,49.75,49.65,-60,20.12,65,-30510,-30460,0,50,49.5
2018-12-09 09:50:51.1607,172.8,85.8,49.75,49.65,-60,20.13,51,3.79,3.76,0,50,49.5
2018-12-09 09:50:51.4107,172.8,85.8,49.75,49.65,-60,20.12,63,50,50,0,50,49.5
2018-12-09 09:50:51.6607,172.8,85.8,49.75,49.65,-59.9,20.13,67,29.6,29.4,0,50,49.5
2018-12-09 09:50:51.9107,172.8,85.8,49.75,49.65,-60,20.12,52,3.79,3.76,0,50,49.5
2018-12-09 09:50:52.1607,172.8,85.8,49.75,49.65,-60,20.12,6,-30510,29.6,3.8,50,49.5
2018-12-09 09:50:52.4107,172.8,85.8,49.75,49.65,-60,20.13,7,-30460,29.4,3.8,50,49.5
2018-12-09 09:50:52.6607,172.8,85.8,49.75,49.65,-60,20.12,1,741.5,-40.7,27,50,49.5
2018-12-09 09:50:52.9107,172.8,85.8,49.75,49.65,-59.9,20.12,2,741.3,-40.3,27,50,49.5
2018-12-09 09:50:53.1606,172.8,85.8,49.75,49.65,-60,20.12,61,742.4,737.1,0,50,49.5
2018-12-09 09:50:53.4106,172.8,85.8,49.75,49.65,-60,20.12,62,425,425,0,50,49.5
2018-12-09 09:50:53.6606,172.8,85.8,49.75,49.65,-60,20.12,64,44.8,45.3,0,50,49.5
2018-12-09 09:50:53.9106,172.8,85.8,49.75,49.65,-60,20.12,3,741.5,-40.7,25,50,49.5
2018-12-09 09:50:54.1606,172.8,85.8,49.75,49.65,-60,20.12,4,741.3,-40.3,25,50,49.5
2018-12-09 09:50:54.4107,172.8,85.8,49.75,49.65,-60,20.12,65,-30510,-30460,0,50,49.5
2018-12-09 09:50:54.6607,172.8,85.8,49.75,49.65,-60,20.12,66,4420,4420,0,50,49.5
2018-12-09 09:50:54.9107,172.8,85.8,49.75,49.65,-60,20.13,1,741.5,-40.7,27,50,49.5
2018-12-09 09:50:55.1607,172.8,85.8,49.75,49.65,-60,20.12,2,741.3,-40.3,27,50,49.5
2018-12-09 09:50:55.4107,172.8,85.8,49.75,49.65,-60,20.12,65,-30510,-30460,0,50,49.5
2018-12-09 09:50:55.6607,172.8,85.8,49.75,49.65,-60,20.12,51,3.79,3.76,0,50,49.5
2018-12-09 09:50:55.9107,172.8,85.8,49.75,49.65,-60,20.04,63,50,50,0,50,49.5
2018-12-09 09:50:56.1607,172.8,85.8,49.75,49.65,-60,20.09,67,29.6,29.4,0,50,49.5
2018-12-09 09:50:56.4107,172.8,85.8,49.75,49.65,-60,20.08,52,3.79,3.76,0,50,49.5
2018-12-09 09:50:56.6607,172.8,85.8,49.75,49.65,-59.9,20.12,6,-30510,29.7,3.8,50,49.5
2018-12-09 09:50:56.9107,172.8,85.8,49.75,49.65,-60,20.08,7,-30460,29.4,3.8,50,49.5
2018-12-09 09:50:57.1607,172.8,85.8,49.75,49.65,-60,20.12,1,741.5,-40.7,27,50,49.5
2018-12-09 09:50:57.4107,172.8,85.8,49.75,49.65,-60,20.12,2,741.3,-40.3,27,50,49.5
2018-12-09 09:50:57.6607,172.8,85.8,49.75,49.65,-60,20.13,61,742.1,736.9,0,50,49.5
2018-12-09 09:50:57.9107,172.8,85.8,49.75,49.65,-60,20.14,62,425,425,0,50,49.5
2018-12-09 09:50:58.1607,172.8,85.8,49.75,49.65,-60,20.12,64,44.9,45.3,0,50,49.5
2018-12-09 09:50:58.4107,172.8,85.8,49.75,49.65,-60,20.13,3,741.2,-40.6,25,50,49.5
2018-12-09 09:50:58.6607,172.8,85.8,49.75,49.65,-60,20.12,4,740.9,-40.5,25,50,49.5
2018-12-09 09:50:58.9107,172.8,85.8,49.75,49.65,-60,20.11,65,-30510,-30450,0,50,49.5
2018-12-09 09:50:59.1607,172.8,85.8,49.75,49.65,-60,20.12,66,4430,4430,0,50,49.5
2018-12-09 09:50:59.4107,172.8,85.8,49.75,49.65,-60,20.13,1,741.2,-40.6,27,50,49.5
2018-12-09 09:50:59.6607,172.8,85.8,49.75,49.65,-60,20.12,2,740.9,-40.5,27,50,49.5
2018-12-09 09:50:59.9107,172.8,85.8,49.75,49.65,-60,20.12,65,-30510,-30460,0,50,49.5
2018-12-09 09:51:00.1607,172.8,85.8,49.75,49.65,-60,20.12,51,3.79,3.76,0,50,49.5
2018-12-09 09:51:00.4107,172.8,85.8,49.75,49.65,-60,20.09,63,50,50,0,50,49.5
2018-12-09 09:51:00.6607,172.8,85.8,49.75,49.65,-60,20.13,67,29.7,29.5,0,50,49.5
2018-12-09 09:51:00.9107,172.8,85.8,49.75,49.65,-60,20.12,52,3.79,3.76,0,50,49.5
2018-12-09 09:51:01.1607,172.8,85.8,49.75,49.65,-60,20.12,6,-30520,29.7,3.8,50,49.5
2018-12-09 09:51:01.4107,172.8,85.8,49.75,49.65,-60,20.12,7,-30460,29.5,3.8,50,49.5
2018-12-09 09:51:01.6607,172.8,85.8,49.75,49.65,-60,20.1,1,741.2,-40.6,27,50,49.5
2018-12-09 09:51:01.9107,172.8,85.7,49.75,49.59,-60,20.13,2,740.9,-40.5,27,50,49.5
2018-12-09 09:51:02.1607,172.8,85.7,49.75,49.59,-60,20.19,61,741.9,736.7,0,50,49.5
2018-12-09 09:51:02.4107,172.8,85.7,49.75,49.59,-60,20.17,62,425,425,0,50,49.5
2018-12-09 09:51:02.6608,172.8,85.7,49.75,49.59,-60,20.13,64,44.9,45.3,0,50,49.5
2018-12-09 09:51:02.9108,172.8,85.6,49.75,49.54,-60,20.12,3,741.2,-40.6,25,50,49.5
2018-12-09 09:51:03.1608,172.8,85.6,49.75,49.54,-60,20.13,4,740.9,-40.5,25,50,49.5
2018-12-09 09:51:03.4108,172.8,85.6,49.75,49.54,-60,20.12,65,-30520,-30460,0,50,49.5
2018-12-09 09:51:03.6608,172.8,85.6,49.75,49.54,-60,20.11,66,4420,4420,0,50,49.5
2018-12-09 09:51:03.9108,172.8,85.6,49.75,49.54,-60,20.12,1,741.2,-40.6,27,50,49.5
2018-12-09 09:51:04.1608,172.8,85.6,49.75,49.54,-60,20.12,2,740.9,-40.5,27,50,49.5
2018-12-09 09:51:04.4108,172.8,85.6,49.75,49.54,-60,20.12,65,-30520,-30460,0,50,49.5
2018-12-09 09:51:04.6608,172.8,85.6,49.75,49.54,-60,20.12,51,3.79,3.76,0,50,49.5
2018-12-09 09:51:04.9108,172.8,85.6,49.75,49.54,-60,20.12,63,50,50,0,50,49.5
2018-12-09 09:51:05.1607,172.8,85.5,49.75,49.48,-60,20.11,67,29.7,29.5,0,50,49.5
2018-12-09 09:51:05.4107,172.8,85.5,49.75,49.48,-60,20.12,52,3.79,3.76,0,50,49.5
2018-12-09 09:51:05.6607,172.8,85.5,49.75,49.48,-60,20.11,6,-30520,29.7,3.8,50,49.5
2018-12-09 09:51:05.9107,172.8,85.5,49.75,49.48,-60,20.13,7,-30460,29.5,3.8,50,49.5
2018-12-09 09:51:06.1607,172.8,85.5,49.75,49.48,-60,20.12,1,740.8,-40.6,27,50,49.5
2018-12-09 09:51:06.4107,172.8,85.5,49.75,49.48,-60,20.13,2,740.7,-40.5,27,50,49.5
2018-12-09 09:51:06.6608,172.8,85.5,49.75,49.48,-60,20.14,61,741.7,736.5,0,50,49.5
2018-12-09 09:51:06.9108,172.8,85.5,49.75,49.48,-60,20.13,62,425,425,0,50,49.5
2018-12-09 09:51:07.1608,172.8,85.5,49.75,49.48,-60,20.12,64,45,45.4,0,50,49.5
2018-12-09 09:51:07.4108,172.8,85.5,49.75,49.48,-60,20.12,3,740.8,-40.6,25,50,49.5
2018-12-09 09:51:07.6608,172.8,85.5,49.75,49.48,-60,20.13,4,740.7,-40.5,25,50,49.5
2018-12-09 09:51:07.9108,172.8,85.5,49.75,49.48,-59.9,20.13,65,-30520,-30460,0,50,49.5
2018-12-09 09:51:08.1608,172.8,85.5,49.75,49.48,-60,20.13,66,4420,4420,0,50,49.5
2018-12-09 09:51:08.4108,172.8,85.5,49.75,49.48,-60,20.12,1,740.8,-40.6,27,50,49.5
2018-12-09 09:51:08.6608,172.8,85.5,49.75,49.48,-60,20.12,2,740.7,-40.5,27,50,49.5
2018-12-09 09:51:08.9108,172.8,85.5,49.75,49.48,-60,20.12,65,-30520,-30460,0,50,49.5
2018-12-09 09:51:09.1608,172.8,85.5,49.75,49.48,-60,20.13,51,3.78,3.76,0,50,49.5
2018-12-09 09:51:09.4108,172.8,85.5,49.75,49.48,-60,20.11,63,50,50,0,50,49.5
2018-12-09 09:51:09.6608,172.8,85.5,49.75,49.48,-60,20.12,67,29.7,29.5,0,50,49.5
2018-12-09 09:51:09.9108,172.8,85.5,49.75,49.48,-60,20.13,52,3.79,3.76,0,50,49.5
2018-12-09 09:51:10.1608,172.8,85.5,49.75,49.48,-60,20.12,6,-30510,29.7,3.8,50,49.5
2018-12-09 09:51:10.4108,172.8,85.4,49.75,49.42,-59.9,20.12,7,-30450,29.5,3.8,50,49.5
2018-12-09 09:51:10.6608,172.8,85.4,49.75,49.42,-60,20.11,1,740.8,-40.6,27,50,49.5
2018-12-09 09:51:10.9108,172.8,85.4,49.75,49.42,-60,20.12,2,740.7,-40.5,27,50,49.5
2018-12-09 09:51:11.1608,172.8,85.4,49.5,49.42,-60,20.12,61,741.6,736.4,0,50,49.5
2018-12-09 09:51:11.4108,172.8,85.4,49.5,49.42,-60,20.13,62,425,425,0,50,49.5
2018-12-09 09:51:11.6608,172.8,85.4,49.5,49.42,-60,20.12,64,44.9,45.3,0,50,49.5
2018-12-09 09:51:11.9108,172.8,85.4,49.5,49.42,-60,20.12,3,740.8,-40.6,25,50,49.5
2018-12-09 09:51:12.1608,172.8,85.4,49.5,49.42,-60,20.11,4,740.7,-40.5,25,50,49.5
2018-12-09 09:51:12.4109,172.8,85.4,49.5,49.42,-60,20.23,65,-30510,-30460,0,49.5,49.5
2018-12-09 09:51:12.6609,172.8,85.4,49.5,49.42,-60,20.1,66,4420,4420,0,49.5,49.5
2018-12-09 09:51:12.9109,172.8,85.4,49.5,49.42,-60,20.13,1,740.4,-40.7,27,49.5,49.5
2018-12-09 09:51:13.1609,172.8,85.4,49.5,49.42,-59.9,20.11,2,740.2,-40.5,27,49.5,49.5
2018-12-09 09:51:13.4109,172.8,85.4,49.5,49.42,-60,20.12,65,-30510,-30460,0,49.5,49.5
2018-12-09 09:51:13.6609,172.8,85.4,49.5,49.42,-60,20.13,51,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:13.9109,172.8,85.4,49.5,49.42,-60,20.12,63,50,50,0,49.5,49.5
2018-12-09 09:51:14.1609,172.8,85.4,49.5,49.42,-60,20.12,67,29.7,29.5,0,49.5,49.5
2018-12-09 09:51:14.4109,172.8,85.4,49.5,49.42,-60,20.13,52,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:14.6609,172.8,85.4,49.5,49.42,-60,20.13,6,-30510,29.7,3.8,49.5,49.5
2018-12-09 09:51:14.9109,172.8,85.4,49.5,49.42,-60,20.12,7,-30470,29.5,3.8,49.5,49.5
2018-12-09 09:51:15.1609,172.8,85.4,49.5,49.42,-60,20.14,1,740.4,-40.7,27,49.5,49.5
2018-12-09 09:51:15.4109,172.8,85.4,49.5,49.42,-60,20.12,2,740.2,-40.5,27,49.5,49.5
2018-12-09 09:51:15.6609,172.8,85.4,49.5,49.42,-60,20.13,61,741.4,736.2,0,49.5,49.5
2018-12-09 09:51:15.9109,172.8,85.4,49.5,49.42,-60,20.13,62,425,425,0,49.5,49.5
2018-12-09 09:51:16.1609,172.8,85.4,49.5,49.42,-60,20.12,64,44.9,45.3,0,49.5,49.5
2018-12-09 09:51:16.4109,172.8,85.4,49.5,49.42,-60,20.12,3,740.4,-40.7,25,49.5,49.5
2018-12-09 09:51:16.6609,172.8,85.4,49.5,49.42,-60,20.13,4,740.2,-40.5,25,49.5,49.5
2018-12-09 09:51:16.9109,172.8,85.4,49.5,49.42,-60,20.13,65,-30500,-30470,0,49.5,49.5
2018-12-09 09:51:17.1610,172.8,85.4,49.5,49.42,-60,20.13,66,4420,4420,0,49.5,49.5
2018-12-09 09:51:17.4110,172.8,85.4,49.5,49.42,-59.9,20.13,1,740.4,-40.7,27,49.5,49.5
2018-12-09 09:51:17.6610,172.8,85.4,49.5,49.42,-60,20.12,2,740.2,-40.5,27,49.5,49.5
2018-12-09 09:51:17.9109,172.8,85.4,49.5,49.42,-60,20.14,65,-30490,-30470,0,49.5,49.5
2018-12-09 09:51:18.1609,172.8,85.4,49.5,49.42,-60,20.12,51,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:18.4109,172.8,85.4,49.5,49.42,-59.9,20.12,63,50,50,0,49.5,49.5
2018-12-09 09:51:18.6609,172.8,85.4,49.5,49.42,-60,20.13,67,29.7,29.5,0,49.5,49.5
2018-12-09 09:51:18.9109,172.8,85.4,49.5,49.42,-60,20.12,52,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:19.1609,172.8,85.4,49.5,49.42,-60,20.14,6,-30490,29.7,3.8,49.5,49.5
2018-12-09 09:51:19.4109,172.8,85.4,49.5,49.42,-60,20.12,7,-30470,29.5,3.8,49.5,49.5
2018-12-09 09:51:19.6609,172.8,85.4,49.5,49.42,-60,20.12,1,740.2,-40.7,27,49.5,49.5
2018-12-09 09:51:19.9109,172.8,85.4,49.5,49.42,-60,20.12,2,740,-40.5,27,49.5,49.5
2018-12-09 09:51:20.1609,172.8,85.4,49.5,49.42,-60,20.14,61,741.3,736,0,49.5,49.5
2018-12-09 09:51:20.4110,172.8,85.4,49.5,49.42,-60,20.12,62,425,425,0,49.5,49.5
2018-12-09 09:51:20.6610,172.8,85.4,49.5,49.42,-60,20.13,64,44.8,45.3,0,49.5,49.5
2018-12-09 09:51:20.9110,172.8,85.4,49.5,49.42,-60,20.12,3,740.2,-40.7,25,49.5,49.5
2018-12-09 09:51:21.1610,172.8,85.4,49.5,49.42,-60,20.13,4,740,-40.5,25,49.5,49.5
2018-12-09 09:51:21.4111,172.8,85.4,49.5,49.42,-60,20.13,65,-30490,-30470,0,49.5,49.5
2018-12-09 09:51:21.6611,172.8,85.4,49.5,49.42,-60,20.12,66,4430,4420,0,49.5,49.5
2018-12-09 09:51:21.9111,172.8,85.4,49.5,49.42,-60,20.22,1,740.2,-40.7,27,49.5,49.5
2018-12-09 09:51:22.1610,172.8,85.4,49.5,49.42,-60,20.13,2,740,-40.5,27,49.5,49.5
2018-12-09 09:51:22.4110,172.8,85.4,49.5,49.42,-59.9,20.12,65,-30490,-30480,0,49.5,49.5
2018-12-09 09:51:22.6610,172.8,85.4,49.5,49.42,-59.9,20.24,51,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:22.9110,172.8,85.4,49.5,49.42,-60,20.2,63,50,50,0,49.5,49.5
2018-12-09 09:51:23.1610,172.8,85.4,49.5,49.42,-60,20.09,67,29.7,29.5,0,49.5,49.5
2018-12-09 09:51:23.4110,172.8,85.4,49.5,49.42,-60,20.14,52,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:23.6610,172.8,85.4,49.5,49.42,-59.9,20.12,6,-30500,29.7,3.8,49.5,49.5
2018-12-09 09:51:23.9110,172.8,85.4,49.5,49.42,-60,20.11,7,-30470,29.5,3.8,49.5,49.5
2018-12-09 09:51:24.1610,172.8,85.4,49.5,49.42,-60,20.13,1,740.2,-40.7,27,49.5,49.5
2018-12-09 09:51:24.4110,172.8,85.4,49.5,49.42,-60,20.14,2,740,-40.5,27,49.5,49.5
2018-12-09 09:51:24.6610,172.8,85.4,49.5,49.42,-60,20.14,61,741.1,735.9,0,49.5,49.5
2018-12-09 09:51:24.9110,172.8,85.4,49.5,49.42,-59.9,20.12,62,425,425,0,49.5,49.5
2018-12-09 09:51:25.1610,172.8,85.4,49.5,49.42,-59.9,20.12,64,44.8,45.3,0,49.5,49.5
2018-12-09 09:51:25.4110,172.8,85.4,49.5,49.42,-60,20.12,3,740.2,-40.7,25,49.5,49.5
2018-12-09 09:51:25.6610,172.8,85.4,49.5,49.42,-60,20.13,4,740,-40.5,25,49.5,49.5
2018-12-09 09:51:25.9110,172.8,85.4,49.5,49.42,-60,20.12,65,-30490,-30480,0,49.5,49.5
2018-12-09 09:51:26.1610,172.8,85.4,49.5,49.42,-60,20.12,66,4430,4430,0,49.5,49.5
2018-12-09 09:51:26.4110,172.8,85.4,49.5,49.42,-60,20.12,1,740.2,-40.7,27,49.5,49.5
2018-12-09 09:51:26.6610,172.8,85.4,49.5,49.42,-60,20.15,2,740,-40.5,27,49.5,49.5
2018-12-09 09:51:26.9110,172.8,85.4,49.5,49.42,-60,20.13,65,-30490,-30480,0,49.5,49.5
2018-12-09 09:51:27.1610,172.8,85.4,49.5,49.42,-60,20.13,51,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:27.4110,172.8,85.4,49.5,49.42,-60,20.13,63,50,50,0,49.5,49.5
2018-12-09 09:51:27.6610,172.8,85.4,49.5,49.42,-60,20.12,67,29.7,29.5,0,49.5,49.5
2018-12-09 09:51:27.9110,172.8,85.4,49.5,49.42,-60,20.12,52,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:28.1610,172.8,85.4,49.5,49.42,-60,20.13,6,-30490,29.7,3.8,49.5,49.5
2018-12-09 09:51:28.4110,172.8,85.4,49.5,49.42,-60,20.13,7,-30480,29.5,3.8,49.5,49.5
2018-12-09 09:51:28.6610,172.8,85.4,49.5,49.42,-60,20.13,1,740,-40.7,27,49.5,49.5
2018-12-09 09:51:28.9110,172.8,85.4,49.5,49.42,-60,20.12,2,739.8,-40.5,27,49.5,49.5
2018-12-09 09:51:29.1610,172.8,85.3,49.5,49.36,-60,20.12,61,740.9,735.7,0,49.5,49.5
2018-12-09 09:51:29.4111,172.8,85.3,49.5,49.36,-60,20.13,62,425,425,0,49.5,49.5
2018-12-09 09:51:29.6611,172.8,85.3,49.5,49.36,-60,20.11,64,44.8,45.3,0,49.5,49.5
2018-12-09 09:51:29.9111,172.8,85.2,49.5,49.31,-60,20.12,3,740,-40.7,25,49.5,49.5
2018-12-09 09:51:30.1611,172.8,85.1,49.5,49.25,-60,20.12,4,739.8,-40.5,25,49.5,49.5
2018-12-09 09:51:30.4111,172.8,85.1,49.5,49.25,-60,20.12,65,-30500,-30490,0,49.5,49.5
2018-12-09 09:51:30.6611,172.8,85.1,49.5,49.25,-60,20.12,66,4440,4440,0,49.5,49.5
2018-12-09 09:51:30.9111,172.8,85.1,49.5,49.25,-60,20.13,1,740,-40.7,27,49.5,49.5
2018-12-09 09:51:31.1611,172.8,85.1,49.5,49.25,-60,20.1,2,739.8,-40.5,27,49.5,49.5
2018-12-09 09:51:31.4110,172.8,85.1,49.5,49.25,-59.9,20.1,65,-30490,-30480,0,49.5,49.5
2018-12-09 09:51:31.6610,172.8,85.1,49.5,49.25,-60,20.12,51,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:31.9110,172.8,85.1,49.5,49.25,-60,20.12,63,50,50,0,49.5,49.5
2018-12-09 09:51:32.1610,172.8,85.1,49.5,49.25,-60,20.11,67,29.7,29.5,0,49.5,49.5
2018-12-09 09:51:32.4111,172.8,85.1,49.5,49.25,-60,20.13,52,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:32.6611,172.8,85.1,49.5,49.25,-60,20.11,6,-30490,29.7,3.8,49.5,49.5
2018-12-09 09:51:32.9111,172.8,85.1,49.5,49.25,-60,20.12,7,-30480,29.5,3.8,49.5,49.5
2018-12-09 09:51:33.1611,172.8,85.1,49.5,49.25,-60,20.12,1,740,-40.7,27,49.5,49.5
2018-12-09 09:51:33.4111,172.8,85.1,49.5,49.25,-60,20.12,2,739.8,-40.5,27,49.5,49.5
2018-12-09 09:51:33.6610,172.8,85.1,49.5,49.25,-60,20.12,61,740.8,735.6,0,49.5,49.5
2018-12-09 09:51:33.9110,172.8,85.1,49.5,49.25,-60,20.12,62,425,425,0,49.5,49.5
2018-12-09 09:51:34.1610,172.8,85.1,49.5,49.25,-60,20.11,64,44.9,45.4,0,49.5,49.5
2018-12-09 09:51:34.4110,172.8,85.1,49.5,49.25,-60,20.12,3,739.8,-40.7,25,49.5,49.5
2018-12-09 09:51:34.6610,172.8,85.1,49.5,49.25,-60,20.13,4,739.5,-40.5,25,49.5,49.5
2018-12-09 09:51:34.9110,172.8,85.1,49.5,49.25,-60,20.12,65,-30480,-30480,0,49.5,49.5
2018-12-09 09:51:35.1610,172.8,85.1,49.5,49.25,-60,20.12,66,4430,4430,0,49.5,49.5
2018-12-09 09:51:35.4111,172.8,85.1,49.5,49.25,-60,20.12,1,739.8,-40.7,27,49.5,49.5
2018-12-09 09:51:35.6611,172.8,85.1,49.5,49.25,-60,20.12,2,739.5,-40.5,27,49.5,49.5
2018-12-09 09:51:35.9111,172.8,85.1,49.5,49.25,-60,20.12,65,-30490,-30490,0,49.5,49.5
2018-12-09 09:51:36.1611,172.8,85.1,49.5,49.25,-60,20.12,51,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:36.4111,172.8,85.1,49.5,49.25,-60,20.12,63,50,50,0,49.5,49.5
2018-12-09 09:51:36.6611,172.8,85.1,49.5,49.25,-60,20.12,67,29.7,29.5,0,49.5,49.5
2018-12-09 09:51:36.9111,172.8,85.1,49.25,49.25,-60,20.13,52,3.78,3.75,0,49.5,49.5
2018-12-09 09:51:37.1611,172.8,85.1,49.25,49.25,-60,20.12,6,-30490,29.7,3.8,49.5,49.5
2018-12-09 09:51:37.4111,172.8,85.1,49.25,49.25,-60,20.12,7,-30480,29.5,3.8,49.5,49.5
2018-12-09 09:51:37.6611,172.8,85.1,49.25,49.25,-59.9,20.11,1,739.8,-40.7,27,49.5,49.5
2018-12-09 09:51:37.9111,172.8,85.1,49.25,49.25,-60,20.13,2,739.5,-40.5,27,49.5,49.5
2018-12-09 09:51:38.1611,172.8,85,49.25,49.19,-60,20.12,61,740.7,735.5,0,49.5,49.5
2018-12-09 09:51:38.4111,172.8,85,49.25,49.19,-60,20.12,62,425,425,0,49.5,49.5
2018-12-09 09:51:38.6611,172.8,85,49.25,49.19,-60,20.15,64,44.9,45.4,0,49.5,49.5
2018-12-09 09:51:38.9111,172.8,85,49.25,49.19,-59.9,20.12,3,739.8,-40.7,25,49.5,49.5
2018-12-09 09:51:39.1611,172.8,85,49.25,49.19,-59.9,20.13,4,739.5,-40.5,25,49.5,49.5
2018-12-09 09:51:39.4111,172.8,85,49.25,49.19,-60,20.12,65,-30490,-30470,0,49.5,49.5
2018-12-09 09:51:39.6611,172.8,85,49.25,49.19,-60,20.12,66,4430,4430,0,49.5,49.5
2018-12-09 09:51:39.9111,172.8,85,49.25,49.19,-60,20.12,1,739.8,-40.7,27,49.5,49.5
2018-12-09 09:51:40.1611,172.8,85,49.25,49.19,-59.9,20.13,2,739.5,-40.5,27,49.5,49.5
2018-12-09 09:51:40.4111,172.8,85,49.25,49.19,-59.9,20.12,65,-30490,-30470,0,49.5,49.5
2018-12-09 09:51:40.6611,172.8,85,49.25,49.19,-60,20.12,51,3.78,3.76,0,49.5,49.5
2018-12-09 09:51:40.9111,172.8,85,49.25,49.19,-60,20.13,63,50,50,0,49.5,49.5
2018-12-09 09:51:41.1611,172.8,85,49.25,49.19,-60,20.13,67,29.7,29.5,0,49.5,49.5
2018-12-09 09:51:41.4111,172.8,85,49.25,49.19,-59.9,20.01,52,3.78,3.75,0,49.5,49
2018-12-09 09:51:41.6611,172.8,85,49.25,49.19,-60,20.09,6,-30500,29.7,3.8,49.5,49
2018-12-09 09:51:41.9111,172.8,85,49.25,49.19,-60,20.08,7,-30460,29.5,3.8,49.5,49
2018-12-09 09:51:42.1612,172.8,85,49.25,49.19,-60,20.11,1,739.5,-40.7,27,49.5,49
2018-12-09 09:51:42.4112,172.8,85,49.25,49.19,-60,20.13,2,739.3,-40.5,27,49.5,49
2018-12-09 09:51:42.6612,172.8,85,49.25,49.19,-60,20.13,61,740.5,735.3,0,49.5,49
2018-12-09 09:51:42.9112,172.8,85,49.25,49.19,-60,20.12,62,425,425,0,49.5,49
2018-12-09 09:51:43.1612,172.8,85,49.25,49.19,-60,20.12,64,44.9,45.4,0,49.5,49
2018-12-09 09:51:43.4112,172.8,85,49.25,49.19,-60,20.13,3,739.5,-40.7,25,49.5,49
2018-12-09 09:51:43.6612,172.8,85,49.25,49.19,-60,20.12,4,739.3,-40.5,25,49.5,49
2018-12-09 09:51:43.9112,172.8,85,49.25,49.19,-60,20.13,65,-30500,-30470,0,49.5,49
2018-12-09 09:51:44.1612,172.8,85,49.25,49.19,-59.9,20.13,66,4430,4430,0,49.5,49
2018-12-09 09:51:44.4112,172.8,85,49.25,49.19,-60,20.13,1,739.5,-40.7,27,49.5,49
2018-12-09 09:51:44.6612,172.8,85,49.25,49.19,-60,20.12,2,739.3,-40.5,27,49.5,49
2018-12-09 09:51:44.9112,172.8,85,49.25,49.19,-60,20.12,65,-30500,-30460,0,49.5,49
2018-12-09 09:51:45.1612,172.8,85,49.25,49.19,-60,20.12,51,3.78,3.76,0,49.5,49
2018-12-09 09:51:45.4112,172.8,85,49.25,49.19,-59.9,20.12,63,50,50,0,49.5,49
2018-12-09 09:51:45.6612,172.8,85,49.25,49.19,-60,20.12,67,29.7,29.5,0,49.5,49
2018-12-09 09:51:45.9113,172.8,85,49.25,49.19,-60,20.13,52,3.78,3.75,0,49.5,49
2018-12-09 09:51:46.1613,172.8,85,49.25,49.19,-60,20.12,6,-30500,29.7,3.8,49.5,49
2018-12-09 09:51:46.4113,172.8,85,49.25,49.19,-60,20.13,7,-30470,29.5,3.8,49.5,49
2018-12-09 09:51:46.6613,172.8,85,49.25,49.19,-59.9,20.15,1,739.5,-40.7,27,49.5,49
2018-12-09 09:51:46.9113,172.8,85,49.25,49.19,-60,20.12,2,739.3,-40.5,27,49.5,49
2018-12-09 09:51:47.1613,172.8,85,49.25,49.19,-60,20.13,61,740.5,735.3,0,49.5,49
2018-12-09 09:51:47.4112,172.8,85,49.25,49.19,-60,20.13,62,425,425,0,49.5,49
2018-12-09 09:51:47.6612,172.8,85,49.25,49.19,-60,20.12,64,44.9,45.4,0,49.5,49
2018-12-09 09:51:47.9112,172.8,85,49.25,49.19,-59.9,20.13,3,739.5,-40.7,25,49.5,49
2018-12-09 09:51:48.1612,172.8,85,49.25,49.19,-59.9,20.14,4,739.3,-40.5,25,49.5,49
2018-12-09 09:51:48.4112,172.8,85,49.25,49.19,-60,20.12,65,-30510,-30460,0,49.5,49
2018-12-09 09:51:48.6612,172.8,85,49.25,49.19,-60,20.12,66,4430,4430,0,49.5,49
2018-12-09 09:51:48.9112,172.8,85,49.25,49.19,-60,20.11,1,739.4,-40.7,27,49.5,49
2018-12-09 09:51:49.1612,172.8,85,49.25,49.19,-59.9,20.12,2,739.1,-40.5,27,49.5,49
2018-12-09 09:51:49.4113,172.8,85,49.25,49.19,-60,20.12,65,-30510,-30460,0,49.5,49
2018-12-09 09:51:49.6613,172.8,85,49.25,49.19,-60,20.13,51,3.78,3.75,0,49.5,49
2018-12-09 09:51:49.9113,172.8,85,49.25,49.19,-60,20.12,63,50,50,0,49.5,49
2018-12-09 09:51:50.1613,172.8,85,49.25,49.19,-60,20.13,67,29.7,29.5,0,49.5,49
2018-12-09 09:51:50.4113,172.8,85,49.25,49.19,-60,20.13,52,3.78,3.75,0,49.5,49
2018-12-09 09:51:50.6613,172.8,85,49.25,49.19,-59.9,20.12,6,-30500,29.7,3.8,49.5,49
2018-12-09 09:51:50.9113,172.8,85,49.25,49.19,-60,20.12,7,-30460,29.5,3.8,49.5,49
2018-12-09 09:51:51.1613,172.8,85,49.25,49.19,-60,20.13,1,739.4,-40.7,27,49.5,49
2018-12-09 09:51:51.4113,172.8,85,49.25,49.19,-60,20.08,2,739.1,-40.5,27,49.5,49
2018-12-09 09:51:51.6613,172.8,85,49.25,49.19,-60,20.13,61,740.2,735.1,0,49.5,49
2018-12-09 09:51:51.9113,172.8,85,49.25,49.19,-60,20.12,62,425,425,0,49.5,49
2018-12-09 09:51:52.1613,172.8,85,49.25,49.19,-60,20.13,64,44.9,45.4,0,49.5,49
2018-12-09 09:51:52.4113,172.8,85,49.25,49.19,-60,20.12,3,739.4,-40.7,25,49.5,49
2018-12-09 09:51:52.6613,172.8,85,49.25,49.19,-60,20.12,4,739.1,-40.5,25,49.5,49
2018-12-09 09:51:52.9113,172.8,85,49.25,49.19,-60,20.14,65,-30510,-30460,0,49.5,49
2018-12-09 09:51:53.1613,172.8,85,49.25,49.19,-60,20.12,66,4430,4430,0,49.5,49
2018-12-09 09:51:53.4113,172.8,85,49.25,49.19,-60,20.12,1,739.4,-40.7,27,49.5,49
2018-12-09 09:51:53.6613,172.8,85,49.25,49.19,-60,20.13,2,739.1,-40.5,27,49.5,49
2018-12-09 09:51:53.9113,172.8,85,49.25,49.19,-60,20.13,65,-30510,-30460,0,49.5,49
2018-12-09 09:51:54.1613,172.8,85,49.25,49.19,-59.9,20.13,51,3.78,3.75,0,49.5,49
2018-12-09 09:51:54.4113,172.8,85,49.25,49.19,-60,20.12,63,50,50,0,49.5,49
2018-12-09 09:51:54.6614,172.8,85,49.25,49.19,-60,20.13,67,29.7,29.5,0,49.5,49
2018-12-09 09:51:54.9114,172.8,84.9,49.25,49.13,-60,20.12,52,3.78,3.75,0,49.5,49
2018-12-09 09:51:55.1614,172.8,84.9,49.25,49.13,-60,20.11,6,-30510,29.7,3.8,49.5,49
2018-12-09 09:51:55.4113,172.8,84.9,49.25,49.13,-60,20.12,7,-30460,29.5,3.8,49.5,49
2018-12-09 09:51:55.6613,172.8,84.9,49.25,49.13,-59.9,20.12,1,739.2,-40.7,27,49.5,49
2018-12-09 09:51:55.9113,172.8,84.8,49.25,49.07,-60,20.13,2,739,-40.5,27,49.5,49
2018-12-09 09:51:56.1613,172.8,84.8,49.25,49.07,-60,20.12,61,740.2,734.9,0,49.5,49
2018-12-09 09:51:56.4113,172.8,84.8,49.25,49.07,-60,20.03,62,425,425,0,49.5,49
2018-12-09 09:51:56.6613,172.8,84.8,49.25,49.07,-59.9,20.05,64,45,45.4,0,49.5,49
2018-12-09 09:51:56.9112,172.8,84.8,49.25,49.07,-60,20.11,3,739.2,-40.7,25,49.5,49
2018-12-09 09:51:57.1613,172.8,84.8,49.25,49.07,-60,20.15,4,739,-40.5,25,49.5,49
2018-12-09 09:51:57.4113,172.8,84.8,49.25,49.07,-60,20.14,65,-30510,-30460,0,49.5,49
2018-12-09 09:51:57.6614,172.8,84.8,49.25,49.07,-60,20.11,66,4430,4430,0,49.5,49
2018-12-09 09:51:57.9114,172.8,84.7,49.25,49.02,-60,20.11,1,739.2,-40.7,27,49.5,49
2018-12-09 09:51:58.1614,172.8,84.7,49.25,49.02,-60,20.1,2,739,-40.5,27,49.5,49
2018-12-09 09:51:58.4114,172.8,84.7,49.25,49.02,-60,20.11,65,-30510,-30460,0,49.5,49
2018-12-09 09:51:58.6614,172.8,84.7,49.25,49.02,-60,20.13,51,3.78,3.75,0,49.5,49
2018-12-09 09:51:58.9114,172.8,84.7,49.25,49.02,-60,20.12,63,50,50,0,49.5,49
2018-12-09 09:51:59.1614,172.8,84.7,49.25,49.02,-60,20.13,67,29.7,29.5,0,49.5,49
2018-12-09 09:51:59.4114,172.8,84.7,49.25,49.02,-60,20.12,52,3.78,3.75,0,49.5,49
2018-12-09 09:51:59.6614,172.8,84.7,49.25,49.02,-60,20.13,6,-30520,29.7,3.8,49.5,49
2018-12-09 09:51:59.9114,172.8,84.7,49.25,49.02,-60,20.12,7,-30460,29.5,3.8,49.5,49
2018-12-09 09:52:00.1614,172.8,84.7,49.25,49.02,-60,20.13,1,739.2,-40.7,27,49.5,49
2018-12-09 09:52:00.4114,172.8,84.7,49.25,49.02,-60,20.13,2,739,-40.5,27,49.5,49
2018-12-09 09:52:00.6613,172.8,84.7,49.25,49.02,-60,20.12,61,740,734.8,0,49.5,49
2018-12-09 09:52:00.9113,172.8,84.7,49.25,49.02,-60,20.12,62,425,425,0,49.5,49
2018-12-09 09:52:01.1613,172.8,84.7,49.25,49.02,-60,20.12,64,44.9,45.3,0,49.5,49
2018-12-09 09:52:01.4113,172.8,84.7,49.25,49.02,-60,20.12,3,739.2,-40.7,25,49.5,49
2018-12-09 09:52:01.6613,172.8,84.7,49.25,49.02,-60,20.13,4,739,-40.5,25,49.5,49
2018-12-09 09:52:01.9113,172.8,84.7,49.25,49.02,-60,20.14,65,-30510,-30450,0,49.5,49
2018-12-09 09:52:02.1614,172.8,84.7,49.25,49.02,-59.9,20.13,66,4420,4420,0,49.5,49
2018-12-09 09:52:02.4114,172.8,84.7,49.25,49.02,-60,20.12,1,739.2,-40.7,27,49.5,49
2018-12-09 09:52:02.6614,172.8,84.7,49.25,49.02,-60,20.12,2,739,-40.5,27,49.5,49
2018-12-09 09:52:02.9114,172.8,84.7,49.25,49.02,-60,20.12,65,-30520,-30460,0,49.5,49
2018-12-09 09:52:03.1614,172.8,84.7,49.25,49.02,-60,20.14,51,3.78,3.75,0,49.5,49
2018-12-09 09:52:03.4114,172.8,84.7,49.25,49.02,-60,20.12,63,50,50,0,49.5,49
2018-12-09 09:52:03.6614,172.8,84.7,49.25,49.02,-60,20.13,67,29.7,29.5,0,49.5,49
2018-12-09 09:52:03.9114,172.8,84.7,49.25,49.02,-60,20.12,52,3.78,3.75,0,49.5,49
2018-12-09 09:52:04.1614,172.8,84.7,49.25,49.02,-60,20.13,6,-30520,29.7,3.8,49.5,49
2018-12-09 09:52:04.4114,172.8,84.7,49.25,49.02,-60,20.12,7,-30460,29.5,3.8,49.5,49
2018-12-09 09:52:04.6614,172.8,84.7,49.25,49.02,-60,20.12,1,739,-40.7,27,49.5,49
2018-12-09 09:52:04.9114,172.8,84.7,49.25,49.02,-60,20.12,2,738.8,-40.5,27,49.5,49
2018-12-09 09:52:05.1614,172.8,84.6,49.25,48.96,-60,20.14,61,740,734.7,0,49.5,49
2018-12-09 09:52:05.4114,172.8,84.6,49.25,48.96,-60,20.12,62,425,425,0,49.5,49
2018-12-09 09:52:05.6614,172.8,84.6,49.25,48.96,-60,20.12,64,45,45.4,0,49.5,49
2018-12-09 09:52:05.9114,172.8,84.6,49.25,48.96,-60,20.13,3,739,-40.7,25,49.5,49
2018-12-09 09:52:06.1614,172.8,84.6,49.25,48.96,-60,20.13,4,738.8,-40.5,25,49.5,49
2018-12-09 09:52:06.4114,172.8,84.6,49.25,48.96,-60,20.13,65,-30520,-30460,0,49.5,49
2018-12-09 09:52:06.6614,172.8,84.6,49.25,48.96,-60,20.13,66,4420,4420,0,49.5,49
2018-12-09 09:52:06.9115,172.8,84.6,49.25,48.96,-60,20.12,1,739,-40.7,27,49.5,49
2018-12-09 09:52:07.1615,172.8,84.6,49.25,48.96,-60,20.11,2,738.8,-40.5,27,49.5,49
2018-12-09 09:52:07.4114,172.8,84.6,49.25,48.96,-60,20,65,-30520,-30460,0,49.5,49
2018-12-09 09:52:07.6614,172.8,84.6,49.25,48.96,-60,20.18,51,3.78,3.75,0,49.5,49
2018-12-09 09:52:07.9114,172.8,84.6,49.25,48.96,-60,20.1,63,50,50,0,49.5,49
2018-12-09 09:52:08.1614,172.8,84.6,49.25,48.96,-60,20.12,67,29.7,29.5,0,49.5,49
2018-12-09 09:52:08.4114,172.8,84.6,49.25,48.96,-60,20.13,52,3.78,3.75,0,49.5,49
2018-12-09 09:52:08.6614,172.8,84.6,49.25,48.96,-60,20.15,6,-30520,29.7,3.8,49.5,49
2018-12-09 09:52:08.9115,172.8,84.6,49.25,48.96,-60,20.14,7,-30460,29.5,3.8,49.5,49
2018-12-09 09:52:09.1615,172.8,84.6,49.25,48.96,-60,20.13,1,739,-40.7,27,49.5,49
2018-12-09 09:52:09.4115,172.8,84.6,49.25,48.96,-60,20.12,2,738.8,-40.5,27,49.5,49
2018-12-09 09:52:09.6615,172.8,84.6,49.25,48.96,-60,20.14,61,739.9,734.6,0,49.5,49
2018-12-09 09:52:09.9115,172.8,84.6,49.25,48.96,-60,20.13,62,425,425,0,49.5,49
2018-12-09 09:52:10.1615,172.8,84.6,49,48.96,-59.9,20.12,64,44.9,45.3,0,49,49
2018-12-09 09:52:10.4115,172.8,84.6,49,48.96,-60,20.13,3,738.7,-40.7,25,49,49
2018-12-09 09:52:10.6615,172.8,84.6,49,48.96,-60,20.12,4,738.5,-40.6,25,49,49
2018-12-09 09:52:10.9115,172.8,84.6,49,48.96,-60,20.12,65,-30510,-30460,0,49,49
2018-12-09 09:52:11.1615,172.8,84.6,49,48.96,-60,20.11,66,4420,4420,0,49,49
2018-12-09 09:52:11.4115,172.8,84.6,49,48.96,-60,20.13,1,738.7,-40.7,27,49,49
2018-12-09 09:52:11.6615,172.8,84.6,49,48.96,-60,20.11,2,738.5,-40.6,27,49,49
2018-12-09 09:52:11.9115,172.8,84.6,49,48.96,-60,20.12,65,-30510,-30460,0,49,49
2018-12-09 09:52:12.1615,172.8,84.6,49,48.96,-60,20.12,51,3.77,3.75,0,49,49
2018-12-09 09:52:12.4115,172.8,84.6,49,48.96,-60,20.12,63,50,50,0,49,49
2018-12-09 09:52:12.6615,172.8,84.6,49,48.96,-60,20.13,67,29.7,29.5,0,49,49
2018-12-09 09:52:12.9115,172.8,84.6,49,48.96,-60,20.13,52,3.78,3.75,0,49,49
2018-12-09 09:52:13.1615,172.8,84.6,49,48.96,-60,20.14,6,-30500,29.7,3.8,49,49
2018-12-09 09:52:13.4115,172.8,84.6,49,48.96,-60,20.13,7,-30460,29.5,3.8,49,49
2018-12-09 09:52:13.6615,172.8,84.6,49,48.96,-60,20.11,1,738.7,-40.7,27,49,49
2018-12-09 09:52:13.9115,172.8,84.6,49,48.96,-59.9,20.13,2,738.5,-40.6,27,49,49
2018-12-09 09:52:14.1615,172.8,84.6,49,48.96,-60,20.12,61,739.8,734.5,0,49,49
2018-12-09 09:52:14.4115,172.8,84.6,49,48.96,-60,20.13,62,425,425,0,49,49
2018-12-09 09:52:14.6616,172.8,84.6,49,48.96,-60,20.12,64,44.9,45.4,0,49,49
2018-12-09 09:52:14.9116,172.8,84.6,49,48.96,-60,20.12,3,738.7,-40.7,25,49,49
2018-12-09 09:52:15.1616,172.8,84.6,49,48.96,-60,20.13,4,738.5,-40.6,25,49,49
2018-12-09 09:52:15.4116,172.8,84.6,49,48.96,-60,20.14,65,-30500,-30460,0,49,49
2018-12-09 09:52:15.6616,172.8,84.6,49,48.96,-60,20.11,66,4420,4420,0,49,49
2018-12-09 09:52:15.9116,172.8,84.6,49,48.96,-60,20.13,1,738.7,-40.7,27,49,49
2018-12-09 09:52:16.1616,172.8,84.6,49,48.96,-60,20.12,2,738.5,-40.6,27,49,49
2018-12-09 09:52:16.4115,172.8,84.6,49,48.96,-60,20.13,65,-30500,-30470,0,49,49
2018-12-09 09:52:16.6615,172.8,84.6,49,48.96,-59.9,20.13,51,3.77,3.75,0,49,49
2018-12-09 09:52:16.9115,172.8,84.6,49,48.96,-60,20.12,63,50,50,0,49,49
2018-12-09 09:52:17.1615,172.8,84.6,49,48.96,-60,20.12,67,29.7,29.5,0,49,49
2018-12-09 09:52:17.4115,172.8,84.6,49,48.96,-60,20.12,52,3.78,3.75,0,49,49
2018-12-09 09:52:17.6615,172.8,84.6,49,48.96,-59.9,20.12,6,-30490,29.7,3.7,49,49
2018-12-09 09:52:17.9115,172.8,84.6,49,48.96,-59.9,20.13,7,-30460,29.5,3.8,49,49
2018-12-09 09:52:18.1616,172.8,84.6,49,48.96,-60,20.12,1,738.6,-40.7,27,49,49
2018-12-09 09:52:18.4116,172.8,84.6,49,48.96,-60,20.12,2,738.4,-40.6,27,49,49
2018-12-09 09:52:18.6616,172.8,84.6,49,48.96,-60,20.12,61,739.7,734.4,0,49,49
2018-12-09 09:52:18.9116,172.8,84.6,49,48.96,-60,20.12,62,425,425,0,49,49
2018-12-09 09:52:19.1616,172.8,84.6,49,48.96,-59.9,20.14,64,44.9,45.4,0,49,49
2018-12-09 09:52:19.4116,172.8,84.6,49,48.96,-60,20.12,3,738.6,-40.7,25,49,49
2018-12-09 09:52:19.6616,172.8,84.6,49,48.96,-60,20.11,4,738.4,-40.6,25,49,49
2018-12-09 09:52:19.9116,172.8,84.6,49,48.96,-60,20.14,65,-30500,-30470,0,49,49
2018-12-09 09:52:20.1616,172.8,84.5,49,48.9,-60,20.18,66,4430,4430,0,49,49
2018-12-09 09:52:20.4116,172.8,84.5,49,48.9,-60,20.13,1,738.6,-40.7,27,49,49
2018-12-09 09:52:20.6616,172.8,84.5,49,48.9,-60,20.1,2,738.4,-40.6,27,49,49
2018-12-09 09:52:20.9116,172.8,84.5,49,48.9,-60,20.13,65,-30490,-30470,0,49,49
2018-12-09 09:52:21.1616,172.8,84.5,49,48.9,-60,20.14,51,3.77,3.75,0,49,49
2018-12-09 09:52:21.4116,172.8,84.5,49,48.9,-59.9,20.13,63,50,50,0,49,49
2018-12-09 09:52:21.6616,172.8,84.5,49,48.9,-59.9,20.15,67,29.7,29.5,0,49,49
2018-12-09 09:52:21.9116,172.8,84.5,49,48.9,-60,20.16,52,3.78,3.75,0,49,49
2018-12-09 09:52:22.1616,172.8,84.5,49,48.9,-60,20.13,6,-30500,29.7,3.7,49,49
2018-12-09 09:52:22.4116,172.8,84.5,49,48.9,-60,20.12,7,-30480,29.5,3.8,49,49
2018-12-09 09:52:22.6616,172.8,84.5,49,48.9,-60,20.13,1,738.6,-40.7,27,49,49
2018-12-09 09:52:22.9116,172.8,84.4,49,48.84,-60,20.13,2,738.4,-40.6,27,49,49
2018-12-09 09:52:23.1616,172.8,84.4,49,48.84,-60,20.12,61,739.5,734.3,0,49,49
2018-12-09 09:52:23.4116,172.8,84.4,49,48.84,-60,20.12,62,425,425,0,49,49
2018-12-09 09:52:23.6616,172.8,84.4,49,48.84,-60,20.13,64,44.9,45.3,0,49,49
2018-12-09 09:52:23.9116,172.8,84.4,49,48.84,-60,20.12,3,738.6,-40.7,25,49,49
2018-12-09 09:52:24.1616,172.8,84.4,49,48.84,-60,20.14,4,738.4,-40.6,25,49,49
2018-12-09 09:52:24.4116,172.8,84.4,49,48.84,-60,20.12,65,-30490,-30480,0,49,49
2018-12-09 09:52:24.6616,172.8,84.4,49,48.84,-60,20.12,66,4430,4430,0,49,49
2018-12-09 09:52:24.9116,172.8,84.3,49,48.78,-60,20.13,1,738.4,-40.7,27,49,49
2018-12-09 09:52:25.1616,172.8,84.3,49,48.78,-60,20.13,2,738.3,-40.7,27,49,49
2018-12-09 09:52:25.4116,172.8,84.3,49,48.78,-60,20.12,65,-30490,-30470,0,49,49
2018-12-09 09:52:25.6616,172.8,84.3,49,48.78,-59.9,20.12,51,3.77,3.75,0,49,49
2018-12-09 09:52:25.9116,172.8,84.3,49,48.78,-60,20.13,63,50,50,0,49,49
2018-12-09 09:52:26.1616,172.8,84.3,49,48.78,-60,20.13,67,29.7,29.5,0,49,49
2018-12-09 09:52:26.4116,172.8,84.3,49,48.78,-60,20.12,52,3.78,3.75,0,49,49
2018-12-09 09:52:26.6616,172.8,84.3,49,48.78,-60,20.12,6,-30490,29.7,3.8,49,49
2018-12-09 09:52:26.9116,172.8,84.3,49,48.78,-60,20.13,7,-30480,29.5,3.8,49,49
2018-12-09 09:52:27.1616,172.8,84.3,49,48.78,-60,20.12,1,738.4,-40.7,27,49,49
2018-12-09 09:52:27.4116,172.8,84.3,49,48.78,-60,20.13,2,738.3,-40.7,27,49,49
2018-12-09 09:52:27.6616,172.8,84.3,49,48.78,-60,20.11,61,739.5,734.2,0,49,49
2018-12-09 09:52:27.9116,172.8,84.3,49,48.78,-60,20.12,62,425,425,0,49,49
2018-12-09 09:52:28.1616,172.8,84.3,49,48.78,-60,20.12,64,45,45.5,0,49,49
2018-12-09 09:52:28.4116,172.8,84.3,49,48.78,-60,20.14,3,738.4,-40.7,25,49,49
2018-12-09 09:52:28.6616,172.8,84.3,49,48.78,-60,20.12,4,738.3,-40.7,25,49,49
2018-12-09 09:52:28.9116,172.8,84.3,49,48.78,-60,20.12,65,-30490,-30480,0,49,49
2018-12-09 09:52:29.1616,172.8,84.3,49,48.78,-60,20.08,66,4430,4430,0,49,49
2018-12-09 09:52:29.4116,172.8,84.3,49,48.78,-60,20.12,1,738.4,-40.7,27,49,49
2018-12-09 09:52:29.6616,172.8,84.3,49,48.78,-60,20.12,2,738.3,-40.7,27,49,49
2018-12-09 09:52:29.9117,172.8,84.3,49,48.78,-60,20.12,65,-30490,-30480,0,49,49
2018-12-09 09:52:30.1617,172.8,84.3,49,48.78,-60,20.12,51,3.77,3.75,0,49,49
2018-12-09 09:52:30.4117,172.8,84.3,49,48.78,-60,20.12,63,50,50,0,49,49
2018-12-09 09:52:30.6617,172.8,84.3,49,48.78,-60,20.12,67,29.7,29.5,0,49,49
2018-12-09 09:52:30.9117,172.8,84.3,49,48.78,-59.9,20.12,52,3.78,3.75,0,49,49
2018-12-09 09:52:31.1617,172.8,84.3,49,48.78,-60,20.12,6,-30490,29.7,3.8,49,49
2018-12-09 09:52:31.4117,172.8,84.3,49,48.78,-60,20.12,7,-30480,29.5,3.8,49,49
2018-12-09 09:52:31.6617,172.8,84.3,49,48.78,-60,20.13,1,738.4,-40.7,27,49,49
2018-12-09 09:52:31.9117,172.8,84.3,49,48.78,-60,20.12,2,738.3,-40.7,27,49,49
2018-12-09 09:52:32.1617,172.8,84.2,49,48.73,-60,20.13,61,739.3,734.2,0,49,49
2018-12-09 09:52:32.4117,172.8,84.2,49,48.73,-60,20.13,62,425,425,0,49,49
2018-12-09 09:52:32.6617,172.8,84.2,49,48.73,-60,20.13,64,44.9,45.4,0,49,49
2018-12-09 09:52:32.9117,172.8,84.2,49,48.73,-60,20.16,3,738.2,-40.7,25,49,49
2018-12-09 09:52:33.1617,172.8,84.2,49,48.73,-60,20.03,4,738,-40.7,25,49,49
2018-12-09 09:52:33.4117,172.8,84.2,49,48.73,-59.9,20.16,65,-30490,-30480,0,49,49
2018-12-09 09:52:33.6616,172.8,84.2,49,48.73,-60,20.09,66,4430,4430,0,49,49
2018-12-09 09:52:33.9116,172.8,84.2,49,48.73,-60,20.11,1,738.2,-40.7,27,49,49
2018-12-09 09:52:34.1616,172.8,84.2,49,48.73,-60,20.11,2,738,-40.7,27,49,49
2018-12-09 09:52:34.4117,172.8,84.2,49,48.73,-60,20.14,65,-30490,-30480,0,49,49
2018-12-09 09:52:34.6617,172.8,84.2,49,48.73,-60,20.14,51,3.77,3.75,0,49,49
2018-12-09 09:52:34.9117,172.8,84.2,49,48.73,-60,20.14,63,50,50,0,49,49
2018-12-09 09:52:35.1617,172.8,84.2,49,48.73,-60,20.13,67,29.7,29.5,0,49,49
2018-12-09 09:52:35.4117,172.8,84.2,49,48.73,-60,20.1,52,3.77,3.75,0,49,49
2018-12-09 09:52:35.6617,172.8,84.2,49,48.73,-60,20.13,6,-30490,29.7,3.7,49,49
2018-12-09 09:52:35.9117,172.8,84.2,48.75,48.73,-60,20.12,7,-30490,29.5,3.8,49,49
2018-12-09 09:52:36.1617,172.8,84.2,48.75,48.73,-60,20.16,1,738.2,-40.7,27,49,49
2018-12-09 09:52:36.4117,172.8,84.2,48.75,48.73,-60,20.12,2,738,-40.7,27,49,49
2018-12-09 09:52:36.6617,172.8,84.2,48.75,48.73,-60,20.12,61,739.2,734,0,49,49
2018-12-09 09:52:36.9116,172.8,84.2,48.75,48.73,-60,20.12,62,425,425,0,49,49
2018-12-09 09:52:37.1616,172.8,84.2,48.75,48.73,-60,20.12,64,44.9,45.4,0,49,49
2018-12-09 09:52:37.4116,172.8,84.2,48.75,48.73,-60,20.13,3,738.2,-40.7,25,49,49
2018-12-09 09:52:37.6616,172.8,84.2,48.75,48.73,-60,20.13,4,738,-40.7,25,49,49
2018-12-09 09:52:37.9117,172.8,84.2,48.75,48.73,-60,20.12,65,-30490,-30480,0,49,49
2018-12-09 09:52:38.1617,172.8,84.2,48.75,48.73,-60,20.12,66,4440,4440,0,49,49
2018-12-09 09:52:38.4117,172.8,84.2,48.75,48.73,-60,20.12,1,738.2,-40.7,27,49,49
2018-12-09 09:52:38.6617,172.8,84.2,48.75,48.73,-60,20.12,2,738,-40.7,27,49,49
2018-12-09 09:52:38.9117,172.8,84.2,48.75,48.73,-59.9,20.13,65,-30490,-30480,0,49,49
2018-12-09 09:52:39.1617,172.8,84.2,48.75,48.73,-60,20.12,51,3.77,3.75,0,49,49
2018-12-09 09:52:39.4117,172.8,84.2,48.75,48.73,-60,20.12,63,50,50,0,49,49
2018-12-09 09:52:39.6617,172.8,84.2,48.75,48.73,-60,20.12,67,29.7,29.5,0,49,48.5
2018-12-09 09:52:39.9117,172.8,84.2,48.75,48.73,-60,20.1,52,3.77,3.75,0,49,48.5
2018-12-09 09:52:40.1618,172.8,84.2,48.75,48.73,-59.9,20.12,6,-30490,29.7,3.7,49,48.5
2018-12-09 09:52:40.4118,172.8,84.2,48.75,48.73,-60,20.12,7,-30470,29.5,3.8,49,48.5
2018-12-09 09:52:40.6618,172.8,84.2,48.75,48.73,-60,20.12,1,738,-40.7,27,49,48.5
2018-12-09 09:52:40.9118,172.8,84.2,48.75,48.73,-60,20.12,2,737.8,-40.7,27,49,48.5
2018-12-09 09:52:41.1618,172.8,84.2,48.75,48.73,-60,20.12,61,739.2,733.9,0,49,48.5
2018-12-09 09:52:41.4118,172.8,84.2,48.75,48.73,-60,20.12,62,425,425,0,49,48.5
2018-12-09 09:52:41.6618,172.8,84.2,48.75,48.73,-59.9,20.13,64,44.9,45.4,0,49,48.5
2018-12-09 09:52:41.9118,172.8,84.2,48.75,48.73,-60,20.12,3,738,-40.7,25,49,48.5
2018-12-09 09:52:42.1618,172.8,84.2,48.75,48.73,-60,20.13,4,737.8,-40.7,25,49,48.5
2018-12-09 09:52:42.4118,172.8,84.2,48.75,48.73,-60,20.12,65,-30490,-30460,0,49,48.5
2018-12-09 09:52:42.6618,172.8,84.2,48.75,48.73,-60,20.13,66,4440,4440,0,49,48.5
2018-12-09 09:52:42.9118,172.8,84.2,48.75,48.73,-60,20.12,1,738,-40.7,27,49,48.5
2018-12-09 09:52:43.1618,172.8,84.2,48.75,48.73,-60,20.13,2,737.8,-40.7,27,49,48.5
2018-12-09 09:52:43.4118,172.8,84.2,48.75,48.73,-60,20.12,65,-30500,-30460,0,49,48.5
2018-12-09 09:52:43.6618,172.8,84.2,48.75,48.73,-60,20.12,51,3.77,3.75,0,49,48.5
2018-12-09 09:52:43.9118,172.8,84.2,48.75,48.73,-60,20.12,63,50,50,0,49,48.5
2018-12-09 09:52:44.1619,172.8,84.2,48.75,48.73,-59.9,20.12,67,29.7,29.5,0,49,48.5
2018-12-09 09:52:44.4118,172.8,84.2,48.75,48.73,-60,20.12,52,3.77,3.75,0,49,48.5
2018-12-09 09:52:44.6618,172.8,84.2,48.75,48.73,-60,20.13,6,-30500,29.7,3.7,49,48.5
2018-12-09 09:52:44.9117,172.8,84.2,48.75,48.73,-60,20.12,7,-30470,29.5,3.8,49,48.5
2018-12-09 09:52:45.1617,172.8,84.1,48.75,48.67,-60,20.12,1,738,-40.7,27,49,48.5
2018-12-09 09:52:45.4117,172.8,84.1,48.75,48.67,-60,20.12,2,737.8,-40.7,27,49,48.5
2018-12-09 09:52:45.6618,172.8,84.1,48.75,48.67,-60,20.13,61,739,733.8,0,49,48.5
2018-12-09 09:52:45.9118,172.8,84.1,48.75,48.67,-60,20.12,62,425,425,0,49,48.5
2018-12-09 09:52:46.1618,172.8,84.1,48.75,48.67,-60,20.13,64,44.9,45.4,0,49,48.5
2018-12-09 09:52:46.4119,172.8,84.1,48.75,48.67,-60,20.12,3,738,-40.7,25,49,48.5
2018-12-09 09:52:46.6619,172.8,84.1,48.75,48.67,-59.9,20.11,4,737.8,-40.7,25,49,48.5
2018-12-09 09:52:46.9119,172.8,84.1,48.75,48.67,-60,20.13,65,-30510,-30460,0,49,48.5
2018-12-09 09:52:47.1619,172.8,84.1,48.75,48.67,-60,20.09,66,4440,4440,0,49,48.5
2018-12-09 09:52:47.4119,172.8,84.1,48.75,48.67,-60,20.12,1,737.8,-40.7,27,49,48.5
2018-12-09 09:52:47.6619,172.8,84.1,48.75,48.67,-60,20.12,2,737.7,-40.7,27,49,48.5
2018-12-09 09:52:47.9119,172.8,84.1,48.75,48.67,-59.9,20.13,65,-30500,-30460,0,49,48.5
2018-12-09 09:52:48.1619,172.8,84.1,48.75,48.67,-59.9,20.13,51,3.77,3.75,0,49,48.5
2018-12-09 09:52:48.4119,172.8,84.1,48.75,48.67,-60,20.12,63,50,50,0,49,48.5
2018-12-09 09:52:48.6619,172.8,84.1,48.75,48.67,-60,20.13,67,29.6,29.5,0,49,48.5
2018-12-09 09:52:48.9119,172.8,84.1,48.75,48.67,-60,20.12,52,3.77,3.74,0,49,48.5
2018-12-09 09:52:49.1619,172.8,84,48.75,48.61,-59.9,20.12,6,-30500,29.6,3.7,49,48.5
2018-12-09 09:52:49.4119,172.8,84,48.75,48.61,-60,20.14,7,-30460,29.5,3.8,49,48.5
2018-12-09 09:52:49.6619,172.8,84,48.75,48.61,-60,20.13,1,737.8,-40.7,27,49,48.5
2018-12-09 09:52:49.9119,172.8,84,48.75,48.61,-60,20.12,2,737.7,-40.7,27,49,48.5
2018-12-09 09:52:50.1619,172.8,84,48.75,48.61,-60,20.12,61,739,733.7,0,49,48.5
2018-12-09 09:52:50.4119,172.8,84,48.75,48.61,-60,20.12,62,425,425,0,49,48.5
2018-12-09 09:52:50.6619,172.8,84,48.75,48.61,-59.9,20.12,64,44.9,45.3,0,49,48.5
2018-12-09 09:52:50.9119,172.8,84,48.75,48.61,-60,20.11,3,737.8,-40.7,25,49,48.5
2018-12-09 09:52:51.1619,172.8,84,48.75,48.61,-60,20.1,4,737.7,-40.7,25,49,48.5
2018-12-09 09:52:51.4119,172.8,84,48.75,48.61,-60,20.12,65,-30510,-30460,0,49,48.5
2018-12-09 09:52:51.6619,172.8,84,48.75,48.61,-60,20.12,66,4440,4440,0,49,48.5
2018-12-09 09:52:51.9119,172.8,84,48.75,48.61,-59.9,20.12,1,737.8,-40.7,27,49,48.5
2018-12-09 09:52:52.1619,172.8,83.9,48.75,48.55,-60,20.12,2,737.7,-40.7,27,49,48.5
2018-12-09 09:52:52.4120,172.8,83.9,48.75,48.55,-60,20.17,65,-30510,-30460,0,49,48.5
2018-12-09 09:52:52.6620,172.8,83.9,48.75,48.55,-60,20.12,51,3.77,3.75,0,49,48.5
2018-12-09 09:52:52.9120,172.8,83.9,48.75,48.55,-60,20.1,63,50,50,0,49,48.5
2018-12-09 09:52:53.1620,172.8,83.9,48.75,48.55,-60,20.12,67,29.6,29.5,0,49,48.5
2018-12-09 09:52:53.4121,172.8,83.9,48.75,48.55,-60,20.12,52,3.77,3.74,0,49,48.5
2018-12-09 09:52:53.6621,172.8,83.9,48.75,48.55,-60,20.12,6,-30500,29.6,3.7,49,48.5
2018-12-09 09:52:53.9120,172.8,83.9,48.75,48.55,-60,20.12,7,-30460,29.5,3.8,49,48.5
2018-12-09 09:52:54.1620,172.8,83.9,48.75,48.55,-60,20.12,1,737.8,-40.7,27,49,48.5
2018-12-09 09:52:54.4120,172.8,83.9,48.75,48.55,-59.9,20.12,2,737.5,-40.7,27,49,48.5
2018-12-09 09:52:54.6620,172.8,83.9,48.75,48.55,-60,20.13,61,738.7,733.5,0,49,48.5
2018-12-09 09:52:54.9119,172.8,83.9,48.75,48.55,-60,20.12,62,425,425,0,49,48.5
2018-12-09 09:52:55.1619,172.8,83.9,48.75,48.55,-60,20.12,64,45,45.3,0,49,48.5
2018-12-09 09:52:55.4119,172.8,83.9,48.75,48.55,-60,20.12,3,737.8,-40.7,25,49,48.5
2018-12-09 09:52:55.6619,172.8,83.9,48.75,48.55,-59.9,20.12,4,737.5,-40.7,25,49,48.5
2018-12-09 09:52:55.9119,172.8,83.9,48.75,48.55,-60,20.13,65,-30570,-30410,0,49,48.5
2018-12-09 09:52:56.1620,172.8,83.9,48.75,48.55,-60,20.11,66,4440,4440,0,49,48.5
2018-12-09 09:52:56.4120,172.8,83.9,48.75,48.55,-60,20.06,1,737.8,-40.7,27,49,48.5
2018-12-09 09:52:56.6620,172.8,83.9,48.75,48.55,-60,20.13,2,737.5,-40.7,27,49,48.5
2018-12-09 09:52:56.9120,172.8,83.9,48.75,48.55,-60,20.16,65,-30600,-30370,0,49,48.5
2018-12-09 09:52:57.1620,172.8,83.9,48.75,48.55,-60,20.16,51,3.77,3.75,0,49,48.5
2018-12-09 09:52:57.4120,172.8,83.9,48.75,48.55,-60,20.11,63,50,50,0,49,48.5
2018-12-09 09:52:57.6620,172.8,83.9,48.75,48.55,-60,20.12,67,29.6,29.5,0,49,48.5
2018-12-09 09:52:57.9119,172.8,83.9,48.75,48.55,-60,20.13,52,3.77,3.74,0,49,48.5
2018-12-09 09:52:58.1619,172.8,83.9,48.75,48.55,-60,20.12,6,-30510,29.6,3.7,49,48.5
2018-12-09 09:52:58.4119,172.8,83.9,48.75,48.55,-60,20.1,7,-30460,29.5,3.8,49,48.5
2018-12-09 09:52:58.6619,172.8,83.9,48.75,48.55,-60,20.14,1,737.8,-40.7,27,49,48.5
2018-12-09 09:52:58.9120,172.8,83.9,48.75,48.55,-60,20.14,2,737.5,-40.7,27,49,48.5
2018-12-09 09:52:59.1620,172.8,83.8,48.75,48.5,-60,20.13,61,738.8,733.5,0,49,48.5
2018-12-09 09:52:59.4120,172.8,83.8,48.75,48.5,-60,20.12,62,425,425,0,49,48.5
