Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:52:59.6621,172.8,83.8,48.75,48.5,-59.9,20.13,64,44.9,45.3,0,49,48.5
2018-12-09 09:52:59.9120,172.8,83.8,48.75,48.5,-60,20.12,3,737.8,-40.7,25,49,48.5
2018-12-09 09:53:00.1620,172.8,83.8,48.75,48.5,-60,20.12,4,737.5,-40.7,25,49,48.5
2018-12-09 09:53:00.4120,172.8,83.8,48.75,48.5,-60,20.12,65,-30610,-30380,0,49,48.5
2018-12-09 09:53:00.6620,172.8,83.8,48.75,48.5,-60,20.12,66,4440,4440,0,49,48.5
2018-12-09 09:53:00.9120,172.8,83.8,48.75,48.5,-60,20.12,1,737.8,-40.7,27,49,48.5
2018-12-09 09:53:01.1620,172.8,83.8,48.75,48.5,-60,20.13,2,737.5,-40.6,27,49,48.5
2018-12-09 09:53:01.4120,172.8,83.8,48.75,48.5,-60,20.14,65,-30510,-30460,0,49,48.5
2018-12-09 09:53:01.6620,172.8,83.8,48.75,48.5,-60,20.13,51,3.77,3.75,0,49,48.5
2018-12-09 09:53:01.9120,172.8,83.8,48.75,48.5,-60,20.13,63,50,50,0,49,48.5
2018-12-09 09:53:02.1620,172.8,83.8,48.75,48.5,-60,20.12,67,29.6,29.4,0,49,48.5
2018-12-09 09:53:02.4120,172.8,83.8,48.75,48.5,-60,20.12,52,3.77,3.74,0,49,48.5
2018-12-09 09:53:02.6620,172.8,83.8,48.75,48.5,-60,20.12,6,-30600,29.6,3.7,49,48.5
2018-12-09 09:53:02.9120,172.8,83.8,48.75,48.5,-60,20.12,7,-30370,29.4,3.8,49,48.5
2018-12-09 09:53:03.1620,172.8,83.8,48.75,48.5,-60,20.13,1,737.5,-40.7,27,49,48.5
2018-12-09 09:53:03.4120,172.8,83.8,48.75,48.5,-60,20.12,2,737.5,-40.6,27,49,48.5
2018-12-09 09:53:03.6620,172.8,83.8,48.75,48.5,-60,20.12,61,738.6,733.4,0,49,48.5
2018-12-09 09:53:03.9120,172.8,83.8,48.75,48.5,-59.9,20.11,62,425,425,0,49,48.5
2018-12-09 09:53:04.1620,172.8,83.8,48.75,48.5,-60,20.12,64,45,45.2,0,49,48.5
2018-12-09 09:53:04.4121,172.8,83.8,48.75,48.5,-60,20.12,3,737.5,-40.7,25,49,48.5
2018-12-09 09:53:04.6621,172.8,83.8,48.75,48.5,-60,20.12,4,737.5,-40.6,25,49,48.5
2018-12-09 09:53:04.9121,172.8,83.8,48.75,48.5,-60,20.12,65,-30600,-30370,0,49,48.5
2018-12-09 09:53:05.1621,172.8,83.8,48.75,48.5,-60,20.13,66,4430,4430,0,49,48.5
2018-12-09 09:53:05.4121,172.8,83.8,48.75,48.5,-60,20.12,1,737.5,-40.7,27,49,48.5
2018-12-09 09:53:05.6621,172.8,83.8,48.75,48.5,-60,20.12,2,737.5,-40.6,27,49,48.5
2018-12-09 09:53:05.9121,172.8,83.8,48.75,48.5,-60,20.11,65,-30600,-30370,0,49,48.5
2018-12-09 09:53:06.1621,172.8,83.8,48.75,48.5,-60,20.13,51,3.77,3.75,0,49,48.5
2018-12-09 09:53:06.4121,172.8,83.8,48.75,48.5,-60,20.13,63,50,50,0,49,48.5
2018-12-09 09:53:06.6621,172.8,83.8,48.75,48.5,-60,20.12,67,29.6,29.4,0,49,48.5
2018-12-09 09:53:06.9121,172.8,83.8,48.75,48.5,-60,20.13,52,3.77,3.74,0,49,48.5
2018-12-09 09:53:07.1621,172.8,83.8,48.75,48.5,-60,20.13,6,-30600,29.6,3.7,49,48.5
2018-12-09 09:53:07.4121,172.8,83.8,48.75,48.5,-59.9,20.12,7,-30370,29.4,3.8,49,48.5
2018-12-09 09:53:07.6621,172.8,83.8,48.75,48.5,-60,20.12,1,737.5,-40.7,27,49,48.5
2018-12-09 09:53:07.9121,172.8,83.8,48.75,48.5,-60,20.12,2,737.5,-40.6,27,49,48.5
2018-12-09 09:53:08.1621,172.8,83.8,48.5,48.5,-60,20.13,61,738.6,733.3,0,49,48.5
2018-12-09 09:53:08.4121,172.8,83.8,48.5,48.5,-60,20.11,62,425,425,0,48.5,48.5
2018-12-09 09:53:08.6621,172.8,83.8,48.5,48.5,-60,20.12,64,45,45.3,0,48.5,48.5
2018-12-09 09:53:08.9121,172.8,83.8,48.5,48.5,-60,20.12,3,737.4,-41,25,48.5,48.5
2018-12-09 09:53:09.1621,172.8,83.8,48.5,48.5,-60,20.12,4,737.2,-40.5,25,48.5,48.5
2018-12-09 09:53:09.4121,172.8,83.8,48.5,48.5,-60,20.12,65,-30500,-30450,0,48.5,48.5
2018-12-09 09:53:09.6621,172.8,83.8,48.5,48.5,-60,20.13,66,4430,4430,0,48.5,48.5
2018-12-09 09:53:09.9121,172.8,83.8,48.5,48.5,-60,20.13,1,737.4,-41,27,48.5,48.5
2018-12-09 09:53:10.1621,172.8,83.7,48.5,48.44,-59.9,20.13,2,737.2,-40.5,27,48.5,48.5
2018-12-09 09:53:10.4121,172.8,83.7,48.5,48.44,-60,20.12,65,-30590,-30370,0,48.5,48.5
2018-12-09 09:53:10.6621,172.8,83.7,48.5,48.44,-60,20.13,51,3.77,3.75,0,48.5,48.5
2018-12-09 09:53:10.9121,172.8,83.7,48.5,48.44,-60,20.12,63,50,50,0,48.5,48.5
2018-12-09 09:53:11.1621,172.8,83.7,48.5,48.44,-60,20.12,67,29.6,29.4,0,48.5,48.5
2018-12-09 09:53:11.4121,172.8,83.7,48.5,48.44,-60,20.12,52,3.77,3.74,0,48.5,48.5
2018-12-09 09:53:11.6621,172.8,83.7,48.5,48.44,-60,20.12,6,-30590,29.6,3.7,48.5,48.5
2018-12-09 09:53:11.9121,172.8,83.7,48.5,48.44,-60,20.13,7,-30380,29.4,3.8,48.5,48.5
2018-12-09 09:53:12.1621,172.8,83.7,48.5,48.44,-60,20.12,1,737.4,-41,27,48.5,48.5
2018-12-09 09:53:12.4121,172.8,83.7,48.5,48.44,-60,20.12,2,737.2,-40.5,27,48.5,48.5
2018-12-09 09:53:12.6621,172.8,83.7,48.5,48.44,-60,20.12,61,738.5,733.2,0,48.5,48.5
2018-12-09 09:53:12.9121,172.8,83.7,48.5,48.44,-60,20.13,62,425,425,0,48.5,48.5
2018-12-09 09:53:13.1621,172.8,83.7,48.5,48.44,-60,20.15,64,44.9,45.3,0,48.5,48.5
2018-12-09 09:53:13.4121,172.8,83.7,48.5,48.44,-60,20.12,3,737.4,-41,25,48.5,48.5
2018-12-09 09:53:13.6621,172.8,83.7,48.5,48.44,-60,20.12,4,737.2,-40.5,25,48.5,48.5
2018-12-09 09:53:13.9122,172.8,83.7,48.5,48.44,-59.9,20.12,65,-30500,-30470,0,48.5,48.5
2018-12-09 09:53:14.1622,172.8,83.7,48.5,48.44,-59.9,20.13,66,4440,4430,0,48.5,48.5
2018-12-09 09:53:14.4121,172.8,83.7,48.5,48.44,-60,20.12,1,737.4,-41,27,48.5,48.5
2018-12-09 09:53:14.6621,172.8,83.7,48.5,48.44,-60,20.13,2,737.2,-40.5,27,48.5,48.5
2018-12-09 09:53:14.9121,172.8,83.7,48.5,48.44,-60,20.1,65,-30490,-30470,0,48.5,48.5
2018-12-09 09:53:15.1621,172.8,83.7,48.5,48.44,-60,20.12,51,3.77,3.75,0,48.5,48.5
2018-12-09 09:53:15.4121,172.8,83.7,48.5,48.44,-59.9,20.21,63,50,50,0,48.5,48.5
2018-12-09 09:53:15.6621,172.8,83.7,48.5,48.44,-60,20,67,29.6,29.4,0,48.5,48.5
2018-12-09 09:53:15.9121,172.8,83.6,48.5,48.38,-60,20.17,52,3.77,3.74,0,48.5,48.5
2018-12-09 09:53:16.1621,172.8,83.6,48.5,48.38,-60,20.16,6,-30490,29.6,3.7,48.5,48.5
2018-12-09 09:53:16.4122,172.8,83.6,48.5,48.38,-60,20.14,7,-30470,29.4,3.8,48.5,48.5
2018-12-09 09:53:16.6622,172.8,83.6,48.5,48.38,-60,20.11,1,737.4,-40.7,27,48.5,48.5
2018-12-09 09:53:16.9122,172.8,83.6,48.5,48.38,-59.9,20.13,2,737.1,-40.7,27,48.5,48.5
2018-12-09 09:53:17.1623,172.8,83.6,48.5,48.38,-60,20.13,61,738.4,733.1,0,48.5,48.5
2018-12-09 09:53:17.4122,172.8,83.6,48.5,48.38,-60,20.22,62,425,425,0,48.5,48.5
2018-12-09 09:53:17.6622,172.8,83.6,48.5,48.38,-60,20.13,64,44.8,45.3,0,48.5,48.5
2018-12-09 09:53:17.9122,172.8,83.6,48.5,48.38,-60,20.12,3,737.4,-40.7,25,48.5,48.5
2018-12-09 09:53:18.1621,172.8,83.6,48.5,48.38,-60,20.12,4,737.1,-40.7,25,48.5,48.5
2018-12-09 09:53:18.4121,172.8,83.6,48.5,48.38,-60,20.13,65,-30490,-30470,0,48.5,48.5
2018-12-09 09:53:18.6622,172.8,83.6,48.5,48.38,-60,20.12,66,4440,4440,0,48.5,48.5
2018-12-09 09:53:18.9122,172.8,83.5,48.5,48.32,-60,20.12,1,737.4,-40.7,27,48.5,48.5
2018-12-09 09:53:19.1622,172.8,83.5,48.5,48.32,-60,20.12,2,737.1,-40.7,27,48.5,48.5
2018-12-09 09:53:19.4122,172.8,83.5,48.5,48.32,-60,20.13,65,-30490,-30470,0,48.5,48.5
2018-12-09 09:53:19.6622,172.8,83.5,48.5,48.32,-59.9,20.12,51,3.77,3.75,0,48.5,48.5
2018-12-09 09:53:19.9123,172.8,83.5,48.5,48.32,-60,20.12,63,50,50,0,48.5,48.5
2018-12-09 09:53:20.1623,172.8,83.5,48.5,48.32,-60,20.11,67,29.6,29.4,0,48.5,48.5
2018-12-09 09:53:20.4123,172.8,83.5,48.5,48.32,-60,20.12,52,3.77,3.74,0,48.5,48.5
2018-12-09 09:53:20.6623,172.8,83.5,48.5,48.32,-60,20.13,6,-30490,29.6,3.7,48.5,48.5
2018-12-09 09:53:20.9123,172.8,83.5,48.5,48.32,-59.9,20.12,7,-30470,29.4,3.8,48.5,48.5
2018-12-09 09:53:21.1622,172.8,83.5,48.5,48.32,-60,20.12,1,737.4,-40.7,27,48.5,48.5
2018-12-09 09:53:21.4122,172.8,83.5,48.5,48.32,-60,20.12,2,737.1,-40.7,27,48.5,48.5
2018-12-09 09:53:21.6622,172.8,83.5,48.5,48.32,-60,20.12,61,738.3,733,0,48.5,48.5
2018-12-09 09:53:21.9122,172.8,83.5,48.5,48.32,-60,20.13,62,425,425,0,48.5,48.5
2018-12-09 09:53:22.1622,172.8,83.5,48.5,48.32,-60,20.12,64,44.8,45.3,0,48.5,48.5
2018-12-09 09:53:22.4122,172.8,83.5,48.5,48.32,-60,20.12,3,737.4,-40.7,25,48.5,48.5
2018-12-09 09:53:22.6622,172.8,83.5,48.5,48.32,-60,20.12,4,737.1,-40.7,25,48.5,48.5
2018-12-09 09:53:22.9121,172.8,83.5,48.5,48.32,-60,20.12,65,-30490,-30480,0,48.5,48.5
2018-12-09 09:53:23.1621,172.8,83.5,48.5,48.32,-60,20.12,66,4440,4440,0,48.5,48.5
2018-12-09 09:53:23.4121,172.8,83.5,48.5,48.32,-59.9,20.12,1,737.1,-40.7,27,48.5,48.5
2018-12-09 09:53:23.6621,172.8,83.5,48.5,48.32,-60,20.12,2,737.1,-40.7,27,48.5,48.5
2018-12-09 09:53:23.9121,172.8,83.5,48.5,48.32,-60,20.12,65,-30490,-30470,0,48.5,48.5
2018-12-09 09:53:24.1621,172.8,83.5,48.5,48.32,-60,20.13,51,3.76,3.74,0,48.5,48.5
2018-12-09 09:53:24.4121,172.8,83.5,48.5,48.32,-60,20.12,63,50,50,0,48.5,48.5
2018-12-09 09:53:24.6622,172.8,83.5,48.5,48.32,-60,20.12,67,29.6,29.4,0,48.5,48.5
2018-12-09 09:53:24.9122,172.8,83.5,48.5,48.32,-60,20.12,52,3.77,3.74,0,48.5,48.5
2018-12-09 09:53:25.1622,172.8,83.5,48.5,48.32,-60,20.12,6,-30490,29.6,3.7,48.5,48.5
2018-12-09 09:53:25.4122,172.8,83.5,48.5,48.32,-60,20.13,7,-30480,29.4,3.8,48.5,48.5
2018-12-09 09:53:25.6623,172.8,83.5,48.5,48.32,-60,20.12,1,737.1,-40.7,27,48.5,48.5
2018-12-09 09:53:25.9123,172.8,83.5,48.5,48.32,-60,20.12,2,737.1,-40.7,27,48.5,48.5
2018-12-09 09:53:26.1623,172.8,83.4,48.5,48.26,-60,20.13,61,738.2,732.9,0,48.5,48.5
2018-12-09 09:53:26.4124,172.8,83.4,48.5,48.26,-60,20.12,62,425,425,0,48.5,48.5
2018-12-09 09:53:26.6623,172.8,83.4,48.5,48.26,-60,20.12,64,44.8,45.3,0,48.5,48.5
2018-12-09 09:53:26.9123,172.8,83.4,48.5,48.26,-60,20.12,3,737.1,-40.7,25,48.5,48.5
2018-12-09 09:53:27.1623,172.8,83.4,48.5,48.26,-60,20.11,4,737.1,-40.7,25,48.5,48.5
2018-12-09 09:53:27.4123,172.8,83.4,48.5,48.26,-60,20.12,65,-30490,-30480,0,48.5,48.5
2018-12-09 09:53:27.6623,172.8,83.4,48.5,48.26,-60,20.13,66,4430,4430,0,48.5,48.5
2018-12-09 09:53:27.9123,172.8,83.4,48.5,48.26,-60,20.12,1,737.1,-40.7,27,48.5,48.5
2018-12-09 09:53:28.1623,172.8,83.4,48.5,48.26,-60,20.13,2,737.1,-40.7,27,48.5,48.5
2018-12-09 09:53:28.4123,172.8,83.4,48.5,48.26,-60,20.13,65,-30500,-30490,0,48.5,48.5
2018-12-09 09:53:28.6623,172.8,83.4,48.5,48.26,-60,20.1,51,3.76,3.74,0,48.5,48.5
2018-12-09 09:53:28.9123,172.8,83.4,48.5,48.26,-59.9,20.12,63,50,50,0,48.5,48.5
2018-12-09 09:53:29.1623,172.8,83.4,48.5,48.26,-60,20.06,67,29.6,29.4,0,48.5,48.5
2018-12-09 09:53:29.4123,172.8,83.4,48.5,48.26,-60,20.19,52,3.77,3.74,0,48.5,48.5
2018-12-09 09:53:29.6623,172.8,83.4,48.5,48.26,-60,20.12,6,-30490,29.6,3.7,48.5,48.5
2018-12-09 09:53:29.9123,172.8,83.4,48.5,48.26,-60,20.13,7,-30480,29.4,3.8,48.5,48.5
2018-12-09 09:53:30.1623,172.8,83.4,48.5,48.26,-60,20.11,1,736.9,-40.7,27,48.5,48.5
2018-12-09 09:53:30.4124,172.8,83.4,48.5,48.26,-60,20.12,2,736.8,-40.7,27,48.5,48.5
2018-12-09 09:53:30.6624,172.8,83.4,48.5,48.26,-60,20.14,61,738,732.9,0,48.5,48.5
2018-12-09 09:53:30.9124,172.8,83.4,48.5,48.26,-60,20.13,62,425,425,0,48.5,48.5
2018-12-09 09:53:31.1624,172.8,83.4,48.5,48.26,-60,20.13,64,44.9,45.4,0,48.5,48.5
2018-12-09 09:53:31.4124,172.8,83.4,48.5,48.26,-60,20.12,3,736.9,-40.7,25,48.5,48.5
2018-12-09 09:53:31.6624,172.8,83.4,48.5,48.26,-60,20.14,4,736.8,-40.7,25,48.5,48.5
2018-12-09 09:53:31.9124,172.8,83.4,48.5,48.26,-60,20.12,65,-30490,-30480,0,48.5,48.5
2018-12-09 09:53:32.1624,172.8,83.4,48.5,48.26,-60,20.12,66,4440,4440,0,48.5,48.5
2018-12-09 09:53:32.4124,172.8,83.4,48.5,48.26,-60,20.12,1,736.9,-40.7,27,48.5,48.5
2018-12-09 09:53:32.6624,172.8,83.4,48.5,48.26,-60,20.12,2,736.8,-40.7,27,48.5,48.5
2018-12-09 09:53:32.9124,172.8,83.4,48.5,48.26,-59.9,20.12,65,-30480,-30480,0,48.5,48.5
2018-12-09 09:53:33.1624,172.8,83.4,48.5,48.26,-60,20.12,51,3.76,3.74,0,48.5,48.5
2018-12-09 09:53:33.4124,172.8,83.4,48.5,48.26,-60,20.13,63,50,50,0,48.5,48.5
2018-12-09 09:53:33.6624,172.8,83.4,48.5,48.26,-60,20.13,67,29.6,29.4,0,48.5,48.5
2018-12-09 09:53:33.9124,172.8,83.4,48.25,48.26,-60,20.12,52,3.77,3.74,0,48.5,48.5
2018-12-09 09:53:34.1624,172.8,83.4,48.25,48.26,-60,20.12,6,-30490,29.6,3.7,48.5,48.5
2018-12-09 09:53:34.4124,172.8,83.4,48.25,48.26,-60,20.13,7,-30480,29.4,3.8,48.5,48.5
2018-12-09 09:53:34.6624,172.8,83.4,48.25,48.26,-60,20.13,1,736.9,-40.7,27,48.5,48.5
2018-12-09 09:53:34.9124,172.8,83.4,48.25,48.26,-60,20.11,2,736.8,-40.7,27,48.5,48.5
2018-12-09 09:53:35.1624,172.8,83.3,48.25,48.21,-60,20.13,61,738.1,732.8,0,48.5,48.5
2018-12-09 09:53:35.4124,172.8,83.3,48.25,48.21,-60,20.12,62,425,425,0,48.5,48.5
2018-12-09 09:53:35.6625,172.8,83.3,48.25,48.21,-59.9,20.12,64,45,45.4,0,48.5,48.5
2018-12-09 09:53:35.9124,172.8,83.3,48.25,48.21,-60,20.13,3,736.9,-40.7,25,48.5,48.5
2018-12-09 09:53:36.1624,172.8,83.3,48.25,48.21,-60,20.11,4,736.8,-40.7,25,48.5,48.5
2018-12-09 09:53:36.4124,172.8,83.3,48.25,48.21,-60,20.13,65,-30490,-30470,0,48.5,48.5
2018-12-09 09:53:36.6624,172.8,83.3,48.25,48.21,-60,20.13,66,4440,4440,0,48.5,48.5
2018-12-09 09:53:36.9124,172.8,83.3,48.25,48.21,-59.9,20.12,1,736.9,-40.7,27,48.5,48.5
2018-12-09 09:53:37.1624,172.8,83.3,48.25,48.21,-60,20.13,2,736.8,-40.7,27,48.5,48.5
2018-12-09 09:53:37.4124,172.8,83.3,48.25,48.21,-60,20.12,65,-30490,-30470,0,48.5,48
2018-12-09 09:53:37.6624,172.8,83.3,48.25,48.21,-60,20.12,51,3.76,3.74,0,48.5,48
2018-12-09 09:53:37.9124,172.8,83.3,48.25,48.21,-59.9,20.12,63,50,50,0,48.5,48
2018-12-09 09:53:38.1624,172.8,83.3,48.25,48.21,-59.9,20.13,67,29.6,29.4,0,48.5,48
2018-12-09 09:53:38.4124,172.8,83.3,48.25,48.21,-60,20.12,52,3.77,3.74,0,48.5,48
2018-12-09 09:53:38.6624,172.8,83.3,48.25,48.21,-60,20.12,6,-30490,29.6,3.7,48.5,48
2018-12-09 09:53:38.9124,172.8,83.3,48.25,48.21,-60,20.12,7,-30460,29.4,3.8,48.5,48
2018-12-09 09:53:39.1624,172.8,83.3,48.25,48.21,-60,20.13,1,737,-40.7,27,48.5,48
2018-12-09 09:53:39.4124,172.8,83.3,48.25,48.21,-60,20.1,2,736.6,-40.7,27,48.5,48
2018-12-09 09:53:39.6624,172.8,83.3,48.25,48.21,-60,20.12,61,738,732.6,0,48.5,48
2018-12-09 09:53:39.9124,172.8,83.3,48.25,48.21,-60,20.13,62,425,425,0,48.5,48
2018-12-09 09:53:40.1624,172.8,83.3,48.25,48.21,-60,20.13,64,44.9,45.3,0,48.5,48
2018-12-09 09:53:40.4124,172.8,83.3,48.25,48.21,-60,20.11,3,737,-40.7,25,48.5,48
2018-12-09 09:53:40.6624,172.8,83.3,48.25,48.21,-60,20.13,4,736.6,-40.7,25,48.5,48
2018-12-09 09:53:40.9124,172.8,83.3,48.25,48.21,-59.9,20.12,65,-30490,-30460,0,48.5,48
2018-12-09 09:53:41.1624,172.8,83.3,48.25,48.21,-59.9,20.14,66,4430,4430,0,48.5,48
2018-12-09 09:53:41.4124,172.8,83.3,48.25,48.21,-60,20.13,1,737,-40.7,27,48.5,48
2018-12-09 09:53:41.6624,172.8,83.3,48.25,48.21,-60,20.13,2,736.6,-40.7,27,48.5,48
2018-12-09 09:53:41.9124,172.8,83.3,48.25,48.21,-60,20.12,65,-30500,-30470,0,48.5,48
2018-12-09 09:53:42.1625,172.8,83.3,48.25,48.21,-60,20.06,51,3.76,3.74,0,48.5,48
2018-12-09 09:53:42.4125,172.8,83.3,48.25,48.21,-60,20.15,63,50,50,0,48.5,48
2018-12-09 09:53:42.6625,172.8,83.3,48.25,48.21,-60,20.13,67,29.6,29.4,0,48.5,48
2018-12-09 09:53:42.9125,172.8,83.2,48.25,48.15,-60,20.1,52,3.77,3.74,0,48.5,48
2018-12-09 09:53:43.1625,172.8,83.2,48.25,48.15,-60,20.1,6,-30510,29.6,3.7,48.5,48
2018-12-09 09:53:43.4126,172.8,83.2,48.25,48.15,-60,20.13,7,-30460,29.4,3.8,48.5,48
2018-12-09 09:53:43.6626,172.8,83.2,48.25,48.15,-60,20.11,1,737,-40.7,27,48.5,48
2018-12-09 09:53:43.9126,172.8,83.2,48.25,48.15,-60,20.12,2,736.6,-40.7,27,48.5,48
2018-12-09 09:53:44.1626,172.8,83.2,48.25,48.15,-60,20.12,61,737.9,732.6,0,48.5,48
2018-12-09 09:53:44.4126,172.8,83.2,48.25,48.15,-60,20.12,62,425,425,0,48.5,48
2018-12-09 09:53:44.6626,172.8,83.2,48.25,48.15,-60,20.15,64,45,45.4,0,48.5,48
2018-12-09 09:53:44.9125,172.8,83.2,48.25,48.15,-60,20.13,3,736.8,-41,25,48.5,48
2018-12-09 09:53:45.1625,172.8,83.2,48.25,48.15,-60,20.1,4,736.5,-40.7,25,48.5,48
2018-12-09 09:53:45.4125,172.8,83.2,48.25,48.15,-60,20.12,65,-30500,-30460,0,48.5,48
2018-12-09 09:53:45.6625,172.8,83.2,48.25,48.15,-60,20.13,66,4440,4430,0,48.5,48
2018-12-09 09:53:45.9125,172.8,83.1,48.25,48.09,-60,20.12,1,736.8,-41,27,48.5,48
2018-12-09 09:53:46.1625,172.8,83.1,48.25,48.09,-60,20.12,2,736.5,-40.7,27,48.5,48
2018-12-09 09:53:46.4125,172.8,83.1,48.25,48.09,-60,20.12,65,-30500,-30460,0,48.5,48
2018-12-09 09:53:46.6625,172.8,83.1,48.25,48.09,-60,20.13,51,3.76,3.74,0,48.5,48
2018-12-09 09:53:46.9125,172.8,83.1,48.25,48.09,-60,20.13,63,50,50,0,48.5,48
2018-12-09 09:53:47.1625,172.8,83.1,48.25,48.09,-60,20.15,67,29.6,29.4,0,48.5,48
2018-12-09 09:53:47.4125,172.8,83.1,48.25,48.09,-60,20.12,52,3.77,3.74,0,48.5,48
2018-12-09 09:53:47.6625,172.8,83.1,48.25,48.09,-60,20.12,6,-30510,29.6,3.7,48.5,48
2018-12-09 09:53:47.9125,172.8,83.1,48.25,48.09,-60,20.12,7,-30460,29.4,3.8,48.5,48
2018-12-09 09:53:48.1625,172.8,83.1,48.25,48.09,-60,20.13,1,736.8,-41,27,48.5,48
2018-12-09 09:53:48.4125,172.8,83.1,48.25,48.09,-60,20.12,2,736.5,-40.7,27,48.5,48
2018-12-09 09:53:48.6625,172.8,83.1,48.25,48.09,-60,20.09,61,737.8,732.5,0,48.5,48
2018-12-09 09:53:48.9126,172.8,83.1,48.25,48.09,-60,20.18,62,425,425,0,48.5,48
2018-12-09 09:53:49.1626,172.8,83.1,48.25,48.09,-60,20.11,64,44.9,45.4,0,48.5,48
2018-12-09 09:53:49.4126,172.8,83.1,48.25,48.09,-60,20.11,3,736.8,-41,25,48.5,48
2018-12-09 09:53:49.6626,172.8,83.1,48.25,48.09,-60,20.11,4,736.5,-40.7,25,48.5,48
2018-12-09 09:53:49.9125,172.8,83.1,48.25,48.09,-60,20.13,65,-30510,-30460,0,48.5,48
2018-12-09 09:53:50.1625,172.8,83.1,48.25,48.09,-60,20.15,66,4440,4440,0,48.5,48
2018-12-09 09:53:50.4125,172.8,83.1,48.25,48.09,-59.9,20.12,1,736.8,-41,27,48.5,48
2018-12-09 09:53:50.6625,172.8,83.1,48.25,48.09,-60,20.13,2,736.5,-40.7,27,48.5,48
2018-12-09 09:53:50.9125,172.8,83.1,48.25,48.09,-60,20.12,65,-30510,-30460,0,48.5,48
2018-12-09 09:53:51.1625,172.8,83.1,48.25,48.09,-60,20.13,51,3.76,3.74,0,48.5,48
2018-12-09 09:53:51.4125,172.8,83.1,48.25,48.09,-60,20.12,63,50,50,0,48.5,48
2018-12-09 09:53:51.6625,172.8,83.1,48.25,48.09,-60,20.13,67,29.6,29.4,0,48.5,48
2018-12-09 09:53:51.9126,172.8,83.1,48.25,48.09,-60,20.12,52,3.77,3.74,0,48.5,48
2018-12-09 09:53:52.1626,172.8,83,48.25,48.03,-60,20.12,6,-30520,29.6,3.7,48.5,48
2018-12-09 09:53:52.4126,172.8,83,48.25,48.03,-60,20.13,7,-30460,29.4,3.8,48.5,48
2018-12-09 09:53:52.6626,172.8,83,48.25,48.03,-60,20.13,1,736.6,-41,27,48.5,48
2018-12-09 09:53:52.9126,172.8,83,48.25,48.03,-59.9,20.11,2,736.4,-40.7,27,48.5,48
2018-12-09 09:53:53.1626,172.8,83,48.25,48.03,-59.9,20.13,61,737.7,732.5,0,48.5,48
2018-12-09 09:53:53.4126,172.8,83,48.25,48.03,-60,20.13,62,425,425,0,48.5,48
2018-12-09 09:53:53.6626,172.8,83,48.25,48.03,-60,20.12,64,44.9,45.3,0,48.5,48
2018-12-09 09:53:53.9126,172.8,83,48.25,48.03,-60,20.12,3,736.6,-41,25,48.5,48
2018-12-09 09:53:54.1626,172.8,83,48.25,48.03,-60,20.12,4,736.4,-40.7,25,48.5,48
2018-12-09 09:53:54.4126,172.8,83,48.25,48.03,-59.9,20.11,65,-30510,-30460,0,48.5,48
2018-12-09 09:53:54.6626,172.8,83,48.25,48.03,-59.9,20.13,66,4440,4440,0,48.5,48
2018-12-09 09:53:54.9126,172.8,83,48.25,48.03,-60,20.13,1,736.6,-41,27,48.5,48
2018-12-09 09:53:55.1625,172.8,83,48.25,48.03,-60,20.14,2,736.4,-40.7,27,48.5,48
2018-12-09 09:53:55.4125,172.8,83,48.25,48.03,-60,20.13,65,-30510,-30460,0,48.5,48
2018-12-09 09:53:55.6625,172.8,83,48.25,48.03,-60,20.12,51,3.76,3.74,0,48.5,48
2018-12-09 09:53:55.9125,172.8,83,48.25,48.03,-60,20.13,63,50,50,0,48.5,48
2018-12-09 09:53:56.1626,172.8,83,48.25,48.03,-60,20.12,67,29.6,29.4,0,48.5,48
2018-12-09 09:53:56.4126,172.8,83,48.25,48.03,-60,20.14,52,3.76,3.74,0,48.5,48
2018-12-09 09:53:56.6626,172.8,83,48.25,48.03,-60,20.13,6,-30510,29.6,3.7,48.5,48
2018-12-09 09:53:56.9126,172.8,83,48.25,48.03,-60,20.12,7,-30450,29.4,3.8,48.5,48
2018-12-09 09:53:57.1627,172.8,83,48.25,48.03,-59.9,20.12,1,736.6,-41,27,48.5,48
2018-12-09 09:53:57.4127,172.8,83,48.25,48.03,-60,20.12,2,736.4,-40.7,27,48.5,48
2018-12-09 09:53:57.6627,172.8,83,48.25,48.03,-60,20.12,61,737.6,732.3,0,48.5,48
2018-12-09 09:53:57.9127,172.8,83,48.25,48.03,-60,20.12,62,425,425,0,48.5,48
2018-12-09 09:53:58.1627,172.8,83,48.25,48.03,-60,20.12,64,44.9,45.3,0,48.5,48
2018-12-09 09:53:58.4126,172.8,83,48.25,48.03,-59.9,20.12,3,736.6,-41,25,48.5,48
2018-12-09 09:53:58.6626,172.8,83,48.25,48.03,-60,20.12,4,736.4,-40.7,25,48.5,48
2018-12-09 09:53:58.9126,172.8,83,48.25,48.03,-60,20.12,65,-30510,-30450,0,48.5,48
2018-12-09 09:53:59.1626,172.8,83,48.25,48.03,-60,20.12,66,4440,4440,0,48.5,48
2018-12-09 09:53:59.4126,172.8,83,48.25,48.03,-60,20.15,1,736.5,-41,27,48.5,48
2018-12-09 09:53:59.6627,172.8,83,48.25,48.03,-60,20.13,2,736.2,-40.7,27,48.5,48
2018-12-09 09:53:59.9127,172.8,83,48.25,48.03,-60,20.1,65,-30510,-30450,0,48.5,48
2018-12-09 09:54:00.1626,172.8,82.9,48.25,47.97,-60,20.12,51,3.76,3.74,0,48.5,48
2018-12-09 09:54:00.4126,172.8,82.9,48.25,47.97,-60,20.12,63,50,50,0,48.5,48
2018-12-09 09:54:00.6626,172.8,82.9,48.25,47.97,-60,20.12,67,29.5,29.3,0,48.5,48
2018-12-09 09:54:00.9126,172.8,82.9,48.25,47.97,-60,20.12,52,3.76,3.74,0,48.5,48
2018-12-09 09:54:01.1626,172.8,82.9,48.25,47.97,-60,20.12,6,-30520,29.5,3.7,48.5,48
2018-12-09 09:54:01.4126,172.8,82.9,48.25,47.97,-60,20.16,7,-30460,29.3,3.8,48.5,48
2018-12-09 09:54:01.6626,172.8,82.9,48.25,47.97,-60,20.19,1,736.5,-41,27,48.5,48
2018-12-09 09:54:01.9126,172.8,82.9,48.25,47.97,-60,20.15,2,736.2,-40.7,27,48.5,48
2018-12-09 09:54:02.1626,172.8,82.9,48.25,47.97,-60,20.12,61,737.6,732.3,0,48.5,48
2018-12-09 09:54:02.4126,172.8,82.9,48.25,47.97,-60,20.12,62,425,425,0,48.5,48
2018-12-09 09:54:02.6626,172.8,82.9,48.25,47.97,-60,20.12,64,44.9,45.3,0,48.5,48
2018-12-09 09:54:02.9127,172.8,82.9,48.25,47.97,-59.9,20.14,3,736.5,-41,25,48.5,48
2018-12-09 09:54:03.1627,172.8,82.9,48.25,47.97,-60,20.12,4,736.2,-40.7,25,48.5,48
2018-12-09 09:54:03.4127,172.8,82.9,48.25,47.97,-60,20.03,65,-30520,-30460,0,48.5,48
2018-12-09 09:54:03.6627,172.8,82.9,48.25,47.97,-60,20.13,66,4440,4430,0,48.5,48
2018-12-09 09:54:03.9128,172.8,82.9,48.25,47.97,-60,20.13,1,736.5,-41,27,48.5,48
2018-12-09 09:54:04.1627,172.8,82.9,48.25,47.97,-60,20.11,2,736.2,-40.7,27,48.5,48
2018-12-09 09:54:04.4127,172.8,82.9,48.25,47.97,-60,20.12,65,-30520,-30460,0,48.5,48
2018-12-09 09:54:04.6627,172.8,82.9,48.25,47.97,-60,20.12,51,3.76,3.74,0,48.5,48
2018-12-09 09:54:04.9127,172.8,82.9,48.25,47.97,-60,20.12,63,50,50,0,48.5,48
2018-12-09 09:54:05.1627,172.8,82.9,48.25,47.97,-60,20.12,67,29.5,29.3,0,48.5,48
2018-12-09 09:54:05.4127,172.8,82.9,48.25,47.97,-60,20.1,52,3.76,3.74,0,48.5,48
2018-12-09 09:54:05.6627,172.8,82.9,48.25,47.97,-60,20.13,6,-30510,29.5,3.7,48.5,48
2018-12-09 09:54:05.9127,172.8,82.9,48.25,47.97,-60,20.13,7,-30450,29.3,3.8,48.5,48
2018-12-09 09:54:06.1627,172.8,82.9,48,47.97,-60,20.12,1,736.5,-41,27,48.5,48
2018-12-09 09:54:06.4127,172.8,82.9,48,47.97,-60,20.12,2,736.2,-40.7,27,48,48
2018-12-09 09:54:06.6627,172.8,82.9,48,47.97,-60,20.12,61,737.4,732.2,0,48,48
2018-12-09 09:54:06.9128,172.8,82.9,48,47.97,-60,20.1,62,425,425,0,48,48
2018-12-09 09:54:07.1628,172.8,82.9,48,47.97,-60,20.12,64,44.9,45.3,0,48,48
2018-12-09 09:54:07.4127,172.8,82.9,48,47.97,-60,20.13,3,736.3,-41,25,48,48
2018-12-09 09:54:07.6627,172.8,82.9,48,47.97,-60,20.14,4,736.1,-40.7,25,48,48
2018-12-09 09:54:07.9127,172.8,82.9,48,47.97,-60,20.12,65,-30510,-30460,0,48,48
2018-12-09 09:54:08.1627,172.8,82.9,48,47.97,-60,20.12,66,4440,4440,0,48,48
2018-12-09 09:54:08.4127,172.8,82.9,48,47.97,-60,20.12,1,736.3,-41,27,48,48
2018-12-09 09:54:08.6627,172.8,82.9,48,47.97,-60,20.12,2,736.1,-40.7,27,48,48
2018-12-09 09:54:08.9127,172.8,82.8,48,47.92,-60,20.11,65,-30510,-30460,0,48,48
2018-12-09 09:54:09.1627,172.8,82.8,48,47.92,-60,20.12,51,3.76,3.74,0,48,48
2018-12-09 09:54:09.4127,172.8,82.8,48,47.92,-60,20.12,63,50,50,0,48,48
2018-12-09 09:54:09.6627,172.8,82.8,48,47.92,-60,20.12,67,29.5,29.3,0,48,48
2018-12-09 09:54:09.9127,172.8,82.8,48,47.92,-60,20.11,52,3.76,3.74,0,48,48
2018-12-09 09:54:10.1627,172.8,82.8,48,47.92,-60,20.12,6,-30500,29.5,3.7,48,48
2018-12-09 09:54:10.4127,172.8,82.8,48,47.92,-60,20.13,7,-30460,29.3,3.8,48,48
2018-12-09 09:54:10.6627,172.8,82.8,48,47.92,-60,20.12,1,736.3,-41,27,48,48
2018-12-09 09:54:10.9127,172.8,82.8,48,47.92,-60,20.12,2,736.1,-40.7,27,48,48
2018-12-09 09:54:11.1627,172.8,82.8,48,47.92,-60,20.13,61,737.4,732.1,0,48,48
2018-12-09 09:54:11.4127,172.8,82.8,48,47.92,-60,20.12,62,425,425,0,48,48
2018-12-09 09:54:11.6627,172.8,82.8,48,47.92,-60,20.12,64,45,45.4,0,48,48
2018-12-09 09:54:11.9127,172.8,82.8,48,47.92,-60,20.12,3,736.3,-41,25,48,48
2018-12-09 09:54:12.1627,172.8,82.8,48,47.92,-60,20.13,4,736.1,-40.7,25,48,48
2018-12-09 09:54:12.4127,172.8,82.8,48,47.92,-60,20.14,65,-30490,-30460,0,48,48
2018-12-09 09:54:12.6627,172.8,82.8,48,47.92,-59.9,20.13,66,4440,4440,0,48,48
2018-12-09 09:54:12.9128,172.8,82.7,48,47.86,-60,20.12,1,736.3,-41,27,48,48
2018-12-09 09:54:13.1628,172.8,82.7,48,47.86,-60,20.12,2,736.1,-40.7,27,48,48
2018-12-09 09:54:13.4128,172.8,82.7,48,47.86,-60,20.12,65,-30490,-30460,0,48,48
2018-12-09 09:54:13.6628,172.8,82.7,48,47.86,-60,20.12,51,3.76,3.74,0,48,48
2018-12-09 09:54:13.9127,172.8,82.7,48,47.86,-59.9,20.12,63,50,50,0,48,48
2018-12-09 09:54:14.1627,172.8,82.7,48,47.86,-60,20.14,67,29.5,29.3,0,48,48
2018-12-09 09:54:14.4127,172.8,82.7,48,47.86,-60,20.1,52,3.76,3.74,0,48,48
2018-12-09 09:54:14.6627,172.8,82.7,48,47.86,-60,20.13,6,-30490,29.5,3.7,48,48
2018-12-09 09:54:14.9127,172.8,82.7,48,47.86,-60,20.13,7,-30470,29.3,3.8,48,48
2018-12-09 09:54:15.1627,172.8,82.7,48,47.86,-59.9,20.15,1,736.3,-41,27,48,48
2018-12-09 09:54:15.4127,172.8,82.7,48,47.86,-59.9,20.13,2,736,-40.7,27,48,48
2018-12-09 09:54:15.6628,172.8,82.7,48,47.86,-60,20.12,61,737.3,732,0,48,48
2018-12-09 09:54:15.9128,172.8,82.7,48,47.86,-60,20.18,62,425,425,0,48,48
2018-12-09 09:54:16.1628,172.8,82.7,48,47.86,-60,20.09,64,44.9,45.3,0,48,48
2018-12-09 09:54:16.4128,172.8,82.7,48,47.86,-60,20.14,3,736.3,-41,25,48,48
2018-12-09 09:54:16.6628,172.8,82.7,48,47.86,-60,20.12,4,736,-40.7,25,48,48
2018-12-09 09:54:16.9128,172.8,82.7,48,47.86,-60,20.12,65,-30490,-30470,0,48,48
2018-12-09 09:54:17.1628,172.8,82.7,48,47.86,-60,20.12,66,4440,4440,0,48,48
2018-12-09 09:54:17.4129,172.8,82.7,48,47.86,-60,20.12,1,736.3,-41,27,48,48
2018-12-09 09:54:17.6629,172.8,82.7,48,47.86,-60,20.11,2,736,-40.7,27,48,48
2018-12-09 09:54:17.9128,172.8,82.7,48,47.86,-60,20.12,65,-30490,-30470,0,48,48
2018-12-09 09:54:18.1628,172.8,82.7,48,47.86,-60,20.12,51,3.76,3.74,0,48,48
2018-12-09 09:54:18.4128,172.8,82.7,48,47.86,-60,20.13,63,50,50,0,48,48
2018-12-09 09:54:18.6628,172.8,82.7,48,47.86,-60,20.12,67,29.5,29.3,0,48,48
2018-12-09 09:54:18.9128,172.8,82.7,48,47.86,-60,20.12,52,3.76,3.74,0,48,48
2018-12-09 09:54:19.1628,172.8,82.6,48,47.8,-59.9,20.12,6,-30490,29.5,3.7,48,48
2018-12-09 09:54:19.4128,172.8,82.6,48,47.8,-60,20.14,7,-30480,29.3,3.8,48,48
2018-12-09 09:54:19.6628,172.8,82.6,48,47.8,-60,20.13,1,736.3,-41,27,48,48
2018-12-09 09:54:19.9128,172.8,82.6,48,47.8,-60,20.12,2,736,-40.7,27,48,48
2018-12-09 09:54:20.1628,172.8,82.6,48,47.8,-60,20.12,61,737.2,731.9,0,48,48
2018-12-09 09:54:20.4128,172.8,82.6,48,47.8,-60,20.12,62,425,425,0,48,48
2018-12-09 09:54:20.6628,172.8,82.6,48,47.8,-60,20.12,64,44.9,45.4,0,48,48
2018-12-09 09:54:20.9128,172.8,82.6,48,47.8,-60,20.14,3,736.3,-41,25,48,48
2018-12-09 09:54:21.1628,172.8,82.6,48,47.8,-60,20.12,4,735.8,-40.7,25,48,48
2018-12-09 09:54:21.4129,172.8,82.6,48,47.8,-60,20.13,65,-30490,-30480,0,48,48
2018-12-09 09:54:21.6629,172.8,82.6,48,47.8,-60,20.12,66,4430,4430,0,48,48
2018-12-09 09:54:21.9129,172.8,82.6,48,47.8,-60,20.13,1,736.1,-41,27,48,48
2018-12-09 09:54:22.1629,172.8,82.6,48,47.8,-60,20.12,2,735.8,-40.7,27,48,48
2018-12-09 09:54:22.4129,172.8,82.6,48,47.8,-60,20.13,65,-30490,-30480,0,48,48
2018-12-09 09:54:22.6629,172.8,82.6,48,47.8,-60,20.12,51,3.76,3.74,0,48,48
2018-12-09 09:54:22.9129,172.8,82.6,48,47.8,-60,20.13,63,50,50,0,48,48
2018-12-09 09:54:23.1629,172.8,82.6,48,47.8,-60,20.13,67,29.5,29.3,0,48,48
2018-12-09 09:54:23.4129,172.8,82.6,48,47.8,-60,20.13,52,3.76,3.74,0,48,48
2018-12-09 09:54:23.6629,172.8,82.6,48,47.8,-60,20.12,6,-30480,29.5,3.7,48,48
2018-12-09 09:54:23.9129,172.8,82.6,48,47.8,-60,20.12,7,-30470,29.3,3.8,48,48
2018-12-09 09:54:24.1629,172.8,82.6,48,47.8,-60,20.12,1,736.1,-41,27,48,48
2018-12-09 09:54:24.4129,172.8,82.6,48,47.8,-60,20.12,2,735.8,-40.7,27,48,48
2018-12-09 09:54:24.6629,172.8,82.6,48,47.8,-60,20.12,61,737.1,731.8,0,48,48
2018-12-09 09:54:24.9129,172.8,82.6,48,47.8,-60,20.13,62,425,425,0,48,48
2018-12-09 09:54:25.1629,172.8,82.5,48,47.74,-60,19.93,64,45,45.4,0,48,48
2018-12-09 09:54:25.4129,172.8,82.5,48,47.74,-60,19.92,3,736.1,-41,25,48,48
2018-12-09 09:54:25.6629,172.8,82.5,48,47.74,-60,19.94,4,735.8,-40.7,25,48,48
2018-12-09 09:54:25.9129,172.8,82.5,48,47.74,-59.9,19.93,65,-30490,-30480,0,48,48
2018-12-09 09:54:26.1629,172.8,82.5,48,47.74,-60,19.92,66,4430,4430,0,48,48
2018-12-09 09:54:26.4129,172.8,82.5,48,47.74,-60,19.93,1,736.1,-41,27,48,48
2018-12-09 09:54:26.6629,172.8,82.5,48,47.74,-60,19.99,2,735.8,-40.7,27,48,48
2018-12-09 09:54:26.9129,172.8,82.5,48,47.74,-60,19.97,65,-30480,-30480,0,48,48
2018-12-09 09:54:27.1629,172.8,82.5,48,47.74,-60,19.94,51,3.76,3.74,0,48,48
2018-12-09 09:54:27.4129,172.8,82.5,48,47.74,-60,19.94,63,50,50,0,48,48
2018-12-09 09:54:27.6629,172.8,82.5,48,47.74,-60,19.92,67,29.5,29.3,0,48,48
2018-12-09 09:54:27.9129,172.8,82.5,48,47.74,-60,19.94,52,3.76,3.74,0,48,48
2018-12-09 09:54:28.1629,172.8,82.5,48,47.74,-60,19.93,6,-30490,29.5,3.7,48,48
2018-12-09 09:54:28.4129,172.8,82.5,48,47.74,-59.9,19.93,7,-30480,29.3,3.8,48,48
2018-12-09 09:54:28.6629,172.8,82.5,48,47.74,-60,19.92,1,735.9,-41,27,48,48
2018-12-09 09:54:28.9129,172.8,82.5,48,47.74,-60,19.93,2,735.8,-40.7,27,48,48
2018-12-09 09:54:29.1629,172.8,82.5,48,47.74,-60,19.93,61,737,731.8,0,48,48
2018-12-09 09:54:29.4129,172.8,82.5,48,47.74,-60,19.92,62,425,425,0,48,48
2018-12-09 09:54:29.6629,172.8,82.5,48,47.74,-60,19.93,64,45,45.5,0,48,48
2018-12-09 09:54:29.9129,172.8,82.5,48,47.74,-60,19.92,3,735.9,-41,25,48,48
2018-12-09 09:54:30.1629,172.8,82.5,48,47.74,-60,19.93,4,735.8,-40.7,25,48,48
2018-12-09 09:54:30.4129,172.8,82.5,48,47.74,-60,19.93,65,-30490,-30480,0,48,48
2018-12-09 09:54:30.6629,172.8,82.5,48,47.74,-60,19.92,66,4430,4420,0,48,48
2018-12-09 09:54:30.9129,172.8,82.5,48,47.74,-60,19.93,1,735.9,-41,27,48,48
2018-12-09 09:54:31.1629,172.8,82.5,48,47.74,-60,19.92,2,735.8,-40.7,27,48,48
2018-12-09 09:54:31.4129,172.8,82.5,48,47.74,-60,19.92,65,-30480,-30480,0,48,48
2018-12-09 09:54:31.6630,172.8,82.5,48,47.74,-60,19.93,51,3.76,3.74,0,48,48
2018-12-09 09:54:31.9130,172.8,82.5,47.75,47.74,-60,19.92,63,50,50,0,48,48
2018-12-09 09:54:32.1630,172.8,82.5,47.75,47.74,-60,19.94,67,29.5,29.3,0,48,48
2018-12-09 09:54:32.4130,172.8,82.5,47.75,47.74,-59.9,19.93,52,3.76,3.74,0,48,48
2018-12-09 09:54:32.6630,172.8,82.5,47.75,47.74,-60,19.93,6,-30490,29.5,3.7,48,48
2018-12-09 09:54:32.9130,172.8,82.5,47.75,47.74,-60,19.93,7,-30470,29.3,3.8,48,48
2018-12-09 09:54:33.1630,172.8,82.5,47.75,47.74,-60,19.93,1,735.9,-41,27,48,48
2018-12-09 09:54:33.4130,172.8,82.5,47.75,47.74,-60,19.93,2,735.8,-40.7,27,48,48
2018-12-09 09:54:33.6630,172.8,82.5,47.75,47.74,-59.9,19.93,61,737,731.6,0,48,48
2018-12-09 09:54:33.9130,172.8,82.5,47.75,47.74,-60,19.93,62,425,425,0,48,48
2018-12-09 09:54:34.1630,172.8,82.5,47.75,47.74,-60,19.92,64,44.9,45.4,0,48,48
2018-12-09 09:54:34.4130,172.8,82.5,47.75,47.74,-60,19.93,3,735.9,-41,25,48,48
2018-12-09 09:54:34.6630,172.8,82.5,47.75,47.74,-60,19.92,4,735.8,-40.7,25,48,48
2018-12-09 09:54:34.9130,172.8,82.5,47.75,47.74,-60,19.88,65,-30490,-30470,0,48,48
2018-12-09 09:54:35.1630,172.8,82.5,47.75,47.74,-60,19.93,66,4430,4430,0,48,48
2018-12-09 09:54:35.4130,172.8,82.5,47.75,47.74,-60,19.93,1,735.9,-41,27,48,48
2018-12-09 09:54:35.6630,172.8,82.5,47.75,47.74,-60,19.93,2,735.6,-40.7,27,48,47.5
2018-12-09 09:54:35.9130,172.8,82.4,47.75,47.69,-60,19.92,65,-30490,-30470,0,48,47.5
2018-12-09 09:54:36.1630,172.8,82.4,47.75,47.69,-60,19.92,51,3.76,3.74,0,48,47.5
2018-12-09 09:54:36.4130,172.8,82.4,47.75,47.69,-60,19.93,63,50,50,0,48,47.5
2018-12-09 09:54:36.6631,172.8,82.4,47.75,47.69,-60,19.91,67,29.5,29.3,0,48,47.5
2018-12-09 09:54:36.9131,172.8,82.4,47.75,47.69,-60,19.93,52,3.76,3.73,0,48,47.5
2018-12-09 09:54:37.1631,172.8,82.4,47.75,47.69,-60,19.93,6,-30490,29.5,3.7,48,47.5
2018-12-09 09:54:37.4130,172.8,82.4,47.75,47.69,-60,19.92,7,-30460,29.3,3.8,48,47.5
2018-12-09 09:54:37.6630,172.8,82.4,47.75,47.69,-60,19.93,1,735.8,-41,27,48,47.5
2018-12-09 09:54:37.9130,172.8,82.4,47.75,47.69,-59.9,19.97,2,735.6,-40.7,27,48,47.5
2018-12-09 09:54:38.1630,172.8,82.4,47.75,47.69,-60,19.96,61,736.8,731.7,0,48,47.5
2018-12-09 09:54:38.4130,172.8,82.4,47.75,47.69,-60,19.86,62,425,425,0,48,47.5
2018-12-09 09:54:38.6630,172.8,82.4,47.75,47.69,-60,19.94,64,45,45.4,0,48,47.5
2018-12-09 09:54:38.9130,172.8,82.3,47.75,47.63,-60,19.92,3,735.8,-41,25,48,47.5
2018-12-09 09:54:39.1630,172.8,82.3,47.75,47.63,-60,19.92,4,735.6,-40.7,25,48,47.5
2018-12-09 09:54:39.4131,172.8,82.3,47.75,47.63,-60,19.93,65,-30500,-30460,0,48,47.5
2018-12-09 09:54:39.6631,172.8,82.3,47.75,47.63,-60,19.94,66,4430,4430,0,48,47.5
2018-12-09 09:54:39.9131,172.8,82.3,47.75,47.63,-60,19.93,1,735.8,-41,27,48,47.5
2018-12-09 09:54:40.1631,172.8,82.3,47.75,47.63,-60,19.93,2,735.6,-40.7,27,48,47.5
2018-12-09 09:54:40.4131,172.8,82.3,47.75,47.63,-60,19.93,65,-30490,-30460,0,48,47.5
2018-12-09 09:54:40.6631,172.8,82.3,47.75,47.63,-59.9,19.93,51,3.76,3.74,0,48,47.5
2018-12-09 09:54:40.9131,172.8,82.3,47.75,47.63,-60,19.93,63,50,50,0,48,47.5
2018-12-09 09:54:41.1631,172.8,82.3,47.75,47.63,-60,19.92,67,29.5,29.3,0,48,47.5
2018-12-09 09:54:41.4131,172.8,82.3,47.75,47.63,-60,19.92,52,3.76,3.73,0,48,47.5
2018-12-09 09:54:41.6631,172.8,82.3,47.75,47.63,-60,19.93,6,-30500,29.5,3.7,48,47.5
2018-12-09 09:54:41.9130,172.8,82.3,47.75,47.63,-60,19.92,7,-30460,29.3,3.8,48,47.5
2018-12-09 09:54:42.1630,172.8,82.3,47.75,47.63,-59.9,19.91,1,735.8,-41,27,48,47.5
2018-12-09 09:54:42.4130,172.8,82.3,47.75,47.63,-60,19.92,2,735.6,-40.7,27,48,47.5
2018-12-09 09:54:42.6630,172.8,82.3,47.75,47.63,-60,19.93,61,736.8,731.5,0,48,47.5
2018-12-09 09:54:42.9130,172.8,82.3,47.75,47.63,-60,19.92,62,425,425,0,48,47.5
2018-12-09 09:54:43.1631,172.8,82.3,47.75,47.63,-60,19.92,64,45,45.4,0,48,47.5
2018-12-09 09:54:43.4131,172.8,82.3,47.75,47.63,-60,19.93,3,735.7,-41,25,48,47.5
2018-12-09 09:54:43.6631,172.8,82.3,47.75,47.63,-60,19.93,4,735.5,-40.7,25,48,47.5
2018-12-09 09:54:43.9131,172.8,82.3,47.75,47.63,-60,19.93,65,-30500,-30460,0,48,47.5
2018-12-09 09:54:44.1631,172.8,82.3,47.75,47.63,-60,19.93,66,4420,4420,0,48,47.5
2018-12-09 09:54:44.4131,172.8,82.3,47.75,47.63,-60,19.96,1,735.7,-41,27,48,47.5
2018-12-09 09:54:44.6631,172.8,82.3,47.75,47.63,-59.9,19.93,2,735.5,-40.7,27,48,47.5
2018-12-09 09:54:44.9131,172.8,82.3,47.75,47.63,-59.9,19.93,65,-30500,-30460,0,48,47.5
2018-12-09 09:54:45.1631,172.8,82.3,47.75,47.63,-60,19.92,51,3.76,3.74,0,48,47.5
2018-12-09 09:54:45.4131,172.8,82.3,47.75,47.63,-60,19.92,63,50,50,0,48,47.5
2018-12-09 09:54:45.6631,172.8,82.3,47.75,47.63,-60,19.93,67,29.5,29.3,0,48,47.5
2018-12-09 09:54:45.9131,172.8,82.3,47.75,47.63,-60,19.91,52,3.76,3.73,0,48,47.5
2018-12-09 09:54:46.1631,172.8,82.2,47.75,47.57,-60,19.92,6,-30510,29.5,3.7,48,47.5
2018-12-09 09:54:46.4131,172.8,82.2,47.75,47.57,-60,19.94,7,-30450,29.3,3.8,48,47.5
2018-12-09 09:54:46.6631,172.8,82.2,47.75,47.57,-60,19.93,1,735.7,-41,27,48,47.5
2018-12-09 09:54:46.9131,172.8,82.2,47.75,47.57,-60,19.91,2,735.5,-40.7,27,48,47.5
2018-12-09 09:54:47.1632,172.8,82.2,47.75,47.57,-60,19.93,61,736.7,731.5,0,48,47.5
2018-12-09 09:54:47.4132,172.8,82.2,47.75,47.57,-60,19.93,62,425,425,0,48,47.5
2018-12-09 09:54:47.6632,172.8,82.2,47.75,47.57,-60,19.89,64,44.9,45.4,0,48,47.5
2018-12-09 09:54:47.9132,172.8,82.2,47.75,47.57,-60,19.9,3,735.7,-41,25,48,47.5
2018-12-09 09:54:48.1632,172.8,82.2,47.75,47.57,-60,19.88,4,735.5,-40.7,25,48,47.5
2018-12-09 09:54:48.4132,172.8,82.2,47.75,47.57,-60,19.89,65,-30510,-30460,0,48,47.5
2018-12-09 09:54:48.6632,172.8,82.2,47.75,47.57,-60,19.96,66,4430,4420,0,48,47.5
2018-12-09 09:54:48.9132,172.8,82.2,47.75,47.57,-59.9,19.92,1,735.7,-41,27,48,47.5
2018-12-09 09:54:49.1632,172.8,82.2,47.75,47.57,-60,19.92,2,735.5,-40.7,27,48,47.5
2018-12-09 09:54:49.4132,172.8,82.2,47.75,47.57,-60,19.92,65,-30510,-30460,0,48,47.5
2018-12-09 09:54:49.6632,172.8,82.2,47.75,47.57,-60,19.92,51,3.76,3.74,0,48,47.5
2018-12-09 09:54:49.9132,172.8,82.2,47.75,47.57,-60,19.92,63,50,50,0,48,47.5
2018-12-09 09:54:50.1632,172.8,82.1,47.75,47.51,-60,19.92,67,29.5,29.3,0,48,47.5
2018-12-09 09:54:50.4132,172.8,82.1,47.75,47.51,-60,19.93,52,3.76,3.73,0,48,47.5
2018-12-09 09:54:50.6632,172.8,82.1,47.75,47.51,-60,19.93,6,-30500,29.5,3.7,48,47.5
2018-12-09 09:54:50.9132,172.8,82.1,47.75,47.51,-60,19.93,7,-30450,29.3,3.8,48,47.5
2018-12-09 09:54:51.1632,172.8,82.1,47.75,47.51,-60,19.92,1,735.6,-41,27,48,47.5
2018-12-09 09:54:51.4132,172.8,82.1,47.75,47.51,-60,19.93,2,735.4,-40.7,27,48,47.5
2018-12-09 09:54:51.6632,172.8,82.1,47.75,47.51,-60,19.92,61,736.6,731.4,0,48,47.5
2018-12-09 09:54:51.9132,172.8,82.1,47.75,47.51,-60,19.92,62,425,425,0,48,47.5
2018-12-09 09:54:52.1632,172.8,82.1,47.75,47.51,-60,19.92,64,45,45.4,0,48,47.5
2018-12-09 09:54:52.4132,172.8,82.1,47.75,47.51,-60,19.93,3,735.6,-41,25,48,47.5
2018-12-09 09:54:52.6632,172.8,82.1,47.75,47.51,-60,19.92,4,735.4,-40.7,25,48,47.5
2018-12-09 09:54:52.9132,172.8,82.1,47.75,47.51,-59.9,19.92,65,-30510,-30450,0,48,47.5
2018-12-09 09:54:53.1632,172.8,82.1,47.75,47.51,-60,19.93,66,4420,4420,0,48,47.5
2018-12-09 09:54:53.4132,172.8,82.1,47.75,47.51,-60,19.92,1,735.6,-41,27,48,47.5
2018-12-09 09:54:53.6632,172.8,82.1,47.75,47.51,-60,19.94,2,735.4,-40.7,27,48,47.5
2018-12-09 09:54:53.9132,172.8,82.1,47.75,47.51,-60,19.93,65,-30510,-30450,0,48,47.5
2018-12-09 09:54:54.1632,172.8,82.1,47.75,47.51,-60,19.93,51,3.76,3.74,0,48,47.5
2018-12-09 09:54:54.4132,172.8,82.1,47.75,47.51,-60,19.92,63,50,50,0,48,47.5
2018-12-09 09:54:54.6632,172.8,82.1,47.75,47.51,-60,19.93,67,29.4,29.3,0,48,47.5
2018-12-09 09:54:54.9132,172.8,82.1,47.75,47.51,-60,19.92,52,3.76,3.73,0,48,47.5
2018-12-09 09:54:55.1632,172.8,82.1,47.75,47.51,-60,19.93,6,-30510,29.4,3.7,48,47.5
2018-12-09 09:54:55.4132,172.8,82.1,47.75,47.51,-60,19.94,7,-30460,29.3,3.8,48,47.5
2018-12-09 09:54:55.6633,172.8,82.1,47.75,47.51,-60,19.93,1,735.6,-41,27,48,47.5
2018-12-09 09:54:55.9133,172.8,82.1,47.75,47.51,-60,19.92,2,735.4,-40.7,27,48,47.5
2018-12-09 09:54:56.1633,172.8,82.1,47.75,47.51,-60,19.93,61,736.5,731.3,0,48,47.5
2018-12-09 09:54:56.4133,172.8,82.1,47.75,47.51,-60,19.92,62,425,425,0,48,47.5
2018-12-09 09:54:56.6633,172.8,82.1,47.75,47.51,-60,19.93,64,45,45.4,0,48,47.5
2018-12-09 09:54:56.9133,172.8,82.1,47.75,47.51,-60,19.93,3,735.6,-41,25,48,47.5
2018-12-09 09:54:57.1633,172.8,82.1,47.75,47.51,-60,19.92,4,735.4,-40.7,25,48,47.5
2018-12-09 09:54:57.4133,172.8,82.1,47.75,47.51,-60,19.91,65,-30510,-30460,0,48,47.5
2018-12-09 09:54:57.6633,172.8,82.1,47.75,47.51,-60,19.93,66,4430,4430,0,48,47.5
2018-12-09 09:54:57.9133,172.8,82.1,47.75,47.51,-60,19.93,1,735.4,-41,27,48,47.5
2018-12-09 09:54:58.1633,172.8,82.1,47.75,47.51,-60,19.87,2,735.3,-40.7,27,48,47.5
2018-12-09 09:54:58.4133,172.8,82.1,47.75,47.51,-60,19.98,65,-30510,-30460,0,48,47.5
2018-12-09 09:54:58.6633,172.8,82.1,47.75,47.51,-60,19.94,51,3.76,3.74,0,48,47.5
2018-12-09 09:54:58.9133,172.8,82.1,47.75,47.51,-60,19.94,63,50,50,0,48,47.5
2018-12-09 09:54:59.1633,172.8,82.1,47.75,47.51,-60,19.92,67,29.4,29.2,0,48,47.5
2018-12-09 09:54:59.4133,172.8,82.1,47.75,47.51,-60,19.92,52,3.76,3.73,0,48,47.5
2018-12-09 09:54:59.6633,172.8,82.1,47.75,47.51,-60,19.94,6,-30510,29.4,3.7,48,47.5
2018-12-09 09:54:59.9133,172.8,82.1,47.75,47.51,-60,19.92,7,-30460,29.2,3.8,48,47.5
2018-12-09 09:55:00.1633,172.8,82.1,47.75,47.51,-60,19.92,1,735.4,-41,27,48,47.5
2018-12-09 09:55:00.4133,172.8,82.1,47.75,47.51,-60,19.92,2,735.3,-40.7,27,48,47.5
2018-12-09 09:55:00.6633,172.8,82.1,47.75,47.51,-60,19.93,61,736.5,731.1,0,48,47.5
2018-12-09 09:55:00.9133,172.8,82.1,47.75,47.51,-60,19.93,62,425,425,0,48,47.5
2018-12-09 09:55:01.1633,172.8,82.1,47.75,47.51,-59.9,19.93,64,45,45.4,0,48,47.5
2018-12-09 09:55:01.4133,172.8,82.1,47.75,47.51,-60,19.93,3,735.4,-41,25,48,47.5
2018-12-09 09:55:01.6633,172.8,82.1,47.75,47.51,-60,19.94,4,735.3,-40.7,25,48,47.5
2018-12-09 09:55:01.9133,172.8,82,47.75,47.45,-60,20.03,65,-30510,-30450,0,48,47.5
2018-12-09 09:55:02.1633,172.8,82,47.75,47.45,-60,19.93,66,4430,4430,0,48,47.5
2018-12-09 09:55:02.4133,172.8,82,47.75,47.45,-60,19.93,1,735.4,-41,27,48,47.5
2018-12-09 09:55:02.6633,172.8,82,47.75,47.45,-60,19.92,2,735.3,-40.7,27,48,47.5
2018-12-09 09:55:02.9133,172.8,82,47.75,47.45,-60,19.93,65,-30510,-30450,0,48,47.5
2018-12-09 09:55:03.1633,172.8,82,47.75,47.45,-60,19.93,51,3.76,3.74,0,48,47.5
2018-12-09 09:55:03.4134,172.8,82,47.75,47.45,-60,19.93,63,50,50,0,48,47.5
2018-12-09 09:55:03.6633,172.8,82,47.75,47.45,-60,19.93,67,29.4,29.2,0,48,47.5
2018-12-09 09:55:03.9133,172.8,82,47.75,47.45,-60,19.92,52,3.76,3.73,0,48,47.5
2018-12-09 09:55:04.1633,172.8,82,47.5,47.45,-60,19.93,6,-30520,29.4,3.7,48,47.5
2018-12-09 09:55:04.4133,172.8,82,47.5,47.45,-60,19.93,7,-30460,29.2,3.8,48,47.5
2018-12-09 09:55:04.6633,172.8,82,47.5,47.45,-60,19.93,1,735.3,-41,27,47.5,47.5
2018-12-09 09:55:04.9133,172.8,82,47.5,47.45,-60,19.92,2,735.1,-40.7,27,47.5,47.5
2018-12-09 09:55:05.1633,172.8,82,47.5,47.45,-60,19.93,61,736.3,731.1,0,47.5,47.5
2018-12-09 09:55:05.4133,172.8,82,47.5,47.45,-59.9,19.93,62,425,425,0,47.5,47.5
2018-12-09 09:55:05.6633,172.8,82,47.5,47.45,-60,19.94,64,44.9,45.4,0,47.5,47.5
2018-12-09 09:55:05.9133,172.8,81.9,47.5,47.4,-60,19.93,3,735.3,-41,25,47.5,47.5
2018-12-09 09:55:06.1633,172.8,81.9,47.5,47.4,-60,19.92,4,735.1,-40.7,25,47.5,47.5
2018-12-09 09:55:06.4133,172.8,81.9,47.5,47.4,-60,19.94,65,-30500,-30450,0,47.5,47.5
2018-12-09 09:55:06.6633,172.8,81.9,47.5,47.4,-60,19.92,66,4420,4420,0,47.5,47.5
2018-12-09 09:55:06.9133,172.8,81.9,47.5,47.4,-59.9,19.92,1,735.3,-41,27,47.5,47.5
2018-12-09 09:55:07.1633,172.8,81.9,47.5,47.4,-60,19.94,2,735.1,-40.7,27,47.5,47.5
2018-12-09 09:55:07.4133,172.8,81.9,47.5,47.4,-60,19.93,65,-30510,-30460,0,47.5,47.5
2018-12-09 09:55:07.6633,172.8,81.9,47.5,47.4,-60,19.93,51,3.76,3.74,0,47.5,47.5
2018-12-09 09:55:07.9133,172.8,81.9,47.5,47.4,-60,20.07,63,50,50,0,47.5,47.5
2018-12-09 09:55:08.1633,172.8,81.9,47.5,47.4,-59.9,19.8,67,29.4,29.2,0,47.5,47.5
2018-12-09 09:55:08.4133,172.8,81.9,47.5,47.4,-60,19.94,52,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:08.6633,172.8,81.9,47.5,47.4,-60,19.93,6,-30500,29.4,3.7,47.5,47.5
2018-12-09 09:55:08.9133,172.8,81.9,47.5,47.4,-60,19.94,7,-30460,29.2,3.8,47.5,47.5
2018-12-09 09:55:09.1633,172.8,81.9,47.5,47.4,-60,19.92,1,735.3,-41,27,47.5,47.5
2018-12-09 09:55:09.4133,172.8,81.9,47.5,47.4,-59.9,19.91,2,735.1,-40.7,27,47.5,47.5
2018-12-09 09:55:09.6633,172.8,81.9,47.5,47.4,-59.9,19.94,61,736.3,731.1,0,47.5,47.5
2018-12-09 09:55:09.9133,172.8,81.9,47.5,47.4,-60,19.92,62,425,425,0,47.5,47.5
2018-12-09 09:55:10.1633,172.8,81.9,47.5,47.4,-60,19.93,64,45,45.5,0,47.5,47.5
2018-12-09 09:55:10.4133,172.8,81.9,47.5,47.4,-60,19.93,3,735.3,-41,25,47.5,47.5
2018-12-09 09:55:10.6634,172.8,81.9,47.5,47.4,-60,19.92,4,735.1,-40.7,25,47.5,47.5
2018-12-09 09:55:10.9134,172.8,81.9,47.5,47.4,-59.9,19.93,65,-30490,-30470,0,47.5,47.5
2018-12-09 09:55:11.1634,172.8,81.9,47.5,47.4,-60,19.93,66,4420,4420,0,47.5,47.5
2018-12-09 09:55:11.4134,172.8,81.9,47.5,47.4,-60,19.92,1,735.3,-41,27,47.5,47.5
2018-12-09 09:55:11.6634,172.8,81.9,47.5,47.4,-60,19.93,2,735.1,-40.7,27,47.5,47.5
2018-12-09 09:55:11.9134,172.8,81.9,47.5,47.4,-60,19.93,65,-30490,-30460,0,47.5,47.5
2018-12-09 09:55:12.1634,172.8,81.8,47.5,47.34,-59.9,19.92,51,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:12.4134,172.8,81.8,47.5,47.34,-60,19.94,63,50,50,0,47.5,47.5
2018-12-09 09:55:12.6634,172.8,81.8,47.5,47.34,-60,19.92,67,29.4,29.2,0,47.5,47.5
2018-12-09 09:55:12.9134,172.8,81.8,47.5,47.34,-60,19.93,52,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:13.1634,172.8,81.8,47.5,47.34,-60,19.92,6,-30490,29.4,3.7,47.5,47.5
2018-12-09 09:55:13.4134,172.8,81.8,47.5,47.34,-59.9,19.93,7,-30470,29.2,3.8,47.5,47.5
2018-12-09 09:55:13.6634,172.8,81.8,47.5,47.34,-60,19.92,1,735.3,-41,27,47.5,47.5
2018-12-09 09:55:13.9134,172.8,81.8,47.5,47.34,-60,19.92,2,735.1,-40.7,27,47.5,47.5
2018-12-09 09:55:14.1634,172.8,81.8,47.5,47.34,-60,19.93,61,736.3,731,0,47.5,47.5
2018-12-09 09:55:14.4134,172.8,81.8,47.5,47.34,-60,19.93,62,425,425,0,47.5,47.5
2018-12-09 09:55:14.6634,172.8,81.8,47.5,47.34,-60,19.93,64,44.9,45.3,0,47.5,47.5
2018-12-09 09:55:14.9134,172.8,81.8,47.5,47.34,-60,19.93,3,735.3,-41,25,47.5,47.5
2018-12-09 09:55:15.1634,172.8,81.7,47.5,47.28,-60,19.93,4,735.1,-40.7,25,47.5,47.5
2018-12-09 09:55:15.4134,172.8,81.7,47.5,47.28,-60,19.93,65,-30490,-30470,0,47.5,47.5
2018-12-09 09:55:15.6634,172.8,81.7,47.5,47.28,-60,19.94,66,4420,4420,0,47.5,47.5
2018-12-09 09:55:15.9134,172.8,81.7,47.5,47.28,-60,19.93,1,735.3,-41,27,47.5,47.5
2018-12-09 09:55:16.1634,172.8,81.7,47.5,47.28,-59.9,19.93,2,735.1,-40.7,27,47.5,47.5
2018-12-09 09:55:16.4134,172.8,81.7,47.5,47.28,-60,19.93,65,-30490,-30470,0,47.5,47.5
2018-12-09 09:55:16.6634,172.8,81.7,47.5,47.28,-60,19.89,51,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:16.9134,172.8,81.7,47.5,47.28,-60,19.93,63,50,50,0,47.5,47.5
2018-12-09 09:55:17.1634,172.8,81.7,47.5,47.28,-60,19.93,67,29.4,29.2,0,47.5,47.5
2018-12-09 09:55:17.4135,172.8,81.7,47.5,47.28,-60,20.06,52,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:17.6635,172.8,81.7,47.5,47.28,-59.9,19.93,6,-30490,29.4,3.7,47.5,47.5
2018-12-09 09:55:17.9135,172.8,81.7,47.5,47.28,-60,19.9,7,-30470,29.2,3.8,47.5,47.5
2018-12-09 09:55:18.1635,172.8,81.7,47.5,47.28,-60,19.93,1,735.3,-41,27,47.5,47.5
2018-12-09 09:55:18.4135,172.8,81.7,47.5,47.28,-60,19.92,2,735.1,-40.7,27,47.5,47.5
2018-12-09 09:55:18.6635,172.8,81.7,47.5,47.28,-60,19.94,61,736.2,730.9,0,47.5,47.5
2018-12-09 09:55:18.9136,172.8,81.7,47.5,47.28,-60,19.91,62,425,425,0,47.5,47.5
2018-12-09 09:55:19.1635,172.8,81.7,47.5,47.28,-60,19.93,64,45,45.5,0,47.5,47.5
2018-12-09 09:55:19.4135,172.8,81.7,47.5,47.28,-60,19.93,3,735.1,-41,25,47.5,47.5
2018-12-09 09:55:19.6635,172.8,81.7,47.5,47.28,-60,19.93,4,735,-40.7,25,47.5,47.5
2018-12-09 09:55:19.9135,172.8,81.7,47.5,47.28,-60,19.93,65,-30490,-30480,0,47.5,47.5
2018-12-09 09:55:20.1635,172.8,81.7,47.5,47.28,-60,19.93,66,4420,4420,0,47.5,47.5
2018-12-09 09:55:20.4135,172.8,81.7,47.5,47.28,-60,19.93,1,735.1,-41,27,47.5,47.5
2018-12-09 09:55:20.6635,172.8,81.7,47.5,47.28,-60,19.93,2,735,-40.7,27,47.5,47.5
2018-12-09 09:55:20.9135,172.8,81.7,47.5,47.28,-60,19.93,65,-30490,-30470,0,47.5,47.5
2018-12-09 09:55:21.1635,172.8,81.7,47.5,47.28,-60,19.91,51,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:21.4135,172.8,81.7,47.5,47.28,-60,19.92,63,50,50,0,47.5,47.5
2018-12-09 09:55:21.6635,172.8,81.7,47.5,47.28,-59.9,19.93,67,29.4,29.2,0,47.5,47.5
2018-12-09 09:55:21.9136,172.8,81.7,47.5,47.28,-60,19.92,52,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:22.1636,172.8,81.7,47.5,47.28,-60,19.92,6,-30490,29.4,3.7,47.5,47.5
2018-12-09 09:55:22.4135,172.8,81.7,47.5,47.28,-60,19.93,7,-30480,29.2,3.8,47.5,47.5
2018-12-09 09:55:22.6635,172.8,81.7,47.5,47.28,-60,19.97,1,735.1,-41,27,47.5,47.5
2018-12-09 09:55:22.9135,172.8,81.7,47.5,47.28,-60,19.93,2,735,-40.7,27,47.5,47.5
2018-12-09 09:55:23.1635,172.8,81.7,47.5,47.28,-59.9,19.91,61,736.1,730.8,0,47.5,47.5
2018-12-09 09:55:23.4134,172.8,81.7,47.5,47.28,-60,19.93,62,425,425,0,47.5,47.5
2018-12-09 09:55:23.6634,172.8,81.7,47.5,47.28,-60,19.91,64,44.9,45.4,0,47.5,47.5
2018-12-09 09:55:23.9134,172.8,81.7,47.5,47.28,-60,19.92,3,735.1,-41,25,47.5,47.5
2018-12-09 09:55:24.1635,172.8,81.7,47.5,47.28,-60,19.93,4,735,-40.7,25,47.5,47.5
2018-12-09 09:55:24.4135,172.8,81.7,47.5,47.28,-59.9,19.92,65,-30480,-30470,0,47.5,47.5
2018-12-09 09:55:24.6635,172.8,81.7,47.5,47.28,-60,19.92,66,4430,4430,0,47.5,47.5
2018-12-09 09:55:24.9135,172.8,81.7,47.5,47.28,-60,19.93,1,735.1,-41,27,47.5,47.5
2018-12-09 09:55:25.1635,172.8,81.7,47.5,47.28,-60,19.93,2,735,-40.7,27,47.5,47.5
2018-12-09 09:55:25.4135,172.8,81.7,47.5,47.28,-60,19.92,65,-30490,-30490,0,47.5,47.5
