Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:55:25.6635,172.8,81.7,47.5,47.28,-60,19.93,51,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:25.9135,172.8,81.7,47.5,47.28,-60,19.93,63,50,50,0,47.5,47.5
2018-12-09 09:55:26.1635,172.8,81.7,47.5,47.28,-60,19.93,67,29.4,29.2,0,47.5,47.5
2018-12-09 09:55:26.4135,172.8,81.7,47.5,47.28,-60,19.95,52,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:26.6635,172.8,81.7,47.5,47.28,-60,19.93,6,-30490,29.4,3.7,47.5,47.5
2018-12-09 09:55:26.9135,172.8,81.7,47.5,47.28,-60,19.92,7,-30480,29.2,3.8,47.5,47.5
2018-12-09 09:55:27.1635,172.8,81.7,47.5,47.28,-60,19.93,1,735,-41,27,47.5,47.5
2018-12-09 09:55:27.4135,172.8,81.7,47.5,47.28,-60,19.93,2,734.7,-40.7,27,47.5,47.5
2018-12-09 09:55:27.6636,172.8,81.7,47.5,47.28,-60,19.92,61,736.1,730.7,0,47.5,47.5
2018-12-09 09:55:27.9136,172.8,81.6,47.5,47.22,-60,19.93,62,425,425,0,47.5,47.5
2018-12-09 09:55:28.1636,172.8,81.6,47.5,47.22,-60,19.93,64,44.9,45.4,0,47.5,47.5
2018-12-09 09:55:28.4136,172.8,81.6,47.5,47.22,-60,19.86,3,735,-41,25,47.5,47.5
2018-12-09 09:55:28.6636,172.8,81.6,47.5,47.22,-60,19.94,4,734.7,-40.7,25,47.5,47.5
2018-12-09 09:55:28.9136,172.8,81.6,47.5,47.22,-60,19.94,65,-30490,-30490,0,47.5,47.5
2018-12-09 09:55:29.1636,172.8,81.6,47.5,47.22,-60,19.93,66,4440,4430,0,47.5,47.5
2018-12-09 09:55:29.4136,172.8,81.6,47.5,47.22,-60,19.92,1,735,-41,27,47.5,47.5
2018-12-09 09:55:29.6635,172.8,81.6,47.5,47.22,-60,19.93,2,734.7,-40.7,27,47.5,47.5
2018-12-09 09:55:29.9136,172.8,81.6,47.25,47.22,-59.9,19.93,65,-30490,-30480,0,47.5,47.5
2018-12-09 09:55:30.1636,172.8,81.6,47.25,47.22,-60,19.93,51,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:30.4136,172.8,81.6,47.25,47.22,-60,19.92,63,50,50,0,47.5,47.5
2018-12-09 09:55:30.6636,172.8,81.6,47.25,47.22,-60,19.93,67,29.4,29.2,0,47.5,47.5
2018-12-09 09:55:30.9136,172.8,81.6,47.25,47.22,-60,19.93,52,3.76,3.73,0,47.5,47.5
2018-12-09 09:55:31.1636,172.8,81.6,47.25,47.22,-60,19.94,6,-30490,29.4,3.7,47.5,47.5
2018-12-09 09:55:31.4136,172.8,81.6,47.25,47.22,-60,19.92,7,-30470,29.2,3.8,47.5,47.5
2018-12-09 09:55:31.6636,172.8,81.6,47.25,47.22,-60,19.92,1,735,-41,27,47.5,47.5
2018-12-09 09:55:31.9136,172.8,81.6,47.25,47.22,-60,19.92,2,734.7,-40.7,27,47.5,47.5
2018-12-09 09:55:32.1636,172.8,81.6,47.25,47.22,-60,19.92,61,735.9,730.7,0,47.5,47.5
2018-12-09 09:55:32.4136,172.8,81.6,47.25,47.22,-60,19.93,62,425,425,0,47.5,47.5
2018-12-09 09:55:32.6637,172.8,81.6,47.25,47.22,-60,19.93,64,44.9,45.3,0,47.5,47.5
2018-12-09 09:55:32.9137,172.8,81.5,47.25,47.16,-60,19.94,3,735,-41,25,47.5,47.5
2018-12-09 09:55:33.1636,172.8,81.5,47.25,47.16,-60,19.93,4,734.7,-40.7,25,47.5,47.5
2018-12-09 09:55:33.4136,172.8,81.5,47.25,47.16,-60,19.93,65,-30480,-30460,0,47.5,47.5
2018-12-09 09:55:33.6636,172.8,81.5,47.25,47.16,-60,19.92,66,4430,4430,0,47.5,47
2018-12-09 09:55:33.9136,172.8,81.5,47.25,47.16,-60,19.92,1,735,-41,27,47.5,47
2018-12-09 09:55:34.1635,172.8,81.5,47.25,47.16,-59.9,19.92,2,734.6,-40.7,27,47.5,47
2018-12-09 09:55:34.4135,172.8,81.5,47.25,47.16,-60,19.93,65,-30490,-30460,0,47.5,47
2018-12-09 09:55:34.6635,172.8,81.5,47.25,47.16,-60,19.92,51,3.76,3.73,0,47.5,47
2018-12-09 09:55:34.9135,172.8,81.5,47.25,47.16,-60,19.91,63,50,50,0,47.5,47
2018-12-09 09:55:35.1635,172.8,81.5,47.25,47.16,-60,19.94,67,29.4,29.2,0,47.5,47
2018-12-09 09:55:35.4136,172.8,81.5,47.25,47.16,-60,19.92,52,3.76,3.73,0,47.5,47
2018-12-09 09:55:35.6636,172.8,81.5,47.25,47.16,-60,19.91,6,-30500,29.4,3.7,47.5,47
2018-12-09 09:55:35.9136,172.8,81.5,47.25,47.16,-60,19.92,7,-30460,29.2,3.8,47.5,47
2018-12-09 09:55:36.1637,172.8,81.5,47.25,47.16,-60,19.93,1,735,-41,27,47.5,47
2018-12-09 09:55:36.4137,172.8,81.5,47.25,47.16,-60,19.93,2,734.6,-40.7,27,47.5,47
2018-12-09 09:55:36.6637,172.8,81.5,47.25,47.16,-60,19.92,61,735.9,730.5,0,47.5,47
2018-12-09 09:55:36.9137,172.8,81.5,47.25,47.16,-59.9,19.9,62,425,425,0,47.5,47
2018-12-09 09:55:37.1637,172.8,81.5,47.25,47.16,-60,19.89,64,44.9,45.4,0,47.5,47
2018-12-09 09:55:37.4137,172.8,81.5,47.25,47.16,-60,19.93,3,735,-41,25,47.5,47
2018-12-09 09:55:37.6636,172.8,81.5,47.25,47.16,-60,19.93,4,734.6,-40.7,25,47.5,47
2018-12-09 09:55:37.9136,172.8,81.5,47.25,47.16,-60,19.93,65,-30490,-30460,0,47.5,47
2018-12-09 09:55:38.1636,172.8,81.5,47.25,47.16,-59.9,19.92,66,4430,4430,0,47.5,47
2018-12-09 09:55:38.4136,172.8,81.5,47.25,47.16,-60,19.91,1,735,-41,27,47.5,47
2018-12-09 09:55:38.6636,172.8,81.5,47.25,47.16,-60,19.93,2,734.6,-40.7,27,47.5,47
2018-12-09 09:55:38.9136,172.8,81.5,47.25,47.16,-60,19.92,65,-30500,-30460,0,47.5,47
2018-12-09 09:55:39.1636,172.8,81.4,47.25,47.11,-60,19.93,51,3.76,3.73,0,47.5,47
2018-12-09 09:55:39.4136,172.8,81.4,47.25,47.11,-60,19.92,63,50,50,0,47.5,47
2018-12-09 09:55:39.6636,172.8,81.4,47.25,47.11,-60,19.94,67,29.4,29.2,0,47.5,47
2018-12-09 09:55:39.9136,172.8,81.4,47.25,47.11,-60,19.93,52,3.76,3.73,0,47.5,47
2018-12-09 09:55:40.1637,172.8,81.3,47.25,47.05,-60,19.92,6,-30500,29.4,3.7,47.5,47
2018-12-09 09:55:40.4137,172.8,81.3,47.25,47.05,-60,19.93,7,-30460,29.2,3.8,47.5,47
2018-12-09 09:55:40.6637,172.8,81.3,47.25,47.05,-60,19.93,1,735,-41,27,47.5,47
2018-12-09 09:55:40.9137,172.8,81.3,47.25,47.05,-60,19.92,2,734.5,-40.7,27,47.5,47
2018-12-09 09:55:41.1637,172.8,81.3,47.25,47.05,-59.9,19.93,61,735.8,730.5,0,47.5,47
2018-12-09 09:55:41.4137,172.8,81.3,47.25,47.05,-60,19.93,62,425,425,0,47.5,47
2018-12-09 09:55:41.6637,172.8,81.3,47.25,47.05,-60,19.93,64,45,45.5,0,47.5,47
2018-12-09 09:55:41.9137,172.8,81.3,47.25,47.05,-60,19.93,3,734.7,-41,25,47.5,47
2018-12-09 09:55:42.1637,172.8,81.3,47.25,47.05,-60,19.92,4,734.5,-40.7,25,47.5,47
2018-12-09 09:55:42.4137,172.8,81.3,47.25,47.05,-59.9,19.94,65,-30510,-30460,0,47.5,47
2018-12-09 09:55:42.6637,172.8,81.3,47.25,47.05,-60,19.91,66,4420,4420,0,47.5,47
2018-12-09 09:55:42.9138,172.8,81.3,47.25,47.05,-60,19.93,1,734.7,-41,27,47.5,47
2018-12-09 09:55:43.1637,172.8,81.3,47.25,47.05,-60,19.92,2,734.5,-40.7,27,47.5,47
2018-12-09 09:55:43.4137,172.8,81.3,47.25,47.05,-60,19.92,65,-30500,-30450,0,47.5,47
2018-12-09 09:55:43.6637,172.8,81.3,47.25,47.05,-60,19.92,51,3.75,3.73,0,47.5,47
2018-12-09 09:55:43.9137,172.8,81.3,47.25,47.05,-60,19.93,63,50,50,0,47.5,47
2018-12-09 09:55:44.1637,172.8,81.3,47.25,47.05,-60,19.92,67,29.4,29.2,0,47.5,47
2018-12-09 09:55:44.4138,172.8,81.3,47.25,47.05,-60,19.93,52,3.76,3.73,0,47.5,47
2018-12-09 09:55:44.6638,172.8,81.3,47.25,47.05,-60,19.91,6,-30500,29.3,3.7,47.5,47
2018-12-09 09:55:44.9138,172.8,81.3,47.25,47.05,-60,19.93,7,-30460,29.2,3.8,47.5,47
2018-12-09 09:55:45.1638,172.8,81.3,47.25,47.05,-60,20.03,1,734.7,-41,27,47.5,47
2018-12-09 09:55:45.4138,172.8,81.3,47.25,47.05,-60,19.81,2,734.5,-40.7,27,47.5,47
2018-12-09 09:55:45.6637,172.8,81.3,47.25,47.05,-60,19.9,61,735.7,730.4,0,47.5,47
2018-12-09 09:55:45.9137,172.8,81.3,47.25,47.05,-60,19.93,62,425,425,0,47.5,47
2018-12-09 09:55:46.1637,172.8,81.3,47.25,47.05,-60,19.92,64,44.9,45.3,0,47.5,47
2018-12-09 09:55:46.4137,172.8,81.3,47.25,47.05,-60,19.92,3,734.7,-41,25,47.5,47
2018-12-09 09:55:46.6637,172.8,81.3,47.25,47.05,-60,19.93,4,734.5,-40.7,25,47.5,47
2018-12-09 09:55:46.9137,172.8,81.3,47.25,47.05,-60,19.8,65,-30500,-30450,0,47.5,47
2018-12-09 09:55:47.1637,172.8,81.3,47.25,47.05,-60,19.92,66,4430,4420,0,47.5,47
2018-12-09 09:55:47.4137,172.8,81.3,47.25,47.05,-60,19.9,1,734.7,-41,27,47.5,47
2018-12-09 09:55:47.6637,172.8,81.3,47.25,47.05,-60,19.93,2,734.5,-40.7,27,47.5,47
2018-12-09 09:55:47.9137,172.8,81.3,47.25,47.05,-60,19.93,65,-30510,-30460,0,47.5,47
2018-12-09 09:55:48.1637,172.8,81.3,47.25,47.05,-59.9,19.91,51,3.75,3.73,0,47.5,47
2018-12-09 09:55:48.4137,172.8,81.3,47.25,47.05,-60,19.93,63,50,50,0,47.5,47
2018-12-09 09:55:48.6637,172.8,81.3,47.25,47.05,-60,19.93,67,29.3,29.1,0,47.5,47
2018-12-09 09:55:48.9137,172.8,81.3,47.25,47.05,-60,19.93,52,3.76,3.73,0,47.5,47
2018-12-09 09:55:49.1637,172.8,81.3,47.25,47.05,-60,19.93,6,-30510,29.3,3.7,47.5,47
2018-12-09 09:55:49.4137,172.8,81.3,47.25,47.05,-60,19.93,7,-30460,29.1,3.8,47.5,47
2018-12-09 09:55:49.6637,172.8,81.3,47.25,47.05,-59.9,19.93,1,734.6,-41,27,47.5,47
2018-12-09 09:55:49.9137,172.8,81.3,47.25,47.05,-60,19.92,2,734.4,-40.7,27,47.5,47
2018-12-09 09:55:50.1637,172.8,81.3,47.25,47.05,-60,19.93,61,735.6,730.4,0,47.5,47
2018-12-09 09:55:50.4138,172.8,81.3,47.25,47.05,-60,19.91,62,425,425,0,47.5,47
2018-12-09 09:55:50.6638,172.8,81.3,47.25,47.05,-60,19.92,64,45,45.4,0,47.5,47
2018-12-09 09:55:50.9138,172.8,81.3,47.25,47.05,-60,19.92,3,734.6,-41,25,47.5,47
2018-12-09 09:55:51.1638,172.8,81.3,47.25,47.05,-60,19.92,4,734.4,-40.7,25,47.5,47
2018-12-09 09:55:51.4138,172.8,81.3,47.25,47.05,-60,19.93,65,-30510,-30460,0,47.5,47
2018-12-09 09:55:51.6638,172.8,81.3,47.25,47.05,-60,19.92,66,4430,4430,0,47.5,47
2018-12-09 09:55:51.9138,172.8,81.3,47.25,47.05,-60,19.93,1,734.6,-41,27,47.5,47
2018-12-09 09:55:52.1638,172.8,81.3,47.25,47.05,-60,19.92,2,734.4,-40.7,27,47.5,47
2018-12-09 09:55:52.4138,172.8,81.3,47.25,47.05,-60,19.92,65,-30510,-30460,0,47.5,47
2018-12-09 09:55:52.6638,172.8,81.3,47.25,47.05,-60,19.91,51,3.75,3.73,0,47.5,47
2018-12-09 09:55:52.9138,172.8,81.3,47.25,47.05,-60,19.92,63,50,50,0,47.5,47
2018-12-09 09:55:53.1638,172.8,81.3,47.25,47.05,-60,19.92,67,29.3,29.1,0,47.5,47
2018-12-09 09:55:53.4138,172.8,81.3,47.25,47.05,-60,19.92,52,3.76,3.73,0,47.5,47
2018-12-09 09:55:53.6638,172.8,81.3,47.25,47.05,-59.9,19.93,6,-30510,29.3,3.7,47.5,47
2018-12-09 09:55:53.9138,172.8,81.3,47.25,47.05,-60,19.93,7,-30450,29.1,3.8,47.5,47
2018-12-09 09:55:54.1638,172.8,81.3,47.25,47.05,-60,19.93,1,734.6,-41,27,47.5,47
2018-12-09 09:55:54.4138,172.8,81.3,47.25,47.05,-60,19.93,2,734.4,-40.7,27,47.5,47
2018-12-09 09:55:54.6638,172.8,81.3,47.25,47.05,-60,19.93,61,735.5,730.3,0,47.5,47
2018-12-09 09:55:54.9138,172.8,81.2,47.25,46.99,-60,19.93,62,425,425,0,47.5,47
2018-12-09 09:55:55.1638,172.8,81.2,47.25,46.99,-60,19.78,64,44.9,45.3,0,47.5,47
2018-12-09 09:55:55.4139,172.8,81.2,47.25,46.99,-60,19.93,3,734.5,-41,25,47.5,47
2018-12-09 09:55:55.6639,172.8,81.2,47.25,46.99,-60,19.93,4,734.2,-40.7,25,47.5,47
2018-12-09 09:55:55.9139,172.8,81.2,47.25,46.99,-60,19.91,65,-30510,-30460,0,47.5,47
2018-12-09 09:55:56.1639,172.8,81.2,47.25,46.99,-60,19.9,66,4430,4420,0,47.5,47
2018-12-09 09:55:56.4139,172.8,81.2,47.25,46.99,-59.9,19.88,1,734.5,-41,27,47.5,47
2018-12-09 09:55:56.6638,172.8,81.2,47.25,46.99,-60,19.92,2,734.2,-40.7,27,47.5,47
2018-12-09 09:55:56.9138,172.8,81.2,47.25,46.99,-60,19.94,65,-30510,-30450,0,47.5,47
2018-12-09 09:55:57.1638,172.8,81.2,47.25,46.99,-60,19.93,51,3.75,3.73,0,47.5,47
2018-12-09 09:55:57.4138,172.8,81.2,47.25,46.99,-60,19.92,63,50,50,0,47.5,47
2018-12-09 09:55:57.6638,172.8,81.2,47.25,46.99,-59.9,19.93,67,29.3,29.1,0,47.5,47
2018-12-09 09:55:57.9138,172.8,81.2,47.25,46.99,-60,19.93,52,3.75,3.73,0,47.5,47
2018-12-09 09:55:58.1639,172.8,81.2,47.25,46.99,-60,19.93,6,-30510,29.3,3.7,47.5,47
2018-12-09 09:55:58.4139,172.8,81.2,47.25,46.99,-60,19.93,7,-30460,29.1,3.8,47.5,47
2018-12-09 09:55:58.6639,172.8,81.2,47.25,46.99,-60,19.92,1,734.5,-41,27,47.5,47
2018-12-09 09:55:58.9139,172.8,81.2,47.25,46.99,-60,19.94,2,734.2,-40.7,27,47.5,47
2018-12-09 09:55:59.1639,172.8,81.2,47.25,46.99,-60,19.91,61,735.4,730.2,0,47.5,47
2018-12-09 09:55:59.4139,172.8,81.2,47.25,46.99,-60,19.93,62,425,425,0,47.5,47
2018-12-09 09:55:59.6638,172.8,81.2,47.25,46.99,-60,19.92,64,45,45.4,0,47.5,47
2018-12-09 09:55:59.9138,172.8,81.1,47.25,46.93,-60,19.92,3,734.5,-41,25,47.5,47
2018-12-09 09:56:00.1638,172.8,81.1,47.25,46.93,-60,19.93,4,734.2,-40.7,25,47.5,47
2018-12-09 09:56:00.4138,172.8,81.1,47.25,46.93,-60,19.93,65,-30520,-30460,0,47.5,47
2018-12-09 09:56:00.6638,172.8,81.1,47.25,46.93,-60,19.92,66,4420,4420,0,47.5,47
2018-12-09 09:56:00.9138,172.8,81.1,47.25,46.93,-60,19.93,1,734.5,-41,27,47.5,47
2018-12-09 09:56:01.1639,172.8,81.1,47,46.93,-60,19.93,2,734.2,-40.7,27,47.5,47
2018-12-09 09:56:01.4139,172.8,81.1,47,46.93,-60,19.93,65,-30510,-30460,0,47.5,47
2018-12-09 09:56:01.6639,172.8,81.1,47,46.93,-60,19.92,51,3.75,3.73,0,47.5,47
2018-12-09 09:56:01.9139,172.8,81.1,47,46.93,-60,19.93,63,50,50,0,47.5,47
2018-12-09 09:56:02.1639,172.8,81.1,47,46.93,-60,19.92,67,29.3,29.1,0,47.5,47
2018-12-09 09:56:02.4139,172.8,81.1,47,46.93,-60,19.93,52,3.75,3.73,0,47.5,47
2018-12-09 09:56:02.6639,172.8,81.1,47,46.93,-60,19.92,6,-30500,29.3,3.7,47,47
2018-12-09 09:56:02.9139,172.8,81.1,47,46.93,-60,19.93,7,-30450,29.1,3.8,47,47
2018-12-09 09:56:03.1639,172.8,81.1,47,46.93,-60,19.93,1,734.3,-41,27,47,47
2018-12-09 09:56:03.4139,172.8,81.1,47,46.93,-60,20.05,2,734.1,-40.7,27,47,47
2018-12-09 09:56:03.6639,172.8,81.1,47,46.93,-60,19.94,61,735.4,730.1,0,47,47
2018-12-09 09:56:03.9140,172.8,81.1,47,46.93,-60,19.94,62,425,425,0,47,47
2018-12-09 09:56:04.1640,172.8,81.1,47,46.93,-60,19.95,64,45,45.5,0,47,47
2018-12-09 09:56:04.4140,172.8,81.1,47,46.93,-60,19.93,3,734.3,-41,25,47,47
2018-12-09 09:56:04.6640,172.8,81.1,47,46.93,-60,19.94,4,734.1,-40.7,25,47,47
2018-12-09 09:56:04.9140,172.8,81.1,47,46.93,-60,19.93,65,-30500,-30460,0,47,47
2018-12-09 09:56:05.1640,172.8,81,47,46.87,-60,19.94,66,4420,4420,0,47,47
2018-12-09 09:56:05.4140,172.8,81,47,46.87,-60,19.93,1,734.3,-41,27,47,47
2018-12-09 09:56:05.6640,172.8,81,47,46.87,-60,19.94,2,734.1,-40.7,27,47,47
2018-12-09 09:56:05.9139,172.8,81,47,46.87,-60,19.93,65,-30490,-30460,0,47,47
2018-12-09 09:56:06.1639,172.8,80.9,47,46.82,-60,19.93,51,3.75,3.73,0,47,47
2018-12-09 09:56:06.4138,172.8,80.9,47,46.82,-60,19.92,63,50,50,0,47,47
2018-12-09 09:56:06.6637,172.8,80.9,47,46.82,-60,19.92,67,29.3,29.1,0,47,47
2018-12-09 09:56:06.9137,172.8,80.9,47,46.82,-60,19.92,52,3.75,3.73,0,47,47
2018-12-09 09:56:07.1636,172.8,80.9,47,46.82,-60,19.92,6,-30490,29.3,3.7,47,47
2018-12-09 09:56:07.4136,172.8,80.9,47,46.82,-59.9,19.92,7,-30460,29.1,3.8,47,47
2018-12-09 09:56:07.6636,172.8,80.9,47,46.82,-59.9,19.93,1,734.3,-41,27,47,47
2018-12-09 09:56:07.9137,172.8,80.9,47,46.82,-60,19.94,2,734.1,-40.7,27,47,47
2018-12-09 09:56:08.1638,172.8,80.9,47,46.82,-60,19.93,61,735.3,730,0,47,47
2018-12-09 09:56:08.4139,172.8,80.9,47,46.82,-60,19.92,62,425,425,0,47,47
2018-12-09 09:56:08.6640,172.8,80.9,47,46.82,-60,19.93,64,44.9,45.4,0,47,47
2018-12-09 09:56:08.9140,172.8,80.9,47,46.82,-60,19.92,3,734.3,-41,25,47,47
2018-12-09 09:56:09.1640,172.8,80.9,47,46.82,-60,19.93,4,734.1,-40.7,25,47,47
2018-12-09 09:56:09.4140,172.8,80.9,47,46.82,-60,19.93,65,-30490,-30460,0,47,47
2018-12-09 09:56:09.6640,172.8,80.9,47,46.82,-60,19.93,66,4420,4420,0,47,47
2018-12-09 09:56:09.9140,172.8,80.9,47,46.82,-60,19.93,1,734.3,-41,27,47,47
2018-12-09 09:56:10.1640,172.8,80.9,47,46.82,-60,19.94,2,734.2,-40.7,27,47,47
2018-12-09 09:56:10.4140,172.8,80.9,47,46.82,-60,19.92,65,-30490,-30470,0,47,47
2018-12-09 09:56:10.6640,172.8,80.9,47,46.82,-60,19.92,51,3.75,3.73,0,47,47
2018-12-09 09:56:10.9140,172.8,80.9,47,46.82,-60,19.93,63,50,50,0,47,47
2018-12-09 09:56:11.1640,172.8,80.9,47,46.82,-60,19.92,67,29.3,29.1,0,47,47
2018-12-09 09:56:11.4140,172.8,80.9,47,46.82,-60,19.92,52,3.75,3.73,0,47,47
2018-12-09 09:56:11.6641,172.8,80.9,47,46.82,-60,19.93,6,-30490,29.3,3.7,47,47
2018-12-09 09:56:11.9141,172.8,80.9,47,46.82,-60,20.08,7,-30470,29.1,3.8,47,47
2018-12-09 09:56:12.1641,172.8,80.9,47,46.82,-60,19.99,1,734.3,-41,27,47,47
2018-12-09 09:56:12.4141,172.8,80.9,47,46.82,-60,19.94,2,734.2,-40.7,27,47,47
2018-12-09 09:56:12.6641,172.8,80.9,47,46.82,-60,19.94,61,735.2,730,0,47,47
2018-12-09 09:56:12.9141,172.8,80.9,47,46.82,-60,19.93,62,425,425,0,47,47
2018-12-09 09:56:13.1640,172.8,80.9,47,46.82,-60,19.93,64,45,45.4,0,47,47
2018-12-09 09:56:13.4140,172.8,80.9,47,46.82,-60,19.93,3,734.3,-41,25,47,47
2018-12-09 09:56:13.6640,172.8,80.9,47,46.82,-60,19.92,4,734.2,-40.7,25,47,47
2018-12-09 09:56:13.9140,172.8,80.9,47,46.82,-60,19.93,65,-30490,-30470,0,47,47
2018-12-09 09:56:14.1640,172.8,80.9,47,46.82,-60,19.94,66,4420,4410,0,47,47
2018-12-09 09:56:14.4140,172.8,80.9,47,46.82,-60,19.92,1,734.3,-41,27,47,47
2018-12-09 09:56:14.6640,172.8,80.9,47,46.82,-60,19.93,2,734.2,-40.7,27,47,47
2018-12-09 09:56:14.9140,172.8,80.9,47,46.82,-60,19.92,65,-30480,-30470,0,47,47
2018-12-09 09:56:15.1641,172.8,80.9,47,46.82,-60,19.92,51,3.75,3.73,0,47,47
2018-12-09 09:56:15.4141,172.8,80.9,47,46.82,-60,19.92,63,50,50,0,47,47
2018-12-09 09:56:15.6641,172.8,80.9,47,46.82,-59.9,19.92,67,29.3,29.1,0,47,47
2018-12-09 09:56:15.9141,172.8,80.9,47,46.82,-59.9,19.92,52,3.75,3.73,0,47,47
2018-12-09 09:56:16.1641,172.8,80.9,47,46.82,-60,19.94,6,-30480,29.3,3.7,47,47
2018-12-09 09:56:16.4141,172.8,80.9,47,46.82,-60,19.96,7,-30470,29.1,3.8,47,47
2018-12-09 09:56:16.6641,172.8,80.9,47,46.82,-60,19.93,1,734.3,-41,27,47,47
2018-12-09 09:56:16.9142,172.8,80.9,47,46.82,-60,19.94,2,734.2,-40.7,27,47,47
2018-12-09 09:56:17.1642,172.8,80.9,47,46.82,-60,19.95,61,735.1,729.9,0,47,47
2018-12-09 09:56:17.4142,172.8,80.9,47,46.82,-60,19.92,62,425,425,0,47,47
2018-12-09 09:56:17.6642,172.8,80.9,47,46.82,-60,19.93,64,44.9,45.4,0,47,47
2018-12-09 09:56:17.9142,172.8,80.9,47,46.82,-60,19.93,3,734.1,-41,25,47,47
2018-12-09 09:56:18.1642,172.8,80.9,47,46.82,-60,19.91,4,733.9,-40.7,25,47,47
2018-12-09 09:56:18.4142,172.8,80.9,47,46.82,-59.9,19.92,65,-30480,-30470,0,47,47
2018-12-09 09:56:18.6642,172.8,80.9,47,46.82,-60,19.92,66,4410,4410,0,47,47
2018-12-09 09:56:18.9141,172.8,80.9,47,46.82,-60,19.91,1,734.1,-41,27,47,47
2018-12-09 09:56:19.1641,172.8,80.9,47,46.82,-60,19.93,2,733.9,-40.7,27,47,47
2018-12-09 09:56:19.4141,172.8,80.9,47,46.82,-60,19.93,65,-30480,-30470,0,47,47
2018-12-09 09:56:19.6641,172.8,80.9,47,46.82,-60,19.91,51,3.75,3.73,0,47,47
2018-12-09 09:56:19.9141,172.8,80.9,47,46.82,-60,19.92,63,50,50,0,47,47
2018-12-09 09:56:20.1641,172.8,80.9,47,46.82,-60,19.91,67,29.3,29.1,0,47,47
2018-12-09 09:56:20.4141,172.8,80.9,47,46.82,-60,19.92,52,3.75,3.73,0,47,47
2018-12-09 09:56:20.6641,172.8,80.9,47,46.82,-60,19.93,6,-30490,29.3,3.7,47,47
2018-12-09 09:56:20.9141,172.8,80.8,47,46.76,-60,19.93,7,-30480,29.1,3.8,47,47
2018-12-09 09:56:21.1641,172.8,80.8,47,46.76,-60,19.93,1,734.1,-41,27,47,47
2018-12-09 09:56:21.4141,172.8,80.8,47,46.76,-60,19.93,2,733.9,-40.7,27,47,47
2018-12-09 09:56:21.6641,172.8,80.8,47,46.76,-60,19.92,61,735.1,729.8,0,47,47
2018-12-09 09:56:21.9141,172.8,80.8,47,46.76,-60,19.92,62,425,425,0,47,47
2018-12-09 09:56:22.1641,172.8,80.8,47,46.76,-60,19.91,64,45,45.5,0,47,47
2018-12-09 09:56:22.4141,172.8,80.8,47,46.76,-59.9,19.93,3,734.1,-41,25,47,47
2018-12-09 09:56:22.6641,172.8,80.8,47,46.76,-59.9,19.92,4,733.9,-40.7,25,47,47
2018-12-09 09:56:22.9141,172.8,80.8,47,46.76,-60,19.93,65,-30490,-30480,0,47,47
2018-12-09 09:56:23.1641,172.8,80.8,47,46.76,-60,19.93,66,4410,4410,0,47,47
2018-12-09 09:56:23.4141,172.8,80.8,47,46.76,-60,19.93,1,734.1,-41,27,47,47
2018-12-09 09:56:23.6641,172.8,80.8,47,46.76,-60,19.92,2,733.9,-40.7,27,47,47
2018-12-09 09:56:23.9142,172.8,80.8,47,46.76,-60,19.92,65,-30490,-30480,0,47,47
2018-12-09 09:56:24.1642,172.8,80.8,47,46.76,-60,19.92,51,3.75,3.73,0,47,47
2018-12-09 09:56:24.4142,172.8,80.8,47,46.76,-60,19.92,63,50,50,0,47,47
2018-12-09 09:56:24.6642,172.8,80.8,47,46.76,-60,19.93,67,29.3,29.1,0,47,47
2018-12-09 09:56:24.9142,172.8,80.8,47,46.76,-60,19.93,52,3.75,3.72,0,47,47
2018-12-09 09:56:25.1642,172.8,80.8,47,46.76,-59.9,19.91,6,-30490,29.3,3.7,47,47
2018-12-09 09:56:25.4142,172.8,80.8,47,46.76,-60,19.92,7,-30480,29.1,3.8,47,47
2018-12-09 09:56:25.6642,172.8,80.8,47,46.76,-60,19.96,1,734,-41,27,47,47
2018-12-09 09:56:25.9142,172.8,80.7,47,46.7,-60,19.92,2,733.8,-40.7,27,47,47
2018-12-09 09:56:26.1642,172.8,80.7,47,46.7,-60,19.92,61,735.1,729.7,0,47,47
2018-12-09 09:56:26.4142,172.8,80.7,47,46.7,-60,19.92,62,425,425,0,47,47
2018-12-09 09:56:26.6642,172.8,80.7,47,46.7,-60,19.93,64,45,45.5,0,47,47
2018-12-09 09:56:26.9142,172.8,80.7,46.75,46.7,-60,19.95,3,734,-41,25,47,47
2018-12-09 09:56:27.1642,172.8,80.7,46.75,46.7,-60,19.92,4,733.8,-40.7,25,47,47
2018-12-09 09:56:27.4142,172.8,80.7,46.75,46.7,-60,19.92,65,-30490,-30480,0,47,47
2018-12-09 09:56:27.6642,172.8,80.7,46.75,46.7,-60,19.97,66,4410,4410,0,47,47
2018-12-09 09:56:27.9142,172.8,80.7,46.75,46.7,-60,19.91,1,734,-41,27,47,47
2018-12-09 09:56:28.1642,172.8,80.7,46.75,46.7,-60,19.93,2,733.8,-40.7,27,47,47
2018-12-09 09:56:28.4142,172.8,80.7,46.75,46.7,-60,19.93,65,-30480,-30470,0,47,47
2018-12-09 09:56:28.6642,172.8,80.7,46.75,46.7,-60,19.92,51,3.75,3.73,0,47,47
2018-12-09 09:56:28.9142,172.8,80.7,46.75,46.7,-60,19.93,63,50,50,0,47,47
2018-12-09 09:56:29.1642,172.8,80.7,46.75,46.7,-60,19.93,67,29.3,29.1,0,47,47
2018-12-09 09:56:29.4142,172.8,80.7,46.75,46.7,-59.9,19.94,52,3.75,3.72,0,47,47
2018-12-09 09:56:29.6642,172.8,80.7,46.75,46.7,-60,19.93,6,-30490,29.3,3.7,47,47
2018-12-09 09:56:29.9143,172.8,80.7,46.75,46.7,-60,19.93,7,-30480,29.1,3.8,47,47
2018-12-09 09:56:30.1643,172.8,80.6,46.75,46.64,-60,19.93,1,734,-41,27,47,47
2018-12-09 09:56:30.4143,172.8,80.6,46.75,46.64,-60,19.93,2,733.8,-40.7,27,47,47
2018-12-09 09:56:30.6643,172.8,80.6,46.75,46.64,-60,19.93,61,734.9,729.6,0,47,47
2018-12-09 09:56:30.9142,172.8,80.6,46.75,46.64,-60,19.92,62,425,425,0,47,47
2018-12-09 09:56:31.1642,172.8,80.6,46.75,46.64,-60,19.92,64,44.9,45.3,0,47,47
2018-12-09 09:56:31.4142,172.8,80.6,46.75,46.64,-60,19.92,3,734,-41,25,47,47
2018-12-09 09:56:31.6642,172.8,80.6,46.75,46.64,-59.9,19.93,4,733.8,-40.7,25,47,47
2018-12-09 09:56:31.9143,172.8,80.6,46.75,46.64,-59.9,19.93,65,-30500,-30470,0,47,46.5
2018-12-09 09:56:32.1643,172.8,80.5,46.75,46.59,-60,19.91,66,4420,4420,0,47,46.5
2018-12-09 09:56:32.4143,172.8,80.5,46.75,46.59,-60,19.93,1,733.8,-41,27,47,46.5
2018-12-09 09:56:32.6643,172.8,80.5,46.75,46.59,-60,19.94,2,733.7,-40.7,27,47,46.5
2018-12-09 09:56:32.9143,172.8,80.5,46.75,46.59,-60,19.92,65,-30500,-30470,0,47,46.5
2018-12-09 09:56:33.1643,172.8,80.5,46.75,46.59,-60,19.9,51,3.75,3.73,0,47,46.5
2018-12-09 09:56:33.4143,172.8,80.5,46.75,46.59,-60,19.94,63,50,50,0,47,46.5
2018-12-09 09:56:33.6643,172.8,80.5,46.75,46.59,-60,19.91,67,29.3,29.1,0,47,46.5
2018-12-09 09:56:33.9143,172.8,80.5,46.75,46.59,-60,19.92,52,3.75,3.72,0,47,46.5
2018-12-09 09:56:34.1642,172.8,80.5,46.75,46.59,-60,19.92,6,-30490,29.3,3.7,47,46.5
2018-12-09 09:56:34.4142,172.8,80.5,46.75,46.59,-59.9,19.99,7,-30460,29.1,3.8,47,46.5
2018-12-09 09:56:34.6642,172.8,80.5,46.75,46.59,-59.9,19.92,1,733.8,-41,27,47,46.5
2018-12-09 09:56:34.9142,172.8,80.5,46.75,46.59,-60,19.92,2,733.7,-40.7,27,47,46.5
2018-12-09 09:56:35.1643,172.8,80.5,46.75,46.59,-60,19.93,61,734.9,729.7,0,47,46.5
2018-12-09 09:56:35.4143,172.8,80.5,46.75,46.59,-60,19.94,62,425,425,0,47,46.5
2018-12-09 09:56:35.6643,172.8,80.5,46.75,46.59,-60,19.93,64,45,45.4,0,47,46.5
2018-12-09 09:56:35.9143,172.8,80.5,46.75,46.59,-60,19.93,3,733.8,-41,25,47,46.5
2018-12-09 09:56:36.1643,172.8,80.5,46.75,46.59,-60,19.93,4,733.7,-40.7,25,47,46.5
2018-12-09 09:56:36.4143,172.8,80.5,46.75,46.59,-60,19.92,65,-30490,-30460,0,47,46.5
2018-12-09 09:56:36.6643,172.8,80.5,46.75,46.59,-60,19.93,66,4420,4420,0,47,46.5
2018-12-09 09:56:36.9143,172.8,80.5,46.75,46.59,-60,19.92,1,733.8,-41,27,47,46.5
2018-12-09 09:56:37.1644,172.8,80.5,46.75,46.59,-59.9,19.93,2,733.7,-40.7,27,47,46.5
2018-12-09 09:56:37.4144,172.8,80.5,46.75,46.59,-60,19.93,65,-30500,-30460,0,47,46.5
2018-12-09 09:56:37.6644,172.8,80.5,46.75,46.59,-60,19.93,51,3.75,3.73,0,47,46.5
2018-12-09 09:56:37.9144,172.8,80.5,46.75,46.59,-60,19.93,63,50,50,0,47,46.5
2018-12-09 09:56:38.1644,172.8,80.5,46.75,46.59,-60,19.92,67,29.3,29.1,0,47,46.5
2018-12-09 09:56:38.4144,172.8,80.5,46.75,46.59,-60,19.92,52,3.75,3.72,0,47,46.5
2018-12-09 09:56:38.6644,172.8,80.5,46.75,46.59,-60,19.93,6,-30500,29.3,3.7,47,46.5
2018-12-09 09:56:38.9144,172.8,80.5,46.75,46.59,-60,19.88,7,-30460,29.1,3.8,47,46.5
2018-12-09 09:56:39.1644,172.8,80.5,46.75,46.59,-60,19.93,1,733.9,-41,27,47,46.5
2018-12-09 09:56:39.4144,172.8,80.5,46.75,46.59,-60,19.92,2,733.5,-40.7,27,47,46.5
2018-12-09 09:56:39.6644,172.8,80.5,46.75,46.59,-60,19.93,61,734.8,729.5,0,47,46.5
2018-12-09 09:56:39.9144,172.8,80.5,46.75,46.59,-60,19.93,62,425,425,0,47,46.5
2018-12-09 09:56:40.1644,172.8,80.5,46.75,46.59,-60,19.93,64,45,45.4,0,47,46.5
2018-12-09 09:56:40.4144,172.8,80.5,46.75,46.59,-60,19.89,3,733.9,-41,25,47,46.5
2018-12-09 09:56:40.6644,172.8,80.5,46.75,46.59,-60,19.9,4,733.5,-40.7,25,47,46.5
2018-12-09 09:56:40.9144,172.8,80.5,46.75,46.59,-60,19.92,65,-30510,-30460,0,47,46.5
2018-12-09 09:56:41.1644,172.8,80.5,46.75,46.59,-59.9,19.92,66,4420,4420,0,47,46.5
2018-12-09 09:56:41.4144,172.8,80.5,46.75,46.59,-60,19.93,1,733.9,-41,27,47,46.5
2018-12-09 09:56:41.6644,172.8,80.5,46.75,46.59,-60,19.94,2,733.5,-40.7,27,47,46.5
2018-12-09 09:56:41.9144,172.8,80.5,46.75,46.59,-60,19.96,65,-30510,-30460,0,47,46.5
2018-12-09 09:56:42.1644,172.8,80.5,46.75,46.59,-60,19.93,51,3.75,3.72,0,47,46.5
2018-12-09 09:56:42.4144,172.8,80.5,46.75,46.59,-60,19.93,63,50,50,0,47,46.5
2018-12-09 09:56:42.6644,172.8,80.5,46.75,46.59,-60,19.93,67,29.3,29.1,0,47,46.5
2018-12-09 09:56:42.9144,172.8,80.5,46.75,46.59,-60,19.93,52,3.75,3.72,0,47,46.5
2018-12-09 09:56:43.1643,172.8,80.5,46.75,46.59,-60,19.92,6,-30500,29.3,3.7,47,46.5
2018-12-09 09:56:43.4143,172.8,80.5,46.75,46.59,-60,19.93,7,-30450,29.1,3.8,47,46.5
2018-12-09 09:56:43.6644,172.8,80.5,46.75,46.59,-60,19.93,1,733.9,-41,27,47,46.5
2018-12-09 09:56:43.9144,172.8,80.5,46.75,46.59,-60,19.93,2,733.5,-40.7,27,47,46.5
2018-12-09 09:56:44.1644,172.8,80.5,46.75,46.59,-59.9,19.93,61,734.7,729.4,0,47,46.5
2018-12-09 09:56:44.4144,172.8,80.5,46.75,46.59,-60,19.91,62,425,425,0,47,46.5
2018-12-09 09:56:44.6644,172.8,80.5,46.75,46.59,-60,19.93,64,45,45.4,0,47,46.5
2018-12-09 09:56:44.9144,172.8,80.5,46.75,46.59,-60,19.93,3,733.9,-41,25,47,46.5
2018-12-09 09:56:45.1644,172.8,80.5,46.75,46.59,-60,19.93,4,733.5,-40.7,25,47,46.5
2018-12-09 09:56:45.4144,172.8,80.5,46.75,46.59,-60,19.93,65,-30510,-30460,0,47,46.5
2018-12-09 09:56:45.6644,172.8,80.5,46.75,46.59,-60,19.91,66,4410,4410,0,47,46.5
2018-12-09 09:56:45.9144,172.8,80.5,46.75,46.59,-60,19.93,1,733.9,-41,27,47,46.5
2018-12-09 09:56:46.1644,172.8,80.5,46.75,46.59,-60,19.94,2,733.5,-40.7,27,47,46.5
2018-12-09 09:56:46.4144,172.8,80.5,46.75,46.59,-60,19.92,65,-30500,-30450,0,47,46.5
2018-12-09 09:56:46.6644,172.8,80.5,46.75,46.59,-60,19.92,51,3.75,3.73,0,47,46.5
2018-12-09 09:56:46.9144,172.8,80.4,46.75,46.53,-59.9,19.92,63,50,50,0,47,46.5
2018-12-09 09:56:47.1644,172.8,80.4,46.75,46.53,-60,19.93,67,29.3,29.1,0,47,46.5
2018-12-09 09:56:47.4144,172.8,80.4,46.75,46.53,-60,19.92,52,3.75,3.72,0,47,46.5
2018-12-09 09:56:47.6644,172.8,80.4,46.75,46.53,-60,19.93,6,-30510,29.3,3.7,47,46.5
2018-12-09 09:56:47.9144,172.8,80.4,46.75,46.53,-60,19.92,7,-30450,29.1,3.7,47,46.5
2018-12-09 09:56:48.1644,172.8,80.4,46.75,46.53,-60,19.95,1,733.7,-41,27,47,46.5
2018-12-09 09:56:48.4145,172.8,80.4,46.75,46.53,-60,19.93,2,733.4,-40.7,27,47,46.5
2018-12-09 09:56:48.6645,172.8,80.4,46.75,46.53,-60,19.94,61,734.6,729.3,0,47,46.5
2018-12-09 09:56:48.9145,172.8,80.4,46.75,46.53,-60,19.93,62,425,425,0,47,46.5
2018-12-09 09:56:49.1644,172.8,80.4,46.75,46.53,-60,19.92,64,44.9,45.3,0,47,46.5
2018-12-09 09:56:49.4144,172.8,80.4,46.75,46.53,-60,19.93,3,733.7,-41,25,47,46.5
2018-12-09 09:56:49.6644,172.8,80.4,46.75,46.53,-60,19.93,4,733.4,-40.7,25,47,46.5
2018-12-09 09:56:49.9144,172.8,80.4,46.75,46.53,-60,19.93,65,-30510,-30460,0,47,46.5
2018-12-09 09:56:50.1645,172.8,80.4,46.75,46.53,-60,19.93,66,4410,4410,0,47,46.5
2018-12-09 09:56:50.4145,172.8,80.4,46.75,46.53,-60,19.93,1,733.7,-41,27,47,46.5
2018-12-09 09:56:50.6645,172.8,80.4,46.75,46.53,-60,19.9,2,733.4,-40.7,27,47,46.5
2018-12-09 09:56:50.9144,172.8,80.4,46.75,46.53,-60,19.85,65,-30510,-30460,0,47,46.5
2018-12-09 09:56:51.1644,172.8,80.4,46.75,46.53,-60,19.92,51,3.75,3.73,0,47,46.5
2018-12-09 09:56:51.4144,172.8,80.4,46.75,46.53,-59.9,19.92,63,50,50,0,47,46.5
2018-12-09 09:56:51.6644,172.8,80.4,46.75,46.53,-60,19.91,67,29.3,29.1,0,47,46.5
2018-12-09 09:56:51.9144,172.8,80.4,46.75,46.53,-60,19.94,52,3.75,3.72,0,47,46.5
2018-12-09 09:56:52.1644,172.8,80.4,46.75,46.53,-60,19.93,6,-30510,29.3,3.7,47,46.5
2018-12-09 09:56:52.4145,172.8,80.4,46.75,46.53,-60,19.93,7,-30460,29.1,3.7,47,46.5
2018-12-09 09:56:52.6645,172.8,80.4,46.75,46.53,-60,19.93,1,733.7,-41,27,47,46.5
2018-12-09 09:56:52.9145,172.8,80.3,46.75,46.47,-60,19.93,2,733.4,-40.7,27,47,46.5
2018-12-09 09:56:53.1645,172.8,80.3,46.75,46.47,-60,19.91,61,734.5,729.3,0,47,46.5
2018-12-09 09:56:53.4145,172.8,80.3,46.75,46.47,-60,19.92,62,425,425,0,47,46.5
2018-12-09 09:56:53.6645,172.8,80.3,46.75,46.47,-60,19.92,64,44.9,45.3,0,47,46.5
2018-12-09 09:56:53.9145,172.8,80.3,46.75,46.47,-59.9,19.93,3,733.6,-41,25,47,46.5
2018-12-09 09:56:54.1645,172.8,80.3,46.75,46.47,-60,19.95,4,733.5,-40.7,25,47,46.5
2018-12-09 09:56:54.4145,172.8,80.3,46.75,46.47,-60,19.93,65,-30610,-30380,0,47,46.5
2018-12-09 09:56:54.6645,172.8,80.3,46.75,46.47,-60,19.91,66,4410,4410,0,47,46.5
2018-12-09 09:56:54.9145,172.8,80.3,46.75,46.47,-60,19.92,1,733.6,-41,27,47,46.5
2018-12-09 09:56:55.1645,172.8,80.2,46.5,46.41,-60,19.93,2,733.5,-40.7,27,47,46.5
2018-12-09 09:56:55.4145,172.8,80.2,46.5,46.41,-60,19.92,65,-30600,-30370,0,47,46.5
2018-12-09 09:56:55.6645,172.8,80.2,46.5,46.41,-60,19.92,51,3.75,3.72,0,47,46.5
2018-12-09 09:56:55.9145,172.8,80.2,46.5,46.41,-60,19.89,63,50,50,0,47,46.5
2018-12-09 09:56:56.1644,172.8,80.2,46.5,46.41,-60,19.93,67,29.3,29.1,0,47,46.5
2018-12-09 09:56:56.4144,172.8,80.2,46.5,46.41,-59.9,19.93,52,3.75,3.72,0,47,46.5
2018-12-09 09:56:56.6644,172.8,80.2,46.5,46.41,-60,19.93,6,-30590,29.3,3.7,47,46.5
2018-12-09 09:56:56.9144,172.8,80.2,46.5,46.41,-60,19.93,7,-30370,29.1,3.7,47,46.5
2018-12-09 09:56:57.1644,172.8,80.2,46.5,46.41,-60,19.93,1,733.6,-41,27,47,46.5
2018-12-09 09:56:57.4144,172.8,80.2,46.5,46.41,-60,19.93,2,733.5,-40.7,27,47,46.5
2018-12-09 09:56:57.6645,172.8,80.2,46.5,46.41,-60,20.09,61,734.6,729.2,0,47,46.5
2018-12-09 09:56:57.9145,172.8,80.2,46.5,46.41,-60,19.94,62,425,425,0,47,46.5
2018-12-09 09:56:58.1645,172.8,80.2,46.5,46.41,-60,19.92,64,45.1,45.3,0,47,46.5
2018-12-09 09:56:58.4145,172.8,80.2,46.5,46.41,-60,19.93,3,733.6,-41,25,47,46.5
2018-12-09 09:56:58.6645,172.8,80.2,46.5,46.41,-60,19.93,4,733.5,-40.7,25,47,46.5
2018-12-09 09:56:58.9146,172.8,80.2,46.5,46.41,-60,19.92,65,-30580,-30370,0,47,46.5
2018-12-09 09:56:59.1645,172.8,80.1,46.5,46.35,-60,19.92,66,4410,4410,0,47,46.5
2018-12-09 09:56:59.4145,172.8,80.1,46.5,46.35,-60,19.92,1,733.6,-41,27,47,46.5
2018-12-09 09:56:59.6645,172.8,80.1,46.5,46.35,-60,19.92,2,733.5,-40.7,27,47,46.5
2018-12-09 09:56:59.9145,172.8,80.1,46.5,46.35,-60,19.92,65,-30510,-30440,0,47,46.5
2018-12-09 09:57:00.1646,172.8,80.1,46.5,46.35,-60,19.93,51,3.75,3.72,0,47,46.5
2018-12-09 09:57:00.4146,172.8,80.1,46.5,46.35,-60,19.9,63,50,50,0,47,46.5
2018-12-09 09:57:00.6646,172.8,80.1,46.5,46.35,-60,19.92,67,29.3,29.1,0,46.5,46.5
2018-12-09 09:57:00.9147,172.8,80.1,46.5,46.35,-60,19.93,52,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:01.1647,172.8,80.1,46.5,46.35,-60,19.93,6,-30580,29.3,3.7,46.5,46.5
2018-12-09 09:57:01.4146,172.8,80.1,46.5,46.35,-60,19.93,7,-30380,29.1,3.7,46.5,46.5
2018-12-09 09:57:01.6646,172.8,80.1,46.5,46.35,-60,19.93,1,733.5,-41.1,27,46.5,46.5
2018-12-09 09:57:01.9146,172.8,80.1,46.5,46.35,-60,19.93,2,733.2,-40.7,27,46.5,46.5
2018-12-09 09:57:02.1646,172.8,80.1,46.5,46.35,-59.9,19.92,61,734.4,729.1,0,46.5,46.5
2018-12-09 09:57:02.4145,172.8,80.1,46.5,46.35,-60,19.93,62,425,425,0,46.5,46.5
2018-12-09 09:57:02.6645,172.8,80.1,46.5,46.35,-60,19.93,64,45.1,45.3,0,46.5,46.5
2018-12-09 09:57:02.9144,172.8,80.1,46.5,46.35,-60,19.93,3,733.5,-41.1,25,46.5,46.5
2018-12-09 09:57:03.1644,172.8,80.1,46.5,46.35,-60,19.93,4,733.2,-40.7,25,46.5,46.5
2018-12-09 09:57:03.4145,172.8,80.1,46.5,46.35,-59.9,19.93,65,-30570,-30380,0,46.5,46.5
2018-12-09 09:57:03.6645,172.8,80.1,46.5,46.35,-60,19.93,66,4410,4410,0,46.5,46.5
2018-12-09 09:57:03.9145,172.8,80.1,46.5,46.35,-60,19.93,1,733.5,-41.1,27,46.5,46.5
2018-12-09 09:57:04.1645,172.8,80.1,46.5,46.35,-60,20.02,2,733.2,-40.7,27,46.5,46.5
2018-12-09 09:57:04.4146,172.8,80.1,46.5,46.35,-60,19.95,65,-30580,-30380,0,46.5,46.5
2018-12-09 09:57:04.6646,172.8,80.1,46.5,46.35,-59.9,19.92,51,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:04.9146,172.8,80.1,46.5,46.35,-59.9,19.91,63,50,50,0,46.5,46.5
2018-12-09 09:57:05.1646,172.8,80.1,46.5,46.35,-60,19.91,67,29.3,29,0,46.5,46.5
2018-12-09 09:57:05.4146,172.8,80.1,46.5,46.35,-60,19.93,52,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:05.6646,172.8,80.1,46.5,46.35,-60,19.93,6,-30570,29.3,3.7,46.5,46.5
2018-12-09 09:57:05.9146,172.8,80.1,46.5,46.35,-59.9,19.92,7,-30370,29,3.7,46.5,46.5
2018-12-09 09:57:06.1646,172.8,80.1,46.5,46.35,-60,19.94,1,733.5,-41.1,27,46.5,46.5
2018-12-09 09:57:06.4146,172.8,80.1,46.5,46.35,-60,19.93,2,733.2,-40.7,27,46.5,46.5
2018-12-09 09:57:06.6646,172.8,80.1,46.5,46.35,-60,19.92,61,734.4,729.1,0,46.5,46.5
2018-12-09 09:57:06.9146,172.8,80.1,46.5,46.35,-60,19.9,62,425,425,0,46.5,46.5
2018-12-09 09:57:07.1646,172.8,80.1,46.5,46.35,-60,19.93,64,45,45.3,0,46.5,46.5
2018-12-09 09:57:07.4146,172.8,80.1,46.5,46.35,-59.9,19.92,3,733.5,-41.1,25,46.5,46.5
2018-12-09 09:57:07.6646,172.8,80.1,46.5,46.35,-60,19.92,4,733.2,-40.7,25,46.5,46.5
2018-12-09 09:57:07.9146,172.8,80.1,46.5,46.35,-60,19.93,65,-30570,-30380,0,46.5,46.5
2018-12-09 09:57:08.1646,172.8,80.1,46.5,46.35,-60,19.93,66,4420,4420,0,46.5,46.5
2018-12-09 09:57:08.4146,172.8,80.1,46.5,46.35,-60,19.93,1,733.3,-41.1,27,46.5,46.5
2018-12-09 09:57:08.6646,172.8,80.1,46.5,46.35,-60,19.92,2,733.1,-40.7,27,46.5,46.5
2018-12-09 09:57:08.9146,172.8,80.1,46.5,46.35,-60,19.93,65,-30480,-30470,0,46.5,46.5
2018-12-09 09:57:09.1646,172.8,80.1,46.5,46.35,-60,19.93,51,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:09.4146,172.8,80.1,46.5,46.35,-60,19.93,63,50,50,0,46.5,46.5
2018-12-09 09:57:09.6646,172.8,80.1,46.5,46.35,-60,19.93,67,29.2,29,0,46.5,46.5
2018-12-09 09:57:09.9146,172.8,80.1,46.5,46.35,-60,19.94,52,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:10.1646,172.8,80.1,46.5,46.35,-60,19.93,6,-30490,29.3,3.7,46.5,46.5
2018-12-09 09:57:10.4146,172.8,80.1,46.5,46.35,-60,19.87,7,-30480,29,3.7,46.5,46.5
2018-12-09 09:57:10.6647,172.8,80.1,46.5,46.35,-60,19.94,1,733.3,-41.1,27,46.5,46.5
2018-12-09 09:57:10.9147,172.8,80.1,46.5,46.35,-60,19.95,2,733.1,-40.7,27,46.5,46.5
2018-12-09 09:57:11.1647,172.8,80.1,46.5,46.35,-60,19.94,61,734.2,729,0,46.5,46.5
2018-12-09 09:57:11.4147,172.8,80.1,46.5,46.35,-60,19.92,62,425,425,0,46.5,46.5
2018-12-09 09:57:11.6647,172.8,80.1,46.5,46.35,-60,19.93,64,45,45.4,0,46.5,46.5
2018-12-09 09:57:11.9148,172.8,80.1,46.5,46.35,-60,19.93,3,733.3,-41.1,25,46.5,46.5
2018-12-09 09:57:12.1648,172.8,80.1,46.5,46.35,-60,19.92,4,733.1,-40.7,25,46.5,46.5
2018-12-09 09:57:12.4147,172.8,80.1,46.5,46.35,-60,19.94,65,-30490,-30480,0,46.5,46.5
2018-12-09 09:57:12.6647,172.8,80.1,46.5,46.35,-60,19.93,66,4420,4420,0,46.5,46.5
2018-12-09 09:57:12.9147,172.8,80.1,46.5,46.35,-60,19.92,1,733.3,-41.1,27,46.5,46.5
2018-12-09 09:57:13.1646,172.8,80.1,46.5,46.35,-60,19.93,2,733.1,-40.7,27,46.5,46.5
2018-12-09 09:57:13.4147,172.8,80.1,46.5,46.35,-60,19.92,65,-30490,-30480,0,46.5,46.5
2018-12-09 09:57:13.6647,172.8,80.1,46.5,46.35,-60,19.93,51,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:13.9147,172.8,80,46.5,46.3,-60,19.93,63,50,50,0,46.5,46.5
2018-12-09 09:57:14.1647,172.8,80,46.5,46.3,-60,19.92,67,29.2,29,0,46.5,46.5
2018-12-09 09:57:14.4147,172.8,80,46.5,46.3,-60,19.86,52,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:14.6647,172.8,80,46.5,46.3,-60,19.93,6,-30490,29.2,3.7,46.5,46.5
2018-12-09 09:57:14.9147,172.8,80,46.5,46.3,-60,19.92,7,-30470,29,3.7,46.5,46.5
2018-12-09 09:57:15.1647,172.8,80,46.5,46.3,-60,19.92,1,733.2,-41,27,46.5,46.5
2018-12-09 09:57:15.4146,172.8,80,46.5,46.3,-60,19.92,2,733,-41,27,46.5,46.5
2018-12-09 09:57:15.6647,172.8,80,46.5,46.3,-60,19.94,61,734.1,728.9,0,46.5,46.5
2018-12-09 09:57:15.9147,172.8,80,46.5,46.3,-60,19.94,62,425,425,0,46.5,46.5
2018-12-09 09:57:16.1647,172.8,80,46.5,46.3,-60,19.93,64,45,45.3,0,46.5,46.5
2018-12-09 09:57:16.4147,172.8,80,46.5,46.3,-60,19.93,3,733.2,-41,25,46.5,46.5
2018-12-09 09:57:16.6647,172.8,80,46.5,46.3,-60,19.92,4,733,-41,25,46.5,46.5
2018-12-09 09:57:16.9147,172.8,80,46.5,46.3,-60,19.91,65,-30480,-30470,0,46.5,46.5
2018-12-09 09:57:17.1647,172.8,80,46.5,46.3,-60,19.94,66,4410,4410,0,46.5,46.5
2018-12-09 09:57:17.4147,172.8,80,46.5,46.3,-60,19.93,1,733.2,-41,27,46.5,46.5
2018-12-09 09:57:17.6647,172.8,80,46.5,46.3,-60,19.91,2,733,-41,27,46.5,46.5
2018-12-09 09:57:17.9147,172.8,80,46.5,46.3,-59.9,19.92,65,-30480,-30470,0,46.5,46.5
2018-12-09 09:57:18.1647,172.8,80,46.5,46.3,-59.9,19.93,51,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:18.4147,172.8,80,46.5,46.3,-60,19.93,63,50,50,0,46.5,46.5
2018-12-09 09:57:18.6647,172.8,80,46.5,46.3,-60,19.94,67,29.2,29,0,46.5,46.5
2018-12-09 09:57:18.9147,172.8,80,46.5,46.3,-60,19.92,52,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:19.1647,172.8,79.9,46.5,46.24,-60,19.92,6,-30490,29.2,3.7,46.5,46.5
2018-12-09 09:57:19.4147,172.8,79.9,46.5,46.24,-60,19.91,7,-30480,29,3.7,46.5,46.5
2018-12-09 09:57:19.6647,172.8,79.9,46.5,46.24,-60,19.93,1,733.2,-41,27,46.5,46.5
2018-12-09 09:57:19.9147,172.8,79.8,46.5,46.18,-60,19.93,2,733,-41,27,46.5,46.5
2018-12-09 09:57:20.1647,172.8,79.8,46.5,46.18,-60,19.92,61,734,728.8,0,46.5,46.5
2018-12-09 09:57:20.4147,172.8,79.8,46.5,46.18,-60,19.92,62,425,425,0,46.5,46.5
2018-12-09 09:57:20.6647,172.8,79.8,46.5,46.18,-60,19.92,64,44.9,45.4,0,46.5,46.5
2018-12-09 09:57:20.9147,172.8,79.8,46.5,46.18,-60,19.92,3,733.2,-41,25,46.5,46.5
2018-12-09 09:57:21.1647,172.8,79.8,46.5,46.18,-60,19.93,4,733,-41,25,46.5,46.5
2018-12-09 09:57:21.4147,172.8,79.8,46.5,46.18,-60,19.93,65,-30480,-30480,0,46.5,46.5
2018-12-09 09:57:21.6647,172.8,79.8,46.5,46.18,-60,19.92,66,4410,4410,0,46.5,46.5
2018-12-09 09:57:21.9147,172.8,79.8,46.5,46.18,-60,19.94,1,733.2,-41,27,46.5,46.5
2018-12-09 09:57:22.1647,172.8,79.8,46.5,46.18,-59.9,19.93,2,733,-41,27,46.5,46.5
2018-12-09 09:57:22.4147,172.8,79.8,46.5,46.18,-60,19.94,65,-30480,-30480,0,46.5,46.5
2018-12-09 09:57:22.6647,172.8,79.8,46.5,46.18,-60,19.92,51,3.74,3.72,0,46.5,46.5
2018-12-09 09:57:22.9147,172.8,79.8,46.5,46.18,-60,19.79,63,50,50,0,46.5,46.5
2018-12-09 09:57:23.1648,172.8,79.8,46.5,46.18,-60,19.94,67,29.2,29,0,46.5,46.5
2018-12-09 09:57:23.4148,172.8,79.8,46.5,46.18,-60,19.94,52,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:23.6648,172.8,79.8,46.5,46.18,-60,19.92,6,-30480,29.2,3.7,46.5,46.5
2018-12-09 09:57:23.9147,172.8,79.8,46.5,46.18,-60,19.93,7,-30480,29,3.7,46.5,46.5
2018-12-09 09:57:24.1647,172.8,79.8,46.5,46.18,-60,19.92,1,733,-41,27,46.5,46.5
2018-12-09 09:57:24.4147,172.8,79.8,46.5,46.18,-60,19.94,2,732.8,-41,27,46.5,46.5
2018-12-09 09:57:24.6647,172.8,79.8,46.25,46.18,-59.9,19.93,61,734.1,728.7,0,46.5,46.5
2018-12-09 09:57:24.9148,172.8,79.8,46.25,46.18,-60,19.92,62,425,425,0,46.5,46.5
2018-12-09 09:57:25.1648,172.8,79.7,46.25,46.12,-60,19.94,64,44.9,45.4,0,46.5,46.5
2018-12-09 09:57:25.4148,172.8,79.7,46.25,46.12,-60,19.93,3,733,-41,25,46.5,46.5
2018-12-09 09:57:25.6648,172.8,79.7,46.25,46.12,-60,19.93,4,732.8,-41,25,46.5,46.5
2018-12-09 09:57:25.9147,172.8,79.7,46.25,46.12,-60,19.93,65,-30490,-30480,0,46.5,46.5
2018-12-09 09:57:26.1647,172.8,79.7,46.25,46.12,-60,19.92,66,4410,4410,0,46.5,46.5
2018-12-09 09:57:26.4147,172.8,79.7,46.25,46.12,-60,19.93,1,733,-41,27,46.5,46.5
2018-12-09 09:57:26.6647,172.8,79.7,46.25,46.12,-60,19.95,2,732.8,-41,27,46.5,46.5
2018-12-09 09:57:26.9147,172.8,79.7,46.25,46.12,-60,19.89,65,-30490,-30470,0,46.5,46.5
2018-12-09 09:57:27.1648,172.8,79.7,46.25,46.12,-60,19.93,51,3.74,3.72,0,46.5,46.5
2018-12-09 09:57:27.4148,172.8,79.7,46.25,46.12,-59.9,19.92,63,50,50,0,46.5,46.5
2018-12-09 09:57:27.6648,172.8,79.7,46.25,46.12,-60,19.94,67,29.2,29,0,46.5,46.5
2018-12-09 09:57:27.9148,172.8,79.7,46.25,46.12,-60,19.93,52,3.75,3.72,0,46.5,46.5
2018-12-09 09:57:28.1648,172.8,79.7,46.25,46.12,-60,19.93,6,-30490,29.2,3.7,46.5,46.5
2018-12-09 09:57:28.4148,172.8,79.7,46.25,46.12,-60,19.93,7,-30470,29,3.7,46.5,46.5
2018-12-09 09:57:28.6648,172.8,79.7,46.25,46.12,-59.9,19.93,1,733,-41,27,46.5,46.5
2018-12-09 09:57:28.9148,172.8,79.7,46.25,46.12,-59.9,19.92,2,732.8,-41,27,46.5,46.5
2018-12-09 09:57:29.1648,172.8,79.7,46.25,46.12,-60,19.9,61,734,728.7,0,46.5,46.5
2018-12-09 09:57:29.4147,172.8,79.7,46.25,46.12,-60,19.93,62,425,425,0,46.5,46.5
2018-12-09 09:57:29.6647,172.8,79.7,46.25,46.12,-60,19.93,64,44.9,45.3,0,46.5,46.5
2018-12-09 09:57:29.9147,172.8,79.7,46.25,46.12,-60,19.93,3,732.9,-41,25,46.5,46.5
2018-12-09 09:57:30.1648,172.8,79.7,46.25,46.12,-60,19.94,4,732.7,-41,25,46.5,46
2018-12-09 09:57:30.4148,172.8,79.7,46.25,46.12,-60,19.92,65,-30490,-30460,0,46.5,46
2018-12-09 09:57:30.6648,172.8,79.7,46.25,46.12,-60,19.93,66,4410,4410,0,46.5,46
2018-12-09 09:57:30.9148,172.8,79.7,46.25,46.12,-60,19.93,1,732.9,-41,27,46.5,46
2018-12-09 09:57:31.1648,172.8,79.7,46.25,46.12,-60,19.93,2,732.7,-41,27,46.5,46
2018-12-09 09:57:31.4148,172.8,79.7,46.25,46.12,-59.9,19.94,65,-30490,-30460,0,46.5,46
2018-12-09 09:57:31.6648,172.8,79.7,46.25,46.12,-60,19.93,51,3.75,3.72,0,46.5,46
2018-12-09 09:57:31.9148,172.8,79.7,46.25,46.12,-60,19.93,63,50,50,0,46.5,46
2018-12-09 09:57:32.1648,172.8,79.7,46.25,46.12,-60,19.93,67,29.2,29,0,46.5,46
2018-12-09 09:57:32.4148,172.8,79.7,46.25,46.12,-60,19.88,52,3.75,3.72,0,46.5,46
2018-12-09 09:57:32.6648,172.8,79.7,46.25,46.12,-59.9,19.93,6,-30490,29.2,3.7,46.5,46
2018-12-09 09:57:32.9148,172.8,79.7,46.25,46.12,-60,19.93,7,-30460,29,3.7,46.5,46
2018-12-09 09:57:33.1648,172.8,79.7,46.25,46.12,-60,20,1,732.9,-41,27,46.5,46
2018-12-09 09:57:33.4149,172.8,79.7,46.25,46.12,-60,19.93,2,732.7,-41,27,46.5,46
2018-12-09 09:57:33.6649,172.8,79.7,46.25,46.12,-60,19.92,61,734,728.7,0,46.5,46
2018-12-09 09:57:33.9149,172.8,79.7,46.25,46.12,-60,19.92,62,425,425,0,46.5,46
2018-12-09 09:57:34.1649,172.8,79.7,46.25,46.12,-60,19.91,64,44.9,45.3,0,46.5,46
2018-12-09 09:57:34.4149,172.8,79.7,46.25,46.12,-60,19.92,3,732.9,-41,25,46.5,46
2018-12-09 09:57:34.6649,172.8,79.7,46.25,46.12,-60,19.92,4,732.7,-41,25,46.5,46
2018-12-09 09:57:34.9149,172.8,79.7,46.25,46.12,-60,19.92,65,-30500,-30460,0,46.5,46
2018-12-09 09:57:35.1649,172.8,79.7,46.25,46.12,-60,19.93,66,4420,4410,0,46.5,46
2018-12-09 09:57:35.4149,172.8,79.7,46.25,46.12,-60,19.92,1,732.9,-41,27,46.5,46
2018-12-09 09:57:35.6649,172.8,79.7,46.25,46.12,-59.9,19.94,2,732.7,-41,27,46.5,46
2018-12-09 09:57:35.9149,172.8,79.7,46.25,46.12,-59.9,19.94,65,-30500,-30460,0,46.5,46
2018-12-09 09:57:36.1649,172.8,79.7,46.25,46.12,-60,19.93,51,3.75,3.72,0,46.5,46
2018-12-09 09:57:36.4149,172.8,79.7,46.25,46.12,-60,19.92,63,50,50,0,46.5,46
2018-12-09 09:57:36.6649,172.8,79.7,46.25,46.12,-60,19.92,67,29.2,29,0,46.5,46
2018-12-09 09:57:36.9149,172.8,79.7,46.25,46.12,-60,19.89,52,3.75,3.72,0,46.5,46
2018-12-09 09:57:37.1649,172.8,79.7,46.25,46.12,-59.9,19.93,6,-30500,29.2,3.7,46.5,46
2018-12-09 09:57:37.4149,172.8,79.7,46.25,46.12,-60,19.93,7,-30460,29,3.7,46.5,46
2018-12-09 09:57:37.6649,172.8,79.7,46.25,46.12,-60,19.92,1,732.8,-41,27,46.5,46
2018-12-09 09:57:37.9149,172.8,79.7,46.25,46.12,-60,19.92,2,732.7,-41,27,46.5,46
2018-12-09 09:57:38.1649,172.8,79.7,46.25,46.12,-60,19.93,61,733.8,728.6,0,46.5,46
2018-12-09 09:57:38.4149,172.8,79.7,46.25,46.12,-60,19.92,62,425,425,0,46.5,46
2018-12-09 09:57:38.6650,172.8,79.7,46.25,46.12,-60,19.92,64,44.9,45.4,0,46.5,46
2018-12-09 09:57:38.9150,172.8,79.7,46.25,46.12,-60,19.92,3,732.8,-41,25,46.5,46
2018-12-09 09:57:39.1650,172.8,79.7,46.25,46.12,-60,19.91,4,732.7,-41,25,46.5,46
2018-12-09 09:57:39.4150,172.8,79.7,46.25,46.12,-60,20.07,65,-30510,-30460,0,46.5,46
2018-12-09 09:57:39.6649,172.8,79.7,46.25,46.12,-60,19.93,66,4410,4410,0,46.5,46
2018-12-09 09:57:39.9149,172.8,79.6,46.25,46.06,-60,19.93,1,732.8,-41,27,46.5,46
2018-12-09 09:57:40.1649,172.8,79.6,46.25,46.06,-60,19.92,2,732.7,-41,27,46.5,46
2018-12-09 09:57:40.4150,172.8,79.6,46.25,46.06,-60,19.93,65,-30500,-30460,0,46.5,46
2018-12-09 09:57:40.6650,172.8,79.6,46.25,46.06,-60,19.93,51,3.74,3.72,0,46.5,46
2018-12-09 09:57:40.9150,172.8,79.6,46.25,46.06,-60,19.94,63,50,50,0,46.5,46
2018-12-09 09:57:41.1650,172.8,79.6,46.25,46.06,-60,19.93,67,29.2,29,0,46.5,46
2018-12-09 09:57:41.4150,172.8,79.6,46.25,46.06,-60,19.93,52,3.75,3.72,0,46.5,46
2018-12-09 09:57:41.6650,172.8,79.6,46.25,46.06,-60,19.92,6,-30500,29.2,3.7,46.5,46
2018-12-09 09:57:41.9150,172.8,79.6,46.25,46.06,-60,19.93,7,-30460,29,3.7,46.5,46
2018-12-09 09:57:42.1650,172.8,79.6,46.25,46.06,-60,19.92,1,732.8,-41,27,46.5,46
2018-12-09 09:57:42.4150,172.8,79.6,46.25,46.06,-60,19.93,2,732.7,-41,27,46.5,46
2018-12-09 09:57:42.6650,172.8,79.6,46.25,46.06,-60,19.93,61,733.8,728.5,0,46.5,46
2018-12-09 09:57:42.9150,172.8,79.6,46.25,46.06,-60,19.93,62,425,425,0,46.5,46
2018-12-09 09:57:43.1650,172.8,79.6,46.25,46.06,-60,19.93,64,45.1,45.5,0,46.5,46
2018-12-09 09:57:43.4150,172.8,79.6,46.25,46.06,-60,19.93,3,732.8,-41,25,46.5,46
2018-12-09 09:57:43.6650,172.8,79.6,46.25,46.06,-59.9,19.92,4,732.7,-41,25,46.5,46
2018-12-09 09:57:43.9150,172.8,79.5,46.25,46.01,-60,19.92,65,-30500,-30450,0,46.5,46
2018-12-09 09:57:44.1650,172.8,79.5,46.25,46.01,-60,19.93,66,4410,4410,0,46.5,46
2018-12-09 09:57:44.4150,172.8,79.5,46.25,46.01,-60,19.93,1,732.6,-41,27,46.5,46
2018-12-09 09:57:44.6650,172.8,79.5,46.25,46.01,-60,19.93,2,732.4,-40.8,27,46.5,46
2018-12-09 09:57:44.9150,172.8,79.5,46.25,46.01,-60,19.93,65,-30510,-30450,0,46.5,46
2018-12-09 09:57:45.1650,172.8,79.5,46.25,46.01,-60,19.92,51,3.75,3.72,0,46.5,46
2018-12-09 09:57:45.4150,172.8,79.5,46.25,46.01,-60,19.93,63,50,50,0,46.5,46
2018-12-09 09:57:45.6650,172.8,79.5,46.25,46.01,-60,19.93,67,29.2,29,0,46.5,46
2018-12-09 09:57:45.9150,172.8,79.4,46.25,45.95,-60,19.94,52,3.74,3.72,0,46.5,46
2018-12-09 09:57:46.1650,172.8,79.4,46.25,45.95,-60,19.92,6,-30500,29.2,3.7,46.5,46
2018-12-09 09:57:46.4150,172.8,79.4,46.25,45.95,-59.9,19.93,7,-30450,29,3.7,46.5,46
2018-12-09 09:57:46.6650,172.8,79.4,46.25,45.95,-60,19.91,1,732.6,-41,27,46.5,46
2018-12-09 09:57:46.9150,172.8,79.4,46.25,45.95,-60,19.93,2,732.4,-40.8,27,46.5,46
2018-12-09 09:57:47.1650,172.8,79.4,46.25,45.95,-60,19.92,61,733.8,728.4,0,46.5,46
2018-12-09 09:57:47.4150,172.8,79.4,46.25,45.95,-60,19.95,62,425,425,0,46.5,46
2018-12-09 09:57:47.6650,172.8,79.4,46.25,45.95,-60,19.94,64,45,45.4,0,46.5,46
2018-12-09 09:57:47.9150,172.8,79.4,46.25,45.95,-60,19.93,3,732.6,-41,25,46.5,46
2018-12-09 09:57:48.1650,172.8,79.4,46.25,45.95,-60,19.93,4,732.4,-40.8,25,46.5,46
2018-12-09 09:57:48.4150,172.8,79.4,46.25,45.95,-60,19.93,65,-30510,-30450,0,46.5,46
2018-12-09 09:57:48.6650,172.8,79.4,46.25,45.95,-60,19.93,66,4420,4420,0,46.5,46
2018-12-09 09:57:48.9150,172.8,79.4,46.25,45.95,-60,19.93,1,732.6,-41,27,46.5,46
2018-12-09 09:57:49.1650,172.8,79.4,46,45.95,-60,19.93,2,732.4,-40.8,27,46.5,46
2018-12-09 09:57:49.4150,172.8,79.4,46,45.95,-60,19.93,65,-30500,-30450,0,46.5,46
2018-12-09 09:57:49.6650,172.8,79.4,46,45.95,-60,19.93,51,3.75,3.72,0,46.5,46
2018-12-09 09:57:49.9151,172.8,79.4,46,45.95,-60,19.92,63,50,50,0,46.5,46
2018-12-09 09:57:50.1651,172.8,79.4,46,45.95,-60,19.93,67,29.2,29,0,46.5,46
2018-12-09 09:57:50.4151,172.8,79.4,46,45.95,-60,19.93,52,3.74,3.72,0,46.5,46
2018-12-09 09:57:50.6651,172.8,79.4,46,45.95,-59.9,19.91,6,-30500,29.2,3.7,46.5,46
2018-12-09 09:57:50.9151,172.8,79.4,46,45.95,-60,19.92,7,-30460,29,3.7,46.5,46
2018-12-09 09:57:51.1651,172.8,79.4,46,45.95,-60,19.93,1,732.6,-41,27,46.5,46
2018-12-09 09:57:51.4151,172.8,79.4,46,45.95,-60,19.93,2,732.4,-40.8,27,46.5,46
2018-12-09 09:57:51.6651,172.8,79.4,46,45.95,-60,19.9,61,733.5,728.4,0,46,46
2018-12-09 09:57:51.9151,172.8,79.4,46,45.95,-60,19.93,62,425,425,0,46,46
