Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 09:57:52.1651,172.8,79.3,46,45.89,-60,19.93,64,45,45.4,0,46,46
2018-12-09 09:57:52.4150,172.8,79.3,46,45.89,-60,19.92,3,732.6,-41,25,46,46
2018-12-09 09:57:52.6650,172.8,79.3,46,45.89,-60,19.93,4,732.3,-40.8,25,46,46
2018-12-09 09:57:52.9150,172.8,79.3,46,45.89,-59.9,19.93,65,-30500,-30460,0,46,46
2018-12-09 09:57:53.1650,172.8,79.3,46,45.89,-59.9,19.74,66,4410,4410,0,46,46
2018-12-09 09:57:53.4150,172.8,79.3,46,45.89,-60,19.92,1,732.6,-41,27,46,46
2018-12-09 09:57:53.6651,172.8,79.3,46,45.89,-60,19.91,2,732.3,-40.8,27,46,46
2018-12-09 09:57:53.9151,172.8,79.3,46,45.89,-60,19.94,65,-30500,-30460,0,46,46
2018-12-09 09:57:54.1651,172.8,79.3,46,45.89,-60,19.92,51,3.74,3.72,0,46,46
2018-12-09 09:57:54.4151,172.8,79.3,46,45.89,-60,19.93,63,50,50,0,46,46
2018-12-09 09:57:54.6651,172.8,79.3,46,45.89,-60,19.94,67,29.2,29,0,46,46
2018-12-09 09:57:54.9151,172.8,79.3,46,45.89,-60,19.93,52,3.74,3.72,0,46,46
2018-12-09 09:57:55.1651,172.8,79.3,46,45.89,-60,19.92,6,-30490,29.2,3.7,46,46
2018-12-09 09:57:55.4151,172.8,79.3,46,45.89,-60,19.93,7,-30460,29,3.7,46,46
2018-12-09 09:57:55.6651,172.8,79.3,46,45.89,-59.9,19.92,1,732.6,-41,27,46,46
2018-12-09 09:57:55.9151,172.8,79.3,46,45.89,-60,19.92,2,732.3,-40.8,27,46,46
2018-12-09 09:57:56.1651,172.8,79.3,46,45.89,-60,19.92,61,733.5,728.3,0,46,46
2018-12-09 09:57:56.4151,172.8,79.3,46,45.89,-60,19.94,62,425,425,0,46,46
2018-12-09 09:57:56.6651,172.8,79.3,46,45.89,-60,19.96,64,45,45.5,0,46,46
2018-12-09 09:57:56.9151,172.8,79.3,46,45.89,-60,19.93,3,732.6,-41,25,46,46
2018-12-09 09:57:57.1651,172.8,79.3,46,45.89,-59.9,19.92,4,732.3,-40.8,25,46,46
2018-12-09 09:57:57.4151,172.8,79.3,46,45.89,-60,19.92,65,-30490,-30470,0,46,46
2018-12-09 09:57:57.6651,172.8,79.3,46,45.89,-60,19.93,66,4420,4410,0,46,46
2018-12-09 09:57:57.9151,172.8,79.3,46,45.89,-60,19.93,1,732.6,-41,27,46,46
2018-12-09 09:57:58.1651,172.8,79.3,46,45.89,-60,19.95,2,732.3,-40.8,27,46,46
2018-12-09 09:57:58.4151,172.8,79.3,46,45.89,-60,19.92,65,-30490,-30460,0,46,46
2018-12-09 09:57:58.6651,172.8,79.3,46,45.89,-60,19.93,51,3.74,3.72,0,46,46
2018-12-09 09:57:58.9151,172.8,79.3,46,45.89,-60,19.93,63,50,50,0,46,46
2018-12-09 09:57:59.1651,172.8,79.3,46,45.89,-60,20.08,67,29.2,29,0,46,46
2018-12-09 09:57:59.4151,172.8,79.3,46,45.89,-60,19.97,52,3.74,3.72,0,46,46
2018-12-09 09:57:59.6651,172.8,79.3,46,45.89,-59.9,19.91,6,-30490,29.2,3.7,46,46
2018-12-09 09:57:59.9151,172.8,79.3,46,45.89,-59.9,19.95,7,-30470,29,3.7,46,46
2018-12-09 09:58:00.1651,172.8,79.3,46,45.89,-60,19.94,1,732.4,-41,27,46,46
2018-12-09 09:58:00.4151,172.8,79.3,46,45.89,-60,19.92,2,732.1,-41,27,46,46
2018-12-09 09:58:00.6651,172.8,79.3,46,45.89,-60,19.93,61,733.5,728.2,0,46,46
2018-12-09 09:58:00.9151,172.8,79.3,46,45.89,-60,19.92,62,425,425,0,46,46
2018-12-09 09:58:01.1651,172.8,79.3,46,45.89,-59.9,19.93,64,44.9,45.3,0,46,46
2018-12-09 09:58:01.4151,172.8,79.3,46,45.89,-60,19.92,3,732.4,-41,25,46,46
2018-12-09 09:58:01.6651,172.8,79.3,46,45.89,-60,19.93,4,732.1,-41,25,46,46
2018-12-09 09:58:01.9151,172.8,79.3,46,45.89,-60,19.92,65,-30480,-30470,0,46,46
2018-12-09 09:58:02.1651,172.8,79.3,46,45.89,-60,19.93,66,4420,4420,0,46,46
2018-12-09 09:58:02.4152,172.8,79.3,46,45.89,-59.9,19.92,1,732.4,-41,27,46,46
2018-12-09 09:58:02.6652,172.8,79.3,46,45.89,-60,19.93,2,732.1,-41,27,46,46
2018-12-09 09:58:02.9152,172.8,79.3,46,45.89,-60,19.93,65,-30490,-30480,0,46,46
2018-12-09 09:58:03.1652,172.8,79.3,46,45.89,-60,19.94,51,3.74,3.72,0,46,46
2018-12-09 09:58:03.4152,172.8,79.3,46,45.89,-60,19.92,63,50,50,0,46,46
2018-12-09 09:58:03.6652,172.8,79.3,46,45.89,-59.9,19.93,67,29.2,29,0,46,46
2018-12-09 09:58:03.9152,172.8,79.3,46,45.89,-60,19.92,52,3.74,3.72,0,46,46
2018-12-09 09:58:04.1652,172.8,79.3,46,45.89,-60,19.93,6,-30490,29.2,3.7,46,46
2018-12-09 09:58:04.4152,172.8,79.3,46,45.89,-60,19.92,7,-30470,29,3.7,46,46
2018-12-09 09:58:04.6652,172.8,79.3,46,45.89,-60,19.92,1,732.4,-41,27,46,46
2018-12-09 09:58:04.9152,172.8,79.3,46,45.89,-59.9,19.81,2,732.1,-41,27,46,46
2018-12-09 09:58:05.1652,172.8,79.3,46,45.89,-60,19.74,61,733.4,728.2,0,46,46
2018-12-09 09:58:05.4152,172.8,79.3,46,45.89,-60,19.75,62,425,425,0,46,46
2018-12-09 09:58:05.6652,172.8,79.3,46,45.89,-60,19.73,64,45,45.5,0,46,46
2018-12-09 09:58:05.9152,172.8,79.2,46,45.83,-60,19.73,3,732.4,-41,25,46,46
2018-12-09 09:58:06.1652,172.8,79.2,46,45.83,-60,19.73,4,732,-41,25,46,46
2018-12-09 09:58:06.4152,172.8,79.2,46,45.83,-60,19.72,65,-30490,-30470,0,46,46
2018-12-09 09:58:06.6652,172.8,79.2,46,45.83,-60,19.73,66,4420,4420,0,46,46
2018-12-09 09:58:06.9152,172.8,79.2,46,45.83,-60,19.74,1,732.3,-41,27,46,46
2018-12-09 09:58:07.1652,172.8,79.2,46,45.83,-60,19.73,2,732,-41,27,46,46
2018-12-09 09:58:07.4152,172.8,79.2,46,45.83,-60,19.73,65,-30480,-30470,0,46,46
2018-12-09 09:58:07.6652,172.8,79.2,46,45.83,-59.9,19.73,51,3.74,3.72,0,46,46
2018-12-09 09:58:07.9152,172.8,79.2,46,45.83,-60,19.72,63,50,50,0,46,46
2018-12-09 09:58:08.1652,172.8,79.2,46,45.83,-60,19.73,67,29.2,29,0,46,46
2018-12-09 09:58:08.4152,172.8,79.2,46,45.83,-60,19.74,52,3.74,3.72,0,46,46
2018-12-09 09:58:08.6652,172.8,79.2,46,45.83,-60,19.77,6,-30480,29.2,3.7,46,46
2018-12-09 09:58:08.9152,172.8,79.2,46,45.83,-60,19.73,7,-30480,29,3.7,46,46
2018-12-09 09:58:09.1652,172.8,79.1,46,45.78,-60,19.73,1,732.3,-41,27,46,46
2018-12-09 09:58:09.4152,172.8,79.1,46,45.78,-60,19.73,2,732,-41,27,46,46
2018-12-09 09:58:09.6653,172.8,79.1,46,45.78,-60,19.73,61,733.3,728,0,46,46
2018-12-09 09:58:09.9153,172.8,79.1,46,45.78,-60,19.73,62,425,425,0,46,46
2018-12-09 09:58:10.1653,172.8,79.1,46,45.78,-60,19.73,64,44.9,45.4,0,46,46
2018-12-09 09:58:10.4153,172.8,79.1,46,45.78,-60,19.73,3,732.3,-41,25,46,46
2018-12-09 09:58:10.6653,172.8,79.1,46,45.78,-60,19.73,4,732,-41,25,46,46
2018-12-09 09:58:10.9153,172.8,79.1,46,45.78,-60,19.74,65,-30480,-30480,0,46,46
2018-12-09 09:58:11.1653,172.8,79.1,46,45.78,-60,19.71,66,4420,4420,0,46,46
2018-12-09 09:58:11.4153,172.8,79.1,46,45.78,-60,19.74,1,732.3,-41,27,46,46
2018-12-09 09:58:11.6652,172.8,79.1,46,45.78,-60,19.72,2,732,-41,27,46,46
2018-12-09 09:58:11.9152,172.8,79,46,45.72,-59.9,19.73,65,-30480,-30470,0,46,46
2018-12-09 09:58:12.1653,172.8,79,46,45.72,-60,19.72,51,3.74,3.72,0,46,46
2018-12-09 09:58:12.4153,172.8,79,46,45.72,-60,19.73,63,50,50,0,46,46
2018-12-09 09:58:12.6653,172.8,79,46,45.72,-60,19.72,67,29.2,29,0,46,46
2018-12-09 09:58:12.9153,172.8,79,46,45.72,-60,19.72,52,3.74,3.72,0,46,46
2018-12-09 09:58:13.1653,172.8,79,46,45.72,-60,19.73,6,-30480,29.2,3.7,46,46
2018-12-09 09:58:13.4153,172.8,79,46,45.72,-60,19.72,7,-30480,29,3.7,46,46
2018-12-09 09:58:13.6653,172.8,79,46,45.72,-60,19.7,1,732.3,-41.1,27,46,46
2018-12-09 09:58:13.9153,172.8,79,46,45.72,-60,19.73,2,732,-41,27,46,46
2018-12-09 09:58:14.1653,172.8,79,46,45.72,-60,19.73,61,733.3,728,0,46,46
2018-12-09 09:58:14.4153,172.8,79,46,45.72,-60,19.73,62,425,425,0,46,46
2018-12-09 09:58:14.6653,172.8,79,46,45.72,-60,19.73,64,44.9,45.4,0,46,46
2018-12-09 09:58:14.9153,172.8,79,46,45.72,-60,19.73,3,732.3,-41.1,25,46,46
2018-12-09 09:58:15.1653,172.8,79,46,45.72,-60,19.73,4,732,-41,25,46,46
2018-12-09 09:58:15.4153,172.8,79,46,45.72,-60,19.73,65,-30480,-30480,0,46,46
2018-12-09 09:58:15.6653,172.8,79,46,45.72,-60,19.73,66,4410,4410,0,46,46
2018-12-09 09:58:15.9153,172.8,79,46,45.72,-60,19.73,1,732.3,-41.1,27,46,46
2018-12-09 09:58:16.1653,172.8,79,46,45.72,-59.9,19.73,2,732,-41,27,46,46
2018-12-09 09:58:16.4153,172.8,79,46,45.72,-60,19.74,65,-30480,-30480,0,46,46
2018-12-09 09:58:16.6653,172.8,79,46,45.72,-60,19.73,51,3.74,3.72,0,46,46
2018-12-09 09:58:16.9153,172.8,79,46,45.72,-60,19.74,63,50,50,0,46,46
2018-12-09 09:58:17.1653,172.8,79,46,45.72,-60,19.73,67,29.2,29,0,46,46
2018-12-09 09:58:17.4153,172.8,79,46,45.72,-60,19.83,52,3.74,3.72,0,46,46
2018-12-09 09:58:17.6653,172.8,79,46,45.72,-60,19.68,6,-30480,29.2,3.7,46,46
2018-12-09 09:58:17.9153,172.8,78.9,46,45.66,-60,19.71,7,-30480,29,3.7,46,46
2018-12-09 09:58:18.1653,172.8,78.9,46,45.66,-60,19.73,1,732.3,-41.1,27,46,46
2018-12-09 09:58:18.4153,172.8,78.9,46,45.66,-60,19.72,2,732,-41,27,46,46
2018-12-09 09:58:18.6654,172.8,78.9,46,45.66,-60,19.72,61,733.2,727.8,0,46,46
2018-12-09 09:58:18.9154,172.8,78.9,46,45.66,-60,19.73,62,425,425,0,46,46
2018-12-09 09:58:19.1654,172.8,78.9,46,45.66,-60,19.72,64,44.9,45.4,0,46,46
2018-12-09 09:58:19.4153,172.8,78.9,46,45.66,-60,19.73,3,732.3,-41.1,25,46,46
2018-12-09 09:58:19.6653,172.8,78.9,46,45.66,-60,19.73,4,732,-41,25,46,46
2018-12-09 09:58:19.9153,172.8,78.9,46,45.66,-60,19.72,65,-30490,-30480,0,46,46
2018-12-09 09:58:20.1653,172.8,78.9,46,45.66,-60,19.74,66,4410,4410,0,46,46
2018-12-09 09:58:20.4153,172.8,78.9,46,45.66,-59.9,19.73,1,732.3,-41.1,27,46,46
2018-12-09 09:58:20.6653,172.8,78.9,46,45.66,-60,19.72,2,731.8,-41,27,46,46
2018-12-09 09:58:20.9153,172.8,78.9,46,45.66,-60,19.73,65,-30480,-30480,0,46,46
2018-12-09 09:58:21.1653,172.8,78.9,46,45.66,-60,19.72,51,3.74,3.72,0,46,46
2018-12-09 09:58:21.4153,172.8,78.9,46,45.66,-60,19.73,63,50,50,0,46,46
2018-12-09 09:58:21.6654,172.8,78.9,46,45.66,-60,19.73,67,29.2,29,0,46,46
2018-12-09 09:58:21.9154,172.8,78.9,45.75,45.66,-60,19.73,52,3.74,3.72,0,46,46
2018-12-09 09:58:22.1654,172.8,78.9,45.75,45.66,-60,19.73,6,-30480,29.2,3.7,46,46
2018-12-09 09:58:22.4154,172.8,78.9,45.75,45.66,-60,19.73,7,-30480,29,3.7,46,46
2018-12-09 09:58:22.6654,172.8,78.9,45.75,45.66,-60,19.75,1,732.1,-41.1,27,46,46
2018-12-09 09:58:22.9154,172.8,78.9,45.75,45.66,-59.9,19.73,2,731.8,-41,27,46,46
2018-12-09 09:58:23.1654,172.8,78.9,45.75,45.66,-60,19.73,61,733,727.7,0,46,46
2018-12-09 09:58:23.4154,172.8,78.9,45.75,45.66,-60,19.73,62,425,425,0,46,46
2018-12-09 09:58:23.6654,172.8,78.9,45.75,45.66,-60,19.78,64,44.9,45.4,0,46,46
2018-12-09 09:58:23.9154,172.8,78.9,45.75,45.66,-59.9,19.73,3,732.1,-41.1,25,46,46
2018-12-09 09:58:24.1654,172.8,78.9,45.75,45.66,-60,19.73,4,731.8,-41,25,46,46
2018-12-09 09:58:24.4154,172.8,78.9,45.75,45.66,-60,19.75,65,-30490,-30470,0,46,46
2018-12-09 09:58:24.6654,172.8,78.9,45.75,45.66,-60,19.73,66,4410,4410,0,46,46
2018-12-09 09:58:24.9154,172.8,78.9,45.75,45.66,-60,19.74,1,732.1,-41.1,27,46,46
2018-12-09 09:58:25.1654,172.8,78.9,45.75,45.66,-60,19.73,2,731.8,-41,27,46,46
2018-12-09 09:58:25.4154,172.8,78.9,45.75,45.66,-60,19.73,65,-30490,-30470,0,46,46
2018-12-09 09:58:25.6654,172.8,78.9,45.75,45.66,-59.9,19.74,51,3.74,3.72,0,46,46
2018-12-09 09:58:25.9154,172.8,78.9,45.75,45.66,-60,19.74,63,50,50,0,46,46
2018-12-09 09:58:26.1654,172.8,78.9,45.75,45.66,-60,19.73,67,29.2,29,0,46,46
2018-12-09 09:58:26.4154,172.8,78.9,45.75,45.66,-60,19.74,52,3.74,3.72,0,46,46
2018-12-09 09:58:26.6655,172.8,78.9,45.75,45.66,-59.9,19.73,6,-30490,29.2,3.7,46,46
2018-12-09 09:58:26.9155,172.8,78.9,45.75,45.66,-60,19.75,7,-30470,29,3.7,46,46
2018-12-09 09:58:27.1655,172.8,78.9,45.75,45.66,-60,19.73,1,732.1,-41.1,27,46,46
2018-12-09 09:58:27.4155,172.8,78.9,45.75,45.66,-60,19.72,2,731.8,-41,27,46,46
2018-12-09 09:58:27.6654,172.8,78.9,45.75,45.66,-60,19.73,61,733,727.8,0,46,46
2018-12-09 09:58:27.9154,172.8,78.9,45.75,45.66,-60,19.73,62,425,425,0,46,45.5
2018-12-09 09:58:28.1654,172.8,78.9,45.75,45.66,-59.9,19.72,64,45,45.4,0,46,45.5
2018-12-09 09:58:28.4154,172.8,78.9,45.75,45.66,-59.9,19.73,3,732,-41.1,25,46,45.5
2018-12-09 09:58:28.6654,172.8,78.9,45.75,45.66,-60,19.76,4,731.7,-41,25,46,45.5
2018-12-09 09:58:28.9154,172.8,78.9,45.75,45.66,-60,19.74,65,-30490,-30460,0,46,45.5
2018-12-09 09:58:29.1654,172.8,78.9,45.75,45.66,-60,19.71,66,4420,4410,0,46,45.5
2018-12-09 09:58:29.4154,172.8,78.9,45.75,45.66,-60,19.73,1,732,-41.1,27,46,45.5
2018-12-09 09:58:29.6654,172.8,78.9,45.75,45.66,-60,19.72,2,731.7,-41,27,46,45.5
2018-12-09 09:58:29.9154,172.8,78.9,45.75,45.66,-60,19.73,65,-30500,-30460,0,46,45.5
2018-12-09 09:58:30.1654,172.8,78.9,45.75,45.66,-60,19.72,51,3.74,3.72,0,46,45.5
2018-12-09 09:58:30.4154,172.8,78.9,45.75,45.66,-60,19.74,63,50,50,0,46,45.5
2018-12-09 09:58:30.6654,172.8,78.9,45.75,45.66,-60,19.73,67,29.2,29,0,46,45.5
2018-12-09 09:58:30.9154,172.8,78.9,45.75,45.66,-59.9,19.72,52,3.74,3.72,0,46,45.5
2018-12-09 09:58:31.1654,172.8,78.9,45.75,45.66,-59.9,19.73,6,-30490,29.2,3.7,46,45.5
2018-12-09 09:58:31.4154,172.8,78.9,45.75,45.66,-60,19.73,7,-30460,29,3.7,46,45.5
2018-12-09 09:58:31.6654,172.8,78.9,45.75,45.66,-60,19.73,1,732,-41.1,27,46,45.5
2018-12-09 09:58:31.9154,172.8,78.8,45.75,45.6,-60,19.73,2,731.7,-41,27,46,45.5
2018-12-09 09:58:32.1654,172.8,78.8,45.75,45.6,-60,19.73,61,732.9,727.7,0,46,45.5
2018-12-09 09:58:32.4154,172.8,78.8,45.75,45.6,-60,19.74,62,425,425,0,46,45.5
2018-12-09 09:58:32.6654,172.8,78.8,45.75,45.6,-60,19.73,64,45,45.5,0,46,45.5
2018-12-09 09:58:32.9155,172.8,78.8,45.75,45.6,-60,19.73,3,732,-41.1,25,46,45.5
2018-12-09 09:58:33.1655,172.8,78.8,45.75,45.6,-60,19.73,4,731.7,-41,25,46,45.5
2018-12-09 09:58:33.4155,172.8,78.8,45.75,45.6,-60,19.73,65,-30500,-30460,0,46,45.5
2018-12-09 09:58:33.6655,172.8,78.8,45.75,45.6,-59.9,19.74,66,4400,4410,0,46,45.5
2018-12-09 09:58:33.9155,172.8,78.8,45.75,45.6,-60,19.73,1,732,-41.1,27,46,45.5
2018-12-09 09:58:34.1655,172.8,78.7,45.75,45.54,-60,19.73,2,731.7,-41,27,46,45.5
2018-12-09 09:58:34.4155,172.8,78.7,45.75,45.54,-60,19.75,65,-30500,-30450,0,46,45.5
2018-12-09 09:58:34.6655,172.8,78.7,45.75,45.54,-60,19.73,51,3.74,3.72,0,46,45.5
2018-12-09 09:58:34.9155,172.8,78.7,45.75,45.54,-59.9,19.71,63,50,50,0,46,45.5
2018-12-09 09:58:35.1655,172.8,78.7,45.75,45.54,-59.9,19.71,67,29.2,29,0,46,45.5
2018-12-09 09:58:35.4155,172.8,78.7,45.75,45.54,-60,19.73,52,3.74,3.71,0,46,45.5
2018-12-09 09:58:35.6655,172.8,78.7,45.75,45.54,-60,19.71,6,-30510,29.2,3.7,46,45.5
2018-12-09 09:58:35.9155,172.8,78.7,45.75,45.54,-60,19.73,7,-30460,29,3.7,46,45.5
2018-12-09 09:58:36.1655,172.8,78.7,45.75,45.54,-60,19.74,1,731.8,-41.1,27,46,45.5
2018-12-09 09:58:36.4155,172.8,78.7,45.75,45.54,-60,19.73,2,731.6,-41,27,46,45.5
2018-12-09 09:58:36.6655,172.8,78.7,45.75,45.54,-60,19.73,61,732.9,727.5,0,46,45.5
2018-12-09 09:58:36.9155,172.8,78.7,45.75,45.54,-60,19.73,62,425,425,0,46,45.5
2018-12-09 09:58:37.1655,172.8,78.7,45.75,45.54,-60,19.73,64,44.9,45.4,0,46,45.5
2018-12-09 09:58:37.4155,172.8,78.7,45.75,45.54,-59.9,19.73,3,731.8,-41.1,25,46,45.5
2018-12-09 09:58:37.6655,172.8,78.7,45.75,45.54,-59.9,19.73,4,731.6,-41,25,46,45.5
2018-12-09 09:58:37.9155,172.8,78.7,45.75,45.54,-60,19.73,65,-30510,-30460,0,46,45.5
2018-12-09 09:58:38.1655,172.8,78.7,45.75,45.54,-60,19.73,66,4400,4400,0,46,45.5
2018-12-09 09:58:38.4155,172.8,78.7,45.75,45.54,-60,19.73,1,731.8,-41.1,27,46,45.5
2018-12-09 09:58:38.6655,172.8,78.7,45.75,45.54,-60,19.73,2,731.6,-41,27,46,45.5
2018-12-09 09:58:38.9155,172.8,78.6,45.75,45.49,-60,19.74,65,-30510,-30450,0,46,45.5
2018-12-09 09:58:39.1655,172.8,78.6,45.75,45.49,-60,19.74,51,3.74,3.72,0,46,45.5
2018-12-09 09:58:39.4155,172.8,78.6,45.75,45.49,-60,19.72,63,50,50,0,46,45.5
2018-12-09 09:58:39.6655,172.8,78.6,45.75,45.49,-60,19.73,67,29.2,29,0,46,45.5
2018-12-09 09:58:39.9155,172.8,78.6,45.75,45.49,-60,19.73,52,3.74,3.71,0,46,45.5
2018-12-09 09:58:40.1655,172.8,78.6,45.75,45.49,-60,19.73,6,-30510,29.2,3.7,46,45.5
2018-12-09 09:58:40.4156,172.8,78.6,45.75,45.49,-60,19.72,7,-30460,29,3.7,46,45.5
2018-12-09 09:58:40.6656,172.8,78.6,45.75,45.49,-60,19.9,1,731.8,-41.1,27,46,45.5
2018-12-09 09:58:40.9156,172.8,78.6,45.75,45.49,-60,19.7,2,731.6,-41,27,46,45.5
2018-12-09 09:58:41.1656,172.8,78.6,45.75,45.49,-60,19.73,61,732.8,727.6,0,46,45.5
2018-12-09 09:58:41.4156,172.8,78.6,45.75,45.49,-59.9,19.72,62,425,425,0,46,45.5
2018-12-09 09:58:41.6656,172.8,78.6,45.75,45.49,-60,19.74,64,44.9,45.4,0,46,45.5
2018-12-09 09:58:41.9156,172.8,78.6,45.75,45.49,-60,19.74,3,731.8,-41.1,25,46,45.5
2018-12-09 09:58:42.1656,172.8,78.6,45.5,45.49,-60,19.72,4,731.6,-41,25,46,45.5
2018-12-09 09:58:42.4156,172.8,78.6,45.5,45.49,-60,19.74,65,-30510,-30460,0,45.5,45.5
2018-12-09 09:58:42.6656,172.8,78.6,45.5,45.49,-60,19.74,66,4410,4410,0,45.5,45.5
2018-12-09 09:58:42.9156,172.8,78.6,45.5,45.49,-60,19.73,1,731.7,-41.1,27,45.5,45.5
2018-12-09 09:58:43.1656,172.8,78.6,45.5,45.49,-60,19.73,2,731.5,-41,27,45.5,45.5
2018-12-09 09:58:43.4156,172.8,78.6,45.5,45.49,-60,19.74,65,-30500,-30450,0,45.5,45.5
2018-12-09 09:58:43.6656,172.8,78.6,45.5,45.49,-60,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 09:58:43.9156,172.8,78.6,45.5,45.49,-60,19.74,63,50,50,0,45.5,45.5
2018-12-09 09:58:44.1656,172.8,78.5,45.5,45.43,-60,19.73,67,29.2,29,0,45.5,45.5
2018-12-09 09:58:44.4156,172.8,78.5,45.5,45.43,-60,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 09:58:44.6656,172.8,78.5,45.5,45.43,-60,19.73,6,-30500,29.2,3.7,45.5,45.5
2018-12-09 09:58:44.9156,172.8,78.5,45.5,45.43,-60,19.73,7,-30460,29.1,3.7,45.5,45.5
2018-12-09 09:58:45.1656,172.8,78.5,45.5,45.43,-60,19.73,1,731.7,-41.1,27,45.5,45.5
2018-12-09 09:58:45.4156,172.8,78.5,45.5,45.43,-60,19.72,2,731.5,-41,27,45.5,45.5
2018-12-09 09:58:45.6656,172.8,78.5,45.5,45.43,-59.9,19.72,61,732.7,727.5,0,45.5,45.5
2018-12-09 09:58:45.9156,172.8,78.5,45.5,45.43,-60,19.86,62,425,425,0,45.5,45.5
2018-12-09 09:58:46.1656,172.8,78.5,45.5,45.43,-60,19.73,64,45,45.5,0,45.5,45.5
2018-12-09 09:58:46.4156,172.8,78.5,45.5,45.43,-60,19.75,3,731.7,-41.1,25,45.5,45.5
2018-12-09 09:58:46.6656,172.8,78.5,45.5,45.43,-60,19.77,4,731.5,-41,25,45.5,45.5
2018-12-09 09:58:46.9156,172.8,78.5,45.5,45.43,-60,19.76,65,-30490,-30460,0,45.5,45.5
2018-12-09 09:58:47.1656,172.8,78.5,45.5,45.43,-60,19.73,66,4410,4410,0,45.5,45.5
2018-12-09 09:58:47.4157,172.8,78.5,45.5,45.43,-60,19.73,1,731.7,-41.1,27,45.5,45.5
2018-12-09 09:58:47.6657,172.8,78.5,45.5,45.43,-60,19.73,2,731.5,-41,27,45.5,45.5
2018-12-09 09:58:47.9157,172.8,78.5,45.5,45.43,-60,19.72,65,-30500,-30470,0,45.5,45.5
2018-12-09 09:58:48.1657,172.8,78.5,45.5,45.43,-60,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 09:58:48.4157,172.8,78.5,45.5,45.43,-60,19.74,63,50,50,0,45.5,45.5
2018-12-09 09:58:48.6657,172.8,78.5,45.5,45.43,-60,19.73,67,29.2,29,0,45.5,45.5
2018-12-09 09:58:48.9157,172.8,78.5,45.5,45.43,-60,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 09:58:49.1657,172.8,78.5,45.5,45.43,-60,19.72,6,-30490,29.2,3.7,45.5,45.5
2018-12-09 09:58:49.4157,172.8,78.5,45.5,45.43,-59.9,19.73,7,-30460,29,3.7,45.5,45.5
2018-12-09 09:58:49.6657,172.8,78.5,45.5,45.43,-59.9,19.73,1,731.7,-41.1,27,45.5,45.5
2018-12-09 09:58:49.9156,172.8,78.5,45.5,45.43,-60,19.73,2,731.3,-40.8,27,45.5,45.5
2018-12-09 09:58:50.1656,172.8,78.5,45.5,45.43,-60,19.73,61,732.6,727.4,0,45.5,45.5
2018-12-09 09:58:50.4157,172.8,78.5,45.5,45.43,-60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:58:50.6657,172.8,78.5,45.5,45.43,-60,19.73,64,44.9,45.4,0,45.5,45.5
2018-12-09 09:58:50.9157,172.8,78.5,45.5,45.43,-59.9,19.75,3,731.7,-41.1,25,45.5,45.5
2018-12-09 09:58:51.1657,172.8,78.5,45.5,45.43,-60,19.73,4,731.3,-40.8,25,45.5,45.5
2018-12-09 09:58:51.4157,172.8,78.5,45.5,45.43,-60,19.73,65,-30490,-30470,0,45.5,45.5
2018-12-09 09:58:51.6657,172.8,78.5,45.5,45.43,-60,19.72,66,4420,4420,0,45.5,45.5
2018-12-09 09:58:51.9157,172.8,78.5,45.5,45.43,-60,19.74,1,731.7,-41.1,27,45.5,45.5
2018-12-09 09:58:52.1657,172.8,78.5,45.5,45.43,-59.9,19.74,2,731.3,-40.8,27,45.5,45.5
2018-12-09 09:58:52.4157,172.8,78.5,45.5,45.43,-60,19.71,65,-30490,-30470,0,45.5,45.5
2018-12-09 09:58:52.6657,172.8,78.5,45.5,45.43,-60,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 09:58:52.9157,172.8,78.5,45.5,45.43,-60,19.75,63,50,50,0,45.5,45.5
2018-12-09 09:58:53.1657,172.8,78.5,45.5,45.43,-60,19.71,67,29.2,29,0,45.5,45.5
2018-12-09 09:58:53.4157,172.8,78.5,45.5,45.43,-59.9,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 09:58:53.6657,172.8,78.5,45.5,45.43,-59.9,19.73,6,-30480,29.2,3.7,45.5,45.5
2018-12-09 09:58:53.9157,172.8,78.5,45.5,45.43,-60,19.73,7,-30470,29,3.7,45.5,45.5
2018-12-09 09:58:54.1657,172.8,78.5,45.5,45.43,-60,19.73,1,731.7,-41.1,27,45.5,45.5
2018-12-09 09:58:54.4157,172.8,78.5,45.5,45.43,-60,19.74,2,731.3,-40.8,27,45.5,45.5
2018-12-09 09:58:54.6657,172.8,78.5,45.5,45.43,-60,19.73,61,732.5,727.3,0,45.5,45.5
2018-12-09 09:58:54.9157,172.8,78.5,45.5,45.43,-60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:58:55.1657,172.8,78.5,45.5,45.43,-60,19.73,64,44.9,45.4,0,45.5,45.5
2018-12-09 09:58:55.4157,172.8,78.5,45.5,45.43,-60,19.72,3,731.7,-41.1,25,45.5,45.5
2018-12-09 09:58:55.6657,172.8,78.5,45.5,45.43,-60,19.73,4,731.3,-40.8,25,45.5,45.5
2018-12-09 09:58:55.9157,172.8,78.5,45.5,45.43,-60,19.71,65,-30480,-30470,0,45.5,45.5
2018-12-09 09:58:56.1657,172.8,78.5,45.5,45.43,-59.9,19.73,66,4410,4410,0,45.5,45.5
2018-12-09 09:58:56.4157,172.8,78.5,45.5,45.43,-60,19.75,1,731.7,-41.1,27,45.5,45.5
2018-12-09 09:58:56.6657,172.8,78.5,45.5,45.43,-60,19.73,2,731.3,-40.8,27,45.5,45.5
2018-12-09 09:58:56.9158,172.8,78.5,45.5,45.43,-60,19.73,65,-30490,-30480,0,45.5,45.5
2018-12-09 09:58:57.1658,172.8,78.5,45.5,45.43,-60,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 09:58:57.4158,172.8,78.5,45.5,45.43,-60,19.73,63,50,50,0,45.5,45.5
2018-12-09 09:58:57.6658,172.8,78.5,45.5,45.43,-60,19.73,67,29.2,29,0,45.5,45.5
2018-12-09 09:58:57.9158,172.8,78.4,45.5,45.37,-60,19.72,52,3.74,3.71,0,45.5,45.5
2018-12-09 09:58:58.1658,172.8,78.3,45.5,45.31,-60,19.68,6,-30490,29.2,3.7,45.5,45.5
2018-12-09 09:58:58.4158,172.8,78.3,45.5,45.31,-60,19.71,7,-30470,29,3.7,45.5,45.5
2018-12-09 09:58:58.6658,172.8,78.3,45.5,45.31,-60,19.76,1,731.5,-41.1,27,45.5,45.5
2018-12-09 09:58:58.9158,172.8,78.3,45.5,45.31,-60,19.73,2,731.2,-41,27,45.5,45.5
2018-12-09 09:58:59.1658,172.8,78.3,45.5,45.31,-60,19.74,61,732.4,727.3,0,45.5,45.5
2018-12-09 09:58:59.4158,172.8,78.3,45.5,45.31,-60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:58:59.6658,172.8,78.3,45.5,45.31,-60,19.74,64,44.9,45.4,0,45.5,45.5
2018-12-09 09:58:59.9158,172.8,78.3,45.5,45.31,-60,19.73,3,731.5,-41.1,25,45.5,45.5
2018-12-09 09:59:00.1658,172.8,78.3,45.5,45.31,-60,19.73,4,731.2,-41,25,45.5,45.5
2018-12-09 09:59:00.4157,172.8,78.3,45.5,45.31,-59.9,19.69,65,-30490,-30480,0,45.5,45.5
2018-12-09 09:59:00.6657,172.8,78.3,45.5,45.31,-60,19.73,66,4410,4410,0,45.5,45.5
2018-12-09 09:59:00.9158,172.8,78.3,45.5,45.31,-60,19.72,1,731.5,-41.1,27,45.5,45.5
2018-12-09 09:59:01.1658,172.8,78.3,45.5,45.31,-60,19.73,2,731.2,-41,27,45.5,45.5
2018-12-09 09:59:01.4158,172.8,78.3,45.5,45.31,-60,19.73,65,-30490,-30480,0,45.5,45.5
2018-12-09 09:59:01.6658,172.8,78.3,45.5,45.31,-60,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 09:59:01.9158,172.8,78.3,45.5,45.31,-60,19.74,63,50,50,0,45.5,45.5
2018-12-09 09:59:02.1658,172.8,78.3,45.5,45.31,-60,19.73,67,29.2,29,0,45.5,45.5
2018-12-09 09:59:02.4158,172.8,78.3,45.5,45.31,-60,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 09:59:02.6658,172.8,78.3,45.5,45.31,-60,19.73,6,-30480,29.2,3.7,45.5,45.5
2018-12-09 09:59:02.9158,172.8,78.3,45.5,45.31,-60,19.73,7,-30480,29,3.7,45.5,45.5
2018-12-09 09:59:03.1658,172.8,78.3,45.5,45.31,-60,19.73,1,731.5,-41.1,27,45.5,45.5
2018-12-09 09:59:03.4158,172.8,78.3,45.5,45.31,-60,19.74,2,731.2,-41,27,45.5,45.5
2018-12-09 09:59:03.6658,172.8,78.3,45.5,45.31,-60,19.73,61,732.4,727.2,0,45.5,45.5
2018-12-09 09:59:03.9158,172.8,78.3,45.5,45.31,-60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:59:04.1658,172.8,78.3,45.5,45.31,-60,19.72,64,45,45.5,0,45.5,45.5
2018-12-09 09:59:04.4158,172.8,78.3,45.5,45.31,-60,19.73,3,731.5,-41.1,25,45.5,45.5
2018-12-09 09:59:04.6658,172.8,78.3,45.5,45.31,-60,19.73,4,731.2,-41,25,45.5,45.5
2018-12-09 09:59:04.9158,172.8,78.2,45.5,45.25,-60,19.71,65,-30490,-30480,0,45.5,45.5
2018-12-09 09:59:05.1658,172.8,78.2,45.5,45.25,-60,19.73,66,4410,4410,0,45.5,45.5
2018-12-09 09:59:05.4158,172.8,78.2,45.5,45.25,-60,19.73,1,731.5,-41.1,27,45.5,45.5
2018-12-09 09:59:05.6658,172.8,78.2,45.5,45.25,-60,19.74,2,731.2,-41,27,45.5,45.5
2018-12-09 09:59:05.9158,172.8,78.2,45.5,45.25,-60,19.75,65,-30480,-30480,0,45.5,45.5
2018-12-09 09:59:06.1658,172.8,78.2,45.5,45.25,-60,19.74,51,3.74,3.71,0,45.5,45.5
2018-12-09 09:59:06.4158,172.8,78.2,45.5,45.25,-60,19.73,63,50,50,0,45.5,45.5
2018-12-09 09:59:06.6658,172.8,78.2,45.5,45.25,-60,19.73,67,29.2,29,0,45.5,45.5
2018-12-09 09:59:06.9158,172.8,78.2,45.5,45.25,-60,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 09:59:07.1658,172.8,78.2,45.5,45.25,-60,19.73,6,-30490,29.2,3.7,45.5,45.5
2018-12-09 09:59:07.4158,172.8,78.2,45.5,45.25,-60,19.71,7,-30490,29,3.7,45.5,45.5
2018-12-09 09:59:07.6658,172.8,78.2,45.5,45.25,-60,19.73,1,731.5,-41.1,27,45.5,45.5
2018-12-09 09:59:07.9158,172.8,78.2,45.5,45.25,-60,19.73,2,731.2,-41,27,45.5,45.5
2018-12-09 09:59:08.1659,172.8,78.2,45.5,45.25,-60,19.7,61,732.3,727,0,45.5,45.5
2018-12-09 09:59:08.4159,172.8,78.2,45.5,45.25,-60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:59:08.6659,172.8,78.2,45.5,45.25,-60,19.72,64,45,45.5,0,45.5,45.5
2018-12-09 09:59:08.9159,172.8,78.2,45.5,45.25,-60,19.73,3,731.5,-41.1,25,45.5,45.5
2018-12-09 09:59:09.1659,172.8,78.2,45.5,45.25,-60,19.72,4,731.2,-41,25,45.5,45.5
2018-12-09 09:59:09.4159,172.8,78.2,45.5,45.25,-60,19.73,65,-30480,-30480,0,45.5,45.5
2018-12-09 09:59:09.6659,172.8,78.2,45.5,45.25,-60,19.73,66,4410,4410,0,45.5,45.5
2018-12-09 09:59:09.9159,172.8,78.2,45.5,45.25,-60,19.73,1,731.5,-41.1,27,45.5,45.5
2018-12-09 09:59:10.1659,172.8,78.1,45.5,45.2,-60,19.73,2,731.2,-41,27,45.5,45.5
2018-12-09 09:59:10.4159,172.8,78.1,45.5,45.2,-60,19.73,65,-30490,-30480,0,45.5,45.5
2018-12-09 09:59:10.6659,172.8,78.1,45.5,45.2,-60,19.72,51,3.74,3.71,0,45.5,45.5
2018-12-09 09:59:10.9159,172.8,78.1,45.5,45.2,-60,19.73,63,50,50,0,45.5,45.5
2018-12-09 09:59:11.1659,172.8,78.1,45.5,45.2,-60,19.73,67,29.2,29.1,0,45.5,45.5
2018-12-09 09:59:11.4159,172.8,78.1,45.5,45.2,-60,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 09:59:11.6659,172.8,78.1,45.5,45.2,-60,19.73,6,-30480,29.2,3.7,45.5,45.5
2018-12-09 09:59:11.9159,172.8,78.1,45.5,45.2,-60,19.73,7,-30480,29,3.7,45.5,45.5
2018-12-09 09:59:12.1659,172.8,78.1,45.5,45.2,-60,19.75,1,731.3,-41.1,27,45.5,45.5
2018-12-09 09:59:12.4159,172.8,78.1,45.5,45.2,-60,19.74,2,731,-41,27,45.5,45.5
2018-12-09 09:59:12.6659,172.8,78.1,45.5,45.2,-60,19.73,61,732.2,726.9,0,45.5,45.5
2018-12-09 09:59:12.9159,172.8,78.1,45.5,45.2,-60,19.73,62,425,425,0,45.5,45.5
2018-12-09 09:59:13.1659,172.8,78.1,45.5,45.2,-60,19.73,64,45,45.4,0,45.5,45.5
2018-12-09 09:59:13.4159,172.8,78.1,45.5,45.2,-60,19.75,3,731.3,-41.1,25,45.5,45.5
2018-12-09 09:59:13.6659,172.8,78.1,45.5,45.2,-60,19.73,4,731,-41,25,45.5,45.5
2018-12-09 09:59:13.9159,172.8,78.1,45.5,45.2,-60,19.73,65,-30490,-30480,0,45.5,45.5
2018-12-09 09:59:14.1659,172.8,78.1,45.5,45.2,-60,19.73,66,4420,4420,0,45.5,45.5
2018-12-09 09:59:14.4159,172.8,78.1,45.5,45.2,-60,19.72,1,731.3,-41.1,27,45.5,45.5
2018-12-09 09:59:14.6659,172.8,78.1,45.5,45.2,-60,19.74,2,731,-41,27,45.5,45.5
2018-12-09 09:59:14.9159,172.8,78.1,45.5,45.2,-60,19.74,65,-30490,-30480,0,45.5,45.5
2018-12-09 09:59:15.1659,172.8,78.1,45.5,45.2,-60,19.74,51,3.74,3.71,0,45.5,45.5
2018-12-09 09:59:15.4159,172.8,78.1,45.5,45.2,-60,19.74,63,50,50,0,45.5,45.5
2018-12-09 09:59:15.6659,172.8,78.1,45.5,45.2,-60,19.73,67,29.2,29,0,45.5,45.5
2018-12-09 09:59:15.9159,172.8,78.1,45.5,45.2,-60,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 09:59:16.1659,172.8,78.1,45.5,45.2,-60,19.73,6,-30480,29.2,3.7,45.5,45.5
2018-12-09 09:59:16.4160,172.8,78.1,45.5,45.2,-60,19.73,7,-30490,29,3.7,45.5,45.5
2018-12-09 09:59:16.6660,172.8,78.1,45.5,45.2,-60,19.74,1,731.3,-41.1,27,45.5,45.5
2018-12-09 09:59:16.9160,172.8,78.1,45.5,45.2,-60,19.73,2,731,-41,27,45.5,45.5
2018-12-09 09:59:17.1660,172.8,78.1,45.5,45.2,-60,19.72,61,732.2,726.9,0,45.5,45.5
2018-12-09 09:59:17.4160,172.8,78.1,45.5,45.2,-60,19.74,62,425,425,0,45.5,45.5
2018-12-09 09:59:17.6660,172.8,78.1,45.5,45.2,-60,19.73,64,44.9,45.4,0,45.5,45.5
2018-12-09 09:59:17.9160,172.8,78.1,45.5,45.2,-60,19.74,3,731.3,-41.1,25,45.5,45.5
2018-12-09 09:59:18.1660,172.8,78.1,45.5,45.2,-60,19.75,4,731,-41,25,45.5,45.5
2018-12-09 09:59:18.4160,172.8,78.1,45.5,45.2,-60,19.73,65,-30480,-30480,0,45.5,45.5
2018-12-09 09:59:18.6660,172.8,78.1,45.5,45.2,-60,19.73,66,4420,4420,0,45.5,45.5
2018-12-09 09:59:18.9160,172.8,78.1,45.25,45.2,-60,19.73,1,731,-41.1,27,45.5,45
2018-12-09 09:59:19.1660,172.8,78.1,45.25,45.2,-59.9,19.73,2,730.8,-41,27,45.5,45
2018-12-09 09:59:19.4160,172.8,78.1,45.25,45.2,-60,19.73,65,-30490,-30480,0,45.5,45
2018-12-09 09:59:19.6660,172.8,78.1,45.25,45.2,-60,19.73,51,3.74,3.71,0,45.5,45
2018-12-09 09:59:19.9160,172.8,78.1,45.25,45.2,-60,19.73,63,50,50,0,45.5,45
2018-12-09 09:59:20.1660,172.8,78.1,45.25,45.2,-60,19.73,67,29.2,29,0,45.5,45
2018-12-09 09:59:20.4160,172.8,78.1,45.25,45.2,-60,19.58,52,3.74,3.71,0,45.5,45
2018-12-09 09:59:20.6660,172.8,78.1,45.25,45.2,-59.9,19.71,6,-30490,29.2,3.7,45.5,45
2018-12-09 09:59:20.9160,172.8,78.1,45.25,45.2,-60,19.73,7,-30480,29,3.7,45.5,45
2018-12-09 09:59:21.1660,172.8,78.1,45.25,45.2,-60,19.71,1,731,-41.1,27,45.5,45
2018-12-09 09:59:21.4160,172.8,78.1,45.25,45.2,-60,19.74,2,730.8,-41,27,45.5,45
2018-12-09 09:59:21.6660,172.8,78.1,45.25,45.2,-60,19.73,61,732.1,726.8,0,45.5,45
2018-12-09 09:59:21.9160,172.8,78.1,45.25,45.2,-60,19.73,62,425,425,0,45.5,45
2018-12-09 09:59:22.1660,172.8,78.1,45.25,45.2,-59.9,19.73,64,45,45.4,0,45.5,45
2018-12-09 09:59:22.4160,172.8,78.1,45.25,45.2,-60,19.73,3,731,-41.1,25,45.5,45
2018-12-09 09:59:22.6660,172.8,78.1,45.25,45.2,-60,19.73,4,730.8,-41,25,45.5,45
2018-12-09 09:59:22.9160,172.8,78.1,45.25,45.2,-60,19.73,65,-30490,-30470,0,45.5,45
2018-12-09 09:59:23.1660,172.8,78,45.25,45.14,-60,19.73,66,4420,4420,0,45.5,45
2018-12-09 09:59:23.4160,172.8,78,45.25,45.14,-60,19.73,1,731,-41.1,27,45.5,45
2018-12-09 09:59:23.6660,172.8,78,45.25,45.14,-60,19.74,2,730.8,-41,27,45.5,45
2018-12-09 09:59:23.9160,172.8,77.9,45.25,45.08,-60,19.72,65,-30490,-30470,0,45.5,45
2018-12-09 09:59:24.1660,172.8,77.9,45.25,45.08,-60,19.73,51,3.74,3.71,0,45.5,45
2018-12-09 09:59:24.4160,172.8,77.9,45.25,45.08,-60,19.73,63,50,50,0,45.5,45
2018-12-09 09:59:24.6660,172.8,77.9,45.25,45.08,-59.9,19.73,67,29.2,29,0,45.5,45
2018-12-09 09:59:24.9160,172.8,77.9,45.25,45.08,-59.9,19.74,52,3.74,3.71,0,45.5,45
2018-12-09 09:59:25.1660,172.8,77.9,45.25,45.08,-60,19.89,6,-30490,29.2,3.7,45.5,45
2018-12-09 09:59:25.4160,172.8,77.9,45.25,45.08,-60,19.73,7,-30460,29,3.7,45.5,45
2018-12-09 09:59:25.6660,172.8,77.9,45.25,45.08,-60,19.75,1,731,-41.1,27,45.5,45
2018-12-09 09:59:25.9160,172.8,77.9,45.25,45.08,-59.9,19.71,2,730.8,-41,27,45.5,45
2018-12-09 09:59:26.1660,172.8,77.9,45.25,45.08,-60,19.72,61,732,726.8,0,45.5,45
2018-12-09 09:59:26.4160,172.8,77.9,45.25,45.08,-60,19.73,62,425,425,0,45.5,45
2018-12-09 09:59:26.6660,172.8,77.9,45.25,45.08,-60,19.73,64,45,45.4,0,45.5,45
2018-12-09 09:59:26.9160,172.8,77.9,45.25,45.08,-60,19.73,3,730.9,-41.1,25,45.5,45
2018-12-09 09:59:27.1661,172.8,77.9,45.25,45.08,-60,19.73,4,730.8,-41,25,45.5,45
2018-12-09 09:59:27.4161,172.8,77.9,45.25,45.08,-60,19.73,65,-30490,-30460,0,45.5,45
2018-12-09 09:59:27.6661,172.8,77.9,45.25,45.08,-60,19.73,66,4420,4420,0,45.5,45
2018-12-09 09:59:27.9161,172.8,77.9,45.25,45.08,-60,19.73,1,730.9,-41.1,27,45.5,45
2018-12-09 09:59:28.1661,172.8,77.9,45.25,45.08,-60,19.73,2,730.8,-41,27,45.5,45
2018-12-09 09:59:28.4160,172.8,77.9,45.25,45.08,-60,19.73,65,-30490,-30460,0,45.5,45
2018-12-09 09:59:28.6661,172.8,77.9,45.25,45.08,-59.9,19.72,51,3.74,3.71,0,45.5,45
2018-12-09 09:59:28.9161,172.8,77.9,45.25,45.08,-60,19.73,63,50,50,0,45.5,45
2018-12-09 09:59:29.1661,172.8,77.9,45.25,45.08,-60,19.74,67,29.2,29,0,45.5,45
2018-12-09 09:59:29.4162,172.8,77.9,45.25,45.08,-60,19.73,52,3.74,3.71,0,45.5,45
2018-12-09 09:59:29.6662,172.8,77.9,45.25,45.08,-60,19.73,6,-30500,29.2,3.7,45.5,45
2018-12-09 09:59:29.9161,172.8,77.9,45.25,45.08,-59.9,19.72,7,-30460,29,3.7,45.5,45
2018-12-09 09:59:30.1661,172.8,77.9,45.25,45.08,-60,19.74,1,730.9,-41.1,27,45.5,45
2018-12-09 09:59:30.4161,172.8,77.9,45.25,45.08,-60,19.72,2,730.8,-41,27,45.5,45
2018-12-09 09:59:30.6661,172.8,77.9,45.25,45.08,-60,19.73,61,731.9,726.7,0,45.5,45
2018-12-09 09:59:30.9161,172.8,77.8,45.25,45.02,-60,19.72,62,425,425,0,45.5,45
2018-12-09 09:59:31.1661,172.8,77.8,45.25,45.02,-60,19.73,64,45,45.5,0,45.5,45
2018-12-09 09:59:31.4161,172.8,77.8,45.25,45.02,-59.9,19.8,3,730.9,-41.1,25,45.5,45
2018-12-09 09:59:31.6661,172.8,77.8,45.25,45.02,-60,19.73,4,730.8,-41,25,45.5,45
2018-12-09 09:59:31.9161,172.8,77.8,45.25,45.02,-60,19.74,65,-30500,-30460,0,45.5,45
2018-12-09 09:59:32.1661,172.8,77.8,45.25,45.02,-60,19.74,66,4430,4430,0,45.5,45
2018-12-09 09:59:32.4161,172.8,77.8,45.25,45.02,-60,19.73,1,730.9,-41.1,27,45.5,45
2018-12-09 09:59:32.6661,172.8,77.8,45.25,45.02,-60,19.72,2,730.8,-41,27,45.5,45
2018-12-09 09:59:32.9161,172.8,77.8,45.25,45.02,-60,19.73,65,-30500,-30460,0,45.5,45
2018-12-09 09:59:33.1661,172.8,77.8,45.25,45.02,-60,19.73,51,3.73,3.71,0,45.5,45
2018-12-09 09:59:33.4161,172.8,77.8,45.25,45.02,-60,19.71,63,50,50,0,45.5,45
2018-12-09 09:59:33.6661,172.8,77.8,45.25,45.02,-60,19.73,67,29.2,29,0,45.5,45
2018-12-09 09:59:33.9161,172.8,77.8,45.25,45.02,-60,19.73,52,3.74,3.71,0,45.5,45
2018-12-09 09:59:34.1661,172.8,77.8,45.25,45.02,-59.9,19.72,6,-30500,29.2,3.7,45.5,45
2018-12-09 09:59:34.4161,172.8,77.8,45.25,45.02,-60,19.72,7,-30460,29,3.7,45.5,45
2018-12-09 09:59:34.6661,172.8,77.8,45.25,45.02,-60,19.74,1,730.9,-41.1,27,45.5,45
2018-12-09 09:59:34.9161,172.8,77.8,45.25,45.02,-60,19.73,2,730.8,-41,27,45.5,45
2018-12-09 09:59:35.1661,172.8,77.8,45,45.02,-60,19.74,61,731.9,726.6,0,45.5,45
2018-12-09 09:59:35.4161,172.8,77.8,45,45.02,-60,19.73,62,425,425,0,45.5,45
2018-12-09 09:59:35.6661,172.8,77.8,45,45.02,-60,19.75,64,45,45.4,0,45.5,45
2018-12-09 09:59:35.9161,172.8,77.8,45,45.02,-60,19.73,3,730.9,-41.1,25,45.5,45
2018-12-09 09:59:36.1661,172.8,77.8,45,45.02,-60,19.73,4,730.8,-41,25,45.5,45
2018-12-09 09:59:36.4161,172.8,77.8,45,45.02,-60,19.72,65,-30500,-30460,0,45.5,45
2018-12-09 09:59:36.6661,172.8,77.8,45,45.02,-60,19.73,66,4430,4430,0,45.5,45
2018-12-09 09:59:36.9161,172.8,77.8,45,45.02,-60,19.73,1,730.9,-41.1,27,45.5,45
2018-12-09 09:59:37.1661,172.8,77.7,45,44.97,-60,19.53,2,730.8,-41,27,45.5,45
2018-12-09 09:59:37.4161,172.8,77.7,45,44.97,-60,19.55,65,-30490,-30450,0,45.5,45
2018-12-09 09:59:37.6662,172.8,77.7,45,44.97,-59.9,19.53,51,3.73,3.71,0,45.5,45
2018-12-09 09:59:37.9162,172.8,77.7,45,44.97,-59.9,19.54,63,50,50,0,45.5,45
2018-12-09 09:59:38.1662,172.8,77.7,45,44.97,-59.9,19.54,67,29.2,29,0,45.5,45
2018-12-09 09:59:38.4162,172.8,77.7,45,44.97,-60,19.53,52,3.74,3.71,0,45.5,45
2018-12-09 09:59:38.6661,172.8,77.7,45,44.97,-60,19.53,6,-30500,29.2,3.7,45.5,45
2018-12-09 09:59:38.9161,172.8,77.7,45,44.97,-60,19.53,7,-30470,29,3.7,45.5,45
2018-12-09 09:59:39.1661,172.8,77.7,45,44.97,-60,19.53,1,730.9,-41.1,27,45.5,45
2018-12-09 09:59:39.4161,172.8,77.7,45,44.97,-60,19.54,2,730.8,-41,27,45.5,45
2018-12-09 09:59:39.6661,172.8,77.7,45,44.97,-60,19.53,61,731.9,726.5,0,45.5,45
2018-12-09 09:59:39.9161,172.8,77.7,45,44.97,-60,19.54,62,425,425,0,45.5,45
2018-12-09 09:59:40.1662,172.8,77.7,45,44.97,-60,19.53,64,45,45.5,0,45.5,45
2018-12-09 09:59:40.4162,172.8,77.7,45,44.97,-59.9,19.53,3,730.8,-41.1,25,45,45
2018-12-09 09:59:40.6662,172.8,77.7,45,44.97,-59.9,19.52,4,730.5,-41,25,45,45
2018-12-09 09:59:40.9162,172.8,77.7,45,44.97,-60,19.54,65,-30490,-30460,0,45,45
2018-12-09 09:59:41.1662,172.8,77.7,45,44.97,-60,19.53,66,4430,4430,0,45,45
2018-12-09 09:59:41.4162,172.8,77.7,45,44.97,-60,19.53,1,730.8,-41.1,27,45,45
2018-12-09 09:59:41.6662,172.8,77.7,45,44.97,-60,19.53,2,730.5,-41,27,45,45
2018-12-09 09:59:41.9162,172.8,77.7,45,44.97,-60,19.53,65,-30490,-30460,0,45,45
2018-12-09 09:59:42.1662,172.8,77.7,45,44.97,-60,19.53,51,3.74,3.71,0,45,45
2018-12-09 09:59:42.4162,172.8,77.7,45,44.97,-60,19.53,63,50,50,0,45,45
2018-12-09 09:59:42.6662,172.8,77.7,45,44.97,-60,19.54,67,29.2,29,0,45,45
2018-12-09 09:59:42.9162,172.8,77.7,45,44.97,-59.9,19.53,52,3.74,3.71,0,45,45
2018-12-09 09:59:43.1662,172.8,77.7,45,44.97,-59.9,19.54,6,-30480,29.2,3.7,45,45
2018-12-09 09:59:43.4162,172.8,77.7,45,44.97,-60,19.47,7,-30460,29,3.7,45,45
2018-12-09 09:59:43.6662,172.8,77.7,45,44.97,-60,19.54,1,730.8,-41.1,27,45,45
2018-12-09 09:59:43.9163,172.8,77.7,45,44.97,-60,19.53,2,730.5,-41,27,45,45
2018-12-09 09:59:44.1663,172.8,77.7,45,44.97,-60,19.53,61,731.7,726.6,0,45,45
2018-12-09 09:59:44.4162,172.8,77.7,45,44.97,-60,19.53,62,425,425,0,45,45
2018-12-09 09:59:44.6662,172.8,77.7,45,44.97,-60,19.53,64,45,45.5,0,45,45
2018-12-09 09:59:44.9162,172.8,77.7,45,44.97,-60,19.53,3,730.8,-41.1,25,45,45
2018-12-09 09:59:45.1662,172.8,77.7,45,44.97,-60,19.52,4,730.5,-41,25,45,45
2018-12-09 09:59:45.4162,172.8,77.7,45,44.97,-60,19.54,65,-30490,-30470,0,45,45
2018-12-09 09:59:45.6662,172.8,77.7,45,44.97,-60,19.53,66,4430,4430,0,45,45
2018-12-09 09:59:45.9162,172.8,77.7,45,44.97,-59.9,19.53,1,730.8,-41.1,27,45,45
2018-12-09 09:59:46.1662,172.8,77.7,45,44.97,-60,19.53,2,730.5,-41,27,45,45
2018-12-09 09:59:46.4162,172.8,77.7,45,44.97,-60,19.53,65,-30480,-30460,0,45,45
2018-12-09 09:59:46.6662,172.8,77.7,45,44.97,-60,19.53,51,3.74,3.71,0,45,45
2018-12-09 09:59:46.9163,172.8,77.7,45,44.97,-60,19.53,63,50,50,0,45,45
2018-12-09 09:59:47.1663,172.8,77.6,45,44.91,-60,19.54,67,29.2,29,0,45,45
2018-12-09 09:59:47.4163,172.8,77.6,45,44.91,-60,19.65,52,3.74,3.71,0,45,45
2018-12-09 09:59:47.6663,172.8,77.6,45,44.91,-60,19.54,6,-30490,29.2,3.7,45,45
2018-12-09 09:59:47.9163,172.8,77.6,45,44.91,-60,19.56,7,-30470,29,3.7,45,45
2018-12-09 09:59:48.1663,172.8,77.6,45,44.91,-60,19.54,1,730.6,-41.1,27,45,45
2018-12-09 09:59:48.4163,172.8,77.6,45,44.91,-60,19.54,2,730.5,-41,27,45,45
2018-12-09 09:59:48.6663,172.8,77.6,45,44.91,-59.9,19.54,61,731.7,726.4,0,45,45
2018-12-09 09:59:48.9162,172.8,77.6,45,44.91,-60,19.55,62,425,425,0,45,45
2018-12-09 09:59:49.1662,172.8,77.6,45,44.91,-60,19.53,64,44.9,45.4,0,45,45
2018-12-09 09:59:49.4162,172.8,77.6,45,44.91,-60,19.53,3,730.6,-41.1,25,45,45
2018-12-09 09:59:49.6662,172.8,77.6,45,44.91,-59.9,19.53,4,730.5,-41,25,45,45
2018-12-09 09:59:49.9163,172.8,77.5,45,44.85,-60,19.52,65,-30480,-30470,0,45,45
2018-12-09 09:59:50.1663,172.8,77.5,45,44.85,-60,19.53,66,4430,4430,0,45,45
2018-12-09 09:59:50.4163,172.8,77.5,45,44.85,-60,19.53,1,730.6,-41.1,27,45,45
2018-12-09 09:59:50.6663,172.8,77.5,45,44.85,-60,19.54,2,730.5,-41,27,45,45
2018-12-09 09:59:50.9164,172.8,77.5,45,44.85,-60,19.53,65,-30480,-30470,0,45,45
2018-12-09 09:59:51.1664,172.8,77.5,45,44.85,-60,19.53,51,3.73,3.71,0,45,45
2018-12-09 09:59:51.4164,172.8,77.5,45,44.85,-60,19.53,63,50,50,0,45,45
2018-12-09 09:59:51.6664,172.8,77.5,45,44.85,-60,19.53,67,29.2,29,0,45,45
2018-12-09 09:59:51.9164,172.8,77.5,45,44.85,-60,19.53,52,3.74,3.71,0,45,45
2018-12-09 09:59:52.1663,172.8,77.5,45,44.85,-60,19.53,6,-30490,29.2,3.7,45,45
2018-12-09 09:59:52.4163,172.8,77.5,45,44.85,-60,19.52,7,-30470,29,3.7,45,45
2018-12-09 09:59:52.6663,172.8,77.5,45,44.85,-59.9,19.53,1,730.6,-41.1,27,45,45
2018-12-09 09:59:52.9163,172.8,77.5,45,44.85,-60,19.53,2,730.5,-41,27,45,45
2018-12-09 09:59:53.1663,172.8,77.5,45,44.85,-60,19.48,61,731.7,726.3,0,45,45
2018-12-09 09:59:53.4163,172.8,77.5,45,44.85,-60,19.5,62,425,425,0,45,45
2018-12-09 09:59:53.6663,172.8,77.5,45,44.85,-60,19.52,64,44.9,45.4,0,45,45
2018-12-09 09:59:53.9163,172.8,77.5,45,44.85,-59.9,19.51,3,730.6,-41.1,25,45,45
2018-12-09 09:59:54.1663,172.8,77.5,45,44.85,-60,19.53,4,730.5,-41,25,45,45
2018-12-09 09:59:54.4163,172.8,77.5,45,44.85,-60,19.5,65,-30490,-30480,0,45,45
2018-12-09 09:59:54.6663,172.8,77.5,45,44.85,-60,19.53,66,4430,4430,0,45,45
2018-12-09 09:59:54.9163,172.8,77.5,45,44.85,-60,19.53,1,730.5,-41.1,27,45,45
2018-12-09 09:59:55.1663,172.8,77.5,45,44.85,-60,19.53,2,730.4,-41,27,45,45
2018-12-09 09:59:55.4163,172.8,77.5,45,44.85,-60,19.53,65,-30490,-30480,0,45,45
2018-12-09 09:59:55.6663,172.8,77.5,45,44.85,-60,19.53,51,3.73,3.71,0,45,45
2018-12-09 09:59:55.9163,172.8,77.5,45,44.85,-60,19.54,63,50,50,0,45,45
2018-12-09 09:59:56.1663,172.8,77.5,45,44.85,-60,19.53,67,29.2,29,0,45,45
2018-12-09 09:59:56.4163,172.8,77.5,45,44.85,-60,19.53,52,3.74,3.71,0,45,45
2018-12-09 09:59:56.6663,172.8,77.5,45,44.85,-59.9,19.54,6,-30480,29.2,3.7,45,45
2018-12-09 09:59:56.9163,172.8,77.5,45,44.85,-60,19.53,7,-30480,29,3.7,45,45
2018-12-09 09:59:57.1664,172.8,77.5,45,44.85,-60,19.52,1,730.5,-41.1,27,45,45
2018-12-09 09:59:57.4164,172.8,77.5,45,44.85,-60,19.53,2,730.4,-41,27,45,45
2018-12-09 09:59:57.6664,172.8,77.5,45,44.85,-60,19.52,61,731.6,726.3,0,45,45
2018-12-09 09:59:57.9164,172.8,77.4,45,44.79,-60,19.53,62,425,425,0,45,45
2018-12-09 09:59:58.1664,172.8,77.4,45,44.79,-59.9,19.54,64,45,45.5,0,45,45
2018-12-09 09:59:58.4164,172.8,77.4,45,44.79,-60,19.53,3,730.5,-41.1,25,45,45
2018-12-09 09:59:58.6664,172.8,77.4,45,44.79,-60,19.54,4,730.4,-41,25,45,45
2018-12-09 09:59:58.9164,172.8,77.4,45,44.79,-60,19.53,65,-30480,-30480,0,45,45
2018-12-09 09:59:59.1663,172.8,77.4,45,44.79,-60,19.65,66,4430,4430,0,45,45
2018-12-09 09:59:59.4163,172.8,77.4,45,44.79,-60,19.58,1,730.5,-41.1,27,45,45
2018-12-09 09:59:59.6663,172.8,77.4,45,44.79,-60,19.54,2,730.4,-41,27,45,45
2018-12-09 09:59:59.9163,172.8,77.4,45,44.79,-60,19.54,65,-30480,-30480,0,45,45
2018-12-09 10:00:00.1664,172.8,77.4,45,44.79,-60,19.54,51,3.73,3.71,0,45,45
2018-12-09 10:00:00.4164,172.8,77.4,45,44.79,-60,19.54,63,50,50,0,45,45
2018-12-09 10:00:00.6664,172.8,77.4,45,44.79,-60,19.53,67,29.2,29,0,45,45
2018-12-09 10:00:00.9164,172.8,77.4,45,44.79,-60,19.52,52,3.74,3.71,0,45,45
2018-12-09 10:00:01.1664,172.8,77.4,45,44.79,-60,19.53,6,-30490,29.2,3.7,45,45
2018-12-09 10:00:01.4164,172.8,77.4,45,44.79,-60,19.55,7,-30490,29,3.7,45,45
2018-12-09 10:00:01.6664,172.8,77.4,45,44.79,-60,19.54,1,730.5,-41.1,27,45,45
2018-12-09 10:00:01.9164,172.8,77.4,45,44.79,-60,19.53,2,730.4,-41,27,45,45
2018-12-09 10:00:02.1664,172.8,77.4,45,44.79,-60,19.53,61,731.5,726.2,0,45,45
2018-12-09 10:00:02.4164,172.8,77.4,45,44.79,-60,19.53,62,425,425,0,45,45
2018-12-09 10:00:02.6665,172.8,77.4,45,44.79,-60,19.53,64,44.9,45.4,0,45,45
2018-12-09 10:00:02.9164,172.8,77.4,45,44.79,-60,19.53,3,730.5,-41.1,25,45,45
2018-12-09 10:00:03.1664,172.8,77.3,45,44.73,-60,19.53,4,730.1,-41,25,45,45
2018-12-09 10:00:03.4164,172.8,77.3,45,44.73,-60,19.54,65,-30490,-30490,0,45,45
2018-12-09 10:00:03.6664,172.8,77.3,45,44.73,-59.9,19.53,66,4440,4440,0,45,45
2018-12-09 10:00:03.9164,172.8,77.3,45,44.73,-60,19.53,1,730.5,-41.1,27,45,45
2018-12-09 10:00:04.1664,172.8,77.3,45,44.73,-60,19.53,2,730.1,-41,27,45,45
2018-12-09 10:00:04.4164,172.8,77.3,45,44.73,-60,19.53,65,-30490,-30490,0,45,45
2018-12-09 10:00:04.6664,172.8,77.3,45,44.73,-60,19.53,51,3.73,3.71,0,45,45
2018-12-09 10:00:04.9165,172.8,77.3,45,44.73,-60,19.53,63,50,50,0,45,45
2018-12-09 10:00:05.1665,172.8,77.3,45,44.73,-60,19.54,67,29.2,29,0,45,45
2018-12-09 10:00:05.4165,172.8,77.3,45,44.73,-60,19.52,52,3.73,3.71,0,45,45
2018-12-09 10:00:05.6665,172.8,77.3,45,44.73,-60,19.53,6,-30480,29.2,3.7,45,45
2018-12-09 10:00:05.9165,172.8,77.3,45,44.73,-60,19.53,7,-30480,29,3.7,45,45
2018-12-09 10:00:06.1665,172.8,77.3,45,44.73,-60,19.54,1,730.5,-41.1,27,45,45
2018-12-09 10:00:06.4165,172.8,77.3,45,44.73,-60,19.53,2,730.1,-41,27,45,45
2018-12-09 10:00:06.6665,172.8,77.3,45,44.73,-60,19.48,61,731.4,726.1,0,45,45
2018-12-09 10:00:06.9165,172.8,77.3,45,44.73,-60,19.56,62,425,425,0,45,45
2018-12-09 10:00:07.1665,172.8,77.3,45,44.73,-60,19.53,64,44.9,45.4,0,45,45
2018-12-09 10:00:07.4165,172.8,77.3,45,44.73,-60,19.54,3,730.5,-41.1,25,45,45
2018-12-09 10:00:07.6664,172.8,77.3,45,44.73,-60,19.53,4,730.1,-41,25,45,45
2018-12-09 10:00:07.9164,172.8,77.3,45,44.73,-60,19.53,65,-30480,-30480,0,45,45
2018-12-09 10:00:08.1665,172.8,77.3,45,44.73,-60,19.53,66,4440,4440,0,45,45
2018-12-09 10:00:08.4165,172.8,77.3,45,44.73,-60,19.51,1,730.5,-41.1,27,45,45
2018-12-09 10:00:08.6665,172.8,77.3,45,44.73,-59.9,19.53,2,730.1,-41,27,45,45
2018-12-09 10:00:08.9165,172.8,77.3,45,44.73,-60,19.54,65,-30490,-30480,0,45,45
2018-12-09 10:00:09.1665,172.8,77.3,45,44.73,-60,19.52,51,3.73,3.71,0,45,45
2018-12-09 10:00:09.4165,172.8,77.3,45,44.73,-60,19.53,63,50,50,0,45,45
2018-12-09 10:00:09.6665,172.8,77.3,45,44.73,-60,19.53,67,29.2,29,0,45,45
2018-12-09 10:00:09.9165,172.8,77.3,45,44.73,-60,19.53,52,3.73,3.7,0,45,45
2018-12-09 10:00:10.1665,172.8,77.3,45,44.73,-60,19.53,6,-30490,29.2,3.7,45,45
2018-12-09 10:00:10.4165,172.8,77.3,45,44.73,-60,19.54,7,-30490,29,3.7,45,45
2018-12-09 10:00:10.6665,172.8,77.3,45,44.73,-60,19.54,1,730.2,-41.1,27,45,45
2018-12-09 10:00:10.9165,172.8,77.3,45,44.73,-60,19.54,2,729.9,-41,27,45,45
2018-12-09 10:00:11.1665,172.8,77.3,45,44.73,-60,19.52,61,731.4,726.1,0,45,45
2018-12-09 10:00:11.4165,172.8,77.3,45,44.73,-60,19.53,62,425,425,0,45,45
2018-12-09 10:00:11.6665,172.8,77.3,45,44.73,-60,19.53,64,44.9,45.4,0,45,45
2018-12-09 10:00:11.9165,172.8,77.3,45,44.73,-60,19.53,3,730.2,-41.1,25,45,45
2018-12-09 10:00:12.1665,172.8,77.2,45,44.68,-60,19.53,4,729.9,-41,25,45,45
2018-12-09 10:00:12.4165,172.8,77.2,45,44.68,-60,19.56,65,-30490,-30480,0,45,45
2018-12-09 10:00:12.6665,172.8,77.2,45,44.68,-60,19.55,66,4430,4430,0,45,45
2018-12-09 10:00:12.9165,172.8,77.2,45,44.68,-60,19.53,1,730.2,-41.1,27,45,45
2018-12-09 10:00:13.1665,172.8,77.2,45,44.68,-60,19.56,2,729.9,-41,27,45,45
2018-12-09 10:00:13.4165,172.8,77.2,45,44.68,-60,19.53,65,-30490,-30480,0,45,45
2018-12-09 10:00:13.6665,172.8,77.2,45,44.68,-60,19.54,51,3.73,3.71,0,45,45
2018-12-09 10:00:13.9165,172.8,77.2,45,44.68,-60,19.54,63,50,50,0,45,45
2018-12-09 10:00:14.1665,172.8,77.2,45,44.68,-60,19.53,67,29.2,29,0,45,45
2018-12-09 10:00:14.4166,172.8,77.2,45,44.68,-60,19.55,52,3.73,3.7,0,45,45
2018-12-09 10:00:14.6666,172.8,77.2,45,44.68,-60,19.53,6,-30480,29.2,3.7,45,45
2018-12-09 10:00:14.9166,172.8,77.2,44.75,44.68,-60,19.53,7,-30480,29,3.7,45,45
2018-12-09 10:00:15.1666,172.8,77.2,44.75,44.68,-59.9,19.53,1,730.2,-41.1,27,45,45
2018-12-09 10:00:15.4166,172.8,77.2,44.75,44.68,-59.9,19.53,2,729.9,-41,27,45,45
2018-12-09 10:00:15.6665,172.8,77.2,44.75,44.68,-60,19.53,61,731.3,725.9,0,45,45
2018-12-09 10:00:15.9165,172.8,77.1,44.75,44.62,-60,19.53,62,425,425,0,45,45
2018-12-09 10:00:16.1665,172.8,77.1,44.75,44.62,-60,19.54,64,44.9,45.4,0,45,45
2018-12-09 10:00:16.4165,172.8,77.1,44.75,44.62,-60,19.53,3,730.2,-41.1,25,45,45
2018-12-09 10:00:16.6666,172.8,77.1,44.75,44.62,-60,19.53,4,729.9,-41,25,45,45
2018-12-09 10:00:16.9166,172.8,77.1,44.75,44.62,-60,19.53,65,-30490,-30480,0,45,44.5
2018-12-09 10:00:17.1666,172.8,77.1,44.75,44.62,-60,19.53,66,4430,4430,0,45,44.5
2018-12-09 10:00:17.4166,172.8,77.1,44.75,44.62,-60,19.53,1,730.1,-41.1,27,45,44.5
2018-12-09 10:00:17.6666,172.8,77.1,44.75,44.62,-60,19.54,2,730,-41,27,45,44.5
2018-12-09 10:00:17.9166,172.8,77.1,44.75,44.62,-59.9,19.53,65,-30480,-30470,0,45,44.5
2018-12-09 10:00:18.1666,172.8,77.1,44.75,44.62,-59.9,19.6,51,3.73,3.71,0,45,44.5
2018-12-09 10:00:18.4166,172.8,77.1,44.75,44.62,-60,19.53,63,50,50,0,45,44.5
2018-12-09 10:00:18.6666,172.8,77.1,44.75,44.62,-60,19.56,67,29.2,29,0,45,44.5
2018-12-09 10:00:18.9166,172.8,77.1,44.75,44.62,-60,19.54,52,3.73,3.71,0,45,44.5
2018-12-09 10:00:19.1666,172.8,77.1,44.75,44.62,-59.9,19.54,6,-30490,29.2,3.7,45,44.5
2018-12-09 10:00:19.4166,172.8,77.1,44.75,44.62,-60,19.53,7,-30470,29,3.7,45,44.5
2018-12-09 10:00:19.6666,172.8,77.1,44.75,44.62,-60,19.52,1,730.1,-41.1,27,45,44.5
2018-12-09 10:00:19.9166,172.8,77.1,44.75,44.62,-60,19.53,2,730,-41,27,45,44.5
2018-12-09 10:00:20.1666,172.8,77.1,44.75,44.62,-60,19.53,61,731.3,726,0,45,44.5
2018-12-09 10:00:20.4166,172.8,77.1,44.75,44.62,-60,19.52,62,425,425,0,45,44.5
2018-12-09 10:00:20.6667,172.8,77.1,44.75,44.62,-60,19.54,64,44.9,45.4,0,45,44.5
2018-12-09 10:00:20.9167,172.8,77.1,44.75,44.62,-60,19.52,3,730.1,-41.1,25,45,44.5
2018-12-09 10:00:21.1667,172.8,77.1,44.75,44.62,-60,19.53,4,730,-41,25,45,44.5
