Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:00:21.4167,172.8,77.1,44.75,44.62,-60,19.54,65,-30490,-30460,0,45,44.5
2018-12-09 10:00:21.6667,172.8,77.1,44.75,44.62,-60,19.53,66,4420,4420,0,45,44.5
2018-12-09 10:00:21.9167,172.8,77.1,44.75,44.62,-59.9,19.55,1,730.1,-41.1,27,45,44.5
2018-12-09 10:00:22.1667,172.8,77.1,44.75,44.62,-60,19.54,2,730,-41,27,45,44.5
2018-12-09 10:00:22.4167,172.8,77.1,44.75,44.62,-60,19.53,65,-30500,-30470,0,45,44.5
2018-12-09 10:00:22.6667,172.8,77.1,44.75,44.62,-60,19.53,51,3.73,3.71,0,45,44.5
2018-12-09 10:00:22.9167,172.8,77.1,44.75,44.62,-60,19.53,63,50,50,0,45,44.5
2018-12-09 10:00:23.1667,172.8,77.1,44.75,44.62,-60,19.53,67,29.2,29,0,45,44.5
2018-12-09 10:00:23.4166,172.8,77.1,44.75,44.62,-60,19.53,52,3.73,3.71,0,45,44.5
2018-12-09 10:00:23.6666,172.8,77.1,44.75,44.62,-60,19.53,6,-30490,29.2,3.7,45,44.5
2018-12-09 10:00:23.9166,172.8,77,44.75,44.56,-60,19.53,7,-30460,29,3.7,45,44.5
2018-12-09 10:00:24.1666,172.8,77,44.75,44.56,-60,19.51,1,730,-41.1,27,45,44.5
2018-12-09 10:00:24.4166,172.8,77,44.75,44.56,-60,19.53,2,729.8,-41,27,45,44.5
2018-12-09 10:00:24.6666,172.8,77,44.75,44.56,-59.9,19.53,61,731.1,725.7,0,45,44.5
2018-12-09 10:00:24.9166,172.8,77,44.75,44.56,-60,19.53,62,425,425,0,45,44.5
2018-12-09 10:00:25.1666,172.8,77,44.75,44.56,-60,19.53,64,45,45.4,0,45,44.5
2018-12-09 10:00:25.4166,172.8,77,44.75,44.56,-60,19.53,3,730,-41.1,25,45,44.5
2018-12-09 10:00:25.6666,172.8,77,44.75,44.56,-60,19.53,4,729.8,-41,25,45,44.5
2018-12-09 10:00:25.9166,172.8,77,44.75,44.56,-59.9,19.55,65,-30490,-30450,0,45,44.5
2018-12-09 10:00:26.1666,172.8,77,44.75,44.56,-60,19.52,66,4430,4430,0,45,44.5
2018-12-09 10:00:26.4166,172.8,77,44.75,44.56,-60,19.54,1,730,-41.1,27,45,44.5
2018-12-09 10:00:26.6667,172.8,77,44.75,44.56,-60,19.54,2,729.8,-41,27,45,44.5
2018-12-09 10:00:26.9167,172.8,77,44.75,44.56,-60,19.54,65,-30490,-30450,0,45,44.5
2018-12-09 10:00:27.1668,172.8,77,44.75,44.56,-60,19.53,51,3.73,3.71,0,45,44.5
2018-12-09 10:00:27.4168,172.8,77,44.75,44.56,-60,19.52,63,50,50,0,45,44.5
2018-12-09 10:00:27.6668,172.8,77,44.75,44.56,-60,19.54,67,29.2,29,0,45,44.5
2018-12-09 10:00:27.9168,172.8,77,44.75,44.56,-60,19.54,52,3.73,3.7,0,45,44.5
2018-12-09 10:00:28.1668,172.8,77,44.5,44.56,-59.9,19.32,6,-30500,29.2,3.7,45,44.5
2018-12-09 10:00:28.4168,172.8,77,44.5,44.56,-59.9,19.54,7,-30460,29,3.7,45,44.5
2018-12-09 10:00:28.6668,172.8,77,44.5,44.56,-60,19.53,1,730,-41.1,27,45,44.5
2018-12-09 10:00:28.9168,172.8,77,44.5,44.56,-60,19.53,2,729.8,-41,27,45,44.5
2018-12-09 10:00:29.1668,172.8,76.9,44.5,44.5,-60,19.53,61,731.1,725.8,0,45,44.5
2018-12-09 10:00:29.4167,172.8,76.9,44.5,44.5,-60,19.53,62,425,425,0,45,44.5
2018-12-09 10:00:29.6667,172.8,76.9,44.5,44.5,-59.9,19.55,64,44.9,45.3,0,45,44.5
2018-12-09 10:00:29.9167,172.8,76.9,44.5,44.5,-60,19.54,3,730,-41.1,25,45,44.5
2018-12-09 10:00:30.1667,172.8,76.9,44.5,44.5,-60,19.52,4,729.8,-41,25,45,44.5
2018-12-09 10:00:30.4167,172.8,76.9,44.5,44.5,-60,19.53,65,-30490,-30460,0,45,44.5
2018-12-09 10:00:30.6667,172.8,76.9,44.5,44.5,-60,19.53,66,4430,4430,0,45,44.5
2018-12-09 10:00:30.9167,172.8,76.9,44.5,44.5,-59.9,19.53,1,730,-41.1,27,45,44.5
2018-12-09 10:00:31.1667,172.8,76.9,44.5,44.5,-60,19.53,2,729.8,-41,27,45,44.5
2018-12-09 10:00:31.4167,172.8,76.9,44.5,44.5,-60,19.54,65,-30490,-30460,0,44.5,44.5
2018-12-09 10:00:31.6668,172.8,76.9,44.5,44.5,-60,19.53,51,3.73,3.71,0,44.5,44.5
2018-12-09 10:00:31.9168,172.8,76.9,44.5,44.5,-60,19.52,63,50,50,0,44.5,44.5
2018-12-09 10:00:32.1668,172.8,76.9,44.5,44.5,-60,19.53,67,29.2,29,0,44.5,44.5
2018-12-09 10:00:32.4168,172.8,76.9,44.5,44.5,-60,19.53,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:00:32.6668,172.8,76.9,44.5,44.5,-60,19.53,6,-30490,29.2,3.7,44.5,44.5
2018-12-09 10:00:32.9168,172.8,76.9,44.5,44.5,-60,19.53,7,-30450,29,3.7,44.5,44.5
2018-12-09 10:00:33.1668,172.8,76.9,44.5,44.5,-60,19.53,1,730,-41.1,27,44.5,44.5
2018-12-09 10:00:33.4168,172.8,76.9,44.5,44.5,-60,19.53,2,729.6,-41,27,44.5,44.5
2018-12-09 10:00:33.6668,172.8,76.9,44.5,44.5,-59.9,19.53,61,730.9,725.7,0,44.5,44.5
2018-12-09 10:00:33.9168,172.8,76.9,44.5,44.5,-60,19.53,62,425,425,0,44.5,44.5
2018-12-09 10:00:34.1668,172.8,76.9,44.5,44.5,-60,19.43,64,44.9,45.4,0,44.5,44.5
2018-12-09 10:00:34.4168,172.8,76.9,44.5,44.5,-60,19.53,3,730,-41.1,25,44.5,44.5
2018-12-09 10:00:34.6668,172.8,76.9,44.5,44.5,-60,19.54,4,729.6,-41,25,44.5,44.5
2018-12-09 10:00:34.9168,172.8,76.9,44.5,44.5,-60,19.54,65,-30490,-30460,0,44.5,44.5
2018-12-09 10:00:35.1668,172.8,76.9,44.5,44.5,-60,19.52,66,4440,4440,0,44.5,44.5
2018-12-09 10:00:35.4168,172.8,76.9,44.5,44.5,-60,19.52,1,730,-41.1,27,44.5,44.5
2018-12-09 10:00:35.6668,172.8,76.9,44.5,44.5,-60,19.53,2,729.6,-41,27,44.5,44.5
2018-12-09 10:00:35.9168,172.8,76.9,44.5,44.5,-60,19.53,65,-30480,-30460,0,44.5,44.5
2018-12-09 10:00:36.1668,172.8,76.9,44.5,44.5,-60,19.52,51,3.73,3.71,0,44.5,44.5
2018-12-09 10:00:36.4168,172.8,76.9,44.5,44.5,-59.9,19.53,63,50,50,0,44.5,44.5
2018-12-09 10:00:36.6668,172.8,76.9,44.5,44.5,-60,19.53,67,29.2,29,0,44.5,44.5
2018-12-09 10:00:36.9168,172.8,76.9,44.5,44.5,-60,19.53,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:00:37.1668,172.8,76.8,44.5,44.44,-60,19.53,6,-30490,29.2,3.7,44.5,44.5
2018-12-09 10:00:37.4168,172.8,76.8,44.5,44.44,-60,19.54,7,-30470,29,3.7,44.5,44.5
2018-12-09 10:00:37.6668,172.8,76.8,44.5,44.44,-60,19.53,1,730,-41.1,27,44.5,44.5
2018-12-09 10:00:37.9168,172.8,76.8,44.5,44.44,-60,19.53,2,729.6,-41,27,44.5,44.5
2018-12-09 10:00:38.1668,172.8,76.8,44.5,44.44,-60,19.53,61,730.9,725.6,0,44.5,44.5
2018-12-09 10:00:38.4168,172.8,76.8,44.5,44.44,-60,19.54,62,425,425,0,44.5,44.5
2018-12-09 10:00:38.6669,172.8,76.8,44.5,44.44,-60,19.53,64,45,45.5,0,44.5,44.5
2018-12-09 10:00:38.9169,172.8,76.8,44.5,44.44,-60,19.53,3,729.8,-41.1,25,44.5,44.5
2018-12-09 10:00:39.1669,172.8,76.8,44.5,44.44,-59.9,19.53,4,729.5,-41,25,44.5,44.5
2018-12-09 10:00:39.4168,172.8,76.8,44.5,44.44,-59.9,19.54,65,-30490,-30480,0,44.5,44.5
2018-12-09 10:00:39.6668,172.8,76.8,44.5,44.44,-60,19.53,66,4430,4430,0,44.5,44.5
2018-12-09 10:00:39.9168,172.8,76.8,44.5,44.44,-60,19.53,1,729.8,-41.1,27,44.5,44.5
2018-12-09 10:00:40.1668,172.8,76.8,44.5,44.44,-59.9,19.47,2,729.5,-41,27,44.5,44.5
2018-12-09 10:00:40.4168,172.8,76.8,44.5,44.44,-59.9,19.53,65,-30490,-30480,0,44.5,44.5
2018-12-09 10:00:40.6668,172.8,76.8,44.5,44.44,-60,19.58,51,3.73,3.71,0,44.5,44.5
2018-12-09 10:00:40.9168,172.8,76.8,44.5,44.44,-60,19.53,63,50,50,0,44.5,44.5
2018-12-09 10:00:41.1669,172.8,76.8,44.5,44.44,-60,19.55,67,29.2,29,0,44.5,44.5
2018-12-09 10:00:41.4169,172.8,76.8,44.5,44.44,-60,19.54,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:00:41.6669,172.8,76.8,44.5,44.44,-60,19.53,6,-30480,29.2,3.7,44.5,44.5
2018-12-09 10:00:41.9169,172.8,76.7,44.5,44.39,-60,19.53,7,-30470,29,3.7,44.5,44.5
2018-12-09 10:00:42.1669,172.8,76.7,44.5,44.39,-60,19.53,1,729.8,-41.1,27,44.5,44.5
2018-12-09 10:00:42.4169,172.8,76.7,44.5,44.39,-60,19.53,2,729.5,-41,27,44.5,44.5
2018-12-09 10:00:42.6669,172.8,76.7,44.5,44.39,-60,19.53,61,730.8,725.5,0,44.5,44.5
2018-12-09 10:00:42.9169,172.8,76.7,44.5,44.39,-60,19.54,62,425,425,0,44.5,44.5
2018-12-09 10:00:43.1669,172.8,76.7,44.5,44.39,-59.9,19.54,64,45,45.4,0,44.5,44.5
2018-12-09 10:00:43.4169,172.8,76.7,44.5,44.39,-60,19.53,3,729.8,-41.1,25,44.5,44.5
2018-12-09 10:00:43.6669,172.8,76.7,44.5,44.39,-60,19.53,4,729.5,-41,25,44.5,44.5
2018-12-09 10:00:43.9169,172.8,76.7,44.5,44.39,-60,19.55,65,-30480,-30480,0,44.5,44.5
2018-12-09 10:00:44.1669,172.8,76.7,44.5,44.39,-60,19.51,66,4430,4430,0,44.5,44.5
2018-12-09 10:00:44.4169,172.8,76.7,44.5,44.39,-60,19.53,1,729.8,-41.1,27,44.5,44.5
2018-12-09 10:00:44.6669,172.8,76.7,44.5,44.39,-60,19.54,2,729.5,-41,27,44.5,44.5
2018-12-09 10:00:44.9169,172.8,76.7,44.5,44.39,-60,19.53,65,-30480,-30470,0,44.5,44.5
2018-12-09 10:00:45.1669,172.8,76.7,44.5,44.39,-60,19.54,51,3.73,3.71,0,44.5,44.5
2018-12-09 10:00:45.4169,172.8,76.7,44.5,44.39,-60,19.53,63,50,50,0,44.5,44.5
2018-12-09 10:00:45.6669,172.8,76.7,44.5,44.39,-60,19.54,67,29.2,29,0,44.5,44.5
2018-12-09 10:00:45.9169,172.8,76.7,44.5,44.39,-60,19.54,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:00:46.1669,172.8,76.7,44.5,44.39,-60,19.54,6,-30490,29.2,3.7,44.5,44.5
2018-12-09 10:00:46.4169,172.8,76.7,44.5,44.39,-60,19.53,7,-30480,29,3.7,44.5,44.5
2018-12-09 10:00:46.6669,172.8,76.7,44.5,44.39,-60,19.52,1,729.7,-41.1,27,44.5,44.5
2018-12-09 10:00:46.9169,172.8,76.7,44.5,44.39,-60,19.52,2,729.4,-41,27,44.5,44.5
2018-12-09 10:00:47.1669,172.8,76.7,44.5,44.39,-60,19.53,61,730.8,725.5,0,44.5,44.5
2018-12-09 10:00:47.4169,172.8,76.7,44.5,44.39,-60,19.53,62,425,425,0,44.5,44.5
2018-12-09 10:00:47.6669,172.8,76.7,44.5,44.39,-60,19.53,64,45,45.5,0,44.5,44.5
2018-12-09 10:00:47.9169,172.8,76.7,44.5,44.39,-60,19.53,3,729.7,-41.1,25,44.5,44.5
2018-12-09 10:00:48.1670,172.8,76.7,44.5,44.39,-60,19.53,4,729.4,-41,25,44.5,44.5
2018-12-09 10:00:48.4170,172.8,76.7,44.5,44.39,-60,19.53,65,-30490,-30480,0,44.5,44.5
2018-12-09 10:00:48.6670,172.8,76.7,44.5,44.39,-60,19.63,66,4440,4440,0,44.5,44.5
2018-12-09 10:00:48.9170,172.8,76.7,44.5,44.39,-60,19.54,1,729.7,-41.1,27,44.5,44.5
2018-12-09 10:00:49.1670,172.8,76.7,44.5,44.39,-60,19.52,2,729.4,-41,27,44.5,44.5
2018-12-09 10:00:49.4170,172.8,76.7,44.5,44.39,-60,19.53,65,-30490,-30480,0,44.5,44.5
2018-12-09 10:00:49.6670,172.8,76.7,44.5,44.39,-60,19.53,51,3.73,3.71,0,44.5,44.5
2018-12-09 10:00:49.9170,172.8,76.6,44.5,44.33,-60,19.54,63,50,50,0,44.5,44.5
2018-12-09 10:00:50.1670,172.8,76.6,44.5,44.33,-60,19.53,67,29.2,29,0,44.5,44.5
2018-12-09 10:00:50.4170,172.8,76.6,44.5,44.33,-60,19.53,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:00:50.6670,172.8,76.6,44.5,44.33,-60,19.53,6,-30480,29.2,3.7,44.5,44.5
2018-12-09 10:00:50.9170,172.8,76.6,44.5,44.33,-60,19.53,7,-30480,29,3.7,44.5,44.5
2018-12-09 10:00:51.1670,172.8,76.6,44.5,44.33,-59.9,19.51,1,729.7,-41.1,27,44.5,44.5
2018-12-09 10:00:51.4170,172.8,76.6,44.5,44.33,-60,19.54,2,729.4,-41,27,44.5,44.5
2018-12-09 10:00:51.6670,172.8,76.6,44.5,44.33,-60,19.53,61,730.7,725.4,0,44.5,44.5
2018-12-09 10:00:51.9170,172.8,76.6,44.5,44.33,-60,19.54,62,425,425,0,44.5,44.5
2018-12-09 10:00:52.1669,172.8,76.6,44.5,44.33,-60,19.53,64,44.9,45.4,0,44.5,44.5
2018-12-09 10:00:52.4169,172.8,76.6,44.5,44.33,-60,19.53,3,729.7,-41.1,25,44.5,44.5
2018-12-09 10:00:52.6669,172.8,76.6,44.5,44.33,-60,19.52,4,729.4,-41,25,44.5,44.5
2018-12-09 10:00:52.9170,172.8,76.6,44.5,44.33,-60,19.53,65,-30490,-30490,0,44.5,44.5
2018-12-09 10:00:53.1670,172.8,76.6,44.5,44.33,-60,19.53,66,4440,4440,0,44.5,44.5
2018-12-09 10:00:53.4170,172.8,76.6,44.5,44.33,-60,19.53,1,729.6,-41.1,27,44.5,44.5
2018-12-09 10:00:53.6670,172.8,76.6,44.5,44.33,-60,19.55,2,729.2,-41,27,44.5,44.5
2018-12-09 10:00:53.9170,172.8,76.6,44.5,44.33,-60,19.53,65,-30480,-30480,0,44.5,44.5
2018-12-09 10:00:54.1671,172.8,76.6,44.5,44.33,-60,19.53,51,3.73,3.7,0,44.5,44.5
2018-12-09 10:00:54.4171,172.8,76.6,44.5,44.33,-60,19.53,63,50,50,0,44.5,44.5
2018-12-09 10:00:54.6671,172.8,76.6,44.5,44.33,-59.9,19.53,67,29.2,29,0,44.5,44.5
2018-12-09 10:00:54.9171,172.8,76.6,44.5,44.33,-59.9,19.43,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:00:55.1671,172.8,76.5,44.5,44.27,-60,19.48,6,-30570,29.2,3.7,44.5,44.5
2018-12-09 10:00:55.4171,172.8,76.5,44.5,44.27,-60,19.53,7,-30400,29,3.7,44.5,44.5
2018-12-09 10:00:55.6670,172.8,76.5,44.5,44.27,-60,19.54,1,729.6,-41.1,27,44.5,44.5
2018-12-09 10:00:55.9171,172.8,76.5,44.5,44.27,-60,19.53,2,729.2,-41,27,44.5,44.5
2018-12-09 10:00:56.1671,172.8,76.5,44.5,44.27,-60,19.53,61,730.6,725.4,0,44.5,44.5
2018-12-09 10:00:56.4171,172.8,76.5,44.5,44.27,-60,19.53,62,425,425,0,44.5,44.5
2018-12-09 10:00:56.6671,172.8,76.5,44.5,44.27,-60,19.53,64,45,45.5,0,44.5,44.5
2018-12-09 10:00:56.9171,172.8,76.5,44.5,44.27,-60,19.53,3,729.6,-41.1,25,44.5,44.5
2018-12-09 10:00:57.1671,172.8,76.5,44.5,44.27,-60,19.54,4,729.2,-41,25,44.5,44.5
2018-12-09 10:00:57.4171,172.8,76.5,44.5,44.27,-60,19.53,65,-30480,-30480,0,44.5,44.5
2018-12-09 10:00:57.6671,172.8,76.5,44.5,44.27,-59.9,19.53,66,4430,4430,0,44.5,44.5
2018-12-09 10:00:57.9171,172.8,76.5,44.5,44.27,-60,19.53,1,729.6,-41.1,27,44.5,44.5
2018-12-09 10:00:58.1671,172.8,76.5,44.5,44.27,-60,19.53,2,729.2,-41,27,44.5,44.5
2018-12-09 10:00:58.4171,172.8,76.5,44.5,44.27,-60,19.53,65,-30490,-30490,0,44.5,44.5
2018-12-09 10:00:58.6670,172.8,76.5,44.5,44.27,-60,19.54,51,3.73,3.7,0,44.5,44.5
2018-12-09 10:00:58.9170,172.8,76.5,44.5,44.27,-60,19.53,63,50,50,0,44.5,44.5
2018-12-09 10:00:59.1670,172.8,76.5,44.5,44.27,-60,19.53,67,29.2,29,0,44.5,44.5
2018-12-09 10:00:59.4170,172.8,76.5,44.5,44.27,-60,19.53,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:00:59.6670,172.8,76.5,44.5,44.27,-60,19.53,6,-30490,29.2,3.7,44.5,44.5
2018-12-09 10:00:59.9171,172.8,76.5,44.5,44.27,-60,19.53,7,-30490,29,3.7,44.5,44.5
2018-12-09 10:01:00.1671,172.8,76.5,44.5,44.27,-60,19.52,1,729.4,-41.1,27,44.5,44.5
2018-12-09 10:01:00.4171,172.8,76.5,44.5,44.27,-60,19.45,2,729.2,-41,27,44.5,44.5
2018-12-09 10:01:00.6671,172.8,76.5,44.5,44.27,-60,19.53,61,730.5,725.2,0,44.5,44.5
2018-12-09 10:01:00.9171,172.8,76.4,44.5,44.21,-60,19.51,62,425,425,0,44.5,44.5
2018-12-09 10:01:01.1671,172.8,76.4,44.5,44.21,-60,19.55,64,45,45.5,0,44.5,44.5
2018-12-09 10:01:01.4171,172.8,76.4,44.5,44.21,-60,19.56,3,729.4,-41.1,25,44.5,44.5
2018-12-09 10:01:01.6670,172.8,76.4,44.5,44.21,-59.9,19.54,4,729.2,-41,25,44.5,44.5
2018-12-09 10:01:01.9170,172.8,76.4,44.5,44.21,-60,19.51,65,-30490,-30490,0,44.5,44.5
2018-12-09 10:01:02.1671,172.8,76.4,44.5,44.21,-60,19.53,66,4430,4430,0,44.5,44.5
2018-12-09 10:01:02.4171,172.8,76.4,44.5,44.21,-60,19.53,1,729.4,-41.1,27,44.5,44.5
2018-12-09 10:01:02.6671,172.8,76.4,44.5,44.21,-60,19.53,2,729.2,-41,27,44.5,44.5
2018-12-09 10:01:02.9171,172.8,76.4,44.5,44.21,-59.9,19.54,65,-30480,-30480,0,44.5,44.5
2018-12-09 10:01:03.1671,172.8,76.4,44.5,44.21,-60,19.53,51,3.73,3.7,0,44.5,44.5
2018-12-09 10:01:03.4170,172.8,76.4,44.5,44.21,-60,19.53,63,50,50,0,44.5,44.5
2018-12-09 10:01:03.6670,172.8,76.4,44.5,44.21,-60,19.53,67,29.3,29,0,44.5,44.5
2018-12-09 10:01:03.9170,172.8,76.4,44.5,44.21,-60,19.53,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:01:04.1670,172.8,76.4,44.5,44.21,-60,19.53,6,-30480,29.2,3.7,44.5,44.5
2018-12-09 10:01:04.4170,172.8,76.4,44.5,44.21,-60,19.53,7,-30480,29,3.7,44.5,44.5
2018-12-09 10:01:04.6670,172.8,76.4,44.5,44.21,-60,19.53,1,729.4,-41.1,27,44.5,44.5
2018-12-09 10:01:04.9170,172.8,76.4,44.5,44.21,-60,19.53,2,729.2,-41,27,44.5,44.5
2018-12-09 10:01:05.1671,172.8,76.4,44.5,44.21,-60,19.54,61,730.5,725.2,0,44.5,44.5
2018-12-09 10:01:05.4171,172.8,76.4,44.5,44.21,-60,19.53,62,425,425,0,44.5,44.5
2018-12-09 10:01:05.6672,172.8,76.4,44.5,44.21,-60,19.54,64,45,45.5,0,44.5,44.5
2018-12-09 10:01:05.9172,172.8,76.4,44.5,44.21,-60,19.52,3,729.4,-41.1,25,44.5,44.5
2018-12-09 10:01:06.1671,172.8,76.4,44.5,44.21,-60,19.53,4,729.2,-41,25,44.5,44.5
2018-12-09 10:01:06.4171,172.8,76.4,44.5,44.21,-60,19.53,65,-30570,-30400,0,44.5,44.5
2018-12-09 10:01:06.6671,172.8,76.4,44.5,44.21,-60,19.53,66,4430,4420,0,44.5,44.5
2018-12-09 10:01:06.9171,172.8,76.4,44.5,44.21,-60,19.54,1,729.4,-41.1,27,44.5,44.5
2018-12-09 10:01:07.1671,172.8,76.4,44.5,44.21,-60,19.65,2,729.2,-41,27,44.5,44.5
2018-12-09 10:01:07.4171,172.8,76.4,44.5,44.21,-60,19.45,65,-30570,-30400,0,44.5,44.5
2018-12-09 10:01:07.6671,172.8,76.4,44.5,44.21,-60,19.59,51,3.73,3.7,0,44.5,44.5
2018-12-09 10:01:07.9171,172.8,76.3,44.5,44.16,-60,19.53,63,50,50,0,44.5,44.5
2018-12-09 10:01:08.1671,172.8,76.3,44.5,44.16,-60,19.53,67,29.2,29,0,44.5,44.5
2018-12-09 10:01:08.4171,172.8,76.3,44.5,44.16,-60,19.54,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:01:08.6671,172.8,76.3,44.5,44.16,-60,19.53,6,-30570,29.3,3.7,44.5,44.5
2018-12-09 10:01:08.9171,172.8,76.3,44.5,44.16,-60,19.53,7,-30390,29,3.7,44.5,44.5
2018-12-09 10:01:09.1671,172.8,76.3,44.5,44.16,-60,19.54,1,729.3,-41.1,27,44.5,44.5
2018-12-09 10:01:09.4171,172.8,76.3,44.5,44.16,-60,19.53,2,729.1,-41,27,44.5,44.5
2018-12-09 10:01:09.6671,172.8,76.3,44.5,44.16,-60,19.53,61,730.4,725.1,0,44.5,44.5
2018-12-09 10:01:09.9171,172.8,76.3,44.5,44.16,-60,19.53,62,425,425,0,44.5,44.5
2018-12-09 10:01:10.1671,172.8,76.3,44.5,44.16,-60,19.53,64,45.1,45.4,0,44.5,44.5
2018-12-09 10:01:10.4171,172.8,76.3,44.5,44.16,-60,19.53,3,729.3,-41.1,25,44.5,44.5
2018-12-09 10:01:10.6671,172.8,76.3,44.5,44.16,-60,19.53,4,729.1,-41,25,44.5,44.5
2018-12-09 10:01:10.9171,172.8,76.3,44.5,44.16,-60,19.53,65,-30570,-30400,0,44.5,44.5
2018-12-09 10:01:11.1671,172.8,76.3,44.5,44.16,-60,19.53,66,4420,4430,0,44.5,44.5
2018-12-09 10:01:11.4171,172.8,76.3,44.5,44.16,-60,19.54,1,729.3,-41.1,27,44.5,44.5
2018-12-09 10:01:11.6671,172.8,76.3,44.25,44.16,-60,19.53,2,729.1,-41,27,44.5,44.5
2018-12-09 10:01:11.9171,172.8,76.3,44.25,44.16,-60,19.73,65,-30570,-30400,0,44.5,44.5
2018-12-09 10:01:12.1672,172.8,76.3,44.25,44.16,-60,19.72,51,3.73,3.7,0,44.5,44.5
2018-12-09 10:01:12.4171,172.8,76.3,44.25,44.16,-60,19.73,63,50,50,0,44.5,44.5
2018-12-09 10:01:12.6671,172.8,76.3,44.25,44.16,-60,19.72,67,29.3,29,0,44.5,44.5
2018-12-09 10:01:12.9171,172.8,76.3,44.25,44.16,-60,19.74,52,3.73,3.7,0,44.5,44.5
2018-12-09 10:01:13.1671,172.8,76.3,44.25,44.16,-60,19.73,6,-30570,29.3,3.7,44.5,44.5
2018-12-09 10:01:13.4171,172.8,76.3,44.25,44.16,-60,19.73,7,-30390,29,3.7,44.5,44.5
2018-12-09 10:01:13.6672,172.8,76.3,44.25,44.16,-60,19.72,1,729.3,-41.1,27,44.5,44.5
2018-12-09 10:01:13.9172,172.8,76.3,44.25,44.16,-60,19.75,2,729.1,-41,27,44.5,44.5
2018-12-09 10:01:14.1672,172.8,76.3,44.25,44.16,-60,19.72,61,730.4,725.1,0,44.5,44.5
2018-12-09 10:01:14.4172,172.8,76.3,44.25,44.16,-60,19.74,62,425,425,0,44.5,44.5
2018-12-09 10:01:14.6672,172.8,76.3,44.25,44.16,-60,19.71,64,45,45.3,0,44.5,44.5
2018-12-09 10:01:14.9172,172.8,76.3,44.25,44.16,-60,19.79,3,729.1,-41.5,25,44.5,44
2018-12-09 10:01:15.1672,172.8,76.3,44.25,44.16,-60,19.74,4,729,-41,25,44.5,44
2018-12-09 10:01:15.4172,172.8,76.3,44.25,44.16,-60,19.74,65,-30570,-30380,0,44.5,44
2018-12-09 10:01:15.6671,172.8,76.3,44.25,44.16,-60,19.73,66,4430,4430,0,44.5,44
2018-12-09 10:01:15.9171,172.8,76.2,44.25,44.1,-60,19.73,1,729.1,-41.5,27,44.5,44
2018-12-09 10:01:16.1671,172.8,76.2,44.25,44.1,-60,19.73,2,729,-41,27,44.5,44
2018-12-09 10:01:16.4171,172.8,76.2,44.25,44.1,-60,19.74,65,-30570,-30370,0,44.5,44
2018-12-09 10:01:16.6672,172.8,76.2,44.25,44.1,-59.9,19.73,51,3.73,3.7,0,44.5,44
2018-12-09 10:01:16.9172,172.8,76.2,44.25,44.1,-60,19.73,63,50,50,0,44.5,44
2018-12-09 10:01:17.1672,172.8,76.2,44.25,44.1,-60,19.72,67,29.3,29,0,44.5,44
2018-12-09 10:01:17.4172,172.8,76.2,44.25,44.1,-60,19.73,52,3.73,3.7,0,44.5,44
2018-12-09 10:01:17.6672,172.8,76.2,44.25,44.1,-60,19.73,6,-30580,29.3,3.7,44.5,44
2018-12-09 10:01:17.9171,172.8,76.2,44.25,44.1,-60,19.73,7,-30380,29,3.7,44.5,44
2018-12-09 10:01:18.1671,172.8,76.2,44.25,44.1,-59.9,19.73,1,729.1,-41.5,27,44.5,44
2018-12-09 10:01:18.4171,172.8,76.2,44.25,44.1,-60,19.73,2,729,-41,27,44.5,44
2018-12-09 10:01:18.6672,172.8,76.2,44.25,44.1,-60,19.73,61,730.3,725.1,0,44.5,44
2018-12-09 10:01:18.9172,172.8,76.2,44.25,44.1,-60,19.73,62,425,425,0,44.5,44
2018-12-09 10:01:19.1672,172.8,76.2,44.25,44.1,-60,19.73,64,45.2,45.4,0,44.5,44
2018-12-09 10:01:19.4172,172.8,76.2,44.25,44.1,-59.9,19.73,3,729.1,-41.5,25,44.5,44
2018-12-09 10:01:19.6671,172.8,76.2,44.25,44.1,-60,19.66,4,729,-41,25,44.5,44
2018-12-09 10:01:19.9171,172.8,76.2,44.25,44.1,-60,19.7,65,-30580,-30370,0,44.5,44
2018-12-09 10:01:20.1670,172.8,76.2,44.25,44.1,-60,19.7,66,4430,4420,0,44.5,44
2018-12-09 10:01:20.4171,172.8,76.2,44.25,44.1,-59.9,19.73,1,729.1,-41.5,27,44.5,44
2018-12-09 10:01:20.6672,172.8,76.2,44.25,44.1,-59.9,19.73,2,729,-41,27,44.5,44
2018-12-09 10:01:20.9173,172.8,76.2,44.25,44.1,-60,19.73,65,-30580,-30380,0,44.5,44
2018-12-09 10:01:21.1674,172.8,76.1,44,44.04,-60,19.74,51,3.73,3.7,0,44.5,44
2018-12-09 10:01:21.4174,172.8,76.1,44,44.04,-60,19.74,63,50,50,0,44.5,44
2018-12-09 10:01:21.6674,172.8,76.1,44,44.04,-60,19.73,67,29.3,29,0,44.5,44
2018-12-09 10:01:21.9174,172.8,76.1,44,44.04,-59.9,19.73,52,3.73,3.7,0,44.5,44
2018-12-09 10:01:22.1674,172.8,76.1,44,44.04,-60,19.73,6,-30490,29.3,3.7,44,44
2018-12-09 10:01:22.4174,172.8,76.1,44,44.04,-59.9,19.73,7,-30460,29,3.7,44,44
2018-12-09 10:01:22.6674,172.8,76.1,44,44.04,-60,19.73,1,729,-41.3,27,44,44
2018-12-09 10:01:22.9174,172.8,76.1,44,44.04,-60,19.72,2,729,-40.8,27,44,44
2018-12-09 10:01:23.1674,172.8,76.1,44,44.04,-60,19.73,61,730.2,724.9,0,44,44
2018-12-09 10:01:23.4173,172.8,76.1,44,44.04,-59.9,19.74,62,425,425,0,44,44
2018-12-09 10:01:23.6673,172.8,76.1,44,44.04,-60,19.7,64,44.9,45.4,0,44,44
2018-12-09 10:01:23.9173,172.8,76.1,44,44.04,-60,19.73,3,729,-41.3,25,44,44
2018-12-09 10:01:24.1673,172.8,76.1,44,44.04,-60,19.74,4,729,-40.8,25,44,44
2018-12-09 10:01:24.4173,172.8,76.1,44,44.04,-60,19.73,65,-30490,-30460,0,44,44
2018-12-09 10:01:24.6673,172.8,76.1,44,44.04,-59.9,19.73,66,4430,4430,0,44,44
2018-12-09 10:01:24.9174,172.8,76.1,44,44.04,-60,19.74,1,729,-41.3,27,44,44
2018-12-09 10:01:25.1674,172.8,76.1,44,44.04,-60,19.73,2,729,-40.8,27,44,44
2018-12-09 10:01:25.4174,172.8,76.1,44,44.04,-60,19.73,65,-30480,-30460,0,44,44
2018-12-09 10:01:25.6673,172.8,76.1,44,44.04,-60,19.73,51,3.72,3.7,0,44,44
2018-12-09 10:01:25.9173,172.8,76.1,44,44.04,-59.9,19.62,63,50,50,0,44,44
2018-12-09 10:01:26.1673,172.8,76,44,43.98,-59.9,19.62,67,29.3,29,0,44,44
2018-12-09 10:01:26.4173,172.8,76,44,43.98,-59.9,19.72,52,3.73,3.7,0,44,44
2018-12-09 10:01:26.6673,172.8,76,44,43.98,-60,19.73,6,-30470,29.3,3.7,44,44
2018-12-09 10:01:26.9172,172.8,76,44,43.98,-60,19.72,7,-30460,29,3.7,44,44
2018-12-09 10:01:27.1672,172.8,76,44,43.98,-60,19.73,1,729,-41.3,27,44,44
2018-12-09 10:01:27.4172,172.8,76,44,43.98,-59.9,19.74,2,729,-40.8,27,44,44
2018-12-09 10:01:27.6673,172.8,76,44,43.98,-60,19.73,61,730.1,724.8,0,44,44
2018-12-09 10:01:27.9173,172.8,76,44,43.98,-60,19.73,62,425,425,0,44,44
2018-12-09 10:01:28.1674,172.8,76,44,43.98,-60,19.73,64,45,45.5,0,44,44
2018-12-09 10:01:28.4174,172.8,76,44,43.98,-60,19.72,3,729,-41.3,25,44,44
2018-12-09 10:01:28.6674,172.8,76,44,43.98,-59.9,19.73,4,729,-40.8,25,44,44
2018-12-09 10:01:28.9174,172.8,76,44,43.98,-60,19.7,65,-30470,-30450,0,44,44
2018-12-09 10:01:29.1674,172.8,76,44,43.98,-60,19.72,66,4420,4420,0,44,44
2018-12-09 10:01:29.4174,172.8,76,44,43.98,-60,19.75,1,729,-41.1,27,44,44
2018-12-09 10:01:29.6674,172.8,76,44,43.98,-60,19.72,2,728.7,-41,27,44,44
2018-12-09 10:01:29.9174,172.8,76,44,43.98,-59.9,19.73,65,-30480,-30460,0,44,44
2018-12-09 10:01:30.1674,172.8,76,44,43.98,-59.9,19.73,51,3.72,3.7,0,44,44
2018-12-09 10:01:30.4174,172.8,76,44,43.98,-59.9,19.73,63,50,50,0,44,44
2018-12-09 10:01:30.6674,172.8,76,44,43.98,-60,19.73,67,29.3,29,0,44,44
2018-12-09 10:01:30.9174,172.8,76,44,43.98,-60,19.72,52,3.73,3.7,0,44,44
2018-12-09 10:01:31.1673,172.8,76,44,43.98,-60,19.73,6,-30480,29.3,3.7,44,44
2018-12-09 10:01:31.4173,172.8,76,44,43.98,-59.9,19.73,7,-30470,29,3.7,44,44
2018-12-09 10:01:31.6673,172.8,76,44,43.98,-60,19.71,1,729,-41.1,27,44,44
2018-12-09 10:01:31.9173,172.8,76,44,43.98,-60,19.73,2,728.7,-41,27,44,44
2018-12-09 10:01:32.1673,172.8,76,44,43.98,-60,19.78,61,730.1,724.8,0,44,44
2018-12-09 10:01:32.4173,172.8,76,44,43.98,-60,19.72,62,425,425,0,44,44
2018-12-09 10:01:32.6674,172.8,76,44,43.98,-60,19.75,64,45,45.5,0,44,44
2018-12-09 10:01:32.9174,172.8,75.9,44,43.92,-60,19.74,3,729,-41.1,25,44,44
2018-12-09 10:01:33.1674,172.8,75.9,44,43.92,-60,19.74,4,728.7,-41,25,44,44
2018-12-09 10:01:33.4174,172.8,75.9,44,43.92,-60,19.73,65,-30480,-30470,0,44,44
2018-12-09 10:01:33.6674,172.8,75.9,44,43.92,-60,19.73,66,4430,4430,0,44,44
2018-12-09 10:01:33.9174,172.8,75.9,44,43.92,-60,19.73,1,729,-41.1,27,44,44
2018-12-09 10:01:34.1674,172.8,75.9,44,43.92,-59.9,19.73,2,728.7,-41,27,44,44
2018-12-09 10:01:34.4174,172.8,75.9,44,43.92,-59.9,19.73,65,-30480,-30470,0,44,44
2018-12-09 10:01:34.6674,172.8,75.9,44,43.92,-60,19.73,51,3.72,3.7,0,44,44
2018-12-09 10:01:34.9174,172.8,75.9,44,43.92,-60,19.73,63,50,50,0,44,44
2018-12-09 10:01:35.1674,172.8,75.9,44,43.92,-60,19.74,67,29.3,29,0,44,44
2018-12-09 10:01:35.4174,172.8,75.9,44,43.92,-60,19.73,52,3.73,3.7,0,44,44
2018-12-09 10:01:35.6674,172.8,75.9,44,43.92,-60,19.73,6,-30480,29.3,3.7,44,44
2018-12-09 10:01:35.9174,172.8,75.9,44,43.92,-60,19.73,7,-30470,29,3.7,44,44
2018-12-09 10:01:36.1674,172.8,75.9,44,43.92,-60,19.73,1,729,-41.1,27,44,44
2018-12-09 10:01:36.4174,172.8,75.9,44,43.92,-60,19.73,2,728.7,-41,27,44,44
2018-12-09 10:01:36.6674,172.8,75.9,44,43.92,-59.9,19.74,61,729.9,724.7,0,44,44
2018-12-09 10:01:36.9174,172.8,75.9,44,43.92,-60,19.75,62,425,425,0,44,44
2018-12-09 10:01:37.1674,172.8,75.9,44,43.92,-60,19.72,64,44.9,45.4,0,44,44
2018-12-09 10:01:37.4175,172.8,75.9,44,43.92,-60,19.73,3,728.8,-41.1,25,44,44
2018-12-09 10:01:37.6675,172.8,75.9,44,43.92,-60,19.74,4,728.6,-41,25,44,44
2018-12-09 10:01:37.9174,172.8,75.9,44,43.92,-59.9,19.69,65,-30480,-30470,0,44,44
2018-12-09 10:01:38.1674,172.8,75.9,44,43.92,-59.9,19.7,66,4420,4420,0,44,44
2018-12-09 10:01:38.4174,172.8,75.9,44,43.92,-60,19.74,1,728.8,-41.1,27,44,44
2018-12-09 10:01:38.6674,172.8,75.9,44,43.92,-60,19.75,2,728.6,-41,27,44,44
2018-12-09 10:01:38.9174,172.8,75.9,44,43.92,-60,19.74,65,-30480,-30470,0,44,44
2018-12-09 10:01:39.1675,172.8,75.9,44,43.92,-60,19.74,51,3.72,3.7,0,44,44
2018-12-09 10:01:39.4175,172.8,75.9,44,43.92,-60,19.73,63,50,50,0,44,44
2018-12-09 10:01:39.6675,172.8,75.9,44,43.92,-60,19.73,67,29.3,29,0,44,44
2018-12-09 10:01:39.9175,172.8,75.9,44,43.92,-60,19.73,52,3.72,3.7,0,44,44
2018-12-09 10:01:40.1675,172.8,75.9,44,43.92,-60,19.73,6,-30490,29.3,3.7,44,44
2018-12-09 10:01:40.4174,172.8,75.9,44,43.92,-59.9,19.73,7,-30480,29,3.7,44,44
2018-12-09 10:01:40.6674,172.8,75.9,44,43.92,-60,19.73,1,728.8,-41.1,27,44,44
2018-12-09 10:01:40.9174,172.8,75.9,44,43.92,-60,19.73,2,728.6,-41,27,44,44
2018-12-09 10:01:41.1675,172.8,75.9,44,43.92,-60,19.73,61,729.9,724.6,0,44,44
2018-12-09 10:01:41.4176,172.8,75.9,44,43.92,-60,19.73,62,425,425,0,44,44
2018-12-09 10:01:41.6676,172.8,75.9,44,43.92,-60,19.73,64,44.9,45.4,0,44,44
2018-12-09 10:01:41.9176,172.8,75.8,44,43.87,-59.9,19.73,3,728.8,-41.1,25,44,44
2018-12-09 10:01:42.1676,172.8,75.8,44,43.87,-60,19.73,4,728.6,-41,25,44,44
2018-12-09 10:01:42.4175,172.8,75.8,44,43.87,-60,19.73,65,-30480,-30480,0,44,44
2018-12-09 10:01:42.6674,172.8,75.8,44,43.87,-60,19.73,66,4430,4430,0,44,44
2018-12-09 10:01:42.9174,172.8,75.8,44,43.87,-60,19.72,1,728.8,-41.1,27,44,44
2018-12-09 10:01:43.1674,172.8,75.8,44,43.87,-60,19.74,2,728.6,-41,27,44,44
2018-12-09 10:01:43.4174,172.8,75.8,44,43.87,-60,19.73,65,-30490,-30490,0,44,44
2018-12-09 10:01:43.6675,172.8,75.8,44,43.87,-60,19.73,51,3.72,3.7,0,44,44
2018-12-09 10:01:43.9175,172.8,75.8,44,43.87,-60,19.73,63,50,50,0,44,44
2018-12-09 10:01:44.1675,172.8,75.8,44,43.87,-60,19.73,67,29.3,29,0,44,44
2018-12-09 10:01:44.4175,172.8,75.8,44,43.87,-60,19.74,52,3.72,3.7,0,44,44
2018-12-09 10:01:44.6675,172.8,75.8,44,43.87,-59.9,19.73,6,-30480,29.3,3.7,44,44
2018-12-09 10:01:44.9175,172.8,75.8,44,43.87,-60,19.73,7,-30480,29,3.7,44,44
2018-12-09 10:01:45.1675,172.8,75.8,44,43.87,-60,19.73,1,728.8,-41.1,27,44,44
2018-12-09 10:01:45.4175,172.8,75.8,44,43.87,-60,19.74,2,728.4,-41,27,44,44
2018-12-09 10:01:45.6675,172.8,75.8,44,43.87,-60,19.73,61,729.8,724.6,0,44,44
2018-12-09 10:01:45.9175,172.8,75.8,44,43.87,-60,19.73,62,425,425,0,44,44
2018-12-09 10:01:46.1675,172.8,75.8,44,43.87,-60,19.73,64,45,45.5,0,44,44
2018-12-09 10:01:46.4175,172.8,75.8,44,43.87,-60,19.71,3,728.8,-41.1,25,44,44
2018-12-09 10:01:46.6675,172.8,75.8,44,43.87,-60,19.73,4,728.4,-41,25,44,44
2018-12-09 10:01:46.9175,172.8,75.8,44,43.87,-60,19.73,65,-30480,-30480,0,44,44
2018-12-09 10:01:47.1675,172.8,75.7,44,43.81,-60,19.73,66,4430,4430,0,44,44
2018-12-09 10:01:47.4175,172.8,75.7,44,43.81,-60,19.7,1,728.8,-41.1,27,44,44
2018-12-09 10:01:47.6675,172.8,75.7,44,43.81,-60,19.73,2,728.4,-41,27,44,44
2018-12-09 10:01:47.9175,172.8,75.7,44,43.81,-60,19.74,65,-30480,-30480,0,44,44
2018-12-09 10:01:48.1675,172.8,75.7,44,43.81,-60,19.73,51,3.72,3.7,0,44,44
2018-12-09 10:01:48.4175,172.8,75.7,44,43.81,-60,19.73,63,50,50,0,44,44
2018-12-09 10:01:48.6675,172.8,75.7,44,43.81,-59.9,19.74,67,29.3,29,0,44,44
2018-12-09 10:01:48.9175,172.8,75.7,44,43.81,-60,19.73,52,3.72,3.7,0,44,44
2018-12-09 10:01:49.1675,172.8,75.7,44,43.81,-60,19.73,6,-30490,29.3,3.7,44,44
2018-12-09 10:01:49.4175,172.8,75.7,44,43.81,-60,19.73,7,-30480,29,3.7,44,44
2018-12-09 10:01:49.6675,172.8,75.7,44,43.81,-60,19.73,1,728.8,-41.1,27,44,44
2018-12-09 10:01:49.9175,172.8,75.7,44,43.81,-60,19.73,2,728.4,-41,27,44,44
2018-12-09 10:01:50.1675,172.8,75.6,44,43.75,-60,19.72,61,729.8,724.5,0,44,44
2018-12-09 10:01:50.4175,172.8,75.6,44,43.75,-60,19.74,62,425,425,0,44,44
2018-12-09 10:01:50.6675,172.8,75.6,44,43.75,-60,19.73,64,45,45.5,0,44,44
2018-12-09 10:01:50.9175,172.8,75.6,44,43.75,-60,19.73,3,728.8,-41.1,25,44,44
2018-12-09 10:01:51.1675,172.8,75.6,44,43.75,-60,19.73,4,728.4,-41,25,44,44
2018-12-09 10:01:51.4175,172.8,75.6,44,43.75,-60,19.73,65,-30490,-30480,0,44,44
2018-12-09 10:01:51.6676,172.8,75.6,44,43.75,-60,19.72,66,4430,4430,0,44,44
2018-12-09 10:01:51.9176,172.8,75.6,44,43.75,-60,19.73,1,728.6,-41.1,27,44,44
2018-12-09 10:01:52.1676,172.8,75.6,44,43.75,-60,19.73,2,728.5,-41,27,44,44
2018-12-09 10:01:52.4176,172.8,75.6,44,43.75,-59.9,19.72,65,-30490,-30490,0,44,44
2018-12-09 10:01:52.6676,172.8,75.6,44,43.75,-60,19.73,51,3.72,3.7,0,44,44
2018-12-09 10:01:52.9176,172.8,75.6,44,43.75,-60,19.73,63,50,50,0,44,44
2018-12-09 10:01:53.1676,172.8,75.6,44,43.75,-60,19.73,67,29.3,29,0,44,44
2018-12-09 10:01:53.4176,172.8,75.6,44,43.75,-60,19.7,52,3.72,3.7,0,44,44
2018-12-09 10:01:53.6676,172.8,75.6,44,43.75,-60,19.73,6,-30480,29.3,3.7,44,44
2018-12-09 10:01:53.9176,172.8,75.6,44,43.75,-60,19.72,7,-30480,29,3.7,44,44
2018-12-09 10:01:54.1676,172.8,75.6,44,43.75,-60,19.72,1,728.6,-41.1,27,44,44
2018-12-09 10:01:54.4176,172.8,75.6,44,43.75,-60,19.74,2,728.5,-41,27,44,44
2018-12-09 10:01:54.6676,172.8,75.6,44,43.75,-60,19.73,61,729.6,724.4,0,44,44
2018-12-09 10:01:54.9176,172.8,75.6,44,43.75,-60,19.73,62,425,425,0,44,44
2018-12-09 10:01:55.1676,172.8,75.6,44,43.75,-60,19.72,64,44.9,45.4,0,44,44
2018-12-09 10:01:55.4176,172.8,75.6,44,43.75,-60,19.73,3,728.6,-41.1,25,44,44
2018-12-09 10:01:55.6676,172.8,75.6,44,43.75,-60,19.73,4,728.5,-41,25,44,44
2018-12-09 10:01:55.9176,172.8,75.6,44,43.75,-60,19.73,65,-30480,-30480,0,44,44
2018-12-09 10:01:56.1676,172.8,75.6,44,43.75,-60,19.72,66,4430,4430,0,44,44
2018-12-09 10:01:56.4176,172.8,75.6,44,43.75,-60,19.73,1,728.6,-41.1,27,44,44
2018-12-09 10:01:56.6676,172.8,75.6,44,43.75,-60,19.73,2,728.5,-41,27,44,44
2018-12-09 10:01:56.9176,172.8,75.6,44,43.75,-60,19.72,65,-30480,-30480,0,44,44
2018-12-09 10:01:57.1676,172.8,75.6,44,43.75,-60,19.73,51,3.72,3.7,0,44,44
2018-12-09 10:01:57.4176,172.8,75.6,44,43.75,-60,19.73,63,50,50,0,44,44
2018-12-09 10:01:57.6676,172.8,75.6,44,43.75,-60,19.73,67,29.3,29,0,44,44
2018-12-09 10:01:57.9176,172.8,75.6,44,43.75,-60,19.73,52,3.72,3.7,0,44,44
2018-12-09 10:01:58.1676,172.8,75.6,44,43.75,-60,19.74,6,-30490,29.3,3.7,44,44
2018-12-09 10:01:58.4176,172.8,75.6,44,43.75,-60,19.73,7,-30490,29,3.7,44,44
2018-12-09 10:01:58.6676,172.8,75.6,44,43.75,-60,19.73,1,728.4,-41.1,27,44,44
2018-12-09 10:01:58.9176,172.8,75.5,44,43.69,-60,19.73,2,728.3,-41,27,44,44
2018-12-09 10:01:59.1676,172.8,75.5,44,43.69,-60,19.8,61,729.5,724.3,0,44,44
2018-12-09 10:01:59.4176,172.8,75.5,44,43.69,-59.9,19.74,62,425,425,0,44,44
2018-12-09 10:01:59.6676,172.8,75.5,44,43.69,-60,19.73,64,44.9,45.4,0,44,44
2018-12-09 10:01:59.9176,172.8,75.5,44,43.69,-60,19.73,3,728.4,-41.1,25,44,44
2018-12-09 10:02:00.1676,172.8,75.5,44,43.69,-60,19.73,4,728.3,-41,25,44,44
2018-12-09 10:02:00.4176,172.8,75.5,44,43.69,-60,19.75,65,-30490,-30490,0,44,44
2018-12-09 10:02:00.6676,172.8,75.5,44,43.69,-60,19.74,66,4430,4430,0,44,44
2018-12-09 10:02:00.9177,172.8,75.5,44,43.69,-60,19.74,1,728.4,-41.1,27,44,44
2018-12-09 10:02:01.1677,172.8,75.5,44,43.69,-60,19.74,2,728.3,-41,27,44,44
2018-12-09 10:02:01.4177,172.8,75.5,44,43.69,-60,19.73,65,-30490,-30490,0,44,44
2018-12-09 10:02:01.6677,172.8,75.5,44,43.69,-60,19.73,51,3.72,3.7,0,44,44
2018-12-09 10:02:01.9177,172.8,75.5,44,43.69,-60,19.74,63,50,50,0,44,44
2018-12-09 10:02:02.1677,172.8,75.5,44,43.69,-60,19.73,67,29.3,29,0,44,44
2018-12-09 10:02:02.4177,172.8,75.5,44,43.69,-60,19.72,52,3.72,3.7,0,44,44
2018-12-09 10:02:02.6677,172.8,75.5,44,43.69,-60,19.74,6,-30480,29.3,3.7,44,44
2018-12-09 10:02:02.9177,172.8,75.5,44,43.69,-59.9,19.73,7,-30480,29,3.7,44,44
2018-12-09 10:02:03.1677,172.8,75.5,44,43.69,-60,19.71,1,728.4,-41.1,27,44,44
2018-12-09 10:02:03.4177,172.8,75.5,44,43.69,-60,19.76,2,728.3,-41,27,44,44
2018-12-09 10:02:03.6677,172.8,75.5,44,43.69,-60,19.73,61,729.5,724.3,0,44,44
2018-12-09 10:02:03.9177,172.8,75.5,44,43.69,-60,19.73,62,425,425,0,44,44
2018-12-09 10:02:04.1677,172.8,75.5,44,43.69,-60,19.75,64,44.9,45.4,0,44,44
2018-12-09 10:02:04.4177,172.8,75.5,44,43.69,-60,19.73,3,728.4,-41.1,25,44,44
2018-12-09 10:02:04.6677,172.8,75.5,44,43.69,-60,19.73,4,728.3,-41,25,44,44
2018-12-09 10:02:04.9177,172.8,75.5,44,43.69,-60,19.72,65,-30480,-30480,0,44,44
2018-12-09 10:02:05.1677,172.8,75.5,44,43.69,-60,19.72,66,4430,4430,0,44,44
2018-12-09 10:02:05.4177,172.8,75.5,44,43.69,-60,19.73,1,728.4,-41.1,27,44,44
2018-12-09 10:02:05.6678,172.8,75.5,44,43.69,-60,19.73,2,728.3,-41,27,44,44
2018-12-09 10:02:05.9178,172.8,75.5,44,43.69,-60,19.72,65,-30480,-30480,0,44,44
2018-12-09 10:02:06.1678,172.8,75.5,44,43.69,-60,19.73,51,3.72,3.7,0,44,44
2018-12-09 10:02:06.4178,172.8,75.5,44,43.69,-60,19.72,63,50,50,0,44,44
2018-12-09 10:02:06.6678,172.8,75.5,44,43.69,-60,19.73,67,29.3,29,0,44,44
2018-12-09 10:02:06.9177,172.8,75.5,44,43.69,-60,19.75,52,3.72,3.7,0,44,44
2018-12-09 10:02:07.1677,172.8,75.5,44,43.69,-60,19.73,6,-30490,29.3,3.7,44,44
2018-12-09 10:02:07.4177,172.8,75.5,44,43.69,-60,19.74,7,-30490,29,3.7,44,44
2018-12-09 10:02:07.6677,172.8,75.5,44,43.69,-60,19.73,1,728.4,-41.1,27,44,44
2018-12-09 10:02:07.9177,172.8,75.4,43.75,43.63,-60,19.73,2,728.1,-41,27,44,44
2018-12-09 10:02:08.1676,172.8,75.4,43.75,43.63,-60,19.74,61,729.5,724.2,0,44,44
2018-12-09 10:02:08.4176,172.8,75.4,43.75,43.63,-60,19.73,62,425,425,0,44,44
2018-12-09 10:02:08.6677,172.8,75.4,43.75,43.63,-60,19.73,64,44.9,45.4,0,44,44
2018-12-09 10:02:08.9177,172.8,75.4,43.75,43.63,-60,19.73,3,728.4,-41.1,25,44,44
2018-12-09 10:02:09.1677,172.8,75.4,43.75,43.63,-60,19.73,4,728.1,-41,25,44,44
2018-12-09 10:02:09.4178,172.8,75.4,43.75,43.63,-60,19.74,65,-30490,-30480,0,44,44
2018-12-09 10:02:09.6677,172.8,75.4,43.75,43.63,-60,19.69,66,4430,4430,0,44,44
2018-12-09 10:02:09.9177,172.8,75.4,43.75,43.63,-60,19.74,1,728.4,-41.1,27,44,44
2018-12-09 10:02:10.1677,172.8,75.4,43.75,43.63,-60,19.73,2,728.1,-41,27,44,44
2018-12-09 10:02:10.4178,172.8,75.4,43.75,43.63,-60,19.7,65,-30490,-30480,0,44,44
2018-12-09 10:02:10.6678,172.8,75.4,43.75,43.63,-60,19.72,51,3.72,3.7,0,44,44
2018-12-09 10:02:10.9178,172.8,75.4,43.75,43.63,-60,19.74,63,50,50,0,44,44
2018-12-09 10:02:11.1679,172.8,75.4,43.75,43.63,-59.9,19.74,67,29.3,29,0,44,44
2018-12-09 10:02:11.4179,172.8,75.4,43.75,43.63,-60,19.73,52,3.72,3.7,0,44,44
2018-12-09 10:02:11.6679,172.8,75.4,43.75,43.63,-60,19.73,6,-30490,29.3,3.7,44,44
2018-12-09 10:02:11.9180,172.8,75.4,43.75,43.63,-60,19.73,7,-30470,29,3.7,44,44
2018-12-09 10:02:12.1680,172.8,75.4,43.75,43.63,-60,19.74,1,728.4,-41.1,27,44,44
2018-12-09 10:02:12.4180,172.8,75.4,43.75,43.63,-60,19.73,2,728.1,-41,27,44,44
2018-12-09 10:02:12.6679,172.8,75.4,43.75,43.63,-60,19.73,61,729.3,724.1,0,44,44
2018-12-09 10:02:12.9179,172.8,75.4,43.75,43.63,-60,19.76,62,425,425,0,44,44
2018-12-09 10:02:13.1678,172.8,75.3,43.75,43.58,-60,19.73,64,45,45.4,0,44,43.5
2018-12-09 10:02:13.4177,172.8,75.3,43.75,43.58,-60,19.73,3,728.2,-41.1,25,44,43.5
2018-12-09 10:02:13.6678,172.8,75.3,43.75,43.58,-59.9,19.72,4,728,-41,25,44,43.5
2018-12-09 10:02:13.9178,172.8,75.3,43.75,43.58,-60,19.73,65,-30490,-30460,0,44,43.5
2018-12-09 10:02:14.1678,172.8,75.3,43.5,43.58,-60,19.73,66,4440,4440,0,44,43.5
2018-12-09 10:02:14.4178,172.8,75.3,43.5,43.58,-60,19.73,1,728.2,-41.1,27,44,43.5
2018-12-09 10:02:14.6678,172.8,75.3,43.5,43.58,-60,19.73,2,728,-41,27,44,43.5
2018-12-09 10:02:14.9178,172.8,75.3,43.5,43.58,-60,19.73,65,-30490,-30460,0,44,43.5
2018-12-09 10:02:15.1678,172.8,75.2,43.5,43.52,-60,19.73,51,3.72,3.7,0,44,43.5
2018-12-09 10:02:15.4178,172.8,75.2,43.5,43.52,-60,19.76,63,50,50,0,44,43.5
2018-12-09 10:02:15.6678,172.8,75.2,43.5,43.52,-60,19.76,67,29.3,29,0,44,43.5
2018-12-09 10:02:15.9178,172.8,75.2,43.5,43.52,-60,19.71,52,3.72,3.69,0,44,43.5
2018-12-09 10:02:16.1678,172.8,75.2,43.5,43.52,-59.9,19.72,6,-30490,29.3,3.7,44,43.5
2018-12-09 10:02:16.4178,172.8,75.2,43.5,43.52,-60,19.73,7,-30460,29,3.7,44,43.5
2018-12-09 10:02:16.6678,172.8,75.2,43.5,43.52,-60,19.73,1,728.2,-41.1,27,44,43.5
2018-12-09 10:02:16.9178,172.8,75.2,43.5,43.52,-60,19.73,2,728,-41,27,44,43.5
2018-12-09 10:02:17.1678,172.8,75.2,43.5,43.52,-60,19.73,61,729.4,724,0,44,43.5
2018-12-09 10:02:17.4178,172.8,75.2,43.5,43.52,-60,19.72,62,425,425,0,44,43.5
2018-12-09 10:02:17.6678,172.8,75.2,43.5,43.52,-59.9,19.73,64,44.9,45.4,0,44,43.5
2018-12-09 10:02:17.9178,172.8,75.2,43.5,43.52,-60,19.73,3,728.2,-41.1,25,44,43.5
2018-12-09 10:02:18.1678,172.8,75.2,43.5,43.52,-60,19.73,4,728,-41,25,44,43.5
2018-12-09 10:02:18.4179,172.8,75.2,43.5,43.52,-60,19.73,65,-30480,-30460,0,44,43.5
2018-12-09 10:02:18.6679,172.8,75.2,43.5,43.52,-60,19.73,66,4440,4430,0,44,43.5
2018-12-09 10:02:18.9179,172.8,75.2,43.5,43.52,-60,19.73,1,728.2,-41.1,27,44,43.5
2018-12-09 10:02:19.1679,172.8,75.2,43.5,43.52,-59.9,19.74,2,728,-41,27,44,43.5
2018-12-09 10:02:19.4179,172.8,75.2,43.5,43.52,-60,19.73,65,-30480,-30460,0,44,43.5
2018-12-09 10:02:19.6679,172.8,75.2,43.5,43.52,-60,19.73,51,3.72,3.7,0,44,43.5
2018-12-09 10:02:19.9179,172.8,75.2,43.5,43.52,-60,19.73,63,50,50,0,44,43.5
2018-12-09 10:02:20.1678,172.8,75.2,43.5,43.52,-60,19.73,67,29.3,29,0,43.5,43.5
2018-12-09 10:02:20.4178,172.8,75.2,43.5,43.52,-59.9,19.73,52,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:20.6678,172.8,75.2,43.5,43.52,-60,19.74,6,-30480,29.3,3.7,43.5,43.5
2018-12-09 10:02:20.9178,172.8,75.2,43.5,43.52,-60,19.73,7,-30460,29,3.7,43.5,43.5
2018-12-09 10:02:21.1678,172.8,75.2,43.5,43.52,-59.9,19.73,1,728,-41.1,27,43.5,43.5
2018-12-09 10:02:21.4179,172.8,75.2,43.5,43.52,-59.9,19.73,2,727.9,-41,27,43.5,43.5
2018-12-09 10:02:21.6679,172.8,75.2,43.5,43.52,-59.9,19.71,61,729.3,724,0,43.5,43.5
2018-12-09 10:02:21.9179,172.8,75.2,43.5,43.52,-60,19.73,62,425,425,0,43.5,43.5
2018-12-09 10:02:22.1679,172.8,75.2,43.5,43.52,-60,19.73,64,44.9,45.4,0,43.5,43.5
2018-12-09 10:02:22.4179,172.8,75.2,43.5,43.52,-60,19.73,3,728,-41.1,25,43.5,43.5
2018-12-09 10:02:22.6678,172.8,75.2,43.5,43.52,-60,19.72,4,727.9,-41,25,43.5,43.5
2018-12-09 10:02:22.9179,172.8,75.2,43.5,43.52,-59.9,19.74,65,-30480,-30470,0,43.5,43.5
2018-12-09 10:02:23.1679,172.8,75.2,43.5,43.52,-60,19.74,66,4440,4430,0,43.5,43.5
2018-12-09 10:02:23.4179,172.8,75.2,43.5,43.52,-60,19.71,1,728,-41.1,27,43.5,43.5
2018-12-09 10:02:23.6679,172.8,75.2,43.5,43.52,-60,19.74,2,727.9,-41,27,43.5,43.5
2018-12-09 10:02:23.9179,172.8,75.2,43.5,43.52,-59.9,19.72,65,-30480,-30470,0,43.5,43.5
2018-12-09 10:02:24.1679,172.8,75.2,43.5,43.52,-59.9,19.72,51,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:24.4179,172.8,75.2,43.5,43.52,-60,19.73,63,50,50,0,43.5,43.5
2018-12-09 10:02:24.6678,172.8,75.2,43.5,43.52,-60,19.73,67,29.3,29,0,43.5,43.5
2018-12-09 10:02:24.9178,172.8,75.1,43.5,43.46,-60,19.72,52,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:25.1679,172.8,75.1,43.5,43.46,-60,19.72,6,-30480,29.3,3.7,43.5,43.5
2018-12-09 10:02:25.4179,172.8,75.1,43.5,43.46,-60,19.74,7,-30470,29,3.7,43.5,43.5
2018-12-09 10:02:25.6679,172.8,75.1,43.5,43.46,-60,19.73,1,728,-41.1,27,43.5,43.5
2018-12-09 10:02:25.9179,172.8,75.1,43.5,43.46,-60,19.73,2,727.9,-41,27,43.5,43.5
2018-12-09 10:02:26.1679,172.8,75.1,43.5,43.46,-60,19.73,61,729.2,723.9,0,43.5,43.5
2018-12-09 10:02:26.4179,172.8,75.1,43.5,43.46,-60,19.75,62,425,425,0,43.5,43.5
2018-12-09 10:02:26.6679,172.8,75.1,43.5,43.46,-59.9,19.73,64,45,45.4,0,43.5,43.5
2018-12-09 10:02:26.9179,172.8,75.1,43.5,43.46,-60,19.72,3,728,-41.1,25,43.5,43.5
2018-12-09 10:02:27.1679,172.8,75.1,43.5,43.46,-60,19.73,4,727.9,-41,25,43.5,43.5
2018-12-09 10:02:27.4179,172.8,75.1,43.5,43.46,-60,19.78,65,-30480,-30470,0,43.5,43.5
2018-12-09 10:02:27.6680,172.8,75.1,43.5,43.46,-60,19.73,66,4440,4440,0,43.5,43.5
2018-12-09 10:02:27.9180,172.8,75.1,43.5,43.46,-60,19.73,1,728,-41.1,27,43.5,43.5
2018-12-09 10:02:28.1680,172.8,75.1,43.5,43.46,-59.9,19.73,2,727.9,-41,27,43.5,43.5
2018-12-09 10:02:28.4180,172.8,75.1,43.5,43.46,-60,19.73,65,-30480,-30470,0,43.5,43.5
2018-12-09 10:02:28.6680,172.8,75.1,43.5,43.46,-60,19.73,51,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:28.9180,172.8,75.1,43.5,43.46,-60,19.73,63,50,50,0,43.5,43.5
2018-12-09 10:02:29.1680,172.8,75.1,43.5,43.46,-60,19.72,67,29.3,29,0,43.5,43.5
2018-12-09 10:02:29.4180,172.8,75.1,43.5,43.46,-60,19.68,52,3.72,3.69,0,43.5,43.5
2018-12-09 10:02:29.6680,172.8,75.1,43.5,43.46,-60,19.73,6,-30480,29.3,3.7,43.5,43.5
2018-12-09 10:02:29.9180,172.8,75.1,43.5,43.46,-60,19.72,7,-30470,29,3.7,43.5,43.5
2018-12-09 10:02:30.1680,172.8,75.1,43.5,43.46,-60,19.72,1,728,-41.1,27,43.5,43.5
2018-12-09 10:02:30.4180,172.8,75.1,43.5,43.46,-60,19.72,2,727.9,-41,27,43.5,43.5
2018-12-09 10:02:30.6680,172.8,75.1,43.5,43.46,-59.9,19.74,61,729.1,723.8,0,43.5,43.5
2018-12-09 10:02:30.9180,172.8,75.1,43.5,43.46,-59.9,19.73,62,425,425,0,43.5,43.5
2018-12-09 10:02:31.1679,172.8,75.1,43.5,43.46,-60,19.72,64,45,45.5,0,43.5,43.5
2018-12-09 10:02:31.4180,172.8,75.1,43.5,43.46,-60,19.73,3,728,-41.1,25,43.5,43.5
2018-12-09 10:02:31.6680,172.8,75.1,43.5,43.46,-60,19.72,4,727.9,-41,25,43.5,43.5
2018-12-09 10:02:31.9180,172.8,75.1,43.5,43.46,-60,19.73,65,-30480,-30470,0,43.5,43.5
2018-12-09 10:02:32.1680,172.8,75.1,43.5,43.46,-60,19.72,66,4430,4430,0,43.5,43.5
2018-12-09 10:02:32.4180,172.8,75.1,43.5,43.46,-60,19.73,1,728,-41.1,27,43.5,43.5
2018-12-09 10:02:32.6680,172.8,75.1,43.5,43.46,-60,19.73,2,727.9,-41,27,43.5,43.5
2018-12-09 10:02:32.9180,172.8,75.1,43.5,43.46,-60,19.73,65,-30480,-30470,0,43.5,43.5
2018-12-09 10:02:33.1680,172.8,75.1,43.5,43.46,-59.9,19.73,51,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:33.4180,172.8,75.1,43.5,43.46,-60,19.72,63,50,50,0,43.5,43.5
2018-12-09 10:02:33.6680,172.8,75.1,43.5,43.46,-60,19.74,67,29.3,29,0,43.5,43.5
2018-12-09 10:02:33.9181,172.8,75,43.5,43.4,-60,19.74,52,3.72,3.69,0,43.5,43.5
2018-12-09 10:02:34.1681,172.8,75,43.5,43.4,-60,19.72,6,-30490,29.3,3.7,43.5,43.5
2018-12-09 10:02:34.4180,172.8,75,43.5,43.4,-60,19.73,7,-30480,29,3.7,43.5,43.5
2018-12-09 10:02:34.6680,172.8,75,43.5,43.4,-59.9,19.74,1,728,-41.1,27,43.5,43.5
2018-12-09 10:02:34.9180,172.8,75,43.5,43.4,-60,19.72,2,727.7,-41.2,27,43.5,43.5
2018-12-09 10:02:35.1680,172.8,75,43.5,43.4,-60,19.69,61,729.1,723.8,0,43.5,43.5
2018-12-09 10:02:35.4180,172.8,75,43.5,43.4,-60,19.67,62,425,425,0,43.5,43.5
2018-12-09 10:02:35.6680,172.8,75,43.5,43.4,-60,19.72,64,45,45.5,0,43.5,43.5
2018-12-09 10:02:35.9180,172.8,75,43.5,43.4,-60,19.72,3,727.9,-41.1,25,43.5,43.5
2018-12-09 10:02:36.1680,172.8,75,43.5,43.4,-60,19.71,4,727.7,-41.2,25,43.5,43.5
2018-12-09 10:02:36.4180,172.8,75,43.5,43.4,-60,19.73,65,-30480,-30480,0,43.5,43.5
2018-12-09 10:02:36.6680,172.8,75,43.5,43.4,-60,19.73,66,4430,4430,0,43.5,43.5
2018-12-09 10:02:36.9180,172.8,75,43.5,43.4,-60,19.72,1,727.9,-41.1,27,43.5,43.5
2018-12-09 10:02:37.1680,172.8,75,43.5,43.4,-60,19.73,2,727.7,-41.2,27,43.5,43.5
2018-12-09 10:02:37.4180,172.8,75,43.5,43.4,-60,19.73,65,-30480,-30480,0,43.5,43.5
2018-12-09 10:02:37.6680,172.8,75,43.5,43.4,-60,19.74,51,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:37.9180,172.8,75,43.5,43.4,-60,19.73,63,50,50,0,43.5,43.5
2018-12-09 10:02:38.1680,172.8,74.9,43.5,43.34,-60,19.73,67,29.3,29,0,43.5,43.5
2018-12-09 10:02:38.4180,172.8,74.9,43.5,43.34,-60,19.73,52,3.72,3.69,0,43.5,43.5
2018-12-09 10:02:38.6680,172.8,74.9,43.5,43.34,-59.9,19.73,6,-30480,29.3,3.7,43.5,43.5
2018-12-09 10:02:38.9181,172.8,74.9,43.5,43.34,-60,19.73,7,-30480,29,3.7,43.5,43.5
2018-12-09 10:02:39.1681,172.8,74.8,43.5,43.29,-60,19.74,1,727.9,-41.1,27,43.5,43.5
2018-12-09 10:02:39.4181,172.8,74.8,43.5,43.29,-60,19.73,2,727.7,-41.2,27,43.5,43.5
2018-12-09 10:02:39.6681,172.8,74.8,43.5,43.29,-60,19.73,61,728.9,723.6,0,43.5,43.5
2018-12-09 10:02:39.9181,172.8,74.8,43.5,43.29,-60,19.72,62,425,425,0,43.5,43.5
2018-12-09 10:02:40.1681,172.8,74.8,43.5,43.29,-60,19.73,64,45,45.5,0,43.5,43.5
2018-12-09 10:02:40.4181,172.8,74.8,43.5,43.29,-60,19.72,3,727.9,-41.1,25,43.5,43.5
2018-12-09 10:02:40.6681,172.8,74.8,43.5,43.29,-60,19.72,4,727.7,-41.2,25,43.5,43.5
2018-12-09 10:02:40.9181,172.8,74.8,43.5,43.29,-60,19.73,65,-30480,-30480,0,43.5,43.5
2018-12-09 10:02:41.1681,172.8,74.8,43.5,43.29,-60,19.73,66,4430,4430,0,43.5,43.5
2018-12-09 10:02:41.4181,172.8,74.8,43.5,43.29,-59.9,19.75,1,727.9,-41.1,27,43.5,43.5
2018-12-09 10:02:41.6681,172.8,74.8,43.5,43.29,-60,19.76,2,727.7,-41.2,27,43.5,43.5
2018-12-09 10:02:41.9181,172.8,74.8,43.5,43.29,-60,19.73,65,-30480,-30480,0,43.5,43.5
2018-12-09 10:02:42.1681,172.8,74.8,43.5,43.29,-60,19.74,51,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:42.4181,172.8,74.8,43.5,43.29,-60,19.74,63,50,50,0,43.5,43.5
2018-12-09 10:02:42.6681,172.8,74.8,43.5,43.29,-60,19.73,67,29.3,29,0,43.5,43.5
2018-12-09 10:02:42.9181,172.8,74.8,43.5,43.29,-60,19.73,52,3.72,3.69,0,43.5,43.5
2018-12-09 10:02:43.1681,172.8,74.8,43.5,43.29,-60,19.73,6,-30490,29.3,3.7,43.5,43.5
2018-12-09 10:02:43.4181,172.8,74.8,43.5,43.29,-60,19.74,7,-30490,29,3.7,43.5,43.5
2018-12-09 10:02:43.6681,172.8,74.8,43.5,43.29,-60,19.73,1,727.8,-41.1,27,43.5,43.5
2018-12-09 10:02:43.9181,172.8,74.8,43.5,43.29,-60,19.74,2,727.5,-41.2,27,43.5,43.5
2018-12-09 10:02:44.1682,172.8,74.8,43.5,43.29,-60,19.72,61,728.9,723.6,0,43.5,43.5
2018-12-09 10:02:44.4182,172.8,74.8,43.5,43.29,-60,19.74,62,425,425,0,43.5,43.5
2018-12-09 10:02:44.6681,172.8,74.8,43.5,43.29,-60,19.77,64,44.9,45.4,0,43.5,43.5
2018-12-09 10:02:44.9181,172.8,74.8,43.5,43.29,-60,19.73,3,727.8,-41.1,25,43.5,43.5
2018-12-09 10:02:45.1681,172.8,74.8,43.5,43.29,-60,19.72,4,727.5,-41.2,25,43.5,43.5
2018-12-09 10:02:45.4181,172.8,74.8,43.5,43.29,-60,19.75,65,-30490,-30490,0,43.5,43.5
2018-12-09 10:02:45.6681,172.8,74.8,43.5,43.29,-60,19.72,66,4440,4440,0,43.5,43.5
2018-12-09 10:02:45.9182,172.8,74.8,43.5,43.29,-60,19.74,1,727.8,-41.1,27,43.5,43.5
2018-12-09 10:02:46.1682,172.8,74.8,43.5,43.29,-60,19.73,2,727.5,-41.2,27,43.5,43.5
2018-12-09 10:02:46.4182,172.8,74.8,43.5,43.29,-60,19.73,65,-30490,-30480,0,43.5,43.5
2018-12-09 10:02:46.6682,172.8,74.8,43.5,43.29,-60,19.69,51,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:46.9182,172.8,74.8,43.5,43.29,-60,19.73,63,50,50,0,43.5,43.5
2018-12-09 10:02:47.1682,172.8,74.8,43.5,43.29,-60,19.73,67,29.3,29,0,43.5,43.5
2018-12-09 10:02:47.4182,172.8,74.8,43.5,43.29,-60,19.69,52,3.72,3.69,0,43.5,43.5
2018-12-09 10:02:47.6682,172.8,74.8,43.5,43.29,-60,19.74,6,-30480,29.3,3.7,43.5,43.5
2018-12-09 10:02:47.9181,172.8,74.8,43.5,43.29,-60,19.73,7,-30480,29,3.7,43.5,43.5
2018-12-09 10:02:48.1681,172.8,74.8,43.5,43.29,-60,19.73,1,727.8,-41.1,27,43.5,43.5
2018-12-09 10:02:48.4181,172.8,74.8,43.5,43.29,-60,19.72,2,727.5,-41.2,27,43.5,43.5
2018-12-09 10:02:48.6682,172.8,74.8,43.5,43.29,-60,19.73,61,728.8,723.5,0,43.5,43.5
2018-12-09 10:02:48.9182,172.8,74.8,43.5,43.29,-60,19.73,62,425,425,0,43.5,43.5
