Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:02:49.1682,172.8,74.8,43.5,43.29,-60,19.73,64,44.9,45.4,0,43.5,43.5
2018-12-09 10:02:49.4182,172.8,74.8,43.5,43.29,-60,19.73,3,727.6,-41.1,25,43.5,43.5
2018-12-09 10:02:49.6682,172.8,74.8,43.5,43.29,-60,19.73,4,727.6,-41.2,25,43.5,43.5
2018-12-09 10:02:49.9182,172.8,74.7,43.5,43.23,-60.1,19.73,65,-30490,-30490,0,43.5,43.5
2018-12-09 10:02:50.1682,172.8,74.7,43.5,43.23,-60,19.73,66,4440,4440,0,43.5,43.5
2018-12-09 10:02:50.4182,172.8,74.7,43.5,43.23,-60,19.73,1,727.6,-41.1,27,43.5,43.5
2018-12-09 10:02:50.6682,172.8,74.7,43.5,43.23,-60,19.73,2,727.6,-41.2,27,43.5,43.5
2018-12-09 10:02:50.9182,172.8,74.7,43.5,43.23,-60,19.8,65,-30490,-30480,0,43.5,43.5
2018-12-09 10:02:51.1682,172.8,74.7,43.5,43.23,-60,19.74,51,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:51.4181,172.8,74.7,43.5,43.23,-60,19.74,63,50,50,0,43.5,43.5
2018-12-09 10:02:51.6682,172.8,74.7,43.5,43.23,-60,19.74,67,29.3,29,0,43.5,43.5
2018-12-09 10:02:51.9182,172.8,74.7,43.5,43.23,-60,19.73,52,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:52.1682,172.8,74.7,43.5,43.23,-60,19.74,6,-30490,29.3,3.7,43.5,43.5
2018-12-09 10:02:52.4182,172.8,74.7,43.5,43.23,-60,19.73,7,-30490,29,3.7,43.5,43.5
2018-12-09 10:02:52.6682,172.8,74.7,43.5,43.23,-60,19.7,1,727.6,-41.1,27,43.5,43.5
2018-12-09 10:02:52.9182,172.8,74.7,43.5,43.23,-60,19.73,2,727.6,-41.2,27,43.5,43.5
2018-12-09 10:02:53.1682,172.8,74.7,43.5,43.23,-60,19.73,61,728.9,723.5,0,43.5,43.5
2018-12-09 10:02:53.4182,172.8,74.7,43.5,43.23,-60,19.74,62,425,425,0,43.5,43.5
2018-12-09 10:02:53.6682,172.8,74.7,43.5,43.23,-60,19.73,64,45,45.5,0,43.5,43.5
2018-12-09 10:02:53.9182,172.8,74.7,43.5,43.23,-60,19.74,3,727.6,-41.1,25,43.5,43.5
2018-12-09 10:02:54.1682,172.8,74.7,43.5,43.23,-60,19.73,4,727.6,-41.2,25,43.5,43.5
2018-12-09 10:02:54.4182,172.8,74.7,43.5,43.23,-59.9,19.66,65,-30490,-30490,0,43.5,43.5
2018-12-09 10:02:54.6682,172.8,74.7,43.5,43.23,-59.9,19.73,66,4430,4430,0,43.5,43.5
2018-12-09 10:02:54.9182,172.8,74.7,43.5,43.23,-60,19.73,1,727.6,-41.1,27,43.5,43.5
2018-12-09 10:02:55.1682,172.8,74.7,43.5,43.23,-60,19.73,2,727.6,-41.2,27,43.5,43.5
2018-12-09 10:02:55.4182,172.8,74.7,43.5,43.23,-60,19.73,65,-30490,-30490,0,43.5,43.5
2018-12-09 10:02:55.6682,172.8,74.7,43.5,43.23,-60,19.73,51,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:55.9182,172.8,74.7,43.5,43.23,-59.9,19.73,63,50,50,0,43.5,43.5
2018-12-09 10:02:56.1683,172.8,74.7,43.5,43.23,-60,19.73,67,29.3,29,0,43.5,43.5
2018-12-09 10:02:56.4183,172.8,74.7,43.5,43.23,-60,19.73,52,3.72,3.7,0,43.5,43.5
2018-12-09 10:02:56.6683,172.8,74.7,43.5,43.23,-60,19.74,6,-30490,29.3,3.7,43.5,43.5
2018-12-09 10:02:56.9183,172.8,74.7,43.5,43.23,-60,19.69,7,-30490,29,3.7,43.5,43.5
2018-12-09 10:02:57.1683,172.8,74.7,43.5,43.23,-60,19.71,1,727.5,-41.3,27,43.5,43.5
2018-12-09 10:02:57.4183,172.8,74.7,43.5,43.23,-60,19.73,2,727.3,-41.2,27,43.5,43.5
2018-12-09 10:02:57.6683,172.8,74.7,43.5,43.23,-60,19.71,61,728.6,723.3,0,43.5,43.5
2018-12-09 10:02:57.9183,172.8,74.7,43.5,43.23,-60,19.72,62,425,425,0,43.5,43.5
2018-12-09 10:02:58.1683,172.8,74.7,43.5,43.23,-60,19.73,64,45,45.5,0,43.5,43.5
2018-12-09 10:02:58.4183,172.8,74.7,43.5,43.23,-60,19.73,3,727.5,-41.3,25,43.5,43.5
2018-12-09 10:02:58.6683,172.8,74.7,43.5,43.23,-60,19.73,4,727.3,-41.2,25,43.5,43.5
2018-12-09 10:02:58.9183,172.8,74.7,43.5,43.23,-60,19.73,65,-30490,-30480,0,43.5,43.5
2018-12-09 10:02:59.1683,172.8,74.7,43.5,43.23,-60,19.73,66,4430,4430,0,43.5,43.5
2018-12-09 10:02:59.4182,172.8,74.7,43.5,43.23,-60,19.73,1,727.5,-41.3,27,43.5,43.5
2018-12-09 10:02:59.6682,172.8,74.7,43.5,43.23,-60,19.73,2,727.3,-41.2,27,43.5,43.5
2018-12-09 10:02:59.9183,172.8,74.6,43.5,43.17,-60,19.73,65,-30480,-30480,0,43.5,43.5
2018-12-09 10:03:00.1683,172.8,74.6,43.5,43.17,-60,19.73,51,3.72,3.7,0,43.5,43.5
2018-12-09 10:03:00.4183,172.8,74.6,43.5,43.17,-60.1,19.73,63,50,50,0,43.5,43.5
2018-12-09 10:03:00.6683,172.8,74.6,43.5,43.17,-60,19.73,67,29.3,29,0,43.5,43.5
2018-12-09 10:03:00.9183,172.8,74.6,43.5,43.17,-60,19.73,52,3.72,3.69,0,43.5,43.5
2018-12-09 10:03:01.1683,172.8,74.6,43.5,43.17,-60,19.74,6,-30480,29.3,3.7,43.5,43.5
2018-12-09 10:03:01.4183,172.8,74.6,43.5,43.17,-60,19.73,7,-30490,29,3.7,43.5,43.5
2018-12-09 10:03:01.6683,172.8,74.6,43.5,43.17,-60,19.73,1,727.5,-41.3,27,43.5,43.5
2018-12-09 10:03:01.9183,172.8,74.6,43.5,43.17,-60,19.74,2,727.3,-41.2,27,43.5,43.5
2018-12-09 10:03:02.1683,172.8,74.6,43.5,43.17,-60,19.73,61,728.7,723.4,0,43.5,43.5
2018-12-09 10:03:02.4183,172.8,74.6,43.5,43.17,-60,19.74,62,425,425,0,43.5,43.5
2018-12-09 10:03:02.6683,172.8,74.6,43.5,43.17,-60,19.64,64,45,45.5,0,43.5,43.5
2018-12-09 10:03:02.9183,172.8,74.5,43.5,43.11,-60,19.73,3,727.5,-41.3,25,43.5,43.5
2018-12-09 10:03:03.1683,172.8,74.5,43.5,43.11,-60,19.74,4,727.3,-41.2,25,43.5,43.5
2018-12-09 10:03:03.4183,172.8,74.5,43.5,43.11,-60,19.73,65,-30490,-30490,0,43.5,43.5
2018-12-09 10:03:03.6683,172.8,74.5,43.5,43.11,-60,19.6,66,4430,4430,0,43.5,43.5
2018-12-09 10:03:03.9183,172.8,74.5,43.25,43.11,-60,19.74,1,727.4,-41.3,27,43.5,43
2018-12-09 10:03:04.1683,172.8,74.4,43.25,43.06,-60,19.73,2,727.2,-41.2,27,43.5,43
2018-12-09 10:03:04.4183,172.8,74.4,43.25,43.06,-60,19.72,65,-30490,-30490,0,43.5,43
2018-12-09 10:03:04.6683,172.8,74.4,43.25,43.06,-60,19.73,51,3.72,3.69,0,43.5,43
2018-12-09 10:03:04.9183,172.8,74.4,43.25,43.06,-60,19.73,63,50,50,0,43.5,43
2018-12-09 10:03:05.1683,172.8,74.4,43.25,43.06,-60,19.71,67,29.3,29,0,43.5,43
2018-12-09 10:03:05.4183,172.8,74.4,43.25,43.06,-60,19.73,52,3.72,3.69,0,43.5,43
2018-12-09 10:03:05.6683,172.8,74.4,43.25,43.06,-60,19.73,6,-30480,29.3,3.7,43.5,43
2018-12-09 10:03:05.9183,172.8,74.4,43.25,43.06,-60,19.72,7,-30480,29,3.7,43.5,43
2018-12-09 10:03:06.1684,172.8,74.4,43.25,43.06,-60,19.74,1,727.4,-41.3,27,43.5,43
2018-12-09 10:03:06.4184,172.8,74.4,43.25,43.06,-59.9,19.73,2,727.2,-41.2,27,43.5,43
2018-12-09 10:03:06.6684,172.8,74.4,43.25,43.06,-60,19.85,61,728.5,723.2,0,43.5,43
2018-12-09 10:03:06.9184,172.8,74.4,43.25,43.06,-60,19.73,62,425,425,0,43.5,43
2018-12-09 10:03:07.1684,172.8,74.4,43,43.06,-60,19.72,64,45,45.5,0,43.5,43
2018-12-09 10:03:07.4184,172.8,74.4,43,43.06,-60,19.74,3,727.4,-41.3,25,43.5,43
2018-12-09 10:03:07.6684,172.8,74.4,43,43.06,-60,19.73,4,727.2,-41.2,25,43.5,43
2018-12-09 10:03:07.9184,172.8,74.4,43,43.06,-60,19.73,65,-30490,-30470,0,43.5,43
2018-12-09 10:03:08.1684,172.8,74.4,43,43.06,-60,19.73,66,4440,4440,0,43.5,43
2018-12-09 10:03:08.4184,172.8,74.4,43,43.06,-60,19.74,1,727.4,-41.3,27,43.5,43
2018-12-09 10:03:08.6684,172.8,74.4,43,43.06,-60,19.73,2,727.2,-41.2,27,43.5,43
2018-12-09 10:03:08.9184,172.8,74.4,43,43.06,-60,19.73,65,-30480,-30460,0,43.5,43
2018-12-09 10:03:09.1684,172.8,74.4,43,43.06,-59.9,19.73,51,3.72,3.69,0,43.5,43
2018-12-09 10:03:09.4184,172.8,74.4,43,43.06,-59.9,19.73,63,50,50,0,43.5,43
2018-12-09 10:03:09.6684,172.8,74.4,43,43.06,-60,19.73,67,29.3,29,0,43.5,43
2018-12-09 10:03:09.9184,172.8,74.4,43,43.06,-60,19.73,52,3.72,3.69,0,43.5,43
2018-12-09 10:03:10.1684,172.8,74.4,43,43.06,-60,19.73,6,-30480,29.3,3.7,43.5,43
2018-12-09 10:03:10.4184,172.8,74.4,43,43.06,-59.9,19.72,7,-30470,29,3.7,43.5,43
2018-12-09 10:03:10.6684,172.8,74.4,43,43.06,-60,19.73,1,727.4,-41.3,27,43.5,43
2018-12-09 10:03:10.9184,172.8,74.4,43,43.06,-60,19.73,2,727.2,-41.2,27,43,43
2018-12-09 10:03:11.1684,172.8,74.4,43,43.06,-60,19.72,61,728.5,723.2,0,43,43
2018-12-09 10:03:11.4184,172.8,74.4,43,43.06,-60,19.73,62,425,425,0,43,43
2018-12-09 10:03:11.6684,172.8,74.4,43,43.06,-59.9,19.74,64,44.9,45.4,0,43,43
2018-12-09 10:03:11.9184,172.8,74.4,43,43.06,-59.9,19.73,3,727.3,-41.3,25,43,43
2018-12-09 10:03:12.1684,172.8,74.4,43,43.06,-60,19.73,4,727.1,-41.2,25,43,43
2018-12-09 10:03:12.4184,172.8,74.4,43,43.06,-60,19.73,65,-30470,-30460,0,43,43
2018-12-09 10:03:12.6684,172.8,74.4,43,43.06,-60,19.8,66,4450,4450,0,43,43
2018-12-09 10:03:12.9185,172.8,74.4,43,43.06,-60,19.71,1,727.3,-41.3,27,43,43
2018-12-09 10:03:13.1685,172.8,74.4,43,43.06,-59.9,19.74,2,727.1,-41.2,27,43,43
2018-12-09 10:03:13.4185,172.8,74.4,43,43.06,-60,19.75,65,-30480,-30470,0,43,43
2018-12-09 10:03:13.6684,172.8,74.4,43,43.06,-60,19.72,51,3.72,3.69,0,43,43
2018-12-09 10:03:13.9184,172.8,74.4,43,43.06,-60,19.72,63,50,50,0,43,43
2018-12-09 10:03:14.1685,172.8,74.4,43,43.06,-60,19.75,67,29.3,29,0,43,43
2018-12-09 10:03:14.4185,172.8,74.4,43,43.06,-59.9,19.73,52,3.72,3.69,0,43,43
2018-12-09 10:03:14.6685,172.8,74.4,43,43.06,-59.9,19.72,6,-30480,29.3,3.7,43,43
2018-12-09 10:03:14.9185,172.8,74.4,43,43.06,-60,19.74,7,-30470,29,3.7,43,43
2018-12-09 10:03:15.1685,172.8,74.4,43,43.06,-60,19.73,1,727.3,-41.3,27,43,43
2018-12-09 10:03:15.4185,172.8,74.4,43,43.06,-60,19.73,2,727.1,-41.2,27,43,43
2018-12-09 10:03:15.6685,172.8,74.4,43,43.06,-60,19.73,61,728.4,723.1,0,43,43
2018-12-09 10:03:15.9185,172.8,74.3,43,43,-59.9,19.73,62,425,425,0,43,43
2018-12-09 10:03:16.1685,172.8,74.3,43,43,-60,19.73,64,44.8,45.3,0,43,43
2018-12-09 10:03:16.4185,172.8,74.3,43,43,-60,19.73,3,727.3,-41.3,25,43,43
2018-12-09 10:03:16.6685,172.8,74.3,43,43,-60,19.71,4,727.1,-41.2,25,43,43
2018-12-09 10:03:16.9185,172.8,74.3,43,43,-60,19.73,65,-30480,-30470,0,43,43
2018-12-09 10:03:17.1685,172.8,74.3,43,43,-59.9,19.73,66,4450,4450,0,43,43
2018-12-09 10:03:17.4185,172.8,74.3,43,43,-60,19.76,1,727.3,-41.3,27,43,43
2018-12-09 10:03:17.6685,172.8,74.3,43,43,-60,19.72,2,727.1,-41.2,27,43,43
2018-12-09 10:03:17.9185,172.8,74.3,43,43,-60,19.73,65,-30480,-30470,0,43,43
2018-12-09 10:03:18.1685,172.8,74.3,43,43,-60,19.73,51,3.72,3.69,0,43,43
2018-12-09 10:03:18.4185,172.8,74.3,43,43,-60,19.76,63,50,50,0,43,43
2018-12-09 10:03:18.6685,172.8,74.3,43,43,-60,19.68,67,29.3,29,0,43,43
2018-12-09 10:03:18.9185,172.8,74.3,43,43,-60,19.73,52,3.72,3.69,0,43,43
2018-12-09 10:03:19.1685,172.8,74.3,43,43,-60,19.75,6,-30470,29.3,3.7,43,43
2018-12-09 10:03:19.4185,172.8,74.3,43,43,-60,19.72,7,-30470,29,3.7,43,43
2018-12-09 10:03:19.6685,172.8,74.3,43,43,-60,19.72,1,727.1,-41.3,27,43,43
2018-12-09 10:03:19.9185,172.8,74.3,43,43,-60,19.73,2,726.9,-41.2,27,43,43
2018-12-09 10:03:20.1685,172.8,74.3,43,43,-60,19.73,61,728.3,722.9,0,43,43
2018-12-09 10:03:20.4185,172.8,74.3,43,43,-60,19.73,62,425,425,0,43,43
2018-12-09 10:03:20.6685,172.8,74.3,43,43,-60,19.73,64,44.9,45.4,0,43,43
2018-12-09 10:03:20.9184,172.8,74.3,43,43,-60,19.73,3,727.1,-41.3,25,43,43
2018-12-09 10:03:21.1684,172.8,74.3,43,43,-59.9,19.73,4,726.9,-41.2,25,43,43
2018-12-09 10:03:21.4184,172.8,74.3,43,43,-59.9,19.73,65,-30480,-30470,0,43,43
2018-12-09 10:03:21.6685,172.8,74.3,43,43,-60,19.73,66,4450,4450,0,43,43
2018-12-09 10:03:21.9185,172.8,74.3,43,43,-60,19.73,1,727.1,-41.3,27,43,43
2018-12-09 10:03:22.1685,172.8,74.3,43,43,-60,19.73,2,726.9,-41.2,27,43,43
2018-12-09 10:03:22.4186,172.8,74.3,43,43,-60,19.73,65,-30480,-30480,0,43,43
2018-12-09 10:03:22.6686,172.8,74.3,43,43,-59.9,19.74,51,3.72,3.69,0,43,43
2018-12-09 10:03:22.9186,172.8,74.3,43,43,-60,19.73,63,50,50,0,43,43
2018-12-09 10:03:23.1685,172.8,74.3,43,43,-60,19.73,67,29.3,29,0,43,43
2018-12-09 10:03:23.4185,172.8,74.3,43,43,-60,19.74,52,3.72,3.69,0,43,43
2018-12-09 10:03:23.6685,172.8,74.3,43,43,-60,19.73,6,-30480,29.3,3.7,43,43
2018-12-09 10:03:23.9185,172.8,74.3,43,43,-59.9,19.73,7,-30480,29,3.7,43,43
2018-12-09 10:03:24.1685,172.8,74.3,43,43,-60,19.73,1,727.1,-41.3,27,43,43
2018-12-09 10:03:24.4185,172.8,74.3,43,43,-60,19.73,2,726.9,-41.2,27,43,43
2018-12-09 10:03:24.6685,172.8,74.3,43,43,-60,19.73,61,728.2,722.9,0,43,43
2018-12-09 10:03:24.9185,172.8,74.3,43,43,-60,19.69,62,425,425,0,43,43
2018-12-09 10:03:25.1685,172.8,74.3,43,43,-60,19.74,64,44.9,45.4,0,43,43
2018-12-09 10:03:25.4185,172.8,74.3,43,43,-59.9,19.73,3,727.1,-41.3,25,43,43
2018-12-09 10:03:25.6685,172.8,74.3,43,43,-60,19.73,4,726.8,-41.2,25,43,43
2018-12-09 10:03:25.9185,172.8,74.2,43,42.94,-60,19.71,65,-30480,-30480,0,43,43
2018-12-09 10:03:26.1686,172.8,74.2,43,42.94,-60,19.74,66,4450,4450,0,43,43
2018-12-09 10:03:26.4185,172.8,74.2,43,42.94,-60,19.73,1,727.1,-41.3,27,43,43
2018-12-09 10:03:26.6685,172.8,74.2,43,42.94,-60,19.73,2,726.8,-41.2,27,43,43
2018-12-09 10:03:26.9185,172.8,74.2,43,42.94,-60,19.72,65,-30490,-30480,0,43,43
2018-12-09 10:03:27.1685,172.8,74.2,43,42.94,-60,19.73,51,3.71,3.69,0,43,43
2018-12-09 10:03:27.4185,172.8,74.2,43,42.94,-60,19.73,63,50,50,0,43,43
2018-12-09 10:03:27.6685,172.8,74.2,43,42.94,-60,19.74,67,29.3,29,0,43,43
2018-12-09 10:03:27.9185,172.8,74.2,43,42.94,-59.9,19.73,52,3.72,3.69,0,43,43
2018-12-09 10:03:28.1685,172.8,74.1,43,42.88,-60,19.73,6,-30480,29.2,3.7,43,43
2018-12-09 10:03:28.4186,172.8,74.1,43,42.88,-60,19.72,7,-30480,29,3.7,43,43
2018-12-09 10:03:28.6686,172.8,74.1,43,42.88,-60,19.73,1,727.1,-41.3,27,43,43
2018-12-09 10:03:28.9186,172.8,74.1,43,42.88,-60,19.73,2,726.8,-41.2,27,43,43
2018-12-09 10:03:29.1686,172.8,74.1,43,42.88,-59.9,19.73,61,728.1,722.8,0,43,43
2018-12-09 10:03:29.4186,172.8,74.1,43,42.88,-60,19.73,62,425,425,0,43,43
2018-12-09 10:03:29.6686,172.8,74.1,43,42.88,-60,19.73,64,44.9,45.4,0,43,43
2018-12-09 10:03:29.9186,172.8,74.1,43,42.88,-60,19.73,3,727.1,-41.3,25,43,43
2018-12-09 10:03:30.1686,172.8,74,43,42.82,-60,19.73,4,726.8,-41.2,25,43,43
2018-12-09 10:03:30.4186,172.8,74,43,42.82,-60,19.73,65,-30480,-30480,0,43,43
2018-12-09 10:03:30.6686,172.8,74,43,42.82,-60,19.84,66,4440,4440,0,43,43
2018-12-09 10:03:30.9186,172.8,74,43,42.82,-60,19.72,1,727.1,-41.3,27,43,43
2018-12-09 10:03:31.1686,172.8,74,43,42.82,-60,19.72,2,726.8,-41.2,27,43,43
2018-12-09 10:03:31.4186,172.8,74,43,42.82,-60,19.73,65,-30480,-30480,0,43,43
2018-12-09 10:03:31.6686,172.8,74,43,42.82,-60,19.73,51,3.71,3.69,0,43,43
2018-12-09 10:03:31.9186,172.8,74,43,42.82,-60,19.73,63,50,50,0,43,43
2018-12-09 10:03:32.1686,172.8,74,43,42.82,-60,19.74,67,29.2,29,0,43,43
2018-12-09 10:03:32.4186,172.8,74,43,42.82,-60,19.73,52,3.72,3.69,0,43,43
2018-12-09 10:03:32.6686,172.8,74,43,42.82,-60,19.72,6,-30480,29.2,3.7,43,43
2018-12-09 10:03:32.9186,172.8,74,43,42.82,-60,19.73,7,-30480,29,3.7,43,43
2018-12-09 10:03:33.1686,172.8,74,43,42.82,-60,19.73,1,726.9,-41.3,27,43,43
2018-12-09 10:03:33.4186,172.8,74,43,42.82,-60,19.74,2,726.7,-41.2,27,43,43
2018-12-09 10:03:33.6686,172.8,74,43,42.82,-60,19.72,61,728,722.8,0,43,43
2018-12-09 10:03:33.9186,172.8,74,43,42.82,-60,19.73,62,425,425,0,43,43
2018-12-09 10:03:34.1686,172.8,74,43,42.82,-60,19.73,64,44.9,45.4,0,43,43
2018-12-09 10:03:34.4186,172.8,74,43,42.82,-60,19.73,3,726.9,-41.3,25,43,43
2018-12-09 10:03:34.6686,172.8,74,43,42.82,-59.9,19.73,4,726.7,-41.2,25,43,43
2018-12-09 10:03:34.9186,172.8,74,43,42.82,-60,19.74,65,-30480,-30480,0,43,43
2018-12-09 10:03:35.1686,172.8,74,43,42.82,-60,19.73,66,4440,4440,0,43,43
2018-12-09 10:03:35.4187,172.8,74,43,42.82,-60,19.73,1,726.9,-41.3,27,43,43
2018-12-09 10:03:35.6687,172.8,74,43,42.82,-60,19.73,2,726.7,-41.2,27,43,43
2018-12-09 10:03:35.9187,172.8,74,43,42.82,-60,19.73,65,-30490,-30490,0,43,43
2018-12-09 10:03:36.1687,172.8,74,43,42.82,-60,19.73,51,3.71,3.69,0,43,43
2018-12-09 10:03:36.4187,172.8,74,43,42.82,-60,19.59,63,50,50,0,43,43
2018-12-09 10:03:36.6687,172.8,74,43,42.82,-60,19.73,67,29.2,29,0,43,43
2018-12-09 10:03:36.9187,172.8,74,43,42.82,-60,19.72,52,3.72,3.69,0,43,43
2018-12-09 10:03:37.1686,172.8,74,43,42.82,-60,19.72,6,-30480,29.2,3.7,43,43
2018-12-09 10:03:37.4186,172.8,74,43,42.82,-60,19.73,7,-30480,29,3.7,43,43
2018-12-09 10:03:37.6686,172.8,74,43,42.82,-60,19.73,1,726.9,-41.3,27,43,43
2018-12-09 10:03:37.9186,172.8,74,43,42.82,-60,19.74,2,726.7,-41.2,27,43,43
2018-12-09 10:03:38.1686,172.8,74,43,42.82,-60,19.72,61,728,722.7,0,43,43
2018-12-09 10:03:38.4186,172.8,74,43,42.82,-60,19.72,62,425,425,0,43,43
2018-12-09 10:03:38.6686,172.8,74,43,42.82,-60,19.7,64,44.9,45.4,0,43,43
2018-12-09 10:03:38.9186,172.8,74,43,42.82,-59.9,19.72,3,726.9,-41.3,25,43,43
2018-12-09 10:03:39.1686,172.8,74,43,42.82,-60,19.73,4,726.7,-41.2,25,43,43
2018-12-09 10:03:39.4186,172.8,74,43,42.82,-60,19.73,65,-30490,-30490,0,43,43
2018-12-09 10:03:39.6686,172.8,74,43,42.82,-60,19.74,66,4450,4450,0,43,43
2018-12-09 10:03:39.9187,172.8,74,43,42.82,-60,19.73,1,726.9,-41.3,27,43,43
2018-12-09 10:03:40.1687,172.8,74,43,42.82,-60,19.73,2,726.5,-41.3,27,43,43
2018-12-09 10:03:40.4187,172.8,74,43,42.82,-60,19.73,65,-30480,-30480,0,43,43
2018-12-09 10:03:40.6687,172.8,73.9,43,42.77,-60,19.73,51,3.71,3.69,0,43,43
2018-12-09 10:03:40.9187,172.8,73.9,43,42.77,-60,19.74,63,50,50,0,43,43
2018-12-09 10:03:41.1687,172.8,73.9,43,42.77,-60,19.73,67,29.2,29,0,43,43
2018-12-09 10:03:41.4187,172.8,73.9,43,42.77,-59.9,19.73,52,3.72,3.69,0,43,43
2018-12-09 10:03:41.6687,172.8,73.9,43,42.77,-60,19.73,6,-30480,29.2,3.7,43,43
2018-12-09 10:03:41.9187,172.8,73.9,43,42.77,-60,19.73,7,-30490,29,3.7,43,43
2018-12-09 10:03:42.1687,172.8,73.9,43,42.77,-60,19.69,1,726.7,-41.3,27,43,43
2018-12-09 10:03:42.4187,172.8,73.9,43,42.77,-60,19.73,2,726.5,-41.3,27,43,43
2018-12-09 10:03:42.6688,172.8,73.9,43,42.77,-60,19.74,61,727.9,722.8,0,43,43
2018-12-09 10:03:42.9188,172.8,73.9,43,42.77,-60,19.73,62,425,425,0,43,43
2018-12-09 10:03:43.1688,172.8,73.9,43,42.77,-60,19.73,64,44.9,45.4,0,43,43
2018-12-09 10:03:43.4188,172.8,73.9,43,42.77,-60,19.73,3,726.7,-41.3,25,43,43
2018-12-09 10:03:43.6688,172.8,73.9,43,42.77,-60,19.73,4,726.5,-41.3,25,43,43
2018-12-09 10:03:43.9188,172.8,73.9,43,42.77,-59.9,19.73,65,-30480,-30480,0,43,43
2018-12-09 10:03:44.1688,172.8,73.9,43,42.77,-60,19.73,66,4450,4450,0,43,43
2018-12-09 10:03:44.4188,172.8,73.9,43,42.77,-60,19.84,1,726.7,-41.3,27,43,43
2018-12-09 10:03:44.6688,172.8,73.9,43,42.77,-60,19.75,2,726.5,-41.3,27,43,43
2018-12-09 10:03:44.9188,172.8,73.9,43,42.77,-60,19.72,65,-30490,-30490,0,43,43
2018-12-09 10:03:45.1688,172.8,73.9,43,42.77,-60,19.73,51,3.71,3.69,0,43,43
2018-12-09 10:03:45.4188,172.8,73.9,43,42.77,-60,19.73,63,50,50,0,43,43
2018-12-09 10:03:45.6688,172.8,73.9,43,42.77,-60,19.73,67,29.2,29,0,43,43
2018-12-09 10:03:45.9188,172.8,73.9,43,42.77,-60,19.73,52,3.72,3.69,0,43,43
2018-12-09 10:03:46.1688,172.8,73.9,43,42.77,-60,19.71,6,-30480,29.2,3.7,43,43
2018-12-09 10:03:46.4188,172.8,73.9,43,42.77,-60,19.73,7,-30480,29,3.7,43,43
2018-12-09 10:03:46.6688,172.8,73.9,43,42.77,-60,19.73,1,726.7,-41.3,27,43,43
2018-12-09 10:03:46.9188,172.8,73.9,43,42.77,-60,19.75,2,726.5,-41.3,27,43,43
2018-12-09 10:03:47.1688,172.8,73.9,43,42.77,-60,19.73,61,727.9,722.6,0,43,43
2018-12-09 10:03:47.4188,172.8,73.9,43,42.77,-60,19.73,62,425,425,0,43,43
2018-12-09 10:03:47.6688,172.8,73.9,43,42.77,-60,19.72,64,44.9,45.4,0,43,43
2018-12-09 10:03:47.9188,172.8,73.9,43,42.77,-60,19.73,3,726.7,-41.3,25,43,43
2018-12-09 10:03:48.1688,172.8,73.9,43,42.77,-60,19.72,4,726.3,-41.3,25,43,43
2018-12-09 10:03:48.4188,172.8,73.9,43,42.77,-60,19.73,65,-30490,-30490,0,43,43
2018-12-09 10:03:48.6688,172.8,73.9,43,42.77,-60,19.73,66,4450,4450,0,43,43
2018-12-09 10:03:48.9188,172.8,73.9,43,42.77,-60,19.73,1,726.7,-41.3,27,43,43
2018-12-09 10:03:49.1688,172.8,73.9,43,42.77,-60,19.73,2,726.3,-41.3,27,43,43
2018-12-09 10:03:49.4188,172.8,73.9,43,42.77,-60,19.73,65,-30480,-30480,0,43,43
2018-12-09 10:03:49.6688,172.8,73.9,43,42.77,-60,19.73,51,3.71,3.69,0,43,43
2018-12-09 10:03:49.9188,172.8,73.9,43,42.77,-60,19.73,63,50,50,0,43,43
2018-12-09 10:03:50.1688,172.8,73.9,43,42.77,-60,19.62,67,29.2,29,0,43,43
2018-12-09 10:03:50.4189,172.8,73.9,43,42.77,-60,19.72,52,3.71,3.69,0,43,43
2018-12-09 10:03:50.6689,172.8,73.9,43,42.77,-59.9,19.73,6,-30480,29.2,3.7,43,43
2018-12-09 10:03:50.9189,172.8,73.9,43,42.77,-60,19.74,7,-30480,29,3.7,43,43
2018-12-09 10:03:51.1689,172.8,73.9,43,42.77,-60,19.73,1,726.7,-41.3,27,43,43
2018-12-09 10:03:51.4188,172.8,73.9,43,42.77,-60,19.73,2,726.3,-41.3,27,43,43
2018-12-09 10:03:51.6688,172.8,73.9,43,42.77,-60,19.72,61,727.7,722.5,0,43,43
2018-12-09 10:03:51.9188,172.8,73.8,43,42.71,-60,19.72,62,425,425,0,43,43
2018-12-09 10:03:52.1688,172.8,73.8,43,42.71,-60,19.74,64,44.9,45.4,0,43,43
2018-12-09 10:03:52.4188,172.8,73.8,43,42.71,-60,19.73,3,726.7,-41.3,25,43,43
2018-12-09 10:03:52.6688,172.8,73.8,43,42.71,-60,19.73,4,726.3,-41.3,25,43,43
2018-12-09 10:03:52.9188,172.8,73.8,43,42.71,-60,19.73,65,-30480,-30490,0,43,43
2018-12-09 10:03:53.1688,172.8,73.8,43,42.71,-60,19.73,66,4440,4440,0,43,43
2018-12-09 10:03:53.4188,172.8,73.8,43,42.71,-60,19.73,1,726.7,-41.3,27,43,43
2018-12-09 10:03:53.6688,172.8,73.8,43,42.71,-60,19.72,2,726.3,-41.3,27,43,43
2018-12-09 10:03:53.9188,172.8,73.8,43,42.71,-60,19.73,65,-30490,-30490,0,43,43
2018-12-09 10:03:54.1688,172.8,73.8,43,42.71,-60,19.73,51,3.71,3.69,0,43,43
2018-12-09 10:03:54.4188,172.8,73.8,43,42.71,-59.9,19.73,63,50,50,0,43,43
2018-12-09 10:03:54.6688,172.8,73.8,43,42.71,-60,19.74,67,29.2,29,0,43,43
2018-12-09 10:03:54.9188,172.8,73.8,43,42.71,-60,19.72,52,3.72,3.69,0,43,43
2018-12-09 10:03:55.1688,172.8,73.6,43,42.59,-60,19.73,6,-30490,29.2,3.7,43,43
2018-12-09 10:03:55.4188,172.8,73.6,43,42.59,-60,19.73,7,-30480,29,3.7,43,43
2018-12-09 10:03:55.6688,172.8,73.6,43,42.59,-60,19.8,1,726.6,-41.3,27,43,43
2018-12-09 10:03:55.9188,172.8,73.6,43,42.59,-60,19.72,2,726.4,-41.3,27,43,43
2018-12-09 10:03:56.1688,172.8,73.6,43,42.59,-60,19.73,61,727.8,722.4,0,43,43
2018-12-09 10:03:56.4188,172.8,73.6,43,42.59,-60,19.74,62,425,425,0,43,43
2018-12-09 10:03:56.6688,172.8,73.6,43,42.59,-60,19.73,64,45,45.5,0,43,43
2018-12-09 10:03:56.9188,172.8,73.6,43,42.59,-60,19.71,3,726.6,-41.3,25,43,43
2018-12-09 10:03:57.1688,172.8,73.6,43,42.59,-60,19.73,4,726.4,-41.3,25,43,43
2018-12-09 10:03:57.4188,172.8,73.6,43,42.59,-60,19.72,65,-30490,-30490,0,43,43
2018-12-09 10:03:57.6688,172.8,73.6,43,42.59,-60,19.73,66,4450,4450,0,43,43
2018-12-09 10:03:57.9188,172.8,73.6,43,42.59,-60,19.74,1,726.6,-41.3,27,43,43
2018-12-09 10:03:58.1688,172.8,73.6,43,42.59,-60,19.73,2,726.4,-41.3,27,43,43
2018-12-09 10:03:58.4189,172.8,73.6,43,42.59,-60,19.72,65,-30480,-30480,0,43,43
2018-12-09 10:03:58.6689,172.8,73.6,43,42.59,-60,19.73,51,3.71,3.69,0,43,43
2018-12-09 10:03:58.9190,172.8,73.6,42.75,42.59,-60,19.72,63,50,50,0,43,43
2018-12-09 10:03:59.1690,172.8,73.6,42.75,42.59,-60,19.72,67,29.2,29,0,43,43
2018-12-09 10:03:59.4190,172.8,73.6,42.75,42.59,-60,19.73,52,3.72,3.69,0,43,43
2018-12-09 10:03:59.6690,172.8,73.6,42.75,42.59,-60,19.73,6,-30480,29.2,3.7,43,43
2018-12-09 10:03:59.9190,172.8,73.6,42.5,42.59,-60,19.73,7,-30490,29,3.7,43,43
2018-12-09 10:04:00.1690,172.8,73.6,42.5,42.59,-60,19.73,1,726.6,-41.3,27,43,43
2018-12-09 10:04:00.4190,172.8,73.6,42.5,42.59,-60,19.72,2,726.4,-41.3,27,43,43
2018-12-09 10:04:00.6690,172.8,73.6,42.5,42.59,-60,19.75,61,727.6,722.3,0,43,43
2018-12-09 10:04:00.9189,172.8,73.6,42.5,42.59,-59.9,19.73,62,425,425,0,43,43
2018-12-09 10:04:01.1689,172.8,73.6,42.5,42.59,-59.9,19.84,64,45,45.5,0,43,43
2018-12-09 10:04:01.4189,172.8,73.6,42.5,42.59,-60,19.69,3,726.6,-41.3,25,43,43
2018-12-09 10:04:01.6689,172.8,73.6,42.5,42.59,-60,19.73,4,726.4,-41.3,25,43,43
2018-12-09 10:04:01.9189,172.8,73.6,42.5,42.59,-60,19.75,65,-30470,-30480,0,42.5,42.5
2018-12-09 10:04:02.1689,172.8,73.6,42.5,42.59,-60,19.72,66,4440,4440,0,42.5,42.5
2018-12-09 10:04:02.4189,172.8,73.6,42.5,42.59,-60,19.74,1,726.4,-41.3,27,42.5,42.5
2018-12-09 10:04:02.6689,172.8,73.6,42.5,42.59,-60,19.73,2,726.2,-41.3,27,42.5,42.5
2018-12-09 10:04:02.9189,172.8,73.6,42.5,42.59,-60,19.74,65,-30470,-30480,0,42.5,42.5
2018-12-09 10:04:03.1689,172.8,73.6,42.5,42.59,-60,19.73,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:03.4189,172.8,73.6,42.5,42.59,-59.9,19.73,63,50,50,0,42.5,42.5
2018-12-09 10:04:03.6689,172.8,73.6,42.5,42.59,-59.9,19.72,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:03.9189,172.8,73.6,42.5,42.59,-60,19.73,52,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:04.1689,172.8,73.6,42.5,42.59,-60,19.73,6,-30470,29.2,3.7,42.5,42.5
2018-12-09 10:04:04.4189,172.8,73.6,42.5,42.59,-60,19.73,7,-30480,29,3.7,42.5,42.5
2018-12-09 10:04:04.6689,172.8,73.6,42.5,42.59,-60,19.73,1,726.4,-41.3,27,42.5,42.5
2018-12-09 10:04:04.9189,172.8,73.6,42.5,42.59,-59.9,19.72,2,726.2,-41.3,27,42.5,42.5
2018-12-09 10:04:05.1690,172.8,73.6,42.5,42.59,-60,19.73,61,727.6,722.4,0,42.5,42.5
2018-12-09 10:04:05.4190,172.8,73.6,42.5,42.59,-60,19.64,62,425,425,0,42.5,42.5
2018-12-09 10:04:05.6690,172.8,73.6,42.5,42.59,-60,19.73,64,44.9,45.4,0,42.5,42.5
2018-12-09 10:04:05.9190,172.8,73.6,42.5,42.59,-60,19.73,3,726.4,-41.3,25,42.5,42.5
2018-12-09 10:04:06.1690,172.8,73.6,42.5,42.59,-59.9,19.73,4,726.2,-41.3,25,42.5,42.5
2018-12-09 10:04:06.4190,172.8,73.6,42.5,42.59,-60,19.73,65,-30470,-30480,0,42.5,42.5
2018-12-09 10:04:06.6690,172.8,73.6,42.5,42.59,-60,19.72,66,4450,4450,0,42.5,42.5
2018-12-09 10:04:06.9190,172.8,73.5,42.5,42.53,-60,19.73,1,726.4,-41.3,27,42.5,42.5
2018-12-09 10:04:07.1690,172.8,73.5,42.5,42.53,-60,19.74,2,726.2,-41.3,27,42.5,42.5
2018-12-09 10:04:07.4190,172.8,73.5,42.5,42.53,-60,19.73,65,-30470,-30470,0,42.5,42.5
2018-12-09 10:04:07.6690,172.8,73.5,42.5,42.53,-59.9,19.63,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:07.9190,172.8,73.5,42.5,42.53,-59.9,19.74,63,50,50,0,42.5,42.5
2018-12-09 10:04:08.1689,172.8,73.5,42.5,42.53,-60,19.72,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:08.4189,172.8,73.5,42.5,42.53,-60,19.72,52,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:08.6689,172.8,73.5,42.5,42.53,-60,19.73,6,-30470,29.2,3.7,42.5,42.5
2018-12-09 10:04:08.9189,172.8,73.5,42.5,42.53,-59.9,19.73,7,-30470,29,3.7,42.5,42.5
2018-12-09 10:04:09.1690,172.8,73.5,42.5,42.53,-60,19.73,1,726.4,-41.3,27,42.5,42.5
2018-12-09 10:04:09.4190,172.8,73.5,42.5,42.53,-60,19.73,2,726,-41.3,27,42.5,42.5
2018-12-09 10:04:09.6690,172.8,73.5,42.5,42.53,-60,19.74,61,727.5,722.2,0,42.5,42.5
2018-12-09 10:04:09.9190,172.8,73.5,42.5,42.53,-60,19.73,62,425,425,0,42.5,42.5
2018-12-09 10:04:10.1689,172.8,73.5,42.5,42.53,-60,19.73,64,44.9,45.4,0,42.5,42.5
2018-12-09 10:04:10.4189,172.8,73.5,42.5,42.53,-59.9,19.73,3,726.4,-41.3,25,42.5,42.5
2018-12-09 10:04:10.6689,172.8,73.5,42.5,42.53,-60,19.74,4,726,-41.3,25,42.5,42.5
2018-12-09 10:04:10.9189,172.8,73.5,42.5,42.53,-60,19.75,65,-30470,-30470,0,42.5,42.5
2018-12-09 10:04:11.1690,172.8,73.5,42.5,42.53,-60,19.73,66,4450,4450,0,42.5,42.5
2018-12-09 10:04:11.4190,172.8,73.5,42.5,42.53,-60,19.73,1,726.4,-41.3,27,42.5,42.5
2018-12-09 10:04:11.6690,172.8,73.5,42.5,42.53,-59.9,19.74,2,726,-41.3,27,42.5,42.5
2018-12-09 10:04:11.9190,172.8,73.5,42.5,42.53,-59.9,19.73,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:12.1690,172.8,73.5,42.5,42.53,-60,19.72,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:12.4190,172.8,73.5,42.5,42.53,-60,19.73,63,50,50,0,42.5,42.5
2018-12-09 10:04:12.6690,172.8,73.5,42.5,42.53,-60,19.73,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:12.9190,172.8,73.5,42.5,42.53,-60,19.73,52,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:13.1690,172.8,73.5,42.5,42.53,-59.9,19.6,6,-30480,29.2,3.7,42.5,42.5
2018-12-09 10:04:13.4190,172.8,73.5,42.5,42.53,-60,19.79,7,-30480,29,3.7,42.5,42.5
2018-12-09 10:04:13.6690,172.8,73.5,42.5,42.53,-60,19.71,1,726.4,-41.3,27,42.5,42.5
2018-12-09 10:04:13.9190,172.8,73.5,42.5,42.53,-60,19.73,2,726,-41.3,27,42.5,42.5
2018-12-09 10:04:14.1690,172.8,73.5,42.5,42.53,-60,19.73,61,727.4,722.1,0,42.5,42.5
2018-12-09 10:04:14.4191,172.8,73.5,42.5,42.53,-59.9,19.68,62,425,425,0,42.5,42.5
2018-12-09 10:04:14.6691,172.8,73.5,42.5,42.53,-59.9,19.73,64,44.9,45.4,0,42.5,42.5
2018-12-09 10:04:14.9191,172.8,73.5,42.5,42.53,-60,19.73,3,726.4,-41.3,25,42.5,42.5
2018-12-09 10:04:15.1691,172.8,73.5,42.5,42.53,-60,19.74,4,726,-41.3,25,42.5,42.5
2018-12-09 10:04:15.4190,172.8,73.5,42.5,42.53,-60,19.73,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:15.6690,172.8,73.5,42.5,42.53,-60,19.72,66,4450,4450,0,42.5,42.5
2018-12-09 10:04:15.9190,172.8,73.5,42.5,42.53,-59.9,19.73,1,726.4,-41.3,27,42.5,42.5
2018-12-09 10:04:16.1691,172.8,73.4,42.5,42.48,-60,19.73,2,726,-41.3,27,42.5,42.5
2018-12-09 10:04:16.4191,172.8,73.4,42.5,42.48,-60,19.73,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:16.6691,172.8,73.4,42.5,42.48,-60,19.75,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:16.9191,172.8,73.3,42.5,42.42,-60,19.73,63,50,50,0,42.5,42.5
2018-12-09 10:04:17.1691,172.8,73.3,42.5,42.42,-60,19.73,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:17.4190,172.8,73.3,42.5,42.42,-60,19.73,52,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:17.6690,172.8,73.3,42.5,42.42,-60,19.73,6,-30480,29.2,3.7,42.5,42.5
2018-12-09 10:04:17.9190,172.8,73.3,42.5,42.42,-60,19.74,7,-30480,29,3.7,42.5,42.5
2018-12-09 10:04:18.1691,172.8,73.3,42.5,42.42,-60,19.73,1,726.2,-41.3,27,42.5,42.5
2018-12-09 10:04:18.4191,172.8,73.3,42.5,42.42,-59.9,19.72,2,725.9,-41.3,27,42.5,42.5
2018-12-09 10:04:18.6692,172.8,73.3,42.5,42.42,-59.9,19.73,61,727.3,722.1,0,42.5,42.5
2018-12-09 10:04:18.9192,172.8,73.3,42.5,42.42,-60,19.79,62,425,425,0,42.5,42.5
2018-12-09 10:04:19.1692,172.8,73.3,42.5,42.42,-60,19.74,64,45,45.5,0,42.5,42.5
2018-12-09 10:04:19.4192,172.8,73.3,42.5,42.42,-60,19.71,3,726.2,-41.3,25,42.5,42.5
2018-12-09 10:04:19.6691,172.8,73.3,42.5,42.42,-60,19.71,4,725.9,-41.3,25,42.5,42.5
2018-12-09 10:04:19.9191,172.8,73.3,42.5,42.42,-59.9,19.73,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:20.1691,172.8,73.3,42.5,42.42,-60,19.73,66,4450,4450,0,42.5,42.5
2018-12-09 10:04:20.4191,172.8,73.3,42.5,42.42,-60,19.73,1,726.2,-41.3,27,42.5,42.5
2018-12-09 10:04:20.6691,172.8,73.3,42.5,42.42,-60,19.73,2,725.9,-41.3,27,42.5,42.5
2018-12-09 10:04:20.9190,172.8,73.3,42.5,42.42,-60,19.73,65,-30480,-30470,0,42.5,42.5
2018-12-09 10:04:21.1691,172.8,73.2,42.5,42.36,-59.9,19.73,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:21.4191,172.8,73.2,42.5,42.36,-60,19.73,63,50,50,0,42.5,42.5
2018-12-09 10:04:21.6691,172.8,73.2,42.5,42.36,-60,19.73,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:21.9192,172.8,73.2,42.5,42.36,-60,19.72,52,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:22.1692,172.8,73.2,42.5,42.36,-60,19.73,6,-30480,29.2,3.7,42.5,42.5
2018-12-09 10:04:22.4192,172.8,73.2,42.5,42.36,-59.9,19.73,7,-30480,29,3.7,42.5,42.5
2018-12-09 10:04:22.6692,172.8,73.2,42.5,42.36,-60,19.73,1,726.2,-41.3,27,42.5,42.5
2018-12-09 10:04:22.9193,172.8,73.2,42.5,42.36,-60,19.73,2,725.9,-41.3,27,42.5,42.5
2018-12-09 10:04:23.1692,172.8,73.2,42.5,42.36,-60,19.73,61,727.2,722.1,0,42.5,42.5
2018-12-09 10:04:23.4192,172.8,73.2,42.5,42.36,-60,19.73,62,425,425,0,42.5,42.5
2018-12-09 10:04:23.6692,172.8,73.2,42.5,42.36,-60,19.7,64,44.9,45.4,0,42.5,42.5
2018-12-09 10:04:23.9191,172.8,73.2,42.5,42.36,-60,19.72,3,726,-41.3,25,42.5,42.5
2018-12-09 10:04:24.1691,172.8,73.2,42.5,42.36,-60,19.73,4,726,-41.3,25,42.5,42.5
2018-12-09 10:04:24.4192,172.8,73.2,42.5,42.36,-60,19.73,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:24.6692,172.8,73.2,42.5,42.36,-60,19.74,66,4440,4440,0,42.5,42.5
2018-12-09 10:04:24.9192,172.8,73.2,42.5,42.36,-60,19.73,1,726,-41.3,27,42.5,42.5
2018-12-09 10:04:25.1692,172.8,73.2,42.5,42.36,-60,19.7,2,726,-41.3,27,42.5,42.5
2018-12-09 10:04:25.4192,172.8,73.2,42.5,42.36,-60,19.73,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:25.6692,172.8,73.2,42.5,42.36,-60,19.69,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:25.9191,172.8,73.2,42.5,42.36,-60,19.75,63,50,50,0,42.5,42.5
2018-12-09 10:04:26.1691,172.8,73.2,42.5,42.36,-60,19.72,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:26.4191,172.8,73.2,42.5,42.36,-60,19.72,52,3.71,3.68,0,42.5,42.5
2018-12-09 10:04:26.6692,172.8,73.2,42.5,42.36,-59.9,19.74,6,-30480,29.2,3.7,42.5,42.5
2018-12-09 10:04:26.9192,172.8,73.2,42.5,42.36,-60,19.77,7,-30480,29,3.7,42.5,42.5
2018-12-09 10:04:27.1692,172.8,73.2,42.5,42.36,-60,19.76,1,726,-41.3,27,42.5,42.5
2018-12-09 10:04:27.4192,172.8,73.2,42.5,42.36,-60,19.83,2,726,-41.3,27,42.5,42.5
2018-12-09 10:04:27.6692,172.8,73.2,42.5,42.36,-60,19.73,61,727.1,721.9,0,42.5,42.5
2018-12-09 10:04:27.9192,172.8,73.2,42.5,42.36,-60,19.73,62,425,425,0,42.5,42.5
2018-12-09 10:04:28.1692,172.8,73.2,42.5,42.36,-60,19.73,64,45,45.5,0,42.5,42.5
2018-12-09 10:04:28.4192,172.8,73.2,42.5,42.36,-60,19.73,3,726,-41.3,25,42.5,42.5
2018-12-09 10:04:28.6693,172.8,73.2,42.5,42.36,-60,19.73,4,726,-41.3,25,42.5,42.5
2018-12-09 10:04:28.9193,172.8,73.2,42.5,42.36,-60,19.73,65,-30490,-30480,0,42.5,42.5
2018-12-09 10:04:29.1693,172.8,73.2,42.5,42.36,-60,19.73,66,4450,4450,0,42.5,42.5
2018-12-09 10:04:29.4193,172.8,73.2,42.5,42.36,-60,19.72,1,726,-41.3,27,42.5,42.5
2018-12-09 10:04:29.6693,172.8,73.2,42.5,42.36,-60,19.72,2,726,-41.3,27,42.5,42.5
2018-12-09 10:04:29.9193,172.8,73.2,42.5,42.36,-60,19.73,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:30.1693,172.8,73.2,42.5,42.36,-60,19.72,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:30.4193,172.8,73.2,42.5,42.36,-59.9,19.73,63,50,50,0,42.5,42.5
2018-12-09 10:04:30.6693,172.8,73.2,42.5,42.36,-60,19.76,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:30.9193,172.8,73.2,42.5,42.36,-60,19.71,52,3.71,3.68,0,42.5,42.5
2018-12-09 10:04:31.1693,172.8,73.2,42.5,42.36,-60,19.74,6,-30480,29.2,3.7,42.5,42.5
2018-12-09 10:04:31.4193,172.8,73.2,42.5,42.36,-60,19.74,7,-30480,29,3.7,42.5,42.5
2018-12-09 10:04:31.6693,172.8,73.2,42.5,42.36,-60,19.73,1,725.9,-41.5,26.5,42.5,42.5
2018-12-09 10:04:31.9193,172.8,73.1,42.5,42.3,-60,19.64,2,725.6,-41.3,27,42.5,42.5
2018-12-09 10:04:32.1693,172.8,73.1,42.5,42.3,-60,19.74,61,727.1,721.9,0,42.5,42.5
2018-12-09 10:04:32.4193,172.8,73.1,42.5,42.3,-60,19.73,62,425,425,0,42.5,42.5
2018-12-09 10:04:32.6693,172.8,73.1,42.5,42.3,-60,19.73,64,44.9,45.4,0,42.5,42.5
2018-12-09 10:04:32.9192,172.8,73.1,42.5,42.3,-60,19.73,3,725.9,-41.5,25,42.5,42.5
2018-12-09 10:04:33.1692,172.8,73.1,42.5,42.3,-60,19.73,4,725.6,-41.3,25,42.5,42.5
2018-12-09 10:04:33.4192,172.8,73.1,42.5,42.3,-59.9,19.73,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:33.6692,172.8,73.1,42.5,42.3,-60,19.73,66,4450,4440,0,42.5,42.5
2018-12-09 10:04:33.9193,172.8,73.1,42.5,42.3,-60,19.74,1,725.9,-41.5,26.5,42.5,42.5
2018-12-09 10:04:34.1693,172.8,73.1,42.5,42.3,-60,19.72,2,725.6,-41.3,27,42.5,42.5
2018-12-09 10:04:34.4193,172.8,73.1,42.5,42.3,-60,19.73,65,-30490,-30490,0,42.5,42.5
2018-12-09 10:04:34.6693,172.8,73.1,42.5,42.3,-60,19.74,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:34.9193,172.8,73.1,42.5,42.3,-60,19.73,63,50,50,0,42.5,42.5
2018-12-09 10:04:35.1693,172.8,73.1,42.5,42.3,-60,19.73,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:35.4193,172.8,73.1,42.5,42.3,-60,19.73,52,3.71,3.68,0,42.5,42.5
2018-12-09 10:04:35.6693,172.8,73.1,42.5,42.3,-60,19.72,6,-30490,29.2,3.7,42.5,42.5
2018-12-09 10:04:35.9193,172.8,73.1,42.5,42.3,-60,19.73,7,-30480,29,3.7,42.5,42.5
2018-12-09 10:04:36.1693,172.8,73.1,42.5,42.3,-60,19.62,1,725.9,-41.5,26.5,42.5,42.5
2018-12-09 10:04:36.4193,172.8,73.1,42.5,42.3,-60,19.73,2,725.6,-41.3,27,42.5,42.5
2018-12-09 10:04:36.6693,172.8,73.1,42.5,42.3,-60,19.74,61,727,721.7,0,42.5,42.5
2018-12-09 10:04:36.9193,172.8,73.1,42.5,42.3,-60,19.74,62,425,425,0,42.5,42.5
2018-12-09 10:04:37.1693,172.8,73.1,42.5,42.3,-60,19.73,64,44.9,45.4,0,42.5,42.5
2018-12-09 10:04:37.4193,172.8,73.1,42.5,42.3,-60,19.73,3,725.9,-41.5,25,42.5,42.5
2018-12-09 10:04:37.6693,172.8,73.1,42.5,42.3,-60,19.76,4,725.6,-41.3,25,42.5,42.5
2018-12-09 10:04:37.9193,172.8,73.1,42.5,42.3,-60,19.73,65,-30490,-30490,0,42.5,42.5
2018-12-09 10:04:38.1693,172.8,73.1,42.5,42.3,-60,19.73,66,4450,4450,0,42.5,42.5
2018-12-09 10:04:38.4193,172.8,73.1,42.5,42.3,-60,19.73,1,725.7,-41.5,26.5,42.5,42.5
2018-12-09 10:04:38.6693,172.8,73.1,42.5,42.3,-60,19.73,2,725.6,-41.3,27,42.5,42.5
2018-12-09 10:04:38.9193,172.8,73.1,42.5,42.3,-60,19.73,65,-30490,-30490,0,42.5,42.5
2018-12-09 10:04:39.1693,172.8,73.1,42.5,42.3,-60,19.74,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:39.4194,172.8,73.1,42.5,42.3,-60,19.72,63,50,50,0,42.5,42.5
2018-12-09 10:04:39.6694,172.8,73.1,42.5,42.3,-60,19.73,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:39.9194,172.8,73.1,42.5,42.3,-60,19.73,52,3.71,3.68,0,42.5,42.5
2018-12-09 10:04:40.1694,172.8,73,42.5,42.25,-60,19.73,6,-30480,29.2,3.7,42.5,42.5
2018-12-09 10:04:40.4193,172.8,73,42.5,42.25,-60,19.72,7,-30490,29,3.7,42.5,42.5
2018-12-09 10:04:40.6693,172.8,73,42.5,42.25,-60,19.73,1,725.7,-41.5,26.5,42.5,42.5
2018-12-09 10:04:40.9193,172.8,73,42.5,42.25,-60,19.75,2,725.6,-41.3,27,42.5,42.5
2018-12-09 10:04:41.1694,172.8,73,42.5,42.25,-60,19.75,61,727,721.7,0,42.5,42.5
2018-12-09 10:04:41.4194,172.8,73,42.5,42.25,-60,19.73,62,425,425,0,42.5,42.5
2018-12-09 10:04:41.6694,172.8,73,42.5,42.25,-60,19.7,64,44.9,45.4,0,42.5,42.5
2018-12-09 10:04:41.9194,172.8,73,42.5,42.25,-60,19.73,3,725.7,-41.5,25,42.5,42.5
2018-12-09 10:04:42.1694,172.8,73,42.5,42.25,-60,19.73,4,725.6,-41.3,25,42.5,42.5
2018-12-09 10:04:42.4193,172.8,73,42.5,42.25,-60,19.73,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:42.6693,172.8,73,42.5,42.25,-60,19.73,66,4440,4440,0,42.5,42.5
2018-12-09 10:04:42.9193,172.8,72.9,42.5,42.19,-60,19.73,1,725.7,-41.5,26.5,42.5,42.5
2018-12-09 10:04:43.1693,172.8,72.9,42.5,42.19,-60,19.72,2,725.6,-41.3,27,42.5,42.5
2018-12-09 10:04:43.4193,172.8,72.9,42.5,42.19,-60,19.72,65,-30490,-30490,0,42.5,42.5
2018-12-09 10:04:43.6693,172.8,72.9,42.5,42.19,-60,19.73,51,3.71,3.69,0,42.5,42.5
2018-12-09 10:04:43.9194,172.8,72.9,42.5,42.19,-60,19.73,63,50,50,0,42.5,42.5
2018-12-09 10:04:44.1694,172.8,72.9,42.5,42.19,-60,19.72,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:44.4194,172.8,72.9,42.5,42.19,-60,19.73,52,3.71,3.68,0,42.5,42.5
2018-12-09 10:04:44.6694,172.8,72.9,42.5,42.19,-60,19.73,6,-30490,29.2,3.7,42.5,42.5
2018-12-09 10:04:44.9194,172.8,72.9,42.5,42.19,-60,19.73,7,-30480,29,3.7,42.5,42.5
2018-12-09 10:04:45.1694,172.8,72.9,42.5,42.19,-60,19.73,1,725.7,-41.5,26.5,42.5,42.5
2018-12-09 10:04:45.4194,172.8,72.9,42.5,42.19,-60,19.73,2,725.6,-41.3,27,42.5,42.5
2018-12-09 10:04:45.6694,172.8,72.9,42.5,42.19,-60,19.73,61,726.8,721.6,0,42.5,42.5
2018-12-09 10:04:45.9194,172.8,72.9,42.5,42.19,-60,19.73,62,425,425,0,42.5,42.5
2018-12-09 10:04:46.1694,172.8,72.8,42.5,42.13,-60,19.74,64,45,45.5,0,42.5,42.5
2018-12-09 10:04:46.4194,172.8,72.8,42.5,42.13,-60,19.72,3,725.7,-41.3,25,42.5,42.5
2018-12-09 10:04:46.6694,172.8,72.8,42.5,42.13,-60,19.73,4,725.5,-41.3,25,42.5,42.5
2018-12-09 10:04:46.9194,172.8,72.8,42.5,42.13,-60,19.71,65,-30490,-30490,0,42.5,42.5
2018-12-09 10:04:47.1694,172.8,72.8,42.5,42.13,-60,19.76,66,4440,4440,0,42.5,42.5
2018-12-09 10:04:47.4194,172.8,72.8,42.5,42.13,-60,19.72,1,725.7,-41.3,26.5,42.5,42.5
2018-12-09 10:04:47.6694,172.8,72.8,42.5,42.13,-60,19.73,2,725.5,-41.3,27,42.5,42.5
2018-12-09 10:04:47.9194,172.8,72.8,42.5,42.13,-60,19.73,65,-30490,-30490,0,42.5,42.5
2018-12-09 10:04:48.1694,172.8,72.8,42.5,42.13,-60,19.72,51,3.71,3.68,0,42.5,42.5
2018-12-09 10:04:48.4194,172.8,72.8,42.5,42.13,-60,19.74,63,50,50,0,42.5,42.5
2018-12-09 10:04:48.6694,172.8,72.8,42.5,42.13,-60,19.73,67,29.2,29,0,42.5,42.5
2018-12-09 10:04:48.9194,172.8,72.8,42.5,42.13,-60,19.73,52,3.71,3.68,0,42.5,42.5
2018-12-09 10:04:49.1694,172.8,72.8,42.5,42.13,-60,19.69,6,-30480,29.2,3.7,42.5,42.5
2018-12-09 10:04:49.4194,172.8,72.8,42.5,42.13,-59.9,19.73,7,-30480,29,3.7,42.5,42.5
2018-12-09 10:04:49.6694,172.8,72.8,42.5,42.13,-60,19.73,1,725.7,-41.3,26.5,42.5,42.5
2018-12-09 10:04:49.9195,172.8,72.8,42.5,42.13,-60,19.73,2,725.5,-41.3,27,42.5,42.5
2018-12-09 10:04:50.1695,172.8,72.8,42.5,42.13,-60,19.73,61,726.8,721.5,0,42.5,42.5
2018-12-09 10:04:50.4195,172.8,72.8,42.5,42.13,-60,19.73,62,425,425,0,42.5,42.5
2018-12-09 10:04:50.6695,172.8,72.8,42.5,42.13,-60,19.54,64,45,45.5,0,42.5,42.5
2018-12-09 10:04:50.9195,172.8,72.8,42.5,42.13,-60,19.53,3,725.7,-41.3,25,42.5,42.5
2018-12-09 10:04:51.1695,172.8,72.8,42.5,42.13,-60,19.53,4,725.5,-41.3,25,42.5,42.5
2018-12-09 10:04:51.4195,172.8,72.8,42.5,42.13,-60,19.53,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:51.6695,172.8,72.8,42.5,42.13,-60,19.54,66,4440,4440,0,42.5,42.5
2018-12-09 10:04:51.9195,172.8,72.8,42.25,42.13,-60,19.53,1,725.7,-41.3,26.5,42.5,42.5
2018-12-09 10:04:52.1695,172.8,72.8,42.25,42.13,-60,19.53,2,725.5,-41.3,27,42.5,42.5
2018-12-09 10:04:52.4195,172.8,72.8,42.25,42.13,-60,19.42,65,-30480,-30480,0,42.5,42.5
2018-12-09 10:04:52.6695,172.8,72.8,42.25,42.13,-60,19.54,51,3.71,3.68,0,42,42.5
2018-12-09 10:04:52.9194,172.8,72.8,42.25,42.13,-60,19.53,63,50,50,0,42,42.5
2018-12-09 10:04:53.1694,172.8,72.8,42.25,42.13,-60,19.51,67,29.2,29,0,42,42.5
2018-12-09 10:04:53.4195,172.8,72.8,42.25,42.13,-60,19.54,52,3.71,3.68,0,42,42.5
2018-12-09 10:04:53.6695,172.8,72.8,42.25,42.13,-60,19.54,6,-30480,29.2,3.7,42,42.5
2018-12-09 10:04:53.9195,172.8,72.8,42.25,42.13,-60,19.53,7,-30490,29,3.7,42,42.5
2018-12-09 10:04:54.1695,172.8,72.8,42.25,42.13,-60,19.53,1,725.5,-41.5,26.5,42,42.5
2018-12-09 10:04:54.4195,172.8,72.8,42.25,42.13,-60,19.54,2,725.3,-41.3,27,42,42.5
2018-12-09 10:04:54.6695,172.8,72.8,42,42.13,-60,19.53,61,726.7,721.4,0,42,42.5
2018-12-09 10:04:54.9195,172.8,72.8,42,42.13,-60,19.53,62,425,425,0,42,42.5
2018-12-09 10:04:55.1695,172.8,72.8,42,42.13,-60,19.53,64,45,45.5,0,42,42.5
2018-12-09 10:04:55.4195,172.8,72.8,42,42.13,-60,19.53,3,725.5,-41.5,25,42,42.5
2018-12-09 10:04:55.6695,172.8,72.8,42,42.13,-60,19.53,4,725.3,-41.3,25,42,42.5
2018-12-09 10:04:55.9195,172.8,72.8,42,42.13,-60,19.53,65,-30470,-30480,0,42,42.5
2018-12-09 10:04:56.1695,172.8,72.8,42,42.13,-59.9,19.52,66,4440,4440,0,42,42.5
2018-12-09 10:04:56.4195,172.8,72.8,42,42.13,-59.9,19.54,1,725.5,-41.5,26.5,42,42.5
2018-12-09 10:04:56.6695,172.8,72.8,42,42.13,-60,19.53,2,725.3,-41.3,27,42,42.5
2018-12-09 10:04:56.9195,172.8,72.7,42,42.07,-60,19.52,65,-30470,-30480,0,42,42.5
2018-12-09 10:04:57.1694,172.8,72.7,42,42.07,-60,19.53,51,3.71,3.68,0,42,42.5
2018-12-09 10:04:57.4195,172.8,72.7,42,42.07,-60,19.52,63,50,50,0,42,42.5
2018-12-09 10:04:57.6695,172.8,72.7,42,42.07,-60,19.52,67,29.2,29,0,42,42.5
2018-12-09 10:04:57.9195,172.8,72.7,42,42.07,-60,19.52,52,3.71,3.68,0,42,42.5
2018-12-09 10:04:58.1695,172.8,72.7,42,42.07,-60,19.48,6,-30460,29.2,3.7,42,42.5
2018-12-09 10:04:58.4195,172.8,72.7,42,42.07,-60,19.52,7,-30480,29,3.7,42,42.5
2018-12-09 10:04:58.6695,172.8,72.7,42,42.07,-60,19.53,1,725.5,-41.5,26.5,42,42.5
2018-12-09 10:04:58.9195,172.8,72.7,42,42.07,-59.9,19.53,2,725.3,-41.3,27,42,42.5
2018-12-09 10:04:59.1696,172.8,72.7,42,42.07,-60,19.53,61,726.6,721.4,0,42,42.5
2018-12-09 10:04:59.4196,172.8,72.7,42,42.07,-60,19.54,62,425,425,0,42,42.5
2018-12-09 10:04:59.6696,172.8,72.7,42,42.07,-60,19.55,64,45,45.5,0,42,42.5
2018-12-09 10:04:59.9196,172.8,72.7,42,42.07,-59.9,19.53,3,725.5,-41.5,25,42,42.5
2018-12-09 10:05:00.1696,172.8,72.7,42,42.07,-59.9,19.53,4,725.4,-41.3,25,42,42
2018-12-09 10:05:00.4196,172.8,72.7,42,42.07,-60,19.53,65,-30470,-30480,0,42,42
2018-12-09 10:05:00.6695,172.8,72.7,42,42.07,-60,19.52,66,4440,4440,0,42,42
2018-12-09 10:05:00.9195,172.8,72.7,42,42.07,-60,19.54,1,725.5,-41.5,26.5,42,42
2018-12-09 10:05:01.1695,172.8,72.7,42,42.07,-60,19.53,2,725.4,-41.3,27,42,42
2018-12-09 10:05:01.4195,172.8,72.7,42,42.07,-59.9,19.53,65,-30460,-30470,0,42,42
2018-12-09 10:05:01.6695,172.8,72.7,42,42.07,-60,19.56,51,3.71,3.68,0,42,42
2018-12-09 10:05:01.9196,172.8,72.7,42,42.07,-60,19.52,63,50,50,0,42,42
2018-12-09 10:05:02.1696,172.8,72.7,42,42.07,-60,19.53,67,29.2,29,0,42,42
2018-12-09 10:05:02.4196,172.8,72.7,42,42.07,-60,19.53,52,3.71,3.68,0,42,42
2018-12-09 10:05:02.6696,172.8,72.7,42,42.07,-59.9,19.53,6,-30470,29.2,3.7,42,42
2018-12-09 10:05:02.9196,172.8,72.7,42,42.07,-59.9,19.53,7,-30480,29,3.7,42,42
2018-12-09 10:05:03.1696,172.8,72.7,42,42.07,-60,19.54,1,725.5,-41.5,26.5,42,42
2018-12-09 10:05:03.4196,172.8,72.7,42,42.07,-60,19.53,2,725.4,-41.3,27,42,42
2018-12-09 10:05:03.6696,172.8,72.7,42,42.07,-60,19.52,61,726.6,721.4,0,42,42
2018-12-09 10:05:03.9196,172.8,72.7,42,42.07,-60,19.52,62,425,425,0,42,42
2018-12-09 10:05:04.1696,172.8,72.7,42,42.07,-59.9,19.55,64,45,45.5,0,42,42
2018-12-09 10:05:04.4196,172.8,72.7,42,42.07,-60,19.54,3,725.5,-41.5,25,42,42
2018-12-09 10:05:04.6696,172.8,72.7,42,42.07,-60,19.53,4,725.4,-41.3,25,42,42
2018-12-09 10:05:04.9196,172.8,72.7,42,42.07,-60,19.53,65,-30470,-30480,0,42,42
2018-12-09 10:05:05.1696,172.8,72.6,42,42.01,-60,19.52,66,4440,4440,0,42,42
2018-12-09 10:05:05.4196,172.8,72.6,42,42.01,-59.9,19.54,1,725.5,-41.5,26.5,42,42
2018-12-09 10:05:05.6696,172.8,72.6,42,42.01,-59.9,19.59,2,725.4,-41.3,27,42,42
2018-12-09 10:05:05.9196,172.8,72.6,42,42.01,-60,19.53,65,-30470,-30480,0,42,42
2018-12-09 10:05:06.1696,172.8,72.6,42,42.01,-60,19.52,51,3.71,3.68,0,42,42
2018-12-09 10:05:06.4197,172.8,72.6,42,42.01,-60,19.53,63,50,50,0,42,42
2018-12-09 10:05:06.6697,172.8,72.6,42,42.01,-59.9,19.52,67,29.2,29,0,42,42
2018-12-09 10:05:06.9197,172.8,72.6,42,42.01,-60,19.54,52,3.71,3.68,0,42,42
2018-12-09 10:05:07.1696,172.8,72.6,42,42.01,-60,19.53,6,-30470,29.2,3.7,42,42
2018-12-09 10:05:07.4196,172.8,72.6,42,42.01,-60,19.55,7,-30470,29,3.7,42,42
2018-12-09 10:05:07.6696,172.8,72.6,42,42.01,-60,19.53,1,725.4,-41.3,26.5,42,42
2018-12-09 10:05:07.9196,172.8,72.6,42,42.01,-60,19.54,2,725.1,-41.3,27,42,42
2018-12-09 10:05:08.1696,172.8,72.6,42,42.01,-59.9,19.52,61,726.5,721.3,0,42,42
2018-12-09 10:05:08.4196,172.8,72.6,42,42.01,-60,19.53,62,425,425,0,42,42
2018-12-09 10:05:08.6696,172.8,72.6,42,42.01,-60,19.53,64,45,45.5,0,42,42
2018-12-09 10:05:08.9196,172.8,72.5,42,41.96,-60,19.52,3,725.4,-41.3,25,42,42
2018-12-09 10:05:09.1697,172.8,72.5,42,41.96,-60,19.55,4,725.1,-41.3,25,42,42
2018-12-09 10:05:09.4197,172.8,72.5,42,41.96,-59.9,19.54,65,-30470,-30480,0,42,42
2018-12-09 10:05:09.6697,172.8,72.5,42,41.96,-60,19.54,66,4440,4440,0,42,42
2018-12-09 10:05:09.9197,172.8,72.5,42,41.96,-60,19.55,1,725.4,-41.3,26.5,42,42
2018-12-09 10:05:10.1697,172.8,72.5,42,41.96,-60,19.55,2,725.1,-41.3,27,42,42
2018-12-09 10:05:10.4197,172.8,72.5,42,41.96,-60,19.53,65,-30470,-30470,0,42,42
2018-12-09 10:05:10.6697,172.8,72.5,42,41.96,-60,19.53,51,3.71,3.68,0,42,42
2018-12-09 10:05:10.9197,172.8,72.5,42,41.96,-60,19.54,63,50,50,0,42,42
2018-12-09 10:05:11.1697,172.8,72.5,42,41.96,-60,19.54,67,29.2,29,0,42,42
2018-12-09 10:05:11.4197,172.8,72.5,42,41.96,-60,19.53,52,3.71,3.68,0,42,42
2018-12-09 10:05:11.6697,172.8,72.5,42,41.96,-60,19.49,6,-30470,29.2,3.7,42,42
2018-12-09 10:05:11.9197,172.8,72.5,42,41.96,-59.9,19.53,7,-30480,29,3.7,42,42
2018-12-09 10:05:12.1697,172.8,72.4,42,41.9,-59.9,19.52,1,725.4,-41.3,26.5,42,42
2018-12-09 10:05:12.4197,172.8,72.4,42,41.9,-60,19.54,2,725.1,-41.3,27,42,42
2018-12-09 10:05:12.6697,172.8,72.4,42,41.9,-60,19.53,61,726.5,721.2,0,42,42
2018-12-09 10:05:12.9197,172.8,72.4,42,41.9,-60,19.53,62,425,425,0,42,42
2018-12-09 10:05:13.1697,172.8,72.4,42,41.9,-60,19.49,64,45,45.5,0,42,42
2018-12-09 10:05:13.4197,172.8,72.4,42,41.9,-60,19.53,3,725.4,-41.3,25,42,42
2018-12-09 10:05:13.6697,172.8,72.4,42,41.9,-60,19.54,4,725.1,-41.3,25,42,42
2018-12-09 10:05:13.9197,172.8,72.4,42,41.9,-60,19.54,65,-30480,-30480,0,42,42
2018-12-09 10:05:14.1697,172.8,72.4,42,41.9,-60,19.53,66,4440,4440,0,42,42
2018-12-09 10:05:14.4197,172.8,72.4,42,41.9,-60,19.55,1,725.2,-41.5,26.5,42,42
2018-12-09 10:05:14.6697,172.8,72.4,42,41.9,-60,19.51,2,725,-41.3,27,42,42
2018-12-09 10:05:14.9196,172.8,72.4,42,41.9,-60,19.54,65,-30570,-30400,0,42,42
2018-12-09 10:05:15.1697,172.8,72.4,42,41.9,-60,19.53,51,3.71,3.68,0,42,42
2018-12-09 10:05:15.4197,172.8,72.4,42,41.9,-60,19.54,63,50,50,0,42,42
2018-12-09 10:05:15.6697,172.8,72.4,42,41.9,-60,19.53,67,29.2,29,0,42,42
2018-12-09 10:05:15.9197,172.8,72.4,42,41.9,-60,19.53,52,3.71,3.68,0,42,42
2018-12-09 10:05:16.1697,172.8,72.4,42,41.9,-60,19.53,6,-30560,29.2,3.7,42,42
2018-12-09 10:05:16.4197,172.8,72.4,42,41.9,-60,19.53,7,-30390,29,3.7,42,42
2018-12-09 10:05:16.6697,172.8,72.4,42,41.9,-60,19.53,1,725.2,-41.5,26.5,42,42
2018-12-09 10:05:16.9198,172.8,72.4,42,41.9,-60,19.53,2,725,-41.3,27,42,42
2018-12-09 10:05:17.1697,172.8,72.4,42,41.9,-60,19.53,61,726.3,721.1,0,42,42
2018-12-09 10:05:17.4197,172.8,72.4,42,41.9,-60,19.53,62,425,425,0,42,42
