Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:05:17.6697,172.8,72.4,42,41.9,-60,19.52,64,44.9,45.3,0,42,42
2018-12-09 10:05:17.9197,172.8,72.4,42,41.9,-60,19.54,3,725.2,-41.5,25,42,42
2018-12-09 10:05:18.1697,172.8,72.4,42,41.9,-60,19.54,4,725,-41.3,25,42,42
2018-12-09 10:05:18.4197,172.8,72.4,42,41.9,-60,19.52,65,-30480,-30490,0,42,42
2018-12-09 10:05:18.6697,172.8,72.4,42,41.9,-59.9,19.54,66,4440,4440,0,42,42
2018-12-09 10:05:18.9197,172.8,72.4,42,41.9,-60,19.53,1,725.2,-41.5,26.5,42,42
2018-12-09 10:05:19.1697,172.8,72.4,42,41.9,-60,19.54,2,725,-41.3,27,42,42
2018-12-09 10:05:19.4197,172.8,72.4,42,41.9,-60,19.54,65,-30570,-30390,0,42,42
2018-12-09 10:05:19.6697,172.8,72.4,42,41.9,-60,19.53,51,3.71,3.68,0,42,42
2018-12-09 10:05:19.9197,172.8,72.4,42,41.9,-60,19.53,63,50,50,0,42,42
2018-12-09 10:05:20.1697,172.8,72.4,42,41.9,-60,19.5,67,29.2,29,0,42,42
2018-12-09 10:05:20.4197,172.8,72.4,42,41.9,-60,19.54,52,3.71,3.68,0,42,42
2018-12-09 10:05:20.6698,172.8,72.4,42,41.9,-60,19.53,6,-30570,29.2,3.7,42,42
2018-12-09 10:05:20.9198,172.8,72.4,42,41.9,-60,19.53,7,-30400,29,3.7,42,42
2018-12-09 10:05:21.1698,172.8,72.4,42,41.9,-59.9,19.53,1,725.2,-41.5,26.5,42,42
2018-12-09 10:05:21.4198,172.8,72.4,42,41.9,-60,19.55,2,725,-41.3,27,42,42
2018-12-09 10:05:21.6698,172.8,72.4,42,41.9,-60,19.53,61,726.2,720.9,0,42,42
2018-12-09 10:05:21.9198,172.8,72.4,42,41.9,-60,19.53,62,425,425,0,42,42
2018-12-09 10:05:22.1698,172.8,72.4,42,41.9,-60,19.53,64,45.1,45.3,0,42,42
2018-12-09 10:05:22.4198,172.8,72.4,42,41.9,-59.9,19.59,3,725.1,-41.5,25,42,42
2018-12-09 10:05:22.6698,172.8,72.4,42,41.9,-59.9,19.52,4,724.8,-41.2,25,42,42
2018-12-09 10:05:22.9198,172.8,72.3,42,41.84,-60,19.52,65,-30570,-30390,0,42,42
2018-12-09 10:05:23.1699,172.8,72.3,42,41.84,-60,19.54,66,4440,4440,0,42,42
2018-12-09 10:05:23.4198,172.8,72.3,42,41.84,-60,19.53,1,725.1,-41.5,26.5,42,42
2018-12-09 10:05:23.6698,172.8,72.3,42,41.84,-60,19.53,2,724.8,-41.2,27,42,42
2018-12-09 10:05:23.9198,172.8,72.3,42,41.84,-60,19.52,65,-30500,-30470,0,42,42
2018-12-09 10:05:24.1698,172.8,72.3,42,41.84,-60,19.52,51,3.71,3.68,0,42,42
2018-12-09 10:05:24.4198,172.8,72.3,42,41.84,-60,19.52,63,50,50,0,42,42
2018-12-09 10:05:24.6698,172.8,72.3,42,41.84,-60,19.53,67,29.2,29,0,42,42
2018-12-09 10:05:24.9198,172.8,72.3,42,41.84,-59.9,19.53,52,3.71,3.68,0,42,42
2018-12-09 10:05:25.1698,172.8,72.3,42,41.84,-60,19.53,6,-30570,29.2,3.7,42,42
2018-12-09 10:05:25.4198,172.8,72.3,42,41.84,-60,19.53,7,-30390,29,3.7,42,42
2018-12-09 10:05:25.6698,172.8,72.3,42,41.84,-60,19.53,1,725.1,-41.5,26.5,42,42
2018-12-09 10:05:25.9198,172.8,72.3,42,41.84,-60,19.52,2,724.8,-41.2,27,42,42
2018-12-09 10:05:26.1698,172.8,72.3,42,41.84,-60,19.54,61,726.1,721,0,42,42
2018-12-09 10:05:26.4198,172.8,72.3,42,41.84,-59.9,19.54,62,425,425,0,42,42
2018-12-09 10:05:26.6698,172.8,72.3,42,41.84,-60,19.54,64,45.1,45.3,0,42,42
2018-12-09 10:05:26.9198,172.8,72.3,42,41.84,-60,19.53,3,725.1,-41.5,25,42,42
2018-12-09 10:05:27.1698,172.8,72.3,42,41.84,-60,19.53,4,724.8,-41.2,25,42,42
2018-12-09 10:05:27.4198,172.8,72.3,42,41.84,-60,19.53,65,-30580,-30400,0,42,42
2018-12-09 10:05:27.6699,172.8,72.3,42,41.84,-60,19.48,66,4440,4440,0,42,42
2018-12-09 10:05:27.9198,172.8,72.3,42,41.84,-60,19.53,1,725.1,-41.5,26.5,42,42
2018-12-09 10:05:28.1698,172.8,72.3,42,41.84,-60,19.53,2,724.8,-41.2,27,42,42
2018-12-09 10:05:28.4198,172.8,72.3,42,41.84,-60,19.52,65,-30480,-30480,0,42,42
2018-12-09 10:05:28.6698,172.8,72.3,42,41.84,-60,19.54,51,3.71,3.68,0,42,42
2018-12-09 10:05:28.9198,172.8,72.3,42,41.84,-60,19.53,63,50,50,0,42,42
2018-12-09 10:05:29.1698,172.8,72.2,42,41.78,-60,19.53,67,29.2,29,0,42,42
2018-12-09 10:05:29.4198,172.8,72.2,42,41.78,-60,19.53,52,3.71,3.68,0,42,42
2018-12-09 10:05:29.6699,172.8,72.2,42,41.78,-60,19.54,6,-30480,29.2,3.7,42,42
2018-12-09 10:05:29.9199,172.8,72.2,42,41.78,-60,19.53,7,-30490,29,3.7,42,42
2018-12-09 10:05:30.1699,172.8,72.2,42,41.78,-60,19.54,1,724.9,-41.6,26.5,42,42
2018-12-09 10:05:30.4199,172.8,72.2,42,41.78,-60,19.53,2,724.9,-41.2,27,42,42
2018-12-09 10:05:30.6699,172.8,72.2,42,41.78,-60,19.55,61,726.2,720.8,0,42,42
2018-12-09 10:05:30.9199,172.8,72.2,42,41.78,-60,19.53,62,425,425,0,42,42
2018-12-09 10:05:31.1699,172.8,72.2,42,41.78,-60,19.53,64,45,45.5,0,42,42
2018-12-09 10:05:31.4199,172.8,72.2,42,41.78,-60,19.53,3,724.9,-41.6,25,42,42
2018-12-09 10:05:31.6699,172.8,72.2,42,41.78,-60,19.54,4,724.9,-41.2,25,42,42
2018-12-09 10:05:31.9199,172.8,72.2,42,41.78,-60,19.53,65,-30480,-30480,0,42,42
2018-12-09 10:05:32.1699,172.8,72.2,42,41.78,-60,19.54,66,4440,4440,0,42,42
2018-12-09 10:05:32.4199,172.8,72.2,42,41.78,-60,19.53,1,724.9,-41.6,26.5,42,42
2018-12-09 10:05:32.6699,172.8,72.2,42,41.78,-60,19.53,2,724.9,-41.2,27,42,42
2018-12-09 10:05:32.9199,172.8,72.2,42,41.78,-60,19.53,65,-30570,-30390,0,42,42
2018-12-09 10:05:33.1699,172.8,72.2,42,41.78,-60,19.5,51,3.7,3.68,0,42,42
2018-12-09 10:05:33.4199,172.8,72.2,42,41.78,-60,19.56,63,50,50,0,42,42
2018-12-09 10:05:33.6699,172.8,72.1,42,41.72,-60,19.55,67,29.2,29,0,42,42
2018-12-09 10:05:33.9199,172.8,72.1,42,41.72,-60,19.52,52,3.71,3.68,0,42,42
2018-12-09 10:05:34.1699,172.8,72.1,42,41.72,-60,19.56,6,-30490,29.2,3.7,42,42
2018-12-09 10:05:34.4199,172.8,72.1,42,41.72,-60,19.53,7,-30490,29,3.7,42,42
2018-12-09 10:05:34.6699,172.8,72.1,42,41.72,-60,19.53,1,724.9,-41.6,26.5,42,42
2018-12-09 10:05:34.9199,172.8,72.1,42,41.72,-60,19.53,2,724.9,-41.2,27,42,42
2018-12-09 10:05:35.1699,172.8,72.1,42,41.72,-60,19.53,61,726,720.7,0,42,42
2018-12-09 10:05:35.4199,172.8,72.1,42,41.72,-60,19.54,62,425,425,0,42,42
2018-12-09 10:05:35.6699,172.8,72.1,42,41.72,-60,19.53,64,45,45.5,0,42,42
2018-12-09 10:05:35.9199,172.8,72.1,42,41.72,-60,19.53,3,724.9,-41.6,25,42,42
2018-12-09 10:05:36.1699,172.8,72.1,42,41.72,-60,19.53,4,724.9,-41.2,25,42,42
2018-12-09 10:05:36.4199,172.8,72.1,42,41.72,-60,19.53,65,-30490,-30480,0,42,42
2018-12-09 10:05:36.6700,172.8,72.1,42,41.72,-60,19.53,66,4440,4430,0,42,42
2018-12-09 10:05:36.9200,172.8,72.1,42,41.72,-60,19.53,1,724.7,-41.5,26.5,42,42
2018-12-09 10:05:37.1700,172.8,72,42,41.67,-60,19.53,2,724.6,-41.3,27,42,42
2018-12-09 10:05:37.4200,172.8,72,42,41.67,-60,19.53,65,-30490,-30490,0,42,42
2018-12-09 10:05:37.6699,172.8,72,42,41.67,-60,19.53,51,3.7,3.68,0,42,42
2018-12-09 10:05:37.9199,172.8,72,42,41.67,-60,19.53,63,50,50,0,42,42
2018-12-09 10:05:38.1699,172.8,72,42,41.67,-60,19.53,67,29.2,29,0,42,42
2018-12-09 10:05:38.4199,172.8,72,42,41.67,-60,19.64,52,3.71,3.68,0,42,42
2018-12-09 10:05:38.6699,172.8,72,42,41.67,-60,19.56,6,-30490,29.2,3.7,42,42
2018-12-09 10:05:38.9199,172.8,72,42,41.67,-60,19.53,7,-30480,29,3.7,42,42
2018-12-09 10:05:39.1699,172.8,72,42,41.67,-60,19.53,1,724.7,-41.5,26.5,42,42
2018-12-09 10:05:39.4199,172.8,72,42,41.67,-60,19.52,2,724.6,-41.3,27,42,42
2018-12-09 10:05:39.6699,172.8,72,42,41.67,-60,19.53,61,725.9,720.6,0,42,42
2018-12-09 10:05:39.9199,172.8,72,42,41.67,-60,19.54,62,425,425,0,42,42
2018-12-09 10:05:40.1699,172.8,72,42,41.67,-60,19.53,64,45,45.5,0,42,42
2018-12-09 10:05:40.4199,172.8,72,42,41.67,-60,19.53,3,724.7,-41.5,25,42,42
2018-12-09 10:05:40.6699,172.8,72,42,41.67,-60,19.53,4,724.6,-41.3,25,42,42
2018-12-09 10:05:40.9199,172.8,72,42,41.67,-60,19.53,65,-30490,-30490,0,42,42
2018-12-09 10:05:41.1699,172.8,72,42,41.67,-60,19.54,66,4430,4430,0,42,42
2018-12-09 10:05:41.4199,172.8,72,42,41.67,-60,19.54,1,724.7,-41.5,26.5,42,42
2018-12-09 10:05:41.6700,172.8,72,42,41.67,-60,19.51,2,724.6,-41.3,27,42,42
2018-12-09 10:05:41.9200,172.8,72,42,41.67,-60,19.53,65,-30480,-30480,0,42,42
2018-12-09 10:05:42.1700,172.8,72,42,41.67,-60,19.52,51,3.7,3.68,0,42,42
2018-12-09 10:05:42.4200,172.8,72,42,41.67,-60,19.53,63,50,50,0,42,42
2018-12-09 10:05:42.6700,172.8,72,42,41.67,-60,19.53,67,29.2,29,0,42,42
2018-12-09 10:05:42.9200,172.8,72,42,41.67,-60,19.53,52,3.71,3.68,0,42,42
2018-12-09 10:05:43.1700,172.8,72,41.75,41.67,-60,19.53,6,-30490,29.2,3.7,42,42
2018-12-09 10:05:43.4200,172.8,72,41.75,41.67,-60,19.53,7,-30490,29,3.7,41.5,42
2018-12-09 10:05:43.6700,172.8,72,41.75,41.67,-60,19.53,1,724.7,-41.5,26.5,41.5,42
2018-12-09 10:05:43.9200,172.8,72,41.75,41.67,-60,19.53,2,724.5,-41.3,27,41.5,42
2018-12-09 10:05:44.1700,172.8,72,41.75,41.67,-59.9,19.54,61,725.9,720.7,0,41.5,42
2018-12-09 10:05:44.4200,172.8,72,41.75,41.67,-60,19.53,62,425,425,0,41.5,42
2018-12-09 10:05:44.6700,172.8,72,41.75,41.67,-60,19.51,64,44.9,45.4,0,41.5,42
2018-12-09 10:05:44.9200,172.8,72,41.75,41.67,-60,19.53,3,724.7,-41.5,25,41.5,42
2018-12-09 10:05:45.1700,172.8,72,41.75,41.67,-60,19.54,4,724.5,-41.3,25,41.5,42
2018-12-09 10:05:45.4200,172.8,72,41.75,41.67,-60,19.53,65,-30470,-30490,0,41.5,42
2018-12-09 10:05:45.6701,172.8,72,41.75,41.67,-59.9,19.53,66,4430,4430,0,41.5,42
2018-12-09 10:05:45.9201,172.8,72,41.75,41.67,-60,19.53,1,724.7,-41.5,26.5,41.5,42
2018-12-09 10:05:46.1701,172.8,72,41.75,41.67,-60,19.53,2,724.5,-41.3,27,41.5,42
2018-12-09 10:05:46.4201,172.8,72,41.75,41.67,-60,19.67,65,-30470,-30490,0,41.5,42
2018-12-09 10:05:46.6701,172.8,72,41.75,41.67,-60,19.53,51,3.7,3.68,0,41.5,42
2018-12-09 10:05:46.9201,172.8,72,41.75,41.67,-59.9,19.53,63,50,50,0,41.5,42
2018-12-09 10:05:47.1701,172.8,72,41.75,41.67,-60,19.52,67,29.2,29,0,41.5,42
2018-12-09 10:05:47.4201,172.8,72,41.75,41.67,-60,19.53,52,3.7,3.68,0,41.5,42
2018-12-09 10:05:47.6701,172.8,72,41.75,41.67,-60,19.53,6,-30470,29.2,3.7,41.5,42
2018-12-09 10:05:47.9201,172.8,71.9,41.75,41.61,-60,19.53,7,-30490,29,3.7,41.5,42
2018-12-09 10:05:48.1701,172.8,71.9,41.75,41.61,-60,19.53,1,724.7,-41.5,26.5,41.5,42
2018-12-09 10:05:48.4201,172.8,71.9,41.75,41.61,-60,19.53,2,724.5,-41.3,27,41.5,42
2018-12-09 10:05:48.6701,172.8,71.9,41.75,41.61,-60,19.54,61,725.7,720.5,0,41.5,42
2018-12-09 10:05:48.9201,172.8,71.9,41.75,41.61,-60,19.53,62,425,425,0,41.5,42
2018-12-09 10:05:49.1700,172.8,71.9,41.75,41.61,-60,19.53,64,45,45.5,0,41.5,42
2018-12-09 10:05:49.4200,172.8,71.9,41.75,41.61,-60,19.53,3,724.7,-41.5,25,41.5,42
2018-12-09 10:05:49.6700,172.8,71.9,41.75,41.61,-60,19.53,4,724.5,-41.3,25,41.5,42
2018-12-09 10:05:49.9200,172.8,71.9,41.5,41.61,-60,19.53,65,-30460,-30490,0,41.5,42
2018-12-09 10:05:50.1700,172.8,71.9,41.5,41.61,-60,19.51,66,4440,4430,0,41.5,42
2018-12-09 10:05:50.4200,172.8,71.9,41.5,41.61,-60,19.53,1,724.7,-41.5,26.5,41.5,42
2018-12-09 10:05:50.6701,172.8,71.9,41.5,41.61,-60,19.54,2,724.5,-41.3,27,41.5,42
2018-12-09 10:05:50.9201,172.8,71.9,41.5,41.61,-60,19.53,65,-30460,-30480,0,41.5,41.5
2018-12-09 10:05:51.1701,172.8,71.9,41.5,41.61,-60,19.53,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:05:51.4201,172.8,71.9,41.5,41.61,-60,19.54,63,50,50,0,41.5,41.5
2018-12-09 10:05:51.6701,172.8,71.9,41.5,41.61,-60,19.68,67,29.2,29,0,41.5,41.5
2018-12-09 10:05:51.9201,172.8,71.9,41.5,41.61,-60,19.54,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:05:52.1701,172.8,71.9,41.5,41.61,-60,19.54,6,-30460,29.2,3.7,41.5,41.5
2018-12-09 10:05:52.4200,172.8,71.9,41.5,41.61,-60,19.51,7,-30480,29,3.7,41.5,41.5
2018-12-09 10:05:52.6701,172.8,71.9,41.5,41.61,-60,19.54,1,724.5,-41.5,26.5,41.5,41.5
2018-12-09 10:05:52.9201,172.8,71.9,41.5,41.61,-60,19.53,2,724.4,-41.3,27,41.5,41.5
2018-12-09 10:05:53.1701,172.8,71.9,41.5,41.61,-60,19.53,61,725.8,720.5,0,41.5,41.5
2018-12-09 10:05:53.4201,172.8,71.9,41.5,41.61,-60,19.53,62,425,425,0,41.5,41.5
2018-12-09 10:05:53.6701,172.8,71.9,41.5,41.61,-60,19.53,64,45,45.5,0,41.5,41.5
2018-12-09 10:05:53.9201,172.8,71.9,41.5,41.61,-59.9,19.53,3,724.5,-41.5,25,41.5,41.5
2018-12-09 10:05:54.1701,172.8,71.9,41.5,41.61,-60,19.53,4,724.4,-41.3,25,41.5,41.5
2018-12-09 10:05:54.4201,172.8,71.9,41.5,41.61,-60,19.53,65,-30460,-30480,0,41.5,41.5
2018-12-09 10:05:54.6701,172.8,71.9,41.5,41.61,-60,19.53,66,4430,4430,0,41.5,41.5
2018-12-09 10:05:54.9201,172.8,71.9,41.5,41.61,-59.9,19.53,1,724.5,-41.5,26.5,41.5,41.5
2018-12-09 10:05:55.1701,172.8,71.9,41.5,41.61,-59.9,19.55,2,724.4,-41.3,27,41.5,41.5
2018-12-09 10:05:55.4201,172.8,71.9,41.5,41.61,-59.9,19.53,65,-30460,-30470,0,41.5,41.5
2018-12-09 10:05:55.6701,172.8,71.9,41.5,41.61,-60,19.53,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:05:55.9201,172.8,71.9,41.5,41.61,-60,19.53,63,50,50,0,41.5,41.5
2018-12-09 10:05:56.1701,172.8,71.9,41.5,41.61,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:05:56.4201,172.8,71.9,41.5,41.61,-59.9,19.53,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:05:56.6701,172.8,71.9,41.5,41.61,-60,19.54,6,-30470,29.2,3.7,41.5,41.5
2018-12-09 10:05:56.9201,172.8,71.9,41.5,41.61,-60,19.52,7,-30470,29,3.7,41.5,41.5
2018-12-09 10:05:57.1702,172.8,71.9,41.5,41.61,-60,19.56,1,724.5,-41.5,26.5,41.5,41.5
2018-12-09 10:05:57.4202,172.8,71.9,41.5,41.61,-60,19.53,2,724.4,-41.3,27,41.5,41.5
2018-12-09 10:05:57.6702,172.8,71.9,41.5,41.61,-59.9,19.51,61,725.6,720.4,0,41.5,41.5
2018-12-09 10:05:57.9202,172.8,71.9,41.5,41.61,-59.9,19.52,62,425,425,0,41.5,41.5
2018-12-09 10:05:58.1702,172.8,71.9,41.5,41.61,-60,19.53,64,44.9,45.4,0,41.5,41.5
2018-12-09 10:05:58.4202,172.8,71.9,41.5,41.61,-60,19.53,3,724.4,-41.5,25,41.5,41.5
2018-12-09 10:05:58.6702,172.8,71.9,41.5,41.61,-60,19.55,4,724.3,-41.3,25,41.5,41.5
2018-12-09 10:05:58.9202,172.8,71.9,41.5,41.61,-60,19.67,65,-30460,-30480,0,41.5,41.5
2018-12-09 10:05:59.1702,172.8,71.9,41.5,41.61,-59.9,19.53,66,4440,4440,0,41.5,41.5
2018-12-09 10:05:59.4202,172.8,71.9,41.5,41.61,-60,19.51,1,724.4,-41.5,26.5,41.5,41.5
2018-12-09 10:05:59.6702,172.8,71.9,41.5,41.61,-60,19.54,2,724.3,-41.3,27,41.5,41.5
2018-12-09 10:05:59.9202,172.8,71.8,41.5,41.55,-60,19.53,65,-30470,-30480,0,41.5,41.5
2018-12-09 10:06:00.1702,172.8,71.8,41.5,41.55,-60,19.53,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:00.4202,172.8,71.8,41.5,41.55,-60,19.53,63,50,50,0,41.5,41.5
2018-12-09 10:06:00.6702,172.8,71.8,41.5,41.55,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:00.9202,172.8,71.8,41.5,41.55,-60,19.53,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:01.1702,172.8,71.8,41.5,41.55,-60,19.54,6,-30470,29.2,3.7,41.5,41.5
2018-12-09 10:06:01.4203,172.8,71.8,41.5,41.55,-60,19.53,7,-30470,29,3.7,41.5,41.5
2018-12-09 10:06:01.6703,172.8,71.8,41.5,41.55,-60,19.53,1,724.4,-41.5,26.5,41.5,41.5
2018-12-09 10:06:01.9203,172.8,71.8,41.5,41.55,-60,19.53,2,724.3,-41.3,27,41.5,41.5
2018-12-09 10:06:02.1702,172.8,71.6,41.5,41.44,-59.9,19.53,61,725.6,720.3,0,41.5,41.5
2018-12-09 10:06:02.4202,172.8,71.6,41.5,41.44,-60,19.51,62,425,425,0,41.5,41.5
2018-12-09 10:06:02.6702,172.8,71.6,41.5,41.44,-60,19.52,64,44.9,45.4,0,41.5,41.5
2018-12-09 10:06:02.9202,172.8,71.6,41.5,41.44,-60,19.53,3,724.4,-41.5,25,41.5,41.5
2018-12-09 10:06:03.1702,172.8,71.6,41.5,41.44,-60,19.53,4,724.3,-41.3,25,41.5,41.5
2018-12-09 10:06:03.4202,172.8,71.6,41.5,41.44,-59.9,19.53,65,-30470,-30480,0,41.5,41.5
2018-12-09 10:06:03.6702,172.8,71.6,41.5,41.44,-59.9,19.54,66,4440,4440,0,41.5,41.5
2018-12-09 10:06:03.9202,172.8,71.6,41.5,41.44,-60,19.53,1,724.4,-41.5,26.5,41.5,41.5
2018-12-09 10:06:04.1702,172.8,71.6,41.5,41.44,-60,19.53,2,724.3,-41.3,27,41.5,41.5
2018-12-09 10:06:04.4202,172.8,71.6,41.5,41.44,-60,19.51,65,-30470,-30480,0,41.5,41.5
2018-12-09 10:06:04.6702,172.8,71.6,41.5,41.44,-60,19.53,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:04.9202,172.8,71.6,41.5,41.44,-60,19.61,63,50,50,0,41.5,41.5
2018-12-09 10:06:05.1702,172.8,71.6,41.5,41.44,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:05.4202,172.8,71.6,41.5,41.44,-60,19.54,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:05.6702,172.8,71.6,41.5,41.44,-60,19.53,6,-30470,29.2,3.7,41.5,41.5
2018-12-09 10:06:05.9202,172.8,71.6,41.5,41.44,-60,19.53,7,-30480,29,3.7,41.5,41.5
2018-12-09 10:06:06.1702,172.8,71.6,41.5,41.44,-59.9,19.54,1,724.4,-41.5,26.5,41.5,41.5
2018-12-09 10:06:06.4203,172.8,71.6,41.5,41.44,-60,19.51,2,724.1,-41.3,27,41.5,41.5
2018-12-09 10:06:06.6703,172.8,71.6,41.5,41.44,-60,19.53,61,725.5,720.3,0,41.5,41.5
2018-12-09 10:06:06.9203,172.8,71.6,41.5,41.44,-60,19.52,62,425,425,0,41.5,41.5
2018-12-09 10:06:07.1703,172.8,71.6,41.5,41.44,-60,19.53,64,45,45.5,0,41.5,41.5
2018-12-09 10:06:07.4203,172.8,71.6,41.5,41.44,-60,19.47,3,724.4,-41.5,25,41.5,41.5
2018-12-09 10:06:07.6703,172.8,71.6,41.5,41.44,-60,19.54,4,724.1,-41.3,25,41.5,41.5
2018-12-09 10:06:07.9203,172.8,71.6,41.5,41.44,-60,19.53,65,-30470,-30480,0,41.5,41.5
2018-12-09 10:06:08.1703,172.8,71.6,41.5,41.44,-60,19.52,66,4450,4440,0,41.5,41.5
2018-12-09 10:06:08.4203,172.8,71.6,41.5,41.44,-60,19.53,1,724.4,-41.5,26.5,41.5,41.5
2018-12-09 10:06:08.6703,172.8,71.6,41.5,41.44,-60,19.53,2,724.1,-41.3,27,41.5,41.5
2018-12-09 10:06:08.9203,172.8,71.6,41.5,41.44,-60,19.52,65,-30480,-30480,0,41.5,41.5
2018-12-09 10:06:09.1703,172.8,71.6,41.5,41.44,-60,19.53,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:09.4203,172.8,71.6,41.5,41.44,-60,19.53,63,50,50,0,41.5,41.5
2018-12-09 10:06:09.6704,172.8,71.6,41.5,41.44,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:09.9204,172.8,71.6,41.5,41.44,-60,19.53,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:10.1704,172.8,71.6,41.5,41.44,-60,19.53,6,-30480,29.2,3.7,41.5,41.5
2018-12-09 10:06:10.4203,172.8,71.6,41.5,41.44,-60,19.53,7,-30480,29,3.7,41.5,41.5
2018-12-09 10:06:10.6703,172.8,71.6,41.5,41.44,-60,19.53,1,724.4,-41.5,26.5,41.5,41.5
2018-12-09 10:06:10.9203,172.8,71.6,41.5,41.44,-60,19.53,2,724.1,-41.3,27,41.5,41.5
2018-12-09 10:06:11.1703,172.8,71.6,41.5,41.44,-60,19.53,61,725.5,720.2,0,41.5,41.5
2018-12-09 10:06:11.4203,172.8,71.6,41.5,41.44,-60,19.52,62,425,425,0,41.5,41.5
2018-12-09 10:06:11.6703,172.8,71.6,41.5,41.44,-60,19.53,64,45,45.5,0,41.5,41.5
2018-12-09 10:06:11.9203,172.8,71.6,41.5,41.44,-60,19.54,3,724.4,-41.5,25,41.5,41.5
2018-12-09 10:06:12.1703,172.8,71.6,41.5,41.44,-60,19.53,4,724.1,-41.3,25,41.5,41.5
2018-12-09 10:06:12.4203,172.8,71.6,41.5,41.44,-60,19.53,65,-30470,-30480,0,41.5,41.5
2018-12-09 10:06:12.6703,172.8,71.6,41.5,41.44,-60,19.49,66,4440,4440,0,41.5,41.5
2018-12-09 10:06:12.9203,172.8,71.5,41.5,41.38,-60,19.53,1,724.2,-41.5,26.5,41.5,41.5
2018-12-09 10:06:13.1703,172.8,71.5,41.5,41.38,-60,19.53,2,724,-41.3,27,41.5,41.5
2018-12-09 10:06:13.4204,172.8,71.5,41.5,41.38,-60,19.53,65,-30480,-30480,0,41.5,41.5
2018-12-09 10:06:13.6704,172.8,71.5,41.5,41.38,-60,19.54,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:13.9204,172.8,71.5,41.5,41.38,-60,19.54,63,50,50,0,41.5,41.5
2018-12-09 10:06:14.1704,172.8,71.5,41.5,41.38,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:14.4204,172.8,71.5,41.5,41.38,-60,19.53,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:14.6704,172.8,71.5,41.5,41.38,-60,19.54,6,-30470,29.2,3.7,41.5,41.5
2018-12-09 10:06:14.9203,172.8,71.5,41.5,41.38,-60,19.54,7,-30470,29,3.7,41.5,41.5
2018-12-09 10:06:15.1703,172.8,71.5,41.5,41.38,-60,19.54,1,724.2,-41.5,26.5,41.5,41.5
2018-12-09 10:06:15.4203,172.8,71.5,41.5,41.38,-60,19.53,2,724,-41.3,27,41.5,41.5
2018-12-09 10:06:15.6703,172.8,71.5,41.5,41.38,-60,19.53,61,725.4,720.2,0,41.5,41.5
2018-12-09 10:06:15.9203,172.8,71.5,41.5,41.38,-60,19.53,62,425,425,0,41.5,41.5
2018-12-09 10:06:16.1703,172.8,71.5,41.5,41.38,-60,19.54,64,44.9,45.4,0,41.5,41.5
2018-12-09 10:06:16.4204,172.8,71.5,41.5,41.38,-60,19.53,3,724.2,-41.5,25,41.5,41.5
2018-12-09 10:06:16.6704,172.8,71.5,41.5,41.38,-60,19.54,4,724,-41.3,25,41.5,41.5
2018-12-09 10:06:16.9204,172.8,71.5,41.5,41.38,-60,19.51,65,-30480,-30480,0,41.5,41.5
2018-12-09 10:06:17.1705,172.8,71.4,41.5,41.32,-59.9,19.54,66,4440,4440,0,41.5,41.5
2018-12-09 10:06:17.4204,172.8,71.4,41.5,41.32,-60,19.53,1,724.2,-41.5,26.5,41.5,41.5
2018-12-09 10:06:17.6704,172.8,71.4,41.5,41.32,-60,19.53,2,724,-41.3,27,41.5,41.5
2018-12-09 10:06:17.9204,172.8,71.4,41.5,41.32,-60,19.51,65,-30480,-30480,0,41.5,41.5
2018-12-09 10:06:18.1704,172.8,71.4,41.5,41.32,-60,19.53,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:18.4204,172.8,71.4,41.5,41.32,-59.9,19.53,63,50,50,0,41.5,41.5
2018-12-09 10:06:18.6704,172.8,71.4,41.5,41.32,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:18.9204,172.8,71.4,41.5,41.32,-60,19.53,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:19.1703,172.8,71.4,41.5,41.32,-60,19.53,6,-30480,29.2,3.7,41.5,41.5
2018-12-09 10:06:19.4204,172.8,71.4,41.5,41.32,-60,19.53,7,-30480,29,3.7,41.5,41.5
2018-12-09 10:06:19.6704,172.8,71.4,41.5,41.32,-60,19.55,1,724.1,-41.5,26.5,41.5,41.5
2018-12-09 10:06:19.9204,172.8,71.4,41.5,41.32,-60,19.54,2,723.9,-41.3,27,41.5,41.5
2018-12-09 10:06:20.1704,172.8,71.4,41.5,41.32,-60,19.53,61,725.3,720,0,41.5,41.5
2018-12-09 10:06:20.4204,172.8,71.4,41.5,41.32,-60,19.53,62,425,425,0,41.5,41.5
2018-12-09 10:06:20.6704,172.8,71.4,41.5,41.32,-60,19.53,64,44.9,45.4,0,41.5,41.5
2018-12-09 10:06:20.9204,172.8,71.4,41.5,41.32,-60,19.53,3,724.1,-41.5,25,41.5,41.5
2018-12-09 10:06:21.1704,172.8,71.4,41.5,41.32,-59.9,19.54,4,723.9,-41.3,25,41.5,41.5
2018-12-09 10:06:21.4204,172.8,71.4,41.5,41.32,-59.9,19.53,65,-30480,-30480,0,41.5,41.5
2018-12-09 10:06:21.6704,172.8,71.4,41.5,41.32,-60,19.52,66,4440,4440,0,41.5,41.5
2018-12-09 10:06:21.9204,172.8,71.4,41.5,41.32,-60,19.53,1,724.1,-41.5,26.5,41.5,41.5
2018-12-09 10:06:22.1704,172.8,71.4,41.5,41.32,-60,19.53,2,723.9,-41.3,27,41.5,41.5
2018-12-09 10:06:22.4204,172.8,71.4,41.5,41.32,-60,19.53,65,-30490,-30490,0,41.5,41.5
2018-12-09 10:06:22.6704,172.8,71.4,41.5,41.32,-60,19.53,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:22.9204,172.8,71.4,41.5,41.32,-60,19.53,63,50,50,0,41.5,41.5
2018-12-09 10:06:23.1704,172.8,71.4,41.5,41.32,-60,19.52,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:23.4204,172.8,71.4,41.5,41.32,-60,19.53,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:23.6704,172.8,71.4,41.5,41.32,-59.9,19.52,6,-30480,29.2,3.7,41.5,41.5
2018-12-09 10:06:23.9204,172.8,71.4,41.5,41.32,-59.9,19.5,7,-30480,29,3.7,41.5,41.5
2018-12-09 10:06:24.1704,172.8,71.4,41.5,41.32,-60,19.52,1,724.1,-41.5,26.5,41.5,41.5
2018-12-09 10:06:24.4204,172.8,71.4,41.5,41.32,-60,19.55,2,723.9,-41.3,27,41.5,41.5
2018-12-09 10:06:24.6704,172.8,71.4,41.5,41.32,-60,19.54,61,725.2,719.9,0,41.5,41.5
2018-12-09 10:06:24.9204,172.8,71.3,41.5,41.26,-60,19.54,62,425,425,0,41.5,41.5
2018-12-09 10:06:25.1704,172.8,71.3,41.5,41.26,-60,19.52,64,45,45.5,0,41.5,41.5
2018-12-09 10:06:25.4204,172.8,71.3,41.5,41.26,-60,19.53,3,724.1,-41.5,25,41.5,41.5
2018-12-09 10:06:25.6705,172.8,71.3,41.5,41.26,-60,19.53,4,723.9,-41.3,25,41.5,41.5
2018-12-09 10:06:25.9205,172.8,71.3,41.5,41.26,-60,19.53,65,-30480,-30480,0,41.5,41.5
2018-12-09 10:06:26.1705,172.8,71.3,41.5,41.26,-60,19.53,66,4440,4440,0,41.5,41.5
2018-12-09 10:06:26.4205,172.8,71.3,41.5,41.26,-60,19.53,1,724.1,-41.5,26.5,41.5,41.5
2018-12-09 10:06:26.6705,172.8,71.3,41.5,41.26,-60,19.53,2,723.9,-41.3,27,41.5,41.5
2018-12-09 10:06:26.9205,172.8,71.3,41.5,41.26,-60,19.55,65,-30480,-30480,0,41.5,41.5
2018-12-09 10:06:27.1705,172.8,71.2,41.5,41.2,-60,19.5,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:27.4205,172.8,71.2,41.5,41.2,-60,19.53,63,50,50,0,41.5,41.5
2018-12-09 10:06:27.6705,172.8,71.2,41.5,41.2,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:27.9205,172.8,71.2,41.5,41.2,-60,19.53,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:28.1705,172.8,71.2,41.5,41.2,-60,19.53,6,-30480,29.2,3.7,41.5,41.5
2018-12-09 10:06:28.4205,172.8,71.2,41.5,41.2,-60,19.53,7,-30490,29,3.7,41.5,41.5
2018-12-09 10:06:28.6705,172.8,71.2,41.5,41.2,-60,19.54,1,724,-41.5,26.5,41.5,41.5
2018-12-09 10:06:28.9205,172.8,71.2,41.5,41.2,-60,19.53,2,723.9,-41.3,27,41.5,41.5
2018-12-09 10:06:29.1705,172.8,71.2,41.5,41.2,-60,19.61,61,725.1,719.8,0,41.5,41.5
2018-12-09 10:06:29.4205,172.8,71.2,41.5,41.2,-60,19.53,62,425,425,0,41.5,41.5
2018-12-09 10:06:29.6705,172.8,71.2,41.5,41.2,-60,19.54,64,44.9,45.4,0,41.5,41.5
2018-12-09 10:06:29.9205,172.8,71.2,41.5,41.2,-60,19.52,3,724,-41.5,25,41.5,41.5
2018-12-09 10:06:30.1706,172.8,71.2,41.5,41.2,-60,19.54,4,723.9,-41.3,25,41.5,41.5
2018-12-09 10:06:30.4206,172.8,71.2,41.5,41.2,-60,19.52,65,-30480,-30480,0,41.5,41.5
2018-12-09 10:06:30.6706,172.8,71.2,41.5,41.2,-60,19.53,66,4430,4430,0,41.5,41.5
2018-12-09 10:06:30.9206,172.8,71.2,41.5,41.2,-60,19.54,1,724,-41.5,26.5,41.5,41.5
2018-12-09 10:06:31.1705,172.8,71.2,41.5,41.2,-60,19.54,2,723.9,-41.3,27,41.5,41.5
2018-12-09 10:06:31.4205,172.8,71.2,41.5,41.2,-60,19.52,65,-30490,-30490,0,41.5,41.5
2018-12-09 10:06:31.6705,172.8,71.2,41.5,41.2,-60,19.58,51,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:31.9205,172.8,71.2,41.5,41.2,-60,19.53,63,50,50,0,41.5,41.5
2018-12-09 10:06:32.1705,172.8,71.2,41.5,41.2,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:32.4205,172.8,71.2,41.5,41.2,-60,19.53,52,3.7,3.68,0,41.5,41.5
2018-12-09 10:06:32.6705,172.8,71.2,41.5,41.2,-60,19.53,6,-30480,29.2,3.7,41.5,41.5
2018-12-09 10:06:32.9205,172.8,71.2,41.5,41.2,-60,19.53,7,-30480,29,3.7,41.5,41.5
2018-12-09 10:06:33.1705,172.8,71.2,41.5,41.2,-60,19.53,1,724,-41.5,26.5,41.5,41.5
2018-12-09 10:06:33.4205,172.8,71.2,41.5,41.2,-60,19.53,2,723.9,-41.3,27,41.5,41.5
2018-12-09 10:06:33.6705,172.8,71.2,41.5,41.2,-60,19.53,61,725,719.8,0,41.5,41.5
2018-12-09 10:06:33.9205,172.8,71.2,41.5,41.2,-60,19.54,62,425,425,0,41.5,41.5
2018-12-09 10:06:34.1706,172.8,71.2,41.5,41.2,-60,19.52,64,45,45.5,0,41.5,41.5
2018-12-09 10:06:34.4206,172.8,71.2,41.5,41.2,-60,19.51,3,723.9,-41.6,25,41.5,41.5
2018-12-09 10:06:34.6706,172.8,71.2,41.5,41.2,-60,19.51,4,723.6,-41.3,25,41.5,41.5
2018-12-09 10:06:34.9206,172.8,71.2,41.5,41.2,-60,19.54,65,-30490,-30490,0,41.5,41.5
2018-12-09 10:06:35.1706,172.8,71.2,41.25,41.2,-60,19.53,66,4440,4440,0,41.5,41.5
2018-12-09 10:06:35.4206,172.8,71.2,41.25,41.2,-60,19.53,1,723.9,-41.6,26.5,41.5,41.5
2018-12-09 10:06:35.6706,172.8,71.2,41.25,41.2,-60,19.53,2,723.6,-41.3,27,41.5,41.5
2018-12-09 10:06:35.9206,172.8,71.2,41.25,41.2,-59.9,19.55,65,-30480,-30480,0,41.5,41.5
2018-12-09 10:06:36.1705,172.8,71.2,41.25,41.2,-60,19.53,51,3.7,3.67,0,41.5,41.5
2018-12-09 10:06:36.4205,172.8,71.2,41.25,41.2,-60,19.53,63,50,50,0,41.5,41.5
2018-12-09 10:06:36.6705,172.8,71.2,41.25,41.2,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:36.9205,172.8,71.2,41.25,41.2,-60,19.53,52,3.7,3.67,0,41.5,41.5
2018-12-09 10:06:37.1705,172.8,71.2,41.25,41.2,-60,19.51,6,-30470,29.2,3.7,41.5,41.5
2018-12-09 10:06:37.4205,172.8,71.2,41.25,41.2,-60,19.51,7,-30480,29,3.7,41.5,41.5
2018-12-09 10:06:37.6705,172.8,71.2,41.25,41.2,-60,19.53,1,723.9,-41.6,26.5,41.5,41.5
2018-12-09 10:06:37.9205,172.8,71.1,41.25,41.15,-60,19.53,2,723.6,-41.3,27,41.5,41.5
2018-12-09 10:06:38.1705,172.8,71.1,41.25,41.15,-60,19.53,61,724.9,719.6,0,41.5,41.5
2018-12-09 10:06:38.4205,172.8,71.1,41.25,41.15,-60,19.53,62,425,425,0,41.5,41.5
2018-12-09 10:06:38.6706,172.8,71.1,41.25,41.15,-59.9,19.53,64,45,45.5,0,41.5,41.5
2018-12-09 10:06:38.9206,172.8,71.1,41.25,41.15,-60,19.53,3,723.9,-41.6,25,41.5,41.5
2018-12-09 10:06:39.1706,172.8,71.1,41.25,41.15,-60,19.65,4,723.6,-41.3,25,41.5,41.5
2018-12-09 10:06:39.4206,172.8,71.1,41.25,41.15,-60,19.52,65,-30460,-30480,0,41.5,41.5
2018-12-09 10:06:39.6706,172.8,71.1,41.25,41.15,-60,19.53,66,4430,4430,0,41.5,41.5
2018-12-09 10:06:39.9206,172.8,71.1,41.25,41.15,-59.9,19.53,1,723.9,-41.6,26.5,41.5,41.5
2018-12-09 10:06:40.1706,172.8,71.1,41.25,41.15,-60,19.54,2,723.6,-41.3,27,41.5,41.5
2018-12-09 10:06:40.4206,172.8,71.1,41.25,41.15,-60,19.53,65,-30460,-30490,0,41.5,41.5
2018-12-09 10:06:40.6706,172.8,71.1,41.25,41.15,-60,19.53,51,3.7,3.67,0,41.5,41.5
2018-12-09 10:06:40.9206,172.8,71.1,41.25,41.15,-60,19.52,63,50,50,0,41.5,41.5
2018-12-09 10:06:41.1706,172.8,71,41.25,41.09,-60,19.53,67,29.2,29,0,41.5,41.5
2018-12-09 10:06:41.4206,172.8,71,41.25,41.09,-60,19.53,52,3.7,3.67,0,41.5,41.5
2018-12-09 10:06:41.6706,172.8,71,41.25,41.09,-60,19.53,6,-30460,29.2,3.7,41,41.5
2018-12-09 10:06:41.9206,172.8,71,41.25,41.09,-60,19.52,7,-30490,29,3.7,41,41.5
2018-12-09 10:06:42.1706,172.8,71,41.25,41.09,-60,19.52,1,723.8,-41.5,26.5,41,41.5
2018-12-09 10:06:42.4206,172.8,71,41.25,41.09,-60,19.5,2,723.5,-41.3,27,41,41.5
2018-12-09 10:06:42.6705,172.8,71,41.25,41.09,-60,19.54,61,724.9,719.7,0,41,41.5
2018-12-09 10:06:42.9205,172.8,71,41.25,41.09,-60,19.52,62,425,425,0,41,41.5
2018-12-09 10:06:43.1706,172.8,71,41.25,41.09,-60,19.52,64,44.9,45.5,0,41,41.5
2018-12-09 10:06:43.4206,172.8,71,41.25,41.09,-60,19.52,3,723.8,-41.5,25,41,41.5
2018-12-09 10:06:43.6706,172.8,71,41.25,41.09,-60,19.53,4,723.5,-41.3,25,41,41.5
2018-12-09 10:06:43.9206,172.8,71,41.25,41.09,-59.9,19.54,65,-30460,-30500,0,41,41.5
2018-12-09 10:06:44.1706,172.8,71,41.25,41.09,-60,19.53,66,4430,4430,0,41,41.5
2018-12-09 10:06:44.4206,172.8,71,41.25,41.09,-60,19.47,1,723.8,-41.5,26.5,41,41.5
2018-12-09 10:06:44.6706,172.8,71,41.25,41.09,-60,19.54,2,723.5,-41.3,27,41,41.5
2018-12-09 10:06:44.9206,172.8,71,41,41.09,-60,19.53,65,-30450,-30490,0,41,41.5
2018-12-09 10:06:45.1706,172.8,71,41,41.09,-60,19.53,51,3.7,3.68,0,41,41.5
2018-12-09 10:06:45.4206,172.8,71,41,41.09,-60,19.53,63,50,50,0,41,41.5
2018-12-09 10:06:45.6706,172.8,71,41,41.09,-60,19.53,67,29.2,29,0,41,41.5
2018-12-09 10:06:45.9206,172.8,71,41,41.09,-60,19.53,52,3.7,3.67,0,41,41.5
2018-12-09 10:06:46.1707,172.8,71,41,41.09,-60,19.55,6,-30460,29.2,3.7,41,41.5
2018-12-09 10:06:46.4207,172.8,71,41,41.09,-60,19.53,7,-30490,29,3.7,41,41.5
2018-12-09 10:06:46.6707,172.8,71,41,41.09,-59.9,19.53,1,723.8,-41.5,26.5,41,41.5
2018-12-09 10:06:46.9207,172.8,71,41,41.09,-60,19.55,2,723.5,-41.3,27,41,41.5
2018-12-09 10:06:47.1707,172.8,71,41,41.09,-60,19.5,61,724.9,719.6,0,41,41.5
2018-12-09 10:06:47.4207,172.8,71,41,41.09,-60,19.53,62,425,425,0,41,41.5
2018-12-09 10:06:47.6707,172.8,71,41,41.09,-60,19.53,64,44.9,45.4,0,41,41.5
2018-12-09 10:06:47.9207,172.8,71,41,41.09,-59.9,19.54,3,723.8,-41.5,25,41,41.5
2018-12-09 10:06:48.1707,172.8,71,41,41.09,-59.9,19.54,4,723.5,-41.3,25,41,41.5
2018-12-09 10:06:48.4207,172.8,71,41,41.09,-60,19.53,65,-30460,-30480,0,41,41.5
2018-12-09 10:06:48.6707,172.8,71,41,41.09,-60,19.54,66,4430,4430,0,41,41.5
2018-12-09 10:06:48.9207,172.8,71,41,41.09,-60,19.54,1,723.6,-41.5,26.5,41,41
2018-12-09 10:06:49.1707,172.8,71,41,41.09,-59.9,19.53,2,723.4,-41.3,27,41,41
2018-12-09 10:06:49.4207,172.8,71,41,41.09,-60,19.52,65,-30460,-30480,0,41,41
2018-12-09 10:06:49.6708,172.8,71,41,41.09,-60,19.52,51,3.7,3.67,0,41,41
2018-12-09 10:06:49.9208,172.8,70.9,41,41.03,-60,19.53,63,50,50,0,41,41
2018-12-09 10:06:50.1708,172.8,70.9,41,41.03,-60,19.55,67,29.2,29,0,41,41
2018-12-09 10:06:50.4208,172.8,70.9,41,41.03,-60,19.54,52,3.7,3.68,0,41,41
2018-12-09 10:06:50.6708,172.8,70.9,41,41.03,-59.9,19.53,6,-30460,29.2,3.7,41,41
2018-12-09 10:06:50.9208,172.8,70.9,41,41.03,-60,19.53,7,-30480,29,3.7,41,41
2018-12-09 10:06:51.1708,172.8,70.9,41,41.03,-60,19.53,1,723.6,-41.5,26.5,41,41
2018-12-09 10:06:51.4208,172.8,70.9,41,41.03,-60,19.4,2,723.4,-41.3,27,41,41
2018-12-09 10:06:51.6708,172.8,70.9,41,41.03,-60,19.54,61,724.8,719.4,0,41,41
2018-12-09 10:06:51.9208,172.8,70.9,41,41.03,-59.9,19.51,62,425,425,0,41,41
2018-12-09 10:06:52.1708,172.8,70.9,41,41.03,-59.9,19.54,64,44.9,45.4,0,41,41
2018-12-09 10:06:52.4207,172.8,70.9,41,41.03,-60,19.52,3,723.6,-41.5,25,41,41
2018-12-09 10:06:52.6707,172.8,70.9,41,41.03,-60,19.63,4,723.4,-41.3,25,41,41
2018-12-09 10:06:52.9207,172.8,70.9,41,41.03,-60,19.56,65,-30460,-30480,0,41,41
2018-12-09 10:06:53.1707,172.8,70.8,41,40.97,-60,19.54,66,4430,4430,0,41,41
2018-12-09 10:06:53.4207,172.8,70.8,41,40.97,-59.9,19.53,1,723.6,-41.5,26.5,41,41
2018-12-09 10:06:53.6707,172.8,70.8,41,40.97,-60,19.54,2,723.4,-41.3,27,41,41
2018-12-09 10:06:53.9207,172.8,70.8,41,40.97,-60,19.54,65,-30470,-30480,0,41,41
2018-12-09 10:06:54.1707,172.8,70.8,41,40.97,-60,19.54,51,3.7,3.67,0,41,41
2018-12-09 10:06:54.4207,172.8,70.8,41,40.97,-60,19.49,63,50,50,0,41,41
2018-12-09 10:06:54.6707,172.8,70.8,41,40.97,-59.9,19.52,67,29.2,29,0,41,41
2018-12-09 10:06:54.9207,172.8,70.8,41,40.97,-60,19.52,52,3.7,3.68,0,41,41
2018-12-09 10:06:55.1708,172.8,70.8,41,40.97,-60,19.52,6,-30460,29.2,3.7,41,41
2018-12-09 10:06:55.4208,172.8,70.8,41,40.97,-60,19.55,7,-30480,29,3.7,41,41
2018-12-09 10:06:55.6708,172.8,70.8,41,40.97,-60,19.53,1,723.6,-41.5,26.5,41,41
2018-12-09 10:06:55.9208,172.8,70.8,41,40.97,-60,19.53,2,723.4,-41.3,27,41,41
2018-12-09 10:06:56.1708,172.8,70.8,41,40.97,-60,19.53,61,724.6,719.4,0,41,41
2018-12-09 10:06:56.4208,172.8,70.8,41,40.97,-60,19.54,62,425,425,0,41,41
2018-12-09 10:06:56.6708,172.8,70.8,41,40.97,-60,19.53,64,45,45.5,0,41,41
2018-12-09 10:06:56.9208,172.8,70.8,41,40.97,-60,19.53,3,723.5,-41.5,25,41,41
2018-12-09 10:06:57.1708,172.8,70.8,41,40.97,-60,19.56,4,723.4,-41.4,25,41,41
2018-12-09 10:06:57.4208,172.8,70.8,41,40.97,-60,19.53,65,-30470,-30480,0,41,41
2018-12-09 10:06:57.6708,172.8,70.8,41,40.97,-60,19.53,66,4430,4430,0,41,41
2018-12-09 10:06:57.9208,172.8,70.8,41,40.97,-60,19.54,1,723.5,-41.5,26.5,41,41
2018-12-09 10:06:58.1708,172.8,70.8,41,40.97,-60,19.53,2,723.4,-41.4,27,41,41
2018-12-09 10:06:58.4208,172.8,70.8,41,40.97,-60,19.53,65,-30460,-30470,0,41,41
2018-12-09 10:06:58.6708,172.8,70.8,41,40.97,-59.9,19.54,51,3.7,3.67,0,41,41
2018-12-09 10:06:58.9208,172.8,70.8,41,40.97,-59.9,19.54,63,50,50,0,41,41
2018-12-09 10:06:59.1708,172.8,70.8,41,40.97,-60,19.52,67,29.2,29,0,41,41
2018-12-09 10:06:59.4208,172.8,70.8,41,40.97,-60,19.53,52,3.7,3.67,0,41,41
2018-12-09 10:06:59.6708,172.8,70.8,41,40.97,-60,19.52,6,-30470,29.2,3.7,41,41
2018-12-09 10:06:59.9208,172.8,70.8,41,40.97,-60,19.53,7,-30480,29,3.7,41,41
2018-12-09 10:07:00.1708,172.8,70.8,41,40.97,-60,19.53,1,723.5,-41.5,26.5,41,41
2018-12-09 10:07:00.4208,172.8,70.8,41,40.97,-60,19.53,2,723.4,-41.4,27,41,41
2018-12-09 10:07:00.6708,172.8,70.8,41,40.97,-60,19.53,61,724.6,719.3,0,41,41
2018-12-09 10:07:00.9208,172.8,70.8,41,40.97,-60,19.53,62,425,425,0,41,41
2018-12-09 10:07:01.1709,172.8,70.8,41,40.97,-60,19.53,64,45,45.5,0,41,41
2018-12-09 10:07:01.4209,172.8,70.8,41,40.97,-59.9,19.53,3,723.5,-41.5,25,41,41
2018-12-09 10:07:01.6709,172.8,70.8,41,40.97,-59.9,19.53,4,723.4,-41.4,25,41,41
2018-12-09 10:07:01.9209,172.8,70.8,41,40.97,-60,19.49,65,-30470,-30480,0,41,41
2018-12-09 10:07:02.1709,172.8,70.8,41,40.97,-60,19.52,66,4430,4430,0,41,41
2018-12-09 10:07:02.4209,172.8,70.8,41,40.97,-60,19.52,1,723.5,-41.5,26.5,41,41
2018-12-09 10:07:02.6709,172.8,70.8,41,40.97,-60,19.52,2,723.4,-41.4,27,41,41
2018-12-09 10:07:02.9209,172.8,70.7,41,40.91,-60,19.53,65,-30470,-30480,0,41,41
2018-12-09 10:07:03.1709,172.8,70.7,41,40.91,-60,19.51,51,3.7,3.67,0,41,41
2018-12-09 10:07:03.4209,172.8,70.7,41,40.91,-60,19.53,63,50,50,0,41,41
2018-12-09 10:07:03.6709,172.8,70.7,41,40.91,-60,19.54,67,29.2,29,0,41,41
2018-12-09 10:07:03.9209,172.8,70.7,41,40.91,-60,19.53,52,3.7,3.67,0,41,41
2018-12-09 10:07:04.1709,172.8,70.6,41,40.86,-59.9,19.53,6,-30470,29.2,3.7,41,41
2018-12-09 10:07:04.4210,172.8,70.6,41,40.86,-60,19.53,7,-30480,29,3.7,41,41
2018-12-09 10:07:04.6710,172.8,70.6,41,40.86,-60,19.54,1,723.3,-41.5,26.5,41,41
2018-12-09 10:07:04.9210,172.8,70.6,41,40.86,-60,19.54,2,723.1,-41.3,27,41,41
2018-12-09 10:07:05.1710,172.8,70.6,41,40.86,-60,19.54,61,724.5,719.2,0,41,41
2018-12-09 10:07:05.4209,172.8,70.6,41,40.86,-59.9,19.53,62,425,425,0,41,41
2018-12-09 10:07:05.6709,172.8,70.6,41,40.86,-60,19.53,64,44.9,45.4,0,41,41
2018-12-09 10:07:05.9208,172.8,70.6,41,40.86,-60,19.53,3,723.3,-41.5,25,41,41
2018-12-09 10:07:06.1708,172.8,70.6,41,40.86,-60,19.54,4,723.1,-41.3,25,41,41
2018-12-09 10:07:06.4208,172.8,70.6,41,40.86,-60,19.52,65,-30480,-30480,0,41,41
2018-12-09 10:07:06.6709,172.8,70.6,41,40.86,-60,19.47,66,4430,4430,0,41,41
2018-12-09 10:07:06.9209,172.8,70.6,41,40.86,-60,19.56,1,723.3,-41.5,26.5,41,41
2018-12-09 10:07:07.1709,172.8,70.6,41,40.86,-60,19.52,2,723.1,-41.3,27,41,41
2018-12-09 10:07:07.4209,172.8,70.6,41,40.86,-60,19.54,65,-30470,-30480,0,41,41
2018-12-09 10:07:07.6709,172.8,70.6,41,40.86,-60,19.53,51,3.7,3.67,0,41,41
2018-12-09 10:07:07.9209,172.8,70.6,41,40.86,-60,19.53,63,50,50,0,41,41
2018-12-09 10:07:08.1709,172.8,70.6,41,40.86,-59.9,19.55,67,29.2,29,0,41,41
2018-12-09 10:07:08.4209,172.8,70.6,41,40.86,-60,19.53,52,3.7,3.67,0,41,41
2018-12-09 10:07:08.6709,172.8,70.6,41,40.86,-60,19.53,6,-30480,29.2,3.7,41,41
2018-12-09 10:07:08.9209,172.8,70.6,41,40.86,-60,19.54,7,-30480,29,3.7,41,41
2018-12-09 10:07:09.1709,172.8,70.6,41,40.86,-60,19.53,1,723.3,-41.5,26.5,41,41
2018-12-09 10:07:09.4209,172.8,70.6,41,40.86,-60,19.53,2,723.1,-41.3,27,41,41
2018-12-09 10:07:09.6709,172.8,70.6,41,40.86,-60,19.52,61,724.4,719.2,0,41,41
2018-12-09 10:07:09.9209,172.8,70.6,41,40.86,-60,19.53,62,425,425,0,41,41
2018-12-09 10:07:10.1709,172.8,70.6,41,40.86,-60,19.53,64,45,45.5,0,41,41
2018-12-09 10:07:10.4209,172.8,70.6,41,40.86,-60,19.55,3,723.3,-41.5,25,41,41
2018-12-09 10:07:10.6709,172.8,70.6,41,40.86,-60,19.53,4,723,-41.3,25,41,41
2018-12-09 10:07:10.9209,172.8,70.6,41,40.86,-59.9,19.53,65,-30470,-30480,0,41,41
2018-12-09 10:07:11.1709,172.8,70.6,41,40.86,-60,19.52,66,4440,4440,0,41,41
2018-12-09 10:07:11.4209,172.8,70.6,41,40.86,-60,19.56,1,723.3,-41.5,26.5,41,41
2018-12-09 10:07:11.6709,172.8,70.6,41,40.86,-60,19.53,2,723,-41.3,27,41,41
2018-12-09 10:07:11.9209,172.8,70.6,41,40.86,-60,19.51,65,-30480,-30480,0,41,41
2018-12-09 10:07:12.1709,172.8,70.6,41,40.86,-60,19.53,51,3.7,3.67,0,41,41
2018-12-09 10:07:12.4209,172.8,70.6,41,40.86,-60,19.54,63,50,50,0,41,41
2018-12-09 10:07:12.6709,172.8,70.6,41,40.86,-60,19.53,67,29.2,29,0,41,41
2018-12-09 10:07:12.9209,172.8,70.6,41,40.86,-60,19.53,52,3.7,3.67,0,41,41
2018-12-09 10:07:13.1709,172.8,70.6,41,40.86,-60,19.53,6,-30480,29.2,3.7,41,41
2018-12-09 10:07:13.4209,172.8,70.6,41,40.86,-60,19.53,7,-30480,29,3.7,41,41
2018-12-09 10:07:13.6709,172.8,70.6,41,40.86,-60,19.51,1,723.3,-41.5,26.5,41,41
2018-12-09 10:07:13.9209,172.8,70.6,41,40.86,-60,19.53,2,723,-41.3,27,41,41
2018-12-09 10:07:14.1709,172.8,70.6,41,40.86,-60,19.53,61,724.3,719.1,0,41,41
2018-12-09 10:07:14.4209,172.8,70.6,41,40.86,-60,19.51,62,425,425,0,41,41
2018-12-09 10:07:14.6709,172.8,70.6,41,40.86,-60,19.54,64,44.9,45.4,0,41,41
2018-12-09 10:07:14.9209,172.8,70.6,41,40.86,-60,19.53,3,723.3,-41.5,25,41,41
2018-12-09 10:07:15.1709,172.8,70.6,41,40.86,-60,19.52,4,723,-41.3,25,41,41
2018-12-09 10:07:15.4209,172.8,70.6,41,40.86,-60,19.53,65,-30480,-30480,0,41,41
2018-12-09 10:07:15.6709,172.8,70.6,41,40.86,-60,19.53,66,4440,4440,0,41,41
2018-12-09 10:07:15.9210,172.8,70.5,41,40.8,-60,19.54,1,723.3,-41.5,26.5,41,41
2018-12-09 10:07:16.1710,172.8,70.5,41,40.8,-60,19.53,2,723,-41.3,27,41,41
2018-12-09 10:07:16.4210,172.8,70.5,41,40.8,-60,19.41,65,-30480,-30480,0,41,41
2018-12-09 10:07:16.6710,172.8,70.5,41,40.8,-60,19.53,51,3.7,3.67,0,41,41
2018-12-09 10:07:16.9210,172.8,70.5,41,40.8,-60,19.53,63,50,50,0,41,41
2018-12-09 10:07:17.1710,172.8,70.5,41,40.8,-60,19.53,67,29.2,29,0,41,41
2018-12-09 10:07:17.4209,172.8,70.5,41,40.8,-60,19.53,52,3.7,3.67,0,41,41
2018-12-09 10:07:17.6710,172.8,70.5,41,40.8,-60,19.53,6,-30480,29.2,3.7,41,41
2018-12-09 10:07:17.9210,172.8,70.5,41,40.8,-60,19.52,7,-30480,29,3.7,41,41
2018-12-09 10:07:18.1710,172.8,70.4,41,40.74,-60,19.53,1,723.1,-41.5,26.5,41,41
2018-12-09 10:07:18.4210,172.8,70.4,41,40.74,-60,19.53,2,723,-41.4,27,41,41
2018-12-09 10:07:18.6710,172.8,70.4,41,40.74,-60,19.53,61,724.3,718.9,0,41,41
2018-12-09 10:07:18.9210,172.8,70.4,41,40.74,-60,19.52,62,425,425,0,41,41
2018-12-09 10:07:19.1710,172.8,70.4,41,40.74,-59.9,19.49,64,45,45.5,0,41,41
2018-12-09 10:07:19.4210,172.8,70.4,41,40.74,-60,19.52,3,723.1,-41.5,25,41,41
2018-12-09 10:07:19.6710,172.8,70.4,41,40.74,-60,19.53,4,723,-41.4,25,41,41
2018-12-09 10:07:19.9210,172.8,70.4,41,40.74,-60,19.53,65,-30480,-30480,0,41,41
2018-12-09 10:07:20.1710,172.8,70.4,41,40.74,-60,19.52,66,4440,4440,0,41,41
2018-12-09 10:07:20.4210,172.8,70.4,41,40.74,-60,19.53,1,723.1,-41.5,26.5,41,41
2018-12-09 10:07:20.6710,172.8,70.4,41,40.74,-60,19.5,2,723,-41.4,27,41,41
2018-12-09 10:07:20.9210,172.8,70.4,41,40.74,-60,19.53,65,-30490,-30490,0,41,41
2018-12-09 10:07:21.1711,172.8,70.4,41,40.74,-60,19.53,51,3.69,3.67,0,41,41
2018-12-09 10:07:21.4211,172.8,70.4,41,40.74,-60,19.53,63,50,50,0,41,41
2018-12-09 10:07:21.6711,172.8,70.4,41,40.74,-60,19.5,67,29.2,29,0,41,41
2018-12-09 10:07:21.9211,172.8,70.4,41,40.74,-60,19.53,52,3.7,3.67,0,41,41
2018-12-09 10:07:22.1711,172.8,70.4,41,40.74,-60,19.53,6,-30490,29.2,3.7,41,41
2018-12-09 10:07:22.4211,172.8,70.4,41,40.74,-60,19.53,7,-30480,29,3.7,41,41
2018-12-09 10:07:22.6711,172.8,70.4,41,40.74,-60,19.53,1,723.1,-41.5,26.5,41,41
2018-12-09 10:07:22.9211,172.8,70.4,41,40.74,-60,19.53,2,723,-41.4,27,41,41
2018-12-09 10:07:23.1711,172.8,70.4,41,40.74,-60,19.52,61,724.2,719,0,41,41
2018-12-09 10:07:23.4211,172.8,70.4,41,40.74,-60,19.53,62,425,425,0,41,41
2018-12-09 10:07:23.6711,172.8,70.4,41,40.74,-60,19.38,64,44.9,45.4,0,41,41
2018-12-09 10:07:23.9211,172.8,70.4,41,40.74,-60,19.55,3,723.1,-41.5,25,41,41
2018-12-09 10:07:24.1711,172.8,70.4,41,40.74,-60,19.53,4,723,-41.4,25,41,41
2018-12-09 10:07:24.4211,172.8,70.4,41,40.74,-60,19.53,65,-30480,-30490,0,41,41
2018-12-09 10:07:24.6711,172.8,70.4,41,40.74,-60,19.53,66,4440,4440,0,41,41
2018-12-09 10:07:24.9211,172.8,70.4,41,40.74,-60,19.54,1,723.1,-41.5,26.5,41,41
2018-12-09 10:07:25.1711,172.8,70.4,41,40.74,-60,19.53,2,722.8,-41.4,27,41,41
2018-12-09 10:07:25.4211,172.8,70.4,41,40.74,-60,19.53,65,-30480,-30480,0,41,41
2018-12-09 10:07:25.6711,172.8,70.4,41,40.74,-60,19.53,51,3.69,3.67,0,41,41
2018-12-09 10:07:25.9211,172.8,70.4,41,40.74,-60,19.53,63,50,50,0,41,41
2018-12-09 10:07:26.1711,172.8,70.4,41,40.74,-60,19.54,67,29.2,29,0,41,41
2018-12-09 10:07:26.4211,172.8,70.4,41,40.74,-60,19.53,52,3.7,3.67,0,41,41
2018-12-09 10:07:26.6711,172.8,70.4,41,40.74,-60,19.53,6,-30480,29.2,3.7,41,41
2018-12-09 10:07:26.9211,172.8,70.4,41,40.74,-60,19.54,7,-30490,29,3.7,41,41
2018-12-09 10:07:27.1711,172.8,70.4,40.75,40.74,-60,19.54,1,723,-41.5,26.5,41,41
2018-12-09 10:07:27.4211,172.8,70.4,40.75,40.74,-60,19.54,2,722.8,-41.4,27,41,41
2018-12-09 10:07:27.6711,172.8,70.4,40.75,40.74,-60,19.53,61,724.2,718.8,0,41,41
2018-12-09 10:07:27.9211,172.8,70.3,40.75,40.68,-60,19.51,62,425,425,0,41,41
2018-12-09 10:07:28.1711,172.8,70.2,40.75,40.63,-60,19.53,64,45,45.6,0,41,41
2018-12-09 10:07:28.4211,172.8,70.2,40.75,40.63,-60,19.63,3,723,-41.5,25,41,41
2018-12-09 10:07:28.6711,172.8,70.2,40.75,40.63,-60,19.52,4,722.8,-41.4,25,41,41
2018-12-09 10:07:28.9211,172.8,70.2,40.75,40.63,-60,19.52,65,-30480,-30490,0,41,41
2018-12-09 10:07:29.1711,172.8,70.2,40.75,40.63,-60,19.51,66,4440,4440,0,41,41
2018-12-09 10:07:29.4211,172.8,70.2,40.75,40.63,-60,19.52,1,723,-41.5,26.5,41,41
2018-12-09 10:07:29.6711,172.8,70.2,40.75,40.63,-60,19.52,2,722.8,-41.4,27,41,41
2018-12-09 10:07:29.9211,172.8,70.2,40.75,40.63,-60,19.53,65,-30470,-30480,0,41,41
2018-12-09 10:07:30.1711,172.8,70.2,40.75,40.63,-60,19.53,51,3.69,3.67,0,41,41
2018-12-09 10:07:30.4211,172.8,70.2,40.75,40.63,-60,19.53,63,50,50,0,41,41
2018-12-09 10:07:30.6711,172.8,70.2,40.75,40.63,-60,19.53,67,29.2,29,0,41,41
2018-12-09 10:07:30.9211,172.8,70.2,40.75,40.63,-60,19.53,52,3.7,3.67,0,41,41
2018-12-09 10:07:31.1711,172.8,70.2,40.75,40.63,-60,19.53,6,-30460,29.2,3.7,41,41
2018-12-09 10:07:31.4211,172.8,70.2,40.75,40.63,-59.9,19.53,7,-30480,29,3.7,41,41
2018-12-09 10:07:31.6712,172.8,70.2,40.75,40.63,-60,19.53,1,723,-41.5,26.5,41,41
2018-12-09 10:07:31.9212,172.8,70.2,40.75,40.63,-60,19.53,2,722.8,-41.4,27,41,41
2018-12-09 10:07:32.1712,172.8,70.2,40.75,40.63,-60,19.53,61,724,718.8,0,41,41
2018-12-09 10:07:32.4212,172.8,70.2,40.75,40.63,-59.9,19.52,62,425,425,0,41,41
2018-12-09 10:07:32.6712,172.8,70.2,40.75,40.63,-59.9,19.53,64,45,45.5,0,40.5,41
2018-12-09 10:07:32.9212,172.8,70.2,40.75,40.63,-60,19.53,3,722.8,-41.6,25,40.5,41
2018-12-09 10:07:33.1712,172.8,70.2,40.75,40.63,-60,19.67,4,722.8,-41.4,25,40.5,41
2018-12-09 10:07:33.4212,172.8,70.2,40.75,40.63,-60,19.56,65,-30460,-30490,0,40.5,41
2018-12-09 10:07:33.6712,172.8,70.2,40.75,40.63,-60,19.51,66,4440,4430,0,40.5,41
2018-12-09 10:07:33.9212,172.8,70.2,40.75,40.63,-60,19.53,1,722.8,-41.6,26.5,40.5,41
2018-12-09 10:07:34.1712,172.8,70.2,40.75,40.63,-60,19.53,2,722.8,-41.4,27,40.5,41
2018-12-09 10:07:34.4212,172.8,70.2,40.75,40.63,-60,19.53,65,-30460,-30490,0,40.5,41
2018-12-09 10:07:34.6712,172.8,70.2,40.75,40.63,-60,19.53,51,3.69,3.67,0,40.5,41
2018-12-09 10:07:34.9212,172.8,70.2,40.75,40.63,-60,19.53,63,50,50,0,40.5,41
2018-12-09 10:07:35.1712,172.8,70.2,40.75,40.63,-60,19.53,67,29.2,29,0,40.5,41
2018-12-09 10:07:35.4212,172.8,70.2,40.75,40.63,-60,19.54,52,3.7,3.67,0,40.5,41
2018-12-09 10:07:35.6711,172.8,70.2,40.75,40.63,-60,19.54,6,-30460,29.2,3.7,40.5,41
2018-12-09 10:07:35.9212,172.8,70.2,40.75,40.63,-60,19.53,7,-30490,29,3.7,40.5,41
2018-12-09 10:07:36.1712,172.8,70.2,40.75,40.63,-60,19.53,1,722.8,-41.6,26.5,40.5,41
2018-12-09 10:07:36.4212,172.8,70.2,40.75,40.63,-59.9,19.53,2,722.8,-41.4,27,40.5,41
2018-12-09 10:07:36.6712,172.8,70.2,40.75,40.63,-59.9,19.52,61,724,718.8,0,40.5,41
2018-12-09 10:07:36.9212,172.8,70.2,40.75,40.63,-60,19.52,62,425,425,0,40.5,41
2018-12-09 10:07:37.1712,172.8,70.2,40.75,40.63,-60,19.53,64,44.9,45.5,0,40.5,41
2018-12-09 10:07:37.4212,172.8,70.2,40.75,40.63,-60,19.54,3,722.8,-41.6,25,40.5,41
2018-12-09 10:07:37.6712,172.8,70.2,40.75,40.63,-60,19.54,4,722.8,-41.4,25,40.5,41
2018-12-09 10:07:37.9212,172.8,70.2,40.75,40.63,-60,19.57,65,-30460,-30500,0,40.5,41
2018-12-09 10:07:38.1712,172.8,70.2,40.75,40.63,-60,19.53,66,4440,4440,0,40.5,41
2018-12-09 10:07:38.4212,172.8,70.2,40.75,40.63,-60,19.53,1,722.8,-41.6,26.5,40.5,41
2018-12-09 10:07:38.6712,172.8,70.2,40.75,40.63,-60,19.53,2,722.8,-41.4,27,40.5,41
2018-12-09 10:07:38.9212,172.8,70.2,40.5,40.63,-60,19.53,65,-30460,-30500,0,40.5,41
2018-12-09 10:07:39.1712,172.8,70.2,40.5,40.63,-59.9,19.53,51,3.69,3.67,0,40.5,41
2018-12-09 10:07:39.4212,172.8,70.2,40.5,40.63,-60,19.54,63,50,50,0,40.5,41
2018-12-09 10:07:39.6712,172.8,70.2,40.5,40.63,-60,19.53,67,29.2,29,0,40.5,41
2018-12-09 10:07:39.9212,172.8,70.2,40.5,40.63,-60,19.53,52,3.69,3.67,0,40.5,40.5
2018-12-09 10:07:40.1712,172.8,70.2,40.5,40.63,-60,19.54,6,-30460,29.2,3.7,40.5,40.5
2018-12-09 10:07:40.4212,172.8,70.2,40.5,40.63,-60,19.52,7,-30490,29,3.7,40.5,40.5
2018-12-09 10:07:40.6712,172.8,70.2,40.5,40.63,-60,19.54,1,722.8,-41.6,26.5,40.5,40.5
2018-12-09 10:07:40.9212,172.8,70.1,40.5,40.57,-60,19.54,2,722.4,-41.4,27,40.5,40.5
2018-12-09 10:07:41.1712,172.8,70.1,40.5,40.57,-60,19.54,61,723.9,718.7,0,40.5,40.5
2018-12-09 10:07:41.4212,172.8,70.1,40.5,40.57,-60,19.54,62,425,425,0,40.5,40.5
2018-12-09 10:07:41.6712,172.8,70.1,40.5,40.57,-60,19.54,64,45,45.5,0,40.5,40.5
2018-12-09 10:07:41.9212,172.8,70.1,40.5,40.57,-60,19.54,3,722.8,-41.6,25,40.5,40.5
2018-12-09 10:07:42.1712,172.8,70.1,40.5,40.57,-60,19.53,4,722.4,-41.4,25,40.5,40.5
2018-12-09 10:07:42.4212,172.8,70.1,40.5,40.57,-60,19.53,65,-30460,-30480,0,40.5,40.5
2018-12-09 10:07:42.6713,172.8,70.1,40.5,40.57,-60,19.53,66,4440,4440,0,40.5,40.5
2018-12-09 10:07:42.9213,172.8,70.1,40.5,40.57,-60,19.52,1,722.8,-41.6,26.5,40.5,40.5
2018-12-09 10:07:43.1713,172.8,70,40.5,40.51,-59.9,19.54,2,722.4,-41.4,27,40.5,40.5
2018-12-09 10:07:43.4213,172.8,70,40.5,40.51,-60,19.53,65,-30460,-30480,0,40.5,40.5
2018-12-09 10:07:43.6713,172.8,70,40.5,40.51,-60,19.53,51,3.69,3.67,0,40.5,40.5
2018-12-09 10:07:43.9213,172.8,70,40.5,40.51,-60,19.54,63,50,50,0,40.5,40.5
2018-12-09 10:07:44.1713,172.8,70,40.5,40.51,-60,19.58,67,29.2,29,0,40.5,40.5
2018-12-09 10:07:44.4213,172.8,70,40.5,40.51,-60,19.49,52,3.69,3.67,0,40.5,40.5
2018-12-09 10:07:44.6713,172.8,70,40.5,40.51,-59.9,19.4,6,-30460,29.2,3.7,40.5,40.5
2018-12-09 10:07:44.9213,172.8,70,40.5,40.51,-60,19.54,7,-30480,29,3.7,40.5,40.5
2018-12-09 10:07:45.1713,172.8,70,40.5,40.51,-60,19.54,1,722.8,-41.6,26.5,40.5,40.5
2018-12-09 10:07:45.4213,172.8,70,40.5,40.51,-60,19.51,2,722.4,-41.4,27,40.5,40.5
2018-12-09 10:07:45.6713,172.8,70,40.5,40.51,-60,19.53,61,723.9,718.5,0,40.5,40.5
