Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:07:45.9213,172.8,70,40.5,40.51,-59.9,19.53,62,425,425,0,40.5,40.5
2018-12-09 10:07:46.1713,172.8,70,40.5,40.51,-59.9,19.54,64,44.9,45.4,0,40.5,40.5
2018-12-09 10:07:46.4213,172.8,70,40.5,40.51,-60,19.53,3,722.8,-41.6,25,40.5,40.5
2018-12-09 10:07:46.6713,172.8,70,40.5,40.51,-60,19.54,4,722.4,-41.4,25,40.5,40.5
2018-12-09 10:07:46.9213,172.8,70,40.5,40.51,-60,19.53,65,-30470,-30480,0,40.5,40.5
2018-12-09 10:07:47.1713,172.8,70,40.5,40.51,-60,19.54,66,4450,4450,0,40.5,40.5
2018-12-09 10:07:47.4213,172.8,70,40.5,40.51,-60,19.53,1,722.5,-41.6,26.5,40.5,40.5
2018-12-09 10:07:47.6713,172.8,70,40.5,40.51,-60,19.53,2,722.4,-41.4,27,40.5,40.5
2018-12-09 10:07:47.9213,172.8,70,40.5,40.51,-60,19.53,65,-30460,-30480,0,40.5,40.5
2018-12-09 10:07:48.1713,172.8,70,40.5,40.51,-60,19.33,51,3.69,3.67,0,40.5,40.5
2018-12-09 10:07:48.4213,172.8,70,40.5,40.51,-59.9,19.33,63,50,50,0,40.5,40.5
2018-12-09 10:07:48.6714,172.8,70,40.5,40.51,-59.9,19.54,67,29.2,29,0,40.5,40.5
2018-12-09 10:07:48.9214,172.8,70,40.5,40.51,-60,19.53,52,3.69,3.67,0,40.5,40.5
2018-12-09 10:07:49.1714,172.8,70,40.5,40.51,-60,19.52,6,-30470,29.2,3.7,40.5,40.5
2018-12-09 10:07:49.4214,172.8,70,40.5,40.51,-60,19.53,7,-30480,29,3.7,40.5,40.5
2018-12-09 10:07:49.6714,172.8,70,40.5,40.51,-60,19.54,1,722.5,-41.6,26.5,40.5,40.5
2018-12-09 10:07:49.9214,172.8,70,40.5,40.51,-60,19.53,2,722.4,-41.4,27,40.5,40.5
2018-12-09 10:07:50.1714,172.8,70,40.5,40.51,-60,19.53,61,723.8,718.5,0,40.5,40.5
2018-12-09 10:07:50.4213,172.8,70,40.5,40.51,-60,19.52,62,425,425,0,40.5,40.5
2018-12-09 10:07:50.6713,172.8,70,40.5,40.51,-60,19.53,64,45,45.5,0,40.5,40.5
2018-12-09 10:07:50.9213,172.8,70,40.5,40.51,-60,19.53,3,722.5,-41.6,25,40.5,40.5
2018-12-09 10:07:51.1713,172.8,70,40.5,40.51,-60,19.53,4,722.4,-41.4,25,40.5,40.5
2018-12-09 10:07:51.4213,172.8,70,40.5,40.51,-59.9,19.53,65,-30470,-30480,0,40.5,40.5
2018-12-09 10:07:51.6714,172.8,70,40.5,40.51,-59.9,19.33,66,4440,4440,0,40.5,40.5
2018-12-09 10:07:51.9214,172.8,70,40.5,40.51,-60,19.34,1,722.5,-41.6,26.5,40.5,40.5
2018-12-09 10:07:52.1714,172.8,70,40.5,40.51,-60,19.53,2,722.4,-41.4,27,40.5,40.5
2018-12-09 10:07:52.4214,172.8,70,40.5,40.51,-60,19.53,65,-30470,-30480,0,40.5,40.5
2018-12-09 10:07:52.6714,172.8,70,40.5,40.51,-60,19.54,51,3.69,3.67,0,40.5,40.5
2018-12-09 10:07:52.9213,172.8,69.9,40.5,40.45,-60,19.54,63,50,50,0,40.5,40.5
2018-12-09 10:07:53.1713,172.8,69.9,40.5,40.45,-60,19.53,67,29.2,29,0,40.5,40.5
2018-12-09 10:07:53.4213,172.8,69.9,40.5,40.45,-60,19.37,52,3.69,3.67,0,40.5,40.5
2018-12-09 10:07:53.6713,172.8,69.9,40.5,40.45,-60,19.52,6,-30480,29.2,3.7,40.5,40.5
2018-12-09 10:07:53.9213,172.8,69.9,40.5,40.45,-60,19.33,7,-30480,29,3.7,40.5,40.5
2018-12-09 10:07:54.1713,172.8,69.9,40.5,40.45,-59.9,19.36,1,722.5,-41.6,26.5,40.5,40.5
2018-12-09 10:07:54.4213,172.8,69.9,40.5,40.45,-60,19.33,2,722.3,-41.4,27,40.5,40.5
2018-12-09 10:07:54.6714,172.8,69.9,40.5,40.45,-60,19.34,61,723.6,718.4,0,40.5,40.5
2018-12-09 10:07:54.9214,172.8,69.9,40.5,40.45,-60,19.34,62,425,425,0,40.5,40.5
2018-12-09 10:07:55.1714,172.8,69.9,40.5,40.45,-60,19.32,64,44.9,45.4,0,40.5,40.5
2018-12-09 10:07:55.4214,172.8,69.9,40.5,40.45,-60,19.36,3,722.5,-41.6,25,40.5,40.5
2018-12-09 10:07:55.6714,172.8,69.9,40.5,40.45,-60,19.33,4,722.3,-41.4,25,40.5,40.5
2018-12-09 10:07:55.9214,172.8,69.9,40.5,40.45,-60,19.34,65,-30470,-30480,0,40.5,40.5
2018-12-09 10:07:56.1715,172.8,69.9,40.5,40.45,-60,19.33,66,4450,4450,0,40.5,40.5
2018-12-09 10:07:56.4215,172.8,69.9,40.5,40.45,-60,19.33,1,722.5,-41.6,26.5,40.5,40.5
2018-12-09 10:07:56.6714,172.8,69.9,40.5,40.45,-60,19.53,2,722.3,-41.4,27,40.5,40.5
2018-12-09 10:07:56.9214,172.8,69.9,40.5,40.45,-60,19.53,65,-30480,-30480,0,40.5,40.5
2018-12-09 10:07:57.1714,172.8,69.9,40.5,40.45,-59.9,19.35,51,3.69,3.67,0,40.5,40.5
2018-12-09 10:07:57.4214,172.8,69.9,40.5,40.45,-60,19.34,63,50,50,0,40.5,40.5
2018-12-09 10:07:57.6714,172.8,69.9,40.5,40.45,-59.9,19.34,67,29.2,29,0,40.5,40.5
2018-12-09 10:07:57.9214,172.8,69.9,40.5,40.45,-60,19.34,52,3.69,3.67,0,40.5,40.5
2018-12-09 10:07:58.1714,172.8,69.9,40.5,40.45,-60,19.31,6,-30470,29.2,3.7,40.5,40.5
2018-12-09 10:07:58.4214,172.8,69.9,40.5,40.45,-60,19.32,7,-30480,29,3.7,40.5,40.5
2018-12-09 10:07:58.6715,172.8,69.9,40.5,40.45,-60,19.33,1,722.5,-41.6,26.5,40.5,40.5
2018-12-09 10:07:58.9215,172.8,69.9,40.5,40.45,-60,19.32,2,722.3,-41.4,27,40.5,40.5
2018-12-09 10:07:59.1715,172.8,69.9,40.5,40.45,-60,19.33,61,723.6,718.3,0,40.5,40.5
2018-12-09 10:07:59.4215,172.8,69.9,40.5,40.45,-60,19.34,62,425,425,0,40.5,40.5
2018-12-09 10:07:59.6715,172.8,69.9,40.5,40.45,-60,19.33,64,45,45.5,0,40.5,40.5
2018-12-09 10:07:59.9215,172.8,69.9,40.5,40.45,-60,19.33,3,722.5,-41.6,25,40.5,40.5
2018-12-09 10:08:00.1715,172.8,69.9,40.5,40.45,-60,19.53,4,722.3,-41.4,25,40.5,40.5
2018-12-09 10:08:00.4215,172.8,69.9,40.5,40.45,-60,19.34,65,-30480,-30480,0,40.5,40.5
2018-12-09 10:08:00.6715,172.8,69.9,40.5,40.45,-60,19.35,66,4460,4450,0,40.5,40.5
2018-12-09 10:08:00.9215,172.8,69.9,40.5,40.45,-60,19.34,1,722.5,-41.6,26.5,40.5,40.5
2018-12-09 10:08:01.1715,172.8,69.9,40.5,40.45,-59.9,19.33,2,722.3,-41.4,27,40.5,40.5
2018-12-09 10:08:01.4215,172.8,69.9,40.5,40.45,-60,19.33,65,-30480,-30480,0,40.5,40.5
2018-12-09 10:08:01.6715,172.8,69.9,40.5,40.45,-60,19.33,51,3.69,3.67,0,40.5,40.5
2018-12-09 10:08:01.9215,172.8,69.9,40.5,40.45,-60,19.35,63,50,50,0,40.5,40.5
2018-12-09 10:08:02.1715,172.8,69.9,40.5,40.45,-60,19.33,67,29.2,29,0,40.5,40.5
2018-12-09 10:08:02.4215,172.8,69.9,40.5,40.45,-60,19.33,52,3.69,3.67,0,40.5,40.5
2018-12-09 10:08:02.6715,172.8,69.9,40.5,40.45,-60,19.33,6,-30480,29.2,3.7,40.5,40.5
2018-12-09 10:08:02.9215,172.8,69.9,40.5,40.45,-60,19.33,7,-30490,29,3.7,40.5,40.5
2018-12-09 10:08:03.1715,172.8,69.9,40.5,40.45,-60,19.34,1,722.3,-41.6,26.5,40.5,40.5
2018-12-09 10:08:03.4215,172.8,69.9,40.5,40.45,-60.1,19.34,2,722,-41.4,27,40.5,40.5
2018-12-09 10:08:03.6715,172.8,69.9,40.5,40.45,-60,19.34,61,723.6,718.3,0,40.5,40.5
2018-12-09 10:08:03.9215,172.8,69.9,40.5,40.45,-60,19.33,62,425,425,0,40.5,40.5
2018-12-09 10:08:04.1715,172.8,69.9,40.5,40.45,-60,19.34,64,44.9,45.4,0,40.5,40.5
2018-12-09 10:08:04.4215,172.8,69.9,40.5,40.45,-60,19.34,3,722.3,-41.6,25,40.5,40.5
2018-12-09 10:08:04.6715,172.8,69.9,40.5,40.45,-60,19.34,4,722,-41.4,25,40.5,40.5
2018-12-09 10:08:04.9215,172.8,69.9,40.5,40.45,-60,19.38,65,-30480,-30480,0,40.5,40.5
2018-12-09 10:08:05.1715,172.8,69.9,40.5,40.45,-60,19.52,66,4450,4450,0,40.5,40.5
2018-12-09 10:08:05.4215,172.8,69.9,40.5,40.45,-60,19.51,1,722.3,-41.6,26.5,40.5,40.5
2018-12-09 10:08:05.6715,172.8,69.8,40.5,40.39,-60,19.54,2,722,-41.4,27,40.5,40.5
2018-12-09 10:08:05.9215,172.8,69.8,40.5,40.39,-60,19.53,65,-30480,-30480,0,40.5,40.5
2018-12-09 10:08:06.1715,172.8,69.8,40.5,40.39,-60,19.54,51,3.69,3.67,0,40.5,40.5
2018-12-09 10:08:06.4215,172.8,69.8,40.5,40.39,-60,19.33,63,50,50,0,40.5,40.5
2018-12-09 10:08:06.6715,172.8,69.8,40.5,40.39,-60,19.34,67,29.2,29,0,40.5,40.5
2018-12-09 10:08:06.9215,172.8,69.8,40.5,40.39,-60,19.34,52,3.69,3.67,0,40.5,40.5
2018-12-09 10:08:07.1715,172.8,69.8,40.5,40.39,-60,19.53,6,-30480,29.2,3.7,40.5,40.5
2018-12-09 10:08:07.4215,172.8,69.8,40.5,40.39,-60,19.34,7,-30480,29,3.7,40.5,40.5
2018-12-09 10:08:07.6715,172.8,69.8,40.5,40.39,-60,19.51,1,722.3,-41.6,26.5,40.5,40.5
2018-12-09 10:08:07.9215,172.8,69.8,40.5,40.39,-60,19.53,2,722,-41.4,27,40.5,40.5
2018-12-09 10:08:08.1715,172.8,69.6,40.5,40.28,-60,19.53,61,723.4,718.2,0,40.5,40.5
2018-12-09 10:08:08.4215,172.8,69.6,40.5,40.28,-60,19.53,62,425,425,0,40.5,40.5
2018-12-09 10:08:08.6715,172.8,69.6,40.5,40.28,-60,19.53,64,44.9,45.4,0,40.5,40.5
2018-12-09 10:08:08.9215,172.8,69.6,40.5,40.28,-60,19.53,3,722.1,-41.6,25,40.5,40.5
2018-12-09 10:08:09.1716,172.8,69.6,40.5,40.28,-60,19.53,4,722,-41.4,25,40.5,40.5
2018-12-09 10:08:09.4216,172.8,69.6,40.5,40.28,-59.9,19.53,65,-30490,-30490,0,40.5,40.5
2018-12-09 10:08:09.6716,172.8,69.6,40.5,40.28,-60,19.54,66,4460,4450,0,40.5,40.5
2018-12-09 10:08:09.9216,172.8,69.6,40.5,40.28,-60,19.54,1,722.1,-41.6,26.5,40.5,40.5
2018-12-09 10:08:10.1716,172.8,69.6,40.5,40.28,-60,19.52,2,722,-41.4,27,40.5,40.5
2018-12-09 10:08:10.4216,172.8,69.6,40.5,40.28,-60,19.52,65,-30480,-30480,0,40.5,40.5
2018-12-09 10:08:10.6716,172.8,69.6,40.5,40.28,-60,19.53,51,3.69,3.67,0,40.5,40.5
2018-12-09 10:08:10.9216,172.8,69.6,40.5,40.28,-60,19.53,63,50,50,0,40.5,40.5
2018-12-09 10:08:11.1716,172.8,69.6,40.5,40.28,-60,19.52,67,29.2,29,0,40.5,40.5
2018-12-09 10:08:11.4216,172.8,69.6,40.5,40.28,-60,19.53,52,3.69,3.66,0,40.5,40.5
2018-12-09 10:08:11.6716,172.8,69.6,40.5,40.28,-60,19.56,6,-30480,29.2,3.7,40.5,40.5
2018-12-09 10:08:11.9216,172.8,69.6,40.5,40.28,-59.9,19.54,7,-30480,29,3.7,40.5,40.5
2018-12-09 10:08:12.1716,172.8,69.6,40.5,40.28,-60,19.53,1,722.1,-41.6,26.5,40.5,40.5
2018-12-09 10:08:12.4216,172.8,69.6,40.5,40.28,-60,19.53,2,722,-41.4,27,40.5,40.5
2018-12-09 10:08:12.6716,172.8,69.6,40.5,40.28,-60,19.53,61,723.4,718.1,0,40.5,40.5
2018-12-09 10:08:12.9216,172.8,69.6,40.5,40.28,-60,19.52,62,425,425,0,40.5,40.5
2018-12-09 10:08:13.1716,172.8,69.6,40.5,40.28,-60,19.53,64,45,45.5,0,40.5,40.5
2018-12-09 10:08:13.4216,172.8,69.6,40.5,40.28,-60,19.53,3,722.1,-41.6,25,40.5,40.5
2018-12-09 10:08:13.6717,172.8,69.6,40.5,40.28,-60,19.53,4,722,-41.4,25,40.5,40.5
2018-12-09 10:08:13.9217,172.8,69.6,40.5,40.28,-60,19.53,65,-30480,-30480,0,40.5,40.5
2018-12-09 10:08:14.1716,172.8,69.6,40.5,40.28,-60,19.54,66,4450,4450,0,40.5,40.5
2018-12-09 10:08:14.4216,172.8,69.6,40.5,40.28,-59.9,19.6,1,722.1,-41.6,26.5,40.5,40.5
2018-12-09 10:08:14.6716,172.8,69.6,40.5,40.28,-59.9,19.53,2,722,-41.4,27,40.5,40.5
2018-12-09 10:08:14.9216,172.8,69.6,40.5,40.28,-60,19.54,65,-30490,-30490,0,40.5,40.5
2018-12-09 10:08:15.1716,172.8,69.6,40.5,40.28,-60,19.53,51,3.69,3.67,0,40.5,40.5
2018-12-09 10:08:15.4216,172.8,69.6,40.5,40.28,-60,19.54,63,50,50,0,40.5,40.5
2018-12-09 10:08:15.6716,172.8,69.6,40.5,40.28,-60,19.53,67,29.2,29,0,40.5,40.5
2018-12-09 10:08:15.9216,172.8,69.5,40.5,40.22,-60,19.53,52,3.69,3.66,0,40.5,40.5
2018-12-09 10:08:16.1716,172.8,69.5,40.5,40.22,-60,19.53,6,-30490,29.2,3.7,40.5,40.5
2018-12-09 10:08:16.4216,172.8,69.5,40.5,40.22,-60,19.53,7,-30480,29,3.7,40.5,40.5
2018-12-09 10:08:16.6716,172.8,69.5,40.5,40.22,-60,19.53,1,722.1,-41.6,26.5,40.5,40.5
2018-12-09 10:08:16.9216,172.8,69.5,40.5,40.22,-60,19.53,2,721.8,-41.4,27,40.5,40.5
2018-12-09 10:08:17.1716,172.8,69.5,40.5,40.22,-60,19.54,61,723.2,718,0,40.5,40.5
2018-12-09 10:08:17.4216,172.8,69.5,40.5,40.22,-60,19.53,62,425,425,0,40.5,40.5
2018-12-09 10:08:17.6716,172.8,69.4,40.5,40.16,-60,19.53,64,45,45.5,0,40.5,40.5
2018-12-09 10:08:17.9216,172.8,69.4,40.25,40.16,-60,19.53,3,722.1,-41.6,25,40.5,40.5
2018-12-09 10:08:18.1716,172.8,69.4,40.25,40.16,-60,19.53,4,721.8,-41.4,25,40.5,40.5
2018-12-09 10:08:18.4216,172.8,69.4,40.25,40.16,-60,19.51,65,-30490,-30490,0,40.5,40.5
2018-12-09 10:08:18.6716,172.8,69.4,40.25,40.16,-59.9,19.53,66,4450,4450,0,40.5,40.5
2018-12-09 10:08:18.9216,172.8,69.4,40.25,40.16,-60,19.52,1,722.1,-41.6,26.5,40.5,40.5
2018-12-09 10:08:19.1717,172.8,69.4,40.25,40.16,-60,19.61,2,721.8,-41.4,27,40.5,40.5
2018-12-09 10:08:19.4217,172.8,69.4,40.25,40.16,-60,19.53,65,-30480,-30480,0,40.5,40.5
2018-12-09 10:08:19.6717,172.8,69.4,40.25,40.16,-60,19.54,51,3.69,3.67,0,40.5,40.5
2018-12-09 10:08:19.9217,172.8,69.4,40.25,40.16,-60,19.53,63,50,50,0,40.5,40.5
2018-12-09 10:08:20.1717,172.8,69.4,40.25,40.16,-60,19.53,67,29.2,29,0,40.5,40.5
2018-12-09 10:08:20.4217,172.8,69.4,40.25,40.16,-60,19.52,52,3.69,3.66,0,40.5,40.5
2018-12-09 10:08:20.6717,172.8,69.4,40.25,40.16,-60,19.53,6,-30470,29.2,3.7,40.5,40.5
2018-12-09 10:08:20.9217,172.8,69.4,40.25,40.16,-60,19.53,7,-30480,29,3.7,40.5,40.5
2018-12-09 10:08:21.1716,172.8,69.4,40.25,40.16,-60,19.49,1,722.1,-41.6,26.5,40.5,40.5
2018-12-09 10:08:21.4217,172.8,69.4,40.25,40.16,-60,19.56,2,721.8,-41.4,27,40.5,40.5
2018-12-09 10:08:21.6717,172.8,69.4,40.25,40.16,-60,19.53,61,723.2,718,0,40.5,40.5
2018-12-09 10:08:21.9217,172.8,69.4,40.25,40.16,-60,19.52,62,425,425,0,40.5,40.5
2018-12-09 10:08:22.1717,172.8,69.4,40.25,40.16,-60,19.53,64,45,45.5,0,40.5,40.5
2018-12-09 10:08:22.4217,172.8,69.4,40.25,40.16,-60,19.52,3,722.1,-41.6,25,40.5,40.5
2018-12-09 10:08:22.6717,172.8,69.4,40.25,40.16,-59.9,19.53,4,721.8,-41.4,25,40.5,40.5
2018-12-09 10:08:22.9217,172.8,69.4,40.25,40.16,-59.9,19.53,65,-30460,-30480,0,40.5,40.5
2018-12-09 10:08:23.1717,172.8,69.4,40.25,40.16,-60,19.54,66,4450,4450,0,40,40.5
2018-12-09 10:08:23.4217,172.8,69.4,40.25,40.16,-60,19.53,1,722,-41.6,26.5,40,40.5
2018-12-09 10:08:23.6717,172.8,69.4,40.25,40.16,-60,19.53,2,721.7,-41.4,27,40,40.5
2018-12-09 10:08:23.9217,172.8,69.4,40.25,40.16,-60,19.53,65,-30470,-30500,0,40,40.5
2018-12-09 10:08:24.1717,172.8,69.4,40.25,40.16,-60,19.55,51,3.69,3.67,0,40,40.5
2018-12-09 10:08:24.4217,172.8,69.4,40.25,40.16,-60,19.54,63,50,50,0,40,40.5
2018-12-09 10:08:24.6717,172.8,69.4,40.25,40.16,-60,19.53,67,29.2,29,0,40,40.5
2018-12-09 10:08:24.9217,172.8,69.4,40.25,40.16,-60,19.54,52,3.69,3.66,0,40,40.5
2018-12-09 10:08:25.1717,172.8,69.4,40.25,40.16,-60,19.53,6,-30460,29.2,3.7,40,40.5
2018-12-09 10:08:25.4217,172.8,69.4,40.25,40.16,-59.9,19.54,7,-30490,29,3.7,40,40.5
2018-12-09 10:08:25.6717,172.8,69.4,40.25,40.16,-60,19.54,1,722,-41.6,26.5,40,40.5
2018-12-09 10:08:25.9217,172.8,69.4,40.25,40.16,-60,19.67,2,721.7,-41.4,27,40,40.5
2018-12-09 10:08:26.1717,172.8,69.4,40.25,40.16,-60,19.5,61,723.1,717.9,0,40,40.5
2018-12-09 10:08:26.4217,172.8,69.4,40.25,40.16,-60,19.54,62,425,425,0,40,40.5
2018-12-09 10:08:26.6717,172.8,69.4,40.25,40.16,-60,19.54,64,44.9,45.4,0,40,40.5
2018-12-09 10:08:26.9217,172.8,69.4,40.25,40.16,-60,19.52,3,722,-41.6,25,40,40.5
2018-12-09 10:08:27.1717,172.8,69.4,40.25,40.16,-60,19.54,4,721.7,-41.4,25,40,40.5
2018-12-09 10:08:27.4217,172.8,69.4,40.25,40.16,-60,19.53,65,-30460,-30500,0,40,40.5
2018-12-09 10:08:27.6718,172.8,69.4,40.25,40.16,-60,19.53,66,4460,4450,0,40,40.5
2018-12-09 10:08:27.9218,172.8,69.4,40.25,40.16,-59.9,19.54,1,722,-41.6,26.5,40,40.5
2018-12-09 10:08:28.1718,172.8,69.4,40.25,40.16,-60,19.53,2,721.7,-41.4,27,40,40.5
2018-12-09 10:08:28.4218,172.8,69.4,40.25,40.16,-60,19.54,65,-30460,-30490,0,40,40.5
2018-12-09 10:08:28.6718,172.8,69.4,40.25,40.16,-60,19.53,51,3.69,3.67,0,40,40.5
2018-12-09 10:08:28.9218,172.8,69.4,40.25,40.16,-60,19.53,63,50,50,0,40,40.5
2018-12-09 10:08:29.1717,172.8,69.4,40.25,40.16,-60,19.52,67,29.2,29,0,40,40.5
2018-12-09 10:08:29.4217,172.8,69.4,40.25,40.16,-60,19.53,52,3.69,3.66,0,40,40.5
2018-12-09 10:08:29.6717,172.8,69.4,40.25,40.16,-60,19.53,6,-30460,29.2,3.7,40,40.5
2018-12-09 10:08:29.9217,172.8,69.4,40.25,40.16,-60,19.54,7,-30500,29,3.7,40,40.5
2018-12-09 10:08:30.1717,172.8,69.4,40.25,40.16,-60,19.53,1,722,-41.6,26.5,40,40.5
2018-12-09 10:08:30.4217,172.8,69.4,40.25,40.16,-60,19.53,2,721.7,-41.4,27,40,40.5
2018-12-09 10:08:30.6717,172.8,69.4,40.25,40.16,-60,19.55,61,723,717.7,0,40,40.5
2018-12-09 10:08:30.9217,172.8,69.3,40.25,40.1,-60,19.51,62,425,425,0,40,40.5
2018-12-09 10:08:31.1717,172.8,69.3,40.25,40.1,-60,19.53,64,44.9,45.5,0,40,40.5
2018-12-09 10:08:31.4218,172.8,69.3,40.25,40.1,-60,19.53,3,721.8,-41.6,25,40,40.5
2018-12-09 10:08:31.6718,172.8,69.3,40.25,40.1,-60,19.53,4,721.6,-41.6,25,40,40.5
2018-12-09 10:08:31.9217,172.8,69.3,40.25,40.1,-59.9,19.54,65,-30450,-30500,0,40,40.5
2018-12-09 10:08:32.1717,172.8,69.3,40.25,40.1,-59.9,19.53,66,4450,4450,0,40,40.5
2018-12-09 10:08:32.4217,172.8,69.3,40.25,40.1,-60,19.53,1,721.8,-41.6,26.5,40,40.5
2018-12-09 10:08:32.6718,172.8,69.3,40.25,40.1,-60,19.53,2,721.6,-41.6,27,40,40.5
2018-12-09 10:08:32.9218,172.8,69.3,40.25,40.1,-60,19.61,65,-30460,-30510,0,40,40.5
2018-12-09 10:08:33.1718,172.8,69.2,40.25,40.05,-60,19.53,51,3.69,3.66,0,40,40.5
2018-12-09 10:08:33.4218,172.8,69.2,40.25,40.05,-60,19.53,63,50,50,0,40,40.5
2018-12-09 10:08:33.6718,172.8,69.2,40.25,40.05,-60,19.54,67,29.2,29,0,40,40.5
2018-12-09 10:08:33.9218,172.8,69.2,40,40.05,-60,19.53,52,3.69,3.66,0,40,40.5
2018-12-09 10:08:34.1718,172.8,69.2,40,40.05,-60,19.53,6,-30460,29.2,3.7,40,40.5
2018-12-09 10:08:34.4219,172.8,69.2,40,40.05,-60,19.52,7,-30500,29,3.7,40,40.5
2018-12-09 10:08:34.6719,172.8,69.2,40,40.05,-59.9,19.53,1,721.8,-41.6,26.5,40,40.5
2018-12-09 10:08:34.9219,172.8,69.2,40,40.05,-59.9,19.53,2,721.6,-41.6,27,40,40.5
2018-12-09 10:08:35.1718,172.8,69.2,40,40.05,-60,19.53,61,723,717.7,0,40,40.5
2018-12-09 10:08:35.4218,172.8,69.2,40,40.05,-60,19.67,62,425,425,0,40,40.5
2018-12-09 10:08:35.6718,172.8,69.2,40,40.05,-60,19.57,64,44.9,45.5,0,40,40.5
2018-12-09 10:08:35.9218,172.8,69.2,40,40.05,-60,19.53,3,721.8,-41.6,25,40,40.5
2018-12-09 10:08:36.1718,172.8,69.2,40,40.05,-60,19.55,4,721.6,-41.6,25,40,40.5
2018-12-09 10:08:36.4218,172.8,69.2,40,40.05,-60,19.53,65,-30460,-30500,0,40,40.5
2018-12-09 10:08:36.6718,172.8,69.2,40,40.05,-60,19.54,66,4460,4450,0,40,40.5
2018-12-09 10:08:36.9218,172.8,69.2,40,40.05,-60,19.53,1,721.8,-41.6,26.5,40,40.5
2018-12-09 10:08:37.1719,172.8,69.2,40,40.05,-60,19.54,2,721.6,-41.6,27,40,40.5
2018-12-09 10:08:37.4219,172.8,69.2,40,40.05,-60,19.53,65,-30460,-30490,0,40,40.5
2018-12-09 10:08:37.6719,172.8,69.2,40,40.05,-60,19.53,51,3.69,3.67,0,40,40.5
2018-12-09 10:08:37.9219,172.8,69.2,40,40.05,-60,19.5,63,50,50,0,40,40
2018-12-09 10:08:38.1719,172.8,69.2,40,40.05,-60,19.53,67,29.2,29,0,40,40
2018-12-09 10:08:38.4219,172.8,69.2,40,40.05,-60,19.54,52,3.69,3.66,0,40,40
2018-12-09 10:08:38.6719,172.8,69.2,40,40.05,-59.9,19.53,6,-30460,29.2,3.7,40,40
2018-12-09 10:08:38.9219,172.8,69.2,40,40.05,-60,19.53,7,-30490,29,3.7,40,40
2018-12-09 10:08:39.1719,172.8,69.2,40,40.05,-60,19.53,1,721.8,-41.6,26.5,40,40
2018-12-09 10:08:39.4219,172.8,69.2,40,40.05,-60,19.54,2,721.5,-41.6,27,40,40
2018-12-09 10:08:39.6719,172.8,69.2,40,40.05,-60,19.53,61,722.9,717.6,0,40,40
2018-12-09 10:08:39.9219,172.8,69.1,40,39.99,-60,19.53,62,425,425,0,40,40
2018-12-09 10:08:40.1719,172.8,69.1,40,39.99,-60,19.51,64,44.9,45.4,0,40,40
2018-12-09 10:08:40.4219,172.8,69.1,40,39.99,-60,19.49,3,721.8,-41.6,25,40,40
2018-12-09 10:08:40.6719,172.8,69.1,40,39.99,-60,19.53,4,721.5,-41.6,25,40,40
2018-12-09 10:08:40.9219,172.8,69.1,40,39.99,-60,19.54,65,-30460,-30490,0,40,40
2018-12-09 10:08:41.1719,172.8,69.1,40,39.99,-60,19.51,66,4460,4460,0,40,40
2018-12-09 10:08:41.4219,172.8,69.1,40,39.99,-59.9,19.53,1,721.8,-41.6,26.5,40,40
2018-12-09 10:08:41.6720,172.8,69.1,40,39.99,-60,19.53,2,721.5,-41.6,27,40,40
2018-12-09 10:08:41.9220,172.8,69.1,40,39.99,-60,19.52,65,-30470,-30490,0,40,40
2018-12-09 10:08:42.1720,172.8,69.1,40,39.99,-60,19.53,51,3.69,3.67,0,40,40
2018-12-09 10:08:42.4220,172.8,69.1,40,39.99,-60,19.54,63,50,50,0,40,40
2018-12-09 10:08:42.6719,172.8,69.1,40,39.99,-60,19.54,67,29.2,29,0,40,40
2018-12-09 10:08:42.9219,172.8,69,40,39.93,-59.9,19.52,52,3.69,3.66,0,40,40
2018-12-09 10:08:43.1720,172.8,69,40,39.93,-60,19.54,6,-30470,29.2,3.7,40,40
2018-12-09 10:08:43.4220,172.8,69,40,39.93,-60,19.53,7,-30490,29,3.7,40,40
2018-12-09 10:08:43.6720,172.8,69,40,39.93,-60,19.55,1,721.8,-41.6,26.5,40,40
2018-12-09 10:08:43.9220,172.8,69,40,39.93,-60,19.55,2,721.5,-41.6,27,40,40
2018-12-09 10:08:44.1720,172.8,69,40,39.93,-60,19.6,61,722.8,717.5,0,40,40
2018-12-09 10:08:44.4220,172.8,69,40,39.93,-60,19.54,62,425,425,0,40,40
2018-12-09 10:08:44.6720,172.8,69,40,39.93,-60,19.54,64,45,45.5,0,40,40
2018-12-09 10:08:44.9220,172.8,69,40,39.93,-60,19.55,3,721.7,-41.6,25,40,40
2018-12-09 10:08:45.1720,172.8,69,40,39.93,-60,19.53,4,721.3,-41.6,25,40,40
2018-12-09 10:08:45.4220,172.8,69,40,39.93,-60,19.53,65,-30460,-30480,0,40,40
2018-12-09 10:08:45.6720,172.8,69,40,39.93,-59.9,19.53,66,4460,4450,0,40,40
2018-12-09 10:08:45.9219,172.8,69,40,39.93,-60,19.53,1,721.7,-41.6,26.5,40,40
2018-12-09 10:08:46.1719,172.8,69,40,39.93,-60,19.52,2,721.3,-41.6,27,40,40
2018-12-09 10:08:46.4219,172.8,69,40,39.93,-60,19.54,65,-30470,-30490,0,40,40
2018-12-09 10:08:46.6719,172.8,69,40,39.93,-60,19.53,51,3.69,3.66,0,40,40
2018-12-09 10:08:46.9219,172.8,69,40,39.93,-59.9,19.53,63,50,50,0,40,40
2018-12-09 10:08:47.1719,172.8,69,40,39.93,-60,19.53,67,29.2,29,0,40,40
2018-12-09 10:08:47.4219,172.8,69,40,39.93,-60,19.53,52,3.69,3.66,0,40,40
2018-12-09 10:08:47.6720,172.8,69,40,39.93,-60,19.53,6,-30470,29.2,3.7,40,40
2018-12-09 10:08:47.9220,172.8,69,40,39.93,-60,19.52,7,-30480,29,3.7,40,40
2018-12-09 10:08:48.1720,172.8,69,40,39.93,-60,19.53,1,721.7,-41.6,26.5,40,40
2018-12-09 10:08:48.4220,172.8,69,40,39.93,-60,19.53,2,721.3,-41.6,27,40,40
2018-12-09 10:08:48.6720,172.8,69,40,39.93,-60,19.53,61,722.7,717.4,0,40,40
2018-12-09 10:08:48.9220,172.8,69,40,39.93,-60,19.53,62,425,425,0,40,40
2018-12-09 10:08:49.1720,172.8,69,40,39.93,-60,19.53,64,45,45.5,0,40,40
2018-12-09 10:08:49.4220,172.8,69,40,39.93,-60,19.52,3,721.7,-41.6,25,40,40
2018-12-09 10:08:49.6720,172.8,69,40,39.93,-60,19.53,4,721.3,-41.6,25,40,40
2018-12-09 10:08:49.9220,172.8,69,40,39.93,-60,19.52,65,-30480,-30490,0,40,40
2018-12-09 10:08:50.1720,172.8,69,40,39.93,-60,19.53,66,4450,4450,0,40,40
2018-12-09 10:08:50.4220,172.8,69,40,39.93,-60,19.53,1,721.7,-41.6,26.5,40,40
2018-12-09 10:08:50.6720,172.8,69,40,39.93,-60,19.52,2,721.3,-41.6,27,40,40
2018-12-09 10:08:50.9220,172.8,69,40,39.93,-60,19.54,65,-30470,-30480,0,40,40
2018-12-09 10:08:51.1720,172.8,69,40,39.93,-59.9,19.53,51,3.69,3.66,0,40,40
2018-12-09 10:08:51.4220,172.8,69,40,39.93,-60,19.54,63,50,50,0,40,40
2018-12-09 10:08:51.6720,172.8,69,40,39.93,-60,19.53,67,29.2,29,0,40,40
2018-12-09 10:08:51.9220,172.8,69,40,39.93,-60,19.54,52,3.69,3.66,0,40,40
2018-12-09 10:08:52.1720,172.8,69,40,39.93,-60,19.53,6,-30470,29.2,3.7,40,40
2018-12-09 10:08:52.4220,172.8,69,40,39.93,-60,19.53,7,-30480,29,3.7,40,40
2018-12-09 10:08:52.6720,172.8,69,40,39.93,-60,19.53,1,721.5,-41.6,26.5,40,40
2018-12-09 10:08:52.9220,172.8,69,40,39.93,-60,19.52,2,721.2,-41.4,27,40,40
2018-12-09 10:08:53.1720,172.8,69,40,39.93,-60,19.53,61,722.6,717.4,0,40,40
2018-12-09 10:08:53.4220,172.8,69,40,39.93,-60,19.53,62,425,425,0,40,40
2018-12-09 10:08:53.6720,172.8,69,40,39.93,-60,19.58,64,45,45.5,0,40,40
2018-12-09 10:08:53.9220,172.8,69,40,39.93,-60,19.54,3,721.5,-41.6,25,40,40
2018-12-09 10:08:54.1720,172.8,69,40,39.93,-60,19.52,4,721.2,-41.4,25,40,40
2018-12-09 10:08:54.4220,172.8,69,40,39.93,-60,19.53,65,-30480,-30480,0,40,40
2018-12-09 10:08:54.6720,172.8,69,40,39.93,-60,19.53,66,4450,4440,0,40,40
2018-12-09 10:08:54.9220,172.8,69,40,39.93,-60,19.53,1,721.5,-41.6,26.5,40,40
2018-12-09 10:08:55.1721,172.8,69,40,39.93,-60,19.53,2,721.2,-41.4,27,40,40
2018-12-09 10:08:55.4220,172.8,69,40,39.93,-59.9,19.53,65,-30480,-30490,0,40,40
2018-12-09 10:08:55.6720,172.8,68.9,40,39.87,-60,19.57,51,3.69,3.66,0,40,40
2018-12-09 10:08:55.9220,172.8,68.9,40,39.87,-60,19.53,63,50,50,0,40,40
2018-12-09 10:08:56.1720,172.8,68.9,40,39.87,-60,19.53,67,29.2,29,0,40,40
2018-12-09 10:08:56.4220,172.8,68.9,40,39.87,-60,19.53,52,3.69,3.66,0,40,40
2018-12-09 10:08:56.6720,172.8,68.9,40,39.87,-60,19.53,6,-30480,29.2,3.7,40,40
2018-12-09 10:08:56.9220,172.8,68.9,40,39.87,-60,19.53,7,-30480,29,3.7,40,40
2018-12-09 10:08:57.1720,172.8,68.9,40,39.87,-60,19.53,1,721.5,-41.6,26.5,40,40
2018-12-09 10:08:57.4220,172.8,68.9,40,39.87,-60,19.53,2,721.2,-41.4,27,40,40
2018-12-09 10:08:57.6720,172.8,68.9,40,39.87,-60,19.55,61,722.6,717.3,0,40,40
2018-12-09 10:08:57.9220,172.8,68.9,40,39.87,-60,19.53,62,425,425,0,40,40
2018-12-09 10:08:58.1720,172.8,68.8,40,39.81,-60,19.53,64,45,45.5,0,40,40
2018-12-09 10:08:58.4220,172.8,68.8,40,39.81,-60,19.37,3,721.5,-41.6,25,40,40
2018-12-09 10:08:58.6720,172.8,68.8,40,39.81,-60,19.51,4,721.2,-41.4,25,40,40
2018-12-09 10:08:58.9220,172.8,68.8,40,39.81,-60,19.54,65,-30480,-30480,0,40,40
2018-12-09 10:08:59.1720,172.8,68.8,40,39.81,-60,19.55,66,4450,4450,0,40,40
2018-12-09 10:08:59.4220,172.8,68.8,40,39.81,-60,19.53,1,721.5,-41.6,26.5,40,40
2018-12-09 10:08:59.6720,172.8,68.8,40,39.81,-60,19.53,2,721.2,-41.4,27,40,40
2018-12-09 10:08:59.9220,172.8,68.8,40,39.81,-60,19.53,65,-30470,-30480,0,40,40
2018-12-09 10:09:00.1720,172.8,68.8,40,39.81,-60,19.53,51,3.68,3.66,0,40,40
2018-12-09 10:09:00.4220,172.8,68.8,40,39.81,-60,19.53,63,50,50,0,40,40
2018-12-09 10:09:00.6720,172.8,68.8,40,39.81,-60,19.52,67,29.2,29,0,40,40
2018-12-09 10:09:00.9220,172.8,68.8,40,39.81,-60,19.53,52,3.69,3.66,0,40,40
2018-12-09 10:09:01.1721,172.8,68.8,40,39.81,-60,19.54,6,-30480,29.2,3.7,40,40
2018-12-09 10:09:01.4221,172.8,68.8,40,39.81,-60,19.53,7,-30480,29,3.7,40,40
2018-12-09 10:09:01.6721,172.8,68.8,40,39.81,-60,19.51,1,721.2,-41.6,26.5,40,40
2018-12-09 10:09:01.9221,172.8,68.8,40,39.81,-60,19.53,2,721.2,-41.4,27,40,40
2018-12-09 10:09:02.1721,172.8,68.8,40,39.81,-60,19.53,61,722.4,717.2,0,40,40
2018-12-09 10:09:02.4221,172.8,68.8,40,39.81,-60,19.53,62,425,425,0,40,40
2018-12-09 10:09:02.6721,172.8,68.8,40,39.81,-60,19.55,64,45,45.5,0,40,40
2018-12-09 10:09:02.9221,172.8,68.8,40,39.81,-60,19.53,3,721.2,-41.6,25,40,40
2018-12-09 10:09:03.1721,172.8,68.7,40,39.76,-60,19.53,4,721.2,-41.4,25,40,40
2018-12-09 10:09:03.4221,172.8,68.7,40,39.76,-60,19.53,65,-30480,-30480,0,40,40
2018-12-09 10:09:03.6721,172.8,68.7,40,39.76,-60,19.52,66,4450,4450,0,40,40
2018-12-09 10:09:03.9221,172.8,68.7,40,39.76,-60,19.52,1,721.2,-41.6,26.5,40,40
2018-12-09 10:09:04.1721,172.8,68.7,40,39.76,-60,19.53,2,721.2,-41.4,27,40,40
2018-12-09 10:09:04.4221,172.8,68.7,40,39.76,-60,19.49,65,-30480,-30480,0,40,40
2018-12-09 10:09:04.6722,172.8,68.7,40,39.76,-60,19.54,51,3.68,3.66,0,40,40
2018-12-09 10:09:04.9221,172.8,68.7,40,39.76,-60,19.53,63,50,50,0,40,40
2018-12-09 10:09:05.1721,172.8,68.7,40,39.76,-60,19.52,67,29.2,29,0,40,40
2018-12-09 10:09:05.4221,172.8,68.7,40,39.76,-60,19.54,52,3.69,3.66,0,40,40
2018-12-09 10:09:05.6721,172.8,68.7,40,39.76,-60,19.53,6,-30480,29.2,3.7,40,40
2018-12-09 10:09:05.9221,172.8,68.7,40,39.76,-60,19.53,7,-30480,29,3.7,40,40
2018-12-09 10:09:06.1722,172.8,68.7,40,39.76,-60,19.53,1,721.2,-41.6,26.5,40,40
2018-12-09 10:09:06.4222,172.8,68.7,40,39.76,-60,19.53,2,721.2,-41.4,27,40,40
2018-12-09 10:09:06.6722,172.8,68.7,40,39.76,-60,19.52,61,722.5,717.2,0,40,40
2018-12-09 10:09:06.9222,172.8,68.7,40,39.76,-60,19.53,62,425,425,0,40,40
2018-12-09 10:09:07.1721,172.8,68.7,40,39.76,-60,19.54,64,45,45.5,0,40,40
2018-12-09 10:09:07.4221,172.8,68.7,40,39.76,-60,19.53,3,721.2,-41.6,25,40,40
2018-12-09 10:09:07.6721,172.8,68.7,40,39.76,-60,19.53,4,721,-41.6,25,40,40
2018-12-09 10:09:07.9221,172.8,68.6,40,39.7,-60,19.53,65,-30480,-30480,0,40,40
2018-12-09 10:09:08.1721,172.8,68.6,40,39.7,-60,19.53,66,4450,4450,0,40,40
2018-12-09 10:09:08.4221,172.8,68.6,40,39.7,-60,19.54,1,721.2,-41.6,26.5,40,40
2018-12-09 10:09:08.6721,172.8,68.6,40,39.7,-59.9,19.52,2,721,-41.6,27,40,40
2018-12-09 10:09:08.9221,172.8,68.6,39.75,39.7,-60,19.51,65,-30490,-30490,0,40,40
2018-12-09 10:09:09.1721,172.8,68.6,39.75,39.7,-60,19.6,51,3.69,3.66,0,40,40
2018-12-09 10:09:09.4221,172.8,68.6,39.75,39.7,-60,19.54,63,50,50,0,40,40
2018-12-09 10:09:09.6722,172.8,68.6,39.75,39.7,-60,19.52,67,29.2,29,0,40,40
2018-12-09 10:09:09.9222,172.8,68.6,39.75,39.7,-60,19.52,52,3.69,3.66,0,40,40
2018-12-09 10:09:10.1722,172.8,68.6,39.75,39.7,-59.9,19.53,6,-30470,29.2,3.7,40,40
2018-12-09 10:09:10.4222,172.8,68.6,39.75,39.7,-60,19.53,7,-30480,29,3.7,40,40
2018-12-09 10:09:10.6722,172.8,68.6,39.75,39.7,-60,19.53,1,721.2,-41.6,26.5,40,40
2018-12-09 10:09:10.9222,172.8,68.6,39.75,39.7,-60,19.54,2,721,-41.6,27,40,40
2018-12-09 10:09:11.1722,172.8,68.6,39.75,39.7,-60,19.52,61,722.3,717,0,40,40
2018-12-09 10:09:11.4222,172.8,68.6,39.75,39.7,-60,19.53,62,425,425,0,40,40
2018-12-09 10:09:11.6722,172.8,68.6,39.75,39.7,-60,19.53,64,44.9,45.4,0,40,40
2018-12-09 10:09:11.9222,172.8,68.6,39.75,39.7,-60,19.53,3,721.2,-41.6,25,40,40
2018-12-09 10:09:12.1722,172.8,68.6,39.75,39.7,-60,19.53,4,721,-41.6,25,40,40
2018-12-09 10:09:12.4222,172.8,68.6,39.75,39.7,-60,19.52,65,-30470,-30490,0,40,40
2018-12-09 10:09:12.6723,172.8,68.6,39.75,39.7,-60,19.53,66,4460,4460,0,40,40
2018-12-09 10:09:12.9222,172.8,68.6,39.75,39.7,-59.9,19.52,1,721.2,-41.6,26.5,40,40
2018-12-09 10:09:13.1722,172.8,68.6,39.75,39.7,-60,19.53,2,721,-41.6,27,40,40
2018-12-09 10:09:13.4222,172.8,68.6,39.75,39.7,-60,19.56,65,-30470,-30490,0,40,40
2018-12-09 10:09:13.6722,172.8,68.6,39.75,39.7,-60,19.53,51,3.69,3.66,0,40,40
2018-12-09 10:09:13.9222,172.8,68.6,39.75,39.7,-60,19.57,63,50,50,0,40,40
2018-12-09 10:09:14.1721,172.8,68.6,39.75,39.7,-59.9,19.55,67,29.2,29,0,39.5,40
2018-12-09 10:09:14.4221,172.8,68.6,39.75,39.7,-59.9,19.53,52,3.69,3.66,0,39.5,40
2018-12-09 10:09:14.6721,172.8,68.6,39.75,39.7,-60,19.53,6,-30470,29.2,3.7,39.5,40
2018-12-09 10:09:14.9221,172.8,68.6,39.75,39.7,-60,19.54,7,-30500,29,3.7,39.5,40
2018-12-09 10:09:15.1722,172.8,68.6,39.75,39.7,-60,19.53,1,721,-41.6,26.5,39.5,40
2018-12-09 10:09:15.4222,172.8,68.6,39.75,39.7,-59.9,19.53,2,720.8,-41.6,27,39.5,40
2018-12-09 10:09:15.6722,172.8,68.6,39.75,39.7,-59.9,19.53,61,722.2,717,0,39.5,40
2018-12-09 10:09:15.9222,172.8,68.6,39.75,39.7,-60,19.53,62,425,425,0,39.5,40
2018-12-09 10:09:16.1722,172.8,68.6,39.75,39.7,-60,19.54,64,45,45.5,0,39.5,40
2018-12-09 10:09:16.4222,172.8,68.6,39.75,39.7,-60,19.54,3,721,-41.6,25,39.5,40
2018-12-09 10:09:16.6722,172.8,68.6,39.75,39.7,-60,19.53,4,720.8,-41.6,25,39.5,40
2018-12-09 10:09:16.9222,172.8,68.6,39.75,39.7,-60,19.53,65,-30460,-30490,0,39.5,40
2018-12-09 10:09:17.1722,172.8,68.6,39.75,39.7,-60,19.54,66,4450,4450,0,39.5,40
2018-12-09 10:09:17.4222,172.8,68.6,39.75,39.7,-60,19.53,1,721,-41.6,26.5,39.5,40
2018-12-09 10:09:17.6722,172.8,68.6,39.75,39.7,-60,19.53,2,720.8,-41.6,27,39.5,40
2018-12-09 10:09:17.9222,172.8,68.6,39.75,39.7,-60,19.54,65,-30500,-30450,0,39.5,40
2018-12-09 10:09:18.1722,172.8,68.6,39.75,39.7,-60,19.54,51,3.68,3.66,0,39.5,40
2018-12-09 10:09:18.4222,172.8,68.6,39.75,39.7,-60,19.54,63,50,50,0,39.5,40
2018-12-09 10:09:18.6723,172.8,68.6,39.75,39.7,-60,19.59,67,29.2,29,0,39.5,40
2018-12-09 10:09:18.9223,172.8,68.6,39.75,39.7,-60,19.54,52,3.69,3.66,0,39.5,40
2018-12-09 10:09:19.1723,172.8,68.6,39.75,39.7,-60,19.54,6,-30540,29.2,3.7,39.5,40
2018-12-09 10:09:19.4223,172.8,68.6,39.75,39.7,-59.9,19.52,7,-30400,29,3.7,39.5,40
2018-12-09 10:09:19.6723,172.8,68.6,39.75,39.7,-59.9,19.54,1,721,-41.6,26.5,39.5,40
2018-12-09 10:09:19.9223,172.8,68.6,39.75,39.7,-60,19.54,2,720.8,-41.6,27,39.5,40
2018-12-09 10:09:20.1723,172.8,68.6,39.75,39.7,-60,19.52,61,722.1,716.9,0,39.5,40
2018-12-09 10:09:20.4223,172.8,68.6,39.75,39.7,-60,19.53,62,425,425,0,39.5,40
2018-12-09 10:09:20.6723,172.8,68.5,39.75,39.64,-60,19.52,64,45,45.3,0,39.5,40
2018-12-09 10:09:20.9223,172.8,68.5,39.75,39.64,-60,19.54,3,721,-41.6,25,39.5,40
2018-12-09 10:09:21.1723,172.8,68.5,39.75,39.64,-60,19.53,4,720.8,-41.6,25,39.5,40
2018-12-09 10:09:21.4223,172.8,68.5,39.75,39.64,-60,19.53,65,-30540,-30410,0,39.5,40
2018-12-09 10:09:21.6723,172.8,68.5,39.75,39.64,-60,19.54,66,4460,4460,0,39.5,40
2018-12-09 10:09:21.9223,172.8,68.5,39.75,39.64,-60,19.53,1,720.9,-41.7,26.5,39.5,40
2018-12-09 10:09:22.1723,172.8,68.4,39.75,39.58,-59.9,19.49,2,720.7,-41.4,27,39.5,40
2018-12-09 10:09:22.4223,172.8,68.4,39.75,39.58,-60,19.53,65,-30370,-30590,0,39.5,40
2018-12-09 10:09:22.6723,172.8,68.4,39.75,39.58,-60,19.53,51,3.68,3.66,0,39.5,40
2018-12-09 10:09:22.9222,172.8,68.4,39.75,39.58,-60,19.53,63,50,50,0,39.5,40
2018-12-09 10:09:23.1722,172.8,68.4,39.75,39.58,-60,19.53,67,29.2,29,0,39.5,40
2018-12-09 10:09:23.4222,172.8,68.4,39.75,39.58,-60,19.54,52,3.68,3.66,0,39.5,40
2018-12-09 10:09:23.6723,172.8,68.4,39.75,39.58,-60,19.53,6,-30540,29.2,3.7,39.5,40
2018-12-09 10:09:23.9223,172.8,68.4,39.75,39.58,-60,19.53,7,-30410,29,3.7,39.5,40
2018-12-09 10:09:24.1723,172.8,68.4,39.75,39.58,-60,19.53,1,720.9,-41.7,26.5,39.5,40
2018-12-09 10:09:24.4223,172.8,68.4,39.75,39.58,-60,19.56,2,720.7,-41.4,27,39.5,40
2018-12-09 10:09:24.6723,172.8,68.4,39.75,39.58,-60,19.52,61,722,716.8,0,39.5,40
2018-12-09 10:09:24.9224,172.8,68.4,39.75,39.58,-60,19.53,62,425,425,0,39.5,40
2018-12-09 10:09:25.1724,172.8,68.4,39.75,39.58,-60,19.53,64,45,45.3,0,39.5,40
2018-12-09 10:09:25.4224,172.8,68.4,39.75,39.58,-60,19.53,3,720.9,-41.7,25,39.5,40
2018-12-09 10:09:25.6724,172.8,68.4,39.75,39.58,-60,19.56,4,720.7,-41.4,25,39.5,40
2018-12-09 10:09:25.9224,172.8,68.4,39.75,39.58,-60,19.53,65,-30540,-30410,0,39.5,40
2018-12-09 10:09:26.1723,172.8,68.4,39.75,39.58,-60,19.53,66,4450,4450,0,39.5,40
2018-12-09 10:09:26.4223,172.8,68.4,39.75,39.58,-59.9,19.52,1,720.9,-41.7,26.5,39.5,40
2018-12-09 10:09:26.6723,172.8,68.4,39.75,39.58,-60,19.53,2,720.7,-41.4,27,39.5,40
2018-12-09 10:09:26.9223,172.8,68.4,39.75,39.58,-60,19.6,65,-30540,-30420,0,39.5,40
2018-12-09 10:09:27.1723,172.8,68.3,39.75,39.53,-60,19.54,51,3.68,3.66,0,39.5,40
2018-12-09 10:09:27.4224,172.8,68.3,39.75,39.53,-60,19.53,63,50,50,0,39.5,40
2018-12-09 10:09:27.6724,172.8,68.3,39.75,39.53,-60,19.53,67,29.2,29,0,39.5,40
2018-12-09 10:09:27.9224,172.8,68.3,39.5,39.53,-60,19.53,52,3.68,3.66,0,39.5,40
2018-12-09 10:09:28.1724,172.8,68.3,39.5,39.53,-60,19.54,6,-30500,29.2,3.7,39.5,40
2018-12-09 10:09:28.4225,172.8,68.3,39.5,39.53,-60,19.53,7,-30420,29,3.7,39.5,40
2018-12-09 10:09:28.6724,172.8,68.3,39.5,39.53,-60,19.53,1,720.9,-41.7,26.5,39.5,39.5
2018-12-09 10:09:28.9224,172.8,68.3,39.5,39.53,-59.9,19.53,2,720.6,-41.4,27,39.5,39.5
2018-12-09 10:09:29.1724,172.8,68.3,39.5,39.53,-60,19.53,61,722,716.8,0,39.5,39.5
2018-12-09 10:09:29.4224,172.8,68.3,39.5,39.53,-60,19.53,62,425,425,0,39.5,39.5
2018-12-09 10:09:29.6724,172.8,68.3,39.5,39.53,-60,19.54,64,44.9,45.4,0,39.5,39.5
2018-12-09 10:09:29.9224,172.8,68.3,39.5,39.53,-60,19.54,3,720.9,-41.7,25,39.5,39.5
2018-12-09 10:09:30.1724,172.8,68.3,39.5,39.53,-60,19.53,4,720.6,-41.4,25,39.5,39.5
2018-12-09 10:09:30.4224,172.8,68.3,39.5,39.53,-60,19.53,65,-30460,-30500,0,39.5,39.5
2018-12-09 10:09:30.6724,172.8,68.3,39.5,39.53,-60,19.52,66,4460,4460,0,39.5,39.5
2018-12-09 10:09:30.9224,172.8,68.3,39.5,39.53,-60,19.48,1,720.9,-41.7,26.5,39.5,39.5
2018-12-09 10:09:31.1724,172.8,68.3,39.5,39.53,-60,19.53,2,720.6,-41.4,27,39.5,39.5
2018-12-09 10:09:31.4224,172.8,68.3,39.5,39.53,-59.9,19.53,65,-30540,-30400,0,39.5,39.5
2018-12-09 10:09:31.6724,172.8,68.3,39.5,39.53,-59.9,19.5,51,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:31.9224,172.8,68.2,39.5,39.47,-60,19.52,63,50,50,0,39.5,39.5
2018-12-09 10:09:32.1724,172.8,68.2,39.5,39.47,-60,19.53,67,29.2,29,0,39.5,39.5
2018-12-09 10:09:32.4224,172.8,68.2,39.5,39.47,-60,19.52,52,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:32.6724,172.8,68.2,39.5,39.47,-60,19.51,6,-30450,29.2,3.7,39.5,39.5
2018-12-09 10:09:32.9224,172.8,68.2,39.5,39.47,-59.9,19.53,7,-30490,29,3.7,39.5,39.5
2018-12-09 10:09:33.1724,172.8,68.2,39.5,39.47,-59.9,19.53,1,720.9,-41.7,26.5,39.5,39.5
2018-12-09 10:09:33.4224,172.8,68.2,39.5,39.47,-60,19.54,2,720.6,-41.4,27,39.5,39.5
2018-12-09 10:09:33.6724,172.8,68.2,39.5,39.47,-60,19.54,61,721.9,716.7,0,39.5,39.5
2018-12-09 10:09:33.9224,172.8,68.2,39.5,39.47,-60,19.53,62,425,425,0,39.5,39.5
2018-12-09 10:09:34.1725,172.8,68.2,39.5,39.47,-59.9,19.53,64,44.9,45.5,0,39.5,39.5
2018-12-09 10:09:34.4225,172.8,68.2,39.5,39.47,-60,19.53,3,720.9,-41.7,25,39.5,39.5
2018-12-09 10:09:34.6725,172.8,68.2,39.5,39.47,-60,19.52,4,720.6,-41.4,25,39.5,39.5
2018-12-09 10:09:34.9225,172.8,68.2,39.5,39.47,-60,19.51,65,-30460,-30480,0,39.5,39.5
2018-12-09 10:09:35.1725,172.8,68.2,39.5,39.47,-60,19.53,66,4460,4460,0,39.5,39.5
2018-12-09 10:09:35.4225,172.8,68.2,39.5,39.47,-60,19.53,1,720.9,-41.7,26.5,39.5,39.5
2018-12-09 10:09:35.6725,172.8,68.2,39.5,39.47,-59.9,19.53,2,720.6,-41.4,27,39.5,39.5
2018-12-09 10:09:35.9225,172.8,68.2,39.5,39.47,-60,19.54,65,-30460,-30490,0,39.5,39.5
2018-12-09 10:09:36.1725,172.8,68.2,39.5,39.47,-60,19.55,51,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:36.4225,172.8,68.2,39.5,39.47,-60,19.49,63,50,50,0,39.5,39.5
2018-12-09 10:09:36.6725,172.8,68.2,39.5,39.47,-60,19.53,67,29.2,29,0,39.5,39.5
2018-12-09 10:09:36.9225,172.8,68.2,39.5,39.47,-60,19.52,52,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:37.1725,172.8,68.2,39.5,39.47,-60,19.54,6,-30470,29.2,3.7,39.5,39.5
2018-12-09 10:09:37.4225,172.8,68.2,39.5,39.47,-60,19.52,7,-30490,29,3.7,39.5,39.5
2018-12-09 10:09:37.6725,172.8,68.2,39.5,39.47,-60,19.53,1,720.6,-41.6,26.5,39.5,39.5
2018-12-09 10:09:37.9225,172.8,68.2,39.5,39.47,-60,19.49,2,720.5,-41.6,27,39.5,39.5
2018-12-09 10:09:38.1725,172.8,68.2,39.5,39.47,-60,19.53,61,721.8,716.7,0,39.5,39.5
2018-12-09 10:09:38.4225,172.8,68.2,39.5,39.47,-59.9,19.53,62,425,425,0,39.5,39.5
2018-12-09 10:09:38.6725,172.8,68.2,39.5,39.47,-60,19.54,64,44.9,45.4,0,39.5,39.5
2018-12-09 10:09:38.9225,172.8,68.2,39.5,39.47,-60,19.52,3,720.6,-41.6,25,39.5,39.5
2018-12-09 10:09:39.1725,172.8,68.2,39.5,39.47,-60,19.54,4,720.5,-41.6,25,39.5,39.5
2018-12-09 10:09:39.4224,172.8,68.2,39.5,39.47,-59.9,19.53,65,-30470,-30490,0,39.5,39.5
2018-12-09 10:09:39.6725,172.8,68.2,39.5,39.47,-59.9,19.53,66,4460,4460,0,39.5,39.5
2018-12-09 10:09:39.9225,172.8,68.2,39.5,39.47,-59.9,19.53,1,720.6,-41.6,26.5,39.5,39.5
2018-12-09 10:09:40.1725,172.8,68.2,39.5,39.47,-60,19.67,2,720.5,-41.6,27,39.5,39.5
2018-12-09 10:09:40.4226,172.8,68.2,39.5,39.47,-60,19.49,65,-30480,-30490,0,39.5,39.5
2018-12-09 10:09:40.6726,172.8,68.2,39.5,39.47,-60,19.54,51,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:40.9226,172.8,68.2,39.5,39.47,-60,19.55,63,50,50,0,39.5,39.5
2018-12-09 10:09:41.1725,172.8,68.2,39.5,39.47,-59.9,19.52,67,29.2,29,0,39.5,39.5
2018-12-09 10:09:41.4225,172.8,68.2,39.5,39.47,-60,19.53,52,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:41.6725,172.8,68.2,39.5,39.47,-60,19.54,6,-30470,29.2,3.7,39.5,39.5
2018-12-09 10:09:41.9225,172.8,68.2,39.5,39.47,-60,19.54,7,-30480,29,3.7,39.5,39.5
2018-12-09 10:09:42.1725,172.8,68.2,39.5,39.47,-59.9,19.53,1,720.6,-41.6,26.5,39.5,39.5
2018-12-09 10:09:42.4225,172.8,68.2,39.5,39.47,-59.9,19.53,2,720.5,-41.6,27,39.5,39.5
2018-12-09 10:09:42.6726,172.8,68.2,39.5,39.47,-60,19.53,61,721.9,716.5,0,39.5,39.5
2018-12-09 10:09:42.9226,172.8,68.2,39.5,39.47,-60,19.52,62,425,425,0,39.5,39.5
2018-12-09 10:09:43.1726,172.8,68.2,39.5,39.47,-60,19.54,64,45,45.5,0,39.5,39.5
2018-12-09 10:09:43.4225,172.8,68.2,39.5,39.47,-60,19.53,3,720.6,-41.7,25,39.5,39.5
2018-12-09 10:09:43.6725,172.8,68.2,39.5,39.47,-60,19.53,4,720.4,-41.6,25,39.5,39.5
2018-12-09 10:09:43.9226,172.8,68.2,39.5,39.47,-60,19.53,65,-30470,-30480,0,39.5,39.5
2018-12-09 10:09:44.1726,172.8,68.2,39.5,39.47,-60,19.53,66,4460,4460,0,39.5,39.5
2018-12-09 10:09:44.4226,172.8,68.2,39.5,39.47,-60,19.53,1,720.6,-41.7,26.5,39.5,39.5
2018-12-09 10:09:44.6726,172.8,68.2,39.5,39.47,-60,19.54,2,720.4,-41.6,27,39.5,39.5
2018-12-09 10:09:44.9226,172.8,68.2,39.5,39.47,-59.9,19.53,65,-30470,-30480,0,39.5,39.5
2018-12-09 10:09:45.1726,172.8,68.2,39.5,39.47,-59.9,19.53,51,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:45.4226,172.8,68.2,39.5,39.47,-60,19.52,63,50,50,0,39.5,39.5
2018-12-09 10:09:45.6726,172.8,68.2,39.5,39.47,-60,19.54,67,29.2,29,0,39.5,39.5
2018-12-09 10:09:45.9226,172.8,68.1,39.5,39.41,-60,19.53,52,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:46.1726,172.8,68.1,39.5,39.41,-60,19.53,6,-30480,29.2,3.7,39.5,39.5
2018-12-09 10:09:46.4226,172.8,68.1,39.5,39.41,-60,19.53,7,-30490,29,3.7,39.5,39.5
2018-12-09 10:09:46.6726,172.8,68.1,39.5,39.41,-60,19.53,1,720.6,-41.7,26.5,39.5,39.5
2018-12-09 10:09:46.9226,172.8,68.1,39.5,39.41,-60,19.53,2,720.4,-41.6,27,39.5,39.5
2018-12-09 10:09:47.1726,172.8,68,39.5,39.35,-60,19.53,61,721.7,716.5,0,39.5,39.5
2018-12-09 10:09:47.4226,172.8,68,39.5,39.35,-60,19.52,62,425,425,0,39.5,39.5
2018-12-09 10:09:47.6726,172.8,68,39.5,39.35,-60,19.53,64,45,45.5,0,39.5,39.5
2018-12-09 10:09:47.9226,172.8,68,39.5,39.35,-60,19.53,3,720.6,-41.7,25,39.5,39.5
2018-12-09 10:09:48.1726,172.8,68,39.5,39.35,-60,19.53,4,720.4,-41.6,25,39.5,39.5
2018-12-09 10:09:48.4226,172.8,68,39.5,39.35,-60,19.53,65,-30480,-30490,0,39.5,39.5
2018-12-09 10:09:48.6726,172.8,68,39.5,39.35,-60,19.53,66,4460,4460,0,39.5,39.5
2018-12-09 10:09:48.9226,172.8,68,39.5,39.35,-60,19.54,1,720.6,-41.7,26.5,39.5,39.5
2018-12-09 10:09:49.1726,172.8,68,39.5,39.35,-60,19.53,2,720.4,-41.6,27,39.5,39.5
2018-12-09 10:09:49.4226,172.8,68,39.5,39.35,-60,19.53,65,-30480,-30490,0,39.5,39.5
2018-12-09 10:09:49.6726,172.8,68,39.5,39.35,-60,19.4,51,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:49.9226,172.8,68,39.5,39.35,-60,19.53,63,50,50,0,39.5,39.5
2018-12-09 10:09:50.1726,172.8,68,39.5,39.35,-60,19.53,67,29.2,29,0,39.5,39.5
2018-12-09 10:09:50.4226,172.8,68,39.5,39.35,-60,19.51,52,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:50.6726,172.8,68,39.5,39.35,-60,19.53,6,-30470,29.2,3.7,39.5,39.5
2018-12-09 10:09:50.9226,172.8,68,39.5,39.35,-60,19.54,7,-30480,29,3.7,39.5,39.5
2018-12-09 10:09:51.1727,172.8,68,39.5,39.35,-60,19.53,1,720.4,-41.7,26.5,39.5,39.5
2018-12-09 10:09:51.4227,172.8,68,39.5,39.35,-60,19.53,2,720.3,-41.6,27,39.5,39.5
2018-12-09 10:09:51.6727,172.8,68,39.5,39.35,-59.9,19.53,61,721.6,716.4,0,39.5,39.5
2018-12-09 10:09:51.9227,172.8,68,39.5,39.35,-60,19.54,62,425,425,0,39.5,39.5
2018-12-09 10:09:52.1727,172.8,68,39.5,39.35,-60,19.51,64,45,45.5,0,39.5,39.5
2018-12-09 10:09:52.4227,172.8,68,39.5,39.35,-60,19.52,3,720.4,-41.7,25,39.5,39.5
2018-12-09 10:09:52.6727,172.8,68,39.5,39.35,-60,19.53,4,720.3,-41.6,25,39.5,39.5
2018-12-09 10:09:52.9227,172.8,68,39.5,39.35,-60,19.54,65,-30480,-30480,0,39.5,39.5
2018-12-09 10:09:53.1727,172.8,68,39.5,39.35,-60,19.53,66,4460,4460,0,39.5,39.5
2018-12-09 10:09:53.4227,172.8,68,39.5,39.35,-60,19.52,1,720.4,-41.7,26.5,39.5,39.5
2018-12-09 10:09:53.6727,172.8,68,39.5,39.35,-60,19.53,2,720.3,-41.6,27,39.5,39.5
2018-12-09 10:09:53.9227,172.8,68,39.5,39.35,-60,19.54,65,-30480,-30480,0,39.5,39.5
2018-12-09 10:09:54.1727,172.8,68,39.5,39.35,-60,19.53,51,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:54.4227,172.8,68,39.5,39.35,-60,19.43,63,50,50,0,39.5,39.5
2018-12-09 10:09:54.6726,172.8,68,39.5,39.35,-60,19.53,67,29.2,29,0,39.5,39.5
2018-12-09 10:09:54.9226,172.8,68,39.5,39.35,-60,19.55,52,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:55.1726,172.8,68,39.5,39.35,-60,19.54,6,-30480,29.2,3.7,39.5,39.5
2018-12-09 10:09:55.4226,172.8,68,39.5,39.35,-59.9,19.54,7,-30480,29,3.7,39.5,39.5
2018-12-09 10:09:55.6726,172.8,68,39.5,39.35,-60,19.53,1,720.4,-41.7,26.5,39.5,39.5
2018-12-09 10:09:55.9227,172.8,68,39.5,39.35,-60,19.53,2,720.3,-41.6,27,39.5,39.5
2018-12-09 10:09:56.1727,172.8,68,39.5,39.35,-60,19.53,61,721.5,716.3,0,39.5,39.5
2018-12-09 10:09:56.4227,172.8,68,39.5,39.35,-60,19.53,62,425,425,0,39.5,39.5
2018-12-09 10:09:56.6727,172.8,67.9,39.5,39.29,-60,19.53,64,45,45.5,0,39.5,39.5
2018-12-09 10:09:56.9227,172.8,67.9,39.5,39.29,-60,19.52,3,720.4,-41.7,25,39.5,39.5
2018-12-09 10:09:57.1727,172.8,67.9,39.5,39.29,-60,19.54,4,720.3,-41.6,25,39.5,39.5
2018-12-09 10:09:57.4227,172.8,67.9,39.5,39.29,-60,19.53,65,-30480,-30480,0,39.5,39.5
2018-12-09 10:09:57.6727,172.8,67.9,39.5,39.29,-60,19.53,66,4470,4460,0,39.5,39.5
2018-12-09 10:09:57.9227,172.8,67.9,39.5,39.29,-60,19.53,1,720.2,-41.7,26.5,39.5,39.5
2018-12-09 10:09:58.1727,172.8,67.9,39.5,39.29,-60,19.54,2,720.2,-41.6,27,39.5,39.5
2018-12-09 10:09:58.4227,172.8,67.9,39.5,39.29,-60,19.53,65,-30480,-30490,0,39.5,39.5
2018-12-09 10:09:58.6727,172.8,67.9,39.5,39.29,-60,19.53,51,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:58.9227,172.8,67.9,39.5,39.29,-60,19.54,63,50,50,0,39.5,39.5
2018-12-09 10:09:59.1727,172.8,67.9,39.5,39.29,-60,19.6,67,29.2,29,0,39.5,39.5
2018-12-09 10:09:59.4227,172.8,67.9,39.5,39.29,-60,19.51,52,3.68,3.66,0,39.5,39.5
2018-12-09 10:09:59.6727,172.8,67.9,39.5,39.29,-60,19.54,6,-30480,29.2,3.7,39.5,39.5
2018-12-09 10:09:59.9227,172.8,67.9,39.25,39.29,-60,19.54,7,-30480,29,3.7,39.5,39.5
2018-12-09 10:10:00.1727,172.8,67.9,39.25,39.29,-60,19.54,1,720.2,-41.7,26.5,39.5,39.5
2018-12-09 10:10:00.4227,172.8,67.9,39.25,39.29,-60,19.53,2,720.2,-41.6,27,39.5,39.5
2018-12-09 10:10:00.6727,172.8,67.9,39.25,39.29,-60,19.54,61,721.5,716.2,0,39.5,39.5
2018-12-09 10:10:00.9228,172.8,67.9,39.25,39.29,-60,19.54,62,425,425,0,39.5,39.5
2018-12-09 10:10:01.1728,172.8,67.9,39.25,39.29,-60,19.53,64,45,45.5,0,39.5,39.5
2018-12-09 10:10:01.4228,172.8,67.9,39.25,39.29,-60,19.6,3,720.2,-41.7,25,39.5,39.5
2018-12-09 10:10:01.6728,172.8,67.9,39.25,39.29,-60,19.53,4,720.2,-41.6,25,39.5,39.5
2018-12-09 10:10:01.9228,172.8,67.9,39.25,39.29,-60,19.53,65,-30470,-30480,0,39.5,39.5
2018-12-09 10:10:02.1728,172.8,67.9,39.25,39.29,-60,19.52,66,4460,4460,0,39.5,39.5
2018-12-09 10:10:02.4228,172.8,67.9,39.25,39.29,-59.9,19.53,1,720.2,-41.7,26.5,39.5,39.5
2018-12-09 10:10:02.6728,172.8,67.9,39.25,39.29,-60,19.53,2,720.2,-41.6,27,39.5,39.5
2018-12-09 10:10:02.9228,172.8,67.9,39.25,39.29,-60,19.54,65,-30470,-30480,0,39.5,39.5
2018-12-09 10:10:03.1728,172.8,67.9,39.25,39.29,-60,19.55,51,3.68,3.66,0,39.5,39.5
2018-12-09 10:10:03.4228,172.8,67.9,39.25,39.29,-60,19.53,63,50,50,0,39.5,39.5
2018-12-09 10:10:03.6728,172.8,67.9,39.25,39.29,-59.9,19.53,67,29.2,29,0,39.5,39.5
2018-12-09 10:10:03.9228,172.8,67.9,39.25,39.29,-60,19.53,52,3.68,3.66,0,39.5,39.5
2018-12-09 10:10:04.1728,172.8,67.9,39.25,39.29,-60,19.54,6,-30470,29.2,3.7,39.5,39.5
2018-12-09 10:10:04.4228,172.8,67.9,39.25,39.29,-60,19.55,7,-30490,29,3.7,39.5,39.5
2018-12-09 10:10:04.6728,172.8,67.9,39.25,39.29,-60,19.53,1,720.2,-41.7,26.5,39.5,39.5
2018-12-09 10:10:04.9228,172.8,67.9,39.25,39.29,-60,19.5,2,720.2,-41.6,27,39,39.5
2018-12-09 10:10:05.1728,172.8,67.9,39.25,39.29,-60,19.53,61,721.3,716.2,0,39,39.5
2018-12-09 10:10:05.4228,172.8,67.9,39.25,39.29,-60,19.5,62,425,425,0,39,39.5
2018-12-09 10:10:05.6728,172.8,67.9,39.25,39.29,-60,19.54,64,44.9,45.4,0,39,39.5
2018-12-09 10:10:05.9228,172.8,67.9,39.25,39.29,-59.9,19.52,3,720,-41.7,25,39,39.5
2018-12-09 10:10:06.1728,172.8,67.9,39.25,39.29,-60,19.54,4,720,-41.6,25,39,39.5
2018-12-09 10:10:06.4227,172.8,67.9,39.25,39.29,-60,19.55,65,-30460,-30500,0,39,39.5
2018-12-09 10:10:06.6727,172.8,67.9,39.25,39.29,-60,19.53,66,4460,4460,0,39,39.5
2018-12-09 10:10:06.9227,172.8,67.9,39.25,39.29,-60,19.54,1,720,-41.7,26.5,39,39.5
2018-12-09 10:10:07.1727,172.8,67.9,39.25,39.29,-60,19.54,2,720,-41.6,27,39,39.5
2018-12-09 10:10:07.4227,172.8,67.9,39.25,39.29,-60,19.53,65,-30460,-30490,0,39,39.5
2018-12-09 10:10:07.6727,172.8,67.9,39.25,39.29,-60,19.53,51,3.68,3.66,0,39,39.5
2018-12-09 10:10:07.9227,172.8,67.9,39.25,39.29,-60,19.53,63,50,50,0,39,39.5
2018-12-09 10:10:08.1727,172.8,67.9,39.25,39.29,-60,19.53,67,29.2,29,0,39,39.5
2018-12-09 10:10:08.4227,172.8,67.9,39.25,39.29,-60,19.53,52,3.68,3.65,0,39,39.5
2018-12-09 10:10:08.6728,172.8,67.9,39.25,39.29,-59.9,19.53,6,-30450,29.2,3.7,39,39.5
2018-12-09 10:10:08.9228,172.8,67.9,39.25,39.29,-59.9,19.51,7,-30490,29,3.7,39,39.5
2018-12-09 10:10:09.1728,172.8,67.9,39.25,39.29,-60,19.53,1,720,-41.7,26.5,39,39.5
2018-12-09 10:10:09.4228,172.8,67.9,39.25,39.29,-60,19.5,2,720,-41.6,27,39,39.5
2018-12-09 10:10:09.6728,172.8,67.9,39.25,39.29,-60,19.54,61,721.4,716,0,39,39.5
2018-12-09 10:10:09.9228,172.8,67.9,39.25,39.29,-60,19.53,62,425,425,0,39,39.5
2018-12-09 10:10:10.1728,172.8,67.9,39.25,39.29,-59.9,19.51,64,44.9,45.4,0,39,39.5
2018-12-09 10:10:10.4228,172.8,67.9,39.25,39.29,-60,19.74,3,720,-41.7,25,39,39.5
2018-12-09 10:10:10.6728,172.8,67.9,39.25,39.29,-60,19.74,4,720,-41.6,25,39,39.5
2018-12-09 10:10:10.9228,172.8,67.8,39.25,39.24,-60,19.53,65,-30460,-30500,0,39,39.5
2018-12-09 10:10:11.1729,172.8,67.8,39.25,39.24,-60,19.53,66,4460,4460,0,39,39.5
2018-12-09 10:10:11.4229,172.8,67.8,39.25,39.24,-60,19.52,1,720,-41.7,26.5,39,39.5
2018-12-09 10:10:11.6729,172.8,67.8,39.25,39.24,-60,19.53,2,720,-41.6,27,39,39.5
