Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:10:11.9229,172.8,67.6,39.25,39.12,-60,19.54,65,-30450,-30490,0,39,39.5
2018-12-09 10:10:12.1728,172.8,67.6,39.25,39.12,-60,19.53,51,3.68,3.66,0,39,39.5
2018-12-09 10:10:12.4228,172.8,67.6,39.25,39.12,-60,19.54,63,50,50,0,39,39.5
2018-12-09 10:10:12.6728,172.8,67.6,39.25,39.12,-60,19.53,67,29.2,29,0,39,39.5
2018-12-09 10:10:12.9228,172.8,67.6,39.25,39.12,-59.9,19.52,52,3.68,3.65,0,39,39.5
2018-12-09 10:10:13.1729,172.8,67.6,39.25,39.12,-60,19.53,6,-30460,29.2,3.7,39,39.5
2018-12-09 10:10:13.4229,172.8,67.6,39.25,39.12,-60,19.53,7,-30500,29,3.7,39,39.5
2018-12-09 10:10:13.6729,172.8,67.6,39.25,39.12,-60,19.54,1,720,-41.6,26.5,39,39.5
2018-12-09 10:10:13.9229,172.8,67.6,39.25,39.12,-60,19.53,2,719.8,-41.6,27,39,39.5
2018-12-09 10:10:14.1729,172.8,67.5,39.25,39.06,-60,19.53,61,721.2,716,0,39,39.5
2018-12-09 10:10:14.4229,172.8,67.5,39.25,39.06,-60,19.55,62,425,425,0,39,39.5
2018-12-09 10:10:14.6729,172.8,67.5,39.25,39.06,-60,19.53,64,44.9,45.4,0,39,39.5
2018-12-09 10:10:14.9229,172.8,67.5,39.25,39.06,-60,19.54,3,720,-41.6,25,39,39.5
2018-12-09 10:10:15.1729,172.8,67.5,39.25,39.06,-59.9,19.55,4,719.8,-41.6,25,39,39.5
2018-12-09 10:10:15.4229,172.8,67.5,39.25,39.06,-59.9,19.53,65,-30450,-30500,0,39,39.5
2018-12-09 10:10:15.6729,172.8,67.5,39.25,39.06,-60,19.52,66,4460,4460,0,39,39.5
2018-12-09 10:10:15.9229,172.8,67.5,39.25,39.06,-60,19.53,1,720,-41.6,26.5,39,39.5
2018-12-09 10:10:16.1729,172.8,67.5,39.25,39.06,-60,19.54,2,719.8,-41.6,27,39,39.5
2018-12-09 10:10:16.4229,172.8,67.5,39.25,39.06,-60,19.53,65,-30460,-30500,0,39,39.5
2018-12-09 10:10:16.6729,172.8,67.5,39.25,39.06,-60,19.53,51,3.68,3.66,0,39,39.5
2018-12-09 10:10:16.9229,172.8,67.5,39.25,39.06,-60,19.53,63,50,50,0,39,39.5
2018-12-09 10:10:17.1729,172.8,67.5,39.25,39.06,-60,19.53,67,29.2,29,0,39,39.5
2018-12-09 10:10:17.4229,172.8,67.5,39.25,39.06,-60,19.54,52,3.68,3.65,0,39,39.5
2018-12-09 10:10:17.6730,172.8,67.5,39.25,39.06,-60,19.53,6,-30450,29.2,3.7,39,39.5
2018-12-09 10:10:17.9230,172.8,67.5,39.25,39.06,-59.9,19.53,7,-30500,29,3.7,39,39.5
2018-12-09 10:10:18.1730,172.8,67.5,39.25,39.06,-60,19.53,1,720,-41.6,26.5,39,39.5
2018-12-09 10:10:18.4230,172.8,67.5,39.25,39.06,-60,19.53,2,719.8,-41.6,27,39,39.5
2018-12-09 10:10:18.6730,172.8,67.5,39.25,39.06,-60,19.53,61,721.2,715.9,0,39,39.5
2018-12-09 10:10:18.9230,172.8,67.5,39.25,39.06,-60,19.57,62,425,425,0,39,39.5
2018-12-09 10:10:19.1729,172.8,67.5,39.25,39.06,-59.9,19.51,64,45,45.6,0,39,39.5
2018-12-09 10:10:19.4229,172.8,67.5,39.25,39.06,-60,19.52,3,720,-41.7,25,39,39.5
2018-12-09 10:10:19.6729,172.8,67.5,39.25,39.06,-60,19.53,4,719.7,-41.6,25,39,39.5
2018-12-09 10:10:19.9229,172.8,67.5,39.25,39.06,-60,19.53,65,-30450,-30500,0,39,39.5
2018-12-09 10:10:20.1729,172.8,67.5,39.25,39.06,-60,19.53,66,4450,4450,0,39,39.5
2018-12-09 10:10:20.4229,172.8,67.5,39.25,39.06,-60,19.53,1,720,-41.7,26.5,39,39.5
2018-12-09 10:10:20.6729,172.8,67.5,39.25,39.06,-60,19.53,2,719.7,-41.6,27,39,39.5
2018-12-09 10:10:20.9229,172.8,67.4,39,39,-60,19.53,65,-30450,-30500,0,39,39.5
2018-12-09 10:10:21.1730,172.8,67.4,39,39,-60,19.53,51,3.68,3.66,0,39,39.5
2018-12-09 10:10:21.4230,172.8,67.4,39,39,-60,19.54,63,50,50,0,39,39.5
2018-12-09 10:10:21.6730,172.8,67.4,39,39,-60,19.67,67,29.2,29,0,39,39.5
2018-12-09 10:10:21.9230,172.8,67.4,39,39,-60,19.54,52,3.68,3.65,0,39,39.5
2018-12-09 10:10:22.1730,172.8,67.4,39,39,-60,19.54,6,-30460,29.2,3.7,39,39.5
2018-12-09 10:10:22.4230,172.8,67.4,39,39,-60,19.53,7,-30500,29,3.7,39,39.5
2018-12-09 10:10:22.6729,172.8,67.4,39,39,-60,19.54,1,720,-41.7,26.5,39,39.5
2018-12-09 10:10:22.9229,172.8,67.4,39,39,-60,19.53,2,719.7,-41.6,27,39,39.5
2018-12-09 10:10:23.1729,172.8,67.4,39,39,-60,19.53,61,721.1,715.8,0,39,39.5
2018-12-09 10:10:23.4229,172.8,67.4,39,39,-60,19.53,62,425,425,0,39,39.5
2018-12-09 10:10:23.6730,172.8,67.4,39,39,-60,19.54,64,44.9,45.5,0,39,39.5
2018-12-09 10:10:23.9230,172.8,67.4,39,39,-60,19.53,3,720,-41.7,25,39,39.5
2018-12-09 10:10:24.1730,172.8,67.4,39,39,-60,19.73,4,719.7,-41.6,25,39,39.5
2018-12-09 10:10:24.4230,172.8,67.4,39,39,-60,19.73,65,-30460,-30490,0,39,39.5
2018-12-09 10:10:24.6730,172.8,67.4,39,39,-59.9,19.73,66,4450,4450,0,39,39.5
2018-12-09 10:10:24.9231,172.8,67.4,39,39,-59.9,19.53,1,720,-41.7,26.5,39,39.5
2018-12-09 10:10:25.1731,172.8,67.4,39,39,-60,19.52,2,719.7,-41.6,27,39,39.5
2018-12-09 10:10:25.4231,172.8,67.4,39,39,-60,19.54,65,-30460,-30490,0,39,39.5
2018-12-09 10:10:25.6731,172.8,67.4,39,39,-60,19.53,51,3.68,3.66,0,39,39.5
2018-12-09 10:10:25.9230,172.8,67.4,39,39,-60,19.53,63,50,50,0,39,39.5
2018-12-09 10:10:26.1730,172.8,67.4,39,39,-60,19.53,67,29.2,29,0,39,39.5
2018-12-09 10:10:26.4230,172.8,67.4,39,39,-60,19.6,52,3.68,3.65,0,39,39.5
2018-12-09 10:10:26.6730,172.8,67.4,39,39,-60,19.51,6,-30450,29.2,3.7,39,39.5
2018-12-09 10:10:26.9230,172.8,67.4,39,39,-60,19.53,7,-30480,29,3.7,39,39
2018-12-09 10:10:27.1729,172.8,67.4,39,39,-60,19.54,1,719.7,-41.6,26.5,39,39
2018-12-09 10:10:27.4230,172.8,67.4,39,39,-59.9,19.52,2,719.5,-41.6,27,39,39
2018-12-09 10:10:27.6730,172.8,67.4,39,39,-60,19.53,61,721,715.8,0,39,39
2018-12-09 10:10:27.9230,172.8,67.4,39,39,-60,19.53,62,425,425,0,39,39
2018-12-09 10:10:28.1730,172.8,67.4,39,39,-60,19.53,64,44.9,45.4,0,39,39
2018-12-09 10:10:28.4230,172.8,67.4,39,39,-60,19.52,3,719.7,-41.6,25,39,39
2018-12-09 10:10:28.6730,172.8,67.4,39,39,-60,19.52,4,719.5,-41.6,25,39,39
2018-12-09 10:10:28.9230,172.8,67.4,39,39,-60,19.53,65,-30460,-30480,0,39,39
2018-12-09 10:10:29.1730,172.8,67.4,39,39,-60,19.53,66,4460,4460,0,39,39
2018-12-09 10:10:29.4230,172.8,67.4,39,39,-60,19.54,1,719.7,-41.6,26.5,39,39
2018-12-09 10:10:29.6730,172.8,67.4,39,39,-60,19.53,2,719.5,-41.6,27,39,39
2018-12-09 10:10:29.9231,172.8,67.4,39,39,-60,19.53,65,-30460,-30480,0,39,39
2018-12-09 10:10:30.1731,172.8,67.4,39,39,-59.9,19.53,51,3.68,3.65,0,39,39
2018-12-09 10:10:30.4231,172.8,67.4,39,39,-60,19.54,63,50,50,0,39,39
2018-12-09 10:10:30.6731,172.8,67.4,39,39,-60,19.53,67,29.2,29,0,39,39
2018-12-09 10:10:30.9231,172.8,67.4,39,39,-60,19.54,52,3.68,3.65,0,39,39
2018-12-09 10:10:31.1731,172.8,67.4,39,39,-60,19.54,6,-30460,29.2,3.7,39,39
2018-12-09 10:10:31.4231,172.8,67.4,39,39,-60,19.53,7,-30480,29,3.7,39,39
2018-12-09 10:10:31.6731,172.8,67.4,39,39,-60,19.53,1,719.7,-41.6,26.5,39,39
2018-12-09 10:10:31.9231,172.8,67.4,39,39,-60,19.62,2,719.5,-41.6,27,39,39
2018-12-09 10:10:32.1731,172.8,67.4,39,39,-60,19.53,61,720.9,715.6,0,39,39
2018-12-09 10:10:32.4231,172.8,67.4,39,39,-60,19.52,62,425,425,0,39,39
2018-12-09 10:10:32.6731,172.8,67.4,39,39,-60,19.53,64,44.9,45.5,0,39,39
2018-12-09 10:10:32.9231,172.8,67.4,39,39,-60,19.53,3,719.7,-41.6,25,39,39
2018-12-09 10:10:33.1731,172.8,67.4,39,39,-60,19.53,4,719.5,-41.6,25,39,39
2018-12-09 10:10:33.4231,172.8,67.4,39,39,-60,19.53,65,-30460,-30480,0,39,39
2018-12-09 10:10:33.6731,172.8,67.4,39,39,-60,19.54,66,4460,4450,0,39,39
2018-12-09 10:10:33.9231,172.8,67.4,39,39,-60,19.54,1,719.6,-41.7,26.5,39,39
2018-12-09 10:10:34.1731,172.8,67.4,39,39,-60,19.53,2,719.4,-41.6,27,39,39
2018-12-09 10:10:34.4230,172.8,67.4,39,39,-60,19.54,65,-30470,-30480,0,39,39
2018-12-09 10:10:34.6730,172.8,67.4,39,39,-60,19.53,51,3.68,3.65,0,39,39
2018-12-09 10:10:34.9230,172.8,67.3,39,38.95,-60,19.54,63,50,50,0,39,39
2018-12-09 10:10:35.1730,172.8,67.3,39,38.95,-60,19.52,67,29.2,29,0,39,39
2018-12-09 10:10:35.4230,172.8,67.3,39,38.95,-60,19.54,52,3.68,3.65,0,39,39
2018-12-09 10:10:35.6730,172.8,67.3,39,38.95,-60,19.5,6,-30470,29.2,3.7,39,39
2018-12-09 10:10:35.9230,172.8,67.3,39,38.95,-60,19.54,7,-30480,29,3.7,39,39
2018-12-09 10:10:36.1731,172.8,67.2,39,38.89,-60,19.53,1,719.6,-41.7,26.5,39,39
2018-12-09 10:10:36.4231,172.8,67.2,39,38.89,-60,19.52,2,719.4,-41.6,27,39,39
2018-12-09 10:10:36.6731,172.8,67.2,39,38.89,-59.9,19.53,61,721,715.6,0,39,39
2018-12-09 10:10:36.9231,172.8,67.1,39,38.83,-60,19.54,62,425,425,0,39,39
2018-12-09 10:10:37.1731,172.8,67.1,39,38.83,-60,19.53,64,45,45.5,0,39,39
2018-12-09 10:10:37.4231,172.8,67.1,39,38.83,-60,19.53,3,719.6,-41.7,25,39,39
2018-12-09 10:10:37.6731,172.8,67.1,39,38.83,-60,19.52,4,719.4,-41.6,25,39,39
2018-12-09 10:10:37.9231,172.8,67.1,39,38.83,-60,19.51,65,-30470,-30480,0,39,39
2018-12-09 10:10:38.1731,172.8,67.1,39,38.83,-60,19.53,66,4440,4440,0,39,39
2018-12-09 10:10:38.4231,172.8,67.1,39,38.83,-60,19.53,1,719.6,-41.7,26.5,39,39
2018-12-09 10:10:38.6731,172.8,67.1,39,38.83,-60,19.73,2,719.4,-41.6,27,39,39
2018-12-09 10:10:38.9231,172.8,67.1,39,38.83,-60,19.73,65,-30470,-30480,0,39,39
2018-12-09 10:10:39.1732,172.8,67.1,39,38.83,-60,19.72,51,3.68,3.65,0,39,39
2018-12-09 10:10:39.4232,172.8,67.1,39,38.83,-60,19.53,63,50,50,0,39,39
2018-12-09 10:10:39.6732,172.8,67.1,39,38.83,-59.9,19.53,67,29.2,29,0,39,39
2018-12-09 10:10:39.9232,172.8,67.1,39,38.83,-60,19.53,52,3.68,3.65,0,39,39
2018-12-09 10:10:40.1732,172.8,67.1,39,38.83,-60,19.73,6,-30480,29.2,3.7,39,39
2018-12-09 10:10:40.4231,172.8,67.1,39,38.83,-60,19.73,7,-30480,29,3.7,39,39
2018-12-09 10:10:40.6731,172.8,67.1,39,38.83,-60,19.73,1,719.6,-41.7,26.5,39,39
2018-12-09 10:10:40.9231,172.8,67.1,39,38.83,-60,19.54,2,719.4,-41.6,27,39,39
2018-12-09 10:10:41.1731,172.8,67.1,39,38.83,-60,19.53,61,720.6,715.5,0,39,39
2018-12-09 10:10:41.4231,172.8,67.1,39,38.83,-60,19.53,62,425,425,0,39,39
2018-12-09 10:10:41.6731,172.8,67.1,39,38.83,-60,19.53,64,45,45.5,0,39,39
2018-12-09 10:10:41.9232,172.8,67.1,39,38.83,-60,19.53,3,719.4,-41.7,25,39,39
2018-12-09 10:10:42.1732,172.8,67.1,39,38.83,-60,19.45,4,719.3,-41.8,25,39,39
2018-12-09 10:10:42.4232,172.8,67.1,39,38.83,-60,19.53,65,-30470,-30480,0,39,39
2018-12-09 10:10:42.6732,172.8,67.1,39,38.83,-60,19.53,66,4450,4450,0,39,39
2018-12-09 10:10:42.9232,172.8,67.1,39,38.83,-60,19.54,1,719.4,-41.7,26.5,39,39
2018-12-09 10:10:43.1732,172.8,67.1,39,38.83,-60,19.53,2,719.3,-41.8,27,39,39
2018-12-09 10:10:43.4232,172.8,67.1,39,38.83,-60,19.43,65,-30480,-30480,0,39,39
2018-12-09 10:10:43.6732,172.8,67.1,39,38.83,-60,19.53,51,3.68,3.65,0,39,39
2018-12-09 10:10:43.9232,172.8,67.1,39,38.83,-60,19.59,63,50,50,0,39,39
2018-12-09 10:10:44.1732,172.8,67.1,39,38.83,-60,19.52,67,29.2,29,0,39,39
2018-12-09 10:10:44.4232,172.8,67.1,39,38.83,-60,19.53,52,3.68,3.65,0,39,39
2018-12-09 10:10:44.6732,172.8,67.1,39,38.83,-60,19.53,6,-30480,29.2,3.7,39,39
2018-12-09 10:10:44.9232,172.8,67.1,39,38.83,-60,19.53,7,-30480,29,3.7,39,39
2018-12-09 10:10:45.1732,172.8,67.1,39,38.83,-60,19.52,1,719.4,-41.7,26.5,39,39
2018-12-09 10:10:45.4232,172.8,67.1,39,38.83,-60,19.53,2,719.3,-41.8,27,39,39
2018-12-09 10:10:45.6732,172.8,67,39,38.77,-60,19.51,61,720.7,715.3,0,39,39
2018-12-09 10:10:45.9232,172.8,67,39,38.77,-60,19.53,62,425,425,0,39,39
2018-12-09 10:10:46.1732,172.8,67,39,38.77,-59.9,19.53,64,44.9,45.4,0,39,39
2018-12-09 10:10:46.4232,172.8,67,39,38.77,-60,19.73,3,719.4,-41.7,25,39,39
2018-12-09 10:10:46.6732,172.8,67,39,38.77,-60,19.53,4,719.3,-41.8,25,39,39
2018-12-09 10:10:46.9232,172.8,67,39,38.77,-60,19.53,65,-30480,-30490,0,39,39
2018-12-09 10:10:47.1732,172.8,67,39,38.77,-60,19.54,66,4450,4440,0,39,39
2018-12-09 10:10:47.4232,172.8,67,39,38.77,-60,19.53,1,719.4,-41.7,26.5,39,39
2018-12-09 10:10:47.6732,172.8,67,39,38.77,-60,19.52,2,719.3,-41.8,27,39,39
2018-12-09 10:10:47.9232,172.8,67,39,38.77,-60,19.54,65,-30480,-30480,0,39,39
2018-12-09 10:10:48.1732,172.8,67,39,38.77,-60.1,19.55,51,3.68,3.65,0,39,39
2018-12-09 10:10:48.4232,172.8,67,39,38.77,-60,19.55,63,50,50,0,39,39
2018-12-09 10:10:48.6732,172.8,67,39,38.77,-60,19.53,67,29.2,29,0,39,39
2018-12-09 10:10:48.9232,172.8,67,39,38.77,-60,19.53,52,3.68,3.65,0,39,39
2018-12-09 10:10:49.1732,172.8,67,39,38.77,-60,19.54,6,-30470,29.2,3.7,39,39
2018-12-09 10:10:49.4232,172.8,67,39,38.77,-60,19.52,7,-30480,29,3.7,39,39
2018-12-09 10:10:49.6732,172.8,67,39,38.77,-60,19.53,1,719.3,-41.7,26.5,39,39
2018-12-09 10:10:49.9232,172.8,67,39,38.77,-60,19.53,2,719.1,-41.6,27,39,39
2018-12-09 10:10:50.1732,172.8,67,39,38.77,-59.9,19.53,61,720.5,715.4,0,39,39
2018-12-09 10:10:50.4232,172.8,67,39,38.77,-60,19.55,62,425,425,0,39,39
2018-12-09 10:10:50.6732,172.8,67,39,38.77,-60,19.54,64,45,45.5,0,39,39
2018-12-09 10:10:50.9232,172.8,67,39,38.77,-60,19.53,3,719.3,-41.7,25,39,39
2018-12-09 10:10:51.1732,172.8,67,38.75,38.77,-60,19.69,4,719.1,-41.6,25,39,39
2018-12-09 10:10:51.4232,172.8,67,38.75,38.77,-60,19.53,65,-30470,-30480,0,39,39
2018-12-09 10:10:51.6732,172.8,67,38.75,38.77,-60,19.38,66,4450,4450,0,39,39
2018-12-09 10:10:51.9232,172.8,67,38.75,38.77,-60,19.52,1,719.3,-41.7,26.5,39,39
2018-12-09 10:10:52.1732,172.8,67,38.75,38.77,-60,19.53,2,719.1,-41.6,27,39,39
2018-12-09 10:10:52.4232,172.8,67,38.75,38.77,-60,19.55,65,-30470,-30480,0,39,39
2018-12-09 10:10:52.6732,172.8,67,38.75,38.77,-60,19.58,51,3.67,3.65,0,39,39
2018-12-09 10:10:52.9232,172.8,67,38.75,38.77,-60,19.53,63,50,50,0,39,39
2018-12-09 10:10:53.1732,172.8,67,38.75,38.77,-60,19.53,67,29.2,29,0,39,39
2018-12-09 10:10:53.4233,172.8,67,38.75,38.77,-60,19.53,52,3.68,3.65,0,39,39
2018-12-09 10:10:53.6733,172.8,67,38.75,38.77,-60,19.53,6,-30470,29.2,3.7,39,39
2018-12-09 10:10:53.9233,172.8,67,38.75,38.77,-60,19.53,7,-30480,29,3.7,39,39
2018-12-09 10:10:54.1733,172.8,67,38.75,38.77,-60,19.53,1,719.3,-41.7,26.5,39,39
2018-12-09 10:10:54.4233,172.8,67,38.75,38.77,-60,19.53,2,719.1,-41.6,27,39,39
2018-12-09 10:10:54.6733,172.8,67,38.75,38.77,-60,19.52,61,720.5,715.2,0,39,39
2018-12-09 10:10:54.9233,172.8,67,38.75,38.77,-60,19.51,62,425,425,0,39,39
2018-12-09 10:10:55.1733,172.8,67,38.75,38.77,-60,19.53,64,44.9,45.4,0,39,39
2018-12-09 10:10:55.4233,172.8,67,38.75,38.77,-60,19.54,3,719.3,-41.7,25,39,39
2018-12-09 10:10:55.6733,172.8,67,38.75,38.77,-60,19.53,4,719.1,-41.6,25,38.5,39
2018-12-09 10:10:55.9233,172.8,67,38.75,38.77,-60,19.53,65,-30460,-30490,0,38.5,39
2018-12-09 10:10:56.1733,172.8,67,38.75,38.77,-60,19.53,66,4450,4450,0,38.5,39
2018-12-09 10:10:56.4233,172.8,67,38.75,38.77,-60,19.39,1,719.2,-41.7,26.5,38.5,39
2018-12-09 10:10:56.6733,172.8,67,38.75,38.77,-59.9,19.53,2,719,-41.6,27,38.5,39
2018-12-09 10:10:56.9233,172.8,67,38.75,38.77,-59.9,19.54,65,-30460,-30490,0,38.5,39
2018-12-09 10:10:57.1733,172.8,67,38.75,38.77,-60,19.51,51,3.67,3.65,0,38.5,39
2018-12-09 10:10:57.4233,172.8,67,38.75,38.77,-60,19.53,63,50,50,0,38.5,39
2018-12-09 10:10:57.6733,172.8,67,38.75,38.77,-60,19.53,67,29.2,29,0,38.5,39
2018-12-09 10:10:57.9233,172.8,67,38.75,38.77,-60,19.53,52,3.68,3.65,0,38.5,39
2018-12-09 10:10:58.1733,172.8,67,38.75,38.77,-59.9,19.53,6,-30460,29.2,3.7,38.5,39
2018-12-09 10:10:58.4233,172.8,67,38.75,38.77,-60,19.53,7,-30490,29,3.7,38.5,39
2018-12-09 10:10:58.6733,172.8,67,38.75,38.77,-60,19.54,1,719.2,-41.7,26.5,38.5,39
2018-12-09 10:10:58.9233,172.8,67,38.75,38.77,-60,19.52,2,719,-41.6,27,38.5,39
2018-12-09 10:10:59.1733,172.8,67,38.75,38.77,-60,19.54,61,720.5,715.2,0,38.5,39
2018-12-09 10:10:59.4233,172.8,67,38.75,38.77,-59.9,19.53,62,425,425,0,38.5,39
2018-12-09 10:10:59.6733,172.8,67,38.75,38.77,-60,19.5,64,44.9,45.4,0,38.5,39
2018-12-09 10:10:59.9234,172.8,66.9,38.75,38.72,-60,19.54,3,719.2,-41.7,25,38.5,39
2018-12-09 10:11:00.1734,172.8,66.9,38.75,38.72,-60,19.53,4,719,-41.6,25,38.5,39
2018-12-09 10:11:00.4234,172.8,66.9,38.75,38.72,-60,19.54,65,-30460,-30490,0,38.5,39
2018-12-09 10:11:00.6733,172.8,66.9,38.75,38.72,-59.9,19.53,66,4460,4450,0,38.5,39
2018-12-09 10:11:00.9233,172.8,66.7,38.75,38.6,-60,19.53,1,719.2,-41.7,26.5,38.5,39
2018-12-09 10:11:01.1733,172.8,66.7,38.75,38.6,-59.9,19.53,2,719,-41.6,27,38.5,39
2018-12-09 10:11:01.4234,172.8,66.7,38.75,38.6,-60,19.55,65,-30460,-30500,0,38.5,39
2018-12-09 10:11:01.6734,172.8,66.7,38.75,38.6,-60,19.53,51,3.67,3.65,0,38.5,39
2018-12-09 10:11:01.9234,172.8,66.7,38.75,38.6,-60,19.53,63,50,50,0,38.5,39
2018-12-09 10:11:02.1734,172.8,66.7,38.75,38.6,-60,19.53,67,29.2,29,0,38.5,39
2018-12-09 10:11:02.4234,172.8,66.7,38.75,38.6,-60,19.53,52,3.68,3.65,0,38.5,39
2018-12-09 10:11:02.6733,172.8,66.7,38.75,38.6,-60,19.53,6,-30460,29.2,3.7,38.5,39
2018-12-09 10:11:02.9233,172.8,66.7,38.75,38.6,-60,19.58,7,-30500,29,3.7,38.5,39
2018-12-09 10:11:03.1733,172.8,66.7,38.75,38.6,-60,19.52,1,719.1,-41.6,26.5,38.5,39
2018-12-09 10:11:03.4233,172.8,66.7,38.75,38.6,-60,19.53,2,718.8,-41.8,27,38.5,39
2018-12-09 10:11:03.6733,172.8,66.7,38.75,38.6,-59.9,19.54,61,720.3,715,0,38.5,39
2018-12-09 10:11:03.9234,172.8,66.7,38.75,38.6,-60,19.53,62,425,425,0,38.5,39
2018-12-09 10:11:04.1734,172.8,66.7,38.75,38.6,-60,19.73,64,45,45.5,0,38.5,39
2018-12-09 10:11:04.4234,172.8,66.7,38.75,38.6,-60,19.53,3,719.1,-41.6,25,38.5,39
2018-12-09 10:11:04.6734,172.8,66.7,38.75,38.6,-60,19.53,4,718.8,-41.8,25,38.5,39
2018-12-09 10:11:04.9235,172.8,66.7,38.75,38.6,-60,19.53,65,-30450,-30500,0,38.5,39
2018-12-09 10:11:05.1735,172.8,66.7,38.75,38.6,-60,19.54,66,4460,4460,0,38.5,39
2018-12-09 10:11:05.4235,172.8,66.7,38.75,38.6,-60,19.54,1,719.1,-41.6,26.5,38.5,39
2018-12-09 10:11:05.6734,172.8,66.7,38.75,38.6,-60,19.73,2,718.8,-41.8,27,38.5,39
2018-12-09 10:11:05.9234,172.8,66.7,38.75,38.6,-60,19.73,65,-30460,-30510,0,38.5,39
2018-12-09 10:11:06.1733,172.8,66.7,38.75,38.6,-60,19.73,51,3.67,3.65,0,38.5,39
2018-12-09 10:11:06.4233,172.8,66.7,38.75,38.6,-60,19.53,63,50,50,0,38.5,39
2018-12-09 10:11:06.6734,172.8,66.7,38.75,38.6,-60,19.53,67,29.2,29,0,38.5,39
2018-12-09 10:11:06.9234,172.8,66.7,38.75,38.6,-60,19.52,52,3.68,3.65,0,38.5,39
2018-12-09 10:11:07.1734,172.8,66.7,38.75,38.6,-60,19.53,6,-30450,29.2,3.7,38.5,39
2018-12-09 10:11:07.4234,172.8,66.7,38.75,38.6,-60,19.54,7,-30500,29,3.7,38.5,39
2018-12-09 10:11:07.6734,172.8,66.7,38.75,38.6,-59.9,19.42,1,719.1,-41.6,26.5,38.5,39
2018-12-09 10:11:07.9234,172.8,66.7,38.75,38.6,-60,19.52,2,718.8,-41.8,27,38.5,39
2018-12-09 10:11:08.1734,172.8,66.7,38.75,38.6,-60,19.53,61,720.3,715.1,0,38.5,39
2018-12-09 10:11:08.4234,172.8,66.7,38.75,38.6,-60,19.53,62,425,425,0,38.5,39
2018-12-09 10:11:08.6734,172.8,66.7,38.75,38.6,-60,19.54,64,44.9,45.5,0,38.5,39
2018-12-09 10:11:08.9235,172.8,66.7,38.75,38.6,-60,19.53,3,719.1,-41.6,25,38.5,39
2018-12-09 10:11:09.1735,172.8,66.7,38.75,38.6,-60,19.53,4,718.8,-41.8,25,38.5,39
2018-12-09 10:11:09.4235,172.8,66.7,38.75,38.6,-60,19.53,65,-30450,-30500,0,38.5,39
2018-12-09 10:11:09.6735,172.8,66.7,38.75,38.6,-60,19.53,66,4460,4460,0,38.5,39
2018-12-09 10:11:09.9234,172.8,66.6,38.75,38.54,-60,19.53,1,719.1,-41.6,26.5,38.5,39
2018-12-09 10:11:10.1734,172.8,66.6,38.75,38.54,-60,19.51,2,718.8,-41.8,27,38.5,39
2018-12-09 10:11:10.4234,172.8,66.6,38.75,38.54,-60,19.52,65,-30450,-30500,0,38.5,39
2018-12-09 10:11:10.6734,172.8,66.6,38.75,38.54,-60,19.53,51,3.67,3.65,0,38.5,39
2018-12-09 10:11:10.9235,172.8,66.6,38.75,38.54,-60,19.53,63,50,50,0,38.5,39
2018-12-09 10:11:11.1735,172.8,66.6,38.75,38.54,-60,19.53,67,29.2,29,0,38.5,39
2018-12-09 10:11:11.4235,172.8,66.6,38.75,38.54,-59.9,19.54,52,3.68,3.65,0,38.5,39
2018-12-09 10:11:11.6735,172.8,66.6,38.75,38.54,-60,19.73,6,-30450,29.2,3.7,38.5,39
2018-12-09 10:11:11.9235,172.8,66.6,38.75,38.54,-60,19.73,7,-30510,29,3.7,38.5,39
2018-12-09 10:11:12.1735,172.8,66.6,38.75,38.54,-60,19.73,1,718.9,-41.6,26.5,38.5,39
2018-12-09 10:11:12.4235,172.8,66.6,38.75,38.54,-60,19.54,2,719,-41.8,27,38.5,39
2018-12-09 10:11:12.6735,172.8,66.6,38.75,38.54,-60,19.53,61,720.2,715,0,38.5,39
2018-12-09 10:11:12.9235,172.8,66.6,38.75,38.54,-60,19.53,62,425,425,0,38.5,39
2018-12-09 10:11:13.1735,172.8,66.6,38.75,38.54,-60,19.53,64,44.9,45.5,0,38.5,39
2018-12-09 10:11:13.4235,172.8,66.6,38.75,38.54,-60,19.53,3,718.9,-41.6,25,38.5,39
2018-12-09 10:11:13.6735,172.8,66.6,38.75,38.54,-60,19.53,4,719,-41.8,25,38.5,39
2018-12-09 10:11:13.9235,172.8,66.6,38.5,38.54,-59.9,19.53,65,-30450,-30500,0,38.5,39
2018-12-09 10:11:14.1735,172.8,66.6,38.5,38.54,-59.9,19.53,66,4450,4450,0,38.5,39
2018-12-09 10:11:14.4235,172.8,66.6,38.5,38.54,-60,19.53,1,718.9,-41.6,26.5,38.5,39
2018-12-09 10:11:14.6735,172.8,66.6,38.5,38.54,-60,19.53,2,719,-41.8,27,38.5,39
2018-12-09 10:11:14.9235,172.8,66.6,38.5,38.54,-60,19.54,65,-30450,-30500,0,38.5,39
2018-12-09 10:11:15.1735,172.8,66.6,38.5,38.54,-60,19.53,51,3.67,3.65,0,38.5,39
2018-12-09 10:11:15.4235,172.8,66.6,38.5,38.54,-60,19.53,63,50,50,0,38.5,39
2018-12-09 10:11:15.6735,172.8,66.6,38.5,38.54,-60,19.54,67,29.2,29,0,38.5,39
2018-12-09 10:11:15.9235,172.8,66.6,38.5,38.54,-60,19.53,52,3.68,3.65,0,38.5,39
2018-12-09 10:11:16.1735,172.8,66.6,38.5,38.54,-60,19.53,6,-30450,29.2,3.7,38.5,39
2018-12-09 10:11:16.4236,172.8,66.6,38.5,38.54,-60,19.53,7,-30490,29,3.7,38.5,39
2018-12-09 10:11:16.6735,172.8,66.6,38.5,38.54,-59.9,19.53,1,718.9,-41.6,26.5,38.5,39
2018-12-09 10:11:16.9235,172.8,66.6,38.5,38.54,-60,19.53,2,719,-41.8,27,38.5,39
2018-12-09 10:11:17.1735,172.8,66.6,38.5,38.54,-60,19.54,61,720.1,714.8,0,38.5,39
2018-12-09 10:11:17.4235,172.8,66.6,38.5,38.54,-60,19.52,62,425,425,0,38.5,39
2018-12-09 10:11:17.6735,172.8,66.6,38.5,38.54,-60,19.52,64,44.9,45.5,0,38.5,38.5
2018-12-09 10:11:17.9236,172.8,66.6,38.5,38.54,-60,19.74,3,719,-41.7,25,38.5,38.5
2018-12-09 10:11:18.1736,172.8,66.6,38.5,38.54,-59.9,19.53,4,718.7,-41.8,25,38.5,38.5
2018-12-09 10:11:18.4236,172.8,66.6,38.5,38.54,-60,19.54,65,-30460,-30490,0,38.5,38.5
2018-12-09 10:11:18.6736,172.8,66.6,38.5,38.54,-60,19.52,66,4460,4460,0,38.5,38.5
2018-12-09 10:11:18.9236,172.8,66.6,38.5,38.54,-60,19.52,1,719,-41.7,26.5,38.5,38.5
2018-12-09 10:11:19.1736,172.8,66.6,38.5,38.54,-60,19.52,2,718.7,-41.8,27,38.5,38.5
2018-12-09 10:11:19.4235,172.8,66.6,38.5,38.54,-60,19.53,65,-30460,-30490,0,38.5,38.5
2018-12-09 10:11:19.6735,172.8,66.6,38.5,38.54,-60,19.52,51,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:19.9236,172.8,66.6,38.5,38.54,-60,19.73,63,50,50,0,38.5,38.5
2018-12-09 10:11:20.1736,172.8,66.6,38.5,38.54,-60,19.53,67,29.2,29,0,38.5,38.5
2018-12-09 10:11:20.4236,172.8,66.6,38.5,38.54,-60,19.73,52,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:20.6736,172.8,66.6,38.5,38.54,-59.9,19.53,6,-30460,29.2,3.7,38.5,38.5
2018-12-09 10:11:20.9236,172.8,66.6,38.5,38.54,-60,19.56,7,-30490,29,3.7,38.5,38.5
2018-12-09 10:11:21.1736,172.8,66.6,38.5,38.54,-60,19.53,1,719,-41.7,26.5,38.5,38.5
2018-12-09 10:11:21.4236,172.8,66.6,38.5,38.54,-60,19.54,2,718.7,-41.8,27,38.5,38.5
2018-12-09 10:11:21.6736,172.8,66.6,38.5,38.54,-60,19.52,61,720,714.8,0,38.5,38.5
2018-12-09 10:11:21.9236,172.8,66.6,38.5,38.54,-59.9,19.53,62,425,425,0,38.5,38.5
2018-12-09 10:11:22.1736,172.8,66.6,38.5,38.54,-60,19.72,64,44.9,45.5,0,38.5,38.5
2018-12-09 10:11:22.4236,172.8,66.6,38.5,38.54,-60,19.52,3,719,-41.7,25,38.5,38.5
2018-12-09 10:11:22.6736,172.8,66.6,38.5,38.54,-60,19.53,4,718.7,-41.8,25,38.5,38.5
2018-12-09 10:11:22.9236,172.8,66.6,38.5,38.54,-60,19.53,65,-30460,-30480,0,38.5,38.5
2018-12-09 10:11:23.1736,172.8,66.6,38.5,38.54,-60,19.52,66,4460,4460,0,38.5,38.5
2018-12-09 10:11:23.4236,172.8,66.6,38.5,38.54,-59.9,19.53,1,719,-41.7,26.5,38.5,38.5
2018-12-09 10:11:23.6736,172.8,66.6,38.5,38.54,-59.9,19.53,2,718.7,-41.8,27,38.5,38.5
2018-12-09 10:11:23.9236,172.8,66.6,38.5,38.54,-60,19.58,65,-30470,-30490,0,38.5,38.5
2018-12-09 10:11:24.1736,172.8,66.5,38.5,38.48,-60,19.54,51,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:24.4237,172.8,66.5,38.5,38.48,-60,19.53,63,50,50,0,38.5,38.5
2018-12-09 10:11:24.6737,172.8,66.5,38.5,38.48,-60,19.53,67,29.2,29,0,38.5,38.5
2018-12-09 10:11:24.9237,172.8,66.4,38.5,38.43,-59.9,19.53,52,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:25.1737,172.8,66.4,38.5,38.43,-60,19.54,6,-30470,29.2,3.6,38.5,38.5
2018-12-09 10:11:25.4237,172.8,66.4,38.5,38.43,-60,19.54,7,-30480,29,3.7,38.5,38.5
2018-12-09 10:11:25.6737,172.8,66.4,38.5,38.43,-60,19.69,1,718.7,-41.7,26.5,38.5,38.5
2018-12-09 10:11:25.9237,172.8,66.4,38.5,38.43,-60,19.5,2,718.5,-41.6,27,38.5,38.5
2018-12-09 10:11:26.1737,172.8,66.3,38.5,38.37,-59.9,19.53,61,720,714.7,0,38.5,38.5
2018-12-09 10:11:26.4237,172.8,66.3,38.5,38.37,-60,19.55,62,425,425,0,38.5,38.5
2018-12-09 10:11:26.6737,172.8,66.3,38.5,38.37,-60,19.54,64,44.9,45.4,0,38.5,38.5
2018-12-09 10:11:26.9237,172.8,66.3,38.5,38.37,-60,19.53,3,718.7,-41.7,25,38.5,38.5
2018-12-09 10:11:27.1737,172.8,66.3,38.5,38.37,-60,19.53,4,718.5,-41.6,25,38.5,38.5
2018-12-09 10:11:27.4237,172.8,66.3,38.5,38.37,-60,19.52,65,-30470,-30480,0,38.5,38.5
2018-12-09 10:11:27.6737,172.8,66.3,38.5,38.37,-60,19.53,66,4460,4460,0,38.5,38.5
2018-12-09 10:11:27.9237,172.8,66.3,38.5,38.37,-60,19.52,1,718.7,-41.7,26.5,38.5,38.5
2018-12-09 10:11:28.1737,172.8,66.3,38.5,38.37,-60,19.53,2,718.5,-41.6,27,38.5,38.5
2018-12-09 10:11:28.4237,172.8,66.3,38.5,38.37,-60,19.53,65,-30470,-30480,0,38.5,38.5
2018-12-09 10:11:28.6737,172.8,66.3,38.5,38.37,-59.9,19.53,51,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:28.9237,172.8,66.3,38.5,38.37,-60,19.73,63,50,50,0,38.5,38.5
2018-12-09 10:11:29.1736,172.8,66.3,38.5,38.37,-60,19.53,67,29.2,29,0,38.5,38.5
2018-12-09 10:11:29.4236,172.8,66.3,38.5,38.37,-60,19.53,52,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:29.6736,172.8,66.3,38.5,38.37,-60,19.53,6,-30470,29.2,3.6,38.5,38.5
2018-12-09 10:11:29.9236,172.8,66.3,38.5,38.37,-60,19.53,7,-30480,29,3.7,38.5,38.5
2018-12-09 10:11:30.1736,172.8,66.3,38.5,38.37,-60,19.53,1,718.7,-41.7,26.5,38.5,38.5
2018-12-09 10:11:30.4236,172.8,66.3,38.5,38.37,-60,19.53,2,718.5,-41.6,27,38.5,38.5
2018-12-09 10:11:30.6737,172.8,66.3,38.5,38.37,-60,19.51,61,719.9,714.7,0,38.5,38.5
2018-12-09 10:11:30.9237,172.8,66.3,38.5,38.37,-60,19.52,62,425,425,0,38.5,38.5
2018-12-09 10:11:31.1737,172.8,66.3,38.5,38.37,-60,19.53,64,44.9,45.5,0,38.5,38.5
2018-12-09 10:11:31.4237,172.8,66.3,38.5,38.37,-60,19.56,3,718.7,-41.7,25,38.5,38.5
2018-12-09 10:11:31.6737,172.8,66.3,38.5,38.37,-60,19.53,4,718.5,-41.6,25,38.5,38.5
2018-12-09 10:11:31.9237,172.8,66.3,38.5,38.37,-60,19.53,65,-30470,-30480,0,38.5,38.5
2018-12-09 10:11:32.1737,172.8,66.3,38.5,38.37,-60,19.52,66,4460,4450,0,38.5,38.5
2018-12-09 10:11:32.4236,172.8,66.3,38.5,38.37,-60,19.53,1,718.6,-41.7,26.5,38.5,38.5
2018-12-09 10:11:32.6736,172.8,66.3,38.5,38.37,-60,19.53,2,718.4,-41.8,27,38.5,38.5
2018-12-09 10:11:32.9236,172.8,66.3,38.5,38.37,-59.9,19.53,65,-30480,-30480,0,38.5,38.5
2018-12-09 10:11:33.1736,172.8,66.3,38.5,38.37,-60,19.53,51,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:33.4236,172.8,66.3,38.5,38.37,-60,19.53,63,50,50,0,38.5,38.5
2018-12-09 10:11:33.6737,172.8,66.3,38.5,38.37,-60,19.54,67,29.2,29,0,38.5,38.5
2018-12-09 10:11:33.9237,172.8,66.2,38.5,38.31,-60,19.53,52,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:34.1737,172.8,66.2,38.5,38.31,-60,19.54,6,-30470,29.2,3.6,38.5,38.5
2018-12-09 10:11:34.4237,172.8,66.2,38.5,38.31,-60,19.53,7,-30480,29,3.7,38.5,38.5
2018-12-09 10:11:34.6737,172.8,66.2,38.5,38.31,-60,19.54,1,718.6,-41.7,26.5,38.5,38.5
2018-12-09 10:11:34.9237,172.8,66.2,38.5,38.31,-60,19.53,2,718.4,-41.8,27,38.5,38.5
2018-12-09 10:11:35.1737,172.8,66.2,38.5,38.31,-59.9,19.54,61,719.7,714.4,0,38.5,38.5
2018-12-09 10:11:35.4237,172.8,66.2,38.5,38.31,-60,19.51,62,425,425,0,38.5,38.5
2018-12-09 10:11:35.6737,172.8,66.2,38.5,38.31,-60,19.53,64,44.9,45.4,0,38.5,38.5
2018-12-09 10:11:35.9237,172.8,66.2,38.5,38.31,-60,19.51,3,718.6,-41.7,25,38.5,38.5
2018-12-09 10:11:36.1736,172.8,66.2,38.5,38.31,-60,19.53,4,718.4,-41.8,25,38.5,38.5
2018-12-09 10:11:36.4236,172.8,66.2,38.5,38.31,-60,19.54,65,-30480,-30480,0,38.5,38.5
2018-12-09 10:11:36.6737,172.8,66.2,38.5,38.31,-60,19.53,66,4460,4460,0,38.5,38.5
2018-12-09 10:11:36.9237,172.8,66.2,38.5,38.31,-60,19.53,1,718.6,-41.7,26.5,38.5,38.5
2018-12-09 10:11:37.1737,172.8,66.2,38.5,38.31,-60,19.53,2,718.4,-41.8,27,38.5,38.5
2018-12-09 10:11:37.4237,172.8,66.2,38.5,38.31,-60,19.53,65,-30480,-30480,0,38.5,38.5
2018-12-09 10:11:37.6737,172.8,66.2,38.5,38.31,-60,19.53,51,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:37.9237,172.8,66.2,38.5,38.31,-60,19.53,63,50,50,0,38.5,38.5
2018-12-09 10:11:38.1737,172.8,66.2,38.5,38.31,-60,19.53,67,29.2,29,0,38.5,38.5
2018-12-09 10:11:38.4237,172.8,66.2,38.5,38.31,-60,19.53,52,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:38.6737,172.8,66.2,38.5,38.31,-60,19.73,6,-30480,29.2,3.6,38.5,38.5
2018-12-09 10:11:38.9237,172.8,66.2,38.5,38.31,-60,19.73,7,-30490,29,3.7,38.5,38.5
2018-12-09 10:11:39.1737,172.8,66.2,38.5,38.31,-59.9,19.73,1,718.6,-41.7,26.5,38.5,38.5
2018-12-09 10:11:39.4237,172.8,66.2,38.5,38.31,-60,19.53,2,718.3,-41.6,27,38.5,38.5
2018-12-09 10:11:39.6737,172.8,66.2,38.5,38.31,-60,19.53,61,719.7,714.5,0,38.5,38.5
2018-12-09 10:11:39.9237,172.8,66.2,38.5,38.31,-60,19.73,62,425,425,0,38.5,38.5
2018-12-09 10:11:40.1737,172.8,66.2,38.5,38.31,-60,19.73,64,45,45.5,0,38.5,38.5
2018-12-09 10:11:40.4237,172.8,66.2,38.5,38.31,-60,19.53,3,718.4,-41.9,25,38.5,38.5
2018-12-09 10:11:40.6737,172.8,66.2,38.5,38.31,-60,19.53,4,718.3,-41.6,25,38.5,38.5
2018-12-09 10:11:40.9238,172.8,66.2,38.5,38.31,-60,19.69,65,-30470,-30480,0,38.5,38.5
2018-12-09 10:11:41.1738,172.8,66.2,38.25,38.31,-60,19.73,66,4460,4460,0,38.5,38.5
2018-12-09 10:11:41.4238,172.8,66.2,38.25,38.31,-60,19.73,1,718.4,-41.9,26.5,38.5,38.5
2018-12-09 10:11:41.6738,172.8,66.2,38.25,38.31,-60,19.73,2,718.3,-41.6,27,38.5,38.5
2018-12-09 10:11:41.9238,172.8,66.2,38.25,38.31,-60,19.53,65,-30480,-30490,0,38.5,38.5
2018-12-09 10:11:42.1738,172.8,66.2,38.25,38.31,-60,19.5,51,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:42.4238,172.8,66.2,38.25,38.31,-60,19.75,63,50,50,0,38.5,38.5
2018-12-09 10:11:42.6738,172.8,66.2,38.25,38.31,-60,19.73,67,29.2,29,0,38.5,38.5
2018-12-09 10:11:42.9238,172.8,66.2,38.25,38.31,-60,19.78,52,3.67,3.65,0,38.5,38.5
2018-12-09 10:11:43.1738,172.8,66.2,38.25,38.31,-60,19.71,6,-30470,29.2,3.6,38.5,38.5
2018-12-09 10:11:43.4238,172.8,66.2,38.25,38.31,-59.9,19.73,7,-30480,29,3.7,38.5,38.5
2018-12-09 10:11:43.6738,172.8,66.2,38.25,38.31,-60,19.54,1,718.4,-41.9,26.5,38.5,38.5
2018-12-09 10:11:43.9238,172.8,66.2,38.25,38.31,-60,19.72,2,718.3,-41.6,27,38.5,38.5
2018-12-09 10:11:44.1738,172.8,66.2,38.25,38.31,-60,19.73,61,719.7,714.4,0,38.5,38.5
2018-12-09 10:11:44.4238,172.8,66.2,38.25,38.31,-60,19.73,62,425,425,0,38.5,38.5
2018-12-09 10:11:44.6738,172.8,66.2,38.25,38.31,-60,19.73,64,44.9,45.4,0,38.5,38.5
2018-12-09 10:11:44.9238,172.8,66.2,38.25,38.31,-60,19.73,3,718.4,-41.9,25,38.5,38.5
2018-12-09 10:11:45.1738,172.8,66.2,38.25,38.31,-60,19.73,4,718.3,-41.6,25,38.5,38.5
2018-12-09 10:11:45.4238,172.8,66.2,38.25,38.31,-60,19.73,65,-30460,-30480,0,38.5,38.5
2018-12-09 10:11:45.6738,172.8,66.2,38.25,38.31,-60,19.72,66,4460,4460,0,38.5,38.5
2018-12-09 10:11:45.9238,172.8,66.2,38.25,38.31,-59.9,19.73,1,718.4,-41.9,26.5,38.5,38.5
2018-12-09 10:11:46.1738,172.8,66.2,38.25,38.31,-60,19.73,2,718.3,-41.6,27,38.5,38.5
2018-12-09 10:11:46.4239,172.8,66.2,38.25,38.31,-60,19.73,65,-30460,-30480,0,38,38.5
2018-12-09 10:11:46.6739,172.8,66.2,38.25,38.31,-60,19.73,51,3.67,3.65,0,38,38.5
2018-12-09 10:11:46.9239,172.8,66.2,38.25,38.31,-59.9,19.74,63,50,50,0,38,38.5
2018-12-09 10:11:47.1739,172.8,66.1,38.25,38.25,-59.9,19.74,67,29.2,29,0,38,38.5
2018-12-09 10:11:47.4239,172.8,66.1,38.25,38.25,-60,19.73,52,3.67,3.65,0,38,38.5
2018-12-09 10:11:47.6739,172.8,66.1,38.25,38.25,-60,19.73,6,-30460,29.2,3.6,38,38.5
2018-12-09 10:11:47.9239,172.8,66.1,38.25,38.25,-60,19.74,7,-30490,29,3.7,38,38.5
2018-12-09 10:11:48.1739,172.8,66.1,38.25,38.25,-60,19.74,1,718.4,-41.9,26.5,38,38.5
2018-12-09 10:11:48.4238,172.8,66.1,38.25,38.25,-60,19.72,2,718.3,-41.8,27,38,38.5
2018-12-09 10:11:48.6738,172.8,66.1,38.25,38.25,-60,19.73,61,719.6,714.3,0,38,38.5
2018-12-09 10:11:48.9239,172.8,66,38.25,38.19,-60,19.73,62,425,425,0,38,38.5
2018-12-09 10:11:49.1739,172.8,66,38.25,38.19,-60,19.73,64,44.9,45.4,0,38,38.5
2018-12-09 10:11:49.4239,172.8,66,38.25,38.19,-60,19.73,3,718.4,-41.9,25,38,38.5
2018-12-09 10:11:49.6739,172.8,66,38.25,38.19,-59.9,19.73,4,718.3,-41.8,25,38,38.5
2018-12-09 10:11:49.9239,172.8,66,38.25,38.19,-60,19.73,65,-30450,-30490,0,38,38.5
2018-12-09 10:11:50.1739,172.8,66,38.25,38.19,-60,19.73,66,4460,4460,0,38,38.5
2018-12-09 10:11:50.4239,172.8,66,38.25,38.19,-60,19.72,1,718.4,-41.9,26.5,38,38.5
2018-12-09 10:11:50.6739,172.8,66,38.25,38.19,-60,19.73,2,718.3,-41.8,27,38,38.5
2018-12-09 10:11:50.9239,172.8,66,38.25,38.19,-60,19.75,65,-30460,-30500,0,38,38.5
2018-12-09 10:11:51.1739,172.8,66,38.25,38.19,-60,19.73,51,3.67,3.65,0,38,38.5
2018-12-09 10:11:51.4239,172.8,66,38.25,38.19,-60,19.73,63,50,50,0,38,38.5
2018-12-09 10:11:51.6739,172.8,66,38.25,38.19,-60,19.73,67,29.2,29,0,38,38.5
2018-12-09 10:11:51.9239,172.8,66,38.25,38.19,-60,19.68,52,3.67,3.65,0,38,38.5
2018-12-09 10:11:52.1739,172.8,66,38.25,38.19,-60,19.73,6,-30450,29.2,3.6,38,38.5
2018-12-09 10:11:52.4239,172.8,66,38.25,38.19,-60,19.72,7,-30490,29,3.7,38,38.5
2018-12-09 10:11:52.6739,172.8,66,38.25,38.19,-60,19.74,1,718.4,-41.9,26.5,38,38.5
2018-12-09 10:11:52.9239,172.8,66,38.25,38.19,-60,19.73,2,718.3,-41.8,27,38,38.5
2018-12-09 10:11:53.1739,172.8,66,38.25,38.19,-60,19.73,61,719.5,714.2,0,38,38.5
2018-12-09 10:11:53.4239,172.8,66,38.25,38.19,-60,19.68,62,425,425,0,38,38.5
2018-12-09 10:11:53.6738,172.8,66,38.25,38.19,-59.9,19.73,64,44.9,45.4,0,38,38.5
2018-12-09 10:11:53.9238,172.8,66,38.25,38.19,-60,19.73,3,718.1,-41.7,25,38,38.5
2018-12-09 10:11:54.1739,172.8,66,38.25,38.19,-60,19.73,4,718,-41.8,25,38,38.5
2018-12-09 10:11:54.4239,172.8,66,38.25,38.19,-60,19.73,65,-30460,-30500,0,38,38.5
2018-12-09 10:11:54.6739,172.8,66,38.25,38.19,-60,19.73,66,4460,4460,0,38,38.5
2018-12-09 10:11:54.9239,172.8,66,38.25,38.19,-60,19.74,1,718.1,-41.7,26.5,38,38.5
2018-12-09 10:11:55.1739,172.8,66,38.25,38.19,-59.9,19.73,2,718,-41.8,27,38,38.5
2018-12-09 10:11:55.4239,172.8,66,38.25,38.19,-60,19.73,65,-30450,-30500,0,38,38.5
2018-12-09 10:11:55.6739,172.8,66,38.25,38.19,-60,19.73,51,3.67,3.65,0,38,38.5
2018-12-09 10:11:55.9239,172.8,66,38.25,38.19,-60,19.73,63,50,50,0,38,38.5
2018-12-09 10:11:56.1740,172.8,66,38.25,38.19,-60,19.72,67,29.2,29,0,38,38.5
2018-12-09 10:11:56.4240,172.8,66,38.25,38.19,-60,19.73,52,3.67,3.65,0,38,38.5
2018-12-09 10:11:56.6740,172.8,66,38.25,38.19,-60,19.73,6,-30450,29.2,3.6,38,38.5
2018-12-09 10:11:56.9240,172.8,66,38.25,38.19,-60,19.64,7,-30500,29,3.7,38,38.5
2018-12-09 10:11:57.1739,172.8,66,38.25,38.19,-60,19.72,1,718.1,-41.7,26.5,38,38.5
2018-12-09 10:11:57.4239,172.8,66,38.25,38.19,-60,19.72,2,718,-41.8,27,38,38.5
2018-12-09 10:11:57.6738,172.8,66,38.25,38.19,-59.9,19.72,61,719.4,714.1,0,38,38.5
2018-12-09 10:11:57.9238,172.8,66,38.25,38.19,-59.9,19.73,62,425,425,0,38,38.5
2018-12-09 10:11:58.1738,172.8,66,38.25,38.19,-60,19.73,64,44.9,45.5,0,38,38.5
2018-12-09 10:11:58.4237,172.8,66,38.25,38.19,-60,19.73,3,718.1,-41.7,25,38,38.5
2018-12-09 10:11:58.6737,172.8,66,38.25,38.19,-60,19.73,4,718,-41.8,25,38,38.5
2018-12-09 10:11:58.9237,172.8,65.9,38.25,38.14,-59.9,19.73,65,-30450,-30500,0,38,38.5
2018-12-09 10:11:59.1738,172.8,65.9,38.25,38.14,-60,19.76,66,4460,4460,0,38,38.5
2018-12-09 10:11:59.4239,172.8,65.9,38.25,38.14,-60,19.73,1,718.1,-41.7,26.5,38,38.5
2018-12-09 10:11:59.6740,172.8,65.9,38.25,38.14,-60,19.72,2,718,-41.8,27,38,38.5
2018-12-09 10:11:59.9241,172.8,65.9,38.25,38.14,-60,19.74,65,-30450,-30500,0,38,38.5
2018-12-09 10:12:00.1741,172.8,65.9,38.25,38.14,-60,19.73,51,3.67,3.65,0,38,38.5
2018-12-09 10:12:00.4240,172.8,65.9,38.25,38.14,-60,19.74,63,50,50,0,38,38.5
2018-12-09 10:12:00.6740,172.8,65.9,38.25,38.14,-60,19.74,67,29.2,29,0,38,38.5
2018-12-09 10:12:00.9240,172.8,65.9,38.25,38.14,-60,19.71,52,3.67,3.65,0,38,38.5
2018-12-09 10:12:01.1740,172.8,65.9,38.25,38.14,-60,19.73,6,-30450,29.2,3.6,38,38.5
2018-12-09 10:12:01.4240,172.8,65.9,38.25,38.14,-60,19.73,7,-30500,29,3.7,38,38.5
2018-12-09 10:12:01.6740,172.8,65.9,38.25,38.14,-59.9,19.73,1,718.1,-41.7,26.5,38,38.5
2018-12-09 10:12:01.9240,172.8,65.9,38.25,38.14,-60,19.74,2,717.8,-41.8,27,38,38.5
2018-12-09 10:12:02.1740,172.8,65.9,38.25,38.14,-60,19.73,61,719.3,714,0,38,38.5
2018-12-09 10:12:02.4241,172.8,65.9,38.25,38.14,-60,19.74,62,425,425,0,38,38.5
2018-12-09 10:12:02.6741,172.8,65.9,38.25,38.14,-60,19.72,64,44.8,45.4,0,38,38.5
2018-12-09 10:12:02.9242,172.8,65.9,38.25,38.14,-60,19.73,3,718.1,-41.7,25,38,38.5
2018-12-09 10:12:03.1741,172.8,65.9,38.25,38.14,-60,19.73,4,717.8,-41.8,25,38,38.5
2018-12-09 10:12:03.4241,172.8,65.9,38.25,38.14,-60,19.73,65,-30450,-30510,0,38,38.5
2018-12-09 10:12:03.6741,172.8,65.9,38.25,38.14,-60,19.73,66,4470,4460,0,38,38.5
2018-12-09 10:12:03.9240,172.8,65.9,38.25,38.14,-60,19.72,1,718.1,-41.7,26.5,38,38.5
2018-12-09 10:12:04.1741,172.8,65.9,38.25,38.14,-60,19.73,2,717.8,-41.8,27,38,38.5
2018-12-09 10:12:04.4241,172.8,65.9,38.25,38.14,-59.9,19.73,65,-30450,-30500,0,38,38.5
2018-12-09 10:12:04.6741,172.8,65.9,38.25,38.14,-60,19.69,51,3.67,3.65,0,38,38.5
2018-12-09 10:12:04.9242,172.8,65.9,38.25,38.14,-60,19.72,63,50,50,0,38,38.5
2018-12-09 10:12:05.1742,172.8,65.9,38.25,38.14,-60,19.72,67,29.2,29,0,38,38.5
2018-12-09 10:12:05.4242,172.8,65.9,38.25,38.14,-60,19.73,52,3.67,3.65,0,38,38.5
2018-12-09 10:12:05.6742,172.8,65.9,38.25,38.14,-60,19.74,6,-30460,29.2,3.6,38,38.5
2018-12-09 10:12:05.9242,172.8,65.9,38.25,38.14,-60,19.74,7,-30510,29,3.7,38,38.5
2018-12-09 10:12:06.1741,172.8,65.9,38.25,38.14,-60,19.73,1,718.1,-41.7,26.5,38,38.5
2018-12-09 10:12:06.4241,172.8,65.9,38.25,38.14,-60,19.73,2,717.8,-41.8,27,38,38.5
2018-12-09 10:12:06.6741,172.8,65.9,38.25,38.14,-60,19.73,61,719.3,713.9,0,38,38.5
2018-12-09 10:12:06.9240,172.8,65.9,38,38.14,-60,19.72,62,425,425,0,38,38.5
2018-12-09 10:12:07.1740,172.8,65.9,38,38.14,-60,19.71,64,44.8,45.4,0,38,38.5
2018-12-09 10:12:07.4240,172.8,65.9,38,38.14,-60,19.74,3,718.1,-41.7,25,38,38.5
2018-12-09 10:12:07.6740,172.8,65.9,38,38.14,-60,19.73,4,717.8,-41.8,25,38,38.5
2018-12-09 10:12:07.9240,172.8,65.9,38,38.14,-60,19.73,65,-30450,-30510,0,38,38.5
2018-12-09 10:12:08.1740,172.8,65.9,38,38.14,-59.9,19.73,66,4460,4460,0,38,38.5
2018-12-09 10:12:08.4240,172.8,65.9,38,38.14,-59.9,19.73,1,717.9,-41.7,26.5,38,38
2018-12-09 10:12:08.6740,172.8,65.9,38,38.14,-60,19.73,2,717.7,-41.8,27,38,38
2018-12-09 10:12:08.9241,172.8,65.9,38,38.14,-60,19.73,65,-30460,-30500,0,38,38
2018-12-09 10:12:09.1741,172.8,65.9,38,38.14,-60,19.72,51,3.67,3.65,0,38,38
2018-12-09 10:12:09.4241,172.8,65.9,38,38.14,-60,19.72,63,50,50,0,38,38
2018-12-09 10:12:09.6741,172.8,65.9,38,38.14,-59.9,19.74,67,29.2,29,0,38,38
2018-12-09 10:12:09.9241,172.8,65.9,38,38.14,-60,19.74,52,3.67,3.64,0,38,38
2018-12-09 10:12:10.1741,172.8,65.7,38,38.02,-60,19.73,6,-30450,29.2,3.6,38,38
2018-12-09 10:12:10.4241,172.8,65.7,38,38.02,-60,19.73,7,-30490,29,3.7,38,38
2018-12-09 10:12:10.6741,172.8,65.7,38,38.02,-60,19.72,1,717.9,-41.7,26.5,38,38
2018-12-09 10:12:10.9241,172.8,65.7,38,38.02,-59.9,19.74,2,717.7,-41.8,27,38,38
2018-12-09 10:12:11.1741,172.8,65.7,38,38.02,-60,19.72,61,719.2,713.8,0,38,38
2018-12-09 10:12:11.4241,172.8,65.7,38,38.02,-60,19.73,62,425,425,0,38,38
2018-12-09 10:12:11.6741,172.8,65.7,38,38.02,-60,19.73,64,45,45.5,0,38,38
2018-12-09 10:12:11.9242,172.8,65.7,38,38.02,-60,19.73,3,717.9,-41.7,25,38,38
2018-12-09 10:12:12.1742,172.8,65.7,38,38.02,-59.9,19.73,4,717.7,-41.8,25,38,38
2018-12-09 10:12:12.4242,172.8,65.7,38,38.02,-59.9,19.73,65,-30460,-30490,0,38,38
2018-12-09 10:12:12.6742,172.8,65.7,38,38.02,-60,19.74,66,4460,4460,0,38,38
2018-12-09 10:12:12.9242,172.8,65.7,38,38.02,-60,19.73,1,717.9,-41.7,26.5,38,38
2018-12-09 10:12:13.1742,172.8,65.7,38,38.02,-60,19.73,2,717.7,-41.8,27,38,38
2018-12-09 10:12:13.4241,172.8,65.7,38,38.02,-59.9,19.72,65,-30460,-30480,0,38,38
2018-12-09 10:12:13.6741,172.8,65.7,38,38.02,-60,19.73,51,3.67,3.65,0,38,38
2018-12-09 10:12:13.9241,172.8,65.6,38,37.96,-60,19.72,63,50,50,0,38,38
2018-12-09 10:12:14.1741,172.8,65.5,38,37.91,-60,19.72,67,29.2,29,0,38,38
2018-12-09 10:12:14.4241,172.8,65.5,38,37.91,-60,19.8,52,3.67,3.64,0,38,38
2018-12-09 10:12:14.6741,172.8,65.5,38,37.91,-60,19.75,6,-30460,29.2,3.6,38,38
2018-12-09 10:12:14.9242,172.8,65.5,38,37.91,-60,19.73,7,-30480,29,3.7,38,38
2018-12-09 10:12:15.1742,172.8,65.5,38,37.91,-60,19.72,1,717.9,-41.7,26.5,38,38
2018-12-09 10:12:15.4243,172.8,65.5,38,37.91,-60,19.73,2,717.7,-41.8,27,38,38
2018-12-09 10:12:15.6743,172.8,65.5,38,37.91,-60,19.73,61,719.1,713.8,0,38,38
2018-12-09 10:12:15.9242,172.8,65.5,38,37.91,-60,19.72,62,425,425,0,38,38
2018-12-09 10:12:16.1742,172.8,65.5,38,37.91,-60,19.71,64,44.9,45.4,0,38,38
2018-12-09 10:12:16.4241,172.8,65.5,38,37.91,-60,19.74,3,717.7,-41.9,25,38,38
2018-12-09 10:12:16.6741,172.8,65.5,38,37.91,-60,19.73,4,717.5,-41.8,25,38,38
2018-12-09 10:12:16.9241,172.8,65.5,38,37.91,-60,19.73,65,-30460,-30480,0,38,38
2018-12-09 10:12:17.1741,172.8,65.5,38,37.91,-60,19.73,66,4460,4460,0,38,38
2018-12-09 10:12:17.4241,172.8,65.5,38,37.91,-60,19.74,1,717.7,-41.9,26.5,38,38
2018-12-09 10:12:17.6741,172.8,65.5,38,37.91,-60,19.72,2,717.5,-41.8,27,38,38
2018-12-09 10:12:17.9242,172.8,65.5,38,37.91,-60,19.74,65,-30470,-30480,0,38,38
2018-12-09 10:12:18.1742,172.8,65.5,38,37.91,-60,19.73,51,3.67,3.64,0,38,38
2018-12-09 10:12:18.4242,172.8,65.5,38,37.91,-60,19.73,63,50,50,0,38,38
2018-12-09 10:12:18.6743,172.8,65.5,38,37.91,-60,19.73,67,29.2,29,0,38,38
2018-12-09 10:12:18.9243,172.8,65.5,38,37.91,-59.9,19.73,52,3.67,3.64,0,38,38
2018-12-09 10:12:19.1742,172.8,65.5,38,37.91,-60,19.73,6,-30470,29.2,3.6,38,38
2018-12-09 10:12:19.4242,172.8,65.5,38,37.91,-60,19.73,7,-30480,29,3.7,38,38
2018-12-09 10:12:19.6742,172.8,65.5,38,37.91,-60,19.72,1,717.7,-41.9,26.5,38,38
2018-12-09 10:12:19.9242,172.8,65.5,38,37.91,-59.9,19.74,2,717.5,-41.8,27,38,38
2018-12-09 10:12:20.1741,172.8,65.5,38,37.91,-59.9,19.73,61,719.1,713.7,0,38,38
2018-12-09 10:12:20.4241,172.8,65.5,38,37.91,-60,19.7,62,425,425,0,38,38
2018-12-09 10:12:20.6741,172.8,65.5,38,37.91,-60,19.73,64,45,45.5,0,38,38
2018-12-09 10:12:20.9241,172.8,65.5,38,37.91,-60,19.72,3,717.7,-41.9,25,38,38
2018-12-09 10:12:21.1741,172.8,65.5,38,37.91,-60,19.74,4,717.5,-41.8,25,38,38
2018-12-09 10:12:21.4241,172.8,65.5,38,37.91,-60,19.73,65,-30470,-30480,0,38,38
2018-12-09 10:12:21.6741,172.8,65.5,38,37.91,-60,19.73,66,4450,4450,0,38,38
2018-12-09 10:12:21.9242,172.8,65.5,38,37.91,-60,19.73,1,717.7,-41.9,26.5,38,38
2018-12-09 10:12:22.1742,172.8,65.5,38,37.91,-60,19.72,2,717.5,-41.8,27,38,38
2018-12-09 10:12:22.4242,172.8,65.5,38,37.91,-59.9,19.74,65,-30470,-30480,0,38,38
2018-12-09 10:12:22.6742,172.8,65.5,38,37.91,-59.9,19.73,51,3.67,3.64,0,38,38
2018-12-09 10:12:22.9242,172.8,65.4,38,37.85,-60,19.69,63,50,50,0,38,38
2018-12-09 10:12:23.1742,172.8,65.4,38,37.85,-60,19.74,67,29.2,29,0,38,38
2018-12-09 10:12:23.4242,172.8,65.4,38,37.85,-60,19.73,52,3.67,3.64,0,38,38
2018-12-09 10:12:23.6742,172.8,65.4,38,37.85,-60,19.73,6,-30470,29.2,3.6,38,38
2018-12-09 10:12:23.9242,172.8,65.4,38,37.85,-60,19.73,7,-30480,29,3.7,38,38
2018-12-09 10:12:24.1742,172.8,65.4,38,37.85,-60,19.74,1,717.5,-41.9,26.5,38,38
2018-12-09 10:12:24.4242,172.8,65.4,38,37.85,-60,19.75,2,717.5,-41.8,27,38,38
2018-12-09 10:12:24.6742,172.8,65.4,38,37.85,-60,19.74,61,718.9,713.7,0,38,38
2018-12-09 10:12:24.9242,172.8,65.4,38,37.85,-60,19.73,62,425,425,0,38,38
2018-12-09 10:12:25.1742,172.8,65.4,38,37.85,-59.9,19.73,64,44.9,45.4,0,38,38
2018-12-09 10:12:25.4242,172.8,65.4,38,37.85,-60,19.73,3,717.5,-41.9,25,38,38
2018-12-09 10:12:25.6742,172.8,65.4,38,37.85,-60,19.73,4,717.5,-41.8,25,38,38
2018-12-09 10:12:25.9242,172.8,65.4,38,37.85,-60,19.73,65,-30470,-30480,0,38,38
2018-12-09 10:12:26.1742,172.8,65.4,38,37.85,-60,19.72,66,4450,4450,0,38,38
2018-12-09 10:12:26.4242,172.8,65.4,38,37.85,-60,19.74,1,717.5,-41.9,26.5,38,38
2018-12-09 10:12:26.6742,172.8,65.4,38,37.85,-60,19.73,2,717.5,-41.8,27,38,38
2018-12-09 10:12:26.9242,172.8,65.4,38,37.85,-60,19.75,65,-30480,-30480,0,38,38
2018-12-09 10:12:27.1742,172.8,65.4,38,37.85,-60,19.73,51,3.66,3.64,0,38,38
2018-12-09 10:12:27.4242,172.8,65.4,38,37.85,-60,19.62,63,50,50,0,38,38
2018-12-09 10:12:27.6742,172.8,65.4,38,37.85,-60,19.71,67,29.2,29,0,38,38
2018-12-09 10:12:27.9242,172.8,65.4,38,37.85,-60,19.71,52,3.67,3.64,0,38,38
2018-12-09 10:12:28.1742,172.8,65.4,38,37.85,-60,19.73,6,-30470,29.2,3.6,38,38
2018-12-09 10:12:28.4242,172.8,65.4,38,37.85,-60,19.74,7,-30480,29,3.7,38,38
2018-12-09 10:12:28.6742,172.8,65.4,38,37.85,-60,19.72,1,717.5,-41.9,26.5,38,38
2018-12-09 10:12:28.9243,172.8,65.4,38,37.85,-60,19.73,2,717.5,-41.8,27,38,38
2018-12-09 10:12:29.1742,172.8,65.4,38,37.85,-60,19.73,61,718.8,713.5,0,38,38
2018-12-09 10:12:29.4242,172.8,65.4,38,37.85,-60,19.74,62,425,425,0,38,38
2018-12-09 10:12:29.6742,172.8,65.4,38,37.85,-60,19.73,64,45,45.5,0,38,38
2018-12-09 10:12:29.9242,172.8,65.4,38,37.85,-60,19.73,3,717.5,-41.9,25,38,38
2018-12-09 10:12:30.1742,172.8,65.4,38,37.85,-60,19.73,4,717.5,-41.8,25,38,38
2018-12-09 10:12:30.4242,172.8,65.4,38,37.85,-60,19.73,65,-30480,-30480,0,38,38
2018-12-09 10:12:30.6742,172.8,65.4,38,37.85,-60,19.73,66,4450,4450,0,38,38
2018-12-09 10:12:30.9242,172.8,65.4,38,37.85,-60,19.73,1,717.4,-41.9,26.5,38,38
2018-12-09 10:12:31.1742,172.8,65.4,38,37.85,-60,19.7,2,717.2,-41.8,27,38,38
2018-12-09 10:12:31.4242,172.8,65.4,38,37.85,-60,19.73,65,-30470,-30470,0,38,38
2018-12-09 10:12:31.6743,172.8,65.4,38,37.85,-60,19.73,51,3.66,3.64,0,38,38
2018-12-09 10:12:31.9243,172.8,65.4,38,37.85,-60,19.74,63,50,50,0,38,38
2018-12-09 10:12:32.1743,172.8,65.4,37.75,37.85,-60,19.74,67,29.2,29,0,38,38
2018-12-09 10:12:32.4243,172.8,65.4,37.75,37.85,-60,19.76,52,3.67,3.64,0,38,38
2018-12-09 10:12:32.6743,172.8,65.4,37.75,37.85,-60,19.74,6,-30470,29.2,3.6,38,38
2018-12-09 10:12:32.9243,172.8,65.4,37.75,37.85,-60,19.73,7,-30480,29,3.7,38,38
2018-12-09 10:12:33.1743,172.8,65.3,37.75,37.79,-60,19.73,1,717.4,-41.9,26.5,38,38
2018-12-09 10:12:33.4243,172.8,65.3,37.75,37.79,-60,19.72,2,717.2,-41.8,27,38,38
2018-12-09 10:12:33.6744,172.8,65.3,37.75,37.79,-60,19.73,61,718.8,713.5,0,38,38
2018-12-09 10:12:33.9244,172.8,65.3,37.75,37.79,-60,19.73,62,425,425,0,38,38
2018-12-09 10:12:34.1744,172.8,65.3,37.75,37.79,-60,19.73,64,44.9,45.4,0,38,38
2018-12-09 10:12:34.4244,172.8,65.3,37.75,37.79,-59.9,19.73,3,717.4,-41.9,25,38,38
2018-12-09 10:12:34.6744,172.8,65.3,37.75,37.79,-59.9,19.73,4,717.2,-41.8,25,38,38
2018-12-09 10:12:34.9244,172.8,65.3,37.75,37.79,-59.9,19.73,65,-30460,-30480,0,38,38
2018-12-09 10:12:35.1743,172.8,65.3,37.75,37.79,-60,19.73,66,4450,4450,0,38,38
2018-12-09 10:12:35.4243,172.8,65.3,37.75,37.79,-60,19.73,1,717.4,-41.9,26.5,38,38
2018-12-09 10:12:35.6743,172.8,65.3,37.75,37.79,-60,19.73,2,717.2,-41.8,27,38,38
2018-12-09 10:12:35.9244,172.8,65.3,37.75,37.79,-60,19.73,65,-30460,-30480,0,38,38
2018-12-09 10:12:36.1744,172.8,65.3,37.75,37.79,-59.9,19.73,51,3.66,3.64,0,38,38
2018-12-09 10:12:36.4244,172.8,65.3,37.75,37.79,-60,19.72,63,50,50,0,38,38
2018-12-09 10:12:36.6744,172.8,65.3,37.75,37.79,-60,19.71,67,29.2,29,0,38,38
2018-12-09 10:12:36.9244,172.8,65.3,37.75,37.79,-60,19.72,52,3.67,3.64,0,38,38
2018-12-09 10:12:37.1744,172.8,65.3,37.75,37.79,-60,19.73,6,-30450,29.2,3.6,38,38
2018-12-09 10:12:37.4244,172.8,65.3,37.75,37.79,-60,19.74,7,-30480,29,3.7,37.5,38
2018-12-09 10:12:37.6744,172.8,65.3,37.75,37.79,-60,19.73,1,717.4,-41.9,26.5,37.5,38
2018-12-09 10:12:37.9244,172.8,65.2,37.75,37.73,-60,19.72,2,717.2,-41.8,27,37.5,38
2018-12-09 10:12:38.1744,172.8,65.1,37.75,37.67,-60,19.73,61,718.7,713.4,0,37.5,38
2018-12-09 10:12:38.4244,172.8,65.1,37.75,37.67,-60,19.73,62,425,425,0,37.5,38
2018-12-09 10:12:38.6744,172.8,65.1,37.75,37.67,-59.9,19.73,64,44.9,45.4,0,37.5,38
2018-12-09 10:12:38.9244,172.8,65.1,37.75,37.67,-59.9,19.72,3,717.4,-41.9,25,37.5,38
2018-12-09 10:12:39.1744,172.8,65.1,37.75,37.67,-59.9,19.73,4,717.2,-41.8,25,37.5,38
2018-12-09 10:12:39.4243,172.8,65.1,37.75,37.67,-60,19.76,65,-30460,-30490,0,37.5,38
2018-12-09 10:12:39.6744,172.8,65.1,37.75,37.67,-60,19.73,66,4450,4450,0,37.5,38
2018-12-09 10:12:39.9244,172.8,65.1,37.75,37.67,-60,19.73,1,717.4,-41.9,26.5,37.5,38
