Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:12:40.1744,172.8,65.1,37.75,37.67,-60,19.72,2,717.2,-41.8,27,37.5,38
2018-12-09 10:12:40.4245,172.8,65.1,37.75,37.67,-60,19.72,65,-30450,-30490,0,37.5,38
2018-12-09 10:12:40.6745,172.8,65.1,37.75,37.67,-60,19.73,51,3.66,3.64,0,37.5,38
2018-12-09 10:12:40.9245,172.8,65.1,37.75,37.67,-60,19.73,63,50,50,0,37.5,38
2018-12-09 10:12:41.1745,172.8,65.1,37.75,37.67,-60,19.73,67,29.2,29,0,37.5,38
2018-12-09 10:12:41.4245,172.8,65.1,37.75,37.67,-60,19.7,52,3.67,3.64,0,37.5,38
2018-12-09 10:12:41.6744,172.8,65.1,37.75,37.67,-60,19.73,6,-30450,29.2,3.6,37.5,38
2018-12-09 10:12:41.9244,172.8,65.1,37.75,37.67,-60,19.74,7,-30490,29,3.7,37.5,38
2018-12-09 10:12:42.1744,172.8,65.1,37.75,37.67,-60,19.72,1,717.4,-41.9,26.5,37.5,38
2018-12-09 10:12:42.4244,172.8,65.1,37.75,37.67,-60,19.73,2,717.2,-41.8,27,37.5,38
2018-12-09 10:12:42.6744,172.8,65.1,37.75,37.67,-59.9,19.73,61,718.6,713.4,0,37.5,38
2018-12-09 10:12:42.9244,172.8,65.1,37.75,37.67,-60,19.73,62,425,425,0,37.5,38
2018-12-09 10:12:43.1744,172.8,65.1,37.75,37.67,-60,19.73,64,44.9,45.5,0,37.5,38
2018-12-09 10:12:43.4244,172.8,65.1,37.75,37.67,-60,19.73,3,717.4,-41.9,25,37.5,38
2018-12-09 10:12:43.6744,172.8,65.1,37.75,37.67,-60,19.75,4,717.2,-41.8,25,37.5,38
2018-12-09 10:12:43.9244,172.8,65.1,37.75,37.67,-60,19.73,65,-30450,-30490,0,37.5,38
2018-12-09 10:12:44.1745,172.8,65.1,37.75,37.67,-60,19.73,66,4450,4450,0,37.5,38
2018-12-09 10:12:44.4245,172.8,65.1,37.75,37.67,-60,19.73,1,717.4,-41.9,26.5,37.5,38
2018-12-09 10:12:44.6745,172.8,65.1,37.75,37.67,-60,19.73,2,717.2,-41.8,27,37.5,38
2018-12-09 10:12:44.9245,172.8,65.1,37.75,37.67,-60,19.73,65,-30450,-30490,0,37.5,38
2018-12-09 10:12:45.1745,172.8,65.1,37.75,37.67,-60,19.72,51,3.66,3.64,0,37.5,38
2018-12-09 10:12:45.4245,172.8,65.1,37.75,37.67,-60,19.74,63,50,50,0,37.5,38
2018-12-09 10:12:45.6745,172.8,65.1,37.75,37.67,-60,19.73,67,29.2,29,0,37.5,38
2018-12-09 10:12:45.9245,172.8,65.1,37.75,37.67,-60,19.7,52,3.66,3.64,0,37.5,38
2018-12-09 10:12:46.1745,172.8,65.1,37.75,37.67,-60,19.73,6,-30450,29.2,3.6,37.5,38
2018-12-09 10:12:46.4245,172.8,65.1,37.75,37.67,-60,19.72,7,-30490,29,3.7,37.5,38
2018-12-09 10:12:46.6745,172.8,65.1,37.75,37.67,-59.9,19.74,1,717.3,-41.9,26.5,37.5,38
2018-12-09 10:12:46.9245,172.8,65,37.75,37.62,-60,19.72,2,717.1,-41.8,27,37.5,38
2018-12-09 10:12:47.1745,172.8,65,37.75,37.62,-60,19.74,61,718.5,713.3,0,37.5,38
2018-12-09 10:12:47.4245,172.8,65,37.75,37.62,-60,19.73,62,425,425,0,37.5,38
2018-12-09 10:12:47.6745,172.8,65,37.75,37.62,-60,19.73,64,44.9,45.4,0,37.5,38
2018-12-09 10:12:47.9245,172.8,65,37.75,37.62,-60,19.73,3,717.3,-41.9,25,37.5,38
2018-12-09 10:12:48.1745,172.8,65,37.75,37.62,-60,19.73,4,717.1,-41.8,25,37.5,38
2018-12-09 10:12:48.4245,172.8,65,37.75,37.62,-60,19.73,65,-30450,-30500,0,37.5,38
2018-12-09 10:12:48.6745,172.8,65,37.75,37.62,-60,19.72,66,4460,4450,0,37.5,38
2018-12-09 10:12:48.9245,172.8,65,37.75,37.62,-60,19.73,1,717.3,-41.9,26.5,37.5,38
2018-12-09 10:12:49.1745,172.8,65,37.75,37.62,-60,19.74,2,717.1,-41.8,27,37.5,38
2018-12-09 10:12:49.4245,172.8,65,37.75,37.62,-60,19.73,65,-30450,-30500,0,37.5,38
2018-12-09 10:12:49.6745,172.8,65,37.75,37.62,-60,19.73,51,3.66,3.64,0,37.5,38
2018-12-09 10:12:49.9245,172.8,65,37.75,37.62,-60,19.73,63,50,50,0,37.5,38
2018-12-09 10:12:50.1745,172.8,65,37.75,37.62,-60,19.74,67,29.2,29,0,37.5,38
2018-12-09 10:12:50.4245,172.8,65,37.75,37.62,-60,19.72,52,3.66,3.64,0,37.5,38
2018-12-09 10:12:50.6745,172.8,65,37.75,37.62,-60,19.71,6,-30450,29.2,3.6,37.5,38
2018-12-09 10:12:50.9245,172.8,65,37.75,37.62,-60,19.76,7,-30500,29,3.7,37.5,38
2018-12-09 10:12:51.1745,172.8,65,37.75,37.62,-60,19.75,1,717.3,-41.9,26.5,37.5,38
2018-12-09 10:12:51.4245,172.8,65,37.75,37.62,-60,19.73,2,717.1,-41.8,27,37.5,38
2018-12-09 10:12:51.6745,172.8,65,37.75,37.62,-60,19.73,61,718.5,713.2,0,37.5,38
2018-12-09 10:12:51.9245,172.8,65,37.75,37.62,-60,19.74,62,425,425,0,37.5,38
2018-12-09 10:12:52.1745,172.8,65,37.75,37.62,-60,19.73,64,45,45.5,0,37.5,38
2018-12-09 10:12:52.4245,172.8,65,37.75,37.62,-60,19.74,3,717,-41.9,25,37.5,38
2018-12-09 10:12:52.6746,172.8,65,37.75,37.62,-60,19.75,4,716.9,-41.8,25,37.5,38
2018-12-09 10:12:52.9246,172.8,65,37.75,37.62,-60,19.73,65,-30450,-30500,0,37.5,38
2018-12-09 10:12:53.1746,172.8,65,37.75,37.62,-60,19.73,66,4450,4450,0,37.5,38
2018-12-09 10:12:53.4246,172.8,65,37.75,37.62,-60,19.73,1,717,-41.9,26.5,37.5,38
2018-12-09 10:12:53.6746,172.8,65,37.75,37.62,-60,19.74,2,716.9,-41.8,27,37.5,38
2018-12-09 10:12:53.9246,172.8,65,37.75,37.62,-60,19.72,65,-30450,-30500,0,37.5,38
2018-12-09 10:12:54.1746,172.8,65,37.75,37.62,-60,19.73,51,3.66,3.64,0,37.5,38
2018-12-09 10:12:54.4246,172.8,65,37.75,37.62,-60,19.73,63,50,50,0,37.5,38
2018-12-09 10:12:54.6745,172.8,65,37.75,37.62,-60,19.69,67,29.2,29,0,37.5,38
2018-12-09 10:12:54.9245,172.8,65,37.75,37.62,-60,19.73,52,3.66,3.64,0,37.5,38
2018-12-09 10:12:55.1745,172.8,65,37.75,37.62,-60,19.72,6,-30450,29.2,3.6,37.5,38
2018-12-09 10:12:55.4245,172.8,65,37.75,37.62,-60,19.86,7,-30500,29,3.7,37.5,38
2018-12-09 10:12:55.6745,172.8,65,37.75,37.62,-59.9,19.76,1,717,-41.9,26.5,37.5,38
2018-12-09 10:12:55.9245,172.8,65,37.75,37.62,-60,19.74,2,716.9,-41.8,27,37.5,38
2018-12-09 10:12:56.1746,172.8,65,37.75,37.62,-60,19.73,61,718.3,713.1,0,37.5,38
2018-12-09 10:12:56.4246,172.8,65,37.75,37.62,-60,19.73,62,425,425,0,37.5,38
2018-12-09 10:12:56.6746,172.8,65,37.75,37.62,-60,19.72,64,44.9,45.5,0,37.5,38
2018-12-09 10:12:56.9245,172.8,65,37.75,37.62,-60,19.73,3,717,-41.9,25,37.5,38
2018-12-09 10:12:57.1745,172.8,64.9,37.75,37.56,-60,19.73,4,716.9,-41.8,25,37.5,38
2018-12-09 10:12:57.4245,172.8,64.9,37.75,37.56,-60,19.73,65,-30450,-30510,0,37.5,38
2018-12-09 10:12:57.6745,172.8,64.9,37.75,37.56,-60,19.73,66,4460,4460,0,37.5,38
2018-12-09 10:12:57.9245,172.8,64.9,37.75,37.56,-60,19.73,1,717,-41.9,26.5,37.5,38
2018-12-09 10:12:58.1746,172.8,64.9,37.75,37.56,-60,19.73,2,716.9,-41.8,27,37.5,38
2018-12-09 10:12:58.4246,172.8,64.9,37.75,37.56,-60,19.73,65,-30450,-30500,0,37.5,38
2018-12-09 10:12:58.6746,172.8,64.9,37.75,37.56,-60,19.73,51,3.66,3.64,0,37.5,38
2018-12-09 10:12:58.9246,172.8,64.9,37.75,37.56,-60,19.73,63,50,50,0,37.5,38
2018-12-09 10:12:59.1746,172.8,64.9,37.75,37.56,-60,19.73,67,29.2,29,0,37.5,38
2018-12-09 10:12:59.4246,172.8,64.9,37.75,37.56,-60,19.74,52,3.66,3.64,0,37.5,38
2018-12-09 10:12:59.6747,172.8,64.9,37.75,37.56,-60,19.72,6,-30450,29.2,3.6,37.5,38
2018-12-09 10:12:59.9247,172.8,64.9,37.5,37.56,-60,19.72,7,-30510,29,3.7,37.5,38
2018-12-09 10:13:00.1747,172.8,64.9,37.5,37.56,-60,19.73,1,716.9,-41.9,26.5,37.5,38
2018-12-09 10:13:00.4247,172.8,64.9,37.5,37.56,-60,19.72,2,716.7,-41.9,27,37.5,38
2018-12-09 10:13:00.6747,172.8,64.9,37.5,37.56,-60,19.73,61,718.3,713,0,37.5,38
2018-12-09 10:13:00.9247,172.8,64.9,37.5,37.56,-60,19.61,62,425,425,0,37.5,38
2018-12-09 10:13:01.1747,172.8,64.9,37.5,37.56,-60,19.68,64,44.9,45.5,0,37.5,38
2018-12-09 10:13:01.4246,172.8,64.9,37.5,37.56,-60,19.74,3,716.9,-41.9,25,37.5,38
2018-12-09 10:13:01.6746,172.8,64.9,37.5,37.56,-60,19.73,4,716.7,-41.9,25,37.5,38
2018-12-09 10:13:01.9246,172.8,64.8,37.5,37.5,-60,19.72,65,-30450,-30490,0,37.5,38
2018-12-09 10:13:02.1746,172.8,64.7,37.5,37.44,-60,19.73,66,4460,4460,0,37.5,38
2018-12-09 10:13:02.4246,172.8,64.7,37.5,37.44,-60,19.59,1,716.9,-41.9,26.5,37.5,38
2018-12-09 10:13:02.6746,172.8,64.7,37.5,37.44,-60,19.73,2,716.7,-41.9,27,37.5,38
2018-12-09 10:13:02.9246,172.8,64.7,37.5,37.44,-60,19.73,65,-30450,-30490,0,37.5,38
2018-12-09 10:13:03.1747,172.8,64.7,37.5,37.44,-60,19.74,51,3.66,3.64,0,37.5,38
2018-12-09 10:13:03.4247,172.8,64.7,37.5,37.44,-60,19.73,63,50,50,0,37.5,38
2018-12-09 10:13:03.6747,172.8,64.7,37.5,37.44,-59.9,19.73,67,29.2,29,0,37.5,38
2018-12-09 10:13:03.9247,172.8,64.7,37.5,37.44,-60,19.73,52,3.66,3.64,0,37.5,38
2018-12-09 10:13:04.1747,172.8,64.7,37.5,37.44,-60,19.74,6,-30460,29.2,3.6,37.5,38
2018-12-09 10:13:04.4247,172.8,64.7,37.5,37.44,-60,19.73,7,-30480,29,3.7,37.5,38
2018-12-09 10:13:04.6748,172.8,64.7,37.5,37.44,-60,19.73,1,716.9,-41.9,26.5,37.5,38
2018-12-09 10:13:04.9247,172.8,64.7,37.5,37.44,-60,19.73,2,716.7,-41.9,27,37.5,38
2018-12-09 10:13:05.1747,172.8,64.7,37.5,37.44,-60,19.73,61,718.2,713,0,37.5,38
2018-12-09 10:13:05.4247,172.8,64.7,37.5,37.44,-60,19.73,62,425,425,0,37.5,38
2018-12-09 10:13:05.6747,172.8,64.7,37.5,37.44,-60,19.68,64,44.9,45.5,0,37.5,38
2018-12-09 10:13:05.9247,172.8,64.7,37.5,37.44,-60,19.74,3,716.9,-41.9,25,37.5,38
2018-12-09 10:13:06.1747,172.8,64.7,37.5,37.44,-60,19.73,4,716.7,-41.9,25,37.5,38
2018-12-09 10:13:06.4247,172.8,64.7,37.5,37.44,-59.9,19.73,65,-30550,-30400,0,37.5,37.5
2018-12-09 10:13:06.6747,172.8,64.7,37.5,37.44,-60,19.73,66,4460,4460,0,37.5,37.5
2018-12-09 10:13:06.9247,172.8,64.7,37.5,37.44,-60,19.72,1,716.8,-41.9,26.5,37.5,37.5
2018-12-09 10:13:07.1747,172.8,64.7,37.5,37.44,-60,19.73,2,716.5,-41.8,27,37.5,37.5
2018-12-09 10:13:07.4248,172.8,64.7,37.5,37.44,-60,19.72,65,-30450,-30480,0,37.5,37.5
2018-12-09 10:13:07.6748,172.8,64.7,37.5,37.44,-59.9,19.73,51,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:07.9248,172.8,64.7,37.5,37.44,-60,19.74,63,50,50,0,37.5,37.5
2018-12-09 10:13:08.1747,172.8,64.7,37.5,37.44,-60,19.72,67,29.2,29,0,37.5,37.5
2018-12-09 10:13:08.4247,172.8,64.7,37.5,37.44,-60,19.73,52,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:08.6747,172.8,64.7,37.5,37.44,-60,19.73,6,-30460,29.2,3.6,37.5,37.5
2018-12-09 10:13:08.9247,172.8,64.7,37.5,37.44,-59.9,19.73,7,-30480,29,3.7,37.5,37.5
2018-12-09 10:13:09.1747,172.8,64.7,37.5,37.44,-60,19.59,1,716.8,-41.9,26.5,37.5,37.5
2018-12-09 10:13:09.4248,172.8,64.7,37.5,37.44,-60,19.73,2,716.5,-41.8,27,37.5,37.5
2018-12-09 10:13:09.6748,172.8,64.7,37.5,37.44,-60,19.73,61,718.1,712.8,0,37.5,37.5
2018-12-09 10:13:09.9248,172.8,64.7,37.5,37.44,-60,19.73,62,425,425,0,37.5,37.5
2018-12-09 10:13:10.1748,172.8,64.7,37.5,37.44,-59.9,19.73,64,45.1,45.4,0,37.5,37.5
2018-12-09 10:13:10.4247,172.8,64.7,37.5,37.44,-60,19.73,3,716.8,-41.9,25,37.5,37.5
2018-12-09 10:13:10.6747,172.8,64.7,37.5,37.44,-60,19.71,4,716.5,-41.8,25,37.5,37.5
2018-12-09 10:13:10.9247,172.8,64.6,37.5,37.38,-60,19.73,65,-30500,-30450,0,37.5,37.5
2018-12-09 10:13:11.1747,172.8,64.6,37.5,37.38,-60,19.73,66,4460,4460,0,37.5,37.5
2018-12-09 10:13:11.4247,172.8,64.6,37.5,37.38,-59.9,19.73,1,716.8,-41.9,26.5,37.5,37.5
2018-12-09 10:13:11.6747,172.8,64.6,37.5,37.38,-60,19.73,2,716.5,-41.8,27,37.5,37.5
2018-12-09 10:13:11.9247,172.8,64.6,37.5,37.38,-60,19.73,65,-30540,-30400,0,37.5,37.5
2018-12-09 10:13:12.1747,172.8,64.6,37.5,37.38,-60,19.73,51,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:12.4247,172.8,64.6,37.5,37.38,-60,19.73,63,50,50,0,37.5,37.5
2018-12-09 10:13:12.6748,172.8,64.6,37.5,37.38,-59.9,19.72,67,29.2,29,0,37.5,37.5
2018-12-09 10:13:12.9248,172.8,64.6,37.5,37.38,-60,19.73,52,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:13.1748,172.8,64.6,37.5,37.38,-60,19.74,6,-30460,29.2,3.6,37.5,37.5
2018-12-09 10:13:13.4248,172.8,64.6,37.5,37.38,-60,19.72,7,-30470,29,3.7,37.5,37.5
2018-12-09 10:13:13.6748,172.8,64.6,37.5,37.38,-60,19.73,1,716.7,-41.9,26.5,37.5,37.5
2018-12-09 10:13:13.9248,172.8,64.6,37.5,37.38,-59.9,19.72,2,716.5,-41.6,27,37.5,37.5
2018-12-09 10:13:14.1748,172.8,64.6,37.5,37.38,-59.9,19.73,61,718,712.8,0,37.5,37.5
2018-12-09 10:13:14.4248,172.8,64.6,37.5,37.38,-60,19.73,62,425,425,0,37.5,37.5
2018-12-09 10:13:14.6748,172.8,64.6,37.5,37.38,-60,19.73,64,45,45.3,0,37.5,37.5
2018-12-09 10:13:14.9248,172.8,64.6,37.5,37.38,-60,19.73,3,716.7,-41.9,25,37.5,37.5
2018-12-09 10:13:15.1748,172.8,64.6,37.5,37.38,-60,19.78,4,716.5,-41.6,25,37.5,37.5
2018-12-09 10:13:15.4248,172.8,64.6,37.5,37.38,-60,19.72,65,-30470,-30480,0,37.5,37.5
2018-12-09 10:13:15.6748,172.8,64.6,37.5,37.38,-60,19.73,66,4460,4460,0,37.5,37.5
2018-12-09 10:13:15.9248,172.8,64.6,37.5,37.38,-60,19.73,1,716.7,-41.9,26.5,37.5,37.5
2018-12-09 10:13:16.1748,172.8,64.6,37.5,37.38,-60,19.73,2,716.5,-41.6,27,37.5,37.5
2018-12-09 10:13:16.4248,172.8,64.6,37.5,37.38,-60,19.74,65,-30460,-30470,0,37.5,37.5
2018-12-09 10:13:16.6748,172.8,64.6,37.5,37.38,-60,19.71,51,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:16.9248,172.8,64.6,37.5,37.38,-59.9,19.73,63,50,50,0,37.5,37.5
2018-12-09 10:13:17.1748,172.8,64.6,37.5,37.38,-60,19.69,67,29.2,29,0,37.5,37.5
2018-12-09 10:13:17.4248,172.8,64.6,37.5,37.38,-60,19.73,52,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:17.6748,172.8,64.6,37.5,37.38,-60,19.73,6,-30470,29.2,3.6,37.5,37.5
2018-12-09 10:13:17.9248,172.8,64.6,37.5,37.38,-60,19.73,7,-30480,29,3.7,37.5,37.5
2018-12-09 10:13:18.1748,172.8,64.6,37.5,37.38,-59.9,19.73,1,716.7,-41.9,26.5,37.5,37.5
2018-12-09 10:13:18.4248,172.8,64.6,37.5,37.38,-60,19.73,2,716.5,-41.6,27,37.5,37.5
2018-12-09 10:13:18.6748,172.8,64.6,37.5,37.38,-60,19.73,61,718,712.6,0,37.5,37.5
2018-12-09 10:13:18.9248,172.8,64.6,37.5,37.38,-60,19.73,62,425,425,0,37.5,37.5
2018-12-09 10:13:19.1748,172.8,64.6,37.5,37.38,-60,19.73,64,45.2,45.4,0,37.5,37.5
2018-12-09 10:13:19.4248,172.8,64.6,37.5,37.38,-59.9,19.73,3,716.7,-41.9,25,37.5,37.5
2018-12-09 10:13:19.6748,172.8,64.6,37.5,37.38,-60,19.73,4,716.5,-41.6,25,37.5,37.5
2018-12-09 10:13:19.9248,172.8,64.6,37.5,37.38,-60,19.73,65,-30560,-30390,0,37.5,37.5
2018-12-09 10:13:20.1748,172.8,64.5,37.5,37.33,-60,19.73,66,4440,4440,0,37.5,37.5
2018-12-09 10:13:20.4248,172.8,64.5,37.5,37.33,-60,19.73,1,716.7,-41.9,26.5,37.5,37.5
2018-12-09 10:13:20.6748,172.8,64.5,37.5,37.33,-59.9,19.73,2,716.5,-41.6,27,37.5,37.5
2018-12-09 10:13:20.9248,172.8,64.5,37.5,37.33,-60,19.73,65,-30560,-30390,0,37.5,37.5
2018-12-09 10:13:21.1748,172.8,64.5,37.5,37.33,-60,19.74,51,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:21.4248,172.8,64.5,37.5,37.33,-60,19.72,63,50,50,0,37.5,37.5
2018-12-09 10:13:21.6748,172.8,64.5,37.5,37.33,-60,19.72,67,29.2,29,0,37.5,37.5
2018-12-09 10:13:21.9248,172.8,64.5,37.5,37.33,-60,19.74,52,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:22.1748,172.8,64.5,37.5,37.33,-60,19.7,6,-30470,29.2,3.6,37.5,37.5
2018-12-09 10:13:22.4248,172.8,64.5,37.5,37.33,-60,19.72,7,-30480,29,3.7,37.5,37.5
2018-12-09 10:13:22.6748,172.8,64.5,37.5,37.33,-60,19.82,1,716.6,-42.1,26.5,37.5,37.5
2018-12-09 10:13:22.9248,172.8,64.5,37.5,37.33,-60,19.73,2,716.4,-41.6,27,37.5,37.5
2018-12-09 10:13:23.1748,172.8,64.5,37.5,37.33,-60,19.74,61,717.8,712.5,0,37.5,37.5
2018-12-09 10:13:23.4249,172.8,64.5,37.5,37.33,-60,19.73,62,425,425,0,37.5,37.5
2018-12-09 10:13:23.6749,172.8,64.5,37.5,37.33,-60,19.72,64,45,45.5,0,37.5,37.5
2018-12-09 10:13:23.9249,172.8,64.5,37.5,37.33,-60,19.73,3,716.6,-42.1,25,37.5,37.5
2018-12-09 10:13:24.1750,172.8,64.5,37.25,37.33,-60,19.74,4,716.4,-41.6,25,37.5,37.5
2018-12-09 10:13:24.4249,172.8,64.5,37.25,37.33,-60,19.7,65,-30550,-30380,0,37.5,37.5
2018-12-09 10:13:24.6749,172.8,64.5,37.25,37.33,-60,19.73,66,4440,4440,0,37.5,37.5
2018-12-09 10:13:24.9249,172.8,64.5,37.25,37.33,-60,19.74,1,716.6,-42.1,26.5,37.5,37.5
2018-12-09 10:13:25.1749,172.8,64.5,37.25,37.33,-60,19.73,2,716.4,-41.6,27,37.5,37.5
2018-12-09 10:13:25.4249,172.8,64.5,37.25,37.33,-60,19.73,65,-30460,-30470,0,37.5,37.5
2018-12-09 10:13:25.6749,172.8,64.5,37.25,37.33,-60,19.73,51,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:25.9249,172.8,64.4,37.25,37.27,-60,19.73,63,50,50,0,37.5,37.5
2018-12-09 10:13:26.1749,172.8,64.3,37.25,37.21,-60,19.73,67,29.2,29,0,37.5,37.5
2018-12-09 10:13:26.4249,172.8,64.3,37.25,37.21,-59.9,19.72,52,3.66,3.64,0,37.5,37.5
2018-12-09 10:13:26.6749,172.8,64.3,37.25,37.21,-60,19.74,6,-30460,29.2,3.6,37.5,37.5
2018-12-09 10:13:26.9249,172.8,64.3,37.25,37.21,-60,19.73,7,-30480,29,3.7,37.5,37.5
2018-12-09 10:13:27.1749,172.8,64.3,37.25,37.21,-60,19.73,1,716.6,-42.1,26.5,37.5,37.5
2018-12-09 10:13:27.4249,172.8,64.3,37.25,37.21,-60,19.69,2,716.4,-41.6,27,37.5,37.5
2018-12-09 10:13:27.6749,172.8,64.3,37.25,37.21,-60,19.73,61,717.8,712.4,0,37.5,37.5
2018-12-09 10:13:27.9249,172.8,64.3,37.25,37.21,-60,19.73,62,425,425,0,37.5,37.5
2018-12-09 10:13:28.1749,172.8,64.3,37.25,37.21,-60,19.73,64,45,45.5,0,37,37.5
2018-12-09 10:13:28.4249,172.8,64.3,37.25,37.21,-60,19.72,3,716.4,-41.9,25,37,37.5
2018-12-09 10:13:28.6749,172.8,64.3,37.25,37.21,-60,19.73,4,716.2,-41.8,25,37,37.5
2018-12-09 10:13:28.9249,172.8,64.3,37.25,37.21,-60,19.73,65,-30460,-30490,0,37,37.5
2018-12-09 10:13:29.1749,172.8,64.3,37.25,37.21,-60,19.73,66,4450,4450,0,37,37.5
2018-12-09 10:13:29.4249,172.8,64.3,37.25,37.21,-59.9,19.73,1,716.4,-41.9,26.5,37,37.5
2018-12-09 10:13:29.6750,172.8,64.3,37.25,37.21,-60,19.72,2,716.2,-41.8,27,37,37.5
2018-12-09 10:13:29.9250,172.8,64.3,37.25,37.21,-60,19.73,65,-30450,-30480,0,37,37.5
2018-12-09 10:13:30.1750,172.8,64.3,37.25,37.21,-60,19.74,51,3.66,3.64,0,37,37.5
2018-12-09 10:13:30.4250,172.8,64.3,37.25,37.21,-60,19.78,63,50,50,0,37,37.5
2018-12-09 10:13:30.6750,172.8,64.3,37.25,37.21,-60,19.73,67,29.2,29,0,37,37.5
2018-12-09 10:13:30.9249,172.8,64.3,37.25,37.21,-60,19.72,52,3.66,3.64,0,37,37.5
2018-12-09 10:13:31.1749,172.8,64.3,37.25,37.21,-60,19.73,6,-30450,29.2,3.6,37,37.5
2018-12-09 10:13:31.4249,172.8,64.3,37.25,37.21,-60,19.73,7,-30480,29,3.7,37,37.5
2018-12-09 10:13:31.6749,172.8,64.3,37.25,37.21,-60,19.72,1,716.4,-41.9,26.5,37,37.5
2018-12-09 10:13:31.9249,172.8,64.3,37.25,37.21,-60,19.73,2,716.2,-41.8,27,37,37.5
2018-12-09 10:13:32.1749,172.8,64.3,37.25,37.21,-59.9,19.69,61,717.7,712.4,0,37,37.5
2018-12-09 10:13:32.4249,172.8,64.3,37.25,37.21,-59.9,19.74,62,425,425,0,37,37.5
2018-12-09 10:13:32.6750,172.8,64.3,37.25,37.21,-60,19.73,64,44.9,45.5,0,37,37.5
2018-12-09 10:13:32.9250,172.8,64.3,37.25,37.21,-60,19.74,3,716.4,-41.9,25,37,37.5
2018-12-09 10:13:33.1750,172.8,64.3,37.25,37.21,-60,19.73,4,716.2,-41.8,25,37,37.5
2018-12-09 10:13:33.4250,172.8,64.3,37.25,37.21,-59.9,19.73,65,-30450,-30480,0,37,37.5
2018-12-09 10:13:33.6750,172.8,64.3,37.25,37.21,-59.9,19.73,66,4450,4450,0,37,37.5
2018-12-09 10:13:33.9250,172.8,64.3,37.25,37.21,-60,19.72,1,716.4,-41.9,26.5,37,37.5
2018-12-09 10:13:34.1750,172.8,64.3,37.25,37.21,-60,19.73,2,716.2,-41.8,27,37,37.5
2018-12-09 10:13:34.4250,172.8,64.3,37.25,37.21,-60,19.74,65,-30450,-30490,0,37,37.5
2018-12-09 10:13:34.6750,172.8,64.3,37.25,37.21,-60,19.73,51,3.66,3.64,0,37,37.5
2018-12-09 10:13:34.9250,172.8,64.2,37.25,37.15,-60,19.73,63,50,50,0,37,37.5
2018-12-09 10:13:35.1750,172.8,64.2,37.25,37.15,-60,19.72,67,29.2,29,0,37,37.5
2018-12-09 10:13:35.4250,172.8,64.2,37.25,37.15,-60,19.73,52,3.66,3.64,0,37,37.5
2018-12-09 10:13:35.6750,172.8,64.2,37.25,37.15,-60,19.74,6,-30460,29.2,3.6,37,37.5
2018-12-09 10:13:35.9250,172.8,64.2,37.25,37.15,-60,19.72,7,-30490,29,3.7,37,37.5
2018-12-09 10:13:36.1750,172.8,64.2,37.25,37.15,-59.9,19.73,1,716.5,-41.9,26.5,37,37.5
2018-12-09 10:13:36.4250,172.8,64.2,37.25,37.15,-60,19.73,2,716.1,-41.8,27,37,37.5
2018-12-09 10:13:36.6750,172.8,64.2,37.25,37.15,-60,19.73,61,717.6,712.4,0,37,37.5
2018-12-09 10:13:36.9250,172.8,64.2,37.25,37.15,-60,19.73,62,425,425,0,37,37.5
2018-12-09 10:13:37.1750,172.8,64.2,37.25,37.15,-60,19.73,64,44.9,45.5,0,37,37.5
2018-12-09 10:13:37.4250,172.8,64.2,37.25,37.15,-60,19.73,3,716.5,-41.9,25,37,37.5
2018-12-09 10:13:37.6750,172.8,64.2,37.25,37.15,-60,19.73,4,716.1,-41.8,25,37,37.5
2018-12-09 10:13:37.9250,172.8,64.2,37.25,37.15,-60,19.73,65,-30450,-30500,0,37,37.5
2018-12-09 10:13:38.1750,172.8,64.2,37.25,37.15,-60,19.73,66,4440,4440,0,37,37.5
2018-12-09 10:13:38.4250,172.8,64.2,37.25,37.15,-60,19.73,1,716.5,-41.9,26.5,37,37.5
2018-12-09 10:13:38.6750,172.8,64.2,37.25,37.15,-60,19.72,2,716.1,-41.8,27,37,37.5
2018-12-09 10:13:38.9249,172.8,64.2,37.25,37.15,-60,19.73,65,-30450,-30500,0,37,37.5
2018-12-09 10:13:39.1749,172.8,64.2,37.25,37.15,-60,19.73,51,3.66,3.64,0,37,37.5
2018-12-09 10:13:39.4248,172.8,64.2,37.25,37.15,-60,19.73,63,50,50,0,37,37.5
2018-12-09 10:13:39.6748,172.8,64.2,37.25,37.15,-60,19.75,67,29.2,29,0,37,37.5
2018-12-09 10:13:39.9249,172.8,64.2,37.25,37.15,-59.9,19.72,52,3.66,3.64,0,37,37.5
2018-12-09 10:13:40.1749,172.8,64.2,37.25,37.15,-59.9,19.7,6,-30450,29.2,3.6,37,37.5
2018-12-09 10:13:40.4250,172.8,64.2,37.25,37.15,-60,19.73,7,-30500,29,3.7,37,37.5
2018-12-09 10:13:40.6751,172.8,64.2,37.25,37.15,-60,19.75,1,716.5,-41.9,26.5,37,37.5
2018-12-09 10:13:40.9251,172.8,64.2,37.25,37.15,-60,19.73,2,716.1,-41.8,27,37,37.5
2018-12-09 10:13:41.1751,172.8,64.2,37.25,37.15,-60,19.73,61,717.6,712.2,0,37,37.5
2018-12-09 10:13:41.4251,172.8,64.2,37.25,37.15,-60,19.73,62,425,425,0,37,37.5
2018-12-09 10:13:41.6751,172.8,64.2,37.25,37.15,-60,19.73,64,45,45.5,0,37,37.5
2018-12-09 10:13:41.9251,172.8,64.2,37.25,37.15,-60,19.73,3,716.5,-41.9,25,37,37.5
2018-12-09 10:13:42.1751,172.8,64.2,37.25,37.15,-60,19.73,4,716.1,-41.8,25,37,37.5
2018-12-09 10:13:42.4251,172.8,64.2,37.25,37.15,-60,19.73,65,-30450,-30500,0,37,37.5
2018-12-09 10:13:42.6751,172.8,64.2,37.25,37.15,-60,19.73,66,4440,4440,0,37,37.5
2018-12-09 10:13:42.9251,172.8,64.1,37.25,37.09,-60,19.73,1,716.2,-41.9,26.5,37,37.5
2018-12-09 10:13:43.1751,172.8,64.1,37.25,37.09,-60,19.76,2,716,-41.8,27,37,37.5
2018-12-09 10:13:43.4251,172.8,64.1,37.25,37.09,-60,19.73,65,-30450,-30500,0,37,37.5
2018-12-09 10:13:43.6751,172.8,64.1,37.25,37.09,-60,19.69,51,3.66,3.64,0,37,37.5
2018-12-09 10:13:43.9251,172.8,64.1,37.25,37.09,-60,19.73,63,50,50,0,37,37.5
2018-12-09 10:13:44.1751,172.8,64.1,37.25,37.09,-59.9,19.69,67,29.2,29,0,37,37.5
2018-12-09 10:13:44.4251,172.8,64.1,37.25,37.09,-60,19.73,52,3.66,3.63,0,37,37.5
2018-12-09 10:13:44.6751,172.8,64.1,37.25,37.09,-60,19.86,6,-30460,29.2,3.6,37,37.5
2018-12-09 10:13:44.9251,172.8,64.1,37.25,37.09,-60,19.75,7,-30500,29,3.7,37,37.5
2018-12-09 10:13:45.1751,172.8,64.1,37.25,37.09,-60,19.74,1,716.2,-41.9,26.5,37,37.5
2018-12-09 10:13:45.4251,172.8,64.1,37.25,37.09,-60,19.71,2,716,-41.8,27,37,37.5
2018-12-09 10:13:45.6751,172.8,64.1,37.25,37.09,-60,19.74,61,717.5,712.2,0,37,37.5
2018-12-09 10:13:45.9251,172.8,64.1,37.25,37.09,-60,19.73,62,425,425,0,37,37.5
2018-12-09 10:13:46.1751,172.8,64.1,37.25,37.09,-60,19.72,64,45,45.5,0,37,37.5
2018-12-09 10:13:46.4251,172.8,64.1,37.25,37.09,-60,19.72,3,716.2,-41.9,25,37,37.5
2018-12-09 10:13:46.6751,172.8,64.1,37.25,37.09,-60,19.74,4,716,-41.8,25,37,37.5
2018-12-09 10:13:46.9251,172.8,64.1,37.25,37.09,-60,19.73,65,-30460,-30510,0,37,37.5
2018-12-09 10:13:47.1751,172.8,64.1,37.25,37.09,-60,19.73,66,4440,4440,0,37,37.5
2018-12-09 10:13:47.4251,172.8,64.1,37.25,37.09,-60,19.73,1,716.2,-41.9,26.5,37,37.5
2018-12-09 10:13:47.6751,172.8,64.1,37.25,37.09,-60,19.73,2,716,-41.8,27,37,37.5
2018-12-09 10:13:47.9251,172.8,64.1,37.25,37.09,-60,19.73,65,-30450,-30500,0,37,37.5
2018-12-09 10:13:48.1751,172.8,64.1,37.25,37.09,-60,19.73,51,3.66,3.64,0,37,37.5
2018-12-09 10:13:48.4251,172.8,64.1,37.25,37.09,-60,19.73,63,50,50,0,37,37.5
2018-12-09 10:13:48.6751,172.8,64.1,37.25,37.09,-60,19.73,67,29.2,29,0,37,37.5
2018-12-09 10:13:48.9251,172.8,64.1,37.25,37.09,-60,19.74,52,3.66,3.63,0,37,37.5
2018-12-09 10:13:49.1751,172.8,64.1,37.25,37.09,-60,19.73,6,-30450,29.2,3.6,37,37.5
2018-12-09 10:13:49.4251,172.8,64.1,37.25,37.09,-60,19.67,7,-30510,29,3.7,37,37.5
2018-12-09 10:13:49.6751,172.8,64.1,37.25,37.09,-60,19.73,1,716.2,-41.9,26.5,37,37.5
2018-12-09 10:13:49.9251,172.8,64,37.25,37.04,-60,19.73,2,715.8,-41.9,27,37,37.5
2018-12-09 10:13:50.1751,172.8,64,37.25,37.04,-60,19.73,61,717.5,712.1,0,37,37.5
2018-12-09 10:13:50.4252,172.8,64,37.25,37.04,-59.9,19.73,62,425,425,0,37,37.5
2018-12-09 10:13:50.6752,172.8,64,37.25,37.04,-60,19.73,64,45,45.5,0,37,37.5
2018-12-09 10:13:50.9252,172.8,64,37.25,37.04,-60,19.72,3,716.2,-41.9,25,37,37.5
2018-12-09 10:13:51.1752,172.8,64,37.25,37.04,-60,19.73,4,715.8,-41.9,25,37,37.5
2018-12-09 10:13:51.4252,172.8,64,37.25,37.04,-60,19.73,65,-30450,-30510,0,37,37.5
2018-12-09 10:13:51.6752,172.8,64,37.25,37.04,-60,19.73,66,4440,4440,0,37,37.5
2018-12-09 10:13:51.9251,172.8,64,37,37.04,-60,19.71,1,716.2,-41.9,26.5,37,37.5
2018-12-09 10:13:52.1751,172.8,64,37,37.04,-60,19.73,2,715.8,-41.9,27,37,37.5
2018-12-09 10:13:52.4252,172.8,64,37,37.04,-60,19.73,65,-30450,-30500,0,37,37.5
2018-12-09 10:13:52.6752,172.8,64,37,37.04,-60,19.73,51,3.66,3.64,0,37,37.5
2018-12-09 10:13:52.9252,172.8,64,37,37.04,-60,19.74,63,50,50,0,37,37.5
2018-12-09 10:13:53.1752,172.8,64,37,37.04,-60,19.73,67,29.2,29,0,37,37.5
2018-12-09 10:13:53.4252,172.8,64,37,37.04,-60,19.74,52,3.66,3.63,0,37,37.5
2018-12-09 10:13:53.6752,172.8,64,37,37.04,-60,19.73,6,-30460,29.2,3.6,37,37.5
2018-12-09 10:13:53.9252,172.8,64,37,37.04,-60,19.87,7,-30500,29,3.7,37,37.5
2018-12-09 10:13:54.1752,172.8,64,37,37.04,-60,19.76,1,716.2,-41.9,26.5,37,37.5
2018-12-09 10:13:54.4252,172.8,64,37,37.04,-60,19.74,2,715.8,-41.9,27,37,37.5
2018-12-09 10:13:54.6752,172.8,64,37,37.04,-59.9,19.7,61,717.3,712,0,37,37.5
2018-12-09 10:13:54.9252,172.8,64,37,37.04,-60,19.74,62,425,425,0,37,37.5
2018-12-09 10:13:55.1752,172.8,64,37,37.04,-60,19.73,64,44.9,45.5,0,37,37.5
2018-12-09 10:13:55.4252,172.8,64,37,37.04,-60,19.73,3,716.2,-41.9,25,37,37.5
2018-12-09 10:13:55.6752,172.8,64,37,37.04,-60,19.73,4,715.8,-41.9,25,37,37.5
2018-12-09 10:13:55.9252,172.8,64,37,37.04,-60,19.73,65,-30460,-30500,0,37,37.5
2018-12-09 10:13:56.1752,172.8,64,37,37.04,-60,19.73,66,4430,4430,0,37,37.5
2018-12-09 10:13:56.4252,172.8,64,37,37.04,-60,19.72,1,716.2,-41.9,26.5,37,37.5
2018-12-09 10:13:56.6752,172.8,64,37,37.04,-60,19.73,2,715.8,-41.9,27,37,37.5
2018-12-09 10:13:56.9252,172.8,64,37,37.04,-60,19.73,65,-30460,-30500,0,37,37.5
2018-12-09 10:13:57.1752,172.8,64,37,37.04,-60,19.73,51,3.66,3.64,0,37,37
2018-12-09 10:13:57.4252,172.8,64,37,37.04,-60,19.72,63,50,50,0,37,37
2018-12-09 10:13:57.6752,172.8,64,37,37.04,-60,19.74,67,29.2,29,0,37,37
2018-12-09 10:13:57.9252,172.8,64,37,37.04,-60,19.74,52,3.66,3.63,0,37,37
2018-12-09 10:13:58.1752,172.8,64,37,37.04,-60,19.73,6,-30460,29.2,3.6,37,37
2018-12-09 10:13:58.4252,172.8,64,37,37.04,-59.9,19.74,7,-30490,29,3.7,37,37
2018-12-09 10:13:58.6752,172.8,64,37,37.04,-60,19.73,1,716,-41.9,26.5,37,37
2018-12-09 10:13:58.9252,172.8,63.9,37,36.98,-60,19.74,2,715.7,-41.8,27,37,37
2018-12-09 10:13:59.1752,172.8,63.9,37,36.98,-60,19.74,61,717.2,712,0,37,37
2018-12-09 10:13:59.4252,172.8,63.9,37,36.98,-60,19.73,62,425,425,0,37,37
2018-12-09 10:13:59.6752,172.8,63.9,37,36.98,-60,19.74,64,45,45.5,0,37,37
2018-12-09 10:13:59.9252,172.8,63.9,37,36.98,-59.9,19.74,3,716,-41.9,25,37,37
2018-12-09 10:14:00.1752,172.8,63.9,37,36.98,-60,19.77,4,715.7,-41.8,25,37,37
2018-12-09 10:14:00.4252,172.8,63.9,37,36.98,-60,19.73,65,-30460,-30490,0,37,37
2018-12-09 10:14:00.6752,172.8,63.9,37,36.98,-60,19.74,66,4430,4430,0,37,37
2018-12-09 10:14:00.9252,172.8,63.9,37,36.98,-59.9,19.71,1,716,-41.9,26.5,37,37
2018-12-09 10:14:01.1752,172.8,63.9,37,36.98,-59.9,19.73,2,715.7,-41.8,27,37,37
2018-12-09 10:14:01.4252,172.8,63.9,37,36.98,-60,19.73,65,-30470,-30490,0,37,37
2018-12-09 10:14:01.6753,172.8,63.9,37,36.98,-60,19.73,51,3.66,3.64,0,37,37
2018-12-09 10:14:01.9253,172.8,63.9,37,36.98,-60,19.72,63,50,50,0,37,37
2018-12-09 10:14:02.1753,172.8,63.9,37,36.98,-60,19.74,67,29.2,29,0,37,37
2018-12-09 10:14:02.4253,172.8,63.9,37,36.98,-60,19.73,52,3.66,3.63,0,37,37
2018-12-09 10:14:02.6753,172.8,63.9,37,36.98,-60,19.73,6,-30470,29.2,3.6,37,37
2018-12-09 10:14:02.9253,172.8,63.9,37,36.98,-60,19.73,7,-30490,29,3.7,37,37
2018-12-09 10:14:03.1752,172.8,63.9,37,36.98,-60,19.73,1,716,-41.9,26.5,37,37
2018-12-09 10:14:03.4252,172.8,63.9,37,36.98,-60,19.75,2,715.7,-41.8,27,37,37
2018-12-09 10:14:03.6752,172.8,63.9,37,36.98,-60,19.74,61,717.1,711.8,0,37,37
2018-12-09 10:14:03.9252,172.8,63.9,37,36.98,-60,19.73,62,425,425,0,37,37
2018-12-09 10:14:04.1752,172.8,63.9,37,36.98,-60,19.72,64,45,45.5,0,37,37
2018-12-09 10:14:04.4252,172.8,63.9,37,36.98,-60,19.73,3,716,-41.9,25,37,37
2018-12-09 10:14:04.6753,172.8,63.9,37,36.98,-60,19.73,4,715.6,-41.8,25,37,37
2018-12-09 10:14:04.9253,172.8,63.9,37,36.98,-60,19.7,65,-30470,-30480,0,37,37
2018-12-09 10:14:05.1753,172.8,63.7,37,36.86,-59.9,19.73,66,4430,4430,0,37,37
2018-12-09 10:14:05.4253,172.8,63.7,37,36.86,-60,19.73,1,715.8,-42.1,26.5,37,37
2018-12-09 10:14:05.6753,172.8,63.7,37,36.86,-60,19.73,2,715.6,-41.8,27,37,37
2018-12-09 10:14:05.9253,172.8,63.7,37,36.86,-60,19.73,65,-30470,-30480,0,37,37
2018-12-09 10:14:06.1752,172.8,63.7,37,36.86,-60,19.73,51,3.66,3.64,0,37,37
2018-12-09 10:14:06.4252,172.8,63.7,37,36.86,-60,19.73,63,50,50,0,37,37
2018-12-09 10:14:06.6752,172.8,63.7,37,36.86,-60,19.73,67,29.2,29,0,37,37
2018-12-09 10:14:06.9253,172.8,63.7,37,36.86,-60,19.73,52,3.66,3.63,0,37,37
2018-12-09 10:14:07.1753,172.8,63.7,37,36.86,-60,19.73,6,-30460,29.2,3.6,37,37
2018-12-09 10:14:07.4254,172.8,63.7,37,36.86,-60,19.73,7,-30470,29,3.7,37,37
2018-12-09 10:14:07.6754,172.8,63.7,37,36.86,-60,19.71,1,715.8,-42.1,26.5,37,37
2018-12-09 10:14:07.9253,172.8,63.7,37,36.86,-60,19.73,2,715.6,-41.8,27,37,37
2018-12-09 10:14:08.1753,172.8,63.7,37,36.86,-60,19.73,61,717,711.9,0,37,37
2018-12-09 10:14:08.4252,172.8,63.7,37,36.86,-60,19.73,62,425,425,0,37,37
2018-12-09 10:14:08.6752,172.8,63.7,37,36.86,-60,19.73,64,45,45.5,0,37,37
2018-12-09 10:14:08.9253,172.8,63.7,37,36.86,-60,19.73,3,715.8,-42.1,25,37,37
2018-12-09 10:14:09.1753,172.8,63.7,37,36.86,-59.9,19.73,4,715.6,-41.8,25,37,37
2018-12-09 10:14:09.4253,172.8,63.7,37,36.86,-60,19.73,65,-30470,-30470,0,37,37
2018-12-09 10:14:09.6753,172.8,63.7,37,36.86,-60,19.63,66,4430,4420,0,37,37
2018-12-09 10:14:09.9253,172.8,63.7,37,36.86,-60,19.73,1,715.8,-42.1,26.5,37,37
2018-12-09 10:14:10.1754,172.8,63.7,37,36.86,-60,19.72,2,715.6,-41.8,27,37,37
2018-12-09 10:14:10.4254,172.8,63.7,37,36.86,-59.9,19.72,65,-30470,-30470,0,37,37
2018-12-09 10:14:10.6753,172.8,63.7,37,36.86,-60,19.74,51,3.66,3.64,0,37,37
2018-12-09 10:14:10.9253,172.8,63.7,37,36.86,-60,19.73,63,50,50,0,37,37
2018-12-09 10:14:11.1753,172.8,63.7,37,36.86,-60,19.73,67,29.2,29,0,37,37
2018-12-09 10:14:11.4252,172.8,63.7,37,36.86,-60,19.71,52,3.66,3.63,0,37,37
2018-12-09 10:14:11.6753,172.8,63.7,37,36.86,-59.9,19.73,6,-30470,29.2,3.6,37,37
2018-12-09 10:14:11.9253,172.8,63.7,37,36.86,-60,19.73,7,-30480,29,3.7,37,37
2018-12-09 10:14:12.1753,172.8,63.7,37,36.86,-60,19.73,1,715.6,-41.9,26.5,37,37
2018-12-09 10:14:12.4253,172.8,63.7,37,36.86,-60,19.73,2,715.5,-41.8,27,37,37
2018-12-09 10:14:12.6753,172.8,63.7,37,36.86,-60,19.73,61,717,711.8,0,37,37
2018-12-09 10:14:12.9254,172.8,63.7,37,36.86,-60,19.73,62,425,425,0,37,37
2018-12-09 10:14:13.1754,172.8,63.7,37,36.86,-60,19.73,64,45,45.5,0,37,37
2018-12-09 10:14:13.4254,172.8,63.7,37,36.86,-60,19.74,3,715.6,-41.9,25,37,37
2018-12-09 10:14:13.6754,172.8,63.7,37,36.86,-60,19.72,4,715.5,-41.8,25,37,37
2018-12-09 10:14:13.9254,172.8,63.7,37,36.86,-60,19.74,65,-30470,-30480,0,37,37
2018-12-09 10:14:14.1754,172.8,63.6,37,36.81,-60,19.74,66,4430,4420,0,37,37
2018-12-09 10:14:14.4254,172.8,63.6,37,36.81,-60,19.72,1,715.6,-41.9,26.5,37,37
2018-12-09 10:14:14.6754,172.8,63.5,37,36.75,-60,19.75,2,715.5,-41.8,27,37,37
2018-12-09 10:14:14.9254,172.8,63.5,37,36.75,-60,19.72,65,-30470,-30480,0,37,37
2018-12-09 10:14:15.1754,172.8,63.5,37,36.75,-60,19.72,51,3.66,3.63,0,37,37
2018-12-09 10:14:15.4254,172.8,63.5,37,36.75,-60,19.71,63,50,50,0,37,37
2018-12-09 10:14:15.6754,172.8,63.5,37,36.75,-60,19.73,67,29.2,29,0,37,37
2018-12-09 10:14:15.9254,172.8,63.5,37,36.75,-60,19.73,52,3.66,3.63,0,37,37
2018-12-09 10:14:16.1754,172.8,63.5,36.75,36.75,-60,19.73,6,-30470,29.2,3.6,37,37
2018-12-09 10:14:16.4254,172.8,63.5,36.75,36.75,-60,19.73,7,-30480,29,3.7,37,37
2018-12-09 10:14:16.6754,172.8,63.5,36.75,36.75,-60,19.71,1,715.6,-41.9,26.5,37,37
2018-12-09 10:14:16.9254,172.8,63.5,36.75,36.75,-60,19.73,2,715.5,-41.8,27,37,37
2018-12-09 10:14:17.1754,172.8,63.5,36.75,36.75,-60,19.73,61,716.9,711.6,0,37,37
2018-12-09 10:14:17.4254,172.8,63.5,36.75,36.75,-60,19.72,62,425,425,0,37,37
2018-12-09 10:14:17.6754,172.8,63.5,36.75,36.75,-60,19.74,64,45,45.5,0,37,37
2018-12-09 10:14:17.9254,172.8,63.5,36.75,36.75,-60,19.73,3,715.6,-41.9,25,37,37
2018-12-09 10:14:18.1754,172.8,63.5,36.75,36.75,-60,19.74,4,715.5,-41.8,25,37,37
2018-12-09 10:14:18.4254,172.8,63.5,36.75,36.75,-59.9,19.72,65,-30460,-30470,0,37,37
2018-12-09 10:14:18.6754,172.8,63.5,36.75,36.75,-60,19.73,66,4430,4430,0,37,37
2018-12-09 10:14:18.9254,172.8,63.5,36.75,36.75,-60,19.73,1,715.6,-42.1,26.5,36.5,37
2018-12-09 10:14:19.1754,172.8,63.5,36.75,36.75,-60,19.73,2,715.5,-41.9,27,36.5,37
2018-12-09 10:14:19.4254,172.8,63.5,36.75,36.75,-60,19.73,65,-30460,-30480,0,36.5,37
2018-12-09 10:14:19.6754,172.8,63.5,36.75,36.75,-59.9,19.73,51,3.65,3.64,0,36.5,37
2018-12-09 10:14:19.9254,172.8,63.5,36.75,36.75,-60,19.73,63,50,50,0,36.5,37
2018-12-09 10:14:20.1755,172.8,63.5,36.75,36.75,-60,19.7,67,29.2,29,0,36.5,37
2018-12-09 10:14:20.4255,172.8,63.5,36.75,36.75,-60,19.75,52,3.66,3.63,0,36.5,37
2018-12-09 10:14:20.6755,172.8,63.5,36.75,36.75,-60,19.73,6,-30460,29.2,3.6,36.5,37
2018-12-09 10:14:20.9255,172.8,63.5,36.75,36.75,-59.9,19.74,7,-30480,29,3.7,36.5,37
2018-12-09 10:14:21.1755,172.8,63.5,36.75,36.75,-60,19.72,1,715.6,-42.1,26.5,36.5,37
2018-12-09 10:14:21.4255,172.8,63.5,36.75,36.75,-60,19.73,2,715.5,-41.9,27,36.5,37
2018-12-09 10:14:21.6755,172.8,63.5,36.75,36.75,-60,19.73,61,716.9,711.6,0,36.5,37
2018-12-09 10:14:21.9255,172.8,63.5,36.75,36.75,-60,19.73,62,425,425,0,36.5,37
2018-12-09 10:14:22.1755,172.8,63.5,36.75,36.75,-60,19.74,64,45,45.5,0,36.5,37
2018-12-09 10:14:22.4255,172.8,63.5,36.75,36.75,-59.9,19.73,3,715.6,-42.1,25,36.5,37
2018-12-09 10:14:22.6754,172.8,63.5,36.75,36.75,-59.9,19.76,4,715.5,-41.9,25,36.5,37
2018-12-09 10:14:22.9255,172.8,63.4,36.75,36.69,-60,19.73,65,-30450,-30490,0,36.5,37
2018-12-09 10:14:23.1755,172.8,63.4,36.75,36.69,-60,19.73,66,4430,4430,0,36.5,37
2018-12-09 10:14:23.4255,172.8,63.4,36.75,36.69,-60,19.73,1,715.6,-42.1,26.5,36.5,37
2018-12-09 10:14:23.6755,172.8,63.4,36.75,36.69,-60,19.72,2,715.5,-41.9,27,36.5,37
2018-12-09 10:14:23.9255,172.8,63.4,36.75,36.69,-60,19.73,65,-30450,-30490,0,36.5,37
2018-12-09 10:14:24.1755,172.8,63.4,36.75,36.69,-60,19.73,51,3.65,3.64,0,36.5,37
2018-12-09 10:14:24.4255,172.8,63.4,36.75,36.69,-60,19.72,63,50,50,0,36.5,37
2018-12-09 10:14:24.6755,172.8,63.4,36.75,36.69,-60,19.73,67,29.2,29,0,36.5,37
2018-12-09 10:14:24.9255,172.8,63.4,36.75,36.69,-60,19.85,52,3.66,3.63,0,36.5,37
2018-12-09 10:14:25.1755,172.8,63.4,36.75,36.69,-59.9,19.71,6,-30450,29.2,3.6,36.5,37
2018-12-09 10:14:25.4255,172.8,63.4,36.75,36.69,-60,19.75,7,-30490,29,3.7,36.5,37
2018-12-09 10:14:25.6755,172.8,63.4,36.75,36.69,-60,19.72,1,715.6,-42.1,26.5,36.5,37
2018-12-09 10:14:25.9255,172.8,63.4,36.75,36.69,-60,19.73,2,715.5,-41.9,27,36.5,37
2018-12-09 10:14:26.1755,172.8,63.4,36.75,36.69,-59.9,19.73,61,716.8,711.6,0,36.5,37
2018-12-09 10:14:26.4255,172.8,63.4,36.75,36.69,-60,19.73,62,425,425,0,36.5,37
2018-12-09 10:14:26.6756,172.8,63.4,36.75,36.69,-60,19.73,64,45,45.6,0,36.5,37
2018-12-09 10:14:26.9256,172.8,63.4,36.75,36.69,-60,19.73,3,715.5,-41.9,25,36.5,37
2018-12-09 10:14:27.1756,172.8,63.4,36.75,36.69,-60,19.73,4,715.3,-41.9,25,36.5,37
2018-12-09 10:14:27.4256,172.8,63.4,36.75,36.69,-60,19.74,65,-30440,-30480,0,36.5,37
2018-12-09 10:14:27.6756,172.8,63.4,36.75,36.69,-60,19.73,66,4440,4440,0,36.5,37
2018-12-09 10:14:27.9256,172.8,63.4,36.75,36.69,-60,19.73,1,715.5,-41.9,26.5,36.5,37
2018-12-09 10:14:28.1756,172.8,63.3,36.75,36.63,-60,19.74,2,715.3,-41.9,27,36.5,37
2018-12-09 10:14:28.4256,172.8,63.3,36.75,36.63,-60,19.73,65,-30440,-30490,0,36.5,37
2018-12-09 10:14:28.6756,172.8,63.3,36.75,36.63,-60,19.73,51,3.65,3.63,0,36.5,37
2018-12-09 10:14:28.9256,172.8,63.3,36.75,36.63,-60,19.73,63,50,50,0,36.5,37
2018-12-09 10:14:29.1756,172.8,63.3,36.75,36.63,-60,19.73,67,29.2,29,0,36.5,37
2018-12-09 10:14:29.4256,172.8,63.3,36.75,36.63,-60,19.74,52,3.66,3.63,0,36.5,37
2018-12-09 10:14:29.6756,172.8,63.3,36.75,36.63,-60,19.72,6,-30450,29.2,3.6,36.5,37
2018-12-09 10:14:29.9256,172.8,63.3,36.75,36.63,-60,19.72,7,-30500,29,3.7,36.5,37
2018-12-09 10:14:30.1755,172.8,63.3,36.75,36.63,-59.9,19.71,1,715.5,-41.9,26.5,36.5,37
2018-12-09 10:14:30.4255,172.8,63.3,36.75,36.63,-59.9,19.73,2,715.3,-41.9,27,36.5,37
2018-12-09 10:14:30.6755,172.8,63.3,36.75,36.63,-60,19.72,61,716.7,711.5,0,36.5,37
2018-12-09 10:14:30.9255,172.8,63.3,36.75,36.63,-60,19.74,62,425,425,0,36.5,37
2018-12-09 10:14:31.1755,172.8,63.3,36.75,36.63,-60,19.73,64,45,45.5,0,36.5,37
2018-12-09 10:14:31.4256,172.8,63.3,36.75,36.63,-60,19.71,3,715.5,-41.9,25,36.5,37
2018-12-09 10:14:31.6756,172.8,63.3,36.75,36.63,-60,19.73,4,715.3,-41.9,25,36.5,37
2018-12-09 10:14:31.9256,172.8,63.3,36.75,36.63,-60,19.74,65,-30450,-30500,0,36.5,37
2018-12-09 10:14:32.1756,172.8,63.3,36.75,36.63,-60,19.73,66,4440,4440,0,36.5,37
2018-12-09 10:14:32.4256,172.8,63.3,36.75,36.63,-60,19.73,1,715.5,-41.9,26.5,36.5,37
2018-12-09 10:14:32.6757,172.8,63.3,36.75,36.63,-60,19.72,2,715.3,-41.9,27,36.5,37
2018-12-09 10:14:32.9257,172.8,63.3,36.75,36.63,-59.9,19.73,65,-30450,-30500,0,36.5,37
2018-12-09 10:14:33.1757,172.8,63.3,36.75,36.63,-60,19.74,51,3.65,3.63,0,36.5,37
2018-12-09 10:14:33.4256,172.8,63.3,36.75,36.63,-60,19.73,63,50,50,0,36.5,37
2018-12-09 10:14:33.6756,172.8,63.3,36.75,36.63,-60,19.73,67,29.2,29,0,36.5,37
2018-12-09 10:14:33.9256,172.8,63.3,36.75,36.63,-60,19.73,52,3.66,3.63,0,36.5,37
2018-12-09 10:14:34.1756,172.8,63.3,36.75,36.63,-59.9,19.72,6,-30450,29.2,3.6,36.5,37
2018-12-09 10:14:34.4256,172.8,63.3,36.75,36.63,-60,19.74,7,-30500,29,3.7,36.5,37
2018-12-09 10:14:34.6756,172.8,63.3,36.75,36.63,-60,19.73,1,715.5,-42.1,26.5,36.5,37
2018-12-09 10:14:34.9256,172.8,63.3,36.75,36.63,-60,19.73,2,715.1,-41.9,27,36.5,37
2018-12-09 10:14:35.1756,172.8,63.3,36.75,36.63,-60,19.72,61,716.6,711.3,0,36.5,37
2018-12-09 10:14:35.4256,172.8,63.3,36.75,36.63,-60,19.73,62,425,425,0,36.5,37
2018-12-09 10:14:35.6755,172.8,63.3,36.75,36.63,-60,19.73,64,45,45.6,0,36.5,37
2018-12-09 10:14:35.9255,172.8,63.3,36.75,36.63,-60,19.73,3,715.5,-42.1,25,36.5,37
2018-12-09 10:14:36.1755,172.8,63.3,36.75,36.63,-60,19.74,4,715.1,-41.9,25,36.5,37
2018-12-09 10:14:36.4255,172.8,63.3,36.75,36.63,-60,19.73,65,-30440,-30490,0,36.5,37
2018-12-09 10:14:36.6756,172.8,63.3,36.75,36.63,-60,19.73,66,4430,4430,0,36.5,37
2018-12-09 10:14:36.9256,172.8,63.3,36.75,36.63,-59.9,19.73,1,715.5,-42.1,26.5,36.5,37
2018-12-09 10:14:37.1756,172.8,63.3,36.75,36.63,-60,19.74,2,715.1,-41.9,27,36.5,37
2018-12-09 10:14:37.4256,172.8,63.3,36.75,36.63,-60,19.74,65,-30450,-30500,0,36.5,37
2018-12-09 10:14:37.6756,172.8,63.3,36.75,36.63,-60,19.73,51,3.65,3.63,0,36.5,37
2018-12-09 10:14:37.9256,172.8,63.3,36.75,36.63,-60,19.73,63,50,50,0,36.5,37
2018-12-09 10:14:38.1756,172.8,63.3,36.75,36.63,-59.9,19.74,67,29.2,29,0,36.5,37
2018-12-09 10:14:38.4256,172.8,63.3,36.75,36.63,-60,19.72,52,3.66,3.63,0,36.5,37
2018-12-09 10:14:38.6756,172.8,63.3,36.75,36.63,-60,19.72,6,-30450,29.2,3.6,36.5,37
2018-12-09 10:14:38.9256,172.8,63.2,36.75,36.57,-60,19.73,7,-30510,29,3.7,36.5,37
2018-12-09 10:14:39.1756,172.8,63.2,36.75,36.57,-60,19.73,1,715.5,-42.1,26.5,36.5,37
2018-12-09 10:14:39.4256,172.8,63.2,36.75,36.57,-60,19.74,2,715.1,-41.9,27,36.5,37
2018-12-09 10:14:39.6756,172.8,63.2,36.75,36.57,-60,19.73,61,716.5,711.3,0,36.5,37
2018-12-09 10:14:39.9256,172.8,63.2,36.75,36.57,-60,19.79,62,425,425,0,36.5,37
2018-12-09 10:14:40.1756,172.8,63.2,36.75,36.57,-60,19.74,64,45,45.6,0,36.5,37
2018-12-09 10:14:40.4257,172.8,63.2,36.75,36.57,-60,19.74,3,715.5,-42.1,25,36.5,37
2018-12-09 10:14:40.6757,172.8,63.2,36.75,36.57,-60,19.71,4,715.1,-41.9,25,36.5,37
2018-12-09 10:14:40.9258,172.8,63.2,36.75,36.57,-60,19.72,65,-30440,-30500,0,36.5,37
2018-12-09 10:14:41.1758,172.8,63.2,36.75,36.57,-59.9,19.73,66,4440,4440,0,36.5,37
2018-12-09 10:14:41.4258,172.8,63.2,36.75,36.57,-60,19.73,1,715.2,-41.9,26.5,36.5,37
2018-12-09 10:14:41.6757,172.8,63.2,36.75,36.57,-60,19.74,2,715,-41.9,27,36.5,37
2018-12-09 10:14:41.9257,172.8,63.2,36.75,36.57,-60,19.73,65,-30450,-30500,0,36.5,37
2018-12-09 10:14:42.1756,172.8,63.2,36.75,36.57,-60,19.73,51,3.65,3.63,0,36.5,37
2018-12-09 10:14:42.4256,172.8,63.2,36.75,36.57,-60,19.73,63,50,50,0,36.5,37
2018-12-09 10:14:42.6756,172.8,63.2,36.75,36.57,-60,19.72,67,29.2,29,0,36.5,37
2018-12-09 10:14:42.9257,172.8,63.2,36.75,36.57,-60,19.73,52,3.66,3.63,0,36.5,37
2018-12-09 10:14:43.1757,172.8,63.2,36.75,36.57,-60,19.73,6,-30440,29.2,3.6,36.5,37
2018-12-09 10:14:43.4257,172.8,63.2,36.75,36.57,-60,19.73,7,-30500,29,3.7,36.5,37
2018-12-09 10:14:43.6757,172.8,63.2,36.75,36.57,-59.9,19.73,1,715.2,-41.9,26.5,36.5,37
2018-12-09 10:14:43.9257,172.8,63.2,36.5,36.57,-60,19.73,2,715,-41.9,27,36.5,37
2018-12-09 10:14:44.1758,172.8,63.2,36.5,36.57,-60,19.73,61,716.5,711.2,0,36.5,37
2018-12-09 10:14:44.4257,172.8,63.2,36.5,36.57,-60,19.73,62,425,425,0,36.5,37
2018-12-09 10:14:44.6757,172.8,63.2,36.5,36.57,-60,19.71,64,44.9,45.5,0,36.5,37
2018-12-09 10:14:44.9257,172.8,63.2,36.5,36.57,-60,19.79,3,715.2,-41.9,25,36.5,37
2018-12-09 10:14:45.1756,172.8,63.2,36.5,36.57,-59.9,19.73,4,715,-41.9,25,36.5,37
2018-12-09 10:14:45.4256,172.8,63.2,36.5,36.57,-60,19.73,65,-30450,-30500,0,36.5,37
2018-12-09 10:14:45.6756,172.8,63.2,36.5,36.57,-60,19.72,66,4450,4450,0,36.5,37
2018-12-09 10:14:45.9256,172.8,63.1,36.5,36.52,-60,19.73,1,715.2,-41.9,26.5,36.5,37
2018-12-09 10:14:46.1756,172.8,63.1,36.5,36.52,-60,19.74,2,715,-41.9,27,36.5,37
2018-12-09 10:14:46.4256,172.8,63.1,36.5,36.52,-60,19.73,65,-30440,-30490,0,36.5,37
2018-12-09 10:14:46.6756,172.8,63.1,36.5,36.52,-60,19.74,51,3.65,3.63,0,36.5,37
2018-12-09 10:14:46.9256,172.8,63.1,36.5,36.52,-60,19.73,63,50,50,0,36.5,37
2018-12-09 10:14:47.1757,172.8,63.1,36.5,36.52,-60,19.73,67,29.2,29,0,36.5,37
2018-12-09 10:14:47.4257,172.8,63.1,36.5,36.52,-60,19.73,52,3.66,3.63,0,36.5,37
2018-12-09 10:14:47.6757,172.8,63.1,36.5,36.52,-60,19.73,6,-30440,29.2,3.6,36.5,37
2018-12-09 10:14:47.9257,172.8,63.1,36.5,36.52,-59.9,19.73,7,-30490,29,3.7,36.5,37
2018-12-09 10:14:48.1757,172.8,63.1,36.5,36.52,-60,19.73,1,715,-42.1,26.5,36.5,36.5
2018-12-09 10:14:48.4257,172.8,63.1,36.5,36.52,-60,19.73,2,714.8,-41.9,27,36.5,36.5
2018-12-09 10:14:48.6757,172.8,63.1,36.5,36.52,-60,19.71,61,716.4,711.2,0,36.5,36.5
2018-12-09 10:14:48.9257,172.8,63.1,36.5,36.52,-60,19.69,62,425,425,0,36.5,36.5
2018-12-09 10:14:49.1757,172.8,63.1,36.5,36.52,-59.9,19.73,64,44.9,45.4,0,36.5,36.5
2018-12-09 10:14:49.4257,172.8,63.1,36.5,36.52,-60,19.73,3,715,-42.1,25,36.5,36.5
2018-12-09 10:14:49.6757,172.8,63.1,36.5,36.52,-60,19.73,4,714.8,-41.9,25,36.5,36.5
2018-12-09 10:14:49.9257,172.8,63.1,36.5,36.52,-60,19.84,65,-30450,-30480,0,36.5,36.5
2018-12-09 10:14:50.1757,172.8,63.1,36.5,36.52,-60,19.72,66,4440,4440,0,36.5,36.5
2018-12-09 10:14:50.4258,172.8,63.1,36.5,36.52,-59.9,19.73,1,715,-42.1,26.5,36.5,36.5
2018-12-09 10:14:50.6757,172.8,63.1,36.5,36.52,-59.9,19.71,2,714.8,-41.9,27,36.5,36.5
2018-12-09 10:14:50.9257,172.8,63.1,36.5,36.52,-60,19.72,65,-30460,-30490,0,36.5,36.5
2018-12-09 10:14:51.1757,172.8,63,36.5,36.46,-60,19.73,51,3.65,3.63,0,36.5,36.5
2018-12-09 10:14:51.4257,172.8,63,36.5,36.46,-60,19.73,63,50,50,0,36.5,36.5
2018-12-09 10:14:51.6757,172.8,63,36.5,36.46,-59.9,19.73,67,29.2,29,0,36.5,36.5
2018-12-09 10:14:51.9257,172.8,63,36.5,36.46,-59.9,19.73,52,3.65,3.63,0,36.5,36.5
2018-12-09 10:14:52.1757,172.8,63,36.5,36.46,-60,19.72,6,-30460,29.2,3.6,36.5,36.5
2018-12-09 10:14:52.4257,172.8,63,36.5,36.46,-60,19.73,7,-30480,29,3.7,36.5,36.5
2018-12-09 10:14:52.6758,172.8,63,36.5,36.46,-60,19.73,1,715,-42.1,26.5,36.5,36.5
2018-12-09 10:14:52.9258,172.8,63,36.5,36.46,-59.9,19.73,2,714.8,-41.9,27,36.5,36.5
2018-12-09 10:14:53.1758,172.8,63,36.5,36.46,-59.9,19.73,61,716.3,711.1,0,36.5,36.5
2018-12-09 10:14:53.4258,172.8,63,36.5,36.46,-60,19.73,62,425,425,0,36.5,36.5
2018-12-09 10:14:53.6758,172.8,63,36.5,36.46,-60,19.74,64,45,45.6,0,36.5,36.5
2018-12-09 10:14:53.9258,172.8,63,36.5,36.46,-60,19.74,3,715,-42.1,25,36.5,36.5
2018-12-09 10:14:54.1758,172.8,63,36.5,36.46,-60,19.73,4,714.8,-41.9,25,36.5,36.5
2018-12-09 10:14:54.4258,172.8,63,36.5,36.46,-60,19.73,65,-30460,-30480,0,36.5,36.5
2018-12-09 10:14:54.6758,172.8,63,36.5,36.46,-60,19.73,66,4440,4440,0,36.5,36.5
2018-12-09 10:14:54.9258,172.8,63,36.5,36.46,-60,19.85,1,715,-42.1,26.5,36.5,36.5
2018-12-09 10:14:55.1758,172.8,63,36.5,36.46,-60,19.68,2,714.8,-41.9,27,36.5,36.5
2018-12-09 10:14:55.4258,172.8,63,36.5,36.46,-60,19.74,65,-30460,-30470,0,36.5,36.5
2018-12-09 10:14:55.6758,172.8,63,36.5,36.46,-59.9,19.74,51,3.65,3.63,0,36.5,36.5
2018-12-09 10:14:55.9258,172.8,63,36.5,36.46,-60,19.73,63,50,50,0,36.5,36.5
2018-12-09 10:14:56.1758,172.8,63,36.5,36.46,-60,19.73,67,29.2,29,0,36.5,36.5
2018-12-09 10:14:56.4258,172.8,63,36.5,36.46,-60,19.72,52,3.65,3.63,0,36.5,36.5
2018-12-09 10:14:56.6758,172.8,63,36.5,36.46,-60,19.73,6,-30460,29.2,3.6,36.5,36.5
2018-12-09 10:14:56.9258,172.8,63,36.5,36.46,-60,19.77,7,-30470,29,3.7,36.5,36.5
2018-12-09 10:14:57.1758,172.8,63,36.5,36.46,-60,19.72,1,714.9,-42.1,26.5,36.5,36.5
2018-12-09 10:14:57.4258,172.8,63,36.5,36.46,-60,19.72,2,714.7,-41.9,27,36.5,36.5
2018-12-09 10:14:57.6758,172.8,63,36.5,36.46,-60,19.73,61,716.3,711,0,36.5,36.5
2018-12-09 10:14:57.9258,172.8,63,36.5,36.46,-60,19.71,62,425,425,0,36.5,36.5
2018-12-09 10:14:58.1759,172.8,63,36.5,36.46,-60,19.74,64,44.9,45.4,0,36.5,36.5
2018-12-09 10:14:58.4259,172.8,63,36.5,36.46,-60,19.73,3,714.9,-42.1,25,36.5,36.5
2018-12-09 10:14:58.6759,172.8,63,36.5,36.46,-60,19.73,4,714.7,-41.9,25,36.5,36.5
2018-12-09 10:14:58.9259,172.8,63,36.5,36.46,-60,19.68,65,-30460,-30470,0,36.5,36.5
2018-12-09 10:14:59.1759,172.8,63,36.5,36.46,-60,19.73,66,4440,4440,0,36.5,36.5
2018-12-09 10:14:59.4258,172.8,63,36.5,36.46,-60,19.73,1,714.9,-42.1,26.5,36.5,36.5
2018-12-09 10:14:59.6758,172.8,63,36.5,36.46,-59.9,19.75,2,714.7,-41.9,27,36.5,36.5
2018-12-09 10:14:59.9258,172.8,63,36.5,36.46,-60,19.74,65,-30470,-30480,0,36.5,36.5
2018-12-09 10:15:00.1758,172.8,63,36.5,36.46,-60,19.73,51,3.65,3.63,0,36.5,36.5
2018-12-09 10:15:00.4257,172.8,63,36.5,36.46,-60,19.73,63,50,50,0,36.5,36.5
2018-12-09 10:15:00.6757,172.8,63,36.5,36.46,-60,19.73,67,29.2,29,0,36.5,36.5
2018-12-09 10:15:00.9257,172.8,63,36.5,36.46,-60,19.73,52,3.65,3.63,0,36.5,36.5
2018-12-09 10:15:01.1757,172.8,63,36.5,36.46,-60,19.74,6,-30470,29.2,3.6,36.5,36.5
2018-12-09 10:15:01.4258,172.8,63,36.5,36.46,-60,19.73,7,-30470,29,3.7,36.5,36.5
2018-12-09 10:15:01.6758,172.8,63,36.5,36.46,-60,19.73,1,714.9,-42.1,26.5,36.5,36.5
2018-12-09 10:15:01.9259,172.8,63,36.5,36.46,-60,19.73,2,714.7,-41.9,27,36.5,36.5
2018-12-09 10:15:02.1759,172.8,62.8,36.5,36.34,-60,19.74,61,716.1,710.9,0,36.5,36.5
2018-12-09 10:15:02.4259,172.8,62.8,36.5,36.34,-59.9,19.74,62,425,425,0,36.5,36.5
2018-12-09 10:15:02.6758,172.8,62.8,36.5,36.34,-60,19.73,64,45.1,45.6,0,36.5,36.5
2018-12-09 10:15:02.9258,172.8,62.8,36.5,36.34,-60,19.72,3,714.8,-42.1,25,36.5,36.5
2018-12-09 10:15:03.1758,172.8,62.8,36.5,36.34,-60,19.73,4,714.6,-41.9,25,36.5,36.5
2018-12-09 10:15:03.4258,172.8,62.8,36.5,36.34,-60,19.73,65,-30470,-30480,0,36.5,36.5
2018-12-09 10:15:03.6758,172.8,62.8,36.5,36.34,-60,19.73,66,4440,4440,0,36.5,36.5
2018-12-09 10:15:03.9258,172.8,62.8,36.5,36.34,-60,19.73,1,714.8,-42.1,27,36.5,36.5
2018-12-09 10:15:04.1759,172.8,62.8,36.5,36.34,-60,19.73,2,714.6,-41.9,27,36.5,36.5
2018-12-09 10:15:04.4259,172.8,62.8,36.5,36.34,-60,19.73,65,-30460,-30470,0,36.5,36.5
2018-12-09 10:15:04.6759,172.8,62.8,36.5,36.34,-60,19.72,51,3.65,3.63,0,36.5,36.5
2018-12-09 10:15:04.9259,172.8,62.8,36.5,36.34,-59.9,19.74,63,50,50,0,36.5,36.5
2018-12-09 10:15:05.1759,172.8,62.8,36.5,36.34,-60,19.74,67,29.2,29,0,36.5,36.5
2018-12-09 10:15:05.4259,172.8,62.8,36.5,36.34,-60,19.73,52,3.65,3.63,0,36.5,36.5
2018-12-09 10:15:05.6759,172.8,62.8,36.5,36.34,-60,19.73,6,-30470,29.2,3.6,36.5,36.5
