Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:15:05.9259,172.8,62.8,36.5,36.34,-60,19.72,7,-30480,29,3.7,36.5,36.5
2018-12-09 10:15:06.1759,172.8,62.8,36.5,36.34,-60,19.73,1,714.8,-42.1,27,36.5,36.5
2018-12-09 10:15:06.4259,172.8,62.8,36.5,36.34,-60,19.73,2,714.6,-41.9,27,36.5,36.5
2018-12-09 10:15:06.6759,172.8,62.8,36.5,36.34,-60,19.73,61,716.1,710.8,0,36.5,36.5
2018-12-09 10:15:06.9259,172.8,62.8,36.5,36.34,-60,19.72,62,425,425,0,36.5,36.5
2018-12-09 10:15:07.1759,172.8,62.8,36.5,36.34,-60,19.73,64,45,45.5,0,36.5,36.5
2018-12-09 10:15:07.4259,172.8,62.8,36.5,36.34,-60,19.72,3,714.8,-42.1,25,36.5,36.5
2018-12-09 10:15:07.6759,172.8,62.8,36.5,36.34,-60,19.73,4,714.6,-41.9,25,36.5,36.5
2018-12-09 10:15:07.9259,172.8,62.8,36.25,36.34,-60,19.73,65,-30470,-30470,0,36.5,36.5
2018-12-09 10:15:08.1759,172.8,62.8,36.25,36.34,-60,19.73,66,4440,4440,0,36.5,36.5
2018-12-09 10:15:08.4259,172.8,62.8,36.25,36.34,-60,19.73,1,714.8,-42.1,27,36.5,36.5
2018-12-09 10:15:08.6759,172.8,62.8,36.25,36.34,-60,19.77,2,714.6,-41.9,27,36.5,36.5
2018-12-09 10:15:08.9259,172.8,62.8,36.25,36.34,-59.9,19.72,65,-30470,-30480,0,36.5,36.5
2018-12-09 10:15:09.1759,172.8,62.8,36.25,36.34,-60,19.73,51,3.65,3.63,0,36.5,36.5
2018-12-09 10:15:09.4259,172.8,62.8,36.25,36.34,-60,19.8,63,50,50,0,36.5,36.5
2018-12-09 10:15:09.6760,172.8,62.8,36.25,36.34,-60,19.75,67,29.2,29,0,36.5,36.5
2018-12-09 10:15:09.9260,172.8,62.6,36.25,36.23,-60,19.73,52,3.65,3.63,0,36,36.5
2018-12-09 10:15:10.1760,172.8,62.6,36.25,36.23,-60,19.73,6,-30460,29.2,3.6,36,36.5
2018-12-09 10:15:10.4260,172.8,62.6,36.25,36.23,-59.9,19.73,7,-30470,29,3.7,36,36.5
2018-12-09 10:15:10.6760,172.8,62.6,36.25,36.23,-60,19.73,1,714.8,-42.1,27,36,36.5
2018-12-09 10:15:10.9260,172.8,62.6,36.25,36.23,-60,19.73,2,714.6,-42,27,36,36.5
2018-12-09 10:15:11.1760,172.8,62.6,36.25,36.23,-60,19.73,61,716,710.8,0,36,36.5
2018-12-09 10:15:11.4260,172.8,62.6,36.25,36.23,-60,19.71,62,425,425,0,36,36.5
2018-12-09 10:15:11.6760,172.8,62.6,36.25,36.23,-60,19.73,64,45.1,45.6,0,36,36.5
2018-12-09 10:15:11.9260,172.8,62.6,36.25,36.23,-60,19.73,3,714.8,-42.1,25,36,36.5
2018-12-09 10:15:12.1760,172.8,62.6,36.25,36.23,-60,19.72,4,714.6,-42,25,36,36.5
2018-12-09 10:15:12.4260,172.8,62.6,36.25,36.23,-60,19.73,65,-30450,-30480,0,36,36.5
2018-12-09 10:15:12.6760,172.8,62.6,36.25,36.23,-60,19.73,66,4440,4440,0,36,36.5
2018-12-09 10:15:12.9260,172.8,62.6,36.25,36.23,-59.9,19.73,1,714.8,-42.1,27,36,36.5
2018-12-09 10:15:13.1760,172.8,62.6,36.25,36.23,-60,19.73,2,714.6,-42,27,36,36.5
2018-12-09 10:15:13.4260,172.8,62.6,36.25,36.23,-60,19.74,65,-30450,-30480,0,36,36.5
2018-12-09 10:15:13.6760,172.8,62.6,36.25,36.23,-60,19.74,51,3.65,3.63,0,36,36.5
2018-12-09 10:15:13.9260,172.8,62.6,36.25,36.23,-60,19.73,63,50,50,0,36,36.5
2018-12-09 10:15:14.1760,172.8,62.5,36.25,36.17,-59.9,19.73,67,29.2,29,0,36,36.5
2018-12-09 10:15:14.4260,172.8,62.5,36.25,36.17,-60,19.7,52,3.65,3.63,0,36,36.5
2018-12-09 10:15:14.6760,172.8,62.5,36.25,36.17,-60,19.71,6,-30450,29.2,3.6,36,36.5
2018-12-09 10:15:14.9260,172.8,62.5,36.25,36.17,-60,19.74,7,-30480,29,3.7,36,36.5
2018-12-09 10:15:15.1760,172.8,62.5,36.25,36.17,-60,19.73,1,714.8,-42.1,27,36,36.5
2018-12-09 10:15:15.4260,172.8,62.5,36.25,36.17,-60,19.75,2,714.6,-42,27,36,36.5
2018-12-09 10:15:15.6760,172.8,62.5,36.25,36.17,-60,19.72,61,715.9,710.6,0,36,36.5
2018-12-09 10:15:15.9260,172.8,62.5,36.25,36.17,-60,19.74,62,425,425,0,36,36.5
2018-12-09 10:15:16.1761,172.8,62.5,36.25,36.17,-60,19.74,64,45,45.6,0,36,36.5
2018-12-09 10:15:16.4261,172.8,62.5,36.25,36.17,-60,19.73,3,714.8,-42.1,25,36,36.5
2018-12-09 10:15:16.6760,172.8,62.5,36.25,36.17,-59.9,19.73,4,714.6,-42,25,36,36.5
2018-12-09 10:15:16.9260,172.8,62.5,36.25,36.17,-60,19.73,65,-30440,-30480,0,36,36.5
2018-12-09 10:15:17.1760,172.8,62.5,36.25,36.17,-60,19.73,66,4430,4430,0,36,36.5
2018-12-09 10:15:17.4260,172.8,62.5,36.25,36.17,-60,19.74,1,714.5,-42.1,27,36,36.5
2018-12-09 10:15:17.6760,172.8,62.5,36.25,36.17,-60,19.73,2,714.5,-41.9,27,36,36.5
2018-12-09 10:15:17.9260,172.8,62.5,36.25,36.17,-60,19.73,65,-30450,-30490,0,36,36.5
2018-12-09 10:15:18.1760,172.8,62.5,36.25,36.17,-60,19.73,51,3.65,3.63,0,36,36.5
2018-12-09 10:15:18.4260,172.8,62.5,36.25,36.17,-60,19.71,63,50,50,0,36,36.5
2018-12-09 10:15:18.6760,172.8,62.5,36.25,36.17,-60,19.74,67,29.2,29,0,36,36.5
2018-12-09 10:15:18.9261,172.8,62.5,36.25,36.17,-60,19.73,52,3.65,3.63,0,36,36.5
2018-12-09 10:15:19.1761,172.8,62.5,36.25,36.17,-60,19.73,6,-30450,29.2,3.6,36,36.5
2018-12-09 10:15:19.4261,172.8,62.5,36.25,36.17,-60,19.72,7,-30490,29,3.7,36,36.5
2018-12-09 10:15:19.6761,172.8,62.5,36.25,36.17,-60,19.73,1,714.5,-42.1,27,36,36.5
2018-12-09 10:15:19.9261,172.8,62.5,36.25,36.17,-60,19.73,2,714.5,-41.9,27,36,36.5
2018-12-09 10:15:20.1761,172.8,62.5,36.25,36.17,-60,19.73,61,715.8,710.6,0,36,36.5
2018-12-09 10:15:20.4260,172.8,62.5,36.25,36.17,-60,19.73,62,425,425,0,36,36.5
2018-12-09 10:15:20.6760,172.8,62.5,36.25,36.17,-60,19.72,64,45,45.5,0,36,36.5
2018-12-09 10:15:20.9261,172.8,62.5,36.25,36.17,-59.9,19.73,3,714.5,-42.1,25,36,36.5
2018-12-09 10:15:21.1761,172.8,62.5,36.25,36.17,-60,19.73,4,714.5,-41.9,25,36,36.5
2018-12-09 10:15:21.4261,172.8,62.5,36.25,36.17,-60,19.73,65,-30450,-30500,0,36,36.5
2018-12-09 10:15:21.6761,172.8,62.5,36.25,36.17,-60,19.73,66,4440,4440,0,36,36.5
2018-12-09 10:15:21.9261,172.8,62.5,36.25,36.17,-60,19.73,1,714.5,-42.1,27,36,36.5
2018-12-09 10:15:22.1761,172.8,62.5,36.25,36.17,-59.9,19.75,2,714.5,-41.9,27,36,36.5
2018-12-09 10:15:22.4261,172.8,62.5,36.25,36.17,-60,19.73,65,-30450,-30490,0,36,36.5
2018-12-09 10:15:22.6761,172.8,62.5,36.25,36.17,-60,19.68,51,3.65,3.63,0,36,36.5
2018-12-09 10:15:22.9262,172.8,62.5,36.25,36.17,-60,19.78,63,50,50,0,36,36.5
2018-12-09 10:15:23.1762,172.8,62.5,36.25,36.17,-60,19.74,67,29.2,29,0,36,36.5
2018-12-09 10:15:23.4262,172.8,62.5,36.25,36.17,-60,19.73,52,3.65,3.63,0,36,36.5
2018-12-09 10:15:23.6762,172.8,62.5,36.25,36.17,-60,19.74,6,-30440,29.2,3.6,36,36.5
2018-12-09 10:15:23.9262,172.8,62.5,36.25,36.17,-60,19.73,7,-30490,29,3.7,36,36.5
2018-12-09 10:15:24.1761,172.8,62.5,36.25,36.17,-60,19.72,1,714.5,-42.1,27,36,36.5
2018-12-09 10:15:24.4261,172.8,62.5,36.25,36.17,-60,19.73,2,714.5,-41.9,27,36,36.5
2018-12-09 10:15:24.6761,172.8,62.5,36.25,36.17,-60,19.74,61,715.8,710.5,0,36,36.5
2018-12-09 10:15:24.9261,172.8,62.5,36.25,36.17,-60,19.73,62,425,425,0,36,36.5
2018-12-09 10:15:25.1762,172.8,62.5,36.25,36.17,-59.9,19.73,64,45,45.6,0,36,36.5
2018-12-09 10:15:25.4262,172.8,62.5,36.25,36.17,-60,19.73,3,714.4,-42.1,25,36,36.5
2018-12-09 10:15:25.6762,172.8,62.5,36.25,36.17,-60,19.73,4,714.2,-42,25,36,36.5
2018-12-09 10:15:25.9262,172.8,62.4,36.25,36.11,-60,19.73,65,-30450,-30500,0,36,36.5
2018-12-09 10:15:26.1762,172.8,62.3,36.25,36.05,-60,19.76,66,4440,4440,0,36,36.5
2018-12-09 10:15:26.4262,172.8,62.3,36.25,36.05,-60,19.73,1,714.4,-42.1,27,36,36.5
2018-12-09 10:15:26.6762,172.8,62.3,36.25,36.05,-60,19.73,2,714.2,-42,27,36,36.5
2018-12-09 10:15:26.9261,172.8,62.3,36.25,36.05,-60,19.74,65,-30440,-30500,0,36,36.5
2018-12-09 10:15:27.1762,172.8,62.3,36.25,36.05,-60,19.73,51,3.65,3.63,0,36,36.5
2018-12-09 10:15:27.4262,172.8,62.3,36.25,36.05,-60,19.73,63,50,50,0,36,36.5
2018-12-09 10:15:27.6762,172.8,62.3,36.25,36.05,-60,19.72,67,29.2,29,0,36,36.5
2018-12-09 10:15:27.9262,172.8,62.3,36.25,36.05,-59.9,19.73,52,3.65,3.63,0,36,36.5
2018-12-09 10:15:28.1762,172.8,62.3,36.25,36.05,-60,19.72,6,-30450,29.2,3.6,36,36.5
2018-12-09 10:15:28.4262,172.8,62.3,36.25,36.05,-60,19.71,7,-30500,29,3.7,36,36.5
2018-12-09 10:15:28.6762,172.8,62.3,36.25,36.05,-60,19.72,1,714.4,-42.1,27,36,36.5
2018-12-09 10:15:28.9262,172.8,62.3,36.25,36.05,-60,19.72,2,714.2,-42,27,36,36.5
2018-12-09 10:15:29.1762,172.8,62.3,36.25,36.05,-60,19.72,61,715.7,710.4,0,36,36.5
2018-12-09 10:15:29.4262,172.8,62.3,36.25,36.05,-59.9,19.72,62,425,425,0,36,36.5
2018-12-09 10:15:29.6763,172.8,62.3,36.25,36.05,-60,19.73,64,45,45.5,0,36,36.5
2018-12-09 10:15:29.9263,172.8,62.3,36.25,36.05,-60,19.72,3,714.4,-42.1,25,36,36.5
2018-12-09 10:15:30.1763,172.8,62.3,36.25,36.05,-60,19.73,4,714.2,-42,25,36,36.5
2018-12-09 10:15:30.4263,172.8,62.3,36.25,36.05,-60,19.73,65,-30440,-30500,0,36,36.5
2018-12-09 10:15:30.6763,172.8,62.3,36.25,36.05,-60,19.73,66,4440,4440,0,36,36.5
2018-12-09 10:15:30.9263,172.8,62.3,36.25,36.05,-60,19.71,1,714.4,-42.1,27,36,36.5
2018-12-09 10:15:31.1763,172.8,62.3,36.25,36.05,-60,19.74,2,714.2,-42,27,36,36.5
2018-12-09 10:15:31.4263,172.8,62.3,36.25,36.05,-60,19.73,65,-30450,-30510,0,36,36.5
2018-12-09 10:15:31.6763,172.8,62.3,36.25,36.05,-60,19.72,51,3.65,3.63,0,36,36.5
2018-12-09 10:15:31.9263,172.8,62.3,36.25,36.05,-60,19.73,63,50,50,0,36,36.5
2018-12-09 10:15:32.1762,172.8,62.3,36.25,36.05,-60,19.73,67,29.2,29,0,36,36.5
2018-12-09 10:15:32.4262,172.8,62.3,36.25,36.05,-60,19.73,52,3.65,3.63,0,36,36.5
2018-12-09 10:15:32.6762,172.8,62.3,36.25,36.05,-60,19.73,6,-30440,29.2,3.6,36,36.5
2018-12-09 10:15:32.9262,172.8,62.3,36.25,36.05,-59.9,19.73,7,-30500,29,3.6,36,36.5
2018-12-09 10:15:33.1762,172.8,62.3,36.25,36.05,-60,19.64,1,714.3,-42.1,27,36,36.5
2018-12-09 10:15:33.4262,172.8,62.3,36.25,36.05,-60,19.73,2,714.1,-42,27,36,36.5
2018-12-09 10:15:33.6762,172.8,62.3,36.25,36.05,-60,19.74,61,715.6,710.4,0,36,36.5
2018-12-09 10:15:33.9261,172.8,62.2,36.25,36,-60,19.73,62,425,425,0,36,36.5
2018-12-09 10:15:34.1762,172.8,62.2,36.25,36,-60,19.73,64,45,45.6,0,36,36.5
2018-12-09 10:15:34.4262,172.8,62.2,36.25,36,-60,19.73,3,714.3,-42.1,25,36,36.5
2018-12-09 10:15:34.6762,172.8,62.2,36.25,36,-60,19.73,4,714.1,-42,25,36,36.5
2018-12-09 10:15:34.9263,172.8,62.2,36.25,36,-60,19.73,65,-30450,-30510,0,36,36.5
2018-12-09 10:15:35.1763,172.8,62.2,36.25,36,-60,19.73,66,4440,4440,0,36,36.5
2018-12-09 10:15:35.4263,172.8,62.2,36.25,36,-60,19.73,1,714.3,-42.1,27,36,36.5
2018-12-09 10:15:35.6763,172.8,62.2,36.25,36,-60,19.73,2,714.1,-42,27,36,36.5
2018-12-09 10:15:35.9262,172.8,62.2,36,36,-60,19.73,65,-30450,-30510,0,36,36.5
2018-12-09 10:15:36.1762,172.8,62.1,36,35.94,-60,19.73,51,3.65,3.63,0,36,36.5
2018-12-09 10:15:36.4262,172.8,62.1,36,35.94,-60,19.73,63,50,50,0,36,36.5
2018-12-09 10:15:36.6762,172.8,62.1,36,35.94,-60,19.73,67,29.2,29,0,36,36.5
2018-12-09 10:15:36.9262,172.8,62.1,36,35.94,-60,19.73,52,3.65,3.63,0,36,36.5
2018-12-09 10:15:37.1762,172.8,62.1,36,35.94,-60,19.73,6,-30450,29.2,3.6,36,36.5
2018-12-09 10:15:37.4262,172.8,62.1,36,35.94,-60,19.73,7,-30500,29,3.6,36,36.5
2018-12-09 10:15:37.6762,172.8,62.1,36,35.94,-60,19.73,1,714.3,-42.1,27,36,36.5
2018-12-09 10:15:37.9262,172.8,62.1,36,35.94,-60,19.73,2,714.1,-42,27,36,36.5
2018-12-09 10:15:38.1762,172.8,62.1,36,35.94,-60,19.73,61,715.5,710.3,0,36,36.5
2018-12-09 10:15:38.4262,172.8,62.1,36,35.94,-60,19.73,62,425,425,0,36,36.5
2018-12-09 10:15:38.6762,172.8,62.1,36,35.94,-59.9,19.73,64,44.9,45.5,0,36,36.5
2018-12-09 10:15:38.9262,172.8,62.1,36,35.94,-60,19.73,3,714.2,-42.1,25,36,36.5
2018-12-09 10:15:39.1762,172.8,62.1,36,35.94,-60,19.74,4,714,-41.9,25,36,36
2018-12-09 10:15:39.4263,172.8,62.1,36,35.94,-60,19.73,65,-30450,-30490,0,36,36
2018-12-09 10:15:39.6763,172.8,62.1,36,35.94,-60,19.72,66,4430,4430,0,36,36
2018-12-09 10:15:39.9263,172.8,62.1,36,35.94,-59.9,19.73,1,714.2,-42.1,27,36,36
2018-12-09 10:15:40.1763,172.8,62.1,36,35.94,-60,19.75,2,714,-41.9,27,36,36
2018-12-09 10:15:40.4263,172.8,62.1,36,35.94,-60,19.73,65,-30450,-30480,0,36,36
2018-12-09 10:15:40.6763,172.8,62.1,36,35.94,-60,19.75,51,3.65,3.63,0,36,36
2018-12-09 10:15:40.9264,172.8,62.1,36,35.94,-60,19.73,63,50,50,0,36,36
2018-12-09 10:15:41.1764,172.8,62.1,36,35.94,-59.9,19.68,67,29.2,29,0,36,36
2018-12-09 10:15:41.4264,172.8,62.1,36,35.94,-60,19.73,52,3.65,3.63,0,36,36
2018-12-09 10:15:41.6764,172.8,62.1,36,35.94,-60,19.73,6,-30460,29.2,3.6,36,36
2018-12-09 10:15:41.9263,172.8,62.1,36,35.94,-60,19.73,7,-30480,29,3.6,36,36
2018-12-09 10:15:42.1763,172.8,62.1,36,35.94,-60,19.71,1,714.2,-42.1,27,36,36
2018-12-09 10:15:42.4263,172.8,62.1,36,35.94,-60,19.73,2,714,-41.9,27,36,36
2018-12-09 10:15:42.6763,172.8,62.1,36,35.94,-60,19.73,61,715.4,710.2,0,36,36
2018-12-09 10:15:42.9263,172.8,62.1,36,35.94,-60,19.72,62,425,425,0,36,36
2018-12-09 10:15:43.1763,172.8,62.1,36,35.94,-60,19.73,64,44.9,45.5,0,36,36
2018-12-09 10:15:43.4263,172.8,62.1,36,35.94,-60,19.73,3,714.2,-42.1,25,36,36
2018-12-09 10:15:43.6764,172.8,62.1,36,35.94,-60,19.73,4,714,-41.9,25,36,36
2018-12-09 10:15:43.9264,172.8,62.1,36,35.94,-60,19.73,65,-30460,-30480,0,36,36
2018-12-09 10:15:44.1764,172.8,62.1,36,35.94,-60,19.73,66,4430,4430,0,36,36
2018-12-09 10:15:44.4264,172.8,62.1,36,35.94,-60,19.73,1,714.2,-42.1,27,36,36
2018-12-09 10:15:44.6764,172.8,62.1,36,35.94,-60,19.73,2,714,-41.9,27,36,36
2018-12-09 10:15:44.9264,172.8,62.1,36,35.94,-60,19.73,65,-30460,-30480,0,36,36
2018-12-09 10:15:45.1764,172.8,62.1,36,35.94,-60,19.73,51,3.65,3.63,0,36,36
2018-12-09 10:15:45.4263,172.8,62.1,36,35.94,-60,19.73,63,50,50,0,36,36
2018-12-09 10:15:45.6764,172.8,62.1,36,35.94,-60,19.73,67,29.2,29,0,36,36
2018-12-09 10:15:45.9264,172.8,62.1,36,35.94,-60,19.65,52,3.65,3.63,0,36,36
2018-12-09 10:15:46.1764,172.8,62.1,36,35.94,-60,19.7,6,-30460,29.2,3.6,36,36
2018-12-09 10:15:46.4264,172.8,62.1,36,35.94,-60,19.74,7,-30480,29,3.6,36,36
2018-12-09 10:15:46.6764,172.8,62.1,36,35.94,-59.9,19.74,1,714.2,-42.1,27,36,36
2018-12-09 10:15:46.9264,172.8,62.1,36,35.94,-59.9,19.73,2,713.8,-41.9,27,36,36
2018-12-09 10:15:47.1764,172.8,62.1,36,35.94,-60,19.73,61,715.4,710.2,0,36,36
2018-12-09 10:15:47.4264,172.8,62.1,36,35.94,-60,19.75,62,425,425,0,36,36
2018-12-09 10:15:47.6764,172.8,62.1,36,35.94,-60,19.73,64,45,45.5,0,36,36
2018-12-09 10:15:47.9264,172.8,62.1,36,35.94,-59.9,19.73,3,714.2,-42.1,25,36,36
2018-12-09 10:15:48.1764,172.8,62.1,36,35.94,-60,19.73,4,713.8,-41.9,25,36,36
2018-12-09 10:15:48.4264,172.8,62.1,36,35.94,-60,19.72,65,-30460,-30470,0,36,36
2018-12-09 10:15:48.6764,172.8,62.1,36,35.94,-60,19.73,66,4440,4440,0,36,36
2018-12-09 10:15:48.9264,172.8,62.1,36,35.94,-60,19.73,1,714.2,-42.1,27,36,36
2018-12-09 10:15:49.1764,172.8,62.1,36,35.94,-59.9,19.73,2,713.8,-41.9,27,36,36
2018-12-09 10:15:49.4264,172.8,62.1,36,35.94,-60,19.72,65,-30460,-30470,0,36,36
2018-12-09 10:15:49.6764,172.8,62.1,36,35.94,-60,19.73,51,3.65,3.63,0,36,36
2018-12-09 10:15:49.9264,172.8,62,36,35.88,-60,19.73,63,50,50,0,36,36
2018-12-09 10:15:50.1764,172.8,62,36,35.88,-60,19.73,67,29.2,29,0,36,36
2018-12-09 10:15:50.4264,172.8,62,36,35.88,-60,19.73,52,3.65,3.63,0,36,36
2018-12-09 10:15:50.6764,172.8,62,36,35.88,-60,19.77,6,-30460,29.2,3.6,36,36
2018-12-09 10:15:50.9264,172.8,62,36,35.88,-60,19.85,7,-30480,29,3.6,36,36
2018-12-09 10:15:51.1764,172.8,62,36,35.88,-60,19.73,1,714.2,-42.1,27,36,36
2018-12-09 10:15:51.4264,172.8,62,36,35.88,-60,19.73,2,713.8,-41.9,27,36,36
2018-12-09 10:15:51.6764,172.8,62,36,35.88,-60,19.72,61,715.3,710.1,0,36,36
2018-12-09 10:15:51.9264,172.8,62,36,35.88,-60,19.73,62,425,425,0,36,36
2018-12-09 10:15:52.1764,172.8,62,36,35.88,-60,19.73,64,45.1,45.6,0,36,36
2018-12-09 10:15:52.4265,172.8,62,36,35.88,-60,19.74,3,714.2,-42.1,25,36,36
2018-12-09 10:15:52.6765,172.8,62,36,35.88,-60,19.73,4,713.8,-41.9,25,36,36
2018-12-09 10:15:52.9265,172.8,62,36,35.88,-60,19.73,65,-30460,-30470,0,36,36
2018-12-09 10:15:53.1764,172.8,62,36,35.88,-60,19.72,66,4430,4430,0,36,36
2018-12-09 10:15:53.4264,172.8,62,36,35.88,-60,19.73,1,713.9,-42.1,27,36,36
2018-12-09 10:15:53.6764,172.8,62,36,35.88,-60,19.73,2,713.8,-41.9,27,36,36
2018-12-09 10:15:53.9264,172.8,62,36,35.88,-60,19.73,65,-30470,-30470,0,36,36
2018-12-09 10:15:54.1765,172.8,62,36,35.88,-60,19.74,51,3.65,3.63,0,36,36
2018-12-09 10:15:54.4265,172.8,62,36,35.88,-60,19.73,63,50,50,0,36,36
2018-12-09 10:15:54.6765,172.8,62,36,35.88,-60,19.73,67,29.2,29,0,36,36
2018-12-09 10:15:54.9265,172.8,62,36,35.88,-60,19.73,52,3.65,3.63,0,36,36
2018-12-09 10:15:55.1765,172.8,62,36,35.88,-60,19.73,6,-30470,29.2,3.6,36,36
2018-12-09 10:15:55.4265,172.8,62,36,35.88,-60,19.73,7,-30470,29,3.7,36,36
2018-12-09 10:15:55.6765,172.8,62,36,35.88,-60,19.73,1,713.9,-42.1,27,36,36
2018-12-09 10:15:55.9265,172.8,62,36,35.88,-59.9,19.74,2,713.8,-41.9,27,36,36
2018-12-09 10:15:56.1765,172.8,62,36,35.88,-60,19.74,61,715.2,710,0,36,36
2018-12-09 10:15:56.4265,172.8,62,36,35.88,-60,19.72,62,425,425,0,36,36
2018-12-09 10:15:56.6765,172.8,61.9,36,35.82,-60,19.73,64,45,45.5,0,36,36
2018-12-09 10:15:56.9265,172.8,61.9,36,35.82,-60,19.74,3,713.9,-42.1,25,36,36
2018-12-09 10:15:57.1765,172.8,61.9,36,35.82,-60,19.74,4,713.8,-41.9,25,36,36
2018-12-09 10:15:57.4265,172.8,61.9,36,35.82,-60,19.73,65,-30460,-30470,0,36,36
2018-12-09 10:15:57.6765,172.8,61.9,36,35.82,-60,19.72,66,4430,4430,0,36,36
2018-12-09 10:15:57.9265,172.8,61.9,36,35.82,-60,19.73,1,713.9,-42.1,27,36,36
2018-12-09 10:15:58.1765,172.8,61.9,36,35.82,-60,19.74,2,713.8,-41.9,27,36,36
2018-12-09 10:15:58.4265,172.8,61.9,36,35.82,-59.9,19.73,65,-30470,-30470,0,36,36
2018-12-09 10:15:58.6765,172.8,61.9,36,35.82,-59.9,19.73,51,3.65,3.63,0,36,36
2018-12-09 10:15:58.9265,172.8,61.9,36,35.82,-60,19.73,63,50,50,0,36,36
2018-12-09 10:15:59.1765,172.8,61.7,35.75,35.71,-60,19.73,67,29.2,29,0,36,36
2018-12-09 10:15:59.4265,172.8,61.7,35.75,35.71,-60,19.74,52,3.65,3.63,0,36,36
2018-12-09 10:15:59.6765,172.8,61.7,35.75,35.71,-59.9,19.73,6,-30460,29.2,3.6,36,36
2018-12-09 10:15:59.9265,172.8,61.7,35.75,35.71,-60,19.73,7,-30480,29,3.7,36,36
2018-12-09 10:16:00.1765,172.8,61.7,35.75,35.71,-60,19.73,1,713.9,-42.1,27,36,36
2018-12-09 10:16:00.4265,172.8,61.7,35.75,35.71,-60,19.74,2,713.8,-41.9,27,36,36
2018-12-09 10:16:00.6765,172.8,61.7,35.75,35.71,-60,19.73,61,715.2,709.9,0,35.5,36
2018-12-09 10:16:00.9265,172.8,61.7,35.75,35.71,-60,19.73,62,425,425,0,35.5,36
2018-12-09 10:16:01.1765,172.8,61.7,35.75,35.71,-60,19.73,64,45,45.5,0,35.5,36
2018-12-09 10:16:01.4265,172.8,61.7,35.75,35.71,-60,19.73,3,713.8,-42.1,25,35.5,36
2018-12-09 10:16:01.6765,172.8,61.7,35.75,35.71,-60,19.73,4,713.6,-41.9,25,35.5,36
2018-12-09 10:16:01.9265,172.8,61.7,35.75,35.71,-60,19.73,65,-30460,-30480,0,35.5,36
2018-12-09 10:16:02.1765,172.8,61.7,35.75,35.71,-59.9,19.73,66,4430,4420,0,35.5,36
2018-12-09 10:16:02.4265,172.8,61.7,35.75,35.71,-60,19.68,1,713.8,-42.1,27,35.5,36
2018-12-09 10:16:02.6765,172.8,61.7,35.75,35.71,-60,19.74,2,713.6,-41.9,27,35.5,36
2018-12-09 10:16:02.9265,172.8,61.7,35.75,35.71,-60,19.72,65,-30460,-30480,0,35.5,36
2018-12-09 10:16:03.1765,172.8,61.7,35.75,35.71,-60,19.71,51,3.65,3.63,0,35.5,36
2018-12-09 10:16:03.4265,172.8,61.7,35.75,35.71,-60,19.73,63,50,50,0,35.5,36
2018-12-09 10:16:03.6765,172.8,61.7,35.75,35.71,-59.9,19.72,67,29.2,29,0,35.5,36
2018-12-09 10:16:03.9265,172.8,61.7,35.75,35.71,-60,19.73,52,3.65,3.63,0,35.5,36
2018-12-09 10:16:04.1766,172.8,61.7,35.75,35.71,-60,19.73,6,-30450,29.2,3.6,35.5,36
2018-12-09 10:16:04.4266,172.8,61.7,35.75,35.71,-60,19.74,7,-30470,29,3.6,35.5,36
2018-12-09 10:16:04.6766,172.8,61.7,35.75,35.71,-60,19.73,1,713.8,-42.1,27,35.5,36
2018-12-09 10:16:04.9266,172.8,61.7,35.75,35.71,-60,19.73,2,713.6,-41.9,27,35.5,36
2018-12-09 10:16:05.1766,172.8,61.7,35.75,35.71,-59.9,19.72,61,715,709.8,0,35.5,36
2018-12-09 10:16:05.4266,172.8,61.7,35.75,35.71,-60,19.73,62,425,425,0,35.5,36
2018-12-09 10:16:05.6766,172.8,61.7,35.75,35.71,-60,19.72,64,45,45.5,0,35.5,36
2018-12-09 10:16:05.9267,172.8,61.7,35.75,35.71,-60,19.73,3,713.8,-42.1,25,35.5,36
2018-12-09 10:16:06.1767,172.8,61.7,35.75,35.71,-60,19.73,4,713.6,-41.9,25,35.5,36
2018-12-09 10:16:06.4266,172.8,61.7,35.75,35.71,-59.9,19.73,65,-30450,-30480,0,35.5,36
2018-12-09 10:16:06.6766,172.8,61.7,35.75,35.71,-60,19.74,66,4430,4430,0,35.5,36
2018-12-09 10:16:06.9266,172.8,61.7,35.75,35.71,-60,19.73,1,713.8,-42.1,27,35.5,36
2018-12-09 10:16:07.1766,172.8,61.7,35.75,35.71,-60,19.83,2,713.6,-41.9,27,35.5,36
2018-12-09 10:16:07.4266,172.8,61.7,35.75,35.71,-60,19.69,65,-30440,-30480,0,35.5,36
2018-12-09 10:16:07.6766,172.8,61.7,35.75,35.71,-59.9,19.74,51,3.65,3.63,0,35.5,36
2018-12-09 10:16:07.9267,172.8,61.7,35.75,35.71,-60,19.72,63,50,50,0,35.5,36
2018-12-09 10:16:08.1767,172.8,61.7,35.75,35.71,-60,19.72,67,29.2,29,0,35.5,36
2018-12-09 10:16:08.4267,172.8,61.7,35.75,35.71,-60,19.73,52,3.65,3.62,0,35.5,36
2018-12-09 10:16:08.6767,172.8,61.7,35.75,35.71,-60,19.73,6,-30440,29.2,3.6,35.5,36
2018-12-09 10:16:08.9266,172.8,61.7,35.75,35.71,-59.9,19.72,7,-30490,29,3.6,35.5,36
2018-12-09 10:16:09.1766,172.8,61.7,35.75,35.71,-60,19.73,1,713.7,-42.1,27,35.5,36
2018-12-09 10:16:09.4266,172.8,61.7,35.75,35.71,-60,19.73,2,713.5,-41.9,27,35.5,36
2018-12-09 10:16:09.6766,172.8,61.7,35.75,35.71,-60,19.73,61,715,709.8,0,35.5,36
2018-12-09 10:16:09.9266,172.8,61.7,35.75,35.71,-60,19.73,62,425,425,0,35.5,36
2018-12-09 10:16:10.1766,172.8,61.7,35.75,35.71,-59.9,19.73,64,45,45.6,0,35.5,36
2018-12-09 10:16:10.4266,172.8,61.7,35.75,35.71,-60,19.73,3,713.7,-42.1,25,35.5,36
2018-12-09 10:16:10.6766,172.8,61.7,35.75,35.71,-60,19.74,4,713.5,-41.9,25,35.5,36
2018-12-09 10:16:10.9267,172.8,61.7,35.75,35.71,-60,19.73,65,-30440,-30490,0,35.5,36
2018-12-09 10:16:11.1767,172.8,61.7,35.75,35.71,-60,19.73,66,4430,4430,0,35.5,36
2018-12-09 10:16:11.4267,172.8,61.7,35.75,35.71,-59.9,19.73,1,713.7,-42.1,27,35.5,36
2018-12-09 10:16:11.6767,172.8,61.7,35.75,35.71,-60,19.73,2,713.5,-41.9,27,35.5,36
2018-12-09 10:16:11.9266,172.8,61.7,35.75,35.71,-60,19.85,65,-30450,-30490,0,35.5,36
2018-12-09 10:16:12.1766,172.8,61.7,35.75,35.71,-60,19.7,51,3.65,3.63,0,35.5,36
2018-12-09 10:16:12.4266,172.8,61.7,35.75,35.71,-60,19.74,63,50,50,0,35.5,36
2018-12-09 10:16:12.6766,172.8,61.7,35.75,35.71,-60,19.72,67,29.2,29,0,35.5,36
2018-12-09 10:16:12.9266,172.8,61.7,35.75,35.71,-59.9,19.73,52,3.65,3.62,0,35.5,36
2018-12-09 10:16:13.1766,172.8,61.6,35.75,35.65,-60,19.73,6,-30440,29.2,3.6,35.5,36
2018-12-09 10:16:13.4266,172.8,61.6,35.75,35.65,-60,19.73,7,-30490,29,3.6,35.5,36
2018-12-09 10:16:13.6766,172.8,61.6,35.75,35.65,-60,19.73,1,713.7,-42.1,27,35.5,36
2018-12-09 10:16:13.9266,172.8,61.5,35.75,35.59,-60,19.73,2,713.5,-41.9,27,35.5,36
2018-12-09 10:16:14.1767,172.8,61.5,35.75,35.59,-60,19.73,61,714.9,709.7,0,35.5,36
2018-12-09 10:16:14.4267,172.8,61.5,35.75,35.59,-60,19.73,62,425,425,0,35.5,36
2018-12-09 10:16:14.6767,172.8,61.5,35.75,35.59,-60,19.73,64,45,45.6,0,35.5,36
2018-12-09 10:16:14.9267,172.8,61.5,35.75,35.59,-60,19.74,3,713.7,-42.1,25,35.5,36
2018-12-09 10:16:15.1767,172.8,61.5,35.75,35.59,-60,19.71,4,713.3,-42,25,35.5,36
2018-12-09 10:16:15.4267,172.8,61.5,35.75,35.59,-60,19.74,65,-30440,-30490,0,35.5,36
2018-12-09 10:16:15.6767,172.8,61.5,35.75,35.59,-60,19.73,66,4420,4420,0,35.5,36
2018-12-09 10:16:15.9267,172.8,61.5,35.75,35.59,-60,19.74,1,713.5,-42.1,27,35.5,36
2018-12-09 10:16:16.1767,172.8,61.5,35.75,35.59,-60,19.72,2,713.3,-42,27,35.5,36
2018-12-09 10:16:16.4267,172.8,61.5,35.75,35.59,-60,19.73,65,-30440,-30490,0,35.5,36
2018-12-09 10:16:16.6767,172.8,61.5,35.75,35.59,-60,19.73,51,3.64,3.63,0,35.5,36
2018-12-09 10:16:16.9266,172.8,61.5,35.75,35.59,-59.9,19.73,63,50,50,0,35.5,36
2018-12-09 10:16:17.1766,172.8,61.5,35.75,35.59,-60,19.74,67,29.2,29,0,35.5,36
2018-12-09 10:16:17.4266,172.8,61.5,35.75,35.59,-60,19.73,52,3.65,3.62,0,35.5,36
2018-12-09 10:16:17.6766,172.8,61.5,35.75,35.59,-60,19.73,6,-30450,29.2,3.6,35.5,36
2018-12-09 10:16:17.9267,172.8,61.5,35.75,35.59,-60,19.73,7,-30500,29,3.6,35.5,36
2018-12-09 10:16:18.1767,172.8,61.5,35.75,35.59,-60,19.7,1,713.5,-42.1,27,35.5,36
2018-12-09 10:16:18.4267,172.8,61.5,35.75,35.59,-60,19.72,2,713.3,-42,27,35.5,36
2018-12-09 10:16:18.6767,172.8,61.5,35.75,35.59,-60,19.72,61,714.8,709.6,0,35.5,36
2018-12-09 10:16:18.9267,172.8,61.5,35.75,35.59,-60,19.74,62,425,425,0,35.5,36
2018-12-09 10:16:19.1767,172.8,61.5,35.75,35.59,-60,19.73,64,45.1,45.6,0,35.5,36
2018-12-09 10:16:19.4267,172.8,61.5,35.75,35.59,-60,19.73,3,713.5,-42.1,25,35.5,36
2018-12-09 10:16:19.6767,172.8,61.5,35.75,35.59,-60,19.73,4,713.3,-42,25,35.5,36
2018-12-09 10:16:19.9267,172.8,61.5,35.75,35.59,-60,19.73,65,-30440,-30500,0,35.5,36
2018-12-09 10:16:20.1767,172.8,61.5,35.75,35.59,-60,19.73,66,4420,4420,0,35.5,36
2018-12-09 10:16:20.4267,172.8,61.5,35.75,35.59,-60,19.73,1,713.5,-42.1,27,35.5,36
2018-12-09 10:16:20.6767,172.8,61.5,35.75,35.59,-60,19.73,2,713.3,-42,27,35.5,36
2018-12-09 10:16:20.9267,172.8,61.4,35.75,35.53,-59.9,19.73,65,-30440,-30500,0,35.5,36
2018-12-09 10:16:21.1767,172.8,61.4,35.75,35.53,-60,19.72,51,3.64,3.63,0,35.5,36
2018-12-09 10:16:21.4267,172.8,61.4,35.75,35.53,-60,19.72,63,50,50,0,35.5,36
2018-12-09 10:16:21.6767,172.8,61.4,35.75,35.53,-60,19.72,67,29.2,29,0,35.5,36
2018-12-09 10:16:21.9267,172.8,61.4,35.75,35.53,-60,19.73,52,3.65,3.62,0,35.5,36
2018-12-09 10:16:22.1767,172.8,61.3,35.75,35.47,-60,19.73,6,-30440,29.2,3.6,35.5,36
2018-12-09 10:16:22.4267,172.8,61.3,35.75,35.47,-60,19.73,7,-30500,29,3.6,35.5,36
2018-12-09 10:16:22.6767,172.8,61.3,35.75,35.47,-60,19.74,1,713.6,-42.1,27,35.5,36
2018-12-09 10:16:22.9268,172.8,61.3,35.75,35.47,-60,19.56,2,713.2,-42,27,35.5,36
2018-12-09 10:16:23.1768,172.8,61.3,35.75,35.47,-60,19.74,61,714.8,709.5,0,35.5,36
2018-12-09 10:16:23.4268,172.8,61.3,35.75,35.47,-59.9,19.74,62,425,425,0,35.5,36
2018-12-09 10:16:23.6768,172.8,61.3,35.75,35.47,-60,19.72,64,45,45.6,0,35.5,36
2018-12-09 10:16:23.9268,172.8,61.3,35.75,35.47,-60,19.73,3,713.6,-42.1,25,35.5,36
2018-12-09 10:16:24.1768,172.8,61.3,35.75,35.47,-60,19.73,4,713.2,-42,25,35.5,36
2018-12-09 10:16:24.4268,172.8,61.3,35.75,35.47,-60,19.73,65,-30450,-30500,0,35.5,36
2018-12-09 10:16:24.6768,172.8,61.3,35.75,35.47,-60,19.73,66,4420,4420,0,35.5,36
2018-12-09 10:16:24.9268,172.8,61.3,35.75,35.47,-60,19.76,1,713.6,-42.1,27,35.5,36
2018-12-09 10:16:25.1768,172.8,61.3,35.75,35.47,-60,19.73,2,713.2,-42,27,35.5,36
2018-12-09 10:16:25.4268,172.8,61.3,35.75,35.47,-60,19.74,65,-30440,-30490,0,35.5,36
2018-12-09 10:16:25.6768,172.8,61.3,35.75,35.47,-60,19.73,51,3.64,3.63,0,35.5,36
2018-12-09 10:16:25.9268,172.8,61.3,35.75,35.47,-60,19.73,63,50,50,0,35.5,36
2018-12-09 10:16:26.1768,172.8,61.3,35.75,35.47,-60,19.72,67,29.2,29,0,35.5,36
2018-12-09 10:16:26.4268,172.8,61.3,35.75,35.47,-60,19.73,52,3.65,3.63,0,35.5,36
2018-12-09 10:16:26.6767,172.8,61.3,35.75,35.47,-60,19.72,6,-30440,29.2,3.6,35.5,36
2018-12-09 10:16:26.9267,172.8,61.3,35.5,35.47,-60,19.74,7,-30500,29,3.6,35.5,36
2018-12-09 10:16:27.1767,172.8,61.3,35.5,35.47,-60,19.73,1,713.6,-42.1,27,35.5,36
2018-12-09 10:16:27.4267,172.8,61.3,35.5,35.47,-60,19.73,2,713.2,-42,27,35.5,36
2018-12-09 10:16:27.6767,172.8,61.3,35.5,35.47,-60,19.61,61,714.7,709.5,0,35.5,36
2018-12-09 10:16:27.9268,172.8,61.3,35.5,35.47,-60,19.71,62,425,425,0,35.5,36
2018-12-09 10:16:28.1768,172.8,61.3,35.5,35.47,-60,19.72,64,45,45.6,0,35.5,36
2018-12-09 10:16:28.4268,172.8,61.3,35.5,35.47,-60,19.72,3,713.6,-42.1,25,35.5,36
2018-12-09 10:16:28.6768,172.8,61.3,35.5,35.47,-60,19.73,4,713.2,-42,25,35.5,36
2018-12-09 10:16:28.9268,172.8,61.3,35.5,35.47,-59.9,19.73,65,-30440,-30480,0,35.5,36
2018-12-09 10:16:29.1768,172.8,61.3,35.5,35.47,-60,19.73,66,4430,4420,0,35.5,36
2018-12-09 10:16:29.4268,172.8,61.3,35.5,35.47,-60,19.75,1,713.6,-42.1,27,35.5,36
2018-12-09 10:16:29.6768,172.8,61.3,35.5,35.47,-60,19.73,2,713.2,-42,27,35.5,36
2018-12-09 10:16:29.9268,172.8,61.3,35.5,35.47,-59.9,19.73,65,-30450,-30490,0,35.5,35.5
2018-12-09 10:16:30.1768,172.8,61.3,35.5,35.47,-59.9,19.74,51,3.64,3.63,0,35.5,35.5
2018-12-09 10:16:30.4268,172.8,61.3,35.5,35.47,-60,19.73,63,50,50,0,35.5,35.5
2018-12-09 10:16:30.6768,172.8,61.3,35.5,35.47,-60,19.73,67,29.2,29,0,35.5,35.5
2018-12-09 10:16:30.9268,172.8,61.3,35.5,35.47,-60,19.73,52,3.65,3.62,0,35.5,35.5
2018-12-09 10:16:31.1768,172.8,61.3,35.5,35.47,-60,19.73,6,-30450,29.2,3.6,35.5,35.5
2018-12-09 10:16:31.4268,172.8,61.3,35.5,35.47,-59.9,19.73,7,-30480,29,3.6,35.5,35.5
2018-12-09 10:16:31.6768,172.8,61.3,35.5,35.47,-59.9,19.73,1,713.3,-42.1,27,35.5,35.5
2018-12-09 10:16:31.9268,172.8,61.3,35.5,35.47,-60,19.74,2,713.2,-42,27,35.5,35.5
2018-12-09 10:16:32.1768,172.8,61.3,35.5,35.47,-60,19.72,61,714.6,709.4,0,35.5,35.5
2018-12-09 10:16:32.4268,172.8,61.3,35.5,35.47,-60,19.74,62,425,425,0,35.5,35.5
2018-12-09 10:16:32.6768,172.8,61.3,35.5,35.47,-60,19.76,64,45.1,45.6,0,35.5,35.5
2018-12-09 10:16:32.9269,172.8,61.3,35.5,35.47,-60,19.73,3,713.3,-42.1,25,35.5,35.5
2018-12-09 10:16:33.1769,172.8,61.3,35.5,35.47,-60,19.74,4,713.2,-42,25,35.5,35.5
2018-12-09 10:16:33.4269,172.8,61.3,35.5,35.47,-60,19.74,65,-30450,-30480,0,35.5,35.5
2018-12-09 10:16:33.6769,172.8,61.3,35.5,35.47,-60,19.73,66,4430,4420,0,35.5,35.5
2018-12-09 10:16:33.9269,172.8,61.3,35.5,35.47,-60,19.73,1,713.3,-42.1,27,35.5,35.5
2018-12-09 10:16:34.1769,172.8,61.3,35.5,35.47,-60,19.73,2,713.2,-42,27,35.5,35.5
2018-12-09 10:16:34.4269,172.8,61.3,35.5,35.47,-60,19.73,65,-30450,-30480,0,35.5,35.5
2018-12-09 10:16:34.6769,172.8,61.3,35.5,35.47,-60,19.72,51,3.64,3.63,0,35.5,35.5
2018-12-09 10:16:34.9269,172.8,61.3,35.5,35.47,-60,19.73,63,50,50,0,35.5,35.5
2018-12-09 10:16:35.1769,172.8,61.3,35.5,35.47,-59.9,19.73,67,29.2,29,0,35.5,35.5
2018-12-09 10:16:35.4269,172.8,61.3,35.5,35.47,-59.9,19.73,52,3.65,3.62,0,35.5,35.5
2018-12-09 10:16:35.6768,172.8,61.3,35.5,35.47,-60,19.73,6,-30450,29.2,3.6,35.5,35.5
2018-12-09 10:16:35.9268,172.8,61.3,35.5,35.47,-60,19.73,7,-30470,29,3.6,35.5,35.5
2018-12-09 10:16:36.1768,172.8,61.3,35.5,35.47,-60,19.71,1,713.3,-42.1,27,35.5,35.5
2018-12-09 10:16:36.4268,172.8,61.3,35.5,35.47,-60,19.72,2,713.2,-42,27,35.5,35.5
2018-12-09 10:16:36.6768,172.8,61.3,35.5,35.47,-60,19.73,61,714.4,709.4,0,35.5,35.5
2018-12-09 10:16:36.9268,172.8,61.3,35.5,35.47,-60,19.73,62,425,425,0,35.5,35.5
2018-12-09 10:16:37.1768,172.8,61.3,35.5,35.47,-60,19.73,64,45.1,45.6,0,35.5,35.5
2018-12-09 10:16:37.4269,172.8,61.3,35.5,35.47,-60,19.73,3,713.2,-42.1,25,35.5,35.5
2018-12-09 10:16:37.6769,172.8,61.3,35.5,35.47,-60,19.72,4,713,-42,25,35.5,35.5
2018-12-09 10:16:37.9269,172.8,61.2,35.5,35.42,-60,19.72,65,-30450,-30470,0,35.5,35.5
2018-12-09 10:16:38.1769,172.8,61.2,35.5,35.42,-60,19.73,66,4420,4420,0,35.5,35.5
2018-12-09 10:16:38.4269,172.8,61.2,35.5,35.42,-60,19.73,1,713.2,-42.1,27,35.5,35.5
2018-12-09 10:16:38.6770,172.8,61.2,35.5,35.42,-60,19.72,2,713,-42,27,35.5,35.5
2018-12-09 10:16:38.9270,172.8,61.2,35.5,35.42,-60,19.73,65,-30460,-30480,0,35.5,35.5
2018-12-09 10:16:39.1770,172.8,61.2,35.5,35.42,-59.9,19.73,51,3.64,3.62,0,35.5,35.5
2018-12-09 10:16:39.4270,172.8,61.2,35.5,35.42,-59.9,19.73,63,50,50,0,35.5,35.5
2018-12-09 10:16:39.6769,172.8,61.2,35.5,35.42,-60,19.73,67,29.2,29,0,35.5,35.5
2018-12-09 10:16:39.9269,172.8,61.2,35.5,35.42,-60,19.72,52,3.64,3.62,0,35.5,35.5
2018-12-09 10:16:40.1769,172.8,61.2,35.5,35.42,-60,19.73,6,-30460,29.2,3.6,35.5,35.5
2018-12-09 10:16:40.4269,172.8,61.2,35.5,35.42,-60,19.74,7,-30470,29,3.6,35.5,35.5
2018-12-09 10:16:40.6769,172.8,61.2,35.5,35.42,-60,19.74,1,713.2,-42.1,27,35.5,35.5
2018-12-09 10:16:40.9269,172.8,61.2,35.5,35.42,-60,19.73,2,713,-42,27,35.5,35.5
2018-12-09 10:16:41.1769,172.8,61.2,35.5,35.42,-60,19.7,61,714.5,709.2,0,35.5,35.5
2018-12-09 10:16:41.4270,172.8,61.2,35.5,35.42,-60,19.73,62,425,425,0,35.5,35.5
2018-12-09 10:16:41.6770,172.8,61.2,35.5,35.42,-60,19.72,64,45,45.5,0,35.5,35.5
2018-12-09 10:16:41.9270,172.8,61.2,35.5,35.42,-60,19.73,3,713.2,-42.1,25,35.5,35.5
2018-12-09 10:16:42.1769,172.8,61.2,35.5,35.42,-59.9,19.72,4,713,-42,25,35.5,35.5
2018-12-09 10:16:42.4269,172.8,61.2,35.5,35.42,-60,19.73,65,-30460,-30470,0,35.5,35.5
2018-12-09 10:16:42.6769,172.8,61.2,35.5,35.42,-60,19.73,66,4430,4420,0,35.5,35.5
2018-12-09 10:16:42.9269,172.8,61.2,35.5,35.42,-60,19.73,1,713.2,-42.1,27,35.5,35.5
2018-12-09 10:16:43.1769,172.8,61.2,35.5,35.42,-60,19.73,2,713,-42,27,35.5,35.5
2018-12-09 10:16:43.4269,172.8,61.2,35.5,35.42,-59.9,19.75,65,-30460,-30470,0,35.5,35.5
2018-12-09 10:16:43.6770,172.8,61.2,35.5,35.42,-60,19.73,51,3.64,3.62,0,35.5,35.5
2018-12-09 10:16:43.9270,172.8,61.1,35.5,35.36,-60,19.73,63,50,50,0,35.5,35.5
2018-12-09 10:16:44.1770,172.8,61,35.5,35.3,-60,19.73,67,29.2,29,0,35.5,35.5
2018-12-09 10:16:44.4270,172.8,61,35.5,35.3,-60,19.73,52,3.64,3.62,0,35.5,35.5
2018-12-09 10:16:44.6770,172.8,61,35.5,35.3,-60,19.74,6,-30460,29.2,3.6,35.5,35.5
2018-12-09 10:16:44.9270,172.8,61,35.5,35.3,-59.9,19.73,7,-30470,29,3.6,35.5,35.5
2018-12-09 10:16:45.1770,172.8,61,35.5,35.3,-60,19.73,1,713,-42.1,27,35.5,35.5
2018-12-09 10:16:45.4270,172.8,61,35.5,35.3,-60,19.75,2,712.9,-42,27,35.5,35.5
2018-12-09 10:16:45.6770,172.8,61,35.5,35.3,-60,19.72,61,714.4,709.2,0,35.5,35.5
2018-12-09 10:16:45.9270,172.8,61,35.5,35.3,-59.9,19.8,62,425,425,0,35.5,35.5
2018-12-09 10:16:46.1770,172.8,61,35.5,35.3,-59.9,19.71,64,45.1,45.6,0,35.5,35.5
2018-12-09 10:16:46.4270,172.8,61,35.5,35.3,-60,19.73,3,713,-42.1,25,35.5,35.5
2018-12-09 10:16:46.6770,172.8,61,35.5,35.3,-60,19.71,4,712.9,-42,25,35.5,35.5
2018-12-09 10:16:46.9270,172.8,61,35.5,35.3,-60,19.71,65,-30470,-30480,0,35.5,35.5
2018-12-09 10:16:47.1770,172.8,61,35.5,35.3,-60,19.73,66,4430,4420,0,35.5,35.5
2018-12-09 10:16:47.4270,172.8,61,35.5,35.3,-60,19.73,1,713,-42.1,27,35.5,35.5
2018-12-09 10:16:47.6770,172.8,61,35.5,35.3,-60,19.71,2,712.9,-42,27,35.5,35.5
2018-12-09 10:16:47.9270,172.8,61,35.5,35.3,-60,19.73,65,-30460,-30470,0,35.5,35.5
2018-12-09 10:16:48.1770,172.8,61,35.5,35.3,-60,19.73,51,3.64,3.62,0,35.5,35.5
2018-12-09 10:16:48.4270,172.8,61,35.5,35.3,-60,19.74,63,50,50,0,35.5,35.5
2018-12-09 10:16:48.6771,172.8,61,35.5,35.3,-60,19.73,67,29.2,29,0,35.5,35.5
2018-12-09 10:16:48.9271,172.8,61,35.5,35.3,-60,19.74,52,3.64,3.62,0,35.5,35.5
2018-12-09 10:16:49.1771,172.8,61,35.5,35.3,-60,19.72,6,-30470,29.2,3.6,35.5,35.5
2018-12-09 10:16:49.4271,172.8,61,35.5,35.3,-60,19.73,7,-30480,29,3.6,35.5,35.5
2018-12-09 10:16:49.6771,172.8,61,35.5,35.3,-60,19.73,1,713,-42.1,27,35.5,35.5
2018-12-09 10:16:49.9271,172.8,61,35.25,35.3,-59.9,19.73,2,712.9,-42,27,35.5,35.5
2018-12-09 10:16:50.1770,172.8,61,35.25,35.3,-60,19.73,61,714.3,709.1,0,35.5,35.5
2018-12-09 10:16:50.4271,172.8,61,35.25,35.3,-60,19.82,62,425,425,0,35.5,35.5
2018-12-09 10:16:50.6771,172.8,61,35.25,35.3,-60,19.73,64,45,45.5,0,35.5,35.5
2018-12-09 10:16:50.9271,172.8,61,35.25,35.3,-60,19.71,3,713,-42.1,25,35.5,35.5
2018-12-09 10:16:51.1771,172.8,61,35.25,35.3,-59.9,19.73,4,712.9,-42,25,35.5,35.5
2018-12-09 10:16:51.4271,172.8,61,35.25,35.3,-60,19.74,65,-30460,-30470,0,35,35.5
2018-12-09 10:16:51.6771,172.8,61,35.25,35.3,-60,19.73,66,4430,4430,0,35,35.5
2018-12-09 10:16:51.9271,172.8,61,35.25,35.3,-60,19.73,1,713,-42.2,27,35,35.5
2018-12-09 10:16:52.1771,172.8,61,35.25,35.3,-60,19.74,2,712.7,-42,27,35,35.5
2018-12-09 10:16:52.4271,172.8,61,35.25,35.3,-60,19.71,65,-30450,-30470,0,35,35.5
2018-12-09 10:16:52.6771,172.8,61,35.25,35.3,-60,19.73,51,3.64,3.62,0,35,35.5
2018-12-09 10:16:52.9271,172.8,61,35.25,35.3,-60,19.72,63,50,50,0,35,35.5
2018-12-09 10:16:53.1771,172.8,61,35.25,35.3,-60,19.73,67,29.2,29,0,35,35.5
2018-12-09 10:16:53.4271,172.8,61,35.25,35.3,-60,19.72,52,3.64,3.62,0,35,35.5
2018-12-09 10:16:53.6771,172.8,61,35.25,35.3,-60,19.74,6,-30450,29.2,3.6,35,35.5
2018-12-09 10:16:53.9271,172.8,61,35.25,35.3,-59.9,19.74,7,-30470,29,3.6,35,35.5
2018-12-09 10:16:54.1771,172.8,61,35.25,35.3,-60,19.74,1,713,-42.2,27,35,35.5
2018-12-09 10:16:54.4271,172.8,61,35.25,35.3,-60,19.74,2,712.7,-42,27,35,35.5
2018-12-09 10:16:54.6771,172.8,61,35.25,35.3,-60,19.73,61,714.3,709,0,35,35.5
2018-12-09 10:16:54.9271,172.8,61,35.25,35.3,-60,19.6,62,425,425,0,35,35.5
2018-12-09 10:16:55.1771,172.8,61,35.25,35.3,-59.9,19.77,64,45.1,45.6,0,35,35.5
2018-12-09 10:16:55.4271,172.8,61,35.25,35.3,-59.9,19.73,3,713,-42.2,25,35,35.5
2018-12-09 10:16:55.6771,172.8,61,35.25,35.3,-60,19.73,4,712.7,-42,25,35,35.5
2018-12-09 10:16:55.9272,172.8,61,35.25,35.3,-60,19.72,65,-30450,-30480,0,35,35.5
2018-12-09 10:16:56.1772,172.8,61,35.25,35.3,-60,19.73,66,4430,4430,0,35,35.5
2018-12-09 10:16:56.4272,172.8,61,35.25,35.3,-59.9,19.73,1,713,-42.2,27,35,35.5
2018-12-09 10:16:56.6772,172.8,61,35.25,35.3,-60,19.74,2,712.7,-42,27,35,35.5
2018-12-09 10:16:56.9272,172.8,61,35.25,35.3,-60,19.73,65,-30450,-30480,0,35,35.5
2018-12-09 10:16:57.1772,172.8,61,35.25,35.3,-60,19.73,51,3.64,3.62,0,35,35.5
2018-12-09 10:16:57.4272,172.8,61,35.25,35.3,-60,19.72,63,50,50,0,35,35.5
2018-12-09 10:16:57.6771,172.8,61,35.25,35.3,-59.9,19.72,67,29.2,29,0,35,35.5
2018-12-09 10:16:57.9271,172.8,61,35.25,35.3,-60,19.72,52,3.64,3.62,0,35,35.5
2018-12-09 10:16:58.1771,172.8,61,35.25,35.3,-60,19.73,6,-30450,29.2,3.6,35,35.5
2018-12-09 10:16:58.4271,172.8,61,35.25,35.3,-60,19.73,7,-30490,29,3.6,35,35.5
2018-12-09 10:16:58.6771,172.8,61,35.25,35.3,-60,19.73,1,712.9,-42.1,27,35,35.5
2018-12-09 10:16:58.9271,172.8,61,35.25,35.3,-60,19.73,2,712.6,-42,27,35,35.5
2018-12-09 10:16:59.1772,172.8,61,35.25,35.3,-60,19.73,61,714.3,709,0,35,35.5
2018-12-09 10:16:59.4272,172.8,61,35.25,35.3,-60,19.71,62,425,425,0,35,35.5
2018-12-09 10:16:59.6772,172.8,61,35.25,35.3,-60,19.73,64,45,45.5,0,35,35.5
2018-12-09 10:16:59.9272,172.8,61,35.25,35.3,-60,19.73,3,712.9,-42.1,25,35,35.5
2018-12-09 10:17:00.1772,172.8,61,35.25,35.3,-60,19.74,4,712.6,-42,25,35,35.5
2018-12-09 10:17:00.4272,172.8,61,35.25,35.3,-59.9,19.73,65,-30440,-30480,0,35,35.5
2018-12-09 10:17:00.6772,172.8,61,35.25,35.3,-60,19.75,66,4430,4420,0,35,35.5
2018-12-09 10:17:00.9272,172.8,61,35.25,35.3,-60,19.72,1,712.9,-42.1,27,35,35.5
2018-12-09 10:17:01.1772,172.8,60.8,35.25,35.19,-60,19.72,2,712.6,-42,27,35,35.5
2018-12-09 10:17:01.4272,172.8,60.8,35.25,35.19,-60,19.73,65,-30450,-30490,0,35,35.5
2018-12-09 10:17:01.6772,172.8,60.8,35.25,35.19,-59.9,19.73,51,3.64,3.62,0,35,35.5
2018-12-09 10:17:01.9272,172.8,60.8,35.25,35.19,-60,19.73,63,50,50,0,35,35.5
2018-12-09 10:17:02.1772,172.8,60.8,35.25,35.19,-60,19.73,67,29.2,29,0,35,35.5
2018-12-09 10:17:02.4272,172.8,60.8,35.25,35.19,-60,19.74,52,3.64,3.62,0,35,35.5
2018-12-09 10:17:02.6772,172.8,60.8,35.25,35.19,-60,19.73,6,-30440,29.2,3.6,35,35.5
2018-12-09 10:17:02.9272,172.8,60.8,35.25,35.19,-60,19.73,7,-30490,29,3.6,35,35.5
2018-12-09 10:17:03.1772,172.8,60.8,35.25,35.19,-60,19.73,1,712.9,-42.1,27,35,35.5
2018-12-09 10:17:03.4272,172.8,60.8,35.25,35.19,-60,19.73,2,712.6,-42,27,35,35.5
2018-12-09 10:17:03.6772,172.8,60.8,35.25,35.19,-60,19.73,61,714.1,708.9,0,35,35.5
2018-12-09 10:17:03.9272,172.8,60.8,35.25,35.19,-60,19.73,62,425,425,0,35,35.5
2018-12-09 10:17:04.1772,172.8,60.8,35.25,35.19,-60,19.73,64,45,45.5,0,35,35.5
2018-12-09 10:17:04.4272,172.8,60.8,35.25,35.19,-60,19.73,3,712.9,-42.1,25,35,35.5
2018-12-09 10:17:04.6772,172.8,60.8,35.25,35.19,-60,19.75,4,712.6,-42,25,35,35.5
2018-12-09 10:17:04.9272,172.8,60.8,35.25,35.19,-60,19.72,65,-30450,-30490,0,35,35.5
2018-12-09 10:17:05.1772,172.8,60.8,35.25,35.19,-60,19.74,66,4430,4420,0,35,35.5
2018-12-09 10:17:05.4272,172.8,60.8,35.25,35.19,-60,19.75,1,712.9,-42.1,27,35,35.5
2018-12-09 10:17:05.6772,172.8,60.8,35.25,35.19,-59.9,19.73,2,712.6,-42,27,35,35.5
2018-12-09 10:17:05.9272,172.8,60.8,35.25,35.19,-60,19.73,65,-30440,-30490,0,35,35.5
2018-12-09 10:17:06.1772,172.8,60.8,35.25,35.19,-60,19.73,51,3.64,3.62,0,35,35.5
2018-12-09 10:17:06.4272,172.8,60.8,35.25,35.19,-60,19.73,63,50,50,0,35,35.5
2018-12-09 10:17:06.6772,172.8,60.8,35.25,35.19,-60,19.73,67,29.2,29,0,35,35.5
2018-12-09 10:17:06.9272,172.8,60.8,35.25,35.19,-60,19.73,52,3.64,3.62,0,35,35.5
2018-12-09 10:17:07.1772,172.8,60.7,35.25,35.13,-60,19.74,6,-30450,29.2,3.6,35,35.5
2018-12-09 10:17:07.4272,172.8,60.7,35.25,35.13,-60,19.73,7,-30500,29,3.6,35,35.5
2018-12-09 10:17:07.6772,172.8,60.5,35.25,35.01,-60,19.73,1,712.9,-42.1,27,35,35.5
2018-12-09 10:17:07.9272,172.8,60.5,35.25,35.01,-60,19.73,2,712.5,-42,27,35,35.5
2018-12-09 10:17:08.1772,172.8,60.5,35.25,35.01,-60,19.73,61,714,708.8,0,35,35.5
2018-12-09 10:17:08.4272,172.8,60.5,35.25,35.01,-60,19.73,62,425,425,0,35,35.5
2018-12-09 10:17:08.6772,172.8,60.5,35.25,35.01,-60,19.73,64,45.1,45.7,0,35,35.5
2018-12-09 10:17:08.9272,172.8,60.5,35.25,35.01,-60,19.73,3,712.9,-42.1,25,35,35.5
2018-12-09 10:17:09.1772,172.8,60.5,35.25,35.01,-60,19.68,4,712.5,-42,25,35,35.5
2018-12-09 10:17:09.4272,172.8,60.5,35.25,35.01,-59.9,19.7,65,-30440,-30490,0,35,35.5
2018-12-09 10:17:09.6772,172.8,60.5,35.25,35.01,-60,19.73,66,4430,4430,0,35,35.5
2018-12-09 10:17:09.9272,172.8,60.5,35.25,35.01,-60,19.74,1,712.9,-42.1,27,35,35.5
2018-12-09 10:17:10.1772,172.8,60.5,35.25,35.01,-60,19.73,2,712.5,-42,27,35,35.5
2018-12-09 10:17:10.4272,172.8,60.5,35.25,35.01,-60,19.73,65,-30530,-30400,0,35,35.5
2018-12-09 10:17:10.6772,172.8,60.5,35.25,35.01,-60,19.73,51,3.64,3.62,0,35,35.5
2018-12-09 10:17:10.9273,172.8,60.5,35.25,35.01,-60,19.73,63,50,50,0,35,35.5
2018-12-09 10:17:11.1773,172.8,60.5,35.25,35.01,-60,19.74,67,29.2,29,0,35,35.5
2018-12-09 10:17:11.4273,172.8,60.5,35.25,35.01,-60,19.74,52,3.64,3.62,0,35,35.5
2018-12-09 10:17:11.6773,172.8,60.5,35.25,35.01,-60,19.73,6,-30440,29.2,3.6,35,35.5
2018-12-09 10:17:11.9273,172.8,60.5,35.25,35.01,-60,19.74,7,-30490,29,3.6,35,35.5
2018-12-09 10:17:12.1773,172.8,60.5,35.25,35.01,-59.9,19.74,1,712.9,-42.1,27,35,35.5
2018-12-09 10:17:12.4273,172.8,60.5,35.25,35.01,-60,19.73,2,712.5,-42,27,35,35.5
2018-12-09 10:17:12.6773,172.8,60.5,35.25,35.01,-60,19.73,61,714,708.8,0,35,35.5
2018-12-09 10:17:12.9273,172.8,60.5,35.25,35.01,-60,19.74,62,425,425,0,35,35.5
2018-12-09 10:17:13.1773,172.8,60.5,35.25,35.01,-60,19.73,64,45,45.5,0,35,35.5
2018-12-09 10:17:13.4273,172.8,60.5,35.25,35.01,-60,19.72,3,712.5,-42.2,25,35,35.5
2018-12-09 10:17:13.6773,172.8,60.5,35.25,35.01,-59.9,19.57,4,712.4,-42,25,35,35.5
2018-12-09 10:17:13.9273,172.8,60.5,35.25,35.01,-60,19.76,65,-30540,-30410,0,35,35.5
2018-12-09 10:17:14.1773,172.8,60.5,35.25,35.01,-60,19.73,66,4440,4430,0,35,35.5
2018-12-09 10:17:14.4273,172.8,60.5,35.25,35.01,-60,19.72,1,712.5,-42.2,27,35,35.5
2018-12-09 10:17:14.6773,172.8,60.5,35.25,35.01,-60,19.73,2,712.4,-42,27,35,35.5
2018-12-09 10:17:14.9273,172.8,60.5,35.25,35.01,-60,19.74,65,-30530,-30400,0,35,35.5
2018-12-09 10:17:15.1773,172.8,60.5,35.25,35.01,-60,19.72,51,3.64,3.62,0,35,35.5
2018-12-09 10:17:15.4273,172.8,60.5,35.25,35.01,-60,19.73,63,50,50,0,35,35.5
2018-12-09 10:17:15.6773,172.8,60.5,35.25,35.01,-60,19.73,67,29.2,29,0,35,35.5
2018-12-09 10:17:15.9272,172.8,60.5,35.25,35.01,-60,19.73,52,3.64,3.62,0,35,35.5
2018-12-09 10:17:16.1773,172.8,60.5,35.25,35.01,-60,19.87,6,-30530,29.2,3.6,35,35.5
2018-12-09 10:17:16.4273,172.8,60.5,35.25,35.01,-60,19.74,7,-30410,29,3.6,35,35.5
2018-12-09 10:17:16.6773,172.8,60.5,35.25,35.01,-60,19.74,1,712.5,-42.2,27,35,35.5
2018-12-09 10:17:16.9273,172.8,60.5,35.25,35.01,-60,19.74,2,712.4,-42,27,35,35.5
2018-12-09 10:17:17.1773,172.8,60.5,35.25,35.01,-60,19.71,61,713.9,708.6,0,35,35.5
2018-12-09 10:17:17.4273,172.8,60.5,35.25,35.01,-60,19.72,62,425,425,0,35,35.5
2018-12-09 10:17:17.6773,172.8,60.5,35.25,35.01,-60,19.72,64,45,45.5,0,35,35.5
2018-12-09 10:17:17.9273,172.8,60.5,35,35.01,-60,19.73,3,712.5,-42.2,25,35,35.5
2018-12-09 10:17:18.1773,172.8,60.5,35,35.01,-60,19.73,4,712.4,-42,25,35,35.5
2018-12-09 10:17:18.4273,172.8,60.5,35,35.01,-60,19.73,65,-30440,-30490,0,35,35.5
2018-12-09 10:17:18.6773,172.8,60.5,35,35.01,-59.9,19.73,66,4420,4420,0,35,35.5
2018-12-09 10:17:18.9273,172.8,60.5,35,35.01,-59.9,19.73,1,712.5,-42.2,27,35,35.5
2018-12-09 10:17:19.1773,172.8,60.5,35,35.01,-60,19.72,2,712.4,-42,27,35,35.5
2018-12-09 10:17:19.4273,172.8,60.5,35,35.01,-60,19.73,65,-30530,-30400,0,35,35.5
2018-12-09 10:17:19.6773,172.8,60.5,35,35.01,-60,19.73,51,3.64,3.62,0,35,35.5
2018-12-09 10:17:19.9273,172.8,60.5,35,35.01,-60,19.73,63,50,50,0,35,35.5
2018-12-09 10:17:20.1773,172.8,60.5,35,35.01,-60,19.72,67,29.2,29,0,35,35.5
2018-12-09 10:17:20.4273,172.8,60.5,35,35.01,-60,19.73,52,3.64,3.62,0,35,35.5
2018-12-09 10:17:20.6773,172.8,60.5,35,35.01,-60,19.73,6,-30530,29.2,3.6,35,35
2018-12-09 10:17:20.9272,172.8,60.5,35,35.01,-60,19.73,7,-30400,29,3.6,35,35
2018-12-09 10:17:21.1773,172.8,60.5,35,35.01,-60,19.74,1,712.5,-42.2,27,35,35
2018-12-09 10:17:21.4273,172.8,60.5,35,35.01,-59.9,19.73,2,712.3,-42,27,35,35
2018-12-09 10:17:21.6773,172.8,60.5,35,35.01,-60,19.73,61,713.8,708.6,0,35,35
2018-12-09 10:17:21.9273,172.8,60.5,35,35.01,-60,19.74,62,425,425,0,35,35
2018-12-09 10:17:22.1774,172.8,60.5,35,35.01,-60,19.74,64,45,45.5,0,35,35
2018-12-09 10:17:22.4274,172.8,60.5,35,35.01,-60,19.74,3,712.5,-42.2,25,35,35
2018-12-09 10:17:22.6773,172.8,60.5,35,35.01,-60,19.72,4,712.3,-42,25,35,35
2018-12-09 10:17:22.9273,172.8,60.5,35,35.01,-59.9,19.73,65,-30450,-30480,0,35,35
2018-12-09 10:17:23.1773,172.8,60.5,35,35.01,-60,19.74,66,4430,4430,0,35,35
2018-12-09 10:17:23.4274,172.8,60.5,35,35.01,-60,19.73,1,712.5,-42.2,27,35,35
2018-12-09 10:17:23.6774,172.8,60.5,35,35.01,-60,19.74,2,712.3,-42,27,35,35
2018-12-09 10:17:23.9274,172.8,60.4,35,34.95,-60,19.73,65,-30450,-30480,0,35,35
2018-12-09 10:17:24.1774,172.8,60.4,35,34.95,-60,19.75,51,3.64,3.62,0,35,35
2018-12-09 10:17:24.4274,172.8,60.4,35,34.95,-60,19.73,63,50,50,0,35,35
2018-12-09 10:17:24.6774,172.8,60.4,35,34.95,-60,19.72,67,29.2,29,0,35,35
2018-12-09 10:17:24.9274,172.8,60.3,35,34.9,-60,19.74,52,3.64,3.62,0,35,35
2018-12-09 10:17:25.1774,172.8,60.3,35,34.9,-60,19.73,6,-30450,29.2,3.6,35,35
2018-12-09 10:17:25.4274,172.8,60.3,35,34.9,-59.9,19.72,7,-30470,29,3.6,35,35
2018-12-09 10:17:25.6774,172.8,60.3,35,34.9,-60,19.74,1,712.5,-42.2,27,35,35
2018-12-09 10:17:25.9273,172.8,60.3,35,34.9,-60,19.72,2,712.3,-42,27,35,35
2018-12-09 10:17:26.1773,172.8,60.3,35,34.9,-60,19.74,61,713.7,708.6,0,35,35
2018-12-09 10:17:26.4274,172.8,60.3,35,34.9,-60,19.73,62,425,425,0,35,35
2018-12-09 10:17:26.6774,172.8,60.3,35,34.9,-59.9,19.73,64,45.1,45.6,0,35,35
2018-12-09 10:17:26.9274,172.8,60.3,35,34.9,-60,19.73,3,712.5,-42.2,25,35,35
2018-12-09 10:17:27.1775,172.8,60.3,35,34.9,-60,19.75,4,712.3,-42,25,35,35
2018-12-09 10:17:27.4275,172.8,60.3,35,34.9,-60,19.73,65,-30540,-30380,0,35,35
2018-12-09 10:17:27.6774,172.8,60.3,35,34.9,-60,19.73,66,4430,4420,0,35,35
2018-12-09 10:17:27.9274,172.8,60.3,35,34.9,-60,19.72,1,712.5,-42.2,27,35,35
2018-12-09 10:17:28.1774,172.8,60.3,35,34.9,-59.9,19.73,2,712.1,-42,27,35,35
2018-12-09 10:17:28.4274,172.8,60.3,35,34.9,-60,19.73,65,-30450,-30470,0,35,35
2018-12-09 10:17:28.6774,172.8,60.3,35,34.9,-60,19.73,51,3.64,3.62,0,35,35
2018-12-09 10:17:28.9275,172.8,60.3,35,34.9,-60,19.73,63,50,50,0,35,35
2018-12-09 10:17:29.1775,172.8,60.2,35,34.84,-60,19.73,67,29.2,29,0,35,35
2018-12-09 10:17:29.4275,172.8,60.2,35,34.84,-60,19.73,52,3.64,3.62,0,35,35
2018-12-09 10:17:29.6775,172.8,60.2,35,34.84,-60,19.73,6,-30460,29.2,3.6,35,35
2018-12-09 10:17:29.9275,172.8,60.2,35,34.84,-60,19.73,7,-30470,29,3.6,35,35
2018-12-09 10:17:30.1775,172.8,60.2,35,34.84,-60,19.73,1,712.5,-42.2,27,35,35
2018-12-09 10:17:30.4275,172.8,60.2,35,34.84,-60,19.73,2,712.1,-42,27,35,35
2018-12-09 10:17:30.6775,172.8,60.2,35,34.84,-60,19.73,61,713.8,708.5,0,35,35
2018-12-09 10:17:30.9275,172.8,60.1,35,34.78,-59.9,19.64,62,425,425,0,35,35
2018-12-09 10:17:31.1775,172.8,60.1,35,34.78,-60,19.72,64,45.1,45.6,0,35,35
2018-12-09 10:17:31.4275,172.8,60.1,35,34.78,-60,19.72,3,712.5,-42.2,25,35,35
2018-12-09 10:17:31.6775,172.8,60.1,35,34.78,-60,19.74,4,712.1,-42,25,35,35
2018-12-09 10:17:31.9275,172.8,60.1,35,34.78,-60,19.74,65,-30460,-30470,0,35,35
2018-12-09 10:17:32.1775,172.8,60.1,35,34.78,-60,19.73,66,4420,4420,0,35,35
2018-12-09 10:17:32.4275,172.8,60.1,35,34.78,-60,19.73,1,712.5,-42.2,27,35,35
2018-12-09 10:17:32.6775,172.8,60.1,35,34.78,-60,19.73,2,712.1,-42,27,35,35
2018-12-09 10:17:32.9275,172.8,60.1,35,34.78,-60,19.73,65,-30460,-30470,0,35,35
2018-12-09 10:17:33.1775,172.8,60.1,35,34.78,-60,19.73,51,3.64,3.62,0,35,35
