Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:17:33.4275,172.8,60.1,35,34.78,-60,19.74,63,50,50,0,35,35
2018-12-09 10:17:33.6775,172.8,60.1,35,34.78,-60,19.73,67,29.2,29,0,35,35
2018-12-09 10:17:33.9275,172.8,60.1,35,34.78,-60,19.74,52,3.64,3.62,0,35,35
2018-12-09 10:17:34.1775,172.8,60.1,35,34.78,-60,19.72,6,-30460,29.2,3.6,35,35
2018-12-09 10:17:34.4275,172.8,60.1,35,34.78,-59.9,19.73,7,-30460,29,3.6,35,35
2018-12-09 10:17:34.6775,172.8,60.1,35,34.78,-60,19.73,1,712.5,-42.2,27,35,35
2018-12-09 10:17:34.9275,172.8,60.1,35,34.78,-60,19.72,2,712.1,-42,27,35,35
2018-12-09 10:17:35.1775,172.8,60.1,35,34.78,-60,19.73,61,713.6,708.4,0,35,35
2018-12-09 10:17:35.4275,172.8,60.1,35,34.78,-60,19.73,62,425,425,0,35,35
2018-12-09 10:17:35.6775,172.8,60.1,35,34.78,-60,19.7,64,45,45.6,0,35,35
2018-12-09 10:17:35.9275,172.8,60.1,35,34.78,-60,19.71,3,712.2,-42.2,25,35,35
2018-12-09 10:17:36.1775,172.8,60.1,35,34.78,-60,19.73,4,712.1,-42,25,35,35
2018-12-09 10:17:36.4275,172.8,60.1,35,34.78,-60,19.72,65,-30450,-30460,0,35,35
2018-12-09 10:17:36.6775,172.8,60.1,35,34.78,-60,19.74,66,4420,4420,0,35,35
2018-12-09 10:17:36.9275,172.8,60.1,35,34.78,-60,19.72,1,712.2,-42.2,27,35,35
2018-12-09 10:17:37.1775,172.8,60.1,35,34.78,-59.9,19.73,2,712.1,-42,27,35,35
2018-12-09 10:17:37.4275,172.8,60.1,35,34.78,-60,19.72,65,-30460,-30470,0,35,35
2018-12-09 10:17:37.6775,172.8,60.1,35,34.78,-60,19.73,51,3.64,3.62,0,35,35
2018-12-09 10:17:37.9275,172.8,60.1,35,34.78,-60,19.71,63,50,50,0,35,35
2018-12-09 10:17:38.1775,172.8,60.1,35,34.78,-60,19.71,67,29.2,29,0,35,35
2018-12-09 10:17:38.4275,172.8,60.1,35,34.78,-59.9,19.74,52,3.64,3.62,0,35,35
2018-12-09 10:17:38.6775,172.8,60.1,35,34.78,-60,19.73,6,-30460,29.2,3.6,35,35
2018-12-09 10:17:38.9275,172.8,60.1,35,34.78,-60,19.73,7,-30470,29,3.6,35,35
2018-12-09 10:17:39.1775,172.8,60.1,35,34.78,-60,19.73,1,712.2,-42.2,27,35,35
2018-12-09 10:17:39.4276,172.8,60.1,35,34.78,-60,19.73,2,712.1,-42,27,35,35
2018-12-09 10:17:39.6776,172.8,60.1,35,34.78,-60,19.73,61,713.5,708.3,0,35,35
2018-12-09 10:17:39.9276,172.8,60.1,35,34.78,-60,19.73,62,425,425,0,35,35
2018-12-09 10:17:40.1776,172.8,60.1,35,34.78,-60,19.73,64,45.1,45.6,0,35,35
2018-12-09 10:17:40.4276,172.8,60.1,35,34.78,-60,19.73,3,712.2,-42.2,25,35,35
2018-12-09 10:17:40.6776,172.8,60.1,35,34.78,-60,19.73,4,712.1,-42,25,35,35
2018-12-09 10:17:40.9276,172.8,60.1,35,34.78,-60,19.73,65,-30460,-30470,0,35,35
2018-12-09 10:17:41.1776,172.8,60.1,34.75,34.78,-60,19.73,66,4420,4420,0,35,35
2018-12-09 10:17:41.4276,172.8,60.1,34.75,34.78,-60,19.73,1,712.2,-42.2,27,35,35
2018-12-09 10:17:41.6776,172.8,60.1,34.75,34.78,-60,19.73,2,712.1,-42,27,35,35
2018-12-09 10:17:41.9276,172.8,60.1,34.75,34.78,-60,19.73,65,-30460,-30470,0,35,35
2018-12-09 10:17:42.1776,172.8,60.1,34.75,34.78,-60,19.71,51,3.64,3.62,0,34.5,35
2018-12-09 10:17:42.4276,172.8,60.1,34.75,34.78,-60,19.73,63,50,50,0,34.5,35
2018-12-09 10:17:42.6776,172.8,60.1,34.75,34.78,-59.9,19.7,67,29.2,29,0,34.5,35
2018-12-09 10:17:42.9276,172.8,60.1,34.75,34.78,-60,19.75,52,3.64,3.62,0,34.5,35
2018-12-09 10:17:43.1776,172.8,60.1,34.75,34.78,-60,19.73,6,-30450,29.2,3.6,34.5,35
2018-12-09 10:17:43.4276,172.8,60.1,34.75,34.78,-60,19.72,7,-30470,29,3.6,34.5,35
2018-12-09 10:17:43.6776,172.8,60.1,34.75,34.78,-60,19.73,1,712.1,-42.2,27,34.5,35
2018-12-09 10:17:43.9275,172.8,60.1,34.75,34.78,-60,19.7,2,712.1,-42,27,34.5,35
2018-12-09 10:17:44.1775,172.8,60.1,34.75,34.78,-60,19.73,61,713.4,708.3,0,34.5,35
2018-12-09 10:17:44.4275,172.8,60.1,34.75,34.78,-60,19.71,62,425,425,0,34.5,35
2018-12-09 10:17:44.6775,172.8,60.1,34.75,34.78,-60,19.73,64,45,45.6,0,34.5,35
2018-12-09 10:17:44.9276,172.8,60.1,34.75,34.78,-60,19.74,3,712.1,-42.2,25,34.5,35
2018-12-09 10:17:45.1776,172.8,60.1,34.75,34.78,-60,19.73,4,712.1,-42,25,34.5,35
2018-12-09 10:17:45.4276,172.8,60.1,34.75,34.78,-60,19.73,65,-30450,-30470,0,34.5,35
2018-12-09 10:17:45.6776,172.8,60.1,34.75,34.78,-60,19.74,66,4410,4410,0,34.5,35
2018-12-09 10:17:45.9276,172.8,60.1,34.75,34.78,-60,19.74,1,712.1,-42.2,27,34.5,35
2018-12-09 10:17:46.1776,172.8,60.1,34.75,34.78,-60,19.72,2,712.1,-42,27,34.5,35
2018-12-09 10:17:46.4276,172.8,60.1,34.75,34.78,-59.9,19.74,65,-30450,-30470,0,34.5,35
2018-12-09 10:17:46.6776,172.8,60.1,34.75,34.78,-59.9,19.73,51,3.64,3.62,0,34.5,35
2018-12-09 10:17:46.9276,172.8,60.1,34.75,34.78,-60,19.73,63,50,50,0,34.5,35
2018-12-09 10:17:47.1776,172.8,60.1,34.75,34.78,-60,19.73,67,29.2,29,0,34.5,35
2018-12-09 10:17:47.4277,172.8,60.1,34.75,34.78,-60,19.8,52,3.64,3.62,0,34.5,35
2018-12-09 10:17:47.6777,172.8,60.1,34.75,34.78,-59.9,19.73,6,-30450,29.2,3.6,34.5,35
2018-12-09 10:17:47.9277,172.8,60.1,34.75,34.78,-60,19.64,7,-30480,29,3.6,34.5,35
2018-12-09 10:17:48.1777,172.8,60.1,34.75,34.78,-60,19.73,1,712.1,-42.2,27,34.5,35
2018-12-09 10:17:48.4277,172.8,60.1,34.75,34.78,-60,19.73,2,712.1,-42,27,34.5,35
2018-12-09 10:17:48.6776,172.8,60,34.75,34.72,-60,19.72,61,713.4,708.2,0,34.5,35
2018-12-09 10:17:48.9276,172.8,60,34.75,34.72,-59.9,19.73,62,425,425,0,34.5,35
2018-12-09 10:17:49.1777,172.8,60,34.75,34.72,-60,19.69,64,45,45.5,0,34.5,35
2018-12-09 10:17:49.4277,172.8,60,34.75,34.72,-60,19.73,3,712.1,-42.2,25,34.5,35
2018-12-09 10:17:49.6777,172.8,60,34.75,34.72,-60,19.73,4,711.8,-42,25,34.5,35
2018-12-09 10:17:49.9277,172.8,60,34.75,34.72,-60,19.73,65,-30440,-30480,0,34.5,35
2018-12-09 10:17:50.1777,172.8,60,34.75,34.72,-60,19.73,66,4420,4410,0,34.5,35
2018-12-09 10:17:50.4277,172.8,60,34.75,34.72,-60,19.73,1,711.9,-42.2,27,34.5,35
2018-12-09 10:17:50.6777,172.8,60,34.75,34.72,-60,19.73,2,711.8,-42,27,34.5,35
2018-12-09 10:17:50.9277,172.8,60,34.75,34.72,-60,19.73,65,-30440,-30480,0,34.5,35
2018-12-09 10:17:51.1777,172.8,60,34.75,34.72,-60,19.73,51,3.64,3.62,0,34.5,35
2018-12-09 10:17:51.4277,172.8,60,34.75,34.72,-60,19.73,63,50,50,0,34.5,35
2018-12-09 10:17:51.6777,172.8,60,34.75,34.72,-60,19.73,67,29.2,29,0,34.5,35
2018-12-09 10:17:51.9277,172.8,60,34.75,34.72,-60,19.73,52,3.64,3.62,0,34.5,35
2018-12-09 10:17:52.1777,172.8,59.8,34.75,34.61,-60,19.72,6,-30440,29.2,3.6,34.5,35
2018-12-09 10:17:52.4278,172.8,59.8,34.75,34.61,-60,19.71,7,-30480,29,3.6,34.5,35
2018-12-09 10:17:52.6778,172.8,59.8,34.75,34.61,-60,19.73,1,711.9,-42.2,27,34.5,35
2018-12-09 10:17:52.9278,172.8,59.8,34.75,34.61,-60,19.7,2,711.8,-42,27,34.5,35
2018-12-09 10:17:53.1778,172.8,59.8,34.75,34.61,-60,19.73,61,713.3,708,0,34.5,35
2018-12-09 10:17:53.4277,172.8,59.8,34.75,34.61,-60,19.74,62,425,425,0,34.5,35
2018-12-09 10:17:53.6777,172.8,59.8,34.75,34.61,-60,19.74,64,45.1,45.7,0,34.5,35
2018-12-09 10:17:53.9277,172.8,59.8,34.75,34.61,-60,19.73,3,711.9,-42.2,25,34.5,35
2018-12-09 10:17:54.1777,172.8,59.8,34.75,34.61,-59.9,19.73,4,711.8,-42,25,34.5,35
2018-12-09 10:17:54.4278,172.8,59.8,34.75,34.61,-60,19.73,65,-30430,-30480,0,34.5,35
2018-12-09 10:17:54.6778,172.8,59.7,34.75,34.55,-60,19.73,66,4410,4410,0,34.5,35
2018-12-09 10:17:54.9278,172.8,59.7,34.75,34.55,-60,19.73,1,711.9,-42.2,27,34.5,35
2018-12-09 10:17:55.1778,172.8,59.7,34.75,34.55,-60,19.73,2,711.8,-42,27,34.5,35
2018-12-09 10:17:55.4278,172.8,59.7,34.75,34.55,-60,19.74,65,-30440,-30480,0,34.5,35
2018-12-09 10:17:55.6778,172.8,59.7,34.75,34.55,-59.9,19.73,51,3.64,3.62,0,34.5,35
2018-12-09 10:17:55.9278,172.8,59.7,34.75,34.55,-60,19.73,63,50,50,0,34.5,35
2018-12-09 10:17:56.1778,172.8,59.7,34.75,34.55,-60,19.73,67,29.2,29,0,34.5,35
2018-12-09 10:17:56.4278,172.8,59.7,34.75,34.55,-60,19.73,52,3.64,3.62,0,34.5,35
2018-12-09 10:17:56.6778,172.8,59.7,34.75,34.55,-60,19.73,6,-30440,29.2,3.6,34.5,35
2018-12-09 10:17:56.9277,172.8,59.7,34.75,34.55,-60,19.73,7,-30490,29,3.6,34.5,35
2018-12-09 10:17:57.1777,172.8,59.7,34.75,34.55,-60,19.8,1,712,-42.2,27,34.5,35
2018-12-09 10:17:57.4277,172.8,59.7,34.75,34.55,-60,19.74,2,711.7,-42,27,34.5,35
2018-12-09 10:17:57.6777,172.8,59.7,34.75,34.55,-60,19.73,61,713.2,708,0,34.5,35
2018-12-09 10:17:57.9277,172.8,59.7,34.75,34.55,-60,19.73,62,425,425,0,34.5,35
2018-12-09 10:17:58.1777,172.8,59.7,34.75,34.55,-60,19.73,64,45,45.6,0,34.5,35
2018-12-09 10:17:58.4277,172.8,59.7,34.75,34.55,-60,19.73,3,712,-42.2,25,34.5,35
2018-12-09 10:17:58.6777,172.8,59.7,34.75,34.55,-60,19.72,4,711.7,-42,25,34.5,35
2018-12-09 10:17:58.9278,172.8,59.7,34.75,34.55,-60,19.73,65,-30440,-30490,0,34.5,35
2018-12-09 10:17:59.1778,172.8,59.7,34.75,34.55,-60,19.73,66,4410,4410,0,34.5,35
2018-12-09 10:17:59.4278,172.8,59.7,34.75,34.55,-60,19.73,1,712,-42.2,27,34.5,35
2018-12-09 10:17:59.6778,172.8,59.7,34.75,34.55,-59.9,19.72,2,711.7,-42,27,34.5,35
2018-12-09 10:17:59.9278,172.8,59.7,34.75,34.55,-60,19.73,65,-30450,-30500,0,34.5,35
2018-12-09 10:18:00.1778,172.8,59.7,34.75,34.55,-60,19.74,51,3.64,3.62,0,34.5,35
2018-12-09 10:18:00.4278,172.8,59.7,34.75,34.55,-60,19.74,63,50,50,0,34.5,35
2018-12-09 10:18:00.6778,172.8,59.7,34.75,34.55,-60,19.73,67,29.2,29,0,34.5,35
2018-12-09 10:18:00.9278,172.8,59.7,34.75,34.55,-60,19.73,52,3.64,3.62,0,34.5,35
2018-12-09 10:18:01.1778,172.8,59.7,34.75,34.55,-60,19.73,6,-30440,29.2,3.6,34.5,35
2018-12-09 10:18:01.4278,172.8,59.7,34.75,34.55,-60,19.73,7,-30490,29,3.6,34.5,35
2018-12-09 10:18:01.6778,172.8,59.7,34.75,34.55,-60,19.72,1,712,-42.2,27,34.5,35
2018-12-09 10:18:01.9278,172.8,59.7,34.75,34.55,-60,19.69,2,711.7,-42,27,34.5,35
2018-12-09 10:18:02.1778,172.8,59.7,34.75,34.55,-60,19.73,61,713.2,707.9,0,34.5,35
2018-12-09 10:18:02.4278,172.8,59.7,34.75,34.55,-60,19.74,62,425,425,0,34.5,35
2018-12-09 10:18:02.6778,172.8,59.7,34.75,34.55,-60,19.73,64,45,45.6,0,34.5,35
2018-12-09 10:18:02.9278,172.8,59.7,34.75,34.55,-60,19.73,3,712,-42.2,25,34.5,35
2018-12-09 10:18:03.1779,172.8,59.7,34.75,34.55,-60,19.73,4,711.7,-42,25,34.5,35
2018-12-09 10:18:03.4279,172.8,59.7,34.75,34.55,-60,19.73,65,-30440,-30500,0,34.5,35
2018-12-09 10:18:03.6779,172.8,59.7,34.75,34.55,-60,19.73,66,4410,4410,0,34.5,35
2018-12-09 10:18:03.9278,172.8,59.7,34.75,34.55,-60,19.72,1,712,-42.2,27,34.5,35
2018-12-09 10:18:04.1778,172.8,59.7,34.75,34.55,-60,19.73,2,711.7,-42,27,34.5,35
2018-12-09 10:18:04.4278,172.8,59.7,34.75,34.55,-60,19.72,65,-30440,-30490,0,34.5,35
2018-12-09 10:18:04.6778,172.8,59.7,34.75,34.55,-60,19.73,51,3.64,3.62,0,34.5,35
2018-12-09 10:18:04.9277,172.8,59.7,34.75,34.55,-60,19.73,63,50,50,0,34.5,35
2018-12-09 10:18:05.1777,172.8,59.7,34.75,34.55,-60,19.72,67,29.2,29,0,34.5,35
2018-12-09 10:18:05.4277,172.8,59.7,34.75,34.55,-60,19.73,52,3.64,3.62,0,34.5,35
2018-12-09 10:18:05.6777,172.8,59.7,34.75,34.55,-60,19.73,6,-30440,29.2,3.6,34.5,35
2018-12-09 10:18:05.9278,172.8,59.7,34.75,34.55,-60,19.72,7,-30490,29,3.6,34.5,35
2018-12-09 10:18:06.1778,172.8,59.7,34.75,34.55,-60,19.73,1,711.7,-42.2,27,34.5,35
2018-12-09 10:18:06.4278,172.8,59.7,34.75,34.55,-60,19.74,2,711.5,-42,27,34.5,35
2018-12-09 10:18:06.6778,172.8,59.7,34.75,34.55,-60,19.81,61,713,707.8,0,34.5,35
2018-12-09 10:18:06.9278,172.8,59.7,34.75,34.55,-60,19.75,62,425,425,0,34.5,35
2018-12-09 10:18:07.1778,172.8,59.7,34.75,34.55,-60,19.72,64,45.1,45.7,0,34.5,35
2018-12-09 10:18:07.4278,172.8,59.7,34.75,34.55,-60,19.73,3,711.7,-42.2,25,34.5,35
2018-12-09 10:18:07.6778,172.8,59.7,34.75,34.55,-59.9,19.72,4,711.5,-42,25,34.5,35
2018-12-09 10:18:07.9278,172.8,59.7,34.75,34.55,-60,19.71,65,-30430,-30490,0,34.5,35
2018-12-09 10:18:08.1778,172.8,59.7,34.75,34.55,-60,19.73,66,4410,4410,0,34.5,35
2018-12-09 10:18:08.4278,172.8,59.7,34.75,34.55,-60,19.72,1,711.7,-42.2,27,34.5,35
2018-12-09 10:18:08.6778,172.8,59.7,34.75,34.55,-60,19.73,2,711.5,-42,27,34.5,35
2018-12-09 10:18:08.9278,172.8,59.7,34.5,34.55,-60,19.74,65,-30440,-30500,0,34.5,35
2018-12-09 10:18:09.1778,172.8,59.7,34.5,34.55,-60,19.76,51,3.64,3.62,0,34.5,35
2018-12-09 10:18:09.4278,172.8,59.7,34.5,34.55,-60,19.73,63,50,50,0,34.5,35
2018-12-09 10:18:09.6778,172.8,59.7,34.5,34.55,-60,19.71,67,29.2,29,0,34.5,35
2018-12-09 10:18:09.9278,172.8,59.7,34.5,34.55,-60,19.73,52,3.64,3.62,0,34.5,35
2018-12-09 10:18:10.1779,172.8,59.7,34.5,34.55,-60,19.73,6,-30430,29.2,3.6,34.5,35
2018-12-09 10:18:10.4279,172.8,59.7,34.5,34.55,-60,19.73,7,-30480,29,3.6,34.5,35
2018-12-09 10:18:10.6779,172.8,59.7,34.5,34.55,-60,19.73,1,711.7,-42.2,27,34.5,35
2018-12-09 10:18:10.9279,172.8,59.7,34.5,34.55,-60,19.73,2,711.5,-42,27,34.5,35
2018-12-09 10:18:11.1779,172.8,59.6,34.5,34.49,-60,19.74,61,713,707.9,0,34.5,35
2018-12-09 10:18:11.4279,172.8,59.6,34.5,34.49,-59.9,19.7,62,425,425,0,34.5,35
2018-12-09 10:18:11.6779,172.8,59.6,34.5,34.49,-59.9,19.72,64,45,45.6,0,34.5,34.5
2018-12-09 10:18:11.9279,172.8,59.5,34.5,34.43,-60,19.75,3,711.6,-42.2,25,34.5,34.5
2018-12-09 10:18:12.1779,172.8,59.5,34.5,34.43,-60,19.75,4,711.4,-42,25,34.5,34.5
2018-12-09 10:18:12.4279,172.8,59.5,34.5,34.43,-60,19.73,65,-30440,-30480,0,34.5,34.5
2018-12-09 10:18:12.6779,172.8,59.5,34.5,34.43,-59.9,19.74,66,4410,4410,0,34.5,34.5
2018-12-09 10:18:12.9279,172.8,59.5,34.5,34.43,-59.9,19.73,1,711.6,-42.2,27,34.5,34.5
2018-12-09 10:18:13.1779,172.8,59.5,34.5,34.43,-60,19.73,2,711.4,-42,27,34.5,34.5
2018-12-09 10:18:13.4279,172.8,59.5,34.5,34.43,-60,19.7,65,-30440,-30470,0,34.5,34.5
2018-12-09 10:18:13.6779,172.8,59.5,34.5,34.43,-60,19.73,51,3.64,3.62,0,34.5,34.5
2018-12-09 10:18:13.9279,172.8,59.4,34.5,34.38,-60,19.73,63,50,50,0,34.5,34.5
2018-12-09 10:18:14.1779,172.8,59.4,34.5,34.38,-59.9,19.73,67,29.2,29,0,34.5,34.5
2018-12-09 10:18:14.4278,172.8,59.4,34.5,34.38,-60,19.73,52,3.64,3.61,0,34.5,34.5
2018-12-09 10:18:14.6778,172.8,59.4,34.5,34.38,-60,19.74,6,-30450,29.2,3.6,34.5,34.5
2018-12-09 10:18:14.9278,172.8,59.4,34.5,34.38,-60,19.73,7,-30480,29,3.6,34.5,34.5
2018-12-09 10:18:15.1778,172.8,59.4,34.5,34.38,-60,19.73,1,711.6,-42.2,27,34.5,34.5
2018-12-09 10:18:15.4278,172.8,59.4,34.5,34.38,-59.9,19.73,2,711.4,-42,27,34.5,34.5
2018-12-09 10:18:15.6778,172.8,59.4,34.5,34.38,-60,19.71,61,712.9,707.7,0,34.5,34.5
2018-12-09 10:18:15.9278,172.8,59.4,34.5,34.38,-60,19.73,62,425,425,0,34.5,34.5
2018-12-09 10:18:16.1779,172.8,59.4,34.5,34.38,-60,19.68,64,45,45.5,0,34.5,34.5
2018-12-09 10:18:16.4279,172.8,59.4,34.5,34.38,-60,19.72,3,711.6,-42.2,25,34.5,34.5
2018-12-09 10:18:16.6779,172.8,59.4,34.5,34.38,-59.9,19.74,4,711.4,-42,25,34.5,34.5
2018-12-09 10:18:16.9279,172.8,59.4,34.5,34.38,-60,19.73,65,-30450,-30480,0,34.5,34.5
2018-12-09 10:18:17.1780,172.8,59.4,34.5,34.38,-60,19.73,66,4410,4410,0,34.5,34.5
2018-12-09 10:18:17.4280,172.8,59.4,34.5,34.38,-60,19.73,1,711.6,-42.2,27,34.5,34.5
2018-12-09 10:18:17.6780,172.8,59.4,34.5,34.38,-60,19.73,2,711.4,-42,27,34.5,34.5
2018-12-09 10:18:17.9280,172.8,59.3,34.5,34.32,-60,19.73,65,-30450,-30480,0,34.5,34.5
2018-12-09 10:18:18.1780,172.8,59.3,34.5,34.32,-60,19.74,51,3.64,3.62,0,34.5,34.5
2018-12-09 10:18:18.4280,172.8,59.3,34.5,34.32,-60,19.73,63,50,50,0,34.5,34.5
2018-12-09 10:18:18.6780,172.8,59.3,34.5,34.32,-60,19.73,67,29.2,29,0,34.5,34.5
2018-12-09 10:18:18.9280,172.8,59.3,34.5,34.32,-60,19.73,52,3.64,3.61,0,34.5,34.5
2018-12-09 10:18:19.1780,172.8,59.3,34.5,34.32,-60,19.72,6,-30450,29.2,3.6,34.5,34.5
2018-12-09 10:18:19.4280,172.8,59.3,34.5,34.32,-60,19.73,7,-30470,29,3.6,34.5,34.5
2018-12-09 10:18:19.6780,172.8,59.3,34.5,34.32,-60,19.73,1,711.5,-42.2,27,34.5,34.5
2018-12-09 10:18:19.9280,172.8,59.3,34.5,34.32,-60,19.73,2,711.3,-42,27,34.5,34.5
2018-12-09 10:18:20.1780,172.8,59.3,34.5,34.32,-60,19.73,61,712.8,707.6,0,34.5,34.5
2018-12-09 10:18:20.4280,172.8,59.3,34.5,34.32,-60,19.73,62,425,425,0,34.5,34.5
2018-12-09 10:18:20.6780,172.8,59.3,34.5,34.32,-60,19.73,64,45.1,45.6,0,34.5,34.5
2018-12-09 10:18:20.9280,172.8,59.3,34.5,34.32,-60,19.7,3,711.5,-42.2,25,34.5,34.5
2018-12-09 10:18:21.1780,172.8,59.3,34.5,34.32,-60,19.73,4,711.3,-42,25,34.5,34.5
2018-12-09 10:18:21.4280,172.8,59.3,34.5,34.32,-60,19.73,65,-30460,-30470,0,34.5,34.5
2018-12-09 10:18:21.6780,172.8,59.3,34.5,34.32,-60,19.73,66,4420,4420,0,34.5,34.5
2018-12-09 10:18:21.9280,172.8,59.3,34.5,34.32,-59.9,19.73,1,711.5,-42.2,27,34.5,34.5
2018-12-09 10:18:22.1780,172.8,59.3,34.5,34.32,-60,19.73,2,711.3,-42,27,34.5,34.5
2018-12-09 10:18:22.4280,172.8,59.3,34.5,34.32,-60,19.74,65,-30450,-30470,0,34.5,34.5
2018-12-09 10:18:22.6780,172.8,59.3,34.5,34.32,-60,19.73,51,3.64,3.61,0,34.5,34.5
2018-12-09 10:18:22.9280,172.8,59.3,34.5,34.32,-59.9,19.73,63,50,50,0,34.5,34.5
2018-12-09 10:18:23.1780,172.8,59.3,34.5,34.32,-59.9,19.73,67,29.2,29,0,34.5,34.5
2018-12-09 10:18:23.4280,172.8,59.3,34.5,34.32,-60,19.73,52,3.64,3.61,0,34.5,34.5
2018-12-09 10:18:23.6780,172.8,59.3,34.5,34.32,-60,19.73,6,-30460,29.2,3.6,34.5,34.5
2018-12-09 10:18:23.9280,172.8,59.3,34.5,34.32,-60,19.73,7,-30470,29,3.6,34.5,34.5
2018-12-09 10:18:24.1780,172.8,59.3,34.5,34.32,-60,19.73,1,711.5,-42.2,27,34.5,34.5
2018-12-09 10:18:24.4280,172.8,59.3,34.5,34.32,-59.9,19.73,2,711.3,-42,27,34.5,34.5
2018-12-09 10:18:24.6780,172.8,59.3,34.5,34.32,-60,19.73,61,712.7,707.7,0,34.5,34.5
2018-12-09 10:18:24.9280,172.8,59.3,34.5,34.32,-60,19.73,62,425,425,0,34.5,34.5
2018-12-09 10:18:25.1780,172.8,59.3,34.5,34.32,-60,19.73,64,45.1,45.6,0,34.5,34.5
2018-12-09 10:18:25.4280,172.8,59.3,34.5,34.32,-60,19.74,3,711.5,-42.2,25,34.5,34.5
2018-12-09 10:18:25.6780,172.8,59.3,34.5,34.32,-60,19.75,4,711.3,-42,25,34.5,34.5
2018-12-09 10:18:25.9280,172.8,59.3,34.5,34.32,-60,19.74,65,-30460,-30470,0,34.5,34.5
2018-12-09 10:18:26.1780,172.8,59.3,34.5,34.32,-60,19.74,66,4410,4410,0,34.5,34.5
2018-12-09 10:18:26.4280,172.8,59.3,34.5,34.32,-60,19.73,1,711.3,-42.2,27,34.5,34.5
2018-12-09 10:18:26.6780,172.8,59.3,34.5,34.32,-60,19.73,2,711.2,-42,27,34.5,34.5
2018-12-09 10:18:26.9280,172.8,59.3,34.5,34.32,-60,19.74,65,-30460,-30470,0,34.5,34.5
2018-12-09 10:18:27.1780,172.8,59.3,34.5,34.32,-60,19.73,51,3.63,3.61,0,34.5,34.5
2018-12-09 10:18:27.4280,172.8,59.3,34.5,34.32,-60,19.72,63,50,50,0,34.5,34.5
2018-12-09 10:18:27.6780,172.8,59.3,34.5,34.32,-60,19.73,67,29.2,29,0,34.5,34.5
2018-12-09 10:18:27.9281,172.8,59.3,34.5,34.32,-60,19.73,52,3.64,3.61,0,34.5,34.5
2018-12-09 10:18:28.1781,172.8,59.3,34.5,34.32,-60,19.73,6,-30460,29.2,3.6,34.5,34.5
2018-12-09 10:18:28.4281,172.8,59.3,34.5,34.32,-60,19.73,7,-30470,29,3.6,34.5,34.5
2018-12-09 10:18:28.6781,172.8,59.3,34.5,34.32,-60,19.73,1,711.3,-42.2,27,34.5,34.5
2018-12-09 10:18:28.9281,172.8,59.3,34.5,34.32,-60,19.73,2,711.2,-42,27,34.5,34.5
2018-12-09 10:18:29.1781,172.8,59.3,34.5,34.32,-60,19.72,61,712.7,707.6,0,34.5,34.5
2018-12-09 10:18:29.4281,172.8,59.3,34.5,34.32,-60,19.71,62,425,425,0,34.5,34.5
2018-12-09 10:18:29.6781,172.8,59.3,34.5,34.32,-60,19.73,64,45.1,45.6,0,34.5,34.5
2018-12-09 10:18:29.9281,172.8,59.3,34.5,34.32,-60,19.73,3,711.3,-42.2,25,34.5,34.5
2018-12-09 10:18:30.1781,172.8,59.3,34.5,34.32,-60,19.64,4,711.2,-42,25,34.5,34.5
2018-12-09 10:18:30.4281,172.8,59.3,34.5,34.32,-60,19.7,65,-30470,-30470,0,34.5,34.5
2018-12-09 10:18:30.6781,172.8,59.3,34.5,34.32,-60,19.73,66,4420,4410,0,34.5,34.5
2018-12-09 10:18:30.9281,172.8,59.3,34.5,34.32,-60,19.72,1,711.3,-42.2,27,34.5,34.5
2018-12-09 10:18:31.1781,172.8,59.3,34.25,34.32,-60,19.72,2,711.2,-42,27,34.5,34.5
2018-12-09 10:18:31.4280,172.8,59.3,34.25,34.32,-60,19.73,65,-30460,-30470,0,34.5,34.5
2018-12-09 10:18:31.6780,172.8,59.3,34.25,34.32,-60,19.72,51,3.63,3.61,0,34.5,34.5
2018-12-09 10:18:31.9280,172.8,59.3,34.25,34.32,-60,19.73,63,50,50,0,34.5,34.5
2018-12-09 10:18:32.1780,172.8,59.3,34.25,34.32,-60,19.72,67,29.2,29,0,34.5,34.5
2018-12-09 10:18:32.4281,172.8,59.3,34.25,34.32,-60,19.73,52,3.64,3.61,0,34.5,34.5
2018-12-09 10:18:32.6781,172.8,59.3,34.25,34.32,-59.9,19.73,6,-30450,29.2,3.6,34.5,34.5
2018-12-09 10:18:32.9281,172.8,59.3,34.25,34.32,-60,19.72,7,-30470,29,3.6,34.5,34.5
2018-12-09 10:18:33.1781,172.8,59.3,34.25,34.32,-60,19.7,1,711.3,-42.2,27,34,34.5
2018-12-09 10:18:33.4281,172.8,59.3,34.25,34.32,-60,19.73,2,711.2,-42,27,34,34.5
2018-12-09 10:18:33.6781,172.8,59.3,34.25,34.32,-60,19.73,61,712.6,707.4,0,34,34.5
2018-12-09 10:18:33.9281,172.8,59.3,34.25,34.32,-60,19.73,62,425,425,0,34,34.5
2018-12-09 10:18:34.1781,172.8,59.3,34.25,34.32,-60,19.73,64,45.1,45.6,0,34,34.5
2018-12-09 10:18:34.4281,172.8,59.3,34.25,34.32,-60,19.73,3,711.3,-42.2,25,34,34.5
2018-12-09 10:18:34.6781,172.8,59.3,34.25,34.32,-60,19.73,4,711.2,-42,25,34,34.5
2018-12-09 10:18:34.9281,172.8,59.3,34.25,34.32,-59.9,19.65,65,-30450,-30470,0,34,34.5
2018-12-09 10:18:35.1781,172.8,59.3,34.25,34.32,-59.9,19.76,66,4410,4410,0,34,34.5
2018-12-09 10:18:35.4281,172.8,59.3,34.25,34.32,-59.9,19.74,1,711.3,-42.2,27,34,34.5
2018-12-09 10:18:35.6781,172.8,59.2,34.25,34.26,-60,19.73,2,711.2,-42,27,34,34.5
2018-12-09 10:18:35.9281,172.8,59.1,34.25,34.2,-60,19.73,65,-30450,-30470,0,34,34.5
2018-12-09 10:18:36.1781,172.8,59.1,34.25,34.2,-60,19.73,51,3.63,3.62,0,34,34.5
2018-12-09 10:18:36.4281,172.8,59.1,34.25,34.2,-59.9,19.74,63,50,50,0,34,34.5
2018-12-09 10:18:36.6781,172.8,59.1,34.25,34.2,-59.9,19.73,67,29.2,29,0,34,34.5
2018-12-09 10:18:36.9281,172.8,59.1,34.25,34.2,-60,19.73,52,3.64,3.61,0,34,34.5
2018-12-09 10:18:37.1781,172.8,59.1,34.25,34.2,-60,19.73,6,-30440,29.2,3.6,34,34.5
2018-12-09 10:18:37.4281,172.8,59.1,34.25,34.2,-60,19.74,7,-30470,29,3.6,34,34.5
2018-12-09 10:18:37.6781,172.8,59.1,34.25,34.2,-60,19.72,1,711.3,-42.2,27,34,34.5
2018-12-09 10:18:37.9281,172.8,59.1,34.25,34.2,-59.9,19.73,2,711.2,-42,27,34,34.5
2018-12-09 10:18:38.1781,172.8,59.1,34.25,34.2,-60,19.73,61,712.5,707.3,0,34,34.5
2018-12-09 10:18:38.4281,172.8,59.1,34.25,34.2,-60,19.73,62,425,425,0,34,34.5
2018-12-09 10:18:38.6781,172.8,59.1,34.25,34.2,-60,19.73,64,45,45.5,0,34,34.5
2018-12-09 10:18:38.9281,172.8,59.1,34.25,34.2,-60,19.73,3,711.3,-42.2,25,34,34.5
2018-12-09 10:18:39.1781,172.8,59.1,34.25,34.2,-59.9,19.73,4,711.2,-42,25,34,34.5
2018-12-09 10:18:39.4281,172.8,59.1,34.25,34.2,-60,19.73,65,-30440,-30480,0,34,34.5
2018-12-09 10:18:39.6782,172.8,59.1,34.25,34.2,-60,19.73,66,4420,4420,0,34,34.5
2018-12-09 10:18:39.9282,172.8,59.1,34.25,34.2,-60,19.73,1,711.3,-42.2,27,34,34.5
2018-12-09 10:18:40.1782,172.8,59.1,34.25,34.2,-60,19.73,2,711.2,-42,27,34,34.5
2018-12-09 10:18:40.4282,172.8,59.1,34.25,34.2,-59.9,19.73,65,-30450,-30480,0,34,34.5
2018-12-09 10:18:40.6782,172.8,59,34.25,34.14,-60,19.68,51,3.63,3.61,0,34,34.5
2018-12-09 10:18:40.9282,172.8,59,34.25,34.14,-60,19.73,63,50,50,0,34,34.5
2018-12-09 10:18:41.1782,172.8,59,34.25,34.14,-60,19.71,67,29.2,29,0,34,34.5
2018-12-09 10:18:41.4282,172.8,59,34.25,34.14,-60,19.73,52,3.63,3.61,0,34,34.5
2018-12-09 10:18:41.6782,172.8,59,34.25,34.14,-59.9,19.72,6,-30440,29.2,3.6,34,34.5
2018-12-09 10:18:41.9282,172.8,59,34.25,34.14,-60,19.74,7,-30480,29,3.6,34,34.5
2018-12-09 10:18:42.1782,172.8,59,34.25,34.14,-60,19.72,1,711.3,-42.2,27,34,34.5
2018-12-09 10:18:42.4282,172.8,59,34.25,34.14,-60,19.73,2,711,-42,27,34,34.5
2018-12-09 10:18:42.6782,172.8,59,34.25,34.14,-60,19.73,61,712.5,707.3,0,34,34.5
2018-12-09 10:18:42.9282,172.8,59,34.25,34.14,-60,19.72,62,425,425,0,34,34.5
2018-12-09 10:18:43.1782,172.8,59,34.25,34.14,-60,19.73,64,45,45.5,0,34,34.5
2018-12-09 10:18:43.4282,172.8,59,34.25,34.14,-60,19.73,3,711.3,-42.2,25,34,34.5
2018-12-09 10:18:43.6782,172.8,59,34.25,34.14,-60,19.74,4,711,-42,25,34,34.5
2018-12-09 10:18:43.9282,172.8,59,34.25,34.14,-60,19.73,65,-30440,-30480,0,34,34.5
2018-12-09 10:18:44.1782,172.8,59,34.25,34.14,-60,19.73,66,4420,4420,0,34,34.5
2018-12-09 10:18:44.4282,172.8,59,34.25,34.14,-59.9,19.72,1,711.3,-42.2,27,34,34.5
2018-12-09 10:18:44.6782,172.8,59,34.25,34.14,-60,19.74,2,711,-42,27,34,34.5
2018-12-09 10:18:44.9282,172.8,59,34.25,34.14,-60,19.72,65,-30440,-30480,0,34,34.5
2018-12-09 10:18:45.1782,172.8,59,34.25,34.14,-60,19.73,51,3.63,3.61,0,34,34.5
2018-12-09 10:18:45.4282,172.8,59,34.25,34.14,-60,19.73,63,50,50,0,34,34.5
2018-12-09 10:18:45.6782,172.8,59,34.25,34.14,-60,19.72,67,29.2,29,0,34,34.5
2018-12-09 10:18:45.9282,172.8,59,34.25,34.14,-60,19.72,52,3.63,3.61,0,34,34.5
2018-12-09 10:18:46.1782,172.8,59,34.25,34.14,-60,19.74,6,-30440,29.2,3.6,34,34.5
2018-12-09 10:18:46.4282,172.8,59,34.25,34.14,-60,19.71,7,-30490,29,3.6,34,34.5
2018-12-09 10:18:46.6782,172.8,59,34.25,34.14,-60,19.73,1,711.3,-42.2,27,34,34.5
2018-12-09 10:18:46.9282,172.8,59,34.25,34.14,-60,19.73,2,711,-42,27,34,34.5
2018-12-09 10:18:47.1782,172.8,59,34.25,34.14,-60,19.73,61,712.4,707.2,0,34,34.5
2018-12-09 10:18:47.4281,172.8,59,34.25,34.14,-60,19.73,62,425,425,0,34,34.5
2018-12-09 10:18:47.6782,172.8,59,34.25,34.14,-60,19.73,64,45,45.6,0,34,34.5
2018-12-09 10:18:47.9282,172.8,59,34.25,34.14,-60,19.73,3,711,-42.2,25,34,34.5
2018-12-09 10:18:48.1782,172.8,59,34.25,34.14,-59.9,19.73,4,710.9,-42,25,34,34.5
2018-12-09 10:18:48.4283,172.8,59,34.25,34.14,-60,19.73,65,-30440,-30490,0,34,34.5
2018-12-09 10:18:48.6783,172.8,59,34.25,34.14,-60,19.73,66,4430,4420,0,34,34.5
2018-12-09 10:18:48.9283,172.8,59,34.25,34.14,-60,19.74,1,711,-42.2,27,34,34.5
2018-12-09 10:18:49.1783,172.8,59,34.25,34.14,-60,19.73,2,710.9,-42,27,34,34.5
2018-12-09 10:18:49.4283,172.8,59,34.25,34.14,-60,19.71,65,-30440,-30490,0,34,34.5
2018-12-09 10:18:49.6783,172.8,59,34.25,34.14,-60,19.74,51,3.63,3.61,0,34,34.5
2018-12-09 10:18:49.9283,172.8,59,34.25,34.14,-60,19.74,63,50,50,0,34,34.5
2018-12-09 10:18:50.1782,172.8,59,34.25,34.14,-60,19.73,67,29.2,29,0,34,34.5
2018-12-09 10:18:50.4282,172.8,59,34.25,34.14,-60,19.72,52,3.64,3.61,0,34,34.5
2018-12-09 10:18:50.6782,172.8,59,34.25,34.14,-60,19.74,6,-30440,29.2,3.6,34,34.5
2018-12-09 10:18:50.9283,172.8,59,34.25,34.14,-59.9,19.72,7,-30490,29,3.6,34,34.5
2018-12-09 10:18:51.1783,172.8,59,34.25,34.14,-60,19.72,1,711,-42.2,27,34,34.5
2018-12-09 10:18:51.4284,172.8,59,34.25,34.14,-60,19.73,2,710.9,-42,27,34,34.5
2018-12-09 10:18:51.6784,172.8,59,34.25,34.14,-60,19.73,61,712.3,707.1,0,34,34.5
2018-12-09 10:18:51.9284,172.8,59,34.25,34.14,-60,19.73,62,425,425,0,34,34.5
2018-12-09 10:18:52.1783,172.8,59,34.25,34.14,-60,19.73,64,45.1,45.7,0,34,34.5
2018-12-09 10:18:52.4283,172.8,59,34.25,34.14,-60,19.72,3,711,-42.2,25,34,34.5
2018-12-09 10:18:52.6783,172.8,59,34.25,34.14,-60,19.73,4,710.9,-42,25,34,34.5
2018-12-09 10:18:52.9283,172.8,59,34.25,34.14,-60,19.73,65,-30430,-30490,0,34,34.5
2018-12-09 10:18:53.1783,172.8,59,34.25,34.14,-60,19.73,66,4420,4420,0,34,34.5
2018-12-09 10:18:53.4284,172.8,59,34.25,34.14,-60,19.71,1,711,-42.2,27,34,34.5
2018-12-09 10:18:53.6784,172.8,59,34.25,34.14,-60,19.72,2,710.9,-42,27,34,34.5
2018-12-09 10:18:53.9284,172.8,59,34.25,34.14,-60,19.73,65,-30440,-30490,0,34,34.5
2018-12-09 10:18:54.1784,172.8,59,34.25,34.14,-60,19.73,51,3.63,3.61,0,34,34.5
2018-12-09 10:18:54.4284,172.8,59,34.25,34.14,-60,19.73,63,50,50,0,34,34.5
2018-12-09 10:18:54.6783,172.8,59,34.25,34.14,-60,19.84,67,29.2,29,0,34,34.5
2018-12-09 10:18:54.9283,172.8,59,34.25,34.14,-59.9,19.69,52,3.63,3.61,0,34,34.5
2018-12-09 10:18:55.1783,172.8,59,34.25,34.14,-60,19.74,6,-30440,29.2,3.6,34,34.5
2018-12-09 10:18:55.4283,172.8,59,34.25,34.14,-60,19.76,7,-30500,29,3.6,34,34.5
2018-12-09 10:18:55.6783,172.8,59,34.25,34.14,-60,19.72,1,710.9,-42.2,27,34,34.5
2018-12-09 10:18:55.9283,172.8,59,34.25,34.14,-59.9,19.73,2,710.8,-42,27,34,34.5
2018-12-09 10:18:56.1783,172.8,59,34.25,34.14,-60,19.73,61,712.3,707.1,0,34,34.5
2018-12-09 10:18:56.4283,172.8,59,34.25,34.14,-60,19.74,62,425,425,0,34,34.5
2018-12-09 10:18:56.6784,172.8,59,34.25,34.14,-60,19.73,64,45,45.6,0,34,34.5
2018-12-09 10:18:56.9284,172.8,59,34.25,34.14,-60,19.73,3,710.9,-42.2,25,34,34.5
2018-12-09 10:18:57.1784,172.8,58.8,34.25,34.03,-60,19.73,4,710.8,-42,25,34,34.5
2018-12-09 10:18:57.4284,172.8,58.8,34.25,34.03,-60,19.73,65,-30440,-30500,0,34,34.5
2018-12-09 10:18:57.6784,172.8,58.8,34.25,34.03,-60,19.72,66,4430,4430,0,34,34.5
2018-12-09 10:18:57.9284,172.8,58.8,34.25,34.03,-60,19.73,1,710.9,-42.2,27,34,34.5
2018-12-09 10:18:58.1784,172.8,58.8,34.25,34.03,-60,19.69,2,710.8,-42,27,34,34.5
2018-12-09 10:18:58.4284,172.8,58.8,34.25,34.03,-60,19.73,65,-30440,-30500,0,34,34.5
2018-12-09 10:18:58.6783,172.8,58.8,34.25,34.03,-60,19.74,51,3.63,3.61,0,34,34.5
2018-12-09 10:18:58.9283,172.8,58.8,34,34.03,-60,19.72,63,50,50,0,34,34.5
2018-12-09 10:18:59.1784,172.8,58.7,34,33.97,-60,19.73,67,29.2,29,0,34,34.5
2018-12-09 10:18:59.4284,172.8,58.7,34,33.97,-60,19.71,52,3.63,3.61,0,34,34.5
2018-12-09 10:18:59.6784,172.8,58.7,34,33.97,-60,19.73,6,-30440,29.2,3.6,34,34.5
2018-12-09 10:18:59.9285,172.8,58.7,34,33.97,-60,19.74,7,-30490,29,3.6,34,34.5
2018-12-09 10:19:00.1784,172.8,58.7,34,33.97,-60,19.74,1,710.9,-42.2,27,34,34.5
2018-12-09 10:19:00.4284,172.8,58.7,34,33.97,-60,19.72,2,710.8,-42,27,34,34.5
2018-12-09 10:19:00.6784,172.8,58.7,34,33.97,-60,19.74,61,712.2,707,0,34,34.5
2018-12-09 10:19:00.9284,172.8,58.7,34,33.97,-60,19.73,62,425,425,0,34,34.5
2018-12-09 10:19:01.1784,172.8,58.7,34,33.97,-60,19.72,64,45.1,45.6,0,34,34.5
2018-12-09 10:19:01.4285,172.8,58.7,34,33.97,-60,19.73,3,710.9,-42.2,25,34,34.5
2018-12-09 10:19:01.6785,172.8,58.7,34,33.97,-60,19.72,4,710.8,-42,25,34,34.5
2018-12-09 10:19:01.9285,172.8,58.7,34,33.97,-60,19.73,65,-30440,-30480,0,34,34.5
2018-12-09 10:19:02.1785,172.8,58.7,34,33.97,-60,19.73,66,4430,4430,0,34,34
2018-12-09 10:19:02.4284,172.8,58.7,34,33.97,-60,19.73,1,710.8,-42.2,27,34,34
2018-12-09 10:19:02.6784,172.8,58.7,34,33.97,-59.9,19.73,2,710.6,-42,27,34,34
2018-12-09 10:19:02.9284,172.8,58.7,34,33.97,-60,19.71,65,-30440,-30480,0,34,34
2018-12-09 10:19:03.1784,172.8,58.7,34,33.97,-60,19.74,51,3.63,3.61,0,34,34
2018-12-09 10:19:03.4284,172.8,58.7,34,33.97,-60,19.74,63,50,50,0,34,34
2018-12-09 10:19:03.6784,172.8,58.7,34,33.97,-60,19.74,67,29.2,29,0,34,34
2018-12-09 10:19:03.9284,172.8,58.5,34,33.85,-59.9,19.73,52,3.63,3.61,0,34,34
2018-12-09 10:19:04.1784,172.8,58.5,34,33.85,-60,19.73,6,-30450,29.2,3.6,34,34
2018-12-09 10:19:04.4284,172.8,58.5,34,33.85,-60,19.74,7,-30480,29,3.6,34,34
2018-12-09 10:19:04.6784,172.8,58.5,34,33.85,-60,19.74,1,710.8,-42.2,27,34,34
2018-12-09 10:19:04.9285,172.8,58.5,34,33.85,-60,19.73,2,710.6,-42,27,34,34
2018-12-09 10:19:05.1785,172.8,58.5,34,33.85,-60,19.73,61,712.2,707,0,34,34
2018-12-09 10:19:05.4285,172.8,58.5,34,33.85,-60,19.73,62,425,425,0,34,34
2018-12-09 10:19:05.6785,172.8,58.5,34,33.85,-60,19.74,64,45,45.5,0,34,34
2018-12-09 10:19:05.9285,172.8,58.5,34,33.85,-60,19.72,3,710.8,-42.2,25,34,34
2018-12-09 10:19:06.1785,172.8,58.5,34,33.85,-60,19.72,4,710.6,-42,25,34,34
2018-12-09 10:19:06.4285,172.8,58.5,34,33.85,-60,19.73,65,-30450,-30480,0,34,34
2018-12-09 10:19:06.6785,172.8,58.5,34,33.85,-59.9,19.74,66,4430,4430,0,34,34
2018-12-09 10:19:06.9284,172.8,58.5,34,33.85,-60,19.74,1,710.8,-42.2,27,34,34
2018-12-09 10:19:07.1784,172.8,58.5,34,33.85,-60,19.73,2,710.6,-42,27,34,34
2018-12-09 10:19:07.4285,172.8,58.5,34,33.85,-60,19.74,65,-30450,-30470,0,34,34
2018-12-09 10:19:07.6785,172.8,58.5,34,33.85,-60,19.7,51,3.63,3.61,0,34,34
2018-12-09 10:19:07.9285,172.8,58.5,34,33.85,-60,19.7,63,50,50,0,34,34
2018-12-09 10:19:08.1785,172.8,58.5,34,33.85,-60,19.73,67,29.2,29,0,34,34
2018-12-09 10:19:08.4285,172.8,58.5,34,33.85,-60,19.74,52,3.63,3.61,0,34,34
2018-12-09 10:19:08.6785,172.8,58.5,34,33.85,-60,19.74,6,-30450,29.2,3.6,34,34
2018-12-09 10:19:08.9284,172.8,58.5,34,33.85,-60,19.73,7,-30470,29,3.6,34,34
2018-12-09 10:19:09.1784,172.8,58.5,34,33.85,-59.9,19.73,1,710.8,-42.2,27,34,34
2018-12-09 10:19:09.4284,172.8,58.5,34,33.85,-60,19.74,2,710.6,-42,27,34,34
2018-12-09 10:19:09.6784,172.8,58.5,34,33.85,-60,19.73,61,712.1,706.8,0,34,34
2018-12-09 10:19:09.9284,172.8,58.5,34,33.85,-60,19.73,62,425,425,0,34,34
2018-12-09 10:19:10.1784,172.8,58.5,34,33.85,-60,19.72,64,45,45.5,0,34,34
2018-12-09 10:19:10.4285,172.8,58.5,34,33.85,-60,19.73,3,710.7,-42.2,25,34,34
2018-12-09 10:19:10.6785,172.8,58.5,34,33.85,-60,19.73,4,710.6,-42,25,34,34
2018-12-09 10:19:10.9285,172.8,58.5,34,33.85,-60,19.73,65,-30450,-30470,0,34,34
2018-12-09 10:19:11.1785,172.8,58.5,34,33.85,-60,19.73,66,4430,4430,0,34,34
2018-12-09 10:19:11.4285,172.8,58.5,34,33.85,-60,19.73,1,710.7,-42.2,27,34,34
2018-12-09 10:19:11.6785,172.8,58.5,34,33.85,-59.9,19.74,2,710.6,-42,27,34,34
2018-12-09 10:19:11.9285,172.8,58.5,34,33.85,-60,19.72,65,-30450,-30470,0,34,34
2018-12-09 10:19:12.1785,172.8,58.5,34,33.85,-60,19.71,51,3.63,3.61,0,34,34
2018-12-09 10:19:12.4285,172.8,58.5,34,33.85,-60,19.75,63,50,50,0,34,34
2018-12-09 10:19:12.6785,172.8,58.5,34,33.85,-60,19.72,67,29.2,29,0,34,34
2018-12-09 10:19:12.9285,172.8,58.5,34,33.85,-60,19.74,52,3.63,3.61,0,34,34
2018-12-09 10:19:13.1786,172.8,58.5,34,33.85,-60,19.73,6,-30460,29.2,3.6,34,34
2018-12-09 10:19:13.4286,172.8,58.5,34,33.85,-60,19.73,7,-30470,29,3.6,34,34
2018-12-09 10:19:13.6786,172.8,58.5,34,33.85,-60,19.73,1,710.7,-42.2,27,34,34
2018-12-09 10:19:13.9286,172.8,58.5,34,33.85,-60,19.72,2,710.6,-42,27,34,34
2018-12-09 10:19:14.1786,172.8,58.5,34,33.85,-60,19.73,61,712,706.8,0,34,34
2018-12-09 10:19:14.4285,172.8,58.5,34,33.85,-60,19.73,62,425,425,0,34,34
2018-12-09 10:19:14.6785,172.8,58.5,34,33.85,-60,19.73,64,45,45.5,0,34,34
2018-12-09 10:19:14.9285,172.8,58.5,34,33.85,-60,19.73,3,710.7,-42.2,25,34,34
2018-12-09 10:19:15.1785,172.8,58.5,34,33.85,-60,19.72,4,710.6,-42,25,34,34
2018-12-09 10:19:15.4285,172.8,58.5,34,33.85,-60,19.73,65,-30460,-30470,0,34,34
2018-12-09 10:19:15.6785,172.8,58.5,34,33.85,-59.9,19.73,66,4430,4430,0,34,34
2018-12-09 10:19:15.9285,172.8,58.5,34,33.85,-60,19.73,1,710.7,-42.2,27,34,34
2018-12-09 10:19:16.1786,172.8,58.5,34,33.85,-60,19.73,2,710.6,-42,27,34,34
2018-12-09 10:19:16.4286,172.8,58.5,34,33.85,-60,19.72,65,-30460,-30470,0,34,34
2018-12-09 10:19:16.6786,172.8,58.5,34,33.85,-60,19.73,51,3.63,3.61,0,34,34
2018-12-09 10:19:16.9285,172.8,58.5,34,33.85,-60,19.73,63,50,50,0,34,34
2018-12-09 10:19:17.1785,172.8,58.5,34,33.85,-60,19.73,67,29.2,29,0,34,34
2018-12-09 10:19:17.4285,172.8,58.5,34,33.85,-60,19.73,52,3.63,3.61,0,34,34
2018-12-09 10:19:17.6786,172.8,58.5,34,33.85,-60,19.72,6,-30460,29.2,3.6,34,34
2018-12-09 10:19:17.9286,172.8,58.5,34,33.85,-60,19.74,7,-30470,29,3.6,34,34
2018-12-09 10:19:18.1786,172.8,58.5,34,33.85,-60,19.73,1,710.7,-42.2,27,34,34
2018-12-09 10:19:18.4286,172.8,58.5,34,33.85,-59.9,19.73,2,710.4,-42.2,27,34,34
2018-12-09 10:19:18.6786,172.8,58.5,34,33.85,-60,19.73,61,712,706.8,0,34,34
2018-12-09 10:19:18.9286,172.8,58.5,34,33.85,-60,19.73,62,425,425,0,34,34
2018-12-09 10:19:19.1786,172.8,58.5,34,33.85,-60,19.69,64,45.1,45.6,0,34,34
2018-12-09 10:19:19.4286,172.8,58.5,34,33.85,-60,19.73,3,710.7,-42.2,25,34,34
2018-12-09 10:19:19.6786,172.8,58.5,34,33.85,-60,19.73,4,710.4,-42.2,25,34,34
2018-12-09 10:19:19.9286,172.8,58.5,34,33.85,-60,19.73,65,-30460,-30470,0,34,34
2018-12-09 10:19:20.1786,172.8,58.5,34,33.85,-60,19.74,66,4430,4430,0,34,34
2018-12-09 10:19:20.4286,172.8,58.5,34,33.85,-60,19.73,1,710.7,-42.2,27,34,34
2018-12-09 10:19:20.6786,172.8,58.5,34,33.85,-60,19.74,2,710.4,-42.2,27,34,34
2018-12-09 10:19:20.9286,172.8,58.5,34,33.85,-60,19.74,65,-30460,-30470,0,34,34
2018-12-09 10:19:21.1786,172.8,58.3,33.75,33.74,-60,19.73,51,3.63,3.61,0,34,34
2018-12-09 10:19:21.4286,172.8,58.3,33.75,33.74,-60,19.73,63,50,50,0,34,34
2018-12-09 10:19:21.6786,172.8,58.2,33.75,33.68,-60,19.73,67,29.2,29,0,34,34
2018-12-09 10:19:21.9286,172.8,58.2,33.75,33.68,-60,19.73,52,3.63,3.61,0,34,34
2018-12-09 10:19:22.1786,172.8,58.2,33.75,33.68,-60,19.75,6,-30460,29.2,3.6,34,34
2018-12-09 10:19:22.4286,172.8,58.2,33.75,33.68,-60,19.73,7,-30480,29,3.6,34,34
2018-12-09 10:19:22.6786,172.8,58.2,33.75,33.68,-60,19.74,1,710.7,-42.2,27,34,34
2018-12-09 10:19:22.9287,172.8,58.2,33.75,33.68,-60,19.73,2,710.4,-42.2,27,34,34
2018-12-09 10:19:23.1787,172.8,58.2,33.75,33.68,-60,19.73,61,711.9,706.7,0,34,34
2018-12-09 10:19:23.4287,172.8,58.2,33.75,33.68,-60,19.73,62,425,425,0,34,34
2018-12-09 10:19:23.6787,172.8,58.2,33.75,33.68,-59.9,19.73,64,45.1,45.6,0,34,34
2018-12-09 10:19:23.9287,172.8,58.2,33.75,33.68,-60,19.72,3,710.6,-42.2,25,33.5,34
2018-12-09 10:19:24.1787,172.8,58.2,33.75,33.68,-60,19.72,4,710.3,-42.2,25,33.5,34
2018-12-09 10:19:24.4287,172.8,58.2,33.75,33.68,-60,19.73,65,-30450,-30470,0,33.5,34
2018-12-09 10:19:24.6787,172.8,58.2,33.75,33.68,-60,19.79,66,4420,4420,0,33.5,34
2018-12-09 10:19:24.9287,172.8,58.2,33.75,33.68,-60,19.7,1,710.6,-42.2,27,33.5,34
2018-12-09 10:19:25.1787,172.8,58.2,33.75,33.68,-60,19.72,2,710.3,-42.2,27,33.5,34
2018-12-09 10:19:25.4287,172.8,58.2,33.75,33.68,-60,19.74,65,-30450,-30480,0,33.5,34
2018-12-09 10:19:25.6787,172.8,58.2,33.75,33.68,-60,19.73,51,3.63,3.61,0,33.5,34
2018-12-09 10:19:25.9287,172.8,58.2,33.75,33.68,-60,19.73,63,50,50,0,33.5,34
2018-12-09 10:19:26.1787,172.8,58.2,33.75,33.68,-59.9,19.73,67,29.2,29,0,33.5,34
2018-12-09 10:19:26.4287,172.8,58.2,33.75,33.68,-60,19.73,52,3.63,3.61,0,33.5,34
2018-12-09 10:19:26.6787,172.8,58.2,33.75,33.68,-60,19.74,6,-30440,29.2,3.6,33.5,34
2018-12-09 10:19:26.9287,172.8,58.2,33.75,33.68,-60,19.73,7,-30470,29,3.6,33.5,34
2018-12-09 10:19:27.1787,172.8,58.2,33.75,33.68,-60,19.72,1,710.6,-42.2,27,33.5,34
2018-12-09 10:19:27.4287,172.8,58.2,33.75,33.68,-59.9,19.73,2,710.3,-42.2,27,33.5,34
2018-12-09 10:19:27.6787,172.8,58.1,33.75,33.62,-60,19.74,61,711.8,706.6,0,33.5,34
2018-12-09 10:19:27.9287,172.8,58.1,33.75,33.62,-60,19.73,62,425,425,0,33.5,34
2018-12-09 10:19:28.1787,172.8,58.1,33.75,33.62,-60,19.72,64,45,45.6,0,33.5,34
2018-12-09 10:19:28.4287,172.8,58.1,33.75,33.62,-60,19.72,3,710.6,-42.2,25,33.5,34
2018-12-09 10:19:28.6787,172.8,58.1,33.75,33.62,-60,19.72,4,710.3,-42.2,25,33.5,34
2018-12-09 10:19:28.9287,172.8,58.1,33.75,33.62,-60,19.74,65,-30440,-30470,0,33.5,34
2018-12-09 10:19:29.1787,172.8,58.1,33.75,33.62,-60,19.63,66,4420,4420,0,33.5,34
2018-12-09 10:19:29.4287,172.8,58.1,33.75,33.62,-60,19.73,1,710.6,-42.2,27,33.5,34
2018-12-09 10:19:29.6787,172.8,58.1,33.75,33.62,-60,19.73,2,710.3,-42.2,27,33.5,34
2018-12-09 10:19:29.9287,172.8,58.1,33.75,33.62,-59.9,19.73,65,-30440,-30470,0,33.5,34
2018-12-09 10:19:30.1787,172.8,58.1,33.75,33.62,-59.9,19.72,51,3.63,3.61,0,33.5,34
2018-12-09 10:19:30.4287,172.8,58.1,33.75,33.62,-59.9,19.74,63,50,50,0,33.5,34
2018-12-09 10:19:30.6787,172.8,58.1,33.75,33.62,-60,19.73,67,29.2,29,0,33.5,34
2018-12-09 10:19:30.9287,172.8,58.1,33.75,33.62,-60,19.72,52,3.63,3.61,0,33.5,34
2018-12-09 10:19:31.1787,172.8,58.1,33.75,33.62,-60,19.74,6,-30440,29.2,3.6,33.5,34
2018-12-09 10:19:31.4287,172.8,58.1,33.75,33.62,-59.9,19.72,7,-30490,29,3.6,33.5,34
2018-12-09 10:19:31.6787,172.8,58.1,33.75,33.62,-60,19.73,1,710.3,-42.2,27,33.5,34
2018-12-09 10:19:31.9287,172.8,58.1,33.75,33.62,-60,19.73,2,710.2,-42.2,27,33.5,34
2018-12-09 10:19:32.1787,172.8,58.1,33.75,33.62,-60,19.73,61,711.8,706.5,0,33.5,34
2018-12-09 10:19:32.4287,172.8,58.1,33.75,33.62,-60,19.74,62,425,425,0,33.5,34
2018-12-09 10:19:32.6786,172.8,58.1,33.75,33.62,-59.9,19.73,64,45,45.6,0,33.5,34
2018-12-09 10:19:32.9286,172.8,58.1,33.75,33.62,-59.9,19.74,3,710.3,-42.2,25,33.5,34
2018-12-09 10:19:33.1787,172.8,58.1,33.75,33.62,-60,19.73,4,710.2,-42.2,25,33.5,34
2018-12-09 10:19:33.4287,172.8,58.1,33.75,33.62,-60,19.7,65,-30440,-30480,0,33.5,34
2018-12-09 10:19:33.6787,172.8,58.1,33.75,33.62,-60,19.59,66,4410,4410,0,33.5,34
2018-12-09 10:19:33.9288,172.8,58.1,33.75,33.62,-59.9,19.73,1,710.3,-42.2,27,33.5,34
2018-12-09 10:19:34.1788,172.8,58.1,33.75,33.62,-60,19.73,2,710.2,-42.2,27,33.5,34
2018-12-09 10:19:34.4288,172.8,58.1,33.75,33.62,-60,19.73,65,-30440,-30490,0,33.5,34
2018-12-09 10:19:34.6788,172.8,58.1,33.75,33.62,-60,19.74,51,3.63,3.61,0,33.5,34
2018-12-09 10:19:34.9288,172.8,58.1,33.75,33.62,-60,19.73,63,50,50,0,33.5,34
2018-12-09 10:19:35.1788,172.8,58.1,33.75,33.62,-60,19.73,67,29.2,29,0,33.5,34
2018-12-09 10:19:35.4287,172.8,58.1,33.75,33.62,-60,19.73,52,3.63,3.61,0,33.5,34
2018-12-09 10:19:35.6787,172.8,58.1,33.75,33.62,-60,19.73,6,-30430,29.2,3.6,33.5,34
2018-12-09 10:19:35.9287,172.8,58.1,33.75,33.62,-60,19.76,7,-30470,29,3.6,33.5,34
2018-12-09 10:19:36.1787,172.8,58.1,33.75,33.62,-60,19.73,1,710.3,-42.2,27,33.5,34
2018-12-09 10:19:36.4287,172.8,58.1,33.75,33.62,-60,19.72,2,710.2,-42.2,27,33.5,34
2018-12-09 10:19:36.6787,172.8,58.1,33.75,33.62,-59.9,19.73,61,711.6,706.6,0,33.5,34
2018-12-09 10:19:36.9287,172.8,58.1,33.75,33.62,-60,19.73,62,425,425,0,33.5,34
2018-12-09 10:19:37.1788,172.8,58.1,33.75,33.62,-60,19.73,64,45,45.5,0,33.5,34
2018-12-09 10:19:37.4288,172.8,58.1,33.75,33.62,-60,19.73,3,710.3,-42.2,25,33.5,34
2018-12-09 10:19:37.6788,172.8,58.1,33.75,33.62,-60,19.73,4,710.2,-42.2,25,33.5,34
2018-12-09 10:19:37.9288,172.8,58.1,33.75,33.62,-60,19.73,65,-30440,-30490,0,33.5,34
2018-12-09 10:19:38.1788,172.8,58.1,33.75,33.62,-59.9,19.74,66,4400,4400,0,33.5,34
2018-12-09 10:19:38.4288,172.8,58.1,33.75,33.62,-60,19.73,1,710.3,-42.2,27,33.5,34
2018-12-09 10:19:38.6788,172.8,58.1,33.75,33.62,-60,19.71,2,710.2,-42.2,27,33.5,34
2018-12-09 10:19:38.9288,172.8,58.1,33.75,33.62,-60,19.73,65,-30440,-30490,0,33.5,34
2018-12-09 10:19:39.1788,172.8,58.1,33.75,33.62,-60,19.74,51,3.63,3.61,0,33.5,34
2018-12-09 10:19:39.4288,172.8,58.1,33.75,33.62,-60,19.73,63,50,50,0,33.5,34
2018-12-09 10:19:39.6788,172.8,58.1,33.75,33.62,-60,19.71,67,29.2,29,0,33.5,34
2018-12-09 10:19:39.9289,172.8,58.1,33.75,33.62,-60,19.72,52,3.63,3.61,0,33.5,34
2018-12-09 10:19:40.1789,172.8,58.1,33.75,33.62,-60,19.73,6,-30440,29.2,3.6,33.5,34
2018-12-09 10:19:40.4288,172.8,58.1,33.75,33.62,-60,19.73,7,-30490,29,3.6,33.5,34
2018-12-09 10:19:40.6788,172.8,58.1,33.75,33.62,-60,19.72,1,710.2,-42.2,27,33.5,34
2018-12-09 10:19:40.9288,172.8,58.1,33.75,33.62,-60,19.72,2,710.2,-42.2,27,33.5,34
2018-12-09 10:19:41.1788,172.8,58.1,33.75,33.62,-60,19.73,61,711.5,706.4,0,33.5,34
2018-12-09 10:19:41.4288,172.8,58.1,33.75,33.62,-60,19.73,62,425,425,0,33.5,34
2018-12-09 10:19:41.6788,172.8,58.1,33.75,33.62,-60,19.73,64,45.1,45.7,0,33.5,34
2018-12-09 10:19:41.9288,172.8,58.1,33.75,33.62,-60,19.73,3,710.2,-42.2,25,33.5,34
2018-12-09 10:19:42.1788,172.8,58.1,33.75,33.62,-60,19.73,4,710.2,-42.2,25,33.5,34
2018-12-09 10:19:42.4288,172.8,58.1,33.75,33.62,-60,19.73,65,-30440,-30490,0,33.5,34
2018-12-09 10:19:42.6788,172.8,58.1,33.75,33.62,-60,19.72,66,4400,4400,0,33.5,34
2018-12-09 10:19:42.9288,172.8,58.1,33.75,33.62,-60,19.74,1,710.2,-42.2,27,33.5,34
2018-12-09 10:19:43.1788,172.8,58,33.75,33.56,-60,19.76,2,710.2,-42.2,27,33.5,34
2018-12-09 10:19:43.4288,172.8,58,33.75,33.56,-60,19.75,65,-30440,-30490,0,33.5,34
2018-12-09 10:19:43.6788,172.8,58,33.75,33.56,-60,19.72,51,3.63,3.61,0,33.5,34
2018-12-09 10:19:43.9288,172.8,58,33.75,33.56,-60,19.71,63,50,50,0,33.5,34
2018-12-09 10:19:44.1788,172.8,57.9,33.75,33.51,-60,19.72,67,29.2,29,0,33.5,34
2018-12-09 10:19:44.4288,172.8,57.9,33.75,33.51,-60,19.73,52,3.63,3.61,0,33.5,34
2018-12-09 10:19:44.6788,172.8,57.9,33.75,33.51,-60,19.73,6,-30440,29.2,3.6,33.5,34
2018-12-09 10:19:44.9289,172.8,57.9,33.75,33.51,-60,19.72,7,-30490,29,3.6,33.5,34
2018-12-09 10:19:45.1789,172.8,57.9,33.75,33.51,-60,19.73,1,710.2,-42.2,27,33.5,34
2018-12-09 10:19:45.4289,172.8,57.9,33.75,33.51,-60,19.72,2,710.2,-42.2,27,33.5,34
2018-12-09 10:19:45.6789,172.8,57.9,33.75,33.51,-59.9,19.73,61,711.5,706.3,0,33.5,34
2018-12-09 10:19:45.9289,172.8,57.8,33.75,33.45,-60,19.71,62,425,425,0,33.5,34
2018-12-09 10:19:46.1789,172.8,57.8,33.75,33.45,-60,19.73,64,45,45.6,0,33.5,34
2018-12-09 10:19:46.4289,172.8,57.8,33.75,33.45,-60,19.73,3,710.1,-42.2,25,33.5,34
2018-12-09 10:19:46.6789,172.8,57.8,33.75,33.45,-60,19.73,4,710,-42.2,25,33.5,34
2018-12-09 10:19:46.9289,172.8,57.8,33.75,33.45,-60,19.73,65,-30440,-30490,0,33.5,34
2018-12-09 10:19:47.1789,172.8,57.8,33.75,33.45,-60,19.73,66,4400,4400,0,33.5,34
2018-12-09 10:19:47.4289,172.8,57.8,33.75,33.45,-60,19.73,1,710.1,-42.2,27,33.5,34
2018-12-09 10:19:47.6789,172.8,57.8,33.75,33.45,-60,19.69,2,710,-42.2,27,33.5,34
2018-12-09 10:19:47.9289,172.8,57.8,33.75,33.45,-60,19.71,65,-30440,-30490,0,33.5,34
2018-12-09 10:19:48.1789,172.8,57.8,33.75,33.45,-60,19.72,51,3.63,3.61,0,33.5,34
2018-12-09 10:19:48.4289,172.8,57.8,33.75,33.45,-59.9,19.71,63,50,50,0,33.5,34
2018-12-09 10:19:48.6789,172.8,57.8,33.75,33.45,-60,19.72,67,29.2,29,0,33.5,34
2018-12-09 10:19:48.9288,172.8,57.8,33.75,33.45,-60,19.73,52,3.63,3.61,0,33.5,34
2018-12-09 10:19:49.1788,172.8,57.8,33.75,33.45,-60,19.73,6,-30440,29.2,3.6,33.5,34
2018-12-09 10:19:49.4288,172.8,57.8,33.75,33.45,-60,19.86,7,-30500,29,3.6,33.5,34
2018-12-09 10:19:49.6788,172.8,57.8,33.75,33.45,-59.9,19.73,1,710.1,-42.2,27,33.5,34
2018-12-09 10:19:49.9288,172.8,57.8,33.5,33.45,-60,19.72,2,710,-42.2,27,33.5,34
2018-12-09 10:19:50.1789,172.8,57.8,33.5,33.45,-60,19.74,61,711.4,706.3,0,33.5,34
2018-12-09 10:19:50.4289,172.8,57.8,33.5,33.45,-60,19.73,62,425,425,0,33.5,34
2018-12-09 10:19:50.6789,172.8,57.8,33.5,33.45,-60,19.73,64,45,45.6,0,33.5,34
2018-12-09 10:19:50.9289,172.8,57.7,33.5,33.39,-59.9,19.73,3,710.1,-42.2,25,33.5,34
2018-12-09 10:19:51.1789,172.8,57.7,33.5,33.39,-59.9,19.73,4,710,-42.2,25,33.5,34
2018-12-09 10:19:51.4289,172.8,57.7,33.5,33.39,-60,19.73,65,-30440,-30490,0,33.5,34
2018-12-09 10:19:51.6789,172.8,57.7,33.5,33.39,-60,19.72,66,4400,4400,0,33.5,34
2018-12-09 10:19:51.9289,172.8,57.7,33.5,33.39,-60,19.73,1,710.1,-42.2,27,33.5,34
2018-12-09 10:19:52.1789,172.8,57.7,33.5,33.39,-59.9,19.73,2,710,-42.2,27,33.5,34
2018-12-09 10:19:52.4290,172.8,57.7,33.5,33.39,-60,19.73,65,-30450,-30490,0,33.5,34
2018-12-09 10:19:52.6790,172.8,57.7,33.5,33.39,-60,19.71,51,3.63,3.61,0,33.5,34
2018-12-09 10:19:52.9289,172.8,57.7,33.5,33.39,-60,19.73,63,50,50,0,33.5,34
2018-12-09 10:19:53.1789,172.8,57.7,33.5,33.39,-60,19.73,67,29.2,29,0,33.5,33.5
2018-12-09 10:19:53.4289,172.8,57.7,33.5,33.39,-59.9,19.74,52,3.63,3.61,0,33.5,33.5
2018-12-09 10:19:53.6789,172.8,57.7,33.5,33.39,-60,19.73,6,-30440,29.2,3.6,33.5,33.5
2018-12-09 10:19:53.9289,172.8,57.7,33.5,33.39,-60,19.73,7,-30470,29,3.6,33.5,33.5
2018-12-09 10:19:54.1789,172.8,57.7,33.5,33.39,-60,19.75,1,710,-42.2,27,33.5,33.5
2018-12-09 10:19:54.4289,172.8,57.7,33.5,33.39,-60,19.73,2,709.9,-42.2,27,33.5,33.5
2018-12-09 10:19:54.6789,172.8,57.7,33.5,33.39,-60,19.72,61,711.3,706.3,0,33.5,33.5
2018-12-09 10:19:54.9289,172.8,57.7,33.5,33.39,-60,19.73,62,425,425,0,33.5,33.5
2018-12-09 10:19:55.1789,172.8,57.7,33.5,33.39,-60,19.72,64,45.1,45.7,0,33.5,33.5
2018-12-09 10:19:55.4289,172.8,57.7,33.5,33.39,-60,19.7,3,710,-42.2,25,33.5,33.5
2018-12-09 10:19:55.6789,172.8,57.7,33.5,33.39,-60,19.72,4,709.9,-42.2,25,33.5,33.5
2018-12-09 10:19:55.9289,172.8,57.7,33.5,33.39,-60,19.72,65,-30440,-30470,0,33.5,33.5
2018-12-09 10:19:56.1790,172.8,57.7,33.5,33.39,-60,19.73,66,4400,4400,0,33.5,33.5
2018-12-09 10:19:56.4290,172.8,57.7,33.5,33.39,-59.9,19.73,1,710,-42.2,27,33.5,33.5
2018-12-09 10:19:56.6790,172.8,57.7,33.5,33.39,-60,19.69,2,709.9,-42.2,27,33.5,33.5
2018-12-09 10:19:56.9290,172.8,57.7,33.5,33.39,-60,19.73,65,-30440,-30470,0,33.5,33.5
2018-12-09 10:19:57.1790,172.8,57.7,33.5,33.39,-60,19.72,51,3.63,3.61,0,33.5,33.5
2018-12-09 10:19:57.4290,172.8,57.7,33.5,33.39,-59.9,19.73,63,50,50,0,33.5,33.5
2018-12-09 10:19:57.6790,172.8,57.7,33.5,33.39,-59.9,19.74,67,29.2,29,0,33.5,33.5
2018-12-09 10:19:57.9290,172.8,57.7,33.5,33.39,-60,19.73,52,3.63,3.61,0,33.5,33.5
2018-12-09 10:19:58.1790,172.8,57.7,33.5,33.39,-60,19.73,6,-30450,29.2,3.6,33.5,33.5
2018-12-09 10:19:58.4290,172.8,57.7,33.5,33.39,-60,19.74,7,-30470,29,3.6,33.5,33.5
2018-12-09 10:19:58.6790,172.8,57.7,33.5,33.39,-60,19.76,1,710,-42.2,27,33.5,33.5
2018-12-09 10:19:58.9290,172.8,57.7,33.5,33.39,-60,19.73,2,709.9,-42.2,27,33.5,33.5
2018-12-09 10:19:59.1791,172.8,57.7,33.5,33.39,-60,19.72,61,711.3,706.2,0,33.5,33.5
2018-12-09 10:19:59.4291,172.8,57.7,33.5,33.39,-60,19.73,62,425,425,0,33.5,33.5
2018-12-09 10:19:59.6791,172.8,57.7,33.5,33.39,-60,19.75,64,45,45.6,0,33.5,33.5
2018-12-09 10:19:59.9291,172.8,57.7,33.5,33.39,-60,19.73,3,710,-42.2,25,33.5,33.5
2018-12-09 10:20:00.1791,172.8,57.7,33.5,33.39,-60,19.73,4,709.9,-42.2,25,33.5,33.5
