Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:20:00.4291,172.8,57.7,33.5,33.39,-60,19.69,65,-30450,-30470,0,33.5,33.5
2018-12-09 10:20:00.6790,172.8,57.7,33.5,33.39,-60,19.74,66,4400,4400,0,33.5,33.5
2018-12-09 10:20:00.9291,172.8,57.7,33.5,33.39,-60,19.73,1,710,-42.2,27,33.5,33.5
2018-12-09 10:20:01.1791,172.8,57.7,33.5,33.39,-60,19.74,2,709.7,-42.2,27,33.5,33.5
2018-12-09 10:20:01.4291,172.8,57.7,33.5,33.39,-60,19.74,65,-30450,-30470,0,33.5,33.5
2018-12-09 10:20:01.6791,172.8,57.7,33.5,33.39,-59.9,19.73,51,3.63,3.61,0,33.5,33.5
2018-12-09 10:20:01.9291,172.8,57.7,33.5,33.39,-60,19.73,63,50,50,0,33.5,33.5
2018-12-09 10:20:02.1791,172.8,57.7,33.5,33.39,-60,19.73,67,29.2,29,0,33.5,33.5
2018-12-09 10:20:02.4291,172.8,57.7,33.5,33.39,-60,19.73,52,3.63,3.61,0,33.5,33.5
2018-12-09 10:20:02.6791,172.8,57.7,33.5,33.39,-60,19.73,6,-30450,29.2,3.6,33.5,33.5
2018-12-09 10:20:02.9291,172.8,57.7,33.5,33.39,-60,19.73,7,-30470,29,3.6,33.5,33.5
2018-12-09 10:20:03.1791,172.8,57.7,33.5,33.39,-60,19.72,1,710,-42.2,27,33.5,33.5
2018-12-09 10:20:03.4291,172.8,57.7,33.5,33.39,-60,19.74,2,709.7,-42.2,27,33.5,33.5
2018-12-09 10:20:03.6791,172.8,57.7,33.5,33.39,-60,19.72,61,711.2,706.1,0,33.5,33.5
2018-12-09 10:20:03.9291,172.8,57.7,33.5,33.39,-60,19.73,62,425,425,0,33.5,33.5
2018-12-09 10:20:04.1791,172.8,57.7,33.5,33.39,-60,19.73,64,45.1,45.6,0,33.5,33.5
2018-12-09 10:20:04.4291,172.8,57.7,33.5,33.39,-60,19.72,3,710,-42.2,25,33.5,33.5
2018-12-09 10:20:04.6791,172.8,57.7,33.5,33.39,-60,19.75,4,709.7,-42.2,25,33.5,33.5
2018-12-09 10:20:04.9291,172.8,57.7,33.5,33.39,-60,19.71,65,-30460,-30470,0,33.5,33.5
2018-12-09 10:20:05.1791,172.8,57.7,33.5,33.39,-60,19.72,66,4400,4400,0,33.5,33.5
2018-12-09 10:20:05.4291,172.8,57.7,33.5,33.39,-60,19.73,1,710,-42.2,27,33.5,33.5
2018-12-09 10:20:05.6791,172.8,57.7,33.5,33.39,-60,19.73,2,709.7,-42.2,27,33.5,33.5
2018-12-09 10:20:05.9291,172.8,57.7,33.5,33.39,-60,19.73,65,-30450,-30460,0,33.5,33.5
2018-12-09 10:20:06.1791,172.8,57.6,33.5,33.33,-60,19.73,51,3.63,3.61,0,33.5,33.5
2018-12-09 10:20:06.4291,172.8,57.6,33.5,33.33,-60,19.73,63,50,50,0,33.5,33.5
2018-12-09 10:20:06.6792,172.8,57.6,33.5,33.33,-60,19.73,67,29.2,29,0,33.5,33.5
2018-12-09 10:20:06.9292,172.8,57.6,33.5,33.33,-60,19.72,52,3.63,3.61,0,33.5,33.5
2018-12-09 10:20:07.1792,172.8,57.5,33.5,33.28,-60,19.73,6,-30460,29.2,3.6,33.5,33.5
2018-12-09 10:20:07.4292,172.8,57.5,33.5,33.28,-60,19.73,7,-30470,29,3.6,33.5,33.5
2018-12-09 10:20:07.6792,172.8,57.5,33.5,33.28,-60,19.73,1,709.8,-42.2,27,33.5,33.5
2018-12-09 10:20:07.9292,172.8,57.5,33.5,33.28,-60,19.73,2,709.6,-42.2,27,33.5,33.5
2018-12-09 10:20:08.1791,172.8,57.5,33.5,33.28,-60,19.73,61,711.1,706,0,33.5,33.5
2018-12-09 10:20:08.4291,172.8,57.5,33.5,33.28,-60,19.73,62,425,425,0,33.5,33.5
2018-12-09 10:20:08.6791,172.8,57.5,33.5,33.28,-60,19.73,64,45.2,45.7,0,33.5,33.5
2018-12-09 10:20:08.9291,172.8,57.4,33.5,33.22,-60,19.72,3,709.8,-42.2,25,33.5,33.5
2018-12-09 10:20:09.1791,172.8,57.4,33.5,33.22,-60,19.72,4,709.6,-42.2,25,33.5,33.5
2018-12-09 10:20:09.4291,172.8,57.4,33.5,33.22,-60,19.74,65,-30460,-30470,0,33.5,33.5
2018-12-09 10:20:09.6792,172.8,57.4,33.5,33.22,-59.9,19.72,66,4400,4400,0,33.5,33.5
2018-12-09 10:20:09.9292,172.8,57.4,33.5,33.22,-60,19.73,1,709.8,-42.2,27,33.5,33.5
2018-12-09 10:20:10.1792,172.8,57.4,33.5,33.22,-60,19.73,2,709.6,-42.2,27,33.5,33.5
2018-12-09 10:20:10.4291,172.8,57.4,33.5,33.22,-60,19.73,65,-30450,-30460,0,33.5,33.5
2018-12-09 10:20:10.6791,172.8,57.4,33.5,33.22,-60,19.73,51,3.63,3.61,0,33.5,33.5
2018-12-09 10:20:10.9291,172.8,57.4,33.5,33.22,-59.9,19.73,63,50,50,0,33.5,33.5
2018-12-09 10:20:11.1791,172.8,57.4,33.5,33.22,-59.9,19.73,67,29.2,29,0,33.5,33.5
2018-12-09 10:20:11.4291,172.8,57.4,33.5,33.22,-60,19.72,52,3.63,3.61,0,33.5,33.5
2018-12-09 10:20:11.6792,172.8,57.4,33.5,33.22,-60,19.72,6,-30460,29.2,3.6,33.5,33.5
2018-12-09 10:20:11.9292,172.8,57.4,33.25,33.22,-60,19.73,7,-30470,29,3.6,33.5,33.5
2018-12-09 10:20:12.1792,172.8,57.4,33.25,33.22,-60,19.73,1,709.8,-42.2,27,33.5,33.5
2018-12-09 10:20:12.4291,172.8,57.4,33.25,33.22,-60,19.73,2,709.6,-42.2,27,33.5,33.5
2018-12-09 10:20:12.6791,172.8,57.4,33.25,33.22,-60,19.73,61,711.1,705.8,0,33.5,33.5
2018-12-09 10:20:12.9291,172.8,57.4,33.25,33.22,-60,19.79,62,425,425,0,33.5,33.5
2018-12-09 10:20:13.1791,172.8,57.4,33.25,33.22,-60,19.72,64,45.1,45.7,0,33.5,33.5
2018-12-09 10:20:13.4291,172.8,57.4,33.25,33.22,-59.9,19.75,3,709.8,-42.2,25,33.5,33.5
2018-12-09 10:20:13.6791,172.8,57.3,33.25,33.16,-59.9,19.73,4,709.6,-42.2,25,33.5,33.5
2018-12-09 10:20:13.9292,172.8,57.3,33.25,33.16,-60,19.75,65,-30450,-30470,0,33.5,33.5
2018-12-09 10:20:14.1792,172.8,57.3,33.25,33.16,-60,19.7,66,4400,4400,0,33.5,33.5
2018-12-09 10:20:14.4292,172.8,57.3,33.25,33.16,-60,19.74,1,709.8,-42.2,27,33.5,33.5
2018-12-09 10:20:14.6792,172.8,57.3,33.25,33.16,-60,19.73,2,709.6,-42.2,27,33,33.5
2018-12-09 10:20:14.9292,172.8,57.3,33.25,33.16,-60,19.73,65,-30450,-30470,0,33,33.5
2018-12-09 10:20:15.1792,172.8,57.3,33.25,33.16,-60,19.72,51,3.63,3.61,0,33,33.5
2018-12-09 10:20:15.4292,172.8,57.3,33.25,33.16,-60,19.73,63,50,50,0,33,33.5
2018-12-09 10:20:15.6792,172.8,57.3,33.25,33.16,-60,19.73,67,29.2,29,0,33,33.5
2018-12-09 10:20:15.9292,172.8,57.3,33.25,33.16,-60,19.74,52,3.63,3.61,0,33,33.5
2018-12-09 10:20:16.1792,172.8,57.3,33.25,33.16,-59.9,19.7,6,-30440,29.2,3.6,33,33.5
2018-12-09 10:20:16.4292,172.8,57.3,33.25,33.16,-60,19.73,7,-30470,29,3.6,33,33.5
2018-12-09 10:20:16.6792,172.8,57.3,33.25,33.16,-60,19.72,1,709.7,-42.2,27,33,33.5
2018-12-09 10:20:16.9292,172.8,57.3,33.25,33.16,-60,19.74,2,709.6,-42.2,27,33,33.5
2018-12-09 10:20:17.1792,172.8,57.3,33.25,33.16,-60,19.71,61,710.9,705.9,0,33,33.5
2018-12-09 10:20:17.4293,172.8,57.3,33.25,33.16,-60,19.74,62,425,425,0,33,33.5
2018-12-09 10:20:17.6793,172.8,57.3,33.25,33.16,-59.9,19.73,64,45,45.6,0,33,33.5
2018-12-09 10:20:17.9293,172.8,57.3,33.25,33.16,-60,19.73,3,709.7,-42.2,25,33,33.5
2018-12-09 10:20:18.1793,172.8,57.3,33.25,33.16,-60,19.73,4,709.6,-42.2,25,33,33.5
2018-12-09 10:20:18.4293,172.8,57.3,33.25,33.16,-60,19.73,65,-30440,-30470,0,33,33.5
2018-12-09 10:20:18.6793,172.8,57.3,33.25,33.16,-60,19.72,66,4410,4410,0,33,33.5
2018-12-09 10:20:18.9293,172.8,57.3,33.25,33.16,-59.9,19.72,1,709.7,-42.2,27,33,33.5
2018-12-09 10:20:19.1793,172.8,57.3,33.25,33.16,-60,19.73,2,709.6,-42.2,27,33,33.5
2018-12-09 10:20:19.4293,172.8,57.3,33.25,33.16,-60,19.73,65,-30440,-30470,0,33,33.5
2018-12-09 10:20:19.6793,172.8,57.3,33.25,33.16,-60,19.73,51,3.63,3.61,0,33,33.5
2018-12-09 10:20:19.9292,172.8,57.3,33.25,33.16,-60,19.73,63,50,50,0,33,33.5
2018-12-09 10:20:20.1792,172.8,57.3,33.25,33.16,-60,19.73,67,29.2,29,0,33,33.5
2018-12-09 10:20:20.4292,172.8,57.3,33.25,33.16,-59.9,19.79,52,3.63,3.61,0,33,33.5
2018-12-09 10:20:20.6792,172.8,57.3,33.25,33.16,-60,19.72,6,-30440,29.2,3.6,33,33.5
2018-12-09 10:20:20.9293,172.8,57.3,33.25,33.16,-60,19.75,7,-30480,29,3.6,33,33.5
2018-12-09 10:20:21.1793,172.8,57.3,33.25,33.16,-60,19.73,1,709.7,-42.2,27,33,33.5
2018-12-09 10:20:21.4293,172.8,57.3,33.25,33.16,-60,19.74,2,709.6,-42.2,27,33,33.5
2018-12-09 10:20:21.6793,172.8,57.3,33.25,33.16,-60,19.73,61,710.9,705.7,0,33,33.5
2018-12-09 10:20:21.9293,172.8,57.3,33.25,33.16,-60,19.73,62,425,425,0,33,33.5
2018-12-09 10:20:22.1793,172.8,57.3,33.25,33.16,-60,19.73,64,45,45.6,0,33,33.5
2018-12-09 10:20:22.4293,172.8,57.3,33.25,33.16,-60,19.74,3,709.7,-42.2,25,33,33.5
2018-12-09 10:20:22.6793,172.8,57.3,33.25,33.16,-60,19.73,4,709.4,-42.2,25.5,33,33.5
2018-12-09 10:20:22.9292,172.8,57.3,33.25,33.16,-60,19.72,65,-30440,-30480,0,33,33.5
2018-12-09 10:20:23.1792,172.8,57.3,33.25,33.16,-59.9,19.73,66,4400,4400,0,33,33.5
2018-12-09 10:20:23.4292,172.8,57.3,33.25,33.16,-60,19.73,1,709.7,-42.2,27,33,33.5
2018-12-09 10:20:23.6792,172.8,57.3,33.25,33.16,-60,19.73,2,709.4,-42.2,27,33,33.5
2018-12-09 10:20:23.9292,172.8,57.3,33.25,33.16,-60,19.72,65,-30440,-30480,0,33,33.5
2018-12-09 10:20:24.1793,172.8,57.3,33.25,33.16,-60,19.73,51,3.63,3.61,0,33,33.5
2018-12-09 10:20:24.4293,172.8,57.3,33.25,33.16,-59.9,19.71,63,50,50,0,33,33.5
2018-12-09 10:20:24.6793,172.8,57.3,33.25,33.16,-60,19.73,67,29.2,28.9,0,33,33.5
2018-12-09 10:20:24.9293,172.8,57.3,33.25,33.16,-60,19.73,52,3.63,3.61,0,33,33.5
2018-12-09 10:20:25.1793,172.8,57.3,33.25,33.16,-60,19.74,6,-30440,29.2,3.6,33,33.5
2018-12-09 10:20:25.4293,172.8,57.3,33.25,33.16,-60,19.73,7,-30480,29,3.6,33,33.5
2018-12-09 10:20:25.6793,172.8,57.3,33.25,33.16,-60,19.74,1,709.7,-42.2,27,33,33.5
2018-12-09 10:20:25.9293,172.8,57.3,33.25,33.16,-60,19.73,2,709.4,-42.2,27,33,33.5
2018-12-09 10:20:26.1793,172.8,57.3,33.25,33.16,-60,19.73,61,710.9,705.7,0,33,33.5
2018-12-09 10:20:26.4293,172.8,57.3,33.25,33.16,-60,19.74,62,425,425,0,33,33.5
2018-12-09 10:20:26.6792,172.8,57.3,33.25,33.16,-60,19.73,64,45.1,45.7,0,33,33.5
2018-12-09 10:20:26.9293,172.8,57.3,33.25,33.16,-60,19.73,3,709.7,-42.2,25,33,33.5
2018-12-09 10:20:27.1793,172.8,57.3,33.25,33.16,-60,19.74,4,709.4,-42.2,25.5,33,33.5
2018-12-09 10:20:27.4293,172.8,57.3,33.25,33.16,-60,19.73,65,-30440,-30490,0,33,33.5
2018-12-09 10:20:27.6793,172.8,57.3,33.25,33.16,-60,19.74,66,4410,4400,0,33,33.5
2018-12-09 10:20:27.9293,172.8,57.2,33.25,33.1,-59.9,19.73,1,709.7,-42.2,27,33,33.5
2018-12-09 10:20:28.1793,172.8,57.2,33.25,33.1,-60,19.73,2,709.4,-42.2,27,33,33.5
2018-12-09 10:20:28.4293,172.8,57.2,33.25,33.1,-60,19.73,65,-30440,-30490,0,33,33.5
2018-12-09 10:20:28.6793,172.8,57.2,33.25,33.1,-60,19.73,51,3.63,3.61,0,33,33.5
2018-12-09 10:20:28.9293,172.8,57.2,33.25,33.1,-60,19.74,63,50,50,0,33,33.5
2018-12-09 10:20:29.1793,172.8,57.2,33.25,33.1,-60,19.74,67,29.2,29,0,33,33.5
2018-12-09 10:20:29.4293,172.8,57.2,33.25,33.1,-60,19.73,52,3.63,3.61,0,33,33.5
2018-12-09 10:20:29.6794,172.8,57.2,33.25,33.1,-59.9,19.73,6,-30430,29.2,3.6,33,33.5
2018-12-09 10:20:29.9294,172.8,57.2,33.25,33.1,-60,19.72,7,-30480,29,3.6,33,33.5
2018-12-09 10:20:30.1794,172.8,57.2,33.25,33.1,-60,19.73,1,709.4,-42.3,27,33,33.5
2018-12-09 10:20:30.4294,172.8,57.2,33.25,33.1,-60,19.74,2,709.3,-42.2,27,33,33.5
2018-12-09 10:20:30.6794,172.8,57.2,33.25,33.1,-60,19.73,61,710.8,705.7,0,33,33.5
2018-12-09 10:20:30.9294,172.8,57.2,33.25,33.1,-60,19.73,62,425,425,0,33,33.5
2018-12-09 10:20:31.1794,172.8,57.2,33.25,33.1,-60,19.73,64,45.1,45.7,0,33,33.5
2018-12-09 10:20:31.4294,172.8,57.2,33.25,33.1,-60,19.73,3,709.4,-42.3,25,33,33.5
2018-12-09 10:20:31.6793,172.8,57.2,33.25,33.1,-60,19.73,4,709.3,-42.2,25.5,33,33.5
2018-12-09 10:20:31.9293,172.8,57.1,33.25,33.04,-60,19.73,65,-30430,-30480,0,33,33.5
2018-12-09 10:20:32.1793,172.8,57.1,33.25,33.04,-59.9,19.73,66,4400,4400,0,33,33.5
2018-12-09 10:20:32.4294,172.8,57.1,33.25,33.04,-60,19.73,1,709.4,-42.3,27,33,33.5
2018-12-09 10:20:32.6794,172.8,57.1,33.25,33.04,-60,19.71,2,709.3,-42.2,27,33,33.5
2018-12-09 10:20:32.9294,172.8,57.1,33.25,33.04,-60,19.71,65,-30440,-30490,0,33,33.5
2018-12-09 10:20:33.1795,172.8,57.1,33.25,33.04,-60,19.78,51,3.63,3.6,0,33,33.5
2018-12-09 10:20:33.4295,172.8,57.1,33.25,33.04,-60,19.75,63,50,50,0,33,33.5
2018-12-09 10:20:33.6795,172.8,57.1,33.25,33.04,-60,19.75,67,29.2,29,0,33,33.5
2018-12-09 10:20:33.9295,172.8,57.1,33.25,33.04,-60,19.72,52,3.63,3.61,0,33,33.5
2018-12-09 10:20:34.1794,172.8,57.1,33.25,33.04,-60,19.74,6,-30430,29.2,3.6,33,33.5
2018-12-09 10:20:34.4294,172.8,57.1,33.25,33.04,-60,19.72,7,-30490,28.9,3.6,33,33.5
2018-12-09 10:20:34.6794,172.8,57.1,33.25,33.04,-60,19.72,1,709.4,-42.3,27,33,33.5
2018-12-09 10:20:34.9294,172.8,57.1,33.25,33.04,-60,19.73,2,709.3,-42.2,27,33,33.5
2018-12-09 10:20:35.1794,172.8,57.1,33.25,33.04,-60,19.72,61,710.8,705.5,0,33,33.5
2018-12-09 10:20:35.4294,172.8,57.1,33.25,33.04,-60,19.72,62,425,425,0,33,33.5
2018-12-09 10:20:35.6794,172.8,57.1,33.25,33.04,-60,19.74,64,45.1,45.7,0,33,33.5
2018-12-09 10:20:35.9295,172.8,57.1,33.25,33.04,-60,19.71,3,709.4,-42.3,25,33,33.5
2018-12-09 10:20:36.1795,172.8,57.1,33.25,33.04,-60,19.73,4,709.3,-42.2,25.5,33,33.5
2018-12-09 10:20:36.4295,172.8,57.1,33.25,33.04,-60,19.74,65,-30440,-30490,0,33,33.5
2018-12-09 10:20:36.6795,172.8,57,33.25,32.99,-60,19.74,66,4400,4400,0,33,33.5
2018-12-09 10:20:36.9295,172.8,57,33.25,32.99,-60,19.73,1,709.4,-42.2,27,33,33.5
2018-12-09 10:20:37.1795,172.8,57,33.25,32.99,-60,19.73,2,709.2,-42.4,27,33,33.5
2018-12-09 10:20:37.4295,172.8,57,33.25,32.99,-60,19.73,65,-30440,-30490,0,33,33.5
2018-12-09 10:20:37.6795,172.8,57,33.25,32.99,-60,19.72,51,3.63,3.6,0,33,33.5
2018-12-09 10:20:37.9294,172.8,57,33.25,32.99,-60,19.72,63,50,50,0,33,33.5
2018-12-09 10:20:38.1794,172.8,57,33.25,32.99,-60,19.73,67,29.2,29,0,33,33.5
2018-12-09 10:20:38.4294,172.8,57,33.25,32.99,-60,19.71,52,3.63,3.6,0,33,33.5
2018-12-09 10:20:38.6794,172.8,57,33.25,32.99,-60,19.75,6,-30430,29.2,3.6,33,33.5
2018-12-09 10:20:38.9294,172.8,57,33.25,32.99,-60,19.73,7,-30490,29,3.6,33,33.5
2018-12-09 10:20:39.1794,172.8,57,33.25,32.99,-60,19.73,1,709.4,-42.2,27,33,33.5
2018-12-09 10:20:39.4294,172.8,57,33.25,32.99,-60,19.73,2,709.2,-42.4,27,33,33.5
2018-12-09 10:20:39.6794,172.8,57,33,32.99,-60,19.73,61,710.7,705.6,0,33,33.5
2018-12-09 10:20:39.9294,172.8,57,33,32.99,-60,19.73,62,425,425,0,33,33.5
2018-12-09 10:20:40.1794,172.8,57,33,32.99,-60,19.7,64,45.1,45.7,0,33,33.5
2018-12-09 10:20:40.4294,172.8,57,33,32.99,-60,19.74,3,709.4,-42.2,25,33,33.5
2018-12-09 10:20:40.6794,172.8,57,33,32.99,-60,19.76,4,709.2,-42.4,25.5,33,33.5
2018-12-09 10:20:40.9295,172.8,57,33,32.99,-60,19.72,65,-30430,-30480,0,33,33.5
2018-12-09 10:20:41.1795,172.8,57,33,32.99,-60,19.73,66,4400,4400,0,33,33.5
2018-12-09 10:20:41.4295,172.8,57,33,32.99,-60,19.73,1,709.4,-42.2,27,33,33.5
2018-12-09 10:20:41.6795,172.8,57,33,32.99,-60,19.74,2,709.2,-42.4,27,33,33.5
2018-12-09 10:20:41.9295,172.8,57,33,32.99,-60,19.74,65,-30440,-30480,0,33,33.5
2018-12-09 10:20:42.1794,172.8,57,33,32.99,-60,19.73,51,3.63,3.6,0,33,33.5
2018-12-09 10:20:42.4294,172.8,57,33,32.99,-60,19.73,63,50,50,0,33,33.5
2018-12-09 10:20:42.6795,172.8,57,33,32.99,-60,19.73,67,29.2,29,0,33,33.5
2018-12-09 10:20:42.9295,172.8,57,33,32.99,-60,19.73,52,3.63,3.6,0,33,33.5
2018-12-09 10:20:43.1795,172.8,57,33,32.99,-60,19.72,6,-30440,29.2,3.6,33,33.5
2018-12-09 10:20:43.4295,172.8,57,33,32.99,-60,19.73,7,-30470,29,3.6,33,33.5
2018-12-09 10:20:43.6795,172.8,57,33,32.99,-60,19.73,1,709.2,-42.2,27,33,33.5
2018-12-09 10:20:43.9295,172.8,57,33,32.99,-59.9,19.73,2,709,-42.2,27,33,33
2018-12-09 10:20:44.1795,172.8,57,33,32.99,-60,19.74,61,710.7,705.5,0,33,33
2018-12-09 10:20:44.4295,172.8,57,33,32.99,-60,19.87,62,425,425,0,33,33
2018-12-09 10:20:44.6795,172.8,57,33,32.99,-60,19.7,64,45.1,45.7,0,33,33
2018-12-09 10:20:44.9294,172.8,57,33,32.99,-60,19.74,3,709.2,-42.2,25,33,33
2018-12-09 10:20:45.1794,172.8,57,33,32.99,-59.9,19.71,4,709,-42.2,25.5,33,33
2018-12-09 10:20:45.4294,172.8,57,33,32.99,-60,19.73,65,-30450,-30490,0,33,33
2018-12-09 10:20:45.6795,172.8,57,33,32.99,-60,19.73,66,4410,4410,0,33,33
2018-12-09 10:20:45.9295,172.8,57,33,32.99,-60,19.73,1,709.2,-42.2,27,33,33
2018-12-09 10:20:46.1795,172.8,57,33,32.99,-60,19.71,2,709,-42.2,27,33,33
2018-12-09 10:20:46.4295,172.8,57,33,32.99,-60,19.72,65,-30440,-30470,0,33,33
2018-12-09 10:20:46.6795,172.8,57,33,32.99,-60,19.73,51,3.63,3.6,0,33,33
2018-12-09 10:20:46.9295,172.8,57,33,32.99,-60,19.73,63,50,50,0,33,33
2018-12-09 10:20:47.1795,172.8,57,33,32.99,-60,19.76,67,29.2,29,0,33,33
2018-12-09 10:20:47.4295,172.8,57,33,32.99,-60,19.73,52,3.63,3.6,0,33,33
2018-12-09 10:20:47.6795,172.8,57,33,32.99,-59.9,19.73,6,-30450,29.2,3.6,33,33
2018-12-09 10:20:47.9295,172.8,57,33,32.99,-60,19.73,7,-30470,29,3.6,33,33
2018-12-09 10:20:48.1795,172.8,57,33,32.99,-60,19.73,1,709.2,-42.2,27,33,33
2018-12-09 10:20:48.4295,172.8,57,33,32.99,-60,19.72,2,709,-42.2,27,33,33
2018-12-09 10:20:48.6795,172.8,57,33,32.99,-60,19.73,61,710.5,705.4,0,33,33
2018-12-09 10:20:48.9295,172.8,57,33,32.99,-59.9,19.74,62,425,425,0,33,33
2018-12-09 10:20:49.1795,172.8,57,33,32.99,-59.9,19.68,64,45,45.5,0,33,33
2018-12-09 10:20:49.4295,172.8,57,33,32.99,-60,19.74,3,709.2,-42.2,25,33,33
2018-12-09 10:20:49.6795,172.8,57,33,32.99,-60,19.71,4,709,-42.2,25.5,33,33
2018-12-09 10:20:49.9295,172.8,57,33,32.99,-60,19.73,65,-30450,-30470,0,33,33
2018-12-09 10:20:50.1795,172.8,56.8,33,32.87,-59.9,19.73,66,4410,4410,0,33,33
2018-12-09 10:20:50.4295,172.8,56.8,33,32.87,-60,19.7,1,709.2,-42.2,27,33,33
2018-12-09 10:20:50.6795,172.8,56.8,33,32.87,-60,19.73,2,709,-42.2,27,33,33
2018-12-09 10:20:50.9295,172.8,56.8,33,32.87,-60,19.73,65,-30460,-30480,0,33,33
2018-12-09 10:20:51.1795,172.8,56.8,33,32.87,-60,19.73,51,3.62,3.6,0,33,33
2018-12-09 10:20:51.4295,172.8,56.8,33,32.87,-60,19.73,63,50,50,0,33,33
2018-12-09 10:20:51.6795,172.8,56.8,33,32.87,-60,19.73,67,29.2,28.9,0,33,33
2018-12-09 10:20:51.9296,172.8,56.8,33,32.87,-60,19.73,52,3.63,3.6,0,33,33
2018-12-09 10:20:52.1796,172.8,56.8,33,32.87,-60,19.73,6,-30460,29.2,3.6,33,33
2018-12-09 10:20:52.4296,172.8,56.8,33,32.87,-60,19.73,7,-30480,29,3.6,33,33
2018-12-09 10:20:52.6795,172.8,56.8,33,32.87,-60,19.73,1,709.1,-42.3,27,33,33
2018-12-09 10:20:52.9295,172.8,56.8,33,32.87,-60,19.73,2,709,-42.2,27,33,33
2018-12-09 10:20:53.1795,172.8,56.7,33,32.81,-60,19.73,61,710.5,705.4,0,33,33
2018-12-09 10:20:53.4295,172.8,56.7,33,32.81,-60,19.77,62,425,425,0,33,33
2018-12-09 10:20:53.6795,172.8,56.7,33,32.81,-60,19.71,64,45,45.5,0,33,33
2018-12-09 10:20:53.9295,172.8,56.7,33,32.81,-60,19.74,3,709.1,-42.3,25,33,33
2018-12-09 10:20:54.1795,172.8,56.7,33,32.81,-60,19.75,4,709,-42.2,25.5,33,33
2018-12-09 10:20:54.4295,172.8,56.7,33,32.81,-59.9,19.73,65,-30470,-30480,0,33,33
2018-12-09 10:20:54.6796,172.8,56.7,33,32.81,-60,19.72,66,4410,4410,0,33,33
2018-12-09 10:20:54.9296,172.8,56.7,33,32.81,-60,19.72,1,709.1,-42.3,27,33,33
2018-12-09 10:20:55.1796,172.8,56.7,33,32.81,-60,19.74,2,709,-42.2,27,33,33
2018-12-09 10:20:55.4296,172.8,56.7,33,32.81,-60,19.73,65,-30460,-30470,0,33,33
2018-12-09 10:20:55.6796,172.8,56.7,33,32.81,-60,19.73,51,3.62,3.6,0,33,33
2018-12-09 10:20:55.9296,172.8,56.7,33,32.81,-60,19.73,63,50,50,0,33,33
2018-12-09 10:20:56.1796,172.8,56.7,33,32.81,-60,19.71,67,29.2,29,0,33,33
2018-12-09 10:20:56.4296,172.8,56.7,33,32.81,-60,19.74,52,3.63,3.6,0,33,33
2018-12-09 10:20:56.6796,172.8,56.7,33,32.81,-60,19.73,6,-30460,29.2,3.6,33,33
2018-12-09 10:20:56.9296,172.8,56.7,33,32.81,-60,19.75,7,-30480,29,3.6,33,33
2018-12-09 10:20:57.1796,172.8,56.7,33,32.81,-60,19.71,1,709.1,-42.3,27,33,33
2018-12-09 10:20:57.4296,172.8,56.7,33,32.81,-60,19.73,2,709,-42.2,27,33,33
2018-12-09 10:20:57.6796,172.8,56.7,33,32.81,-60,19.73,61,710.4,705.2,0,33,33
2018-12-09 10:20:57.9296,172.8,56.7,33,32.81,-60,19.75,62,425,425,0,33,33
2018-12-09 10:20:58.1796,172.8,56.7,33,32.81,-60,19.73,64,45,45.5,0,33,33
2018-12-09 10:20:58.4296,172.8,56.7,33,32.81,-60,19.72,3,709.1,-42.3,25,33,33
2018-12-09 10:20:58.6796,172.8,56.7,33,32.81,-60,19.73,4,708.9,-42.4,25.5,33,33
2018-12-09 10:20:58.9296,172.8,56.7,33,32.81,-60,19.73,65,-30460,-30470,0,33,33
2018-12-09 10:20:59.1796,172.8,56.7,33,32.81,-60,19.73,66,4400,4400,0,33,33
2018-12-09 10:20:59.4296,172.8,56.7,33,32.81,-60,19.73,1,709.1,-42.3,27,33,33
2018-12-09 10:20:59.6796,172.8,56.5,33,32.7,-60,19.76,2,708.9,-42.4,27,33,33
2018-12-09 10:20:59.9296,172.8,56.5,33,32.7,-60,19.73,65,-30470,-30470,0,33,33
2018-12-09 10:21:00.1796,172.8,56.5,33,32.7,-60,19.73,51,3.62,3.6,0,33,33
2018-12-09 10:21:00.4296,172.8,56.5,33,32.7,-60,19.83,63,50,50,0,33,33
2018-12-09 10:21:00.6796,172.8,56.5,33,32.7,-60,19.72,67,29.2,28.9,0,33,33
2018-12-09 10:21:00.9297,172.8,56.5,32.75,32.7,-60,19.73,52,3.62,3.6,0,33,33
2018-12-09 10:21:01.1797,172.8,56.5,32.75,32.7,-60,19.73,6,-30460,29.2,3.6,33,33
2018-12-09 10:21:01.4297,172.8,56.5,32.75,32.7,-60,19.73,7,-30470,29,3.6,33,33
2018-12-09 10:21:01.6797,172.8,56.5,32.75,32.7,-60,19.74,1,709.1,-42.3,27,33,33
2018-12-09 10:21:01.9297,172.8,56.5,32.75,32.7,-60,19.72,2,708.9,-42.4,27,33,33
2018-12-09 10:21:02.1797,172.8,56.5,32.75,32.7,-60,19.81,61,710.3,705.2,0,33,33
2018-12-09 10:21:02.4297,172.8,56.5,32.75,32.7,-60,19.73,62,425,425,0,33,33
2018-12-09 10:21:02.6797,172.8,56.5,32.75,32.7,-60,19.73,64,45.1,45.6,0,33,33
2018-12-09 10:21:02.9297,172.8,56.5,32.75,32.7,-60,19.73,3,709.1,-42.3,25,33,33
2018-12-09 10:21:03.1796,172.8,56.5,32.75,32.7,-60,19.76,4,708.9,-42.4,25.5,33,33
2018-12-09 10:21:03.4296,172.8,56.5,32.75,32.7,-60,19.73,65,-30460,-30480,0,33,33
2018-12-09 10:21:03.6796,172.8,56.5,32.75,32.7,-60,19.73,66,4400,4390,0,33,33
2018-12-09 10:21:03.9296,172.8,56.5,32.75,32.7,-60,19.73,1,709.1,-42.3,27,33,33
2018-12-09 10:21:04.1796,172.8,56.5,32.75,32.7,-60,19.73,2,708.9,-42.4,27,33,33
2018-12-09 10:21:04.4297,172.8,56.5,32.75,32.7,-59.9,19.73,65,-30450,-30470,0,33,33
2018-12-09 10:21:04.6797,172.8,56.5,32.75,32.7,-59.9,19.73,51,3.62,3.6,0,33,33
2018-12-09 10:21:04.9297,172.8,56.5,32.75,32.7,-60,19.73,63,50,50,0,33,33
2018-12-09 10:21:05.1797,172.8,56.5,32.75,32.7,-60,19.73,67,29.2,29,0,33,33
2018-12-09 10:21:05.4297,172.8,56.5,32.75,32.7,-60,19.73,52,3.62,3.6,0,33,33
2018-12-09 10:21:05.6797,172.8,56.5,32.75,32.7,-59.9,19.73,6,-30450,29.2,3.6,32.5,33
2018-12-09 10:21:05.9297,172.8,56.5,32.75,32.7,-60,19.73,7,-30480,28.9,3.6,32.5,33
2018-12-09 10:21:06.1797,172.8,56.5,32.75,32.7,-60,19.75,1,708.9,-42.3,27,32.5,33
2018-12-09 10:21:06.4297,172.8,56.5,32.75,32.7,-60,19.75,2,708.7,-42.4,27,32.5,33
2018-12-09 10:21:06.6797,172.8,56.5,32.75,32.7,-60,19.73,61,710.3,705.1,0,32.5,33
2018-12-09 10:21:06.9297,172.8,56.5,32.75,32.7,-60,19.73,62,425,425,0,32.5,33
2018-12-09 10:21:07.1797,172.8,56.5,32.75,32.7,-60,19.72,64,45.1,45.7,0,32.5,33
2018-12-09 10:21:07.4297,172.8,56.5,32.75,32.7,-60,19.73,3,708.9,-42.3,25,32.5,33
2018-12-09 10:21:07.6797,172.8,56.5,32.75,32.7,-60,19.73,4,708.7,-42.4,25.5,32.5,33
2018-12-09 10:21:07.9297,172.8,56.5,32.75,32.7,-60,19.73,65,-30450,-30480,0,32.5,33
2018-12-09 10:21:08.1797,172.8,56.5,32.75,32.7,-60,19.73,66,4400,4400,0,32.5,33
2018-12-09 10:21:08.4297,172.8,56.5,32.75,32.7,-60,19.74,1,708.9,-42.3,27,32.5,33
2018-12-09 10:21:08.6797,172.8,56.5,32.75,32.7,-59.9,19.74,2,708.7,-42.4,27,32.5,33
2018-12-09 10:21:08.9298,172.8,56.5,32.75,32.7,-60,19.73,65,-30440,-30480,0,32.5,33
2018-12-09 10:21:09.1798,172.8,56.5,32.75,32.7,-60,19.73,51,3.62,3.6,0,32.5,33
2018-12-09 10:21:09.4298,172.8,56.5,32.75,32.7,-60,19.72,63,50,50,0,32.5,33
2018-12-09 10:21:09.6798,172.8,56.5,32.75,32.7,-59.9,19.73,67,29.2,29,0,32.5,33
2018-12-09 10:21:09.9298,172.8,56.5,32.75,32.7,-59.9,19.76,52,3.62,3.6,0,32.5,33
2018-12-09 10:21:10.1798,172.8,56.5,32.75,32.7,-59.9,19.73,6,-30450,29.2,3.6,32.5,33
2018-12-09 10:21:10.4298,172.8,56.5,32.75,32.7,-60,19.78,7,-30480,29,3.6,32.5,33
2018-12-09 10:21:10.6798,172.8,56.5,32.75,32.7,-60,19.72,1,708.9,-42.3,27,32.5,33
2018-12-09 10:21:10.9298,172.8,56.5,32.75,32.7,-60,19.74,2,708.7,-42.4,27,32.5,33
2018-12-09 10:21:11.1798,172.8,56.5,32.75,32.7,-59.9,19.74,61,710.2,705,0,32.5,33
2018-12-09 10:21:11.4298,172.8,56.5,32.75,32.7,-60,19.73,62,425,425,0,32.5,33
2018-12-09 10:21:11.6798,172.8,56.5,32.75,32.7,-60,19.73,64,45,45.6,0,32.5,33
2018-12-09 10:21:11.9298,172.8,56.5,32.75,32.7,-60,19.74,3,708.9,-42.3,25,32.5,33
2018-12-09 10:21:12.1798,172.8,56.4,32.75,32.64,-60,19.73,4,708.7,-42.4,25.5,32.5,33
2018-12-09 10:21:12.4298,172.8,56.4,32.75,32.64,-60,19.73,65,-30450,-30490,0,32.5,33
2018-12-09 10:21:12.6798,172.8,56.4,32.75,32.64,-60,19.73,66,4400,4400,0,32.5,33
2018-12-09 10:21:12.9298,172.8,56.4,32.75,32.64,-60,19.74,1,708.8,-42.2,27,32.5,33
2018-12-09 10:21:13.1798,172.8,56.4,32.75,32.64,-60,19.73,2,708.6,-42.4,27,32.5,33
2018-12-09 10:21:13.4298,172.8,56.4,32.75,32.64,-60,19.73,65,-30440,-30480,0,32.5,33
2018-12-09 10:21:13.6798,172.8,56.4,32.75,32.64,-59.9,19.74,51,3.62,3.6,0,32.5,33
2018-12-09 10:21:13.9298,172.8,56.4,32.75,32.64,-59.9,19.73,63,50,50,0,32.5,33
2018-12-09 10:21:14.1798,172.8,56.4,32.75,32.64,-60,19.72,67,29.2,28.9,0,32.5,33
2018-12-09 10:21:14.4298,172.8,56.4,32.75,32.64,-60,19.73,52,3.62,3.6,0,32.5,33
2018-12-09 10:21:14.6798,172.8,56.4,32.75,32.64,-60,19.74,6,-30430,29.2,3.6,32.5,33
2018-12-09 10:21:14.9298,172.8,56.4,32.75,32.64,-60,19.78,7,-30480,28.9,3.6,32.5,33
2018-12-09 10:21:15.1798,172.8,56.4,32.75,32.64,-60,19.71,1,708.8,-42.2,27,32.5,33
2018-12-09 10:21:15.4298,172.8,56.4,32.75,32.64,-60,19.72,2,708.6,-42.4,27,32.5,33
2018-12-09 10:21:15.6798,172.8,56.4,32.75,32.64,-60,19.74,61,710.1,705.1,0,32.5,33
2018-12-09 10:21:15.9298,172.8,56.3,32.75,32.58,-60,19.73,62,425,425,0,32.5,33
2018-12-09 10:21:16.1798,172.8,56.3,32.75,32.58,-60,19.73,64,45,45.6,0,32.5,33
2018-12-09 10:21:16.4298,172.8,56.3,32.75,32.58,-60,19.71,3,708.8,-42.2,25,32.5,33
2018-12-09 10:21:16.6798,172.8,56.3,32.75,32.58,-59.9,19.71,4,708.6,-42.4,25.5,32.5,33
2018-12-09 10:21:16.9298,172.8,56.3,32.75,32.58,-60,19.73,65,-30430,-30480,0,32.5,33
2018-12-09 10:21:17.1798,172.8,56.3,32.75,32.58,-60,19.74,66,4400,4400,0,32.5,33
2018-12-09 10:21:17.4298,172.8,56.3,32.75,32.58,-60,19.73,1,708.8,-42.2,27,32.5,33
2018-12-09 10:21:17.6798,172.8,56.3,32.75,32.58,-59.9,19.72,2,708.6,-42.4,27,32.5,33
2018-12-09 10:21:17.9298,172.8,56.3,32.75,32.58,-59.9,19.73,65,-30430,-30480,0,32.5,33
2018-12-09 10:21:18.1799,172.8,56.3,32.75,32.58,-60,19.73,51,3.62,3.6,0,32.5,33
2018-12-09 10:21:18.4298,172.8,56.3,32.75,32.58,-60,19.74,63,50,50,0,32.5,33
2018-12-09 10:21:18.6798,172.8,56.2,32.75,32.52,-60,19.73,67,29.2,28.9,0,32.5,33
2018-12-09 10:21:18.9298,172.8,56.2,32.75,32.52,-60,19.73,52,3.62,3.6,0,32.5,33
2018-12-09 10:21:19.1797,172.8,56.2,32.75,32.52,-60,19.74,6,-30440,29.2,3.6,32.5,33
2018-12-09 10:21:19.4297,172.8,56.2,32.75,32.52,-60,19.74,7,-30490,28.9,3.6,32.5,33
2018-12-09 10:21:19.6798,172.8,56.2,32.75,32.52,-60,19.73,1,708.8,-42.2,27,32.5,33
2018-12-09 10:21:19.9298,172.8,56.2,32.75,32.52,-60,19.74,2,708.6,-42.4,27,32.5,33
2018-12-09 10:21:20.1799,172.8,56.2,32.75,32.52,-60,19.73,61,710,704.9,0,32.5,33
2018-12-09 10:21:20.4299,172.8,56.2,32.75,32.52,-60,19.74,62,425,425,0,32.5,33
2018-12-09 10:21:20.6799,172.8,56.2,32.75,32.52,-60,19.72,64,45,45.6,0,32.5,33
2018-12-09 10:21:20.9298,172.8,56.2,32.75,32.52,-60,19.74,3,708.7,-42.2,25,32.5,33
2018-12-09 10:21:21.1798,172.8,56.2,32.75,32.52,-60,19.74,4,708.6,-42.4,25.5,32.5,33
2018-12-09 10:21:21.4298,172.8,56.2,32.75,32.52,-60,19.72,65,-30440,-30490,0,32.5,33
2018-12-09 10:21:21.6798,172.8,56.2,32.75,32.52,-60,19.73,66,4400,4400,0,32.5,33
2018-12-09 10:21:21.9298,172.8,56.2,32.75,32.52,-60,19.73,1,708.7,-42.2,27,32.5,33
2018-12-09 10:21:22.1799,172.8,56.2,32.75,32.52,-60,19.73,2,708.6,-42.4,27,32.5,33
2018-12-09 10:21:22.4299,172.8,56.2,32.75,32.52,-60,19.74,65,-30430,-30490,0,32.5,33
2018-12-09 10:21:22.6799,172.8,56.2,32.75,32.52,-60,19.73,51,3.62,3.6,0,32.5,33
2018-12-09 10:21:22.9299,172.8,56.1,32.75,32.47,-60,19.74,63,50,50,0,32.5,33
2018-12-09 10:21:23.1798,172.8,56.1,32.75,32.47,-60,19.74,67,29.2,29,0,32.5,33
2018-12-09 10:21:23.4298,172.8,56.1,32.75,32.47,-60,19.73,52,3.62,3.6,0,32.5,33
2018-12-09 10:21:23.6798,172.8,56.1,32.75,32.47,-60,19.73,6,-30430,29.2,3.6,32.5,33
2018-12-09 10:21:23.9298,172.8,56.1,32.75,32.47,-60,19.73,7,-30490,28.9,3.6,32.5,33
2018-12-09 10:21:24.1799,172.8,56.1,32.75,32.47,-59.9,19.73,1,708.7,-42.2,27,32.5,33
2018-12-09 10:21:24.4299,172.8,56.1,32.75,32.47,-59.9,19.73,2,708.6,-42.4,27,32.5,33
2018-12-09 10:21:24.6799,172.8,56.1,32.75,32.47,-60,19.74,61,710,704.9,0,32.5,33
2018-12-09 10:21:24.9299,172.8,56.1,32.75,32.47,-60,19.7,62,425,425,0,32.5,33
2018-12-09 10:21:25.1799,172.8,56.1,32.75,32.47,-60,19.89,64,45,45.6,0,32.5,33
2018-12-09 10:21:25.4299,172.8,56.1,32.75,32.47,-60,19.63,3,708.7,-42.2,25,32.5,33
2018-12-09 10:21:25.6799,172.8,56.1,32.75,32.47,-60,19.73,4,708.6,-42.4,25.5,32.5,33
2018-12-09 10:21:25.9299,172.8,56.1,32.75,32.47,-60,19.74,65,-30430,-30490,0,32.5,33
2018-12-09 10:21:26.1799,172.8,56.1,32.75,32.47,-60,19.71,66,4400,4400,0,32.5,33
2018-12-09 10:21:26.4299,172.8,56.1,32.75,32.47,-60,19.73,1,708.7,-42.2,27,32.5,33
2018-12-09 10:21:26.6800,172.8,56.1,32.75,32.47,-60,19.73,2,708.6,-42.4,27,32.5,33
2018-12-09 10:21:26.9300,172.8,56.1,32.75,32.47,-60,19.72,65,-30430,-30490,0,32.5,33
2018-12-09 10:21:27.1800,172.8,56.1,32.75,32.47,-60,19.82,51,3.62,3.6,0,32.5,33
2018-12-09 10:21:27.4300,172.8,56.1,32.75,32.47,-60,19.72,63,50,50,0,32.5,33
2018-12-09 10:21:27.6800,172.8,56.1,32.75,32.47,-60,19.73,67,29.2,28.9,0,32.5,33
2018-12-09 10:21:27.9300,172.8,56.1,32.75,32.47,-60,19.73,52,3.62,3.6,0,32.5,33
2018-12-09 10:21:28.1800,172.8,56.1,32.75,32.47,-60,19.73,6,-30440,29.2,3.6,32.5,33
2018-12-09 10:21:28.4300,172.8,56.1,32.75,32.47,-60,19.71,7,-30490,28.9,3.6,32.5,33
2018-12-09 10:21:28.6800,172.8,56.1,32.75,32.47,-60,19.73,1,708.5,-42.3,27,32.5,33
2018-12-09 10:21:28.9300,172.8,56.1,32.75,32.47,-60,19.74,2,708.4,-42.4,27,32.5,33
2018-12-09 10:21:29.1799,172.8,56.1,32.75,32.47,-60,19.73,61,709.9,704.8,0,32.5,33
2018-12-09 10:21:29.4299,172.8,56.1,32.75,32.47,-60,19.73,62,425,425,0,32.5,33
2018-12-09 10:21:29.6799,172.8,56.1,32.75,32.47,-59.9,19.74,64,45,45.6,0,32.5,33
2018-12-09 10:21:29.9299,172.8,56.1,32.5,32.47,-60,19.75,3,708.5,-42.3,25,32.5,33
2018-12-09 10:21:30.1799,172.8,56.1,32.5,32.47,-60,19.73,4,708.4,-42.4,25.5,32.5,33
2018-12-09 10:21:30.4299,172.8,56.1,32.5,32.47,-60,19.73,65,-30440,-30490,0,32.5,33
2018-12-09 10:21:30.6799,172.8,56.1,32.5,32.47,-60,19.74,66,4410,4410,0,32.5,33
2018-12-09 10:21:30.9299,172.8,56.1,32.5,32.47,-60,19.73,1,708.5,-42.3,27,32.5,33
2018-12-09 10:21:31.1799,172.8,56.1,32.5,32.47,-60,19.72,2,708.4,-42.4,27,32.5,33
2018-12-09 10:21:31.4300,172.8,56.1,32.5,32.47,-60,19.74,65,-30430,-30480,0,32.5,33
2018-12-09 10:21:31.6800,172.8,56.1,32.5,32.47,-60,19.74,51,3.62,3.6,0,32.5,33
2018-12-09 10:21:31.9300,172.8,56.1,32.5,32.47,-60,19.73,63,50,50,0,32.5,33
2018-12-09 10:21:32.1800,172.8,56.1,32.5,32.47,-59.9,19.73,67,29.1,28.9,0,32.5,33
2018-12-09 10:21:32.4300,172.8,56.1,32.5,32.47,-60,19.73,52,3.62,3.6,0,32.5,33
2018-12-09 10:21:32.6800,172.8,56.1,32.5,32.47,-60,19.73,6,-30430,29.1,3.6,32.5,33
2018-12-09 10:21:32.9300,172.8,56.1,32.5,32.47,-60,19.71,7,-30480,29,3.6,32.5,33
2018-12-09 10:21:33.1800,172.8,56.1,32.5,32.47,-60,19.72,1,708.5,-42.3,27,32.5,33
2018-12-09 10:21:33.4300,172.8,56.1,32.5,32.47,-60,19.73,2,708.4,-42.4,27,32.5,33
2018-12-09 10:21:33.6800,172.8,56.1,32.5,32.47,-60,19.82,61,709.9,704.7,0,32.5,33
2018-12-09 10:21:33.9300,172.8,56,32.5,32.41,-60,19.72,62,425,425,0,32.5,33
2018-12-09 10:21:34.1800,172.8,56,32.5,32.41,-60,19.73,64,45.2,45.7,0,32.5,33
2018-12-09 10:21:34.4300,172.8,56,32.5,32.41,-60,19.75,3,708.5,-42.3,25,32.5,33
2018-12-09 10:21:34.6800,172.8,56,32.5,32.41,-60,19.71,4,708.4,-42.4,25.5,32.5,32.5
2018-12-09 10:21:34.9300,172.8,56,32.5,32.41,-60,19.73,65,-30440,-30470,0,32.5,32.5
2018-12-09 10:21:35.1800,172.8,56,32.5,32.41,-60,19.73,66,4400,4400,0,32.5,32.5
2018-12-09 10:21:35.4300,172.8,56,32.5,32.41,-60,19.73,1,708.5,-42.3,27,32.5,32.5
2018-12-09 10:21:35.6800,172.8,56,32.5,32.41,-60,19.73,2,708.4,-42.4,27,32.5,32.5
2018-12-09 10:21:35.9300,172.8,56,32.5,32.41,-60,19.73,65,-30440,-30470,0,32.5,32.5
2018-12-09 10:21:36.1800,172.8,56,32.5,32.41,-60,19.73,51,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:36.4300,172.8,56,32.5,32.41,-60,19.74,63,50,50,0,32.5,32.5
2018-12-09 10:21:36.6800,172.8,56,32.5,32.41,-60,19.73,67,29.1,29,0,32.5,32.5
2018-12-09 10:21:36.9300,172.8,56,32.5,32.41,-60,19.74,52,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:37.1800,172.8,56,32.5,32.41,-60,19.73,6,-30450,29.1,3.6,32.5,32.5
2018-12-09 10:21:37.4300,172.8,56,32.5,32.41,-60,19.73,7,-30470,28.9,3.6,32.5,32.5
2018-12-09 10:21:37.6800,172.8,56,32.5,32.41,-60,19.72,1,708.5,-42.3,27,32.5,32.5
2018-12-09 10:21:37.9300,172.8,56,32.5,32.41,-60,19.74,2,708.4,-42.4,27,32.5,32.5
2018-12-09 10:21:38.1801,172.8,56,32.5,32.41,-60,19.72,61,709.8,704.6,0,32.5,32.5
2018-12-09 10:21:38.4301,172.8,56,32.5,32.41,-60,19.72,62,425,425,0,32.5,32.5
2018-12-09 10:21:38.6801,172.8,56,32.5,32.41,-60,19.73,64,45.2,45.7,0,32.5,32.5
2018-12-09 10:21:38.9301,172.8,56,32.5,32.41,-60,19.72,3,708.5,-42.3,25,32.5,32.5
2018-12-09 10:21:39.1801,172.8,55.9,32.5,32.35,-60,19.73,4,708.4,-42.4,25.5,32.5,32.5
2018-12-09 10:21:39.4301,172.8,55.9,32.5,32.35,-60,19.73,65,-30450,-30470,0,32.5,32.5
2018-12-09 10:21:39.6801,172.8,55.9,32.5,32.35,-60,19.74,66,4400,4390,0,32.5,32.5
2018-12-09 10:21:39.9301,172.8,55.9,32.5,32.35,-60,19.72,1,708.5,-42.3,27,32.5,32.5
2018-12-09 10:21:40.1800,172.8,55.9,32.5,32.35,-59.9,19.75,2,708.4,-42.4,27,32.5,32.5
2018-12-09 10:21:40.4300,172.8,55.9,32.5,32.35,-59.9,19.73,65,-30540,-30380,0,32.5,32.5
2018-12-09 10:21:40.6800,172.8,55.9,32.5,32.35,-60,19.73,51,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:40.9300,172.8,55.9,32.5,32.35,-60,19.72,63,50,50,0,32.5,32.5
2018-12-09 10:21:41.1800,172.8,55.9,32.5,32.35,-60,19.73,67,29.1,28.9,0,32.5,32.5
2018-12-09 10:21:41.4300,172.8,55.9,32.5,32.35,-60,19.73,52,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:41.6801,172.8,55.9,32.5,32.35,-60,19.74,6,-30540,29.1,3.6,32.5,32.5
2018-12-09 10:21:41.9301,172.8,55.8,32.5,32.29,-60,19.73,7,-30370,28.9,3.6,32.5,32.5
2018-12-09 10:21:42.1801,172.8,55.8,32.5,32.29,-60,19.73,1,708.4,-42.3,27,32.5,32.5
2018-12-09 10:21:42.4301,172.8,55.8,32.5,32.29,-60,19.73,2,708.2,-42.2,27,32.5,32.5
2018-12-09 10:21:42.6801,172.8,55.8,32.5,32.29,-60,19.73,61,709.7,704.7,0,32.5,32.5
2018-12-09 10:21:42.9301,172.8,55.8,32.5,32.29,-60,19.72,62,425,425,0,32.5,32.5
2018-12-09 10:21:43.1801,172.8,55.8,32.5,32.29,-60,19.74,64,45.2,45.7,0,32.5,32.5
2018-12-09 10:21:43.4301,172.8,55.8,32.5,32.29,-60,19.75,3,708.4,-42.3,25,32.5,32.5
2018-12-09 10:21:43.6801,172.8,55.8,32.5,32.29,-60,19.73,4,708.2,-42.2,25.5,32.5,32.5
2018-12-09 10:21:43.9301,172.8,55.8,32.5,32.29,-60,19.73,65,-30450,-30470,0,32.5,32.5
2018-12-09 10:21:44.1801,172.8,55.8,32.5,32.29,-60,19.73,66,4400,4400,0,32.5,32.5
2018-12-09 10:21:44.4301,172.8,55.8,32.5,32.29,-60,19.73,1,708.4,-42.3,27,32.5,32.5
2018-12-09 10:21:44.6801,172.8,55.8,32.5,32.29,-60,19.73,2,708.2,-42.2,27,32.5,32.5
2018-12-09 10:21:44.9301,172.8,55.7,32.5,32.23,-60,19.72,65,-30460,-30440,0,32.5,32.5
2018-12-09 10:21:45.1801,172.8,55.7,32.5,32.23,-59.9,19.73,51,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:45.4301,172.8,55.7,32.5,32.23,-60,19.73,63,50,50,0,32.5,32.5
2018-12-09 10:21:45.6801,172.8,55.7,32.5,32.23,-60,19.73,67,29.1,28.9,0,32.5,32.5
2018-12-09 10:21:45.9301,172.8,55.7,32.5,32.23,-60,19.73,52,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:46.1801,172.8,55.7,32.5,32.23,-60,19.73,6,-30450,29.1,3.6,32.5,32.5
2018-12-09 10:21:46.4301,172.8,55.7,32.5,32.23,-60,19.73,7,-30460,28.9,3.6,32.5,32.5
2018-12-09 10:21:46.6801,172.8,55.7,32.5,32.23,-60,19.73,1,708.4,-42.3,27,32.5,32.5
2018-12-09 10:21:46.9302,172.8,55.7,32.5,32.23,-60,19.72,2,708.2,-42.2,27,32.5,32.5
2018-12-09 10:21:47.1802,172.8,55.7,32.5,32.23,-60,19.76,61,709.6,704.5,0,32.5,32.5
2018-12-09 10:21:47.4302,172.8,55.7,32.5,32.23,-60,19.73,62,425,425,0,32.5,32.5
2018-12-09 10:21:47.6802,172.8,55.7,32.5,32.23,-60,19.71,64,45.2,45.5,0,32.5,32.5
2018-12-09 10:21:47.9302,172.8,55.7,32.5,32.23,-60,19.74,3,708.4,-42.3,25,32.5,32.5
2018-12-09 10:21:48.1801,172.8,55.7,32.5,32.23,-60,19.71,4,708.2,-42.2,25.5,32.5,32.5
2018-12-09 10:21:48.4301,172.8,55.7,32.5,32.23,-60,19.74,65,-30540,-30370,0,32.5,32.5
2018-12-09 10:21:48.6801,172.8,55.7,32.5,32.23,-60,19.73,66,4400,4400,0,32.5,32.5
2018-12-09 10:21:48.9301,172.8,55.7,32.5,32.23,-60,19.73,1,708.4,-42.3,27,32.5,32.5
2018-12-09 10:21:49.1801,172.8,55.7,32.5,32.23,-60,19.71,2,708.2,-42.2,27,32.5,32.5
2018-12-09 10:21:49.4302,172.8,55.7,32.5,32.23,-59.9,19.73,65,-30450,-30460,0,32.5,32.5
2018-12-09 10:21:49.6801,172.8,55.7,32.5,32.23,-60,19.74,51,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:49.9301,172.8,55.7,32.5,32.23,-60,19.73,63,50,50,0,32.5,32.5
2018-12-09 10:21:50.1801,172.8,55.7,32.5,32.23,-60,19.75,67,29.1,28.9,0,32.5,32.5
2018-12-09 10:21:50.4301,172.8,55.7,32.5,32.23,-60,19.73,52,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:50.6801,172.8,55.7,32.5,32.23,-60,19.73,6,-30460,29.1,3.6,32.5,32.5
2018-12-09 10:21:50.9301,172.8,55.7,32.5,32.23,-60,19.74,7,-30460,28.9,3.6,32.5,32.5
2018-12-09 10:21:51.1801,172.8,55.7,32.25,32.23,-60,19.72,1,708.3,-42.5,27,32.5,32.5
2018-12-09 10:21:51.4301,172.8,55.7,32.25,32.23,-60,19.74,2,708.1,-42.2,27,32.5,32.5
2018-12-09 10:21:51.6801,172.8,55.7,32.25,32.23,-60,19.73,61,709.6,704.5,0,32.5,32.5
2018-12-09 10:21:51.9301,172.8,55.7,32.25,32.23,-60,19.73,62,425,425,0,32.5,32.5
2018-12-09 10:21:52.1802,172.8,55.7,32.25,32.23,-59.9,19.7,64,45.2,45.6,0,32.5,32.5
2018-12-09 10:21:52.4302,172.8,55.7,32.25,32.23,-60,19.75,3,708.3,-42.5,25,32.5,32.5
2018-12-09 10:21:52.6802,172.8,55.7,32.25,32.23,-60,19.73,4,708.1,-42.2,25.5,32.5,32.5
2018-12-09 10:21:52.9302,172.8,55.7,32.25,32.23,-60,19.72,65,-30540,-30380,0,32.5,32.5
2018-12-09 10:21:53.1801,172.8,55.7,32.25,32.23,-60,19.73,66,4400,4400,0,32.5,32.5
2018-12-09 10:21:53.4301,172.8,55.7,32.25,32.23,-60,19.73,1,708.3,-42.5,27,32.5,32.5
2018-12-09 10:21:53.6801,172.8,55.7,32.25,32.23,-60,19.74,2,708.1,-42.2,27,32.5,32.5
2018-12-09 10:21:53.9301,172.8,55.7,32.25,32.23,-60,19.73,65,-30450,-30470,0,32.5,32.5
2018-12-09 10:21:54.1802,172.8,55.7,32.25,32.23,-60,19.73,51,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:54.4302,172.8,55.7,32.25,32.23,-60,19.73,63,50,50,0,32.5,32.5
2018-12-09 10:21:54.6802,172.8,55.7,32.25,32.23,-59.9,19.84,67,29.1,28.9,0,32.5,32.5
2018-12-09 10:21:54.9302,172.8,55.7,32.25,32.23,-59.9,19.73,52,3.62,3.6,0,32.5,32.5
2018-12-09 10:21:55.1802,172.8,55.7,32.25,32.23,-60,19.72,6,-30440,29.1,3.6,32.5,32.5
2018-12-09 10:21:55.4302,172.8,55.7,32.25,32.23,-60,19.73,7,-30470,28.9,3.6,32.5,32.5
2018-12-09 10:21:55.6802,172.8,55.7,32.25,32.23,-60,19.73,1,708.3,-42.5,27,32.5,32.5
2018-12-09 10:21:55.9302,172.8,55.7,32.25,32.23,-59.9,19.73,2,708.1,-42.2,27,32.5,32.5
2018-12-09 10:21:56.1802,172.8,55.6,32.25,32.18,-60,19.73,61,709.4,704.4,0,32.5,32.5
2018-12-09 10:21:56.4303,172.8,55.6,32.25,32.18,-60,19.73,62,425,425,0,32,32.5
2018-12-09 10:21:56.6803,172.8,55.6,32.25,32.18,-60,19.7,64,45,45.6,0,32,32.5
2018-12-09 10:21:56.9303,172.8,55.6,32.25,32.18,-60,19.72,3,708.2,-42.3,25,32,32.5
2018-12-09 10:21:57.1804,172.8,55.6,32.25,32.18,-60,19.73,4,708.1,-42.4,25.5,32,32.5
2018-12-09 10:21:57.4304,172.8,55.6,32.25,32.18,-60,19.73,65,-30440,-30470,0,32,32.5
2018-12-09 10:21:57.6804,172.8,55.6,32.25,32.18,-60,19.73,66,4410,4410,0,32,32.5
2018-12-09 10:21:57.9304,172.8,55.6,32.25,32.18,-60,19.73,1,708.2,-42.3,27,32,32.5
2018-12-09 10:21:58.1803,172.8,55.6,32.25,32.18,-60,19.73,2,708.1,-42.4,27,32,32.5
2018-12-09 10:21:58.4303,172.8,55.6,32.25,32.18,-59.9,19.73,65,-30440,-30470,0,32,32.5
2018-12-09 10:21:58.6803,172.8,55.6,32.25,32.18,-59.9,19.73,51,3.62,3.6,0,32,32.5
2018-12-09 10:21:58.9303,172.8,55.6,32.25,32.18,-60,19.73,63,50,50,0,32,32.5
2018-12-09 10:21:59.1803,172.8,55.6,32.25,32.18,-60,19.7,67,29.1,28.9,0,32,32.5
2018-12-09 10:21:59.4304,172.8,55.6,32.25,32.18,-60,19.73,52,3.62,3.6,0,32,32.5
2018-12-09 10:21:59.6804,172.8,55.6,32.25,32.18,-60,19.73,6,-30440,29.1,3.6,32,32.5
2018-12-09 10:21:59.9303,172.8,55.6,32.25,32.18,-60,19.73,7,-30480,28.9,3.6,32,32.5
2018-12-09 10:22:00.1803,172.8,55.6,32.25,32.18,-60,19.73,1,708.2,-42.3,27,32,32.5
2018-12-09 10:22:00.4302,172.8,55.6,32.25,32.18,-60,19.73,2,708.1,-42.4,27,32,32.5
2018-12-09 10:22:00.6802,172.8,55.6,32.25,32.18,-60,19.73,61,709.5,704.4,0,32,32.5
2018-12-09 10:22:00.9302,172.8,55.6,32.25,32.18,-60,19.73,62,425,425,0,32,32.5
2018-12-09 10:22:01.1802,172.8,55.6,32.25,32.18,-59.9,19.83,64,45.1,45.7,0,32,32.5
2018-12-09 10:22:01.4303,172.8,55.6,32.25,32.18,-60,19.74,3,708.2,-42.3,25,32,32.5
2018-12-09 10:22:01.6803,172.8,55.6,32.25,32.18,-60,19.74,4,708.1,-42.4,25.5,32,32.5
2018-12-09 10:22:01.9303,172.8,55.5,32.25,32.12,-60,19.72,65,-30440,-30480,0,32,32.5
2018-12-09 10:22:02.1802,172.8,55.5,32.25,32.12,-60,19.72,66,4410,4400,0,32,32.5
2018-12-09 10:22:02.4302,172.8,55.5,32.25,32.12,-60,19.75,1,708.2,-42.3,27,32,32.5
2018-12-09 10:22:02.6801,172.8,55.5,32.25,32.12,-60,19.76,2,708.1,-42.4,27,32,32.5
2018-12-09 10:22:02.9302,172.8,55.5,32.25,32.12,-60,19.73,65,-30440,-30480,0,32,32.5
2018-12-09 10:22:03.1802,172.8,55.5,32.25,32.12,-60,19.73,51,3.62,3.6,0,32,32.5
2018-12-09 10:22:03.4303,172.8,55.5,32.25,32.12,-60,19.7,63,50,50,0,32,32.5
2018-12-09 10:22:03.6803,172.8,55.5,32.25,32.12,-60,19.71,67,29.1,28.9,0,32,32.5
2018-12-09 10:22:03.9304,172.8,55.5,32.25,32.12,-60,19.73,52,3.62,3.6,0,32,32.5
2018-12-09 10:22:04.1804,172.8,55.5,32.25,32.12,-60,19.73,6,-30430,29.1,3.6,32,32.5
2018-12-09 10:22:04.4305,172.8,55.5,32.25,32.12,-60,19.73,7,-30480,28.9,3.6,32,32.5
2018-12-09 10:22:04.6805,172.8,55.4,32.25,32.06,-60,19.73,1,708.1,-42.3,27,32,32.5
2018-12-09 10:22:04.9305,172.8,55.4,32.25,32.06,-59.9,19.74,2,707.8,-42.4,27,32,32.5
2018-12-09 10:22:05.1805,172.8,55.4,32.25,32.06,-59.9,19.73,61,709.4,704.3,0,32,32.5
2018-12-09 10:22:05.4304,172.8,55.4,32.25,32.06,-60,19.73,62,425,425,0,32,32.5
2018-12-09 10:22:05.6804,172.8,55.4,32.25,32.06,-60,19.7,64,45.1,45.7,0,32,32.5
2018-12-09 10:22:05.9304,172.8,55.4,32.25,32.06,-60,19.71,3,708.1,-42.3,25,32,32.5
2018-12-09 10:22:06.1804,172.8,55.4,32.25,32.06,-60,19.73,4,707.8,-42.4,25.5,32,32.5
2018-12-09 10:22:06.4304,172.8,55.4,32.25,32.06,-60,19.73,65,-30430,-30480,0,32,32.5
2018-12-09 10:22:06.6805,172.8,55.4,32.25,32.06,-59.9,19.73,66,4400,4400,0,32,32.5
2018-12-09 10:22:06.9305,172.8,55.4,32.25,32.06,-60,19.74,1,708.1,-42.3,27,32,32.5
2018-12-09 10:22:07.1804,172.8,55.4,32.25,32.06,-60,19.73,2,707.8,-42.4,27,32,32.5
2018-12-09 10:22:07.4304,172.8,55.4,32.25,32.06,-60,19.73,65,-30430,-30480,0,32,32.5
2018-12-09 10:22:07.6804,172.8,55.4,32.25,32.06,-60,19.72,51,3.62,3.6,0,32,32.5
2018-12-09 10:22:07.9304,172.8,55.3,32.25,32,-60,19.71,63,50,50,0,32,32.5
2018-12-09 10:22:08.1804,172.8,55.3,32.25,32,-59.9,19.73,67,29.1,28.9,0,32,32.5
2018-12-09 10:22:08.4304,172.8,55.3,32.25,32,-60,19.73,52,3.62,3.6,0,32,32.5
2018-12-09 10:22:08.6804,172.8,55.3,32.25,32,-60,19.73,6,-30440,29.1,3.6,32,32.5
2018-12-09 10:22:08.9304,172.8,55.3,32.25,32,-60,19.72,7,-30490,28.9,3.6,32,32.5
2018-12-09 10:22:09.1804,172.8,55.3,32.25,32,-60,19.73,1,708.1,-42.3,27,32,32.5
2018-12-09 10:22:09.4304,172.8,55.3,32.25,32,-60,19.73,2,707.8,-42.4,27,32,32.5
2018-12-09 10:22:09.6805,172.8,55.3,32.25,32,-60,19.73,61,709.4,704.2,0,32,32.5
2018-12-09 10:22:09.9305,172.8,55.3,32.25,32,-60,19.74,62,425,425,0,32,32.5
2018-12-09 10:22:10.1805,172.8,55.3,32.25,32,-60,19.82,64,45.1,45.7,0,32,32.5
2018-12-09 10:22:10.4305,172.8,55.3,32.25,32,-60,19.76,3,708.1,-42.3,25,32,32.5
2018-12-09 10:22:10.6804,172.8,55.3,32.25,32,-60,19.73,4,707.8,-42.4,25.5,32,32.5
2018-12-09 10:22:10.9304,172.8,55.3,32.25,32,-60,19.75,65,-30440,-30490,0,32,32.5
2018-12-09 10:22:11.1804,172.8,55.3,32.25,32,-60,19.73,66,4410,4400,0,32,32.5
2018-12-09 10:22:11.4304,172.8,55.3,32.25,32,-60,19.75,1,708,-42.3,27,32,32.5
2018-12-09 10:22:11.6804,172.8,55.3,32.25,32,-60,19.73,2,707.8,-42.4,27,32,32.5
2018-12-09 10:22:11.9304,172.8,55.3,32.25,32,-59.9,19.74,65,-30440,-30490,0,32,32.5
2018-12-09 10:22:12.1805,172.8,55.3,32.25,32,-60,19.72,51,3.62,3.6,0,32,32.5
2018-12-09 10:22:12.4305,172.8,55.3,32.25,32,-60,19.73,63,50,50,0,32,32.5
2018-12-09 10:22:12.6805,172.8,55.3,32.25,32,-60,19.73,67,29.1,28.9,0,32,32.5
2018-12-09 10:22:12.9305,172.8,55.3,32.25,32,-60,19.73,52,3.62,3.6,0,32,32.5
2018-12-09 10:22:13.1805,172.8,55.3,32.25,32,-60,19.74,6,-30430,29.1,3.6,32,32.5
2018-12-09 10:22:13.4305,172.8,55.3,32.25,32,-60,19.73,7,-30490,28.9,3.6,32,32.5
2018-12-09 10:22:13.6804,172.8,55.3,32.25,32,-60,19.73,1,708,-42.3,27,32,32.5
2018-12-09 10:22:13.9304,172.8,55.3,32.25,32,-60,19.73,2,707.8,-42.4,27,32,32.5
2018-12-09 10:22:14.1804,172.8,55.3,32.25,32,-60,19.73,61,709.3,704.2,0,32,32.5
2018-12-09 10:22:14.4304,172.8,55.3,32.25,32,-59.9,19.72,62,425,425,0,32,32.5
2018-12-09 10:22:14.6804,172.8,55.3,32.25,32,-60,19.73,64,45.1,45.6,0,32,32.5
2018-12-09 10:22:14.9304,172.8,55.3,32.25,32,-60,19.73,3,708,-42.3,25,32,32.5
2018-12-09 10:22:15.1805,172.8,55.3,32.25,32,-60,19.75,4,707.8,-42.4,25.5,32,32.5
2018-12-09 10:22:15.4305,172.8,55.3,32.25,32,-60,19.73,65,-30440,-30500,0,32,32.5
2018-12-09 10:22:15.6805,172.8,55.3,32.25,32,-60,19.73,66,4410,4410,0,32,32.5
2018-12-09 10:22:15.9305,172.8,55.3,32.25,32,-60,19.73,1,708,-42.3,27,32,32.5
2018-12-09 10:22:16.1805,172.8,55.3,32.25,32,-60,19.73,2,707.8,-42.4,27,32,32.5
2018-12-09 10:22:16.4305,172.8,55.3,32.25,32,-60,19.73,65,-30430,-30490,0,32,32.5
2018-12-09 10:22:16.6805,172.8,55.3,32.25,32,-60,19.75,51,3.62,3.6,0,32,32.5
2018-12-09 10:22:16.9305,172.8,55.3,32.25,32,-60,19.72,63,50,50,0,32,32.5
2018-12-09 10:22:17.1805,172.8,55.3,32.25,32,-60,19.74,67,29.1,28.9,0,32,32.5
2018-12-09 10:22:17.4305,172.8,55.3,32.25,32,-60,19.73,52,3.62,3.6,0,32,32.5
2018-12-09 10:22:17.6805,172.8,55.3,32.25,32,-60,19.74,6,-30430,29.1,3.6,32,32.5
2018-12-09 10:22:17.9305,172.8,55.3,32.25,32,-60,19.73,7,-30490,28.9,3.6,32,32.5
2018-12-09 10:22:18.1805,172.8,55.2,32.25,31.94,-60,19.75,1,707.7,-42.3,27,32,32.5
2018-12-09 10:22:18.4305,172.8,55.2,32.25,31.94,-60,19.73,2,707.6,-42.4,27,32,32.5
2018-12-09 10:22:18.6805,172.8,55.2,32.25,31.94,-60,19.73,61,709.2,704,0,32,32.5
2018-12-09 10:22:18.9305,172.8,55.2,32.25,31.94,-60,19.73,62,425,425,0,32,32.5
2018-12-09 10:22:19.1805,172.8,55.2,32.25,31.94,-60,19.72,64,45,45.6,0,32,32.5
2018-12-09 10:22:19.4305,172.8,55.2,32.25,31.94,-60,19.73,3,707.7,-42.3,25,32,32.5
2018-12-09 10:22:19.6805,172.8,55.2,32.25,31.94,-60,19.72,4,707.6,-42.4,25.5,32,32.5
2018-12-09 10:22:19.9305,172.8,55.2,32,31.94,-60,19.71,65,-30430,-30490,0,32,32.5
2018-12-09 10:22:20.1806,172.8,55.2,32,31.94,-60,19.72,66,4400,4400,0,32,32.5
2018-12-09 10:22:20.4306,172.8,55.2,32,31.94,-60,19.73,1,707.7,-42.3,27,32,32.5
2018-12-09 10:22:20.6806,172.8,55.2,32,31.94,-60,19.71,2,707.6,-42.4,27,32,32.5
2018-12-09 10:22:20.9306,172.8,55.2,32,31.94,-60,19.73,65,-30440,-30490,0,32,32.5
2018-12-09 10:22:21.1806,172.8,55.2,32,31.94,-59.9,19.72,51,3.62,3.6,0,32,32.5
2018-12-09 10:22:21.4306,172.8,55.2,32,31.94,-60,19.66,63,50,50,0,32,32.5
2018-12-09 10:22:21.6806,172.8,55.2,32,31.94,-59.9,19.73,67,29.1,28.9,0,32,32.5
2018-12-09 10:22:21.9306,172.8,55.2,32,31.94,-60,19.73,52,3.62,3.59,0,32,32.5
2018-12-09 10:22:22.1806,172.8,55.2,32,31.94,-60,19.73,6,-30440,29.1,3.6,32,32.5
2018-12-09 10:22:22.4306,172.8,55.2,32,31.94,-60,19.63,7,-30480,28.9,3.6,32,32.5
2018-12-09 10:22:22.6805,172.8,55.2,32,31.94,-60,19.72,1,707.7,-42.3,27,32,32.5
2018-12-09 10:22:22.9305,172.8,55.2,32,31.94,-60,19.73,2,707.6,-42.4,27,32,32.5
2018-12-09 10:22:23.1805,172.8,55.2,32,31.94,-60,19.72,61,709.1,704,0,32,32.5
2018-12-09 10:22:23.4306,172.8,55.2,32,31.94,-60,19.73,62,425,425,0,32,32.5
2018-12-09 10:22:23.6806,172.8,55.2,32,31.94,-59.9,19.73,64,45.1,45.7,0,32,32.5
2018-12-09 10:22:23.9307,172.8,55.2,32,31.94,-60,19.72,3,707.7,-42.3,25,32,32.5
2018-12-09 10:22:24.1807,172.8,55.2,32,31.94,-60,19.74,4,707.6,-42.4,25.5,32,32.5
2018-12-09 10:22:24.4307,172.8,55.2,32,31.94,-60,19.73,65,-30440,-30470,0,32,32.5
2018-12-09 10:22:24.6806,172.8,55.2,32,31.94,-60,19.73,66,4410,4400,0,32,32.5
2018-12-09 10:22:24.9306,172.8,55.2,32,31.94,-60,19.73,1,707.7,-42.3,27,32,32.5
2018-12-09 10:22:25.1805,172.8,55.2,32,31.94,-59.9,19.73,2,707.6,-42.4,27,32,32.5
2018-12-09 10:22:25.4305,172.8,55.2,32,31.94,-59.9,19.72,65,-30440,-30470,0,32,32.5
2018-12-09 10:22:25.6805,172.8,55.2,32,31.94,-60,19.76,51,3.62,3.6,0,32,32
2018-12-09 10:22:25.9306,172.8,55.2,32,31.94,-60,19.73,63,50,50,0,32,32
2018-12-09 10:22:26.1806,172.8,55.2,32,31.94,-60,19.73,67,29.1,28.9,0,32,32
2018-12-09 10:22:26.4306,172.8,55.2,32,31.94,-59.9,19.73,52,3.62,3.6,0,32,32
