Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:22:26.6806,172.8,55.2,32,31.94,-60,19.73,6,-30440,29.1,3.6,32,32
2018-12-09 10:22:26.9306,172.8,55.2,32,31.94,-60,19.73,7,-30470,28.9,3.6,32,32
2018-12-09 10:22:27.1806,172.8,55.2,32,31.94,-60,19.66,1,707.6,-42.3,27,32,32
2018-12-09 10:22:27.4306,172.8,55.2,32,31.94,-60,19.71,2,707.5,-42.4,27,32,32
2018-12-09 10:22:27.6806,172.8,55.1,32,31.89,-60,19.74,61,709.1,704,0,32,32
2018-12-09 10:22:27.9306,172.8,55.1,32,31.89,-60,19.74,62,425,425,0,32,32
2018-12-09 10:22:28.1806,172.8,55.1,32,31.89,-60,19.73,64,45.1,45.6,0,32,32
2018-12-09 10:22:28.4306,172.8,55.1,32,31.89,-60,19.72,3,707.6,-42.3,25,32,32
2018-12-09 10:22:28.6806,172.8,55.1,32,31.89,-60,19.74,4,707.5,-42.4,25.5,32,32
2018-12-09 10:22:28.9306,172.8,55.1,32,31.89,-59.9,19.73,65,-30440,-30470,0,32,32
2018-12-09 10:22:29.1806,172.8,55.1,32,31.89,-60,19.73,66,4400,4400,0,32,32
2018-12-09 10:22:29.4306,172.8,55.1,32,31.89,-60,19.74,1,707.6,-42.3,27,32,32
2018-12-09 10:22:29.6806,172.8,55.1,32,31.89,-60,19.75,2,707.5,-42.4,27,32,32
2018-12-09 10:22:29.9306,172.8,55.1,32,31.89,-60,19.7,65,-30440,-30460,0,32,32
2018-12-09 10:22:30.1806,172.8,55.1,32,31.89,-59.9,19.74,51,3.62,3.6,0,32,32
2018-12-09 10:22:30.4306,172.8,55.1,32,31.89,-59.9,19.73,63,50,50,0,32,32
2018-12-09 10:22:30.6806,172.8,55.1,32,31.89,-60,19.73,67,29.1,28.9,0,32,32
2018-12-09 10:22:30.9306,172.8,55,32,31.83,-60,19.73,52,3.62,3.6,0,32,32
2018-12-09 10:22:31.1806,172.8,55,32,31.83,-60,19.73,6,-30450,29.1,3.6,32,32
2018-12-09 10:22:31.4306,172.8,55,32,31.83,-60,19.73,7,-30470,28.9,3.6,32,32
2018-12-09 10:22:31.6806,172.8,55,32,31.83,-60,19.74,1,707.6,-42.3,27,32,32
2018-12-09 10:22:31.9307,172.8,55,32,31.83,-60,19.72,2,707.5,-42.4,27,32,32
2018-12-09 10:22:32.1807,172.8,55,32,31.83,-60,19.74,61,709,703.9,0,32,32
2018-12-09 10:22:32.4307,172.8,55,32,31.83,-60,19.73,62,425,425,0,32,32
2018-12-09 10:22:32.6807,172.8,55,32,31.83,-60,19.73,64,45.2,45.7,0,32,32
2018-12-09 10:22:32.9307,172.8,55,32,31.83,-60,19.72,3,707.6,-42.3,25,32,32
2018-12-09 10:22:33.1807,172.8,55,32,31.83,-60,19.73,4,707.5,-42.4,25.5,32,32
2018-12-09 10:22:33.4307,172.8,55,32,31.83,-60,19.72,65,-30450,-30470,0,32,32
2018-12-09 10:22:33.6807,172.8,55,32,31.83,-60,19.73,66,4410,4400,0,32,32
2018-12-09 10:22:33.9307,172.8,55,32,31.83,-60,19.73,1,707.6,-42.3,27,32,32
2018-12-09 10:22:34.1806,172.8,55,32,31.83,-60,19.73,2,707.5,-42.4,27,32,32
2018-12-09 10:22:34.4306,172.8,55,32,31.83,-60,19.73,65,-30450,-30470,0,32,32
2018-12-09 10:22:34.6806,172.8,55,32,31.83,-60,19.73,51,3.62,3.6,0,32,32
2018-12-09 10:22:34.9306,172.8,55,32,31.83,-60,19.73,63,50,50,0,32,32
2018-12-09 10:22:35.1806,172.8,55,32,31.83,-60,19.73,67,29.1,28.9,0,32,32
2018-12-09 10:22:35.4306,172.8,55,32,31.83,-60,19.68,52,3.62,3.6,0,32,32
2018-12-09 10:22:35.6806,172.8,55,32,31.83,-60,19.74,6,-30450,29.1,3.6,32,32
2018-12-09 10:22:35.9307,172.8,55,32,31.83,-60,19.73,7,-30460,28.9,3.6,32,32
2018-12-09 10:22:36.1807,172.8,55,32,31.83,-60,19.74,1,707.6,-42.3,27,32,32
2018-12-09 10:22:36.4307,172.8,55,32,31.83,-60,19.73,2,707.5,-42.4,27,32,32
2018-12-09 10:22:36.6807,172.8,55,32,31.83,-59.9,19.72,61,709,703.9,0,32,32
2018-12-09 10:22:36.9307,172.8,55,32,31.83,-60,19.73,62,425,425,0,32,32
2018-12-09 10:22:37.1807,172.8,55,32,31.83,-60,19.73,64,45.1,45.6,0,32,32
2018-12-09 10:22:37.4307,172.8,55,32,31.83,-60,19.74,3,707.6,-42.3,25,32,32
2018-12-09 10:22:37.6807,172.8,55,32,31.83,-60,19.73,4,707.5,-42.4,25.5,32,32
2018-12-09 10:22:37.9307,172.8,55,32,31.83,-59.9,19.73,65,-30450,-30460,0,32,32
2018-12-09 10:22:38.1807,172.8,55,32,31.83,-60,19.74,66,4410,4410,0,32,32
2018-12-09 10:22:38.4308,172.8,55,32,31.83,-60,19.73,1,707.6,-42.3,27,32,32
2018-12-09 10:22:38.6808,172.8,55,32,31.83,-60,19.73,2,707.5,-42.4,27,32,32
2018-12-09 10:22:38.9308,172.8,55,32,31.83,-60,19.73,65,-30460,-30460,0,32,32
2018-12-09 10:22:39.1808,172.8,55,32,31.83,-60,19.73,51,3.62,3.6,0,32,32
2018-12-09 10:22:39.4309,172.8,55,32,31.83,-60,19.72,63,50,50,0,32,32
2018-12-09 10:22:39.6809,172.8,55,32,31.83,-60,19.73,67,29.1,28.9,0,32,32
2018-12-09 10:22:39.9308,172.8,54.8,32,31.71,-60,19.73,52,3.62,3.6,0,32,32
2018-12-09 10:22:40.1808,172.8,54.8,32,31.71,-60,19.69,6,-30460,29.1,3.6,32,32
2018-12-09 10:22:40.4308,172.8,54.8,32,31.71,-60,19.73,7,-30460,28.9,3.6,32,32
2018-12-09 10:22:40.6808,172.8,54.8,32,31.71,-60,19.74,1,707.4,-42.3,27,32,32
2018-12-09 10:22:40.9308,172.8,54.8,31.75,31.71,-60,19.74,2,707.3,-42.2,27,32,32
2018-12-09 10:22:41.1808,172.8,54.8,31.75,31.71,-60,19.73,61,708.9,703.8,0,32,32
2018-12-09 10:22:41.4308,172.8,54.8,31.75,31.71,-60,19.73,62,425,425,0,32,32
2018-12-09 10:22:41.6808,172.8,54.8,31.75,31.71,-60,19.73,64,45.2,45.7,0,32,32
2018-12-09 10:22:41.9308,172.8,54.8,31.75,31.71,-60,19.73,3,707.4,-42.3,25,32,32
2018-12-09 10:22:42.1808,172.8,54.8,31.75,31.71,-60,19.73,4,707.3,-42.2,25.5,32,32
2018-12-09 10:22:42.4308,172.8,54.8,31.75,31.71,-60,19.73,65,-30450,-30460,0,32,32
2018-12-09 10:22:42.6808,172.8,54.8,31.75,31.71,-60,19.73,66,4410,4400,0,32,32
2018-12-09 10:22:42.9308,172.8,54.8,31.75,31.71,-60,19.73,1,707.4,-42.3,27,32,32
2018-12-09 10:22:43.1808,172.8,54.8,31.75,31.71,-60,19.72,2,707.3,-42.2,27,32,32
2018-12-09 10:22:43.4308,172.8,54.8,31.75,31.71,-60,19.73,65,-30440,-30460,0,32,32
2018-12-09 10:22:43.6808,172.8,54.8,31.75,31.71,-60,19.73,51,3.61,3.6,0,32,32
2018-12-09 10:22:43.9308,172.8,54.8,31.75,31.71,-60,19.73,63,50,50,0,32,32
2018-12-09 10:22:44.1808,172.8,54.8,31.75,31.71,-60,19.73,67,29.1,28.9,0,32,32
2018-12-09 10:22:44.4308,172.8,54.8,31.75,31.71,-59.9,19.64,52,3.62,3.59,0,32,32
2018-12-09 10:22:44.6807,172.8,54.8,31.75,31.71,-60,19.73,6,-30440,29.1,3.6,32,32
2018-12-09 10:22:44.9307,172.8,54.8,31.75,31.71,-60,19.73,7,-30460,28.9,3.6,32,32
2018-12-09 10:22:45.1808,172.8,54.8,31.75,31.71,-60,19.83,1,707.4,-42.3,27,32,32
2018-12-09 10:22:45.4308,172.8,54.8,31.75,31.71,-60,19.73,2,707.3,-42.2,27,32,32
2018-12-09 10:22:45.6809,172.8,54.8,31.75,31.71,-59.9,19.74,61,708.8,703.6,0,32,32
2018-12-09 10:22:45.9309,172.8,54.8,31.75,31.71,-60,19.71,62,425,425,0,32,32
2018-12-09 10:22:46.1809,172.8,54.8,31.75,31.71,-60,19.72,64,45.1,45.7,0,32,32
2018-12-09 10:22:46.4308,172.8,54.8,31.75,31.71,-60,19.73,3,707.4,-42.3,25,32,32
2018-12-09 10:22:46.6808,172.8,54.8,31.75,31.71,-60,19.74,4,707.3,-42.2,25.5,32,32
2018-12-09 10:22:46.9307,172.8,54.8,31.75,31.71,-60,19.72,65,-30440,-30470,0,32,32
2018-12-09 10:22:47.1808,172.8,54.8,31.75,31.71,-60,19.74,66,4400,4400,0,32,32
2018-12-09 10:22:47.4308,172.8,54.8,31.75,31.71,-60,19.73,1,707.4,-42.3,27,31.5,32
2018-12-09 10:22:47.6808,172.8,54.8,31.75,31.71,-60,19.73,2,707.3,-42.4,27,31.5,32
2018-12-09 10:22:47.9308,172.8,54.8,31.75,31.71,-60,19.73,65,-30430,-30470,0,31.5,32
2018-12-09 10:22:48.1808,172.8,54.7,31.75,31.66,-60,19.73,51,3.62,3.59,0,31.5,32
2018-12-09 10:22:48.4308,172.8,54.7,31.75,31.66,-59.9,19.73,63,50,50,0,31.5,32
2018-12-09 10:22:48.6807,172.8,54.7,31.75,31.66,-60,19.73,67,29.1,28.9,0,31.5,32
2018-12-09 10:22:48.9307,172.8,54.7,31.75,31.66,-60,19.73,52,3.62,3.59,0,31.5,32
2018-12-09 10:22:49.1807,172.8,54.7,31.75,31.66,-60,19.73,6,-30440,29.1,3.6,31.5,32
2018-12-09 10:22:49.4307,172.8,54.7,31.75,31.66,-60,19.71,7,-30470,28.9,3.6,31.5,32
2018-12-09 10:22:49.6808,172.8,54.7,31.75,31.66,-59.9,19.73,1,707.4,-42.3,27,31.5,32
2018-12-09 10:22:49.9308,172.8,54.7,31.75,31.66,-60,19.72,2,707.3,-42.4,27,31.5,32
2018-12-09 10:22:50.1808,172.8,54.7,31.75,31.66,-60,19.73,61,708.7,703.6,0,31.5,32
2018-12-09 10:22:50.4308,172.8,54.7,31.75,31.66,-60,19.75,62,425,425,0,31.5,32
2018-12-09 10:22:50.6808,172.8,54.7,31.75,31.66,-60,19.73,64,45.1,45.6,0,31.5,32
2018-12-09 10:22:50.9308,172.8,54.7,31.75,31.66,-60,19.74,3,707.4,-42.3,25,31.5,32
2018-12-09 10:22:51.1808,172.8,54.7,31.75,31.66,-60,19.73,4,707.3,-42.4,25.5,31.5,32
2018-12-09 10:22:51.4308,172.8,54.7,31.75,31.66,-60,19.71,65,-30440,-30480,0,31.5,32
2018-12-09 10:22:51.6808,172.8,54.7,31.75,31.66,-60,19.72,66,4410,4410,0,31.5,32
2018-12-09 10:22:51.9308,172.8,54.7,31.75,31.66,-60,19.73,1,707.4,-42.3,27,31.5,32
2018-12-09 10:22:52.1808,172.8,54.7,31.75,31.66,-59.9,19.72,2,707.3,-42.4,27,31.5,32
2018-12-09 10:22:52.4308,172.8,54.7,31.75,31.66,-60,19.73,65,-30440,-30480,0,31.5,32
2018-12-09 10:22:52.6808,172.8,54.7,31.75,31.66,-60,19.73,51,3.62,3.59,0,31.5,32
2018-12-09 10:22:52.9308,172.8,54.7,31.75,31.66,-60,19.73,63,50,50,0,31.5,32
2018-12-09 10:22:53.1808,172.8,54.7,31.75,31.66,-60,19.73,67,29.1,28.9,0,31.5,32
2018-12-09 10:22:53.4309,172.8,54.7,31.75,31.66,-60,19.73,52,3.62,3.59,0,31.5,32
2018-12-09 10:22:53.6809,172.8,54.7,31.75,31.66,-60,19.73,6,-30430,29.1,3.6,31.5,32
2018-12-09 10:22:53.9309,172.8,54.5,31.75,31.54,-60,19.73,7,-30480,28.9,3.6,31.5,32
2018-12-09 10:22:54.1809,172.8,54.5,31.75,31.54,-60,19.73,1,707.4,-42.3,27,31.5,32
2018-12-09 10:22:54.4309,172.8,54.5,31.75,31.54,-60,19.73,2,707.3,-42.4,27,31.5,32
2018-12-09 10:22:54.6809,172.8,54.5,31.75,31.54,-60,19.73,61,708.7,703.6,0,31.5,32
2018-12-09 10:22:54.9309,172.8,54.5,31.75,31.54,-60,19.73,62,425,425,0,31.5,32
2018-12-09 10:22:55.1808,172.8,54.5,31.75,31.54,-60,19.72,64,45.1,45.6,0,31.5,32
2018-12-09 10:22:55.4308,172.8,54.5,31.75,31.54,-60,19.73,3,707.2,-42.3,25,31.5,32
2018-12-09 10:22:55.6808,172.8,54.5,31.75,31.54,-60,19.73,4,707.1,-42.4,25.5,31.5,32
2018-12-09 10:22:55.9309,172.8,54.5,31.75,31.54,-60,19.73,65,-30430,-30480,0,31.5,32
2018-12-09 10:22:56.1809,172.8,54.5,31.75,31.54,-60,19.73,66,4410,4400,0,31.5,32
2018-12-09 10:22:56.4309,172.8,54.5,31.75,31.54,-60,19.71,1,707.2,-42.3,27,31.5,32
2018-12-09 10:22:56.6809,172.8,54.5,31.75,31.54,-60,19.73,2,707.1,-42.4,27,31.5,32
2018-12-09 10:22:56.9309,172.8,54.5,31.75,31.54,-60,19.73,65,-30430,-30480,0,31.5,32
2018-12-09 10:22:57.1809,172.8,54.5,31.75,31.54,-60,19.73,51,3.61,3.59,0,31.5,32
2018-12-09 10:22:57.4309,172.8,54.5,31.75,31.54,-59.9,19.72,63,50,50,0,31.5,32
2018-12-09 10:22:57.6809,172.8,54.5,31.75,31.54,-59.9,19.73,67,29.1,28.9,0,31.5,32
2018-12-09 10:22:57.9309,172.8,54.5,31.75,31.54,-60,19.73,52,3.62,3.59,0,31.5,32
2018-12-09 10:22:58.1810,172.8,54.5,31.75,31.54,-60,19.73,6,-30440,29.1,3.6,31.5,32
2018-12-09 10:22:58.4310,172.8,54.5,31.75,31.54,-60,19.72,7,-30490,28.9,3.6,31.5,32
2018-12-09 10:22:58.6810,172.8,54.5,31.75,31.54,-60,19.73,1,707.2,-42.3,27,31.5,32
2018-12-09 10:22:58.9309,172.8,54.5,31.75,31.54,-60,19.74,2,707.1,-42.4,27,31.5,32
2018-12-09 10:22:59.1809,172.8,54.5,31.75,31.54,-60,19.74,61,708.6,703.5,0,31.5,32
2018-12-09 10:22:59.4309,172.8,54.5,31.75,31.54,-60,19.73,62,425,425,0,31.5,32
2018-12-09 10:22:59.6809,172.8,54.5,31.75,31.54,-60,19.73,64,45.1,45.7,0,31.5,32
2018-12-09 10:22:59.9309,172.8,54.5,31.75,31.54,-60,19.72,3,707.2,-42.3,25,31.5,32
2018-12-09 10:23:00.1809,172.8,54.5,31.75,31.54,-60,19.65,4,707.1,-42.4,25.5,31.5,32
2018-12-09 10:23:00.4309,172.8,54.5,31.75,31.54,-60,19.73,65,-30430,-30480,0,31.5,32
2018-12-09 10:23:00.6809,172.8,54.5,31.75,31.54,-60,19.73,66,4400,4400,0,31.5,32
2018-12-09 10:23:00.9309,172.8,54.5,31.75,31.54,-60,19.73,1,707.2,-42.3,27,31.5,32
2018-12-09 10:23:01.1809,172.8,54.5,31.75,31.54,-60,19.73,2,707.1,-42.4,27,31.5,32
2018-12-09 10:23:01.4309,172.8,54.5,31.75,31.54,-59.9,19.73,65,-30430,-30490,0,31.5,32
2018-12-09 10:23:01.6809,172.8,54.5,31.75,31.54,-60,19.72,51,3.61,3.59,0,31.5,32
2018-12-09 10:23:01.9309,172.8,54.4,31.75,31.48,-60,19.73,63,50,50,0,31.5,32
2018-12-09 10:23:02.1809,172.8,54.4,31.75,31.48,-60,19.73,67,29.1,28.9,0,31.5,32
2018-12-09 10:23:02.4309,172.8,54.4,31.75,31.48,-60,19.73,52,3.62,3.59,0,31.5,32
2018-12-09 10:23:02.6809,172.8,54.4,31.75,31.48,-59.9,19.73,6,-30430,29.1,3.6,31.5,32
2018-12-09 10:23:02.9309,172.8,54.4,31.75,31.48,-60,19.73,7,-30490,28.9,3.6,31.5,32
2018-12-09 10:23:03.1809,172.8,54.4,31.75,31.48,-60,19.73,1,707.2,-42.3,27,31.5,32
2018-12-09 10:23:03.4308,172.8,54.4,31.75,31.48,-60,19.72,2,707,-42.4,27,31.5,32
2018-12-09 10:23:03.6809,172.8,54.4,31.75,31.48,-60,19.73,61,708.5,703.4,0,31.5,32
2018-12-09 10:23:03.9309,172.8,54.4,31.75,31.48,-60,19.72,62,425,425,0,31.5,32
2018-12-09 10:23:04.1809,172.8,54.4,31.75,31.48,-60,19.76,64,45.1,45.7,0,31.5,32
2018-12-09 10:23:04.4310,172.8,54.4,31.75,31.48,-60,19.73,3,707.2,-42.3,25,31.5,32
2018-12-09 10:23:04.6810,172.8,54.4,31.75,31.48,-60,19.75,4,707,-42.4,25.5,31.5,32
2018-12-09 10:23:04.9310,172.8,54.4,31.75,31.48,-60,19.71,65,-30440,-30490,0,31.5,32
2018-12-09 10:23:05.1810,172.8,54.4,31.75,31.48,-60,19.73,66,4400,4400,0,31.5,32
2018-12-09 10:23:05.4310,172.8,54.4,31.75,31.48,-59.9,19.72,1,707.2,-42.3,27,31.5,32
2018-12-09 10:23:05.6810,172.8,54.4,31.75,31.48,-60,19.73,2,707,-42.4,27,31.5,32
2018-12-09 10:23:05.9310,172.8,54.4,31.75,31.48,-60,19.73,65,-30430,-30480,0,31.5,32
2018-12-09 10:23:06.1810,172.8,54.4,31.75,31.48,-60,19.72,51,3.61,3.59,0,31.5,32
2018-12-09 10:23:06.4310,172.8,54.4,31.75,31.48,-59.9,19.74,63,50,50,0,31.5,32
2018-12-09 10:23:06.6810,172.8,54.4,31.75,31.48,-60,19.73,67,29.1,28.9,0,31.5,32
2018-12-09 10:23:06.9310,172.8,54.4,31.75,31.48,-60,19.73,52,3.62,3.59,0,31.5,32
2018-12-09 10:23:07.1810,172.8,54.4,31.75,31.48,-60,19.72,6,-30430,29.1,3.6,31.5,32
2018-12-09 10:23:07.4310,172.8,54.4,31.75,31.48,-60,19.73,7,-30480,28.9,3.6,31.5,32
2018-12-09 10:23:07.6810,172.8,54.4,31.75,31.48,-60,19.73,1,707.2,-42.3,27,31.5,32
2018-12-09 10:23:07.9310,172.8,54.4,31.75,31.48,-60,19.73,2,707,-42.4,27,31.5,32
2018-12-09 10:23:08.1810,172.8,54.4,31.75,31.48,-60,19.87,61,708.5,703.3,0,31.5,32
2018-12-09 10:23:08.4310,172.8,54.4,31.75,31.48,-60,19.68,62,425,425,0,31.5,32
2018-12-09 10:23:08.6810,172.8,54.4,31.75,31.48,-60,19.74,64,45.1,45.7,0,31.5,32
2018-12-09 10:23:08.9310,172.8,54.4,31.5,31.48,-60,19.75,3,707.2,-42.3,25,31.5,32
2018-12-09 10:23:09.1810,172.8,54.4,31.5,31.48,-60,19.73,4,706.8,-42.4,25.5,31.5,31.5
2018-12-09 10:23:09.4310,172.8,54.4,31.5,31.48,-60,19.73,65,-30430,-30480,0,31.5,31.5
2018-12-09 10:23:09.6810,172.8,54.4,31.5,31.48,-60,19.73,66,4410,4410,0,31.5,31.5
2018-12-09 10:23:09.9310,172.8,54.4,31.5,31.48,-60,19.73,1,707,-42.3,27,31.5,31.5
2018-12-09 10:23:10.1810,172.8,54.4,31.5,31.48,-60,19.73,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:10.4310,172.8,54.4,31.5,31.48,-60,19.73,65,-30440,-30490,0,31.5,31.5
2018-12-09 10:23:10.6810,172.8,54.4,31.5,31.48,-60,19.73,51,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:10.9310,172.8,54.4,31.5,31.48,-60,19.73,63,50,50,0,31.5,31.5
2018-12-09 10:23:11.1810,172.8,54.3,31.5,31.42,-60,19.73,67,29.1,28.9,0,31.5,31.5
2018-12-09 10:23:11.4310,172.8,54.3,31.5,31.42,-60,19.74,52,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:11.6810,172.8,54.3,31.5,31.42,-59.9,19.73,6,-30440,29.1,3.6,31.5,31.5
2018-12-09 10:23:11.9311,172.8,54.3,31.5,31.42,-60,19.73,7,-30480,28.9,3.6,31.5,31.5
2018-12-09 10:23:12.1811,172.8,54.3,31.5,31.42,-60,19.76,1,707,-42.3,27,31.5,31.5
2018-12-09 10:23:12.4311,172.8,54.3,31.5,31.42,-60,19.72,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:12.6811,172.8,54.3,31.5,31.42,-60,19.73,61,708.4,703.3,0,31.5,31.5
2018-12-09 10:23:12.9311,172.8,54.3,31.5,31.42,-59.9,19.73,62,425,425,0,31.5,31.5
2018-12-09 10:23:13.1810,172.8,54.3,31.5,31.42,-59.9,19.78,64,45.1,45.7,0,31.5,31.5
2018-12-09 10:23:13.4310,172.8,54.3,31.5,31.42,-60,19.71,3,707,-42.3,25,31.5,31.5
2018-12-09 10:23:13.6810,172.8,54.2,31.5,31.37,-60,19.74,4,706.8,-42.4,25.5,31.5,31.5
2018-12-09 10:23:13.9310,172.8,54.2,31.5,31.37,-60,19.72,65,-30440,-30480,0,31.5,31.5
2018-12-09 10:23:14.1810,172.8,54.2,31.5,31.37,-60,19.73,66,4410,4410,0,31.5,31.5
2018-12-09 10:23:14.4310,172.8,54.2,31.5,31.37,-59.9,19.73,1,707,-42.3,27,31.5,31.5
2018-12-09 10:23:14.6810,172.8,54.2,31.5,31.37,-60,19.73,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:14.9310,172.8,54.2,31.5,31.37,-60,19.73,65,-30440,-30470,0,31.5,31.5
2018-12-09 10:23:15.1811,172.8,54.2,31.5,31.37,-60,19.72,51,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:15.4311,172.8,54.2,31.5,31.37,-60,19.73,63,50,50,0,31.5,31.5
2018-12-09 10:23:15.6811,172.8,54.2,31.5,31.37,-60,19.73,67,29.1,28.9,0,31.5,31.5
2018-12-09 10:23:15.9311,172.8,54.2,31.5,31.37,-60,19.72,52,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:16.1811,172.8,54.2,31.5,31.37,-60,19.73,6,-30440,29.1,3.6,31.5,31.5
2018-12-09 10:23:16.4311,172.8,54.2,31.5,31.37,-60,19.72,7,-30470,28.9,3.6,31.5,31.5
2018-12-09 10:23:16.6811,172.8,54.1,31.5,31.31,-60,19.73,1,706.9,-42.3,27,31.5,31.5
2018-12-09 10:23:16.9311,172.8,54.1,31.5,31.31,-60,19.73,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:17.1811,172.8,54.1,31.5,31.31,-60,19.72,61,708.4,703.2,0,31.5,31.5
2018-12-09 10:23:17.4311,172.8,54.1,31.5,31.31,-60,19.73,62,425,425,0,31.5,31.5
2018-12-09 10:23:17.6811,172.8,54.1,31.5,31.31,-60,19.85,64,45.1,45.6,0,31.5,31.5
2018-12-09 10:23:17.9311,172.8,54.1,31.5,31.31,-59.9,19.73,3,706.9,-42.3,25,31.5,31.5
2018-12-09 10:23:18.1811,172.8,54.1,31.5,31.31,-59.9,19.73,4,706.8,-42.4,25.5,31.5,31.5
2018-12-09 10:23:18.4311,172.8,54.1,31.5,31.31,-60,19.72,65,-30450,-30470,0,31.5,31.5
2018-12-09 10:23:18.6811,172.8,54.1,31.5,31.31,-60,19.71,66,4410,4410,0,31.5,31.5
2018-12-09 10:23:18.9311,172.8,54.1,31.5,31.31,-60,19.73,1,706.9,-42.3,27,31.5,31.5
2018-12-09 10:23:19.1811,172.8,54.1,31.5,31.31,-60,19.72,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:19.4312,172.8,54.1,31.5,31.31,-60,19.74,65,-30450,-30470,0,31.5,31.5
2018-12-09 10:23:19.6812,172.8,54.1,31.5,31.31,-60,19.74,51,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:19.9312,172.8,54.1,31.5,31.31,-60,19.73,63,50,50,0,31.5,31.5
2018-12-09 10:23:20.1812,172.8,54.1,31.5,31.31,-60,19.73,67,29.1,29,0,31.5,31.5
2018-12-09 10:23:20.4312,172.8,54.1,31.5,31.31,-60,19.72,52,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:20.6812,172.8,54.1,31.5,31.31,-60,19.73,6,-30440,29.1,3.6,31.5,31.5
2018-12-09 10:23:20.9312,172.8,54.1,31.5,31.31,-60,19.73,7,-30460,29,3.6,31.5,31.5
2018-12-09 10:23:21.1812,172.8,54.1,31.5,31.31,-60,19.7,1,706.9,-42.3,27,31.5,31.5
2018-12-09 10:23:21.4312,172.8,54.1,31.5,31.31,-60,19.73,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:21.6812,172.8,54.1,31.5,31.31,-60,19.72,61,708.3,703.1,0,31.5,31.5
2018-12-09 10:23:21.9312,172.8,54.1,31.5,31.31,-59.9,19.72,62,425,425,0,31.5,31.5
2018-12-09 10:23:22.1812,172.8,54.1,31.5,31.31,-59.9,19.73,64,45.1,45.6,0,31.5,31.5
2018-12-09 10:23:22.4312,172.8,54.1,31.5,31.31,-60,19.72,3,706.9,-42.3,25,31.5,31.5
2018-12-09 10:23:22.6812,172.8,54.1,31.5,31.31,-60,19.79,4,706.8,-42.4,25.5,31.5,31.5
2018-12-09 10:23:22.9312,172.8,54.1,31.5,31.31,-60,19.71,65,-30450,-30470,0,31.5,31.5
2018-12-09 10:23:23.1812,172.8,54.1,31.5,31.31,-60,19.73,66,4420,4420,0,31.5,31.5
2018-12-09 10:23:23.4312,172.8,54.1,31.5,31.31,-60,19.73,1,706.9,-42.3,27,31.5,31.5
2018-12-09 10:23:23.6812,172.8,54.1,31.5,31.31,-60,19.73,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:23.9312,172.8,54,31.5,31.25,-60,19.73,65,-30450,-30460,0,31.5,31.5
2018-12-09 10:23:24.1812,172.8,54,31.5,31.25,-60,19.72,51,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:24.4312,172.8,54,31.5,31.25,-60,19.74,63,50,50,0,31.5,31.5
2018-12-09 10:23:24.6812,172.8,54,31.5,31.25,-60,19.71,67,29.1,28.9,0,31.5,31.5
2018-12-09 10:23:24.9312,172.8,54,31.5,31.25,-60,19.73,52,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:25.1812,172.8,54,31.5,31.25,-60,19.73,6,-30450,29.1,3.6,31.5,31.5
2018-12-09 10:23:25.4312,172.8,54,31.5,31.25,-60,19.73,7,-30460,28.9,3.6,31.5,31.5
2018-12-09 10:23:25.6812,172.8,54,31.5,31.25,-60,19.73,1,706.9,-42.3,27,31.5,31.5
2018-12-09 10:23:25.9312,172.8,54,31.5,31.25,-59.9,19.73,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:26.1812,172.8,54,31.5,31.25,-60,19.73,61,708.2,703,0,31.5,31.5
2018-12-09 10:23:26.4312,172.8,54,31.5,31.25,-60,19.73,62,425,425,0,31.5,31.5
2018-12-09 10:23:26.6812,172.8,54,31.5,31.25,-60,19.73,64,45.1,45.6,0,31.5,31.5
2018-12-09 10:23:26.9312,172.8,54,31.5,31.25,-60,19.73,3,706.9,-42.3,25,31.5,31.5
2018-12-09 10:23:27.1812,172.8,54,31.5,31.25,-60,19.7,4,706.8,-42.4,25.5,31.5,31.5
2018-12-09 10:23:27.4312,172.8,54,31.5,31.25,-60,19.76,65,-30450,-30460,0,31.5,31.5
2018-12-09 10:23:27.6812,172.8,54,31.5,31.25,-60,19.72,66,4410,4410,0,31.5,31.5
2018-12-09 10:23:27.9312,172.8,54,31.5,31.25,-60,19.73,1,706.9,-42.3,27,31.5,31.5
2018-12-09 10:23:28.1812,172.8,54,31.5,31.25,-60,19.74,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:28.4312,172.8,54,31.5,31.25,-59.9,19.72,65,-30450,-30460,0,31.5,31.5
2018-12-09 10:23:28.6812,172.8,54,31.5,31.25,-60,19.73,51,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:28.9312,172.8,54,31.5,31.25,-60,19.73,63,50,50,0,31.5,31.5
2018-12-09 10:23:29.1812,172.8,54,31.5,31.25,-60,19.73,67,29.1,28.9,0,31.5,31.5
2018-12-09 10:23:29.4312,172.8,54,31.5,31.25,-60,19.74,52,3.61,3.59,0,31.5,31.5
2018-12-09 10:23:29.6812,172.8,54,31.5,31.25,-60,19.73,6,-30460,29.1,3.6,31.5,31.5
2018-12-09 10:23:29.9312,172.8,54,31.5,31.25,-60,19.73,7,-30460,28.9,3.6,31.5,31.5
2018-12-09 10:23:30.1812,172.8,54,31.25,31.25,-60,19.73,1,706.9,-42.3,27,31.5,31.5
2018-12-09 10:23:30.4313,172.8,54,31.25,31.25,-60,19.73,2,706.8,-42.4,27,31.5,31.5
2018-12-09 10:23:30.6813,172.8,54,31.25,31.25,-60,19.72,61,708.1,703,0,31,31.5
2018-12-09 10:23:30.9313,172.8,54,31.25,31.25,-60,19.74,62,425,425,0,31,31.5
2018-12-09 10:23:31.1813,172.8,54,31.25,31.25,-60,19.72,64,45.1,45.6,0,31,31.5
2018-12-09 10:23:31.4313,172.8,54,31.25,31.25,-60,19.72,3,706.7,-42.3,25,31,31.5
2018-12-09 10:23:31.6813,172.8,54,31.25,31.25,-60,19.73,4,706.7,-42.4,25.5,31,31.5
2018-12-09 10:23:31.9313,172.8,54,31.25,31.25,-60,19.74,65,-30450,-30470,0,31,31.5
2018-12-09 10:23:32.1812,172.8,54,31.25,31.25,-60,19.75,66,4410,4410,0,31,31.5
2018-12-09 10:23:32.4313,172.8,54,31.25,31.25,-60,19.71,1,706.7,-42.3,27,31,31.5
2018-12-09 10:23:32.6813,172.8,54,31.25,31.25,-60,19.73,2,706.7,-42.4,27,31,31.5
2018-12-09 10:23:32.9313,172.8,54,31.25,31.25,-60,19.74,65,-30440,-30460,0,31,31.5
2018-12-09 10:23:33.1813,172.8,54,31.25,31.25,-60,19.72,51,3.61,3.59,0,31,31.5
2018-12-09 10:23:33.4313,172.8,54,31.25,31.25,-59.9,19.73,63,50,50,0,31,31.5
2018-12-09 10:23:33.6813,172.8,54,31.25,31.25,-59.9,19.73,67,29.1,28.9,0,31,31.5
2018-12-09 10:23:33.9313,172.8,54,31.25,31.25,-60,19.74,52,3.61,3.59,0,31,31.5
2018-12-09 10:23:34.1813,172.8,53.9,31.25,31.19,-60,19.73,6,-30440,29.1,3.6,31,31.5
2018-12-09 10:23:34.4313,172.8,53.9,31.25,31.19,-60,19.73,7,-30470,28.9,3.6,31,31.5
2018-12-09 10:23:34.6813,172.8,53.9,31.25,31.19,-59.9,19.74,1,706.7,-42.3,27,31,31.5
2018-12-09 10:23:34.9313,172.8,53.9,31.25,31.19,-60,19.74,2,706.7,-42.4,27,31,31.5
2018-12-09 10:23:35.1813,172.8,53.9,31.25,31.19,-60,19.73,61,708.1,702.9,0,31,31.5
2018-12-09 10:23:35.4313,172.8,53.9,31.25,31.19,-60,19.72,62,425,425,0,31,31.5
2018-12-09 10:23:35.6813,172.8,53.8,31.25,31.13,-60,19.73,64,45,45.6,0,31,31.5
2018-12-09 10:23:35.9313,172.8,53.8,31.25,31.13,-60,19.66,3,706.7,-42.3,25,31,31.5
2018-12-09 10:23:36.1813,172.8,53.8,31.25,31.13,-60,19.71,4,706.7,-42.4,25.5,31,31.5
2018-12-09 10:23:36.4313,172.8,53.8,31.25,31.13,-60,19.73,65,-30440,-30470,0,31,31.5
2018-12-09 10:23:36.6813,172.8,53.8,31.25,31.13,-60,19.77,66,4410,4410,0,31,31.5
2018-12-09 10:23:36.9313,172.8,53.8,31.25,31.13,-60,19.73,1,706.7,-42.3,27,31,31.5
2018-12-09 10:23:37.1813,172.8,53.8,31.25,31.13,-59.9,19.73,2,706.7,-42.4,27,31,31.5
2018-12-09 10:23:37.4313,172.8,53.8,31.25,31.13,-59.9,19.73,65,-30440,-30480,0,31,31.5
2018-12-09 10:23:37.6813,172.8,53.8,31.25,31.13,-60,19.73,51,3.61,3.59,0,31,31.5
2018-12-09 10:23:37.9313,172.8,53.8,31.25,31.13,-60,19.73,63,50,50,0,31,31.5
2018-12-09 10:23:38.1813,172.8,53.8,31.25,31.13,-60,19.73,67,29.1,28.9,0,31,31.5
2018-12-09 10:23:38.4313,172.8,53.8,31.25,31.13,-60,19.73,52,3.61,3.59,0,31,31.5
2018-12-09 10:23:38.6813,172.8,53.7,31.25,31.08,-60,19.74,6,-30430,29.1,3.6,31,31.5
2018-12-09 10:23:38.9313,172.8,53.7,31.25,31.08,-60,19.74,7,-30470,28.9,3.6,31,31.5
2018-12-09 10:23:39.1813,172.8,53.7,31.25,31.08,-60,19.72,1,706.5,-42.3,27,31,31.5
2018-12-09 10:23:39.4313,172.8,53.7,31.25,31.08,-60,19.73,2,706.5,-42.4,27,31,31.5
2018-12-09 10:23:39.6813,172.8,53.7,31.25,31.08,-60,19.74,61,708,702.9,0,31,31.5
2018-12-09 10:23:39.9313,172.8,53.7,31.25,31.08,-59.9,19.74,62,425,425,0,31,31.5
2018-12-09 10:23:40.1813,172.8,53.7,31.25,31.08,-60,19.72,64,45,45.5,0,31,31.5
2018-12-09 10:23:40.4313,172.8,53.7,31.25,31.08,-60,19.73,3,706.5,-42.3,25,31,31.5
2018-12-09 10:23:40.6814,172.8,53.7,31.25,31.08,-60,19.86,4,706.5,-42.4,25.5,31,31.5
2018-12-09 10:23:40.9314,172.8,53.7,31.25,31.08,-60,19.73,65,-30440,-30480,0,31,31.5
2018-12-09 10:23:41.1814,172.8,53.7,31.25,31.08,-59.9,19.73,66,4420,4420,0,31,31.5
2018-12-09 10:23:41.4314,172.8,53.7,31.25,31.08,-60,19.73,1,706.5,-42.3,27,31,31.5
2018-12-09 10:23:41.6814,172.8,53.7,31.25,31.08,-60,19.73,2,706.5,-42.4,27,31,31.5
2018-12-09 10:23:41.9314,172.8,53.7,31.25,31.08,-60,19.72,65,-30430,-30470,0,31,31.5
2018-12-09 10:23:42.1814,172.8,53.7,31.25,31.08,-60,19.72,51,3.61,3.59,0,31,31.5
2018-12-09 10:23:42.4314,172.8,53.7,31.25,31.08,-60,19.75,63,50,50,0,31,31.5
2018-12-09 10:23:42.6814,172.8,53.7,31.25,31.08,-60,19.73,67,29.1,28.9,0,31,31.5
2018-12-09 10:23:42.9314,172.8,53.7,31.25,31.08,-60,19.73,52,3.61,3.59,0,31,31.5
2018-12-09 10:23:43.1814,172.8,53.7,31.25,31.08,-60,19.73,6,-30430,29.1,3.6,31,31.5
2018-12-09 10:23:43.4314,172.8,53.7,31.25,31.08,-60,19.73,7,-30480,28.9,3.6,31,31.5
2018-12-09 10:23:43.6814,172.8,53.7,31.25,31.08,-60,19.73,1,706.5,-42.3,27,31,31.5
2018-12-09 10:23:43.9314,172.8,53.7,31.25,31.08,-60,19.73,2,706.5,-42.4,27,31,31.5
2018-12-09 10:23:44.1814,172.8,53.7,31.25,31.08,-60,19.73,61,707.9,702.8,0,31,31.5
2018-12-09 10:23:44.4314,172.8,53.7,31.25,31.08,-60,19.73,62,425,425,0,31,31.5
2018-12-09 10:23:44.6814,172.8,53.7,31.25,31.08,-60,19.73,64,45.1,45.7,0,31,31.5
2018-12-09 10:23:44.9314,172.8,53.7,31.25,31.08,-59.9,19.72,3,706.5,-42.3,25,31,31.5
2018-12-09 10:23:45.1814,172.8,53.6,31.25,31.02,-60,19.72,4,706.5,-42.4,25.5,31,31.5
2018-12-09 10:23:45.4314,172.8,53.6,31.25,31.02,-60,19.72,65,-30430,-30480,0,31,31.5
2018-12-09 10:23:45.6814,172.8,53.6,31.25,31.02,-60,19.73,66,4420,4420,0,31,31.5
2018-12-09 10:23:45.9314,172.8,53.6,31.25,31.02,-60,19.71,1,706.6,-42.3,27,31,31.5
2018-12-09 10:23:46.1814,172.8,53.6,31.25,31.02,-59.9,19.72,2,706.4,-42.4,27,31,31.5
2018-12-09 10:23:46.4314,172.8,53.6,31.25,31.02,-60,19.74,65,-30430,-30480,0,31,31.5
2018-12-09 10:23:46.6814,172.8,53.6,31.25,31.02,-60,19.73,51,3.61,3.59,0,31,31.5
2018-12-09 10:23:46.9314,172.8,53.6,31.25,31.02,-60,19.73,63,50,50,0,31,31.5
2018-12-09 10:23:47.1814,172.8,53.6,31.25,31.02,-60,19.73,67,29.1,28.9,0,31,31.5
2018-12-09 10:23:47.4314,172.8,53.6,31.25,31.02,-60,19.73,52,3.61,3.59,0,31,31.5
2018-12-09 10:23:47.6814,172.8,53.6,31.25,31.02,-60,19.73,6,-30430,29.1,3.6,31,31.5
2018-12-09 10:23:47.9314,172.8,53.6,31.25,31.02,-60,19.73,7,-30480,28.9,3.6,31,31.5
2018-12-09 10:23:48.1814,172.8,53.6,31.25,31.02,-60,19.73,1,706.6,-42.3,27,31,31.5
2018-12-09 10:23:48.4314,172.8,53.6,31.25,31.02,-60,19.72,2,706.4,-42.4,27,31,31.5
2018-12-09 10:23:48.6814,172.8,53.6,31.25,31.02,-60,19.73,61,707.9,702.8,0,31,31.5
2018-12-09 10:23:48.9314,172.8,53.6,31.25,31.02,-59.9,19.73,62,425,425,0,31,31.5
2018-12-09 10:23:49.1814,172.8,53.6,31.25,31.02,-60,19.72,64,45,45.6,0,31,31.5
2018-12-09 10:23:49.4314,172.8,53.6,31.25,31.02,-60,19.73,3,706.6,-42.3,25,31,31.5
2018-12-09 10:23:49.6814,172.8,53.6,31.25,31.02,-60,19.73,4,706.4,-42.4,25.5,31,31.5
2018-12-09 10:23:49.9315,172.8,53.6,31.25,31.02,-60,19.57,65,-30440,-30490,0,31,31.5
2018-12-09 10:23:50.1815,172.8,53.6,31.25,31.02,-60,19.73,66,4420,4420,0,31,31.5
2018-12-09 10:23:50.4315,172.8,53.6,31.25,31.02,-60,19.73,1,706.6,-42.3,27,31,31.5
2018-12-09 10:23:50.6815,172.8,53.6,31.25,31.02,-60,19.74,2,706.4,-42.4,27,31,31.5
2018-12-09 10:23:50.9315,172.8,53.6,31.25,31.02,-60,19.73,65,-30430,-30480,0,31,31.5
2018-12-09 10:23:51.1816,172.8,53.6,31.25,31.02,-60,19.74,51,3.61,3.59,0,31,31.5
2018-12-09 10:23:51.4315,172.8,53.6,31.25,31.02,-60,19.73,63,50,50,0,31,31.5
2018-12-09 10:23:51.6815,172.8,53.6,31.25,31.02,-60,19.72,67,29.1,28.9,0,31,31.5
2018-12-09 10:23:51.9315,172.8,53.6,31.25,31.02,-60,19.73,52,3.61,3.59,0,31,31.5
2018-12-09 10:23:52.1815,172.8,53.6,31.25,31.02,-60,19.73,6,-30430,29.1,3.6,31,31.5
2018-12-09 10:23:52.4315,172.8,53.6,31.25,31.02,-60,19.72,7,-30480,28.9,3.6,31,31.5
2018-12-09 10:23:52.6814,172.8,53.6,31.25,31.02,-59.9,19.73,1,706.5,-42.3,27,31,31.5
2018-12-09 10:23:52.9314,172.8,53.6,31.25,31.02,-60,19.72,2,706.4,-42.4,27,31,31.5
2018-12-09 10:23:53.1814,172.8,53.6,31.25,31.02,-60,19.73,61,707.8,702.7,0,31,31.5
2018-12-09 10:23:53.4315,172.8,53.6,31.25,31.02,-60,19.73,62,425,425,0,31,31.5
2018-12-09 10:23:53.6815,172.8,53.6,31.25,31.02,-60,19.74,64,45,45.6,0,31,31.5
2018-12-09 10:23:53.9315,172.8,53.6,31.25,31.02,-60,19.75,3,706.5,-42.3,25,31,31.5
2018-12-09 10:23:54.1815,172.8,53.6,31.25,31.02,-60,19.73,4,706.4,-42.4,25.5,31,31.5
2018-12-09 10:23:54.4316,172.8,53.6,31.25,31.02,-60,19.79,65,-30430,-30490,0,31,31.5
2018-12-09 10:23:54.6816,172.8,53.6,31.25,31.02,-60,19.73,66,4420,4420,0,31,31.5
2018-12-09 10:23:54.9316,172.8,53.6,31.25,31.02,-60,19.74,1,706.5,-42.3,27,31,31.5
2018-12-09 10:23:55.1816,172.8,53.6,31.25,31.02,-60,19.73,2,706.4,-42.4,27,31,31.5
2018-12-09 10:23:55.4316,172.8,53.6,31.25,31.02,-60,19.73,65,-30440,-30490,0,31,31.5
2018-12-09 10:23:55.6816,172.8,53.6,31.25,31.02,-60,19.73,51,3.61,3.59,0,31,31.5
2018-12-09 10:23:55.9316,172.8,53.6,31.25,31.02,-60,19.73,63,50,50,0,31,31.5
2018-12-09 10:23:56.1816,172.8,53.6,31.25,31.02,-60,19.71,67,29.1,28.9,0,31,31.5
2018-12-09 10:23:56.4316,172.8,53.6,31.25,31.02,-60,19.73,52,3.61,3.59,0,31,31.5
2018-12-09 10:23:56.6816,172.8,53.6,31.25,31.02,-60,19.73,6,-30430,29.1,3.6,31,31.5
2018-12-09 10:23:56.9316,172.8,53.6,31.25,31.02,-60,19.73,7,-30490,28.9,3.6,31,31.5
2018-12-09 10:23:57.1816,172.8,53.5,31.25,30.96,-60,19.73,1,706.5,-42.3,27,31,31.5
2018-12-09 10:23:57.4316,172.8,53.5,31.25,30.96,-60,19.73,2,706.4,-42.4,27,31,31.5
2018-12-09 10:23:57.6816,172.8,53.5,31.25,30.96,-60,19.73,61,707.7,702.5,0,31,31.5
2018-12-09 10:23:57.9316,172.8,53.5,31.25,30.96,-60,19.72,62,425,425,0,31,31.5
2018-12-09 10:23:58.1816,172.8,53.5,31.25,30.96,-60,19.73,64,45.1,45.7,0,31,31.5
2018-12-09 10:23:58.4316,172.8,53.5,31.25,30.96,-60,19.71,3,706.5,-42.3,25,31,31.5
2018-12-09 10:23:58.6816,172.8,53.5,31.25,30.96,-60,19.73,4,706.4,-42.4,25.5,31,31.5
2018-12-09 10:23:58.9316,172.8,53.4,31,30.9,-60,19.73,65,-30440,-30490,0,31,31.5
2018-12-09 10:23:59.1816,172.8,53.4,31,30.9,-60,19.73,66,4420,4430,0,31,31.5
2018-12-09 10:23:59.4317,172.8,53.4,31,30.9,-60,19.73,1,706.5,-42.3,27,31,31.5
2018-12-09 10:23:59.6817,172.8,53.4,31,30.9,-60,19.73,2,706.4,-42.4,27,31,31.5
2018-12-09 10:23:59.9317,172.8,53.4,31,30.9,-60,19.72,65,-30440,-30490,0,31,31.5
2018-12-09 10:24:00.1817,172.8,53.4,31,30.9,-60,19.73,51,3.61,3.59,0,31,31
2018-12-09 10:24:00.4317,172.8,53.4,31,30.9,-60,19.72,63,50,50,0,31,31
2018-12-09 10:24:00.6816,172.8,53.4,31,30.9,-60,19.73,67,29.1,28.9,0,31,31
2018-12-09 10:24:00.9316,172.8,53.4,31,30.9,-60,19.73,52,3.61,3.59,0,31,31
2018-12-09 10:24:01.1816,172.8,53.4,31,30.9,-60,19.73,6,-30430,29.1,3.6,31,31
2018-12-09 10:24:01.4316,172.8,53.4,31,30.9,-60,19.73,7,-30480,28.9,3.6,31,31
2018-12-09 10:24:01.6816,172.8,53.4,31,30.9,-60,19.73,1,706.3,-42.3,27,31,31
2018-12-09 10:24:01.9316,172.8,53.3,31,30.84,-60,19.73,2,706.3,-42.4,27,31,31
2018-12-09 10:24:02.1816,172.8,53.3,31,30.84,-60,19.73,61,707.7,702.6,0,31,31
2018-12-09 10:24:02.4317,172.8,53.3,31,30.84,-60,19.73,62,425,425,0,31,31
2018-12-09 10:24:02.6816,172.8,53.3,31,30.84,-60,19.73,64,45.1,45.7,0,31,31
2018-12-09 10:24:02.9316,172.8,53.3,31,30.84,-60,19.73,3,706.3,-42.3,25,31,31
2018-12-09 10:24:03.1816,172.8,53.3,31,30.84,-60,19.74,4,706.3,-42.4,25.5,31,31
2018-12-09 10:24:03.4316,172.8,53.3,31,30.84,-60,19.74,65,-30440,-30470,0,31,31
2018-12-09 10:24:03.6816,172.8,53.3,31,30.84,-60,19.74,66,4420,4420,0,31,31
2018-12-09 10:24:03.9316,172.8,53.3,31,30.84,-60,19.73,1,706.3,-42.3,27,31,31
2018-12-09 10:24:04.1816,172.8,53.3,31,30.84,-60,19.73,2,706.3,-42.4,27,31,31
2018-12-09 10:24:04.4316,172.8,53.3,31,30.84,-60,19.68,65,-30440,-30470,0,31,31
2018-12-09 10:24:04.6816,172.8,53.3,31,30.84,-60,19.73,51,3.61,3.59,0,31,31
2018-12-09 10:24:04.9316,172.8,53.3,31,30.84,-60,19.73,63,50,50,0,31,31
2018-12-09 10:24:05.1816,172.8,53.3,31,30.84,-60,19.73,67,29.1,28.9,0,31,31
2018-12-09 10:24:05.4316,172.8,53.3,31,30.84,-60,19.73,52,3.61,3.59,0,31,31
2018-12-09 10:24:05.6816,172.8,53.3,31,30.84,-59.9,19.73,6,-30440,29.1,3.6,31,31
2018-12-09 10:24:05.9316,172.8,53.3,31,30.84,-60,19.74,7,-30470,28.9,3.6,31,31
2018-12-09 10:24:06.1816,172.8,53.3,31,30.84,-60,19.73,1,706.3,-42.3,27,31,31
2018-12-09 10:24:06.4316,172.8,53.3,31,30.84,-60,19.73,2,706.3,-42.4,27,31,31
2018-12-09 10:24:06.6816,172.8,53.3,31,30.84,-60,19.72,61,707.7,702.5,0,31,31
2018-12-09 10:24:06.9316,172.8,53.2,31,30.79,-59.9,19.73,62,425,425,0,31,31
2018-12-09 10:24:07.1816,172.8,53.2,31,30.79,-59.9,19.73,64,45.1,45.6,0,31,31
2018-12-09 10:24:07.4316,172.8,53.2,31,30.79,-60,19.73,3,706.2,-42.3,25,31,31
2018-12-09 10:24:07.6817,172.8,53.2,31,30.79,-60,19.72,4,706.1,-42.4,25.5,31,31
2018-12-09 10:24:07.9317,172.8,53.2,31,30.79,-60,19.73,65,-30450,-30470,0,31,31
2018-12-09 10:24:08.1816,172.8,53.2,31,30.79,-59.9,19.74,66,4420,4420,0,31,31
2018-12-09 10:24:08.4316,172.8,53.2,31,30.79,-60,19.71,1,706.2,-42.3,27,31,31
2018-12-09 10:24:08.6816,172.8,53.2,31,30.79,-60,19.73,2,706.1,-42.4,27,31,31
2018-12-09 10:24:08.9316,172.8,53.2,31,30.79,-60,19.73,65,-30450,-30470,0,31,31
2018-12-09 10:24:09.1816,172.8,53.2,31,30.79,-60,19.73,51,3.61,3.59,0,31,31
2018-12-09 10:24:09.4316,172.8,53.2,31,30.79,-60,19.73,63,50,50,0,31,31
2018-12-09 10:24:09.6816,172.8,53.2,31,30.79,-59.9,19.73,67,29.1,28.9,0,31,31
2018-12-09 10:24:09.9317,172.8,53.2,31,30.79,-60,19.72,52,3.61,3.59,0,31,31
2018-12-09 10:24:10.1817,172.8,53.2,31,30.79,-60,19.72,6,-30440,29.1,3.6,31,31
2018-12-09 10:24:10.4317,172.8,53.2,31,30.79,-60,19.73,7,-30460,28.9,3.6,31,31
2018-12-09 10:24:10.6817,172.8,53.2,31,30.79,-60,19.72,1,706.2,-42.3,27,31,31
2018-12-09 10:24:10.9317,172.8,53.2,31,30.79,-60,19.73,2,706.1,-42.4,27,31,31
2018-12-09 10:24:11.1817,172.8,53.2,31,30.79,-60,19.73,61,707.6,702.4,0,31,31
2018-12-09 10:24:11.4317,172.8,53.2,31,30.79,-60,19.73,62,425,425,0,31,31
2018-12-09 10:24:11.6818,172.8,53.2,31,30.79,-60,19.73,64,45.1,45.6,0,31,31
2018-12-09 10:24:11.9317,172.8,53.2,31,30.79,-60,19.73,3,706.2,-42.3,25,31,31
2018-12-09 10:24:12.1817,172.8,53.2,31,30.79,-60,19.74,4,706.1,-42.4,25.5,31,31
2018-12-09 10:24:12.4317,172.8,53.2,31,30.79,-60,19.59,65,-30440,-30460,0,31,31
2018-12-09 10:24:12.6817,172.8,53.2,31,30.79,-60,19.73,66,4420,4420,0,31,31
2018-12-09 10:24:12.9317,172.8,53.2,31,30.79,-60,19.82,1,706.2,-42.3,27,31,31
2018-12-09 10:24:13.1817,172.8,53.2,31,30.79,-60,19.74,2,706.1,-42.4,27,31,31
2018-12-09 10:24:13.4317,172.8,53.2,31,30.79,-60,19.74,65,-30450,-30460,0,31,31
2018-12-09 10:24:13.6817,172.8,53.2,31,30.79,-59.9,19.74,51,3.61,3.59,0,31,31
2018-12-09 10:24:13.9317,172.8,53.2,31,30.79,-60,19.73,63,50,50,0,31,31
2018-12-09 10:24:14.1817,172.8,53.2,31,30.79,-60,19.73,67,29.1,28.9,0,31,31
2018-12-09 10:24:14.4317,172.8,53.2,31,30.79,-60,19.72,52,3.61,3.59,0,31,31
2018-12-09 10:24:14.6817,172.8,53.2,31,30.79,-59.9,19.74,6,-30460,29.1,3.6,31,31
2018-12-09 10:24:14.9317,172.8,53.2,31,30.79,-60,19.73,7,-30460,28.9,3.6,31,31
2018-12-09 10:24:15.1817,172.8,53.2,31,30.79,-60,19.73,1,706,-42.3,27,31,31
2018-12-09 10:24:15.4317,172.8,53.2,31,30.79,-60,19.73,2,706,-42.4,27,31,31
2018-12-09 10:24:15.6817,172.8,53.2,31,30.79,-60,19.72,61,707.4,702.4,0,31,31
2018-12-09 10:24:15.9317,172.8,53.2,31,30.79,-59.9,19.72,62,425,425,0,31,31
2018-12-09 10:24:16.1817,172.8,53.2,31,30.79,-60,19.73,64,45.1,45.6,0,31,31
2018-12-09 10:24:16.4317,172.8,53.2,31,30.79,-60,19.72,3,706,-42.3,25,31,31
2018-12-09 10:24:16.6817,172.8,53.2,31,30.79,-60,19.72,4,706,-42.4,25.5,31,31
2018-12-09 10:24:16.9317,172.8,53.2,31,30.79,-60,19.73,65,-30460,-30470,0,31,31
2018-12-09 10:24:17.1817,172.8,53.2,31,30.79,-60,19.73,66,4410,4410,0,31,31
2018-12-09 10:24:17.4317,172.8,53.2,31,30.79,-60,19.7,1,706,-42.3,27,31,31
2018-12-09 10:24:17.6817,172.8,53.2,31,30.79,-60,19.72,2,706,-42.4,27,31,31
2018-12-09 10:24:17.9317,172.8,53.2,31,30.79,-60,19.73,65,-30460,-30470,0,31,31
2018-12-09 10:24:18.1817,172.8,53.2,31,30.79,-60,19.73,51,3.61,3.59,0,31,31
2018-12-09 10:24:18.4317,172.8,53.2,31,30.79,-60,19.73,63,50,50,0,31,31
2018-12-09 10:24:18.6817,172.8,53.2,31,30.79,-60,19.73,67,29.1,28.9,0,31,31
2018-12-09 10:24:18.9317,172.8,53.2,31,30.79,-60,19.73,52,3.61,3.59,0,31,31
2018-12-09 10:24:19.1817,172.8,53.2,31,30.79,-60,19.73,6,-30450,29.1,3.6,31,31
2018-12-09 10:24:19.4318,172.8,53.2,31,30.79,-60,19.72,7,-30460,28.9,3.6,31,31
2018-12-09 10:24:19.6818,172.8,53.2,31,30.79,-60,19.73,1,706,-42.3,27,31,31
2018-12-09 10:24:19.9318,172.8,53.2,30.75,30.79,-60,19.73,2,706,-42.4,27,31,31
2018-12-09 10:24:20.1819,172.8,53.2,30.75,30.79,-60,19.72,61,707.4,702.3,0,31,31
2018-12-09 10:24:20.4319,172.8,53.2,30.75,30.79,-60,19.73,62,425,425,0,31,31
2018-12-09 10:24:20.6820,172.8,53.2,30.75,30.79,-60,19.73,64,45,45.5,0,31,31
2018-12-09 10:24:20.9320,172.8,53.2,30.75,30.79,-60,19.72,3,706,-42.3,25,31,31
2018-12-09 10:24:21.1819,172.8,53.2,30.75,30.79,-60,19.72,4,706,-42.4,25.5,31,31
2018-12-09 10:24:21.4319,172.8,53.2,30.75,30.79,-59.9,19.74,65,-30450,-30470,0,31,31
2018-12-09 10:24:21.6819,172.8,53.1,30.75,30.73,-59.9,19.73,66,4420,4420,0,30.5,31
2018-12-09 10:24:21.9318,172.8,53.1,30.75,30.73,-60,19.73,1,706,-42.5,27,30.5,31
2018-12-09 10:24:22.1818,172.8,53.1,30.75,30.73,-60,19.74,2,705.8,-42.4,27,30.5,31
2018-12-09 10:24:22.4318,172.8,53.1,30.75,30.73,-60,19.73,65,-30440,-30460,0,30.5,31
2018-12-09 10:24:22.6818,172.8,53.1,30.75,30.73,-60,19.73,51,3.61,3.59,0,30.5,31
2018-12-09 10:24:22.9318,172.8,53.1,30.75,30.73,-60,19.73,63,50,50,0,30.5,31
2018-12-09 10:24:23.1818,172.8,53.1,30.75,30.73,-60,19.73,67,29.1,28.9,0,30.5,31
2018-12-09 10:24:23.4318,172.8,53.1,30.75,30.73,-60,19.73,52,3.61,3.59,0,30.5,31
2018-12-09 10:24:23.6818,172.8,53.1,30.75,30.73,-60,19.73,6,-30440,29.1,3.6,30.5,31
2018-12-09 10:24:23.9318,172.8,53.1,30.75,30.73,-60,19.72,7,-30470,28.9,3.6,30.5,31
2018-12-09 10:24:24.1818,172.8,53.1,30.75,30.73,-60,19.73,1,706,-42.5,27,30.5,31
2018-12-09 10:24:24.4318,172.8,53.1,30.75,30.73,-60,19.73,2,705.8,-42.4,27,30.5,31
2018-12-09 10:24:24.6818,172.8,53.1,30.75,30.73,-60,19.73,61,707.3,702.2,0,30.5,31
2018-12-09 10:24:24.9318,172.8,53,30.75,30.67,-60,19.73,62,425,425,0,30.5,31
2018-12-09 10:24:25.1818,172.8,53,30.75,30.67,-60,19.76,64,45.1,45.6,0,30.5,31
2018-12-09 10:24:25.4318,172.8,53,30.75,30.67,-59.9,19.72,3,706,-42.5,25,30.5,31
2018-12-09 10:24:25.6818,172.8,53,30.75,30.67,-60,19.73,4,705.8,-42.4,25.5,30.5,31
2018-12-09 10:24:25.9318,172.8,53,30.75,30.67,-60,19.73,65,-30440,-30470,0,30.5,31
2018-12-09 10:24:26.1818,172.8,53,30.75,30.67,-60,19.73,66,4420,4410,0,30.5,31
2018-12-09 10:24:26.4319,172.8,53,30.75,30.67,-60,19.74,1,706,-42.5,27,30.5,31
2018-12-09 10:24:26.6819,172.8,53,30.75,30.67,-59.9,19.74,2,705.8,-42.4,27,30.5,31
2018-12-09 10:24:26.9319,172.8,53,30.75,30.67,-59.9,19.73,65,-30440,-30470,0,30.5,31
2018-12-09 10:24:27.1819,172.8,53,30.75,30.67,-60,19.73,51,3.61,3.59,0,30.5,31
2018-12-09 10:24:27.4319,172.8,53,30.75,30.67,-60,19.73,63,50,50,0,30.5,31
2018-12-09 10:24:27.6819,172.8,53,30.75,30.67,-60,19.73,67,29.1,28.9,0,30.5,31
2018-12-09 10:24:27.9318,172.8,53,30.75,30.67,-60,19.73,52,3.61,3.59,0,30.5,31
2018-12-09 10:24:28.1818,172.8,53,30.75,30.67,-60,19.73,6,-30430,29.1,3.6,30.5,31
2018-12-09 10:24:28.4318,172.8,53,30.75,30.67,-60,19.74,7,-30460,28.9,3.6,30.5,31
2018-12-09 10:24:28.6818,172.8,53,30.75,30.67,-60,19.73,1,706,-42.5,27,30.5,31
2018-12-09 10:24:28.9319,172.8,52.8,30.75,30.56,-60,19.73,2,705.8,-42.4,27,30.5,31
2018-12-09 10:24:29.1819,172.8,52.8,30.75,30.56,-59.9,19.73,61,707.3,702.2,0,30.5,31
2018-12-09 10:24:29.4319,172.8,52.8,30.75,30.56,-60,19.72,62,425,425,0,30.5,31
2018-12-09 10:24:29.6818,172.8,52.8,30.75,30.56,-60,19.73,64,45,45.6,0,30.5,31
2018-12-09 10:24:29.9318,172.8,52.8,30.75,30.56,-60,19.84,3,705.9,-42.5,25.5,30.5,31
2018-12-09 10:24:30.1818,172.8,52.8,30.75,30.56,-60,19.76,4,705.8,-42.4,25.5,30.5,31
2018-12-09 10:24:30.4318,172.8,52.8,30.75,30.56,-60,19.73,65,-30440,-30480,0,30.5,31
2018-12-09 10:24:30.6818,172.8,52.8,30.75,30.56,-60,19.73,66,4420,4420,0,30.5,31
2018-12-09 10:24:30.9318,172.8,52.8,30.75,30.56,-60,19.73,1,705.9,-42.5,27,30.5,31
2018-12-09 10:24:31.1818,172.8,52.8,30.75,30.56,-60,19.74,2,705.8,-42.4,27,30.5,31
2018-12-09 10:24:31.4318,172.8,52.8,30.75,30.56,-60,19.75,65,-30430,-30470,0,30.5,31
2018-12-09 10:24:31.6818,172.8,52.8,30.75,30.56,-59.9,19.71,51,3.61,3.59,0,30.5,31
2018-12-09 10:24:31.9319,172.8,52.8,30.75,30.56,-60,19.73,63,50,50,0,30.5,31
2018-12-09 10:24:32.1819,172.8,52.8,30.75,30.56,-60,19.73,67,29.1,28.9,0,30.5,31
2018-12-09 10:24:32.4319,172.8,52.8,30.75,30.56,-60,19.74,52,3.61,3.59,0,30.5,31
2018-12-09 10:24:32.6819,172.8,52.8,30.75,30.56,-60,19.73,6,-30430,29.1,3.6,30.5,31
2018-12-09 10:24:32.9319,172.8,52.8,30.75,30.56,-60,19.73,7,-30480,28.9,3.6,30.5,31
2018-12-09 10:24:33.1819,172.8,52.8,30.75,30.56,-60,19.74,1,705.9,-42.5,27,30.5,31
2018-12-09 10:24:33.4319,172.8,52.8,30.75,30.56,-60,19.74,2,705.8,-42.4,27,30.5,31
2018-12-09 10:24:33.6820,172.8,52.8,30.75,30.56,-60,19.73,61,707.2,702.1,0,30.5,31
2018-12-09 10:24:33.9320,172.8,52.8,30.75,30.56,-60,19.73,62,425,425,0,30.5,31
2018-12-09 10:24:34.1820,172.8,52.8,30.75,30.56,-60,19.72,64,45,45.6,0,30.5,31
2018-12-09 10:24:34.4320,172.8,52.8,30.75,30.56,-60,19.72,3,705.9,-42.5,25.5,30.5,31
2018-12-09 10:24:34.6820,172.8,52.8,30.75,30.56,-60,19.71,4,705.8,-42.4,25.5,30.5,31
2018-12-09 10:24:34.9319,172.8,52.8,30.75,30.56,-60,19.73,65,-30430,-30480,0,30.5,31
2018-12-09 10:24:35.1819,172.8,52.8,30.75,30.56,-60,19.84,66,4420,4420,0,30.5,31
2018-12-09 10:24:35.4319,172.8,52.8,30.75,30.56,-60,19.73,1,705.9,-42.5,27,30.5,31
2018-12-09 10:24:35.6819,172.8,52.8,30.75,30.56,-60,19.74,2,705.8,-42.4,27,30.5,31
2018-12-09 10:24:35.9319,172.8,52.8,30.75,30.56,-60,19.74,65,-30440,-30490,0,30.5,31
2018-12-09 10:24:36.1819,172.8,52.8,30.75,30.56,-60,19.74,51,3.61,3.59,0,30.5,31
2018-12-09 10:24:36.4319,172.8,52.8,30.75,30.56,-60,19.73,63,50,50,0,30.5,31
2018-12-09 10:24:36.6819,172.8,52.8,30.75,30.56,-60,19.73,67,29.1,28.9,0,30.5,31
2018-12-09 10:24:36.9319,172.8,52.8,30.75,30.56,-60,19.73,52,3.61,3.58,0,30.5,31
2018-12-09 10:24:37.1819,172.8,52.8,30.75,30.56,-60,19.72,6,-30430,29.1,3.6,30.5,31
2018-12-09 10:24:37.4319,172.8,52.8,30.75,30.56,-60,19.74,7,-30480,28.9,3.6,30.5,31
2018-12-09 10:24:37.6819,172.8,52.8,30.75,30.56,-60,19.73,1,705.8,-42.5,27,30.5,31
2018-12-09 10:24:37.9320,172.8,52.8,30.75,30.56,-59.9,19.73,2,705.6,-42.4,27,30.5,31
2018-12-09 10:24:38.1820,172.8,52.8,30.75,30.56,-59.9,19.73,61,707.2,702,0,30.5,31
2018-12-09 10:24:38.4320,172.8,52.8,30.75,30.56,-60,19.73,62,425,425,0,30.5,31
2018-12-09 10:24:38.6820,172.8,52.8,30.75,30.56,-60,19.73,64,45.1,45.6,0,30.5,31
2018-12-09 10:24:38.9320,172.8,52.8,30.75,30.56,-60,19.73,3,705.8,-42.5,25.5,30.5,31
2018-12-09 10:24:39.1820,172.8,52.8,30.75,30.56,-60,19.72,4,705.6,-42.4,25.5,30.5,31
2018-12-09 10:24:39.4319,172.8,52.8,30.75,30.56,-60,19.73,65,-30440,-30490,0,30.5,31
2018-12-09 10:24:39.6820,172.8,52.8,30.75,30.56,-60,19.74,66,4420,4420,0,30.5,31
2018-12-09 10:24:39.9320,172.8,52.8,30.75,30.56,-60,19.73,1,705.8,-42.5,27,30.5,31
2018-12-09 10:24:40.1821,172.8,52.8,30.75,30.56,-60,19.72,2,705.6,-42.4,27,30.5,31
2018-12-09 10:24:40.4321,172.8,52.8,30.75,30.56,-60,19.73,65,-30430,-30480,0,30.5,31
2018-12-09 10:24:40.6821,172.8,52.8,30.75,30.56,-60,19.73,51,3.61,3.59,0,30.5,31
2018-12-09 10:24:40.9320,172.8,52.8,30.75,30.56,-60,19.73,63,50,50,0,30.5,31
2018-12-09 10:24:41.1820,172.8,52.8,30.75,30.56,-60,19.74,67,29.1,28.9,0,30.5,31
2018-12-09 10:24:41.4319,172.8,52.8,30.75,30.56,-60,19.73,52,3.61,3.58,0,30.5,31
2018-12-09 10:24:41.6820,172.8,52.8,30.75,30.56,-60,19.73,6,-30440,29.1,3.6,30.5,31
2018-12-09 10:24:41.9320,172.8,52.8,30.75,30.56,-60,19.73,7,-30480,28.9,3.6,30.5,31
2018-12-09 10:24:42.1821,172.8,52.7,30.75,30.5,-60,19.73,1,705.8,-42.5,27,30.5,31
2018-12-09 10:24:42.4321,172.8,52.7,30.75,30.5,-60,19.73,2,705.6,-42.4,27,30.5,31
2018-12-09 10:24:42.6821,172.8,52.7,30.75,30.5,-60,19.74,61,707,702,0,30.5,31
2018-12-09 10:24:42.9321,172.8,52.7,30.75,30.5,-60,19.73,62,425,425,0,30.5,31
2018-12-09 10:24:43.1820,172.8,52.7,30.75,30.5,-59.9,19.7,64,45.1,45.6,0,30.5,31
2018-12-09 10:24:43.4320,172.8,52.7,30.75,30.5,-60,19.73,3,705.6,-42.5,25.5,30.5,31
2018-12-09 10:24:43.6820,172.8,52.7,30.75,30.5,-60,19.73,4,705.5,-42.4,25.5,30.5,31
2018-12-09 10:24:43.9320,172.8,52.7,30.75,30.5,-60,19.73,65,-30430,-30490,0,30.5,31
2018-12-09 10:24:44.1820,172.8,52.7,30.75,30.5,-60,19.73,66,4420,4420,0,30.5,31
2018-12-09 10:24:44.4320,172.8,52.7,30.75,30.5,-60,19.74,1,705.6,-42.5,27,30.5,31
2018-12-09 10:24:44.6820,172.8,52.7,30.75,30.5,-60,19.73,2,705.5,-42.4,27,30.5,31
2018-12-09 10:24:44.9321,172.8,52.7,30.75,30.5,-60,19.73,65,-30430,-30490,0,30.5,31
2018-12-09 10:24:45.1821,172.8,52.7,30.75,30.5,-60,19.74,51,3.61,3.59,0,30.5,31
2018-12-09 10:24:45.4322,172.8,52.7,30.75,30.5,-60,19.75,63,50,50,0,30.5,31
2018-12-09 10:24:45.6822,172.8,52.7,30.75,30.5,-60,19.74,67,29.1,28.9,0,30.5,31
2018-12-09 10:24:45.9321,172.8,52.7,30.75,30.5,-60,19.73,52,3.61,3.58,0,30.5,31
2018-12-09 10:24:46.1821,172.8,52.7,30.75,30.5,-60,19.74,6,-30430,29.1,3.6,30.5,31
2018-12-09 10:24:46.4321,172.8,52.7,30.75,30.5,-60,19.74,7,-30490,28.9,3.6,30.5,31
2018-12-09 10:24:46.6821,172.8,52.5,30.75,30.38,-60,19.73,1,705.6,-42.5,27,30.5,31
2018-12-09 10:24:46.9321,172.8,52.5,30.75,30.38,-60,19.72,2,705.5,-42.4,27,30.5,31
2018-12-09 10:24:47.1821,172.8,52.5,30.75,30.38,-60,19.73,61,707,702,0,30.5,31
2018-12-09 10:24:47.4321,172.8,52.5,30.75,30.38,-60,19.73,62,425,425,0,30.5,31
2018-12-09 10:24:47.6821,172.8,52.5,30.75,30.38,-60,19.73,64,45,45.6,0,30.5,31
2018-12-09 10:24:47.9321,172.8,52.5,30.5,30.38,-60,19.73,3,705.6,-42.5,25.5,30.5,31
2018-12-09 10:24:48.1821,172.8,52.5,30.5,30.38,-60,19.73,4,705.5,-42.4,25.5,30.5,31
2018-12-09 10:24:48.4321,172.8,52.5,30.5,30.38,-60,19.73,65,-30430,-30480,0,30.5,31
2018-12-09 10:24:48.6821,172.8,52.5,30.5,30.38,-60,19.73,66,4420,4420,0,30.5,31
2018-12-09 10:24:48.9321,172.8,52.5,30.5,30.38,-60,19.73,1,705.6,-42.5,27,30.5,31
2018-12-09 10:24:49.1821,172.8,52.5,30.5,30.38,-60,19.73,2,705.5,-42.4,27,30.5,31
2018-12-09 10:24:49.4321,172.8,52.5,30.5,30.38,-60,19.69,65,-30430,-30480,0,30.5,31
2018-12-09 10:24:49.6821,172.8,52.5,30.5,30.38,-60,19.74,51,3.61,3.59,0,30.5,31
2018-12-09 10:24:49.9321,172.8,52.5,30.5,30.38,-60,19.73,63,50,50,0,30.5,31
2018-12-09 10:24:50.1821,172.8,52.5,30.5,30.38,-60,19.74,67,29.1,28.9,0,30.5,31
2018-12-09 10:24:50.4321,172.8,52.5,30.5,30.38,-60,19.73,52,3.61,3.58,0,30.5,31
2018-12-09 10:24:50.6821,172.8,52.5,30.5,30.38,-60,19.73,6,-30440,29.1,3.6,30.5,30.5
2018-12-09 10:24:50.9321,172.8,52.5,30.5,30.38,-60,19.73,7,-30480,28.9,3.6,30.5,30.5
2018-12-09 10:24:51.1821,172.8,52.4,30.5,30.32,-60,19.73,1,705.6,-42.5,27,30.5,30.5
2018-12-09 10:24:51.4321,172.8,52.4,30.5,30.32,-60,19.74,2,705.4,-42.4,27,30.5,30.5
2018-12-09 10:24:51.6821,172.8,52.4,30.5,30.32,-60,19.73,61,707,701.9,0,30.5,30.5
2018-12-09 10:24:51.9321,172.8,52.4,30.5,30.32,-60,19.72,62,425,425,0,30.5,30.5
2018-12-09 10:24:52.1821,172.8,52.4,30.5,30.32,-60,19.73,64,45,45.6,0,30.5,30.5
2018-12-09 10:24:52.4321,172.8,52.4,30.5,30.32,-60,19.73,3,705.6,-42.5,25.5,30.5,30.5
2018-12-09 10:24:52.6821,172.8,52.4,30.5,30.32,-60,19.71,4,705.4,-42.4,25.5,30.5,30.5
2018-12-09 10:24:52.9321,172.8,52.4,30.5,30.32,-60,19.73,65,-30430,-30470,0,30.5,30.5
