Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:24:53.1821,172.8,52.4,30.5,30.32,-60,19.73,66,4420,4420,0,30.5,30.5
2018-12-09 10:24:53.4321,172.8,52.4,30.5,30.32,-59.9,19.73,1,705.6,-42.5,27,30.5,30.5
2018-12-09 10:24:53.6821,172.8,52.4,30.5,30.32,-60,19.72,2,705.4,-42.4,27,30.5,30.5
2018-12-09 10:24:53.9321,172.8,52.4,30.5,30.32,-60,19.73,65,-30440,-30470,0,30.5,30.5
2018-12-09 10:24:54.1821,172.8,52.4,30.5,30.32,-60,19.73,51,3.61,3.59,0,30.5,30.5
2018-12-09 10:24:54.4321,172.8,52.4,30.5,30.32,-60,19.74,63,50,50,0,30.5,30.5
2018-12-09 10:24:54.6821,172.8,52.4,30.5,30.32,-59.9,19.74,67,29.1,28.9,0,30.5,30.5
2018-12-09 10:24:54.9321,172.8,52.4,30.5,30.32,-60,19.73,52,3.61,3.58,0,30.5,30.5
2018-12-09 10:24:55.1821,172.8,52.4,30.5,30.32,-60,19.69,6,-30440,29.1,3.6,30.5,30.5
2018-12-09 10:24:55.4321,172.8,52.4,30.5,30.32,-60,19.74,7,-30470,28.9,3.6,30.5,30.5
2018-12-09 10:24:55.6821,172.8,52.4,30.5,30.32,-60,19.72,1,705.6,-42.5,27,30.5,30.5
2018-12-09 10:24:55.9322,172.8,52.4,30.5,30.32,-60,19.73,2,705.4,-42.4,27,30.5,30.5
2018-12-09 10:24:56.1822,172.8,52.4,30.5,30.32,-60,19.69,61,706.8,701.8,0,30.5,30.5
2018-12-09 10:24:56.4321,172.8,52.4,30.5,30.32,-60,19.72,62,425,425,0,30.5,30.5
2018-12-09 10:24:56.6821,172.8,52.4,30.5,30.32,-60,19.75,64,45.1,45.7,0,30.5,30.5
2018-12-09 10:24:56.9321,172.8,52.4,30.5,30.32,-60,19.69,3,705.6,-42.5,25.5,30.5,30.5
2018-12-09 10:24:57.1821,172.8,52.4,30.5,30.32,-59.9,19.73,4,705.4,-42.4,25.5,30.5,30.5
2018-12-09 10:24:57.4321,172.8,52.4,30.5,30.32,-60,19.71,65,-30450,-30470,0,30.5,30.5
2018-12-09 10:24:57.6821,172.8,52.4,30.5,30.32,-60,19.71,66,4420,4420,0,30.5,30.5
2018-12-09 10:24:57.9321,172.8,52.4,30.5,30.32,-60,19.72,1,705.6,-42.5,27,30.5,30.5
2018-12-09 10:24:58.1821,172.8,52.4,30.5,30.32,-60,19.73,2,705.3,-42.4,27.5,30.5,30.5
2018-12-09 10:24:58.4321,172.8,52.4,30.5,30.32,-60,19.73,65,-30440,-30460,0,30.5,30.5
2018-12-09 10:24:58.6822,172.8,52.4,30.5,30.32,-60,19.72,51,3.61,3.59,0,30.5,30.5
2018-12-09 10:24:58.9322,172.8,52.4,30.5,30.32,-60,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:24:59.1822,172.8,52.4,30.5,30.32,-60,19.73,67,29.1,28.9,0,30.5,30.5
2018-12-09 10:24:59.4322,172.8,52.4,30.5,30.32,-60,19.73,52,3.61,3.58,0,30.5,30.5
2018-12-09 10:24:59.6822,172.8,52.4,30.5,30.32,-60,19.73,6,-30450,29.1,3.6,30.5,30.5
2018-12-09 10:24:59.9322,172.8,52.4,30.5,30.32,-60,19.7,7,-30460,28.9,3.6,30.5,30.5
2018-12-09 10:25:00.1821,172.8,52.4,30.5,30.32,-60,19.75,1,705.5,-42.5,27,30.5,30.5
2018-12-09 10:25:00.4322,172.8,52.4,30.5,30.32,-60,19.74,2,705.3,-42.4,27.5,30.5,30.5
2018-12-09 10:25:00.6822,172.8,52.4,30.5,30.32,-60,19.73,61,706.9,701.7,0,30.5,30.5
2018-12-09 10:25:00.9322,172.8,52.4,30.5,30.32,-59.9,19.73,62,425,425,0,30.5,30.5
2018-12-09 10:25:01.1822,172.8,52.4,30.5,30.32,-59.9,19.73,64,45,45.5,0,30.5,30.5
2018-12-09 10:25:01.4322,172.8,52.4,30.5,30.32,-60,19.72,3,705.5,-42.5,25.5,30.5,30.5
2018-12-09 10:25:01.6822,172.8,52.4,30.5,30.32,-60,19.73,4,705.3,-42.4,25.5,30.5,30.5
2018-12-09 10:25:01.9322,172.8,52.4,30.5,30.32,-60,19.73,65,-30450,-30460,0,30.5,30.5
2018-12-09 10:25:02.1822,172.8,52.4,30.5,30.32,-60,19.73,66,4420,4420,0,30.5,30.5
2018-12-09 10:25:02.4322,172.8,52.4,30.5,30.32,-60,19.73,1,705.5,-42.5,27,30.5,30.5
2018-12-09 10:25:02.6822,172.8,52.4,30.5,30.32,-60,19.73,2,705.3,-42.4,27.5,30.5,30.5
2018-12-09 10:25:02.9322,172.8,52.4,30.5,30.32,-60,19.73,65,-30450,-30470,0,30.5,30.5
2018-12-09 10:25:03.1822,172.8,52.4,30.5,30.32,-60,19.73,51,3.61,3.59,0,30.5,30.5
2018-12-09 10:25:03.4322,172.8,52.4,30.5,30.32,-60,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:25:03.6822,172.8,52.4,30.5,30.32,-60,19.73,67,29.1,28.9,0,30.5,30.5
2018-12-09 10:25:03.9322,172.8,52.4,30.5,30.32,-60,19.73,52,3.61,3.58,0,30.5,30.5
2018-12-09 10:25:04.1822,172.8,52.4,30.5,30.32,-60,19.72,6,-30450,29.1,3.6,30.5,30.5
2018-12-09 10:25:04.4322,172.8,52.4,30.5,30.32,-60,19.73,7,-30460,28.9,3.6,30.5,30.5
2018-12-09 10:25:04.6822,172.8,52.4,30.5,30.32,-59.9,19.78,1,705.5,-42.5,27,30.5,30.5
2018-12-09 10:25:04.9322,172.8,52.4,30.5,30.32,-60,19.76,2,705.3,-42.4,27.5,30.5,30.5
2018-12-09 10:25:05.1822,172.8,52.3,30.5,30.27,-60,19.73,61,706.8,701.6,0,30.5,30.5
2018-12-09 10:25:05.4322,172.8,52.3,30.5,30.27,-60,19.73,62,425,425,0,30.5,30.5
2018-12-09 10:25:05.6822,172.8,52.3,30.5,30.27,-60,19.73,64,45.1,45.7,0,30.5,30.5
2018-12-09 10:25:05.9322,172.8,52.3,30.5,30.27,-60,19.73,3,705.3,-42.5,25.5,30.5,30.5
2018-12-09 10:25:06.1822,172.8,52.3,30.5,30.27,-59.9,19.73,4,705.3,-42.4,25.5,30.5,30.5
2018-12-09 10:25:06.4322,172.8,52.3,30.5,30.27,-60,19.73,65,-30460,-30460,0,30.5,30.5
2018-12-09 10:25:06.6822,172.8,52.3,30.5,30.27,-60,19.73,66,4420,4420,0,30.5,30.5
2018-12-09 10:25:06.9322,172.8,52.3,30.5,30.27,-60,19.73,1,705.3,-42.5,27,30.5,30.5
2018-12-09 10:25:07.1823,172.8,52.3,30.5,30.27,-60,19.72,2,705.3,-42.4,27.5,30.5,30.5
2018-12-09 10:25:07.4323,172.8,52.3,30.5,30.27,-60,19.73,65,-30450,-30460,0,30.5,30.5
2018-12-09 10:25:07.6823,172.8,52.2,30.5,30.21,-60,19.73,51,3.6,3.58,0,30.5,30.5
2018-12-09 10:25:07.9323,172.8,52.2,30.5,30.21,-60,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:25:08.1823,172.8,52.2,30.5,30.21,-60,19.73,67,29.1,28.9,0,30.5,30.5
2018-12-09 10:25:08.4323,172.8,52.2,30.5,30.21,-60,19.73,52,3.61,3.58,0,30.5,30.5
2018-12-09 10:25:08.6823,172.8,52.2,30.5,30.21,-60,19.73,6,-30460,29.1,3.6,30.5,30.5
2018-12-09 10:25:08.9323,172.8,52.2,30.25,30.21,-60,19.74,7,-30460,28.9,3.6,30.5,30.5
2018-12-09 10:25:09.1823,172.8,52.2,30.25,30.21,-60,19.82,1,705.3,-42.5,27,30.5,30.5
2018-12-09 10:25:09.4323,172.8,52.2,30.25,30.21,-60,19.75,2,705.3,-42.4,27.5,30.5,30.5
2018-12-09 10:25:09.6823,172.8,52.2,30.25,30.21,-60,19.72,61,706.7,701.6,0,30.5,30.5
2018-12-09 10:25:09.9323,172.8,52.1,30.25,30.15,-60,19.73,62,425,425,0,30.5,30.5
2018-12-09 10:25:10.1823,172.8,52.1,30.25,30.15,-60,19.73,64,45.1,45.6,0,30.5,30.5
2018-12-09 10:25:10.4323,172.8,52.1,30.25,30.15,-60,19.73,3,705.3,-42.5,25.5,30.5,30.5
2018-12-09 10:25:10.6823,172.8,52.1,30.25,30.15,-60,19.73,4,705.3,-42.4,25.5,30.5,30.5
2018-12-09 10:25:10.9323,172.8,52.1,30.25,30.15,-60,19.73,65,-30450,-30460,0,30.5,30.5
2018-12-09 10:25:11.1823,172.8,52.1,30.25,30.15,-60,19.73,66,4420,4420,0,30.5,30.5
2018-12-09 10:25:11.4323,172.8,52.1,30.25,30.15,-60,19.73,1,705.3,-42.5,27,30.5,30.5
2018-12-09 10:25:11.6823,172.8,52.1,30.25,30.15,-59.9,19.73,2,705.3,-42.4,27.5,30.5,30.5
2018-12-09 10:25:11.9323,172.8,52.1,30.25,30.15,-60,19.75,65,-30450,-30460,0,30.5,30.5
2018-12-09 10:25:12.1824,172.8,52.1,30.25,30.15,-60,19.73,51,3.6,3.58,0,30.5,30.5
2018-12-09 10:25:12.4324,172.8,52.1,30.25,30.15,-60,19.72,63,50,50,0,30.5,30.5
2018-12-09 10:25:12.6824,172.8,52.1,30.25,30.15,-60,19.73,67,29.1,28.9,0,30,30.5
2018-12-09 10:25:12.9323,172.8,52.1,30.25,30.15,-59.9,19.74,52,3.6,3.58,0,30,30.5
2018-12-09 10:25:13.1823,172.8,52,30.25,30.09,-60,19.72,6,-30440,29.1,3.6,30,30.5
2018-12-09 10:25:13.4323,172.8,52,30.25,30.09,-60,19.73,7,-30470,28.9,3.6,30,30.5
2018-12-09 10:25:13.6823,172.8,52,30.25,30.09,-60,19.79,1,705.2,-42.5,27,30,30.5
2018-12-09 10:25:13.9323,172.8,52,30.25,30.09,-59.9,19.74,2,705.1,-42.4,27.5,30,30.5
2018-12-09 10:25:14.1823,172.8,52,30.25,30.09,-60,19.73,61,706.7,701.6,0,30,30.5
2018-12-09 10:25:14.4323,172.8,52,30.25,30.09,-60,19.73,62,425,425,0,30,30.5
2018-12-09 10:25:14.6823,172.8,52,30.25,30.09,-60,19.7,64,45.1,45.6,0,30,30.5
2018-12-09 10:25:14.9323,172.8,52,30.25,30.09,-60,19.73,3,705.2,-42.5,25.5,30,30.5
2018-12-09 10:25:15.1824,172.8,52,30.25,30.09,-60,19.73,4,705.1,-42.4,25.5,30,30.5
2018-12-09 10:25:15.4324,172.8,52,30.25,30.09,-59.9,19.73,65,-30450,-30480,0,30,30.5
2018-12-09 10:25:15.6824,172.8,52,30.25,30.09,-60,19.73,66,4420,4420,0,30,30.5
2018-12-09 10:25:15.9324,172.8,52,30.25,30.09,-60,19.72,1,705.2,-42.5,27,30,30.5
2018-12-09 10:25:16.1824,172.8,52,30.25,30.09,-60,19.73,2,705.1,-42.4,27.5,30,30.5
2018-12-09 10:25:16.4324,172.8,52,30.25,30.09,-60,19.73,65,-30430,-30470,0,30,30.5
2018-12-09 10:25:16.6824,172.8,52,30.25,30.09,-59.9,19.83,51,3.6,3.58,0,30,30.5
2018-12-09 10:25:16.9324,172.8,52,30.25,30.09,-60,19.73,63,50,50,0,30,30.5
2018-12-09 10:25:17.1824,172.8,52,30.25,30.09,-59.9,19.73,67,29.1,28.9,0,30,30.5
2018-12-09 10:25:17.4324,172.8,52,30.25,30.09,-60,19.76,52,3.6,3.58,0,30,30.5
2018-12-09 10:25:17.6824,172.8,52,30.25,30.09,-60,19.73,6,-30440,29.1,3.6,30,30.5
2018-12-09 10:25:17.9324,172.8,52,30.25,30.09,-60,19.73,7,-30470,28.9,3.6,30,30.5
2018-12-09 10:25:18.1824,172.8,52,30.25,30.09,-60,19.72,1,705.2,-42.5,27,30,30.5
2018-12-09 10:25:18.4323,172.8,52,30.25,30.09,-60,19.73,2,705.1,-42.4,27.5,30,30.5
2018-12-09 10:25:18.6823,172.8,52,30.25,30.09,-60,19.73,61,706.5,701.4,0,30,30.5
2018-12-09 10:25:18.9324,172.8,52,30.25,30.09,-60,19.73,62,425,425,0,30,30.5
2018-12-09 10:25:19.1824,172.8,52,30.25,30.09,-60,19.73,64,45,45.6,0,30,30.5
2018-12-09 10:25:19.4324,172.8,52,30.25,30.09,-60,19.73,3,705.2,-42.5,25.5,30,30.5
2018-12-09 10:25:19.6824,172.8,52,30.25,30.09,-60,19.73,4,705.1,-42.4,25.5,30,30.5
2018-12-09 10:25:19.9324,172.8,52,30.25,30.09,-60,19.72,65,-30430,-30470,0,30,30.5
2018-12-09 10:25:20.1824,172.8,52,30.25,30.09,-60,19.73,66,4420,4410,0,30,30.5
2018-12-09 10:25:20.4324,172.8,52,30.25,30.09,-60,19.73,1,705.2,-42.5,27,30,30.5
2018-12-09 10:25:20.6823,172.8,52,30.25,30.09,-59.9,19.73,2,705.1,-42.4,27.5,30,30.5
2018-12-09 10:25:20.9323,172.8,52,30.25,30.09,-60,19.73,65,-30430,-30470,0,30,30.5
2018-12-09 10:25:21.1823,172.8,52,30.25,30.09,-60,19.73,51,3.6,3.58,0,30,30.5
2018-12-09 10:25:21.4324,172.8,52,30.25,30.09,-60,19.8,63,50,50,0,30,30.5
2018-12-09 10:25:21.6824,172.8,52,30.25,30.09,-60,19.72,67,29.1,28.9,0,30,30.5
2018-12-09 10:25:21.9324,172.8,52,30.25,30.09,-60,19.74,52,3.61,3.58,0,30,30.5
2018-12-09 10:25:22.1824,172.8,52,30.25,30.09,-60,19.73,6,-30430,29.1,3.6,30,30.5
2018-12-09 10:25:22.4324,172.8,52,30.25,30.09,-60,19.74,7,-30480,28.9,3.6,30,30.5
2018-12-09 10:25:22.6824,172.8,52,30.25,30.09,-60,19.73,1,705.2,-42.5,27,30,30.5
2018-12-09 10:25:22.9324,172.8,52,30.25,30.09,-60,19.74,2,705.1,-42.4,27.5,30,30.5
2018-12-09 10:25:23.1824,172.8,52,30.25,30.09,-59.9,19.73,61,706.5,701.4,0,30,30.5
2018-12-09 10:25:23.4324,172.8,52,30.25,30.09,-60,19.74,62,425,425,0,30,30.5
2018-12-09 10:25:23.6824,172.8,52,30.25,30.09,-60,19.73,64,45.1,45.6,0,30,30.5
2018-12-09 10:25:23.9324,172.8,52,30.25,30.09,-60,19.72,3,705.2,-42.5,25.5,30,30.5
2018-12-09 10:25:24.1824,172.8,52,30.25,30.09,-60,19.73,4,705.1,-42.4,25.5,30,30.5
2018-12-09 10:25:24.4324,172.8,52,30.25,30.09,-59.9,19.72,65,-30440,-30480,0,30,30.5
2018-12-09 10:25:24.6824,172.8,52,30.25,30.09,-60,19.73,66,4410,4410,0,30,30.5
2018-12-09 10:25:24.9325,172.8,52,30.25,30.09,-60,19.73,1,705.2,-42.5,27,30,30.5
2018-12-09 10:25:25.1825,172.8,52,30.25,30.09,-60,19.73,2,705.1,-42.4,27.5,30,30.5
2018-12-09 10:25:25.4325,172.8,52,30.25,30.09,-60,19.73,65,-30430,-30480,0,30,30.5
2018-12-09 10:25:25.6824,172.8,52,30.25,30.09,-60,19.73,51,3.6,3.58,0,30,30.5
2018-12-09 10:25:25.9324,172.8,52,30.25,30.09,-60,19.73,63,50,50,0,30,30.5
2018-12-09 10:25:26.1824,172.8,52,30.25,30.09,-60,19.72,67,29.1,28.9,0,30,30.5
2018-12-09 10:25:26.4324,172.8,52,30.25,30.09,-60,19.73,52,3.61,3.58,0,30,30.5
2018-12-09 10:25:26.6824,172.8,52,30.25,30.09,-60,19.73,6,-30430,29.1,3.6,30,30.5
2018-12-09 10:25:26.9325,172.8,52,30.25,30.09,-60,19.73,7,-30480,28.9,3.6,30,30.5
2018-12-09 10:25:27.1825,172.8,52,30.25,30.09,-60,19.73,1,705.1,-42.5,27,30,30.5
2018-12-09 10:25:27.4325,172.8,52,30.25,30.09,-60,19.73,2,704.9,-42.4,27.5,30,30.5
2018-12-09 10:25:27.6825,172.8,52,30.25,30.09,-60,19.75,61,706.4,701.3,0,30,30.5
2018-12-09 10:25:27.9325,172.8,52,30.25,30.09,-60,19.73,62,425,425,0,30,30.5
2018-12-09 10:25:28.1825,172.8,51.9,30.25,30.03,-60,19.73,64,45.1,45.7,0,30,30.5
2018-12-09 10:25:28.4325,172.8,51.9,30.25,30.03,-59.9,19.73,3,705.1,-42.5,25.5,30,30.5
2018-12-09 10:25:28.6825,172.8,51.9,30.25,30.03,-60,19.72,4,704.9,-42.4,25.5,30,30.5
2018-12-09 10:25:28.9325,172.8,51.9,30.25,30.03,-60,19.73,65,-30430,-30480,0,30,30.5
2018-12-09 10:25:29.1825,172.8,51.9,30.25,30.03,-60,19.74,66,4420,4410,0,30,30.5
2018-12-09 10:25:29.4325,172.8,51.9,30.25,30.03,-60,19.73,1,705.1,-42.5,27,30,30.5
2018-12-09 10:25:29.6825,172.8,51.8,30.25,29.98,-60,19.74,2,704.9,-42.4,27.5,30,30.5
2018-12-09 10:25:29.9325,172.8,51.8,30.25,29.98,-56.8,19.73,65,-18350,-18400,0,30,30.5
2018-12-09 10:25:30.1825,172.8,51.8,30.25,29.98,-3,19.73,51,3.6,3.58,0,30,30.5
2018-12-09 10:25:30.4325,172.8,51.8,30.25,29.98,0.5,19.73,63,50,50,0,30,30.5
2018-12-09 10:25:30.6825,172.8,51.8,30.25,29.98,0.5,19.73,67,29.1,28.9,0,30,30.5
2018-12-09 10:25:30.9325,172.8,51.8,30.25,29.98,0.4,19.77,52,3.6,3.58,0,30,30.5
2018-12-09 10:25:31.1825,172.8,51.8,30.25,29.98,0.3,19.74,6,-670,29.1,3.6,30,30.5
2018-12-09 10:25:31.4325,172.8,51.8,30.25,29.98,0.3,19.75,7,-750,28.9,3.6,30,30.5
2018-12-09 10:25:31.6825,172.8,51.8,30.25,29.98,0.2,19.73,1,705.1,-42.5,27,30,30.5
2018-12-09 10:25:31.9325,172.8,51.8,30.25,29.98,0.2,19.73,2,704.9,-42.4,27.5,30,30.5
2018-12-09 10:25:32.1825,172.8,51.8,30.25,29.98,0.2,19.73,61,709.7,704.6,0,30,30.5
2018-12-09 10:25:32.4325,172.8,51.8,30.25,29.98,0.1,19.73,62,425,425,0,30,30.5
2018-12-09 10:25:32.6825,172.8,51.8,30.25,29.98,0.1,19.73,64,8.9,9,0,30,30.5
2018-12-09 10:25:32.9326,172.8,51.8,30.25,29.98,0.1,19.73,3,705.1,-42.5,25.5,30,30.5
2018-12-09 10:25:33.1826,172.8,51.8,30.25,29.98,0.1,19.73,4,704.9,-42.4,25.5,30,30.5
2018-12-09 10:25:33.4326,172.8,51.8,30.25,29.98,0.1,19.73,65,-800,-860,0,30,30.5
2018-12-09 10:25:33.6826,172.8,51.8,30.25,29.98,0,19.73,66,5130,5120,0,30,30.5
2018-12-09 10:25:33.9326,172.8,51.8,30.25,29.98,0.1,19.76,1,705.1,-42.5,27,30,30.5
2018-12-09 10:25:34.1825,172.8,51.8,30.25,29.98,0,19.74,2,704.9,-42.4,27.5,30,30.5
2018-12-09 10:25:34.4325,172.8,51.8,30.25,29.98,0,19.73,65,-810,-870,0,30,30.5
2018-12-09 10:25:34.6825,172.8,51.8,30.25,29.98,0,19.74,51,3.62,3.59,0,30,30.5
2018-12-09 10:25:34.9325,172.8,51.8,30.25,29.98,0.1,19.73,63,50,50,0,30,30.5
2018-12-09 10:25:35.1825,172.8,51.8,30.25,29.98,0.1,19.73,67,29.1,28.9,0,30,30.5
2018-12-09 10:25:35.4325,172.8,51.8,30.25,29.98,0,19.8,52,3.62,3.59,0,30,30.5
2018-12-09 10:25:35.6825,172.8,51.8,30.25,29.98,0,19.73,6,-810,29.1,3.6,30,30.5
2018-12-09 10:25:35.9326,172.8,51.8,30.25,29.98,0,19.76,7,-870,28.9,3.6,30,30.5
2018-12-09 10:25:36.1826,172.8,51.8,30.25,29.98,0,19.73,1,707.5,0,27,30,30.5
2018-12-09 10:25:36.4326,172.8,51.8,30.25,29.98,0,19.73,2,707.5,0,27.5,30,30.5
2018-12-09 10:25:36.6826,172.8,51.8,30.25,29.98,0,19.74,61,710,704.9,0,30,30.5
2018-12-09 10:25:36.9326,172.8,51.8,30.25,29.98,0,19.73,62,425,425,0,30,30.5
2018-12-09 10:25:37.1826,172.8,51.8,30.25,29.98,0,19.73,64,8,8.1,0,30,30.5
2018-12-09 10:25:37.4326,172.8,51.8,30.25,29.98,0,19.74,3,707.5,0,25.5,30,30.5
2018-12-09 10:25:37.6826,172.8,51.8,30.25,29.98,0,19.73,4,707.5,0,25.5,30,30.5
2018-12-09 10:25:37.9326,172.8,51.8,30.25,29.98,0.1,19.74,65,-810,-870,0,30,30.5
2018-12-09 10:25:38.1826,172.8,51.8,30.25,29.98,0.1,19.73,66,5150,5150,0,30,30.5
2018-12-09 10:25:38.4326,172.8,51.8,30.25,29.98,0,19.73,1,707.5,0,27,30,30.5
2018-12-09 10:25:38.6825,172.8,51.8,30.25,29.98,0,19.74,2,707.5,0,27.5,30,30.5
2018-12-09 10:25:38.9325,172.8,51.8,30.25,29.98,0,19.73,65,-810,-870,0,30,30.5
2018-12-09 10:25:39.1826,172.8,51.8,30.25,29.98,0,19.74,51,3.62,3.59,0,30,30.5
2018-12-09 10:25:39.4326,172.8,51.8,30.25,29.98,0,19.73,63,50,50,0,30,30.5
2018-12-09 10:25:39.6826,172.8,51.8,30.25,29.98,0,19.73,67,28.9,28.7,0,30,30.5
2018-12-09 10:25:39.9326,172.8,51.8,30.25,29.98,0,19.75,52,3.62,3.59,0,30,30.5
2018-12-09 10:25:40.1826,172.8,51.8,30.25,29.98,0,19.73,6,-810,28.8,3.6,30,30.5
2018-12-09 10:25:40.4326,172.8,51.8,30.25,29.98,0,19.73,7,-870,28.7,3.6,30,30.5
2018-12-09 10:25:40.6827,172.8,51.8,30.25,29.98,0.1,19.73,1,707.5,0,27,30,30.5
2018-12-09 10:25:40.9327,172.8,51.8,30.25,29.98,0,19.74,2,707.5,0,27.5,30,30.5
2018-12-09 10:25:41.1827,172.8,51.8,30.25,29.98,0,19.73,61,710.1,705,0,30,30.5
2018-12-09 10:25:41.4327,172.8,51.8,30.25,29.98,0,19.73,62,425,425,0,30,30.5
2018-12-09 10:25:41.6826,172.8,51.7,30.25,29.92,0,19.73,64,8,8.1,0,30,30.5
2018-12-09 10:25:41.9326,172.8,51.7,30.25,29.92,0,19.73,3,707.9,0,25.5,30,30.5
2018-12-09 10:25:42.1827,172.8,51.7,30.25,29.92,0,19.73,4,707.8,0,25.5,30,30.5
2018-12-09 10:25:42.4327,172.8,51.7,30.25,29.92,0,19.73,65,-820,-870,0,30,30.5
2018-12-09 10:25:42.6827,172.8,51.7,30.25,29.92,0,19.72,66,5160,5160,0,30,30.5
2018-12-09 10:25:42.9327,172.8,51.7,30.25,29.92,0,19.69,1,707.9,0,27,30,30.5
2018-12-09 10:25:43.1827,172.8,51.7,30.25,29.92,0,19.74,2,707.8,0,27.5,30,30.5
2018-12-09 10:25:43.4327,172.8,51.7,30.25,29.92,0,19.73,65,-810,-870,0,30,30.5
2018-12-09 10:25:43.6827,172.8,51.7,30.25,29.92,0,19.73,51,3.62,3.6,0,30,30.5
2018-12-09 10:25:43.9327,172.8,51.7,30.25,29.92,0,19.73,63,50,50,0,30,30.5
2018-12-09 10:25:44.1827,172.8,51.7,30.25,29.92,0,19.73,67,28.6,28.5,0,30,30.5
2018-12-09 10:25:44.4327,172.8,51.7,30.25,29.92,0,19.73,52,3.62,3.6,0,30,30.5
2018-12-09 10:25:44.6826,172.8,51.7,30.25,29.92,0,19.73,6,-810,28.6,3.6,30,30.5
2018-12-09 10:25:44.9326,172.8,51.7,30.25,29.92,0,19.73,7,-870,28.4,3.6,30,30.5
2018-12-09 10:25:45.1826,172.8,51.7,30.25,29.92,0,19.73,1,707.9,0,27,30,30.5
2018-12-09 10:25:45.4326,172.8,51.7,30.25,29.92,0,19.73,2,707.8,0,27.5,30,30.5
2018-12-09 10:25:45.6827,172.8,51.7,30.25,29.92,0,19.73,61,710.3,705.3,0,30,30.5
2018-12-09 10:25:45.9327,172.8,51.7,30.25,29.92,0,19.73,62,425,425,0,30,30.5
2018-12-09 10:25:46.1827,172.8,51.7,30.25,29.92,0,19.73,64,8,8.1,0,30,30.5
2018-12-09 10:25:46.4327,172.8,51.7,30.25,29.92,0,19.73,3,707.9,0,25.5,30,30.5
2018-12-09 10:25:46.6827,172.8,51.7,30.25,29.92,0.1,19.73,4,707.8,0,25.5,30,30.5
2018-12-09 10:25:46.9327,172.8,51.7,30.25,29.92,0.1,19.73,65,-810,-870,0,30,30.5
2018-12-09 10:25:47.1827,172.8,51.7,30.25,29.92,0,19.71,66,5160,5160,0,30,30.5
2018-12-09 10:25:47.4327,172.8,51.7,30.25,29.92,0,19.73,1,707.9,0,27,30,30.5
2018-12-09 10:25:47.6827,172.8,51.7,30.25,29.92,0,19.73,2,707.8,0,27.5,30,30.5
2018-12-09 10:25:47.9327,172.8,51.7,30.25,29.92,0,19.73,65,-810,-870,0,30,30.5
2018-12-09 10:25:48.1827,172.8,51.7,30.25,29.92,0,19.73,51,3.62,3.6,0,30,30.5
2018-12-09 10:25:48.4327,172.8,51.7,30.25,29.92,0,19.73,63,50,50,0,30,30.5
2018-12-09 10:25:48.6827,172.8,51.7,30.25,29.92,0,19.73,67,28.4,28.2,0,30,30.5
2018-12-09 10:25:48.9327,172.8,51.7,30.25,29.92,0,19.72,52,3.62,3.6,0,30,30.5
2018-12-09 10:25:49.1827,172.8,51.7,30.25,29.92,0,19.73,6,-810,28.4,3.6,30,30.5
2018-12-09 10:25:49.4327,172.8,51.7,30.25,29.92,0,19.73,7,-870,28.2,3.6,30,30.5
2018-12-09 10:25:49.6827,172.8,51.7,30.25,29.92,0,19.73,1,708.1,0,27,30,30.5
2018-12-09 10:25:49.9327,172.8,51.7,30.25,29.92,0.1,19.73,2,708,0,27.5,30,30.5
2018-12-09 10:25:50.1827,172.8,51.7,30.25,29.92,0,19.73,61,710.4,705.4,0,30,30.5
2018-12-09 10:25:50.4327,172.8,51.7,30.25,29.92,0,19.72,62,425,425,0,30,30.5
2018-12-09 10:25:50.6827,172.8,51.7,30.25,29.92,0,19.73,64,8,8.1,0,30,30.5
2018-12-09 10:25:50.9327,172.8,51.7,30.25,29.92,0,19.72,3,708.1,0,25.5,30,30.5
2018-12-09 10:25:51.1827,172.8,51.7,30.25,29.92,0,19.74,4,708,0,25.5,30,30.5
2018-12-09 10:25:51.4327,172.8,51.7,30.25,29.92,0,19.73,65,-820,-870,0,30,30.5
2018-12-09 10:25:51.6827,172.8,51.7,30.25,29.92,0,19.73,66,5170,5170,0,30,30.5
2018-12-09 10:25:51.9327,172.8,51.7,30.25,29.92,0,19.74,1,708.1,0,27,30,30.5
2018-12-09 10:25:52.1827,172.8,51.7,30.25,29.92,0,19.71,2,708,0,27.5,30,30.5
2018-12-09 10:25:52.4327,172.8,51.7,30.25,29.92,0.1,19.73,65,-810,-870,0,30,30.5
2018-12-09 10:25:52.6827,172.8,51.7,30.25,29.92,0,19.73,51,3.62,3.6,0,30,30.5
2018-12-09 10:25:52.9327,172.8,51.7,30.25,29.92,0,19.73,63,50,50,0,30,30.5
2018-12-09 10:25:53.1827,172.8,51.7,30.25,29.92,0,19.73,67,28.2,28,0,30,30.5
2018-12-09 10:25:53.4327,172.8,51.7,30.25,29.92,0,19.73,52,3.62,3.6,0,30,30.5
2018-12-09 10:25:53.6827,172.8,51.7,30.25,29.92,0,19.74,6,-820,28.1,3.6,30,30.5
2018-12-09 10:25:53.9327,172.8,51.7,30.25,29.92,0,19.73,7,-870,28,3.6,30,30.5
2018-12-09 10:25:54.1827,172.8,51.7,30.25,29.92,0,19.74,1,708.1,0,27,30,30.5
2018-12-09 10:25:54.4327,172.8,51.7,30.25,29.92,0,19.73,2,708,0,27.5,30,30.5
2018-12-09 10:25:54.6827,172.8,51.7,30.25,29.92,0,19.78,61,710.6,705.5,0,30,30.5
2018-12-09 10:25:54.9327,172.8,51.7,30.25,29.92,0,19.73,62,425,425,0,30,30.5
2018-12-09 10:25:55.1828,172.8,51.7,30.25,29.92,0,19.73,64,8,8.2,0,30,30.5
2018-12-09 10:25:55.4328,172.8,51.7,30.25,29.92,0,19.73,3,708.1,0,25.5,30,30.5
2018-12-09 10:25:55.6828,172.8,51.7,30.25,29.92,0,19.73,4,708,0,25.5,30,30.5
2018-12-09 10:25:55.9328,172.8,51.7,30.25,29.92,0,19.72,65,-810,-870,0,30,30.5
2018-12-09 10:25:56.1828,172.8,51.7,30.25,29.92,0,19.73,66,5160,5170,0,30,30.5
2018-12-09 10:25:56.4328,172.8,51.7,30.25,29.92,0,19.73,1,708.4,0,27,30,30.5
2018-12-09 10:25:56.6828,172.8,51.7,30.25,29.92,0,19.73,2,708.3,0,27.5,30,30.5
2018-12-09 10:25:56.9328,172.8,51.6,30.25,29.86,0,19.73,65,-820,-870,0,30,30.5
2018-12-09 10:25:57.1827,172.8,51.6,30.25,29.86,0,19.7,51,3.62,3.6,0,30,30.5
2018-12-09 10:25:57.4328,172.8,51.6,30.25,29.86,0,19.71,63,50,50,0,30,30.5
2018-12-09 10:25:57.6828,172.8,51.6,30.25,29.86,0,19.71,67,28,27.9,0,30,30.5
2018-12-09 10:25:57.9328,172.8,51.6,30.25,29.86,0,19.72,52,3.62,3.6,0,30,30.5
2018-12-09 10:25:58.1828,172.8,51.6,30.25,29.86,0,19.72,6,-810,27.9,3.6,30,30.5
2018-12-09 10:25:58.4328,172.8,51.6,30.25,29.86,0,19.73,7,-870,27.8,3.6,30,30.5
2018-12-09 10:25:58.6828,172.8,51.6,30.25,29.86,0.1,19.74,1,708.4,0,27,30,30.5
2018-12-09 10:25:58.9328,172.8,51.6,30.25,29.86,0.1,19.73,2,708.3,0,27.5,30,30.5
2018-12-09 10:25:59.1828,172.8,51.6,30.25,29.86,0.1,19.73,61,710.8,705.6,0,30,30.5
2018-12-09 10:25:59.4328,172.8,51.6,30.25,29.86,0,19.73,62,425,425,0,30,30.5
2018-12-09 10:25:59.6828,172.8,51.6,30.25,29.86,0,19.73,64,8,8.1,0,30,30.5
2018-12-09 10:25:59.9328,172.8,51.6,30.25,29.86,0,19.72,3,708.4,0,25.5,30,30.5
2018-12-09 10:26:00.1828,172.8,51.6,30.25,29.86,0,19.73,4,708.3,0,25.5,30,30.5
2018-12-09 10:26:00.4328,172.8,51.6,30.25,29.86,0,19.72,65,-810,-870,0,30,30.5
2018-12-09 10:26:00.6828,172.8,51.6,30.25,29.86,0,19.73,66,5170,5170,0,30,30.5
2018-12-09 10:26:00.9328,172.8,51.6,30.25,29.86,0,19.73,1,708.4,0,27,30,30.5
2018-12-09 10:26:01.1828,172.8,51.6,30.25,29.86,0,19.74,2,708.3,0,27.5,30,30.5
2018-12-09 10:26:01.4328,172.8,51.6,30.25,29.86,0,19.73,65,-810,-870,0,30,30.5
2018-12-09 10:26:01.6828,172.8,51.6,30.25,29.86,0,19.73,51,3.62,3.6,0,30,30.5
2018-12-09 10:26:01.9328,172.8,51.6,30.25,29.86,0,19.73,63,50,50,0,30,30.5
2018-12-09 10:26:02.1828,172.8,51.6,30.25,29.86,0.1,19.71,67,27.8,27.7,0,30,30.5
2018-12-09 10:26:02.4328,172.8,51.6,30.25,29.86,0,19.71,52,3.62,3.6,0,30,30.5
2018-12-09 10:26:02.6828,172.8,51.6,30.25,29.86,0,19.74,6,-810,27.8,3.6,30,30.5
2018-12-09 10:26:02.9328,172.8,51.6,30.25,29.86,0,19.72,7,-880,27.7,3.6,30,30.5
2018-12-09 10:26:03.1828,172.8,51.6,30.25,29.86,0,19.74,1,708.4,0,27,30,30.5
2018-12-09 10:26:03.4328,172.8,51.6,30.25,29.86,0,19.72,2,708.4,0,27.5,30,30.5
2018-12-09 10:26:03.6828,172.8,51.6,30.25,29.86,0,19.73,61,710.8,705.6,0,30,30.5
2018-12-09 10:26:03.9329,172.8,51.6,30.25,29.86,0,19.73,62,425,425,0,30,30.5
2018-12-09 10:26:04.1829,172.8,51.6,30.25,29.86,0,19.74,64,8,8.2,0,30,30.5
2018-12-09 10:26:04.4329,172.8,51.6,30.25,29.86,0,19.73,3,708.6,0,25.5,30,30.5
2018-12-09 10:26:04.6829,172.8,51.6,30.25,29.86,0,19.73,4,708.4,0,25.5,30,30.5
2018-12-09 10:26:04.9329,172.8,51.6,30.25,29.86,0.1,19.73,65,-810,-870,0,30,30.5
2018-12-09 10:26:05.1829,172.8,51.6,30.25,29.86,0.1,19.72,66,5170,5170,0,30,30.5
2018-12-09 10:26:05.4329,172.8,51.6,30.25,29.86,0.1,19.73,1,708.6,0,27,30,30.5
2018-12-09 10:26:05.6829,172.8,51.6,30.25,29.86,0,19.74,2,708.4,0,27.5,30,30.5
2018-12-09 10:26:05.9329,172.8,51.6,30.25,29.86,0,19.73,65,-810,-870,0,30,30.5
2018-12-09 10:26:06.1829,172.8,51.6,30.25,29.86,0,19.73,51,3.62,3.6,0,30,30.5
2018-12-09 10:26:06.4329,172.8,51.6,30.25,29.86,0,19.73,63,50,50,0,30,30.5
2018-12-09 10:26:06.6829,172.8,51.6,30,29.86,0,19.69,67,27.6,27.6,0,30,30.5
2018-12-09 10:26:06.9329,172.8,51.6,30,29.86,0,19.74,52,3.62,3.6,0,30,30.5
2018-12-09 10:26:07.1829,172.8,51.6,30,29.86,0,19.74,6,-820,27.6,3.6,30,30.5
2018-12-09 10:26:07.4329,172.8,51.6,30,29.86,0,19.55,7,-870,27.5,3.6,30,30.5
2018-12-09 10:26:07.6829,172.8,51.6,30,29.86,0,19.73,1,708.6,0,27,30,30.5
2018-12-09 10:26:07.9329,172.8,51.6,30,29.86,0.1,19.73,2,708.4,0,27.5,30,30.5
2018-12-09 10:26:08.1829,172.8,51.6,30,29.86,0.1,19.73,61,710.8,705.8,0,30,30.5
2018-12-09 10:26:08.4329,172.8,51.6,30,29.86,0,19.73,62,425,425,0,30,30.5
2018-12-09 10:26:08.6829,172.8,51.6,30,29.86,0,19.73,64,8,8.2,0,30,30.5
2018-12-09 10:26:08.9329,172.8,51.6,30,29.86,0,19.73,3,708.6,0,25.5,30,30.5
2018-12-09 10:26:09.1829,172.8,51.6,30,29.86,0,19.73,4,708.4,0,25.5,30,30.5
2018-12-09 10:26:09.4329,172.8,51.6,30,29.86,0,19.73,65,-810,-860,0,30,30.5
2018-12-09 10:26:09.6829,172.8,51.6,30,29.86,0,19.71,66,5170,5170,0,30,30.5
2018-12-09 10:26:09.9329,172.8,51.6,30,29.86,0,19.74,1,708.6,0,27,30,30.5
2018-12-09 10:26:10.1829,172.8,51.6,30,29.86,0,19.74,2,708.4,0,27.5,30,30.5
2018-12-09 10:26:10.4329,172.8,51.6,30,29.86,0,19.73,65,-810,-850,0,30,30.5
2018-12-09 10:26:10.6829,172.8,51.6,30,29.86,0,19.75,51,3.62,3.6,0,30,30
2018-12-09 10:26:10.9329,172.8,51.6,30,29.86,0.1,19.73,63,50,50,0,30,30
2018-12-09 10:26:11.1829,172.8,51.6,30,29.86,0.1,19.67,67,27.5,27.4,0,30,30
2018-12-09 10:26:11.4329,172.8,51.6,30,29.86,0,19.74,52,3.62,3.6,0,30,30
2018-12-09 10:26:11.6829,172.8,51.6,30,29.86,0,19.74,6,-810,27.5,3.6,30,30
2018-12-09 10:26:11.9329,172.8,51.6,30,29.86,0,19.73,7,-850,27.4,3.6,30,30
2018-12-09 10:26:12.1829,172.8,51.6,30,29.86,0,19.73,1,708.7,0,27,30,30
2018-12-09 10:26:12.4329,172.8,51.6,30,29.86,0,19.73,2,708.5,0,27.5,30,30
2018-12-09 10:26:12.6829,172.8,51.6,30,29.86,0,19.73,61,710.9,705.8,0,30,30
2018-12-09 10:26:12.9329,172.8,51.6,30,29.86,0,19.72,62,425,425,0,30,30
2018-12-09 10:26:13.1829,172.8,51.6,30,29.86,0,19.73,64,8,8.1,0,30,30
2018-12-09 10:26:13.4329,172.8,51.6,30,29.86,0,19.73,3,708.7,0,25.5,30,30
2018-12-09 10:26:13.6829,172.8,51.6,30,29.86,0,19.73,4,708.5,0,25.5,30,30
2018-12-09 10:26:13.9330,172.8,51.6,30,29.86,0.1,19.73,65,-810,-850,0,30,30
2018-12-09 10:26:14.1830,172.8,51.6,30,29.86,0.1,19.74,66,5160,5160,0,30,30
2018-12-09 10:26:14.4330,172.8,51.6,30,29.86,0.1,19.73,1,708.7,0,27,30,30
2018-12-09 10:26:14.6830,172.8,51.6,30,29.86,0.1,19.73,2,708.5,0,27.5,30,30
2018-12-09 10:26:14.9330,172.8,51.6,30,29.86,0,19.74,65,-820,-840,0,30,30
2018-12-09 10:26:15.1830,172.8,51.6,30,29.86,0,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:26:15.4330,172.8,51.6,30,29.86,0,19.74,63,50,50,0,30,30
2018-12-09 10:26:15.6830,172.8,51.6,30,29.86,0,19.73,67,27.4,27.3,0,30,30
2018-12-09 10:26:15.9330,172.8,51.6,30,29.86,0,19.73,52,3.62,3.6,0,30,30
2018-12-09 10:26:16.1830,172.8,51.6,30,29.86,0,19.73,6,-830,27.3,3.6,30,30
2018-12-09 10:26:16.4330,172.8,51.6,30,29.86,0.1,19.71,7,-840,27.3,3.6,30,30
2018-12-09 10:26:16.6830,172.8,51.6,30,29.86,0,19.73,1,708.7,0,27,30,30
2018-12-09 10:26:16.9330,172.8,51.6,30,29.86,0.1,19.73,2,708.5,0,27.5,30,30
2018-12-09 10:26:17.1830,172.8,51.6,30,29.86,0.1,19.73,61,710.9,705.8,0,30,30
2018-12-09 10:26:17.4330,172.8,51.6,30,29.86,0.1,19.71,62,425,425,0,30,30
2018-12-09 10:26:17.6830,172.8,51.6,30,29.86,0.1,19.72,64,8,8.1,0,30,30
2018-12-09 10:26:17.9330,172.8,51.6,30,29.86,0,19.72,3,708.7,0,25.5,30,30
2018-12-09 10:26:18.1830,172.8,51.6,30,29.86,0,19.73,4,708.6,0,25.5,30,30
2018-12-09 10:26:18.4330,172.8,51.6,30,29.86,0,19.73,65,-820,-840,0,30,30
2018-12-09 10:26:18.6830,172.8,51.6,30,29.86,0,19.73,66,5170,5170,0,30,30
2018-12-09 10:26:18.9330,172.8,51.6,30,29.86,0,19.73,1,708.7,0,27,30,30
2018-12-09 10:26:19.1830,172.8,51.6,30,29.86,0,19.73,2,708.6,0,27.5,30,30
2018-12-09 10:26:19.4330,172.8,51.6,30,29.86,0,19.73,65,-820,-840,0,30,30
2018-12-09 10:26:19.6830,172.8,51.6,30,29.86,0,19.74,51,3.62,3.6,0,30,30
2018-12-09 10:26:19.9331,172.8,51.6,30,29.86,0,19.73,63,50,50,0,30,30
2018-12-09 10:26:20.1831,172.8,51.6,30,29.86,0.1,19.73,67,27.2,27.2,0,30,30
2018-12-09 10:26:20.4331,172.8,51.6,30,29.86,0.1,19.74,52,3.62,3.6,0,30,30
2018-12-09 10:26:20.6830,172.8,51.6,30,29.86,0.1,19.73,6,-830,27.2,3.6,30,30
2018-12-09 10:26:20.9330,172.8,51.6,30,29.86,0,19.73,7,-840,27.2,3.6,30,30
2018-12-09 10:26:21.1830,172.8,51.6,30,29.86,0,19.73,1,708.7,0,27,30,30
2018-12-09 10:26:21.4330,172.8,51.6,30,29.86,0,19.74,2,708.6,0,27.5,30,30
2018-12-09 10:26:21.6830,172.8,51.6,30,29.86,0,19.73,61,710.9,705.9,0,30,30
2018-12-09 10:26:21.9330,172.8,51.6,30,29.86,0,19.74,62,425,425,0,30,30
2018-12-09 10:26:22.1830,172.8,51.6,30,29.86,0,19.74,64,8,8.1,0,30,30
2018-12-09 10:26:22.4330,172.8,51.6,30,29.86,0,19.73,3,708.7,0,25.5,30,30
2018-12-09 10:26:22.6830,172.8,51.6,30,29.86,0.1,19.74,4,708.6,0,25.5,30,30
2018-12-09 10:26:22.9330,172.8,51.6,30,29.86,0.1,19.73,65,-830,-840,0,30,30
2018-12-09 10:26:23.1830,172.8,51.6,30,29.86,0,19.74,66,5160,5160,0,30,30
2018-12-09 10:26:23.4330,172.8,51.6,30,29.86,0.1,19.74,1,708.7,0,27,30,30
2018-12-09 10:26:23.6830,172.8,51.6,30,29.86,0,19.74,2,708.6,0,27.5,30,30
2018-12-09 10:26:23.9330,172.8,51.6,30,29.86,0,19.73,65,-840,-850,0,30,30
2018-12-09 10:26:24.1830,172.8,51.6,30,29.86,0,19.74,51,3.62,3.6,0,30,30
2018-12-09 10:26:24.4330,172.8,51.6,30,29.86,0,19.73,63,50,50,0,30,30
2018-12-09 10:26:24.6830,172.8,51.6,30,29.86,0,19.73,67,27.1,27.1,0,30,30
2018-12-09 10:26:24.9330,172.8,51.6,30,29.86,0,19.73,52,3.62,3.6,0,30,30
2018-12-09 10:26:25.1830,172.8,51.6,30,29.86,0,19.73,6,-840,27.1,3.6,30,30
2018-12-09 10:26:25.4330,172.8,51.6,30,29.86,0,19.72,7,-840,27.1,3.6,30,30
2018-12-09 10:26:25.6830,172.8,51.6,30,29.86,0.1,19.73,1,708.8,0,27,30,30
2018-12-09 10:26:25.9330,172.8,51.6,30,29.86,0.1,19.73,2,708.7,0,27.5,30,30
2018-12-09 10:26:26.1830,172.8,51.6,30,29.86,0.1,19.73,61,711.1,705.8,0,30,30
2018-12-09 10:26:26.4330,172.8,51.6,30,29.86,0,19.73,62,425,425,0,30,30
2018-12-09 10:26:26.6830,172.8,51.6,30,29.86,0,19.73,64,8,8.1,0,30,30
2018-12-09 10:26:26.9331,172.8,51.6,30,29.86,0,19.73,3,708.8,0,25.5,30,30
2018-12-09 10:26:27.1831,172.8,51.6,30,29.86,0,19.73,4,708.7,0,25.5,30,30
2018-12-09 10:26:27.4331,172.8,51.6,30,29.86,0,19.58,65,-840,-840,0,30,30
2018-12-09 10:26:27.6831,172.8,51.6,30,29.86,0,19.72,66,5170,5160,0,30,30
2018-12-09 10:26:27.9331,172.8,51.6,30,29.86,0,19.74,1,708.8,0,27,30,30
2018-12-09 10:26:28.1831,172.8,51.6,30,29.86,0,19.75,2,708.7,0,27.5,30,30
2018-12-09 10:26:28.4331,172.8,51.6,30,29.86,0.1,19.73,65,-830,-840,0,30,30
2018-12-09 10:26:28.6831,172.8,51.6,30,29.86,0.1,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:26:28.9331,172.8,51.6,30,29.86,0.1,19.73,63,50,50,0,30,30
2018-12-09 10:26:29.1830,172.8,51.6,30,29.86,0.1,19.73,67,27,27,0,30,30
2018-12-09 10:26:29.4331,172.8,51.6,30,29.86,0,19.73,52,3.62,3.6,0,30,30
2018-12-09 10:26:29.6831,172.8,51.6,30,29.86,0,19.73,6,-840,27,3.6,30,30
2018-12-09 10:26:29.9331,172.8,51.6,30,29.86,0,19.73,7,-840,26.9,3.6,30,30
2018-12-09 10:26:30.1831,172.8,51.6,30,29.86,0,19.73,1,708.8,0,27,30,30
2018-12-09 10:26:30.4331,172.8,51.6,30,29.86,0,19.73,2,708.7,0,27.5,30,30
2018-12-09 10:26:30.6831,172.8,51.6,30,29.86,0,19.73,61,711.1,706,0,30,30
2018-12-09 10:26:30.9331,172.8,51.6,30,29.86,0,19.73,62,425,425,0,30,30
2018-12-09 10:26:31.1831,172.8,51.6,30,29.86,0,19.73,64,8,8.1,0,30,30
2018-12-09 10:26:31.4331,172.8,51.6,30,29.86,0,19.73,3,708.8,0,25.5,30,30
2018-12-09 10:26:31.6831,172.8,51.6,30,29.86,0,19.74,4,708.7,0,25.5,30,30
2018-12-09 10:26:31.9331,172.8,51.6,30,29.86,0.1,19.72,65,-840,-840,0,30,30
2018-12-09 10:26:32.1831,172.8,51.6,30,29.86,0.1,19.73,66,5170,5170,0,30,30
2018-12-09 10:26:32.4331,172.8,51.6,30,29.86,0,19.79,1,708.8,0,27,30,30
2018-12-09 10:26:32.6831,172.8,51.6,30,29.86,0,19.74,2,708.7,0,27.5,30,30
2018-12-09 10:26:32.9331,172.8,51.6,30,29.86,0,19.75,65,-840,-840,0,30,30
2018-12-09 10:26:33.1831,172.8,51.6,30,29.86,0,19.74,51,3.62,3.6,0,30,30
2018-12-09 10:26:33.4331,172.8,51.6,30,29.86,0,19.72,63,50,50,0,30,30
2018-12-09 10:26:33.6831,172.8,51.6,30,29.86,0,19.72,67,26.9,26.9,0,30,30
2018-12-09 10:26:33.9331,172.8,51.6,30,29.86,0,19.72,52,3.62,3.6,0,30,30
2018-12-09 10:26:34.1831,172.8,51.6,30,29.86,0,19.73,6,-840,26.9,3.6,30,30
2018-12-09 10:26:34.4331,172.8,51.6,30,29.86,0.1,19.73,7,-840,26.8,3.6,30,30
2018-12-09 10:26:34.6831,172.8,51.6,30,29.86,0,19.73,1,708.8,0,27,30,30
2018-12-09 10:26:34.9331,172.8,51.6,30,29.86,0.1,19.72,2,708.7,0,27.5,30,30
2018-12-09 10:26:35.1832,172.8,51.6,30,29.86,0.1,19.73,61,711,705.9,0,30,30
2018-12-09 10:26:35.4332,172.8,51.6,30,29.86,0,19.73,62,425,425,0,30,30
2018-12-09 10:26:35.6832,172.8,51.6,30,29.86,0,19.72,64,8,8.1,0,30,30
2018-12-09 10:26:35.9332,172.8,51.6,30,29.86,0,19.72,3,708.8,0,25.5,30,30
2018-12-09 10:26:36.1832,172.8,51.6,30,29.86,0,19.73,4,708.7,0,25.5,30,30
2018-12-09 10:26:36.4332,172.8,51.6,30,29.86,0,19.73,65,-840,-840,0,30,30
2018-12-09 10:26:36.6832,172.8,51.6,30,29.86,0,19.73,66,5180,5170,0,30,30
2018-12-09 10:26:36.9332,172.8,51.6,30,29.86,0,19.74,1,708.8,0,27,30,30
2018-12-09 10:26:37.1832,172.8,51.6,30,29.86,0,19.73,2,708.7,0,27.5,30,30
2018-12-09 10:26:37.4332,172.8,51.6,30,29.86,0,19.73,65,-830,-840,0,30,30
2018-12-09 10:26:37.6832,172.8,51.6,30,29.86,0.1,19.74,51,3.62,3.6,0,30,30
2018-12-09 10:26:37.9332,172.8,51.6,30,29.86,0.1,19.73,63,50,50,0,30,30
2018-12-09 10:26:38.1832,172.8,51.6,30,29.86,0.1,19.74,67,26.8,26.8,0,30,30
2018-12-09 10:26:38.4332,172.8,51.6,30,29.86,0,19.73,52,3.62,3.6,0,30,30
2018-12-09 10:26:38.6832,172.8,51.6,30,29.86,0,19.73,6,-840,26.8,3.6,30,30
2018-12-09 10:26:38.9332,172.8,51.6,30,29.86,0,19.73,7,-840,26.7,3.6,30,30
2018-12-09 10:26:39.1831,172.8,51.6,30,29.86,0,19.73,1,708.8,0,27,30,30
2018-12-09 10:26:39.4331,172.8,51.6,30,29.86,0,19.73,2,708.7,0,27.5,30,30
2018-12-09 10:26:39.6831,172.8,51.6,30,29.86,0,19.73,61,711.1,706.1,0,30,30
2018-12-09 10:26:39.9331,172.8,51.6,30,29.86,0,19.73,62,425,425,0,30,30
2018-12-09 10:26:40.1831,172.8,51.6,30,29.86,0,19.74,64,8,8.1,0,30,30
2018-12-09 10:26:40.4331,172.8,51.6,30,29.86,0,19.73,3,709,0,25.5,30,30
2018-12-09 10:26:40.6831,172.8,51.6,30,29.86,0.1,19.73,4,708.9,0,25.5,30,30
2018-12-09 10:26:40.9331,172.8,51.6,30,29.86,0.1,19.73,65,-840,-840,0,30,30
2018-12-09 10:26:41.1831,172.8,51.6,30,29.86,0.1,19.73,66,5170,5170,0,30,30
2018-12-09 10:26:41.4331,172.8,51.6,30,29.86,0.1,19.73,1,709,0,27,30,30
2018-12-09 10:26:41.6831,172.8,51.6,30,29.86,0,19.72,2,708.9,0,27.5,30,30
2018-12-09 10:26:41.9331,172.8,51.6,30,29.86,0,19.74,65,-840,-840,0,30,30
2018-12-09 10:26:42.1831,172.8,51.6,30,29.86,0,19.69,51,3.62,3.6,0,30,30
2018-12-09 10:26:42.4331,172.8,51.6,30,29.86,0,19.68,63,50,50,0,30,30
2018-12-09 10:26:42.6831,172.8,51.6,30,29.86,0,19.73,67,26.7,26.7,0,30,30
2018-12-09 10:26:42.9331,172.8,51.6,30,29.86,0,19.72,52,3.63,3.6,0,30,30
2018-12-09 10:26:43.1832,172.8,51.6,30,29.86,0,19.74,6,-840,26.7,3.6,30,30
2018-12-09 10:26:43.4332,172.8,51.6,30,29.86,0,19.72,7,-840,26.7,3.6,30,30
2018-12-09 10:26:43.6832,172.8,51.6,30,29.86,0.1,19.71,1,709,0,27,30,30
2018-12-09 10:26:43.9332,172.8,51.6,30,29.86,0,19.73,2,708.9,0,27.5,30,30
2018-12-09 10:26:44.1832,172.8,51.6,30,29.86,0,19.74,61,711.2,706.1,0,30,30
2018-12-09 10:26:44.4332,172.8,51.6,30,29.86,0,19.73,62,425,425,0,30,30
2018-12-09 10:26:44.6833,172.8,51.6,30,29.86,0,19.73,64,8,8.1,0,30,30
2018-12-09 10:26:44.9333,172.8,51.6,30,29.86,0,19.73,3,709,0,25.5,30,30
2018-12-09 10:26:45.1833,172.8,51.6,30,29.86,0,19.73,4,708.9,0,25.5,30,30
2018-12-09 10:26:45.4333,172.8,51.6,30,29.86,0,19.73,65,-840,-840,0,30,30
2018-12-09 10:26:45.6833,172.8,51.6,30,29.86,0,19.73,66,5170,5170,0,30,30
2018-12-09 10:26:45.9334,172.8,51.6,30,29.86,0,19.73,1,709,0,27,30,30
2018-12-09 10:26:46.1833,172.8,51.6,30,29.86,0,19.73,2,708.9,0,27.5,30,30
2018-12-09 10:26:46.4333,172.8,51.6,30,29.86,0,19.72,65,-830,-840,0,30,30
2018-12-09 10:26:46.6833,172.8,51.6,30,29.86,0,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:26:46.9333,172.8,51.6,30,29.86,0,19.62,63,50,50,0,30,30
2018-12-09 10:26:47.1833,172.8,51.6,30,29.86,0.1,19.73,67,26.6,26.6,0,30,30
2018-12-09 10:26:47.4333,172.8,51.6,30,29.86,0,19.74,52,3.62,3.6,0,30,30
2018-12-09 10:26:47.6833,172.8,51.6,30,29.86,0,19.74,6,-840,26.6,3.6,30,30
2018-12-09 10:26:47.9333,172.8,51.6,30,29.86,0,19.73,7,-840,26.6,3.6,30,30
2018-12-09 10:26:48.1833,172.8,51.6,30,29.86,0,19.76,1,709,0,27,30,30
2018-12-09 10:26:48.4334,172.8,51.6,30,29.86,0,19.73,2,708.8,0,27.5,30,30
2018-12-09 10:26:48.6834,172.8,51.6,30,29.86,0,19.73,61,711.2,706,0,30,30
2018-12-09 10:26:48.9334,172.8,51.6,30,29.86,0,19.73,62,425,425,0,30,30
2018-12-09 10:26:49.1834,172.8,51.6,30,29.86,0,19.73,64,8,8.1,0,30,30
2018-12-09 10:26:49.4333,172.8,51.6,30,29.86,0,19.73,3,709,0,25.5,30,30
2018-12-09 10:26:49.6833,172.8,51.6,30,29.86,0,19.73,4,708.8,0,25.5,30,30
2018-12-09 10:26:49.9333,172.8,51.6,30,29.86,0,19.73,65,-840,-840,0,30,30
2018-12-09 10:26:50.1833,172.8,51.6,30,29.86,0,19.73,66,5170,5170,0,30,30
2018-12-09 10:26:50.4332,172.8,51.6,30,29.86,0,19.73,1,709,0,27,30,30
2018-12-09 10:26:50.6832,172.8,51.6,30,29.86,0,19.73,2,708.8,0,27.5,30,30
2018-12-09 10:26:50.9332,172.8,51.6,30,29.86,0,19.73,65,-840,-840,0,30,30
2018-12-09 10:26:51.1832,172.8,51.6,30,29.86,0,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:26:51.4332,172.8,51.6,30,29.86,0,19.73,63,50,50,0,30,30
2018-12-09 10:26:51.6833,172.8,51.6,30,29.86,0,19.73,67,26.5,26.5,0,30,30
2018-12-09 10:26:51.9333,172.8,51.6,30,29.86,0,19.78,52,3.62,3.6,0,30,30
2018-12-09 10:26:52.1833,172.8,51.6,30,29.86,0,19.74,6,-840,26.5,3.6,30,30
2018-12-09 10:26:52.4334,172.8,51.6,30,29.86,0.1,19.71,7,-840,26.5,3.6,30,30
2018-12-09 10:26:52.6834,172.8,51.6,30,29.86,0,19.72,1,709,0,27,30,30
2018-12-09 10:26:52.9334,172.8,51.6,30,29.86,0,19.73,2,708.8,0,27.5,30,30
2018-12-09 10:26:53.1834,172.8,51.6,30,29.86,0,19.73,61,711.1,706.1,0,30,30
2018-12-09 10:26:53.4334,172.8,51.6,30,29.86,0.1,19.73,62,425,425,0,30,30
2018-12-09 10:26:53.6834,172.8,51.6,30,29.86,0,19.74,64,8,8.1,0,30,30
2018-12-09 10:26:53.9334,172.8,51.6,30,29.86,0,19.74,3,709,0,25.5,30,30
2018-12-09 10:26:54.1834,172.8,51.6,30,29.86,0,19.74,4,708.8,0,25.5,30,30
2018-12-09 10:26:54.4334,172.8,51.6,30,29.86,0,19.72,65,-850,-840,0,30,30
2018-12-09 10:26:54.6834,172.8,51.6,30,29.86,0,19.74,66,5170,5170,0,30,30
2018-12-09 10:26:54.9334,172.8,51.6,30,29.86,0,19.71,1,709,0,27,30,30
2018-12-09 10:26:55.1834,172.8,51.6,30,29.86,0,19.72,2,708.8,0,27.5,30,30
2018-12-09 10:26:55.4334,172.8,51.6,30,29.86,0.1,19.73,65,-840,-840,0,30,30
2018-12-09 10:26:55.6834,172.8,51.6,30,29.86,0,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:26:55.9334,172.8,51.6,30,29.86,0,19.73,63,50,50,0,30,30
2018-12-09 10:26:56.1834,172.8,51.6,30,29.86,0,19.73,67,26.4,26.4,0,30,30
2018-12-09 10:26:56.4334,172.8,51.6,30,29.86,0,19.73,52,3.63,3.6,0,30,30
2018-12-09 10:26:56.6834,172.8,51.6,30,29.86,0,19.73,6,-840,26.4,3.6,30,30
2018-12-09 10:26:56.9334,172.8,51.5,30,29.8,0,19.73,7,-840,26.4,3.6,30,30
2018-12-09 10:26:57.1834,172.8,51.5,30,29.8,0,19.72,1,709,0,27,30,30
2018-12-09 10:26:57.4334,172.8,51.5,30,29.8,0,19.73,2,708.8,0,27.5,30,30
2018-12-09 10:26:57.6833,172.8,51.5,30,29.8,0,19.73,61,711.3,706.2,0,30,30
2018-12-09 10:26:57.9333,172.8,51.5,30,29.8,0,19.73,62,425,425,0,30,30
2018-12-09 10:26:58.1833,172.8,51.5,30,29.8,0,19.73,64,8,8.1,0,30,30
2018-12-09 10:26:58.4333,172.8,51.5,30,29.8,0.1,19.74,3,709,0,25.5,30,30
2018-12-09 10:26:58.6833,172.8,51.5,30,29.8,0,19.73,4,708.8,0,25.5,30,30
2018-12-09 10:26:58.9333,172.8,51.5,30,29.8,0,19.73,65,-840,-840,0,30,30
2018-12-09 10:26:59.1834,172.8,51.5,30,29.8,0,19.69,66,5180,5170,0,30,30
2018-12-09 10:26:59.4334,172.8,51.5,30,29.8,0,19.74,1,709,0,27,30,30
2018-12-09 10:26:59.6834,172.8,51.5,30,29.8,0,19.73,2,708.8,0,27.5,30,30
2018-12-09 10:26:59.9334,172.8,51.5,30,29.8,0,19.73,65,-840,-840,0,30,30
2018-12-09 10:27:00.1834,172.8,51.5,30,29.8,0,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:27:00.4334,172.8,51.5,30,29.8,0,19.73,63,50,50,0,30,30
2018-12-09 10:27:00.6834,172.8,51.5,30,29.8,0,19.73,67,26.3,26.3,0,30,30
2018-12-09 10:27:00.9334,172.8,51.5,30,29.8,0,19.74,52,3.63,3.6,0,30,30
2018-12-09 10:27:01.1835,172.8,51.5,30,29.8,0,19.73,6,-840,26.3,3.6,30,30
2018-12-09 10:27:01.4335,172.8,51.5,30,29.8,0.1,19.72,7,-840,26.3,3.6,30,30
2018-12-09 10:27:01.6834,172.8,51.4,30,29.75,0.1,19.73,1,709,0,27,30,30
2018-12-09 10:27:01.9334,172.8,51.4,30,29.75,0.1,19.73,2,708.9,0,27.5,30,30
2018-12-09 10:27:02.1834,172.8,51.4,30,29.75,0.1,19.73,61,711.2,706.1,0,30,30
2018-12-09 10:27:02.4334,172.8,51.4,30,29.75,0,19.73,62,425,425,0,30,30
2018-12-09 10:27:02.6834,172.8,51.4,30,29.75,0,19.72,64,8,8.1,0,30,30
2018-12-09 10:27:02.9334,172.8,51.4,30,29.75,0,19.73,3,709,0,25.5,30,30
2018-12-09 10:27:03.1835,172.8,51.4,30,29.75,0,19.71,4,708.9,0,25.5,30,30
2018-12-09 10:27:03.4334,172.8,51.4,30,29.75,0,19.73,65,-850,-840,0,30,30
2018-12-09 10:27:03.6834,172.8,51.4,30,29.75,0,19.72,66,5170,5170,0,30,30
2018-12-09 10:27:03.9334,172.8,51.4,30,29.75,0,19.73,1,709,0,27,30,30
2018-12-09 10:27:04.1834,172.8,51.4,30,29.75,0,19.72,2,708.9,0,27.5,30,30
2018-12-09 10:27:04.4334,172.8,51.4,30,29.75,0.1,19.73,65,-840,-840,0,30,30
2018-12-09 10:27:04.6834,172.8,51.4,30,29.75,0.1,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:27:04.9334,172.8,51.4,30,29.75,0.1,19.73,63,50,50,0,30,30
2018-12-09 10:27:05.1835,172.8,51.4,30,29.75,0,19.74,67,26.2,26.3,0,30,30
2018-12-09 10:27:05.4335,172.8,51.4,30,29.75,0,19.73,52,3.63,3.6,0,30,30
2018-12-09 10:27:05.6835,172.8,51.4,30,29.75,0,19.73,6,-840,26.2,3.6,30,30
2018-12-09 10:27:05.9335,172.8,51.4,30,29.75,0,19.72,7,-840,26.2,3.6,30,30
2018-12-09 10:27:06.1835,172.8,51.4,30,29.75,0,19.74,1,709,0,27,30,30
2018-12-09 10:27:06.4335,172.8,51.4,30,29.75,0,19.73,2,708.9,0,27.5,30,30
2018-12-09 10:27:06.6835,172.8,51.4,30,29.75,0,19.73,61,711.2,706.1,0,30,30
2018-12-09 10:27:06.9335,172.8,51.4,30,29.75,0,19.73,62,425,425,0,30,30
2018-12-09 10:27:07.1835,172.8,51.4,30,29.75,0,19.73,64,8,8.1,0,30,30
2018-12-09 10:27:07.4335,172.8,51.4,30,29.75,0,19.72,3,709,0,25.5,30,30
2018-12-09 10:27:07.6835,172.8,51.4,30,29.75,0.1,19.72,4,708.9,0,25.5,30,30
2018-12-09 10:27:07.9335,172.8,51.4,30,29.75,0,19.73,65,-840,-840,0,30,30
2018-12-09 10:27:08.1835,172.8,51.4,30,29.75,0,19.73,66,5170,5170,0,30,30
2018-12-09 10:27:08.4335,172.8,51.4,30,29.75,0,19.73,1,709,0,27,30,30
2018-12-09 10:27:08.6835,172.8,51.4,30,29.75,0,19.73,2,709,0,27.5,30,30
2018-12-09 10:27:08.9335,172.8,51.4,30,29.75,0,19.73,65,-850,-850,0,30,30
2018-12-09 10:27:09.1835,172.8,51.4,30,29.75,0,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:27:09.4334,172.8,51.4,30,29.75,0,19.74,63,50,50,0,30,30
2018-12-09 10:27:09.6834,172.8,51.4,30,29.75,0,19.73,67,26.2,26.2,0,30,30
2018-12-09 10:27:09.9335,172.8,51.4,30,29.75,0,19.72,52,3.63,3.6,0,30,30
2018-12-09 10:27:10.1835,172.8,51.4,30,29.75,0,19.73,6,-840,26.2,3.6,30,30
2018-12-09 10:27:10.4335,172.8,51.4,30,29.75,0.1,19.73,7,-840,26.2,3.6,30,30
2018-12-09 10:27:10.6835,172.8,51.4,30,29.75,0.1,19.74,1,709.1,0,27,30,30
2018-12-09 10:27:10.9335,172.8,51.4,30,29.75,0,19.74,2,709,0,27.5,30,30
2018-12-09 10:27:11.1835,172.8,51.4,30,29.75,0,19.73,61,711.3,706.2,0,30,30
2018-12-09 10:27:11.4335,172.8,51.4,30,29.75,0,19.73,62,425,425,0,30,30
2018-12-09 10:27:11.6835,172.8,51.4,30,29.75,0,19.72,64,8,8.1,0,30,30
2018-12-09 10:27:11.9335,172.8,51.4,30,29.75,0,19.72,3,709.1,0,25.5,30,30
2018-12-09 10:27:12.1835,172.8,51.4,30,29.75,0,19.72,4,709,0,25.5,30,30
2018-12-09 10:27:12.4335,172.8,51.4,30,29.75,0,19.74,65,-850,-850,0,30,30
2018-12-09 10:27:12.6835,172.8,51.4,30,29.75,0,19.73,66,5180,5170,0,30,30
2018-12-09 10:27:12.9335,172.8,51.4,30,29.75,0,19.73,1,709.1,0,27,30,30
2018-12-09 10:27:13.1835,172.8,51.4,30,29.75,0.1,19.73,2,709,0,27.5,30,30
2018-12-09 10:27:13.4335,172.8,51.4,30,29.75,0.1,19.71,65,-840,-840,0,30,30
2018-12-09 10:27:13.6835,172.8,51.4,30,29.75,0,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:27:13.9335,172.8,51.4,30,29.75,0,19.73,63,50,50,0,30,30
2018-12-09 10:27:14.1835,172.8,51.4,30,29.75,0,19.72,67,26.1,26.1,0,30,30
2018-12-09 10:27:14.4335,172.8,51.4,30,29.75,0,19.74,52,3.63,3.6,0,30,30
2018-12-09 10:27:14.6835,172.8,51.4,30,29.75,0,19.73,6,-840,26.1,3.6,30,30
2018-12-09 10:27:14.9335,172.8,51.4,30,29.75,0,19.73,7,-840,26.1,3.6,30,30
2018-12-09 10:27:15.1835,172.8,51.4,30,29.75,0,19.72,1,709.1,0,27,30,30
2018-12-09 10:27:15.4335,172.8,51.4,30,29.75,0,19.75,2,709,0,27.5,30,30
2018-12-09 10:27:15.6835,172.8,51.4,30,29.75,0,19.73,61,711.3,706.1,0,30,30
2018-12-09 10:27:15.9335,172.8,51.3,30,29.69,0,19.73,62,425,425,0,30,30
2018-12-09 10:27:16.1835,172.8,51.3,30,29.69,0,19.73,64,8,8.1,0,30,30
2018-12-09 10:27:16.4336,172.8,51.3,30,29.69,0.1,19.73,3,709.1,0,25.5,30,30
2018-12-09 10:27:16.6836,172.8,51.3,30,29.69,0.1,19.74,4,708.9,0,25.5,30,30
2018-12-09 10:27:16.9336,172.8,51.3,30,29.69,0,19.76,65,-840,-840,0,30,30
2018-12-09 10:27:17.1836,172.8,51.3,30,29.69,0,19.74,66,5170,5170,0,30,30
2018-12-09 10:27:17.4336,172.8,51.3,30,29.69,0,19.73,1,709.1,0,27,30,30
2018-12-09 10:27:17.6836,172.8,51.3,30,29.69,0,19.71,2,708.9,0,27.5,30,30
2018-12-09 10:27:17.9336,172.8,51.3,30,29.69,0,19.73,65,-850,-840,0,30,30
2018-12-09 10:27:18.1836,172.8,51.3,30,29.69,0,19.72,51,3.62,3.6,0,30,30
2018-12-09 10:27:18.4336,172.8,51.3,30,29.69,0,19.73,63,50,50,0,30,30
2018-12-09 10:27:18.6837,172.8,51.3,30,29.69,0,19.73,67,26,26,0,30,30
2018-12-09 10:27:18.9337,172.8,51.3,30,29.69,0,19.73,52,3.63,3.6,0,30,30
2018-12-09 10:27:19.1836,172.8,51.3,30,29.69,0,19.74,6,-840,26,3.6,30,30
2018-12-09 10:27:19.4336,172.8,51.3,30,29.69,0,19.76,7,-840,26,3.6,30,30
2018-12-09 10:27:19.6835,172.8,51.3,30,29.69,0,19.73,1,709.1,0,27,30,30
2018-12-09 10:27:19.9335,172.8,51.3,30,29.69,0,19.73,2,708.9,0,27.5,30,30
2018-12-09 10:27:20.1836,172.8,51.3,30,29.69,0,19.72,61,711.3,706.2,0,30,30
2018-12-09 10:27:20.4336,172.8,51.3,30,29.69,0,19.73,62,425,425,0,30,30
2018-12-09 10:27:20.6836,172.8,51.3,30,29.69,0,19.74,64,8,8.2,0,30,30
2018-12-09 10:27:20.9337,172.8,51.3,30,29.69,0,19.73,3,709.1,0,25.5,30,30
2018-12-09 10:27:21.1837,172.8,51.3,30,29.69,0,19.73,4,708.9,0,25.5,30,30
2018-12-09 10:27:21.4337,172.8,51.3,30,29.69,0,19.74,65,-850,-840,0,30,30
2018-12-09 10:27:21.6837,172.8,51.3,30,29.69,0,19.73,66,5180,5180,0,30,30
2018-12-09 10:27:21.9337,172.8,51.3,30,29.69,0,19.74,1,709.1,0,27,30,30
2018-12-09 10:27:22.1837,172.8,51.3,30,29.69,0,19.73,2,708.9,0,27.5,30,30
2018-12-09 10:27:22.4337,172.8,51.3,30,29.69,0.1,19.73,65,-840,-840,0,30,30
2018-12-09 10:27:22.6837,172.8,51.3,30,29.69,0,19.73,51,3.62,3.6,0,30,30
2018-12-09 10:27:22.9337,172.8,51.3,30,29.69,0,19.73,63,50,50,0,30,30
2018-12-09 10:27:23.1837,172.8,51.3,30,29.69,0,19.73,67,26,26,0,30,30
2018-12-09 10:27:23.4337,172.8,51.3,30,29.69,0,19.72,52,3.63,3.6,0,30,30
2018-12-09 10:27:23.6837,172.8,51.3,30,29.69,0,19.73,6,-840,25.9,3.6,30,30
2018-12-09 10:27:23.9337,172.8,51.3,29.75,29.69,0,19.74,7,-840,26,3.6,30,30
2018-12-09 10:27:24.1837,172.8,51.3,29.75,29.69,0,19.73,1,709.1,0,27,30,30
2018-12-09 10:27:24.4337,172.8,51.3,29.75,29.69,0,19.82,2,709,0,27.5,30,30
2018-12-09 10:27:24.6837,172.8,51.3,29.75,29.69,0,19.73,61,711.3,706.2,0,30,30
2018-12-09 10:27:24.9337,172.8,51.3,29.75,29.69,0,19.73,62,425,425,0,30,30
2018-12-09 10:27:25.1837,172.8,51.3,29.75,29.69,0,19.73,64,8,8.2,0,30,30
2018-12-09 10:27:25.4337,172.8,51.3,29.75,29.69,0.1,19.74,3,709.1,0,25.5,30,30
2018-12-09 10:27:25.6837,172.8,51.3,29.75,29.69,0.1,19.72,4,709,0,25.5,30,30
2018-12-09 10:27:25.9337,172.8,51.3,29.75,29.69,0.1,19.73,65,-830,-840,0,30,30
2018-12-09 10:27:26.1837,172.8,51.3,29.75,29.69,0.1,19.71,66,5180,5180,0,30,30
2018-12-09 10:27:26.4337,172.8,51.3,29.75,29.69,0,19.73,1,709.1,0,27,30,30
2018-12-09 10:27:26.6837,172.8,51.3,29.75,29.69,0,19.72,2,709,0,27.5,30,30
