Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:27:26.9337,172.8,51.2,29.75,29.63,0,19.73,65,-830,-840,0,30,30
2018-12-09 10:27:27.1837,172.8,51.2,29.75,29.63,0,19.72,51,3.62,3.6,0,30,30
2018-12-09 10:27:27.4337,172.8,51.2,29.75,29.63,0,19.73,63,50,50,0,30,30
2018-12-09 10:27:27.6836,172.8,51.2,29.75,29.63,0,19.72,67,25.9,25.9,0,30,30
2018-12-09 10:27:27.9336,172.8,51.2,29.75,29.63,0,19.73,52,3.63,3.6,0,30,30
2018-12-09 10:27:28.1836,172.8,51.2,29.75,29.63,0,19.73,6,-820,25.9,3.6,30,30
2018-12-09 10:27:28.4336,172.8,51.2,29.75,29.63,0.1,19.73,7,-850,25.9,3.6,30,30
2018-12-09 10:27:28.6837,172.8,51.2,29.75,29.63,0.1,19.71,1,709.1,0,27,30,30
2018-12-09 10:27:28.9337,172.8,51.2,29.75,29.63,0.1,19.73,2,709,0,27.5,30,30
2018-12-09 10:27:29.1838,172.8,51.2,29.75,29.63,0.1,19.73,61,711.3,706.2,0,30,30
2018-12-09 10:27:29.4338,172.8,51.2,29.75,29.63,0,19.74,62,425,425,0,30,30
2018-12-09 10:27:29.6838,172.8,51.2,29.75,29.63,0,19.85,64,8,8.2,0,30,30
2018-12-09 10:27:29.9337,172.8,51.2,29.75,29.63,0,19.72,3,709.1,0,25.5,30,30
2018-12-09 10:27:30.1837,172.8,51.2,29.75,29.63,0,19.74,4,709,0,25.5,30,30
2018-12-09 10:27:30.4337,172.8,51.2,29.75,29.63,0,19.74,65,-820,-850,0,29.5,30
2018-12-09 10:27:30.6838,172.8,51.2,29.75,29.63,0,19.73,66,5190,5190,0,29.5,30
2018-12-09 10:27:30.9338,172.8,51.2,29.75,29.63,0,19.73,1,709.1,0,27,29.5,30
2018-12-09 10:27:31.1838,172.8,51.2,29.75,29.63,0.1,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:27:31.4338,172.8,51.2,29.75,29.63,0,19.73,65,-810,-850,0,29.5,30
2018-12-09 10:27:31.6838,172.8,51.2,29.75,29.63,0.1,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:27:31.9338,172.8,51.2,29.75,29.63,0.1,19.73,63,50,50,0,29.5,30
2018-12-09 10:27:32.1838,172.8,51.2,29.75,29.63,0,19.73,67,25.8,25.9,0,29.5,30
2018-12-09 10:27:32.4338,172.8,51.2,29.75,29.63,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:27:32.6838,172.8,51.2,29.75,29.63,0,19.73,6,-820,25.8,3.6,29.5,30
2018-12-09 10:27:32.9338,172.8,51.2,29.75,29.63,0,19.73,7,-850,25.9,3.6,29.5,30
2018-12-09 10:27:33.1838,172.8,51.2,29.75,29.63,0,19.73,1,709.1,0,27,29.5,30
2018-12-09 10:27:33.4338,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:27:33.6838,172.8,51.2,29.75,29.63,0,19.74,61,711.4,706.2,0,29.5,30
2018-12-09 10:27:33.9338,172.8,51.2,29.75,29.63,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:27:34.1838,172.8,51.2,29.75,29.63,0,19.74,64,8,8.2,0,29.5,30
2018-12-09 10:27:34.4338,172.8,51.2,29.75,29.63,0.1,19.8,3,709.1,0,25.5,29.5,30
2018-12-09 10:27:34.6838,172.8,51.2,29.75,29.63,0.1,19.77,4,709,0,25.5,29.5,30
2018-12-09 10:27:34.9338,172.8,51.2,29.75,29.63,0.1,19.75,65,-810,-860,0,29.5,30
2018-12-09 10:27:35.1838,172.8,51.2,29.75,29.63,0.1,19.72,66,5180,5180,0,29.5,30
2018-12-09 10:27:35.4338,172.8,51.2,29.75,29.63,0.1,19.74,1,709.1,0,27,29.5,30
2018-12-09 10:27:35.6838,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:27:35.9338,172.8,51.2,29.75,29.63,0,19.72,65,-820,-860,0,29.5,30
2018-12-09 10:27:36.1838,172.8,51.2,29.75,29.63,0,19.72,51,3.62,3.6,0,29.5,30
2018-12-09 10:27:36.4338,172.8,51.2,29.75,29.63,0,19.72,63,50,50,0,29.5,30
2018-12-09 10:27:36.6838,172.8,51.2,29.75,29.63,0,19.73,67,25.8,25.8,0,29.5,30
2018-12-09 10:27:36.9338,172.8,51.2,29.75,29.63,0,19.74,52,3.63,3.6,0,29.5,30
2018-12-09 10:27:37.1838,172.8,51.2,29.75,29.63,0,19.73,6,-810,25.8,3.6,29.5,30
2018-12-09 10:27:37.4338,172.8,51.2,29.75,29.63,0.1,19.72,7,-860,25.8,3.6,29.5,30
2018-12-09 10:27:37.6838,172.8,51.2,29.75,29.63,0.1,19.74,1,709.2,0,27,29.5,30
2018-12-09 10:27:37.9338,172.8,51.2,29.75,29.63,0.1,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:27:38.1839,172.8,51.2,29.75,29.63,0.1,19.73,61,711.3,706.2,0,29.5,30
2018-12-09 10:27:38.4339,172.8,51.2,29.75,29.63,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:27:38.6839,172.8,51.2,29.75,29.63,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:27:38.9339,172.8,51.2,29.75,29.63,0,19.73,3,709.2,0,25.5,29.5,30
2018-12-09 10:27:39.1839,172.8,51.2,29.75,29.63,0,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:27:39.4339,172.8,51.2,29.75,29.63,0,19.73,65,-820,-860,0,29.5,30
2018-12-09 10:27:39.6839,172.8,51.2,29.75,29.63,0,19.61,66,5180,5180,0,29.5,30
2018-12-09 10:27:39.9339,172.8,51.2,29.75,29.63,0,19.75,1,709.2,0,27,29.5,30
2018-12-09 10:27:40.1839,172.8,51.2,29.75,29.63,0,19.72,2,709,0,27.5,29.5,30
2018-12-09 10:27:40.4339,172.8,51.2,29.75,29.63,0,19.74,65,-810,-860,0,29.5,30
2018-12-09 10:27:40.6839,172.8,51.2,29.75,29.63,0.1,19.72,51,3.62,3.6,0,29.5,30
2018-12-09 10:27:40.9339,172.8,51.2,29.75,29.63,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:27:41.1839,172.8,51.2,29.75,29.63,0.1,19.73,67,25.7,25.7,0,29.5,30
2018-12-09 10:27:41.4339,172.8,51.2,29.75,29.63,0,19.73,52,3.62,3.6,0,29.5,30
2018-12-09 10:27:41.6839,172.8,51.2,29.75,29.63,0,19.73,6,-810,25.7,3.6,29.5,30
2018-12-09 10:27:41.9339,172.8,51.2,29.75,29.63,0,19.72,7,-860,25.7,3.6,29.5,30
2018-12-09 10:27:42.1839,172.8,51.2,29.75,29.63,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:27:42.4339,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:27:42.6839,172.8,51.2,29.75,29.63,0,19.72,61,711.4,706.3,0,29.5,30
2018-12-09 10:27:42.9339,172.8,51.2,29.75,29.63,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:27:43.1839,172.8,51.2,29.75,29.63,0,19.72,64,8,8.2,0,29.5,30
2018-12-09 10:27:43.4339,172.8,51.2,29.75,29.63,0,19.73,3,709.2,0,25.5,29.5,30
2018-12-09 10:27:43.6839,172.8,51.2,29.75,29.63,0.1,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:27:43.9339,172.8,51.2,29.75,29.63,0.1,19.72,65,-810,-870,0,29.5,30
2018-12-09 10:27:44.1839,172.8,51.2,29.75,29.63,0.1,19.73,66,5180,5180,0,29.5,30
2018-12-09 10:27:44.4339,172.8,51.2,29.75,29.63,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:27:44.6839,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:27:44.9339,172.8,51.2,29.75,29.63,0,19.71,65,-820,-870,0,29.5,30
2018-12-09 10:27:45.1839,172.8,51.2,29.75,29.63,0,19.76,51,3.62,3.6,0,29.5,30
2018-12-09 10:27:45.4339,172.8,51.2,29.75,29.63,0,19.72,63,50,50,0,29.5,30
2018-12-09 10:27:45.6839,172.8,51.2,29.75,29.63,0,19.72,67,25.7,25.7,0,29.5,30
2018-12-09 10:27:45.9339,172.8,51.2,29.75,29.63,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:27:46.1839,172.8,51.2,29.75,29.63,0,19.73,6,-820,25.7,3.6,29.5,30
2018-12-09 10:27:46.4339,172.8,51.2,29.75,29.63,0,19.72,7,-870,25.7,3.6,29.5,30
2018-12-09 10:27:46.6839,172.8,51.2,29.75,29.63,0.1,19.71,1,709.1,0,27,29.5,30
2018-12-09 10:27:46.9339,172.8,51.2,29.75,29.63,0.1,19.74,2,709,0,27.5,29.5,30
2018-12-09 10:27:47.1838,172.8,51.2,29.75,29.63,0.1,19.72,61,711.3,706.2,0,29.5,30
2018-12-09 10:27:47.4338,172.8,51.2,29.75,29.63,0,19.71,62,425,425,0,29.5,30
2018-12-09 10:27:47.6838,172.8,51.2,29.75,29.63,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:27:47.9338,172.8,51.2,29.75,29.63,0,19.73,3,709.1,0,25.5,29.5,30
2018-12-09 10:27:48.1839,172.8,51.2,29.75,29.63,0,19.72,4,709,0,25.5,29.5,30
2018-12-09 10:27:48.4339,172.8,51.2,29.75,29.63,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:27:48.6840,172.8,51.2,29.75,29.63,0,19.72,66,5180,5180,0,29.5,30
2018-12-09 10:27:48.9341,172.8,51.2,29.75,29.63,0,19.73,1,709.1,0,27,29.5,30
2018-12-09 10:27:49.1841,172.8,51.2,29.75,29.63,0,19.71,2,709,0,27.5,29.5,30
2018-12-09 10:27:49.4342,172.8,51.2,29.75,29.63,0,19.72,65,-810,-870,0,29.5,30
2018-12-09 10:27:49.6842,172.8,51.2,29.75,29.63,0,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:27:49.9342,172.8,51.2,29.75,29.63,0.1,19.71,63,50,50,0,29.5,30
2018-12-09 10:27:50.1841,172.8,51.2,29.75,29.63,0.1,19.68,67,25.6,25.6,0,29.5,30
2018-12-09 10:27:50.4341,172.8,51.2,29.75,29.63,0.1,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:27:50.6840,172.8,51.2,29.75,29.63,0,19.74,6,-810,25.6,3.6,29.5,30
2018-12-09 10:27:50.9340,172.8,51.2,29.75,29.63,0,19.72,7,-870,25.6,3.6,29.5,30
2018-12-09 10:27:51.1840,172.8,51.2,29.75,29.63,0,19.72,1,709.1,0,27,29.5,30
2018-12-09 10:27:51.4340,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:27:51.6839,172.8,51.2,29.75,29.63,0,19.73,61,711.3,706.2,0,29.5,30
2018-12-09 10:27:51.9340,172.8,51.2,29.75,29.63,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:27:52.1840,172.8,51.2,29.75,29.63,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:27:52.4340,172.8,51.2,29.75,29.63,0,19.7,3,709.1,0,25.5,29.5,30
2018-12-09 10:27:52.6840,172.8,51.2,29.75,29.63,0,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:27:52.9340,172.8,51.2,29.75,29.63,0.1,19.74,65,-810,-870,0,29.5,30
2018-12-09 10:27:53.1839,172.8,51.2,29.75,29.63,0.1,19.73,66,5180,5180,0,29.5,30
2018-12-09 10:27:53.4339,172.8,51.2,29.75,29.63,0.1,19.73,1,709.1,0,27,29.5,30
2018-12-09 10:27:53.6839,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:27:53.9339,172.8,51.2,29.75,29.63,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:27:54.1839,172.8,51.2,29.75,29.63,0,19.74,51,3.62,3.6,0,29.5,30
2018-12-09 10:27:54.4340,172.8,51.2,29.75,29.63,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:27:54.6840,172.8,51.2,29.75,29.63,0,19.73,67,25.6,25.6,0,29.5,30
2018-12-09 10:27:54.9340,172.8,51.2,29.75,29.63,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:27:55.1840,172.8,51.2,29.75,29.63,0,19.73,6,-820,25.6,3.6,29.5,30
2018-12-09 10:27:55.4340,172.8,51.2,29.75,29.63,0,19.73,7,-870,25.6,3.6,29.5,30
2018-12-09 10:27:55.6840,172.8,51.2,29.75,29.63,0,19.73,1,709.1,0,27,29.5,30
2018-12-09 10:27:55.9340,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:27:56.1840,172.8,51.2,29.75,29.63,0.1,19.73,61,711.3,706.3,0,29.5,30
2018-12-09 10:27:56.4340,172.8,51.2,29.75,29.63,0.1,19.73,62,425,425,0,29.5,30
2018-12-09 10:27:56.6840,172.8,51.2,29.75,29.63,0.1,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:27:56.9340,172.8,51.2,29.75,29.63,0,19.73,3,709.1,0,25.5,29.5,30
2018-12-09 10:27:57.1840,172.8,51.2,29.75,29.63,0,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:27:57.4340,172.8,51.2,29.75,29.63,0,19.73,65,-820,-870,0,29.5,30
2018-12-09 10:27:57.6840,172.8,51.2,29.75,29.63,0,19.73,66,5180,5180,0,29.5,30
2018-12-09 10:27:57.9340,172.8,51.2,29.75,29.63,0,19.68,1,709.1,0,27,29.5,30
2018-12-09 10:27:58.1840,172.8,51.2,29.75,29.63,0,19.69,2,709,0,27.5,29.5,30
2018-12-09 10:27:58.4340,172.8,51.2,29.75,29.63,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:27:58.6840,172.8,51.2,29.75,29.63,0,19.71,51,3.62,3.6,0,29.5,30
2018-12-09 10:27:58.9340,172.8,51.2,29.75,29.63,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:27:59.1840,172.8,51.2,29.75,29.63,0,19.73,67,25.5,25.5,0,29.5,30
2018-12-09 10:27:59.4341,172.8,51.2,29.75,29.63,0.1,19.74,52,3.63,3.6,0,29.5,30
2018-12-09 10:27:59.6841,172.8,51.2,29.75,29.63,0.1,19.73,6,-810,25.5,3.6,29.5,30
2018-12-09 10:27:59.9341,172.8,51.2,29.75,29.63,0,19.73,7,-870,25.5,3.6,29.5,30
2018-12-09 10:28:00.1841,172.8,51.2,29.75,29.63,0,19.72,1,709.2,0,27,29.5,30
2018-12-09 10:28:00.4341,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:28:00.6841,172.8,51.2,29.75,29.63,0,19.73,61,711.4,706.2,0,29.5,30
2018-12-09 10:28:00.9341,172.8,51.2,29.75,29.63,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:28:01.1841,172.8,51.2,29.75,29.63,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:28:01.4341,172.8,51.2,29.75,29.63,0,19.73,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:01.6841,172.8,51.2,29.75,29.63,0,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:28:01.9341,172.8,51.2,29.75,29.63,0,19.72,65,-810,-870,0,29.5,30
2018-12-09 10:28:02.1841,172.8,51.2,29.75,29.63,0,19.73,66,5180,5180,0,29.5,30
2018-12-09 10:28:02.4341,172.8,51.2,29.75,29.63,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:02.6841,172.8,51.2,29.75,29.63,0.1,19.74,2,709,0,27.5,29.5,30
2018-12-09 10:28:02.9341,172.8,51.2,29.75,29.63,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:03.1841,172.8,51.2,29.75,29.63,0,19.74,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:03.4342,172.8,51.2,29.75,29.63,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:28:03.6842,172.8,51.2,29.75,29.63,0,19.74,67,25.5,25.5,0,29.5,30
2018-12-09 10:28:03.9342,172.8,51.2,29.75,29.63,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:04.1842,172.8,51.2,29.75,29.63,0,19.74,6,-820,25.5,3.6,29.5,30
2018-12-09 10:28:04.4342,172.8,51.2,29.75,29.63,0,19.74,7,-870,25.5,3.6,29.5,30
2018-12-09 10:28:04.6841,172.8,51.2,29.75,29.63,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:04.9341,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:28:05.1841,172.8,51.2,29.75,29.63,0,19.73,61,711.4,706.3,0,29.5,30
2018-12-09 10:28:05.4341,172.8,51.2,29.75,29.63,0.1,19.74,62,425,425,0,29.5,30
2018-12-09 10:28:05.6841,172.8,51.2,29.75,29.63,0,19.73,64,8,8.1,0,29.5,30
2018-12-09 10:28:05.9341,172.8,51.2,29.75,29.63,0,19.73,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:06.1841,172.8,51.2,29.75,29.63,0,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:28:06.4341,172.8,51.2,29.75,29.63,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:06.6841,172.8,51.2,29.75,29.63,0,19.73,66,5180,5180,0,29.5,30
2018-12-09 10:28:06.9342,172.8,51.2,29.75,29.63,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:07.1842,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:28:07.4342,172.8,51.2,29.75,29.63,0,19.74,65,-810,-870,0,29.5,30
2018-12-09 10:28:07.6842,172.8,51.2,29.75,29.63,0,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:07.9341,172.8,51.2,29.75,29.63,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:28:08.1841,172.8,51.2,29.75,29.63,0,19.73,67,25.4,25.5,0,29.5,30
2018-12-09 10:28:08.4341,172.8,51.2,29.75,29.63,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:08.6841,172.8,51.2,29.75,29.63,0.1,19.79,6,-810,25.4,3.6,29.5,30
2018-12-09 10:28:08.9341,172.8,51.2,29.75,29.63,0,19.73,7,-870,25.5,3.6,29.5,30
2018-12-09 10:28:09.1842,172.8,51.2,29.75,29.63,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:09.4342,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:28:09.6842,172.8,51.2,29.75,29.63,0,19.73,61,711.4,706.3,0,29.5,30
2018-12-09 10:28:09.9342,172.8,51.2,29.75,29.63,0,19.74,62,425,425,0,29.5,30
2018-12-09 10:28:10.1842,172.8,51.2,29.75,29.63,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:28:10.4342,172.8,51.2,29.75,29.63,0,19.73,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:10.6842,172.8,51.2,29.75,29.63,0,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:28:10.9342,172.8,51.2,29.75,29.63,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:11.1842,172.8,51.2,29.75,29.63,0,19.75,66,5180,5180,0,29.5,30
2018-12-09 10:28:11.4342,172.8,51.2,29.75,29.63,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:11.6842,172.8,51.2,29.75,29.63,0,19.74,2,709,0,27.5,29.5,30
2018-12-09 10:28:11.9342,172.8,51.2,29.75,29.63,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:12.1842,172.8,51.2,29.75,29.63,0.1,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:12.4342,172.8,51.2,29.75,29.63,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:28:12.6842,172.8,51.2,29.75,29.63,0,19.73,67,25.4,25.4,0,29.5,30
2018-12-09 10:28:12.9342,172.8,51.2,29.75,29.63,0,19.74,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:13.1842,172.8,51.2,29.75,29.63,0,19.76,6,-820,25.4,3.6,29.5,30
2018-12-09 10:28:13.4342,172.8,51.2,29.75,29.63,0,19.73,7,-880,25.4,3.6,29.5,30
2018-12-09 10:28:13.6842,172.8,51.2,29.75,29.63,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:13.9342,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:28:14.1842,172.8,51.2,29.75,29.63,0,19.73,61,711.4,706.3,0,29.5,30
2018-12-09 10:28:14.4342,172.8,51.2,29.75,29.63,0,19.72,62,425,425,0,29.5,30
2018-12-09 10:28:14.6842,172.8,51.2,29.75,29.63,0.1,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:28:14.9342,172.8,51.2,29.75,29.63,0.1,19.73,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:15.1842,172.8,51.2,29.75,29.63,0.1,19.72,4,709,0,25.5,29.5,30
2018-12-09 10:28:15.4342,172.8,51.2,29.75,29.63,0.1,19.74,65,-810,-870,0,29.5,30
2018-12-09 10:28:15.6843,172.8,51.2,29.75,29.63,0,19.73,66,5170,5170,0,29.5,30
2018-12-09 10:28:15.9343,172.8,51.2,29.75,29.63,0,19.79,1,709.2,0,27,29.5,30
2018-12-09 10:28:16.1843,172.8,51.2,29.75,29.63,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:28:16.4343,172.8,51.2,29.75,29.63,0,19.74,65,-820,-870,0,29.5,30
2018-12-09 10:28:16.6843,172.8,51.2,29.75,29.63,0,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:16.9343,172.8,51.1,29.75,29.57,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:28:17.1843,172.8,51.1,29.75,29.57,0,19.73,67,25.3,25.4,0,29.5,30
2018-12-09 10:28:17.4343,172.8,51.1,29.75,29.57,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:17.6842,172.8,51.1,29.75,29.57,0,19.73,6,-810,25.3,3.6,29.5,30
2018-12-09 10:28:17.9342,172.8,51.1,29.75,29.57,0,19.72,7,-870,25.4,3.6,29.5,30
2018-12-09 10:28:18.1842,172.8,51.1,29.75,29.57,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:18.4342,172.8,51.1,29.75,29.57,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:28:18.6842,172.8,51.1,29.75,29.57,0,19.73,61,711.4,706.3,0,29.5,30
2018-12-09 10:28:18.9342,172.8,51.1,29.75,29.57,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:28:19.1842,172.8,51.1,29.75,29.57,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:28:19.4342,172.8,51.1,29.75,29.57,0,19.7,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:19.6842,172.8,51.1,29.75,29.57,0,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:28:19.9342,172.8,51.1,29.75,29.57,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:20.1842,172.8,51.1,29.75,29.57,0,19.74,66,5170,5170,0,29.5,30
2018-12-09 10:28:20.4342,172.8,51.1,29.75,29.57,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:20.6842,172.8,51.1,29.75,29.57,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:28:20.9342,172.8,51.1,29.75,29.57,0.1,19.76,65,-810,-870,0,29.5,30
2018-12-09 10:28:21.1843,172.8,51.1,29.75,29.57,0,19.74,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:21.4343,172.8,51.1,29.75,29.57,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:28:21.6843,172.8,51.1,29.75,29.57,0,19.73,67,25.3,25.3,0,29.5,30
2018-12-09 10:28:21.9343,172.8,51.1,29.75,29.57,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:22.1843,172.8,51.1,29.75,29.57,0,19.73,6,-820,25.3,3.6,29.5,30
2018-12-09 10:28:22.4343,172.8,51.1,29.75,29.57,0,19.72,7,-870,25.3,3.6,29.5,30
2018-12-09 10:28:22.6843,172.8,51.1,29.75,29.57,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:22.9344,172.8,51.1,29.75,29.57,0,19.74,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:23.1844,172.8,51.1,29.75,29.57,0,19.73,61,711.4,706.3,0,29.5,30
2018-12-09 10:28:23.4344,172.8,51.1,29.75,29.57,0.1,19.72,62,425,425,0,29.5,30
2018-12-09 10:28:23.6844,172.8,51.1,29.75,29.57,0,19.72,64,8,8.2,0,29.5,30
2018-12-09 10:28:23.9344,172.8,51.1,29.75,29.57,0,19.73,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:24.1843,172.8,51.1,29.75,29.57,0.1,19.71,4,709.1,0,25.5,29.5,30
2018-12-09 10:28:24.4343,172.8,51.1,29.75,29.57,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:24.6843,172.8,51.1,29.75,29.57,0,19.73,66,5170,5170,0,29.5,30
2018-12-09 10:28:24.9343,172.8,51.1,29.75,29.57,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:25.1843,172.8,51.1,29.75,29.57,0,19.73,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:25.4343,172.8,51.1,29.75,29.57,0,19.73,65,-820,-870,0,29.5,30
2018-12-09 10:28:25.6843,172.8,51.1,29.75,29.57,0,19.72,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:25.9343,172.8,51.1,29.75,29.57,0,19.71,63,50,50,0,29.5,30
2018-12-09 10:28:26.1843,172.8,51.1,29.75,29.57,0,19.71,67,25.3,25.3,0,29.5,30
2018-12-09 10:28:26.4343,172.8,51.1,29.75,29.57,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:26.6843,172.8,51.1,29.75,29.57,0,19.73,6,-810,25.3,3.6,29.5,30
2018-12-09 10:28:26.9343,172.8,51.1,29.75,29.57,0,19.69,7,-870,25.3,3.6,29.5,30
2018-12-09 10:28:27.1844,172.8,51.1,29.75,29.57,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:27.4344,172.8,51.1,29.75,29.57,0,19.74,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:27.6844,172.8,51.1,29.75,29.57,0,19.73,61,711.4,706.2,0,29.5,30
2018-12-09 10:28:27.9344,172.8,51.1,29.75,29.57,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:28:28.1844,172.8,51.1,29.75,29.57,0.1,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:28:28.4344,172.8,51.1,29.75,29.57,0.1,19.74,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:28.6844,172.8,51.1,29.75,29.57,0,19.73,4,709.1,0,25.5,29.5,30
2018-12-09 10:28:28.9344,172.8,51.1,29.75,29.57,0,19.72,65,-810,-870,0,29.5,30
2018-12-09 10:28:29.1844,172.8,51.1,29.75,29.57,0,19.73,66,5180,5180,0,29.5,30
2018-12-09 10:28:29.4344,172.8,51.1,29.75,29.57,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:29.6844,172.8,51.1,29.75,29.57,0,19.73,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:29.9344,172.8,51.1,29.75,29.57,0,19.72,65,-820,-880,0,29.5,30
2018-12-09 10:28:30.1844,172.8,51.1,29.75,29.57,0,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:30.4344,172.8,51.1,29.75,29.57,0,19.72,63,50,50,0,29.5,30
2018-12-09 10:28:30.6844,172.8,51.1,29.75,29.57,0,19.73,67,25.2,25.3,0,29.5,30
2018-12-09 10:28:30.9344,172.8,51.1,29.75,29.57,0,19.78,52,3.62,3.6,0,29.5,30
2018-12-09 10:28:31.1844,172.8,51.1,29.75,29.57,0,19.75,6,-810,25.2,3.6,29.5,30
2018-12-09 10:28:31.4344,172.8,51.1,29.75,29.57,0.1,19.73,7,-870,25.3,3.6,29.5,30
2018-12-09 10:28:31.6844,172.8,51.1,29.75,29.57,0.1,19.75,1,709.2,0,27,29.5,30
2018-12-09 10:28:31.9344,172.8,51.1,29.75,29.57,0,19.73,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:32.1844,172.8,51.1,29.75,29.57,0,19.73,61,711.4,706.3,0,29.5,30
2018-12-09 10:28:32.4344,172.8,51.1,29.75,29.57,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:28:32.6844,172.8,51.1,29.75,29.57,0,19.74,64,8,8.2,0,29.5,30
2018-12-09 10:28:32.9344,172.8,51.1,29.75,29.57,0,19.73,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:33.1845,172.8,51.1,29.75,29.57,0,19.72,4,709.1,0,25.5,29.5,30
2018-12-09 10:28:33.4344,172.8,51.1,29.75,29.57,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:33.6844,172.8,51.1,29.75,29.57,0,19.74,66,5180,5180,0,29.5,30
2018-12-09 10:28:33.9344,172.8,51.1,29.75,29.57,0,19.71,1,709.2,0,27,29.5,30
2018-12-09 10:28:34.1844,172.8,51.1,29.75,29.57,0,19.73,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:34.4344,172.8,51.1,29.75,29.57,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:34.6844,172.8,51.1,29.75,29.57,0,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:34.9344,172.8,51.1,29.75,29.57,0,19.72,63,50,50,0,29.5,30
2018-12-09 10:28:35.1845,172.8,51.1,29.75,29.57,0,19.73,67,25.2,25.2,0,29.5,30
2018-12-09 10:28:35.4345,172.8,51.1,29.75,29.57,0,19.73,52,3.62,3.6,0,29.5,30
2018-12-09 10:28:35.6845,172.8,51.1,29.75,29.57,0,19.85,6,-820,25.2,3.6,29.5,30
2018-12-09 10:28:35.9345,172.8,51.1,29.75,29.57,0,19.73,7,-870,25.2,3.6,29.5,30
2018-12-09 10:28:36.1845,172.8,51.1,29.75,29.57,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:36.4345,172.8,51.1,29.75,29.57,0,19.72,2,709,0,27.5,29.5,30
2018-12-09 10:28:36.6845,172.8,51.1,29.75,29.57,0,19.73,61,711.3,706.3,0,29.5,30
2018-12-09 10:28:36.9345,172.8,51.1,29.75,29.57,0,19.72,62,425,425,0,29.5,30
2018-12-09 10:28:37.1845,172.8,51.1,29.75,29.57,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:28:37.4345,172.8,51.1,29.75,29.57,0,19.73,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:37.6845,172.8,51.1,29.75,29.57,0.1,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:28:37.9345,172.8,51.1,29.75,29.57,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:38.1845,172.8,51.1,29.75,29.57,0,19.73,66,5170,5170,0,29.5,30
2018-12-09 10:28:38.4345,172.8,51.1,29.75,29.57,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:38.6845,172.8,51.1,29.75,29.57,0,19.73,2,709,0,27.5,29.5,30
2018-12-09 10:28:38.9345,172.8,51.1,29.75,29.57,0,19.73,65,-820,-880,0,29.5,30
2018-12-09 10:28:39.1845,172.8,51.1,29.75,29.57,0,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:39.4345,172.8,51.1,29.75,29.57,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:28:39.6845,172.8,51.1,29.75,29.57,0,19.72,67,25.1,25.2,0,29.5,30
2018-12-09 10:28:39.9345,172.8,51,29.75,29.51,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:40.1845,172.8,51,29.75,29.51,0,19.74,6,-810,25.1,3.6,29.5,30
2018-12-09 10:28:40.4345,172.8,51,29.75,29.51,0,19.73,7,-870,25.2,3.6,29.5,30
2018-12-09 10:28:40.6845,172.8,51,29.75,29.51,0,19.65,1,709.2,0,27,29.5,30
2018-12-09 10:28:40.9345,172.8,51,29.75,29.51,0,19.74,2,709,0,27.5,29.5,30
2018-12-09 10:28:41.1845,172.8,51,29.75,29.51,0,19.74,61,711.4,706.3,0,29.5,30
2018-12-09 10:28:41.4345,172.8,51,29.75,29.51,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:28:41.6845,172.8,51,29.75,29.51,0,19.75,64,8,8.1,0,29.5,30
2018-12-09 10:28:41.9345,172.8,51,29.75,29.51,0,19.74,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:42.1845,172.8,51,29.75,29.51,0,19.73,4,709,0,25.5,29.5,30
2018-12-09 10:28:42.4345,172.8,51,29.75,29.51,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:42.6845,172.8,51,29.75,29.51,0,19.72,66,5180,5180,0,29.5,30
2018-12-09 10:28:42.9345,172.8,51,29.75,29.51,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:43.1845,172.8,51,29.75,29.51,0,19.73,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:43.4345,172.8,51,29.75,29.51,0,19.73,65,-800,-860,0,29.5,30
2018-12-09 10:28:43.6845,172.8,51,29.75,29.51,0,19.7,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:43.9345,172.8,51,29.75,29.51,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:28:44.1845,172.8,51,29.75,29.51,0,19.73,67,25.1,25.2,0,29.5,30
2018-12-09 10:28:44.4345,172.8,51,29.75,29.51,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:44.6845,172.8,51,29.75,29.51,0,19.73,6,-810,25.1,3.6,29.5,30
2018-12-09 10:28:44.9345,172.8,51,29.75,29.51,0,19.73,7,-870,25.2,3.6,29.5,30
2018-12-09 10:28:45.1845,172.8,51,29.75,29.51,0,19.74,1,709.2,0,27,29.5,30
2018-12-09 10:28:45.4345,172.8,51,29.75,29.51,0,19.73,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:45.6845,172.8,51,29.75,29.51,0,19.72,61,711.5,706.3,0,29.5,30
2018-12-09 10:28:45.9345,172.8,51,29.75,29.51,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:28:46.1845,172.8,51,29.75,29.51,0,19.72,64,8,8.2,0,29.5,30
2018-12-09 10:28:46.4346,172.8,51,29.75,29.51,0.1,19.74,3,709.2,0,25.5,29.5,30
2018-12-09 10:28:46.6846,172.8,51,29.75,29.51,0.1,19.73,4,709.1,0,25.5,29.5,30
2018-12-09 10:28:46.9346,172.8,51,29.75,29.51,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:47.1846,172.8,51,29.75,29.51,0.1,19.77,66,5180,5180,0,29.5,30
2018-12-09 10:28:47.4346,172.8,51,29.75,29.51,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:47.6846,172.8,51,29.75,29.51,0,19.73,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:47.9346,172.8,51,29.75,29.51,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:48.1846,172.8,51,29.75,29.51,0,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:48.4346,172.8,51,29.75,29.51,0,19.73,63,50,50,0,29.5,30
2018-12-09 10:28:48.6846,172.8,51,29.75,29.51,0,19.73,67,25.1,25.1,0,29.5,30
2018-12-09 10:28:48.9346,172.8,51,29.75,29.51,0,19.73,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:49.1846,172.8,51,29.75,29.51,0,19.72,6,-810,25.1,3.6,29.5,30
2018-12-09 10:28:49.4346,172.8,51,29.75,29.51,0.1,19.73,7,-870,25.1,3.6,29.5,30
2018-12-09 10:28:49.6846,172.8,51,29.75,29.51,0,19.73,1,709.2,0,27,29.5,30
2018-12-09 10:28:49.9346,172.8,51,29.75,29.51,0,19.74,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:50.1846,172.8,51,29.75,29.51,0,19.73,61,711.4,706.2,0,29.5,30
2018-12-09 10:28:50.4346,172.8,51,29.75,29.51,0,19.75,62,425,425,0,29.5,30
2018-12-09 10:28:50.6846,172.8,51,29.75,29.51,0,19.74,64,8,8.2,0,29.5,30
2018-12-09 10:28:50.9346,172.8,51,29.75,29.51,0,19.75,3,709.3,0,25.5,29.5,30
2018-12-09 10:28:51.1846,172.8,51,29.75,29.51,0,19.75,4,709.1,0,25.5,29.5,30
2018-12-09 10:28:51.4346,172.8,51,29.75,29.51,0,19.73,65,-810,-870,0,29.5,30
2018-12-09 10:28:51.6846,172.8,51,29.5,29.51,0,19.72,66,5190,5180,0,29.5,30
2018-12-09 10:28:51.9346,172.8,51,29.5,29.51,0,19.74,1,709.3,0,27,29.5,30
2018-12-09 10:28:52.1846,172.8,51,29.5,29.51,0,19.73,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:52.4346,172.8,51,29.5,29.51,0,19.74,65,-800,-860,0,29.5,30
2018-12-09 10:28:52.6846,172.8,51,29.5,29.51,0,19.73,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:52.9346,172.8,51,29.5,29.51,0.1,19.72,63,50,50,0,29.5,30
2018-12-09 10:28:53.1846,172.8,51,29.5,29.51,0,19.73,67,25,25.1,0,29.5,30
2018-12-09 10:28:53.4346,172.8,51,29.5,29.51,0.1,19.72,52,3.63,3.6,0,29.5,30
2018-12-09 10:28:53.6846,172.8,51,29.5,29.51,0.1,19.73,6,-810,25,3.6,29.5,30
2018-12-09 10:28:53.9346,172.8,51,29.5,29.51,0,19.73,7,-860,25.1,3.6,29.5,30
2018-12-09 10:28:54.1846,172.8,51,29.5,29.51,0,19.73,1,709.3,0,27,29.5,30
2018-12-09 10:28:54.4346,172.8,51,29.5,29.51,0,19.73,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:54.6846,172.8,51,29.5,29.51,0,19.73,61,711.5,706.3,0,29.5,30
2018-12-09 10:28:54.9346,172.8,51,29.5,29.51,0,19.73,62,425,425,0,29.5,30
2018-12-09 10:28:55.1846,172.8,51,29.5,29.51,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 10:28:55.4346,172.8,51,29.5,29.51,0,19.73,3,709.3,0,25.5,29.5,30
2018-12-09 10:28:55.6846,172.8,51,29.5,29.51,0,19.73,4,709.1,0,25.5,29.5,30
2018-12-09 10:28:55.9346,172.8,51,29.5,29.51,0.1,19.73,65,-810,-850,0,29.5,30
2018-12-09 10:28:56.1846,172.8,51,29.5,29.51,0,19.73,66,5170,5180,0,29.5,30
2018-12-09 10:28:56.4347,172.8,51,29.5,29.51,0.1,19.72,1,709.3,0,27,29.5,30
2018-12-09 10:28:56.6847,172.8,51,29.5,29.51,0.1,19.87,2,709.1,0,27.5,29.5,30
2018-12-09 10:28:56.9347,172.8,51,29.5,29.51,0.1,19.69,65,-820,-850,0,29.5,30
2018-12-09 10:28:57.1847,172.8,50.8,29.5,29.4,0,19.74,51,3.62,3.6,0,29.5,30
2018-12-09 10:28:57.4347,172.8,50.8,29.5,29.4,0,19.72,63,50,50,0,29.5,30
2018-12-09 10:28:57.6847,172.8,50.8,29.5,29.4,0,19.72,67,25,25.1,0,29.5,29.5
2018-12-09 10:28:57.9347,172.8,50.8,29.5,29.4,0,19.74,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:28:58.1847,172.8,50.8,29.5,29.4,0,19.73,6,-820,25,3.6,29.5,29.5
2018-12-09 10:28:58.4347,172.8,50.8,29.5,29.4,0,19.73,7,-850,25.1,3.6,29.5,29.5
2018-12-09 10:28:58.6847,172.8,50.8,29.5,29.4,0,19.73,1,709.2,0,27,29.5,29.5
2018-12-09 10:28:58.9347,172.8,50.8,29.5,29.4,0.1,19.73,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:28:59.1847,172.8,50.8,29.5,29.4,0,19.73,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:28:59.4347,172.8,50.8,29.5,29.4,0.1,19.73,62,425,425,0,29.5,29.5
2018-12-09 10:28:59.6847,172.8,50.8,29.5,29.4,0.1,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 10:28:59.9347,172.8,50.8,29.5,29.4,0,19.73,3,709.2,0,25.5,29.5,29.5
2018-12-09 10:29:00.1847,172.8,50.8,29.5,29.4,0,19.72,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:00.4347,172.8,50.8,29.5,29.4,0,19.73,65,-820,-840,0,29.5,29.5
2018-12-09 10:29:00.6847,172.8,50.8,29.5,29.4,0,19.73,66,5180,5180,0,29.5,29.5
2018-12-09 10:29:00.9347,172.8,50.8,29.5,29.4,0,19.73,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:01.1847,172.8,50.8,29.5,29.4,0,19.73,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:01.4347,172.8,50.8,29.5,29.4,0,19.73,65,-820,-840,0,29.5,29.5
2018-12-09 10:29:01.6847,172.8,50.8,29.5,29.4,0,19.73,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:01.9347,172.8,50.8,29.5,29.4,0.1,19.74,63,50,50,0,29.5,29.5
2018-12-09 10:29:02.1847,172.8,50.8,29.5,29.4,0,19.73,67,25,25.1,0,29.5,29.5
2018-12-09 10:29:02.4347,172.8,50.8,29.5,29.4,0.1,19.74,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:02.6847,172.8,50.8,29.5,29.4,0.1,19.73,6,-820,25,3.6,29.5,29.5
2018-12-09 10:29:02.9347,172.8,50.8,29.5,29.4,0,19.73,7,-850,25.1,3.6,29.5,29.5
2018-12-09 10:29:03.1847,172.8,50.8,29.5,29.4,0,19.73,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:03.4347,172.8,50.8,29.5,29.4,0,19.73,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:03.6847,172.8,50.8,29.5,29.4,0,19.73,61,711.3,706.2,0,29.5,29.5
2018-12-09 10:29:03.9347,172.8,50.8,29.5,29.4,0,19.72,62,425,425,0,29.5,29.5
2018-12-09 10:29:04.1848,172.8,50.8,29.5,29.4,0,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 10:29:04.4348,172.8,50.8,29.5,29.4,0,19.72,3,709.2,0,25.5,29.5,29.5
2018-12-09 10:29:04.6848,172.8,50.8,29.5,29.4,0,19.73,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:04.9348,172.8,50.8,29.5,29.4,0,19.73,65,-830,-850,0,29.5,29.5
2018-12-09 10:29:05.1848,172.8,50.8,29.5,29.4,0,19.73,66,5180,5180,0,29.5,29.5
2018-12-09 10:29:05.4348,172.8,50.8,29.5,29.4,0.1,19.74,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:05.6848,172.8,50.8,29.5,29.4,0.1,19.72,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:05.9347,172.8,50.8,29.5,29.4,0,19.73,65,-830,-840,0,29.5,29.5
2018-12-09 10:29:06.1847,172.8,50.8,29.5,29.4,0,19.73,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:06.4347,172.8,50.8,29.5,29.4,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 10:29:06.6847,172.8,50.8,29.5,29.4,0,19.67,67,25,25,0,29.5,29.5
2018-12-09 10:29:06.9347,172.8,50.8,29.5,29.4,0,19.71,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:07.1848,172.8,50.8,29.5,29.4,0,19.75,6,-830,25,3.6,29.5,29.5
2018-12-09 10:29:07.4348,172.8,50.8,29.5,29.4,0,19.73,7,-840,25,3.6,29.5,29.5
2018-12-09 10:29:07.6848,172.8,50.8,29.5,29.4,0,19.73,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:07.9348,172.8,50.8,29.5,29.4,0,19.74,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:08.1848,172.8,50.8,29.5,29.4,0,19.73,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:29:08.4348,172.8,50.8,29.5,29.4,0.1,19.73,62,425,425,0,29.5,29.5
2018-12-09 10:29:08.6848,172.8,50.8,29.5,29.4,0.1,19.74,64,8,8.2,0,29.5,29.5
2018-12-09 10:29:08.9348,172.8,50.8,29.5,29.4,0,19.72,3,709.2,0,25.5,29.5,29.5
2018-12-09 10:29:09.1848,172.8,50.8,29.5,29.4,0,19.72,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:09.4348,172.8,50.8,29.5,29.4,0.1,19.73,65,-820,-840,0,29.5,29.5
2018-12-09 10:29:09.6848,172.8,50.8,29.5,29.4,0,19.73,66,5180,5180,0,29.5,29.5
2018-12-09 10:29:09.9348,172.8,50.8,29.5,29.4,0,19.71,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:10.1848,172.8,50.8,29.5,29.4,0,19.73,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:10.4348,172.8,50.8,29.5,29.4,0,19.72,65,-830,-830,0,29.5,29.5
2018-12-09 10:29:10.6848,172.8,50.8,29.5,29.4,0,19.71,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:10.9348,172.8,50.8,29.5,29.4,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 10:29:11.1848,172.8,50.8,29.5,29.4,0,19.73,67,24.9,25,0,29.5,29.5
2018-12-09 10:29:11.4348,172.8,50.8,29.5,29.4,0,19.73,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:11.6848,172.8,50.8,29.5,29.4,0,19.78,6,-830,24.9,3.6,29.5,29.5
2018-12-09 10:29:11.9348,172.8,50.8,29.5,29.4,0.1,19.73,7,-830,25,3.6,29.5,29.5
2018-12-09 10:29:12.1848,172.8,50.8,29.5,29.4,0,19.72,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:12.4348,172.8,50.8,29.5,29.4,0,19.73,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:12.6848,172.8,50.8,29.5,29.4,0,19.73,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:29:12.9348,172.8,50.8,29.5,29.4,0,19.71,62,425,425,0,29.5,29.5
2018-12-09 10:29:13.1848,172.8,50.8,29.5,29.4,0,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 10:29:13.4348,172.8,50.8,29.5,29.4,0,19.73,3,709.2,0,25.5,29.5,29.5
2018-12-09 10:29:13.6848,172.8,50.8,29.5,29.4,0,19.73,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:13.9348,172.8,50.8,29.5,29.4,0,19.73,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:14.1848,172.8,50.8,29.5,29.4,0,19.73,66,5180,5170,0,29.5,29.5
2018-12-09 10:29:14.4347,172.8,50.8,29.5,29.4,0,19.71,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:14.6847,172.8,50.8,29.5,29.4,0.1,19.73,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:14.9348,172.8,50.8,29.5,29.4,0,19.73,65,-830,-840,0,29.5,29.5
2018-12-09 10:29:15.1848,172.8,50.8,29.5,29.4,0.1,19.75,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:15.4349,172.8,50.8,29.5,29.4,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 10:29:15.6849,172.8,50.8,29.5,29.4,0,19.74,67,24.9,25,0,29.5,29.5
2018-12-09 10:29:15.9349,172.8,50.8,29.5,29.4,0,19.71,52,3.63,3.61,0,29.5,29.5
2018-12-09 10:29:16.1849,172.8,50.8,29.5,29.4,0,19.73,6,-840,24.9,3.6,29.5,29.5
2018-12-09 10:29:16.4349,172.8,50.8,29.5,29.4,0,19.73,7,-840,25,3.6,29.5,29.5
2018-12-09 10:29:16.6849,172.8,50.8,29.5,29.4,0,19.73,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:16.9348,172.8,50.8,29.5,29.4,0,19.73,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:17.1848,172.8,50.8,29.5,29.4,0,19.73,61,711.4,706.4,0,29.5,29.5
2018-12-09 10:29:17.4348,172.8,50.8,29.5,29.4,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 10:29:17.6848,172.8,50.8,29.5,29.4,0.1,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 10:29:17.9348,172.8,50.8,29.5,29.4,0.1,19.74,3,709.2,0,25.5,29.5,29.5
2018-12-09 10:29:18.1849,172.8,50.8,29.5,29.4,0.1,19.73,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:18.4349,172.8,50.8,29.5,29.4,0,19.73,65,-830,-840,0,29.5,29.5
2018-12-09 10:29:18.6849,172.8,50.8,29.5,29.4,0,19.72,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:18.9349,172.8,50.8,29.5,29.4,0,19.73,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:19.1849,172.8,50.8,29.5,29.4,0,19.74,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:19.4349,172.8,50.8,29.5,29.4,0,19.73,65,-830,-840,0,29.5,29.5
2018-12-09 10:29:19.6849,172.8,50.8,29.5,29.4,0,19.73,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:19.9349,172.8,50.8,29.5,29.4,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 10:29:20.1849,172.8,50.8,29.5,29.4,0,19.72,67,24.9,25,0,29.5,29.5
2018-12-09 10:29:20.4349,172.8,50.8,29.5,29.4,0,19.69,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:20.6849,172.8,50.8,29.5,29.4,0,19.72,6,-830,24.9,3.6,29.5,29.5
2018-12-09 10:29:20.9349,172.8,50.8,29.5,29.4,0.1,19.74,7,-840,24.9,3.6,29.5,29.5
2018-12-09 10:29:21.1849,172.8,50.8,29.5,29.4,0,19.72,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:21.4349,172.8,50.8,29.5,29.4,0.1,19.74,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:21.6849,172.8,50.8,29.5,29.4,0,19.73,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:29:21.9349,172.8,50.8,29.5,29.4,0.1,19.73,62,425,425,0,29.5,29.5
2018-12-09 10:29:22.1849,172.8,50.8,29.5,29.4,0,19.72,64,8,8.2,0,29.5,29.5
2018-12-09 10:29:22.4349,172.8,50.8,29.5,29.4,0,19.74,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:29:22.6849,172.8,50.8,29.5,29.4,0,19.73,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:22.9350,172.8,50.8,29.5,29.4,0,19.72,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:23.1850,172.8,50.8,29.5,29.4,0,19.73,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:23.4350,172.8,50.8,29.5,29.4,0,19.72,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:23.6851,172.8,50.8,29.5,29.4,0,19.73,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:23.9351,172.8,50.8,29.5,29.4,0,19.73,65,-830,-840,0,29.5,29.5
2018-12-09 10:29:24.1851,172.8,50.8,29.5,29.4,0.1,19.73,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:24.4350,172.8,50.8,29.5,29.4,0.1,19.72,63,50,50,0,29.5,29.5
2018-12-09 10:29:24.6850,172.8,50.8,29.5,29.4,0.1,19.73,67,24.9,24.9,0,29.5,29.5
2018-12-09 10:29:24.9349,172.8,50.8,29.5,29.4,0,19.73,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:25.1849,172.8,50.8,29.5,29.4,0,19.73,6,-830,24.9,3.6,29.5,29.5
2018-12-09 10:29:25.4349,172.8,50.8,29.5,29.4,0,19.73,7,-840,24.9,3.6,29.5,29.5
2018-12-09 10:29:25.6849,172.8,50.8,29.5,29.4,0,19.69,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:25.9349,172.8,50.8,29.5,29.4,0,19.74,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:26.1849,172.8,50.8,29.5,29.4,0,19.73,61,711.5,706.3,0,29.5,29.5
2018-12-09 10:29:26.4349,172.8,50.8,29.5,29.4,0,19.72,62,425,425,0,29.5,29.5
2018-12-09 10:29:26.6849,172.8,50.8,29.5,29.4,0,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 10:29:26.9349,172.8,50.8,29.5,29.4,0,19.74,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:29:27.1850,172.8,50.8,29.5,29.4,0,19.73,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:27.4350,172.8,50.8,29.5,29.4,0,19.73,65,-830,-840,0,29.5,29.5
2018-12-09 10:29:27.6850,172.8,50.8,29.5,29.4,0.1,19.73,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:27.9350,172.8,50.8,29.5,29.4,0,19.73,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:28.1850,172.8,50.8,29.5,29.4,0,19.73,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:28.4350,172.8,50.8,29.5,29.4,0,19.73,65,-830,-840,0,29.5,29.5
2018-12-09 10:29:28.6850,172.8,50.8,29.5,29.4,0,19.74,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:28.9350,172.8,50.8,29.5,29.4,0,19.74,63,50,50,0,29.5,29.5
2018-12-09 10:29:29.1850,172.8,50.8,29.5,29.4,0,19.73,67,24.8,24.9,0,29.5,29.5
2018-12-09 10:29:29.4350,172.8,50.8,29.5,29.4,0,19.73,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:29.6850,172.8,50.8,29.5,29.4,0,19.72,6,-840,24.8,3.6,29.5,29.5
2018-12-09 10:29:29.9350,172.8,50.8,29.5,29.4,0,19.73,7,-840,24.9,3.6,29.5,29.5
2018-12-09 10:29:30.1850,172.8,50.8,29.5,29.4,0,19.73,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:30.4350,172.8,50.8,29.5,29.4,0,19.72,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:30.6850,172.8,50.8,29.5,29.4,0.1,19.73,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:29:30.9350,172.8,50.8,29.5,29.4,0.1,19.79,62,425,425,0,29.5,29.5
2018-12-09 10:29:31.1850,172.8,50.8,29.5,29.4,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 10:29:31.4350,172.8,50.8,29.5,29.4,0,19.93,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:29:31.6850,172.8,50.8,29.5,29.4,0,19.92,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:31.9350,172.8,50.8,29.5,29.4,0,19.9,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:32.1850,172.8,50.8,29.5,29.4,0,19.82,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:32.4350,172.8,50.8,29.5,29.4,0,19.92,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:32.6850,172.8,50.8,29.5,29.4,0,19.93,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:32.9350,172.8,50.8,29.5,29.4,0,19.93,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:33.1850,172.8,50.8,29.5,29.4,0,19.93,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:33.4350,172.8,50.8,29.5,29.4,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 10:29:33.6850,172.8,50.8,29.5,29.4,0.1,19.92,67,24.8,24.9,0,29.5,29.5
2018-12-09 10:29:33.9350,172.8,50.8,29.5,29.4,0.1,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:34.1851,172.8,50.8,29.5,29.4,0.1,19.93,6,-840,24.8,3.6,29.5,29.5
2018-12-09 10:29:34.4351,172.8,50.8,29.5,29.4,0,19.93,7,-840,24.9,3.6,29.5,29.5
2018-12-09 10:29:34.6850,172.8,50.8,29.5,29.4,0,19.92,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:34.9350,172.8,50.8,29.5,29.4,0,19.93,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:35.1850,172.8,50.8,29.5,29.4,0,19.93,61,711.5,706.3,0,29.5,29.5
2018-12-09 10:29:35.4350,172.8,50.8,29.5,29.4,0,20.04,62,425,425,0,29.5,29.5
2018-12-09 10:29:35.6850,172.8,50.8,29.5,29.4,0,19.96,64,8,8.1,0,29.5,29.5
2018-12-09 10:29:35.9350,172.8,50.8,29.5,29.4,0,19.92,3,709.2,0,25.5,29.5,29.5
2018-12-09 10:29:36.1850,172.8,50.8,29.5,29.4,0,19.93,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:36.4350,172.8,50.8,29.5,29.4,0,19.92,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:36.6850,172.8,50.8,29.5,29.4,0,19.92,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:36.9350,172.8,50.8,29.5,29.4,0.1,19.92,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:37.1850,172.8,50.8,29.5,29.4,0.1,19.92,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:37.4350,172.8,50.8,29.5,29.4,0.1,19.92,65,-830,-830,0,29.5,29.5
2018-12-09 10:29:37.6850,172.8,50.8,29.5,29.4,0,19.93,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:37.9350,172.8,50.8,29.5,29.4,0,19.91,63,50,50,0,29.5,29.5
2018-12-09 10:29:38.1851,172.8,50.8,29.5,29.4,0,19.92,67,24.8,24.9,0,29.5,29.5
2018-12-09 10:29:38.4351,172.8,50.8,29.5,29.4,0,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:38.6851,172.8,50.8,29.5,29.4,0,19.93,6,-840,24.8,3.6,29.5,29.5
2018-12-09 10:29:38.9351,172.8,50.8,29.5,29.4,0,19.93,7,-840,24.9,3.6,29.5,29.5
2018-12-09 10:29:39.1851,172.8,50.8,29.5,29.4,0,19.92,1,709.2,0,27,29.5,29.5
2018-12-09 10:29:39.4351,172.8,50.8,29.5,29.4,0,19.92,2,709.1,0,27.5,29.5,29.5
2018-12-09 10:29:39.6851,172.8,50.8,29.5,29.4,0,19.93,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:29:39.9351,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 10:29:40.1851,172.8,50.8,29.5,29.4,0,19.92,64,8,8.1,0,29.5,29.5
2018-12-09 10:29:40.4351,172.8,50.8,29.5,29.4,0,19.9,3,709.2,0,25.5,29.5,29.5
2018-12-09 10:29:40.6851,172.8,50.8,29.5,29.4,0,19.94,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:40.9351,172.8,50.8,29.5,29.4,0,19.92,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:41.1851,172.8,50.8,29.5,29.4,0,19.92,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:41.4351,172.8,50.8,29.5,29.4,0,19.92,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:41.6852,172.8,50.8,29.5,29.4,0,19.91,2,709.1,0,27,29.5,29.5
2018-12-09 10:29:41.9352,172.8,50.8,29.5,29.4,0,19.93,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:42.1852,172.8,50.8,29.5,29.4,0,19.93,51,3.62,3.61,0,29.5,29.5
2018-12-09 10:29:42.4352,172.8,50.8,29.5,29.4,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 10:29:42.6851,172.8,50.8,29.5,29.4,0,19.92,67,24.8,24.8,0,29.5,29.5
2018-12-09 10:29:42.9351,172.8,50.8,29.5,29.4,0,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:43.1851,172.8,50.8,29.5,29.4,0.1,19.94,6,-840,24.8,3.6,29.5,29.5
2018-12-09 10:29:43.4351,172.8,50.8,29.5,29.4,0.1,19.93,7,-840,24.8,3.6,29.5,29.5
2018-12-09 10:29:43.6851,172.8,50.8,29.5,29.4,0.1,19.93,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:43.9351,172.8,50.8,29.5,29.4,0,19.92,2,709.1,0,27,29.5,29.5
2018-12-09 10:29:44.1851,172.8,50.8,29.5,29.4,0,19.93,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:29:44.4352,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 10:29:44.6852,172.8,50.8,29.5,29.4,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 10:29:44.9352,172.8,50.8,29.5,29.4,0,19.93,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:29:45.1852,172.8,50.8,29.5,29.4,0,19.91,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:45.4352,172.8,50.8,29.5,29.4,0,19.91,65,-850,-840,0,29.5,29.5
2018-12-09 10:29:45.6852,172.8,50.8,29.5,29.4,0,19.93,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:45.9352,172.8,50.8,29.5,29.4,0,19.94,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:46.1852,172.8,50.8,29.5,29.4,0,19.93,2,709.1,0,27,29.5,29.5
2018-12-09 10:29:46.4352,172.8,50.8,29.5,29.4,0,19.92,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:46.6852,172.8,50.8,29.5,29.4,0.1,19.93,51,3.62,3.61,0,29.5,29.5
2018-12-09 10:29:46.9352,172.8,50.8,29.5,29.4,0.1,19.95,63,50,50,0,29.5,29.5
2018-12-09 10:29:47.1852,172.8,50.8,29.5,29.4,0,19.93,67,24.8,24.8,0,29.5,29.5
2018-12-09 10:29:47.4352,172.8,50.8,29.5,29.4,0,19.88,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:47.6852,172.8,50.8,29.5,29.4,0,19.92,6,-840,24.8,3.6,29.5,29.5
2018-12-09 10:29:47.9352,172.8,50.8,29.5,29.4,0,19.93,7,-840,24.8,3.6,29.5,29.5
2018-12-09 10:29:48.1852,172.8,50.7,29.5,29.34,0,19.93,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:48.4352,172.8,50.7,29.5,29.34,0,19.94,2,709.1,0,27,29.5,29.5
2018-12-09 10:29:48.6852,172.8,50.7,29.5,29.34,0,19.93,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:29:48.9352,172.8,50.7,29.5,29.34,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 10:29:49.1852,172.8,50.7,29.5,29.34,0,19.92,64,8,8.1,0,29.5,29.5
2018-12-09 10:29:49.4352,172.8,50.7,29.5,29.34,0,19.93,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:29:49.6852,172.8,50.7,29.5,29.34,0,19.93,4,709.2,0,25.5,29.5,29.5
2018-12-09 10:29:49.9352,172.8,50.7,29.5,29.34,0.1,19.93,65,-830,-840,0,29.5,29.5
2018-12-09 10:29:50.1852,172.8,50.7,29.5,29.34,0.1,19.93,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:50.4352,172.8,50.7,29.5,29.34,0,19.92,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:50.6851,172.8,50.7,29.5,29.34,0,19.93,2,709.2,0,27.5,29.5,29.5
2018-12-09 10:29:50.9351,172.8,50.7,29.5,29.34,0,19.93,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:51.1851,172.8,50.7,29.5,29.34,0,19.9,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:29:51.4352,172.8,50.7,29.5,29.34,0,19.93,63,50,50,0,29.5,29.5
2018-12-09 10:29:51.6852,172.8,50.7,29.5,29.34,0,19.93,67,24.7,24.8,0,29.5,29.5
2018-12-09 10:29:51.9352,172.8,50.7,29.5,29.34,0,19.94,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:52.1852,172.8,50.7,29.5,29.34,0,19.91,6,-840,24.7,3.6,29.5,29.5
2018-12-09 10:29:52.4352,172.8,50.7,29.5,29.34,0,19.92,7,-840,24.8,3.6,29.5,29.5
2018-12-09 10:29:52.6852,172.8,50.7,29.5,29.34,0,19.93,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:52.9352,172.8,50.7,29.5,29.34,0.1,19.92,2,709.2,0,27.5,29.5,29.5
2018-12-09 10:29:53.1852,172.8,50.7,29.5,29.34,0.1,19.92,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:29:53.4352,172.8,50.7,29.5,29.34,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 10:29:53.6852,172.8,50.7,29.5,29.34,0,19.93,64,8,8.1,0,29.5,29.5
2018-12-09 10:29:53.9352,172.8,50.7,29.5,29.34,0,19.93,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:29:54.1851,172.8,50.7,29.5,29.34,0,19.92,4,709.2,0,25.5,29.5,29.5
2018-12-09 10:29:54.4351,172.8,50.7,29.5,29.34,0,19.93,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:54.6852,172.8,50.7,29.5,29.34,0,19.92,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:54.9352,172.8,50.7,29.5,29.34,0,19.94,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:55.1852,172.8,50.7,29.5,29.34,0,19.98,2,709.2,0,27.5,29.5,29.5
2018-12-09 10:29:55.4352,172.8,50.7,29.5,29.34,0,19.91,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:55.6852,172.8,50.7,29.5,29.34,0,19.92,51,3.62,3.61,0,29.5,29.5
2018-12-09 10:29:55.9352,172.8,50.7,29.5,29.34,0,19.93,63,50,50,0,29.5,29.5
2018-12-09 10:29:56.1852,172.8,50.7,29.5,29.34,0,19.93,67,24.7,24.8,0,29.5,29.5
2018-12-09 10:29:56.4352,172.8,50.7,29.5,29.34,0.1,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:29:56.6853,172.8,50.7,29.5,29.34,0,19.92,6,-840,24.7,3.6,29.5,29.5
2018-12-09 10:29:56.9353,172.8,50.7,29.5,29.34,0,19.92,7,-840,24.8,3.6,29.5,29.5
2018-12-09 10:29:57.1853,172.8,50.7,29.5,29.34,0,19.93,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:57.4353,172.8,50.7,29.5,29.34,0,19.92,2,709.1,0,27,29.5,29.5
2018-12-09 10:29:57.6853,172.8,50.7,29.5,29.34,0,19.91,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:29:57.9353,172.8,50.7,29.5,29.34,0,19.93,62,425,425,0,29.5,29.5
