Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:29:58.1853,172.8,50.7,29.5,29.34,0,19.93,64,8,8.1,0,29.5,29.5
2018-12-09 10:29:58.4353,172.8,50.7,29.5,29.34,0,19.92,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:29:58.6853,172.8,50.7,29.5,29.34,0,19.95,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:29:58.9353,172.8,50.7,29.5,29.34,0,19.93,65,-840,-840,0,29.5,29.5
2018-12-09 10:29:59.1853,172.8,50.7,29.5,29.34,0,19.93,66,5170,5170,0,29.5,29.5
2018-12-09 10:29:59.4353,172.8,50.7,29.5,29.34,0,19.92,1,709.3,0,27,29.5,29.5
2018-12-09 10:29:59.6853,172.8,50.7,29.5,29.34,0.1,19.93,2,709.1,0,27,29.5,29.5
2018-12-09 10:29:59.9353,172.8,50.7,29.5,29.34,0,19.93,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:00.1853,172.8,50.7,29.5,29.34,0,20.05,51,3.62,3.61,0,29.5,29.5
2018-12-09 10:30:00.4353,172.8,50.7,29.5,29.34,0,19.94,63,50,50,0,29.5,29.5
2018-12-09 10:30:00.6853,172.8,50.7,29.5,29.34,0,19.93,67,24.7,24.8,0,29.5,29.5
2018-12-09 10:30:00.9353,172.8,50.7,29.5,29.34,0,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:30:01.1853,172.8,50.7,29.5,29.34,0,19.92,6,-840,24.7,3.6,29.5,29.5
2018-12-09 10:30:01.4353,172.8,50.7,29.5,29.34,0,19.92,7,-840,24.8,3.6,29.5,29.5
2018-12-09 10:30:01.6853,172.8,50.7,29.5,29.34,0,19.93,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:01.9353,172.8,50.7,29.5,29.34,0,19.93,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:02.1853,172.8,50.7,29.5,29.34,0,19.94,61,711.4,706.4,0,29.5,29.5
2018-12-09 10:30:02.4353,172.8,50.7,29.5,29.34,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 10:30:02.6853,172.8,50.7,29.5,29.34,0.1,19.92,64,8,8.1,0,29.5,29.5
2018-12-09 10:30:02.9353,172.8,50.7,29.5,29.34,0.1,19.93,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:30:03.1853,172.8,50.7,29.5,29.34,0.1,19.93,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:30:03.4353,172.8,50.7,29.5,29.34,0.1,19.92,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:03.6854,172.8,50.7,29.5,29.34,0,19.92,66,5170,5170,0,29.5,29.5
2018-12-09 10:30:03.9354,172.8,50.7,29.5,29.34,0,19.93,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:04.1853,172.8,50.7,29.5,29.34,0,19.92,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:04.4353,172.8,50.7,29.5,29.34,0,19.93,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:04.6854,172.8,50.7,29.5,29.34,0,19.92,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:30:04.9354,172.8,50.7,29.5,29.34,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 10:30:05.1854,172.8,50.7,29.5,29.34,0,19.92,67,24.7,24.8,0,29.5,29.5
2018-12-09 10:30:05.4354,172.8,50.7,29.5,29.34,0,19.87,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:30:05.6854,172.8,50.7,29.5,29.34,0,19.94,6,-830,24.7,3.6,29.5,29.5
2018-12-09 10:30:05.9354,172.8,50.7,29.5,29.34,0,19.92,7,-840,24.8,3.6,29.5,29.5
2018-12-09 10:30:06.1854,172.8,50.7,29.5,29.34,0.1,19.93,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:06.4354,172.8,50.7,29.5,29.34,0,19.93,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:06.6854,172.8,50.7,29.5,29.34,0,19.92,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:30:06.9354,172.8,50.7,29.5,29.34,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 10:30:07.1854,172.8,50.7,29.5,29.34,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 10:30:07.4354,172.8,50.7,29.5,29.34,0,19.93,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:30:07.6854,172.8,50.7,29.5,29.34,0,19.91,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:30:07.9354,172.8,50.7,29.5,29.34,0,19.92,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:08.1854,172.8,50.7,29.5,29.34,0,19.9,66,5170,5170,0,29.5,29.5
2018-12-09 10:30:08.4354,172.8,50.7,29.5,29.34,0,19.93,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:08.6854,172.8,50.7,29.5,29.34,0,19.92,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:08.9354,172.8,50.7,29.5,29.34,0,19.92,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:09.1854,172.8,50.7,29.5,29.34,0,19.91,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:30:09.4354,172.8,50.7,29.5,29.34,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 10:30:09.6855,172.8,50.7,29.5,29.34,0.1,19.91,67,24.7,24.7,0,29.5,29.5
2018-12-09 10:30:09.9354,172.8,50.5,29.5,29.22,0,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:30:10.1854,172.8,50.5,29.5,29.22,0,19.94,6,-840,24.7,3.6,29.5,29.5
2018-12-09 10:30:10.4354,172.8,50.5,29.5,29.22,0,19.93,7,-840,24.7,3.6,29.5,29.5
2018-12-09 10:30:10.6854,172.8,50.5,29.5,29.22,0,19.96,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:10.9354,172.8,50.5,29.5,29.22,0,19.93,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:11.1854,172.8,50.5,29.5,29.22,0,19.93,61,711.5,706.3,0,29.5,29.5
2018-12-09 10:30:11.4354,172.8,50.5,29.5,29.22,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 10:30:11.6854,172.8,50.5,29.5,29.22,0,19.93,64,8,8.1,0,29.5,29.5
2018-12-09 10:30:11.9354,172.8,50.5,29.5,29.22,0,19.93,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:30:12.1854,172.8,50.5,29.5,29.22,0,19.93,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:30:12.4354,172.8,50.5,29.5,29.22,0,19.92,65,-830,-840,0,29.5,29.5
2018-12-09 10:30:12.6854,172.8,50.5,29.5,29.22,0,19.92,66,5160,5170,0,29.5,29.5
2018-12-09 10:30:12.9354,172.8,50.5,29.5,29.22,0,19.93,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:13.1854,172.8,50.5,29.5,29.22,0,20.04,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:13.4354,172.8,50.5,29.5,29.22,0,19.96,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:13.6854,172.8,50.5,29.5,29.22,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 10:30:13.9354,172.8,50.5,29.5,29.22,0,19.72,63,50,50,0,29.5,29.5
2018-12-09 10:30:14.1854,172.8,50.5,29.5,29.22,0,19.73,67,24.6,24.7,0,29.5,29.5
2018-12-09 10:30:14.4354,172.8,50.5,29.5,29.22,0,19.74,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:30:14.6854,172.8,50.5,29.5,29.22,0,19.73,6,-850,24.6,3.6,29.5,29.5
2018-12-09 10:30:14.9354,172.8,50.5,29.5,29.22,0,19.73,7,-840,24.7,3.6,29.5,29.5
2018-12-09 10:30:15.1854,172.8,50.5,29.5,29.22,0,19.73,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:15.4354,172.8,50.5,29.5,29.22,0,19.73,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:15.6854,172.8,50.5,29.5,29.22,0,19.73,61,711.4,706.4,0,29.5,29.5
2018-12-09 10:30:15.9355,172.8,50.5,29.5,29.22,0.1,19.73,62,425,425,0,29.5,29.5
2018-12-09 10:30:16.1855,172.8,50.5,29.5,29.22,0.1,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 10:30:16.4355,172.8,50.5,29.5,29.22,0,19.73,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:30:16.6855,172.8,50.5,29.5,29.22,0,19.73,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:30:16.9355,172.8,50.5,29.5,29.22,0,19.72,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:17.1855,172.8,50.5,29.5,29.22,0,19.73,66,5170,5170,0,29.5,29.5
2018-12-09 10:30:17.4355,172.8,50.5,29.5,29.22,0,19.73,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:17.6855,172.8,50.5,29.5,29.22,0,19.73,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:17.9355,172.8,50.5,29.5,29.22,0,19.7,65,-850,-850,0,29.5,29.5
2018-12-09 10:30:18.1855,172.8,50.5,29.5,29.22,0,19.72,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:30:18.4355,172.8,50.5,29.5,29.22,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 10:30:18.6855,172.8,50.5,29.5,29.22,0,19.73,67,24.6,24.7,0,29.5,29.5
2018-12-09 10:30:18.9355,172.8,50.5,29.5,29.22,0,19.72,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:30:19.1855,172.8,50.5,29.5,29.22,0.1,19.74,6,-830,24.6,3.6,29.5,29.5
2018-12-09 10:30:19.4355,172.8,50.5,29.5,29.22,0.1,19.73,7,-840,24.7,3.6,29.5,29.5
2018-12-09 10:30:19.6855,172.8,50.5,29.5,29.22,0.1,19.73,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:19.9355,172.8,50.5,29.5,29.22,0,19.73,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:20.1855,172.8,50.5,29.5,29.22,0,19.73,61,711.5,706.3,0,29.5,29.5
2018-12-09 10:30:20.4355,172.8,50.5,29.5,29.22,0,19.75,62,425,425,0,29.5,29.5
2018-12-09 10:30:20.6855,172.8,50.5,29.5,29.22,0,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 10:30:20.9355,172.8,50.5,29.5,29.22,0,19.76,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:30:21.1855,172.8,50.5,29.5,29.22,0,19.73,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:30:21.4355,172.8,50.5,29.5,29.22,0,19.73,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:21.6855,172.8,50.5,29.5,29.22,0,19.73,66,5170,5170,0,29.5,29.5
2018-12-09 10:30:21.9355,172.8,50.5,29.5,29.22,0,19.73,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:22.1855,172.8,50.5,29.5,29.22,0,19.72,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:22.4355,172.8,50.5,29.5,29.22,0,19.66,65,-830,-840,0,29.5,29.5
2018-12-09 10:30:22.6855,172.8,50.5,29.5,29.22,0.1,19.75,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:30:22.9355,172.8,50.5,29.5,29.22,0,19.74,63,50,50,0,29.5,29.5
2018-12-09 10:30:23.1855,172.8,50.5,29.5,29.22,0.1,19.74,67,24.6,24.7,0,29.5,29.5
2018-12-09 10:30:23.4355,172.8,50.5,29.5,29.22,0,19.73,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:30:23.6855,172.8,50.5,29.5,29.22,0,19.72,6,-840,24.6,3.6,29.5,29.5
2018-12-09 10:30:23.9355,172.8,50.5,29.5,29.22,0,19.73,7,-840,24.7,3.6,29.5,29.5
2018-12-09 10:30:24.1856,172.8,50.5,29.5,29.22,0,19.73,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:24.4356,172.8,50.5,29.5,29.22,0,19.73,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:24.6856,172.8,50.5,29.5,29.22,0,19.73,61,711.4,706.3,0,29.5,29.5
2018-12-09 10:30:24.9356,172.8,50.5,29.5,29.22,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 10:30:25.1856,172.8,50.5,29.5,29.22,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 10:30:25.4356,172.8,50.5,29.5,29.22,0,19.74,3,709.2,0,25.5,29.5,29.5
2018-12-09 10:30:25.6856,172.8,50.5,29.5,29.22,0,19.73,4,709.2,0,25.5,29.5,29.5
2018-12-09 10:30:25.9356,172.8,50.5,29.5,29.22,0.1,19.72,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:26.1856,172.8,50.5,29.5,29.22,0,19.73,66,5170,5170,0,29.5,29.5
2018-12-09 10:30:26.4356,172.8,50.5,29.5,29.22,0,19.73,1,709.2,0,27,29.5,29.5
2018-12-09 10:30:26.6856,172.8,50.5,29.5,29.22,0,19.73,2,709.2,0,27,29.5,29.5
2018-12-09 10:30:26.9356,172.8,50.5,29.5,29.22,0,19.76,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:27.1856,172.8,50.5,29.5,29.22,0,19.72,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:30:27.4356,172.8,50.5,29.5,29.22,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 10:30:27.6856,172.8,50.5,29.5,29.22,0,19.74,67,24.6,24.7,0,29.5,29.5
2018-12-09 10:30:27.9356,172.8,50.5,29.5,29.22,0,19.72,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:30:28.1856,172.8,50.5,29.5,29.22,0,19.74,6,-840,24.6,3.6,29.5,29.5
2018-12-09 10:30:28.4355,172.8,50.5,29.5,29.22,0,19.73,7,-840,24.7,3.6,29.5,29.5
2018-12-09 10:30:28.6855,172.8,50.5,29.5,29.22,0,19.72,1,709.2,0,27,29.5,29.5
2018-12-09 10:30:28.9356,172.8,50.5,29.5,29.22,0.1,19.73,2,709.2,0,27,29.5,29.5
2018-12-09 10:30:29.1856,172.8,50.5,29.5,29.22,0.1,19.73,61,711.4,706.4,0,29.5,29.5
2018-12-09 10:30:29.4356,172.8,50.5,29.5,29.22,0.1,19.76,62,425,425,0,29.5,29.5
2018-12-09 10:30:29.6856,172.8,50.5,29.5,29.22,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 10:30:29.9356,172.8,50.5,29.5,29.22,0,19.73,3,709.2,0,25.5,29.5,29.5
2018-12-09 10:30:30.1856,172.8,50.5,29.5,29.22,0,19.74,4,709.2,0,25.5,29.5,29.5
2018-12-09 10:30:30.4356,172.8,50.5,29.5,29.22,0,19.73,65,-840,-830,0,29.5,29.5
2018-12-09 10:30:30.6856,172.8,50.5,29.5,29.22,0,19.73,66,5170,5170,0,29.5,29.5
2018-12-09 10:30:30.9356,172.8,50.5,29.5,29.22,0,19.73,1,709.2,0,27,29.5,29.5
2018-12-09 10:30:31.1856,172.8,50.4,29.5,29.17,0,19.73,2,709.2,0,27,29.5,29.5
2018-12-09 10:30:31.4357,172.8,50.4,29.5,29.17,0,19.76,65,-840,-840,0,29.5,29.5
2018-12-09 10:30:31.6857,172.8,50.4,29.5,29.17,0,19.7,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:30:31.9357,172.8,50.4,29.5,29.17,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 10:30:32.1857,172.8,50.4,29.25,29.17,0,19.73,67,24.6,24.7,0,29.5,29.5
2018-12-09 10:30:32.4357,172.8,50.4,29.25,29.17,0,19.73,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:30:32.6857,172.8,50.4,29.25,29.17,0,19.74,6,-830,24.6,3.6,29.5,29.5
2018-12-09 10:30:32.9357,172.8,50.4,29.25,29.17,0,19.73,7,-840,24.7,3.6,29.5,29.5
2018-12-09 10:30:33.1857,172.8,50.4,29.25,29.17,0,19.73,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:33.4357,172.8,50.4,29.25,29.17,0,19.76,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:33.6857,172.8,50.4,29.25,29.17,0,19.72,61,711.3,706.3,0,29.5,29.5
2018-12-09 10:30:33.9357,172.8,50.4,29.25,29.17,0,19.72,62,425,425,0,29.5,29.5
2018-12-09 10:30:34.1857,172.8,50.4,29.25,29.17,0,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 10:30:34.4357,172.8,50.4,29.25,29.17,0,19.74,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:30:34.6857,172.8,50.4,29.25,29.17,0,19.73,4,709.1,0,25.5,29.5,29.5
2018-12-09 10:30:34.9357,172.8,50.4,29.25,29.17,0,19.71,65,-820,-840,0,29.5,29.5
2018-12-09 10:30:35.1857,172.8,50.4,29.25,29.17,0.1,19.75,66,5170,5170,0,29.5,29.5
2018-12-09 10:30:35.4357,172.8,50.4,29.25,29.17,0,19.69,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:35.6857,172.8,50.4,29.25,29.17,0,19.72,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:35.9357,172.8,50.4,29.25,29.17,0.1,19.73,65,-820,-840,0,29.5,29.5
2018-12-09 10:30:36.1857,172.8,50.4,29.25,29.17,0,19.73,51,3.62,3.6,0,29.5,29.5
2018-12-09 10:30:36.4357,172.8,50.4,29.25,29.17,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 10:30:36.6858,172.8,50.4,29.25,29.17,0,19.73,67,24.6,24.6,0,29.5,29.5
2018-12-09 10:30:36.9357,172.8,50.4,29.25,29.17,0,19.74,52,3.63,3.6,0,29.5,29.5
2018-12-09 10:30:37.1857,172.8,50.4,29.25,29.17,0,19.74,6,-820,24.6,3.6,29.5,29.5
2018-12-09 10:30:37.4357,172.8,50.4,29.25,29.17,0,19.73,7,-840,24.6,3.6,29.5,29.5
2018-12-09 10:30:37.6857,172.8,50.4,29.25,29.17,0,19.73,1,709.3,0,27,29.5,29.5
2018-12-09 10:30:37.9357,172.8,50.4,29.25,29.17,0,19.73,2,709.1,0,27,29.5,29.5
2018-12-09 10:30:38.1857,172.8,50.4,29.25,29.17,0,19.74,61,711.5,706.3,0,29.5,29.5
2018-12-09 10:30:38.4357,172.8,50.4,29.25,29.17,0.1,19.73,62,425,425,0,29.5,29.5
2018-12-09 10:30:38.6857,172.8,50.4,29.25,29.17,0.1,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 10:30:38.9357,172.8,50.4,29.25,29.17,0.1,19.73,3,709.3,0,25.5,29.5,29.5
2018-12-09 10:30:39.1857,172.8,50.4,29.25,29.17,0.1,19.73,4,709.2,0,25.5,29,29.5
2018-12-09 10:30:39.4357,172.8,50.4,29.25,29.17,0.1,19.69,65,-820,-850,0,29,29.5
2018-12-09 10:30:39.6857,172.8,50.4,29.25,29.17,0,19.73,66,5170,5170,0,29,29.5
2018-12-09 10:30:39.9357,172.8,50.4,29.25,29.17,0,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:30:40.1857,172.8,50.4,29.25,29.17,0,19.73,2,709.2,0,27,29,29.5
2018-12-09 10:30:40.4357,172.8,50.4,29.25,29.17,0,19.74,65,-820,-840,0,29,29.5
2018-12-09 10:30:40.6857,172.8,50.4,29.25,29.17,0,19.74,51,3.62,3.6,0,29,29.5
2018-12-09 10:30:40.9357,172.8,50.4,29.25,29.17,0,19.73,63,50,50,0,29,29.5
2018-12-09 10:30:41.1857,172.8,50.4,29.25,29.17,0,19.72,67,24.5,24.6,0,29,29.5
2018-12-09 10:30:41.4357,172.8,50.4,29.25,29.17,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:30:41.6857,172.8,50.4,29.25,29.17,0,19.72,6,-810,24.5,3.6,29,29.5
2018-12-09 10:30:41.9357,172.8,50.4,29.25,29.17,0.1,19.73,7,-850,24.6,3.6,29,29.5
2018-12-09 10:30:42.1858,172.8,50.4,29.25,29.17,0.1,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:30:42.4358,172.8,50.4,29.25,29.17,0,19.73,2,709.2,0,27,29,29.5
2018-12-09 10:30:42.6858,172.8,50.4,29.25,29.17,0,19.73,61,711.4,706.4,0,29,29.5
2018-12-09 10:30:42.9358,172.8,50.4,29.25,29.17,0.1,19.74,62,425,425,0,29,29.5
2018-12-09 10:30:43.1858,172.8,50.4,29.25,29.17,0,19.72,64,8,8.2,0,29,29.5
2018-12-09 10:30:43.4358,172.8,50.4,29.25,29.17,0,19.74,3,709.3,0,25.5,29,29.5
2018-12-09 10:30:43.6858,172.8,50.4,29.25,29.17,0,19.73,4,709.2,0,25.5,29,29.5
2018-12-09 10:30:43.9358,172.8,50.4,29.25,29.17,0,19.86,65,-820,-850,0,29,29.5
2018-12-09 10:30:44.1858,172.8,50.4,29.25,29.17,0,19.7,66,5170,5170,0,29,29.5
2018-12-09 10:30:44.4358,172.8,50.4,29.25,29.17,0,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:30:44.6858,172.8,50.4,29.25,29.17,0,19.72,2,709.2,0,27,29,29.5
2018-12-09 10:30:44.9358,172.8,50.4,29.25,29.17,0.1,19.72,65,-810,-850,0,29,29.5
2018-12-09 10:30:45.1858,172.8,50.4,29.25,29.17,0.1,19.75,51,3.62,3.6,0,29,29.5
2018-12-09 10:30:45.4358,172.8,50.4,29.25,29.17,0.1,19.74,63,50,50,0,29,29.5
2018-12-09 10:30:45.6858,172.8,50.4,29.25,29.17,0,19.73,67,24.5,24.6,0,29,29.5
2018-12-09 10:30:45.9358,172.8,50.4,29.25,29.17,0,19.74,52,3.63,3.6,0,29,29.5
2018-12-09 10:30:46.1858,172.8,50.4,29.25,29.17,0.1,19.73,6,-810,24.5,3.6,29,29.5
2018-12-09 10:30:46.4358,172.8,50.4,29.25,29.17,0,19.74,7,-860,24.6,3.6,29,29.5
2018-12-09 10:30:46.6858,172.8,50.4,29.25,29.17,0,19.73,1,709.2,0,27,29,29.5
2018-12-09 10:30:46.9358,172.8,50.4,29.25,29.17,0,19.73,2,709.2,0,27,29,29.5
2018-12-09 10:30:47.1858,172.8,50.4,29.25,29.17,0,19.73,61,711.5,706.4,0,29,29.5
2018-12-09 10:30:47.4359,172.8,50.4,29.25,29.17,0,19.73,62,425,425,0,29,29.5
2018-12-09 10:30:47.6859,172.8,50.4,29.25,29.17,0,19.72,64,8,8.2,0,29,29.5
2018-12-09 10:30:47.9359,172.8,50.4,29.25,29.17,0,19.73,3,709.2,0,25.5,29,29.5
2018-12-09 10:30:48.1859,172.8,50.4,29.25,29.17,0,19.73,4,709.2,0,25.5,29,29.5
2018-12-09 10:30:48.4359,172.8,50.4,29.25,29.17,0,19.73,65,-810,-860,0,29,29.5
2018-12-09 10:30:48.6859,172.8,50.4,29.25,29.17,0.1,19.7,66,5170,5170,0,29,29.5
2018-12-09 10:30:48.9359,172.8,50.4,29.25,29.17,0.1,19.74,1,709.2,0,27,29,29.5
2018-12-09 10:30:49.1858,172.8,50.4,29.25,29.17,0.1,19.73,2,709.2,0,27,29,29.5
2018-12-09 10:30:49.4358,172.8,50.4,29.25,29.17,0,19.73,65,-810,-860,0,29,29.5
2018-12-09 10:30:49.6858,172.8,50.4,29.25,29.17,0.1,19.72,51,3.62,3.6,0,29,29.5
2018-12-09 10:30:49.9359,172.8,50.4,29.25,29.17,0,19.72,63,50,50,0,29,29.5
2018-12-09 10:30:50.1859,172.8,50.4,29.25,29.17,0,19.72,67,24.5,24.6,0,29,29.5
2018-12-09 10:30:50.4359,172.8,50.4,29.25,29.17,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:30:50.6859,172.8,50.4,29.25,29.17,0,19.73,6,-810,24.5,3.6,29,29.5
2018-12-09 10:30:50.9359,172.8,50.4,29.25,29.17,0,19.74,7,-860,24.6,3.6,29,29.5
2018-12-09 10:30:51.1859,172.8,50.4,29.25,29.17,0,19.73,1,709.2,0,27,29,29.5
2018-12-09 10:30:51.4359,172.8,50.4,29.25,29.17,0,19.73,2,709.2,0,27,29,29.5
2018-12-09 10:30:51.6859,172.8,50.4,29.25,29.17,0,19.72,61,711.4,706.3,0,29,29.5
2018-12-09 10:30:51.9359,172.8,50.4,29.25,29.17,0,19.72,62,425,425,0,29,29.5
2018-12-09 10:30:52.1859,172.8,50.4,29.25,29.17,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:30:52.4359,172.8,50.4,29.25,29.17,0,19.73,3,709.2,0,25.5,29,29.5
2018-12-09 10:30:52.6859,172.8,50.4,29.25,29.17,0.1,19.73,4,709.2,0,25.5,29,29.5
2018-12-09 10:30:52.9359,172.8,50.4,29.25,29.17,0.1,19.73,65,-810,-860,0,29,29.5
2018-12-09 10:30:53.1859,172.8,50.4,29.25,29.17,0,19.73,66,5170,5170,0,29,29.5
2018-12-09 10:30:53.4359,172.8,50.4,29.25,29.17,0,19.74,1,709.2,0,27,29,29.5
2018-12-09 10:30:53.6859,172.8,50.4,29.25,29.17,0,19.74,2,709.2,0,27,29,29.5
2018-12-09 10:30:53.9359,172.8,50.4,29.25,29.17,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:30:54.1859,172.8,50.4,29.25,29.17,0,19.73,51,3.62,3.6,0,29,29.5
2018-12-09 10:30:54.4359,172.8,50.4,29.25,29.17,0,19.73,63,50,50,0,29,29.5
2018-12-09 10:30:54.6859,172.8,50.4,29.25,29.17,0,19.74,67,24.5,24.6,0,29,29.5
2018-12-09 10:30:54.9359,172.8,50.4,29.25,29.17,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:30:55.1859,172.8,50.4,29.25,29.17,0,19.73,6,-810,24.5,3.6,29,29.5
2018-12-09 10:30:55.4359,172.8,50.4,29.25,29.17,0.1,19.73,7,-870,24.6,3.6,29,29.5
2018-12-09 10:30:55.6859,172.8,50.4,29.25,29.17,0.1,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:30:55.9359,172.8,50.4,29.25,29.17,0.1,19.74,2,709.1,0,27,29,29.5
2018-12-09 10:30:56.1858,172.8,50.4,29.25,29.17,0,19.73,61,711.4,706.4,0,29,29.5
2018-12-09 10:30:56.4358,172.8,50.4,29.25,29.17,0,19.75,62,425,425,0,29,29.5
2018-12-09 10:30:56.6858,172.8,50.4,29.25,29.17,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:30:56.9359,172.8,50.4,29.25,29.17,0,19.73,3,709.3,0,25.5,29,29.5
2018-12-09 10:30:57.1859,172.8,50.4,29.25,29.17,0,19.73,4,709.1,0,25.5,29,29.5
2018-12-09 10:30:57.4359,172.8,50.4,29.25,29.17,0,19.73,65,-820,-870,0,29,29.5
2018-12-09 10:30:57.6859,172.8,50.4,29.25,29.17,0,19.73,66,5170,5170,0,29,29.5
2018-12-09 10:30:57.9360,172.8,50.4,29.25,29.17,0,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:30:58.1860,172.8,50.4,29.25,29.17,0,19.73,2,709.1,0,27,29,29.5
2018-12-09 10:30:58.4360,172.8,50.4,29.25,29.17,0.1,19.73,65,-800,-870,0,29,29.5
2018-12-09 10:30:58.6860,172.8,50.4,29.25,29.17,0,19.75,51,3.62,3.6,0,29,29.5
2018-12-09 10:30:58.9359,172.8,50.4,29.25,29.17,0,19.73,63,50,50,0,29,29.5
2018-12-09 10:30:59.1859,172.8,50.4,29.25,29.17,0.1,19.73,67,24.5,24.6,0,29,29.5
2018-12-09 10:30:59.4359,172.8,50.4,29.25,29.17,0,19.72,52,3.63,3.6,0,29,29.5
2018-12-09 10:30:59.6859,172.8,50.3,29.25,29.11,0,19.73,6,-810,24.5,3.6,29,29.5
2018-12-09 10:30:59.9359,172.8,50.3,29.25,29.11,0,19.78,7,-860,24.6,3.6,29,29.5
2018-12-09 10:31:00.1860,172.8,50.3,29.25,29.11,0,19.74,1,709.3,0,27,29,29.5
2018-12-09 10:31:00.4360,172.8,50.3,29.25,29.11,0,19.73,2,709.1,0,27,29,29.5
2018-12-09 10:31:00.6860,172.8,50.3,29.25,29.11,0,19.73,61,711.5,706.4,0,29,29.5
2018-12-09 10:31:00.9360,172.8,50.3,29.25,29.11,0,19.73,62,425,425,0,29,29.5
2018-12-09 10:31:01.1860,172.8,50.3,29.25,29.11,0,19.73,64,8,8.1,0,29,29.5
2018-12-09 10:31:01.4360,172.8,50.3,29.25,29.11,0,19.72,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:01.6860,172.8,50.3,29.25,29.11,0,19.71,4,709.2,0,25.5,29,29.5
2018-12-09 10:31:01.9360,172.8,50.3,29.25,29.11,0,19.73,65,-800,-860,0,29,29.5
2018-12-09 10:31:02.1860,172.8,50.3,29.25,29.11,0,19.73,66,5170,5170,0,29,29.5
2018-12-09 10:31:02.4360,172.8,50.3,29.25,29.11,0,19.74,1,709.3,0,27,29,29.5
2018-12-09 10:31:02.6860,172.8,50.3,29.25,29.11,0,19.73,2,709.2,0,27,29,29.5
2018-12-09 10:31:02.9360,172.8,50.3,29.25,29.11,0.1,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:31:03.1860,172.8,50.3,29.25,29.11,0,19.72,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:03.4360,172.8,50.3,29.25,29.11,0,19.73,63,50,50,0,29,29.5
2018-12-09 10:31:03.6860,172.8,50.3,29.25,29.11,0,19.74,67,24.5,24.6,0,29,29.5
2018-12-09 10:31:03.9360,172.8,50.3,29.25,29.11,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:04.1860,172.8,50.3,29.25,29.11,0,19.71,6,-820,24.5,3.6,29,29.5
2018-12-09 10:31:04.4360,172.8,50.3,29.25,29.11,0,19.72,7,-870,24.6,3.6,29,29.5
2018-12-09 10:31:04.6860,172.8,50.3,29.25,29.11,0,19.72,1,709.3,0,27,29,29.5
2018-12-09 10:31:04.9360,172.8,50.3,29.25,29.11,0,19.65,2,709.2,0,27,29,29.5
2018-12-09 10:31:05.1860,172.8,50.3,29.25,29.11,0,19.73,61,711.4,706.2,0,29,29.5
2018-12-09 10:31:05.4360,172.8,50.3,29.25,29.11,0,19.73,62,425,425,0,29,29.5
2018-12-09 10:31:05.6860,172.8,50.3,29.25,29.11,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:31:05.9360,172.8,50.3,29.25,29.11,0,19.73,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:06.1860,172.8,50.3,29.25,29.11,0.1,19.74,4,709.2,0,25.5,29,29.5
2018-12-09 10:31:06.4361,172.8,50.3,29.25,29.11,0.1,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:31:06.6861,172.8,50.3,29.25,29.11,0,19.72,66,5180,5180,0,29,29.5
2018-12-09 10:31:06.9361,172.8,50.3,29.25,29.11,0,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:07.1861,172.8,50.3,29.25,29.11,0,19.78,2,709.2,0,27,29,29.5
2018-12-09 10:31:07.4361,172.8,50.3,29.25,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:31:07.6861,172.8,50.3,29.25,29.11,0,19.73,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:07.9361,172.8,50.3,29.25,29.11,0,19.74,63,50,50,0,29,29.5
2018-12-09 10:31:08.1861,172.8,50.3,29.25,29.11,0,19.73,67,24.5,24.6,0,29,29.5
2018-12-09 10:31:08.4361,172.8,50.3,29.25,29.11,0.1,19.72,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:08.6861,172.8,50.3,29.25,29.11,0,19.5,6,-810,24.5,3.6,29,29.5
2018-12-09 10:31:08.9361,172.8,50.3,29.25,29.11,0,19.73,7,-870,24.6,3.6,29,29.5
2018-12-09 10:31:09.1861,172.8,50.3,29.25,29.11,0.1,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:09.4361,172.8,50.3,29.25,29.11,0,19.73,2,709.1,0,27,29,29.5
2018-12-09 10:31:09.6861,172.8,50.3,29.25,29.11,0,19.73,61,711.4,706.3,0,29,29.5
2018-12-09 10:31:09.9361,172.8,50.3,29.25,29.11,0,19.74,62,425,425,0,29,29.5
2018-12-09 10:31:10.1861,172.8,50.3,29.25,29.11,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:31:10.4361,172.8,50.3,29.25,29.11,0,19.74,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:10.6861,172.8,50.3,29.25,29.11,0,19.73,4,709.1,0,25.5,29,29.5
2018-12-09 10:31:10.9361,172.8,50.3,29.25,29.11,0,19.73,65,-820,-870,0,29,29.5
2018-12-09 10:31:11.1860,172.8,50.3,29.25,29.11,0,19.73,66,5180,5180,0,29,29.5
2018-12-09 10:31:11.4360,172.8,50.3,29.25,29.11,0,19.72,1,709.3,0,27,29,29.5
2018-12-09 10:31:11.6860,172.8,50.3,29.25,29.11,0,19.72,2,709.1,0,27,29,29.5
2018-12-09 10:31:11.9361,172.8,50.3,29.25,29.11,0.1,19.72,65,-810,-870,0,29,29.5
2018-12-09 10:31:12.1861,172.8,50.3,29.25,29.11,0.1,19.73,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:12.4361,172.8,50.3,29.25,29.11,0,19.72,63,50,50,0,29,29.5
2018-12-09 10:31:12.6861,172.8,50.3,29.25,29.11,0,19.77,67,24.5,24.5,0,29,29.5
2018-12-09 10:31:12.9361,172.8,50.3,29.25,29.11,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:13.1861,172.8,50.3,29.25,29.11,0,19.73,6,-810,24.5,3.6,29,29.5
2018-12-09 10:31:13.4361,172.8,50.3,29.25,29.11,0,19.71,7,-870,24.5,3.6,29,29.5
2018-12-09 10:31:13.6860,172.8,50.3,29.25,29.11,0,19.71,1,709.3,0,27,29,29.5
2018-12-09 10:31:13.9360,172.8,50.3,29.25,29.11,0,19.73,2,709.1,0,27,29,29.5
2018-12-09 10:31:14.1860,172.8,50.3,29.25,29.11,0,19.73,61,711.6,706.4,0,29,29.5
2018-12-09 10:31:14.4360,172.8,50.3,29.25,29.11,0,19.72,62,425,425,0,29,29.5
2018-12-09 10:31:14.6860,172.8,50.3,29.25,29.11,0,19.72,64,8,8.2,0,29,29.5
2018-12-09 10:31:14.9360,172.8,50.3,29.25,29.11,0,19.72,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:15.1861,172.8,50.3,29.25,29.11,0,19.72,4,709.1,0,25.5,29,29.5
2018-12-09 10:31:15.4361,172.8,50.3,29.25,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:31:15.6861,172.8,50.3,29.25,29.11,0,19.73,66,5180,5180,0,29,29.5
2018-12-09 10:31:15.9361,172.8,50.3,29.25,29.11,0,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:16.1861,172.8,50.3,29.25,29.11,0,19.73,2,709.1,0,27,29,29.5
2018-12-09 10:31:16.4361,172.8,50.3,29.25,29.11,0,19.8,65,-810,-870,0,29,29.5
2018-12-09 10:31:16.6861,172.8,50.3,29.25,29.11,0.1,19.72,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:16.9361,172.8,50.3,29.25,29.11,0,19.74,63,50,50,0,29,29.5
2018-12-09 10:31:17.1861,172.8,50.3,29.25,29.11,0,19.73,67,24.5,24.5,0,29,29.5
2018-12-09 10:31:17.4361,172.8,50.3,29.25,29.11,0,19.74,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:17.6861,172.8,50.3,29.25,29.11,0,19.73,6,-820,24.4,3.6,29,29.5
2018-12-09 10:31:17.9361,172.8,50.3,29.25,29.11,0,19.73,7,-870,24.5,3.6,29,29.5
2018-12-09 10:31:18.1861,172.8,50.3,29.25,29.11,0,19.72,1,709.3,0,27,29,29.5
2018-12-09 10:31:18.4362,172.8,50.3,29.25,29.11,0,19.71,2,709.1,0,27,29,29.5
2018-12-09 10:31:18.6862,172.8,50.3,29.25,29.11,0,19.72,61,711.5,706.4,0,29,29.5
2018-12-09 10:31:18.9362,172.8,50.3,29.25,29.11,0,19.73,62,425,425,0,29,29.5
2018-12-09 10:31:19.1861,172.8,50.3,29.25,29.11,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:31:19.4361,172.8,50.3,29.25,29.11,0,19.73,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:19.6861,172.8,50.3,29.25,29.11,0.1,19.73,4,709.1,0,25.5,29,29.5
2018-12-09 10:31:19.9361,172.8,50.3,29.25,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:31:20.1861,172.8,50.3,29.25,29.11,0,19.73,66,5180,5180,0,29,29.5
2018-12-09 10:31:20.4362,172.8,50.3,29.25,29.11,0,19.74,1,709.3,0,27,29,29.5
2018-12-09 10:31:20.6862,172.8,50.3,29.25,29.11,0,19.72,2,709.1,0,27,29,29.5
2018-12-09 10:31:20.9362,172.8,50.2,29.25,29.05,0,19.69,65,-810,-870,0,29,29.5
2018-12-09 10:31:21.1862,172.8,50.2,29.25,29.05,0,19.69,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:21.4362,172.8,50.2,29.25,29.05,0,19.73,63,50,50,0,29,29.5
2018-12-09 10:31:21.6862,172.8,50.2,29.25,29.05,0,19.74,67,24.4,24.5,0,29,29.5
2018-12-09 10:31:21.9362,172.8,50.2,29.25,29.05,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:22.1862,172.8,50.2,29.25,29.05,0,19.73,6,-810,24.4,3.6,29,29.5
2018-12-09 10:31:22.4362,172.8,50.2,29.25,29.05,0.1,19.73,7,-870,24.5,3.6,29,29.5
2018-12-09 10:31:22.6862,172.8,50.2,29.25,29.05,0.1,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:22.9362,172.8,50.2,29.25,29.05,0,19.73,2,709.1,0,27,29,29.5
2018-12-09 10:31:23.1862,172.8,50.2,29.25,29.05,0,19.73,61,711.4,706.3,0,29,29.5
2018-12-09 10:31:23.4362,172.8,50.2,29.25,29.05,0,19.74,62,425,425,0,29,29.5
2018-12-09 10:31:23.6862,172.8,50.2,29.25,29.05,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:31:23.9362,172.8,50.2,29.25,29.05,0,19.74,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:24.1862,172.8,50.2,29.25,29.05,0,19.73,4,709.1,0,25.5,29,29.5
2018-12-09 10:31:24.4362,172.8,50.2,29.25,29.05,0,19.74,65,-820,-870,0,29,29.5
2018-12-09 10:31:24.6862,172.8,50.2,29.25,29.05,0,19.73,66,5180,5180,0,29,29.5
2018-12-09 10:31:24.9362,172.8,50.2,29.25,29.05,0,19.74,1,709.3,0,27,29,29.5
2018-12-09 10:31:25.1862,172.8,50.2,29.25,29.05,0,19.74,2,709.1,0,27,29,29.5
2018-12-09 10:31:25.4362,172.8,50.2,29.25,29.05,0.1,19.7,65,-800,-870,0,29,29.5
2018-12-09 10:31:25.6862,172.8,50.2,29.25,29.05,0.1,19.74,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:25.9362,172.8,50.2,29.25,29.05,0.1,19.73,63,50,50,0,29,29.5
2018-12-09 10:31:26.1862,172.8,50.2,29.25,29.05,0.1,19.72,67,24.4,24.5,0,29,29.5
2018-12-09 10:31:26.4362,172.8,50.2,29.25,29.05,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:26.6862,172.8,50.2,29.25,29.05,0,19.73,6,-810,24.4,3.6,29,29.5
2018-12-09 10:31:26.9362,172.8,50.2,29.25,29.05,0,19.74,7,-870,24.5,3.6,29,29.5
2018-12-09 10:31:27.1862,172.8,50.2,29.25,29.05,0,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:27.4362,172.8,50.2,29.25,29.05,0,19.72,2,709.1,0,27,29,29.5
2018-12-09 10:31:27.6862,172.8,50.2,29.25,29.05,0,19.73,61,711.4,706.4,0,29,29.5
2018-12-09 10:31:27.9362,172.8,50.2,29.25,29.05,0,19.73,62,425,425,0,29,29.5
2018-12-09 10:31:28.1862,172.8,50.2,29.25,29.05,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:31:28.4363,172.8,50.2,29.25,29.05,0,19.73,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:28.6863,172.8,50.2,29.25,29.05,0.1,19.73,4,709.1,0,25.5,29,29.5
2018-12-09 10:31:28.9363,172.8,50.2,29.25,29.05,0,19.73,65,-800,-860,0,29,29.5
2018-12-09 10:31:29.1863,172.8,50.2,29.25,29.05,0,19.73,66,5180,5180,0,29,29.5
2018-12-09 10:31:29.4363,172.8,50.2,29.25,29.05,0,19.72,1,709.3,0,27,29,29.5
2018-12-09 10:31:29.6863,172.8,50.2,29.25,29.05,0,19.76,2,709.1,0,27,29,29.5
2018-12-09 10:31:29.9363,172.8,50.2,29.25,29.05,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:31:30.1863,172.8,50.2,29.25,29.05,0,19.73,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:30.4363,172.8,50.2,29.25,29.05,0,19.73,63,50,50,0,29,29.5
2018-12-09 10:31:30.6863,172.8,50.2,29.25,29.05,0,19.73,67,24.4,24.5,0,29,29.5
2018-12-09 10:31:30.9363,172.8,50.2,29.25,29.05,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:31.1863,172.8,50.2,29.25,29.05,0,19.73,6,-820,24.4,3.6,29,29.5
2018-12-09 10:31:31.4363,172.8,50.2,29.25,29.05,0,19.73,7,-880,24.5,3.6,29,29.5
2018-12-09 10:31:31.6863,172.8,50.2,29.25,29.05,0,19.74,1,709.3,0,27,29,29.5
2018-12-09 10:31:31.9362,172.8,50.2,29.25,29.05,0,19.73,2,709.1,0,27,29,29.5
2018-12-09 10:31:32.1862,172.8,50.2,29.25,29.05,0,19.72,61,711.4,706.3,0,29,29.5
2018-12-09 10:31:32.4362,172.8,50.2,29.25,29.05,0,19.72,62,425,425,0,29,29.5
2018-12-09 10:31:32.6862,172.8,50.2,29.25,29.05,0.1,19.73,64,8,8.1,0,29,29.5
2018-12-09 10:31:32.9363,172.8,50.2,29.25,29.05,0,19.73,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:33.1863,172.8,50.2,29.25,29.05,0,19.73,4,709.1,0,25.5,29,29.5
2018-12-09 10:31:33.4363,172.8,50.2,29.25,29.05,0.1,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:31:33.6863,172.8,50.2,29.25,29.05,0,19.72,66,5180,5180,0,29,29.5
2018-12-09 10:31:33.9363,172.8,50.2,29.25,29.05,0,19.74,1,709.3,0,27,29,29.5
2018-12-09 10:31:34.1863,172.8,50.2,29.25,29.05,0,19.72,2,709.1,0,27,29,29.5
2018-12-09 10:31:34.4363,172.8,50.2,29.25,29.05,0,19.72,65,-820,-870,0,29,29.5
2018-12-09 10:31:34.6863,172.8,50.2,29.25,29.05,0,19.72,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:34.9363,172.8,50.2,29.25,29.05,0,19.73,63,50,50,0,29,29.5
2018-12-09 10:31:35.1863,172.8,50.2,29.25,29.05,0,19.73,67,24.4,24.5,0,29,29.5
2018-12-09 10:31:35.4363,172.8,50.2,29.25,29.05,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:35.6864,172.8,50.2,29.25,29.05,0,19.73,6,-810,24.4,3.6,29,29.5
2018-12-09 10:31:35.9364,172.8,50.2,29.25,29.05,0,19.73,7,-870,24.5,3.6,29,29.5
2018-12-09 10:31:36.1864,172.8,50.2,29.25,29.05,0.1,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:36.4364,172.8,50.2,29.25,29.05,0.1,19.76,2,709.1,0,27,29,29.5
2018-12-09 10:31:36.6864,172.8,50.2,29.25,29.05,0,19.73,61,711.4,706.3,0,29,29.5
2018-12-09 10:31:36.9364,172.8,50.2,29.25,29.05,0,19.73,62,425,425,0,29,29.5
2018-12-09 10:31:37.1864,172.8,50.2,29.25,29.05,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:31:37.4363,172.8,50.2,29.25,29.05,0,19.73,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:37.6864,172.8,50.2,29.25,29.05,0,19.72,4,709.2,0,25.5,29,29.5
2018-12-09 10:31:37.9364,172.8,50.2,29.25,29.05,0,19.73,65,-820,-870,0,29,29.5
2018-12-09 10:31:38.1864,172.8,50.2,29.25,29.05,0,19.73,66,5180,5180,0,29,29.5
2018-12-09 10:31:38.4364,172.8,50.2,29.25,29.05,0,19.72,1,709.3,0,27,29,29.5
2018-12-09 10:31:38.6863,172.8,50.2,29.25,29.05,0,19.72,2,709.2,0,27,29,29.5
2018-12-09 10:31:38.9363,172.8,50.2,29.25,29.05,0,19.71,65,-810,-870,0,29,29.5
2018-12-09 10:31:39.1863,172.8,50.2,29.25,29.05,0,19.74,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:39.4363,172.8,50.2,29.25,29.05,0,19.73,63,50,50,0,29,29.5
2018-12-09 10:31:39.6863,172.8,50.2,29.25,29.05,0.1,19.73,67,24.4,24.5,0,29,29.5
2018-12-09 10:31:39.9363,172.8,50.2,29.25,29.05,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:40.1863,172.8,50.2,29.25,29.05,0,19.73,6,-810,24.4,3.6,29,29.5
2018-12-09 10:31:40.4363,172.8,50.2,29.25,29.05,0,19.73,7,-870,24.5,3.6,29,29.5
2018-12-09 10:31:40.6863,172.8,50.2,29.25,29.05,0,19.66,1,709.3,0,27,29,29.5
2018-12-09 10:31:40.9363,172.8,50.2,29.25,29.05,0,19.76,2,709.2,0,27,29,29.5
2018-12-09 10:31:41.1864,172.8,50.2,29.25,29.05,0,19.73,61,711.5,706.3,0,29,29.5
2018-12-09 10:31:41.4364,172.8,50.2,29.25,29.05,0,19.73,62,425,425,0,29,29.5
2018-12-09 10:31:41.6864,172.8,50.2,29.25,29.05,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:31:41.9364,172.8,50.2,29.25,29.05,0,19.73,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:42.1864,172.8,50.2,29.25,29.05,0,19.74,4,709.2,0,25.5,29,29.5
2018-12-09 10:31:42.4365,172.8,50.2,29.25,29.05,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:31:42.6865,172.8,50.2,29.25,29.05,0,19.73,66,5180,5190,0,29,29.5
2018-12-09 10:31:42.9365,172.8,50.2,29.25,29.05,0,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:43.1864,172.8,50.2,29.25,29.05,0.1,19.73,2,709.2,0,27,29,29.5
2018-12-09 10:31:43.4364,172.8,50.2,29.25,29.05,0.1,19.73,65,-810,-870,0,29,29.5
2018-12-09 10:31:43.6864,172.8,50.2,29.25,29.05,0,19.73,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:43.9364,172.8,50.1,29.25,28.99,0,19.73,63,50,50,0,29,29.5
2018-12-09 10:31:44.1864,172.8,50.1,29.25,28.99,0,19.74,67,24.4,24.5,0,29,29.5
2018-12-09 10:31:44.4364,172.8,50.1,29.25,28.99,0,19.73,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:44.6864,172.8,50.1,29.25,28.99,0,19.73,6,-810,24.4,3.6,29,29.5
2018-12-09 10:31:44.9364,172.8,50.1,29.25,28.99,0,19.73,7,-870,24.5,3.6,29,29.5
2018-12-09 10:31:45.1864,172.8,50.1,29.25,28.99,0,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:45.4364,172.8,50.1,29.25,28.99,0,19.79,2,709.1,0,27,29,29.5
2018-12-09 10:31:45.6864,172.8,50.1,29.25,28.99,0,19.74,61,711.4,706.4,0,29,29.5
2018-12-09 10:31:45.9364,172.8,50.1,29.25,28.99,0,19.73,62,425,425,0,29,29.5
2018-12-09 10:31:46.1864,172.8,50.1,29.25,28.99,0.1,19.75,64,8,8.2,0,29,29.5
2018-12-09 10:31:46.4364,172.8,50.1,29.25,28.99,0.1,19.73,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:46.6864,172.8,50.1,29.25,28.99,0.1,19.73,4,709.1,0,25.5,29,29.5
2018-12-09 10:31:46.9364,172.8,50.1,29.25,28.99,0.1,19.75,65,-810,-870,0,29,29.5
2018-12-09 10:31:47.1864,172.8,50.1,29.25,28.99,0,19.73,66,5180,5180,0,29,29.5
2018-12-09 10:31:47.4364,172.8,50.1,29.25,28.99,0,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:47.6864,172.8,50.1,29.25,28.99,0,19.74,2,709.1,0,27,29,29.5
2018-12-09 10:31:47.9364,172.8,50.1,29.25,28.99,0,19.72,65,-810,-870,0,29,29.5
2018-12-09 10:31:48.1864,172.8,50.1,29.25,28.99,0,19.74,51,3.62,3.6,0,29,29.5
2018-12-09 10:31:48.4364,172.8,50.1,29.25,28.99,0,19.72,63,50,50,0,29,29.5
2018-12-09 10:31:48.6864,172.8,50.1,29.25,28.99,0,19.73,67,24.4,24.5,0,29,29.5
2018-12-09 10:31:48.9365,172.8,50.1,29.25,28.99,0,19.75,52,3.63,3.6,0,29,29.5
2018-12-09 10:31:49.1865,172.8,50.1,29.25,28.99,0,19.72,6,-810,24.4,3.6,29,29.5
2018-12-09 10:31:49.4365,172.8,50.1,29.25,28.99,0,19.73,7,-870,24.5,3.6,29,29.5
2018-12-09 10:31:49.6865,172.8,50.1,29.25,28.99,0.1,19.73,1,709.3,0,27,29,29.5
2018-12-09 10:31:49.9365,172.8,50.1,29.25,28.99,0,19.72,2,709.1,0,27,29,29.5
2018-12-09 10:31:50.1865,172.8,50.1,29.25,28.99,0,19.72,61,711.4,706.3,0,29,29.5
2018-12-09 10:31:50.4365,172.8,50.1,29.25,28.99,0.1,19.74,62,425,425,0,29,29.5
2018-12-09 10:31:50.6865,172.8,50.1,29.25,28.99,0,19.73,64,8,8.2,0,29,29.5
2018-12-09 10:31:50.9365,172.8,50.1,29.25,28.99,0,19.73,3,709.3,0,25.5,29,29.5
2018-12-09 10:31:51.1865,172.8,50.1,29.25,28.99,0,19.73,4,709.1,0,25.5,29,29.5
2018-12-09 10:31:51.4365,172.8,50.1,29.25,28.99,0,19.73,65,-820,-870,0,29,29.5
2018-12-09 10:31:51.6865,172.8,50.1,29,28.99,0,19.74,66,5180,5180,0,29,29.5
2018-12-09 10:31:51.9365,172.8,50.1,29,28.99,0,19.72,1,709.4,0,27,29,29
2018-12-09 10:31:52.1865,172.8,50.1,29,28.99,0,19.73,2,709.1,0,27,29,29
2018-12-09 10:31:52.4365,172.8,50.1,29,28.99,0,19.72,65,-810,-870,0,29,29
2018-12-09 10:31:52.6865,172.8,50.1,29,28.99,0,19.74,51,3.63,3.6,0,29,29
2018-12-09 10:31:52.9365,172.8,50.1,29,28.99,0.1,19.74,63,50,50,0,29,29
2018-12-09 10:31:53.1865,172.8,50.1,29,28.99,0.1,19.73,67,24.4,24.5,0,29,29
2018-12-09 10:31:53.4365,172.8,50.1,29,28.99,0.1,19.72,52,3.63,3.6,0,29,29
2018-12-09 10:31:53.6865,172.8,50.1,29,28.99,0.1,19.76,6,-810,24.4,3.6,29,29
2018-12-09 10:31:53.9365,172.8,50.1,29,28.99,0,19.74,7,-860,24.5,3.6,29,29
2018-12-09 10:31:54.1865,172.8,50.1,29,28.99,0,19.73,1,709.4,0,27,29,29
2018-12-09 10:31:54.4365,172.8,50.1,29,28.99,0,19.73,2,709.1,0,27,29,29
2018-12-09 10:31:54.6865,172.8,50.1,29,28.99,0,19.73,61,711.4,706.4,0,29,29
2018-12-09 10:31:54.9365,172.8,50.1,29,28.99,0,19.73,62,425,425,0,29,29
2018-12-09 10:31:55.1865,172.8,50.1,29,28.99,0,19.73,64,8,8.2,0,29,29
2018-12-09 10:31:55.4364,172.8,50.1,29,28.99,0,19.73,3,709.4,0,25.5,29,29
2018-12-09 10:31:55.6864,172.8,50.1,29,28.99,0,19.73,4,709.1,0,25.5,29,29
2018-12-09 10:31:55.9363,172.8,50.1,29,28.99,0,19.7,65,-800,-840,0,29,29
2018-12-09 10:31:56.1864,172.8,50.1,29,28.99,0,19.73,66,5180,5180,0,29,29
2018-12-09 10:31:56.4364,172.8,50.1,29,28.99,0.1,19.72,1,709.4,0,27,29,29
2018-12-09 10:31:56.6865,172.8,50.1,29,28.99,0.1,19.73,2,709.1,0,27,29,29
2018-12-09 10:31:56.9365,172.8,50.1,29,28.99,0.1,19.78,65,-810,-850,0,29,29
2018-12-09 10:31:57.1865,172.8,50.1,29,28.99,0.1,19.75,51,3.63,3.6,0,29,29
2018-12-09 10:31:57.4365,172.8,50.1,29,28.99,0,19.74,63,50,50,0,29,29
2018-12-09 10:31:57.6865,172.8,50.1,29,28.99,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 10:31:57.9365,172.8,50.1,29,28.99,0,19.73,52,3.63,3.6,0,29,29
2018-12-09 10:31:58.1865,172.8,50.1,29,28.99,0,19.73,6,-820,24.4,3.6,29,29
2018-12-09 10:31:58.4365,172.8,50.1,29,28.99,0,19.73,7,-850,24.5,3.6,29,29
2018-12-09 10:31:58.6865,172.8,50.1,29,28.99,0,19.74,1,709.4,0,27,29,29
2018-12-09 10:31:58.9365,172.8,50.1,29,28.99,0.1,19.72,2,709.1,0,27,29,29
2018-12-09 10:31:59.1865,172.8,50.1,29,28.99,0,19.73,61,711.5,706.4,0,29,29
2018-12-09 10:31:59.4365,172.8,50.1,29,28.99,0,19.74,62,425,425,0,29,29
2018-12-09 10:31:59.6865,172.8,50.1,29,28.99,0,19.72,64,8,8.1,0,29,29
2018-12-09 10:31:59.9365,172.8,50.1,29,28.99,0,19.72,3,709.3,0,25.5,29,29
2018-12-09 10:32:00.1865,172.8,50.1,29,28.99,0.1,19.73,4,709.2,0,25.5,29,29
2018-12-09 10:32:00.4365,172.8,50.1,29,28.99,0.1,19.74,65,-820,-850,0,29,29
2018-12-09 10:32:00.6866,172.8,50.1,29,28.99,0.1,19.73,66,5170,5170,0,29,29
2018-12-09 10:32:00.9366,172.8,50.1,29,28.99,0,19.74,1,709.3,0,27,29,29
2018-12-09 10:32:01.1866,172.8,50.1,29,28.99,0,19.74,2,709.2,0,27,29,29
2018-12-09 10:32:01.4366,172.8,50.1,29,28.99,0,19.73,65,-830,-850,0,29,29
2018-12-09 10:32:01.6866,172.8,50.1,29,28.99,0,19.74,51,3.62,3.6,0,29,29
2018-12-09 10:32:01.9366,172.8,50.1,29,28.99,0,19.71,63,50,50,0,29,29
2018-12-09 10:32:02.1866,172.8,50.1,29,28.99,0,19.73,67,24.3,24.4,0,29,29
2018-12-09 10:32:02.4366,172.8,50.1,29,28.99,0,19.73,52,3.63,3.6,0,29,29
2018-12-09 10:32:02.6866,172.8,50.1,29,28.99,0,19.72,6,-830,24.3,3.6,29,29
2018-12-09 10:32:02.9366,172.8,50.1,29,28.99,0,19.72,7,-850,24.4,3.6,29,29
2018-12-09 10:32:03.1866,172.8,50.1,29,28.99,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:03.4366,172.8,50.1,29,28.99,0.1,19.73,2,709.2,0,27,29,29
2018-12-09 10:32:03.6866,172.8,50.1,29,28.99,0.1,19.73,61,711.4,706.4,0,29,29
2018-12-09 10:32:03.9366,172.8,50.1,29,28.99,0.1,19.73,62,425,425,0,29,29
2018-12-09 10:32:04.1867,172.8,50.1,29,28.99,0,19.73,64,8,8.1,0,29,29
2018-12-09 10:32:04.4366,172.8,50.1,29,28.99,0,19.73,3,709.3,0,25.5,29,29
2018-12-09 10:32:04.6866,172.8,50.1,29,28.99,0,19.74,4,709.2,0,25.5,29,29
2018-12-09 10:32:04.9366,172.8,50.1,29,28.99,0,19.75,65,-830,-840,0,29,29
2018-12-09 10:32:05.1866,172.8,50.1,29,28.99,0,19.73,66,5180,5170,0,29,29
2018-12-09 10:32:05.4366,172.8,50.1,29,28.99,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:05.6866,172.8,50.1,29,28.99,0,19.71,2,709.2,0,27,29,29
2018-12-09 10:32:05.9366,172.8,50.1,29,28.99,0,19.73,65,-830,-840,0,29,29
2018-12-09 10:32:06.1866,172.8,50.1,29,28.99,0,19.73,51,3.62,3.6,0,29,29
2018-12-09 10:32:06.4366,172.8,50.1,29,28.99,0,19.71,63,50,50,0,29,29
2018-12-09 10:32:06.6867,172.8,50.1,29,28.99,0.1,19.68,67,24.3,24.4,0,29,29
2018-12-09 10:32:06.9367,172.8,50.1,29,28.99,0.1,19.73,52,3.63,3.6,0,29,29
2018-12-09 10:32:07.1867,172.8,50.1,29,28.99,0.1,19.74,6,-830,24.3,3.6,29,29
2018-12-09 10:32:07.4367,172.8,50.1,29,28.99,0.1,19.74,7,-840,24.4,3.6,29,29
2018-12-09 10:32:07.6867,172.8,50.1,29,28.99,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:07.9367,172.8,50.1,29,28.99,0,19.73,2,709.2,0,27,29,29
2018-12-09 10:32:08.1867,172.8,50.1,29,28.99,0,19.73,61,711.4,706.4,0,29,29
2018-12-09 10:32:08.4366,172.8,50.1,29,28.99,0,19.74,62,425,425,0,29,29
2018-12-09 10:32:08.6866,172.8,50.1,29,28.99,0,19.73,64,8,8.1,0,29,29
2018-12-09 10:32:08.9366,172.8,50.1,29,28.99,0,19.73,3,709.3,0,25.5,29,29
2018-12-09 10:32:09.1867,172.8,50.1,29,28.99,0,19.73,4,709.2,0,25.5,29,29
2018-12-09 10:32:09.4367,172.8,50.1,29,28.99,0,19.74,65,-830,-840,0,29,29
2018-12-09 10:32:09.6867,172.8,50.1,29,28.99,0,19.74,66,5180,5170,0,29,29
2018-12-09 10:32:09.9367,172.8,50.1,29,28.99,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:10.1867,172.8,50.1,29,28.99,0,19.74,2,709.2,0,27,29,29
2018-12-09 10:32:10.4367,172.8,50.1,29,28.99,0.1,19.73,65,-830,-840,0,29,29
2018-12-09 10:32:10.6867,172.8,50.1,29,28.99,0.1,19.73,51,3.62,3.6,0,29,29
2018-12-09 10:32:10.9367,172.8,50.1,29,28.99,0.1,19.73,63,50,50,0,29,29
2018-12-09 10:32:11.1867,172.8,50.1,29,28.99,0,19.73,67,24.3,24.4,0,29,29
2018-12-09 10:32:11.4367,172.8,50.1,29,28.99,0,19.74,52,3.63,3.6,0,29,29
2018-12-09 10:32:11.6867,172.8,50.1,29,28.99,0,19.72,6,-830,24.3,3.6,29,29
2018-12-09 10:32:11.9367,172.8,50.1,29,28.99,0,19.71,7,-840,24.4,3.6,29,29
2018-12-09 10:32:12.1867,172.8,50,29,28.94,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:12.4367,172.8,50,29,28.94,0,19.72,2,709.2,0,27,29,29
2018-12-09 10:32:12.6867,172.8,50,29,28.94,0,19.73,61,711.4,706.2,0,29,29
2018-12-09 10:32:12.9367,172.8,50,29,28.94,0,19.73,62,425,425,0,29,29
2018-12-09 10:32:13.1867,172.8,50,29,28.94,0,19.73,64,8,8.2,0,29,29
2018-12-09 10:32:13.4367,172.8,50,29,28.94,0,19.74,3,709.3,0,25.5,29,29
2018-12-09 10:32:13.6867,172.8,50,29,28.94,0,19.73,4,709.1,0,25.5,29,29
2018-12-09 10:32:13.9367,172.8,50,29,28.94,0.1,19.73,65,-830,-840,0,29,29
2018-12-09 10:32:14.1867,172.8,50,29,28.94,0.1,19.73,66,5180,5180,0,29,29
2018-12-09 10:32:14.4367,172.8,50,29,28.94,0,19.72,1,709.3,0,27,29,29
2018-12-09 10:32:14.6867,172.8,50,29,28.94,0,19.73,2,709.1,0,27,29,29
2018-12-09 10:32:14.9367,172.8,50,29,28.94,0,19.72,65,-830,-840,0,29,29
2018-12-09 10:32:15.1866,172.8,50,29,28.94,0,19.73,51,3.62,3.6,0,29,29
2018-12-09 10:32:15.4366,172.8,50,29,28.94,0,19.73,63,50,50,0,29,29
2018-12-09 10:32:15.6866,172.8,50,29,28.94,0,19.73,67,24.3,24.4,0,29,29
2018-12-09 10:32:15.9366,172.8,50,29,28.94,0,19.73,52,3.63,3.6,0,29,29
2018-12-09 10:32:16.1866,172.8,50,29,28.94,0,19.71,6,-840,24.3,3.6,29,29
2018-12-09 10:32:16.4366,172.8,50,29,28.94,0,19.71,7,-840,24.4,3.6,29,29
2018-12-09 10:32:16.6866,172.8,50,29,28.94,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:16.9367,172.8,50,29,28.94,0,19.72,2,709.1,0,27,29,29
2018-12-09 10:32:17.1867,172.8,50,29,28.94,0,19.73,61,711.4,706.3,0,29,29
2018-12-09 10:32:17.4367,172.8,50,29,28.94,0,19.73,62,425,425,0,29,29
2018-12-09 10:32:17.6868,172.8,50,29,28.94,0.1,19.72,64,8,8.1,0,29,29
2018-12-09 10:32:17.9368,172.8,50,29,28.94,0.1,19.73,3,709.3,0,25.5,29,29
2018-12-09 10:32:18.1868,172.8,50,29,28.94,0,19.73,4,709.1,0,25.5,29,29
2018-12-09 10:32:18.4368,172.8,50,29,28.94,0,19.73,65,-840,-840,0,29,29
2018-12-09 10:32:18.6868,172.8,50,29,28.94,0,19.73,66,5180,5180,0,29,29
2018-12-09 10:32:18.9368,172.8,50,29,28.94,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:19.1868,172.8,50,29,28.94,0,19.73,2,709.1,0,27,29,29
2018-12-09 10:32:19.4368,172.8,50,29,28.94,0,19.73,65,-840,-840,0,29,29
2018-12-09 10:32:19.6868,172.8,50,29,28.94,0,19.79,51,3.62,3.6,0,29,29
2018-12-09 10:32:19.9368,172.8,50,29,28.94,0,19.73,63,50,50,0,29,29
2018-12-09 10:32:20.1868,172.8,50,29,28.94,0,19.73,67,24.3,24.4,0,29,29
2018-12-09 10:32:20.4368,172.8,50,29,28.94,0,19.73,52,3.63,3.6,0,29,29
2018-12-09 10:32:20.6868,172.8,50,29,28.94,0,19.73,6,-830,24.3,3.6,29,29
2018-12-09 10:32:20.9368,172.8,50,29,28.94,0,19.73,7,-840,24.4,3.6,29,29
2018-12-09 10:32:21.1868,172.8,50,29,28.94,0.1,19.69,1,709.3,0,27,29,29
2018-12-09 10:32:21.4368,172.8,50,29,28.94,0,19.72,2,709.1,0,27,29,29
2018-12-09 10:32:21.6868,172.8,50,29,28.94,0,19.74,61,711.3,706.3,0,29,29
2018-12-09 10:32:21.9368,172.8,50,29,28.94,0,19.72,62,425,425,0,29,29
2018-12-09 10:32:22.1868,172.8,50,29,28.94,0,19.72,64,8,8.1,0,29,29
2018-12-09 10:32:22.4368,172.8,50,29,28.94,0,19.73,3,709.3,0,25.5,29,29
2018-12-09 10:32:22.6868,172.8,50,29,28.94,0,19.74,4,709.1,0,25.5,29,29
2018-12-09 10:32:22.9368,172.8,50,29,28.94,0,19.73,65,-840,-840,0,29,29
2018-12-09 10:32:23.1868,172.8,50,29,28.94,0,19.73,66,5170,5170,0,29,29
2018-12-09 10:32:23.4368,172.8,50,29,28.94,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:23.6868,172.8,50,29,28.94,0,19.7,2,709.1,0,27,29,29
2018-12-09 10:32:23.9368,172.8,50,29,28.94,0,19.73,65,-840,-840,0,29,29
2018-12-09 10:32:24.1868,172.8,50,29,28.94,0,19.73,51,3.62,3.6,0,29,29
2018-12-09 10:32:24.4368,172.8,50,29,28.94,0.1,19.72,63,50,50,0,29,29
2018-12-09 10:32:24.6868,172.8,50,29,28.94,0.1,19.73,67,24.3,24.4,0,29,29
2018-12-09 10:32:24.9368,172.8,50,29,28.94,0.1,19.73,52,3.63,3.6,0,29,29
2018-12-09 10:32:25.1868,172.8,50,29,28.94,0,19.73,6,-840,24.3,3.6,29,29
2018-12-09 10:32:25.4368,172.8,50,29,28.94,0,19.73,7,-840,24.4,3.6,29,29
2018-12-09 10:32:25.6869,172.8,50,29,28.94,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:25.9369,172.8,50,29,28.94,0,19.73,2,709.1,0,27,29,29
2018-12-09 10:32:26.1869,172.8,50,29,28.94,0,19.69,61,711.5,706.3,0,29,29
2018-12-09 10:32:26.4369,172.8,50,29,28.94,0,19.74,62,425,425,0,29,29
2018-12-09 10:32:26.6869,172.8,49.9,29,28.88,0,19.72,64,8,8.2,0,29,29
2018-12-09 10:32:26.9368,172.8,49.9,29,28.88,0,19.72,3,709.3,0,25.5,29,29
2018-12-09 10:32:27.1868,172.8,49.9,29,28.88,0,19.73,4,709.1,0,25.5,29,29
2018-12-09 10:32:27.4368,172.8,49.9,29,28.88,0,19.73,65,-830,-840,0,29,29
2018-12-09 10:32:27.6868,172.8,49.9,29,28.88,0.1,19.73,66,5170,5170,0,29,29
2018-12-09 10:32:27.9369,172.8,49.9,29,28.88,0.1,19.74,1,709.3,0,27,29,29
2018-12-09 10:32:28.1869,172.8,49.9,29,28.88,0.1,19.73,2,709.2,0,27,29,29
2018-12-09 10:32:28.4369,172.8,49.9,29,28.88,0,19.72,65,-830,-840,0,29,29
2018-12-09 10:32:28.6869,172.8,49.9,29,28.88,0,19.74,51,3.62,3.6,0,29,29
2018-12-09 10:32:28.9369,172.8,49.9,29,28.88,0,19.72,63,50,50,0,29,29
2018-12-09 10:32:29.1869,172.8,49.9,29,28.88,0,19.75,67,24.3,24.4,0,29,29
2018-12-09 10:32:29.4369,172.8,49.9,29,28.88,0,19.73,52,3.63,3.6,0,29,29
2018-12-09 10:32:29.6869,172.8,49.9,29,28.88,0,19.74,6,-840,24.3,3.6,29,29
2018-12-09 10:32:29.9368,172.8,49.9,29,28.88,0,19.75,7,-840,24.4,3.6,29,29
2018-12-09 10:32:30.1868,172.8,49.9,29,28.88,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:30.4368,172.8,49.9,29,28.88,0,19.73,2,709.2,0,27,29,29
2018-12-09 10:32:30.6868,172.8,49.9,29,28.88,0,19.73,61,711.4,706.4,0,29,29
2018-12-09 10:32:30.9368,172.8,49.9,29,28.88,0,19.73,62,425,425,0,29,29
2018-12-09 10:32:31.1868,172.8,49.9,29,28.88,0,19.73,64,8,8.2,0,29,29
