Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:32:31.4368,172.8,49.9,29,28.88,0.1,19.73,3,709.3,0,25.5,29,29
2018-12-09 10:32:31.6869,172.8,49.9,29,28.88,0.1,19.76,4,709.2,0,25.5,29,29
2018-12-09 10:32:31.9369,172.8,49.9,29,28.88,0,19.69,65,-840,-840,0,29,29
2018-12-09 10:32:32.1869,172.8,49.9,29,28.88,0,19.76,66,5170,5170,0,29,29
2018-12-09 10:32:32.4369,172.8,49.9,29,28.88,0,19.74,1,709.3,0,27,29,29
2018-12-09 10:32:32.6869,172.8,49.9,29,28.88,0,19.74,2,709.2,0,27,29,29
2018-12-09 10:32:32.9369,172.8,49.9,29,28.88,0,19.72,65,-840,-840,0,29,29
2018-12-09 10:32:33.1869,172.8,49.9,29,28.88,0,19.73,51,3.62,3.6,0,29,29
2018-12-09 10:32:33.4369,172.8,49.9,29,28.88,0,19.73,63,50,50,0,29,29
2018-12-09 10:32:33.6869,172.8,49.9,29,28.88,0,19.74,67,24.3,24.4,0,29,29
2018-12-09 10:32:33.9368,172.8,49.9,29,28.88,0,19.74,52,3.63,3.6,0,29,29
2018-12-09 10:32:34.1868,172.8,49.9,29,28.88,0,19.73,6,-840,24.3,3.6,29,29
2018-12-09 10:32:34.4369,172.8,49.9,29,28.88,0,19.73,7,-840,24.4,3.6,29,29
2018-12-09 10:32:34.6869,172.8,49.9,29,28.88,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:34.9369,172.8,49.9,29,28.88,0.1,19.73,2,709.2,0,27,29,29
2018-12-09 10:32:35.1869,172.8,49.9,29,28.88,0.1,19.72,61,711.4,706.3,0,29,29
2018-12-09 10:32:35.4369,172.8,49.9,29,28.88,0,19.73,62,425,425,0,29,29
2018-12-09 10:32:35.6869,172.8,49.9,29,28.88,0,19.73,64,8,8.1,0,29,29
2018-12-09 10:32:35.9369,172.8,49.9,29,28.88,0,19.74,3,709.3,0,25.5,29,29
2018-12-09 10:32:36.1869,172.8,49.9,29,28.88,0,19.69,4,709.2,0,25.5,29,29
2018-12-09 10:32:36.4368,172.8,49.9,29,28.88,0,19.72,65,-840,-840,0,29,29
2018-12-09 10:32:36.6868,172.8,49.9,29,28.88,0,19.73,66,5170,5170,0,29,29
2018-12-09 10:32:36.9369,172.8,49.9,29,28.88,0,19.74,1,709.3,0,27,29,29
2018-12-09 10:32:37.1869,172.8,49.9,29,28.88,0,19.69,2,709.2,0,27,29,29
2018-12-09 10:32:37.4369,172.8,49.9,29,28.88,0,19.73,65,-840,-840,0,29,29
2018-12-09 10:32:37.6869,172.8,49.9,29,28.88,0,19.77,51,3.62,3.6,0,29,29
2018-12-09 10:32:37.9369,172.8,49.9,29,28.88,0,19.73,63,50,50,0,29,29
2018-12-09 10:32:38.1870,172.8,49.9,29,28.88,0,19.73,67,24.3,24.4,0,29,29
2018-12-09 10:32:38.4370,172.8,49.9,29,28.88,0.1,19.73,52,3.63,3.6,0,29,29
2018-12-09 10:32:38.6870,172.8,49.9,29,28.88,0.1,19.73,6,-830,24.3,3.6,29,29
2018-12-09 10:32:38.9370,172.8,49.9,29,28.88,0.1,19.73,7,-840,24.4,3.6,29,29
2018-12-09 10:32:39.1870,172.8,49.9,29,28.88,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:39.4370,172.8,49.9,29,28.88,0,19.74,2,709.2,0,27,29,29
2018-12-09 10:32:39.6870,172.8,49.9,29,28.88,0,19.71,61,711.4,706.3,0,29,29
2018-12-09 10:32:39.9370,172.8,49.9,29,28.88,0,19.74,62,425,425,0,29,29
2018-12-09 10:32:40.1870,172.8,49.9,29,28.88,0,19.73,64,8,8.2,0,29,29
2018-12-09 10:32:40.4370,172.8,49.9,29,28.88,0,19.73,3,709.3,0,25.5,29,29
2018-12-09 10:32:40.6870,172.8,49.9,29,28.88,0,19.73,4,709.2,0,25.5,29,29
2018-12-09 10:32:40.9370,172.8,49.9,29,28.88,0,19.72,65,-840,-840,0,29,29
2018-12-09 10:32:41.1870,172.8,49.9,29,28.88,0,19.73,66,5170,5170,0,29,29
2018-12-09 10:32:41.4370,172.8,49.9,29,28.88,0,19.74,1,709.3,0,27,29,29
2018-12-09 10:32:41.6869,172.8,49.9,29,28.88,0,19.73,2,709.2,0,27,29,29
2018-12-09 10:32:41.9369,172.8,49.9,29,28.88,0,19.72,65,-840,-840,0,29,29
2018-12-09 10:32:42.1869,172.8,49.9,29,28.88,0.1,19.79,51,3.62,3.6,0,29,29
2018-12-09 10:32:42.4370,172.8,49.9,29,28.88,0,19.75,63,50,50,0,29,29
2018-12-09 10:32:42.6870,172.8,49.9,29,28.88,0,19.72,67,24.3,24.4,0,29,29
2018-12-09 10:32:42.9370,172.8,49.9,29,28.88,0,19.72,52,3.63,3.6,0,29,29
2018-12-09 10:32:43.1870,172.8,49.9,29,28.88,0,19.72,6,-840,24.3,3.6,29,29
2018-12-09 10:32:43.4370,172.8,49.9,29,28.88,0,19.73,7,-840,24.4,3.6,29,29
2018-12-09 10:32:43.6870,172.8,49.9,29,28.88,0,19.72,1,709.3,0,27,29,29
2018-12-09 10:32:43.9370,172.8,49.9,29,28.88,0,19.72,2,709.1,0,27,29,29
2018-12-09 10:32:44.1871,172.8,49.9,29,28.88,0,19.73,61,711.5,706.4,0,29,29
2018-12-09 10:32:44.4371,172.8,49.9,29,28.88,0,19.74,62,425,425,0,29,29
2018-12-09 10:32:44.6871,172.8,49.9,29,28.88,0,19.72,64,8,8.1,0,29,29
2018-12-09 10:32:44.9371,172.8,49.9,29,28.88,0,19.73,3,709.3,0,25,29,29
2018-12-09 10:32:45.1871,172.8,49.9,29,28.88,0,19.74,4,709.1,0,25.5,29,29
2018-12-09 10:32:45.4371,172.8,49.9,29,28.88,0.1,19.68,65,-840,-840,0,29,29
2018-12-09 10:32:45.6870,172.8,49.9,29,28.88,0.1,19.73,66,5170,5170,0,29,29
2018-12-09 10:32:45.9370,172.8,49.9,29,28.88,0,19.73,1,709.3,0,27,29,29
2018-12-09 10:32:46.1870,172.8,49.9,29,28.88,0,19.73,2,709.1,0,27,29,29
2018-12-09 10:32:46.4370,172.8,49.9,29,28.88,0,19.73,65,-840,-840,0,29,29
2018-12-09 10:32:46.6870,172.8,49.9,29,28.88,0,19.71,51,3.62,3.6,0,29,29
2018-12-09 10:32:46.9370,172.8,49.9,29,28.88,0,19.72,63,50,50,0,29,29
2018-12-09 10:32:47.1870,172.8,49.9,29,28.88,0,20.06,67,24.3,24.4,0,29,29
2018-12-09 10:32:47.4370,172.8,49.9,29,28.88,0,19.88,52,3.63,3.6,0,29,29
2018-12-09 10:32:47.6871,172.8,49.9,29,28.88,0,19.92,6,-840,24.3,3.6,29,29
2018-12-09 10:32:47.9371,172.8,49.9,29,28.88,0,19.94,7,-840,24.4,3.6,29,29
2018-12-09 10:32:48.1871,172.8,49.9,29,28.88,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:32:48.4370,172.8,49.9,29,28.88,0.1,19.91,2,709.1,0,27,29,29
2018-12-09 10:32:48.6870,172.8,49.9,29,28.88,0.1,19.92,61,711.4,706.3,0,29,29
2018-12-09 10:32:48.9370,172.8,49.9,29,28.88,0.1,19.93,62,425,425,0,29,29
2018-12-09 10:32:49.1871,172.8,49.9,29,28.88,0,19.92,64,8,8.1,0,29,29
2018-12-09 10:32:49.4371,172.8,49.9,29,28.88,0,19.93,3,709.3,0,25,29,29
2018-12-09 10:32:49.6871,172.8,49.9,29,28.88,0,19.92,4,709.1,0,25.5,29,29
2018-12-09 10:32:49.9371,172.8,49.9,29,28.88,0,19.93,65,-850,-840,0,29,29
2018-12-09 10:32:50.1871,172.8,49.9,29,28.88,0,19.93,66,5170,5170,0,29,29
2018-12-09 10:32:50.4371,172.8,49.9,29,28.88,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:32:50.6871,172.8,49.9,29,28.88,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:32:50.9371,172.8,49.9,29,28.88,0,19.94,65,-840,-840,0,29,29
2018-12-09 10:32:51.1871,172.8,49.9,29,28.88,0,19.92,51,3.62,3.6,0,29,29
2018-12-09 10:32:51.4371,172.8,49.9,29,28.88,0,19.92,63,50,50,0,29,29
2018-12-09 10:32:51.6871,172.8,49.9,29,28.88,0,19.93,67,24.3,24.4,0,29,29
2018-12-09 10:32:51.9371,172.8,49.9,29,28.88,0.1,19.92,52,3.63,3.6,0,29,29
2018-12-09 10:32:52.1871,172.8,49.9,29,28.88,0,19.93,6,-830,24.3,3.6,29,29
2018-12-09 10:32:52.4371,172.8,49.9,29,28.88,0,19.92,7,-830,24.4,3.6,29,29
2018-12-09 10:32:52.6872,172.8,49.9,29,28.88,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:32:52.9372,172.8,49.9,29,28.88,0,19.92,2,709.2,0,27,29,29
2018-12-09 10:32:53.1872,172.8,49.9,29,28.88,0,19.93,61,711.4,706.3,0,29,29
2018-12-09 10:32:53.4372,172.8,49.9,29,28.88,0,19.93,62,425,425,0,29,29
2018-12-09 10:32:53.6872,172.8,49.9,29,28.88,0,19.88,64,8,8.1,0,29,29
2018-12-09 10:32:53.9372,172.8,49.9,29,28.88,0,19.88,3,709.3,0,25,29,29
2018-12-09 10:32:54.1872,172.8,49.9,29,28.88,0,19.92,4,709.2,0,25.5,29,29
2018-12-09 10:32:54.4371,172.8,49.9,29,28.88,0,19.93,65,-840,-840,0,29,29
2018-12-09 10:32:54.6871,172.8,49.9,29,28.88,0,19.93,66,5170,5170,0,29,29
2018-12-09 10:32:54.9370,172.8,49.9,29,28.88,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:32:55.1871,172.8,49.9,29,28.88,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:32:55.4371,172.8,49.9,29,28.88,0.1,19.93,65,-840,-840,0,29,29
2018-12-09 10:32:55.6872,172.8,49.9,29,28.88,0.1,19.84,51,3.62,3.6,0,29,29
2018-12-09 10:32:55.9372,172.8,49.9,29,28.88,0,19.92,63,50,50,0,29,29
2018-12-09 10:32:56.1872,172.8,49.9,29,28.88,0,19.93,67,24.3,24.4,0,29,29
2018-12-09 10:32:56.4372,172.8,49.9,29,28.88,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 10:32:56.6872,172.8,49.9,29,28.88,0,19.92,6,-840,24.3,3.6,29,29
2018-12-09 10:32:56.9372,172.8,49.9,29,28.88,0,19.92,7,-850,24.4,3.6,29,29
2018-12-09 10:32:57.1872,172.8,49.9,29,28.88,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:32:57.4372,172.8,49.9,29,28.88,0,19.92,2,709.2,0,27,29,29
2018-12-09 10:32:57.6873,172.8,49.9,29,28.88,0,19.93,61,711.5,706.3,0,29,29
2018-12-09 10:32:57.9373,172.8,49.9,29,28.88,0,19.92,62,425,425,0,29,29
2018-12-09 10:32:58.1873,172.8,49.9,29,28.88,0,19.93,64,8,8.1,0,29,29
2018-12-09 10:32:58.4373,172.8,49.9,29,28.88,0,19.92,3,709.3,0,25,29,29
2018-12-09 10:32:58.6873,172.8,49.9,29,28.88,0,19.93,4,709.2,0,25.5,29,29
2018-12-09 10:32:58.9372,172.8,49.8,29,28.82,0,19.94,65,-840,-840,0,29,29
2018-12-09 10:32:59.1872,172.8,49.8,29,28.82,0,19.94,66,5170,5170,0,29,29
2018-12-09 10:32:59.4372,172.8,49.8,29,28.82,0.1,19.92,1,709.3,0,27,29,29
2018-12-09 10:32:59.6872,172.8,49.8,29,28.82,0,19.92,2,709.2,0,27,29,29
2018-12-09 10:32:59.9372,172.8,49.8,29,28.82,0,19.92,65,-840,-840,0,29,29
2018-12-09 10:33:00.1872,172.8,49.8,29,28.82,0,19.92,51,3.62,3.6,0,29,29
2018-12-09 10:33:00.4372,172.8,49.8,29,28.82,0,19.93,63,50,50,0,29,29
2018-12-09 10:33:00.6872,172.8,49.8,29,28.82,0,19.92,67,24.2,24.3,0,29,29
2018-12-09 10:33:00.9372,172.8,49.8,29,28.82,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 10:33:01.1872,172.8,49.8,29,28.82,0,19.93,6,-850,24.3,3.6,29,29
2018-12-09 10:33:01.4372,172.8,49.8,29,28.82,0,19.93,7,-840,24.3,3.6,29,29
2018-12-09 10:33:01.6872,172.8,49.8,29,28.82,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:01.9372,172.8,49.8,29,28.82,0,19.94,2,709.2,0,27,29,29
2018-12-09 10:33:02.1872,172.8,49.8,29,28.82,0,19.93,61,711.4,706.3,0,29,29
2018-12-09 10:33:02.4372,172.8,49.8,29,28.82,0,19.93,62,425,425,0,29,29
2018-12-09 10:33:02.6872,172.8,49.8,29,28.82,0,19.92,64,8,8.2,0,29,29
2018-12-09 10:33:02.9372,172.8,49.8,29,28.82,0.1,19.92,3,709.3,0,25,29,29
2018-12-09 10:33:03.1872,172.8,49.8,29,28.82,0,19.92,4,709.2,0,25.5,29,29
2018-12-09 10:33:03.4372,172.8,49.8,29,28.82,0,19.93,65,-840,-840,0,29,29
2018-12-09 10:33:03.6872,172.8,49.8,29,28.82,0,19.92,66,5180,5180,0,29,29
2018-12-09 10:33:03.9372,172.8,49.8,29,28.82,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:04.1873,172.8,49.8,29,28.82,0,19.94,2,709.2,0,27,29,29
2018-12-09 10:33:04.4372,172.8,49.8,29,28.82,0,19.91,65,-850,-850,0,29,29
2018-12-09 10:33:04.6872,172.8,49.8,29,28.82,0,19.88,51,3.62,3.61,0,29,29
2018-12-09 10:33:04.9372,172.8,49.8,29,28.82,0,19.92,63,50,50,0,29,29
2018-12-09 10:33:05.1872,172.8,49.8,29,28.82,0,19.92,67,24.2,24.3,0,29,29
2018-12-09 10:33:05.4372,172.8,49.8,29,28.82,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 10:33:05.6872,172.8,49.8,29,28.82,0,19.92,6,-840,24.2,3.6,29,29
2018-12-09 10:33:05.9373,172.8,49.8,29,28.82,0,19.93,7,-840,24.3,3.6,29,29
2018-12-09 10:33:06.1873,172.8,49.8,29,28.82,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:06.4373,172.8,49.8,29,28.82,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:06.6873,172.8,49.8,29,28.82,0,19.92,61,711.5,706.4,0,29,29
2018-12-09 10:33:06.9373,172.8,49.8,29,28.82,0,19.93,62,425,425,0,29,29
2018-12-09 10:33:07.1872,172.8,49.8,29,28.82,0.1,19.93,64,8,8.2,0,29,29
2018-12-09 10:33:07.4372,172.8,49.8,29,28.82,0,19.92,3,709.3,0,25,29,29
2018-12-09 10:33:07.6873,172.8,49.8,29,28.82,0,19.93,4,709.1,0,25.5,29,29
2018-12-09 10:33:07.9373,172.8,49.8,29,28.82,0,19.92,65,-840,-840,0,29,29
2018-12-09 10:33:08.1873,172.8,49.8,29,28.82,0,19.93,66,5180,5180,0,29,29
2018-12-09 10:33:08.4373,172.8,49.8,29,28.82,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:08.6873,172.8,49.8,29,28.82,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:08.9373,172.8,49.8,29,28.82,0,19.92,65,-850,-840,0,29,29
2018-12-09 10:33:09.1873,172.8,49.8,29,28.82,0,19.93,51,3.62,3.61,0,29,29
2018-12-09 10:33:09.4373,172.8,49.8,29,28.82,0,19.93,63,50,50,0,29,29
2018-12-09 10:33:09.6873,172.8,49.8,29,28.82,0,19.97,67,24.2,24.3,0,29,29
2018-12-09 10:33:09.9373,172.8,49.8,29,28.82,0.1,19.9,52,3.63,3.6,0,29,29
2018-12-09 10:33:10.1872,172.8,49.8,29,28.82,0.1,19.89,6,-840,24.2,3.6,29,29
2018-12-09 10:33:10.4372,172.8,49.8,29,28.82,0,19.94,7,-840,24.3,3.6,29,29
2018-12-09 10:33:10.6872,172.8,49.8,29,28.82,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:33:10.9372,172.8,49.8,29,28.82,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:11.1872,172.8,49.8,29,28.82,0,19.92,61,711.4,706.3,0,29,29
2018-12-09 10:33:11.4372,172.8,49.8,29,28.82,0,19.92,62,425,425,0,29,29
2018-12-09 10:33:11.6872,172.8,49.8,29,28.82,0,19.92,64,8,8.1,0,29,29
2018-12-09 10:33:11.9373,172.8,49.8,29,28.82,0,19.93,3,709.3,0,25,29,29
2018-12-09 10:33:12.1873,172.8,49.8,29,28.82,0,19.93,4,709.1,0,25.5,29,29
2018-12-09 10:33:12.4373,172.8,49.8,29,28.82,0,19.93,65,-850,-840,0,29,29
2018-12-09 10:33:12.6873,172.8,49.8,29,28.82,0,19.98,66,5180,5180,0,29,29
2018-12-09 10:33:12.9373,172.8,49.8,29,28.82,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:13.1873,172.8,49.8,29,28.82,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:13.4373,172.8,49.8,29,28.82,0.1,19.92,65,-840,-840,0,29,29
2018-12-09 10:33:13.6873,172.8,49.8,29,28.82,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 10:33:13.9373,172.8,49.8,29,28.82,0,19.92,63,50,50,0,29,29
2018-12-09 10:33:14.1873,172.8,49.8,29,28.82,0.1,19.92,67,24.2,24.3,0,29,29
2018-12-09 10:33:14.4373,172.8,49.8,29,28.82,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 10:33:14.6873,172.8,49.8,29,28.82,0,19.93,6,-840,24.2,3.6,29,29
2018-12-09 10:33:14.9373,172.8,49.8,29,28.82,0,19.94,7,-840,24.3,3.6,29,29
2018-12-09 10:33:15.1873,172.8,49.8,29,28.82,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:33:15.4373,172.8,49.8,29,28.82,0,19.92,2,709.1,0,27,29,29
2018-12-09 10:33:15.6873,172.8,49.8,29,28.82,0,19.93,61,711.3,706.3,0,29,29
2018-12-09 10:33:15.9373,172.8,49.8,29,28.82,0,20,62,425,425,0,29,29
2018-12-09 10:33:16.1873,172.8,49.8,29,28.82,0,19.94,64,8,8.1,0,29,29
2018-12-09 10:33:16.4373,172.8,49.8,29,28.82,0,19.91,3,709.3,0,25,29,29
2018-12-09 10:33:16.6874,172.8,49.8,29,28.82,0,19.92,4,709.1,0,25.5,29,29
2018-12-09 10:33:16.9374,172.8,49.8,29,28.82,0,19.93,65,-830,-840,0,29,29
2018-12-09 10:33:17.1874,172.8,49.8,29,28.82,0,19.91,66,5170,5170,0,29,29
2018-12-09 10:33:17.4374,172.8,49.8,29,28.82,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:17.6874,172.8,49.8,29,28.82,0.1,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:17.9374,172.8,49.8,29,28.82,0,19.93,65,-830,-840,0,29,29
2018-12-09 10:33:18.1874,172.8,49.8,29,28.82,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 10:33:18.4374,172.8,49.8,29,28.82,0,19.93,63,50,50,0,29,29
2018-12-09 10:33:18.6874,172.8,49.8,29,28.82,0,19.92,67,24.2,24.3,0,29,29
2018-12-09 10:33:18.9374,172.8,49.8,29,28.82,0,19.91,52,3.63,3.6,0,29,29
2018-12-09 10:33:19.1874,172.8,49.8,29,28.82,0,19.92,6,-840,24.2,3.6,29,29
2018-12-09 10:33:19.4374,172.8,49.8,29,28.82,0,19.93,7,-840,24.3,3.6,29,29
2018-12-09 10:33:19.6874,172.8,49.8,29,28.82,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:33:19.9374,172.8,49.8,29,28.82,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:33:20.1874,172.8,49.8,29,28.82,0,19.92,61,711.4,706.4,0,29,29
2018-12-09 10:33:20.4374,172.8,49.8,29,28.82,0,19.94,62,425,425,0,29,29
2018-12-09 10:33:20.6874,172.8,49.8,29,28.82,0,19.92,64,8,8.1,0,29,29
2018-12-09 10:33:20.9374,172.8,49.8,29,28.82,0,19.92,3,709.3,0,25,29,29
2018-12-09 10:33:21.1874,172.8,49.8,29,28.82,0.1,19.97,4,709.2,0,25.5,29,29
2018-12-09 10:33:21.4374,172.8,49.8,29,28.82,0,19.95,65,-840,-840,0,29,29
2018-12-09 10:33:21.6874,172.8,49.8,29,28.82,0.1,19.93,66,5170,5170,0,29,29
2018-12-09 10:33:21.9374,172.8,49.8,29,28.82,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:33:22.1874,172.8,49.8,29,28.82,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:33:22.4374,172.8,49.8,29,28.82,0,19.93,65,-840,-840,0,29,29
2018-12-09 10:33:22.6875,172.8,49.8,29,28.82,0,19.92,51,3.62,3.6,0,29,29
2018-12-09 10:33:22.9374,172.8,49.8,29,28.82,0,19.93,63,50,50,0,29,29
2018-12-09 10:33:23.1874,172.8,49.8,29,28.82,0,19.93,67,24.2,24.3,0,29,29
2018-12-09 10:33:23.4374,172.8,49.8,29,28.82,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 10:33:23.6874,172.8,49.8,29,28.82,0,19.92,6,-840,24.2,3.6,29,29
2018-12-09 10:33:23.9374,172.8,49.7,29,28.76,0,19.93,7,-840,24.3,3.6,29,29
2018-12-09 10:33:24.1874,172.8,49.7,29,28.76,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:24.4374,172.8,49.7,29,28.76,0,19.94,2,709.2,0,27,29,29
2018-12-09 10:33:24.6874,172.8,49.7,29,28.76,0.1,19.92,61,711.4,706.3,0,29,29
2018-12-09 10:33:24.9375,172.8,49.7,29,28.76,0.1,19.93,62,425,425,0,29,29
2018-12-09 10:33:25.1875,172.8,49.7,29,28.76,0.1,19.92,64,8,8.1,0,29,29
2018-12-09 10:33:25.4375,172.8,49.7,29,28.76,0,19.93,3,709.3,0,25,29,29
2018-12-09 10:33:25.6876,172.8,49.7,29,28.76,0,19.93,4,709.2,0,25.5,29,29
2018-12-09 10:33:25.9376,172.8,49.7,29,28.76,0,19.92,65,-840,-840,0,29,29
2018-12-09 10:33:26.1875,172.8,49.7,29,28.76,0,19.93,66,5170,5170,0,29,29
2018-12-09 10:33:26.4375,172.8,49.7,29,28.76,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:33:26.6875,172.8,49.7,29,28.76,0,19.96,2,709.2,0,27,29,29
2018-12-09 10:33:26.9375,172.8,49.7,29,28.76,0,19.94,65,-840,-840,0,29,29
2018-12-09 10:33:27.1875,172.8,49.7,29,28.76,0,19.92,51,3.63,3.6,0,29,29
2018-12-09 10:33:27.4375,172.8,49.7,29,28.76,0,19.93,63,50,50,0,29,29
2018-12-09 10:33:27.6875,172.8,49.7,29,28.76,0,19.92,67,24.2,24.3,0,29,29
2018-12-09 10:33:27.9375,172.8,49.7,29,28.76,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 10:33:28.1875,172.8,49.7,29,28.76,0,19.93,6,-830,24.2,3.6,29,29
2018-12-09 10:33:28.4375,172.8,49.7,29,28.76,0,19.93,7,-840,24.3,3.6,29,29
2018-12-09 10:33:28.6875,172.8,49.7,29,28.76,0.1,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:28.9375,172.8,49.7,29,28.76,0,19.91,2,709.2,0,27,29,29
2018-12-09 10:33:29.1875,172.8,49.7,29,28.76,0,19.92,61,711.4,706.2,0,29,29
2018-12-09 10:33:29.4375,172.8,49.7,29,28.76,0,19.93,62,425,425,0,29,29
2018-12-09 10:33:29.6875,172.8,49.7,29,28.76,0,19.91,64,8,8.1,0,29,29
2018-12-09 10:33:29.9375,172.8,49.7,29,28.76,0,19.93,3,709.3,0,25,29,29
2018-12-09 10:33:30.1875,172.8,49.7,29,28.76,0,19.92,4,709.2,0,25.5,29,29
2018-12-09 10:33:30.4375,172.8,49.7,29,28.76,0,19.92,65,-850,-840,0,29,29
2018-12-09 10:33:30.6875,172.8,49.7,29,28.76,0,19.92,66,5170,5170,0,29,29
2018-12-09 10:33:30.9376,172.8,49.7,29,28.76,0,19.94,1,709.3,0,27,29,29
2018-12-09 10:33:31.1876,172.8,49.7,29,28.76,0,19.92,2,709.2,0,27,29,29
2018-12-09 10:33:31.4375,172.8,49.7,29,28.76,0,19.93,65,-850,-850,0,29,29
2018-12-09 10:33:31.6875,172.8,49.7,29,28.76,0,19.92,51,3.63,3.6,0,29,29
2018-12-09 10:33:31.9375,172.8,49.7,29,28.76,0,19.93,63,50,50,0,29,29
2018-12-09 10:33:32.1875,172.8,49.7,29,28.76,0.1,19.92,67,24.2,24.3,0,29,29
2018-12-09 10:33:32.4375,172.8,49.7,29,28.76,0.1,19.92,52,3.63,3.6,0,29,29
2018-12-09 10:33:32.6875,172.8,49.7,29,28.76,0,19.92,6,-840,24.2,3.6,29,29
2018-12-09 10:33:32.9376,172.8,49.7,29,28.76,0,19.93,7,-840,24.3,3.6,29,29
2018-12-09 10:33:33.1876,172.8,49.7,29,28.76,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:33.4376,172.8,49.7,29,28.76,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:33:33.6876,172.8,49.7,29,28.76,0,19.91,61,711.4,706.4,0,29,29
2018-12-09 10:33:33.9376,172.8,49.7,29,28.76,0,19.93,62,425,425,0,29,29
2018-12-09 10:33:34.1876,172.8,49.7,29,28.76,0,19.92,64,8,8.2,0,29,29
2018-12-09 10:33:34.4376,172.8,49.7,29,28.76,0,19.93,3,709.3,0,25,29,29
2018-12-09 10:33:34.6876,172.8,49.7,29,28.76,0,19.93,4,709.1,0,25.5,29,29
2018-12-09 10:33:34.9376,172.8,49.7,29,28.76,0,19.93,65,-840,-840,0,29,29
2018-12-09 10:33:35.1876,172.8,49.7,29,28.76,0,19.91,66,5170,5170,0,29,29
2018-12-09 10:33:35.4376,172.8,49.7,29,28.76,0,19.89,1,709.3,0,27,29,29
2018-12-09 10:33:35.6876,172.8,49.7,29,28.76,0,19.95,2,709.1,0,27,29,29
2018-12-09 10:33:35.9376,172.8,49.7,29,28.76,0,19.92,65,-840,-840,0,29,29
2018-12-09 10:33:36.1876,172.8,49.7,29,28.76,0,19.93,51,3.62,3.6,0,29,29
2018-12-09 10:33:36.4376,172.8,49.7,29,28.76,0,19.93,63,50,50,0,29,29
2018-12-09 10:33:36.6876,172.8,49.7,29,28.76,0,19.94,67,24.2,24.3,0,29,29
2018-12-09 10:33:36.9376,172.8,49.7,29,28.76,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 10:33:37.1876,172.8,49.7,29,28.76,0,19.92,6,-840,24.2,3.6,29,29
2018-12-09 10:33:37.4376,172.8,49.7,29,28.76,0,19.93,7,-840,24.3,3.6,29,29
2018-12-09 10:33:37.6876,172.8,49.7,29,28.76,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:37.9376,172.8,49.7,29,28.76,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:38.1876,172.8,49.7,29,28.76,0,19.93,61,711.4,706.3,0,29,29
2018-12-09 10:33:38.4376,172.8,49.7,29,28.76,0,19.96,62,425,425,0,29,29
2018-12-09 10:33:38.6876,172.8,49.7,29,28.76,0,19.92,64,8,8.1,0,29,29
2018-12-09 10:33:38.9376,172.8,49.7,29,28.76,0,19.93,3,709.3,0,25,29,29
2018-12-09 10:33:39.1876,172.8,49.7,29,28.76,0,19.92,4,709.1,0,25.5,29,29
2018-12-09 10:33:39.4376,172.8,49.7,29,28.76,0.1,19.93,65,-840,-840,0,29,29
2018-12-09 10:33:39.6876,172.8,49.7,29,28.76,0,19.92,66,5170,5170,0,29,29
2018-12-09 10:33:39.9376,172.8,49.7,29,28.76,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:40.1876,172.8,49.7,29,28.76,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:40.4376,172.8,49.7,29,28.76,0,19.93,65,-840,-840,0,29,29
2018-12-09 10:33:40.6876,172.8,49.7,29,28.76,0,20,51,3.62,3.6,0,29,29
2018-12-09 10:33:40.9377,172.8,49.7,29,28.76,0,19.93,63,50,50,0,29,29
2018-12-09 10:33:41.1877,172.8,49.7,29,28.76,0,19.93,67,24.2,24.3,0,29,29
2018-12-09 10:33:41.4377,172.8,49.7,29,28.76,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 10:33:41.6877,172.8,49.7,29,28.76,0,19.92,6,-850,24.2,3.6,29,29
2018-12-09 10:33:41.9377,172.8,49.7,29,28.76,0,19.92,7,-840,24.3,3.6,29,29
2018-12-09 10:33:42.1877,172.8,49.7,29,28.76,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:33:42.4377,172.8,49.7,29,28.76,0,19.92,2,709.2,0,27,29,29
2018-12-09 10:33:42.6877,172.8,49.7,29,28.76,0,19.93,61,711.4,706.4,0,29,29
2018-12-09 10:33:42.9376,172.8,49.7,29,28.76,0,19.92,62,425,425,0,29,29
2018-12-09 10:33:43.1876,172.8,49.7,29,28.76,0,19.93,64,8,8.1,0,29,29
2018-12-09 10:33:43.4376,172.8,49.7,29,28.76,0,19.94,3,709.3,0,25,29,29
2018-12-09 10:33:43.6876,172.8,49.7,29,28.76,0,19.93,4,709.2,0,25.5,29,29
2018-12-09 10:33:43.9376,172.8,49.7,29,28.76,0,19.93,65,-840,-840,0,29,29
2018-12-09 10:33:44.1877,172.8,49.7,29,28.76,0,19.93,66,5170,5170,0,29,29
2018-12-09 10:33:44.4377,172.8,49.7,29,28.76,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:44.6877,172.8,49.7,29,28.76,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:33:44.9377,172.8,49.7,29,28.76,0,19.93,65,-840,-840,0,29,29
2018-12-09 10:33:45.1877,172.8,49.7,29,28.76,0,19.92,51,3.62,3.6,0,29,29
2018-12-09 10:33:45.4376,172.8,49.7,29,28.76,0,19.93,63,50,50,0,29,29
2018-12-09 10:33:45.6876,172.8,49.7,29,28.76,0,19.93,67,24.2,24.3,0,29,29
2018-12-09 10:33:45.9376,172.8,49.7,29,28.76,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 10:33:46.1877,172.8,49.7,29,28.76,0,19.95,6,-840,24.2,3.6,29,29
2018-12-09 10:33:46.4377,172.8,49.7,29,28.76,0,19.94,7,-840,24.3,3.6,29,29
2018-12-09 10:33:46.6877,172.8,49.7,29,28.76,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:33:46.9377,172.8,49.7,29,28.76,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:33:47.1877,172.8,49.7,29,28.76,0,19.92,61,711.3,706.3,0,29,29
2018-12-09 10:33:47.4377,172.8,49.7,29,28.76,0.1,19.92,62,425,425,0,29,29
2018-12-09 10:33:47.6877,172.8,49.7,29,28.76,0.1,19.93,64,8,8.1,0,29,29
2018-12-09 10:33:47.9377,172.8,49.7,29,28.76,0,19.92,3,709.3,0,25,29,29
2018-12-09 10:33:48.1877,172.8,49.7,29,28.76,0,19.93,4,709.1,0,25.5,29,29
2018-12-09 10:33:48.4377,172.8,49.7,29,28.76,0,19.92,65,-840,-840,0,29,29
2018-12-09 10:33:48.6877,172.8,49.7,29,28.76,0,19.97,66,5180,5180,0,29,29
2018-12-09 10:33:48.9377,172.8,49.7,29,28.76,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:33:49.1878,172.8,49.7,29,28.76,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:49.4378,172.8,49.7,29,28.76,0,19.92,65,-840,-840,0,29,29
2018-12-09 10:33:49.6878,172.8,49.7,29,28.76,0,19.92,51,3.62,3.61,0,29,29
2018-12-09 10:33:49.9378,172.8,49.7,29,28.76,0,19.91,63,50,50,0,29,29
2018-12-09 10:33:50.1878,172.8,49.7,29,28.76,0,19.92,67,24.2,24.3,0,29,29
2018-12-09 10:33:50.4378,172.8,49.7,29,28.76,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 10:33:50.6878,172.8,49.7,29,28.76,0,19.93,6,-840,24.2,3.6,29,29
2018-12-09 10:33:50.9377,172.8,49.7,29,28.76,0,19.92,7,-840,24.3,3.6,29,29
2018-12-09 10:33:51.1877,172.8,49.7,29,28.76,0.1,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:51.4378,172.8,49.7,29,28.76,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:51.6878,172.8,49.7,29,28.76,0,19.93,61,711.4,706.3,0,29,29
2018-12-09 10:33:51.9378,172.8,49.7,29,28.76,0,19.92,62,425,425,0,29,29
2018-12-09 10:33:52.1878,172.8,49.7,29,28.76,0,19.93,64,8,8.1,0,29,29
2018-12-09 10:33:52.4378,172.8,49.7,29,28.76,0,19.92,3,709.3,0,25,29,29
2018-12-09 10:33:52.6878,172.8,49.7,29,28.76,0,19.92,4,709.1,0,25.5,29,29
2018-12-09 10:33:52.9378,172.8,49.7,29,28.76,0,19.93,65,-840,-840,0,29,29
2018-12-09 10:33:53.1878,172.8,49.7,29,28.76,0,19.93,66,5180,5180,0,29,29
2018-12-09 10:33:53.4378,172.8,49.7,29,28.76,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:33:53.6878,172.8,49.7,29,28.76,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:33:53.9378,172.8,49.7,29,28.76,0,19.93,65,-840,-840,0,29,29
2018-12-09 10:33:54.1878,172.8,49.7,29,28.76,0,20.05,51,3.62,3.61,0,29,29
2018-12-09 10:33:54.4378,172.8,49.7,29,28.76,0,19.95,63,50,50,0,29,29
2018-12-09 10:33:54.6878,172.8,49.7,29,28.76,0.1,19.93,67,24.2,24.3,0,29,29
2018-12-09 10:33:54.9378,172.8,49.7,29,28.76,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 10:33:55.1878,172.8,49.7,29,28.76,0.1,19.94,6,-840,24.2,3.6,29,29
2018-12-09 10:33:55.4378,172.8,49.7,29,28.76,0,19.92,7,-840,24.3,3.6,29,29
2018-12-09 10:33:55.6878,172.8,49.7,29,28.76,0,19.91,1,709.3,0,27,29,29
2018-12-09 10:33:55.9378,172.8,49.7,29,28.76,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:33:56.1878,172.8,49.7,29,28.76,0,19.93,61,711.4,706.3,0,29,29
2018-12-09 10:33:56.4378,172.8,49.7,29,28.76,0,19.92,62,425,425,0,29,29
2018-12-09 10:33:56.6878,172.8,49.7,29,28.76,0,19.92,64,8,8.2,0,29,29
2018-12-09 10:33:56.9378,172.8,49.7,29,28.76,0,19.93,3,709.3,0,25,29,29
2018-12-09 10:33:57.1878,172.8,49.7,29,28.76,0,19.93,4,709.2,0,25.5,29,29
2018-12-09 10:33:57.4378,172.8,49.7,29,28.76,0,19.92,65,-850,-840,0,29,29
2018-12-09 10:33:57.6878,172.8,49.7,29,28.76,0,19.93,66,5180,5180,0,29,29
2018-12-09 10:33:57.9378,172.8,49.7,29,28.76,0,19.93,1,709.3,0,27,29,29
2018-12-09 10:33:58.1878,172.8,49.7,29,28.76,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:33:58.4378,172.8,49.7,29,28.76,0.1,19.94,65,-840,-840,0,29,29
2018-12-09 10:33:58.6878,172.8,49.6,29,28.7,0.1,19.91,51,3.62,3.6,0,29,29
2018-12-09 10:33:58.9378,172.8,49.6,29,28.7,0.1,19.93,63,50,50,0,29,29
2018-12-09 10:33:59.1878,172.8,49.5,29,28.65,0,19.91,67,24.2,24.3,0,29,29
2018-12-09 10:33:59.4378,172.8,49.5,29,28.65,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 10:33:59.6878,172.8,49.5,29,28.65,0,19.92,6,-840,24.2,3.6,29,29
2018-12-09 10:33:59.9378,172.8,49.5,29,28.65,0,19.93,7,-840,24.3,3.6,29,29
2018-12-09 10:34:00.1878,172.8,49.5,29,28.65,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:34:00.4378,172.8,49.5,29,28.65,0,19.93,2,709.2,0,27,29,29
2018-12-09 10:34:00.6878,172.8,49.5,29,28.65,0,19.93,61,711.5,706.3,0,29,29
2018-12-09 10:34:00.9378,172.8,49.5,29,28.65,0,19.94,62,425,425,0,29,29
2018-12-09 10:34:01.1879,172.8,49.5,29,28.65,0,19.92,64,8,8.2,0,29,29
2018-12-09 10:34:01.4378,172.8,49.5,29,28.65,0,19.93,3,709.3,0,25,29,29
2018-12-09 10:34:01.6878,172.8,49.5,29,28.65,0,19.89,4,709.2,0,25.5,29,29
2018-12-09 10:34:01.9378,172.8,49.5,29,28.65,0.1,19.93,65,-840,-840,0,29,29
2018-12-09 10:34:02.1878,172.8,49.5,29,28.65,0,19.92,66,5190,5190,0,29,29
2018-12-09 10:34:02.4379,172.8,49.5,29,28.65,0.1,19.93,1,709.3,0,27,29,29
2018-12-09 10:34:02.6879,172.8,49.5,29,28.65,0,19.93,2,709.1,0,27,29,29
2018-12-09 10:34:02.9379,172.8,49.5,29,28.65,0,19.92,65,-840,-840,0,29,29
2018-12-09 10:34:03.1879,172.8,49.5,29,28.65,0,19.92,51,3.62,3.6,0,29,29
2018-12-09 10:34:03.4379,172.8,49.5,29,28.65,0,19.92,63,50,50,0,29,29
2018-12-09 10:34:03.6879,172.8,49.5,29,28.65,0,19.97,67,24.2,24.3,0,29,29
2018-12-09 10:34:03.9379,172.8,49.5,29,28.65,0,19.88,52,3.63,3.6,0,29,29
2018-12-09 10:34:04.1879,172.8,49.5,29,28.65,0,19.92,6,-850,24.2,3.6,29,29
2018-12-09 10:34:04.4379,172.8,49.5,29,28.65,0,19.93,7,-840,24.3,3.6,29,29
2018-12-09 10:34:04.6879,172.8,49.5,29,28.65,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:34:04.9379,172.8,49.5,28.75,28.65,0,19.92,2,709.1,0,27,29,29
2018-12-09 10:34:05.1879,172.8,49.5,28.75,28.65,0,19.87,61,711.4,706.3,0,29,29
2018-12-09 10:34:05.4379,172.8,49.5,28.75,28.65,0,19.92,62,425,425,0,29,29
2018-12-09 10:34:05.6879,172.8,49.5,28.75,28.65,0,19.93,64,8,8.1,0,29,29
2018-12-09 10:34:05.9379,172.8,49.5,28.75,28.65,0.1,19.92,3,709.3,0,25,29,29
2018-12-09 10:34:06.1879,172.8,49.5,28.75,28.65,0.1,19.94,4,709.1,0,25.5,29,29
2018-12-09 10:34:06.4379,172.8,49.5,28.75,28.65,0,19.93,65,-830,-840,0,29,29
2018-12-09 10:34:06.6879,172.8,49.5,28.75,28.65,0,19.93,66,5180,5180,0,29,29
2018-12-09 10:34:06.9379,172.8,49.5,28.75,28.65,0,19.92,1,709.3,0,27,29,29
2018-12-09 10:34:07.1879,172.8,49.5,28.75,28.65,0,19.92,2,709.1,0,27,29,29
2018-12-09 10:34:07.4379,172.8,49.5,28.75,28.65,0,19.73,65,-830,-840,0,29,29
2018-12-09 10:34:07.6879,172.8,49.5,28.75,28.65,0,19.73,51,3.62,3.6,0,29,29
2018-12-09 10:34:07.9378,172.8,49.5,28.75,28.65,0,19.73,63,50,50,0,29,29
2018-12-09 10:34:08.1878,172.8,49.5,28.75,28.65,0,19.73,67,24.2,24.3,0,29,29
2018-12-09 10:34:08.4377,172.8,49.5,28.75,28.65,0,19.73,52,3.63,3.6,0,29,29
2018-12-09 10:34:08.6877,172.8,49.5,28.75,28.65,0,19.69,6,-830,24.2,3.6,29,29
2018-12-09 10:34:08.9378,172.8,49.5,28.75,28.65,0,19.73,7,-850,24.3,3.6,29,29
2018-12-09 10:34:09.1878,172.8,49.5,28.75,28.65,0.1,19.74,1,709.3,0,27,29,29
2018-12-09 10:34:09.4378,172.8,49.5,28.75,28.65,0.1,19.73,2,709.1,0,27,29,29
2018-12-09 10:34:09.6878,172.8,49.5,28.75,28.65,0.1,19.73,61,711.4,706.3,0,28.5,29
2018-12-09 10:34:09.9379,172.8,49.5,28.75,28.65,0.1,19.73,62,425,425,0,28.5,29
2018-12-09 10:34:10.1879,172.8,49.5,28.75,28.65,0.1,19.74,64,8,8.1,0,28.5,29
2018-12-09 10:34:10.4379,172.8,49.5,28.75,28.65,0,19.73,3,709.3,0,25,28.5,29
2018-12-09 10:34:10.6879,172.8,49.5,28.75,28.65,0,19.73,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:10.9379,172.8,49.5,28.75,28.65,0,19.72,65,-820,-850,0,28.5,29
2018-12-09 10:34:11.1880,172.8,49.5,28.75,28.65,0,19.73,66,5180,5180,0,28.5,29
2018-12-09 10:34:11.4380,172.8,49.5,28.75,28.65,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:11.6880,172.8,49.5,28.75,28.65,0,19.74,2,709.1,0,27,28.5,29
2018-12-09 10:34:11.9380,172.8,49.5,28.75,28.65,0,19.78,65,-820,-840,0,28.5,29
2018-12-09 10:34:12.1879,172.8,49.5,28.75,28.65,0,19.71,51,3.62,3.61,0,28.5,29
2018-12-09 10:34:12.4379,172.8,49.5,28.75,28.65,0,19.73,63,50,50,0,28.5,29
2018-12-09 10:34:12.6879,172.8,49.5,28.75,28.65,0,19.73,67,24.2,24.3,0,28.5,29
2018-12-09 10:34:12.9379,172.8,49.5,28.75,28.65,0.1,19.74,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:13.1878,172.8,49.5,28.75,28.65,0.1,19.73,6,-810,24.2,3.6,28.5,29
2018-12-09 10:34:13.4378,172.8,49.5,28.75,28.65,0.1,19.73,7,-850,24.3,3.6,28.5,29
2018-12-09 10:34:13.6878,172.8,49.5,28.75,28.65,0.1,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:13.9378,172.8,49.5,28.75,28.65,0.1,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:14.1879,172.8,49.5,28.75,28.65,0.1,19.73,61,711.4,706.3,0,28.5,29
2018-12-09 10:34:14.4379,172.8,49.5,28.75,28.65,0.1,19.73,62,425,425,0,28.5,29
2018-12-09 10:34:14.6879,172.8,49.5,28.75,28.65,0,19.73,64,8,8.2,0,28.5,29
2018-12-09 10:34:14.9380,172.8,49.5,28.75,28.65,0,19.73,3,709.3,0,25,28.5,29
2018-12-09 10:34:15.1880,172.8,49.5,28.75,28.65,0,19.74,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:15.4380,172.8,49.5,28.75,28.65,0,19.73,65,-820,-850,0,28.5,29
2018-12-09 10:34:15.6880,172.8,49.5,28.75,28.65,0,19.73,66,5190,5190,0,28.5,29
2018-12-09 10:34:15.9380,172.8,49.5,28.75,28.65,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:16.1880,172.8,49.5,28.75,28.65,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:16.4380,172.8,49.5,28.75,28.65,0.1,19.73,65,-820,-860,0,28.5,29
2018-12-09 10:34:16.6880,172.8,49.5,28.75,28.65,0.1,19.74,51,3.62,3.61,0,28.5,29
2018-12-09 10:34:16.9380,172.8,49.5,28.75,28.65,0,19.69,63,50,50,0,28.5,29
2018-12-09 10:34:17.1880,172.8,49.5,28.75,28.65,0.1,19.74,67,24.2,24.3,0,28.5,29
2018-12-09 10:34:17.4380,172.8,49.5,28.75,28.65,0.1,19.73,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:17.6880,172.8,49.5,28.75,28.65,0.1,19.73,6,-810,24.2,3.6,28.5,29
2018-12-09 10:34:17.9380,172.8,49.5,28.75,28.65,0.1,19.74,7,-860,24.3,3.6,28.5,29
2018-12-09 10:34:18.1880,172.8,49.5,28.75,28.65,0.1,19.73,1,709.2,0,27,28.5,29
2018-12-09 10:34:18.4380,172.8,49.5,28.75,28.65,0,19.72,2,709.1,0,27,28.5,29
2018-12-09 10:34:18.6880,172.8,49.5,28.75,28.65,0,19.74,61,711.4,706.3,0,28.5,29
2018-12-09 10:34:18.9380,172.8,49.5,28.75,28.65,0,19.73,62,425,425,0,28.5,29
2018-12-09 10:34:19.1880,172.8,49.5,28.75,28.65,0,19.73,64,8,8.1,0,28.5,29
2018-12-09 10:34:19.4380,172.8,49.5,28.75,28.65,0,19.73,3,709.2,0,25,28.5,29
2018-12-09 10:34:19.6880,172.8,49.5,28.75,28.65,0,19.72,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:19.9380,172.8,49.5,28.75,28.65,0,19.75,65,-810,-860,0,28.5,29
2018-12-09 10:34:20.1880,172.8,49.5,28.75,28.65,0,19.74,66,5180,5180,0,28.5,29
2018-12-09 10:34:20.4381,172.8,49.5,28.75,28.65,0.1,19.74,1,709.2,0,27,28.5,29
2018-12-09 10:34:20.6881,172.8,49.5,28.75,28.65,0,19.75,2,709.1,0,27,28.5,29
2018-12-09 10:34:20.9381,172.8,49.5,28.75,28.65,0,19.73,65,-810,-860,0,28.5,29
2018-12-09 10:34:21.1881,172.8,49.5,28.75,28.65,0.1,19.73,51,3.63,3.6,0,28.5,29
2018-12-09 10:34:21.4381,172.8,49.5,28.75,28.65,0,19.73,63,50,50,0,28.5,29
2018-12-09 10:34:21.6881,172.8,49.5,28.75,28.65,0.1,19.73,67,24.2,24.2,0,28.5,29
2018-12-09 10:34:21.9381,172.8,49.5,28.75,28.65,0.1,19.78,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:22.1881,172.8,49.5,28.75,28.65,0,19.72,6,-810,24.2,3.6,28.5,29
2018-12-09 10:34:22.4381,172.8,49.5,28.75,28.65,0,19.74,7,-860,24.2,3.6,28.5,29
2018-12-09 10:34:22.6881,172.8,49.5,28.75,28.65,0,19.72,1,709.2,0,27,28.5,29
2018-12-09 10:34:22.9381,172.8,49.5,28.75,28.65,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:23.1881,172.8,49.5,28.75,28.65,0,19.72,61,711.6,706.5,0,28.5,29
2018-12-09 10:34:23.4381,172.8,49.5,28.75,28.65,0,19.73,62,425,425,0,28.5,29
2018-12-09 10:34:23.6881,172.8,49.5,28.75,28.65,0,19.73,64,8,8.1,0,28.5,29
2018-12-09 10:34:23.9381,172.8,49.5,28.75,28.65,0,19.73,3,709.2,0,25,28.5,29
2018-12-09 10:34:24.1881,172.8,49.5,28.75,28.65,0,19.73,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:24.4381,172.8,49.5,28.75,28.65,0,19.73,65,-820,-870,0,28.5,29
2018-12-09 10:34:24.6881,172.8,49.5,28.75,28.65,0.1,19.73,66,5230,5230,0,28.5,29
2018-12-09 10:34:24.9381,172.8,49.5,28.75,28.65,0.1,19.73,1,709.2,0,27,28.5,29
2018-12-09 10:34:25.1881,172.8,49.5,28.75,28.65,0.1,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:25.4380,172.8,49.5,28.75,28.65,0.1,19.73,65,-820,-880,0,28.5,29
2018-12-09 10:34:25.6880,172.8,49.5,28.75,28.65,0.1,19.73,51,3.62,3.6,0,28.5,29
2018-12-09 10:34:25.9380,172.8,49.5,28.75,28.65,0,19.74,63,50,50,0,28.5,29
2018-12-09 10:34:26.1880,172.8,49.5,28.75,28.65,0,19.74,67,24.2,24.2,0,28.5,29
2018-12-09 10:34:26.4380,172.8,49.5,28.75,28.65,0,19.73,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:26.6880,172.8,49.5,28.75,28.65,0,19.73,6,-830,24.2,3.6,28.5,29
2018-12-09 10:34:26.9381,172.8,49.5,28.75,28.65,0,19.73,7,-880,24.2,3.6,28.5,29
2018-12-09 10:34:27.1881,172.8,49.5,28.75,28.65,0,19.76,1,709.2,0,27,28.5,29
2018-12-09 10:34:27.4381,172.8,49.5,28.75,28.65,0,19.72,2,709.1,0,27,28.5,29
2018-12-09 10:34:27.6881,172.8,49.5,28.75,28.65,0,19.71,61,711.5,706.4,0,28.5,29
2018-12-09 10:34:27.9381,172.8,49.5,28.75,28.65,0,19.73,62,425,425,0,28.5,29
2018-12-09 10:34:28.1881,172.8,49.5,28.75,28.65,0,19.73,64,8,8.2,0,28.5,29
2018-12-09 10:34:28.4381,172.8,49.5,28.75,28.65,0.1,19.73,3,709.2,0,25,28.5,29
2018-12-09 10:34:28.6881,172.8,49.5,28.75,28.65,0.1,19.73,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:28.9380,172.8,49.5,28.75,28.65,0.1,19.73,65,-820,-870,0,28.5,29
2018-12-09 10:34:29.1880,172.8,49.5,28.75,28.65,0.1,19.73,66,5240,5240,0,28.5,29
2018-12-09 10:34:29.4380,172.8,49.5,28.75,28.65,0,19.73,1,709.2,0,27,28.5,29
2018-12-09 10:34:29.6881,172.8,49.5,28.75,28.65,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:29.9381,172.8,49.5,28.75,28.65,0,19.72,65,-820,-880,0,28.5,29
2018-12-09 10:34:30.1881,172.8,49.5,28.75,28.65,0,19.73,51,3.62,3.6,0,28.5,29
2018-12-09 10:34:30.4381,172.8,49.5,28.75,28.65,0,19.73,63,50,50,0,28.5,29
2018-12-09 10:34:30.6881,172.8,49.5,28.75,28.65,0,19.73,67,24.2,24.2,0,28.5,29
2018-12-09 10:34:30.9381,172.8,49.5,28.75,28.65,0,19.73,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:31.1881,172.8,49.5,28.75,28.65,0,19.74,6,-830,24.2,3.6,28.5,29
2018-12-09 10:34:31.4381,172.8,49.5,28.75,28.65,0,19.74,7,-880,24.2,3.6,28.5,29
2018-12-09 10:34:31.6881,172.8,49.5,28.75,28.65,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:31.9382,172.8,49.5,28.75,28.65,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:32.1882,172.8,49.5,28.75,28.65,0,19.72,61,711.5,706.4,0,28.5,29
2018-12-09 10:34:32.4382,172.8,49.5,28.75,28.65,0.1,19.73,62,425,425,0,28.5,29
2018-12-09 10:34:32.6882,172.8,49.5,28.75,28.65,0.1,19.76,64,8,8.2,0,28.5,29
2018-12-09 10:34:32.9381,172.8,49.5,28.75,28.65,0.1,19.73,3,709.3,0,25,28.5,29
2018-12-09 10:34:33.1881,172.8,49.5,28.75,28.65,0,19.73,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:33.4381,172.8,49.5,28.75,28.65,0,19.72,65,-820,-880,0,28.5,29
2018-12-09 10:34:33.6881,172.8,49.5,28.75,28.65,0,19.72,66,5250,5250,0,28.5,29
2018-12-09 10:34:33.9382,172.8,49.5,28.75,28.65,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:34.1882,172.8,49.5,28.75,28.65,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:34.4382,172.8,49.5,28.75,28.65,0,19.73,65,-830,-880,0,28.5,29
2018-12-09 10:34:34.6882,172.8,49.5,28.75,28.65,0,19.8,51,3.62,3.6,0,28.5,29
2018-12-09 10:34:34.9382,172.8,49.5,28.75,28.65,0,19.7,63,50,50,0,28.5,29
2018-12-09 10:34:35.1882,172.8,49.5,28.75,28.65,0,19.73,67,24.2,24.2,0,28.5,29
2018-12-09 10:34:35.4382,172.8,49.5,28.75,28.65,0,19.74,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:35.6882,172.8,49.5,28.75,28.65,0,19.72,6,-820,24.1,3.6,28.5,29
2018-12-09 10:34:35.9382,172.8,49.5,28.75,28.65,0,19.73,7,-880,24.2,3.6,28.5,29
2018-12-09 10:34:36.1882,172.8,49.5,28.75,28.65,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:36.4382,172.8,49.5,28.75,28.65,0.1,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:36.6881,172.8,49.5,28.75,28.65,0.1,19.73,61,711.4,706.3,0,28.5,29
2018-12-09 10:34:36.9381,172.8,49.5,28.75,28.65,0,19.73,62,425,425,0,28.5,29
2018-12-09 10:34:37.1881,172.8,49.5,28.75,28.65,0,19.72,64,8,8.2,0,28.5,29
2018-12-09 10:34:37.4381,172.8,49.5,28.75,28.65,0,19.73,3,709.3,0,25,28.5,29
2018-12-09 10:34:37.6881,172.8,49.5,28.75,28.65,0,19.73,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:37.9382,172.8,49.5,28.75,28.65,0,19.72,65,-820,-880,0,28.5,29
2018-12-09 10:34:38.1882,172.8,49.5,28.75,28.65,0,19.73,66,5240,5240,0,28.5,29
2018-12-09 10:34:38.4382,172.8,49.5,28.75,28.65,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:38.6882,172.8,49.5,28.75,28.65,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:38.9382,172.8,49.5,28.75,28.65,0,19.74,65,-830,-880,0,28.5,29
2018-12-09 10:34:39.1882,172.8,49.5,28.75,28.65,0,19.73,51,3.63,3.6,0,28.5,29
2018-12-09 10:34:39.4382,172.8,49.5,28.75,28.65,0,19.73,63,50,50,0,28.5,29
2018-12-09 10:34:39.6882,172.8,49.5,28.75,28.65,0,19.73,67,24.1,24.2,0,28.5,29
2018-12-09 10:34:39.9382,172.8,49.5,28.75,28.65,0.1,19.76,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:40.1882,172.8,49.5,28.75,28.65,0.1,19.71,6,-820,24.1,3.6,28.5,29
2018-12-09 10:34:40.4382,172.8,49.5,28.75,28.65,0,19.73,7,-880,24.2,3.6,28.5,29
2018-12-09 10:34:40.6882,172.8,49.5,28.75,28.65,0,19.71,1,709.3,0,27,28.5,29
2018-12-09 10:34:40.9383,172.8,49.5,28.75,28.65,0,19.72,2,709.1,0,27,28.5,29
2018-12-09 10:34:41.1883,172.8,49.5,28.75,28.65,0,19.73,61,711.5,706.4,0,28.5,29
2018-12-09 10:34:41.4383,172.8,49.5,28.75,28.65,0,19.74,62,425,425,0,28.5,29
2018-12-09 10:34:41.6883,172.8,49.5,28.75,28.65,0,19.73,64,8,8.2,0,28.5,29
2018-12-09 10:34:41.9382,172.8,49.5,28.75,28.65,0,19.74,3,709.3,0,25,28.5,29
2018-12-09 10:34:42.1882,172.8,49.4,28.75,28.59,0,19.73,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:42.4382,172.8,49.4,28.75,28.59,0,19.73,65,-830,-880,0,28.5,29
2018-12-09 10:34:42.6882,172.8,49.4,28.75,28.59,0,19.73,66,5250,5250,0,28.5,29
2018-12-09 10:34:42.9382,172.8,49.4,28.75,28.59,0,19.74,1,709.3,0,27,28.5,29
2018-12-09 10:34:43.1883,172.8,49.4,28.75,28.59,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:43.4383,172.8,49.4,28.75,28.59,0.1,19.72,65,-820,-880,0,28.5,29
2018-12-09 10:34:43.6883,172.8,49.4,28.75,28.59,0,19.73,51,3.63,3.6,0,28.5,29
2018-12-09 10:34:43.9383,172.8,49.4,28.75,28.59,0,19.73,63,50,50,0,28.5,29
2018-12-09 10:34:44.1883,172.8,49.4,28.75,28.59,0.1,19.73,67,24.1,24.2,0,28.5,29
2018-12-09 10:34:44.4383,172.8,49.4,28.75,28.59,0,19.73,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:44.6883,172.8,49.4,28.75,28.59,0.1,19.73,6,-820,24.1,3.6,28.5,29
2018-12-09 10:34:44.9383,172.8,49.4,28.75,28.59,0,19.73,7,-890,24.2,3.6,28.5,29
2018-12-09 10:34:45.1883,172.8,49.4,28.75,28.59,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:45.4383,172.8,49.4,28.75,28.59,0,19.8,2,709.1,0,27,28.5,29
2018-12-09 10:34:45.6883,172.8,49.4,28.75,28.59,0,19.72,61,711.5,706.3,0,28.5,29
2018-12-09 10:34:45.9383,172.8,49.4,28.75,28.59,0,19.73,62,425,425,0,28.5,29
2018-12-09 10:34:46.1883,172.8,49.4,28.75,28.59,0,19.73,64,8.1,8.2,0,28.5,29
2018-12-09 10:34:46.4383,172.8,49.4,28.75,28.59,0,19.74,3,709.3,0,25,28.5,29
2018-12-09 10:34:46.6883,172.8,49.4,28.75,28.59,0,19.74,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:46.9383,172.8,49.4,28.75,28.59,0,19.74,65,-830,-890,0,28.5,29
2018-12-09 10:34:47.1883,172.8,49.4,28.75,28.59,0,19.73,66,5250,5250,0,28.5,29
2018-12-09 10:34:47.4383,172.8,49.4,28.75,28.59,0.1,19.71,1,709.3,0,27,28.5,29
2018-12-09 10:34:47.6883,172.8,49.4,28.75,28.59,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:47.9384,172.8,49.4,28.75,28.59,0,19.73,65,-820,-880,0,28.5,29
2018-12-09 10:34:48.1884,172.8,49.4,28.75,28.59,0,19.73,51,3.62,3.6,0,28.5,29
2018-12-09 10:34:48.4384,172.8,49.4,28.75,28.59,0,19.73,63,50,50,0,28.5,29
2018-12-09 10:34:48.6884,172.8,49.4,28.75,28.59,0,19.73,67,24.1,24.2,0,28.5,29
2018-12-09 10:34:48.9384,172.8,49.4,28.75,28.59,0,19.73,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:49.1884,172.8,49.4,28.75,28.59,0,19.71,6,-830,24.1,3.6,28.5,29
2018-12-09 10:34:49.4384,172.8,49.4,28.75,28.59,0,19.73,7,-880,24.2,3.6,28.5,29
2018-12-09 10:34:49.6884,172.8,49.4,28.75,28.59,0,19.72,1,709.3,0,27,28.5,29
2018-12-09 10:34:49.9384,172.8,49.4,28.75,28.59,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:50.1884,172.8,49.4,28.75,28.59,0,19.72,61,711.5,706.4,0,28.5,29
2018-12-09 10:34:50.4384,172.8,49.4,28.75,28.59,0,19.73,62,425,425,0,28.5,29
2018-12-09 10:34:50.6884,172.8,49.4,28.75,28.59,0,19.7,64,8,8.2,0,28.5,29
2018-12-09 10:34:50.9384,172.8,49.4,28.75,28.59,0,19.71,3,709.3,0,25,28.5,29
2018-12-09 10:34:51.1884,172.8,49.4,28.75,28.59,0,19.73,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:51.4384,172.8,49.4,28.75,28.59,0.1,19.73,65,-820,-880,0,28.5,29
2018-12-09 10:34:51.6884,172.8,49.4,28.75,28.59,0.1,19.73,66,5250,5250,0,28.5,29
2018-12-09 10:34:51.9384,172.8,49.4,28.75,28.59,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:52.1884,172.8,49.4,28.75,28.59,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:52.4384,172.8,49.4,28.75,28.59,0,19.72,65,-820,-880,0,28.5,29
2018-12-09 10:34:52.6884,172.8,49.4,28.75,28.59,0,19.73,51,3.62,3.6,0,28.5,29
2018-12-09 10:34:52.9384,172.8,49.4,28.75,28.59,0,19.73,63,50,50,0,28.5,29
2018-12-09 10:34:53.1883,172.8,49.4,28.75,28.59,0,19.74,67,24.1,24.2,0,28.5,29
2018-12-09 10:34:53.4383,172.8,49.4,28.75,28.59,0,19.74,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:53.6883,172.8,49.4,28.75,28.59,0,19.73,6,-830,24.1,3.6,28.5,29
2018-12-09 10:34:53.9383,172.8,49.4,28.75,28.59,0,19.73,7,-890,24.2,3.6,28.5,29
2018-12-09 10:34:54.1884,172.8,49.4,28.75,28.59,0,19.74,1,709.3,0,27,28.5,29
2018-12-09 10:34:54.4384,172.8,49.4,28.75,28.59,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:54.6884,172.8,49.4,28.75,28.59,0,19.73,61,711.5,706.3,0,28.5,29
2018-12-09 10:34:54.9384,172.8,49.4,28.75,28.59,0,19.74,62,425,425,0,28.5,29
2018-12-09 10:34:55.1884,172.8,49.4,28.75,28.59,0,19.73,64,8.1,8.2,0,28.5,29
2018-12-09 10:34:55.4384,172.8,49.4,28.75,28.59,0.1,19.73,3,709.3,0,25,28.5,29
2018-12-09 10:34:55.6884,172.8,49.4,28.75,28.59,0.1,19.71,4,709.1,0,25.5,28.5,29
2018-12-09 10:34:55.9384,172.8,49.4,28.75,28.59,0,19.7,65,-820,-880,0,28.5,29
2018-12-09 10:34:56.1884,172.8,49.4,28.75,28.59,0,19.71,66,5250,5250,0,28.5,29
2018-12-09 10:34:56.4384,172.8,49.4,28.75,28.59,0,19.74,1,709.3,0,27,28.5,29
2018-12-09 10:34:56.6885,172.8,49.4,28.75,28.59,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:56.9385,172.8,49.4,28.75,28.59,0,19.74,65,-820,-880,0,28.5,29
2018-12-09 10:34:57.1885,172.8,49.4,28.75,28.59,0,19.73,51,3.63,3.6,0,28.5,29
2018-12-09 10:34:57.4384,172.8,49.4,28.75,28.59,0,19.73,63,50,50,0,28.5,29
2018-12-09 10:34:57.6884,172.8,49.4,28.75,28.59,0,19.73,67,24.1,24.2,0,28.5,29
2018-12-09 10:34:57.9384,172.8,49.4,28.75,28.59,0,19.72,52,3.63,3.6,0,28.5,29
2018-12-09 10:34:58.1884,172.8,49.4,28.75,28.59,0,19.73,6,-820,24.1,3.6,28.5,29
2018-12-09 10:34:58.4384,172.8,49.4,28.75,28.59,0,19.74,7,-880,24.2,3.6,28.5,29
2018-12-09 10:34:58.6884,172.8,49.4,28.75,28.59,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:34:58.9384,172.8,49.4,28.75,28.59,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:34:59.1884,172.8,49.4,28.75,28.59,0,19.73,61,711.4,706.3,0,28.5,29
2018-12-09 10:34:59.4385,172.8,49.4,28.75,28.59,0.1,19.74,62,425,425,0,28.5,29
2018-12-09 10:34:59.6885,172.8,49.4,28.75,28.59,0,19.75,64,8,8.2,0,28.5,29
2018-12-09 10:34:59.9385,172.8,49.4,28.75,28.59,0,19.73,3,709.3,0,25,28.5,29
2018-12-09 10:35:00.1885,172.8,49.4,28.75,28.59,0,19.73,4,709.1,0,25.5,28.5,29
2018-12-09 10:35:00.4385,172.8,49.4,28.75,28.59,0,19.73,65,-820,-880,0,28.5,29
2018-12-09 10:35:00.6885,172.8,49.4,28.75,28.59,0,19.73,66,5250,5250,0,28.5,29
2018-12-09 10:35:00.9385,172.8,49.4,28.75,28.59,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:35:01.1885,172.8,49.4,28.75,28.59,0,19.74,2,709.1,0,27,28.5,29
2018-12-09 10:35:01.4385,172.8,49.4,28.75,28.59,0,19.79,65,-820,-880,0,28.5,29
2018-12-09 10:35:01.6885,172.8,49.4,28.75,28.59,0,19.74,51,3.62,3.6,0,28.5,29
2018-12-09 10:35:01.9385,172.8,49.4,28.75,28.59,0,19.74,63,50,50,0,28.5,29
2018-12-09 10:35:02.1885,172.8,49.4,28.75,28.59,0,19.75,67,24.1,24.2,0,28.5,29
2018-12-09 10:35:02.4385,172.8,49.4,28.75,28.59,0,19.74,52,3.63,3.6,0,28.5,29
2018-12-09 10:35:02.6884,172.8,49.4,28.75,28.59,0,19.73,6,-820,24.1,3.6,28.5,29
2018-12-09 10:35:02.9384,172.8,49.4,28.75,28.59,0.1,19.73,7,-890,24.2,3.6,28.5,29
2018-12-09 10:35:03.1884,172.8,49.4,28.75,28.59,0.1,19.72,1,709.3,0,27,28.5,29
2018-12-09 10:35:03.4385,172.8,49.4,28.75,28.59,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:35:03.6885,172.8,49.4,28.75,28.59,0,19.73,61,711.4,706.4,0,28.5,29
2018-12-09 10:35:03.9385,172.8,49.4,28.75,28.59,0,19.73,62,425,425,0,28.5,29
2018-12-09 10:35:04.1886,172.8,49.4,28.75,28.59,0,19.73,64,8.1,8.2,0,28.5,29
2018-12-09 10:35:04.4385,172.8,49.4,28.75,28.59,0,19.73,3,709.3,0,25,28.5,29
2018-12-09 10:35:04.6885,172.8,49.4,28.75,28.59,0,19.73,4,709.1,0,25.5,28.5,29
2018-12-09 10:35:04.9385,172.8,49.4,28.75,28.59,0,19.72,65,-820,-880,0,28.5,29
2018-12-09 10:35:05.1885,172.8,49.4,28.75,28.59,0,19.73,66,5260,5260,0,28.5,29
2018-12-09 10:35:05.4385,172.8,49.4,28.75,28.59,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:35:05.6885,172.8,49.4,28.75,28.59,0,19.71,2,709.1,0,27,28.5,29
2018-12-09 10:35:05.9386,172.8,49.4,28.75,28.59,0,19.73,65,-830,-880,0,28.5,29
2018-12-09 10:35:06.1886,172.8,49.4,28.75,28.59,0,19.73,51,3.62,3.6,0,28.5,29
2018-12-09 10:35:06.4386,172.8,49.4,28.75,28.59,0,19.73,63,50,50,0,28.5,29
2018-12-09 10:35:06.6886,172.8,49.4,28.75,28.59,0.1,19.73,67,24.1,24.2,0,28.5,29
2018-12-09 10:35:06.9386,172.8,49.4,28.75,28.59,0.1,19.69,52,3.63,3.6,0,28.5,29
2018-12-09 10:35:07.1886,172.8,49.4,28.75,28.59,0.1,19.73,6,-820,24.1,3.6,28.5,29
2018-12-09 10:35:07.4386,172.8,49.4,28.75,28.59,0.1,19.76,7,-880,24.2,3.6,28.5,29
2018-12-09 10:35:07.6886,172.8,49.4,28.75,28.59,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:35:07.9386,172.8,49.4,28.75,28.59,0,19.75,2,709.1,0,27,28.5,29
2018-12-09 10:35:08.1885,172.8,49.4,28.75,28.59,0,19.72,61,711.5,706.4,0,28.5,29
2018-12-09 10:35:08.4386,172.8,49.4,28.75,28.59,0,19.74,62,425,425,0,28.5,29
