Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:35:08.6886,172.8,49.3,28.75,28.53,0,19.73,64,8,8.2,0,28.5,29
2018-12-09 10:35:08.9386,172.8,49.3,28.75,28.53,0,19.73,3,709.3,0,25,28.5,29
2018-12-09 10:35:09.1886,172.8,49.3,28.75,28.53,0,19.72,4,709.1,0,25.5,28.5,29
2018-12-09 10:35:09.4386,172.8,49.3,28.75,28.53,0,19.74,65,-820,-880,0,28.5,29
2018-12-09 10:35:09.6886,172.8,49.3,28.75,28.53,0,19.73,66,5260,5250,0,28.5,29
2018-12-09 10:35:09.9386,172.8,49.3,28.75,28.53,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:35:10.1886,172.8,49.3,28.75,28.53,0,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:35:10.4386,172.8,49.3,28.75,28.53,0,19.73,65,-820,-880,0,28.5,29
2018-12-09 10:35:10.6886,172.8,49.3,28.75,28.53,0.1,19.73,51,3.62,3.6,0,28.5,29
2018-12-09 10:35:10.9386,172.8,49.3,28.75,28.53,0.1,19.73,63,50,50,0,28.5,29
2018-12-09 10:35:11.1886,172.8,49.3,28.75,28.53,0.1,19.72,67,24.1,24.2,0,28.5,29
2018-12-09 10:35:11.4386,172.8,49.3,28.75,28.53,0,19.74,52,3.63,3.6,0,28.5,29
2018-12-09 10:35:11.6886,172.8,49.3,28.5,28.53,0,19.73,6,-820,24.1,3.6,28.5,29
2018-12-09 10:35:11.9386,172.8,49.3,28.5,28.53,0,19.73,7,-890,24.2,3.6,28.5,29
2018-12-09 10:35:12.1886,172.8,49.3,28.5,28.53,0,19.73,1,709.3,0,27,28.5,29
2018-12-09 10:35:12.4386,172.8,49.3,28.5,28.53,0,19.7,2,709.1,0,27,28.5,29
2018-12-09 10:35:12.6886,172.8,49.3,28.5,28.53,0,19.73,61,711.5,706.3,0,28.5,29
2018-12-09 10:35:12.9386,172.8,49.3,28.5,28.53,0,19.73,62,425,425,0,28.5,29
2018-12-09 10:35:13.1886,172.8,49.3,28.5,28.53,0,19.74,64,8.1,8.2,0,28.5,29
2018-12-09 10:35:13.4386,172.8,49.3,28.5,28.53,0,19.73,3,709.3,0,25,28.5,29
2018-12-09 10:35:13.6886,172.8,49.3,28.5,28.53,0,19.72,4,709.1,0,25.5,28.5,29
2018-12-09 10:35:13.9386,172.8,49.3,28.5,28.53,0.1,19.72,65,-820,-870,0,28.5,29
2018-12-09 10:35:14.1886,172.8,49.3,28.5,28.53,0,19.71,66,5260,5260,0,28.5,29
2018-12-09 10:35:14.4386,172.8,49.3,28.5,28.53,0.1,19.74,1,709.3,0,27,28.5,29
2018-12-09 10:35:14.6886,172.8,49.3,28.5,28.53,0.1,19.73,2,709.1,0,27,28.5,29
2018-12-09 10:35:14.9386,172.8,49.3,28.5,28.53,0,19.73,65,-820,-870,0,28.5,29
2018-12-09 10:35:15.1886,172.8,49.3,28.5,28.53,0,19.73,51,3.62,3.6,0,28.5,29
2018-12-09 10:35:15.4386,172.8,49.3,28.5,28.53,0.1,19.72,63,50,50,0,28.5,28.5
2018-12-09 10:35:15.6887,172.8,49.3,28.5,28.53,0,19.73,67,24.1,24.2,0,28.5,28.5
2018-12-09 10:35:15.9387,172.8,49.3,28.5,28.53,0,19.74,52,3.63,3.6,0,28.5,28.5
2018-12-09 10:35:16.1887,172.8,49.3,28.5,28.53,0,19.73,6,-830,24.1,3.6,28.5,28.5
2018-12-09 10:35:16.4387,172.8,49.3,28.5,28.53,0,19.73,7,-860,24.2,3.6,28.5,28.5
2018-12-09 10:35:16.6887,172.8,49.3,28.5,28.53,0,19.73,1,709.3,0,27,28.5,28.5
2018-12-09 10:35:16.9387,172.8,49.3,28.5,28.53,0,19.74,2,709.1,0,27,28.5,28.5
2018-12-09 10:35:17.1887,172.8,49.3,28.5,28.53,0,19.73,61,711.6,706.4,0,28.5,28.5
2018-12-09 10:35:17.4386,172.8,49.3,28.5,28.53,0.1,19.73,62,425,425,0,28.5,28.5
2018-12-09 10:35:17.6886,172.8,49.3,28.5,28.53,0.1,19.73,64,8.1,8.2,0,28.5,28.5
2018-12-09 10:35:17.9386,172.8,49.3,28.5,28.53,0.1,19.73,3,709.3,0,25,28.5,28.5
2018-12-09 10:35:18.1886,172.8,49.3,28.5,28.53,0.1,19.74,4,709.1,0,25.5,28.5,28.5
2018-12-09 10:35:18.4386,172.8,49.3,28.5,28.53,0.1,19.69,65,-830,-860,0,28.5,28.5
2018-12-09 10:35:18.6886,172.8,49.3,28.5,28.53,0.1,19.73,66,5250,5250,0,28.5,28.5
2018-12-09 10:35:18.9387,172.8,49.3,28.5,28.53,0,19.71,1,709.3,0,27,28.5,28.5
2018-12-09 10:35:19.1887,172.8,49.3,28.5,28.53,0.1,19.74,2,709.1,0,27,28.5,28.5
2018-12-09 10:35:19.4387,172.8,49.3,28.5,28.53,0,19.74,65,-830,-860,0,28.5,28.5
2018-12-09 10:35:19.6887,172.8,49.3,28.5,28.53,0,19.72,51,3.62,3.6,0,28.5,28.5
2018-12-09 10:35:19.9387,172.8,49.3,28.5,28.53,0,19.72,63,50,50,0,28.5,28.5
2018-12-09 10:35:20.1887,172.8,49.3,28.5,28.53,0,19.73,67,24.1,24.2,0,28.5,28.5
2018-12-09 10:35:20.4387,172.8,49.3,28.5,28.53,0,19.73,52,3.63,3.6,0,28.5,28.5
2018-12-09 10:35:20.6887,172.8,49.3,28.5,28.53,0,19.73,6,-840,24.1,3.6,28.5,28.5
2018-12-09 10:35:20.9387,172.8,49.3,28.5,28.53,0,19.73,7,-860,24.2,3.6,28.5,28.5
2018-12-09 10:35:21.1887,172.8,49.3,28.5,28.53,0.1,19.74,1,709.3,0,27,28.5,28.5
2018-12-09 10:35:21.4387,172.8,49.3,28.5,28.53,0,19.73,2,709.1,0,27,28.5,28.5
2018-12-09 10:35:21.6887,172.8,49.3,28.5,28.53,0,19.73,61,711.5,706.3,0,28.5,28.5
2018-12-09 10:35:21.9387,172.8,49.3,28.5,28.53,0.1,19.73,62,425,425,0,28.5,28.5
2018-12-09 10:35:22.1887,172.8,49.3,28.5,28.53,0,19.73,64,8.1,8.2,0,28.5,28.5
2018-12-09 10:35:22.4387,172.8,49.3,28.5,28.53,0.1,19.73,3,709.2,0,25,28.5,28.5
2018-12-09 10:35:22.6887,172.8,49.3,28.5,28.53,0.1,19.73,4,709.1,0,25.5,28.5,28.5
2018-12-09 10:35:22.9387,172.8,49.3,28.5,28.53,0,19.73,65,-830,-860,0,28.5,28.5
2018-12-09 10:35:23.1887,172.8,49.3,28.5,28.53,0.1,19.73,66,5250,5250,0,28.5,28.5
2018-12-09 10:35:23.4387,172.8,49.3,28.5,28.53,0,19.74,1,709.2,0,27,28.5,28.5
2018-12-09 10:35:23.6887,172.8,49.3,28.5,28.53,0,19.73,2,709.1,0,27,28.5,28.5
2018-12-09 10:35:23.9387,172.8,49.3,28.5,28.53,0,19.73,65,-840,-860,0,28.5,28.5
2018-12-09 10:35:24.1887,172.8,49.3,28.5,28.53,0,19.73,51,3.62,3.6,0,28.5,28.5
2018-12-09 10:35:24.4388,172.8,49.3,28.5,28.53,0,19.73,63,50,50,0,28.5,28.5
2018-12-09 10:35:24.6888,172.8,49.3,28.5,28.53,0,19.72,67,24.1,24.2,0,28.5,28.5
2018-12-09 10:35:24.9388,172.8,49.3,28.5,28.53,0,19.73,52,3.63,3.6,0,28.5,28.5
2018-12-09 10:35:25.1887,172.8,49.3,28.5,28.53,0,19.73,6,-840,24.1,3.6,28.5,28.5
2018-12-09 10:35:25.4387,172.8,49.3,28.5,28.53,0,19.78,7,-850,24.2,3.6,28.5,28.5
2018-12-09 10:35:25.6887,172.8,49.3,28.5,28.53,0,19.74,1,709.2,0,27,28.5,28.5
2018-12-09 10:35:25.9387,172.8,49.3,28.5,28.53,0.1,19.74,2,709.1,0,27,28.5,28.5
2018-12-09 10:35:26.1887,172.8,49.3,28.5,28.53,0.1,19.73,61,711.5,706.4,0,28.5,28.5
2018-12-09 10:35:26.4387,172.8,49.3,28.5,28.53,0.1,19.73,62,425,425,0,28.5,28.5
2018-12-09 10:35:26.6887,172.8,49.3,28.5,28.53,0.1,19.73,64,8.1,8.2,0,28.5,28.5
2018-12-09 10:35:26.9387,172.8,49.3,28.5,28.53,0,19.72,3,709.2,0,25,28.5,28.5
2018-12-09 10:35:27.1887,172.8,49.3,28.5,28.53,0,19.73,4,709.1,0,25.5,28.5,28.5
2018-12-09 10:35:27.4387,172.8,49.3,28.5,28.53,0,19.74,65,-850,-860,0,28.5,28.5
2018-12-09 10:35:27.6887,172.8,49.3,28.5,28.53,0,19.73,66,5250,5250,0,28.5,28.5
2018-12-09 10:35:27.9387,172.8,49.3,28.5,28.53,0,19.73,1,709.2,0,27,28.5,28.5
2018-12-09 10:35:28.1887,172.8,49.3,28.5,28.53,0,19.71,2,709.1,0,27,28.5,28.5
2018-12-09 10:35:28.4387,172.8,49.3,28.5,28.53,0,19.73,65,-850,-850,0,28.5,28.5
2018-12-09 10:35:28.6888,172.8,49.3,28.5,28.53,0,19.73,51,3.62,3.6,0,28.5,28.5
2018-12-09 10:35:28.9388,172.8,49.3,28.5,28.53,0,19.73,63,50,50,0,28.5,28.5
2018-12-09 10:35:29.1888,172.8,49.3,28.5,28.53,0,19.73,67,24.1,24.2,0,28.5,28.5
2018-12-09 10:35:29.4388,172.8,49.3,28.5,28.53,0,19.75,52,3.63,3.6,0,28.5,28.5
2018-12-09 10:35:29.6888,172.8,49.3,28.5,28.53,0,19.73,6,-840,24.1,3.6,28.5,28.5
2018-12-09 10:35:29.9388,172.8,49.3,28.5,28.53,0.1,19.72,7,-790,24.2,3.6,28.5,28.5
2018-12-09 10:35:30.1888,172.8,49.3,28.5,28.53,90.9,19.72,1,709.2,0,27,28.5,28.5
2018-12-09 10:35:30.4388,172.8,49.3,28.5,28.53,91.4,19.72,2,709.2,0,27,28.5,28.5
2018-12-09 10:35:30.6888,172.8,49.3,28.5,28.53,91.2,19.74,61,715.9,710.7,0,28.5,28.5
2018-12-09 10:35:30.9388,172.8,49.3,28.5,28.53,90.9,19.73,62,425,425,0,28.5,28.5
2018-12-09 10:35:31.1888,172.8,49.3,28.5,28.53,90.8,19.73,64,61.2,61.9,0,28.5,28.5
2018-12-09 10:35:31.4388,172.8,49.3,28.5,28.53,90.6,19.73,3,709.2,0,25,28.5,28.5
2018-12-09 10:35:31.6888,172.8,49.3,28.5,28.53,90.4,19.74,4,709.2,0,25.5,28.5,28.5
2018-12-09 10:35:31.9387,172.8,49.3,28.5,28.53,90.3,19.73,65,43290,43410,0,28.5,28.5
2018-12-09 10:35:32.1887,172.8,49.3,28.5,28.53,90.3,19.74,66,4620,4620,0,28.5,28.5
2018-12-09 10:35:32.4387,172.8,49.3,28.5,28.53,90.2,19.73,1,709.2,0,27,28.5,28.5
2018-12-09 10:35:32.6887,172.8,49.3,28.5,28.53,90.2,19.79,2,709.2,0,27,28.5,28.5
2018-12-09 10:35:32.9387,172.8,49.3,28.5,28.53,90.2,19.73,65,43230,43220,0,28.5,28.5
2018-12-09 10:35:33.1887,172.8,49.3,28.5,28.53,90.1,19.73,51,3.62,3.6,0,28.5,28.5
2018-12-09 10:35:33.4388,172.8,49.3,28.5,28.53,90.1,19.72,63,50,50,0,28.5,28.5
2018-12-09 10:35:33.6888,172.8,49.3,28.5,28.53,90.1,19.73,67,24.1,24.2,0,28.5,28.5
2018-12-09 10:35:33.9388,172.8,49.3,28.5,28.53,90.1,19.73,52,3.63,3.6,0,28.5,28.5
2018-12-09 10:35:34.1889,172.8,49.3,28.5,28.53,90.1,19.73,6,43190,24.1,3.6,28.5,28.5
2018-12-09 10:35:34.4388,172.8,49.3,28.5,28.53,90.1,19.72,7,43180,24.2,3.6,28.5,28.5
2018-12-09 10:35:34.6888,172.8,49.3,28.5,28.53,90,19.74,1,709.2,0,27,28.5,28.5
2018-12-09 10:35:34.9388,172.8,49.3,28.5,28.53,90,19.73,2,709.2,0,27,28.5,28.5
2018-12-09 10:35:35.1888,172.8,49.3,28.5,28.53,90,19.73,61,716.5,711.2,0,28.5,28.5
2018-12-09 10:35:35.4389,172.8,49.3,28.5,28.53,90.1,19.73,62,425,425,0,28.5,28.5
2018-12-09 10:35:35.6889,172.8,49.3,28.5,28.53,90.1,19.73,64,64.6,65.2,0,28.5,28.5
2018-12-09 10:35:35.9389,172.8,49.4,28.75,28.59,90.1,19.73,3,709.2,0,25,28.5,28.5
2018-12-09 10:35:36.1889,172.8,49.4,28.75,28.59,90,19.73,4,709.2,0,25.5,28.5,28.5
2018-12-09 10:35:36.4388,172.8,49.4,28.75,28.59,90,19.73,65,43170,43160,0,28.5,28.5
2018-12-09 10:35:36.6888,172.8,49.4,28.75,28.59,90,19.73,66,4530,4530,0,28.5,28.5
2018-12-09 10:35:36.9388,172.8,49.4,28.75,28.59,90,19.73,1,713.4,59,27,28.5,28.5
2018-12-09 10:35:37.1887,172.8,49.4,28.75,28.59,90.1,19.73,2,713.3,59.3,27,28.5,29
2018-12-09 10:35:37.4388,172.8,49.4,28.75,28.59,90,19.73,65,43170,43160,0,28.5,29
2018-12-09 10:35:37.6888,172.8,49.4,28.75,28.59,90,19.73,51,3.64,3.63,0,28.5,29
2018-12-09 10:35:37.9388,172.8,49.4,28.75,28.59,90,19.74,63,50,50,0,28.5,29
2018-12-09 10:35:38.1889,172.8,49.4,28.75,28.59,90,19.74,67,24.3,24.4,0,28.5,29
2018-12-09 10:35:38.4389,172.8,49.4,28.75,28.59,90.1,19.73,52,3.65,3.62,0,28.5,29
2018-12-09 10:35:38.6889,172.8,49.4,28.75,28.59,90,19.73,6,43170,24.3,3.6,28.5,29
2018-12-09 10:35:38.9389,172.8,49.4,28.75,28.59,90,19.73,7,43150,24.4,3.6,28.5,29
2018-12-09 10:35:39.1889,172.8,49.4,28.75,28.59,90,19.58,1,713.4,59,27,28.5,29
2018-12-09 10:35:39.4389,172.8,49.4,28.75,28.59,90,19.73,2,713.3,59.3,27,28.5,29
2018-12-09 10:35:39.6889,172.8,49.4,28.75,28.59,90,19.72,61,716.8,711.6,0,28.5,29
2018-12-09 10:35:39.9389,172.8,49.4,28.75,28.59,90,19.73,62,425,425,0,28.5,29
2018-12-09 10:35:40.1889,172.8,49.4,28.75,28.59,90,19.72,64,64.7,65.3,0,28.5,29
2018-12-09 10:35:40.4389,172.8,49.4,28.75,28.59,90,19.72,3,713.4,59,25,28.5,29
2018-12-09 10:35:40.6888,172.8,49.4,28.75,28.59,90,19.72,4,713.3,59.3,25.5,28.5,29
2018-12-09 10:35:40.9388,172.8,49.5,28.75,28.65,90,19.72,65,43180,43150,0,28.5,29
2018-12-09 10:35:41.1888,172.8,49.5,28.75,28.65,90,19.73,66,4520,4520,0,28.5,29
2018-12-09 10:35:41.4388,172.8,49.5,28.75,28.65,90,19.73,1,713.4,59,27,28.5,29
2018-12-09 10:35:41.6888,172.8,49.5,28.75,28.65,90,19.73,2,713.3,59.3,27,28.5,29
2018-12-09 10:35:41.9389,172.8,49.5,28.75,28.65,90,19.73,65,43170,43140,0,28.5,29
2018-12-09 10:35:42.1889,172.8,49.5,28.75,28.65,90,19.73,51,3.64,3.63,0,28.5,29
2018-12-09 10:35:42.4389,172.8,49.5,28.75,28.65,90,19.72,63,50,50,0,28.5,29
2018-12-09 10:35:42.6889,172.8,49.5,28.75,28.65,90.1,19.73,67,24.5,24.6,0,28.5,29
2018-12-09 10:35:42.9389,172.8,49.5,28.75,28.65,90,19.73,52,3.65,3.62,0,28.5,29
2018-12-09 10:35:43.1889,172.8,49.5,28.75,28.65,90,19.73,6,43170,24.6,3.6,28.5,29
2018-12-09 10:35:43.4389,172.8,49.5,28.75,28.65,90,19.73,7,43140,24.7,3.6,28.5,29
2018-12-09 10:35:43.6889,172.8,49.5,28.75,28.65,90,19.74,1,713.4,59,27,28.5,29
2018-12-09 10:35:43.9389,172.8,49.5,28.75,28.65,90,19.73,2,713.3,59.3,27,28.5,29
2018-12-09 10:35:44.1889,172.8,49.5,28.75,28.65,90,19.73,61,717.1,712,0,28.5,29
2018-12-09 10:35:44.4389,172.8,49.5,28.75,28.65,90,19.72,62,425,425,0,28.5,29
2018-12-09 10:35:44.6889,172.8,49.5,28.75,28.65,90,19.73,64,64.6,65.3,0,28.5,29
2018-12-09 10:35:44.9390,172.8,49.5,28.75,28.65,90,19.73,3,713.9,58.8,25,28.5,29
2018-12-09 10:35:45.1890,172.8,49.5,28.75,28.65,90,19.73,4,714,59.3,25.5,28.5,29
2018-12-09 10:35:45.4390,172.8,49.5,28.75,28.65,90,19.73,65,43180,43140,0,28.5,29
2018-12-09 10:35:45.6890,172.8,49.5,28.75,28.65,90,19.72,66,4500,4510,0,28.5,29
2018-12-09 10:35:45.9390,172.8,49.5,28.75,28.65,90,19.73,1,713.9,58.8,27,28.5,29
2018-12-09 10:35:46.1890,172.8,49.6,28.75,28.7,90,19.69,2,714,59.3,27,28.5,29
2018-12-09 10:35:46.4390,172.8,49.6,28.75,28.7,90,19.72,65,43180,43140,0,28.5,29
2018-12-09 10:35:46.6890,172.8,49.6,28.75,28.7,90,19.74,51,3.65,3.63,0,28.5,29
2018-12-09 10:35:46.9389,172.8,49.6,29,28.7,90,19.74,63,50,50,0,28.5,29
2018-12-09 10:35:47.1889,172.8,49.6,29,28.7,90,19.73,67,24.8,24.9,0,28.5,29
2018-12-09 10:35:47.4389,172.8,49.6,29,28.7,90,19.72,52,3.65,3.63,0,28.5,29
2018-12-09 10:35:47.6889,172.8,49.6,29,28.7,90,19.73,6,43180,24.8,3.6,28.5,29
2018-12-09 10:35:47.9389,172.8,49.6,29,28.7,90,19.73,7,43140,24.9,3.6,28.5,29
2018-12-09 10:35:48.1890,172.8,49.6,29,28.7,90,19.73,1,713.9,58.8,27,28.5,29
2018-12-09 10:35:48.4390,172.8,49.6,29,28.7,90,19.73,2,714,59.3,27,28.5,29
2018-12-09 10:35:48.6890,172.8,49.6,29,28.7,90,19.73,61,717.5,712.4,0,28.5,29
2018-12-09 10:35:48.9390,172.8,49.6,29,28.7,90,19.73,62,425,425,0,28.5,29
2018-12-09 10:35:49.1890,172.8,49.6,29,28.7,90,19.74,64,64.6,65.2,0,28.5,29
2018-12-09 10:35:49.4390,172.8,49.6,29,28.7,90,19.72,3,713.9,58.8,25,28.5,29
2018-12-09 10:35:49.6890,172.8,49.7,29,28.76,90,19.73,4,714,59.3,25.5,28.5,29
2018-12-09 10:35:49.9390,172.8,49.7,29,28.76,90,19.73,65,43170,43130,0,28.5,29
2018-12-09 10:35:50.1890,172.8,49.7,29,28.76,90,19.78,66,4500,4500,0,28.5,29
2018-12-09 10:35:50.4390,172.8,49.7,29,28.76,90,19.73,1,713.9,58.8,27,28.5,29
2018-12-09 10:35:50.6890,172.8,49.7,29,28.76,90,19.73,2,714,59.3,27,28.5,29
2018-12-09 10:35:50.9390,172.8,49.7,29,28.76,90,19.73,65,43160,43130,0,28.5,29
2018-12-09 10:35:51.1890,172.8,49.7,29,28.76,90,19.73,51,3.65,3.63,0,28.5,29
2018-12-09 10:35:51.4390,172.8,49.7,29,28.76,90,19.72,63,50,50,0,29,29
2018-12-09 10:35:51.6890,172.8,49.7,29,28.76,90,19.74,67,25.1,25.1,0,29,29
2018-12-09 10:35:51.9390,172.8,49.7,29,28.76,90,19.72,52,3.65,3.63,0,29,29
2018-12-09 10:35:52.1890,172.8,49.7,29,28.76,90,19.73,6,43170,25.1,3.6,29,29
2018-12-09 10:35:52.4390,172.8,49.7,29,28.76,90,19.73,7,43140,25.1,3.7,29,29
2018-12-09 10:35:52.6890,172.8,49.7,29,28.76,90,19.73,1,714.7,58.8,27,29,29
2018-12-09 10:35:52.9390,172.8,49.7,29,28.76,90,19.72,2,714.3,59.2,27,29,29
2018-12-09 10:35:53.1890,172.8,49.7,29,28.76,90,19.73,61,717.9,712.6,0,29,29
2018-12-09 10:35:53.4390,172.8,49.7,29,28.76,90,19.73,62,425,425,0,29,29
2018-12-09 10:35:53.6891,172.8,49.8,29,28.82,90,19.73,64,64.5,65.2,0,29,29
2018-12-09 10:35:53.9391,172.8,49.8,29,28.82,90,19.74,3,714.7,58.8,25,29,29
2018-12-09 10:35:54.1891,172.8,49.8,29,28.82,90,19.73,4,714.3,59.2,25.5,29,29
2018-12-09 10:35:54.4391,172.8,49.8,29,28.82,90,19.74,65,43160,43140,0,29,29
2018-12-09 10:35:54.6892,172.8,49.8,29,28.82,90,19.73,66,4490,4490,0,29,29
2018-12-09 10:35:54.9392,172.8,49.8,29,28.82,90,19.73,1,714.7,58.8,27,29,29
2018-12-09 10:35:55.1891,172.8,49.8,29,28.82,90,19.79,2,714.3,59.2,27,29,29
2018-12-09 10:35:55.4391,172.8,49.8,29,28.82,90,19.73,65,43160,43140,0,29,29
2018-12-09 10:35:55.6891,172.8,49.8,29,28.82,90,19.73,51,3.65,3.63,0,29,29
2018-12-09 10:35:55.9391,172.8,49.8,29,28.82,90,19.73,63,50,50,0,29,29
2018-12-09 10:35:56.1890,172.8,49.8,29,28.82,90,19.73,67,25.3,25.3,0,29,29
2018-12-09 10:35:56.4390,172.8,49.8,29,28.82,90,19.72,52,3.65,3.63,0,29,29
2018-12-09 10:35:56.6890,172.8,49.8,29,28.82,90,19.73,6,43160,25.4,3.6,29,29
2018-12-09 10:35:56.9390,172.8,49.8,29,28.82,90,19.72,7,43140,25.4,3.7,29,29
2018-12-09 10:35:57.1890,172.8,49.8,29,28.82,90,19.73,1,714.7,58.8,27,29,29
2018-12-09 10:35:57.4391,172.8,49.8,29,28.82,90,19.73,2,714.3,59.2,27,29,29
2018-12-09 10:35:57.6891,172.8,49.8,29,28.82,90,19.73,61,718.2,712.9,0,29,29
2018-12-09 10:35:57.9391,172.8,49.8,29,28.82,90,19.92,62,425,425,0,29,29
2018-12-09 10:35:58.1891,172.8,49.8,29,28.82,90,19.93,64,64.6,65.2,0,29,29
2018-12-09 10:35:58.4391,172.8,49.8,29,28.82,90,19.93,3,714.7,58.8,25,29,29
2018-12-09 10:35:58.6891,172.8,49.8,29,28.82,90,19.93,4,715.1,59.2,25.5,29,29
2018-12-09 10:35:58.9391,172.8,49.9,29,28.88,90,19.93,65,43160,43150,0,29,29
2018-12-09 10:35:59.1891,172.8,49.9,29,28.88,90,19.93,66,4480,4480,0,29,29
2018-12-09 10:35:59.4391,172.8,49.9,29,28.88,90,19.93,1,714.9,58.8,27,29,29
2018-12-09 10:35:59.6891,172.8,49.9,29,28.88,90,19.92,2,715.1,59.2,27,29,29
2018-12-09 10:35:59.9391,172.8,49.9,29,28.88,90,19.93,65,43160,43150,0,29,29
2018-12-09 10:36:00.1891,172.8,49.9,29,28.88,90,19.9,51,3.65,3.63,0,29,29
2018-12-09 10:36:00.4391,172.8,49.9,29,28.88,90,19.92,63,50,50,0,29,29
2018-12-09 10:36:00.6891,172.8,49.9,29,28.88,90,19.93,67,25.6,25.6,0,29,29
2018-12-09 10:36:00.9391,172.8,49.9,29,28.88,90,19.93,52,3.66,3.63,0,29,29
2018-12-09 10:36:01.1891,172.8,49.9,29,28.88,90,19.9,6,43160,25.6,3.6,29,29
2018-12-09 10:36:01.4391,172.8,49.9,29,28.88,90.1,19.87,7,43140,25.6,3.7,29,29
2018-12-09 10:36:01.6891,172.8,49.9,29,28.88,90,19.93,1,714.9,58.8,27,29,29
2018-12-09 10:36:01.9391,172.8,49.9,29,28.88,90,19.92,2,715.1,59.2,27,29,29
2018-12-09 10:36:02.1891,172.8,49.9,29,28.88,90,19.91,61,718.4,713.1,0,29,29
2018-12-09 10:36:02.4391,172.8,49.9,29,28.88,90,19.92,62,425,425,0,29,29
2018-12-09 10:36:02.6891,172.8,49.9,29,28.88,90,19.93,64,64.7,65.3,0,29,29
2018-12-09 10:36:02.9391,172.8,49.9,29,28.88,90,19.92,3,714.9,58.8,25,29,29
2018-12-09 10:36:03.1891,172.8,50,29,28.94,90,19.93,4,715.1,59.2,25.5,29,29
2018-12-09 10:36:03.4391,172.8,50,29,28.94,90,19.92,65,43150,43140,0,29,29
2018-12-09 10:36:03.6891,172.8,50,29,28.94,90,19.92,66,4460,4460,0,29,29
2018-12-09 10:36:03.9391,172.8,50,29,28.94,90,19.92,1,714.9,58.8,27,29,29
2018-12-09 10:36:04.1891,172.8,50,29,28.94,90,19.92,2,715.1,59.2,27,29,29
2018-12-09 10:36:04.4391,172.8,50,29,28.94,90,19.94,65,43160,43150,0,29,29
2018-12-09 10:36:04.6891,172.8,50,29,28.94,90,19.93,51,3.65,3.63,0,29,29
2018-12-09 10:36:04.9392,172.8,50,29,28.94,90,19.93,63,50,50,0,29,29
2018-12-09 10:36:05.1892,172.8,50,29,28.94,90,19.92,67,25.8,25.8,0,29,29
2018-12-09 10:36:05.4392,172.8,50,29,28.94,90.1,19.94,52,3.66,3.63,0,29,29
2018-12-09 10:36:05.6892,172.8,50,29,28.94,90,19.93,6,43160,25.8,3.6,29,29
2018-12-09 10:36:05.9392,172.8,50,29,28.94,90,19.92,7,43150,25.8,3.7,29,29
2018-12-09 10:36:06.1892,172.8,50,29,28.94,90,19.93,1,715.4,58.8,27,29,29
2018-12-09 10:36:06.4392,172.8,50,29,28.94,90,19.93,2,715.5,59.2,27,29,29
2018-12-09 10:36:06.6892,172.8,50,29,28.94,90,19.93,61,718.6,713.3,0,29,29
2018-12-09 10:36:06.9392,172.8,50,29,28.94,90.1,19.92,62,425,425,0,29,29
2018-12-09 10:36:07.1892,172.8,50,29,28.94,90,19.96,64,64.6,65.3,0,29,29
2018-12-09 10:36:07.4392,172.8,50,29,28.94,90,19.88,3,715.4,58.8,25,29,29
2018-12-09 10:36:07.6892,172.8,50,29,28.94,90,19.91,4,715.5,59.2,25.5,29,29
2018-12-09 10:36:07.9392,172.8,50.1,29,28.99,90,19.93,65,43150,43150,0,29,29
2018-12-09 10:36:08.1892,172.8,50.1,29,28.99,90,19.93,66,4450,4450,0,29,29
2018-12-09 10:36:08.4392,172.8,50.1,29,28.99,90,19.93,1,715.4,58.8,27,29,29
2018-12-09 10:36:08.6892,172.8,50.1,29,28.99,90,19.92,2,715.5,59.2,27,29,29
2018-12-09 10:36:08.9392,172.8,50.1,29,28.99,90,19.92,65,43160,43150,0,29,29
2018-12-09 10:36:09.1892,172.8,50.1,29,28.99,90,19.92,51,3.65,3.64,0,29,29
2018-12-09 10:36:09.4392,172.8,50.1,29,28.99,90,19.93,63,50,50,0,29,29
2018-12-09 10:36:09.6892,172.8,50.1,29,28.99,90.1,19.94,67,26,25.9,0,29,29
2018-12-09 10:36:09.9392,172.8,50.1,29,28.99,90,19.92,52,3.66,3.63,0,29,29
2018-12-09 10:36:10.1892,172.8,50.1,29,28.99,90,19.93,6,43160,26,3.6,29,29
2018-12-09 10:36:10.4392,172.8,50.1,29,28.99,90,19.93,7,43150,26,3.7,29,29
2018-12-09 10:36:10.6892,172.8,50.1,29,28.99,90,19.91,1,715.4,58.8,27,29,29
2018-12-09 10:36:10.9392,172.8,50.1,29,28.99,90,19.93,2,715.5,59.2,27,29,29
2018-12-09 10:36:11.1892,172.8,50.1,29,28.99,90,19.93,61,718.7,713.6,0,29,29
2018-12-09 10:36:11.4392,172.8,50.1,29,28.99,90,19.93,62,425,425,0,29,29
2018-12-09 10:36:11.6892,172.8,50.2,29,29.05,90,19.93,64,64.6,65.2,0,29,29
2018-12-09 10:36:11.9392,172.8,50.2,29,29.05,90,19.93,3,715.4,58.8,25,29,29
2018-12-09 10:36:12.1892,172.8,50.2,29,29.05,90,19.92,4,715.5,59.2,25.5,29,29
2018-12-09 10:36:12.4392,172.8,50.2,29,29.05,90,19.93,65,43160,43150,0,29,29
2018-12-09 10:36:12.6892,172.8,50.2,29,29.05,90.1,19.93,66,4450,4450,0,29,29
2018-12-09 10:36:12.9392,172.8,50.2,29,29.05,90,19.95,1,715.4,58.8,27,29,29
2018-12-09 10:36:13.1892,172.8,50.2,29,29.05,90,19.93,2,715.7,59,27,29,29
2018-12-09 10:36:13.4392,172.8,50.2,29,29.05,90,19.94,65,43160,43150,0,29,29
2018-12-09 10:36:13.6892,172.8,50.2,29,29.05,90,19.91,51,3.66,3.64,0,29,29
2018-12-09 10:36:13.9393,172.8,50.2,29,29.05,90,19.93,63,50,50,0,29,29
2018-12-09 10:36:14.1893,172.8,50.2,29,29.05,90,19.94,67,26.2,26.1,0,29,29
2018-12-09 10:36:14.4393,172.8,50.2,29,29.05,90,19.93,52,3.66,3.64,0,29,29
2018-12-09 10:36:14.6893,172.8,50.2,29,29.05,90,19.92,6,43150,26.2,3.6,29,29
2018-12-09 10:36:14.9393,172.8,50.2,29.25,29.05,90,19.93,7,43150,26.2,3.7,29,29
2018-12-09 10:36:15.1893,172.8,50.2,29.25,29.05,90,19.92,1,715.7,58.7,27,29,29
2018-12-09 10:36:15.4393,172.8,50.2,29.25,29.05,90,19.92,2,715.7,59,27,29,29
2018-12-09 10:36:15.6893,172.8,50.2,29.25,29.05,90.1,19.93,61,718.9,713.8,0,29,29
2018-12-09 10:36:15.9392,172.8,50.2,29.25,29.05,90,19.93,62,425,425,0,29,29
2018-12-09 10:36:16.1892,172.8,50.2,29.25,29.05,90,19.92,64,64.7,65.3,0,29,29
2018-12-09 10:36:16.4392,172.8,50.2,29.25,29.05,90,19.92,3,715.7,58.7,25,29,29
2018-12-09 10:36:16.6893,172.8,50.2,29.25,29.05,90,19.92,4,715.7,59,25.5,29,29
2018-12-09 10:36:16.9393,172.8,50.3,29.25,29.11,90,19.92,65,43160,43150,0,29,29
2018-12-09 10:36:17.1893,172.8,50.3,29.25,29.11,90,19.92,66,4440,4440,0,29,29
2018-12-09 10:36:17.4393,172.8,50.3,29.25,29.11,90,19.92,1,715.7,58.7,27,29,29
2018-12-09 10:36:17.6893,172.8,50.3,29.25,29.11,90,19.92,2,715.7,59,27,29,29
2018-12-09 10:36:17.9393,172.8,50.3,29.25,29.11,90,19.93,65,43160,43140,0,29,29
2018-12-09 10:36:18.1893,172.8,50.3,29.25,29.11,90,19.93,51,3.66,3.64,0,29,29
2018-12-09 10:36:18.4393,172.8,50.3,29.25,29.11,90.1,19.94,63,50,50,0,29,29
2018-12-09 10:36:18.6893,172.8,50.3,29.25,29.11,90,19.79,67,26.4,26.3,0,29,29
2018-12-09 10:36:18.9393,172.8,50.3,29.25,29.11,90,19.94,52,3.66,3.64,0,29,29
2018-12-09 10:36:19.1893,172.8,50.3,29.25,29.11,90,19.91,6,43160,26.4,3.6,29,29
2018-12-09 10:36:19.4393,172.8,50.3,29.25,29.11,90,19.92,7,43140,26.3,3.7,29,29
2018-12-09 10:36:19.6893,172.8,50.3,29.25,29.11,90,19.92,1,715.7,58.7,27,29,29
2018-12-09 10:36:19.9393,172.8,50.4,29.25,29.17,90,19.93,2,715.7,59,27,29,29
2018-12-09 10:36:20.1893,172.8,50.4,29.25,29.17,90,19.93,61,719.2,714,0,29,29
2018-12-09 10:36:20.4393,172.8,50.4,29.25,29.17,90,19.94,62,425,425,0,29,29
2018-12-09 10:36:20.6893,172.8,50.4,29.25,29.17,90,19.93,64,64.7,65.3,0,29,29.5
2018-12-09 10:36:20.9393,172.8,50.4,29.25,29.17,90,19.93,3,716.1,58.7,25,29,29.5
2018-12-09 10:36:21.1893,172.8,50.4,29.25,29.17,90,19.91,4,715.9,59,25.5,29,29.5
2018-12-09 10:36:21.4393,172.8,50.4,29.25,29.17,90,19.92,65,43170,43130,0,29,29.5
2018-12-09 10:36:21.6893,172.8,50.4,29.25,29.17,90,19.95,66,4430,4430,0,29,29.5
2018-12-09 10:36:21.9393,172.8,50.4,29.25,29.17,90,19.93,1,716.1,58.7,27,29,29.5
2018-12-09 10:36:22.1894,172.8,50.4,29.25,29.17,90,19.92,2,715.9,59,27,29,29.5
2018-12-09 10:36:22.4394,172.8,50.4,29.25,29.17,90,19.94,65,43170,43140,0,29,29.5
2018-12-09 10:36:22.6894,172.8,50.4,29.25,29.17,90,19.93,51,3.66,3.64,0,29,29.5
2018-12-09 10:36:22.9394,172.8,50.4,29.25,29.17,90,19.94,63,50,50,0,29,29.5
2018-12-09 10:36:23.1894,172.8,50.4,29.25,29.17,90,19.92,67,26.6,26.5,0,29,29.5
2018-12-09 10:36:23.4394,172.8,50.4,29.25,29.17,90,19.92,52,3.66,3.64,0,29,29.5
2018-12-09 10:36:23.6894,172.8,50.4,29.25,29.17,90,19.93,6,43170,26.6,3.6,29,29.5
2018-12-09 10:36:23.9394,172.8,50.4,29.25,29.17,90,19.92,7,43130,26.5,3.7,29,29.5
2018-12-09 10:36:24.1894,172.8,50.4,29.25,29.17,90,19.93,1,716.1,58.7,27,29,29.5
2018-12-09 10:36:24.4394,172.8,50.4,29.25,29.17,90.1,19.92,2,715.9,59,27,29,29.5
2018-12-09 10:36:24.6894,172.8,50.4,29.25,29.17,90,19.97,61,719.3,714.3,0,29,29.5
2018-12-09 10:36:24.9394,172.8,50.4,29.25,29.17,90,19.94,62,425,425,0,29,29.5
2018-12-09 10:36:25.1894,172.8,50.4,29.25,29.17,90,19.92,64,64.6,65.2,0,29,29.5
2018-12-09 10:36:25.4394,172.8,50.4,29.25,29.17,90,19.92,3,716.1,58.7,25,29,29.5
2018-12-09 10:36:25.6894,172.8,50.5,29.25,29.22,90,19.94,4,715.9,59,25.5,29,29.5
2018-12-09 10:36:25.9394,172.8,50.5,29.5,29.22,90,19.93,65,43180,43130,0,29,29.5
2018-12-09 10:36:26.1894,172.8,50.5,29.5,29.22,90,19.93,66,4430,4430,0,29,29.5
2018-12-09 10:36:26.4394,172.8,50.5,29.5,29.22,90,19.93,1,716.1,58.7,27,29,29.5
2018-12-09 10:36:26.6894,172.8,50.5,29.5,29.22,90,19.93,2,715.9,59,27,29,29.5
2018-12-09 10:36:26.9394,172.8,50.5,29.5,29.22,90,19.92,65,43160,43120,0,29,29.5
2018-12-09 10:36:27.1894,172.8,50.5,29.5,29.22,90,19.93,51,3.66,3.64,0,29,29.5
2018-12-09 10:36:27.4394,172.8,50.5,29.5,29.22,90,19.93,63,50,50,0,29,29.5
2018-12-09 10:36:27.6894,172.8,50.5,29.5,29.22,90,19.93,67,26.8,26.7,0,29.5,29.5
2018-12-09 10:36:27.9394,172.8,50.5,29.5,29.22,90,19.93,52,3.66,3.64,0,29.5,29.5
2018-12-09 10:36:28.1894,172.8,50.5,29.5,29.22,90,19.93,6,43170,26.8,3.6,29.5,29.5
2018-12-09 10:36:28.4394,172.8,50.5,29.5,29.22,90,19.92,7,43140,26.7,3.7,29.5,29.5
2018-12-09 10:36:28.6894,172.8,50.5,29.5,29.22,90,19.93,1,716.5,58.6,27,29.5,29.5
2018-12-09 10:36:28.9394,172.8,50.5,29.5,29.22,90,19.92,2,716.4,59,27,29.5,29.5
2018-12-09 10:36:29.1894,172.8,50.5,29.5,29.22,90,19.93,61,719.7,714.3,0,29.5,29.5
2018-12-09 10:36:29.4394,172.8,50.5,29.5,29.22,90,19.92,62,425,425,0,29.5,29.5
2018-12-09 10:36:29.6895,172.8,50.5,29.5,29.22,90,19.94,64,64.7,65.1,0,29.5,29.5
2018-12-09 10:36:29.9395,172.8,50.7,29.5,29.34,90,19.92,3,716.5,58.6,25,29.5,29.5
2018-12-09 10:36:30.1895,172.8,50.7,29.5,29.34,90,19.93,4,716.4,59,25.5,29.5,29.5
2018-12-09 10:36:30.4395,172.8,50.7,29.5,29.34,90,19.92,65,43280,43000,0,29.5,29.5
2018-12-09 10:36:30.6894,172.8,50.7,29.5,29.34,90,19.93,66,4430,4430,0,29.5,29.5
2018-12-09 10:36:30.9394,172.8,50.7,29.5,29.34,90,19.93,1,716.5,58.6,27,29.5,29.5
2018-12-09 10:36:31.1895,172.8,50.7,29.5,29.34,90,19.89,2,716.4,59,27,29.5,29.5
2018-12-09 10:36:31.4395,172.8,50.7,29.5,29.34,90,19.94,65,43290,43010,0,29.5,29.5
2018-12-09 10:36:31.6895,172.8,50.7,29.5,29.34,90,19.95,51,3.66,3.64,0,29.5,29.5
2018-12-09 10:36:31.9395,172.8,50.7,29.5,29.34,90,19.94,63,50,50,0,29.5,29.5
2018-12-09 10:36:32.1895,172.8,50.7,29.5,29.34,90,19.94,67,26.9,26.8,0,29.5,29.5
2018-12-09 10:36:32.4395,172.8,50.7,29.5,29.34,90,19.92,52,3.66,3.64,0,29.5,29.5
2018-12-09 10:36:32.6895,172.8,50.7,29.5,29.34,90,19.92,6,43150,27,3.6,29.5,29.5
2018-12-09 10:36:32.9395,172.8,50.7,29.5,29.34,90,19.91,7,43130,26.8,3.7,29.5,29.5
2018-12-09 10:36:33.1895,172.8,50.7,29.5,29.34,90,19.93,1,716.5,58.6,27,29.5,29.5
2018-12-09 10:36:33.4395,172.8,50.7,29.5,29.34,90,19.92,2,716.4,59,27,29.5,29.5
2018-12-09 10:36:33.6895,172.8,50.7,29.5,29.34,90,19.92,61,719.8,714.6,0,29.5,29.5
2018-12-09 10:36:33.9395,172.8,50.7,29.5,29.34,90,19.92,62,425,425,0,29.5,29.5
2018-12-09 10:36:34.1895,172.8,50.7,29.5,29.34,90,19.92,64,64.5,65.2,0,29.5,29.5
2018-12-09 10:36:34.4395,172.8,50.7,29.5,29.34,90,19.93,3,716.5,58.6,25,29.5,29.5
2018-12-09 10:36:34.6895,172.8,50.7,29.5,29.34,90,19.92,4,716.4,59,25.5,29.5,29.5
2018-12-09 10:36:34.9395,172.8,50.8,29.5,29.4,89.9,19.93,65,43160,43140,0,29.5,29.5
2018-12-09 10:36:35.1895,172.8,50.8,29.5,29.4,89.9,19.93,66,4430,4420,0,29.5,29.5
2018-12-09 10:36:35.4395,172.8,50.8,29.5,29.4,90,19.92,1,717,58.6,27,29.5,29.5
2018-12-09 10:36:35.6895,172.8,50.8,29.5,29.4,90,19.92,2,716.7,59,27,29.5,29.5
2018-12-09 10:36:35.9395,172.8,50.8,29.5,29.4,90,19.93,65,43150,43140,0,29.5,29.5
2018-12-09 10:36:36.1895,172.8,50.8,29.5,29.4,90,19.93,51,3.66,3.64,0,29.5,29.5
2018-12-09 10:36:36.4395,172.8,50.8,29.5,29.4,90,19.93,63,50,50,0,29.5,29.5
2018-12-09 10:36:36.6895,172.8,50.8,29.5,29.4,90,19.93,67,27.1,27,0,29.5,29.5
2018-12-09 10:36:36.9395,172.8,51,29.5,29.51,90,19.92,52,3.66,3.64,0,29.5,29.5
2018-12-09 10:36:37.1895,172.8,51,29.5,29.51,90,19.92,6,43160,27.1,3.6,29.5,29.5
2018-12-09 10:36:37.4395,172.8,51,29.5,29.51,90,19.93,7,43140,27,3.7,29.5,29.5
2018-12-09 10:36:37.6895,172.8,51,29.5,29.51,90,19.91,1,717,58.6,27,29.5,29.5
2018-12-09 10:36:37.9395,172.8,51,29.5,29.51,89.9,19.93,2,716.7,59,27,29.5,29.5
2018-12-09 10:36:38.1895,172.8,51,29.5,29.51,90,19.92,61,720.1,714.8,0,29.5,29.5
2018-12-09 10:36:38.4395,172.8,51,29.5,29.51,90,19.92,62,425,425,0,29.5,29.5
2018-12-09 10:36:38.6895,172.8,51,29.5,29.51,90,19.93,64,64.7,65.4,0,29.5,29.5
2018-12-09 10:36:38.9395,172.8,51,29.5,29.51,90,19.93,3,717,58.6,25,29.5,29.5
2018-12-09 10:36:39.1895,172.8,51,29.5,29.51,90,19.93,4,716.7,59,25.5,29.5,29.5
2018-12-09 10:36:39.4395,172.8,51,29.5,29.51,90,19.93,65,43150,43140,0,29.5,29.5
2018-12-09 10:36:39.6895,172.8,51,29.5,29.51,90,19.94,66,4430,4430,0,29.5,29.5
2018-12-09 10:36:39.9395,172.8,51,29.5,29.51,90,19.92,1,717,58.6,27,29.5,29.5
2018-12-09 10:36:40.1895,172.8,51,29.5,29.51,90,19.93,2,716.7,59,27,29.5,29.5
2018-12-09 10:36:40.4395,172.8,51,29.5,29.51,90,19.92,65,43150,43140,0,29.5,29.5
2018-12-09 10:36:40.6895,172.8,51,29.5,29.51,90,19.92,51,3.66,3.64,0,29.5,29.5
2018-12-09 10:36:40.9395,172.8,51,29.5,29.51,90,19.93,63,50,50,0,29.5,29.5
2018-12-09 10:36:41.1895,172.8,51,29.5,29.51,90,19.92,67,27.3,27.1,0,29.5,29.5
2018-12-09 10:36:41.4395,172.8,51,29.5,29.51,90,19.92,52,3.66,3.64,0,29.5,29.5
2018-12-09 10:36:41.6895,172.8,51,29.5,29.51,90.1,19.93,6,43150,27.3,3.6,29.5,29.5
2018-12-09 10:36:41.9395,172.8,51,29.5,29.51,90,19.93,7,43140,27.2,3.7,29.5,29.5
2018-12-09 10:36:42.1895,172.8,51,29.5,29.51,90,19.94,1,717.2,58.6,27,29.5,29.5
2018-12-09 10:36:42.4396,172.8,51,29.5,29.51,90,19.93,2,716.9,59,27,29.5,29.5
2018-12-09 10:36:42.6896,172.8,51,29.5,29.51,90,19.92,61,720.1,714.9,0,29.5,29.5
2018-12-09 10:36:42.9396,172.8,51,29.5,29.51,90,19.93,62,425,425,0,29.5,29.5
2018-12-09 10:36:43.1896,172.8,51,29.5,29.51,90.1,19.91,64,64.6,65.3,0,29.5,29.5
2018-12-09 10:36:43.4396,172.8,51,29.5,29.51,90,19.92,3,717.2,58.6,25,29.5,29.5
2018-12-09 10:36:43.6896,172.8,51,29.5,29.51,90,19.89,4,716.9,59,25.5,29.5,29.5
2018-12-09 10:36:43.9396,172.8,51,29.5,29.51,90,19.92,65,43160,43150,0,29.5,29.5
2018-12-09 10:36:44.1896,172.8,51,29.5,29.51,90,20,66,4430,4430,0,29.5,29.5
2018-12-09 10:36:44.4396,172.8,51,29.5,29.51,90,19.93,1,717.2,58.6,27,29.5,29.5
2018-12-09 10:36:44.6895,172.8,51,29.5,29.51,90,19.92,2,716.9,59,27,29.5,29.5
2018-12-09 10:36:44.9395,172.8,51,29.5,29.51,90,19.93,65,43160,43150,0,29.5,29.5
2018-12-09 10:36:45.1895,172.8,51,29.5,29.51,90,19.93,51,3.66,3.64,0,29.5,29.5
2018-12-09 10:36:45.4396,172.8,51,29.5,29.51,90,19.93,63,50,50,0,29.5,29.5
2018-12-09 10:36:45.6896,172.8,51,29.5,29.51,90,19.92,67,27.5,27.3,0,29.5,29.5
2018-12-09 10:36:45.9396,172.8,51,29.5,29.51,90.1,19.93,52,3.67,3.64,0,29.5,29.5
2018-12-09 10:36:46.1896,172.8,51,29.5,29.51,90.1,19.93,6,43160,27.5,3.6,29.5,29.5
2018-12-09 10:36:46.4396,172.8,51,29.5,29.51,90,19.93,7,43150,27.3,3.7,29.5,29.5
2018-12-09 10:36:46.6896,172.8,51,29.5,29.51,90,19.93,1,717.2,58.6,27,29.5,29.5
2018-12-09 10:36:46.9396,172.8,51,29.5,29.51,90,19.93,2,716.9,59,27,29.5,29.5
2018-12-09 10:36:47.1896,172.8,51,29.5,29.51,90,19.93,61,720.3,715.1,0,29.5,29.5
2018-12-09 10:36:47.4396,172.8,51,29.5,29.51,90,19.94,62,425,425,0,29.5,29.5
2018-12-09 10:36:47.6896,172.8,51,29.5,29.51,90,19.92,64,64.6,65.3,0,29.5,29.5
2018-12-09 10:36:47.9396,172.8,51.1,29.5,29.57,90,19.93,3,717.2,58.6,25,29.5,29.5
2018-12-09 10:36:48.1897,172.8,51.1,29.5,29.57,90,19.94,4,716.9,59,25.5,29.5,29.5
2018-12-09 10:36:48.4397,172.8,51.1,29.5,29.57,90,19.92,65,43160,43160,0,29.5,29.5
2018-12-09 10:36:48.6897,172.8,51.1,29.5,29.57,90.1,19.92,66,4420,4420,0,29.5,29.5
2018-12-09 10:36:48.9397,172.8,51.1,29.5,29.57,90.1,19.9,1,717.2,58.6,27,29.5,29.5
2018-12-09 10:36:49.1896,172.8,51.1,29.5,29.57,90,19.94,2,716.9,59,27,29.5,29.5
2018-12-09 10:36:49.4396,172.8,51.1,29.5,29.57,90,19.91,65,43150,43150,0,29.5,29.5
2018-12-09 10:36:49.6896,172.8,51.1,29.5,29.57,90,19.93,51,3.67,3.64,0,29.5,29.5
2018-12-09 10:36:49.9396,172.8,51.1,29.5,29.57,90,19.92,63,50,50,0,29.5,29.5
2018-12-09 10:36:50.1896,172.8,51.1,29.5,29.57,90,19.93,67,27.6,27.5,0,29.5,29.5
2018-12-09 10:36:50.4396,172.8,51.1,29.5,29.57,90.1,19.92,52,3.67,3.64,0,29.5,29.5
2018-12-09 10:36:50.6896,172.8,51.1,29.5,29.57,90,19.92,6,43150,27.6,3.6,29.5,29.5
2018-12-09 10:36:50.9396,172.8,51.1,29.5,29.57,90,19.94,7,43150,27.5,3.7,29.5,29.5
2018-12-09 10:36:51.1896,172.8,51.1,29.5,29.57,90,19.93,1,717.5,58.6,27,29.5,29.5
2018-12-09 10:36:51.4396,172.8,51.1,29.5,29.57,90,19.92,2,717.2,59,27,29.5,29.5
2018-12-09 10:36:51.6897,172.8,51.1,29.5,29.57,90,19.91,61,720.3,715.2,0,29.5,29.5
2018-12-09 10:36:51.9397,172.8,51.1,29.5,29.57,90,19.91,62,425,425,0,29.5,29.5
2018-12-09 10:36:52.1897,172.8,51.1,29.5,29.57,90,19.93,64,64.6,65.3,0,29.5,29.5
2018-12-09 10:36:52.4397,172.8,51.1,29.5,29.57,90,19.92,3,717.5,58.6,25,29.5,29.5
2018-12-09 10:36:52.6897,172.8,51.1,29.5,29.57,90,19.92,4,717.2,59,25.5,29.5,29.5
2018-12-09 10:36:52.9397,172.8,51.1,29.5,29.57,90,19.93,65,43160,43150,0,29.5,29.5
2018-12-09 10:36:53.1897,172.8,51.1,29.5,29.57,90,19.93,66,4420,4430,0,29.5,29.5
2018-12-09 10:36:53.4397,172.8,51.1,29.5,29.57,90,19.93,1,717.5,58.6,27,29.5,29.5
2018-12-09 10:36:53.6897,172.8,51.1,29.75,29.57,90,19.93,2,717.2,59,27,29.5,29.5
2018-12-09 10:36:53.9397,172.8,51.1,29.75,29.57,90,19.92,65,43160,43160,0,29.5,29.5
2018-12-09 10:36:54.1897,172.8,51.2,29.75,29.63,90,19.93,51,3.67,3.64,0,29.5,29.5
2018-12-09 10:36:54.4397,172.8,51.2,29.75,29.63,90,19.92,63,50,50,0,29.5,29.5
2018-12-09 10:36:54.6897,172.8,51.2,29.75,29.63,90,19.95,67,27.8,27.6,0,29.5,29.5
2018-12-09 10:36:54.9397,172.8,51.2,29.75,29.63,90,19.92,52,3.67,3.64,0,29.5,29.5
2018-12-09 10:36:55.1897,172.8,51.2,29.75,29.63,90,19.94,6,43160,27.8,3.6,29.5,29.5
2018-12-09 10:36:55.4397,172.8,51.2,29.75,29.63,90,19.93,7,43150,27.6,3.7,29.5,29.5
2018-12-09 10:36:55.6897,172.8,51.2,29.75,29.63,90,20.07,1,717.5,58.6,27,29.5,29.5
2018-12-09 10:36:55.9397,172.8,51.2,29.75,29.63,90,19.92,2,717.2,59,27,29.5,29.5
2018-12-09 10:36:56.1897,172.8,51.2,29.75,29.63,90,19.94,61,720.6,715.4,0,29.5,29.5
2018-12-09 10:36:56.4396,172.8,51.2,29.75,29.63,90,19.92,62,425,425,0,29.5,29.5
2018-12-09 10:36:56.6897,172.8,51.2,29.75,29.63,90,19.93,64,64.7,65.3,0,29.5,29.5
2018-12-09 10:36:56.9397,172.8,51.2,29.75,29.63,90,19.92,3,717.7,58.6,25,29.5,30
2018-12-09 10:36:57.1897,172.8,51.2,29.75,29.63,90,19.92,4,717.4,59,25.5,29.5,30
2018-12-09 10:36:57.4397,172.8,51.2,29.75,29.63,90.1,19.92,65,43160,43140,0,29.5,30
2018-12-09 10:36:57.6897,172.8,51.2,29.75,29.63,90.1,19.92,66,4430,4430,0,29.5,30
2018-12-09 10:36:57.9397,172.8,51.2,29.75,29.63,90,19.93,1,717.7,58.6,27,29.5,30
2018-12-09 10:36:58.1897,172.8,51.2,29.75,29.63,90,19.91,2,717.4,59,27,29.5,30
2018-12-09 10:36:58.4397,172.8,51.2,29.75,29.63,90,19.93,65,43160,43140,0,29.5,30
2018-12-09 10:36:58.6897,172.8,51.2,29.75,29.63,90,19.93,51,3.67,3.64,0,29.5,30
2018-12-09 10:36:58.9397,172.8,51.2,29.75,29.63,90.1,19.94,63,50,50,0,29.5,30
2018-12-09 10:36:59.1897,172.8,51.2,29.75,29.63,90,19.94,67,27.9,27.7,0,29.5,30
2018-12-09 10:36:59.4397,172.8,51.2,29.75,29.63,90,19.96,52,3.67,3.64,0,29.5,30
2018-12-09 10:36:59.6897,172.8,51.2,29.75,29.63,90,19.93,6,43160,27.9,3.6,29.5,30
2018-12-09 10:36:59.9397,172.8,51.2,29.75,29.63,90,19.93,7,43130,27.8,3.7,29.5,30
2018-12-09 10:37:00.1897,172.8,51.2,29.75,29.63,90,19.93,1,717.7,58.6,27,29.5,30
2018-12-09 10:37:00.4397,172.8,51.2,29.75,29.63,90,19.92,2,717.4,59,27,29.5,30
2018-12-09 10:37:00.6897,172.8,51.2,29.75,29.63,90,19.92,61,720.7,715.6,0,29.5,30
2018-12-09 10:37:00.9397,172.8,51.2,29.75,29.63,90,19.93,62,425,425,0,29.5,30
2018-12-09 10:37:01.1897,172.8,51.2,29.75,29.63,90,19.93,64,64.6,65.2,0,29.5,30
2018-12-09 10:37:01.4397,172.8,51.2,29.75,29.63,90,19.93,3,717.7,58.6,25,29.5,30
2018-12-09 10:37:01.6897,172.8,51.2,29.75,29.63,90,20.06,4,717.4,59,25.5,29.5,30
2018-12-09 10:37:01.9397,172.8,51.3,29.75,29.69,90.1,19.94,65,43170,43140,0,29.5,30
2018-12-09 10:37:02.1898,172.8,51.3,29.75,29.69,90,19.92,66,4440,4440,0,29.5,30
2018-12-09 10:37:02.4398,172.8,51.3,29.75,29.69,90,19.92,1,717.7,58.6,27,29.5,30
2018-12-09 10:37:02.6898,172.8,51.3,29.75,29.69,90,19.92,2,717.4,59,27,29.5,30
2018-12-09 10:37:02.9398,172.8,51.3,29.75,29.69,90,19.89,65,43160,43130,0,29.5,30
2018-12-09 10:37:03.1898,172.8,51.3,29.75,29.69,90,19.92,51,3.67,3.64,0,29.5,30
2018-12-09 10:37:03.4398,172.8,51.3,29.75,29.69,90,19.92,63,50,50,0,29.5,30
2018-12-09 10:37:03.6898,172.8,51.3,29.75,29.69,90,19.92,67,28.1,27.9,0,29.5,30
2018-12-09 10:37:03.9398,172.8,51.3,29.75,29.69,90,19.92,52,3.67,3.64,0,29.5,30
2018-12-09 10:37:04.1898,172.8,51.3,29.75,29.69,90,19.92,6,43170,28.1,3.6,29.5,30
2018-12-09 10:37:04.4397,172.8,51.3,29.75,29.69,90,19.94,7,43130,27.9,3.7,29.5,30
2018-12-09 10:37:04.6897,172.8,51.3,29.75,29.69,90,19.93,1,717.9,58.6,27,29.5,30
2018-12-09 10:37:04.9397,172.8,51.3,30,29.69,90,19.93,2,717.6,59,27,29.5,30
2018-12-09 10:37:05.1897,172.8,51.3,30,29.69,90,19.92,61,720.9,715.7,0,29.5,30
2018-12-09 10:37:05.4398,172.8,51.3,30,29.69,90,19.92,62,425,425,0,29.5,30
2018-12-09 10:37:05.6898,172.8,51.4,30,29.75,90,19.92,64,64.6,65.2,0,29.5,30
2018-12-09 10:37:05.9398,172.8,51.4,30,29.75,90,19.93,3,717.9,58.6,25,29.5,30
2018-12-09 10:37:06.1898,172.8,51.4,30,29.75,90,19.92,4,717.6,59,25.5,29.5,30
2018-12-09 10:37:06.4398,172.8,51.4,30,29.75,90,19.93,65,43160,43130,0,29.5,30
2018-12-09 10:37:06.6898,172.8,51.4,30,29.75,90,19.94,66,4440,4440,0,29.5,30
2018-12-09 10:37:06.9398,172.8,51.4,30,29.75,90,19.93,1,717.9,58.6,27,29.5,30
2018-12-09 10:37:07.1898,172.8,51.4,30,29.75,90,19.92,2,717.6,59,27,29.5,30
2018-12-09 10:37:07.4398,172.8,51.4,30,29.75,90,19.92,65,43170,43130,0,29.5,30
2018-12-09 10:37:07.6898,172.8,51.4,30,29.75,90,19.87,51,3.67,3.64,0,29.5,30
2018-12-09 10:37:07.9398,172.8,51.4,30,29.75,90,19.92,63,50,50,0,29.5,30
2018-12-09 10:37:08.1898,172.8,51.4,30,29.75,90,19.92,67,28.2,28,0,29.5,30
2018-12-09 10:37:08.4398,172.8,51.4,30,29.75,90,19.93,52,3.67,3.65,0,29.5,30
2018-12-09 10:37:08.6898,172.8,51.4,30,29.75,89.9,19.92,6,43160,28.2,3.6,29.5,30
2018-12-09 10:37:08.9398,172.8,51.4,30,29.75,90,19.93,7,43130,28,3.7,29.5,30
2018-12-09 10:37:09.1898,172.8,51.4,30,29.75,90,19.73,1,717.9,58.6,27,29.5,30
2018-12-09 10:37:09.4398,172.8,51.4,30,29.75,90,19.69,2,717.6,59,27,29.5,30
2018-12-09 10:37:09.6898,172.8,51.4,30,29.75,90,19.71,61,721,715.8,0,29.5,30
2018-12-09 10:37:09.9398,172.8,51.4,30,29.75,90,19.73,62,425,425,0,29.5,30
2018-12-09 10:37:10.1898,172.8,51.4,30,29.75,90,19.72,64,64.7,65.4,0,29.5,30
2018-12-09 10:37:10.4399,172.8,51.4,30,29.75,90,19.73,3,717.9,58.6,25,29.5,30
2018-12-09 10:37:10.6899,172.8,51.4,30,29.75,90,19.74,4,717.6,59,25.5,29.5,30
2018-12-09 10:37:10.9399,172.8,51.6,30,29.86,90,19.71,65,43160,43140,0,29.5,30
2018-12-09 10:37:11.1899,172.8,51.6,30,29.86,90,19.73,66,4430,4430,0,29.5,30
2018-12-09 10:37:11.4399,172.8,51.6,30,29.86,90,19.73,1,718,58.4,27,30,30
2018-12-09 10:37:11.6899,172.8,51.6,30,29.86,90,19.73,2,717.9,59,27,30,30
2018-12-09 10:37:11.9399,172.8,51.6,30,29.86,90,19.73,65,43160,43130,0,30,30
2018-12-09 10:37:12.1898,172.8,51.6,30,29.86,90,19.73,51,3.67,3.65,0,30,30
2018-12-09 10:37:12.4399,172.8,51.6,30,29.86,90,19.73,63,50,50,0,30,30
2018-12-09 10:37:12.6899,172.8,51.6,30,29.86,90,19.74,67,28.4,28.1,0,30,30
2018-12-09 10:37:12.9399,172.8,51.6,30,29.86,90,19.73,52,3.67,3.65,0,30,30
2018-12-09 10:37:13.1899,172.8,51.6,30,29.86,90,19.73,6,43160,28.4,3.6,30,30
2018-12-09 10:37:13.4399,172.8,51.6,30,29.86,90,19.73,7,43140,28.2,3.7,30,30
2018-12-09 10:37:13.6899,172.8,51.6,30,29.86,90,19.73,1,718,58.4,27,30,30
2018-12-09 10:37:13.9399,172.8,51.6,30,29.86,90,19.73,2,717.9,59,27,30,30
2018-12-09 10:37:14.1898,172.8,51.6,30,29.86,90,19.73,61,721.2,715.9,0,30,30
2018-12-09 10:37:14.4399,172.8,51.6,30,29.86,90,19.72,62,425,425,0,30,30
2018-12-09 10:37:14.6899,172.8,51.6,30,29.86,90,19.72,64,64.8,65.4,0,30,30
2018-12-09 10:37:14.9399,172.8,51.6,30,29.86,90,19.73,3,718,58.4,25,30,30
2018-12-09 10:37:15.1899,172.8,51.6,30,29.86,90,19.72,4,717.9,59,25.5,30,30
2018-12-09 10:37:15.4399,172.8,51.6,30,29.86,90,19.74,65,43150,43140,0,30,30
2018-12-09 10:37:15.6899,172.8,51.6,30,29.86,90,19.73,66,4430,4430,0,30,30
2018-12-09 10:37:15.9400,172.8,51.6,30,29.86,90,19.73,1,718,58.4,27,30,30
2018-12-09 10:37:16.1900,172.8,51.6,30,29.86,90,19.72,2,717.9,59,27,30,30
2018-12-09 10:37:16.4400,172.8,51.6,30,29.86,90,19.74,65,43160,43150,0,30,30
2018-12-09 10:37:16.6900,172.8,51.6,30,29.86,90,19.73,51,3.67,3.65,0,30,30
2018-12-09 10:37:16.9399,172.8,51.6,30,29.86,90,19.73,63,50,50,0,30,30
2018-12-09 10:37:17.1899,172.8,51.6,30,29.86,90,19.73,67,28.5,28.3,0,30,30
2018-12-09 10:37:17.4399,172.8,51.6,30,29.86,90,19.73,52,3.67,3.65,0,30,30
2018-12-09 10:37:17.6899,172.8,51.6,30,29.86,90,19.73,6,43150,28.5,3.6,30,30
2018-12-09 10:37:17.9399,172.8,51.6,30,29.86,90,19.73,7,43140,28.3,3.7,30,30
2018-12-09 10:37:18.1899,172.8,51.6,30,29.86,90,19.73,1,718,58.4,27,30,30
2018-12-09 10:37:18.4400,172.8,51.6,30,29.86,90,19.73,2,717.9,59,27,30,30
2018-12-09 10:37:18.6900,172.8,51.6,30,29.86,90,19.75,61,721.4,716.2,0,30,30
2018-12-09 10:37:18.9400,172.8,51.6,30,29.86,90,19.73,62,425,425,0,30,30
2018-12-09 10:37:19.1900,172.8,51.6,30,29.86,90,19.73,64,64.8,65.4,0,30,30
2018-12-09 10:37:19.4400,172.8,51.6,30,29.86,90,19.73,3,718.4,58.4,25,30,30
2018-12-09 10:37:19.6900,172.8,51.6,30,29.86,90,19.61,4,718.3,59,25.5,30,30
2018-12-09 10:37:19.9399,172.8,51.7,30,29.92,90,19.72,65,43160,43150,0,30,30
2018-12-09 10:37:20.1899,172.8,51.7,30,29.92,90,19.72,66,4420,4420,0,30,30
2018-12-09 10:37:20.4399,172.8,51.7,30,29.92,90,19.73,1,718.4,58.4,27,30,30
2018-12-09 10:37:20.6900,172.8,51.7,30,29.92,90,19.73,2,718.3,59,27,30,30
2018-12-09 10:37:20.9400,172.8,51.7,30,29.92,90,19.69,65,43160,43150,0,30,30
2018-12-09 10:37:21.1900,172.8,51.7,30,29.92,90,19.72,51,3.67,3.65,0,30,30
2018-12-09 10:37:21.4400,172.8,51.7,30,29.92,90,19.73,63,50,50,0,30,30
2018-12-09 10:37:21.6900,172.8,51.7,30,29.92,90,19.73,67,28.6,28.4,0,30,30
2018-12-09 10:37:21.9400,172.8,51.7,30,29.92,90,19.73,52,3.67,3.65,0,30,30
2018-12-09 10:37:22.1900,172.8,51.7,30,29.92,90,19.73,6,43160,28.6,3.6,30,30
2018-12-09 10:37:22.4400,172.8,51.7,30,29.92,90,19.73,7,43150,28.4,3.7,30,30
2018-12-09 10:37:22.6900,172.8,51.7,30,29.92,90,19.73,1,718.4,58.4,27,30,30
2018-12-09 10:37:22.9400,172.8,51.8,30,29.98,90,19.72,2,718.3,59,27,30,30
2018-12-09 10:37:23.1900,172.8,51.8,30,29.98,90,19.74,61,721.5,716.2,0,30,30
2018-12-09 10:37:23.4400,172.8,51.8,30,29.98,90,19.73,62,425,425,0,30,30
2018-12-09 10:37:23.6900,172.8,51.8,30,29.98,90,19.73,64,64.7,65.4,0,30,30
2018-12-09 10:37:23.9399,172.8,51.8,30,29.98,90,19.74,3,718.4,58.4,25,30,30
2018-12-09 10:37:24.1899,172.8,51.8,30,29.98,90,19.73,4,718.3,59,25.5,30,30
2018-12-09 10:37:24.4399,172.8,51.8,30,29.98,90,19.72,65,43160,43150,0,30,30
2018-12-09 10:37:24.6899,172.8,51.8,30,29.98,90,19.74,66,4420,4420,0,30,30
2018-12-09 10:37:24.9399,172.8,51.8,30,29.98,90,19.72,1,718.4,58.4,27,30,30
2018-12-09 10:37:25.1900,172.8,51.8,30,29.98,90,19.73,2,718.3,59,27,30,30
2018-12-09 10:37:25.4400,172.8,51.8,30,29.98,90,19.73,65,43160,43160,0,30,30
2018-12-09 10:37:25.6900,172.8,51.8,30,29.98,90,19.74,51,3.67,3.65,0,30,30
2018-12-09 10:37:25.9400,172.8,51.8,30,29.98,90,19.73,63,50,50,0,30,30
2018-12-09 10:37:26.1900,172.8,51.8,30,29.98,90,19.72,67,28.8,28.5,0,30,30
2018-12-09 10:37:26.4401,172.8,51.8,30,29.98,90,19.73,52,3.67,3.65,0,30,30
2018-12-09 10:37:26.6901,172.8,51.8,30,29.98,90,19.75,6,43160,28.8,3.6,30,30
2018-12-09 10:37:26.9401,172.8,51.8,30,29.98,90,19.74,7,43150,28.5,3.7,30,30
2018-12-09 10:37:27.1901,172.8,51.8,30,29.98,90,19.74,1,718.5,58.4,27,30,30
2018-12-09 10:37:27.4401,172.8,51.8,30,29.98,90,19.74,2,718.4,59,27,30,30
2018-12-09 10:37:27.6900,172.8,51.8,30,29.98,90,19.73,61,721.7,716.4,0,30,30
2018-12-09 10:37:27.9400,172.8,52,30,30.09,90,19.73,62,425,425,0,30,30
2018-12-09 10:37:28.1900,172.8,52,30,30.09,90,19.73,64,64.6,65.3,0,30,30
2018-12-09 10:37:28.4400,172.8,52,30,30.09,90,19.73,3,718.5,58.4,25,30,30
2018-12-09 10:37:28.6900,172.8,52,30,30.09,90,19.73,4,718.4,59,25.5,30,30
2018-12-09 10:37:28.9400,172.8,52,30,30.09,90,19.73,65,43160,43160,0,30,30
2018-12-09 10:37:29.1900,172.8,52,30,30.09,90,19.73,66,4420,4420,0,30,30
2018-12-09 10:37:29.4401,172.8,52,30,30.09,90,19.73,1,718.5,58.4,27,30,30
2018-12-09 10:37:29.6901,172.8,52,30,30.09,90.1,19.76,2,718.4,59,27,30,30
2018-12-09 10:37:29.9401,172.8,52,30,30.09,90,19.71,65,43160,43160,0,30,30
2018-12-09 10:37:30.1901,172.8,52,30,30.09,90,19.73,51,3.67,3.65,0,30,30
2018-12-09 10:37:30.4400,172.8,52,30,30.09,90,19.73,63,50,50,0,30,30
2018-12-09 10:37:30.6900,172.8,52,30,30.09,90,19.73,67,28.9,28.6,0,30,30
2018-12-09 10:37:30.9401,172.8,52,30,30.09,90.1,19.73,52,3.67,3.65,0,30,30
2018-12-09 10:37:31.1901,172.8,52,30,30.09,90.1,19.73,6,43160,28.9,3.6,30,30
2018-12-09 10:37:31.4401,172.8,52,30,30.09,90,19.73,7,43160,28.7,3.7,30,30
2018-12-09 10:37:31.6901,172.8,52,30,30.09,90,19.73,1,718.5,58.4,27,30,30
2018-12-09 10:37:31.9401,172.8,52,30.25,30.09,90,19.73,2,718.4,59,27,30,30
2018-12-09 10:37:32.1901,172.8,52,30.25,30.09,90,19.73,61,721.7,716.6,0,30,30
2018-12-09 10:37:32.4400,172.8,52,30.25,30.09,90.1,19.71,62,425,425,0,30,30
2018-12-09 10:37:32.6900,172.8,52,30.25,30.09,90,19.73,64,64.6,65.3,0,30,30
2018-12-09 10:37:32.9400,172.8,52,30.25,30.09,90,19.73,3,718.9,58.4,25,30,30
2018-12-09 10:37:33.1901,172.8,52,30.25,30.09,90,19.73,4,718.8,59,25.5,30,30.5
2018-12-09 10:37:33.4401,172.8,52,30.25,30.09,90,19.73,65,43160,43150,0,30,30.5
2018-12-09 10:37:33.6901,172.8,52,30.25,30.09,90,19.74,66,4420,4420,0,30,30.5
2018-12-09 10:37:33.9401,172.8,52,30.25,30.09,90.1,19.69,1,718.9,58.4,27,30,30.5
2018-12-09 10:37:34.1901,172.8,52,30.25,30.09,90,19.73,2,718.8,59,27,30,30.5
2018-12-09 10:37:34.4401,172.8,52,30.25,30.09,90,19.73,65,43160,43140,0,30,30.5
2018-12-09 10:37:34.6901,172.8,52,30.25,30.09,90,19.73,51,3.67,3.65,0,30,30.5
2018-12-09 10:37:34.9401,172.8,52,30.25,30.09,90,19.73,63,50,50,0,30,30.5
2018-12-09 10:37:35.1901,172.8,52,30.25,30.09,90,19.73,67,29,28.8,0,30,30.5
2018-12-09 10:37:35.4401,172.8,52,30.25,30.09,90,19.71,52,3.68,3.65,0,30,30.5
2018-12-09 10:37:35.6901,172.8,52,30.25,30.09,90,19.75,6,43160,29,3.7,30,30.5
2018-12-09 10:37:35.9401,172.8,52,30.25,30.09,90,19.73,7,43140,28.8,3.7,30,30.5
2018-12-09 10:37:36.1902,172.8,52,30.25,30.09,90,19.73,1,718.9,58.4,27,30,30.5
2018-12-09 10:37:36.4402,172.8,52,30.25,30.09,90,19.73,2,718.8,59,27,30,30.5
2018-12-09 10:37:36.6902,172.8,52.1,30.25,30.15,90,19.73,61,721.9,716.7,0,30,30.5
2018-12-09 10:37:36.9402,172.8,52.1,30.25,30.15,90.1,19.73,62,425,425,0,30,30.5
2018-12-09 10:37:37.1902,172.8,52.1,30.25,30.15,90,19.72,64,64.8,65.4,0,30,30.5
2018-12-09 10:37:37.4401,172.8,52.1,30.25,30.15,90,19.73,3,718.9,58.4,25,30,30.5
2018-12-09 10:37:37.6901,172.8,52.1,30.25,30.15,90,19.73,4,718.8,59,25.5,30,30.5
2018-12-09 10:37:37.9401,172.8,52.1,30.25,30.15,90,19.72,65,43170,43140,0,30,30.5
2018-12-09 10:37:38.1901,172.8,52.1,30.25,30.15,90,19.77,66,4430,4430,0,30,30.5
2018-12-09 10:37:38.4401,172.8,52.1,30.25,30.15,90,19.72,1,718.9,58.4,27,30,30.5
2018-12-09 10:37:38.6901,172.8,52.1,30.25,30.15,90,19.73,2,718.8,59,27,30,30.5
2018-12-09 10:37:38.9401,172.8,52.1,30.25,30.15,90,19.73,65,43170,43130,0,30,30.5
2018-12-09 10:37:39.1901,172.8,52.1,30.25,30.15,90,19.73,51,3.67,3.65,0,30,30.5
2018-12-09 10:37:39.4401,172.8,52.1,30.25,30.15,90.1,19.73,63,50,50,0,30,30.5
