Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:37:39.6901,172.8,52.1,30.25,30.15,90.1,19.73,67,29.1,28.9,0,30,30.5
2018-12-09 10:37:39.9401,172.8,52.1,30.25,30.15,90,19.73,52,3.68,3.65,0,30,30.5
2018-12-09 10:37:40.1902,172.8,52.1,30.25,30.15,90,19.73,6,43170,29.1,3.7,30,30.5
2018-12-09 10:37:40.4402,172.8,52.1,30.25,30.15,90,19.73,7,43130,28.9,3.7,30,30.5
2018-12-09 10:37:40.6902,172.8,52.1,30.25,30.15,90,19.73,1,719.1,58.4,27,30,30.5
2018-12-09 10:37:40.9402,172.8,52.2,30.25,30.21,90,19.73,2,719,58.7,27,30,30.5
2018-12-09 10:37:41.1902,172.8,52.2,30.25,30.21,90,19.71,61,722.1,717,0,30,30.5
2018-12-09 10:37:41.4402,172.8,52.2,30.25,30.21,90,19.74,62,425,425,0,30,30.5
2018-12-09 10:37:41.6902,172.8,52.2,30.25,30.21,90,19.74,64,64.7,65.3,0,30,30.5
2018-12-09 10:37:41.9402,172.8,52.2,30.25,30.21,90,19.7,3,719.1,58.4,25,30,30.5
2018-12-09 10:37:42.1902,172.8,52.2,30.25,30.21,90,19.72,4,719,58.7,25.5,30,30.5
2018-12-09 10:37:42.4402,172.8,52.2,30.25,30.21,90,19.71,65,43170,43130,0,30,30.5
2018-12-09 10:37:42.6902,172.8,52.2,30.25,30.21,90,19.72,66,4430,4430,0,30,30.5
2018-12-09 10:37:42.9402,172.8,52.2,30.25,30.21,90,19.73,1,719.1,58.4,27,30,30.5
2018-12-09 10:37:43.1902,172.8,52.2,30.25,30.21,90,19.74,2,719,58.7,27,30,30.5
2018-12-09 10:37:43.4402,172.8,52.2,30.25,30.21,90,19.72,65,43180,43130,0,30,30.5
2018-12-09 10:37:43.6902,172.8,52.2,30.25,30.21,90,19.73,51,3.67,3.65,0,30,30.5
2018-12-09 10:37:43.9402,172.8,52.2,30.5,30.21,90,19.73,63,50,50,0,30,30.5
2018-12-09 10:37:44.1902,172.8,52.2,30.5,30.21,90,19.75,67,29.2,29,0,30,30.5
2018-12-09 10:37:44.4402,172.8,52.2,30.5,30.21,90,19.73,52,3.67,3.65,0,30,30.5
2018-12-09 10:37:44.6902,172.8,52.2,30.5,30.21,90,19.73,6,43170,29.2,3.7,30,30.5
2018-12-09 10:37:44.9402,172.8,52.2,30.5,30.21,90,19.72,7,43130,29,3.7,30,30.5
2018-12-09 10:37:45.1902,172.8,52.3,30.5,30.27,90,19.74,1,719.1,58.4,27,30,30.5
2018-12-09 10:37:45.4402,172.8,52.3,30.5,30.27,90,19.74,2,719,58.7,27,30,30.5
2018-12-09 10:37:45.6902,172.8,52.3,30.5,30.27,90,19.73,61,722.1,716.9,0,30,30.5
2018-12-09 10:37:45.9401,172.8,52.3,30.5,30.27,90,19.73,62,425,425,0,30,30.5
2018-12-09 10:37:46.1902,172.8,52.3,30.5,30.27,90,19.73,64,64.7,65.4,0,30,30.5
2018-12-09 10:37:46.4402,172.8,52.3,30.5,30.27,90,19.73,3,719.1,58.4,25,30,30.5
2018-12-09 10:37:46.6902,172.8,52.3,30.5,30.27,90,19.69,4,719,58.7,25.5,30,30.5
2018-12-09 10:37:46.9402,172.8,52.4,30.5,30.32,90,19.73,65,43170,43130,0,30,30.5
2018-12-09 10:37:47.1902,172.8,52.4,30.5,30.32,90,19.71,66,4430,4440,0,30,30.5
2018-12-09 10:37:47.4402,172.8,52.4,30.5,30.32,90,19.72,1,719.1,58.4,27,30,30.5
2018-12-09 10:37:47.6902,172.8,52.4,30.5,30.32,90,19.73,2,719.1,58.7,27,30.5,30.5
2018-12-09 10:37:47.9402,172.8,52.4,30.5,30.32,89.9,19.73,65,43160,43130,0,30.5,30.5
2018-12-09 10:37:48.1902,172.8,52.4,30.5,30.32,90,19.73,51,3.67,3.65,0,30.5,30.5
2018-12-09 10:37:48.4403,172.8,52.4,30.5,30.32,90,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:37:48.6903,172.8,52.4,30.5,30.32,90,19.73,67,29.3,29.1,0,30.5,30.5
2018-12-09 10:37:48.9403,172.8,52.4,30.5,30.32,90,19.73,52,3.68,3.65,0,30.5,30.5
2018-12-09 10:37:49.1903,172.8,52.4,30.5,30.32,90,19.74,6,43160,29.3,3.7,30.5,30.5
2018-12-09 10:37:49.4403,172.8,52.4,30.5,30.32,90,19.73,7,43140,29.1,3.7,30.5,30.5
2018-12-09 10:37:49.6903,172.8,52.4,30.5,30.32,90,19.73,1,719.2,58.4,27,30.5,30.5
2018-12-09 10:37:49.9403,172.8,52.4,30.5,30.32,90,19.72,2,719.1,58.7,27,30.5,30.5
2018-12-09 10:37:50.1903,172.8,52.4,30.5,30.32,90,19.74,61,722.3,717.1,0,30.5,30.5
2018-12-09 10:37:50.4403,172.8,52.4,30.5,30.32,90,19.73,62,425,425,0,30.5,30.5
2018-12-09 10:37:50.6903,172.8,52.4,30.5,30.32,90,19.73,64,64.7,65.3,0,30.5,30.5
2018-12-09 10:37:50.9403,172.8,52.4,30.5,30.32,90,19.74,3,719.2,58.4,25,30.5,30.5
2018-12-09 10:37:51.1903,172.8,52.4,30.5,30.32,90,19.73,4,719.1,58.7,25.5,30.5,30.5
2018-12-09 10:37:51.4403,172.8,52.4,30.5,30.32,90,19.73,65,43150,43130,0,30.5,30.5
2018-12-09 10:37:51.6903,172.8,52.4,30.5,30.32,90,19.73,66,4430,4430,0,30.5,30.5
2018-12-09 10:37:51.9403,172.8,52.4,30.5,30.32,90,19.71,1,719.2,58.4,27,30.5,30.5
2018-12-09 10:37:52.1903,172.8,52.4,30.5,30.32,90,19.73,2,719.1,58.7,27,30.5,30.5
2018-12-09 10:37:52.4403,172.8,52.4,30.5,30.32,90,19.73,65,43170,43150,0,30.5,30.5
2018-12-09 10:37:52.6902,172.8,52.4,30.5,30.32,90,19.73,51,3.67,3.65,0,30.5,30.5
2018-12-09 10:37:52.9402,172.8,52.4,30.5,30.32,90,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:37:53.1902,172.8,52.4,30.5,30.32,90,19.72,67,29.4,29.2,0,30.5,30.5
2018-12-09 10:37:53.4403,172.8,52.4,30.5,30.32,90,19.73,52,3.68,3.65,0,30.5,30.5
2018-12-09 10:37:53.6903,172.8,52.4,30.5,30.32,90,19.74,6,43160,29.4,3.7,30.5,30.5
2018-12-09 10:37:53.9403,172.8,52.4,30.5,30.32,90,19.78,7,43140,29.2,3.7,30.5,30.5
2018-12-09 10:37:54.1903,172.8,52.4,30.5,30.32,90,19.74,1,719.2,58.4,27,30.5,30.5
2018-12-09 10:37:54.4403,172.8,52.4,30.5,30.32,90,19.71,2,719.1,58.7,27,30.5,30.5
2018-12-09 10:37:54.6903,172.8,52.5,30.5,30.38,90,19.73,61,722.5,717.2,0,30.5,30.5
2018-12-09 10:37:54.9403,172.8,52.5,30.5,30.38,90,19.73,62,425,425,0,30.5,30.5
2018-12-09 10:37:55.1903,172.8,52.5,30.5,30.38,90,19.73,64,64.6,65.2,0,30.5,30.5
2018-12-09 10:37:55.4403,172.8,52.5,30.5,30.38,90,19.74,3,719.4,58.4,25,30.5,30.5
2018-12-09 10:37:55.6903,172.8,52.5,30.5,30.38,90,19.73,4,719.4,58.5,25.5,30.5,30.5
2018-12-09 10:37:55.9403,172.8,52.5,30.5,30.38,90,19.73,65,43160,43150,0,30.5,30.5
2018-12-09 10:37:56.1903,172.8,52.5,30.5,30.38,90,19.72,66,4430,4430,0,30.5,30.5
2018-12-09 10:37:56.4403,172.8,52.5,30.5,30.38,90,19.73,1,719.4,58.4,27,30.5,30.5
2018-12-09 10:37:56.6903,172.8,52.5,30.5,30.38,90,19.73,2,719.4,58.5,27,30.5,30.5
2018-12-09 10:37:56.9403,172.8,52.5,30.5,30.38,90,19.72,65,43160,43140,0,30.5,30.5
2018-12-09 10:37:57.1903,172.8,52.5,30.5,30.38,90,19.73,51,3.68,3.65,0,30.5,30.5
2018-12-09 10:37:57.4403,172.8,52.5,30.5,30.38,90,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:37:57.6904,172.8,52.5,30.5,30.38,90,19.73,67,29.5,29.3,0,30.5,30.5
2018-12-09 10:37:57.9404,172.8,52.5,30.5,30.38,90,19.74,52,3.68,3.65,0,30.5,30.5
2018-12-09 10:37:58.1904,172.8,52.5,30.5,30.38,90,19.72,6,43160,29.5,3.7,30.5,30.5
2018-12-09 10:37:58.4403,172.8,52.5,30.5,30.38,90,19.73,7,43150,29.3,3.7,30.5,30.5
2018-12-09 10:37:58.6903,172.8,52.7,30.5,30.5,90.1,19.73,1,719.4,58.4,27,30.5,30.5
2018-12-09 10:37:58.9403,172.8,52.7,30.5,30.5,90,19.73,2,719.4,58.5,27,30.5,30.5
2018-12-09 10:37:59.1903,172.8,52.7,30.5,30.5,90,19.74,61,722.5,717.4,0,30.5,30.5
2018-12-09 10:37:59.4403,172.8,52.7,30.5,30.5,90,19.7,62,425,425,0,30.5,30.5
2018-12-09 10:37:59.6903,172.8,52.7,30.5,30.5,90,19.74,64,64.6,65.3,0,30.5,30.5
2018-12-09 10:37:59.9403,172.8,52.7,30.5,30.5,90,19.73,3,719.4,58.4,25,30.5,30.5
2018-12-09 10:38:00.1903,172.8,52.7,30.5,30.5,90,19.72,4,719.4,58.5,25.5,30.5,30.5
2018-12-09 10:38:00.4404,172.8,52.7,30.5,30.5,90,19.73,65,43150,43150,0,30.5,30.5
2018-12-09 10:38:00.6904,172.8,52.7,30.5,30.5,90,19.73,66,4420,4430,0,30.5,30.5
2018-12-09 10:38:00.9404,172.8,52.7,30.5,30.5,90,19.73,1,719.4,58.4,27,30.5,30.5
2018-12-09 10:38:01.1904,172.8,52.7,30.5,30.5,90,19.73,2,719.4,58.5,27,30.5,30.5
2018-12-09 10:38:01.4404,172.8,52.7,30.5,30.5,90,19.72,65,43160,43150,0,30.5,30.5
2018-12-09 10:38:01.6905,172.8,52.7,30.5,30.5,90,19.73,51,3.68,3.65,0,30.5,30.5
2018-12-09 10:38:01.9405,172.8,52.8,30.5,30.56,90,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:38:02.1906,172.8,52.8,30.5,30.56,90,19.75,67,29.6,29.4,0,30.5,30.5
2018-12-09 10:38:02.4406,172.8,52.8,30.5,30.56,90,19.73,52,3.68,3.66,0,30.5,30.5
2018-12-09 10:38:02.6906,172.8,52.8,30.5,30.56,90,19.73,6,43160,29.6,3.7,30.5,30.5
2018-12-09 10:38:02.9405,172.8,52.8,30.5,30.56,90,19.73,7,43150,29.4,3.7,30.5,30.5
2018-12-09 10:38:03.1904,172.8,52.8,30.5,30.56,90,19.72,1,719.7,58.4,27,30.5,30.5
2018-12-09 10:38:03.4404,172.8,52.8,30.5,30.56,90,19.73,2,719.6,58.7,27,30.5,30.5
2018-12-09 10:38:03.6904,172.8,52.8,30.5,30.56,90,19.73,61,722.7,717.6,0,30.5,30.5
2018-12-09 10:38:03.9404,172.8,52.8,30.5,30.56,90,19.74,62,425,425,0,30.5,30.5
2018-12-09 10:38:04.1904,172.8,52.8,30.5,30.56,90,19.74,64,64.6,65.2,0,30.5,30.5
2018-12-09 10:38:04.4404,172.8,52.8,30.5,30.56,90,19.73,3,719.7,58.4,25,30.5,30.5
2018-12-09 10:38:04.6904,172.8,52.8,30.5,30.56,90,19.78,4,719.6,58.7,25.5,30.5,30.5
2018-12-09 10:38:04.9404,172.8,53,30.5,30.67,90,19.76,65,43160,43160,0,30.5,30.5
2018-12-09 10:38:05.1904,172.8,53,30.5,30.67,90,19.72,66,4430,4420,0,30.5,30.5
2018-12-09 10:38:05.4404,172.8,53,30.5,30.67,90,19.73,1,719.7,58.4,27,30.5,30.5
2018-12-09 10:38:05.6904,172.8,53,30.5,30.67,90,19.73,2,719.6,58.7,27,30.5,30.5
2018-12-09 10:38:05.9404,172.8,53,30.5,30.67,90,19.72,65,43150,43150,0,30.5,30.5
2018-12-09 10:38:06.1904,172.8,53,30.5,30.67,90,19.74,51,3.68,3.66,0,30.5,30.5
2018-12-09 10:38:06.4404,172.8,53,30.5,30.67,90,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:38:06.6904,172.8,53,30.5,30.67,90,19.73,67,29.7,29.4,0,30.5,30.5
2018-12-09 10:38:06.9404,172.8,53,30.5,30.67,90,19.73,52,3.68,3.66,0,30.5,30.5
2018-12-09 10:38:07.1904,172.8,53,30.5,30.67,90,19.74,6,43160,29.7,3.7,30.5,30.5
2018-12-09 10:38:07.4404,172.8,53,30.5,30.67,90,19.73,7,43150,29.5,3.7,30.5,30.5
2018-12-09 10:38:07.6905,172.8,53,30.5,30.67,90,19.72,1,719.7,58.4,27,30.5,30.5
2018-12-09 10:38:07.9405,172.8,53,30.5,30.67,90,19.73,2,719.6,58.7,27,30.5,30.5
2018-12-09 10:38:08.1905,172.8,53,30.5,30.67,90,19.73,61,722.9,717.6,0,30.5,30.5
2018-12-09 10:38:08.4405,172.8,53,30.5,30.67,90,19.71,62,425,425,0,30.5,30.5
2018-12-09 10:38:08.6904,172.8,53,30.5,30.67,90.1,19.71,64,64.7,65.3,0,30.5,30.5
2018-12-09 10:38:08.9404,172.8,53,30.5,30.67,90.1,19.73,3,719.7,58.4,25,30.5,30.5
2018-12-09 10:38:09.1904,172.8,53,30.5,30.67,90,19.68,4,719.6,58.7,25.5,30.5,30.5
2018-12-09 10:38:09.4403,172.8,53,30.5,30.67,90,19.71,65,43160,43150,0,30.5,30.5
2018-12-09 10:38:09.6904,172.8,53,30.5,30.67,90,19.72,66,4430,4430,0,30.5,30.5
2018-12-09 10:38:09.9404,172.8,53,30.5,30.67,90,19.73,1,719.9,58.4,27,30.5,30.5
2018-12-09 10:38:10.1904,172.8,53,30.5,30.67,90,19.73,2,719.9,58.7,27,30.5,30.5
2018-12-09 10:38:10.4405,172.8,53,30.5,30.67,90,19.73,65,43160,43150,0,30.5,30.5
2018-12-09 10:38:10.6905,172.8,53,30.75,30.67,90,19.73,51,3.68,3.66,0,30.5,30.5
2018-12-09 10:38:10.9405,172.8,53,30.75,30.67,90,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:38:11.1905,172.8,53,30.75,30.67,90,19.74,67,29.8,29.5,0,30.5,30.5
2018-12-09 10:38:11.4405,172.8,53,30.75,30.67,90,19.73,52,3.68,3.66,0,30.5,30.5
2018-12-09 10:38:11.6905,172.8,53,30.75,30.67,90,19.73,6,43160,29.8,3.7,30.5,30.5
2018-12-09 10:38:11.9405,172.8,53,30.75,30.67,90,19.72,7,43150,29.5,3.7,30.5,30.5
2018-12-09 10:38:12.1905,172.8,53,30.75,30.67,90,19.73,1,719.9,58.4,27,30.5,30.5
2018-12-09 10:38:12.4405,172.8,53,30.75,30.67,90,19.73,2,719.9,58.7,27,30.5,30.5
2018-12-09 10:38:12.6905,172.8,53,30.75,30.67,90,19.73,61,723,717.8,0,30.5,30.5
2018-12-09 10:38:12.9405,172.8,53,30.75,30.67,90,19.73,62,425,425,0,30.5,30.5
2018-12-09 10:38:13.1905,172.8,53,30.75,30.67,90,19.72,64,64.7,65.3,0,30.5,30.5
2018-12-09 10:38:13.4406,172.8,53,30.75,30.67,90,19.73,3,719.9,58.4,25,30.5,30.5
2018-12-09 10:38:13.6906,172.8,53,30.75,30.67,90,19.73,4,719.9,58.7,25.5,30.5,30.5
2018-12-09 10:38:13.9405,172.8,53,30.75,30.67,90,19.73,65,43170,43150,0,30.5,30.5
2018-12-09 10:38:14.1905,172.8,53,30.75,30.67,90,19.73,66,4420,4420,0,30.5,30.5
2018-12-09 10:38:14.4405,172.8,53,30.75,30.67,90,19.73,1,719.9,58.4,27,30.5,30.5
2018-12-09 10:38:14.6905,172.8,53,30.75,30.67,90,19.62,2,719.9,58.7,27,30.5,30.5
2018-12-09 10:38:14.9405,172.8,53,30.75,30.67,90,19.71,65,43160,43140,0,30.5,30.5
2018-12-09 10:38:15.1905,172.8,53,30.75,30.67,90,19.73,51,3.68,3.66,0,30.5,30.5
2018-12-09 10:38:15.4405,172.8,53,30.75,30.67,90,19.73,63,50,50,0,30.5,30.5
2018-12-09 10:38:15.6905,172.8,53,30.75,30.67,90,19.73,67,29.9,29.6,0,30.5,30.5
2018-12-09 10:38:15.9405,172.8,53,30.75,30.67,90,19.73,52,3.68,3.66,0,30.5,30.5
2018-12-09 10:38:16.1905,172.8,53,30.75,30.67,90,19.73,6,43170,29.9,3.7,30.5,30.5
2018-12-09 10:38:16.4405,172.8,53,30.75,30.67,90,19.73,7,43140,29.6,3.7,30.5,30.5
2018-12-09 10:38:16.6906,172.8,53.1,30.75,30.73,90,19.73,1,720.1,58.4,27,30.5,31
2018-12-09 10:38:16.9405,172.8,53.1,30.75,30.73,90,19.73,2,720.1,58.5,27,30.5,31
2018-12-09 10:38:17.1905,172.8,53.1,30.75,30.73,90,19.73,61,723.2,717.9,0,30.5,31
2018-12-09 10:38:17.4405,172.8,53.1,30.75,30.73,90.1,19.72,62,425,425,0,30.5,31
2018-12-09 10:38:17.6905,172.8,53.1,30.75,30.73,90,19.73,64,64.8,65.4,0,30.5,31
2018-12-09 10:38:17.9405,172.8,53.1,30.75,30.73,90,19.73,3,720.1,58.4,25,30.5,31
2018-12-09 10:38:18.1906,172.8,53.1,30.75,30.73,90,19.73,4,720.1,58.5,25.5,30.5,31
2018-12-09 10:38:18.4407,172.8,53.1,30.75,30.73,90,19.73,65,43160,43130,0,30.5,31
2018-12-09 10:38:18.6908,172.8,53.1,30.75,30.73,90,19.73,66,4420,4420,0,30.5,31
2018-12-09 10:38:18.9408,172.8,53.1,30.75,30.73,90,19.73,1,720.1,58.4,27,30.5,31
2018-12-09 10:38:19.1907,172.8,53.2,30.75,30.79,90,19.73,2,720.1,58.5,27,30.5,31
2018-12-09 10:38:19.4406,172.8,53.2,30.75,30.79,90,19.73,65,43170,43130,0,30.5,31
2018-12-09 10:38:19.6906,172.8,53.2,30.75,30.79,90,19.73,51,3.68,3.66,0,30.5,31
2018-12-09 10:38:19.9405,172.8,53.2,30.75,30.79,90,19.72,63,50,50,0,30.5,31
2018-12-09 10:38:20.1906,172.8,53.2,30.75,30.79,90,19.72,67,30,29.7,0,30.5,31
2018-12-09 10:38:20.4406,172.8,53.2,30.75,30.79,90,19.65,52,3.68,3.66,0,30.5,31
2018-12-09 10:38:20.6907,172.8,53.2,30.75,30.79,90,19.72,6,43170,30,3.7,30.5,31
2018-12-09 10:38:20.9407,172.8,53.2,30.75,30.79,90,19.73,7,43140,29.7,3.7,30.5,31
2018-12-09 10:38:21.1907,172.8,53.2,30.75,30.79,90,19.75,1,720.1,58.4,27,30.5,31
2018-12-09 10:38:21.4406,172.8,53.2,30.75,30.79,90,19.73,2,720.1,58.5,27,30.5,31
2018-12-09 10:38:21.6906,172.8,53.2,30.75,30.79,90,19.74,61,723.2,718,0,30.5,31
2018-12-09 10:38:21.9406,172.8,53.2,30.75,30.79,90,19.73,62,425,425,0,30.5,31
2018-12-09 10:38:22.1905,172.8,53.2,30.75,30.79,90,19.73,64,64.8,65.4,0,30.5,31
2018-12-09 10:38:22.4405,172.8,53.2,30.75,30.79,90,19.73,3,720.1,58.4,25,30.5,31
2018-12-09 10:38:22.6904,172.8,53.2,30.75,30.79,90,19.73,4,720.1,58.5,25.5,30.5,31
2018-12-09 10:38:22.9405,172.8,53.2,31,30.79,90,19.74,65,43170,43130,0,30.5,31
2018-12-09 10:38:23.1905,172.8,53.2,31,30.79,90,19.72,66,4420,4420,0,30.5,31
2018-12-09 10:38:23.4406,172.8,53.2,31,30.79,90,19.73,1,720.1,58.4,27,30.5,31
2018-12-09 10:38:23.6906,172.8,53.2,31,30.79,90,19.73,2,720.1,58.5,27,30.5,31
2018-12-09 10:38:23.9407,172.8,53.2,31,30.79,90,19.73,65,43170,43130,0,31,31
2018-12-09 10:38:24.1906,172.8,53.2,31,30.79,90,19.73,51,3.68,3.66,0,31,31
2018-12-09 10:38:24.4406,172.8,53.2,31,30.79,90,19.73,63,50,50,0,31,31
2018-12-09 10:38:24.6906,172.8,53.2,31,30.79,90.1,19.73,67,30.1,29.8,0,31,31
2018-12-09 10:38:24.9406,172.8,53.2,31,30.79,90,19.74,52,3.68,3.66,0,31,31
2018-12-09 10:38:25.1906,172.8,53.2,31,30.79,90,19.73,6,43170,30.1,3.7,31,31
2018-12-09 10:38:25.4406,172.8,53.2,31,30.79,90,19.73,7,43130,29.8,3.7,31,31
2018-12-09 10:38:25.6906,172.8,53.2,31,30.79,90,19.73,1,720.3,58.4,27,31,31
2018-12-09 10:38:25.9406,172.8,53.2,31,30.79,90,19.89,2,720.3,58.5,27,31,31
2018-12-09 10:38:26.1906,172.8,53.2,31,30.79,90,19.7,61,723.4,718.3,0,31,31
2018-12-09 10:38:26.4407,172.8,53.2,31,30.79,90,19.73,62,425,425,0,31,31
2018-12-09 10:38:26.6907,172.8,53.2,31,30.79,89.9,19.75,64,64.7,65.3,0,31,31
2018-12-09 10:38:26.9407,172.8,53.2,31,30.79,90,19.73,3,720.3,58.4,25,31,31
2018-12-09 10:38:27.1906,172.8,53.2,31,30.79,90,19.73,4,720.3,58.5,25.5,31,31
2018-12-09 10:38:27.4406,172.8,53.2,31,30.79,90,19.73,65,43160,43130,0,31,31
2018-12-09 10:38:27.6906,172.8,53.2,31,30.79,90,19.73,66,4420,4420,0,31,31
2018-12-09 10:38:27.9406,172.8,53.2,31,30.79,90,19.73,1,720.3,58.4,27,31,31
2018-12-09 10:38:28.1906,172.8,53.2,31,30.79,90,19.73,2,720.3,58.5,27,31,31
2018-12-09 10:38:28.4407,172.8,53.2,31,30.79,90,19.73,65,43160,43130,0,31,31
2018-12-09 10:38:28.6907,172.8,53.2,31,30.79,90,19.79,51,3.68,3.66,0,31,31
2018-12-09 10:38:28.9407,172.8,53.2,31,30.79,90,19.73,63,50,50,0,31,31
2018-12-09 10:38:29.1907,172.8,53.2,31,30.79,90,19.73,67,30.1,29.8,0,31,31
2018-12-09 10:38:29.4407,172.8,53.2,31,30.79,90,19.69,52,3.68,3.66,0,31,31
2018-12-09 10:38:29.6907,172.8,53.2,31,30.79,90,19.73,6,43150,30.2,3.7,31,31
2018-12-09 10:38:29.9407,172.8,53.2,31,30.79,90,19.73,7,43130,29.9,3.7,31,31
2018-12-09 10:38:30.1907,172.8,53.2,31,30.79,90,19.73,1,720.3,58.4,27,31,31
2018-12-09 10:38:30.4407,172.8,53.2,31,30.79,90,19.73,2,720.3,58.5,27,31,31
2018-12-09 10:38:30.6907,172.8,53.3,31,30.84,90,19.71,61,723.4,718.3,0,31,31
2018-12-09 10:38:30.9407,172.8,53.3,31,30.84,90,19.73,62,425,425,0,31,31
2018-12-09 10:38:31.1907,172.8,53.3,31,30.84,90,19.72,64,64.6,65.3,0,31,31
2018-12-09 10:38:31.4407,172.8,53.3,31,30.84,90,19.72,3,720.5,58.4,25,31,31
2018-12-09 10:38:31.6907,172.8,53.3,31,30.84,90,19.74,4,720.3,58.5,25.5,31,31
2018-12-09 10:38:31.9407,172.8,53.3,31,30.84,90,19.79,65,43160,43140,0,31,31
2018-12-09 10:38:32.1907,172.8,53.3,31,30.84,90,19.7,66,4420,4420,0,31,31
2018-12-09 10:38:32.4407,172.8,53.3,31,30.84,90,19.72,1,720.5,58.4,27,31,31
2018-12-09 10:38:32.6907,172.8,53.3,31,30.84,90,19.73,2,720.3,58.5,27,31,31
2018-12-09 10:38:32.9407,172.8,53.3,31,30.84,90,19.71,65,43160,43140,0,31,31
2018-12-09 10:38:33.1907,172.8,53.3,31,30.84,90,19.72,51,3.68,3.66,0,31,31
2018-12-09 10:38:33.4407,172.8,53.3,31,30.84,90,19.73,63,50,50,0,31,31
2018-12-09 10:38:33.6907,172.8,53.4,31,30.9,90,19.74,67,30.2,29.9,0,31,31
2018-12-09 10:38:33.9407,172.8,53.4,31,30.9,90,19.73,52,3.68,3.66,0,31,31
2018-12-09 10:38:34.1907,172.8,53.4,31,30.9,90,19.73,6,43160,30.2,3.7,31,31
2018-12-09 10:38:34.4407,172.8,53.4,31,30.9,90,19.72,7,43140,29.9,3.7,31,31
2018-12-09 10:38:34.6907,172.8,53.4,31,30.9,90,19.73,1,720.5,58.4,27,31,31
2018-12-09 10:38:34.9407,172.8,53.4,31,30.9,90,19.74,2,720.3,58.5,27,31,31
2018-12-09 10:38:35.1907,172.8,53.4,31,30.9,90,19.73,61,723.8,718.6,0,31,31
2018-12-09 10:38:35.4407,172.8,53.4,31,30.9,90,19.74,62,425,425,0,31,31
2018-12-09 10:38:35.6907,172.8,53.4,31,30.9,90,19.73,64,64.6,65.3,0,31,31
2018-12-09 10:38:35.9407,172.8,53.5,31,30.96,90,19.73,3,720.5,58.4,25,31,31
2018-12-09 10:38:36.1908,172.8,53.5,31,30.96,90.1,19.73,4,720.3,58.5,25.5,31,31
2018-12-09 10:38:36.4408,172.8,53.5,31,30.96,90,19.73,65,43290,43020,0,31,31
2018-12-09 10:38:36.6908,172.8,53.5,31,30.96,90,19.73,66,4420,4420,0,31,31
2018-12-09 10:38:36.9408,172.8,53.5,31,30.96,90,19.74,1,720.5,58.4,27,31,31
2018-12-09 10:38:37.1908,172.8,53.5,31,30.96,90,19.6,2,720.3,58.5,27,31,31
2018-12-09 10:38:37.4408,172.8,53.5,31,30.96,90,19.7,65,43280,43020,0,31,31
2018-12-09 10:38:37.6908,172.8,53.5,31,30.96,90,19.72,51,3.68,3.66,0,31,31
2018-12-09 10:38:37.9408,172.8,53.5,31,30.96,90,19.71,63,50,50,0,31,31
2018-12-09 10:38:38.1908,172.8,53.5,31,30.96,89.9,19.73,67,30.3,30,0,31,31
2018-12-09 10:38:38.4408,172.8,53.5,31,30.96,90,19.73,52,3.68,3.66,0,31,31
2018-12-09 10:38:38.6908,172.8,53.5,31,30.96,90,19.75,6,43280,30.3,3.7,31,31
2018-12-09 10:38:38.9408,172.8,53.5,31,30.96,90,19.73,7,43030,30,3.7,31,31
2018-12-09 10:38:39.1908,172.8,53.5,31,30.96,90.1,19.73,1,720.9,58.4,27,31,31
2018-12-09 10:38:39.4408,172.8,53.5,31,30.96,90,19.72,2,720.6,58.5,27,31,31
2018-12-09 10:38:39.6908,172.8,53.5,31,30.96,90,19.73,61,723.9,718.6,0,31,31
2018-12-09 10:38:39.9408,172.8,53.5,31,30.96,90,19.72,62,425,425,0,31,31
2018-12-09 10:38:40.1908,172.8,53.5,31,30.96,90,19.73,64,64.8,65.1,0,31,31
2018-12-09 10:38:40.4408,172.8,53.5,31,30.96,90,19.73,3,720.9,58.4,25,31,31
2018-12-09 10:38:40.6908,172.8,53.5,31,30.96,90,19.69,4,720.6,58.5,25.5,31,31
2018-12-09 10:38:40.9408,172.8,53.6,31,31.02,90,19.73,65,43160,43140,0,31,31
2018-12-09 10:38:41.1908,172.8,53.6,31,31.02,90,19.72,66,4420,4420,0,31,31
2018-12-09 10:38:41.4408,172.8,53.6,31,31.02,90,19.73,1,720.9,58.4,27,31,31
2018-12-09 10:38:41.6908,172.8,53.6,31,31.02,90,19.73,2,720.6,58.5,27,31,31
2018-12-09 10:38:41.9408,172.8,53.6,31,31.02,90,19.73,65,43160,43150,0,31,31
2018-12-09 10:38:42.1909,172.8,53.6,31,31.02,90,19.72,51,3.68,3.66,0,31,31
2018-12-09 10:38:42.4409,172.8,53.6,31,31.02,90,19.73,63,50,50,0,31,31
2018-12-09 10:38:42.6909,172.8,53.6,31,31.02,90,19.88,67,30.4,30,0,31,31
2018-12-09 10:38:42.9408,172.8,53.6,31,31.02,90,19.74,52,3.68,3.66,0,31,31
2018-12-09 10:38:43.1908,172.8,53.6,31,31.02,90,19.72,6,43160,30.4,3.7,31,31
2018-12-09 10:38:43.4408,172.8,53.6,31,31.02,90,19.73,7,43150,30.1,3.7,31,31
2018-12-09 10:38:43.6908,172.8,53.6,31,31.02,90,19.73,1,720.9,58.4,27,31,31
2018-12-09 10:38:43.9408,172.8,53.6,31,31.02,90,19.73,2,720.6,58.5,27,31,31
2018-12-09 10:38:44.1909,172.8,53.6,31,31.02,90,19.73,61,724,718.7,0,31,31
2018-12-09 10:38:44.4409,172.8,53.6,31,31.02,90,19.73,62,425,425,0,31,31
2018-12-09 10:38:44.6909,172.8,53.6,31,31.02,90,19.73,64,64.7,65.4,0,31,31
2018-12-09 10:38:44.9408,172.8,53.6,31,31.02,90,19.72,3,720.9,58.4,25,31,31
2018-12-09 10:38:45.1908,172.8,53.6,31,31.02,90,19.73,4,720.6,58.5,25.5,31,31
2018-12-09 10:38:45.4408,172.8,53.6,31,31.02,90,19.73,65,43160,43150,0,31,31
2018-12-09 10:38:45.6908,172.8,53.6,31,31.02,90,19.73,66,4420,4420,0,31,31
2018-12-09 10:38:45.9408,172.8,53.6,31,31.02,90,19.73,1,721.1,58.1,27,31,31
2018-12-09 10:38:46.1909,172.8,53.6,31,31.02,90,19.73,2,721,58.5,27,31,31
2018-12-09 10:38:46.4409,172.8,53.6,31,31.02,90.1,19.73,65,43160,43150,0,31,31
2018-12-09 10:38:46.6909,172.8,53.6,31,31.02,90,19.74,51,3.68,3.66,0,31,31
2018-12-09 10:38:46.9409,172.8,53.6,31,31.02,90,19.72,63,50,50,0,31,31
2018-12-09 10:38:47.1909,172.8,53.6,31,31.02,90,19.73,67,30.4,30.1,0,31,31
2018-12-09 10:38:47.4409,172.8,53.6,31,31.02,90,19.71,52,3.69,3.66,0,31,31
2018-12-09 10:38:47.6908,172.8,53.6,31,31.02,90.1,19.73,6,43150,30.4,3.7,31,31
2018-12-09 10:38:47.9409,172.8,53.6,31,31.02,90.1,19.73,7,43150,30.1,3.7,31,31
2018-12-09 10:38:48.1909,172.8,53.6,31,31.02,90,19.74,1,721.1,58.1,27,31,31
2018-12-09 10:38:48.4409,172.8,53.6,31,31.02,90,19.76,2,721,58.5,27,31,31
2018-12-09 10:38:48.6910,172.8,53.7,31.25,31.08,90,19.73,61,724.2,718.9,0,31,31
2018-12-09 10:38:48.9410,172.8,53.7,31.25,31.08,90,19.74,62,425,425,0,31,31
2018-12-09 10:38:49.1909,172.8,53.7,31.25,31.08,90,19.73,64,64.6,65.3,0,31,31
2018-12-09 10:38:49.4409,172.8,53.7,31.25,31.08,90,19.73,3,721.1,58.1,25,31,31
2018-12-09 10:38:49.6909,172.8,53.7,31.25,31.08,90,19.72,4,721,58.5,25.5,31,31
2018-12-09 10:38:49.9409,172.8,53.7,31.25,31.08,90,19.74,65,43160,43150,0,31,31
2018-12-09 10:38:50.1909,172.8,53.7,31.25,31.08,90,19.72,66,4420,4420,0,31,31
2018-12-09 10:38:50.4409,172.8,53.7,31.25,31.08,90,19.73,1,721.1,58.1,27,31,31
2018-12-09 10:38:50.6909,172.8,53.7,31.25,31.08,90,19.73,2,721,58.5,27,31,31
2018-12-09 10:38:50.9409,172.8,53.7,31.25,31.08,90,19.73,65,43170,43150,0,31,31
2018-12-09 10:38:51.1909,172.8,53.7,31.25,31.08,90,19.73,51,3.68,3.66,0,31,31
2018-12-09 10:38:51.4409,172.8,53.7,31.25,31.08,90,19.73,63,50,50,0,31,31
2018-12-09 10:38:51.6909,172.8,53.8,31.25,31.13,90,19.73,67,30.5,30.2,0,31,31
2018-12-09 10:38:51.9409,172.8,53.8,31.25,31.13,90,19.73,52,3.69,3.66,0,31,31
2018-12-09 10:38:52.1909,172.8,53.8,31.25,31.13,90,19.73,6,43160,30.5,3.7,31,31
2018-12-09 10:38:52.4410,172.8,53.8,31.25,31.13,90,19.74,7,43140,30.2,3.7,31,31
2018-12-09 10:38:52.6910,172.8,53.8,31.25,31.13,90,19.72,1,721.1,58.1,27,31,31
2018-12-09 10:38:52.9410,172.8,54,31.25,31.25,90,19.72,2,721,58.5,27,31,31
2018-12-09 10:38:53.1910,172.8,54,31.25,31.25,90.1,19.73,61,724.3,719,0,31,31.5
2018-12-09 10:38:53.4409,172.8,54,31.25,31.25,90.1,19.73,62,425,425,0,31,31.5
2018-12-09 10:38:53.6909,172.8,54,31.25,31.25,90,19.73,64,64.6,65.2,0,31,31.5
2018-12-09 10:38:53.9409,172.8,54,31.25,31.25,90,19.73,3,721.3,58.2,25,31,31.5
2018-12-09 10:38:54.1909,172.8,54,31.25,31.25,90,19.74,4,721.2,58.5,25.5,31,31.5
2018-12-09 10:38:54.4409,172.8,54,31.25,31.25,90,19.72,65,43170,43140,0,31,31.5
2018-12-09 10:38:54.6909,172.8,54,31.25,31.25,90,19.73,66,4420,4420,0,31,31.5
2018-12-09 10:38:54.9409,172.8,54,31.25,31.25,90,19.73,1,721.3,58.2,27,31,31.5
2018-12-09 10:38:55.1909,172.8,54,31.25,31.25,90,19.7,2,721.2,58.5,27,31,31.5
2018-12-09 10:38:55.4409,172.8,54,31.25,31.25,90,19.73,65,43170,43140,0,31,31.5
2018-12-09 10:38:55.6909,172.8,54,31.25,31.25,90,19.74,51,3.69,3.66,0,31,31.5
2018-12-09 10:38:55.9409,172.8,54,31.25,31.25,90,19.73,63,50,50,0,31,31.5
2018-12-09 10:38:56.1910,172.8,54,31.25,31.25,90,19.73,67,30.5,30.2,0,31,31.5
2018-12-09 10:38:56.4410,172.8,54,31.25,31.25,90,19.73,52,3.69,3.66,0,31,31.5
2018-12-09 10:38:56.6910,172.8,54,31.25,31.25,90,19.72,6,43180,30.6,3.7,31,31.5
2018-12-09 10:38:56.9410,172.8,54,31.25,31.25,90,19.75,7,43140,30.2,3.7,31,31.5
2018-12-09 10:38:57.1910,172.8,54,31.25,31.25,90,19.72,1,721.3,58.2,27,31,31.5
2018-12-09 10:38:57.4410,172.8,54,31.25,31.25,90,19.71,2,721.2,58.5,27,31,31.5
2018-12-09 10:38:57.6910,172.8,54,31.25,31.25,90,19.69,61,724.3,719.1,0,31,31.5
2018-12-09 10:38:57.9410,172.8,54,31.25,31.25,90,19.73,62,425,425,0,31,31.5
2018-12-09 10:38:58.1910,172.8,54,31.25,31.25,90,19.74,64,64.6,65.2,0,31,31.5
2018-12-09 10:38:58.4410,172.8,54,31.25,31.25,90,19.73,3,721.3,58.2,25,31,31.5
2018-12-09 10:38:58.6910,172.8,54,31.25,31.25,90,19.74,4,721.2,58.5,25.5,31,31.5
2018-12-09 10:38:58.9410,172.8,54,31.25,31.25,90,19.73,65,43170,43130,0,31,31.5
2018-12-09 10:38:59.1910,172.8,54,31.25,31.25,90,19.74,66,4420,4420,0,31,31.5
2018-12-09 10:38:59.4410,172.8,54,31.25,31.25,90,19.73,1,721.3,58.2,27,31,31.5
2018-12-09 10:38:59.6910,172.8,54,31.25,31.25,90,19.73,2,721.2,58.5,27,31,31.5
2018-12-09 10:38:59.9410,172.8,54,31.25,31.25,90,19.73,65,43180,43140,0,31,31.5
2018-12-09 10:39:00.1910,172.8,54,31.25,31.25,90,19.73,51,3.69,3.66,0,31,31.5
2018-12-09 10:39:00.4410,172.8,54,31.25,31.25,90,19.73,63,50,50,0,31,31.5
2018-12-09 10:39:00.6910,172.8,54,31.25,31.25,90,19.73,67,30.6,30.3,0,31,31.5
2018-12-09 10:39:00.9410,172.8,54,31.5,31.25,90,19.73,52,3.69,3.66,0,31,31.5
2018-12-09 10:39:01.1910,172.8,54,31.5,31.25,90,19.73,6,43170,30.6,3.7,31,31.5
2018-12-09 10:39:01.4410,172.8,54,31.5,31.25,90,19.72,7,43130,30.3,3.7,31,31.5
2018-12-09 10:39:01.6910,172.8,54,31.5,31.25,90,19.73,1,721.5,58.1,27,31,31.5
2018-12-09 10:39:01.9410,172.8,54,31.5,31.25,90.1,19.75,2,721.5,58.5,27,31,31.5
2018-12-09 10:39:02.1910,172.8,54,31.5,31.25,90,19.73,61,724.4,719.2,0,31,31.5
2018-12-09 10:39:02.4410,172.8,54,31.5,31.25,90,19.73,62,425,425,0,31,31.5
2018-12-09 10:39:02.6910,172.8,54,31.5,31.25,90,19.73,64,64.6,65.3,0,31,31.5
2018-12-09 10:39:02.9410,172.8,54,31.5,31.25,90,19.73,3,721.5,58.1,25,31,31.5
2018-12-09 10:39:03.1910,172.8,54,31.5,31.25,90,19.74,4,721.5,58.5,25.5,31,31.5
2018-12-09 10:39:03.4410,172.8,54,31.5,31.25,90,19.7,65,43170,43130,0,31,31.5
2018-12-09 10:39:03.6910,172.8,54,31.5,31.25,90,19.72,66,4420,4420,0,31,31.5
2018-12-09 10:39:03.9410,172.8,54,31.5,31.25,89.9,19.73,1,721.5,58.1,27,31,31.5
2018-12-09 10:39:04.1911,172.8,54,31.5,31.25,90,19.72,2,721.5,58.5,27,31,31.5
2018-12-09 10:39:04.4411,172.8,54,31.5,31.25,90,19.74,65,43160,43130,0,31,31.5
2018-12-09 10:39:04.6910,172.8,54,31.5,31.25,90,19.73,51,3.69,3.66,0,31,31.5
2018-12-09 10:39:04.9410,172.8,54,31.5,31.25,90,19.73,63,50,50,0,31,31.5
2018-12-09 10:39:05.1910,172.8,54,31.5,31.25,90,19.73,67,30.7,30.3,0,31,31.5
2018-12-09 10:39:05.4410,172.8,54,31.5,31.25,90,19.73,52,3.69,3.66,0,31,31.5
2018-12-09 10:39:05.6910,172.8,54.1,31.5,31.31,90,19.73,6,43160,30.7,3.7,31,31.5
2018-12-09 10:39:05.9411,172.8,54.1,31.5,31.31,90,19.73,7,43130,30.3,3.7,31,31.5
2018-12-09 10:39:06.1911,172.8,54.1,31.5,31.31,90,19.74,1,721.5,58.1,27,31,31.5
2018-12-09 10:39:06.4411,172.8,54.1,31.5,31.31,90,19.7,2,721.5,58.5,27,31,31.5
2018-12-09 10:39:06.6911,172.8,54.1,31.5,31.31,90,19.78,61,724.7,719.4,0,31,31.5
2018-12-09 10:39:06.9411,172.8,54.1,31.5,31.31,90,19.73,62,425,425,0,31,31.5
2018-12-09 10:39:07.1911,172.8,54.1,31.5,31.31,90,19.73,64,64.6,65.3,0,31,31.5
2018-12-09 10:39:07.4411,172.8,54.1,31.5,31.31,89.9,19.61,3,721.7,58.1,25,31.5,31.5
2018-12-09 10:39:07.6911,172.8,54.1,31.5,31.31,90,19.73,4,721.6,58.5,25.5,31.5,31.5
2018-12-09 10:39:07.9411,172.8,54.1,31.5,31.31,90,19.73,65,43150,43130,0,31.5,31.5
2018-12-09 10:39:08.1911,172.8,54.1,31.5,31.31,90,19.75,66,4420,4420,0,31.5,31.5
2018-12-09 10:39:08.4411,172.8,54.1,31.5,31.31,90,19.73,1,721.7,58.1,27,31.5,31.5
2018-12-09 10:39:08.6911,172.8,54.1,31.5,31.31,90,19.73,2,721.6,58.5,27,31.5,31.5
2018-12-09 10:39:08.9411,172.8,54.1,31.5,31.31,90,19.73,65,43160,43140,0,31.5,31.5
2018-12-09 10:39:09.1912,172.8,54.1,31.5,31.31,90,19.73,51,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:09.4412,172.8,54.1,31.5,31.31,90,19.73,63,50,50,0,31.5,31.5
2018-12-09 10:39:09.6911,172.8,54.2,31.5,31.37,90,19.73,67,30.7,30.4,0,31.5,31.5
2018-12-09 10:39:09.9411,172.8,54.3,31.5,31.42,90,19.73,52,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:10.1911,172.8,54.3,31.5,31.42,90,19.72,6,43150,30.7,3.7,31.5,31.5
2018-12-09 10:39:10.4411,172.8,54.3,31.5,31.42,89.9,19.62,7,43140,30.4,3.7,31.5,31.5
2018-12-09 10:39:10.6911,172.8,54.3,31.5,31.42,90,19.76,1,721.7,58.1,27,31.5,31.5
2018-12-09 10:39:10.9411,172.8,54.3,31.5,31.42,90,19.73,2,721.6,58.5,27,31.5,31.5
2018-12-09 10:39:11.1911,172.8,54.3,31.5,31.42,90,19.71,61,724.7,719.5,0,31.5,31.5
2018-12-09 10:39:11.4411,172.8,54.3,31.5,31.42,90,19.74,62,425,425,0,31.5,31.5
2018-12-09 10:39:11.6911,172.8,54.3,31.5,31.42,90,19.74,64,64.7,65.3,0,31.5,31.5
2018-12-09 10:39:11.9411,172.8,54.3,31.5,31.42,90,19.73,3,721.7,58.1,25,31.5,31.5
2018-12-09 10:39:12.1911,172.8,54.3,31.5,31.42,90,19.73,4,721.6,58.5,25.5,31.5,31.5
2018-12-09 10:39:12.4411,172.8,54.3,31.5,31.42,90,19.73,65,43160,43140,0,31.5,31.5
2018-12-09 10:39:12.6911,172.8,54.3,31.5,31.42,90,19.73,66,4410,4410,0,31.5,31.5
2018-12-09 10:39:12.9411,172.8,54.3,31.5,31.42,90,19.74,1,721.7,58.1,27,31.5,31.5
2018-12-09 10:39:13.1911,172.8,54.3,31.5,31.42,90,19.75,2,721.6,58.5,27,31.5,31.5
2018-12-09 10:39:13.4411,172.8,54.3,31.5,31.42,90,19.73,65,43160,43140,0,31.5,31.5
2018-12-09 10:39:13.6912,172.8,54.3,31.5,31.42,90,19.73,51,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:13.9412,172.8,54.3,31.5,31.42,90,19.73,63,50,50,0,31.5,31.5
2018-12-09 10:39:14.1912,172.8,54.3,31.5,31.42,90,19.73,67,30.8,30.4,0,31.5,31.5
2018-12-09 10:39:14.4412,172.8,54.3,31.5,31.42,90,19.72,52,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:14.6912,172.8,54.3,31.5,31.42,90,19.73,6,43160,30.8,3.7,31.5,31.5
2018-12-09 10:39:14.9412,172.8,54.3,31.5,31.42,90,19.76,7,43150,30.4,3.7,31.5,31.5
2018-12-09 10:39:15.1912,172.8,54.3,31.5,31.42,90,19.74,1,721.9,58.1,27,31.5,31.5
2018-12-09 10:39:15.4412,172.8,54.3,31.5,31.42,90,19.74,2,721.8,58.5,27,31.5,31.5
2018-12-09 10:39:15.6912,172.8,54.3,31.5,31.42,90,19.73,61,725,719.7,0,31.5,31.5
2018-12-09 10:39:15.9412,172.8,54.3,31.5,31.42,90,19.62,62,425,425,0,31.5,31.5
2018-12-09 10:39:16.1912,172.8,54.4,31.5,31.48,90,19.73,64,64.8,65.4,0,31.5,31.5
2018-12-09 10:39:16.4412,172.8,54.4,31.5,31.48,90.1,19.73,3,721.9,58.1,25,31.5,31.5
2018-12-09 10:39:16.6912,172.8,54.4,31.5,31.48,90,19.72,4,721.8,58.5,25.5,31.5,31.5
2018-12-09 10:39:16.9412,172.8,54.4,31.5,31.48,90,19.74,65,43160,43150,0,31.5,31.5
2018-12-09 10:39:17.1912,172.8,54.4,31.5,31.48,90,19.73,66,4400,4400,0,31.5,31.5
2018-12-09 10:39:17.4412,172.8,54.4,31.5,31.48,90,19.73,1,721.9,58.1,27,31.5,31.5
2018-12-09 10:39:17.6912,172.8,54.4,31.5,31.48,90,19.73,2,721.8,58.5,27,31.5,31.5
2018-12-09 10:39:17.9412,172.8,54.4,31.5,31.48,90,19.73,65,43160,43150,0,31.5,31.5
2018-12-09 10:39:18.1912,172.8,54.4,31.5,31.48,90,19.73,51,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:18.4412,172.8,54.4,31.5,31.48,90,19.73,63,50,50,0,31.5,31.5
2018-12-09 10:39:18.6912,172.8,54.4,31.5,31.48,90,19.73,67,30.8,30.5,0,31.5,31.5
2018-12-09 10:39:18.9412,172.8,54.4,31.5,31.48,90,19.72,52,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:19.1912,172.8,54.4,31.5,31.48,90,19.73,6,43160,30.8,3.7,31.5,31.5
2018-12-09 10:39:19.4412,172.8,54.4,31.5,31.48,90.1,19.73,7,43150,30.5,3.7,31.5,31.5
2018-12-09 10:39:19.6913,172.8,54.4,31.5,31.48,90,19.73,1,721.9,58.1,27,31.5,31.5
2018-12-09 10:39:19.9413,172.8,54.4,31.5,31.48,90,19.73,2,721.8,58.5,27,31.5,31.5
2018-12-09 10:39:20.1912,172.8,54.4,31.5,31.48,90,19.73,61,725,719.8,0,31.5,31.5
2018-12-09 10:39:20.4412,172.8,54.4,31.5,31.48,90,19.72,62,425,425,0,31.5,31.5
2018-12-09 10:39:20.6912,172.8,54.4,31.5,31.48,90,19.74,64,64.6,65.3,0,31.5,31.5
2018-12-09 10:39:20.9412,172.8,54.4,31.5,31.48,90,19.79,3,721.9,58.1,25,31.5,31.5
2018-12-09 10:39:21.1912,172.8,54.4,31.5,31.48,90,19.74,4,721.8,58.5,25.5,31.5,31.5
2018-12-09 10:39:21.4413,172.8,54.4,31.5,31.48,90,19.73,65,43160,43150,0,31.5,31.5
2018-12-09 10:39:21.6913,172.8,54.4,31.5,31.48,90,19.72,66,4410,4410,0,31.5,31.5
2018-12-09 10:39:21.9413,172.8,54.4,31.5,31.48,90.1,19.74,1,721.9,58.1,27,31.5,31.5
2018-12-09 10:39:22.1912,172.8,54.4,31.5,31.48,90.1,19.74,2,721.9,58.5,27,31.5,31.5
2018-12-09 10:39:22.4412,172.8,54.4,31.5,31.48,90,19.73,65,43160,43150,0,31.5,31.5
2018-12-09 10:39:22.6912,172.8,54.4,31.5,31.48,90,19.71,51,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:22.9412,172.8,54.4,31.5,31.48,90,19.73,63,50,50,0,31.5,31.5
2018-12-09 10:39:23.1912,172.8,54.4,31.5,31.48,90,19.76,67,30.9,30.5,0,31.5,31.5
2018-12-09 10:39:23.4412,172.8,54.4,31.5,31.48,90,19.72,52,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:23.6912,172.8,54.4,31.5,31.48,90,19.73,6,43160,30.9,3.7,31.5,31.5
2018-12-09 10:39:23.9413,172.8,54.5,31.5,31.54,90,19.73,7,43150,30.5,3.7,31.5,31.5
2018-12-09 10:39:24.1913,172.8,54.5,31.5,31.54,90,19.73,1,722.3,58.1,27,31.5,31.5
2018-12-09 10:39:24.4413,172.8,54.5,31.5,31.54,90,19.73,2,721.9,58.5,27,31.5,31.5
2018-12-09 10:39:24.6913,172.8,54.5,31.5,31.54,90,19.73,61,725.2,719.9,0,31.5,31.5
2018-12-09 10:39:24.9413,172.8,54.5,31.5,31.54,90.1,19.73,62,425,425,0,31.5,31.5
2018-12-09 10:39:25.1913,172.8,54.5,31.5,31.54,90,19.73,64,64.7,65.4,0,31.5,31.5
2018-12-09 10:39:25.4413,172.8,54.5,31.5,31.54,90,19.72,3,722.3,58.1,25,31.5,31.5
2018-12-09 10:39:25.6913,172.8,54.5,31.5,31.54,90,19.74,4,721.9,58.5,25.5,31.5,31.5
2018-12-09 10:39:25.9413,172.8,54.6,31.5,31.6,90,19.74,65,43160,43160,0,31.5,31.5
2018-12-09 10:39:26.1913,172.8,54.6,31.5,31.6,90,19.74,66,4400,4410,0,31.5,31.5
2018-12-09 10:39:26.4413,172.8,54.6,31.5,31.6,90,19.71,1,722.3,58.1,27,31.5,31.5
2018-12-09 10:39:26.6913,172.8,54.6,31.5,31.6,90,19.74,2,721.9,58.5,27,31.5,31.5
2018-12-09 10:39:26.9413,172.8,54.8,31.75,31.71,90,19.74,65,43150,43150,0,31.5,31.5
2018-12-09 10:39:27.1913,172.8,54.8,31.75,31.71,90,19.73,51,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:27.4413,172.8,54.8,31.75,31.71,90,19.73,63,50,50,0,31.5,31.5
2018-12-09 10:39:27.6913,172.8,54.8,31.75,31.71,90,19.74,67,30.9,30.6,0,31.5,31.5
2018-12-09 10:39:27.9413,172.8,54.8,31.75,31.71,90.1,19.73,52,3.69,3.67,0,31.5,31.5
2018-12-09 10:39:28.1913,172.8,54.8,31.75,31.71,90,19.73,6,43150,30.9,3.7,31.5,31.5
2018-12-09 10:39:28.4413,172.8,54.8,31.75,31.71,90,19.73,7,43140,30.6,3.7,31.5,31.5
2018-12-09 10:39:28.6913,172.8,54.8,31.75,31.71,90,19.73,1,722.3,58.1,27,31.5,31.5
2018-12-09 10:39:28.9413,172.8,54.8,31.75,31.71,90,19.73,2,721.9,58.5,27,31.5,31.5
2018-12-09 10:39:29.1913,172.8,54.8,31.75,31.71,90,19.73,61,725.2,720.1,0,31.5,31.5
2018-12-09 10:39:29.4413,172.8,54.8,31.75,31.71,90,19.73,62,425,425,0,31.5,32
2018-12-09 10:39:29.6913,172.8,54.8,31.75,31.71,90,19.73,64,64.6,65.3,0,31.5,32
2018-12-09 10:39:29.9413,172.8,54.8,31.75,31.71,90,19.73,3,722.5,58.1,25,31.5,32
2018-12-09 10:39:30.1913,172.8,54.8,31.75,31.71,89.9,19.73,4,722.2,58.5,25.5,31.5,32
2018-12-09 10:39:30.4413,172.8,54.8,31.75,31.71,90,19.71,65,43150,43130,0,31.5,32
2018-12-09 10:39:30.6913,172.8,54.8,31.75,31.71,90.1,19.72,66,4400,4400,0,31.5,32
2018-12-09 10:39:30.9413,172.8,54.8,31.75,31.71,90,19.73,1,722.5,58.1,27,31.5,32
2018-12-09 10:39:31.1914,172.8,54.8,31.75,31.71,90,19.73,2,722.2,58.5,27,31.5,32
2018-12-09 10:39:31.4414,172.8,54.8,31.75,31.71,90,19.73,65,43150,43120,0,31.5,32
2018-12-09 10:39:31.6914,172.8,54.8,31.75,31.71,90,19.72,51,3.69,3.67,0,31.5,32
2018-12-09 10:39:31.9414,172.8,54.8,31.75,31.71,90,19.7,63,50,50,0,31.5,32
2018-12-09 10:39:32.1914,172.8,54.8,31.75,31.71,90,19.75,67,31,30.6,0,31.5,32
2018-12-09 10:39:32.4414,172.8,54.8,31.75,31.71,90,19.74,52,3.69,3.67,0,31.5,32
2018-12-09 10:39:32.6914,172.8,54.8,31.75,31.71,90,19.72,6,43160,31,3.7,31.5,32
2018-12-09 10:39:32.9413,172.8,54.8,31.75,31.71,90,19.73,7,43120,30.6,3.7,31.5,32
2018-12-09 10:39:33.1913,172.8,54.8,31.75,31.71,90,19.72,1,722.5,58.1,27,31.5,32
2018-12-09 10:39:33.4414,172.8,54.8,31.75,31.71,90,19.72,2,722.2,58.5,27,31.5,32
2018-12-09 10:39:33.6914,172.8,54.8,31.75,31.71,90,19.73,61,725.4,720.1,0,31.5,32
2018-12-09 10:39:33.9414,172.8,54.8,31.75,31.71,90,19.73,62,425,425,0,31.5,32
2018-12-09 10:39:34.1914,172.8,55,31.75,31.83,90,19.73,64,64.8,65.4,0,31.5,32
2018-12-09 10:39:34.4414,172.8,55,31.75,31.83,90,19.73,3,722.5,58.1,25,31.5,32
2018-12-09 10:39:34.6914,172.8,55,31.75,31.83,90,19.73,4,722.2,58.5,25.5,31.5,32
2018-12-09 10:39:34.9414,172.8,55,31.75,31.83,90,19.74,65,43150,43120,0,31.5,32
2018-12-09 10:39:35.1914,172.8,55,31.75,31.83,90,19.73,66,4400,4400,0,31.5,32
2018-12-09 10:39:35.4414,172.8,55,31.75,31.83,90,19.73,1,722.5,58.1,27,31.5,32
2018-12-09 10:39:35.6914,172.8,55,31.75,31.83,90,19.73,2,722.2,58.5,27,31.5,32
2018-12-09 10:39:35.9414,172.8,55,31.75,31.83,90,19.73,65,43150,43110,0,31.5,32
2018-12-09 10:39:36.1914,172.8,55,31.75,31.83,90,19.73,51,3.69,3.67,0,31.5,32
2018-12-09 10:39:36.4414,172.8,55,31.75,31.83,90,19.72,63,50,50,0,31.5,32
2018-12-09 10:39:36.6914,172.8,55,31.75,31.83,90,19.73,67,31,30.7,0,31.5,32
2018-12-09 10:39:36.9414,172.8,55,31.75,31.83,90,19.73,52,3.69,3.67,0,31.5,32
2018-12-09 10:39:37.1914,172.8,55,31.75,31.83,90,19.85,6,43150,31,3.7,31.5,32
2018-12-09 10:39:37.4414,172.8,55,31.75,31.83,90,19.73,7,43110,30.7,3.7,31.5,32
2018-12-09 10:39:37.6914,172.8,55,31.75,31.83,90,19.73,1,722.7,58.1,27,31.5,32
2018-12-09 10:39:37.9414,172.8,55,31.75,31.83,90,19.74,2,722.4,58.5,27,31.5,32
2018-12-09 10:39:38.1914,172.8,55,31.75,31.83,90,19.73,61,725.5,720.2,0,31.5,32
2018-12-09 10:39:38.4414,172.8,55,31.75,31.83,90,19.74,62,425,425,0,31.5,32
2018-12-09 10:39:38.6914,172.8,55,31.75,31.83,89.9,19.74,64,64.7,65.3,0,31.5,32
2018-12-09 10:39:38.9414,172.8,55,31.75,31.83,90,19.73,3,722.7,58.1,25,31.5,32
2018-12-09 10:39:39.1914,172.8,55,31.75,31.83,90,19.73,4,722.4,58.5,25.5,31.5,32
2018-12-09 10:39:39.4414,172.8,55,31.75,31.83,90,19.73,65,43150,43110,0,31.5,32
2018-12-09 10:39:39.6914,172.8,55,31.75,31.83,90,19.73,66,4400,4400,0,31.5,32
2018-12-09 10:39:39.9414,172.8,55,32,31.83,90,19.73,1,722.7,58.1,27,31.5,32
2018-12-09 10:39:40.1914,172.8,55,32,31.83,90,19.73,2,722.4,58.5,27,31.5,32
2018-12-09 10:39:40.4414,172.8,55,32,31.83,90,19.73,65,43160,43120,0,31.5,32
2018-12-09 10:39:40.6914,172.8,55,32,31.83,90,19.73,51,3.69,3.67,0,31.5,32
2018-12-09 10:39:40.9415,172.8,55,32,31.83,90,19.73,63,50,50,0,31.5,32
2018-12-09 10:39:41.1915,172.8,55,32,31.83,90,19.73,67,31,30.7,0,31.5,32
2018-12-09 10:39:41.4415,172.8,55,32,31.83,90,19.73,52,3.69,3.67,0,31.5,32
2018-12-09 10:39:41.6915,172.8,55,32,31.83,90,19.73,6,43150,31.1,3.7,31.5,32
2018-12-09 10:39:41.9415,172.8,55,32,31.83,90,19.73,7,43110,30.7,3.7,31.5,32
2018-12-09 10:39:42.1914,172.8,55,32,31.83,90,19.7,1,722.7,58.1,27,31.5,32
2018-12-09 10:39:42.4414,172.8,55,32,31.83,90,19.74,2,722.4,58.5,27,31.5,32
2018-12-09 10:39:42.6914,172.8,55,32,31.83,90,19.74,61,725.7,720.4,0,31.5,32
2018-12-09 10:39:42.9414,172.8,55.1,32,31.89,90,19.73,62,425,425,0,31.5,32
2018-12-09 10:39:43.1915,172.8,55.1,32,31.89,90,19.74,64,64.8,65.4,0,31.5,32
2018-12-09 10:39:43.4415,172.8,55.1,32,31.89,90,19.73,3,722.7,58.1,25,31.5,32
2018-12-09 10:39:43.6915,172.8,55.1,32,31.89,90,19.74,4,722.4,58.5,25.5,32,32
2018-12-09 10:39:43.9415,172.8,55.1,32,31.89,89.9,19.73,65,43150,43120,0,32,32
2018-12-09 10:39:44.1915,172.8,55.1,32,31.89,90,19.73,66,4400,4400,0,32,32
2018-12-09 10:39:44.4415,172.8,55.1,32,31.89,90,19.71,1,722.8,58.1,27,32,32
2018-12-09 10:39:44.6915,172.8,55.2,32,31.94,90,19.73,2,722.7,58.5,27,32,32
2018-12-09 10:39:44.9415,172.8,55.2,32,31.94,90,19.72,65,43140,43120,0,32,32
2018-12-09 10:39:45.1915,172.8,55.2,32,31.94,90,19.73,51,3.69,3.67,0,32,32
2018-12-09 10:39:45.4414,172.8,55.2,32,31.94,90,19.73,63,50,50,0,32,32
2018-12-09 10:39:45.6915,172.8,55.2,32,31.94,90,19.73,67,31.1,30.7,0,32,32
2018-12-09 10:39:45.9415,172.8,55.2,32,31.94,90,19.73,52,3.69,3.67,0,32,32
2018-12-09 10:39:46.1915,172.8,55.2,32,31.94,90,19.73,6,43150,31.1,3.7,32,32
2018-12-09 10:39:46.4415,172.8,55.2,32,31.94,90,19.73,7,43120,30.8,3.7,32,32
2018-12-09 10:39:46.6915,172.8,55.2,32,31.94,90,19.73,1,722.8,58.1,27,32,32
2018-12-09 10:39:46.9415,172.8,55.2,32,31.94,90,19.73,2,722.7,58.5,27,32,32
2018-12-09 10:39:47.1915,172.8,55.2,32,31.94,90,19.71,61,725.8,720.6,0,32,32
2018-12-09 10:39:47.4415,172.8,55.2,32,31.94,90,19.72,62,425,425,0,32,32
2018-12-09 10:39:47.6915,172.8,55.2,32,31.94,90,19.74,64,64.8,65.4,0,32,32
2018-12-09 10:39:47.9415,172.8,55.2,32,31.94,90,19.7,3,722.8,58.1,25,32,32
2018-12-09 10:39:48.1915,172.8,55.2,32,31.94,90,19.73,4,722.7,58.5,25.5,32,32
2018-12-09 10:39:48.4416,172.8,55.2,32,31.94,90,19.76,65,43140,43120,0,32,32
2018-12-09 10:39:48.6916,172.8,55.2,32,31.94,90,19.72,66,4400,4400,0,32,32
2018-12-09 10:39:48.9416,172.8,55.2,32,31.94,90,19.73,1,722.8,58.1,27,32,32
2018-12-09 10:39:49.1916,172.8,55.2,32,31.94,90,19.72,2,722.7,58.5,27,32,32
2018-12-09 10:39:49.4415,172.8,55.2,32,31.94,90,19.65,65,43140,43130,0,32,32
2018-12-09 10:39:49.6915,172.8,55.2,32,31.94,90,19.72,51,3.69,3.67,0,32,32
2018-12-09 10:39:49.9415,172.8,55.2,32,31.94,90,19.72,63,50,50,0,32,32
2018-12-09 10:39:50.1915,172.8,55.2,32,31.94,90,19.71,67,31.1,30.8,0,32,32
2018-12-09 10:39:50.4415,172.8,55.2,32,31.94,90,19.74,52,3.69,3.67,0,32,32
2018-12-09 10:39:50.6915,172.8,55.2,32,31.94,90,19.74,6,43150,31.1,3.7,32,32
2018-12-09 10:39:50.9415,172.8,55.2,32,31.94,90,19.74,7,43130,30.8,3.7,32,32
2018-12-09 10:39:51.1915,172.8,55.2,32,31.94,90,19.73,1,723.1,58.1,27,32,32
2018-12-09 10:39:51.4415,172.8,55.2,32,31.94,90,19.73,2,722.9,58.5,27,32,32
2018-12-09 10:39:51.6915,172.8,55.2,32,31.94,90,19.74,61,725.9,720.7,0,32,32
2018-12-09 10:39:51.9415,172.8,55.2,32,31.94,90,19.73,62,425,425,0,32,32
2018-12-09 10:39:52.1915,172.8,55.2,32,31.94,90,19.73,64,64.7,65.4,0,32,32
2018-12-09 10:39:52.4415,172.8,55.2,32,31.94,90,19.73,3,723.1,58.1,25,32,32
2018-12-09 10:39:52.6915,172.8,55.2,32,31.94,90,19.73,4,722.9,58.5,25.5,32,32
2018-12-09 10:39:52.9416,172.8,55.2,32,31.94,90,19.74,65,43160,43140,0,32,32
2018-12-09 10:39:53.1916,172.8,55.2,32,31.94,90,19.72,66,4410,4410,0,32,32
2018-12-09 10:39:53.4416,172.8,55.2,32,31.94,90,19.73,1,723.1,58.1,27,32,32
2018-12-09 10:39:53.6916,172.8,55.2,32,31.94,90,19.73,2,722.9,58.5,27,32,32
2018-12-09 10:39:53.9416,172.8,55.2,32,31.94,90,19.73,65,43160,43150,0,32,32
2018-12-09 10:39:54.1916,172.8,55.2,32,31.94,90,19.73,51,3.7,3.67,0,32,32
2018-12-09 10:39:54.4416,172.8,55.2,32,31.94,90,19.73,63,50,50,0,32,32
2018-12-09 10:39:54.6916,172.8,55.2,32,31.94,90,19.73,67,31.2,30.8,0,32,32
2018-12-09 10:39:54.9416,172.8,55.2,32,31.94,90,19.71,52,3.7,3.67,0,32,32
2018-12-09 10:39:55.1916,172.8,55.2,32,31.94,90,19.72,6,43160,31.2,3.7,32,32
2018-12-09 10:39:55.4417,172.8,55.2,32,31.94,90,19.72,7,43150,30.8,3.7,32,32
2018-12-09 10:39:55.6917,172.8,55.2,32,31.94,90,19.72,1,723.1,58.1,27,32,32
2018-12-09 10:39:55.9417,172.8,55.2,32,31.94,90,19.73,2,722.9,58.5,27,32,32
2018-12-09 10:39:56.1917,172.8,55.2,32,31.94,90,19.74,61,726.1,720.9,0,32,32
2018-12-09 10:39:56.4417,172.8,55.2,32,31.94,90,19.73,62,425,425,0,32,32
2018-12-09 10:39:56.6916,172.8,55.2,32,31.94,90,19.74,64,64.6,65.3,0,32,32
2018-12-09 10:39:56.9416,172.8,55.2,32,31.94,90,19.74,3,723.1,58.1,25,32,32
2018-12-09 10:39:57.1916,172.8,55.2,32,31.94,90,19.73,4,722.9,58.5,25.5,32,32
2018-12-09 10:39:57.4416,172.8,55.2,32,31.94,90,19.73,65,43150,43140,0,32,32
2018-12-09 10:39:57.6916,172.8,55.2,32,31.94,90,19.73,66,4410,4410,0,32,32
2018-12-09 10:39:57.9416,172.8,55.2,32,31.94,90,19.73,1,723.1,58.1,27,32,32
2018-12-09 10:39:58.1916,172.8,55.2,32,31.94,90,19.73,2,722.9,58.5,27,32,32
2018-12-09 10:39:58.4416,172.8,55.2,32,31.94,90,19.73,65,43160,43150,0,32,32
2018-12-09 10:39:58.6916,172.8,55.2,32,31.94,90,19.73,51,3.7,3.67,0,32,32
2018-12-09 10:39:58.9416,172.8,55.3,32,32,90,19.74,63,50,50,0,32,32
2018-12-09 10:39:59.1916,172.8,55.3,32,32,90,19.73,67,31.2,30.9,0,32,32
2018-12-09 10:39:59.4416,172.8,55.3,32,32,90,19.73,52,3.7,3.67,0,32,32
2018-12-09 10:39:59.6916,172.8,55.3,32,32,90,19.93,6,43160,31.2,3.7,32,32
2018-12-09 10:39:59.9416,172.8,55.3,32,32,90,19.93,7,43150,30.9,3.7,32,32
2018-12-09 10:40:00.1916,172.8,55.4,32,32.06,90,19.89,1,723.2,58.1,27,32,32
2018-12-09 10:40:00.4416,172.8,55.4,32,32.06,90,19.93,2,723.1,58.4,27,32,32
2018-12-09 10:40:00.6916,172.8,55.4,32,32.06,90,19.92,61,726.2,721.1,0,32,32
2018-12-09 10:40:00.9416,172.8,55.4,32,32.06,90,19.92,62,425,425,0,32,32
2018-12-09 10:40:01.1916,172.8,55.4,32,32.06,90,19.93,64,64.6,65.3,0,32,32
2018-12-09 10:40:01.4416,172.8,55.4,32,32.06,90,19.93,3,723.2,58.1,25,32,32
2018-12-09 10:40:01.6916,172.8,55.5,32,32.12,90,19.93,4,723.1,58.4,25.5,32,32
2018-12-09 10:40:01.9416,172.8,55.5,32,32.12,90,19.93,65,43160,43160,0,32,32
2018-12-09 10:40:02.1916,172.8,55.5,32,32.12,90,19.92,66,4410,4410,0,32,32
2018-12-09 10:40:02.4416,172.8,55.5,32,32.12,90,19.92,1,723.2,58.1,27,32,32
2018-12-09 10:40:02.6916,172.8,55.5,32,32.12,90,19.93,2,723.1,58.4,27,32,32
2018-12-09 10:40:02.9416,172.8,55.5,32,32.12,90,19.95,65,43160,43150,0,32,32
2018-12-09 10:40:03.1916,172.8,55.5,32,32.12,90,19.93,51,3.7,3.67,0,32,32
2018-12-09 10:40:03.4417,172.8,55.5,32,32.12,90,19.93,63,50,50,0,32,32
2018-12-09 10:40:03.6917,172.8,55.5,32,32.12,90,19.92,67,31.2,30.9,0,32,32
2018-12-09 10:40:03.9417,172.8,55.5,32,32.12,90,19.94,52,3.7,3.67,0,32,32
2018-12-09 10:40:04.1917,172.8,55.5,32,32.12,90,19.95,6,43150,31.2,3.7,32,32
2018-12-09 10:40:04.4417,172.8,55.5,32,32.12,90,19.93,7,43160,30.9,3.7,32,32
2018-12-09 10:40:04.6917,172.8,55.5,32.25,32.12,90,19.92,1,723.2,58.1,27,32,32
2018-12-09 10:40:04.9417,172.8,55.5,32.25,32.12,90,19.93,2,723.1,58.4,27,32,32
2018-12-09 10:40:05.1917,172.8,55.5,32.25,32.12,90,19.93,61,726.3,721.1,0,32,32
2018-12-09 10:40:05.4417,172.8,55.5,32.25,32.12,90,20.06,62,425,425,0,32,32
2018-12-09 10:40:05.6917,172.8,55.5,32.25,32.12,90,19.92,64,64.8,65.4,0,32,32.5
2018-12-09 10:40:05.9417,172.8,55.5,32.25,32.12,90,19.94,3,723.5,58.1,25,32,32.5
2018-12-09 10:40:06.1917,172.8,55.5,32.25,32.12,90,19.93,4,723.2,58.4,25.5,32,32.5
2018-12-09 10:40:06.4417,172.8,55.5,32.25,32.12,90,19.93,65,43160,43140,0,32,32.5
2018-12-09 10:40:06.6917,172.8,55.5,32.25,32.12,90,19.94,66,4400,4400,0,32,32.5
2018-12-09 10:40:06.9417,172.8,55.5,32.25,32.12,90,19.92,1,723.5,58.1,27,32,32.5
2018-12-09 10:40:07.1917,172.8,55.5,32.25,32.12,90,19.92,2,723.2,58.4,27,32,32.5
2018-12-09 10:40:07.4417,172.8,55.5,32.25,32.12,90,19.93,65,43160,43140,0,32,32.5
2018-12-09 10:40:07.6917,172.8,55.5,32.25,32.12,90,19.93,51,3.7,3.67,0,32,32.5
2018-12-09 10:40:07.9417,172.8,55.5,32.25,32.12,90,19.93,63,50,50,0,32,32.5
2018-12-09 10:40:08.1917,172.8,55.5,32.25,32.12,90,19.92,67,31.3,30.9,0,32,32.5
2018-12-09 10:40:08.4417,172.8,55.5,32.25,32.12,90,19.92,52,3.7,3.67,0,32,32.5
2018-12-09 10:40:08.6917,172.8,55.5,32.25,32.12,90,19.95,6,43160,31.3,3.7,32,32.5
2018-12-09 10:40:08.9417,172.8,55.5,32.25,32.12,90,19.87,7,43140,30.9,3.7,32,32.5
2018-12-09 10:40:09.1917,172.8,55.6,32.25,32.18,90,19.94,1,723.5,58.1,27,32,32.5
2018-12-09 10:40:09.4417,172.8,55.6,32.25,32.18,90,19.93,2,723.2,58.4,27,32,32.5
2018-12-09 10:40:09.6917,172.8,55.6,32.25,32.18,90,19.92,61,726.4,721.3,0,32,32.5
