Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:40:09.9417,172.8,55.6,32.25,32.18,90,19.94,62,425,425,0,32,32.5
2018-12-09 10:40:10.1917,172.8,55.6,32.25,32.18,90,19.93,64,64.8,65.4,0,32,32.5
2018-12-09 10:40:10.4417,172.8,55.6,32.25,32.18,90,19.93,3,723.5,58.1,25,32,32.5
2018-12-09 10:40:10.6917,172.8,55.6,32.25,32.18,90,19.92,4,723.2,58.4,25.5,32,32.5
2018-12-09 10:40:10.9417,172.8,55.6,32.25,32.18,90,19.94,65,43170,43140,0,32,32.5
2018-12-09 10:40:11.1917,172.8,55.6,32.25,32.18,90,19.92,66,4400,4400,0,32,32.5
2018-12-09 10:40:11.4417,172.8,55.6,32.25,32.18,90,19.93,1,723.5,58.1,27,32,32.5
2018-12-09 10:40:11.6917,172.8,55.6,32.25,32.18,90,19.93,2,723.2,58.4,27,32,32.5
2018-12-09 10:40:11.9417,172.8,55.6,32.25,32.18,90.1,19.93,65,43170,43140,0,32,32.5
2018-12-09 10:40:12.1918,172.8,55.6,32.25,32.18,90,19.93,51,3.7,3.67,0,32,32.5
2018-12-09 10:40:12.4418,172.8,55.6,32.25,32.18,90,19.92,63,50,50,0,32,32.5
2018-12-09 10:40:12.6918,172.8,55.6,32.25,32.18,90,19.92,67,31.3,30.9,0,32,32.5
2018-12-09 10:40:12.9418,172.8,55.6,32.25,32.18,90,19.93,52,3.7,3.67,0,32,32.5
2018-12-09 10:40:13.1918,172.8,55.6,32.25,32.18,90,19.94,6,43170,31.3,3.7,32,32.5
2018-12-09 10:40:13.4417,172.8,55.6,32.25,32.18,90,19.93,7,43130,30.9,3.7,32,32.5
2018-12-09 10:40:13.6918,172.8,55.6,32.25,32.18,90,19.92,1,723.6,58.1,27,32,32.5
2018-12-09 10:40:13.9418,172.8,55.6,32.25,32.18,90,19.9,2,723.4,58.3,27,32,32.5
2018-12-09 10:40:14.1918,172.8,55.6,32.25,32.18,90,19.98,61,726.7,721.4,0,32,32.5
2018-12-09 10:40:14.4418,172.8,55.6,32.25,32.18,90,19.91,62,425,425,0,32,32.5
2018-12-09 10:40:14.6918,172.8,55.6,32.25,32.18,90,19.92,64,64.6,65.3,0,32,32.5
2018-12-09 10:40:14.9418,172.8,55.6,32.25,32.18,90,19.91,3,723.6,58.1,25,32,32.5
2018-12-09 10:40:15.1918,172.8,55.6,32.25,32.18,90,19.96,4,723.4,58.3,25.5,32,32.5
2018-12-09 10:40:15.4418,172.8,55.6,32.25,32.18,90,19.93,65,43170,43130,0,32,32.5
2018-12-09 10:40:15.6917,172.8,55.6,32.25,32.18,90,19.92,66,4390,4390,0,32,32.5
2018-12-09 10:40:15.9417,172.8,55.6,32.25,32.18,90,19.92,1,723.6,58.1,27,32,32.5
2018-12-09 10:40:16.1917,172.8,55.6,32.25,32.18,90,19.93,2,723.4,58.3,27,32,32.5
2018-12-09 10:40:16.4417,172.8,55.6,32.25,32.18,90,19.93,65,43180,43130,0,32,32.5
2018-12-09 10:40:16.6917,172.8,55.6,32.25,32.18,90,19.9,51,3.7,3.68,0,32,32.5
2018-12-09 10:40:16.9417,172.8,55.9,32.25,32.35,90,19.93,63,50,50,0,32,32.5
2018-12-09 10:40:17.1917,172.8,55.9,32.25,32.35,90,19.93,67,31.3,31,0,32,32.5
2018-12-09 10:40:17.4417,172.8,55.9,32.25,32.35,90,19.93,52,3.7,3.67,0,32,32.5
2018-12-09 10:40:17.6917,172.8,55.9,32.25,32.35,90,19.93,6,43180,31.3,3.7,32,32.5
2018-12-09 10:40:17.9418,172.8,55.9,32.25,32.35,90,19.92,7,43140,31,3.7,32,32.5
2018-12-09 10:40:18.1918,172.8,55.9,32.5,32.35,90,19.92,1,723.6,58.1,27,32,32.5
2018-12-09 10:40:18.4419,172.8,55.9,32.5,32.35,90,19.94,2,723.4,58.3,27,32,32.5
2018-12-09 10:40:18.6919,172.8,55.9,32.5,32.35,90,19.93,61,726.7,721.6,0,32,32.5
2018-12-09 10:40:18.9419,172.8,55.9,32.5,32.35,90,19.92,62,425,425,0,32,32.5
2018-12-09 10:40:19.1918,172.8,55.9,32.5,32.35,90,19.92,64,64.7,65.4,0,32,32.5
2018-12-09 10:40:19.4418,172.8,55.9,32.5,32.35,90,19.93,3,723.6,58.1,25,32,32.5
2018-12-09 10:40:19.6918,172.8,55.9,32.5,32.35,90,19.91,4,723.4,58.3,25.5,32,32.5
2018-12-09 10:40:19.9418,172.8,56,32.5,32.41,90,19.96,65,43170,43130,0,32,32.5
2018-12-09 10:40:20.1918,172.8,56,32.5,32.41,90.1,19.94,66,4390,4390,0,32.5,32.5
2018-12-09 10:40:20.4418,172.8,56,32.5,32.41,90,19.95,1,723.8,58.1,27,32.5,32.5
2018-12-09 10:40:20.6918,172.8,56,32.5,32.41,90,19.93,2,723.8,58.3,27,32.5,32.5
2018-12-09 10:40:20.9418,172.8,56,32.5,32.41,90,19.92,65,43180,43140,0,32.5,32.5
2018-12-09 10:40:21.1918,172.8,56,32.5,32.41,90,19.92,51,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:21.4418,172.8,56,32.5,32.41,90,19.92,63,50,50,0,32.5,32.5
2018-12-09 10:40:21.6918,172.8,56,32.5,32.41,90,19.93,67,31.3,31,0,32.5,32.5
2018-12-09 10:40:21.9418,172.8,56,32.5,32.41,90,19.93,52,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:22.1918,172.8,56,32.5,32.41,90,19.92,6,43160,31.3,3.7,32.5,32.5
2018-12-09 10:40:22.4418,172.8,56,32.5,32.41,90,19.93,7,43130,31,3.7,32.5,32.5
2018-12-09 10:40:22.6918,172.8,56,32.5,32.41,90,19.92,1,723.8,58.1,27,32.5,32.5
2018-12-09 10:40:22.9418,172.8,56,32.5,32.41,90,19.93,2,723.8,58.3,27,32.5,32.5
2018-12-09 10:40:23.1918,172.8,56,32.5,32.41,90,19.92,61,726.9,721.6,0,32.5,32.5
2018-12-09 10:40:23.4418,172.8,56,32.5,32.41,90,19.93,62,425,425,0,32.5,32.5
2018-12-09 10:40:23.6918,172.8,56,32.5,32.41,90,19.92,64,64.8,65.5,0,32.5,32.5
2018-12-09 10:40:23.9418,172.8,56,32.5,32.41,90,19.93,3,723.8,58.1,25,32.5,32.5
2018-12-09 10:40:24.1919,172.8,56,32.5,32.41,90,19.93,4,723.8,58.3,25.5,32.5,32.5
2018-12-09 10:40:24.4419,172.8,56,32.5,32.41,90,19.91,65,43160,43140,0,32.5,32.5
2018-12-09 10:40:24.6919,172.8,56,32.5,32.41,90,19.91,66,4400,4400,0,32.5,32.5
2018-12-09 10:40:24.9419,172.8,56,32.5,32.41,90,19.92,1,723.8,58.1,27,32.5,32.5
2018-12-09 10:40:25.1919,172.8,56,32.5,32.41,90,19.97,2,723.8,58.3,27,32.5,32.5
2018-12-09 10:40:25.4419,172.8,56,32.5,32.41,89.9,19.93,65,43150,43130,0,32.5,32.5
2018-12-09 10:40:25.6919,172.8,56,32.5,32.41,90,19.89,51,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:25.9419,172.8,56,32.5,32.41,90,19.92,63,50,50,0,32.5,32.5
2018-12-09 10:40:26.1919,172.8,56,32.5,32.41,90,19.92,67,31.4,31,0,32.5,32.5
2018-12-09 10:40:26.4419,172.8,56,32.5,32.41,90,19.92,52,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:26.6919,172.8,56,32.5,32.41,90,19.96,6,43160,31.4,3.7,32.5,32.5
2018-12-09 10:40:26.9419,172.8,56,32.5,32.41,90,19.91,7,43140,31,3.7,32.5,32.5
2018-12-09 10:40:27.1919,172.8,56,32.5,32.41,90,19.93,1,723.8,58.1,27,32.5,32.5
2018-12-09 10:40:27.4419,172.8,56,32.5,32.41,90,19.94,2,724,58.3,27,32.5,32.5
2018-12-09 10:40:27.6920,172.8,56,32.5,32.41,90,19.93,61,726.9,721.8,0,32.5,32.5
2018-12-09 10:40:27.9420,172.8,56,32.5,32.41,90,19.93,62,425,425,0,32.5,32.5
2018-12-09 10:40:28.1919,172.8,56,32.5,32.41,90,19.93,64,64.7,65.4,0,32.5,32.5
2018-12-09 10:40:28.4419,172.8,56,32.5,32.41,90,19.93,3,724.1,58.1,25,32.5,32.5
2018-12-09 10:40:28.6919,172.8,56,32.5,32.41,90,19.92,4,724,58.3,25.5,32.5,32.5
2018-12-09 10:40:28.9418,172.8,56,32.5,32.41,90,19.93,65,43160,43140,0,32.5,32.5
2018-12-09 10:40:29.1919,172.8,56,32.5,32.41,90,19.92,66,4400,4400,0,32.5,32.5
2018-12-09 10:40:29.4419,172.8,56,32.5,32.41,90,19.92,1,724.1,58.1,27,32.5,32.5
2018-12-09 10:40:29.6919,172.8,56,32.5,32.41,90,19.93,2,724,58.3,27,32.5,32.5
2018-12-09 10:40:29.9419,172.8,56,32.5,32.41,90,19.93,65,43160,43150,0,32.5,32.5
2018-12-09 10:40:30.1920,172.8,56,32.5,32.41,90,19.92,51,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:30.4420,172.8,56,32.5,32.41,90,19.91,63,50,50,0,32.5,32.5
2018-12-09 10:40:30.6920,172.8,56,32.5,32.41,90,19.93,67,31.4,31,0,32.5,32.5
2018-12-09 10:40:30.9420,172.8,56,32.5,32.41,90,19.93,52,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:31.1920,172.8,56,32.5,32.41,90,19.93,6,43160,31.4,3.7,32.5,32.5
2018-12-09 10:40:31.4420,172.8,56,32.5,32.41,90,19.93,7,43140,31.1,3.7,32.5,32.5
2018-12-09 10:40:31.6920,172.8,56,32.5,32.41,90,19.92,1,724.1,58.1,27,32.5,32.5
2018-12-09 10:40:31.9420,172.8,56,32.5,32.41,90,19.93,2,724,58.3,27,32.5,32.5
2018-12-09 10:40:32.1920,172.8,56,32.5,32.41,90,19.93,61,727.2,721.9,0,32.5,32.5
2018-12-09 10:40:32.4420,172.8,56,32.5,32.41,90,19.93,62,425,425,0,32.5,32.5
2018-12-09 10:40:32.6919,172.8,56,32.5,32.41,90,19.93,64,64.7,65.4,0,32.5,32.5
2018-12-09 10:40:32.9419,172.8,56,32.5,32.41,90,19.94,3,724.1,58.1,25,32.5,32.5
2018-12-09 10:40:33.1919,172.8,56.1,32.5,32.47,90,19.96,4,724,58.3,25.5,32.5,32.5
2018-12-09 10:40:33.4420,172.8,56.1,32.5,32.47,90,19.94,65,43150,43140,0,32.5,32.5
2018-12-09 10:40:33.6920,172.8,56.2,32.5,32.52,90,19.93,66,4410,4410,0,32.5,32.5
2018-12-09 10:40:33.9420,172.8,56.2,32.5,32.52,90,19.92,1,724.1,58.1,27,32.5,32.5
2018-12-09 10:40:34.1920,172.8,56.2,32.5,32.52,90,19.92,2,724,58.3,27,32.5,32.5
2018-12-09 10:40:34.4420,172.8,56.2,32.5,32.52,90,19.92,65,43160,43150,0,32.5,32.5
2018-12-09 10:40:34.6920,172.8,56.2,32.5,32.52,90,19.94,51,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:34.9420,172.8,56.2,32.5,32.52,90,19.92,63,50,50,0,32.5,32.5
2018-12-09 10:40:35.1920,172.8,56.2,32.5,32.52,90,19.93,67,31.4,31.1,0,32.5,32.5
2018-12-09 10:40:35.4420,172.8,56.2,32.5,32.52,90,19.92,52,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:35.6921,172.8,56.2,32.5,32.52,90,19.94,6,43160,31.4,3.7,32.5,32.5
2018-12-09 10:40:35.9421,172.8,56.2,32.5,32.52,90.1,19.93,7,43150,31.1,3.7,32.5,32.5
2018-12-09 10:40:36.1921,172.8,56.2,32.5,32.52,90,19.93,1,724.5,58,27,32.5,32.5
2018-12-09 10:40:36.4421,172.8,56.2,32.5,32.52,90,19.92,2,724.2,58.3,27,32.5,32.5
2018-12-09 10:40:36.6921,172.8,56.3,32.5,32.58,90,19.93,61,727.3,722.1,0,32.5,32.5
2018-12-09 10:40:36.9420,172.8,56.3,32.5,32.58,90,19.91,62,425,425,0,32.5,32.5
2018-12-09 10:40:37.1920,172.8,56.3,32.5,32.58,90,19.93,64,64.7,65.4,0,32.5,32.5
2018-12-09 10:40:37.4421,172.8,56.3,32.5,32.58,90,19.92,3,724.5,58,25,32.5,32.5
2018-12-09 10:40:37.6921,172.8,56.3,32.5,32.58,90,19.92,4,724.2,58.3,25.5,32.5,32.5
2018-12-09 10:40:37.9421,172.8,56.3,32.5,32.58,90,19.92,65,43160,43150,0,32.5,32.5
2018-12-09 10:40:38.1922,172.8,56.3,32.5,32.58,90,19.93,66,4400,4400,0,32.5,32.5
2018-12-09 10:40:38.4421,172.8,56.3,32.5,32.58,90,19.93,1,724.5,58,27,32.5,32.5
2018-12-09 10:40:38.6921,172.8,56.3,32.5,32.58,90.1,19.91,2,724.2,58.3,27,32.5,32.5
2018-12-09 10:40:38.9421,172.8,56.3,32.5,32.58,90.1,19.95,65,43160,43160,0,32.5,32.5
2018-12-09 10:40:39.1920,172.8,56.3,32.5,32.58,90,19.92,51,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:39.4420,172.8,56.3,32.5,32.58,90,19.92,63,50,50,0,32.5,32.5
2018-12-09 10:40:39.6920,172.8,56.3,32.5,32.58,90,19.92,67,31.4,31.1,0,32.5,32.5
2018-12-09 10:40:39.9421,172.8,56.3,32.5,32.58,90,19.93,52,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:40.1921,172.8,56.3,32.5,32.58,90,19.94,6,43160,31.4,3.7,32.5,32.5
2018-12-09 10:40:40.4421,172.8,56.3,32.5,32.58,90,19.93,7,43160,31.1,3.7,32.5,32.5
2018-12-09 10:40:40.6921,172.8,56.3,32.5,32.58,90,19.92,1,724.5,58,27,32.5,32.5
2018-12-09 10:40:40.9421,172.8,56.3,32.5,32.58,90,19.93,2,724.2,58.3,27,32.5,32.5
2018-12-09 10:40:41.1922,172.8,56.3,32.5,32.58,90,19.93,61,727.5,722.1,0,32.5,32.5
2018-12-09 10:40:41.4422,172.8,56.3,32.5,32.58,90.1,19.93,62,425,425,0,32.5,32.5
2018-12-09 10:40:41.6921,172.8,56.3,32.5,32.58,90.1,19.93,64,64.6,65.3,0,32.5,32.5
2018-12-09 10:40:41.9421,172.8,56.3,32.5,32.58,90,19.92,3,724.5,58,25,32.5,32.5
2018-12-09 10:40:42.1921,172.8,56.3,32.5,32.58,90,19.93,4,724.4,58.3,25.5,32.5,32.5
2018-12-09 10:40:42.4421,172.8,56.3,32.5,32.58,90,19.92,65,43150,43150,0,32.5,32.5
2018-12-09 10:40:42.6921,172.8,56.3,32.5,32.58,90,19.92,66,4400,4410,0,32.5,32.5
2018-12-09 10:40:42.9421,172.8,56.3,32.75,32.58,90,19.92,1,724.5,58,27,32.5,32.5
2018-12-09 10:40:43.1921,172.8,56.3,32.75,32.58,90,19.93,2,724.4,58.3,27,32.5,32.5
2018-12-09 10:40:43.4421,172.8,56.3,32.75,32.58,90,19.93,65,43160,43150,0,32.5,32.5
2018-12-09 10:40:43.6921,172.8,56.3,32.75,32.58,90,19.92,51,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:43.9421,172.8,56.4,32.75,32.64,90,19.93,63,50,50,0,32.5,32.5
2018-12-09 10:40:44.1921,172.8,56.4,32.75,32.64,90.1,19.89,67,31.5,31.1,0,32.5,32.5
2018-12-09 10:40:44.4421,172.8,56.4,32.75,32.64,90,19.89,52,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:44.6921,172.8,56.4,32.75,32.64,90,19.92,6,43170,31.5,3.7,32.5,32.5
2018-12-09 10:40:44.9421,172.8,56.4,32.75,32.64,90,19.91,7,43140,31.1,3.7,32.5,32.5
2018-12-09 10:40:45.1921,172.8,56.4,32.75,32.64,90,19.91,1,724.5,58,27,32.5,32.5
2018-12-09 10:40:45.4421,172.8,56.4,32.75,32.64,90,19.92,2,724.4,58.3,27,32.5,32.5
2018-12-09 10:40:45.6922,172.8,56.4,32.75,32.64,90,19.92,61,727.5,722.3,0,32.5,32.5
2018-12-09 10:40:45.9422,172.8,56.4,32.75,32.64,90,19.93,62,425,425,0,32.5,32.5
2018-12-09 10:40:46.1922,172.8,56.4,32.75,32.64,90,19.9,64,64.6,65.3,0,32.5,32.5
2018-12-09 10:40:46.4422,172.8,56.4,32.75,32.64,90,19.92,3,724.5,58,25,32.5,32.5
2018-12-09 10:40:46.6922,172.8,56.4,32.75,32.64,90,19.92,4,724.4,58.3,25.5,32.5,32.5
2018-12-09 10:40:46.9422,172.8,56.4,32.75,32.64,90.1,19.93,65,43160,43140,0,32.5,32.5
2018-12-09 10:40:47.1922,172.8,56.4,32.75,32.64,90,19.92,66,4400,4400,0,32.5,32.5
2018-12-09 10:40:47.4422,172.8,56.4,32.75,32.64,90,19.92,1,724.5,58,27,32.5,32.5
2018-12-09 10:40:47.6922,172.8,56.4,32.75,32.64,90,19.92,2,724.4,58.3,27,32.5,32.5
2018-12-09 10:40:47.9422,172.8,56.4,32.75,32.64,90,19.92,65,43160,43140,0,32.5,32.5
2018-12-09 10:40:48.1922,172.8,56.4,32.75,32.64,90,19.93,51,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:48.4422,172.8,56.4,32.75,32.64,90,19.92,63,50,50,0,32.5,32.5
2018-12-09 10:40:48.6922,172.8,56.4,32.75,32.64,90,19.92,67,31.5,31.1,0,32.5,32.5
2018-12-09 10:40:48.9422,172.8,56.4,32.75,32.64,90,19.92,52,3.7,3.68,0,32.5,32.5
2018-12-09 10:40:49.1922,172.8,56.4,32.75,32.64,90,19.94,6,43170,31.5,3.7,32.5,33
2018-12-09 10:40:49.4422,172.8,56.4,32.75,32.64,90,19.93,7,43140,31.1,3.7,32.5,33
2018-12-09 10:40:49.6922,172.8,56.4,32.75,32.64,90,19.92,1,724.8,58,27,32.5,33
2018-12-09 10:40:49.9422,172.8,56.5,32.75,32.7,90,19.93,2,724.6,58.3,27,32.5,33
2018-12-09 10:40:50.1921,172.8,56.5,32.75,32.7,90,19.95,61,727.7,722.4,0,32.5,33
2018-12-09 10:40:50.4421,172.8,56.5,32.75,32.7,90,19.94,62,425,425,0,32.5,33
2018-12-09 10:40:50.6920,172.8,56.5,32.75,32.7,90,19.93,64,64.7,65.4,0,32.5,33
2018-12-09 10:40:50.9420,172.8,56.5,32.75,32.7,90,19.93,3,724.8,58,25,32.5,33
2018-12-09 10:40:51.1920,172.8,56.5,32.75,32.7,90,19.93,4,724.6,58.3,25.5,32.5,33
2018-12-09 10:40:51.4419,172.8,56.5,32.75,32.7,90,19.93,65,43170,43130,0,32.5,33
2018-12-09 10:40:51.6919,172.8,56.6,32.75,32.75,90,19.92,66,4410,4410,0,32.5,33
2018-12-09 10:40:51.9419,172.8,56.6,32.75,32.75,90,19.93,1,724.8,58,27,32.5,33
2018-12-09 10:40:52.1918,172.8,56.6,32.75,32.75,90,19.93,2,724.6,58.3,27,32.5,33
2018-12-09 10:40:52.4418,172.8,56.6,32.75,32.75,90,19.94,65,43300,43010,0,32.5,33
2018-12-09 10:40:52.6919,172.8,56.6,32.75,32.75,90.1,19.93,51,3.7,3.68,0,32.5,33
2018-12-09 10:40:52.9420,172.8,56.6,32.75,32.75,90,19.93,63,50,50,0,32.5,33
2018-12-09 10:40:53.1921,172.8,56.6,32.75,32.75,90,19.92,67,31.5,31.2,0,32.5,33
2018-12-09 10:40:53.4422,172.8,56.6,32.75,32.75,90,19.93,52,3.7,3.68,0,32.5,33
2018-12-09 10:40:53.6922,172.8,56.6,32.75,32.75,90,19.92,6,43170,31.5,3.7,32.5,33
2018-12-09 10:40:53.9422,172.8,56.6,32.75,32.75,90,19.92,7,43130,31.2,3.7,32.5,33
2018-12-09 10:40:54.1922,172.8,56.6,32.75,32.75,90,19.95,1,724.8,58,27,32.5,33
2018-12-09 10:40:54.4422,172.8,56.6,32.75,32.75,90,19.93,2,724.6,58.3,27,32.5,33
2018-12-09 10:40:54.6922,172.8,56.8,32.75,32.87,90,19.93,61,727.7,722.5,0,32.5,33
2018-12-09 10:40:54.9422,172.8,56.8,32.75,32.87,90,19.94,62,425,425,0,32.5,33
2018-12-09 10:40:55.1922,172.8,56.8,32.75,32.87,90,19.93,64,64.7,65.3,0,32.5,33
2018-12-09 10:40:55.4422,172.8,56.8,32.75,32.87,90,19.91,3,724.8,58,25,32.5,33
2018-12-09 10:40:55.6922,172.8,56.8,32.75,32.87,90,19.92,4,724.6,58.3,25.5,32.5,33
2018-12-09 10:40:55.9422,172.8,56.8,33,32.87,90,19.95,65,43180,43140,0,32.5,33
2018-12-09 10:40:56.1922,172.8,56.8,33,32.87,90,19.93,66,4410,4410,0,32.5,33
2018-12-09 10:40:56.4422,172.8,56.8,33,32.87,90,19.94,1,725,58,27,33,33
2018-12-09 10:40:56.6922,172.8,56.8,33,32.87,90,19.94,2,724.8,58.3,27,33,33
2018-12-09 10:40:56.9422,172.8,56.8,33,32.87,90,19.91,65,43300,43010,0,33,33
2018-12-09 10:40:57.1922,172.8,56.8,33,32.87,90,19.93,51,3.7,3.68,0,33,33
2018-12-09 10:40:57.4422,172.8,56.8,33,32.87,90,19.92,63,50,50,0,33,33
2018-12-09 10:40:57.6922,172.8,56.8,33,32.87,90,19.94,67,31.5,31.2,0,33,33
2018-12-09 10:40:57.9422,172.8,56.8,33,32.87,90,19.93,52,3.71,3.68,0,33,33
2018-12-09 10:40:58.1922,172.8,56.8,33,32.87,90,19.93,6,43180,31.5,3.7,33,33
2018-12-09 10:40:58.4422,172.8,56.8,33,32.87,90.1,19.93,7,43140,31.2,3.7,33,33
2018-12-09 10:40:58.6922,172.8,56.8,33,32.87,90,19.93,1,725,58,27,33,33
2018-12-09 10:40:58.9422,172.8,56.8,33,32.87,90,19.93,2,724.8,58.3,27,33,33
2018-12-09 10:40:59.1922,172.8,56.8,33,32.87,90,19.93,61,728,722.6,0,33,33
2018-12-09 10:40:59.4422,172.8,56.8,33,32.87,90,19.92,62,425,425,0,33,33
2018-12-09 10:40:59.6923,172.8,56.8,33,32.87,90,19.93,64,64.8,65.1,0,33,33
2018-12-09 10:40:59.9423,172.8,56.8,33,32.87,90,19.93,3,725,58,25,33,33
2018-12-09 10:41:00.1923,172.8,56.8,33,32.87,90,19.93,4,724.8,58.3,25.5,33,33
2018-12-09 10:41:00.4423,172.8,56.8,33,32.87,90,19.93,65,43290,43010,0,33,33
2018-12-09 10:41:00.6923,172.8,56.8,33,32.87,90,19.91,66,4410,4410,0,33,33
2018-12-09 10:41:00.9423,172.8,56.8,33,32.87,90,19.79,1,725,58,27,33,33
2018-12-09 10:41:01.1923,172.8,56.8,33,32.87,90,19.89,2,724.8,58.3,27,33,33
2018-12-09 10:41:01.4423,172.8,56.8,33,32.87,90,19.96,65,43290,43010,0,33,33
2018-12-09 10:41:01.6923,172.8,56.8,33,32.87,90,19.94,51,3.7,3.68,0,33,33
2018-12-09 10:41:01.9423,172.8,57,33,32.99,90,19.93,63,50,50,0,33,33
2018-12-09 10:41:02.1923,172.8,57,33,32.99,90,19.92,67,31.6,31.2,0,33,33
2018-12-09 10:41:02.4423,172.8,57,33,32.99,90,19.92,52,3.71,3.68,0,33,33
2018-12-09 10:41:02.6923,172.8,57,33,32.99,90,19.93,6,43280,31.6,3.7,33,33
2018-12-09 10:41:02.9423,172.8,57,33,32.99,90,19.93,7,43130,31.2,3.7,33,33
2018-12-09 10:41:03.1923,172.8,57,33,32.99,90,19.92,1,725,58,27,33,33
2018-12-09 10:41:03.4423,172.8,57,33,32.99,90,19.93,2,724.8,58.3,27,33,33
2018-12-09 10:41:03.6923,172.8,57,33,32.99,90,19.93,61,728,722.7,0,33,33
2018-12-09 10:41:03.9423,172.8,57,33,32.99,90,19.92,62,425,425,0,33,33
2018-12-09 10:41:04.1923,172.8,57,33,32.99,90,19.93,64,64.7,65.3,0,33,33
2018-12-09 10:41:04.4423,172.8,57,33,32.99,90,19.93,3,725.2,58.1,25,33,33
2018-12-09 10:41:04.6923,172.8,57,33,32.99,90,19.92,4,725,58.1,25.5,33,33
2018-12-09 10:41:04.9423,172.8,57,33,32.99,90,19.92,65,43160,43140,0,33,33
2018-12-09 10:41:05.1923,172.8,57,33,32.99,90.1,19.93,66,4420,4420,0,33,33
2018-12-09 10:41:05.4424,172.8,57,33,32.99,90,19.91,1,725.2,58.1,27,33,33
2018-12-09 10:41:05.6924,172.8,57,33,32.99,90,19.93,2,725,58.1,27,33,33
2018-12-09 10:41:05.9424,172.8,57,33,32.99,90,19.93,65,43150,43130,0,33,33
2018-12-09 10:41:06.1924,172.8,57.1,33,33.04,89.9,19.91,51,3.71,3.68,0,33,33
2018-12-09 10:41:06.4424,172.8,57.1,33,33.04,90,19.92,63,50,50,0,33,33
2018-12-09 10:41:06.6924,172.8,57.1,33,33.04,90,19.92,67,31.6,31.2,0,33,33
2018-12-09 10:41:06.9424,172.8,57.1,33,33.04,90,19.93,52,3.71,3.68,0,33,33
2018-12-09 10:41:07.1924,172.8,57.1,33,33.04,90,19.92,6,43160,31.6,3.7,33,33
2018-12-09 10:41:07.4424,172.8,57.1,33,33.04,90,19.93,7,43140,31.2,3.7,33,33
2018-12-09 10:41:07.6924,172.8,57.1,33,33.04,90,19.93,1,725.2,58.1,27,33,33
2018-12-09 10:41:07.9423,172.8,57.1,33,33.04,90,19.92,2,725,58.1,27,33,33
2018-12-09 10:41:08.1923,172.8,57.1,33,33.04,90,19.93,61,728.1,722.8,0,33,33
2018-12-09 10:41:08.4423,172.8,57.1,33,33.04,90,19.92,62,425,425,0,33,33
2018-12-09 10:41:08.6923,172.8,57.1,33,33.04,90,19.93,64,64.7,65.4,0,33,33
2018-12-09 10:41:08.9423,172.8,57.1,33,33.04,90,19.93,3,725.2,58.1,25,33,33
2018-12-09 10:41:09.1923,172.8,57.1,33,33.04,90,19.93,4,725,58.1,25.5,33,33
2018-12-09 10:41:09.4423,172.8,57.1,33,33.04,90,19.92,65,43150,43140,0,33,33
2018-12-09 10:41:09.6923,172.8,57.1,33,33.04,90,19.93,66,4420,4420,0,33,33
2018-12-09 10:41:09.9423,172.8,57.1,33,33.04,90,19.92,1,725.2,58.1,27,33,33
2018-12-09 10:41:10.1923,172.8,57.1,33,33.04,90,19.92,2,725,58.1,27,33,33
2018-12-09 10:41:10.4423,172.8,57.1,33,33.04,90,19.93,65,43150,43140,0,33,33
2018-12-09 10:41:10.6923,172.8,57.1,33,33.04,90,19.93,51,3.71,3.68,0,33,33
2018-12-09 10:41:10.9424,172.8,57.1,33,33.04,90.1,19.93,63,50,50,0,33,33
2018-12-09 10:41:11.1924,172.8,57.1,33,33.04,90,20.05,67,31.6,31.2,0,33,33
2018-12-09 10:41:11.4424,172.8,57.1,33,33.04,90,19.92,52,3.71,3.68,0,33,33
2018-12-09 10:41:11.6924,172.8,57.2,33,33.1,89.9,19.93,6,43150,31.6,3.7,33,33
2018-12-09 10:41:11.9424,172.8,57.2,33,33.1,90,19.94,7,43140,31.2,3.7,33,33
2018-12-09 10:41:12.1924,172.8,57.2,33,33.1,90,19.94,1,725.5,58,27,33,33
2018-12-09 10:41:12.4424,172.8,57.2,33,33.1,90,19.94,2,725.2,58.3,27,33,33
2018-12-09 10:41:12.6923,172.8,57.2,33,33.1,90,19.92,61,728.2,723,0,33,33
2018-12-09 10:41:12.9423,172.8,57.2,33,33.1,90,19.92,62,425,425,0,33,33
2018-12-09 10:41:13.1923,172.8,57.2,33,33.1,90,19.91,64,64.8,65.4,0,33,33
2018-12-09 10:41:13.4424,172.8,57.2,33,33.1,90,19.93,3,725.5,58,25,33,33
2018-12-09 10:41:13.6924,172.8,57.2,33,33.1,90,19.92,4,725.2,58.3,25.5,33,33
2018-12-09 10:41:13.9424,172.8,57.2,33,33.1,90,19.94,65,43160,43150,0,33,33
2018-12-09 10:41:14.1924,172.8,57.2,33,33.1,90,19.92,66,4410,4410,0,33,33
2018-12-09 10:41:14.4424,172.8,57.2,33,33.1,90,19.93,1,725.5,58,27,33,33
2018-12-09 10:41:14.6924,172.8,57.2,33,33.1,90,19.93,2,725.2,58.3,27,33,33
2018-12-09 10:41:14.9424,172.8,57.2,33,33.1,90,19.92,65,43160,43150,0,33,33
2018-12-09 10:41:15.1924,172.8,57.2,33,33.1,90,19.92,51,3.71,3.69,0,33,33
2018-12-09 10:41:15.4424,172.8,57.2,33,33.1,90,19.93,63,50,50,0,33,33
2018-12-09 10:41:15.6924,172.8,57.2,33,33.1,90,19.92,67,31.6,31.2,0,33,33
2018-12-09 10:41:15.9424,172.8,57.2,33,33.1,90,19.93,52,3.71,3.68,0,33,33
2018-12-09 10:41:16.1924,172.8,57.2,33,33.1,90,19.91,6,43160,31.6,3.7,33,33
2018-12-09 10:41:16.4425,172.8,57.2,33,33.1,90,19.83,7,43150,31.3,3.7,33,33
2018-12-09 10:41:16.6925,172.8,57.2,33,33.1,90.1,19.94,1,725.5,58,27,33,33
2018-12-09 10:41:16.9426,172.8,57.2,33,33.1,90,19.93,2,725.2,58.3,27,33,33
2018-12-09 10:41:17.1926,172.8,57.2,33,33.1,90,19.93,61,728.4,723.1,0,33,33
2018-12-09 10:41:17.4426,172.8,57.2,33,33.1,90,19.93,62,425,425,0,33,33
2018-12-09 10:41:17.6926,172.8,57.2,33,33.1,90,19.93,64,64.7,65.3,0,33,33
2018-12-09 10:41:17.9425,172.8,57.2,33,33.1,90,19.93,3,725.5,58,25,33,33
2018-12-09 10:41:18.1925,172.8,57.2,33,33.1,90,19.94,4,725.5,58.3,25.5,33,33
2018-12-09 10:41:18.4425,172.8,57.2,33,33.1,90,19.93,65,43160,43150,0,33,33
2018-12-09 10:41:18.6925,172.8,57.2,33,33.1,90,19.93,66,4410,4410,0,33,33
2018-12-09 10:41:18.9425,172.8,57.2,33,33.1,90,19.92,1,725.7,57.8,27,33,33
2018-12-09 10:41:19.1925,172.8,57.2,33,33.1,90,19.93,2,725.5,58.3,27,33,33
2018-12-09 10:41:19.4425,172.8,57.2,33,33.1,90,19.92,65,43160,43150,0,33,33
2018-12-09 10:41:19.6924,172.8,57.2,33,33.1,90,19.92,51,3.71,3.68,0,33,33
2018-12-09 10:41:19.9424,172.8,57.2,33,33.1,90,19.92,63,50,50,0,33,33
2018-12-09 10:41:20.1924,172.8,57.2,33,33.1,90,19.93,67,31.6,31.3,0,33,33
2018-12-09 10:41:20.4423,172.8,57.2,33,33.1,90,19.93,52,3.71,3.69,0,33,33
2018-12-09 10:41:20.6923,172.8,57.2,33,33.1,90,19.93,6,43160,31.6,3.7,33,33
2018-12-09 10:41:20.9424,172.8,57.2,33.25,33.1,90,19.93,7,43160,31.3,3.7,33,33
2018-12-09 10:41:21.1924,172.8,57.2,33.25,33.1,90,19.92,1,725.7,57.8,27,33,33
2018-12-09 10:41:21.4424,172.8,57.2,33.25,33.1,90,19.92,2,725.5,58.3,27,33,33
2018-12-09 10:41:21.6925,172.8,57.2,33.25,33.1,90,19.92,61,728.6,723.2,0,33,33
2018-12-09 10:41:21.9425,172.8,57.2,33.25,33.1,90,19.99,62,425,425,0,33,33
2018-12-09 10:41:22.1925,172.8,57.2,33.25,33.1,90,19.91,64,64.7,65.4,0,33,33
2018-12-09 10:41:22.4425,172.8,57.2,33.25,33.1,90,19.93,3,725.7,57.8,25,33,33
2018-12-09 10:41:22.6925,172.8,57.2,33.25,33.1,90,19.93,4,725.5,58.3,25.5,33,33
2018-12-09 10:41:22.9425,172.8,57.3,33.25,33.16,90,19.93,65,43160,43140,0,33,33
2018-12-09 10:41:23.1925,172.8,57.3,33.25,33.16,90,19.92,66,4400,4400,0,33,33
2018-12-09 10:41:23.4425,172.8,57.3,33.25,33.16,90,19.92,1,725.7,57.8,27,33,33
2018-12-09 10:41:23.6925,172.8,57.3,33.25,33.16,90,19.92,2,725.5,58.3,27,33,33
2018-12-09 10:41:23.9425,172.8,57.3,33.25,33.16,90,19.92,65,43160,43140,0,33,33
2018-12-09 10:41:24.1925,172.8,57.3,33.25,33.16,89.9,19.92,51,3.71,3.68,0,33,33
2018-12-09 10:41:24.4424,172.8,57.3,33.25,33.16,90,19.93,63,50,50,0,33,33
2018-12-09 10:41:24.6924,172.8,57.3,33.25,33.16,90,19.92,67,31.7,31.3,0,33,33
2018-12-09 10:41:24.9424,172.8,57.3,33.25,33.16,90.1,19.93,52,3.71,3.69,0,33,33
2018-12-09 10:41:25.1924,172.8,57.3,33.25,33.16,90.1,19.93,6,43160,31.7,3.7,33,33
2018-12-09 10:41:25.4425,172.8,57.3,33.25,33.16,90,19.92,7,43140,31.3,3.7,33,33.5
2018-12-09 10:41:25.6925,172.8,57.3,33.25,33.16,90,19.92,1,725.7,57.8,27,33,33.5
2018-12-09 10:41:25.9425,172.8,57.3,33.25,33.16,90,19.93,2,725.6,58.3,27,33,33.5
2018-12-09 10:41:26.1925,172.8,57.3,33.25,33.16,90,19.93,61,728.5,723.3,0,33,33.5
2018-12-09 10:41:26.4425,172.8,57.3,33.25,33.16,90.1,19.93,62,425,425,0,33,33.5
2018-12-09 10:41:26.6926,172.8,57.4,33.25,33.22,90,19.93,64,64.7,65.3,0,33,33.5
2018-12-09 10:41:26.9426,172.8,57.4,33.25,33.22,90,19.92,3,725.7,57.8,25,33,33.5
2018-12-09 10:41:27.1925,172.8,57.4,33.25,33.22,90,19.89,4,725.6,58.3,25.5,33,33.5
2018-12-09 10:41:27.4425,172.8,57.4,33.25,33.22,90,19.91,65,43160,43130,0,33,33.5
2018-12-09 10:41:27.6924,172.8,57.4,33.25,33.22,90,19.93,66,4400,4400,0,33,33.5
2018-12-09 10:41:27.9424,172.8,57.4,33.25,33.22,90,19.89,1,725.7,57.8,27,33,33.5
2018-12-09 10:41:28.1924,172.8,57.4,33.25,33.22,90,19.99,2,725.6,58.3,27,33,33.5
2018-12-09 10:41:28.4424,172.8,57.4,33.25,33.22,90,19.94,65,43160,43130,0,33,33.5
2018-12-09 10:41:28.6925,172.8,57.4,33.25,33.22,90,19.92,51,3.71,3.69,0,33,33.5
2018-12-09 10:41:28.9425,172.8,57.5,33.25,33.28,90,19.93,63,50,50,0,33,33.5
2018-12-09 10:41:29.1926,172.8,57.5,33.25,33.28,90.1,19.92,67,31.7,31.3,0,33,33.5
2018-12-09 10:41:29.4426,172.8,57.5,33.25,33.28,90,19.92,52,3.71,3.69,0,33,33.5
2018-12-09 10:41:29.6926,172.8,57.5,33.25,33.28,90,19.93,6,43170,31.7,3.7,33,33.5
2018-12-09 10:41:29.9427,172.8,57.5,33.25,33.28,90,19.93,7,43130,31.3,3.7,33,33.5
2018-12-09 10:41:30.1927,172.8,57.5,33.25,33.28,89.9,19.92,1,725.7,57.8,27,33,33.5
2018-12-09 10:41:30.4427,172.8,57.5,33.25,33.28,90,19.92,2,725.6,58.3,27,33,33.5
2018-12-09 10:41:30.6926,172.8,57.5,33.25,33.28,90,19.92,61,728.7,723.5,0,33,33.5
2018-12-09 10:41:30.9426,172.8,57.5,33.25,33.28,90,19.93,62,425,425,0,33,33.5
2018-12-09 10:41:31.1926,172.8,57.5,33.25,33.28,90,19.92,64,64.7,65.3,0,33,33.5
2018-12-09 10:41:31.4426,172.8,57.5,33.25,33.28,90,19.93,3,725.7,57.8,25,33,33.5
2018-12-09 10:41:31.6926,172.8,57.5,33.25,33.28,90,19.92,4,725.6,58.3,25.5,33,33.5
2018-12-09 10:41:31.9426,172.8,57.5,33.25,33.28,90,19.93,65,43170,43130,0,33,33.5
2018-12-09 10:41:32.1926,172.8,57.5,33.25,33.28,90,19.92,66,4400,4400,0,33,33.5
2018-12-09 10:41:32.4426,172.8,57.5,33.25,33.28,89.9,19.93,1,725.7,57.8,27,33,33.5
2018-12-09 10:41:32.6926,172.8,57.5,33.25,33.28,90,19.92,2,725.6,58.3,27,33,33.5
2018-12-09 10:41:32.9426,172.8,57.5,33.25,33.28,90,19.94,65,43170,43130,0,33,33.5
2018-12-09 10:41:33.1926,172.8,57.5,33.5,33.28,90,19.93,51,3.71,3.69,0,33,33.5
2018-12-09 10:41:33.4426,172.8,57.5,33.5,33.28,90,19.86,63,50,50,0,33,33.5
2018-12-09 10:41:33.6926,172.8,57.5,33.5,33.28,90,19.97,67,31.7,31.3,0,33,33.5
2018-12-09 10:41:33.9426,172.8,57.5,33.5,33.28,90,19.92,52,3.71,3.69,0,33,33.5
2018-12-09 10:41:34.1926,172.8,57.5,33.5,33.28,90,19.96,6,43170,31.7,3.7,33,33.5
2018-12-09 10:41:34.4426,172.8,57.5,33.5,33.28,90,19.92,7,43140,31.3,3.7,33,33.5
2018-12-09 10:41:34.6925,172.8,57.5,33.5,33.28,90,19.92,1,726,57.8,27,33,33.5
2018-12-09 10:41:34.9425,172.8,57.5,33.5,33.28,90,19.93,2,725.8,58.3,27,33,33.5
2018-12-09 10:41:35.1925,172.8,57.5,33.5,33.28,90,19.93,61,728.8,723.6,0,33,33.5
2018-12-09 10:41:35.4425,172.8,57.5,33.5,33.28,90,19.92,62,425,425,0,33,33.5
2018-12-09 10:41:35.6925,172.8,57.5,33.5,33.28,90,19.93,64,64.7,65.3,0,33,33.5
2018-12-09 10:41:35.9426,172.8,57.5,33.5,33.28,90,19.93,3,726,57.8,25,33,33.5
2018-12-09 10:41:36.1926,172.8,57.5,33.5,33.28,90,19.92,4,725.8,58.3,25.5,33,33.5
2018-12-09 10:41:36.4426,172.8,57.5,33.5,33.28,90,19.93,65,43160,43130,0,33,33.5
2018-12-09 10:41:36.6926,172.8,57.5,33.5,33.28,90,19.93,66,4400,4400,0,33,33.5
2018-12-09 10:41:36.9426,172.8,57.6,33.5,33.33,90,19.93,1,726,57.8,27,33,33.5
2018-12-09 10:41:37.1926,172.8,57.6,33.5,33.33,90,19.94,2,725.8,58.3,27,33,33.5
2018-12-09 10:41:37.4426,172.8,57.6,33.5,33.33,90,19.93,65,43160,43130,0,33,33.5
2018-12-09 10:41:37.6926,172.8,57.6,33.5,33.33,90,19.94,51,3.71,3.69,0,33,33.5
2018-12-09 10:41:37.9426,172.8,57.6,33.5,33.33,90,19.93,63,50,50,0,33,33.5
2018-12-09 10:41:38.1927,172.8,57.6,33.5,33.33,90,19.92,67,31.7,31.3,0,33,33.5
2018-12-09 10:41:38.4426,172.8,57.6,33.5,33.33,90,19.92,52,3.71,3.69,0,33,33.5
2018-12-09 10:41:38.6926,172.8,57.6,33.5,33.33,90,19.91,6,43160,31.7,3.7,33,33.5
2018-12-09 10:41:38.9426,172.8,57.6,33.5,33.33,90,19.91,7,43140,31.3,3.7,33,33.5
2018-12-09 10:41:39.1926,172.8,57.6,33.5,33.33,90,19.92,1,726,57.8,27,33,33.5
2018-12-09 10:41:39.4426,172.8,57.6,33.5,33.33,90,19.93,2,725.8,58.3,27,33,33.5
2018-12-09 10:41:39.6926,172.8,57.6,33.5,33.33,90,19.93,61,728.9,723.7,0,33,33.5
2018-12-09 10:41:39.9426,172.8,57.6,33.5,33.33,90,19.93,62,425,425,0,33.5,33.5
2018-12-09 10:41:40.1926,172.8,57.8,33.5,33.45,90,19.9,64,64.7,65.3,0,33.5,33.5
2018-12-09 10:41:40.4426,172.8,57.8,33.5,33.45,90,19.92,3,726.1,58,25,33.5,33.5
2018-12-09 10:41:40.6926,172.8,57.8,33.5,33.45,90,19.93,4,726,58.3,25.5,33.5,33.5
2018-12-09 10:41:40.9426,172.8,57.8,33.5,33.45,90,19.92,65,43160,43140,0,33.5,33.5
2018-12-09 10:41:41.1927,172.8,57.8,33.5,33.45,90,19.93,66,4400,4400,0,33.5,33.5
2018-12-09 10:41:41.4427,172.8,57.8,33.5,33.45,90,19.93,1,726.1,58,27,33.5,33.5
2018-12-09 10:41:41.6927,172.8,57.8,33.5,33.45,90,19.93,2,726,58.3,27,33.5,33.5
2018-12-09 10:41:41.9427,172.8,57.8,33.5,33.45,90,19.92,65,43160,43140,0,33.5,33.5
2018-12-09 10:41:42.1927,172.8,57.8,33.5,33.45,90,19.92,51,3.71,3.69,0,33.5,33.5
2018-12-09 10:41:42.4427,172.8,57.8,33.5,33.45,90,19.94,63,50,50,0,33.5,33.5
2018-12-09 10:41:42.6927,172.8,57.8,33.5,33.45,90,19.92,67,31.7,31.3,0,33.5,33.5
2018-12-09 10:41:42.9427,172.8,57.8,33.5,33.45,90,19.93,52,3.71,3.69,0,33.5,33.5
2018-12-09 10:41:43.1927,172.8,57.8,33.5,33.45,90,19.93,6,43160,31.7,3.7,33.5,33.5
2018-12-09 10:41:43.4427,172.8,57.8,33.5,33.45,90,19.93,7,43140,31.3,3.7,33.5,33.5
2018-12-09 10:41:43.6927,172.8,57.8,33.5,33.45,90,19.93,1,726.1,58,27,33.5,33.5
2018-12-09 10:41:43.9427,172.8,57.9,33.5,33.51,90,19.91,2,726,58.3,27,33.5,33.5
2018-12-09 10:41:44.1927,172.8,57.9,33.5,33.51,90,19.88,61,729.1,723.8,0,33.5,33.5
2018-12-09 10:41:44.4427,172.8,57.9,33.5,33.51,90,19.93,62,425,425,0,33.5,33.5
2018-12-09 10:41:44.6927,172.8,57.9,33.5,33.51,90,19.92,64,64.7,65.4,0,33.5,33.5
2018-12-09 10:41:44.9427,172.8,57.9,33.5,33.51,90,19.92,3,726.1,58,25,33.5,33.5
2018-12-09 10:41:45.1927,172.8,57.9,33.5,33.51,90,19.92,4,726,58.3,25.5,33.5,33.5
2018-12-09 10:41:45.4427,172.8,57.9,33.5,33.51,90,19.93,65,43150,43140,0,33.5,33.5
2018-12-09 10:41:45.6927,172.8,57.9,33.5,33.51,90,19.92,66,4400,4400,0,33.5,33.5
2018-12-09 10:41:45.9427,172.8,57.9,33.5,33.51,90,19.93,1,726.1,58,27,33.5,33.5
2018-12-09 10:41:46.1927,172.8,57.9,33.5,33.51,90,19.95,2,726,58.3,27,33.5,33.5
2018-12-09 10:41:46.4427,172.8,57.9,33.5,33.51,90,19.93,65,43160,43150,0,33.5,33.5
2018-12-09 10:41:46.6927,172.8,57.9,33.5,33.51,90,19.92,51,3.71,3.69,0,33.5,33.5
2018-12-09 10:41:46.9427,172.8,58,33.5,33.56,90,19.92,63,50,50,0,33.5,33.5
2018-12-09 10:41:47.1928,172.8,58,33.5,33.56,90,19.93,67,31.7,31.4,0,33.5,33.5
2018-12-09 10:41:47.4428,172.8,58,33.5,33.56,90,19.93,52,3.71,3.69,0,33.5,33.5
2018-12-09 10:41:47.6928,172.8,58,33.5,33.56,90,19.93,6,43160,31.7,3.7,33.5,33.5
2018-12-09 10:41:47.9428,172.8,58,33.5,33.56,90,19.94,7,43140,31.4,3.7,33.5,33.5
2018-12-09 10:41:48.1928,172.8,58,33.5,33.56,89.9,19.93,1,726.3,57.8,27,33.5,33.5
2018-12-09 10:41:48.4427,172.8,58,33.5,33.56,90,19.93,2,726.1,58.3,27,33.5,33.5
2018-12-09 10:41:48.6927,172.8,58,33.5,33.56,90,19.93,61,729.1,723.9,0,33.5,33.5
2018-12-09 10:41:48.9427,172.8,58,33.5,33.56,90,19.92,62,425,425,0,33.5,33.5
2018-12-09 10:41:49.1927,172.8,58,33.5,33.56,90,19.92,64,64.7,65.4,0,33.5,33.5
2018-12-09 10:41:49.4427,172.8,58,33.5,33.56,90,19.93,3,726.3,57.8,25,33.5,33.5
2018-12-09 10:41:49.6927,172.8,58,33.5,33.56,90,19.94,4,726.1,58.3,25.5,33.5,33.5
2018-12-09 10:41:49.9427,172.8,58,33.5,33.56,90,19.92,65,43170,43150,0,33.5,33.5
2018-12-09 10:41:50.1927,172.8,58,33.5,33.56,90.1,19.92,66,4400,4400,0,33.5,33.5
2018-12-09 10:41:50.4427,172.8,58,33.5,33.56,90,19.92,1,726.3,57.8,27,33.5,33.5
2018-12-09 10:41:50.6927,172.8,58,33.5,33.56,90,19.92,2,726.1,58.3,27,33.5,33.5
2018-12-09 10:41:50.9428,172.8,58,33.5,33.56,90,19.94,65,43160,43150,0,33.5,33.5
2018-12-09 10:41:51.1928,172.8,58,33.5,33.56,90,19.96,51,3.71,3.69,0,33.5,33.5
2018-12-09 10:41:51.4429,172.8,58,33.5,33.56,90,19.92,63,50,50,0,33.5,33.5
2018-12-09 10:41:51.6929,172.8,58,33.5,33.56,90,19.93,67,31.7,31.4,0,33.5,33.5
2018-12-09 10:41:51.9429,172.8,58,33.5,33.56,90,20.12,52,3.71,3.69,0,33.5,33.5
2018-12-09 10:41:52.1929,172.8,58,33.5,33.56,90,19.88,6,43160,31.7,3.7,33.5,33.5
2018-12-09 10:41:52.4429,172.8,58,33.5,33.56,90,19.92,7,43150,31.4,3.7,33.5,33.5
2018-12-09 10:41:52.6929,172.8,58,33.5,33.56,90,19.94,1,726.3,57.8,27,33.5,33.5
2018-12-09 10:41:52.9429,172.8,58,33.5,33.56,90,19.91,2,726.1,58.3,27,33.5,33.5
2018-12-09 10:41:53.1929,172.8,58,33.5,33.56,90,19.93,61,729.2,724.1,0,33.5,33.5
2018-12-09 10:41:53.4429,172.8,58,33.5,33.56,90,19.93,62,425,425,0,33.5,33.5
2018-12-09 10:41:53.6929,172.8,58,33.5,33.56,90,19.93,64,64.6,65.3,0,33.5,33.5
2018-12-09 10:41:53.9429,172.8,58,33.5,33.56,90,19.93,3,726.3,57.8,25,33.5,33.5
2018-12-09 10:41:54.1930,172.8,58,33.5,33.56,90,19.92,4,726.1,58.3,25.5,33.5,33.5
2018-12-09 10:41:54.4430,172.8,58,33.5,33.56,90,19.94,65,43160,43150,0,33.5,33.5
2018-12-09 10:41:54.6930,172.8,58,33.5,33.56,90,19.92,66,4390,4390,0,33.5,33.5
2018-12-09 10:41:54.9430,172.8,58,33.5,33.56,90,19.92,1,726.5,57.8,27,33.5,33.5
2018-12-09 10:41:55.1930,172.8,58,33.5,33.56,90,19.93,2,726.4,58.3,27,33.5,33.5
2018-12-09 10:41:55.4429,172.8,58,33.5,33.56,90,19.92,65,43160,43150,0,33.5,33.5
2018-12-09 10:41:55.6928,172.8,58,33.5,33.56,90,19.93,51,3.71,3.69,0,33.5,33.5
2018-12-09 10:41:55.9428,172.8,58.1,33.5,33.62,90,19.92,63,50,50,0,33.5,33.5
2018-12-09 10:41:56.1928,172.8,58.1,33.5,33.62,90,19.91,67,31.8,31.4,0,33.5,33.5
2018-12-09 10:41:56.4428,172.8,58.1,33.5,33.62,90,19.93,52,3.71,3.69,0,33.5,33.5
2018-12-09 10:41:56.6928,172.8,58.1,33.5,33.62,90,19.92,6,43160,31.8,3.7,33.5,33.5
2018-12-09 10:41:56.9428,172.8,58.1,33.5,33.62,90,19.9,7,43160,31.4,3.7,33.5,33.5
2018-12-09 10:41:57.1928,172.8,58.1,33.5,33.62,90,19.92,1,726.5,57.8,27,33.5,33.5
2018-12-09 10:41:57.4428,172.8,58.1,33.5,33.62,90,19.92,2,726.4,58.3,27,33.5,33.5
2018-12-09 10:41:57.6928,172.8,58.1,33.75,33.62,90,19.94,61,729.4,724.2,0,33.5,33.5
2018-12-09 10:41:57.9428,172.8,58.1,33.75,33.62,90,19.93,62,425,425,0,33.5,33.5
2018-12-09 10:41:58.1928,172.8,58.1,33.75,33.62,90,19.92,64,64.7,65.4,0,33.5,33.5
2018-12-09 10:41:58.4428,172.8,58.1,33.75,33.62,90,19.93,3,726.5,57.8,25,33.5,33.5
2018-12-09 10:41:58.6928,172.8,58.1,33.75,33.62,90.1,19.93,4,726.4,58.3,25.5,33.5,33.5
2018-12-09 10:41:58.9428,172.8,58.1,33.75,33.62,90,19.93,65,43160,43150,0,33.5,33.5
2018-12-09 10:41:59.1928,172.8,58.1,33.75,33.62,90,19.93,66,4400,4400,0,33.5,33.5
2018-12-09 10:41:59.4429,172.8,58.1,33.75,33.62,90,19.93,1,726.5,57.8,27,33.5,33.5
2018-12-09 10:41:59.6929,172.8,58.1,33.75,33.62,90,19.93,2,726.4,58.3,27,33.5,33.5
2018-12-09 10:41:59.9429,172.8,58.1,33.75,33.62,90,19.93,65,43160,43150,0,33.5,33.5
2018-12-09 10:42:00.1929,172.8,58.1,33.75,33.62,90,19.93,51,3.71,3.69,0,33.5,33.5
2018-12-09 10:42:00.4429,172.8,58.1,33.75,33.62,90,19.92,63,50,50,0,33.5,33.5
2018-12-09 10:42:00.6930,172.8,58.1,33.75,33.62,90,19.92,67,31.8,31.4,0,33.5,33.5
2018-12-09 10:42:00.9430,172.8,58.1,33.75,33.62,90,19.92,52,3.71,3.69,0,33.5,33.5
2018-12-09 10:42:01.1930,172.8,58.1,33.75,33.62,90,19.93,6,43160,31.8,3.7,33.5,33.5
2018-12-09 10:42:01.4430,172.8,58.1,33.75,33.62,90,19.93,7,43140,31.4,3.7,33.5,33.5
2018-12-09 10:42:01.6931,172.8,58.1,33.75,33.62,90,19.88,1,726.7,57.8,27,33.5,33.5
2018-12-09 10:42:01.9431,172.8,58.2,33.75,33.68,90,19.94,2,726.6,58.1,27,33.5,34
2018-12-09 10:42:02.1931,172.8,58.2,33.75,33.68,90,19.92,61,729.5,724.3,0,33.5,34
2018-12-09 10:42:02.4430,172.8,58.2,33.75,33.68,90,19.93,62,425,425,0,33.5,34
2018-12-09 10:42:02.6929,172.8,58.2,33.75,33.68,90,19.94,64,64.7,65.4,0,33.5,34
2018-12-09 10:42:02.9428,172.8,58.2,33.75,33.68,90,19.93,3,726.7,57.8,25,33.5,34
2018-12-09 10:42:03.1928,172.8,58.2,33.75,33.68,90,19.93,4,726.6,58.1,25.5,33.5,34
2018-12-09 10:42:03.4428,172.8,58.2,33.75,33.68,90,19.92,65,43170,43140,0,33.5,34
2018-12-09 10:42:03.6928,172.8,58.3,33.75,33.74,90,19.95,66,4400,4400,0,33.5,34
2018-12-09 10:42:03.9429,172.8,58.3,33.75,33.74,90,19.93,1,726.7,57.8,27,33.5,34
2018-12-09 10:42:04.1929,172.8,58.3,33.75,33.74,90,19.92,2,726.6,58.1,27,33.5,34
2018-12-09 10:42:04.4429,172.8,58.3,33.75,33.74,90,19.95,65,43170,43140,0,33.5,34
2018-12-09 10:42:04.6929,172.8,58.3,33.75,33.74,90,19.93,51,3.71,3.69,0,33.5,34
2018-12-09 10:42:04.9429,172.8,58.3,33.75,33.74,90,19.93,63,50,50,0,33.5,34
2018-12-09 10:42:05.1929,172.8,58.3,33.75,33.74,90,19.92,67,31.8,31.4,0,33.5,34
2018-12-09 10:42:05.4429,172.8,58.3,33.75,33.74,90,19.91,52,3.72,3.69,0,33.5,34
2018-12-09 10:42:05.6929,172.8,58.3,33.75,33.74,90,19.93,6,43170,31.8,3.7,33.5,34
2018-12-09 10:42:05.9429,172.8,58.3,33.75,33.74,90,19.92,7,43130,31.4,3.7,33.5,34
2018-12-09 10:42:06.1930,172.8,58.3,33.75,33.74,90,19.94,1,726.7,57.8,27,33.5,34
2018-12-09 10:42:06.4430,172.8,58.3,33.75,33.74,90,19.93,2,726.6,58.1,27,33.5,34
2018-12-09 10:42:06.6930,172.8,58.3,33.75,33.74,90,20.07,61,729.6,724.4,0,33.5,34
2018-12-09 10:42:06.9430,172.8,58.3,33.75,33.74,90,19.94,62,425,425,0,33.5,34
2018-12-09 10:42:07.1931,172.8,58.3,33.75,33.74,90,19.92,64,64.8,65.4,0,33.5,34
2018-12-09 10:42:07.4430,172.8,58.3,33.75,33.74,90,19.93,3,726.7,57.8,25,33.5,34
2018-12-09 10:42:07.6930,172.8,58.3,33.75,33.74,90,19.9,4,726.6,58.1,25.5,33.5,34
2018-12-09 10:42:07.9429,172.8,58.3,33.75,33.74,90,19.91,65,43160,43120,0,33.5,34
2018-12-09 10:42:08.1929,172.8,58.3,33.75,33.74,90,19.92,66,4410,4410,0,33.5,34
2018-12-09 10:42:08.4429,172.8,58.3,33.75,33.74,90,19.93,1,726.7,57.8,27,33.5,34
2018-12-09 10:42:08.6929,172.8,58.3,33.75,33.74,89.9,19.92,2,726.6,58.1,27,33.5,34
2018-12-09 10:42:08.9429,172.8,58.3,33.75,33.74,89.9,19.93,65,43180,43130,0,33.5,34
2018-12-09 10:42:09.1930,172.8,58.3,33.75,33.74,90,19.93,51,3.71,3.69,0,33.5,34
2018-12-09 10:42:09.4430,172.8,58.3,33.75,33.74,90,19.92,63,50,50,0,33.5,34
2018-12-09 10:42:09.6930,172.8,58.3,33.75,33.74,90,19.92,67,31.8,31.4,0,33.5,34
2018-12-09 10:42:09.9430,172.8,58.3,34,33.74,90,19.93,52,3.72,3.69,0,33.5,34
2018-12-09 10:42:10.1930,172.8,58.3,34,33.74,90,19.93,6,43180,31.8,3.7,33.5,34
2018-12-09 10:42:10.4430,172.8,58.3,34,33.74,90,19.93,7,43130,31.4,3.7,33.5,34
2018-12-09 10:42:10.6930,172.8,58.3,34,33.74,90,19.94,1,726.9,57.7,27,33.5,34
2018-12-09 10:42:10.9430,172.8,58.3,34,33.74,90,19.93,2,726.7,58.1,27,33.5,34
2018-12-09 10:42:11.1930,172.8,58.3,34,33.74,90,19.93,61,729.6,724.5,0,33.5,34
2018-12-09 10:42:11.4430,172.8,58.3,34,33.74,90,19.92,62,425,425,0,33.5,34
2018-12-09 10:42:11.6930,172.8,58.3,34,33.74,90,19.93,64,64.8,65.4,0,33.5,34
2018-12-09 10:42:11.9430,172.8,58.3,34,33.74,90,19.94,3,726.9,57.7,25,33.5,34
2018-12-09 10:42:12.1930,172.8,58.4,34,33.8,90,19.92,4,726.7,58.1,25.5,33.5,34
2018-12-09 10:42:12.4430,172.8,58.4,34,33.8,90,19.9,65,43170,43140,0,33.5,34
2018-12-09 10:42:12.6930,172.8,58.4,34,33.8,90,19.87,66,4400,4400,0,33.5,34
2018-12-09 10:42:12.9430,172.8,58.5,34,33.85,90,19.89,1,726.9,57.7,27,33.5,34
2018-12-09 10:42:13.1930,172.8,58.5,34,33.85,90,19.91,2,726.7,58.1,27,33.5,34
2018-12-09 10:42:13.4430,172.8,58.5,34,33.85,90,19.93,65,43170,43130,0,33.5,34
2018-12-09 10:42:13.6930,172.8,58.5,34,33.85,90.1,19.92,51,3.71,3.69,0,33.5,34
2018-12-09 10:42:13.9430,172.8,58.5,34,33.85,90,19.93,63,50,50,0,33.5,34
2018-12-09 10:42:14.1930,172.8,58.5,34,33.85,90,19.93,67,31.8,31.4,0,33.5,34
2018-12-09 10:42:14.4430,172.8,58.5,34,33.85,90,19.93,52,3.72,3.69,0,33.5,34
2018-12-09 10:42:14.6930,172.8,58.5,34,33.85,90,19.91,6,43170,31.8,3.7,33.5,34
2018-12-09 10:42:14.9429,172.8,58.5,34,33.85,90,19.93,7,43130,31.4,3.7,33.5,34
2018-12-09 10:42:15.1930,172.8,58.5,34,33.85,90,19.93,1,726.9,57.7,27,33.5,34
2018-12-09 10:42:15.4430,172.8,58.5,34,33.85,90,19.92,2,726.7,58.1,27,33.5,34
2018-12-09 10:42:15.6930,172.8,58.5,34,33.85,90,19.93,61,729.8,724.6,0,33.5,34
2018-12-09 10:42:15.9431,172.8,58.5,34,33.85,90,19.93,62,425,425,0,33.5,34
2018-12-09 10:42:16.1931,172.8,58.5,34,33.85,90,19.92,64,64.7,65.3,0,33.5,34
2018-12-09 10:42:16.4431,172.8,58.5,34,33.85,90.1,19.93,3,727,57.8,25,34,34
2018-12-09 10:42:16.6931,172.8,58.5,34,33.85,90,19.94,4,726.8,58.1,25.5,34,34
2018-12-09 10:42:16.9431,172.8,58.5,34,33.85,89.9,19.91,65,43160,43140,0,34,34
2018-12-09 10:42:17.1931,172.8,58.5,34,33.85,90,19.93,66,4400,4400,0,34,34
2018-12-09 10:42:17.4430,172.8,58.5,34,33.85,90,19.92,1,727,57.8,27,34,34
2018-12-09 10:42:17.6930,172.8,58.5,34,33.85,90,19.93,2,726.8,58.1,27,34,34
2018-12-09 10:42:17.9430,172.8,58.5,34,33.85,90,19.94,65,43160,43140,0,34,34
2018-12-09 10:42:18.1930,172.8,58.5,34,33.85,90,19.91,51,3.72,3.69,0,34,34
2018-12-09 10:42:18.4430,172.8,58.5,34,33.85,90,19.92,63,50,50,0,34,34
2018-12-09 10:42:18.6930,172.8,58.6,34,33.91,90,19.93,67,31.8,31.4,0,34,34
2018-12-09 10:42:18.9430,172.8,58.6,34,33.91,90,19.94,52,3.72,3.69,0,34,34
2018-12-09 10:42:19.1930,172.8,58.6,34,33.91,90,19.93,6,43150,31.8,3.7,34,34
2018-12-09 10:42:19.4430,172.8,58.6,34,33.91,90,19.93,7,43140,31.4,3.7,34,34
2018-12-09 10:42:19.6930,172.8,58.6,34,33.91,90,19.92,1,727,57.8,27,34,34
2018-12-09 10:42:19.9430,172.8,58.6,34,33.91,90,19.92,2,726.8,58.1,27,34,34
2018-12-09 10:42:20.1930,172.8,58.6,34,33.91,90,19.91,61,729.9,724.6,0,34,34
2018-12-09 10:42:20.4431,172.8,58.6,34,33.91,90,19.93,62,425,425,0,34,34
2018-12-09 10:42:20.6931,172.8,58.8,34,34.03,90,19.93,64,64.7,65.4,0,34,34
2018-12-09 10:42:20.9431,172.8,58.8,34,34.03,90,19.93,3,727,57.8,25,34,34
2018-12-09 10:42:21.1931,172.8,58.8,34,34.03,90,19.92,4,726.8,58.1,25.5,34,34
2018-12-09 10:42:21.4431,172.8,58.8,34,34.03,90,19.93,65,43150,43140,0,34,34
2018-12-09 10:42:21.6930,172.8,58.8,34,34.03,90,19.92,66,4400,4400,0,34,34
2018-12-09 10:42:21.9430,172.8,58.8,34,34.03,90,19.93,1,727,57.8,27,34,34
2018-12-09 10:42:22.1930,172.8,58.8,34,34.03,90,19.92,2,726.8,58.1,27,34,34
2018-12-09 10:42:22.4430,172.8,58.8,34,34.03,90,19.92,65,43160,43140,0,34,34
2018-12-09 10:42:22.6930,172.8,58.8,34,34.03,90,19.92,51,3.72,3.69,0,34,34
2018-12-09 10:42:22.9430,172.8,58.8,34,34.03,90,19.92,63,50,50,0,34,34
2018-12-09 10:42:23.1930,172.8,58.8,34,34.03,90,19.84,67,31.8,31.4,0,34,34
2018-12-09 10:42:23.4430,172.8,58.8,34,34.03,90,19.89,52,3.72,3.69,0,34,34
2018-12-09 10:42:23.6930,172.8,58.8,34,34.03,90,19.94,6,43150,31.8,3.7,34,34
2018-12-09 10:42:23.9430,172.8,58.8,34,34.03,90,19.94,7,43140,31.4,3.7,34,34
2018-12-09 10:42:24.1930,172.8,58.8,34,34.03,90,19.93,1,727.2,57.8,27,34,34
2018-12-09 10:42:24.4431,172.8,58.8,34,34.03,90,19.93,2,727,58.1,27,34,34
2018-12-09 10:42:24.6931,172.8,58.8,34,34.03,90,19.93,61,730,724.8,0,34,34
2018-12-09 10:42:24.9432,172.8,58.8,34,34.03,90,19.92,62,425,425,0,34,34
2018-12-09 10:42:25.1932,172.8,58.8,34,34.03,90,19.93,64,64.8,65.4,0,34,34
2018-12-09 10:42:25.4432,172.8,58.8,34,34.03,90,19.93,3,727.2,57.8,25,34,34
2018-12-09 10:42:25.6932,172.8,58.8,34,34.03,90,19.93,4,727,58.1,25.5,34,34
2018-12-09 10:42:25.9432,172.8,58.8,34,34.03,90,19.92,65,43150,43140,0,34,34
2018-12-09 10:42:26.1931,172.8,58.8,34,34.03,90,19.93,66,4390,4390,0,34,34
2018-12-09 10:42:26.4431,172.8,58.8,34,34.03,90,19.92,1,727.2,57.8,27,34,34
2018-12-09 10:42:26.6932,172.8,58.8,34,34.03,90,19.92,2,727,58.1,27,34,34
2018-12-09 10:42:26.9432,172.8,58.8,34,34.03,90,19.93,65,43150,43140,0,34,34
2018-12-09 10:42:27.1932,172.8,58.8,34,34.03,90,19.93,51,3.72,3.69,0,34,34
2018-12-09 10:42:27.4432,172.8,58.8,34,34.03,90,19.93,63,50,50,0,34,34
2018-12-09 10:42:27.6932,172.8,58.8,34,34.03,90,19.94,67,31.8,31.5,0,34,34
2018-12-09 10:42:27.9432,172.8,58.8,34,34.03,90,19.93,52,3.72,3.69,0,34,34
2018-12-09 10:42:28.1932,172.8,58.8,34,34.03,90,19.92,6,43160,31.8,3.7,34,34
2018-12-09 10:42:28.4432,172.8,58.8,34,34.03,90,19.93,7,43160,31.5,3.7,34,34
2018-12-09 10:42:28.6932,172.8,58.8,34,34.03,90,19.91,1,727.2,57.8,27,34,34
2018-12-09 10:42:28.9432,172.8,59,34,34.14,90,19.93,2,727,58.1,27,34,34
2018-12-09 10:42:29.1931,172.8,59,34,34.14,90,19.93,61,730.1,724.9,0,34,34
2018-12-09 10:42:29.4431,172.8,59,34,34.14,90,19.92,62,425,425,0,34,34
2018-12-09 10:42:29.6931,172.8,59,34,34.14,90,19.92,64,64.7,65.4,0,34,34
2018-12-09 10:42:29.9431,172.8,59,34,34.14,90,19.92,3,727.2,57.8,25,34,34
2018-12-09 10:42:30.1931,172.8,59.1,34,34.2,90.1,19.92,4,727,58.1,25.5,34,34
2018-12-09 10:42:30.4432,172.8,59.1,34,34.2,90,19.93,65,43150,43150,0,34,34
2018-12-09 10:42:30.6932,172.8,59.1,34,34.2,90,19.93,66,4390,4390,0,34,34
2018-12-09 10:42:30.9432,172.8,59.1,34,34.2,90,19.81,1,727.3,57.7,27,34,34
2018-12-09 10:42:31.1932,172.8,59.1,34,34.2,90,19.96,2,727.2,58,27,34,34
2018-12-09 10:42:31.4432,172.8,59.1,34,34.2,90,19.91,65,43160,43150,0,34,34
2018-12-09 10:42:31.6932,172.8,59.1,34,34.2,90,19.93,51,3.72,3.69,0,34,34
2018-12-09 10:42:31.9432,172.8,59.1,34,34.2,90,19.92,63,50,50,0,34,34
2018-12-09 10:42:32.1932,172.8,59.1,34,34.2,90,19.92,67,31.8,31.5,0,34,34
2018-12-09 10:42:32.4432,172.8,59.1,34,34.2,90,19.92,52,3.72,3.7,0,34,34
2018-12-09 10:42:32.6932,172.8,59.1,34,34.2,90,19.92,6,43160,31.8,3.7,34,34
2018-12-09 10:42:32.9432,172.8,59.1,34,34.2,90.1,19.92,7,43150,31.5,3.7,34,34
2018-12-09 10:42:33.1932,172.8,59.1,34,34.2,90,19.93,1,727.3,57.7,27,34,34
2018-12-09 10:42:33.4432,172.8,59.1,34,34.2,90,19.92,2,727.2,58,27,34,34
2018-12-09 10:42:33.6932,172.8,59.1,34,34.2,90,19.92,61,730.3,725,0,34,34
2018-12-09 10:42:33.9432,172.8,59.1,34,34.2,90,19.93,62,425,425,0,34,34
2018-12-09 10:42:34.1931,172.8,59.1,34,34.2,90,19.92,64,64.8,65.5,0,34,34
2018-12-09 10:42:34.4431,172.8,59.1,34,34.2,90,19.92,3,727.3,57.7,25,34,34
2018-12-09 10:42:34.6932,172.8,59.1,34,34.2,90,19.93,4,727.2,58,25.5,34,34
2018-12-09 10:42:34.9432,172.8,59.1,34,34.2,90,19.92,65,43160,43160,0,34,34
2018-12-09 10:42:35.1933,172.8,59.1,34,34.2,90,19.94,66,4400,4400,0,34,34
2018-12-09 10:42:35.4433,172.8,59.1,34,34.2,90,19.93,1,727.3,57.7,27,34,34
2018-12-09 10:42:35.6933,172.8,59.1,34.25,34.2,90.1,19.93,2,727.2,58,27,34,34
2018-12-09 10:42:35.9433,172.8,59.1,34.25,34.2,90,19.92,65,43150,43150,0,34,34
2018-12-09 10:42:36.1932,172.8,59.1,34.25,34.2,90,19.92,51,3.72,3.69,0,34,34
2018-12-09 10:42:36.4432,172.8,59.1,34.25,34.2,90,19.94,63,50,50,0,34,34
2018-12-09 10:42:36.6932,172.8,59.1,34.25,34.2,90,19.88,67,31.9,31.5,0,34,34
2018-12-09 10:42:36.9433,172.8,59.1,34.25,34.2,90,19.93,52,3.72,3.7,0,34,34
2018-12-09 10:42:37.1933,172.8,59.1,34.25,34.2,90,19.93,6,43160,31.9,3.7,34,34
2018-12-09 10:42:37.4433,172.8,59.1,34.25,34.2,90,19.93,7,43140,31.5,3.7,34,34
2018-12-09 10:42:37.6933,172.8,59.1,34.25,34.2,90,19.92,1,727.3,57.7,27,34,34
2018-12-09 10:42:37.9433,172.8,59.1,34.25,34.2,90,19.92,2,727.2,58,27,34,34
2018-12-09 10:42:38.1933,172.8,59.1,34.25,34.2,90,19.93,61,730.3,725,0,34,34.5
2018-12-09 10:42:38.4433,172.8,59.1,34.25,34.2,90,19.92,62,425,425,0,34,34.5
2018-12-09 10:42:38.6933,172.8,59.2,34.25,34.26,90,19.94,64,64.6,65.3,0,34,34.5
2018-12-09 10:42:38.9433,172.8,59.2,34.25,34.26,90,19.92,3,727.5,57.7,25,34,34.5
2018-12-09 10:42:39.1933,172.8,59.2,34.25,34.26,90,19.91,4,727.3,58.1,25.5,34,34.5
2018-12-09 10:42:39.4433,172.8,59.2,34.25,34.26,90,19.95,65,43160,43140,0,34,34.5
2018-12-09 10:42:39.6933,172.8,59.2,34.25,34.26,90,19.93,66,4390,4400,0,34,34.5
2018-12-09 10:42:39.9433,172.8,59.2,34.25,34.26,90,19.92,1,727.5,57.7,27,34,34.5
2018-12-09 10:42:40.1933,172.8,59.2,34.25,34.26,90,19.9,2,727.3,58.1,27,34,34.5
