Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:42:40.4433,172.8,59.2,34.25,34.26,90,19.92,65,43170,43140,0,34,34.5
2018-12-09 10:42:40.6933,172.8,59.2,34.25,34.26,90,19.92,51,3.72,3.7,0,34,34.5
2018-12-09 10:42:40.9434,172.8,59.2,34.25,34.26,90,19.92,63,50,50,0,34,34.5
2018-12-09 10:42:41.1934,172.8,59.2,34.25,34.26,90,19.93,67,31.9,31.5,0,34,34.5
2018-12-09 10:42:41.4435,172.8,59.2,34.25,34.26,90,19.92,52,3.72,3.7,0,34,34.5
2018-12-09 10:42:41.6935,172.8,59.2,34.25,34.26,90,19.92,6,43170,31.9,3.7,34,34.5
2018-12-09 10:42:41.9434,172.8,59.2,34.25,34.26,90,20,7,43140,31.5,3.7,34,34.5
2018-12-09 10:42:42.1933,172.8,59.2,34.25,34.26,90,19.94,1,727.5,57.7,27,34,34.5
2018-12-09 10:42:42.4432,172.8,59.2,34.25,34.26,90,19.92,2,727.3,58.1,27,34,34.5
2018-12-09 10:42:42.6931,172.8,59.2,34.25,34.26,90,19.94,61,730.4,725.2,0,34,34.5
2018-12-09 10:42:42.9432,172.8,59.2,34.25,34.26,90,19.92,62,425,425,0,34,34.5
2018-12-09 10:42:43.1932,172.8,59.2,34.25,34.26,90,19.92,64,64.8,65.4,0,34,34.5
2018-12-09 10:42:43.4432,172.8,59.2,34.25,34.26,90,19.93,3,727.5,57.7,25,34,34.5
2018-12-09 10:42:43.6933,172.8,59.2,34.25,34.26,90,19.93,4,727.3,58.1,25.5,34,34.5
2018-12-09 10:42:43.9433,172.8,59.2,34.25,34.26,90,19.92,65,43170,43130,0,34,34.5
2018-12-09 10:42:44.1934,172.8,59.2,34.25,34.26,90,19.92,66,4400,4400,0,34,34.5
2018-12-09 10:42:44.4434,172.8,59.2,34.25,34.26,90,19.92,1,727.5,57.7,27,34,34.5
2018-12-09 10:42:44.6934,172.8,59.2,34.25,34.26,90,19.92,2,727.3,58.1,27,34,34.5
2018-12-09 10:42:44.9434,172.8,59.2,34.25,34.26,90,19.93,65,43180,43140,0,34,34.5
2018-12-09 10:42:45.1934,172.8,59.2,34.25,34.26,90,19.93,51,3.72,3.7,0,34,34.5
2018-12-09 10:42:45.4433,172.8,59.2,34.25,34.26,90,19.93,63,50,50,0,34,34.5
2018-12-09 10:42:45.6933,172.8,59.2,34.25,34.26,90,19.92,67,31.9,31.5,0,34,34.5
2018-12-09 10:42:45.9433,172.8,59.2,34.5,34.26,89.9,19.93,52,3.72,3.7,0,34,34.5
2018-12-09 10:42:46.1933,172.8,59.2,34.5,34.26,90,19.92,6,43170,31.9,3.7,34,34.5
2018-12-09 10:42:46.4434,172.8,59.2,34.5,34.26,90,19.92,7,43130,31.5,3.7,34,34.5
2018-12-09 10:42:46.6934,172.8,59.2,34.5,34.26,90,19.92,1,727.7,57.7,27,34,34.5
2018-12-09 10:42:46.9434,172.8,59.3,34.5,34.32,90,19.82,2,727.5,58,27,34,34.5
2018-12-09 10:42:47.1934,172.8,59.3,34.5,34.32,90,19.93,61,730.5,725.3,0,34,34.5
2018-12-09 10:42:47.4434,172.8,59.3,34.5,34.32,90,19.92,62,425,425,0,34,34.5
2018-12-09 10:42:47.6934,172.8,59.3,34.5,34.32,90,19.92,64,64.7,65.3,0,34,34.5
2018-12-09 10:42:47.9434,172.8,59.3,34.5,34.32,90,19.93,3,727.7,57.7,25,34,34.5
2018-12-09 10:42:48.1934,172.8,59.3,34.5,34.32,90,19.91,4,727.5,58,25.5,34,34.5
2018-12-09 10:42:48.4434,172.8,59.3,34.5,34.32,90,19.92,65,43160,43130,0,34,34.5
2018-12-09 10:42:48.6934,172.8,59.3,34.5,34.32,90,19.92,66,4410,4410,0,34,34.5
2018-12-09 10:42:48.9434,172.8,59.3,34.5,34.32,90,19.94,1,727.7,57.7,27,34,34.5
2018-12-09 10:42:49.1934,172.8,59.3,34.5,34.32,90,19.93,2,727.5,58,27,34,34.5
2018-12-09 10:42:49.4434,172.8,59.3,34.5,34.32,90,19.92,65,43150,43130,0,34,34.5
2018-12-09 10:42:49.6934,172.8,59.3,34.5,34.32,90,19.92,51,3.72,3.7,0,34,34.5
2018-12-09 10:42:49.9434,172.8,59.3,34.5,34.32,90,19.92,63,50,50,0,34,34.5
2018-12-09 10:42:50.1934,172.8,59.3,34.5,34.32,90,19.92,67,31.9,31.5,0,34,34.5
2018-12-09 10:42:50.4433,172.8,59.3,34.5,34.32,90,19.95,52,3.72,3.7,0,34,34.5
2018-12-09 10:42:50.6933,172.8,59.3,34.5,34.32,90.1,19.92,6,43160,31.9,3.7,34,34.5
2018-12-09 10:42:50.9433,172.8,59.3,34.5,34.32,90.1,19.93,7,43130,31.5,3.7,34,34.5
2018-12-09 10:42:51.1933,172.8,59.3,34.5,34.32,90,19.93,1,727.7,57.7,27,34,34.5
2018-12-09 10:42:51.4433,172.8,59.3,34.5,34.32,90,19.93,2,727.5,58,27,34,34.5
2018-12-09 10:42:51.6933,172.8,59.3,34.5,34.32,90,19.93,61,730.6,725.5,0,34,34.5
2018-12-09 10:42:51.9433,172.8,59.3,34.5,34.32,90,19.92,62,425,425,0,34,34.5
2018-12-09 10:42:52.1933,172.8,59.3,34.5,34.32,90,19.92,64,64.6,65.2,0,34,34.5
2018-12-09 10:42:52.4433,172.8,59.3,34.5,34.32,90,19.92,3,727.7,57.7,25,34.5,34.5
2018-12-09 10:42:52.6933,172.8,59.3,34.5,34.32,89.9,19.93,4,727.6,58,25.5,34.5,34.5
2018-12-09 10:42:52.9433,172.8,59.3,34.5,34.32,90,19.79,65,43160,43130,0,34.5,34.5
2018-12-09 10:42:53.1933,172.8,59.3,34.5,34.32,90,19.92,66,4410,4410,0,34.5,34.5
2018-12-09 10:42:53.4434,172.8,59.3,34.5,34.32,90.1,19.94,1,727.7,57.7,27,34.5,34.5
2018-12-09 10:42:53.6934,172.8,59.4,34.5,34.38,90,19.93,2,727.6,58,27,34.5,34.5
2018-12-09 10:42:53.9434,172.8,59.4,34.5,34.38,90,19.93,65,43150,43130,0,34.5,34.5
2018-12-09 10:42:54.1934,172.8,59.4,34.5,34.38,90,19.89,51,3.72,3.7,0,34.5,34.5
2018-12-09 10:42:54.4434,172.8,59.4,34.5,34.38,90,19.92,63,50,50,0,34.5,34.5
2018-12-09 10:42:54.6934,172.8,59.4,34.5,34.38,90,19.92,67,31.9,31.5,0,34.5,34.5
2018-12-09 10:42:54.9435,172.8,59.4,34.5,34.38,90,19.92,52,3.72,3.7,0,34.5,34.5
2018-12-09 10:42:55.1935,172.8,59.4,34.5,34.38,90,19.93,6,43160,31.9,3.7,34.5,34.5
2018-12-09 10:42:55.4435,172.8,59.4,34.5,34.38,89.9,19.93,7,43140,31.5,3.7,34.5,34.5
2018-12-09 10:42:55.6935,172.8,59.5,34.5,34.43,90,19.93,1,727.7,57.7,27,34.5,34.5
2018-12-09 10:42:55.9435,172.8,59.5,34.5,34.43,90,19.93,2,727.6,58,27,34.5,34.5
2018-12-09 10:42:56.1935,172.8,59.5,34.5,34.43,90,19.93,61,730.7,725.5,0,34.5,34.5
2018-12-09 10:42:56.4435,172.8,59.5,34.5,34.43,90,19.93,62,425,425,0,34.5,34.5
2018-12-09 10:42:56.6935,172.8,59.5,34.5,34.43,90,19.92,64,64.8,65.4,0,34.5,34.5
2018-12-09 10:42:56.9435,172.8,59.5,34.5,34.43,90,19.93,3,727.7,57.7,25,34.5,34.5
2018-12-09 10:42:57.1934,172.8,59.5,34.5,34.43,90,19.93,4,727.6,58,25.5,34.5,34.5
2018-12-09 10:42:57.4435,172.8,59.5,34.5,34.43,90,19.93,65,43160,43150,0,34.5,34.5
2018-12-09 10:42:57.6935,172.8,59.5,34.5,34.43,90,19.93,66,4400,4410,0,34.5,34.5
2018-12-09 10:42:57.9435,172.8,59.5,34.5,34.43,90,19.92,1,727.7,57.7,27,34.5,34.5
2018-12-09 10:42:58.1935,172.8,59.5,34.5,34.43,90,19.89,2,727.6,58,27,34.5,34.5
2018-12-09 10:42:58.4435,172.8,59.5,34.5,34.43,89.9,19.93,65,43160,43140,0,34.5,34.5
2018-12-09 10:42:58.6935,172.8,59.5,34.5,34.43,90,19.91,51,3.72,3.7,0,34.5,34.5
2018-12-09 10:42:58.9435,172.8,59.5,34.5,34.43,90.1,19.92,63,50,50,0,34.5,34.5
2018-12-09 10:42:59.1935,172.8,59.5,34.5,34.43,90,19.95,67,31.9,31.5,0,34.5,34.5
2018-12-09 10:42:59.4435,172.8,59.5,34.5,34.43,90,19.93,52,3.72,3.7,0,34.5,34.5
2018-12-09 10:42:59.6935,172.8,59.5,34.5,34.43,90,19.93,6,43160,31.9,3.7,34.5,34.5
2018-12-09 10:42:59.9435,172.8,59.5,34.5,34.43,90,19.93,7,43140,31.5,3.7,34.5,34.5
2018-12-09 10:43:00.1935,172.8,59.5,34.5,34.43,90,19.93,1,727.9,57.7,27,34.5,34.5
2018-12-09 10:43:00.4435,172.8,59.5,34.5,34.43,89.9,19.96,2,727.8,58.1,27,34.5,34.5
2018-12-09 10:43:00.6935,172.8,59.5,34.5,34.43,90,19.93,61,730.8,725.5,0,34.5,34.5
2018-12-09 10:43:00.9435,172.8,59.5,34.5,34.43,90,19.93,62,425,425,0,34.5,34.5
2018-12-09 10:43:01.1935,172.8,59.5,34.5,34.43,90,19.93,64,64.7,65.4,0,34.5,34.5
2018-12-09 10:43:01.4435,172.8,59.5,34.5,34.43,90,19.93,3,727.9,57.7,25,34.5,34.5
2018-12-09 10:43:01.6935,172.8,59.5,34.5,34.43,90,19.92,4,727.8,58.1,25.5,34.5,34.5
2018-12-09 10:43:01.9436,172.8,59.5,34.5,34.43,90,19.93,65,43160,43150,0,34.5,34.5
2018-12-09 10:43:02.1936,172.8,59.5,34.5,34.43,90,19.93,66,4410,4410,0,34.5,34.5
2018-12-09 10:43:02.4436,172.8,59.5,34.5,34.43,90,19.94,1,727.9,57.7,27,34.5,34.5
2018-12-09 10:43:02.6936,172.8,59.5,34.5,34.43,90,19.93,2,727.8,58.1,27,34.5,34.5
2018-12-09 10:43:02.9436,172.8,59.5,34.5,34.43,90.1,19.93,65,43150,43150,0,34.5,34.5
2018-12-09 10:43:03.1936,172.8,59.6,34.5,34.49,90,19.93,51,3.72,3.7,0,34.5,34.5
2018-12-09 10:43:03.4436,172.8,59.6,34.5,34.49,90,19.93,63,50,50,0,34.5,34.5
2018-12-09 10:43:03.6936,172.8,59.6,34.5,34.49,90,19.92,67,31.9,31.6,0,34.5,34.5
2018-12-09 10:43:03.9435,172.8,59.8,34.5,34.61,90,19.92,52,3.72,3.7,0,34.5,34.5
2018-12-09 10:43:04.1935,172.8,59.8,34.5,34.61,90,19.94,6,43160,31.9,3.7,34.5,34.5
2018-12-09 10:43:04.4435,172.8,59.8,34.5,34.61,90.1,19.93,7,43150,31.6,3.7,34.5,34.5
2018-12-09 10:43:04.6935,172.8,59.8,34.5,34.61,90,19.94,1,727.9,57.7,27,34.5,34.5
2018-12-09 10:43:04.9435,172.8,59.8,34.5,34.61,89.9,19.92,2,727.8,58.1,27,34.5,34.5
2018-12-09 10:43:05.1935,172.8,59.8,34.5,34.61,89.9,19.93,61,731,725.6,0,34.5,34.5
2018-12-09 10:43:05.4436,172.8,59.8,34.5,34.61,90,19.94,62,425,425,0,34.5,34.5
2018-12-09 10:43:05.6936,172.8,59.8,34.5,34.61,90.1,19.93,64,64.7,65.3,0,34.5,34.5
2018-12-09 10:43:05.9436,172.8,59.8,34.5,34.61,90.1,19.94,3,727.9,57.7,25,34.5,34.5
2018-12-09 10:43:06.1936,172.8,59.8,34.5,34.61,90,19.92,4,727.8,58.1,25.5,34.5,34.5
2018-12-09 10:43:06.4436,172.8,59.8,34.5,34.61,90,19.93,65,43150,43150,0,34.5,34.5
2018-12-09 10:43:06.6936,172.8,59.8,34.5,34.61,90,19.93,66,4400,4400,0,34.5,34.5
2018-12-09 10:43:06.9436,172.8,59.8,34.5,34.61,90,19.92,1,727.9,57.7,27,34.5,34.5
2018-12-09 10:43:07.1936,172.8,59.8,34.5,34.61,90,19.92,2,728,58,27,34.5,34.5
2018-12-09 10:43:07.4436,172.8,59.8,34.5,34.61,90,19.92,65,43160,43150,0,34.5,34.5
2018-12-09 10:43:07.6936,172.8,59.8,34.5,34.61,90,19.92,51,3.72,3.7,0,34.5,34.5
2018-12-09 10:43:07.9436,172.8,59.8,34.5,34.61,90,19.93,63,50,50,0,34.5,34.5
2018-12-09 10:43:08.1936,172.8,59.8,34.5,34.61,90,19.92,67,31.9,31.6,0,34.5,34.5
2018-12-09 10:43:08.4437,172.8,59.8,34.5,34.61,90.1,19.93,52,3.72,3.7,0,34.5,34.5
2018-12-09 10:43:08.6936,172.8,59.8,34.5,34.61,90,19.92,6,43160,31.9,3.7,34.5,34.5
2018-12-09 10:43:08.9436,172.8,59.8,34.5,34.61,90,19.93,7,43160,31.6,3.7,34.5,34.5
2018-12-09 10:43:09.1936,172.8,59.8,34.5,34.61,90,19.93,1,728.2,57.7,27,34.5,34.5
2018-12-09 10:43:09.4436,172.8,59.8,34.5,34.61,90,19.91,2,728,58,27,34.5,34.5
2018-12-09 10:43:09.6936,172.8,59.8,34.5,34.61,90,19.92,61,730.9,725.8,0,34.5,34.5
2018-12-09 10:43:09.9436,172.8,59.8,34.5,34.61,90,19.91,62,425,425,0,34.5,34.5
2018-12-09 10:43:10.1936,172.8,59.8,34.5,34.61,90,19.93,64,64.6,65.3,0,34.5,34.5
2018-12-09 10:43:10.4436,172.8,59.8,34.5,34.61,90,19.93,3,728.2,57.7,25,34.5,34.5
2018-12-09 10:43:10.6936,172.8,59.8,34.5,34.61,90,19.94,4,728,58,25.5,34.5,34.5
2018-12-09 10:43:10.9436,172.8,59.9,34.5,34.66,90,19.9,65,43160,43160,0,34.5,34.5
2018-12-09 10:43:11.1936,172.8,59.9,34.5,34.66,90.1,19.9,66,4410,4410,0,34.5,34.5
2018-12-09 10:43:11.4436,172.8,59.9,34.5,34.66,90,19.92,1,728.2,57.7,27,34.5,34.5
2018-12-09 10:43:11.6936,172.8,59.9,34.5,34.66,90,19.9,2,728,58,27,34.5,34.5
2018-12-09 10:43:11.9437,172.8,59.9,34.5,34.66,90,19.93,65,43160,43160,0,34.5,34.5
2018-12-09 10:43:12.1937,172.8,59.9,34.5,34.66,90,19.94,51,3.72,3.7,0,34.5,34.5
2018-12-09 10:43:12.4437,172.8,59.9,34.5,34.66,90,19.92,63,50,50,0,34.5,34.5
2018-12-09 10:43:12.6937,172.8,60,34.5,34.72,90,19.93,67,31.9,31.6,0,34.5,34.5
2018-12-09 10:43:12.9437,172.8,60,34.5,34.72,90,19.92,52,3.72,3.7,0,34.5,34.5
2018-12-09 10:43:13.1937,172.8,60,34.5,34.72,90,19.92,6,43170,31.9,3.7,34.5,34.5
2018-12-09 10:43:13.4437,172.8,60,34.5,34.72,90,19.93,7,43160,31.6,3.7,34.5,34.5
2018-12-09 10:43:13.6936,172.8,60,34.5,34.72,90,19.92,1,728.2,57.7,27,34.5,34.5
2018-12-09 10:43:13.9437,172.8,60,34.75,34.72,90,19.93,2,728,58,27,34.5,34.5
2018-12-09 10:43:14.1937,172.8,60,34.75,34.72,90,19.92,61,731.1,725.9,0,34.5,34.5
2018-12-09 10:43:14.4437,172.8,60,34.75,34.72,90,19.93,62,425,425,0,34.5,35
2018-12-09 10:43:14.6937,172.8,60,34.75,34.72,90,19.94,64,64.7,65.4,0,34.5,35
2018-12-09 10:43:14.9437,172.8,60,34.75,34.72,90,19.92,3,728.3,57.7,25,34.5,35
2018-12-09 10:43:15.1936,172.8,60,34.75,34.72,90,19.93,4,728.2,58,25.5,34.5,35
2018-12-09 10:43:15.4436,172.8,60,34.75,34.72,90,19.93,65,43160,43150,0,34.5,35
2018-12-09 10:43:15.6936,172.8,60,34.75,34.72,90,19.93,66,4410,4410,0,34.5,35
2018-12-09 10:43:15.9436,172.8,60,34.75,34.72,90,19.93,1,728.3,57.7,27,34.5,35
2018-12-09 10:43:16.1936,172.8,60,34.75,34.72,90,20.02,2,728.2,58,27,34.5,35
2018-12-09 10:43:16.4437,172.8,60,34.75,34.72,90,19.9,65,43170,43150,0,34.5,35
2018-12-09 10:43:16.6937,172.8,60,34.75,34.72,90,19.93,51,3.72,3.7,0,34.5,35
2018-12-09 10:43:16.9437,172.8,60,34.75,34.72,90,19.93,63,50,50,0,34.5,35
2018-12-09 10:43:17.1937,172.8,60,34.75,34.72,90,19.93,67,31.9,31.6,0,34.5,35
2018-12-09 10:43:17.4437,172.8,60,34.75,34.72,90,19.92,52,3.72,3.7,0,34.5,35
2018-12-09 10:43:17.6937,172.8,60,34.75,34.72,90,19.93,6,43170,31.9,3.7,34.5,35
2018-12-09 10:43:17.9437,172.8,60,34.75,34.72,90,19.93,7,43150,31.6,3.7,34.5,35
2018-12-09 10:43:18.1937,172.8,60,34.75,34.72,90,19.93,1,728.3,57.7,27,34.5,35
2018-12-09 10:43:18.4437,172.8,60,34.75,34.72,90,19.91,2,728.2,58,27,34.5,35
2018-12-09 10:43:18.6937,172.8,60,34.75,34.72,90,19.93,61,731.2,726,0,34.5,35
2018-12-09 10:43:18.9437,172.8,60,34.75,34.72,90,19.92,62,425,425,0,34.5,35
2018-12-09 10:43:19.1937,172.8,60,34.75,34.72,90,19.91,64,64.8,65.4,0,34.5,35
2018-12-09 10:43:19.4438,172.8,60,34.75,34.72,90,19.93,3,728.3,57.7,25,34.5,35
2018-12-09 10:43:19.6938,172.8,60,34.75,34.72,90,19.92,4,728.2,58,25.5,34.5,35
2018-12-09 10:43:19.9437,172.8,60,34.75,34.72,90,19.96,65,43170,43140,0,34.5,35
2018-12-09 10:43:20.1937,172.8,60,34.75,34.72,89.9,19.93,66,4420,4420,0,34.5,35
2018-12-09 10:43:20.4437,172.8,60,34.75,34.72,90,19.9,1,728.3,57.7,27,34.5,35
2018-12-09 10:43:20.6937,172.8,60,34.75,34.72,90,19.93,2,728.2,58,27,34.5,35
2018-12-09 10:43:20.9437,172.8,60,34.75,34.72,90.1,19.92,65,43170,43140,0,34.5,35
2018-12-09 10:43:21.1937,172.8,60.1,34.75,34.78,90,19.92,51,3.72,3.7,0,34.5,35
2018-12-09 10:43:21.4437,172.8,60.1,34.75,34.78,90,19.91,63,50,50,0,34.5,35
2018-12-09 10:43:21.6937,172.8,60.1,34.75,34.78,90,19.89,67,32,31.6,0,34.5,35
2018-12-09 10:43:21.9437,172.8,60.1,35,34.78,90,19.88,52,3.72,3.7,0,34.5,35
2018-12-09 10:43:22.1937,172.8,60.1,35,34.78,90,19.93,6,43170,32,3.7,34.5,35
2018-12-09 10:43:22.4438,172.8,60.1,35,34.78,90,19.93,7,43130,31.6,3.7,34.5,35
2018-12-09 10:43:22.6938,172.8,60.1,35,34.78,90,20.07,1,728.5,57.7,27,34.5,35
2018-12-09 10:43:22.9438,172.8,60.1,35,34.78,89.9,19.92,2,728.3,58,27,34.5,35
2018-12-09 10:43:23.1938,172.8,60.1,35,34.78,90,19.93,61,731.3,726.1,0,34.5,35
2018-12-09 10:43:23.4438,172.8,60.1,35,34.78,90,19.92,62,425,425,0,34.5,35
2018-12-09 10:43:23.6938,172.8,60.1,35,34.78,90.1,19.93,64,64.8,65.4,0,34.5,35
2018-12-09 10:43:23.9438,172.8,60.1,35,34.78,90,19.92,3,728.5,57.7,25,34.5,35
2018-12-09 10:43:24.1938,172.8,60.1,35,34.78,90,19.92,4,728.3,58,25.5,34.5,35
2018-12-09 10:43:24.4438,172.8,60.1,35,34.78,90,19.92,65,43160,43130,0,34.5,35
2018-12-09 10:43:24.6938,172.8,60.1,35,34.78,90,19.93,66,4410,4410,0,34.5,35
2018-12-09 10:43:24.9438,172.8,60.1,35,34.78,90.1,20.12,1,728.5,57.7,27,34.5,35
2018-12-09 10:43:25.1937,172.8,60.1,35,34.78,90,20.13,2,728.3,58,27,34.5,35
2018-12-09 10:43:25.4437,172.8,60.1,35,34.78,90,20.13,65,43160,43130,0,34.5,35
2018-12-09 10:43:25.6937,172.8,60.1,35,34.78,90,20.12,51,3.72,3.7,0,34.5,35
2018-12-09 10:43:25.9437,172.8,60.1,35,34.78,90,20.15,63,50,50,0,34.5,35
2018-12-09 10:43:26.1937,172.8,60.1,35,34.78,90,20.12,67,32,31.6,0,34.5,35
2018-12-09 10:43:26.4437,172.8,60.1,35,34.78,90,20.12,52,3.72,3.7,0,34.5,35
2018-12-09 10:43:26.6938,172.8,60.1,35,34.78,90,20.12,6,43160,32,3.7,34.5,35
2018-12-09 10:43:26.9438,172.8,60.1,35,34.78,89.9,20.15,7,43130,31.6,3.7,34.5,35
2018-12-09 10:43:27.1938,172.8,60.1,35,34.78,90,20.09,1,728.5,57.7,27,34.5,35
2018-12-09 10:43:27.4438,172.8,60.1,35,34.78,90,20.13,2,728.3,58,27,34.5,35
2018-12-09 10:43:27.6937,172.8,60.2,35,34.84,90,20.13,61,731.3,726.2,0,34.5,35
2018-12-09 10:43:27.9437,172.8,60.2,35,34.84,90,20.13,62,425,425,0,34.5,35
2018-12-09 10:43:28.1937,172.8,60.2,35,34.84,90,20.14,64,64.7,65.3,0,34.5,35
2018-12-09 10:43:28.4437,172.8,60.2,35,34.84,90,20.13,3,728.5,57.7,25,34.5,35
2018-12-09 10:43:28.6938,172.8,60.2,35,34.84,90,20.13,4,728.3,58,25.5,34.5,35
2018-12-09 10:43:28.9438,172.8,60.2,35,34.84,90,20.12,65,43160,43140,0,35,35
2018-12-09 10:43:29.1938,172.8,60.2,35,34.84,90,20.12,66,4400,4400,0,35,35
2018-12-09 10:43:29.4438,172.8,60.2,35,34.84,90,20.12,1,728.8,57.7,27,35,35
2018-12-09 10:43:29.6938,172.8,60.2,35,34.84,89.9,20.13,2,728.5,58,27,35,35
2018-12-09 10:43:29.9438,172.8,60.3,35,34.9,89.9,20.12,65,43150,43140,0,35,35
2018-12-09 10:43:30.1938,172.8,60.3,35,34.9,90,20.12,51,3.72,3.7,0,35,35
2018-12-09 10:43:30.4438,172.8,60.3,35,34.9,90,20.13,63,50,50,0,35,35
2018-12-09 10:43:30.6938,172.8,60.3,35,34.9,90,20.12,67,32,31.6,0,35,35
2018-12-09 10:43:30.9438,172.8,60.3,35,34.9,90,20.13,52,3.72,3.7,0,35,35
2018-12-09 10:43:31.1938,172.8,60.3,35,34.9,90,20.1,6,43150,32,3.7,35,35
2018-12-09 10:43:31.4438,172.8,60.3,35,34.9,90,20.11,7,43150,31.6,3.7,35,35
2018-12-09 10:43:31.6938,172.8,60.3,35,34.9,90,20.13,1,728.8,57.7,27,35,35
2018-12-09 10:43:31.9439,172.8,60.3,35,34.9,90,20.12,2,728.5,58,27,35,35
2018-12-09 10:43:32.1939,172.8,60.3,35,34.9,90,20.19,61,731.5,726.2,0,35,35
2018-12-09 10:43:32.4439,172.8,60.3,35,34.9,89.9,20.15,62,425,425,0,35,35
2018-12-09 10:43:32.6939,172.8,60.3,35,34.9,89.9,20.13,64,64.7,65.3,0,35,35
2018-12-09 10:43:32.9439,172.8,60.3,35,34.9,90,20.13,3,728.8,57.7,25,35,35
2018-12-09 10:43:33.1939,172.8,60.3,35,34.9,90,20.13,4,728.5,58,25.5,35,35
2018-12-09 10:43:33.4439,172.8,60.3,35,34.9,90,20.12,65,43150,43140,0,35,35
2018-12-09 10:43:33.6939,172.8,60.3,35,34.9,90,20.12,66,4400,4400,0,35,35
2018-12-09 10:43:33.9439,172.8,60.3,35,34.9,90,20.11,1,728.8,57.7,27,35,35
2018-12-09 10:43:34.1939,172.8,60.3,35,34.9,90,20.1,2,728.5,58,27,35,35
2018-12-09 10:43:34.4439,172.8,60.3,35,34.9,90,20.13,65,43160,43150,0,35,35
2018-12-09 10:43:34.6939,172.8,60.3,35,34.9,90.1,20.12,51,3.72,3.7,0,35,35
2018-12-09 10:43:34.9439,172.8,60.3,35,34.9,90,20.12,63,50,50,0,35,35
2018-12-09 10:43:35.1939,172.8,60.3,35,34.9,90,20.12,67,32,31.6,0,35,35
2018-12-09 10:43:35.4439,172.8,60.3,35,34.9,90,20.13,52,3.72,3.7,0,35,35
2018-12-09 10:43:35.6939,172.8,60.3,35,34.9,90,20.12,6,43150,32,3.7,35,35
2018-12-09 10:43:35.9439,172.8,60.3,35,34.9,90,20.13,7,43140,31.6,3.7,35,35
2018-12-09 10:43:36.1939,172.8,60.4,35,34.95,90,20.12,1,728.8,57.7,27,35,35
2018-12-09 10:43:36.4439,172.8,60.4,35,34.95,90,20.11,2,728.6,58,27,35,35
2018-12-09 10:43:36.6939,172.8,60.4,35,34.95,90,20.11,61,731.7,726.4,0,35,35
2018-12-09 10:43:36.9439,172.8,60.4,35,34.95,90,20.13,62,425,425,0,35,35
2018-12-09 10:43:37.1939,172.8,60.4,35,34.95,90.1,20.12,64,64.7,65.4,0,35,35
2018-12-09 10:43:37.4439,172.8,60.4,35,34.95,90,20.12,3,728.8,57.7,25,35,35
2018-12-09 10:43:37.6939,172.8,60.4,35,34.95,90,20.08,4,728.6,58,25.5,35,35
2018-12-09 10:43:37.9439,172.8,60.4,35,34.95,90,20.1,65,43160,43150,0,35,35
2018-12-09 10:43:38.1939,172.8,60.4,35,34.95,90,20.11,66,4400,4400,0,35,35
2018-12-09 10:43:38.4439,172.8,60.4,35,34.95,90,20.13,1,728.8,57.7,27,35,35
2018-12-09 10:43:38.6939,172.8,60.4,35,34.95,90,20.12,2,728.6,58,27,35,35
2018-12-09 10:43:38.9439,172.8,60.4,35,34.95,90,20.13,65,43160,43150,0,35,35
2018-12-09 10:43:39.1939,172.8,60.5,35,35.01,90,20.12,51,3.72,3.7,0,35,35
2018-12-09 10:43:39.4439,172.8,60.5,35,35.01,90,20.12,63,50,50,0,35,35
2018-12-09 10:43:39.6939,172.8,60.5,35,35.01,90,20.13,67,32,31.6,0,35,35
2018-12-09 10:43:39.9439,172.8,60.5,35,35.01,90.1,20.12,52,3.72,3.7,0,35,35
2018-12-09 10:43:40.1939,172.8,60.5,35,35.01,90,20.13,6,43160,32,3.7,35,35
2018-12-09 10:43:40.4439,172.8,60.5,35,35.01,90,20.13,7,43150,31.6,3.7,35,35
2018-12-09 10:43:40.6939,172.8,60.5,35,35.01,90,20.13,1,728.8,57.7,27,35,35
2018-12-09 10:43:40.9439,172.8,60.5,35,35.01,90,20.14,2,728.6,58,27,35,35
2018-12-09 10:43:41.1939,172.8,60.5,35,35.01,90,20.13,61,731.6,726.5,0,35,35
2018-12-09 10:43:41.4439,172.8,60.5,35,35.01,90,20.12,62,425,425,0,35,35
2018-12-09 10:43:41.6939,172.8,60.5,35,35.01,90,20.13,64,64.7,65.4,0,35,35
2018-12-09 10:43:41.9439,172.8,60.5,35,35.01,90,20.1,3,728.8,57.7,25,35,35
2018-12-09 10:43:42.1939,172.8,60.5,35,35.01,90,20.12,4,728.6,58,25.5,35,35
2018-12-09 10:43:42.4439,172.8,60.5,35,35.01,90,20.13,65,43160,43150,0,35,35
2018-12-09 10:43:42.6940,172.8,60.5,35,35.01,90,20.12,66,4390,4390,0,35,35
2018-12-09 10:43:42.9440,172.8,60.5,35,35.01,90,20.13,1,728.8,57.7,27,35,35
2018-12-09 10:43:43.1940,172.8,60.5,35,35.01,90,20.17,2,728.6,58,27,35,35
2018-12-09 10:43:43.4440,172.8,60.5,35,35.01,90,20.1,65,43160,43150,0,35,35
2018-12-09 10:43:43.6940,172.8,60.5,35,35.01,90,20.12,51,3.72,3.7,0,35,35
2018-12-09 10:43:43.9440,172.8,60.5,35,35.01,90.1,20.12,63,50,50,0,35,35
2018-12-09 10:43:44.1940,172.8,60.5,35,35.01,90.1,20.12,67,32,31.7,0,35,35
2018-12-09 10:43:44.4440,172.8,60.5,35,35.01,90,20.12,52,3.72,3.7,0,35,35
2018-12-09 10:43:44.6940,172.8,60.5,35,35.01,90,20.13,6,43160,32,3.7,35,35
2018-12-09 10:43:44.9440,172.8,60.5,35,35.01,90,20.11,7,43160,31.7,3.7,35,35
2018-12-09 10:43:45.1940,172.8,60.5,35,35.01,90,20.12,1,729,57.7,27,35,35
2018-12-09 10:43:45.4440,172.8,60.5,35,35.01,90.1,20.12,2,728.7,58,27,35,35
2018-12-09 10:43:45.6940,172.8,60.6,35,35.07,90,20.04,61,731.7,726.5,0,35,35
2018-12-09 10:43:45.9440,172.8,60.6,35,35.07,90,20.13,62,425,425,0,35,35
2018-12-09 10:43:46.1940,172.8,60.6,35,35.07,90,20.13,64,64.8,65.5,0,35,35
2018-12-09 10:43:46.4440,172.8,60.6,35,35.07,90,20.13,3,729,57.7,25,35,35
2018-12-09 10:43:46.6940,172.8,60.6,35,35.07,90,20.12,4,728.7,58,25.5,35,35
2018-12-09 10:43:46.9440,172.8,60.6,35,35.07,90,20.12,65,43160,43150,0,35,35
2018-12-09 10:43:47.1940,172.8,60.6,35,35.07,90,20.12,66,4390,4390,0,35,35
2018-12-09 10:43:47.4440,172.8,60.6,35,35.07,90,20.14,1,729,57.7,27,35,35
2018-12-09 10:43:47.6940,172.8,60.8,35,35.19,90,20.12,2,728.7,58,27,35,35
2018-12-09 10:43:47.9440,172.8,60.8,35,35.19,90,20.12,65,43250,43070,0,35,35
2018-12-09 10:43:48.1940,172.8,60.8,35,35.19,90,20.12,51,3.72,3.7,0,35,35
2018-12-09 10:43:48.4440,172.8,60.8,35,35.19,90,20.13,63,50,50,0,35,35
2018-12-09 10:43:48.6939,172.8,60.8,35,35.19,90,20.12,67,32,31.7,0,35,35
2018-12-09 10:43:48.9440,172.8,60.8,35,35.19,90,20.12,52,3.72,3.7,0,35,35
2018-12-09 10:43:49.1940,172.8,60.8,35,35.19,90,20.13,6,43160,32,3.7,35,35
2018-12-09 10:43:49.4440,172.8,60.8,35,35.19,90,20.13,7,43160,31.7,3.7,35,35
2018-12-09 10:43:49.6940,172.8,60.8,35,35.19,90,20.12,1,729,57.7,27,35,35
2018-12-09 10:43:49.9440,172.8,60.8,35,35.19,90,20.14,2,728.7,58,27,35,35
2018-12-09 10:43:50.1941,172.8,60.8,35,35.19,90,20.11,61,731.9,726.7,0,35,35
2018-12-09 10:43:50.4441,172.8,60.8,35,35.19,90,20.16,62,425,425,0,35,35
2018-12-09 10:43:50.6940,172.8,60.8,35,35.19,90,20.12,64,64.7,65.3,0,35,35.5
2018-12-09 10:43:50.9440,172.8,60.8,35.25,35.19,90.1,20.11,3,729,57.7,25,35,35.5
2018-12-09 10:43:51.1940,172.8,60.8,35.25,35.19,90,20.03,4,728.9,58,25.5,35,35.5
2018-12-09 10:43:51.4440,172.8,60.8,35.25,35.19,90,20.07,65,43280,43030,0,35,35.5
2018-12-09 10:43:51.6939,172.8,60.8,35.25,35.19,90,20.14,66,4400,4400,0,35,35.5
2018-12-09 10:43:51.9439,172.8,61,35.25,35.3,90,20.11,1,729,57.7,27,35,35.5
2018-12-09 10:43:52.1938,172.8,61,35.25,35.3,90,20.12,2,728.9,58,27,35,35.5
2018-12-09 10:43:52.4439,172.8,61,35.25,35.3,90,20.12,65,43170,43150,0,35,35.5
2018-12-09 10:43:52.6940,172.8,61,35.25,35.3,90,20.12,51,3.72,3.71,0,35,35.5
2018-12-09 10:43:52.9440,172.8,61,35.25,35.3,90,20.13,63,50,50,0,35,35.5
2018-12-09 10:43:53.1941,172.8,61,35.25,35.3,90,20.13,67,32,31.7,0,35,35.5
2018-12-09 10:43:53.4441,172.8,61,35.25,35.3,90,20.12,52,3.73,3.7,0,35,35.5
2018-12-09 10:43:53.6941,172.8,61,35.25,35.3,90,20.13,6,43290,32,3.7,35,35.5
2018-12-09 10:43:53.9440,172.8,61,35.25,35.3,90.1,20.13,7,43140,31.7,3.7,35,35.5
2018-12-09 10:43:54.1940,172.8,61,35.25,35.3,90,20.15,1,729,57.7,27,35,35.5
2018-12-09 10:43:54.4439,172.8,61,35.25,35.3,90,20.13,2,728.9,58,27,35,35.5
2018-12-09 10:43:54.6940,172.8,61,35.25,35.3,90,20.12,61,731.9,726.7,0,35,35.5
2018-12-09 10:43:54.9440,172.8,61,35.25,35.3,90,20.13,62,425,425,0,35,35.5
2018-12-09 10:43:55.1940,172.8,61,35.25,35.3,90,20.13,64,64.7,65.3,0,35,35.5
2018-12-09 10:43:55.4441,172.8,61,35.25,35.3,90,20.12,3,729,57.7,25,35,35.5
2018-12-09 10:43:55.6941,172.8,61,35.25,35.3,90,20.14,4,728.9,58,25.5,35,35.5
2018-12-09 10:43:55.9441,172.8,61.1,35.25,35.36,90,20.12,65,43280,43030,0,35,35.5
2018-12-09 10:43:56.1941,172.8,61.1,35.25,35.36,90,20.12,66,4380,4380,0,35,35.5
2018-12-09 10:43:56.4441,172.8,61.1,35.25,35.36,90,20.12,1,729,57.7,27,35,35.5
2018-12-09 10:43:56.6941,172.8,61.1,35.25,35.36,90,20.1,2,728.9,58,27,35,35.5
2018-12-09 10:43:56.9441,172.8,61.1,35.25,35.36,90,20.12,65,43290,43020,0,35,35.5
2018-12-09 10:43:57.1941,172.8,61.1,35.5,35.36,90,20.14,51,3.72,3.71,0,35,35.5
2018-12-09 10:43:57.4441,172.8,61.1,35.5,35.36,90,20.13,63,50,50,0,35,35.5
2018-12-09 10:43:57.6941,172.8,61.1,35.5,35.36,90,20.12,67,32,31.7,0,35,35.5
2018-12-09 10:43:57.9441,172.8,61.1,35.5,35.36,90,20.13,52,3.73,3.7,0,35.5,35.5
2018-12-09 10:43:58.1941,172.8,61.1,35.5,35.36,90,20.12,6,43050,32,3.7,35.5,35.5
2018-12-09 10:43:58.4441,172.8,61.1,35.5,35.36,90,20.12,7,43270,31.7,3.7,35.5,35.5
2018-12-09 10:43:58.6941,172.8,61.1,35.5,35.36,90,20.12,1,729.3,57.7,27,35.5,35.5
2018-12-09 10:43:58.9441,172.8,61.1,35.5,35.36,90,20.13,2,729.1,57.8,27,35.5,35.5
2018-12-09 10:43:59.1941,172.8,61.1,35.5,35.36,90.1,20.09,61,732.1,726.8,0,35.5,35.5
2018-12-09 10:43:59.4441,172.8,61.1,35.5,35.36,90,20.12,62,425,425,0,35.5,35.5
2018-12-09 10:43:59.6941,172.8,61.1,35.5,35.36,90,20.12,64,65,65.4,0,35.5,35.5
2018-12-09 10:43:59.9442,172.8,61.1,35.5,35.36,90,20.12,3,729.3,57.7,25,35.5,35.5
2018-12-09 10:44:00.1942,172.8,61.1,35.5,35.36,90,20.13,4,729.1,57.8,25.5,35.5,35.5
2018-12-09 10:44:00.4442,172.8,61.1,35.5,35.36,90,20.12,65,43290,43020,0,35.5,35.5
2018-12-09 10:44:00.6942,172.8,61.1,35.5,35.36,90,20.12,66,4390,4390,0,35.5,35.5
2018-12-09 10:44:00.9442,172.8,61.1,35.5,35.36,89.9,20.13,1,729.3,57.7,27,35.5,35.5
2018-12-09 10:44:01.1942,172.8,61.1,35.5,35.36,90,20.12,2,729.1,57.8,27,35.5,35.5
2018-12-09 10:44:01.4442,172.8,61.1,35.5,35.36,90,20.12,65,43160,43140,0,35.5,35.5
2018-12-09 10:44:01.6942,172.8,61.1,35.5,35.36,90,20.1,51,3.73,3.7,0,35.5,35.5
2018-12-09 10:44:01.9442,172.8,61.1,35.5,35.36,90,20.11,63,50,50,0,35.5,35.5
2018-12-09 10:44:02.1942,172.8,61.1,35.5,35.36,90,20.13,67,32,31.7,0,35.5,35.5
2018-12-09 10:44:02.4442,172.8,61.1,35.5,35.36,90,20.03,52,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:02.6942,172.8,61.1,35.5,35.36,90,20.14,6,43160,32,3.7,35.5,35.5
2018-12-09 10:44:02.9442,172.8,61.1,35.5,35.36,90,20.14,7,43140,31.7,3.7,35.5,35.5
2018-12-09 10:44:03.1942,172.8,61.1,35.5,35.36,90,20.11,1,729.3,57.7,27,35.5,35.5
2018-12-09 10:44:03.4442,172.8,61.1,35.5,35.36,90,20.12,2,729.1,57.8,27,35.5,35.5
2018-12-09 10:44:03.6942,172.8,61.1,35.5,35.36,90,20.12,61,732.1,726.9,0,35.5,35.5
2018-12-09 10:44:03.9442,172.8,61.1,35.5,35.36,90,20.12,62,425,425,0,35.5,35.5
2018-12-09 10:44:04.1942,172.8,61.1,35.5,35.36,90,20.13,64,64.8,65.2,0,35.5,35.5
2018-12-09 10:44:04.4442,172.8,61.1,35.5,35.36,90,20.13,3,729.3,57.7,25,35.5,35.5
2018-12-09 10:44:04.6942,172.8,61.2,35.5,35.42,90,20.13,4,729.1,57.8,25.5,35.5,35.5
2018-12-09 10:44:04.9442,172.8,61.2,35.5,35.42,90,20.13,65,43190,43120,0,35.5,35.5
2018-12-09 10:44:05.1942,172.8,61.2,35.5,35.42,90,20.23,66,4400,4400,0,35.5,35.5
2018-12-09 10:44:05.4442,172.8,61.2,35.5,35.42,90,20.12,1,729.5,57.7,27,35.5,35.5
2018-12-09 10:44:05.6942,172.8,61.2,35.5,35.42,90,20.11,2,729.3,58,27,35.5,35.5
2018-12-09 10:44:05.9442,172.8,61.2,35.5,35.42,90,20.13,65,43150,43140,0,35.5,35.5
2018-12-09 10:44:06.1942,172.8,61.2,35.5,35.42,90,20.12,51,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:06.4442,172.8,61.2,35.5,35.42,90,20.19,63,50,50,0,35.5,35.5
2018-12-09 10:44:06.6942,172.8,61.2,35.5,35.42,90,20.12,67,32,31.7,0,35.5,35.5
2018-12-09 10:44:06.9442,172.8,61.2,35.5,35.42,90,20.12,52,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:07.1942,172.8,61.2,35.5,35.42,90,20.13,6,43160,32,3.7,35.5,35.5
2018-12-09 10:44:07.4442,172.8,61.2,35.5,35.42,90,20.12,7,43140,31.7,3.7,35.5,35.5
2018-12-09 10:44:07.6942,172.8,61.2,35.5,35.42,89.9,20.12,1,729.5,57.7,27,35.5,35.5
2018-12-09 10:44:07.9442,172.8,61.2,35.5,35.42,90,20.12,2,729.3,58,27,35.5,35.5
2018-12-09 10:44:08.1942,172.8,61.2,35.5,35.42,90,20.13,61,732.2,726.9,0,35.5,35.5
2018-12-09 10:44:08.4442,172.8,61.2,35.5,35.42,90.1,20.12,62,425,425,0,35.5,35.5
2018-12-09 10:44:08.6942,172.8,61.2,35.5,35.42,90,20.17,64,64.8,65.5,0,35.5,35.5
2018-12-09 10:44:08.9442,172.8,61.2,35.5,35.42,90,20.12,3,729.5,57.7,25,35.5,35.5
2018-12-09 10:44:09.1942,172.8,61.2,35.5,35.42,90,20.12,4,729.3,58,25.5,35.5,35.5
2018-12-09 10:44:09.4442,172.8,61.2,35.5,35.42,90,20.12,65,43150,43140,0,35.5,35.5
2018-12-09 10:44:09.6942,172.8,61.2,35.5,35.42,90,20.13,66,4400,4400,0,35.5,35.5
2018-12-09 10:44:09.9443,172.8,61.2,35.5,35.42,90,20.12,1,729.5,57.7,27,35.5,35.5
2018-12-09 10:44:10.1943,172.8,61.2,35.5,35.42,90,20.12,2,729.3,58,27,35.5,35.5
2018-12-09 10:44:10.4443,172.8,61.2,35.5,35.42,90,20.13,65,43150,43140,0,35.5,35.5
2018-12-09 10:44:10.6943,172.8,61.2,35.5,35.42,90,20.12,51,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:10.9443,172.8,61.2,35.5,35.42,90,20,63,50,50,0,35.5,35.5
2018-12-09 10:44:11.1943,172.8,61.2,35.5,35.42,90,20.14,67,32.1,31.7,0,35.5,35.5
2018-12-09 10:44:11.4443,172.8,61.2,35.5,35.42,90,20.12,52,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:11.6943,172.8,61.2,35.5,35.42,90,20.14,6,43150,32.1,3.7,35.5,35.5
2018-12-09 10:44:11.9443,172.8,61.2,35.5,35.42,90,20.12,7,43150,31.7,3.7,35.5,35.5
2018-12-09 10:44:12.1943,172.8,61.2,35.5,35.42,90,20.12,1,729.5,57.7,27,35.5,35.5
2018-12-09 10:44:12.4443,172.8,61.2,35.5,35.42,90,20.12,2,729.3,58,27,35.5,35.5
2018-12-09 10:44:12.6943,172.8,61.2,35.5,35.42,90,20.13,61,732.2,727.1,0,35.5,35.5
2018-12-09 10:44:12.9443,172.8,61.3,35.5,35.47,90,20.12,62,425,425,0,35.5,35.5
2018-12-09 10:44:13.1943,172.8,61.3,35.5,35.47,90,20.13,64,64.8,65.5,0,35.5,35.5
2018-12-09 10:44:13.4442,172.8,61.3,35.5,35.47,90,20.12,3,729.6,57.7,25,35.5,35.5
2018-12-09 10:44:13.6942,172.8,61.3,35.5,35.47,90,20.12,4,729.3,58,25.5,35.5,35.5
2018-12-09 10:44:13.9442,172.8,61.3,35.5,35.47,90,20.12,65,43160,43150,0,35.5,35.5
2018-12-09 10:44:14.1942,172.8,61.3,35.5,35.47,90,20.12,66,4390,4390,0,35.5,35.5
2018-12-09 10:44:14.4442,172.8,61.3,35.5,35.47,90,20.12,1,729.6,57.7,27,35.5,35.5
2018-12-09 10:44:14.6942,172.8,61.3,35.5,35.47,90,20.12,2,729.3,58,27,35.5,35.5
2018-12-09 10:44:14.9442,172.8,61.3,35.5,35.47,90,20.11,65,43160,43160,0,35.5,35.5
2018-12-09 10:44:15.1942,172.8,61.3,35.5,35.47,90,20.12,51,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:15.4442,172.8,61.3,35.5,35.47,90,20.13,63,50,50,0,35.5,35.5
2018-12-09 10:44:15.6943,172.8,61.3,35.5,35.47,90,20.12,67,32.1,31.7,0,35.5,35.5
2018-12-09 10:44:15.9443,172.8,61.3,35.5,35.47,90,20.12,52,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:16.1943,172.8,61.3,35.5,35.47,90,20.12,6,43160,32.1,3.7,35.5,35.5
2018-12-09 10:44:16.4443,172.8,61.3,35.5,35.47,90,20.13,7,43150,31.7,3.7,35.5,35.5
2018-12-09 10:44:16.6943,172.8,61.3,35.5,35.47,90,19.98,1,729.6,57.7,27,35.5,35.5
2018-12-09 10:44:16.9443,172.8,61.3,35.5,35.47,90,20.13,2,729.3,58,27,35.5,35.5
2018-12-09 10:44:17.1943,172.8,61.3,35.5,35.47,90,20.11,61,732.4,727.3,0,35.5,35.5
2018-12-09 10:44:17.4443,172.8,61.3,35.5,35.47,90,20.12,62,425,425,0,35.5,35.5
2018-12-09 10:44:17.6943,172.8,61.3,35.5,35.47,90,20.12,64,64.6,65.3,0,35.5,35.5
2018-12-09 10:44:17.9443,172.8,61.3,35.5,35.47,90,20.14,3,729.6,57.7,25,35.5,35.5
2018-12-09 10:44:18.1943,172.8,61.3,35.5,35.47,90,20.12,4,729.3,58,25.5,35.5,35.5
2018-12-09 10:44:18.4443,172.8,61.3,35.5,35.47,90,20.12,65,43160,43150,0,35.5,35.5
2018-12-09 10:44:18.6943,172.8,61.3,35.5,35.47,90,20.12,66,4390,4390,0,35.5,35.5
2018-12-09 10:44:18.9443,172.8,61.3,35.5,35.47,90,20.01,1,729.6,57.7,27,35.5,35.5
2018-12-09 10:44:19.1944,172.8,61.3,35.5,35.47,90,20.12,2,729.3,58,27,35.5,35.5
2018-12-09 10:44:19.4444,172.8,61.3,35.5,35.47,90,20.12,65,43160,43150,0,35.5,35.5
2018-12-09 10:44:19.6944,172.8,61.4,35.5,35.53,90,20.12,51,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:19.9444,172.8,61.4,35.5,35.53,90,20.11,63,50,50,0,35.5,35.5
2018-12-09 10:44:20.1944,172.8,61.4,35.5,35.53,90,20.11,67,32.1,31.7,0,35.5,35.5
2018-12-09 10:44:20.4444,172.8,61.4,35.5,35.53,90,20.12,52,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:20.6944,172.8,61.4,35.5,35.53,90,20.13,6,43160,32.1,3.7,35.5,35.5
2018-12-09 10:44:20.9444,172.8,61.4,35.5,35.53,90.1,20.13,7,43160,31.7,3.7,35.5,35.5
2018-12-09 10:44:21.1944,172.8,61.4,35.5,35.53,90,20.13,1,729.8,57.7,27,35.5,35.5
2018-12-09 10:44:21.4444,172.8,61.4,35.5,35.53,90,20.12,2,729.6,58,27,35.5,35.5
2018-12-09 10:44:21.6944,172.8,61.5,35.5,35.59,90,20.12,61,732.4,727.2,0,35.5,35.5
2018-12-09 10:44:21.9444,172.8,61.5,35.5,35.59,90,20.12,62,425,425,0,35.5,35.5
2018-12-09 10:44:22.1944,172.8,61.5,35.5,35.59,90.1,20.09,64,64.8,65.5,0,35.5,35.5
2018-12-09 10:44:22.4444,172.8,61.5,35.5,35.59,90.1,20.12,3,729.8,57.7,25,35.5,35.5
2018-12-09 10:44:22.6944,172.8,61.5,35.5,35.59,90,20.13,4,729.6,58,25.5,35.5,35.5
2018-12-09 10:44:22.9444,172.8,61.5,35.5,35.59,90,20.12,65,43160,43150,0,35.5,35.5
2018-12-09 10:44:23.1944,172.8,61.5,35.5,35.59,90,20.13,66,4390,4390,0,35.5,35.5
2018-12-09 10:44:23.4444,172.8,61.5,35.5,35.59,90,20.13,1,729.8,57.7,27,35.5,35.5
2018-12-09 10:44:23.6944,172.8,61.5,35.5,35.59,90,20.13,2,729.6,58,27,35.5,35.5
2018-12-09 10:44:23.9444,172.8,61.5,35.5,35.59,90,20.13,65,43160,43160,0,35.5,35.5
2018-12-09 10:44:24.1944,172.8,61.5,35.5,35.59,90,20.12,51,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:24.4444,172.8,61.5,35.5,35.59,90,20.12,63,50,50,0,35.5,35.5
2018-12-09 10:44:24.6944,172.8,61.5,35.5,35.59,90.1,20.13,67,32.1,31.7,0,35.5,35.5
2018-12-09 10:44:24.9444,172.8,61.6,35.5,35.65,90,20.13,52,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:25.1944,172.8,61.6,35.5,35.65,90,20.12,6,43160,32.1,3.7,35.5,35.5
2018-12-09 10:44:25.4444,172.8,61.6,35.5,35.65,90,20.15,7,43160,31.7,3.7,35.5,35.5
2018-12-09 10:44:25.6944,172.8,61.6,35.5,35.65,90,20.12,1,729.8,57.7,27,35.5,35.5
2018-12-09 10:44:25.9444,172.8,61.6,35.5,35.65,90,20.12,2,729.6,58,27,35.5,35.5
2018-12-09 10:44:26.1944,172.8,61.6,35.5,35.65,90.1,20.12,61,732.5,727.4,0,35.5,35.5
2018-12-09 10:44:26.4444,172.8,61.6,35.5,35.65,90,20.12,62,425,425,0,35.5,35.5
2018-12-09 10:44:26.6944,172.8,61.6,35.5,35.65,90,20.12,64,64.6,65.3,0,35.5,35.5
2018-12-09 10:44:26.9444,172.8,61.6,35.5,35.65,90,20.16,3,729.8,57.5,25,35.5,35.5
2018-12-09 10:44:27.1945,172.8,61.6,35.5,35.65,90,19.97,4,729.7,58,25.5,35.5,35.5
2018-12-09 10:44:27.4444,172.8,61.6,35.5,35.65,90.1,20.17,65,43160,43160,0,35.5,35.5
2018-12-09 10:44:27.6944,172.8,61.6,35.75,35.65,90,20.12,66,4390,4390,0,35.5,35.5
2018-12-09 10:44:27.9444,172.8,61.6,35.75,35.65,90,20.12,1,729.8,57.5,27,35.5,35.5
2018-12-09 10:44:28.1944,172.8,61.6,35.75,35.65,90,20.12,2,729.7,58,27,35.5,35.5
2018-12-09 10:44:28.4444,172.8,61.6,35.75,35.65,90,20.12,65,43160,43160,0,35.5,35.5
2018-12-09 10:44:28.6944,172.8,61.6,35.75,35.65,90,20.11,51,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:28.9444,172.8,61.6,35.75,35.65,90,20.12,63,50,50,0,35.5,35.5
2018-12-09 10:44:29.1944,172.8,61.6,35.75,35.65,90,20.13,67,32.1,31.7,0,35.5,35.5
2018-12-09 10:44:29.4444,172.8,61.6,35.75,35.65,90,20.11,52,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:29.6944,172.8,61.6,35.75,35.65,90,20.12,6,43160,32.1,3.7,35.5,35.5
2018-12-09 10:44:29.9444,172.8,61.6,35.75,35.65,90,20.12,7,43150,31.7,3.7,35.5,35.5
2018-12-09 10:44:30.1944,172.8,61.6,35.75,35.65,90,20.12,1,729.8,57.5,27,35.5,35.5
2018-12-09 10:44:30.4444,172.8,61.6,35.75,35.65,90,20.12,2,729.7,58,27,35.5,35.5
2018-12-09 10:44:30.6944,172.8,61.6,35.75,35.65,90,20.11,61,732.6,727.5,0,35.5,35.5
2018-12-09 10:44:30.9444,172.8,61.8,35.75,35.76,90,20.13,62,425,425,0,35.5,35.5
2018-12-09 10:44:31.1945,172.8,61.8,35.75,35.76,90,20.12,64,64.7,65.4,0,35.5,35.5
2018-12-09 10:44:31.4445,172.8,61.8,35.75,35.76,90,20.12,3,729.8,57.5,25,35.5,35.5
2018-12-09 10:44:31.6944,172.8,61.8,35.75,35.76,90,20.16,4,729.7,58,25.5,35.5,35.5
2018-12-09 10:44:31.9444,172.8,61.8,35.75,35.76,89.9,20.12,65,43160,43140,0,35.5,35.5
2018-12-09 10:44:32.1944,172.8,61.8,35.75,35.76,90,20.14,66,4390,4400,0,35.5,35.5
2018-12-09 10:44:32.4444,172.8,61.8,35.75,35.76,90,20.11,1,729.8,57.5,27,35.5,35.5
2018-12-09 10:44:32.6944,172.8,61.8,35.75,35.76,90,20.12,2,729.7,58,27,35.5,35.5
2018-12-09 10:44:32.9445,172.8,61.8,35.75,35.76,90,20.12,65,43170,43150,0,35.5,35.5
2018-12-09 10:44:33.1945,172.8,61.8,36,35.76,90,20.12,51,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:33.4445,172.8,61.8,36,35.76,90,20.14,63,50,50,0,35.5,35.5
2018-12-09 10:44:33.6945,172.8,61.8,36,35.76,90,20.13,67,32.1,31.7,0,35.5,35.5
2018-12-09 10:44:33.9445,172.8,61.8,36,35.76,90,20.12,52,3.73,3.71,0,35.5,35.5
2018-12-09 10:44:34.1945,172.8,61.8,36,35.76,90,20.13,6,43160,32.1,3.7,36,36
2018-12-09 10:44:34.4445,172.8,61.8,36,35.76,90,20.13,7,43130,31.7,3.7,36,36
2018-12-09 10:44:34.6945,172.8,61.8,36,35.76,90,20.12,1,730.1,57.5,27,36,36
2018-12-09 10:44:34.9445,172.8,61.8,36,35.76,90,20.11,2,729.9,58,27,36,36
2018-12-09 10:44:35.1945,172.8,61.8,36,35.76,90,20.13,61,732.8,727.5,0,36,36
2018-12-09 10:44:35.4445,172.8,61.8,36,35.76,90,20.12,62,425,425,0,36,36
2018-12-09 10:44:35.6945,172.8,61.8,36,35.76,90,20.12,64,64.7,65.3,0,36,36
2018-12-09 10:44:35.9445,172.8,61.8,36,35.76,90,20.12,3,730.1,57.5,25,36,36
2018-12-09 10:44:36.1944,172.8,61.8,36,35.76,90,20.12,4,729.9,58,25.5,36,36
2018-12-09 10:44:36.4444,172.8,61.8,36,35.76,90,20.12,65,43160,43140,0,36,36
2018-12-09 10:44:36.6945,172.8,61.8,36,35.76,90,20.11,66,4390,4390,0,36,36
2018-12-09 10:44:36.9445,172.8,61.8,36,35.76,90,20.1,1,730.1,57.5,27,36,36
2018-12-09 10:44:37.1946,172.8,61.8,36,35.76,90,20.13,2,729.9,58,27,36,36
2018-12-09 10:44:37.4446,172.8,61.8,36,35.76,90,20.13,65,43150,43130,0,36,36
2018-12-09 10:44:37.6946,172.8,61.9,36,35.82,90,20.14,51,3.73,3.71,0,36,36
2018-12-09 10:44:37.9446,172.8,61.9,36,35.82,90,20.13,63,50,50,0,36,36
2018-12-09 10:44:38.1945,172.8,61.9,36,35.82,90,20.13,67,32.1,31.7,0,36,36
2018-12-09 10:44:38.4445,172.8,61.9,36,35.82,90,20.12,52,3.73,3.71,0,36,36
2018-12-09 10:44:38.6945,172.8,61.9,36,35.82,90,20.12,6,43160,32.1,3.7,36,36
2018-12-09 10:44:38.9445,172.8,62,36,35.88,90,20.12,7,43140,31.7,3.7,36,36
2018-12-09 10:44:39.1945,172.8,62,36,35.88,90,20.12,1,730.1,57.5,27,36,36
2018-12-09 10:44:39.4445,172.8,62,36,35.88,90,20.13,2,729.9,58,27,36,36
2018-12-09 10:44:39.6945,172.8,62,36,35.88,90,20.11,61,732.8,727.7,0,36,36
2018-12-09 10:44:39.9445,172.8,62,36,35.88,90,20.12,62,425,425,0,36,36
2018-12-09 10:44:40.1945,172.8,62,36,35.88,90,20.13,64,64.8,65.5,0,36,36
2018-12-09 10:44:40.4445,172.8,62,36,35.88,89.9,20.12,3,730.1,57.5,25,36,36
2018-12-09 10:44:40.6946,172.8,62,36,35.88,90,20.13,4,729.9,58,25.5,36,36
2018-12-09 10:44:40.9446,172.8,62,36,35.88,90.1,20.13,65,43160,43140,0,36,36
2018-12-09 10:44:41.1946,172.8,62,36,35.88,90,20.12,66,4390,4390,0,36,36
2018-12-09 10:44:41.4446,172.8,62,36,35.88,90,20.12,1,730.2,57.7,27,36,36
2018-12-09 10:44:41.6946,172.8,62,36,35.88,90,20.08,2,730,58,27,36,36
2018-12-09 10:44:41.9446,172.8,62,36,35.88,90,20.11,65,43160,43150,0,36,36
2018-12-09 10:44:42.1946,172.8,62,36,35.88,90,20.12,51,3.73,3.71,0,36,36
2018-12-09 10:44:42.4446,172.8,62,36,35.88,90,20.12,63,50,50,0,36,36
2018-12-09 10:44:42.6946,172.8,62,36,35.88,90,20.12,67,32.1,31.7,0,36,36
2018-12-09 10:44:42.9446,172.8,62,36,35.88,89.9,20.13,52,3.73,3.71,0,36,36
2018-12-09 10:44:43.1945,172.8,62,36,35.88,90,20.11,6,43150,32.1,3.7,36,36
2018-12-09 10:44:43.4445,172.8,62,36,35.88,90,20.12,7,43140,31.7,3.7,36,36
2018-12-09 10:44:43.6945,172.8,62,36,35.88,90,20.13,1,730.2,57.7,27,36,36
2018-12-09 10:44:43.9445,172.8,62,36,35.88,90,20.12,2,730,58,27,36,36
2018-12-09 10:44:44.1945,172.8,62,36,35.88,90,20.12,61,733,727.7,0,36,36
2018-12-09 10:44:44.4446,172.8,62,36,35.88,90,20.12,62,425,425,0,36,36
2018-12-09 10:44:44.6946,172.8,62,36,35.88,90,20.13,64,64.6,65.3,0,36,36
2018-12-09 10:44:44.9446,172.8,62,36,35.88,90,20.12,3,730.2,57.7,25,36,36
2018-12-09 10:44:45.1946,172.8,62,36,35.88,90,20.12,4,730,58,25.5,36,36
2018-12-09 10:44:45.4446,172.8,62,36,35.88,90,20.13,65,43150,43140,0,36,36
2018-12-09 10:44:45.6946,172.8,62,36,35.88,90,20.13,66,4410,4410,0,36,36
2018-12-09 10:44:45.9446,172.8,62,36,35.88,89.9,20.1,1,730.2,57.7,27,36,36
2018-12-09 10:44:46.1946,172.8,62,36,35.88,90,20.12,2,730,58,27,36,36
2018-12-09 10:44:46.4446,172.8,62,36,35.88,90,20.12,65,43160,43150,0,36,36
2018-12-09 10:44:46.6946,172.8,62,36,35.88,90,20.12,51,3.73,3.71,0,36,36
2018-12-09 10:44:46.9446,172.8,62,36,35.88,90,20.12,63,50,50,0,36,36
2018-12-09 10:44:47.1946,172.8,62,36,35.88,90,20.13,67,32.1,31.7,0,36,36
2018-12-09 10:44:47.4446,172.8,62,36,35.88,90,20.11,52,3.73,3.71,0,36,36
2018-12-09 10:44:47.6946,172.8,62,36,35.88,90,20.12,6,43160,32.1,3.7,36,36
2018-12-09 10:44:47.9446,172.8,62,36,35.88,90,20.08,7,43150,31.7,3.7,36,36
2018-12-09 10:44:48.1946,172.8,62.1,36,35.94,90,20.11,1,730.2,57.7,27,36,36
2018-12-09 10:44:48.4446,172.8,62.1,36,35.94,90,20.14,2,730,58,27,36,36
2018-12-09 10:44:48.6946,172.8,62.1,36,35.94,90,20.13,61,733,727.9,0,36,36
2018-12-09 10:44:48.9446,172.8,62.1,36,35.94,90,20.12,62,425,425,0,36,36
2018-12-09 10:44:49.1946,172.8,62.1,36,35.94,90,20.11,64,64.7,65.4,0,36,36
2018-12-09 10:44:49.4446,172.8,62.1,36,35.94,90,20.12,3,730.2,57.5,25,36,36
2018-12-09 10:44:49.6946,172.8,62.1,36,35.94,90,20.12,4,730.1,58,25.5,36,36
2018-12-09 10:44:49.9446,172.8,62.1,36,35.94,90,20.13,65,43160,43160,0,36,36
2018-12-09 10:44:50.1946,172.8,62.1,36,35.94,90,20.12,66,4400,4400,0,36,36
2018-12-09 10:44:50.4446,172.8,62.1,36,35.94,90,20.12,1,730.2,57.5,27,36,36
2018-12-09 10:44:50.6945,172.8,62.1,36,35.94,90,20.13,2,730.1,58,27,36,36
2018-12-09 10:44:50.9446,172.8,62.1,36,35.94,90,20.13,65,43160,43160,0,36,36
2018-12-09 10:44:51.1946,172.8,62.1,36,35.94,89.9,20.12,51,3.73,3.71,0,36,36
2018-12-09 10:44:51.4446,172.8,62.1,36,35.94,90,20.12,63,50,50,0,36,36
2018-12-09 10:44:51.6947,172.8,62.1,36,35.94,90,20.12,67,32.1,31.7,0,36,36
2018-12-09 10:44:51.9447,172.8,62.1,36,35.94,90,20.13,52,3.73,3.71,0,36,36
2018-12-09 10:44:52.1947,172.8,62.1,36,35.94,90,20.12,6,43160,32.1,3.7,36,36
2018-12-09 10:44:52.4447,172.8,62.1,36,35.94,90,20.12,7,43160,31.7,3.7,36,36
2018-12-09 10:44:52.6947,172.8,62.1,36,35.94,90,20.12,1,730.2,57.5,27,36,36
2018-12-09 10:44:52.9447,172.8,62.1,36,35.94,90,20.2,2,730.1,58,27,36,36
2018-12-09 10:44:53.1947,172.8,62.1,36,35.94,90,20.12,61,733.1,727.9,0,36,36
2018-12-09 10:44:53.4447,172.8,62.1,36,35.94,90,20.12,62,425,425,0,36,36
2018-12-09 10:44:53.6947,172.8,62.1,36,35.94,90,20.13,64,64.8,65.5,0,36,36
2018-12-09 10:44:53.9447,172.8,62.1,36,35.94,90,20.11,3,730.2,57.5,25,36,36
2018-12-09 10:44:54.1947,172.8,62.1,36,35.94,90,20.12,4,730.1,58,25.5,36,36
2018-12-09 10:44:54.4447,172.8,62.1,36,35.94,90.1,20.12,65,43160,43150,0,36,36
2018-12-09 10:44:54.6947,172.8,62.2,36,36,90.1,20.13,66,4410,4410,0,36,36
2018-12-09 10:44:54.9447,172.8,62.2,36,36,90,20.13,1,730.2,57.5,27,36,36
2018-12-09 10:44:55.1947,172.8,62.2,36,36,90,20.13,2,730.1,58,27,36,36
2018-12-09 10:44:55.4447,172.8,62.2,36,36,90,20.12,65,43160,43160,0,36,36
2018-12-09 10:44:55.6947,172.8,62.2,36,36,90,20.13,51,3.73,3.71,0,36,36
2018-12-09 10:44:55.9447,172.8,62.2,36,36,90,20.12,63,50,50,0,36,36
2018-12-09 10:44:56.1947,172.8,62.2,36,36,90,20.13,67,32.1,31.8,0,36,36
2018-12-09 10:44:56.4447,172.8,62.2,36,36,90,20.12,52,3.73,3.71,0,36,36
2018-12-09 10:44:56.6947,172.8,62.3,36,36.05,90,20.12,6,43160,32.1,3.7,36,36
2018-12-09 10:44:56.9447,172.8,62.3,36,36.05,90,20.12,7,43160,31.8,3.7,36,36
2018-12-09 10:44:57.1947,172.8,62.3,36,36.05,90,20.13,1,730.3,57.5,27,36,36
2018-12-09 10:44:57.4447,172.8,62.3,36,36.05,90,20.12,2,730.2,58,27,36,36
2018-12-09 10:44:57.6947,172.8,62.3,36,36.05,90,20.12,61,733.2,728,0,36,36
2018-12-09 10:44:57.9448,172.8,62.3,36,36.05,90,20.12,62,425,425,0,36,36
2018-12-09 10:44:58.1947,172.8,62.3,36,36.05,90,20.15,64,64.6,65.3,0,36,36
2018-12-09 10:44:58.4447,172.8,62.3,36,36.05,90,20.13,3,730.3,57.5,25,36,36
2018-12-09 10:44:58.6947,172.8,62.3,36,36.05,90,20.1,4,730.2,58,25.5,36,36
2018-12-09 10:44:58.9446,172.8,62.4,36,36.11,90,20.13,65,43160,43160,0,36,36
2018-12-09 10:44:59.1946,172.8,62.4,36,36.11,90,20.13,66,4410,4410,0,36,36
2018-12-09 10:44:59.4447,172.8,62.4,36,36.11,90,20.14,1,730.3,57.5,27,36,36
2018-12-09 10:44:59.6947,172.8,62.4,36,36.11,90,20.13,2,730.2,58,27,36,36
2018-12-09 10:44:59.9448,172.8,62.4,36,36.11,90,20.12,65,43170,43170,0,36,36
2018-12-09 10:45:00.1948,172.8,62.4,36,36.11,90,20.12,51,3.73,3.71,0,36,36
2018-12-09 10:45:00.4448,172.8,62.4,36,36.11,90,20.12,63,50,50,0,36,36
2018-12-09 10:45:00.6948,172.8,62.4,36,36.11,90,20.13,67,32.1,31.8,0,36,36
2018-12-09 10:45:00.9448,172.8,62.4,36,36.11,90,20.12,52,3.73,3.71,0,36,36
2018-12-09 10:45:01.1948,172.8,62.4,36,36.11,90,20.13,6,43160,32.2,3.7,36,36
2018-12-09 10:45:01.4448,172.8,62.4,36,36.11,90,20.13,7,43160,31.8,3.7,36,36
2018-12-09 10:45:01.6948,172.8,62.4,36,36.11,90,20.12,1,730.3,57.5,27,36,36
2018-12-09 10:45:01.9448,172.8,62.4,36,36.11,90,20.04,2,730.2,58,27,36,36
2018-12-09 10:45:02.1948,172.8,62.4,36,36.11,90,20.13,61,733.2,728,0,36,36
2018-12-09 10:45:02.4448,172.8,62.4,36,36.11,90,20.1,62,425,425,0,36,36
2018-12-09 10:45:02.6948,172.8,62.4,36,36.11,90.1,20.13,64,64.6,65.3,0,36,36
2018-12-09 10:45:02.9448,172.8,62.4,36,36.11,90.1,20.13,3,730.3,57.5,25,36,36
2018-12-09 10:45:03.1948,172.8,62.4,36,36.11,90,20.12,4,730.2,58,25.5,36,36
2018-12-09 10:45:03.4448,172.8,62.4,36,36.11,90,20.13,65,43160,43160,0,36,36
2018-12-09 10:45:03.6948,172.8,62.4,36,36.11,90,20.03,66,4400,4400,0,36,36
2018-12-09 10:45:03.9448,172.8,62.4,36,36.11,90.1,20.13,1,730.5,57.5,27,36,36
2018-12-09 10:45:04.1948,172.8,62.4,36,36.11,90.1,20.12,2,730.5,57.8,27,36,36
2018-12-09 10:45:04.4448,172.8,62.4,36,36.11,90,20.14,65,43150,43150,0,36,36
2018-12-09 10:45:04.6948,172.8,62.4,36,36.11,90,20.11,51,3.73,3.71,0,36,36
2018-12-09 10:45:04.9448,172.8,62.5,36,36.17,90,20.13,63,50,50,0,36,36
2018-12-09 10:45:05.1949,172.8,62.5,36,36.17,90,20.09,67,32.2,31.8,0,36,36
2018-12-09 10:45:05.4448,172.8,62.5,36,36.17,90.1,20.13,52,3.73,3.71,0,36,36
2018-12-09 10:45:05.6948,172.8,62.5,36,36.17,90,20.12,6,43160,32.2,3.7,36,36
2018-12-09 10:45:05.9448,172.8,62.5,36.25,36.17,90,20.1,7,43160,31.8,3.7,36,36
2018-12-09 10:45:06.1948,172.8,62.5,36.25,36.17,90,20.11,1,730.5,57.5,27,36,36
2018-12-09 10:45:06.4448,172.8,62.5,36.25,36.17,90,20.12,2,730.5,57.8,27,36,36
2018-12-09 10:45:06.6948,172.8,62.5,36.25,36.17,90,20.12,61,733.3,728.1,0,36,36
2018-12-09 10:45:06.9448,172.8,62.5,36.25,36.17,90,20.12,62,425,425,0,36,36
2018-12-09 10:45:07.1949,172.8,62.5,36.25,36.17,90,20.1,64,64.7,65.4,0,36,36
2018-12-09 10:45:07.4449,172.8,62.5,36.25,36.17,90,20.12,3,730.5,57.5,25,36,36
2018-12-09 10:45:07.6949,172.8,62.5,36.25,36.17,90,19.96,4,730.5,57.8,25.5,36,36
2018-12-09 10:45:07.9448,172.8,62.5,36.25,36.17,90,20.13,65,43160,43150,0,36,36
2018-12-09 10:45:08.1948,172.8,62.5,36.25,36.17,90,20.12,66,4400,4400,0,36,36
2018-12-09 10:45:08.4448,172.8,62.5,36.25,36.17,90,20.12,1,730.5,57.5,27,36,36
2018-12-09 10:45:08.6948,172.8,62.5,36.25,36.17,90,20.12,2,730.5,57.8,27,36,36
2018-12-09 10:45:08.9449,172.8,62.5,36.25,36.17,90,20.12,65,43160,43140,0,36,36
2018-12-09 10:45:09.1949,172.8,62.5,36.5,36.17,90,20.12,51,3.73,3.71,0,36,36
2018-12-09 10:45:09.4449,172.8,62.5,36.5,36.17,90,20.12,63,50,50,0,36,36
2018-12-09 10:45:09.6949,172.8,62.5,36.5,36.17,90,20.13,67,32.2,31.8,0,36,36
2018-12-09 10:45:09.9449,172.8,62.5,36.5,36.17,90,20.12,52,3.73,3.71,0,36,36
2018-12-09 10:45:10.1949,172.8,62.5,36.5,36.17,90,20.13,6,43150,32.2,3.7,36,36
2018-12-09 10:45:10.4449,172.8,62.5,36.5,36.17,90,20.13,7,43140,31.8,3.7,36.5,36.5
2018-12-09 10:45:10.6949,172.8,62.5,36.5,36.17,90,20.13,1,730.6,57.5,27,36.5,36.5
2018-12-09 10:45:10.9449,172.8,62.5,36.5,36.17,90,20.12,2,730.5,58,27,36.5,36.5
2018-12-09 10:45:11.1949,172.8,62.5,36.5,36.17,90,20.12,61,733.4,728.2,0,36.5,36.5
2018-12-09 10:45:11.4449,172.8,62.5,36.5,36.17,89.9,20.12,62,425,425,0,36.5,36.5
