Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:45:11.6949,172.8,62.6,36.5,36.23,90,20.12,64,64.6,65.3,0,36.5,36.5
2018-12-09 10:45:11.9449,172.8,62.6,36.5,36.23,89.9,20.12,3,730.6,57.5,25,36.5,36.5
2018-12-09 10:45:12.1949,172.8,62.6,36.5,36.23,90,20.12,4,730.5,58,25.5,36.5,36.5
2018-12-09 10:45:12.4449,172.8,62.6,36.5,36.23,90,20.11,65,43150,43140,0,36.5,36.5
2018-12-09 10:45:12.6949,172.8,62.6,36.5,36.23,90,20.12,66,4400,4400,0,36.5,36.5
2018-12-09 10:45:12.9449,172.8,62.6,36.5,36.23,90,20.03,1,730.6,57.5,27,36.5,36.5
2018-12-09 10:45:13.1949,172.8,62.6,36.5,36.23,90,20.12,2,730.5,58,27,36.5,36.5
2018-12-09 10:45:13.4449,172.8,62.6,36.5,36.23,90,20.15,65,43150,43140,0,36.5,36.5
2018-12-09 10:45:13.6949,172.8,62.6,36.5,36.23,90,20.14,51,3.73,3.71,0,36.5,36.5
2018-12-09 10:45:13.9448,172.8,62.8,36.5,36.34,90,20.11,63,50,50,0,36.5,36.5
2018-12-09 10:45:14.1948,172.8,62.8,36.5,36.34,90,20.12,67,32.2,31.8,0,36.5,36.5
2018-12-09 10:45:14.4448,172.8,62.8,36.5,36.34,90,20.12,52,3.73,3.71,0,36.5,36.5
2018-12-09 10:45:14.6948,172.8,62.8,36.5,36.34,90,20.09,6,43150,32.2,3.7,36.5,36.5
2018-12-09 10:45:14.9449,172.8,63,36.5,36.46,90,20.13,7,43140,31.8,3.7,36.5,36.5
2018-12-09 10:45:15.1949,172.8,63,36.5,36.46,90,20.13,1,730.6,57.5,27,36.5,36.5
2018-12-09 10:45:15.4450,172.8,63,36.5,36.46,90,20.12,2,730.5,58,27,36.5,36.5
2018-12-09 10:45:15.6949,172.8,63,36.5,36.46,90,20.12,61,733.6,728.3,0,36.5,36.5
2018-12-09 10:45:15.9449,172.8,63,36.5,36.46,90,20.13,62,425,425,0,36.5,36.5
2018-12-09 10:45:16.1949,172.8,63,36.5,36.46,90,20.12,64,64.7,65.3,0,36.5,36.5
2018-12-09 10:45:16.4449,172.8,63,36.5,36.46,90,20.12,3,730.6,57.5,25,36.5,36.5
2018-12-09 10:45:16.6949,172.8,63,36.5,36.46,90,20.12,4,730.5,58,25.5,36.5,36.5
2018-12-09 10:45:16.9449,172.8,63,36.5,36.46,89.9,20.16,65,43150,43140,0,36.5,36.5
2018-12-09 10:45:17.1949,172.8,63,36.5,36.46,90,20.13,66,4400,4400,0,36.5,36.5
2018-12-09 10:45:17.4449,172.8,63,36.5,36.46,90,20.12,1,730.6,57.5,27,36.5,36.5
2018-12-09 10:45:17.6949,172.8,63,36.5,36.46,90,20.12,2,730.5,58,27,36.5,36.5
2018-12-09 10:45:17.9449,172.8,63,36.5,36.46,90,20.13,65,43150,43140,0,36.5,36.5
2018-12-09 10:45:18.1949,172.8,63,36.5,36.46,90,20.12,51,3.74,3.72,0,36.5,36.5
2018-12-09 10:45:18.4450,172.8,63,36.5,36.46,90,20.1,63,50,50,0,36.5,36.5
2018-12-09 10:45:18.6950,172.8,63,36.5,36.46,90,20.16,67,32.2,31.8,0,36.5,36.5
2018-12-09 10:45:18.9450,172.8,63,36.5,36.46,90,20.13,52,3.74,3.71,0,36.5,36.5
2018-12-09 10:45:19.1950,172.8,63,36.5,36.46,90,20.14,6,43150,32.2,3.7,36.5,36.5
2018-12-09 10:45:19.4450,172.8,63,36.5,36.46,90,20.13,7,43140,31.8,3.7,36.5,36.5
2018-12-09 10:45:19.6950,172.8,63,36.5,36.46,90,20.12,1,731,57.3,27,36.5,36.5
2018-12-09 10:45:19.9450,172.8,63,36.5,36.46,90,20.13,2,730.8,57.8,27,36.5,36.5
2018-12-09 10:45:20.1950,172.8,63,36.5,36.46,90,20.12,61,733.5,728.4,0,36.5,36.5
2018-12-09 10:45:20.4450,172.8,63,36.5,36.46,90,20.12,62,425,425,0,36.5,36.5
2018-12-09 10:45:20.6950,172.8,63,36.5,36.46,90,20.11,64,64.8,65.5,0,36.5,36.5
2018-12-09 10:45:20.9450,172.8,63,36.5,36.46,90,20.13,3,731,57.3,25,36.5,36.5
2018-12-09 10:45:21.1950,172.8,63,36.5,36.46,90,20.12,4,730.8,57.8,25.5,36.5,36.5
2018-12-09 10:45:21.4450,172.8,63,36.5,36.46,90,20.12,65,43150,43150,0,36.5,36.5
2018-12-09 10:45:21.6950,172.8,63,36.5,36.46,90,20.13,66,4390,4390,0,36.5,36.5
2018-12-09 10:45:21.9449,172.8,63,36.5,36.46,90,20.12,1,731,57.3,27,36.5,36.5
2018-12-09 10:45:22.1949,172.8,63,36.5,36.46,90,20.13,2,730.8,57.8,27,36.5,36.5
2018-12-09 10:45:22.4449,172.8,63,36.5,36.46,90,20.12,65,43160,43150,0,36.5,36.5
2018-12-09 10:45:22.6949,172.8,63,36.5,36.46,90,20.13,51,3.74,3.72,0,36.5,36.5
2018-12-09 10:45:22.9449,172.8,63,36.5,36.46,90.1,20.11,63,50,50,0,36.5,36.5
2018-12-09 10:45:23.1950,172.8,63.1,36.5,36.52,90,20.13,67,32.2,31.8,0,36.5,36.5
2018-12-09 10:45:23.4450,172.8,63.1,36.5,36.52,90,20.12,52,3.74,3.71,0,36.5,36.5
2018-12-09 10:45:23.6950,172.8,63.1,36.5,36.52,90,20.13,6,43160,32.2,3.7,36.5,36.5
2018-12-09 10:45:23.9450,172.8,63.1,36.5,36.52,90,20.12,7,43150,31.8,3.7,36.5,36.5
2018-12-09 10:45:24.1950,172.8,63.1,36.5,36.52,90.1,20.12,1,731,57.3,27,36.5,36.5
2018-12-09 10:45:24.4450,172.8,63.1,36.5,36.52,90,20.14,2,730.8,57.8,27,36.5,36.5
2018-12-09 10:45:24.6950,172.8,63.1,36.5,36.52,90,20.12,61,733.7,728.5,0,36.5,36.5
2018-12-09 10:45:24.9450,172.8,63.1,36.5,36.52,90,20.13,62,425,425,0,36.5,36.5
2018-12-09 10:45:25.1950,172.8,63.1,36.5,36.52,90,20.14,64,64.8,65.4,0,36.5,36.5
2018-12-09 10:45:25.4450,172.8,63.1,36.5,36.52,90,20.13,3,731,57.5,25,36.5,36.5
2018-12-09 10:45:25.6949,172.8,63.1,36.5,36.52,90,20.12,4,730.8,57.8,25.5,36.5,36.5
2018-12-09 10:45:25.9450,172.8,63.1,36.5,36.52,90,20.13,65,43150,43150,0,36.5,36.5
2018-12-09 10:45:26.1950,172.8,63.1,36.5,36.52,90,20.12,66,4390,4390,0,36.5,36.5
2018-12-09 10:45:26.4450,172.8,63.1,36.5,36.52,90,20.14,1,731,57.5,27,36.5,36.5
2018-12-09 10:45:26.6950,172.8,63.1,36.5,36.52,90,20.12,2,730.8,57.8,27,36.5,36.5
2018-12-09 10:45:26.9450,172.8,63.1,36.5,36.52,90,20.12,65,43150,43150,0,36.5,36.5
2018-12-09 10:45:27.1950,172.8,63.1,36.5,36.52,90,20.13,51,3.74,3.71,0,36.5,36.5
2018-12-09 10:45:27.4450,172.8,63.1,36.5,36.52,90,20.13,63,50,50,0,36.5,36.5
2018-12-09 10:45:27.6950,172.8,63.1,36.5,36.52,90,20.13,67,32.2,31.8,0,36.5,36.5
2018-12-09 10:45:27.9450,172.8,63.1,36.5,36.52,90,20.13,52,3.74,3.71,0,36.5,36.5
2018-12-09 10:45:28.1951,172.8,63.1,36.5,36.52,90,20.12,6,43150,32.2,3.7,36.5,36.5
2018-12-09 10:45:28.4451,172.8,63.1,36.5,36.52,90,20.11,7,43150,31.8,3.7,36.5,36.5
2018-12-09 10:45:28.6951,172.8,63.1,36.5,36.52,90,20.12,1,731,57.5,27,36.5,36.5
2018-12-09 10:45:28.9451,172.8,63.1,36.5,36.52,90,20.12,2,730.8,57.8,27,36.5,36.5
2018-12-09 10:45:29.1951,172.8,63.1,36.5,36.52,90,20.13,61,733.8,728.5,0,36.5,36.5
2018-12-09 10:45:29.4451,172.8,63.1,36.5,36.52,90,20.13,62,425,425,0,36.5,36.5
2018-12-09 10:45:29.6951,172.8,63.1,36.5,36.52,90,20.13,64,64.7,65.4,0,36.5,36.5
2018-12-09 10:45:29.9451,172.8,63.1,36.5,36.52,90,20.12,3,731,57.5,25,36.5,36.5
2018-12-09 10:45:30.1951,172.8,63.1,36.5,36.52,90,20.13,4,730.8,57.8,25.5,36.5,36.5
2018-12-09 10:45:30.4451,172.8,63.1,36.5,36.52,90,20.11,65,43160,43160,0,36.5,36.5
2018-12-09 10:45:30.6951,172.8,63.2,36.5,36.57,90,20.12,66,4400,4400,0,36.5,36.5
2018-12-09 10:45:30.9451,172.8,63.2,36.5,36.57,90,20.09,1,731,57.5,27,36.5,36.5
2018-12-09 10:45:31.1951,172.8,63.2,36.5,36.57,90,20.09,2,730.8,57.8,27,36.5,36.5
2018-12-09 10:45:31.4451,172.8,63.2,36.5,36.57,90,20.12,65,43160,43160,0,36.5,36.5
2018-12-09 10:45:31.6951,172.8,63.2,36.5,36.57,90,20.11,51,3.74,3.71,0,36.5,36.5
2018-12-09 10:45:31.9451,172.8,63.2,36.5,36.57,90,20.12,63,50,50,0,36.5,36.5
2018-12-09 10:45:32.1951,172.8,63.2,36.5,36.57,90.1,20.13,67,32.2,31.8,0,36.5,36.5
2018-12-09 10:45:32.4451,172.8,63.2,36.5,36.57,90.1,20.12,52,3.74,3.71,0,36.5,36.5
2018-12-09 10:45:32.6951,172.8,63.2,36.5,36.57,90,20.12,6,43160,32.2,3.7,36.5,36.5
2018-12-09 10:45:32.9451,172.8,63.2,36.5,36.57,90,20.12,7,43160,31.8,3.7,36.5,36.5
2018-12-09 10:45:33.1951,172.8,63.2,36.5,36.57,90,20.14,1,731.2,57.5,27,36.5,36.5
2018-12-09 10:45:33.4451,172.8,63.2,36.5,36.57,90,20.12,2,731.1,57.8,27,36.5,36.5
2018-12-09 10:45:33.6951,172.8,63.2,36.5,36.57,90.1,20.12,61,733.8,728.7,0,36.5,36.5
2018-12-09 10:45:33.9451,172.8,63.2,36.5,36.57,90,20.12,62,425,425,0,36.5,36.5
2018-12-09 10:45:34.1952,172.8,63.2,36.5,36.57,90,20.12,64,64.7,65.4,0,36.5,36.5
2018-12-09 10:45:34.4452,172.8,63.2,36.5,36.57,90,20.12,3,731.2,57.5,25,36.5,36.5
2018-12-09 10:45:34.6951,172.8,63.2,36.5,36.57,90,20.12,4,731.1,57.8,25.5,36.5,36.5
2018-12-09 10:45:34.9451,172.8,63.2,36.5,36.57,90,20.13,65,43160,43160,0,36.5,36.5
2018-12-09 10:45:35.1951,172.8,63.2,36.5,36.57,90.1,20.13,66,4390,4390,0,36.5,36.5
2018-12-09 10:45:35.4451,172.8,63.2,36.5,36.57,90,20.12,1,731.2,57.5,27,36.5,36.5
2018-12-09 10:45:35.6951,172.8,63.2,36.5,36.57,90,20.12,2,731.1,57.8,27,36.5,36.5
2018-12-09 10:45:35.9451,172.8,63.2,36.5,36.57,90,20.13,65,43160,43160,0,36.5,36.5
2018-12-09 10:45:36.1951,172.8,63.2,36.5,36.57,90,20.12,51,3.74,3.72,0,36.5,36.5
2018-12-09 10:45:36.4451,172.8,63.2,36.5,36.57,90,20.14,63,50,50,0,36.5,36.5
2018-12-09 10:45:36.6951,172.8,63.2,36.5,36.57,90,20.12,67,32.2,31.8,0,36.5,36.5
2018-12-09 10:45:36.9451,172.8,63.2,36.5,36.57,90,20.19,52,3.74,3.71,0,36.5,36.5
2018-12-09 10:45:37.1951,172.8,63.2,36.5,36.57,90,20.12,6,43160,32.2,3.7,36.5,36.5
2018-12-09 10:45:37.4451,172.8,63.2,36.5,36.57,90,20.12,7,43160,31.8,3.7,36.5,36.5
2018-12-09 10:45:37.6951,172.8,63.2,36.5,36.57,90,20.16,1,731.2,57.5,27,36.5,36.5
2018-12-09 10:45:37.9452,172.8,63.2,36.5,36.57,90,20.13,2,731.1,57.8,27,36.5,36.5
2018-12-09 10:45:38.1952,172.8,63.2,36.5,36.57,90,20.13,61,733.9,728.8,0,36.5,36.5
2018-12-09 10:45:38.4452,172.8,63.2,36.5,36.57,90,20.15,62,425,425,0,36.5,36.5
2018-12-09 10:45:38.6952,172.8,63.2,36.5,36.57,90,20.12,64,64.9,65.5,0,36.5,36.5
2018-12-09 10:45:38.9452,172.8,63.2,36.5,36.57,90,20.12,3,731.2,57.5,25,36.5,36.5
2018-12-09 10:45:39.1952,172.8,63.2,36.5,36.57,90.1,20.12,4,731.1,57.8,25.5,36.5,36.5
2018-12-09 10:45:39.4452,172.8,63.2,36.5,36.57,90,20.12,65,43160,43160,0,36.5,36.5
2018-12-09 10:45:39.6952,172.8,63.2,36.5,36.57,90,20.1,66,4390,4390,0,36.5,36.5
2018-12-09 10:45:39.9452,172.8,63.3,36.5,36.63,90,20.1,1,731.3,57.3,27,36.5,36.5
2018-12-09 10:45:40.1952,172.8,63.3,36.5,36.63,90,20.07,2,731.1,57.8,27,36.5,36.5
2018-12-09 10:45:40.4452,172.8,63.3,36.5,36.63,90,20.16,65,43170,43170,0,36.5,36.5
2018-12-09 10:45:40.6952,172.8,63.3,36.5,36.63,90.1,20.12,51,3.74,3.72,0,36.5,36.5
2018-12-09 10:45:40.9452,172.8,63.3,36.5,36.63,90,20.12,63,50,50,0,36.5,36.5
2018-12-09 10:45:41.1952,172.8,63.3,36.5,36.63,90,20.12,67,32.2,31.8,0,36.5,36.5
2018-12-09 10:45:41.4453,172.8,63.3,36.5,36.63,90,20.12,52,3.74,3.72,0,36.5,36.5
2018-12-09 10:45:41.6953,172.8,63.3,36.5,36.63,90,20.13,6,43160,32.2,3.7,36.5,36.5
2018-12-09 10:45:41.9452,172.8,63.3,36.5,36.63,90.1,20.12,7,43160,31.8,3.7,36.5,36.5
2018-12-09 10:45:42.1952,172.8,63.3,36.5,36.63,90.1,20.13,1,731.3,57.3,27,36.5,36.5
2018-12-09 10:45:42.4452,172.8,63.3,36.5,36.63,90,20.12,2,731.1,57.8,27,36.5,36.5
2018-12-09 10:45:42.6952,172.8,63.3,36.75,36.63,90,20.13,61,734.2,728.8,0,36.5,36.5
2018-12-09 10:45:42.9453,172.8,63.3,36.75,36.63,90,20.08,62,425,425,0,36.5,36.5
2018-12-09 10:45:43.1953,172.8,63.3,36.75,36.63,90,20.12,64,64.8,65.5,0,36.5,36.5
2018-12-09 10:45:43.4453,172.8,63.3,36.75,36.63,90,20.13,3,731.3,57.3,25,36.5,36.5
2018-12-09 10:45:43.6953,172.8,63.3,36.75,36.63,90,20.11,4,731.1,57.8,25.5,36.5,36.5
2018-12-09 10:45:43.9453,172.8,63.3,36.75,36.63,90,20.13,65,43160,43160,0,36.5,36.5
2018-12-09 10:45:44.1953,172.8,63.3,36.75,36.63,90,20.12,66,4390,4390,0,36.5,36.5
2018-12-09 10:45:44.4453,172.8,63.3,36.75,36.63,90,20.12,1,731.3,57.3,27,36.5,36.5
2018-12-09 10:45:44.6953,172.8,63.3,36.75,36.63,90,20.12,2,731.1,57.8,27,36.5,36.5
2018-12-09 10:45:44.9453,172.8,63.3,37,36.63,90.1,20.12,65,43170,43150,0,36.5,36.5
2018-12-09 10:45:45.1953,172.8,63.3,37,36.63,90,20.13,51,3.74,3.72,0,36.5,36.5
2018-12-09 10:45:45.4452,172.8,63.3,37,36.63,90,20.13,63,50,50,0,36.5,36.5
2018-12-09 10:45:45.6952,172.8,63.3,37,36.63,90,20.12,67,32.2,31.8,0,36.5,36.5
2018-12-09 10:45:45.9452,172.8,63.3,37,36.63,90.1,20.11,52,3.74,3.72,0,36.5,36.5
2018-12-09 10:45:46.1952,172.8,63.3,37,36.63,90,20.12,6,43160,32.2,3.7,36.5,36.5
2018-12-09 10:45:46.4452,172.8,63.3,37,36.63,90,20.13,7,43150,31.8,3.7,36.5,36.5
2018-12-09 10:45:46.6952,172.8,63.3,37,36.63,90,20.12,1,731.5,57.3,27,37,36.5
2018-12-09 10:45:46.9453,172.8,63.4,37,36.69,90,20.12,2,731.3,57.8,27,37,37
2018-12-09 10:45:47.1953,172.8,63.4,37,36.69,90,20.11,61,734,728.9,0,37,37
2018-12-09 10:45:47.4453,172.8,63.4,37,36.69,90,20.12,62,425,425,0,37,37
2018-12-09 10:45:47.6953,172.8,63.5,37,36.75,90,20.12,64,64.7,65.3,0,37,37
2018-12-09 10:45:47.9453,172.8,63.5,37,36.75,90,20.12,3,731.5,57.3,25,37,37
2018-12-09 10:45:48.1953,172.8,63.6,37,36.81,90,20.11,4,731.3,57.8,25.5,37,37
2018-12-09 10:45:48.4453,172.8,63.6,37,36.81,90,20.13,65,43150,43140,0,37,37
2018-12-09 10:45:48.6953,172.8,63.6,37,36.81,90,20.13,66,4390,4390,0,37,37
2018-12-09 10:45:48.9453,172.8,63.6,37,36.81,90,20.12,1,731.5,57.3,27,37,37
2018-12-09 10:45:49.1953,172.8,63.6,37,36.81,90,20.12,2,731.3,57.8,27,37,37
2018-12-09 10:45:49.4453,172.8,63.6,37,36.81,90,20.12,65,43150,43140,0,37,37
2018-12-09 10:45:49.6953,172.8,63.6,37,36.81,90,20.12,51,3.74,3.72,0,37,37
2018-12-09 10:45:49.9453,172.8,63.6,37,36.81,90,20.12,63,50,50,0,37,37
2018-12-09 10:45:50.1953,172.8,63.6,37,36.81,90,20.12,67,32.2,31.8,0,37,37
2018-12-09 10:45:50.4453,172.8,63.6,37,36.81,90,20.12,52,3.74,3.71,0,37,37
2018-12-09 10:45:50.6952,172.8,63.6,37,36.81,90,20.12,6,43160,32.2,3.7,37,37
2018-12-09 10:45:50.9452,172.8,63.6,37,36.81,90,20.1,7,43140,31.8,3.7,37,37
2018-12-09 10:45:51.1952,172.8,63.6,37,36.81,90,20.13,1,731.5,57.3,27,37,37
2018-12-09 10:45:51.4453,172.8,63.6,37,36.81,90,20.11,2,731.3,57.8,27,37,37
2018-12-09 10:45:51.6953,172.8,63.6,37,36.81,90,20.13,61,734.1,729,0,37,37
2018-12-09 10:45:51.9453,172.8,63.6,37,36.81,89.9,20.15,62,425,425,0,37,37
2018-12-09 10:45:52.1953,172.8,63.6,37,36.81,90,20.15,64,64.6,65.3,0,37,37
2018-12-09 10:45:52.4453,172.8,63.6,37,36.81,90,20.12,3,731.5,57.3,25,37,37
2018-12-09 10:45:52.6953,172.8,63.6,37,36.81,90,20.12,4,731.3,57.8,25.5,37,37
2018-12-09 10:45:52.9453,172.8,63.6,37,36.81,90,20.12,65,43140,43140,0,37,37
2018-12-09 10:45:53.1953,172.8,63.6,37,36.81,90,20.12,66,4400,4400,0,37,37
2018-12-09 10:45:53.4453,172.8,63.6,37,36.81,90,20.13,1,731.5,57.3,27,37,37
2018-12-09 10:45:53.6953,172.8,63.6,37,36.81,90,20.12,2,731.3,57.8,27,37,37
2018-12-09 10:45:53.9453,172.8,63.6,37,36.81,89.9,20.13,65,43150,43140,0,37,37
2018-12-09 10:45:54.1953,172.8,63.6,37,36.81,90,20.12,51,3.74,3.72,0,37,37
2018-12-09 10:45:54.4453,172.8,63.6,37,36.81,90,20.12,63,50,50,0,37,37
2018-12-09 10:45:54.6954,172.8,63.6,37,36.81,89.9,20.12,67,32.2,31.8,0,37,37
2018-12-09 10:45:54.9454,172.8,63.6,37,36.81,90,20.12,52,3.74,3.72,0,37,37
2018-12-09 10:45:55.1954,172.8,63.6,37,36.81,90,20.13,6,43150,32.2,3.7,37,37
2018-12-09 10:45:55.4453,172.8,63.6,37,36.81,90,20.14,7,43150,31.8,3.7,37,37
2018-12-09 10:45:55.6953,172.8,63.6,37,36.81,90,20.12,1,731.5,57.3,27,37,37
2018-12-09 10:45:55.9453,172.8,63.6,37,36.81,90,20.14,2,731.3,57.8,27,37,37
2018-12-09 10:45:56.1953,172.8,63.6,37,36.81,90,20.12,61,734.2,729,0,37,37
2018-12-09 10:45:56.4454,172.8,63.6,37,36.81,89.9,20.12,62,425,425,0,37,37
2018-12-09 10:45:56.6954,172.8,63.6,37,36.81,90,20.13,64,64.7,65.4,0,37,37
2018-12-09 10:45:56.9454,172.8,63.8,37,36.92,90.1,20.12,3,731.5,57.3,25,37,37
2018-12-09 10:45:57.1954,172.8,63.8,37,36.92,90,20.2,4,731.3,57.8,25.5,37,37
2018-12-09 10:45:57.4454,172.8,63.8,37,36.92,90,20.09,65,43150,43150,0,37,37
2018-12-09 10:45:57.6954,172.8,63.8,37,36.92,89.9,20.12,66,4400,4390,0,37,37
2018-12-09 10:45:57.9454,172.8,63.8,37,36.92,90,20.13,1,731.5,57.3,27,37,37
2018-12-09 10:45:58.1954,172.8,63.8,37,36.92,90,20.13,2,731.3,57.8,27,37,37
2018-12-09 10:45:58.4454,172.8,63.8,37,36.92,90.1,20.12,65,43150,43150,0,37,37
2018-12-09 10:45:58.6954,172.8,63.8,37,36.92,90,20.12,51,3.74,3.72,0,37,37
2018-12-09 10:45:58.9454,172.8,63.8,37,36.92,90,20.11,63,50,50,0,37,37
2018-12-09 10:45:59.1954,172.8,63.8,37,36.92,90,20.12,67,32.2,31.8,0,37,37
2018-12-09 10:45:59.4454,172.8,63.8,37,36.92,90,20.12,52,3.74,3.72,0,37,37
2018-12-09 10:45:59.6954,172.8,63.8,37,36.92,90,20.12,6,43150,32.2,3.7,37,37
2018-12-09 10:45:59.9454,172.8,63.8,37,36.92,90,20.12,7,43150,31.8,3.7,37,37
2018-12-09 10:46:00.1954,172.8,63.8,37,36.92,90,20.12,1,731.5,57.3,27,37,37
2018-12-09 10:46:00.4454,172.8,63.8,37,36.92,90,20.12,2,731.3,57.8,27,37,37
2018-12-09 10:46:00.6954,172.8,63.8,37,36.92,90,20.12,61,734.3,729.2,0,37,37
2018-12-09 10:46:00.9454,172.8,63.8,37,36.92,90,20.12,62,425,425,0,37,37
2018-12-09 10:46:01.1954,172.8,63.8,37,36.92,90,20.13,64,64.6,65.3,0,37,37
2018-12-09 10:46:01.4454,172.8,63.8,37,36.92,90,20.12,3,731.7,57.3,25,37,37
2018-12-09 10:46:01.6954,172.8,63.8,37,36.92,90,20.12,4,731.4,57.8,25.5,37,37
2018-12-09 10:46:01.9454,172.8,63.8,37,36.92,90,20.12,65,43170,43160,0,37,37
2018-12-09 10:46:02.1954,172.8,63.8,37,36.92,90,20.12,66,4400,4400,0,37,37
2018-12-09 10:46:02.4454,172.8,63.8,37,36.92,90,20.13,1,731.7,57.3,27,37,37
2018-12-09 10:46:02.6954,172.8,63.8,37,36.92,90,20.13,2,731.4,57.8,27,37,37
2018-12-09 10:46:02.9454,172.8,63.8,37,36.92,90,20.12,65,43150,43150,0,37,37
2018-12-09 10:46:03.1954,172.8,63.8,37,36.92,90,20.1,51,3.74,3.72,0,37,37
2018-12-09 10:46:03.4454,172.8,63.8,37,36.92,90,20.05,63,50,50,0,37,37
2018-12-09 10:46:03.6955,172.8,63.9,37,36.98,90,20.12,67,32.2,31.8,0,37,37
2018-12-09 10:46:03.9455,172.8,63.9,37,36.98,90,20.14,52,3.74,3.72,0,37,37
2018-12-09 10:46:04.1955,172.8,63.9,37,36.98,90,20.12,6,43160,32.2,3.7,37,37
2018-12-09 10:46:04.4455,172.8,63.9,37,36.98,90,20.1,7,43150,31.8,3.7,37,37
2018-12-09 10:46:04.6955,172.8,63.9,37,36.98,90,20.14,1,731.7,57.3,27,37,37
2018-12-09 10:46:04.9455,172.8,63.9,37,36.98,90,20.13,2,731.4,57.8,27,37,37
2018-12-09 10:46:05.1954,172.8,63.9,37,36.98,90,20.13,61,734.4,729.3,0,37,37
2018-12-09 10:46:05.4455,172.8,63.9,37,36.98,90,20.12,62,425,425,0,37,37
2018-12-09 10:46:05.6955,172.8,63.9,37,36.98,90,20.12,64,64.7,65.4,0,37,37
2018-12-09 10:46:05.9455,172.8,64,37,37.04,90,20.12,3,731.7,57.3,25,37,37
2018-12-09 10:46:06.1955,172.8,64,37,37.04,90,20.09,4,731.4,57.8,25.5,37,37
2018-12-09 10:46:06.4455,172.8,64,37,37.04,90.1,20.09,65,43160,43160,0,37,37
2018-12-09 10:46:06.6955,172.8,64,37,37.04,90,20.13,66,4400,4400,0,37,37
2018-12-09 10:46:06.9455,172.8,64,37,37.04,90,20.12,1,731.7,57.3,27,37,37
2018-12-09 10:46:07.1955,172.8,64,37,37.04,90,20.12,2,731.4,57.8,27,37,37
2018-12-09 10:46:07.4455,172.8,64,37,37.04,90,20.12,65,43160,43150,0,37,37
2018-12-09 10:46:07.6955,172.8,64,37,37.04,90,20.12,51,3.74,3.72,0,37,37
2018-12-09 10:46:07.9455,172.8,64,37,37.04,90,20.12,63,50,50,0,37,37
2018-12-09 10:46:08.1955,172.8,64,37,37.04,90,20.12,67,32.2,31.8,0,37,37
2018-12-09 10:46:08.4455,172.8,64,37,37.04,90,20.12,52,3.74,3.72,0,37,37
2018-12-09 10:46:08.6955,172.8,64,37,37.04,90,20.12,6,43160,32.2,3.7,37,37
2018-12-09 10:46:08.9455,172.8,64,37,37.04,90,20.13,7,43160,31.8,3.7,37,37
2018-12-09 10:46:09.1955,172.8,64,37,37.04,90,20.12,1,731.8,57.3,27,37,37
2018-12-09 10:46:09.4455,172.8,64,37,37.04,90,20.12,2,731.8,57.8,27,37,37
2018-12-09 10:46:09.6955,172.8,64,37,37.04,90,20.12,61,734.5,729.3,0,37,37
2018-12-09 10:46:09.9455,172.8,64,37,37.04,90,20.12,62,425,425,0,37,37
2018-12-09 10:46:10.1954,172.8,64,37,37.04,90,20.1,64,64.8,65.5,0,37,37
2018-12-09 10:46:10.4454,172.8,64,37,37.04,90,20.13,3,731.8,57.3,25,37,37
2018-12-09 10:46:10.6954,172.8,64,37,37.04,90,20.14,4,731.8,57.8,25.5,37,37
2018-12-09 10:46:10.9455,172.8,64,37,37.04,90,20.12,65,43170,43160,0,37,37
2018-12-09 10:46:11.1955,172.8,64,37,37.04,90,20.13,66,4400,4400,0,37,37
2018-12-09 10:46:11.4455,172.8,64,37,37.04,90,20.12,1,731.8,57.3,27,37,37
2018-12-09 10:46:11.6955,172.8,64,37,37.04,90,20.13,2,731.8,57.8,27,37,37
2018-12-09 10:46:11.9455,172.8,64,37,37.04,90,20.09,65,43160,43160,0,37,37
2018-12-09 10:46:12.1954,172.8,64,37,37.04,90,20.12,51,3.74,3.72,0,37,37
2018-12-09 10:46:12.4454,172.8,64,37,37.04,90,20.23,63,50,50,0,37,37
2018-12-09 10:46:12.6955,172.8,64,37,37.04,90,20.12,67,32.2,31.8,0,37,37
2018-12-09 10:46:12.9455,172.8,64,37,37.04,90,20.12,52,3.74,3.72,0,37,37
2018-12-09 10:46:13.1955,172.8,64,37,37.04,90,20.13,6,43160,32.2,3.7,37,37
2018-12-09 10:46:13.4455,172.8,64,37,37.04,90,20.15,7,43160,31.8,3.7,37,37
2018-12-09 10:46:13.6955,172.8,64,37,37.04,90,20.13,1,731.8,57.3,27,37,37
2018-12-09 10:46:13.9455,172.8,64,37,37.04,90,20.12,2,731.8,57.8,27,37,37
2018-12-09 10:46:14.1955,172.8,64,37,37.04,90,20.11,61,734.6,729.4,0,37,37
2018-12-09 10:46:14.4455,172.8,64,37,37.04,90.1,20.12,62,425,425,0,37,37
2018-12-09 10:46:14.6955,172.8,64,37,37.04,90,20.13,64,64.6,65.3,0,37,37
2018-12-09 10:46:14.9455,172.8,64,37,37.04,90,20.12,3,731.8,57.3,25,37,37
2018-12-09 10:46:15.1955,172.8,64.1,37,37.09,90,20.12,4,731.8,57.8,25.5,37,37
2018-12-09 10:46:15.4455,172.8,64.1,37,37.09,90,20.12,65,43150,43150,0,37,37
2018-12-09 10:46:15.6955,172.8,64.1,37,37.09,90,20.12,66,4410,4410,0,37,37
2018-12-09 10:46:15.9455,172.8,64.1,37,37.09,90.1,20.12,1,732.1,57.3,27,37,37
2018-12-09 10:46:16.1955,172.8,64.1,37,37.09,90,20.14,2,731.9,57.8,27,37,37
2018-12-09 10:46:16.4456,172.8,64.1,37,37.09,90,20.11,65,43170,43170,0,37,37
2018-12-09 10:46:16.6956,172.8,64.1,37,37.09,90,20.13,51,3.74,3.72,0,37,37
2018-12-09 10:46:16.9456,172.8,64.1,37,37.09,90,20.13,63,50,50,0,37,37
2018-12-09 10:46:17.1956,172.8,64.1,37,37.09,90,20.13,67,32.2,31.8,0,37,37
2018-12-09 10:46:17.4456,172.8,64.1,37,37.09,90,20.12,52,3.74,3.72,0,37,37
2018-12-09 10:46:17.6956,172.8,64.1,37,37.09,90,20.12,6,43170,32.2,3.7,37,37
2018-12-09 10:46:17.9455,172.8,64.1,37,37.09,90,20.12,7,43160,31.8,3.7,37,37
2018-12-09 10:46:18.1955,172.8,64.1,37,37.09,90,20.13,1,732.1,57.3,27,37,37
2018-12-09 10:46:18.4455,172.8,64.1,37,37.09,90.1,20.12,2,731.9,57.8,27,37,37
2018-12-09 10:46:18.6955,172.8,64.1,37,37.09,90.1,20.1,61,734.7,729.5,0,37,37
2018-12-09 10:46:18.9455,172.8,64.1,37,37.09,90,20.12,62,425,425,0,37,37
2018-12-09 10:46:19.1956,172.8,64.1,37,37.09,90,20.12,64,64.7,65.4,0,37,37
2018-12-09 10:46:19.4456,172.8,64.1,37,37.09,90,20.1,3,732.1,57.3,25,37,37
2018-12-09 10:46:19.6956,172.8,64.1,37.25,37.09,90,20.12,4,731.9,57.8,25.5,37,37
2018-12-09 10:46:19.9456,172.8,64.1,37.5,37.09,90.1,20.13,65,43160,43160,0,37,37
2018-12-09 10:46:20.1956,172.8,64.1,37.5,37.09,90,20.12,66,4400,4410,0,37,37
2018-12-09 10:46:20.4456,172.8,64.1,37.5,37.09,89.9,20.13,1,732.1,57.3,27,37,37
2018-12-09 10:46:20.6956,172.8,64.1,37.5,37.09,89.9,20.13,2,731.9,57.8,27,37,37
2018-12-09 10:46:20.9456,172.8,64.1,37.5,37.09,90,20.11,65,43160,43160,0,37,37
2018-12-09 10:46:21.1956,172.8,64.2,37.5,37.15,90,20.12,51,3.74,3.72,0,37,37
2018-12-09 10:46:21.4456,172.8,64.2,37.5,37.15,90,20.12,63,50,50,0,37,37
2018-12-09 10:46:21.6956,172.8,64.3,37.5,37.21,90,20.12,67,32.2,31.8,0,37,37
2018-12-09 10:46:21.9456,172.8,64.3,37.5,37.21,90,20.13,52,3.74,3.72,0,37,37
2018-12-09 10:46:22.1956,172.8,64.3,37.5,37.21,90,20.14,6,43150,32.2,3.7,37,37
2018-12-09 10:46:22.4456,172.8,64.3,37.5,37.21,90,20.12,7,43140,31.8,3.7,37,37
2018-12-09 10:46:22.6956,172.8,64.3,37.5,37.21,90,20.12,1,732.1,57.3,27,37,37
2018-12-09 10:46:22.9456,172.8,64.4,37.5,37.27,90,20.12,2,731.9,57.8,27,37,37
2018-12-09 10:46:23.1956,172.8,64.4,37.5,37.27,90,20.14,61,734.8,729.6,0,37.5,37.5
2018-12-09 10:46:23.4457,172.8,64.4,37.5,37.27,89.9,20.12,62,425,425,0,37.5,37.5
2018-12-09 10:46:23.6957,172.8,64.4,37.5,37.27,90,20.12,64,64.8,65.4,0,37.5,37.5
2018-12-09 10:46:23.9457,172.8,64.4,37.5,37.27,90,20.13,3,732.2,57.3,25,37.5,37.5
2018-12-09 10:46:24.1957,172.8,64.4,37.5,37.27,90,20.12,4,732,57.7,25.5,37.5,37.5
2018-12-09 10:46:24.4457,172.8,64.4,37.5,37.27,90,20.12,65,43150,43150,0,37.5,37.5
2018-12-09 10:46:24.6957,172.8,64.4,37.5,37.27,90,20.12,66,4400,4400,0,37.5,37.5
2018-12-09 10:46:24.9457,172.8,64.4,37.5,37.27,90,20.08,1,732.2,57.3,27,37.5,37.5
2018-12-09 10:46:25.1957,172.8,64.4,37.5,37.27,90,20.14,2,732,57.7,27,37.5,37.5
2018-12-09 10:46:25.4457,172.8,64.4,37.5,37.27,90.1,20.13,65,43140,43140,0,37.5,37.5
2018-12-09 10:46:25.6957,172.8,64.4,37.5,37.27,90,20.13,51,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:25.9457,172.8,64.4,37.5,37.27,89.9,20.12,63,50,50,0,37.5,37.5
2018-12-09 10:46:26.1957,172.8,64.4,37.5,37.27,89.9,20.13,67,32.2,31.8,0,37.5,37.5
2018-12-09 10:46:26.4457,172.8,64.4,37.5,37.27,90,20.13,52,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:26.6957,172.8,64.4,37.5,37.27,90,20.13,6,43140,32.2,3.7,37.5,37.5
2018-12-09 10:46:26.9457,172.8,64.4,37.5,37.27,90,20.12,7,43140,31.9,3.7,37.5,37.5
2018-12-09 10:46:27.1957,172.8,64.4,37.5,37.27,90,20.12,1,732.2,57.3,27,37.5,37.5
2018-12-09 10:46:27.4457,172.8,64.4,37.5,37.27,89.9,20.13,2,732,57.7,27,37.5,37.5
2018-12-09 10:46:27.6957,172.8,64.4,37.5,37.27,90,20.12,61,734.9,729.6,0,37.5,37.5
2018-12-09 10:46:27.9457,172.8,64.4,37.5,37.27,90,20.12,62,425,425,0,37.5,37.5
2018-12-09 10:46:28.1957,172.8,64.4,37.5,37.27,90,20.12,64,64.7,65.4,0,37.5,37.5
2018-12-09 10:46:28.4457,172.8,64.4,37.5,37.27,90,20.12,3,732.2,57.3,25,37.5,37.5
2018-12-09 10:46:28.6957,172.8,64.4,37.5,37.27,89.9,20.13,4,732,57.7,25.5,37.5,37.5
2018-12-09 10:46:28.9457,172.8,64.4,37.5,37.27,90,20.12,65,43150,43140,0,37.5,37.5
2018-12-09 10:46:29.1957,172.8,64.4,37.5,37.27,90,20.15,66,4390,4390,0,37.5,37.5
2018-12-09 10:46:29.4457,172.8,64.4,37.5,37.27,90,20.12,1,732.2,57.3,27,37.5,37.5
2018-12-09 10:46:29.6957,172.8,64.4,37.5,37.27,90,20.12,2,732,57.7,27,37.5,37.5
2018-12-09 10:46:29.9457,172.8,64.4,37.5,37.27,89.9,20.13,65,43150,43150,0,37.5,37.5
2018-12-09 10:46:30.1957,172.8,64.4,37.5,37.27,90,20.25,51,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:30.4457,172.8,64.4,37.5,37.27,90,20.1,63,50,50,0,37.5,37.5
2018-12-09 10:46:30.6957,172.8,64.4,37.5,37.27,90,20.1,67,32.2,31.9,0,37.5,37.5
2018-12-09 10:46:30.9457,172.8,64.4,37.5,37.27,90,20.12,52,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:31.1957,172.8,64.4,37.5,37.27,90,20.11,6,43140,32.2,3.7,37.5,37.5
2018-12-09 10:46:31.4457,172.8,64.4,37.5,37.27,90,20.12,7,43150,31.9,3.7,37.5,37.5
2018-12-09 10:46:31.6957,172.8,64.4,37.5,37.27,90,20.12,1,732.2,57.3,27,37.5,37.5
2018-12-09 10:46:31.9457,172.8,64.5,37.5,37.33,90,20.12,2,732,57.7,27,37.5,37.5
2018-12-09 10:46:32.1957,172.8,64.5,37.5,37.33,90,20.13,61,734.9,729.7,0,37.5,37.5
2018-12-09 10:46:32.4457,172.8,64.5,37.5,37.33,90,20.13,62,425,425,0,37.5,37.5
2018-12-09 10:46:32.6957,172.8,64.5,37.5,37.33,90,20.14,64,64.7,65.3,0,37.5,37.5
2018-12-09 10:46:32.9457,172.8,64.5,37.5,37.33,90,20.13,3,732.2,57.3,25,37.5,37.5
2018-12-09 10:46:33.1957,172.8,64.5,37.5,37.33,90,20.12,4,732,57.7,25.5,37.5,37.5
2018-12-09 10:46:33.4458,172.8,64.5,37.5,37.33,90,20.13,65,43150,43150,0,37.5,37.5
2018-12-09 10:46:33.6958,172.8,64.5,37.5,37.33,90,20.13,66,4390,4390,0,37.5,37.5
2018-12-09 10:46:33.9458,172.8,64.5,37.5,37.33,90,20.13,1,732.2,57.3,27,37.5,37.5
2018-12-09 10:46:34.1958,172.8,64.5,37.5,37.33,90,20.12,2,732,57.7,27,37.5,37.5
2018-12-09 10:46:34.4458,172.8,64.5,37.5,37.33,90,20.12,65,43160,43150,0,37.5,37.5
2018-12-09 10:46:34.6958,172.8,64.5,37.5,37.33,90,20.13,51,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:34.9457,172.8,64.5,37.5,37.33,90,20.11,63,50,50,0,37.5,37.5
2018-12-09 10:46:35.1957,172.8,64.5,37.5,37.33,90,20.11,67,32.2,31.9,0,37.5,37.5
2018-12-09 10:46:35.4458,172.8,64.5,37.5,37.33,90,20.13,52,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:35.6958,172.8,64.5,37.5,37.33,90,20.12,6,43160,32.2,3.7,37.5,37.5
2018-12-09 10:46:35.9458,172.8,64.5,37.5,37.33,90,20.18,7,43150,31.9,3.7,37.5,37.5
2018-12-09 10:46:36.1958,172.8,64.5,37.5,37.33,90,20.13,1,732.2,57.3,27,37.5,37.5
2018-12-09 10:46:36.4458,172.8,64.5,37.5,37.33,90,20.12,2,732,57.7,27,37.5,37.5
2018-12-09 10:46:36.6958,172.8,64.5,37.5,37.33,90,20.18,61,735,729.9,0,37.5,37.5
2018-12-09 10:46:36.9458,172.8,64.5,37.5,37.33,90,20.1,62,425,425,0,37.5,37.5
2018-12-09 10:46:37.1958,172.8,64.5,37.5,37.33,90,20.15,64,64.7,65.4,0,37.5,37.5
2018-12-09 10:46:37.4458,172.8,64.5,37.5,37.33,90,20.1,3,732.2,57.3,25,37.5,37.5
2018-12-09 10:46:37.6958,172.8,64.5,37.5,37.33,90,20.11,4,732.2,57.7,25.5,37.5,37.5
2018-12-09 10:46:37.9458,172.8,64.6,37.5,37.38,90,20.12,65,43160,43150,0,37.5,37.5
2018-12-09 10:46:38.1958,172.8,64.6,37.5,37.38,90,20.13,66,4390,4390,0,37.5,37.5
2018-12-09 10:46:38.4458,172.8,64.6,37.5,37.38,90,20.14,1,732.3,57.3,27,37.5,37.5
2018-12-09 10:46:38.6958,172.8,64.7,37.5,37.44,90,20.12,2,732.2,57.7,27,37.5,37.5
2018-12-09 10:46:38.9458,172.8,64.7,37.5,37.44,90,20.12,65,43150,43150,0,37.5,37.5
2018-12-09 10:46:39.1958,172.8,64.7,37.5,37.44,90,20.1,51,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:39.4458,172.8,64.7,37.5,37.44,89.9,20.12,63,50,50,0,37.5,37.5
2018-12-09 10:46:39.6958,172.8,64.8,37.5,37.5,90,20.13,67,32.2,31.9,0,37.5,37.5
2018-12-09 10:46:39.9458,172.8,64.8,37.5,37.5,90,20.12,52,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:40.1958,172.8,64.8,37.5,37.5,90,20.12,6,43160,32.2,3.7,37.5,37.5
2018-12-09 10:46:40.4458,172.8,64.8,37.5,37.5,90,20.12,7,43160,31.9,3.7,37.5,37.5
2018-12-09 10:46:40.6958,172.8,64.8,37.5,37.5,90,20.13,1,732.3,57.3,27,37.5,37.5
2018-12-09 10:46:40.9458,172.8,64.8,37.5,37.5,90,20.12,2,732.2,57.7,27,37.5,37.5
2018-12-09 10:46:41.1958,172.8,64.8,37.5,37.5,90,20.13,61,735.1,729.9,0,37.5,37.5
2018-12-09 10:46:41.4458,172.8,64.8,37.5,37.5,90,20.13,62,425,425,0,37.5,37.5
2018-12-09 10:46:41.6957,172.8,64.8,37.5,37.5,90,20.13,64,64.7,65.4,0,37.5,37.5
2018-12-09 10:46:41.9457,172.8,64.8,37.5,37.5,90.1,20.12,3,732.3,57.3,25,37.5,37.5
2018-12-09 10:46:42.1957,172.8,64.8,37.5,37.5,90,20.14,4,732.2,57.7,25.5,37.5,37.5
2018-12-09 10:46:42.4458,172.8,64.8,37.5,37.5,90,20.12,65,43160,43160,0,37.5,37.5
2018-12-09 10:46:42.6958,172.8,64.8,37.5,37.5,90,20.12,66,4380,4380,0,37.5,37.5
2018-12-09 10:46:42.9458,172.8,64.8,37.5,37.5,90.1,20.12,1,732.3,57.3,27,37.5,37.5
2018-12-09 10:46:43.1958,172.8,64.8,37.5,37.5,90,20.09,2,732.2,57.7,27,37.5,37.5
2018-12-09 10:46:43.4458,172.8,64.8,37.5,37.5,90,20.09,65,43160,43160,0,37.5,37.5
2018-12-09 10:46:43.6958,172.8,64.8,37.5,37.5,90,20.12,51,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:43.9458,172.8,64.8,37.5,37.5,90,20.13,63,50,50,0,37.5,37.5
2018-12-09 10:46:44.1958,172.8,64.8,37.5,37.5,90,20.11,67,32.2,31.9,0,37.5,37.5
2018-12-09 10:46:44.4459,172.8,64.8,37.5,37.5,90.1,20.12,52,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:44.6959,172.8,64.8,37.5,37.5,90,20.13,6,43160,32.2,3.7,37.5,37.5
2018-12-09 10:46:44.9459,172.8,64.8,37.5,37.5,90,20.12,7,43160,31.9,3.7,37.5,37.5
2018-12-09 10:46:45.1959,172.8,64.8,37.5,37.5,90,20.13,1,732.5,57.3,27,37.5,37.5
2018-12-09 10:46:45.4459,172.8,64.8,37.5,37.5,90,20.12,2,732.5,57.7,27,37.5,37.5
2018-12-09 10:46:45.6959,172.8,64.8,37.5,37.5,90,20.13,61,735.1,730.1,0,37.5,37.5
2018-12-09 10:46:45.9459,172.8,64.8,37.5,37.5,90,20.13,62,425,425,0,37.5,37.5
2018-12-09 10:46:46.1959,172.8,64.8,37.5,37.5,90,20.13,64,64.8,65.5,0,37.5,37.5
2018-12-09 10:46:46.4459,172.8,64.8,37.5,37.5,90,20.13,3,732.5,57.3,25,37.5,37.5
2018-12-09 10:46:46.6959,172.8,64.8,37.5,37.5,90,20.13,4,732.5,57.7,25.5,37.5,37.5
2018-12-09 10:46:46.9459,172.8,64.8,37.5,37.5,90,20.11,65,43160,43160,0,37.5,37.5
2018-12-09 10:46:47.1959,172.8,64.8,37.5,37.5,90.1,20.14,66,4380,4380,0,37.5,37.5
2018-12-09 10:46:47.4459,172.8,64.8,37.5,37.5,90,20.1,1,732.5,57.3,27,37.5,37.5
2018-12-09 10:46:47.6959,172.8,64.8,37.5,37.5,90,20.09,2,732.5,57.7,27,37.5,37.5
2018-12-09 10:46:47.9459,172.8,64.8,37.5,37.5,90,20.12,65,43170,43170,0,37.5,37.5
2018-12-09 10:46:48.1959,172.8,64.8,37.5,37.5,90,20.13,51,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:48.4459,172.8,64.8,37.5,37.5,90.1,20.11,63,50,50,0,37.5,37.5
2018-12-09 10:46:48.6959,172.8,64.8,37.5,37.5,90,20.14,67,32.2,31.9,0,37.5,37.5
2018-12-09 10:46:48.9459,172.8,64.9,37.5,37.56,90,20.13,52,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:49.1959,172.8,64.9,37.5,37.56,89.9,20.12,6,43160,32.2,3.7,37.5,37.5
2018-12-09 10:46:49.4460,172.8,64.9,37.5,37.56,90,20.12,7,43160,31.9,3.7,37.5,37.5
2018-12-09 10:46:49.6960,172.8,64.9,37.5,37.56,90,20.1,1,732.5,57.3,27,37.5,37.5
2018-12-09 10:46:49.9459,172.8,64.9,37.5,37.56,90,20.12,2,732.5,57.7,27,37.5,37.5
2018-12-09 10:46:50.1959,172.8,64.9,37.5,37.56,90,20.13,61,735.2,730.1,0,37.5,37.5
2018-12-09 10:46:50.4459,172.8,64.9,37.5,37.56,90,20.11,62,425,425,0,37.5,37.5
2018-12-09 10:46:50.6959,172.8,64.9,37.5,37.56,90,20.12,64,64.8,65.5,0,37.5,37.5
2018-12-09 10:46:50.9459,172.8,64.9,37.5,37.56,90,20.12,3,732.5,57.3,25,37.5,37.5
2018-12-09 10:46:51.1959,172.8,64.9,37.5,37.56,90,20.12,4,732.5,57.7,25.5,37.5,37.5
2018-12-09 10:46:51.4459,172.8,64.9,37.5,37.56,90,20.12,65,43160,43160,0,37.5,37.5
2018-12-09 10:46:51.6959,172.8,64.9,37.5,37.56,90,20.12,66,4380,4390,0,37.5,37.5
2018-12-09 10:46:51.9460,172.8,64.9,37.5,37.56,90,20.13,1,732.5,57.3,27,37.5,37.5
2018-12-09 10:46:52.1960,172.8,64.9,37.5,37.56,90,20.12,2,732.6,57.7,27,37.5,37.5
2018-12-09 10:46:52.4460,172.8,64.9,37.5,37.56,90,20.12,65,43160,43160,0,37.5,37.5
2018-12-09 10:46:52.6960,172.8,64.9,37.5,37.56,90,20.12,51,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:52.9460,172.8,64.9,37.5,37.56,90,20.12,63,50,50,0,37.5,37.5
2018-12-09 10:46:53.1959,172.8,64.9,37.5,37.56,90,20.13,67,32.2,31.9,0,37.5,37.5
2018-12-09 10:46:53.4459,172.8,64.9,37.5,37.56,90,20.14,52,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:53.6959,172.8,64.9,37.5,37.56,90,20.13,6,43170,32.2,3.7,37.5,37.5
2018-12-09 10:46:53.9460,172.8,65,37.5,37.62,90,20.13,7,43170,31.9,3.7,37.5,37.5
2018-12-09 10:46:54.1960,172.8,65,37.5,37.62,90.1,20.13,1,732.8,57.3,27,37.5,37.5
2018-12-09 10:46:54.4460,172.8,65,37.5,37.62,90,20.1,2,732.6,57.7,27,37.5,37.5
2018-12-09 10:46:54.6960,172.8,65,37.5,37.62,90,20.1,61,735.3,730.1,0,37.5,37.5
2018-12-09 10:46:54.9460,172.8,65,37.5,37.62,90,20.13,62,425,425,0,37.5,37.5
2018-12-09 10:46:55.1960,172.8,65,37.5,37.62,90,20.12,64,64.8,65.5,0,37.5,37.5
2018-12-09 10:46:55.4460,172.8,65,37.5,37.62,90,20.13,3,732.8,57.3,25,37.5,37.5
2018-12-09 10:46:55.6960,172.8,65,37.5,37.62,90,20,4,732.6,57.7,25.5,37.5,37.5
2018-12-09 10:46:55.9460,172.8,65.1,37.75,37.67,90,20.14,65,43160,43160,0,37.5,37.5
2018-12-09 10:46:56.1960,172.8,65.1,37.75,37.67,90,20.13,66,4390,4390,0,37.5,37.5
2018-12-09 10:46:56.4460,172.8,65.1,37.75,37.67,90.1,20.13,1,732.8,57.3,27,37.5,37.5
2018-12-09 10:46:56.6960,172.8,65.2,37.75,37.73,90.1,20.13,2,732.6,57.7,27,37.5,37.5
2018-12-09 10:46:56.9460,172.8,65.2,37.75,37.73,90,20.12,65,43150,43160,0,37.5,37.5
2018-12-09 10:46:57.1960,172.8,65.2,37.75,37.73,90,20.12,51,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:57.4460,172.8,65.2,37.75,37.73,90,20.13,63,50,50,0,37.5,37.5
2018-12-09 10:46:57.6960,172.8,65.2,38,37.73,90,20.12,67,32.2,31.9,0,37.5,37.5
2018-12-09 10:46:57.9460,172.8,65.2,38,37.73,90,20.12,52,3.74,3.72,0,37.5,37.5
2018-12-09 10:46:58.1960,172.8,65.2,38,37.73,90,20.12,6,43150,32.2,3.7,37.5,37.5
2018-12-09 10:46:58.4460,172.8,65.2,38,37.73,90,20.13,7,43170,31.9,3.7,37.5,37.5
2018-12-09 10:46:58.6960,172.8,65.2,38,37.73,90,20.11,1,732.8,57.3,27,37.5,37.5
2018-12-09 10:46:58.9460,172.8,65.2,38,37.73,90,20.13,2,732.6,57.7,27,37.5,37.5
2018-12-09 10:46:59.1960,172.8,65.2,38,37.73,90,20.13,61,735.5,730.2,0,37.5,37.5
2018-12-09 10:46:59.4460,172.8,65.2,38,37.73,90,20.12,62,425,425,0,38,37.5
2018-12-09 10:46:59.6960,172.8,65.2,38,37.73,90,20.12,64,64.6,65.3,0,38,38
2018-12-09 10:46:59.9460,172.8,65.2,38,37.73,90,20.13,3,732.7,57.3,25,38,38
2018-12-09 10:47:00.1960,172.8,65.2,38,37.73,90,20.12,4,732.7,57.7,25.5,38,38
2018-12-09 10:47:00.4461,172.8,65.2,38,37.73,90,20.13,65,43150,43160,0,38,38
2018-12-09 10:47:00.6961,172.8,65.2,38,37.73,90,20.12,66,4390,4400,0,38,38
2018-12-09 10:47:00.9461,172.8,65.2,38,37.73,90,20.12,1,732.7,57.3,27,38,38
2018-12-09 10:47:01.1960,172.8,65.2,38,37.73,90,20.12,2,732.7,57.7,27,38,38
2018-12-09 10:47:01.4460,172.8,65.2,38,37.73,90,20.12,65,43150,43160,0,38,38
2018-12-09 10:47:01.6960,172.8,65.2,38,37.73,89.9,20.12,51,3.74,3.72,0,38,38
2018-12-09 10:47:01.9461,172.8,65.2,38,37.73,90,20.28,63,50,50,0,38,38
2018-12-09 10:47:02.1961,172.8,65.2,38,37.73,90,20.22,67,32.2,31.9,0,38,38
2018-12-09 10:47:02.4461,172.8,65.2,38,37.73,90,20.12,52,3.75,3.72,0,38,38
2018-12-09 10:47:02.6961,172.8,65.2,38,37.73,89.9,20.12,6,43140,32.2,3.7,38,38
2018-12-09 10:47:02.9461,172.8,65.2,38,37.73,90,20.14,7,43150,31.9,3.7,38,38
2018-12-09 10:47:03.1961,172.8,65.2,38,37.73,90,20.13,1,732.7,57.3,27,38,38
2018-12-09 10:47:03.4461,172.8,65.2,38,37.73,90,20.15,2,732.7,57.7,27,38,38
2018-12-09 10:47:03.6961,172.8,65.2,38,37.73,90,20.13,61,735.5,730.3,0,38,38
2018-12-09 10:47:03.9461,172.8,65.2,38,37.73,90,20.13,62,425,425,0,38,38
2018-12-09 10:47:04.1961,172.8,65.2,38,37.73,90,20.12,64,64.6,65.3,0,38,38
2018-12-09 10:47:04.4461,172.8,65.2,38,37.73,90,20.13,3,732.7,57.3,25,38,38
2018-12-09 10:47:04.6960,172.8,65.2,38,37.73,90,20.13,4,732.7,57.7,25.5,38,38
2018-12-09 10:47:04.9460,172.8,65.2,38,37.73,90,20.12,65,43150,43150,0,38,38
2018-12-09 10:47:05.1961,172.8,65.2,38,37.73,90,20.1,66,4400,4400,0,38,38
2018-12-09 10:47:05.4461,172.8,65.2,38,37.73,90,20.13,1,732.7,57.3,27,38,38
2018-12-09 10:47:05.6961,172.8,65.2,38,37.73,89.9,20.12,2,732.7,57.7,27,38,38
2018-12-09 10:47:05.9461,172.8,65.2,38,37.73,90,20.13,65,43150,43150,0,38,38
2018-12-09 10:47:06.1961,172.8,65.3,38,37.79,90,20.13,51,3.74,3.72,0,38,38
2018-12-09 10:47:06.4461,172.8,65.3,38,37.79,90,20.15,63,50,50,0,38,38
2018-12-09 10:47:06.6961,172.8,65.3,38,37.79,90,20.13,67,32.2,31.9,0,38,38
2018-12-09 10:47:06.9461,172.8,65.3,38,37.79,89.9,20.12,52,3.75,3.72,0,38,38
2018-12-09 10:47:07.1961,172.8,65.3,38,37.79,90,20.12,6,43150,32.2,3.7,38,38
2018-12-09 10:47:07.4461,172.8,65.3,38,37.79,90,20.12,7,43150,31.9,3.7,38,38
2018-12-09 10:47:07.6961,172.8,65.3,38,37.79,90,20.12,1,733,57.2,27,38,38
2018-12-09 10:47:07.9461,172.8,65.3,38,37.79,90,20.12,2,732.9,57.7,27,38,38
2018-12-09 10:47:08.1961,172.8,65.3,38,37.79,90,20.11,61,735.6,730.4,0,38,38
2018-12-09 10:47:08.4461,172.8,65.3,38,37.79,89.9,20.08,62,425,425,0,38,38
2018-12-09 10:47:08.6961,172.8,65.3,38,37.79,90,20.09,64,64.6,65.3,0,38,38
2018-12-09 10:47:08.9461,172.8,65.3,38,37.79,90,20.16,3,733,57.2,25,38,38
2018-12-09 10:47:09.1961,172.8,65.3,38,37.79,90,20.13,4,732.9,57.7,25.5,38,38
2018-12-09 10:47:09.4462,172.8,65.3,38,37.79,90,20.12,65,43150,43150,0,38,38
2018-12-09 10:47:09.6962,172.8,65.3,38,37.79,90,20.12,66,4390,4390,0,38,38
2018-12-09 10:47:09.9462,172.8,65.3,38,37.79,90,20.07,1,733,57.2,27,38,38
2018-12-09 10:47:10.1961,172.8,65.3,38,37.79,90,20.12,2,732.9,57.7,27,38,38
2018-12-09 10:47:10.4461,172.8,65.3,38,37.79,90,20.15,65,43150,43150,0,38,38
2018-12-09 10:47:10.6961,172.8,65.3,38,37.79,90,20.12,51,3.75,3.72,0,38,38
2018-12-09 10:47:10.9461,172.8,65.4,38,37.85,90,20.13,63,50,50,0,38,38
2018-12-09 10:47:11.1961,172.8,65.4,38,37.85,89.9,20.12,67,32.3,31.9,0,38,38
2018-12-09 10:47:11.4462,172.8,65.4,38,37.85,90,20.12,52,3.75,3.72,0,38,38
2018-12-09 10:47:11.6962,172.8,65.4,38,37.85,90,20.11,6,43160,32.3,3.7,38,38
2018-12-09 10:47:11.9462,172.8,65.4,38,37.85,90,20.12,7,43160,31.9,3.7,38,38
2018-12-09 10:47:12.1962,172.8,65.4,38,37.85,90,20.12,1,733,57.2,27,38,38
2018-12-09 10:47:12.4461,172.8,65.4,38,37.85,90,20.13,2,732.9,57.7,27,38,38
2018-12-09 10:47:12.6961,172.8,65.5,38,37.91,90,20.12,61,735.7,730.5,0,38,38
2018-12-09 10:47:12.9461,172.8,65.5,38,37.91,90,20.12,62,425,425,0,38,38
2018-12-09 10:47:13.1961,172.8,65.5,38,37.91,90,20.13,64,64.8,65.5,0,38,38
2018-12-09 10:47:13.4461,172.8,65.5,38,37.91,90,20.13,3,733,57.2,25,38,38
2018-12-09 10:47:13.6962,172.8,65.6,38,37.96,90,20.12,4,732.9,57.7,25.5,38,38
2018-12-09 10:47:13.9462,172.8,65.6,38,37.96,90,20.12,65,43150,43160,0,38,38
2018-12-09 10:47:14.1962,172.8,65.6,38,37.96,90,20.12,66,4380,4380,0,38,38
2018-12-09 10:47:14.4462,172.8,65.6,38,37.96,90,20.13,1,733.2,57.3,27,38,38
2018-12-09 10:47:14.6962,172.8,65.6,38,37.96,90,20.12,2,733,57.7,27,38,38
2018-12-09 10:47:14.9462,172.8,65.6,38,37.96,90,20.13,65,43160,43160,0,38,38
2018-12-09 10:47:15.1962,172.8,65.6,38,37.96,90,20.13,51,3.75,3.72,0,38,38
2018-12-09 10:47:15.4462,172.8,65.6,38,37.96,90,20.08,63,50,50,0,38,38
2018-12-09 10:47:15.6962,172.8,65.6,38,37.96,90,20.12,67,32.3,31.9,0,38,38
2018-12-09 10:47:15.9462,172.8,65.6,38,37.96,90,20.13,52,3.75,3.72,0,38,38
2018-12-09 10:47:16.1962,172.8,65.6,38,37.96,90,20.11,6,43160,32.3,3.7,38,38
2018-12-09 10:47:16.4462,172.8,65.6,38,37.96,90,20.12,7,43160,31.9,3.7,38,38
2018-12-09 10:47:16.6962,172.8,65.6,38,37.96,90,20.12,1,733.2,57.3,27,38,38
2018-12-09 10:47:16.9462,172.8,65.6,38,37.96,90,20.12,2,733,57.7,27,38,38
2018-12-09 10:47:17.1962,172.8,65.6,38,37.96,90,20.12,61,735.8,730.6,0,38,38
2018-12-09 10:47:17.4462,172.8,65.6,38,37.96,90,20.13,62,425,425,0,38,38
2018-12-09 10:47:17.6962,172.8,65.6,38,37.96,90,20.12,64,64.7,65.4,0,38,38
2018-12-09 10:47:17.9462,172.8,65.6,38,37.96,90,20.12,3,733.2,57.3,25,38,38
2018-12-09 10:47:18.1962,172.8,65.6,38,37.96,89.9,20.12,4,733,57.7,25.5,38,38
2018-12-09 10:47:18.4462,172.8,65.6,38,37.96,90,20.12,65,43160,43160,0,38,38
2018-12-09 10:47:18.6962,172.8,65.6,38,37.96,90.1,20.12,66,4380,4380,0,38,38
2018-12-09 10:47:18.9462,172.8,65.6,38,37.96,90,20.12,1,733.2,57.3,27,38,38
2018-12-09 10:47:19.1962,172.8,65.6,38,37.96,90,20.12,2,733,57.7,27,38,38
2018-12-09 10:47:19.4462,172.8,65.6,38,37.96,90,20.12,65,43160,43160,0,38,38
2018-12-09 10:47:19.6962,172.8,65.6,38,37.96,90,20.13,51,3.75,3.72,0,38,38
2018-12-09 10:47:19.9462,172.8,65.6,38,37.96,90.1,20.13,63,50,50,0,38,38
2018-12-09 10:47:20.1962,172.8,65.6,38,37.96,90,20.12,67,32.3,31.9,0,38,38
2018-12-09 10:47:20.4462,172.8,65.6,38,37.96,90,20.13,52,3.75,3.72,0,38,38
2018-12-09 10:47:20.6962,172.8,65.6,38,37.96,90,20.12,6,43160,32.3,3.7,38,38
2018-12-09 10:47:20.9462,172.8,65.6,38,37.96,90,20.13,7,43160,31.9,3.7,38,38
2018-12-09 10:47:21.1963,172.8,65.6,38,37.96,90,20.12,1,733.3,57.2,27,38,38
2018-12-09 10:47:21.4462,172.8,65.6,38,37.96,90,20.12,2,733.2,57.7,27,38,38
2018-12-09 10:47:21.6962,172.8,65.6,38,37.96,90,20.12,61,735.9,730.7,0,38,38
2018-12-09 10:47:21.9462,172.8,65.6,38,37.96,90,20.12,62,425,425,0,38,38
2018-12-09 10:47:22.1962,172.8,65.6,38,37.96,90,20.21,64,65,65.4,0,38,38
2018-12-09 10:47:22.4462,172.8,65.6,38,37.96,90,20.13,3,733.3,57.2,25,38,38
2018-12-09 10:47:22.6962,172.8,65.6,38,37.96,90,20.13,4,733.2,57.7,25.5,38,38
2018-12-09 10:47:22.9462,172.8,65.6,38,37.96,90,20.12,65,43290,43040,0,38,38
2018-12-09 10:47:23.1962,172.8,65.6,38,37.96,90,20.12,66,4380,4380,0,38,38
2018-12-09 10:47:23.4462,172.8,65.6,38,37.96,90,20.12,1,733.3,57.2,27,38,38
2018-12-09 10:47:23.6962,172.8,65.6,38,37.96,90,20.09,2,733.2,57.7,27,38,38
2018-12-09 10:47:23.9462,172.8,65.6,38,37.96,90,20.13,65,43290,43040,0,38,38
2018-12-09 10:47:24.1962,172.8,65.8,38,38.08,90.1,20.14,51,3.75,3.73,0,38,38
2018-12-09 10:47:24.4463,172.8,65.8,38,38.08,90,20.12,63,50,50,0,38,38
2018-12-09 10:47:24.6963,172.8,65.8,38,38.08,90,20.12,67,32.3,31.9,0,38,38
2018-12-09 10:47:24.9463,172.8,65.8,38,38.08,90,20.12,52,3.75,3.73,0,38,38
2018-12-09 10:47:25.1963,172.8,65.8,38,38.08,90,20.13,6,43170,32.3,3.7,38,38
2018-12-09 10:47:25.4463,172.8,65.8,38,38.08,90,20.13,7,43160,31.9,3.7,38,38
2018-12-09 10:47:25.6963,172.8,65.8,38,38.08,90,20.12,1,733.3,57.2,27,38,38
2018-12-09 10:47:25.9463,172.8,65.8,38,38.08,90,20.12,2,733.2,57.7,27,38,38
2018-12-09 10:47:26.1963,172.8,65.8,38,38.08,90,20.12,61,735.9,730.7,0,38,38
2018-12-09 10:47:26.4463,172.8,65.8,38,38.08,90,20.13,62,425,425,0,38,38
2018-12-09 10:47:26.6963,172.8,65.8,38,38.08,90,20.12,64,64.7,65.4,0,38,38
2018-12-09 10:47:26.9463,172.8,65.8,38,38.08,90,20.13,3,733.3,57.2,25,38,38
2018-12-09 10:47:27.1963,172.8,65.8,38,38.08,90,20.13,4,733.2,57.7,25.5,38,38
2018-12-09 10:47:27.4463,172.8,65.8,38,38.08,90,20,65,43280,43040,0,38,38
2018-12-09 10:47:27.6963,172.8,65.8,38,38.08,90,20.13,66,4380,4380,0,38,38
2018-12-09 10:47:27.9463,172.8,65.8,38,38.08,90,20.14,1,733.3,57.2,27,38,38
2018-12-09 10:47:28.1963,172.8,65.8,38,38.08,90,20.11,2,733.2,57.7,27,38,38
2018-12-09 10:47:28.4463,172.8,65.8,38,38.08,90.1,20.14,65,43290,43040,0,38,38
2018-12-09 10:47:28.6963,172.8,65.8,38,38.08,90,20.12,51,3.75,3.73,0,38,38
2018-12-09 10:47:28.9463,172.8,65.8,38,38.08,90,20.14,63,50,50,0,38,38
2018-12-09 10:47:29.1963,172.8,65.8,38,38.08,90,20.12,67,32.3,31.9,0,38,38
2018-12-09 10:47:29.4463,172.8,65.8,38,38.08,90,20.12,52,3.75,3.72,0,38,38
2018-12-09 10:47:29.6963,172.8,65.8,38,38.08,90.1,20.13,6,43290,32.3,3.7,38,38
2018-12-09 10:47:29.9463,172.8,65.8,38,38.08,90.1,20.12,7,43040,31.9,3.7,38,38
2018-12-09 10:47:30.1963,172.8,65.8,38,38.08,90,20.12,1,733.5,57.2,27,38,38
2018-12-09 10:47:30.4463,172.8,65.8,38,38.08,90,20.12,2,733.2,57.7,27,38,38
2018-12-09 10:47:30.6963,172.8,66,38,38.19,90,20.15,61,736.1,730.8,0,38,38
2018-12-09 10:47:30.9463,172.8,66,38,38.19,90,20.13,62,425,425,0,38,38
2018-12-09 10:47:31.1963,172.8,66,38,38.19,90,20.13,64,64.8,65.4,0,38,38
2018-12-09 10:47:31.4463,172.8,66,38,38.19,90,20.12,3,733.5,57.2,25,38,38
2018-12-09 10:47:31.6963,172.8,66,38,38.19,90,20.13,4,733.2,57.7,25.5,38,38
2018-12-09 10:47:31.9463,172.8,66,38.25,38.19,90,20.13,65,43160,43160,0,38,38
2018-12-09 10:47:32.1963,172.8,66,38.25,38.19,90,20.12,66,4390,4390,0,38,38
2018-12-09 10:47:32.4463,172.8,66,38.25,38.19,90,20.12,1,733.5,57.2,27,38,38
2018-12-09 10:47:32.6964,172.8,66,38.25,38.19,90.1,20.11,2,733.2,57.7,27,38,38
2018-12-09 10:47:32.9464,172.8,66,38.25,38.19,90,20.14,65,43160,43170,0,38,38
2018-12-09 10:47:33.1964,172.8,66,38.25,38.19,90,20.12,51,3.75,3.73,0,38,38
2018-12-09 10:47:33.4464,172.8,66,38.25,38.19,90,20.14,63,50,50,0,38,38
2018-12-09 10:47:33.6964,172.8,66,38.25,38.19,90.1,20.12,67,32.3,31.9,0,38,38
2018-12-09 10:47:33.9464,172.8,66,38.25,38.19,90,20.12,52,3.75,3.72,0,38,38
2018-12-09 10:47:34.1964,172.8,66,38.25,38.19,90,20.13,6,43150,32.3,3.7,38,38
2018-12-09 10:47:34.4464,172.8,66,38.25,38.19,90,20.08,7,43170,31.9,3.7,38,38
2018-12-09 10:47:34.6964,172.8,66,38.5,38.19,90,20.14,1,733.5,57.2,27,38,38
2018-12-09 10:47:34.9463,172.8,66,38.5,38.19,90.1,20.12,2,733.2,57.7,27,38,38
2018-12-09 10:47:35.1963,172.8,66,38.5,38.19,90,20.12,61,736.1,731,0,38,38
2018-12-09 10:47:35.4463,172.8,66,38.5,38.19,90,20.12,62,425,425,0,38,38
2018-12-09 10:47:35.6963,172.8,66,38.5,38.19,90,20.12,64,64.7,65.4,0,38.5,38.5
2018-12-09 10:47:35.9463,172.8,66,38.5,38.19,89.9,20.12,3,733.6,57.2,25,38.5,38.5
2018-12-09 10:47:36.1963,172.8,66,38.5,38.19,90,20.12,4,733.3,57.7,25.5,38.5,38.5
2018-12-09 10:47:36.4463,172.8,66,38.5,38.19,90.1,20.12,65,43150,43160,0,38.5,38.5
2018-12-09 10:47:36.6963,172.8,66,38.5,38.19,90,20.12,66,4390,4390,0,38.5,38.5
2018-12-09 10:47:36.9463,172.8,66,38.5,38.19,90,20.13,1,733.6,57.2,27,38.5,38.5
2018-12-09 10:47:37.1963,172.8,66,38.5,38.19,89.9,20.12,2,733.3,57.7,27,38.5,38.5
2018-12-09 10:47:37.4463,172.8,66,38.5,38.19,90,20.13,65,43150,43160,0,38.5,38.5
2018-12-09 10:47:37.6963,172.8,66,38.5,38.19,90,20.12,51,3.75,3.73,0,38.5,38.5
2018-12-09 10:47:37.9463,172.8,66,38.5,38.19,90,20.12,63,50,50,0,38.5,38.5
2018-12-09 10:47:38.1963,172.8,66,38.5,38.19,90,20.12,67,32.3,31.9,0,38.5,38.5
2018-12-09 10:47:38.4463,172.8,66,38.5,38.19,89.9,20.12,52,3.75,3.73,0,38.5,38.5
2018-12-09 10:47:38.6964,172.8,66,38.5,38.19,90,20.12,6,43150,32.3,3.7,38.5,38.5
2018-12-09 10:47:38.9464,172.8,66,38.5,38.19,90,20.12,7,43150,31.9,3.7,38.5,38.5
2018-12-09 10:47:39.1964,172.8,66,38.5,38.19,90,20.12,1,733.6,57.2,27,38.5,38.5
2018-12-09 10:47:39.4464,172.8,66,38.5,38.19,90,20.12,2,733.3,57.7,27,38.5,38.5
2018-12-09 10:47:39.6965,172.8,66,38.5,38.19,90,20.12,61,736.2,731.1,0,38.5,38.5
2018-12-09 10:47:39.9465,172.8,66,38.5,38.19,90,20.12,62,425,425,0,38.5,38.5
2018-12-09 10:47:40.1965,172.8,66,38.5,38.19,90,20.12,64,64.7,65.5,0,38.5,38.5
2018-12-09 10:47:40.4465,172.8,66,38.5,38.19,90,20.12,3,733.6,57.2,25,38.5,38.5
2018-12-09 10:47:40.6965,172.8,66,38.5,38.19,90,20.13,4,733.3,57.7,25.5,38.5,38.5
2018-12-09 10:47:40.9465,172.8,66.1,38.5,38.25,90,20.18,65,43150,43160,0,38.5,38.5
2018-12-09 10:47:41.1965,172.8,66.1,38.5,38.25,90,20.13,66,4380,4380,0,38.5,38.5
2018-12-09 10:47:41.4465,172.8,66.1,38.5,38.25,90,20.13,1,733.6,57.2,27,38.5,38.5
2018-12-09 10:47:41.6965,172.8,66.1,38.5,38.25,90,20.12,2,733.3,57.7,27,38.5,38.5
2018-12-09 10:47:41.9465,172.8,66.1,38.5,38.25,90,20.13,65,43150,43150,0,38.5,38.5
2018-12-09 10:47:42.1965,172.8,66.1,38.5,38.25,90,20.13,51,3.75,3.73,0,38.5,38.5
