Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:47:42.4465,172.8,66.1,38.5,38.25,90,20.13,63,50,50,0,38.5,38.5
2018-12-09 10:47:42.6965,172.8,66.1,38.5,38.25,90,20.12,67,32.3,31.9,0,38.5,38.5
2018-12-09 10:47:42.9465,172.8,66.1,38.5,38.25,90,20.12,52,3.75,3.73,0,38.5,38.5
2018-12-09 10:47:43.1965,172.8,66.1,38.5,38.25,90,20.12,6,43150,32.3,3.7,38.5,38.5
2018-12-09 10:47:43.4465,172.8,66.1,38.5,38.25,90,20.12,7,43160,31.9,3.7,38.5,38.5
2018-12-09 10:47:43.6965,172.8,66.1,38.5,38.25,90,20.12,1,733.6,57.2,27,38.5,38.5
2018-12-09 10:47:43.9465,172.8,66.2,38.5,38.31,89.9,20.12,2,733.6,57.7,27,38.5,38.5
2018-12-09 10:47:44.1965,172.8,66.2,38.5,38.31,90,20.12,61,736.3,731.1,0,38.5,38.5
2018-12-09 10:47:44.4465,172.8,66.2,38.5,38.31,90,20.13,62,425,425,0,38.5,38.5
2018-12-09 10:47:44.6965,172.8,66.2,38.5,38.31,90,20.12,64,64.9,65.6,0,38.5,38.5
2018-12-09 10:47:44.9465,172.8,66.2,38.5,38.31,90,20.11,3,733.6,57.2,25,38.5,38.5
2018-12-09 10:47:45.1965,172.8,66.2,38.5,38.31,90,20.12,4,733.6,57.7,25.5,38.5,38.5
2018-12-09 10:47:45.4466,172.8,66.2,38.5,38.31,90,20.12,65,43150,43150,0,38.5,38.5
2018-12-09 10:47:45.6966,172.8,66.2,38.5,38.31,90,20.15,66,4370,4370,0,38.5,38.5
2018-12-09 10:47:45.9466,172.8,66.2,38.5,38.31,90,20.12,1,733.6,57.2,27,38.5,38.5
2018-12-09 10:47:46.1967,172.8,66.2,38.5,38.31,90,20.1,2,733.6,57.7,27,38.5,38.5
2018-12-09 10:47:46.4467,172.8,66.2,38.5,38.31,90,20.19,65,43150,43150,0,38.5,38.5
2018-12-09 10:47:46.6967,172.8,66.2,38.5,38.31,89.9,20.14,51,3.75,3.73,0,38.5,38.5
2018-12-09 10:47:46.9467,172.8,66.2,38.5,38.31,90,20.14,63,50,50,0,38.5,38.5
2018-12-09 10:47:47.1967,172.8,66.2,38.5,38.31,90,20.12,67,32.3,31.9,0,38.5,38.5
2018-12-09 10:47:47.4466,172.8,66.2,38.5,38.31,90,20.12,52,3.75,3.73,0,38.5,38.5
2018-12-09 10:47:47.6966,172.8,66.3,38.5,38.37,90,20.12,6,43150,32.3,3.7,38.5,38.5
2018-12-09 10:47:47.9465,172.8,66.3,38.5,38.37,90,20.12,7,43150,31.9,3.7,38.5,38.5
2018-12-09 10:47:48.1965,172.8,66.3,38.5,38.37,90,20.12,1,733.6,57.2,27,38.5,38.5
2018-12-09 10:47:48.4465,172.8,66.3,38.5,38.37,90,20.12,2,733.6,57.7,27,38.5,38.5
2018-12-09 10:47:48.6966,172.8,66.4,38.5,38.43,90,20.13,61,736.3,731.2,0,38.5,38.5
2018-12-09 10:47:48.9466,172.8,66.4,38.5,38.43,90.1,20.12,62,425,425,0,38.5,38.5
2018-12-09 10:47:49.1966,172.8,66.4,38.5,38.43,90,20.12,64,64.8,65.5,0,38.5,38.5
2018-12-09 10:47:49.4466,172.8,66.4,38.5,38.43,90,20.12,3,733.6,57.2,25,38.5,38.5
2018-12-09 10:47:49.6966,172.8,66.4,38.5,38.43,90,20.12,4,733.6,57.7,25.5,38.5,38.5
2018-12-09 10:47:49.9466,172.8,66.4,38.5,38.43,90,20.13,65,43150,43150,0,38.5,38.5
2018-12-09 10:47:50.1966,172.8,66.4,38.5,38.43,90,20.13,66,4380,4380,0,38.5,38.5
2018-12-09 10:47:50.4466,172.8,66.4,38.5,38.43,90,20.12,1,733.9,57.2,27,38.5,38.5
2018-12-09 10:47:50.6965,172.8,66.4,38.5,38.43,90,20.12,2,733.6,57.7,27,38.5,38.5
2018-12-09 10:47:50.9465,172.8,66.4,38.5,38.43,90,20.13,65,43160,43160,0,38.5,38.5
2018-12-09 10:47:51.1965,172.8,66.4,38.5,38.43,90,20.12,51,3.75,3.73,0,38.5,38.5
2018-12-09 10:47:51.4465,172.8,66.4,38.5,38.43,90,20.13,63,50,50,0,38.5,38.5
2018-12-09 10:47:51.6965,172.8,66.4,38.5,38.43,90,20.12,67,32.3,31.9,0,38.5,38.5
2018-12-09 10:47:51.9465,172.8,66.4,38.5,38.43,90,20.13,52,3.75,3.72,0,38.5,38.5
2018-12-09 10:47:52.1965,172.8,66.4,38.5,38.43,90,20.13,6,43160,32.3,3.7,38.5,38.5
2018-12-09 10:47:52.4465,172.8,66.4,38.5,38.43,90,20.13,7,43160,31.9,3.7,38.5,38.5
2018-12-09 10:47:52.6965,172.8,66.4,38.5,38.43,90,20.12,1,733.9,57.2,27,38.5,38.5
2018-12-09 10:47:52.9465,172.8,66.4,38.5,38.43,90,20.12,2,733.6,57.7,27,38.5,38.5
2018-12-09 10:47:53.1965,172.8,66.4,38.5,38.43,90,20.1,61,736.4,731.3,0,38.5,38.5
2018-12-09 10:47:53.4465,172.8,66.4,38.5,38.43,90,20.14,62,425,425,0,38.5,38.5
2018-12-09 10:47:53.6966,172.8,66.4,38.5,38.43,89.9,20.12,64,64.7,65.4,0,38.5,38.5
2018-12-09 10:47:53.9466,172.8,66.4,38.5,38.43,90,20.12,3,733.9,57.2,25,38.5,38.5
2018-12-09 10:47:54.1966,172.8,66.4,38.5,38.43,90,20.13,4,733.6,57.7,25.5,38.5,38.5
2018-12-09 10:47:54.4466,172.8,66.4,38.5,38.43,90,20.13,65,43160,43160,0,38.5,38.5
2018-12-09 10:47:54.6966,172.8,66.4,38.5,38.43,90,20.12,66,4380,4380,0,38.5,38.5
2018-12-09 10:47:54.9466,172.8,66.4,38.5,38.43,90,20.13,1,733.9,57.2,27,38.5,38.5
2018-12-09 10:47:55.1966,172.8,66.4,38.5,38.43,90,20.11,2,733.6,57.7,27,38.5,38.5
2018-12-09 10:47:55.4466,172.8,66.4,38.5,38.43,90,20.13,65,43160,43160,0,38.5,38.5
2018-12-09 10:47:55.6966,172.8,66.4,38.5,38.43,90,20.12,51,3.75,3.73,0,38.5,38.5
2018-12-09 10:47:55.9466,172.8,66.4,38.5,38.43,90,20.13,63,50,50,0,38.5,38.5
2018-12-09 10:47:56.1966,172.8,66.4,38.5,38.43,90,20.12,67,32.3,31.9,0,38.5,38.5
2018-12-09 10:47:56.4466,172.8,66.4,38.5,38.43,90,20.12,52,3.75,3.72,0,38.5,38.5
2018-12-09 10:47:56.6966,172.8,66.4,38.5,38.43,90,20.13,6,43170,32.3,3.7,38.5,38.5
2018-12-09 10:47:56.9466,172.8,66.4,38.5,38.43,90,20.13,7,43160,31.9,3.7,38.5,38.5
2018-12-09 10:47:57.1966,172.8,66.4,38.5,38.43,90.1,20.12,1,733.9,57.2,27,38.5,38.5
2018-12-09 10:47:57.4466,172.8,66.4,38.5,38.43,90,20.13,2,733.6,57.7,27,38.5,38.5
2018-12-09 10:47:57.6966,172.8,66.4,38.5,38.43,90,20.12,61,736.5,731.3,0,38.5,38.5
2018-12-09 10:47:57.9466,172.8,66.5,38.5,38.48,90,20.14,62,425,425,0,38.5,38.5
2018-12-09 10:47:58.1966,172.8,66.5,38.5,38.48,90,20.13,64,64.7,65.4,0,38.5,38.5
2018-12-09 10:47:58.4466,172.8,66.5,38.5,38.48,90,20.13,3,733.9,57.2,25,38.5,38.5
2018-12-09 10:47:58.6966,172.8,66.5,38.5,38.48,90,20.12,4,733.8,57.7,25.5,38.5,38.5
2018-12-09 10:47:58.9466,172.8,66.5,38.5,38.48,90,20.13,65,43160,43160,0,38.5,38.5
2018-12-09 10:47:59.1967,172.8,66.5,38.5,38.48,90,20.13,66,4390,4390,0,38.5,38.5
2018-12-09 10:47:59.4467,172.8,66.5,38.5,38.48,90,20.12,1,733.9,57.2,27,38.5,38.5
2018-12-09 10:47:59.6967,172.8,66.5,38.5,38.48,90,20.12,2,733.8,57.7,27,38.5,38.5
2018-12-09 10:47:59.9467,172.8,66.5,38.5,38.48,90,20.12,65,43160,43160,0,38.5,38.5
2018-12-09 10:48:00.1967,172.8,66.6,38.5,38.54,90,20.12,51,3.75,3.73,0,38.5,38.5
2018-12-09 10:48:00.4467,172.8,66.6,38.5,38.54,90,20.1,63,50,50,0,38.5,38.5
2018-12-09 10:48:00.6967,172.8,66.6,38.5,38.54,90,20.13,67,32.3,31.9,0,38.5,38.5
2018-12-09 10:48:00.9467,172.8,66.6,38.5,38.54,90,20.14,52,3.75,3.73,0,38.5,38.5
2018-12-09 10:48:01.1967,172.8,66.6,38.5,38.54,90.1,20.13,6,43160,32.3,3.7,38.5,38.5
2018-12-09 10:48:01.4468,172.8,66.6,38.5,38.54,90,20.13,7,43160,31.9,3.8,38.5,38.5
2018-12-09 10:48:01.6968,172.8,66.6,38.5,38.54,90,20.12,1,733.9,57.2,27,38.5,38.5
2018-12-09 10:48:01.9468,172.8,66.6,38.5,38.54,90,20.12,2,733.8,57.7,27,38.5,38.5
2018-12-09 10:48:02.1968,172.8,66.6,38.5,38.54,90,20.13,61,736.6,731.4,0,38.5,38.5
2018-12-09 10:48:02.4468,172.8,66.6,38.5,38.54,90,20.13,62,425,425,0,38.5,38.5
2018-12-09 10:48:02.6968,172.8,66.6,38.5,38.54,90,20.12,64,64.7,65.4,0,38.5,38.5
2018-12-09 10:48:02.9468,172.8,66.6,38.5,38.54,90,20.12,3,733.9,57.2,25,38.5,38.5
2018-12-09 10:48:03.1968,172.8,66.6,38.5,38.54,90,20.12,4,733.8,57.7,25.5,38.5,38.5
2018-12-09 10:48:03.4467,172.8,66.6,38.5,38.54,90,20.12,65,43160,43160,0,38.5,38.5
2018-12-09 10:48:03.6967,172.8,66.6,38.5,38.54,90,20.12,66,4380,4380,0,38.5,38.5
2018-12-09 10:48:03.9467,172.8,66.6,38.5,38.54,90.1,20.13,1,733.9,57.2,27,38.5,38.5
2018-12-09 10:48:04.1967,172.8,66.6,38.5,38.54,90,20.12,2,733.8,57.7,27,38.5,38.5
2018-12-09 10:48:04.4467,172.8,66.6,38.5,38.54,90,20.12,65,43160,43160,0,38.5,38.5
2018-12-09 10:48:04.6967,172.8,66.6,38.5,38.54,90,20.12,51,3.75,3.73,0,38.5,38.5
2018-12-09 10:48:04.9467,172.8,66.7,38.5,38.6,90,20.12,63,50,50,0,38.5,38.5
2018-12-09 10:48:05.1967,172.8,66.7,38.5,38.6,90.1,20.13,67,32.3,31.9,0,38.5,38.5
2018-12-09 10:48:05.4467,172.8,66.7,38.5,38.6,90,20.13,52,3.75,3.73,0,38.5,38.5
2018-12-09 10:48:05.6968,172.8,66.8,38.5,38.66,90,20.13,6,43160,32.3,3.7,38.5,38.5
2018-12-09 10:48:05.9468,172.8,66.8,38.5,38.66,90,20.11,7,43160,31.9,3.8,38.5,38.5
2018-12-09 10:48:06.1968,172.8,66.8,38.5,38.66,90,20.14,1,734.1,57.2,27,38.5,38.5
2018-12-09 10:48:06.4467,172.8,66.8,38.5,38.66,90,20.12,2,734,57.5,27,38.5,38.5
2018-12-09 10:48:06.6967,172.8,66.8,38.5,38.66,90,20.07,61,736.6,731.5,0,38.5,38.5
2018-12-09 10:48:06.9467,172.8,66.8,38.75,38.66,90,20.12,62,425,425,0,38.5,38.5
2018-12-09 10:48:07.1968,172.8,66.8,38.75,38.66,90,20.1,64,64.8,65.5,0,38.5,38.5
2018-12-09 10:48:07.4468,172.8,66.8,38.75,38.66,90,20.14,3,734.1,57.2,25,38.5,38.5
2018-12-09 10:48:07.6968,172.8,66.8,38.75,38.66,90,20.12,4,734,57.5,25.5,38.5,38.5
2018-12-09 10:48:07.9469,172.8,66.8,38.75,38.66,90,20.11,65,43160,43160,0,38.5,38.5
2018-12-09 10:48:08.1969,172.8,66.8,38.75,38.66,90,20.12,66,4380,4380,0,38.5,38.5
2018-12-09 10:48:08.4468,172.8,66.8,38.75,38.66,90,20.13,1,734.1,57.2,27,38.5,38.5
2018-12-09 10:48:08.6968,172.8,66.8,38.75,38.66,90,20.13,2,734,57.5,27,38.5,38.5
2018-12-09 10:48:08.9468,172.8,66.8,38.75,38.66,90,20.03,65,43150,43160,0,38.5,38.5
2018-12-09 10:48:09.1968,172.8,66.8,38.75,38.66,90,20.13,51,3.75,3.73,0,38.5,38.5
2018-12-09 10:48:09.4468,172.8,66.8,38.75,38.66,90,20.1,63,50,50,0,38.5,38.5
2018-12-09 10:48:09.6968,172.8,66.8,38.75,38.66,90,20.13,67,32.3,31.9,0,38.5,38.5
2018-12-09 10:48:09.9468,172.8,66.8,38.75,38.66,90,20.13,52,3.75,3.73,0,38.5,38.5
2018-12-09 10:48:10.1968,172.8,66.8,38.75,38.66,90,20.12,6,43150,32.3,3.7,38.5,38.5
2018-12-09 10:48:10.4468,172.8,66.8,38.75,38.66,90,20.12,7,43160,31.9,3.8,38.5,38.5
2018-12-09 10:48:10.6968,172.8,66.8,38.75,38.66,90,20.12,1,734.1,57.2,27,38.5,38.5
2018-12-09 10:48:10.9468,172.8,66.8,38.75,38.66,90,20.12,2,734,57.5,27,38.5,38.5
2018-12-09 10:48:11.1968,172.8,66.8,38.75,38.66,90,20.12,61,736.8,731.7,0,38.5,38.5
2018-12-09 10:48:11.4468,172.8,66.8,38.75,38.66,90,20.12,62,425,425,0,38.5,38.5
2018-12-09 10:48:11.6968,172.8,66.8,39,38.66,90,20.13,64,64.7,65.4,0,38.5,38.5
2018-12-09 10:48:11.9468,172.8,66.8,39,38.66,90,20.14,3,734.2,57.2,25,39,38.5
2018-12-09 10:48:12.1968,172.8,66.8,39,38.66,90,20.13,4,734.2,57.7,25.5,39,39
2018-12-09 10:48:12.4468,172.8,66.8,39,38.66,90,20.12,65,43150,43170,0,39,39
2018-12-09 10:48:12.6968,172.8,66.8,39,38.66,90,20.13,66,4390,4390,0,39,39
2018-12-09 10:48:12.9468,172.8,66.8,39,38.66,90,20.13,1,734.2,57.2,27,39,39
2018-12-09 10:48:13.1968,172.8,66.8,39,38.66,90,20.1,2,734.2,57.7,27,39,39
2018-12-09 10:48:13.4468,172.8,66.8,39,38.66,90,20.12,65,43140,43160,0,39,39
2018-12-09 10:48:13.6968,172.8,66.8,39,38.66,90,20.12,51,3.75,3.73,0,39,39
2018-12-09 10:48:13.9468,172.8,66.8,39,38.66,90,20.13,63,50,50,0,39,39
2018-12-09 10:48:14.1968,172.8,66.8,39,38.66,90,20.12,67,32.3,31.9,0,39,39
2018-12-09 10:48:14.4468,172.8,66.8,39,38.66,90,20.12,52,3.75,3.73,0,39,39
2018-12-09 10:48:14.6968,172.8,66.8,39,38.66,90,20.12,6,43150,32.3,3.7,39,39
2018-12-09 10:48:14.9468,172.8,66.8,39,38.66,90,20.12,7,43160,31.9,3.8,39,39
2018-12-09 10:48:15.1968,172.8,66.9,39,38.72,90,20.13,1,734.2,57.2,27,39,39
2018-12-09 10:48:15.4468,172.8,66.9,39,38.72,89.9,20.12,2,734.2,57.7,27,39,39
2018-12-09 10:48:15.6968,172.8,66.9,39,38.72,89.9,20.12,61,737,731.7,0,39,39
2018-12-09 10:48:15.9468,172.8,66.9,39,38.72,90,20.1,62,425,425,0,39,39
2018-12-09 10:48:16.1968,172.8,66.9,39,38.72,90,20.12,64,64.7,65.4,0,39,39
2018-12-09 10:48:16.4468,172.8,66.9,39,38.72,90,20.05,3,734.2,57.2,25,39,39
2018-12-09 10:48:16.6969,172.8,66.9,39,38.72,90,20.12,4,734.2,57.7,25.5,39,39
2018-12-09 10:48:16.9469,172.8,67,39,38.77,90,20.13,65,43150,43160,0,39,39
2018-12-09 10:48:17.1969,172.8,67,39,38.77,90,20.11,66,4390,4390,0,39,39
2018-12-09 10:48:17.4469,172.8,67,39,38.77,90,20.12,1,734.2,57.2,27,39,39
2018-12-09 10:48:17.6969,172.8,67,39,38.77,90,20.12,2,734.2,57.7,27,39,39
2018-12-09 10:48:17.9469,172.8,67,39,38.77,90,20.13,65,43150,43160,0,39,39
2018-12-09 10:48:18.1969,172.8,67,39,38.77,90,20.12,51,3.75,3.73,0,39,39
2018-12-09 10:48:18.4469,172.8,67,39,38.77,90,20.12,63,50,50,0,39,39
2018-12-09 10:48:18.6969,172.8,67,39,38.77,90,20.13,67,32.3,31.9,0,39,39
2018-12-09 10:48:18.9469,172.8,67,39,38.77,90,20.12,52,3.75,3.73,0,39,39
2018-12-09 10:48:19.1968,172.8,67,39,38.77,90,20.12,6,43140,32.3,3.7,39,39
2018-12-09 10:48:19.4468,172.8,67,39,38.77,89.9,20.12,7,43150,31.9,3.8,39,39
2018-12-09 10:48:19.6969,172.8,67,39,38.77,90,20.11,1,734.3,57.2,27,39,39
2018-12-09 10:48:19.9469,172.8,67,39,38.77,90,20.13,2,734.3,57.5,27,39,39
2018-12-09 10:48:20.1969,172.8,67,39,38.77,90,20.12,61,737,731.8,0,39,39
2018-12-09 10:48:20.4469,172.8,67,39,38.77,90,20.13,62,425,425,0,39,39
2018-12-09 10:48:20.6969,172.8,67,39,38.77,90,20.12,64,64.8,65.5,0,39,39
2018-12-09 10:48:20.9469,172.8,67,39,38.77,90,20.12,3,734.3,57.2,25,39,39
2018-12-09 10:48:21.1969,172.8,67,39,38.77,90,20.13,4,734.3,57.5,25.5,39,39
2018-12-09 10:48:21.4469,172.8,67,39,38.77,90,20.12,65,43150,43150,0,39,39
2018-12-09 10:48:21.6969,172.8,67.1,39,38.83,90,20.12,66,4380,4380,0,39,39
2018-12-09 10:48:21.9469,172.8,67.1,39,38.83,90,20.12,1,734.3,57.2,27,39,39
2018-12-09 10:48:22.1969,172.8,67.1,39,38.83,90,20.13,2,734.3,57.5,27,39,39
2018-12-09 10:48:22.4469,172.8,67.1,39,38.83,90,20.12,65,43150,43160,0,39,39
2018-12-09 10:48:22.6969,172.8,67.1,39,38.83,90,20.12,51,3.75,3.73,0,39,39
2018-12-09 10:48:22.9469,172.8,67.2,39,38.89,90,20.12,63,50,50,0,39,39
2018-12-09 10:48:23.1970,172.8,67.2,39,38.89,90,20.01,67,32.3,31.9,0,39,39
2018-12-09 10:48:23.4470,172.8,67.2,39,38.89,90,20.15,52,3.75,3.73,0,39,39
2018-12-09 10:48:23.6969,172.8,67.2,39,38.89,90,20.12,6,43150,32.3,3.7,39,39
2018-12-09 10:48:23.9469,172.8,67.2,39,38.89,90,20.12,7,43160,31.9,3.8,39,39
2018-12-09 10:48:24.1969,172.8,67.2,39,38.89,90,20.11,1,734.3,57.2,27,39,39
2018-12-09 10:48:24.4469,172.8,67.2,39,38.89,90,20.15,2,734.3,57.5,27,39,39
2018-12-09 10:48:24.6969,172.8,67.2,39,38.89,90,20.13,61,737.1,731.9,0,39,39
2018-12-09 10:48:24.9469,172.8,67.2,39,38.89,90,20.12,62,425,425,0,39,39
2018-12-09 10:48:25.1969,172.8,67.2,39,38.89,90,20.14,64,64.7,65.4,0,39,39
2018-12-09 10:48:25.4469,172.8,67.2,39,38.89,90,20.12,3,734.3,57.2,25,39,39
2018-12-09 10:48:25.6969,172.8,67.2,39,38.89,90,20.12,4,734.3,57.5,25.5,39,39
2018-12-09 10:48:25.9469,172.8,67.2,39,38.89,90,20.12,65,43150,43160,0,39,39
2018-12-09 10:48:26.1969,172.8,67.2,39,38.89,90,20.12,66,4380,4380,0,39,39
2018-12-09 10:48:26.4469,172.8,67.2,39,38.89,90,20.12,1,734.3,57.2,27,39,39
2018-12-09 10:48:26.6969,172.8,67.2,39,38.89,90,20.12,2,734.3,57.5,27,39,39
2018-12-09 10:48:26.9469,172.8,67.2,39,38.89,90,20.12,65,43150,43160,0,39,39
2018-12-09 10:48:27.1969,172.8,67.2,39,38.89,90,20.13,51,3.76,3.73,0,39,39
2018-12-09 10:48:27.4469,172.8,67.2,39,38.89,90,20.12,63,50,50,0,39,39
2018-12-09 10:48:27.6970,172.8,67.2,39,38.89,90,20.14,67,32.3,31.9,0,39,39
2018-12-09 10:48:27.9470,172.8,67.2,39,38.89,90,20.14,52,3.75,3.73,0,39,39
2018-12-09 10:48:28.1971,172.8,67.2,39,38.89,90,20.12,6,43160,32.3,3.7,39,39
2018-12-09 10:48:28.4471,172.8,67.2,39,38.89,90,20.11,7,43160,31.9,3.8,39,39
2018-12-09 10:48:28.6971,172.8,67.2,39,38.89,90,20.13,1,734.6,57.2,27,39,39
2018-12-09 10:48:28.9471,172.8,67.2,39,38.89,90,20.11,2,734.3,57.5,27,39,39
2018-12-09 10:48:29.1970,172.8,67.2,39,38.89,90,20.13,61,737.2,732,0,39,39
2018-12-09 10:48:29.4470,172.8,67.2,39,38.89,90,20.12,62,425,425,0,39,39
2018-12-09 10:48:29.6970,172.8,67.2,39,38.89,90.1,20.12,64,64.9,65.6,0,39,39
2018-12-09 10:48:29.9469,172.8,67.2,39,38.89,90,20.13,3,734.6,57.2,25,39,39
2018-12-09 10:48:30.1968,172.8,67.2,39,38.89,90,20.12,4,734.3,57.5,25.5,39,39
2018-12-09 10:48:30.4468,172.8,67.2,39,38.89,90,20.12,65,43160,43160,0,39,39
2018-12-09 10:48:30.6968,172.8,67.2,39,38.89,90,20.12,66,4390,4380,0,39,39
2018-12-09 10:48:30.9469,172.8,67.2,39,38.89,90,20.12,1,734.6,57.2,27,39,39
2018-12-09 10:48:31.1970,172.8,67.2,39,38.89,90,20.13,2,734.3,57.5,27,39,39
2018-12-09 10:48:31.4470,172.8,67.2,39,38.89,90,20.14,65,43160,43160,0,39,39
2018-12-09 10:48:31.6970,172.8,67.2,39,38.89,90,20.13,51,3.76,3.73,0,39,39
2018-12-09 10:48:31.9470,172.8,67.2,39,38.89,90,20.12,63,50,50,0,39,39
2018-12-09 10:48:32.1971,172.8,67.2,39,38.89,90,20.12,67,32.3,31.9,0,39,39
2018-12-09 10:48:32.4471,172.8,67.2,39,38.89,90,20.13,52,3.75,3.73,0,39,39
2018-12-09 10:48:32.6971,172.8,67.2,39,38.89,90,20.12,6,43170,32.3,3.7,39,39
2018-12-09 10:48:32.9470,172.8,67.2,39,38.89,90,20.13,7,43170,31.9,3.8,39,39
2018-12-09 10:48:33.1970,172.8,67.4,39,39,90,20.12,1,734.6,57.2,27,39,39
2018-12-09 10:48:33.4470,172.8,67.4,39,39,90,20.12,2,734.3,57.5,27,39,39
2018-12-09 10:48:33.6970,172.8,67.4,39,39,90.1,20.13,61,737.2,732,0,39,39
2018-12-09 10:48:33.9470,172.8,67.4,39,39,90,20.12,62,425,425,0,39,39
2018-12-09 10:48:34.1970,172.8,67.4,39,39,90,20.13,64,64.8,65.5,0,39,39
2018-12-09 10:48:34.4470,172.8,67.4,39,39,90,20.12,3,734.7,57.2,25,39,39
2018-12-09 10:48:34.6970,172.8,67.4,39,39,90,20.12,4,734.5,57.5,25.5,39,39
2018-12-09 10:48:34.9470,172.8,67.4,39,39,90,20.12,65,43160,43170,0,39,39
2018-12-09 10:48:35.1970,172.8,67.4,39,39,90,20.24,66,4370,4380,0,39,39
2018-12-09 10:48:35.4470,172.8,67.4,39,39,90,20.15,1,734.7,57.2,27,39,39
2018-12-09 10:48:35.6970,172.8,67.4,39,39,90,20.14,2,734.5,57.5,27,39,39
2018-12-09 10:48:35.9470,172.8,67.4,39,39,90,20.12,65,43170,43170,0,39,39
2018-12-09 10:48:36.1970,172.8,67.4,39,39,90,20.12,51,3.76,3.73,0,39,39
2018-12-09 10:48:36.4470,172.8,67.4,39,39,90.1,20.12,63,50,50,0,39,39
2018-12-09 10:48:36.6970,172.8,67.4,39,39,90,20.12,67,32.3,31.9,0,39,39
2018-12-09 10:48:36.9470,172.8,67.4,39,39,90,20.12,52,3.75,3.73,0,39,39
2018-12-09 10:48:37.1970,172.8,67.4,39,39,90,20.13,6,43170,32.3,3.7,39,39
2018-12-09 10:48:37.4470,172.8,67.4,39,39,90,20.12,7,43170,31.9,3.8,39,39
2018-12-09 10:48:37.6971,172.8,67.4,39,39,90,20.11,1,734.7,57.2,27,39,39
2018-12-09 10:48:37.9470,172.8,67.4,39,39,90.1,20.11,2,734.5,57.5,27,39,39
2018-12-09 10:48:38.1970,172.8,67.4,39,39,90,20.13,61,737.3,732.2,0,39,39
2018-12-09 10:48:38.4470,172.8,67.4,39,39,90,20.14,62,425,425,0,39,39
2018-12-09 10:48:38.6970,172.8,67.4,39,39,90,20.13,64,64.8,65.4,0,39,39
2018-12-09 10:48:38.9470,172.8,67.4,39,39,90,20.12,3,734.7,57.2,25,39,39
2018-12-09 10:48:39.1970,172.8,67.4,39,39,90,20.12,4,734.5,57.5,25.5,39,39
2018-12-09 10:48:39.4471,172.8,67.4,39,39,90.1,20.12,65,43160,43160,0,39,39
2018-12-09 10:48:39.6971,172.8,67.6,39,39.12,90.1,20.14,66,4390,4390,0,39,39
2018-12-09 10:48:39.9471,172.8,67.6,39,39.12,90,20.14,1,734.7,57.2,27,39,39
2018-12-09 10:48:40.1971,172.8,67.6,39,39.12,90,20.12,2,734.5,57.5,27,39,39
2018-12-09 10:48:40.4471,172.8,67.6,39,39.12,90,20.13,65,43160,43160,0,39,39
2018-12-09 10:48:40.6971,172.8,67.6,39,39.12,90,20.13,51,3.76,3.73,0,39,39
2018-12-09 10:48:40.9471,172.8,67.6,39,39.12,90,20.12,63,50,50,0,39,39
2018-12-09 10:48:41.1971,172.8,67.6,39,39.12,90.1,20.1,67,32.3,31.9,0,39,39
2018-12-09 10:48:41.4471,172.8,67.6,39,39.12,90,20.13,52,3.75,3.73,0,39,39
2018-12-09 10:48:41.6971,172.8,67.6,39,39.12,90,20.12,6,43160,32.3,3.7,39,39
2018-12-09 10:48:41.9471,172.8,67.6,39,39.12,90,20.11,7,43160,31.9,3.8,39,39
2018-12-09 10:48:42.1971,172.8,67.6,39,39.12,90,20.12,1,734.7,57.2,27,39,39
2018-12-09 10:48:42.4471,172.8,67.6,39,39.12,90,20.12,2,734.7,57.5,27,39,39
2018-12-09 10:48:42.6971,172.8,67.6,39,39.12,90,20.01,61,737.4,732.2,0,39,39
2018-12-09 10:48:42.9471,172.8,67.6,39.25,39.12,90,20.14,62,425,425,0,39,39
2018-12-09 10:48:43.1971,172.8,67.6,39.25,39.12,90,20.12,64,64.7,65.4,0,39,39
2018-12-09 10:48:43.4471,172.8,67.6,39.25,39.12,90,20.14,3,734.7,57.2,25,39,39
2018-12-09 10:48:43.6972,172.8,67.6,39.25,39.12,90.1,20.13,4,734.7,57.5,25.5,39,39
2018-12-09 10:48:43.9472,172.8,67.6,39.25,39.12,90,20.12,65,43160,43170,0,39,39
2018-12-09 10:48:44.1972,172.8,67.6,39.25,39.12,90,20.12,66,4400,4400,0,39,39
2018-12-09 10:48:44.4471,172.8,67.6,39.25,39.12,90,20.12,1,734.7,57.2,27,39,39
2018-12-09 10:48:44.6971,172.8,67.6,39.25,39.12,90,20.13,2,734.7,57.5,27,39,39
2018-12-09 10:48:44.9471,172.8,67.6,39.25,39.12,90,20.12,65,43150,43160,0,39,39
2018-12-09 10:48:45.1971,172.8,67.6,39.25,39.12,90,20.12,51,3.75,3.73,0,39,39
2018-12-09 10:48:45.4471,172.8,67.6,39.25,39.12,90,20.12,63,50,50,0,39,39
2018-12-09 10:48:45.6971,172.8,67.6,39.25,39.12,90,20.13,67,32.3,31.9,0,39,39
2018-12-09 10:48:45.9471,172.8,67.6,39.25,39.12,90,20.13,52,3.75,3.73,0,39,39
2018-12-09 10:48:46.1971,172.8,67.6,39.25,39.12,90,20.12,6,43150,32.3,3.7,39,39
2018-12-09 10:48:46.4472,172.8,67.6,39.25,39.12,90,20.12,7,43160,31.9,3.8,39,39
2018-12-09 10:48:46.6972,172.8,67.6,39.25,39.12,90,20.12,1,734.7,57.2,27,39,39
2018-12-09 10:48:46.9472,172.8,67.6,39.25,39.12,90,20.12,2,734.7,57.5,27,39,39
2018-12-09 10:48:47.1972,172.8,67.6,39.25,39.12,90,20.12,61,737.5,732.3,0,39,39
2018-12-09 10:48:47.4472,172.8,67.6,39.25,39.12,90,20.12,62,425,425,0,39,39
2018-12-09 10:48:47.6972,172.8,67.6,39.25,39.12,90,20.14,64,64.7,65.4,0,39,39
2018-12-09 10:48:47.9472,172.8,67.6,39.25,39.12,90.1,20.12,3,734.7,57.2,25,39,39
2018-12-09 10:48:48.1972,172.8,67.6,39.25,39.12,90,20.12,4,734.7,57.5,25.5,39,39
2018-12-09 10:48:48.4472,172.8,67.6,39.25,39.12,90,20.12,65,43140,43160,0,39.5,39
2018-12-09 10:48:48.6973,172.8,67.6,39.5,39.12,90,20.11,66,4400,4400,0,39.5,39
2018-12-09 10:48:48.9473,172.8,67.6,39.5,39.12,90,20.12,1,735,57.2,27,39.5,39
2018-12-09 10:48:49.1973,172.8,67.6,39.5,39.12,90,20.12,2,734.7,57.5,27,39.5,39
2018-12-09 10:48:49.4473,172.8,67.6,39.5,39.12,90,20.13,65,43140,43160,0,39.5,39
2018-12-09 10:48:49.6972,172.8,67.6,39.5,39.12,90,20.13,51,3.76,3.73,0,39.5,39
2018-12-09 10:48:49.9472,172.8,67.8,39.5,39.24,90,20.12,63,50,50,0,39.5,39
2018-12-09 10:48:50.1972,172.8,67.8,39.5,39.24,90,20.1,67,32.3,31.9,0,39.5,39
2018-12-09 10:48:50.4472,172.8,67.8,39.5,39.24,90,20.1,52,3.75,3.73,0,39.5,39
2018-12-09 10:48:50.6972,172.8,67.8,39.5,39.24,90,20.11,6,43140,32.3,3.7,39.5,39
2018-12-09 10:48:50.9472,172.8,67.8,39.5,39.24,90,20.12,7,43170,31.9,3.8,39.5,39
2018-12-09 10:48:51.1972,172.8,67.8,39.5,39.24,89.9,20.12,1,735,57.2,27,39.5,39
2018-12-09 10:48:51.4472,172.8,67.8,39.5,39.24,90,20.13,2,734.7,57.5,27,39.5,39
2018-12-09 10:48:51.6972,172.8,67.8,39.5,39.24,90,20.1,61,737.5,732.5,0,39.5,39
2018-12-09 10:48:51.9472,172.8,67.8,39.5,39.24,90,20.12,62,425,425,0,39.5,39
2018-12-09 10:48:52.1972,172.8,67.8,39.5,39.24,90,20.13,64,64.7,65.4,0,39.5,39
2018-12-09 10:48:52.4472,172.8,67.8,39.5,39.24,90,20.12,3,735,57.2,25,39.5,39
2018-12-09 10:48:52.6971,172.8,67.8,39.5,39.24,90,20.12,4,734.7,57.5,25.5,39.5,39
2018-12-09 10:48:52.9471,172.8,67.8,39.5,39.24,90,20.13,65,43140,43150,0,39.5,39
2018-12-09 10:48:53.1971,172.8,67.8,39.5,39.24,90.1,20.12,66,4400,4400,0,39.5,39
2018-12-09 10:48:53.4471,172.8,67.8,39.5,39.24,90,20.11,1,735,57.2,27,39.5,39
2018-12-09 10:48:53.6971,172.8,67.8,39.5,39.24,90,20.12,2,734.7,57.5,27,39.5,39
2018-12-09 10:48:53.9472,172.8,67.8,39.5,39.24,89.9,20.13,65,43140,43150,0,39.5,39
2018-12-09 10:48:54.1972,172.8,67.8,39.5,39.24,90,20.12,51,3.76,3.73,0,39.5,39
2018-12-09 10:48:54.4472,172.8,67.8,39.5,39.24,90,20.13,63,50,50,0,39.5,39
2018-12-09 10:48:54.6972,172.8,67.8,39.5,39.24,90,20.12,67,32.3,31.9,0,39.5,39
2018-12-09 10:48:54.9472,172.8,67.8,39.5,39.24,90,20.12,52,3.75,3.73,0,39.5,39
2018-12-09 10:48:55.1972,172.8,67.8,39.5,39.24,90,20.14,6,43140,32.3,3.7,39.5,39
2018-12-09 10:48:55.4472,172.8,67.8,39.5,39.24,90,20.12,7,43150,31.9,3.8,39.5,39
2018-12-09 10:48:55.6972,172.8,67.8,39.5,39.24,90,20.12,1,735.1,57.2,27,39.5,39.5
2018-12-09 10:48:55.9472,172.8,67.8,39.5,39.24,90,20.12,2,734.8,57.5,27,39.5,39.5
2018-12-09 10:48:56.1972,172.8,67.8,39.5,39.24,90,20.12,61,737.7,732.5,0,39.5,39.5
2018-12-09 10:48:56.4472,172.8,67.8,39.5,39.24,90,20.13,62,425,425,0,39.5,39.5
2018-12-09 10:48:56.6973,172.8,67.8,39.5,39.24,90,20.13,64,64.6,65.3,0,39.5,39.5
2018-12-09 10:48:56.9473,172.8,68,39.5,39.35,90,20.12,3,735.1,57.2,25,39.5,39.5
2018-12-09 10:48:57.1973,172.8,68,39.5,39.35,90,19.99,4,734.8,57.5,25.5,39.5,39.5
2018-12-09 10:48:57.4473,172.8,68,39.5,39.35,90,20.13,65,43140,43150,0,39.5,39.5
2018-12-09 10:48:57.6973,172.8,68,39.5,39.35,90,20.12,66,4400,4400,0,39.5,39.5
2018-12-09 10:48:57.9472,172.8,68,39.5,39.35,90,20.12,1,735.1,57.2,27,39.5,39.5
2018-12-09 10:48:58.1972,172.8,68,39.5,39.35,90,20.14,2,734.8,57.5,27,39.5,39.5
2018-12-09 10:48:58.4472,172.8,68,39.5,39.35,90,20.11,65,43150,43160,0,39.5,39.5
2018-12-09 10:48:58.6972,172.8,68,39.5,39.35,90,20.12,51,3.76,3.74,0,39.5,39.5
2018-12-09 10:48:58.9472,172.8,68,39.5,39.35,90,20.12,63,50,50,0,39.5,39.5
2018-12-09 10:48:59.1972,172.8,68,39.5,39.35,90,20.12,67,32.3,31.9,0,39.5,39.5
2018-12-09 10:48:59.4473,172.8,68,39.5,39.35,90,20.12,52,3.76,3.73,0,39.5,39.5
2018-12-09 10:48:59.6972,172.8,68,39.5,39.35,90,20.13,6,43150,32.3,3.7,39.5,39.5
2018-12-09 10:48:59.9472,172.8,68,39.5,39.35,90,20.14,7,43160,31.9,3.8,39.5,39.5
2018-12-09 10:49:00.1972,172.8,68,39.5,39.35,90,20.13,1,735.1,57.2,27,39.5,39.5
2018-12-09 10:49:00.4472,172.8,68,39.5,39.35,89.9,20.13,2,734.8,57.5,27,39.5,39.5
2018-12-09 10:49:00.6972,172.8,68,39.5,39.35,89.9,20.12,61,737.8,732.6,0,39.5,39.5
2018-12-09 10:49:00.9473,172.8,68,39.5,39.35,90,20.12,62,425,425,0,39.5,39.5
2018-12-09 10:49:01.1973,172.8,68,39.5,39.35,90,20.14,64,64.6,65.3,0,39.5,39.5
2018-12-09 10:49:01.4473,172.8,68,39.5,39.35,90,20.13,3,735.1,57.2,25,39.5,39.5
2018-12-09 10:49:01.6973,172.8,68,39.5,39.35,90,20.12,4,734.8,57.5,25.5,39.5,39.5
2018-12-09 10:49:01.9473,172.8,68,39.5,39.35,90,20.12,65,43150,43160,0,39.5,39.5
2018-12-09 10:49:02.1973,172.8,68,39.5,39.35,90,20.12,66,4410,4410,0,39.5,39.5
2018-12-09 10:49:02.4473,172.8,68,39.5,39.35,90,20.12,1,735.1,57.2,27,39.5,39.5
2018-12-09 10:49:02.6973,172.8,68,39.5,39.35,90,20.12,2,734.8,57.5,27,39.5,39.5
2018-12-09 10:49:02.9472,172.8,68,39.5,39.35,90,20.13,65,43150,43150,0,39.5,39.5
2018-12-09 10:49:03.1972,172.8,68,39.5,39.35,90,20.12,51,3.76,3.73,0,39.5,39.5
2018-12-09 10:49:03.4472,172.8,68,39.5,39.35,89.9,20.12,63,50,50,0,39.5,39.5
2018-12-09 10:49:03.6972,172.8,68,39.5,39.35,90,20.11,67,32.3,31.9,0,39.5,39.5
2018-12-09 10:49:03.9472,172.8,68,39.5,39.35,90,20.12,52,3.76,3.73,0,39.5,39.5
2018-12-09 10:49:04.1973,172.8,68,39.5,39.35,90,20.12,6,43150,32.3,3.7,39.5,39.5
2018-12-09 10:49:04.4473,172.8,68,39.5,39.35,90,20.11,7,43150,31.9,3.8,39.5,39.5
2018-12-09 10:49:04.6973,172.8,68,39.5,39.35,90,20.13,1,735.1,57.2,27,39.5,39.5
2018-12-09 10:49:04.9473,172.8,68,39.5,39.35,90,20.13,2,735,57.3,27,39.5,39.5
2018-12-09 10:49:05.1973,172.8,68,39.5,39.35,90,20.12,61,737.9,732.6,0,39.5,39.5
2018-12-09 10:49:05.4473,172.8,68,39.5,39.35,90,20.12,62,425,425,0,39.5,39.5
2018-12-09 10:49:05.6973,172.8,68,39.5,39.35,90.1,20.12,64,64.6,65.3,0,39.5,39.5
2018-12-09 10:49:05.9474,172.8,68,39.5,39.35,90,20.13,3,735.1,57.2,25,39.5,39.5
2018-12-09 10:49:06.1974,172.8,68.1,39.5,39.41,90,20.12,4,735,57.3,25.5,39.5,39.5
2018-12-09 10:49:06.4474,172.8,68.1,39.5,39.41,90,20.13,65,43150,43150,0,39.5,39.5
2018-12-09 10:49:06.6974,172.8,68.1,39.5,39.41,90,20.12,66,4400,4400,0,39.5,39.5
2018-12-09 10:49:06.9474,172.8,68.2,39.5,39.47,90,20.12,1,735.1,57.2,27,39.5,39.5
2018-12-09 10:49:07.1974,172.8,68.2,39.5,39.47,90,20.13,2,735,57.3,27,39.5,39.5
2018-12-09 10:49:07.4473,172.8,68.2,39.5,39.47,90,20.13,65,43150,43160,0,39.5,39.5
2018-12-09 10:49:07.6973,172.8,68.2,39.5,39.47,90,20.1,51,3.76,3.73,0,39.5,39.5
2018-12-09 10:49:07.9473,172.8,68.2,39.5,39.47,90,20.14,63,50,50,0,39.5,39.5
2018-12-09 10:49:08.1973,172.8,68.2,39.5,39.47,90.1,20.1,67,32.3,31.9,0,39.5,39.5
2018-12-09 10:49:08.4473,172.8,68.2,39.5,39.47,90,20.06,52,3.76,3.73,0,39.5,39.5
2018-12-09 10:49:08.6974,172.8,68.2,39.5,39.47,90,20.12,6,43160,32.3,3.7,39.5,39.5
2018-12-09 10:49:08.9474,172.8,68.2,39.5,39.47,90,20.13,7,43160,31.9,3.8,39.5,39.5
2018-12-09 10:49:09.1974,172.8,68.2,39.5,39.47,90,20.09,1,735.1,57.2,27,39.5,39.5
2018-12-09 10:49:09.4474,172.8,68.2,39.5,39.47,90,20.13,2,735,57.3,27,39.5,39.5
2018-12-09 10:49:09.6974,172.8,68.2,39.5,39.47,90.1,20.13,61,738,732.7,0,39.5,39.5
2018-12-09 10:49:09.9474,172.8,68.2,39.5,39.47,90,20.12,62,425,425,0,39.5,39.5
2018-12-09 10:49:10.1974,172.8,68.2,39.5,39.47,90,20.12,64,64.6,65.3,0,39.5,39.5
2018-12-09 10:49:10.4474,172.8,68.2,39.5,39.47,90,20.13,3,735.2,57.2,25,39.5,39.5
2018-12-09 10:49:10.6974,172.8,68.2,39.5,39.47,90,20.12,4,735.2,57.3,25.5,39.5,39.5
2018-12-09 10:49:10.9474,172.8,68.2,39.5,39.47,90,20.13,65,43150,43160,0,39.5,39.5
2018-12-09 10:49:11.1974,172.8,68.2,39.5,39.47,90,20.13,66,4400,4400,0,39.5,39.5
2018-12-09 10:49:11.4474,172.8,68.2,39.5,39.47,90,20.13,1,735.2,57.2,27,39.5,39.5
2018-12-09 10:49:11.6974,172.8,68.2,39.5,39.47,90,20.12,2,735.2,57.3,27,39.5,39.5
2018-12-09 10:49:11.9474,172.8,68.2,39.5,39.47,90,20.14,65,43160,43160,0,39.5,39.5
2018-12-09 10:49:12.1974,172.8,68.2,39.5,39.47,90,20.13,51,3.76,3.74,0,39.5,39.5
2018-12-09 10:49:12.4474,172.8,68.2,39.5,39.47,90,20.12,63,50,50,0,39.5,39.5
2018-12-09 10:49:12.6974,172.8,68.2,39.5,39.47,90,20.12,67,32.3,31.9,0,39.5,39.5
2018-12-09 10:49:12.9474,172.8,68.2,39.5,39.47,90,20.13,52,3.76,3.73,0,39.5,39.5
2018-12-09 10:49:13.1974,172.8,68.2,39.5,39.47,89.9,20.13,6,43160,32.3,3.7,39.5,39.5
2018-12-09 10:49:13.4474,172.8,68.2,39.5,39.47,90,20.13,7,43160,31.9,3.8,39.5,39.5
2018-12-09 10:49:13.6974,172.8,68.2,39.5,39.47,90,20.13,1,735.2,57.2,27,39.5,39.5
2018-12-09 10:49:13.9474,172.8,68.4,39.5,39.58,90,20.12,2,735.2,57.3,27,39.5,39.5
2018-12-09 10:49:14.1974,172.8,68.4,39.5,39.58,90,20.13,61,738.1,732.8,0,39.5,39.5
2018-12-09 10:49:14.4474,172.8,68.4,39.5,39.58,90,20.13,62,425,425,0,39.5,39.5
2018-12-09 10:49:14.6974,172.8,68.4,39.5,39.58,90,20.12,64,64.6,65.3,0,39.5,39.5
2018-12-09 10:49:14.9474,172.8,68.4,39.5,39.58,90,20.12,3,735.2,57.2,25,39.5,39.5
2018-12-09 10:49:15.1974,172.8,68.4,39.5,39.58,90,19.98,4,735.2,57.3,25.5,39.5,39.5
2018-12-09 10:49:15.4475,172.8,68.4,39.5,39.58,90,20.1,65,43160,43160,0,39.5,39.5
2018-12-09 10:49:15.6975,172.8,68.4,39.5,39.58,90,20.15,66,4400,4400,0,39.5,39.5
2018-12-09 10:49:15.9475,172.8,68.4,39.5,39.58,90,20.13,1,735.2,57.2,27,39.5,39.5
2018-12-09 10:49:16.1975,172.8,68.4,39.5,39.58,90,20.13,2,735.2,57.3,27,39.5,39.5
2018-12-09 10:49:16.4475,172.8,68.4,39.5,39.58,90,20.13,65,43160,43160,0,39.5,39.5
2018-12-09 10:49:16.6975,172.8,68.4,39.5,39.58,90,20.12,51,3.76,3.74,0,39.5,39.5
2018-12-09 10:49:16.9475,172.8,68.4,39.5,39.58,90,20.12,63,50,50,0,39.5,39.5
2018-12-09 10:49:17.1975,172.8,68.4,39.5,39.58,90,20.13,67,32.3,31.9,0,39.5,39.5
2018-12-09 10:49:17.4475,172.8,68.4,39.5,39.58,90,20.12,52,3.76,3.73,0,39.5,39.5
2018-12-09 10:49:17.6975,172.8,68.4,39.5,39.58,90,20.11,6,43160,32.3,3.7,39.5,39.5
2018-12-09 10:49:17.9475,172.8,68.4,39.5,39.58,90.1,20.12,7,43160,31.9,3.8,39.5,39.5
2018-12-09 10:49:18.1975,172.8,68.4,39.5,39.58,90.1,20.13,1,735.5,57.2,27,39.5,39.5
2018-12-09 10:49:18.4475,172.8,68.4,39.5,39.58,90,20.09,2,735.4,57.3,27,39.5,39.5
2018-12-09 10:49:18.6974,172.8,68.4,39.5,39.58,90,20.12,61,738.2,733,0,39.5,39.5
2018-12-09 10:49:18.9474,172.8,68.4,39.75,39.58,90,20.12,62,425,425,0,39.5,39.5
2018-12-09 10:49:19.1974,172.8,68.4,39.75,39.58,90.1,20.12,64,64.7,65.3,0,39.5,39.5
2018-12-09 10:49:19.4474,172.8,68.4,39.75,39.58,90,20.12,3,735.5,57.2,25,39.5,39.5
2018-12-09 10:49:19.6975,172.8,68.4,39.75,39.58,90,20.12,4,735.4,57.3,25.5,39.5,39.5
2018-12-09 10:49:19.9475,172.8,68.4,39.75,39.58,90,20.13,65,43160,43170,0,39.5,39.5
2018-12-09 10:49:20.1975,172.8,68.4,39.75,39.58,90,20.12,66,4400,4400,0,39.5,39.5
2018-12-09 10:49:20.4475,172.8,68.4,39.75,39.58,90,20.12,1,735.5,57.2,27,39.5,39.5
2018-12-09 10:49:20.6974,172.8,68.4,39.75,39.58,90,20.12,2,735.4,57.3,27,39.5,39.5
2018-12-09 10:49:20.9474,172.8,68.4,39.75,39.58,90,20.12,65,43150,43170,0,39.5,39.5
2018-12-09 10:49:21.1974,172.8,68.4,39.75,39.58,90,20.12,51,3.76,3.74,0,39.5,39.5
2018-12-09 10:49:21.4474,172.8,68.4,39.75,39.58,90,20.13,63,50,50,0,39.5,39.5
2018-12-09 10:49:21.6974,172.8,68.4,39.75,39.58,90,20.13,67,32.3,31.9,0,39.5,39.5
2018-12-09 10:49:21.9474,172.8,68.4,39.75,39.58,90,20.13,52,3.76,3.74,0,39.5,39.5
2018-12-09 10:49:22.1974,172.8,68.4,39.75,39.58,90,20.13,6,43150,32.3,3.7,39.5,39.5
2018-12-09 10:49:22.4475,172.8,68.4,39.75,39.58,90,20.07,7,43170,31.9,3.8,39.5,39.5
2018-12-09 10:49:22.6975,172.8,68.4,39.75,39.58,89.9,20.12,1,735.5,57.2,27,39.5,39.5
2018-12-09 10:49:22.9475,172.8,68.5,39.75,39.64,90,20.14,2,735.4,57.3,27,39.5,39.5
2018-12-09 10:49:23.1975,172.8,68.5,39.75,39.64,90,20.12,61,738.1,733,0,39.5,39.5
2018-12-09 10:49:23.4475,172.8,68.5,39.75,39.64,90,20.12,62,425,425,0,39.5,39.5
2018-12-09 10:49:23.6975,172.8,68.5,39.75,39.64,90,20.12,64,64.6,65.4,0,39.5,39.5
2018-12-09 10:49:23.9475,172.8,68.5,39.75,39.64,90,20.14,3,735.5,57.2,25,39.5,39.5
2018-12-09 10:49:24.1975,172.8,68.6,39.75,39.7,90,20.13,4,735.4,57.3,25.5,39.5,39.5
2018-12-09 10:49:24.4475,172.8,68.6,39.75,39.7,90,20.13,65,43150,43170,0,39.5,39.5
2018-12-09 10:49:24.6975,172.8,68.6,39.75,39.7,90.1,20.12,66,4390,4390,0,40,39.5
2018-12-09 10:49:24.9475,172.8,68.6,39.75,39.7,90,20.12,1,735.7,57.2,27,40,39.5
2018-12-09 10:49:25.1975,172.8,68.6,39.75,39.7,90,20.13,2,735.4,57.3,27,40,39.5
2018-12-09 10:49:25.4475,172.8,68.6,39.75,39.7,89.9,20.12,65,43150,43170,0,40,39.5
2018-12-09 10:49:25.6975,172.8,68.6,39.75,39.7,90,20.14,51,3.76,3.74,0,40,39.5
2018-12-09 10:49:25.9475,172.8,68.6,39.75,39.7,90,20.12,63,50,50,0,40,39.5
2018-12-09 10:49:26.1975,172.8,68.6,39.75,39.7,90,20.12,67,32.3,31.9,0,40,39.5
2018-12-09 10:49:26.4475,172.8,68.6,39.75,39.7,90,20.12,52,3.76,3.74,0,40,39.5
2018-12-09 10:49:26.6975,172.8,68.6,39.75,39.7,90,20.11,6,43140,32.3,3.7,40,39.5
2018-12-09 10:49:26.9475,172.8,68.6,40,39.7,90,20.13,7,43170,31.9,3.8,40,39.5
2018-12-09 10:49:27.1975,172.8,68.6,40,39.7,90,20.12,1,735.7,57.2,27,40,39.5
2018-12-09 10:49:27.4475,172.8,68.6,40,39.7,90,20.14,2,735.4,57.3,27,40,39.5
2018-12-09 10:49:27.6975,172.8,68.6,40,39.7,90,20.12,61,738.3,733.1,0,40,39.5
2018-12-09 10:49:27.9475,172.8,68.6,40,39.7,90,20.28,62,425,425,0,40,39.5
2018-12-09 10:49:28.1975,172.8,68.6,40,39.7,90,20.12,64,64.8,65.5,0,40,39.5
2018-12-09 10:49:28.4475,172.8,68.6,40,39.7,90,20.11,3,735.7,57.2,25,40,39.5
2018-12-09 10:49:28.6975,172.8,68.6,40,39.7,90,20.12,4,735.4,57.3,25.5,40,39.5
2018-12-09 10:49:28.9475,172.8,68.6,40,39.7,90,20.13,65,43140,43170,0,40,39.5
2018-12-09 10:49:29.1976,172.8,68.6,40,39.7,90,20.12,66,4390,4390,0,40,39.5
2018-12-09 10:49:29.4476,172.8,68.6,40,39.7,90,20.12,1,735.7,57.2,27,40,39.5
2018-12-09 10:49:29.6976,172.8,68.6,40,39.7,90,20.11,2,735.4,57.3,27,40,39.5
2018-12-09 10:49:29.9476,172.8,68.6,40,39.7,90,20.11,65,43140,43170,0,40,39.5
2018-12-09 10:49:30.1976,172.8,68.6,40,39.7,90,20.13,51,3.76,3.74,0,40,39.5
2018-12-09 10:49:30.4476,172.8,68.6,40,39.7,90,20.13,63,50,50,0,40,39.5
2018-12-09 10:49:30.6976,172.8,68.8,40,39.81,90,20.13,67,32.3,31.9,0,40,39.5
2018-12-09 10:49:30.9476,172.8,68.8,40,39.81,90,20.13,52,3.76,3.74,0,40,39.5
2018-12-09 10:49:31.1976,172.8,68.8,40,39.81,89.9,20.12,6,43140,32.3,3.7,40,39.5
2018-12-09 10:49:31.4476,172.8,68.8,40,39.81,90,20.07,7,43170,31.9,3.8,40,39.5
2018-12-09 10:49:31.6976,172.8,68.8,40,39.81,90,20.13,1,735.7,57.2,27,40,39.5
2018-12-09 10:49:31.9476,172.8,68.8,40,39.81,90,20.12,2,735.5,57.3,27,40,40
2018-12-09 10:49:32.1976,172.8,68.8,40,39.81,90,20.12,61,738.3,733.2,0,40,40
2018-12-09 10:49:32.4476,172.8,68.8,40,39.81,90,20.12,62,425,425,0,40,40
2018-12-09 10:49:32.6976,172.8,68.8,40,39.81,90,20.12,64,64.7,65.4,0,40,40
2018-12-09 10:49:32.9477,172.8,68.8,40,39.81,90,20.13,3,735.8,57.2,25,40,40
2018-12-09 10:49:33.1977,172.8,68.8,40,39.81,90,20.12,4,735.5,57.3,25.5,40,40
2018-12-09 10:49:33.4478,172.8,68.8,40,39.81,90,20.13,65,43140,43160,0,40,40
2018-12-09 10:49:33.6977,172.8,68.8,40,39.81,89.9,20.11,66,4390,4390,0,40,40
2018-12-09 10:49:33.9477,172.8,68.8,40,39.81,90,20.12,1,735.8,57.2,27,40,40
2018-12-09 10:49:34.1976,172.8,68.8,40,39.81,90,20.12,2,735.5,57.3,27,40,40
2018-12-09 10:49:34.4476,172.8,68.8,40,39.81,90,20.13,65,43150,43170,0,40,40
2018-12-09 10:49:34.6976,172.8,68.8,40,39.81,90,20.13,51,3.76,3.74,0,40,40
2018-12-09 10:49:34.9476,172.8,68.8,40,39.81,90,20.23,63,50,50,0,40,40
2018-12-09 10:49:35.1976,172.8,68.8,40,39.81,90,20.17,67,32.3,31.9,0,40,40
2018-12-09 10:49:35.4475,172.8,68.8,40,39.81,90,20.13,52,3.76,3.74,0,40,40
2018-12-09 10:49:35.6976,172.8,68.8,40,39.81,90,20.13,6,43150,32.3,3.7,40,40
2018-12-09 10:49:35.9476,172.8,68.8,40,39.81,90,20.11,7,43170,31.9,3.8,40,40
2018-12-09 10:49:36.1976,172.8,68.8,40,39.81,90,20.11,1,735.8,57.2,27,40,40
2018-12-09 10:49:36.4476,172.8,68.8,40,39.81,90,20.12,2,735.5,57.3,27,40,40
2018-12-09 10:49:36.6977,172.8,68.8,40,39.81,90,20.15,61,738.6,733.3,0,40,40
2018-12-09 10:49:36.9477,172.8,68.8,40,39.81,90,20.12,62,425,425,0,40,40
2018-12-09 10:49:37.1977,172.8,68.8,40,39.81,90,20.12,64,64.6,65.3,0,40,40
2018-12-09 10:49:37.4477,172.8,68.8,40,39.81,90,20.12,3,735.8,57.2,25,40,40
2018-12-09 10:49:37.6977,172.8,68.8,40,39.81,90,20.12,4,735.5,57.3,25.5,40,40
2018-12-09 10:49:37.9477,172.8,68.8,40,39.81,90,20.13,65,43160,43170,0,40,40
2018-12-09 10:49:38.1977,172.8,68.8,40,39.81,90,20.13,66,4380,4380,0,40,40
2018-12-09 10:49:38.4477,172.8,68.8,40,39.81,90,20.13,1,735.8,57.2,27,40,40
2018-12-09 10:49:38.6978,172.8,68.8,40,39.81,90,20.12,2,735.5,57.3,27,40,40
2018-12-09 10:49:38.9478,172.8,68.8,40,39.81,90,20.13,65,43160,43170,0,40,40
2018-12-09 10:49:39.1978,172.8,68.9,40,39.87,90,19.98,51,3.76,3.74,0,40,40
2018-12-09 10:49:39.4477,172.8,68.9,40,39.87,90,20.13,63,50,50,0,40,40
2018-12-09 10:49:39.6977,172.8,68.9,40,39.87,90,20.12,67,32.3,31.9,0,40,40
2018-12-09 10:49:39.9477,172.8,68.9,40,39.87,90,20.12,52,3.76,3.74,0,40,40
2018-12-09 10:49:40.1977,172.8,68.9,40,39.87,90,20.12,6,43170,32.3,3.7,40,40
2018-12-09 10:49:40.4477,172.8,68.9,40,39.87,90,20.13,7,43170,31.9,3.8,40,40
2018-12-09 10:49:40.6977,172.8,68.9,40,39.87,90,20.13,1,736,57.2,27,40,40
2018-12-09 10:49:40.9477,172.8,68.9,40,39.87,90,20.14,2,735.6,57.3,27,40,40
2018-12-09 10:49:41.1977,172.8,68.9,40,39.87,90,20.13,61,738.5,733.4,0,40,40
2018-12-09 10:49:41.4477,172.8,68.9,40,39.87,90,20.09,62,425,425,0,40,40
2018-12-09 10:49:41.6977,172.8,68.9,40,39.87,90,20.12,64,64.7,65.4,0,40,40
2018-12-09 10:49:41.9477,172.8,68.9,40,39.87,90,20.12,3,736,57.2,25,40,40
2018-12-09 10:49:42.1977,172.8,69,40,39.93,90,20.12,4,735.6,57.3,25.5,40,40
2018-12-09 10:49:42.4476,172.8,69,40,39.93,90,20.22,65,43160,43160,0,40,40
2018-12-09 10:49:42.6976,172.8,69,40,39.93,90.1,20.14,66,4390,4390,0,40,40
2018-12-09 10:49:42.9476,172.8,69,40,39.93,90,20.11,1,736,57.2,27,40,40
2018-12-09 10:49:43.1976,172.8,69,40,39.93,90,20.1,2,735.6,57.3,27,40,40
2018-12-09 10:49:43.4476,172.8,69,40,39.93,90,20.12,65,43160,43170,0,40,40
2018-12-09 10:49:43.6976,172.8,69,40,39.93,90,20.13,51,3.76,3.74,0,40,40
2018-12-09 10:49:43.9476,172.8,69,40,39.93,90,20.12,63,50,50,0,40,40
2018-12-09 10:49:44.1977,172.8,69,40,39.93,90.1,20.13,67,32.3,31.9,0,40,40
2018-12-09 10:49:44.4477,172.8,69,40,39.93,90,20.1,52,3.76,3.74,0,40,40
2018-12-09 10:49:44.6977,172.8,69,40,39.93,90,20.12,6,43160,32.3,3.7,40,40
2018-12-09 10:49:44.9477,172.8,69,40,39.93,90,20.12,7,43160,31.9,3.8,40,40
2018-12-09 10:49:45.1977,172.8,69,40,39.93,90,20.12,1,736,57.2,27,40,40
2018-12-09 10:49:45.4477,172.8,69,40,39.93,90,20.12,2,735.6,57.3,27,40,40
2018-12-09 10:49:45.6977,172.8,69,40,39.93,90,20.13,61,738.6,733.5,0,40,40
2018-12-09 10:49:45.9477,172.8,69,40,39.93,90,20.13,62,425,425,0,40,40
2018-12-09 10:49:46.1977,172.8,69,40,39.93,90,20.13,64,64.8,65.5,0,40,40
2018-12-09 10:49:46.4477,172.8,69,40,39.93,90,20.12,3,736.1,57.2,25,40,40
2018-12-09 10:49:46.6977,172.8,69,40,39.93,90,20.12,4,735.8,57.3,25.5,40,40
2018-12-09 10:49:46.9478,172.8,69,40,39.93,90,20.12,65,43160,43160,0,40,40
2018-12-09 10:49:47.1978,172.8,69,40,39.93,90,20.11,66,4390,4400,0,40,40
2018-12-09 10:49:47.4478,172.8,69,40,39.93,90,20.12,1,736.1,57.2,27,40,40
2018-12-09 10:49:47.6977,172.8,69,40,39.93,90,20.12,2,735.8,57.3,27,40,40
2018-12-09 10:49:47.9477,172.8,69,40,39.93,90,20.13,65,43160,43170,0,40,40
2018-12-09 10:49:48.1977,172.8,69,40,39.93,90,20.13,51,3.76,3.74,0,40,40
2018-12-09 10:49:48.4478,172.8,69,40,39.93,90,20.12,63,50,50,0,40,40
2018-12-09 10:49:48.6978,172.8,69.2,40,40.05,90,20.13,67,32.3,31.9,0,40,40
2018-12-09 10:49:48.9478,172.8,69.2,40,40.05,90,20.11,52,3.76,3.74,0,40,40
2018-12-09 10:49:49.1978,172.8,69.2,40,40.05,90,20.13,6,43170,32.3,3.7,40,40
2018-12-09 10:49:49.4478,172.8,69.2,40,40.05,90,20.11,7,43160,31.9,3.8,40,40
2018-12-09 10:49:49.6978,172.8,69.2,40,40.05,90.1,20.12,1,736.1,57.2,27,40,40
2018-12-09 10:49:49.9478,172.8,69.2,40,40.05,90,20.13,2,735.8,57.3,27,40,40
2018-12-09 10:49:50.1978,172.8,69.2,40,40.05,90,20.13,61,738.7,733.5,0,40,40
2018-12-09 10:49:50.4478,172.8,69.2,40,40.05,90,20.1,62,425,425,0,40,40
2018-12-09 10:49:50.6978,172.8,69.2,40,40.05,90,20.15,64,64.7,65.3,0,40,40
2018-12-09 10:49:50.9478,172.8,69.2,40,40.05,90,20.15,3,736.1,57.2,25,40,40
2018-12-09 10:49:51.1978,172.8,69.2,40,40.05,90,20.12,4,735.8,57.3,25.5,40,40
2018-12-09 10:49:51.4478,172.8,69.2,40,40.05,90,20.14,65,43160,43160,0,40,40
2018-12-09 10:49:51.6978,172.8,69.2,40,40.05,89.9,20.13,66,4400,4400,0,40,40
2018-12-09 10:49:51.9478,172.8,69.2,40,40.05,90,20.12,1,736.1,57.2,27,40,40
2018-12-09 10:49:52.1978,172.8,69.2,40,40.05,90,20.12,2,735.8,57.3,27,40,40
2018-12-09 10:49:52.4478,172.8,69.2,40,40.05,90,20.13,65,43160,43160,0,40,40
2018-12-09 10:49:52.6978,172.8,69.2,40,40.05,90,20.13,51,3.76,3.74,0,40,40
2018-12-09 10:49:52.9478,172.8,69.2,40,40.05,90,20.11,63,50,50,0,40,40
2018-12-09 10:49:53.1978,172.8,69.2,40,40.05,90,20.12,67,32.3,31.9,0,40,40
2018-12-09 10:49:53.4478,172.8,69.2,40,40.05,90,20.12,52,3.76,3.74,0,40,40
2018-12-09 10:49:53.6978,172.8,69.2,40,40.05,90,20.12,6,43160,32.3,3.7,40,40
2018-12-09 10:49:53.9478,172.8,69.2,40,40.05,90.1,20.12,7,43170,31.9,3.8,40,40
2018-12-09 10:49:54.1978,172.8,69.2,40.25,40.05,90,20.12,1,736.1,57.2,27,40,40
2018-12-09 10:49:54.4478,172.8,69.2,40.25,40.05,90,20.12,2,736.1,57.3,27,40,40
2018-12-09 10:49:54.6978,172.8,69.2,40.25,40.05,90,20.12,61,738.8,733.7,0,40,40
2018-12-09 10:49:54.9478,172.8,69.2,40.25,40.05,90,20.12,62,425,425,0,40,40
2018-12-09 10:49:55.1978,172.8,69.2,40.25,40.05,90,20.12,64,64.7,65.4,0,40,40
2018-12-09 10:49:55.4478,172.8,69.2,40.25,40.05,90,20.13,3,736.1,57.2,25,40,40
2018-12-09 10:49:55.6978,172.8,69.2,40.25,40.05,90,20.1,4,736.1,57.3,25.5,40,40
2018-12-09 10:49:55.9478,172.8,69.3,40.25,40.1,90,20.13,65,43150,43160,0,40,40
2018-12-09 10:49:56.1978,172.8,69.3,40.25,40.1,90,20.12,66,4400,4400,0,40,40
2018-12-09 10:49:56.4479,172.8,69.3,40.25,40.1,90.1,20.12,1,736.1,57.2,27,40,40
2018-12-09 10:49:56.6979,172.8,69.3,40.25,40.1,90.1,20.13,2,736.1,57.3,27,40,40
2018-12-09 10:49:56.9479,172.8,69.3,40.25,40.1,90,20.12,65,43150,43170,0,40,40
2018-12-09 10:49:57.1979,172.8,69.3,40.25,40.1,90,20.12,51,3.76,3.74,0,40,40
2018-12-09 10:49:57.4479,172.8,69.3,40.25,40.1,90,20.13,63,50,50,0,40,40
2018-12-09 10:49:57.6979,172.8,69.3,40.25,40.1,90,20.12,67,32.3,31.9,0,40,40
2018-12-09 10:49:57.9479,172.8,69.3,40.25,40.1,90,20.11,52,3.76,3.74,0,40,40
2018-12-09 10:49:58.1979,172.8,69.3,40.25,40.1,90,20.12,6,43150,32.3,3.7,40,40
2018-12-09 10:49:58.4478,172.8,69.3,40.25,40.1,90,20.12,7,43170,31.9,3.8,40,40
2018-12-09 10:49:58.6978,172.8,69.3,40.25,40.1,90,20.12,1,736.1,57.2,27,40,40
2018-12-09 10:49:58.9478,172.8,69.4,40.25,40.16,90,20.34,2,736.1,57.3,27,40,40
2018-12-09 10:49:59.1978,172.8,69.4,40.25,40.16,90,20.31,61,738.9,733.8,0,40,40
2018-12-09 10:49:59.4479,172.8,69.4,40.25,40.16,90,20.34,62,425,425,0,40,40
2018-12-09 10:49:59.6979,172.8,69.4,40.25,40.16,90,20.34,64,64.7,65.5,0,40,40
2018-12-09 10:49:59.9479,172.8,69.4,40.25,40.16,90,20.32,3,736.1,57.2,25,40,40
2018-12-09 10:50:00.1979,172.8,69.4,40.25,40.16,90,20.31,4,736.1,57.3,25.5,40,40
2018-12-09 10:50:00.4480,172.8,69.4,40.25,40.16,90,20.32,65,43140,43170,0,40,40
2018-12-09 10:50:00.6979,172.8,69.4,40.25,40.16,90,20.33,66,4400,4410,0,40,40
2018-12-09 10:50:00.9479,172.8,69.4,40.25,40.16,90,20.32,1,736.1,57.2,27,40.5,40
2018-12-09 10:50:01.1979,172.8,69.4,40.25,40.16,90,20.31,2,736.3,57.3,27,40.5,40
2018-12-09 10:50:01.4479,172.8,69.4,40.25,40.16,89.9,20.32,65,43140,43180,0,40.5,40
2018-12-09 10:50:01.6979,172.8,69.4,40.25,40.16,90,20.32,51,3.76,3.74,0,40.5,40
2018-12-09 10:50:01.9478,172.8,69.4,40.25,40.16,90,20.32,63,50,50,0,40.5,40
2018-12-09 10:50:02.1978,172.8,69.4,40.25,40.16,90,20.32,67,32.3,31.9,0,40.5,40
2018-12-09 10:50:02.4478,172.8,69.4,40.25,40.16,90,20.33,52,3.76,3.74,0,40.5,40
2018-12-09 10:50:02.6978,172.8,69.4,40.25,40.16,90,20.33,6,43140,32.3,3.7,40.5,40
2018-12-09 10:50:02.9478,172.8,69.4,40.25,40.16,90,20.32,7,43170,31.9,3.8,40.5,40
2018-12-09 10:50:03.1979,172.8,69.4,40.25,40.16,90,20.32,1,736.1,57.2,27,40.5,40
2018-12-09 10:50:03.4479,172.8,69.4,40.25,40.16,90,20.33,2,736.3,57.3,27,40.5,40
2018-12-09 10:50:03.6979,172.8,69.4,40.5,40.16,90,20.31,61,738.9,733.8,0,40.5,40
2018-12-09 10:50:03.9479,172.8,69.4,40.5,40.16,90,20.33,62,425,425,0,40.5,40
2018-12-09 10:50:04.1979,172.8,69.4,40.5,40.16,89.9,20.33,64,64.6,65.3,0,40.5,40
2018-12-09 10:50:04.4479,172.8,69.4,40.5,40.16,89.9,20.32,3,736.1,57.2,25,40.5,40
2018-12-09 10:50:04.6979,172.8,69.4,40.5,40.16,90,20.33,4,736.3,57.3,25.5,40.5,40
2018-12-09 10:50:04.9479,172.8,69.4,40.5,40.16,90,20.32,65,43140,43170,0,40.5,40
2018-12-09 10:50:05.1979,172.8,69.4,40.5,40.16,90,20.32,66,4410,4410,0,40.5,40
2018-12-09 10:50:05.4480,172.8,69.4,40.5,40.16,90,20.32,1,736.1,57.2,27,40.5,40
2018-12-09 10:50:05.6980,172.8,69.6,40.5,40.28,90,20.34,2,736.3,57.3,27,40.5,40
2018-12-09 10:50:05.9480,172.8,69.6,40.5,40.28,90,20.32,65,43140,43170,0,40.5,40
2018-12-09 10:50:06.1980,172.8,69.6,40.5,40.28,90,20.32,51,3.76,3.74,0,40.5,40
2018-12-09 10:50:06.4480,172.8,69.6,40.5,40.28,90,20.32,63,50,50,0,40.5,40
2018-12-09 10:50:06.6980,172.8,69.6,40.5,40.28,89.9,20.32,67,32.3,31.9,0,40.5,40
2018-12-09 10:50:06.9480,172.8,69.6,40.5,40.28,90,20.3,52,3.76,3.74,0,40.5,40
2018-12-09 10:50:07.1980,172.8,69.6,40.5,40.28,90,20.32,6,43150,32.3,3.7,40.5,40
2018-12-09 10:50:07.4480,172.8,69.6,40.5,40.28,90,20.28,7,43160,31.9,3.8,40.5,40
2018-12-09 10:50:07.6980,172.8,69.6,40.5,40.28,90,20.38,1,736.1,57.2,27,40.5,40
2018-12-09 10:50:07.9480,172.8,69.6,40.5,40.28,90,20.32,2,736.3,57.3,27,40.5,40
2018-12-09 10:50:08.1980,172.8,69.6,40.5,40.28,90,20.31,61,739.1,733.9,0,40.5,40
2018-12-09 10:50:08.4480,172.8,69.6,40.5,40.28,90,20.3,62,425,425,0,40.5,40.5
2018-12-09 10:50:08.6980,172.8,69.6,40.5,40.28,90,20.33,64,64.7,65.4,0,40.5,40.5
2018-12-09 10:50:08.9480,172.8,69.6,40.5,40.28,90,20.33,3,736.5,57.2,25,40.5,40.5
2018-12-09 10:50:09.1980,172.8,69.6,40.5,40.28,90,20.34,4,736.4,57.3,25.5,40.5,40.5
2018-12-09 10:50:09.4480,172.8,69.6,40.5,40.28,90,20.32,65,43140,43160,0,40.5,40.5
2018-12-09 10:50:09.6980,172.8,69.6,40.5,40.28,90,20.32,66,4400,4400,0,40.5,40.5
2018-12-09 10:50:09.9480,172.8,69.6,40.5,40.28,90,20.32,1,736.5,57.2,27,40.5,40.5
2018-12-09 10:50:10.1980,172.8,69.6,40.5,40.28,90,20.32,2,736.4,57.3,27,40.5,40.5
2018-12-09 10:50:10.4480,172.8,69.6,40.5,40.28,90,20.31,65,43140,43160,0,40.5,40.5
2018-12-09 10:50:10.6980,172.8,69.6,40.5,40.28,90,20.32,51,3.76,3.74,0,40.5,40.5
2018-12-09 10:50:10.9480,172.8,69.6,40.5,40.28,89.9,20.36,63,50,50,0,40.5,40.5
2018-12-09 10:50:11.1980,172.8,69.6,40.5,40.28,89.9,20.32,67,32.3,31.9,0,40.5,40.5
2018-12-09 10:50:11.4480,172.8,69.6,40.5,40.28,90,20.32,52,3.77,3.74,0,40.5,40.5
2018-12-09 10:50:11.6980,172.8,69.6,40.5,40.28,90,20.35,6,43150,32.3,3.7,40.5,40.5
2018-12-09 10:50:11.9480,172.8,69.6,40.5,40.28,90,20.33,7,43170,31.9,3.8,40.5,40.5
2018-12-09 10:50:12.1980,172.8,69.6,40.5,40.28,90,20.32,1,736.5,57.2,27,40.5,40.5
2018-12-09 10:50:12.4480,172.8,69.6,40.5,40.28,90,20.32,2,736.4,57.3,27,40.5,40.5
2018-12-09 10:50:12.6980,172.8,69.6,40.5,40.28,90,20.33,61,739.3,734.1,0,40.5,40.5
