Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:50:12.9480,172.8,69.7,40.5,40.34,90,20.32,62,425,425,0,40.5,40.5
2018-12-09 10:50:13.1980,172.8,69.7,40.5,40.34,90,20.32,64,64.6,65.3,0,40.5,40.5
2018-12-09 10:50:13.4480,172.8,69.7,40.5,40.34,90,20.32,3,736.5,57.2,25,40.5,40.5
2018-12-09 10:50:13.6980,172.8,69.7,40.5,40.34,90,20.31,4,736.4,57.3,25.5,40.5,40.5
2018-12-09 10:50:13.9481,172.8,69.7,40.5,40.34,90,20.32,65,43150,43160,0,40.5,40.5
2018-12-09 10:50:14.1981,172.8,69.7,40.5,40.34,90,20.32,66,4410,4410,0,40.5,40.5
2018-12-09 10:50:14.4481,172.8,69.7,40.5,40.34,90,20.32,1,736.5,57.2,27,40.5,40.5
2018-12-09 10:50:14.6982,172.8,69.7,40.5,40.34,90,20.32,2,736.4,57.3,27,40.5,40.5
2018-12-09 10:50:14.9481,172.8,69.7,40.5,40.34,90,20.31,65,43150,43170,0,40.5,40.5
2018-12-09 10:50:15.1981,172.8,69.7,40.5,40.34,90,20.28,51,3.76,3.74,0,40.5,40.5
2018-12-09 10:50:15.4480,172.8,69.7,40.5,40.34,90,20.3,63,50,50,0,40.5,40.5
2018-12-09 10:50:15.6979,172.8,69.7,40.5,40.34,90,20.31,67,32.3,31.9,0,40.5,40.5
2018-12-09 10:50:15.9479,172.8,69.7,40.5,40.34,90,20.32,52,3.76,3.74,0,40.5,40.5
2018-12-09 10:50:16.1979,172.8,69.8,40.5,40.39,90,20.3,6,43150,32.3,3.7,40.5,40.5
2018-12-09 10:50:16.4479,172.8,69.8,40.5,40.39,90,20.34,7,43160,31.9,3.8,40.5,40.5
2018-12-09 10:50:16.6979,172.8,69.8,40.5,40.39,90,20.3,1,736.6,57.2,27,40.5,40.5
2018-12-09 10:50:16.9480,172.8,69.8,40.5,40.39,90,20.32,2,736.5,57.3,27,40.5,40.5
2018-12-09 10:50:17.1980,172.8,69.8,40.5,40.39,90,20.33,61,739.3,734,0,40.5,40.5
2018-12-09 10:50:17.4481,172.8,69.8,40.5,40.39,90,20.31,62,425,425,0,40.5,40.5
2018-12-09 10:50:17.6981,172.8,69.8,40.5,40.39,90,20.33,64,64.6,65.3,0,40.5,40.5
2018-12-09 10:50:17.9482,172.8,69.8,40.5,40.39,90,20.33,3,736.6,57.2,25,40.5,40.5
2018-12-09 10:50:18.1981,172.8,69.8,40.5,40.39,90,20.32,4,736.5,57.3,25.5,40.5,40.5
2018-12-09 10:50:18.4481,172.8,69.8,40.5,40.39,90,20.32,65,43160,43170,0,40.5,40.5
2018-12-09 10:50:18.6981,172.8,69.8,40.5,40.39,90,20.32,66,4410,4410,0,40.5,40.5
2018-12-09 10:50:18.9481,172.8,69.8,40.5,40.39,90,20.3,1,736.6,57.2,27,40.5,40.5
2018-12-09 10:50:19.1981,172.8,69.8,40.5,40.39,90,20.32,2,736.5,57.3,27,40.5,40.5
2018-12-09 10:50:19.4481,172.8,69.8,40.5,40.39,90,20.31,65,43160,43170,0,40.5,40.5
2018-12-09 10:50:19.6981,172.8,69.8,40.5,40.39,90,20.31,51,3.76,3.74,0,40.5,40.5
2018-12-09 10:50:19.9481,172.8,69.8,40.5,40.39,90,20.34,63,50,50,0,40.5,40.5
2018-12-09 10:50:20.1981,172.8,69.8,40.5,40.39,90,20.33,67,32.3,31.9,0,40.5,40.5
2018-12-09 10:50:20.4480,172.8,69.8,40.5,40.39,90,20.31,52,3.76,3.74,0,40.5,40.5
2018-12-09 10:50:20.6980,172.8,69.8,40.5,40.39,90,20.32,6,43160,32.3,3.7,40.5,40.5
2018-12-09 10:50:20.9480,172.8,69.8,40.5,40.39,90,20.32,7,43160,31.9,3.8,40.5,40.5
2018-12-09 10:50:21.1980,172.8,69.8,40.5,40.39,90,20.32,1,736.6,57.2,27,40.5,40.5
2018-12-09 10:50:21.4480,172.8,69.8,40.5,40.39,90,20.32,2,736.5,57.3,27,40.5,40.5
2018-12-09 10:50:21.6981,172.8,69.8,40.5,40.39,90,20.33,61,739.3,734.2,0,40.5,40.5
2018-12-09 10:50:21.9481,172.8,69.8,40.5,40.39,90,20.31,62,425,425,0,40.5,40.5
2018-12-09 10:50:22.1981,172.8,69.8,40.5,40.39,90,20.32,64,64.6,65.3,0,40.5,40.5
2018-12-09 10:50:22.4481,172.8,69.8,40.5,40.39,90,20.31,3,736.6,57.2,25,40.5,40.5
2018-12-09 10:50:22.6981,172.8,70,40.5,40.51,90,20.3,4,736.5,57.3,25.5,40.5,40.5
2018-12-09 10:50:22.9481,172.8,70,40.5,40.51,90,20.33,65,43160,43160,0,40.5,40.5
2018-12-09 10:50:23.1981,172.8,70,40.5,40.51,90,20.32,66,4400,4410,0,40.5,40.5
2018-12-09 10:50:23.4481,172.8,70,40.5,40.51,90,20.31,1,736.6,57.2,27,40.5,40.5
2018-12-09 10:50:23.6981,172.8,70,40.5,40.51,90,20.34,2,736.7,57.3,27,40.5,40.5
2018-12-09 10:50:23.9482,172.8,70,40.5,40.51,90,20.33,65,43160,43160,0,40.5,40.5
2018-12-09 10:50:24.1982,172.8,70,40.5,40.51,90,20.32,51,3.76,3.74,0,40.5,40.5
2018-12-09 10:50:24.4482,172.8,70,40.5,40.51,90,20.32,63,50,50,0,40.5,40.5
2018-12-09 10:50:24.6982,172.8,70,40.5,40.51,90,20.33,67,32.3,31.9,0,40.5,40.5
2018-12-09 10:50:24.9482,172.8,70,40.5,40.51,90,20.28,52,3.77,3.74,0,40.5,40.5
2018-12-09 10:50:25.1982,172.8,70,40.5,40.51,90,20.32,6,43160,32.3,3.7,40.5,40.5
2018-12-09 10:50:25.4482,172.8,70,40.5,40.51,90,20.32,7,43170,31.9,3.8,40.5,40.5
2018-12-09 10:50:25.6981,172.8,70,40.5,40.51,90,20.32,1,736.6,57.2,27,40.5,40.5
2018-12-09 10:50:25.9481,172.8,70,40.5,40.51,90,20.32,2,736.7,57.3,27,40.5,40.5
2018-12-09 10:50:26.1981,172.8,70,40.5,40.51,90,20.32,61,739.4,734.3,0,40.5,40.5
2018-12-09 10:50:26.4481,172.8,70,40.5,40.51,90,20.31,62,425,425,0,40.5,40.5
2018-12-09 10:50:26.6981,172.8,70,40.5,40.51,90,20.27,64,64.6,65.3,0,40.5,40.5
2018-12-09 10:50:26.9482,172.8,70,40.5,40.51,90,20.33,3,736.6,57.2,25,40.5,40.5
2018-12-09 10:50:27.1982,172.8,70,40.5,40.51,90,20.32,4,736.7,57.3,25.5,40.5,40.5
2018-12-09 10:50:27.4482,172.8,70,40.5,40.51,90,20.33,65,43160,43160,0,40.5,40.5
2018-12-09 10:50:27.6983,172.8,70,40.5,40.51,90,20.33,66,4410,4400,0,40.5,40.5
2018-12-09 10:50:27.9483,172.8,70,40.5,40.51,90,20.32,1,736.6,57.2,27,40.5,40.5
2018-12-09 10:50:28.1983,172.8,70,40.5,40.51,90,20.32,2,736.7,57.3,27,40.5,40.5
2018-12-09 10:50:28.4483,172.8,70,40.5,40.51,90,20.32,65,43160,43160,0,40.5,40.5
2018-12-09 10:50:28.6982,172.8,70,40.5,40.51,90,20.32,51,3.76,3.74,0,40.5,40.5
2018-12-09 10:50:28.9482,172.8,70.1,40.5,40.57,90,20.32,63,50,50,0,40.5,40.5
2018-12-09 10:50:29.1982,172.8,70.1,40.5,40.57,90,20.31,67,32.3,31.9,0,40.5,40.5
2018-12-09 10:50:29.4482,172.8,70.1,40.5,40.57,90,20.31,52,3.77,3.74,0,40.5,40.5
2018-12-09 10:50:29.6982,172.8,70.1,40.5,40.57,90,20.33,6,43160,32.3,3.7,40.5,40.5
2018-12-09 10:50:29.9482,172.8,70.1,40.5,40.57,90.1,20.3,7,43170,31.9,3.8,41,40.5
2018-12-09 10:50:30.1982,172.8,70.1,40.75,40.57,90,20.32,1,736.9,57,27,41,40.5
2018-12-09 10:50:30.4482,172.8,70.1,40.75,40.57,90,20.32,2,736.8,57.3,27,41,40.5
2018-12-09 10:50:30.6982,172.8,70.1,40.75,40.57,90,20.33,61,739.7,734.4,0,41,40.5
2018-12-09 10:50:30.9482,172.8,70.1,40.75,40.57,90,20.32,62,425,425,0,41,40.5
2018-12-09 10:50:31.1983,172.8,70.1,40.75,40.57,90.1,20.4,64,64.7,65.4,0,41,40.5
2018-12-09 10:50:31.4483,172.8,70.1,40.75,40.57,90,20.3,3,736.9,57,25.5,41,40.5
2018-12-09 10:50:31.6983,172.8,70.1,40.75,40.57,90,20.31,4,736.8,57.3,25.5,41,40.5
2018-12-09 10:50:31.9483,172.8,70.1,40.75,40.57,90,20.32,65,43160,43170,0,41,40.5
2018-12-09 10:50:32.1983,172.8,70.1,40.75,40.57,90,20.32,66,4420,4420,0,41,40.5
2018-12-09 10:50:32.4483,172.8,70.1,40.75,40.57,90,20.32,1,736.9,57,27,41,40.5
2018-12-09 10:50:32.6983,172.8,70.1,40.75,40.57,90.1,20.32,2,736.8,57.3,27,41,40.5
2018-12-09 10:50:32.9483,172.8,70.1,40.75,40.57,90,20.29,65,43150,43170,0,41,40.5
2018-12-09 10:50:33.1984,172.8,70.2,40.75,40.62,90,20.32,51,3.77,3.74,0,41,40.5
2018-12-09 10:50:33.4483,172.8,70.2,40.75,40.62,90,20.31,63,50,50,0,41,40.5
2018-12-09 10:50:33.6983,172.8,70.2,40.75,40.62,90,20.33,67,32.3,31.9,0,41,40.5
2018-12-09 10:50:33.9483,172.8,70.2,40.75,40.62,90,20.33,52,3.77,3.74,0,41,40.5
2018-12-09 10:50:34.1982,172.8,70.2,40.75,40.62,90,20.32,6,43140,32.3,3.7,41,40.5
2018-12-09 10:50:34.4482,172.8,70.2,40.75,40.62,90,20.3,7,43160,31.9,3.8,41,40.5
2018-12-09 10:50:34.6982,172.8,70.2,40.75,40.62,90,20.33,1,736.9,57,27,41,40.5
2018-12-09 10:50:34.9483,172.8,70.2,40.75,40.62,90,20.3,2,736.8,57.3,27,41,40.5
2018-12-09 10:50:35.1983,172.8,70.2,40.75,40.62,90,20.33,61,739.6,734.5,0,41,40.5
2018-12-09 10:50:35.4483,172.8,70.2,40.75,40.62,90,20.31,62,425,425,0,41,40.5
2018-12-09 10:50:35.6982,172.8,70.2,40.75,40.62,90,20.32,64,64.7,65.4,0,41,40.5
2018-12-09 10:50:35.9482,172.8,70.2,40.75,40.62,90,20.31,3,736.9,57,25.5,41,40.5
2018-12-09 10:50:36.1981,172.8,70.2,40.75,40.62,90,20.32,4,736.8,57.3,25.5,41,40.5
2018-12-09 10:50:36.4481,172.8,70.2,40.75,40.62,90,20.32,65,43140,43170,0,41,40.5
2018-12-09 10:50:36.6981,172.8,70.2,40.75,40.62,90,20.32,66,4420,4420,0,41,40.5
2018-12-09 10:50:36.9482,172.8,70.2,40.75,40.62,90,20.33,1,736.9,57,27,41,40.5
2018-12-09 10:50:37.1982,172.8,70.2,40.75,40.62,90,20.32,2,737,57.3,27,41,40.5
2018-12-09 10:50:37.4483,172.8,70.2,40.75,40.62,90,20.32,65,43140,43170,0,41,40.5
2018-12-09 10:50:37.6983,172.8,70.2,40.75,40.62,90,20.32,51,3.77,3.74,0,41,40.5
2018-12-09 10:50:37.9483,172.8,70.2,40.75,40.62,90,20.32,63,50,50,0,41,40.5
2018-12-09 10:50:38.1983,172.8,70.2,40.75,40.62,90,20.32,67,32.3,31.9,0,41,40.5
2018-12-09 10:50:38.4483,172.8,70.2,40.75,40.62,90,20.32,52,3.77,3.74,0,41,40.5
2018-12-09 10:50:38.6982,172.8,70.2,40.75,40.62,90,20.32,6,43140,32.3,3.7,41,40.5
2018-12-09 10:50:38.9482,172.8,70.2,40.75,40.62,90,20.32,7,43170,31.9,3.8,41,40.5
2018-12-09 10:50:39.1982,172.8,70.2,40.75,40.62,90,20.32,1,737.2,57,27,41,40.5
2018-12-09 10:50:39.4483,172.8,70.2,40.75,40.62,90,20.33,2,737,57.3,27,41,40.5
2018-12-09 10:50:39.6983,172.8,70.4,40.75,40.74,90,20.32,61,739.7,734.5,0,41,40.5
2018-12-09 10:50:39.9483,172.8,70.4,40.75,40.74,90,20.31,62,425,425,0,41,40.5
2018-12-09 10:50:40.1983,172.8,70.4,40.75,40.74,90,20.32,64,64.6,65.3,0,41,40.5
2018-12-09 10:50:40.4483,172.8,70.4,40.75,40.74,90,20.32,3,737.2,57,25.5,41,40.5
2018-12-09 10:50:40.6983,172.8,70.4,41,40.74,90.1,20.32,4,737,57.3,25.5,41,40.5
2018-12-09 10:50:40.9483,172.8,70.4,41,40.74,90,20.32,65,43140,43180,0,41,40.5
2018-12-09 10:50:41.1983,172.8,70.4,41,40.74,90,20.32,66,4420,4420,0,41,40.5
2018-12-09 10:50:41.4483,172.8,70.4,41,40.74,90,20.32,1,737.2,57,27,41,40.5
2018-12-09 10:50:41.6983,172.8,70.4,41,40.74,90,20.32,2,737,57.3,27,41,40.5
2018-12-09 10:50:41.9483,172.8,70.4,41,40.74,90,20.32,65,43140,43170,0,41,40.5
2018-12-09 10:50:42.1983,172.8,70.4,41,40.74,90,20.28,51,3.77,3.74,0,41,40.5
2018-12-09 10:50:42.4483,172.8,70.4,41,40.74,90,20.32,63,50,50,0,41,40.5
2018-12-09 10:50:42.6983,172.8,70.4,41,40.74,89.9,20.3,67,32.3,31.9,0,41,40.5
2018-12-09 10:50:42.9483,172.8,70.4,41,40.74,90,20.32,52,3.77,3.74,0,41,40.5
2018-12-09 10:50:43.1983,172.8,70.4,41,40.74,90,20.3,6,43140,32.3,3.7,41,40.5
2018-12-09 10:50:43.4484,172.8,70.4,41,40.74,90,20.33,7,43170,31.9,3.8,41,40.5
2018-12-09 10:50:43.6984,172.8,70.4,41,40.74,90,20.32,1,737.2,57,27,41,40.5
2018-12-09 10:50:43.9484,172.8,70.4,41,40.74,90,20.32,2,737,57.3,27,41,40.5
2018-12-09 10:50:44.1984,172.8,70.4,41,40.74,90,20.33,61,739.9,734.6,0,41,40.5
2018-12-09 10:50:44.4484,172.8,70.4,41,40.74,90,20.32,62,425,425,0,41,40.5
2018-12-09 10:50:44.6984,172.8,70.4,41,40.74,90,20.32,64,64.5,65.3,0,41,41
2018-12-09 10:50:44.9484,172.8,70.4,41,40.74,90,20.31,3,737.2,57,25.5,41,41
2018-12-09 10:50:45.1984,172.8,70.4,41,40.74,90,20.32,4,736.9,57.3,25.5,41,41
2018-12-09 10:50:45.4484,172.8,70.4,41,40.74,89.9,20.32,65,43140,43160,0,41,41
2018-12-09 10:50:45.6983,172.8,70.4,41,40.74,90,20.33,66,4420,4420,0,41,41
2018-12-09 10:50:45.9483,172.8,70.4,41,40.74,90,20.32,1,737.2,57,27,41,41
2018-12-09 10:50:46.1983,172.8,70.5,41,40.8,90,20.32,2,736.9,57.3,27,41,41
2018-12-09 10:50:46.4483,172.8,70.5,41,40.8,90,20.36,65,43140,43160,0,41,41
2018-12-09 10:50:46.6983,172.8,70.5,41,40.8,90,20.29,51,3.77,3.74,0,41,41
2018-12-09 10:50:46.9483,172.8,70.5,41,40.8,90,20.33,63,50,50,0,41,41
2018-12-09 10:50:47.1984,172.8,70.5,41,40.8,90,20.32,67,32.3,31.9,0,41,41
2018-12-09 10:50:47.4484,172.8,70.5,41,40.8,90,20.34,52,3.77,3.74,0,41,41
2018-12-09 10:50:47.6984,172.8,70.5,41,40.8,90,20.32,6,43140,32.3,3.7,41,41
2018-12-09 10:50:47.9484,172.8,70.5,41,40.8,90,20.33,7,43160,31.9,3.8,41,41
2018-12-09 10:50:48.1984,172.8,70.5,41,40.8,90,20.33,1,737.2,57,27,41,41
2018-12-09 10:50:48.4484,172.8,70.5,41,40.8,90,20.32,2,736.9,57.3,27,41,41
2018-12-09 10:50:48.6984,172.8,70.5,41,40.8,90,20.31,61,739.9,734.7,0,41,41
2018-12-09 10:50:48.9484,172.8,70.5,41,40.8,90,20.32,62,425,425,0,41,41
2018-12-09 10:50:49.1984,172.8,70.5,41,40.8,90,20.32,64,64.7,65.4,0,41,41
2018-12-09 10:50:49.4484,172.8,70.5,41,40.8,90,20.32,3,737.2,57,25.5,41,41
2018-12-09 10:50:49.6985,172.8,70.5,41,40.8,90,20.31,4,736.9,57.3,25.5,41,41
2018-12-09 10:50:49.9485,172.8,70.5,41,40.8,90,20.32,65,43140,43160,0,41,41
2018-12-09 10:50:50.1985,172.8,70.5,41,40.8,90,20.33,66,4410,4410,0,41,41
2018-12-09 10:50:50.4485,172.8,70.5,41,40.8,90,20.36,1,737.2,57,27,41,41
2018-12-09 10:50:50.6985,172.8,70.5,41,40.8,90,20.32,2,736.9,57.3,27,41,41
2018-12-09 10:50:50.9485,172.8,70.5,41,40.8,90,20.33,65,43150,43170,0,41,41
2018-12-09 10:50:51.1985,172.8,70.6,41,40.86,90,20.32,51,3.77,3.74,0,41,41
2018-12-09 10:50:51.4485,172.8,70.6,41,40.86,90,20.32,63,50,50,0,41,41
2018-12-09 10:50:51.6985,172.8,70.6,41,40.86,90,20.32,67,32.3,32,0,41,41
2018-12-09 10:50:51.9486,172.8,70.6,41,40.86,90,20.32,52,3.77,3.75,0,41,41
2018-12-09 10:50:52.1985,172.8,70.6,41,40.86,90,20.32,6,43270,32.3,3.7,41,41
2018-12-09 10:50:52.4485,172.8,70.6,41,40.86,90,20.32,7,43040,32,3.8,41,41
2018-12-09 10:50:52.6985,172.8,70.6,41,40.86,90,20.34,1,737.4,57,27,41,41
2018-12-09 10:50:52.9485,172.8,70.6,41,40.86,90.1,20.33,2,737.2,57.3,27,41,41
2018-12-09 10:50:53.1985,172.8,70.6,41,40.86,90,20.32,61,740,734.8,0,41,41
2018-12-09 10:50:53.4485,172.8,70.6,41,40.86,90,20.32,62,425,425,0,41,41
2018-12-09 10:50:53.6986,172.8,70.6,41,40.86,90,20.33,64,64.7,65.4,0,41,41
2018-12-09 10:50:53.9486,172.8,70.6,41,40.86,90,20.31,3,737.4,57,25.5,41,41
2018-12-09 10:50:54.1986,172.8,70.6,41,40.86,90,20.32,4,737.2,57.3,25.5,41,41
2018-12-09 10:50:54.4486,172.8,70.6,41,40.86,90,20.33,65,43150,43160,0,41,41
2018-12-09 10:50:54.6986,172.8,70.6,41,40.86,90,20.22,66,4420,4420,0,41,41
2018-12-09 10:50:54.9486,172.8,70.6,41,40.86,90,20.37,1,737.4,57,27,41,41
2018-12-09 10:50:55.1986,172.8,70.6,41,40.86,90,20.31,2,737.2,57.3,27,41,41
2018-12-09 10:50:55.4486,172.8,70.6,41,40.86,90,20.33,65,43280,43040,0,41,41
2018-12-09 10:50:55.6986,172.8,70.6,41,40.86,90,20.32,51,3.77,3.75,0,41,41
2018-12-09 10:50:55.9486,172.8,70.6,41,40.86,90,20.33,63,50,50,0,41,41
2018-12-09 10:50:56.1986,172.8,70.6,41,40.86,90,20.33,67,32.3,32,0,41,41
2018-12-09 10:50:56.4486,172.8,70.6,41,40.86,90,20.32,52,3.77,3.75,0,41,41
2018-12-09 10:50:56.6986,172.8,70.8,41,40.97,90,20.31,6,43280,32.3,3.7,41,41
2018-12-09 10:50:56.9486,172.8,70.8,41,40.97,90,20.32,7,43040,32,3.8,41,41
2018-12-09 10:50:57.1986,172.8,70.8,41,40.97,90,20.31,1,737.4,57,27,41,41
2018-12-09 10:50:57.4485,172.8,70.8,41,40.97,90,20.32,2,737.2,57.3,27,41,41
2018-12-09 10:50:57.6985,172.8,70.8,41,40.97,90,20.31,61,740.2,735,0,41,41
2018-12-09 10:50:57.9485,172.8,70.8,41,40.97,90,20.31,62,425,425,0,41,41
2018-12-09 10:50:58.1985,172.8,70.8,41,40.97,90,20.32,64,64.7,65.1,0,41,41
2018-12-09 10:50:58.4485,172.8,70.8,41,40.97,90,20.32,3,737.4,57,25.5,41,41
2018-12-09 10:50:58.6985,172.8,70.8,41,40.97,90,20.32,4,737.2,57.3,25.5,41,41
2018-12-09 10:50:58.9486,172.8,70.8,41,40.97,90,20.31,65,43280,43040,0,41,41
2018-12-09 10:50:59.1986,172.8,70.8,41,40.97,90,20.32,66,4420,4420,0,41,41
2018-12-09 10:50:59.4486,172.8,70.8,41,40.97,90,20.32,1,737.6,57.2,27,41,41
2018-12-09 10:50:59.6985,172.8,70.8,41,40.97,90,20.32,2,737.3,57.2,27,41,41
2018-12-09 10:50:59.9485,172.8,70.8,41,40.97,90,20.32,65,43240,43080,0,41,41
2018-12-09 10:51:00.1985,172.8,70.8,41,40.97,90,20.32,51,3.77,3.75,0,41,41
2018-12-09 10:51:00.4485,172.8,70.8,41,40.97,89.9,20.32,63,50,50,0,41,41
2018-12-09 10:51:00.6985,172.8,70.8,41,40.97,90,20.32,67,32.3,32,0,41,41
2018-12-09 10:51:00.9485,172.8,70.8,41,40.97,90,20.3,52,3.77,3.74,0,41,41
2018-12-09 10:51:01.1986,172.8,70.8,41,40.97,90,20.32,6,43280,32.3,3.7,41,41
2018-12-09 10:51:01.4486,172.8,70.8,41,40.97,90,20.32,7,43040,32,3.8,41,41
2018-12-09 10:51:01.6986,172.8,70.8,41,40.97,90,20.32,1,737.6,57.2,27,41,41
2018-12-09 10:51:01.9486,172.8,70.9,41,41.03,90,20.32,2,737.3,57.2,27,41,41
2018-12-09 10:51:02.1986,172.8,70.9,41,41.03,90,20.32,61,740.2,734.9,0,41,41
2018-12-09 10:51:02.4486,172.8,70.9,41,41.03,90,20.32,62,425,425,0,41,41
2018-12-09 10:51:02.6986,172.8,70.9,41,41.03,90.1,20.32,64,64.7,65.4,0,41,41
2018-12-09 10:51:02.9486,172.8,70.9,41,41.03,90,20.23,3,737.6,57.2,25.5,41,41
2018-12-09 10:51:03.1986,172.8,70.9,41,41.03,90,20.32,4,737.3,57.2,25.5,41,41
2018-12-09 10:51:03.4486,172.8,70.9,41,41.03,90,20.33,65,43160,43160,0,41,41
2018-12-09 10:51:03.6986,172.8,70.9,41,41.03,90,20.3,66,4400,4400,0,41,41
2018-12-09 10:51:03.9486,172.8,70.9,41,41.03,90.1,20.31,1,737.6,57.2,27,41,41
2018-12-09 10:51:04.1987,172.8,70.9,41,41.03,90,20.22,2,737.3,57.2,27,41,41
2018-12-09 10:51:04.4487,172.8,70.9,41,41.03,90,20.32,65,43280,43040,0,41,41
2018-12-09 10:51:04.6986,172.8,70.9,41,41.03,90,20.32,51,3.77,3.75,0,41,41
2018-12-09 10:51:04.9486,172.8,70.9,41,41.03,90,20.33,63,50,50,0,41,41
2018-12-09 10:51:05.1986,172.8,70.9,41,41.03,90,20.32,67,32.3,32,0,41,41
2018-12-09 10:51:05.4486,172.8,70.9,41,41.03,90.1,20.32,52,3.77,3.74,0,41,41
2018-12-09 10:51:05.6986,172.8,70.9,41,41.03,90,20.33,6,43280,32.3,3.7,41,41
2018-12-09 10:51:05.9486,172.8,70.9,41,41.03,90,20.32,7,43040,32,3.8,41,41
2018-12-09 10:51:06.1985,172.8,70.9,41.25,41.03,90,20.33,1,737.7,57.2,27,41.5,41
2018-12-09 10:51:06.4485,172.8,70.9,41.25,41.03,90,20.32,2,737.3,57.2,27,41.5,41
2018-12-09 10:51:06.6986,172.8,70.9,41.25,41.03,90,20.32,61,740.3,735.1,0,41.5,41
2018-12-09 10:51:06.9486,172.8,70.9,41.25,41.03,90,20.33,62,425,425,0,41.5,41
2018-12-09 10:51:07.1986,172.8,70.9,41.25,41.03,90,20.33,64,64.8,65.3,0,41.5,41
2018-12-09 10:51:07.4486,172.8,70.9,41.25,41.03,89.9,20.33,3,737.7,57.2,25.5,41.5,41
2018-12-09 10:51:07.6987,172.8,70.9,41.25,41.03,90,20.33,4,737.3,57.2,25.5,41.5,41
2018-12-09 10:51:07.9487,172.8,71,41.25,41.09,90.1,20.32,65,43150,43160,0,41.5,41
2018-12-09 10:51:08.1987,172.8,71,41.25,41.09,90.1,20.32,66,4400,4400,0,41.5,41
2018-12-09 10:51:08.4487,172.8,71,41.25,41.09,90,20.32,1,737.7,57.2,27,41.5,41
2018-12-09 10:51:08.6987,172.8,71,41.25,41.09,90,20.32,2,737.3,57.2,27,41.5,41
2018-12-09 10:51:08.9487,172.8,71,41.25,41.09,90,20.32,65,43150,43170,0,41.5,41
2018-12-09 10:51:09.1986,172.8,71,41.25,41.09,90,20.32,51,3.77,3.75,0,41.5,41
2018-12-09 10:51:09.4486,172.8,71,41.25,41.09,90,20.32,63,50,50,0,41.5,41
2018-12-09 10:51:09.6987,172.8,71,41.25,41.09,90,20.32,67,32.3,32,0,41.5,41
2018-12-09 10:51:09.9487,172.8,71,41.25,41.09,90,20.32,52,3.77,3.74,0,41.5,41
2018-12-09 10:51:10.1988,172.8,71,41.25,41.09,90,20.32,6,43150,32.3,3.7,41.5,41
2018-12-09 10:51:10.4488,172.8,71,41.25,41.09,90,20.33,7,43170,32,3.8,41.5,41
2018-12-09 10:51:10.6987,172.8,71,41.25,41.09,90,20.33,1,737.7,57.2,27,41.5,41
2018-12-09 10:51:10.9487,172.8,71,41.25,41.09,90.1,20.33,2,737.3,57.2,27,41.5,41
2018-12-09 10:51:11.1987,172.8,71,41.25,41.09,90,20.32,61,740.4,735.2,0,41.5,41
2018-12-09 10:51:11.4487,172.8,71,41.25,41.09,90,20.33,62,425,425,0,41.5,41
2018-12-09 10:51:11.6987,172.8,71,41.25,41.09,90,20.32,64,64.7,65.4,0,41.5,41
2018-12-09 10:51:11.9487,172.8,71,41.25,41.09,90,20.32,3,737.7,57.2,25.5,41.5,41
2018-12-09 10:51:12.1987,172.8,71,41.25,41.09,90,20.33,4,737.3,57.2,25.5,41.5,41
2018-12-09 10:51:12.4487,172.8,71,41.25,41.09,90,20.24,65,43140,43170,0,41.5,41
2018-12-09 10:51:12.6987,172.8,71,41.25,41.09,90,20.33,66,4400,4400,0,41.5,41
2018-12-09 10:51:12.9487,172.8,71,41.25,41.09,90,20.3,1,737.7,57.2,27,41.5,41
2018-12-09 10:51:13.1987,172.8,71,41.25,41.09,90,20.3,2,737.3,57.2,27,41.5,41
2018-12-09 10:51:13.4487,172.8,71,41.25,41.09,90,20.32,65,43140,43170,0,41.5,41
2018-12-09 10:51:13.6987,172.8,71.1,41.25,41.15,90,20.33,51,3.77,3.75,0,41.5,41
2018-12-09 10:51:13.9487,172.8,71.1,41.25,41.15,90,20.32,63,50,50,0,41.5,41
2018-12-09 10:51:14.1987,172.8,71.1,41.25,41.15,89.9,20.3,67,32.3,32,0,41.5,41
2018-12-09 10:51:14.4487,172.8,71.1,41.25,41.15,90,20.32,52,3.77,3.75,0,41.5,41
2018-12-09 10:51:14.6987,172.8,71.2,41.25,41.2,90,20.32,6,43150,32.3,3.7,41.5,41
2018-12-09 10:51:14.9487,172.8,71.2,41.25,41.2,90,20.33,7,43180,32,3.8,41.5,41
2018-12-09 10:51:15.1987,172.8,71.2,41.25,41.2,90.1,20.32,1,738,57,27,41.5,41
2018-12-09 10:51:15.4488,172.8,71.2,41.25,41.2,90,20.32,2,737.6,57.3,27,41.5,41
2018-12-09 10:51:15.6987,172.8,71.2,41.25,41.2,90,20.32,61,740.5,735.3,0,41.5,41
2018-12-09 10:51:15.9487,172.8,71.2,41.25,41.2,90,20.36,62,425,425,0,41.5,41
2018-12-09 10:51:16.1987,172.8,71.2,41.25,41.2,90,20.33,64,64.6,65.4,0,41.5,41
2018-12-09 10:51:16.4487,172.8,71.2,41.25,41.2,90,20.32,3,738,57,25.5,41.5,41
2018-12-09 10:51:16.6987,172.8,71.2,41.25,41.2,90,20.32,4,737.6,57.3,25.5,41.5,41
2018-12-09 10:51:16.9487,172.8,71.2,41.25,41.2,90,20.33,65,43140,43180,0,41.5,41
2018-12-09 10:51:17.1987,172.8,71.2,41.25,41.2,90,20.32,66,4410,4410,0,41.5,41
2018-12-09 10:51:17.4487,172.8,71.2,41.25,41.2,90,20.32,1,738,57,27,41.5,41
2018-12-09 10:51:17.6987,172.8,71.2,41.25,41.2,90,20.32,2,737.6,57.3,27,41.5,41
2018-12-09 10:51:17.9487,172.8,71.2,41.5,41.2,90,20.33,65,43130,43180,0,41.5,41
2018-12-09 10:51:18.1988,172.8,71.2,41.5,41.2,90,20.33,51,3.77,3.75,0,41.5,41
2018-12-09 10:51:18.4488,172.8,71.2,41.5,41.2,90,20.32,63,50,50,0,41.5,41
2018-12-09 10:51:18.6988,172.8,71.2,41.5,41.2,90,20.32,67,32.3,32,0,41.5,41
2018-12-09 10:51:18.9488,172.8,71.3,41.5,41.26,90,20.32,52,3.77,3.75,0,41.5,41
2018-12-09 10:51:19.1988,172.8,71.3,41.5,41.26,90,20.32,6,43140,32.3,3.7,41.5,41
2018-12-09 10:51:19.4488,172.8,71.3,41.5,41.26,90,20.33,7,43180,32,3.8,41.5,41
2018-12-09 10:51:19.6988,172.8,71.3,41.5,41.26,90,20.32,1,738,57,27,41.5,41
2018-12-09 10:51:19.9488,172.8,71.3,41.5,41.26,89.9,20.33,2,737.6,57.3,27,41.5,41
2018-12-09 10:51:20.1988,172.8,71.3,41.5,41.26,89.9,20.32,61,740.7,735.4,0,41.5,41
2018-12-09 10:51:20.4488,172.8,71.3,41.5,41.26,90,20.32,62,425,425,0,41.5,41
2018-12-09 10:51:20.6988,172.8,71.3,41.5,41.26,90,20.32,64,64.7,65.5,0,41.5,41
2018-12-09 10:51:20.9488,172.8,71.3,41.5,41.26,90,20.45,3,738,57,25.5,41.5,41.5
2018-12-09 10:51:21.1988,172.8,71.3,41.5,41.26,89.9,20.38,4,737.7,57.3,25.5,41.5,41.5
2018-12-09 10:51:21.4488,172.8,71.3,41.5,41.26,90,20.29,65,43140,43170,0,41.5,41.5
2018-12-09 10:51:21.6989,172.8,71.3,41.5,41.26,90,20.3,66,4400,4400,0,41.5,41.5
2018-12-09 10:51:21.9489,172.8,71.3,41.5,41.26,90,20.32,1,738,57,27,41.5,41.5
2018-12-09 10:51:22.1989,172.8,71.3,41.5,41.26,90,20.33,2,737.7,57.3,27,41.5,41.5
2018-12-09 10:51:22.4489,172.8,71.3,41.5,41.26,90,20.32,65,43150,43170,0,41.5,41.5
2018-12-09 10:51:22.6988,172.8,71.3,41.5,41.26,90,20.32,51,3.77,3.75,0,41.5,41.5
2018-12-09 10:51:22.9488,172.8,71.3,41.5,41.26,90,20.32,63,50,50,0,41.5,41.5
2018-12-09 10:51:23.1988,172.8,71.3,41.5,41.26,90,20.31,67,32.3,32,0,41.5,41.5
2018-12-09 10:51:23.4488,172.8,71.3,41.5,41.26,90,20.32,52,3.77,3.74,0,41.5,41.5
2018-12-09 10:51:23.6988,172.8,71.3,41.5,41.26,90,20.26,6,43150,32.3,3.7,41.5,41.5
2018-12-09 10:51:23.9488,172.8,71.3,41.5,41.26,90,20.31,7,43170,32,3.8,41.5,41.5
2018-12-09 10:51:24.1988,172.8,71.3,41.5,41.26,90,20.32,1,738,57,27,41.5,41.5
2018-12-09 10:51:24.4488,172.8,71.3,41.5,41.26,90,20.33,2,737.7,57.3,27,41.5,41.5
2018-12-09 10:51:24.6988,172.8,71.3,41.5,41.26,90,20.32,61,740.6,735.4,0,41.5,41.5
2018-12-09 10:51:24.9488,172.8,71.4,41.5,41.32,90.1,20.33,62,425,425,0,41.5,41.5
2018-12-09 10:51:25.1988,172.8,71.4,41.5,41.32,90,20.31,64,64.7,65.4,0,41.5,41.5
2018-12-09 10:51:25.4488,172.8,71.4,41.5,41.32,90,20.32,3,738,57,25.5,41.5,41.5
2018-12-09 10:51:25.6988,172.8,71.4,41.5,41.32,90,20.32,4,737.7,57.3,25.5,41.5,41.5
2018-12-09 10:51:25.9488,172.8,71.4,41.5,41.32,90,20.32,65,43150,43170,0,41.5,41.5
2018-12-09 10:51:26.1988,172.8,71.4,41.5,41.32,90,20.32,66,4400,4400,0,41.5,41.5
2018-12-09 10:51:26.4487,172.8,71.4,41.5,41.32,90,20.32,1,738,57,27,41.5,41.5
2018-12-09 10:51:26.6987,172.8,71.4,41.5,41.32,90,20.3,2,737.7,57.3,27,41.5,41.5
2018-12-09 10:51:26.9487,172.8,71.4,41.5,41.32,90,20.32,65,43150,43170,0,41.5,41.5
2018-12-09 10:51:27.1987,172.8,71.4,41.5,41.32,90,20.32,51,3.77,3.75,0,41.5,41.5
2018-12-09 10:51:27.4487,172.8,71.4,41.5,41.32,90,20.32,63,50,50,0,41.5,41.5
2018-12-09 10:51:27.6988,172.8,71.4,41.5,41.32,90,20.32,67,32.3,32,0,41.5,41.5
2018-12-09 10:51:27.9489,172.8,71.4,41.5,41.32,90,20.32,52,3.77,3.74,0,41.5,41.5
2018-12-09 10:51:28.1989,172.8,71.4,41.5,41.32,90,20.32,6,43150,32.3,3.7,41.5,41.5
2018-12-09 10:51:28.4489,172.8,71.4,41.5,41.32,90,20.32,7,43170,32,3.8,41.5,41.5
2018-12-09 10:51:28.6989,172.8,71.4,41.5,41.32,90,20.32,1,738.2,57,27,41.5,41.5
2018-12-09 10:51:28.9488,172.8,71.4,41.5,41.32,90,20.32,2,737.9,57.3,27,41.5,41.5
2018-12-09 10:51:29.1988,172.8,71.4,41.5,41.32,90,20.33,61,740.8,735.5,0,41.5,41.5
2018-12-09 10:51:29.4487,172.8,71.4,41.5,41.32,90,20.32,62,425,425,0,41.5,41.5
2018-12-09 10:51:29.6987,172.8,71.4,41.5,41.32,90,20.32,64,64.7,65.4,0,41.5,41.5
2018-12-09 10:51:29.9487,172.8,71.4,41.5,41.32,90,20.33,3,738.2,57,25.5,41.5,41.5
2018-12-09 10:51:30.1987,172.8,71.4,41.5,41.32,90,20.32,4,737.9,57.3,25.5,41.5,41.5
2018-12-09 10:51:30.4487,172.8,71.4,41.5,41.32,90,20.33,65,43150,43160,0,41.5,41.5
2018-12-09 10:51:30.6988,172.8,71.4,41.5,41.32,90,20.32,66,4410,4410,0,41.5,41.5
2018-12-09 10:51:30.9488,172.8,71.4,41.5,41.32,90,20.48,1,738.2,57,27,41.5,41.5
2018-12-09 10:51:31.1988,172.8,71.4,41.5,41.32,90,20.38,2,737.9,57.3,27,41.5,41.5
2018-12-09 10:51:31.4489,172.8,71.4,41.5,41.32,90,20.35,65,43160,43170,0,41.5,41.5
2018-12-09 10:51:31.6989,172.8,71.6,41.5,41.44,90,20.31,51,3.77,3.75,0,41.5,41.5
2018-12-09 10:51:31.9489,172.8,71.6,41.5,41.44,90,20.33,63,50,50,0,41.5,41.5
2018-12-09 10:51:32.1989,172.8,71.6,41.5,41.44,90,20.32,67,32.3,32,0,41.5,41.5
2018-12-09 10:51:32.4490,172.8,71.6,41.5,41.44,90,20.34,52,3.77,3.75,0,41.5,41.5
2018-12-09 10:51:32.6989,172.8,71.6,41.5,41.44,90,20.32,6,43160,32.3,3.7,41.5,41.5
2018-12-09 10:51:32.9489,172.8,71.6,41.5,41.44,90,20.31,7,43160,32,3.8,41.5,41.5
2018-12-09 10:51:33.1989,172.8,71.6,41.5,41.44,90.1,20.32,1,738.2,57,27,41.5,41.5
2018-12-09 10:51:33.4488,172.8,71.6,41.5,41.44,90,20.32,2,737.9,57.3,27,41.5,41.5
2018-12-09 10:51:33.6988,172.8,71.6,41.5,41.44,90,20.32,61,740.9,735.6,0,41.5,41.5
2018-12-09 10:51:33.9488,172.8,71.6,41.5,41.44,90,20.33,62,425,425,0,41.5,41.5
2018-12-09 10:51:34.1988,172.8,71.6,41.5,41.44,90,20.32,64,64.7,65.4,0,41.5,41.5
2018-12-09 10:51:34.4488,172.8,71.6,41.5,41.44,90,20.32,3,738.2,57,25.5,41.5,41.5
2018-12-09 10:51:34.6988,172.8,71.6,41.5,41.44,90,20.31,4,737.9,57.3,25.5,41.5,41.5
2018-12-09 10:51:34.9489,172.8,71.7,41.5,41.49,90,20.32,65,43160,43160,0,41.5,41.5
2018-12-09 10:51:35.1989,172.8,71.7,41.5,41.49,89.9,20.31,66,4420,4410,0,41.5,41.5
2018-12-09 10:51:35.4489,172.8,71.7,41.5,41.49,90,20.32,1,738.3,57,27,41.5,41.5
2018-12-09 10:51:35.6989,172.8,71.7,41.5,41.49,90.1,20.32,2,738.1,57.3,27,41.5,41.5
2018-12-09 10:51:35.9489,172.8,71.7,41.5,41.49,90,20.33,65,43160,43160,0,41.5,41.5
2018-12-09 10:51:36.1989,172.8,71.7,41.5,41.49,90,20.33,51,3.77,3.75,0,41.5,41.5
2018-12-09 10:51:36.4489,172.8,71.7,41.5,41.49,90,20.32,63,50,50,0,41.5,41.5
2018-12-09 10:51:36.6990,172.8,71.7,41.5,41.49,90,20.32,67,32.3,32,0,41.5,41.5
2018-12-09 10:51:36.9490,172.8,71.7,41.5,41.49,90,20.32,52,3.77,3.75,0,41.5,41.5
2018-12-09 10:51:37.1990,172.8,71.7,41.5,41.49,90,20.32,6,43160,32.3,3.7,41.5,41.5
2018-12-09 10:51:37.4490,172.8,71.7,41.5,41.49,90,20.34,7,43160,32,3.8,41.5,41.5
2018-12-09 10:51:37.6990,172.8,71.7,41.5,41.49,90,20.32,1,738.3,57,27,41.5,41.5
2018-12-09 10:51:37.9490,172.8,71.7,41.5,41.49,90,20.32,2,738.1,57.3,27,41.5,41.5
2018-12-09 10:51:38.1989,172.8,71.7,41.5,41.49,90,20.22,61,741.1,735.7,0,41.5,41.5
2018-12-09 10:51:38.4489,172.8,71.7,41.5,41.49,90,20.33,62,425,425,0,41.5,41.5
2018-12-09 10:51:38.6988,172.8,71.7,41.5,41.49,90,20.32,64,64.6,65.2,0,41.5,41.5
2018-12-09 10:51:38.9488,172.8,71.7,41.5,41.49,90,20.32,3,738.3,57,25.5,41.5,41.5
2018-12-09 10:51:39.1989,172.8,71.7,41.5,41.49,90,20.32,4,738.1,57.3,25.5,41.5,41.5
2018-12-09 10:51:39.4489,172.8,71.7,41.5,41.49,90,20.32,65,43150,43160,0,41.5,41.5
2018-12-09 10:51:39.6989,172.8,71.7,41.5,41.49,90,20.32,66,4410,4410,0,41.5,41.5
2018-12-09 10:51:39.9490,172.8,71.7,41.5,41.49,90,20.3,1,738.3,57,27,41.5,41.5
2018-12-09 10:51:40.1990,172.8,71.7,41.5,41.49,90,20.32,2,738.1,57.3,27,41.5,41.5
2018-12-09 10:51:40.4490,172.8,71.7,41.5,41.49,90,20.4,65,43160,43170,0,41.5,41.5
2018-12-09 10:51:40.6989,172.8,71.7,41.5,41.49,90,20.36,51,3.77,3.75,0,41.5,41.5
2018-12-09 10:51:40.9489,172.8,71.7,41.5,41.49,90,20.32,63,50,50,0,41.5,41.5
2018-12-09 10:51:41.1989,172.8,71.7,41.5,41.49,90,20.31,67,32.3,32,0,41.5,41.5
2018-12-09 10:51:41.4489,172.8,71.7,41.5,41.49,90,20.32,52,3.77,3.75,0,41.5,41.5
2018-12-09 10:51:41.6989,172.8,71.7,41.5,41.49,90,20.33,6,43160,32.3,3.7,41.5,41.5
2018-12-09 10:51:41.9489,172.8,71.8,41.75,41.55,90,20.3,7,43160,32,3.8,41.5,41.5
2018-12-09 10:51:42.1989,172.8,71.8,41.75,41.55,90,20.32,1,738.3,57,27,41.5,41.5
2018-12-09 10:51:42.4489,172.8,71.8,41.75,41.55,90,20.33,2,738.1,57.3,27,41.5,41.5
2018-12-09 10:51:42.6989,172.8,71.8,41.75,41.55,90.1,20.32,61,741.1,735.8,0,42,41.5
2018-12-09 10:51:42.9489,172.8,71.8,41.75,41.55,90,20.33,62,425,425,0,42,41.5
2018-12-09 10:51:43.1989,172.8,71.8,41.75,41.55,90,20.3,64,64.6,65.3,0,42,41.5
2018-12-09 10:51:43.4489,172.8,71.8,41.75,41.55,90,20.33,3,738.6,57,25.5,42,41.5
2018-12-09 10:51:43.6990,172.8,71.8,41.75,41.55,90,20.33,4,738.1,57.3,25.5,42,41.5
2018-12-09 10:51:43.9490,172.8,71.8,41.75,41.55,90,20.33,65,43150,43160,0,42,41.5
2018-12-09 10:51:44.1990,172.8,71.8,41.75,41.55,90,20.32,66,4410,4410,0,42,41.5
2018-12-09 10:51:44.4490,172.8,71.8,41.75,41.55,90,20.32,1,738.6,57,27,42,41.5
2018-12-09 10:51:44.6990,172.8,71.8,41.75,41.55,90,20.32,2,738.1,57.3,27,42,41.5
2018-12-09 10:51:44.9490,172.8,71.8,41.75,41.55,90,20.32,65,43150,43170,0,42,41.5
2018-12-09 10:51:45.1990,172.8,71.8,41.75,41.55,90,20.31,51,3.77,3.75,0,42,41.5
2018-12-09 10:51:45.4491,172.8,71.8,41.75,41.55,90.1,20.32,63,50,50,0,42,41.5
2018-12-09 10:51:45.6991,172.8,71.8,41.75,41.55,90,20.32,67,32.3,32,0,42,41.5
2018-12-09 10:51:45.9491,172.8,71.8,41.75,41.55,90,20.32,52,3.77,3.75,0,42,41.5
2018-12-09 10:51:46.1992,172.8,71.8,41.75,41.55,90,20.33,6,43140,32.3,3.8,42,41.5
2018-12-09 10:51:46.4492,172.8,71.8,41.75,41.55,90,20.32,7,43170,32,3.8,42,41.5
2018-12-09 10:51:46.6992,172.8,71.8,41.75,41.55,90,20.32,1,738.6,57,27,42,41.5
2018-12-09 10:51:46.9492,172.8,71.8,41.75,41.55,90,20.33,2,738.1,57.3,27,42,41.5
2018-12-09 10:51:47.1992,172.8,71.8,41.75,41.55,90,20.32,61,741.1,736,0,42,41.5
2018-12-09 10:51:47.4492,172.8,71.8,41.75,41.55,90,20.32,62,425,425,0,42,41.5
2018-12-09 10:51:47.6992,172.8,71.8,41.75,41.55,90,20.34,64,64.6,65.3,0,42,41.5
2018-12-09 10:51:47.9492,172.8,71.8,41.75,41.55,90,20.33,3,738.6,57,25.5,42,41.5
2018-12-09 10:51:48.1992,172.8,71.8,41.75,41.55,90,20.31,4,738.1,57.3,25.5,42,41.5
2018-12-09 10:51:48.4491,172.8,71.8,41.75,41.55,90,20.32,65,43140,43170,0,42,41.5
2018-12-09 10:51:48.6991,172.8,72,41.75,41.67,90,20.32,66,4420,4420,0,42,41.5
2018-12-09 10:51:48.9491,172.8,72,41.75,41.67,90,20.32,1,738.6,57,27,42,41.5
2018-12-09 10:51:49.1991,172.8,72,41.75,41.67,90,20.31,2,738.1,57.3,27,42,41.5
2018-12-09 10:51:49.4491,172.8,72,41.75,41.67,90,20.32,65,43140,43170,0,42,41.5
2018-12-09 10:51:49.6991,172.8,72,41.75,41.67,90,20.32,51,3.77,3.75,0,42,41.5
2018-12-09 10:51:49.9491,172.8,72,41.75,41.67,90,20.32,63,50,50,0,42,41.5
2018-12-09 10:51:50.1990,172.8,72,41.75,41.67,90,20.32,67,32.3,32,0,42,41.5
2018-12-09 10:51:50.4491,172.8,72,41.75,41.67,90,20.32,52,3.78,3.75,0,42,41.5
2018-12-09 10:51:50.6991,172.8,72,41.75,41.67,90,20.32,6,43140,32.3,3.7,42,41.5
2018-12-09 10:51:50.9491,172.8,72,41.75,41.67,90,20.32,7,43170,32,3.8,42,41.5
2018-12-09 10:51:51.1991,172.8,72,41.75,41.67,90,20.29,1,738.5,57,27,42,41.5
2018-12-09 10:51:51.4491,172.8,72,41.75,41.67,90,20.35,2,738.3,57.2,27,42,41.5
2018-12-09 10:51:51.6991,172.8,72,41.75,41.67,90,20.32,61,741.2,736,0,42,41.5
2018-12-09 10:51:51.9491,172.8,72.1,41.75,41.72,90,20.32,62,425,425,0,42,41.5
2018-12-09 10:51:52.1991,172.8,72.1,41.75,41.72,90,20.31,64,64.7,65.4,0,42,41.5
2018-12-09 10:51:52.4491,172.8,72.1,41.75,41.72,90,20.29,3,738.5,57,25.5,42,41.5
2018-12-09 10:51:52.6991,172.8,72.1,41.75,41.72,90.1,20.31,4,738.3,57.2,25.5,42,41.5
2018-12-09 10:51:52.9492,172.8,72.1,41.75,41.72,90,20.3,65,43140,43180,0,42,41.5
2018-12-09 10:51:53.1992,172.8,72.1,41.75,41.72,90,20.31,66,4410,4410,0,42,41.5
2018-12-09 10:51:53.4492,172.8,72.1,41.75,41.72,90,20.32,1,738.5,57,27,42,41.5
2018-12-09 10:51:53.6992,172.8,72.1,41.75,41.72,90,20.32,2,738.3,57.2,27,42,41.5
2018-12-09 10:51:53.9492,172.8,72.1,41.75,41.72,90,20.32,65,43140,43180,0,42,41.5
2018-12-09 10:51:54.1991,172.8,72.1,41.75,41.72,90,20.32,51,3.77,3.75,0,42,41.5
2018-12-09 10:51:54.4491,172.8,72.1,41.75,41.72,90,20.32,63,50,50,0,42,41.5
2018-12-09 10:51:54.6991,172.8,72.1,42,41.72,90,20.32,67,32.3,32,0,42,41.5
2018-12-09 10:51:54.9491,172.8,72.1,42,41.72,90,20.32,52,3.78,3.75,0,42,41.5
2018-12-09 10:51:55.1991,172.8,72.1,42,41.72,90,20.32,6,43140,32.3,3.7,42,41.5
2018-12-09 10:51:55.4491,172.8,72.1,42,41.72,90.1,20.33,7,43180,32,3.8,42,41.5
2018-12-09 10:51:55.6991,172.8,72.1,42,41.72,90,20.32,1,738.5,57,27,42,41.5
2018-12-09 10:51:55.9492,172.8,72.1,42,41.72,89.9,20.34,2,738.3,57.2,27,42,41.5
2018-12-09 10:51:56.1992,172.8,72.1,42,41.72,90,20.32,61,741.4,736.1,0,42,41.5
2018-12-09 10:51:56.4492,172.8,72.1,42,41.72,90,20.32,62,425,425,0,42,41.5
2018-12-09 10:51:56.6992,172.8,72.1,42,41.72,90,20.31,64,64.7,65.4,0,42,41.5
2018-12-09 10:51:56.9492,172.8,72.1,42,41.72,90,20.32,3,738.8,57,25.5,42,41.5
2018-12-09 10:51:57.1991,172.8,72.1,42,41.72,90,20.33,4,738.5,57.3,25.5,42,42
2018-12-09 10:51:57.4491,172.8,72.1,42,41.72,90,20.32,65,43130,43170,0,42,42
2018-12-09 10:51:57.6991,172.8,72.1,42,41.72,90,20.32,66,4410,4410,0,42,42
2018-12-09 10:51:57.9491,172.8,72.1,42,41.72,90.1,20.32,1,738.8,57,27,42,42
2018-12-09 10:51:58.1991,172.8,72.1,42,41.72,90,20.3,2,738.5,57.3,27,42,42
2018-12-09 10:51:58.4492,172.8,72.1,42,41.72,90,20.34,65,43140,43170,0,42,42
2018-12-09 10:51:58.6991,172.8,72.1,42,41.72,90,20.31,51,3.78,3.75,0,42,42
2018-12-09 10:51:58.9491,172.8,72.2,42,41.78,90,20.32,63,50,50,0,42,42
2018-12-09 10:51:59.1991,172.8,72.2,42,41.78,90,20.33,67,32.3,32,0,42,42
2018-12-09 10:51:59.4491,172.8,72.2,42,41.78,90,20.32,52,3.78,3.75,0,42,42
2018-12-09 10:51:59.6991,172.8,72.2,42,41.78,90,20.32,6,43140,32.3,3.8,42,42
2018-12-09 10:51:59.9491,172.8,72.2,42,41.78,90,20.32,7,43170,32,3.8,42,42
2018-12-09 10:52:00.1991,172.8,72.2,42,41.78,90,20.31,1,738.8,57,27,42,42
2018-12-09 10:52:00.4491,172.8,72.2,42,41.78,90,20.32,2,738.5,57.3,27,42,42
2018-12-09 10:52:00.6992,172.8,72.2,42,41.78,90,20.32,61,741.5,736.2,0,42,42
2018-12-09 10:52:00.9492,172.8,72.2,42,41.78,90.1,20.4,62,425,425,0,42,42
2018-12-09 10:52:01.1992,172.8,72.2,42,41.78,90,20.34,64,64.7,65.4,0,42,42
2018-12-09 10:52:01.4492,172.8,72.2,42,41.78,90,20.36,3,738.8,57,25.5,42,42
2018-12-09 10:52:01.6992,172.8,72.2,42,41.78,90,20.31,4,738.5,57.3,25.5,42,42
2018-12-09 10:52:01.9492,172.8,72.2,42,41.78,90,20.3,65,43150,43170,0,42,42
2018-12-09 10:52:02.1992,172.8,72.2,42,41.78,90,20.33,66,4400,4410,0,42,42
2018-12-09 10:52:02.4492,172.8,72.2,42,41.78,90,20.31,1,738.8,57,27,42,42
2018-12-09 10:52:02.6992,172.8,72.2,42,41.78,90,20.32,2,738.5,57.3,27,42,42
2018-12-09 10:52:02.9492,172.8,72.2,42,41.78,89.9,20.32,65,43150,43170,0,42,42
2018-12-09 10:52:03.1992,172.8,72.2,42,41.78,90,20.32,51,3.78,3.75,0,42,42
2018-12-09 10:52:03.4492,172.8,72.2,42,41.78,90,20.32,63,50,50,0,42,42
2018-12-09 10:52:03.6992,172.8,72.2,42,41.78,90,20.32,67,32.3,32,0,42,42
2018-12-09 10:52:03.9492,172.8,72.2,42,41.78,90,20.34,52,3.78,3.75,0,42,42
2018-12-09 10:52:04.1992,172.8,72.2,42,41.78,90,20.32,6,43150,32.3,3.8,42,42
2018-12-09 10:52:04.4492,172.8,72.2,42,41.78,90,20.32,7,43160,32,3.8,42,42
2018-12-09 10:52:04.6992,172.8,72.2,42,41.78,90,20.32,1,739,57,27,42,42
2018-12-09 10:52:04.9492,172.8,72.2,42,41.78,90,20.33,2,738.6,57.2,27,42,42
2018-12-09 10:52:05.1992,172.8,72.2,42,41.78,90,20.31,61,741.5,736.3,0,42,42
2018-12-09 10:52:05.4492,172.8,72.2,42,41.78,90,20.32,62,425,425,0,42,42
2018-12-09 10:52:05.6992,172.8,72.4,42,41.9,90,20.32,64,64.7,65.4,0,42,42
2018-12-09 10:52:05.9492,172.8,72.4,42,41.9,89.9,20.33,3,739,57,25.5,42,42
2018-12-09 10:52:06.1992,172.8,72.4,42,41.9,90,20.33,4,738.6,57.2,25.5,42,42
2018-12-09 10:52:06.4492,172.8,72.4,42,41.9,90,20.33,65,43150,43170,0,42,42
2018-12-09 10:52:06.6992,172.8,72.4,42,41.9,90,20.32,66,4410,4410,0,42,42
2018-12-09 10:52:06.9492,172.8,72.4,42,41.9,90,20.32,1,739,57,27,42,42
2018-12-09 10:52:07.1992,172.8,72.4,42,41.9,90,20.33,2,738.6,57.2,27,42,42
2018-12-09 10:52:07.4492,172.8,72.4,42,41.9,90,20.32,65,43150,43160,0,42,42
2018-12-09 10:52:07.6992,172.8,72.4,42,41.9,90,20.32,51,3.78,3.75,0,42,42
2018-12-09 10:52:07.9492,172.8,72.5,42,41.96,90,20.34,63,50,50,0,42,42
2018-12-09 10:52:08.1992,172.8,72.5,42,41.96,90,20.32,67,32.3,32,0,42,42
2018-12-09 10:52:08.4492,172.8,72.5,42,41.96,90,20.32,52,3.78,3.75,0,42,42
2018-12-09 10:52:08.6992,172.8,72.5,42,41.96,90,20.34,6,43160,32.3,3.8,42,42
2018-12-09 10:52:08.9493,172.8,72.5,42,41.96,90,20.14,7,43170,32,3.8,42,42
2018-12-09 10:52:09.1993,172.8,72.5,42,41.96,90,20.1,1,739,57,27,42,42
2018-12-09 10:52:09.4493,172.8,72.5,42,41.96,90,20.14,2,738.6,57.2,27,42,42
2018-12-09 10:52:09.6993,172.8,72.5,42,41.96,90,20.14,61,741.6,736.3,0,42,42
2018-12-09 10:52:09.9493,172.8,72.5,42,41.96,90,20.12,62,425,425,0,42,42
2018-12-09 10:52:10.1993,172.8,72.5,42,41.96,90,20.13,64,64.7,65.4,0,42,42
2018-12-09 10:52:10.4492,172.8,72.5,42,41.96,90,20.13,3,739,57,25.5,42,42
2018-12-09 10:52:10.6992,172.8,72.5,42,41.96,90,20.13,4,738.6,57.2,25.5,42,42
2018-12-09 10:52:10.9492,172.8,72.5,42,41.96,90,20.13,65,43160,43170,0,42,42
2018-12-09 10:52:11.1991,172.8,72.5,42,41.96,90,20.11,66,4410,4410,0,42,42
2018-12-09 10:52:11.4491,172.8,72.5,42,41.96,90,20.12,1,739,57,27,42,42
2018-12-09 10:52:11.6990,172.8,72.5,42,41.96,90,20.12,2,738.8,57.2,27,42,42
2018-12-09 10:52:11.9490,172.8,72.5,42,41.96,90,20.13,65,43160,43170,0,42,42
2018-12-09 10:52:12.1990,172.8,72.5,42,41.96,90,20.12,51,3.78,3.75,0,42,42
2018-12-09 10:52:12.4490,172.8,72.5,42,41.96,90,20.12,63,50,50,0,42,42
2018-12-09 10:52:12.6990,172.8,72.5,42,41.96,89.9,20.13,67,32.3,32,0,42,42
2018-12-09 10:52:12.9491,172.8,72.5,42,41.96,90,20.13,52,3.78,3.75,0,42,42
2018-12-09 10:52:13.1992,172.8,72.5,42,41.96,90,20.13,6,43160,32.4,3.8,42,42
2018-12-09 10:52:13.4493,172.8,72.5,42,41.96,90,20.12,7,43170,32,3.8,42,42
2018-12-09 10:52:13.6993,172.8,72.5,42,41.96,90,20.14,1,739.1,57,27,42,42
2018-12-09 10:52:13.9493,172.8,72.5,42,41.96,90,20.11,2,738.8,57.2,27,42,42
2018-12-09 10:52:14.1993,172.8,72.5,42,41.96,90,20.11,61,741.8,736.5,0,42,42
2018-12-09 10:52:14.4493,172.8,72.5,42,41.96,90,20.13,62,425,425,0,42,42
2018-12-09 10:52:14.6993,172.8,72.5,42,41.96,90,20.12,64,64.7,65.4,0,42,42
2018-12-09 10:52:14.9493,172.8,72.5,42,41.96,90,20.12,3,739.1,57,25.5,42,42
2018-12-09 10:52:15.1993,172.8,72.5,42,41.96,90,20.12,4,738.8,57.2,25.5,42,42
2018-12-09 10:52:15.4493,172.8,72.5,42,41.96,90,20.12,65,43160,43160,0,42,42
2018-12-09 10:52:15.6993,172.8,72.5,42,41.96,90,20.12,66,4410,4410,0,42,42
2018-12-09 10:52:15.9492,172.8,72.5,42,41.96,90,20.12,1,739.1,57,27,42,42
2018-12-09 10:52:16.1992,172.8,72.5,42,41.96,90.1,20.12,2,738.8,57.2,27,42,42
2018-12-09 10:52:16.4492,172.8,72.5,42,41.96,90.1,20.12,65,43160,43160,0,42,42
2018-12-09 10:52:16.6992,172.8,72.5,42,41.96,90,20.14,51,3.78,3.75,0,42,42
2018-12-09 10:52:16.9492,172.8,72.6,42.25,42.01,90,20.12,63,50,50,0,42,42
2018-12-09 10:52:17.1993,172.8,72.6,42.25,42.01,90,20.12,67,32.3,32,0,42,42
2018-12-09 10:52:17.4493,172.8,72.6,42.25,42.01,90,20.12,52,3.78,3.75,0,42,42
2018-12-09 10:52:17.6993,172.8,72.6,42.25,42.01,90,20.13,6,43160,32.3,3.8,42,42
2018-12-09 10:52:17.9493,172.8,72.6,42.25,42.01,90,20.13,7,43170,32,3.8,42,42
2018-12-09 10:52:18.1993,172.8,72.6,42.25,42.01,90,20.09,1,739.1,57,27,42,42
2018-12-09 10:52:18.4492,172.8,72.6,42.25,42.01,90,20.09,2,738.8,57.2,27,42,42
2018-12-09 10:52:18.6992,172.8,72.6,42.25,42.01,90,20.15,61,741.9,736.5,0,42,42
2018-12-09 10:52:18.9492,172.8,72.6,42.25,42.01,90,20.13,62,425,425,0,42.5,42
2018-12-09 10:52:19.1993,172.8,72.6,42.25,42.01,90,20.12,64,64.7,65.4,0,42.5,42
2018-12-09 10:52:19.4493,172.8,72.6,42.25,42.01,90,20.1,3,739.1,57,25.5,42.5,42
2018-12-09 10:52:19.6993,172.8,72.6,42.25,42.01,90,20.12,4,739,57.2,25.5,42.5,42
2018-12-09 10:52:19.9493,172.8,72.6,42.25,42.01,90,20.11,65,43150,43170,0,42.5,42
2018-12-09 10:52:20.1993,172.8,72.6,42.25,42.01,90,20.13,66,4410,4420,0,42.5,42
2018-12-09 10:52:20.4493,172.8,72.6,42.25,42.01,90,20.13,1,739.1,57,27,42.5,42
2018-12-09 10:52:20.6994,172.8,72.6,42.25,42.01,90,20.13,2,739,57.2,27,42.5,42
2018-12-09 10:52:20.9494,172.8,72.6,42.25,42.01,90,20.13,65,43150,43170,0,42.5,42
2018-12-09 10:52:21.1994,172.8,72.6,42.25,42.01,90,20.12,51,3.78,3.75,0,42.5,42
2018-12-09 10:52:21.4494,172.8,72.6,42.25,42.01,90,20.13,63,50,50,0,42.5,42
2018-12-09 10:52:21.6994,172.8,72.6,42.25,42.01,90,20.13,67,32.4,32,0,42.5,42
2018-12-09 10:52:21.9494,172.8,72.6,42.25,42.01,90,20.13,52,3.78,3.75,0,42.5,42
2018-12-09 10:52:22.1995,172.8,72.6,42.25,42.01,90,20.13,6,43150,32.4,3.8,42.5,42
2018-12-09 10:52:22.4495,172.8,72.6,42.25,42.01,90,20.12,7,43170,32,3.8,42.5,42
2018-12-09 10:52:22.6996,172.8,72.8,42.25,42.13,90,20.12,1,739.1,57,27,42.5,42
2018-12-09 10:52:22.9495,172.8,72.8,42.25,42.13,90,20.12,2,739,57.2,27,42.5,42
2018-12-09 10:52:23.1994,172.8,72.8,42.25,42.13,90.1,20.12,61,741.8,736.6,0,42.5,42
2018-12-09 10:52:23.4494,172.8,72.8,42.25,42.13,90,20.13,62,425,425,0,42.5,42
2018-12-09 10:52:23.6993,172.8,72.8,42.25,42.13,90,20.12,64,64.6,65.3,0,42.5,42
2018-12-09 10:52:23.9494,172.8,72.8,42.25,42.13,90,20.11,3,739.1,57,25.5,42.5,42
2018-12-09 10:52:24.1994,172.8,72.8,42.25,42.13,90,20.16,4,739,57.2,25.5,42.5,42
2018-12-09 10:52:24.4495,172.8,72.8,42.25,42.13,90,20.14,65,43140,43180,0,42.5,42
2018-12-09 10:52:24.6995,172.8,72.8,42.25,42.13,90,20.12,66,4400,4400,0,42.5,42
2018-12-09 10:52:24.9495,172.8,72.9,42.25,42.19,90,20.12,1,739.1,57,27,42.5,42
2018-12-09 10:52:25.1995,172.8,72.9,42.25,42.19,90,20.12,2,739,57.2,27,42.5,42
2018-12-09 10:52:25.4494,172.8,72.9,42.25,42.19,90,20.12,65,43140,43170,0,42.5,42
2018-12-09 10:52:25.6994,172.8,72.9,42.25,42.19,90,20.14,51,3.78,3.75,0,42.5,42
2018-12-09 10:52:25.9494,172.8,72.9,42.25,42.19,90,20.12,63,50,50,0,42.5,42
2018-12-09 10:52:26.1994,172.8,72.9,42.25,42.19,90,20.12,67,32.4,32,0,42.5,42
2018-12-09 10:52:26.4494,172.8,72.9,42.25,42.19,90,20.12,52,3.78,3.75,0,42.5,42
2018-12-09 10:52:26.6993,172.8,72.9,42.25,42.19,89.9,20.12,6,43140,32.4,3.8,42.5,42
2018-12-09 10:52:26.9493,172.8,72.9,42.25,42.19,89.9,20.13,7,43180,32,3.8,42.5,42
2018-12-09 10:52:27.1994,172.8,72.9,42.25,42.19,90,20.12,1,739.3,57,27,42.5,42
2018-12-09 10:52:27.4494,172.8,72.9,42.25,42.19,90,20.1,2,739.2,57.2,27,42.5,42
2018-12-09 10:52:27.6994,172.8,72.9,42.25,42.19,90,20.12,61,742,736.7,0,42.5,42
2018-12-09 10:52:27.9495,172.8,72.9,42.25,42.19,90,20.1,62,425,425,0,42.5,42
2018-12-09 10:52:28.1995,172.8,72.9,42.25,42.19,90,20.12,64,64.6,65.4,0,42.5,42
2018-12-09 10:52:28.4495,172.8,72.9,42.25,42.19,90,20.13,3,739.3,57,25.5,42.5,42
2018-12-09 10:52:28.6995,172.8,72.9,42.25,42.19,90,20.13,4,739.2,57.2,25.5,42.5,42
2018-12-09 10:52:28.9495,172.8,72.9,42.25,42.19,90,20.13,65,43140,43180,0,42.5,42
2018-12-09 10:52:29.1995,172.8,72.9,42.25,42.19,90,20.12,66,4410,4410,0,42.5,42
2018-12-09 10:52:29.4495,172.8,72.9,42.25,42.19,90,20.12,1,739.3,57,27,42.5,42
2018-12-09 10:52:29.6995,172.8,72.9,42.25,42.19,90,20.11,2,739.2,57.2,27,42.5,42
2018-12-09 10:52:29.9495,172.8,72.9,42.25,42.19,90,20.13,65,43140,43180,0,42.5,42
2018-12-09 10:52:30.1995,172.8,72.9,42.25,42.19,90,20.12,51,3.78,3.75,0,42.5,42
2018-12-09 10:52:30.4495,172.8,72.9,42.25,42.19,90,20.13,63,50,50,0,42.5,42
2018-12-09 10:52:30.6995,172.8,72.9,42.25,42.19,90,20.12,67,32.4,32,0,42.5,42
2018-12-09 10:52:30.9495,172.8,72.9,42.25,42.19,90,20.13,52,3.78,3.75,0,42.5,42
2018-12-09 10:52:31.1995,172.8,72.9,42.25,42.19,90,20.13,6,43140,32.4,3.8,42.5,42
2018-12-09 10:52:31.4495,172.8,72.9,42.25,42.19,90,20.21,7,43190,32,3.8,42.5,42
2018-12-09 10:52:31.6995,172.8,72.9,42.25,42.19,90,20.08,1,739.3,57,27,42.5,42
2018-12-09 10:52:31.9495,172.8,72.9,42.25,42.19,90,20.15,2,739.2,57.2,27,42.5,42
2018-12-09 10:52:32.1995,172.8,72.9,42.25,42.19,90,20.12,61,742.1,736.8,0,42.5,42
2018-12-09 10:52:32.4495,172.8,72.9,42.25,42.19,90,20.12,62,425,425,0,42.5,42
2018-12-09 10:52:32.6995,172.8,72.9,42.25,42.19,90,20.12,64,64.6,65.4,0,42.5,42
2018-12-09 10:52:32.9495,172.8,72.9,42.5,42.19,90,20.11,3,739.3,57,25.5,42.5,42
2018-12-09 10:52:33.1995,172.8,72.9,42.5,42.19,90,20.14,4,739.2,57.2,25.5,42.5,42
2018-12-09 10:52:33.4495,172.8,72.9,42.5,42.19,90,20.13,65,43140,43180,0,42.5,42.5
2018-12-09 10:52:33.6995,172.8,72.9,42.5,42.19,90,20.12,66,4420,4410,0,42.5,42.5
2018-12-09 10:52:33.9495,172.8,73,42.5,42.25,90,20.12,1,739.5,57,27,42.5,42.5
2018-12-09 10:52:34.1995,172.8,73,42.5,42.25,90,20.13,2,739.2,57.2,27,42.5,42.5
2018-12-09 10:52:34.4495,172.8,73,42.5,42.25,90,20.13,65,43150,43190,0,42.5,42.5
2018-12-09 10:52:34.6995,172.8,73,42.5,42.25,90,20.12,51,3.78,3.75,0,42.5,42.5
2018-12-09 10:52:34.9495,172.8,73,42.5,42.25,90,20.13,63,50,50,0,42.5,42.5
2018-12-09 10:52:35.1995,172.8,73,42.5,42.25,90,20.13,67,32.4,32,0,42.5,42.5
2018-12-09 10:52:35.4495,172.8,73,42.5,42.25,90,20.12,52,3.78,3.75,0,42.5,42.5
2018-12-09 10:52:35.6995,172.8,73,42.5,42.25,90,20.12,6,43140,32.4,3.8,42.5,42.5
2018-12-09 10:52:35.9495,172.8,73,42.5,42.25,90,20.14,7,43180,32,3.8,42.5,42.5
2018-12-09 10:52:36.1995,172.8,73,42.5,42.25,90,20.12,1,739.5,57,27,42.5,42.5
2018-12-09 10:52:36.4495,172.8,73,42.5,42.25,90,20.12,2,739.2,57.2,27,42.5,42.5
2018-12-09 10:52:36.6995,172.8,73,42.5,42.25,90,20.13,61,742.2,736.8,0,42.5,42.5
2018-12-09 10:52:36.9495,172.8,73,42.5,42.25,90,20.12,62,425,425,0,42.5,42.5
2018-12-09 10:52:37.1995,172.8,73,42.5,42.25,90,20.12,64,64.7,65.4,0,42.5,42.5
2018-12-09 10:52:37.4495,172.8,73,42.5,42.25,90,20.12,3,739.5,57,25.5,42.5,42.5
2018-12-09 10:52:37.6996,172.8,73,42.5,42.25,90,20.09,4,739.2,57.2,25.5,42.5,42.5
2018-12-09 10:52:37.9496,172.8,73,42.5,42.25,90,20.14,65,43140,43170,0,42.5,42.5
2018-12-09 10:52:38.1996,172.8,73,42.5,42.25,90,20.12,66,4420,4420,0,42.5,42.5
2018-12-09 10:52:38.4496,172.8,73,42.5,42.25,90,20.12,1,739.5,57,27,42.5,42.5
2018-12-09 10:52:38.6996,172.8,73,42.5,42.25,90,20.12,2,739.2,57.2,27,42.5,42.5
2018-12-09 10:52:38.9496,172.8,73,42.5,42.25,90,20.13,65,43140,43170,0,42.5,42.5
2018-12-09 10:52:39.1996,172.8,73,42.5,42.25,90,20.11,51,3.78,3.75,0,42.5,42.5
2018-12-09 10:52:39.4496,172.8,73,42.5,42.25,90,20.12,63,50,50,0,42.5,42.5
2018-12-09 10:52:39.6996,172.8,73.1,42.5,42.3,90,20.12,67,32.4,32,0,42.5,42.5
2018-12-09 10:52:39.9496,172.8,73.1,42.5,42.3,90,20.13,52,3.78,3.75,0,42.5,42.5
2018-12-09 10:52:40.1995,172.8,73.1,42.5,42.3,90,20.11,6,43150,32.4,3.8,42.5,42.5
2018-12-09 10:52:40.4495,172.8,73.1,42.5,42.3,90,20.11,7,43170,32,3.8,42.5,42.5
2018-12-09 10:52:40.6996,172.8,73.1,42.5,42.3,90,20.09,1,739.5,57,27,42.5,42.5
2018-12-09 10:52:40.9496,172.8,73.3,42.5,42.42,89.9,20.13,2,739.4,57.2,27,42.5,42.5
2018-12-09 10:52:41.1996,172.8,73.3,42.5,42.42,90,20.12,61,742.3,737.1,0,42.5,42.5
2018-12-09 10:52:41.4496,172.8,73.3,42.5,42.42,90,20.1,62,425,425,0,42.5,42.5
2018-12-09 10:52:41.6995,172.8,73.3,42.5,42.42,90,20.13,64,64.5,65.3,0,42.5,42.5
2018-12-09 10:52:41.9495,172.8,73.3,42.5,42.42,90,20.12,3,739.5,57,25.5,42.5,42.5
2018-12-09 10:52:42.1995,172.8,73.3,42.5,42.42,90,20.14,4,739.4,57.2,25.5,42.5,42.5
2018-12-09 10:52:42.4495,172.8,73.3,42.5,42.42,90,20.11,65,43150,43160,0,42.5,42.5
2018-12-09 10:52:42.6996,172.8,73.3,42.5,42.42,90,20.12,66,4410,4410,0,42.5,42.5
2018-12-09 10:52:42.9496,172.8,73.3,42.5,42.42,90,20.12,1,739.5,57,27,42.5,42.5
2018-12-09 10:52:43.1996,172.8,73.3,42.5,42.42,90,20.11,2,739.4,57.2,27,42.5,42.5
