Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:52:43.4496,172.8,73.3,42.5,42.42,90,20.12,65,43150,43170,0,42.5,42.5
2018-12-09 10:52:43.6996,172.8,73.3,42.5,42.42,90,20.12,51,3.78,3.76,0,42.5,42.5
2018-12-09 10:52:43.9496,172.8,73.3,42.5,42.42,90,20.12,63,50,50,0,42.5,42.5
2018-12-09 10:52:44.1996,172.8,73.3,42.5,42.42,90,20.12,67,32.4,32,0,42.5,42.5
2018-12-09 10:52:44.4496,172.8,73.3,42.5,42.42,90,20.12,52,3.78,3.75,0,42.5,42.5
2018-12-09 10:52:44.6996,172.8,73.3,42.5,42.42,90,20.12,6,43160,32.4,3.8,42.5,42.5
2018-12-09 10:52:44.9496,172.8,73.3,42.5,42.42,90,20.13,7,43170,32,3.8,42.5,42.5
2018-12-09 10:52:45.1996,172.8,73.3,42.5,42.42,90,20.12,1,739.5,57,27,42.5,42.5
2018-12-09 10:52:45.4496,172.8,73.3,42.5,42.42,90.1,20.13,2,739.4,57.2,27,42.5,42.5
2018-12-09 10:52:45.6996,172.8,73.3,42.5,42.42,90,20.12,61,742.2,737.1,0,42.5,42.5
2018-12-09 10:52:45.9496,172.8,73.3,42.5,42.42,90,20.12,62,425,425,0,42.5,42.5
2018-12-09 10:52:46.1995,172.8,73.3,42.5,42.42,90,20.12,64,64.5,65.2,0,42.5,42.5
2018-12-09 10:52:46.4495,172.8,73.3,42.5,42.42,90,20.13,3,739.5,57,25.5,42.5,42.5
2018-12-09 10:52:46.6996,172.8,73.3,42.5,42.42,90,20.13,4,739.4,57.2,25.5,42.5,42.5
2018-12-09 10:52:46.9496,172.8,73.3,42.5,42.42,90,20.12,65,43150,43170,0,42.5,42.5
2018-12-09 10:52:47.1996,172.8,73.3,42.5,42.42,90,20.13,66,4420,4420,0,42.5,42.5
2018-12-09 10:52:47.4497,172.8,73.3,42.5,42.42,90,20.15,1,739.5,57,27,42.5,42.5
2018-12-09 10:52:47.6996,172.8,73.3,42.5,42.42,90,20.13,2,739.4,57.2,27,42.5,42.5
2018-12-09 10:52:47.9496,172.8,73.3,42.5,42.42,89.9,20.14,65,43160,43170,0,42.5,42.5
2018-12-09 10:52:48.1996,172.8,73.3,42.5,42.42,90,20.12,51,3.78,3.76,0,42.5,42.5
2018-12-09 10:52:48.4496,172.8,73.3,42.5,42.42,90,20.12,63,50,50,0,42.5,42.5
2018-12-09 10:52:48.6996,172.8,73.3,42.5,42.42,90,20.12,67,32.4,32,0,42.5,42.5
2018-12-09 10:52:48.9496,172.8,73.3,42.5,42.42,90,20.12,52,3.78,3.76,0,42.5,42.5
2018-12-09 10:52:49.1996,172.8,73.3,42.5,42.42,90,20.13,6,43160,32.4,3.8,42.5,42.5
2018-12-09 10:52:49.4496,172.8,73.3,42.5,42.42,90,20.12,7,43160,32,3.8,42.5,42.5
2018-12-09 10:52:49.6996,172.8,73.3,42.5,42.42,90,20.12,1,739.9,57,27,42.5,42.5
2018-12-09 10:52:49.9496,172.8,73.3,42.5,42.42,90,20.12,2,739.6,57.2,27,42.5,42.5
2018-12-09 10:52:50.1997,172.8,73.3,42.5,42.42,90,20.13,61,742.5,737.2,0,42.5,42.5
2018-12-09 10:52:50.4497,172.8,73.3,42.5,42.42,90,20.13,62,425,425,0,42.5,42.5
2018-12-09 10:52:50.6997,172.8,73.3,42.5,42.42,90,20.12,64,64.7,65.4,0,42.5,42.5
2018-12-09 10:52:50.9497,172.8,73.4,42.5,42.48,90,20.1,3,739.9,57,25.5,42.5,42.5
2018-12-09 10:52:51.1997,172.8,73.4,42.5,42.48,90,19.98,4,739.6,57.2,25.5,42.5,42.5
2018-12-09 10:52:51.4497,172.8,73.4,42.5,42.48,90,20.2,65,43160,43170,0,42.5,42.5
2018-12-09 10:52:51.6997,172.8,73.4,42.5,42.48,90,20.12,66,4420,4410,0,42.5,42.5
2018-12-09 10:52:51.9497,172.8,73.4,42.5,42.48,90,20.11,1,739.9,57,27,42.5,42.5
2018-12-09 10:52:52.1997,172.8,73.4,42.5,42.48,90,20.12,2,739.6,57.2,27,42.5,42.5
2018-12-09 10:52:52.4497,172.8,73.4,42.5,42.48,90,20.14,65,43160,43170,0,42.5,42.5
2018-12-09 10:52:52.6997,172.8,73.4,42.5,42.48,90,20.14,51,3.78,3.76,0,42.5,42.5
2018-12-09 10:52:52.9497,172.8,73.4,42.75,42.48,90,20.14,63,50,50,0,42.5,42.5
2018-12-09 10:52:53.1997,172.8,73.4,42.75,42.48,90,20.14,67,32.4,32,0,42.5,42.5
2018-12-09 10:52:53.4497,172.8,73.4,42.75,42.48,90,20.12,52,3.78,3.76,0,42.5,42.5
2018-12-09 10:52:53.6997,172.8,73.4,42.75,42.48,90,20.13,6,43160,32.4,3.8,42.5,42.5
2018-12-09 10:52:53.9497,172.8,73.4,42.75,42.48,90,20.13,7,43170,32,3.8,42.5,42.5
2018-12-09 10:52:54.1997,172.8,73.4,42.75,42.48,90.1,20.12,1,739.9,57,27,42.5,42.5
2018-12-09 10:52:54.4497,172.8,73.4,42.75,42.48,90,20.12,2,739.6,57.2,27,42.5,42.5
2018-12-09 10:52:54.6997,172.8,73.4,42.75,42.48,90,20.11,61,742.5,737.3,0,42.5,42.5
2018-12-09 10:52:54.9497,172.8,73.4,42.75,42.48,90,20.12,62,425,425,0,42.5,42.5
2018-12-09 10:52:55.1997,172.8,73.4,42.75,42.48,90,20.12,64,64.6,65.3,0,43,42.5
2018-12-09 10:52:55.4497,172.8,73.4,42.75,42.48,90,20.12,3,740.1,57,25.5,43,42.5
2018-12-09 10:52:55.6998,172.8,73.4,42.75,42.48,90,20.12,4,739.8,57.2,25.5,43,42.5
2018-12-09 10:52:55.9498,172.8,73.4,42.75,42.48,90,20.12,65,43150,43170,0,43,42.5
2018-12-09 10:52:56.1998,172.8,73.4,42.75,42.48,89.9,20.15,66,4400,4400,0,43,42.5
2018-12-09 10:52:56.4497,172.8,73.4,42.75,42.48,90,20.12,1,740.1,57,27,43,42.5
2018-12-09 10:52:56.6997,172.8,73.5,42.75,42.53,90,20.25,2,739.8,57.2,27,43,42.5
2018-12-09 10:52:56.9497,172.8,73.5,42.75,42.53,90,20.12,65,43150,43170,0,43,42.5
2018-12-09 10:52:57.1998,172.8,73.5,42.75,42.53,90,20.12,51,3.78,3.76,0,43,42.5
2018-12-09 10:52:57.4498,172.8,73.5,42.75,42.53,90,20.13,63,50,50,0,43,42.5
2018-12-09 10:52:57.6998,172.8,73.6,42.75,42.59,90,20.12,67,32.4,32,0,43,42.5
2018-12-09 10:52:57.9498,172.8,73.7,42.75,42.65,90,20.13,52,3.78,3.76,0,43,42.5
2018-12-09 10:52:58.1998,172.8,73.7,42.75,42.65,90,20.13,6,43140,32.4,3.8,43,42.5
2018-12-09 10:52:58.4498,172.8,73.7,42.75,42.65,90,20.13,7,43180,32,3.8,43,42.5
2018-12-09 10:52:58.6998,172.8,73.7,42.75,42.65,90,20.11,1,740.1,57,27,43,42.5
2018-12-09 10:52:58.9498,172.8,73.7,42.75,42.65,90,20.12,2,739.8,57.2,27,43,42.5
2018-12-09 10:52:59.1998,172.8,73.7,42.75,42.65,90,20.12,61,742.7,737.3,0,43,42.5
2018-12-09 10:52:59.4498,172.8,73.7,42.75,42.65,90,20.12,62,425,425,0,43,42.5
2018-12-09 10:52:59.6998,172.8,73.7,42.75,42.65,90,20.12,64,64.5,65.3,0,43,42.5
2018-12-09 10:52:59.9498,172.8,73.7,42.75,42.65,90,20.12,3,740.1,57,25.5,43,42.5
2018-12-09 10:53:00.1998,172.8,73.7,42.75,42.65,90,20.23,4,739.8,57.2,25.5,43,42.5
2018-12-09 10:53:00.4498,172.8,73.7,42.75,42.65,90,20.11,65,43140,43170,0,43,42.5
2018-12-09 10:53:00.6997,172.8,73.7,42.75,42.65,90,20.14,66,4410,4410,0,43,42.5
2018-12-09 10:53:00.9497,172.8,73.7,42.75,42.65,90,20.13,1,740.1,57,27,43,42.5
2018-12-09 10:53:01.1998,172.8,73.7,42.75,42.65,90.1,20.12,2,739.8,57.2,27,43,42.5
2018-12-09 10:53:01.4498,172.8,73.7,42.75,42.65,90,20.14,65,43140,43180,0,43,42.5
2018-12-09 10:53:01.6998,172.8,73.7,42.75,42.65,90,20.13,51,3.78,3.76,0,43,42.5
2018-12-09 10:53:01.9498,172.8,73.7,42.75,42.65,90,20.12,63,50,50,0,43,42.5
2018-12-09 10:53:02.1998,172.8,73.7,42.75,42.65,90,20.12,67,32.3,32,0,43,42.5
2018-12-09 10:53:02.4498,172.8,73.7,42.75,42.65,90,20.12,52,3.78,3.76,0,43,42.5
2018-12-09 10:53:02.6998,172.8,73.7,42.75,42.65,90,20.09,6,43140,32.4,3.8,43,42.5
2018-12-09 10:53:02.9498,172.8,73.7,42.75,42.65,90,20.12,7,43180,32,3.8,43,42.5
2018-12-09 10:53:03.1998,172.8,73.7,42.75,42.65,90,20.12,1,740.2,57,27,43,42.5
2018-12-09 10:53:03.4498,172.8,73.7,42.75,42.65,90,20.12,2,739.8,57.2,27,43,42.5
2018-12-09 10:53:03.6998,172.8,73.7,42.75,42.65,90,20.12,61,742.7,737.5,0,43,42.5
2018-12-09 10:53:03.9498,172.8,73.7,42.75,42.65,90.1,20,62,425,425,0,43,42.5
2018-12-09 10:53:04.1998,172.8,73.7,42.75,42.65,90,20.1,64,64.5,65.3,0,43,42.5
2018-12-09 10:53:04.4498,172.8,73.7,42.75,42.65,90,20.12,3,740.2,57,25.5,43,42.5
2018-12-09 10:53:04.6998,172.8,73.7,42.75,42.65,90,20.1,4,739.8,57.2,25.5,43,42.5
2018-12-09 10:53:04.9498,172.8,73.7,42.75,42.65,90,20.12,65,43140,43190,0,43,42.5
2018-12-09 10:53:05.1998,172.8,73.7,42.75,42.65,90,20.13,66,4410,4410,0,43,42.5
2018-12-09 10:53:05.4498,172.8,73.7,42.75,42.65,90,20.13,1,740.2,57,27,43,42.5
2018-12-09 10:53:05.6998,172.8,73.7,42.75,42.65,90,20.13,2,739.8,57.2,27,43,42.5
2018-12-09 10:53:05.9498,172.8,73.7,42.75,42.65,90,20.12,65,43140,43180,0,43,42.5
2018-12-09 10:53:06.1998,172.8,73.7,42.75,42.65,90,20.12,51,3.78,3.76,0,43,42.5
2018-12-09 10:53:06.4498,172.8,73.7,42.75,42.65,90,20.13,63,50,50,0,43,42.5
2018-12-09 10:53:06.6998,172.8,73.7,42.75,42.65,90.1,20.12,67,32.3,32,0,43,42.5
2018-12-09 10:53:06.9498,172.8,73.7,42.75,42.65,90,20.12,52,3.78,3.76,0,43,42.5
2018-12-09 10:53:07.1998,172.8,73.7,42.75,42.65,90,20.13,6,43140,32.4,3.8,43,42.5
2018-12-09 10:53:07.4499,172.8,73.7,42.75,42.65,90,20.12,7,43180,32,3.8,43,42.5
2018-12-09 10:53:07.6999,172.8,73.7,42.75,42.65,90,20.13,1,740.2,57,27,43,42.5
2018-12-09 10:53:07.9499,172.8,73.8,42.75,42.71,90,20.12,2,739.8,57.2,27,43,42.5
2018-12-09 10:53:08.1999,172.8,73.8,42.75,42.71,90,20.12,61,742.7,737.5,0,43,42.5
2018-12-09 10:53:08.4499,172.8,73.8,42.75,42.71,90,20.13,62,425,425,0,43,42.5
2018-12-09 10:53:08.6999,172.8,73.8,42.75,42.71,90,20.13,64,64.6,65.4,0,43,42.5
2018-12-09 10:53:08.9499,172.8,73.8,42.75,42.71,90,20.13,3,740.2,57,25.5,43,42.5
2018-12-09 10:53:09.1999,172.8,73.8,42.75,42.71,90,20.12,4,739.8,57.2,25.5,43,42.5
2018-12-09 10:53:09.4499,172.8,73.8,42.75,42.71,90.1,20.12,65,43140,43190,0,43,42.5
2018-12-09 10:53:09.6999,172.8,73.8,43,42.71,90.1,20.12,66,4400,4400,0,43,42.5
2018-12-09 10:53:09.9499,172.8,73.8,43,42.71,90,20.12,1,740.3,57,27,43,43
2018-12-09 10:53:10.1999,172.8,73.8,43,42.71,90,20.12,2,740.1,57.2,27,43,43
2018-12-09 10:53:10.4499,172.8,73.8,43,42.71,90,20.12,65,43140,43190,0,43,43
2018-12-09 10:53:10.6999,172.8,73.8,43,42.71,90,20.12,51,3.78,3.76,0,43,43
2018-12-09 10:53:10.9499,172.8,73.8,43,42.71,90,20.12,63,50,50,0,43,43
2018-12-09 10:53:11.1999,172.8,73.8,43,42.71,90,20.12,67,32.4,32,0,43,43
2018-12-09 10:53:11.4499,172.8,73.8,43,42.71,90,20.14,52,3.78,3.76,0,43,43
2018-12-09 10:53:11.6999,172.8,73.8,43,42.71,90,20.13,6,43140,32.3,3.8,43,43
2018-12-09 10:53:11.9499,172.8,73.8,43,42.71,90,20.12,7,43180,32,3.8,43,43
2018-12-09 10:53:12.1999,172.8,73.8,43,42.71,90,20.12,1,740.3,57,27,43,43
2018-12-09 10:53:12.4499,172.8,73.8,43,42.71,90,20.12,2,740.1,57.2,27,43,43
2018-12-09 10:53:12.6999,172.8,73.8,43,42.71,90,20.13,61,742.8,737.7,0,43,43
2018-12-09 10:53:12.9499,172.8,73.8,43,42.71,90,20.01,62,425,425,0,43,43
2018-12-09 10:53:13.1999,172.8,73.8,43,42.71,90,20.1,64,64.7,65.4,0,43,43
2018-12-09 10:53:13.4499,172.8,73.8,43,42.71,90,20.13,3,740.3,57,25.5,43,43
2018-12-09 10:53:13.6999,172.8,74,43,42.82,90,20.12,4,740.1,57.2,25.5,43,43
2018-12-09 10:53:13.9499,172.8,74.1,43,42.88,90,20.13,65,43140,43170,0,43,43
2018-12-09 10:53:14.1999,172.8,74.1,43,42.88,90,20.13,66,4400,4400,0,43,43
2018-12-09 10:53:14.4499,172.8,74.1,43,42.88,90,20.13,1,740.3,57,27,43,43
2018-12-09 10:53:14.6999,172.8,74.1,43,42.88,90,20.13,2,740.1,57.2,27,43,43
2018-12-09 10:53:14.9499,172.8,74.1,43,42.88,90,20.12,65,43150,43180,0,43,43
2018-12-09 10:53:15.1999,172.8,74.1,43,42.88,90,20.12,51,3.78,3.76,0,43,43
2018-12-09 10:53:15.4499,172.8,74.1,43,42.88,90,20.13,63,50,50,0,43,43
2018-12-09 10:53:15.6999,172.8,74.1,43,42.88,90,20.12,67,32.3,32,0,43,43
2018-12-09 10:53:15.9499,172.8,74.1,43,42.88,90,20.12,52,3.78,3.76,0,43,43
2018-12-09 10:53:16.1999,172.8,74.1,43,42.88,90,20.12,6,43150,32.4,3.8,43,43
2018-12-09 10:53:16.4499,172.8,74.1,43,42.88,90,20.11,7,43170,32,3.8,43,43
2018-12-09 10:53:16.6999,172.8,74.1,43,42.88,90,20.13,1,740.3,57,27,43,43
2018-12-09 10:53:16.9499,172.8,74.1,43,42.88,90,20.12,2,740.1,57.2,27,43,43
2018-12-09 10:53:17.1999,172.8,74.1,43,42.88,90,20.12,61,742.9,737.7,0,43,43
2018-12-09 10:53:17.4499,172.8,74.1,43,42.88,90,20.13,62,425,425,0,43,43
2018-12-09 10:53:17.6999,172.8,74.1,43,42.88,90,20.12,64,64.7,65.5,0,43,43
2018-12-09 10:53:17.9499,172.8,74.1,43,42.88,90,20.12,3,740.3,57,25.5,43,43
2018-12-09 10:53:18.2000,172.8,74.1,43,42.88,90,20.12,4,740.2,57.2,25.5,43,43
2018-12-09 10:53:18.4500,172.8,74.1,43,42.88,90,20.14,65,43150,43170,0,43,43
2018-12-09 10:53:18.7000,172.8,74.1,43,42.88,90,20.11,66,4410,4410,0,43,43
2018-12-09 10:53:18.9500,172.8,74.1,43,42.88,90,20.13,1,740.3,57,27,43,43
2018-12-09 10:53:19.2000,172.8,74.1,43,42.88,90,20.12,2,740.2,57.2,27,43,43
2018-12-09 10:53:19.4500,172.8,74.1,43,42.88,90,20.13,65,43160,43170,0,43,43
2018-12-09 10:53:19.7000,172.8,74.1,43,42.88,90,20.12,51,3.78,3.76,0,43,43
2018-12-09 10:53:19.9500,172.8,74.1,43,42.88,90,20.14,63,50,50,0,43,43
2018-12-09 10:53:20.2000,172.8,74.1,43,42.88,90,20.13,67,32.3,32,0,43,43
2018-12-09 10:53:20.4500,172.8,74.1,43,42.88,90,20.12,52,3.79,3.76,0,43,43
2018-12-09 10:53:20.7000,172.8,74.1,43,42.88,90,20.13,6,43160,32.4,3.8,43,43
2018-12-09 10:53:20.9500,172.8,74.1,43,42.88,90,20.12,7,43170,32,3.8,43,43
2018-12-09 10:53:21.2000,172.8,74.1,43,42.88,90,20.12,1,740.3,57,27,43,43
2018-12-09 10:53:21.4500,172.8,74.1,43,42.88,90,20.12,2,740.2,57.2,27,43,43
2018-12-09 10:53:21.7000,172.8,74.1,43,42.88,90,20.12,61,743.3,737.8,0,43,43
2018-12-09 10:53:21.9500,172.8,74.1,43,42.88,90,20.09,62,425,425,0,43,43
2018-12-09 10:53:22.2000,172.8,74.1,43,42.88,90,20.08,64,64.6,65.3,0,43,43
2018-12-09 10:53:22.4500,172.8,74.1,43,42.88,90,20.15,3,740.3,57,25.5,43,43
2018-12-09 10:53:22.7000,172.8,74.1,43,42.88,90,20.14,4,740.2,57.2,25.5,43,43
2018-12-09 10:53:22.9500,172.8,74.1,43,42.88,90,20.12,65,43160,43170,0,43,43
2018-12-09 10:53:23.2000,172.8,74.1,43,42.88,90,20.11,66,4400,4400,0,43,43
2018-12-09 10:53:23.4501,172.8,74.1,43,42.88,90,20.12,1,740.3,57,27,43,43
2018-12-09 10:53:23.7001,172.8,74.1,43,42.88,90,20.12,2,740.2,57.2,27,43,43
2018-12-09 10:53:23.9500,172.8,74.1,43,42.88,90,20.12,65,43160,43170,0,43,43
2018-12-09 10:53:24.2000,172.8,74.1,43,42.88,90,20.13,51,3.78,3.76,0,43,43
2018-12-09 10:53:24.4500,172.8,74.1,43,42.88,90,20.15,63,50,50,0,43,43
2018-12-09 10:53:24.7000,172.8,74.1,43,42.88,90,20.12,67,32.3,32,0,43,43
2018-12-09 10:53:24.9500,172.8,74.2,43,42.94,90,20.12,52,3.79,3.76,0,43,43
2018-12-09 10:53:25.2001,172.8,74.2,43,42.94,90,20.13,6,43160,32.3,3.8,43,43
2018-12-09 10:53:25.4501,172.8,74.2,43,42.94,90,20.12,7,43170,32,3.8,43,43
2018-12-09 10:53:25.7001,172.8,74.2,43,42.94,90,20.19,1,740.5,57,27,43,43
2018-12-09 10:53:25.9501,172.8,74.2,43,42.94,90,20.12,2,740.3,57.2,27.5,43,43
2018-12-09 10:53:26.2001,172.8,74.2,43,42.94,90,20.12,61,743.2,738,0,43,43
2018-12-09 10:53:26.4501,172.8,74.2,43,42.94,90,20.12,62,425,425,0,43,43
2018-12-09 10:53:26.7001,172.8,74.2,43,42.94,90.1,20.12,64,64.6,65.3,0,43,43
2018-12-09 10:53:26.9501,172.8,74.2,43,42.94,90,20.12,3,740.5,57,25.5,43,43
2018-12-09 10:53:27.2001,172.8,74.2,43,42.94,90,20.13,4,740.3,57.2,25.5,43,43
2018-12-09 10:53:27.4501,172.8,74.2,43,42.94,90,20.11,65,43160,43160,0,43,43
2018-12-09 10:53:27.7000,172.8,74.2,43,42.94,90,20.12,66,4410,4410,0,43,43
2018-12-09 10:53:27.9500,172.8,74.2,43,42.94,90,20.12,1,740.5,57,27,43,43
2018-12-09 10:53:28.2001,172.8,74.2,43,42.94,90,20.12,2,740.3,57.2,27.5,43,43
2018-12-09 10:53:28.4501,172.8,74.2,43,42.94,90,20.12,65,43160,43170,0,43,43
2018-12-09 10:53:28.7001,172.8,74.2,43,42.94,90,20.13,51,3.78,3.76,0,43,43
2018-12-09 10:53:28.9501,172.8,74.2,43.25,42.94,90,20.13,63,50,50,0,43,43
2018-12-09 10:53:29.2001,172.8,74.2,43.25,42.94,90,20.11,67,32.3,32,0,43,43
2018-12-09 10:53:29.4501,172.8,74.2,43.25,42.94,90.1,20.13,52,3.79,3.76,0,43,43
2018-12-09 10:53:29.7002,172.8,74.2,43.25,42.94,90,20.12,6,43150,32.3,3.8,43,43
2018-12-09 10:53:29.9502,172.8,74.2,43.25,42.94,90,20.12,7,43170,32,3.8,43,43
2018-12-09 10:53:30.2002,172.8,74.2,43.25,42.94,90,20.12,1,740.5,57,27,43,43
2018-12-09 10:53:30.4502,172.8,74.2,43.25,42.94,90,20.13,2,740.3,57.2,27.5,43,43
2018-12-09 10:53:30.7001,172.8,74.2,43.25,42.94,90,20.13,61,743.2,738,0,43,43
2018-12-09 10:53:30.9501,172.8,74.3,43.25,43,90,20.12,62,425,425,0,43,43
2018-12-09 10:53:31.2001,172.8,74.3,43.25,43,90,20.12,64,64.7,65.4,0,43,43
2018-12-09 10:53:31.4502,172.8,74.3,43.25,43,90,20.12,3,740.7,57,25.5,43.5,43
2018-12-09 10:53:31.7002,172.8,74.3,43.25,43,90,20.13,4,740.6,57.2,25.5,43.5,43
2018-12-09 10:53:31.9501,172.8,74.5,43.25,43.11,90,20.12,65,43150,43170,0,43.5,43
2018-12-09 10:53:32.2001,172.8,74.5,43.25,43.11,90,20.13,66,4410,4420,0,43.5,43
2018-12-09 10:53:32.4501,172.8,74.5,43.25,43.11,90,20.14,1,740.7,57,27,43.5,43
2018-12-09 10:53:32.7001,172.8,74.5,43.25,43.11,90,20.13,2,740.6,57.2,27.5,43.5,43
2018-12-09 10:53:32.9500,172.8,74.5,43.25,43.11,90,20.12,65,43150,43170,0,43.5,43
2018-12-09 10:53:33.2001,172.8,74.5,43.25,43.11,90,20.12,51,3.78,3.76,0,43.5,43
2018-12-09 10:53:33.4501,172.8,74.5,43.25,43.11,90,20.12,63,50,50,0,43.5,43
2018-12-09 10:53:33.7001,172.8,74.5,43.25,43.11,90,20.11,67,32.3,32,0,43.5,43
2018-12-09 10:53:33.9501,172.8,74.5,43.25,43.11,90,20.12,52,3.79,3.76,0,43.5,43
2018-12-09 10:53:34.2001,172.8,74.5,43.25,43.11,90,20.09,6,43150,32.3,3.8,43.5,43
2018-12-09 10:53:34.4501,172.8,74.5,43.25,43.11,90,20.13,7,43170,32,3.8,43.5,43
2018-12-09 10:53:34.7001,172.8,74.5,43.25,43.11,90,20.14,1,740.7,57,27,43.5,43
2018-12-09 10:53:34.9501,172.8,74.5,43.25,43.11,90,20.14,2,740.6,57.2,27.5,43.5,43
2018-12-09 10:53:35.2001,172.8,74.5,43.25,43.11,90,20.15,61,743.3,738.1,0,43.5,43
2018-12-09 10:53:35.4501,172.8,74.5,43.25,43.11,90,20.12,62,425,425,0,43.5,43
2018-12-09 10:53:35.7002,172.8,74.5,43.25,43.11,90,20.12,64,64.6,65.3,0,43.5,43
2018-12-09 10:53:35.9502,172.8,74.5,43.25,43.11,90,20.11,3,740.7,57,25.5,43.5,43
2018-12-09 10:53:36.2002,172.8,74.5,43.25,43.11,90,20.12,4,740.6,57.2,25.5,43.5,43
2018-12-09 10:53:36.4502,172.8,74.5,43.25,43.11,90,20.12,65,43150,43180,0,43.5,43
2018-12-09 10:53:36.7002,172.8,74.5,43.25,43.11,90,20.12,66,4420,4420,0,43.5,43
2018-12-09 10:53:36.9502,172.8,74.5,43.25,43.11,90,20.14,1,740.7,57,27,43.5,43
2018-12-09 10:53:37.2002,172.8,74.5,43.25,43.11,90,20.1,2,740.6,57.2,27.5,43.5,43
2018-12-09 10:53:37.4502,172.8,74.5,43.25,43.11,90,20.12,65,43140,43180,0,43.5,43
2018-12-09 10:53:37.7003,172.8,74.5,43.25,43.11,90,20.12,51,3.78,3.76,0,43.5,43
2018-12-09 10:53:37.9503,172.8,74.5,43.25,43.11,90.1,20.12,63,50,50,0,43.5,43
2018-12-09 10:53:38.2003,172.8,74.5,43.25,43.11,90,20.12,67,32.3,32,0,43.5,43
2018-12-09 10:53:38.4503,172.8,74.5,43.25,43.11,90,20.12,52,3.79,3.76,0,43.5,43
2018-12-09 10:53:38.7003,172.8,74.5,43.25,43.11,90,20.13,6,43140,32.3,3.8,43.5,43
2018-12-09 10:53:38.9503,172.8,74.5,43.25,43.11,90,20.12,7,43180,32,3.8,43.5,43
2018-12-09 10:53:39.2002,172.8,74.5,43.25,43.11,90,20.12,1,740.7,56.7,27,43.5,43
2018-12-09 10:53:39.4502,172.8,74.5,43.25,43.11,90,20.16,2,740.7,57.2,27.5,43.5,43
2018-12-09 10:53:39.7002,172.8,74.5,43.25,43.11,90,20.16,61,743.5,738.3,0,43.5,43
2018-12-09 10:53:39.9502,172.8,74.5,43.25,43.11,90,20.13,62,425,425,0,43.5,43
2018-12-09 10:53:40.2002,172.8,74.5,43.25,43.11,90,20.12,64,64.6,65.3,0,43.5,43
2018-12-09 10:53:40.4502,172.8,74.5,43.25,43.11,90,20.12,3,740.7,56.7,25.5,43.5,43
2018-12-09 10:53:40.7002,172.8,74.5,43.25,43.11,90,20.14,4,740.7,57.2,25.5,43.5,43
2018-12-09 10:53:40.9502,172.8,74.5,43.25,43.11,90.1,20.11,65,43140,43180,0,43.5,43
2018-12-09 10:53:41.2002,172.8,74.5,43.25,43.11,90,20.12,66,4420,4420,0,43.5,43
2018-12-09 10:53:41.4502,172.8,74.5,43.25,43.11,90,20.11,1,740.7,56.7,27,43.5,43
2018-12-09 10:53:41.7002,172.8,74.5,43.25,43.11,90,20.12,2,740.7,57.2,27.5,43.5,43
2018-12-09 10:53:41.9502,172.8,74.5,43.25,43.11,90,20.13,65,43140,43180,0,43.5,43
2018-12-09 10:53:42.2002,172.8,74.5,43.25,43.11,90,20.1,51,3.78,3.76,0,43.5,43
2018-12-09 10:53:42.4502,172.8,74.5,43.25,43.11,90,20.19,63,50,50,0,43.5,43
2018-12-09 10:53:42.7002,172.8,74.5,43.25,43.11,90,20.14,67,32.3,32,0,43.5,43
2018-12-09 10:53:42.9502,172.8,74.6,43.25,43.17,90,20.12,52,3.79,3.76,0,43.5,43
2018-12-09 10:53:43.2002,172.8,74.6,43.25,43.17,90,20.12,6,43140,32.3,3.8,43.5,43
2018-12-09 10:53:43.4502,172.8,74.6,43.25,43.17,89.9,20.13,7,43180,32,3.8,43.5,43
2018-12-09 10:53:43.7002,172.8,74.6,43.25,43.17,90,20.13,1,740.7,56.7,27,43.5,43
2018-12-09 10:53:43.9502,172.8,74.6,43.25,43.17,90,20.12,2,740.7,57.2,27.5,43.5,43
2018-12-09 10:53:44.2002,172.8,74.6,43.25,43.17,90,20.13,61,743.6,738.3,0,43.5,43
2018-12-09 10:53:44.4502,172.8,74.6,43.25,43.17,90,20.13,62,425,425,0,43.5,43
2018-12-09 10:53:44.7002,172.8,74.6,43.25,43.17,90,20.12,64,64.5,65.3,0,43.5,43
2018-12-09 10:53:44.9502,172.8,74.6,43.25,43.17,90,20.12,3,740.7,56.7,25.5,43.5,43
2018-12-09 10:53:45.2002,172.8,74.6,43.25,43.17,90,20.1,4,740.7,57.2,25.5,43.5,43
2018-12-09 10:53:45.4502,172.8,74.6,43.25,43.17,90,20.12,65,43140,43190,0,43.5,43
2018-12-09 10:53:45.7002,172.8,74.6,43.25,43.17,90,20.13,66,4420,4420,0,43.5,43
2018-12-09 10:53:45.9503,172.8,74.6,43.25,43.17,90,20.11,1,740.7,56.7,27,43.5,43
2018-12-09 10:53:46.2003,172.8,74.6,43.25,43.17,90,20.12,2,740.8,57.2,27.5,43.5,43
2018-12-09 10:53:46.4503,172.8,74.6,43.25,43.17,90,20.12,65,43140,43190,0,43.5,43
2018-12-09 10:53:46.7003,172.8,74.6,43.25,43.17,90,20.26,51,3.79,3.76,0,43.5,43
2018-12-09 10:53:46.9502,172.8,74.7,43.5,43.23,90,20.12,63,50,50,0,43.5,43
2018-12-09 10:53:47.2002,172.8,74.7,43.5,43.23,90,20.06,67,32.3,32,0,43.5,43
2018-12-09 10:53:47.4502,172.8,74.7,43.5,43.23,90,20.09,52,3.79,3.76,0,43.5,43
2018-12-09 10:53:47.7002,172.8,74.7,43.5,43.23,90,20.13,6,43140,32.3,3.8,43.5,43
2018-12-09 10:53:47.9502,172.8,74.7,43.5,43.23,90,20.12,7,43190,32,3.8,43.5,43
2018-12-09 10:53:48.2002,172.8,74.7,43.5,43.23,90,20.11,1,741,56.7,27,43.5,43
2018-12-09 10:53:48.4503,172.8,74.7,43.5,43.23,90,20.12,2,740.8,57.2,27.5,43.5,43
2018-12-09 10:53:48.7003,172.8,74.8,43.5,43.29,90,20.13,61,743.7,738.4,0,43.5,43
2018-12-09 10:53:48.9503,172.8,74.8,43.5,43.29,90,20.13,62,425,425,0,43.5,43
2018-12-09 10:53:49.2003,172.8,74.8,43.5,43.29,90,20.14,64,64.6,65.4,0,43.5,43
2018-12-09 10:53:49.4503,172.8,74.8,43.5,43.29,90,20.12,3,741,56.7,25.5,43.5,43
2018-12-09 10:53:49.7003,172.8,74.8,43.5,43.29,90,20.13,4,740.8,57.2,25.5,43.5,43
2018-12-09 10:53:49.9503,172.8,74.9,43.5,43.34,90,20.12,65,43140,43180,0,43.5,43
2018-12-09 10:53:50.2003,172.8,74.9,43.5,43.34,90,20.11,66,4420,4420,0,43.5,43
2018-12-09 10:53:50.4503,172.8,74.9,43.5,43.34,90,20.13,1,741,56.7,27,43.5,43
2018-12-09 10:53:50.7003,172.8,74.9,43.5,43.34,90,20.12,2,740.8,57.2,27.5,43.5,43
2018-12-09 10:53:50.9503,172.8,74.9,43.5,43.34,90,20.13,65,43140,43170,0,43.5,43
2018-12-09 10:53:51.2003,172.8,74.9,43.5,43.34,90,20.11,51,3.79,3.76,0,43.5,43
2018-12-09 10:53:51.4503,172.8,74.9,43.5,43.34,90,20.13,63,50,50,0,43.5,43
2018-12-09 10:53:51.7003,172.8,74.9,43.5,43.34,90,20.14,67,32.3,32,0,43.5,43
2018-12-09 10:53:51.9503,172.8,74.9,43.5,43.34,90,20.12,52,3.79,3.76,0,43.5,43
2018-12-09 10:53:52.2004,172.8,74.9,43.5,43.34,90,20.04,6,43150,32.3,3.8,43.5,43
2018-12-09 10:53:52.4504,172.8,74.9,43.5,43.34,90.1,20.12,7,43180,32,3.8,43.5,43
2018-12-09 10:53:52.7004,172.8,74.9,43.5,43.34,90,20.1,1,741,56.7,27,43.5,43
2018-12-09 10:53:52.9504,172.8,74.9,43.5,43.34,90,20.12,2,740.8,57.2,27.5,43.5,43
2018-12-09 10:53:53.2004,172.8,74.9,43.5,43.34,90,20.12,61,743.8,738.5,0,43.5,43
2018-12-09 10:53:53.4504,172.8,74.9,43.5,43.34,89.9,20.13,62,425,425,0,43.5,43.5
2018-12-09 10:53:53.7003,172.8,74.9,43.5,43.34,90,20.12,64,64.6,65.4,0,43.5,43.5
2018-12-09 10:53:53.9504,172.8,74.9,43.5,43.34,90,20.13,3,741.2,56.7,25.5,43.5,43.5
2018-12-09 10:53:54.2004,172.8,74.9,43.5,43.34,90,20.13,4,741,57.2,25.5,43.5,43.5
2018-12-09 10:53:54.4504,172.8,74.9,43.5,43.34,90,20.12,65,43140,43170,0,43.5,43.5
2018-12-09 10:53:54.7004,172.8,74.9,43.5,43.34,90,20.12,66,4420,4420,0,43.5,43.5
2018-12-09 10:53:54.9504,172.8,74.9,43.5,43.34,90,20.12,1,741.2,56.7,27,43.5,43.5
2018-12-09 10:53:55.2004,172.8,74.9,43.5,43.34,90.1,20.16,2,741,57.2,27.5,43.5,43.5
2018-12-09 10:53:55.4504,172.8,74.9,43.5,43.34,90,20.14,65,43150,43170,0,43.5,43.5
2018-12-09 10:53:55.7004,172.8,74.9,43.5,43.34,90,20.12,51,3.79,3.76,0,43.5,43.5
2018-12-09 10:53:55.9504,172.8,74.9,43.5,43.34,90,20.13,63,50,50,0,43.5,43.5
2018-12-09 10:53:56.2004,172.8,74.9,43.5,43.34,90,20.11,67,32.3,32,0,43.5,43.5
2018-12-09 10:53:56.4504,172.8,74.9,43.5,43.34,90,20.12,52,3.79,3.76,0,43.5,43.5
2018-12-09 10:53:56.7004,172.8,74.9,43.5,43.34,90,20.12,6,43150,32.3,3.8,43.5,43.5
2018-12-09 10:53:56.9504,172.8,74.9,43.5,43.34,90,20.13,7,43170,32,3.8,43.5,43.5
2018-12-09 10:53:57.2004,172.8,74.9,43.5,43.34,90,20.14,1,741.2,56.7,27,43.5,43.5
2018-12-09 10:53:57.4504,172.8,74.9,43.5,43.34,90,20.16,2,741,57.2,27.5,43.5,43.5
2018-12-09 10:53:57.7004,172.8,74.9,43.5,43.34,90,20.12,61,743.9,738.6,0,43.5,43.5
2018-12-09 10:53:57.9504,172.8,74.9,43.5,43.34,90,20.12,62,425,425,0,43.5,43.5
2018-12-09 10:53:58.2004,172.8,74.9,43.5,43.34,90,20.13,64,64.7,65.4,0,43.5,43.5
2018-12-09 10:53:58.4504,172.8,74.9,43.5,43.34,90,20.13,3,741.2,56.7,25.5,43.5,43.5
2018-12-09 10:53:58.7004,172.8,74.9,43.5,43.34,90,20.12,4,741,57.2,25.5,43.5,43.5
2018-12-09 10:53:58.9504,172.8,74.9,43.5,43.34,90,20.12,65,43160,43170,0,43.5,43.5
2018-12-09 10:53:59.2004,172.8,74.9,43.5,43.34,90,20.12,66,4430,4430,0,43.5,43.5
2018-12-09 10:53:59.4504,172.8,74.9,43.5,43.34,90,20.11,1,741.2,56.7,27,43.5,43.5
2018-12-09 10:53:59.7004,172.8,74.9,43.5,43.34,90.1,20.13,2,741,57.2,27.5,43.5,43.5
2018-12-09 10:53:59.9504,172.8,74.9,43.5,43.34,90,20.12,65,43160,43170,0,43.5,43.5
2018-12-09 10:54:00.2004,172.8,75,43.5,43.4,90,20.13,51,3.79,3.76,0,43.5,43.5
2018-12-09 10:54:00.4504,172.8,75,43.5,43.4,90,20.12,63,50,50,0,43.5,43.5
2018-12-09 10:54:00.7004,172.8,75,43.5,43.4,90,20.13,67,32.3,32,0,43.5,43.5
2018-12-09 10:54:00.9504,172.8,75,43.5,43.4,90.1,20.12,52,3.79,3.76,0,43.5,43.5
2018-12-09 10:54:01.2004,172.8,75,43.5,43.4,90,20.12,6,43160,32.3,3.8,43.5,43.5
2018-12-09 10:54:01.4504,172.8,75,43.5,43.4,90,20.12,7,43170,32,3.8,43.5,43.5
2018-12-09 10:54:01.7004,172.8,75,43.5,43.4,90,20.12,1,741.2,57,27,43.5,43.5
2018-12-09 10:54:01.9504,172.8,75,43.5,43.4,90,20.13,2,741.1,57.2,27.5,43.5,43.5
2018-12-09 10:54:02.2004,172.8,75,43.5,43.4,90,20.12,61,744,738.8,0,43.5,43.5
2018-12-09 10:54:02.4504,172.8,75,43.5,43.4,90,20.12,62,425,425,0,43.5,43.5
2018-12-09 10:54:02.7004,172.8,75,43.5,43.4,90,20.12,64,64.5,65.2,0,43.5,43.5
2018-12-09 10:54:02.9504,172.8,75,43.5,43.4,90,20.13,3,741.2,57,25.5,43.5,43.5
2018-12-09 10:54:03.2004,172.8,75,43.5,43.4,90,20.14,4,741.1,57.2,25.5,43.5,43.5
2018-12-09 10:54:03.4504,172.8,75,43.5,43.4,90,20.13,65,43160,43170,0,43.5,43.5
2018-12-09 10:54:03.7004,172.8,75,43.5,43.4,90,20.13,66,4420,4420,0,43.5,43.5
2018-12-09 10:54:03.9504,172.8,75.1,43.75,43.46,90.1,20.12,1,741.2,57,27,43.5,43.5
2018-12-09 10:54:04.2004,172.8,75.1,43.75,43.46,90.1,20.14,2,741.1,57.2,27.5,43.5,43.5
2018-12-09 10:54:04.4505,172.8,75.1,43.75,43.46,90,20.13,65,43160,43170,0,43.5,43.5
2018-12-09 10:54:04.7005,172.8,75.1,43.75,43.46,90,20.13,51,3.79,3.76,0,43.5,43.5
2018-12-09 10:54:04.9505,172.8,75.1,43.75,43.46,90,20.12,63,50,50,0,43.5,43.5
2018-12-09 10:54:05.2005,172.8,75.1,43.75,43.46,90,20.12,67,32.3,32,0,43.5,43.5
2018-12-09 10:54:05.4505,172.8,75.1,43.75,43.46,90,20.12,52,3.79,3.76,0,43.5,43.5
2018-12-09 10:54:05.7005,172.8,75.2,43.75,43.52,90,20.12,6,43150,32.3,3.8,43.5,43.5
2018-12-09 10:54:05.9505,172.8,75.2,43.75,43.52,90,20.12,7,43170,32,3.8,43.5,43.5
2018-12-09 10:54:06.2005,172.8,75.2,43.75,43.52,90,20.11,1,741.2,57,27,43.5,43.5
2018-12-09 10:54:06.4505,172.8,75.2,43.75,43.52,90,20.14,2,741.1,57.2,27.5,43.5,43.5
2018-12-09 10:54:06.7004,172.8,75.3,43.75,43.58,90,20.12,61,744,738.7,0,43.5,43.5
2018-12-09 10:54:06.9504,172.8,75.3,43.75,43.58,90,20.11,62,425,425,0,43.5,43.5
2018-12-09 10:54:07.2004,172.8,75.3,43.75,43.58,90,20.12,64,64.5,65.2,0,43.5,43.5
2018-12-09 10:54:07.4504,172.8,75.3,43.75,43.58,90,20.12,3,741.2,57,25.5,43.5,43.5
2018-12-09 10:54:07.7005,172.8,75.3,43.75,43.58,90,20.12,4,741.1,57.2,25.5,44,43.5
2018-12-09 10:54:07.9505,172.8,75.3,43.75,43.58,90,20.12,65,43150,43170,0,44,43.5
2018-12-09 10:54:08.2005,172.8,75.3,43.75,43.58,90,20.12,66,4420,4420,0,44,43.5
2018-12-09 10:54:08.4505,172.8,75.3,43.75,43.58,90,20.13,1,741.5,56.7,27,44,43.5
2018-12-09 10:54:08.7005,172.8,75.3,43.75,43.58,90,20.12,2,741.5,57.2,27.5,44,43.5
2018-12-09 10:54:08.9505,172.8,75.3,43.75,43.58,90,20.13,65,43170,43150,0,44,43.5
2018-12-09 10:54:09.2006,172.8,75.3,43.75,43.58,90,20.13,51,3.79,3.76,0,44,43.5
2018-12-09 10:54:09.4505,172.8,75.3,43.75,43.58,90,20.26,63,50,50,0,44,43.5
2018-12-09 10:54:09.7005,172.8,75.3,43.75,43.58,90,20.16,67,32.3,32,0,44,43.5
2018-12-09 10:54:09.9505,172.8,75.3,43.75,43.58,90,20.13,52,3.79,3.76,0,44,43.5
2018-12-09 10:54:10.2005,172.8,75.3,43.75,43.58,89.9,20.13,6,43140,32.3,3.8,44,43.5
2018-12-09 10:54:10.4505,172.8,75.3,43.75,43.58,89.9,20.12,7,43180,32,3.8,44,43.5
2018-12-09 10:54:10.7005,172.8,75.3,43.75,43.58,90,20.14,1,741.5,56.7,27,44,43.5
2018-12-09 10:54:10.9505,172.8,75.3,43.75,43.58,90,20.13,2,741.5,57.2,27.5,44,43.5
2018-12-09 10:54:11.2005,172.8,75.3,43.75,43.58,90,20.12,61,744.1,738.9,0,44,43.5
2018-12-09 10:54:11.4505,172.8,75.3,43.75,43.58,90,20.12,62,425,425,0,44,43.5
2018-12-09 10:54:11.7005,172.8,75.3,43.75,43.58,90,20.14,64,64.6,65.3,0,44,43.5
2018-12-09 10:54:11.9505,172.8,75.3,43.75,43.58,90,20.12,3,741.5,56.7,25.5,44,43.5
2018-12-09 10:54:12.2005,172.8,75.3,43.75,43.58,90,20.12,4,741.5,57.2,25.5,44,43.5
2018-12-09 10:54:12.4505,172.8,75.3,43.75,43.58,90,20.12,65,43270,43060,0,44,43.5
2018-12-09 10:54:12.7006,172.8,75.3,43.75,43.58,90,20.13,66,4420,4430,0,44,43.5
2018-12-09 10:54:12.9506,172.8,75.3,43.75,43.58,90,20.13,1,741.5,56.7,27,44,43.5
2018-12-09 10:54:13.2006,172.8,75.3,43.75,43.58,89.9,20.12,2,741.5,57.2,27.5,44,43.5
2018-12-09 10:54:13.4506,172.8,75.3,43.75,43.58,90,20.13,65,43260,43060,0,44,43.5
2018-12-09 10:54:13.7006,172.8,75.3,43.75,43.58,90,20.12,51,3.79,3.76,0,44,43.5
2018-12-09 10:54:13.9506,172.8,75.3,43.75,43.58,90,20.13,63,50,50,0,44,43.5
2018-12-09 10:54:14.2006,172.8,75.3,43.75,43.58,90,20.11,67,32.3,32,0,44,43.5
2018-12-09 10:54:14.4506,172.8,75.3,43.75,43.58,90,20.12,52,3.79,3.76,0,44,43.5
2018-12-09 10:54:14.7006,172.8,75.3,43.75,43.58,90,20.13,6,43270,32.3,3.8,44,43.5
2018-12-09 10:54:14.9506,172.8,75.3,43.75,43.58,90,20.13,7,43060,32,3.8,44,43.5
2018-12-09 10:54:15.2006,172.8,75.3,43.75,43.58,90,20.12,1,741.7,57,27,44,43.5
2018-12-09 10:54:15.4506,172.8,75.3,43.75,43.58,90,20.13,2,741.4,57,27.5,44,43.5
2018-12-09 10:54:15.7006,172.8,75.3,43.75,43.58,90,20.13,61,744.3,739,0,44,43.5
2018-12-09 10:54:15.9506,172.8,75.3,43.75,43.58,90,20.12,62,425,425,0,44,43.5
2018-12-09 10:54:16.2006,172.8,75.3,43.75,43.58,90,20.12,64,64.7,65.1,0,44,43.5
2018-12-09 10:54:16.4506,172.8,75.3,43.75,43.58,90,20.12,3,741.7,57,25.5,44,43.5
2018-12-09 10:54:16.7006,172.8,75.3,43.75,43.58,90,20.13,4,741.4,57,25.5,44,43.5
2018-12-09 10:54:16.9506,172.8,75.4,43.75,43.63,90,20.09,65,43260,43060,0,44,43.5
2018-12-09 10:54:17.2005,172.8,75.4,43.75,43.63,90,20.09,66,4420,4420,0,44,43.5
2018-12-09 10:54:17.4505,172.8,75.4,43.75,43.63,90,20.13,1,741.7,57,27,44,43.5
2018-12-09 10:54:17.7005,172.8,75.4,43.75,43.63,90,20.13,2,741.4,57,27.5,44,43.5
2018-12-09 10:54:17.9505,172.8,75.4,43.75,43.63,90,20.1,65,43260,43060,0,44,43.5
2018-12-09 10:54:18.2005,172.8,75.4,43.75,43.63,90,20.12,51,3.79,3.76,0,44,43.5
2018-12-09 10:54:18.4506,172.8,75.4,43.75,43.63,90,20.13,63,50,50,0,44,43.5
2018-12-09 10:54:18.7006,172.8,75.4,43.75,43.63,90,20.13,67,32.3,32,0,44,43.5
2018-12-09 10:54:18.9506,172.8,75.4,43.75,43.63,90,20.12,52,3.79,3.76,0,44,43.5
2018-12-09 10:54:19.2006,172.8,75.4,43.75,43.63,90,20.13,6,43260,32.3,3.8,44,43.5
2018-12-09 10:54:19.4506,172.8,75.4,43.75,43.63,90,20.13,7,43060,32,3.8,44,43.5
2018-12-09 10:54:19.7006,172.8,75.4,43.75,43.63,90,20.12,1,741.7,57,27,44,43.5
2018-12-09 10:54:19.9505,172.8,75.5,43.75,43.69,90,20.12,2,741.4,57,27.5,44,43.5
2018-12-09 10:54:20.2005,172.8,75.5,43.75,43.69,90,20.13,61,744.3,739,0,44,43.5
2018-12-09 10:54:20.4505,172.8,75.5,43.75,43.69,90,20.12,62,425,425,0,44,43.5
2018-12-09 10:54:20.7006,172.8,75.5,43.75,43.69,90,20.13,64,64.5,65.2,0,44,43.5
2018-12-09 10:54:20.9506,172.8,75.5,43.75,43.69,90,20.12,3,741.7,57,25.5,44,43.5
2018-12-09 10:54:21.2006,172.8,75.5,43.75,43.69,90,20.1,4,741.4,57,25.5,44,43.5
2018-12-09 10:54:21.4506,172.8,75.5,43.75,43.69,90,20.12,65,43260,43070,0,44,43.5
2018-12-09 10:54:21.7006,172.8,75.5,43.75,43.69,90,20.12,66,4420,4430,0,44,43.5
2018-12-09 10:54:21.9506,172.8,75.5,43.75,43.69,90,20.12,1,741.7,57,27,44,43.5
2018-12-09 10:54:22.2006,172.8,75.5,43.75,43.69,90,20.13,2,741.4,57,27.5,44,43.5
2018-12-09 10:54:22.4506,172.8,75.5,43.75,43.69,90,20.12,65,43130,43180,0,44,43.5
2018-12-09 10:54:22.7006,172.8,75.6,43.75,43.75,90,20.12,51,3.79,3.77,0,44,43.5
2018-12-09 10:54:22.9506,172.8,75.6,43.75,43.75,90,20.12,63,50,50,0,44,43.5
2018-12-09 10:54:23.2006,172.8,75.6,43.75,43.75,90,20.16,67,32.3,32,0,44,43.5
2018-12-09 10:54:23.4506,172.8,75.6,43.75,43.75,90,20.11,52,3.79,3.76,0,44,43.5
2018-12-09 10:54:23.7006,172.8,75.6,43.75,43.75,90,20.12,6,43140,32.3,3.8,44,43.5
2018-12-09 10:54:23.9506,172.8,75.7,44,43.81,90,20.1,7,43190,32,3.8,44,43.5
2018-12-09 10:54:24.2005,172.8,75.7,44,43.81,90,20.14,1,741.7,56.7,27,44,43.5
2018-12-09 10:54:24.4505,172.8,75.7,44,43.81,90,20.12,2,741.6,57.2,27.5,44,43.5
2018-12-09 10:54:24.7006,172.8,75.7,44,43.81,90,20.12,61,744.4,739.2,0,44,43.5
2018-12-09 10:54:24.9506,172.8,75.7,44,43.81,90,20.12,62,425,425,0,44,43.5
2018-12-09 10:54:25.2006,172.8,75.7,44,43.81,90,20.15,64,64.6,65.4,0,44,43.5
2018-12-09 10:54:25.4507,172.8,75.7,44,43.81,90,20.14,3,741.7,56.7,25.5,44,43.5
2018-12-09 10:54:25.7006,172.8,75.7,44,43.81,90,20.13,4,741.6,57.2,25.5,44,43.5
2018-12-09 10:54:25.9506,172.8,75.7,44,43.81,90,20.13,65,43140,43190,0,44,43.5
2018-12-09 10:54:26.2006,172.8,75.7,44,43.81,90,20.12,66,4420,4430,0,44,43.5
2018-12-09 10:54:26.4506,172.8,75.7,44,43.81,89.9,20.12,1,741.7,56.7,27,44,43.5
2018-12-09 10:54:26.7006,172.8,75.7,44,43.81,90,20.11,2,741.6,57.2,27.5,44,43.5
2018-12-09 10:54:26.9506,172.8,75.7,44,43.81,90,20.12,65,43140,43180,0,44,43.5
2018-12-09 10:54:27.2006,172.8,75.7,44,43.81,90,20.13,51,3.79,3.77,0,44,43.5
2018-12-09 10:54:27.4506,172.8,75.7,44,43.81,90,20.12,63,50,50,0,44,43.5
2018-12-09 10:54:27.7006,172.8,75.7,44,43.81,90,20.11,67,32.3,32,0,44,43.5
2018-12-09 10:54:27.9506,172.8,75.7,44,43.81,90,20.12,52,3.79,3.76,0,44,43.5
2018-12-09 10:54:28.2006,172.8,75.7,44,43.81,90,20.12,6,43150,32.3,3.8,44,43.5
2018-12-09 10:54:28.4506,172.8,75.7,44,43.81,90,20.13,7,43180,32,3.8,44,43.5
2018-12-09 10:54:28.7006,172.8,75.7,44,43.81,90,20.13,1,741.7,56.7,27,44,43.5
2018-12-09 10:54:28.9507,172.8,75.7,44,43.81,90,20.12,2,741.6,57.2,27.5,44,43.5
2018-12-09 10:54:29.2007,172.8,75.7,44,43.81,90,20.17,61,744.6,739.3,0,44,43.5
2018-12-09 10:54:29.4508,172.8,75.7,44,43.81,90,20.13,62,425,425,0,44,43.5
2018-12-09 10:54:29.7008,172.8,75.7,44,43.81,90,20.12,64,64.5,65.2,0,44,44
2018-12-09 10:54:29.9508,172.8,75.7,44,43.81,90,20.11,3,742,56.7,25.5,44,44
2018-12-09 10:54:30.2008,172.8,75.7,44,43.81,90,20.13,4,741.8,57.2,25.5,44,44
2018-12-09 10:54:30.4508,172.8,75.7,44,43.81,90,20.15,65,43140,43170,0,44,44
2018-12-09 10:54:30.7008,172.8,75.7,44,43.81,90,20.14,66,4420,4420,0,44,44
2018-12-09 10:54:30.9508,172.8,75.7,44,43.81,90,20.12,1,742,56.7,27,44,44
2018-12-09 10:54:31.2008,172.8,75.7,44,43.81,90,20.13,2,741.8,57.2,27.5,44,44
2018-12-09 10:54:31.4507,172.8,75.7,44,43.81,90,19.98,65,43150,43170,0,44,44
2018-12-09 10:54:31.7008,172.8,75.7,44,43.81,90,20.18,51,3.79,3.76,0,44,44
2018-12-09 10:54:31.9508,172.8,75.7,44,43.81,90,20.12,63,50,50,0,44,44
2018-12-09 10:54:32.2008,172.8,75.7,44,43.81,90,20.13,67,32.3,32,0,44,44
2018-12-09 10:54:32.4508,172.8,75.7,44,43.81,90,20.12,52,3.79,3.76,0,44,44
2018-12-09 10:54:32.7008,172.8,75.7,44,43.81,90,20.12,6,43150,32.3,3.8,44,44
2018-12-09 10:54:32.9508,172.8,75.7,44,43.81,90,20.1,7,43180,32,3.8,44,44
2018-12-09 10:54:33.2008,172.8,75.7,44,43.81,90,20.13,1,742,56.7,27,44,44
2018-12-09 10:54:33.4508,172.8,75.7,44,43.81,90,20.13,2,741.8,57.2,27.5,44,44
2018-12-09 10:54:33.7008,172.8,75.7,44,43.81,90,20.11,61,744.7,739.4,0,44,44
2018-12-09 10:54:33.9508,172.8,75.8,44,43.87,90,20.12,62,425,425,0,44,44
2018-12-09 10:54:34.2008,172.8,75.8,44,43.87,90,20.12,64,64.6,65.3,0,44,44
2018-12-09 10:54:34.4508,172.8,75.8,44,43.87,90.1,20.1,3,742,56.7,25.5,44,44
2018-12-09 10:54:34.7008,172.8,75.8,44,43.87,90,20.12,4,741.8,57.2,25.5,44,44
2018-12-09 10:54:34.9508,172.8,75.8,44,43.87,89.9,20.12,65,43150,43170,0,44,44
2018-12-09 10:54:35.2008,172.8,75.8,44,43.87,90,20.12,66,4430,4430,0,44,44
2018-12-09 10:54:35.4508,172.8,75.8,44,43.87,90,20.13,1,742,56.7,27,44,44
2018-12-09 10:54:35.7008,172.8,75.8,44,43.87,90,20.12,2,741.8,57.2,27.5,44,44
2018-12-09 10:54:35.9508,172.8,75.8,44,43.87,90,20.12,65,43160,43170,0,44,44
2018-12-09 10:54:36.2008,172.8,75.8,44,43.87,90,20.12,51,3.79,3.76,0,44,44
2018-12-09 10:54:36.4508,172.8,75.8,44,43.87,90,20.13,63,50,50,0,44,44
2018-12-09 10:54:36.7008,172.8,75.8,44,43.87,90,20.09,67,32.3,32,0,44,44
2018-12-09 10:54:36.9508,172.8,75.9,44,43.92,90,20.13,52,3.79,3.77,0,44,44
2018-12-09 10:54:37.2008,172.8,75.9,44,43.92,90,20.14,6,43150,32.3,3.8,44,44
2018-12-09 10:54:37.4508,172.8,75.9,44,43.92,90,20.13,7,43170,31.9,3.8,44,44
2018-12-09 10:54:37.7008,172.8,75.9,44,43.92,90,20.12,1,742.2,56.7,27,44,44
2018-12-09 10:54:37.9508,172.8,75.9,44,43.92,90,20.13,2,742,57,27.5,44,44
2018-12-09 10:54:38.2008,172.8,75.9,44,43.92,90,20.12,61,744.8,739.4,0,44,44
2018-12-09 10:54:38.4508,172.8,75.9,44,43.92,90,20.12,62,425,425,0,44,44
2018-12-09 10:54:38.7008,172.8,75.9,44,43.92,90,20.11,64,64.6,65.3,0,44,44
2018-12-09 10:54:38.9508,172.8,75.9,44,43.92,90,20.19,3,742.2,56.7,25.5,44,44
2018-12-09 10:54:39.2008,172.8,75.9,44,43.92,90,20.14,4,742,57,25.5,44,44
2018-12-09 10:54:39.4508,172.8,75.9,44,43.92,90,20.11,65,43160,43170,0,44,44
2018-12-09 10:54:39.7008,172.8,76.1,44,44.04,90,20.12,66,4410,4410,0,44,44
2018-12-09 10:54:39.9508,172.8,76.1,44.25,44.04,90,20.11,1,742.2,56.7,27,44,44
2018-12-09 10:54:40.2008,172.8,76.1,44.25,44.04,90,20.12,2,742,57,27.5,44,44
2018-12-09 10:54:40.4508,172.8,76.1,44.25,44.04,90,20.12,65,43160,43170,0,44,44
2018-12-09 10:54:40.7009,172.8,76.1,44.25,44.04,90,20.13,51,3.79,3.77,0,44,44
2018-12-09 10:54:40.9509,172.8,76.1,44.25,44.04,90,20.13,63,50,50,0,44,44
2018-12-09 10:54:41.2009,172.8,76.1,44.25,44.04,90,20.14,67,32.3,31.9,0,44,44
2018-12-09 10:54:41.4509,172.8,76.1,44.25,44.04,90,20.12,52,3.79,3.77,0,44,44
2018-12-09 10:54:41.7008,172.8,76.1,44.25,44.04,90,20.12,6,43160,32.3,3.8,44,44
2018-12-09 10:54:41.9508,172.8,76.1,44.25,44.04,90.1,20.13,7,43170,31.9,3.8,44,44
2018-12-09 10:54:42.2009,172.8,76.1,44.25,44.04,90,20.13,1,742.2,56.7,27,44,44
2018-12-09 10:54:42.4509,172.8,76.1,44.25,44.04,90,20.13,2,742,57,27.5,44,44
2018-12-09 10:54:42.7009,172.8,76.1,44.25,44.04,90,20.12,61,744.8,739.5,0,44,44
2018-12-09 10:54:42.9509,172.8,76.1,44.25,44.04,90,20.13,62,425,425,0,44,44
2018-12-09 10:54:43.2009,172.8,76.1,44.25,44.04,90,20.12,64,64.6,65.3,0,44,44
2018-12-09 10:54:43.4509,172.8,76.1,44.25,44.04,90,20.12,3,742.2,56.7,25.5,44,44
2018-12-09 10:54:43.7008,172.8,76.1,44.25,44.04,90,20.12,4,742,57,25.5,44,44
2018-12-09 10:54:43.9508,172.8,76.1,44.25,44.04,90,20.12,65,43150,43170,0,44,44
2018-12-09 10:54:44.2008,172.8,76.1,44.25,44.04,90,20.12,66,4410,4410,0,44.5,44
2018-12-09 10:54:44.4509,172.8,76.1,44.25,44.04,90,20.1,1,742.5,56.5,27,44.5,44
2018-12-09 10:54:44.7009,172.8,76.1,44.25,44.04,90.1,20.1,2,742,57,27.5,44.5,44
2018-12-09 10:54:44.9509,172.8,76.1,44.25,44.04,90,20.11,65,43150,43180,0,44.5,44
2018-12-09 10:54:45.2009,172.8,76.1,44.25,44.04,90,20.12,51,3.79,3.77,0,44.5,44
2018-12-09 10:54:45.4509,172.8,76.1,44.25,44.04,90,20.14,63,50,50,0,44.5,44
2018-12-09 10:54:45.7009,172.8,76.1,44.25,44.04,90,20.11,67,32.3,31.9,0,44.5,44
2018-12-09 10:54:45.9509,172.8,76.1,44.25,44.04,90,20.13,52,3.79,3.77,0,44.5,44
2018-12-09 10:54:46.2009,172.8,76.1,44.25,44.04,90,20.15,6,43140,32.3,3.8,44.5,44
2018-12-09 10:54:46.4509,172.8,76.1,44.25,44.04,90,20.13,7,43170,31.9,3.8,44.5,44
2018-12-09 10:54:46.7009,172.8,76.1,44.25,44.04,90,20.12,1,742.5,56.5,27,44.5,44
2018-12-09 10:54:46.9509,172.8,76.1,44.25,44.04,90,20.14,2,742,57,27.5,44.5,44
2018-12-09 10:54:47.2009,172.8,76.1,44.25,44.04,90,20.12,61,744.9,739.5,0,44.5,44
2018-12-09 10:54:47.4509,172.8,76.1,44.25,44.04,90,20.13,62,425,425,0,44.5,44
2018-12-09 10:54:47.7009,172.8,76.1,44.25,44.04,90.1,20.12,64,64.5,65.3,0,44.5,44
2018-12-09 10:54:47.9509,172.8,76.1,44.25,44.04,90,20.12,3,742.5,56.5,25.5,44.5,44
2018-12-09 10:54:48.2009,172.8,76.1,44.25,44.04,90,20.11,4,742,57,25.5,44.5,44
2018-12-09 10:54:48.4509,172.8,76.1,44.25,44.04,89.9,20.12,65,43140,43180,0,44.5,44
2018-12-09 10:54:48.7009,172.8,76.1,44.25,44.04,90,20.12,66,4410,4410,0,44.5,44
2018-12-09 10:54:48.9509,172.8,76.1,44.25,44.04,90,20.18,1,742.5,56.5,27,44.5,44
2018-12-09 10:54:49.2009,172.8,76.1,44.25,44.04,90,20.12,2,742,57,27.5,44.5,44
2018-12-09 10:54:49.4509,172.8,76.1,44.25,44.04,90,20.12,65,43140,43180,0,44.5,44
2018-12-09 10:54:49.7009,172.8,76.1,44.25,44.04,90,20.12,51,3.79,3.77,0,44.5,44
2018-12-09 10:54:49.9509,172.8,76.1,44.25,44.04,90,20.11,63,50,50,0,44.5,44
2018-12-09 10:54:50.2009,172.8,76.1,44.25,44.04,90,20.13,67,32.3,31.9,0,44.5,44
2018-12-09 10:54:50.4509,172.8,76.1,44.25,44.04,90,20.12,52,3.79,3.77,0,44.5,44
2018-12-09 10:54:50.7009,172.8,76.1,44.25,44.04,90,20.14,6,43140,32.3,3.8,44.5,44
2018-12-09 10:54:50.9510,172.8,76.1,44.25,44.04,90,20.12,7,43180,31.9,3.8,44.5,44
2018-12-09 10:54:51.2010,172.8,76.2,44.25,44.1,90,20.14,1,742.5,56.5,27,44.5,44
2018-12-09 10:54:51.4510,172.8,76.2,44.25,44.1,90,20.27,2,742.2,57,27.5,44.5,44
2018-12-09 10:54:51.7010,172.8,76.2,44.25,44.1,90,20.16,61,745.1,739.7,0,44.5,44
2018-12-09 10:54:51.9509,172.8,76.2,44.25,44.1,90,20.14,62,425,425,0,44.5,44
2018-12-09 10:54:52.2009,172.8,76.2,44.25,44.1,90,20.12,64,64.6,65.4,0,44.5,44
2018-12-09 10:54:52.4509,172.8,76.2,44.25,44.1,90,20.12,3,742.6,56.5,25.5,44.5,44
2018-12-09 10:54:52.7010,172.8,76.2,44.25,44.1,90,20.12,4,742.2,57,25.5,44.5,44
2018-12-09 10:54:52.9510,172.8,76.3,44.25,44.16,90,20.12,65,43140,43190,0,44.5,44
2018-12-09 10:54:53.2010,172.8,76.3,44.25,44.16,90,20.12,66,4410,4410,0,44.5,44
2018-12-09 10:54:53.4510,172.8,76.3,44.25,44.16,90,20.12,1,742.6,56.5,27,44.5,44
2018-12-09 10:54:53.7010,172.8,76.3,44.25,44.16,90,20.12,2,742.2,57,27.5,44.5,44
2018-12-09 10:54:53.9510,172.8,76.3,44.25,44.16,90,20.12,65,43140,43190,0,44.5,44
2018-12-09 10:54:54.2010,172.8,76.3,44.25,44.16,90,20.13,51,3.79,3.77,0,44.5,44
2018-12-09 10:54:54.4510,172.8,76.3,44.25,44.16,90,20.12,63,50,50,0,44.5,44
2018-12-09 10:54:54.7010,172.8,76.3,44.25,44.16,90,20.13,67,32.3,31.9,0,44.5,44
2018-12-09 10:54:54.9509,172.8,76.3,44.25,44.16,90,20.12,52,3.79,3.77,0,44.5,44
2018-12-09 10:54:55.2009,172.8,76.3,44.25,44.16,90,20.13,6,43130,32.3,3.8,44.5,44
2018-12-09 10:54:55.4509,172.8,76.3,44.25,44.16,90,20.12,7,43190,31.9,3.8,44.5,44
2018-12-09 10:54:55.7010,172.8,76.3,44.25,44.16,90,20.11,1,742.6,56.5,27,44.5,44
2018-12-09 10:54:55.9510,172.8,76.3,44.25,44.16,90,20.12,2,742.2,57,27.5,44.5,44
2018-12-09 10:54:56.2010,172.8,76.3,44.25,44.16,90,20.12,61,745,739.8,0,44.5,44
2018-12-09 10:54:56.4510,172.8,76.3,44.25,44.16,90,20.12,62,425,425,0,44.5,44
2018-12-09 10:54:56.7010,172.8,76.4,44.25,44.21,90,20.12,64,64.5,65.3,0,44.5,44
2018-12-09 10:54:56.9511,172.8,76.4,44.25,44.21,90,20.12,3,742.6,56.5,25.5,44.5,44
2018-12-09 10:54:57.2011,172.8,76.4,44.25,44.21,90,20.12,4,742.2,57,25.5,44.5,44
2018-12-09 10:54:57.4511,172.8,76.4,44.25,44.21,90,20.13,65,43140,43190,0,44.5,44
2018-12-09 10:54:57.7010,172.8,76.5,44.25,44.27,90,20.13,66,4410,4410,0,44.5,44
2018-12-09 10:54:57.9510,172.8,76.5,44.25,44.27,90,20.12,1,742.6,56.5,27,44.5,44
2018-12-09 10:54:58.2010,172.8,76.5,44.25,44.27,90,20.09,2,742.2,57,27.5,44.5,44
2018-12-09 10:54:58.4510,172.8,76.5,44.25,44.27,90,20.11,65,43140,43200,0,44.5,44
2018-12-09 10:54:58.7010,172.8,76.5,44.25,44.27,90,20.2,51,3.8,3.77,0,44.5,44
2018-12-09 10:54:58.9510,172.8,76.5,44.25,44.27,90,20.16,63,50,50,0,44.5,44
2018-12-09 10:54:59.2010,172.8,76.5,44.25,44.27,90,20.12,67,32.3,31.9,0,44.5,44
2018-12-09 10:54:59.4510,172.8,76.5,44.25,44.27,90,20.13,52,3.79,3.77,0,44.5,44
2018-12-09 10:54:59.7010,172.8,76.5,44.25,44.27,90,20.14,6,43150,32.3,3.8,44.5,44
2018-12-09 10:54:59.9510,172.8,76.5,44.25,44.27,90,20.13,7,43200,31.9,3.8,44.5,44
2018-12-09 10:55:00.2010,172.8,76.5,44.25,44.27,90,20.12,1,742.6,56.7,27,44.5,44
2018-12-09 10:55:00.4510,172.8,76.5,44.25,44.27,90,20.12,2,742.3,57,27.5,44.5,44
2018-12-09 10:55:00.7010,172.8,76.5,44.5,44.27,90.1,20.13,61,745.3,739.9,0,44.5,44
2018-12-09 10:55:00.9510,172.8,76.5,44.5,44.27,90,20.13,62,425,425,0,44.5,44
2018-12-09 10:55:01.2010,172.8,76.5,44.5,44.27,90,20.12,64,64.6,65.4,0,44.5,44
2018-12-09 10:55:01.4510,172.8,76.5,44.5,44.27,90,20.1,3,742.6,56.7,25.5,44.5,44
2018-12-09 10:55:01.7010,172.8,76.5,44.5,44.27,90,20.12,4,742.3,57,25.5,44.5,44
2018-12-09 10:55:01.9510,172.8,76.5,44.5,44.27,90,20.12,65,43140,43190,0,44.5,44
2018-12-09 10:55:02.2011,172.8,76.5,44.5,44.27,90,20.11,66,4420,4420,0,44.5,44
2018-12-09 10:55:02.4511,172.8,76.5,44.5,44.27,90,20.12,1,742.6,56.7,27,44.5,44
2018-12-09 10:55:02.7011,172.8,76.5,44.5,44.27,90,20.13,2,742.3,57,27.5,44.5,44
2018-12-09 10:55:02.9511,172.8,76.5,44.5,44.27,90,20.13,65,43140,43180,0,44.5,44
2018-12-09 10:55:03.2010,172.8,76.5,44.5,44.27,90,20.13,51,3.8,3.77,0,44.5,44
2018-12-09 10:55:03.4510,172.8,76.5,44.5,44.27,90,20.13,63,50,50,0,44.5,44
2018-12-09 10:55:03.7010,172.8,76.5,44.5,44.27,90,20.12,67,32.3,31.9,0,44.5,44
2018-12-09 10:55:03.9511,172.8,76.5,44.5,44.27,90,20.13,52,3.79,3.77,0,44.5,44
2018-12-09 10:55:04.2011,172.8,76.5,44.5,44.27,90,20.13,6,43140,32.3,3.8,44.5,44
2018-12-09 10:55:04.4511,172.8,76.5,44.5,44.27,90,20.14,7,43180,31.9,3.8,44.5,44
2018-12-09 10:55:04.7011,172.8,76.5,44.5,44.27,90,20.12,1,742.6,56.7,27,44.5,44
2018-12-09 10:55:04.9511,172.8,76.5,44.5,44.27,90,20.11,2,742.3,57,27.5,44.5,44
2018-12-09 10:55:05.2012,172.8,76.5,44.5,44.27,90,20.12,61,745.2,740,0,44.5,44
2018-12-09 10:55:05.4512,172.8,76.5,44.5,44.27,90,20.12,62,425,425,0,44.5,44
2018-12-09 10:55:05.7012,172.8,76.5,44.5,44.27,90,19.99,64,64.7,65.4,0,44.5,44
2018-12-09 10:55:05.9512,172.8,76.5,44.5,44.27,89.9,20.1,3,742.7,56.5,25.5,44.5,44.5
2018-12-09 10:55:06.2012,172.8,76.5,44.5,44.27,90,20.12,4,742.5,57,25.5,44.5,44.5
2018-12-09 10:55:06.4512,172.8,76.5,44.5,44.27,90,20.13,65,43150,43170,0,44.5,44.5
2018-12-09 10:55:06.7011,172.8,76.5,44.5,44.27,90,20.12,66,4410,4410,0,44.5,44.5
2018-12-09 10:55:06.9511,172.8,76.5,44.5,44.27,90,20.12,1,742.7,56.5,27,44.5,44.5
2018-12-09 10:55:07.2011,172.8,76.5,44.5,44.27,90,20.12,2,742.5,57,27.5,44.5,44.5
2018-12-09 10:55:07.4511,172.8,76.5,44.5,44.27,90,20.12,65,43160,43180,0,44.5,44.5
2018-12-09 10:55:07.7011,172.8,76.5,44.5,44.27,90,20.13,51,3.79,3.77,0,44.5,44.5
2018-12-09 10:55:07.9511,172.8,76.5,44.5,44.27,90,20.12,63,50,50,0,44.5,44.5
2018-12-09 10:55:08.2011,172.8,76.5,44.5,44.27,90,20.13,67,32.3,31.9,0,44.5,44.5
2018-12-09 10:55:08.4511,172.8,76.5,44.5,44.27,90,20.13,52,3.8,3.77,0,44.5,44.5
2018-12-09 10:55:08.7011,172.8,76.5,44.5,44.27,90,20.12,6,43150,32.3,3.8,44.5,44.5
2018-12-09 10:55:08.9511,172.8,76.5,44.5,44.27,90,20.14,7,43170,31.9,3.8,44.5,44.5
2018-12-09 10:55:09.2011,172.8,76.6,44.5,44.33,90,20.12,1,742.7,56.5,27,44.5,44.5
2018-12-09 10:55:09.4512,172.8,76.6,44.5,44.33,90,20.12,2,742.5,57,27.5,44.5,44.5
2018-12-09 10:55:09.7012,172.8,76.6,44.5,44.33,90,20.13,61,745.5,740.2,0,44.5,44.5
2018-12-09 10:55:09.9512,172.8,76.7,44.5,44.39,90,20.13,62,425,425,0,44.5,44.5
2018-12-09 10:55:10.2012,172.8,76.7,44.5,44.39,90,20.13,64,64.7,65.4,0,44.5,44.5
2018-12-09 10:55:10.4511,172.8,76.7,44.5,44.39,90,20.22,3,742.7,56.5,25.5,44.5,44.5
2018-12-09 10:55:10.7011,172.8,76.7,44.5,44.39,90,20.12,4,742.5,57,25.5,44.5,44.5
2018-12-09 10:55:10.9512,172.8,76.7,44.5,44.39,90,20.12,65,43150,43170,0,44.5,44.5
2018-12-09 10:55:11.2012,172.8,76.7,44.5,44.39,90,20.12,66,4410,4410,0,44.5,44.5
2018-12-09 10:55:11.4512,172.8,76.7,44.5,44.39,90,20.13,1,742.7,56.5,27,44.5,44.5
2018-12-09 10:55:11.7013,172.8,76.7,44.5,44.39,90,20.12,2,742.5,57,27.5,44.5,44.5
2018-12-09 10:55:11.9512,172.8,76.7,44.5,44.39,90,20.12,65,43160,43180,0,44.5,44.5
2018-12-09 10:55:12.2012,172.8,76.7,44.5,44.39,90,20.12,51,3.79,3.77,0,44.5,44.5
2018-12-09 10:55:12.4512,172.8,76.7,44.5,44.39,90,20.12,63,50,50,0,44.5,44.5
