Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:55:12.7012,172.8,76.7,44.5,44.39,90,20.2,67,32.3,31.9,0,44.5,44.5
2018-12-09 10:55:12.9512,172.8,76.7,44.5,44.39,90,20.13,52,3.8,3.77,0,44.5,44.5
2018-12-09 10:55:13.2012,172.8,76.7,44.5,44.39,90,20.13,6,43160,32.3,3.8,44.5,44.5
2018-12-09 10:55:13.4513,172.8,76.7,44.5,44.39,90,20.11,7,43160,31.9,3.8,44.5,44.5
2018-12-09 10:55:13.7013,172.8,76.7,44.5,44.39,90,20.11,1,743,56.5,27,44.5,44.5
2018-12-09 10:55:13.9513,172.8,76.8,44.5,44.44,90,20.14,2,742.7,57,27.5,44.5,44.5
2018-12-09 10:55:14.2013,172.8,76.8,44.5,44.44,90,20.12,61,745.5,740.2,0,44.5,44.5
2018-12-09 10:55:14.4513,172.8,76.8,44.5,44.44,90,20.12,62,425,425,0,44.5,44.5
2018-12-09 10:55:14.7012,172.8,76.8,44.5,44.44,90,20.13,64,64.6,65.3,0,44.5,44.5
2018-12-09 10:55:14.9512,172.8,76.8,44.5,44.44,90,20.11,3,743,56.5,25.5,44.5,44.5
2018-12-09 10:55:15.2012,172.8,76.8,44.5,44.44,90.1,20.12,4,742.7,57,25.5,44.5,44.5
2018-12-09 10:55:15.4512,172.8,76.8,44.5,44.44,90,20.12,65,43160,43170,0,44.5,44.5
2018-12-09 10:55:15.7012,172.8,76.9,44.5,44.5,90,20.11,66,4410,4420,0,44.5,44.5
2018-12-09 10:55:15.9512,172.8,76.9,44.75,44.5,90,20.12,1,743,56.5,27,44.5,44.5
2018-12-09 10:55:16.2012,172.8,76.9,44.75,44.5,90,20.12,2,742.7,57,27.5,44.5,44.5
2018-12-09 10:55:16.4512,172.8,76.9,44.75,44.5,90,20.12,65,43150,43170,0,44.5,44.5
2018-12-09 10:55:16.7012,172.8,76.9,44.75,44.5,90,20.09,51,3.8,3.77,0,44.5,44.5
2018-12-09 10:55:16.9512,172.8,76.9,44.75,44.5,90,20.12,63,50,50,0,44.5,44.5
2018-12-09 10:55:17.2012,172.8,76.9,44.75,44.5,90,20.13,67,32.3,31.9,0,44.5,44.5
2018-12-09 10:55:17.4513,172.8,76.9,44.75,44.5,90,20.12,52,3.8,3.77,0,44.5,44.5
2018-12-09 10:55:17.7013,172.8,76.9,44.75,44.5,90,20.11,6,43150,32.3,3.8,44.5,44.5
2018-12-09 10:55:17.9513,172.8,76.9,44.75,44.5,90,20.13,7,43170,31.9,3.8,44.5,44.5
2018-12-09 10:55:18.2013,172.8,76.9,44.75,44.5,90,20.12,1,743,56.5,27,44.5,44.5
2018-12-09 10:55:18.4513,172.8,76.9,44.75,44.5,90,20.12,2,742.7,57,27.5,44.5,44.5
2018-12-09 10:55:18.7013,172.8,76.9,44.75,44.5,90,20.11,61,745.6,740.3,0,44.5,44.5
2018-12-09 10:55:18.9513,172.8,76.9,44.75,44.5,89.9,20.13,62,425,425,0,44.5,44.5
2018-12-09 10:55:19.2013,172.8,76.9,44.75,44.5,90,20.12,64,64.6,65.3,0,44.5,44.5
2018-12-09 10:55:19.4513,172.8,76.9,44.75,44.5,89.9,19.97,3,743,56.5,25.5,44.5,44.5
2018-12-09 10:55:19.7013,172.8,76.9,44.75,44.5,90,20.14,4,742.7,57,25.5,44.5,44.5
2018-12-09 10:55:19.9513,172.8,76.9,44.75,44.5,90,20.13,65,43150,43170,0,44.5,44.5
2018-12-09 10:55:20.2013,172.8,76.9,44.75,44.5,90,20.13,66,4410,4410,0,44.5,44.5
2018-12-09 10:55:20.4513,172.8,76.9,44.75,44.5,90,20.1,1,743.2,56.5,27,45,44.5
2018-12-09 10:55:20.7013,172.8,76.9,44.75,44.5,90,20.13,2,742.8,57,27.5,45,44.5
2018-12-09 10:55:20.9513,172.8,76.9,44.75,44.5,90,20.12,65,43150,43180,0,45,44.5
2018-12-09 10:55:21.2013,172.8,76.9,44.75,44.5,90.1,20.13,51,3.8,3.77,0,45,44.5
2018-12-09 10:55:21.4512,172.8,76.9,44.75,44.5,90,20.12,63,50,50,0,45,44.5
2018-12-09 10:55:21.7012,172.8,76.9,44.75,44.5,90,20.13,67,32.3,31.9,0,45,44.5
2018-12-09 10:55:21.9512,172.8,76.9,44.75,44.5,90,20.12,52,3.8,3.77,0,45,44.5
2018-12-09 10:55:22.2012,172.8,76.9,44.75,44.5,89.9,20.14,6,43150,32.3,3.8,45,44.5
2018-12-09 10:55:22.4512,172.8,76.9,44.75,44.5,89.9,20.12,7,43180,31.9,3.8,45,44.5
2018-12-09 10:55:22.7012,172.8,76.9,44.75,44.5,90,20.13,1,743.2,56.5,27,45,44.5
2018-12-09 10:55:22.9513,172.8,76.9,44.75,44.5,90,20.15,2,742.8,57,27.5,45,44.5
2018-12-09 10:55:23.2013,172.8,76.9,44.75,44.5,90,20.12,61,745.6,740.4,0,45,44.5
2018-12-09 10:55:23.4513,172.8,76.9,44.75,44.5,90,20.14,62,425,425,0,45,44.5
2018-12-09 10:55:23.7013,172.8,76.9,44.75,44.5,90,20.12,64,64.7,65.4,0,45,44.5
2018-12-09 10:55:23.9513,172.8,76.9,44.75,44.5,90,20.13,3,743.2,56.5,25.5,45,44.5
2018-12-09 10:55:24.2013,172.8,76.9,44.75,44.5,90,20.13,4,742.8,57,25.5,45,44.5
2018-12-09 10:55:24.4513,172.8,76.9,44.75,44.5,90,20.12,65,43140,43180,0,45,44.5
2018-12-09 10:55:24.7014,172.8,76.9,44.75,44.5,90,20.12,66,4410,4410,0,45,44.5
2018-12-09 10:55:24.9514,172.8,76.9,44.75,44.5,89.9,20.12,1,743.2,56.5,27,45,44.5
2018-12-09 10:55:25.2014,172.8,76.9,44.75,44.5,90,20.12,2,742.8,57,27.5,45,44.5
2018-12-09 10:55:25.4514,172.8,76.9,44.75,44.5,90,20.12,65,43140,43180,0,45,44.5
2018-12-09 10:55:25.7014,172.8,76.9,44.75,44.5,90,20.12,51,3.8,3.77,0,45,44.5
2018-12-09 10:55:25.9513,172.8,77.1,44.75,44.62,90,20.11,63,50,50,0,45,44.5
2018-12-09 10:55:26.2013,172.8,77.1,44.75,44.62,90,20.13,67,32.3,31.9,0,45,44.5
2018-12-09 10:55:26.4513,172.8,77.1,44.75,44.62,90,20.12,52,3.8,3.77,0,45,44.5
2018-12-09 10:55:26.7013,172.8,77.1,44.75,44.62,90,20.09,6,43140,32.3,3.8,45,44.5
2018-12-09 10:55:26.9513,172.8,77.1,44.75,44.62,90,20.12,7,43180,31.9,3.8,45,44.5
2018-12-09 10:55:27.2013,172.8,77.1,44.75,44.62,90,20.12,1,743.2,56.5,27,45,44.5
2018-12-09 10:55:27.4513,172.8,77.1,44.75,44.62,90,20.13,2,742.8,57,27.5,45,44.5
2018-12-09 10:55:27.7013,172.8,77.1,44.75,44.62,89.9,20.14,61,745.7,740.5,0,45,44.5
2018-12-09 10:55:27.9514,172.8,77.1,44.75,44.62,90,20.14,62,425,425,0,45,44.5
2018-12-09 10:55:28.2014,172.8,77.1,44.75,44.62,90,20.13,64,64.5,65.2,0,45,44.5
2018-12-09 10:55:28.4514,172.8,77.1,44.75,44.62,90,20.12,3,743.3,56.5,25.5,45,44.5
2018-12-09 10:55:28.7014,172.8,77.1,44.75,44.62,90,20.13,4,743,57,25.5,45,44.5
2018-12-09 10:55:28.9514,172.8,77.1,44.75,44.62,90,20.12,65,43140,43190,0,45,44.5
2018-12-09 10:55:29.2014,172.8,77.1,44.75,44.62,90,20.13,66,4410,4410,0,45,44.5
2018-12-09 10:55:29.4514,172.8,77.1,44.75,44.62,90,20.13,1,743.3,56.5,27,45,44.5
2018-12-09 10:55:29.7014,172.8,77.1,44.75,44.62,90,20.12,2,743,57,27.5,45,44.5
2018-12-09 10:55:29.9514,172.8,77.1,44.75,44.62,90,20.12,65,43140,43190,0,45,44.5
2018-12-09 10:55:30.2013,172.8,77.1,44.75,44.62,90,20.13,51,3.8,3.78,0,45,44.5
2018-12-09 10:55:30.4513,172.8,77.1,44.75,44.62,90,20.12,63,50,50,0,45,44.5
2018-12-09 10:55:30.7013,172.8,77.2,44.75,44.68,90,20.11,67,32.3,31.9,0,45,44.5
2018-12-09 10:55:30.9513,172.8,77.2,44.75,44.68,90,20.12,52,3.8,3.77,0,45,44.5
2018-12-09 10:55:31.2013,172.8,77.2,44.75,44.68,90,20.12,6,43140,32.3,3.8,45,44.5
2018-12-09 10:55:31.4513,172.8,77.2,44.75,44.68,90,20.13,7,43190,31.9,3.8,45,44.5
2018-12-09 10:55:31.7013,172.8,77.2,44.75,44.68,90,20.12,1,743.3,56.5,27,45,44.5
2018-12-09 10:55:31.9514,172.8,77.2,44.75,44.68,90,20.12,2,743,57,27.5,45,44.5
2018-12-09 10:55:32.2014,172.8,77.2,44.75,44.68,90,20.12,61,746,740.7,0,45,44.5
2018-12-09 10:55:32.4514,172.8,77.2,44.75,44.68,90,20.13,62,425,425,0,45,44.5
2018-12-09 10:55:32.7014,172.8,77.3,44.75,44.73,90,20.12,64,64.7,65.4,0,45,44.5
2018-12-09 10:55:32.9514,172.8,77.3,44.75,44.73,90,20.12,3,743.3,56.5,25.5,45,44.5
2018-12-09 10:55:33.2014,172.8,77.3,44.75,44.73,90,20.12,4,743,57,25.5,45,44.5
2018-12-09 10:55:33.4514,172.8,77.3,44.75,44.73,90,20.12,65,43140,43190,0,45,44.5
2018-12-09 10:55:33.7014,172.8,77.3,44.75,44.73,90,20.12,66,4410,4410,0,45,44.5
2018-12-09 10:55:33.9514,172.8,77.3,44.75,44.73,90,20.12,1,743.3,56.5,27,45,44.5
2018-12-09 10:55:34.2014,172.8,77.3,44.75,44.73,90,20.21,2,743,57,27.5,45,44.5
2018-12-09 10:55:34.4515,172.8,77.3,44.75,44.73,90,20.11,65,43140,43200,0,45,44.5
2018-12-09 10:55:34.7015,172.8,77.3,44.75,44.73,90,20.14,51,3.8,3.78,0,45,44.5
2018-12-09 10:55:34.9515,172.8,77.3,44.75,44.73,90,20.11,63,50,50,0,45,44.5
2018-12-09 10:55:35.2015,172.8,77.3,44.75,44.73,90,20.12,67,32.3,31.9,0,45,44.5
2018-12-09 10:55:35.4515,172.8,77.3,44.75,44.73,90,20.13,52,3.8,3.77,0,45,44.5
2018-12-09 10:55:35.7014,172.8,77.3,44.75,44.73,90,20.15,6,43150,32.3,3.8,45,44.5
2018-12-09 10:55:35.9514,172.8,77.3,44.75,44.73,90,20.13,7,43200,31.9,3.8,45,44.5
2018-12-09 10:55:36.2014,172.8,77.3,44.75,44.73,90,20.13,1,743.5,56.5,27,45,44.5
2018-12-09 10:55:36.4514,172.8,77.3,44.75,44.73,90,20.12,2,743.2,57,27.5,45,44.5
2018-12-09 10:55:36.7014,172.8,77.3,44.75,44.73,90,20.12,61,746,740.7,0,45,44.5
2018-12-09 10:55:36.9514,172.8,77.3,44.75,44.73,90,20.12,62,425,425,0,45,44.5
2018-12-09 10:55:37.2014,172.8,77.3,44.75,44.73,90,20.13,64,64.5,65.3,0,45,44.5
2018-12-09 10:55:37.4514,172.8,77.3,44.75,44.73,90.1,20.12,3,743.5,56.5,25.5,45,44.5
2018-12-09 10:55:37.7015,172.8,77.3,45,44.73,90,20.13,4,743.2,57,25.5,45,44.5
2018-12-09 10:55:37.9515,172.8,77.3,45,44.73,90,20.12,65,43150,43200,0,45,44.5
2018-12-09 10:55:38.2015,172.8,77.3,45,44.73,90,20.13,66,4410,4410,0,45,44.5
2018-12-09 10:55:38.4514,172.8,77.3,45,44.73,90,20.12,1,743.5,56.5,27,45,44.5
2018-12-09 10:55:38.7014,172.8,77.3,45,44.73,90,20.13,2,743.2,57,27.5,45,44.5
2018-12-09 10:55:38.9514,172.8,77.3,45,44.73,90,20.12,65,43140,43190,0,45,44.5
2018-12-09 10:55:39.2014,172.8,77.3,45,44.73,90,20.12,51,3.8,3.78,0,45,44.5
2018-12-09 10:55:39.4514,172.8,77.3,45,44.73,90,20.13,63,50,50,0,45,44.5
2018-12-09 10:55:39.7014,172.8,77.3,45,44.73,90,20.13,67,32.3,31.9,0,45,44.5
2018-12-09 10:55:39.9514,172.8,77.3,45,44.73,90,20.12,52,3.8,3.77,0,45,44.5
2018-12-09 10:55:40.2014,172.8,77.3,45,44.73,90,20.12,6,43150,32.3,3.8,45,44.5
2018-12-09 10:55:40.4514,172.8,77.3,45,44.73,90,20.16,7,43180,31.9,3.8,45,44.5
2018-12-09 10:55:40.7014,172.8,77.3,45,44.73,90,20.11,1,743.5,56.5,27,45,44.5
2018-12-09 10:55:40.9514,172.8,77.3,45,44.73,90,19.99,2,743.2,57,27.5,45,44.5
2018-12-09 10:55:41.2014,172.8,77.3,45,44.73,90,20.1,61,746.2,740.8,0,45,44.5
2018-12-09 10:55:41.4515,172.8,77.3,45,44.73,90,20.14,62,425,425,0,45,44.5
2018-12-09 10:55:41.7015,172.8,77.3,45,44.73,90,20.12,64,64.6,65.4,0,45,44.5
2018-12-09 10:55:41.9515,172.8,77.3,45,44.73,90,20.13,3,743.5,56.5,25.5,45,44.5
2018-12-09 10:55:42.2015,172.8,77.3,45,44.73,90,20.12,4,743.3,57,25.5,45,45
2018-12-09 10:55:42.4515,172.8,77.3,45,44.73,90,20.12,65,43140,43180,0,45,45
2018-12-09 10:55:42.7015,172.8,77.3,45,44.73,90,20.12,66,4420,4420,0,45,45
2018-12-09 10:55:42.9515,172.8,77.5,45,44.85,90,20.11,1,743.6,56.5,27,45,45
2018-12-09 10:55:43.2015,172.8,77.5,45,44.85,90,20.12,2,743.3,57,27.5,45,45
2018-12-09 10:55:43.4515,172.8,77.5,45,44.85,90,20.11,65,43150,43180,0,45,45
2018-12-09 10:55:43.7015,172.8,77.5,45,44.85,90,20.12,51,3.8,3.78,0,45,45
2018-12-09 10:55:43.9515,172.8,77.5,45,44.85,90,20.13,63,50,50,0,45,45
2018-12-09 10:55:44.2015,172.8,77.5,45,44.85,90,20.13,67,32.3,31.9,0,45,45
2018-12-09 10:55:44.4515,172.8,77.5,45,44.85,90,20.12,52,3.8,3.77,0,45,45
2018-12-09 10:55:44.7015,172.8,77.5,45,44.85,90,20.12,6,43150,32.3,3.8,45,45
2018-12-09 10:55:44.9515,172.8,77.5,45,44.85,90,20.12,7,43180,31.9,3.8,45,45
2018-12-09 10:55:45.2015,172.8,77.5,45,44.85,90,20.12,1,743.6,56.5,27,45,45
2018-12-09 10:55:45.4515,172.8,77.5,45,44.85,90,20.14,2,743.3,57,27.5,45,45
2018-12-09 10:55:45.7015,172.8,77.5,45,44.85,89.9,20.13,61,746.2,740.9,0,45,45
2018-12-09 10:55:45.9515,172.8,77.5,45,44.85,90,20.12,62,425,425,0,45,45
2018-12-09 10:55:46.2015,172.8,77.5,45,44.85,90,20.13,64,64.6,65.3,0,45,45
2018-12-09 10:55:46.4515,172.8,77.5,45,44.85,90,20.1,3,743.6,56.5,25.5,45,45
2018-12-09 10:55:46.7015,172.8,77.5,45,44.85,90,20.13,4,743.3,57,25.5,45,45
2018-12-09 10:55:46.9516,172.8,77.5,45,44.85,90,20.1,65,43160,43180,0,45,45
2018-12-09 10:55:47.2016,172.8,77.5,45,44.85,90,20.12,66,4420,4420,0,45,45
2018-12-09 10:55:47.4516,172.8,77.5,45,44.85,90.1,20.12,1,743.6,56.5,27,45,45
2018-12-09 10:55:47.7016,172.8,77.6,45,44.91,90,20.12,2,743.3,57,27.5,45,45
2018-12-09 10:55:47.9516,172.8,77.6,45,44.91,90,20.13,65,43150,43170,0,45,45
2018-12-09 10:55:48.2016,172.8,77.6,45,44.91,90,20.12,51,3.8,3.78,0,45,45
2018-12-09 10:55:48.4516,172.8,77.6,45,44.91,90,20.12,63,50,50,0,45,45
2018-12-09 10:55:48.7016,172.8,77.6,45,44.91,90,20.12,67,32.3,31.9,0,45,45
2018-12-09 10:55:48.9516,172.8,77.6,45,44.91,90.1,20.12,52,3.8,3.77,0,45,45
2018-12-09 10:55:49.2016,172.8,77.6,45,44.91,90,20.12,6,43150,32.3,3.8,45,45
2018-12-09 10:55:49.4516,172.8,77.6,45,44.91,90,20.16,7,43170,31.9,3.8,45,45
2018-12-09 10:55:49.7016,172.8,77.7,45,44.97,90,20.13,1,743.7,56.5,27,45,45
2018-12-09 10:55:49.9516,172.8,77.7,45,44.97,90,20.11,2,743.5,57,27.5,45,45
2018-12-09 10:55:50.2016,172.8,77.7,45,44.97,90,20.12,61,746.3,741,0,45,45
2018-12-09 10:55:50.4516,172.8,77.7,45,44.97,90,20.12,62,425,425,0,45,45
2018-12-09 10:55:50.7016,172.8,77.7,45,44.97,90,20.13,64,64.7,65.4,0,45,45
2018-12-09 10:55:50.9516,172.8,77.7,45,44.97,90,20.12,3,743.7,56.5,25.5,45,45
2018-12-09 10:55:51.2016,172.8,77.7,45,44.97,90,20.13,4,743.5,57,25.5,45,45
2018-12-09 10:55:51.4516,172.8,77.7,45,44.97,90,20.13,65,43150,43160,0,45,45
2018-12-09 10:55:51.7016,172.8,77.7,45,44.97,90,20.12,66,4410,4410,0,45,45
2018-12-09 10:55:51.9516,172.8,77.7,45.25,44.97,90,20.13,1,743.7,56.5,27,45,45
2018-12-09 10:55:52.2016,172.8,77.7,45.25,44.97,90,20.05,2,743.5,57,27.5,45,45
2018-12-09 10:55:52.4516,172.8,77.7,45.25,44.97,90,20.09,65,43150,43170,0,45,45
2018-12-09 10:55:52.7016,172.8,77.7,45.25,44.97,90,20.12,51,3.8,3.78,0,45,45
2018-12-09 10:55:52.9516,172.8,77.7,45.25,44.97,90,20.1,63,50,50,0,45,45
2018-12-09 10:55:53.2016,172.8,77.7,45.25,44.97,90,20.13,67,32.3,31.9,0,45,45
2018-12-09 10:55:53.4516,172.8,77.7,45.25,44.97,90,20.09,52,3.8,3.77,0,45,45
2018-12-09 10:55:53.7016,172.8,77.7,45.25,44.97,90,20.15,6,43150,32.3,3.8,45,45
2018-12-09 10:55:53.9516,172.8,77.7,45.25,44.97,90,20.14,7,43180,31.9,3.8,45,45
2018-12-09 10:55:54.2016,172.8,77.7,45.25,44.97,90,20.14,1,743.7,56.5,27,45,45
2018-12-09 10:55:54.4516,172.8,77.7,45.25,44.97,90,20.11,2,743.5,57,27.5,45,45
2018-12-09 10:55:54.7016,172.8,77.7,45.25,44.97,90,20.12,61,746.3,741.1,0,45,45
2018-12-09 10:55:54.9516,172.8,77.7,45.25,44.97,90,20.13,62,425,425,0,45,45
2018-12-09 10:55:55.2016,172.8,77.7,45.25,44.97,90,20.12,64,64.7,65.4,0,45,45
2018-12-09 10:55:55.4516,172.8,77.7,45.25,44.97,90,20.14,3,743.7,56.5,25.5,45,45
2018-12-09 10:55:55.7016,172.8,77.7,45.25,44.97,90,20.12,4,743.5,57,25.5,45,45
2018-12-09 10:55:55.9516,172.8,77.7,45.25,44.97,90,20.12,65,43150,43180,0,45,45
2018-12-09 10:55:56.2016,172.8,77.7,45.25,44.97,90,20.13,66,4410,4410,0,45,45
2018-12-09 10:55:56.4516,172.8,77.7,45.25,44.97,90,20.12,1,743.7,56.5,27,45,45
2018-12-09 10:55:56.7016,172.8,77.7,45.25,44.97,90,20.12,2,743.6,57,27.5,45.5,45
2018-12-09 10:55:56.9516,172.8,77.7,45.25,44.97,90,20.13,65,43150,43180,0,45.5,45
2018-12-09 10:55:57.2016,172.8,77.7,45.25,44.97,90,20.12,51,3.8,3.78,0,45.5,45
2018-12-09 10:55:57.4517,172.8,77.7,45.25,44.97,90,20.12,63,50,50,0,45.5,45
2018-12-09 10:55:57.7016,172.8,77.7,45.25,44.97,90,20.12,67,32.3,31.9,0,45.5,45
2018-12-09 10:55:57.9516,172.8,77.7,45.25,44.97,90,20.13,52,3.8,3.78,0,45.5,45
2018-12-09 10:55:58.2016,172.8,77.7,45.25,44.97,90,20.12,6,43140,32.3,3.8,45.5,45
2018-12-09 10:55:58.4516,172.8,77.7,45.25,44.97,90,20.12,7,43180,31.9,3.8,45.5,45
2018-12-09 10:55:58.7016,172.8,77.7,45.25,44.97,90,20.16,1,743.8,56.5,27.5,45.5,45
2018-12-09 10:55:58.9516,172.8,77.8,45.25,45.02,90,20.12,2,743.6,57,27.5,45.5,45
2018-12-09 10:55:59.2017,172.8,77.8,45.25,45.02,90,20.12,61,746.5,741.1,0,45.5,45
2018-12-09 10:55:59.4517,172.8,77.8,45.25,45.02,90,20.12,62,425,425,0,45.5,45
2018-12-09 10:55:59.7017,172.8,77.8,45.25,45.02,90,20.09,64,64.6,65.3,0,45.5,45
2018-12-09 10:55:59.9517,172.8,77.8,45.25,45.02,90,20.13,3,743.8,56.5,25.5,45.5,45
2018-12-09 10:56:00.2017,172.8,77.9,45.25,45.08,90,20.13,4,743.6,57,25.5,45.5,45
2018-12-09 10:56:00.4517,172.8,77.9,45.25,45.08,90,20.14,65,43150,43180,0,45.5,45
2018-12-09 10:56:00.7017,172.8,77.9,45.25,45.08,90,20.1,66,4410,4420,0,45.5,45
2018-12-09 10:56:00.9517,172.8,77.9,45.25,45.08,90,20.1,1,743.8,56.5,27.5,45.5,45
2018-12-09 10:56:01.2017,172.8,77.9,45.25,45.08,90,20.13,2,743.6,57,27.5,45.5,45
2018-12-09 10:56:01.4517,172.8,77.9,45.25,45.08,90,20.1,65,43140,43180,0,45.5,45
2018-12-09 10:56:01.7017,172.8,77.9,45.25,45.08,90,20.12,51,3.8,3.78,0,45.5,45
2018-12-09 10:56:01.9517,172.8,77.9,45.25,45.08,90,20.11,63,50,50,0,45.5,45
2018-12-09 10:56:02.2017,172.8,77.9,45.25,45.08,90,20.12,67,32.3,31.9,0,45.5,45
2018-12-09 10:56:02.4517,172.8,77.9,45.25,45.08,90,20.12,52,3.8,3.78,0,45.5,45
2018-12-09 10:56:02.7017,172.8,77.9,45.25,45.08,90,20.12,6,43140,32.3,3.8,45.5,45
2018-12-09 10:56:02.9517,172.8,77.9,45.25,45.08,90,20.12,7,43190,31.9,3.8,45.5,45
2018-12-09 10:56:03.2017,172.8,77.9,45.25,45.08,90,20.12,1,743.8,56.5,27.5,45.5,45
2018-12-09 10:56:03.4517,172.8,77.9,45.25,45.08,90,20.13,2,743.6,57,27.5,45.5,45
2018-12-09 10:56:03.7017,172.8,77.9,45.25,45.08,90,20.13,61,746.5,741.3,0,45.5,45
2018-12-09 10:56:03.9517,172.8,77.9,45.25,45.08,90,20.12,62,425,425,0,45.5,45
2018-12-09 10:56:04.2017,172.8,77.9,45.25,45.08,90,20.12,64,64.7,65.4,0,45.5,45
2018-12-09 10:56:04.4517,172.8,77.9,45.25,45.08,90,20.12,3,744,56.5,25.5,45.5,45
2018-12-09 10:56:04.7017,172.8,77.9,45.25,45.08,90,20.12,4,743.9,57,25.5,45.5,45
2018-12-09 10:56:04.9517,172.8,77.9,45.25,45.08,90,20.12,65,43150,43190,0,45.5,45
2018-12-09 10:56:05.2017,172.8,77.9,45.25,45.08,90,20.12,66,4410,4410,0,45.5,45
2018-12-09 10:56:05.4518,172.8,77.9,45.25,45.08,90,20.12,1,744,56.5,27.5,45.5,45
2018-12-09 10:56:05.7018,172.8,77.9,45.25,45.08,90,20.12,2,743.9,57,27.5,45.5,45
2018-12-09 10:56:05.9518,172.8,78.1,45.25,45.2,90,20.13,65,43150,43200,0,45.5,45
2018-12-09 10:56:06.2018,172.8,78.1,45.25,45.2,90,20.12,51,3.8,3.78,0,45.5,45
2018-12-09 10:56:06.4518,172.8,78.1,45.25,45.2,90,20.11,63,50,50,0,45.5,45
2018-12-09 10:56:06.7018,172.8,78.1,45.25,45.2,90,20.12,67,32.3,31.9,0,45.5,45
2018-12-09 10:56:06.9518,172.8,78.1,45.25,45.2,90,20.11,52,3.8,3.78,0,45.5,45
2018-12-09 10:56:07.2018,172.8,78.1,45.25,45.2,89.9,20.12,6,43140,32.3,3.8,45.5,45
2018-12-09 10:56:07.4518,172.8,78.1,45.25,45.2,89.9,20.12,7,43190,31.9,3.8,45.5,45
2018-12-09 10:56:07.7018,172.8,78.1,45.25,45.2,90,20.12,1,744,56.5,27.5,45.5,45
2018-12-09 10:56:07.9518,172.8,78.1,45.25,45.2,90.1,20.12,2,743.9,57,27.5,45.5,45
2018-12-09 10:56:08.2018,172.8,78.1,45.25,45.2,90,20.13,61,746.6,741.4,0,45.5,45
2018-12-09 10:56:08.4518,172.8,78.1,45.25,45.2,90,20.12,62,425,425,0,45.5,45
2018-12-09 10:56:08.7018,172.8,78.1,45.25,45.2,90,20.13,64,64.7,65.5,0,45.5,45
2018-12-09 10:56:08.9518,172.8,78.1,45.25,45.2,90,20.12,3,744,56.5,25.5,45.5,45
2018-12-09 10:56:09.2018,172.8,78.1,45.25,45.2,90,20.13,4,743.9,57,25.5,45.5,45
2018-12-09 10:56:09.4518,172.8,78.1,45.25,45.2,90,20.12,65,43140,43190,0,45.5,45
2018-12-09 10:56:09.7018,172.8,78.1,45.25,45.2,90,20.12,66,4410,4410,0,45.5,45
2018-12-09 10:56:09.9518,172.8,78.1,45.25,45.2,90,20.13,1,744,56.5,27.5,45.5,45
2018-12-09 10:56:10.2018,172.8,78.1,45.25,45.2,89.9,20.13,2,743.9,57,27.5,45.5,45
2018-12-09 10:56:10.4518,172.8,78.1,45.25,45.2,90,20.12,65,43150,43200,0,45.5,45
2018-12-09 10:56:10.7017,172.8,78.1,45.25,45.2,90,20.13,51,3.8,3.78,0,45.5,45
2018-12-09 10:56:10.9517,172.8,78.1,45.25,45.2,90,20.12,63,50,50,0,45.5,45
2018-12-09 10:56:11.2018,172.8,78.1,45.25,45.2,90,20.13,67,32.3,31.9,0,45.5,45
2018-12-09 10:56:11.4518,172.8,78.1,45.25,45.2,90,20.11,52,3.8,3.78,0,45.5,45
2018-12-09 10:56:11.7018,172.8,78.1,45.25,45.2,90,20.13,6,43150,32.3,3.8,45.5,45
2018-12-09 10:56:11.9518,172.8,78.1,45.25,45.2,90,20.15,7,43200,31.9,3.8,45.5,45
2018-12-09 10:56:12.2018,172.8,78.1,45.25,45.2,90,20.12,1,744.2,56.5,27.5,45.5,45
2018-12-09 10:56:12.4518,172.8,78.1,45.25,45.2,90,20.12,2,744.1,57,27.5,45.5,45
2018-12-09 10:56:12.7018,172.8,78.1,45.25,45.2,90,20.12,61,746.8,741.4,0,45.5,45
2018-12-09 10:56:12.9518,172.8,78.1,45.25,45.2,90,20.12,62,425,425,0,45.5,45
2018-12-09 10:56:13.2018,172.8,78.1,45.25,45.2,90,20.21,64,64.6,65.4,0,45.5,45
2018-12-09 10:56:13.4518,172.8,78.1,45.25,45.2,90,20.11,3,744.2,56.5,25.5,45.5,45
2018-12-09 10:56:13.7018,172.8,78.1,45.25,45.2,90,20.13,4,744.1,57,25.5,45.5,45
2018-12-09 10:56:13.9517,172.8,78.1,45.25,45.2,90.1,20.13,65,43140,43200,0,45.5,45
2018-12-09 10:56:14.2017,172.8,78.1,45.25,45.2,90.1,20.12,66,4400,4410,0,45.5,45
2018-12-09 10:56:14.4517,172.8,78.1,45.25,45.2,90,20.12,1,744.2,56.5,27.5,45.5,45
2018-12-09 10:56:14.7017,172.8,78.1,45.25,45.2,90,20.12,2,744.1,57,27.5,45.5,45
2018-12-09 10:56:14.9517,172.8,78.1,45.25,45.2,90,20.12,65,43150,43200,0,45.5,45
2018-12-09 10:56:15.2018,172.8,78.1,45.25,45.2,90,20.11,51,3.8,3.78,0,45.5,45
2018-12-09 10:56:15.4518,172.8,78.1,45.25,45.2,90,20.11,63,50,50,0,45.5,45
2018-12-09 10:56:15.7018,172.8,78.1,45.5,45.2,90,20.12,67,32.3,31.9,0,45.5,45
2018-12-09 10:56:15.9518,172.8,78.2,45.5,45.25,90,20.12,52,3.8,3.78,0,45.5,45
2018-12-09 10:56:16.2018,172.8,78.2,45.5,45.25,90,20.11,6,43140,32.3,3.8,45.5,45
2018-12-09 10:56:16.4518,172.8,78.2,45.5,45.25,89.9,20.13,7,43200,31.9,3.8,45.5,45
2018-12-09 10:56:16.7018,172.8,78.2,45.5,45.25,90,20.12,1,744.2,56.5,27.5,45.5,45
2018-12-09 10:56:16.9518,172.8,78.3,45.5,45.31,90,20.14,2,744.1,57,27.5,45.5,45
2018-12-09 10:56:17.2018,172.8,78.3,45.5,45.31,90,20.13,61,746.8,741.5,0,45.5,45
2018-12-09 10:56:17.4518,172.8,78.3,45.5,45.31,90,20.13,62,425,425,0,45.5,45
2018-12-09 10:56:17.7018,172.8,78.3,45.5,45.31,90,20.15,64,64.6,65.4,0,45.5,45
2018-12-09 10:56:17.9518,172.8,78.3,45.5,45.31,90,20.12,3,744.2,56.5,25.5,45.5,45
2018-12-09 10:56:18.2018,172.8,78.3,45.5,45.31,90,20.12,4,744.1,57,25.5,45.5,45
2018-12-09 10:56:18.4518,172.8,78.3,45.5,45.31,90,20.13,65,43140,43180,0,45.5,45
2018-12-09 10:56:18.7018,172.8,78.3,45.5,45.31,90,20.13,66,4410,4410,0,45.5,45.5
2018-12-09 10:56:18.9518,172.8,78.3,45.5,45.31,90,20.12,1,744.3,56.5,27.5,45.5,45.5
2018-12-09 10:56:19.2018,172.8,78.3,45.5,45.31,90,20.12,2,744.1,57,27.5,45.5,45.5
2018-12-09 10:56:19.4518,172.8,78.3,45.5,45.31,90,20.12,65,43140,43180,0,45.5,45.5
2018-12-09 10:56:19.7018,172.8,78.3,45.5,45.31,90,20.16,51,3.8,3.78,0,45.5,45.5
2018-12-09 10:56:19.9518,172.8,78.3,45.5,45.31,90,20.08,63,50,50,0,45.5,45.5
2018-12-09 10:56:20.2019,172.8,78.3,45.5,45.31,90,20.13,67,32.3,31.9,0,45.5,45.5
2018-12-09 10:56:20.4519,172.8,78.3,45.5,45.31,90,20.12,52,3.8,3.78,0,45.5,45.5
2018-12-09 10:56:20.7019,172.8,78.3,45.5,45.31,89.9,20.11,6,43150,32.3,3.8,45.5,45.5
2018-12-09 10:56:20.9519,172.8,78.3,45.5,45.31,90,20.13,7,43180,31.9,3.8,45.5,45.5
2018-12-09 10:56:21.2019,172.8,78.3,45.5,45.31,90,20.12,1,744.3,56.5,27.5,45.5,45.5
2018-12-09 10:56:21.4519,172.8,78.3,45.5,45.31,90,20.13,2,744.1,57,27.5,45.5,45.5
2018-12-09 10:56:21.7019,172.8,78.3,45.5,45.31,90,20.11,61,746.9,741.7,0,45.5,45.5
2018-12-09 10:56:21.9519,172.8,78.3,45.5,45.31,90,20.12,62,425,425,0,45.5,45.5
2018-12-09 10:56:22.2019,172.8,78.3,45.5,45.31,90,20.12,64,64.7,65.4,0,45.5,45.5
2018-12-09 10:56:22.4519,172.8,78.3,45.5,45.31,90,20.12,3,744.3,56.5,25.5,45.5,45.5
2018-12-09 10:56:22.7019,172.8,78.4,45.5,45.37,90,20.12,4,744.1,57,25.5,45.5,45.5
2018-12-09 10:56:22.9519,172.8,78.4,45.5,45.37,90,20.12,65,43160,43180,0,45.5,45.5
2018-12-09 10:56:23.2019,172.8,78.4,45.5,45.37,90,20.12,66,4400,4400,0,45.5,45.5
2018-12-09 10:56:23.4519,172.8,78.4,45.5,45.37,90,20.13,1,744.3,56.5,27.5,45.5,45.5
2018-12-09 10:56:23.7019,172.8,78.5,45.5,45.43,90,20.12,2,744.1,57,27.5,45.5,45.5
2018-12-09 10:56:23.9519,172.8,78.5,45.5,45.43,90,20.13,65,43150,43180,0,45.5,45.5
2018-12-09 10:56:24.2019,172.8,78.5,45.5,45.43,90,20.12,51,3.8,3.78,0,45.5,45.5
2018-12-09 10:56:24.4519,172.8,78.5,45.5,45.43,90,20.12,63,50,50,0,45.5,45.5
2018-12-09 10:56:24.7019,172.8,78.5,45.5,45.43,90,20.13,67,32.3,31.9,0,45.5,45.5
2018-12-09 10:56:24.9519,172.8,78.5,45.5,45.43,90,20.12,52,3.8,3.78,0,45.5,45.5
2018-12-09 10:56:25.2019,172.8,78.5,45.5,45.43,89.9,20.13,6,43160,32.3,3.8,45.5,45.5
2018-12-09 10:56:25.4519,172.8,78.5,45.5,45.43,90,20.12,7,43180,31.9,3.8,45.5,45.5
2018-12-09 10:56:25.7019,172.8,78.5,45.5,45.43,90.1,20.13,1,744.6,56.5,27.5,45.5,45.5
2018-12-09 10:56:25.9519,172.8,78.5,45.5,45.43,90,20.12,2,744.3,57,27.5,45.5,45.5
2018-12-09 10:56:26.2019,172.8,78.5,45.5,45.43,90,20.12,61,747,741.7,0,45.5,45.5
2018-12-09 10:56:26.4519,172.8,78.5,45.5,45.43,89.9,20.13,62,425,425,0,45.5,45.5
2018-12-09 10:56:26.7019,172.8,78.5,45.5,45.43,90,20.11,64,64.7,65.4,0,45.5,45.5
2018-12-09 10:56:26.9519,172.8,78.5,45.5,45.43,90,20.13,3,744.6,56.5,25.5,45.5,45.5
2018-12-09 10:56:27.2019,172.8,78.5,45.5,45.43,90,20.13,4,744.3,57,25.5,45.5,45.5
2018-12-09 10:56:27.4519,172.8,78.5,45.5,45.43,90,20.12,65,43160,43180,0,45.5,45.5
2018-12-09 10:56:27.7019,172.8,78.5,45.5,45.43,90,20.12,66,4400,4400,0,45.5,45.5
2018-12-09 10:56:27.9519,172.8,78.5,45.5,45.43,90,20.12,1,744.6,56.5,27.5,45.5,45.5
2018-12-09 10:56:28.2019,172.8,78.5,45.5,45.43,90,20.12,2,744.3,57,27.5,45.5,45.5
2018-12-09 10:56:28.4519,172.8,78.5,45.5,45.43,90,20.12,65,43160,43180,0,45.5,45.5
2018-12-09 10:56:28.7019,172.8,78.5,45.5,45.43,90,20.13,51,3.8,3.78,0,45.5,45.5
2018-12-09 10:56:28.9519,172.8,78.5,45.75,45.43,90,20.09,63,50,50,0,45.5,45.5
2018-12-09 10:56:29.2019,172.8,78.5,45.75,45.43,90,20.09,67,32.3,31.9,0,45.5,45.5
2018-12-09 10:56:29.4519,172.8,78.5,45.75,45.43,90,20.14,52,3.81,3.78,0,45.5,45.5
2018-12-09 10:56:29.7019,172.8,78.5,45.75,45.43,90,20.14,6,43160,32.3,3.8,45.5,45.5
2018-12-09 10:56:29.9519,172.8,78.5,45.75,45.43,90,20.13,7,43170,31.9,3.8,45.5,45.5
2018-12-09 10:56:30.2019,172.8,78.5,45.75,45.43,90.1,20.12,1,744.6,56.5,27.5,45.5,45.5
2018-12-09 10:56:30.4520,172.8,78.5,45.75,45.43,90,20.14,2,744.3,57,27.5,45.5,45.5
2018-12-09 10:56:30.7020,172.8,78.5,45.75,45.43,90,20.12,61,747.1,741.9,0,45.5,45.5
2018-12-09 10:56:30.9520,172.8,78.5,45.75,45.43,90,20.12,62,425,425,0,45.5,45.5
2018-12-09 10:56:31.2020,172.8,78.5,45.75,45.43,90,20.12,64,64.7,65.4,0,45.5,45.5
2018-12-09 10:56:31.4520,172.8,78.5,45.75,45.43,90,20.12,3,744.6,56.5,25.5,45.5,45.5
2018-12-09 10:56:31.7020,172.8,78.5,45.75,45.43,90,20.12,4,744.3,57,25.5,45.5,45.5
2018-12-09 10:56:31.9520,172.8,78.5,45.75,45.43,90,20.13,65,43150,43180,0,45.5,45.5
2018-12-09 10:56:32.2020,172.8,78.5,45.75,45.43,90,20.12,66,4400,4400,0,45.5,45.5
2018-12-09 10:56:32.4520,172.8,78.5,45.75,45.43,90,20.13,1,744.6,56.5,27.5,45.5,45.5
2018-12-09 10:56:32.7020,172.8,78.5,45.75,45.43,90,20.12,2,744.3,57,27.5,45.5,45.5
2018-12-09 10:56:32.9520,172.8,78.5,45.75,45.43,90,20.12,65,43150,43180,0,46,45.5
2018-12-09 10:56:33.2020,172.8,78.6,45.75,45.49,90,20.12,51,3.8,3.78,0,46,45.5
2018-12-09 10:56:33.4520,172.8,78.6,45.75,45.49,90,20.13,63,50,50,0,46,45.5
2018-12-09 10:56:33.7020,172.8,78.6,45.75,45.49,90,20.12,67,32.3,31.9,0,46,45.5
2018-12-09 10:56:33.9520,172.8,78.6,45.75,45.49,90,20.12,52,3.81,3.78,0,46,45.5
2018-12-09 10:56:34.2020,172.8,78.6,45.75,45.49,90,20.12,6,43150,32.3,3.8,46,45.5
2018-12-09 10:56:34.4520,172.8,78.6,45.75,45.49,90,20.12,7,43180,31.9,3.8,46,45.5
2018-12-09 10:56:34.7020,172.8,78.6,45.75,45.49,90,20.12,1,744.7,56.5,27.5,46,45.5
2018-12-09 10:56:34.9520,172.8,78.7,45.75,45.54,90,20.13,2,744.5,57,27.5,46,45.5
2018-12-09 10:56:35.2020,172.8,78.7,45.75,45.54,90,20.12,61,747.3,741.9,0,46,45.5
2018-12-09 10:56:35.4520,172.8,78.7,45.75,45.54,90,20.14,62,425,425,0,46,45.5
2018-12-09 10:56:35.7020,172.8,78.7,45.75,45.54,90,20.08,64,64.6,65.4,0,46,45.5
2018-12-09 10:56:35.9520,172.8,78.7,45.75,45.54,90,20.12,3,744.7,56.5,25.5,46,45.5
2018-12-09 10:56:36.2020,172.8,78.7,45.75,45.54,90,20.12,4,744.5,57,25.5,46,45.5
2018-12-09 10:56:36.4520,172.8,78.7,45.75,45.54,90,20.12,65,43150,43180,0,46,45.5
2018-12-09 10:56:36.7020,172.8,78.7,45.75,45.54,90,20.12,66,4400,4400,0,46,45.5
2018-12-09 10:56:36.9520,172.8,78.7,45.75,45.54,90,20.12,1,744.7,56.5,27.5,46,45.5
2018-12-09 10:56:37.2020,172.8,78.7,45.75,45.54,90,20.12,2,744.5,57,27.5,46,45.5
2018-12-09 10:56:37.4520,172.8,78.7,45.75,45.54,90,20.12,65,43140,43180,0,46,45.5
2018-12-09 10:56:37.7020,172.8,78.7,45.75,45.54,90,20.12,51,3.8,3.78,0,46,45.5
2018-12-09 10:56:37.9520,172.8,78.7,45.75,45.54,90,20.12,63,50,50,0,46,45.5
2018-12-09 10:56:38.2020,172.8,78.7,45.75,45.54,90,20.13,67,32.3,31.9,0,46,45.5
2018-12-09 10:56:38.4520,172.8,78.7,45.75,45.54,90,20.12,52,3.81,3.78,0,46,45.5
2018-12-09 10:56:38.7020,172.8,78.7,45.75,45.54,90,20.12,6,43150,32.3,3.8,46,45.5
2018-12-09 10:56:38.9520,172.8,78.7,45.75,45.54,90,20.12,7,43190,31.9,3.8,46,45.5
2018-12-09 10:56:39.2020,172.8,78.7,45.75,45.54,90,20.13,1,744.7,56.5,27.5,46,45.5
2018-12-09 10:56:39.4520,172.8,78.7,45.75,45.54,89.9,20.13,2,744.5,57,27.5,46,45.5
2018-12-09 10:56:39.7020,172.8,78.8,45.75,45.6,89.9,20.12,61,747.4,742.1,0,46,45.5
2018-12-09 10:56:39.9521,172.8,78.8,45.75,45.6,90,20.13,62,425,425,0,46,45.5
2018-12-09 10:56:40.2021,172.8,78.8,45.75,45.6,90,20.12,64,64.7,65.4,0,46,45.5
2018-12-09 10:56:40.4521,172.8,78.8,45.75,45.6,90.1,20.15,3,744.8,56.5,25.5,46,45.5
2018-12-09 10:56:40.7021,172.8,78.8,45.75,45.6,90,20.13,4,744.6,57,25.5,46,45.5
2018-12-09 10:56:40.9521,172.8,78.8,45.75,45.6,90,20.12,65,43140,43180,0,46,45.5
2018-12-09 10:56:41.2021,172.8,78.8,45.75,45.6,90,20.13,66,4400,4400,0,46,45.5
2018-12-09 10:56:41.4521,172.8,78.8,45.75,45.6,90,20.12,1,744.8,56.5,27.5,46,45.5
2018-12-09 10:56:41.7021,172.8,78.9,45.75,45.66,90,20.12,2,744.6,57,27.5,46,45.5
2018-12-09 10:56:41.9521,172.8,78.9,45.75,45.66,90,20.12,65,43150,43190,0,46,45.5
2018-12-09 10:56:42.2021,172.8,78.9,45.75,45.66,90,20.13,51,3.8,3.78,0,46,45.5
2018-12-09 10:56:42.4521,172.8,78.9,45.75,45.66,90,20.12,63,50,50,0,46,45.5
2018-12-09 10:56:42.7021,172.8,78.9,45.75,45.66,90,20.12,67,32.3,31.9,0,46,45.5
2018-12-09 10:56:42.9521,172.8,78.9,45.75,45.66,90,20.11,52,3.81,3.78,0,46,45.5
2018-12-09 10:56:43.2021,172.8,78.9,45.75,45.66,90,20.12,6,43150,32.3,3.8,46,45.5
2018-12-09 10:56:43.4521,172.8,78.9,45.75,45.66,90,20.12,7,43190,31.9,3.8,46,45.5
2018-12-09 10:56:43.7021,172.8,78.9,45.75,45.66,90,20.12,1,744.8,56.5,27.5,46,45.5
2018-12-09 10:56:43.9521,172.8,78.9,45.75,45.66,89.9,20.12,2,744.6,57,27.5,46,45.5
2018-12-09 10:56:44.2021,172.8,78.9,45.75,45.66,90,20.12,61,747.5,742.2,0,46,45.5
2018-12-09 10:56:44.4521,172.8,78.9,45.75,45.66,90,20.12,62,425,425,0,46,45.5
2018-12-09 10:56:44.7021,172.8,78.9,45.75,45.66,90,20.11,64,64.8,65.5,0,46,45.5
2018-12-09 10:56:44.9521,172.8,78.9,45.75,45.66,90,20.11,3,744.8,56.5,25.5,46,45.5
2018-12-09 10:56:45.2021,172.8,78.9,45.75,45.66,90,20.13,4,744.6,57,25.5,46,45.5
2018-12-09 10:56:45.4521,172.8,78.9,45.75,45.66,90,20.17,65,43150,43200,0,46,45.5
2018-12-09 10:56:45.7021,172.8,78.9,45.75,45.66,90,20.12,66,4410,4410,0,46,45.5
2018-12-09 10:56:45.9521,172.8,78.9,45.75,45.66,90,20.13,1,744.8,56.5,27.5,46,45.5
2018-12-09 10:56:46.2021,172.8,78.9,45.75,45.66,90,20.12,2,744.6,57,27.5,46,45.5
2018-12-09 10:56:46.4521,172.8,78.9,45.75,45.66,90,20.12,65,43140,43200,0,46,45.5
2018-12-09 10:56:46.7021,172.8,78.9,45.75,45.66,90,20.13,51,3.8,3.78,0,46,45.5
2018-12-09 10:56:46.9521,172.8,78.9,45.75,45.66,90,20.13,63,50,50,0,46,45.5
2018-12-09 10:56:47.2021,172.8,78.9,45.75,45.66,90,20.12,67,32.3,31.9,0,46,45.5
2018-12-09 10:56:47.4521,172.8,78.9,45.75,45.66,90,20.13,52,3.81,3.78,0,46,45.5
2018-12-09 10:56:47.7022,172.8,78.9,45.75,45.66,90,20.13,6,43150,32.3,3.8,46,45.5
2018-12-09 10:56:47.9522,172.8,78.9,45.75,45.66,90,20.12,7,43200,31.9,3.8,46,45.5
2018-12-09 10:56:48.2022,172.8,78.9,45.75,45.66,90,20.12,1,745,56.5,27.5,46,45.5
2018-12-09 10:56:48.4522,172.8,78.9,45.75,45.66,90,20.13,2,744.8,57,27.5,46,45.5
2018-12-09 10:56:48.7022,172.8,78.9,45.75,45.66,90,20.12,61,747.5,742.3,0,46,45.5
2018-12-09 10:56:48.9522,172.8,79,45.75,45.72,90,20.12,62,425,425,0,46,45.5
2018-12-09 10:56:49.2022,172.8,79,45.75,45.72,90,20.12,64,64.6,65.4,0,46,45.5
2018-12-09 10:56:49.4522,172.8,79,45.75,45.72,90,20.12,3,745,56.5,25.5,46,45.5
2018-12-09 10:56:49.7022,172.8,79,45.75,45.72,90,20.13,4,744.8,57,25.5,46,45.5
2018-12-09 10:56:49.9522,172.8,79,45.75,45.72,90,20.12,65,43150,43200,0,46,45.5
2018-12-09 10:56:50.2022,172.8,79,45.75,45.72,90,20.12,66,4400,4390,0,46,45.5
2018-12-09 10:56:50.4522,172.8,79,45.75,45.72,90,20.12,1,745,56.5,27.5,46,45.5
2018-12-09 10:56:50.7022,172.8,79,45.75,45.72,90.1,20.12,2,744.8,57,27.5,46,45.5
2018-12-09 10:56:50.9522,172.8,79,45.75,45.72,90,20.16,65,43140,43200,0,46,45.5
2018-12-09 10:56:51.2022,172.8,79,45.75,45.72,90,20.1,51,3.81,3.78,0,46,45.5
2018-12-09 10:56:51.4522,172.8,79,45.75,45.72,90,20.1,63,50,50,0,46,45.5
2018-12-09 10:56:51.7022,172.8,79,45.75,45.72,90,20.13,67,32.3,31.9,0,46,45.5
2018-12-09 10:56:51.9522,172.8,79.1,45.75,45.78,90.1,20.13,52,3.81,3.78,0,46,45.5
2018-12-09 10:56:52.2022,172.8,79.1,45.75,45.78,90,20.13,6,43150,32.3,3.8,46,45.5
2018-12-09 10:56:52.4522,172.8,79.1,45.75,45.78,90,20.1,7,43210,31.9,3.8,46,45.5
2018-12-09 10:56:52.7022,172.8,79.1,45.75,45.78,90,20.12,1,745,56.5,27.5,46,45.5
2018-12-09 10:56:52.9521,172.8,79.1,46,45.78,90,20.12,2,744.8,57,27.5,46,45.5
2018-12-09 10:56:53.2021,172.8,79.1,46,45.78,90,20.13,61,747.6,742.3,0,46,45.5
2018-12-09 10:56:53.4522,172.8,79.1,46,45.78,90,20.12,62,425,425,0,46,45.5
2018-12-09 10:56:53.7022,172.8,79.1,46,45.78,90,20.11,64,64.8,65.5,0,46,45.5
2018-12-09 10:56:53.9522,172.8,79.1,46,45.78,90,20.13,3,745,56.5,25.5,46,45.5
2018-12-09 10:56:54.2022,172.8,79.1,46,45.78,90,20.13,4,744.8,57,25.5,46,45.5
2018-12-09 10:56:54.4522,172.8,79.1,46,45.78,90,20.11,65,43140,43190,0,46,45.5
2018-12-09 10:56:54.7022,172.8,79.1,46,45.78,90,20.13,66,4400,4400,0,46,45.5
2018-12-09 10:56:54.9522,172.8,79.1,46,45.78,90,20.12,1,745,56.3,27.5,46,46
2018-12-09 10:56:55.2022,172.8,79.1,46,45.78,90,20.12,2,745,57,27.5,46,46
2018-12-09 10:56:55.4522,172.8,79.1,46,45.78,90,20.12,65,43150,43190,0,46,46
2018-12-09 10:56:55.7022,172.8,79.1,46,45.78,90,20.13,51,3.81,3.78,0,46,46
2018-12-09 10:56:55.9523,172.8,79.1,46,45.78,90,20.12,63,50,50,0,46,46
2018-12-09 10:56:56.2023,172.8,79.1,46,45.78,90,20.13,67,32.3,31.9,0,46,46
2018-12-09 10:56:56.4523,172.8,79.1,46,45.78,90,20.12,52,3.81,3.78,0,46,46
2018-12-09 10:56:56.7023,172.8,79.2,46,45.83,90,20.12,6,43150,32.3,3.8,46,46
2018-12-09 10:56:56.9523,172.8,79.2,46,45.83,90,20.13,7,43190,31.9,3.8,46,46
2018-12-09 10:56:57.2023,172.8,79.2,46,45.83,89.9,20.12,1,745,56.3,27.5,46,46
2018-12-09 10:56:57.4522,172.8,79.2,46,45.83,90,20.12,2,745,57,27.5,46,46
2018-12-09 10:56:57.7022,172.8,79.2,46,45.83,90,20.19,61,747.8,742.5,0,46,46
2018-12-09 10:56:57.9522,172.8,79.2,46,45.83,90,20.12,62,425,425,0,46,46
2018-12-09 10:56:58.2022,172.8,79.2,46,45.83,90,20.11,64,64.6,65.3,0,46,46
2018-12-09 10:56:58.4522,172.8,79.2,46,45.83,90,20.12,3,745,56.3,25.5,46,46
2018-12-09 10:56:58.7022,172.8,79.2,46,45.83,90,20.12,4,745,57,25.5,46,46
2018-12-09 10:56:58.9522,172.8,79.3,46,45.89,90,20.12,65,43160,43190,0,46,46
2018-12-09 10:56:59.2023,172.8,79.3,46,45.89,90,20.14,66,4400,4400,0,46,46
2018-12-09 10:56:59.4523,172.8,79.3,46,45.89,90,20.12,1,745,56.3,27.5,46,46
2018-12-09 10:56:59.7023,172.8,79.3,46,45.89,90,20.13,2,745,57,27.5,46,46
2018-12-09 10:56:59.9523,172.8,79.3,46,45.89,90,20.11,65,43160,43180,0,46,46
2018-12-09 10:57:00.2023,172.8,79.3,46,45.89,90,20.12,51,3.81,3.78,0,46,46
2018-12-09 10:57:00.4523,172.8,79.3,46,45.89,90,20.12,63,50,50,0,46,46
2018-12-09 10:57:00.7023,172.8,79.3,46,45.89,90,20.12,67,32.3,31.9,0,46,46
2018-12-09 10:57:00.9523,172.8,79.3,46,45.89,90.1,20.11,52,3.81,3.78,0,46,46
2018-12-09 10:57:01.2023,172.8,79.3,46,45.89,90,20.12,6,43160,32.3,3.8,46,46
2018-12-09 10:57:01.4523,172.8,79.3,46,45.89,90,20.13,7,43190,31.9,3.8,46,46
2018-12-09 10:57:01.7023,172.8,79.3,46,45.89,90,20.12,1,745,56.3,27.5,46,46
2018-12-09 10:57:01.9523,172.8,79.3,46,45.89,90,20.13,2,745,57,27.5,46,46
2018-12-09 10:57:02.2023,172.8,79.3,46,45.89,90,20.12,61,747.8,742.6,0,46,46
2018-12-09 10:57:02.4523,172.8,79.3,46,45.89,90,20.12,62,425,425,0,46,46
2018-12-09 10:57:02.7023,172.8,79.3,46,45.89,90,20.13,64,64.8,65.5,0,46,46
2018-12-09 10:57:02.9523,172.8,79.3,46,45.89,90,20.12,3,745.5,56.5,25.5,46,46
2018-12-09 10:57:03.2023,172.8,79.3,46,45.89,90,20.12,4,745.2,57,25.5,46,46
2018-12-09 10:57:03.4523,172.8,79.3,46,45.89,90,20.13,65,43160,43180,0,46,46
2018-12-09 10:57:03.7024,172.8,79.3,46,45.89,90.1,20.12,66,4400,4400,0,46,46
2018-12-09 10:57:03.9523,172.8,79.3,46,45.89,90,20.11,1,745.5,56.5,27.5,46,46
2018-12-09 10:57:04.2023,172.8,79.3,46,45.89,90,20.17,2,745.2,57,27.5,46,46
2018-12-09 10:57:04.4523,172.8,79.3,46,45.89,90,20.16,65,43170,43180,0,46,46
2018-12-09 10:57:04.7023,172.8,79.3,46,45.89,90,20.13,51,3.81,3.78,0,46,46
2018-12-09 10:57:04.9523,172.8,79.3,46,45.89,90,20.12,63,50,50,0,46,46
2018-12-09 10:57:05.2023,172.8,79.3,46,45.89,90,20.13,67,32.3,31.9,0,46,46
2018-12-09 10:57:05.4523,172.8,79.3,46,45.89,90,20.12,52,3.81,3.78,0,46,46
2018-12-09 10:57:05.7023,172.8,79.3,46,45.89,90,20.12,6,43160,32.3,3.8,46,46
2018-12-09 10:57:05.9523,172.8,79.3,46,45.89,90,20.12,7,43170,31.9,3.8,46,46
2018-12-09 10:57:06.2023,172.8,79.4,46.25,45.95,90,20.12,1,745.5,56.5,27.5,46,46
2018-12-09 10:57:06.4524,172.8,79.4,46.25,45.95,90,20.09,2,745.2,57,27.5,46,46
2018-12-09 10:57:06.7024,172.8,79.4,46.25,45.95,90.1,20.12,61,748,742.6,0,46,46
2018-12-09 10:57:06.9524,172.8,79.4,46.25,45.95,90,20.13,62,425,425,0,46,46
2018-12-09 10:57:07.2024,172.8,79.4,46.25,45.95,90,20.12,64,64.8,65.5,0,46,46
2018-12-09 10:57:07.4523,172.8,79.4,46.25,45.95,90,20.12,3,745.5,56.5,25.5,46,46
2018-12-09 10:57:07.7023,172.8,79.4,46.25,45.95,90,20.14,4,745.2,57,25.5,46,46
2018-12-09 10:57:07.9523,172.8,79.4,46.25,45.95,90,20.12,65,43160,43180,0,46,46
2018-12-09 10:57:08.2024,172.8,79.4,46.25,45.95,90,20.09,66,4400,4400,0,46,46
2018-12-09 10:57:08.4524,172.8,79.4,46.25,45.95,90,20.09,1,745.5,56.5,27.5,46,46
2018-12-09 10:57:08.7024,172.8,79.4,46.25,45.95,90,20.12,2,745.2,57,27.5,46,46
2018-12-09 10:57:08.9524,172.8,79.5,46.25,46.01,90,20.13,65,43160,43180,0,46,46
2018-12-09 10:57:09.2024,172.8,79.5,46.25,46.01,90,20.12,51,3.81,3.78,0,46.5,46
2018-12-09 10:57:09.4524,172.8,79.5,46.25,46.01,90,20.12,63,50,50,0,46.5,46
2018-12-09 10:57:09.7024,172.8,79.5,46.25,46.01,90,20.13,67,32.3,31.9,0,46.5,46
2018-12-09 10:57:09.9524,172.8,79.5,46.25,46.01,90,20.12,52,3.81,3.79,0,46.5,46
2018-12-09 10:57:10.2024,172.8,79.5,46.25,46.01,90,20.12,6,43160,32.3,3.8,46.5,46
2018-12-09 10:57:10.4524,172.8,79.5,46.25,46.01,90,20.12,7,43180,31.9,3.8,46.5,46
2018-12-09 10:57:10.7024,172.8,79.5,46.25,46.01,90,20.12,1,745.6,56.5,27.5,46.5,46
2018-12-09 10:57:10.9524,172.8,79.5,46.25,46.01,90,20.06,2,745.3,56.7,27.5,46.5,46
2018-12-09 10:57:11.2024,172.8,79.5,46.25,46.01,90,20.09,61,748,742.6,0,46.5,46
2018-12-09 10:57:11.4524,172.8,79.5,46.25,46.01,90,20.12,62,425,425,0,46.5,46
2018-12-09 10:57:11.7024,172.8,79.5,46.25,46.01,90,20.13,64,64.6,65.3,0,46.5,46
2018-12-09 10:57:11.9524,172.8,79.5,46.25,46.01,90,19.92,3,745.6,56.5,25.5,46.5,46
2018-12-09 10:57:12.2024,172.8,79.5,46.25,46.01,90,19.92,4,745.3,56.7,25.5,46.5,46
2018-12-09 10:57:12.4524,172.8,79.5,46.25,46.01,90,19.92,65,43150,43180,0,46.5,46
2018-12-09 10:57:12.7024,172.8,79.5,46.25,46.01,90,19.93,66,4400,4400,0,46.5,46
2018-12-09 10:57:12.9524,172.8,79.5,46.25,46.01,90,19.92,1,745.6,56.5,27.5,46.5,46
2018-12-09 10:57:13.2024,172.8,79.5,46.25,46.01,90,19.93,2,745.3,56.7,27.5,46.5,46
2018-12-09 10:57:13.4524,172.8,79.5,46.25,46.01,90,19.92,65,43150,43190,0,46.5,46
2018-12-09 10:57:13.7024,172.8,79.6,46.25,46.06,90,19.93,51,3.81,3.78,0,46.5,46
2018-12-09 10:57:13.9524,172.8,79.6,46.25,46.06,90,19.92,63,50,50,0,46.5,46
2018-12-09 10:57:14.2024,172.8,79.6,46.25,46.06,90.1,19.92,67,32.3,31.9,0,46.5,46
2018-12-09 10:57:14.4524,172.8,79.6,46.25,46.06,90,19.92,52,3.81,3.79,0,46.5,46
2018-12-09 10:57:14.7024,172.8,79.6,46.25,46.06,90,19.92,6,43150,32.3,3.8,46.5,46
2018-12-09 10:57:14.9524,172.8,79.6,46.25,46.06,90,19.93,7,43200,31.9,3.8,46.5,46
2018-12-09 10:57:15.2025,172.8,79.6,46.25,46.06,90,19.92,1,745.6,56.5,27.5,46.5,46
2018-12-09 10:57:15.4525,172.8,79.6,46.25,46.06,90,19.93,2,745.3,56.7,27.5,46.5,46
2018-12-09 10:57:15.7025,172.8,79.7,46.25,46.12,90,19.92,61,748.1,742.9,0,46.5,46
2018-12-09 10:57:15.9525,172.8,79.7,46.25,46.12,90,19.93,62,425,425,0,46.5,46
2018-12-09 10:57:16.2025,172.8,79.7,46.25,46.12,90,19.92,64,64.8,65.4,0,46.5,46
2018-12-09 10:57:16.4525,172.8,79.7,46.25,46.12,90,19.92,3,745.7,56.3,25.5,46.5,46
2018-12-09 10:57:16.7025,172.8,79.7,46.25,46.12,90,19.93,4,745.3,57,25.5,46.5,46
2018-12-09 10:57:16.9525,172.8,79.7,46.25,46.12,90.1,19.92,65,43260,43080,0,46.5,46
2018-12-09 10:57:17.2025,172.8,79.7,46.25,46.12,90.1,19.93,66,4390,4390,0,46.5,46
2018-12-09 10:57:17.4525,172.8,79.7,46.25,46.12,90,19.89,1,745.7,56.3,27.5,46.5,46
2018-12-09 10:57:17.7025,172.8,79.7,46.25,46.12,90,19.93,2,745.3,57,27.5,46.5,46
2018-12-09 10:57:17.9524,172.8,79.7,46.25,46.12,90,19.94,65,43160,43200,0,46.5,46
2018-12-09 10:57:18.2024,172.8,79.7,46.25,46.12,90,19.93,51,3.81,3.78,0,46.5,46
2018-12-09 10:57:18.4524,172.8,79.7,46.25,46.12,90,19.92,63,50,50,0,46.5,46
2018-12-09 10:57:18.7025,172.8,79.7,46.25,46.12,90,19.93,67,32.3,31.9,0,46.5,46
2018-12-09 10:57:18.9525,172.8,79.7,46.25,46.12,90,19.92,52,3.81,3.78,0,46.5,46
2018-12-09 10:57:19.2025,172.8,79.7,46.25,46.12,90,19.93,6,43280,32.3,3.8,46.5,46
2018-12-09 10:57:19.4525,172.8,79.7,46.25,46.12,90,19.93,7,43080,31.9,3.8,46.5,46
2018-12-09 10:57:19.7025,172.8,79.7,46.25,46.12,90,19.93,1,745.7,56.3,27.5,46.5,46
2018-12-09 10:57:19.9525,172.8,79.7,46.25,46.12,90,19.93,2,745.3,57,27.5,46.5,46
2018-12-09 10:57:20.2025,172.8,79.7,46.25,46.12,90,19.92,61,748.2,742.8,0,46.5,46
2018-12-09 10:57:20.4525,172.8,79.7,46.25,46.12,90,19.93,62,425,425,0,46.5,46
2018-12-09 10:57:20.7024,172.8,79.7,46.25,46.12,90,19.95,64,64.8,65.3,0,46.5,46
2018-12-09 10:57:20.9524,172.8,79.7,46.25,46.12,89.9,19.93,3,745.7,56.3,25.5,46.5,46
2018-12-09 10:57:21.2024,172.8,79.7,46.25,46.12,90,19.93,4,745.3,57,25.5,46.5,46
2018-12-09 10:57:21.4524,172.8,79.7,46.25,46.12,90,19.93,65,43270,43080,0,46.5,46
2018-12-09 10:57:21.7024,172.8,79.7,46.25,46.12,90.1,19.93,66,4390,4390,0,46.5,46
2018-12-09 10:57:21.9524,172.8,79.8,46.25,46.18,90,19.93,1,745.7,56.3,27.5,46.5,46
2018-12-09 10:57:22.2025,172.8,79.8,46.25,46.18,90,19.92,2,745.3,57,27.5,46.5,46
2018-12-09 10:57:22.4525,172.8,79.8,46.25,46.18,90,19.93,65,43150,43200,0,46.5,46
2018-12-09 10:57:22.7025,172.8,79.8,46.25,46.18,90,19.92,51,3.81,3.78,0,46.5,46
2018-12-09 10:57:22.9525,172.8,79.8,46.25,46.18,90,19.92,63,50,50,0,46.5,46
2018-12-09 10:57:23.2025,172.8,79.8,46.25,46.18,90,19.92,67,32.3,31.9,0,46.5,46
2018-12-09 10:57:23.4525,172.8,79.8,46.25,46.18,90,19.93,52,3.81,3.78,0,46.5,46
2018-12-09 10:57:23.7025,172.8,79.8,46.25,46.18,90,19.95,6,43150,32.3,3.8,46.5,46
2018-12-09 10:57:23.9525,172.8,79.8,46.25,46.18,90,19.92,7,43140,31.9,3.8,46.5,46
2018-12-09 10:57:24.2025,172.8,79.8,46.25,46.18,90,19.92,1,745.7,56.5,27.5,46.5,46
2018-12-09 10:57:24.4525,172.8,79.8,46.25,46.18,90,19.92,2,745.6,56.7,27.5,46.5,46
2018-12-09 10:57:24.7025,172.8,79.8,46.25,46.18,90.1,19.92,61,748.3,743,0,46.5,46
2018-12-09 10:57:24.9525,172.8,79.8,46.25,46.18,90,19.92,62,425,425,0,46.5,46
2018-12-09 10:57:25.2025,172.8,79.8,46.25,46.18,90,19.97,64,64.8,65.2,0,46.5,46
2018-12-09 10:57:25.4525,172.8,79.8,46.25,46.18,90,19.92,3,745.7,56.5,25.5,46.5,46
2018-12-09 10:57:25.7025,172.8,79.8,46.25,46.18,90,19.93,4,745.6,56.7,25.5,46.5,46
2018-12-09 10:57:25.9525,172.8,79.9,46.25,46.24,90,19.93,65,43270,43080,0,46.5,46
2018-12-09 10:57:26.2025,172.8,79.9,46.25,46.24,90,19.92,66,4400,4410,0,46.5,46
2018-12-09 10:57:26.4525,172.8,79.9,46.25,46.24,90,19.92,1,745.7,56.5,27.5,46.5,46
2018-12-09 10:57:26.7026,172.8,79.9,46.25,46.24,90,19.93,2,745.6,56.7,27.5,46.5,46
2018-12-09 10:57:26.9526,172.8,79.9,46.25,46.24,90,19.91,65,43230,43140,0,46.5,46
2018-12-09 10:57:27.2026,172.8,79.9,46.25,46.24,90,19.93,51,3.81,3.79,0,46.5,46
2018-12-09 10:57:27.4526,172.8,79.9,46.25,46.24,90,19.93,63,50,50,0,46.5,46
2018-12-09 10:57:27.7026,172.8,79.9,46.25,46.24,90,19.93,67,32.3,31.9,0,46.5,46
2018-12-09 10:57:27.9526,172.8,79.9,46.25,46.24,90,19.92,52,3.81,3.78,0,46.5,46
2018-12-09 10:57:28.2026,172.8,79.9,46.25,46.24,90,19.96,6,43270,32.3,3.8,46.5,46
2018-12-09 10:57:28.4526,172.8,79.9,46.25,46.24,90,19.92,7,43080,31.9,3.8,46.5,46
2018-12-09 10:57:28.7026,172.8,79.9,46.25,46.24,90,19.93,1,745.7,56.5,27.5,46.5,46
2018-12-09 10:57:28.9526,172.8,79.9,46.25,46.24,90,19.93,2,745.6,56.7,27.5,46.5,46
2018-12-09 10:57:29.2026,172.8,79.9,46.25,46.24,90.1,19.93,61,748.4,743.1,0,46.5,46
2018-12-09 10:57:29.4526,172.8,79.9,46.25,46.24,90,19.92,62,425,425,0,46.5,46
2018-12-09 10:57:29.7026,172.8,79.9,46.5,46.24,90,19.95,64,64.8,65.3,0,46.5,46
2018-12-09 10:57:29.9526,172.8,79.9,46.5,46.24,90,19.93,3,745.7,56.5,25.5,46.5,46
2018-12-09 10:57:30.2026,172.8,79.9,46.5,46.24,90,19.93,4,745.6,56.7,25.5,46.5,46
2018-12-09 10:57:30.4526,172.8,79.9,46.5,46.24,90,19.93,65,43150,43210,0,46.5,46
2018-12-09 10:57:30.7026,172.8,80.1,46.5,46.35,90,19.92,66,4410,4410,0,46.5,46
2018-12-09 10:57:30.9526,172.8,80.1,46.5,46.35,90,19.92,1,745.7,56.5,27.5,46.5,46
2018-12-09 10:57:31.2026,172.8,80.1,46.5,46.35,90,19.95,2,745.7,56.5,27.5,46.5,46.5
2018-12-09 10:57:31.4526,172.8,80.1,46.5,46.35,90,19.92,65,43270,43080,0,46.5,46.5
2018-12-09 10:57:31.7026,172.8,80.1,46.5,46.35,90,19.8,51,3.81,3.79,0,46.5,46.5
2018-12-09 10:57:31.9526,172.8,80.1,46.5,46.35,90.1,19.96,63,50,50,0,46.5,46.5
2018-12-09 10:57:32.2026,172.8,80.1,46.5,46.35,90.1,19.92,67,32.3,31.9,0,46.5,46.5
2018-12-09 10:57:32.4526,172.8,80.1,46.5,46.35,90,19.92,52,3.81,3.79,0,46.5,46.5
2018-12-09 10:57:32.7026,172.8,80.1,46.5,46.35,90,19.94,6,43250,32.3,3.8,46.5,46.5
2018-12-09 10:57:32.9526,172.8,80.1,46.5,46.35,90,19.93,7,43070,31.9,3.8,46.5,46.5
2018-12-09 10:57:33.2026,172.8,80.1,46.5,46.35,90,19.92,1,746,56.5,27.5,46.5,46.5
2018-12-09 10:57:33.4526,172.8,80.1,46.5,46.35,90,19.93,2,745.7,56.5,27.5,46.5,46.5
2018-12-09 10:57:33.7026,172.8,80.1,46.5,46.35,90,19.93,61,748.4,743.1,0,46.5,46.5
2018-12-09 10:57:33.9526,172.8,80.1,46.5,46.35,90,19.92,62,425,425,0,46.5,46.5
2018-12-09 10:57:34.2026,172.8,80.1,46.5,46.35,90,19.92,64,64.6,65.3,0,46.5,46.5
2018-12-09 10:57:34.4526,172.8,80.1,46.5,46.35,90,19.92,3,746,56.5,25.5,46.5,46.5
2018-12-09 10:57:34.7026,172.8,80.1,46.5,46.35,90,19.93,4,745.7,56.5,25.5,46.5,46.5
2018-12-09 10:57:34.9527,172.8,80.1,46.5,46.35,90,19.92,65,43150,43190,0,46.5,46.5
2018-12-09 10:57:35.2027,172.8,80.1,46.5,46.35,90,19.93,66,4400,4400,0,46.5,46.5
2018-12-09 10:57:35.4527,172.8,80.1,46.5,46.35,90,19.93,1,746,56.5,27.5,46.5,46.5
2018-12-09 10:57:35.7028,172.8,80.1,46.5,46.35,90,19.92,2,745.7,56.5,27.5,46.5,46.5
2018-12-09 10:57:35.9528,172.8,80.1,46.5,46.35,90,19.93,65,43280,43060,0,46.5,46.5
2018-12-09 10:57:36.2027,172.8,80.1,46.5,46.35,90,19.92,51,3.81,3.79,0,46.5,46.5
2018-12-09 10:57:36.4527,172.8,80.1,46.5,46.35,90,19.92,63,50,50,0,46.5,46.5
2018-12-09 10:57:36.7027,172.8,80.1,46.5,46.35,90,19.9,67,32.3,31.9,0,46.5,46.5
2018-12-09 10:57:36.9527,172.8,80.1,46.5,46.35,90,19.93,52,3.81,3.79,0,46.5,46.5
2018-12-09 10:57:37.2027,172.8,80.1,46.5,46.35,90,19.93,6,43150,32.3,3.8,46.5,46.5
2018-12-09 10:57:37.4527,172.8,80.1,46.5,46.35,90,19.93,7,43180,31.9,3.8,46.5,46.5
2018-12-09 10:57:37.7027,172.8,80.1,46.5,46.35,90,19.92,1,746,56.5,27.5,46.5,46.5
2018-12-09 10:57:37.9527,172.8,80.1,46.5,46.35,90,19.92,2,745.7,56.5,27.5,46.5,46.5
2018-12-09 10:57:38.2027,172.8,80.1,46.5,46.35,90,19.81,61,748.6,743.3,0,46.5,46.5
2018-12-09 10:57:38.4527,172.8,80.1,46.5,46.35,90,19.94,62,425,425,0,46.5,46.5
2018-12-09 10:57:38.7026,172.8,80.1,46.5,46.35,90,19.92,64,64.6,65.4,0,46.5,46.5
2018-12-09 10:57:38.9526,172.8,80.2,46.5,46.41,90,19.93,3,746,56.5,25.5,46.5,46.5
2018-12-09 10:57:39.2026,172.8,80.2,46.5,46.41,90,19.92,4,745.8,56.7,25.5,46.5,46.5
2018-12-09 10:57:39.4527,172.8,80.2,46.5,46.41,90,19.92,65,43160,43180,0,46.5,46.5
2018-12-09 10:57:39.7027,172.8,80.2,46.5,46.41,90,19.92,66,4410,4410,0,46.5,46.5
2018-12-09 10:57:39.9527,172.8,80.2,46.5,46.41,90,19.92,1,746,56.5,27.5,46.5,46.5
2018-12-09 10:57:40.2027,172.8,80.2,46.5,46.41,90,19.92,2,745.8,56.7,27.5,46.5,46.5
2018-12-09 10:57:40.4527,172.8,80.2,46.5,46.41,90,19.92,65,43170,43180,0,46.5,46.5
2018-12-09 10:57:40.7026,172.8,80.2,46.5,46.41,90,19.94,51,3.81,3.79,0,46.5,46.5
